Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
31/03/2019 00:30,11.47,-0.54,11.48270439,0,0,0,11.47,-0.54,11.48270439,11.45,0.41,11.45733826,0,0,0,11.45,0.41,11.45733826
31/03/2019 01:00,11.42,-0.76,11.44526103,0,0,0,11.42,-0.76,11.44526103,11.33,0.51,11.34147257,0,0,0,11.33,0.51,11.34147257
31/03/2019 01:30,-0.003,-0.003,0.004242641,0,0,0,-0.003,-0.003,0.004242641,0.003,-0.003,0.004242641,0,0,0,0.003,-0.003,0.004242641
31/03/2019 02:00,-0.003,-0.003,0.004242641,0,0,0,-0.003,-0.003,0.004242641,0.003,-0.003,0.004242641,0,0,0,0.003,-0.003,0.004242641
31/03/2019 02:30,11.45,-0.97,11.49101388,0,0,0,11.45,-0.97,11.49101388,11.28,0.46,11.28937554,0,0,0,11.28,0.46,11.28937554
31/03/2019 03:00,11.3,-1.8,11.44246477,0,0,0,11.3,-1.8,11.44246477,10.95,0.65,10.96927527,0,0,0,10.95,0.65,10.96927527
31/03/2019 03:30,10.98,-1.8,11.12656281,0,0,0,10.98,-1.8,11.12656281,10.7,0.98,10.74478478,0,0,0,10.7,0.98,10.74478478
31/03/2019 04:00,10.86,-1.88,11.0215244,0,0,0,10.86,-1.88,11.0215244,10.63,1.13,10.68989242,0,0,0,10.63,1.13,10.68989242
31/03/2019 04:30,10.74,-2.04,10.93202634,0,0,0,10.74,-2.04,10.93202634,10.56,1.38,10.64978873,0,0,0,10.56,1.38,10.64978873
31/03/2019 05:00,10.61,-1.93,10.78410868,0,0,0,10.61,-1.93,10.78410868,10.4,1.41,10.4951465,0,0,0,10.4,1.41,10.4951465
31/03/2019 05:30,10.75,-2.12,10.95704796,0,0,0,10.75,-2.12,10.95704796,10.62,1.76,10.76485021,0,0,0,10.62,1.76,10.76485021
31/03/2019 06:00,10.83056,-1.79692,10.97861336,0.01056,0.00308,0.011,10.82,-1.8,10.96870093,10.55056,1.21308,10.62006965,0.01056,0.00308,0.011,10.54,1.21,10.60922712
31/03/2019 06:30,10.9296,-1.7797,11.07354904,0.0696,0.0203,0.0725,10.86,-1.8,11.00816061,10.6096,1.2303,10.68069521,0.0696,0.0203,0.0725,10.54,1.21,10.60922712
31/03/2019 07:00,11.2176,-1.6557,11.33913102,0.1176,0.0343,0.1225,11.1,-1.69,11.2279161,10.9376,1.3343,11.01868641,0.1176,0.0343,0.1225,10.82,1.3,10.8978163
31/03/2019 07:30,13.0348,-1.2686,13.09638717,1.4448,0.4214,1.505,11.59,-1.69,11.7125659,12.9748,1.9514,13.12072395,1.4448,0.4214,1.505,11.53,1.53,11.63107046
31/03/2019 08:00,16.32896,-0.40572,16.33399961,3.88896,1.13428,4.051,12.44,-1.54,12.53495911,16.32896,2.99428,16.60122427,3.88896,1.13428,4.051,12.44,1.86,12.57828287
31/03/2019 08:30,18.06008,1.31544,18.10792291,6.19008,1.80544,6.448,11.87,-0.49,11.88010943,17.84008,3.07544,18.10322583,6.19008,1.80544,6.448,11.65,1.27,11.71901873
31/03/2019 09:00,19.32296,1.68378,19.39618257,7.45296,2.17378,7.7635,11.87,-0.49,11.88010943,19.10296,3.44378,19.41089131,7.45296,2.17378,7.7635,11.65,1.27,11.71901873
31/03/2019 09:30,17.95128,4.79704,18.58117452,9.28128,2.70704,9.668,8.67,2.09,8.918351866,17.58128,1.83704,17.67699416,9.28128,2.70704,9.668,8.3,-0.87,8.345471826
31/03/2019 10:00,16.086,4.773,16.7791813,7.416,2.163,7.725,8.67,2.61,9.054335978,15.716,1.623,15.7995818,7.416,2.163,7.725,8.3,-0.54,8.317547716
31/03/2019 10:30,15.14536,4.71448,15.86216414,7.21536,2.10448,7.516,7.93,2.61,8.348472914,14.66536,1.56448,14.74857219,7.21536,2.10448,7.516,7.45,-0.54,7.469544832
31/03/2019 11:00,13.47576,3.09918,13.82754585,7.02576,2.04918,7.3185,6.45,1.05,6.534906273,13.34576,3.83918,13.88699439,7.02576,2.04918,7.3185,6.32,1.79,6.568599546
31/03/2019 11:30,15.70592,3.30506,16.0499017,7.52592,2.19506,7.8395,8.18,1.11,8.254968201,15.50592,3.77506,15.95884185,7.52592,2.19506,7.8395,7.98,1.58,8.134912415
31/03/2019 12:00,15.364,3.307,15.71587557,6.264,1.827,6.525,9.1,1.48,9.21956615,15.154,3.337,15.51706432,6.264,1.827,6.525,8.89,1.51,9.017327764
31/03/2019 12:30,15.39816,3.50238,15.79145329,6.72816,1.96238,7.0085,8.67,1.54,8.805708376,15.11816,3.47238,15.51180791,6.72816,1.96238,7.0085,8.39,1.51,8.524799118
31/03/2019 13:00,15.84504,3.07522,16.1407023,5.91504,1.72522,6.1615,9.93,1.35,10.02134721,15.55504,3.15522,15.87182039,5.91504,1.72522,6.1615,9.64,1.43,9.745486135
31/03/2019 13:30,18.42472,4.00846,18.85571687,8.87472,2.58846,9.2445,9.55,1.42,9.654993527,18.08472,4.07846,18.53890324,8.87472,2.58846,9.2445,9.21,1.49,9.329748121
31/03/2019 14:00,21.36896,4.61178,21.86094614,11.38896,3.32178,11.8635,9.98,1.29,10.06302638,21.05896,4.67178,21.57093704,11.38896,3.32178,11.8635,9.67,1.35,9.763780006
31/03/2019 14:30,19.99232,4.21026,20.43083817,10.01232,2.92026,10.4295,9.98,1.29,10.06302638,19.68232,4.27026,20.14022942,10.01232,2.92026,10.4295,9.67,1.35,9.763780006
31/03/2019 15:00,17.87904,4.53222,18.44454091,10.25904,2.99222,10.6865,7.62,1.54,7.774059429,17.60904,4.65222,18.21322159,10.25904,2.99222,10.6865,7.35,1.66,7.535124418
31/03/2019 15:30,13.11344,4.19642,13.76852387,8.59344,2.50642,8.9515,4.52,1.69,4.82560877,12.80344,4.42642,13.54700225,8.59344,2.50642,8.9515,4.21,1.92,4.62714815
31/03/2019 16:00,11.70288,3.26084,12.14868214,6.00288,1.75084,6.253,5.7,1.51,5.896617675,11.17288,3.24084,11.63341272,6.00288,1.75084,6.253,5.17,1.49,5.380427492
31/03/2019 16:30,8.84328,2.71554,9.250824755,3.65328,1.06554,3.8055,5.19,1.65,5.445970988,8.46328,2.61554,8.858225435,3.65328,1.06554,3.8055,4.81,1.55,5.053572993
31/03/2019 17:00,10.16928,2.49104,10.46993486,3.08928,0.90104,3.218,7.08,1.59,7.256342054,9.53928,2.17104,9.783214073,3.08928,0.90104,3.218,6.45,1.27,6.573842103
31/03/2019 17:30,11.4944,1.2517,11.56235202,1.7544,0.5117,1.8275,9.74,0.74,9.768070434,10.7844,1.5617,10.89688902,1.7544,0.5117,1.8275,9.03,1.05,9.090841545
31/03/2019 18:00,13.30528,0.80654,13.32970302,0.60528,0.17654,0.6305,12.7,0.63,12.71561638,12.63528,0.95654,12.67143518,0.60528,0.17654,0.6305,12.03,0.78,12.05526026
31/03/2019 18:30,14.69896,0.51178,14.70786673,0.34896,0.10178,0.3635,14.35,0.41,14.35585595,13.97896,0.92178,14.00931836,0.34896,0.10178,0.3635,13.63,0.82,13.6546439
31/03/2019 19:00,15.67712,-0.74334,15.69473306,0.05712,0.01666,0.0595,15.62,-0.76,15.63847819,14.88712,1.87666,15.00493901,0.05712,0.01666,0.0595,14.83,1.86,14.9461868
31/03/2019 19:30,16.39,-0.79,16.409028,0,0,0,16.39,-0.79,16.409028,15.64,1.94,15.75986041,0,0,0,15.64,1.94,15.75986041
31/03/2019 20:00,16.89,0.51,16.89769807,0,0,0,16.89,0.51,16.89769807,15.84,0.97,15.86967233,0,0,0,15.84,0.97,15.86967233
31/03/2019 20:30,17.91,0.96,17.93571019,0,0,0,17.91,0.96,17.93571019,16.79,0.64,16.80219331,0,0,0,16.79,0.64,16.80219331
31/03/2019 21:00,17.7,1,17.72822608,0,0,0,17.7,1,17.72822608,16.58,0.64,16.59234763,0,0,0,16.58,0.64,16.59234763
31/03/2019 21:30,17.05,0.86,17.07167537,0,0,0,17.05,0.86,17.07167537,16.05,0.5,16.05778627,0,0,0,16.05,0.5,16.05778627
31/03/2019 22:00,16.3,0.98,16.32943355,0,0,0,16.3,0.98,16.32943355,15.33,0.4,15.33521764,0,0,0,15.33,0.4,15.33521764
31/03/2019 22:30,15.18,0.71,15.19659501,0,0,0,15.18,0.71,15.19659501,14.29,-0.49,14.29839851,0,0,0,14.29,-0.49,14.29839851
31/03/2019 23:00,13.97,-0.53,13.98005007,0,0,0,13.97,-0.53,13.98005007,13.32,0.82,13.34521637,0,0,0,13.32,0.82,13.34521637
31/03/2019 23:30,12.85,1.53,12.94076505,0,0,0,12.85,1.53,12.94076505,12.1,-1.91,12.24982041,0,0,0,12.1,-1.91,12.24982041
01/04/2019 00:00,12.13,1.72,12.2513387,0,0,0,12.13,1.72,12.2513387,11.31,-2.15,11.51254099,0,0,0,11.31,-2.15,11.51254099
01/04/2019 00:30,11.74,1.44,11.82798377,0,0,0,11.74,1.44,11.82798377,11.01,-2.38,11.26430202,0,0,0,11.01,-2.38,11.26430202
01/04/2019 01:00,11.13,-1.5,11.23062331,0,0,0,11.13,-1.5,11.23062331,10.89,0.52,10.90240799,0,0,0,10.89,0.52,10.90240799
01/04/2019 01:30,11.65,-1.69,11.77194122,0,0,0,11.65,-1.69,11.77194122,11.25,-0.67,11.26993345,0,0,0,11.25,-0.67,11.26993345
01/04/2019 02:00,11.92,0,11.92,0,0,0,11.92,0,11.92,11.5,-0.67,11.51950086,0,0,0,11.5,-0.67,11.51950086
01/04/2019 02:30,11.92,0.64,11.93716884,0,0,0,11.92,0.64,11.93716884,11.5,-1.16,11.55835628,0,0,0,11.5,-1.16,11.55835628
01/04/2019 03:00,12.26,1.63,12.36788179,0,0,0,12.26,1.63,12.36788179,11.5,-2.01,11.6743351,0,0,0,11.5,-2.01,11.6743351
01/04/2019 03:30,12.15,2.22,12.35114974,0,0,0,12.15,2.22,12.35114974,11.19,-2.72,11.51583692,0,0,0,11.19,-2.72,11.51583692
01/04/2019 04:00,11.73,1.92,11.88609692,0,0,0,11.73,1.92,11.88609692,10.85,-2.56,11.14791909,0,0,0,10.85,-2.56,11.14791909
01/04/2019 04:30,11.68,1.62,11.79181072,0,0,0,11.68,1.62,11.79181072,10.8,-2.5,11.08557621,0,0,0,10.8,-2.5,11.08557621
01/04/2019 05:00,11.78,1.88,11.92907373,0,0,0,11.78,1.88,11.92907373,10.92,-2.5,11.20251757,0,0,0,10.92,-2.5,11.20251757
01/04/2019 05:30,12.36,1.84,12.49620742,0,0,0,12.36,1.84,12.49620742,11.48,-2.27,11.70227756,0,0,0,11.48,-2.27,11.70227756
01/04/2019 06:00,13.09,1.84,13.21868753,0,0,0,13.09,1.84,13.21868753,12.28,-1.83,12.41560711,0,0,0,12.28,-1.83,12.41560711
01/04/2019 06:30,13.09,1.84,13.21868753,0,0,0,13.09,1.84,13.21868753,12.28,-1.83,12.41560711,0,0,0,12.28,-1.83,12.41560711
01/04/2019 07:00,14.99584,0.62712,15.00894722,0.19584,0.05712,0.204,14.8,0.57,14.81097228,14.62584,1.31712,14.68502641,0.19584,0.05712,0.204,14.43,1.26,14.48490594
01/04/2019 07:30,15.39808,0.74444,15.41606495,0.59808,0.17444,0.623,14.8,0.57,14.81097228,15.02808,1.43444,15.09638389,0.59808,0.17444,0.623,14.43,1.26,14.48490594
01/04/2019 08:00,16.384,1.032,16.41646978,1.584,0.462,1.65,14.8,0.57,14.81097228,16.014,1.722,16.10631801,1.584,0.462,1.65,14.43,1.26,14.48490594
01/04/2019 08:30,17.64208,1.39894,17.69745801,2.84208,0.82894,2.9605,14.8,0.57,14.81097228,17.27208,2.08894,17.39794292,2.84208,0.82894,2.9605,14.43,1.26,14.48490594
01/04/2019 09:00,19.30528,1.88404,19.39699571,4.50528,1.31404,4.693,14.8,0.57,14.81097228,18.93528,2.57404,19.10943512,4.50528,1.31404,4.693,14.43,1.26,14.48490594
01/04/2019 09:30,21.20032,2.43676,21.33990083,6.40032,1.86676,6.667,14.8,0.57,14.81097228,20.83032,3.12676,21.0636858,6.40032,1.86676,6.667,14.43,1.26,14.48490594
01/04/2019 10:00,22.60048,2.84514,22.77886121,7.80048,2.27514,8.1255,14.8,0.57,14.81097228,22.23048,3.53514,22.50980799,7.80048,2.27514,8.1255,14.43,1.26,14.48490594
01/04/2019 10:30,24.09376,3.28068,24.31608793,9.29376,2.71068,9.681,14.8,0.57,14.81097228,23.72376,3.97068,24.05375414,9.29376,2.71068,9.681,14.43,1.26,14.48490594
01/04/2019 11:00,24.29584,3.33962,24.5242921,9.49584,2.76962,9.8915,14.8,0.57,14.81097228,23.92584,4.02962,24.26280398,9.49584,2.76962,9.8915,14.43,1.26,14.48490594
01/04/2019 11:30,25.27984,3.62662,25.53865077,10.47984,3.05662,10.9165,14.8,0.57,14.81097228,24.90984,4.31662,25.28108655,10.47984,3.05662,10.9165,14.43,1.26,14.48490594
01/04/2019 12:00,26.37184,3.94512,26.66529424,11.57184,3.37512,12.054,14.8,0.57,14.81097228,26.00184,4.63512,26.41174021,11.57184,3.37512,12.054,14.43,1.26,14.48490594
01/04/2019 12:30,26.93344,4.10892,27.24506219,12.13344,3.53892,12.639,14.8,0.57,14.81097228,26.56344,4.79892,26.99344324,12.13344,3.53892,12.639,14.43,1.26,14.48490594
01/04/2019 13:00,27.208,4.189,27.52858487,12.408,3.619,12.925,14.8,0.57,14.81097228,26.838,4.879,27.27788271,12.408,3.619,12.925,14.43,1.26,14.48490594
01/04/2019 13:30,27.54928,4.28854,27.88107609,12.74928,3.71854,13.2805,14.8,0.57,14.81097228,27.17928,4.97854,27.63148787,12.74928,3.71854,13.2805,14.43,1.26,14.48490594
01/04/2019 14:00,26.87968,8.33324,28.14178541,12.07968,3.52324,12.583,14.8,4.81,15.56200823,26.50968,4.78324,26.93775266,12.07968,3.52324,12.583,14.43,1.26,14.48490594
01/04/2019 14:30,25.8664,8.0377,27.08644071,11.0664,3.2277,11.5275,14.8,4.81,15.56200823,25.4964,4.4877,25.88833452,11.0664,3.2277,11.5275,14.43,1.26,14.48490594
01/04/2019 15:00,26.01712,8.08166,27.24341685,11.21712,3.27166,11.6845,14.8,4.81,15.56200823,25.64712,4.53166,26.04439876,11.21712,3.27166,11.6845,14.43,1.26,14.48490594
01/04/2019 15:30,25.03552,7.79536,26.22107738,10.23552,2.98536,10.662,14.8,4.81,15.56200823,24.66552,4.24536,25.02820326,10.23552,2.98536,10.662,14.43,1.26,14.48490594
01/04/2019 16:00,23.94256,7.47658,25.08277153,9.14256,2.66658,9.5235,14.8,4.81,15.56200823,23.57256,3.92658,23.89735583,9.14256,2.66658,9.5235,14.43,1.26,14.48490594
01/04/2019 16:30,23.3464,7.3027,24.46188505,8.5464,2.4927,8.9025,14.8,4.81,15.56200823,22.9764,3.7527,23.28084436,8.5464,2.4927,8.9025,14.43,1.26,14.48490594
01/04/2019 17:00,21.41872,6.74046,22.45429508,6.61872,1.93046,6.8945,14.8,4.81,15.56200823,21.04872,3.19046,21.28914392,6.61872,1.93046,6.8945,14.43,1.26,14.48490594
01/04/2019 17:30,17.90808,4.74444,18.52590187,4.91808,1.43444,5.123,12.99,3.31,13.40508113,17.15808,4.56444,17.75482531,4.91808,1.43444,5.123,12.24,3.13,12.63386323
01/04/2019 18:00,15.8508,3.6344,16.26212545,2.8608,0.8344,2.98,12.99,2.8,13.28834452,15.1008,3.9644,15.61251511,2.8608,0.8344,2.98,12.24,3.13,12.63386323
01/04/2019 18:30,14.25912,3.17016,14.60727276,1.26912,0.37016,1.322,12.99,2.8,13.28834452,13.50912,3.50016,13.95519413,1.26912,0.37016,1.322,12.24,3.13,12.63386323
01/04/2019 19:00,19.53344,2.92392,19.75106545,0.73344,0.21392,0.764,18.8,2.71,18.99431757,18.55344,2.99392,18.79344813,0.73344,0.21392,0.764,17.82,2.78,18.03554269
01/04/2019 19:30,19.68664,2.78402,19.882519,0.35664,0.10402,0.3715,19.33,2.68,19.51489944,18.49664,2.44402,18.65740939,0.35664,0.10402,0.3715,18.14,2.34,18.29030344
01/04/2019 20:00,19.40104,2.70072,19.5881148,0.07104,0.02072,0.074,19.33,2.68,19.51489944,18.21104,2.36072,18.36341408,0.07104,0.02072,0.074,18.14,2.34,18.29030344
01/04/2019 20:30,19.91,2.3,20.04240754,0,0,0,19.91,2.3,20.04240754,18.94,2.61,19.11898794,0,0,0,18.94,2.61,19.11898794
01/04/2019 21:00,19.91,2.3,20.04240754,0,0,0,19.91,2.3,20.04240754,18.94,2.61,19.11898794,0,0,0,18.94,2.61,19.11898794
01/04/2019 21:30,18.43,1.7,18.50823871,0,0,0,18.43,1.7,18.50823871,17.53,2.01,17.64485761,0,0,0,17.53,2.01,17.64485761
01/04/2019 22:00,17.17,1.32,17.22066491,0,0,0,17.17,1.32,17.22066491,16.41,1.52,16.48024575,0,0,0,16.41,1.52,16.48024575
01/04/2019 22:30,15.79,1.32,15.8450781,0,0,0,15.79,1.32,15.8450781,15.07,0.89,15.09625781,0,0,0,15.07,0.89,15.09625781
01/04/2019 23:00,14.8,1.23,14.85102353,0,0,0,14.8,1.23,14.85102353,14.23,0.7,14.24720674,0,0,0,14.23,0.7,14.24720674
01/04/2019 23:30,13.2,-1.89,13.33462035,0,0,0,13.2,-1.89,13.33462035,13.02,2.89,13.33688494,0,0,0,13.02,2.89,13.33688494
02/04/2019 00:00,12.5,-0.77,12.52369354,0,0,0,12.5,-0.77,12.52369354,12.13,1.86,12.27177656,0,0,0,12.13,1.86,12.27177656
02/04/2019 00:30,12.19,0.53,12.2015163,0,0,0,12.19,0.53,12.2015163,11.71,0.42,11.7175296,0,0,0,11.71,0.42,11.7175296
02/04/2019 01:00,12.16,1.57,12.2609339,0,0,0,12.16,1.57,12.2609339,11.49,-1.5,11.58749757,0,0,0,11.49,-1.5,11.58749757
02/04/2019 01:30,12.16,1.95,12.31536033,0,0,0,12.16,1.95,12.31536033,11.39,-1.7,11.5161669,0,0,0,11.39,-1.7,11.5161669
02/04/2019 02:00,12.39,1.82,12.52295892,0,0,0,12.39,1.82,12.52295892,11.54,-1.7,11.66454457,0,0,0,11.54,-1.7,11.66454457
02/04/2019 02:30,12.31,1.61,12.4148379,0,0,0,12.31,1.61,12.4148379,11.54,-1.7,11.66454457,0,0,0,11.54,-1.7,11.66454457
02/04/2019 03:00,12.4,1.95,12.55239021,0,0,0,12.4,1.95,12.55239021,11.54,-1.84,11.68576912,0,0,0,11.54,-1.84,11.68576912
02/04/2019 03:30,12.45,1.86,12.58817302,0,0,0,12.45,1.86,12.58817302,11.54,-1.74,11.67044129,0,0,0,11.54,-1.74,11.67044129
02/04/2019 04:00,12.02,1.63,12.13001649,0,0,0,12.02,1.63,12.13001649,11.09,-1.82,11.23834952,0,0,0,11.09,-1.82,11.23834952
02/04/2019 04:30,11.81,1.67,11.92748926,0,0,0,11.81,1.67,11.92748926,10.91,-1.92,11.07765769,0,0,0,10.91,-1.92,11.07765769
02/04/2019 05:00,11.89,1.71,12.01233533,0,0,0,11.89,1.71,12.01233533,11.09,-1.79,11.23353017,0,0,0,11.09,-1.79,11.23353017
02/04/2019 05:30,12.48,2.27,12.68476645,0,0,0,12.48,2.27,12.68476645,11.7,-1.73,11.82721015,0,0,0,11.7,-1.73,11.82721015
02/04/2019 06:00,12.48,2.27,12.68476645,0,0,0,12.48,2.27,12.68476645,11.7,-1.73,11.82721015,0,0,0,11.7,-1.73,11.82721015
02/04/2019 06:30,13.29,2.47,13.51758114,0,0,0,13.29,2.47,13.51758114,12.62,-1.07,12.66527931,0,0,0,12.62,-1.07,12.66527931
02/04/2019 07:00,15.05208,0.08144,15.05230032,0.14208,0.04144,0.148,14.91,0.04,14.91005366,14.86208,3.10144,15.18223804,0.14208,0.04144,0.148,14.72,3.06,15.03469321
02/04/2019 07:30,14.91432,0.04126,14.91437707,0.00432,0.00126,0.0045,14.91,0.04,14.91005366,14.72432,3.06126,15.03917924,0.00432,0.00126,0.0045,14.72,3.06,15.03469321
02/04/2019 08:00,15.08712,0.09166,15.08739843,0.17712,0.05166,0.1845,14.91,0.04,14.91005366,14.89712,3.11166,15.21862715,0.17712,0.05166,0.1845,14.72,3.06,15.03469321
02/04/2019 08:30,15.318,0.159,15.31882518,0.408,0.119,0.425,14.91,0.04,14.91005366,15.128,3.179,15.45840952,0.408,0.119,0.425,14.72,3.06,15.03469321
02/04/2019 09:00,16.1076,0.3893,16.11230375,1.1976,0.3493,1.2475,14.91,0.04,14.91005366,15.9176,3.4093,16.27861531,1.1976,0.3493,1.2475,14.72,3.06,15.03469321
02/04/2019 09:30,16.59336,0.53098,16.60185339,1.68336,0.49098,1.7535,14.91,0.04,14.91005366,16.40336,3.55098,16.78331547,1.68336,0.49098,1.7535,14.72,3.06,15.03469321
02/04/2019 10:00,16.52712,0.51166,16.5350383,1.61712,0.47166,1.6845,14.91,0.04,14.91005366,16.33712,3.53166,16.71448809,1.61712,0.47166,1.6845,14.72,3.06,15.03469321
02/04/2019 10:30,16.66728,0.55254,16.67643616,1.75728,0.51254,1.8305,14.91,0.04,14.91005366,16.47728,3.57254,16.8601245,1.75728,0.51254,1.8305,14.72,3.06,15.03469321
02/04/2019 11:00,16.74312,0.57466,16.75297888,1.83312,0.53466,1.9095,14.91,0.04,14.91005366,16.55312,3.59466,16.93893038,1.83312,0.53466,1.9095,14.72,3.06,15.03469321
02/04/2019 11:30,17.29848,0.73664,17.31415747,2.38848,0.69664,2.488,14.91,0.04,14.91005366,17.10848,3.75664,17.51606211,2.38848,0.69664,2.488,14.72,3.06,15.03469321
02/04/2019 12:00,16.96008,0.63794,16.97207356,2.05008,0.59794,2.1355,14.91,0.04,14.91005366,16.77008,3.65794,17.16438488,2.05008,0.59794,2.1355,14.72,3.06,15.03469321
02/04/2019 12:30,16.85976,0.60868,16.87074387,1.94976,0.56868,2.031,14.91,0.04,14.91005366,16.66976,3.62868,17.06013532,1.94976,0.56868,2.031,14.72,3.06,15.03469321
02/04/2019 13:00,18.58104,1.11072,18.61420819,3.67104,1.07072,3.824,14.91,0.04,14.91005366,18.39104,4.13072,18.8492228,3.67104,1.07072,3.824,14.72,3.06,15.03469321
02/04/2019 13:30,17.62056,0.83058,17.64012466,2.71056,0.79058,2.8235,14.91,0.04,14.91005366,17.43056,3.85058,17.85080918,2.71056,0.79058,2.8235,14.72,3.06,15.03469321
02/04/2019 14:00,20.9844,1.8117,21.06246188,6.0744,1.7717,6.3275,14.91,0.04,14.91005366,20.7944,4.8317,21.34835816,6.0744,1.7717,6.3275,14.72,3.06,15.03469321
02/04/2019 14:30,23.74536,2.61698,23.88913364,8.83536,2.57698,9.2035,14.91,0.04,14.91005366,23.55536,5.63698,24.22045681,8.83536,2.57698,9.2035,14.72,3.06,15.03469321
02/04/2019 15:00,21.0708,1.8369,21.15071664,6.1608,1.7969,6.4175,14.91,0.04,14.91005366,20.8808,4.8569,21.43822022,6.1608,1.7969,6.4175,14.72,3.06,15.03469321
02/04/2019 15:30,23.74152,2.61586,23.88519406,8.83152,2.57586,9.1995,14.91,0.04,14.91005366,23.55152,5.63586,24.2164616,8.83152,2.57586,9.1995,14.72,3.06,15.03469321
02/04/2019 16:00,18.19992,0.99956,18.22734781,3.28992,0.95956,3.427,14.91,0.04,14.91005366,18.00992,4.01956,18.45302363,3.28992,0.95956,3.427,14.72,3.06,15.03469321
02/04/2019 16:30,15.4836,0.2073,15.48498764,0.5736,0.1673,0.5975,14.91,0.04,14.91005366,15.2936,3.2273,15.63040838,0.5736,0.1673,0.5975,14.72,3.06,15.03469321
02/04/2019 17:00,16.62168,0.53924,16.6304247,1.71168,0.49924,1.783,14.91,0.04,14.91005366,16.43168,3.55924,16.8127421,1.71168,0.49924,1.783,14.72,3.06,15.03469321
02/04/2019 17:30,18.22632,2.61726,18.41327756,3.31632,0.96726,3.4545,14.91,1.65,15.00101997,18.03632,5.72726,18.92380369,3.31632,0.96726,3.4545,14.72,4.76,15.47048803
02/04/2019 18:00,21.37272,2.52746,21.52164525,3.76272,1.09746,3.9195,17.61,1.43,17.66796536,20.58272,5.72746,21.36474106,3.76272,1.09746,3.9195,16.82,4.63,17.44560976
02/04/2019 18:30,19.5184,1.8712,19.60788943,2.6784,0.7812,2.79,16.84,1.09,16.87523926,18.4884,5.5412,19.30092827,2.6784,0.7812,2.79,15.81,4.76,16.51101753
02/04/2019 19:00,18.87552,0.94036,18.89892939,0.99552,0.29036,1.037,17.88,0.65,17.89181098,17.87552,5.10036,18.5889184,0.99552,0.29036,1.037,16.88,4.81,17.55193722
02/04/2019 19:30,19.61824,0.51282,19.6249414,0.31824,0.09282,0.3315,19.3,0.42,19.30456941,18.79824,4.99282,19.44998917,0.31824,0.09282,0.3315,18.48,4.9,19.11858781
02/04/2019 20:00,20.37984,1.23912,20.41747528,0.09984,0.02912,0.104,20.28,1.21,20.31606507,19.20984,4.04912,19.63194656,0.09984,0.02912,0.104,19.11,4.02,19.52824877
02/04/2019 20:30,20.3,1.15,20.3325478,0,0,0,20.3,1.15,20.3325478,18.82,3.22,19.09347533,0,0,0,18.82,3.22,19.09347533
02/04/2019 21:00,20.05,1.29,20.0914559,0,0,0,20.05,1.29,20.0914559,18.82,3.36,19.11758353,0,0,0,18.82,3.36,19.11758353
02/04/2019 21:30,19.33,0.94,19.35284217,0,0,0,19.33,0.94,19.35284217,18.02,3.22,18.30543089,0,0,0,18.02,3.22,18.30543089
02/04/2019 22:00,18.06,-0.45,18.06560544,0,0,0,18.06,-0.45,18.06560544,17.26,3.36,17.58400409,0,0,0,17.26,3.36,17.58400409
02/04/2019 22:30,16.41,-0.63,16.42208878,0,0,0,16.41,-0.63,16.42208878,16.18,3.02,16.45942891,0,0,0,16.18,3.02,16.45942891
02/04/2019 23:00,15.55,-0.63,15.56275683,0,0,0,15.55,-0.63,15.56275683,15.15,2.82,15.41022063,0,0,0,15.15,2.82,15.41022063
02/04/2019 23:30,14.6,1.57,14.68417175,0,0,0,14.6,1.57,14.68417175,13.8,1.32,13.86298669,0,0,0,13.8,1.32,13.86298669
03/04/2019 00:00,14.6,1.57,14.68417175,0,0,0,14.6,1.57,14.68417175,13.8,1.32,13.86298669,0,0,0,13.8,1.32,13.86298669
03/04/2019 00:30,12.63,-0.11,12.63047901,0,0,0,12.63,-0.11,12.63047901,12.36,0.98,12.39879026,0,0,0,12.36,0.98,12.39879026
03/04/2019 01:00,11.88,-0.75,11.9036507,0,0,0,11.88,-0.75,11.9036507,11.78,1.17,11.83796013,0,0,0,11.78,1.17,11.83796013
03/04/2019 01:30,12.3,-0.81,12.32664188,0,0,0,12.3,-0.81,12.32664188,12.24,1.28,12.30674612,0,0,0,12.24,1.28,12.30674612
03/04/2019 02:00,12.46,-0.65,12.47694273,0,0,0,12.46,-0.65,12.47694273,12.41,0.99,12.44942569,0,0,0,12.41,0.99,12.44942569
03/04/2019 02:30,12.46,-0.78,12.48439025,0,0,0,12.46,-0.78,12.48439025,12.32,0.9,12.35282964,0,0,0,12.32,0.9,12.35282964
03/04/2019 03:00,12.34,-0.78,12.36462697,0,0,0,12.34,-0.78,12.36462697,12.16,0.9,12.19326043,0,0,0,12.16,0.9,12.19326043
03/04/2019 03:30,12.38,-0.9,12.41267095,0,0,0,12.38,-0.9,12.41267095,12.27,1.28,12.33658381,0,0,0,12.27,1.28,12.33658381
03/04/2019 04:00,12.38,-0.73,12.40150394,0,0,0,12.38,-0.73,12.40150394,12.27,1.41,12.35074897,0,0,0,12.27,1.41,12.35074897
03/04/2019 04:30,12.26,-0.61,12.27516599,0,0,0,12.26,-0.61,12.27516599,12.19,1.25,12.25392182,0,0,0,12.19,1.25,12.25392182
03/04/2019 05:00,12.1,-0.99,12.14043245,0,0,0,12.1,-0.99,12.14043245,12.14,1.67,12.25432577,0,0,0,12.14,1.67,12.25432577
03/04/2019 05:30,12.74,-1.11,12.78826415,0,0,0,12.74,-1.11,12.78826415,12.14,2.04,12.31020715,0,0,0,12.14,2.04,12.31020715
03/04/2019 06:00,12.74,-1.11,12.78826415,0,0,0,12.74,-1.11,12.78826415,12.84,2.04,13.00104611,0,0,0,12.84,2.04,13.00104611
03/04/2019 06:30,14.09,-0.63,14.10407742,0,0,0,14.09,-0.63,14.10407742,14.11,2.52,14.3332655,0,0,0,14.11,2.52,14.3332655
03/04/2019 07:00,16.64696,3.91578,17.10130434,0.15696,0.04578,0.1635,16.49,3.87,16.93803412,15.83696,1.37578,15.8966057,0.15696,0.04578,0.1635,15.68,1.33,15.73630516
03/04/2019 07:30,16.94936,4.00398,17.4158738,0.45936,0.13398,0.4785,16.49,3.87,16.93803412,16.13936,1.46398,16.20562182,0.45936,0.13398,0.4785,15.68,1.33,15.73630516
03/04/2019 08:00,17.53496,4.17478,18.02508281,1.04496,0.30478,1.0885,16.49,3.87,16.93803412,16.72496,1.63478,16.8046658,1.04496,0.30478,1.0885,15.68,1.33,15.73630516
03/04/2019 08:30,18.34664,4.41152,18.86957095,1.85664,0.54152,1.934,16.49,3.87,16.93803412,17.53664,1.87152,17.63622209,1.85664,0.54152,1.934,15.68,1.33,15.73630516
03/04/2019 09:00,21.18344,5.23892,21.8216501,4.69344,1.36892,4.889,16.49,3.87,16.93803412,20.37344,2.69892,20.55142882,4.69344,1.36892,4.889,15.68,1.33,15.73630516
03/04/2019 09:30,20.88296,5.15128,21.5089215,4.39296,1.28128,4.576,16.49,3.87,16.93803412,20.07296,2.61128,20.24209738,4.39296,1.28128,4.576,15.68,1.33,15.73630516
03/04/2019 10:00,19.55096,4.76278,20.12272621,3.06096,0.89278,3.1885,16.49,3.87,16.93803412,18.74096,2.22278,18.87231657,3.06096,0.89278,3.1885,15.68,1.33,15.73630516
03/04/2019 10:30,23.00888,5.77134,23.72165518,6.51888,1.90134,6.7905,16.49,3.87,16.93803412,22.19888,3.23134,22.43282932,6.51888,1.90134,6.7905,15.68,1.33,15.73630516
03/04/2019 11:00,24.81272,6.29746,25.59939601,8.32272,2.42746,8.6695,16.49,3.87,16.93803412,24.00272,3.75746,24.29504215,8.32272,2.42746,8.6695,15.68,1.33,15.73630516
03/04/2019 11:30,21.8852,5.4436,22.55204558,5.3952,1.5736,5.62,16.49,3.87,16.93803412,21.0752,2.9036,21.27427902,5.3952,1.5736,5.62,15.68,1.33,15.73630516
03/04/2019 12:00,23.72552,5.98036,24.46763178,7.23552,2.11036,7.537,16.49,3.87,16.93803412,22.91552,3.44036,23.17233553,7.23552,2.11036,7.537,15.68,1.33,15.73630516
03/04/2019 12:30,28.05896,7.24428,28.9790412,11.56896,3.37428,12.051,16.49,3.87,16.93803412,27.24896,4.70428,27.65205366,11.56896,3.37428,12.051,15.68,1.33,15.73630516
03/04/2019 13:00,28.09736,7.25548,29.01902185,11.60736,3.38548,12.091,16.49,3.87,16.93803412,27.28736,4.71548,27.69179964,11.60736,3.38548,12.091,15.68,1.33,15.73630516
03/04/2019 13:30,25.59512,6.52566,26.41390555,9.10512,2.65566,9.4845,16.49,3.87,16.93803412,24.78512,3.98566,25.10353878,9.10512,2.65566,9.4845,15.68,1.33,15.73630516
03/04/2019 14:00,21.71576,5.39418,22.37568793,5.22576,1.52418,5.4435,16.49,3.87,16.93803412,20.90576,2.85418,21.09969537,5.22576,1.52418,5.4435,15.68,1.33,15.73630516
03/04/2019 14:30,19.69352,4.80436,20.27107804,3.20352,0.93436,3.337,16.49,3.87,16.93803412,18.88352,2.26436,19.01879738,3.20352,0.93436,3.337,15.68,1.33,15.73630516
03/04/2019 15:00,20.47016,5.03088,21.07930748,3.98016,1.16088,4.146,16.49,3.87,16.93803412,19.66016,2.49088,19.81732511,3.98016,1.16088,4.146,15.68,1.33,15.73630516
03/04/2019 15:30,19.41944,4.72442,19.98586486,2.92944,0.85442,3.0515,16.49,3.87,16.93803412,18.60944,2.18442,18.73720758,2.92944,0.85442,3.0515,15.68,1.33,15.73630516
03/04/2019 16:00,19.04792,4.61606,19.59926698,2.55792,0.74606,2.6645,16.49,3.87,16.93803412,18.23792,2.07606,18.35570078,2.55792,0.74606,2.6645,15.68,1.33,15.73630516
03/04/2019 16:30,18.97976,4.59618,19.52834249,2.48976,0.72618,2.5935,16.49,3.87,16.93803412,18.16976,2.05618,18.28573364,2.48976,0.72618,2.5935,15.68,1.33,15.73630516
03/04/2019 17:00,17.34248,4.11864,17.82483683,0.85248,0.24864,0.888,16.49,3.87,16.93803412,16.53248,1.57864,16.60767892,0.85248,0.24864,0.888,15.68,1.33,15.73630516
03/04/2019 17:30,21.34448,4.36214,21.78566253,0.38448,0.11214,0.4005,20.96,4.25,21.38654016,19.81448,2.74214,20.00332346,0.38448,0.11214,0.4005,19.43,2.63,19.60718746
03/04/2019 18:00,21.23848,3.73164,21.56381622,0.34848,0.10164,0.363,20.89,3.63,21.20304223,19.55848,2.21164,19.68312707,0.34848,0.10164,0.363,19.21,2.11,19.32553233
03/04/2019 18:30,21.23784,3.97062,21.60582493,0.68784,0.20062,0.7165,20.55,3.77,20.89295096,19.71784,2.01062,19.82008595,0.68784,0.20062,0.7165,19.03,1.81,19.11588345
03/04/2019 19:00,21.78984,4.24162,22.19883933,1.23984,0.36162,1.2915,20.55,3.88,20.91307964,20.26984,2.17162,20.38583692,1.23984,0.36162,1.2915,19.03,1.81,19.11588345
03/04/2019 19:30,20.43768,4.12724,20.85024877,0.84768,0.24724,0.883,19.59,3.88,19.9705408,18.82768,1.93724,18.927082,0.84768,0.24724,0.883,17.98,1.69,18.05924971
03/04/2019 20:00,19.94232,3.51276,20.24933603,0.11232,0.03276,0.117,19.83,3.48,20.13304001,18.06232,1.84276,18.156078,0.11232,0.03276,0.117,17.95,1.81,18.04102547
03/04/2019 20:30,20.83,1.18,20.86339618,0,0,0,20.83,1.18,20.86339618,19.36,4.38,19.8492821,0,0,0,19.36,4.38,19.8492821
03/04/2019 21:00,20.83,1.18,20.86339618,0,0,0,20.83,1.18,20.86339618,19.36,4.38,19.8492821,0,0,0,19.36,4.38,19.8492821
03/04/2019 21:30,19,3.72,19.36074379,0,0,0,19,3.72,19.36074379,17.94,0.67,17.95250679,0,0,0,17.94,0.67,17.95250679
03/04/2019 22:00,17.77,3.04,18.02815853,0,0,0,17.77,3.04,18.02815853,17.32,0.73,17.33537712,0,0,0,17.32,0.73,17.33537712
03/04/2019 22:30,16.75,2.99,17.01477593,0,0,0,16.75,2.99,17.01477593,16.15,0.32,16.15316997,0,0,0,16.15,0.32,16.15316997
03/04/2019 23:00,15.42,2.99,15.70721172,0,0,0,15.42,2.99,15.70721172,14.97,-0.62,14.98283351,0,0,0,14.97,-0.62,14.98283351
03/04/2019 23:30,13.87,1.58,13.95970272,0,0,0,13.87,1.58,13.95970272,14.02,0.87,14.04696764,0,0,0,14.02,0.87,14.04696764
04/04/2019 00:00,13.09,-0.45,13.09773263,0,0,0,13.09,-0.45,13.09773263,13.52,1.78,13.63667115,0,0,0,13.52,1.78,13.63667115
04/04/2019 00:30,12.62,0.18,12.62128361,0,0,0,12.62,0.18,12.62128361,12.87,0.83,12.89673602,0,0,0,12.87,0.83,12.89673602
04/04/2019 01:00,12.2,1.58,12.30188603,0,0,0,12.2,1.58,12.30188603,12.11,-1.17,12.16638812,0,0,0,12.11,-1.17,12.16638812
04/04/2019 01:30,12.41,1.42,12.49097674,0,0,0,12.41,1.42,12.49097674,12.31,-1.09,12.35816329,0,0,0,12.31,-1.09,12.35816329
04/04/2019 02:00,12.94,1.54,13.03131613,0,0,0,12.94,1.54,13.03131613,12.61,-1,12.64958893,0,0,0,12.61,-1,12.64958893
04/04/2019 02:30,12.94,1.54,13.03131613,0,0,0,12.94,1.54,13.03131613,12.61,-1.15,12.66232996,0,0,0,12.61,-1.15,12.66232996
04/04/2019 03:00,12.5,1.7,12.61507035,0,0,0,12.5,1.7,12.61507035,12.27,-1.66,12.38178097,0,0,0,12.27,-1.66,12.38178097
04/04/2019 03:30,12.58,2.88,12.90545621,0,0,0,12.58,2.88,12.90545621,12.15,-2.81,12.47070968,0,0,0,12.15,-2.81,12.47070968
04/04/2019 04:00,12.35,3.27,12.77557826,0,0,0,12.35,3.27,12.77557826,11.89,-2.6,12.17095313,0,0,0,11.89,-2.6,12.17095313
04/04/2019 04:30,12.04,0.44,12.04803718,0,0,0,12.04,0.44,12.04803718,11.94,-0.57,11.95359778,0,0,0,11.94,-0.57,11.95359778
04/04/2019 05:00,12.13,0.48,12.1394934,0,0,0,12.13,0.48,12.1394934,12.05,-0.72,12.07149121,0,0,0,12.05,-0.72,12.07149121
04/04/2019 05:30,12.4,0.62,12.41549032,0,0,0,12.4,0.62,12.41549032,12.52,-0.72,12.54068579,0,0,0,12.52,-0.72,12.54068579
04/04/2019 06:00,12.4,-0.84,12.42841905,0,0,0,12.4,-0.84,12.42841905,12.52,-0.72,12.54068579,0,0,0,12.52,-0.72,12.54068579
04/04/2019 06:30,13.2,0.17,13.20109465,0,0,0,13.2,0.17,13.20109465,13.53,2.04,13.68292732,0,0,0,13.53,2.04,13.68292732
04/04/2019 07:00,15.5144,0.2442,15.51632176,0.2544,0.0742,0.265,15.26,0.17,15.26094689,15.7144,2.1142,15.85598338,0.2544,0.0742,0.265,15.46,2.04,15.59401167
04/04/2019 07:30,16.0088,0.3884,16.01351092,0.7488,0.2184,0.78,15.26,0.17,15.26094689,16.2088,2.2584,16.36537711,0.7488,0.2184,0.78,15.46,2.04,15.59401167
04/04/2019 08:00,16.97456,0.67008,16.98778074,1.71456,0.50008,1.786,15.26,0.17,15.26094689,17.17456,2.54008,17.36138006,1.71456,0.50008,1.786,15.46,2.04,15.59401167
04/04/2019 08:30,18.4472,1.0996,18.4799434,3.1872,0.9296,3.32,15.26,0.17,15.26094689,18.6472,2.9696,18.88217657,3.1872,0.9296,3.32,15.46,2.04,15.59401167
04/04/2019 09:00,19.69568,1.46374,19.74999609,4.43568,1.29374,4.6205,15.26,0.17,15.26094689,19.89568,3.33374,20.17304898,4.43568,1.29374,4.6205,15.46,2.04,15.59401167
04/04/2019 09:30,18.58784,1.14062,18.62280349,3.32784,0.97062,3.4665,15.26,0.17,15.26094689,18.78784,3.01062,19.0275265,3.32784,0.97062,3.4665,15.46,2.04,15.59401167
04/04/2019 10:00,20.21072,1.61396,20.27506029,4.95072,1.44396,5.157,15.26,0.17,15.26094689,20.41072,3.48396,20.70592833,4.95072,1.44396,5.157,15.46,2.04,15.59401167
04/04/2019 10:30,19.98704,1.54872,20.04695243,4.72704,1.37872,4.924,15.26,0.17,15.26094689,20.18704,3.41872,20.47447754,4.72704,1.37872,4.924,15.46,2.04,15.59401167
04/04/2019 11:00,22.85216,2.38438,22.97621563,7.59216,2.21438,7.9085,15.26,0.17,15.26094689,23.05216,4.25438,23.44145537,7.59216,2.21438,7.9085,15.46,2.04,15.59401167
04/04/2019 11:30,22.496,2.2805,22.61129577,7.236,2.1105,7.5375,15.26,0.17,15.26094689,22.696,4.1505,23.07238753,7.236,2.1105,7.5375,15.46,2.04,15.59401167
04/04/2019 12:00,22.88576,2.39418,23.01065207,7.62576,2.22418,7.9435,15.26,0.17,15.26094689,23.08576,4.26418,23.47627623,7.62576,2.22418,7.9435,15.46,2.04,15.59401167
04/04/2019 12:30,19.24304,1.33172,19.28906599,3.98304,1.16172,4.149,15.26,0.17,15.26094689,19.44304,3.20172,19.70489318,3.98304,1.16172,4.149,15.46,2.04,15.59401167
04/04/2019 13:00,21.50432,1.99126,21.5963167,6.24432,1.82126,6.5045,15.26,0.17,15.26094689,21.70432,3.86126,22.0451091,6.24432,1.82126,6.5045,15.46,2.04,15.59401167
04/04/2019 13:30,19.96496,1.54228,20.02444145,4.70496,1.37228,4.901,15.26,0.17,15.26094689,20.16496,3.41228,20.45163237,4.70496,1.37228,4.901,15.46,2.04,15.59401167
04/04/2019 14:00,18.63488,1.15434,18.67059864,3.37488,0.98434,3.5155,15.26,0.17,15.26094689,18.83488,3.02434,19.07614576,3.37488,0.98434,3.5155,15.46,2.04,15.59401167
04/04/2019 14:30,19.75184,1.48012,19.80721936,4.49184,1.31012,4.679,15.26,0.17,15.26094689,19.95184,3.35012,20.23114489,4.49184,1.31012,4.679,15.46,2.04,15.59401167
04/04/2019 15:00,16.82096,0.62528,16.83257765,1.56096,0.45528,1.626,15.26,0.17,15.26094689,17.02096,2.49528,17.20289225,1.56096,0.45528,1.626,15.46,2.04,15.59401167
04/04/2019 15:30,16.32512,0.48066,16.3321945,1.06512,0.31066,1.1095,15.26,0.17,15.26094689,16.52512,2.35066,16.69147068,1.06512,0.31066,1.1095,15.46,2.04,15.59401167
04/04/2019 16:00,16.89056,0.64558,16.90289297,1.63056,0.47558,1.6985,15.26,0.17,15.26094689,17.09056,2.51558,17.27470358,1.63056,0.47558,1.6985,15.46,2.04,15.59401167
04/04/2019 16:30,16.86656,0.63858,16.87864422,1.60656,0.46858,1.6735,15.26,0.17,15.26094689,17.06656,2.50858,17.2499404,1.60656,0.46858,1.6735,15.46,2.04,15.59401167
04/04/2019 17:00,17.28176,0.75968,17.29844913,2.02176,0.58968,2.106,15.26,0.17,15.26094689,17.48176,2.62968,17.67843742,2.02176,0.58968,2.106,15.46,2.04,15.59401167
04/04/2019 17:30,22.0352,4.8886,22.57096473,1.4352,0.4186,1.495,20.6,4.47,21.07939515,21.1652,3.1086,21.39226694,1.4352,0.4186,1.495,19.73,2.69,19.91253374
04/04/2019 18:00,21.06992,3.68206,21.38922847,1.06992,0.31206,1.1145,20,3.37,20.28193531,20.24992,3.06206,20.48012381,1.06992,0.31206,1.1145,19.18,2.75,19.37614255
04/04/2019 18:30,20.99792,3.24606,21.24734218,0.63792,0.18606,0.6645,20.36,3.06,20.58866679,20.21792,2.77606,20.40761618,0.63792,0.18606,0.6645,19.58,2.59,19.75055695
04/04/2019 19:00,21.10968,2.88324,21.30567208,0.31968,0.09324,0.333,20.79,2.79,20.97637242,20.44968,2.68324,20.62496519,0.31968,0.09324,0.333,20.13,2.59,20.29593555
04/04/2019 19:30,21.35064,2.86602,21.5421424,0.26064,0.07602,0.2715,21.09,2.79,21.27374438,20.68064,2.75602,20.86347327,0.26064,0.07602,0.2715,20.42,2.68,20.59511593
04/04/2019 20:00,20.44544,2.30742,20.57523278,0.02544,0.00742,0.0265,20.42,2.3,20.54912164,19.85544,2.53742,20.01691779,0.02544,0.00742,0.0265,19.83,2.53,19.99074286
04/04/2019 20:30,20.39,2.1,20.49785599,0,0,0,20.39,2.1,20.49785599,19.94,2.69,20.12062872,0,0,0,19.94,2.69,20.12062872
04/04/2019 21:00,20.39,1.99,20.48687873,0,0,0,20.39,1.99,20.48687873,19.94,2.52,20.09860692,0,0,0,19.94,2.52,20.09860692
04/04/2019 21:30,18.59,1.54,18.65367792,0,0,0,18.59,1.54,18.65367792,18.13,1.72,18.21140577,0,0,0,18.13,1.72,18.21140577
04/04/2019 22:00,17.6,1.42,17.65719117,0,0,0,17.6,1.42,17.65719117,17.03,0.96,17.05703667,0,0,0,17.03,0.96,17.05703667
04/04/2019 22:30,16.13,0.7,16.14518194,0,0,0,16.13,0.7,16.14518194,15.77,0.78,15.78927801,0,0,0,15.77,0.78,15.78927801
04/04/2019 23:00,15.12,0.75,15.13858976,0,0,0,15.12,0.75,15.13858976,14.88,0.78,14.90042952,0,0,0,14.88,0.78,14.90042952
04/04/2019 23:30,14.06,0.96,14.09273572,0,0,0,14.06,0.96,14.09273572,13.83,0.66,13.84573942,0,0,0,13.83,0.66,13.84573942
05/04/2019 00:00,13.34,0.7,13.35835319,0,0,0,13.34,0.7,13.35835319,13.33,0.48,13.33863936,0,0,0,13.33,0.48,13.33863936
05/04/2019 00:30,12.64,0.44,12.64765591,0,0,0,12.64,0.44,12.64765591,12.75,0.48,12.75903209,0,0,0,12.75,0.48,12.75903209
05/04/2019 01:00,12.24,0.44,12.24790594,0,0,0,12.24,0.44,12.24790594,12.39,0.44,12.39781029,0,0,0,12.39,0.44,12.39781029
05/04/2019 01:30,12.51,0.41,12.51671682,0,0,0,12.51,0.41,12.51671682,12.68,0.44,12.68763177,0,0,0,12.68,0.44,12.68763177
05/04/2019 02:00,12.99,0.41,12.99646875,0,0,0,12.99,0.41,12.99646875,13.13,0.44,13.13737036,0,0,0,13.13,0.44,13.13737036
05/04/2019 02:30,12.8,0.41,12.80656472,0,0,0,12.8,0.41,12.80656472,12.84,0.44,12.84753673,0,0,0,12.84,0.44,12.84753673
05/04/2019 03:00,12.71,0.41,12.71661118,0,0,0,12.71,0.41,12.71661118,12.6,0.38,12.60572886,0,0,0,12.6,0.38,12.60572886
05/04/2019 03:30,12.71,-0.24,12.71226573,0,0,0,12.71,-0.24,12.71226573,12.69,0.72,12.71040912,0,0,0,12.69,0.72,12.71040912
05/04/2019 04:00,12.24,-2.33,12.45979534,0,0,0,12.24,-2.33,12.45979534,12.63,2.61,12.89686008,0,0,0,12.63,2.61,12.89686008
05/04/2019 04:30,11.95,-2.99,12.31838463,0,0,0,11.95,-2.99,12.31838463,12.55,2.93,12.88749006,0,0,0,12.55,2.93,12.88749006
05/04/2019 05:00,11.45,-2.91,11.81400017,0,0,0,11.45,-2.91,11.81400017,12.12,2.82,12.44374542,0,0,0,12.12,2.82,12.44374542
05/04/2019 05:30,11.82,-2.68,12.1200165,0,0,0,11.82,-2.68,12.1200165,12.56,3.07,12.92975251,0,0,0,12.56,3.07,12.92975251
05/04/2019 06:00,11.82,-2.68,12.1200165,0,0,0,11.82,-2.68,12.1200165,12.56,3.07,12.92975251,0,0,0,12.56,3.07,12.92975251
05/04/2019 06:30,12.94,-2.41,13.16251116,0,0,0,12.94,-2.41,13.16251116,13.35,1.94,13.49022239,0,0,0,13.35,1.94,13.49022239
05/04/2019 07:00,13.21888,2.92134,13.53783645,0.27888,0.08134,0.2905,12.94,2.84,13.24798853,13.62888,2.02134,13.77796013,0.27888,0.08134,0.2905,13.35,1.94,13.49022239
05/04/2019 07:30,13.768,3.0815,14.10863091,0.828,0.2415,0.8625,12.94,2.84,13.24798853,14.178,2.1815,14.34484668,0.828,0.2415,0.8625,13.35,1.94,13.49022239
05/04/2019 08:00,14.11408,3.18244,14.46842005,1.17408,0.34244,1.223,12.94,2.84,13.24798853,14.52408,2.28244,14.70232744,1.17408,0.34244,1.223,13.35,1.94,13.49022239
05/04/2019 08:30,15.29776,3.52768,15.69923524,2.35776,0.68768,2.456,12.94,2.84,13.24798853,15.70776,2.62768,15.92602984,2.35776,0.68768,2.456,13.35,1.94,13.49022239
05/04/2019 09:00,16.15168,3.77674,16.58736061,3.21168,0.93674,3.3455,12.94,2.84,13.24798853,16.56168,2.87674,16.80966619,3.21168,0.93674,3.3455,13.35,1.94,13.49022239
05/04/2019 09:30,19.45552,4.74036,20.02469154,6.51552,1.90036,6.787,12.94,2.84,13.24798853,19.86552,3.84036,20.23332029,6.51552,1.90036,6.787,13.35,1.94,13.49022239
05/04/2019 10:00,20.32912,4.99516,20.93381818,7.38912,2.15516,7.697,12.94,2.84,13.24798853,20.73912,4.09516,21.13957033,7.38912,2.15516,7.697,13.35,1.94,13.49022239
05/04/2019 10:30,23.6992,5.9781,24.44155806,10.7592,3.1381,11.2075,12.94,2.84,13.24798853,24.1092,5.0781,24.63819442,10.7592,3.1381,11.2075,13.35,1.94,13.49022239
05/04/2019 11:00,21.7216,5.4013,22.38307281,8.7816,2.5613,9.1475,12.94,2.84,13.24798853,22.1316,4.5013,22.58471652,8.7816,2.5613,9.1475,13.35,1.94,13.49022239
05/04/2019 11:30,18.07648,4.33814,18.58974416,5.13648,1.49814,5.3505,12.94,2.84,13.24798853,18.48648,3.43814,18.80347706,5.13648,1.49814,5.3505,13.35,1.94,13.49022239
05/04/2019 12:00,16.2952,3.8186,16.7366439,3.3552,0.9786,3.495,12.94,2.84,13.24798853,16.7052,2.9186,16.95824086,3.3552,0.9786,3.495,13.35,1.94,13.49022239
05/04/2019 12:30,16.90288,3.99584,17.36876765,3.96288,1.15584,4.128,12.94,2.84,13.24798853,17.31288,3.09584,17.58749667,3.96288,1.15584,4.128,13.35,1.94,13.49022239
05/04/2019 13:00,18.40336,4.43348,18.92985484,5.46336,1.59348,5.691,12.94,2.84,13.24798853,18.81336,3.53348,19.14230904,5.46336,1.59348,5.691,13.35,1.94,13.49022239
05/04/2019 13:30,17.95456,4.30258,18.46289304,5.01456,1.46258,5.2235,12.94,2.84,13.24798853,18.36456,3.40258,18.67711473,5.01456,1.46258,5.2235,13.35,1.94,13.49022239
05/04/2019 14:00,19.2688,4.6859,19.83038861,6.3288,1.8459,6.5925,12.94,2.84,13.24798853,19.6788,3.7859,20.03966587,6.3288,1.8459,6.5925,13.35,1.94,13.49022239
05/04/2019 14:30,18.72544,4.52742,19.26498469,5.78544,1.68742,6.0265,12.94,2.84,13.24798853,19.13544,3.62742,19.47622242,5.78544,1.68742,6.0265,13.35,1.94,13.49022239
05/04/2019 15:00,16.66384,3.92612,17.12010461,3.72384,1.08612,3.879,12.94,2.84,13.24798853,17.07384,3.02612,17.33993698,3.72384,1.08612,3.879,13.35,1.94,13.49022239
05/04/2019 15:30,17.37376,4.13318,17.85863134,4.43376,1.29318,4.6185,12.94,2.84,13.24798853,17.78376,3.23318,18.07527517,4.43376,1.29318,4.6185,13.35,1.94,13.49022239
05/04/2019 16:00,19.07536,4.62948,19.62909688,6.13536,1.78948,6.391,12.94,2.84,13.24798853,19.48536,3.72948,19.83905934,6.13536,1.78948,6.391,13.35,1.94,13.49022239
05/04/2019 16:30,18.41728,4.43754,18.94433857,5.47728,1.59754,5.7055,12.94,2.84,13.24798853,18.82728,3.53754,19.15673932,5.47728,1.59754,5.7055,13.35,1.94,13.49022239
05/04/2019 17:00,19.12912,5.74516,19.97323448,4.74912,1.38516,4.947,14.38,4.36,15.02644336,18.83912,3.29516,19.12512802,4.74912,1.38516,4.947,14.09,1.91,14.21886775
05/04/2019 17:30,18.50648,2.50564,18.67533223,3.51648,1.02564,3.663,14.99,1.48,15.06288485,17.72648,1.82564,17.82024283,3.51648,1.02564,3.663,14.21,0.8,14.23250154
05/04/2019 18:00,17.07072,2.20646,17.21272631,2.49072,0.72646,2.5945,14.58,1.48,14.65492409,16.99072,3.00646,17.25466221,2.49072,0.72646,2.5945,14.5,2.28,14.67816065
05/04/2019 18:30,17.47472,2.08346,17.59848416,1.31472,0.38346,1.3695,16.16,1.7,16.24917229,17.15472,2.88346,17.39536605,1.31472,0.38346,1.3695,15.84,2.5,16.03607184
05/04/2019 19:00,17.67016,1.89838,17.77184293,0.68016,0.19838,0.7085,16.99,1.7,17.07483821,17.26016,2.25838,17.40728019,0.68016,0.19838,0.7085,16.58,2.06,16.70748335
05/04/2019 19:30,17.6684,-0.4138,17.673245,0.3984,0.1162,0.415,17.27,-0.53,17.27813069,17.5084,3.5562,17.86590689,0.3984,0.1162,0.415,17.11,3.44,17.45238379
05/04/2019 20:00,17.99352,1.66436,18.07033083,0.08352,0.02436,0.087,17.91,1.64,17.9849298,17.35352,1.32436,17.40398189,0.08352,0.02436,0.087,17.27,1.3,17.31885966
05/04/2019 20:30,18.13,1.64,18.20402428,0,0,0,18.13,1.64,18.20402428,17.79,1.7,17.87104082,0,0,0,17.79,1.7,17.87104082
05/04/2019 21:00,17.84,1.3,17.88730276,0,0,0,17.84,1.3,17.88730276,17.79,2.01,17.90318966,0,0,0,17.79,2.01,17.90318966
05/04/2019 21:30,17.59,1.15,17.6275523,0,0,0,17.59,1.15,17.6275523,17.45,1.74,17.53653615,0,0,0,17.45,1.74,17.53653615
05/04/2019 22:00,16.66,1.22,16.70461014,0,0,0,16.66,1.22,16.70461014,16.32,1.2,16.36405818,0,0,0,16.32,1.2,16.36405818
05/04/2019 22:30,15.68,0.82,15.70142669,0,0,0,15.68,0.82,15.70142669,15.32,0.77,15.33933832,0,0,0,15.32,0.77,15.33933832
05/04/2019 23:00,14.69,0.86,14.71515205,0,0,0,14.69,0.86,14.71515205,14.4,0.66,14.41511707,0,0,0,14.4,0.66,14.41511707
05/04/2019 23:30,13.92,0.49,13.92862161,0,0,0,13.92,0.49,13.92862161,13.88,1.04,13.918908,0,0,0,13.88,1.04,13.918908
06/04/2019 00:00,12.72,-2.41,12.94629291,0,0,0,12.72,-2.41,12.94629291,13.03,3.22,13.42197079,0,0,0,13.03,3.22,13.42197079
06/04/2019 00:30,12.26,-0.5,12.27019152,0,0,0,12.26,-0.5,12.27019152,12.2,0.53,12.21150687,0,0,0,12.2,0.53,12.21150687
06/04/2019 01:00,11.55,-0.76,11.57497732,0,0,0,11.55,-0.76,11.57497732,11.61,0.42,11.61759442,0,0,0,11.61,0.42,11.61759442
06/04/2019 01:30,11.79,-0.76,11.81446994,0,0,0,11.79,-0.76,11.81446994,11.95,0.42,11.95737848,0,0,0,11.95,0.42,11.95737848
06/04/2019 02:00,11.94,-0.76,11.96416316,0,0,0,11.94,-0.76,11.96416316,12.01,0.42,12.01734164,0,0,0,12.01,0.42,12.01734164
06/04/2019 02:30,11.89,-0.86,11.92106119,0,0,0,11.89,-0.86,11.92106119,11.97,0.42,11.97736615,0,0,0,11.97,0.42,11.97736615
06/04/2019 03:00,12.06,1.29,12.12879631,0,0,0,12.06,1.29,12.12879631,11.88,-1.72,12.00386604,0,0,0,11.88,-1.72,12.00386604
06/04/2019 03:30,11.88,2.82,12.21011056,0,0,0,11.88,2.82,12.21011056,11.31,-3.36,11.79854652,0,0,0,11.31,-3.36,11.79854652
06/04/2019 04:00,12.09,3.21,12.50888484,0,0,0,12.09,3.21,12.50888484,11.44,-3.36,11.92322104,0,0,0,11.44,-3.36,11.92322104
06/04/2019 04:30,12.14,3.21,12.55721705,0,0,0,12.14,3.21,12.55721705,11.5,-3.26,11.95314185,0,0,0,11.5,-3.26,11.95314185
06/04/2019 05:00,11.9,3.02,12.27723096,0,0,0,11.9,3.02,12.27723096,11.23,-3.29,11.70200837,0,0,0,11.23,-3.29,11.70200837
06/04/2019 05:30,12.36,3.34,12.80332769,0,0,0,12.36,3.34,12.80332769,11.57,-3.06,11.96781099,0,0,0,11.57,-3.06,11.96781099
06/04/2019 06:00,12.69,3.34,13.12218351,0,0,0,12.69,3.34,13.12218351,11.92,-2.68,12.21756113,0,0,0,11.92,-2.68,12.21756113
06/04/2019 06:30,13.62,1.64,13.71838183,0,0,0,13.62,1.64,13.71838183,13.44,0.38,13.44537095,0,0,0,13.44,0.38,13.44537095
06/04/2019 07:00,13.85136,1.70748,13.95620514,0.23136,0.06748,0.241,13.62,1.64,13.71838183,13.67136,0.44748,13.67868132,0.23136,0.06748,0.241,13.44,0.38,13.44537095
06/04/2019 07:30,15.33592,1.82256,15.44383913,0.62592,0.18256,0.652,14.71,1.64,14.80113847,15.20592,1.41256,15.27138922,0.62592,0.18256,0.652,14.58,1.23,14.63179073
06/04/2019 08:00,16.92608,1.55594,16.99744491,1.18608,0.34594,1.2355,15.74,1.21,15.78644038,16.44608,3.09594,16.73494523,1.18608,0.34594,1.2355,15.26,2.75,15.50580859
06/04/2019 08:30,17.45024,1.63882,17.52702505,1.47024,0.42882,1.5315,15.98,1.21,16.02574491,17.01024,3.17882,17.30471501,1.47024,0.42882,1.5315,15.54,2.75,15.78144797
06/04/2019 09:00,21.33312,2.70966,21.50451735,4.59312,1.33966,4.7845,16.74,1.37,16.79596678,20.89312,4.59966,21.39344141,4.59312,1.33966,4.7845,16.3,3.26,16.62280361
06/04/2019 09:30,23.16912,6.05516,23.94729806,6.42912,1.87516,6.697,16.74,4.18,17.25398505,22.72912,5.13516,23.30199056,6.42912,1.87516,6.697,16.3,3.26,16.62280361
06/04/2019 10:00,11.75432,4.46126,12.57246513,2.16432,0.63126,2.2545,9.59,3.83,10.32651926,11.29432,2.64126,11.59904818,2.16432,0.63126,2.2545,9.13,2.01,9.348636264
06/04/2019 10:30,14.17864,3.77502,14.67258015,0.66864,0.19502,0.6965,13.51,3.58,13.97628348,13.62864,2.13502,13.79485914,0.66864,0.19502,0.6965,12.96,1.94,13.10439621
06/04/2019 11:00,15.15872,3.64046,15.58973191,0.61872,0.18046,0.6445,14.54,3.46,14.9460095,14.50872,1.99046,14.64461973,0.61872,0.18046,0.6445,13.89,1.81,14.00743374
06/04/2019 11:30,13.82936,3.13148,14.17946984,0.75936,0.22148,0.791,13.07,2.91,13.39003361,13.09936,1.30148,13.16385516,0.75936,0.22148,0.791,12.34,1.08,12.38717078
06/04/2019 12:00,13.71232,3.05776,14.04911442,1.19232,0.34776,1.242,12.52,2.71,12.80993755,13.01232,1.37776,13.08505615,1.19232,0.34776,1.242,11.82,1.03,11.86479245
06/04/2019 12:30,13.63272,2.94496,13.9471805,1.18272,0.34496,1.232,12.45,2.6,12.71858876,13.00272,0.95496,13.03774045,1.18272,0.34496,1.232,11.82,0.61,11.8357298
06/04/2019 13:00,13.54072,3.64396,14.02246564,1.35072,0.39396,1.407,12.19,3.25,12.61580754,12.62072,3.11396,12.9992046,1.35072,0.39396,1.407,11.27,2.72,11.59358875
06/04/2019 13:30,13.6396,3.6728,14.12544329,1.4496,0.4228,1.51,12.19,3.25,12.61580754,12.7196,3.1428,13.10211494,1.4496,0.4228,1.51,11.27,2.72,11.59358875
06/04/2019 14:00,13.2456,0.8958,13.27585692,1.6656,0.4858,1.735,11.58,0.41,11.58725593,12.9656,3.1658,13.3465004,1.6656,0.4858,1.735,11.3,2.68,11.61345771
06/04/2019 14:30,13.67432,2.98126,13.99553281,2.16432,0.63126,2.2545,11.51,2.35,11.74745079,13.29432,2.58126,13.54259382,2.16432,0.63126,2.2545,11.13,1.95,11.29953096
06/04/2019 15:00,21.78896,4.93678,22.34123037,8.86896,2.58678,9.2385,12.92,2.35,13.13198005,20.84896,1.81678,20.92796748,8.86896,2.58678,9.2385,11.98,-0.77,12.00471991
06/04/2019 15:30,14.56352,4.31436,15.18913483,6.56352,1.91436,6.837,8,2.4,8.352245207,13.71352,1.10436,13.75791561,6.56352,1.91436,6.837,7.15,-0.81,7.195734848
06/04/2019 16:00,12.5696,3.2228,12.97618141,4.5696,1.3328,4.76,8,1.89,8.220225058,11.7196,0.5228,11.73125501,4.5696,1.3328,4.76,7.15,-0.81,7.195734848
06/04/2019 16:30,14.436,2.253,14.61075306,3.096,0.903,3.225,11.34,1.35,11.42007443,13.786,0.403,13.7918891,3.096,0.903,3.225,10.69,-0.5,10.70168678
06/04/2019 17:00,14.1744,2.1767,14.3405592,2.8344,0.8267,2.9525,11.34,1.35,11.42007443,13.5244,0.3267,13.52834536,2.8344,0.8267,2.9525,10.69,-0.5,10.70168678
06/04/2019 17:30,15.19664,2.02902,15.33149665,2.15664,0.62902,2.2465,13.04,1.4,13.11493805,14.38664,-0.06098,14.38676924,2.15664,0.62902,2.2465,12.23,-0.69,12.24944897
06/04/2019 18:00,15.23984,1.02162,15.27404434,1.71984,0.50162,1.7915,13.52,0.52,13.5299963,14.75984,0.77162,14.77999575,1.71984,0.50162,1.7915,13.04,0.27,13.04279495
06/04/2019 18:30,15.35264,-0.47548,15.36000118,1.11264,0.32452,1.159,14.24,-0.8,14.26245421,15.03264,1.78452,15.13818936,1.11264,0.32452,1.159,13.92,1.46,13.99635667
06/04/2019 19:00,15.38144,1.42042,15.44688608,0.72144,0.21042,0.7515,14.66,1.21,14.70985044,14.64144,-0.34958,14.6456127,0.72144,0.21042,0.7515,13.92,-0.56,13.93125981
06/04/2019 19:30,15.52104,1.26072,15.57215777,0.31104,0.09072,0.324,15.21,1.17,15.25493363,14.84104,-0.46928,14.84845756,0.31104,0.09072,0.324,14.53,-0.56,14.54078746
