Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
06/04/2019 20:00,15.6824,1.2007,15.72829775,0.0024,0.0007,0.0025,15.68,1.2,15.72585133,15.0124,-0.4993,15.02070086,0.0024,0.0007,0.0025,15.01,-0.5,15.01832547
06/04/2019 20:30,15.54,1.2,15.58626318,0,0,0,15.54,1.2,15.58626318,14.77,-0.94,14.79988176,0,0,0,14.77,-0.94,14.79988176
06/04/2019 21:00,15.16,1.2,15.20741924,0,0,0,15.16,1.2,15.20741924,14.59,-0.77,14.61030458,0,0,0,14.59,-0.77,14.61030458
06/04/2019 21:30,15.07,1.27,15.12341893,0,0,0,15.07,1.27,15.12341893,14.42,-0.71,14.43746861,0,0,0,14.42,-0.71,14.43746861
06/04/2019 22:00,14.07,1.1,14.11293378,0,0,0,14.07,1.1,14.11293378,13.34,-1.28,13.4012686,0,0,0,13.34,-1.28,13.4012686
06/04/2019 22:30,13.46,-0.33,13.46404471,0,0,0,13.46,-0.33,13.46404471,13.02,0.07,13.02018817,0,0,0,13.02,0.07,13.02018817
06/04/2019 23:00,12.56,-1.41,12.63889631,0,0,0,12.56,-1.41,12.63889631,12.38,0.73,12.40150394,0,0,0,12.38,0.73,12.40150394
06/04/2019 23:30,11.76,0.49,11.77020391,0,0,0,11.76,0.49,11.77020391,11.24,-1.38,11.32439844,0,0,0,11.24,-1.38,11.32439844
07/04/2019 00:00,11.28,1.41,11.36778343,0,0,0,11.28,1.41,11.36778343,10.74,-2.22,10.96704153,0,0,0,10.74,-2.22,10.96704153
07/04/2019 00:30,10.74,2.57,11.04321058,0,0,0,10.74,2.57,11.04321058,10.13,-3.71,10.7880026,0,0,0,10.13,-3.71,10.7880026
07/04/2019 01:00,10.34,2.11,10.55308959,0,0,0,10.34,2.11,10.55308959,9.89,-3.62,10.53169027,0,0,0,9.89,-3.62,10.53169027
07/04/2019 01:30,10.41,-0.47,10.42060459,0,0,0,10.41,-0.47,10.42060459,10.62,-1.12,10.67889507,0,0,0,10.62,-1.12,10.67889507
07/04/2019 02:00,10.65,-0.47,10.66036585,0,0,0,10.65,-0.47,10.66036585,10.66,-1.25,10.73303778,0,0,0,10.66,-1.25,10.73303778
07/04/2019 02:30,10.65,-0.47,10.66036585,0,0,0,10.65,-0.47,10.66036585,10.56,-1.25,10.63372465,0,0,0,10.56,-1.25,10.63372465
07/04/2019 03:00,10.44,-0.56,10.45500837,0,0,0,10.44,-0.56,10.45500837,10.39,-1.16,10.45455403,0,0,0,10.39,-1.16,10.45455403
07/04/2019 03:30,10.34,-0.51,10.35256973,0,0,0,10.34,-0.51,10.35256973,10.27,-1.16,10.33530358,0,0,0,10.27,-1.16,10.33530358
07/04/2019 04:00,10.17,-0.51,10.18277958,0,0,0,10.17,-0.51,10.18277958,10.13,-1.2,10.2008284,0,0,0,10.13,-1.2,10.2008284
07/04/2019 04:30,10.13,-0.45,10.13999014,0,0,0,10.13,-0.45,10.13999014,10.2,-1.06,10.25493052,0,0,0,10.2,-1.06,10.25493052
07/04/2019 05:00,10.03,-0.55,10.04506844,0,0,0,10.03,-0.55,10.04506844,10.1,-0.96,10.14552118,0,0,0,10.1,-0.96,10.14552118
07/04/2019 05:30,10.19,-0.55,10.20483219,0,0,0,10.19,-0.55,10.20483219,10.23,-0.88,10.2677797,0,0,0,10.23,-0.88,10.2677797
07/04/2019 06:00,10.32,-0.44,10.32937559,0,0,0,10.32,-0.44,10.32937559,10.17,-1.27,10.24899019,0,0,0,10.17,-1.27,10.24899019
07/04/2019 06:30,10.73,-0.41,10.73783032,0,0,0,10.73,-0.41,10.73783032,10.58,-1.18,10.64560003,0,0,0,10.58,-1.18,10.64560003
07/04/2019 07:00,10.9556,-0.3442,10.96100566,0.2256,0.0658,0.235,10.73,-0.41,10.73783032,10.9356,-0.7942,10.96440153,0.2256,0.0658,0.235,10.71,-0.86,10.744473
07/04/2019 07:30,11.54072,-0.22104,11.5428366,0.51072,0.14896,0.532,11.03,-0.37,11.03620406,11.39072,-0.71104,11.41289096,0.51072,0.14896,0.532,10.88,-0.86,10.91393605
07/04/2019 08:00,12.49848,-0.89336,12.53036689,0.70848,0.20664,0.738,11.79,-1.1,11.84120349,12.51848,1.09664,12.56642196,0.70848,0.20664,0.738,11.81,0.89,11.84348766
07/04/2019 08:30,13.54616,-0.77362,13.5682327,1.25616,0.36638,1.3085,12.29,-1.14,12.34275901,13.51616,2.10638,13.67930619,1.25616,0.36638,1.3085,12.26,1.74,12.38285912
07/04/2019 09:00,14.5492,-0.5694,14.56033781,2.5392,0.7406,2.645,12.01,-1.31,12.08123338,14.3892,4.3306,15.02674858,2.5392,0.7406,2.645,11.85,3.59,12.38186577
07/04/2019 09:30,15.26952,1.69486,15.36329364,2.03952,0.59486,2.1245,13.23,1.1,13.27565064,14.45952,1.12486,14.50320753,2.03952,0.59486,2.1245,12.42,0.53,12.43130323
07/04/2019 10:00,15.65208,1.80644,15.75597772,2.42208,0.70644,2.523,13.23,1.1,13.27565064,14.84208,1.23644,14.89349263,2.42208,0.70644,2.523,12.42,0.53,12.43130323
07/04/2019 10:30,15.90632,-0.27774,15.90874462,2.95632,0.86226,3.0795,12.95,-1.14,13.00008077,15.73632,4.21226,16.29033153,2.95632,0.86226,3.0795,12.78,3.35,13.21177127
07/04/2019 11:00,16.64688,1.65534,16.72897977,2.72688,0.79534,2.8405,13.92,0.86,13.94654079,15.95688,2.95534,16.22824864,2.72688,0.79534,2.8405,13.23,2.16,13.40516691
07/04/2019 11:30,16.78736,2.65548,16.99608866,2.24736,0.65548,2.341,14.54,2,14.67690703,15.73736,1.44548,15.80360441,2.24736,0.65548,2.341,13.49,0.79,13.51311215
07/04/2019 12:00,16.9284,2.3487,17.09055641,2.4984,0.7287,2.6025,14.43,1.62,14.52065081,16.0884,1.7587,16.18424049,2.4984,0.7287,2.6025,13.59,1.03,13.62897648
07/04/2019 12:30,17.22312,2.12216,17.35336929,2.61312,0.76216,2.722,14.61,1.36,14.67316258,16.46312,2.09216,16.59552511,2.61312,0.76216,2.722,13.85,1.33,13.91371266
07/04/2019 13:00,17.31536,2.44448,17.48705734,3.13536,0.91448,3.266,14.18,1.53,14.26230346,16.58536,2.46448,16.76746337,3.13536,0.91448,3.266,13.45,1.55,13.53901769
07/04/2019 13:30,16.9556,2.5508,17.14639764,3.7056,1.0808,3.86,13.25,1.47,13.33129401,16.2256,2.5308,16.42178565,3.7056,1.0808,3.86,12.52,1.45,12.60368597
07/04/2019 14:00,17.86616,3.14638,18.14109645,4.61616,1.34638,4.8085,13.25,1.8,13.3717052,17.13616,2.79638,17.36282583,4.61616,1.34638,4.8085,12.52,1.45,12.60368597
07/04/2019 14:30,19.55064,3.95852,19.94736587,7.40064,2.15852,7.709,12.15,1.8,12.28260966,18.81064,3.28852,19.09592996,7.40064,2.15852,7.709,11.41,1.13,11.46581877
07/04/2019 15:00,16.4012,4.0841,16.90204823,8.5512,2.4941,8.9075,7.85,1.59,8.009406969,15.9812,4.1141,16.50225961,8.5512,2.4941,8.9075,7.43,1.62,7.604557844
07/04/2019 15:30,14.2484,3.4562,14.66158999,6.3984,1.8662,6.665,7.85,1.59,8.009406969,13.8284,3.4862,14.26107419,6.3984,1.8662,6.665,7.43,1.62,7.604557844
07/04/2019 16:00,16.1276,3.1618,16.43461168,6.4176,1.8718,6.685,9.71,1.29,9.795315207,15.6376,3.0418,15.93069619,6.4176,1.8718,6.685,9.22,1.17,9.293938885
07/04/2019 16:30,15.97112,3.11616,16.27228095,6.26112,1.82616,6.522,9.71,1.29,9.795315207,15.48112,2.99616,15.76838772,6.26112,1.82616,6.522,9.22,1.17,9.293938885
07/04/2019 17:00,11.19232,1.74776,11.32796063,1.43232,0.41776,1.492,9.76,1.33,9.850203044,10.60232,1.68776,10.73581498,1.43232,0.41776,1.492,9.17,1.27,9.257526668
07/04/2019 17:30,17.2588,2.0684,17.38230295,1.4688,0.4284,1.53,15.79,1.64,15.87493937,16.6088,1.1484,16.64845518,1.4688,0.4284,1.53,15.14,0.72,15.15711054
07/04/2019 18:00,17.05384,1.82862,17.15159788,1.74384,0.50862,1.8165,15.31,1.32,15.36679863,16.39384,1.38862,16.45254556,1.74384,0.50862,1.8165,14.65,0.88,14.67640624
07/04/2019 18:30,17.08696,1.18828,17.1282285,0.57696,0.16828,0.601,16.51,1.02,16.54147817,16.59696,1.30828,16.64844371,0.57696,0.16828,0.601,16.02,1.14,16.06051058
07/04/2019 19:00,16.97208,1.07144,17.00586614,0.38208,0.11144,0.398,16.59,0.96,16.61775256,16.58208,1.18144,16.62411434,0.38208,0.11144,0.398,16.2,1.07,16.23529796
07/04/2019 19:30,17.2904,1.0272,17.32088543,0.2304,0.0672,0.24,17.06,0.96,17.0869892,16.8704,1.1772,16.91142206,0.2304,0.0672,0.24,16.64,1.11,16.67698114
07/04/2019 20:00,17.01,0.96,17.03706841,0,0,0,17.01,0.96,17.03706841,16.57,1.11,16.60713702,0,0,0,16.57,1.11,16.60713702
07/04/2019 20:30,16.78,-0.84,16.80101187,0,0,0,16.78,-0.84,16.80101187,16.48,2.69,16.69809869,0,0,0,16.48,2.69,16.69809869
07/04/2019 21:00,16.41,0.41,16.41512108,0,0,0,16.41,0.41,16.41512108,16.48,1.43,16.54192552,0,0,0,16.48,1.43,16.54192552
07/04/2019 21:30,15.84,-0.46,15.84667789,0,0,0,15.84,-0.46,15.84667789,15.54,1.82,15.6462136,0,0,0,15.54,1.82,15.6462136
07/04/2019 22:00,14.92,-0.75,14.93883864,0,0,0,14.92,-0.75,14.93883864,14.81,1.93,14.93522681,0,0,0,14.81,1.93,14.93522681
07/04/2019 22:30,14.27,1.81,14.38433175,0,0,0,14.27,1.81,14.38433175,13.79,0.76,13.81092683,0,0,0,13.79,0.76,13.81092683
07/04/2019 23:00,13.18,1.11,13.22665869,0,0,0,13.18,1.11,13.22665869,12.76,-0.45,12.76793249,0,0,0,12.76,-0.45,12.76793249
07/04/2019 23:30,12.3,-0.94,12.33586641,0,0,0,12.3,-0.94,12.33586641,12.47,1.48,12.55751966,0,0,0,12.47,1.48,12.55751966
08/04/2019 00:00,11.86,1.37,11.93886511,0,0,0,11.86,1.37,11.93886511,11.67,-1.1,11.72172769,0,0,0,11.67,-1.1,11.72172769
08/04/2019 00:30,11.59,1.58,11.69720052,0,0,0,11.59,1.58,11.69720052,11.28,-1.49,11.37798313,0,0,0,11.28,-1.49,11.37798313
08/04/2019 01:00,11.59,1.58,11.69720052,0,0,0,11.59,1.58,11.69720052,11.28,-1.49,11.37798313,0,0,0,11.28,-1.49,11.37798313
08/04/2019 01:30,11.53,0.46,11.53917241,0,0,0,11.53,0.46,11.53917241,11.43,-0.48,11.4400743,0,0,0,11.43,-0.48,11.4400743
08/04/2019 02:00,11.77,1.83,11.91141469,0,0,0,11.77,1.83,11.91141469,11.43,-1.74,11.5616824,0,0,0,11.43,-1.74,11.5616824
08/04/2019 02:30,11.71,1.99,11.87788702,0,0,0,11.71,1.99,11.87788702,11.28,-2.08,11.47017001,0,0,0,11.28,-2.08,11.47017001
08/04/2019 03:00,11.71,2.1,11.8968105,0,0,0,11.71,2.1,11.8968105,11.21,-2.24,11.43160969,0,0,0,11.21,-2.24,11.43160969
08/04/2019 03:30,11.71,2.18,11.91119222,0,0,0,11.71,2.18,11.91119222,11.16,-2.24,11.38258319,0,0,0,11.16,-2.24,11.38258319
08/04/2019 04:00,11.57,2.18,11.77358484,0,0,0,11.57,2.18,11.77358484,11.08,-2.15,11.28666913,0,0,0,11.08,-2.15,11.28666913
08/04/2019 04:30,11.65,2.64,11.94537986,0,0,0,11.65,2.64,11.94537986,11,-2.55,11.29170049,0,0,0,11,-2.55,11.29170049
08/04/2019 05:00,11.77,2.82,12.10311117,0,0,0,11.77,2.82,12.10311117,11.11,-2.61,11.41245811,0,0,0,11.11,-2.61,11.41245811
08/04/2019 05:30,12.31,2.82,12.62887564,0,0,0,12.31,2.82,12.62887564,11.71,-2.19,11.91302648,0,0,0,11.71,-2.19,11.91302648
08/04/2019 06:00,12.31,1.99,12.46981155,0,0,0,12.31,1.99,12.46981155,11.71,-0.98,11.75093613,0,0,0,11.71,-0.98,11.75093613
08/04/2019 06:30,12.65,3.5,13.1252619,0,0,0,12.65,3.5,13.1252619,12.4,-0.98,12.43866552,0,0,0,12.4,-0.98,12.43866552
08/04/2019 07:00,14.44928,3.54354,14.87744495,0.14928,0.04354,0.1555,14.3,3.5,14.72209224,13.96928,-1.10646,14.01303099,0.14928,0.04354,0.1555,13.82,-1.15,13.86776478
08/04/2019 07:30,14.61344,3.59142,15.04828649,0.31344,0.09142,0.3265,14.3,3.5,14.72209224,14.13344,-1.05858,14.17302783,0.31344,0.09142,0.3265,13.82,-1.15,13.86776478
08/04/2019 08:00,14.80016,3.64588,15.24261057,0.50016,0.14588,0.521,14.3,3.5,14.72209224,14.32016,-1.00412,14.35532094,0.50016,0.14588,0.521,13.82,-1.15,13.86776478
08/04/2019 08:30,15.13424,3.74332,15.59030676,0.83424,0.24332,0.869,14.3,3.5,14.72209224,14.65424,-0.90668,14.68226204,0.83424,0.24332,0.869,13.82,-1.15,13.86776478
08/04/2019 09:00,15.58736,3.87548,16.06191573,1.28736,0.37548,1.341,14.3,3.5,14.72209224,15.10736,-0.77452,15.12720091,1.28736,0.37548,1.341,13.82,-1.15,13.86776478
08/04/2019 09:30,16.39712,4.11166,16.90477129,2.09712,0.61166,2.1845,14.3,3.5,14.72209224,15.91712,-0.53834,15.92622112,2.09712,0.61166,2.1845,13.82,-1.15,13.86776478
08/04/2019 10:00,17.21072,4.34896,17.75168544,2.91072,0.84896,3.032,14.3,3.5,14.72209224,16.73072,-0.30104,16.73342812,2.91072,0.84896,3.032,13.82,-1.15,13.86776478
08/04/2019 10:30,18.308,4.669,18.89397854,4.008,1.169,4.175,14.3,3.5,14.72209224,17.828,0.019,17.82801012,4.008,1.169,4.175,13.82,-1.15,13.86776478
08/04/2019 11:00,20.36288,5.26834,21.03336132,6.06288,1.76834,6.3155,14.3,3.5,14.72209224,19.88288,0.61834,19.89249259,6.06288,1.76834,6.3155,13.82,-1.15,13.86776478
08/04/2019 11:30,23.22608,6.10344,24.01463662,8.92608,2.60344,9.298,14.3,3.5,14.72209224,22.74608,1.45344,22.792469,8.92608,2.60344,9.298,13.82,-1.15,13.86776478
08/04/2019 12:00,23.91152,6.30336,24.72838725,9.61152,2.80336,10.012,14.3,3.5,14.72209224,23.43152,1.65336,23.48977924,9.61152,2.80336,10.012,13.82,-1.15,13.86776478
08/04/2019 12:30,25.26896,6.69928,26.14193359,10.96896,3.19928,11.426,14.3,3.5,14.72209224,24.78896,2.04928,24.87352179,10.96896,3.19928,11.426,13.82,-1.15,13.86776478
08/04/2019 13:00,26.79872,7.14546,27.73497778,12.49872,3.64546,13.0195,14.3,3.5,14.72209224,26.31872,2.49546,26.43676121,12.49872,3.64546,13.0195,13.82,-1.15,13.86776478
08/04/2019 13:30,26.49872,7.05796,27.42256299,12.19872,3.55796,12.707,14.3,3.5,14.72209224,26.01872,2.40796,26.12990742,12.19872,3.55796,12.707,13.82,-1.15,13.86776478
08/04/2019 14:00,26.23712,6.98166,27.1501389,11.93712,3.48166,12.4345,14.3,3.5,14.72209224,25.75712,2.33166,25.86244128,11.93712,3.48166,12.4345,13.82,-1.15,13.86776478
08/04/2019 14:30,26.16704,6.96122,27.07715949,11.86704,3.46122,12.3615,14.3,3.5,14.72209224,25.68704,2.31122,25.7908077,11.86704,3.46122,12.3615,13.82,-1.15,13.86776478
08/04/2019 15:00,25.34384,6.72112,26.21990999,11.04384,3.22112,11.504,14.3,3.5,14.72209224,24.86384,2.07112,24.94995145,11.04384,3.22112,11.504,13.82,-1.15,13.86776478
08/04/2019 15:30,24.51872,6.48046,25.36067807,10.21872,2.98046,10.6445,14.3,3.5,14.72209224,24.03872,1.83046,24.10831066,10.21872,2.98046,10.6445,13.82,-1.15,13.86776478
08/04/2019 16:00,23.5904,6.2097,24.39400226,9.2904,2.7097,9.6775,14.3,3.5,14.72209224,23.1104,1.5597,23.16297158,9.2904,2.7097,9.6775,13.82,-1.15,13.86776478
08/04/2019 16:30,22.73216,5.95938,23.50032571,8.43216,2.45938,8.7835,14.3,3.5,14.72209224,22.25216,1.30938,22.29065052,8.43216,2.45938,8.7835,13.82,-1.15,13.86776478
08/04/2019 17:00,21.04736,5.46798,21.74603799,6.74736,1.96798,7.0285,14.3,3.5,14.72209224,20.56736,0.81798,20.58361943,6.74736,1.96798,7.0285,13.82,-1.15,13.86776478
08/04/2019 17:30,17.29472,4.37346,17.83912812,2.99472,0.87346,3.1195,14.3,3.5,14.72209224,16.81472,-0.27654,16.81699388,2.99472,0.87346,3.1195,13.82,-1.15,13.86776478
08/04/2019 18:00,15.65696,3.89578,16.1343577,1.35696,0.39578,1.4135,14.3,3.5,14.72209224,15.17696,-0.75422,15.19568895,1.35696,0.39578,1.4135,13.82,-1.15,13.86776478
08/04/2019 18:30,19.54848,2.90414,19.76302354,0.76848,0.22414,0.8005,18.78,2.68,18.97026094,19.86848,4.06414,20.2798849,0.76848,0.22414,0.8005,19.1,3.84,19.48218674
08/04/2019 19:00,19.55976,2.26368,19.69031382,0.62976,0.18368,0.656,18.93,2.08,19.04393079,20.00976,3.79368,20.36620984,0.62976,0.18368,0.656,19.38,3.61,19.71335842
08/04/2019 19:30,18.99608,2.18094,19.120867,0.34608,0.10094,0.3605,18.65,2.08,18.76563082,19.43608,3.71094,19.78717467,0.34608,0.10094,0.3605,19.09,3.61,19.42833498
08/04/2019 20:00,18.94064,2.04102,19.0502915,0.14064,0.04102,0.1465,18.8,2,18.90608368,19.35064,3.55102,19.67376455,0.14064,0.04102,0.1465,19.21,3.51,19.52803626
08/04/2019 20:30,18.5,1.81,18.58833236,0,0,0,18.5,1.81,18.58833236,18.89,2.88,19.10828354,0,0,0,18.89,2.88,19.10828354
08/04/2019 21:00,17.88,1.55,17.94705825,0,0,0,17.88,1.55,17.94705825,18.26,2.58,18.44136654,0,0,0,18.26,2.58,18.44136654
08/04/2019 21:30,17.88,1.3,17.92719722,0,0,0,17.88,1.3,17.92719722,18.26,2.52,18.43306811,0,0,0,18.26,2.52,18.43306811
08/04/2019 22:00,16.14,1.3,16.19226976,0,0,0,16.14,1.3,16.19226976,16.47,1.7,16.55750283,0,0,0,16.47,1.7,16.55750283
08/04/2019 22:30,14.97,0.98,15.00204319,0,0,0,14.97,0.98,15.00204319,15.3,1.22,15.34856345,0,0,0,15.3,1.22,15.34856345
08/04/2019 23:00,13.56,-1.7,13.66614796,0,0,0,13.56,-1.7,13.66614796,14.45,3.27,14.81537715,0,0,0,14.45,3.27,14.81537715
08/04/2019 23:30,12.39,-2.08,12.56337932,0,0,0,12.39,-2.08,12.56337932,13.38,3.22,13.76200567,0,0,0,13.38,3.22,13.76200567
09/04/2019 00:00,11.68,-1.41,11.76479919,0,0,0,11.68,-1.41,11.76479919,12.4,2.08,12.57324143,0,0,0,12.4,2.08,12.57324143
09/04/2019 00:30,11.6,0.64,11.61764176,0,0,0,11.6,0.64,11.61764176,11.91,-0.46,11.91887998,0,0,0,11.91,-0.46,11.91887998
09/04/2019 01:00,11.33,0.47,11.33974427,0,0,0,11.33,0.47,11.33974427,11.8,0.42,11.80747221,0,0,0,11.8,0.42,11.80747221
09/04/2019 01:30,11.63,0,11.63,0,0,0,11.63,0,11.63,12.17,0.42,12.17724517,0,0,0,12.17,0.42,12.17724517
09/04/2019 02:00,11.66,0.35,11.66525182,0,0,0,11.66,0.35,11.66525182,12.17,0.28,12.17322061,0,0,0,12.17,0.28,12.17322061
09/04/2019 02:30,11.72,-0.48,11.72982523,0,0,0,11.72,-0.48,11.72982523,12.27,0.51,12.28059445,0,0,0,12.27,0.51,12.28059445
09/04/2019 03:00,11.66,0,11.66,0,0,0,11.66,0,11.66,12.19,0.51,12.20066392,0,0,0,12.19,0.51,12.20066392
09/04/2019 03:30,11.41,-0.43,11.41809967,0,0,0,11.41,-0.43,11.41809967,12,0.51,12.01083261,0,0,0,12,0.51,12.01083261
09/04/2019 04:00,11.33,-0.43,11.33815682,0,0,0,11.33,-0.43,11.33815682,11.87,0.45,11.87852684,0,0,0,11.87,0.45,11.87852684
09/04/2019 04:30,11.2,0,11.2,0,0,0,11.2,0,11.2,11.71,0.15,11.71096068,0,0,0,11.71,0.15,11.71096068
09/04/2019 05:00,11.02,0,11.02,0,0,0,11.02,0,11.02,11.58,0,11.58,0,0,0,11.58,0,11.58
09/04/2019 05:30,11.46,0.07,11.46021379,0,0,0,11.46,0.07,11.46021379,12.07,0.47,12.07914732,0,0,0,12.07,0.47,12.07914732
09/04/2019 06:00,11.46,0.07,11.46021379,0,0,0,11.46,0.07,11.46021379,12.07,0.47,12.07914732,0,0,0,12.07,0.47,12.07914732
09/04/2019 06:30,12.34,0.59,12.35409649,0,0,0,12.34,0.59,12.35409649,13.01,1.16,13.06161169,0,0,0,13.01,1.16,13.06161169
09/04/2019 07:00,15.02544,2.07992,15.16871499,0.20544,0.05992,0.214,14.82,2.02,14.95703179,15.48544,1.64992,15.57308858,0.20544,0.05992,0.214,15.28,1.59,15.36250305
09/04/2019 07:30,15.16416,2.12038,15.31168703,0.34416,0.10038,0.3585,14.82,2.02,14.95703179,15.62416,1.69038,15.71533519,0.34416,0.10038,0.3585,15.28,1.59,15.36250305
09/04/2019 08:00,15.27792,2.15356,15.42895525,0.45792,0.13356,0.477,14.82,2.02,14.95703179,15.73792,1.72356,15.83201772,0.45792,0.13356,0.477,15.28,1.59,15.36250305
09/04/2019 08:30,15.50256,2.21908,15.66057734,0.68256,0.19908,0.711,14.82,2.02,14.95703179,15.96256,1.78908,16.06250693,0.68256,0.19908,0.711,15.28,1.59,15.36250305
09/04/2019 09:00,16.04304,2.37672,16.21813585,1.22304,0.35672,1.274,14.82,2.02,14.95703179,16.50304,1.94672,16.61746214,1.22304,0.35672,1.274,15.28,1.59,15.36250305
09/04/2019 09:30,16.584,2.5345,16.77655347,1.764,0.5145,1.8375,14.82,2.02,14.95703179,17.044,2.1045,17.17343461,1.764,0.5145,1.8375,15.28,1.59,15.36250305
09/04/2019 10:00,17.50704,2.80372,17.73012395,2.68704,0.78372,2.799,14.82,2.02,14.95703179,17.96704,2.37372,18.12316399,2.68704,0.78372,2.799,15.28,1.59,15.36250305
09/04/2019 10:30,18.97536,3.23198,19.24863584,4.15536,1.21198,4.3285,14.82,2.02,14.95703179,19.43536,2.80198,19.63630083,4.15536,1.21198,4.3285,15.28,1.59,15.36250305
09/04/2019 11:00,23.304,4.4945,23.73345626,8.484,2.4745,8.8375,14.82,2.02,14.95703179,23.764,4.0645,24.10908244,8.484,2.4745,8.8375,15.28,1.59,15.36250305
09/04/2019 11:30,23.00928,4.40854,23.42780807,8.18928,2.38854,8.5305,14.82,2.02,14.95703179,23.46928,3.97854,23.80411486,8.18928,2.38854,8.5305,15.28,1.59,15.36250305
09/04/2019 12:00,22.42992,4.23956,22.82707121,7.60992,2.21956,7.927,14.82,2.02,14.95703179,22.88992,3.80956,23.20476643,7.60992,2.21956,7.927,15.28,1.59,15.36250305
09/04/2019 12:30,21.52656,3.97608,21.89068289,6.70656,1.95608,6.986,14.82,2.02,14.95703179,21.98656,3.54608,22.2706871,6.70656,1.95608,6.986,15.28,1.59,15.36250305
09/04/2019 13:00,22.39584,4.22962,22.7917383,7.57584,2.20962,7.8915,14.82,2.02,14.95703179,22.85584,3.79962,23.16951735,7.57584,2.20962,7.8915,15.28,1.59,15.36250305
09/04/2019 13:30,21.98064,4.10852,22.36131641,7.16064,2.08852,7.459,14.82,2.02,14.95703179,22.44064,3.67852,22.74013705,7.16064,2.08852,7.459,15.28,1.59,15.36250305
09/04/2019 14:00,20.91456,3.79758,21.25653861,6.09456,1.77758,6.3485,14.82,2.02,14.95703179,21.37456,3.36758,21.63821643,6.09456,1.77758,6.3485,15.28,1.59,15.36250305
09/04/2019 14:30,22.63344,4.29892,23.03808411,7.81344,2.27892,8.139,14.82,2.02,14.95703179,23.09344,3.86892,23.41528375,7.81344,2.27892,8.139,15.28,1.59,15.36250305
09/04/2019 15:00,22.848,4.3615,23.2605629,8.028,2.3415,8.3625,14.82,2.02,14.95703179,23.308,3.9315,23.63724934,8.028,2.3415,8.3625,15.28,1.59,15.36250305
09/04/2019 15:30,20.76144,3.75292,21.09790983,5.94144,1.73292,6.189,14.82,2.02,14.95703179,21.22144,3.32292,21.48002125,5.94144,1.73292,6.189,15.28,1.59,15.36250305
09/04/2019 16:00,19.73472,3.45346,20.03460904,4.91472,1.43346,5.1195,14.82,2.02,14.95703179,20.19472,3.02346,20.41979496,4.91472,1.43346,5.1195,15.28,1.59,15.36250305
09/04/2019 16:30,18.07392,2.96906,18.31616503,3.25392,0.94906,3.3895,14.82,2.02,14.95703179,18.53392,2.53906,18.7070312,3.25392,0.94906,3.3895,15.28,1.59,15.36250305
09/04/2019 17:00,17.91024,2.92132,18.14692281,3.09024,0.90132,3.219,14.82,2.02,14.95703179,18.37024,2.49132,18.53840319,3.09024,0.90132,3.219,15.28,1.59,15.36250305
09/04/2019 17:30,18.2976,3.0343,18.54748345,3.4776,1.0143,3.6225,14.82,2.02,14.95703179,18.7576,2.6043,18.93752719,3.4776,1.0143,3.6225,15.28,1.59,15.36250305
09/04/2019 18:00,17.02752,2.66386,17.23463337,2.20752,0.64386,2.2995,14.82,2.02,14.95703179,17.48752,2.23386,17.62961957,2.20752,0.64386,2.2995,15.28,1.59,15.36250305
09/04/2019 18:30,18.89848,2.82914,19.10907061,1.36848,0.39914,1.4255,17.53,2.43,17.69762131,19.14848,3.89914,19.54143237,1.36848,0.39914,1.4255,17.78,3.5,18.12121409
09/04/2019 19:00,18.78496,2.12978,18.90530838,0.68496,0.19978,0.7135,18.1,1.93,18.20260696,19.13496,3.31978,19.42080414,0.68496,0.19978,0.7135,18.45,3.12,18.71194538
09/04/2019 19:30,18.97464,2.04802,19.08484606,0.40464,0.11802,0.4215,18.57,1.93,18.6700241,19.31464,3.23802,19.58417963,0.40464,0.11802,0.4215,18.91,3.12,19.16565939
09/04/2019 20:00,18.70176,1.57718,18.76814652,0.16176,0.04718,0.1685,18.54,1.53,18.60302395,18.95176,2.61718,19.13161881,0.16176,0.04718,0.1685,18.79,2.57,18.96494134
09/04/2019 20:30,18.39,1.46,18.44786438,0,0,0,18.39,1.46,18.44786438,18.72,2.63,18.90384352,0,0,0,18.72,2.63,18.90384352
09/04/2019 21:00,17.7,1.31,17.7484112,0,0,0,17.7,1.31,17.7484112,18.04,2.28,18.18350901,0,0,0,18.04,2.28,18.18350901
09/04/2019 21:30,17.24,1.31,17.28969925,0,0,0,17.24,1.31,17.28969925,17.5,1.87,17.59962784,0,0,0,17.5,1.87,17.59962784
09/04/2019 22:00,17.24,1.31,17.28969925,0,0,0,17.24,1.31,17.28969925,17.5,1.87,17.59962784,0,0,0,17.5,1.87,17.59962784
09/04/2019 22:30,15.64,1.24,15.689079,0,0,0,15.64,1.24,15.689079,15.87,1.24,15.91836989,0,0,0,15.87,1.24,15.91836989
09/04/2019 23:00,14.39,1.11,14.43274749,0,0,0,14.39,1.11,14.43274749,14.67,0.82,14.69289965,0,0,0,14.67,0.82,14.69289965
09/04/2019 23:30,13,0.44,13.00744402,0,0,0,13,0.44,13.00744402,13.47,0.89,13.49937036,0,0,0,13.47,0.89,13.49937036
10/04/2019 00:00,12.49,0.44,12.4977478,0,0,0,12.49,0.44,12.4977478,12.92,0.62,12.93486761,0,0,0,12.92,0.62,12.93486761
10/04/2019 00:30,11.96,0.44,11.96809091,0,0,0,11.96,0.44,11.96809091,12.42,0.75,12.44262432,0,0,0,12.42,0.75,12.44262432
10/04/2019 01:00,11.73,0.12,11.73061379,0,0,0,11.73,0.12,11.73061379,12.28,0.81,12.30668518,0,0,0,12.28,0.81,12.30668518
10/04/2019 01:30,11.9,-0.4,11.90672079,0,0,0,11.9,-0.4,11.90672079,12.51,0.68,12.52846758,0,0,0,12.51,0.68,12.52846758
10/04/2019 02:00,12.02,-0.53,12.03167902,0,0,0,12.02,-0.53,12.03167902,12.68,0.82,12.70648653,0,0,0,12.68,0.82,12.70648653
10/04/2019 02:30,12.02,-0.62,12.0359794,0,0,0,12.02,-0.62,12.0359794,12.68,0.68,12.69822035,0,0,0,12.68,0.68,12.69822035
10/04/2019 03:00,11.93,-0.54,11.94221504,0,0,0,11.93,-0.54,11.94221504,12.57,0.79,12.59480051,0,0,0,12.57,0.79,12.59480051
10/04/2019 03:30,12.07,0,12.07,0,0,0,12.07,0,12.07,12.57,0.43,12.57735266,0,0,0,12.57,0.43,12.57735266
10/04/2019 04:00,11.76,-0.43,11.76785877,0,0,0,11.76,-0.43,11.76785877,12.35,0.62,12.36555296,0,0,0,12.35,0.62,12.36555296
10/04/2019 04:30,11.57,-0.47,11.57954231,0,0,0,11.57,-0.47,11.57954231,12.23,0.59,12.24422313,0,0,0,12.23,0.59,12.24422313
10/04/2019 05:00,11.61,-0.47,11.61950946,0,0,0,11.61,-0.47,11.61950946,12.31,0.5,12.32015016,0,0,0,12.31,0.5,12.32015016
10/04/2019 05:30,12.35,0.4,12.35647603,0,0,0,12.35,0.4,12.35647603,12.94,0.63,12.95532709,0,0,0,12.94,0.63,12.95532709
10/04/2019 06:00,12.35,0.4,12.35647603,0,0,0,12.35,0.4,12.35647603,12.94,0.63,12.95532709,0,0,0,12.94,0.63,12.95532709
10/04/2019 06:30,13.57648,0.66814,13.59291066,0.09648,0.02814,0.1005,13.48,0.64,13.49518433,14.15648,1.39814,14.22535488,0.09648,0.02814,0.1005,14.06,1.37,14.12658841
10/04/2019 07:00,16.05176,1.43718,16.11596989,0.40176,0.11718,0.4185,15.65,1.32,15.70556908,16.67176,2.64718,16.88061443,0.40176,0.11718,0.4185,16.27,2.53,16.4655337
10/04/2019 07:30,16.7492,1.6406,16.82935736,1.0992,0.3206,1.145,15.65,1.32,15.70556908,17.3692,2.8506,17.60156325,1.0992,0.3206,1.145,16.27,2.53,16.4655337
10/04/2019 08:00,17.6732,1.9101,17.77612107,2.0232,0.5901,2.1075,15.65,1.32,15.70556908,18.2932,3.1201,18.55737563,2.0232,0.5901,2.1075,16.27,2.53,16.4655337
10/04/2019 08:30,18.998,2.2965,19.13629839,3.348,0.9765,3.4875,15.65,1.32,15.70556908,19.618,3.5065,19.92891031,3.348,0.9765,3.4875,16.27,2.53,16.4655337
10/04/2019 09:00,19.8236,2.5373,19.98531982,4.1736,1.2173,4.3475,15.65,1.32,15.70556908,20.4436,3.7473,20.78420165,4.1736,1.2173,4.3475,16.27,2.53,16.4655337
10/04/2019 09:30,21.99512,3.17066,22.22247485,6.34512,1.85066,6.6095,15.65,1.32,15.70556908,22.61512,4.38066,23.03549076,6.34512,1.85066,6.6095,16.27,2.53,16.4655337
10/04/2019 10:00,21.23576,2.94918,21.43957009,5.58576,1.62918,5.8185,15.65,1.32,15.70556908,21.85576,4.15918,22.2479892,5.58576,1.62918,5.8185,16.27,2.53,16.4655337
10/04/2019 10:30,21.80312,3.11466,22.02446705,6.15312,1.79466,6.4095,15.65,1.32,15.70556908,22.42312,4.32466,22.83635248,6.15312,1.79466,6.4095,16.27,2.53,16.4655337
10/04/2019 11:00,22.40648,3.29064,22.64682445,6.75648,1.97064,7.038,15.65,1.32,15.70556908,23.02648,4.50064,23.46219388,6.75648,1.97064,7.038,16.27,2.53,16.4655337
10/04/2019 11:30,25.8404,4.2922,26.19445081,10.1904,2.9722,10.615,15.65,1.32,15.70556908,26.4604,5.5022,27.02641251,10.1904,2.9722,10.615,16.27,2.53,16.4655337
10/04/2019 12:00,25.0508,4.0619,25.37797494,9.4008,2.7419,9.7925,15.65,1.32,15.70556908,25.6708,5.2719,26.20654312,9.4008,2.7419,9.7925,16.27,2.53,16.4655337
10/04/2019 12:30,27.82952,4.87236,28.2528242,12.17952,3.55236,12.687,15.65,1.32,15.70556908,28.44952,6.08236,29.09244389,12.17952,3.55236,12.687,16.27,2.53,16.4655337
10/04/2019 13:00,28.25768,4.99724,28.69614759,12.60768,3.67724,13.133,15.65,1.32,15.70556908,28.87768,6.20724,29.5372685,12.60768,3.67724,13.133,16.27,2.53,16.4655337
10/04/2019 13:30,29.08856,5.23958,29.55668319,13.43856,3.91958,13.9985,15.65,1.32,15.70556908,29.70856,6.44958,30.40058584,13.43856,3.91958,13.9985,16.27,2.53,16.4655337
10/04/2019 14:00,27.6332,4.8151,28.04957986,11.9832,3.4951,12.4825,15.65,1.32,15.70556908,28.2532,6.0251,28.88849495,11.9832,3.4951,12.4825,16.27,2.53,16.4655337
10/04/2019 14:30,29.01896,5.21928,29.48458789,13.36896,3.89928,13.926,15.65,1.32,15.70556908,29.63896,6.42928,30.3282639,13.36896,3.89928,13.926,16.27,2.53,16.4655337
10/04/2019 15:00,28.42808,5.04694,28.87260528,12.77808,3.72694,13.3105,15.65,1.32,15.70556908,29.04808,6.25694,29.71431052,12.77808,3.72694,13.3105,16.27,2.53,16.4655337
10/04/2019 15:30,27.9908,4.9194,28.41980614,12.3408,3.5994,12.855,15.65,1.32,15.70556908,28.6108,6.1294,29.25999694,12.3408,3.5994,12.855,16.27,2.53,16.4655337
10/04/2019 16:00,27.11048,4.66264,27.50851391,11.46048,3.34264,11.938,15.65,1.32,15.70556908,27.73048,5.87264,28.34550091,11.46048,3.34264,11.938,16.27,2.53,16.4655337
10/04/2019 16:30,26.28488,4.42184,26.65422266,10.63488,3.10184,11.078,15.65,1.32,15.70556908,26.90488,5.63184,27.48800083,10.63488,3.10184,11.078,16.27,2.53,16.4655337
10/04/2019 17:00,24.66296,5.84878,25.34698845,9.01296,2.62878,9.3885,15.65,3.22,15.97782526,25.28296,5.15878,25.80389656,9.01296,2.62878,9.3885,16.27,2.53,16.4655337
10/04/2019 17:30,17.17928,4.62354,17.79058131,7.10928,2.07354,7.4055,10.07,2.55,10.38784867,17.73928,6.05354,18.74372966,7.10928,2.07354,7.4055,10.63,3.98,11.35065196
10/04/2019 18:00,16.00792,3.31356,16.34726835,4.53792,1.32356,4.727,11.47,1.99,11.64134872,16.55792,4.78356,17.23505616,4.53792,1.32356,4.727,12.02,3.46,12.50807739
10/04/2019 18:30,15.42352,2.17686,15.5763824,1.22352,0.35686,1.2745,14.2,1.82,14.3161587,15.90352,3.62686,16.31183809,1.22352,0.35686,1.2745,14.68,3.27,15.03979056
10/04/2019 19:00,19.10672,2.36696,19.2527725,0.60672,0.17696,0.632,18.5,2.19,18.62917336,19.23672,2.59696,19.4112235,0.60672,0.17696,0.632,18.63,2.42,18.7865191
10/04/2019 19:30,18.86192,2.29556,19.00109528,0.36192,0.10556,0.377,18.5,2.19,18.62917336,18.99192,2.52556,19.15910955,0.36192,0.10556,0.377,18.63,2.42,18.7865191
10/04/2019 20:00,18.88088,2.35984,19.02778165,0.17088,0.04984,0.178,18.71,2.31,18.8520609,18.86088,2.12984,18.98075375,0.17088,0.04984,0.178,18.69,2.08,18.80538487
10/04/2019 20:30,18.69,1.95,18.79145018,0,0,0,18.69,1.95,18.79145018,18.64,1.74,18.7210363,0,0,0,18.64,1.74,18.7210363
10/04/2019 21:00,18.69,1.74,18.77082044,0,0,0,18.69,1.74,18.77082044,18.64,1.74,18.7210363,0,0,0,18.64,1.74,18.7210363
10/04/2019 21:30,17.53,1.43,17.58822902,0,0,0,17.53,1.43,17.58822902,17.74,1.74,17.82512833,0,0,0,17.74,1.74,17.82512833
10/04/2019 22:00,16.69,1.43,16.75114921,0,0,0,16.69,1.43,16.75114921,16.88,1.26,16.92696074,0,0,0,16.88,1.26,16.92696074
10/04/2019 22:30,15.42,0.83,15.44232172,0,0,0,15.42,0.83,15.44232172,15.83,1.4,15.89178719,0,0,0,15.83,1.4,15.89178719
10/04/2019 23:00,14.33,0.67,14.34565439,0,0,0,14.33,0.67,14.34565439,14.79,1.26,14.84357437,0,0,0,14.79,1.26,14.84357437
10/04/2019 23:30,13.35,3.01,13.68512331,0,0,0,13.35,3.01,13.68512331,13.44,-0.95,13.47353332,0,0,0,13.44,-0.95,13.47353332
11/04/2019 00:00,12.22,0.42,12.22721555,0,0,0,12.22,0.42,12.22721555,12.68,0.43,12.68728891,0,0,0,12.68,0.43,12.68728891
11/04/2019 00:30,12.22,0.42,12.22721555,0,0,0,12.22,0.42,12.22721555,12.68,0.46,12.68834111,0,0,0,12.68,0.46,12.68834111
11/04/2019 01:00,12.14,0.42,12.14726307,0,0,0,12.14,0.42,12.14726307,12.54,0.41,12.54670076,0,0,0,12.54,0.41,12.54670076
11/04/2019 01:30,12.14,-0.41,12.14692142,0,0,0,12.14,-0.41,12.14692142,12.65,0.56,12.66238919,0,0,0,12.65,0.56,12.66238919
11/04/2019 02:00,12.81,-0.52,12.82054991,0,0,0,12.81,-0.52,12.82054991,13.26,0.6,13.27356772,0,0,0,13.26,0.6,13.27356772
11/04/2019 02:30,12.6,0,12.6,0,0,0,12.6,0,12.6,13.03,0.52,13.04037193,0,0,0,13.03,0.52,13.04037193
11/04/2019 03:00,12.53,0.41,12.53670611,0,0,0,12.53,0.41,12.53670611,12.88,0.55,12.89173766,0,0,0,12.88,0.55,12.89173766
11/04/2019 03:30,12.22,-0.53,12.23148805,0,0,0,12.22,-0.53,12.23148805,12.65,0.51,12.66027646,0,0,0,12.65,0.51,12.66027646
11/04/2019 04:00,12.16,-0.3,12.16370009,0,0,0,12.16,-0.3,12.16370009,12.61,0.45,12.61802679,0,0,0,12.61,0.45,12.61802679
11/04/2019 04:30,11.81,-0.43,11.81782552,0,0,0,11.81,-0.43,11.81782552,12.38,0.51,12.39050039,0,0,0,12.38,0.51,12.39050039
11/04/2019 05:00,11.89,-0.43,11.8977729,0,0,0,11.89,-0.43,11.8977729,12.48,0.59,12.49393853,0,0,0,12.48,0.59,12.49393853
11/04/2019 05:30,12.44,-0.43,12.44742945,0,0,0,12.44,-0.43,12.44742945,13.02,0.64,13.03572016,0,0,0,13.02,0.64,13.03572016
11/04/2019 06:00,12.44,-0.43,12.44742945,0,0,0,12.44,-0.43,12.44742945,13.02,0.64,13.03572016,0,0,0,13.02,0.64,13.03572016
11/04/2019 06:30,13.97192,0.73806,13.99140025,0.06192,0.01806,0.0645,13.91,0.72,13.92862161,14.42192,1.17806,14.46995514,0.06192,0.01806,0.0645,14.36,1.16,14.40677618
11/04/2019 07:00,14.2364,4.2352,14.8530133,0.3264,0.0952,0.34,13.91,4.14,14.51301829,14.6864,-0.5648,14.69725634,0.3264,0.0952,0.34,14.36,-0.66,14.37515913
11/04/2019 07:30,14.53352,4.32186,15.16250894,0.62352,0.18186,0.6495,13.91,4.14,14.51301829,14.98352,-0.47814,14.99114704,0.62352,0.18186,0.6495,14.36,-0.66,14.37515913
11/04/2019 08:00,15.00248,4.45864,15.65100242,1.09248,0.31864,1.138,13.91,4.14,14.51301829,15.45248,-0.34136,15.45625002,1.09248,0.31864,1.138,14.36,-0.66,14.37515913
11/04/2019 08:30,15.64568,4.64624,16.32099411,1.73568,0.50624,1.808,13.91,4.14,14.51301829,16.09568,-0.15376,16.09641441,1.73568,0.50624,1.808,14.36,-0.66,14.37515913
11/04/2019 09:00,16.6124,4.9282,17.32798283,2.7024,0.7882,2.815,13.91,4.14,14.51301829,17.0624,0.1282,17.06288161,2.7024,0.7882,2.815,14.36,-0.66,14.37515913
11/04/2019 09:30,18.00488,5.33434,18.77846871,4.09488,1.19434,4.2655,13.91,4.14,14.51301829,18.45488,0.53434,18.46261398,4.09488,1.19434,4.2655,14.36,-0.66,14.37515913
11/04/2019 10:00,19.50104,5.77072,20.33695578,5.59104,1.63072,5.824,13.91,4.14,14.51301829,19.95104,0.97072,19.97464128,5.59104,1.63072,5.824,14.36,-0.66,14.37515913
11/04/2019 10:30,23.76104,7.01322,24.77442788,9.85104,2.87322,10.2615,13.91,4.14,14.51301829,24.21104,2.21322,24.31198883,9.85104,2.87322,10.2615,14.36,-0.66,14.37515913
11/04/2019 11:00,22.46408,6.63494,23.42343525,8.55408,2.49494,8.9105,13.91,4.14,14.51301829,22.91408,1.83494,22.98743281,8.55408,2.49494,8.9105,14.36,-0.66,14.37515913
11/04/2019 11:30,21.28664,6.29152,22.19694273,7.37664,2.15152,7.684,13.91,4.14,14.51301829,21.73664,1.49152,21.7877523,7.37664,2.15152,7.684,14.36,-0.66,14.37515913
11/04/2019 12:00,21.99476,6.50018,22.9351653,8.08176,2.35718,8.4185,13.913,4.143,14.51674957,22.44476,1.69418,22.5086094,8.08176,2.35718,8.4185,14.363,-0.663,14.37829399
11/04/2019 12:30,25.55636,7.53898,26.64514507,11.64336,3.39598,12.1285,13.913,4.143,14.51674957,26.00636,2.73298,26.14956864,11.64336,3.39598,12.1285,14.363,-0.663,14.37829399
11/04/2019 13:00,26.7218,7.8789,27.85913962,12.8088,3.7359,13.3425,13.913,4.143,14.51674957,27.1718,3.0729,27.3450074,12.8088,3.7359,13.3425,14.363,-0.663,14.37829399
11/04/2019 13:30,26.7794,7.8957,27.91913936,12.8664,3.7527,13.4025,13.913,4.143,14.51674957,27.2294,3.0897,27.40413236,12.8664,3.7527,13.4025,14.363,-0.663,14.37829399
11/04/2019 14:00,25.59812,7.55116,26.68864487,11.68512,3.40816,12.172,13.913,4.143,14.51674957,26.04812,2.74516,26.19237406,11.68512,3.40816,12.172,14.363,-0.663,14.37829399
11/04/2019 14:30,25.78724,7.60632,26.88564395,11.87424,3.46332,12.369,13.913,4.143,14.51674957,26.23724,2.80032,26.38625693,11.87424,3.46332,12.369,14.363,-0.663,14.37829399
11/04/2019 15:00,26.39732,7.78426,27.52114109,12.48432,3.64126,13.0045,13.913,4.143,14.51674957,26.84732,2.97826,27.01200888,12.48432,3.64126,13.0045,14.363,-0.663,14.37829399
11/04/2019 15:30,26.21924,7.73232,27.33564191,12.30624,3.58932,12.819,13.913,4.143,14.51674957,26.66924,2.92632,26.82930694,12.30624,3.58932,12.819,14.363,-0.663,14.37829399
11/04/2019 16:00,25.32116,7.47038,26.40014623,11.40816,3.32738,11.8835,13.913,4.143,14.51674957,25.77116,2.66438,25.90852386,11.40816,3.32738,11.8835,14.363,-0.663,14.37829399
11/04/2019 16:30,24.16628,7.13354,25.19715226,10.25328,2.99054,10.6805,13.913,4.143,14.51674957,24.61628,2.32754,24.72607295,10.25328,2.99054,10.6805,14.363,-0.663,14.37829399
11/04/2019 17:00,22.53668,6.65824,23.49966181,8.62368,2.51524,8.983,13.913,4.143,14.51674957,22.98668,1.85224,23.06118493,8.62368,2.51524,8.983,14.363,-0.663,14.37829399
11/04/2019 17:30,20.84324,5.33132,21.51426565,6.93024,2.02132,7.219,13.913,3.31,14.30131704,21.29324,2.01832,21.38868124,6.93024,2.02132,7.219,14.363,-0.003,14.36300031
11/04/2019 18:00,18.88004,4.75872,19.47052455,4.96704,1.44872,5.174,13.913,3.31,14.30131704,19.33004,1.44572,19.38402829,4.96704,1.44872,5.174,14.363,-0.003,14.36300031
11/04/2019 18:30,16.75888,1.32884,16.81148044,2.97888,0.86884,3.103,13.78,0.46,13.78767566,17.46188,6.20884,18.53286128,2.97888,0.86884,3.103,14.483,5.34,15.43609047
11/04/2019 19:00,16.93072,0.54146,16.93937598,1.41072,0.41146,1.4695,15.52,0.13,15.52054445,17.60372,5.25146,18.37032362,1.41072,0.41146,1.4695,16.193,4.84,16.9008535
11/04/2019 19:30,17.2536,-0.2902,17.25604036,0.5136,0.1498,0.535,16.74,-0.44,16.74578156,17.9536,4.7398,18.56872255,0.5136,0.1498,0.535,17.44,4.59,18.03390418
11/04/2019 20:00,17.78352,-0.33314,17.78664009,0.26352,0.07686,0.2745,17.52,-0.41,17.52479672,18.29352,4.26686,18.78454067,0.26352,0.07686,0.2745,18.03,4.19,18.5104565
11/04/2019 20:30,17.52,-0.8,17.53825533,0,0,0,17.52,-0.8,17.53825533,18.03,4.19,18.5104565,0,0,0,18.03,4.19,18.5104565
11/04/2019 21:00,18.8,2.35,18.94630571,0,0,0,18.8,2.35,18.94630571,19.02,2.76,19.21920914,0,0,0,19.02,2.76,19.21920914
11/04/2019 21:30,18.8,2.05,18.91143834,0,0,0,18.8,2.05,18.91143834,19.11,2.54,19.27806266,0,0,0,19.11,2.54,19.27806266
11/04/2019 22:00,18.64,1.88,18.73456698,0,0,0,18.64,1.88,18.73456698,18.99,2.62,19.16988524,0,0,0,18.99,2.62,19.16988524
11/04/2019 22:30,17.7,1.32,17.74915209,0,0,0,17.7,1.32,17.74915209,18.2,2.62,18.3876154,0,0,0,18.2,2.62,18.3876154
11/04/2019 23:00,15.81,0.71,15.82593441,0,0,0,15.81,0.71,15.82593441,16.34,1.86,16.44552219,0,0,0,16.34,1.86,16.44552219
11/04/2019 23:30,14.51,2.31,14.69272609,0,0,0,14.51,2.31,14.69272609,14.57,-1,14.60427677,0,0,0,14.57,-1,14.60427677
12/04/2019 00:00,13.38,2.72,13.6536735,0,0,0,13.38,2.72,13.6536735,13.74,-0.24,13.74209591,0,0,0,13.74,-0.24,13.74209591
12/04/2019 00:30,12.13,-0.54,12.14201384,0,0,0,12.13,-0.54,12.14201384,12.71,0.66,12.72712458,0,0,0,12.71,0.66,12.72712458
12/04/2019 01:00,12.13,-0.54,12.14201384,0,0,0,12.13,-0.54,12.14201384,12.71,0.66,12.72712458,0,0,0,12.71,0.66,12.72712458
12/04/2019 01:30,12.13,-0.41,12.13692712,0,0,0,12.13,-0.41,12.13692712,12.74,0.79,12.76447022,0,0,0,12.74,0.79,12.76447022
12/04/2019 02:00,12.69,-0.4,12.69630261,0,0,0,12.69,-0.4,12.69630261,13.18,0.52,13.19025398,0,0,0,13.18,0.52,13.19025398
12/04/2019 02:30,12.88,0.46,12.88821167,0,0,0,12.88,0.46,12.88821167,13.3,-0.32,13.30384907,0,0,0,13.3,-0.32,13.30384907
12/04/2019 03:00,12.88,-0.34,12.8844868,0,0,0,12.88,-0.34,12.8844868,13.3,0.41,13.30631805,0,0,0,13.3,0.41,13.30631805
12/04/2019 03:30,12.61,-0.47,12.61875588,0,0,0,12.61,-0.47,12.61875588,13.05,0.45,13.05775632,0,0,0,13.05,0.45,13.05775632
12/04/2019 04:00,12.16,-0.39,12.1662525,0,0,0,12.16,-0.39,12.1662525,12.64,0.45,12.64800775,0,0,0,12.64,0.45,12.64800775
12/04/2019 04:30,11.99,-0.39,11.99634111,0,0,0,11.99,-0.39,11.99634111,12.52,0.36,12.52517465,0,0,0,12.52,0.36,12.52517465
12/04/2019 05:00,11.99,-0.39,11.99634111,0,0,0,11.99,-0.39,11.99634111,12.52,0.36,12.52517465,0,0,0,12.52,0.36,12.52517465
12/04/2019 05:30,12.95,0.41,12.95648872,0,0,0,12.95,0.41,12.95648872,12.83,0.47,12.83860584,0,0,0,12.83,0.47,12.83860584
12/04/2019 06:00,12.95,0.41,12.95648872,0,0,0,12.95,0.41,12.95648872,13.46,0.47,13.4682033,0,0,0,13.46,0.47,13.4682033
12/04/2019 06:30,13.10936,0.45648,13.11730512,0.15936,0.04648,0.166,12.95,0.41,12.95648872,13.61936,0.51648,13.62914958,0.15936,0.04648,0.166,13.46,0.47,13.4682033
12/04/2019 07:00,13.4156,0.5458,13.42669807,0.4656,0.1358,0.485,12.95,0.41,12.95648872,13.9256,0.6058,13.93877071,0.4656,0.1358,0.485,13.46,0.47,13.4682033
12/04/2019 07:30,14.32328,0.81054,14.34619549,1.37328,0.40054,1.4305,12.95,0.41,12.95648872,14.83328,0.87054,14.8588033,1.37328,0.40054,1.4305,13.46,0.47,13.4682033
12/04/2019 08:00,15.37928,1.11854,15.41990224,2.42928,0.70854,2.5305,12.95,0.41,12.95648872,15.88928,1.17854,15.9329274,2.42928,0.70854,2.5305,13.46,0.47,13.4682033
12/04/2019 08:30,16.94936,1.57648,17.02251725,3.99936,1.16648,4.166,12.95,0.41,12.95648872,17.45936,1.63648,17.53588659,3.99936,1.16648,4.166,13.46,0.47,13.4682033
12/04/2019 09:00,18.93848,2.15664,19.06087933,5.98848,1.74664,6.238,12.95,0.41,12.95648872,19.44848,2.21664,19.57439315,5.98848,1.74664,6.238,13.46,0.47,13.4682033
12/04/2019 09:30,20.73416,2.68038,20.90669337,7.78416,2.27038,8.1085,12.95,0.41,12.95648872,21.24416,2.74038,21.42017779,7.78416,2.27038,8.1085,13.46,0.47,13.4682033
12/04/2019 10:00,22.39208,3.16394,22.61450338,9.44208,2.75394,9.8355,12.95,0.41,12.95648872,22.90208,3.22394,23.12788485,9.44208,2.75394,9.8355,13.46,0.47,13.4682033
12/04/2019 10:30,21.93944,3.03192,22.14794723,8.98944,2.62192,9.364,12.95,0.41,12.95648872,22.44944,3.09192,22.66136195,8.98944,2.62192,9.364,13.46,0.47,13.4682033
12/04/2019 11:00,19.53128,2.32954,19.66971416,6.58128,1.91954,6.8555,12.95,0.41,12.95648872,20.04128,2.38954,20.1832308,6.58128,1.91954,6.8555,13.46,0.47,13.4682033
12/04/2019 11:30,19.53704,2.33122,19.67563261,6.58704,1.92122,6.8615,12.95,0.41,12.95648872,20.04704,2.39122,20.18914921,6.58704,1.92122,6.8615,13.46,0.47,13.4682033
12/04/2019 12:00,19.00616,2.17638,19.13036194,6.05616,1.76638,6.3085,12.95,0.41,12.95648872,19.51616,2.23638,19.64387682,6.05616,1.76638,6.3085,13.46,0.47,13.4682033
12/04/2019 12:30,19.33928,2.27354,19.47246094,6.38928,1.86354,6.6555,12.95,0.41,12.95648872,19.84928,2.33354,19.98597822,6.38928,1.86354,6.6555,13.46,0.47,13.4682033
12/04/2019 13:00,19.1684,2.2237,19.29695313,6.2184,1.8137,6.4775,12.95,0.41,12.95648872,19.6784,2.2837,19.81046976,6.2184,1.8137,6.4775,13.46,0.47,13.4682033
12/04/2019 13:30,20.61272,2.64496,20.78172368,7.66272,2.23496,7.982,12.95,0.41,12.95648872,21.12272,2.70496,21.29521328,7.66272,2.23496,7.982,13.46,0.47,13.4682033
12/04/2019 14:00,18.22568,1.94874,18.32956625,5.27568,1.53874,5.4955,12.95,0.41,12.95648872,18.73568,2.00874,18.84305552,5.27568,1.53874,5.4955,13.46,0.47,13.4682033
12/04/2019 14:30,18.36872,1.99046,18.47624977,5.41872,1.58046,5.6445,12.95,0.41,12.95648872,18.87872,2.05046,18.98974605,5.41872,1.58046,5.6445,13.46,0.47,13.4682033
12/04/2019 15:00,18.2876,1.9668,18.39305891,5.3376,1.5568,5.56,12.95,0.41,12.95648872,18.7976,2.0268,18.90655135,5.3376,1.5568,5.56,13.46,0.47,13.4682033
12/04/2019 15:30,18.02264,1.88952,18.12141933,5.07264,1.47952,5.284,12.95,0.41,12.95648872,18.53264,1.94952,18.63489666,5.07264,1.47952,5.284,13.46,0.47,13.4682033
12/04/2019 16:00,16.72856,1.51208,16.79675878,3.77856,1.10208,3.936,12.95,0.41,12.95648872,17.23856,1.57208,17.31009493,3.77856,1.10208,3.936,13.46,0.47,13.4682033
12/04/2019 16:30,16.18808,1.35444,16.24464348,3.23808,0.94444,3.373,12.95,0.41,12.95648872,16.69808,1.41444,16.75787923,3.23808,0.94444,3.373,13.46,0.47,13.4682033
12/04/2019 17:00,17.28392,1.67406,17.36480255,4.33392,1.26406,4.5145,12.95,0.41,12.95648872,17.79392,1.73406,17.87821448,4.33392,1.26406,4.5145,13.46,0.47,13.4682033
12/04/2019 17:30,17.03768,1.60224,17.11285227,4.08768,1.19224,4.258,12.95,0.41,12.95648872,17.54768,1.66224,17.62623372,4.08768,1.19224,4.258,13.46,0.47,13.4682033
12/04/2019 18:00,15.23288,1.07584,15.27082397,2.28288,0.66584,2.378,12.95,0.41,12.95648872,15.74288,1.13584,15.78380192,2.28288,0.66584,2.378,13.46,0.47,13.4682033
12/04/2019 18:30,14.14472,0.75846,14.16504026,1.19472,0.34846,1.2445,12.95,0.41,12.95648872,14.65472,0.81846,14.67755753,1.19472,0.34846,1.2445,13.46,0.47,13.4682033
12/04/2019 19:00,13.56776,0.59018,13.58058997,0.61776,0.18018,0.6435,12.95,0.41,12.95648872,14.07776,0.65018,14.09276625,0.61776,0.18018,0.6435,13.46,0.47,13.4682033
12/04/2019 19:30,13.25864,0.50002,13.26806522,0.30864,0.09002,0.3215,12.95,0.41,12.95648872,13.76864,0.56002,13.78002431,0.30864,0.09002,0.3215,13.46,0.47,13.4682033
12/04/2019 20:00,13.03016,0.43338,13.03736507,0.08016,0.02338,0.0835,12.95,0.41,12.95648872,13.54016,0.49338,13.54914597,0.08016,0.02338,0.0835,13.46,0.47,13.4682033
12/04/2019 20:30,12.95,1.81,13.07587856,0,0,0,12.95,1.81,13.07587856,13.46,3.27,13.85151616,0,0,0,13.46,3.27,13.85151616
12/04/2019 21:00,18.83,1.62,18.8995582,0,0,0,18.83,1.62,18.8995582,19.22,2.71,19.41011334,0,0,0,19.22,2.71,19.41011334
12/04/2019 21:30,17.87,1.32,17.91868578,0,0,0,17.87,1.32,17.91868578,18.16,1.98,18.26762163,0,0,0,18.16,1.98,18.26762163
12/04/2019 22:00,17.35,2.57,17.53931013,0,0,0,17.35,2.57,17.53931013,17.02,0,17.02,0,0,0,17.02,0,17.02
12/04/2019 22:30,16.06,0.86,16.08300967,0,0,0,16.06,0.86,16.08300967,16.34,0.93,16.36644433,0,0,0,16.34,0.93,16.36644433
12/04/2019 23:00,15.06,0.43,15.06613753,0,0,0,15.06,0.43,15.06613753,15.33,0.62,15.34253239,0,0,0,15.33,0.62,15.34253239
12/04/2019 23:30,14.13,0.43,14.1365413,0,0,0,14.13,0.43,14.1365413,14.36,0.5,14.3687021,0,0,0,14.36,0.5,14.3687021
13/04/2019 00:00,13.43,0.43,13.43688208,0,0,0,13.43,0.43,13.43688208,13.7,0.5,13.70912105,0,0,0,13.7,0.5,13.70912105
13/04/2019 00:30,11.99,-0.49,12.00000833,0,0,0,11.99,-0.49,12.00000833,12.36,0.46,12.36855691,0,0,0,12.36,0.46,12.36855691
13/04/2019 01:00,11.56,-0.46,11.56914863,0,0,0,11.56,-0.46,11.56914863,11.9,-0.28,11.90329366,0,0,0,11.9,-0.28,11.90329366
13/04/2019 01:30,12.13,2.08,12.3070427,0,0,0,12.13,2.08,12.3070427,12,-2.53,12.26380447,0,0,0,12,-2.53,12.26380447
13/04/2019 02:00,12.54,2.16,12.72466895,0,0,0,12.54,2.16,12.72466895,12.33,-2.45,12.57105405,0,0,0,12.33,-2.45,12.57105405
13/04/2019 02:30,12.26,1.72,12.38006462,0,0,0,12.26,1.72,12.38006462,12.23,-2.11,12.41068088,0,0,0,12.23,-2.11,12.41068088
13/04/2019 03:00,12.15,1.76,12.27681148,0,0,0,12.15,1.76,12.27681148,12.01,-2.35,12.23775306,0,0,0,12.01,-2.35,12.23775306
13/04/2019 03:30,12.21,1.82,12.34489773,0,0,0,12.21,1.82,12.34489773,12.09,-2.07,12.26592842,0,0,0,12.09,-2.07,12.26592842
13/04/2019 04:00,12.35,2.03,12.51572611,0,0,0,12.35,2.03,12.51572611,12.18,-2.1,12.35970873,0,0,0,12.18,-2.1,12.35970873
13/04/2019 04:30,12.35,2.23,12.54971713,0,0,0,12.35,2.23,12.54971713,12.04,-2.28,12.25397895,0,0,0,12.04,-2.28,12.25397895
13/04/2019 05:00,12.59,2.41,12.81858807,0,0,0,12.59,2.41,12.81858807,12.22,-2.44,12.46121984,0,0,0,12.22,-2.44,12.46121984
13/04/2019 05:30,12.64,2.45,12.87525145,0,0,0,12.64,2.45,12.87525145,12.28,-2.33,12.49909197,0,0,0,12.28,-2.33,12.49909197
13/04/2019 06:00,12.97,2.45,13.1993712,0,0,0,12.97,2.45,13.1993712,12.62,-2.3,12.8278759,0,0,0,12.62,-2.3,12.8278759
13/04/2019 06:30,13.22,2.45,13.44510692,0,0,0,13.22,2.45,13.44510692,13.07,-0.85,13.09761047,0,0,0,13.07,-0.85,13.09761047
13/04/2019 07:00,13.22048,2.45014,13.44560439,0.00048,0.00014,0.0005,13.22,2.45,13.44510692,13.07048,-0.84986,13.09808037,0.00048,0.00014,0.0005,13.07,-0.85,13.09761047
13/04/2019 07:30,13.22096,2.45028,13.44610187,0.00096,0.00028,0.001,13.22,2.45,13.44510692,13.07096,-0.84972,13.09855028,0.00096,0.00028,0.001,13.07,-0.85,13.09761047
13/04/2019 08:00,13.2224,1.2207,13.27862833,0.0024,0.0007,0.0025,13.22,1.22,13.27617415,13.0724,-0.8493,13.09996001,0.0024,0.0007,0.0025,13.07,-0.85,13.09761047
13/04/2019 08:30,13.22384,1.22112,13.28010084,0.00384,0.00112,0.004,13.22,1.22,13.27617415,13.07384,-0.84888,13.10136976,0.00384,0.00112,0.004,13.07,-0.85,13.09761047
13/04/2019 09:00,13.22528,1.22154,13.28157337,0.00528,0.00154,0.0055,13.22,1.22,13.27617415,13.07528,-0.84846,13.10277953,0.00528,0.00154,0.0055,13.07,-0.85,13.09761047
13/04/2019 09:30,13.2272,1.2221,13.28353674,0.0072,0.0021,0.0075,13.22,1.22,13.27617415,13.0772,-0.8479,13.10465926,0.0072,0.0021,0.0075,13.07,-0.85,13.09761047
13/04/2019 10:00,13.22912,1.22266,13.28550012,0.00912,0.00266,0.0095,13.22,1.22,13.27617415,13.07912,-0.84734,13.10653902,0.00912,0.00266,0.0095,13.07,-0.85,13.09761047
13/04/2019 10:30,13.2296,1.2228,13.28599097,0.0096,0.0028,0.01,13.22,1.22,13.27617415,13.0796,-0.8472,13.10700896,0.0096,0.0028,0.01,13.07,-0.85,13.09761047
13/04/2019 11:00,12.46672,1.01196,12.50772444,0.00672,0.00196,0.007,12.46,1.01,12.50086797,13.07672,2.90196,13.39484893,0.00672,0.00196,0.007,13.07,2.9,13.38786391
13/04/2019 11:30,12.46576,0.69168,12.48493467,0.00576,0.00168,0.006,12.46,0.69,12.47909051,13.07576,2.90168,13.39385107,0.00576,0.00168,0.006,13.07,2.9,13.38786391
13/04/2019 12:00,12.46768,0.69224,12.48688275,0.00768,0.00224,0.008,12.46,0.69,12.47909051,13.07768,2.90224,13.39584679,0.00768,0.00224,0.008,13.07,2.9,13.38786391
13/04/2019 12:30,12.47344,0.69392,12.4927271,0.01344,0.00392,0.014,12.46,0.69,12.47909051,13.08344,2.90392,13.40183396,0.01344,0.00392,0.014,13.07,2.9,13.38786391
13/04/2019 13:00,12.47248,0.69364,12.49175303,0.01248,0.00364,0.013,12.46,0.69,12.47909051,13.08248,2.90364,13.4008361,0.01248,0.00364,0.013,13.07,2.9,13.38786391
13/04/2019 13:30,12.46528,0.69154,12.48444765,0.00528,0.00154,0.0055,12.46,0.69,12.47909051,13.07528,2.90154,13.39335214,0.00528,0.00154,0.0055,13.07,2.9,13.38786391
13/04/2019 14:00,12.47056,0.69308,12.48980491,0.01056,0.00308,0.011,12.46,0.69,12.47909051,13.08056,2.90308,13.39884038,0.01056,0.00308,0.011,13.07,2.9,13.38786391
13/04/2019 14:30,12.46864,0.69252,12.4878568,0.00864,0.00252,0.009,12.46,0.69,12.47909051,13.07864,2.90252,13.39684465,0.00864,0.00252,0.009,13.07,2.9,13.38786391
13/04/2019 15:00,6.492,1.3835,6.637780973,0.012,0.0035,0.0125,6.48,1.38,6.625315087,6.942,1.7535,7.160036749,0.012,0.0035,0.0125,6.93,1.75,7.147545033
13/04/2019 15:30,6.49152,1.38336,6.637282335,0.01152,0.00336,0.012,6.48,1.38,6.625315087,6.94152,1.75336,7.15953708,0.01152,0.00336,0.012,6.93,1.75,7.147545033
