Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
13/04/2019 16:00,7.092,1.3535,7.220001818,0.012,0.0035,0.0125,7.08,1.35,7.207558533,7.522,1.1335,7.606924888,0.012,0.0035,0.0125,7.51,1.13,7.594537511
13/04/2019 16:30,3.43008,0.95294,3.559992058,0.01008,0.00294,0.0105,3.42,0.95,3.549492922,3.91008,1.62294,4.233516251,0.01008,0.00294,0.0105,3.9,1.62,4.223079445
13/04/2019 17:00,4.58768,0.54224,4.619613837,0.00768,0.00224,0.008,4.58,0.54,4.611724189,5.04768,1.39224,5.236163252,0.00768,0.00224,0.008,5.04,1.39,5.228164114
13/04/2019 17:30,7.76816,0.64238,7.794675224,0.00816,0.00238,0.0085,7.76,0.64,7.786347025,8.14816,1.07238,8.218425047,0.00816,0.00238,0.0085,8.14,1.07,8.21002436
13/04/2019 18:00,9.74432,0.75126,9.773237122,0.00432,0.00126,0.0045,9.74,0.75,9.768833093,10.04432,0.74126,10.07163495,0.00432,0.00126,0.0045,10.04,0.74,10.06723398
13/04/2019 18:30,13.1024,0.0007,13.10240002,0.0024,0.0007,0.0025,13.1,0,13.1,13.2424,0.4107,13.2487672,0.0024,0.0007,0.0025,13.24,0.41,13.24634667
13/04/2019 19:00,13.40144,0.40042,13.40742072,0.00144,0.00042,0.0015,13.4,0.4,13.40596882,13.54144,0.47042,13.54960856,0.00144,0.00042,0.0015,13.54,0.47,13.54815486
13/04/2019 19:30,13.60048,0.44014,13.60760006,0.00048,0.00014,0.0005,13.6,0.44,13.60711579,13.69048,0.32014,13.69422259,0.00048,0.00014,0.0005,13.69,0.32,13.69373945
13/04/2019 20:00,14.34048,0.17014,14.34148926,0.00048,0.00014,0.0005,14.34,0.17,14.34100764,14.55048,0.64014,14.56455449,0.00048,0.00014,0.0005,14.55,0.64,14.5640688
13/04/2019 20:30,14.79,0.41,14.7956818,0,0,0,14.79,0.41,14.7956818,14.97,-0.42,14.97589062,0,0,0,14.97,-0.42,14.97589062
13/04/2019 21:00,14.79,0.41,14.7956818,0,0,0,14.79,0.41,14.7956818,14.97,-0.42,14.97589062,0,0,0,14.97,-0.42,14.97589062
13/04/2019 21:30,14.27,-0.41,14.27588876,0,0,0,14.27,-0.41,14.27588876,14.45,-0.42,14.45610252,0,0,0,14.45,-0.42,14.45610252
13/04/2019 22:00,13.73,-0.49,13.73874084,0,0,0,13.73,-0.49,13.73874084,13.99,-0.42,13.99630308,0,0,0,13.99,-0.42,13.99630308
13/04/2019 22:30,12.87,-0.68,12.88795174,0,0,0,12.87,-0.68,12.88795174,13.22,-0.46,13.2280006,0,0,0,13.22,-0.46,13.2280006
13/04/2019 23:00,12.87,-0.68,12.88795174,0,0,0,12.87,-0.68,12.88795174,13.22,-0.46,13.2280006,0,0,0,13.22,-0.46,13.2280006
13/04/2019 23:30,11.51,-0.86,11.54208387,0,0,0,11.51,-0.86,11.54208387,11.94,-0.66,11.95822729,0,0,0,11.94,-0.66,11.95822729
14/04/2019 00:00,11.02,-0.74,11.04481779,0,0,0,11.02,-0.74,11.04481779,11.45,-0.84,11.48077088,0,0,0,11.45,-0.84,11.48077088
14/04/2019 00:30,10.28,-1.5,10.38885942,0,0,0,10.28,-1.5,10.38885942,10.87,-0.6,10.88654674,0,0,0,10.87,-0.6,10.88654674
14/04/2019 01:00,9.68,-1.58,9.808098694,0,0,0,9.68,-1.58,9.808098694,10.26,-0.73,10.285937,0,0,0,10.26,-0.73,10.285937
14/04/2019 01:30,10.35,-1.44,10.44969378,0,0,0,10.35,-1.44,10.44969378,10.95,-0.56,10.96431028,0,0,0,10.95,-0.56,10.96431028
14/04/2019 02:00,10.6,-1.44,10.69736416,0,0,0,10.6,-1.44,10.69736416,11.17,-0.67,11.19007596,0,0,0,11.17,-0.67,11.19007596
14/04/2019 02:30,10.81,-1.44,10.90548944,0,0,0,10.81,-1.44,10.90548944,11.37,-0.62,11.38689159,0,0,0,11.37,-0.62,11.38689159
14/04/2019 03:00,10.31,-1.44,10.41007685,0,0,0,10.31,-1.44,10.41007685,10.86,-0.7,10.88253647,0,0,0,10.86,-0.7,10.88253647
14/04/2019 03:30,9.97,-1.33,10.05831994,0,0,0,9.97,-1.33,10.05831994,10.44,-1,10.48778337,0,0,0,10.44,-1,10.48778337
14/04/2019 04:00,10.11,-1.14,10.17406998,0,0,0,10.11,-1.14,10.17406998,10.55,-1,10.59728739,0,0,0,10.55,-1,10.59728739
14/04/2019 04:30,10.31,-0.97,10.35552992,0,0,0,10.31,-0.97,10.35552992,10.65,-1.15,10.71190926,0,0,0,10.65,-1.15,10.71190926
14/04/2019 05:00,10.38,-1.17,10.44573119,0,0,0,10.38,-1.17,10.44573119,10.81,-0.99,10.85523837,0,0,0,10.81,-0.99,10.85523837
14/04/2019 05:30,10.45,-1.01,10.49869516,0,0,0,10.45,-1.01,10.49869516,10.81,-1.08,10.86381609,0,0,0,10.81,-1.08,10.86381609
14/04/2019 06:00,10.45,-1.01,10.49869516,0,0,0,10.45,-1.01,10.49869516,10.81,-1.08,10.86381609,0,0,0,10.81,-1.08,10.86381609
14/04/2019 06:30,10.92288,-0.97666,10.96645669,0.18288,0.05334,0.1905,10.74,-1.03,10.78927708,11.25288,-0.85666,11.28544083,0.18288,0.05334,0.1905,11.07,-0.91,11.10733992
14/04/2019 07:00,11.15024,-0.80118,11.1789866,0.51024,0.14882,0.5315,10.64,-0.95,10.68232653,11.48024,-0.76118,11.50544677,0.51024,0.14882,0.5315,10.97,-0.91,11.00767914
14/04/2019 07:30,11.97968,-0.55926,11.99272716,1.33968,0.39074,1.3955,10.64,-0.95,10.68232653,12.30968,-0.51926,12.32062712,1.33968,0.39074,1.3955,10.97,-0.91,11.00767914
14/04/2019 08:00,13.19288,0.13334,13.19355381,2.58288,0.75334,2.6905,10.61,-0.62,10.62809955,13.47288,-0.07666,13.47309809,2.58288,0.75334,2.6905,10.89,-0.83,10.92158413
14/04/2019 08:30,13.14808,-0.37306,13.15337149,3.17808,0.92694,3.3105,9.97,-1.3,10.05439705,13.48808,0.73694,13.50819687,3.17808,0.92694,3.3105,10.31,-0.19,10.31175058
14/04/2019 09:00,12.47608,1.01594,12.51737617,1.90608,0.55594,1.9855,10.57,0.46,10.58000473,12.79608,1.02594,12.83714206,1.90608,0.55594,1.9855,10.89,0.47,10.90013761
14/04/2019 09:30,14.50912,0.21516,14.51071525,2.10912,0.61516,2.197,12.4,-0.4,12.40644994,14.93912,1.40516,15.00505851,2.10912,0.61516,2.197,12.83,0.79,12.85429889
14/04/2019 10:00,17.93184,1.80762,18.02271833,4.79184,1.39762,4.9915,13.14,0.41,13.14639494,18.21184,2.07762,18.32996511,4.79184,1.39762,4.9915,13.42,0.68,13.43721697
14/04/2019 10:30,16.14568,2.22874,16.29878108,5.51568,1.60874,5.7455,10.63,0.62,10.64806555,16.42568,2.54874,16.62224531,5.51568,1.60874,5.7455,10.91,0.94,10.95042008
14/04/2019 11:00,17.65864,3.03752,17.91798243,7.32864,2.13752,7.634,10.33,0.9,10.36913208,17.78864,3.07752,18.05289014,7.32864,2.13752,7.634,10.46,0.94,10.50215216
14/04/2019 11:30,22.63288,4.48834,23.07363112,12.30288,3.58834,12.8155,10.33,0.9,10.36913208,22.76288,4.52834,23.20893296,12.30288,3.58834,12.8155,10.46,0.94,10.50215216
14/04/2019 12:00,10.71224,3.98482,11.42938652,6.94224,2.02482,7.2315,3.77,1.96,4.249058719,10.74224,3.79482,11.39282138,6.94224,2.02482,7.2315,3.8,1.77,4.192004294
14/04/2019 12:30,13.13832,2.63326,13.3996086,4.46832,1.30326,4.6545,8.67,1.33,8.771419497,13.13832,2.32326,13.34215086,4.46832,1.30326,4.6545,8.67,1.02,8.729793812
14/04/2019 13:00,16.23376,2.25068,16.38903671,4.25376,1.24068,4.431,11.98,1.01,12.02249974,16.20376,1.91068,16.31602084,4.25376,1.24068,4.431,11.95,0.67,11.96876769
14/04/2019 13:30,16.26712,0.21166,16.26849695,4.49712,1.31166,4.6845,11.77,-1.1,11.82129012,16.69712,4.46166,17.28294611,4.49712,1.31166,4.6845,12.2,3.15,12.60009921
14/04/2019 14:00,18.91144,0.86292,18.93111708,7.14144,2.08292,7.439,11.77,-1.22,11.83305962,19.34144,5.39292,20.07921531,7.14144,2.08292,7.439,12.2,3.31,12.64104822
14/04/2019 14:30,15.63872,1.13296,15.67970541,6.55872,1.91296,6.832,9.08,-0.78,9.113440624,16.02872,5.43296,16.92444738,6.55872,1.91296,6.832,9.47,3.52,10.1030342
14/04/2019 15:00,12.64128,0.19454,12.64277683,3.34128,0.97454,3.4805,9.3,-0.78,9.332652356,13.07128,4.43454,13.80302524,3.34128,0.97454,3.4805,9.73,3.46,10.32688239
14/04/2019 15:30,17.818,2.264,17.96125886,5.088,1.484,5.3,12.73,0.78,12.75387392,17.888,2.204,18.02326718,5.088,1.484,5.3,12.8,0.72,12.82023401
14/04/2019 16:00,14.61624,1.91932,14.74171839,3.90624,1.13932,4.069,10.71,0.78,10.7383658,14.83624,2.10932,14.98543453,3.90624,1.13932,4.069,10.93,0.97,10.97295767
14/04/2019 16:30,16.31128,1.95954,16.42856209,4.18128,1.21954,4.3555,12.13,0.74,12.15255117,16.52128,2.14954,16.66052865,4.18128,1.21954,4.3555,12.34,0.93,12.37499495
14/04/2019 17:00,17.90392,2.53906,18.08306327,5.65392,1.64906,5.8895,12.25,0.89,12.28228806,17.88392,2.57906,18.06892761,5.65392,1.64906,5.8895,12.23,0.93,12.2653088
14/04/2019 17:30,14.462,2.0985,14.61345771,3.732,1.0885,3.8875,10.73,1.01,10.77743012,14.452,2.1285,14.60790253,3.732,1.0885,3.8875,10.72,1.04,10.77032961
14/04/2019 18:00,14.64008,1.30294,14.69794527,1.93008,0.56294,2.0105,12.71,0.74,12.73152387,14.62008,1.35294,14.68254698,1.93008,0.56294,2.0105,12.69,0.79,12.71456645
14/04/2019 18:30,15.56504,0.05522,15.56513795,0.87504,0.25522,0.9115,14.69,-0.2,14.69136141,15.87504,2.63522,16.09227391,0.87504,0.25522,0.9115,15,2.38,15.18763971
14/04/2019 19:00,16.66376,-0.00932,16.66376261,0.65376,0.19068,0.681,16.01,-0.2,16.01124917,16.74376,2.11068,16.8762694,0.65376,0.19068,0.681,16.09,1.92,16.2041507
14/04/2019 19:30,17.14968,1.53074,17.2178596,0.61968,0.18074,0.6455,16.53,1.35,16.58503542,16.87968,0.80074,16.89866212,0.61968,0.18074,0.6455,16.26,0.62,16.27181612
14/04/2019 20:00,16.29616,0.87638,16.31970811,0.29616,0.08638,0.3085,16,0.79,16.01949125,16.17616,0.70638,16.19157574,0.29616,0.08638,0.3085,15.88,0.62,15.89209867
14/04/2019 20:30,16,0.75,16.01756848,0,0,0,16,0.75,16.01756848,15.88,0.72,15.89631404,0,0,0,15.88,0.72,15.89631404
14/04/2019 21:00,16.35,0.64,16.3625212,0,0,0,16.35,0.64,16.3625212,16.36,0.72,16.37583586,0,0,0,16.36,0.72,16.37583586
14/04/2019 21:30,15.86,0.52,15.8685223,0,0,0,15.86,0.52,15.8685223,15.97,0.72,15.98622219,0,0,0,15.97,0.72,15.98622219
14/04/2019 22:00,14.83,2.18,14.9893729,0,0,0,14.83,2.18,14.9893729,14.64,-1.23,14.69157922,0,0,0,14.64,-1.23,14.69157922
14/04/2019 22:30,13.85,-0.5,13.85902233,0,0,0,13.85,-0.5,13.85902233,14.02,0.47,14.02787582,0,0,0,14.02,0.47,14.02787582
14/04/2019 23:00,13.06,-0.5,13.06956771,0,0,0,13.06,-0.5,13.06956771,13.22,0,13.22,0,0,0,13.22,0,13.22
14/04/2019 23:30,12.37,-0.5,12.38010097,0,0,0,12.37,-0.5,12.38010097,12.56,-0.45,12.56805872,0,0,0,12.56,-0.45,12.56805872
15/04/2019 00:00,12.03,0.37,12.0356886,0,0,0,12.03,0.37,12.0356886,12.2,-1.16,12.25502346,0,0,0,12.2,-1.16,12.25502346
15/04/2019 00:30,11.93,1.84,12.07106043,0,0,0,11.93,1.84,12.07106043,11.75,-2.33,11.97878959,0,0,0,11.75,-2.33,11.97878959
15/04/2019 01:00,11.93,1.97,12.09155904,0,0,0,11.93,1.97,12.09155904,11.75,-2.33,11.97878959,0,0,0,11.75,-2.33,11.97878959
15/04/2019 01:30,12.24,2.14,12.42566698,0,0,0,12.24,2.14,12.42566698,11.94,-2.65,12.23053964,0,0,0,11.94,-2.65,12.23053964
15/04/2019 02:00,12.43,2.09,12.60448333,0,0,0,12.43,2.09,12.60448333,12.15,-2.62,12.42927592,0,0,0,12.15,-2.62,12.42927592
15/04/2019 02:30,12.43,2.09,12.60448333,0,0,0,12.43,2.09,12.60448333,12.15,-2.62,12.42927592,0,0,0,12.15,-2.62,12.42927592
15/04/2019 03:00,12.47,2.21,12.66431996,0,0,0,12.47,2.21,12.66431996,12.15,-2.58,12.42090576,0,0,0,12.15,-2.58,12.42090576
15/04/2019 03:30,12.08,2.08,12.25776489,0,0,0,12.08,2.08,12.25776489,11.79,-2.64,12.08195762,0,0,0,11.79,-2.64,12.08195762
15/04/2019 04:00,11.98,1.97,12.14089371,0,0,0,11.98,1.97,12.14089371,11.79,-2.38,12.02782191,0,0,0,11.79,-2.38,12.02782191
15/04/2019 04:30,11.91,2.1,12.09372151,0,0,0,11.91,2.1,12.09372151,11.75,-2.55,12.02351862,0,0,0,11.75,-2.55,12.02351862
15/04/2019 05:00,11.91,2.1,12.09372151,0,0,0,11.91,2.1,12.09372151,11.75,-2.55,12.02351862,0,0,0,11.75,-2.55,12.02351862
15/04/2019 05:30,12.08,2.24,12.28592691,0,0,0,12.08,2.24,12.28592691,11.87,-2.49,12.12835521,0,0,0,11.87,-2.49,12.12835521
15/04/2019 06:00,12.75,2.42,12.97763075,0,0,0,12.75,2.42,12.97763075,12.49,-2.28,12.69639713,0,0,0,12.49,-2.28,12.69639713
15/04/2019 06:30,13.87536,0.78448,13.89751863,0.25536,0.07448,0.266,13.62,0.71,13.63849332,13.65536,0.07448,13.65556312,0.25536,0.07448,0.266,13.4,0,13.4
15/04/2019 07:00,14.93848,0.84664,14.96245247,0.46848,0.13664,0.488,14.47,0.71,14.48740833,15.18848,1.59664,15.27217025,0.46848,0.13664,0.488,14.72,1.46,14.79222769
15/04/2019 07:30,15.77416,1.09038,15.81180104,1.30416,0.38038,1.3585,14.47,0.71,14.48740833,16.02416,1.84038,16.12949789,1.30416,0.38038,1.3585,14.72,1.46,14.79222769
15/04/2019 08:00,16.43656,1.28358,16.48660311,1.96656,0.57358,2.0485,14.47,0.71,14.48740833,16.68656,2.03358,16.81001881,1.96656,0.57358,2.0485,14.72,1.46,14.79222769
15/04/2019 08:30,20.00632,2.32476,20.14093714,5.53632,1.61476,5.767,14.47,0.71,14.48740833,20.25632,3.07476,20.48835398,5.53632,1.61476,5.767,14.72,1.46,14.79222769
15/04/2019 09:00,20.79304,2.55422,20.94933298,6.32304,1.84422,6.5865,14.47,0.71,14.48740833,21.04304,3.30422,21.30087797,6.32304,1.84422,6.5865,14.72,1.46,14.79222769
15/04/2019 09:30,22.12888,2.94384,22.32383309,7.65888,2.23384,7.978,14.47,0.71,14.48740833,22.37888,3.69384,22.68168257,7.65888,2.23384,7.978,14.72,1.46,14.79222769
15/04/2019 10:00,23.81128,3.43454,24.05770397,9.34128,2.72454,9.7305,14.47,0.71,14.48740833,24.06128,4.18454,24.42243989,9.34128,2.72454,9.7305,14.72,1.46,14.79222769
15/04/2019 10:30,23.89048,3.45764,24.1393933,9.42048,2.74764,9.813,14.47,0.71,14.48740833,24.14048,4.20764,24.50442835,9.42048,2.74764,9.813,14.72,1.46,14.79222769
15/04/2019 11:00,25.09864,3.81002,25.38617699,10.62864,3.10002,11.0715,14.47,0.71,14.48740833,25.34864,4.56002,25.75553013,10.62864,3.10002,11.0715,14.72,1.46,14.79222769
15/04/2019 11:30,25.70776,3.98768,26.01519779,11.23776,3.27768,11.706,14.47,0.71,14.48740833,25.95776,4.73768,26.38656696,11.23776,3.27768,11.706,14.72,1.46,14.79222769
15/04/2019 12:00,27.4084,4.4837,27.77271964,12.9384,3.7737,13.4775,14.47,0.71,14.48740833,27.6584,5.2337,28.14922213,12.9384,3.7737,13.4775,14.72,1.46,14.79222769
15/04/2019 12:30,27.3796,4.4753,27.74294156,12.9096,3.7653,13.4475,14.47,0.71,14.48740833,27.6296,5.2253,28.11936266,12.9096,3.7653,13.4475,14.72,1.46,14.79222769
15/04/2019 13:00,27.178,4.4165,27.53450846,12.708,3.7065,13.2375,14.47,0.71,14.48740833,27.428,5.1665,27.91035482,12.708,3.7065,13.2375,14.72,1.46,14.79222769
15/04/2019 13:30,27.9292,4.6356,28.3112875,13.4592,3.9256,14.02,14.47,0.71,14.48740833,28.1792,5.3856,28.68923143,13.4592,3.9256,14.02,14.72,1.46,14.79222769
15/04/2019 14:00,27.57784,4.53312,27.94792364,13.10784,3.82312,13.654,14.47,0.71,14.48740833,27.82784,5.28312,28.32490134,13.10784,3.82312,13.654,14.72,1.46,14.79222769
15/04/2019 14:30,27.45496,4.49728,27.82086188,12.98496,3.78728,13.526,14.47,0.71,14.48740833,27.70496,5.24728,28.19749556,12.98496,3.78728,13.526,14.72,1.46,14.79222769
15/04/2019 15:00,27.17944,4.41692,27.53599719,12.70944,3.70692,13.239,14.47,0.71,14.48740833,27.42944,5.16692,27.91184768,12.70944,3.70692,13.239,14.72,1.46,14.79222769
15/04/2019 15:30,25.9396,4.0553,26.25468161,11.4696,3.3453,11.9475,14.47,0.71,14.48740833,26.1896,4.8053,26.62679208,11.4696,3.3453,11.9475,14.72,1.46,14.79222769
15/04/2019 16:00,25.15048,3.82514,25.43970008,10.68048,3.11514,11.1255,14.47,0.71,14.48740833,25.40048,4.57514,25.80922878,10.68048,3.11514,11.1255,14.72,1.46,14.79222769
15/04/2019 16:30,23.37352,3.30686,23.60628646,8.90352,2.59686,9.2745,14.47,0.71,14.48740833,23.62352,4.05686,23.96933062,8.90352,2.59686,9.2745,14.72,1.46,14.79222769
15/04/2019 17:00,22.17016,2.95588,22.36634125,7.70016,2.24588,8.021,14.47,0.71,14.48740833,22.42016,3.70588,22.72437284,7.70016,2.24588,8.021,14.72,1.46,14.79222769
15/04/2019 17:30,20.55016,2.48338,20.69966793,6.08016,1.77338,6.3335,14.47,0.71,14.48740833,20.80016,3.23338,21.04997393,6.08016,1.77338,6.3335,14.72,1.46,14.79222769
15/04/2019 18:00,19.02664,2.03902,19.1355855,4.55664,1.32902,4.7465,14.47,0.71,14.48740833,19.27664,2.78902,19.47735819,4.55664,1.32902,4.7465,14.72,1.46,14.79222769
15/04/2019 18:30,16.86184,1.40762,16.92049179,2.39184,0.69762,2.4915,14.47,0.71,14.48740833,17.11184,2.15762,17.24733,2.39184,0.69762,2.4915,14.72,1.46,14.79222769
15/04/2019 19:00,15.59848,1.03914,15.63305441,1.12848,0.32914,1.1755,14.47,0.71,14.48740833,15.84848,1.78914,15.94914857,1.12848,0.32914,1.1755,14.72,1.46,14.79222769
15/04/2019 19:30,15.0868,3.1699,15.41621874,0.6168,0.1799,0.6425,14.47,2.99,14.77568949,15.3368,1.6399,15.42422466,0.6168,0.1799,0.6425,14.72,1.46,14.79222769
15/04/2019 20:00,14.75656,3.07358,15.07325303,0.28656,0.08358,0.2985,14.47,2.99,14.77568949,15.00656,1.54358,15.08573771,0.28656,0.08358,0.2985,14.72,1.46,14.79222769
15/04/2019 20:30,18.85336,2.44098,19.01072241,0.00336,0.00098,0.0035,18.85,2.44,19.0072644,18.89336,1.95098,18.99382466,0.00336,0.00098,0.0035,18.89,1.95,18.99038178
15/04/2019 21:00,19.13,2.84,19.33966132,0,0,0,19.13,2.84,19.33966132,19.01,1.37,19.05930219,0,0,0,19.01,1.37,19.05930219
15/04/2019 21:30,18.52,2.32,18.66474752,0,0,0,18.52,2.32,18.66474752,18.47,0.93,18.49339882,0,0,0,18.47,0.93,18.49339882
15/04/2019 22:00,17.97,2.04,18.08542231,0,0,0,17.97,2.04,18.08542231,18.05,0.98,18.0765843,0,0,0,18.05,0.98,18.0765843
15/04/2019 22:30,16.94,1.85,17.04071888,0,0,0,16.94,1.85,17.04071888,17.09,0.93,17.11528557,0,0,0,17.09,0.93,17.11528557
15/04/2019 23:00,15.72,1.41,15.78310806,0,0,0,15.72,1.41,15.78310806,16.02,0.93,16.04697168,0,0,0,16.02,0.93,16.04697168
15/04/2019 23:30,13.13,0.75,13.15140297,0,0,0,13.13,0.75,13.15140297,13.65,0.7,13.66793693,0,0,0,13.65,0.7,13.66793693
16/04/2019 00:00,13.13,0.75,13.15140297,0,0,0,13.13,0.75,13.15140297,13.65,0.7,13.66793693,0,0,0,13.65,0.7,13.66793693
16/04/2019 00:30,12.48,0.67,12.49797184,0,0,0,12.48,0.67,12.49797184,12.96,0.55,12.97166527,0,0,0,12.96,0.55,12.97166527
16/04/2019 01:00,12.17,0.44,12.17795139,0,0,0,12.17,0.44,12.17795139,12.62,0.45,12.62802043,0,0,0,12.62,0.45,12.62802043
16/04/2019 01:30,12.42,0.41,12.42676547,0,0,0,12.42,0.41,12.42676547,12.78,0.66,12.79703091,0,0,0,12.78,0.66,12.79703091
16/04/2019 02:00,12.42,0.41,12.42676547,0,0,0,12.42,0.41,12.42676547,12.78,0.66,12.79703091,0,0,0,12.78,0.66,12.79703091
16/04/2019 02:30,12.5,0,12.5,0,0,0,12.5,0,12.5,12.85,0.46,12.85823083,0,0,0,12.85,0.46,12.85823083
16/04/2019 03:00,12.15,0,12.15,0,0,0,12.15,0,12.15,12.51,0.46,12.51845438,0,0,0,12.51,0.46,12.51845438
16/04/2019 03:30,12.09,0.41,12.09695003,0,0,0,12.09,0.41,12.09695003,12.38,0.42,12.38712235,0,0,0,12.38,0.42,12.38712235
16/04/2019 04:00,11.99,0.41,11.99700796,0,0,0,11.99,0.41,11.99700796,12.24,0.56,12.25280376,0,0,0,12.24,0.56,12.25280376
16/04/2019 04:30,11.69,0,11.69,0,0,0,11.69,0,11.69,12.09,0.63,12.10640326,0,0,0,12.09,0.63,12.10640326
16/04/2019 05:00,11.69,0,11.69,0,0,0,11.69,0,11.69,12.09,0.63,12.10640326,0,0,0,12.09,0.63,12.10640326
16/04/2019 05:30,11.9,0.59,11.91461707,0,0,0,11.9,0.59,11.91461707,12.22,0.44,12.22791887,0,0,0,12.22,0.44,12.22791887
16/04/2019 06:00,12.62,0.59,12.63378407,0,0,0,12.62,0.59,12.63378407,12.92,0.54,12.93127991,0,0,0,12.92,0.54,12.93127991
16/04/2019 06:30,13.31048,1.02014,13.34951548,0.00048,0.00014,0.0005,13.31,1.02,13.34902618,13.49048,0.78014,13.5130185,0.00048,0.00014,0.0005,13.49,0.78,13.51253122
16/04/2019 07:00,14.35048,1.26014,14.40570127,0.00048,0.00014,0.0005,14.35,1.26,14.40521086,14.50048,1.33014,14.56135957,0.00048,0.00014,0.0005,14.5,1.33,14.56086879
16/04/2019 07:30,14.35048,1.26014,14.40570127,0.00048,0.00014,0.0005,14.35,1.26,14.40521086,14.50048,1.33014,14.56135957,0.00048,0.00014,0.0005,14.5,1.33,14.56086879
16/04/2019 08:00,14.35096,1.26028,14.40619168,0.00096,0.00028,0.001,14.35,1.26,14.40521086,14.50096,1.33028,14.56185036,0.00096,0.00028,0.001,14.5,1.33,14.56086879
16/04/2019 08:30,14.35192,1.26056,14.40717249,0.00192,0.00056,0.002,14.35,1.26,14.40521086,14.50192,1.33056,14.56283192,0.00192,0.00056,0.002,14.5,1.33,14.56086879
16/04/2019 09:00,14.35336,1.26098,14.40864372,0.00336,0.00098,0.0035,14.35,1.26,14.40521086,14.50336,1.33098,14.56430428,0.00336,0.00098,0.0035,14.5,1.33,14.56086879
16/04/2019 09:30,14.35432,1.26126,14.40962454,0.00432,0.00126,0.0045,14.35,1.26,14.40521086,14.50432,1.33126,14.56528585,0.00432,0.00126,0.0045,14.5,1.33,14.56086879
16/04/2019 10:00,14.35528,1.26154,14.41060537,0.00528,0.00154,0.0055,14.35,1.26,14.40521086,14.50528,1.33154,14.56626742,0.00528,0.00154,0.0055,14.5,1.33,14.56086879
16/04/2019 10:30,14.35816,1.26238,14.41354786,0.00816,0.00238,0.0085,14.35,1.26,14.40521086,14.50816,1.33238,14.56921216,0.00816,0.00238,0.0085,14.5,1.33,14.56086879
16/04/2019 11:00,14.35672,1.26196,14.41207661,0.00672,0.00196,0.007,14.35,1.26,14.40521086,14.50672,1.33196,14.56773979,0.00672,0.00196,0.007,14.5,1.33,14.56086879
16/04/2019 11:30,14.35816,1.26238,14.41354786,0.00816,0.00238,0.0085,14.35,1.26,14.40521086,14.50816,1.33238,14.56921216,0.00816,0.00238,0.0085,14.5,1.33,14.56086879
16/04/2019 12:00,14.35816,1.26238,14.41354786,0.00816,0.00238,0.0085,14.35,1.26,14.40521086,14.50816,1.33238,14.56921216,0.00816,0.00238,0.0085,14.5,1.33,14.56086879
16/04/2019 12:30,14.36056,1.26308,14.41599995,0.01056,0.00308,0.011,14.35,1.26,14.40521086,14.51056,1.33308,14.57166613,0.01056,0.00308,0.011,14.5,1.33,14.56086879
16/04/2019 13:00,14.36152,1.26336,14.41698079,0.01152,0.00336,0.012,14.35,1.26,14.40521086,14.51152,1.33336,14.57264772,0.01152,0.00336,0.012,14.5,1.33,14.56086879
16/04/2019 13:30,14.3596,1.2628,14.41501911,0.0096,0.0028,0.01,14.35,1.26,14.40521086,14.5096,1.3328,14.57068454,0.0096,0.0028,0.01,14.5,1.33,14.56086879
16/04/2019 14:00,14.35816,1.26238,14.41354786,0.00816,0.00238,0.0085,14.35,1.26,14.40521086,14.50816,1.33238,14.56921216,0.00816,0.00238,0.0085,14.5,1.33,14.56086879
16/04/2019 14:30,14.35624,1.26182,14.41158619,0.00624,0.00182,0.0065,14.35,1.26,14.40521086,14.50624,1.33182,14.567249,0.00624,0.00182,0.0065,14.5,1.33,14.56086879
16/04/2019 15:00,14.35624,1.26182,14.41158619,0.00624,0.00182,0.0065,14.35,1.26,14.40521086,14.50624,1.33182,14.567249,0.00624,0.00182,0.0065,14.5,1.33,14.56086879
16/04/2019 15:30,14.35768,1.26224,14.41305744,0.00768,0.00224,0.008,14.35,1.26,14.40521086,14.50768,1.33224,14.56872137,0.00768,0.00224,0.008,14.5,1.33,14.56086879
16/04/2019 16:00,11.5672,2.8021,11.90175954,0.0072,0.0021,0.0075,11.56,2.8,11.89426753,11.9372,3.7121,12.50105717,0.0072,0.0021,0.0075,11.93,3.71,12.49355834
16/04/2019 16:30,11.56528,2.80154,11.89976167,0.00528,0.00154,0.0055,11.56,2.8,11.89426753,11.93528,3.71154,12.49905748,0.00528,0.00154,0.0055,11.93,3.71,12.49355834
16/04/2019 17:00,12.81432,2.88126,13.13424746,0.00432,0.00126,0.0045,12.81,2.88,13.12975628,12.98432,3.35126,13.40982884,0.00432,0.00126,0.0045,12.98,3.35,13.40533103
16/04/2019 17:30,12.81432,2.76126,13.1084459,0.00432,0.00126,0.0045,12.81,2.76,13.10395742,12.98432,3.35126,13.40982884,0.00432,0.00126,0.0045,12.98,3.35,13.40533103
16/04/2019 18:00,14.73288,2.81084,14.99861909,0.00288,0.00084,0.003,14.73,2.81,14.9956327,14.63288,2.46084,14.83835943,0.00288,0.00084,0.003,14.63,2.46,14.83538001
16/04/2019 18:30,15.28192,2.69056,15.51696465,0.00192,0.00056,0.002,15.28,2.69,15.51497664,15.28192,2.58056,15.49826986,0.00192,0.00056,0.002,15.28,2.58,15.49628343
16/04/2019 19:00,17.24096,2.73028,17.45580507,0.00096,0.00028,0.001,17.24,2.73,17.45481309,17.00096,1.97028,17.11474932,0.00096,0.00028,0.001,17,1.97,17.11376347
16/04/2019 19:30,17.24048,2.68014,17.4475586,0.00048,0.00014,0.0005,17.24,2.68,17.44706279,17.00048,1.97014,17.11425639,0.00048,0.00014,0.0005,17,1.97,17.11376347
16/04/2019 20:00,17.24048,2.83014,17.47122901,0.00048,0.00014,0.0005,17.24,2.83,17.47073267,17.00048,1.97014,17.11425639,0.00048,0.00014,0.0005,17,1.97,17.11376347
16/04/2019 20:30,18.65,2.31,18.79251447,0,0,0,18.65,2.31,18.79251447,18.33,1.44,18.38647601,0,0,0,18.33,1.44,18.38647601
16/04/2019 21:00,18.23,2.31,18.37577209,0,0,0,18.23,2.31,18.37577209,18.08,1.44,18.13725448,0,0,0,18.08,1.44,18.13725448
16/04/2019 21:30,17.54,1.23,17.58307425,0,0,0,17.54,1.23,17.58307425,17.63,1.59,17.7015536,0,0,0,17.63,1.59,17.7015536
16/04/2019 22:00,16.89,0.72,16.90533939,0,0,0,16.89,0.72,16.90533939,17,1.07,17.03364025,0,0,0,17,1.07,17.03364025
16/04/2019 22:30,14.85,0.52,14.85910159,0,0,0,14.85,0.52,14.85910159,15.25,1,15.28275172,0,0,0,15.25,1,15.28275172
16/04/2019 23:00,14.21,0.82,14.23363973,0,0,0,14.21,0.82,14.23363973,14.44,0.71,14.45744445,0,0,0,14.44,0.71,14.45744445
16/04/2019 23:30,13.09,0.44,13.09739287,0,0,0,13.09,0.44,13.09739287,13.4,0.66,13.41624389,0,0,0,13.4,0.66,13.41624389
17/04/2019 00:00,13.09,0.44,13.09739287,0,0,0,13.09,0.44,13.09739287,13.4,0.66,13.41624389,0,0,0,13.4,0.66,13.41624389
17/04/2019 00:30,12.16,2.52,12.41837348,0,0,0,12.16,2.52,12.41837348,12.11,-1.48,12.20010246,0,0,0,12.11,-1.48,12.20010246
17/04/2019 01:00,11.56,-0.66,11.5788255,0,0,0,11.56,-0.66,11.5788255,12.07,0.77,12.09453596,0,0,0,12.07,0.77,12.09453596
17/04/2019 01:30,11.87,-0.49,11.88010943,0,0,0,11.87,-0.49,11.88010943,12.35,0.56,12.36268984,0,0,0,12.35,0.56,12.36268984
17/04/2019 02:00,11.92,-0.55,11.93268201,0,0,0,11.92,-0.55,11.93268201,12.35,0.51,12.36052588,0,0,0,12.35,0.51,12.36052588
17/04/2019 02:30,11.56,-0.7,11.58117438,0,0,0,11.56,-0.7,11.58117438,12.04,0.44,12.04803718,0,0,0,12.04,0.44,12.04803718
17/04/2019 03:00,11.37,-0.61,11.38635148,0,0,0,11.37,-0.61,11.38635148,11.85,0.49,11.86012647,0,0,0,11.85,0.49,11.86012647
17/04/2019 03:30,11.45,-0.61,11.4662374,0,0,0,11.45,-0.61,11.4662374,11.94,0.58,11.9540788,0,0,0,11.94,0.58,11.9540788
17/04/2019 04:00,11.07,-0.73,11.09404345,0,0,0,11.07,-0.73,11.09404345,11.6,0.58,11.61449095,0,0,0,11.6,0.58,11.61449095
17/04/2019 04:30,11.01,-2,11.19017873,0,0,0,11.01,-2,11.19017873,11.6,1.66,11.71817392,0,0,0,11.6,1.66,11.71817392
17/04/2019 05:00,11.36,-0.59,11.37531098,0,0,0,11.36,-0.59,11.37531098,11.6,-0.14,11.6008448,0,0,0,11.6,-0.14,11.6008448
17/04/2019 05:30,12.14,0.49,12.14988477,0,0,0,12.14,0.49,12.14988477,12.35,0.23,12.35214151,0,0,0,12.35,0.23,12.35214151
17/04/2019 06:00,12.14,0.49,12.14988477,0,0,0,12.14,0.49,12.14988477,12.35,0.23,12.35214151,0,0,0,12.35,0.23,12.35214151
17/04/2019 06:30,13.45544,2.34492,13.65823984,0.08544,0.02492,0.089,13.37,2.32,13.56979366,13.45544,-1.01508,13.49367456,0.08544,0.02492,0.089,13.37,-1.04,13.41038776
17/04/2019 07:00,15.21864,1.50752,15.29312329,0.36864,0.10752,0.384,14.85,1.4,14.91584728,15.46864,1.47752,15.53904401,0.36864,0.10752,0.384,15.1,1.37,15.16202163
17/04/2019 07:30,16.00376,1.68068,16.09176868,0.65376,0.19068,0.681,15.35,1.49,15.42214641,16.22376,1.96068,16.34180696,0.65376,0.19068,0.681,15.57,1.77,15.67028398
17/04/2019 08:00,17.08032,1.30426,17.13004453,0.94032,0.27426,0.9795,16.14,1.03,16.17283216,17.47032,3.22426,17.76535768,0.94032,0.27426,0.9795,16.53,2.95,16.7911703
17/04/2019 08:30,17.53248,1.43614,17.59120101,1.39248,0.40614,1.4505,16.14,1.03,16.17283216,17.92248,3.35614,18.23400573,1.39248,0.40614,1.4505,16.53,2.95,16.7911703
17/04/2019 09:00,18.504,1.7195,18.58372127,2.364,0.6895,2.4625,16.14,1.03,16.17283216,18.894,3.6395,19.24134081,2.364,0.6895,2.4625,16.53,2.95,16.7911703
17/04/2019 09:30,19.78608,2.09344,19.89651861,3.64608,1.06344,3.798,16.14,1.03,16.17283216,20.17608,4.01344,20.57138558,3.64608,1.06344,3.798,16.53,2.95,16.7911703
17/04/2019 10:00,22.55328,2.90054,22.73903188,6.41328,1.87054,6.6805,16.14,1.03,16.17283216,22.94328,4.82054,23.44422537,6.41328,1.87054,6.6805,16.53,2.95,16.7911703
17/04/2019 10:30,25.79712,3.84666,26.08233489,9.65712,2.81666,10.0595,16.14,1.03,16.17283216,26.18712,5.76666,26.81454123,9.65712,2.81666,10.0595,16.53,2.95,16.7911703
17/04/2019 11:00,27.7032,4.4026,28.05084984,11.5632,3.3726,12.045,16.14,1.03,16.17283216,28.0932,6.3226,28.79588785,11.5632,3.3726,12.045,16.53,2.95,16.7911703
17/04/2019 11:30,28.4688,4.6259,28.84218307,12.3288,3.5959,12.8425,16.14,1.03,16.17283216,28.8588,6.5459,29.59187632,12.3288,3.5959,12.8425,16.53,2.95,16.7911703
17/04/2019 12:00,29.05104,4.79572,29.44421599,12.91104,3.76572,13.449,16.14,1.03,16.17283216,29.44104,6.71572,30.1972802,12.91104,3.76572,13.449,16.53,2.95,16.7911703
17/04/2019 12:30,29.1576,4.8268,29.55441821,13.0176,3.7968,13.56,16.14,1.03,16.17283216,29.5476,6.7468,30.30808433,13.0176,3.7968,13.56,16.53,2.95,16.7911703
17/04/2019 13:00,29.29824,4.86782,29.69987439,13.15824,3.83782,13.7065,16.14,1.03,16.17283216,29.68824,6.78782,30.45432801,13.15824,3.83782,13.7065,16.53,2.95,16.7911703
17/04/2019 13:30,29.44416,4.91038,29.85080216,13.30416,3.88038,13.8585,16.14,1.03,16.17283216,29.83416,6.83038,30.60606466,13.30416,3.88038,13.8585,16.53,2.95,16.7911703
17/04/2019 14:00,29.12304,4.81672,29.5186763,12.98304,3.78672,13.524,16.14,1.03,16.17283216,29.51304,6.73672,30.2721477,12.98304,3.78672,13.524,16.53,2.95,16.7911703
17/04/2019 14:30,27.73296,4.41128,28.08160362,11.59296,3.38128,12.076,16.14,1.03,16.17283216,28.12296,6.33128,28.82682753,11.59296,3.38128,12.076,16.53,2.95,16.7911703
17/04/2019 15:00,26.17728,3.95754,26.47474478,10.03728,2.92754,10.4555,16.14,1.03,16.17283216,26.56728,5.87754,27.20966452,10.03728,2.92754,10.4555,16.53,2.95,16.7911703
17/04/2019 15:30,21.75792,2.66856,21.92095562,5.61792,1.63856,5.852,16.14,1.03,16.17283216,22.14792,4.58856,22.61825022,5.61792,1.63856,5.852,16.53,2.95,16.7911703
17/04/2019 16:00,21.04848,2.46164,21.19193672,4.90848,1.43164,5.113,16.14,1.03,16.17283216,21.43848,4.38164,21.88166341,4.90848,1.43164,5.113,16.53,2.95,16.7911703
17/04/2019 16:30,22.31568,2.83124,22.49456587,6.17568,1.80124,6.433,16.14,1.03,16.17283216,22.70568,4.75124,23.19746076,6.17568,1.80124,6.433,16.53,2.95,16.7911703
17/04/2019 17:00,21.06384,2.46612,21.2077133,4.92384,1.43612,5.129,16.14,1.03,16.17283216,21.45384,4.38612,21.89760944,4.92384,1.43612,5.129,16.53,2.95,16.7911703
17/04/2019 17:30,18.60864,1.75002,18.69074778,2.46864,0.72002,2.5715,16.14,1.03,16.17283216,18.99864,3.67002,19.34986741,2.46864,0.72002,2.5715,16.53,2.95,16.7911703
17/04/2019 18:00,18.23424,1.64082,18.30791628,2.09424,0.61082,2.1815,16.14,1.03,16.17283216,18.62424,3.56082,18.96158629,2.09424,0.61082,2.1815,16.53,2.95,16.7911703
17/04/2019 18:30,18.23848,3.80664,18.63149647,1.66848,0.48664,1.738,16.57,3.32,16.89932839,18.25848,3.01664,18.50600467,1.66848,0.48664,1.738,16.59,2.53,16.78180562
17/04/2019 19:00,17.34272,3.62246,17.71700182,1.24272,0.36246,1.2945,16.1,3.26,16.42673431,17.26272,2.06246,17.38548944,1.24272,0.36246,1.2945,16.02,1.7,16.10994724
17/04/2019 19:30,16.89168,3.09174,17.17229482,0.69168,0.20174,0.7205,16.2,2.89,16.45576191,16.84168,1.58174,16.915794,0.69168,0.20174,0.7205,16.15,1.38,16.20885252
17/04/2019 20:00,16.85192,2.67806,17.06338809,0.30192,0.08806,0.3145,16.55,2.59,16.75143576,16.77192,1.14806,16.81116719,0.30192,0.08806,0.3145,16.47,1.06,16.50407525
17/04/2019 20:30,16.6072,2.4121,16.78145757,0.0072,0.0021,0.0075,16.6,2.41,16.77403052,16.5272,0.8721,16.5501933,0.0072,0.0021,0.0075,16.52,0.87,16.54289273
17/04/2019 21:00,17.1,2.41,17.26899244,0,0,0,17.1,2.41,17.26899244,16.96,1.08,16.994352,0,0,0,16.96,1.08,16.994352
17/04/2019 21:30,17.1,1.75,17.18931354,0,0,0,17.1,1.75,17.18931354,17.04,1.8,17.13480668,0,0,0,17.04,1.8,17.13480668
17/04/2019 22:00,16.59,0.9,16.61439436,0,0,0,16.59,0.9,16.61439436,16.85,1.77,16.94270935,0,0,0,16.85,1.77,16.94270935
17/04/2019 22:30,15.47,0.9,15.49615759,0,0,0,15.47,0.9,15.49615759,15.97,1.77,16.06778765,0,0,0,15.97,1.77,16.06778765
17/04/2019 23:00,13.71,0.5,13.7191144,0,0,0,13.71,0.5,13.7191144,14.22,1.52,14.30100696,0,0,0,14.22,1.52,14.30100696
17/04/2019 23:30,13.71,0.5,13.7191144,0,0,0,13.71,0.5,13.7191144,14.22,1.52,14.30100696,0,0,0,14.22,1.52,14.30100696
18/04/2019 00:00,12.73,0.63,12.74557963,0,0,0,12.73,0.63,12.74557963,13.23,0.71,13.2490377,0,0,0,13.23,0.71,13.2490377
18/04/2019 00:30,11.61,0.44,11.61833465,0,0,0,11.61,0.44,11.61833465,12.14,0.68,12.15902957,0,0,0,12.14,0.68,12.15902957
18/04/2019 01:00,11.61,0.44,11.61833465,0,0,0,11.61,0.44,11.61833465,12.14,0.68,12.15902957,0,0,0,12.14,0.68,12.15902957
18/04/2019 01:30,11.18,-0.41,11.18751536,0,0,0,11.18,-0.41,11.18751536,11.78,0.48,11.78977523,0,0,0,11.78,0.48,11.78977523
18/04/2019 02:00,11.18,-0.41,11.18751536,0,0,0,11.18,-0.41,11.18751536,11.78,0.48,11.78977523,0,0,0,11.78,0.48,11.78977523
18/04/2019 02:30,11.49,0,11.49,0,0,0,11.49,0,11.49,12,0.43,12.0077017,0,0,0,12,0.43,12.0077017
18/04/2019 03:00,11.4,0,11.4,0,0,0,11.4,0,11.4,12,0.43,12.0077017,0,0,0,12,0.43,12.0077017
18/04/2019 03:30,11.12,-1.78,11.26156295,0,0,0,11.12,-1.78,11.26156295,11.75,1.58,11.85575388,0,0,0,11.75,1.58,11.85575388
18/04/2019 04:00,11.12,-1.78,11.26156295,0,0,0,11.12,-1.78,11.26156295,11.75,1.58,11.85575388,0,0,0,11.75,1.58,11.85575388
18/04/2019 04:30,10.89,-1.61,11.00836954,0,0,0,10.89,-1.61,11.00836954,11.58,1.77,11.71449103,0,0,0,11.58,1.77,11.71449103
18/04/2019 05:00,11.16,-1.52,11.26303689,0,0,0,11.16,-1.52,11.26303689,11.88,1.94,12.03735851,0,0,0,11.88,1.94,12.03735851
18/04/2019 05:30,12.1,0.51,12.11074316,0,0,0,12.1,0.51,12.11074316,12.54,0.66,12.55735641,0,0,0,12.54,0.66,12.55735641
18/04/2019 06:00,12.1,0.51,12.11074316,0,0,0,12.1,0.51,12.11074316,12.54,0.66,12.55735641,0,0,0,12.54,0.66,12.55735641
18/04/2019 06:30,13.18096,1.03278,13.22135927,0.18096,0.05278,0.1885,13,0.98,13.03688613,13.57096,0.83278,13.5964877,0.18096,0.05278,0.1885,13.39,0.78,13.41269921
18/04/2019 07:00,14.69272,4.95746,15.50652865,0.40272,0.11746,0.4195,14.29,4.84,15.08740203,14.45272,-1.97254,14.58670729,0.40272,0.11746,0.4195,14.05,-2.09,14.20459785
18/04/2019 07:30,15.59512,3.98566,16.09637392,0.70512,0.20566,0.7345,14.89,3.78,15.36230777,15.67512,-1.14434,15.71683496,0.70512,0.20566,0.7345,14.97,-1.35,15.03074848
18/04/2019 08:00,15.87208,4.06644,16.38471415,0.98208,0.28644,1.023,14.89,3.78,15.36230777,15.95208,-1.06356,15.98749562,0.98208,0.28644,1.023,14.97,-1.35,15.03074848
18/04/2019 08:30,16.23736,4.17298,16.76501184,1.34736,0.39298,1.4035,14.89,3.78,15.36230777,16.31736,-0.95702,16.34540072,1.34736,0.39298,1.4035,14.97,-1.35,15.03074848
18/04/2019 09:00,16.5148,4.2539,17.0538642,1.6248,0.4739,1.6925,14.89,3.78,15.36230777,16.5948,-0.8761,16.61791016,1.6248,0.4739,1.6925,14.97,-1.35,15.03074848
18/04/2019 09:30,17.68456,4.59508,18.27179309,2.79456,0.81508,2.911,14.89,3.78,15.36230777,17.76456,-0.53492,17.77261183,2.79456,0.81508,2.911,14.97,-1.35,15.03074848
18/04/2019 10:00,20.4316,5.3963,21.13221078,5.5416,1.6163,5.7725,14.89,3.78,15.36230777,20.5116,0.2663,20.5133286,5.5416,1.6163,5.7725,14.97,-1.35,15.03074848
18/04/2019 10:30,23.57416,6.31288,24.40478383,8.68416,2.53288,9.046,14.89,3.78,15.36230777,23.65416,1.18288,23.68371783,8.68416,2.53288,9.046,14.97,-1.35,15.03074848
18/04/2019 11:00,24.298,6.524,25.15860449,9.408,2.744,9.8,14.89,3.78,15.36230777,24.378,1.394,24.41782382,9.408,2.744,9.8,14.97,-1.35,15.03074848
18/04/2019 11:30,24.21208,6.49894,25.06912522,9.32208,2.71894,9.7105,14.89,3.78,15.36230777,24.29208,1.36894,24.3306216,9.32208,2.71894,9.7105,14.97,-1.35,15.03074848
18/04/2019 12:00,26.0572,7.0371,26.99071041,11.1672,3.2571,11.6325,14.89,3.78,15.36230777,26.1372,1.9071,26.20668339,11.1672,3.2571,11.6325,14.97,-1.35,15.03074848
18/04/2019 12:30,25.16104,6.77572,26.05740423,10.27104,2.99572,10.699,14.89,3.78,15.36230777,25.24104,1.64572,25.29463371,10.27104,2.99572,10.699,14.97,-1.35,15.03074848
18/04/2019 13:00,24.574,6.6045,25.44603891,9.684,2.8245,10.0875,14.89,3.78,15.36230777,24.654,1.4745,24.6980539,9.684,2.8245,10.0875,14.97,-1.35,15.03074848
18/04/2019 13:30,23.76088,6.36734,24.59923651,8.87088,2.58734,9.2405,14.89,3.78,15.36230777,23.84088,1.23734,23.87296734,8.87088,2.58734,9.2405,14.97,-1.35,15.03074848
18/04/2019 14:00,22.87,6.1075,23.67146925,7.98,2.3275,8.3125,14.89,3.78,15.36230777,22.95,0.9775,22.9708077,7.98,2.3275,8.3125,14.97,-1.35,15.03074848
18/04/2019 14:30,24.46888,6.57384,25.33656371,9.57888,2.79384,9.978,14.89,3.78,15.36230777,24.54888,1.44384,24.591303,9.57888,2.79384,9.978,14.97,-1.35,15.03074848
18/04/2019 15:00,26.11576,7.05418,27.05169821,11.22576,3.27418,11.6935,14.89,3.78,15.36230777,26.19576,1.92418,26.26633417,11.22576,3.27418,11.6935,14.97,-1.35,15.03074848
18/04/2019 15:30,22.57048,6.02014,23.35955164,7.68048,2.24014,8.0005,14.89,3.78,15.36230777,22.65048,0.89014,22.66796403,7.68048,2.24014,8.0005,14.97,-1.35,15.03074848
18/04/2019 16:00,21.78664,5.79152,22.54327808,6.89664,2.01152,7.184,14.89,3.78,15.36230777,21.86664,0.66152,21.87664402,6.89664,2.01152,7.184,14.97,-1.35,15.03074848
18/04/2019 16:30,21.34408,5.66244,22.08241331,6.45408,1.88244,6.723,14.89,3.78,15.36230777,21.42408,0.53244,21.43069519,6.45408,1.88244,6.723,14.97,-1.35,15.03074848
18/04/2019 17:00,16.59992,4.53706,17.20878431,5.26992,1.53706,5.4895,11.33,3,11.72044794,16.84992,4.49706,17.43970621,5.26992,1.53706,5.4895,11.58,2.96,11.95232195
18/04/2019 17:30,15.94584,3.65712,16.35983924,3.31584,0.96712,3.454,12.63,2.69,12.91328773,16.19584,4.02712,16.68900623,3.31584,0.96712,3.454,12.88,3.06,13.23850445
18/04/2019 18:00,17.86656,3.33108,18.17443425,3.22656,0.94108,3.361,14.64,2.39,14.83380261,18.14656,3.76108,18.53222498,3.22656,0.94108,3.361,14.92,2.82,15.1841628
18/04/2019 18:30,16.6928,2.9379,16.9493607,2.3928,0.6979,2.4925,14.3,2.24,14.47437736,16.9428,3.3279,17.26653961,2.3928,0.6979,2.4925,14.55,2.63,14.78578371
18/04/2019 19:00,15.84032,2.17926,15.98952507,1.54032,0.44926,1.6045,14.3,1.73,14.40426673,16.09032,2.61926,16.30211399,1.54032,0.44926,1.6045,14.55,2.17,14.71092791
18/04/2019 19:30,15.9044,1.8342,16.00981664,0.7344,0.2142,0.765,15.17,1.62,15.25625446,16.2544,2.3842,16.42832703,0.7344,0.2142,0.765,15.52,2.17,15.67096998
18/04/2019 20:00,16.35632,1.42226,16.4180397,0.31632,0.09226,0.3295,16.04,1.33,16.09504582,16.75632,2.51226,16.94360382,0.31632,0.09226,0.3295,16.44,2.42,16.61715981
18/04/2019 20:30,16.68352,1.15686,16.7235811,0.02352,0.00686,0.0245,16.66,1.15,16.69964371,16.72352,2.33686,16.88600118,0.02352,0.00686,0.0245,16.7,2.33,16.86175851
18/04/2019 21:00,16.66,1.15,16.69964371,0,0,0,16.66,1.15,16.69964371,16.7,2.33,16.86175851,0,0,0,16.7,2.33,16.86175851
18/04/2019 21:30,15.95,-2.24,16.10652352,0,0,0,15.95,-2.24,16.10652352,16.17,3.83,16.6173945,0,0,0,16.17,3.83,16.6173945
18/04/2019 22:00,14.76,-0.76,14.77955344,0,0,0,14.76,-0.76,14.77955344,15.26,2.97,15.54633397,0,0,0,15.26,2.97,15.54633397
18/04/2019 22:30,14.14,0.59,14.1523037,0,0,0,14.14,0.59,14.1523037,14.53,2.33,14.71563115,0,0,0,14.53,2.33,14.71563115
18/04/2019 23:00,13.53,2.36,13.73428193,0,0,0,13.53,2.36,13.73428193,13.7,-0.75,13.72051384,0,0,0,13.7,-0.75,13.72051384
18/04/2019 23:30,12.38,2.57,12.64394321,0,0,0,12.38,2.57,12.64394321,12.7,-0.09,12.70031889,0,0,0,12.7,-0.09,12.70031889
19/04/2019 00:00,12.38,2.57,12.64394321,0,0,0,12.38,2.57,12.64394321,12.7,-0.09,12.70031889,0,0,0,12.7,-0.09,12.70031889
19/04/2019 00:30,11.11,2.37,11.35997359,0,0,0,11.11,2.37,11.35997359,11.11,-2.1,11.30672809,0,0,0,11.11,-2.1,11.30672809
19/04/2019 01:00,10.85,2.17,11.06487234,0,0,0,10.85,2.17,11.06487234,11,-1.91,11.16459135,0,0,0,11,-1.91,11.16459135
19/04/2019 01:30,11,-0.41,11.00763826,0,0,0,11,-0.41,11.00763826,11.55,0.41,11.55727477,0,0,0,11.55,0.41,11.55727477
19/04/2019 02:00,10.78,-0.41,10.78779403,0,0,0,10.78,-0.41,10.78779403,11.31,1,11.3541226,0,0,0,11.31,1,11.3541226
19/04/2019 02:30,10.5,-0.51,10.51237842,0,0,0,10.5,-0.51,10.51237842,11.02,0.74,11.04481779,0,0,0,11.02,0.74,11.04481779
19/04/2019 03:00,10.29,-1.02,10.34043036,0,0,0,10.29,-1.02,10.34043036,10.79,1.57,10.90362325,0,0,0,10.79,1.57,10.90362325
19/04/2019 03:30,10.39,0.28,10.39377217,0,0,0,10.39,0.28,10.39377217,10.63,-0.52,10.64271112,0,0,0,10.63,-0.52,10.64271112
19/04/2019 04:00,10.47,0.5,10.48193207,0,0,0,10.47,0.5,10.48193207,10.69,-0.57,10.70518566,0,0,0,10.69,-0.57,10.70518566
19/04/2019 04:30,10.32,0.63,10.33921177,0,0,0,10.32,0.63,10.33921177,10.47,-0.78,10.49901424,0,0,0,10.47,-0.78,10.49901424
19/04/2019 05:00,10.57,0.81,10.60099052,0,0,0,10.57,0.81,10.60099052,10.67,-0.85,10.70380306,0,0,0,10.67,-0.85,10.70380306
19/04/2019 05:30,10.57,0.77,10.59800925,0,0,0,10.57,0.77,10.59800925,10.7,-0.92,10.73947857,0,0,0,10.7,-0.92,10.73947857
19/04/2019 06:00,10.61176,0.71218,10.63563118,0.04176,0.01218,0.0435,10.57,0.7,10.59315345,10.77176,-0.77782,10.79980636,0.04176,0.01218,0.0435,10.73,-0.79,10.75904271
19/04/2019 06:30,10.57472,0.55346,10.5891936,0.35472,0.10346,0.3695,10.22,0.45,10.22990225,10.75472,-0.68654,10.77661076,0.35472,0.10346,0.3695,10.4,-0.79,10.42996165
19/04/2019 07:00,10.80224,-0.29018,10.80613684,0.58224,0.16982,0.6065,10.22,-0.46,10.23034701,11.09224,-0.29018,11.096035,0.58224,0.16982,0.6065,10.51,-0.46,10.52006179
19/04/2019 07:30,12.03816,2.38238,12.27163521,0.72816,0.21238,0.7585,11.31,2.17,11.51629281,11.94816,-1.55762,12.0492617,0.72816,0.21238,0.7585,11.22,-1.77,11.35875433
19/04/2019 08:00,12.3948,3.2764,12.82052511,1.0848,0.3164,1.13,11.31,2.96,11.69092383,12.3048,-2.2936,12.51673695,1.0848,0.3164,1.13,11.22,-2.61,11.5195703
19/04/2019 08:30,13.26968,2.33574,13.47368133,3.13968,0.91574,3.2705,10.13,1.42,10.22904199,13.56968,0.64574,13.58503572,3.13968,0.91574,3.2705,10.43,-0.27,10.43349414
19/04/2019 09:00,15.43016,3.03588,15.72597867,5.30016,1.54588,5.521,10.13,1.49,10.23899409,15.73016,3.09588,16.03191837,5.30016,1.54588,5.521,10.43,1.55,10.54454361
19/04/2019 09:30,16.13312,3.65216,16.54133712,7.41312,2.16216,7.722,8.72,1.49,8.846383442,16.29312,3.71216,16.71065203,7.41312,2.16216,7.722,8.88,1.55,9.014260924
19/04/2019 10:00,16.1384,6.0287,17.22768639,9.2184,2.6887,9.6025,6.92,3.34,7.683879229,16.4384,2.2287,16.58879436,9.2184,2.6887,9.6025,7.22,-0.46,7.234638899
19/04/2019 10:30,15.53272,6.36246,16.78529975,10.36272,3.02246,10.7945,5.17,3.34,6.155038586,15.45272,2.56246,15.66374019,10.36272,3.02246,10.7945,5.09,-0.46,5.110743586
19/04/2019 11:00,15.41976,6.57868,16.76448714,11.54976,3.36868,12.031,3.87,3.21,5.02802148,15.61976,3.37868,15.98100063,11.54976,3.36868,12.031,4.07,0.01,4.070012285
19/04/2019 11:30,14.37896,6.93178,15.96258327,11.62896,3.39178,12.1135,2.75,3.54,4.482644309,14.70896,3.97178,15.23576518,11.62896,3.39178,12.1135,3.08,0.58,3.134134649
19/04/2019 12:00,14.62224,7.41482,16.39479973,12.70224,3.70482,13.2315,1.92,3.71,4.177379561,14.98224,4.43482,15.6248246,12.70224,3.70482,13.2315,2.28,0.73,2.394013367
19/04/2019 12:30,14.4884,7.7137,16.41386311,13.1784,3.8437,13.7275,1.31,3.87,4.085706793,14.7484,4.3637,15.38041548,13.1784,3.8437,13.7275,1.57,0.52,1.653874239
19/04/2019 13:00,14.78648,7.80064,16.71795368,13.47648,3.93064,14.038,1.31,3.87,4.085706793,15.04648,4.45064,15.69091319,13.47648,3.93064,14.038,1.57,0.52,1.653874239
19/04/2019 13:30,14.15184,7.63762,16.08128772,13.43184,3.91762,13.9915,0.72,3.72,3.789036817,14.48184,4.50762,15.16714633,13.43184,3.91762,13.9915,1.05,0.59,1.204408569
19/04/2019 14:00,14.03136,7.67248,15.99206093,13.31136,3.88248,13.866,0.72,3.79,3.857784338,14.29136,4.36248,14.94236268,13.31136,3.88248,13.866,0.98,0.48,1.091237829
19/04/2019 14:30,13.91,7.44,15.77471711,12.96,3.78,13.5,0.95,3.66,3.781282851,14.08,4.19,14.69021783,12.96,3.78,13.5,1.12,0.41,1.192686044
19/04/2019 15:00,13.60344,7.21642,15.3990356,12.19344,3.55642,12.7015,1.41,3.66,3.922206012,13.84344,3.96642,14.40046245,12.19344,3.55642,12.7015,1.65,0.41,1.700176461
19/04/2019 15:30,13.38848,6.82664,15.02845336,11.74848,3.42664,12.238,1.64,3.4,3.774864236,13.66848,3.83664,14.19673033,11.74848,3.42664,12.238,1.92,0.41,1.963288058
19/04/2019 16:00,12.48464,6.56302,14.1045903,10.84464,3.16302,11.2965,1.64,3.4,3.774864236,12.76464,3.57302,13.2552822,10.84464,3.16302,11.2965,1.92,0.41,1.963288058
19/04/2019 16:30,13.21568,6.04374,14.53206768,9.71568,2.83374,10.1205,3.5,3.21,4.749115707,13.47568,2.38374,13.6848883,9.71568,2.83374,10.1205,3.76,-0.45,3.786832449
19/04/2019 17:00,11.76848,5.62164,13.04223745,8.26848,2.41164,8.613,3.5,3.21,4.749115707,12.02848,1.96164,12.18738539,8.26848,2.41164,8.613,3.76,-0.45,3.786832449
19/04/2019 17:30,13.70304,4.48172,14.41732012,6.62304,1.93172,6.899,7.08,2.55,7.525217605,13.92304,1.40172,13.99342209,6.62304,1.93172,6.899,7.3,-0.53,7.319214439
19/04/2019 18:00,11.98848,3.98164,12.63238338,4.90848,1.43164,5.113,7.08,2.55,7.525217605,12.20848,0.90164,12.2417294,4.90848,1.43164,5.113,7.3,-0.53,7.319214439
19/04/2019 18:30,13.60712,3.04916,13.94457211,3.11712,0.90916,3.247,10.49,2.14,10.70605903,13.90712,0.07916,13.90734529,3.11712,0.90916,3.247,10.79,-0.83,10.82187599
19/04/2019 19:00,13.43616,2.58388,13.68235475,1.31616,0.38388,1.371,12.12,2.2,12.31805179,13.55616,-0.80612,13.5801069,1.31616,0.38388,1.371,12.24,-1.19,12.29771117
19/04/2019 19:30,13.63264,2.05952,13.787331,0.51264,0.14952,0.534,13.12,1.91,13.25829929,13.53264,-1.01048,13.57031375,0.51264,0.14952,0.534,13.02,-1.16,13.07157221
19/04/2019 20:00,13.73336,2.11848,13.89579557,0.30336,0.08848,0.316,13.43,2.03,13.58255499,13.58336,-0.96152,13.61734885,0.30336,0.08848,0.316,13.28,-1.05,13.32144512
19/04/2019 20:30,13.86416,1.96288,14.0024223,0.04416,0.01288,0.046,13.82,1.95,13.95689435,13.70416,-1.03712,13.74334818,0.04416,0.01288,0.046,13.66,-1.05,13.70029562
19/04/2019 21:00,13.92,1.9,14.04907114,0,0,0,13.92,1.9,14.04907114,13.78,-1.11,13.82463381,0,0,0,13.78,-1.11,13.82463381
19/04/2019 21:30,13.92,1.9,14.04907114,0,0,0,13.92,1.9,14.04907114,13.78,-1.11,13.82463381,0,0,0,13.78,-1.11,13.82463381
19/04/2019 22:00,12.88,0.78,12.9035964,0,0,0,12.88,0.78,12.9035964,13.31,-0.47,13.31829569,0,0,0,13.31,-0.47,13.31829569
19/04/2019 22:30,12.11,0,12.11,0,0,0,12.11,0,12.11,12.72,0,12.72,0,0,0,12.72,0,12.72
19/04/2019 23:00,11.47,-1.89,11.62467204,0,0,0,11.47,-1.89,11.62467204,12.16,1.29,12.22823372,0,0,0,12.16,1.29,12.22823372
19/04/2019 23:30,10.44,-3.36,10.96736978,0,0,0,10.44,-3.36,10.96736978,11.46,2.86,11.81148594,0,0,0,11.46,2.86,11.81148594
20/04/2019 00:00,10.02,-3.46,10.60056602,0,0,0,10.02,-3.46,10.60056602,11.1,2.74,11.43317979,0,0,0,11.1,2.74,11.43317979
20/04/2019 00:30,9.81,-3.4,10.38249007,0,0,0,9.81,-3.4,10.38249007,10.89,2.84,11.25423032,0,0,0,10.89,2.84,11.25423032
20/04/2019 01:00,9.48,-3.28,10.03139073,0,0,0,9.48,-3.28,10.03139073,10.43,2.61,10.75160453,0,0,0,10.43,2.61,10.75160453
20/04/2019 01:30,9.7,-1.33,9.790755844,0,0,0,9.7,-1.33,9.790755844,10.35,0.42,10.35851823,0,0,0,10.35,0.42,10.35851823
20/04/2019 02:00,9.79,-1.22,9.865723491,0,0,0,9.79,-1.22,9.865723491,10.42,0.47,10.43059442,0,0,0,10.42,0.47,10.43059442
20/04/2019 02:30,9.79,-1.17,9.859665309,0,0,0,9.79,-1.17,9.859665309,10.45,0.42,10.45843679,0,0,0,10.45,0.42,10.45843679
20/04/2019 03:00,9.54,-0.73,9.567889004,0,0,0,9.54,-0.73,9.567889004,10.18,-0.03,10.1800442,0,0,0,10.18,-0.03,10.1800442
20/04/2019 03:30,9.47,-0.79,9.502894296,0,0,0,9.47,-0.79,9.502894296,10.12,-0.03,10.12004447,0,0,0,10.12,-0.03,10.12004447
20/04/2019 04:00,9.24,-0.87,9.280867416,0,0,0,9.24,-0.87,9.280867416,9.96,0.74,9.987452128,0,0,0,9.96,0.74,9.987452128
20/04/2019 04:30,9.17,-0.79,9.203966536,0,0,0,9.17,-0.79,9.203966536,9.85,0.33,9.855526368,0,0,0,9.85,0.33,9.855526368
20/04/2019 05:00,9.27,-0.79,9.303601453,0,0,0,9.27,-0.79,9.303601453,9.93,0,9.93,0,0,0,9.93,0,9.93
20/04/2019 05:30,9.27,-0.99,9.322714197,0,0,0,9.27,-0.99,9.322714197,10.05,0.41,10.05835971,0,0,0,10.05,0.41,10.05835971
20/04/2019 06:00,9.46,-1.02,9.514830529,0,0,0,9.46,-1.02,9.514830529,10.2,0.41,10.20823687,0,0,0,10.2,0.41,10.20823687
20/04/2019 06:30,9.32048,-1.01986,9.376111233,0.00048,0.00014,0.0005,9.32,-1.02,9.375649311,10.01048,0.41014,10.01887841,0.00048,0.00014,0.0005,10.01,0.41,10.01839308
20/04/2019 07:00,9.48096,-0.94972,9.528408608,0.00096,0.00028,0.001,9.48,-0.95,9.527481304,10.19096,0.54028,10.20527159,0.00096,0.00028,0.001,10.19,0.54,10.20429811
20/04/2019 07:30,9.4824,-0.5193,9.496608987,0.0024,0.0007,0.0025,9.48,-0.52,9.494250892,10.0224,0.4807,10.03392118,0.0024,0.0007,0.0025,10.02,0.48,10.03149042
20/04/2019 08:00,9.02384,0.00112,9.02384007,0.00384,0.00112,0.004,9.02,0,9.02,9.49384,0.41112,9.502737374,0.00384,0.00112,0.004,9.49,0.41,9.498852562
20/04/2019 08:30,7.48528,-1.67846,7.67115667,0.00528,0.00154,0.0055,7.48,-1.68,7.666342022,8.08528,1.95154,8.317467226,0.00528,0.00154,0.0055,8.08,1.95,8.311973292
20/04/2019 09:00,6.86672,-1.38804,7.005604799,0.00672,0.00196,0.007,6.86,-1.39,6.999407118,7.35672,2.70196,7.837213599,0.00672,0.00196,0.007,7.35,2.7,7.830229882
20/04/2019 09:30,5.93816,0.88238,6.003360613,0.00816,0.00238,0.0085,5.93,0.88,5.994939533,6.09816,1.10238,6.196999036,0.00816,0.00238,0.0085,6.09,1.1,6.188545871
20/04/2019 10:00,3.67056,1.02308,3.810472858,0.01056,0.00308,0.011,3.66,1.02,3.799473648,3.87056,1.30308,4.08402402,0.01056,0.00308,0.011,3.86,1.3,4.073033268
20/04/2019 10:30,2.832,1.1135,3.043042269,0.012,0.0035,0.0125,2.82,1.11,3.030594001,3.162,1.5935,3.540831294,0.012,0.0035,0.0125,3.15,1.59,3.528540775
20/04/2019 11:00,1.59296,1.28378,2.045876988,0.01296,0.00378,0.0135,1.58,1.28,2.033420763,2.01296,1.67378,2.617928083,0.01296,0.00378,0.0135,2,1.67,2.605551765
