Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
20/04/2019 11:30,1.08392,0.79406,1.343656894,0.01392,0.00406,0.0145,1.07,0.79,1.330037593,1.58392,2.44406,2.912427141,0.01392,0.00406,0.0145,1.57,2.44,2.901465147
20/04/2019 12:00,0.61488,0.79434,1.004516525,0.01488,0.00434,0.0155,0.6,0.79,0.992018145,1.16488,2.41434,2.680668396,0.01488,0.00434,0.0155,1.15,2.41,2.670318333
20/04/2019 12:30,0.46536,0.74448,0.877958086,0.01536,0.00448,0.016,0.45,0.74,0.866083137,0.81536,2.47448,2.605352798,0.01536,0.00448,0.016,0.8,2.47,2.596324325
20/04/2019 13:00,0.01536,0.74448,0.744638436,0.01536,0.00448,0.016,0,0.74,0.74,0.47536,2.47448,2.519725858,0.01536,0.00448,0.016,0.46,2.47,2.512468905
20/04/2019 13:30,0.42536,0.43448,0.608032894,0.01536,0.00448,0.016,0.41,0.43,0.594138031,0.59536,2.65448,2.720425996,0.01536,0.00448,0.016,0.58,2.65,2.712729253
20/04/2019 14:00,0.45488,0.43434,0.628941213,0.01488,0.00434,0.0155,0.44,0.43,0.615223537,0.64488,2.77434,2.848303469,0.01488,0.00434,0.0155,0.63,2.77,2.84073934
20/04/2019 14:30,0.6344,0.4342,0.768760691,0.0144,0.0042,0.015,0.62,0.43,0.754519715,0.9244,2.6742,2.829463023,0.0144,0.0042,0.015,0.91,2.67,2.820815485
20/04/2019 15:00,0.76344,0.47392,0.898577097,0.01344,0.00392,0.014,0.75,0.47,0.885098865,1.15344,2.67392,2.912090658,0.01344,0.00392,0.014,1.14,2.67,2.903187903
20/04/2019 15:30,0.55344,0.43392,0.703265526,0.01344,0.00392,0.014,0.54,0.43,0.690289794,1.10344,2.41392,2.654164577,0.01344,0.00392,0.014,1.09,2.41,2.645033081
20/04/2019 16:00,1.53248,0.00364,1.532484323,0.01248,0.00364,0.013,1.52,0,1.52,1.94248,2.03364,2.812280249,0.01248,0.00364,0.013,1.93,2.03,2.801035523
20/04/2019 16:30,2.40056,0.00308,2.400561976,0.01056,0.00308,0.011,2.39,0,2.39,2.74056,1.82308,3.291548238,0.01056,0.00308,0.011,2.73,1.82,3.281051661
20/04/2019 17:00,3.8796,0.0028,3.87960101,0.0096,0.0028,0.01,3.87,0,3.87,3.9596,1.3628,4.187559671,0.0096,0.0028,0.01,3.95,1.36,4.177571065
20/04/2019 17:30,5.82768,-0.46776,5.846422291,0.00768,0.00224,0.008,5.82,-0.47,5.838946823,5.86768,1.18224,5.985596044,0.00768,0.00224,0.008,5.86,1.18,5.977624946
20/04/2019 18:00,7.37576,-0.71832,7.410655787,0.00576,0.00168,0.006,7.37,-0.72,7.40508609,7.50576,1.18168,7.598210368,0.00576,0.00168,0.006,7.5,1.18,7.592259216
20/04/2019 18:30,8.91432,-0.92874,8.962569891,0.00432,0.00126,0.0045,8.91,-0.93,8.958403876,9.00432,0.97126,9.056551477,0.00432,0.00126,0.0045,9,0.97,9.052121298
20/04/2019 19:00,10.6824,-0.8493,10.71610845,0.0024,0.0007,0.0025,10.68,-0.85,10.71377151,10.6624,0.6507,10.68223686,0.0024,0.0007,0.0025,10.66,0.65,10.67979869
20/04/2019 19:30,11.55096,-1.04972,11.59855978,0.00096,0.00028,0.001,11.55,-1.05,11.59762907,11.58096,0.65028,11.5992025,0.00096,0.00028,0.001,11.58,0.65,11.59822831
20/04/2019 20:00,12.11048,-0.98986,12.15086617,0.00048,0.00014,0.0005,12.11,-0.99,12.15039917,12.11048,0.62014,12.12634733,0.00048,0.00014,0.0005,12.11,0.62,12.12586079
20/04/2019 20:30,12.8,0.17,12.80112886,0,0,0,12.8,0.17,12.80112886,12.52,-0.35,12.52489122,0,0,0,12.52,-0.35,12.52489122
20/04/2019 21:00,13.26,2.02,13.41297879,0,0,0,13.26,2.02,13.41297879,12.56,-2.08,12.73106437,0,0,0,12.56,-2.08,12.73106437
20/04/2019 21:30,12.97,1.8,13.09430792,0,0,0,12.97,1.8,13.09430792,12.38,-1.98,12.53733624,0,0,0,12.38,-1.98,12.53733624
20/04/2019 22:00,12.42,1.52,12.51266558,0,0,0,12.42,1.52,12.51266558,11.86,-2.1,12.04448421,0,0,0,11.86,-2.1,12.04448421
20/04/2019 22:30,11.78,1.29,11.85042193,0,0,0,11.78,1.29,11.85042193,11.3,-2.1,11.49347641,0,0,0,11.3,-2.1,11.49347641
20/04/2019 23:00,11.05,0.88,11.08498534,0,0,0,11.05,0.88,11.08498534,10.74,-1.9,10.90676854,0,0,0,10.74,-1.9,10.90676854
20/04/2019 23:30,10.41,0.8,10.44069442,0,0,0,10.41,0.8,10.44069442,10.19,-1.9,10.36562106,0,0,0,10.19,-1.9,10.36562106
21/04/2019 00:00,9.98,2.29,10.23936033,0,0,0,9.98,2.29,10.23936033,9.64,-3.48,10.24890238,0,0,0,9.64,-3.48,10.24890238
21/04/2019 00:30,9.39,0.88,9.431145211,0,0,0,9.39,0.88,9.431145211,9.31,-2.53,9.647642199,0,0,0,9.31,-2.53,9.647642199
21/04/2019 01:00,9.11,1.08,9.173794199,0,0,0,9.11,1.08,9.173794199,8.95,-2.73,9.357104253,0,0,0,8.95,-2.73,9.357104253
21/04/2019 01:30,9.37,0.95,9.418035889,0,0,0,9.37,0.95,9.418035889,9.25,-2.6,9.608459814,0,0,0,9.25,-2.6,9.608459814
21/04/2019 02:00,9.26,1.06,9.320472091,0,0,0,9.26,1.06,9.320472091,9.08,-2.76,9.490205477,0,0,0,9.08,-2.76,9.490205477
21/04/2019 02:30,9.11,0.81,9.14593899,0,0,0,9.11,0.81,9.14593899,9.03,-2.63,9.405200689,0,0,0,9.03,-2.63,9.405200689
21/04/2019 03:00,8.85,0.87,8.892659895,0,0,0,8.85,0.87,8.892659895,8.76,-2.69,9.163716495,0,0,0,8.76,-2.69,9.163716495
21/04/2019 03:30,8.85,0.91,8.896662295,0,0,0,8.85,0.91,8.896662295,8.76,-2.62,9.14341293,0,0,0,8.76,-2.62,9.14341293
21/04/2019 04:00,8.79,1.11,8.859808124,0,0,0,8.79,1.11,8.859808124,8.66,-2.73,9.080115638,0,0,0,8.66,-2.73,9.080115638
21/04/2019 04:30,8.79,0.88,8.833940231,0,0,0,8.79,0.88,8.833940231,8.75,-2.58,9.122439367,0,0,0,8.75,-2.58,9.122439367
21/04/2019 05:00,8.79,0.98,8.844461544,0,0,0,8.79,0.98,8.844461544,8.72,-2.7,9.128439078,0,0,0,8.72,-2.7,9.128439078
21/04/2019 05:30,8.9,0.98,8.953792493,0,0,0,8.9,0.98,8.953792493,8.82,-2.57,9.186800313,0,0,0,8.82,-2.57,9.186800313
21/04/2019 06:00,8.89664,0.86652,8.938739296,0.05664,0.01652,0.059,8.84,0.85,8.880771363,8.81664,-2.55348,9.178965138,0.05664,0.01652,0.059,8.76,-2.57,9.129211357
21/04/2019 06:30,9.11888,1.08884,9.183656407,0.33888,0.09884,0.353,8.78,0.99,8.835638064,8.93888,-2.60116,9.30965139,0.33888,0.09884,0.353,8.6,-2.7,9.013878189
21/04/2019 07:00,9.49488,1.24934,9.576721602,0.61488,0.17934,0.6405,8.88,1.07,8.944232779,9.31488,-2.47066,9.636967897,0.61488,0.17934,0.6405,8.7,-2.65,9.094641279
21/04/2019 07:30,10.012,1.4935,10.12278056,1.452,0.4235,1.5125,8.56,1.07,8.626615791,9.872,-1.8365,10.04137024,1.452,0.4235,1.5125,8.42,-2.26,8.7180273
21/04/2019 08:00,10.72096,2.26028,10.95663493,2.88096,0.84028,3.001,7.84,1.42,7.967559225,10.59096,-1.24972,10.66443781,2.88096,0.84028,3.001,7.71,-2.09,7.988253877
21/04/2019 08:30,11.53592,1.27506,11.60617199,4.64592,1.35506,4.8395,6.89,-0.08,6.890464426,11.66592,1.83506,11.80936639,4.64592,1.35506,4.8395,7.02,0.48,7.03639112
21/04/2019 09:00,12.05752,2.34386,12.28321897,6.52752,1.90386,6.7995,5.53,0.44,5.547476904,12.13752,2.59386,12.41158739,6.52752,1.90386,6.7995,5.61,0.69,5.652273879
21/04/2019 09:30,12.74192,3.33806,13.17190836,8.22192,2.39806,8.5645,4.52,0.94,4.616708784,12.73192,3.18806,13.12499575,8.22192,2.39806,8.5645,4.51,0.79,4.578667929
21/04/2019 10:00,13.072,3.871,13.63311501,9.672,2.821,10.075,3.4,1.05,3.55844067,13.092,3.951,13.67519159,9.672,2.821,10.075,3.42,1.13,3.601846749
21/04/2019 10:30,13.35552,4.37036,14.05240054,10.83552,3.16036,11.287,2.52,1.21,2.79544272,13.41552,4.69036,14.21181388,10.83552,3.16036,11.287,2.58,1.53,2.999549966
21/04/2019 11:00,13.37552,4.61536,14.14941989,11.67552,3.40536,12.162,1.7,1.21,2.08664803,13.57552,5.34536,14.58998344,11.67552,3.40536,12.162,1.9,1.94,2.71543735
21/04/2019 11:30,13.6516,5.0413,14.5526935,12.3816,3.6113,12.8975,1.27,1.43,1.912537581,13.8316,5.6113,14.92648138,12.3816,3.6113,12.8975,1.45,2,2.470323865
21/04/2019 12:00,13.90024,5.62382,14.99479988,12.63024,3.68382,13.1565,1.27,1.94,2.3187281,13.86024,5.29382,14.83680501,12.63024,3.68382,13.1565,1.23,1.61,2.026079959
21/04/2019 12:30,13.7776,3.8643,14.3092654,13.0776,3.8143,13.6225,0.7,0.05,0.701783442,14.2376,8.2243,16.44227369,13.0776,3.8143,13.6225,1.16,4.41,4.560010965
21/04/2019 13:00,13.68216,3.42188,14.10357277,13.17216,3.84188,13.721,0.51,-0.42,0.660681466,14.06216,8.34188,16.35026929,13.17216,3.84188,13.721,0.89,4.5,4.587166882
21/04/2019 13:30,13.55816,3.33738,13.96287248,13.08816,3.81738,13.6335,0.47,-0.48,0.671788657,13.86816,8.14738,16.08432972,13.08816,3.81738,13.6335,0.78,4.33,4.399693171
21/04/2019 14:00,13.49768,3.40724,13.92108652,13.08768,3.81724,13.633,0.41,-0.41,0.579827561,13.57768,7.79724,15.65727773,13.08768,3.81724,13.633,0.49,3.98,4.010049875
21/04/2019 14:30,12.71328,3.18804,13.10690991,12.71328,3.70804,13.243,0,-0.52,0.52,13.20328,7.87804,15.37498348,12.71328,3.70804,13.243,0.49,4.17,4.198690272
21/04/2019 15:00,12.38208,3.14144,12.77437084,12.38208,3.61144,12.898,0,-0.47,0.47,12.87208,7.57144,14.93375864,12.38208,3.61144,12.898,0.49,3.96,3.990200496
21/04/2019 15:30,12.35984,2.90162,12.69586718,11.79984,3.44162,12.2915,0.56,-0.54,0.777946014,12.73984,7.28162,14.673974,11.79984,3.44162,12.2915,0.94,3.84,3.953378302
21/04/2019 16:00,12.18848,2.51664,12.44558241,11.02848,3.21664,11.488,1.16,-0.7,1.354843164,12.71848,6.85664,14.4489877,11.02848,3.21664,11.488,1.69,3.64,4.013190751
21/04/2019 16:30,12.28624,1.95682,12.44109472,9.96624,2.90682,10.3815,2.32,-0.95,2.506970283,12.77624,6.42682,14.30161962,9.96624,2.90682,10.3815,2.81,3.52,4.50405373
21/04/2019 17:00,12.50808,1.60944,12.61119988,8.63808,2.51944,8.998,3.87,-0.91,3.975550276,12.98808,5.94944,14.28586919,8.63808,2.51944,8.998,4.35,3.43,5.539620926
21/04/2019 17:30,12.716,1.0805,12.76182339,6.996,2.0405,7.2875,5.72,-0.96,5.8,13.116,5.2705,14.13533255,6.996,2.0405,7.2875,6.12,3.23,6.920065029
21/04/2019 18:00,12.73992,0.00206,12.73992017,5.14992,1.50206,5.3645,7.59,-1.5,7.736801665,13.22992,4.84206,14.0881627,5.14992,1.50206,5.3645,8.08,3.34,8.743111574
21/04/2019 18:30,12.57352,-0.63064,12.58932532,3.32352,0.96936,3.462,9.25,-1.6,9.387358521,13.05352,4.00936,13.65537813,3.32352,0.96936,3.462,9.73,3.04,10.19384618
21/04/2019 19:00,12.56176,-1.00782,12.60212345,1.72176,0.50218,1.7935,10.84,-1.51,10.94466537,13.01176,3.23218,13.4071953,1.72176,0.50218,1.7935,11.29,2.73,11.61537774
21/04/2019 19:30,12.4232,-1.5249,12.51643792,0.7032,0.2051,0.7325,11.72,-1.73,11.8469954,12.8332,2.7351,13.12142501,0.7032,0.2051,0.7325,12.13,2.53,12.39103708
21/04/2019 20:00,12.69912,-1.91234,12.84230093,0.36912,0.10766,0.3845,12.33,-2.02,12.49437073,13.17912,3.20766,13.56385958,0.36912,0.10766,0.3845,12.81,3.1,13.179761
21/04/2019 20:30,12.95296,-1.31122,13.01915783,0.13296,0.03878,0.1385,12.82,-1.35,12.89088438,13.28296,3.01878,13.62167607,0.13296,0.03878,0.1385,13.15,2.98,13.48343057
21/04/2019 21:00,13.41,0.42,13.41657557,0,0,0,13.41,0.42,13.41657557,13.43,1,13.46717862,0,0,0,13.43,1,13.46717862
21/04/2019 21:30,13.19,-0.29,13.19318764,0,0,0,13.19,-0.29,13.19318764,13.33,0.95,13.36380934,0,0,0,13.33,0.95,13.36380934
21/04/2019 22:00,12.62,0,12.62,0,0,0,12.62,0,12.62,12.76,0.81,12.7856834,0,0,0,12.76,0.81,12.7856834
21/04/2019 22:30,12.27,0.08,12.2702608,0,0,0,12.27,0.08,12.2702608,12.38,0.76,12.40330601,0,0,0,12.38,0.76,12.40330601
21/04/2019 23:00,11.51,-0.56,11.52361488,0,0,0,11.51,-0.56,11.52361488,11.7,0.66,11.7186006,0,0,0,11.7,0.66,11.7186006
21/04/2019 23:30,10.63,-0.61,10.64748797,0,0,0,10.63,-0.61,10.64748797,10.89,0.79,10.91861713,0,0,0,10.89,0.79,10.91861713
22/04/2019 00:00,9.75,-2.42,10.04583994,0,0,0,9.75,-2.42,10.04583994,9.98,1.45,10.08478557,0,0,0,9.98,1.45,10.08478557
22/04/2019 00:30,9.53,-0.41,9.53881544,0,0,0,9.53,-0.41,9.53881544,9.6,-0.45,9.610541088,0,0,0,9.6,-0.45,9.610541088
22/04/2019 01:00,9.22,-0.41,9.22911155,0,0,0,9.22,-0.41,9.22911155,9.37,0,9.37,0,0,0,9.37,0,9.37
22/04/2019 01:30,9.41,-0.41,9.418927752,0,0,0,9.41,-0.41,9.418927752,9.57,0,9.57,0,0,0,9.57,0,9.57
22/04/2019 02:00,9.33,-0.41,9.33900423,0,0,0,9.33,-0.41,9.33900423,9.49,0,9.49,0,0,0,9.49,0,9.49
22/04/2019 02:30,9.33,-0.56,9.346790893,0,0,0,9.33,-0.56,9.346790893,9.54,0,9.54,0,0,0,9.54,0,9.54
22/04/2019 03:00,9.33,-0.56,9.346790893,0,0,0,9.33,-0.56,9.346790893,9.54,0.7,9.565646868,0,0,0,9.54,0.7,9.565646868
22/04/2019 03:30,9.39,-0.41,9.39894675,0,0,0,9.39,-0.41,9.39894675,9.6,0,9.6,0,0,0,9.6,0,9.6
22/04/2019 04:00,9.5,0,9.5,0,0,0,9.5,0,9.5,9.6,0,9.6,0,0,0,9.6,0,9.6
22/04/2019 04:30,9.5,-0.42,9.509279678,0,0,0,9.5,-0.42,9.509279678,9.69,0,9.69,0,0,0,9.69,0,9.69
22/04/2019 05:00,9.27,-0.42,9.279509685,0,0,0,9.27,-0.42,9.279509685,9.46,0,9.46,0,0,0,9.46,0,9.46
22/04/2019 05:30,9.64,-0.42,9.64914504,0,0,0,9.64,-0.42,9.64914504,9.82,0.41,9.828555336,0,0,0,9.82,0.41,9.828555336
22/04/2019 06:00,9.7904,-0.4778,9.802052081,0.1104,0.0322,0.115,9.68,-0.51,9.693425607,9.9704,0.4422,9.98020125,0.1104,0.0322,0.115,9.86,0.41,9.868520659
22/04/2019 06:30,9.98504,-0.39478,9.99284119,0.39504,0.11522,0.4115,9.59,-0.51,9.603551426,10.15504,0.52522,10.16861315,0.39504,0.11522,0.4115,9.76,0.41,9.768607884
22/04/2019 07:00,10.3292,-0.2144,10.33142488,0.7392,0.2156,0.77,9.59,-0.43,9.59963541,10.4592,0.6656,10.48035725,0.7392,0.2156,0.77,9.72,0.45,9.730411091
22/04/2019 07:30,10.9612,0.6666,10.98145077,1.5312,0.4466,1.595,9.43,0.22,9.432565929,11.0612,1.0766,11.11346989,1.5312,0.4466,1.595,9.53,0.63,9.550801014
22/04/2019 08:00,11.48904,1.30972,11.56345133,2.87904,0.83972,2.999,8.61,0.47,8.622818565,11.52904,1.46972,11.62234229,2.87904,0.83972,2.999,8.65,0.63,8.672911852
22/04/2019 08:30,12.21,1.7825,12.33942488,4.5,1.3125,4.6875,7.71,0.47,7.724312267,12.26,2.1425,12.44579874,4.5,1.3125,4.6875,7.76,0.83,7.804261656
22/04/2019 09:00,12.8604,2.6447,13.12952117,6.2904,1.8347,6.5525,6.57,0.81,6.619743197,12.9004,2.7847,13.19753288,6.2904,1.8347,6.5525,6.61,0.95,6.677918837
22/04/2019 09:30,13.69376,3.71568,14.18891612,7.97376,2.32568,8.306,5.72,1.39,5.886467532,13.64376,3.77568,14.15655136,7.97376,2.32568,8.306,5.67,1.45,5.852469564
22/04/2019 10:00,13.93224,4.99732,14.80136881,9.52224,2.77732,9.919,4.41,2.22,4.937256323,13.75224,4.09732,14.34963889,9.52224,2.77732,9.919,4.23,1.32,4.431173659
22/04/2019 10:30,13.87256,4.91658,14.71803927,10.82256,3.15658,11.2735,3.05,1.76,3.521377571,14.04256,5.25658,14.99416969,10.82256,3.15658,11.2735,3.22,2.1,3.844268461
22/04/2019 11:00,14.54648,5.11314,15.41895849,11.49648,3.35314,11.9755,3.05,1.76,3.521377571,14.71648,5.45314,15.69431488,11.49648,3.35314,11.9755,3.22,2.1,3.844268461
22/04/2019 11:30,12.38096,4.89778,13.31451912,10.14096,2.95778,10.5635,2.24,1.94,2.963308961,12.66096,5.21778,13.69398175,10.14096,2.95778,10.5635,2.52,2.26,3.384966765
22/04/2019 12:00,13.84232,3.98276,14.40389531,10.43232,3.04276,10.867,3.41,0.94,3.537188149,14.19232,6.20276,15.4885822,10.43232,3.04276,10.867,3.76,3.16,4.911537438
22/04/2019 12:30,13.85136,4.11498,14.44967938,12.53136,3.65498,13.0535,1.32,0.46,1.3978555,13.82136,7.60498,15.77547822,12.53136,3.65498,13.0535,1.29,3.95,4.155309856
22/04/2019 13:00,13.53568,4.22124,14.17862829,12.89568,3.76124,13.433,0.64,0.46,0.78816242,13.70568,7.94124,15.84010597,12.89568,3.76124,13.433,0.81,4.18,4.257757626
22/04/2019 13:30,13.47016,6.25088,14.84987243,11.66016,3.40088,12.146,1.81,2.85,3.376181275,13.49016,4.49088,14.21803151,11.66016,3.40088,12.146,1.83,1.09,2.130023474
22/04/2019 14:00,12.76552,6.04536,14.12461958,10.95552,3.19536,11.412,1.81,2.85,3.376181275,12.78552,4.28536,13.48457756,10.95552,3.19536,11.412,1.83,1.09,2.130023474
22/04/2019 14:30,13.46536,6.51448,14.95842136,12.25536,3.57448,12.766,1.21,2.94,3.17926092,13.36536,4.41448,14.07552776,12.25536,3.57448,12.766,1.11,0.84,1.392012931
22/04/2019 15:00,13.08544,6.55492,14.63542675,12.08544,3.52492,12.589,1,3.03,3.190752262,13.19544,4.40492,13.91125289,12.08544,3.52492,12.589,1.11,0.88,1.416509795
22/04/2019 15:30,12.99536,6.19198,14.39513799,11.35536,3.31198,11.8285,1.64,2.88,3.314211822,12.91536,4.26198,13.60040431,11.35536,3.31198,11.8285,1.56,0.95,1.826499384
22/04/2019 16:00,12.80624,5.88932,14.0955267,10.62624,3.09932,11.069,2.18,2.79,3.540692023,12.91624,3.75932,13.45220215,10.62624,3.09932,11.069,2.29,0.66,2.383212118
22/04/2019 16:30,13.2164,5.3827,14.27048311,9.2664,2.7027,9.6525,3.95,2.68,4.773353119,13.2764,3.2327,13.66430189,9.2664,2.7027,9.6525,4.01,0.53,4.044873298
22/04/2019 17:00,11.73464,4.82052,12.68618103,7.78464,2.27052,8.109,3.95,2.55,4.701595474,11.79464,2.80052,12.12255934,7.78464,2.27052,8.109,4.01,0.53,4.044873298
22/04/2019 17:30,14.25304,4.72672,15.01635879,6.50304,1.89672,6.774,7.75,2.83,8.250539376,14.18304,2.37672,14.38080045,6.50304,1.89672,6.774,7.68,0.48,7.69498538
22/04/2019 18:00,14.60656,4.27108,15.21820355,4.42656,1.29108,4.611,10.18,2.98,10.6072051,14.72656,4.11108,15.28962224,4.42656,1.29108,4.611,10.3,2.82,10.67906363
22/04/2019 18:30,14.38584,0.66962,14.40141602,2.29584,0.66962,2.3915,12.09,0,12.09,15.03584,3.36962,15.40879046,2.29584,0.66962,2.3915,12.74,2.7,13.02296433
22/04/2019 19:00,13.14744,-0.10158,13.14783241,1.05744,0.30842,1.1015,12.09,-0.41,12.09695003,13.79744,3.00842,14.12161257,1.05744,0.30842,1.1015,12.74,2.7,13.02296433
22/04/2019 19:30,14.10752,-0.48364,14.11580774,0.46752,0.13636,0.487,13.64,-0.62,13.65408364,14.35752,2.56636,14.58508088,0.46752,0.13636,0.487,13.89,2.43,14.10095741
22/04/2019 20:00,13.92264,-0.32298,13.92638577,0.33264,0.09702,0.3465,13.59,-0.42,13.59648852,14.18264,2.29702,14.36744856,0.33264,0.09702,0.3465,13.85,2.2,14.02364075
22/04/2019 20:30,14.08704,-0.41878,14.09326338,0.10704,0.03122,0.1115,13.98,-0.45,13.98724061,14.35704,2.19122,14.52329311,0.10704,0.03122,0.1115,14.25,2.16,14.41277558
22/04/2019 21:00,14.11,-0.41,14.11595551,0,0,0,14.11,-0.41,14.11595551,14.43,2.24,14.60282507,0,0,0,14.43,2.24,14.60282507
22/04/2019 21:30,13.92,-0.6,13.93292503,0,0,0,13.92,-0.6,13.93292503,14.26,2.21,14.43023562,0,0,0,14.26,2.21,14.43023562
22/04/2019 22:00,13.27,-0.73,13.29006396,0,0,0,13.27,-0.73,13.29006396,13.77,2.29,13.95911888,0,0,0,13.77,2.29,13.95911888
22/04/2019 22:30,12.44,-0.89,12.47179618,0,0,0,12.44,-0.89,12.47179618,12.86,2.23,13.05191557,0,0,0,12.86,2.23,13.05191557
22/04/2019 23:00,12.06,1.65,12.17234981,0,0,0,12.06,1.65,12.17234981,11.78,-0.65,11.79791931,0,0,0,11.78,-0.65,11.79791931
22/04/2019 23:30,11.28,1.7,11.40738357,0,0,0,11.28,1.7,11.40738357,11.05,-0.96,11.09162297,0,0,0,11.05,-0.96,11.09162297
23/04/2019 00:00,11.28,1.7,11.40738357,0,0,0,11.28,1.7,11.40738357,11.05,-0.96,11.09162297,0,0,0,11.05,-0.96,11.09162297
23/04/2019 00:30,10.34,1.69,10.47719905,0,0,0,10.34,1.69,10.47719905,10.22,-1.06,10.2748236,0,0,0,10.22,-1.06,10.2748236
23/04/2019 01:00,10.2,0.77,10.22902244,0,0,0,10.2,0.77,10.22902244,10.28,-0.05,10.28012159,0,0,0,10.28,-0.05,10.28012159
23/04/2019 01:30,9.81,-1.1,9.871479119,0,0,0,9.81,-1.1,9.871479119,10.18,1.51,10.29137989,0,0,0,10.18,1.51,10.29137989
23/04/2019 02:00,9.51,-1.16,9.580485374,0,0,0,9.51,-1.16,9.580485374,9.95,1.51,10.06392568,0,0,0,9.95,1.51,10.06392568
23/04/2019 02:30,9.37,-1.31,9.461131011,0,0,0,9.37,-1.31,9.461131011,9.87,1.64,10.00532358,0,0,0,9.87,1.64,10.00532358
23/04/2019 03:00,9.32,0.17,9.3215503,0,0,0,9.32,0.17,9.3215503,9.42,-0.13,9.420896985,0,0,0,9.42,-0.13,9.420896985
23/04/2019 03:30,9.39,1.23,9.470216471,0,0,0,9.39,1.23,9.470216471,9.25,-1.3,9.340904667,0,0,0,9.25,-1.3,9.340904667
23/04/2019 04:00,9.29,1.43,9.399414875,0,0,0,9.29,1.43,9.399414875,9.11,-1.37,9.212437245,0,0,0,9.11,-1.37,9.212437245
23/04/2019 04:30,9.18,1.18,9.255528078,0,0,0,9.18,1.18,9.255528078,9.08,-1.32,9.175445493,0,0,0,9.08,-1.32,9.175445493
23/04/2019 05:00,9.24,1.18,9.315041599,0,0,0,9.24,1.18,9.315041599,9.13,-1.32,9.224928184,0,0,0,9.13,-1.32,9.224928184
23/04/2019 05:30,9.56,1.22,9.637530804,0,0,0,9.56,1.22,9.637530804,9.41,-1.32,9.50213134,0,0,0,9.41,-1.32,9.50213134
23/04/2019 06:00,10.24,1.3,10.32218969,0,0,0,10.24,1.3,10.32218969,10.1,-1.17,10.16754149,0,0,0,10.1,-1.17,10.16754149
23/04/2019 06:30,11.33976,-0.34132,11.3448956,0.26976,0.07868,0.281,11.07,-0.42,11.07796461,11.63976,1.35868,11.71878937,0.26976,0.07868,0.281,11.37,1.28,11.44182241
23/04/2019 07:00,11.6148,-0.5111,11.62603984,0.5448,0.1589,0.5675,11.07,-0.67,11.09025699,11.9148,1.4389,12.00137043,0.5448,0.1589,0.5675,11.37,1.28,11.44182241
23/04/2019 07:30,14.27712,2.70666,14.53141988,1.01712,0.29666,1.0595,13.26,2.41,13.47722894,14.33712,1.48666,14.41399209,1.01712,0.29666,1.0595,13.32,1.19,13.37305126
23/04/2019 08:00,14.5176,2.7768,14.78077562,1.2576,0.3668,1.31,13.26,2.41,13.47722894,14.5776,1.5568,14.66049276,1.2576,0.3668,1.31,13.32,1.19,13.37305126
23/04/2019 08:30,15.6176,1.7018,15.71004624,1.8576,0.5418,1.935,13.76,1.16,13.80880878,15.8876,3.1418,16.19526909,1.8576,0.5418,1.935,14.03,2.6,14.26887872
23/04/2019 09:00,16.14816,1.60488,16.22771429,2.34816,0.68488,2.446,13.8,0.92,13.83063267,16.37816,3.51488,16.75107478,2.34816,0.68488,2.446,14.03,2.83,14.31257489
23/04/2019 09:30,17.26304,2.37672,17.42588156,3.38304,0.98672,3.524,13.88,1.39,13.94942651,17.58304,4.32672,18.107562,3.38304,0.98672,3.524,14.2,3.34,14.58751521
23/04/2019 10:00,18.0984,2.8287,18.31812289,5.1384,1.4987,5.3525,12.96,1.33,13.02806586,18.5284,4.8387,19.14979437,5.1384,1.4987,5.3525,13.39,3.34,13.80027898
23/04/2019 10:30,17.21968,3.11074,17.49840229,6.37968,1.86074,6.6455,10.84,1.25,10.91183303,17.74968,4.98074,18.43526271,6.37968,1.86074,6.6455,11.37,3.12,11.79030534
23/04/2019 11:00,19.38352,3.74186,19.74138708,8.54352,2.49186,8.8995,10.84,1.25,10.91183303,19.91352,5.61186,20.68915782,8.54352,2.49186,8.8995,11.37,3.12,11.79030534
23/04/2019 11:30,21.74992,4.43206,22.19689564,10.90992,3.18206,11.3645,10.84,1.25,10.91183303,22.27992,6.30206,23.1540665,10.90992,3.18206,11.3645,11.37,3.12,11.79030534
23/04/2019 12:00,21.89872,4.47546,22.35136863,11.05872,3.22546,11.5195,10.84,1.25,10.91183303,22.42872,6.34546,23.3090614,11.05872,3.22546,11.5195,11.37,3.12,11.79030534
23/04/2019 12:30,22.48,4.645,22.95487802,11.64,3.395,12.125,10.84,1.25,10.91183303,23.01,6.515,23.91454212,11.64,3.395,12.125,11.37,3.12,11.79030534
23/04/2019 13:00,21.01456,4.21758,21.43361176,10.17456,2.96758,10.5985,10.84,1.25,10.91183303,21.54456,6.08758,22.38809272,10.17456,2.96758,10.5985,11.37,3.12,11.79030534
23/04/2019 13:30,16.85352,6.89436,18.20915529,10.40352,3.03436,10.837,6.45,3.86,7.516787878,17.19352,5.75436,18.13090701,10.40352,3.03436,10.837,6.79,2.72,7.314540314
23/04/2019 14:00,15.99504,6.52272,17.27388725,10.29504,3.00272,10.724,5.7,3.52,6.699283544,16.42504,5.81272,17.42325035,10.29504,3.00272,10.724,6.13,2.81,6.743367111
23/04/2019 14:30,15.97544,6.71742,17.33027451,10.10544,2.94742,10.5265,5.87,3.77,6.976374417,16.39544,5.97742,17.45107454,10.10544,2.94742,10.5265,6.29,3.03,6.981761955
23/04/2019 15:00,17.34552,6.83536,18.64374454,11.19552,3.26536,11.662,6.15,3.57,7.111075868,17.80552,6.13536,18.83292821,11.19552,3.26536,11.662,6.61,2.87,7.206177905
23/04/2019 15:30,12.0692,5.6756,13.33709204,7.2192,2.1056,7.52,4.85,3.57,6.022242107,12.5692,4.9756,13.51818716,7.2192,2.1056,7.52,5.35,2.87,6.071194281
23/04/2019 16:00,12.47752,4.13886,13.1460514,4.24752,1.23886,4.4245,8.23,2.9,8.725989915,12.93752,3.47886,13.39708515,4.24752,1.23886,4.4245,8.69,2.24,8.974057054
23/04/2019 16:30,15.20616,4.07388,15.7424204,3.95616,1.15388,4.121,11.25,2.92,11.62277506,15.55616,2.85388,15.81577519,3.95616,1.15388,4.121,11.6,1.7,11.7239072
23/04/2019 17:00,14.88624,3.81432,15.36714607,3.06624,0.89432,3.194,11.82,2.92,12.17533572,15.07624,2.33432,15.25588616,3.06624,0.89432,3.194,12.01,1.44,12.09602001
23/04/2019 17:30,16.22672,3.45446,16.59035068,3.06672,0.89446,3.1945,13.16,2.56,13.4066849,16.49672,2.57446,16.69639527,3.06672,0.89446,3.1945,13.43,1.68,13.5346703
23/04/2019 18:00,16.86856,3.50458,17.22876657,3.23856,0.94458,3.3735,13.63,2.56,13.86832722,17.19856,2.73458,17.41460289,3.23856,0.94458,3.3735,13.96,1.79,14.07429217
23/04/2019 18:30,16.6224,3.4007,16.96670098,2.4024,0.7007,2.5025,14.22,2.7,14.47405955,16.8324,2.4907,17.01567737,2.4024,0.7007,2.5025,14.43,1.79,14.54059834
23/04/2019 19:00,16.30864,3.03752,16.58910083,1.32864,0.38752,1.384,14.98,2.65,15.21259018,16.58864,1.86752,16.69343008,1.32864,0.38752,1.384,15.26,1.48,15.33160135
23/04/2019 19:30,16.92488,2.72184,17.14234453,0.55488,0.16184,0.578,16.37,2.56,16.56896195,17.07488,1.64184,17.15363418,0.55488,0.16184,0.578,16.52,1.48,16.58616291
23/04/2019 20:00,16.74968,2.49074,16.93385856,0.37968,0.11074,0.3955,16.37,2.38,16.54210688,16.89968,0.93074,16.92529058,0.37968,0.11074,0.3955,16.52,0.82,16.54033857
23/04/2019 20:30,16.01328,2.26304,16.17239891,0.11328,0.03304,0.118,15.9,2.23,16.05561895,16.08328,0.56304,16.09313237,0.11328,0.03304,0.118,15.97,0.53,15.97879219
23/04/2019 21:00,15.9,2.23,16.05561895,0,0,0,15.9,2.23,16.05561895,15.97,0.53,15.97879219,0,0,0,15.97,0.53,15.97879219
23/04/2019 21:30,15.65,0.52,15.65863659,0,0,0,15.65,0.52,15.65863659,16.01,2.14,16.15238992,0,0,0,16.01,2.14,16.15238992
23/04/2019 22:00,14.7,-0.69,14.71618497,0,0,0,14.7,-0.69,14.71618497,15.31,2.84,15.57118171,0,0,0,15.31,2.84,15.57118171
23/04/2019 22:30,13.61,-0.5,13.61918133,0,0,0,13.61,-0.5,13.61918133,14.27,2.46,14.48048687,0,0,0,14.27,2.46,14.48048687
23/04/2019 23:00,12.76,1.58,12.8574492,0,0,0,12.76,1.58,12.8574492,12.95,-0.35,12.95472887,0,0,0,12.95,-0.35,12.95472887
23/04/2019 23:30,11.68,-1.06,11.72800068,0,0,0,11.68,-1.06,11.72800068,12.44,2.12,12.61935022,0,0,0,12.44,2.12,12.61935022
24/04/2019 00:00,11.48,1.75,11.61261814,0,0,0,11.48,1.75,11.61261814,11.53,-1.26,11.59864216,0,0,0,11.53,-1.26,11.59864216
24/04/2019 00:30,10.56,-1.06,10.61306742,0,0,0,10.56,-1.06,10.61306742,11.32,1.54,11.42427241,0,0,0,11.32,1.54,11.42427241
24/04/2019 01:00,10.17,-1.3,10.25275085,0,0,0,10.17,-1.3,10.25275085,10.97,1.48,11.06938571,0,0,0,10.97,1.48,11.06938571
24/04/2019 01:30,10.17,-1.23,10.2441105,0,0,0,10.17,-1.23,10.2441105,10.93,1.17,10.99244286,0,0,0,10.93,1.17,10.99244286
24/04/2019 02:00,10.1,-1.12,10.16190927,0,0,0,10.1,-1.12,10.16190927,10.77,1,10.81632562,0,0,0,10.77,1,10.81632562
24/04/2019 02:30,10.01,-1.4,10.10742796,0,0,0,10.01,-1.4,10.10742796,10.77,1.27,10.84462079,0,0,0,10.77,1.27,10.84462079
24/04/2019 03:00,10.01,-1.32,10.09665786,0,0,0,10.01,-1.32,10.09665786,10.8,1.41,10.89165277,0,0,0,10.8,1.41,10.89165277
24/04/2019 03:30,9.9,0,9.9,0,0,0,9.9,0,9.9,10.36,-0.19,10.36174213,0,0,0,10.36,-0.19,10.36174213
24/04/2019 04:00,9.85,0.97,9.897646185,0,0,0,9.85,0.97,9.897646185,10.09,-1.28,10.17086525,0,0,0,10.09,-1.28,10.17086525
24/04/2019 04:30,9.81,0.97,9.85783952,0,0,0,9.81,0.97,9.85783952,10.03,-1.25,10.10759121,0,0,0,10.03,-1.25,10.10759121
24/04/2019 05:00,9.89,0.77,9.919929435,0,0,0,9.89,0.77,9.919929435,10.22,-0.96,10.26498904,0,0,0,10.22,-0.96,10.26498904
24/04/2019 05:30,10.59,0.74,10.6158231,0,0,0,10.59,0.74,10.6158231,10.93,-0.71,10.95303611,0,0,0,10.93,-0.71,10.95303611
24/04/2019 06:00,10.98,0.86,11.01362792,0,0,0,10.98,0.86,11.01362792,11.38,-0.55,11.39328311,0,0,0,11.38,-0.55,11.39328311
24/04/2019 06:30,12.06672,-0.60804,12.0820298,0.24672,0.07196,0.257,11.82,-0.68,11.83954391,12.85672,2.53196,13.1036663,0.24672,0.07196,0.257,12.61,2.46,12.84771186
24/04/2019 07:00,12.25584,-0.55288,12.2683043,0.43584,0.12712,0.454,11.82,-0.68,11.83954391,13.04584,2.58712,13.29989215,0.43584,0.12712,0.454,12.61,2.46,12.84771186
24/04/2019 07:30,13.80528,2.57404,14.04319899,0.66528,0.19404,0.693,13.14,2.38,13.35380096,13.97528,1.12404,14.02041073,0.66528,0.19404,0.693,13.31,0.93,13.34245105
24/04/2019 08:00,15.0808,2.5319,15.29186209,1.0008,0.2919,1.0425,14.08,2.24,14.25706842,15.3008,1.0119,15.33422389,1.0008,0.2919,1.0425,14.3,0.72,14.3181144
24/04/2019 08:30,16.41352,1.32936,16.46726561,1.64352,0.47936,1.712,14.77,0.85,14.79443814,16.96352,3.52936,17.32678253,1.64352,0.47936,1.712,15.32,3.05,15.6206562
24/04/2019 09:00,17.75912,1.76516,17.84662806,2.82912,0.82516,2.947,14.93,0.94,14.95956216,18.35912,4.51516,18.90618833,2.82912,0.82516,2.947,15.53,3.69,15.96236198
24/04/2019 09:30,18.09376,3.83068,18.49481712,4.25376,1.24068,4.431,13.84,2.59,14.08025923,18.43376,3.50068,18.76321583,4.25376,1.24068,4.431,14.18,2.26,14.35896932
24/04/2019 10:00,16.61984,4.84912,17.31280007,3.69984,1.07912,3.854,12.92,3.77,13.4588001,16.74984,2.79912,16.9821145,3.69984,1.07912,3.854,13.05,1.72,13.16286063
24/04/2019 10:30,18.10256,5.28158,18.85730007,5.18256,1.51158,5.3985,12.92,3.77,13.4588001,18.23256,3.23158,18.51673172,5.18256,1.51158,5.3985,13.05,1.72,13.16286063
24/04/2019 11:00,20.33552,6.15286,21.24596573,7.41552,2.16286,7.7245,12.92,3.99,13.52207454,20.46552,4.02286,20.85715492,7.41552,2.16286,7.7245,13.05,1.86,13.1818853
24/04/2019 11:30,15.28216,4.35938,15.89177801,5.79216,1.68938,6.0335,9.49,2.67,9.858448154,15.79216,5.15938,16.61359442,5.79216,1.68938,6.0335,10,3.47,10.58493741
24/04/2019 12:00,18.814,3.692,19.1728313,7.584,2.212,7.9,11.23,1.48,11.32710466,19.624,7.112,20.87299499,7.584,2.212,7.9,12.04,4.9,12.99890765
24/04/2019 12:30,16.5988,3.0459,16.8759494,5.3688,1.5659,5.5925,11.23,1.48,11.32710466,17.4088,6.4659,18.57078836,5.3688,1.5659,5.5925,12.04,4.9,12.99890765
24/04/2019 13:00,18.67184,3.02762,18.91571019,6.95184,2.02762,7.2415,11.72,1,11.76258475,19.58184,7.45762,20.95386728,6.95184,2.02762,7.2415,12.63,5.43,13.74779255
24/04/2019 13:30,20.10224,3.44482,20.39526508,8.38224,2.44482,8.7315,11.72,1,11.76258475,21.01224,7.87482,22.43940774,8.38224,2.44482,8.7315,12.63,5.43,13.74779255
24/04/2019 14:00,12.48528,2.72654,12.77952413,3.96528,1.15654,4.1305,8.52,1.57,8.663446197,13.32528,6.51654,14.83335365,3.96528,1.15654,4.1305,9.36,5.36,10.78606508
24/04/2019 14:30,12.01776,2.59018,12.29372148,3.49776,1.02018,3.6435,8.52,1.57,8.663446197,12.85776,6.38018,14.35369949,3.49776,1.02018,3.6435,9.36,5.36,10.78606508
24/04/2019 15:00,16.81248,3.98864,17.27914155,8.29248,2.41864,8.638,8.52,1.57,8.663446197,17.65248,7.77864,19.29034189,8.29248,2.41864,8.638,9.36,5.36,10.78606508
24/04/2019 15:30,12.70512,2.79066,13.00799206,4.18512,1.22066,4.3595,8.52,1.57,8.663446197,13.54512,6.58066,15.05906245,4.18512,1.22066,4.3595,9.36,5.36,10.78606508
24/04/2019 16:00,16.42336,2.95098,16.68637278,4.56336,1.33098,4.7535,11.86,1.62,11.97012949,13.92336,5.49098,14.96699085,4.56336,1.33098,4.7535,9.36,4.16,10.24281211
24/04/2019 16:30,13.75216,1.59438,13.84427507,2.07216,0.60438,2.1585,11.68,0.99,11.72188125,14.43216,4.92438,15.24915606,2.07216,0.60438,2.1585,12.36,4.32,13.09320434
24/04/2019 17:00,17.14384,2.58362,17.33742606,5.46384,1.59362,5.6915,11.68,0.99,11.72188125,17.82384,5.91362,18.77924849,5.46384,1.59362,5.6915,12.36,4.32,13.09320434
24/04/2019 17:30,17.76624,3.14182,18.04190446,6.24624,1.82182,6.5065,11.52,1.32,11.59537839,18.20624,5.72182,19.08419239,6.24624,1.82182,6.5065,11.96,3.9,12.57980922
24/04/2019 18:00,12.69152,1.89336,12.83197148,1.45152,0.42336,1.512,11.24,1.47,11.33571789,13.07152,4.41336,13.79646265,1.45152,0.42336,1.512,11.62,3.99,12.28594726
24/04/2019 18:30,16.94152,1.41586,17.00058115,0.67152,0.19586,0.6995,16.27,1.22,16.31567651,17.32152,4.32586,17.85351842,0.67152,0.19586,0.6995,16.65,4.13,17.15457373
24/04/2019 19:00,18.02784,1.17562,18.06613123,0.56784,0.16562,0.5915,17.46,1.01,17.48918809,18.42784,4.13562,18.88620237,0.56784,0.16562,0.5915,17.86,3.97,18.29591484
24/04/2019 19:30,18.54192,1.40306,18.59492873,1.14192,0.33306,1.1895,17.4,1.07,17.43286838,18.78192,4.12306,19.22914826,1.14192,0.33306,1.1895,17.64,3.79,18.04255248
24/04/2019 20:00,16.67976,1.63368,16.7595735,0.38976,0.11368,0.406,16.29,1.52,16.36076098,16.80976,2.51368,16.99666492,0.38976,0.11368,0.406,16.42,2.4,16.59446896
24/04/2019 20:30,15.99376,2.69068,16.21851158,0.17376,0.05068,0.181,15.82,2.64,16.03876554,15.86376,0.54068,15.87297125,0.17376,0.05068,0.181,15.69,0.49,15.69764951
24/04/2019 21:00,15.82,2.47,16.01166138,0,0,0,15.82,2.47,16.01166138,15.69,1.08,15.72712625,0,0,0,15.69,1.08,15.72712625
24/04/2019 21:30,15.35,1.79,15.45401566,0,0,0,15.35,1.79,15.45401566,15.54,2.56,15.74945078,0,0,0,15.54,2.56,15.74945078
24/04/2019 22:00,14.31,0.63,14.32386121,0,0,0,14.31,0.63,14.32386121,14.65,2.56,14.87199045,0,0,0,14.65,2.56,14.87199045
24/04/2019 22:30,13.7,1.72,13.80754866,0,0,0,13.7,1.72,13.80754866,13.68,-0.44,13.68707419,0,0,0,13.68,-0.44,13.68707419
24/04/2019 23:00,12.63,1.46,12.71410634,0,0,0,12.63,1.46,12.71410634,12.67,-0.61,12.68467579,0,0,0,12.67,-0.61,12.68467579
24/04/2019 23:30,11.69,1.46,11.78081916,0,0,0,11.69,1.46,11.78081916,11.71,-0.94,11.74766785,0,0,0,11.71,-0.94,11.74766785
25/04/2019 00:00,11.69,1.46,11.78081916,0,0,0,11.69,1.46,11.78081916,11.71,-0.94,11.74766785,0,0,0,11.71,-0.94,11.74766785
25/04/2019 00:30,10.36,-1.76,10.50843471,0,0,0,10.36,-1.76,10.50843471,11.01,1.89,11.17104292,0,0,0,11.01,1.89,11.17104292
25/04/2019 01:00,9.91,-1.66,10.04806947,0,0,0,9.91,-1.66,10.04806947,10.49,1.65,10.61897359,0,0,0,10.49,1.65,10.61897359
25/04/2019 01:30,9.91,-1.78,10.06858977,0,0,0,9.91,-1.78,10.06858977,10.53,1.74,10.67279251,0,0,0,10.53,1.74,10.67279251
25/04/2019 02:00,9.97,-2.14,10.19708292,0,0,0,9.97,-2.14,10.19708292,10.68,2.05,10.87496667,0,0,0,10.68,2.05,10.87496667
25/04/2019 02:30,9.84,-2.19,10.0807589,0,0,0,9.84,-2.19,10.0807589,10.54,2.12,10.75109297,0,0,0,10.54,2.12,10.75109297
25/04/2019 03:00,9.84,-2.16,10.07428409,0,0,0,9.84,-2.16,10.07428409,10.54,2.26,10.77957328,0,0,0,10.54,2.26,10.77957328
25/04/2019 03:30,9.99,-0.28,9.993923154,0,0,0,9.99,-0.28,9.993923154,10.24,0.09,10.2403955,0,0,0,10.24,0.09,10.2403955
25/04/2019 04:00,9.89,0.44,9.899782826,0,0,0,9.89,0.44,9.899782826,10.01,-0.8,10.04191715,0,0,0,10.01,-0.8,10.04191715
25/04/2019 04:30,10,0.49,10.0119978,0,0,0,10,0.49,10.0119978,10.12,-0.8,10.15157131,0,0,0,10.12,-0.8,10.15157131
25/04/2019 05:00,9.97,0.41,9.97842673,0,0,0,9.97,0.41,9.97842673,10.19,-0.61,10.20824177,0,0,0,10.19,-0.61,10.20824177
25/04/2019 05:30,10.69,0.66,10.7103548,0,0,0,10.69,0.66,10.7103548,10.85,-0.61,10.86713394,0,0,0,10.85,-0.61,10.86713394
25/04/2019 06:00,10.90048,0.79514,10.92944243,0.12048,0.03514,0.1255,10.78,0.76,10.80675715,11.05048,-0.57486,11.06542237,0.12048,0.03514,0.1255,10.93,-0.61,10.94700872
25/04/2019 06:30,11.92304,1.07172,11.97110966,0.38304,0.11172,0.399,11.54,0.96,11.57986183,11.31304,0.22172,11.31521249,0.38304,0.11172,0.399,10.93,0.11,10.93055351
25/04/2019 07:00,12.58352,1.26436,12.64688032,1.04352,0.30436,1.087,11.54,0.96,11.57986183,13.00352,0.41436,13.01012016,1.04352,0.30436,1.087,11.96,0.11,11.96050584
25/04/2019 07:30,13.27808,1.71194,13.38798518,1.37808,0.40194,1.4355,11.9,1.31,11.9718879,13.67808,0.91194,13.70844656,1.37808,0.40194,1.4355,12.3,0.51,12.31056863
25/04/2019 08:00,14.7616,2.8738,15.03873535,1.2816,0.3738,1.335,13.48,2.5,13.70986506,14.9116,1.1838,14.95851587,1.2816,0.3738,1.335,13.63,0.81,13.65404702
25/04/2019 08:30,17.72824,3.59282,18.08863867,3.19824,0.93282,3.3315,14.53,2.66,14.77147589,17.91824,2.16282,18.04829951,3.19824,0.93282,3.3315,14.72,1.23,14.77129988
25/04/2019 09:00,17.94232,3.65526,18.31086488,3.41232,0.99526,3.5545,14.53,2.66,14.77147589,18.13232,2.22526,18.26835544,3.41232,0.99526,3.5545,14.72,1.23,14.77129988
25/04/2019 09:30,20.54872,4.41546,21.0177587,6.01872,1.75546,6.2695,14.53,2.66,14.77147589,20.73872,2.98546,20.95250531,6.01872,1.75546,6.2695,14.72,1.23,14.77129988
25/04/2019 10:00,20.43016,4.38088,20.89458177,5.90016,1.72088,6.146,14.53,2.66,14.77147589,20.62016,2.95088,20.83023503,5.90016,1.72088,6.146,14.72,1.23,14.77129988
25/04/2019 10:30,21.59656,4.72108,22.10656012,7.06656,2.06108,7.361,14.53,2.66,14.77147589,21.78656,3.29108,22.03373332,7.06656,2.06108,7.361,14.72,1.23,14.77129988
25/04/2019 11:00,19.90648,4.22814,20.35055562,5.37648,1.56814,5.6005,14.53,2.66,14.77147589,20.09648,2.79814,20.29034489,5.37648,1.56814,5.6005,14.72,1.23,14.77129988
25/04/2019 11:30,14.7844,2.2142,14.94928644,3.1344,0.9142,3.265,11.65,1.3,11.72230779,15.4944,5.6942,16.50758447,3.1344,0.9142,3.265,12.36,4.78,13.25209417
25/04/2019 12:00,17.78616,2.36138,17.9422296,3.77616,1.10138,3.9335,14.01,1.26,14.06654542,18.42616,5.68138,19.28215369,3.77616,1.10138,3.9335,14.65,4.58,15.34923125
25/04/2019 12:30,20.55864,3.50002,20.85444362,6.54864,1.91002,6.8215,14.01,1.59,14.09993617,21.19864,6.49002,22.16986011,6.54864,1.91002,6.8215,14.65,4.58,15.34923125
25/04/2019 13:00,22.18968,3.97574,22.54303456,8.17968,2.38574,8.5205,14.01,1.59,14.09993617,22.82968,6.96574,23.86872059,8.17968,2.38574,8.5205,14.65,4.58,15.34923125
25/04/2019 13:30,19.21128,3.10704,19.46090894,5.20128,1.51704,5.418,14.01,1.59,14.09993617,19.85128,6.09704,20.76649259,5.20128,1.51704,5.418,14.65,4.58,15.34923125
25/04/2019 14:00,22.78824,4.15032,23.16309648,8.77824,2.56032,9.144,14.01,1.59,14.09993617,23.42824,7.14032,24.49217424,8.77824,2.56032,9.144,14.65,4.58,15.34923125
25/04/2019 14:30,20.78424,5.94582,21.61798806,6.77424,1.97582,7.0565,14.01,3.97,14.56162766,21.42424,4.76582,21.94791789,6.77424,1.97582,7.0565,14.65,2.79,14.91330279
25/04/2019 15:00,23.89896,6.85428,24.86245047,9.88896,2.88428,10.301,14.01,3.97,14.56162766,24.53896,5.67428,25.18646485,9.88896,2.88428,10.301,14.65,2.79,14.91330279
25/04/2019 15:30,21.85896,6.25928,22.73747388,7.84896,2.28928,8.176,14.01,3.97,14.56162766,22.49896,5.07928,23.06517475,7.84896,2.28928,8.176,14.65,2.79,14.91330279
25/04/2019 16:00,19.81816,8.99738,21.7649331,6.84816,1.99738,7.1335,12.97,7,14.73841579,12.16816,1.87738,12.31213521,6.84816,1.99738,7.1335,5.32,-0.12,5.321353211
25/04/2019 16:30,19.28416,8.33788,21.00949951,4.96416,1.44788,5.171,14.32,6.89,15.89133412,12.55416,0.67788,12.57244823,4.96416,1.44788,5.171,7.59,-0.77,7.628957989
25/04/2019 17:00,15.72496,7.29978,17.33669966,1.40496,0.40978,1.4635,14.32,6.89,15.89133412,8.99496,-0.36022,9.002169952,1.40496,0.40978,1.4635,7.59,-0.77,7.628957989
25/04/2019 17:30,19.11328,5.20804,19.81012754,4.79328,1.39804,4.993,14.32,3.81,14.8181814,12.38328,1.39804,12.46194766,4.79328,1.39804,4.993,7.59,0,7.59
25/04/2019 18:00,21.46776,5.46768,22.15310913,4.51776,1.31768,4.706,16.95,4.15,17.45064469,13.32776,2.32768,13.52949669,4.51776,1.31768,4.706,8.81,1.01,8.867705453
25/04/2019 18:30,19.79544,4.92742,20.39948315,2.66544,0.77742,2.7765,17.13,4.15,17.62553262,11.76544,1.43742,11.85292178,2.66544,0.77742,2.7765,9.1,0.66,9.123902674
25/04/2019 19:00,19.97448,4.47214,20.4689982,1.10448,0.32214,1.1505,18.87,4.15,19.32095753,11.86448,0.82214,11.89293067,1.10448,0.32214,1.1505,10.76,0.5,10.77161084
25/04/2019 19:30,21.3868,4.3324,21.82120308,0.7968,0.2324,0.83,20.59,4.1,20.99423969,13.0368,0.7324,13.0573567,0.7968,0.2324,0.83,12.24,0.5,12.25020816
25/04/2019 20:00,20.02856,3.88458,20.40179349,0.35856,0.10458,0.3735,19.67,3.78,20.02991013,13.13856,0.81458,13.16378743,0.35856,0.10458,0.3735,12.78,0.71,12.79970703
25/04/2019 20:30,20.02024,3.55132,20.33277855,0.21024,0.06132,0.219,19.81,3.49,20.11507395,12.95024,0.28132,12.95329522,0.21024,0.06132,0.219,12.74,0.22,12.74189939
25/04/2019 21:00,19.06,2.6,19.23651736,0,0,0,19.06,2.6,19.23651736,12.19,-0.49,12.19984426,0,0,0,12.19,-0.49,12.19984426
25/04/2019 21:30,18.99,2.17,19.11358156,0,0,0,18.99,2.17,19.11358156,11.85,0.26,11.85285198,0,0,0,11.85,0.26,11.85285198
25/04/2019 22:00,18.41,2.64,18.59832519,0,0,0,18.41,2.64,18.59832519,11.28,-0.17,11.28128096,0,0,0,11.28,-0.17,11.28128096
25/04/2019 22:30,16.94,0,16.94,0,0,0,16.94,0,16.94,10.94,1.62,11.05929473,0,0,0,10.94,1.62,11.05929473
25/04/2019 23:00,16.06,-0.47,16.06687586,0,0,0,16.06,-0.47,16.06687586,10.45,1.56,10.5657986,0,0,0,10.45,1.56,10.5657986
25/04/2019 23:30,14.84,-0.47,14.84744086,0,0,0,14.84,-0.47,14.84744086,9.51,1.11,9.574560042,0,0,0,9.51,1.11,9.574560042
26/04/2019 00:00,14.84,-0.47,14.84744086,0,0,0,14.84,-0.47,14.84744086,9.51,1.11,9.574560042,0,0,0,9.51,1.11,9.574560042
26/04/2019 00:30,12.98,-1,13.01846381,0,0,0,12.98,-1,13.01846381,8.54,0.84,8.581212036,0,0,0,8.54,0.84,8.581212036
26/04/2019 01:00,12.49,0.41,12.49672757,0,0,0,12.49,0.41,12.49672757,8.18,-0.61,8.202712966,0,0,0,8.18,-0.61,8.202712966
26/04/2019 01:30,12.61,0.41,12.61666358,0,0,0,12.61,0.41,12.61666358,8.26,-0.64,8.284757088,0,0,0,8.26,-0.64,8.284757088
26/04/2019 02:00,12.75,0.41,12.75659045,0,0,0,12.75,0.41,12.75659045,8.39,-0.52,8.406098976,0,0,0,8.39,-0.52,8.406098976
26/04/2019 02:30,12.55,-0.41,12.55669543,0,0,0,12.55,-0.41,12.55669543,8.26,-0.59,8.28104462,0,0,0,8.26,-0.59,8.28104462
26/04/2019 03:00,12.25,0.41,12.2568593,0,0,0,12.25,0.41,12.2568593,8.08,-0.59,8.101512205,0,0,0,8.08,-0.59,8.101512205
26/04/2019 03:30,12.18,0,12.18,0,0,0,12.18,0,12.18,8.08,-0.44,8.09197133,0,0,0,8.08,-0.44,8.09197133
26/04/2019 04:00,12.12,0.38,12.12595563,0,0,0,12.12,0.38,12.12595563,7.97,-0.58,7.991076273,0,0,0,7.97,-0.58,7.991076273
26/04/2019 04:30,12.09,0.38,12.0959704,0,0,0,12.09,0.38,12.0959704,7.82,-0.64,7.846145551,0,0,0,7.82,-0.64,7.846145551
26/04/2019 05:00,12.09,0.38,12.0959704,0,0,0,12.09,0.38,12.0959704,7.76,-0.64,7.786347025,0,0,0,7.76,-0.64,7.786347025
26/04/2019 05:30,12.55,0.45,12.55806514,0,0,0,12.55,0.45,12.55806514,8.1,-0.64,8.125244612,0,0,0,8.1,-0.64,8.125244612
26/04/2019 06:00,12.66568,-0.69626,12.68480303,0.11568,0.03374,0.1205,12.55,-0.73,12.57121315,8.21568,0.03374,8.215749281,0.11568,0.03374,0.1205,8.1,0,8.1
26/04/2019 06:30,14.67528,-2.95346,14.96952802,0.36528,0.10654,0.3805,14.31,-3.06,14.63351291,9.39528,3.79654,10.13336086,0.36528,0.10654,0.3805,9.03,3.69,9.75484495
26/04/2019 07:00,14.96328,-2.86946,15.23592954,0.65328,0.19054,0.6805,14.31,-3.06,14.63351291,9.68328,3.88054,10.43189831,0.65328,0.19054,0.6805,9.03,3.69,9.75484495
26/04/2019 07:30,17.61384,-0.58888,17.6236812,1.68384,0.49112,1.754,15.93,-1.08,15.9665682,11.46384,3.19112,11.8997006,1.68384,0.49112,1.754,9.78,2.7,10.1458563
26/04/2019 08:00,20.2844,2.7342,20.46784632,3.3744,0.9842,3.515,16.91,1.75,17.00031176,13.3544,2.8142,13.64770021,3.3744,0.9842,3.515,9.98,1.83,10.14639345
26/04/2019 08:30,21.76072,4.08396,22.14063378,5.43072,1.58396,5.657,16.33,2.5,16.52025726,14.52072,3.41396,14.9166495,5.43072,1.58396,5.657,9.09,1.83,9.272378336
26/04/2019 09:00,23.45512,4.57816,23.89774473,7.12512,2.07816,7.422,16.33,2.5,16.52025726,16.21512,3.90816,16.67944337,7.12512,2.07816,7.422,9.09,1.83,9.272378336
26/04/2019 09:30,24.13144,4.77542,24.59941123,7.80144,2.27542,8.1265,16.33,2.5,16.52025726,16.89144,4.10542,17.38318782,7.80144,2.27542,8.1265,9.09,1.83,9.272378336
26/04/2019 10:00,23.8252,4.6861,24.28167392,7.4952,2.1861,7.8075,16.33,2.5,16.52025726,16.5852,4.0161,17.06452221,7.4952,2.1861,7.8075,9.09,1.83,9.272378336
26/04/2019 10:30,26.99896,5.61178,27.57600254,10.66896,3.11178,11.1135,16.33,2.5,16.52025726,19.75896,4.94178,20.36756465,10.66896,3.11178,11.1135,9.09,1.83,9.272378336
26/04/2019 11:00,26.15512,5.36566,26.69982415,9.82512,2.86566,10.2345,16.33,2.5,16.52025726,18.91512,4.69566,19.48925313,9.82512,2.86566,10.2345,9.09,1.83,9.272378336
26/04/2019 11:30,28.24504,5.97522,28.87014961,11.91504,3.47522,12.4115,16.33,2.5,16.52025726,21.00504,5.30522,21.66465012,11.91504,3.47522,12.4115,9.09,1.83,9.272378336
26/04/2019 12:00,25.84744,5.27592,26.38039966,9.51744,2.77592,9.914,16.33,2.5,16.52025726,18.60744,4.60592,19.16901986,9.51744,2.77592,9.914,9.09,1.83,9.272378336
26/04/2019 12:30,25.25416,5.10288,25.76454893,8.92416,2.60288,9.296,16.33,2.5,16.52025726,18.01416,4.43288,18.55156019,8.92416,2.60288,9.296,9.09,1.83,9.272378336
26/04/2019 13:00,25.44856,5.15958,25.96633343,9.11856,2.65958,9.4985,16.33,2.5,16.52025726,18.20856,4.48958,18.75387922,9.11856,2.65958,9.4985,9.09,1.83,9.272378336
26/04/2019 13:30,21.418,3.984,21.78538455,5.088,1.484,5.3,16.33,2.5,16.52025726,14.178,3.314,14.56016071,5.088,1.484,5.3,9.09,1.83,9.272378336
26/04/2019 14:00,18.9652,3.2686,19.24480597,2.6352,0.7686,2.745,16.33,2.5,16.52025726,11.7252,2.5986,12.00970595,2.6352,0.7686,2.745,9.09,1.83,9.272378336
26/04/2019 14:30,21.73,4.075,22.10878841,5.4,1.575,5.625,16.33,2.5,16.52025726,14.49,3.405,14.88469432,5.4,1.575,5.625,9.09,1.83,9.272378336
26/04/2019 15:00,19.74472,3.49596,20.05182546,3.41472,0.99596,3.557,16.33,2.5,16.52025726,12.50472,2.82596,12.82006522,3.41472,0.99596,3.557,9.09,1.83,9.272378336
26/04/2019 15:30,22.88296,4.41128,23.30427535,6.55296,1.91128,6.826,16.33,2.5,16.52025726,15.64296,3.74128,16.08413422,6.55296,1.91128,6.826,9.09,1.83,9.272378336
26/04/2019 16:00,22.25512,4.14816,22.63840979,5.92512,1.72816,6.172,16.33,2.42,16.50834032,15.01512,5.58816,16.02127838,5.92512,1.72816,6.172,9.09,3.86,9.875611373
26/04/2019 16:30,20.854,3.2695,21.10874099,4.524,1.3195,4.7125,16.33,1.95,16.44601471,13.614,4.4895,14.33515282,4.524,1.3195,4.7125,9.09,3.17,9.626889425
26/04/2019 17:00,13.38544,1.89742,13.51925318,1.22544,0.35742,1.2765,12.16,1.54,12.25712854,13.53544,3.47742,13.9749986,1.22544,0.35742,1.2765,12.31,3.12,12.69923226
26/04/2019 17:30,17.28248,1.61864,17.35811368,1.57248,0.45864,1.638,15.71,1.16,15.75276801,17.51248,3.57864,17.87438446,1.57248,0.45864,1.638,15.94,3.12,16.24247518
26/04/2019 18:00,16.81112,1.59116,16.88625316,1.34112,0.39116,1.397,15.47,1.2,15.51647189,17.00112,3.47116,17.35185964,1.34112,0.39116,1.397,15.66,3.08,15.96001253
26/04/2019 18:30,16.80464,1.52552,16.87374104,0.94464,0.27552,0.984,15.86,1.25,15.90918288,16.85464,3.16552,17.1493267,0.94464,0.27552,0.984,15.91,2.89,16.17034941
26/04/2019 19:00,17.15072,1.13146,17.18800158,1.17072,0.34146,1.2195,15.98,0.79,15.99951562,17.32072,3.29146,17.63068491,1.17072,0.34146,1.2195,16.15,2.95,16.41721657
26/04/2019 19:30,15.8804,0.6772,15.89483262,0.4704,0.1372,0.49,15.41,0.54,15.41945849,16.0504,2.4872,16.24196737,0.4704,0.1372,0.49,15.58,2.35,15.75623369
26/04/2019 20:00,15.8184,0.5587,15.82826346,0.3384,0.0987,0.3525,15.48,0.46,15.48683312,15.9184,2.0587,16.05097207,0.3384,0.0987,0.3525,15.58,1.96,15.7028023
26/04/2019 20:30,15.74568,0.60374,15.75725042,0.11568,0.03374,0.1205,15.63,0.57,15.64039002,16.04568,2.40374,16.22472843,0.11568,0.03374,0.1205,15.93,2.37,16.10533452
26/04/2019 21:00,15.63,0.57,15.64039002,0,0,0,15.63,0.57,15.64039002,15.93,2.37,16.10533452,0,0,0,15.93,2.37,16.10533452
26/04/2019 21:30,15.66,2.46,15.85204088,0,0,0,15.66,2.46,15.85204088,15.77,-0.84,15.79235575,0,0,0,15.77,-0.84,15.79235575
26/04/2019 22:00,14.96,2.26,15.12974554,0,0,0,14.96,2.26,15.12974554,15.01,-0.76,15.02922819,0,0,0,15.01,-0.76,15.02922819
26/04/2019 22:30,14.96,2.26,15.12974554,0,0,0,14.96,2.26,15.12974554,15.01,-0.76,15.02922819,0,0,0,15.01,-0.76,15.02922819
26/04/2019 23:00,12.95,-0.82,12.97593542,0,0,0,12.95,-0.82,12.97593542,13.39,1.42,13.46508448,0,0,0,13.39,1.42,13.46508448
26/04/2019 23:30,12.15,-1.11,12.20059835,0,0,0,12.15,-1.11,12.20059835,12.77,1.5,12.8577953,0,0,0,12.77,1.5,12.8577953
27/04/2019 00:00,12.15,-1.11,12.20059835,0,0,0,12.15,-1.11,12.20059835,12.77,1.5,12.8577953,0,0,0,12.77,1.5,12.8577953
27/04/2019 00:30,11.29,1.56,11.39726722,0,0,0,11.29,1.56,11.39726722,11.3,-1.65,11.41982925,0,0,0,11.3,-1.65,11.41982925
27/04/2019 01:00,10.77,1.56,10.88239404,0,0,0,10.77,1.56,10.88239404,10.82,-1.71,10.9542914,0,0,0,10.82,-1.71,10.9542914
27/04/2019 01:30,11.06,2.85,11.42130028,0,0,0,11.06,2.85,11.42130028,10.96,-3.21,11.42040717,0,0,0,10.96,-3.21,11.42040717
27/04/2019 02:00,11.1,3.13,11.53286174,0,0,0,11.1,3.13,11.53286174,10.84,-3.5,11.39103156,0,0,0,10.84,-3.5,11.39103156
27/04/2019 02:30,11.07,2.91,11.44609104,0,0,0,11.07,2.91,11.44609104,10.88,-3.16,11.32960723,0,0,0,10.88,-3.16,11.32960723
27/04/2019 03:00,10.5,1.84,10.66,0,0,0,10.5,1.84,10.66,10.71,-1.53,10.81873375,0,0,0,10.71,-1.53,10.81873375
27/04/2019 03:30,10.3,0.49,10.31164875,0,0,0,10.3,0.49,10.31164875,10.71,-0.85,10.74367721,0,0,0,10.71,-0.85,10.74367721
27/04/2019 04:00,10.3,0.49,10.31164875,0,0,0,10.3,0.49,10.31164875,10.58,-0.89,10.61736785,0,0,0,10.58,-0.89,10.61736785
27/04/2019 04:30,10.16,0.52,10.17329838,0,0,0,10.16,0.52,10.17329838,10.41,-1,10.45792044,0,0,0,10.41,-1,10.45792044
27/04/2019 05:00,9.92,0.49,9.932094442,0,0,0,9.92,0.49,9.932094442,10.13,-1.3,10.21307495,0,0,0,10.13,-1.3,10.21307495
27/04/2019 05:30,10.39,0.62,10.40848212,0,0,0,10.39,0.62,10.40848212,10.55,-1.33,10.63350366,0,0,0,10.55,-1.33,10.63350366
27/04/2019 06:00,10.8,0.84,10.83261741,0,0,0,10.8,0.84,10.83261741,10.94,-1.06,10.99123287,0,0,0,10.94,-1.06,10.99123287
27/04/2019 06:30,11.86632,1.49976,11.96072031,0.13632,0.03976,0.142,11.73,1.46,11.82051183,11.89632,-0.70024,11.91691091,0.13632,0.03976,0.142,11.76,-0.74,11.78325931
27/04/2019 07:00,12.2172,1.6021,12.32179777,0.4872,0.1421,0.5075,11.73,1.46,11.82051183,12.2472,-0.5979,12.26178585,0.4872,0.1421,0.5075,11.76,-0.74,11.78325931
