Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
27/04/2019 07:30,12.93736,-0.38202,12.942999,0.98736,0.28798,1.0285,11.95,-0.67,11.96876769,13.02736,-0.22202,13.02925176,0.98736,0.28798,1.0285,12.04,-0.51,12.05079665
27/04/2019 08:00,14.24176,-0.20282,14.24320413,1.60176,0.46718,1.6685,12.64,-0.67,12.65774466,14.73176,3.21718,15.07895885,1.60176,0.46718,1.6685,13.13,2.75,13.41489471
27/04/2019 08:30,14.10512,-0.45184,14.11235521,1.12512,0.32816,1.172,12.98,-0.78,13.00341494,14.32512,3.29816,14.69989532,1.12512,0.32816,1.172,13.2,2.97,13.53
27/04/2019 09:00,16.45168,1.18924,16.4946072,2.19168,0.63924,2.283,14.26,0.55,14.27060265,16.54168,2.57924,16.74155477,2.19168,0.63924,2.283,14.35,1.94,14.48054212
27/04/2019 09:30,15.4852,1.1711,15.52942028,1.8552,0.5411,1.9325,13.63,0.63,13.64455203,15.6552,2.8111,15.90558299,1.8552,0.5411,1.9325,13.8,2.27,13.98545316
27/04/2019 10:00,16.95408,1.37494,17.00974099,2.55408,0.74494,2.6605,14.4,0.63,14.41377466,17.11408,3.01494,17.37761772,2.55408,0.74494,2.6605,14.56,2.27,14.73589156
27/04/2019 10:30,17.80656,1.68358,17.88597273,3.40656,0.99358,3.5485,14.4,0.69,14.41652177,17.96656,3.26358,18.26056496,3.40656,0.99358,3.5485,14.56,2.27,14.73589156
27/04/2019 11:00,16.87816,1.52488,16.94690367,3.78816,1.10488,3.946,13.09,0.42,13.09673623,17.04816,3.81488,17.46977587,3.78816,1.10488,3.946,13.26,2.71,13.53409399
27/04/2019 11:30,16.62848,1.77914,16.7233874,4.24848,1.23914,4.4255,12.38,0.54,12.39177146,16.79848,3.80914,17.22493767,4.24848,1.23914,4.4255,12.55,2.57,12.81044105
27/04/2019 12:00,16.47256,1.98408,16.59161856,4.64256,1.35408,4.836,11.83,0.63,11.84676327,16.60256,3.66408,17.00207284,4.64256,1.35408,4.836,11.96,2.31,12.18103854
27/04/2019 12:30,17.79088,2.79484,18.00906832,6.29088,1.83484,6.553,11.5,0.96,11.54,17.81088,3.96484,18.24684637,6.29088,1.83484,6.553,11.52,2.13,11.71525928
27/04/2019 13:00,19.16752,3.19636,19.43220369,7.66752,2.23636,7.987,11.5,0.96,11.54,19.18752,4.36636,19.67805944,7.66752,2.23636,7.987,11.52,2.13,11.71525928
27/04/2019 13:30,13.3796,2.1978,13.55890929,6.1296,1.7878,6.385,7.25,0.41,7.261583849,13.5596,3.6178,14.03393135,6.1296,1.7878,6.385,7.43,1.83,7.652045478
27/04/2019 14:00,12.73816,0.67488,12.75602537,3.78816,1.10488,3.946,8.95,-0.43,8.960323655,13.00816,3.07488,13.36664182,3.78816,1.10488,3.946,9.22,1.97,9.428112218
27/04/2019 14:30,14.16744,0.30842,14.1707967,2.97744,0.86842,3.1015,11.19,-0.56,11.20400375,14.40744,2.61842,14.64344395,2.97744,0.86842,3.1015,11.43,1.75,11.5631916
27/04/2019 15:00,14.96896,0.42178,14.97490106,2.98896,0.87178,3.1135,11.98,-0.45,11.98844861,15.12896,2.24178,15.29414948,2.98896,0.87178,3.1135,12.14,1.37,12.21705775
27/04/2019 15:30,14.07496,0.04728,14.07503941,2.42496,0.70728,2.526,11.65,-0.66,11.6686803,14.31496,2.07728,14.46489447,2.42496,0.70728,2.526,11.89,1.37,11.96866743
27/04/2019 16:00,15.39392,0.23656,15.39573751,3.31392,0.96656,3.452,12.08,-0.73,12.10203702,15.69392,2.52656,15.89599416,3.31392,0.96656,3.452,12.38,1.56,12.47790046
27/04/2019 16:30,14.93624,0.47682,14.94384899,3.96624,1.15682,4.1315,10.97,-0.68,10.99105545,15.26624,2.67682,15.49914349,3.96624,1.15682,4.1315,11.3,1.52,11.40177179
27/04/2019 17:00,14.22616,0.40388,14.23189191,3.71616,1.08388,3.871,10.51,-0.68,10.53197512,14.60616,2.97388,14.9058335,3.71616,1.08388,3.871,10.89,1.89,11.0527915
27/04/2019 17:30,12.42072,-0.19854,12.42230669,1.65072,0.48146,1.7195,10.77,-0.68,10.79144569,12.72072,2.09146,12.89150582,1.65072,0.48146,1.7195,11.07,1.61,11.18646504
27/04/2019 18:00,14.83448,-0.36286,14.83891722,0.98448,0.28714,1.0255,13.85,-0.65,13.86524432,14.92448,1.28714,14.97988093,0.98448,0.28714,1.0255,13.94,1,13.97582198
27/04/2019 18:30,14.9708,0.6294,14.98402473,0.8208,0.2394,0.855,14.15,0.39,14.15537354,14.9708,0.2394,14.97271402,0.8208,0.2394,0.855,14.15,0,14.15
27/04/2019 19:00,14.61752,1.10636,14.65932889,0.46752,0.13636,0.487,14.15,0.97,14.18320838,14.61752,-0.50364,14.62619377,0.46752,0.13636,0.487,14.15,-0.64,14.1644661
27/04/2019 19:30,14.77872,0.93046,14.80798165,0.61872,0.18046,0.6445,14.16,0.75,14.17984838,14.73872,-0.45954,14.74588228,0.61872,0.18046,0.6445,14.12,-0.64,14.13449681
27/04/2019 20:00,14.74576,0.97918,14.77823506,0.54576,0.15918,0.5685,14.2,0.82,14.22365635,14.77576,-0.41082,14.78147004,0.54576,0.15918,0.5685,14.23,-0.57,14.24141145
27/04/2019 20:30,14.72432,0.70126,14.74100963,0.00432,0.00126,0.0045,14.72,0.7,14.73663462,14.79432,-0.61874,14.80725307,0.00432,0.00126,0.0045,14.79,-0.62,14.80298956
27/04/2019 21:00,14.61,0.75,14.62923785,0,0,0,14.61,0.75,14.62923785,14.63,-0.81,14.65240595,0,0,0,14.63,-0.81,14.65240595
27/04/2019 21:30,14.34,0.64,14.35427462,0,0,0,14.34,0.64,14.35427462,14.38,-0.9,14.40813659,0,0,0,14.38,-0.9,14.40813659
27/04/2019 22:00,13.66,0.44,13.66708455,0,0,0,13.66,0.44,13.66708455,13.8,-0.9,13.82931669,0,0,0,13.8,-0.9,13.82931669
27/04/2019 22:30,12.97,0.41,12.97647872,0,0,0,12.97,0.41,12.97647872,13.16,-1.03,13.20024621,0,0,0,13.16,-1.03,13.20024621
27/04/2019 23:00,12.3,0.61,12.31511673,0,0,0,12.3,0.61,12.31511673,12.51,-1.18,12.56552824,0,0,0,12.51,-1.18,12.56552824
27/04/2019 23:30,11.04,-2.93,11.42219331,0,0,0,11.04,-2.93,11.42219331,11.69,1.8,11.82776817,0,0,0,11.69,1.8,11.82776817
28/04/2019 00:00,10.39,-3.94,11.11196202,0,0,0,10.39,-3.94,11.11196202,11.35,2.57,11.63732787,0,0,0,11.35,2.57,11.63732787
28/04/2019 00:30,9.88,-4.13,10.70846861,0,0,0,9.88,-4.13,10.70846861,11.11,2.7,11.43337658,0,0,0,11.11,2.7,11.43337658
28/04/2019 01:00,9.73,-1.42,9.833071748,0,0,0,9.73,-1.42,9.833071748,10.43,-0.38,10.43692004,0,0,0,10.43,-0.38,10.43692004
28/04/2019 01:30,9.85,-1.64,9.985594624,0,0,0,9.85,-1.64,9.985594624,10.52,0,10.52,0,0,0,10.52,0,10.52
28/04/2019 02:00,9.62,-1.64,9.758790909,0,0,0,9.62,-1.64,9.758790909,10.15,0,10.15,0,0,0,10.15,0,10.15
28/04/2019 02:30,9.66,-1.64,9.798224329,0,0,0,9.66,-1.64,9.798224329,10.19,0,10.19,0,0,0,10.19,0,10.19
28/04/2019 03:00,9.32,-1.16,9.391911414,0,0,0,9.32,-1.16,9.391911414,9.85,-1.35,9.942082277,0,0,0,9.85,-1.35,9.942082277
28/04/2019 03:30,9.13,-0.68,9.155288089,0,0,0,9.13,-0.68,9.155288089,9.64,-1.24,9.719423851,0,0,0,9.64,-1.24,9.719423851
28/04/2019 04:00,9.13,-0.55,9.146551263,0,0,0,9.13,-0.55,9.146551263,9.64,-1.24,9.719423851,0,0,0,9.64,-1.24,9.719423851
28/04/2019 04:30,9.46,-0.41,9.46888061,0,0,0,9.46,-0.41,9.46888061,10,-1.37,10.09340874,0,0,0,10,-1.37,10.09340874
28/04/2019 05:00,9.42,-0.41,9.428918284,0,0,0,9.42,-0.41,9.428918284,10.05,-1.11,10.1111127,0,0,0,10.05,-1.11,10.1111127
28/04/2019 05:30,9.75,-0.41,9.758616705,0,0,0,9.75,-0.41,9.758616705,10.15,-1.34,10.23807111,0,0,0,10.15,-1.34,10.23807111
28/04/2019 06:00,9.94728,0.51754,9.960734263,0.19728,0.05754,0.2055,9.75,0.46,9.76084525,10.24728,-1.33246,10.33354717,0.19728,0.05754,0.2055,10.05,-1.39,10.14566903
28/04/2019 06:30,10.25016,0.52838,10.26376955,0.44016,0.12838,0.4585,9.81,0.4,9.818151557,10.52016,-1.09162,10.57664411,0.44016,0.12838,0.4585,10.08,-1.22,10.15356095
28/04/2019 07:00,10.6692,0.6506,10.68901815,0.8592,0.2506,0.895,9.81,0.4,9.818151557,10.9392,-0.8294,10.97059711,0.8592,0.2506,0.895,10.08,-1.08,10.13769205
28/04/2019 07:30,11.36336,1.19098,11.42560212,1.92336,0.56098,2.0035,9.44,0.63,9.46099889,11.54336,-0.42902,11.55132972,1.92336,0.56098,2.0035,9.62,-0.99,9.670806585
28/04/2019 08:00,12.16712,2.18916,12.3624929,3.83712,1.11916,3.997,8.33,1.07,8.398440331,12.26712,0.31916,12.27127117,3.83712,1.11916,3.997,8.43,-0.8,8.467874586
28/04/2019 08:30,14.31992,2.81706,14.59438028,5.98992,1.74706,6.2395,8.33,1.07,8.398440331,14.41992,0.94706,14.45098666,5.98992,1.74706,6.2395,8.43,-0.8,8.467874586
28/04/2019 09:00,13.5808,3.2069,13.95429455,6.1608,1.7969,6.4175,7.42,1.41,7.552780945,13.7408,1.3269,13.80471833,6.1608,1.7969,6.4175,7.58,-0.47,7.594557262
28/04/2019 09:30,15.73776,3.46518,16.11473122,7.69776,2.24518,8.0185,8.04,1.22,8.132035416,15.94776,4.45518,16.55837184,7.69776,2.24518,8.0185,8.25,2.21,8.540878175
28/04/2019 10:00,13.13904,1.12222,13.18687794,6.17904,1.80222,6.4365,6.96,-0.68,6.993139495,13.45904,4.57222,14.21446283,6.17904,1.80222,6.4365,7.28,2.77,7.789178391
28/04/2019 10:30,15.64232,2.17026,15.79215639,6.65232,1.94026,6.9295,8.99,0.23,8.992941677,15.63232,3.77026,16.08055624,6.65232,1.94026,6.9295,8.98,1.83,9.164567638
28/04/2019 11:00,16.87168,3.48174,17.2271907,8.13168,2.37174,8.4705,8.74,1.11,8.810204311,16.80168,3.75174,17.21545828,8.13168,2.37174,8.4705,8.67,1.38,8.779140049
28/04/2019 11:30,15.43216,3.21188,15.76285937,8.37216,2.44188,8.721,7.06,0.77,7.101865952,15.54216,4.41188,16.15621932,8.37216,2.44188,8.721,7.17,1.97,7.435711129
28/04/2019 12:00,12.4384,2.4262,12.67281504,5.6784,1.6562,5.915,6.76,0.77,6.803712222,12.5484,3.6262,13.06184018,5.6784,1.6562,5.915,6.87,1.97,7.146873442
28/04/2019 12:30,15.554,3.1945,15.87865694,8.004,2.3345,8.3375,7.55,0.86,7.598822277,15.614,4.3745,16.2152165,8.004,2.3345,8.3375,7.61,2.04,7.878686439
28/04/2019 13:00,14.96024,3.02132,15.26227884,7.41024,2.16132,7.719,7.55,0.86,7.598822277,15.02024,4.20132,15.59675285,7.41024,2.16132,7.719,7.61,2.04,7.878686439
28/04/2019 13:30,16.49848,3.32914,16.8310135,8.32848,2.42914,8.6755,8.17,0.9,8.219422121,16.54848,4.37914,17.11809152,8.32848,2.42914,8.6755,8.22,1.95,8.448129971
28/04/2019 14:00,12.75072,2.58896,13.01090214,5.79072,1.68896,6.032,6.96,0.9,7.017948418,12.85072,3.49896,13.31854818,5.79072,1.68896,6.032,7.06,1.81,7.288326282
28/04/2019 14:30,16.38648,2.56814,16.58650264,6.81648,1.98814,7.1005,9.57,0.58,9.587559648,16.43648,3.47814,16.80045632,6.81648,1.98814,7.1005,9.62,1.49,9.734705953
28/04/2019 15:00,15.26824,2.81282,15.52517662,7.51824,2.19282,7.8315,7.75,0.62,7.774760446,15.50824,4.30282,16.09409108,7.51824,2.19282,7.8315,7.99,2.11,8.263909486
28/04/2019 15:30,15.3364,2.8327,15.59581207,7.5864,2.2127,7.9025,7.75,0.62,7.774760446,15.5764,4.2627,16.14914389,7.5864,2.2127,7.9025,7.99,2.05,8.248793851
28/04/2019 16:00,15.00376,2.87568,15.27685667,7.73376,2.25568,8.056,7.27,0.62,7.296389518,15.26376,4.30568,15.85942148,7.73376,2.25568,8.056,7.53,2.05,7.804063044
28/04/2019 16:30,16.68528,3.47404,17.04310777,9.54528,2.78404,9.943,7.14,0.69,7.173262856,16.98528,4.86404,17.66801126,9.54528,2.78404,9.943,7.44,2.08,7.725283166
28/04/2019 17:00,12.60352,2.83436,12.91829373,7.76352,2.26436,8.087,4.84,0.57,4.873448471,12.91352,4.55436,13.69310753,7.76352,2.26436,8.087,5.15,2.29,5.636186654
28/04/2019 17:30,15.51232,1.32776,15.56904038,4.55232,1.32776,4.742,10.96,0,10.96,15.65232,3.15776,15.96767264,4.55232,1.32776,4.742,11.1,1.83,11.24984
28/04/2019 18:00,15.38608,0.80094,15.40691282,2.98608,0.87094,3.1105,12.4,-0.07,12.40019758,15.42608,2.42094,15.61489336,2.98608,0.87094,3.1105,12.44,1.55,12.53619161
28/04/2019 18:30,14.92984,0.37162,14.9344643,2.67984,0.78162,2.7915,12.25,-0.41,12.2568593,14.93984,2.10162,15.0869356,2.67984,0.78162,2.7915,12.26,1.32,12.33085561
28/04/2019 19:00,14.84024,-0.05618,14.84034634,1.83024,0.53382,1.9065,13.01,-0.59,13.0233713,14.95024,2.07382,15.09338946,1.83024,0.53382,1.9065,13.12,1.54,13.21007192
28/04/2019 19:30,14.03816,-0.21012,14.03973243,1.02816,0.29988,1.071,13.01,-0.51,13.01999232,14.14816,1.55988,14.23389114,1.02816,0.29988,1.071,13.12,1.26,13.18036418
28/04/2019 20:00,14.63064,-0.49398,14.63897684,0.50064,0.14602,0.5215,14.13,-0.64,14.14448656,14.72064,1.40602,14.7876345,0.50064,0.14602,0.5215,14.22,1.26,14.27571364
28/04/2019 20:30,15.30592,-0.57994,15.316903,0.20592,0.06006,0.2145,15.1,-0.64,15.11355683,15.45592,1.57006,15.5354611,0.20592,0.06006,0.2145,15.25,1.51,15.32457503
28/04/2019 21:00,15.4,0.45,15.40657327,0,0,0,15.4,0.45,15.40657327,15.45,0.97,15.48041989,0,0,0,15.45,0.97,15.48041989
28/04/2019 21:30,15.31,1.39,15.37296978,0,0,0,15.31,1.39,15.37296978,15.18,-0.64,15.19348545,0,0,0,15.18,-0.64,15.19348545
28/04/2019 22:00,14.26,1.24,14.31381151,0,0,0,14.26,1.24,14.31381151,14.06,-0.83,14.08447727,0,0,0,14.06,-0.83,14.08447727
28/04/2019 22:30,13.37,-0.08,13.37023934,0,0,0,13.37,-0.08,13.37023934,13.51,0.37,13.51506567,0,0,0,13.51,0.37,13.51506567
28/04/2019 23:00,12.26,-2.59,12.53059057,0,0,0,12.26,-2.59,12.53059057,12.82,2.68,13.09712946,0,0,0,12.82,2.68,13.09712946
28/04/2019 23:30,11.61,-0.4,11.61688857,0,0,0,11.61,-0.4,11.61688857,11.86,0.04,11.86006745,0,0,0,11.86,0.04,11.86006745
29/04/2019 00:00,11,0.42,11.00801526,0,0,0,11,0.42,11.00801526,11.26,-0.76,11.28561917,0,0,0,11.26,-0.76,11.28561917
29/04/2019 00:30,10.59,0.42,10.59832534,0,0,0,10.59,0.42,10.59832534,10.94,-0.76,10.96636676,0,0,0,10.94,-0.76,10.96636676
29/04/2019 01:00,10.24,0.46,10.25032682,0,0,0,10.24,0.46,10.25032682,10.56,-0.93,10.60087261,0,0,0,10.56,-0.93,10.60087261
29/04/2019 01:30,10.56,0.64,10.57937616,0,0,0,10.56,0.64,10.57937616,10.75,-1.24,10.82127996,0,0,0,10.75,-1.24,10.82127996
29/04/2019 02:00,10.61,0.55,10.62424586,0,0,0,10.61,0.55,10.62424586,10.83,-1.19,10.89518242,0,0,0,10.83,-1.19,10.89518242
29/04/2019 02:30,10.45,0.5,10.46195488,0,0,0,10.45,0.5,10.46195488,10.67,-1.26,10.74413794,0,0,0,10.67,-1.26,10.74413794
29/04/2019 03:00,10.33,0.41,10.33813329,0,0,0,10.33,0.41,10.33813329,10.59,-1.15,10.65225798,0,0,0,10.59,-1.15,10.65225798
29/04/2019 03:30,10.2,0.5,10.21224755,0,0,0,10.2,0.5,10.21224755,10.53,-1.04,10.58123339,0,0,0,10.53,-1.04,10.58123339
29/04/2019 04:00,10.13,0.53,10.14385528,0,0,0,10.13,0.53,10.14385528,10.36,-1.42,10.45686377,0,0,0,10.36,-1.42,10.45686377
29/04/2019 04:30,10.18,0.6,10.1976664,0,0,0,10.18,0.6,10.1976664,10.41,-1.29,10.48962344,0,0,0,10.41,-1.29,10.48962344
29/04/2019 05:00,10.08,0.55,10.09499381,0,0,0,10.08,0.55,10.09499381,10.41,-1.02,10.45985182,0,0,0,10.41,-1.02,10.45985182
29/04/2019 05:30,10.86,0.55,10.87391834,0,0,0,10.86,0.55,10.87391834,11.22,-0.73,11.24372269,0,0,0,11.22,-0.73,11.24372269
29/04/2019 06:00,11.00352,0.59186,11.01942606,0.14352,0.04186,0.1495,10.86,0.55,10.87391834,11.36352,-0.68814,11.38433676,0.14352,0.04186,0.1495,11.22,-0.73,11.24372269
29/04/2019 06:30,11.9996,0.9778,12.03937262,0.3696,0.1078,0.385,11.63,0.87,11.66249544,12.3496,-0.3622,12.35491032,0.3696,0.1078,0.385,11.98,-0.47,11.98921599
29/04/2019 07:00,14.15736,-0.61952,14.17090848,0.68736,0.20048,0.716,13.47,-0.82,13.49493609,14.77736,3.55048,15.1979037,0.68736,0.20048,0.716,14.09,3.35,14.48276907
29/04/2019 07:30,14.682,0.3535,14.68625501,1.212,0.3535,1.2625,13.47,0,13.47,15.302,3.7035,15.74379612,1.212,0.3535,1.2625,14.09,3.35,14.48276907
29/04/2019 08:00,15.15864,0.49252,15.16663913,1.68864,0.49252,1.759,13.47,0,13.47,15.77864,3.84252,16.23977956,1.68864,0.49252,1.759,14.09,3.35,14.48276907
29/04/2019 08:30,15.67272,0.64246,15.68588241,2.20272,0.64246,2.2945,13.47,0,13.47,16.29272,3.99246,16.77475669,2.20272,0.64246,2.2945,14.09,3.35,14.48276907
29/04/2019 09:00,15.88296,0.70378,15.89854473,2.41296,0.70378,2.5135,13.47,0,13.47,16.50296,4.05378,16.99355234,2.41296,0.70378,2.5135,14.09,3.35,14.48276907
29/04/2019 09:30,16.30632,0.82726,16.32729099,2.83632,0.82726,2.9545,13.47,0,13.47,16.92632,4.17726,17.43415641,2.83632,0.82726,2.9545,14.09,3.35,14.48276907
29/04/2019 10:00,17.25528,1.10404,17.29056368,3.78528,1.10404,3.943,13.47,0,13.47,17.87528,4.45404,18.42183779,3.78528,1.10404,3.943,14.09,3.35,14.48276907
29/04/2019 10:30,18.95304,1.59922,19.02038984,5.48304,1.59922,5.7115,13.47,0,13.47,19.57304,4.94922,20.18907312,5.48304,1.59922,5.7115,14.09,3.35,14.48276907
29/04/2019 11:00,17.66616,1.22388,17.70850336,4.19616,1.22388,4.371,13.47,0,13.47,18.28616,4.57388,18.84950996,4.19616,1.22388,4.371,14.09,3.35,14.48276907
29/04/2019 11:30,17.3316,1.1263,17.36815794,3.8616,1.1263,4.0225,13.47,0,13.47,17.9516,4.4763,18.50127575,3.8616,1.1263,4.0225,14.09,3.35,14.48276907
29/04/2019 12:00,17.5668,1.1949,17.60739186,4.0968,1.1949,4.2675,13.47,0,13.47,18.1868,4.5449,18.74608787,4.0968,1.1949,4.2675,14.09,3.35,14.48276907
29/04/2019 12:30,16.386,0.8505,16.40805736,2.916,0.8505,3.0375,13.47,0,13.47,17.006,4.2005,17.51708413,2.916,0.8505,3.0375,14.09,3.35,14.48276907
29/04/2019 13:00,16.26744,0.81592,16.28788905,2.79744,0.81592,2.914,13.47,0,13.47,16.88744,4.16592,17.39369194,2.79744,0.81592,2.914,14.09,3.35,14.48276907
29/04/2019 13:30,19.32696,1.70828,19.40230923,5.85696,1.70828,6.101,13.47,0,13.47,19.94696,5.05828,20.57832378,5.85696,1.70828,6.101,14.09,3.35,14.48276907
29/04/2019 14:00,18.8484,5.6287,19.67090354,5.3784,1.5687,5.6025,13.47,4.06,14.06856425,19.4684,4.9187,20.08014463,5.3784,1.5687,5.6025,14.09,3.35,14.48276907
29/04/2019 14:30,19.54344,5.83142,20.39488922,6.07344,1.77142,6.3265,13.47,4.06,14.06856425,20.16344,5.12142,20.8036837,6.07344,1.77142,6.3265,14.09,3.35,14.48276907
29/04/2019 15:00,22.06344,6.56642,23.01984484,8.59344,2.50642,8.9515,13.47,4.06,14.06856425,22.68344,5.85642,23.42725134,8.59344,2.50642,8.9515,14.09,3.35,14.48276907
29/04/2019 15:30,21.56808,7.99194,23.00115605,8.09808,2.36194,8.4355,13.47,5.63,14.59923971,22.18808,4.36194,22.61277105,8.09808,2.36194,8.4355,14.09,2,14.23123677
29/04/2019 16:00,17.90952,6.92486,19.20168203,4.43952,1.29486,4.6245,13.47,5.63,14.59923971,18.52952,3.29486,18.82018103,4.43952,1.29486,4.6245,14.09,2,14.23123677
29/04/2019 16:30,16.88808,6.62694,18.14176342,3.41808,0.99694,3.5605,13.47,5.63,14.59923971,17.50808,2.99694,17.76272824,3.41808,0.99694,3.5605,14.09,2,14.23123677
29/04/2019 17:00,19.07632,5.80976,19.94139654,3.25632,0.94976,3.392,15.82,4.86,16.54968278,18.64632,2.05976,18.75974042,3.25632,0.94976,3.392,15.39,1.11,15.42997732
29/04/2019 17:30,19.178,5.589,19.97580048,3.048,0.889,3.175,16.13,4.7,16.80080058,18.708,1.839,18.79816972,3.048,0.889,3.175,15.66,0.95,15.68878899
29/04/2019 18:00,19.3296,5.6903,20.14976303,2.7096,0.7903,2.8225,16.62,4.9,17.3272733,18.7396,1.5803,18.80611486,2.7096,0.7903,2.8225,16.03,0.79,16.04945482
29/04/2019 18:30,19.36416,5.67288,20.17801427,2.20416,0.64288,2.296,17.16,5.03,17.88201611,18.73416,1.43288,18.78887692,2.20416,0.64288,2.296,16.53,0.79,16.54886703
29/04/2019 19:00,18.9568,5.1149,19.63472608,1.4568,0.4249,1.5175,17.5,4.69,18.1175633,18.2868,0.9249,18.31017461,1.4568,0.4249,1.5175,16.83,0.5,16.83742558
29/04/2019 19:30,18.75904,4.93472,19.39724319,0.83904,0.24472,0.874,17.92,4.69,18.52356607,18.10904,0.74472,18.12434654,0.83904,0.24472,0.874,17.27,0.5,17.27723647
29/04/2019 20:00,18.58232,4.22026,19.05552967,0.41232,0.12026,0.4295,18.17,4.1,18.6268328,17.90232,1.01026,17.93080273,0.41232,0.12026,0.4295,17.49,0.89,17.51262973
29/04/2019 20:30,18.75968,4.17574,19.21880325,0.25968,0.07574,0.2705,18.5,4.1,18.94887859,18.34968,0.96574,18.37507578,0.25968,0.07574,0.2705,18.09,0.89,18.11188008
29/04/2019 21:00,17.9,2.74,18.10849524,0,0,0,17.9,2.74,18.10849524,17.84,1.24,17.88304225,0,0,0,17.84,1.24,17.88304225
29/04/2019 21:30,17.9,2.74,18.10849524,0,0,0,17.9,2.74,18.10849524,17.84,1.24,17.88304225,0,0,0,17.84,1.24,17.88304225
29/04/2019 22:00,16.89,2.88,17.13378242,0,0,0,16.89,2.88,17.13378242,16.84,3.13,17.12841207,0,0,0,16.84,3.13,17.12841207
29/04/2019 22:30,14.78,-0.24,14.78194845,0,0,0,14.78,-0.24,14.78194845,15.15,2.32,15.32660758,0,0,0,15.15,2.32,15.32660758
29/04/2019 23:00,13.68,0.67,13.69639734,0,0,0,13.68,0.67,13.69639734,13.93,0.78,13.95182067,0,0,0,13.93,0.78,13.95182067
29/04/2019 23:30,12.67,0.46,12.67834768,0,0,0,12.67,0.46,12.67834768,12.99,0.48,12.99886534,0,0,0,12.99,0.48,12.99886534
30/04/2019 00:00,12.67,0.46,12.67834768,0,0,0,12.67,0.46,12.67834768,12.99,0.48,12.99886534,0,0,0,12.99,0.48,12.99886534
30/04/2019 00:30,11.56,0.6,11.57556046,0,0,0,11.56,0.6,11.57556046,11.97,0.3,11.97375881,0,0,0,11.97,0.3,11.97375881
30/04/2019 01:00,11.5,2.88,11.85514234,0,0,0,11.5,2.88,11.85514234,11.34,-2.54,11.62098103,0,0,0,11.34,-2.54,11.62098103
30/04/2019 01:30,11.58,2.88,11.93276163,0,0,0,11.58,2.88,11.93276163,11.4,-2.71,11.71768322,0,0,0,11.4,-2.71,11.71768322
30/04/2019 02:00,11.53,2.88,11.88424587,0,0,0,11.53,2.88,11.88424587,11.4,-2.84,11.74842968,0,0,0,11.4,-2.84,11.74842968
30/04/2019 02:30,11.59,2.79,11.92108217,0,0,0,11.59,2.79,11.92108217,11.53,-2.72,11.84648893,0,0,0,11.53,-2.72,11.84648893
30/04/2019 03:00,11.02,2.69,11.34356646,0,0,0,11.02,2.69,11.34356646,10.92,-2.8,11.2732604,0,0,0,10.92,-2.8,11.2732604
30/04/2019 03:30,11.02,2.69,11.34356646,0,0,0,11.02,2.69,11.34356646,10.92,-2.8,11.2732604,0,0,0,10.92,-2.8,11.2732604
30/04/2019 04:00,10.64,-0.37,10.64643133,0,0,0,10.64,-0.37,10.64643133,11.14,0.81,11.16940912,0,0,0,11.14,0.81,11.16940912
30/04/2019 04:30,10.45,-0.37,10.45654819,0,0,0,10.45,-0.37,10.45654819,10.91,-0.37,10.91627226,0,0,0,10.91,-0.37,10.91627226
30/04/2019 05:00,10.6,-0.37,10.60645558,0,0,0,10.6,-0.37,10.60645558,11.1,-0.41,11.10756949,0,0,0,11.1,-0.41,11.10756949
30/04/2019 05:30,11.28,-0.45,11.2889725,0,0,0,11.28,-0.45,11.2889725,11.83,0.45,11.83855566,0,0,0,11.83,0.45,11.83855566
30/04/2019 06:00,11.28,-0.45,11.2889725,0,0,0,11.28,-0.45,11.2889725,11.83,0.45,11.83855566,0,0,0,11.83,0.45,11.83855566
30/04/2019 06:30,11.82048,0.44014,11.82867155,0.00048,0.00014,0.0005,11.82,0.44,11.82818667,12.38048,0.69014,12.39970073,0.00048,0.00014,0.0005,12.38,0.69,12.39921368
30/04/2019 07:00,11.82048,3.42014,12.30532832,0.00048,0.00014,0.0005,11.82,3.42,12.30482832,12.38048,-1.17986,12.43657327,0.00048,0.00014,0.0005,12.38,-1.18,12.43610872
30/04/2019 07:30,11.82096,3.42028,12.30582832,0.00096,0.00028,0.001,11.82,3.42,12.30482832,12.38096,-1.17972,12.43703782,0.00096,0.00028,0.001,12.38,-1.18,12.43610872
30/04/2019 08:00,11.82096,2.24028,12.03137356,0.00096,0.00028,0.001,11.82,2.24,12.03037822,12.38096,0.00028,12.38096,0.00096,0.00028,0.001,12.38,0,12.38
30/04/2019 08:30,11.8224,2.2407,12.03286658,0.0024,0.0007,0.0025,11.82,2.24,12.03037822,12.3824,0.0007,12.38240002,0.0024,0.0007,0.0025,12.38,0,12.38
30/04/2019 09:00,11.82384,2.24112,12.03435961,0.00384,0.00112,0.004,11.82,2.24,12.03037822,12.38384,0.00112,12.38384005,0.00384,0.00112,0.004,12.38,0,12.38
30/04/2019 09:30,11.82432,2.24126,12.03485728,0.00432,0.00126,0.0045,11.82,2.24,12.03037822,12.38432,0.00126,12.38432006,0.00432,0.00126,0.0045,12.38,0,12.38
30/04/2019 10:00,11.8272,2.2421,12.03784334,0.0072,0.0021,0.0075,11.82,2.24,12.03037822,12.3872,0.0021,12.38720018,0.0072,0.0021,0.0075,12.38,0,12.38
30/04/2019 10:30,11.832,2.2435,12.04282011,0.012,0.0035,0.0125,11.82,2.24,12.03037822,12.392,0.0035,12.39200049,0.012,0.0035,0.0125,12.38,0,12.38
30/04/2019 11:00,11.83296,2.24378,12.04381547,0.01296,0.00378,0.0135,11.82,2.24,12.03037822,12.39296,0.00378,12.39296058,0.01296,0.00378,0.0135,12.38,0,12.38
30/04/2019 11:30,11.83344,2.24392,12.04431315,0.01344,0.00392,0.014,11.82,2.24,12.03037822,12.39344,0.00392,12.39344062,0.01344,0.00392,0.014,12.38,0,12.38
30/04/2019 12:00,11.83344,2.24392,12.04431315,0.01344,0.00392,0.014,11.82,2.24,12.03037822,12.39344,0.00392,12.39344062,0.01344,0.00392,0.014,12.38,0,12.38
30/04/2019 12:30,11.832,2.2435,12.04282011,0.012,0.0035,0.0125,11.82,2.24,12.03037822,12.392,0.0035,12.39200049,0.012,0.0035,0.0125,12.38,0,12.38
30/04/2019 13:00,11.83008,2.24294,12.0408294,0.01008,0.00294,0.0105,11.82,2.24,12.03037822,12.39008,0.00294,12.39008035,0.01008,0.00294,0.0105,12.38,0,12.38
30/04/2019 13:30,11.82768,2.24224,12.03834102,0.00768,0.00224,0.008,11.82,2.24,12.03037822,12.38768,0.00224,12.3876802,0.00768,0.00224,0.008,12.38,0,12.38
30/04/2019 14:00,11.82672,2.24196,12.03734566,0.00672,0.00196,0.007,11.82,2.24,12.03037822,12.38672,0.00196,12.38672016,0.00672,0.00196,0.007,12.38,0,12.38
30/04/2019 14:30,11.82624,2.24182,12.03684799,0.00624,0.00182,0.0065,11.82,2.24,12.03037822,12.38624,0.00182,12.38624013,0.00624,0.00182,0.0065,12.38,0,12.38
30/04/2019 15:00,11.82768,2.24224,12.03834102,0.00768,0.00224,0.008,11.82,2.24,12.03037822,12.38768,0.00224,12.3876802,0.00768,0.00224,0.008,12.38,0,12.38
30/04/2019 15:30,11.8272,2.2421,12.03784334,0.0072,0.0021,0.0075,11.82,2.24,12.03037822,12.3872,0.0021,12.38720018,0.0072,0.0021,0.0075,12.38,0,12.38
30/04/2019 16:00,11.83056,2.24308,12.04132708,0.01056,0.00308,0.011,11.82,2.24,12.03037822,12.39056,0.00308,12.39056038,0.01056,0.00308,0.011,12.38,0,12.38
30/04/2019 16:30,11.82672,2.24196,12.03734566,0.00672,0.00196,0.007,11.82,2.24,12.03037822,12.38672,0.00196,12.38672016,0.00672,0.00196,0.007,12.38,0,12.38
30/04/2019 17:00,11.82624,2.24182,12.03684799,0.00624,0.00182,0.0065,11.82,2.24,12.03037822,12.38624,0.00182,12.38624013,0.00624,0.00182,0.0065,12.38,0,12.38
30/04/2019 17:30,11.82672,2.24196,12.03734566,0.00672,0.00196,0.007,11.82,2.24,12.03037822,12.38672,0.00196,12.38672016,0.00672,0.00196,0.007,12.38,0,12.38
30/04/2019 18:00,12.7872,3.4421,13.24237653,0.0072,0.0021,0.0075,12.78,3.44,13.23487816,12.7672,3.0121,13.11770339,0.0072,0.0021,0.0075,12.76,3.01,13.11021358
30/04/2019 18:30,14.06528,2.75154,14.3318901,0.00528,0.00154,0.0055,14.06,2.75,14.32641267,14.12528,3.01154,14.44274587,0.00528,0.00154,0.0055,14.12,3.01,14.43726082
30/04/2019 19:00,15.57336,2.83098,15.82858141,0.00336,0.00098,0.0035,15.57,2.83,15.82510032,15.56336,2.97098,15.84439638,0.00336,0.00098,0.0035,15.56,2.97,15.84091222
30/04/2019 19:30,17.36192,2.55056,17.54826551,0.00192,0.00056,0.002,17.36,2.55,17.54628451,17.35192,2.79056,17.57487846,0.00192,0.00056,0.002,17.35,2.79,17.5728939
30/04/2019 20:00,17.36048,2.55014,17.54677976,0.00048,0.00014,0.0005,17.36,2.55,17.54628451,17.35048,2.79014,17.57339004,0.00048,0.00014,0.0005,17.35,2.79,17.5728939
30/04/2019 20:30,16.98048,1.79014,17.07458059,0.00048,0.00014,0.0005,16.98,1.79,17.07408856,17.22048,2.06014,17.34327271,0.00048,0.00014,0.0005,17.22,2.06,17.34277948
30/04/2019 21:00,16.98,1.79,17.07408856,0,0,0,16.98,1.79,17.07408856,17.05,2.06,17.17399488,0,0,0,17.05,2.06,17.17399488
30/04/2019 21:30,17.42,1.9,17.52331019,0,0,0,17.42,1.9,17.52331019,17.41,1.94,17.51775385,0,0,0,17.41,1.94,17.51775385
30/04/2019 22:00,16.41,1.48,16.47660463,0,0,0,16.41,1.48,16.47660463,16.46,1.62,16.53952841,0,0,0,16.46,1.62,16.53952841
30/04/2019 22:30,14.68,0.91,14.708178,0,0,0,14.68,0.91,14.708178,14.76,0.84,14.78388312,0,0,0,14.76,0.84,14.78388312
30/04/2019 23:00,13.57,0.7,13.58804254,0,0,0,13.57,0.7,13.58804254,13.76,0.88,13.78811082,0,0,0,13.76,0.88,13.78811082
30/04/2019 23:30,12.43,0.49,12.43965434,0,0,0,12.43,0.49,12.43965434,12.84,1.1,12.88703224,0,0,0,12.84,1.1,12.88703224
01/05/2019 00:00,12.43,0.49,12.43965434,0,0,0,12.43,0.49,12.43965434,12.84,1.1,12.88703224,0,0,0,12.84,1.1,12.88703224
01/05/2019 00:30,11.6,0.69,11.62050343,0,0,0,11.6,0.69,11.62050343,11.84,0.53,11.85185639,0,0,0,11.84,0.53,11.85185639
01/05/2019 01:00,11.11,-0.54,11.12311557,0,0,0,11.11,-0.54,11.12311557,11.63,2.51,11.8977729,0,0,0,11.63,2.51,11.8977729
01/05/2019 01:30,10.98,-2.23,11.2041644,0,0,0,10.98,-2.23,11.2041644,11.81,2.73,12.12142731,0,0,0,11.81,2.73,12.12142731
01/05/2019 02:00,11.13,-2.08,11.32268961,0,0,0,11.13,-2.08,11.32268961,11.89,2.48,12.14588408,0,0,0,11.89,2.48,12.14588408
01/05/2019 02:30,11.23,-2.29,11.46110815,0,0,0,11.23,-2.29,11.46110815,12.06,2.66,12.3498664,0,0,0,12.06,2.66,12.3498664
01/05/2019 03:00,11.06,-2.22,11.28060282,0,0,0,11.06,-2.22,11.28060282,11.89,2.66,12.18391152,0,0,0,11.89,2.66,12.18391152
01/05/2019 03:30,10.92,-1.45,11.01584768,0,0,0,10.92,-1.45,11.01584768,11.26,2.06,11.44688604,0,0,0,11.26,2.06,11.44688604
01/05/2019 04:00,10.8,0.46,10.80979186,0,0,0,10.8,0.46,10.80979186,11.07,-0.49,11.08083932,0,0,0,11.07,-0.49,11.08083932
01/05/2019 04:30,10.54,0.71,10.5638866,0,0,0,10.54,0.71,10.5638866,10.84,-0.41,10.84775092,0,0,0,10.84,-0.41,10.84775092
01/05/2019 05:00,10.54,0.41,10.54797137,0,0,0,10.54,0.41,10.54797137,10.93,-0.58,10.94537802,0,0,0,10.93,-0.58,10.94537802
01/05/2019 05:30,11.24,0.41,11.24747527,0,0,0,11.24,0.41,11.24747527,11.63,0.02,11.6300172,0,0,0,11.63,0.02,11.6300172
01/05/2019 06:00,11.47808,0.47944,11.48808875,0.23808,0.06944,0.248,11.24,0.41,11.24747527,11.86808,0.08944,11.86841701,0.23808,0.06944,0.248,11.63,0.02,11.6300172
01/05/2019 06:30,12.3204,0.9172,12.3544936,0.4704,0.1372,0.49,11.85,0.78,11.87564314,12.7004,0.6472,12.71687965,0.4704,0.1372,0.49,12.23,0.51,12.24062907
01/05/2019 07:00,14.8452,1.7636,14.94959023,1.3152,0.3836,1.37,13.53,1.38,13.60019485,15.2352,1.6636,15.32575884,1.3152,0.3836,1.37,13.92,1.28,13.97872669
01/05/2019 07:30,15.09624,1.83682,15.20757607,1.56624,0.45682,1.6315,13.53,1.38,13.60019485,15.48624,1.73682,15.58332997,1.56624,0.45682,1.6315,13.92,1.28,13.97872669
01/05/2019 08:00,16.20024,2.15882,16.34344761,2.67024,0.77882,2.7815,13.53,1.38,13.60019485,16.59024,2.05882,16.7174999,2.67024,0.77882,2.7815,13.92,1.28,13.97872669
01/05/2019 08:30,18.09576,2.71168,18.29780693,4.56576,1.33168,4.756,13.53,1.38,13.60019485,18.48576,2.61168,18.66933837,4.56576,1.33168,4.756,13.92,1.28,13.97872669
01/05/2019 09:00,19.59048,3.14764,19.84173743,6.06048,1.76764,6.313,13.53,1.38,13.60019485,19.98048,3.04764,20.21157318,6.06048,1.76764,6.313,13.92,1.28,13.97872669
01/05/2019 09:30,21.08328,3.58304,21.38557624,7.55328,2.20304,7.868,13.53,1.38,13.60019485,21.47328,3.48304,21.75392658,7.55328,2.20304,7.868,13.92,1.28,13.97872669
01/05/2019 10:00,22.69896,4.05428,23.05818665,9.16896,2.67428,9.551,13.53,1.38,13.60019485,23.08896,3.95428,23.42512336,9.16896,2.67428,9.551,13.92,1.28,13.97872669
01/05/2019 10:30,23.5644,4.3067,23.95472004,10.0344,2.9267,10.4525,13.53,1.38,13.60019485,23.9544,4.2067,24.32097046,10.0344,2.9267,10.4525,13.92,1.28,13.97872669
01/05/2019 11:00,23.28552,4.22536,23.66577928,9.75552,2.84536,10.162,13.53,1.38,13.60019485,23.67552,4.12536,24.03224589,9.75552,2.84536,10.162,13.92,1.28,13.97872669
01/05/2019 11:30,20.32872,3.36296,20.60500805,6.79872,1.98296,7.082,13.53,1.38,13.60019485,20.71872,3.26296,20.97408559,6.79872,1.98296,7.082,13.92,1.28,13.97872669
01/05/2019 12:00,21.80472,3.79346,22.13224239,8.27472,2.41346,8.6195,13.53,1.38,13.60019485,22.19472,3.69346,22.49993873,8.27472,2.41346,8.6195,13.92,1.28,13.97872669
01/05/2019 12:30,21.9348,3.8314,22.26690542,8.4048,2.4514,8.755,13.53,1.38,13.60019485,22.3248,3.7314,22.63448787,8.4048,2.4514,8.755,13.92,1.28,13.97872669
01/05/2019 13:00,21.48312,3.69966,21.79935616,7.95312,2.31966,8.2845,13.53,1.38,13.60019485,21.87312,3.59966,22.16733928,7.95312,2.31966,8.2845,13.92,1.28,13.97872669
01/05/2019 13:30,20.91144,3.53292,21.20777797,7.38144,2.15292,7.689,13.53,1.38,13.60019485,21.30144,3.43292,21.5762899,7.38144,2.15292,7.689,13.92,1.28,13.97872669
01/05/2019 14:00,21.57288,3.72584,21.89225971,8.04288,2.34584,8.378,13.53,1.38,13.60019485,21.96288,3.62584,22.26016203,8.04288,2.34584,8.378,13.92,1.28,13.97872669
01/05/2019 14:30,23.04792,4.15606,23.41963815,9.51792,2.77606,9.9145,13.53,1.38,13.60019485,23.43792,4.05606,23.78629262,9.51792,2.77606,9.9145,13.92,1.28,13.97872669
01/05/2019 15:00,23.86584,4.39462,24.26707654,10.33584,3.01462,10.7665,13.53,1.38,13.60019485,24.25584,4.29462,24.63309836,10.33584,3.01462,10.7665,13.92,1.28,13.97872669
01/05/2019 15:30,21.95688,3.83784,22.28976436,8.42688,2.45784,8.778,13.53,1.38,13.60019485,22.34688,3.73784,22.65732759,8.42688,2.45784,8.778,13.92,1.28,13.97872669
01/05/2019 16:00,19.57224,3.14232,19.82288459,6.04224,1.76232,6.294,13.53,1.38,13.60019485,19.96224,3.04232,20.19273971,6.04224,1.76232,6.294,13.92,1.28,13.97872669
01/05/2019 16:30,20.18184,3.32012,20.45311376,6.65184,1.94012,6.929,13.53,1.38,13.60019485,20.57184,3.22012,20.82233834,6.65184,1.94012,6.929,13.92,1.28,13.97872669
01/05/2019 17:00,15.9588,2.0884,16.09486601,2.4288,0.7084,2.53,13.53,1.38,13.60019485,16.3488,1.9884,16.4692743,2.4288,0.7084,2.53,13.92,1.28,13.97872669
01/05/2019 17:30,15.18504,-0.04728,15.18511361,1.65504,0.48272,1.724,13.53,-0.53,13.54037666,15.57504,7.17272,17.14729667,1.65504,0.48272,1.724,13.92,6.69,15.44417366
01/05/2019 18:00,18.47016,-0.38162,18.47410199,0.92016,0.26838,0.9585,17.55,-0.65,17.56203291,19.43016,6.80838,20.58847143,0.92016,0.26838,0.9585,18.51,6.54,19.63139577
01/05/2019 18:30,18.69504,-0.63728,18.70589871,0.69504,0.20272,0.724,18,-0.84,18.01958934,19.81504,6.89272,20.97964249,0.69504,0.20272,0.724,19.12,6.69,20.2566162
01/05/2019 19:00,18.19288,1.33834,18.24204036,0.54288,0.15834,0.5655,17.65,1.18,17.68940078,18.48288,4.03834,18.91890703,0.54288,0.15834,0.5655,17.94,3.88,18.35478139
01/05/2019 19:30,18.06832,1.31076,18.11580193,0.44832,0.13076,0.467,17.62,1.18,17.65946772,18.24832,3.15076,18.51832799,0.44832,0.13076,0.467,17.8,3.02,18.05437343
01/05/2019 20:00,17.43056,1.02808,17.46085251,0.37056,0.10808,0.386,17.06,0.92,17.08478856,17.64056,2.85808,17.87058976,0.37056,0.10808,0.386,17.27,2.75,17.48757845
01/05/2019 20:30,17.05048,0.81764,17.07007333,0.30048,0.08764,0.313,16.75,0.73,16.76589992,17.25048,2.64764,17.45247999,0.30048,0.08764,0.313,16.95,2.56,17.14223148
01/05/2019 21:00,16.75096,0.73028,16.7668712,0.00096,0.00028,0.001,16.75,0.73,16.76589992,16.95096,2.56028,17.14322253,0.00096,0.00028,0.001,16.95,2.56,17.14223148
01/05/2019 21:30,16.52,0.63,16.53200835,0,0,0,16.52,0.63,16.53200835,16.8,2.46,16.97915192,0,0,0,16.8,2.46,16.97915192
01/05/2019 22:00,16.52,0.63,16.53200835,0,0,0,16.52,0.63,16.53200835,16.8,2.46,16.97915192,0,0,0,16.8,2.46,16.97915192
01/05/2019 22:30,14.73,1.55,14.81132675,0,0,0,14.73,1.55,14.81132675,14.99,0.61,15.00240647,0,0,0,14.99,0.61,15.00240647
01/05/2019 23:00,13.85,1.73,13.95762874,0,0,0,13.85,1.73,13.95762874,14.03,0.46,14.03753896,0,0,0,14.03,0.46,14.03753896
01/05/2019 23:30,12.93,1.9,13.06885228,0,0,0,12.93,1.9,13.06885228,13.11,0.39,13.11579963,0,0,0,13.11,0.39,13.11579963
02/05/2019 00:00,12.93,1.9,13.06885228,0,0,0,12.93,1.9,13.06885228,13.11,0.39,13.11579963,0,0,0,13.11,0.39,13.11579963
02/05/2019 00:30,10.95,-3.12,11.38582013,0,0,0,10.95,-3.12,11.38582013,11.96,3.54,12.47289862,0,0,0,11.96,3.54,12.47289862
02/05/2019 01:00,10.59,-2.99,11.00400836,0,0,0,10.59,-2.99,11.00400836,11.57,3.45,12.07341708,0,0,0,11.57,3.45,12.07341708
02/05/2019 01:30,10.7,-3.16,11.15686336,0,0,0,10.7,-3.16,11.15686336,11.72,3.45,12.21723782,0,0,0,11.72,3.45,12.21723782
02/05/2019 02:00,10.97,-3.09,11.39688554,0,0,0,10.97,-3.09,11.39688554,11.9,3.49,12.40121365,0,0,0,11.9,3.49,12.40121365
02/05/2019 02:30,10.97,-3.04,11.38343094,0,0,0,10.97,-3.04,11.38343094,11.82,3.37,12.29102518,0,0,0,11.82,3.37,12.29102518
02/05/2019 03:00,10.68,-2.04,10.87308604,0,0,0,10.68,-2.04,10.87308604,11.1,3.16,11.54103981,0,0,0,11.1,3.16,11.54103981
02/05/2019 03:30,10.76,-0.52,10.77255773,0,0,0,10.76,-0.52,10.77255773,11.04,0.42,11.04798624,0,0,0,11.04,0.42,11.04798624
02/05/2019 04:00,10.72,-0.46,10.72986486,0,0,0,10.72,-0.46,10.72986486,11.04,0.48,11.05042986,0,0,0,11.04,0.48,11.05042986
02/05/2019 04:30,10.61,-0.46,10.61996704,0,0,0,10.61,-0.46,10.61996704,10.95,0.48,10.9605155,0,0,0,10.95,0.48,10.9605155
02/05/2019 05:00,10.52,-0.51,10.53235491,0,0,0,10.52,-0.51,10.53235491,10.89,0.48,10.90057338,0,0,0,10.89,0.48,10.90057338
02/05/2019 05:30,10.52,-0.51,10.53235491,0,0,0,10.52,-0.51,10.53235491,10.89,0.48,10.90057338,0,0,0,10.89,0.48,10.90057338
02/05/2019 06:00,11.62976,-0.34882,11.63499003,0.20976,0.06118,0.2185,11.42,-0.41,11.42735752,11.97976,0.77118,12.00455615,0.20976,0.06118,0.2185,11.77,0.71,11.79139517
02/05/2019 06:30,12.66424,0.59332,12.67813091,0.35424,0.10332,0.369,12.31,0.49,12.31974837,13.11424,1.44332,13.19342501,0.35424,0.10332,0.369,12.76,1.34,12.83016757
02/05/2019 07:00,15.06776,1.77018,15.17138519,0.85776,0.25018,0.8935,14.21,1.52,14.29106364,13.61776,2.86018,13.91488473,0.85776,0.25018,0.8935,12.76,2.61,13.02419671
02/05/2019 07:30,16.13096,2.08028,16.26454535,1.92096,0.56028,2.001,14.21,1.52,14.29106364,14.68096,3.17028,15.0193629,1.92096,0.56028,2.001,12.76,2.61,13.02419671
02/05/2019 08:00,17.96936,2.61648,18.15885091,3.75936,1.09648,3.916,14.21,1.52,14.29106364,16.51936,3.70648,16.93006937,3.75936,1.09648,3.916,12.76,2.61,13.02419671
02/05/2019 08:30,19.36328,3.02304,19.59784129,5.15328,1.50304,5.368,14.21,1.52,14.29106364,17.91328,4.11304,18.37940963,5.15328,1.50304,5.368,12.76,2.61,13.02419671
02/05/2019 09:00,19.9556,3.1958,20.20987652,5.7456,1.6758,5.985,14.21,1.52,14.29106364,18.5056,4.2858,18.99540242,5.7456,1.6758,5.985,12.76,2.61,13.02419671
02/05/2019 09:30,19.13864,2.95752,19.36580661,4.92864,1.43752,5.134,14.21,1.52,14.29106364,17.68864,4.04752,18.14580952,4.92864,1.43752,5.134,12.76,2.61,13.02419671
02/05/2019 10:00,20.49176,3.35218,20.76413588,6.28176,1.83218,6.5435,14.21,1.52,14.29106364,19.04176,4.44218,19.55304547,6.28176,1.83218,6.5435,12.76,2.61,13.02419671
02/05/2019 10:30,21.1484,3.5437,21.44324211,6.9384,2.0237,7.2275,14.21,1.52,14.29106364,19.6984,4.6337,20.23606034,6.9384,2.0237,7.2275,12.76,2.61,13.02419671
02/05/2019 11:00,17.52296,2.48628,17.69846647,3.31296,0.96628,3.451,14.21,1.52,14.29106364,16.07296,3.57628,16.46602022,3.31296,0.96628,3.451,12.76,2.61,13.02419671
02/05/2019 11:30,21.53768,3.65724,21.84598508,7.32768,2.13724,7.633,14.21,1.52,14.29106364,20.08768,4.74724,20.64100713,7.32768,2.13724,7.633,12.76,2.61,13.02419671
02/05/2019 12:00,21.62552,3.68286,21.93687701,7.41552,2.16286,7.7245,14.21,1.52,14.29106364,20.17552,4.77286,20.73238529,7.41552,2.16286,7.7245,12.76,2.61,13.02419671
02/05/2019 12:30,21.77912,3.72766,22.09582578,7.56912,2.20766,7.8845,14.21,1.52,14.29106364,20.32912,4.81766,20.8921748,7.56912,2.20766,7.8845,12.76,2.61,13.02419671
02/05/2019 13:00,24.01784,4.38062,24.41406295,9.80784,2.86062,10.2165,14.21,1.52,14.29106364,22.56784,5.47062,23.2214359,9.80784,2.86062,10.2165,12.76,2.61,13.02419671
02/05/2019 13:30,20.02808,3.21694,20.28478966,5.81808,1.69694,6.0605,14.21,1.52,14.29106364,18.57808,4.30694,19.07078364,5.81808,1.69694,6.0605,12.76,2.61,13.02419671
02/05/2019 14:00,15.73304,1.96422,15.85517921,1.52304,0.44422,1.5865,14.21,1.52,14.29106364,14.28304,3.05422,14.60594028,1.52304,0.44422,1.5865,12.76,2.61,13.02419671
02/05/2019 14:30,20.66504,3.40272,20.94331353,6.45504,1.88272,6.724,14.21,1.52,14.29106364,19.21504,4.49272,19.73327888,6.45504,1.88272,6.724,12.76,2.61,13.02419671
02/05/2019 15:00,17.22104,2.39822,17.38722743,3.01104,0.87822,3.1365,14.21,1.52,14.29106364,15.77104,3.48822,16.15219432,3.01104,0.87822,3.1365,12.76,2.61,13.02419671
02/05/2019 15:30,24.01352,4.37936,24.40958699,9.80352,2.85936,10.212,14.21,1.52,14.29106364,22.56352,5.46936,23.21694066,9.80352,2.85936,10.212,12.76,2.61,13.02419671
02/05/2019 16:00,23.80232,4.31776,24.1907728,9.59232,2.79776,9.992,14.21,1.52,14.29106364,22.35232,5.40776,22.99717543,9.59232,2.79776,9.992,12.76,2.61,13.02419671
02/05/2019 16:30,24.62312,4.55716,25.04128083,10.41312,3.03716,10.847,14.21,1.52,14.29106364,23.17312,5.64716,23.85128732,10.41312,3.03716,10.847,12.76,2.61,13.02419671
02/05/2019 17:00,21.03992,3.51206,21.33102902,6.82992,1.99206,7.1145,14.21,1.52,14.29106364,19.58992,4.60206,20.12321848,6.82992,1.99206,7.1145,12.76,2.61,13.02419671
02/05/2019 17:30,17.60168,2.50924,17.7796351,3.39168,0.98924,3.533,14.21,1.52,14.29106364,16.15168,3.59924,16.54784866,3.39168,0.98924,3.533,12.76,2.61,13.02419671
02/05/2019 18:00,17.5748,2.5014,17.75191812,3.3648,0.9814,3.505,14.21,1.52,14.29106364,16.1248,3.5914,16.51990705,3.3648,0.9814,3.505,12.76,2.61,13.02419671
02/05/2019 18:30,16.43144,2.16792,16.57383775,2.22144,0.64792,2.314,14.21,1.52,14.29106364,14.98144,3.25792,15.33158789,2.22144,0.64792,2.314,12.76,2.61,13.02419671
02/05/2019 19:00,17.84208,0.33644,17.84525177,1.46208,0.42644,1.523,16.38,-0.09,16.38024725,18.52208,5.72644,19.38709784,1.46208,0.42644,1.523,17.06,5.3,17.86431079
02/05/2019 19:30,17.8736,-0.2252,17.87501866,0.6336,0.1848,0.66,17.24,-0.41,17.2448746,18.3036,5.1148,19.00481392,0.6336,0.1848,0.66,17.67,4.93,18.34485759
02/05/2019 20:00,17.97632,-0.19524,17.97738022,0.73632,0.21476,0.767,17.24,-0.41,17.2448746,18.67632,5.14476,19.37197678,0.73632,0.21476,0.767,17.94,4.93,18.60506651
02/05/2019 20:30,16.84016,-0.46912,16.84669292,0.14016,0.04088,0.146,16.7,-0.51,16.70778561,17.47016,4.69088,18.08897027,0.14016,0.04088,0.146,17.33,4.65,17.94300421
02/05/2019 21:00,17.06,-0.7,17.07435504,0,0,0,17.06,-0.7,17.07435504,17.77,4.74,18.39131589,0,0,0,17.77,4.74,18.39131589
02/05/2019 21:30,17.07,1.68,17.15247213,0,0,0,17.07,1.68,17.15247213,18.02,2.01,18.13175391,0,0,0,18.02,2.01,18.13175391
02/05/2019 22:00,16.37,2.39,16.54354859,0,0,0,16.37,2.39,16.54354859,16.37,0.47,16.37674571,0,0,0,16.37,0.47,16.37674571
02/05/2019 22:30,16.37,2.39,16.54354859,0,0,0,16.37,2.39,16.54354859,16.37,0.47,16.37674571,0,0,0,16.37,0.47,16.37674571
02/05/2019 23:00,13.96,0.45,13.96725098,0,0,0,13.96,0.45,13.96725098,14.33,1.03,14.36696906,0,0,0,14.33,1.03,14.36696906
02/05/2019 23:30,13.1,0.48,13.10879094,0,0,0,13.1,0.48,13.10879094,13.5,1.03,13.53923558,0,0,0,13.5,1.03,13.53923558
03/05/2019 00:00,13.1,0.48,13.10879094,0,0,0,13.1,0.48,13.10879094,13.5,1.03,13.53923558,0,0,0,13.5,1.03,13.53923558
03/05/2019 00:30,11.91,2.96,12.27231437,0,0,0,11.91,2.96,12.27231437,11.68,-2.22,11.88910426,0,0,0,11.68,-2.22,11.88910426
03/05/2019 01:00,11.43,2.96,11.80705298,0,0,0,11.43,2.96,11.80705298,11.23,-2.38,11.47942943,0,0,0,11.23,-2.38,11.47942943
03/05/2019 01:30,11.31,2.45,11.57232042,0,0,0,11.31,2.45,11.57232042,11.35,-1.95,11.51629281,0,0,0,11.35,-1.95,11.51629281
03/05/2019 02:00,11.39,2.83,11.73631118,0,0,0,11.39,2.83,11.73631118,11.47,-2.35,11.70826204,0,0,0,11.47,-2.35,11.70826204
03/05/2019 02:30,11.48,2.75,11.80478293,0,0,0,11.48,2.75,11.80478293,11.57,-2.43,11.82242784,0,0,0,11.57,-2.43,11.82242784
03/05/2019 03:00,11.31,2.92,11.68086041,0,0,0,11.31,2.92,11.68086041,11.32,-2.71,11.63986684,0,0,0,11.32,-2.71,11.63986684
03/05/2019 03:30,11.31,3,11.70111533,0,0,0,11.31,3,11.70111533,11.32,-2.64,11.62376875,0,0,0,11.32,-2.64,11.62376875
03/05/2019 04:00,11.31,3,11.70111533,0,0,0,11.31,3,11.70111533,11.26,-2.64,11.56534479,0,0,0,11.26,-2.64,11.56534479
03/05/2019 04:30,10.98,2.92,11.36163721,0,0,0,10.98,2.92,11.36163721,10.99,-2.72,11.32159441,0,0,0,10.99,-2.72,11.32159441
03/05/2019 05:00,10.98,3.06,11.39842094,0,0,0,10.98,3.06,11.39842094,10.99,-2.8,11.3410802,0,0,0,10.99,-2.8,11.3410802
03/05/2019 05:30,11.8,3.4,12.28006515,0,0,0,11.8,3.4,12.28006515,11.74,-2.55,12.01374629,0,0,0,11.74,-2.55,12.01374629
03/05/2019 06:00,11.87728,3.42254,12.36056472,0.07728,0.02254,0.0805,11.8,3.4,12.28006515,11.81728,-2.52746,12.08454222,0.07728,0.02254,0.0805,11.74,-2.55,12.01374629
03/05/2019 06:30,12.80096,3.85778,13.36963139,0.30096,0.08778,0.3135,12.5,3.77,13.05614415,12.63096,-1.98222,12.78555226,0.30096,0.08778,0.3135,12.33,-2.07,12.50255174
03/05/2019 07:00,12.90464,3.88802,13.47762713,0.40464,0.11802,0.4215,12.5,3.77,13.05614415,12.73464,-1.95198,12.8833723,0.40464,0.11802,0.4215,12.33,-2.07,12.50255174
03/05/2019 07:30,12.99968,3.91574,13.57662329,0.49968,0.14574,0.5205,12.5,3.77,13.05614415,12.82968,-1.92426,12.97318255,0.49968,0.14574,0.5205,12.33,-2.07,12.50255174
03/05/2019 08:00,13.25648,3.99064,13.84411317,0.75648,0.22064,0.788,12.5,3.77,13.05614415,13.08648,-1.84936,13.21650828,0.75648,0.22064,0.788,12.33,-2.07,12.50255174
03/05/2019 08:30,14.48432,4.34876,15.12306977,1.98432,0.57876,2.067,12.5,3.77,13.05614415,14.31432,-1.49124,14.39178772,1.98432,0.57876,2.067,12.33,-2.07,12.50255174
03/05/2019 09:00,13.9136,4.1823,14.528589,1.4136,0.4123,1.4725,12.5,3.77,13.05614415,13.7436,-1.6577,13.8432117,1.4136,0.4123,1.4725,12.33,-2.07,12.50255174
03/05/2019 09:30,13.57136,4.08248,14.1721013,1.07136,0.31248,1.116,12.5,3.77,13.05614415,13.40136,-1.75752,13.51611358,1.07136,0.31248,1.116,12.33,-2.07,12.50255174
03/05/2019 10:00,13.88144,4.17292,14.49509013,1.38144,0.40292,1.439,12.5,3.77,13.05614415,13.71144,-1.66708,13.81241263,1.38144,0.40292,1.439,12.33,-2.07,12.50255174
03/05/2019 10:30,14.01872,4.21296,14.63808534,1.51872,0.44296,1.582,12.5,3.77,13.05614415,13.84872,-1.62704,13.9439702,1.51872,0.44296,1.582,12.33,-2.07,12.50255174
03/05/2019 11:00,14.55968,4.37074,15.20156735,2.05968,0.60074,2.1455,12.5,3.77,13.05614415,14.38968,-1.46926,14.46449499,2.05968,0.60074,2.1455,12.33,-2.07,12.50255174
03/05/2019 11:30,19.24064,5.73602,20.07745385,6.74064,1.96602,7.0215,12.5,3.77,13.05614415,19.07064,-0.10398,19.07092347,6.74064,1.96602,7.0215,12.33,-2.07,12.50255174
03/05/2019 12:00,17.7176,5.2918,18.49098421,5.2176,1.5218,5.435,12.5,3.77,13.05614415,17.5476,-0.5482,17.556161,5.2176,1.5218,5.435,12.33,-2.07,12.50255174
03/05/2019 12:30,19.16528,5.71404,19.99895524,6.66528,1.94404,6.943,12.5,3.77,13.05614415,18.99528,-0.12596,18.99569762,6.66528,1.94404,6.943,12.33,-2.07,12.50255174
03/05/2019 13:00,17.44488,4.95934,18.13612118,5.17488,1.50934,5.3905,12.27,3.45,12.74579931,17.80488,4.56934,18.38185572,5.17488,1.50934,5.3905,12.63,3.06,12.99540303
03/05/2019 13:30,13.76112,1.90866,13.89285452,0.92112,0.26866,0.9595,12.84,1.64,12.94431149,14.32112,4.23866,14.93521733,0.92112,0.26866,0.9595,13.4,3.97,13.97572538
03/05/2019 14:00,15.55392,2.43156,15.74283683,2.71392,0.79156,2.827,12.84,1.64,12.94431149,16.11392,4.76156,16.80270429,2.71392,0.79156,2.827,13.4,3.97,13.97572538
03/05/2019 14:30,15.68832,2.47076,15.88168881,2.84832,0.83076,2.967,12.84,1.64,12.94431149,16.24832,4.80076,16.94270343,2.84832,0.83076,2.967,13.4,3.97,13.97572538
03/05/2019 15:00,15.70608,2.47594,15.90003861,2.86608,0.83594,2.9855,12.84,1.64,12.94431149,16.26608,4.80594,16.96120331,2.86608,0.83594,2.9855,13.4,3.97,13.97572538
03/05/2019 15:30,14.96976,2.26118,15.1395723,2.12976,0.62118,2.2185,12.84,1.64,12.94431149,15.52976,4.59118,16.19420821,2.12976,0.62118,2.2185,13.4,3.97,13.97572538
03/05/2019 16:00,18.8324,4.3107,19.31945714,1.4424,0.4207,1.5025,17.39,3.89,17.81976992,18.9524,2.8407,19.16410818,1.4424,0.4207,1.5025,17.51,2.42,17.67643912
03/05/2019 16:30,19.14656,3.71358,19.50336987,2.20656,0.64358,2.2985,16.94,3.07,17.21593738,19.39656,2.90358,19.61268255,2.20656,0.64358,2.2985,17.19,2.26,17.33792663
03/05/2019 17:00,18.04328,3.61804,18.40245002,1.43328,0.41804,1.493,16.61,3.2,16.91543969,18.25328,2.70804,18.4530678,1.43328,0.41804,1.493,16.82,2.29,16.97517305
03/05/2019 17:30,18.92976,3.30868,19.2167421,1.22976,0.35868,1.281,17.7,2.95,17.94414946,19.09976,2.48868,19.26121388,1.22976,0.35868,1.281,17.87,2.13,17.9964941
03/05/2019 18:00,18.52016,2.70588,18.71678693,0.74016,0.21588,0.771,17.78,2.49,17.95350941,18.78016,3.17588,19.04680087,0.74016,0.21588,0.771,18.04,2.96,18.28122534
03/05/2019 18:30,18.904,2.077,19.01775867,0.744,0.217,0.775,18.16,1.86,18.25500479,19.624,3.717,19.97291829,0.744,0.217,0.775,18.88,3.5,19.20167701
03/05/2019 19:00,18.52848,1.69414,18.60577011,0.28848,0.08414,0.3005,18.24,1.61,18.31091751,19.16848,3.39414,19.46665898,0.28848,0.08414,0.3005,18.88,3.31,19.16795503
03/05/2019 19:30,17.92552,1.22036,17.96701271,0.27552,0.08036,0.287,17.65,1.14,17.68677755,18.43552,2.24036,18.57114995,0.27552,0.08036,0.287,18.16,2.16,18.288007
03/05/2019 20:00,17.2588,0.8109,17.27783946,0.2088,0.0609,0.2175,17.05,0.75,17.06648763,17.7988,1.8409,17.89374735,0.2088,0.0609,0.2175,17.59,1.78,17.67983314
03/05/2019 20:30,16.77,0.25,16.77186334,0,0,0,16.77,0.25,16.77186334,17.34,1.92,17.44597375,0,0,0,17.34,1.92,17.44597375
03/05/2019 21:00,16.38,-0.71,16.39538045,0,0,0,16.38,-0.71,16.39538045,17.03,2.84,17.26518173,0,0,0,17.03,2.84,17.26518173
03/05/2019 21:30,15.65,-1.23,15.69826105,0,0,0,15.65,-1.23,15.69826105,16.5,2.89,16.75118205,0,0,0,16.5,2.89,16.75118205
03/05/2019 22:00,14.92,-1.32,14.9782776,0,0,0,14.92,-1.32,14.9782776,15.73,2.36,15.90605231,0,0,0,15.73,2.36,15.90605231
03/05/2019 22:30,13.78,-2.12,13.94212322,0,0,0,13.78,-2.12,13.94212322,14.88,2.7,15.1229759,0,0,0,14.88,2.7,15.1229759
03/05/2019 23:00,13.3,1.7,13.40820644,0,0,0,13.3,1.7,13.40820644,13.9,-0.69,13.91711536,0,0,0,13.9,-0.69,13.91711536
03/05/2019 23:30,12.72,1.58,12.81775331,0,0,0,12.72,1.58,12.81775331,13.36,-1.03,13.39964552,0,0,0,13.36,-1.03,13.39964552
04/05/2019 00:00,12.72,1.58,12.81775331,0,0,0,12.72,1.58,12.81775331,13.36,-1.03,13.39964552,0,0,0,13.36,-1.03,13.39964552
04/05/2019 00:30,11.5,0.6,11.51564154,0,0,0,11.5,0.6,11.51564154,12.3,-0.28,12.30318658,0,0,0,12.3,-0.28,12.30318658
