Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
04/05/2019 01:00,10.87,-0.52,10.88243079,0,0,0,10.87,-0.52,10.88243079,11.81,0.47,11.81934854,0,0,0,11.81,0.47,11.81934854
04/05/2019 01:30,11.05,-0.62,11.06738,0,0,0,11.05,-0.62,11.06738,12,0.47,12.00920064,0,0,0,12,0.47,12.00920064
04/05/2019 02:00,11.29,-0.47,11.29977876,0,0,0,11.29,-0.47,11.29977876,12.1,0.41,12.10694429,0,0,0,12.1,0.41,12.10694429
04/05/2019 02:30,11.4,-0.47,11.40968448,0,0,0,11.4,-0.47,11.40968448,12,0.41,12.00700212,0,0,0,12,0.41,12.00700212
04/05/2019 03:00,10.84,-0.78,10.8680265,0,0,0,10.84,-0.78,10.8680265,11.53,0.6,11.54560089,0,0,0,11.53,0.6,11.54560089
04/05/2019 03:30,10.63,-1.2,10.6975184,0,0,0,10.63,-1.2,10.6975184,11.26,0.67,11.27991578,0,0,0,11.26,0.67,11.27991578
04/05/2019 04:00,10.56,-1.32,10.64218023,0,0,0,10.56,-1.32,10.64218023,11.26,0.77,11.286297,0,0,0,11.26,0.77,11.286297
04/05/2019 04:30,10.78,-1.32,10.86051564,0,0,0,10.78,-1.32,10.86051564,11.52,1.01,11.56419042,0,0,0,11.52,1.01,11.56419042
04/05/2019 05:00,10.64,-1.32,10.72156705,0,0,0,10.64,-1.32,10.72156705,11.35,1.05,11.39846481,0,0,0,11.35,1.05,11.39846481
04/05/2019 05:30,11.06,-1.27,11.13267713,0,0,0,11.06,-1.27,11.13267713,11.8,1.28,11.8692207,0,0,0,11.8,1.28,11.8692207
04/05/2019 06:00,11.42728,-1.20746,11.49089587,0.31728,0.09254,0.3305,11.11,-1.3,11.18579903,12.17728,1.57254,12.27839689,0.31728,0.09254,0.3305,11.86,1.48,11.95198728
04/05/2019 06:30,11.66192,-0.88444,11.69540988,0.60192,0.17556,0.627,11.06,-1.06,11.11067955,12.32192,1.57556,12.42224222,0.60192,0.17556,0.627,11.72,1.4,11.80332157
04/05/2019 07:00,12.1504,-0.4503,12.15874131,0.8904,0.2597,0.9275,11.26,-0.71,11.28236234,12.7204,1.6597,12.82821812,0.8904,0.2597,0.9275,11.83,1.4,11.9125522
04/05/2019 07:30,12.88568,-0.16376,12.88672054,1.97568,0.57624,2.058,10.91,-0.74,10.93506744,13.47568,2.40624,13.68882546,1.97568,0.57624,2.058,11.5,1.83,11.64469407
04/05/2019 08:00,13.71744,0.55092,13.72849857,3.63744,1.06092,3.789,10.08,-0.51,10.09289354,14.14744,3.04092,14.47056505,3.63744,1.06092,3.789,10.51,1.98,10.69488195
04/05/2019 08:30,14.42736,2.91298,14.71849751,5.66736,1.65298,5.9035,8.76,1.26,8.850152541,14.62736,3.40298,15.017987,5.66736,1.65298,5.9035,8.96,1.75,9.129298987
04/05/2019 09:00,16.0512,3.3866,16.404575,7.2912,2.1266,7.595,8.76,1.26,8.850152541,16.2512,3.8766,16.70716999,7.2912,2.1266,7.595,8.96,1.75,9.129298987
04/05/2019 09:30,17.05128,4.77704,17.70780226,9.28128,2.70704,9.668,7.77,2.07,8.0410074,17.18128,3.19704,17.47619659,9.28128,2.70704,9.668,7.9,0.49,7.915181615
04/05/2019 10:00,15.53632,5.16476,16.37229321,9.13632,2.66476,9.517,6.4,2.5,6.870953355,15.69632,3.43476,16.06773281,9.13632,2.66476,9.517,6.56,0.77,6.605035958
04/05/2019 10:30,14.67856,3.57458,15.10753937,8.27856,2.41458,8.6235,6.4,1.16,6.504275517,14.83856,4.77458,15.58779898,8.27856,2.41458,8.6235,6.56,2.36,6.97159953
04/05/2019 11:00,14.92352,3.25436,15.27423675,8.00352,2.33436,8.337,6.92,0.92,6.980888196,14.56352,4.79436,15.33238411,8.00352,2.33436,8.337,6.56,2.46,7.006083071
04/05/2019 11:30,14.78288,3.21334,15.1280896,7.86288,2.29334,8.1905,6.92,0.92,6.980888196,14.42288,4.75334,15.18597078,7.86288,2.29334,8.1905,6.56,2.46,7.006083071
04/05/2019 12:00,15.25088,3.34984,15.61444103,8.33088,2.42984,8.678,6.92,0.92,6.980888196,14.89088,4.88984,15.67318865,8.33088,2.42984,8.678,6.56,2.46,7.006083071
04/05/2019 12:30,14.7824,3.2132,15.12759082,7.8624,2.2932,8.19,6.92,0.92,6.980888196,14.4224,4.7532,15.18547108,7.8624,2.2932,8.19,6.56,2.46,7.006083071
04/05/2019 13:00,17.62088,3.72484,18.01027054,10.13088,2.95484,10.553,7.49,0.77,7.529475413,18.34088,5.00484,19.01147818,10.13088,2.95484,10.553,8.21,2.05,8.462068305
04/05/2019 13:30,11.66448,0.63964,11.68200467,6.68448,1.94964,6.963,4.98,-1.31,5.149417443,12.64448,6.56964,14.24931732,6.68448,1.94964,6.963,5.96,4.62,7.540954847
04/05/2019 14:00,15.65984,1.49662,15.73119386,7.35984,2.14662,7.6665,8.3,-0.65,8.325412903,16.58984,5.00662,17.32884979,7.35984,2.14662,7.6665,9.23,2.86,9.662944686
04/05/2019 14:30,19.60776,3.91768,19.99531117,12.43776,3.62768,12.956,7.17,0.29,7.175862318,20.38776,5.82768,21.20430645,12.43776,3.62768,12.956,7.95,2.2,8.24878779
04/05/2019 15:00,10.66792,4.86856,11.72635466,8.01792,2.33856,8.352,2.65,2.53,3.663795846,11.50792,3.50856,12.03088592,8.01792,2.33856,8.352,3.49,1.17,3.68089663
04/05/2019 15:30,15.606,4.7505,16.31301585,9.636,2.8105,10.0375,5.97,1.94,6.277300375,16.426,3.6005,16.81597682,9.636,2.8105,10.0375,6.79,0.79,6.835802806
04/05/2019 16:00,11.5076,1.6718,11.62840372,6.8976,2.0118,7.185,4.61,-0.34,4.622520957,12.6076,4.1518,13.27362125,6.8976,2.0118,7.185,5.71,2.14,6.097843881
04/05/2019 16:30,13.6312,1.4266,13.70564851,7.0512,2.0566,7.345,6.58,-0.63,6.610090771,14.5912,3.5466,15.01604106,7.0512,2.0566,7.345,7.54,1.49,7.685811603
04/05/2019 17:00,11.87536,0.91448,11.91051841,5.29536,1.54448,5.516,6.58,-0.63,6.610090771,12.83536,3.03448,13.18918251,5.29536,1.54448,5.516,7.54,1.49,7.685811603
04/05/2019 17:30,14.25984,0.33162,14.26369548,4.11984,1.20162,4.2915,10.14,-0.87,10.17725405,15.15984,2.51162,15.36648899,4.11984,1.20162,4.2915,11.04,1.31,11.11745025
04/05/2019 18:00,14.39416,-0.04212,14.39422163,3.28416,0.95788,3.421,11.11,-1,11.15491372,15.18416,2.26788,15.35258918,3.28416,0.95788,3.421,11.9,1.31,11.9718879
04/05/2019 18:30,14.4624,-0.5068,14.47127707,2.8224,0.8232,2.94,11.64,-1.33,11.71573728,15.1824,2.3632,15.36521995,2.8224,0.8232,2.94,12.36,1.54,12.45556904
04/05/2019 19:00,14.27032,1.31426,14.3307122,1.18032,0.34426,1.2295,13.09,0.97,13.12589045,14.59032,-0.59574,14.60247732,1.18032,0.34426,1.2295,13.41,-0.94,13.44290519
04/05/2019 19:30,14.41304,1.08172,14.45357534,0.86304,0.25172,0.899,13.55,0.83,13.57539686,14.76304,-0.48828,14.7711126,0.86304,0.25172,0.899,13.9,-0.74,13.9196839
04/05/2019 20:00,14.10936,0.54398,14.11984256,0.45936,0.13398,0.4785,13.65,0.41,13.65615612,14.58936,-0.29602,14.59236283,0.45936,0.13398,0.4785,14.13,-0.43,14.1365413
04/05/2019 20:30,13.96944,0.08442,13.96969508,0.28944,0.08442,0.3015,13.68,0,13.68,14.55944,-0.37558,14.56428349,0.28944,0.08442,0.3015,14.27,-0.46,14.27741223
04/05/2019 21:00,13.73712,-1.21334,13.79060042,0.05712,0.01666,0.0595,13.68,-1.23,13.73518475,14.32712,0.01666,14.32712969,0.05712,0.01666,0.0595,14.27,0,14.27
04/05/2019 21:30,13.68,-1.73,13.78895573,0,0,0,13.68,-1.73,13.78895573,14.55,1.38,14.61529678,0,0,0,14.55,1.38,14.61529678
04/05/2019 22:00,13.49,-0.38,13.49535105,0,0,0,13.49,-0.38,13.49535105,14.03,-0.36,14.03461791,0,0,0,14.03,-0.36,14.03461791
04/05/2019 22:30,12.79,1.51,12.87882759,0,0,0,12.79,1.51,12.87882759,13.24,-2.41,13.45755178,0,0,0,13.24,-2.41,13.45755178
04/05/2019 23:00,11.84,0.36,11.84547171,0,0,0,11.84,0.36,11.84547171,12.52,-1.72,12.63759471,0,0,0,12.52,-1.72,12.63759471
04/05/2019 23:30,10.94,-1.56,11.05066514,0,0,0,10.94,-1.56,11.05066514,11.81,-0.57,11.82374729,0,0,0,11.81,-0.57,11.82374729
05/05/2019 00:00,9.95,-2.09,10.16713332,0,0,0,9.95,-2.09,10.16713332,10.78,0,10.78,0,0,0,10.78,0,10.78
05/05/2019 00:30,9.76,-2,9.962810848,0,0,0,9.76,-2,9.962810848,10.62,0.44,10.62911097,0,0,0,10.62,0.44,10.62911097
05/05/2019 01:00,9.58,-2.53,9.908445892,0,0,0,9.58,-2.53,9.908445892,10.62,0.87,10.65557601,0,0,0,10.62,0.87,10.65557601
05/05/2019 01:30,9.72,-2.74,10.09881181,0,0,0,9.72,-2.74,10.09881181,10.83,0.87,10.8648884,0,0,0,10.83,0.87,10.8648884
05/05/2019 02:00,9.82,-2.11,10.04412764,0,0,0,9.82,-2.11,10.04412764,10.73,0.59,10.74620863,0,0,0,10.73,0.59,10.74620863
05/05/2019 02:30,10.11,-2.11,10.32783617,0,0,0,10.11,-2.11,10.32783617,10.7,0.42,10.70823982,0,0,0,10.7,0.42,10.70823982
05/05/2019 03:00,9.85,-2.2,10.09269538,0,0,0,9.85,-2.2,10.09269538,10.45,0.51,10.46243757,0,0,0,10.45,0.51,10.46243757
05/05/2019 03:30,9.61,-2.24,9.867608626,0,0,0,9.61,-2.24,9.867608626,10.22,0.51,10.23271714,0,0,0,10.22,0.51,10.23271714
05/05/2019 04:00,9.57,-2.08,9.793431472,0,0,0,9.57,-2.08,9.793431472,10.15,0.42,10.15868594,0,0,0,10.15,0.42,10.15868594
05/05/2019 04:30,9.57,-1.98,9.772681311,0,0,0,9.57,-1.98,9.772681311,10.15,0,10.15,0,0,0,10.15,0,10.15
05/05/2019 05:00,9.33,-2.21,9.588169794,0,0,0,9.33,-2.21,9.588169794,9.95,0.41,9.958443654,0,0,0,9.95,0.41,9.958443654
05/05/2019 05:30,9.41168,-2.03076,9.628276409,0.03168,0.00924,0.033,9.38,-2.04,9.599270806,9.98168,0.00924,9.981684277,0.03168,0.00924,0.033,9.95,0,9.95
05/05/2019 06:00,9.49008,-2.11956,9.723895978,0.31008,0.09044,0.323,9.18,-2.21,9.442271972,10.10008,0.50044,10.11247033,0.31008,0.09044,0.323,9.79,0.41,9.79858153
05/05/2019 06:30,9.7952,-1.9339,9.984283262,0.5352,0.1561,0.5575,9.26,-2.09,9.492928947,10.3252,0.7261,10.35069931,0.5352,0.1561,0.5575,9.79,0.57,9.806579424
05/05/2019 07:00,10.37168,-1.43076,10.46990068,0.99168,0.28924,1.033,9.38,-1.72,9.536393448,10.78168,-0.18076,10.78319516,0.99168,0.28924,1.033,9.79,-0.47,9.801275427
05/05/2019 07:30,11.17272,1.02996,11.22009313,2.02272,0.58996,2.107,9.15,0.44,9.160573126,11.45272,-0.53004,11.46497875,2.02272,0.58996,2.107,9.43,-1.12,9.496278218
05/05/2019 08:00,12.05256,1.72408,12.17524761,3.20256,0.93408,3.336,8.85,0.79,8.885189925,12.20256,-0.01592,12.20257038,3.20256,0.93408,3.336,9,-0.95,9.05
05/05/2019 08:30,12.84888,1.97134,12.99922685,3.87888,1.13134,4.0405,8.97,0.84,9.009245251,12.99888,0.33134,13.00310222,3.87888,1.13134,4.0405,9.12,-0.8,9.155020481
05/05/2019 09:00,14.30376,1.27568,14.36053305,5.33376,1.55568,5.556,8.97,-0.28,8.974369059,14.45376,0.75568,14.47350097,5.33376,1.55568,5.556,9.12,-0.8,9.155020481
05/05/2019 09:30,13.96064,1.09852,14.00379289,5.72064,1.66852,5.959,8.24,-0.57,8.259691278,14.34064,3.16852,14.68650655,5.72064,1.66852,5.959,8.62,1.5,8.749537131
05/05/2019 10:00,15.91712,1.66916,16.00439953,7.67712,2.23916,7.997,8.24,-0.57,8.259691278,16.29712,3.73916,16.7205693,7.67712,2.23916,7.997,8.62,1.5,8.749537131
05/05/2019 10:30,16.17184,4.80012,16.8691897,9.53184,2.78012,9.929,6.64,2.02,6.94046108,16.56184,3.30012,16.88743131,9.53184,2.78012,9.929,7.03,0.52,7.049205629
05/05/2019 11:00,13.324,3.932,13.89206968,8.064,2.352,8.4,5.26,1.58,5.492176254,13.504,2.872,13.80602767,8.064,2.352,8.4,5.44,0.52,5.464796428
05/05/2019 11:30,14.88984,3.46162,15.28692736,5.31984,1.55162,5.5415,9.57,1.91,9.758739673,11.73984,1.04162,11.7859584,5.31984,1.55162,5.5415,6.42,-0.51,6.440225151
05/05/2019 12:00,15.126,3.5305,15.53255633,5.556,1.6205,5.7875,9.57,1.91,9.758739673,14.916,1.1105,14.95728138,5.556,1.6205,5.7875,9.36,-0.51,9.373883934
05/05/2019 12:30,14.85112,3.90866,15.35686779,7.16112,2.08866,7.4595,7.69,1.82,7.902436333,14.72112,1.71866,14.82110543,7.16112,2.08866,7.4595,7.56,-0.37,7.569048817
05/05/2019 13:00,15.20408,3.48494,15.59836067,6.87408,2.00494,7.1605,8.33,1.48,8.460455071,15.11408,2.41494,15.30579464,6.87408,2.00494,7.1605,8.24,0.41,8.250193937
05/05/2019 13:30,14.60312,3.55466,15.02952832,7.11312,2.07466,7.4095,7.49,1.48,7.634821543,14.56312,2.44466,14.76688277,7.11312,2.07466,7.4095,7.45,0.37,7.459182261
05/05/2019 14:00,15.104,3.8295,15.58190894,7.884,2.2995,8.2125,7.22,1.53,7.380331971,15.054,2.9095,15.33258316,7.884,2.2995,8.2125,7.17,0.61,7.195901611
05/05/2019 14:30,14.25912,3.90016,14.78288711,7.74912,2.26016,8.072,6.51,1.64,6.713397054,14.19912,1.81016,14.31403814,7.74912,2.26016,8.072,6.45,-0.45,6.465678619
05/05/2019 15:00,14.05616,2.65888,14.30542823,4.55616,1.32888,4.746,9.5,1.33,9.592648227,13.95616,0.70888,13.97415159,4.55616,1.32888,4.746,9.4,-0.62,9.420424619
05/05/2019 15:30,13.87152,2.88836,14.16903986,4.69152,1.36836,4.887,9.18,1.52,9.30498791,13.73152,0.69836,13.74926719,4.69152,1.36836,4.887,9.04,-0.67,9.064794537
05/05/2019 16:00,13.80504,2.26772,13.99005659,3.93504,1.14772,4.099,9.87,1.12,9.933342841,13.76504,0.59772,13.7780113,3.93504,1.14772,4.099,9.83,-0.55,9.845374548
05/05/2019 16:30,13.95056,2.97058,14.26332604,5.83056,1.70058,6.0735,8.12,1.27,8.218716445,13.85056,1.22058,13.90423777,5.83056,1.70058,6.0735,8.02,-0.48,8.034351249
05/05/2019 17:00,14.31672,1.93446,14.44681996,2.82672,0.82446,2.9445,11.49,1.11,11.54349167,14.07672,0.16446,14.07768067,2.82672,0.82446,2.9445,11.25,-0.66,11.26934337
05/05/2019 17:30,14.98016,1.11588,15.02166375,0.50016,0.14588,0.521,14.48,0.97,14.51245327,14.72016,-0.46412,14.72747493,0.50016,0.14588,0.521,14.22,-0.61,14.23307767
05/05/2019 18:00,15.15224,1.48482,15.22481748,1.42224,0.41482,1.4815,13.73,1.07,13.77163026,14.97224,-0.00518,14.9722409,1.42224,0.41482,1.4815,13.55,-0.42,13.55650766
05/05/2019 18:30,14.53944,2.25692,14.71356529,4.06944,1.18692,4.239,10.47,1.07,10.52453324,14.43944,0.76692,14.45979232,4.06944,1.18692,4.239,10.37,-0.42,10.37850182
05/05/2019 19:00,14.782,2.541,14.99880679,1.992,0.581,2.075,12.79,1.96,12.93930833,14.512,-0.709,14.52930917,1.992,0.581,2.075,12.52,-1.29,12.58628222
05/05/2019 19:30,14.8064,2.8277,15.07399643,0.9864,0.2877,1.0275,13.82,2.54,14.05147679,14.4264,-1.6323,14.51845103,0.9864,0.2877,1.0275,13.44,-1.92,13.5764502
05/05/2019 20:00,14.62864,2.52252,14.84453487,0.48864,0.14252,0.509,14.14,2.38,14.33889814,14.33864,-1.77748,14.44839203,0.48864,0.14252,0.509,13.85,-1.92,13.98244971
05/05/2019 20:30,15.178,2.784,15.43121317,0.288,0.084,0.3,14.89,2.7,15.13281534,14.788,-1.906,14.91032461,0.288,0.084,0.3,14.5,-1.99,14.63591815
05/05/2019 21:00,14.81296,2.31378,14.99257689,0.01296,0.00378,0.0135,14.8,2.31,14.9791889,14.51296,-1.78622,14.62246866,0.01296,0.00378,0.0135,14.5,-1.79,14.61006845
05/05/2019 21:30,14.94,-0.69,14.95592525,0,0,0,14.94,-0.69,14.95592525,14.97,1.43,15.03814483,0,0,0,14.97,1.43,15.03814483
05/05/2019 22:00,14.13,-0.35,14.13433408,0,0,0,14.13,-0.35,14.13433408,14.21,0.81,14.23306713,0,0,0,14.21,0.81,14.23306713
05/05/2019 22:30,13.43,1.72,13.5396935,0,0,0,13.43,1.72,13.5396935,12.99,-1.85,13.12107465,0,0,0,12.99,-1.85,13.12107465
05/05/2019 23:00,13,2.93,13.32609845,0,0,0,13,2.93,13.32609845,12.49,-3.13,12.87621839,0,0,0,12.49,-3.13,12.87621839
05/05/2019 23:30,11.95,0.26,11.95282812,0,0,0,11.95,0.26,11.95282812,11.98,-0.74,12.002833,0,0,0,11.98,-0.74,12.002833
06/05/2019 00:00,11.19,-1.44,11.28227371,0,0,0,11.19,-1.44,11.28227371,11.46,0.71,11.48197283,0,0,0,11.46,0.71,11.48197283
06/05/2019 00:30,10.57,-1.7,10.70583486,0,0,0,10.57,-1.7,10.70583486,10.9,0.78,10.92787262,0,0,0,10.9,0.78,10.92787262
06/05/2019 01:00,10.06,-1.57,10.18177293,0,0,0,10.06,-1.57,10.18177293,10.37,0.6,10.38734326,0,0,0,10.37,0.6,10.38734326
06/05/2019 01:30,10.4,-1.54,10.51340097,0,0,0,10.4,-1.54,10.51340097,10.72,0.6,10.73677792,0,0,0,10.72,0.6,10.73677792
06/05/2019 02:00,10.4,-1.59,10.52084122,0,0,0,10.4,-1.59,10.52084122,10.72,0.6,10.73677792,0,0,0,10.72,0.6,10.73677792
06/05/2019 02:30,10.4,-1.63,10.52696062,0,0,0,10.4,-1.63,10.52696062,10.72,0.7,10.74283017,0,0,0,10.72,0.7,10.74283017
06/05/2019 03:00,10.35,-1.63,10.47756651,0,0,0,10.35,-1.63,10.47756651,10.68,0.7,10.70291549,0,0,0,10.68,0.7,10.70291549
06/05/2019 03:30,10.35,-1.63,10.47756651,0,0,0,10.35,-1.63,10.47756651,10.68,0.77,10.70772151,0,0,0,10.68,0.77,10.70772151
06/05/2019 04:00,10.09,-1.63,10.2208121,0,0,0,10.09,-1.63,10.2208121,10.45,0.71,10.47409185,0,0,0,10.45,0.71,10.47409185
06/05/2019 04:30,10.01,-1.63,10.14184401,0,0,0,10.01,-1.63,10.14184401,10.34,0.65,10.36041022,0,0,0,10.34,0.65,10.36041022
06/05/2019 05:00,9.89,-1.58,10.01541312,0,0,0,9.89,-1.58,10.01541312,10.22,0.65,10.24064939,0,0,0,10.22,0.65,10.24064939
06/05/2019 05:30,10.14,-1.58,10.2623584,0,0,0,10.14,-1.58,10.2623584,10.52,0.79,10.54962085,0,0,0,10.52,0.79,10.54962085
06/05/2019 06:00,10.49328,-1.42946,10.5901974,0.17328,0.05054,0.1805,10.32,-1.48,10.42558392,10.88328,0.94054,10.92384543,0.17328,0.05054,0.1805,10.71,0.89,10.74691584
06/05/2019 06:30,10.89704,-1.11128,10.9535576,0.40704,0.11872,0.424,10.49,-1.23,10.56186537,11.16704,0.94872,11.20726782,0.40704,0.11872,0.424,10.76,0.83,10.7919646
06/05/2019 07:00,11.26856,-1.07292,11.31952304,0.53856,0.15708,0.561,10.73,-1.23,10.80026852,11.55856,1.15708,11.61633089,0.53856,0.15708,0.561,11.02,1,11.06527903
06/05/2019 07:30,12.1176,-0.7707,12.14208418,0.9576,0.2793,0.9975,11.16,-1.05,11.20928633,12.3376,1.3493,12.41116369,0.9576,0.2793,0.9975,11.38,1.07,11.43019247
06/05/2019 08:00,12.7916,-0.3237,12.79569507,1.4616,0.4263,1.5225,11.33,-0.75,11.35479634,12.9516,1.5663,13.04596636,1.4616,0.4263,1.5225,11.49,1.14,11.54641503
06/05/2019 08:30,13.82896,0.90928,13.85882119,2.08896,0.60928,2.176,11.74,0.3,11.74383242,13.67896,1.08928,13.72226212,2.08896,0.60928,2.176,11.59,0.48,11.59993534
06/05/2019 09:00,14.31768,2.70974,14.57184448,3.18768,0.92974,3.3205,11.13,1.78,11.27143735,13.99768,0.22974,13.9995652,3.18768,0.92974,3.3205,10.81,-0.7,10.83264049
06/05/2019 09:30,14.97376,2.87318,15.2469227,3.95376,1.15318,4.1185,11.02,1.72,11.153421,14.66376,0.71318,14.68109271,3.95376,1.15318,4.1185,10.71,-0.44,10.71903447
06/05/2019 10:00,15.9256,3.1508,16.23429321,4.9056,1.4308,5.11,11.02,1.72,11.153421,15.6156,0.9908,15.64700125,4.9056,1.4308,5.11,10.71,-0.44,10.71903447
06/05/2019 10:30,15.77584,2.67462,16.00095997,6.01584,1.75462,6.2665,9.76,0.92,9.803264762,15.73584,4.02462,16.24235902,6.01584,1.75462,6.2665,9.72,2.27,9.981547976
06/05/2019 11:00,15.78296,2.47628,15.97603796,6.91296,2.01628,7.201,8.87,0.46,8.881919838,16.63296,4.28628,17.17636616,6.91296,2.01628,7.201,9.72,2.27,9.981547976
06/05/2019 11:30,15.85,2.495,16.04517139,6.84,1.995,7.125,9.01,0.5,9.023862809,15.82,4.265,16.38482911,6.84,1.995,7.125,8.98,2.27,9.262467274
06/05/2019 12:00,15.98216,3.75938,16.41835486,9.63216,2.80938,10.0335,6.35,0.95,6.420669747,15.90216,5.19938,16.73057814,9.63216,2.80938,10.0335,6.27,2.39,6.710067064
06/05/2019 12:30,16.3304,3.9172,16.79364225,9.5904,2.7972,9.99,6.74,1.12,6.832422704,16.2704,5.0572,17.03822726,9.5904,2.7972,9.99,6.68,2.26,7.051950085
06/05/2019 13:00,11.9864,2.6502,12.27588469,5.2464,1.5302,5.465,6.74,1.12,6.832422704,11.9264,3.7902,12.51417728,5.2464,1.5302,5.465,6.68,2.26,7.051950085
06/05/2019 13:30,15.90096,3.42028,16.26465014,5.76096,1.68028,6.001,10.14,1.74,10.28820684,15.79096,2.41028,15.97384949,5.76096,1.68028,6.001,10.03,0.73,10.05653022
06/05/2019 14:00,18.7584,4.2537,19.23464412,8.6184,2.5137,8.9775,10.14,1.74,10.28820684,18.6484,3.2437,18.92840226,8.6184,2.5137,8.9775,10.03,0.73,10.05653022
06/05/2019 14:30,15.61256,4.70408,16.3058394,7.76256,2.26408,8.086,7.85,2.44,8.220468356,15.35256,3.72408,15.79778055,7.76256,2.26408,8.086,7.59,1.46,7.729146137
06/05/2019 15:00,11.15192,3.40306,11.65959421,3.30192,0.96306,3.4395,7.85,2.44,8.220468356,10.89192,2.42306,11.15818718,3.30192,0.96306,3.4395,7.59,1.46,7.729146137
06/05/2019 15:30,15.11536,0.44948,15.12204154,5.65536,1.64948,5.891,9.46,-1.2,9.535806206,15.46536,5.02948,16.26262676,5.65536,1.64948,5.891,9.81,3.38,10.37595779
06/05/2019 16:00,14.82752,0.79636,14.84889015,6.46752,1.88636,6.737,8.36,-1.09,8.430759159,15.13752,5.16636,15.99486753,6.46752,1.88636,6.737,8.67,3.28,9.269697945
06/05/2019 16:30,15.08128,2.22954,15.24519121,8.98128,2.61954,9.3555,6.1,-0.39,6.112454499,15.24128,5.76954,16.29675452,8.98128,2.61954,9.3555,6.26,3.15,7.007859873
06/05/2019 17:00,15.6456,3.1658,15.962678,8.6256,2.5158,8.985,7.02,0.65,7.050028369,14.8856,4.7258,15.61775506,8.6256,2.5158,8.985,6.26,2.21,6.638651972
06/05/2019 17:30,16.09424,1.98582,16.21628941,4.85424,1.41582,5.0565,11.24,0.57,11.25444357,16.10424,3.09582,16.39910508,4.85424,1.41582,5.0565,11.25,1.68,11.37474835
06/05/2019 18:00,16.33064,1.61602,16.4104029,3.86064,1.12602,4.0215,12.47,0.49,12.47962339,16.31064,2.80602,16.5502485,3.86064,1.12602,4.0215,12.45,1.68,12.56283806
06/05/2019 18:30,16.14664,1.24152,16.19430008,2.81664,0.82152,2.934,13.33,0.42,13.33661501,16.03664,2.35152,16.20812971,2.81664,0.82152,2.934,13.22,1.53,13.30824181
06/05/2019 19:00,16.17232,1.11026,16.21038591,1.85232,0.54026,1.9295,14.32,0.57,14.33133978,16.04232,1.92026,16.15683847,1.85232,0.54026,1.9295,14.19,1.38,14.25694568
06/05/2019 19:30,15.84448,0.35714,15.84850452,1.22448,0.35714,1.2755,14.62,0,14.62,15.81448,1.73714,15.90960191,1.22448,0.35714,1.2755,14.59,1.38,14.65511856
06/05/2019 20:00,15.586,0.5555,15.59589613,0.636,0.1855,0.6625,14.95,0.37,14.95457789,15.596,1.4655,15.66470256,0.636,0.1855,0.6625,14.96,1.28,15.0146595
06/05/2019 20:30,15.6876,-0.3332,15.69113814,0.2976,0.0868,0.31,15.39,-0.42,15.39572993,15.7876,1.5468,15.86319337,0.2976,0.0868,0.31,15.49,1.46,15.55865354
06/05/2019 21:00,15.08816,-0.41762,15.09393847,0.00816,0.00238,0.0085,15.08,-0.42,15.08584767,15.18816,1.35238,15.24825026,0.00816,0.00238,0.0085,15.18,1.35,15.23991142
06/05/2019 21:30,15.08,-0.42,15.08584767,0,0,0,15.08,-0.42,15.08584767,15.21,1.21,15.25805361,0,0,0,15.21,1.21,15.25805361
06/05/2019 22:00,14.6,-0.45,14.60693329,0,0,0,14.6,-0.45,14.60693329,14.66,1.06,14.69827201,0,0,0,14.66,1.06,14.69827201
06/05/2019 22:30,13.43,-0.52,13.44006324,0,0,0,13.43,-0.52,13.44006324,13.48,0.57,13.4920458,0,0,0,13.48,0.57,13.4920458
06/05/2019 23:00,12.51,1.29,12.57633492,0,0,0,12.51,1.29,12.57633492,12.55,0.23,12.55210739,0,0,0,12.55,0.23,12.55210739
06/05/2019 23:30,11.78,-0.56,11.79330318,0,0,0,11.78,-0.56,11.79330318,11.87,0.28,11.87330198,0,0,0,11.87,0.28,11.87330198
07/05/2019 00:00,11.78,-0.56,11.79330318,0,0,0,11.78,-0.56,11.79330318,11.87,0.28,11.87330198,0,0,0,11.87,0.28,11.87330198
07/05/2019 00:30,10.72,-1.27,10.79496642,0,0,0,10.72,-1.27,10.79496642,10.99,0.78,11.01764494,0,0,0,10.99,0.78,11.01764494
07/05/2019 01:00,10.39,-1.27,10.46733013,0,0,0,10.39,-1.27,10.46733013,10.68,0.78,10.70844527,0,0,0,10.68,0.78,10.70844527
07/05/2019 01:30,10.66,-1.2,10.72732958,0,0,0,10.66,-1.2,10.72732958,10.9,0.63,10.91819124,0,0,0,10.9,0.63,10.91819124
07/05/2019 02:00,10.73,-1.24,10.80141194,0,0,0,10.73,-1.24,10.80141194,11.01,0.72,11.03351712,0,0,0,11.01,0.72,11.03351712
07/05/2019 02:30,10.94,-1.19,11.00453089,0,0,0,10.94,-1.19,11.00453089,11.19,0.72,11.21313961,0,0,0,11.19,0.72,11.21313961
07/05/2019 03:00,10.78,-1.08,10.83396511,0,0,0,10.78,-1.08,10.83396511,10.99,0.64,11.00861935,0,0,0,10.99,0.64,11.00861935
07/05/2019 03:30,10.51,-1.36,10.59762709,0,0,0,10.51,-1.36,10.59762709,10.87,0.87,10.90476043,0,0,0,10.87,0.87,10.90476043
07/05/2019 04:00,10.36,-1.29,10.44000479,0,0,0,10.36,-1.29,10.44000479,10.7,0.69,10.72222458,0,0,0,10.7,0.69,10.72222458
07/05/2019 04:30,10.36,-1.29,10.44000479,0,0,0,10.36,-1.29,10.44000479,10.7,0.8,10.72986486,0,0,0,10.7,0.8,10.72986486
07/05/2019 05:00,10.32,-1.38,10.41185862,0,0,0,10.32,-1.38,10.41185862,10.78,1.08,10.83396511,0,0,0,10.78,1.08,10.83396511
07/05/2019 05:30,10.7216,-1.4437,10.81836292,0.0216,0.0063,0.0225,10.7,-1.45,10.7978007,11.1916,1.0863,11.24419665,0.0216,0.0063,0.0225,11.17,1.08,11.22208982
07/05/2019 06:00,11.46112,-0.94634,11.50012309,0.32112,0.09366,0.3345,11.14,-1.04,11.18844046,11.85112,1.40366,11.93395604,0.32112,0.09366,0.3345,11.53,1.31,11.60418028
07/05/2019 06:30,13.1812,0.7241,13.20107398,0.6312,0.1841,0.6575,12.55,0.54,12.56161216,13.4912,1.7541,13.60475447,0.6312,0.1841,0.6575,12.86,1.57,12.95548147
07/05/2019 07:00,13.86328,0.92304,13.89397478,1.31328,0.38304,1.368,12.55,0.54,12.56161216,14.17328,1.95304,14.30720906,1.31328,0.38304,1.368,12.86,1.57,12.95548147
07/05/2019 07:30,16.24744,3.56842,16.63469049,2.01744,0.58842,2.1015,14.23,2.98,14.53868288,15.99744,0.96842,16.0267253,2.01744,0.58842,2.1015,13.98,0.38,13.98516357
07/05/2019 08:00,16.70008,3.70044,17.10514333,2.47008,0.72044,2.573,14.23,2.98,14.53868288,16.45008,1.10044,16.48684628,2.47008,0.72044,2.573,13.98,0.38,13.98516357
07/05/2019 08:30,16.22776,3.56268,16.61423737,1.99776,0.58268,2.081,14.23,2.98,14.53868288,15.97776,0.96268,16.00673506,1.99776,0.58268,2.081,13.98,0.38,13.98516357
07/05/2019 09:00,20.82256,7.75908,22.22121345,2.60256,0.75908,2.711,18.22,7,19.51841182,20.03256,0.31908,20.035101,2.60256,0.75908,2.711,17.43,-0.44,17.43555276
07/05/2019 09:30,22.3264,8.3677,23.84295578,4.1064,1.1977,4.2775,18.22,7.17,19.58002298,21.5364,0.7577,21.54972469,4.1064,1.1977,4.2775,17.43,-0.44,17.43555276
07/05/2019 10:00,20.75696,8.58078,22.46065836,4.83696,1.41078,5.0385,15.92,7.17,17.46010596,20.26696,1.13078,20.298481,4.83696,1.41078,5.0385,15.43,-0.28,15.4325403
07/05/2019 10:30,21.24176,8.72218,22.96276969,5.32176,1.55218,5.5435,15.92,7.17,17.46010596,20.75176,1.27218,20.79071872,5.32176,1.55218,5.5435,15.43,-0.28,15.4325403
07/05/2019 11:00,24.6368,9.7124,26.48211902,8.7168,2.5424,9.08,15.92,7.17,17.46010596,24.1468,2.2624,24.25255459,8.7168,2.5424,9.08,15.43,-0.28,15.4325403
07/05/2019 11:30,25.20752,9.87886,27.07417477,9.28752,2.70886,9.6745,15.92,7.17,17.46010596,24.71752,2.42886,24.83656892,9.28752,2.70886,9.6745,15.43,-0.28,15.4325403
07/05/2019 12:00,26.3768,10.2199,28.28748724,10.4568,3.0499,10.8925,15.92,7.17,17.46010596,25.8868,2.7699,26.03456856,10.4568,3.0499,10.8925,15.43,-0.28,15.4325403
07/05/2019 12:30,26.31248,10.20114,28.22073459,10.39248,3.03114,10.8255,15.92,7.17,17.46010596,25.82248,2.75114,25.96862038,10.39248,3.03114,10.8255,15.43,-0.28,15.4325403
07/05/2019 13:00,26.86928,10.36354,28.79863137,10.94928,3.19354,11.4055,15.92,7.17,17.46010596,26.37928,2.91354,26.53968969,10.94928,3.19354,11.4055,15.43,-0.28,15.4325403
07/05/2019 13:30,27.50336,10.54848,29.45683692,11.58336,3.37848,12.066,15.92,7.17,17.46010596,27.01336,3.09848,27.19047989,11.58336,3.37848,12.066,15.43,-0.28,15.4325403
07/05/2019 14:00,29.47712,9.76416,31.05220482,13.55712,3.95416,14.122,15.92,5.81,16.94704989,28.98712,3.67416,29.21904478,13.55712,3.95416,14.122,15.43,-0.28,15.4325403
07/05/2019 14:30,24.18704,8.22122,25.54606354,8.26704,2.41122,8.6115,15.92,5.81,16.94704989,23.69704,2.13122,23.79268382,8.26704,2.41122,8.6115,15.43,-0.28,15.4325403
07/05/2019 15:00,17.51984,5.88662,18.48234532,1.59984,0.46662,1.6665,15.92,5.42,16.81733629,17.02984,0.18662,17.0308625,1.59984,0.46662,1.6665,15.43,-0.28,15.4325403
07/05/2019 15:30,18.1456,3.0383,18.39820823,0.6456,0.1883,0.6725,17.5,2.85,17.73055273,16.0756,4.2783,16.63516655,0.6456,0.1883,0.6725,15.43,4.09,15.96286315
07/05/2019 16:00,18.29632,3.08226,18.55412763,0.79632,0.23226,0.8295,17.5,2.85,17.73055273,16.22632,4.32226,16.79212292,0.79632,0.23226,0.8295,15.43,4.09,15.96286315
07/05/2019 16:30,19.01392,3.29156,19.29672306,1.51392,0.44156,1.577,17.5,2.85,17.73055273,16.94392,4.53156,17.5394259,1.51392,0.44156,1.577,15.43,4.09,15.96286315
07/05/2019 17:00,21.24056,2.47308,21.38404812,4.09056,1.19308,4.261,17.15,1.28,17.19770043,21.85056,5.82308,22.61316504,4.09056,1.19308,4.261,17.76,4.63,18.35359638
07/05/2019 17:30,17.65832,3.40826,17.98422924,3.62832,1.05826,3.7795,14.03,2.35,14.22544903,17.96832,3.22826,18.25601781,3.62832,1.05826,3.7795,14.34,2.17,14.50325825
07/05/2019 18:00,17.22336,2.12348,17.35376896,2.34336,0.68348,2.441,14.88,1.44,14.94951504,17.37336,3.51348,17.72507206,2.34336,0.68348,2.441,15.03,2.83,15.29410998
07/05/2019 18:30,18.4092,1.8981,18.50679411,2.3592,0.6881,2.4575,16.05,1.21,16.09554597,18.5992,3.9581,19.01569868,2.3592,0.6881,2.4575,16.24,3.27,16.56594398
07/05/2019 19:00,16.74912,2.27016,16.90226752,1.26912,0.37016,1.322,15.48,1.9,15.5961662,16.79912,2.11016,16.93113133,1.26912,0.37016,1.322,15.53,1.74,15.62717185
07/05/2019 19:30,17.53416,2.51038,17.71295499,0.82416,0.24038,0.8585,16.71,2.27,16.86348125,17.58416,1.52038,17.64976595,0.82416,0.24038,0.8585,16.76,1.28,16.80880722
07/05/2019 20:00,16.9,1.955,17.01270187,0.6,0.175,0.625,16.3,1.78,16.39690215,16.93,0.895,16.95364046,0.6,0.175,0.625,16.33,0.72,16.34586492
07/05/2019 20:30,16.61056,1.75058,16.70255172,0.31056,0.09058,0.3235,16.3,1.66,16.38430957,16.64056,0.78058,16.65885777,0.31056,0.09058,0.3235,16.33,0.69,16.34457096
07/05/2019 21:00,16.94416,1.84038,17.04381286,0.10416,0.03038,0.1085,16.84,1.81,16.93699206,16.99416,0.72038,17.00942155,0.10416,0.03038,0.1085,16.89,0.69,16.90408826
07/05/2019 21:30,17.19,1.95,17.30024855,0,0,0,17.19,1.95,17.30024855,17.28,0.97,17.3072037,0,0,0,17.28,0.97,17.3072037
07/05/2019 22:00,16.4,2.22,16.54957401,0,0,0,16.4,2.22,16.54957401,16.4,0.45,16.40617262,0,0,0,16.4,0.45,16.40617262
07/05/2019 22:30,15.25,1.88,15.365445,0,0,0,15.25,1.88,15.365445,15.29,0,15.29,0,0,0,15.29,0,15.29
07/05/2019 23:00,14,0.49,14.00857238,0,0,0,14,0.49,14.00857238,14.26,3,14.57215152,0,0,0,14.26,3,14.57215152
07/05/2019 23:30,12.56,-2.73,12.85326807,0,0,0,12.56,-2.73,12.85326807,13.48,3.8,14.0053704,0,0,0,13.48,3.8,14.0053704
08/05/2019 00:00,11.96,-1.49,12.05245618,0,0,0,11.96,-1.49,12.05245618,12.51,1.66,12.6196553,0,0,0,12.51,1.66,12.6196553
08/05/2019 00:30,11.74,0.59,11.75481603,0,0,0,11.74,0.59,11.75481603,12.08,-0.21,12.08182519,0,0,0,12.08,-0.21,12.08182519
08/05/2019 01:00,11.11,0.62,11.12728628,0,0,0,11.11,0.62,11.12728628,11.53,-0.67,11.5494502,0,0,0,11.53,-0.67,11.5494502
08/05/2019 01:30,11.36,0.83,11.39028094,0,0,0,11.36,0.83,11.39028094,11.73,-0.8,11.75724883,0,0,0,11.73,-0.8,11.75724883
08/05/2019 02:00,10.94,0.41,10.94768012,0,0,0,10.94,0.41,10.94768012,11.47,-0.61,11.48620912,0,0,0,11.47,-0.61,11.48620912
08/05/2019 02:30,11.11,0.88,11.14479699,0,0,0,11.11,0.88,11.14479699,11.47,-0.99,11.51264522,0,0,0,11.47,-0.99,11.51264522
08/05/2019 03:00,11.11,0.88,11.14479699,0,0,0,11.11,0.88,11.14479699,11.35,-1.33,11.42765943,0,0,0,11.35,-1.33,11.42765943
08/05/2019 03:30,11.06,0.75,11.08540031,0,0,0,11.06,0.75,11.08540031,11.35,-1.13,11.4061124,0,0,0,11.35,-1.13,11.4061124
08/05/2019 04:00,10.69,0.59,10.70626919,0,0,0,10.69,0.59,10.70626919,11.07,-1.13,11.12752443,0,0,0,11.07,-1.13,11.12752443
08/05/2019 04:30,10.57,-0.4,10.57756588,0,0,0,10.57,-0.4,10.57756588,11.18,-0.01,11.18000447,0,0,0,11.18,-0.01,11.18000447
08/05/2019 05:00,10.39,-1.41,10.48523724,0,0,0,10.39,-1.41,10.48523724,11.18,0.99,11.22374715,0,0,0,11.18,0.99,11.22374715
08/05/2019 05:30,10.68,-1.53,10.7890361,0,0,0,10.68,-1.53,10.7890361,11.53,1.21,11.59331704,0,0,0,11.53,1.21,11.59331704
08/05/2019 06:00,10.80864,-1.49248,10.91119586,0.12864,0.03752,0.134,10.68,-1.53,10.7890361,11.65864,1.24752,11.72519479,0.12864,0.03752,0.134,11.53,1.21,11.59331704
08/05/2019 06:30,12.26128,-0.73796,12.28346743,0.28128,0.08204,0.293,11.98,-0.82,12.00803065,13.07128,1.95204,13.21623324,0.28128,0.08204,0.293,12.79,1.87,12.92598159
08/05/2019 07:00,15.03976,1.38618,15.10350542,0.32976,0.09618,0.3435,14.71,1.29,14.76645523,15.48976,2.68618,15.72094869,0.32976,0.09618,0.3435,15.16,2.59,15.37965214
08/05/2019 07:30,15.11656,1.40858,15.18204478,0.40656,0.11858,0.4235,14.71,1.29,14.76645523,15.56656,2.70858,15.80044923,0.40656,0.11858,0.4235,15.16,2.59,15.37965214
08/05/2019 08:00,15.40888,1.49384,15.48112208,0.69888,0.20384,0.728,14.71,1.29,14.76645523,15.85888,2.79384,16.10309339,0.69888,0.20384,0.728,15.16,2.59,15.37965214
08/05/2019 08:30,15.85,1.6225,15.93282794,1.14,0.3325,1.1875,14.71,1.29,14.76645523,16.3,2.9225,16.55992169,1.14,0.3325,1.1875,15.16,2.59,15.37965214
08/05/2019 09:00,16.24744,1.73842,16.3401778,1.53744,0.44842,1.6015,14.71,1.29,14.76645523,16.69744,3.03842,16.97163807,1.53744,0.44842,1.6015,15.16,2.59,15.37965214
08/05/2019 09:30,16.60312,1.84216,16.70500366,1.89312,0.55216,1.972,14.71,1.29,14.76645523,17.05312,3.14216,17.3401866,1.89312,0.55216,1.972,15.16,2.59,15.37965214
08/05/2019 10:00,16.26616,1.74388,16.35937281,1.55616,0.45388,1.621,14.71,1.29,14.76645523,16.71616,3.04388,16.99103324,1.55616,0.45388,1.621,15.16,2.59,15.37965214
08/05/2019 10:30,16.70584,1.87212,16.81041116,1.99584,0.58212,2.079,14.71,1.29,14.76645523,17.15584,3.17212,17.4466384,1.99584,0.58212,2.079,15.16,2.59,15.37965214
08/05/2019 11:00,17.16472,2.00596,17.28153605,2.45472,0.71596,2.557,14.71,1.29,14.76645523,17.61472,3.30596,17.92226917,2.45472,0.71596,2.557,15.16,2.59,15.37965214
08/05/2019 11:30,17.24584,2.02962,17.36485976,2.53584,0.73962,2.6415,14.71,1.29,14.76645523,17.69584,3.32962,18.00636339,2.53584,0.73962,2.6415,15.16,2.59,15.37965214
08/05/2019 12:00,16.45624,1.79932,16.55431628,1.74624,0.50932,1.819,14.71,1.29,14.76645523,16.90624,3.09932,17.1879823,1.74624,0.50932,1.819,15.16,2.59,15.37965214
08/05/2019 12:30,16.52824,1.82032,16.62817736,1.81824,0.53032,1.894,14.71,1.29,14.76645523,16.97824,3.12032,17.26259049,1.81824,0.53032,1.894,15.16,2.59,15.37965214
08/05/2019 13:00,16.0036,1.6673,16.09021759,1.2936,0.3773,1.3475,14.71,1.29,14.76645523,16.4536,2.9673,16.71902576,1.2936,0.3773,1.3475,15.16,2.59,15.37965214
08/05/2019 13:30,16.18408,1.71994,16.27521548,1.47408,0.42994,1.5355,14.71,1.29,14.76645523,16.63408,3.01994,16.90599465,1.47408,0.42994,1.5355,15.16,2.59,15.37965214
08/05/2019 14:00,16.46632,1.80226,16.56465621,1.75632,0.51226,1.8295,14.71,1.29,14.76645523,16.91632,3.10226,17.19842724,1.75632,0.51226,1.8295,15.16,2.59,15.37965214
08/05/2019 14:30,17.33224,2.05482,17.45361936,2.62224,0.76482,2.7315,14.71,1.29,14.76645523,17.78224,3.35482,18.09593536,2.62224,0.76482,2.7315,15.16,2.59,15.37965214
08/05/2019 15:00,18.118,2.284,18.26139589,3.408,0.994,3.55,14.71,1.29,14.76645523,18.568,3.584,18.91072923,3.408,0.994,3.55,15.16,2.59,15.37965214
08/05/2019 15:30,18.92632,2.51976,19.09331766,4.21632,1.22976,4.392,14.71,1.29,14.76645523,19.37632,3.81976,19.74923652,4.21632,1.22976,4.392,15.16,2.59,15.37965214
08/05/2019 16:00,18.74584,2.46712,18.90749054,4.03584,1.17712,4.204,14.71,1.29,14.76645523,19.19584,3.76712,19.56199035,4.03584,1.17712,4.204,15.16,2.59,15.37965214
08/05/2019 16:30,18.55864,2.41252,18.71479018,3.84864,1.12252,4.009,14.71,1.29,14.76645523,19.00864,3.71252,19.36778767,3.84864,1.12252,4.009,15.16,2.59,15.37965214
08/05/2019 17:00,16.8796,1.9228,16.98876264,2.1696,0.6328,2.26,14.71,1.29,14.76645523,17.3296,3.2228,17.62672618,2.1696,0.6328,2.26,15.16,2.59,15.37965214
08/05/2019 17:30,15.47656,1.51358,15.55039658,0.76656,0.22358,0.7985,14.71,1.29,14.76645523,15.92656,2.81358,16.17317365,0.76656,0.22358,0.7985,15.16,2.59,15.37965214
08/05/2019 18:00,19.93736,2.60048,20.10623834,0.68736,0.20048,0.716,19.25,2.4,19.39903348,20.17736,3.38048,20.45858015,0.68736,0.20048,0.716,19.49,3.18,19.74772139
08/05/2019 18:30,20.90192,2.53806,21.0554508,1.74192,0.50806,1.8145,19.16,2.03,19.26723903,21.14192,3.50806,21.43098846,1.74192,0.50806,1.8145,19.4,3,19.63058838
08/05/2019 19:00,19.43576,2.41418,19.58512272,1.62576,0.47418,1.6935,17.81,1.94,17.91534817,19.73576,3.47418,20.03921529,1.62576,0.47418,1.6935,18.11,3,18.35679983
08/05/2019 19:30,18.64952,2.23986,18.78354517,0.71952,0.20986,0.7495,17.93,2.03,18.04455042,18.87952,3.29986,19.16573378,0.71952,0.20986,0.7495,18.16,3.09,18.42101246
08/05/2019 20:00,19.00904,1.97472,19.11133488,0.35904,0.10472,0.374,18.65,1.87,18.74351621,19.09904,3.05472,19.3417849,0.35904,0.10472,0.374,18.74,2.95,18.97076962
08/05/2019 20:30,18.64856,1.67958,18.72404281,0.23856,0.06958,0.2485,18.41,1.61,18.48026515,18.92856,2.68958,19.11868783,0.23856,0.06958,0.2485,18.69,2.62,18.8727449
08/05/2019 21:00,18.41,1.69,18.48740652,0,0,0,18.41,1.69,18.48740652,18.63,2.55,18.80370708,0,0,0,18.63,2.55,18.80370708
08/05/2019 21:30,18.22,1.86,18.31469355,0,0,0,18.22,1.86,18.31469355,18.37,2.13,18.49307438,0,0,0,18.37,2.13,18.49307438
08/05/2019 22:00,16.94,1.45,17.00194401,0,0,0,16.94,1.45,17.00194401,17.2,1.8,17.29392957,0,0,0,17.2,1.8,17.29392957
08/05/2019 22:30,15.52,0.84,15.54271534,0,0,0,15.52,0.84,15.54271534,15.85,1.37,15.90909803,0,0,0,15.85,1.37,15.90909803
08/05/2019 23:00,14.41,0.62,14.42333179,0,0,0,14.41,0.62,14.42333179,14.8,1.25,14.85269336,0,0,0,14.8,1.25,14.85269336
08/05/2019 23:30,13.3,0.57,13.31220868,0,0,0,13.3,0.57,13.31220868,13.72,0.97,13.75424662,0,0,0,13.72,0.97,13.75424662
09/05/2019 00:00,13.3,0.57,13.31220868,0,0,0,13.3,0.57,13.31220868,13.72,0.97,13.75424662,0,0,0,13.72,0.97,13.75424662
09/05/2019 00:30,11.89,0.3,11.89378409,0,0,0,11.89,0.3,11.89378409,12.34,0.44,12.34784192,0,0,0,12.34,0.44,12.34784192
09/05/2019 01:00,11.57,0.47,11.57954231,0,0,0,11.57,0.47,11.57954231,12.06,0.44,12.06802386,0,0,0,12.06,0.44,12.06802386
09/05/2019 01:30,11.84,0.47,11.84932488,0,0,0,11.84,0.47,11.84932488,12.37,0.51,12.38050887,0,0,0,12.37,0.51,12.38050887
09/05/2019 02:00,11.94,0.41,11.94703729,0,0,0,11.94,0.41,11.94703729,12.37,0.43,12.37747147,0,0,0,12.37,0.43,12.37747147
09/05/2019 02:30,11.87,0,11.87,0,0,0,11.87,0,11.87,12.31,0.43,12.31750786,0,0,0,12.31,0.43,12.31750786
09/05/2019 03:00,11.8,-0.41,11.80712073,0,0,0,11.8,-0.41,11.80712073,12.31,0.52,12.32097805,0,0,0,12.31,0.52,12.32097805
09/05/2019 03:30,11.83,0,11.83,0,0,0,11.83,0,11.83,12.41,0.63,12.42598085,0,0,0,12.41,0.63,12.42598085
09/05/2019 04:00,11.66,-0.41,11.66720618,0,0,0,11.66,-0.41,11.66720618,12.22,0.51,12.23063776,0,0,0,12.22,0.51,12.23063776
09/05/2019 04:30,11.59,0,11.59,0,0,0,11.59,0,11.59,12.22,0.6,12.23472108,0,0,0,12.22,0.6,12.23472108
09/05/2019 05:00,11.59,0,11.59,0,0,0,11.59,0,11.59,12.1,0.52,12.1111684,0,0,0,12.1,0.52,12.1111684
09/05/2019 05:30,11.95,0.33,11.95455562,0,0,0,11.95,0.33,11.95455562,12.39,0.68,12.40864618,0,0,0,12.39,0.68,12.40864618
09/05/2019 06:00,11.98696,0.34078,11.99180308,0.03696,0.01078,0.0385,11.95,0.33,11.95455562,12.42696,0.69078,12.44614446,0.03696,0.01078,0.0385,12.39,0.68,12.40864618
09/05/2019 06:30,13.29736,0.70798,13.31619385,0.26736,0.07798,0.2785,13.03,0.63,13.04522135,13.64736,1.31798,13.71085359,0.26736,0.07798,0.2785,13.38,1.24,13.43733605
09/05/2019 07:00,15.67376,2.51568,15.87436293,0.29376,0.08568,0.306,15.38,2.43,15.57078354,13.67376,1.32568,13.73787247,0.29376,0.08568,0.306,13.38,1.24,13.43733605
09/05/2019 07:30,15.79376,2.55068,15.99840065,0.41376,0.12068,0.431,15.38,2.43,15.57078354,13.79376,1.36068,13.8607094,0.41376,0.12068,0.431,13.38,1.24,13.43733605
09/05/2019 08:00,15.7808,2.5469,15.98500386,0.4008,0.1169,0.4175,15.38,2.43,15.57078354,13.7808,1.3569,13.84744114,0.4008,0.1169,0.4175,13.38,1.24,13.43733605
09/05/2019 08:30,15.9728,2.6029,16.18349246,0.5928,0.1729,0.6175,15.38,2.43,15.57078354,13.9728,1.4129,14.04405306,0.5928,0.1729,0.6175,13.38,1.24,13.43733605
09/05/2019 09:00,16.52336,2.76348,16.75285789,1.14336,0.33348,1.191,15.38,2.43,15.57078354,14.52336,1.57348,14.60834778,1.14336,0.33348,1.191,13.38,1.24,13.43733605
09/05/2019 09:30,16.86224,2.86232,17.10345034,1.48224,0.43232,1.544,15.38,2.43,15.57078354,14.86224,1.67232,14.95602995,1.48224,0.43232,1.544,13.38,1.24,13.43733605
09/05/2019 10:00,16.93808,2.88444,17.18192504,1.55808,0.45444,1.623,15.38,2.43,15.57078354,14.93808,1.69444,15.03387379,1.55808,0.45444,1.623,13.38,1.24,13.43733605
09/05/2019 10:30,17,2.9025,17.24599972,1.62,0.4725,1.6875,15.38,2.43,15.57078354,15,1.7125,15.09743873,1.62,0.4725,1.6875,13.38,1.24,13.43733605
09/05/2019 11:00,17.61536,3.08198,17.88293904,2.23536,0.65198,2.3285,15.38,2.43,15.57078354,15.61536,1.89198,15.72955995,2.23536,0.65198,2.3285,13.38,1.24,13.43733605
09/05/2019 11:30,17.49008,3.04544,17.75324205,2.11008,0.61544,2.198,15.38,2.43,15.57078354,15.49008,1.85544,15.60080883,2.11008,0.61544,2.198,13.38,1.24,13.43733605
09/05/2019 12:00,17.74832,3.12076,18.02059949,2.36832,0.69076,2.467,15.38,2.43,15.57078354,15.74832,1.93076,15.86623512,2.36832,0.69076,2.467,13.38,1.24,13.43733605
09/05/2019 12:30,18.06944,3.21442,18.35312393,2.68944,0.78442,2.8015,15.38,2.43,15.57078354,16.06944,2.02442,16.19645573,2.68944,0.78442,2.8015,13.38,1.24,13.43733605
09/05/2019 13:00,19.85744,3.73592,20.20581653,4.47744,1.30592,4.664,15.38,2.43,15.57078354,17.85744,2.54592,18.03801186,4.47744,1.30592,4.664,13.38,1.24,13.43733605
09/05/2019 13:30,18.15248,3.23864,18.43912469,2.77248,0.80864,2.888,15.38,2.43,15.57078354,16.15248,2.04864,16.28187753,2.77248,0.80864,2.888,13.38,1.24,13.43733605
09/05/2019 14:00,19.08176,3.50968,19.40184059,3.70176,1.07968,3.856,15.38,2.43,15.57078354,17.08176,2.31968,17.23854518,3.70176,1.07968,3.856,13.38,1.24,13.43733605
09/05/2019 14:30,18.19424,3.25082,18.48237538,2.81424,0.82082,2.9315,15.38,2.43,15.57078354,16.19424,2.06082,16.32483961,2.81424,0.82082,2.9315,13.38,1.24,13.43733605
09/05/2019 15:00,18.79424,3.42582,19.10391844,3.41424,0.99582,3.5565,15.38,2.43,15.57078354,16.79424,2.23582,16.94241388,3.41424,0.99582,3.5565,13.38,1.24,13.43733605
09/05/2019 15:30,17.95088,3.17984,18.2303449,2.57088,0.74984,2.678,15.38,2.43,15.57078354,15.95088,1.98984,16.07451511,2.57088,0.74984,2.678,13.38,1.24,13.43733605
09/05/2019 16:00,17.33264,2.99952,17.59026804,1.95264,0.56952,2.034,15.38,2.43,15.57078354,15.33264,1.80952,15.43904829,1.95264,0.56952,2.034,13.38,1.24,13.43733605
09/05/2019 16:30,16.31552,2.70286,16.53788514,0.93552,0.27286,0.9745,15.38,2.43,15.57078354,14.31552,1.51286,14.39523735,0.93552,0.27286,0.9745,13.38,1.24,13.43733605
09/05/2019 17:00,16.68896,2.81178,16.92416889,1.30896,0.38178,1.3635,15.38,2.43,15.57078354,14.68896,1.62178,14.77821763,1.30896,0.38178,1.3635,13.38,1.24,13.43733605
09/05/2019 17:30,16.29344,2.69642,16.51504974,0.91344,0.26642,0.9515,15.38,2.43,15.57078354,14.29344,1.50642,14.37260339,0.91344,0.26642,0.9515,13.38,1.24,13.43733605
09/05/2019 18:00,20.42024,3.64632,20.74323628,0.81024,0.23632,0.844,19.61,3.41,19.90427592,23.18024,4.38632,23.59159447,0.81024,0.23632,0.844,22.37,4.15,22.75169005
09/05/2019 18:30,19.2356,1.6858,19.3093301,0.7056,0.2058,0.735,18.53,1.48,18.58901019,22.4456,5.0458,23.00576139,0.7056,0.2058,0.735,21.74,4.84,22.27225179
09/05/2019 19:00,19.75664,3.10652,19.99938226,0.53664,0.15652,0.559,19.22,2.95,19.44507393,20.81664,2.13652,20.92599385,0.53664,0.15652,0.559,20.28,1.98,20.37642756
09/05/2019 19:30,19.50032,3.04926,19.7372862,0.34032,0.09926,0.3545,19.16,2.95,19.38577055,20.30032,1.80926,20.38078541,0.34032,0.09926,0.3545,19.96,1.71,20.03311508
09/05/2019 20:00,19.44752,2.50386,19.60804297,0.28752,0.08386,0.2995,19.16,2.42,19.31222411,20.24752,1.79386,20.32682956,0.28752,0.08386,0.2995,19.96,1.71,20.03311508
09/05/2019 20:30,18.01408,1.95994,18.1203875,0.27408,0.07994,0.2855,17.74,1.88,17.83933855,18.81408,1.26994,18.85689142,0.27408,0.07994,0.2855,18.54,1.19,18.57815115
09/05/2019 21:00,17.82,2.87,18.04963435,0,0,0,17.82,2.87,18.04963435,18.49,2.04,18.60219611,0,0,0,18.49,2.04,18.60219611
09/05/2019 21:30,17.01,2.7,17.22295271,0,0,0,17.01,2.7,17.22295271,18.74,0.45,18.7454021,0,0,0,18.74,0.45,18.7454021
09/05/2019 22:00,15.96,2.46,16.14847361,0,0,0,15.96,2.46,16.14847361,18.48,0.45,18.48547808,0,0,0,18.48,0.45,18.48547808
09/05/2019 22:30,14.57,-0.36,14.57444682,0,0,0,14.57,-0.36,14.57444682,17.61,2.52,17.78939291,0,0,0,17.61,2.52,17.78939291
09/05/2019 23:00,13.72,-0.05,13.72009111,0,0,0,13.72,-0.05,13.72009111,16.58,2.19,16.72400969,0,0,0,16.58,2.19,16.72400969
09/05/2019 23:30,12.78,1.4,12.85645363,0,0,0,12.78,1.4,12.85645363,15.03,0.5,15.0383144,0,0,0,15.03,0.5,15.0383144
10/05/2019 00:00,12.78,1.4,12.85645363,0,0,0,12.78,1.4,12.85645363,15.03,0.5,15.0383144,0,0,0,15.03,0.5,15.0383144
10/05/2019 00:30,11.35,0.98,11.39222981,0,0,0,11.35,0.98,11.39222981,13.52,0.42,13.5265221,0,0,0,13.52,0.42,13.5265221
10/05/2019 01:00,10.93,0.1,10.93045745,0,0,0,10.93,0.1,10.93045745,13.11,2.1,13.27712695,0,0,0,13.11,2.1,13.27712695
10/05/2019 01:30,10.93,-1.41,11.02057167,0,0,0,10.93,-1.41,11.02057167,13.52,2.2,13.69782464,0,0,0,13.52,2.2,13.69782464
10/05/2019 02:00,10.93,-1.21,10.99677225,0,0,0,10.93,-1.21,10.99677225,13.52,1.93,13.65706045,0,0,0,13.52,1.93,13.65706045
10/05/2019 02:30,11.14,-1.21,11.20552096,0,0,0,11.14,-1.21,11.20552096,13.66,1.93,13.79566961,0,0,0,13.66,1.93,13.79566961
10/05/2019 03:00,11.22,-1.16,11.27980496,0,0,0,11.22,-1.16,11.27980496,13.75,2.02,13.89758612,0,0,0,13.75,2.02,13.89758612
10/05/2019 03:30,11.13,-1.35,11.21157438,0,0,0,11.13,-1.35,11.21157438,13.75,2.21,13.9264712,0,0,0,13.75,2.21,13.9264712
10/05/2019 04:00,10.92,-1.25,10.9913102,0,0,0,10.92,-1.25,10.9913102,13.44,1.93,13.57786802,0,0,0,13.44,1.93,13.57786802
10/05/2019 04:30,10.68,-1.37,10.76751132,0,0,0,10.68,-1.37,10.76751132,13.3,2.08,13.46166409,0,0,0,13.3,2.08,13.46166409
10/05/2019 05:00,10.68,-1.37,10.76751132,0,0,0,10.68,-1.37,10.76751132,13.3,2.01,13.45102598,0,0,0,13.3,2.01,13.45102598
10/05/2019 05:30,11,-1.08,11.05289102,0,0,0,11,-1.08,11.05289102,13.57,1.93,13.70656047,0,0,0,13.57,1.93,13.70656047
10/05/2019 06:00,11.2112,-1.0184,11.25735955,0.2112,0.0616,0.22,11,-1.08,11.05289102,13.7812,1.9916,13.92436512,0.2112,0.0616,0.22,13.57,1.93,13.70656047
10/05/2019 06:30,12.4972,-0.4729,12.50614418,0.3672,0.1071,0.3825,12.13,-0.58,12.14385853,15.0672,2.4671,15.26784524,0.3672,0.1071,0.3825,14.7,2.36,14.88823697
10/05/2019 07:00,14.81904,0.74972,14.83799267,0.95904,0.27972,0.999,13.86,0.47,13.86796669,17.68904,3.62972,18.05760237,0.95904,0.27972,0.999,16.73,3.35,17.06210421
10/05/2019 07:30,16.13136,3.37248,16.48012126,1.31136,0.38248,1.366,14.82,2.99,15.11861435,18.73136,2.06248,18.84456609,1.31136,0.38248,1.366,17.42,1.68,17.50082284
10/05/2019 08:00,16.188,1.859,16.29439244,1.368,0.399,1.425,14.82,1.46,14.89174268,18.788,4.909,19.41873387,1.368,0.399,1.425,17.42,4.51,17.99434633
10/05/2019 08:30,16.8744,2.0592,16.99957882,2.0544,0.5992,2.14,14.82,1.46,14.89174268,19.4744,5.1092,20.13345922,2.0544,0.5992,2.14,17.42,4.51,17.99434633
10/05/2019 09:00,16.12896,1.84178,16.23377665,1.30896,0.38178,1.3635,14.82,1.46,14.89174268,18.72896,4.89178,19.35725844,1.30896,0.38178,1.3635,17.42,4.51,17.99434633
10/05/2019 09:30,16.53696,1.96078,16.65279869,1.71696,0.50078,1.7885,14.82,1.46,14.89174268,19.13696,5.01078,19.78209176,1.71696,0.50078,1.7885,17.42,4.51,17.99434633
10/05/2019 10:00,17.10096,2.12528,17.23251717,2.28096,0.66528,2.376,14.82,1.46,14.89174268,19.70096,5.17528,20.36937279,2.28096,0.66528,2.376,17.42,4.51,17.99434633
10/05/2019 10:30,17.00976,2.09868,17.13873954,2.18976,0.63868,2.281,14.82,1.46,14.89174268,19.60976,5.14868,20.27440734,2.18976,0.63868,2.281,17.42,4.51,17.99434633
10/05/2019 11:00,19.38528,2.79154,19.58524384,4.56528,1.33154,4.7555,14.82,1.46,14.89174268,21.98528,5.84154,22.7481016,4.56528,1.33154,4.7555,17.42,4.51,17.99434633
10/05/2019 11:30,19.61808,2.85944,19.82537415,4.79808,1.39944,4.998,14.82,1.46,14.89174268,22.21808,5.90944,22.99053196,4.79808,1.39944,4.998,17.42,4.51,17.99434633
10/05/2019 12:00,25.34256,4.52908,25.74408501,10.52256,3.06908,10.961,14.82,1.46,14.89174268,27.94256,7.57908,28.95218667,10.52256,3.06908,10.961,17.42,4.51,17.99434633
10/05/2019 12:30,24.19536,4.19448,24.55624377,9.37536,2.73448,9.766,14.82,1.46,14.89174268,26.79536,7.24448,27.75740997,9.37536,2.73448,9.766,17.42,4.51,17.99434633
10/05/2019 13:00,21.98688,3.55034,22.27168171,7.16688,2.09034,7.4655,14.82,1.46,14.89174268,24.58688,6.60034,25.45739885,7.16688,2.09034,7.4655,17.42,4.51,17.99434633
10/05/2019 13:30,27.86976,5.26618,28.36293663,13.04976,3.80618,13.5935,14.82,1.46,14.89174268,30.46976,8.31618,31.58425437,13.04976,3.80618,13.5935,17.42,4.51,17.99434633
10/05/2019 14:00,25.54704,4.58872,25.95587802,10.72704,3.12872,11.174,14.82,1.46,14.89174268,28.14704,7.63872,29.16514879,10.72704,3.12872,11.174,17.42,4.51,17.99434633
10/05/2019 14:30,21.324,3.357,21.58662607,6.504,1.897,6.775,14.82,1.46,14.89174268,23.924,6.407,24.76706331,6.504,1.897,6.775,17.42,4.51,17.99434633
10/05/2019 15:00,21.58224,3.43232,21.85346435,6.76224,1.97232,7.044,14.82,1.46,14.89174268,24.18224,6.48232,25.03599816,6.76224,1.97232,7.044,17.42,4.51,17.99434633
10/05/2019 15:30,25.21728,4.49254,25.61433439,10.39728,3.03254,10.8305,14.82,1.46,14.89174268,27.81728,7.54254,28.82171015,10.39728,3.03254,10.8305,17.42,4.51,17.99434633
10/05/2019 16:00,15.6312,1.6966,15.72300432,0.8112,0.2366,0.845,14.82,1.46,14.89174268,18.2312,4.7466,18.83897197,0.8112,0.2366,0.845,17.42,4.51,17.99434633
10/05/2019 16:30,16.25472,1.87846,16.36290116,1.43472,0.41846,1.4945,14.82,1.46,14.89174268,18.85472,4.92846,19.48820629,1.43472,0.41846,1.4945,17.42,4.51,17.99434633
10/05/2019 17:00,21.03168,3.03174,21.24907083,2.37168,0.69174,2.4705,18.66,2.34,18.80614793,21.58168,6.00174,22.40066505,2.37168,0.69174,2.4705,19.21,5.31,19.93038384
10/05/2019 17:30,20.19568,3.06124,20.42637219,2.33568,0.68124,2.433,17.86,2.38,18.01788001,20.64568,5.75124,21.43177231,2.33568,0.68124,2.433,18.31,5.07,18.99897366
