Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
10/05/2019 18:00,21.38776,6.15518,22.25584235,3.85776,1.12518,4.0185,17.53,5.03,18.23737371,20.98776,2.50518,21.13674518,3.85776,1.12518,4.0185,17.13,1.38,17.18549679
10/05/2019 18:30,19.98848,4.30664,20.44716315,4.78848,1.39664,4.988,15.2,2.91,15.47604924,20.11848,4.85664,20.69638107,4.78848,1.39664,4.988,15.33,3.46,15.71561326
10/05/2019 19:00,15.81456,1.99508,15.93990753,2.31456,0.67508,2.411,13.5,1.32,13.56437982,16.33456,4.86508,17.04367489,2.31456,0.67508,2.411,14.02,4.19,14.63272018
10/05/2019 19:30,17.24784,0.85812,17.26917354,0.98784,0.28812,1.029,16.26,0.57,16.26998771,17.66784,3.58812,18.02851007,0.98784,0.28812,1.029,16.68,3.3,17.00330556
10/05/2019 20:00,16.69248,0.69614,16.70698954,0.43248,0.12614,0.4505,16.26,0.57,16.26998771,17.11248,3.42614,17.4520889,0.43248,0.12614,0.4505,16.68,3.3,17.00330556
10/05/2019 20:30,17.25384,3.92862,17.6954528,0.30384,0.08862,0.3165,16.95,3.84,17.37953106,16.98384,-0.23138,16.98541603,0.30384,0.08862,0.3165,16.68,-0.32,16.68306926
10/05/2019 21:00,16.83456,1.85758,16.93673563,0.09456,0.02758,0.0985,16.74,1.83,16.83972981,16.97456,0.93758,17.00043363,0.09456,0.02758,0.0985,16.88,0.91,16.90451123
10/05/2019 21:30,16.68,1.68,16.76439083,0,0,0,16.68,1.68,16.76439083,16.88,0.78,16.89801172,0,0,0,16.88,0.78,16.89801172
10/05/2019 22:00,16.12,1.63,16.20220047,0,0,0,16.12,1.63,16.20220047,16.31,0.62,16.32177993,0,0,0,16.31,0.62,16.32177993
10/05/2019 22:30,15.06,1.49,15.133529,0,0,0,15.06,1.49,15.133529,15.29,0.5,15.29817309,0,0,0,15.29,0.5,15.29817309
10/05/2019 23:00,14.21,1.32,14.27117725,0,0,0,14.21,1.32,14.27117725,14.42,0.23,14.42183414,0,0,0,14.42,0.23,14.42183414
10/05/2019 23:30,13.37,-1.81,13.49196057,0,0,0,13.37,-1.81,13.49196057,13.96,2.34,14.15475892,0,0,0,13.96,2.34,14.15475892
11/05/2019 00:00,12.48,-0.43,12.48740566,0,0,0,12.48,-0.43,12.48740566,12.93,1.27,12.99222075,0,0,0,12.93,1.27,12.99222075
11/05/2019 00:30,12,-0.43,12.0077017,0,0,0,12,-0.43,12.0077017,12.43,1.04,12.47343177,0,0,0,12.43,1.04,12.47343177
11/05/2019 01:00,11.7,2.09,11.88520509,0,0,0,11.7,2.09,11.88520509,11.92,-0.13,11.92070887,0,0,0,11.92,-0.13,11.92070887
11/05/2019 01:30,12.08,1.95,12.2363761,0,0,0,12.08,1.95,12.2363761,12.06,-1.68,12.17645269,0,0,0,12.06,-1.68,12.17645269
11/05/2019 02:00,12.08,1.65,12.19216552,0,0,0,12.08,1.65,12.19216552,12.11,-1.49,12.2013196,0,0,0,12.11,-1.49,12.2013196
11/05/2019 02:30,11.97,1.73,12.09437059,0,0,0,11.97,1.73,12.09437059,12.02,-1.49,12.11199818,0,0,0,12.02,-1.49,12.11199818
11/05/2019 03:00,11.88,1.88,12.02783439,0,0,0,11.88,1.88,12.02783439,11.92,-1.49,12.01276404,0,0,0,11.92,-1.49,12.01276404
11/05/2019 03:30,11.7,2,11.86970935,0,0,0,11.7,2,11.86970935,11.72,-1.65,11.83557772,0,0,0,11.72,-1.65,11.83557772
11/05/2019 04:00,11.45,2.31,11.68069347,0,0,0,11.45,2.31,11.68069347,11.44,-2,11.61350937,0,0,0,11.44,-2,11.61350937
11/05/2019 04:30,11.45,3.46,11.96135862,0,0,0,11.45,3.46,11.96135862,11.28,-3.4,11.78127328,0,0,0,11.28,-3.4,11.78127328
11/05/2019 05:00,11.19,3.4,11.69513147,0,0,0,11.19,3.4,11.69513147,10.97,-3.56,11.53319123,0,0,0,10.97,-3.56,11.53319123
11/05/2019 05:30,11.65024,3.19882,12.08141306,0.03024,0.00882,0.0315,11.62,3.19,12.04991701,11.54024,-3.03118,11.93168854,0.03024,0.00882,0.0315,11.51,-3.04,11.90469235
11/05/2019 06:00,11.49088,0.68484,11.51126965,0.29088,0.08484,0.303,11.2,0.6,11.21605991,11.92088,-0.57516,11.93474713,0.29088,0.08484,0.303,11.63,-0.66,11.64871238
11/05/2019 06:30,11.92216,0.89938,11.95603544,0.51216,0.14938,0.5335,11.41,0.75,11.43462286,12.34216,0.72938,12.36369316,0.51216,0.14938,0.5335,11.83,0.58,11.84420956
11/05/2019 07:00,12.81544,-1.04758,12.85818518,0.86544,0.25242,0.9015,11.95,-1.3,12.02050332,13.54544,3.30242,13.94219935,0.86544,0.25242,0.9015,12.68,3.05,13.04166017
11/05/2019 07:30,13.59944,-1.28558,13.66006897,1.96944,0.57442,2.0515,11.63,-1.86,11.77779691,14.51944,5.19442,15.42063997,1.96944,0.57442,2.0515,12.55,4.62,13.37336532
11/05/2019 08:00,14.08904,-1.14278,14.13531019,2.45904,0.71722,2.5615,11.63,-1.86,11.77779691,15.00904,5.33722,15.92975829,2.45904,0.71722,2.5615,12.55,4.62,13.37336532
11/05/2019 08:30,15.03792,-0.82894,15.06074963,3.15792,0.92106,3.2895,11.88,-1.75,12.00820136,15.86792,5.36106,16.74908503,3.15792,0.92106,3.2895,12.71,4.44,13.46319799
11/05/2019 09:00,17.71296,2.19878,17.84890992,5.17296,1.50878,5.3885,12.54,0.69,12.55896891,18.01296,4.07878,18.4689787,5.17296,1.50878,5.3885,12.84,2.57,13.09467449
11/05/2019 09:30,17.28856,2.64958,17.49041398,6.71856,1.95958,6.9985,10.57,0.69,10.59249734,17.78856,4.85958,18.44040088,6.71856,1.95958,6.9985,11.07,2.9,11.44355277
11/05/2019 10:00,15.57648,2.61564,15.79456558,5.91648,1.72564,6.163,9.66,0.89,9.700912328,16.04648,4.95564,16.79428141,5.91648,1.72564,6.163,10.13,3.23,10.63248795
11/05/2019 10:30,17.00792,3.09106,17.28652639,7.23792,2.11106,7.5395,9.77,0.98,9.819027447,17.40792,5.01106,18.11481165,7.23792,2.11106,7.5395,10.17,2.9,10.57539125
11/05/2019 11:00,21.6092,4.8756,22.15240393,12.2592,3.5756,12.77,9.35,1.3,9.439941737,21.7492,6.5556,22.71571245,12.2592,3.5756,12.77,9.49,2.98,9.946883934
11/05/2019 11:30,18.16376,3.87068,18.57160039,8.81376,2.57068,9.181,9.35,1.3,9.439941737,18.30376,5.55068,19.12688366,8.81376,2.57068,9.181,9.49,2.98,9.946883934
11/05/2019 12:00,18.32432,4.50876,18.87086697,11.34432,3.30876,11.817,6.98,1.2,7.082400723,18.83432,6.40876,19.89481879,11.34432,3.30876,11.817,7.49,3.1,8.106176657
11/05/2019 12:30,15.3976,4.5493,16.05559766,10.7976,3.1493,11.2475,4.6,1.4,4.808326112,15.8476,6.2493,17.03526273,10.7976,3.1493,11.2475,5.05,3.1,5.92558014
11/05/2019 13:00,16.31528,4.48654,16.92091613,11.40528,3.32654,11.8805,4.91,1.16,5.045166003,16.71528,6.13654,17.80611436,11.40528,3.32654,11.8805,5.31,2.81,6.00767842
11/05/2019 13:30,14.51488,3.99184,15.05378783,10.39488,3.03184,10.828,4.12,0.96,4.230366414,14.91488,5.63184,15.94274968,10.39488,3.03184,10.828,4.52,2.6,5.214441485
11/05/2019 14:00,14.88864,4.67002,15.60386772,12.06864,3.52002,12.5715,2.82,1.15,3.045472049,15.13864,6.25002,16.37806982,12.06864,3.52002,12.5715,3.07,2.73,4.108259972
11/05/2019 14:30,14.28696,0.91078,14.31596124,5.31696,1.55078,5.5385,8.97,-0.64,8.992802678,14.84696,3.74078,15.31096523,5.31696,1.55078,5.5385,9.53,2.19,9.778394551
11/05/2019 15:00,14.41168,0.46174,14.41907501,1.89168,0.55174,1.9705,12.52,-0.09,12.52032348,14.73168,1.56174,14.81423057,1.89168,0.55174,1.9705,12.84,1.01,12.87966226
11/05/2019 15:30,14.63744,2.48092,14.84619863,3.15744,0.92092,3.289,11.48,1.56,11.58550819,14.69744,0.20092,14.69881327,3.15744,0.92092,3.289,11.54,-0.72,11.56243919
11/05/2019 16:00,18.78464,3.69052,19.14373625,7.30464,2.13052,7.609,11.48,1.56,11.58550819,18.84464,1.41052,18.89735493,7.30464,2.13052,7.609,11.54,-0.72,11.56243919
11/05/2019 16:30,14.45056,2.91058,14.74076525,4.87056,1.42058,5.0735,9.58,1.49,9.695179214,14.57056,1.05058,14.60838585,4.87056,1.42058,5.0735,9.7,-0.37,9.707054136
11/05/2019 17:00,14.53896,2.14178,14.69586947,2.74896,0.80178,2.8635,11.79,1.34,11.86590494,14.50896,0.35178,14.51322395,2.74896,0.80178,2.8635,11.76,-0.45,11.76860654
11/05/2019 17:30,15.06128,1.62204,15.14837183,1.24128,0.36204,1.293,13.82,1.26,13.87731963,14.95128,-0.08796,14.95153874,1.24128,0.36204,1.293,13.71,-0.45,13.71738313
11/05/2019 18:00,15.0268,1.6174,15.11359325,1.3968,0.4074,1.455,13.63,1.21,13.68360333,14.9368,-0.1126,14.93722441,1.3968,0.4074,1.455,13.54,-0.52,13.54998155
11/05/2019 18:30,14.702,2.261,14.87484202,3.192,0.931,3.325,11.51,1.33,11.58658707,14.642,0.411,14.64776724,3.192,0.931,3.325,11.45,-0.52,11.46180178
11/05/2019 19:00,14.63112,2.09116,14.77980455,3.02112,0.88116,3.147,11.61,1.21,11.67288311,14.59112,0.27116,14.59363939,3.02112,0.88116,3.147,11.57,-0.61,11.58606922
11/05/2019 19:30,14.36272,0.11996,14.36322095,1.30272,0.37996,1.357,13.06,-0.26,13.0625878,14.48272,1.05996,14.52145633,1.30272,0.37996,1.357,13.18,0.68,13.19753007
11/05/2019 20:00,14.19672,-0.47554,14.20468222,0.66672,0.19446,0.6945,13.53,-0.67,13.5465789,14.34672,1.22446,14.39887763,0.66672,0.19446,0.6945,13.68,1.03,13.71872079
11/05/2019 20:30,14.11736,-0.67702,14.13358445,0.38736,0.11298,0.4035,13.73,-0.79,13.75270882,14.39736,1.21298,14.44836653,0.38736,0.11298,0.4035,14.01,1.1,14.05311709
11/05/2019 21:00,14.02144,-0.87708,14.04884511,0.18144,0.05292,0.189,13.84,-0.93,13.87121119,14.30144,0.94292,14.33249051,0.18144,0.05292,0.189,14.12,0.89,14.14802106
11/05/2019 21:30,14.14,0.01,14.14000354,0,0,0,14.14,0.01,14.14000354,14.34,-0.03,14.34003138,0,0,0,14.34,-0.03,14.34003138
11/05/2019 22:00,13.92,0.55,13.93086142,0,0,0,13.92,0.55,13.93086142,14.08,-0.58,14.09194096,0,0,0,14.08,-0.58,14.09194096
11/05/2019 22:30,13.3,0.44,13.30727621,0,0,0,13.3,0.44,13.30727621,13.42,-0.62,13.43431427,0,0,0,13.42,-0.62,13.43431427
11/05/2019 23:00,12.21,-2.96,12.56366587,0,0,0,12.21,-2.96,12.56366587,12.96,2.41,13.18217357,0,0,0,12.96,2.41,13.18217357
11/05/2019 23:30,11.58,-1.65,11.69696114,0,0,0,11.58,-1.65,11.69696114,12.08,0.88,12.11201057,0,0,0,12.08,0.88,12.11201057
12/05/2019 00:00,10.91,-0.4,10.91733026,0,0,0,10.91,-0.4,10.91733026,11.25,-1.21,11.314884,0,0,0,11.25,-1.21,11.314884
12/05/2019 00:30,10.39,0,10.39,0,0,0,10.39,0,10.39,10.72,-1.28,10.79614746,0,0,0,10.72,-1.28,10.79614746
12/05/2019 01:00,10,0,10,0,0,0,10,0,10,10.41,-1.23,10.48241384,0,0,0,10.41,-1.23,10.48241384
12/05/2019 01:30,10.17,-0.41,10.17826115,0,0,0,10.17,-0.41,10.17826115,10.59,-1.26,10.66469409,0,0,0,10.59,-1.26,10.66469409
12/05/2019 02:00,10.22,-0.49,10.23173983,0,0,0,10.22,-0.49,10.23173983,10.59,-1.38,10.67953651,0,0,0,10.59,-1.38,10.67953651
12/05/2019 02:30,10.22,-0.41,10.22822076,0,0,0,10.22,-0.41,10.22822076,10.59,-1.44,10.68745526,0,0,0,10.59,-1.44,10.68745526
12/05/2019 03:00,9.94,-0.41,9.948452141,0,0,0,9.94,-0.41,9.948452141,10.36,-1.29,10.44000479,0,0,0,10.36,-1.29,10.44000479
12/05/2019 03:30,9.77,-0.37,9.777003631,0,0,0,9.77,-0.37,9.777003631,10.2,-1.29,10.28124992,0,0,0,10.2,-1.29,10.28124992
12/05/2019 04:00,9.86,-0.41,9.868520659,0,0,0,9.86,-0.41,9.868520659,10.3,-1.29,10.38046723,0,0,0,10.3,-1.29,10.38046723
12/05/2019 04:30,9.81,-0.41,9.81856405,0,0,0,9.81,-0.41,9.81856405,10.27,-1.22,10.34220963,0,0,0,10.27,-1.22,10.34220963
12/05/2019 05:00,9.59,-0.41,9.598760337,0,0,0,9.59,-0.41,9.598760337,10.07,-1.33,10.15745047,0,0,0,10.07,-1.33,10.15745047
12/05/2019 05:30,9.73736,0.04298,9.737454855,0.14736,0.04298,0.1535,9.59,0,9.59,10.08736,-1.56702,10.20834871,0.14736,0.04298,0.1535,9.94,-1.61,10.06954319
12/05/2019 06:00,9.91256,0.11158,9.913187976,0.38256,0.11158,0.3985,9.53,0,9.53,10.32256,-1.15842,10.38735683,0.38256,0.11158,0.3985,9.94,-1.27,10.02080336
12/05/2019 06:30,10.13152,0.19586,10.13341298,0.67152,0.19586,0.6995,9.46,0,9.46,10.53152,-0.96414,10.57556048,0.67152,0.19586,0.6995,9.86,-1.16,9.928000806
12/05/2019 07:00,10.6504,0.7572,10.67728299,1.1904,0.3472,1.24,9.46,0.41,9.46888061,11.0504,-0.6628,11.07025944,1.1904,0.3472,1.24,9.86,-1.01,9.911594221
12/05/2019 07:30,11.34792,1.08606,11.39977257,2.31792,0.67606,2.4145,9.03,0.41,9.03930307,11.72792,-0.14394,11.72880327,2.31792,0.67606,2.4145,9.41,-0.82,9.445660379
12/05/2019 08:00,11.98272,1.67496,12.09921773,4.06272,1.18496,4.232,7.92,0.49,7.935143351,12.41272,0.60496,12.42745325,4.06272,1.18496,4.232,8.35,-0.58,8.370119473
12/05/2019 08:30,13.12072,2.71146,13.39795912,5.97072,1.74146,6.2195,7.15,0.97,7.215497211,13.43072,1.32146,13.49557321,5.97072,1.74146,6.2195,7.46,-0.42,7.471813702
12/05/2019 09:00,13.99152,3.54836,14.43445498,7.81152,2.27836,8.137,6.18,1.27,6.309144157,14.31152,2.78836,14.58062263,7.81152,2.27836,8.137,6.5,0.51,6.519976994
12/05/2019 09:30,14.42616,2.94388,14.7234684,9.47616,2.76388,9.871,4.95,0.18,4.953271646,14.95616,5.08388,15.79659956,9.47616,2.76388,9.871,5.48,2.32,5.950865483
12/05/2019 10:00,15.01048,3.59514,15.43501025,10.92048,3.18514,11.3755,4.09,0.41,4.110498753,15.51048,6.11514,16.67243015,10.92048,3.18514,11.3755,4.59,2.93,5.445456822
12/05/2019 10:30,15.22432,3.87626,15.71003854,11.88432,3.46626,12.3795,3.34,0.41,3.365070579,15.54432,6.73626,16.94116534,11.88432,3.46626,12.3795,3.66,3.27,4.908003667
12/05/2019 11:00,14.55952,3.68236,15.01796916,11.21952,3.27236,11.687,3.34,0.41,3.365070579,14.87952,6.54236,16.25430988,11.21952,3.27236,11.687,3.66,3.27,4.908003667
12/05/2019 11:30,16.52312,2.90966,16.77735426,12.51312,3.64966,13.0345,4.01,-0.74,4.077707689,16.86312,7.38966,18.41118929,12.51312,3.64966,13.0345,4.35,3.74,5.736732519
12/05/2019 12:00,16.68872,3.23796,16.99993412,13.63872,3.97796,14.207,3.05,-0.74,3.138486897,17.29872,8.87796,19.44386503,13.63872,3.97796,14.207,3.66,4.9,6.116011772
12/05/2019 12:30,13.95056,5.11308,14.85805207,11.53056,3.36308,12.011,2.42,1.75,2.986452745,14.15056,6.18308,15.4424359,11.53056,3.36308,12.011,2.62,2.82,3.849259669
12/05/2019 13:00,15.3232,4.4051,15.943819,10.5432,3.0751,10.9825,4.78,1.33,4.961582409,15.5432,5.7151,16.56059885,10.5432,3.0751,10.9825,5,2.64,5.654166605
12/05/2019 13:30,15.21152,2.88336,15.48238049,8.41152,2.45336,8.762,6.8,0.43,6.813582024,15.65152,5.16336,16.48121248,8.41152,2.45336,8.762,7.24,2.71,7.73056919
12/05/2019 14:00,20.456,4.943,21.04474246,13.656,3.983,14.225,6.8,0.96,6.867430378,20.896,7.433,22.17864525,13.656,3.983,14.225,7.24,3.45,8.019981297
12/05/2019 14:30,15.582,5.5135,16.52868435,11.052,3.2235,11.5125,4.53,2.29,5.075923561,15.862,4.7635,16.56182285,11.052,3.2235,11.5125,4.81,1.54,5.050514825
12/05/2019 15:00,15.218,7.2065,16.83808678,10.308,3.0065,10.7375,4.91,4.2,6.461276964,15.178,1.7565,15.27929894,10.308,3.0065,10.7375,4.87,-1.25,5.027862369
12/05/2019 15:30,15.19472,8.03096,17.18650152,11.93472,3.48096,12.432,3.26,4.55,5.597329721,15.07472,2.23096,15.23890959,11.93472,3.48096,12.432,3.14,-1.25,3.379659746
12/05/2019 16:00,15.16304,8.35172,17.31095055,11.90304,3.47172,12.399,3.26,4.88,5.868730698,15.04304,1.74172,15.14353463,11.90304,3.47172,12.399,3.14,-1.73,3.585038354
12/05/2019 16:30,13.06432,7.76876,15.19967398,9.90432,2.88876,10.317,3.16,4.88,5.813776741,12.77432,1.15876,12.82676796,9.90432,2.88876,10.317,2.87,-1.73,3.351089375
12/05/2019 17:00,11.84496,6.26728,13.40081624,6.50496,1.89728,6.776,5.34,4.37,6.900181157,11.46496,0.02728,11.46499246,6.50496,1.89728,6.776,4.96,-1.87,5.300801826
12/05/2019 17:30,15.48784,2.47812,15.68484194,3.86784,1.12812,4.029,11.62,1.35,11.69815797,15.45784,1.55812,15.53616926,3.86784,1.12812,4.029,11.59,0.43,11.59797396
12/05/2019 18:00,15.39696,1.50578,15.47041534,2.31696,0.67578,2.4135,13.08,0.83,13.10630764,15.50696,1.93578,15.62731751,2.31696,0.67578,2.4135,13.19,1.26,13.25004528
12/05/2019 18:30,15.26192,1.09056,15.30083407,2.64192,0.77056,2.752,12.62,0.32,12.6240564,15.28192,2.07056,15.42155302,2.64192,0.77056,2.752,12.64,1.3,12.70667541
12/05/2019 19:00,15.3344,0.0667,15.33454506,1.6344,0.4767,1.7025,13.7,-0.41,13.70613366,15.4744,1.8367,15.58302032,1.6344,0.4767,1.7025,13.84,1.36,13.90666027
12/05/2019 19:30,15.19376,-0.02682,15.19378367,1.31376,0.38318,1.3685,13.88,-0.41,13.88605416,15.28376,1.61318,15.36865867,1.31376,0.38318,1.3685,13.97,1.23,14.02404364
12/05/2019 20:00,14.95904,-0.29528,14.96195402,0.59904,0.17472,0.624,14.36,-0.47,14.36768945,15.07904,1.30472,15.13538046,0.59904,0.17472,0.624,14.48,1.13,14.52402492
12/05/2019 20:30,14.98184,-0.30738,14.9849929,0.35184,0.10262,0.3665,14.63,-0.41,14.63574392,15.11184,1.04262,15.14776434,0.35184,0.10262,0.3665,14.76,0.94,14.78990196
12/05/2019 21:00,14.80544,0.99242,14.83866406,0.14544,0.04242,0.1515,14.66,0.95,14.69074879,14.84544,-0.59758,14.85746246,0.14544,0.04242,0.1515,14.7,-0.64,14.71392538
12/05/2019 21:30,14.82,0.91,14.84791231,0,0,0,14.82,0.91,14.84791231,14.56,-0.61,14.57277256,0,0,0,14.56,-0.61,14.57277256
12/05/2019 22:00,14.22,1.03,14.25725429,0,0,0,14.22,1.03,14.25725429,13.89,-0.84,13.91537639,0,0,0,13.89,-0.84,13.91537639
12/05/2019 22:30,13.62,0.99,13.65593278,0,0,0,13.62,0.99,13.65593278,13.32,-0.9,13.35037078,0,0,0,13.32,-0.9,13.35037078
12/05/2019 23:00,12.8,0.99,12.83822807,0,0,0,12.8,0.99,12.83822807,12.51,-1,12.54990438,0,0,0,12.51,-1,12.54990438
12/05/2019 23:30,11.52,-2.29,11.74540336,0,0,0,11.52,-2.29,11.74540336,11.86,2.03,12.03247689,0,0,0,11.86,2.03,12.03247689
13/05/2019 00:00,10.99,-3.39,11.50096518,0,0,0,10.99,-3.39,11.50096518,11.51,2.77,11.83862323,0,0,0,11.51,2.77,11.83862323
13/05/2019 00:30,10.83,-2.21,11.05318958,0,0,0,10.83,-2.21,11.05318958,11.15,2.77,11.4889251,0,0,0,11.15,2.77,11.4889251
13/05/2019 01:00,10.51,-1.31,10.59132664,0,0,0,10.51,-1.31,10.59132664,10.72,0.53,10.73309368,0,0,0,10.72,0.53,10.73309368
13/05/2019 01:30,10.62,-1.38,10.70928569,0,0,0,10.62,-1.38,10.70928569,10.86,0.57,10.87494828,0,0,0,10.86,0.57,10.87494828
13/05/2019 02:00,10.79,-1.35,10.87412525,0,0,0,10.79,-1.35,10.87412525,11.04,0.65,11.05911841,0,0,0,11.04,0.65,11.05911841
13/05/2019 02:30,10.73,-1.35,10.81459199,0,0,0,10.73,-1.35,10.81459199,10.97,0.6,10.98639613,0,0,0,10.97,0.6,10.98639613
13/05/2019 03:00,10.73,-1.23,10.80026852,0,0,0,10.73,-1.23,10.80026852,10.91,0.53,10.92286592,0,0,0,10.91,0.53,10.92286592
13/05/2019 03:30,10.68,-1.12,10.73856601,0,0,0,10.68,-1.12,10.73856601,10.91,0.5,10.92145137,0,0,0,10.91,0.5,10.92145137
13/05/2019 04:00,10.52,0.44,10.5291975,0,0,0,10.52,0.44,10.5291975,10.63,-1.19,10.69640126,0,0,0,10.63,-1.19,10.69640126
13/05/2019 04:30,10.37,-0.8,10.40081247,0,0,0,10.37,-0.8,10.40081247,10.63,0.92,10.66973758,0,0,0,10.63,0.92,10.66973758
13/05/2019 05:00,10.31,-2.66,10.64761476,0,0,0,10.31,-2.66,10.64761476,10.96,2.37,11.21331797,0,0,0,10.96,2.37,11.21331797
13/05/2019 05:30,10.83264,-2.41548,11.09867708,0.15264,0.04452,0.159,10.68,-2.46,10.95965328,11.44264,2.41452,11.6946106,0.15264,0.04452,0.159,11.29,2.37,11.53607386
13/05/2019 06:00,11.67584,-2.06038,11.85623909,0.37584,0.10962,0.3915,11.3,-2.17,11.50647209,12.35584,2.88962,12.68923504,0.37584,0.10962,0.3915,11.98,2.78,12.29832509
13/05/2019 06:30,13.90544,0.98492,13.94027722,0.56544,0.16492,0.589,13.34,0.82,13.36517864,14.06544,1.76492,14.1757379,0.56544,0.16492,0.589,13.5,1.6,13.59448418
13/05/2019 07:00,14.432,1.1385,14.47683689,1.092,0.3185,1.1375,13.34,0.82,13.36517864,14.592,1.9185,14.71757814,1.092,0.3185,1.1375,13.5,1.6,13.59448418
13/05/2019 07:30,15.64256,1.49158,15.71351311,2.30256,0.67158,2.3985,13.34,0.82,13.36517864,15.80256,2.27158,15.96499227,2.30256,0.67158,2.3985,13.5,1.6,13.59448418
13/05/2019 08:00,17.32208,1.98144,17.43503829,3.98208,1.16144,4.148,13.34,0.82,13.36517864,17.48208,2.76144,17.6988325,3.98208,1.16144,4.148,13.5,1.6,13.59448418
13/05/2019 08:30,20.52688,5.46534,21.24200423,5.84688,1.70534,6.0905,14.68,3.76,15.15387739,20.59688,4.44534,21.07112986,5.84688,1.70534,6.0905,14.75,2.74,15.00233648
13/05/2019 09:00,22.22176,5.95968,23.00705116,7.54176,2.19968,7.856,14.68,3.76,15.15387739,22.29176,4.93968,22.83249882,7.54176,2.19968,7.856,14.75,2.74,15.00233648
13/05/2019 09:30,24.04192,6.49056,24.90263613,9.36192,2.73056,9.752,14.68,3.76,15.15387739,24.11192,5.47056,24.72471866,9.36192,2.73056,9.752,14.75,2.74,15.00233648
13/05/2019 10:00,25.06192,8.56806,26.48606211,10.38192,3.02806,10.8145,14.68,5.54,15.69057042,25.13192,5.76806,25.78534311,10.38192,3.02806,10.8145,14.75,2.74,15.00233648
13/05/2019 10:30,25.93408,8.82244,27.39364804,11.25408,3.28244,11.723,14.68,5.54,15.69057042,26.00408,6.02244,26.69235771,11.25408,3.28244,11.723,14.75,2.74,15.00233648
13/05/2019 11:00,26.62672,9.02446,28.11446418,11.94672,3.48446,12.4445,14.68,5.54,15.69057042,26.69672,6.22446,27.41274815,11.94672,3.48446,12.4445,14.75,2.74,15.00233648
13/05/2019 11:30,27.28,9.215,28.79435057,12.6,3.675,13.125,14.68,5.54,15.69057042,27.35,6.415,28.09225383,12.6,3.675,13.125,14.75,2.74,15.00233648
13/05/2019 12:00,27.91456,10.29008,29.75077153,13.23456,3.86008,13.786,14.68,6.43,16.02645625,27.98456,6.60008,28.75233303,13.23456,3.86008,13.786,14.75,2.74,15.00233648
13/05/2019 12:30,20.06392,10.48156,22.63678391,13.99392,4.08156,14.577,6.07,6.4,8.820708588,20.17392,7.58156,21.55149879,13.99392,4.08156,14.577,6.18,3.5,7.102281324
13/05/2019 13:00,19.08856,10.23958,21.66153553,14.15856,4.12958,14.7485,4.93,6.11,7.850923513,19.20856,7.59958,20.65726007,14.15856,4.12958,14.7485,5.05,3.47,6.127266927
13/05/2019 13:30,19.07224,10.88482,21.9597278,14.14224,4.12482,14.7315,4.93,6.76,8.366749668,19.19224,7.66482,20.66619321,14.14224,4.12482,14.7315,5.05,3.54,6.167179258
13/05/2019 14:00,18.49816,10.71738,21.3785911,13.56816,3.95738,14.1335,4.93,6.76,8.366749668,18.61816,7.49738,20.07103855,13.56816,3.95738,14.1335,5.05,3.54,6.167179258
13/05/2019 14:30,18.31624,10.66432,21.19463066,13.38624,3.90432,13.944,4.93,6.76,8.366749668,18.43624,7.44432,19.88247584,13.38624,3.90432,13.944,5.05,3.54,6.167179258
13/05/2019 15:00,17.57944,10.44942,20.45060119,12.64944,3.68942,13.1765,4.93,6.76,8.366749668,17.69944,7.22942,19.11896153,12.64944,3.68942,13.1765,5.05,3.54,6.167179258
13/05/2019 15:30,15.71224,9.90482,18.57363575,10.78224,3.14482,11.2315,4.93,6.76,8.366749668,15.83224,6.68482,17.18565221,10.78224,3.14482,11.2315,5.05,3.54,6.167179258
13/05/2019 16:00,16.51336,10.13848,19.37730206,11.58336,3.37848,12.066,4.93,6.76,8.366749668,16.63336,6.91848,18.01482807,11.58336,3.37848,12.066,5.05,3.54,6.167179258
13/05/2019 16:30,15.58888,9.86884,18.4501269,10.65888,3.10884,11.103,4.93,6.76,8.366749668,15.70888,6.64884,17.05801818,10.65888,3.10884,11.103,5.05,3.54,6.167179258
13/05/2019 17:00,14.11288,9.43834,16.97809306,9.18288,2.67834,9.5655,4.93,6.76,8.366749668,14.23288,6.21834,15.53198717,9.18288,2.67834,9.5655,5.05,3.54,6.167179258
13/05/2019 17:30,17.27168,6.95174,18.61820666,7.41168,2.16174,7.7205,9.86,4.79,10.96192045,17.27168,4.76174,17.91605698,7.41168,2.16174,7.7205,9.86,2.6,10.19703879
13/05/2019 18:00,17.39112,5.81116,18.33632012,5.90112,1.72116,6.147,11.49,4.09,12.19623712,17.42112,4.06116,17.88822078,5.90112,1.72116,6.147,11.52,2.34,11.75525414
13/05/2019 18:30,16.56984,4.95662,17.29530802,4.47984,1.30662,4.6665,12.09,3.65,12.62895879,16.56984,3.16662,16.86970894,4.47984,1.30662,4.6665,12.09,1.86,12.23224019
13/05/2019 19:00,15.47168,3.93674,15.96467362,2.25168,0.65674,2.3455,13.22,3.28,13.6208223,15.62168,2.51674,15.82311178,2.25168,0.65674,2.3455,13.37,1.86,13.4987592
13/05/2019 19:30,16.58376,3.36818,16.92234417,1.19376,0.34818,1.2435,15.39,3.02,15.68351045,16.66376,2.03818,16.78794434,1.19376,0.34818,1.2435,15.47,1.69,15.56203714
13/05/2019 20:00,16.62016,3.18338,16.92228196,0.56016,0.16338,0.5835,16.06,3.02,16.34148096,16.71016,1.85338,16.81262813,0.56016,0.16338,0.5835,16.15,1.69,16.2381834
13/05/2019 20:30,16.95664,1.92402,17.06544734,0.35664,0.10402,0.3715,16.6,1.82,16.69947305,16.96664,2.33402,17.1264276,0.35664,0.10402,0.3715,16.61,2.23,16.75902742
13/05/2019 21:00,17.6664,2.6927,17.87043151,0.1464,0.0427,0.1525,17.52,2.65,17.71928046,17.8164,2.5527,17.99834399,0.1464,0.0427,0.1525,17.67,2.51,17.84738076
13/05/2019 21:30,16.76,1.16,16.80009524,0,0,0,16.76,1.16,16.80009524,17.15,2.71,17.36279355,0,0,0,17.15,2.71,17.36279355
13/05/2019 22:00,15.94,0.74,15.95716767,0,0,0,15.94,0.74,15.95716767,16.36,2.46,16.54391731,0,0,0,16.36,2.46,16.54391731
13/05/2019 22:30,14.9,-0.45,14.90679375,0,0,0,14.9,-0.45,14.90679375,15.35,2.73,15.59087554,0,0,0,15.35,2.73,15.59087554
13/05/2019 23:00,13.73,-1.39,13.80018116,0,0,0,13.73,-1.39,13.80018116,14.23,3.06,14.55529113,0,0,0,14.23,3.06,14.55529113
13/05/2019 23:30,12.55,0.58,12.56339524,0,0,0,12.55,0.58,12.56339524,12.71,0.73,12.73094655,0,0,0,12.71,0.73,12.73094655
14/05/2019 00:00,12.55,0.58,12.56339524,0,0,0,12.55,0.58,12.56339524,12.71,0.73,12.73094655,0,0,0,12.71,0.73,12.73094655
14/05/2019 00:30,11.36,0.62,11.37690643,0,0,0,11.36,0.62,11.37690643,11.65,0.42,11.65756836,0,0,0,11.65,0.42,11.65756836
14/05/2019 01:00,11.14,0.45,11.14908516,0,0,0,11.14,0.45,11.14908516,11.53,0.49,11.54040727,0,0,0,11.53,0.49,11.54040727
14/05/2019 01:30,11.14,0,11.14,0,0,0,11.14,0,11.14,11.64,0.57,11.65394783,0,0,0,11.64,0.57,11.65394783
14/05/2019 02:00,11.07,-0.42,11.07796461,0,0,0,11.07,-0.42,11.07796461,11.64,0.8,11.66745902,0,0,0,11.64,0.8,11.66745902
14/05/2019 02:30,11.16,0.1,11.16044802,0,0,0,11.16,0.1,11.16044802,11.64,0.61,11.65597272,0,0,0,11.64,0.61,11.65597272
14/05/2019 03:00,11.32,-0.66,11.33922396,0,0,0,11.32,-0.66,11.33922396,11.9,2.78,12.22040916,0,0,0,11.9,2.78,12.22040916
14/05/2019 03:30,10.92,-2.19,11.13743687,0,0,0,10.92,-2.19,11.13743687,11.9,2.93,12.25540289,0,0,0,11.9,2.93,12.25540289
14/05/2019 04:00,10.66,-2.26,10.89693535,0,0,0,10.66,-2.26,10.89693535,11.69,2.88,12.03953903,0,0,0,11.69,2.88,12.03953903
14/05/2019 04:30,10.55,0.41,10.55796382,0,0,0,10.55,0.41,10.55796382,10.98,-0.39,10.98692405,0,0,0,10.98,-0.39,10.98692405
14/05/2019 05:00,10.72,0.49,10.73119285,0,0,0,10.72,0.49,10.73119285,11.11,-0.46,11.11951887,0,0,0,11.11,-0.46,11.11951887
14/05/2019 05:30,11.17384,0.59362,11.18959718,0.18384,0.05362,0.1915,10.99,0.54,11.00325861,11.60384,-0.31638,11.60815227,0.18384,0.05362,0.1915,11.42,-0.37,11.4259923
14/05/2019 06:00,11.3692,0.6506,11.38780001,0.3792,0.1106,0.395,10.99,0.54,11.00325861,11.7992,-0.2594,11.80205105,0.3792,0.1106,0.395,11.42,-0.37,11.4259923
14/05/2019 06:30,12.00144,1.06792,12.0488595,0.54144,0.15792,0.564,11.46,0.91,11.49607324,12.46144,0.66792,12.47932707,0.54144,0.15792,0.564,11.92,0.51,11.93090525
14/05/2019 07:00,14.20192,1.54806,14.28604289,1.02192,0.29806,1.0645,13.18,1.25,13.23914272,14.79192,2.12806,14.94421415,1.02192,0.29806,1.0645,13.77,1.83,13.89106907
14/05/2019 07:30,15.29296,1.86628,15.40641511,2.11296,0.61628,2.201,13.18,1.25,13.23914272,15.88296,2.44628,16.07024282,2.11296,0.61628,2.201,13.77,1.83,13.89106907
14/05/2019 08:00,17.1688,2.4134,17.33759479,3.9888,1.1634,4.155,13.18,1.25,13.23914272,17.7588,2.9934,18.00931484,3.9888,1.1634,4.155,13.77,1.83,13.89106907
14/05/2019 08:30,19.27552,3.02786,19.51188375,6.09552,1.77786,6.3495,13.18,1.25,13.23914272,19.86552,3.60786,20.19048139,6.09552,1.77786,6.3495,13.77,1.83,13.89106907
14/05/2019 09:00,20.90656,3.50358,21.19809718,7.72656,2.25358,8.0485,13.18,1.25,13.23914272,21.49656,4.08358,21.88098986,7.72656,2.25358,8.0485,13.77,1.83,13.89106907
14/05/2019 09:30,22.38832,3.93576,22.73163169,9.20832,2.68576,9.592,13.18,1.25,13.23914272,22.97832,4.51576,23.41784103,9.20832,2.68576,9.592,13.77,1.83,13.89106907
14/05/2019 10:00,23.43424,4.24082,23.81487264,10.25424,2.99082,10.6815,13.18,1.25,13.23914272,24.02424,4.82082,24.50315108,10.25424,2.99082,10.6815,13.77,1.83,13.89106907
14/05/2019 10:30,24.38416,4.51788,24.79916326,11.20416,3.26788,11.671,13.18,1.25,13.23914272,24.97416,5.09788,25.4891555,11.20416,3.26788,11.671,13.77,1.83,13.89106907
14/05/2019 11:00,24.99136,4.69498,25.42854522,11.81136,3.44498,12.3035,13.18,1.25,13.23914272,25.58136,5.27498,26.1195596,11.81136,3.44498,12.3035,13.77,1.83,13.89106907
14/05/2019 11:30,26.0008,4.9894,26.47519052,12.8208,3.7394,13.355,13.18,1.25,13.23914272,26.5908,5.5694,27.16779087,12.8208,3.7394,13.355,13.77,1.83,13.89106907
14/05/2019 12:00,26.3656,5.0958,26.8535294,13.1856,3.8458,13.735,13.18,1.25,13.23914272,26.9556,5.6758,27.54667089,13.1856,3.8458,13.735,13.77,1.83,13.89106907
14/05/2019 12:30,27.19072,5.33646,27.7094399,14.01072,4.08646,14.5945,13.18,1.25,13.23914272,27.78072,5.91646,28.40374804,14.01072,4.08646,14.5945,13.77,1.83,13.89106907
14/05/2019 13:00,27.316,5.373,27.83941424,14.136,4.123,14.725,13.18,1.25,13.23914272,27.906,5.953,28.53389292,14.136,4.123,14.725,13.77,1.83,13.89106907
14/05/2019 13:30,27.06208,5.29894,27.57598482,13.88208,4.04894,14.4605,13.18,1.25,13.23914272,27.65208,5.87894,28.27011609,13.88208,4.04894,14.4605,13.77,1.83,13.89106907
14/05/2019 14:00,26.81152,5.22586,27.31606153,13.63152,3.97586,14.1995,13.18,1.25,13.23914272,27.40152,5.80586,28.00984307,13.63152,3.97586,14.1995,13.77,1.83,13.89106907
14/05/2019 14:30,26.24752,5.06136,26.73106192,13.06752,3.81136,13.612,13.18,1.25,13.23914272,26.83752,5.64136,27.42403002,13.06752,3.81136,13.612,13.77,1.83,13.89106907
14/05/2019 15:00,26.02336,10.77598,28.16623884,12.84336,3.74598,13.3785,13.18,7.03,14.93764707,26.61336,5.71598,27.22027476,12.84336,3.74598,13.3785,13.77,1.97,13.91020489
14/05/2019 15:30,17.1704,10.5447,20.14977256,12.0504,3.5147,12.5525,5.12,7.03,8.696855754,17.0304,5.4847,17.89179863,12.0504,3.5147,12.5525,4.98,1.97,5.355492508
14/05/2019 16:00,16.84976,10.45118,19.82779805,11.72976,3.42118,12.2185,5.12,7.03,8.696855754,16.70976,5.39118,17.55792986,11.72976,3.42118,12.2185,4.98,1.97,5.355492508
14/05/2019 16:30,15.74768,10.12974,18.72434399,10.62768,3.09974,11.0705,5.12,7.03,8.696855754,15.60768,5.06974,16.41042165,10.62768,3.09974,11.0705,4.98,1.97,5.355492508
14/05/2019 17:00,14.4992,9.5056,17.33733636,9.3792,2.7356,9.77,5.12,6.77,8.488068096,14.3592,4.7056,15.11056902,9.3792,2.7356,9.77,4.98,1.97,5.355492508
14/05/2019 17:30,17.07688,8.93034,19.27098345,7.64688,2.23034,7.9655,9.43,6.7,11.56783904,16.59688,3.18034,16.89884577,7.64688,2.23034,7.9655,8.95,0.95,9.000277773
14/05/2019 18:00,16.02472,7.23846,17.58371275,5.99472,1.74846,6.2445,10.03,5.49,11.43420308,15.63472,2.99846,15.91964924,5.99472,1.74846,6.2445,9.64,1.25,9.720704707
14/05/2019 18:30,15.32624,3.39682,15.69815335,4.20624,1.22682,4.3815,11.12,2.17,11.32975287,15.53624,3.84682,16.00539838,4.20624,1.22682,4.3815,11.33,2.62,11.62898534
14/05/2019 19:00,15.268,2.9015,15.5412524,2.508,0.7315,2.6125,12.76,2.17,12.94320285,15.488,3.3515,15.84647268,2.508,0.7315,2.6125,12.98,2.62,13.24178236
14/05/2019 19:30,15.5944,2.3167,15.76554503,1.1544,0.3367,1.2025,14.44,1.98,14.57511578,15.7944,2.3167,15.96340096,1.1544,0.3367,1.2025,14.64,1.98,14.7732867
14/05/2019 20:00,16.30624,1.55932,16.38062703,0.54624,0.15932,0.569,15.76,1.4,15.82206055,16.58624,2.39932,16.75888104,0.54624,0.15932,0.569,16.04,2.24,16.19565374
14/05/2019 20:30,16.13104,1.38822,16.19066417,0.37104,0.10822,0.3865,15.76,1.28,15.81189426,16.46104,2.23822,16.61250934,0.37104,0.10822,0.3865,16.09,2.13,16.23037276
14/05/2019 21:00,15.65,1.1325,15.69092273,0.18,0.0525,0.1875,15.47,1.08,15.50765295,15.98,2.0025,16.10498079,0.18,0.0525,0.1875,15.8,1.95,15.91987751
14/05/2019 21:30,15.35,0.8,15.37083277,0,0,0,15.35,0.8,15.37083277,15.74,1.69,15.83046746,0,0,0,15.74,1.69,15.83046746
14/05/2019 22:00,15,0.76,15.01924099,0,0,0,15,0.76,15.01924099,15.33,1.49,15.4022401,0,0,0,15.33,1.49,15.4022401
14/05/2019 22:30,13.69,-1.78,13.80523451,0,0,0,13.69,-1.78,13.80523451,14.48,3.37,14.86698692,0,0,0,14.48,3.37,14.86698692
14/05/2019 23:00,12.8,-1.86,12.93443466,0,0,0,12.8,-1.86,12.93443466,13.55,3.26,13.93664594,0,0,0,13.55,3.26,13.93664594
14/05/2019 23:30,12.09,0.42,12.09729309,0,0,0,12.09,0.42,12.09729309,12.3,3.31,12.73758611,0,0,0,12.3,3.31,12.73758611
15/05/2019 00:00,11.72,0.96,11.75925168,0,0,0,11.72,0.96,11.75925168,11.81,0,11.81,0,0,0,11.81,0,11.81
15/05/2019 00:30,11.32,0.55,11.33335343,0,0,0,11.32,0.55,11.33335343,11.73,0.78,11.7559049,0,0,0,11.73,0.78,11.7559049
15/05/2019 01:00,10.83,0.4,10.83738437,0,0,0,10.83,0.4,10.83738437,11.3,0.75,11.32486203,0,0,0,11.3,0.75,11.32486203
15/05/2019 01:30,10.98,0.44,10.98881249,0,0,0,10.98,0.44,10.98881249,11.42,0.63,11.43736421,0,0,0,11.42,0.63,11.43736421
15/05/2019 02:00,10.98,0.41,10.98765216,0,0,0,10.98,0.41,10.98765216,11.42,0.63,11.43736421,0,0,0,11.42,0.63,11.43736421
15/05/2019 02:30,10.86,0.41,10.86773665,0,0,0,10.86,0.41,10.86773665,11.36,0.63,11.37745578,0,0,0,11.36,0.63,11.37745578
15/05/2019 03:00,10.63,0.41,10.63790393,0,0,0,10.63,0.41,10.63790393,11.14,0.63,11.15779996,0,0,0,11.14,0.63,11.15779996
15/05/2019 03:30,10.73,0.41,10.73783032,0,0,0,10.73,0.41,10.73783032,11.18,0.45,11.18905269,0,0,0,11.18,0.45,11.18905269
15/05/2019 04:00,10.35,0.41,10.35811759,0,0,0,10.35,0.41,10.35811759,10.9,0.6,10.91650127,0,0,0,10.9,0.6,10.91650127
15/05/2019 04:30,10.28,0.41,10.28817282,0,0,0,10.28,0.41,10.28817282,10.84,0.51,10.8519906,0,0,0,10.84,0.51,10.8519906
15/05/2019 05:00,10.21,0.28,10.21383865,0,0,0,10.21,0.28,10.21383865,10.81,0.51,10.82202384,0,0,0,10.81,0.51,10.82202384
15/05/2019 05:30,10.73112,0.54866,10.74513677,0.20112,0.05866,0.2095,10.53,0.49,10.54139459,11.36112,0.77866,11.38777235,0.20112,0.05866,0.2095,11.16,0.72,11.18320169
15/05/2019 06:00,10.902,0.5985,10.91841592,0.372,0.1085,0.3875,10.53,0.49,10.54139459,11.532,0.8285,11.56172289,0.372,0.1085,0.3875,11.16,0.72,11.18320169
15/05/2019 06:30,12.0584,0.7712,12.08303604,0.5184,0.1512,0.54,11.54,0.62,11.55664311,12.6584,1.5312,12.75067308,0.5184,0.1512,0.54,12.14,1.38,12.21818317
15/05/2019 07:00,14.63064,1.93102,14.75752232,1.10064,0.32102,1.1465,13.53,1.61,13.62545412,15.10064,2.01102,15.23395976,1.10064,0.32102,1.1465,14,1.69,14.10163466
15/05/2019 07:30,15.99768,2.32974,16.16642984,2.46768,0.71974,2.5705,13.53,1.61,13.62545412,16.46768,2.40974,16.64305655,2.46768,0.71974,2.5705,14,1.69,14.10163466
15/05/2019 08:00,17.74152,2.83836,17.96713164,4.21152,1.22836,4.387,13.53,1.61,13.62545412,18.21152,2.91836,18.44386852,4.21152,1.22836,4.387,14,1.69,14.10163466
15/05/2019 08:30,19.80264,3.43952,20.09912557,6.27264,1.82952,6.534,13.53,1.61,13.62545412,20.27264,3.51952,20.57588281,6.27264,1.82952,6.534,14,1.69,14.10163466
15/05/2019 09:00,21.01416,3.79288,21.35370832,7.48416,2.18288,7.796,13.53,1.61,13.62545412,21.48416,3.87288,21.83044503,7.48416,2.18288,7.796,14,1.69,14.10163466
15/05/2019 09:30,22.56072,4.24396,22.9564214,9.03072,2.63396,9.407,13.53,1.61,13.62545412,23.03072,4.32396,23.43311106,9.03072,2.63396,9.407,14,1.69,14.10163466
15/05/2019 10:00,23.3916,6.8263,24.36730027,9.8616,2.8763,10.2725,13.53,3.95,14.09480046,23.8616,7.2763,24.94635236,9.8616,2.8763,10.2725,14,4.4,14.67514906
15/05/2019 10:30,24.47112,7.14116,25.49180025,10.94112,3.19116,11.397,13.53,3.95,14.09480046,24.94112,7.59116,26.07077247,10.94112,3.19116,11.397,14,4.4,14.67514906
15/05/2019 11:00,25.23288,7.36334,26.28530025,11.70288,3.41334,12.1905,13.53,3.95,14.09480046,25.70288,7.81334,26.86422011,11.70288,3.41334,12.1905,14,4.4,14.67514906
15/05/2019 11:30,26.29848,7.67414,27.39530024,12.76848,3.72414,13.3005,13.53,3.95,14.09480046,26.76848,8.12414,27.97415186,12.76848,3.72414,13.3005,14,4.4,14.67514906
15/05/2019 12:00,26.99592,7.87756,28.12180023,13.46592,3.92756,14.027,13.53,3.95,14.09480046,27.46592,8.32756,28.70061005,13.46592,3.92756,14.027,14,4.4,14.67514906
15/05/2019 12:30,26.6748,7.7839,27.78730023,13.1448,3.8339,13.6925,13.53,3.95,14.09480046,27.1448,8.2339,28.36612903,13.1448,3.8339,13.6925,14,4.4,14.67514906
15/05/2019 13:00,25.59288,7.46834,26.66030024,12.06288,3.51834,12.5655,13.53,3.95,14.09480046,26.06288,7.91834,27.23919643,12.06288,3.51834,12.5655,14,4.4,14.67514906
15/05/2019 13:30,26.10792,7.61856,27.19680024,12.57792,3.66856,13.102,13.53,3.95,14.09480046,26.57792,8.06856,27.77566366,12.57792,3.66856,13.102,14,4.4,14.67514906
15/05/2019 14:00,26.18136,7.63998,27.27330024,12.65136,3.68998,13.1785,13.53,3.95,14.09480046,26.65136,8.08998,27.85215909,12.65136,3.68998,13.1785,14,4.4,14.67514906
15/05/2019 14:30,25.09992,7.32456,26.14680025,11.56992,3.37456,12.052,13.53,3.95,14.09480046,25.56992,7.77456,26.72572903,11.56992,3.37456,12.052,14,4.4,14.67514906
15/05/2019 15:00,23.9532,6.9901,24.95230026,10.4232,3.0401,10.8575,13.53,3.95,14.09480046,24.4232,7.4401,25.53130992,10.4232,3.0401,10.8575,14,4.4,14.67514906
15/05/2019 15:30,25.40232,7.41276,26.46180024,11.87232,3.46276,12.367,13.53,3.95,14.09480046,25.87232,7.86276,27.04070888,11.87232,3.46276,12.367,14,4.4,14.67514906
15/05/2019 16:00,24.7956,7.2358,25.82980025,11.2656,3.2858,11.735,13.53,3.95,14.09480046,25.2656,7.6858,26.40874978,11.2656,3.2858,11.735,14,4.4,14.67514906
15/05/2019 16:30,24.474,7.142,25.49480025,10.944,3.192,11.4,13.53,3.95,14.09480046,24.944,7.592,26.07377226,10.944,3.192,11.4,14,4.4,14.67514906
15/05/2019 17:00,23.2476,6.7843,24.21730027,9.7176,2.8343,10.1225,13.53,3.95,14.09480046,23.7176,7.2343,24.79636357,9.7176,2.8343,10.1225,14,4.4,14.67514906
15/05/2019 17:30,16.90144,6.81542,18.22384767,7.80144,2.27542,8.1265,9.1,4.54,10.16964109,16.85144,5.45542,17.71249947,7.80144,2.27542,8.1265,9.05,3.18,9.592439731
15/05/2019 18:00,14.82608,4.40344,15.46618673,5.56608,1.62344,5.798,9.26,2.78,9.668298713,15.07608,4.47344,15.72577037,5.56608,1.62344,5.798,9.51,2.85,9.927869862
15/05/2019 18:30,17.21296,3.76878,17.62071777,3.01296,0.87878,3.1385,14.2,2.89,14.49110417,14.98296,4.36878,15.60690005,3.01296,0.87878,3.1385,11.97,3.49,12.46840006
15/05/2019 19:00,16.68448,0.07714,16.68465833,1.70448,0.49714,1.7755,14.98,-0.42,14.98588669,17.26448,5.00714,17.97592058,1.70448,0.49714,1.7755,15.56,4.51,16.20042283
15/05/2019 19:30,16.12096,-0.17722,16.12193407,1.14096,0.33278,1.1885,14.98,-0.51,14.98867906,16.70096,4.84278,17.38892127,1.14096,0.33278,1.1885,15.56,4.51,16.20042283
15/05/2019 20:00,16.10752,-0.68614,16.1221273,0.76752,0.22386,0.7995,15.34,-0.91,15.36696782,16.80752,4.52386,17.40568981,0.76752,0.22386,0.7995,16.04,4.3,16.60637227
15/05/2019 20:30,15.96592,-0.77994,15.9849588,0.44592,0.13006,0.4645,15.52,-0.91,15.54665559,16.66592,4.38006,17.23188368,0.44592,0.13006,0.4645,16.22,4.25,16.76755498
15/05/2019 21:00,15.80328,-0.78196,15.8226142,0.23328,0.06804,0.243,15.57,-0.85,15.59318441,16.45328,3.97804,16.92735139,0.23328,0.06804,0.243,16.22,3.91,16.68461867
15/05/2019 21:30,15.67,-1.12,15.70997454,0,0,0,15.67,-1.12,15.70997454,16.4,3.95,16.86898041,0,0,0,16.4,3.95,16.86898041
15/05/2019 22:00,15.07,-0.26,15.0722427,0,0,0,15.07,-0.26,15.0722427,15.56,2.43,15.74860311,0,0,0,15.56,2.43,15.74860311
15/05/2019 22:30,14.24,0.59,14.25221737,0,0,0,14.24,0.59,14.25221737,14.63,1.48,14.70466933,0,0,0,14.63,1.48,14.70466933
15/05/2019 23:00,13.11,0.97,13.14583584,0,0,0,13.11,0.97,13.14583584,13.38,0.58,13.3925651,0,0,0,13.38,0.58,13.3925651
15/05/2019 23:30,12.12,0.43,12.12762549,0,0,0,12.12,0.43,12.12762549,12.48,0.65,12.49691562,0,0,0,12.48,0.65,12.49691562
16/05/2019 00:00,12.12,0.43,12.12762549,0,0,0,12.12,0.43,12.12762549,12.48,0.65,12.49691562,0,0,0,12.48,0.65,12.49691562
16/05/2019 00:30,11.14,0.48,11.15033632,0,0,0,11.14,0.48,11.15033632,11.54,0.57,11.55406855,0,0,0,11.54,0.57,11.55406855
16/05/2019 01:00,10.54,0.41,10.54797137,0,0,0,10.54,0.41,10.54797137,10.94,0.41,10.94768012,0,0,0,10.94,0.41,10.94768012
16/05/2019 01:30,10.64,0.41,10.64789651,0,0,0,10.64,0.41,10.64789651,11.16,0.57,11.17454697,0,0,0,11.16,0.57,11.17454697
16/05/2019 02:00,10.46,-0.41,10.46803229,0,0,0,10.46,-0.41,10.46803229,11.06,0.67,11.08027527,0,0,0,11.06,0.67,11.08027527
16/05/2019 02:30,10.73,-0.41,10.73783032,0,0,0,10.73,-0.41,10.73783032,11.3,0.59,11.31539217,0,0,0,11.3,0.59,11.31539217
16/05/2019 03:00,10.64,2.81,11.0048035,0,0,0,10.64,2.81,11.0048035,11.02,-0.35,11.02555668,0,0,0,11.02,-0.35,11.02555668
16/05/2019 03:30,10.74,2.92,11.12986972,0,0,0,10.74,2.92,11.12986972,10.62,-2.6,10.93363617,0,0,0,10.62,-2.6,10.93363617
16/05/2019 04:00,10.53,2.77,10.88824136,0,0,0,10.53,2.77,10.88824136,10.46,-2.6,10.778293,0,0,0,10.46,-2.6,10.778293
16/05/2019 04:30,10.46,2.88,10.8492396,0,0,0,10.46,2.88,10.8492396,10.41,-2.6,10.72977633,0,0,0,10.41,-2.6,10.72977633
16/05/2019 05:00,10.65,2.77,11.00433551,0,0,0,10.65,2.77,11.00433551,10.62,-2.43,10.8944619,0,0,0,10.62,-2.43,10.8944619
16/05/2019 05:30,11.18928,3.08104,11.60572249,0.20928,0.06104,0.218,10.98,3.02,11.3877478,11.07928,-2.57896,11.37547713,0.20928,0.06104,0.218,10.87,-2.64,11.18599571
16/05/2019 06:00,11.36304,3.13172,11.78670218,0.38304,0.11172,0.399,10.98,3.02,11.3877478,11.25304,-2.52828,11.53356445,0.38304,0.11172,0.399,10.87,-2.64,11.18599571
16/05/2019 06:30,12.15016,1.34338,12.22419968,0.56016,0.16338,0.5835,11.59,1.18,11.64991416,12.27016,0.16338,12.27124767,0.56016,0.16338,0.5835,11.71,0,11.71
16/05/2019 07:00,13.81944,1.52692,13.90353936,1.18944,0.34692,1.239,12.63,1.18,12.68500296,14.33944,1.72692,14.44305342,1.18944,0.34692,1.239,13.15,1.38,13.22221237
16/05/2019 07:30,15.15912,3.91766,15.65717021,2.52912,0.73766,2.6345,12.63,3.18,13.02418136,15.67912,1.29766,15.73272785,2.52912,0.73766,2.6345,13.15,0.56,13.16191855
16/05/2019 08:00,16.96104,6.59322,18.19745663,4.33104,1.26322,4.5115,12.63,5.33,13.70860314,17.48104,1.70322,17.56381843,4.33104,1.26322,4.5115,13.15,0.44,13.15735916
16/05/2019 08:30,18.95736,7.17548,20.26990408,6.32736,1.84548,6.591,12.63,5.33,13.70860314,19.47736,2.28548,19.61099109,6.32736,1.84548,6.591,13.15,0.44,13.15735916
16/05/2019 09:00,20.53944,7.63692,21.91326408,7.90944,2.30692,8.239,12.63,5.33,13.70860314,21.05944,2.74692,21.23783375,7.90944,2.30692,8.239,13.15,0.44,13.15735916
16/05/2019 09:30,22.20744,8.12342,23.6465715,9.57744,2.79342,9.9765,12.63,5.33,13.70860314,22.72744,3.23342,22.95629617,9.57744,2.79342,9.9765,13.15,0.44,13.15735916
16/05/2019 10:00,23.37096,8.46278,24.85599358,10.74096,3.13278,11.1885,12.63,5.33,13.70860314,23.89096,3.57278,24.15662904,10.74096,3.13278,11.1885,13.15,0.44,13.15735916
16/05/2019 10:30,23.77272,8.57996,25.27366079,11.14272,3.24996,11.607,12.63,5.33,13.70860314,24.29272,3.68996,24.57136646,11.14272,3.24996,11.607,13.15,0.44,13.15735916
16/05/2019 11:00,22.49688,8.20784,23.94740586,9.86688,2.87784,10.278,12.63,5.33,13.70860314,23.01688,3.31784,23.25478074,9.86688,2.87784,10.278,13.15,0.44,13.15735916
16/05/2019 11:30,24.46776,8.78268,25.99628334,11.83776,3.45268,12.331,12.63,5.33,13.70860314,24.98776,3.89268,25.28914999,11.83776,3.45268,12.331,13.15,0.44,13.15735916
16/05/2019 12:00,23.76264,8.57702,25.26318135,11.13264,3.24702,11.5965,12.63,5.33,13.70860314,24.28264,3.68702,24.5609593,11.13264,3.24702,11.5965,13.15,0.44,13.15735916
16/05/2019 12:30,23.65368,8.54524,25.14990466,11.02368,3.21524,11.483,12.63,5.33,13.70860314,24.17368,3.65524,24.44846793,11.02368,3.21524,11.483,13.15,0.44,13.15735916
16/05/2019 13:00,21.7092,7.9781,23.12875795,9.0792,2.6481,9.4575,12.63,5.33,13.70860314,22.2292,3.0881,22.44267574,9.0792,2.6481,9.4575,13.15,0.44,13.15735916
16/05/2019 13:30,21.37464,7.88052,22.78108493,8.74464,2.55052,9.109,12.63,5.33,13.70860314,21.89464,2.99052,22.0979291,8.74464,2.55052,9.109,13.15,0.44,13.15735916
16/05/2019 14:00,17.74872,6.82296,19.01499,5.11872,1.49296,5.332,12.63,5.33,13.70860314,18.26872,1.93296,18.37069582,5.11872,1.49296,5.332,13.15,0.44,13.15735916
16/05/2019 14:30,16.794,6.5445,18.0241204,4.164,1.2145,4.3375,12.63,5.33,13.70860314,17.314,1.6545,17.39287113,4.164,1.2145,4.3375,13.15,0.44,13.15735916
16/05/2019 15:00,19.8684,7.4412,21.21614423,7.2384,2.1112,7.54,12.63,5.33,13.70860314,20.3884,2.5512,20.54739584,7.2384,2.1112,7.54,13.15,0.44,13.15735916
16/05/2019 15:30,23.82312,8.59466,25.32605826,11.19312,3.26466,11.6595,12.63,5.33,13.70860314,24.34312,3.70466,24.62340344,11.19312,3.26466,11.6595,13.15,0.44,13.15735916
16/05/2019 16:00,21.53448,7.92714,22.9471867,8.90448,2.59714,9.2755,12.63,5.33,13.70860314,22.05448,3.03714,22.26262131,8.90448,2.59714,9.2755,13.15,0.44,13.15735916
16/05/2019 16:30,22.38936,8.17648,23.83565116,9.75936,2.84648,10.166,12.63,5.33,13.70860314,22.90936,3.28648,23.14389177,9.75936,2.84648,10.166,13.15,0.44,13.15735916
16/05/2019 17:00,20.90184,7.74262,22.28979766,8.27184,2.41262,8.6165,12.63,5.33,13.70860314,21.42184,2.85262,21.61093866,8.27184,2.41262,8.6165,13.15,0.44,13.15735916
16/05/2019 17:30,20.68488,5.67934,21.45038842,8.05488,2.34934,8.3905,12.63,3.33,13.06161552,21.20488,2.90934,21.4035323,8.05488,2.34934,8.3905,13.15,0.56,13.16191855
16/05/2019 18:00,16.9724,4.9032,17.66645782,6.4224,1.8732,6.69,10.55,3.03,10.97649306,17.2324,5.3432,18.0417681,6.4224,1.8732,6.69,10.81,3.47,11.35328146
16/05/2019 18:30,15.45392,3.80406,15.91522905,3.85392,1.12406,4.0145,11.6,2.68,11.90556173,15.65392,4.09406,16.18043691,3.85392,1.12406,4.0145,11.8,2.97,12.16802778
16/05/2019 19:00,16.44296,3.22128,16.75552382,2.47296,0.72128,2.576,13.97,2.5,14.19193081,16.60296,3.50128,16.9681243,2.47296,0.72128,2.576,14.13,2.78,14.40087845
16/05/2019 19:30,16.75832,2.65326,16.96705861,1.34832,0.39326,1.4045,15.41,2.26,15.57484189,16.97832,3.28326,17.29286403,1.34832,0.39326,1.4045,15.63,2.89,15.8949363
16/05/2019 20:00,16.7944,2.1617,16.93295067,0.5544,0.1617,0.5775,16.24,2,16.36268927,17.0144,2.9017,17.26005997,0.5544,0.1617,0.5775,16.46,2.74,16.68649754
16/05/2019 20:30,17.20848,2.11414,17.33785949,0.28848,0.08414,0.3005,16.92,2.03,17.04134091,17.28848,2.08414,17.41364925,0.28848,0.08414,0.3005,17,2,17.11724277
16/05/2019 21:00,17.05152,2.06836,17.17650859,0.13152,0.03836,0.137,16.92,2.03,17.04134091,17.13152,2.03836,17.25235894,0.13152,0.03836,0.137,17,2,17.11724277
16/05/2019 21:30,16.41,1.92,16.52193996,0,0,0,16.41,1.92,16.52193996,16.48,1.72,16.56951418,0,0,0,16.48,1.72,16.56951418
16/05/2019 22:00,16.41,1.75,16.5030482,0,0,0,16.41,1.75,16.5030482,16.48,1.72,16.56951418,0,0,0,16.48,1.72,16.56951418
16/05/2019 22:30,14.18,-0.83,14.20427048,0,0,0,14.18,-0.83,14.20427048,14.89,3.07,15.20319045,0,0,0,14.89,3.07,15.20319045
16/05/2019 23:00,13.19,0.52,13.20024621,0,0,0,13.19,0.52,13.20024621,13.64,1.26,13.69807286,0,0,0,13.64,1.26,13.69807286
16/05/2019 23:30,12.22,1.23,12.28174662,0,0,0,12.22,1.23,12.28174662,12.54,0.28,12.54312561,0,0,0,12.54,0.28,12.54312561
17/05/2019 00:00,11.32,0,11.32,0,0,0,11.32,0,11.32,11.88,0.8,11.90690556,0,0,0,11.88,0.8,11.90690556
17/05/2019 00:30,11.07,0.22,11.07218587,0,0,0,11.07,0.22,11.07218587,11.62,0.73,11.64290771,0,0,0,11.62,0.73,11.64290771
17/05/2019 01:00,10.76,-0.68,10.78146558,0,0,0,10.76,-0.68,10.78146558,11.42,0.94,11.45862121,0,0,0,11.42,0.94,11.45862121
17/05/2019 01:30,10.61,-0.68,10.63176843,0,0,0,10.61,-0.68,10.63176843,11.42,1.13,11.47577013,0,0,0,11.42,1.13,11.47577013
17/05/2019 02:00,10.78,-0.41,10.78779403,0,0,0,10.78,-0.41,10.78779403,11.42,0.82,11.44940173,0,0,0,11.42,0.82,11.44940173
17/05/2019 02:30,10.54,-0.44,10.54918006,0,0,0,10.54,-0.44,10.54918006,11.19,0.72,11.21313961,0,0,0,11.19,0.72,11.21313961
17/05/2019 03:00,10.37,-0.44,10.37933042,0,0,0,10.37,-0.44,10.37933042,10.95,0.42,10.95805183,0,0,0,10.95,0.42,10.95805183
17/05/2019 03:30,10.11,0,10.11,0,0,0,10.11,0,10.11,10.69,0.42,10.69824752,0,0,0,10.69,0.42,10.69824752
17/05/2019 04:00,10.16,2.33,10.42374693,0,0,0,10.16,2.33,10.42374693,10.46,-2.14,10.67666615,0,0,0,10.46,-2.14,10.67666615
17/05/2019 04:30,10.32,2.62,10.64738466,0,0,0,10.32,2.62,10.64738466,10.31,-2.73,10.66531762,0,0,0,10.31,-2.73,10.66531762
17/05/2019 05:00,10.32,2.65,10.65480643,0,0,0,10.32,2.65,10.65480643,10.31,-2.55,10.62066853,0,0,0,10.31,-2.55,10.62066853
17/05/2019 05:30,10.50536,2.65448,10.83553657,0.01536,0.00448,0.016,10.49,2.65,10.81954713,10.50536,-2.42552,10.78173159,0.01536,0.00448,0.016,10.49,-2.43,10.767776
17/05/2019 06:00,11.39048,3.01764,11.78342844,0.30048,0.08764,0.313,11.09,2.93,11.47052745,11.36048,-2.11236,11.55519669,0.30048,0.08764,0.313,11.06,-2.2,11.27668391
17/05/2019 06:30,12.95456,1.33258,13.02291804,0.45456,0.13258,0.4735,12.5,1.2,12.5574679,13.40456,1.31258,13.46867087,0.45456,0.13258,0.4735,12.95,1.18,13.00364949
17/05/2019 07:00,13.40672,1.46446,13.48646671,0.90672,0.26446,0.9445,12.5,1.2,12.5574679,13.85672,1.44446,13.93180368,0.90672,0.26446,0.9445,12.95,1.18,13.00364949
17/05/2019 07:30,15.14896,1.80428,15.25602882,1.24896,0.36428,1.301,13.9,1.44,13.97439086,15.58896,2.31428,15.75980856,1.24896,0.36428,1.301,14.34,1.95,14.47197637
17/05/2019 08:00,15.33904,1.85972,15.45136585,1.43904,0.41972,1.499,13.9,1.44,13.97439086,15.77904,2.36972,15.95599186,1.43904,0.41972,1.499,14.34,1.95,14.47197637
17/05/2019 08:30,15.23104,1.82822,15.34037053,1.33104,0.38822,1.3865,13.9,1.44,13.97439086,15.67104,2.33822,15.84451853,1.33104,0.38822,1.3865,14.34,1.95,14.47197637
17/05/2019 09:00,15.51136,1.90998,15.62850961,1.61136,0.46998,1.6785,13.9,1.44,13.97439086,15.95136,2.41998,16.13388326,1.61136,0.46998,1.6785,14.34,1.95,14.47197637
17/05/2019 09:30,15.57136,1.92748,15.69020176,1.67136,0.48748,1.741,13.9,1.44,13.97439086,16.01136,2.43748,16.19583149,1.67136,0.48748,1.741,14.34,1.95,14.47197637
