Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
17/05/2019 10:00,20.57024,5.85132,21.38627409,2.85024,0.83132,2.969,17.72,5.02,18.41735052,20.39024,2.83132,20.58587526,2.85024,0.83132,2.969,17.54,2,17.65365684
17/05/2019 10:30,21.17504,6.02772,22.01626052,3.45504,1.00772,3.599,17.72,5.02,18.41735052,20.99504,3.00772,21.2093867,3.45504,1.00772,3.599,17.54,2,17.65365684
17/05/2019 11:00,21.83216,7.60938,23.12024814,4.11216,1.19938,4.2835,17.72,6.41,18.84373901,21.65216,3.19938,21.88725805,4.11216,1.19938,4.2835,17.54,2,17.65365684
17/05/2019 11:30,23.4896,8.0928,24.84461149,5.7696,1.6828,6.01,17.72,6.41,18.84373901,23.3096,3.6828,23.5987387,5.7696,1.6828,6.01,17.54,2,17.65365684
17/05/2019 12:00,23.99456,8.24008,25.37001829,6.27456,1.83008,6.536,17.72,6.41,18.84373901,23.81456,3.83008,24.12058832,6.27456,1.83008,6.536,17.54,2,17.65365684
17/05/2019 12:30,24.17456,8.29258,25.55731274,6.45456,1.88258,6.7235,17.72,6.41,18.84373901,23.99456,3.88258,24.30665212,6.45456,1.88258,6.7235,17.54,2,17.65365684
17/05/2019 13:00,24.0104,3.5247,24.26773204,6.2904,1.8347,6.5525,17.72,1.69,17.8004073,23.8304,7.6747,25.03575412,6.2904,1.8347,6.5525,17.54,5.84,18.48667628
17/05/2019 13:30,25.35632,3.91726,25.65712162,7.63632,2.22726,7.9545,17.72,1.69,17.8004073,25.17632,8.06726,26.43724215,7.63632,2.22726,7.9545,17.54,5.84,18.48667628
17/05/2019 14:00,27.8576,4.6468,28.24249684,10.1376,2.9568,10.56,17.72,1.69,17.8004073,27.6776,8.7968,29.04192197,10.1376,2.9568,10.56,17.54,5.84,18.48667628
17/05/2019 14:30,27.14912,4.44016,27.50981166,9.42912,2.75016,9.822,17.72,1.69,17.8004073,26.96912,8.59016,28.30413896,9.42912,2.75016,9.822,17.54,5.84,18.48667628
17/05/2019 15:00,27.08912,4.42266,27.44777484,9.36912,2.73266,9.7595,17.72,1.69,17.8004073,26.90912,8.57266,28.24165786,9.36912,2.73266,9.7595,17.54,5.84,18.48667628
17/05/2019 15:30,27.79376,4.62818,28.17646438,10.07376,2.93818,10.4935,17.72,1.69,17.8004073,27.61376,8.77818,28.97544107,10.07376,2.93818,10.4935,17.54,5.84,18.48667628
17/05/2019 16:00,11.99392,3.84906,12.59640345,5.41392,1.57906,5.6395,6.58,2.27,6.960553139,12.43392,5.91906,13.77089822,5.41392,1.57906,5.6395,7.02,4.34,8.253241787
17/05/2019 16:30,15.09064,3.73602,15.5462298,3.62064,1.05602,3.7715,11.47,2.68,11.77893459,15.21064,3.52602,15.61398047,3.62064,1.05602,3.7715,11.59,2.47,11.85027426
17/05/2019 17:00,16.51192,3.26806,16.83222262,2.94192,0.85806,3.0645,13.57,2.41,13.78234378,16.56192,3.00806,16.83287317,2.94192,0.85806,3.0645,13.62,2.15,13.78865113
17/05/2019 17:30,16.18936,3.17398,16.49756122,2.61936,0.76398,2.7285,13.57,2.41,13.78234378,16.23936,2.91398,16.49873003,2.61936,0.76398,2.7285,13.62,2.15,13.78865113
17/05/2019 18:00,17.17384,2.86112,17.41053669,1.92384,0.56112,2.004,15.25,2.3,15.42246738,17.21384,3.12112,17.49450421,1.92384,0.56112,2.004,15.29,2.56,15.50282877
17/05/2019 18:30,17.36336,2.51848,17.54505663,1.50336,0.43848,1.566,15.86,2.08,15.99581195,17.37336,2.78848,17.59571705,1.50336,0.43848,1.566,15.87,2.35,16.04304834
17/05/2019 19:00,17.27056,1.64558,17.34878025,1.15056,0.33558,1.1985,16.12,1.31,16.17314132,17.36056,2.84558,17.59222468,1.15056,0.33558,1.1985,16.21,2.51,16.40317652
17/05/2019 19:30,16.71608,1.49844,16.78310618,0.64608,0.18844,0.673,16.07,1.31,16.12330611,16.91608,2.69844,17.12995449,0.64608,0.18844,0.673,16.27,2.51,16.46247248
17/05/2019 20:00,16.85272,1.50746,16.92000612,0.40272,0.11746,0.4195,16.45,1.39,16.50862199,17.06272,2.58746,17.25779137,0.40272,0.11746,0.4195,16.66,2.47,16.84210498
17/05/2019 20:30,17.088,2.164,17.22447793,0.288,0.084,0.3,16.8,2.08,16.92827221,16.958,1.824,17.0558125,0.288,0.084,0.3,16.67,1.74,16.76056383
17/05/2019 21:00,16.4268,2.0224,16.55082657,0.0768,0.0224,0.08,16.35,2,16.47186996,16.3268,1.5124,16.39669942,0.0768,0.0224,0.08,16.25,1.49,16.31816779
17/05/2019 21:30,16.42,1.97,16.53775378,0,0,0,16.42,1.97,16.53775378,16.44,1.49,16.5073832,0,0,0,16.44,1.49,16.5073832
17/05/2019 22:00,16.13,1.92,16.24386961,0,0,0,16.13,1.92,16.24386961,16.2,1.49,16.2683773,0,0,0,16.2,1.49,16.2683773
17/05/2019 22:30,14.03,0.9,14.05883708,0,0,0,14.03,0.9,14.05883708,14.27,0.75,14.28969559,0,0,0,14.27,0.75,14.28969559
17/05/2019 23:00,12.91,-0.03,12.91003486,0,0,0,12.91,-0.03,12.91003486,13.35,1.83,13.47484323,0,0,0,13.35,1.83,13.47484323
17/05/2019 23:30,12.15,-2.32,12.36951495,0,0,0,12.15,-2.32,12.36951495,12.62,0.66,12.63724654,0,0,0,12.62,0.66,12.63724654
18/05/2019 00:00,12.15,-2.32,12.36951495,0,0,0,12.15,-2.32,12.36951495,12.62,0.66,12.63724654,0,0,0,12.62,0.66,12.63724654
18/05/2019 00:30,10.74,-0.44,10.74900926,0,0,0,10.74,-0.44,10.74900926,11.32,0.82,11.34966079,0,0,0,11.32,0.82,11.34966079
18/05/2019 01:00,10.44,-0.56,10.45500837,0,0,0,10.44,-0.56,10.45500837,11.07,0.69,11.09148322,0,0,0,11.07,0.69,11.09148322
18/05/2019 01:30,10.84,1.94,11.01222957,0,0,0,10.84,1.94,11.01222957,11.16,-0.85,11.19232326,0,0,0,11.16,-0.85,11.19232326
18/05/2019 02:00,10.71,2.05,10.90443029,0,0,0,10.71,2.05,10.90443029,10.84,-1.96,11.01577051,0,0,0,10.84,-1.96,11.01577051
18/05/2019 02:30,10.59,2.16,10.80803867,0,0,0,10.59,2.16,10.80803867,10.62,-2.3,10.86620449,0,0,0,10.62,-2.3,10.86620449
18/05/2019 03:00,10.42,1.46,10.52178692,0,0,0,10.42,1.46,10.52178692,10.62,-2.11,10.82758052,0,0,0,10.62,-2.11,10.82758052
18/05/2019 03:30,10.19,-0.45,10.19993137,0,0,0,10.19,-0.45,10.19993137,10.72,0,10.72,0,0,0,10.72,0,10.72
18/05/2019 04:00,9.99,-0.54,10.00458395,0,0,0,9.99,-0.54,10.00458395,10.57,0.4,10.57756588,0,0,0,10.57,0.4,10.57756588
18/05/2019 04:30,9.96,-0.54,9.974627813,0,0,0,9.96,-0.54,9.974627813,10.62,0.4,10.62753029,0,0,0,10.62,0.4,10.62753029
18/05/2019 05:00,9.96,-0.96,10.0061581,0,0,0,9.96,-0.96,10.0061581,10.62,1.03,10.6698313,0,0,0,10.62,1.03,10.6698313
18/05/2019 05:30,10.07,-1.81,10.23137332,0,0,0,10.07,-1.81,10.23137332,10.8,1.84,10.95561956,0,0,0,10.8,1.84,10.95561956
18/05/2019 06:00,10.16688,-1.70216,10.30838482,0.26688,0.07784,0.278,9.9,-1.78,10.05874744,10.81688,1.81784,10.96856578,0.26688,0.07784,0.278,10.55,1.74,10.69252543
18/05/2019 06:30,10.90672,0.87196,10.94151979,0.48672,0.14196,0.507,10.42,0.73,10.44553972,11.09672,0.45196,11.10592016,0.48672,0.14196,0.507,10.61,0.31,10.61452778
18/05/2019 07:00,12.65736,3.30798,13.08248806,1.22736,0.35798,1.2785,11.43,2.95,11.80454997,12.68736,-0.65202,12.70410303,1.22736,0.35798,1.2785,11.46,-1.01,11.50442089
18/05/2019 07:30,13.31624,3.95932,13.89238866,1.50624,0.43932,1.569,11.81,3.52,12.32341268,13.17624,-1.36068,13.24631083,1.50624,0.43932,1.569,11.67,-1.8,11.80800152
18/05/2019 08:00,13.94072,2.59646,14.18045411,1.77072,0.51646,1.8445,12.17,2.08,12.34646913,14.03072,0.97646,14.06465705,1.77072,0.51646,1.8445,12.26,0.46,12.26862666
18/05/2019 08:30,14.19128,2.59954,14.42740574,2.02128,0.58954,2.1055,12.17,2.01,12.33486927,14.28128,1.09954,14.32354518,2.02128,0.58954,2.1055,12.26,0.51,12.27060308
18/05/2019 09:00,15.18656,2.74108,15.43195141,2.50656,0.73108,2.611,12.68,2.01,12.83832154,15.26656,1.24108,15.31692312,2.50656,0.73108,2.611,12.76,0.51,12.77018794
18/05/2019 09:30,15.15632,2.61976,15.38106558,3.01632,0.87976,3.142,12.14,1.74,12.26406132,15.39632,1.64976,15.484456,3.01632,0.87976,3.142,12.38,0.77,12.40392277
18/05/2019 10:00,15.11792,2.60856,15.34131971,2.97792,0.86856,3.102,12.14,1.74,12.26406132,15.35792,1.63856,15.44508289,2.97792,0.86856,3.102,12.38,0.77,12.40392277
18/05/2019 10:30,17.21936,3.59398,17.59042498,5.01936,1.46398,5.2285,12.2,2.13,12.38454279,17.51936,2.15398,17.65127771,5.01936,1.46398,5.2285,12.5,0.69,12.51902952
18/05/2019 11:00,14.86624,3.33932,15.23667122,4.14624,1.20932,4.319,10.72,2.13,10.92956083,15.08624,2.21932,15.2486071,4.14624,1.20932,4.319,10.94,1.01,10.98652356
18/05/2019 11:30,15.8972,3.4171,16.26030566,4.2072,1.2271,4.3825,11.69,2.19,11.8933679,16.0772,2.0171,16.20324203,4.2072,1.2271,4.3825,11.87,0.79,11.89625992
18/05/2019 12:00,15.35472,4.12596,15.89940163,6.29472,1.83596,6.557,9.06,2.29,9.344929106,15.47472,2.67596,15.70438541,6.29472,1.83596,6.557,9.18,0.84,9.218351263
18/05/2019 12:30,14.78984,3.61912,15.22620756,6.81984,1.98912,7.104,7.97,1.63,8.134973878,15.00984,2.77912,15.26495348,6.81984,1.98912,7.104,8.19,0.79,8.228013126
18/05/2019 13:00,14.59416,3.66288,15.04680019,6.28416,1.83288,6.546,8.31,1.83,8.509112762,14.66416,2.31288,14.84543709,6.28416,1.83288,6.546,8.38,0.48,8.393735759
18/05/2019 13:30,14.27152,3.28836,14.64546328,5.41152,1.57836,5.637,8.86,1.71,9.023508187,14.36152,2.01836,14.50265609,5.41152,1.57836,5.637,8.95,0.44,8.960809115
18/05/2019 14:00,14.06048,2.38264,14.26092813,3.30048,0.96264,3.438,10.76,1.42,10.85329443,14.14048,0.55264,14.15127505,3.30048,0.96264,3.438,10.84,-0.41,10.84775092
18/05/2019 14:30,14.21416,2.03538,14.35914748,1.90416,0.55538,1.9835,12.31,1.48,12.39864912,14.18416,0.07538,14.1843603,1.90416,0.55538,1.9835,12.28,-0.48,12.28937753
18/05/2019 15:00,13.71328,1.67554,13.81526267,1.97328,0.57554,2.0555,11.74,1.1,11.79142061,13.82328,0.15554,13.82415504,1.97328,0.57554,2.0555,11.85,-0.42,11.8574407
18/05/2019 15:30,13.03976,1.71618,13.1522095,2.48976,0.72618,2.5935,10.55,0.99,10.59634843,13.20976,0.25618,13.21224385,2.48976,0.72618,2.5935,10.72,-0.47,10.73029823
18/05/2019 16:00,13.01512,1.65316,13.1196908,2.92512,0.85316,3.047,10.09,0.8,10.12166488,13.17512,0.44316,13.18257099,2.92512,0.85316,3.047,10.25,-0.41,10.25819672
18/05/2019 16:30,13.24472,1.84096,13.37205076,3.05472,0.89096,3.182,10.19,0.95,10.2341878,13.30472,0.38096,13.31017298,3.05472,0.89096,3.182,10.25,-0.51,10.26267996
18/05/2019 17:00,13.70448,2.06714,13.85950359,2.90448,0.84714,3.0255,10.8,1.22,10.86868897,13.64448,0.19714,13.6459041,2.90448,0.84714,3.0255,10.74,-0.65,10.75965148
18/05/2019 17:30,13.78992,1.77956,13.90427011,2.08992,0.60956,2.177,11.7,1.17,11.75835448,13.62992,-0.13044,13.63054415,2.08992,0.60956,2.177,11.54,-0.74,11.56370183
18/05/2019 18:00,13.75824,1.84032,13.88077612,2.29824,0.67032,2.394,11.46,1.17,11.5195703,13.60824,0.05032,13.60833304,2.29824,0.67032,2.394,11.31,-0.62,11.32698106
18/05/2019 18:30,14.13936,2.19148,14.30818248,3.15936,0.92148,3.291,10.98,1.27,11.05320316,13.97936,0.25148,13.9816218,3.15936,0.92148,3.291,10.82,-0.67,10.84072415
18/05/2019 19:00,14.09136,2.02748,14.23647083,2.15136,0.62748,2.241,11.94,1.4,12.02179687,13.86136,-0.04252,13.86142522,2.15136,0.62748,2.241,11.71,-0.67,11.72915172
18/05/2019 19:30,14.0844,1.6742,14.18355629,1.4544,0.4242,1.515,12.63,1.25,12.69170595,13.9444,-0.2758,13.9471272,1.4544,0.4242,1.515,12.49,-0.7,12.50960031
18/05/2019 20:00,13.35384,1.25112,13.4123206,0.72384,0.21112,0.754,12.63,1.04,12.67274635,13.21384,-0.45888,13.22180541,0.72384,0.21112,0.754,12.49,-0.67,12.50795747
18/05/2019 20:30,13.86328,1.21304,13.91624944,0.35328,0.10304,0.368,13.51,1.11,13.55552286,13.71328,-0.83696,13.73879727,0.35328,0.10304,0.368,13.36,-0.94,13.39302804
18/05/2019 21:00,13.69344,0.99392,13.72946379,0.25344,0.07392,0.264,13.44,0.92,13.4714513,13.64344,-0.66608,13.65968951,0.25344,0.07392,0.264,13.39,-0.74,13.41043251
18/05/2019 21:30,13.44,0.82,13.46499165,0,0,0,13.44,0.82,13.46499165,13.39,-0.82,13.41508479,0,0,0,13.39,-0.82,13.41508479
18/05/2019 22:00,13.28,0.57,13.29222705,0,0,0,13.28,0.57,13.29222705,13.35,-0.53,13.36051646,0,0,0,13.35,-0.53,13.36051646
18/05/2019 22:30,12.63,0.45,12.63801408,0,0,0,12.63,0.45,12.63801408,12.78,-0.68,12.79807798,0,0,0,12.78,-0.68,12.79807798
18/05/2019 23:00,12.06,0.73,12.0820735,0,0,0,12.06,0.73,12.0820735,12.21,-0.9,12.2431246,0,0,0,12.21,-0.9,12.2431246
18/05/2019 23:30,11.37,-0.13,11.37074316,0,0,0,11.37,-0.13,11.37074316,11.57,-0.54,11.5825947,0,0,0,11.57,-0.54,11.5825947
19/05/2019 00:00,10.66,-2.02,10.84970046,0,0,0,10.66,-2.02,10.84970046,11.3,1.06,11.34960792,0,0,0,11.3,1.06,11.34960792
19/05/2019 00:30,10.17,-2.13,10.39065927,0,0,0,10.17,-2.13,10.39065927,10.85,1.06,10.90165584,0,0,0,10.85,1.06,10.90165584
19/05/2019 01:00,9.69,-2.88,10.10893169,0,0,0,9.69,-2.88,10.10893169,10.38,1.5,10.48782151,0,0,0,10.38,1.5,10.48782151
19/05/2019 01:30,9.93,-0.41,9.938460645,0,0,0,9.93,-0.41,9.938460645,10.11,-1.04,10.16335083,0,0,0,10.11,-1.04,10.16335083
19/05/2019 02:00,9.7,-0.62,9.719794237,0,0,0,9.7,-0.62,9.719794237,9.98,-0.72,10.00593824,0,0,0,9.98,-0.72,10.00593824
19/05/2019 02:30,9.7,-0.56,9.716151501,0,0,0,9.7,-0.56,9.716151501,10.08,-0.58,10.09667272,0,0,0,10.08,-0.58,10.09667272
19/05/2019 03:00,9.64,-0.56,9.656251861,0,0,0,9.64,-0.56,9.656251861,10.02,-0.58,10.03677239,0,0,0,10.02,-0.58,10.03677239
19/05/2019 03:30,9.59,1.04,9.646227242,0,0,0,9.59,1.04,9.646227242,9.81,-2.15,10.04283824,0,0,0,9.81,-2.15,10.04283824
19/05/2019 04:00,9.45,1.12,9.516138923,0,0,0,9.45,1.12,9.516138923,9.68,-2.15,9.915891286,0,0,0,9.68,-2.15,9.915891286
19/05/2019 04:30,9.51,1.28,9.595754269,0,0,0,9.51,1.28,9.595754269,9.68,-2.32,9.954134819,0,0,0,9.68,-2.32,9.954134819
19/05/2019 05:00,9.17,1.04,9.228786486,0,0,0,9.17,1.04,9.228786486,9.42,-2.32,9.701484422,0,0,0,9.42,-2.32,9.701484422
19/05/2019 05:30,9.27984,1.35412,9.378116623,0.21984,0.06412,0.229,9.06,1.29,9.151376946,9.43984,-2.43588,9.749055882,0.21984,0.06412,0.229,9.22,-2.5,9.552926253
19/05/2019 06:00,9.29592,1.47006,9.411440116,0.44592,0.13006,0.4645,8.85,1.34,8.950871466,9.42592,-2.36994,9.719289246,0.44592,0.13006,0.4645,8.98,-2.5,9.321502025
19/05/2019 06:30,9.6088,1.7209,9.76168706,0.6888,0.2009,0.7175,8.92,1.52,9.048579999,9.6688,-2.3391,9.947717439,0.6888,0.2009,0.7175,8.98,-2.54,9.332309468
19/05/2019 07:00,9.92184,1.86762,10.09608407,1.19184,0.34762,1.2415,8.73,1.52,8.861337371,9.97184,-2.06238,10.18287799,1.19184,0.34762,1.2415,8.78,-2.41,9.104751507
19/05/2019 07:30,10.47288,0.42334,10.48143274,2.10288,0.61334,2.1905,8.37,-0.19,8.372156234,10.84288,0.52334,10.85550236,2.10288,0.61334,2.1905,8.74,-0.09,8.740463374
19/05/2019 08:00,10.88072,-0.04104,10.8807974,3.63072,1.05896,3.782,7.25,-1.1,7.332973476,11.44072,2.36896,11.68340899,3.63072,1.05896,3.782,7.81,1.31,7.919103485
19/05/2019 08:30,11.5612,0.6991,11.58231783,5.3112,1.5491,5.5325,6.25,-0.85,6.307535176,12.0712,3.0391,12.44789132,5.3112,1.5491,5.5325,6.76,1.49,6.922261191
19/05/2019 09:00,12.67248,1.74614,12.7922146,7.63248,2.22614,7.9505,5.04,-0.48,5.062805546,13.22248,4.13614,13.85430011,7.63248,2.22614,7.9505,5.59,1.91,5.907300568
19/05/2019 09:30,13.40736,1.96048,13.54993668,8.36736,2.44048,8.716,5.04,-0.48,5.062805546,13.95736,4.35048,14.61966396,8.36736,2.44048,8.716,5.59,1.91,5.907300568
19/05/2019 10:00,14.20872,4.97796,15.05549102,9.31872,2.71796,9.707,4.89,2.26,5.386993596,14.37872,3.49796,14.79808477,9.31872,2.71796,9.707,5.06,0.78,5.11976562
19/05/2019 10:30,14.08256,4.06658,14.65795242,7.46256,2.17658,7.7735,6.62,1.89,6.884511602,14.25256,2.80658,14.52626441,7.46256,2.17658,7.7735,6.79,0.63,6.819164172
19/05/2019 11:00,14.24664,4.45902,14.92814827,7.67664,2.23902,7.9965,6.57,2.22,6.934933309,14.30664,2.78902,14.575959,7.67664,2.23902,7.9965,6.63,0.55,6.652773858
19/05/2019 11:30,14.38144,5.15042,15.27588435,8.88144,2.59042,9.2515,5.5,2.56,6.066597069,14.38144,3.14042,14.72032793,8.88144,2.59042,9.2515,5.5,0.55,5.527431592
19/05/2019 12:00,15.73264,5.54452,16.68105702,10.23264,2.98452,10.659,5.5,2.56,6.066597069,15.73264,3.53452,16.12478815,10.23264,2.98452,10.659,5.5,0.55,5.527431592
19/05/2019 12:30,12.98008,5.14294,13.96181609,8.89008,2.59294,9.2605,4.09,2.55,4.819813274,13.06008,3.51294,13.52429063,8.89008,2.59294,9.2605,4.17,0.92,4.270281021
19/05/2019 13:00,14.83232,3.69526,15.28570126,5.33232,1.55526,5.5545,9.5,2.14,9.738049086,14.79232,2.00526,14.92761865,5.33232,1.55526,5.5545,9.46,0.45,9.470696912
19/05/2019 13:30,14.38,3.2325,14.73884175,4.02,1.1725,4.1875,10.36,2.06,10.56282159,14.3,1.1725,14.34798788,4.02,1.1725,4.1875,10.28,0,10.28
19/05/2019 14:00,14.48744,3.25592,14.8488024,3.99744,1.16592,4.164,10.49,2.09,10.69617689,14.41744,1.57592,14.50331341,3.99744,1.16592,4.164,10.42,0.41,10.4280631
19/05/2019 14:30,14.31024,2.43132,14.51531212,2.37024,0.69132,2.469,11.94,1.74,12.06611785,14.27024,0.28132,14.27301267,2.37024,0.69132,2.469,11.9,-0.41,11.90706093
19/05/2019 15:00,14.1008,1.9744,14.23835721,1.1808,0.3444,1.23,12.92,1.63,13.02241529,14.0108,-0.1056,14.01119795,1.1808,0.3444,1.23,12.83,-0.45,12.83788923
19/05/2019 15:30,13.6304,2.0047,13.77703256,2.2104,0.6447,2.3025,11.42,1.36,11.50069563,13.6504,0.6947,13.668066,2.2104,0.6447,2.3025,11.44,0.05,11.44010927
19/05/2019 16:00,13.94504,2.43772,14.15650449,3.21504,0.93772,3.349,10.73,1.5,10.83433893,13.99504,0.93772,14.02642019,3.21504,0.93772,3.349,10.78,0,10.78
19/05/2019 16:30,14.32472,2.71096,14.57898855,3.53472,1.03096,3.682,10.79,1.68,10.92000458,14.24472,0.62096,14.25824811,3.53472,1.03096,3.682,10.71,-0.41,10.71784493
19/05/2019 17:00,13.80392,2.51906,14.03188764,3.01392,0.87906,3.1395,10.79,1.64,10.9139223,13.72392,1.28906,13.78432646,3.01392,0.87906,3.1395,10.71,0.41,10.71784493
19/05/2019 17:30,15.22408,2.39744,15.4116946,2.01408,0.58744,2.098,13.21,1.81,13.33342417,15.08408,0.88744,15.11016278,2.01408,0.58744,2.098,13.07,0.3,13.07344255
19/05/2019 18:00,15.1108,2.5119,15.31815649,2.2008,0.6419,2.2925,12.91,1.87,13.04473074,14.9508,0.6419,14.96457337,2.2008,0.6419,2.2925,12.75,0,12.75
19/05/2019 18:30,15.0668,2.6274,15.29417186,2.5968,0.7574,2.705,12.47,1.87,12.60943298,14.9868,0.3874,14.9918062,2.5968,0.7574,2.705,12.39,-0.37,12.39552339
19/05/2019 19:00,14.99672,2.10446,15.14365751,1.62672,0.47446,1.6945,13.37,1.63,13.46899402,14.89672,-0.01554,14.89672811,1.62672,0.47446,1.6945,13.27,-0.49,13.27904364
19/05/2019 19:30,15.09432,1.65876,15.18518953,0.78432,0.22876,0.817,14.31,1.43,14.38127254,14.96432,-0.32124,14.96776764,0.78432,0.22876,0.817,14.18,-0.55,14.19066242
19/05/2019 20:00,14.68248,1.53864,14.76288021,0.37248,0.10864,0.388,14.31,1.43,14.38127254,14.55248,-0.44136,14.55917143,0.37248,0.10864,0.388,14.18,-0.55,14.19066242
19/05/2019 20:30,15.16216,1.27938,15.21604118,0.27216,0.07938,0.2835,14.89,1.2,14.93827634,15.50216,1.23938,15.55162459,0.27216,0.07938,0.2835,15.23,1.16,15.27411209
19/05/2019 21:00,14.46,0.41,14.46581142,0,0,0,14.46,0.41,14.46581142,14.93,1.39,14.99456568,0,0,0,14.93,1.39,14.99456568
19/05/2019 21:30,14.35,0.41,14.35585595,0,0,0,14.35,0.41,14.35585595,14.82,1.25,14.8726225,0,0,0,14.82,1.25,14.8726225
19/05/2019 22:00,13.74,0.63,13.75443565,0,0,0,13.74,0.63,13.75443565,14.04,0.65,14.05503824,0,0,0,14.04,0.65,14.05503824
19/05/2019 22:30,13.03,0.74,13.05099613,0,0,0,13.03,0.74,13.05099613,13.25,0.32,13.25386359,0,0,0,13.25,0.32,13.25386359
19/05/2019 23:00,11.96,-1.56,12.06131004,0,0,0,11.96,-1.56,12.06131004,12.48,3,12.83551323,0,0,0,12.48,3,12.83551323
19/05/2019 23:30,11.23,-3.14,11.66072468,0,0,0,11.23,-3.14,11.66072468,12.08,3.67,12.62518515,0,0,0,12.08,3.67,12.62518515
20/05/2019 00:00,10.66,-1.48,10.76224884,0,0,0,10.66,-1.48,10.76224884,11.14,1.52,11.24322018,0,0,0,11.14,1.52,11.24322018
20/05/2019 00:30,10.45,-1.21,10.51981939,0,0,0,10.45,-1.21,10.51981939,11.03,1.08,11.08274785,0,0,0,11.03,1.08,11.08274785
20/05/2019 01:00,10.02,-1.33,10.10788306,0,0,0,10.02,-1.33,10.10788306,10.66,1.2,10.72732958,0,0,0,10.66,1.2,10.72732958
20/05/2019 01:30,9.94,-1.54,10.05858837,0,0,0,9.94,-1.54,10.05858837,10.59,1.29,10.66828009,0,0,0,10.59,1.29,10.66828009
20/05/2019 02:00,9.94,-1.54,10.05858837,0,0,0,9.94,-1.54,10.05858837,10.59,1.33,10.67319071,0,0,0,10.59,1.33,10.67319071
20/05/2019 02:30,9.84,-1.54,9.959779114,0,0,0,9.84,-1.54,9.959779114,10.48,1.24,10.55310381,0,0,0,10.48,1.24,10.55310381
20/05/2019 03:00,9.87,-1.49,9.981833499,0,0,0,9.87,-1.49,9.981833499,10.51,1.24,10.58289658,0,0,0,10.51,1.24,10.58289658
20/05/2019 03:30,9.67,-1.63,9.806416267,0,0,0,9.67,-1.63,9.806416267,10.36,1.37,10.45019139,0,0,0,10.36,1.37,10.45019139
20/05/2019 04:00,9.55,-1.63,9.68810611,0,0,0,9.55,-1.63,9.68810611,10.26,1.43,10.35917468,0,0,0,10.26,1.43,10.35917468
20/05/2019 04:30,9.74,-0.62,9.759713111,0,0,0,9.74,-0.62,9.759713111,10.26,0.37,10.26666937,0,0,0,10.26,0.37,10.26666937
20/05/2019 05:00,9.89,0.92,9.932698526,0,0,0,9.89,0.92,9.932698526,10.16,-1.08,10.21724033,0,0,0,10.16,-1.08,10.21724033
20/05/2019 05:30,10.35632,0.86726,10.39256965,0.19632,0.05726,0.2045,10.16,0.81,10.19223724,10.69632,-0.67274,10.71745495,0.19632,0.05726,0.2045,10.5,-0.73,10.5253456
20/05/2019 06:00,10.52,0.915,10.55971709,0.36,0.105,0.375,10.16,0.81,10.19223724,10.86,-0.625,10.87796971,0.36,0.105,0.375,10.5,-0.73,10.5253456
20/05/2019 06:30,13.27136,1.49248,13.35501751,0.59136,0.17248,0.616,12.68,1.32,12.74852148,13.67136,1.81248,13.7909814,0.59136,0.17248,0.616,13.08,1.64,13.18241253
20/05/2019 07:00,13.94336,1.68848,14.04522171,1.26336,0.36848,1.316,12.68,1.32,12.74852148,14.34336,2.00848,14.48329962,1.26336,0.36848,1.316,13.08,1.64,13.18241253
20/05/2019 07:30,16.33376,2.60318,16.53989909,2.51376,0.73318,2.6185,13.82,1.87,13.94594206,16.86376,3.32318,17.18807513,2.51376,0.73318,2.6185,14.35,2.59,14.58185859
20/05/2019 08:00,18.39104,3.42822,18.70783378,4.21104,1.22822,4.3865,14.18,2.2,14.34964808,18.85104,3.81822,19.23383771,4.21104,1.22822,4.3865,14.64,2.59,14.86733668
20/05/2019 08:30,20.22896,3.96428,20.6137415,6.04896,1.76428,6.301,14.18,2.2,14.34964808,20.68896,4.35428,21.14220471,6.04896,1.76428,6.301,14.64,2.59,14.86733668
20/05/2019 09:00,21.27392,4.26906,21.69803091,7.09392,2.06906,7.3895,14.18,2.2,14.34964808,21.73392,4.65906,22.22768811,7.09392,2.06906,7.3895,14.64,2.59,14.86733668
20/05/2019 09:30,23.12912,4.81016,23.62400963,8.94912,2.61016,9.322,14.18,2.2,14.34964808,23.58912,5.20016,24.15550137,8.94912,2.61016,9.322,14.64,2.59,14.86733668
20/05/2019 10:00,22.32224,4.57482,22.78621023,8.14224,2.37482,8.4815,14.18,2.2,14.34964808,22.78224,4.96482,23.31694442,8.14224,2.37482,8.4815,14.64,2.59,14.86733668
20/05/2019 10:30,22.27472,4.56096,22.73687549,8.09472,2.36096,8.432,14.18,2.2,14.34964808,22.73472,4.95096,23.26756322,8.09472,2.36096,8.432,14.64,2.59,14.86733668
20/05/2019 11:00,24.62576,5.24668,25.17847705,10.44576,3.04668,10.881,14.18,2.2,14.34964808,25.08576,5.63668,25.71123327,10.44576,3.04668,10.881,14.64,2.59,14.86733668
20/05/2019 11:30,24.49424,5.20832,25.04185277,10.31424,3.00832,10.744,14.18,2.2,14.34964808,24.95424,5.59832,25.57450451,10.31424,3.00832,10.744,14.64,2.59,14.86733668
20/05/2019 12:00,25.33232,5.45276,25.91252647,11.15232,3.25276,11.617,14.18,2.2,14.34964808,25.79232,5.84276,26.44582416,11.15232,3.25276,11.617,14.64,2.59,14.86733668
20/05/2019 12:30,24.00752,5.06636,24.53627967,9.82752,2.86636,10.237,14.18,2.2,14.34964808,24.46752,5.45636,25.06853405,9.82752,2.86636,10.237,14.64,2.59,14.86733668
20/05/2019 13:00,24.25616,5.13888,24.79454346,10.07616,2.93888,10.496,14.18,2.2,14.34964808,24.71616,5.52888,25.32700297,10.07616,2.93888,10.496,14.64,2.59,14.86733668
20/05/2019 13:30,24.67904,5.26222,25.233826,10.49904,3.06222,10.9365,14.18,2.2,14.34964808,25.13904,5.65222,25.76662421,10.49904,3.06222,10.9365,14.64,2.59,14.86733668
20/05/2019 14:00,21.27056,4.26808,21.69454377,7.09056,2.06808,7.386,14.18,2.2,14.34964808,21.73056,4.65808,22.22419734,7.09056,2.06808,7.386,14.64,2.59,14.86733668
20/05/2019 14:30,21.63824,4.37532,22.07616034,7.45824,2.17532,7.769,14.18,2.2,14.34964808,22.09824,4.76532,22.60620459,7.45824,2.17532,7.769,14.64,2.59,14.86733668
20/05/2019 15:00,20.7944,4.1292,21.20040952,6.6144,1.9292,6.89,14.18,2.2,14.34964808,21.2544,4.5192,21.72953492,6.6144,1.9292,6.89,14.64,2.59,14.86733668
20/05/2019 15:30,18.6824,3.5132,19.0098565,4.5024,1.3132,4.69,14.18,2.2,14.34964808,19.1424,3.9032,19.53628542,4.5024,1.3132,4.69,14.64,2.59,14.86733668
20/05/2019 16:00,18.70976,3.86118,19.10402655,4.52976,1.32118,4.7185,14.18,2.54,14.40569332,19.16976,3.91118,19.56468828,4.52976,1.32118,4.7185,14.64,2.59,14.86733668
20/05/2019 16:30,19.92512,4.21566,20.3662023,5.74512,1.67566,5.9845,14.18,2.54,14.40569332,20.38512,4.26566,20.82664094,5.74512,1.67566,5.9845,14.64,2.59,14.86733668
20/05/2019 17:00,18.5456,3.8133,18.93358224,4.3656,1.2733,4.5475,14.18,2.54,14.40569332,19.0056,3.8633,19.3942754,4.3656,1.2733,4.5475,14.64,2.59,14.86733668
20/05/2019 17:30,16.59392,2.66656,16.80680586,2.59392,0.75656,2.702,14,1.91,14.1296886,16.88392,5.04656,17.62198974,2.59392,0.75656,2.702,14.29,4.29,14.92006032
20/05/2019 18:00,18.41992,3.86706,18.82146662,2.62992,0.76706,2.7395,15.79,3.1,16.0914294,18.61992,3.30706,18.91132112,2.62992,0.76706,2.7395,15.99,2.54,16.19048177
20/05/2019 18:30,18.4876,3.9268,18.90002942,2.6976,0.7868,2.81,15.79,3.14,16.09918321,18.5576,3.2468,18.83948587,2.6976,0.7868,2.81,15.86,2.46,16.04964797
20/05/2019 19:00,17.5228,3.5254,17.87391857,1.7328,0.5054,1.805,15.79,3.02,16.07620913,17.6628,2.9054,17.90016349,1.7328,0.5054,1.805,15.93,2.4,16.10977653
20/05/2019 19:30,17.7128,3.2354,18.00586285,0.7728,0.2254,0.805,16.94,3.01,17.20533929,17.7028,2.1254,17.82993138,0.7728,0.2254,0.805,16.93,1.9,17.03628187
20/05/2019 20:00,17.51168,3.17674,17.79748896,0.57168,0.16674,0.5955,16.94,3.01,17.20533929,17.50168,2.06674,17.62328622,0.57168,0.16674,0.5955,16.93,1.9,17.03628187
20/05/2019 20:30,16.40792,2.75106,16.63695194,0.51792,0.15106,0.5395,15.89,2.6,16.1013074,16.39792,1.49106,16.46557136,0.51792,0.15106,0.5395,15.88,1.34,15.93643624
20/05/2019 21:00,16.09808,2.26694,16.25691227,0.29808,0.08694,0.3105,15.8,2.18,15.94968338,16.17808,1.27694,16.22839635,0.29808,0.08694,0.3105,15.88,1.19,15.92452511
20/05/2019 21:30,15.4656,1.9333,15.58596908,0.0456,0.0133,0.0475,15.42,1.92,15.53907333,15.5556,0.7433,15.57334859,0.0456,0.0133,0.0475,15.51,0.73,15.52716974
20/05/2019 22:00,15.23,1.92,15.35054722,0,0,0,15.23,1.92,15.35054722,15.3,0.58,15.31098952,0,0,0,15.3,0.58,15.31098952
20/05/2019 22:30,14.08,1.48,14.15757041,0,0,0,14.08,1.48,14.15757041,14.27,0.48,14.2780706,0,0,0,14.27,0.48,14.2780706
20/05/2019 23:00,13.14,1.48,13.22308587,0,0,0,13.14,1.48,13.22308587,13.34,-0.41,13.34629911,0,0,0,13.34,-0.41,13.34629911
20/05/2019 23:30,11.75,-2.16,11.94688662,0,0,0,11.75,-2.16,11.94688662,12.59,3.52,13.07281531,0,0,0,12.59,3.52,13.07281531
21/05/2019 00:00,11.75,-2.16,11.94688662,0,0,0,11.75,-2.16,11.94688662,12.59,3.52,13.07281531,0,0,0,12.59,3.52,13.07281531
21/05/2019 00:30,10.87,-1.08,10.92352049,0,0,0,10.87,-1.08,10.92352049,11.49,1.6,11.60086635,0,0,0,11.49,1.6,11.60086635
21/05/2019 01:00,10.3,-1.48,10.40578685,0,0,0,10.3,-1.48,10.40578685,11.12,1.86,11.27448447,0,0,0,11.12,1.86,11.27448447
21/05/2019 01:30,10.35,-1.53,10.46247581,0,0,0,10.35,-1.53,10.46247581,11.12,1.81,11.26634368,0,0,0,11.12,1.81,11.26634368
21/05/2019 02:00,10.46,-1.64,10.58778542,0,0,0,10.46,-1.64,10.58778542,11.33,1.99,11.50343427,0,0,0,11.33,1.99,11.50343427
21/05/2019 02:30,10.46,-1.53,10.5713055,0,0,0,10.46,-1.53,10.5713055,11.23,1.7,11.35794436,0,0,0,11.23,1.7,11.35794436
21/05/2019 03:00,10.27,-1.65,10.40170178,0,0,0,10.27,-1.65,10.40170178,11.12,1.92,11.28453809,0,0,0,11.12,1.92,11.28453809
21/05/2019 03:30,10.2,-1.39,10.29427511,0,0,0,10.2,-1.39,10.29427511,10.95,1.54,11.05776198,0,0,0,10.95,1.54,11.05776198
21/05/2019 04:00,10.07,-1.32,10.15614592,0,0,0,10.07,-1.32,10.15614592,10.84,1.48,10.94056671,0,0,0,10.84,1.48,10.94056671
21/05/2019 04:30,9.91,-1.32,9.997524694,0,0,0,9.91,-1.32,9.997524694,10.7,1.44,10.79646238,0,0,0,10.7,1.44,10.79646238
21/05/2019 05:00,9.96,-0.72,9.985990186,0,0,0,9.96,-0.72,9.985990186,10.62,0.9,10.65806737,0,0,0,10.62,0.9,10.65806737
21/05/2019 05:30,10.59048,1.81014,10.74406224,0.00048,0.00014,0.0005,10.59,1.81,10.74356552,10.70048,-1.24986,10.7732271,0.00048,0.00014,0.0005,10.7,-1.25,10.77276659
21/05/2019 06:00,10.59048,1.81014,10.74406224,0.00048,0.00014,0.0005,10.59,1.81,10.74356552,10.70048,-1.24986,10.7732271,0.00048,0.00014,0.0005,10.7,-1.25,10.77276659
21/05/2019 06:30,10.88096,1.78028,11.02563773,0.00096,0.00028,0.001,10.88,1.78,11.02464512,11.13096,-0.71972,11.15420402,0.00096,0.00028,0.001,11.13,-0.72,11.1532641
21/05/2019 07:00,12.56144,2.15042,12.74417832,0.00144,0.00042,0.0015,12.56,2.15,12.7426881,13.07144,2.29042,13.27059032,0.00144,0.00042,0.0015,13.07,2.29,13.26909944
21/05/2019 07:30,13.53288,2.84084,13.82784195,0.00288,0.00084,0.003,13.53,2.84,13.82485081,13.74288,0.90084,13.77237319,0.00288,0.00084,0.003,13.74,0.9,13.76944443
21/05/2019 08:00,13.53528,2.84154,13.83033457,0.00528,0.00154,0.0055,13.53,2.84,13.82485081,13.74528,0.90154,13.77481385,0.00528,0.00154,0.0055,13.74,0.9,13.76944443
21/05/2019 08:30,13.5372,2.8421,13.83232866,0.0072,0.0021,0.0075,13.53,2.84,13.82485081,13.7472,0.9021,13.77676639,0.0072,0.0021,0.0075,13.74,0.9,13.76944443
21/05/2019 09:00,13.53864,2.84252,13.83382424,0.00864,0.00252,0.009,13.53,2.84,13.82485081,13.74864,0.90252,13.77823081,0.00864,0.00252,0.009,13.74,0.9,13.76944443
21/05/2019 09:30,13.54008,2.84294,13.83531981,0.01008,0.00294,0.0105,13.53,2.84,13.82485081,13.75008,0.90294,13.77969523,0.01008,0.00294,0.0105,13.74,0.9,13.76944443
21/05/2019 10:00,13.54296,2.84378,13.83831096,0.01296,0.00378,0.0135,13.53,2.84,13.82485081,13.75296,0.90378,13.7826241,0.01296,0.00378,0.0135,13.74,0.9,13.76944443
21/05/2019 10:30,13.54488,2.84434,13.84030506,0.01488,0.00434,0.0155,13.53,2.84,13.82485081,13.75488,0.90434,13.78457669,0.01488,0.00434,0.0155,13.74,0.9,13.76944443
21/05/2019 11:00,13.54488,2.84434,13.84030506,0.01488,0.00434,0.0155,13.53,2.84,13.82485081,13.75488,0.90434,13.78457669,0.01488,0.00434,0.0155,13.74,0.9,13.76944443
21/05/2019 11:30,13.54632,2.84476,13.84180064,0.01632,0.00476,0.017,13.53,2.84,13.82485081,13.75632,0.90476,13.78604115,0.01632,0.00476,0.017,13.74,0.9,13.76944443
21/05/2019 12:00,13.54824,2.84532,13.84379475,0.01824,0.00532,0.019,13.53,2.84,13.82485081,13.75824,0.90532,13.78799377,0.01824,0.00532,0.019,13.74,0.9,13.76944443
21/05/2019 12:30,13.54872,2.84546,13.84429327,0.01872,0.00546,0.0195,13.53,2.84,13.82485081,13.75872,0.90546,13.78848193,0.01872,0.00546,0.0195,13.74,0.9,13.76944443
21/05/2019 13:00,13.54728,2.84504,13.84279769,0.01728,0.00504,0.018,13.53,2.84,13.82485081,13.75728,0.90504,13.78701746,0.01728,0.00504,0.018,13.74,0.9,13.76944443
21/05/2019 13:30,13.54872,2.84546,13.84429327,0.01872,0.00546,0.0195,13.53,2.84,13.82485081,13.75872,0.90546,13.78848193,0.01872,0.00546,0.0195,13.74,0.9,13.76944443
21/05/2019 14:00,13.54728,2.84504,13.84279769,0.01728,0.00504,0.018,13.53,2.84,13.82485081,13.75728,0.90504,13.78701746,0.01728,0.00504,0.018,13.74,0.9,13.76944443
21/05/2019 14:30,13.54488,2.84434,13.84030506,0.01488,0.00434,0.0155,13.53,2.84,13.82485081,13.75488,0.90434,13.78457669,0.01488,0.00434,0.0155,13.74,0.9,13.76944443
21/05/2019 15:00,13.54824,2.84532,13.84379475,0.01824,0.00532,0.019,13.53,2.84,13.82485081,13.75824,0.90532,13.78799377,0.01824,0.00532,0.019,13.74,0.9,13.76944443
21/05/2019 15:30,13.54728,2.84504,13.84279769,0.01728,0.00504,0.018,13.53,2.84,13.82485081,13.75728,0.90504,13.78701746,0.01728,0.00504,0.018,13.74,0.9,13.76944443
21/05/2019 16:00,13.54536,3.01448,13.87673835,0.01536,0.00448,0.016,13.53,3.01,13.86077198,13.75536,0.90448,13.78506485,0.01536,0.00448,0.016,13.74,0.9,13.76944443
21/05/2019 16:30,13.54488,3.01434,13.8762394,0.01488,0.00434,0.0155,13.53,3.01,13.86077198,13.75488,0.90434,13.78457669,0.01488,0.00434,0.0155,13.74,0.9,13.76944443
21/05/2019 17:00,13.54392,2.69406,13.80926241,0.01392,0.00406,0.0145,13.53,2.69,13.79481787,13.75392,4.88406,14.59535397,0.01392,0.00406,0.0145,13.74,4.88,14.58087789
21/05/2019 17:30,7.752,2.4835,8.140102963,0.012,0.0035,0.0125,7.74,2.48,8.127607274,8.092,4.4035,9.212560787,0.012,0.0035,0.0125,8.08,4.4,9.20034782
21/05/2019 18:00,9.2096,5.9328,10.95512884,0.0096,0.0028,0.01,9.2,5.93,10.94554247,8.8396,-0.4772,8.852471293,0.0096,0.0028,0.01,8.83,-0.48,8.843036809
21/05/2019 18:30,11.38768,6.34224,13.03469463,0.00768,0.00224,0.008,11.38,6.34,13.02689526,10.73768,-0.87776,10.77349685,0.00768,0.00224,0.008,10.73,-0.88,10.76602526
21/05/2019 19:00,13.42576,6.46168,14.89981007,0.00576,0.00168,0.006,13.42,6.46,14.89389137,12.60576,-1.28832,12.67142271,0.00576,0.00168,0.006,12.6,-1.29,12.66586357
21/05/2019 19:30,14.94336,4.13098,15.50383836,0.00336,0.00098,0.0035,14.94,4.13,15.50033871,14.50336,0.56098,14.51420511,0.00336,0.00098,0.0035,14.5,0.56,14.51080976
21/05/2019 20:00,15.80192,1.70056,15.89316142,0.00192,0.00056,0.002,15.8,1.7,15.89119253,15.87192,2.30056,16.03778104,0.00192,0.00056,0.002,15.87,2.3,16.03580057
21/05/2019 20:30,16.03048,1.70014,16.12038353,0.00048,0.00014,0.0005,16.03,1.7,16.11989144,15.87048,1.95014,15.9898462,0.00048,0.00014,0.0005,15.87,1.95,15.98935271
21/05/2019 21:00,16.03048,1.52014,16.10239469,0.00048,0.00014,0.0005,16.03,1.52,16.10190361,15.96048,2.18014,16.1086912,0.00048,0.00014,0.0005,15.96,2.18,16.10819667
21/05/2019 21:30,16.11,0.88,16.13401686,0,0,0,16.11,0.88,16.13401686,16.42,2.97,16.6864406,0,0,0,16.42,2.97,16.6864406
21/05/2019 22:00,16.11,0.88,16.13401686,0,0,0,16.11,0.88,16.13401686,16.42,2.97,16.6864406,0,0,0,16.42,2.97,16.6864406
21/05/2019 22:30,14.33,-0.08,14.33022331,0,0,0,14.33,-0.08,14.33022331,14.83,2.73,15.07918433,0,0,0,14.83,2.73,15.07918433
21/05/2019 23:00,13.26,2.98,13.59073214,0,0,0,13.26,2.98,13.59073214,13,-1.46,13.08172771,0,0,0,13,-1.46,13.08172771
21/05/2019 23:30,12.18,2.31,12.3971166,0,0,0,12.18,2.31,12.3971166,12.24,-2.1,12.41884053,0,0,0,12.24,-2.1,12.41884053
22/05/2019 00:00,12.18,2.31,12.3971166,0,0,0,12.18,2.31,12.3971166,12.24,-2.1,12.41884053,0,0,0,12.24,-2.1,12.41884053
22/05/2019 00:30,10.68,-1.3,10.75882893,0,0,0,10.68,-1.3,10.75882893,11.38,1.92,11.54083186,0,0,0,11.38,1.92,11.54083186
22/05/2019 01:00,10.36,-1.5,10.46802751,0,0,0,10.36,-1.5,10.46802751,10.97,1.54,11.07756742,0,0,0,10.97,1.54,11.07756742
22/05/2019 01:30,10.55,-0.91,10.58917372,0,0,0,10.55,-0.91,10.58917372,11.17,1.54,11.27565963,0,0,0,11.17,1.54,11.27565963
22/05/2019 02:00,10.36,-1.24,10.4339446,0,0,0,10.36,-1.24,10.4339446,11.1,1.76,11.2386654,0,0,0,11.1,1.76,11.2386654
22/05/2019 02:30,9.88,-1.6,10.0087162,0,0,0,9.88,-1.6,10.0087162,10.69,1.76,10.83391434,0,0,0,10.69,1.76,10.83391434
22/05/2019 03:00,9.84,-1.52,9.956706283,0,0,0,9.84,-1.52,9.956706283,10.66,1.84,10.81763375,0,0,0,10.66,1.84,10.81763375
22/05/2019 03:30,9.89,-1.35,9.98171328,0,0,0,9.89,-1.35,9.98171328,10.61,1.44,10.70727323,0,0,0,10.61,1.44,10.70727323
22/05/2019 04:00,9.89,-1.14,9.955485925,0,0,0,9.89,-1.14,9.955485925,10.58,1.37,10.66833164,0,0,0,10.58,1.37,10.66833164
22/05/2019 04:30,9.98,-1.45,10.08478557,0,0,0,9.98,-1.45,10.08478557,10.81,1.96,10.9862505,0,0,0,10.81,1.96,10.9862505
22/05/2019 05:00,9.86,-1.22,9.935189983,0,0,0,9.86,-1.22,9.935189983,10.61,1.54,10.72117997,0,0,0,10.61,1.54,10.72117997
22/05/2019 05:30,10.54624,-0.84568,10.58009229,0.18624,0.05432,0.194,10.36,-0.9,10.39901918,11.26624,1.86432,11.41945063,0.18624,0.05432,0.194,11.08,1.81,11.2268651
22/05/2019 06:00,10.72288,-0.79416,10.7522484,0.36288,0.10584,0.378,10.36,-0.9,10.39901918,11.44288,1.91584,11.60215263,0.36288,0.10584,0.378,11.08,1.81,11.2268651
22/05/2019 06:30,11.95816,-0.56012,11.97127082,0.78816,0.22988,0.821,11.17,-0.79,11.19790159,12.66816,2.58988,12.93018779,0.78816,0.22988,0.821,11.88,2.36,12.11214267
22/05/2019 07:00,13.74912,4.94766,14.61224282,0.84912,0.24766,0.8845,12.9,4.7,13.72953022,13.76912,-0.14234,13.76985571,0.84912,0.24766,0.8845,12.92,-0.39,12.92588488
22/05/2019 07:30,15.2584,2.6762,15.49131424,0.8784,0.2562,0.915,14.38,2.42,14.58220834,13.7984,2.7962,14.07886988,0.8784,0.2562,0.915,12.92,2.54,13.167308
22/05/2019 08:00,16.04512,2.90566,16.30609505,1.66512,0.48566,1.7345,14.38,2.42,14.58220834,14.58512,3.02566,14.89564849,1.66512,0.48566,1.7345,12.92,2.54,13.167308
22/05/2019 08:30,16.92736,3.16298,17.22033563,2.54736,0.74298,2.6535,14.38,2.42,14.58220834,15.46736,3.28298,15.81193167,2.54736,0.74298,2.6535,12.92,2.54,13.167308
22/05/2019 09:00,18.40912,3.59516,18.75688872,4.02912,1.17516,4.197,14.38,2.42,14.58220834,16.94912,3.71516,17.35151528,4.02912,1.17516,4.197,12.92,2.54,13.167308
22/05/2019 09:30,20.02048,4.06514,20.42902305,5.64048,1.64514,5.8755,14.38,2.42,14.58220834,18.56048,4.18514,19.02647667,5.64048,1.64514,5.8755,12.92,2.54,13.167308
22/05/2019 10:00,20.67952,4.25736,21.11321059,6.29952,1.83736,6.562,14.38,2.42,14.58220834,19.21952,4.37736,19.71170286,6.29952,1.83736,6.562,12.92,2.54,13.167308
22/05/2019 10:30,21.16624,4.39932,21.61859691,6.78624,1.97932,7.069,14.38,2.42,14.58220834,19.70624,4.51932,20.21781759,6.78624,1.97932,7.069,12.92,2.54,13.167308
22/05/2019 11:00,24.54832,5.38576,25.13217909,10.16832,2.96576,10.592,14.38,2.42,14.58220834,23.08832,5.50576,23.73570967,10.16832,2.96576,10.592,12.92,2.54,13.167308
22/05/2019 11:30,25.56784,5.68312,26.19183642,11.18784,3.26312,11.654,14.38,2.42,14.58220834,24.10784,5.80312,24.79645441,11.18784,3.26312,11.654,12.92,2.54,13.167308
22/05/2019 12:00,24.8728,5.4804,25.46941232,10.4928,3.0604,10.93,14.38,2.42,14.58220834,23.4128,5.6004,24.07329815,10.4928,3.0604,10.93,12.92,2.54,13.167308
22/05/2019 12:30,24.70336,5.43098,25.29331016,10.32336,3.01098,10.7535,14.38,2.42,14.58220834,23.24336,5.55098,23.89701159,10.32336,3.01098,10.7535,12.92,2.54,13.167308
22/05/2019 13:00,20.9536,4.3373,21.39779251,6.5736,1.9173,6.8475,14.38,2.42,14.58220834,19.4936,4.4573,19.99669883,6.5736,1.9173,6.8475,12.92,2.54,13.167308
22/05/2019 13:30,23.02144,4.94042,23.54558238,8.64144,2.52042,9.0015,14.38,2.42,14.58220834,21.56144,5.06042,22.14731463,8.64144,2.52042,9.0015,12.92,2.54,13.167308
22/05/2019 14:00,24.77104,5.45072,25.36365059,10.39104,3.03072,10.824,14.38,2.42,14.58220834,23.31104,5.57072,23.96742596,10.39104,3.03072,10.824,12.92,2.54,13.167308
22/05/2019 14:30,27.45808,6.23444,28.15696005,13.07808,3.81444,13.623,14.38,2.42,14.58220834,25.99808,6.35444,26.76339051,13.07808,3.81444,13.623,12.92,2.54,13.167308
22/05/2019 15:00,23.96656,5.21608,24.52760667,9.58656,2.79608,9.986,14.38,2.42,14.58220834,22.50656,5.33608,23.13047757,9.58656,2.79608,9.986,12.92,2.54,13.167308
22/05/2019 15:30,23.56864,5.10002,24.1141244,9.18864,2.68002,9.5715,14.38,2.42,14.58220834,22.10864,5.22002,22.71652639,9.18864,2.68002,9.5715,12.92,2.54,13.167308
22/05/2019 16:00,20.60128,4.23454,21.03197724,6.22128,1.81454,6.4805,14.38,2.42,14.58220834,19.14128,4.35454,19.63034943,6.22128,1.81454,6.4805,12.92,2.54,13.167308
22/05/2019 16:30,21.6136,4.5298,22.08317896,7.2336,2.1098,7.535,14.38,2.42,14.58220834,20.1536,4.6498,20.68304216,7.2336,2.1098,7.535,12.92,2.54,13.167308
22/05/2019 17:00,20.57344,4.22642,21.00307262,6.19344,1.80642,6.4515,14.38,2.42,14.58220834,19.11344,4.34642,19.60140187,6.19344,1.80642,6.4515,12.92,2.54,13.167308
22/05/2019 17:30,21.61264,4.52952,22.08218194,7.23264,2.10952,7.534,14.38,2.42,14.58220834,20.15264,4.64952,20.68204379,7.23264,2.10952,7.534,12.92,2.54,13.167308
22/05/2019 18:00,19.23088,3.83484,19.60950645,4.85088,1.41484,5.053,14.38,2.42,14.58220834,17.77088,3.95484,18.20562922,4.85088,1.41484,5.053,12.92,2.54,13.167308
22/05/2019 18:30,18.55736,3.02298,18.80196847,4.94736,1.44298,5.1535,13.61,1.58,13.70140504,18.81736,5.64298,19.64526051,4.94736,1.44298,5.1535,13.87,4.2,14.49195984
22/05/2019 19:00,14.28568,1.65124,14.38079437,1.61568,0.47124,1.683,12.67,1.18,12.72483006,14.61568,4.52124,15.2990102,1.61568,0.47124,1.683,13,4.05,13.61625866
22/05/2019 19:30,17.87976,4.07868,18.3390689,1.46976,0.42868,1.531,16.41,3.65,16.81102614,17.76976,2.20868,17.90649708,1.46976,0.42868,1.531,16.3,1.78,16.39690215
22/05/2019 20:00,17.848,3.9265,18.27480523,0.948,0.2765,0.9875,16.9,3.65,17.28966454,17.648,2.0565,17.7674167,0.948,0.2765,0.9875,16.7,1.78,16.79459437
22/05/2019 20:30,16.99232,1.37526,17.04788195,0.53232,0.15526,0.5545,16.46,1.22,16.50515071,17.12232,3.05526,17.39277022,0.53232,0.15526,0.5545,16.59,2.9,16.84155872
22/05/2019 21:00,16.77632,0.88226,16.79950283,0.31632,0.09226,0.3295,16.46,0.79,16.47894718,16.90632,2.99226,17.16907906,0.31632,0.09226,0.3295,16.59,2.9,16.84155872
22/05/2019 21:30,16.43848,0.86414,16.46117744,0.04848,0.01414,0.0505,16.39,0.85,16.41202608,16.83848,3.51414,17.20126707,0.04848,0.01414,0.0505,16.79,3.5,17.15092126
22/05/2019 22:00,16.24,0.95,16.2677626,0,0,0,16.24,0.95,16.2677626,16.64,3.39,16.98180497,0,0,0,16.64,3.39,16.98180497
22/05/2019 22:30,14.74,2.38,14.93090754,0,0,0,14.74,2.38,14.93090754,14.62,0.03,14.62003078,0,0,0,14.62,0.03,14.62003078
22/05/2019 23:00,14.74,2.38,14.93090754,0,0,0,14.74,2.38,14.93090754,14.62,0.03,14.62003078,0,0,0,14.62,0.03,14.62003078
22/05/2019 23:30,12.97,3.29,13.38076978,0,0,0,12.97,3.29,13.38076978,12.77,-1.87,12.90619231,0,0,0,12.77,-1.87,12.90619231
23/05/2019 00:00,12.97,1.78,13.09157363,0,0,0,12.97,1.78,13.09157363,12.77,-1.87,12.90619231,0,0,0,12.77,-1.87,12.90619231
23/05/2019 00:30,11.61,1.42,11.69651658,0,0,0,11.61,1.42,11.69651658,11.84,-0.4,11.84675483,0,0,0,11.84,-0.4,11.84675483
23/05/2019 01:00,11.17,1.59,11.28259722,0,0,0,11.17,1.59,11.28259722,11.37,-0.66,11.38913956,0,0,0,11.37,-0.66,11.38913956
23/05/2019 01:30,10.89,0.13,10.89077591,0,0,0,10.89,0.13,10.89077591,11.32,0.61,11.3364236,0,0,0,11.32,0.61,11.3364236
23/05/2019 02:00,10.67,-1.14,10.73072691,0,0,0,10.67,-1.14,10.73072691,11.19,1.27,11.26183822,0,0,0,11.19,1.27,11.26183822
23/05/2019 02:30,10.67,-0.88,10.70622716,0,0,0,10.67,-0.88,10.70622716,11.19,0.98,11.23283134,0,0,0,11.19,0.98,11.23283134
23/05/2019 03:00,10.4,-1.05,10.45287042,0,0,0,10.4,-1.05,10.45287042,10.98,1.24,11.04979638,0,0,0,10.98,1.24,11.04979638
23/05/2019 03:30,10.24,-1.38,10.33256986,0,0,0,10.24,-1.38,10.33256986,10.98,1.61,11.09740961,0,0,0,10.98,1.61,11.09740961
23/05/2019 04:00,10.16,-1.32,10.24538921,0,0,0,10.16,-1.32,10.24538921,10.84,1.45,10.93654882,0,0,0,10.84,1.45,10.93654882
23/05/2019 04:30,10.02,-1.23,10.09521174,0,0,0,10.02,-1.23,10.09521174,10.69,1.34,10.77365769,0,0,0,10.69,1.34,10.77365769
23/05/2019 05:00,10.02384,-1.29888,10.10764352,0.00384,0.00112,0.004,10.02,-1.3,10.10397941,10.76384,1.54112,10.87360577,0.00384,0.00112,0.004,10.76,1.54,10.86964581
23/05/2019 05:30,10.81944,-0.97558,10.86333458,0.28944,0.08442,0.3015,10.53,-1.06,10.58321785,11.53944,1.89442,11.69390878,0.28944,0.08442,0.3015,11.25,1.81,11.39467419
23/05/2019 06:00,11.03112,-0.91384,11.06890744,0.50112,0.14616,0.522,10.53,-1.06,10.58321785,11.75112,1.95616,11.91282432,0.50112,0.14616,0.522,11.25,1.81,11.39467419
23/05/2019 06:30,12.0572,0.2296,12.05938589,0.7872,0.2296,0.82,11.27,0,11.27,12.7372,2.5796,12.99579163,0.7872,0.2296,0.82,11.95,2.35,12.17887515
23/05/2019 07:00,13.93984,2.31162,14.13020616,1.23984,0.36162,1.2915,12.7,1.95,12.84883263,14.42984,1.64162,14.52291977,1.23984,0.36162,1.2915,13.19,1.28,13.25196212
23/05/2019 07:30,15.33136,2.71748,15.57033388,2.63136,0.76748,2.741,12.7,1.95,12.84883263,15.82136,2.04748,15.95329454,2.63136,0.76748,2.741,13.19,1.28,13.25196212
23/05/2019 08:00,16.88608,3.17094,17.18122691,4.18608,1.22094,4.3605,12.7,1.95,12.84883263,17.37608,2.50094,17.55513763,4.18608,1.22094,4.3605,13.19,1.28,13.25196212
23/05/2019 08:30,18.95728,3.77504,19.32949539,6.25728,1.82504,6.518,12.7,1.95,12.84883263,19.44728,3.10504,19.69360233,6.25728,1.82504,6.518,13.19,1.28,13.25196212
23/05/2019 09:00,20.54848,4.23914,20.98119011,7.84848,2.28914,8.1755,12.7,1.95,12.84883263,21.03848,3.56914,21.33908154,7.84848,2.28914,8.1755,13.19,1.28,13.25196212
23/05/2019 09:30,22.15936,4.70898,22.65417684,9.45936,2.75898,9.8535,12.7,1.95,12.84883263,22.64936,4.03898,23.00667007,9.45936,2.75898,9.8535,13.19,1.28,13.25196212
23/05/2019 10:00,23.2024,5.0132,23.73780824,10.5024,3.0632,10.94,12.7,1.95,12.84883263,23.6924,4.3432,24.0872,10.5024,3.0632,10.94,13.19,1.28,13.25196212
23/05/2019 10:30,24.4792,5.3856,25.06463485,11.7792,3.4356,12.27,12.7,1.95,12.84883263,24.9692,4.7156,25.41058504,11.7792,3.4356,12.27,13.19,1.28,13.25196212
23/05/2019 11:00,25.38592,5.65006,26.00707812,12.68592,3.70006,13.2145,12.7,1.95,12.84883263,25.87592,4.98006,26.35079189,12.68592,3.70006,13.2145,13.19,1.28,13.25196212
23/05/2019 11:30,24.35808,12.85444,27.54183525,13.07808,3.81444,13.623,11.28,9.04,14.4554488,13.07808,3.81444,13.623,13.07808,3.81444,13.623,0,0,0
23/05/2019 12:00,24.93072,13.02146,28.1264861,13.65072,3.98146,14.2195,11.28,9.04,14.4554488,13.65072,3.98146,14.2195,13.65072,3.98146,14.2195,0,0,0
23/05/2019 12:30,25.14096,13.08278,28.34125972,13.86096,4.04278,14.4385,11.28,9.04,14.4554488,13.86096,4.04278,14.4385,13.86096,4.04278,14.4385,0,0,0
23/05/2019 13:00,25.31328,13.13304,28.51734356,14.03328,4.09304,14.618,11.28,9.04,14.4554488,14.03328,4.09304,14.618,14.03328,4.09304,14.618,0,0,0
23/05/2019 13:30,25.19856,12.47958,28.1195189,13.91856,4.05958,14.4985,11.28,8.42,14.07603637,13.91856,4.05958,14.4985,13.91856,4.05958,14.4985,0,0,0
23/05/2019 14:00,24.9912,12.4191,27.90688306,13.7112,3.9991,14.2825,11.28,8.42,14.07603637,13.7112,3.9991,14.2825,13.7112,3.9991,14.2825,0,0,0
23/05/2019 14:30,24.69696,12.33328,27.6052464,13.41696,3.91328,13.976,11.28,8.42,14.07603637,13.41696,3.91328,13.976,13.41696,3.91328,13.976,0,0,0
23/05/2019 15:00,24.30624,12.21932,27.20487243,13.02624,3.79932,13.569,11.28,8.42,14.07603637,13.02624,3.79932,13.569,13.02624,3.79932,13.569,0,0,0
23/05/2019 15:30,22.66416,11.74038,25.52451118,11.38416,3.32038,11.8585,11.28,8.42,14.07603637,11.38416,3.32038,11.8585,11.38416,3.32038,11.8585,0,0,0
23/05/2019 16:00,21.48576,11.39668,24.32122936,10.20576,2.97668,10.631,11.28,8.42,14.07603637,10.20576,2.97668,10.631,10.20576,2.97668,10.631,0,0,0
23/05/2019 16:30,21.10176,11.28468,23.92965269,9.82176,2.86468,10.231,11.28,8.42,14.07603637,9.82176,2.86468,10.231,9.82176,2.86468,10.231,0,0,0
23/05/2019 17:00,20.98032,11.24926,23.80587486,9.70032,2.82926,10.1045,11.28,8.42,14.07603637,9.70032,2.82926,10.1045,9.70032,2.82926,10.1045,0,0,0
23/05/2019 17:30,19.45872,10.80546,22.25757736,8.17872,2.38546,8.5195,11.28,8.42,14.07603637,8.17872,2.38546,8.5195,8.17872,2.38546,8.5195,0,0,0
23/05/2019 18:00,17.8152,10.3261,20.59149563,6.5352,1.9061,6.8075,11.28,8.42,14.07603637,6.5352,1.9061,6.8075,6.5352,1.9061,6.8075,0,0,0
23/05/2019 18:30,15.9264,9.7752,18.68702095,4.6464,1.3552,4.84,11.28,8.42,14.07603637,4.6464,1.3552,4.84,4.6464,1.3552,4.84,0,0,0
23/05/2019 19:00,14.02512,9.22066,16.78465257,2.74512,0.80066,2.8595,11.28,8.42,14.07603637,2.74512,0.80066,2.8595,2.74512,0.80066,2.8595,0,0,0
23/05/2019 19:30,12.53664,3.86652,13.11934905,1.25664,0.36652,1.309,11.28,3.5,11.81052073,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0,0,0
23/05/2019 20:00,11.84208,3.66394,12.39593946,0.56208,0.16394,0.5855,11.28,3.5,11.81052073,0.56208,0.16394,0.5855,0.56208,0.16394,0.5855,0,0,0
23/05/2019 20:30,11.67168,3.61424,12.21846327,0.39168,0.11424,0.408,11.28,3.5,11.81052073,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0
23/05/2019 21:00,16.78128,2.59204,16.98028356,0.28128,0.08204,0.293,16.5,2.51,16.68982025,16.81128,2.05204,16.93605631,0.28128,0.08204,0.293,16.53,1.97,16.6469757
23/05/2019 21:30,16.41712,0.82666,16.43791945,0.05712,0.01666,0.0595,16.36,0.81,16.38003968,16.92712,3.81666,17.35206861,0.05712,0.01666,0.0595,16.87,3.8,17.29268342
23/05/2019 22:00,16.36,0.81,16.38003968,0,0,0,16.36,0.81,16.38003968,16.87,3.8,17.29268342,0,0,0,16.87,3.8,17.29268342
23/05/2019 22:30,16.19,0.56,16.1996821,0,0,0,16.19,0.56,16.1996821,16.68,1.98,16.79710689,0,0,0,16.68,1.98,16.79710689
23/05/2019 23:00,14.35,0.56,14.36092267,0,0,0,14.35,0.56,14.36092267,14.68,1.98,14.81292679,0,0,0,14.68,1.98,14.81292679
23/05/2019 23:30,13.68,2.22,13.858961,0,0,0,13.68,2.22,13.858961,13.9,-1.22,13.95343685,0,0,0,13.9,-1.22,13.95343685
24/05/2019 00:00,12.75,2.22,12.94182754,0,0,0,12.75,2.22,12.94182754,12.85,-2.09,13.01885556,0,0,0,12.85,-2.09,13.01885556
24/05/2019 00:30,11.61,1.16,11.66780613,0,0,0,11.61,1.16,11.66780613,11.8,-0.46,11.8089627,0,0,0,11.8,-0.46,11.8089627
24/05/2019 01:00,11.61,1.16,11.66780613,0,0,0,11.61,1.16,11.66780613,11.8,-0.46,11.8089627,0,0,0,11.8,-0.46,11.8089627
24/05/2019 01:30,11.22,1.12,11.27576162,0,0,0,11.22,1.12,11.27576162,11.61,-0.43,11.61796023,0,0,0,11.61,-0.43,11.61796023
24/05/2019 02:00,11.22,1.12,11.27576162,0,0,0,11.22,1.12,11.27576162,11.52,-0.43,11.52802238,0,0,0,11.52,-0.43,11.52802238
