Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
24/05/2019 02:30,10.7,0.38,10.70674554,0,0,0,10.7,0.38,10.70674554,11.06,-0.14,11.06088604,0,0,0,11.06,-0.14,11.06088604
24/05/2019 03:00,10.13,-1.26,10.20806054,0,0,0,10.13,-1.26,10.20806054,10.83,1.34,10.91258448,0,0,0,10.83,1.34,10.91258448
24/05/2019 03:30,10.13,-1.17,10.19734279,0,0,0,10.13,-1.17,10.19734279,10.83,1.41,10.92140101,0,0,0,10.83,1.41,10.92140101
24/05/2019 04:00,9.83,-1.42,9.932034031,0,0,0,9.83,-1.42,9.932034031,10.58,1.61,10.70179891,0,0,0,10.58,1.61,10.70179891
24/05/2019 04:30,9.59,-1.81,9.7593135,0,0,0,9.59,-1.81,9.7593135,10.41,1.87,10.57662517,0,0,0,10.41,1.87,10.57662517
24/05/2019 05:00,9.46488,-1.80566,9.635577899,0.01488,0.00434,0.0155,9.45,-1.81,9.621777383,10.32488,1.79434,10.47963754,0.01488,0.00434,0.0155,10.31,1.79,10.46423432
24/05/2019 05:30,9.73368,-1.24726,9.813265708,0.28368,0.08274,0.2955,9.45,-1.33,9.543133657,10.59368,1.87274,10.75793712,0.28368,0.08274,0.2955,10.31,1.79,10.46423432
24/05/2019 06:00,10.40448,-1.20036,10.4734936,0.44448,0.12964,0.463,9.96,-1.33,10.04840783,11.17448,1.80964,11.32006185,0.44448,0.12964,0.463,10.73,1.68,10.86072281
24/05/2019 06:30,11.6044,-0.6758,11.62406147,0.7344,0.2142,0.765,10.87,-0.89,10.90637428,12.3844,2.6242,12.65937554,0.7344,0.2142,0.765,11.65,2.41,11.8966634
24/05/2019 07:00,12.27976,-0.47882,12.28909168,1.40976,0.41118,1.4685,10.87,-0.89,10.90637428,13.05976,2.82118,13.3610025,1.40976,0.41118,1.4685,11.65,2.41,11.8966634
24/05/2019 07:30,13.48984,-0.12588,13.49042731,2.61984,0.76412,2.729,10.87,-0.89,10.90637428,14.26984,3.17412,14.61859677,2.61984,0.76412,2.729,11.65,2.41,11.8966634
24/05/2019 08:00,15.1396,0.3553,15.14376856,4.2696,1.2453,4.4475,10.87,-0.89,10.90637428,15.9196,3.6553,16.33385693,4.2696,1.2453,4.4475,11.65,2.41,11.8966634
24/05/2019 08:30,17.03656,0.90858,17.06077062,6.16656,1.79858,6.4235,10.87,-0.89,10.90637428,17.81656,4.20858,18.30688275,6.16656,1.79858,6.4235,11.65,2.41,11.8966634
24/05/2019 09:00,18.81544,1.42742,18.86950742,7.94544,2.31742,8.2765,10.87,-0.89,10.90637428,19.59544,4.72742,20.15762309,7.94544,2.31742,8.2765,11.65,2.41,11.8966634
24/05/2019 09:30,20.41432,1.89376,20.50197034,9.54432,2.78376,9.942,10.87,-0.89,10.90637428,21.19432,5.19376,21.82141937,9.54432,2.78376,9.942,11.65,2.41,11.8966634
24/05/2019 10:00,20.9356,2.0458,21.03531899,10.0656,2.9358,10.485,10.87,-0.89,10.90637428,21.7156,5.3458,22.36391873,10.0656,2.9358,10.485,11.65,2.41,11.8966634
24/05/2019 10:30,21.55432,2.22626,21.66898577,10.68432,3.11626,11.1295,10.87,-0.89,10.90637428,22.33432,5.52626,23.00785517,10.68432,3.11626,11.1295,11.65,2.41,11.8966634
24/05/2019 11:00,23.19784,2.70562,23.35508853,12.32784,3.59562,12.8415,10.87,-0.89,10.90637428,23.97784,6.00562,24.71850082,12.32784,3.59562,12.8415,11.65,2.41,11.8966634
24/05/2019 11:30,21.38584,2.17712,21.49637188,10.51584,3.06712,10.954,10.87,-0.89,10.90637428,22.16584,5.47712,22.83250548,10.51584,3.06712,10.954,11.65,2.41,11.8966634
24/05/2019 12:00,22.13368,2.39524,22.26290558,11.26368,3.28524,11.733,10.87,-0.89,10.90637428,22.91368,5.69524,23.61085534,11.26368,3.28524,11.733,11.65,2.41,11.8966634
24/05/2019 12:30,20.93992,2.04706,21.03974107,10.06992,2.93706,10.4895,10.87,-0.89,10.90637428,21.71992,5.34706,22.36841468,10.06992,2.93706,10.4895,11.65,2.41,11.8966634
24/05/2019 13:00,21.22024,2.12882,21.32675456,10.35024,3.01882,10.7815,10.87,-0.89,10.90637428,22.00024,5.42882,22.66015549,10.35024,3.01882,10.7815,11.65,2.41,11.8966634
24/05/2019 13:30,22.62952,2.53986,22.77160654,11.75952,3.42986,12.2495,10.87,-0.89,10.90637428,23.40952,5.83986,24.12694741,11.75952,3.42986,12.2495,11.65,2.41,11.8966634
24/05/2019 14:00,21.22792,2.13106,21.33461985,10.35792,3.02106,10.7895,10.87,-0.89,10.90637428,22.00792,5.43106,22.66814848,10.35792,3.02106,10.7895,11.65,2.41,11.8966634
24/05/2019 14:30,22.95304,2.63422,23.10370447,12.08304,3.52422,12.5865,10.87,-0.89,10.90637428,23.73304,5.93422,24.46369054,12.08304,3.52422,12.5865,11.65,2.41,11.8966634
24/05/2019 15:00,20.66632,1.96726,20.75974215,9.79632,2.85726,10.2045,10.87,-0.89,10.90637428,21.44632,5.26726,22.08367427,9.79632,2.85726,10.2045,11.65,2.41,11.8966634
24/05/2019 15:30,23.08168,2.67174,23.2357945,12.21168,3.56174,12.7205,10.87,-0.89,10.90637428,23.86168,5.97174,24.59759035,12.21168,3.56174,12.7205,11.65,2.41,11.8966634
24/05/2019 16:00,18.63544,1.37492,18.68609186,7.76544,2.26492,8.089,10.87,-0.89,10.90637428,19.41544,4.67492,19.97033268,7.76544,2.26492,8.089,11.65,2.41,11.8966634
24/05/2019 16:30,18.14776,1.23268,18.18957649,7.27776,2.12268,7.581,10.87,-0.89,10.90637428,18.92776,4.53268,19.46292081,7.27776,2.12268,7.581,11.65,2.41,11.8966634
24/05/2019 17:00,16.33384,0.70362,16.34898805,5.46384,1.59362,5.6915,10.87,-0.89,10.90637428,17.11384,4.00362,17.5759066,5.46384,1.59362,5.6915,11.65,2.41,11.8966634
24/05/2019 17:30,17.92696,1.16828,17.96498742,7.05696,2.05828,7.351,10.87,-0.89,10.90637428,18.70696,4.46828,19.23319731,7.05696,2.05828,7.351,11.65,2.41,11.8966634
24/05/2019 18:00,14.1244,0.0592,14.12452406,3.2544,0.9492,3.39,10.87,-0.89,10.90637428,14.9044,3.3592,15.27826443,3.2544,0.9492,3.39,11.65,2.41,11.8966634
24/05/2019 18:30,13.86184,5.43262,14.88838367,2.99184,0.87262,3.1165,10.87,4.56,11.78772667,14.64184,1.18262,14.68952241,2.99184,0.87262,3.1165,11.65,0.31,11.65412373
24/05/2019 19:00,12.6484,5.0787,13.62993823,1.7784,0.5187,1.8525,10.87,4.56,11.78772667,13.4284,0.8287,13.45394627,1.7784,0.5187,1.8525,11.65,0.31,11.65412373
24/05/2019 19:30,12.25864,3.12502,12.65069186,1.38864,0.40502,1.4465,10.87,2.72,11.20514614,13.03864,0.71502,13.05823061,1.38864,0.40502,1.4465,11.65,0.31,11.65412373
24/05/2019 20:00,15.6828,3.3879,16.04456551,0.9528,0.2779,0.9925,14.73,3.11,15.05473347,15.4328,0.9879,15.4643869,0.9528,0.2779,0.9925,14.48,0.71,14.49739632
24/05/2019 20:30,15.442,2.9435,15.72003678,0.492,0.1435,0.5125,14.95,2.8,15.2099474,14.972,0.6335,14.98539643,0.492,0.1435,0.5125,14.48,0.49,14.48828837
24/05/2019 21:00,15.54424,2.78582,15.79190268,0.29424,0.08582,0.3065,15.25,2.7,15.48717211,15.28424,0.51582,15.2929416,0.29424,0.08582,0.3065,14.99,0.43,14.99616618
24/05/2019 21:30,15.27976,2.80868,15.53575711,0.02976,0.00868,0.031,15.25,2.8,15.50491857,15.14976,0.54868,15.15969254,0.02976,0.00868,0.031,15.12,0.54,15.12963978
24/05/2019 22:00,15.38,2.41,15.56767484,0,0,0,15.38,2.41,15.56767484,15.4,0.62,15.41247547,0,0,0,15.4,0.62,15.41247547
24/05/2019 22:30,15.21,1.54,15.28776308,0,0,0,15.21,1.54,15.28776308,15.12,0.57,15.13074023,0,0,0,15.12,0.57,15.13074023
24/05/2019 23:00,12.89,1.81,13.01645881,0,0,0,12.89,1.81,13.01645881,12.84,-0.77,12.86306729,0,0,0,12.84,-0.77,12.86306729
24/05/2019 23:30,12.09,-0.52,12.10117763,0,0,0,12.09,-0.52,12.10117763,12.56,1.44,12.64227828,0,0,0,12.56,1.44,12.64227828
25/05/2019 00:00,11.05,0.2,11.05180981,0,0,0,11.05,0.2,11.05180981,11.35,0.08,11.35028193,0,0,0,11.35,0.08,11.35028193
25/05/2019 00:30,10.4,0.58,10.41616052,0,0,0,10.4,0.58,10.41616052,10.66,-0.62,10.6780148,0,0,0,10.66,-0.62,10.6780148
25/05/2019 01:00,9.68,-1.79,9.844109914,0,0,0,9.68,-1.79,9.844109914,10.42,1.32,10.50327568,0,0,0,10.42,1.32,10.50327568
25/05/2019 01:30,9.63,-1.6,9.762013112,0,0,0,9.63,-1.6,9.762013112,10.36,1.12,10.42036468,0,0,0,10.36,1.12,10.42036468
25/05/2019 02:00,9.56,-1.72,9.713495766,0,0,0,9.56,-1.72,9.713495766,10.25,1.12,10.31100868,0,0,0,10.25,1.12,10.31100868
25/05/2019 02:30,9.28,-1.87,9.466535797,0,0,0,9.28,-1.87,9.466535797,10.02,1.06,10.07591187,0,0,0,10.02,1.06,10.07591187
25/05/2019 03:00,8.93,-1.94,9.138298529,0,0,0,8.93,-1.94,9.138298529,9.65,1.03,9.704813239,0,0,0,9.65,1.03,9.704813239
25/05/2019 03:30,8.73,-1.65,8.88455964,0,0,0,8.73,-1.65,8.88455964,9.37,0.78,9.402409266,0,0,0,9.37,0.78,9.402409266
25/05/2019 04:00,8.92,-2.01,9.143659005,0,0,0,8.92,-2.01,9.143659005,9.7,1.46,9.80926093,0,0,0,9.7,1.46,9.80926093
25/05/2019 04:30,9.03,-2.01,9.250999946,0,0,0,9.03,-2.01,9.250999946,9.85,1.64,9.985594624,0,0,0,9.85,1.64,9.985594624
25/05/2019 05:00,8.78,-3.16,9.331345026,0,0,0,8.78,-3.16,9.331345026,9.53,2.41,9.830005086,0,0,0,9.53,2.41,9.830005086
25/05/2019 05:30,9.0864,-2.9923,9.566426932,0.2664,0.0777,0.2775,8.82,-3.07,9.339020291,9.8264,2.7977,10.2169106,0.2664,0.0777,0.2775,9.56,2.72,9.939416482
25/05/2019 06:00,9.28344,-3.41358,9.891146882,0.43344,0.12642,0.4515,8.85,-3.54,9.531741709,10.16344,3.26642,10.67543967,0.43344,0.12642,0.4515,9.73,3.14,10.22411365
25/05/2019 06:30,9.63608,-2.10156,9.862585472,0.88608,0.25844,0.923,8.75,-2.36,9.062676205,10.28608,2.45844,10.57579165,0.88608,0.25844,0.923,9.4,2.2,9.654014709
25/05/2019 07:00,10.0916,-0.7687,10.12083446,1.3416,0.3913,1.3975,8.75,-1.16,8.82655652,10.7416,2.5913,11.04974236,1.3416,0.3913,1.3975,9.4,2.2,9.654014709
25/05/2019 07:30,11.05208,0.92144,11.09042488,2.30208,0.67144,2.398,8.75,0.25,8.7535707,11.62208,2.19144,11.82688263,2.30208,0.67144,2.398,9.32,1.52,9.443135073
25/05/2019 08:00,12.38008,1.37294,12.45597628,3.85008,1.12294,4.0105,8.53,0.25,8.533662754,12.83008,2.34294,13.04225136,3.85008,1.12294,4.0105,8.98,1.22,9.062494138
25/05/2019 08:30,14.02568,2.94624,14.33178389,6.29568,1.83624,6.558,7.73,1.11,7.80928934,14.24568,1.53624,14.32827387,6.29568,1.83624,6.558,7.95,-0.3,7.955658364
25/05/2019 09:00,14.25152,3.79086,14.74708249,8.23152,2.40086,8.5745,6.02,1.39,6.178389758,14.47152,2.81086,14.74197494,8.23152,2.40086,8.5745,6.24,0.41,6.253455045
25/05/2019 09:30,14.67824,4.78282,15.43781386,9.91824,2.89282,10.3315,4.76,1.89,5.121493923,14.92824,5.23282,15.81881015,9.91824,2.89282,10.3315,5.01,2.34,5.529529817
25/05/2019 10:00,14.38896,3.67928,14.85191137,10.96896,3.19928,11.426,3.42,0.48,3.453519943,14.80896,5.79928,15.90399147,10.96896,3.19928,11.426,3.84,2.6,4.637413072
25/05/2019 10:30,14.70336,3.46598,15.10635008,11.88336,3.46598,12.3785,2.82,0,2.82,15.17336,7.73598,17.03162471,11.88336,3.46598,12.3785,3.29,4.27,5.390454526
25/05/2019 11:00,14.82336,3.71098,15.2808172,12.72336,3.71098,13.2535,2.1,0,2.1,15.32336,7.98098,17.27719316,12.72336,3.71098,13.2535,2.6,4.27,4.99928995
25/05/2019 11:30,14.6664,5.3602,15.61521799,13.4064,3.9102,13.965,1.26,1.45,1.9209633,15.1664,7.8802,17.09143765,13.4064,3.9102,13.965,1.76,3.97,4.342637447
25/05/2019 12:00,13.756,5.2755,14.73290318,13.116,3.8255,13.6625,0.64,1.45,1.584960567,14.036,6.9055,15.64273717,13.116,3.8255,13.6625,0.92,3.08,3.214467296
25/05/2019 12:30,14.39128,4.85454,15.18800509,13.66128,3.98454,14.2305,0.73,0.87,1.135693621,14.85128,7.22454,16.51528068,13.66128,3.98454,14.2305,1.19,3.24,3.451622807
25/05/2019 13:00,14.26432,4.84376,15.06429009,13.62432,3.97376,14.192,0.64,0.87,1.080046295,14.51432,7.32376,16.25739664,13.62432,3.97376,14.192,0.89,3.35,3.466208303
25/05/2019 13:30,13.66736,5.08798,14.58369877,13.46736,3.92798,14.0285,0.2,1.16,1.177115118,14.45736,6.91798,16.02728004,13.46736,3.92798,14.0285,0.99,2.99,3.149634899
25/05/2019 14:00,12.20976,7.79618,14.4864993,11.84976,3.45618,12.3435,0.36,4.34,4.35490528,12.35976,2.79618,12.67210676,11.84976,3.45618,12.3435,0.51,-0.66,0.834086326
25/05/2019 14:30,11.54608,7.24094,13.6287628,9.94608,2.90094,10.3605,1.6,4.34,4.625537807,11.40608,2.00094,11.58026001,9.94608,2.90094,10.3605,1.46,-0.9,1.715109326
25/05/2019 15:00,11.12704,5.27372,12.3135349,7.96704,2.32372,8.299,3.16,2.95,4.322973514,10.57704,0.74372,10.60315494,7.96704,2.32372,8.299,2.61,-1.58,3.050983448
25/05/2019 15:30,11.7572,3.9121,12.39097568,7.2072,2.1021,7.5075,4.55,1.81,4.89679487,11.6972,1.6721,11.81610791,7.2072,2.1021,7.5075,4.49,-0.43,4.510543205
25/05/2019 16:00,9.92464,2.92802,10.34754948,4.96464,1.44802,5.1715,4.96,1.48,5.176098917,9.95464,0.92802,9.997803691,4.96464,1.44802,5.1715,4.99,-0.52,5.017021028
25/05/2019 16:30,12.21568,2.21374,12.41464791,3.23568,0.94374,3.3705,8.98,1.27,9.069360507,12.26568,0.33374,12.27021957,3.23568,0.94374,3.3705,9.03,-0.61,9.050580092
25/05/2019 17:00,12.18544,2.20492,12.38332024,3.20544,0.93492,3.339,8.98,1.27,9.069360507,12.23544,0.32492,12.23975347,3.20544,0.93492,3.339,9.03,-0.61,9.050580092
25/05/2019 17:30,12.99792,2.87606,13.3123118,3.75792,1.09606,3.9145,9.24,1.78,9.409888416,12.81792,0.20606,12.8195762,3.75792,1.09606,3.9145,9.06,-0.89,9.103609174
25/05/2019 18:00,11.33472,2.39096,11.58415155,2.09472,0.61096,2.182,9.24,1.78,9.409888416,11.15472,-0.27904,11.15820961,2.09472,0.61096,2.182,9.06,-0.89,9.103609174
25/05/2019 18:30,12.98544,-0.81258,13.01083926,1.22544,0.35742,1.2765,11.76,-1.17,11.81805822,13.33544,2.21742,13.51853955,1.22544,0.35742,1.2765,12.11,1.86,12.252008
25/05/2019 19:00,12.61344,-0.92108,12.64702562,0.85344,0.24892,0.889,11.76,-1.17,11.81805822,12.96344,2.10892,13.13386159,0.85344,0.24892,0.889,12.11,1.86,12.252008
25/05/2019 19:30,13.18944,-0.92058,13.22152771,0.64944,0.18942,0.6765,12.54,-1.11,12.58903094,13.53944,1.77942,13.65586947,0.64944,0.18942,0.6765,12.89,1.59,12.98769418
25/05/2019 20:00,12.85976,-1.34132,12.92952306,0.50976,0.14868,0.531,12.35,-1.49,12.43955787,13.28976,1.92868,13.42898088,0.50976,0.14868,0.531,12.78,1.78,12.9033639
25/05/2019 20:30,12.86936,-1.33852,12.93878134,0.51936,0.15148,0.541,12.35,-1.49,12.43955787,13.29936,1.93148,13.43888356,0.51936,0.15148,0.541,12.78,1.78,12.9033639
25/05/2019 21:00,12.10096,-1.42472,12.18454185,0.36096,0.10528,0.376,11.74,-1.53,11.83927785,12.53096,1.53528,12.62466012,0.36096,0.10528,0.376,12.17,1.43,12.25372596
25/05/2019 21:30,11.87712,-1.72834,12.00221391,0.17712,0.05166,0.1845,11.7,-1.78,11.83462716,12.34712,1.48166,12.43570218,0.17712,0.05166,0.1845,12.17,1.43,12.25372596
25/05/2019 22:00,11.93,-1.53,12.02770967,0,0,0,11.93,-1.53,12.02770967,12.34,1.32,12.41039887,0,0,0,12.34,1.32,12.41039887
25/05/2019 22:30,11.44,-1.76,11.57459287,0,0,0,11.44,-1.76,11.57459287,11.95,1.4,12.03172889,0,0,0,11.95,1.4,12.03172889
25/05/2019 23:00,10.89,-1.23,10.95924267,0,0,0,10.89,-1.23,10.95924267,11.35,0.78,11.37677019,0,0,0,11.35,0.78,11.37677019
25/05/2019 23:30,10.42,0.5,10.43198926,0,0,0,10.42,0.5,10.43198926,10.5,-1.25,10.57414299,0,0,0,10.5,-1.25,10.57414299
26/05/2019 00:00,10.01,0.41,10.01839308,0,0,0,10.01,0.41,10.01839308,10.19,-1.16,10.25581299,0,0,0,10.19,-1.16,10.25581299
26/05/2019 00:30,9.75,0.41,9.758616705,0,0,0,9.75,0.41,9.758616705,9.92,-1.24,9.997199608,0,0,0,9.92,-1.24,9.997199608
26/05/2019 01:00,9.48,0.69,9.50507759,0,0,0,9.48,0.69,9.50507759,9.58,-1.51,9.698273042,0,0,0,9.58,-1.51,9.698273042
26/05/2019 01:30,9.48,0.64,9.501578816,0,0,0,9.48,0.64,9.501578816,9.58,-1.38,9.678884233,0,0,0,9.58,-1.38,9.678884233
26/05/2019 02:00,9.48,0.82,9.515398047,0,0,0,9.48,0.82,9.515398047,9.58,-1.62,9.71600741,0,0,0,9.58,-1.62,9.71600741
26/05/2019 02:30,9.28,0.77,9.311890248,0,0,0,9.28,0.77,9.311890248,9.38,-1.66,9.525754563,0,0,0,9.38,-1.66,9.525754563
26/05/2019 03:00,9.05,0.77,9.082697837,0,0,0,9.05,0.77,9.082697837,9.12,-1.73,9.282634324,0,0,0,9.12,-1.73,9.282634324
26/05/2019 03:30,8.79,-0.42,8.800028409,0,0,0,8.79,-0.42,8.800028409,9.12,-0.57,9.137795139,0,0,0,9.12,-0.57,9.137795139
26/05/2019 04:00,8.64,-1.59,8.78508395,0,0,0,8.64,-1.59,8.78508395,9.16,0.53,9.175320158,0,0,0,9.16,0.53,9.175320158
26/05/2019 04:30,8.64,-1.48,8.7658428,0,0,0,8.64,-1.48,8.7658428,9.11,0.45,9.121107389,0,0,0,9.11,0.45,9.121107389
26/05/2019 05:00,8.37,-1.74,8.548947304,0,0,0,8.37,-1.74,8.548947304,8.92,0.63,8.942220082,0,0,0,8.92,0.63,8.942220082
26/05/2019 05:30,8.35056,-1.98942,8.584267252,0.31056,0.09058,0.3235,8.04,-2.08,8.304697466,9.05056,1.13058,9.12090168,0.31056,0.09058,0.3235,8.74,1.04,8.801658935
26/05/2019 06:00,8.34928,-1.84396,8.550477472,0.80928,0.23604,0.843,7.54,-2.08,7.821636657,9.05928,1.27604,9.148706586,0.80928,0.23604,0.843,8.25,1.04,8.31529314
26/05/2019 06:30,8.79832,-1.24674,8.886213786,2.06832,0.60326,2.1545,6.73,-1.85,6.979641825,9.41832,1.85326,9.598923078,2.06832,0.60326,2.1545,7.35,1.25,7.455534857
26/05/2019 07:00,7.96792,-1.48894,8.105843044,1.23792,0.36106,1.2895,6.73,-1.85,6.979641825,8.58792,1.61106,8.737727637,1.23792,0.36106,1.2895,7.35,1.25,7.455534857
26/05/2019 07:30,9.8432,-0.7324,9.870410123,2.0832,0.6076,2.17,7.76,-1.34,7.87484603,10.3232,1.5976,10.44608941,2.0832,0.6076,2.17,8.24,0.99,8.299259003
26/05/2019 08:00,10.99232,1.34276,11.07402833,3.23232,0.94276,3.367,7.76,0.4,7.770302439,11.47232,0.63276,11.4897568,3.23232,0.94276,3.367,8.24,-0.31,8.245829249
26/05/2019 08:30,10.8588,1.3884,10.94720019,3.3888,0.9884,3.53,7.47,0.4,7.480701839,11.0788,0.6784,11.09955116,3.3888,0.9884,3.53,7.69,-0.31,7.696245838
26/05/2019 09:00,10.8904,1.6072,11.0083561,2.8704,0.8372,2.99,8.02,0.77,8.056879048,11.0804,0.3872,11.08716321,2.8704,0.8372,2.99,8.21,-0.45,8.222323273
26/05/2019 09:30,11.8112,1.6416,11.92473463,2.8512,0.8316,2.97,8.96,0.81,8.996538223,11.9312,0.3816,11.93730087,2.8512,0.8316,2.97,9.08,-0.45,9.091144042
26/05/2019 10:00,14.16376,0.51318,14.1730537,4.91376,1.43318,5.1185,9.25,-0.92,9.295638762,14.38376,2.09318,14.53526588,4.91376,1.43318,5.1185,9.47,0.66,9.492971084
26/05/2019 10:30,11.13304,0.10172,11.13350469,3.50304,1.02172,3.649,7.63,-0.92,7.685265122,11.65304,3.15172,12.07173062,3.50304,1.02172,3.649,8.15,2.13,8.423740262
26/05/2019 11:00,14.51664,0.44402,14.52342903,5.15664,1.50402,5.3715,9.36,-1.06,9.419830147,15.03664,3.83402,15.51773991,5.15664,1.50402,5.3715,9.88,2.33,10.15102458
26/05/2019 11:30,13.30008,1.85044,13.42818887,5.59008,1.63044,5.823,7.71,0.22,7.713138142,13.59008,3.65044,14.07181533,5.59008,1.63044,5.823,8,2.02,8.251084777
26/05/2019 12:00,12.81912,1.08016,12.86454753,5.10912,1.49016,5.322,7.71,-0.41,7.720893731,13.10912,3.51016,13.57093403,5.10912,1.49016,5.322,8,2.02,8.251084777
26/05/2019 12:30,14.43512,1.31816,14.49517972,5.92512,1.72816,6.172,8.51,-0.41,8.519870891,14.69512,3.74816,15.16559446,5.92512,1.72816,6.172,8.77,2.02,8.99962777
26/05/2019 13:00,13.83912,1.56016,13.92678504,6.06912,1.77016,6.322,7.77,-0.21,7.77283732,14.15912,4.06016,14.72975147,6.06912,1.77016,6.322,8.09,2.29,8.407865365
26/05/2019 13:30,13.54472,1.68596,13.64924544,5.57472,1.62596,5.807,7.97,0.06,7.970225844,13.72472,3.91596,14.27244484,5.57472,1.62596,5.807,8.15,2.29,8.465612795
26/05/2019 14:00,14.96712,2.67166,15.20369851,7.37712,2.15166,7.6845,7.59,0.52,7.607792058,15.18712,3.89166,15.67780697,7.37712,2.15166,7.6845,7.81,1.74,8.001481113
26/05/2019 14:30,7.75792,2.04606,8.023196635,1.59792,0.46606,1.6645,6.16,1.58,6.359402488,7.90792,1.25606,8.007052232,1.59792,0.46606,1.6645,6.31,0.79,6.359260963
26/05/2019 15:00,12.65576,1.43168,12.73648181,0.72576,0.21168,0.756,11.93,1.22,11.99221831,12.69576,0.21168,12.69752458,0.72576,0.21168,0.756,11.97,0,11.97
26/05/2019 15:30,13.8132,1.5301,13.89768687,1.0632,0.3101,1.1075,12.75,1.22,12.80823563,13.8232,-0.1099,13.82363687,1.0632,0.3101,1.1075,12.76,-0.42,12.76691035
26/05/2019 16:00,16.31952,2.31236,16.48252838,4.01952,1.17236,4.187,12.3,1.14,12.3527163,16.38952,0.92236,16.41545351,4.01952,1.17236,4.187,12.37,-0.25,12.37252602
26/05/2019 16:30,20.84592,3.63256,21.16005371,8.54592,2.49256,8.902,12.3,1.14,12.3527163,20.91592,2.24256,21.0357977,8.54592,2.49256,8.902,12.37,-0.25,12.37252602
26/05/2019 17:00,20.87808,3.64194,21.19334687,8.57808,2.50194,8.9355,12.3,1.14,12.3527163,20.94808,2.25194,21.06877522,8.57808,2.50194,8.9355,12.37,-0.25,12.37252602
26/05/2019 17:30,11.52824,4.04282,12.21657526,6.31824,1.84282,6.5815,5.21,2.2,5.6554487,11.49824,2.14282,11.69620454,6.31824,1.84282,6.5815,5.18,0.3,5.188679986
26/05/2019 18:00,13.88552,3.45036,14.30778284,6.75552,1.97036,7.037,7.13,1.48,7.28198462,13.99552,2.46036,14.21013552,6.75552,1.97036,7.037,7.24,0.49,7.256562547
26/05/2019 18:30,12.4956,3.6333,13.01310448,5.5656,1.6233,5.7975,6.93,2.01,7.215608082,12.2856,0.9433,12.32176052,5.5656,1.6233,5.7975,6.72,-0.68,6.754317138
26/05/2019 19:00,11.73336,3.29348,12.1868268,4.02336,1.17348,4.191,7.71,2.12,7.996155326,11.43336,0.39348,11.44012882,4.02336,1.17348,4.191,7.41,-0.78,7.450939538
26/05/2019 19:30,12.84208,-0.49106,12.85146523,1.40208,0.40894,1.4605,11.44,-0.9,11.47534749,13.05208,1.59894,13.14965404,1.40208,0.40894,1.4605,11.65,1.19,11.71061911
26/05/2019 20:00,12.0688,-0.8666,12.0998731,0.6288,0.1834,0.655,11.44,-1.05,11.48808513,12.2788,1.3734,12.35536956,0.6288,0.1834,0.655,11.65,1.19,11.71061911
26/05/2019 20:30,12.3972,-0.9254,12.43169067,0.4272,0.1246,0.445,11.97,-1.05,12.01596438,12.6072,1.1946,12.66367091,0.4272,0.1246,0.445,12.18,1.07,12.22690885
26/05/2019 21:00,12.38912,-1.30984,12.45816901,0.30912,0.09016,0.322,12.08,-1.4,12.16085523,12.70912,1.41016,12.78711392,0.30912,0.09016,0.322,12.4,1.32,12.47006014
26/05/2019 21:30,12.28464,-1.53948,12.38072609,0.10464,0.03052,0.109,12.18,-1.57,12.28076952,12.61464,1.49052,12.70239317,0.10464,0.03052,0.109,12.51,1.46,12.5949077
26/05/2019 22:00,12.35,-1.43,12.43251382,0,0,0,12.35,-1.43,12.43251382,12.6,1.41,12.6786474,0,0,0,12.6,1.41,12.6786474
26/05/2019 22:30,11.93,-2.98,12.29655643,0,0,0,11.93,-2.98,12.29655643,12.44,2.93,12.78039514,0,0,0,12.44,2.93,12.78039514
26/05/2019 23:00,11.49,-0.94,11.5283867,0,0,0,11.49,-0.94,11.5283867,11.6,0.63,11.61709516,0,0,0,11.6,0.63,11.61709516
26/05/2019 23:30,11.07,-0.59,11.08571152,0,0,0,11.07,-0.59,11.08571152,11.26,0.3,11.26399574,0,0,0,11.26,0.3,11.26399574
27/05/2019 00:00,11.07,-0.59,11.08571152,0,0,0,11.07,-0.59,11.08571152,11.26,0.3,11.26399574,0,0,0,11.26,0.3,11.26399574
27/05/2019 00:30,10.19,1.2,10.26041422,0,0,0,10.19,1.2,10.26041422,10.25,-1.73,10.39496994,0,0,0,10.25,-1.73,10.39496994
27/05/2019 01:00,9.84,1.47,9.949195947,0,0,0,9.84,1.47,9.949195947,9.77,-2.08,9.988958905,0,0,0,9.77,-2.08,9.988958905
27/05/2019 01:30,9.91,1.2,9.982389494,0,0,0,9.91,1.2,9.982389494,9.97,-1.69,10.11222033,0,0,0,9.97,-1.69,10.11222033
27/05/2019 02:00,9.73,1.14,9.796555517,0,0,0,9.73,1.14,9.796555517,9.8,-1.63,9.934631347,0,0,0,9.8,-1.63,9.934631347
27/05/2019 02:30,9.8,1.63,9.934631347,0,0,0,9.8,1.63,9.934631347,9.71,-2.04,9.921980649,0,0,0,9.71,-2.04,9.921980649
27/05/2019 03:00,9.49,1.48,9.604712385,0,0,0,9.49,1.48,9.604712385,9.49,-1.82,9.662944686,0,0,0,9.49,-1.82,9.662944686
27/05/2019 03:30,9.25,1.13,9.318766013,0,0,0,9.25,1.13,9.318766013,9.32,-1.61,9.458038909,0,0,0,9.32,-1.61,9.458038909
27/05/2019 04:00,9.11,1.35,9.209484242,0,0,0,9.11,1.35,9.209484242,9.15,-1.77,9.319624456,0,0,0,9.15,-1.77,9.319624456
27/05/2019 04:30,9.15,1.6,9.288837387,0,0,0,9.15,1.6,9.288837387,9.15,-2.04,9.374651994,0,0,0,9.15,-2.04,9.374651994
27/05/2019 05:00,8.77104,1.51322,8.900616689,0.01104,0.00322,0.0115,8.76,1.51,8.889190064,8.73104,-2.19678,9.003160659,0.01104,0.00322,0.0115,8.72,-2.2,8.993241907
27/05/2019 05:30,9.21648,1.66064,9.364893422,0.27648,0.08064,0.288,8.94,1.58,9.078546139,9.16648,-2.01936,9.386275641,0.27648,0.08064,0.288,8.89,-2.1,9.134664745
27/05/2019 06:00,9.19176,1.34718,9.289959411,0.40176,0.11718,0.4185,8.79,1.23,8.875640822,9.25176,-1.70282,9.407159989,0.40176,0.11718,0.4185,8.85,-1.82,9.035203373
27/05/2019 06:30,9.74608,1.63094,9.881601118,0.58608,0.17094,0.6105,9.16,1.46,9.275623968,9.74608,-1.49906,9.860692483,0.58608,0.17094,0.6105,9.16,-1.67,9.310988132
27/05/2019 07:00,10.25296,2.02878,10.45175282,1.09296,0.31878,1.1385,9.16,1.71,9.318245543,10.25296,-1.17122,10.3196388,1.09296,0.31878,1.1385,9.16,-1.49,9.280393311
27/05/2019 07:30,10.69864,2.15002,10.91253792,1.50864,0.44002,1.5715,9.19,1.71,9.347737694,10.72864,-1.04998,10.77989676,1.50864,0.44002,1.5715,9.22,-1.49,9.339619907
27/05/2019 08:00,11.39768,2.72474,11.71884454,1.86768,0.54474,1.9455,9.53,2.18,9.776159778,11.24768,-1.07526,11.29895966,1.86768,0.54474,1.9455,9.38,-1.62,9.518865479
27/05/2019 08:30,13.09096,3.24528,13.48721899,3.24096,0.94528,3.376,9.85,2.3,10.11496416,13.00096,-0.52472,13.01154457,3.24096,0.94528,3.376,9.76,-1.47,9.870081053
27/05/2019 09:00,15.4368,4.3224,16.03053137,6.0768,1.7724,6.33,9.36,2.55,9.701139108,15.2168,0.6924,15.23254476,6.0768,1.7724,6.33,9.14,-1.08,9.203586258
27/05/2019 09:30,13.02136,4.43748,13.75670909,5.75136,1.67748,5.991,7.27,2.76,7.77627803,12.89136,1.04748,12.93384618,5.75136,1.67748,5.991,7.14,-0.63,7.16774023
27/05/2019 10:00,14.63272,4.90746,15.43371823,7.36272,2.14746,7.6695,7.27,2.76,7.77627803,14.50272,1.51746,14.58189193,7.36272,2.14746,7.6695,7.14,-0.63,7.16774023
27/05/2019 10:30,15.91096,5.28028,16.76424782,8.64096,2.52028,9.001,7.27,2.76,7.77627803,15.78096,1.89028,15.89376787,8.64096,2.52028,9.001,7.14,-0.63,7.16774023
27/05/2019 11:00,10.1396,4.0778,10.92885817,4.2096,1.2278,4.385,5.93,2.85,6.579316074,10.2196,2.2378,10.46173853,4.2096,1.2278,4.385,6.01,1.01,6.094276003
27/05/2019 11:30,15.69848,5.69914,16.70097216,9.76848,2.84914,10.1755,5.93,2.85,6.579316074,15.77848,3.85914,16.24356465,9.76848,2.84914,10.1755,6.01,1.01,6.094276003
27/05/2019 12:00,11.24984,3.00662,11.64468393,5.91984,1.72662,6.1665,5.33,1.28,5.481541754,11.23984,3.81662,11.87015549,5.91984,1.72662,6.1665,5.32,2.09,5.715811403
27/05/2019 12:30,11.14408,2.27494,11.37391186,3.27408,0.95494,3.4105,7.87,1.32,7.979931077,11.08408,2.19494,11.29931817,3.27408,0.95494,3.4105,7.81,1.24,7.907825238
27/05/2019 13:00,14.19256,2.82408,14.47080465,6.32256,1.84408,6.586,7.87,0.98,7.930781803,14.13256,3.16408,14.48242571,6.32256,1.84408,6.586,7.81,1.32,7.920763852
27/05/2019 13:30,17.24664,3.76652,17.65313752,8.93664,2.60652,9.309,8.31,1.16,8.39057209,17.31664,4.26652,17.83449505,8.93664,2.60652,9.309,8.38,1.66,8.542833254
27/05/2019 14:00,14.90568,3.31374,15.26958313,6.59568,1.92374,6.8705,8.31,1.39,8.425449543,14.97568,3.76374,15.44139664,6.59568,1.92374,6.8705,8.38,1.84,8.579627032
27/05/2019 14:30,18.83784,4.27062,19.31585906,10.52784,3.07062,10.9665,8.31,1.2,8.396195567,18.90784,4.91062,19.53511204,10.52784,3.07062,10.9665,8.38,1.84,8.579627032
27/05/2019 15:00,9.29168,3.07174,9.786260974,5.25168,1.53174,5.4705,4.04,1.54,4.323563345,9.35168,3.62174,10.02850534,5.25168,1.53174,5.4705,4.1,2.09,4.601966971
27/05/2019 15:30,14.67952,2.60736,14.90928012,6.05952,1.76736,6.312,8.62,0.84,8.660831369,14.86952,3.44736,15.26390894,6.05952,1.76736,6.312,8.81,1.68,8.968751307
27/05/2019 16:00,13.51944,2.56942,13.76143804,5.92944,1.72942,6.1765,7.59,0.84,7.636340747,13.61944,3.44942,14.04947132,5.92944,1.72942,6.1765,7.69,1.72,7.880006345
27/05/2019 16:30,13.952,2.2635,14.13441673,6.012,1.7535,6.2625,7.94,0.51,7.956362234,14.242,3.5135,14.66898927,6.012,1.7535,6.2625,8.23,1.76,8.416085789
27/05/2019 17:00,11.09896,1.38178,11.18464255,2.98896,0.87178,3.1135,8.11,0.51,8.126019936,11.42896,2.77178,11.76026747,2.98896,0.87178,3.1135,8.44,1.9,8.651219567
27/05/2019 17:30,13.3712,1.0791,13.4146728,1.9512,0.5691,2.0325,11.42,0.51,11.43138224,13.5412,2.1491,13.71067935,1.9512,0.5691,2.0325,11.59,1.58,11.69720052
27/05/2019 18:00,18.6344,2.2892,18.77448535,5.4144,1.5792,5.64,13.22,0.71,13.23905208,18.5144,2.6692,18.70581824,5.4144,1.5792,5.64,13.1,1.09,13.14526911
27/05/2019 18:30,11.4936,1.2248,11.55867536,1.5936,0.4648,1.66,9.9,0.76,9.929128864,11.3736,1.7948,11.51434253,1.5936,0.4648,1.66,9.78,1.33,9.870020263
27/05/2019 19:00,14.228,0.364,14.23265541,1.008,0.294,1.05,13.22,0.07,13.22018532,14.278,1.414,14.34784583,1.008,0.294,1.05,13.27,1.12,13.31718063
27/05/2019 19:30,14.38976,0.68118,14.40587377,0.92976,0.27118,0.9685,13.46,0.41,13.46624298,14.32976,1.05118,14.36826368,0.92976,0.27118,0.9685,13.4,0.78,13.4226823
27/05/2019 20:00,13.80992,0.51206,13.81941011,0.34992,0.10206,0.3645,13.46,0.41,13.46624298,13.74992,0.88206,13.77818311,0.34992,0.10206,0.3645,13.4,0.78,13.4226823
27/05/2019 20:30,14.29192,0.49806,14.30059583,0.30192,0.08806,0.3145,13.99,0.41,13.99600657,14.27192,0.81806,14.29534619,0.30192,0.08806,0.3145,13.97,0.73,13.98906001
27/05/2019 21:00,13.90112,0.05866,13.90124377,0.20112,0.05866,0.2095,13.7,0,13.7,14.00112,0.88866,14.02929356,0.20112,0.05866,0.2095,13.8,0.83,13.82493761
27/05/2019 21:30,13.61,0,13.61,0,0,0,13.61,0,13.61,13.73,0.89,13.75881536,0,0,0,13.73,0.89,13.75881536
27/05/2019 22:00,13.36,-0.41,13.36628969,0,0,0,13.36,-0.41,13.36628969,13.53,0.76,13.55132835,0,0,0,13.53,0.76,13.55132835
27/05/2019 22:30,12.96,0.41,12.96648372,0,0,0,12.96,0.41,12.96648372,12.78,0.26,12.78264448,0,0,0,12.78,0.26,12.78264448
27/05/2019 23:00,12.12,0.87,12.15118513,0,0,0,12.12,0.87,12.15118513,12.08,-0.65,12.09747494,0,0,0,12.08,-0.65,12.09747494
27/05/2019 23:30,11.42,0.92,11.45699786,0,0,0,11.42,0.92,11.45699786,11.49,-0.65,11.50837087,0,0,0,11.49,-0.65,11.50837087
28/05/2019 00:00,10.58,-1.02,10.62905452,0,0,0,10.58,-1.02,10.62905452,11.03,1.06,11.08081676,0,0,0,11.03,1.06,11.08081676
28/05/2019 00:30,10.09,-3.38,10.64107607,0,0,0,10.09,-3.38,10.64107607,10.88,3.15,11.32682215,0,0,0,10.88,3.15,11.32682215
28/05/2019 01:00,9.78,-3.45,10.370675,0,0,0,9.78,-3.45,10.370675,10.61,3.21,11.08495377,0,0,0,10.61,3.21,11.08495377
28/05/2019 01:30,9.83,-3.39,10.39812483,0,0,0,9.83,-3.39,10.39812483,10.71,3.27,11.19808019,0,0,0,10.71,3.27,11.19808019
28/05/2019 02:00,9.93,-3.44,10.50897236,0,0,0,9.93,-3.44,10.50897236,10.81,3.27,11.29375934,0,0,0,10.81,3.27,11.29375934
28/05/2019 02:30,9.79,-3.52,10.40358111,0,0,0,9.79,-3.52,10.40358111,10.67,3.27,11.15982975,0,0,0,10.67,3.27,11.15982975
28/05/2019 03:00,9.45,-3.52,10.08428976,0,0,0,9.45,-3.52,10.08428976,10.32,3.11,10.77842753,0,0,0,10.32,3.11,10.77842753
28/05/2019 03:30,9.29,-3.67,9.988643552,0,0,0,9.29,-3.67,9.988643552,10.2,3.21,10.69318007,0,0,0,10.2,3.21,10.69318007
28/05/2019 04:00,9.32,-3.58,9.983927083,0,0,0,9.32,-3.58,9.983927083,10.26,3.21,10.7504279,0,0,0,10.26,3.21,10.7504279
28/05/2019 04:30,9.26,-3.44,9.878319695,0,0,0,9.26,-3.44,9.878319695,10.16,3.08,10.61659079,0,0,0,10.16,3.08,10.61659079
28/05/2019 05:00,9.31952,-1.81264,9.494162248,0.05952,0.01736,0.062,9.26,-1.83,9.439094236,10.03952,1.50736,10.15204886,0.05952,0.01736,0.062,9.98,1.49,10.09061445
28/05/2019 05:30,10.15056,-0.55942,10.16596375,0.31056,0.09058,0.3235,9.84,-0.65,9.861445127,10.60056,0.59058,10.6169985,0.31056,0.09058,0.3235,10.29,0.5,10.30214055
28/05/2019 06:00,10.28736,-0.51952,10.30046974,0.44736,0.13048,0.466,9.84,-0.65,9.861445127,10.73736,0.63048,10.75585444,0.44736,0.13048,0.466,10.29,0.5,10.30214055
28/05/2019 06:30,11.43592,1.62256,11.55045312,0.86592,0.25256,0.902,10.57,1.37,10.65841452,11.66592,-0.80744,11.69382952,0.86592,0.25256,0.902,10.8,-1.06,10.85189384
28/05/2019 07:00,12.454,1.9195,12.60105536,1.884,0.5495,1.9625,10.57,1.37,10.65841452,12.684,-0.5105,12.69426903,1.884,0.5495,1.9625,10.8,-1.06,10.85189384
28/05/2019 07:30,12.60808,1.96444,12.76020007,2.03808,0.59444,2.123,10.57,1.37,10.65841452,12.83808,-0.46556,12.84651876,2.03808,0.59444,2.123,10.8,-1.06,10.85189384
28/05/2019 08:00,12.44008,1.91544,12.5866795,1.87008,0.54544,1.948,10.57,1.37,10.65841452,12.67008,-0.51456,12.68052441,1.87008,0.54544,1.948,10.8,-1.06,10.85189384
28/05/2019 08:30,12.81976,2.02618,12.97889255,2.24976,0.65618,2.3435,10.57,1.37,10.65841452,13.04976,-0.40382,13.05600654,2.24976,0.65618,2.3435,10.8,-1.06,10.85189384
28/05/2019 09:00,13.68568,2.27874,13.87409431,3.11568,0.90874,3.2455,10.57,1.37,10.65841452,13.91568,-0.15126,13.91650206,3.11568,0.90874,3.2455,10.8,-1.06,10.85189384
28/05/2019 09:30,13.38808,2.19194,13.56632917,2.81808,0.82194,2.9355,10.57,1.37,10.65841452,13.61808,-0.23806,13.62016062,2.81808,0.82194,2.9355,10.8,-1.06,10.85189384
28/05/2019 10:00,17.23864,3.31502,17.5544885,6.66864,1.94502,6.9465,10.57,1.37,10.65841452,17.46864,0.88502,17.49104468,6.66864,1.94502,6.9465,10.8,-1.06,10.85189384
28/05/2019 10:30,15.73048,2.87514,15.99107348,5.16048,1.50514,5.3755,10.57,1.37,10.65841452,15.96048,0.44514,15.9666863,5.16048,1.50514,5.3755,10.8,-1.06,10.85189384
28/05/2019 11:00,20.13304,4.15922,20.55817138,9.56304,2.78922,9.9615,10.57,1.37,10.65841452,20.36304,1.72922,20.43633039,9.56304,2.78922,9.9615,10.8,-1.06,10.85189384
28/05/2019 11:30,22.1356,4.7433,22.63810244,11.5656,3.3733,12.0475,10.57,1.37,10.65841452,22.3656,2.3133,22.48491539,11.5656,3.3733,12.0475,10.8,-1.06,10.85189384
28/05/2019 12:00,10.7664,3.1402,11.215,10.7664,3.1402,11.215,0,0,0,24.2264,11.9202,27.00017824,10.7664,3.1402,11.215,13.46,8.78,16.07046981
28/05/2019 12:30,12.3168,3.5924,12.83,12.3168,3.5924,12.83,0,0,0,25.7768,12.3724,28.59230141,12.3168,3.5924,12.83,13.46,8.78,16.07046981
28/05/2019 13:00,9.40032,2.74176,9.792,9.40032,2.74176,9.792,0,0,0,22.86032,11.52176,25.59971062,9.40032,2.74176,9.792,13.46,8.78,16.07046981
28/05/2019 13:30,6.98976,2.03868,7.281,6.98976,2.03868,7.281,0,0,0,20.44976,10.81868,23.13517929,6.98976,2.03868,7.281,13.46,8.78,16.07046981
28/05/2019 14:00,11.26656,3.28608,11.736,11.26656,3.28608,11.736,0,0,0,24.72656,12.06608,27.51350679,11.26656,3.28608,11.736,13.46,8.78,16.07046981
28/05/2019 14:30,8.64912,2.52266,9.0095,8.64912,2.52266,9.0095,0,0,0,22.10912,11.30266,24.83069291,8.64912,2.52266,9.0095,13.46,8.78,16.07046981
28/05/2019 15:00,4.17504,1.21772,4.349,4.17504,1.21772,4.349,0,0,0,17.63504,9.99772,20.27187808,4.17504,1.21772,4.349,13.46,8.78,16.07046981
28/05/2019 15:30,6.87888,2.00634,7.1655,6.87888,2.00634,7.1655,0,0,0,20.33888,10.78634,23.02205834,6.87888,2.00634,7.1655,13.46,8.78,16.07046981
28/05/2019 16:00,3.5352,1.0311,3.6825,3.5352,1.0311,3.6825,0,0,0,16.9952,9.8111,19.62382496,3.5352,1.0311,3.6825,13.46,8.78,16.07046981
28/05/2019 16:30,6.67824,1.94782,6.9565,6.67824,1.94782,6.9565,0,0,0,20.13824,10.72782,22.81742387,6.67824,1.94782,6.9565,13.46,8.78,16.07046981
28/05/2019 17:00,3.912,1.141,4.075,3.912,1.141,4.075,0,0,0,17.372,9.921,20.00531492,3.912,1.141,4.075,13.46,8.78,16.07046981
28/05/2019 17:30,2.94096,0.85778,3.0635,2.94096,0.85778,3.0635,0,0,0,16.40096,9.63778,19.02309891,2.94096,0.85778,3.0635,13.46,8.78,16.07046981
28/05/2019 18:00,2.65392,0.77406,2.7645,2.65392,0.77406,2.7645,0,0,0,16.11392,9.55406,18.73335208,2.65392,0.77406,2.7645,13.46,8.78,16.07046981
28/05/2019 18:30,3.35088,0.97734,3.4905,3.35088,0.97734,3.4905,0,0,0,16.81088,9.75734,19.43737046,3.35088,0.97734,3.4905,13.46,8.78,16.07046981
28/05/2019 19:00,3.1296,0.9128,3.26,3.1296,0.9128,3.26,0,0,0,16.5896,9.6928,19.21367222,3.1296,0.9128,3.26,13.46,8.78,16.07046981
28/05/2019 19:30,2.42784,0.70812,2.529,2.42784,0.70812,2.529,0,0,0,15.88784,9.48812,18.50534736,2.42784,0.70812,2.529,13.46,8.78,16.07046981
28/05/2019 20:00,1.12368,0.32774,1.1705,1.12368,0.32774,1.1705,0,0,0,14.58368,9.10774,17.19402949,1.12368,0.32774,1.1705,13.46,8.78,16.07046981
28/05/2019 20:30,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,13.89104,8.90572,16.50069214,0.43104,0.12572,0.449,13.46,8.78,16.07046981
28/05/2019 21:00,0.29616,0.08638,0.3085,0.29616,0.08638,0.3085,0,0,0,13.75616,8.86638,16.36595956,0.29616,0.08638,0.3085,13.46,8.78,16.07046981
28/05/2019 21:30,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,13.50608,8.79344,16.1164135,0.04608,0.01344,0.048,13.46,8.78,16.07046981
28/05/2019 22:00,0,0,0,0,0,0,0,0,0,13.46,8.78,16.07046981,0,0,0,13.46,8.78,16.07046981
28/05/2019 22:30,0,0,0,0,0,0,0,0,0,33.55,5.32,33.96917573,0,0,0,33.55,5.32,33.96917573
28/05/2019 23:00,0,0,0,0,0,0,0,0,0,30.2,3.6,30.41381265,0,0,0,30.2,3.6,30.41381265
28/05/2019 23:30,0,0,0,0,0,0,0,0,0,25.53,1.87,25.59839448,0,0,0,25.53,1.87,25.59839448
29/05/2019 00:00,0,0,0,0,0,0,0,0,0,24.52,1.48,24.56462497,0,0,0,24.52,1.48,24.56462497
29/05/2019 00:30,0,0,0,0,0,0,0,0,0,23.12,0.81,23.13418466,0,0,0,23.12,0.81,23.13418466
29/05/2019 01:00,0,0,0,0,0,0,0,0,0,22.13,0.56,22.13708427,0,0,0,22.13,0.56,22.13708427
29/05/2019 01:30,0,0,0,0,0,0,0,0,0,22.33,0.52,22.33605381,0,0,0,22.33,0.52,22.33605381
29/05/2019 02:00,0,0,0,0,0,0,0,0,0,21.77,0.52,21.7762095,0,0,0,21.77,0.52,21.7762095
29/05/2019 02:30,0,0,0,0,0,0,0,0,0,22.1,0.56,22.10709388,0,0,0,22.1,0.56,22.10709388
29/05/2019 03:00,0,0,0,0,0,0,0,0,0,22.15,0.63,22.15895756,0,0,0,22.15,0.63,22.15895756
29/05/2019 03:30,0,0,0,0,0,0,0,0,0,21.96,0.47,21.96502902,0,0,0,21.96,0.47,21.96502902
29/05/2019 04:00,0,0,0,0,0,0,0,0,0,21.38,0.43,21.3843237,0,0,0,21.38,0.43,21.3843237
29/05/2019 04:30,0,0,0,0,0,0,0,0,0,21.11,-0.11,21.11028659,0,0,0,21.11,-0.11,21.11028659
29/05/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,21.25016,0.45088,21.25494279,0.14016,0.04088,0.146,21.11,0.41,21.11398115
29/05/2019 05:30,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,22.176,0.668,22.18605869,0.336,0.098,0.35,21.84,0.57,21.84743692
29/05/2019 06:00,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,22.39104,0.73072,22.40296016,0.55104,0.16072,0.574,21.84,0.57,21.84743692
29/05/2019 06:30,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,22.56384,0.78112,22.57735644,0.72384,0.21112,0.754,21.84,0.57,21.84743692
29/05/2019 07:00,2.02416,0.59038,2.1085,2.02416,0.59038,2.1085,0,0,0,23.86416,1.16038,23.89235472,2.02416,0.59038,2.1085,21.84,0.57,21.84743692
29/05/2019 07:30,3.37152,0.98336,3.512,3.37152,0.98336,3.512,0,0,0,25.21152,1.55336,25.25932834,3.37152,0.98336,3.512,21.84,0.57,21.84743692
29/05/2019 08:00,4.10448,1.19714,4.2755,4.10448,1.19714,4.2755,0,0,0,25.94448,1.76714,26.00459241,4.10448,1.19714,4.2755,21.84,0.57,21.84743692
29/05/2019 08:30,5.32368,1.55274,5.5455,5.32368,1.55274,5.5455,0,0,0,27.16368,2.12274,27.24649585,5.32368,1.55274,5.5455,21.84,0.57,21.84743692
29/05/2019 09:00,5.78016,1.68588,6.021,5.78016,1.68588,6.021,0,0,0,27.62016,2.25588,27.71213151,5.78016,1.68588,6.021,21.84,0.57,21.84743692
29/05/2019 09:30,6.52896,1.90428,6.801,6.52896,1.90428,6.801,0,0,0,28.36896,2.47428,28.47665628,6.52896,1.90428,6.801,21.84,0.57,21.84743692
29/05/2019 10:00,10.34976,3.01868,10.781,10.34976,3.01868,10.781,0,0,0,32.18976,3.58868,32.38918451,10.34976,3.01868,10.781,21.84,0.57,21.84743692
29/05/2019 10:30,7.3176,2.1343,7.6225,7.3176,2.1343,7.6225,0,0,0,29.1576,2.7043,29.28274024,7.3176,2.1343,7.6225,21.84,0.57,21.84743692
29/05/2019 11:00,5.79024,1.68882,6.0315,5.79024,1.68882,6.0315,0,0,0,27.63024,2.25882,27.72241747,5.79024,1.68882,6.0315,21.84,0.57,21.84743692
29/05/2019 11:30,6.02304,1.75672,6.274,6.02304,1.75672,6.274,0,0,0,27.86304,2.32672,27.96001831,6.02304,1.75672,6.274,21.84,0.57,21.84743692
29/05/2019 12:00,5.95536,1.73698,6.2035,5.95536,1.73698,6.2035,0,0,0,27.79536,2.30698,27.89093391,5.95536,1.73698,6.2035,21.84,0.57,21.84743692
29/05/2019 12:30,4.57152,1.33336,4.762,4.57152,1.33336,4.762,0,0,0,26.41152,1.90336,26.4800145,4.57152,1.33336,4.762,21.84,0.57,21.84743692
29/05/2019 13:00,5.52096,1.61028,5.751,5.52096,1.61028,5.751,0,0,0,27.36096,2.18028,27.44769121,5.52096,1.61028,5.751,21.84,0.57,21.84743692
29/05/2019 13:30,4.53888,1.32384,4.728,4.53888,1.32384,4.728,0,0,0,26.37888,1.89384,26.44677561,4.53888,1.32384,4.728,21.84,0.57,21.84743692
29/05/2019 14:00,4.5936,1.3398,4.785,4.5936,1.3398,4.785,0,0,0,26.4336,1.9098,26.50250073,4.5936,1.3398,4.785,21.84,0.57,21.84743692
29/05/2019 14:30,4.38096,1.27778,4.5635,4.38096,1.27778,4.5635,0,0,0,26.22096,1.84778,26.28598551,4.38096,1.27778,4.5635,21.84,0.57,21.84743692
29/05/2019 15:00,4.99824,1.45782,5.2065,4.99824,1.45782,5.2065,0,0,0,26.83824,2.02782,26.91473909,4.99824,1.45782,5.2065,21.84,0.57,21.84743692
29/05/2019 15:30,3.43248,1.00114,3.5755,3.43248,1.00114,3.5755,0,0,0,25.27248,1.57114,25.32127023,3.43248,1.00114,3.5755,21.84,0.57,21.84743692
29/05/2019 16:00,1.79232,0.52276,1.867,1.79232,0.52276,1.867,0,0,0,23.63232,1.09276,23.65757116,1.79232,0.52276,1.867,21.84,0.57,21.84743692
29/05/2019 16:30,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,23.12352,0.94436,23.1427957,1.28352,0.37436,1.337,21.84,0.57,21.84743692
29/05/2019 17:00,1.34976,0.39368,1.406,1.34976,0.39368,1.406,0,0,0,23.18976,0.96368,23.20977484,1.34976,0.39368,1.406,21.84,0.57,21.84743692
29/05/2019 17:30,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0,23.71968,1.11824,23.74602451,1.87968,0.54824,1.958,21.84,0.57,21.84743692
29/05/2019 18:00,1.89888,0.55384,1.978,1.89888,0.55384,1.978,0,0,0,23.73888,1.12384,23.76546738,1.89888,0.55384,1.978,21.84,0.57,21.84743692
29/05/2019 18:30,1.68096,0.49028,1.751,1.68096,0.49028,1.751,0,0,0,23.52096,1.06028,23.54484557,1.68096,0.49028,1.751,21.84,0.57,21.84743692
29/05/2019 19:00,0.7752,0.2261,0.8075,0.7752,0.2261,0.8075,0,0,0,22.6152,0.7961,22.62920781,0.7752,0.2261,0.8075,21.84,0.57,21.84743692
29/05/2019 19:30,0.50928,0.14854,0.5305,0.50928,0.14854,0.5305,0,0,0,22.34928,0.71854,22.36082772,0.50928,0.14854,0.5305,21.84,0.57,21.84743692
29/05/2019 20:00,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,22.52448,6.65964,23.48835891,0.68448,0.19964,0.713,21.84,6.46,22.77536388
29/05/2019 20:30,0.46608,0.13594,0.4855,0.46608,0.13594,0.4855,0,0,0,34.58608,6.41594,35.17614555,0.46608,0.13594,0.4855,34.12,6.28,34.69312324
29/05/2019 21:00,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,33.93128,5.87204,34.43563004,0.28128,0.08204,0.293,33.65,5.79,34.1444959
29/05/2019 21:30,0.0024,0.0007,0.0025,0.0024,0.0007,0.0025,0,0,0,32.6824,4.8707,33.04335014,0.0024,0.0007,0.0025,32.68,4.87,33.04087317
29/05/2019 22:00,0,0,0,0,0,0,0,0,0,32.52,4.65,32.85076711,0,0,0,32.52,4.65,32.85076711
29/05/2019 22:30,0,0,0,0,0,0,0,0,0,32.19,4.38,32.48662032,0,0,0,32.19,4.38,32.48662032
29/05/2019 23:00,0,0,0,0,0,0,0,0,0,30.07,3.84,30.31419634,0,0,0,30.07,3.84,30.31419634
29/05/2019 23:30,0,0,0,0,0,0,0,0,0,26.86,3.47,27.08321436,0,0,0,26.86,3.47,27.08321436
30/05/2019 00:00,0,0,0,0,0,0,0,0,0,26.86,3.47,27.08321436,0,0,0,26.86,3.47,27.08321436
30/05/2019 00:30,0,0,0,0,0,0,0,0,0,24.52,3.88,24.82508409,0,0,0,24.52,3.88,24.82508409
30/05/2019 01:00,0,0,0,0,0,0,0,0,0,23.55,4.01,23.88896398,0,0,0,23.55,4.01,23.88896398
30/05/2019 01:30,0,0,0,0,0,0,0,0,0,23.55,4.01,23.88896398,0,0,0,23.55,4.01,23.88896398
30/05/2019 02:00,0,0,0,0,0,0,0,0,0,23.43,3.8,23.73615175,0,0,0,23.43,3.8,23.73615175
30/05/2019 02:30,0,0,0,0,0,0,0,0,0,23.59,3.87,23.90533413,0,0,0,23.59,3.87,23.90533413
30/05/2019 03:00,0,0,0,0,0,0,0,0,0,22.72,3.67,23.01450195,0,0,0,22.72,3.67,23.01450195
30/05/2019 03:30,0,0,0,0,0,0,0,0,0,22.75,3.73,23.05375024,0,0,0,22.75,3.73,23.05375024
30/05/2019 04:00,0,0,0,0,0,0,0,0,0,22.4,3.67,22.69865415,0,0,0,22.4,3.67,22.69865415
30/05/2019 04:30,0,0,0,0,0,0,0,0,0,22.4,3.78,22.7166987,0,0,0,22.4,3.78,22.7166987
30/05/2019 05:00,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,22.1344,3.6842,22.43891693,0.0144,0.0042,0.015,22.12,3.68,22.42402283
30/05/2019 05:30,0.31536,0.09198,0.3285,0.31536,0.09198,0.3285,0,0,0,22.43536,3.77198,22.75023542,0.31536,0.09198,0.3285,22.12,3.68,22.42402283
30/05/2019 06:00,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,22.55104,3.71572,22.8551084,0.43104,0.12572,0.449,22.12,3.59,22.40942882
30/05/2019 06:30,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,22.65376,3.74568,22.96133622,0.53376,0.15568,0.556,22.12,3.59,22.40942882
30/05/2019 07:00,1.61184,0.47012,1.679,1.61184,0.47012,1.679,0,0,0,23.73184,4.06012,24.07664437,1.61184,0.47012,1.679,22.12,3.59,22.40942882
30/05/2019 07:30,1.78272,0.51996,1.857,1.78272,0.51996,1.857,0,0,0,23.90272,4.10996,24.25349036,1.78272,0.51996,1.857,22.12,3.59,22.40942882
30/05/2019 08:00,3.92304,1.14422,4.0865,3.92304,1.14422,4.0865,0,0,0,26.04304,4.73422,26.46984646,3.92304,1.14422,4.0865,22.12,3.59,22.40942882
30/05/2019 08:30,2.88192,0.84056,3.002,2.88192,0.84056,3.002,0,0,0,25.00192,4.43056,25.39145261,2.88192,0.84056,3.002,22.12,3.59,22.40942882
30/05/2019 09:00,4.77456,1.39258,4.9735,4.77456,1.39258,4.9735,0,0,0,26.89456,4.98258,27.35221126,4.77456,1.39258,4.9735,22.12,3.59,22.40942882
30/05/2019 09:30,7.30464,2.13052,7.609,7.30464,2.13052,7.609,0,0,0,29.42464,5.72052,29.97555318,7.30464,2.13052,7.609,22.12,3.59,22.40942882
30/05/2019 10:00,6.82368,1.99024,7.108,6.82368,1.99024,7.108,0,0,0,28.94368,5.58024,29.47669741,6.82368,1.99024,7.108,22.12,3.59,22.40942882
30/05/2019 10:30,9.76704,2.84872,10.174,9.76704,2.84872,10.174,0,0,0,31.88704,6.43872,32.53060767,9.76704,2.84872,10.174,22.12,3.59,22.40942882
30/05/2019 11:00,6.97536,2.03448,7.266,6.97536,2.03448,7.266,0,0,0,29.09536,5.62448,29.63401338,6.97536,2.03448,7.266,22.12,3.59,22.40942882
30/05/2019 11:30,5.86752,1.71136,6.112,5.86752,1.71136,6.112,0,0,0,27.98752,5.30136,28.48518376,5.86752,1.71136,6.112,22.12,3.59,22.40942882
30/05/2019 12:00,8.20224,2.39232,8.544,8.20224,2.39232,8.544,0,0,0,30.32224,5.98232,30.90673699,8.20224,2.39232,8.544,22.12,3.59,22.40942882
30/05/2019 12:30,9.98832,2.91326,10.4045,9.98832,2.91326,10.4045,0,0,0,32.10832,6.50326,32.76029005,9.98832,2.91326,10.4045,22.12,3.59,22.40942882
30/05/2019 13:00,9.22944,2.69192,9.614,9.22944,2.69192,9.614,0,0,0,31.34944,6.28192,31.97264311,9.22944,2.69192,9.614,22.12,3.59,22.40942882
30/05/2019 13:30,11.41104,3.32822,11.8865,11.41104,3.32822,11.8865,0,0,0,33.53104,6.91822,34.23729562,11.41104,3.32822,11.8865,22.12,3.59,22.40942882
30/05/2019 14:00,9.85584,2.87462,10.2665,9.85584,2.87462,10.2665,0,0,0,31.97584,6.46462,32.62277817,9.85584,2.87462,10.2665,22.12,3.59,22.40942882
30/05/2019 14:30,8.628,2.5165,8.9875,8.628,2.5165,8.9875,0,0,0,30.748,6.1065,31.34850628,8.628,2.5165,8.9875,22.12,3.59,22.40942882
30/05/2019 15:00,9.21456,2.68758,9.5985,9.21456,2.68758,9.5985,0,0,0,31.33456,6.27758,31.95720046,9.21456,2.68758,9.5985,22.12,3.59,22.40942882
30/05/2019 15:30,8.62656,2.51608,8.986,8.62656,2.51608,8.986,0,0,0,30.74656,6.10608,31.34701206,8.62656,2.51608,8.986,22.12,3.59,22.40942882
30/05/2019 16:00,8.22288,2.39834,8.5655,8.22288,2.39834,8.5655,0,0,0,30.34288,5.98834,30.92815194,8.22288,2.39834,8.5655,22.12,3.59,22.40942882
30/05/2019 16:30,5.31312,1.54966,5.5345,5.31312,1.54966,5.5345,0,0,0,27.43312,5.13966,27.91043134,5.31312,1.54966,5.5345,22.12,3.59,22.40942882
30/05/2019 17:00,3.40416,0.99288,3.546,3.40416,0.99288,3.546,0,0,0,25.52416,4.58288,25.93232602,3.40416,0.99288,3.546,22.12,3.59,22.40942882
30/05/2019 17:30,3.75312,1.09466,3.9095,3.75312,1.09466,3.9095,0,0,0,25.87312,4.68466,26.29380874,3.75312,1.09466,3.9095,22.12,3.59,22.40942882
30/05/2019 18:00,3.14544,0.91742,3.2765,3.14544,0.91742,3.2765,0,0,0,25.26544,4.50742,25.66435843,3.14544,0.91742,3.2765,22.12,3.59,22.40942882
30/05/2019 18:30,3.46032,1.00926,3.6045,3.46032,1.00926,3.6045,0,0,0,25.58032,4.59926,25.99049757,3.46032,1.00926,3.6045,22.12,3.59,22.40942882
30/05/2019 19:00,2.40768,0.70224,2.508,2.40768,0.70224,2.508,0,0,0,24.52768,4.29224,24.90040984,2.40768,0.70224,2.508,22.12,3.59,22.40942882
30/05/2019 19:30,1.32672,0.38696,1.382,1.32672,0.38696,1.382,0,0,0,23.44672,3.97696,23.78160822,1.32672,0.38696,1.382,22.12,3.59,22.40942882
30/05/2019 20:00,0.87696,0.25578,0.9135,0.87696,0.25578,0.9135,0,0,0,22.99696,3.84578,23.31630745,0.87696,0.25578,0.9135,22.12,3.59,22.40942882
30/05/2019 20:30,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,22.65088,3.74484,22.95835777,0.53088,0.15484,0.553,22.12,3.59,22.40942882
30/05/2019 21:00,0.30672,0.08946,0.3195,0.30672,0.08946,0.3195,0,0,0,22.42672,3.67946,22.72655266,0.30672,0.08946,0.3195,22.12,3.59,22.40942882
30/05/2019 21:30,0.06192,0.01806,0.0645,0.06192,0.01806,0.0645,0,0,0,22.18192,3.60806,22.4734437,0.06192,0.01806,0.0645,22.12,3.59,22.40942882
30/05/2019 22:00,13.28,2.77,13.56581365,0,0,0,13.28,2.77,13.56581365,19.51,1.41,19.56088444,0,0,0,19.51,1.41,19.56088444
30/05/2019 22:30,12.83,2.4,13.05254381,0,0,0,12.83,2.4,13.05254381,19.14,1.22,19.17884251,0,0,0,19.14,1.22,19.17884251
30/05/2019 23:00,11.53,2.17,11.73242515,0,0,0,11.53,2.17,11.73242515,17.4,0.74,17.41572852,0,0,0,17.4,0.74,17.41572852
30/05/2019 23:30,10.09,1.92,10.27105155,0,0,0,10.09,1.92,10.27105155,15.47,0.43,15.47597493,0,0,0,15.47,0.43,15.47597493
31/05/2019 00:00,10.09,1.92,10.27105155,0,0,0,10.09,1.92,10.27105155,15.47,0.43,15.47597493,0,0,0,15.47,0.43,15.47597493
31/05/2019 00:30,9.65,-1.22,9.726813456,0,0,0,9.65,-1.22,9.726813456,15.12,1.78,15.2244146,0,0,0,15.12,1.78,15.2244146
31/05/2019 01:00,8.6,-1.09,8.668800378,0,0,0,8.6,-1.09,8.668800378,13.76,1.86,13.88514314,0,0,0,13.76,1.86,13.88514314
31/05/2019 01:30,8.33,-1.84,8.530797149,0,0,0,8.33,-1.84,8.530797149,13.39,2.24,13.57607086,0,0,0,13.39,2.24,13.57607086
31/05/2019 02:00,8.39,-2.49,8.751696978,0,0,0,8.39,-2.49,8.751696978,13.53,3.09,13.87836446,0,0,0,13.53,3.09,13.87836446
