Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
31/05/2019 02:30,8.43,-2.38,8.759526243,0,0,0,8.43,-2.38,8.759526243,13.53,3,13.85860383,0,0,0,13.53,3,13.85860383
31/05/2019 03:00,8.34,-1.68,8.50752608,0,0,0,8.34,-1.68,8.50752608,12.97,1.96,13.11725962,0,0,0,12.97,1.96,13.11725962
31/05/2019 03:30,8.19,-0.57,8.209811204,0,0,0,8.19,-0.57,8.209811204,12.71,0.69,12.72871557,0,0,0,12.71,0.69,12.72871557
31/05/2019 04:00,7.88,-0.57,7.900588586,0,0,0,7.88,-0.57,7.900588586,12.28,0.46,12.28861261,0,0,0,12.28,0.46,12.28861261
31/05/2019 04:30,7.75,-0.61,7.773969385,0,0,0,7.75,-0.61,7.773969385,12.12,0.42,12.12727504,0,0,0,12.12,0.42,12.12727504
31/05/2019 05:00,7.77064,-0.92648,7.825676405,0.08064,0.02352,0.084,7.69,-0.95,7.748457911,12.20064,0.87352,12.2318704,0.08064,0.02352,0.084,12.12,0.85,12.14976955
31/05/2019 05:30,8.04664,-0.54598,8.065141626,0.35664,0.10402,0.3715,7.69,-0.65,7.717421849,12.47664,0.95402,12.51306117,0.35664,0.10402,0.3715,12.12,0.85,12.14976955
31/05/2019 06:00,8.6188,-0.4841,8.632384737,0.5688,0.1659,0.5925,8.05,-0.65,8.076199601,12.9788,0.9859,13.01619177,0.5688,0.1659,0.5925,12.41,0.82,12.43706155
31/05/2019 06:30,9.60944,0.76442,9.639796422,1.00944,0.29442,1.0515,8.6,0.47,8.612833448,14.17944,1.47442,14.25589117,1.00944,0.29442,1.0515,13.17,1.18,13.2227569
31/05/2019 07:00,10.67464,0.81552,10.70574668,1.18464,0.34552,1.234,9.49,0.47,9.501631439,14.35464,2.81552,14.62815239,1.18464,0.34552,1.234,13.17,2.47,13.3996194
31/05/2019 07:30,12.574,1.3695,12.64835982,3.084,0.8995,3.2125,9.49,0.47,9.501631439,16.254,3.3695,16.5995797,3.084,0.8995,3.2125,13.17,2.47,13.3996194
31/05/2019 08:00,14.13304,1.82422,14.25028415,4.64304,1.35422,4.8365,9.49,0.47,9.501631439,17.81304,3.82422,18.21892018,4.64304,1.35422,4.8365,13.17,2.47,13.3996194
31/05/2019 08:30,13.89832,1.75576,14.00878267,4.40832,1.28576,4.592,9.49,0.47,9.501631439,17.57832,3.75576,17.97506793,4.40832,1.28576,4.592,13.17,2.47,13.3996194
31/05/2019 09:00,12.01,1.205,12.07029929,2.52,0.735,2.625,9.49,0.47,9.501631439,15.69,3.205,16.01399778,2.52,0.735,2.625,13.17,2.47,13.3996194
31/05/2019 09:30,12.51448,1.35214,12.58731474,3.02448,0.88214,3.1505,9.49,0.47,9.501631439,16.19448,3.35214,16.5377757,3.02448,0.88214,3.1505,13.17,2.47,13.3996194
31/05/2019 10:00,13.44616,1.62388,13.54386226,3.95616,1.15388,4.121,9.49,0.47,9.501631439,17.12616,3.62388,17.50536668,3.95616,1.15388,4.121,13.17,2.47,13.3996194
31/05/2019 10:30,14.02984,1.79412,14.14408983,4.53984,1.32412,4.729,9.49,0.47,9.501631439,17.70984,3.79412,18.11170283,4.53984,1.32412,4.729,13.17,2.47,13.3996194
31/05/2019 11:00,15.022,2.0835,15.1657989,5.532,1.6135,5.7625,9.49,0.47,9.501631439,18.702,4.0835,19.14261676,5.532,1.6135,5.7625,13.17,2.47,13.3996194
31/05/2019 11:30,12.56008,1.36544,12.63408232,3.07008,0.89544,3.198,9.49,0.47,9.501631439,16.24008,3.36544,16.58512541,3.07008,0.89544,3.198,13.17,2.47,13.3996194
31/05/2019 12:00,11.2756,0.9908,11.31904766,1.7856,0.5208,1.86,9.49,0.47,9.501631439,14.9556,2.9908,15.25171649,1.7856,0.5208,1.86,13.17,2.47,13.3996194
31/05/2019 12:30,12.67048,1.39764,12.74733152,3.18048,0.92764,3.313,9.49,0.47,9.501631439,16.35048,3.39764,16.69976508,3.18048,0.92764,3.313,13.17,2.47,13.3996194
31/05/2019 13:00,13.0828,1.5179,13.17056097,3.5928,1.0479,3.7425,9.49,0.47,9.501631439,16.7628,3.5179,17.12796206,3.5928,1.0479,3.7425,13.17,2.47,13.3996194
31/05/2019 13:30,12.91528,1.46904,12.998559,3.42528,0.99904,3.568,9.49,0.47,9.501631439,16.59528,3.46904,16.95398351,3.42528,0.99904,3.568,13.17,2.47,13.3996194
31/05/2019 14:00,12.63592,1.38756,12.71187622,3.14592,0.91756,3.277,9.49,0.47,9.501631439,16.31592,3.38756,16.66387735,3.14592,0.91756,3.277,13.17,2.47,13.3996194
31/05/2019 14:30,14.50456,1.93258,14.63274158,5.01456,1.46258,5.2235,9.49,0.47,9.501631439,18.18456,3.93258,18.60492967,5.01456,1.46258,5.2235,13.17,2.47,13.3996194
31/05/2019 15:00,15.03448,2.08714,15.17866075,5.54448,1.61714,5.7755,9.49,0.47,9.501631439,18.71448,4.08714,19.155586,5.54448,1.61714,5.7755,13.17,2.47,13.3996194
31/05/2019 15:30,14.54296,1.94378,14.67228565,5.05296,1.47378,5.2635,9.49,0.47,9.501631439,18.22296,3.94378,18.64482963,5.05296,1.47378,5.2635,13.17,2.47,13.3996194
31/05/2019 16:00,16.71016,2.57588,16.90753101,7.22016,2.10588,7.521,9.49,0.47,9.501631439,20.39016,4.57588,20.89730372,7.22016,2.10588,7.521,13.17,2.47,13.3996194
31/05/2019 16:30,16.23688,2.43784,16.41887134,6.74688,1.96784,7.028,9.49,0.47,9.501631439,19.91688,4.43784,20.40530649,6.74688,1.96784,7.028,13.17,2.47,13.3996194
31/05/2019 17:00,16.55416,2.53038,16.74643354,7.06416,2.06038,7.3585,9.49,0.47,9.501631439,20.23416,4.53038,20.73512898,7.06416,2.06038,7.3585,13.17,2.47,13.3996194
31/05/2019 17:30,16.354,2.472,16.53977328,6.864,2.002,7.15,9.49,0.47,9.501631439,20.034,4.472,20.52705386,6.864,2.002,7.15,13.17,2.47,13.3996194
31/05/2019 18:00,15.47128,2.21454,15.62896965,5.98128,1.74454,6.2305,9.49,0.47,9.501631439,19.15128,4.21454,19.60953526,5.98128,1.74454,6.2305,13.17,2.47,13.3996194
31/05/2019 18:30,13.37416,1.60288,13.46986934,3.88416,1.13288,4.046,9.49,0.47,9.501631439,17.05416,3.60288,17.43057996,3.88416,1.13288,4.046,13.17,2.47,13.3996194
31/05/2019 19:00,12.03352,1.21186,12.09438747,2.54352,0.74186,2.6495,9.49,0.47,9.501631439,15.71352,3.21186,16.03841499,2.54352,0.74186,2.6495,13.17,2.47,13.3996194
31/05/2019 19:30,11.00824,0.91282,11.04602138,1.51824,0.44282,1.5815,9.49,0.47,9.501631439,14.68824,2.91282,14.9742751,1.51824,0.44282,1.5815,13.17,2.47,13.3996194
31/05/2019 20:00,10.36264,0.72452,10.38793709,0.87264,0.25452,0.909,9.49,0.47,9.501631439,14.04264,2.72452,14.30450095,0.87264,0.25452,0.909,13.17,2.47,13.3996194
31/05/2019 20:30,9.95176,0.60468,9.97011359,0.46176,0.13468,0.481,9.49,0.47,9.501631439,13.63176,2.60468,13.87837305,0.46176,0.13468,0.481,13.17,2.47,13.3996194
31/05/2019 21:00,12.65336,0.08848,12.65366935,0.30336,0.08848,0.316,12.35,0,12.35,19.53336,4.02848,19.94444294,0.30336,0.08848,0.316,19.23,3.94,19.62948038
31/05/2019 21:30,12.3368,0.0399,12.33686452,0.1368,0.0399,0.1425,12.2,0,12.2,19.0968,3.7999,19.4711841,0.1368,0.0399,0.1425,18.96,3.76,19.32923175
31/05/2019 22:00,12.13,-0.08,12.13026381,0,0,0,12.13,-0.08,12.13026381,18.96,3.76,19.32923175,0,0,0,18.96,3.76,19.32923175
31/05/2019 22:30,12.13,1.52,12.22486401,0,0,0,12.13,1.52,12.22486401,18.85,2.97,19.08254176,0,0,0,18.85,2.97,19.08254176
31/05/2019 23:00,11.11,1.52,11.21349633,0,0,0,11.11,1.52,11.21349633,17.05,2.97,17.30674435,0,0,0,17.05,2.97,17.30674435
31/05/2019 23:30,9.95,2.19,10.18815979,0,0,0,9.95,2.19,10.18815979,15.01,-0.44,15.01644765,0,0,0,15.01,-0.44,15.01644765
01/06/2019 00:00,9.95,2.19,10.18815979,0,0,0,9.95,2.19,10.18815979,15.01,-0.44,15.01644765,0,0,0,15.01,-0.44,15.01644765
01/06/2019 00:30,8.97,-0.7,8.997271809,0,0,0,8.97,-0.7,8.997271809,14.07,1.61,14.16181486,0,0,0,14.07,1.61,14.16181486
01/06/2019 01:00,8.51,-1.81,8.700356315,0,0,0,8.51,-1.81,8.700356315,13.48,2.48,13.70623216,0,0,0,13.48,2.48,13.70623216
01/06/2019 01:30,8.38,-3.82,9.209603683,0,0,0,8.38,-3.82,9.209603683,13.48,4.25,14.13410415,0,0,0,13.48,4.25,14.13410415
01/06/2019 02:00,8.49,-1.28,8.585947822,0,0,0,8.49,-1.28,8.585947822,13.1,1.97,13.24729784,0,0,0,13.1,1.97,13.24729784
01/06/2019 02:30,8.49,0.05,8.490147231,0,0,0,8.49,0.05,8.490147231,12.75,0.43,12.75724892,0,0,0,12.75,0.43,12.75724892
01/06/2019 03:00,8.2,1.16,8.281642349,0,0,0,8.2,1.16,8.281642349,12.07,-0.97,12.10891407,0,0,0,12.07,-0.97,12.10891407
01/06/2019 03:30,7.92,1.29,8.024369134,0,0,0,7.92,1.29,8.024369134,12.02,-1.21,12.08074915,0,0,0,12.02,-1.21,12.08074915
01/06/2019 04:00,7.71,0,7.71,0,0,0,7.71,0,7.71,11.71,-0.41,11.71717543,0,0,0,11.71,-0.41,11.71717543
01/06/2019 04:30,7.9,0.41,7.910632086,0,0,0,7.9,0.41,7.910632086,11.93,0,11.93,0,0,0,11.93,0,11.93
01/06/2019 05:00,7.64752,0.03136,7.647584298,0.10752,0.03136,0.112,7.54,0,7.54,11.63752,-0.37864,11.64367811,0.10752,0.03136,0.112,11.53,-0.41,11.53728738
01/06/2019 05:30,7.81592,0.50506,7.832221336,0.32592,0.09506,0.3395,7.49,0.41,7.501213235,11.75592,-0.42494,11.76359762,0.32592,0.09506,0.3395,11.43,-0.52,11.44182241
01/06/2019 06:00,7.94648,0.82314,7.988998927,0.45648,0.13314,0.4755,7.49,0.69,7.52171523,11.88648,0.04314,11.88655828,0.45648,0.13314,0.4755,11.43,-0.09,11.43035433
01/06/2019 06:30,8.76664,0.82902,8.805751021,0.71664,0.20902,0.7465,8.05,0.62,8.073840474,13.02664,0.72902,13.04702341,0.71664,0.20902,0.7465,12.31,0.52,12.32097805
01/06/2019 07:00,9.03976,0.90868,9.085315636,0.98976,0.28868,1.031,8.05,0.62,8.073840474,13.29976,0.80868,13.32432285,0.98976,0.28868,1.031,12.31,0.52,12.32097805
01/06/2019 07:30,10.60656,1.46108,10.70672078,2.02656,0.59108,2.111,8.58,0.87,8.623995594,15.04656,1.27108,15.10015272,2.02656,0.59108,2.111,13.02,0.68,13.0377452
01/06/2019 08:00,12.36984,1.64662,12.47895425,4.23984,1.23662,4.4165,8.13,0.41,8.140331689,16.79984,2.72662,17.01966747,4.23984,1.23662,4.4165,12.56,1.49,12.648071
01/06/2019 08:30,14.0004,2.1222,14.16032955,5.8704,1.7122,6.115,8.13,0.41,8.140331689,18.4304,3.2022,18.70651568,5.8704,1.7122,6.115,12.56,1.49,12.648071
01/06/2019 09:00,15.9156,2.6808,16.13979591,7.7856,2.2708,8.11,8.13,0.41,8.140331689,20.3456,3.7608,20.69026476,7.7856,2.2708,8.11,12.56,1.49,12.648071
01/06/2019 09:30,16.19784,2.76312,16.43182439,8.06784,2.35312,8.404,8.13,0.41,8.140331689,20.62784,3.84312,20.9827871,8.06784,2.35312,8.404,12.56,1.49,12.648071
01/06/2019 10:00,17.37864,3.10752,17.65428585,9.24864,2.69752,9.634,8.13,0.41,8.140331689,21.80864,4.18752,22.20702822,9.24864,2.69752,9.634,12.56,1.49,12.648071
01/06/2019 10:30,17.33352,3.09436,17.60755461,9.20352,2.68436,9.587,8.13,0.41,8.140331689,21.76352,4.17436,22.16023656,9.20352,2.68436,9.587,12.56,1.49,12.648071
01/06/2019 11:00,17.83992,3.24206,18.13211788,9.70992,2.83206,10.1145,8.13,0.41,8.140331689,22.26992,4.32206,22.68544775,9.70992,2.83206,10.1145,12.56,1.49,12.648071
01/06/2019 11:30,17.65896,3.18928,17.94464754,9.52896,2.77928,9.926,8.13,0.41,8.140331689,22.08896,4.26928,22.49775335,9.52896,2.77928,9.926,12.56,1.49,12.648071
01/06/2019 12:00,17.55672,3.15946,17.83873887,9.42672,2.74946,9.8195,8.13,0.41,8.140331689,21.98672,4.23946,22.39171448,9.42672,2.74946,9.8195,12.56,1.49,12.648071
01/06/2019 12:30,11.54928,6.08354,13.05355612,8.78928,2.56354,9.1555,2.76,3.52,4.473030293,16.55928,3.23354,16.87203411,8.78928,2.56354,9.1555,7.77,0.67,7.798833246
01/06/2019 13:00,13.40808,6.23194,14.78559047,10.49808,3.06194,10.9355,2.91,3.17,4.30313839,18.42808,3.58194,18.77297064,10.49808,3.06194,10.9355,7.93,0.52,7.947030892
01/06/2019 13:30,12.7008,6.6894,14.35473417,11.1408,3.2494,11.605,1.56,3.44,3.777194726,17.3108,3.8494,17.73363124,11.1408,3.2494,11.605,6.17,0.6,6.199104774
01/06/2019 14:00,9.644,6.227,11.47964568,8.664,2.527,9.025,0.98,3.7,3.827584094,13.644,2.967,13.96287309,8.664,2.527,9.025,4.98,0.44,4.999399964
01/06/2019 14:30,10.63232,6.51526,12.46975707,9.65232,2.81526,10.0545,0.98,3.7,3.827584094,14.63232,3.25526,14.99004691,9.65232,2.81526,10.0545,4.98,0.44,4.999399964
01/06/2019 15:00,15.52416,7.06288,17.0553164,13.48416,3.93288,14.046,2.04,3.13,3.7361076,19.77416,4.28288,20.23265837,13.48416,3.93288,14.046,6.29,0.35,6.299730153
01/06/2019 15:30,12.58224,6.20482,14.02898979,10.54224,3.07482,10.9815,2.04,3.13,3.7361076,16.83224,3.42482,17.1771271,10.54224,3.07482,10.9815,6.29,0.35,6.299730153
01/06/2019 16:00,8.39496,3.19478,8.982314437,7.52496,2.19478,7.8385,0.87,1,1.325481045,12.06496,4.21478,12.77996988,7.52496,2.19478,7.8385,4.54,2.02,4.969104547
01/06/2019 16:30,11.18208,3.02644,11.58439693,8.18208,2.38644,8.523,3,0.64,3.067507131,15.84208,3.88644,16.31183358,8.18208,2.38644,8.523,7.66,1.5,7.805485251
01/06/2019 17:00,7.3904,2.0547,7.670710805,4.8504,1.4147,5.0525,2.54,0.64,2.619389242,12.0704,2.8747,12.40799969,4.8504,1.4147,5.0525,7.22,1.46,7.366138744
01/06/2019 17:30,9.77944,1.72442,9.930310723,4.36944,1.27442,4.5515,5.41,0.45,5.428683082,15.24944,2.38442,15.43472964,4.36944,1.27442,4.5515,10.88,1.11,10.93647567
01/06/2019 18:00,10.81848,1.91664,10.98694764,4.78848,1.39664,4.988,6.03,0.52,6.052379697,16.36848,2.22664,16.51923313,4.78848,1.39664,4.988,11.58,0.83,11.60970715
01/06/2019 18:30,9.29192,1.38306,9.394287214,2.82192,0.82306,2.9395,6.47,0.56,6.494189711,13.82192,1.91306,13.95368306,2.82192,0.82306,2.9395,11,1.09,11.05387262
01/06/2019 19:00,10.83312,1.12966,10.89186029,2.43312,0.70966,2.5345,8.4,0.42,8.410493446,15.49312,1.47966,15.56361658,2.43312,0.70966,2.5345,13.06,0.77,13.08267939
01/06/2019 19:30,9.80256,0.77408,9.833075938,1.04256,0.30408,1.086,8.76,0.47,8.772599387,14.44256,0.99408,14.47673079,1.04256,0.30408,1.086,13.4,0.69,13.41775317
01/06/2019 20:00,10.60528,0.62154,10.62347758,0.72528,0.21154,0.7555,9.88,0.41,9.888503426,15.39528,0.80154,15.41613157,0.72528,0.21154,0.7555,14.67,0.59,14.68185956
01/06/2019 20:30,10.04176,-0.31282,10.04663129,0.40176,0.11718,0.4185,9.64,-0.43,9.649585483,16.03176,0.94718,16.05971602,0.40176,0.11718,0.4185,15.63,0.83,15.65202223
01/06/2019 21:00,9.93568,-0.70376,9.960573036,0.29568,0.08624,0.308,9.64,-0.79,9.672316165,15.92568,0.91624,15.95201489,0.29568,0.08624,0.308,15.63,0.83,15.65202223
01/06/2019 21:30,9.79512,-0.61684,9.814523289,0.04512,0.01316,0.047,9.75,-0.63,9.770332645,15.83512,1.04316,15.86944259,0.04512,0.01316,0.047,15.79,1.03,15.82355839
01/06/2019 22:00,9.86,-0.57,9.876461917,0,0,0,9.86,-0.57,9.876461917,15.79,1.03,15.82355839,0,0,0,15.79,1.03,15.82355839
01/06/2019 22:30,9.86,-0.57,9.876461917,0,0,0,9.86,-0.57,9.876461917,15.79,1.03,15.82355839,0,0,0,15.79,1.03,15.82355839
01/06/2019 23:00,9.59,-0.43,9.59963541,0,0,0,9.59,-0.43,9.59963541,15.32,0.8,15.34087351,0,0,0,15.32,0.8,15.34087351
01/06/2019 23:30,8.76,-1.36,8.864942188,0,0,0,8.76,-1.36,8.864942188,14.01,1.34,14.0739369,0,0,0,14.01,1.34,14.0739369
02/06/2019 00:00,7.98,-1.39,8.10015432,0,0,0,7.98,-1.39,8.10015432,12.99,0.99,13.02767055,0,0,0,12.99,0.99,13.02767055
02/06/2019 00:30,7.48,-1.98,7.737622374,0,0,0,7.48,-1.98,7.737622374,12.56,1.45,12.64342121,0,0,0,12.56,1.45,12.64342121
02/06/2019 01:00,7.48,-0.1,7.480668419,0,0,0,7.48,-0.1,7.480668419,11.87,-0.62,11.88618105,0,0,0,11.87,-0.62,11.88618105
02/06/2019 01:30,7.52,0,7.52,0,0,0,7.52,0,7.52,11.97,-0.62,11.98604605,0,0,0,11.97,-0.62,11.98604605
02/06/2019 02:00,7.38,0,7.38,0,0,0,7.38,0,7.38,11.75,-0.78,11.7758609,0,0,0,11.75,-0.78,11.7758609
02/06/2019 02:30,7.15,-0.5,7.167461196,0,0,0,7.15,-0.5,7.167461196,11.4,-1,11.4437756,0,0,0,11.4,-1,11.4437756
02/06/2019 03:00,6.92,0.85,6.972008319,0,0,0,6.92,0.85,6.972008319,11.12,-1.27,11.19228752,0,0,0,11.12,-1.27,11.19228752
02/06/2019 03:30,7.04,1.59,7.217319447,0,0,0,7.04,1.59,7.217319447,10.87,-2.78,11.21986185,0,0,0,10.87,-2.78,11.21986185
02/06/2019 04:00,7.09,1.36,7.219258965,0,0,0,7.09,1.36,7.219258965,10.99,-2.39,11.24687512,0,0,0,10.99,-2.39,11.24687512
02/06/2019 04:30,7.09,0.05,7.090176302,0,0,0,7.09,0.05,7.090176302,11.21,-0.96,11.25103106,0,0,0,11.21,-0.96,11.25103106
02/06/2019 05:00,6.94776,-0.43482,6.961353134,0.01776,0.00518,0.0185,6.93,-0.44,6.943954205,10.90776,-0.58482,10.92342632,0.01776,0.00518,0.0185,10.89,-0.59,10.90597084
02/06/2019 05:30,7.09536,-0.31802,7.102483386,0.31536,0.09198,0.3285,6.78,-0.41,6.792385443,11.01536,-0.56802,11.02999559,0.31536,0.09198,0.3285,10.7,-0.66,10.72033582
02/06/2019 06:00,7.16336,-0.26902,7.168409743,0.48336,0.14098,0.5035,6.68,-0.41,6.692570508,11.09336,-0.46902,11.1032705,0.48336,0.14098,0.5035,10.61,-0.61,10.62752088
02/06/2019 06:30,7.3524,-0.1293,7.353536853,0.9624,0.2807,1.0025,6.39,-0.41,6.403139855,11.3324,-0.2293,11.33471959,0.9624,0.2807,1.0025,10.37,-0.51,10.38253341
02/06/2019 07:00,8.16312,0.10716,8.163823332,1.77312,0.51716,1.847,6.39,-0.41,6.403139855,12.14312,0.00716,12.14312211,1.77312,0.51716,1.847,10.37,-0.51,10.38253341
02/06/2019 07:30,8.3308,-0.0406,8.330898931,1.7808,0.5194,1.855,6.55,-0.56,6.573895344,12.6908,0.9694,12.72777046,1.7808,0.5194,1.855,10.91,0.45,10.91927653
02/06/2019 08:00,8.80264,0.09702,8.803174646,2.25264,0.65702,2.3465,6.55,-0.56,6.573895344,13.16264,1.10702,13.20910993,2.25264,0.65702,2.3465,10.91,0.45,10.91927653
02/06/2019 08:30,10.0164,0.4627,10.02708134,3.5064,1.0227,3.6525,6.51,-0.56,6.534041628,14.4164,1.5427,14.49870726,3.5064,1.0227,3.6525,10.91,0.52,10.92238527
02/06/2019 09:00,9.61696,0.56078,9.633296105,3.39696,0.99078,3.5385,6.22,-0.43,6.234845628,14.04696,1.74078,14.15441275,3.39696,0.99078,3.5385,10.65,0.75,10.67637579
02/06/2019 09:30,10.57,3.43,11.11259646,3.6,1.05,3.75,6.97,2.38,7.365140868,15.2,0.94,15.22903805,3.6,1.05,3.75,11.6,-0.11,11.60052154
02/06/2019 10:00,11.50192,2.62806,11.79834154,4.38192,1.27806,4.5645,7.12,1.35,7.24685449,16.52192,1.49806,16.58969633,4.38192,1.27806,4.5645,12.14,0.22,12.14199325
02/06/2019 10:30,10.06496,2.38728,10.34420251,3.14496,0.91728,3.276,6.92,1.47,7.074411636,14.87496,1.45728,14.94617342,3.14496,0.91728,3.276,11.73,0.54,11.74242309
02/06/2019 11:00,12.18768,2.60974,12.46395951,3.90768,1.13974,4.0705,8.28,1.47,8.409476797,17.37768,1.67974,17.45867374,3.90768,1.13974,4.0705,13.47,0.54,13.48081971
02/06/2019 11:30,13.74648,3.24064,14.12329494,6.51648,1.90064,6.788,7.23,1.34,7.353128586,19.13648,2.60064,19.3123845,6.51648,1.90064,6.788,12.62,0.7,12.63939872
02/06/2019 12:00,11.19864,3.56252,11.75164187,6.24864,1.82252,6.509,4.95,1.74,5.246913378,16.02864,2.49252,16.22128097,6.24864,1.82252,6.509,9.78,0.67,9.802923033
02/06/2019 12:30,10.02336,3.10348,10.49282297,4.50336,1.31348,4.691,5.52,1.79,5.802973376,14.95336,2.08348,15.09780991,4.50336,1.31348,4.691,10.45,0.77,10.47833002
02/06/2019 13:00,11.50608,1.84844,11.6536092,4.00608,1.16844,4.173,7.5,0.68,7.530763574,16.99608,3.23844,17.30185623,4.00608,1.16844,4.173,12.99,2.07,13.15389676
02/06/2019 13:30,11.0944,1.1842,11.15742089,2.6544,0.7742,2.765,8.44,0.41,8.449952663,16.0544,3.2542,16.3808906,2.6544,0.7742,2.765,13.4,2.48,13.62756031
02/06/2019 14:00,11.89344,-0.81358,11.92123431,1.87344,0.54642,1.9515,10.02,-1.36,10.11187421,16.63344,3.56642,17.01148664,1.87344,0.54642,1.9515,14.76,3.02,15.06578906
02/06/2019 14:30,14.59312,0.12216,14.5936313,4.29312,1.25216,4.472,10.3,-1.13,10.36180004,19.78312,4.56216,20.30234323,4.29312,1.25216,4.472,15.49,3.31,15.83970328
02/06/2019 15:00,10.0784,-0.3313,10.08384382,2.9784,0.8687,3.1025,7.1,-1.2,7.200694411,15.9884,4.3987,16.58244542,2.9784,0.8687,3.1025,13.01,3.53,13.48039317
02/06/2019 15:30,10.02344,-0.72608,10.04970356,1.45344,0.42392,1.514,8.57,-1.15,8.646814442,15.88344,3.59392,16.28496015,1.45344,0.42392,1.514,14.43,3.17,14.77409219
02/06/2019 16:00,11.97568,-0.70376,11.99634068,2.21568,0.64624,2.308,9.76,-1.35,9.852923424,18.20568,3.81624,18.60135672,2.21568,0.64624,2.308,15.99,3.17,16.30119628
02/06/2019 16:30,11.0252,-0.8689,11.05938616,1.8552,0.5411,1.9325,9.17,-1.41,9.277769128,17.0952,3.7711,17.50620057,1.8552,0.5411,1.9325,15.24,3.23,15.57852689
02/06/2019 17:00,11.84224,-1.06768,11.89027286,2.20224,0.64232,2.294,9.64,-1.71,9.790490284,17.93224,4.04232,18.38220831,2.20224,0.64232,2.294,15.73,3.4,16.09325635
02/06/2019 17:30,12.70656,-0.74642,12.72846455,2.92656,0.85358,3.0485,9.78,-1.6,9.910015136,18.03656,4.17358,18.51313768,2.92656,0.85358,3.0485,15.11,3.32,15.47043955
02/06/2019 18:00,12.5804,-0.6528,12.59732559,2.6304,0.7672,2.74,9.95,-1.42,10.05081589,17.7404,4.2672,18.2463911,2.6304,0.7672,2.74,15.11,3.5,15.51006447
02/06/2019 18:30,12.20744,-1.30908,12.27742977,2.19744,0.64092,2.289,10.01,-1.95,10.1981665,18.26744,4.46092,18.80423281,2.19744,0.64092,2.289,16.07,3.82,16.51778738
02/06/2019 19:00,13.00664,-1.07598,13.05106957,2.99664,0.87402,3.1215,10.01,-1.95,10.1981665,19.06664,4.69402,19.63595133,2.99664,0.87402,3.1215,16.07,3.82,16.51778738
02/06/2019 19:30,10.75104,0.90072,10.78870509,1.51104,0.44072,1.574,9.24,0.46,9.251443131,16.53104,1.21072,16.57531678,1.51104,0.44072,1.574,15.02,0.77,15.03972407
02/06/2019 20:00,11.60896,0.73678,11.63231693,0.94896,0.27678,0.9885,10.66,0.46,10.66992034,16.60896,1.04678,16.64191397,0.94896,0.27678,0.9885,15.66,0.77,15.67891897
02/06/2019 20:30,11.20144,0.88792,11.23657688,0.54144,0.15792,0.564,10.66,0.73,10.68496607,16.55144,0.69792,16.56614797,0.54144,0.15792,0.564,16.01,0.54,16.01910422
02/06/2019 21:00,11.26936,0.60898,11.28580221,0.33936,0.09898,0.3535,10.93,0.51,10.94189198,16.59936,0.50898,16.6071615,0.33936,0.09898,0.3535,16.26,0.41,16.26516831
02/06/2019 21:30,10.9544,0.5492,10.96815846,0.1344,0.0392,0.14,10.82,0.51,10.83201274,16.3244,0.4492,16.33057917,0.1344,0.0392,0.14,16.19,0.41,16.19519064
02/06/2019 22:00,11.16,1.12,11.21605991,0,0,0,11.16,1.12,11.21605991,15.87,-0.44,15.87609839,0,0,0,15.87,-0.44,15.87609839
02/06/2019 22:30,11.16,-1.51,11.2616917,0,0,0,11.16,-1.51,11.2616917,15.87,0,15.87,0,0,0,15.87,0,15.87
02/06/2019 23:00,10.38,-1.51,10.48925641,0,0,0,10.38,-1.51,10.48925641,16.17,2.7,16.39386776,0,0,0,16.17,2.7,16.39386776
02/06/2019 23:30,9.76,0.56,9.776052373,0,0,0,9.76,0.56,9.776052373,14.95,0.05,14.95008361,0,0,0,14.95,0.05,14.95008361
03/06/2019 00:00,8.99,0.6,9.01,0,0,0,8.99,0.6,9.01,13.61,-1.04,13.64967765,0,0,0,13.61,-1.04,13.64967765
03/06/2019 00:30,8.13,0.47,8.143574154,0,0,0,8.13,0.47,8.143574154,12.27,-1.17,12.32565617,0,0,0,12.27,-1.17,12.32565617
03/06/2019 01:00,8.03,0.74,8.06402505,0,0,0,8.03,0.74,8.06402505,11.94,-1.26,12.00629835,0,0,0,11.94,-1.26,12.00629835
03/06/2019 01:30,7.96,0.52,7.976966842,0,0,0,7.96,0.52,7.976966842,11.94,-1.2,12.00015,0,0,0,11.94,-1.2,12.00015
03/06/2019 02:00,7.89,0.6,7.912780801,0,0,0,7.89,0.6,7.912780801,11.81,-1.2,11.87080873,0,0,0,11.81,-1.2,11.87080873
03/06/2019 02:30,7.89,0.49,7.90520082,0,0,0,7.89,0.49,7.90520082,11.81,-1.14,11.86489359,0,0,0,11.81,-1.14,11.86489359
03/06/2019 03:00,8.05,0.59,8.07159216,0,0,0,8.05,0.59,8.07159216,11.89,-1.09,11.93985762,0,0,0,11.89,-1.09,11.93985762
03/06/2019 03:30,7.93,0.8,7.970250937,0,0,0,7.93,0.8,7.970250937,11.68,-1.25,11.74669741,0,0,0,11.68,-1.25,11.74669741
03/06/2019 04:00,7.7,1.04,7.769916344,0,0,0,7.7,1.04,7.769916344,11.26,-1.66,11.38170462,0,0,0,11.26,-1.66,11.38170462
03/06/2019 04:30,7.7,0.65,7.727386363,0,0,0,7.7,0.65,7.727386363,11.38,-1.27,11.45064627,0,0,0,11.38,-1.27,11.45064627
03/06/2019 05:00,7.73696,0.48078,7.751883607,0.03696,0.01078,0.0385,7.7,0.47,7.71433082,11.41696,-1.11922,11.47168815,0.03696,0.01078,0.0385,11.38,-1.13,11.4359652
03/06/2019 05:30,8.244,0.9245,8.295675756,0.324,0.0945,0.3375,7.92,0.83,7.963372401,11.954,-0.9755,11.99373654,0.324,0.0945,0.3375,11.63,-1.07,11.67911812
03/06/2019 06:00,8.52144,1.00542,8.580548295,0.60144,0.17542,0.6265,7.92,0.83,7.963372401,12.23144,-0.89458,12.26411015,0.60144,0.17542,0.6265,11.63,-1.07,11.67911812
03/06/2019 06:30,8.86848,1.10664,8.937258506,0.94848,0.27664,0.988,7.92,0.83,7.963372401,12.57848,-0.79336,12.60347489,0.94848,0.27664,0.988,11.63,-1.07,11.67911812
03/06/2019 07:00,9.16992,1.19456,9.247399981,1.24992,0.36456,1.302,7.92,0.83,7.963372401,12.87992,-0.70544,12.89922419,1.24992,0.36456,1.302,11.63,-1.07,11.67911812
03/06/2019 07:30,9.91872,1.41296,10.01885534,1.99872,0.58296,2.082,7.92,0.83,7.963372401,13.62872,-0.48704,13.63741973,1.99872,0.58296,2.082,11.63,-1.07,11.67911812
03/06/2019 08:00,11.99952,2.01986,12.16833245,4.07952,1.18986,4.2495,7.92,0.83,7.963372401,15.70952,0.11986,15.70997725,4.07952,1.18986,4.2495,11.63,-1.07,11.67911812
03/06/2019 08:30,14.02704,2.61122,14.26801742,6.10704,1.78122,6.3615,7.92,0.83,7.963372401,17.73704,0.71122,17.75129353,6.10704,1.78122,6.3615,11.63,-1.07,11.67911812
03/06/2019 09:00,16.07328,3.20804,16.39029745,8.15328,2.37804,8.493,7.92,0.83,7.963372401,19.78328,1.30804,19.82647564,8.15328,2.37804,8.493,11.63,-1.07,11.67911812
03/06/2019 09:30,17.61024,3.65632,17.98580631,9.69024,2.82632,10.094,7.92,0.83,7.963372401,21.32024,1.75632,21.3924588,9.69024,2.82632,10.094,11.63,-1.07,11.67911812
03/06/2019 10:00,17.61008,8.88044,19.72250319,10.87008,3.17044,11.323,6.74,5.71,8.833555343,22.86008,6.93044,23.88753349,10.87008,3.17044,11.323,11.99,3.76,12.56573516
03/06/2019 10:30,17.54288,8.86084,19.65367966,10.80288,3.15084,11.253,6.74,5.71,8.833555343,22.79288,6.91084,23.81753741,10.80288,3.15084,11.253,11.99,3.76,12.56573516
03/06/2019 11:00,15.24064,6.46602,16.55555865,11.54064,3.36602,12.0215,3.7,3.1,4.827007354,22.16064,10.25602,24.41884337,11.54064,3.36602,12.0215,10.62,6.89,12.65924563
03/06/2019 11:30,10.04224,4.94982,11.19586094,6.34224,1.84982,6.6065,3.7,3.1,4.827007354,16.96224,8.73982,19.081458,6.34224,1.84982,6.6065,10.62,6.89,12.65924563
03/06/2019 12:00,11.05408,5.24494,12.23528015,7.35408,2.14494,7.6605,3.7,3.1,4.827007354,17.97408,9.03494,20.11709951,7.35408,2.14494,7.6605,10.62,6.89,12.65924563
03/06/2019 12:30,12.5992,5.6956,13.82677475,8.8992,2.5956,9.27,3.7,3.1,4.827007354,19.5192,9.4856,21.70197632,8.8992,2.5956,9.27,10.62,6.89,12.65924563
03/06/2019 13:00,15.46432,6.53126,16.78697561,11.76432,3.43126,12.2545,3.7,3.1,4.827007354,22.38432,10.32126,24.64926347,11.76432,3.43126,12.2545,10.62,6.89,12.65924563
03/06/2019 13:30,13.01056,5.81558,14.25116284,9.31056,2.71558,9.6985,3.7,3.1,4.827007354,19.93056,9.60558,22.12452009,9.31056,2.71558,9.6985,10.62,6.89,12.65924563
03/06/2019 14:00,9.70272,5.92996,11.37133242,9.70272,2.82996,10.107,0,3.1,3.1,29.87272,12.81996,32.50739569,9.70272,2.82996,10.107,20.17,9.99,22.50842065
03/06/2019 14:30,8.01792,5.43856,9.688393881,8.01792,2.33856,8.352,0,3.1,3.1,28.18792,12.32856,30.76608889,8.01792,2.33856,8.352,20.17,9.99,22.50842065
03/06/2019 15:00,4.44816,4.39738,6.254844383,4.44816,1.29738,4.6335,0,3.1,3.1,24.61816,11.28738,27.08244356,4.44816,1.29738,4.6335,20.17,9.99,22.50842065
03/06/2019 15:30,9.20352,5.78436,10.87030823,9.20352,2.68436,9.587,0,3.1,3.1,29.37352,12.67436,31.99129692,9.20352,2.68436,9.587,20.17,9.99,22.50842065
03/06/2019 16:00,9.4176,5.8468,11.08495647,9.4176,2.7468,9.81,0,3.1,3.1,29.5876,12.7368,32.21260853,9.4176,2.7468,9.81,20.17,9.99,22.50842065
03/06/2019 16:30,6.07104,4.87072,7.783407994,6.07104,1.77072,6.324,0,3.1,3.1,26.24104,11.76072,28.75598573,6.07104,1.77072,6.324,20.17,9.99,22.50842065
03/06/2019 17:00,5.59056,4.73058,7.323438281,5.59056,1.63058,5.8235,0,3.1,3.1,25.76056,11.62058,28.26029602,5.59056,1.63058,5.8235,20.17,9.99,22.50842065
03/06/2019 17:30,4.9512,4.5441,6.720359086,4.9512,1.4441,5.1575,0,3.1,3.1,25.1212,11.4341,27.60096615,4.9512,1.4441,5.1575,20.17,9.99,22.50842065
03/06/2019 18:00,2.61408,3.86244,4.663888614,2.61408,0.76244,2.723,0,3.1,3.1,22.78408,10.75244,25.19383392,2.61408,0.76244,2.723,20.17,9.99,22.50842065
03/06/2019 18:30,3.19008,4.03044,5.14014173,3.19008,0.93044,3.323,0,3.1,3.1,23.36008,10.92044,25.78661179,3.19008,0.93044,3.323,20.17,9.99,22.50842065
03/06/2019 19:00,2.3112,3.7741,4.42554813,2.3112,0.6741,2.4075,0,3.1,3.1,22.4812,10.6641,24.88227044,2.3112,0.6741,2.4075,20.17,9.99,22.50842065
03/06/2019 19:30,2.05152,3.69836,4.229255372,2.05152,0.59836,2.137,0,3.1,3.1,22.22152,10.58836,24.61522534,2.05152,0.59836,2.137,20.17,9.99,22.50842065
03/06/2019 20:00,1.53456,3.54758,3.865255263,1.53456,0.44758,1.5985,0,3.1,3.1,21.70456,10.43758,24.08383277,1.53456,0.44758,1.5985,20.17,9.99,22.50842065
03/06/2019 20:30,0.6504,3.2897,3.353378334,0.6504,0.1897,0.6775,0,3.1,3.1,20.8204,10.1797,23.17574914,0.6504,0.1897,0.6775,20.17,9.99,22.50842065
03/06/2019 21:00,0.35904,3.20472,3.224769759,0.35904,0.10472,0.374,0,3.1,3.1,20.52904,10.09472,22.87673174,0.35904,0.10472,0.374,20.17,9.99,22.50842065
03/06/2019 21:30,0.15024,3.14382,3.147407862,0.15024,0.04382,0.1565,0,3.1,3.1,20.32024,10.03382,22.66251746,0.15024,0.04382,0.1565,20.17,9.99,22.50842065
03/06/2019 22:00,0,3.1,3.1,0,0,0,0,3.1,3.1,20.17,9.99,22.50842065,0,0,0,20.17,9.99,22.50842065
03/06/2019 22:30,0,0,0,0,0,0,0,0,0,31.22,4.59,31.55560964,0,0,0,31.22,4.59,31.55560964
03/06/2019 23:00,0,0,0,0,0,0,0,0,0,28.4,3.14,28.57305724,0,0,0,28.4,3.14,28.57305724
03/06/2019 23:30,0,0,0,0,0,0,0,0,0,27.11,2.61,27.23534835,0,0,0,27.11,2.61,27.23534835
04/06/2019 00:00,0,0,0,0,0,0,0,0,0,25.08,1.65,25.13421771,0,0,0,25.08,1.65,25.13421771
04/06/2019 00:30,0,0,0,0,0,0,0,0,0,23.76,1.36,23.79889073,0,0,0,23.76,1.36,23.79889073
04/06/2019 01:00,0,0,0,0,0,0,0,0,0,22.95,1.27,22.98511257,0,0,0,22.95,1.27,22.98511257
04/06/2019 01:30,0,0,0,0,0,0,0,0,0,22.28,1.27,22.31616679,0,0,0,22.28,1.27,22.31616679
04/06/2019 02:00,0,0,0,0,0,0,0,0,0,22.19,0.92,22.20906347,0,0,0,22.19,0.92,22.20906347
04/06/2019 02:30,0,0,0,0,0,0,0,0,0,20.83,0.67,20.84077254,0,0,0,20.83,0.67,20.84077254
04/06/2019 03:00,0,0,0,0,0,0,0,0,0,20.62,0.73,20.63291787,0,0,0,20.62,0.73,20.63291787
04/06/2019 03:30,0,0,0,0,0,0,0,0,0,20.67,0.51,20.67629077,0,0,0,20.67,0.51,20.67629077
04/06/2019 04:00,0,0,0,0,0,0,0,0,0,20.67,0.56,20.67758448,0,0,0,20.67,0.56,20.67758448
04/06/2019 04:30,0,0,0,0,0,0,0,0,0,20.47,0.56,20.47765856,0,0,0,20.47,0.56,20.47765856
04/06/2019 05:00,0.04176,0.01218,0.0435,0.04176,0.01218,0.0435,0,0,0,20.21176,0.49218,20.21775169,0.04176,0.01218,0.0435,20.17,0.48,20.17571064
04/06/2019 05:30,0.30672,0.08946,0.3195,0.30672,0.08946,0.3195,0,0,0,20.26672,0.56946,20.27471885,0.30672,0.08946,0.3195,19.96,0.48,19.96577071
04/06/2019 06:00,0.52176,0.15218,0.5435,0.52176,0.15218,0.5435,0,0,0,21.74176,1.03218,21.76624734,0.52176,0.15218,0.5435,21.22,0.88,21.2382391
04/06/2019 06:30,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,22.28752,1.19136,22.31933884,1.06752,0.31136,1.112,21.22,0.88,21.2382391
04/06/2019 07:00,1.45584,0.42462,1.5165,1.45584,0.42462,1.5165,0,0,0,22.67584,1.30462,22.71333866,1.45584,0.42462,1.5165,21.22,0.88,21.2382391
04/06/2019 07:30,1.9896,0.5803,2.0725,1.9896,0.5803,2.0725,0,0,0,23.2096,1.4603,23.25549415,1.9896,0.5803,2.0725,21.22,0.88,21.2382391
04/06/2019 08:00,2.35104,0.68572,2.449,2.35104,0.68572,2.449,0,0,0,23.57104,1.56572,23.62298469,2.35104,0.68572,2.449,21.22,0.88,21.2382391
04/06/2019 08:30,2.1984,0.6412,2.29,2.1984,0.6412,2.29,0,0,0,23.4184,1.5212,23.46775464,2.1984,0.6412,2.29,21.22,0.88,21.2382391
04/06/2019 09:00,2.08464,0.60802,2.1715,2.08464,0.60802,2.1715,0,0,0,23.30464,1.48802,23.35209732,2.08464,0.60802,2.1715,21.22,0.88,21.2382391
04/06/2019 09:30,3.27264,0.95452,3.409,3.27264,0.95452,3.409,0,0,0,24.49264,1.83452,24.56124748,3.27264,0.95452,3.409,21.22,0.88,21.2382391
04/06/2019 10:00,6.31872,1.84296,6.582,6.31872,1.84296,6.582,0,0,0,27.53872,2.72296,27.67301231,6.31872,1.84296,6.582,21.22,0.88,21.2382391
04/06/2019 10:30,7.90992,2.30706,8.2395,7.90992,2.30706,8.2395,0,0,0,29.12992,3.18706,29.30374704,7.90992,2.30706,8.2395,21.22,0.88,21.2382391
04/06/2019 11:00,8.7096,2.5403,9.0725,8.7096,2.5403,9.0725,0,0,0,29.9296,3.4203,30.12439889,8.7096,2.5403,9.0725,21.22,0.88,21.2382391
04/06/2019 11:30,7.74624,2.25932,8.069,7.74624,2.25932,8.069,0,0,0,28.96624,3.13932,29.13586089,7.74624,2.25932,8.069,21.22,0.88,21.2382391
04/06/2019 12:00,10.8168,3.1549,11.2675,10.8168,3.1549,11.2675,0,0,0,32.0368,4.0349,32.28988963,10.8168,3.1549,11.2675,21.22,0.88,21.2382391
04/06/2019 12:30,7.75776,2.26268,8.081,7.75776,2.26268,8.081,0,0,0,28.97776,3.14268,29.14767593,7.75776,2.26268,8.081,21.22,0.88,21.2382391
04/06/2019 13:00,5.48112,1.59866,5.7095,5.48112,1.59866,5.7095,0,0,0,26.70112,2.47866,26.81591999,5.48112,1.59866,5.7095,21.22,0.88,21.2382391
04/06/2019 13:30,1.21104,0.35322,1.2615,1.21104,0.35322,1.2615,0,0,0,22.43104,1.23322,22.46491458,1.21104,0.35322,1.2615,21.22,0.88,21.2382391
04/06/2019 14:00,4.40784,1.28562,4.5915,4.40784,1.28562,4.5915,0,0,0,25.62784,2.16562,25.71917753,4.40784,1.28562,4.5915,21.22,0.88,21.2382391
04/06/2019 14:30,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0,0,0,22.9672,1.3896,23.00919955,1.7472,0.5096,1.82,21.22,0.88,21.2382391
04/06/2019 15:00,1.81056,0.52808,1.886,1.81056,0.52808,1.886,0,0,0,23.03056,1.40808,23.0735646,1.81056,0.52808,1.886,21.22,0.88,21.2382391
04/06/2019 15:30,0.852,0.2485,0.8875,0.852,0.2485,0.8875,0,0,0,22.072,1.1285,22.10083022,0.852,0.2485,0.8875,21.22,0.88,21.2382391
04/06/2019 16:00,2.35104,0.68572,2.449,2.35104,0.68572,2.449,0,0,0,23.57104,1.56572,23.62298469,2.35104,0.68572,2.449,21.22,0.88,21.2382391
04/06/2019 16:30,2.78208,0.81144,2.898,2.78208,0.81144,2.898,0,0,0,24.00208,1.69144,24.06160455,2.78208,0.81144,2.898,21.22,0.88,21.2382391
04/06/2019 17:00,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,22.30768,1.19724,22.33978448,1.08768,0.31724,1.133,21.22,0.88,21.2382391
04/06/2019 17:30,1.3032,0.3801,1.3575,1.3032,0.3801,1.3575,0,0,0,22.5232,1.2601,22.55842171,1.3032,0.3801,1.3575,21.22,0.88,21.2382391
04/06/2019 18:00,0.77712,0.22666,0.8095,0.77712,0.22666,0.8095,0,0,0,21.99712,1.10666,22.02494006,0.77712,0.22666,0.8095,21.22,0.88,21.2382391
04/06/2019 18:30,0.79824,0.23282,0.8315,0.79824,0.23282,0.8315,0,0,0,22.01824,1.11282,22.04634348,0.79824,0.23282,0.8315,21.22,0.88,21.2382391
04/06/2019 19:00,0.77952,0.22736,0.812,0.77952,0.22736,0.812,0,0,0,21.99952,1.10736,22.02737221,0.77952,0.22736,0.812,21.22,0.88,21.2382391
04/06/2019 19:30,0.28464,0.08302,0.2965,0.28464,0.08302,0.2965,0,0,0,21.50464,0.96302,21.52619216,0.28464,0.08302,0.2965,21.22,0.88,21.2382391
04/06/2019 20:00,0.35856,0.10458,0.3735,0.35856,0.10458,0.3735,0,0,0,21.57856,0.98458,21.60101038,0.35856,0.10458,0.3735,21.22,0.88,21.2382391
04/06/2019 20:30,0.3096,0.0903,0.3225,0.3096,0.0903,0.3225,0,0,0,21.5296,0.9703,21.55145374,0.3096,0.0903,0.3225,21.22,0.88,21.2382391
04/06/2019 21:00,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,21.48592,0.95756,21.50724714,0.26592,0.07756,0.277,21.22,0.88,21.2382391
04/06/2019 21:30,0.1416,0.0413,0.1475,0.1416,0.0413,0.1475,0,0,0,21.3616,0.9213,21.38145805,0.1416,0.0413,0.1475,21.22,0.88,21.2382391
04/06/2019 22:00,0,0,0,0,0,0,0,0,0,33.16,4.58,33.47479649,0,0,0,33.16,4.58,33.47479649
04/06/2019 22:30,0,0,0,0,0,0,0,0,0,31.95,4.19,32.22357212,0,0,0,31.95,4.19,32.22357212
04/06/2019 23:00,0,0,0,0,0,0,0,0,0,30.13,3.48,30.33030333,0,0,0,30.13,3.48,30.33030333
04/06/2019 23:30,0,0,0,0,0,0,0,0,0,26.66,2.36,26.76425228,0,0,0,26.66,2.36,26.76425228
05/06/2019 00:00,0,0,0,0,0,0,0,0,0,26.66,2.36,26.76425228,0,0,0,26.66,2.36,26.76425228
05/06/2019 00:30,0,0,0,0,0,0,0,0,0,24.49,2.02,24.57316626,0,0,0,24.49,2.02,24.57316626
05/06/2019 01:00,0,0,0,0,0,0,0,0,0,24.49,2.02,24.57316626,0,0,0,24.49,2.02,24.57316626
05/06/2019 01:30,0,0,0,0,0,0,0,0,0,23.03,1.22,23.06229173,0,0,0,23.03,1.22,23.06229173
05/06/2019 02:00,0,0,0,0,0,0,0,0,0,23.03,1.22,23.06229173,0,0,0,23.03,1.22,23.06229173
05/06/2019 02:30,0,0,0,0,0,0,0,0,0,22.51,0.93,22.52920327,0,0,0,22.51,0.93,22.52920327
05/06/2019 03:00,0,0,0,0,0,0,0,0,0,21.43,0.71,21.44175832,0,0,0,21.43,0.71,21.44175832
05/06/2019 03:30,0,0,0,0,0,0,0,0,0,21.53,0.95,21.55094894,0,0,0,21.53,0.95,21.55094894
05/06/2019 04:00,0,0,0,0,0,0,0,0,0,21.88,1.14,21.90967823,0,0,0,21.88,1.14,21.90967823
05/06/2019 04:30,0,0,0,0,0,0,0,0,0,21.65,0.99,21.67262328,0,0,0,21.65,0.99,21.67262328
05/06/2019 05:00,0.084,0.0245,0.0875,0.084,0.0245,0.0875,0,0,0,21.594,1.0145,21.6178178,0.084,0.0245,0.0875,21.51,0.99,21.53277037
05/06/2019 05:30,0.32592,0.09506,0.3395,0.32592,0.09506,0.3395,0,0,0,22.69592,1.56506,22.74981753,0.32592,0.09506,0.3395,22.37,1.47,22.41824703
05/06/2019 06:00,0.50928,0.14854,0.5305,0.50928,0.14854,0.5305,0,0,0,22.87928,1.61854,22.93645842,0.50928,0.14854,0.5305,22.37,1.47,22.41824703
05/06/2019 06:30,1.20672,0.35196,1.257,1.20672,0.35196,1.257,0,0,0,23.57672,1.82196,23.64701385,1.20672,0.35196,1.257,22.37,1.47,22.41824703
05/06/2019 07:00,1.44144,0.42042,1.5015,1.44144,0.42042,1.5015,0,0,0,23.81144,1.89042,23.88636353,1.44144,0.42042,1.5015,22.37,1.47,22.41824703
05/06/2019 07:30,2.67936,0.78148,2.791,2.67936,0.78148,2.791,0,0,0,25.04936,2.25148,25.15033993,2.67936,0.78148,2.791,22.37,1.47,22.41824703
05/06/2019 08:00,4.27968,1.24824,4.458,4.27968,1.24824,4.458,0,0,0,26.64968,2.71824,26.78795014,4.27968,1.24824,4.458,22.37,1.47,22.41824703
05/06/2019 08:30,3.72144,1.08542,3.8765,3.72144,1.08542,3.8765,0,0,0,26.09144,2.55542,26.21628144,3.72144,1.08542,3.8765,22.37,1.47,22.41824703
05/06/2019 09:00,2.4312,0.7091,2.5325,2.4312,0.7091,2.5325,0,0,0,24.8012,2.1791,24.89674674,2.4312,0.7091,2.5325,22.37,1.47,22.41824703
05/06/2019 09:30,3.87696,1.13078,4.0385,3.87696,1.13078,4.0385,0,0,0,26.24696,2.60078,26.37549935,3.87696,1.13078,4.0385,22.37,1.47,22.41824703
05/06/2019 10:00,4.8792,1.4231,5.0825,4.8792,1.4231,5.0825,0,0,0,27.2492,2.8931,27.4023526,4.8792,1.4231,5.0825,22.37,1.47,22.41824703
05/06/2019 10:30,4.12752,1.20386,4.2995,4.12752,1.20386,4.2995,0,0,0,26.49752,2.67386,26.63208767,4.12752,1.20386,4.2995,22.37,1.47,22.41824703
05/06/2019 11:00,4.35216,1.26938,4.5335,4.35216,1.26938,4.5335,0,0,0,26.72216,2.73938,26.86220463,4.35216,1.26938,4.5335,22.37,1.47,22.41824703
05/06/2019 11:30,6.67728,1.94754,6.9555,6.67728,1.94754,6.9555,0,0,0,29.04728,3.41754,29.24763332,6.67728,1.94754,6.9555,22.37,1.47,22.41824703
05/06/2019 12:00,6.16224,1.79732,6.419,6.16224,1.79732,6.419,0,0,0,28.53224,3.26732,28.71870644,6.16224,1.79732,6.419,22.37,1.47,22.41824703
05/06/2019 12:30,7.39488,2.15684,7.703,7.39488,2.15684,7.703,0,0,0,29.76488,3.62684,29.98503043,7.39488,2.15684,7.703,22.37,1.47,22.41824703
05/06/2019 13:00,6.92064,2.01852,7.209,6.92064,2.01852,7.209,0,0,0,29.29064,3.48852,29.49765013,6.92064,2.01852,7.209,22.37,1.47,22.41824703
05/06/2019 13:30,10.368,3.024,10.8,10.368,3.024,10.8,0,0,0,32.738,4.494,33.04500991,10.368,3.024,10.8,22.37,1.47,22.41824703
05/06/2019 14:00,9.85392,2.87406,10.2645,9.85392,2.87406,10.2645,0,0,0,32.22392,4.34406,32.51540985,9.85392,2.87406,10.2645,22.37,1.47,22.41824703
05/06/2019 14:30,8.74656,2.55108,9.111,8.74656,2.55108,9.111,0,0,0,31.11656,4.02108,31.37529905,8.74656,2.55108,9.111,22.37,1.47,22.41824703
05/06/2019 15:00,8.33904,2.43222,8.6865,8.33904,2.43222,8.6865,0,0,0,30.70904,3.90222,30.95597614,8.33904,2.43222,8.6865,22.37,1.47,22.41824703
05/06/2019 15:30,8.03472,2.34346,8.3695,8.03472,2.34346,8.3695,0,0,0,30.40472,3.81346,30.64293516,8.03472,2.34346,8.3695,22.37,1.47,22.41824703
05/06/2019 16:00,7.67712,2.23916,7.997,7.67712,2.23916,7.997,0,0,0,30.04712,3.70916,30.27519262,7.67712,2.23916,7.997,22.37,1.47,22.41824703
05/06/2019 16:30,8.12064,2.36852,8.459,8.12064,2.36852,8.459,0,0,0,30.49064,3.83852,30.73130917,8.12064,2.36852,8.459,22.37,1.47,22.41824703
05/06/2019 17:00,6.03264,1.75952,6.284,6.03264,1.75952,6.284,0,0,0,28.40264,3.22952,28.58565652,6.03264,1.75952,6.284,22.37,1.47,22.41824703
05/06/2019 17:30,5.01024,1.46132,5.219,5.01024,1.46132,5.219,0,0,0,27.38024,2.93132,27.53670604,5.01024,1.46132,5.219,22.37,1.47,22.41824703
05/06/2019 18:00,4.51584,1.31712,4.704,4.51584,1.31712,4.704,0,0,0,26.88584,2.78712,27.02991732,4.51584,1.31712,4.704,22.37,1.47,22.41824703
05/06/2019 18:30,3.852,1.1235,4.0125,3.852,1.1235,4.0125,0,0,0,26.222,2.5935,26.34994357,3.852,1.1235,4.0125,22.37,1.47,22.41824703
05/06/2019 19:00,2.5536,0.7448,2.66,2.5536,0.7448,2.66,0,0,0,24.9236,2.2148,25.021814,2.5536,0.7448,2.66,22.37,1.47,22.41824703
05/06/2019 19:30,1.44864,0.42252,1.509,1.44864,0.42252,1.509,0,0,0,23.81864,1.89252,23.89370719,1.44864,0.42252,1.509,22.37,1.47,22.41824703
05/06/2019 20:00,0.99024,0.28882,1.0315,0.99024,0.28882,1.0315,0,0,0,23.36024,5.32882,23.96032419,0.99024,0.28882,1.0315,22.37,5.04,22.93073265
05/06/2019 20:30,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,30.86488,4.64684,31.21272079,0.43488,0.12684,0.453,30.43,4.52,30.76386354
05/06/2019 21:00,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,30.77656,4.45108,31.09676444,0.34656,0.10108,0.361,30.43,4.35,30.73934612
05/06/2019 21:30,0.11856,0.03458,0.1235,0.11856,0.03458,0.1235,0,0,0,31.02856,4.06458,31.29364706,0.11856,0.03458,0.1235,30.91,4.03,31.17160567
05/06/2019 22:00,0,0,0,0,0,0,0,0,0,30.5,3.68,30.7212044,0,0,0,30.5,3.68,30.7212044
05/06/2019 22:30,0,0,0,0,0,0,0,0,0,29.84,3.46,30.03992676,0,0,0,29.84,3.46,30.03992676
05/06/2019 23:00,0.01,0,0.01,0,0,0,0.01,0,0.01,28.14,2.53,28.25350421,0,0,0,28.14,2.53,28.25350421
05/06/2019 23:30,0,0,0,0,0,0,0,0,0,26.81,2.31,26.90933295,0,0,0,26.81,2.31,26.90933295
06/06/2019 00:00,0,0,0,0,0,0,0,0,0,25.01,1.59,25.06049082,0,0,0,25.01,1.59,25.06049082
06/06/2019 00:30,0,0,0,0,0,0,0,0,0,23.98,1.72,24.0416056,0,0,0,23.98,1.72,24.0416056
06/06/2019 01:00,0,0,0,0,0,0,0,0,0,22.04,1.36,22.08192021,0,0,0,22.04,1.36,22.08192021
06/06/2019 01:30,0,0,0,0,0,0,0,0,0,22.04,1.36,22.08192021,0,0,0,22.04,1.36,22.08192021
06/06/2019 02:00,0,0,0,0,0,0,0,0,0,22.04,1.06,22.0654753,0,0,0,22.04,1.06,22.0654753
06/06/2019 02:30,0,0,0,0,0,0,0,0,0,21.59,0.88,21.60792679,0,0,0,21.59,0.88,21.60792679
06/06/2019 03:00,0,0,0,0,0,0,0,0,0,21.35,0.88,21.36812814,0,0,0,21.35,0.88,21.36812814
06/06/2019 03:30,0,0,0,0,0,0,0,0,0,21.08,0.8,21.0951748,0,0,0,21.08,0.8,21.0951748
06/06/2019 04:00,0,0,0,0,0,0,0,0,0,21.01,0.67,21.02068029,0,0,0,21.01,0.67,21.02068029
06/06/2019 04:30,0,0,0,0,0,0,0,0,0,21.13,0.73,21.14260627,0,0,0,21.13,0.73,21.14260627
06/06/2019 05:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,21.14632,0.60476,21.15496595,0.01632,0.00476,0.017,21.13,0.6,21.13851698
06/06/2019 05:30,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,20.67912,0.69016,20.69063375,0.30912,0.09016,0.322,20.37,0.6,20.37883461
06/06/2019 06:00,0.54336,0.15848,0.566,0.54336,0.15848,0.566,0,0,0,21.54336,1.13848,21.57342107,0.54336,0.15848,0.566,21,0.98,21.02285423
06/06/2019 06:30,1.49856,0.43708,1.561,1.49856,0.43708,1.561,0,0,0,22.49856,1.41708,22.54314348,1.49856,0.43708,1.561,21,0.98,21.02285423
06/06/2019 07:00,1.31712,0.38416,1.372,1.31712,0.38416,1.372,0,0,0,22.31712,1.36416,22.35877406,1.31712,0.38416,1.372,21,0.98,21.02285423
06/06/2019 07:30,2.75952,0.80486,2.8745,2.75952,0.80486,2.8745,0,0,0,23.75952,1.78486,23.82646671,2.75952,0.80486,2.8745,21,0.98,21.02285423
06/06/2019 08:00,4.67376,1.36318,4.8685,4.67376,1.36318,4.8685,0,0,0,25.67376,2.34318,25.78046635,4.67376,1.36318,4.8685,21,0.98,21.02285423
06/06/2019 08:30,6.11376,1.78318,6.3685,6.11376,1.78318,6.3685,0,0,0,27.11376,2.76318,27.254195,6.11376,1.78318,6.3685,21,0.98,21.02285423
06/06/2019 09:00,7.51392,2.19156,7.827,7.51392,2.19156,7.827,0,0,0,28.51392,3.17156,28.6897617,7.51392,2.19156,7.827,21,0.98,21.02285423
06/06/2019 09:30,6.15744,1.79592,6.414,6.15744,1.79592,6.414,0,0,0,27.15744,2.77592,27.29894282,6.15744,1.79592,6.414,21,0.98,21.02285423
06/06/2019 10:00,7.42464,2.16552,7.734,7.42464,2.16552,7.734,0,0,0,28.42464,3.14552,28.59815475,7.42464,2.16552,7.734,21,0.98,21.02285423
06/06/2019 10:30,8.2128,2.3954,8.555,8.2128,2.3954,8.555,0,0,0,29.2128,3.3754,29.40715915,8.2128,2.3954,8.555,21,0.98,21.02285423
06/06/2019 11:00,10.6488,3.1059,11.0925,10.6488,3.1059,11.0925,0,0,0,31.6488,4.0859,31.91145751,10.6488,3.1059,11.0925,21,0.98,21.02285423
06/06/2019 11:30,13.54848,3.95164,14.113,13.54848,3.95164,14.113,0,0,0,34.54848,4.93164,34.89868971,13.54848,3.95164,14.113,21,0.98,21.02285423
06/06/2019 12:00,6.90768,2.01474,7.1955,6.90768,2.01474,7.1955,0,0,0,27.90768,2.99474,28.06790107,6.90768,2.01474,7.1955,21,0.98,21.02285423
06/06/2019 12:30,10.14096,2.95778,10.5635,10.14096,2.95778,10.5635,0,0,0,31.14096,3.93778,31.38893915,10.14096,2.95778,10.5635,21,0.98,21.02285423
06/06/2019 13:00,10.08096,2.94028,10.501,10.08096,2.94028,10.501,0,0,0,31.08096,3.92028,31.32721931,10.08096,2.94028,10.501,21,0.98,21.02285423
06/06/2019 13:30,11.56512,3.37316,12.047,11.56512,3.37316,12.047,0,0,0,32.56512,4.35316,32.85478721,11.56512,3.37316,12.047,21,0.98,21.02285423
06/06/2019 14:00,12.87264,3.75452,13.409,12.87264,3.75452,13.409,0,0,0,33.87264,4.73452,34.20192129,12.87264,3.75452,13.409,21,0.98,21.02285423
06/06/2019 14:30,11.78112,3.43616,12.272,11.78112,3.43616,12.272,0,0,0,32.78112,4.41616,33.07724743,11.78112,3.43616,12.272,21,0.98,21.02285423
06/06/2019 15:00,12.4416,3.6288,12.96,12.4416,3.6288,12.96,0,0,0,33.4416,4.6088,33.75769021,12.4416,3.6288,12.96,21,0.98,21.02285423
06/06/2019 15:30,9.20016,2.68338,9.5835,9.20016,2.68338,9.5835,0,0,0,30.20016,3.66338,30.4215387,9.20016,2.68338,9.5835,21,0.98,21.02285423
06/06/2019 16:00,5.95536,1.73698,6.2035,5.95536,1.73698,6.2035,0,0,0,26.95536,2.71698,27.09194369,5.95536,1.73698,6.2035,21,0.98,21.02285423
06/06/2019 16:30,10.74096,3.13278,11.1885,10.74096,3.13278,11.1885,0,0,0,31.74096,4.11278,32.00630408,10.74096,3.13278,11.1885,21,0.98,21.02285423
06/06/2019 17:00,4.84032,1.41176,5.042,4.84032,1.41176,5.042,0,0,0,25.84032,2.39176,25.95077366,4.84032,1.41176,5.042,21,0.98,21.02285423
06/06/2019 17:30,8.51568,2.48374,8.8705,8.51568,2.48374,8.8705,0,0,0,29.51568,3.46374,29.71822439,8.51568,2.48374,8.8705,21,0.98,21.02285423
06/06/2019 18:00,6.53424,1.90582,6.8065,6.53424,1.90582,6.8065,0,0,0,27.53424,2.88582,27.68505607,6.53424,1.90582,6.8065,21,0.98,21.02285423
06/06/2019 18:30,2.04192,0.59556,2.127,2.04192,0.59556,2.127,0,0,0,23.04192,1.57556,23.09572399,2.04192,0.59556,2.127,21,0.98,21.02285423
06/06/2019 19:00,2.46,0.7175,2.5625,2.46,0.7175,2.5625,0,0,0,23.46,1.6975,23.521333,2.46,0.7175,2.5625,21,0.98,21.02285423
06/06/2019 19:30,1.6824,0.4907,1.7525,1.6824,0.4907,1.7525,0,0,0,22.6824,1.4707,22.73002922,1.6824,0.4907,1.7525,21,0.98,21.02285423
06/06/2019 20:00,0.74736,0.21798,0.7785,0.74736,0.21798,0.7785,0,0,0,21.74736,1.19798,21.78033111,0.74736,0.21798,0.7785,21,0.98,21.02285423
06/06/2019 20:30,0.5016,0.1463,0.5225,0.5016,0.1463,0.5225,0,0,0,21.5016,1.1263,21.5310788,0.5016,0.1463,0.5225,21,0.98,21.02285423
06/06/2019 21:00,0.35568,0.10374,0.3705,0.35568,0.10374,0.3705,0,0,0,21.35568,1.08374,21.38316068,0.35568,0.10374,0.3705,21,0.98,21.02285423
06/06/2019 21:30,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0,0,0,21.25872,1.05546,21.28490479,0.25872,0.07546,0.2695,21,0.98,21.02285423
06/06/2019 22:00,0,0,0,0,0,0,0,0,0,21,0.98,21.02285423,0,0,0,21,0.98,21.02285423
06/06/2019 22:30,0,0,0,0,0,0,0,0,0,31.54,4.73,31.89270293,0,0,0,31.54,4.73,31.89270293
06/06/2019 23:00,0,0,0,0,0,0,0,0,0,28.93,2.13,29.00830571,0,0,0,28.93,2.13,29.00830571
06/06/2019 23:30,0,0,0,0,0,0,0,0,0,26.57,1.47,26.61063321,0,0,0,26.57,1.47,26.61063321
07/06/2019 00:00,0,0,0,0,0,0,0,0,0,24.1,1.47,24.14479033,0,0,0,24.1,1.47,24.14479033
07/06/2019 00:30,0,0,0,0,0,0,0,0,0,21.7,0.97,21.7216689,0,0,0,21.7,0.97,21.7216689
07/06/2019 01:00,0,0,0,0,0,0,0,0,0,21.89,0.97,21.91148101,0,0,0,21.89,0.97,21.91148101
07/06/2019 01:30,0,0,0,0,0,0,0,0,0,21.63,0.77,21.64370116,0,0,0,21.63,0.77,21.64370116
07/06/2019 02:00,0,0,0,0,0,0,0,0,0,20.91,0.72,20.92239231,0,0,0,20.91,0.72,20.92239231
07/06/2019 02:30,0,0,0,0,0,0,0,0,0,20.86,0.72,20.872422,0,0,0,20.86,0.72,20.872422
07/06/2019 03:00,0,0,0,0,0,0,0,0,0,20.04,0.55,20.04754598,0,0,0,20.04,0.55,20.04754598
07/06/2019 03:30,0,0,0,0,0,0,0,0,0,20.4,0.68,20.41133019,0,0,0,20.4,0.68,20.41133019
07/06/2019 04:00,0,0,0,0,0,0,0,0,0,20.01,0.59,20.01869626,0,0,0,20.01,0.59,20.01869626
07/06/2019 04:30,0,0,0,0,0,0,0,0,0,20.31,0.49,20.31591002,0,0,0,20.31,0.49,20.31591002
07/06/2019 05:00,0.04272,0.01246,0.0445,0.04272,0.01246,0.0445,0,0,0,20.35272,0.50246,20.35892132,0.04272,0.01246,0.0445,20.31,0.49,20.31591002
07/06/2019 05:30,0.3336,0.0973,0.3475,0.3336,0.0973,0.3475,0,0,0,21.4236,1.0173,21.44773965,0.3336,0.0973,0.3475,21.09,0.92,21.11005685
07/06/2019 06:00,0.44496,0.12978,0.4635,0.44496,0.12978,0.4635,0,0,0,21.53496,1.04978,21.560532,0.44496,0.12978,0.4635,21.09,0.92,21.11005685
07/06/2019 06:30,0.7584,0.2212,0.79,0.7584,0.2212,0.79,0,0,0,21.8484,1.1412,21.87818365,0.7584,0.2212,0.79,21.09,0.92,21.11005685
07/06/2019 07:00,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0,23.0388,1.4884,23.08682828,1.9488,0.5684,2.03,21.09,0.92,21.11005685
07/06/2019 07:30,1.82832,0.53326,1.9045,1.82832,0.53326,1.9045,0,0,0,22.91832,1.45326,22.96434968,1.82832,0.53326,1.9045,21.09,0.92,21.11005685
07/06/2019 08:00,2.76432,0.80626,2.8795,2.76432,0.80626,2.8795,0,0,0,23.85432,1.72626,23.91670036,2.76432,0.80626,2.8795,21.09,0.92,21.11005685
07/06/2019 08:30,4.12512,1.20316,4.297,4.12512,1.20316,4.297,0,0,0,25.21512,2.12316,25.30434913,4.12512,1.20316,4.297,21.09,0.92,21.11005685
