Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
07/06/2019 09:00,6.02736,1.75798,6.2785,6.02736,1.75798,6.2785,0,0,0,27.11736,2.67798,27.24927137,6.02736,1.75798,6.2785,21.09,0.92,21.11005685
07/06/2019 09:30,7.24176,2.11218,7.5435,7.24176,2.11218,7.5435,0,0,0,28.33176,3.03218,28.49355612,7.24176,2.11218,7.5435,21.09,0.92,21.11005685
07/06/2019 10:00,6.5064,1.8977,6.7775,6.5064,1.8977,6.7775,0,0,0,27.5964,2.8177,27.7398761,6.5064,1.8977,6.7775,21.09,0.92,21.11005685
07/06/2019 10:30,3.92592,1.14506,4.0895,3.92592,1.14506,4.0895,0,0,0,25.01592,2.06506,25.10101046,3.92592,1.14506,4.0895,21.09,0.92,21.11005685
07/06/2019 11:00,2.1768,0.6349,2.2675,2.1768,0.6349,2.2675,0,0,0,23.2668,1.5549,23.31869843,2.1768,0.6349,2.2675,21.09,0.92,21.11005685
07/06/2019 11:30,1.86624,0.54432,1.944,1.86624,0.54432,1.944,0,0,0,22.95624,1.46432,23.00289521,1.86624,0.54432,1.944,21.09,0.92,21.11005685
07/06/2019 12:00,1.5456,0.4508,1.61,1.5456,0.4508,1.61,0,0,0,22.6356,1.3708,22.67706948,1.5456,0.4508,1.61,21.09,0.92,21.11005685
07/06/2019 12:30,2.31264,0.67452,2.409,2.31264,0.67452,2.409,0,0,0,23.40264,1.59452,23.45689777,2.31264,0.67452,2.409,21.09,0.92,21.11005685
07/06/2019 13:00,2.8728,0.8379,2.9925,2.8728,0.8379,2.9925,0,0,0,23.9628,1.7579,24.02719285,2.8728,0.8379,2.9925,21.09,0.92,21.11005685
07/06/2019 13:30,2.45664,0.71652,2.559,2.45664,0.71652,2.559,0,0,0,23.54664,1.63652,23.60344155,2.45664,0.71652,2.559,21.09,0.92,21.11005685
07/06/2019 14:00,1.37136,0.39998,1.4285,1.37136,0.39998,1.4285,0,0,0,22.46136,1.31998,22.50011201,1.37136,0.39998,1.4285,21.09,0.92,21.11005685
07/06/2019 14:30,1.30896,0.38178,1.3635,1.30896,0.38178,1.3635,0,0,0,22.39896,1.30178,22.43675646,1.30896,0.38178,1.3635,21.09,0.92,21.11005685
07/06/2019 15:00,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0,22.24968,1.25824,22.28522892,1.15968,0.33824,1.208,21.09,0.92,21.11005685
07/06/2019 15:30,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0,0,0,22.27128,1.26454,22.30715074,1.18128,0.34454,1.2305,21.09,0.92,21.11005685
07/06/2019 16:00,1.30656,0.38108,1.361,1.30656,0.38108,1.361,0,0,0,22.39656,1.30108,22.43431989,1.30656,0.38108,1.361,21.09,0.92,21.11005685
07/06/2019 16:30,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,21.79272,1.12496,21.82173641,0.70272,0.20496,0.732,21.09,0.92,21.11005685
07/06/2019 17:00,0.88608,0.25844,0.923,0.88608,0.25844,0.923,0,0,0,21.97608,1.17844,22.00765351,0.88608,0.25844,0.923,21.09,0.92,21.11005685
07/06/2019 17:30,0.80784,0.23562,0.8415,0.80784,0.23562,0.8415,0,0,0,21.89784,1.15562,21.92831171,0.80784,0.23562,0.8415,21.09,0.92,21.11005685
07/06/2019 18:00,1.95696,0.57078,2.0385,1.95696,0.57078,2.0385,0,0,0,23.04696,1.49078,23.09512482,1.95696,0.57078,2.0385,21.09,0.92,21.11005685
07/06/2019 18:30,3.83376,1.11818,3.9935,3.83376,1.11818,3.9935,0,0,0,24.92376,2.03818,25.00695884,3.83376,1.11818,3.9935,21.09,0.92,21.11005685
07/06/2019 19:00,2.38224,0.69482,2.4815,2.38224,0.69482,2.4815,0,0,0,23.47224,1.61482,23.52772182,2.38224,0.69482,2.4815,21.09,0.92,21.11005685
07/06/2019 19:30,1.41312,0.41216,1.472,1.41312,0.41216,1.472,0,0,0,22.50312,1.33216,22.54251672,1.41312,0.41216,1.472,21.09,0.92,21.11005685
07/06/2019 20:00,1.22256,0.35658,1.2735,1.22256,0.35658,1.2735,0,0,0,22.31256,1.27658,22.34904898,1.22256,0.35658,1.2735,21.09,0.92,21.11005685
07/06/2019 20:30,0.7704,0.2247,0.8025,0.7704,0.2247,0.8025,0,0,0,21.8604,1.1447,21.89035007,0.7704,0.2247,0.8025,21.09,0.92,21.11005685
07/06/2019 21:00,12.75456,1.58508,12.85267596,0.39456,0.11508,0.411,12.36,1.47,12.4471081,19.26456,3.28508,19.54264625,0.39456,0.11508,0.411,18.87,3.17,19.13441402
07/06/2019 21:30,12.33592,-0.50744,12.3463524,0.14592,0.04256,0.152,12.19,-0.55,12.2024014,18.80592,3.26256,19.08682595,0.14592,0.04256,0.152,18.66,3.22,18.93578623
07/06/2019 22:00,12.14,-1.34,12.21372998,0,0,0,12.14,-1.34,12.21372998,18.48,3.54,18.81600383,0,0,0,18.48,3.54,18.81600383
07/06/2019 22:30,11.48,0.5,11.49088334,0,0,0,11.48,0.5,11.49088334,16.89,1.25,16.93619202,0,0,0,16.89,1.25,16.93619202
07/06/2019 23:00,11.48,0.5,11.49088334,0,0,0,11.48,0.5,11.49088334,16.89,1.25,16.93619202,0,0,0,16.89,1.25,16.93619202
07/06/2019 23:30,9.64,-0.75,9.669131295,0,0,0,9.64,-0.75,9.669131295,15,1.11,15.04101393,0,0,0,15,1.11,15.04101393
08/06/2019 00:00,9.64,-0.75,9.669131295,0,0,0,9.64,-0.75,9.669131295,15,1.11,15.04101393,0,0,0,15,1.11,15.04101393
08/06/2019 00:30,9.27,1.59,9.405370806,0,0,0,9.27,1.59,9.405370806,14.06,-1.82,14.17730581,0,0,0,14.06,-1.82,14.17730581
08/06/2019 01:00,8.47,1.91,8.682683917,0,0,0,8.47,1.91,8.682683917,12.75,-2.33,12.96114964,0,0,0,12.75,-2.33,12.96114964
08/06/2019 01:30,8.47,1.85,8.669682808,0,0,0,8.47,1.85,8.669682808,12.75,-2.27,12.95049806,0,0,0,12.75,-2.27,12.95049806
08/06/2019 02:00,8.22,1.81,8.416917488,0,0,0,8.22,1.81,8.416917488,12.5,-2.27,12.7044441,0,0,0,12.5,-2.27,12.7044441
08/06/2019 02:30,8.22,1.32,8.325310805,0,0,0,8.22,1.32,8.325310805,12.46,-2.41,12.69092983,0,0,0,12.46,-2.41,12.69092983
08/06/2019 03:00,7.93,-0.7,7.960835383,0,0,0,7.93,-0.7,7.960835383,12.14,-0.44,12.14797102,0,0,0,12.14,-0.44,12.14797102
08/06/2019 03:30,7.93,-0.41,7.940591917,0,0,0,7.93,-0.41,7.940591917,11.93,-0.44,11.93811124,0,0,0,11.93,-0.44,11.93811124
08/06/2019 04:00,7.97,-0.5,7.985668413,0,0,0,7.97,-0.5,7.985668413,11.85,-0.53,11.8618464,0,0,0,11.85,-0.53,11.8618464
08/06/2019 04:30,7.97,-0.41,7.980538829,0,0,0,7.97,-0.41,7.980538829,11.74,-0.56,11.75334846,0,0,0,11.74,-0.56,11.75334846
08/06/2019 05:00,7.78424,-0.17418,7.78618848,0.05424,0.01582,0.0565,7.73,-0.19,7.732334706,11.37424,-0.70418,11.39601707,0.05424,0.01582,0.0565,11.32,-0.72,11.34287442
08/06/2019 05:30,8.21776,-0.49482,8.23264394,0.25776,0.07518,0.2685,7.96,-0.57,7.980382196,11.98776,-0.50482,11.9983846,0.25776,0.07518,0.2685,11.73,-0.58,11.74433055
08/06/2019 06:00,8.60784,-0.44438,8.619302933,0.08784,0.02562,0.0915,8.52,-0.47,8.532953768,12.52784,-0.39438,12.53404606,0.08784,0.02562,0.0915,12.44,-0.42,12.44708801
08/06/2019 06:30,9.00096,0.82028,9.038259799,0.48096,0.14028,0.501,8.52,0.68,8.547093073,12.92096,-0.54972,12.93264858,0.48096,0.14028,0.501,12.44,-0.69,12.45912116
08/06/2019 07:00,9.37968,0.98324,9.431074053,1.03968,0.30324,1.083,8.34,0.68,8.367675902,13.22968,-0.38676,13.23533212,1.03968,0.30324,1.083,12.19,-0.69,12.20951268
08/06/2019 07:30,10.904,1.087,10.95804659,0.504,0.147,0.525,10.4,0.94,10.44239436,15.534,0.757,15.55243405,0.504,0.147,0.525,15.03,0.61,15.04237348
08/06/2019 08:00,11.04944,1.12942,11.10701192,0.64944,0.18942,0.6765,10.4,0.94,10.44239436,15.67944,0.79942,15.69980608,0.64944,0.18942,0.6765,15.03,0.61,15.04237348
08/06/2019 08:30,11.41616,-0.27112,11.41937893,0.95616,0.27888,0.996,10.46,-0.55,10.47444987,16.95616,2.86888,17.19714611,0.95616,0.27888,0.996,16,2.59,16.20827258
08/06/2019 09:00,12.27712,0.85916,12.30714554,1.43712,0.41916,1.497,10.84,0.44,10.84892621,17.71712,1.92916,17.82184052,1.43712,0.41916,1.497,16.28,1.51,16.34987768
08/06/2019 09:30,12.21136,0.83998,12.24021566,1.37136,0.39998,1.4285,10.84,0.44,10.84892621,17.65136,1.90998,17.75439476,1.37136,0.39998,1.4285,16.28,1.51,16.34987768
08/06/2019 10:00,12.61504,0.95772,12.65134229,1.77504,0.51772,1.849,10.84,0.44,10.84892621,18.05504,2.02772,18.16854749,1.77504,0.51772,1.849,16.28,1.51,16.34987768
08/06/2019 10:30,11.8696,0.7403,11.89266363,1.0296,0.3003,1.0725,10.84,0.44,10.84892621,17.3096,1.8103,17.40400639,1.0296,0.3003,1.0725,16.28,1.51,16.34987768
08/06/2019 11:00,12.01648,0.78314,12.04197242,1.17648,0.34314,1.2255,10.84,0.44,10.84892621,17.45648,1.85314,17.55456698,1.17648,0.34314,1.2255,16.28,1.51,16.34987768
08/06/2019 11:30,15.14168,1.20674,15.18969041,2.73168,0.79674,2.8455,12.41,0.41,12.41677092,20.78168,3.76674,21.12028773,2.73168,0.79674,2.8455,18.05,2.97,18.2927144
08/06/2019 12:00,13.20952,1.23736,13.26734632,2.93952,0.85736,3.062,10.27,0.38,10.27702778,19.49952,3.65736,19.83954542,2.93952,0.85736,3.062,16.56,2.8,16.79504689
08/06/2019 12:30,13.32376,0.38068,13.32919719,3.05376,0.89068,3.181,10.27,-0.51,10.2826553,19.61376,3.67068,19.95428458,3.05376,0.89068,3.181,16.56,2.78,16.79172415
08/06/2019 13:00,12.92664,0.36402,12.93176447,2.99664,0.87402,3.1215,9.93,-0.51,9.943088052,19.14664,3.65402,19.4921955,2.99664,0.87402,3.1215,16.15,2.78,16.38752269
08/06/2019 13:30,14.34936,1.78398,14.45983116,4.77936,1.39398,4.9785,9.57,0.39,9.577943412,20.78936,4.54398,21.28016079,4.77936,1.39398,4.9785,16.01,3.15,16.31694212
08/06/2019 14:00,13.03264,1.97452,13.18136695,5.43264,1.58452,5.659,7.6,0.39,7.61,18.95264,3.38452,19.25246838,5.43264,1.58452,5.659,13.52,1.8,13.63929617
08/06/2019 14:30,11.66384,2.29612,11.88769661,5.16384,1.50612,5.379,6.5,0.79,6.547831702,17.35384,2.61612,17.5499244,5.16384,1.50612,5.379,12.19,1.11,12.240433
08/06/2019 15:00,10.90544,1.92242,11.0735866,4.22544,1.23242,4.4015,6.68,0.69,6.715541676,16.30544,2.08242,16.43787841,4.22544,1.23242,4.4015,12.08,0.85,12.10986788
08/06/2019 15:30,11.22632,1.67726,11.35092339,3.55632,1.03726,3.7045,7.67,0.64,7.696655118,16.28632,1.76726,16.38192379,3.55632,1.03726,3.7045,12.73,0.73,12.75091369
08/06/2019 16:00,12.21192,1.95306,12.36711096,4.50192,1.31306,4.6895,7.71,0.64,7.736517304,17.72192,1.74306,17.80743403,4.50192,1.31306,4.6895,13.22,0.43,13.22699134
08/06/2019 16:30,10.8796,1.2903,10.9558464,2.9496,0.8603,3.0725,7.93,0.43,7.941649703,16.5996,1.2903,16.6496725,2.9496,0.8603,3.0725,13.65,0.43,13.65677121
08/06/2019 17:00,9.07,0.7625,9.10199463,1.14,0.3325,1.1875,7.93,0.43,7.941649703,14.79,0.7625,14.80964234,1.14,0.3325,1.1875,13.65,0.43,13.65677121
08/06/2019 17:30,11.60464,0.97552,11.64557035,1.42464,0.41552,1.484,10.18,0.56,10.19539112,17.12464,0.84552,17.14550084,1.42464,0.41552,1.484,15.7,0.43,15.70588743
08/06/2019 18:00,12.5008,1.2369,12.5618439,2.3208,0.6769,2.4175,10.18,0.56,10.19539112,18.2608,1.1069,18.29431727,2.3208,0.6769,2.4175,15.94,0.43,15.94579882
08/06/2019 18:30,11.50064,1.07852,11.55110063,2.12064,0.61852,2.209,9.38,0.46,9.391272544,17.02064,1.08852,17.05541151,2.12064,0.61852,2.209,14.9,0.47,14.90741091
08/06/2019 19:00,10.67984,0.83912,10.71275431,1.29984,0.37912,1.354,9.38,0.46,9.391272544,16.19984,0.84912,16.22207819,1.29984,0.37912,1.354,14.9,0.47,14.90741091
08/06/2019 19:30,10.7756,0.5983,10.7921971,0.6456,0.1883,0.6725,10.13,0.41,10.13829374,16.5056,0.6583,16.51872242,0.6456,0.1883,0.6725,15.86,0.47,15.86696253
08/06/2019 20:00,11.47152,0.57086,11.48571514,0.55152,0.16086,0.5745,10.92,0.41,10.92769418,17.01152,0.16086,17.01228052,0.55152,0.16086,0.5745,16.46,0,16.46
08/06/2019 20:30,11.0772,0.1421,11.0781114,0.4872,0.1421,0.5075,10.59,0,10.59,16.4472,-0.2679,16.4493817,0.4872,0.1421,0.5075,15.96,-0.41,15.96526542
08/06/2019 21:00,10.95864,0.10752,10.95916745,0.36864,0.10752,0.384,10.59,0,10.59,16.32864,-0.30248,16.33144141,0.36864,0.10752,0.384,15.96,-0.41,15.96526542
08/06/2019 21:30,10.86696,0.48328,10.87770101,0.21696,0.06328,0.226,10.65,0.42,10.65827847,16.09696,-0.47672,16.10401761,0.21696,0.06328,0.226,15.88,-0.54,15.88917871
08/06/2019 22:00,10.65,0.33,10.65511145,0,0,0,10.65,0.33,10.65511145,15.8,-0.54,15.80922515,0,0,0,15.8,-0.54,15.80922515
08/06/2019 22:30,10.99,0.41,10.9976452,0,0,0,10.99,0.41,10.9976452,15.36,-0.71,15.37640075,0,0,0,15.36,-0.71,15.37640075
08/06/2019 23:00,9.88,0,9.88,0,0,0,9.88,0,9.88,14.98,-0.46,14.98706109,0,0,0,14.98,-0.46,14.98706109
08/06/2019 23:30,9.24,-0.54,9.255765771,0,0,0,9.24,-0.54,9.255765771,13.97,-0.5,13.97894488,0,0,0,13.97,-0.5,13.97894488
09/06/2019 00:00,8.84,-0.73,8.870090191,0,0,0,8.84,-0.73,8.870090191,13.4,-0.42,13.40658047,0,0,0,13.4,-0.42,13.40658047
09/06/2019 00:30,8.29,-0.73,8.322079067,0,0,0,8.29,-0.73,8.322079067,12.67,-0.42,12.67695941,0,0,0,12.67,-0.42,12.67695941
09/06/2019 01:00,7.93,-0.68,7.959101708,0,0,0,7.93,-0.68,7.959101708,12.67,-0.59,12.68372974,0,0,0,12.67,-0.59,12.68372974
09/06/2019 01:30,8.01,-0.56,8.029551669,0,0,0,8.01,-0.56,8.029551669,11.97,-0.98,12.01004996,0,0,0,11.97,-0.98,12.01004996
09/06/2019 02:00,8.11,-0.5,8.125398452,0,0,0,8.11,-0.5,8.125398452,11.97,-0.95,12.00763924,0,0,0,11.97,-0.95,12.00763924
09/06/2019 02:30,7.87,-0.5,7.885867105,0,0,0,7.87,-0.5,7.885867105,11.68,-1.14,11.73550169,0,0,0,11.68,-1.14,11.73550169
09/06/2019 03:00,7.79,-0.55,7.809391782,0,0,0,7.79,-0.55,7.809391782,11.52,-1.04,11.56684918,0,0,0,11.52,-1.04,11.56684918
09/06/2019 03:30,7.72,-0.42,7.731416429,0,0,0,7.72,-0.42,7.731416429,11.42,-1.04,11.46725774,0,0,0,11.42,-1.04,11.46725774
09/06/2019 04:00,7.76,-0.42,7.771357668,0,0,0,7.76,-0.42,7.771357668,11.49,-0.91,11.52597935,0,0,0,11.49,-0.91,11.52597935
09/06/2019 04:30,7.8,-0.61,7.823816204,0,0,0,7.8,-0.61,7.823816204,11.43,-0.85,11.46156185,0,0,0,11.43,-0.85,11.46156185
09/06/2019 05:00,7.57248,-0.53136,7.591099841,0.13248,0.03864,0.138,7.44,-0.57,7.461802731,11.03248,-1.01136,11.07873928,0.13248,0.03864,0.138,10.9,-1.05,10.95045661
09/06/2019 05:30,7.64704,-1.72878,7.8400192,0.34704,0.10122,0.3615,7.3,-1.83,7.525882008,11.24704,0.18122,11.24849988,0.34704,0.10122,0.3615,10.9,0.08,10.90029357
09/06/2019 06:00,7.76272,-1.69504,7.945626621,0.46272,0.13496,0.482,7.3,-1.83,7.525882008,11.36272,0.21496,11.36475313,0.46272,0.13496,0.482,10.9,0.08,10.90029357
09/06/2019 06:30,8.4192,-2.4819,8.777400313,0.6792,0.1981,0.7075,7.74,-2.68,8.190848552,11.2992,1.8081,11.44295182,0.6792,0.1981,0.7075,10.62,1.61,10.74134535
09/06/2019 07:00,8.87272,-2.66504,9.264318561,1.42272,0.41496,1.482,7.45,-3.08,8.061569326,11.67272,2.61496,11.96204029,1.42272,0.41496,1.482,10.25,2.2,10.48343932
09/06/2019 07:30,10.27624,-1.13568,10.33880446,2.82624,0.82432,2.944,7.45,-1.96,7.703512186,13.07624,2.73432,13.35906278,2.82624,0.82432,2.944,10.25,1.91,10.42643755
09/06/2019 08:00,10.73352,0.03186,10.73356728,4.22352,1.23186,4.3995,6.51,-1.2,6.619675219,14.19352,3.14186,14.53710061,4.22352,1.23186,4.3995,9.97,1.91,10.15130533
09/06/2019 08:30,12.22968,0.69574,12.24945415,6.49968,1.89574,6.7705,5.73,-1.2,5.854306107,16.27968,3.97574,16.75811712,6.49968,1.89574,6.7705,9.78,2.08,9.998739921
09/06/2019 09:00,12.25256,3.14908,12.65076802,7.64256,2.22908,7.961,4.61,0.92,4.700904168,16.22256,3.20908,16.53691771,7.64256,2.22908,7.961,8.58,0.98,8.635786009
09/06/2019 09:30,10.75184,3.18262,11.2129895,6.59184,1.92262,6.8665,4.16,1.26,4.346630879,14.79184,2.90262,15.0739422,6.59184,1.92262,6.8665,8.2,0.98,8.258353347
09/06/2019 10:00,13.59104,2.64072,13.84520749,9.43104,2.75072,9.824,4.16,-0.11,4.161454073,17.63104,3.73072,18.02142734,9.43104,2.75072,9.824,8.2,0.98,8.258353347
09/06/2019 10:30,11.08832,1.91076,11.2517485,6.92832,2.02076,7.217,4.16,-0.11,4.161454073,15.12832,3.00076,15.42305503,6.92832,2.02076,7.217,8.2,0.98,8.258353347
09/06/2019 11:00,11.32208,1.97894,11.49372433,7.16208,2.08894,7.4605,4.16,-0.11,4.161454073,15.36208,3.06894,15.66562781,7.16208,2.08894,7.4605,8.2,0.98,8.258353347
09/06/2019 11:30,13.16864,4.78752,14.01190305,9.00864,2.62752,9.384,4.16,2.16,4.687344664,17.20864,3.60752,17.58270432,9.00864,2.62752,9.384,8.2,0.98,8.258353347
09/06/2019 12:00,16.55936,5.77648,17.53796239,12.39936,3.61648,12.916,4.16,2.16,4.687344664,20.59936,4.59648,21.10595321,12.39936,3.61648,12.916,8.2,0.98,8.258353347
09/06/2019 12:30,12.00752,4.44886,12.80519004,7.84752,2.28886,8.1745,4.16,2.16,4.687344664,16.04752,3.26886,16.37706762,7.84752,2.28886,8.1745,8.2,0.98,8.258353347
09/06/2019 13:00,18.63384,5.04112,19.3037013,13.20384,3.85112,13.754,5.43,1.19,5.558866791,22.89384,5.54112,23.55487043,13.20384,3.85112,13.754,9.69,1.69,9.836269618
09/06/2019 13:30,18.15096,4.90028,18.80080033,12.72096,3.71028,13.251,5.43,1.19,5.558866791,22.41096,5.40028,23.05242183,12.72096,3.71028,13.251,9.69,1.69,9.836269618
09/06/2019 14:00,13.20024,5.52382,14.30939983,12.87024,3.75382,13.4065,0.33,1.77,1.800499931,17.05024,6.16382,18.13017819,12.87024,3.75382,13.4065,4.18,2.41,4.824987047
09/06/2019 14:30,11.97208,5.02644,12.98444449,11.78208,3.43644,12.273,0.19,1.59,1.601311962,15.78208,6.27644,16.98433832,11.78208,3.43644,12.273,4,2.84,4.905670189
09/06/2019 15:00,11.44656,3.39858,11.94043893,10.24656,2.98858,10.6735,1.2,0.41,1.268108828,15.13656,6.61858,16.52032233,10.24656,2.98858,10.6735,4.89,3.63,6.090073891
09/06/2019 15:30,11.90224,2.37982,12.13782766,9.94224,2.89982,10.3565,1.96,-0.52,2.027806697,16.10224,6.16982,17.24380503,9.94224,2.89982,10.3565,6.16,3.27,6.97413077
09/06/2019 16:00,10.4356,1.9658,10.61913918,8.1456,2.3758,8.485,2.29,-0.41,2.326413549,14.3656,5.2958,15.31064861,8.1456,2.3758,8.485,6.22,2.92,6.871302642
09/06/2019 16:30,7.19424,0.28832,7.200015111,3.11424,0.90832,3.244,4.08,-0.62,4.126838984,10.99424,3.21832,11.45560548,3.11424,0.90832,3.244,7.88,2.31,8.211607638
09/06/2019 17:00,14.4116,1.0313,14.44845301,5.6616,1.6513,5.8975,8.75,-0.62,8.771938212,19.3416,3.5513,19.66492365,5.6616,1.6513,5.8975,13.68,1.9,13.8113142
09/06/2019 17:30,9.63216,0.26438,9.63578762,3.03216,0.88438,3.1585,6.6,-0.62,6.629057248,14.54216,3.20438,14.89101973,3.03216,0.88438,3.1585,11.51,2.32,11.74148628
09/06/2019 18:00,11.34736,-0.35702,11.35297504,1.58736,0.46298,1.6535,9.76,-0.82,9.794386147,16.66736,2.60298,16.86939223,1.58736,0.46298,1.6535,15.08,2.14,15.23108663
09/06/2019 18:30,14.72072,2.75646,14.97657067,3.45072,1.00646,3.5945,11.27,1.75,11.40506028,20.03072,0.68646,20.04247916,3.45072,1.00646,3.5945,16.58,-0.32,16.58308777
09/06/2019 19:00,11.218,2.869,11.57906235,2.328,0.679,2.425,8.89,2.19,9.155774134,16.588,-0.051,16.5880784,2.328,0.679,2.425,14.26,-0.73,14.27867291
09/06/2019 19:30,11.4788,2.4859,11.74489456,1.5288,0.4459,1.5925,9.95,2.04,10.15697297,16.9788,-0.1241,16.97925352,1.5288,0.4459,1.5925,15.45,-0.57,15.46051099
09/06/2019 20:00,12.1216,2.0813,12.29898355,1.1016,0.3213,1.1475,11.02,1.76,11.15965949,16.8116,-0.2787,16.81390996,1.1016,0.3213,1.1475,15.71,-0.6,15.7214535
09/06/2019 20:30,11.93576,1.90168,12.08630438,0.48576,0.14168,0.506,11.45,1.76,11.58447668,16.19576,-0.55832,16.20538069,0.48576,0.14168,0.506,15.71,-0.7,15.72558743
09/06/2019 21:00,12.88712,2.67916,13.16266539,0.23712,0.06916,0.247,12.65,2.61,12.91644688,17.13712,-1.37084,17.19186099,0.23712,0.06916,0.247,16.9,-1.44,16.96123816
09/06/2019 21:30,12.65768,2.61224,12.9244211,0.00768,0.00224,0.008,12.65,2.61,12.91644688,16.90768,-1.83776,17.0072633,0.00768,0.00224,0.008,16.9,-1.84,16.99987059
09/06/2019 22:00,11.83,2.61,12.11449545,0,0,0,11.83,2.61,12.11449545,16.86,-1.84,16.96010613,0,0,0,16.86,-1.84,16.96010613
09/06/2019 22:30,10.73,1.75,10.87177078,0,0,0,10.73,1.75,10.87177078,16.01,0.23,16.01165201,0,0,0,16.01,0.23,16.01165201
09/06/2019 23:00,10.04,-1.72,10.18626526,0,0,0,10.04,-1.72,10.18626526,16.01,1.71,16.10106208,0,0,0,16.01,1.71,16.10106208
09/06/2019 23:30,9.41,-1.11,9.475241422,0,0,0,9.41,-1.11,9.475241422,14.23,1.35,14.2938938,0,0,0,14.23,1.35,14.2938938
10/06/2019 00:00,9.41,-1.11,9.475241422,0,0,0,9.41,-1.11,9.475241422,14.23,1.35,14.2938938,0,0,0,14.23,1.35,14.2938938
10/06/2019 00:30,8.68,0.64,8.703562489,0,0,0,8.68,0.64,8.703562489,12.8,-0.7,12.81912634,0,0,0,12.8,-0.7,12.81912634
10/06/2019 01:00,8.68,0.81,8.717711856,0,0,0,8.68,0.81,8.717711856,12.49,-0.94,12.52532235,0,0,0,12.49,-0.94,12.52532235
10/06/2019 01:30,8.83,0.92,8.87779815,0,0,0,8.83,0.92,8.87779815,12.66,-0.94,12.69484935,0,0,0,12.66,-0.94,12.69484935
10/06/2019 02:00,8.65,0.49,8.663867497,0,0,0,8.65,0.49,8.663867497,12.59,-0.56,12.60244817,0,0,0,12.59,-0.56,12.60244817
10/06/2019 02:30,8.65,0.67,8.675909174,0,0,0,8.65,0.67,8.675909174,12.46,-0.84,12.48828251,0,0,0,12.46,-0.84,12.48828251
10/06/2019 03:00,8.41,0.42,8.420480984,0,0,0,8.41,0.42,8.420480984,12.34,-0.57,12.35315749,0,0,0,12.34,-0.57,12.35315749
10/06/2019 03:30,8.46,0.42,8.470419116,0,0,0,8.46,0.42,8.470419116,12.34,-0.53,12.35137644,0,0,0,12.34,-0.53,12.35137644
10/06/2019 04:00,8.41,0.5,8.424850147,0,0,0,8.41,0.5,8.424850147,12.13,-0.83,12.15836338,0,0,0,12.13,-0.83,12.15836338
10/06/2019 04:30,8.19,0.46,8.202908021,0,0,0,8.19,0.46,8.202908021,11.82,-0.93,11.85652985,0,0,0,11.82,-0.93,11.85652985
10/06/2019 05:00,8,0.46,8.013214087,0,0,0,8,0.46,8.013214087,11.7,-0.7,11.72092147,0,0,0,11.7,-0.7,11.72092147
10/06/2019 05:30,8.7536,0.4998,8.767856808,0.2736,0.0798,0.285,8.48,0.42,8.490394573,12.5736,-0.4102,12.58028938,0.2736,0.0798,0.285,12.3,-0.49,12.30975629
10/06/2019 06:00,8.8928,0.5404,8.909204454,0.4128,0.1204,0.43,8.48,0.42,8.490394573,12.7128,-0.3696,12.71817157,0.4128,0.1204,0.43,12.3,-0.49,12.30975629
10/06/2019 06:30,9.75768,1.01474,9.810301537,0.66768,0.19474,0.6955,9.09,0.82,9.126910759,13.82768,-0.11526,13.82816036,0.66768,0.19474,0.6955,13.16,-0.31,13.16365071
10/06/2019 07:00,10.46664,1.22152,10.5376783,1.37664,0.40152,1.434,9.09,0.82,9.126910759,14.53664,0.09152,14.53692809,1.37664,0.40152,1.434,13.16,-0.31,13.16365071
10/06/2019 07:30,11.24136,1.44748,11.33416839,2.15136,0.62748,2.241,9.09,0.82,9.126910759,15.31136,0.31748,15.31465111,2.15136,0.62748,2.241,13.16,-0.31,13.16365071
10/06/2019 08:00,12.01944,1.67442,12.13551071,2.92944,0.85442,3.0515,9.09,0.82,9.126910759,16.08944,0.54442,16.09864816,2.92944,0.85442,3.0515,13.16,-0.31,13.16365071
10/06/2019 08:30,12.84168,1.91424,12.98356885,3.75168,1.09424,3.908,9.09,0.82,9.126910759,16.91168,0.78424,16.92985389,3.75168,1.09424,3.908,13.16,-0.31,13.16365071
10/06/2019 09:00,13.53048,2.11514,13.69480581,4.44048,1.29514,4.6255,9.09,0.82,9.126910759,17.60048,0.98514,17.62802873,4.44048,1.29514,4.6255,13.16,-0.31,13.16365071
10/06/2019 09:30,13.73544,2.17492,13.9065664,4.64544,1.35492,4.839,9.09,0.82,9.126910759,17.80544,1.04492,17.83607444,4.64544,1.35492,4.839,13.16,-0.31,13.16365071
10/06/2019 10:00,14.25816,2.32738,14.44686209,5.16816,1.50738,5.3835,9.09,0.82,9.126910759,18.32816,1.19738,18.36723082,5.16816,1.50738,5.3835,13.16,-0.31,13.16365071
10/06/2019 10:30,13.66692,2.15706,13.83609808,4.57392,1.33406,4.7645,9.093,0.823,9.130168564,17.73692,1.02106,17.76628534,4.57392,1.33406,4.7645,13.163,-0.313,13.16672085
10/06/2019 11:00,11.70516,1.58488,11.81196915,2.61216,0.76188,2.721,9.093,0.823,9.130168564,15.77516,0.44888,15.78154512,2.61216,0.76188,2.721,13.163,-0.313,13.16672085
10/06/2019 11:30,11.61348,1.55814,11.7175389,2.52048,0.73514,2.6255,9.093,0.823,9.130168564,15.68348,0.42214,15.68916018,2.52048,0.73514,2.6255,13.163,-0.313,13.16672085
10/06/2019 12:00,17.70592,2.89756,17.94144523,1.94592,0.56756,2.027,15.76,2.33,15.93130566,22.83592,6.71756,23.80346308,1.94592,0.56756,2.027,20.89,6.15,21.77646895
10/06/2019 12:30,19.14928,3.31854,19.43470175,3.38928,0.98854,3.5305,15.76,2.33,15.93130566,24.27928,7.13854,25.30695933,3.38928,0.98854,3.5305,20.89,6.15,21.77646895
10/06/2019 13:00,21.43216,3.98438,21.79937536,5.67216,1.65438,5.9085,15.76,2.33,15.93130566,26.56216,7.80438,27.68495424,5.67216,1.65438,5.9085,20.89,6.15,21.77646895
10/06/2019 13:30,20.87632,3.58226,21.18143818,5.11632,1.49226,5.3295,15.76,2.09,15.89797786,26.00632,7.64226,27.10595539,5.11632,1.49226,5.3295,20.89,6.15,21.77646895
10/06/2019 14:00,19.81408,3.27244,20.08249561,4.05408,1.18244,4.223,15.76,2.09,15.89797786,24.94408,7.33244,25.99945775,4.05408,1.18244,4.223,20.89,6.15,21.77646895
10/06/2019 14:30,24.9448,4.7689,25.39656383,9.1848,2.6789,9.5675,15.76,2.09,15.89797786,30.0748,8.8289,31.3439479,9.1848,2.6789,9.5675,20.89,6.15,21.77646895
10/06/2019 15:00,23.7664,4.4252,24.17486637,8.0064,2.3352,8.34,15.76,2.09,15.89797786,28.8964,8.4852,30.11644986,8.0064,2.3352,8.34,20.89,6.15,21.77646895
10/06/2019 15:30,20.33248,3.42364,20.6187064,4.57248,1.33364,4.763,15.76,2.09,15.89797786,25.46248,7.48364,26.53945658,4.57248,1.33364,4.763,20.89,6.15,21.77646895
10/06/2019 16:00,17.34448,2.55214,17.53124083,1.58448,0.46214,1.6505,15.76,2.09,15.89797786,22.47448,6.61214,23.42696409,1.58448,0.46214,1.6505,20.89,6.15,21.77646895
10/06/2019 16:30,17.48752,2.59386,17.67884231,1.72752,0.50386,1.7995,15.76,2.09,15.89797786,22.61752,6.65386,23.57596369,1.72752,0.50386,1.7995,20.89,6.15,21.77646895
10/06/2019 17:00,17.0824,2.4757,17.26086557,1.3224,0.3857,1.3775,15.76,2.09,15.89797786,22.2124,6.5357,23.15396485,1.3224,0.3857,1.3775,20.89,6.15,21.77646895
10/06/2019 17:30,17.14816,2.49488,17.32869925,1.38816,0.40488,1.446,15.76,2.09,15.89797786,22.27816,6.55488,23.22246466,1.38816,0.40488,1.446,20.89,6.15,21.77646895
10/06/2019 18:00,17.1888,0.9409,17.21453276,0.9288,0.2709,0.9675,16.26,0.67,16.27379796,21.8888,5.2709,22.51448317,0.9288,0.2709,0.9675,20.96,5,21.54812289
10/06/2019 18:30,17.32464,0.74802,17.34078098,0.64464,0.18802,0.6715,16.68,0.56,16.68939783,22.08464,5.06802,22.65868819,0.64464,0.18802,0.6715,21.44,4.88,21.98836056
10/06/2019 19:00,17.18256,0.62408,17.19388973,0.56256,0.16408,0.586,16.62,0.46,16.62636461,21.92256,4.69408,22.41947867,0.56256,0.16408,0.586,21.36,4.53,21.83507499
10/06/2019 19:30,16.98272,0.75496,16.99949244,0.46272,0.13496,0.482,16.52,0.62,16.53163029,21.69272,4.50496,22.15555835,0.46272,0.13496,0.482,21.23,4.37,21.67509631
10/06/2019 20:00,16.99744,0.55592,17.00652856,0.39744,0.11592,0.414,16.6,0.44,16.6058303,21.90744,4.83592,22.43484008,0.39744,0.11592,0.414,21.51,4.72,22.02177332
10/06/2019 20:30,16.48296,0.53128,16.49151991,0.31296,0.09128,0.326,16.17,0.44,16.17598529,21.38296,4.77128,21.90881309,0.31296,0.09128,0.326,21.07,4.68,21.58349601
10/06/2019 21:00,16.08248,-0.41386,16.08780417,0.19248,0.05614,0.2005,15.89,-0.47,15.89694939,20.86248,4.89614,21.4293084,0.19248,0.05614,0.2005,20.67,4.84,21.2290956
10/06/2019 21:30,14.97,-0.47,14.97737627,0,0,0,14.97,-0.47,14.97737627,19.32,4.03,19.73583796,0,0,0,19.32,4.03,19.73583796
10/06/2019 22:00,14.8,1.95,14.9279101,0,0,0,14.8,1.95,14.9279101,18.34,1.21,18.37987214,0,0,0,18.34,1.21,18.37987214
10/06/2019 22:30,13.27,1.16,13.32060434,0,0,0,13.27,1.16,13.32060434,16.21,0.79,16.22923905,0,0,0,16.21,0.79,16.22923905
10/06/2019 23:00,11.79,0.76,11.81446994,0,0,0,11.79,0.76,11.81446994,15.08,0.79,15.10067879,0,0,0,15.08,0.79,15.10067879
10/06/2019 23:30,10.62,-0.63,10.63867003,0,0,0,10.62,-0.63,10.63867003,13.85,1.15,13.89766167,0,0,0,13.85,1.15,13.89766167
11/06/2019 00:00,10.35,-2.24,10.58962228,0,0,0,10.35,-2.24,10.58962228,13.21,2.48,13.44077751,0,0,0,13.21,2.48,13.44077751
11/06/2019 00:30,10.58,-1.18,10.64560003,0,0,0,10.58,-1.18,10.64560003,13.32,1.7,13.42804528,0,0,0,13.32,1.7,13.42804528
11/06/2019 01:00,10.28,-1.49,10.38742028,0,0,0,10.28,-1.49,10.38742028,13.08,2.15,13.25552338,0,0,0,13.08,2.15,13.25552338
11/06/2019 01:30,10.46,-1.42,10.55594619,0,0,0,10.46,-1.42,10.55594619,13.14,2.12,13.30992111,0,0,0,13.14,2.12,13.30992111
11/06/2019 02:00,10.57,-1.46,10.67035613,0,0,0,10.57,-1.46,10.67035613,13.31,2.26,13.5005074,0,0,0,13.31,2.26,13.5005074
11/06/2019 02:30,10.36,-1.46,10.46237067,0,0,0,10.36,-1.46,10.46237067,13.06,2.13,13.23255455,0,0,0,13.06,2.13,13.23255455
11/06/2019 03:00,10.13,-1.46,10.23467147,0,0,0,10.13,-1.46,10.23467147,12.69,1.81,12.81843204,0,0,0,12.69,1.81,12.81843204
11/06/2019 03:30,10.13,-1.31,10.21435265,0,0,0,10.13,-1.31,10.21435265,12.73,1.81,12.85803251,0,0,0,12.73,1.81,12.85803251
11/06/2019 04:00,9.94,-1.64,10.07438336,0,0,0,9.94,-1.64,10.07438336,12.6,1.99,12.75617889,0,0,0,12.6,1.99,12.75617889
11/06/2019 04:30,9.94,-1.74,10.09114463,0,0,0,9.94,-1.74,10.09114463,12.66,2.03,12.82171985,0,0,0,12.66,2.03,12.82171985
11/06/2019 05:00,9.94,-1.52,10.05554573,0,0,0,9.94,-1.52,10.05554573,12.52,1.83,12.65303521,0,0,0,12.52,1.83,12.65303521
11/06/2019 05:30,10.42,-1.43,10.51766609,0,0,0,10.42,-1.43,10.51766609,13.08,2.13,13.25229414,0,0,0,13.08,2.13,13.25229414
11/06/2019 06:00,10.44304,-1.42328,10.53958303,0.02304,0.00672,0.024,10.42,-1.43,10.51766609,13.10304,2.13672,13.276115,0.02304,0.00672,0.024,13.08,2.13,13.25229414
11/06/2019 06:30,11.64912,-0.81984,11.67793365,0.30912,0.09016,0.322,11.34,-0.91,11.37645375,14.19912,2.41016,14.40221788,0.30912,0.09016,0.322,13.89,2.32,14.08241812
11/06/2019 07:00,13.44216,2.35438,13.64678609,0.39216,0.11438,0.4085,13.05,2.24,13.24084967,15.96216,1.54438,16.03669734,0.39216,0.11438,0.4085,15.57,1.43,15.63553005
11/06/2019 07:30,14.13248,2.22614,14.30673583,0.43248,0.12614,0.4505,13.7,2.1,13.86001443,17.44248,2.06614,17.5644255,0.43248,0.12614,0.4505,17.01,1.94,17.12027161
11/06/2019 08:00,14.18192,2.24056,14.35781892,0.48192,0.14056,0.502,13.7,2.1,13.86001443,17.49192,2.08056,17.61522055,0.48192,0.14056,0.502,17.01,1.94,17.12027161
11/06/2019 08:30,14.08448,2.00214,14.22607259,0.38448,0.11214,0.4005,13.7,1.89,13.82975416,17.39448,3.48214,17.73959508,0.38448,0.11214,0.4005,17.01,3.37,17.34061706
11/06/2019 09:00,14.19056,2.03308,14.33545979,0.49056,0.14308,0.511,13.7,1.89,13.82975416,17.50056,3.51308,17.84968715,0.49056,0.14308,0.511,17.01,3.37,17.34061706
11/06/2019 09:30,14.33168,0.95424,14.36341274,0.63168,0.18424,0.658,13.7,0.77,13.72162162,17.64168,5.42424,18.45674004,0.63168,0.18424,0.658,17.01,5.24,17.79881176
11/06/2019 10:00,14.45408,0.98994,14.48794015,0.75408,0.21994,0.7855,13.7,0.77,13.72162162,17.76408,5.45994,18.58422673,0.75408,0.21994,0.7855,17.01,5.24,17.79881176
11/06/2019 10:30,14.65808,1.04944,14.69559912,0.95808,0.27944,0.998,13.7,0.77,13.72162162,17.96808,5.51944,18.79670495,0.95808,0.27944,0.998,17.01,5.24,17.79881176
11/06/2019 11:00,14.7032,1.0626,14.74154704,1.0032,0.2926,1.045,13.7,0.77,13.72162162,18.0132,5.5326,18.84370019,1.0032,0.2926,1.045,17.01,5.24,17.79881176
11/06/2019 11:30,15.404,1.267,15.45601841,1.704,0.497,1.775,13.7,0.77,13.72162162,18.714,5.737,19.57362933,1.704,0.497,1.775,17.01,5.24,17.79881176
11/06/2019 12:00,15.7856,1.3783,15.84565803,2.0856,0.6083,2.1725,13.7,0.77,13.72162162,19.0956,5.8483,19.97109292,2.0856,0.6083,2.1725,17.01,5.24,17.79881176
11/06/2019 12:30,15.70976,1.35618,15.76818897,2.00976,0.58618,2.0935,13.7,0.77,13.72162162,19.01976,5.82618,19.89210004,2.00976,0.58618,2.0935,17.01,5.24,17.79881176
11/06/2019 13:00,14.92352,1.12686,14.96600356,1.22352,0.35686,1.2745,13.7,0.77,13.72162162,18.23352,5.59686,19.07317733,1.22352,0.35686,1.2745,17.01,5.24,17.79881176
11/06/2019 13:30,14.53472,1.01346,14.57000984,0.83472,0.24346,0.8695,13.7,0.77,13.72162162,17.84472,5.48346,18.66821806,0.83472,0.24346,0.8695,17.01,5.24,17.79881176
11/06/2019 14:00,14.76752,1.08136,14.80705867,1.06752,0.31136,1.112,13.7,0.77,13.72162162,18.07752,5.55136,18.91069346,1.06752,0.31136,1.112,17.01,5.24,17.79881176
11/06/2019 14:30,14.7056,1.0633,14.74399126,1.0056,0.2933,1.0475,13.7,0.77,13.72162162,18.0156,5.5333,18.84619994,1.0056,0.2933,1.0475,17.01,5.24,17.79881176
11/06/2019 15:00,14.75504,1.07772,14.79434641,1.05504,0.30772,1.099,13.7,0.77,13.72162162,18.06504,5.54772,18.89769476,1.05504,0.30772,1.099,17.01,5.24,17.79881176
11/06/2019 15:30,14.75504,1.07772,14.79434641,1.05504,0.30772,1.099,13.7,0.77,13.72162162,18.06504,5.54772,18.89769476,1.05504,0.30772,1.099,17.01,5.24,17.79881176
11/06/2019 16:00,14.64704,1.04622,14.68435756,0.94704,0.27622,0.9865,13.7,0.77,13.72162162,17.95704,5.51622,18.78520611,0.94704,0.27622,0.9865,17.01,5.24,17.79881176
11/06/2019 16:30,14.58272,1.02746,14.61887125,0.88272,0.25746,0.9195,13.7,0.77,13.72162162,17.89272,5.49746,18.71821293,0.88272,0.25746,0.9195,17.01,5.24,17.79881176
11/06/2019 17:00,14.75648,1.07814,14.79581319,1.05648,0.30814,1.1005,13.7,0.77,13.72162162,18.06648,5.54814,18.89919461,1.05648,0.30814,1.1005,17.01,5.24,17.79881176
11/06/2019 17:30,14.72576,1.06918,14.76452348,1.02576,0.29918,1.0685,13.7,0.77,13.72162162,18.03576,5.53918,18.86719783,1.02576,0.29918,1.0685,17.01,5.24,17.79881176
11/06/2019 18:00,14.40128,0.97454,14.43421608,0.70128,0.20454,0.7305,13.7,0.77,13.72162162,17.71128,5.44454,18.52923245,0.70128,0.20454,0.7305,17.01,5.24,17.79881176
11/06/2019 18:30,18.46928,2.87604,18.69186748,0.56928,0.16604,0.593,17.9,2.71,18.10398023,21.81928,2.93604,22.01593311,0.56928,0.16604,0.593,21.25,2.77,21.42977835
11/06/2019 19:00,18.56696,1.95578,18.66968342,0.63696,0.18578,0.6635,17.93,1.77,18.01715294,22.13696,3.75578,22.45330447,0.63696,0.18578,0.6635,21.5,3.57,21.79437772
11/06/2019 19:30,17.45472,1.21096,17.4966761,0.41472,0.12096,0.432,17.04,1.09,17.0748265,22.35472,4.18096,22.74233789,0.41472,0.12096,0.432,21.94,4.06,22.31248978
11/06/2019 20:00,17.41344,1.19892,17.45466418,0.37344,0.10892,0.389,17.04,1.09,17.0748265,22.31344,4.16892,22.69954842,0.37344,0.10892,0.389,21.94,4.06,22.31248978
11/06/2019 20:30,16.55408,0.78994,16.57291676,0.27408,0.07994,0.2855,16.28,0.71,16.29547483,20.86408,3.68994,21.18786189,0.27408,0.07994,0.2855,20.59,3.61,20.90407137
11/06/2019 21:00,15.58848,0.55414,15.59832619,0.04848,0.01414,0.0505,15.54,0.54,15.54937941,20.44848,3.69414,20.77948519,0.04848,0.01414,0.0505,20.4,3.68,20.72926434
11/06/2019 21:30,15.54,0.54,15.54937941,0,0,0,15.54,0.54,15.54937941,20.4,3.55,20.70658108,0,0,0,20.4,3.55,20.70658108
11/06/2019 22:00,14.8,0.65,14.81426677,0,0,0,14.8,0.65,14.81426677,19.22,3.23,19.4895177,0,0,0,19.22,3.23,19.4895177
11/06/2019 22:30,13.3,2.24,13.48731256,0,0,0,13.3,2.24,13.48731256,16.63,-0.12,16.63043295,0,0,0,16.63,-0.12,16.63043295
11/06/2019 23:00,13.3,2.64,13.55948377,0,0,0,13.3,2.64,13.55948377,16.63,-1.25,16.67691218,0,0,0,16.63,-1.25,16.67691218
11/06/2019 23:30,11.36,2.64,11.66272695,0,0,0,11.36,2.64,11.66272695,14.18,-1.12,14.22416254,0,0,0,14.18,-1.12,14.22416254
12/06/2019 00:00,10.8,2.13,11.00803797,0,0,0,10.8,2.13,11.00803797,13.77,0.24,13.77209134,0,0,0,13.77,0.24,13.77209134
12/06/2019 00:30,10.15,-0.51,10.16280473,0,0,0,10.15,-0.51,10.16280473,13.13,0.8,13.15434909,0,0,0,13.13,0.8,13.15434909
12/06/2019 01:00,9.96,-0.51,9.973048681,0,0,0,9.96,-0.51,9.973048681,12.95,0.96,12.98553426,0,0,0,12.95,0.96,12.98553426
12/06/2019 01:30,10.34,-0.51,10.35256973,0,0,0,10.34,-0.51,10.35256973,13.39,1.01,13.42803783,0,0,0,13.39,1.01,13.42803783
12/06/2019 02:00,10.21,-0.51,10.22272958,0,0,0,10.21,-0.51,10.22272958,13.33,1.16,13.38037742,0,0,0,13.33,1.16,13.38037742
12/06/2019 02:30,10.27,-0.51,10.2826553,0,0,0,10.27,-0.51,10.2826553,13.43,1.16,13.48000371,0,0,0,13.43,1.16,13.48000371
12/06/2019 03:00,10.13,0,10.13,0,0,0,10.13,0,10.13,13.05,0.72,13.06984698,0,0,0,13.05,0.72,13.06984698
12/06/2019 03:30,9.95,0,9.95,0,0,0,9.95,0,9.95,12.82,0.64,12.8359651,0,0,0,12.82,0.64,12.8359651
12/06/2019 04:00,10.01,-0.18,10.01161825,0,0,0,10.01,-0.18,10.01161825,12.82,0.64,12.8359651,0,0,0,12.82,0.64,12.8359651
12/06/2019 04:30,9.32,-0.18,9.321738035,0,0,0,9.32,-0.18,9.321738035,12.14,0.51,12.1507078,0,0,0,12.14,0.51,12.1507078
12/06/2019 05:00,9.38,-0.42,9.389398277,0,0,0,9.38,-0.42,9.389398277,12.22,0.6,12.23472108,0,0,0,12.22,0.6,12.23472108
12/06/2019 05:30,9.46,-0.66,9.482995307,0,0,0,9.46,-0.66,9.482995307,12.54,0.87,12.5701432,0,0,0,12.54,0.87,12.5701432
12/06/2019 06:00,9.592,-0.6215,9.612113516,0.132,0.0385,0.1375,9.46,-0.66,9.482995307,12.672,0.9085,12.70452503,0.132,0.0385,0.1375,12.54,0.87,12.5701432
12/06/2019 06:30,10.67688,-0.51466,10.68927694,0.32688,0.09534,0.3405,10.35,-0.61,10.36796026,13.82688,1.90534,13.95754029,0.32688,0.09534,0.3405,13.5,1.81,13.6207966
12/06/2019 07:00,12.94128,1.37954,13.01460175,0.58128,0.16954,0.6055,12.36,1.21,12.41908612,16.61128,4.00954,17.08833035,0.58128,0.16954,0.6055,16.03,3.84,16.48352208
12/06/2019 07:30,13.02576,1.40418,13.10122685,0.66576,0.19418,0.6935,12.36,1.21,12.41908612,16.69576,4.03418,17.17623388,0.66576,0.19418,0.6935,16.03,3.84,16.48352208
12/06/2019 08:00,13.49904,1.54222,13.58685112,1.13904,0.33222,1.1865,12.36,1.21,12.41908612,17.16904,4.17222,17.66871117,1.13904,0.33222,1.1865,16.03,3.84,16.48352208
12/06/2019 08:30,13.63104,1.58072,13.72238781,1.27104,0.37072,1.324,12.36,1.21,12.41908612,17.30104,4.21072,17.80607054,1.27104,0.37072,1.324,16.03,3.84,16.48352208
12/06/2019 09:00,13.3152,1.4886,13.39815215,0.9552,0.2786,0.995,12.36,1.21,12.41908612,16.9852,4.1186,17.47741071,0.9552,0.2786,0.995,16.03,3.84,16.48352208
12/06/2019 09:30,13.78368,1.62524,13.87916566,1.42368,0.41524,1.483,12.36,1.21,12.41908612,17.45368,4.25524,17.9649106,1.42368,0.41524,1.483,16.03,3.84,16.48352208
12/06/2019 10:00,13.85712,1.64666,13.95461443,1.49712,0.43666,1.5595,12.36,1.21,12.41908612,17.52712,4.27666,18.04133466,1.49712,0.43666,1.5595,16.03,3.84,16.48352208
12/06/2019 10:30,14.62608,1.87094,14.74525797,2.26608,0.66094,2.3605,12.36,1.21,12.41908612,18.29608,4.50094,18.84157648,2.26608,0.66094,2.3605,16.03,3.84,16.48352208
12/06/2019 11:00,15.35376,2.08318,15.49443723,2.99376,0.87318,3.1185,12.36,1.21,12.41908612,19.02376,4.71318,19.59891605,2.99376,0.87318,3.1185,16.03,3.84,16.48352208
12/06/2019 11:30,16.25568,2.34624,16.42412781,3.89568,1.13624,4.058,12.36,1.21,12.41908612,19.92568,4.97624,20.53766511,3.89568,1.13624,4.058,16.03,3.84,16.48352208
12/06/2019 12:00,16.13904,2.31222,16.30383309,3.77904,1.10222,3.9365,12.36,1.21,12.41908612,19.80904,4.94222,20.41625833,3.77904,1.10222,3.9365,16.03,3.84,16.48352208
12/06/2019 12:30,14.20752,1.74886,14.31475239,1.84752,0.53886,1.9245,12.36,1.21,12.41908612,17.87752,4.37886,18.40598099,1.84752,0.53886,1.9245,16.03,3.84,16.48352208
12/06/2019 13:00,14.33376,1.78568,14.44456053,1.97376,0.57568,2.056,12.36,1.21,12.41908612,18.00376,4.41568,18.53735699,1.97376,0.57568,2.056,16.03,3.84,16.48352208
12/06/2019 13:30,14.84976,1.93618,14.97545208,2.48976,0.72618,2.5935,12.36,1.21,12.41908612,18.51976,4.56618,19.07436789,2.48976,0.72618,2.5935,16.03,3.84,16.48352208
12/06/2019 14:00,15.72192,2.19056,15.87379355,3.36192,0.98056,3.502,12.36,1.21,12.41908612,19.39192,4.82056,19.98210099,3.36192,0.98056,3.502,16.03,3.84,16.48352208
12/06/2019 14:30,15.06,1.9975,15.19189278,2.7,0.7875,2.8125,12.36,1.21,12.41908612,18.73,4.6275,19.29317642,2.7,0.7875,2.8125,16.03,3.84,16.48352208
12/06/2019 15:00,14.44752,1.81886,14.56156193,2.08752,0.60886,2.1745,12.36,1.21,12.41908612,18.11752,4.44886,18.65574674,2.08752,0.60886,2.1745,16.03,3.84,16.48352208
12/06/2019 15:30,14.39232,1.80276,14.50478606,2.03232,0.59276,2.117,12.36,1.21,12.41908612,18.06232,4.43276,18.59830006,2.03232,0.59276,2.117,16.03,3.84,16.48352208
12/06/2019 16:00,14.17968,1.74074,14.28612966,1.81968,0.53074,1.8955,12.36,1.21,12.41908612,17.84968,4.37074,18.37700858,1.81968,0.53074,1.8955,16.03,3.84,16.48352208
12/06/2019 16:30,13.9296,1.6678,14.0290881,1.5696,0.4578,1.635,12.36,1.21,12.41908612,17.5996,4.2978,18.11676033,1.5696,0.4578,1.635,16.03,3.84,16.48352208
12/06/2019 17:00,14.13648,1.72814,14.24171811,1.77648,0.51814,1.8505,12.36,1.21,12.41908612,17.80648,4.35814,18.33205156,1.77648,0.51814,1.8505,16.03,3.84,16.48352208
12/06/2019 17:30,14.1144,1.7217,14.2190203,1.7544,0.5117,1.8275,12.36,1.21,12.41908612,17.7844,4.3517,18.3090736,1.7544,0.5117,1.8275,16.03,3.84,16.48352208
12/06/2019 18:00,17.44424,2.48582,17.62046566,1.25424,0.36582,1.3065,16.19,2.12,16.32821178,20.68424,3.75582,21.02246342,1.25424,0.36582,1.3065,19.43,3.39,19.72351389
12/06/2019 18:30,16.754,1.7645,16.84666069,0.564,0.1645,0.5875,16.19,1.6,16.26886904,19.994,3.6445,20.32344499,0.564,0.1645,0.5875,19.43,3.48,19.73918185
12/06/2019 19:00,17.74416,1.66538,17.82214085,0.46416,0.13538,0.4835,17.28,1.53,17.34760214,20.92416,3.72538,21.25320982,0.46416,0.13538,0.4835,20.46,3.59,20.77257086
12/06/2019 19:30,17.88456,1.52508,17.94946672,0.39456,0.11508,0.411,17.49,1.41,17.54674329,21.00456,3.70508,21.32883397,0.39456,0.11508,0.411,20.61,3.59,20.92032983
12/06/2019 20:00,17.15288,1.24834,17.19824541,0.30288,0.08834,0.3155,16.85,1.16,16.88988159,21.05288,3.75834,21.38571663,0.30288,0.08834,0.3155,20.75,3.67,21.07205258
12/06/2019 20:30,17.43416,1.74288,17.52106063,0.28416,0.08288,0.296,17.15,1.66,17.2301509,20.61416,3.36288,20.88665972,0.28416,0.08288,0.296,20.33,3.28,20.59289441
12/06/2019 21:00,16.42896,1.94178,16.54331394,0.10896,0.03178,0.1135,16.32,1.91,16.43138765,20.77896,2.65178,20.94748471,0.10896,0.03178,0.1135,20.67,2.62,20.83538577
12/06/2019 21:30,15.08,1.19,15.12688005,0,0,0,15.08,1.19,15.12688005,18.87,1.93,18.96844221,0,0,0,18.87,1.93,18.96844221
12/06/2019 22:00,14.43,1.27,14.48577923,0,0,0,14.43,1.27,14.48577923,17.92,1.69,17.99951388,0,0,0,17.92,1.69,17.99951388
12/06/2019 22:30,13.68,0.72,13.69893427,0,0,0,13.68,0.72,13.69893427,16.73,1.9,16.83754436,0,0,0,16.73,1.9,16.83754436
12/06/2019 23:00,12.22,2.42,12.45731913,0,0,0,12.22,2.42,12.45731913,15.68,1.47,15.74875551,0,0,0,15.68,1.47,15.74875551
12/06/2019 23:30,11.27,2.03,11.45136673,0,0,0,11.27,2.03,11.45136673,14.5,0.53,14.50968297,0,0,0,14.5,0.53,14.50968297
13/06/2019 00:00,10.5,-0.07,10.50023333,0,0,0,10.5,-0.07,10.50023333,13.59,0.85,13.6165561,0,0,0,13.59,0.85,13.6165561
13/06/2019 00:30,10.25,0,10.25,0,0,0,10.25,0,10.25,13.19,0.85,13.2173598,0,0,0,13.19,0.85,13.2173598
13/06/2019 01:00,9.82,-0.74,9.847842403,0,0,0,9.82,-0.74,9.847842403,12.76,0.85,12.78827979,0,0,0,12.76,0.85,12.78827979
13/06/2019 01:30,9.74,-0.74,9.768070434,0,0,0,9.74,-0.74,9.768070434,12.87,1.14,12.92039086,0,0,0,12.87,1.14,12.92039086
13/06/2019 02:00,9.65,-0.63,9.670542901,0,0,0,9.65,-0.63,9.670542901,12.66,0.87,12.68985816,0,0,0,12.66,0.87,12.68985816
13/06/2019 02:30,9.45,-0.94,9.496636247,0,0,0,9.45,-0.94,9.496636247,12.52,1.03,12.56229676,0,0,0,12.52,1.03,12.56229676
13/06/2019 03:00,9.33,-2.11,9.565615506,0,0,0,9.33,-2.11,9.565615506,12.42,2.15,12.60471737,0,0,0,12.42,2.15,12.60471737
13/06/2019 03:30,9.22,-2.17,9.471921664,0,0,0,9.22,-2.17,9.471921664,12.29,2.24,12.49246573,0,0,0,12.29,2.24,12.49246573
13/06/2019 04:00,9.16,-2.26,9.434680705,0,0,0,9.16,-2.26,9.434680705,12.19,2.19,12.38516048,0,0,0,12.19,2.19,12.38516048
13/06/2019 04:30,9.06,-2.43,9.380218548,0,0,0,9.06,-2.43,9.380218548,12.12,2.36,12.34763135,0,0,0,12.12,2.36,12.34763135
13/06/2019 05:00,8.99,-2.49,9.328461824,0,0,0,8.99,-2.49,9.328461824,12.04,2.4,12.27687257,0,0,0,12.04,2.4,12.27687257
13/06/2019 05:30,9.43168,-2.49326,9.75566159,0.09168,0.02674,0.0955,9.34,-2.52,9.673985735,12.60168,2.64674,12.87662889,0.09168,0.02674,0.0955,12.51,2.62,12.78141229
13/06/2019 06:00,9.60544,-2.23258,9.861485236,0.26544,0.07742,0.2765,9.34,-2.31,9.621418814,12.77544,2.69742,13.05710312,0.26544,0.07742,0.2765,12.51,2.62,12.78141229
13/06/2019 06:30,10.17416,-2.20962,10.41133768,0.34416,0.10038,0.3585,9.83,-2.31,10.09777203,13.54416,3.42038,13.96936897,0.34416,0.10038,0.3585,13.2,3.32,13.61111311
13/06/2019 07:00,12.31832,2.21326,12.5155714,0.38832,0.11326,0.4045,11.93,2.1,12.11341818,15.31832,1.01326,15.35179545,0.38832,0.11326,0.4045,14.93,0.9,14.95710199
13/06/2019 07:30,12.5228,2.2729,12.72739542,0.5928,0.1729,0.6175,11.93,2.1,12.11341818,15.5228,1.0729,15.559834,0.5928,0.1729,0.6175,14.93,0.9,14.95710199
13/06/2019 08:00,13.20152,2.47086,13.43075871,1.27152,0.37086,1.3245,11.93,2.1,12.11341818,16.20152,1.27086,16.25128719,1.27152,0.37086,1.3245,14.93,0.9,14.95710199
13/06/2019 08:30,13.52264,4.08452,14.12604319,1.59264,0.46452,1.659,11.93,3.62,12.46712878,16.52264,2.69452,16.74091009,1.59264,0.46452,1.659,14.93,2.23,15.09562188
13/06/2019 09:00,14.55704,4.38622,15.20349761,2.62704,0.76622,2.7365,11.93,3.62,12.46712878,17.55704,2.99622,17.81086713,2.62704,0.76622,2.7365,14.93,2.23,15.09562188
13/06/2019 09:30,15.73536,4.44448,16.35099253,2.41536,0.70448,2.516,13.32,3.74,13.83510029,19.54536,2.74448,19.73710384,2.41536,0.70448,2.516,17.13,2.04,17.25104345
13/06/2019 10:00,16.56536,4.74698,17.23209131,2.83536,0.82698,2.9535,13.73,3.92,14.27863089,20.18536,2.40698,20.32836223,2.83536,0.82698,2.9535,17.35,1.58,17.42179382
13/06/2019 10:30,16.88984,4.84162,17.57008763,3.15984,0.92162,3.2915,13.73,3.92,14.27863089,20.50984,2.50162,20.66184018,3.15984,0.92162,3.2915,17.35,1.58,17.42179382
13/06/2019 11:00,16.86392,4.83406,17.54308792,3.13392,0.91406,3.2645,13.73,3.92,14.27863089,20.48392,2.49406,20.635196,3.13392,0.91406,3.2645,17.35,1.58,17.42179382
13/06/2019 11:30,16.17656,4.63358,16.82709592,2.44656,0.71358,2.5485,13.73,3.92,14.27863089,19.79656,2.29358,19.92898133,2.44656,0.71358,2.5485,17.35,1.58,17.42179382
13/06/2019 12:00,15.998,4.5815,16.64109811,2.268,0.6615,2.3625,13.73,3.92,14.27863089,19.618,2.2415,19.74563866,2.268,0.6615,2.3625,17.35,1.58,17.42179382
13/06/2019 12:30,17.24432,1.92626,17.35157197,3.24432,0.94626,3.3795,14,0.98,14.03425809,22.03432,5.93626,22.81995707,3.24432,0.94626,3.3795,18.79,4.99,19.4413014
13/06/2019 13:00,19.89056,3.09808,20.1303869,5.89056,1.71808,6.136,14,1.38,14.06784987,24.68056,6.70808,25.57593359,5.89056,1.71808,6.136,18.79,4.99,19.4413014
13/06/2019 13:30,16.82864,2.20502,16.97248472,2.82864,0.82502,2.9465,14,1.38,14.06784987,21.61864,5.81502,22.38705101,2.82864,0.82502,2.9465,18.79,4.99,19.4413014
13/06/2019 14:00,16.5656,2.1283,16.70175932,2.5656,0.7483,2.6725,14,1.38,14.06784987,21.3556,5.7383,22.11311236,2.5656,0.7483,2.6725,18.79,4.99,19.4413014
13/06/2019 14:30,16.30832,2.05326,16.43706719,2.30832,0.67326,2.4045,14,1.38,14.06784987,21.09832,5.66326,21.84517385,2.30832,0.67326,2.4045,18.79,4.99,19.4413014
13/06/2019 15:00,17.55296,2.41628,17.71848791,3.55296,1.03628,3.701,14,1.38,14.06784987,22.34296,6.02628,23.14138959,3.55296,1.03628,3.701,18.79,4.99,19.4413014
13/06/2019 15:30,15.2024,1.7307,15.30059764,1.2024,0.3507,1.2525,14,1.38,14.06784987,19.9924,5.3407,20.69345631,1.2024,0.3507,1.2525,18.79,4.99,19.4413014
13/06/2019 16:00,16.76288,2.18584,16.90479347,2.76288,0.80584,2.878,14,1.38,14.06784987,21.55288,5.79584,22.31856621,2.76288,0.80584,2.878,18.79,4.99,19.4413014
13/06/2019 16:30,16.80848,2.19914,16.95173197,2.80848,0.81914,2.9255,14,1.38,14.06784987,21.59848,5.80914,22.36605566,2.80848,0.81914,2.9255,18.79,4.99,19.4413014
13/06/2019 17:00,15.9944,1.9617,16.1142514,1.9944,0.5817,2.0775,14,1.38,14.06784987,20.7844,5.5717,21.51825096,1.9944,0.5817,2.0775,18.79,4.99,19.4413014
13/06/2019 17:30,16.81816,2.46738,16.99819019,1.80816,0.52738,1.8835,15.01,1.94,15.13485051,20.95816,4.36738,21.40837403,1.80816,0.52738,1.8835,19.15,3.84,19.53120836
13/06/2019 18:00,16.596,4.298,17.14351248,1.536,0.448,1.6,15.06,3.85,15.54432694,19.966,1.458,20.01916382,1.536,0.448,1.6,18.43,1.01,18.45765424
13/06/2019 18:30,16.0812,3.7341,16.50904286,1.1112,0.3241,1.1575,14.97,3.41,15.35346866,20.2912,1.7441,20.36601783,1.1112,0.3241,1.1575,19.18,1.42,19.23249334
13/06/2019 19:00,17.09344,3.79892,17.5104964,1.57344,0.45892,1.639,15.52,3.34,15.87532677,20.41344,1.45892,20.46550708,1.57344,0.45892,1.639,18.84,1,18.86652061
13/06/2019 19:30,15.86176,3.79718,16.30993581,2.08176,0.60718,2.1685,13.78,3.19,14.14441586,19.56176,2.13718,19.6781603,2.08176,0.60718,2.1685,17.48,1.53,17.54683162
13/06/2019 20:00,15.36928,3.65354,15.79756697,1.58928,0.46354,1.6555,13.78,3.19,14.14441586,19.06928,1.99354,19.17320113,1.58928,0.46354,1.6555,17.48,1.53,17.54683162
13/06/2019 20:30,14.63688,3.67284,15.09065969,0.62688,0.18284,0.653,14.01,3.49,14.43815085,18.15688,1.19284,18.19602041,0.62688,0.18284,0.653,17.53,1.01,17.55907173
13/06/2019 21:00,15.6608,3.6194,16.07360299,0.3408,0.0994,0.355,15.32,3.52,15.71918573,18.5808,0.7394,18.59550594,0.3408,0.0994,0.355,18.24,0.64,18.25122462
13/06/2019 21:30,15.7304,3.8122,16.18574536,0.1104,0.0322,0.115,15.62,3.78,16.07086805,18.7804,0.7322,18.79466789,0.1104,0.0322,0.115,18.67,0.7,18.68311805
13/06/2019 22:00,14.79,3.59,15.2194678,0,0,0,14.79,3.59,15.2194678,18.38,0.77,18.39612187,0,0,0,18.38,0.77,18.39612187
13/06/2019 22:30,13.54,-0.08,13.54023633,0,0,0,13.54,-0.08,13.54023633,16.98,2.91,17.22755061,0,0,0,16.98,2.91,17.22755061
13/06/2019 23:00,12.16,-1.57,12.2609339,0,0,0,12.16,-1.57,12.2609339,15.81,3.27,16.14462759,0,0,0,15.81,3.27,16.14462759
13/06/2019 23:30,11.11,-1.77,11.25011111,0,0,0,11.11,-1.77,11.25011111,14.73,2.59,14.95596871,0,0,0,14.73,2.59,14.95596871
14/06/2019 00:00,10.69,0.41,10.6978596,0,0,0,10.69,0.41,10.6978596,13.78,0.7,13.79776794,0,0,0,13.78,0.7,13.79776794
14/06/2019 00:30,10.07,-0.4,10.07794126,0,0,0,10.07,-0.4,10.07794126,13.1,0.92,13.13226561,0,0,0,13.1,0.92,13.13226561
14/06/2019 01:00,9.53,-0.76,9.560256273,0,0,0,9.53,-0.76,9.560256273,12.7,1.36,12.77261132,0,0,0,12.7,1.36,12.77261132
14/06/2019 01:30,9.53,-0.84,9.566948312,0,0,0,9.53,-0.84,9.566948312,12.73,1.08,12.7757309,0,0,0,12.73,1.08,12.7757309
