Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
14/06/2019 02:00,9.32,-0.88,9.361452879,0,0,0,9.32,-0.88,9.361452879,12.49,1.01,12.53077013,0,0,0,12.49,1.01,12.53077013
14/06/2019 02:30,9.49,-0.7,9.515781628,0,0,0,9.49,-0.7,9.515781628,12.44,0.72,12.46081859,0,0,0,12.44,0.72,12.46081859
14/06/2019 03:00,9.32,1.64,9.463191851,0,0,0,9.32,1.64,9.463191851,11.93,-2.04,12.10316074,0,0,0,11.93,-2.04,12.10316074
14/06/2019 03:30,9.06,0.7,9.087001706,0,0,0,9.06,0.7,9.087001706,11.82,-1.16,11.87678408,0,0,0,11.82,-1.16,11.87678408
14/06/2019 04:00,8.74,0.82,8.778382539,0,0,0,8.74,0.82,8.778382539,11.37,-1.3,11.44407707,0,0,0,11.37,-1.3,11.44407707
14/06/2019 04:30,9.1,1.06,9.161528257,0,0,0,9.1,1.06,9.161528257,11.67,-1.24,11.73569342,0,0,0,11.67,-1.24,11.73569342
14/06/2019 05:00,8.94,0.92,8.987213139,0,0,0,8.94,0.92,8.987213139,11.46,-1.38,11.54278996,0,0,0,11.46,-1.38,11.54278996
14/06/2019 05:30,9.53528,1.02404,9.590110667,0.18528,0.05404,0.193,9.35,0.97,9.400180849,12.11528,-0.94596,12.15215412,0.18528,0.05404,0.193,11.93,-1,11.97183779
14/06/2019 06:00,10.72352,1.89436,10.88955835,0.32352,0.09436,0.337,10.4,1.8,10.55461984,13.17352,-0.42564,13.18039448,0.32352,0.09436,0.337,12.85,-0.52,12.8605171
14/06/2019 06:30,10.72016,1.89338,10.8860791,0.32016,0.09338,0.3335,10.4,1.8,10.55461984,13.17016,-0.42662,13.17706792,0.32016,0.09338,0.3335,12.85,-0.52,12.8605171
14/06/2019 07:00,12.37808,1.19944,12.43605729,0.47808,0.13944,0.498,11.9,1.06,11.94711681,15.23808,1.62944,15.3249521,0.47808,0.13944,0.498,14.76,1.49,14.83501601
14/06/2019 07:30,12.88832,1.34826,12.95864952,0.98832,0.28826,1.0295,11.9,1.06,11.94711681,15.74832,1.77826,15.84840028,0.98832,0.28826,1.0295,14.76,1.49,14.83501601
14/06/2019 08:00,12.97328,2.54304,13.22017573,1.07328,0.31304,1.118,11.9,2.23,12.10714252,15.83328,1.80304,15.93561134,1.07328,0.31304,1.118,14.76,1.49,14.83501601
14/06/2019 08:30,13.3496,2.6528,13.61062702,1.4496,0.4228,1.51,11.9,2.23,12.10714252,16.2096,1.9128,16.32206899,1.4496,0.4228,1.51,14.76,1.49,14.83501601
14/06/2019 09:00,14.15168,2.88674,14.44310613,2.25168,0.65674,2.3455,11.9,2.23,12.10714252,17.01168,2.14674,17.14659584,2.25168,0.65674,2.3455,14.76,1.49,14.83501601
14/06/2019 09:30,14.1776,2.8943,14.47001431,2.2776,0.6643,2.3725,11.9,2.23,12.10714252,17.0376,2.1543,17.17325893,2.2776,0.6643,2.3725,14.76,1.49,14.83501601
14/06/2019 10:00,14.60528,3.01904,14.91404728,2.70528,0.78904,2.818,11.9,2.23,12.10714252,17.46528,2.27904,17.61334803,2.70528,0.78904,2.818,14.76,1.49,14.83501601
14/06/2019 10:30,14.36816,2.94988,14.66784967,2.46816,0.71988,2.571,11.9,2.23,12.10714252,17.22816,2.20988,17.36931394,2.46816,0.71988,2.571,14.76,1.49,14.83501601
14/06/2019 11:00,17.07584,3.73962,17.48053402,5.17584,1.50962,5.3915,11.9,2.23,12.10714252,19.93584,2.99962,20.16024396,5.17584,1.50962,5.3915,14.76,1.49,14.83501601
14/06/2019 11:30,21.14096,4.92528,21.70710881,9.24096,2.69528,9.626,11.9,2.23,12.10714252,24.00096,4.18528,24.36314121,9.24096,2.69528,9.626,14.76,1.49,14.83501601
14/06/2019 12:00,20.6936,4.7948,21.24182638,8.7936,2.5648,9.16,11.9,2.23,12.10714252,23.5536,4.0548,23.90007272,8.7936,2.5648,9.16,14.76,1.49,14.83501601
14/06/2019 12:30,21.49472,5.02846,22.07506281,9.59472,2.79846,9.9945,11.9,2.23,12.10714252,24.35472,4.28846,24.72940103,9.59472,2.79846,9.9945,14.76,1.49,14.83501601
14/06/2019 13:00,15.47592,4.15256,16.02335341,7.82592,2.28256,8.152,7.65,1.87,7.875239679,18.92592,8.50256,20.74810773,7.82592,2.28256,8.152,11.1,6.22,12.72393021
14/06/2019 13:30,16.90584,4.56962,17.51253417,9.25584,2.69962,9.6415,7.65,1.87,7.875239679,20.35584,8.91962,22.22430748,9.25584,2.69962,9.6415,11.1,6.22,12.72393021
14/06/2019 14:00,13.18008,3.48294,13.63251187,5.53008,1.61294,5.7605,7.65,1.87,7.875239679,16.63008,7.83294,18.38245114,5.53008,1.61294,5.7605,11.1,6.22,12.72393021
14/06/2019 14:30,12.02712,3.14666,12.43193809,4.37712,1.27666,4.5595,7.65,1.87,7.875239679,15.47712,7.49666,17.19712635,4.37712,1.27666,4.5595,11.1,6.22,12.72393021
14/06/2019 15:00,11.0484,2.8612,11.41287028,3.3984,0.9912,3.54,7.65,1.87,7.875239679,14.4984,7.2112,16.19274554,3.3984,0.9912,3.54,11.1,6.22,12.72393021
14/06/2019 15:30,11.70708,3.05544,12.09923286,4.05408,1.18244,4.223,7.653,1.873,7.878866543,15.15708,7.40544,16.86942843,4.05408,1.18244,4.223,11.103,6.223,12.72801391
14/06/2019 16:00,12.28932,3.22526,12.70549834,4.63632,1.35226,4.8295,7.653,1.873,7.878866543,15.73932,7.57526,17.4674199,4.63632,1.35226,4.8295,11.103,6.223,12.72801391
14/06/2019 16:30,12.55092,3.30156,12.97790011,4.89792,1.42856,5.102,7.653,1.873,7.878866543,16.00092,7.65156,17.73628516,4.89792,1.42856,5.102,11.103,6.223,12.72801391
14/06/2019 17:00,13.42256,2.55908,13.6643334,4.28256,1.24908,4.461,9.14,1.31,9.233401323,20.57256,5.05908,21.18547888,4.28256,1.24908,4.461,16.29,3.81,16.72962044
14/06/2019 17:30,12.93952,1.81736,13.06652116,2.69952,0.78736,2.812,10.24,1.03,10.29167139,19.64952,4.65736,20.19392578,2.69952,0.78736,2.812,16.95,3.87,17.38618417
14/06/2019 18:00,14.11912,1.59266,14.20866339,2.40912,0.70266,2.5095,11.71,0.89,11.74377282,20.95912,4.37266,21.41039156,2.40912,0.70266,2.5095,18.55,3.67,18.90955843
14/06/2019 18:30,14.52424,1.69582,14.62290508,2.45424,0.71582,2.5565,12.07,0.98,12.10971924,21.18424,4.27582,21.61144745,2.45424,0.71582,2.5565,18.73,3.56,19.06532192
14/06/2019 19:00,13.86232,2.48026,14.08245737,2.09232,0.61026,2.1795,11.77,1.87,11.9176256,20.51232,3.68026,20.8398557,2.09232,0.61026,2.1795,18.42,3.07,18.67408097
14/06/2019 19:30,13.57696,4.75078,14.38414938,1.71696,0.50078,1.7885,11.86,4.25,12.59849594,19.62696,0.91078,19.6480808,1.71696,0.50078,1.7885,17.91,0.41,17.91469229
14/06/2019 20:00,12.71448,3.59464,13.21285126,0.56448,0.16464,0.588,12.15,3.43,12.62487228,18.21448,0.72464,18.22888874,0.56448,0.16464,0.588,17.65,0.56,17.65888162
14/06/2019 20:30,13.34456,3.87008,13.89441617,0.51456,0.15008,0.536,12.83,3.72,13.35841682,19.42456,0.57008,19.43292367,0.51456,0.15008,0.536,18.91,0.42,18.91466362
14/06/2019 21:00,13.16312,3.81716,13.7054164,0.33312,0.09716,0.347,12.83,3.72,13.35841682,19.24312,0.51716,19.2500681,0.33312,0.09716,0.347,18.91,0.42,18.91466362
14/06/2019 21:30,12.94016,3.66588,13.44940211,0.26016,0.07588,0.271,12.68,3.59,13.17841037,18.88016,-0.37412,18.88386633,0.26016,0.07588,0.271,18.62,-0.45,18.62543691
14/06/2019 22:00,12.8,3.59,13.29391214,0,0,0,12.8,3.59,13.29391214,18.56,-0.59,18.56937533,0,0,0,18.56,-0.59,18.56937533
14/06/2019 22:30,11.65,3.05,12.0426326,0,0,0,11.65,3.05,12.0426326,17.3,-1.22,17.34296399,0,0,0,17.3,-1.22,17.34296399
14/06/2019 23:00,10.71,2.74,11.05494007,0,0,0,10.71,2.74,11.05494007,16.07,-1.63,16.15245492,0,0,0,16.07,-1.63,16.15245492
14/06/2019 23:30,9.87,2.01,10.07258656,0,0,0,9.87,2.01,10.07258656,15.23,-0.06,15.23011819,0,0,0,15.23,-0.06,15.23011819
15/06/2019 00:00,9.28,-0.42,9.289499448,0,0,0,9.28,-0.42,9.289499448,14.48,0.74,14.49889651,0,0,0,14.48,0.74,14.49889651
15/06/2019 00:30,8.95,-0.49,8.963403371,0,0,0,8.95,-0.49,8.963403371,13.9,0.83,13.92475853,0,0,0,13.9,0.83,13.92475853
15/06/2019 01:00,8.68,-0.49,8.693819644,0,0,0,8.68,-0.49,8.693819644,13.44,0.89,13.46943577,0,0,0,13.44,0.89,13.46943577
15/06/2019 01:30,8.42,-0.65,8.445051806,0,0,0,8.42,-0.65,8.445051806,13.16,0.73,13.18023141,0,0,0,13.16,0.73,13.18023141
15/06/2019 02:00,8.53,-0.54,8.547075523,0,0,0,8.53,-0.54,8.547075523,13.12,0.51,13.12990861,0,0,0,13.12,0.51,13.12990861
15/06/2019 02:30,8.47,-0.71,8.499705877,0,0,0,8.47,-0.71,8.499705877,13.05,0.67,13.06718791,0,0,0,13.05,0.67,13.06718791
15/06/2019 03:00,8.33,-1.04,8.394670929,0,0,0,8.33,-1.04,8.394670929,12.88,0.98,12.9172288,0,0,0,12.88,0.98,12.9172288
15/06/2019 03:30,8.09,0.38,8.098919681,0,0,0,8.09,0.38,8.098919681,12.51,-0.7,12.52956903,0,0,0,12.51,-0.7,12.52956903
15/06/2019 04:00,8.18,1.52,8.320024038,0,0,0,8.18,1.52,8.320024038,12.37,-1.88,12.5120462,0,0,0,12.37,-1.88,12.5120462
15/06/2019 04:30,8.12,1.61,8.278073447,0,0,0,8.12,1.61,8.278073447,12.19,-2.12,12.37297458,0,0,0,12.19,-2.12,12.37297458
15/06/2019 05:00,8.0656,1.7408,8.251320379,0.1056,0.0308,0.11,7.96,1.71,8.141603036,11.9856,-2.0292,12.1561614,0.1056,0.0308,0.11,11.88,-2.06,12.05727996
15/06/2019 05:30,8.34864,2.26502,8.65043961,0.42864,0.12502,0.4465,7.92,2.14,8.204023403,12.13864,-2.05498,12.31135751,0.42864,0.12502,0.4465,11.71,-2.18,11.91119222
15/06/2019 06:00,8.7632,2.5251,9.119748037,0.7032,0.2051,0.7325,8.06,2.32,8.387252232,12.6332,-1.5849,12.7322288,0.7032,0.2051,0.7325,11.93,-1.79,12.06354011
15/06/2019 06:30,9.88632,3.22726,10.39973703,0.67632,0.19726,0.7045,9.21,3.03,9.695617567,14.00632,-1.07274,14.04734036,0.67632,0.19726,0.7045,13.33,-1.27,13.39036221
15/06/2019 07:00,10.54624,1.54182,10.65834823,1.20624,0.35182,1.2565,9.34,1.19,9.415503173,15.48624,2.26182,15.65054181,1.20624,0.35182,1.2565,14.28,1.91,14.40716835
15/06/2019 07:30,11.98192,1.96056,12.14126033,2.64192,0.77056,2.752,9.34,1.19,9.415503173,16.92192,2.68056,17.13291506,2.64192,0.77056,2.752,14.28,1.91,14.40716835
15/06/2019 08:00,12.83624,2.82432,13.1432812,4.02624,1.17432,4.194,8.81,1.65,8.963180239,17.66624,3.08432,17.93346218,4.02624,1.17432,4.194,13.64,1.91,13.77307881
15/06/2019 08:30,14.56528,2.16404,14.72516386,5.94528,1.73404,6.193,8.62,0.43,8.630718394,19.94528,6.19404,20.88493059,5.94528,1.73404,6.193,14,4.46,14.69325015
15/06/2019 09:00,14.50048,2.14514,14.65829273,5.88048,1.71514,6.1255,8.62,0.43,8.630718394,19.88048,6.17514,20.81744074,5.88048,1.71514,6.1255,14,4.46,14.69325015
15/06/2019 09:30,14.32512,4.72566,15.08445973,5.98512,1.74566,6.2345,8.34,2.98,8.856410108,19.45512,4.62566,19.99746046,5.98512,1.74566,6.2345,13.47,2.88,13.77444373
15/06/2019 10:00,12.4032,4.9501,13.35450711,3.4632,1.0101,3.6075,8.94,3.94,9.769708286,17.5932,3.2601,17.89270629,3.4632,1.0101,3.6075,14.13,2.25,14.30801873
15/06/2019 10:30,14.96168,4.76674,15.7026647,3.93168,1.14674,4.0955,11.03,3.62,11.60884577,20.77168,3.15674,21.0101808,3.93168,1.14674,4.0955,16.84,2.01,16.95953124
15/06/2019 11:00,17.84984,5.60912,18.71039858,6.81984,1.98912,7.104,11.03,3.62,11.60884577,23.65984,3.99912,23.99543685,6.81984,1.98912,7.104,16.84,2.01,16.95953124
15/06/2019 11:30,15.62848,6.21164,16.81766508,7.54848,2.20164,7.863,8.08,4.01,9.020338131,20.55848,4.21164,20.98544761,7.54848,2.20164,7.863,13.01,2.01,13.16435338
15/06/2019 12:00,14.21392,5.81406,15.35704449,6.49392,1.89406,6.7645,7.72,3.92,8.658221526,19.12392,4.08406,19.55514925,6.49392,1.89406,6.7645,12.63,2.19,12.81846325
15/06/2019 12:30,15.19408,6.01744,16.34226579,7.05408,2.05744,7.348,8.14,3.96,9.052137869,20.65408,3.80744,21.00208609,7.05408,2.05744,7.348,13.6,1.75,13.71212967
15/06/2019 13:00,15.52768,5.82724,16.58510091,8.76768,2.55724,9.133,6.76,3.27,7.509360825,20.92768,4.47724,21.40124922,8.76768,2.55724,9.133,12.16,1.92,12.3106458
15/06/2019 13:30,13.11712,2.95666,13.44621417,8.93712,2.60666,9.3095,4.18,0.35,4.194627516,18.91712,6.93666,20.14881339,8.93712,2.60666,9.3095,9.98,4.33,10.87884645
15/06/2019 14:00,9.98456,1.49258,10.09550561,5.01456,1.46258,5.2235,4.97,0.03,4.970090542,14.39456,5.64258,15.46098531,5.01456,1.46258,5.2235,9.38,4.18,10.26921613
15/06/2019 14:30,12.08928,3.64354,12.62640387,8.30928,2.42354,8.6555,3.78,1.22,3.972002014,17.29928,4.18354,17.797952,8.30928,2.42354,8.6555,8.99,1.76,9.160660457
15/06/2019 15:00,11.45816,2.53238,11.7346657,5.52816,1.61238,5.7585,5.93,0.92,6.000941593,14.51816,2.95238,14.81531361,5.52816,1.61238,5.7585,8.99,1.34,9.089317906
15/06/2019 15:30,11.48384,2.23362,11.69904438,5.70384,1.66362,5.9415,5.78,0.57,5.808037534,16.94384,3.36362,17.27447983,5.70384,1.66362,5.9415,11.24,1.7,11.36783181
15/06/2019 16:00,10.1912,1.8566,10.35893436,4.4112,1.2866,4.595,5.78,0.57,5.808037534,15.6512,2.5366,15.85542182,4.4112,1.2866,4.595,11.24,1.25,11.30929264
15/06/2019 16:30,11.32112,0.76116,11.34667892,1.10112,0.32116,1.147,10.22,0.44,10.22946724,17.45112,1.17116,17.49037464,1.10112,0.32116,1.147,16.35,0.85,16.37207989
15/06/2019 17:00,12.13232,0.99776,12.17327867,1.91232,0.55776,1.992,10.22,0.44,10.22946724,18.26232,1.40776,18.31649857,1.91232,0.55776,1.992,16.35,0.85,16.37207989
15/06/2019 17:30,12.47632,1.58476,12.5765665,3.37632,0.98476,3.517,9.1,0.6,9.119758769,18.67632,1.62476,18.74686037,3.37632,0.98476,3.517,15.3,0.64,15.31337977
15/06/2019 18:00,12.35072,1.88646,12.49395917,4.41072,1.28646,4.5945,7.94,0.6,7.962637754,18.31072,1.83646,18.40258276,4.41072,1.28646,4.5945,13.9,0.55,13.91087704
15/06/2019 18:30,11.21376,1.44818,11.30688457,3.35376,0.97818,3.4935,7.86,0.47,7.874039624,17.10376,1.50818,17.1701256,3.35376,0.97818,3.4935,13.75,0.53,13.76021075
15/06/2019 19:00,10.34976,1.19618,10.41865532,2.48976,0.72618,2.5935,7.86,0.47,7.874039624,16.23976,1.25618,16.28827164,2.48976,0.72618,2.5935,13.75,0.53,13.76021075
15/06/2019 19:30,10.98272,-0.26004,10.98579808,1.30272,0.37996,1.357,9.68,-0.64,9.701133954,17.02272,2.10996,17.15298596,1.30272,0.37996,1.357,15.72,1.73,15.81490752
15/06/2019 20:00,10.68032,-1.28074,10.75683644,1.06032,0.30926,1.1045,9.62,-1.59,9.750512807,16.89032,2.47926,17.07131043,1.06032,0.30926,1.1045,15.83,2.17,15.97804118
15/06/2019 20:30,10.54824,-1.08468,10.6038624,0.73824,0.21532,0.769,9.81,-1.3,9.895761719,16.63824,2.01532,16.75984919,0.73824,0.21532,0.769,15.9,1.8,16.00156242
15/06/2019 21:00,10.47408,1.38494,10.56524541,0.39408,0.11494,0.4105,10.08,1.27,10.15968996,16.10408,-1.26506,16.15369213,0.39408,0.11494,0.4105,15.71,-1.38,15.7704946
15/06/2019 21:30,10.26288,0.96084,10.30776015,0.24288,0.07084,0.253,10.02,0.89,10.0594483,15.86288,-0.96916,15.89245837,0.24288,0.07084,0.253,15.62,-1.04,15.65458399
15/06/2019 22:00,10.02,-1.61,10.14852206,0,0,0,10.02,-1.61,10.14852206,15.74,1.67,15.82834483,0,0,0,15.74,1.67,15.82834483
15/06/2019 22:30,10.02,-2,10.21765139,0,0,0,10.02,-2,10.21765139,15.81,2.2,15.96233379,0,0,0,15.81,2.2,15.96233379
15/06/2019 23:00,9.64,0.69,9.664662436,0,0,0,9.64,0.69,9.664662436,14.79,-1.04,14.82652016,0,0,0,14.79,-1.04,14.82652016
15/06/2019 23:30,8.88,0.49,8.893508869,0,0,0,8.88,0.49,8.893508869,13.9,-1.13,13.94585602,0,0,0,13.9,-1.13,13.94585602
16/06/2019 00:00,8.36,0.42,8.37054359,0,0,0,8.36,0.42,8.37054359,13.11,-1.38,13.18243149,0,0,0,13.11,-1.38,13.18243149
16/06/2019 00:30,7.96,0.42,7.971072701,0,0,0,7.96,0.42,7.971072701,12.5,-1.67,12.6110626,0,0,0,12.5,-1.67,12.6110626
16/06/2019 01:00,7.73,0.47,7.744275305,0,0,0,7.73,0.47,7.744275305,12.08,-1.85,12.22083876,0,0,0,12.08,-1.85,12.22083876
16/06/2019 01:30,7.76,0.44,7.772464217,0,0,0,7.76,0.44,7.772464217,12.17,-1.79,12.30093492,0,0,0,12.17,-1.79,12.30093492
16/06/2019 02:00,7.63,0.48,7.645083387,0,0,0,7.63,0.48,7.645083387,11.99,-1.79,12.1228792,0,0,0,11.99,-1.79,12.1228792
16/06/2019 02:30,7.57,0.41,7.581094908,0,0,0,7.57,0.41,7.581094908,11.86,-1.76,11.98987907,0,0,0,11.86,-1.76,11.98987907
16/06/2019 03:00,7.31,0.41,7.32148892,0,0,0,7.31,0.41,7.32148892,11.56,-1.64,11.67575265,0,0,0,11.56,-1.64,11.67575265
16/06/2019 03:30,7.19,0.22,7.193364998,0,0,0,7.19,0.22,7.193364998,11.32,-2,11.49532079,0,0,0,11.32,-2,11.49532079
16/06/2019 04:00,7.08,-2.1,7.384876438,0,0,0,7.08,-2.1,7.384876438,11.59,0.52,11.60165936,0,0,0,11.59,0.52,11.60165936
16/06/2019 04:30,7.21,-2.04,7.49304344,0,0,0,7.21,-2.04,7.49304344,11.59,0.47,11.59952585,0,0,0,11.59,0.47,11.59952585
16/06/2019 05:00,6.99264,-2.07548,7.294150492,0.15264,0.04452,0.159,6.84,-2.12,7.161005516,11.26264,0.51452,11.27438648,0.15264,0.04452,0.159,11.11,0.47,11.11993705
16/06/2019 05:30,7.1928,-1.7071,7.392601859,0.3528,0.1029,0.3675,6.84,-1.81,7.075429316,11.3328,0.5229,11.344857,0.3528,0.1029,0.3675,10.98,0.42,10.98802985
16/06/2019 06:00,7.24208,-1.24106,7.347649464,0.44208,0.12894,0.4605,6.8,-1.37,6.936634631,11.31208,-0.26106,11.31509197,0.44208,0.12894,0.4605,10.87,-0.39,10.87699407
16/06/2019 06:30,7.6716,-0.9237,7.727009011,0.7416,0.2163,0.7725,6.93,-1.14,7.023140323,11.7616,0.2163,11.76358875,0.7416,0.2163,0.7725,11.02,0,11.02
16/06/2019 07:00,8.412,-0.409,8.421937129,1.752,0.511,1.825,6.66,-0.92,6.723243265,12.482,0.921,12.51593245,1.752,0.511,1.825,10.73,0.41,10.73783032
16/06/2019 07:30,8.906,-0.2045,8.90834756,2.076,0.6055,2.1625,6.83,-0.81,6.87786304,13.086,1.0155,13.12534328,2.076,0.6055,2.1625,11.01,0.41,11.01763132
16/06/2019 08:00,9.86672,0.52196,9.880516474,3.60672,1.05196,3.757,6.26,-0.53,6.28239604,14.09672,1.72196,14.20150207,3.60672,1.05196,3.757,10.49,0.67,10.51137479
16/06/2019 08:30,10.73544,0.24492,10.73823346,2.48544,0.72492,2.589,8.25,-0.48,8.263951839,15.22544,1.56492,15.30565248,2.48544,0.72492,2.589,12.74,0.84,12.76766228
16/06/2019 09:00,9.97656,0.78358,10.0072847,1.72656,0.50358,1.7985,8.25,0.28,8.254750148,14.46656,0.90358,14.49475129,1.72656,0.50358,1.7985,12.74,0.4,12.74627789
16/06/2019 09:30,11.42672,1.91196,11.58557383,3.12672,0.91196,3.257,8.3,1,8.360023923,16.66672,0.30196,16.66945516,3.12672,0.91196,3.257,13.54,-0.61,13.5537338
16/06/2019 10:00,11.70592,2.45006,11.95957178,4.28592,1.25006,4.4645,7.42,1.2,7.516408717,17.10592,1.86006,17.20675223,4.28592,1.25006,4.4645,12.82,0.61,12.83450428
16/06/2019 10:30,13.27456,2.90758,13.58925916,5.85456,1.70758,6.0985,7.42,1.2,7.516408717,18.67456,2.31758,18.8178205,5.85456,1.70758,6.0985,12.82,0.61,12.83450428
16/06/2019 11:00,11.7196,3.2503,12.16196835,5.3496,1.5603,5.5725,6.37,1.69,6.590371765,17.1896,1.9603,17.30101512,5.3496,1.5603,5.5725,11.84,0.4,11.84675483
16/06/2019 11:30,13.80464,3.85802,14.33361098,7.12464,2.07802,7.4215,6.68,1.78,6.913089035,19.39464,2.42802,19.54603136,7.12464,2.07802,7.4215,12.27,0.35,12.27499084
16/06/2019 12:00,17.67632,4.98726,18.36641095,10.99632,3.20726,11.4545,6.68,1.78,6.913089035,23.26632,3.55726,23.53668934,10.99632,3.20726,11.4545,12.27,0.35,12.27499084
16/06/2019 12:30,14.46016,4.44338,15.12745362,12.56016,3.66338,13.0835,1.9,0.78,2.053874388,19.21016,6.18338,20.18079373,12.56016,3.66338,13.0835,6.65,2.52,7.111462578
16/06/2019 13:00,7.69056,3.17058,8.318490888,7.03056,2.05058,7.3235,0.66,1.12,1.3,12.29056,4.98058,13.26137407,7.03056,2.05058,7.3235,5.26,2.93,6.0210049
16/06/2019 13:30,9.728,0.6565,9.750126986,4.068,1.1865,4.2375,5.66,-0.53,5.684760329,15.228,3.6365,15.6561846,4.068,1.1865,4.2375,11.16,2.45,11.42576474
16/06/2019 14:00,12.05216,0.54688,12.06456126,3.69216,1.07688,3.846,8.36,-0.53,8.376783392,17.65216,3.43688,17.98362858,3.69216,1.07688,3.846,13.96,2.36,14.15807897
16/06/2019 14:30,17.04168,2.05174,17.16474568,8.85168,2.58174,9.2205,8.19,-0.53,8.207131046,22.69168,4.44174,23.1223138,8.85168,2.58174,9.2205,13.84,1.86,13.96442623
16/06/2019 15:00,10.1888,1.9534,10.37436345,5.6688,1.6534,5.905,4.52,0.3,4.529944812,14.3088,4.1134,14.88831142,5.6688,1.6534,5.905,8.64,2.46,8.983384663
16/06/2019 15:30,16.78432,3.68126,17.18327888,11.28432,3.29126,11.7545,5.5,0.39,5.513809935,21.68432,4.84126,22.21818022,11.28432,3.29126,11.7545,10.4,1.55,10.51487042
16/06/2019 16:00,12.23392,5.25406,13.3144262,10.09392,2.94406,10.5145,2.14,2.31,3.14892045,16.29392,3.29406,16.62355739,10.09392,2.94406,10.5145,6.2,0.35,6.209871174
16/06/2019 16:30,12.3928,5.3004,13.47871403,10.2528,2.9904,10.68,2.14,2.31,3.14892045,16.4528,3.3404,16.78847521,10.2528,2.9904,10.68,6.2,0.35,6.209871174
16/06/2019 17:00,11.71288,5.05584,12.75747138,9.24288,2.69584,9.628,2.47,2.36,3.416211352,15.75288,3.14584,16.06392037,9.24288,2.69584,9.628,6.51,0.45,6.525534461
16/06/2019 17:30,12.36688,3.95534,12.98400691,6.80688,1.98534,7.0905,5.56,1.97,5.898686294,14.09688,2.15534,14.26069831,6.80688,1.98534,7.0905,7.29,0.17,7.291981898
16/06/2019 18:00,11.52976,3.71118,12.11231698,5.96976,1.74118,6.2185,5.56,1.97,5.898686294,16.26976,1.91118,16.38162689,5.96976,1.74118,6.2185,10.3,0.17,10.30140282
16/06/2019 18:30,11.6664,2.1402,11.86108532,3.3264,0.9702,3.465,8.34,1.17,8.421668481,17.1364,0.4202,17.14155107,3.3264,0.9702,3.465,13.81,-0.55,13.82094787
16/06/2019 19:00,11.8632,1.8701,12.00969559,1.7832,0.5201,1.8575,10.08,1.35,10.17,17.5832,1.3601,17.63572494,1.7832,0.5201,1.8575,15.8,0.84,15.82231336
16/06/2019 19:30,11.52672,-0.11304,11.52727427,1.32672,0.38696,1.382,10.2,-0.5,10.21224755,17.40672,1.39696,17.46268589,1.32672,0.38696,1.382,16.08,1.01,16.1116883
16/06/2019 20:00,11.15048,-0.31236,11.15485423,1.26048,0.36764,1.313,9.89,-0.68,9.913349585,17.12048,1.59764,17.19486228,1.26048,0.36764,1.313,15.86,1.23,15.90762396
16/06/2019 20:30,11.36736,-0.46202,11.3767454,0.74736,0.21798,0.7785,10.62,-0.68,10.64174798,17.01736,1.49798,17.0831638,0.74736,0.21798,0.7785,16.27,1.28,16.32027267
16/06/2019 21:00,10.92656,-0.62892,10.94464498,0.34656,0.10108,0.361,10.58,-0.73,10.60515441,16.96656,1.30108,17.01637351,0.34656,0.10108,0.361,16.62,1.2,16.66326499
16/06/2019 21:30,10.82456,-0.79992,10.85407625,0.03456,0.01008,0.036,10.79,-0.81,10.82036044,16.62456,1.21008,16.66854189,0.03456,0.01008,0.036,16.59,1.2,16.63334302
16/06/2019 22:00,10.59,-0.81,10.62093216,0,0,0,10.59,-0.81,10.62093216,16.29,0.98,16.31945158,0,0,0,16.29,0.98,16.31945158
16/06/2019 22:30,10.39,-0.54,10.40402326,0,0,0,10.39,-0.54,10.40402326,15.92,0.51,15.92816688,0,0,0,15.92,0.51,15.92816688
16/06/2019 23:00,9.75,-0.77,9.780357867,0,0,0,9.75,-0.77,9.780357867,15.08,0.81,15.10173831,0,0,0,15.08,0.81,15.10173831
16/06/2019 23:30,9.12,0.64,9.142428561,0,0,0,9.12,0.64,9.142428561,14,-0.81,14.02341257,0,0,0,14,-0.81,14.02341257
17/06/2019 00:00,8.72,-0.06,8.72020642,0,0,0,8.72,-0.06,8.72020642,13.51,-0.03,13.51003331,0,0,0,13.51,-0.03,13.51003331
17/06/2019 00:30,8.46,0.58,8.479858489,0,0,0,8.46,0.58,8.479858489,12.85,-1.07,12.89447168,0,0,0,12.85,-1.07,12.89447168
17/06/2019 01:00,8.15,0.91,8.200646316,0,0,0,8.15,0.91,8.200646316,12.36,-1.42,12.44130218,0,0,0,12.36,-1.42,12.44130218
17/06/2019 01:30,8.15,1.19,8.236419125,0,0,0,8.15,1.19,8.236419125,12.4,-1.74,12.52148553,0,0,0,12.4,-1.74,12.52148553
17/06/2019 02:00,8.02,1.39,8.13956387,0,0,0,8.02,1.39,8.13956387,12.3,-1.96,12.45518366,0,0,0,12.3,-1.96,12.45518366
17/06/2019 02:30,7.91,1.09,7.984747961,0,0,0,7.91,1.09,7.984747961,12.22,-1.83,12.35626562,0,0,0,12.22,-1.83,12.35626562
17/06/2019 03:00,8.01,1.16,8.093559168,0,0,0,8.01,1.16,8.093559168,12.16,-1.83,12.29693051,0,0,0,12.16,-1.83,12.29693051
17/06/2019 03:30,7.88,1.05,7.949647791,0,0,0,7.88,1.05,7.949647791,11.95,-1.89,12.0985371,0,0,0,11.95,-1.89,12.0985371
17/06/2019 04:00,7.88,1.09,7.955029855,0,0,0,7.88,1.09,7.955029855,11.95,-1.82,12.08779963,0,0,0,11.95,-1.82,12.08779963
17/06/2019 04:30,7.59,-0.38,7.599506563,0,0,0,7.59,-0.38,7.599506563,11.95,-0.61,11.96555891,0,0,0,11.95,-0.61,11.96555891
17/06/2019 05:00,7.592,-0.599,7.615593542,0.072,0.021,0.075,7.52,-0.62,7.545515224,11.852,0.021,11.8520186,0.072,0.021,0.075,11.78,0,11.78
17/06/2019 05:30,8.1292,-0.3144,8.1352775,0.4992,0.1456,0.52,7.63,-0.46,7.64385374,12.3792,0.1456,12.38005622,0.4992,0.1456,0.52,11.88,0,11.88
17/06/2019 06:00,8.2276,-0.2857,8.232558913,0.5976,0.1743,0.6225,7.63,-0.46,7.64385374,12.4776,0.1743,12.47881734,0.5976,0.1743,0.6225,11.88,0,11.88
17/06/2019 06:30,10.52272,-0.06754,10.52293675,1.24272,0.36246,1.2945,9.28,-0.43,9.289956943,15.75272,2.62246,15.96951733,1.24272,0.36246,1.2945,14.51,2.26,14.68494808
17/06/2019 07:00,11.47312,0.20966,11.47503551,2.19312,0.63966,2.2845,9.28,-0.43,9.289956943,16.70312,2.89966,16.9529421,2.19312,0.63966,2.2845,14.51,2.26,14.68494808
17/06/2019 07:30,12.36784,0.47062,12.37679076,3.08784,0.90062,3.2165,9.28,-0.43,9.289956943,17.59784,3.16062,17.8794153,3.08784,0.90062,3.2165,14.51,2.26,14.68494808
17/06/2019 08:00,13.63744,1.27092,13.69653268,4.35744,1.27092,4.539,9.28,0,9.28,18.86744,3.53092,19.19499123,4.35744,1.27092,4.539,14.51,2.26,14.68494808
17/06/2019 08:30,15.46,1.8025,15.56472313,6.18,1.8025,6.4375,9.28,0,9.28,20.69,4.0625,21.08506595,6.18,1.8025,6.4375,14.51,2.26,14.68494808
17/06/2019 09:00,16.36,2.065,16.48980973,7.08,2.065,7.375,9.28,0,9.28,21.59,4.325,22.01894014,7.08,2.065,7.375,14.51,2.26,14.68494808
17/06/2019 09:30,16.21504,2.02272,16.34071352,6.93504,2.02272,7.224,9.28,0,9.28,21.44504,4.28272,21.86850318,6.93504,2.02272,7.224,14.51,2.26,14.68494808
17/06/2019 10:00,17.29168,2.33674,17.44885529,8.01168,2.33674,8.3455,9.28,0,9.28,22.52168,4.59674,22.98599766,8.01168,2.33674,8.3455,14.51,2.26,14.68494808
17/06/2019 10:30,14.95264,1.65452,15.04389841,5.67264,1.65452,5.909,9.28,0,9.28,20.18264,3.91452,20.55875541,5.67264,1.65452,5.909,14.51,2.26,14.68494808
17/06/2019 11:00,15.2296,1.7353,15.32814347,5.9496,1.7353,6.1975,9.28,0,9.28,20.4596,3.9953,20.84604649,5.9496,1.7353,6.1975,14.51,2.26,14.68494808
17/06/2019 11:30,18.184,2.597,18.36851287,8.904,2.597,9.275,9.28,0,9.28,23.414,4.857,23.91246213,8.904,2.597,9.275,14.51,2.26,14.68494808
17/06/2019 12:00,22.57696,3.87828,22.90764454,13.29696,3.87828,13.851,9.28,0,9.28,27.80696,6.13828,28.47640261,13.29696,3.87828,13.851,14.51,2.26,14.68494808
17/06/2019 12:30,22.31488,3.80184,22.63642765,13.03488,3.80184,13.578,9.28,0,9.28,27.54488,6.06184,28.20401245,13.03488,3.80184,13.578,14.51,2.26,14.68494808
17/06/2019 13:00,22.19824,3.76782,22.51573509,12.91824,3.76782,13.4565,9.28,0,9.28,27.42824,6.02782,28.08278767,12.91824,3.76782,13.4565,14.51,2.26,14.68494808
17/06/2019 13:30,17.52352,2.40436,17.68769912,8.24352,2.40436,8.587,9.28,0,9.28,22.75352,4.66436,23.22668566,8.24352,2.40436,8.587,14.51,2.26,14.68494808
17/06/2019 14:00,20.1304,3.1647,20.3776429,10.8504,3.1647,11.3025,9.28,0,9.28,25.3604,5.4247,25.93409451,10.8504,3.1647,11.3025,14.51,2.26,14.68494808
17/06/2019 14:30,17.36224,2.35732,17.52153918,8.08224,2.35732,8.419,9.28,0,9.28,22.59224,4.61732,23.05924873,8.08224,2.35732,8.419,14.51,2.26,14.68494808
17/06/2019 15:00,18.52528,2.69654,18.72050552,9.24528,2.69654,9.6305,9.28,0,9.28,23.75528,4.95654,24.26686252,9.24528,2.69654,9.6305,14.51,2.26,14.68494808
17/06/2019 15:30,18.07312,2.56466,18.25418164,8.79312,2.56466,9.1595,9.28,0,9.28,23.30312,4.82466,23.79732644,8.79312,2.56466,9.1595,14.51,2.26,14.68494808
17/06/2019 16:00,18.7576,2.7643,18.96019283,9.4776,2.7643,9.8725,9.28,0,9.28,23.9876,5.0243,24.50813221,9.4776,2.7643,9.8725,14.51,2.26,14.68494808
17/06/2019 16:30,16.4872,2.1021,16.6206675,7.2072,2.1021,7.5075,9.28,0,9.28,21.7172,4.3621,22.1509524,7.2072,2.1021,7.5075,14.51,2.26,14.68494808
17/06/2019 17:00,17.24224,2.32232,17.39793121,7.96224,2.32232,8.294,9.28,0,9.28,22.47224,4.58232,22.93467303,7.96224,2.32232,8.294,14.51,2.26,14.68494808
17/06/2019 17:30,16.4656,2.0958,16.59844454,7.1856,2.0958,7.485,9.28,0,9.28,21.6956,4.3558,22.12853481,7.1856,2.0958,7.485,14.51,2.26,14.68494808
17/06/2019 18:00,14.52352,1.52936,14.60382057,5.24352,1.52936,5.462,9.28,0,9.28,19.75352,3.78936,20.11369687,5.24352,1.52936,5.462,14.51,2.26,14.68494808
17/06/2019 18:30,16.60872,3.43546,16.96030558,2.89872,0.84546,3.0195,13.71,2.59,13.95249798,17.40872,3.71546,17.80079142,2.89872,0.84546,3.0195,14.51,2.87,14.7911122
17/06/2019 19:00,18.18784,2.96562,18.42803369,2.48784,0.72562,2.5915,15.7,2.24,15.85899114,17.67784,3.41562,18.00479067,2.48784,0.72562,2.5915,15.19,2.69,15.42634759
17/06/2019 19:30,17.73416,2.61788,17.9263417,1.84416,0.53788,1.921,15.89,2.08,16.02555771,17.26416,3.31788,17.58008954,1.84416,0.53788,1.921,15.42,2.78,15.66859279
17/06/2019 20:00,17.20752,2.44386,17.38019552,1.24752,0.36386,1.2995,15.96,2.08,16.09496816,16.69752,2.92386,16.95158197,1.24752,0.36386,1.2995,15.45,2.56,15.66065452
17/06/2019 20:30,16.64696,1.53828,16.71788212,0.81696,0.23828,0.851,15.83,1.3,15.88328996,16.19696,2.42828,16.37797475,0.81696,0.23828,0.851,15.38,2.19,15.53513759
17/06/2019 21:00,16.00456,1.46758,16.07170594,0.57456,0.16758,0.5985,15.43,1.3,15.48466661,16.61456,2.50758,16.80272482,0.57456,0.16758,0.5985,16.04,2.34,16.20978717
17/06/2019 21:30,15.83744,1.16092,15.87993202,0.27744,0.08092,0.289,15.56,1.08,15.59743569,16.42744,2.16092,16.56895773,0.27744,0.08092,0.289,16.15,2.08,16.28339338
17/06/2019 22:00,15.56816,1.08238,15.605741,0.00816,0.00238,0.0085,15.56,1.08,15.59743569,16.15816,2.08238,16.2917906,0.00816,0.00238,0.0085,16.15,2.08,16.28339338
17/06/2019 22:30,14.52,0.68,14.53591414,0,0,0,14.52,0.68,14.53591414,15.04,1.64,15.12915067,0,0,0,15.04,1.64,15.12915067
17/06/2019 23:00,13.37,2.79,13.65800132,0,0,0,13.37,2.79,13.65800132,13.48,-0.19,13.48133895,0,0,0,13.48,-0.19,13.48133895
17/06/2019 23:30,12.26,2.9,12.59831735,0,0,0,12.26,2.9,12.59831735,12.63,0.3,12.63356244,0,0,0,12.63,0.3,12.63356244
18/06/2019 00:00,11.34,0,11.34,0,0,0,11.34,0,11.34,11.9,0.61,11.9156242,0,0,0,11.9,0.61,11.9156242
18/06/2019 00:30,10.84,-0.41,10.84775092,0,0,0,10.84,-0.41,10.84775092,11.34,0.53,11.35237861,0,0,0,11.34,0.53,11.35237861
18/06/2019 01:00,10.44,-0.41,10.44804766,0,0,0,10.44,-0.41,10.44804766,10.99,0.46,10.99962272,0,0,0,10.99,0.46,10.99962272
18/06/2019 01:30,10.51,-0.45,10.51962927,0,0,0,10.51,-0.45,10.51962927,11.06,0.46,11.06956187,0,0,0,11.06,0.46,11.06956187
18/06/2019 02:00,10.23,-0.5,10.24221168,0,0,0,10.23,-0.5,10.24221168,10.81,0.41,10.81777241,0,0,0,10.81,0.41,10.81777241
18/06/2019 02:30,10.02,-0.57,10.03619948,0,0,0,10.02,-0.57,10.03619948,10.61,0.41,10.61791882,0,0,0,10.61,0.41,10.61791882
18/06/2019 03:00,9.78,-0.62,9.799632646,0,0,0,9.78,-0.62,9.799632646,10.31,0.47,10.32070734,0,0,0,10.31,0.47,10.32070734
18/06/2019 03:30,9.78,-0.5,9.792772845,0,0,0,9.78,-0.5,9.792772845,10.24,0.47,10.25078046,0,0,0,10.24,0.47,10.25078046
18/06/2019 04:00,9.65,-0.5,9.662944686,0,0,0,9.65,-0.5,9.662944686,10.14,0.41,10.14828557,0,0,0,10.14,0.41,10.14828557
18/06/2019 04:30,9.73,-0.5,9.742838395,0,0,0,9.73,-0.5,9.742838395,10.22,0.41,10.22822076,0,0,0,10.22,0.41,10.22822076
18/06/2019 05:00,9.562,-0.4615,9.573130431,0.132,0.0385,0.1375,9.43,-0.5,9.443246264,10.032,0.0385,10.03207388,0.132,0.0385,0.1375,9.9,0,9.9
18/06/2019 05:30,10.08168,-0.32326,10.08686119,0.33168,0.09674,0.3455,9.75,-0.42,9.759041961,10.54168,0.51674,10.55433738,0.33168,0.09674,0.3455,10.21,0.42,10.21863494
18/06/2019 06:00,10.99696,0.59578,11.0130869,0.63696,0.18578,0.6635,10.36,0.41,10.36810976,11.53696,0.93578,11.57484904,0.63696,0.18578,0.6635,10.9,0.75,10.92577228
18/06/2019 06:30,11.56624,1.85182,11.71354537,1.20624,0.35182,1.2565,10.36,1.5,10.46802751,12.10624,1.16182,12.1618614,1.20624,0.35182,1.2565,10.9,0.81,10.93005489
18/06/2019 07:00,13.4524,1.9557,13.59381581,1.5624,0.4557,1.6275,11.89,1.5,11.98424382,13.9024,1.2657,13.95989693,1.5624,0.4557,1.6275,12.34,0.81,12.3665557
18/06/2019 07:30,14.5108,2.2644,14.68641631,2.6208,0.7644,2.73,11.89,1.5,11.98424382,14.9608,1.5744,15.04341291,2.6208,0.7644,2.73,12.34,0.81,12.3665557
18/06/2019 08:00,15.13048,2.44514,15.32677835,3.24048,0.94514,3.3755,11.89,1.5,11.98424382,15.58048,1.75514,15.67902655,3.24048,0.94514,3.3755,12.34,0.81,12.3665557
18/06/2019 08:30,15.04744,2.42092,15.24094171,3.15744,0.92092,3.289,11.89,1.5,11.98424382,15.49744,1.73092,15.59380424,3.15744,0.92092,3.289,12.34,0.81,12.3665557
18/06/2019 09:00,16.94152,2.97336,17.20046423,5.05152,1.47336,5.262,11.89,1.5,11.98424382,17.39152,2.28336,17.54077253,5.05152,1.47336,5.262,12.34,0.81,12.3665557
18/06/2019 09:30,17.72104,3.20072,18.00777241,5.83104,1.70072,6.074,11.89,1.5,11.98424382,18.17104,2.51072,18.34367492,5.83104,1.70072,6.074,12.34,0.81,12.3665557
18/06/2019 10:00,20.53288,4.02084,20.92286585,8.64288,2.52084,9.003,11.89,1.5,11.98424382,20.98288,3.33084,21.24560539,8.64288,2.52084,9.003,12.34,0.81,12.3665557
18/06/2019 10:30,21.46744,4.29342,21.89256576,9.57744,2.79342,9.9765,11.89,1.5,11.98424382,21.91744,3.60342,22.21168188,9.57744,2.79342,9.9765,12.34,0.81,12.3665557
18/06/2019 11:00,19.8244,3.8142,20.18799042,7.9344,2.3142,8.265,11.89,1.5,11.98424382,20.2744,3.1242,20.51370081,7.9344,2.3142,8.265,12.34,0.81,12.3665557
18/06/2019 11:30,16.17496,2.74978,16.40702962,4.28496,1.24978,4.4635,11.89,1.5,11.98424382,16.62496,2.05978,16.75207416,4.28496,1.24978,4.4635,12.34,0.81,12.3665557
18/06/2019 12:00,20.51176,4.01468,20.90095581,8.62176,2.51468,8.981,11.89,1.5,11.98424382,20.96176,3.32468,21.22378099,8.62176,2.51468,8.981,12.34,0.81,12.3665557
18/06/2019 12:30,17.91496,3.25728,18.20867004,6.02496,1.75728,6.276,11.89,1.5,11.98424382,18.36496,2.56728,18.54353479,6.02496,1.75728,6.276,12.34,0.81,12.3665557
18/06/2019 13:00,18.82168,3.52174,19.14832344,6.93168,2.02174,7.2205,11.89,1.5,11.98424382,19.27168,2.83174,19.47861395,6.93168,2.02174,7.2205,12.34,0.81,12.3665557
18/06/2019 13:30,19.534,3.7295,19.88683802,7.644,2.2295,7.9625,11.89,1.5,11.98424382,19.984,3.0395,20.21382735,7.644,2.2295,7.9625,12.34,0.81,12.3665557
18/06/2019 14:00,21.50008,4.30294,21.92643912,9.61008,2.80294,10.0105,11.89,1.5,11.98424382,21.95008,3.61294,22.24543431,9.61008,2.80294,10.0105,12.34,0.81,12.3665557
18/06/2019 14:30,17.87848,3.24664,18.17087555,5.98848,1.74664,6.238,11.89,1.5,11.98424382,18.32848,2.55664,18.50593384,5.98848,1.74664,6.238,12.34,0.81,12.3665557
18/06/2019 15:00,18.36328,3.38804,18.67321256,6.47328,1.88804,6.743,11.89,1.5,11.98424382,18.81328,2.69804,19.00576029,6.47328,1.88804,6.743,12.34,0.81,12.3665557
18/06/2019 15:30,16.02424,2.70582,16.25108395,4.13424,1.20582,4.3065,11.89,1.5,11.98424382,16.47424,2.01582,16.59711161,4.13424,1.20582,4.3065,12.34,0.81,12.3665557
18/06/2019 16:00,15.62008,2.58794,15.83301401,3.73008,1.08794,3.8855,11.89,1.5,11.98424382,16.07008,1.89794,16.18176898,3.73008,1.08794,3.8855,12.34,0.81,12.3665557
18/06/2019 16:30,15.1372,2.4471,15.333725,3.2472,0.9471,3.3825,11.89,1.5,11.98424382,15.5872,1.7571,15.68592376,3.2472,0.9471,3.3825,12.34,0.81,12.3665557
18/06/2019 17:00,14.74936,2.33398,14.93288596,2.85936,0.83398,2.9785,11.89,1.5,11.98424382,15.19936,1.64398,15.28800885,2.85936,0.83398,2.9785,12.34,0.81,12.3665557
18/06/2019 17:30,16.7856,2.8583,17.02722074,1.8456,0.5383,1.9225,14.94,2.32,15.11906082,16.6956,3.5483,17.06849414,1.8456,0.5383,1.9225,14.85,3.01,15.15198337
18/06/2019 18:00,16.71952,2.17736,16.86070122,1.01952,0.29736,1.062,15.7,1.88,15.81215988,16.57952,2.77736,16.81053872,1.01952,0.29736,1.062,15.56,2.48,15.75639553
18/06/2019 18:30,18.40384,2.29112,18.54590407,0.96384,0.28112,1.004,17.44,2.01,17.55544645,18.12384,2.80112,18.33902532,0.96384,0.28112,1.004,17.16,2.52,17.34404797
18/06/2019 19:00,18.01632,2.18976,18.14890727,0.61632,0.17976,0.642,17.4,2.01,17.51571009,17.70632,2.73976,17.91703248,0.61632,0.17976,0.642,17.09,2.56,17.28067418
18/06/2019 19:30,18.44056,2.38308,18.59390554,0.49056,0.14308,0.511,17.95,2.24,18.08922608,18.17056,2.97308,18.41218226,0.49056,0.14308,0.511,17.68,2.83,17.90506353
18/06/2019 20:00,18.47368,2.39274,18.62799123,0.52368,0.15274,0.5455,17.95,2.24,18.08922608,18.20368,2.98274,18.44642793,0.52368,0.15274,0.5455,17.68,2.83,17.90506353
18/06/2019 20:30,18.04496,2.42978,18.20781185,0.44496,0.12978,0.4635,17.6,2.3,17.74964788,17.74496,2.95978,17.9901057,0.44496,0.12978,0.4635,17.3,2.83,17.52994295
18/06/2019 21:00,16.70864,1.87002,16.81296004,0.30864,0.09002,0.3215,16.4,1.78,16.49631474,17.55864,2.98002,17.8097265,0.30864,0.09002,0.3215,17.25,2.89,17.49041452
18/06/2019 21:30,16.3316,4.0463,16.82538862,0.0216,0.0063,0.0225,16.31,4.04,16.80290749,16.4216,-0.3937,16.42631871,0.0216,0.0063,0.0225,16.4,-0.4,16.40487732
18/06/2019 22:00,16.31,4.14,16.82723091,0,0,0,16.31,4.14,16.82723091,16.45,0,16.45,0,0,0,16.45,0,16.45
18/06/2019 22:30,15.02,1.94,15.14476807,0,0,0,15.02,1.94,15.14476807,15.61,1.88,15.72280191,0,0,0,15.61,1.88,15.72280191
18/06/2019 23:00,13.24,1.82,13.36450523,0,0,0,13.24,1.82,13.36450523,13.97,0.93,14.0009214,0,0,0,13.97,0.93,14.0009214
18/06/2019 23:30,12.09,2.01,12.2559455,0,0,0,12.09,2.01,12.2559455,12.9,0.84,12.92731991,0,0,0,12.9,0.84,12.92731991
19/06/2019 00:00,11.86,2.3,12.08096023,0,0,0,11.86,2.3,12.08096023,11.89,-1.26,11.9565756,0,0,0,11.89,-1.26,11.9565756
19/06/2019 00:30,10.9,2.12,11.10425144,0,0,0,10.9,2.12,11.10425144,10.94,-1.46,11.03699234,0,0,0,10.94,-1.46,11.03699234
19/06/2019 01:00,10.24,-0.38,10.24704836,0,0,0,10.24,-0.38,10.24704836,10.62,0.45,10.62952962,0,0,0,10.62,0.45,10.62952962
19/06/2019 01:30,9.98,-0.46,9.990595578,0,0,0,9.98,-0.46,9.990595578,10.4,0.41,10.40807859,0,0,0,10.4,0.41,10.40807859
19/06/2019 02:00,9.81,-0.46,9.820778992,0,0,0,9.81,-0.46,9.820778992,10.26,0.41,10.26818874,0,0,0,10.26,0.41,10.26818874
19/06/2019 02:30,9.81,-0.46,9.820778992,0,0,0,9.81,-0.46,9.820778992,10.26,0.51,10.27266762,0,0,0,10.26,0.51,10.27266762
19/06/2019 03:00,9.49,-0.53,9.504788267,0,0,0,9.49,-0.53,9.504788267,10.26,0.41,10.26818874,0,0,0,10.26,0.41,10.26818874
19/06/2019 03:30,9.19,-0.6,9.209565679,0,0,0,9.19,-0.6,9.209565679,10,0,10,0,0,0,10,0,10
19/06/2019 04:00,9.25,-0.53,9.265171342,0,0,0,9.25,-0.53,9.265171342,10.04,0.41,10.04836803,0,0,0,10.04,0.41,10.04836803
19/06/2019 04:30,9.31,-0.53,9.325073726,0,0,0,9.31,-0.53,9.325073726,10.1,0.41,10.10831836,0,0,0,10.1,0.41,10.10831836
19/06/2019 05:00,9.14,-0.48,9.15259526,0,0,0,9.14,-0.48,9.15259526,9.93,0.44,9.939743457,0,0,0,9.93,0.44,9.939743457
19/06/2019 05:30,9.77,-0.41,9.778599082,0,0,0,9.77,-0.41,9.778599082,10.53,0.47,10.54048386,0,0,0,10.53,0.47,10.54048386
19/06/2019 06:00,10.04504,-0.32978,10.0504519,0.27504,0.08022,0.2865,9.77,-0.41,9.778599082,10.80504,0.55022,10.81904023,0.27504,0.08022,0.2865,10.53,0.47,10.54048386
19/06/2019 06:30,10.70096,1.18528,10.766403,0.36096,0.10528,0.376,10.34,1.08,10.39624932,11.52096,1.82528,11.66465458,0.36096,0.10528,0.376,11.16,1.72,11.29176691
19/06/2019 07:00,12.97984,1.24912,13.03980626,0.57984,0.16912,0.604,12.4,1.08,12.4469434,13.88984,1.88912,14.01771842,0.57984,0.16912,0.604,13.31,1.72,13.42067435
19/06/2019 07:30,13.34752,1.35636,13.41625889,0.94752,0.27636,0.987,12.4,1.08,12.4469434,14.25752,1.99636,14.39660827,0.94752,0.27636,0.987,13.31,1.72,13.42067435
19/06/2019 08:00,13.22128,1.31954,13.28696469,0.82128,0.23954,0.8555,12.4,1.08,12.4469434,14.13128,1.95954,14.26649471,0.82128,0.23954,0.8555,13.31,1.72,13.42067435
19/06/2019 08:30,13.30816,1.34488,13.37594202,0.90816,0.26488,0.946,12.4,1.08,12.4469434,14.21816,1.98488,14.35603784,0.90816,0.26488,0.946,13.31,1.72,13.42067435
19/06/2019 09:00,13.91056,1.52058,13.99342142,1.51056,0.44058,1.5735,12.4,1.08,12.4469434,14.82056,2.16058,14.97721952,1.51056,0.44058,1.5735,13.31,1.72,13.42067435
19/06/2019 09:30,14.30656,1.63608,14.39980614,1.90656,0.55608,1.986,12.4,1.08,12.4469434,15.21656,2.27608,15.38584539,1.90656,0.55608,1.986,13.31,1.72,13.42067435
19/06/2019 10:00,14.61472,1.72596,14.71628277,2.21472,0.64596,2.307,12.4,1.08,12.4469434,15.52472,2.36596,15.70397077,2.21472,0.64596,2.307,13.31,1.72,13.42067435
19/06/2019 10:30,16.1128,2.1629,16.25732021,3.7128,1.0829,3.8675,12.4,1.08,12.4469434,17.0228,2.8029,17.25201345,3.7128,1.0829,3.8675,13.31,1.72,13.42067435
19/06/2019 11:00,15.94336,2.11348,16.08283326,3.54336,1.03348,3.691,12.4,1.08,12.4469434,16.85336,2.75348,17.0768087,3.54336,1.03348,3.691,13.31,1.72,13.42067435
19/06/2019 11:30,17.09728,2.45004,17.27193328,4.69728,1.37004,4.893,12.4,1.08,12.4469434,18.00728,3.09004,18.27048112,4.69728,1.37004,4.893,13.31,1.72,13.42067435
19/06/2019 12:00,18.02176,2.71968,18.2258194,5.62176,1.63968,5.856,12.4,1.08,12.4469434,18.93176,3.35968,19.22755799,5.62176,1.63968,5.856,13.31,1.72,13.42067435
19/06/2019 12:30,19.88944,3.26442,20.15555163,7.48944,2.18442,7.8015,12.4,1.08,12.4469434,20.79944,3.90442,21.16273139,7.48944,2.18442,7.8015,13.31,1.72,13.42067435
19/06/2019 13:00,18.90496,2.97728,19.13796512,6.50496,1.89728,6.776,12.4,1.08,12.4469434,19.81496,3.61728,20.14242673,6.50496,1.89728,6.776,13.31,1.72,13.42067435
19/06/2019 13:30,22.73488,4.09434,23.10061446,10.33488,3.01434,10.7655,12.4,1.08,12.4469434,23.64488,4.73434,24.11419344,10.33488,3.01434,10.7655,13.31,1.72,13.42067435
19/06/2019 14:00,21.72064,3.79852,22.05028245,9.32064,2.71852,9.709,12.4,1.08,12.4469434,22.63064,4.43852,23.06179366,9.32064,2.71852,9.709,13.31,1.72,13.42067435
19/06/2019 14:30,17.28112,2.50366,17.46154122,4.88112,1.42366,5.0845,12.4,1.08,12.4469434,18.19112,3.14366,18.46075418,4.88112,1.42366,5.0845,13.31,1.72,13.42067435
19/06/2019 15:00,17.59552,2.59536,17.7858994,5.19552,1.51536,5.412,12.4,1.08,12.4469434,18.50552,3.23536,18.78621369,5.19552,1.51536,5.412,13.31,1.72,13.42067435
19/06/2019 15:30,18.24112,2.78366,18.45229584,5.84112,1.70366,6.0845,12.4,1.08,12.4469434,19.15112,3.42366,19.45473837,5.84112,1.70366,6.0845,13.31,1.72,13.42067435
19/06/2019 16:00,18.21472,2.77596,18.42503673,5.81472,1.69596,6.057,12.4,1.08,12.4469434,19.12472,3.41596,19.42739555,5.81472,1.69596,6.057,13.31,1.72,13.42067435
19/06/2019 16:30,18.35632,2.81726,18.571253,5.95632,1.73726,6.2045,12.4,1.08,12.4469434,19.26632,3.45726,19.57405765,5.95632,1.73726,6.2045,13.31,1.72,13.42067435
19/06/2019 17:00,18.01856,4.67958,18.61630934,6.23856,1.81958,6.4985,11.78,2.86,12.12221102,17.93856,5.30958,18.70784794,6.23856,1.81958,6.4985,11.7,3.49,12.20942669
19/06/2019 17:30,15.39296,3.91378,15.88272305,3.61296,1.05378,3.7635,11.78,2.86,12.12221102,15.31296,4.54378,15.97287327,3.61296,1.05378,3.7635,11.7,3.49,12.20942669
19/06/2019 18:00,16.68512,3.12066,16.97444397,2.26512,0.66066,2.3595,14.42,2.46,14.62832868,16.57512,3.76066,16.99638687,2.26512,0.66066,2.3595,14.31,3.1,14.64192952
19/06/2019 18:30,17.70432,2.76876,17.91951391,2.22432,0.64876,2.317,15.48,2.12,15.62449359,17.57432,3.39876,17.89995232,2.22432,0.64876,2.317,15.35,2.75,15.59439002
19/06/2019 19:00,18.53512,3.07816,18.78897928,2.80512,0.81816,2.922,15.73,2.26,15.8915229,18.39512,3.73816,18.77110226,2.80512,0.81816,2.922,15.59,2.92,15.86110021
19/06/2019 19:30,17.74048,3.11264,18.01147297,3.06048,0.89264,3.188,14.68,2.22,14.84691214,17.55048,3.71264,17.93886964,3.06048,0.89264,3.188,14.49,2.82,14.76185964
19/06/2019 20:00,16.00272,2.74746,16.2368588,1.60272,0.46746,1.6695,14.4,2.28,14.5793827,15.73272,3.28746,16.07251915,1.60272,0.46746,1.6695,14.13,2.82,14.40865365
19/06/2019 20:30,16.7368,2.5824,16.93485353,1.0368,0.3024,1.08,15.7,2.28,15.86469035,16.4568,3.1224,16.75039247,1.0368,0.3024,1.08,15.42,2.82,15.67573922
19/06/2019 21:00,15.92816,1.95488,16.04767388,0.42816,0.12488,0.446,15.5,1.83,15.60765517,16.79816,3.09488,17.08088,0.42816,0.12488,0.446,16.37,2.97,16.63724136
19/06/2019 21:30,15.74768,1.58224,15.82696777,0.24768,0.07224,0.258,15.5,1.51,15.57337793,16.73768,2.73224,16.95921776,0.24768,0.07224,0.258,16.49,2.66,16.70316437
19/06/2019 22:00,15.59,1.6,15.67188885,0,0,0,15.59,1.6,15.67188885,16.45,2.81,16.68827732,0,0,0,16.45,2.81,16.68827732
19/06/2019 22:30,14.05,0.78,14.07163459,0,0,0,14.05,0.78,14.07163459,14.94,1.71,15.03754302,0,0,0,14.94,1.71,15.03754302
19/06/2019 23:00,13.24,3.05,13.58676194,0,0,0,13.24,3.05,13.58676194,13.33,-1.09,13.37449064,0,0,0,13.33,-1.09,13.37449064
19/06/2019 23:30,12.34,2.83,12.6603515,0,0,0,12.34,2.83,12.6603515,12.39,-1.3,12.45801349,0,0,0,12.39,-1.3,12.45801349
20/06/2019 00:00,11.31,2.89,11.67339711,0,0,0,11.31,2.89,11.67339711,11.8,-0.06,11.80015254,0,0,0,11.8,-0.06,11.80015254
20/06/2019 00:30,10.62,0.66,10.64048871,0,0,0,10.62,0.66,10.64048871,11.46,0.83,11.49001741,0,0,0,11.46,0.83,11.49001741
20/06/2019 01:00,10.21,0.55,10.22480318,0,0,0,10.21,0.55,10.22480318,11.04,0.74,11.06477293,0,0,0,11.04,0.74,11.06477293
20/06/2019 01:30,10.05,0,10.05,0,0,0,10.05,0,10.05,10.95,0.8,10.97918485,0,0,0,10.95,0.8,10.97918485
20/06/2019 02:00,10.05,-0.41,10.05835971,0,0,0,10.05,-0.41,10.05835971,10.95,0.75,10.97565488,0,0,0,10.95,0.75,10.97565488
20/06/2019 02:30,9.7,-0.41,9.708661082,0,0,0,9.7,-0.41,9.708661082,10.56,0.51,10.57230817,0,0,0,10.56,0.51,10.57230817
20/06/2019 03:00,9.58,-0.45,9.59056307,0,0,0,9.58,-0.45,9.59056307,10.37,0.47,10.38064545,0,0,0,10.37,0.47,10.38064545
20/06/2019 03:30,9.58,-0.45,9.59056307,0,0,0,9.58,-0.45,9.59056307,10.22,0.47,10.23080153,0,0,0,10.22,0.47,10.23080153
20/06/2019 04:00,9.47,-0.45,9.480685629,0,0,0,9.47,-0.45,9.480685629,10.18,0.44,10.1895044,0,0,0,10.18,0.44,10.1895044
20/06/2019 04:30,9.41,-0.45,9.420753685,0,0,0,9.41,-0.45,9.420753685,9.81,0.49,9.822229889,0,0,0,9.81,0.49,9.822229889
20/06/2019 05:00,9.27232,-0.52724,9.287297788,0.11232,0.03276,0.117,9.16,-0.56,9.177101939,9.88232,0.44276,9.89223357,0.11232,0.03276,0.117,9.77,0.41,9.778599082
20/06/2019 05:30,9.694,-0.3855,9.701662035,0.324,0.0945,0.3375,9.37,-0.48,9.382286502,10.524,0.5045,10.53608543,0.324,0.0945,0.3375,10.2,0.41,10.20823687
20/06/2019 06:00,9.82312,-0.34784,9.829276637,0.45312,0.13216,0.472,9.37,-0.48,9.382286502,10.65312,0.54216,10.66690692,0.45312,0.13216,0.472,10.2,0.41,10.20823687
20/06/2019 06:30,10.76688,1.77034,10.9114531,0.68688,0.20034,0.7155,10.08,1.57,10.2015342,11.45688,0.33034,11.46164141,0.68688,0.20034,0.7155,10.77,0.13,10.77078456
20/06/2019 07:00,13.38936,2.20398,13.5695427,1.41936,0.41398,1.4785,11.97,1.79,12.10309878,14.18936,1.59398,14.27861021,1.41936,0.41398,1.4785,12.77,1.18,12.82440252
20/06/2019 07:30,14.69448,2.58464,14.92005718,2.72448,0.79464,2.838,11.97,1.79,12.10309878,15.49448,1.97464,15.61979877,2.72448,0.79464,2.838,12.77,1.18,12.82440252
20/06/2019 08:00,16.31304,3.05672,16.59695186,4.34304,1.26672,4.524,11.97,1.79,12.10309878,17.11304,2.44672,17.28706386,4.34304,1.26672,4.524,12.77,1.18,12.82440252
20/06/2019 08:30,15.75288,2.89334,16.01638675,3.78288,1.10334,3.9405,11.97,1.79,12.10309878,16.55288,2.28334,16.70962231,3.78288,1.10334,3.9405,12.77,1.18,12.82440252
20/06/2019 09:00,18.65976,3.74118,19.03110798,6.68976,1.95118,6.9685,11.97,1.79,12.10309878,19.45976,3.13118,19.71006209,6.68976,1.95118,6.9685,12.77,1.18,12.82440252
20/06/2019 09:30,20.1852,4.1861,20.614697,8.2152,2.3961,8.5575,11.97,1.79,12.10309878,20.9852,3.5761,21.28772205,8.2152,2.3961,8.5575,12.77,1.18,12.82440252
20/06/2019 10:00,20.202,4.191,20.63214204,8.232,2.401,8.575,11.97,1.79,12.10309878,21.002,3.581,21.30510655,8.232,2.401,8.575,12.77,1.18,12.82440252
20/06/2019 10:30,20.61912,4.31266,21.06530669,8.64912,2.52266,9.0095,11.97,1.79,12.10309878,21.41912,3.70266,21.73679812,8.64912,2.52266,9.0095,12.77,1.18,12.82440252
20/06/2019 11:00,19.63128,4.02454,20.03956279,7.66128,2.23454,7.9805,11.97,1.79,12.10309878,20.43128,3.41454,20.71463941,7.66128,2.23454,7.9805,12.77,1.18,12.82440252
20/06/2019 11:30,16.52616,3.11888,16.8178886,4.55616,1.32888,4.746,11.97,1.79,12.10309878,17.32616,2.50888,17.50686435,4.55616,1.32888,4.746,12.77,1.18,12.82440252
20/06/2019 12:00,18.4668,3.6849,18.8308574,6.4968,1.8949,6.7675,11.97,1.79,12.10309878,19.2668,3.0749,19.51062767,6.4968,1.8949,6.7675,12.77,1.18,12.82440252
20/06/2019 12:30,17.01432,3.26126,17.32405558,5.04432,1.47126,5.2545,11.97,1.79,12.10309878,17.81432,2.65126,18.0105296,5.04432,1.47126,5.2545,12.77,1.18,12.82440252
20/06/2019 13:00,15.35256,2.77658,15.60161835,3.38256,0.98658,3.5235,11.97,1.79,12.10309878,16.15256,2.16658,16.29721643,3.38256,0.98658,3.5235,12.77,1.18,12.82440252
20/06/2019 13:30,16.6164,3.1452,16.91144677,4.6464,1.3552,4.84,11.97,1.79,12.10309878,17.4164,2.5352,17.59994966,4.6464,1.3552,4.84,12.77,1.18,12.82440252
20/06/2019 14:00,20.05704,4.14872,20.48161935,8.08704,2.35872,8.424,11.97,1.79,12.10309878,20.85704,3.53872,21.15510947,8.08704,2.35872,8.424,12.77,1.18,12.82440252
20/06/2019 14:30,18.02232,3.55526,18.36964594,6.05232,1.76526,6.3045,11.97,1.79,12.10309878,18.82232,2.94526,19.05135918,6.05232,1.76526,6.3045,12.77,1.18,12.82440252
20/06/2019 15:00,17.1396,3.2978,17.45397872,5.1696,1.5078,5.385,11.97,1.79,12.10309878,17.9396,2.6878,18.13983233,5.1696,1.5078,5.385,12.77,1.18,12.82440252
20/06/2019 15:30,19.06872,3.86046,19.45557077,7.09872,2.07046,7.3945,11.97,1.79,12.10309878,19.86872,3.25046,20.13284691,7.09872,2.07046,7.3945,12.77,1.18,12.82440252
20/06/2019 16:00,20.56248,4.29614,21.00648478,8.59248,2.50614,8.9505,11.97,1.79,12.10309878,21.36248,3.68614,21.67817289,8.59248,2.50614,8.9505,12.77,1.18,12.82440252
20/06/2019 16:30,18.51432,3.69876,18.88017136,6.54432,1.90876,6.817,11.97,1.79,12.10309878,19.31432,3.08876,19.55973914,6.54432,1.90876,6.817,12.77,1.18,12.82440252
20/06/2019 17:00,19.6092,4.0181,20.01663938,7.6392,2.2281,7.9575,11.97,1.79,12.10309878,20.4092,3.4081,20.69180007,7.6392,2.2281,7.9575,12.77,1.18,12.82440252
