Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
20/06/2019 17:30,18.9924,3.8382,19.37635252,7.0224,2.0482,7.315,11.97,1.79,12.10309878,19.7924,3.2282,20.0539366,7.0224,2.0482,7.315,12.77,1.18,12.82440252
20/06/2019 18:00,18.47112,3.68616,18.83534044,6.50112,1.89616,6.772,11.97,1.79,12.10309878,19.27112,3.07616,19.51509227,6.50112,1.89616,6.772,12.77,1.18,12.82440252
20/06/2019 18:30,18.12096,6.35778,19.20392038,6.06096,1.76778,6.3135,12.06,4.59,12.90394126,17.35096,3.50778,17.70198671,6.06096,1.76778,6.3135,11.29,1.74,11.42329637
20/06/2019 19:00,15.54536,5.90698,16.62981149,3.79536,1.10698,3.9535,11.75,4.8,12.69261596,14.63536,1.61698,14.72441465,3.79536,1.10698,3.9535,10.84,0.51,10.8519906
20/06/2019 19:30,15.8228,5.1304,16.63376097,1.8528,0.5404,1.93,13.97,4.59,14.70472713,14.9028,0.7604,14.9221867,1.8528,0.5404,1.93,13.05,0.22,13.05185427
20/06/2019 20:00,17.14832,4.20326,17.65594159,0.86832,0.25326,0.9045,16.28,3.95,16.75234014,17.10832,0.81326,17.12763863,0.86832,0.25326,0.9045,16.24,0.56,16.2496523
20/06/2019 20:30,16.72016,3.90338,17.16974449,0.56016,0.16338,0.5835,16.16,3.74,16.5871396,16.73016,0.66338,16.74330692,0.56016,0.16338,0.5835,16.17,0.5,16.17772852
20/06/2019 21:00,16.53632,3.84976,16.97853148,0.37632,0.10976,0.392,16.16,3.74,16.5871396,16.54632,0.60976,16.55755153,0.37632,0.10976,0.392,16.17,0.5,16.17772852
20/06/2019 21:30,15.9408,3.4819,16.31663974,0.2808,0.0819,0.2925,15.66,3.4,16.02484321,16.1708,2.0319,16.29795663,0.2808,0.0819,0.2925,15.89,1.95,16.0092036
20/06/2019 22:00,15.31536,1.17448,15.36032731,0.01536,0.00448,0.016,15.3,1.17,15.34467008,16.29536,2.34448,16.4631511,0.01536,0.00448,0.016,16.28,2.34,16.44730981
20/06/2019 22:30,14.04,0.66,14.05550426,0,0,0,14.04,0.66,14.05550426,14.94,1.76,15.04331081,0,0,0,14.94,1.76,15.04331081
20/06/2019 23:00,13.35,2.32,13.55008856,0,0,0,13.35,2.32,13.55008856,13.69,-0.15,13.69082174,0,0,0,13.69,-0.15,13.69082174
20/06/2019 23:30,11.82,1.65,11.93460934,0,0,0,11.82,1.65,11.93460934,12.67,0.99,12.70861912,0,0,0,12.67,0.99,12.70861912
21/06/2019 00:00,11.29,-0.41,11.29744219,0,0,0,11.29,-0.41,11.29744219,12.19,1.43,12.27358953,0,0,0,12.19,1.43,12.27358953
21/06/2019 00:30,10.92,2.27,11.15344341,0,0,0,10.92,2.27,11.15344341,11.53,0.05,11.53010841,0,0,0,11.53,0.05,11.53010841
21/06/2019 01:00,10.2,-0.42,10.2086434,0,0,0,10.2,-0.42,10.2086434,11.1,0.57,11.1146255,0,0,0,11.1,0.57,11.1146255
21/06/2019 01:30,10.17,-0.48,10.18132113,0,0,0,10.17,-0.48,10.18132113,11.02,0.46,11.02959655,0,0,0,11.02,0.46,11.02959655
21/06/2019 02:00,10.17,-0.51,10.18277958,0,0,0,10.17,-0.51,10.18277958,11.02,0.46,11.02959655,0,0,0,11.02,0.46,11.02959655
21/06/2019 02:30,10.04,-0.51,10.05294484,0,0,0,10.04,-0.51,10.05294484,10.93,0.42,10.93806656,0,0,0,10.93,0.42,10.93806656
21/06/2019 03:00,9.91,-0.55,9.925250627,0,0,0,9.91,-0.55,9.925250627,10.74,0.42,10.74820915,0,0,0,10.74,0.42,10.74820915
21/06/2019 03:30,9.97,-0.5,9.982529739,0,0,0,9.97,-0.5,9.982529739,10.79,0.42,10.79817114,0,0,0,10.79,0.42,10.79817114
21/06/2019 04:00,9.92,-0.5,9.932592814,0,0,0,9.92,-0.5,9.932592814,10.75,0.42,10.75820152,0,0,0,10.75,0.42,10.75820152
21/06/2019 04:30,9.79,-0.5,9.802759815,0,0,0,9.79,-0.5,9.802759815,10.69,0.42,10.69824752,0,0,0,10.69,0.42,10.69824752
21/06/2019 05:00,9.7416,-0.4587,9.75239336,0.1416,0.0413,0.1475,9.6,-0.5,9.613012015,10.6216,0.4613,10.6316125,0.1416,0.0413,0.1475,10.48,0.42,10.48841265
21/06/2019 05:30,10.27232,0.08026,10.27263354,0.41232,0.12026,0.4295,9.86,-0.04,9.860081136,11.00232,0.24026,11.00494299,0.41232,0.12026,0.4295,10.59,0.12,10.59067986
21/06/2019 06:00,10.64816,0.18988,10.64985285,0.78816,0.22988,0.821,9.86,-0.04,9.860081136,11.37816,0.34988,11.38353816,0.78816,0.22988,0.821,10.59,0.12,10.59067986
21/06/2019 06:30,12.92312,1.40716,12.99950498,1.05312,0.30716,1.097,11.87,1.1,11.92085987,13.78312,2.02716,13.93139529,1.05312,0.30716,1.097,12.73,1.72,12.84567242
21/06/2019 07:00,13.43288,1.55584,13.52268107,1.56288,0.45584,1.628,11.87,1.1,11.92085987,14.29288,2.17584,14.45754815,1.56288,0.45584,1.628,12.73,1.72,12.84567242
21/06/2019 07:30,16.11776,2.32768,16.28497103,3.07776,0.89768,3.206,13.04,1.43,13.11817442,17.11776,3.53768,17.47949905,3.07776,0.89768,3.206,14.04,2.64,14.28604914
21/06/2019 08:00,16.78064,2.52102,16.96895461,3.74064,1.09102,3.8965,13.04,1.43,13.11817442,17.78064,3.73102,18.16787464,3.74064,1.09102,3.8965,14.04,2.64,14.28604914
21/06/2019 08:30,19.55312,3.32966,19.83459446,6.51312,1.89966,6.7845,13.04,1.43,13.11817442,20.55312,4.53966,21.04849768,6.51312,1.89966,6.7845,14.04,2.64,14.28604914
21/06/2019 09:00,19.72976,3.38118,20.01738764,6.68976,1.95118,6.9685,13.04,1.43,13.11817442,20.72976,4.59118,21.2320956,6.68976,1.95118,6.9685,14.04,2.64,14.28604914
21/06/2019 09:30,21.9824,4.0382,22.3502342,8.9424,2.6082,9.315,13.04,1.43,13.11817442,22.9824,5.2482,23.57401775,8.9424,2.6082,9.315,14.04,2.64,14.28604914
21/06/2019 10:00,22.55792,4.20606,22.94669247,9.51792,2.77606,9.9145,13.04,1.43,13.11817442,23.55792,5.41606,24.17249058,9.51792,2.77606,9.9145,14.04,2.64,14.28604914
21/06/2019 10:30,21.4208,3.8744,21.76836347,8.3808,2.4444,8.73,13.04,1.43,13.11817442,22.4208,5.0844,22.99007168,8.3808,2.4444,8.73,14.04,2.64,14.28604914
21/06/2019 11:00,19.71296,3.37628,20.00000146,6.67296,1.94628,6.951,13.04,1.43,13.11817442,20.71296,4.58628,21.21463354,6.67296,1.94628,6.951,14.04,2.64,14.28604914
21/06/2019 11:30,20.27168,3.53924,20.57831941,7.23168,2.10924,7.533,13.04,1.43,13.11817442,21.27168,4.74924,21.79540435,7.23168,2.10924,7.533,14.04,2.64,14.28604914
21/06/2019 12:00,24.44528,4.75654,24.90374243,11.40528,3.32654,11.8805,13.04,1.43,13.11817442,25.44528,5.96654,26.13545243,11.40528,3.32654,11.8805,14.04,2.64,14.28604914
21/06/2019 12:30,20.1848,3.5139,20.48837827,7.1448,2.0839,7.4425,13.04,1.43,13.11817442,21.1848,4.7239,21.70509116,7.1448,2.0839,7.4425,14.04,2.64,14.28604914
21/06/2019 13:00,20.10848,3.49164,20.40937328,7.06848,2.06164,7.363,13.04,1.43,13.11817442,21.10848,4.70164,21.62575656,7.06848,2.06164,7.363,14.04,2.64,14.28604914
21/06/2019 13:30,20.28704,3.54372,20.59422112,7.24704,2.11372,7.549,13.04,1.43,13.11817442,21.28704,4.75372,21.81137148,7.24704,2.11372,7.549,14.04,2.64,14.28604914
21/06/2019 14:00,20.80976,3.69618,21.13546446,7.76976,2.26618,8.0935,13.04,1.43,13.11817442,21.80976,4.90618,22.354781,7.76976,2.26618,8.0935,14.04,2.64,14.28604914
21/06/2019 14:30,25.11632,4.95226,25.59989081,12.07632,3.52226,12.5795,13.04,1.43,13.11817442,26.11632,6.16226,26.83347944,12.07632,3.52226,12.5795,14.04,2.64,14.28604914
21/06/2019 15:00,19.62656,3.35108,19.91059001,6.58656,1.92108,6.861,13.04,1.43,13.11817442,20.62656,4.56108,21.12482966,6.58656,1.92108,6.861,14.04,2.64,14.28604914
21/06/2019 15:30,21.47936,3.89148,21.82902936,8.43936,2.46148,8.791,13.04,1.43,13.11817442,22.47936,5.10148,23.05095929,8.43936,2.46148,8.791,14.04,2.64,14.28604914
21/06/2019 16:00,20.42192,3.58306,20.73386446,7.38192,2.15306,7.6895,13.04,1.43,13.11817442,21.42192,4.79306,21.95158492,7.38192,2.15306,7.6895,14.04,2.64,14.28604914
21/06/2019 16:30,19.59584,3.34212,19.87880055,6.55584,1.91212,6.829,13.04,1.43,13.11817442,20.59584,4.55212,21.0928998,6.55584,1.91212,6.829,14.04,2.64,14.28604914
21/06/2019 17:00,20.18048,3.51264,20.48390619,7.14048,2.08264,7.438,13.04,1.43,13.11817442,21.18048,4.72264,21.70060049,7.14048,2.08264,7.438,14.04,2.64,14.28604914
21/06/2019 17:30,18.186,4.958,18.84973103,6.816,1.988,7.1,11.37,2.97,11.75150203,17.576,5.188,18.32569562,6.816,1.988,7.1,10.76,3.2,11.2257561
21/06/2019 18:00,14.79904,3.63972,15.24005074,3.59904,1.04972,3.749,11.2,2.59,11.49556871,14.40904,3.98972,14.95119726,3.59904,1.04972,3.749,10.81,2.94,11.20266486
21/06/2019 18:30,17.34992,3.13456,17.63080232,4.36992,1.27456,4.552,12.98,1.86,13.11258937,17.96992,4.06456,18.42386151,4.36992,1.27456,4.552,13.6,2.79,13.88323089
21/06/2019 19:00,15.68952,3.37736,16.04891269,3.89952,1.13736,4.062,11.79,2.24,12.00090413,16.30952,3.86736,16.76176948,3.89952,1.13736,4.062,12.41,2.73,12.7067305
21/06/2019 19:30,15.89208,2.25894,16.05182285,2.60208,0.75894,2.7105,13.29,1.5,13.37438223,15.70208,2.81894,15.95311064,2.60208,0.75894,2.7105,13.1,2.06,13.26098036
21/06/2019 20:00,14.42328,1.83054,14.53897805,1.13328,0.33054,1.1805,13.29,1.5,13.37438223,14.23328,2.39054,14.43263458,1.13328,0.33054,1.1805,13.1,2.06,13.26098036
21/06/2019 20:30,14.296,0.868,14.32232663,0.576,0.168,0.6,13.72,0.7,13.73784554,15.106,1.888,15.22352719,0.576,0.168,0.6,14.53,1.72,14.63144901
21/06/2019 21:00,14.01832,0.68326,14.03496134,0.38832,0.11326,0.4045,13.63,0.57,13.64191336,14.91832,1.71326,15.01637544,0.38832,0.11326,0.4045,14.53,1.6,14.61782816
21/06/2019 21:30,13.87136,0.58498,13.88368935,0.29136,0.08498,0.3035,13.58,0.5,13.5892016,14.76136,1.68498,14.85721733,0.29136,0.08498,0.3035,14.47,1.6,14.55819013
21/06/2019 22:00,13.53352,0.50686,13.54300818,0.02352,0.00686,0.0245,13.51,0.5,13.51924924,14.49352,1.45686,14.56655632,0.02352,0.00686,0.0245,14.47,1.45,14.54246884
21/06/2019 22:30,13.28,0.41,13.28632756,0,0,0,13.28,0.41,13.28632756,14.19,1.37,14.2559812,0,0,0,14.19,1.37,14.2559812
21/06/2019 23:00,13.28,0.41,13.28632756,0,0,0,13.28,0.41,13.28632756,14.19,1.37,14.2559812,0,0,0,14.19,1.37,14.2559812
21/06/2019 23:30,12.16,1.61,12.26612001,0,0,0,12.16,1.61,12.26612001,12.77,0.61,12.784561,0,0,0,12.77,0.61,12.784561
22/06/2019 00:00,11.54,0,11.54,0,0,0,11.54,0,11.54,12.29,0.88,12.32146501,0,0,0,12.29,0.88,12.32146501
22/06/2019 00:30,10.82,0,10.82,0,0,0,10.82,0,10.82,11.62,0.68,11.63987972,0,0,0,11.62,0.68,11.63987972
22/06/2019 01:00,10.43,-0.43,10.43886009,0,0,0,10.43,-0.43,10.43886009,11.2,0.53,11.21253317,0,0,0,11.2,0.53,11.21253317
22/06/2019 01:30,10.04,-0.43,10.04920395,0,0,0,10.04,-0.43,10.04920395,10.84,0.44,10.84892621,0,0,0,10.84,0.44,10.84892621
22/06/2019 02:00,9.99,-0.43,9.999249972,0,0,0,9.99,-0.43,9.999249972,10.78,0.44,10.78897586,0,0,0,10.78,0.44,10.78897586
22/06/2019 02:30,10.07,-0.47,10.08096226,0,0,0,10.07,-0.47,10.08096226,10.9,0.44,10.90887712,0,0,0,10.9,0.44,10.90887712
22/06/2019 03:00,9.87,-0.47,9.88118414,0,0,0,9.87,-0.47,9.88118414,10.68,0.44,10.68905983,0,0,0,10.68,0.44,10.68905983
22/06/2019 03:30,9.75,-0.47,9.761321632,0,0,0,9.75,-0.47,9.761321632,10.46,0.44,10.46925021,0,0,0,10.46,0.44,10.46925021
22/06/2019 04:00,9.67,-0.47,9.681415186,0,0,0,9.67,-0.47,9.681415186,10.37,0.44,10.37933042,0,0,0,10.37,0.44,10.37933042
22/06/2019 04:30,9.53,-0.47,9.541582678,0,0,0,9.53,-0.47,9.541582678,10.16,0.44,10.1695231,0,0,0,10.16,0.44,10.1695231
22/06/2019 05:00,9.21048,-0.59486,9.229669563,0.12048,0.03514,0.1255,9.09,-0.63,9.111805529,9.85048,0.03514,9.850542678,0.12048,0.03514,0.1255,9.73,0,9.73
22/06/2019 05:30,9.44736,-0.38452,9.455181997,0.32736,0.09548,0.341,9.12,-0.48,9.132622843,10.09736,0.50548,10.1100044,0.32736,0.09548,0.341,9.77,0.41,9.778599082
22/06/2019 06:00,10.094,-0.2105,10.09619464,0.444,0.1295,0.4625,9.65,-0.34,9.65598778,10.694,0.6595,10.71431642,0.444,0.1295,0.4625,10.25,0.53,10.26369329
22/06/2019 06:30,10.66128,0.61454,10.67897704,0.70128,0.20454,0.7305,9.96,0.41,9.968435183,11.24128,0.92454,11.27923536,0.70128,0.20454,0.7305,10.54,0.72,10.56456341
22/06/2019 07:00,11.36928,0.82104,11.39888742,1.40928,0.41104,1.468,9.96,0.41,9.968435183,11.94928,1.13104,12.00268903,1.40928,0.41104,1.468,10.54,0.72,10.56456341
22/06/2019 07:30,12.26552,1.97536,12.42356744,2.79552,0.81536,2.912,9.47,1.16,9.54078089,12.77552,1.67536,12.88490366,2.79552,0.81536,2.912,9.98,0.86,10.01698557
22/06/2019 08:00,14.02952,2.48986,14.24874852,4.55952,1.32986,4.7495,9.47,1.16,9.54078089,14.53952,2.18986,14.70350736,4.55952,1.32986,4.7495,9.98,0.86,10.01698557
22/06/2019 08:30,14.42552,3.82536,14.92410823,6.15552,1.79536,6.412,8.27,2.03,8.515503508,14.93552,4.07536,15.48154762,6.15552,1.79536,6.412,8.78,2.28,9.071207196
22/06/2019 09:00,14.66576,4.06668,15.21914592,7.32576,2.13668,7.631,7.34,1.93,7.589499325,16.10576,4.67668,16.77101193,7.32576,2.13668,7.631,8.78,2.54,9.140021882
22/06/2019 09:30,16.12832,4.65326,16.78617093,8.78832,2.56326,9.1545,7.34,2.09,7.631756023,16.76832,5.10326,17.52768719,8.78832,2.56326,9.1545,7.98,2.54,8.374485059
22/06/2019 10:00,14.77448,5.15714,15.64868532,10.34448,3.01714,10.7755,4.43,2.14,4.919806907,15.59448,5.87714,16.6651907,10.34448,3.01714,10.7755,5.25,2.86,5.978469704
22/06/2019 10:30,14.15768,4.97724,15.00709236,9.72768,2.83724,10.133,4.43,2.14,4.919806907,14.97768,5.69724,16.02465107,9.72768,2.83724,10.133,5.25,2.86,5.978469704
22/06/2019 11:00,14.00176,4.56968,14.72858644,9.22176,2.68968,9.606,4.78,1.88,5.136418986,14.83176,5.29968,15.75016548,9.22176,2.68968,9.606,5.61,2.61,6.187422727
22/06/2019 11:30,13.11168,4.30424,13.80009545,7.83168,2.28424,8.158,5.28,2.02,5.653211477,13.87168,5.20424,14.81578955,7.83168,2.28424,8.158,6.04,2.92,6.708800191
22/06/2019 12:00,13.33072,3.81396,13.86558281,6.15072,1.79396,6.407,7.18,2.02,7.45873984,14.12072,4.61396,14.85541518,6.15072,1.79396,6.407,7.97,2.82,8.454188311
22/06/2019 12:30,18.4928,4.3929,19.00739914,9.7128,2.8329,10.1175,8.78,1.56,8.917510863,19.2928,5.2129,19.98465557,9.7128,2.8329,10.1175,9.58,2.38,9.871210665
22/06/2019 13:00,17.3776,5.4993,18.22699323,12.4776,3.6393,12.9975,4.9,1.86,5.241144913,17.7876,6.1993,18.83693272,12.4776,3.6393,12.9975,5.31,2.56,5.894887616
22/06/2019 13:30,15.17464,5.99802,16.31704456,12.64464,3.68802,13.1715,2.53,2.31,3.425930531,15.80464,6.64802,17.14592708,12.64464,3.68802,13.1715,3.16,2.96,4.329803691
22/06/2019 14:00,13.96376,5.54568,15.02468502,11.81376,3.44568,12.306,2.15,2.1,3.005411785,14.67376,6.18568,15.92425413,11.81376,3.44568,12.306,2.86,2.74,3.960707008
22/06/2019 14:30,13.84264,6.13202,15.14002482,13.41264,3.91202,13.9715,0.43,2.22,2.26126071,14.69264,6.69202,16.14486921,13.41264,3.91202,13.9715,1.28,2.78,3.060522831
22/06/2019 15:00,11.3452,5.4036,12.56632229,10.9152,3.1836,11.37,0.43,2.22,2.26126071,12.1952,5.9636,13.57525057,10.9152,3.1836,11.37,1.28,2.78,3.060522831
22/06/2019 15:30,13.58344,5.17392,14.53544944,11.29344,3.29392,11.764,2.29,1.88,2.962853354,13.95344,5.74392,15.08943686,11.29344,3.29392,11.764,2.66,2.45,3.616365579
22/06/2019 16:00,13.26136,5.07998,14.20105158,10.97136,3.19998,11.4285,2.29,1.88,2.962853354,13.63136,5.64998,14.75588864,10.97136,3.19998,11.4285,2.66,2.45,3.616365579
22/06/2019 16:30,12.98792,4.15606,13.63667484,9.75792,2.84606,10.1645,3.23,1.31,3.485541565,13.67792,4.73606,14.47465923,9.75792,2.84606,10.1645,3.92,1.89,4.351838692
22/06/2019 17:00,10.46072,3.41896,11.00526921,7.23072,2.10896,7.532,3.23,1.31,3.485541565,11.15072,3.99896,11.84610643,7.23072,2.10896,7.532,3.92,1.89,4.351838692
22/06/2019 17:30,11.86784,2.73312,12.17848805,5.90784,1.72312,6.154,5.96,1.01,6.044973118,12.46784,3.33312,12.90568569,5.90784,1.72312,6.154,6.56,1.61,6.754679859
22/06/2019 18:00,12.39016,2.38088,12.61684011,4.70016,1.37088,4.896,7.69,1.01,7.756042805,12.99016,3.04088,13.34133457,4.70016,1.37088,4.896,8.29,1.67,8.456535934
22/06/2019 18:30,13.54256,2.00658,13.69040886,4.34256,1.26658,4.5235,9.2,0.74,9.229712888,14.09256,2.61658,14.33341335,4.34256,1.26658,4.5235,9.75,1.35,9.84301783
22/06/2019 19:00,13.55912,1.04516,13.5993417,1.86912,0.54516,1.947,11.69,0.5,11.70068801,13.97912,1.59516,14.06983765,1.86912,0.54516,1.947,12.11,1.05,12.155435
22/06/2019 19:30,13.34696,0.99828,13.38424089,2.01696,0.58828,2.101,11.33,0.41,11.33741593,13.77696,1.49828,13.85819143,2.01696,0.58828,2.101,11.76,0.91,11.79515579
22/06/2019 20:00,13.14936,2.20148,13.33237348,0.99936,0.29148,1.041,12.15,1.91,12.29921136,13.47936,0.94148,13.51219933,0.99936,0.29148,1.041,12.48,0.65,12.49691562
22/06/2019 20:30,12.91576,0.60418,12.9298836,0.66576,0.19418,0.6935,12.25,0.41,12.2568593,13.41576,1.01418,13.45403945,0.66576,0.19418,0.6935,12.75,0.82,12.77634142
22/06/2019 21:00,12.75696,0.11578,12.75748539,0.39696,0.11578,0.4135,12.36,0,12.36,13.47696,1.00578,13.51443836,0.39696,0.11578,0.4135,13.08,0.89,13.11024409
22/06/2019 21:30,12.66232,0.06776,12.6625013,0.23232,0.06776,0.242,12.43,0,12.43,13.34232,0.85776,13.36986369,0.23232,0.06776,0.242,13.11,0.79,13.13378087
22/06/2019 22:00,12.63,0.41,12.63665304,0,0,0,12.63,0.41,12.63665304,13.26,0.96,13.29470571,0,0,0,13.26,0.96,13.29470571
22/06/2019 22:30,12.5,0.35,12.50489904,0,0,0,12.5,0.35,12.50489904,13.17,1.05,13.21179019,0,0,0,13.17,1.05,13.21179019
22/06/2019 23:00,11.96,1.93,12.11472245,0,0,0,11.96,1.93,12.11472245,12.51,0.27,12.51291333,0,0,0,12.51,0.27,12.51291333
22/06/2019 23:30,11.02,-0.41,11.0276244,0,0,0,11.02,-0.41,11.0276244,11.67,0.46,11.67906246,0,0,0,11.67,0.46,11.67906246
23/06/2019 00:00,10.57,-0.41,10.57794876,0,0,0,10.57,-0.41,10.57794876,11.26,0.46,11.26939218,0,0,0,11.26,0.46,11.26939218
23/06/2019 00:30,10.13,-0.27,10.13359758,0,0,0,10.13,-0.27,10.13359758,10.8,-0.25,10.80289313,0,0,0,10.8,-0.25,10.80289313
23/06/2019 01:00,9.72,-0.49,9.732342986,0,0,0,9.72,-0.49,9.732342986,10.4,0.41,10.40807859,0,0,0,10.4,0.41,10.40807859
23/06/2019 01:30,9.58,-0.52,9.594102355,0,0,0,9.58,-0.52,9.594102355,10.22,0,10.22,0,0,0,10.22,0,10.22
23/06/2019 02:00,9.45,-0.59,9.468400076,0,0,0,9.45,-0.59,9.468400076,10.05,-0.18,10.05161181,0,0,0,10.05,-0.18,10.05161181
23/06/2019 02:30,9.24,-0.59,9.258817419,0,0,0,9.24,-0.59,9.258817419,9.85,-0.41,9.858529302,0,0,0,9.85,-0.41,9.858529302
23/06/2019 03:00,9.24,-0.59,9.258817419,0,0,0,9.24,-0.59,9.258817419,9.77,0,9.77,0,0,0,9.77,0,9.77
23/06/2019 03:30,8.95,-0.69,8.976558361,0,0,0,8.95,-0.69,8.976558361,9.59,-0.41,9.598760337,0,0,0,9.59,-0.41,9.598760337
23/06/2019 04:00,8.98,-0.61,9.000694418,0,0,0,8.98,-0.61,9.000694418,9.64,0,9.64,0,0,0,9.64,0,9.64
23/06/2019 04:30,8.98,-0.61,9.000694418,0,0,0,8.98,-0.61,9.000694418,9.51,0,9.51,0,0,0,9.51,0,9.51
23/06/2019 05:00,8.774,-0.5855,8.793513874,0.084,0.0245,0.0875,8.69,-0.61,8.711383357,9.314,-0.3855,9.321974375,0.084,0.0245,0.0875,9.23,-0.41,9.239101688
23/06/2019 05:30,9.00304,-0.49828,9.016818297,0.38304,0.11172,0.399,8.62,-0.61,8.641556573,9.57304,0.11172,9.573691879,0.38304,0.11172,0.399,9.19,0,9.19
23/06/2019 06:00,8.98512,-0.43434,8.995611855,0.46512,0.13566,0.4845,8.52,-0.57,8.539045614,9.51512,0.13566,9.516087024,0.46512,0.13566,0.4845,9.05,0,9.05
23/06/2019 06:30,9.3668,-0.2226,9.369444647,0.9168,0.2674,0.955,8.45,-0.49,8.464195177,9.9668,0.8474,10.00275907,0.9168,0.2674,0.955,9.05,0.58,9.06856659
23/06/2019 07:00,9.80672,-0.00054,9.806720015,1.50672,0.43946,1.5695,8.3,-0.44,8.311654468,10.30672,0.92946,10.34854449,1.50672,0.43946,1.5695,8.8,0.49,8.813631488
23/06/2019 07:30,10.61072,0.67396,10.63210238,2.31072,0.67396,2.407,8.3,0,8.3,11.15072,1.21396,11.21660623,2.31072,0.67396,2.407,8.84,0.54,8.856477855
23/06/2019 08:00,11.26336,1.00598,11.308195,3.00336,0.87598,3.1285,8.26,0.13,8.261022939,11.80336,1.48598,11.89653075,3.00336,0.87598,3.1285,8.8,0.61,8.821116709
23/06/2019 08:30,12.04792,2.05106,12.22126112,3.39792,0.99106,3.5395,8.65,1.06,8.714705962,12.61792,1.72106,12.73475373,3.39792,0.99106,3.5395,9.22,0.73,9.248853983
23/06/2019 09:00,13.0056,2.4458,13.23357733,3.5856,1.0458,3.735,9.42,1.4,9.523465756,13.3256,1.2158,13.38094858,3.5856,1.0458,3.735,9.74,0.17,9.74148346
23/06/2019 09:30,13.59616,1.93638,13.73335845,4.13616,1.20638,4.3085,9.46,0.73,9.488124156,14.18616,2.53638,14.41111929,4.13616,1.20638,4.3085,10.05,1.33,10.137623
23/06/2019 10:00,13.85816,1.93238,13.99223681,3.84816,1.12238,4.0085,10.01,0.81,10.04271876,14.47816,2.57238,14.70490584,3.84816,1.12238,4.0085,10.63,1.45,10.72843884
23/06/2019 10:30,13.9732,2.5051,14.19597986,5.5032,1.6051,5.7325,8.47,0.9,8.517681609,16.1332,3.1751,16.44267017,5.5032,1.6051,5.7325,10.63,1.57,10.74531526
23/06/2019 11:00,16.32712,3.19166,16.63615163,7.85712,2.29166,8.1845,8.47,0.9,8.517681609,16.96712,3.86166,17.40102236,7.85712,2.29166,8.1845,9.11,1.57,9.244295538
23/06/2019 11:30,18.79424,5.45582,19.57011571,12.05424,3.51582,12.5565,6.74,1.94,7.013643846,19.29424,5.54582,20.07545309,12.05424,3.51582,12.5565,7.24,2.03,7.519208735
23/06/2019 12:00,15.42696,5.82078,16.4885589,12.03696,3.51078,12.5385,3.39,2.31,4.102218912,16.13696,6.37078,17.34901484,12.03696,3.51078,12.5385,4.1,2.86,4.998959892
23/06/2019 12:30,14.91728,4.41754,15.55763164,8.83728,2.57754,9.2055,6.08,1.84,6.35232241,15.61728,5.04754,16.41271137,8.83728,2.57754,9.2055,6.78,2.47,7.215906042
23/06/2019 13:00,11.99072,3.56396,12.50916372,5.91072,1.72396,6.157,6.08,1.84,6.35232241,12.69072,4.19396,13.36576502,5.91072,1.72396,6.157,6.78,2.47,7.215906042
23/06/2019 13:30,18.53072,4.43396,19.05380762,9.27072,2.70396,9.657,9.26,1.73,9.42021762,19.21072,5.11396,19.87974723,9.27072,2.70396,9.657,9.94,2.41,10.22798612
23/06/2019 14:00,14.60904,4.39722,15.25646071,8.45904,2.46722,8.8115,6.15,1.93,6.445727267,15.23904,4.97722,16.03125257,8.45904,2.46722,8.8115,6.78,2.51,7.229695706
23/06/2019 14:30,14.17968,3.03324,14.50047826,6.07968,1.77324,6.333,8.1,1.26,8.197414226,14.79968,4.18324,15.37953267,6.07968,1.77324,6.333,8.72,2.41,9.046905548
23/06/2019 15:00,14.00048,2.96014,14.30999193,6.72048,1.96014,7.0005,7.28,1,7.348360361,14.74048,4.46014,15.400474,6.72048,1.96014,7.0005,8.02,2.5,8.400619025
23/06/2019 15:30,10.72736,1.77548,10.87329673,3.44736,1.00548,3.591,7.28,0.77,7.320607898,11.46736,3.32548,11.93981418,3.44736,1.00548,3.591,8.02,2.32,8.348820276
23/06/2019 16:00,14.12792,1.58356,14.21639145,3.33792,0.97356,3.477,10.79,0.61,10.80722906,14.73792,3.10356,15.06115436,3.33792,0.97356,3.477,11.4,2.13,11.59727985
23/06/2019 16:30,14.57664,1.46652,14.65022575,2.93664,0.85652,3.059,11.64,0.61,11.65597272,15.19664,2.98652,15.48732285,2.93664,0.85652,3.059,12.26,2.13,12.443653
23/06/2019 17:00,14.75872,1.19296,14.80685549,1.99872,0.58296,2.082,12.76,0.61,12.7745724,14.25872,2.66296,14.50525601,1.99872,0.58296,2.082,12.26,2.08,12.435192
23/06/2019 17:30,14.99904,1.47722,15.0716084,1.97904,0.57722,2.0615,13.02,0.9,13.05106892,15.68904,2.28722,15.85488415,1.97904,0.57722,2.0615,13.71,1.71,13.81622959
23/06/2019 18:00,15.1676,1.1218,15.20902775,1.1376,0.3318,1.185,14.03,0.79,14.05222402,15.8476,1.9318,15.96490767,1.1376,0.3318,1.185,14.71,1.6,14.79675978
23/06/2019 18:30,15.14856,0.90708,15.1756932,0.77856,0.22708,0.811,14.37,0.68,14.38608008,15.72856,1.66708,15.81666069,0.77856,0.22708,0.811,14.95,1.44,15.01919106
23/06/2019 19:00,15.18168,0.87924,15.20711908,0.51168,0.14924,0.533,14.67,0.73,14.68815169,15.85168,1.71924,15.94464001,0.51168,0.14924,0.533,15.34,1.57,15.42013294
23/06/2019 19:30,15.06312,0.81466,15.08513358,0.39312,0.11466,0.4095,14.67,0.7,14.68669125,15.78312,1.68466,15.87277406,0.39312,0.11466,0.4095,15.39,1.57,15.46987395
23/06/2019 20:00,14.59584,0.68712,14.61200463,0.43584,0.12712,0.454,14.16,0.56,14.17106912,15.29584,1.48712,15.36796171,0.43584,0.12712,0.454,14.86,1.36,14.92210441
23/06/2019 20:30,14.338,0.6915,14.35466531,0.348,0.1015,0.3625,13.99,0.59,14.0024355,14.978,1.5015,15.05307232,0.348,0.1015,0.3625,14.63,1.4,14.69683299
23/06/2019 21:00,13.95296,0.56378,13.96434534,0.25296,0.07378,0.2635,13.7,0.49,13.70875997,14.59296,1.34378,14.6546998,0.25296,0.07378,0.2635,14.34,1.27,14.39612795
23/06/2019 21:30,13.75,0.43,13.75672199,0,0,0,13.75,0.43,13.75672199,14.38,1.19,14.42915451,0,0,0,14.38,1.19,14.42915451
23/06/2019 22:00,13.46,0.43,13.46686675,0,0,0,13.46,0.43,13.46686675,14.14,1.08,14.18118472,0,0,0,14.14,1.08,14.18118472
23/06/2019 22:30,12.92,0.43,12.92715359,0,0,0,12.92,0.43,12.92715359,13.63,1.08,13.67272102,0,0,0,13.63,1.08,13.67272102
23/06/2019 23:00,12.25,0.43,12.25754462,0,0,0,12.25,0.43,12.25754462,12.9,0.93,12.93347981,0,0,0,12.9,0.93,12.93347981
23/06/2019 23:30,11.37,2.33,11.60628278,0,0,0,11.37,2.33,11.60628278,11.9,0.17,11.90121422,0,0,0,11.9,0.17,11.90121422
24/06/2019 00:00,10.62,0,10.62,0,0,0,10.62,0,10.62,11.31,0.47,11.31976148,0,0,0,11.31,0.47,11.31976148
24/06/2019 00:30,10.1,-0.43,10.10914932,0,0,0,10.1,-0.43,10.10914932,10.86,0.47,10.87016559,0,0,0,10.86,0.47,10.87016559
24/06/2019 01:00,9.92,-0.47,9.931127831,0,0,0,9.92,-0.47,9.931127831,10.65,0.47,10.66036585,0,0,0,10.65,0.47,10.66036585
24/06/2019 01:30,10.09,-0.44,10.0995891,0,0,0,10.09,-0.44,10.0995891,10.78,0.47,10.79024096,0,0,0,10.78,0.47,10.79024096
24/06/2019 02:00,10.18,-0.41,10.18825304,0,0,0,10.18,-0.41,10.18825304,10.89,0.56,10.90438902,0,0,0,10.89,0.56,10.90438902
24/06/2019 02:30,10.37,-0.41,10.37810195,0,0,0,10.37,-0.41,10.37810195,10.82,0.56,10.83448199,0,0,0,10.82,0.56,10.83448199
24/06/2019 03:00,10.26,0,10.26,0,0,0,10.26,0,10.26,10.64,0.56,10.65472665,0,0,0,10.64,0.56,10.65472665
24/06/2019 03:30,10.04,0,10.04,0,0,0,10.04,0,10.04,10.39,0.51,10.40250931,0,0,0,10.39,0.51,10.40250931
24/06/2019 04:00,9.83,0,9.83,0,0,0,9.83,0,9.83,10.18,0.41,10.18825304,0,0,0,10.18,0.41,10.18825304
24/06/2019 04:30,9.72,-0.41,9.728643276,0,0,0,9.72,-0.41,9.728643276,10.07,0.41,10.07834312,0,0,0,10.07,0.41,10.07834312
24/06/2019 05:00,9.72,-0.41,9.728643276,0,0,0,9.72,-0.41,9.728643276,10.07,0.41,10.07834312,0,0,0,10.07,0.41,10.07834312
24/06/2019 05:30,10.27384,0.05362,10.27397992,0.18384,0.05362,0.1915,10.09,0,10.09,10.66384,0.51362,10.676202,0.18384,0.05362,0.1915,10.48,0.46,10.49009056
24/06/2019 06:00,11.3176,1.5618,11.424854,0.4176,0.1218,0.435,10.9,1.44,10.99470782,11.5376,0.5418,11.55031432,0.4176,0.1218,0.435,11.12,0.42,11.12792883
24/06/2019 06:30,11.37808,1.57944,11.48718134,0.47808,0.13944,0.498,10.9,1.44,10.99470782,11.59808,0.55944,11.61156461,0.47808,0.13944,0.498,11.12,0.42,11.12792883
24/06/2019 07:00,13.1392,1.4831,13.22263825,0.5592,0.1631,0.5825,12.58,1.32,12.64906321,13.5792,1.8031,13.69838831,0.5592,0.1631,0.5825,13.02,1.64,13.12288078
24/06/2019 07:30,15.14576,2.03168,15.2814191,0.72576,0.21168,0.756,14.42,1.82,14.53440057,15.67576,2.71168,15.9085719,0.72576,0.21168,0.756,14.95,2.5,15.15758886
24/06/2019 08:00,15.5984,2.4237,15.78557583,1.1784,0.3437,1.2275,14.42,2.08,14.56924157,16.1284,4.1037,16.64228471,1.1784,0.3437,1.2275,14.95,3.76,15.41557978
24/06/2019 08:30,16.02704,2.54872,16.22843137,1.60704,0.46872,1.674,14.42,2.08,14.56924157,16.55704,4.22872,17.08852382,1.60704,0.46872,1.674,14.95,3.76,15.41557978
24/06/2019 09:00,18.65,3.6775,19.0091164,1.74,0.5075,1.8125,16.91,3.17,17.20456335,19.29,4.7375,19.86323252,1.74,0.5075,1.8125,17.55,4.23,18.05257322
24/06/2019 09:30,18.77912,3.71516,19.14308653,1.86912,0.54516,1.947,16.91,3.17,17.20456335,19.41912,4.77516,19.99760922,1.86912,0.54516,1.947,17.55,4.23,18.05257322
24/06/2019 10:00,19.13448,4.19714,19.58939277,2.18448,0.63714,2.2755,16.95,3.56,17.31981813,19.76448,5.22714,20.44401287,2.18448,0.63714,2.2755,17.58,4.59,18.16932855
24/06/2019 10:30,19.19352,4.35436,19.68125151,2.24352,0.65436,2.337,16.95,3.7,17.34913543,19.82352,5.24436,20.50549334,2.24352,0.65436,2.337,17.58,4.59,18.16932855
24/06/2019 11:00,19.16664,4.34652,19.65330316,2.21664,0.64652,2.309,16.95,3.7,17.34913543,19.79664,5.23652,20.47750222,2.21664,0.64652,2.309,17.58,4.59,18.16932855
24/06/2019 11:30,19.59864,4.47252,20.10249052,2.64864,0.77252,2.759,16.95,3.7,17.34913543,20.22864,5.36252,20.9273624,2.64864,0.77252,2.759,17.58,4.59,18.16932855
24/06/2019 12:00,19.3284,4.3937,19.82149455,2.3784,0.6937,2.4775,16.95,3.7,17.34913543,19.9584,5.2837,20.64594915,2.3784,0.6937,2.4775,17.58,4.59,18.16932855
24/06/2019 12:30,18.7764,4.2327,19.24756988,1.8264,0.5327,1.9025,16.95,3.7,17.34913543,19.4064,5.1227,20.07113391,1.8264,0.5327,1.9025,17.58,4.59,18.16932855
24/06/2019 13:00,19.60248,4.47364,20.10648346,2.65248,0.77364,2.763,16.95,3.7,17.34913543,20.23248,5.36364,20.93136118,2.65248,0.77364,2.763,17.58,4.59,18.16932855
24/06/2019 13:30,19.78872,4.52796,20.30014436,2.83872,0.82796,2.957,16.95,3.7,17.34913543,20.41872,5.41796,21.12530277,2.83872,0.82796,2.957,17.58,4.59,18.16932855
24/06/2019 14:00,19.8852,4.5561,20.40047123,2.9352,0.8561,3.0575,16.95,3.7,17.34913543,20.5152,5.4461,21.22577292,2.9352,0.8561,3.0575,17.58,4.59,18.16932855
24/06/2019 14:30,20.70504,4.79522,21.25306604,3.75504,1.09522,3.9115,16.95,3.7,17.34913543,21.33504,5.68522,22.0795303,3.75504,1.09522,3.9115,17.58,4.59,18.16932855
24/06/2019 15:00,19.63752,4.48386,20.14291916,2.68752,0.78386,2.7995,16.95,3.7,17.34913543,20.26752,5.37386,20.96785011,2.68752,0.78386,2.7995,17.58,4.59,18.16932855
24/06/2019 15:30,18.56504,4.48272,19.09857295,2.37504,0.69272,2.474,16.19,3.79,16.62769377,19.65504,5.77272,20.48523599,2.37504,0.69272,2.474,17.28,5.08,18.01124093
24/06/2019 16:00,18.96824,4.60032,19.51812165,2.77824,0.81032,2.894,16.19,3.79,16.62769377,20.05824,5.89032,20.90523527,2.77824,0.81032,2.894,17.28,5.08,18.01124093
24/06/2019 16:30,21.206,5.253,21.84693216,5.016,1.463,5.225,16.19,3.79,16.62769377,22.296,6.543,23.23623173,5.016,1.463,5.225,17.28,5.08,18.01124093
24/06/2019 17:00,18.80816,7.51988,20.25575172,4.14816,1.20988,4.321,14.66,6.31,15.96031641,17.64816,2.96988,17.89630517,4.14816,1.20988,4.321,13.5,1.76,13.61424254
24/06/2019 17:30,17.33704,3.97372,17.78660751,1.96704,0.57372,2.049,15.37,3.4,15.741566,16.96704,4.41372,17.53172469,1.96704,0.57372,2.049,15,3.84,15.48372048
24/06/2019 18:00,19.20184,3.36262,19.49404711,2.03184,0.59262,2.1165,17.17,2.77,17.39200391,18.71184,3.78262,19.09034233,2.03184,0.59262,2.1165,16.68,3.19,16.98229961
24/06/2019 18:30,18.76856,3.15208,19.03140701,1.85856,0.54208,1.936,16.91,2.61,17.1102367,18.36856,3.62208,18.72227176,1.85856,0.54208,1.936,16.51,3.08,16.79483552
24/06/2019 19:00,17.58976,0.14868,17.59038836,1.94976,0.56868,2.031,15.64,-0.42,15.64563837,18.21976,5.92868,19.16008614,1.94976,0.56868,2.031,16.27,5.36,17.13016346
24/06/2019 19:30,17.12568,0.05124,17.12575665,1.61568,0.47124,1.683,15.51,-0.42,15.51568561,17.61568,5.63124,18.49386509,1.61568,0.47124,1.683,16,5.16,16.81147227
24/06/2019 20:00,16.89456,-0.05992,16.89466626,1.23456,0.36008,1.286,15.66,-0.42,15.66563117,17.34456,5.61008,18.22928301,1.23456,0.36008,1.286,16.11,5.25,16.94386615
24/06/2019 20:30,16.25288,-0.59666,16.26382831,0.66288,0.19334,0.6905,15.59,-0.79,15.6100032,16.71288,5.09334,17.47176208,0.66288,0.19334,0.6905,16.05,4.9,16.78131401
24/06/2019 21:00,15.28992,-0.99044,15.32196544,0.40992,0.11956,0.427,14.88,-1.11,14.92134377,16.86992,5.16956,17.64422147,0.40992,0.11956,0.427,16.46,5.05,17.21726169
24/06/2019 21:30,15.01904,-1.24778,15.07078357,0.17904,0.05222,0.1865,14.84,-1.3,14.89683188,16.63904,5.00222,17.37469013,0.17904,0.05222,0.1865,16.46,4.95,17.18819653
24/06/2019 22:00,14.78,-1.26,14.83361048,0,0,0,14.78,-1.26,14.83361048,16.37,4.95,17.10202912,0,0,0,16.37,4.95,17.10202912
24/06/2019 22:30,13.84,-1.68,13.94159245,0,0,0,13.84,-1.68,13.94159245,15.41,4.46,16.04243435,0,0,0,15.41,4.46,16.04243435
24/06/2019 23:00,13.29,-0.07,13.29018435,0,0,0,13.29,-0.07,13.29018435,14.28,2.64,14.52198334,0,0,0,14.28,2.64,14.52198334
24/06/2019 23:30,12.69,0.55,12.70191324,0,0,0,12.69,0.55,12.70191324,13.29,1.85,13.41814443,0,0,0,13.29,1.85,13.41814443
25/06/2019 00:00,12.06,1.84,12.19955737,0,0,0,12.06,1.84,12.19955737,12.27,0.26,12.27275438,0,0,0,12.27,0.26,12.27275438
25/06/2019 00:30,11.45,0.42,11.45770047,0,0,0,11.45,0.42,11.45770047,11.99,1.11,12.0412707,0,0,0,11.99,1.11,12.0412707
25/06/2019 01:00,11.26,0.42,11.26783031,0,0,0,11.26,0.42,11.26783031,11.75,1.07,11.79861856,0,0,0,11.75,1.07,11.79861856
25/06/2019 01:30,11.02,0.42,11.02800073,0,0,0,11.02,0.42,11.02800073,11.53,1.03,11.57591465,0,0,0,11.53,1.03,11.57591465
25/06/2019 02:00,11.05,0.42,11.05797902,0,0,0,11.05,0.42,11.05797902,11.57,1.08,11.6202969,0,0,0,11.57,1.08,11.6202969
25/06/2019 02:30,10.73,0.42,10.7382168,0,0,0,10.73,0.42,10.7382168,11.26,1,11.30431776,0,0,0,11.26,1,11.30431776
25/06/2019 03:00,10.54,0.42,10.5483648,0,0,0,10.54,0.42,10.5483648,11.07,0.85,11.10258528,0,0,0,11.07,0.85,11.10258528
25/06/2019 03:30,10.58,0.42,10.5883332,0,0,0,10.58,0.42,10.5883332,11.07,0.85,11.10258528,0,0,0,11.07,0.85,11.10258528
25/06/2019 04:00,10.45,0.42,10.45843679,0,0,0,10.45,0.42,10.45843679,10.95,0.85,10.98294132,0,0,0,10.95,0.85,10.98294132
25/06/2019 04:30,10.58,0.42,10.5883332,0,0,0,10.58,0.42,10.5883332,11.09,0.85,11.12252669,0,0,0,11.09,0.85,11.12252669
25/06/2019 05:00,10.55,0.42,10.55835688,0,0,0,10.55,0.42,10.55835688,11.09,0.85,11.12252669,0,0,0,11.09,0.85,11.12252669
25/06/2019 05:30,11.1,0.42,11.1079431,0,0,0,11.1,0.42,11.1079431,11.61,1.05,11.65738393,0,0,0,11.61,1.05,11.65738393
25/06/2019 06:00,11.17104,2.45072,11.43670246,0.07104,0.02072,0.074,11.1,2.43,11.36287376,11.68104,1.07072,11.73001009,0.07104,0.02072,0.074,11.61,1.05,11.65738393
25/06/2019 06:30,12.11016,2.50588,12.3667057,0.26016,0.07588,0.271,11.85,2.43,12.0965863,12.04016,-0.14412,12.04102252,0.26016,0.07588,0.271,11.78,-0.22,11.78205415
25/06/2019 07:00,13.53896,1.50178,13.62199622,0.34896,0.10178,0.3635,13.19,1.4,13.26409062,14.16896,2.05178,14.31674644,0.34896,0.10178,0.3635,13.82,1.95,13.95689435
25/06/2019 07:30,15.41808,2.06444,15.55567753,0.35808,0.10444,0.373,15.06,1.96,15.18700761,16.08808,2.97444,16.36073383,0.35808,0.10444,0.373,15.73,2.87,15.98967792
25/06/2019 08:00,15.34992,4.81456,16.08726304,0.28992,0.08456,0.302,15.06,4.73,15.78532546,16.01992,2.95456,16.29009704,0.28992,0.08456,0.302,15.73,2.87,15.98967792
25/06/2019 08:30,15.40272,4.82996,16.14225192,0.34272,0.09996,0.357,15.06,4.73,15.78532546,16.07272,2.96996,16.3448154,0.34272,0.09996,0.357,15.73,2.87,15.98967792
25/06/2019 09:00,15.6024,4.8882,16.35021055,0.5424,0.1582,0.565,15.06,4.73,15.78532546,16.2724,3.0282,16.55176719,0.5424,0.1582,0.565,15.73,2.87,15.98967792
25/06/2019 09:30,15.52848,4.86664,16.27322574,0.46848,0.13664,0.488,15.06,4.73,15.78532546,16.19848,3.00664,16.47515215,0.46848,0.13664,0.488,15.73,2.87,15.98967792
25/06/2019 10:00,15.38928,4.82604,16.12825474,0.32928,0.09604,0.343,15.06,4.73,15.78532546,16.05928,2.96604,16.33088691,0.32928,0.09604,0.343,15.73,2.87,15.98967792
25/06/2019 10:30,15.52428,4.86754,16.26948724,0.46128,0.13454,0.4805,15.063,4.733,15.78908667,16.19428,3.00754,16.47118701,0.46128,0.13454,0.4805,15.733,2.873,15.99316785
25/06/2019 11:00,15.93756,4.98808,16.69990302,0.87456,0.25508,0.911,15.063,4.733,15.78908667,16.60756,3.12808,16.89958383,0.87456,0.25508,0.911,15.733,2.873,15.99316785
25/06/2019 11:30,15.97836,4.99998,16.74239494,0.91536,0.26698,0.9535,15.063,4.733,15.78908667,16.64836,3.13998,16.94188198,0.91536,0.26698,0.9535,15.733,2.873,15.99316785
25/06/2019 12:00,15.67836,4.91248,16.42995533,0.61536,0.17948,0.641,15.063,4.733,15.78908667,16.34836,3.05248,16.6308902,0.61536,0.17948,0.641,15.733,2.873,15.99316785
25/06/2019 12:30,15.53196,4.86978,16.27748564,0.46896,0.13678,0.4885,15.063,4.733,15.78908667,16.20196,3.00978,16.47914693,0.46896,0.13678,0.4885,15.733,2.873,15.99316785
25/06/2019 13:00,21.0932,3.7001,21.41527087,0.5832,0.1701,0.6075,20.51,3.53,20.81155929,16.3162,4.4901,16.92274743,0.5832,0.1701,0.6075,15.733,4.32,16.31532068
25/06/2019 13:30,21.36056,3.77808,21.69210483,0.85056,0.24808,0.886,20.51,3.53,20.81155929,16.58356,4.56808,17.20121557,0.85056,0.24808,0.886,15.733,4.32,16.31532068
25/06/2019 14:00,21.33416,3.77038,21.66476744,0.82416,0.24038,0.8585,20.51,3.53,20.81155929,16.55716,4.56038,17.17371867,0.82416,0.24038,0.8585,15.733,4.32,16.31532068
25/06/2019 14:30,21.49352,3.81686,21.82979208,0.98352,0.28686,1.0245,20.51,3.53,20.81155929,16.71652,4.60686,17.33970011,0.98352,0.28686,1.0245,15.733,4.32,16.31532068
25/06/2019 15:00,22.46168,4.09924,22.83267039,1.95168,0.56924,2.033,20.51,3.53,20.81155929,17.68468,4.88924,18.34809457,1.95168,0.56924,2.033,15.733,4.32,16.31532068
25/06/2019 15:30,22.24376,4.03568,22.60689213,1.73376,0.50568,1.806,20.51,3.53,20.81155929,17.46676,4.82568,18.1211173,1.73376,0.50568,1.806,15.733,4.32,16.31532068
25/06/2019 16:00,26.12704,6.93872,27.03272192,2.32704,0.67872,2.424,23.8,6.26,24.60950223,13.84704,2.33872,14.04315235,2.32704,0.67872,2.424,11.52,1.66,11.63898621
25/06/2019 16:30,25.3792,8.4606,26.75229981,1.5792,0.4606,1.645,23.8,8,25.10856428,13.0992,2.1206,13.26973945,1.5792,0.4606,1.645,11.52,1.66,11.63898621
25/06/2019 17:00,23.58072,8.44646,25.04781512,1.05072,0.30646,1.0945,22.53,8.14,23.95538562,15.11072,-0.36354,15.11509247,1.05072,0.30646,1.0945,14.06,-0.67,14.07595467
25/06/2019 17:30,22.94096,5.09278,23.49944795,0.90096,0.26278,0.9385,22.04,4.83,22.56303393,15.12096,1.82278,15.2304287,0.90096,0.26278,0.9385,14.22,1.56,14.3053137
25/06/2019 18:00,22.82352,5.18186,23.40437434,0.86352,0.25186,0.8995,21.96,4.93,22.50658792,15.43352,1.46186,15.50259895,0.86352,0.25186,0.8995,14.57,1.21,14.62015732
25/06/2019 18:30,23.19184,5.36512,23.8043264,0.77184,0.22512,0.804,22.42,5.14,23.00165211,15.84184,1.67512,15.93015761,0.77184,0.22512,0.804,15.07,1.45,15.13959709
25/06/2019 19:00,23.19944,5.22942,23.78152329,0.64944,0.18942,0.6765,22.55,5.04,23.10636492,16.09944,1.56942,16.17575493,0.64944,0.18942,0.6765,15.45,1.38,15.51150863
25/06/2019 19:30,22.56184,3.54262,22.83827447,0.35184,0.10262,0.3665,22.21,3.44,22.47482369,15.69184,3.03262,15.98219718,0.35184,0.10262,0.3665,15.34,2.93,15.61731411
25/06/2019 20:00,22.84184,4.87512,23.35629358,0.29184,0.08512,0.304,22.55,4.79,23.0531256,15.59184,1.65512,15.67944185,0.29184,0.08512,0.304,15.3,1.57,15.38034135
25/06/2019 20:30,22.24744,5.25092,22.85871272,0.27744,0.08092,0.289,21.97,5.17,22.57010855,15.09744,0.70092,15.11370184,0.27744,0.08092,0.289,14.82,0.62,14.83296329
25/06/2019 21:00,22.12312,5.21466,22.72938885,0.15312,0.04466,0.1595,21.97,5.17,22.57010855,14.97312,0.66466,14.98786494,0.15312,0.04466,0.1595,14.82,0.62,14.83296329
25/06/2019 21:30,21.11,4.42,21.5677653,0,0,0,21.11,4.42,21.5677653,13.6,0.42,13.60648375,0,0,0,13.6,0.42,13.60648375
25/06/2019 22:00,20.37,3.98,20.75517526,0,0,0,20.37,3.98,20.75517526,13.28,0.52,13.29017682,0,0,0,13.28,0.52,13.29017682
25/06/2019 22:30,18.09,2.4,18.24850953,0,0,0,18.09,2.4,18.24850953,11.66,0.96,11.69945298,0,0,0,11.66,0.96,11.69945298
25/06/2019 23:00,16.83,1.02,16.86088076,0,0,0,16.83,1.02,16.86088076,10.99,1.19,11.05423901,0,0,0,10.99,1.19,11.05423901
25/06/2019 23:30,15.75,1.6,15.83106124,0,0,0,15.75,1.6,15.83106124,10.31,0.83,10.34335536,0,0,0,10.31,0.83,10.34335536
26/06/2019 00:00,14.85,-0.37,14.85460871,0,0,0,14.85,-0.37,14.85460871,9.98,2.37,10.25754844,0,0,0,9.98,2.37,10.25754844
26/06/2019 00:30,14.46,0.81,14.48266895,0,0,0,14.46,0.81,14.48266895,9.59,0.82,9.624993506,0,0,0,9.59,0.82,9.624993506
26/06/2019 01:00,13.89,1.07,13.93115214,0,0,0,13.89,1.07,13.93115214,9.07,0.41,9.079262085,0,0,0,9.07,0.41,9.079262085
26/06/2019 01:30,13.73,0.94,13.7621401,0,0,0,13.73,0.94,13.7621401,8.97,0.41,8.979365234,0,0,0,8.97,0.41,8.979365234
26/06/2019 02:00,13.78,1.16,13.82873819,0,0,0,13.78,1.16,13.82873819,9.06,0.45,9.071168613,0,0,0,9.06,0.45,9.071168613
26/06/2019 02:30,13.64,0.97,13.67444697,0,0,0,13.64,0.97,13.67444697,8.95,0.45,8.961305708,0,0,0,8.95,0.45,8.961305708
26/06/2019 03:00,13.51,2.02,13.66017935,0,0,0,13.51,2.02,13.66017935,8.92,-0.9,8.965288618,0,0,0,8.92,-0.9,8.965288618
26/06/2019 03:30,13.35,3.59,13.82427575,0,0,0,13.35,3.59,13.82427575,8.6,-2.67,9.004937534,0,0,0,8.6,-2.67,9.004937534
26/06/2019 04:00,13.35,3.59,13.82427575,0,0,0,13.35,3.59,13.82427575,8.74,-2.44,9.074205199,0,0,0,8.74,-2.44,9.074205199
26/06/2019 04:30,13.18,3.45,13.62405593,0,0,0,13.18,3.45,13.62405593,8.53,-2.55,8.902999495,0,0,0,8.53,-2.55,8.902999495
26/06/2019 05:00,13.44,3.75,13.95335444,0,0,0,13.44,3.75,13.95335444,8.69,-2.74,9.111734193,0,0,0,8.69,-2.74,9.111734193
26/06/2019 05:30,13.86296,3.69378,14.34662576,0.01296,0.00378,0.0135,13.85,3.69,14.33312946,9.05296,-2.27622,9.334734182,0.01296,0.00378,0.0135,9.04,-2.28,9.323089617
26/06/2019 06:00,14.14856,3.77708,14.64404601,0.29856,0.08708,0.311,13.85,3.69,14.33312946,9.33856,-2.19292,9.592580518,0.29856,0.08708,0.311,9.04,-2.28,9.323089617
26/06/2019 06:30,15.16272,2.46996,15.36257726,0.34272,0.09996,0.357,14.82,2.37,15.0083077,10.43272,0.17996,10.434272,0.34272,0.09996,0.357,10.09,0.08,10.09031714
26/06/2019 07:00,17.48392,3.66656,17.8642414,0.43392,0.12656,0.452,17.05,3.54,17.41361823,12.13392,1.09656,12.18336811,0.43392,0.12656,0.452,11.7,0.97,11.74014054
26/06/2019 07:30,19.24208,4.10644,19.67537782,0.50208,0.14644,0.523,18.74,3.96,19.1538299,12.89208,1.51644,12.98095979,0.50208,0.14644,0.523,12.39,1.37,12.46551242
26/06/2019 08:00,20.44,4.28,20.88329476,0.48,0.14,0.5,19.96,4.14,20.38482769,14.02,2,14.1619349,0.48,0.14,0.5,13.54,1.86,13.66715771
26/06/2019 08:30,22.00008,5.46294,22.66819873,0.73008,0.21294,0.7605,21.27,5.25,21.90834088,14.27008,1.63294,14.36320564,0.73008,0.21294,0.7605,13.54,1.42,13.61425723
26/06/2019 09:00,22.4772,5.6021,23.16480184,1.2072,0.3521,1.2575,21.27,5.25,21.90834088,14.7472,1.7721,14.85329075,1.2072,0.3521,1.2575,13.54,1.42,13.61425723
26/06/2019 09:30,23.14248,5.79614,23.85727603,1.87248,0.54614,1.9505,21.27,5.25,21.90834088,15.41248,1.96614,15.53738222,1.87248,0.54614,1.9505,13.54,1.42,13.61425723
26/06/2019 10:00,23.35656,5.85858,24.08011326,2.08656,0.60858,2.1735,21.27,5.25,21.90834088,15.62656,2.02858,15.75768112,2.08656,0.60858,2.1735,13.54,1.42,13.61425723
26/06/2019 10:30,24.26664,6.12402,25.02745368,2.99664,0.87402,3.1215,21.27,5.25,21.90834088,16.53664,2.29402,16.69499896,2.99664,0.87402,3.1215,13.54,1.42,13.61425723
26/06/2019 11:00,24.29592,6.13256,25.05793329,3.02592,0.88256,3.152,21.27,5.25,21.90834088,16.56592,2.30256,16.72517528,3.02592,0.88256,3.152,13.54,1.42,13.61425723
26/06/2019 11:30,25.20744,6.39842,26.00682237,3.93744,1.14842,4.1015,21.27,5.25,21.90834088,17.47744,2.56842,17.66515469,3.93744,1.14842,4.1015,13.54,1.42,13.61425723
26/06/2019 12:00,24.49944,6.19192,25.26979291,3.22944,0.94192,3.364,21.27,5.25,21.90834088,16.76944,2.36192,16.93495745,3.22944,0.94192,3.364,13.54,1.42,13.61425723
26/06/2019 12:30,25.2444,3.8792,25.54071111,3.9744,1.1592,4.14,21.27,2.72,21.44321105,17.5144,2.5792,17.70329009,3.9744,1.1592,4.14,13.54,1.42,13.61425723
26/06/2019 13:00,26.40936,4.21898,26.74423467,5.13936,1.49898,5.3535,21.27,2.72,21.44321105,18.67936,2.91898,18.90605549,5.13936,1.49898,5.3535,13.54,1.42,13.61425723
26/06/2019 13:30,25.20264,3.86702,25.49758629,3.93264,1.14702,4.0965,21.27,2.72,21.44321105,17.47264,2.56702,17.66020216,3.93264,1.14702,4.0965,13.54,1.42,13.61425723
26/06/2019 14:00,25.88136,4.06498,26.19864229,4.61136,1.34498,4.8035,21.27,2.72,21.44321105,18.15136,2.76498,18.36074574,4.61136,1.34498,4.8035,13.54,1.42,13.61425723
26/06/2019 14:30,24.59256,3.68908,24.86771639,3.32256,0.96908,3.461,21.27,2.72,21.44321105,16.86256,2.38908,17.03096101,3.32256,0.96908,3.461,13.54,1.42,13.61425723
26/06/2019 15:00,25.76904,4.03222,26.08260379,4.49904,1.31222,4.6865,21.27,2.72,21.44321105,18.03904,2.73222,18.24477981,4.49904,1.31222,4.6865,13.54,1.42,13.61425723
26/06/2019 15:30,25.01304,3.81172,25.30180585,3.74304,1.09172,3.899,21.27,2.72,21.44321105,17.28304,2.51172,17.46459874,3.74304,1.09172,3.899,13.54,1.42,13.61425723
26/06/2019 16:00,24.27384,3.59612,24.53877314,3.00384,0.87612,3.129,21.27,2.72,21.44321105,16.54384,2.29612,16.70241926,3.00384,0.87612,3.129,13.54,1.42,13.61425723
26/06/2019 16:30,23.526,3.378,23.76727919,2.256,0.658,2.35,21.27,2.72,21.44321105,15.796,2.078,15.93209653,2.256,0.658,2.35,13.54,1.42,13.61425723
26/06/2019 17:00,22.98072,3.61896,23.26392837,1.71072,0.49896,1.782,21.27,3.12,21.4976115,15.25072,1.91896,15.37097486,1.71072,0.49896,1.782,13.54,1.42,13.61425723
26/06/2019 17:30,22.74792,4.42106,23.17355467,1.47792,0.43106,1.5395,21.27,3.99,21.64100275,14.70792,2.98106,15.00698602,1.47792,0.43106,1.5395,13.23,2.55,13.47350734
26/06/2019 18:00,22.48024,5.76132,23.20676622,1.41024,0.41132,1.469,21.07,5.35,21.73861541,14.02024,0.92132,14.050479,1.41024,0.41132,1.469,12.61,0.51,12.62030903
26/06/2019 18:30,22.79896,5.74928,23.51269439,1.36896,0.39928,1.426,21.43,5.35,22.08772057,14.35896,0.90928,14.38772124,1.36896,0.39928,1.426,12.99,0.51,13.00000769
26/06/2019 19:00,21.91016,5.30088,22.54228116,1.10016,0.32088,1.146,20.81,4.98,21.39758164,14.38016,1.04088,14.41778183,1.10016,0.32088,1.146,13.28,0.72,13.29950375
26/06/2019 19:30,22.00504,5.42772,22.66455227,0.81504,0.23772,0.849,21.19,5.19,21.81632875,14.51504,0.70772,14.53228316,0.81504,0.23772,0.849,13.7,0.47,13.70805967
26/06/2019 20:00,21.71416,5.34288,22.36182263,0.52416,0.15288,0.546,21.19,5.19,21.81632875,14.22416,0.62288,14.23779151,0.52416,0.15288,0.546,13.7,0.47,13.70805967
26/06/2019 20:30,21.24856,5.10458,21.85310136,0.35856,0.10458,0.3735,20.89,5,21.48003957,13.60856,0.43458,13.61549724,0.35856,0.10458,0.3735,13.25,0.33,13.2541088
26/06/2019 21:00,21.06032,5.08176,21.66474932,0.28032,0.08176,0.292,20.78,5,21.37307652,13.94032,0.41176,13.94639982,0.28032,0.08176,0.292,13.66,0.33,13.66398551
26/06/2019 21:30,20.8256,4.6933,21.34789639,0.0456,0.0133,0.0475,20.78,4.68,21.30048826,13.3156,0.4233,13.32232661,0.0456,0.0133,0.0475,13.27,0.41,13.27633232
26/06/2019 22:00,20.13,4.57,20.64223341,0,0,0,20.13,4.57,20.64223341,12.91,0.46,12.9181926,0,0,0,12.91,0.46,12.9181926
26/06/2019 22:30,18.32,2.86,18.5418985,0,0,0,18.32,2.86,18.5418985,11.7,0.62,11.71641583,0,0,0,11.7,0.62,11.71641583
26/06/2019 23:00,16.71,0.78,16.72819476,0,0,0,16.71,0.78,16.72819476,10.88,1.29,10.95620829,0,0,0,10.88,1.29,10.95620829
26/06/2019 23:30,15.69,1.84,15.79752196,0,0,0,15.69,1.84,15.79752196,10.03,-0.09,10.03040378,0,0,0,10.03,-0.09,10.03040378
27/06/2019 00:00,15.69,-0.95,15.71873405,0,0,0,15.69,-0.95,15.71873405,10.03,2.08,10.24340275,0,0,0,10.03,2.08,10.24340275
27/06/2019 00:30,14.3,-1.33,14.36171647,0,0,0,14.3,-1.33,14.36171647,9.8,2.35,10.07782219,0,0,0,9.8,2.35,10.07782219
27/06/2019 01:00,13.97,-0.69,13.98702971,0,0,0,13.97,-0.69,13.98702971,9.75,1.87,9.927708698,0,0,0,9.75,1.87,9.927708698
27/06/2019 01:30,13.55,-0.43,13.55682116,0,0,0,13.55,-0.43,13.55682116,9.29,1.17,9.36338614,0,0,0,9.29,1.17,9.36338614
27/06/2019 02:00,13.61,0.35,13.61449962,0,0,0,13.61,0.35,13.61449962,9.29,0.86,9.329721325,0,0,0,9.29,0.86,9.329721325
27/06/2019 02:30,13.41,0,13.41,0,0,0,13.41,0,13.41,9.2,0.92,9.245885571,0,0,0,9.2,0.92,9.245885571
27/06/2019 03:00,13.2,-0.41,13.20636589,0,0,0,13.2,-0.41,13.20636589,9.04,0.87,9.081767449,0,0,0,9.04,0.87,9.081767449
27/06/2019 03:30,13.09,-0.41,13.09641936,0,0,0,13.09,-0.41,13.09641936,8.99,0.87,9.031998671,0,0,0,8.99,0.87,9.031998671
27/06/2019 04:00,12.93,-0.41,12.93649875,0,0,0,12.93,-0.41,12.93649875,8.75,0.71,8.778758454,0,0,0,8.75,0.71,8.778758454
27/06/2019 04:30,12.933,-0.413,12.93959265,0,0,0,12.933,-0.413,12.93959265,8.753,0.713,8.781991688,0,0,0,8.753,0.713,8.781991688
27/06/2019 05:00,12.58928,-0.50146,12.59926319,0.02928,0.00854,0.0305,12.56,-0.51,12.57035003,8.57928,0.72154,8.609568241,0.02928,0.00854,0.0305,8.55,0.713,8.579677675
27/06/2019 05:30,13.42816,-0.37012,13.43325984,0.30816,0.08988,0.321,13.12,-0.46,13.12806155,9.32816,1.06988,9.389313724,0.30816,0.08988,0.321,9.02,0.98,9.073081064
27/06/2019 06:00,13.59292,-0.32594,13.59682724,0.46992,0.13706,0.4895,13.123,-0.463,13.13116514,9.49292,1.12006,9.558768986,0.46992,0.13706,0.4895,9.023,0.983,9.076387938
27/06/2019 06:30,14.61864,0.88002,14.64510398,0.78864,0.23002,0.8215,13.83,0.65,13.84526634,10.29864,1.63002,10.42683802,0.78864,0.23002,0.8215,9.51,1.4,9.612497074
27/06/2019 07:00,17.30704,2.37372,17.46906352,1.24704,0.36372,1.299,16.06,2.01,16.18529271,12.08704,2.18372,12.28271831,1.24704,0.36372,1.299,10.84,1.82,10.99172416
27/06/2019 07:30,17.69392,5.81656,18.6254443,1.63392,0.47656,1.702,16.06,5.34,16.92451476,12.47392,2.29656,12.68356685,1.63392,0.47656,1.702,10.84,1.82,10.99172416
27/06/2019 08:00,18.16,5.9525,19.11067388,2.1,0.6125,2.1875,16.06,5.34,16.92451476,12.94,2.4325,13.16664939,2.1,0.6125,2.1875,10.84,1.82,10.99172416
27/06/2019 08:30,19.02208,6.20394,20.00820829,2.96208,0.86394,3.0855,16.06,5.34,16.92451476,13.80208,2.68394,14.06061685,2.96208,0.86394,3.0855,10.84,1.82,10.99172416
27/06/2019 09:00,20.488,6.6315,21.53450571,4.428,1.2915,4.6125,16.06,5.34,16.92451476,15.268,3.1115,15.58182455,4.428,1.2915,4.6125,10.84,1.82,10.99172416
