Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
27/06/2019 09:30,23.16544,7.41242,24.32245014,7.10544,2.07242,7.4015,16.06,5.34,16.92451476,17.94544,3.89242,18.3627272,7.10544,2.07242,7.4015,10.84,1.82,10.99172416
27/06/2019 10:00,23.99536,7.65448,25.1866704,7.93536,2.31448,8.266,16.06,5.34,16.92451476,18.77536,4.13448,19.22519358,7.93536,2.31448,8.266,10.84,1.82,10.99172416
27/06/2019 10:30,25.588,8.119,26.84518402,9.528,2.779,9.925,16.06,5.34,16.92451476,20.368,4.599,20.88076208,9.528,2.779,9.925,10.84,1.82,10.99172416
27/06/2019 11:00,28.44784,8.95312,29.82344645,12.38784,3.61312,12.904,16.06,5.34,16.92451476,23.22784,5.43312,23.85479709,12.38784,3.61312,12.904,10.84,1.82,10.99172416
27/06/2019 11:30,29.00032,9.11426,30.39882063,12.94032,3.77426,13.4795,16.06,5.34,16.92451476,23.78032,5.59426,24.42947736,12.94032,3.77426,13.4795,10.84,1.82,10.99172416
27/06/2019 12:00,30.11632,9.43976,31.56108045,14.05632,4.09976,14.642,16.06,5.34,16.92451476,24.89632,5.91976,25.59043392,14.05632,4.09976,14.642,10.84,1.82,10.99172416
27/06/2019 12:30,29.6152,9.2936,31.03918607,13.5552,3.9536,14.12,16.06,5.34,16.92451476,24.3952,5.7736,25.06910928,13.5552,3.9536,14.12,10.84,1.82,10.99172416
27/06/2019 13:00,29.9608,9.3944,31.39911285,13.9008,4.0544,14.48,16.06,5.34,16.92451476,24.7408,5.8744,25.42864055,13.9008,4.0544,14.48,10.84,1.82,10.99172416
27/06/2019 13:30,30.60112,9.58116,32.06598154,14.54112,4.24116,15.147,16.06,5.34,16.92451476,25.38112,6.06116,26.09480625,14.54112,4.24116,15.147,10.84,1.82,10.99172416
27/06/2019 14:00,30.38512,9.51816,31.84102522,14.32512,4.17816,14.922,16.06,5.34,16.92451476,25.16512,5.99816,25.87008288,14.32512,4.17816,14.922,10.84,1.82,10.99172416
27/06/2019 14:30,30.37696,9.51578,31.83252688,14.31696,4.17578,14.9135,16.06,5.34,16.92451476,25.15696,5.99578,25.86159342,14.31696,4.17578,14.9135,10.84,1.82,10.99172416
27/06/2019 15:00,29.87008,9.36794,31.30463191,13.81008,4.02794,14.3855,16.06,5.34,16.92451476,24.65008,5.84794,25.3342623,13.81008,4.02794,14.3855,10.84,1.82,10.99172416
27/06/2019 15:30,29.32192,9.20806,30.73374955,13.26192,3.86806,13.8145,16.06,5.34,16.92451476,24.10192,5.68806,24.76401773,13.26192,3.86806,13.8145,10.84,1.82,10.99172416
27/06/2019 16:00,28.4872,8.9646,29.86443733,12.4272,3.6246,12.945,16.06,5.34,16.92451476,23.2672,5.4446,23.89573738,12.4272,3.6246,12.945,10.84,1.82,10.99172416
27/06/2019 16:30,27.39232,8.64526,28.72420087,11.33232,3.30526,11.8045,16.06,5.34,16.92451476,22.17232,5.12526,22.75697836,11.33232,3.30526,11.8045,10.84,1.82,10.99172416
27/06/2019 17:00,26.16352,8.28686,27.44452272,10.10352,2.94686,10.5245,16.06,5.34,16.92451476,20.94352,4.76686,21.47915232,10.10352,2.94686,10.5245,10.84,1.82,10.99172416
27/06/2019 17:30,20.57792,8.01606,22.08411215,8.55792,2.49606,8.9145,12.02,5.52,13.22689684,14.07792,4.93606,14.91819426,8.55792,2.49606,8.9145,5.52,2.44,6.035229904
27/06/2019 18:00,20.10912,6.44516,21.11674205,6.90912,2.01516,7.197,13.2,4.43,13.92353763,13.34912,4.55516,14.10491005,6.90912,2.01516,7.197,6.44,2.54,6.922802901
27/06/2019 18:30,19.85928,5.49354,20.60509607,5.18928,1.51354,5.4055,14.67,3.98,15.20030592,12.95928,3.84354,13.51723854,5.18928,1.51354,5.4055,7.77,2.33,8.111830866
27/06/2019 19:00,18.77704,4.44122,19.29512027,3.46704,1.01122,3.6115,15.31,3.43,15.68951879,12.84704,2.94122,13.17942381,3.46704,1.01122,3.6115,9.38,1.93,9.576497272
27/06/2019 19:30,18.8172,3.3621,19.11519637,1.9272,0.5621,2.0075,16.89,2.8,17.12051693,13.2272,2.8321,13.52699561,1.9272,0.5621,2.0075,11.3,2.27,11.52574943
27/06/2019 20:00,19.31936,1.70398,19.39436049,0.93936,0.27398,0.9785,18.38,1.43,18.43554447,13.04936,3.38398,13.48099095,0.93936,0.27398,0.9785,12.11,3.11,12.50296765
27/06/2019 20:30,20.20488,1.72184,20.27811403,0.55488,0.16184,0.578,19.65,1.56,19.7118264,13.36488,3.40184,13.79103088,0.55488,0.16184,0.578,12.81,3.24,13.21339093
27/06/2019 21:00,20.11888,2.30634,20.25064287,0.39888,0.11634,0.4155,19.72,2.19,19.84123232,13.03888,2.82634,13.34168615,0.39888,0.11634,0.4155,12.64,2.71,12.92724642
27/06/2019 21:30,19.71752,2.90386,19.93020316,0.28752,0.08386,0.2995,19.43,2.82,19.63357583,12.69752,1.13386,12.74804505,0.28752,0.08386,0.2995,12.41,1.05,12.45434061
27/06/2019 22:00,19.042,3.0935,19.29164343,0.012,0.0035,0.0125,19.03,3.09,19.27923754,12.272,0.4535,12.28037647,0.012,0.0035,0.0125,12.26,0.45,12.26825578
27/06/2019 22:30,17.97,2.7,18.17170603,0,0,0,17.97,2.7,18.17170603,11.36,-0.31,11.36422897,0,0,0,11.36,-0.31,11.36422897
27/06/2019 23:00,16.43,1.87,16.53607571,0,0,0,16.43,1.87,16.53607571,10.5,0.74,10.52604389,0,0,0,10.5,0.74,10.52604389
27/06/2019 23:30,15.67,0.65,15.68347538,0,0,0,15.67,0.65,15.68347538,10.16,1.15,10.22487653,0,0,0,10.16,1.15,10.22487653
28/06/2019 00:00,14.96,1.11,15.00112329,0,0,0,14.96,1.11,15.00112329,9.66,0.76,9.68985036,0,0,0,9.66,0.76,9.68985036
28/06/2019 00:30,14.31,0.15,14.31078614,0,0,0,14.31,0.15,14.31078614,9.39,0.89,9.432083545,0,0,0,9.39,0.89,9.432083545
28/06/2019 01:00,13.46,1.04,13.50011852,0,0,0,13.46,1.04,13.50011852,8.81,-0.54,8.826533861,0,0,0,8.81,-0.54,8.826533861
28/06/2019 01:30,13.65,0.78,13.67226755,0,0,0,13.65,0.78,13.67226755,9.17,0.51,9.184171166,0,0,0,9.17,0.51,9.184171166
28/06/2019 02:00,13.43,0.59,13.44295354,0,0,0,13.43,0.59,13.44295354,9.17,0.43,9.180076252,0,0,0,9.17,0.43,9.180076252
28/06/2019 02:30,13.2,0.73,13.2201702,0,0,0,13.2,0.73,13.2201702,8.79,-0.48,8.803096046,0,0,0,8.79,-0.48,8.803096046
28/06/2019 03:00,12.82,0.68,12.83802165,0,0,0,12.82,0.68,12.83802165,8.5,-0.44,8.511380617,0,0,0,8.5,-0.44,8.511380617
28/06/2019 03:30,12.68,0.51,12.69025216,0,0,0,12.68,0.51,12.69025216,8.43,0,8.43,0,0,0,8.43,0,8.43
28/06/2019 04:00,12.91,1.01,12.94944786,0,0,0,12.91,1.01,12.94944786,8.48,-0.51,8.495322242,0,0,0,8.48,-0.51,8.495322242
28/06/2019 04:30,12.91,1.06,12.95344356,0,0,0,12.91,1.06,12.95344356,8.41,-0.51,8.425449543,0,0,0,8.41,-0.51,8.425449543
28/06/2019 05:00,12.83,1.16,12.88233286,0,0,0,12.83,1.16,12.88233286,8.41,-0.59,8.430670199,0,0,0,8.41,-0.59,8.430670199
28/06/2019 05:30,13.44552,1.16036,13.49549715,0.27552,0.08036,0.287,13.17,1.08,13.21420826,9.05552,-0.39964,9.064334206,0.27552,0.08036,0.287,8.78,-0.48,8.79311094
28/06/2019 06:00,13.57224,1.52732,13.65790632,0.40224,0.11732,0.419,13.17,1.41,13.2452633,9.18224,-0.13268,9.183198539,0.40224,0.11732,0.419,8.78,-0.25,8.783558504
28/06/2019 06:30,14.34368,1.59774,14.43239166,0.64368,0.18774,0.6705,13.7,1.41,13.77236726,9.68368,-0.06226,9.683880144,0.64368,0.18774,0.6705,9.04,-0.25,9.043456198
28/06/2019 07:00,16.6536,1.8898,16.76048141,0.9936,0.2898,1.035,15.66,1.6,15.7415247,11.5236,1.9198,11.68242222,0.9936,0.2898,1.035,10.53,1.63,10.65541177
28/06/2019 07:30,18.85528,2.03904,18.96521205,1.50528,0.43904,1.568,17.35,1.6,17.42361903,12.82528,3.63904,13.33155727,1.50528,0.43904,1.568,11.32,3.2,11.76360489
28/06/2019 08:00,19.64104,2.26822,19.77157743,2.29104,0.66822,2.3865,17.35,1.6,17.42361903,13.61104,3.86822,14.1500366,2.29104,0.66822,2.3865,11.32,3.2,11.76360489
28/06/2019 08:30,20.6236,2.5548,20.78123865,3.2736,0.9548,3.41,17.35,1.6,17.42361903,14.5936,4.1548,15.1735139,3.2736,0.9548,3.41,11.32,3.2,11.76360489
28/06/2019 09:00,21.90184,2.92762,22.09664124,4.55184,1.32762,4.7415,17.35,1.6,17.42361903,15.87184,4.52762,16.50498857,4.55184,1.32762,4.7415,11.32,3.2,11.76360489
28/06/2019 09:30,23.09848,3.27664,23.3297267,5.74848,1.67664,5.988,17.35,1.6,17.42361903,17.06848,4.87664,17.75146831,5.74848,1.67664,5.988,11.32,3.2,11.76360489
28/06/2019 10:00,25.7884,4.0612,26.10622378,8.4384,2.4612,8.79,17.35,1.6,17.42361903,19.7584,5.6612,20.55343173,8.4384,2.4612,8.79,11.32,3.2,11.76360489
28/06/2019 10:30,27.33832,4.51326,27.70836076,9.98832,2.91326,10.4045,17.35,1.6,17.42361903,21.30832,6.11326,22.16791486,9.98832,2.91326,10.4045,11.32,3.2,11.76360489
28/06/2019 11:00,29.29816,5.08488,29.73614272,11.94816,3.48488,12.446,17.35,1.6,17.42361903,23.26816,6.68488,24.20939674,11.94816,3.48488,12.446,11.32,3.2,11.76360489
28/06/2019 11:30,30.41656,5.41108,30.89412418,13.06656,3.81108,13.611,17.35,1.6,17.42361903,24.38656,7.01108,25.3743877,13.06656,3.81108,13.611,11.32,3.2,11.76360489
28/06/2019 12:00,31.08184,5.60512,31.58319408,13.73184,4.00512,14.304,17.35,1.6,17.42361903,25.05184,7.20512,26.06738271,13.73184,4.00512,14.304,11.32,3.2,11.76360489
28/06/2019 12:30,31.36552,5.68786,31.87707007,14.01552,4.08786,14.5995,17.35,1.6,17.42361903,25.33552,7.28786,26.36288067,14.01552,4.08786,14.5995,11.32,3.2,11.76360489
28/06/2019 13:00,21.87944,10.68692,24.34995182,14.14944,4.12692,14.739,7.73,6.56,10.13836772,15.99944,7.43692,17.64340838,14.14944,4.12692,14.739,1.85,3.31,3.791912446
28/06/2019 13:30,21.44384,10.46112,23.85944898,14.16384,4.13112,14.754,7.28,6.33,9.647139472,15.71384,7.49112,17.40809141,14.16384,4.13112,14.754,1.55,3.36,3.700283773
28/06/2019 14:00,21.17936,10.38398,23.58797004,13.89936,4.05398,14.4785,7.28,6.33,9.647139472,15.44936,7.41398,17.13621381,13.89936,4.05398,14.4785,1.55,3.36,3.700283773
28/06/2019 14:30,20.792,9.751,22.96495733,13.512,3.941,14.075,7.28,5.81,9.314209575,15.062,7.461,16.80863959,13.512,3.941,14.075,1.55,3.52,3.846153923
28/06/2019 15:00,20.31344,9.61142,22.47254412,13.03344,3.80142,13.5765,7.28,5.81,9.314209575,14.58344,7.32142,16.31808546,13.03344,3.80142,13.5765,1.55,3.52,3.846153923
28/06/2019 15:30,19.79792,9.46106,21.94240854,12.51792,3.65106,13.0395,7.28,5.81,9.314209575,14.06792,7.17106,15.79020186,12.51792,3.65106,13.0395,1.55,3.52,3.846153923
28/06/2019 16:00,19.04432,9.24126,21.16806582,11.76432,3.43126,12.2545,7.28,5.81,9.314209575,13.31432,6.95126,15.0196915,11.76432,3.43126,12.2545,1.55,3.52,3.846153923
28/06/2019 16:30,17.95376,8.92318,20.04895607,10.67376,3.11318,11.1185,7.28,5.81,9.314209575,12.22376,6.63318,13.90752981,10.67376,3.11318,11.1185,1.55,3.52,3.846153923
28/06/2019 17:00,20.38408,7.53744,21.7330099,9.45408,2.75744,9.848,10.93,4.78,11.92951382,14.15408,6.20744,15.45542921,9.45408,2.75744,9.848,4.7,3.45,5.83030874
28/06/2019 17:30,19.55176,6.85468,20.71854138,7.42176,2.16468,7.731,12.13,4.69,13.00511438,13.61176,5.21468,14.57645011,7.42176,2.16468,7.731,6.19,3.05,6.90062316
28/06/2019 18:00,19.80168,5.71924,20.61107074,5.79168,1.68924,6.033,14.01,4.03,14.57810001,13.17168,3.56924,13.6467076,5.79168,1.68924,6.033,7.38,1.88,7.615694322
28/06/2019 18:30,19.43712,5.27166,20.13931561,4.25712,1.24166,4.4345,15.18,4.03,15.70583649,12.37712,3.12166,12.76471154,4.25712,1.24166,4.4345,8.12,1.88,8.334794539
28/06/2019 19:00,19.54856,2.49708,19.70739979,3.41856,0.99708,3.561,16.13,1.5,16.19959567,12.90856,4.74708,13.75375184,3.41856,0.99708,3.561,9.49,3.75,10.20404822
28/06/2019 19:30,18.84208,3.29144,19.12740327,2.06208,0.60144,2.148,16.78,2.69,16.99424903,11.95208,2.61144,12.23404411,2.06208,0.60144,2.148,9.89,2.01,10.0921851
28/06/2019 20:00,19.24008,4.12544,19.67739651,1.15008,0.33544,1.198,18.09,3.79,18.48275412,12.03008,1.17544,12.08736878,1.15008,0.33544,1.198,10.88,0.84,10.91237829
28/06/2019 20:30,19.78616,3.89888,20.16664059,0.71616,0.20888,0.746,19.07,3.69,19.42372261,12.40616,0.99888,12.44630737,0.71616,0.20888,0.746,11.69,0.79,11.71666335
28/06/2019 21:00,19.61704,2.79872,19.81567793,0.40704,0.11872,0.424,19.21,2.68,19.39604341,12.53704,1.23872,12.59808712,0.40704,0.11872,0.424,12.13,1.12,12.18159678
28/06/2019 21:30,19.50376,2.76568,19.69887408,0.29376,0.08568,0.306,19.21,2.68,19.39604341,12.42376,1.20568,12.48212629,0.29376,0.08568,0.306,12.13,1.12,12.18159678
28/06/2019 22:00,18.51576,2.33168,18.66199614,0.00576,0.00168,0.006,18.51,2.33,18.6560714,11.64576,0.98168,11.68706215,0.00576,0.00168,0.006,11.64,0.98,11.68118145
28/06/2019 22:30,17.35,1.82,17.44519705,0,0,0,17.35,1.82,17.44519705,10.61,0.67,10.63113352,0,0,0,10.61,0.67,10.63113352
28/06/2019 23:00,16.47,2.55,16.66623533,0,0,0,16.47,2.55,16.66623533,9.91,-1.63,10.04315687,0,0,0,9.91,-1.63,10.04315687
28/06/2019 23:30,15.38,0.53,15.38912928,0,0,0,15.38,0.53,15.38912928,9.6,0.98,9.649891191,0,0,0,9.6,0.98,9.649891191
29/06/2019 00:00,15.01,1.77,15.11400013,0,0,0,15.01,1.77,15.11400013,9.32,-0.12,9.3207725,0,0,0,9.32,-0.12,9.3207725
29/06/2019 00:30,14.32,1.16,14.36690642,0,0,0,14.32,1.16,14.36690642,8.99,-0.45,9.001255468,0,0,0,8.99,-0.45,9.001255468
29/06/2019 01:00,13.94,1.42,14.0121376,0,0,0,13.94,1.42,14.0121376,8.71,-0.56,8.727983731,0,0,0,8.71,-0.56,8.727983731
29/06/2019 01:30,13.36,-0.61,13.37391865,0,0,0,13.36,-0.61,13.37391865,8.71,1.9,8.914824732,0,0,0,8.71,1.9,8.914824732
29/06/2019 02:00,13.363,-0.613,13.37705266,0,0,0,13.363,-0.613,13.37705266,8.713,1.903,8.918395483,0,0,0,8.713,1.903,8.918395483
29/06/2019 02:30,13.033,-1.453,13.11374462,0,0,0,13.033,-1.453,13.11374462,8.583,2.033,8.820486268,0,0,0,8.583,2.033,8.820486268
29/06/2019 03:00,13.033,-1.453,13.11374462,0,0,0,13.033,-1.453,13.11374462,8.583,2.033,8.820486268,0,0,0,8.583,2.033,8.820486268
29/06/2019 03:30,12.723,-1.533,12.81502314,0,0,0,12.723,-1.533,12.81502314,8.513,2.243,8.803534404,0,0,0,8.513,2.243,8.803534404
29/06/2019 04:00,12.723,-1.533,12.81502314,0,0,0,12.723,-1.533,12.81502314,8.513,2.243,8.803534404,0,0,0,8.513,2.243,8.803534404
29/06/2019 04:30,12.723,-1.533,12.81502314,0,0,0,12.723,-1.533,12.81502314,8.513,2.243,8.803534404,0,0,0,8.513,2.243,8.803534404
29/06/2019 05:00,12.61544,1.32492,12.68482319,0.08544,0.02492,0.089,12.53,1.3,12.59725764,7.94544,-0.87508,7.993483709,0.08544,0.02492,0.089,7.86,-0.9,7.911358922
29/06/2019 05:30,13.04512,1.75066,13.16206542,0.34512,0.10066,0.3595,12.7,1.65,12.80673651,8.35512,-0.70934,8.385177008,0.34512,0.10066,0.3595,8.01,-0.81,8.050850887
29/06/2019 06:00,13.59016,2.12338,13.7550424,0.56016,0.16338,0.5835,13.03,1.96,13.17658909,8.83016,-0.36662,8.837767583,0.56016,0.16338,0.5835,8.27,-0.53,8.286965669
29/06/2019 06:30,14.92568,2.63124,15.15583542,0.89568,0.26124,0.933,14.03,2.37,14.22876664,10.05568,0.77124,10.08521251,0.89568,0.26124,0.933,9.16,0.51,9.174186612
29/06/2019 07:00,15.5252,2.8061,15.77675607,1.4952,0.4361,1.5575,14.03,2.37,14.22876664,10.6552,0.9461,10.69712075,1.4952,0.4361,1.5575,9.16,0.51,9.174186612
29/06/2019 07:30,16.84208,2.74144,17.06373793,2.54208,0.74144,2.648,14.3,2,14.4391828,12.18208,2.00144,12.34539733,2.54208,0.74144,2.648,9.64,1.26,9.72199568
29/06/2019 08:00,18.52032,3.76926,18.89998873,3.94032,1.14926,4.1045,14.58,2.62,14.81353435,13.25032,3.29926,13.65489277,3.94032,1.14926,4.1045,9.31,2.15,9.555030089
29/06/2019 08:30,19.56,5.4825,20.31382303,5.46,1.5925,5.6875,14.1,3.89,14.62675972,13.65,2.5225,13.8811205,5.46,1.5925,5.6875,8.19,0.93,8.242633074
29/06/2019 09:00,20.1388,5.2809,20.81968228,6.9288,2.0209,7.2175,13.21,3.26,13.60631104,14.5288,3.7609,15.00767798,6.9288,2.0209,7.2175,7.6,1.74,7.796640302
29/06/2019 09:30,20.06696,4.67328,20.60394209,8.37696,2.44328,8.726,11.69,2.23,11.90079829,15.97696,6.06328,17.08878624,8.37696,2.44328,8.726,7.6,3.62,8.418099548
29/06/2019 10:00,20.36168,5.03924,20.97598513,9.63168,2.80924,10.033,10.73,2.23,10.95927917,16.05168,6.88924,17.46762888,9.63168,2.80924,10.033,6.42,4.08,7.606760151
29/06/2019 10:30,20.45752,5.06886,21.07613499,10.72752,3.12886,11.1745,9.73,1.94,9.921517021,17.14752,8.37886,19.08514441,10.72752,3.12886,11.1745,6.42,5.25,8.293304528
29/06/2019 11:00,20.56344,5.83392,21.37497806,11.53344,3.36392,12.014,9.03,2.47,9.361719927,16.02344,8.65392,18.21101208,11.53344,3.36392,12.014,4.49,5.29,6.938602165
29/06/2019 11:30,19.74112,5.80616,20.57725231,12.26112,3.57616,12.772,7.48,2.23,7.805337917,15.45112,8.66616,17.71551406,12.26112,3.57616,12.772,3.19,5.09,6.007012569
29/06/2019 12:00,19.77512,7.53316,21.16137686,12.76512,3.72316,13.297,7.01,3.81,7.978483565,15.02512,7.52316,16.80333798,12.76512,3.72316,13.297,2.26,3.8,4.421266787
29/06/2019 12:30,18.7044,9.3367,20.90522773,13.1544,3.8367,13.7025,5.55,5.5,7.813609921,14.1044,6.2967,15.446117,13.1544,3.8367,13.7025,0.95,2.46,2.63706276
29/06/2019 13:00,18.95304,9.40922,21.16013105,13.40304,3.90922,13.9615,5.55,5.5,7.813609921,14.35304,6.36922,15.70276156,13.40304,3.90922,13.9615,0.95,2.46,2.63706276
29/06/2019 13:30,18.31176,10.56718,21.14203981,13.36176,3.89718,13.9185,4.95,6.67,8.306106188,13.80176,4.36718,14.47621637,13.36176,3.89718,13.9185,0.44,0.47,0.643816744
29/06/2019 14:00,17.77952,9.44736,20.13365199,13.25952,3.86736,13.812,4.52,5.58,7.181002715,13.56952,4.28736,14.23071779,13.25952,3.86736,13.812,0.31,0.42,0.522015325
29/06/2019 14:30,16.09552,6.78536,17.46730873,12.87552,3.75536,13.412,3.22,3.03,4.421459035,12.16552,6.03536,13.5803331,12.87552,3.75536,13.412,-0.71,2.28,2.387990787
29/06/2019 15:00,16.44928,7.05104,17.89681473,12.44928,3.63104,12.968,4,3.42,5.262736931,11.55928,4.98104,12.58680712,12.44928,3.63104,12.968,-0.89,1.35,1.61697248
29/06/2019 15:30,16.54496,6.84978,17.9068475,11.96496,3.48978,12.4635,4.58,3.36,5.680316893,11.75496,4.83978,12.71229936,11.96496,3.48978,12.4635,-0.21,1.35,1.366235704
29/06/2019 16:00,15.7688,6.6234,17.10334707,11.1888,3.2634,11.655,4.58,3.36,5.680316893,10.9788,4.6134,11.90871567,11.1888,3.2634,11.655,-0.21,1.35,1.366235704
29/06/2019 16:30,16.80168,6.19174,17.90625854,10.29168,3.00174,10.7205,6.51,3.19,7.249565504,11.33168,3.98174,12.01087945,10.29168,3.00174,10.7205,1.04,0.98,1.428985654
29/06/2019 17:00,17.27928,6.55354,18.48032478,9.02928,2.63354,9.4055,8.25,3.92,9.133942194,11.51928,3.09354,11.92743901,9.02928,2.63354,9.4055,2.49,0.46,2.532133488
29/06/2019 17:30,17.60272,5.54496,18.45541473,7.66272,2.23496,7.982,9.94,3.31,10.47662637,11.62272,2.76496,11.94707596,7.66272,2.23496,7.982,3.96,0.53,3.99530975
29/06/2019 18:00,17.54608,4.86344,18.20763499,5.80608,1.69344,6.048,11.74,3.17,12.16044818,11.55608,2.17344,11.75869153,5.80608,1.69344,6.048,5.75,0.48,5.77
29/06/2019 18:30,17.8172,4.6546,18.41515455,3.7872,1.1046,3.945,14.03,3.55,14.47215948,11.4472,1.6346,11.56331721,3.7872,1.1046,3.945,7.66,0.53,7.678313617
29/06/2019 19:00,17.07704,4.43872,17.64447592,3.04704,0.88872,3.174,14.03,3.55,14.47215948,10.70704,1.41872,10.80062369,3.04704,0.88872,3.174,7.66,0.53,7.678313617
29/06/2019 19:30,17.58024,3.77382,17.98072734,1.59024,0.46382,1.6565,15.99,3.31,16.32899874,11.05024,0.05382,11.05037106,1.59024,0.46382,1.6565,9.46,-0.41,9.46888061
29/06/2019 20:00,17.08536,3.15448,17.37412646,0.97536,0.28448,1.016,16.11,2.87,16.36364874,10.58536,-0.36552,10.59166895,0.97536,0.28448,1.016,9.61,-0.65,9.631957226
29/06/2019 20:30,17.13424,2.76332,17.35563649,0.35424,0.10332,0.369,16.78,2.66,16.98952619,10.58424,-0.54668,10.59834871,0.35424,0.10332,0.369,10.23,-0.65,10.25062925
29/06/2019 21:00,16.48824,2.48782,16.67487051,0.67824,0.19782,0.7065,15.81,2.29,15.9749867,10.37824,-0.35218,10.3842138,0.67824,0.19782,0.7065,9.7,-0.55,9.715580271
29/06/2019 21:30,16.5912,2.1091,16.72471884,0.2712,0.0791,0.2825,16.32,2.03,16.44576845,9.5312,-0.5909,9.549499267,0.2712,0.0791,0.2825,9.26,-0.67,9.284207021
29/06/2019 22:00,16.43,1.75,16.52293557,0,0,0,16.43,1.75,16.52293557,9.37,-0.71,9.396861178,0,0,0,9.37,-0.71,9.396861178
29/06/2019 22:30,16.43,1.75,16.52293557,0,0,0,16.43,1.75,16.52293557,9.37,-0.78,9.402409266,0,0,0,9.37,-0.78,9.402409266
29/06/2019 23:00,15.86,1.6,15.94050187,0,0,0,15.86,1.6,15.94050187,9,-0.78,9.033736768,0,0,0,9,-0.78,9.033736768
29/06/2019 23:30,14.95,1.27,15.00384617,0,0,0,14.95,1.27,15.00384617,8.47,-0.55,8.487838358,0,0,0,8.47,-0.55,8.487838358
30/06/2019 00:00,13.96,-1.11,14.00406013,0,0,0,13.96,-1.11,14.00406013,8.34,1.16,8.420285031,0,0,0,8.34,1.16,8.420285031
30/06/2019 00:30,13.56,-1.17,13.61038207,0,0,0,13.56,-1.17,13.61038207,8.13,1.35,8.241322709,0,0,0,8.13,1.35,8.241322709
30/06/2019 01:00,13.08,-1.17,13.13222373,0,0,0,13.08,-1.17,13.13222373,7.87,1.24,7.967088552,0,0,0,7.87,1.24,7.967088552
30/06/2019 01:30,12.85,-1.17,12.90315465,0,0,0,12.85,-1.17,12.90315465,7.76,1.04,7.829380563,0,0,0,7.76,1.04,7.829380563
30/06/2019 02:00,12.63,0.71,12.64994071,0,0,0,12.63,0.71,12.64994071,7.35,-0.99,7.416373777,0,0,0,7.35,-0.99,7.416373777
30/06/2019 02:30,12.39,0.18,12.39130744,0,0,0,12.39,0.18,12.39130744,7.24,-0.82,7.286288493,0,0,0,7.24,-0.82,7.286288493
30/06/2019 03:00,12.02,-0.49,12.02998337,0,0,0,12.02,-0.49,12.02998337,7.11,0,7.11,0,0,0,7.11,0,7.11
30/06/2019 03:30,11.88,-0.49,11.89010092,0,0,0,11.88,-0.49,11.89010092,7.01,0.42,7.022570754,0,0,0,7.01,0.42,7.022570754
30/06/2019 04:00,11.88,-0.49,11.89010092,0,0,0,11.88,-0.49,11.89010092,7.01,0.42,7.022570754,0,0,0,7.01,0.42,7.022570754
30/06/2019 04:30,11.81,-0.49,11.82016074,0,0,0,11.81,-0.49,11.82016074,7.04,0,7.04,0,0,0,7.04,0,7.04
30/06/2019 05:00,11.56648,0.90814,11.60207645,0.09648,0.02814,0.1005,11.47,0.88,11.5037081,6.82648,-1.61186,7.014194312,0.09648,0.02814,0.1005,6.73,-1.64,6.926940161
30/06/2019 05:30,11.73736,1.17548,11.79607447,0.32736,0.09548,0.341,11.41,1.08,11.46099908,6.99736,-1.59452,7.176736097,0.32736,0.09548,0.341,6.67,-1.69,6.880770306
30/06/2019 06:00,11.65296,0.88628,11.68661495,0.43296,0.12628,0.451,11.22,0.76,11.24571029,6.99296,-1.21372,7.097507013,0.43296,0.12628,0.451,6.56,-1.34,6.695461149
30/06/2019 06:30,11.80128,0.88954,11.83475775,0.58128,0.16954,0.6055,11.22,0.72,11.24307787,6.96128,-1.44046,7.108751244,0.58128,0.16954,0.6055,6.38,-1.61,6.580007599
30/06/2019 07:00,12.24368,0.64274,12.26053892,1.24368,0.36274,1.2955,11,0.28,11.00356306,7.39368,-0.86726,7.444369943,1.24368,0.36274,1.2955,6.15,-1.23,6.271794002
30/06/2019 07:30,12.79576,0.14668,12.79660068,2.52576,0.73668,2.631,10.27,-0.59,10.28693346,8.02576,0.94668,8.08140004,2.52576,0.73668,2.631,5.5,0.21,5.504007631
30/06/2019 08:00,13.6788,3.5809,14.1397459,4.2888,1.2509,4.4675,9.39,2.33,9.674760979,8.5288,-0.6091,8.550522338,4.2888,1.2509,4.4675,4.24,-1.86,4.630032397
30/06/2019 08:30,14.28984,3.75912,14.77601132,4.89984,1.42912,5.104,9.39,2.33,9.674760979,9.13984,-0.43088,9.149990863,4.89984,1.42912,5.104,4.24,-1.86,4.630032397
30/06/2019 09:00,14.12432,3.54126,14.56148817,4.32432,1.26126,4.5045,9.8,2.28,10.06172947,8.86432,-0.31874,8.870048717,4.32432,1.26126,4.5045,4.54,-1.58,4.807078115
30/06/2019 09:30,15.87744,2.13342,16.02013052,4.77744,1.39342,4.9765,11.1,0.74,11.12463932,10.47744,2.10342,10.68649263,4.77744,1.39342,4.9765,5.7,0.71,5.744049094
30/06/2019 10:00,17.80312,2.69966,18.00664449,6.51312,1.89966,6.7845,11.29,0.8,11.31830818,12.16312,2.78966,12.47892988,6.51312,1.89966,6.7845,5.65,0.89,5.719667823
30/06/2019 10:30,17.39912,3.56766,17.76112538,7.80912,2.27766,8.1345,9.59,1.29,9.676373288,12.12912,3.28766,12.56679196,7.80912,2.27766,8.1345,4.32,1.01,4.436496365
30/06/2019 11:00,18.78824,3.97282,19.20367832,9.19824,2.68282,9.5815,9.59,1.29,9.676373288,13.51824,3.69282,14.0135553,9.19824,2.68282,9.5815,4.32,1.01,4.436496365
30/06/2019 11:30,13.63456,3.71008,14.13031918,5.55456,1.62008,5.786,8.08,2.09,8.34592715,8.39456,3.23008,8.994556932,5.55456,1.62008,5.786,2.84,1.61,3.2646133
30/06/2019 12:00,21.04632,4.34726,21.49060853,9.07632,2.64726,9.4545,11.97,1.7,12.0901158,14.84632,3.99726,15.37502212,9.07632,2.64726,9.4545,5.77,1.35,5.925824837
30/06/2019 12:30,21.51192,4.48306,21.97408767,9.54192,2.78306,9.9395,11.97,1.7,12.0901158,15.31192,4.13306,15.85992052,9.54192,2.78306,9.9395,5.77,1.35,5.925824837
30/06/2019 13:00,14.43376,4.01568,14.9819596,6.53376,1.90568,6.806,7.9,2.11,8.17692485,8.83376,3.54568,9.51877946,6.53376,1.90568,6.806,2.3,1.64,2.824818578
30/06/2019 13:30,17.47696,4.90328,18.15175709,9.57696,2.79328,9.976,7.9,2.11,8.17692485,11.87696,4.43328,12.67738736,9.57696,2.79328,9.976,2.3,1.64,2.824818578
30/06/2019 14:00,18.33776,5.88768,19.25975643,10.75776,3.13768,11.206,7.58,2.75,8.063429791,13.09776,4.67768,13.90798358,10.75776,3.13768,11.206,2.34,1.54,2.801285419
30/06/2019 14:30,16.56848,5.37164,17.41749252,8.98848,2.62164,9.363,7.58,2.75,8.063429791,11.32848,4.16164,12.06870774,8.98848,2.62164,9.363,2.34,1.54,2.801285419
30/06/2019 15:00,20.02528,7.57404,21.40976228,12.18528,3.55404,12.693,7.84,4.02,8.810561844,14.72528,3.40404,15.11361503,12.18528,3.55404,12.693,2.54,-0.15,2.544425279
30/06/2019 15:30,15.80728,7.60504,17.54157161,10.81728,3.15504,11.268,4.99,4.45,6.686000299,10.25728,3.66504,10.89239694,10.81728,3.15504,11.268,-0.56,0.51,0.757429865
30/06/2019 16:00,16.98128,7.00204,18.36824528,10.60128,3.09204,11.043,6.38,3.91,7.482813642,11.64128,3.49204,12.15375429,10.60128,3.09204,11.043,1.04,0.4,1.114271062
30/06/2019 16:30,17.24984,4.69662,17.87778564,7.11984,2.07662,7.4165,10.13,2.62,10.46333121,11.67984,2.70662,11.98934753,7.11984,2.07662,7.4165,4.56,0.63,4.603314024
30/06/2019 17:00,14.49704,3.89372,15.01083689,4.36704,1.27372,4.549,10.13,2.62,10.46333121,8.92704,1.90372,9.127770429,4.36704,1.27372,4.549,4.56,0.63,4.603314024
30/06/2019 17:30,19.90256,4.26158,20.35369644,6.86256,2.00158,7.1485,13.04,2.26,13.23439458,13.59256,2.63158,13.8449594,6.86256,2.00158,7.1485,6.73,0.63,6.759423052
30/06/2019 18:00,16.1136,3.7048,16.53401488,4.9536,1.4448,5.16,11.16,2.26,11.38653591,9.7536,2.3448,10.03149042,4.9536,1.4448,5.16,4.8,0.9,4.883646179
30/06/2019 18:30,15.66992,0.54956,15.67955385,2.56992,0.74956,2.677,13.1,-0.2,13.10152663,9.18992,2.73956,9.589568218,2.56992,0.74956,2.677,6.62,1.99,6.912633362
30/06/2019 19:00,17.79952,0.41236,17.80429591,2.09952,0.61236,2.187,15.7,-0.2,15.70127383,10.97952,2.60236,11.28371114,2.09952,0.61236,2.187,8.88,1.99,9.100247249
30/06/2019 19:30,17.97208,2.19644,18.1058004,1.94208,0.56644,2.023,16.03,1.63,16.11265962,11.12208,1.48644,11.22096998,1.94208,0.56644,2.023,9.18,0.92,9.225985042
30/06/2019 20:00,17.47808,0.70444,17.49227018,0.83808,0.24444,0.873,16.64,0.46,16.64635696,10.83808,1.38444,10.92614535,0.83808,0.24444,0.873,10,1.14,10.06477024
30/06/2019 20:30,17.46648,0.59314,17.47654825,0.45648,0.13314,0.4755,17.01,0.46,17.01621873,10.75648,1.23314,10.82693383,0.45648,0.13314,0.4755,10.3,1.1,10.35857133
30/06/2019 21:00,17.00816,-0.30262,17.01085199,0.36816,0.10738,0.3835,16.64,-0.41,16.64505032,10.54816,1.44738,10.64699903,0.36816,0.10738,0.3835,10.18,1.34,10.26781379
30/06/2019 21:30,16.93472,0.49596,16.94198093,0.29472,0.08596,0.307,16.64,0.41,16.64505032,10.44472,0.90596,10.48393721,0.29472,0.08596,0.307,10.15,0.82,10.18306928
30/06/2019 22:00,16.65728,0.41504,16.66244986,0.01728,0.00504,0.018,16.64,0.41,16.64505032,10.16728,0.94504,10.21110588,0.01728,0.00504,0.018,10.15,0.94,10.19343416
30/06/2019 22:30,16.73,0.47,16.73660061,0,0,0,16.73,0.47,16.73660061,10.1,0.83,10.13404658,0,0,0,10.1,0.83,10.13404658
30/06/2019 23:00,15.93,0.76,15.94811901,0,0,0,15.93,0.76,15.94811901,9.62,0.29,9.624370109,0,0,0,9.62,0.29,9.624370109
30/06/2019 23:30,15,0.85,15.02406403,0,0,0,15,0.85,15.02406403,9.07,-0.42,9.079719159,0,0,0,9.07,-0.42,9.079719159
01/07/2019 00:00,14.29,1.01,14.32564833,0,0,0,14.29,1.01,14.32564833,8.71,-0.54,8.726723326,0,0,0,8.71,-0.54,8.726723326
01/07/2019 00:30,13.91,1.41,13.98128034,0,0,0,13.91,1.41,13.98128034,8.39,-0.91,8.439206124,0,0,0,8.39,-0.91,8.439206124
01/07/2019 01:00,13.49,1.49,13.57203743,0,0,0,13.49,1.49,13.57203743,8.19,-0.91,8.240400476,0,0,0,8.19,-0.91,8.240400476
01/07/2019 01:30,13.35,1.27,13.41027218,0,0,0,13.35,1.27,13.41027218,8.19,-0.81,8.229957473,0,0,0,8.19,-0.81,8.229957473
01/07/2019 02:00,13.39,1.38,13.46092493,0,0,0,13.39,1.38,13.46092493,8.25,-0.84,8.292653375,0,0,0,8.25,-0.84,8.292653375
01/07/2019 02:30,13.15,1.38,13.22221237,0,0,0,13.15,1.38,13.22221237,8.01,-0.99,8.0709479,0,0,0,8.01,-0.99,8.0709479
01/07/2019 03:00,13.07,1.5,13.1557934,0,0,0,13.07,1.5,13.1557934,7.95,-1.11,8.027116543,0,0,0,7.95,-1.11,8.027116543
01/07/2019 03:30,12.99,1.5,13.07631829,0,0,0,12.99,1.5,13.07631829,7.87,-0.98,7.930781803,0,0,0,7.87,-0.98,7.930781803
01/07/2019 04:00,12.68,0.98,12.71781428,0,0,0,12.68,0.98,12.71781428,7.74,-0.59,7.762454509,0,0,0,7.74,-0.59,7.762454509
01/07/2019 04:30,12.41,-0.9,12.44259217,0,0,0,12.41,-0.9,12.44259217,7.81,0.97,7.870006353,0,0,0,7.81,0.97,7.870006353
01/07/2019 05:00,12.20592,-0.92494,12.24091488,0.08592,0.02506,0.0895,12.12,-0.95,12.15717484,7.71592,0.96506,7.776037696,0.08592,0.02506,0.0895,7.63,0.94,7.687684957
01/07/2019 05:30,12.99208,1.71394,13.10464548,0.32208,0.09394,0.3355,12.67,1.62,12.77314762,7.95208,-1.17606,8.038575337,0.32208,0.09394,0.3355,7.63,-1.27,7.734972527
01/07/2019 06:00,13.5348,1.1039,13.5797425,0.4248,0.1239,0.4425,13.11,0.98,13.1465775,8.4948,-0.0461,8.494925088,0.4248,0.1239,0.4425,8.07,-0.17,8.071790384
01/07/2019 06:30,15.68056,0.99058,15.71181755,1.03056,0.30058,1.0735,14.65,0.69,14.66624015,10.33056,2.19058,10.56026092,1.03056,0.30058,1.0735,9.3,1.89,9.490105373
01/07/2019 07:00,16.20664,1.14402,16.24696777,1.55664,0.45402,1.6215,14.65,0.69,14.66624015,10.85664,2.34402,11.1068025,1.55664,0.45402,1.6215,9.3,1.89,9.490105373
01/07/2019 07:30,18.00784,3.05812,18.26566176,1.94784,0.56812,2.029,16.06,2.49,16.25188297,11.95784,1.70812,12.0792223,1.94784,0.56812,2.029,10.01,1.14,10.07470595
01/07/2019 08:00,18.6232,3.2376,18.90252978,2.5632,0.7476,2.67,16.06,2.49,16.25188297,12.5732,1.8876,12.71410209,2.5632,0.7476,2.67,10.01,1.14,10.07470595
01/07/2019 08:30,19.86304,3.59922,20.18649902,3.80304,1.10922,3.9615,16.06,2.49,16.25188297,13.81304,2.24922,13.99496569,3.80304,1.10922,3.9615,10.01,1.14,10.07470595
01/07/2019 09:00,20.47024,3.77632,20.8156508,4.41024,1.28632,4.594,16.06,2.49,16.25188297,14.42024,2.42632,14.62293918,4.41024,1.28632,4.594,10.01,1.14,10.07470595
01/07/2019 09:30,20.70736,3.84548,21.06139774,4.64736,1.35548,4.841,16.06,2.49,16.25188297,14.65736,2.49548,14.86827571,4.64736,1.35548,4.841,10.01,1.14,10.07470595
01/07/2019 10:00,26.12272,5.42496,26.68008042,10.06272,2.93496,10.482,16.06,2.49,16.25188297,20.07272,4.07496,20.48217242,10.06272,2.93496,10.482,10.01,1.14,10.07470595
01/07/2019 10:30,25.0912,5.1241,25.60907492,9.0312,2.6341,9.4075,16.06,2.49,16.25188297,19.0412,3.7741,19.41162353,9.0312,2.6341,9.4075,10.01,1.14,10.07470595
01/07/2019 11:00,25.1344,5.1367,25.65392271,9.0744,2.6467,9.4525,16.06,2.49,16.25188297,19.0844,3.7867,19.45644932,9.0744,2.6467,9.4525,10.01,1.14,10.07470595
01/07/2019 11:30,22.1656,4.2708,22.57329298,6.1056,1.7808,6.36,16.06,2.49,16.25188297,16.1156,2.9208,16.37814507,6.1056,1.7808,6.36,10.01,1.14,10.07470595
01/07/2019 12:00,26.00368,5.39024,26.55646928,9.94368,2.90024,10.358,16.06,2.49,16.25188297,19.95368,4.04024,20.35860714,9.94368,2.90024,10.358,10.01,1.14,10.07470595
01/07/2019 12:30,23.65456,4.70508,24.11795983,7.59456,2.21508,7.911,16.06,2.49,16.25188297,17.60456,3.35508,17.92141441,7.59456,2.21508,7.911,10.01,1.14,10.07470595
01/07/2019 13:00,25.60384,5.27362,26.14130239,9.54384,2.78362,9.9415,16.06,2.49,16.25188297,19.55384,3.92362,19.94360681,9.54384,2.78362,9.9415,10.01,1.14,10.07470595
01/07/2019 13:30,21.82096,4.17028,22.21588465,5.76096,1.68028,6.001,16.06,2.49,16.25188297,15.77096,2.82028,16.02114723,5.76096,1.68028,6.001,10.01,1.14,10.07470595
01/07/2019 14:00,21.62752,4.11386,22.01530071,5.56752,1.62386,5.7995,16.06,2.49,16.25188297,15.57752,2.76386,15.82081071,5.56752,1.62386,5.7995,10.01,1.14,10.07470595
01/07/2019 14:30,20.716,3.848,21.07035263,4.656,1.358,4.85,16.06,2.49,16.25188297,14.666,2.498,14.87721614,4.656,1.358,4.85,10.01,1.14,10.07470595
01/07/2019 15:00,23.95936,4.79398,24.43426233,7.89936,2.30398,8.2285,16.06,2.49,16.25188297,17.90936,3.44398,18.23749363,7.89936,2.30398,8.2285,10.01,1.14,10.07470595
01/07/2019 15:30,25.64992,5.28706,26.1891466,9.58992,2.79706,9.9895,16.06,2.49,16.25188297,19.59992,3.93706,19.9914308,9.58992,2.79706,9.9895,10.01,1.14,10.07470595
01/07/2019 16:00,24.5584,4.9687,25.05599709,8.4984,2.4787,8.8525,16.06,2.49,16.25188297,18.5084,3.6187,18.85884037,8.4984,2.4787,8.8525,10.01,1.14,10.07470595
01/07/2019 16:30,22.00288,4.22334,22.40453814,5.94288,1.73334,6.1905,16.06,2.49,16.25188297,15.95288,2.87334,16.20957936,5.94288,1.73334,6.1905,10.01,1.14,10.07470595
01/07/2019 17:00,22.57216,4.38938,22.9949791,6.51216,1.89938,6.7835,16.06,2.49,16.25188297,16.52216,3.03938,16.7993929,6.51216,1.89938,6.7835,10.01,1.14,10.07470595
01/07/2019 17:30,21.96832,4.21326,22.36869785,5.90832,1.72326,6.1545,16.06,2.49,16.25188297,15.91832,2.86326,16.17378031,5.90832,1.72326,6.1545,10.01,1.14,10.07470595
01/07/2019 18:00,22.54528,4.38154,22.96709697,6.48528,1.89154,6.7555,16.06,2.49,16.25188297,16.49528,3.03154,16.7715383,6.48528,1.89154,6.7555,10.01,1.14,10.07470595
01/07/2019 18:30,20.68096,3.83778,21.0340358,4.62096,1.34778,4.8135,16.06,2.49,16.25188297,14.63096,2.48778,14.84095819,4.62096,1.34778,4.8135,10.01,1.14,10.07470595
01/07/2019 19:00,17.95312,3.26216,18.24708759,1.89312,0.55216,1.972,16.06,2.71,16.28704086,11.90312,1.69216,12.02279798,1.89312,0.55216,1.972,10.01,1.14,10.07470595
01/07/2019 19:30,21.67816,4.56988,22.15460278,1.74816,0.50988,1.821,19.93,4.06,20.33933381,14.29816,2.15988,14.46037555,1.74816,0.50988,1.821,12.55,1.65,12.65800142
01/07/2019 20:00,20.37032,4.40676,20.84153235,0.88032,0.25676,0.917,19.49,4.15,19.92693152,13.68032,1.65676,13.78027609,0.88032,0.25676,0.917,12.8,1.4,12.87633488
01/07/2019 20:30,20.12032,2.52926,20.27866941,0.58032,0.16926,0.6045,19.54,2.36,19.68200193,13.98032,2.71926,14.24232152,0.58032,0.16926,0.6045,13.4,2.55,13.64047287
01/07/2019 21:00,19.73,1.4325,19.7819351,0.42,0.1225,0.4375,19.31,1.31,19.35438452,13.9,3.3725,14.30327781,0.42,0.1225,0.4375,13.48,3.25,13.86625039
01/07/2019 21:30,19.72888,2.76134,19.92118733,0.27888,0.08134,0.2905,19.45,2.68,19.63376938,13.50888,1.83134,13.63244824,0.27888,0.08134,0.2905,13.23,1.75,13.34523885
01/07/2019 22:00,19.70624,2.82182,19.90724901,0.00624,0.00182,0.0065,19.7,2.82,19.90081405,12.73624,1.09182,12.78295272,0.00624,0.00182,0.0065,12.73,1.09,12.77658014
01/07/2019 22:30,18.47,2.74,18.67213164,0,0,0,18.47,2.74,18.67213164,11.55,0.47,11.55955882,0,0,0,11.55,0.47,11.55955882
01/07/2019 23:00,18.47,2.74,18.67213164,0,0,0,18.47,2.74,18.67213164,11.55,0.47,11.55955882,0,0,0,11.55,0.47,11.55955882
01/07/2019 23:30,15.47,0.68,15.48493784,0,0,0,15.47,0.68,15.48493784,10.07,1.12,10.13209258,0,0,0,10.07,1.12,10.13209258
02/07/2019 00:00,14.89,0.41,14.89564366,0,0,0,14.89,0.41,14.89564366,9.65,0.88,9.69004128,0,0,0,9.65,0.88,9.69004128
02/07/2019 00:30,14.2,0.41,14.20591778,0,0,0,14.2,0.41,14.20591778,9.22,0.81,9.255511871,0,0,0,9.22,0.81,9.255511871
02/07/2019 01:00,13.8,0.41,13.80608924,0,0,0,13.8,0.41,13.80608924,9.03,0.77,9.062769996,0,0,0,9.03,0.77,9.062769996
02/07/2019 01:30,13.65,0,13.65,0,0,0,13.65,0,13.65,8.89,0.69,8.916737071,0,0,0,8.89,0.69,8.916737071
02/07/2019 02:00,13.54,-0.41,13.54620611,0,0,0,13.54,-0.41,13.54620611,8.89,0.82,8.927737675,0,0,0,8.89,0.82,8.927737675
02/07/2019 02:30,13.44,-0.41,13.44625227,0,0,0,13.44,-0.41,13.44625227,8.77,0.78,8.804618106,0,0,0,8.77,0.78,8.804618106
02/07/2019 03:00,13.23,1.06,13.27239617,0,0,0,13.23,1.06,13.27239617,8.61,0.24,8.613344298,0,0,0,8.61,0.24,8.613344298
02/07/2019 03:30,13.16,1.06,13.20262095,0,0,0,13.16,1.06,13.20262095,8.61,-0.59,8.630191191,0,0,0,8.61,-0.59,8.630191191
02/07/2019 04:00,13.06,1.06,13.10294623,0,0,0,13.06,1.06,13.10294623,8.52,-0.59,8.540403972,0,0,0,8.52,-0.59,8.540403972
02/07/2019 04:30,12.82,0.96,12.85589359,0,0,0,12.82,0.96,12.85589359,8.28,-0.65,8.305474098,0,0,0,8.28,-0.65,8.305474098
02/07/2019 05:00,12.78192,1.10806,12.82985876,0.06192,0.01806,0.0645,12.72,1.09,12.76661662,8.34192,-0.73194,8.373969516,0.06192,0.01806,0.0645,8.28,-0.75,8.313898003
02/07/2019 05:30,13.26776,1.43268,13.34488769,0.31776,0.09268,0.331,12.95,1.34,13.0191436,8.59776,-0.72732,8.628468659,0.31776,0.09268,0.331,8.28,-0.82,8.320504792
02/07/2019 06:00,13.3868,1.4674,13.4669847,0.4368,0.1274,0.455,12.95,1.34,13.0191436,8.7168,-0.6926,8.74427224,0.4368,0.1274,0.455,8.28,-0.82,8.320504792
02/07/2019 06:30,14.13144,1.60542,14.22234052,0.60144,0.17542,0.6265,13.53,1.43,13.60535924,9.25144,-0.44458,9.262116035,0.60144,0.17542,0.6265,8.65,-0.62,8.672191188
02/07/2019 07:00,16.76776,1.76268,16.86015469,1.27776,0.37268,1.331,15.49,1.39,15.552241,11.30776,2.83268,11.6571657,1.27776,0.37268,1.331,10.03,2.46,10.32726973
02/07/2019 07:30,18.07624,2.14432,18.2029822,2.58624,0.75432,2.694,15.49,1.39,15.552241,12.61624,3.21432,13.01926898,2.58624,0.75432,2.694,10.03,2.46,10.32726973
02/07/2019 08:00,19.7572,2.6346,19.93208642,4.2672,1.2446,4.445,15.49,1.39,15.552241,14.2972,3.7046,14.7693598,4.2672,1.2446,4.445,10.03,2.46,10.32726973
02/07/2019 08:30,21.59608,3.17094,21.8276323,6.10608,1.78094,6.3605,15.49,1.39,15.552241,16.13608,4.24094,16.68408373,6.10608,1.78094,6.3605,10.03,2.46,10.32726973
02/07/2019 09:00,23.326,3.6755,23.61380055,7.836,2.2855,8.1625,15.49,1.39,15.552241,17.866,4.7455,18.48550043,7.836,2.2855,8.1625,10.03,2.46,10.32726973
02/07/2019 09:30,24.46264,4.00702,24.78864589,8.97264,2.61702,9.3465,15.49,1.39,15.552241,19.00264,5.07702,19.66917535,8.97264,2.61702,9.3465,10.03,2.46,10.32726973
02/07/2019 10:00,25.22824,4.23032,25.58045545,9.73824,2.84032,10.144,15.49,1.39,15.552241,19.76824,5.30032,20.46647759,9.73824,2.84032,10.144,10.03,2.46,10.32726973
02/07/2019 10:30,24.12136,3.90748,24.43580177,8.63136,2.51748,8.991,15.49,1.39,15.552241,18.66136,4.97748,19.31376877,8.63136,2.51748,8.991,10.03,2.46,10.32726973
02/07/2019 11:00,21.97288,3.28084,22.21646611,6.48288,1.89084,6.753,15.49,1.39,15.552241,16.51288,4.35084,17.07644619,6.48288,1.89084,6.753,10.03,2.46,10.32726973
02/07/2019 11:30,20.37064,2.81352,20.56401879,4.88064,1.42352,5.084,15.49,1.39,15.552241,14.91064,3.88352,15.40807947,4.88064,1.42352,5.084,10.03,2.46,10.32726973
02/07/2019 12:00,20.23,2.7725,20.41910028,4.74,1.3825,4.9375,15.49,1.39,15.552241,14.77,3.8425,15.26164166,4.74,1.3825,4.9375,10.03,2.46,10.32726973
02/07/2019 12:30,25.58008,4.33294,25.94445725,10.09008,2.94294,10.5105,15.49,1.39,15.552241,20.12008,5.40294,20.83289178,10.09008,2.94294,10.5105,10.03,2.46,10.32726973
02/07/2019 13:00,21.65992,3.18956,21.89350194,6.16992,1.79956,6.427,15.49,1.39,15.552241,16.19992,4.25956,16.75055997,6.16992,1.79956,6.427,10.03,2.46,10.32726973
02/07/2019 13:30,23.65288,3.77084,23.95157545,8.16288,2.38084,8.503,15.49,1.39,15.552241,18.19288,4.84084,18.82590276,8.16288,2.38084,8.503,10.03,2.46,10.32726973
02/07/2019 14:00,25.01656,4.16858,25.36149312,9.52656,2.77858,9.9235,15.49,1.39,15.552241,19.55656,5.23858,20.24603071,9.52656,2.77858,9.9235,10.03,2.46,10.32726973
02/07/2019 14:30,24.1588,3.9184,24.47450665,8.6688,2.5284,9.03,15.49,1.39,15.552241,18.6988,4.9884,19.35275836,8.6688,2.5284,9.03,10.03,2.46,10.32726973
02/07/2019 15:00,25.20472,4.22346,25.55612499,9.71472,2.83346,10.1195,15.49,1.39,15.552241,19.74472,5.29346,20.44198343,9.71472,2.83346,10.1195,10.03,2.46,10.32726973
02/07/2019 15:30,24.06472,3.89096,24.37725002,8.57472,2.50096,8.932,15.49,1.39,15.552241,18.60472,4.96096,19.25478461,8.57472,2.50096,8.932,10.03,2.46,10.32726973
02/07/2019 16:00,21.80056,3.23058,22.03862662,6.31056,1.84058,6.5735,15.49,1.39,15.552241,16.34056,4.30058,16.8970083,6.31056,1.84058,6.5735,10.03,2.46,10.32726973
02/07/2019 16:30,22.01224,3.29232,22.25709057,6.52224,1.90232,6.794,15.49,1.39,15.552241,16.55224,4.36232,17.11743219,6.52224,1.90232,6.794,10.03,2.46,10.32726973
02/07/2019 17:00,24.70792,4.07856,25.04228349,9.21792,2.68856,9.602,15.49,1.39,15.552241,19.24792,5.14856,19.92461027,9.21792,2.68856,9.602,10.03,2.46,10.32726973
02/07/2019 17:30,21.01912,3.00266,21.23250745,5.52912,1.61266,5.7595,15.49,1.39,15.552241,15.55912,4.07266,16.08330733,5.52912,1.61266,5.7595,10.03,2.46,10.32726973
02/07/2019 18:00,20.28088,8.04234,21.81727128,3.23088,0.94234,3.3655,17.05,7.1,18.46923117,12.21088,0.44234,12.21888927,3.23088,0.94234,3.3655,8.98,-0.5,8.99390905
02/07/2019 18:30,22.18424,6.09082,23.00518621,3.53424,1.03082,3.6815,18.65,5.06,19.32423608,14.61424,1.93082,14.74123728,3.53424,1.03082,3.6815,11.08,0.9,11.11649225
02/07/2019 19:00,20.37416,5.40288,21.07836588,1.96416,0.57288,2.046,18.41,4.83,19.0330502,13.81416,1.92288,13.94734684,1.96416,0.57288,2.046,11.85,1.35,11.92665083
02/07/2019 19:30,22.0784,5.3737,22.72294871,1.6584,0.4837,1.7275,20.42,4.89,20.99734507,14.2184,1.4637,14.29354107,1.6584,0.4837,1.7275,12.56,0.98,12.59817447
02/07/2019 20:00,21.63608,5.31844,22.28016521,1.12608,0.32844,1.173,20.51,4.99,21.10829695,13.72608,1.21844,13.78005327,1.12608,0.32844,1.173,12.6,0.89,12.63139343
02/07/2019 20:30,21.30328,2.72304,21.47660787,0.83328,0.24304,0.868,20.47,2.48,20.61968234,13.97328,3.43304,14.38882614,0.83328,0.24304,0.868,13.14,3.19,13.52167519
02/07/2019 21:00,20.4296,1.7878,20.50767625,0.3696,0.1078,0.385,20.06,1.68,20.13022603,13.5096,3.5978,13.98046698,0.3696,0.1078,0.385,13.14,3.49,13.59557649
02/07/2019 21:30,20.8532,0.7526,20.86677639,0.2832,0.0826,0.295,20.57,0.67,20.58090863,13.6732,3.8626,14.20831014,0.2832,0.0826,0.295,13.39,3.78,13.91332096
02/07/2019 22:00,20.15672,0.59196,20.16541043,0.00672,0.00196,0.007,20.15,0.59,20.15863587,13.43672,4.16196,14.06653317,0.00672,0.00196,0.007,13.43,4.16,14.05953413
02/07/2019 22:30,18.68,-0.5,18.68669045,0,0,0,18.68,-0.5,18.68669045,12.25,3.85,12.84075543,0,0,0,12.25,3.85,12.84075543
02/07/2019 23:00,18.68,-0.5,18.68669045,0,0,0,18.68,-0.5,18.68669045,12.25,3.85,12.84075543,0,0,0,12.25,3.85,12.84075543
02/07/2019 23:30,16.1,0.96,16.12859572,0,0,0,16.1,0.96,16.12859572,10.13,0.91,10.17079151,0,0,0,10.13,0.91,10.17079151
03/07/2019 00:00,15.05,2.81,15.31008165,0,0,0,15.05,2.81,15.31008165,9.35,-1.69,9.501505144,0,0,0,9.35,-1.69,9.501505144
03/07/2019 00:30,14.73,3.77,15.2047953,0,0,0,14.73,3.77,15.2047953,9.13,-2.66,9.509600412,0,0,0,9.13,-2.66,9.509600412
03/07/2019 01:00,14.33,3.85,14.83817374,0,0,0,14.33,3.85,14.83817374,8.86,-2.54,9.216897526,0,0,0,8.86,-2.54,9.216897526
03/07/2019 01:30,13.74,1.1,13.78396169,0,0,0,13.74,1.1,13.78396169,8.9,-2.65,9.286145594,0,0,0,8.9,-2.65,9.286145594
03/07/2019 02:00,13.51,0.82,13.53486239,0,0,0,13.51,0.82,13.53486239,8.9,-0.42,8.909904601,0,0,0,8.9,-0.42,8.909904601
03/07/2019 02:30,13.51,1.44,13.58652641,0,0,0,13.51,1.44,13.58652641,8.57,-0.81,8.608193771,0,0,0,8.57,-0.81,8.608193771
03/07/2019 03:00,13.2,1.36,13.26987566,0,0,0,13.2,1.36,13.26987566,8.45,-0.77,8.485010312,0,0,0,8.45,-0.77,8.485010312
03/07/2019 03:30,13.06,1.13,13.10879476,0,0,0,13.06,1.13,13.10879476,8.34,-0.74,8.372765374,0,0,0,8.34,-0.74,8.372765374
03/07/2019 04:00,12.77,1.34,12.84011293,0,0,0,12.77,1.34,12.84011293,7.99,-0.98,8.049875775,0,0,0,7.99,-0.98,8.049875775
03/07/2019 04:30,12.64,1.02,12.68108828,0,0,0,12.64,1.02,12.68108828,7.99,-0.8,8.029950187,0,0,0,7.99,-0.8,8.029950187
03/07/2019 05:00,12.75568,1.44624,12.83740559,0.05568,0.01624,0.058,12.7,1.43,12.7802543,8.09568,-0.87376,8.142695573,0.05568,0.01624,0.058,8.04,-0.89,8.089109963
03/07/2019 05:30,13.60112,2.42366,13.81537524,0.32112,0.09366,0.3345,13.28,2.33,13.48285207,8.62112,-1.11634,8.693096402,0.32112,0.09366,0.3345,8.3,-1.21,8.387735094
03/07/2019 06:00,13.7288,2.4609,13.9476155,0.4488,0.1309,0.4675,13.28,2.33,13.48285207,8.7488,-1.0791,8.815098312,0.4488,0.1309,0.4675,8.3,-1.21,8.387735094
03/07/2019 06:30,14.56976,2.75368,14.82769908,0.62976,0.18368,0.656,13.94,2.57,14.17492504,9.30976,-0.79632,9.343754963,0.62976,0.18368,0.656,8.68,-0.98,8.735147394
03/07/2019 07:00,16.92128,2.81954,17.15457731,1.30128,0.37954,1.3555,15.62,2.44,15.80942757,11.75128,2.16954,11.94987387,1.30128,0.37954,1.3555,10.45,1.79,10.60219789
03/07/2019 07:30,18.17936,3.18648,18.45651063,2.55936,0.74648,2.666,15.62,2.44,15.80942757,13.00936,2.53648,13.25432678,2.55936,0.74648,2.666,10.45,1.79,10.60219789
03/07/2019 08:00,22.3272,3.7471,22.63944828,4.2072,1.2271,4.3825,18.12,2.52,18.29439258,15.6672,4.9571,16.43271117,4.2072,1.2271,4.3825,11.46,3.73,12.05174261
03/07/2019 08:30,24.1224,4.2707,24.49753172,6.0024,1.7507,6.2525,18.12,2.52,18.29439258,17.4624,5.4807,18.3022809,6.0024,1.7507,6.2525,11.46,3.73,12.05174261
03/07/2019 09:00,25.89264,4.78702,26.33143305,7.77264,2.26702,8.0965,18.12,2.52,18.29439258,19.23264,5.99702,20.14593483,7.77264,2.26702,8.0965,11.46,3.73,12.05174261
03/07/2019 09:30,27.47376,5.24818,27.97053596,9.35376,2.72818,9.7435,18.12,2.52,18.29439258,20.81376,6.45818,21.79267524,9.35376,2.72818,9.7435,11.46,3.73,12.05174261
03/07/2019 10:00,28.73664,5.61652,29.28036501,10.61664,3.09652,11.059,18.12,2.52,18.29439258,22.07664,6.82652,23.10799448,10.61664,3.09652,11.059,11.46,3.73,12.05174261
03/07/2019 10:30,29.72112,5.90366,30.30178502,11.60112,3.38366,12.0845,18.12,2.52,18.29439258,23.06112,7.11366,24.13336724,11.60112,3.38366,12.0845,11.46,3.73,12.05174261
03/07/2019 11:00,30.15312,6.02966,30.75008041,12.03312,3.50966,12.5345,18.12,2.52,18.29439258,23.49312,7.23966,24.58331475,12.03312,3.50966,12.5345,11.46,3.73,12.05174261
03/07/2019 11:30,30.4272,6.1096,31.03452452,12.3072,3.5896,12.82,18.12,2.52,18.29439258,23.7672,7.3196,24.86878244,12.3072,3.5896,12.82,11.46,3.73,12.05174261
03/07/2019 12:00,27.13824,5.15032,27.62263323,9.01824,2.63032,9.394,18.12,2.52,18.29439258,20.47824,6.36032,21.443227,9.01824,2.63032,9.394,11.46,3.73,12.05174261
03/07/2019 12:30,30.5304,6.1397,31.14163195,12.4104,3.6197,12.9275,18.12,2.52,18.29439258,23.8704,7.3497,24.97627046,12.4104,3.6197,12.9275,11.46,3.73,12.05174261
03/07/2019 13:00,30.48816,6.12738,31.0977923,12.36816,3.60738,12.8835,18.12,2.52,18.29439258,23.82816,7.33738,24.93227535,12.36816,3.60738,12.8835,11.46,3.73,12.05174261
03/07/2019 13:30,29.73024,5.90632,30.31124851,11.61024,3.38632,12.094,18.12,2.52,18.29439258,23.07024,7.11632,24.14286611,11.61024,3.38632,12.094,11.46,3.73,12.05174261
03/07/2019 14:00,28.26816,5.47988,28.79440839,10.14816,2.95988,10.571,18.12,2.52,18.29439258,21.60816,6.68988,22.62005908,10.14816,2.95988,10.571,11.46,3.73,12.05174261
03/07/2019 14:30,31.31472,6.36846,31.95573456,13.19472,3.84846,13.7445,18.12,2.52,18.29439258,24.65472,7.57846,25.79318271,13.19472,3.84846,13.7445,11.46,3.73,12.05174261
03/07/2019 15:00,31.17888,6.32884,31.81472574,13.05888,3.80884,13.603,18.12,2.52,18.29439258,24.51888,7.53884,25.65169751,13.05888,3.80884,13.603,11.46,3.73,12.05174261
03/07/2019 15:30,29.03664,5.70402,29.59159182,10.91664,3.18402,11.3715,18.12,2.52,18.29439258,22.37664,6.91402,23.42045453,10.91664,3.18402,11.3715,11.46,3.73,12.05174261
03/07/2019 16:00,29.69424,5.89582,30.27389276,11.57424,3.37582,12.0565,18.12,2.52,18.29439258,23.03424,7.10582,24.10537057,11.57424,3.37582,12.0565,11.46,3.73,12.05174261
03/07/2019 16:30,28.64976,5.59118,29.19023881,10.52976,3.07118,10.9685,18.12,2.52,18.29439258,21.98976,6.80118,23.01750626,10.52976,3.07118,10.9685,11.46,3.73,12.05174261
03/07/2019 17:00,27.80016,5.34338,28.30901987,9.68016,2.82338,10.0835,18.12,2.52,18.29439258,21.14016,6.55338,22.13262647,9.68016,2.82338,10.0835,11.46,3.73,12.05174261
03/07/2019 17:30,20.88336,9.07098,22.76834212,8.16336,2.38098,8.5035,12.72,6.69,14.37200404,13.55336,3.30098,13.94955326,8.16336,2.38098,8.5035,5.39,0.92,5.467952085
03/07/2019 18:00,21.01904,8.32722,22.6084638,7.01904,2.04722,7.3115,14,6.28,15.34400209,13.58904,2.56722,13.82941165,7.01904,2.04722,7.3115,6.57,0.52,6.59054626
03/07/2019 18:30,19.98904,5.94972,20.85571596,5.03904,1.46972,5.249,14.95,4.48,15.60682223,12.74904,3.22972,13.15177221,5.03904,1.46972,5.249,7.71,1.76,7.90833105
03/07/2019 19:00,19.76712,3.01916,19.99635867,3.11712,0.90916,3.247,16.65,2.11,16.78316418,12.61712,4.84916,13.51688092,3.11712,0.90916,3.247,9.5,3.94,10.28462931
03/07/2019 19:30,20.13528,1.67154,20.20454272,1.92528,0.56154,2.0055,18.21,1.11,18.24379895,12.92528,4.98154,13.85202526,1.92528,0.56154,2.0055,11,4.42,11.85480493
03/07/2019 20:00,19.97912,1.06516,20.00749364,0.90912,0.26516,0.947,19.07,0.8,19.08677291,12.72912,4.73516,13.58131938,0.90912,0.26516,0.947,11.82,4.47,12.63698144
03/07/2019 20:30,20.37456,0.95008,20.39669942,0.51456,0.15008,0.536,19.86,0.8,19.87610626,12.94456,4.22008,13.61509122,0.51456,0.15008,0.536,12.43,4.07,13.07936543
03/07/2019 21:00,20.7292,1.5706,20.78861508,0.3792,0.1106,0.395,20.35,1.46,20.40230624,13.3892,3.8206,13.92363677,0.3792,0.1106,0.395,13.01,3.71,13.52864369
