Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
03/07/2019 21:30,21.07784,4.17812,21.48795071,0.26784,0.07812,0.279,20.81,4.1,21.21004715,13.12784,0.88812,13.1578471,0.26784,0.07812,0.279,12.86,0.81,12.88548408
03/07/2019 22:00,20.47,4.1,20.87656341,0,0,0,20.47,4.1,20.87656341,12.59,0.81,12.61602949,0,0,0,12.59,0.81,12.61602949
03/07/2019 22:30,18.53,1.31,18.57624828,0,0,0,18.53,1.31,18.57624828,11.65,2.11,11.83953546,0,0,0,11.65,2.11,11.83953546
03/07/2019 23:00,17,1.39,17.05673181,0,0,0,17,1.39,17.05673181,10.88,1.07,10.93248828,0,0,0,10.88,1.07,10.93248828
03/07/2019 23:30,15.77,1.92,15.8864502,0,0,0,15.77,1.92,15.8864502,9.98,-0.55,9.995143821,0,0,0,9.98,-0.55,9.995143821
04/07/2019 00:00,14.91,1.41,14.97652163,0,0,0,14.91,1.41,14.97652163,9.65,0.9,9.691878043,0,0,0,9.65,0.9,9.691878043
04/07/2019 00:30,14.37,-0.44,14.37673468,0,0,0,14.37,-0.44,14.37673468,9.6,1.69,9.747620222,0,0,0,9.6,1.69,9.747620222
04/07/2019 01:00,13.88,-0.59,13.89253397,0,0,0,13.88,-0.59,13.89253397,9.3,1.73,9.459540158,0,0,0,9.3,1.73,9.459540158
04/07/2019 01:30,13.88,-0.78,13.90189915,0,0,0,13.88,-0.78,13.90189915,9.3,1.73,9.459540158,0,0,0,9.3,1.73,9.459540158
04/07/2019 02:00,13.12,-0.59,13.13325931,0,0,0,13.12,-0.59,13.13325931,8.67,1.28,8.763977408,0,0,0,8.67,1.28,8.763977408
04/07/2019 02:30,12.54,-0.84,12.56810248,0,0,0,12.54,-0.84,12.56810248,8.19,1.08,8.260901888,0,0,0,8.19,1.08,8.260901888
04/07/2019 03:00,12.54,-0.84,12.56810248,0,0,0,12.54,-0.84,12.56810248,8.3,1.08,8.369970131,0,0,0,8.3,1.08,8.369970131
04/07/2019 03:30,12.75,-0.79,12.77445106,0,0,0,12.75,-0.79,12.77445106,8.47,1.08,8.538577165,0,0,0,8.47,1.08,8.538577165
04/07/2019 04:00,12.66,-0.54,12.67151135,0,0,0,12.66,-0.54,12.67151135,8.36,0.96,8.414939097,0,0,0,8.36,0.96,8.414939097
04/07/2019 04:30,12.79,-0.54,12.80139446,0,0,0,12.79,-0.54,12.80139446,8.52,0.91,8.568459605,0,0,0,8.52,0.91,8.568459605
04/07/2019 05:00,12.23416,-0.47712,12.24346007,0.04416,0.01288,0.046,12.19,-0.49,12.19984426,8.07416,0.57288,8.094458055,0.04416,0.01288,0.046,8.03,0.56,8.04950309
04/07/2019 05:30,12.61632,-0.32774,12.62057621,0.31632,0.09226,0.3295,12.3,-0.42,12.30716864,8.34632,0.88226,8.392820756,0.31632,0.09226,0.3295,8.03,0.79,8.068766944
04/07/2019 06:00,12.74832,-0.28924,12.75160079,0.44832,0.13076,0.467,12.3,-0.42,12.30716864,8.47832,0.92076,8.528171492,0.44832,0.13076,0.467,8.03,0.79,8.068766944
04/07/2019 06:30,13.928,0.619,13.94174828,0.648,0.189,0.675,13.28,0.43,13.28695977,9.378,1.709,9.532448007,0.648,0.189,0.675,8.73,1.52,8.861337371
04/07/2019 07:00,16.44288,1.13834,16.48223652,1.26288,0.36834,1.3155,15.18,0.77,15.19951644,11.25288,2.61834,11.55348487,1.26288,0.36834,1.3155,9.99,2.25,10.24024414
04/07/2019 07:30,17.61264,1.47952,17.67467304,2.43264,0.70952,2.534,15.18,0.77,15.19951644,12.42264,2.95952,12.77030709,2.43264,0.70952,2.534,9.99,2.25,10.24024414
04/07/2019 08:00,19.12608,1.92094,19.22230336,3.94608,1.15094,4.1105,15.18,0.77,15.19951644,13.93608,3.40094,14.34505903,3.94608,1.15094,4.1105,9.99,2.25,10.24024414
04/07/2019 08:30,20.868,2.429,21.00889014,5.688,1.659,5.925,15.18,0.77,15.19951644,15.678,3.909,16.15796909,5.688,1.659,5.925,9.99,2.25,10.24024414
04/07/2019 09:00,22.44672,2.88946,22.63192917,7.26672,2.11946,7.5695,15.18,0.77,15.19951644,17.25672,4.36946,17.80130798,7.26672,2.11946,7.5695,9.99,2.25,10.24024414
04/07/2019 09:30,23.96064,3.33102,24.19107198,8.78064,2.56102,9.1465,15.18,0.77,15.19951644,18.77064,4.81102,19.37737958,8.78064,2.56102,9.1465,9.99,2.25,10.24024414
04/07/2019 10:00,25.30464,3.72302,25.57705385,10.12464,2.95302,10.5465,15.18,0.77,15.19951644,20.11464,5.20302,20.77667345,10.12464,2.95302,10.5465,9.99,2.25,10.24024414
04/07/2019 10:30,26.088,3.9515,26.38556606,10.908,3.1815,11.3625,15.18,0.77,15.19951644,20.898,5.4315,21.5923041,10.908,3.1815,11.3625,9.99,2.25,10.24024414
04/07/2019 11:00,26.92944,4.19692,27.25452029,11.74944,3.42692,12.239,15.18,0.77,15.19951644,21.73944,5.67692,22.46843724,11.74944,3.42692,12.239,9.99,2.25,10.24024414
04/07/2019 11:30,27.86784,4.47062,28.22415542,12.68784,3.70062,13.2165,15.18,0.77,15.19951644,22.67784,5.95062,23.44556046,12.68784,3.70062,13.2165,9.99,2.25,10.24024414
04/07/2019 12:00,27.69936,4.42148,28.05002727,12.51936,3.65148,13.041,15.18,0.77,15.19951644,22.50936,5.90148,23.27012578,12.51936,3.65148,13.041,9.99,2.25,10.24024414
04/07/2019 12:30,28.8456,4.7558,29.23501792,13.6656,3.9858,14.235,15.18,0.77,15.19951644,23.6556,6.2358,24.4636999,13.6656,3.9858,14.235,9.99,2.25,10.24024414
04/07/2019 13:00,29.1048,4.8314,29.50308135,13.9248,4.0614,14.505,15.18,0.77,15.19951644,23.9148,6.3114,24.7336093,13.9248,4.0614,14.505,9.99,2.25,10.24024414
04/07/2019 13:30,28.7904,4.7397,29.17793496,13.6104,3.9697,14.1775,15.18,0.77,15.19951644,23.6004,6.2197,24.40621946,13.6104,3.9697,14.1775,9.99,2.25,10.24024414
04/07/2019 14:00,28.85424,4.75832,29.2439528,13.67424,3.98832,14.244,15.18,0.77,15.19951644,23.66424,6.23832,24.47269685,13.67424,3.98832,14.244,9.99,2.25,10.24024414
04/07/2019 14:30,28.08192,4.53306,28.44543661,12.90192,3.76306,13.4395,15.18,0.77,15.19951644,22.89192,6.01306,23.66847887,12.90192,3.76306,13.4395,9.99,2.25,10.24024414
04/07/2019 15:00,24.93936,3.61648,25.20021041,9.75936,2.84648,10.166,15.18,0.77,15.19951644,19.74936,5.09648,20.39635577,9.75936,2.84648,10.166,9.99,2.25,10.24024414
04/07/2019 15:30,25.68048,3.83264,25.9649029,10.50048,3.06264,10.938,15.18,0.77,15.19951644,20.49048,5.31264,21.16799269,10.50048,3.06264,10.938,9.99,2.25,10.24024414
04/07/2019 16:00,25.04352,3.64686,25.30765659,9.86352,2.87686,10.2745,15.18,0.77,15.19951644,19.85352,5.12686,20.50480309,9.86352,2.87686,10.2745,9.99,2.25,10.24024414
04/07/2019 16:30,24.57888,3.51134,24.82842828,9.39888,2.74134,9.7905,15.18,0.77,15.19951644,19.38888,4.99134,20.0210425,9.39888,2.74134,9.7905,9.99,2.25,10.24024414
04/07/2019 17:00,23.78064,3.27852,24.00557294,8.60064,2.50852,8.959,15.18,0.77,15.19951644,18.59064,4.75852,19.18998197,8.60064,2.50852,8.959,9.99,2.25,10.24024414
04/07/2019 17:30,22.04656,7.52358,23.29495791,7.96656,2.32358,8.2985,14.08,5.2,15.00954363,15.50656,5.52358,16.4609641,7.96656,2.32358,8.2985,7.54,3.2,8.190946221
04/07/2019 18:00,20.60616,6.24388,21.53136938,6.35616,1.85388,6.621,14.25,4.39,14.91088864,14.21616,5.28388,15.16636387,6.35616,1.85388,6.621,7.86,3.43,8.575809
04/07/2019 18:30,19.85208,4.98394,20.46813959,4.40208,1.28394,4.5855,15.45,3.7,15.88686564,13.32208,4.38394,14.02486169,4.40208,1.28394,4.5855,8.92,3.1,9.443325685
04/07/2019 19:00,20.48464,4.85552,21.05223386,3.10464,0.90552,3.234,17.38,3.95,17.82321239,13.48464,3.35552,13.89586379,3.10464,0.90552,3.234,10.38,2.45,10.66521917
04/07/2019 19:30,20.1664,4.3827,20.63714487,1.5864,0.4627,1.6525,18.58,3.92,18.98901788,13.1064,2.9527,13.43488587,1.5864,0.4627,1.6525,11.52,2.49,11.78602987
04/07/2019 20:00,21.39728,4.48754,21.86279046,1.39728,0.40754,1.4555,20,4.08,20.41191809,14.09728,2.18754,14.26599575,1.39728,0.40754,1.4555,12.7,1.78,12.8241335
04/07/2019 20:30,20.8604,2.6997,21.03436874,0.6504,0.1897,0.6775,20.21,2.51,20.36526946,14.0804,2.8797,14.37185918,0.6504,0.1897,0.6775,13.43,2.69,13.69675144
04/07/2019 21:00,20.20632,0.54976,20.21379737,0.37632,0.10976,0.392,19.83,0.44,19.83488089,13.84632,4.36976,14.51948277,0.37632,0.10976,0.392,13.47,4.26,14.12757941
04/07/2019 21:30,20.12328,0.52554,20.13014134,0.29328,0.08554,0.3055,19.83,0.44,19.83488089,13.76328,4.34554,14.43300365,0.29328,0.08554,0.3055,13.47,4.26,14.12757941
04/07/2019 22:00,19.70976,0.42618,19.71436706,0.08976,0.02618,0.0935,19.62,0.4,19.62407705,12.97976,4.65618,13.78964038,0.08976,0.02618,0.0935,12.89,4.63,13.69631337
04/07/2019 22:30,18.68,1.12,18.7135459,0,0,0,18.68,1.12,18.7135459,11.96,3.19,12.37811375,0,0,0,11.96,3.19,12.37811375
04/07/2019 23:00,17.74,1.67,17.81843147,0,0,0,17.74,1.67,17.81843147,11.24,1.83,11.38799807,0,0,0,11.24,1.83,11.38799807
04/07/2019 23:30,16.57,1.28,16.61936521,0,0,0,16.57,1.28,16.61936521,10.4,1.48,10.50477986,0,0,0,10.4,1.48,10.50477986
05/07/2019 00:00,14.94,0.88,14.96589456,0,0,0,14.94,0.88,14.96589456,9.13,0.93,9.177243595,0,0,0,9.13,0.93,9.177243595
05/07/2019 00:30,14.62,1.05,14.6576567,0,0,0,14.62,1.05,14.6576567,8.92,0.66,8.944383713,0,0,0,8.92,0.66,8.944383713
05/07/2019 01:00,14.1,2.06,14.24968772,0,0,0,14.1,2.06,14.24968772,8.49,-0.47,8.502999471,0,0,0,8.49,-0.47,8.502999471
05/07/2019 01:30,13.85,2.67,14.10501329,0,0,0,13.85,2.67,14.10501329,8.31,-0.85,8.353358606,0,0,0,8.31,-0.85,8.353358606
05/07/2019 02:00,13.28,0.73,13.30004887,0,0,0,13.28,0.73,13.30004887,8.41,1.18,8.492378936,0,0,0,8.41,1.18,8.492378936
05/07/2019 02:30,13.51,0.42,13.51652692,0,0,0,13.51,0.42,13.51652692,8.58,1.05,8.644009486,0,0,0,8.58,1.05,8.644009486
05/07/2019 03:00,13.1,0.17,13.10110301,0,0,0,13.1,0.17,13.10110301,8.32,1.01,8.381079883,0,0,0,8.32,1.01,8.381079883
05/07/2019 03:30,13.1,1.9,13.23706916,0,0,0,13.1,1.9,13.23706916,8.23,0.48,8.243985687,0,0,0,8.23,0.48,8.243985687
05/07/2019 04:00,12.95,1.51,13.03773753,0,0,0,12.95,1.51,13.03773753,7.95,-0.76,7.986244424,0,0,0,7.95,-0.76,7.986244424
05/07/2019 04:30,12.89,1.25,12.95046717,0,0,0,12.89,1.25,12.95046717,8.02,-0.65,8.046297285,0,0,0,8.02,-0.65,8.046297285
05/07/2019 05:00,12.70536,1.25448,12.76714114,0.01536,0.00448,0.016,12.69,1.25,12.75141561,7.88536,-0.60552,7.908574891,0.01536,0.00448,0.016,7.87,-0.61,7.893605007
05/07/2019 05:30,12.97224,1.33232,13.04047879,0.28224,0.08232,0.294,12.69,1.25,12.75141561,8.15224,-0.52768,8.169300043,0.28224,0.08232,0.294,7.87,-0.61,7.893605007
05/07/2019 06:00,13.43272,2.25496,13.62067587,0.46272,0.13496,0.482,12.97,2.12,13.14211931,8.48272,-0.34504,8.48973446,0.46272,0.13496,0.482,8.02,-0.48,8.034351249
05/07/2019 06:30,14.346,2.3405,14.53566841,0.756,0.2205,0.7875,13.59,2.12,13.75436294,9.266,-0.2595,9.269633016,0.756,0.2205,0.7875,8.51,-0.48,8.523526266
05/07/2019 07:00,16.51856,2.57958,16.71876363,1.19856,0.34958,1.2485,15.32,2.23,15.48145019,11.13856,3.46958,11.66642637,1.19856,0.34958,1.2485,9.94,3.12,10.41815723
05/07/2019 07:30,17.56208,2.88394,17.79729653,2.24208,0.65394,2.3355,15.32,2.23,15.48145019,12.18208,3.77394,12.75326218,2.24208,0.65394,2.3355,9.94,3.12,10.41815723
05/07/2019 08:00,19.21952,3.36736,19.51227978,3.89952,1.13736,4.062,15.32,2.23,15.48145019,13.83952,4.25736,14.47955206,3.89952,1.13736,4.062,9.94,3.12,10.41815723
05/07/2019 08:30,21.12272,3.92246,21.48383096,5.80272,1.69246,6.0445,15.32,2.23,15.48145019,15.74272,4.81246,16.46186515,5.80272,1.69246,6.0445,9.94,3.12,10.41815723
05/07/2019 09:00,22.8128,4.4154,23.2361701,7.4928,2.1854,7.805,15.32,2.23,15.48145019,17.4328,5.3054,18.22223326,7.4928,2.1854,7.805,9.94,3.12,10.41815723
05/07/2019 09:30,24.43424,4.88832,24.91842204,9.11424,2.65832,9.494,15.32,2.23,15.48145019,19.05424,5.77832,19.91112865,9.11424,2.65832,9.494,9.94,3.12,10.41815723
05/07/2019 10:00,26.20976,5.40618,26.76150783,10.88976,3.17618,11.3435,15.32,2.23,15.48145019,20.82976,6.29618,21.76053272,10.88976,3.17618,11.3435,9.94,3.12,10.41815723
05/07/2019 10:30,26.35088,5.44734,26.90803579,11.03088,3.21734,11.4905,15.32,2.23,15.48145019,20.97088,6.33734,21.90752579,11.03088,3.21734,11.4905,9.94,3.12,10.41815723
05/07/2019 11:00,27.53456,5.79258,28.13727026,12.21456,3.56258,12.7235,15.32,2.23,15.48145019,22.15456,6.68258,23.14047113,12.21456,3.56258,12.7235,9.94,3.12,10.41815723
05/07/2019 11:30,27.90512,5.90066,28.52215824,12.58512,3.67066,13.1095,15.32,2.23,15.48145019,22.52512,6.79066,23.5264552,12.58512,3.67066,13.1095,9.94,3.12,10.41815723
05/07/2019 12:00,26.7176,5.5543,27.28883285,11.3976,3.3243,11.8725,15.32,2.23,15.48145019,21.3376,6.4443,22.28950821,11.3976,3.3243,11.8725,9.94,3.12,10.41815723
05/07/2019 12:30,28.38464,6.04052,29.02026309,13.06464,3.81052,13.609,15.32,2.23,15.48145019,23.00464,6.93052,24.02593534,13.06464,3.81052,13.609,9.94,3.12,10.41815723
05/07/2019 13:00,26.12048,5.38014,26.66880916,10.80048,3.15014,11.2505,15.32,2.23,15.48145019,20.74048,6.27014,21.66753715,10.80048,3.15014,11.2505,9.94,3.12,10.41815723
05/07/2019 13:30,26.49392,5.48906,27.05656254,11.17392,3.25906,11.6395,15.32,2.23,15.48145019,21.11392,6.37906,22.05651886,11.17392,3.25906,11.6395,9.94,3.12,10.41815723
05/07/2019 14:00,29.06816,6.23988,29.73035533,13.74816,4.00988,14.321,15.32,2.23,15.48145019,23.68816,7.12988,24.73790842,13.74816,4.00988,14.321,9.94,3.12,10.41815723
05/07/2019 14:30,28.56032,6.09176,29.20276388,13.24032,3.86176,13.792,15.32,2.23,15.48145019,23.18032,6.98176,24.20892827,13.24032,3.86176,13.792,9.94,3.12,10.41815723
05/07/2019 15:00,28.13312,5.96716,28.75898885,12.81312,3.73716,13.347,15.32,2.23,15.48145019,22.75312,6.85716,23.76394565,12.81312,3.73716,13.347,9.94,3.12,10.41815723
05/07/2019 15:30,28.31888,6.02134,28.95195157,12.99888,3.79134,13.5405,15.32,2.23,15.48145019,22.93888,6.91134,23.95743802,12.99888,3.79134,13.5405,9.94,3.12,10.41815723
05/07/2019 16:00,27.15824,5.68282,27.74643118,11.83824,3.45282,12.3315,15.32,2.23,15.48145019,21.77824,6.57282,22.74848787,11.83824,3.45282,12.3315,9.94,3.12,10.41815723
05/07/2019 16:30,26.21264,5.40702,26.76449815,10.89264,3.17702,11.3465,15.32,2.23,15.48145019,20.83264,6.29702,21.76353258,10.89264,3.17702,11.3465,9.94,3.12,10.41815723
05/07/2019 17:00,24.98672,5.04946,25.49182659,9.66672,2.81946,10.0695,15.32,2.23,15.48145019,19.60672,5.93946,20.48659694,9.66672,2.81946,10.0695,9.94,3.12,10.41815723
05/07/2019 17:30,20.8928,10.1329,23.22035216,8.2728,2.4129,8.6175,12.62,7.72,14.7940123,13.1728,3.0029,13.510739,8.2728,2.4129,8.6175,4.9,0.59,4.935392588
05/07/2019 18:00,20.01024,9.10882,21.98591155,6.75024,1.96882,7.0315,13.26,7.14,15.06011952,12.24024,2.37882,12.46925258,6.75024,1.96882,7.0315,5.49,0.41,5.505288367
05/07/2019 18:30,20.48384,8.52112,22.18551751,5.04384,1.47112,5.254,15.44,7.05,16.97339389,12.47384,1.88112,12.61488394,5.04384,1.47112,5.254,7.43,0.41,7.441303649
05/07/2019 19:00,20.08264,7.56202,21.45918395,3.33264,0.97202,3.4715,16.75,6.59,17.99973889,12.08264,1.38202,12.16142133,3.33264,0.97202,3.4715,8.75,0.41,8.759600448
05/07/2019 19:30,19.97096,7.11528,21.20062388,1.80096,0.52528,1.876,18.17,6.59,19.32814011,11.80096,0.01528,11.80096989,1.80096,0.52528,1.876,10,-0.51,10.01299655
05/07/2019 20:00,19.95672,5.99946,20.83900654,0.78672,0.22946,0.8195,19.17,5.77,20.01953546,11.59672,-0.41054,11.60398457,0.78672,0.22946,0.8195,10.81,-0.64,10.82892885
05/07/2019 20:30,20.28264,5.90202,21.12390412,0.45264,0.13202,0.4715,19.83,5.77,20.65240422,11.94264,-0.40798,11.9496066,0.45264,0.13202,0.4715,11.49,-0.54,11.5026823
05/07/2019 21:00,19.3784,2.1587,19.49826588,0.3384,0.0987,0.3525,19.04,2.06,19.15111485,12.3384,2.2087,12.53453111,0.3384,0.0987,0.3525,12,2.11,12.18409209
05/07/2019 21:30,19.30208,1.57644,19.36634853,0.26208,0.07644,0.273,19.04,1.5,19.09899474,12.26208,2.18644,12.45548577,0.26208,0.07644,0.273,12,2.11,12.18409209
05/07/2019 22:00,18.37,1.5,18.43113941,0,0,0,18.37,1.5,18.43113941,11.79,2.02,11.96179334,0,0,0,11.79,2.02,11.96179334
05/07/2019 22:30,18.8,1.57,18.86544195,0,0,0,18.8,1.57,18.86544195,12.39,2.21,12.58555521,0,0,0,12.39,2.21,12.58555521
05/07/2019 23:00,16.63,-0.3,16.63270573,0,0,0,16.63,-0.3,16.63270573,10.64,2.57,10.945981,0,0,0,10.64,2.57,10.945981
05/07/2019 23:30,15.5,-0.57,15.5104771,0,0,0,15.5,-0.57,15.5104771,10.1,2.57,10.42184725,0,0,0,10.1,2.57,10.42184725
06/07/2019 00:00,14.61,0.43,14.61632649,0,0,0,14.61,0.43,14.61632649,9.29,0.8,9.324382017,0,0,0,9.29,0.8,9.324382017
06/07/2019 00:30,14.13,0.43,14.1365413,0,0,0,14.13,0.43,14.1365413,9.04,0.7,9.067061266,0,0,0,9.04,0.7,9.067061266
06/07/2019 01:00,13.51,0.43,13.51684135,0,0,0,13.51,0.43,13.51684135,8.6,0.61,8.621606579,0,0,0,8.6,0.61,8.621606579
06/07/2019 01:30,13.29,0.3,13.29338557,0,0,0,13.29,0.3,13.29338557,8.6,0.66,8.625288401,0,0,0,8.6,0.66,8.625288401
06/07/2019 02:00,13.06,0,13.06,0,0,0,13.06,0,13.06,8.4,0.62,8.422849874,0,0,0,8.4,0.62,8.422849874
06/07/2019 02:30,13.06,0.49,13.06918896,0,0,0,13.06,0.49,13.06918896,8.45,0.83,8.490665463,0,0,0,8.45,0.83,8.490665463
06/07/2019 03:00,12.96,1.83,13.08856371,0,0,0,12.96,1.83,13.08856371,8.38,-0.19,8.382153661,0,0,0,8.38,-0.19,8.382153661
06/07/2019 03:30,12.83,3.14,13.20865247,0,0,0,12.83,3.14,13.20865247,8.07,-2.52,8.454306595,0,0,0,8.07,-2.52,8.454306595
06/07/2019 04:00,12.41,1.43,12.49211751,0,0,0,12.41,1.43,12.49211751,8,-0.92,8.052726246,0,0,0,8,-0.92,8.052726246
06/07/2019 04:30,12.03,1.22,12.09170377,0,0,0,12.03,1.22,12.09170377,7.7,-0.82,7.743539242,0,0,0,7.7,-0.82,7.743539242
06/07/2019 05:00,11.7156,1.1733,11.77420555,0.0456,0.0133,0.0475,11.67,1.16,11.72751039,7.4556,-0.8967,7.509330346,0.0456,0.0133,0.0475,7.41,-0.91,7.465668088
06/07/2019 05:30,12.10712,1.14416,12.16106314,0.35712,0.10416,0.372,11.75,1.04,11.79593574,7.84712,-0.48584,7.86214556,0.35712,0.10416,0.372,7.49,-0.59,7.513201714
06/07/2019 06:00,13.00056,2.29808,13.20211089,0.61056,0.17808,0.636,12.39,2.12,12.57006364,8.42056,-0.41192,8.430629205,0.61056,0.17808,0.636,7.81,-0.59,7.832253826
06/07/2019 06:30,14.11648,2.59564,14.35313048,1.11648,0.32564,1.163,13,2.27,13.19670035,9.38648,0.62564,9.407307383,1.11648,0.32564,1.163,8.27,0.3,8.275439565
06/07/2019 07:00,13.97104,2.55322,14.20242553,0.97104,0.28322,1.0115,13,2.27,13.19670035,9.24104,0.58322,9.259425784,0.97104,0.28322,1.0115,8.27,0.3,8.275439565
06/07/2019 07:30,15.22304,2.94922,15.50609059,0.92304,0.26922,0.9615,14.3,2.68,14.5489656,10.11304,0.95922,10.15842906,0.92304,0.26922,0.9615,9.19,0.69,9.215866753
06/07/2019 08:00,16.71712,3.25916,17.03185912,0.95712,0.27916,0.997,15.76,2.98,16.03926432,11.22712,1.32916,11.30552475,0.95712,0.27916,0.997,10.27,1.05,10.32353622
06/07/2019 08:30,17.74368,1.23024,17.78627759,1.30368,0.38024,1.358,16.44,0.85,16.46195918,12.20368,4.05024,12.85823664,1.30368,0.38024,1.358,10.9,3.67,11.50125645
06/07/2019 09:00,18.01752,1.14136,18.0536348,0.82752,0.24136,0.862,17.19,0.9,17.21354409,11.80752,3.80136,12.40434869,0.82752,0.24136,0.862,10.98,3.56,11.54270332
06/07/2019 09:30,19.9812,2.5041,20.13749911,1.5912,0.4641,1.6575,18.39,2.04,18.50280249,13.8912,3.5441,14.33618088,1.5912,0.4641,1.6575,12.3,3.08,12.6797634
06/07/2019 10:00,19.75488,3.70434,20.0991895,2.17488,0.63434,2.2655,17.58,3.07,17.84604438,13.30488,2.36434,13.51332437,2.17488,0.63434,2.2655,11.13,1.73,11.2636495
06/07/2019 10:30,19.31472,3.57596,19.64296054,1.73472,0.50596,1.807,17.58,3.07,17.84604438,12.86472,2.23596,13.05758545,1.73472,0.50596,1.807,11.13,1.73,11.2636495
06/07/2019 11:00,20.08368,3.14024,20.32769809,2.26368,0.66024,2.358,17.82,2.48,17.99174255,13.57368,2.97024,13.89485928,2.26368,0.66024,2.358,11.31,2.31,11.54349167
06/07/2019 11:30,21.22792,3.69856,21.54771296,4.17792,1.21856,4.352,17.05,2.48,17.22941961,15.25792,3.52856,15.66061488,4.17792,1.21856,4.352,11.08,2.31,11.3182375
06/07/2019 12:00,17.31216,3.32438,17.62845388,2.31216,0.67438,2.4085,15,2.65,15.23228479,11.52216,2.94438,11.89241543,2.31216,0.67438,2.4085,9.21,2.27,9.485620697
06/07/2019 12:30,18.34088,2.34484,18.4901637,1.73088,0.50484,1.803,16.61,1.84,16.71160375,12.57088,2.12484,12.74919484,1.73088,0.50484,1.803,10.84,1.62,10.9603832
06/07/2019 13:00,18.3744,1.9142,18.47383926,1.4544,0.4242,1.515,16.92,1.49,16.98547909,11.2444,1.7442,11.37887363,1.4544,0.4242,1.515,9.79,1.32,9.878587956
06/07/2019 13:30,18.12432,2.64626,18.31648622,3.24432,0.94626,3.3795,14.88,1.7,14.97679538,11.21432,2.32626,11.45305456,3.24432,0.94626,3.3795,7.97,1.38,8.08859073
06/07/2019 14:00,17.7,1.8075,17.79205037,1.74,0.5075,1.8125,15.96,1.3,16.01285733,10.79,1.6875,10.92116094,1.74,0.5075,1.8125,9.05,1.18,9.126603969
06/07/2019 14:30,19.05648,2.05314,19.16676326,3.09648,0.90314,3.2255,15.96,1.15,16.00137807,12.14648,2.04314,12.31711807,3.09648,0.90314,3.2255,9.05,1.14,9.121518514
06/07/2019 15:00,16.33416,2.51538,16.52670322,3.58416,1.04538,3.7335,12.75,1.47,12.83446142,9.93416,1.57538,10.05829792,3.58416,1.04538,3.7335,6.35,0.53,6.372079723
06/07/2019 15:30,16.53712,5.43916,17.40864152,4.07712,1.18916,4.247,12.46,4.25,13.16488131,9.74712,-1.02084,9.800431756,4.07712,1.18916,4.247,5.67,-2.21,6.085474509
06/07/2019 16:00,15.95344,5.31892,16.8167523,3.49344,1.01892,3.639,12.46,4.3,13.18110769,9.16344,-1.31108,9.256757715,3.49344,1.01892,3.639,5.67,-2.33,6.130073409
06/07/2019 16:30,16.51992,5.36956,17.37066295,4.48992,1.30956,4.677,12.03,4.06,12.69663341,9.85992,-0.69044,9.884064437,4.48992,1.30956,4.677,5.37,-2,5.73034903
06/07/2019 17:00,16.75272,5.86746,17.75051307,5.44272,1.58746,5.6695,11.31,4.28,12.09274576,10.09272,-0.32254,10.0978725,5.44272,1.58746,5.6695,4.65,-1.91,5.026987169
06/07/2019 17:30,17.60352,5.90686,18.56811545,5.06352,1.47686,5.2745,12.54,4.43,13.29949247,10.60352,-0.02314,10.60354525,5.06352,1.47686,5.2745,5.54,-1.5,5.739477328
06/07/2019 18:00,16.81152,5.54586,17.70264861,4.27152,1.24586,4.4495,12.54,4.3,13.25675677,9.81152,-0.36414,9.818274932,4.27152,1.24586,4.4495,5.54,-1.61,5.769202718
06/07/2019 18:30,17.12392,4.84656,17.79656652,3.31392,0.96656,3.452,13.81,3.88,14.34470286,10.79392,-0.51344,10.80612463,3.31392,0.96656,3.452,7.48,-1.48,7.625011475
06/07/2019 19:00,17.37424,5.28582,18.16050959,3.89424,1.13582,4.0565,13.48,4.15,14.10435748,10.92424,-0.16418,10.92547366,3.89424,1.13582,4.0565,7.03,-1.3,7.149188765
06/07/2019 19:30,15.53248,4.07864,16.05905474,2.05248,0.59864,2.138,13.48,3.48,13.92195389,9.08248,-0.10136,9.083045569,2.05248,0.59864,2.138,7.03,-0.7,7.064764681
06/07/2019 20:00,16.84408,4.70494,17.48883905,0.87408,0.25494,0.9105,15.97,4.45,16.57840161,10.68408,-2.02506,10.87430152,0.87408,0.25494,0.9105,9.81,-2.28,10.0714696
06/07/2019 20:30,16.89776,2.91518,17.14737786,0.49776,0.14518,0.5185,16.4,2.77,16.63228487,10.05776,-0.73482,10.08456725,0.49776,0.14518,0.5185,9.56,-0.88,9.600416658
06/07/2019 21:00,16.4052,1.6611,16.48908246,0.4152,0.1211,0.4325,15.99,1.54,16.06398767,10.1152,1.1811,10.18392205,0.4152,0.1211,0.4325,9.7,1.06,9.757745641
06/07/2019 21:30,15.99168,3.80924,16.43910395,0.27168,0.07924,0.283,15.72,3.73,16.1564631,10.61168,-1.84076,10.77015087,0.27168,0.07924,0.283,10.34,-1.92,10.51674855
06/07/2019 22:00,15.72,3.73,16.1564631,0,0,0,15.72,3.73,16.1564631,10.34,-1.92,10.51674855,0,0,0,10.34,-1.92,10.51674855
06/07/2019 22:30,16.13,1.97,16.24985538,0,0,0,16.13,1.97,16.24985538,9.6,-0.26,9.603520188,0,0,0,9.6,-0.26,9.603520188
06/07/2019 23:00,15.47,1.97,15.59492866,0,0,0,15.47,1.97,15.59492866,9.26,-0.62,9.28073273,0,0,0,9.26,-0.62,9.28073273
06/07/2019 23:30,14.68,2.3,14.85908476,0,0,0,14.68,2.3,14.85908476,8.67,-1.24,8.758224706,0,0,0,8.67,-1.24,8.758224706
07/07/2019 00:00,14.35,0.9,14.3781953,0,0,0,14.35,0.9,14.3781953,8.95,0.36,8.957237297,0,0,0,8.95,0.36,8.957237297
07/07/2019 00:30,13.67,-0.41,13.67614712,0,0,0,13.67,-0.41,13.67614712,8.64,1.13,8.713581353,0,0,0,8.64,1.13,8.713581353
07/07/2019 01:00,12.84,0.08,12.84024922,0,0,0,12.84,0.08,12.84024922,7.96,0.55,7.978978631,0,0,0,7.96,0.55,7.978978631
07/07/2019 01:30,12.84,-0.51,12.85012451,0,0,0,12.84,-0.51,12.85012451,7.96,0.68,7.988992427,0,0,0,7.96,0.68,7.988992427
07/07/2019 02:00,12.94,0,12.94,0,0,0,12.94,0,12.94,8.1,0.55,8.118651366,0,0,0,8.1,0.55,8.118651366
07/07/2019 02:30,12.98,0,12.98,0,0,0,12.98,0,12.98,7.89,0.55,7.909146604,0,0,0,7.89,0.55,7.909146604
07/07/2019 03:00,12.75,-0.46,12.75829534,0,0,0,12.75,-0.46,12.75829534,7.94,0.86,7.986438505,0,0,0,7.94,0.86,7.986438505
07/07/2019 03:30,12.67,-0.41,12.67663204,0,0,0,12.67,-0.41,12.67663204,7.76,0.57,7.780906117,0,0,0,7.76,0.57,7.780906117
07/07/2019 04:00,12.54,-0.46,12.54843417,0,0,0,12.54,-0.46,12.54843417,7.83,0.81,7.871785058,0,0,0,7.83,0.81,7.871785058
07/07/2019 04:30,12.54,0.45,12.54807156,0,0,0,12.54,0.45,12.54807156,7.77,0.07,7.770315309,0,0,0,7.77,0.07,7.770315309
07/07/2019 05:00,12.16912,1.97266,12.327971,0.00912,0.00266,0.0095,12.16,1.97,12.31854293,7.28912,-1.96734,7.549946824,0.00912,0.00266,0.0095,7.28,-1.97,7.541836646
07/07/2019 05:30,12.3724,1.8982,12.51716601,0.3024,0.0882,0.315,12.07,1.81,12.20495801,7.5024,-1.6818,7.688592654,0.3024,0.0882,0.315,7.2,-1.77,7.41437118
07/07/2019 06:00,12.15064,0.60852,12.1658682,0.44064,0.12852,0.459,11.71,0.48,11.71983362,7.47064,-1.24148,7.573092803,0.44064,0.12852,0.459,7.03,-1.37,7.16224825
07/07/2019 06:30,12.44248,-0.26386,12.44527744,0.67248,0.19614,0.7005,11.77,-0.46,11.77898553,7.79248,0.60614,7.816018824,0.67248,0.19614,0.7005,7.12,0.41,7.131795005
07/07/2019 07:00,12.59816,-0.14262,12.59896725,1.08816,0.31738,1.1335,11.51,-0.46,11.51918834,7.92816,0.68738,7.957902503,1.08816,0.31738,1.1335,6.84,0.37,6.85
07/07/2019 07:30,13.11824,1.20282,13.17326826,2.71824,0.79282,2.8315,10.4,0.41,10.40807859,8.28824,0.59282,8.309413809,2.71824,0.79282,2.8315,5.57,-0.2,5.573589508
07/07/2019 08:00,14.16392,2.64156,14.40813898,3.19392,0.93156,3.327,10.97,1.71,11.1024772,9.15392,1.07156,9.216425131,3.19392,0.93156,3.327,5.96,0.14,5.961644069
07/07/2019 08:30,15.462,2.9035,15.7322521,3.372,0.9835,3.5125,12.09,1.92,12.24150726,9.892,0.7035,9.916984232,3.372,0.9835,3.5125,6.52,-0.28,6.5260095
07/07/2019 09:00,17.1612,3.3991,17.49458963,5.0712,1.4791,5.2825,12.09,1.92,12.24150726,11.5912,1.1991,11.65305789,5.0712,1.4791,5.2825,6.52,-0.28,6.5260095
07/07/2019 09:30,16.53824,4.87782,17.24257841,9.79824,2.85782,10.2065,6.74,2.02,7.036192152,11.19824,4.05782,11.91077169,9.79824,2.85782,10.2065,1.4,1.2,1.843908891
07/07/2019 10:00,16.94264,6.03202,17.98439088,9.57264,2.79202,9.9715,7.37,3.24,8.050745307,11.64264,3.16202,12.06438712,9.57264,2.79202,9.9715,2.07,0.37,2.102807647
07/07/2019 10:30,19.1492,7.9756,20.74372329,11.7792,3.4356,12.27,7.37,4.54,8.656124999,13.8492,2.9456,14.15898655,11.7792,3.4356,12.27,2.07,-0.49,2.127204739
07/07/2019 11:00,15.34552,5.04286,16.15287656,10.29552,3.00286,10.7245,5.05,2.04,5.446475925,9.67552,3.00286,10.1307875,10.29552,3.00286,10.7245,-0.62,0,0.62
07/07/2019 11:30,17.1544,4.7767,17.80702957,10.7544,3.1367,11.2025,6.4,1.64,6.606784392,11.8944,5.8067,13.23610654,10.7544,3.1367,11.2025,1.14,2.67,2.903187903
07/07/2019 12:00,16.91536,4.70698,17.55804843,10.51536,3.06698,10.9535,6.4,1.64,6.606784392,11.65536,5.73698,12.99077966,10.51536,3.06698,10.9535,1.14,2.67,2.903187903
07/07/2019 12:30,14.26744,3.57342,14.70813294,7.41744,2.16342,7.7265,6.85,1.41,6.99361137,9.01744,5.26342,10.44115962,7.41744,2.16342,7.7265,1.6,3.1,3.488552709
07/07/2019 13:00,18.56832,3.25576,18.85159094,8.48832,2.47576,8.842,10.08,0.78,10.11013353,12.80832,5.63576,13.99338601,8.48832,2.47576,8.842,4.32,3.16,5.352382647
07/07/2019 13:30,21.91056,4.56308,22.38066886,12.97056,3.78308,13.511,8.94,0.78,8.973962336,16.24056,6.94308,17.66245025,12.97056,3.78308,13.511,3.27,3.16,4.547361873
07/07/2019 14:00,16.48512,5.25316,17.30187479,12.52512,3.65316,13.047,3.96,1.6,4.271018614,11.43512,7.40316,13.62236203,12.52512,3.65316,13.047,-1.09,3.75,3.905201659
07/07/2019 14:30,16.65856,2.71708,16.87868908,8.93856,2.60708,9.311,7.72,0.11,7.720783639,11.85856,5.99708,13.28873259,8.93856,2.60708,9.311,2.92,3.39,4.47420384
07/07/2019 15:00,16.6552,2.7161,16.87521515,8.9352,2.6061,9.3075,7.72,0.11,7.720783639,11.8552,5.9961,13.28529195,8.9352,2.6061,9.3075,2.92,3.39,4.47420384
07/07/2019 15:30,14.16928,2.07854,14.3209226,6.98928,2.03854,7.2805,7.18,0.04,7.18011142,8.95928,5.52854,10.5277468,6.98928,2.03854,7.2805,1.97,3.49,4.007617746
07/07/2019 16:00,16.91912,1.71266,17.0055822,7.92912,2.31266,8.2595,8.99,-0.6,9.01,11.49912,5.47266,12.73498207,7.92912,2.31266,8.2595,3.57,3.16,4.767651413
07/07/2019 16:30,17.9564,5.1677,18.68521941,9.3864,2.7377,9.7775,8.57,2.43,8.90785047,12.3664,3.6977,12.90739456,9.3864,2.7377,9.7775,2.98,0.96,3.13081459
07/07/2019 17:00,14.82376,4.71818,15.55651256,7.43376,2.16818,7.7435,7.39,2.55,7.817582747,9.22376,3.00818,9.701901641,7.43376,2.16818,7.7435,1.79,0.84,1.977296134
07/07/2019 17:30,17.48272,4.52496,18.05881396,6.94272,2.02496,7.232,10.54,2.5,10.83243278,10.86272,2.46496,11.13888296,6.94272,2.02496,7.232,3.92,0.44,3.944616585
07/07/2019 18:00,17.22072,4.63646,17.83395522,7.05072,2.05646,7.3445,10.17,2.58,10.49215421,10.49072,2.05646,10.69038044,7.05072,2.05646,7.3445,3.44,0,3.44
07/07/2019 18:30,17.28696,3.19578,17.57987474,3.75696,1.09578,3.9135,13.53,2.1,13.69200131,10.19696,0.69578,10.22067038,3.75696,1.09578,3.9135,6.44,-0.4,6.452410402
07/07/2019 19:00,17.1224,2.0107,17.240055,3.3624,0.9807,3.5025,13.76,1.03,13.79849629,10.1124,2.1807,10.34485796,3.3624,0.9807,3.5025,6.75,1.2,6.855836929
07/07/2019 19:30,17.23384,-0.49138,17.24084381,2.22384,0.64862,2.3165,15.01,-1.14,15.05322889,10.54384,3.30862,11.05077048,2.22384,0.64862,2.3165,8.32,2.66,8.734872638
07/07/2019 20:00,17.0324,-0.7093,17.0471627,1.2024,0.3507,1.2525,15.83,-1.06,15.86544988,10.2124,2.7607,10.57896868,1.2024,0.3507,1.2525,9.01,2.41,9.326746485
07/07/2019 20:30,16.97584,-1.32038,17.02711212,0.61584,0.17962,0.6415,16.36,-1.5,16.42862137,10.27584,2.73962,10.63477341,0.61584,0.17962,0.6415,9.66,2.56,9.99345786
07/07/2019 21:00,16.90824,-1.53968,16.97819762,0.37824,0.11032,0.394,16.53,-1.65,16.61214616,10.31824,2.89032,10.7154107,0.37824,0.11032,0.394,9.94,2.78,10.32143401
07/07/2019 21:30,16.62144,-1.62958,16.70113166,0.24144,0.07042,0.2515,16.38,-1.7,16.46798105,10.23144,2.74042,10.59208508,0.24144,0.07042,0.2515,9.99,2.67,10.34064795
07/07/2019 22:00,16.7,0.36,16.70387979,0,0,0,16.7,0.36,16.70387979,9.99,1.88,10.16535784,0,0,0,9.99,1.88,10.16535784
07/07/2019 22:30,16.4,0.85,16.42201267,0,0,0,16.4,0.85,16.42201267,9.81,0.28,9.813995109,0,0,0,9.81,0.28,9.813995109
07/07/2019 23:00,15.43,1.49,15.50177409,0,0,0,15.43,1.49,15.50177409,9.16,-0.82,9.196629817,0,0,0,9.16,-0.82,9.196629817
07/07/2019 23:30,14.58,2.07,14.72621133,0,0,0,14.58,2.07,14.72621133,8.46,-1.46,8.585056785,0,0,0,8.46,-1.46,8.585056785
08/07/2019 00:00,13.79,1.43,13.86394605,0,0,0,13.79,1.43,13.86394605,8.11,-1.13,8.188345376,0,0,0,8.11,-1.13,8.188345376
08/07/2019 00:30,13.09,-0.45,13.09773263,0,0,0,13.09,-0.45,13.09773263,7.94,0.45,7.952741666,0,0,0,7.94,0.45,7.952741666
08/07/2019 01:00,12.58,-0.45,12.58804592,0,0,0,12.58,-0.45,12.58804592,7.61,0.45,7.623293252,0,0,0,7.61,0.45,7.623293252
08/07/2019 01:30,12.49,-0.52,12.50081997,0,0,0,12.49,-0.52,12.50081997,7.53,0.53,7.548629015,0,0,0,7.53,0.53,7.548629015
08/07/2019 02:00,12.39,-0.47,12.39891124,0,0,0,12.39,-0.47,12.39891124,7.53,0.46,7.544037381,0,0,0,7.53,0.46,7.544037381
08/07/2019 02:30,12.19,-0.47,12.19905734,0,0,0,12.19,-0.47,12.19905734,7.38,0.4,7.390832159,0,0,0,7.38,0.4,7.390832159
08/07/2019 03:00,11.95,-0.41,11.9570314,0,0,0,11.95,-0.41,11.9570314,7.22,0,7.22,0,0,0,7.22,0,7.22
08/07/2019 03:30,11.88,-0.51,11.89094193,0,0,0,11.88,-0.51,11.89094193,7.12,-0.41,7.131795005,0,0,0,7.12,-0.41,7.131795005
08/07/2019 04:00,11.77,0.18,11.7713763,0,0,0,11.77,0.18,11.7713763,7.03,-1.27,7.14379451,0,0,0,7.03,-1.27,7.14379451
08/07/2019 04:30,11.77,2,11.93871434,0,0,0,11.77,2,11.93871434,6.72,-2.67,7.230995782,0,0,0,6.72,-2.67,7.230995782
08/07/2019 05:00,11.84392,1.86406,11.98971062,0.01392,0.00406,0.0145,11.83,1.86,11.97532881,6.93392,-2.47594,7.362711827,0.01392,0.00406,0.0145,6.92,-2.48,7.350972725
08/07/2019 05:30,12.42288,1.77834,12.54951954,0.30288,0.08834,0.3155,12.12,1.69,12.23725868,7.40288,-1.88166,7.638277073,0.30288,0.08834,0.3155,7.1,-1.97,7.368235881
08/07/2019 06:00,13.16288,2.02084,13.31710194,0.48288,0.14084,0.503,12.68,1.88,12.81861147,7.84288,-1.76916,8.039943644,0.48288,0.14084,0.503,7.36,-1.91,7.603795105
08/07/2019 06:30,14.9024,1.3882,14.96691769,0.7824,0.2282,0.815,14.12,1.16,14.1675686,9.1924,0.4482,9.203320107,0.7824,0.2282,0.815,8.41,0.22,8.412877035
08/07/2019 07:00,15.19376,1.47318,15.26501236,1.07376,0.31318,1.1185,14.12,1.16,14.1675686,9.48376,0.53318,9.49873595,1.07376,0.31318,1.1185,8.41,0.22,8.412877035
08/07/2019 07:30,17.968,1.619,18.04079225,2.088,0.609,2.175,15.88,1.01,15.9120866,11.828,2.139,12.01985462,2.088,0.609,2.175,9.74,1.53,9.859437104
08/07/2019 08:00,19.76512,2.14316,19.8809734,3.88512,1.13316,4.047,15.88,1.01,15.9120866,13.62512,2.66316,13.88295056,3.88512,1.13316,4.047,9.74,1.53,9.859437104
08/07/2019 08:30,20.61088,2.38984,20.74896888,4.73088,1.37984,4.928,15.88,1.01,15.9120866,14.47088,2.90984,14.76053985,4.73088,1.37984,4.928,9.74,1.53,9.859437104
08/07/2019 09:00,19.77376,2.14568,19.88983477,3.89376,1.13568,4.056,15.88,1.01,15.9120866,13.63376,2.66568,13.89191353,3.89376,1.13568,4.056,9.74,1.53,9.859437104
08/07/2019 09:30,20.48176,2.35218,20.61638289,4.60176,1.34218,4.7935,15.88,1.01,15.9120866,14.34176,2.87218,14.62653403,4.60176,1.34218,4.7935,9.74,1.53,9.859437104
08/07/2019 10:00,20.8336,2.4548,20.97772466,4.9536,1.4448,5.16,15.88,1.01,15.9120866,14.6936,2.9748,14.99170824,4.9536,1.4448,5.16,9.74,1.53,9.859437104
08/07/2019 10:30,22.8976,3.0568,23.10073834,7.0176,2.0468,7.31,15.88,1.01,15.9120866,16.7576,3.5768,17.13507094,7.0176,2.0468,7.31,9.74,1.53,9.859437104
08/07/2019 11:00,23.91856,3.35458,24.1526545,8.03856,2.34458,8.3735,15.88,1.01,15.9120866,17.77856,3.87458,18.19586672,8.03856,2.34458,8.3735,9.74,1.53,9.859437104
08/07/2019 11:30,26.08192,3.98556,26.38467812,10.20192,2.97556,10.627,15.88,1.01,15.9120866,19.94192,4.50556,20.44456515,10.20192,2.97556,10.627,9.74,1.53,9.859437104
08/07/2019 12:00,26.90464,4.22552,27.23443909,11.02464,3.21552,11.484,15.88,1.01,15.9120866,20.76464,4.74552,21.3000055,11.02464,3.21552,11.484,9.74,1.53,9.859437104
08/07/2019 12:30,26.34544,4.06242,26.65680898,10.46544,3.05242,10.9015,15.88,1.01,15.9120866,20.20544,4.58242,20.71855156,10.46544,3.05242,10.9015,9.74,1.53,9.859437104
08/07/2019 13:00,24.0784,3.4012,24.31743218,8.1984,2.3912,8.54,15.88,1.01,15.9120866,17.9384,3.9212,18.36197168,8.1984,2.3912,8.54,9.74,1.53,9.859437104
08/07/2019 13:30,26.42128,4.08454,26.73513613,10.54128,3.07454,10.9805,15.88,1.01,15.9120866,20.28128,4.60454,20.79740626,10.54128,3.07454,10.9805,9.74,1.53,9.859437104
08/07/2019 14:00,24.45088,3.50984,24.70150825,8.57088,2.49984,8.928,15.88,1.01,15.9120866,18.31088,4.02984,18.74907829,8.57088,2.49984,8.928,9.74,1.53,9.859437104
08/07/2019 14:30,25.26976,3.74868,25.5462986,9.38976,2.73868,9.781,15.88,1.01,15.9120866,19.12976,4.26868,19.60023843,9.38976,2.73868,9.781,9.74,1.53,9.859437104
08/07/2019 15:00,24.0808,3.4019,24.3199065,8.2008,2.3919,8.5425,15.88,1.01,15.9120866,17.9408,3.9219,18.3644658,8.2008,2.3919,8.5425,9.74,1.53,9.859437104
08/07/2019 15:30,20.55176,6.95968,21.69820234,7.54176,2.19968,7.856,13.01,4.76,13.8534364,13.32176,5.09968,14.26450229,7.54176,2.19968,7.856,5.78,2.9,6.466714776
08/07/2019 16:00,19.70456,6.71258,20.81654186,6.69456,1.95258,6.9735,13.01,4.76,13.8534364,12.47456,4.85258,13.38514773,6.69456,1.95258,6.9735,5.78,2.9,6.466714776
08/07/2019 16:30,18.84392,6.46156,19.92097082,5.83392,1.70156,6.077,13.01,4.76,13.8534364,11.61392,4.60156,12.49229731,5.83392,1.70156,6.077,5.78,2.9,6.466714776
08/07/2019 17:00,18.75272,6.43496,19.82607419,5.74272,1.67496,5.982,13.01,4.76,13.8534364,11.52272,4.57496,12.39771492,5.74272,1.67496,5.982,5.78,2.9,6.466714776
08/07/2019 17:30,18.82088,6.45484,19.89699684,5.81088,1.69484,6.053,13.01,4.76,13.8534364,11.59088,4.59484,12.46840222,5.81088,1.69484,6.053,5.78,2.9,6.466714776
08/07/2019 18:00,19.10672,8.12196,20.76133385,3.84672,1.12196,4.007,15.26,7,16.78891301,12.23672,0.27196,12.23974177,3.84672,1.12196,4.007,8.39,-0.85,8.43294729
08/07/2019 18:30,19.166,7.2605,20.49513153,2.196,0.6405,2.2875,16.97,6.62,18.2155236,12.016,-0.9195,12.05113008,2.196,0.6405,2.2875,9.82,-1.56,9.943138338
08/07/2019 19:00,20.44592,6.93256,21.58925735,1.82592,0.53256,1.902,18.62,6.4,19.68919501,13.17592,-1.02744,13.21591846,1.82592,0.53256,1.902,11.35,-1.56,11.45670546
08/07/2019 19:30,20.32952,6.25486,21.26999429,1.55952,0.45486,1.6245,18.77,5.8,19.645684,13.16952,-0.69514,13.18785338,1.55952,0.45486,1.6245,11.61,-1.15,11.66681619
08/07/2019 20:00,19.608,4.374,20.08993629,1.008,0.294,1.05,18.6,4.08,19.04222676,12.898,0.874,12.92757827,1.008,0.294,1.05,11.89,0.58,11.90413794
08/07/2019 20:30,19.32672,1.56696,19.39013846,0.60672,0.17696,0.632,18.72,1.39,18.7715343,13.59672,3.25696,13.98136557,0.60672,0.17696,0.632,12.99,3.08,13.35014981
08/07/2019 21:00,19.02912,1.48016,19.08659953,0.30912,0.09016,0.322,18.72,1.39,18.7715343,13.29912,3.17016,13.67174119,0.30912,0.09016,0.322,12.99,3.08,13.35014981
08/07/2019 21:30,18.716,1.3305,18.7632323,0.036,0.0105,0.0375,18.68,1.32,18.72658004,13.026,2.8805,13.340688,0.036,0.0105,0.0375,12.99,2.87,13.30327027
08/07/2019 22:00,19.46,0.57,19.4683461,0,0,0,19.46,0.57,19.4683461,12.72,3.54,13.20340865,0,0,0,12.72,3.54,13.20340865
08/07/2019 22:30,17.99,1.24,18.03268422,0,0,0,17.99,1.24,18.03268422,11.42,1.74,11.5517964,0,0,0,11.42,1.74,11.5517964
08/07/2019 23:00,16.55,2.85,16.79359997,0,0,0,16.55,2.85,16.79359997,10.32,-0.67,10.34172616,0,0,0,10.32,-0.67,10.34172616
08/07/2019 23:30,15.41,3.04,15.70699526,0,0,0,15.41,3.04,15.70699526,9.53,-0.81,9.56436093,0,0,0,9.53,-0.81,9.56436093
09/07/2019 00:00,14.36,2.4,14.5591758,0,0,0,14.36,2.4,14.5591758,8.9,-0.7,8.927485648,0,0,0,8.9,-0.7,8.927485648
09/07/2019 00:30,13.63,1.94,13.76737085,0,0,0,13.63,1.94,13.76737085,8.68,0.68,8.706595201,0,0,0,8.68,0.68,8.706595201
09/07/2019 01:00,13.08,0.41,13.08642426,0,0,0,13.08,0.41,13.08642426,8.41,1.21,8.49659932,0,0,0,8.41,1.21,8.49659932
09/07/2019 01:30,12.61,-0.37,12.61542706,0,0,0,12.61,-0.37,12.61542706,7.96,0.66,7.987314943,0,0,0,7.96,0.66,7.987314943
09/07/2019 02:00,12.43,0.75,12.45260615,0,0,0,12.43,0.75,12.45260615,7.71,0.42,7.721431214,0,0,0,7.71,0.42,7.721431214
09/07/2019 02:30,12.26,0,12.26,0,0,0,12.26,0,12.26,7.59,0.42,7.601611671,0,0,0,7.59,0.42,7.601611671
09/07/2019 03:00,11.94,-0.41,11.94703729,0,0,0,11.94,-0.41,11.94703729,7.33,0.42,7.342022882,0,0,0,7.33,0.42,7.342022882
09/07/2019 03:30,11.94,-0.41,11.94703729,0,0,0,11.94,-0.41,11.94703729,7.43,0.49,7.44613994,0,0,0,7.43,0.49,7.44613994
09/07/2019 04:00,11.74,-0.46,11.74900847,0,0,0,11.74,-0.46,11.74900847,7.26,0.45,7.273932911,0,0,0,7.26,0.45,7.273932911
09/07/2019 04:30,11.55,-0.7,11.57119268,0,0,0,11.55,-0.7,11.57119268,7.26,0.81,7.305046201,0,0,0,7.26,0.81,7.305046201
09/07/2019 05:00,11.62,-0.7,11.64106524,0,0,0,11.62,-0.7,11.64106524,7.42,0.85,7.468527298,0,0,0,7.42,0.85,7.468527298
09/07/2019 05:30,12.30416,-0.46212,12.3128351,0.16416,0.04788,0.171,12.14,-0.51,12.1507078,7.91416,1.06788,7.985881053,0.16416,0.04788,0.171,7.75,1.02,7.816834398
09/07/2019 06:00,12.4712,-0.4134,12.47804989,0.3312,0.0966,0.345,12.14,-0.51,12.1507078,8.0812,1.1166,8.157977016,0.3312,0.0966,0.345,7.75,1.02,7.816834398
09/07/2019 06:30,15.54232,2.75026,15.78377778,0.65232,0.19026,0.6795,14.89,2.56,15.10846451,8.66232,0.55026,8.679779597,0.65232,0.19026,0.6795,8.01,0.36,8.018085806
09/07/2019 07:00,15.85,2.84,16.10242528,0.96,0.28,1,14.89,2.56,15.10846451,10.14,0.64,10.16017716,0.96,0.28,1,9.18,0.36,9.187056112
09/07/2019 07:30,17.59328,3.76304,17.99121928,0.83328,0.24304,0.868,16.76,3.52,17.12565327,11.21328,0.82304,11.24344445,0.83328,0.24304,0.868,10.38,0.58,10.39619161
09/07/2019 08:00,17.7224,3.8007,18.12536295,0.9624,0.2807,1.0025,16.76,3.52,17.12565327,11.3424,0.8607,11.37500955,0.9624,0.2807,1.0025,10.38,0.58,10.39619161
09/07/2019 08:30,18.41312,4.00216,18.84304309,1.65312,0.48216,1.722,16.76,3.52,17.12565327,12.03312,1.06216,12.07990732,1.65312,0.48216,1.722,10.38,0.58,10.39619161
09/07/2019 09:00,18.90848,4.14664,19.35782114,2.14848,0.62664,2.238,16.76,3.52,17.12565327,12.52848,1.20664,12.58645269,2.14848,0.62664,2.238,10.38,0.58,10.39619161
09/07/2019 09:30,20.63168,4.64924,21.14903431,3.87168,1.12924,4.033,16.76,3.52,17.12565327,14.25168,1.70924,14.35381079,3.87168,1.12924,4.033,10.38,0.58,10.39619161
09/07/2019 10:00,21.10064,4.78602,21.63661239,4.34064,1.26602,4.5215,16.76,3.52,17.12565327,14.72064,1.84602,14.83593717,4.34064,1.26602,4.5215,10.38,0.58,10.39619161
09/07/2019 10:30,20.51168,4.61424,21.02427709,3.75168,1.09424,3.908,16.76,3.52,17.12565327,14.13168,1.67424,14.23051156,3.75168,1.09424,3.908,10.38,0.58,10.39619161
09/07/2019 11:00,20.4728,4.6029,20.98385637,3.7128,1.0829,3.8675,16.76,3.52,17.12565327,14.0928,1.6629,14.19056899,3.7128,1.0829,3.8675,10.38,0.58,10.39619161
09/07/2019 11:30,22.11536,5.08198,22.69175332,5.35536,1.56198,5.5785,16.76,3.52,17.12565327,15.73536,2.14198,15.88047961,5.35536,1.56198,5.5785,10.38,0.58,10.39619161
09/07/2019 12:00,24.08144,5.65542,24.736603,7.32144,2.13542,7.6265,16.76,3.52,17.12565327,17.70144,2.71542,17.90850312,7.32144,2.13542,7.6265,10.38,0.58,10.39619161
09/07/2019 12:30,27.73232,6.72026,28.53495167,10.97232,3.20026,11.4295,16.76,3.52,17.12565327,21.35232,3.78026,21.68437076,10.97232,3.20026,11.4295,10.38,0.58,10.39619161
09/07/2019 13:00,26.15504,6.26022,26.89379988,9.39504,2.74022,9.7865,16.76,3.52,17.12565327,19.77504,3.32022,20.05183453,9.39504,2.74022,9.7865,10.38,0.58,10.39619161
09/07/2019 13:30,26.74256,6.43158,27.50508565,9.98256,2.91158,10.3985,16.76,3.52,17.12565327,20.36256,3.49158,20.659743,9.98256,2.91158,10.3985,10.38,0.58,10.39619161
09/07/2019 14:00,25.01504,5.92772,25.70778269,8.25504,2.40772,8.599,16.76,3.52,17.12565327,18.63504,2.98772,18.87302802,8.25504,2.40772,8.599,10.38,0.58,10.39619161
09/07/2019 14:30,23.13824,5.38032,23.75554659,6.37824,1.86032,6.644,16.76,3.52,17.12565327,16.75824,2.44032,16.93498655,6.37824,1.86032,6.644,10.38,0.58,10.39619161
09/07/2019 15:00,20.82656,4.70608,21.35164608,4.06656,1.18608,4.236,16.76,3.52,17.12565327,14.44656,1.76608,14.55411057,4.06656,1.18608,4.236,10.38,0.58,10.39619161
09/07/2019 15:30,19.88912,4.43266,20.37708441,3.12912,0.91266,3.2595,16.76,3.52,17.12565327,13.50912,1.49266,13.5913339,3.12912,0.91266,3.2595,10.38,0.58,10.39619161
09/07/2019 16:00,21.07616,4.77888,21.61115949,4.31616,1.25888,4.496,16.76,3.52,17.12565327,14.69616,1.83888,14.81075955,4.31616,1.25888,4.496,10.38,0.58,10.39619161
09/07/2019 16:30,21.62576,4.93918,22.18262822,4.86576,1.41918,5.0685,16.76,3.52,17.12565327,15.24576,1.99918,15.37627779,4.86576,1.41918,5.0685,10.38,0.58,10.39619161
09/07/2019 17:00,21.02,4.7625,21.55276795,4.26,1.2425,4.4375,16.76,3.52,17.12565327,14.64,1.8225,14.7530033,4.26,1.2425,4.4375,10.38,0.58,10.39619161
09/07/2019 17:30,20.96624,4.74682,21.49687233,4.20624,1.22682,4.3815,16.76,3.52,17.12565327,14.58624,1.80682,14.69772077,4.20624,1.22682,4.3815,10.38,0.58,10.39619161
09/07/2019 18:00,20.92064,4.75852,21.45499221,3.32064,0.96852,3.459,17.6,3.79,18.00344689,12.70064,3.15852,13.08749422,3.32064,0.96852,3.459,9.38,2.19,9.632263493
09/07/2019 18:30,21.41552,4.90286,21.969582,3.81552,1.11286,3.9745,17.6,3.79,18.00344689,13.19552,3.30286,13.60259653,3.81552,1.11286,3.9745,9.38,2.19,9.632263493
09/07/2019 19:00,19.96064,4.47852,20.45688859,2.36064,0.68852,2.459,17.6,3.79,18.00344689,11.74064,2.87852,12.08836238,2.36064,0.68852,2.459,9.38,2.19,9.632263493
09/07/2019 19:30,21.1972,4.2221,21.61359332,1.4472,0.4221,1.5075,19.75,3.8,20.11224751,13.1872,2.7621,13.47336039,1.4472,0.4221,1.5075,11.74,2.34,11.97093146
09/07/2019 20:00,20.91296,1.25128,20.95036032,1.27296,0.37128,1.326,19.64,0.88,19.65970498,13.46296,4.76128,14.28009381,1.27296,0.37128,1.326,12.19,4.39,12.9563961
09/07/2019 20:30,19.76456,0.89508,19.78481742,0.63456,0.18508,0.661,19.13,0.71,19.14317111,12.53456,4.31508,13.25651198,0.63456,0.18508,0.661,11.9,4.13,12.59630501
09/07/2019 21:00,20.26136,0.51498,20.26790353,0.29136,0.08498,0.3035,19.97,0.43,19.97462891,12.90136,4.40498,13.63264239,0.29136,0.08498,0.3035,12.61,4.32,13.32945985
09/07/2019 21:30,20.08472,0.46346,20.09006652,0.11472,0.03346,0.1195,19.97,0.43,19.97462891,13.13472,4.35346,13.83739439,0.11472,0.03346,0.1195,13.02,4.32,13.71797361
09/07/2019 22:00,19.78,0.43,19.78467336,0,0,0,19.78,0.43,19.78467336,12.91,4.19,13.57292157,0,0,0,12.91,4.19,13.57292157
09/07/2019 22:30,17.18,-1.19,17.2211643,0,0,0,17.18,-1.19,17.2211643,11.15,3.54,11.69846571,0,0,0,11.15,3.54,11.69846571
09/07/2019 23:00,16.13,0.56,16.13971809,0,0,0,16.13,0.56,16.13971809,9.99,1.81,10.15264498,0,0,0,9.99,1.81,10.15264498
09/07/2019 23:30,14.96,1.95,15.08655362,0,0,0,14.96,1.95,15.08655362,9.28,-0.68,9.30488044,0,0,0,9.28,-0.68,9.30488044
10/07/2019 00:00,14.48,2.1,14.6314866,0,0,0,14.48,2.1,14.6314866,9.01,-0.46,9.021734866,0,0,0,9.01,-0.46,9.021734866
10/07/2019 00:30,13.45,-0.47,13.45820939,0,0,0,13.45,-0.47,13.45820939,8.82,1.62,8.967541469,0,0,0,8.82,1.62,8.967541469
10/07/2019 01:00,13.04,-0.47,13.04846734,0,0,0,13.04,-0.47,13.04846734,8.56,1.51,8.692163137,0,0,0,8.56,1.51,8.692163137
10/07/2019 01:30,12.91,-0.63,12.92536266,0,0,0,12.91,-0.63,12.92536266,8.44,1.28,8.536509825,0,0,0,8.44,1.28,8.536509825
10/07/2019 02:00,12.81,-0.77,12.83312121,0,0,0,12.81,-0.77,12.83312121,8.44,1.44,8.561962392,0,0,0,8.44,1.44,8.561962392
10/07/2019 02:30,12.46,-1.03,12.50249975,0,0,0,12.46,-1.03,12.50249975,8.17,1.44,8.295932738,0,0,0,8.17,1.44,8.295932738
10/07/2019 03:00,11.99,-1.03,12.03415971,0,0,0,11.99,-1.03,12.03415971,7.79,1.39,7.913039871,0,0,0,7.79,1.39,7.913039871
10/07/2019 03:30,12.35,-0.85,12.37921645,0,0,0,12.35,-0.85,12.37921645,8.07,1.56,8.219397788,0,0,0,8.07,1.56,8.219397788
10/07/2019 04:00,12.47,-0.78,12.49437073,0,0,0,12.47,-0.78,12.49437073,7.94,1.21,8.031668569,0,0,0,7.94,1.21,8.031668569
10/07/2019 04:30,12.14,-0.41,12.14692142,0,0,0,12.14,-0.41,12.14692142,7.72,0.71,7.752580216,0,0,0,7.72,0.71,7.752580216
10/07/2019 05:00,12.05,-0.51,12.0607877,0,0,0,12.05,-0.51,12.0607877,7.72,0.84,7.765565015,0,0,0,7.72,0.84,7.765565015
10/07/2019 05:30,12.41152,-0.43664,12.41919817,0.25152,0.07336,0.262,12.16,-0.51,12.1706902,8.11152,1.07336,8.182228205,0.25152,0.07336,0.262,7.86,1,7.923357874
10/07/2019 06:00,12.50992,-0.40794,12.51656956,0.34992,0.10206,0.3645,12.16,-0.51,12.1706902,8.20992,1.10206,8.283557367,0.34992,0.10206,0.3645,7.86,1,7.923357874
10/07/2019 06:30,13.90272,0.66746,13.91873293,0.64272,0.18746,0.6695,13.26,0.48,13.26868494,9.22272,1.64746,9.36870795,0.64272,0.18746,0.6695,8.58,1.46,8.703332695
10/07/2019 07:00,16.84616,2.09888,16.97640728,1.19616,0.34888,1.246,15.65,1.75,15.74753949,11.21616,2.40888,11.47191998,1.19616,0.34888,1.246,10.02,2.06,10.229565
10/07/2019 07:30,17.59016,2.31588,17.74195674,1.94016,0.56588,2.021,15.65,1.75,15.74753949,11.96016,2.62588,12.24502646,1.94016,0.56588,2.021,10.02,2.06,10.229565
10/07/2019 08:00,17.69624,2.34682,17.85117571,2.04624,0.59682,2.1315,15.65,1.75,15.74753949,12.06624,2.65682,12.35527581,2.04624,0.59682,2.1315,10.02,2.06,10.229565
10/07/2019 08:30,18.55928,2.59854,18.74031174,2.90928,0.84854,3.0305,15.65,1.75,15.74753949,12.92928,2.90854,13.25239172,2.90928,0.84854,3.0305,10.02,2.06,10.229565
10/07/2019 09:00,19.82024,2.96632,20.04098221,4.17024,1.21632,4.344,15.65,1.75,15.74753949,14.19024,3.27632,14.56355671,4.17024,1.21632,4.344,10.02,2.06,10.229565
10/07/2019 09:30,19.562,6.381,20.57641866,3.912,1.141,4.075,15.65,5.24,16.50394195,13.932,3.131,14.27948826,3.912,1.141,4.075,10.02,1.99,10.2156987
10/07/2019 10:00,18.66104,6.11822,19.63840701,3.01104,0.87822,3.1365,15.65,5.24,16.50394195,13.03104,2.86822,13.34296404,3.01104,0.87822,3.1365,10.02,1.99,10.2156987
10/07/2019 10:30,20.95544,6.78742,22.02724531,5.30544,1.54742,5.5265,15.65,5.24,16.50394195,15.32544,3.53742,15.72839634,5.30544,1.54742,5.5265,10.02,1.99,10.2156987
10/07/2019 11:00,26.71208,8.46644,28.02170274,11.06208,3.22644,11.523,15.65,5.24,16.50394195,21.08208,5.21644,21.71785771,11.06208,3.22644,11.523,10.02,1.99,10.2156987
10/07/2019 11:30,23.63384,7.56862,24.81617218,7.98384,2.32862,8.3165,15.65,5.24,16.50394195,18.00384,4.31862,18.51455464,7.98384,2.32862,8.3165,10.02,1.99,10.2156987
10/07/2019 12:00,20.2196,6.5728,21.26108944,4.5696,1.3328,4.76,15.65,5.24,16.50394195,14.5896,3.3228,14.96320246,4.5696,1.3328,4.76,10.02,1.99,10.2156987
10/07/2019 12:30,21.92696,7.07078,23.03882603,6.27696,1.83078,6.5385,15.65,5.24,16.50394195,16.29696,3.82078,16.73885495,6.27696,1.83078,6.5385,10.02,1.99,10.2156987
