Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
10/07/2019 13:00,23.11352,7.41686,24.27436135,7.46352,2.17686,7.7745,15.65,5.24,16.50394195,17.48352,4.16686,17.97320767,7.46352,2.17686,7.7745,10.02,1.99,10.2156987
10/07/2019 13:30,27.11624,8.58432,28.44259168,11.46624,3.34432,11.944,15.65,5.24,16.50394195,21.48624,5.33432,22.13850671,11.46624,3.34432,11.944,10.02,1.99,10.2156987
10/07/2019 14:00,25.35944,8.07192,26.61309996,9.70944,2.83192,10.114,15.65,5.24,16.50394195,19.72944,4.82192,20.31013824,9.70944,2.83192,10.114,10.02,1.99,10.2156987
10/07/2019 14:30,21.7772,7.0271,22.88288824,6.1272,1.7871,6.3825,15.65,5.24,16.50394195,16.1472,3.7771,16.5830803,6.1272,1.7871,6.3825,10.02,1.99,10.2156987
10/07/2019 15:00,20.50184,6.65512,21.55495455,4.85184,1.41512,5.054,15.65,5.24,16.50394195,14.87184,3.40512,15.25668598,4.85184,1.41512,5.054,10.02,1.99,10.2156987
10/07/2019 15:30,20.95832,6.78826,22.03024401,5.30832,1.54826,5.5295,15.65,5.24,16.50394195,15.32832,3.53826,15.73139148,5.30832,1.54826,5.5295,10.02,1.99,10.2156987
10/07/2019 16:00,19.094,6.2445,20.08916664,3.444,1.0045,3.5875,15.65,5.24,16.50394195,13.464,2.9945,13.79298105,3.444,1.0045,3.5875,10.02,1.99,10.2156987
10/07/2019 16:30,21.41,6.92,22.50054444,5.76,1.68,6,15.65,5.24,16.50394195,15.78,3.67,16.20115119,5.76,1.68,6,10.02,1.99,10.2156987
10/07/2019 17:00,22.95032,7.36926,24.10442244,7.30032,2.12926,7.6045,15.65,5.24,16.50394195,17.32032,4.11926,17.80342068,7.30032,2.12926,7.6045,10.02,1.99,10.2156987
10/07/2019 17:30,23.41496,7.50478,24.58825074,7.76496,2.26478,8.0885,15.65,5.24,16.50394195,17.78496,4.25478,18.28682463,7.76496,2.26478,8.0885,10.02,1.99,10.2156987
10/07/2019 18:00,21.62264,6.25202,22.50836099,5.97264,1.74202,6.2215,15.65,4.51,16.28688429,15.99264,4.04202,16.49552848,5.97264,1.74202,6.2215,10.02,2.3,10.28058364
10/07/2019 18:30,19.70216,5.69188,20.50786694,4.05216,1.18188,4.221,15.65,4.51,16.28688429,14.07216,3.48188,14.49652287,4.05216,1.18188,4.221,10.02,2.3,10.28058364
10/07/2019 19:00,19.89264,4.37202,20.36741724,2.13264,0.62202,2.2215,17.76,3.75,18.15158671,12.24264,2.92202,12.58651799,2.13264,0.62202,2.2215,10.11,2.3,10.36832195
10/07/2019 19:30,20.67376,3.95068,21.04785559,1.61376,0.47068,1.681,19.06,3.48,19.3750871,13.77376,2.81068,14.05760956,1.61376,0.47068,1.681,12.16,2.34,12.38310139
10/07/2019 20:00,20.82584,3.62712,21.139338,1.15584,0.33712,1.204,19.67,3.29,19.94324447,13.12584,2.59712,13.38031046,1.15584,0.33712,1.204,11.97,2.26,12.18148185
10/07/2019 20:30,20.01688,2.77284,20.20802134,0.62688,0.18284,0.653,19.39,2.59,19.56221358,12.79688,2.29284,13.00066356,0.62688,0.18284,0.653,12.17,2.11,12.35155861
10/07/2019 21:00,19.67216,2.10688,19.78466129,0.33216,0.09688,0.346,19.34,2.01,19.44416879,12.83216,2.48688,13.07091819,0.33216,0.09688,0.346,12.5,2.39,12.72643312
10/07/2019 21:30,19.72216,1.96688,19.81999526,0.09216,0.02688,0.096,19.63,1.94,19.72563053,12.62216,2.59688,12.88653207,0.09216,0.02688,0.096,12.53,2.57,12.79084829
10/07/2019 22:00,19.96,1.87,20.04740632,0,0,0,19.96,1.87,20.04740632,13.01,2.87,13.32280001,0,0,0,13.01,2.87,13.32280001
10/07/2019 22:30,17.92,1.4,17.97460431,0,0,0,17.92,1.4,17.97460431,11.49,1.97,11.65765843,0,0,0,11.49,1.97,11.65765843
10/07/2019 23:00,17.92,1.16,17.95750539,0,0,0,17.92,1.16,17.95750539,11.49,1.63,11.60504201,0,0,0,11.49,1.63,11.60504201
10/07/2019 23:30,15.73,1.46,15.79761058,0,0,0,15.73,1.46,15.79761058,9.82,0.89,9.860248476,0,0,0,9.82,0.89,9.860248476
11/07/2019 00:00,14.82,1.29,14.87603778,0,0,0,14.82,1.29,14.87603778,9.25,0.66,9.273516054,0,0,0,9.25,0.66,9.273516054
11/07/2019 00:30,13.96,0.9,13.98898138,0,0,0,13.96,0.9,13.98898138,8.78,0.84,8.820090702,0,0,0,8.78,0.84,8.820090702
11/07/2019 01:00,13.56,0.9,13.58983444,0,0,0,13.56,0.9,13.58983444,8.58,0.66,8.605347175,0,0,0,8.58,0.66,8.605347175
11/07/2019 01:30,13.22,1.65,13.32257107,0,0,0,13.22,1.65,13.32257107,8.2,-0.35,8.207466113,0,0,0,8.2,-0.35,8.207466113
11/07/2019 02:00,13.26,2.36,13.46837778,0,0,0,13.26,2.36,13.46837778,8.35,-0.21,8.352640301,0,0,0,8.35,-0.21,8.352640301
11/07/2019 02:30,12.71,-0.46,12.71832143,0,0,0,12.71,-0.46,12.71832143,8.24,1.02,8.302891063,0,0,0,8.24,1.02,8.302891063
11/07/2019 03:00,12.6,-0.46,12.60839403,0,0,0,12.6,-0.46,12.60839403,8.19,1.02,8.253272078,0,0,0,8.19,1.02,8.253272078
11/07/2019 03:30,12.23,-0.58,12.24374534,0,0,0,12.23,-0.58,12.24374534,7.85,0.84,7.894814754,0,0,0,7.85,0.84,7.894814754
11/07/2019 04:00,12.43,-0.41,12.43676003,0,0,0,12.43,-0.41,12.43676003,7.98,0.67,8.008077172,0,0,0,7.98,0.67,8.008077172
11/07/2019 04:30,12.43,-0.41,12.43676003,0,0,0,12.43,-0.41,12.43676003,7.98,0.63,8.004829792,0,0,0,7.98,0.63,8.004829792
11/07/2019 05:00,12.49,0.15,12.49090069,0,0,0,12.49,0.15,12.49090069,8.08,0.59,8.101512205,0,0,0,8.08,0.59,8.101512205
11/07/2019 05:30,12.93328,-0.09946,12.93366243,0.17328,0.05054,0.1805,12.76,-0.15,12.76088163,8.43328,0.79054,8.47025177,0.17328,0.05054,0.1805,8.26,0.74,8.293081454
11/07/2019 06:00,13.16848,-0.03086,13.16851616,0.40848,0.11914,0.4255,12.76,-0.15,12.76088163,8.66848,0.85914,8.710950984,0.40848,0.11914,0.4255,8.26,0.74,8.293081454
11/07/2019 06:30,14.16768,0.95224,14.19964498,0.72768,0.21224,0.758,13.44,0.74,13.46035661,9.45768,1.30224,9.54691259,0.72768,0.21224,0.758,8.73,1.09,8.797783812
11/07/2019 07:00,17.09944,3.75192,17.50622038,1.54944,0.45192,1.614,15.55,3.3,15.8963046,11.30944,0.55192,11.32289931,1.54944,0.45192,1.614,9.76,0.1,9.760512282
11/07/2019 07:30,16.84504,3.67772,17.24183856,1.29504,0.37772,1.349,15.55,3.3,15.8963046,11.05504,0.47772,11.06535701,1.29504,0.37772,1.349,9.76,0.1,9.760512282
11/07/2019 08:00,18.04984,4.02912,18.49406748,2.49984,0.72912,2.604,15.55,3.3,15.8963046,12.25984,0.82912,12.28784427,2.49984,0.72912,2.604,9.76,0.1,9.760512282
11/07/2019 08:30,18.62968,4.19824,19.09686351,3.07968,0.89824,3.208,15.55,3.3,15.8963046,12.83968,0.99824,12.87842636,3.07968,0.89824,3.208,9.76,0.1,9.760512282
11/07/2019 09:00,21.78232,5.11776,22.37545378,6.23232,1.81776,6.492,15.55,3.3,15.8963046,15.99232,1.91776,16.10689611,6.23232,1.81776,6.492,9.76,0.1,9.760512282
11/07/2019 09:30,21.62728,5.07254,22.21418246,6.07728,1.77254,6.3305,15.55,3.3,15.8963046,15.83728,1.87254,15.9475968,6.07728,1.77254,6.3305,9.76,0.1,9.760512282
11/07/2019 10:00,23.48296,5.61378,24.14464612,7.93296,2.31378,8.2635,15.55,3.3,15.8963046,17.69296,2.41378,17.85685211,7.93296,2.31378,8.2635,9.76,0.1,9.760512282
11/07/2019 10:30,22.0756,5.2033,22.68053011,6.5256,1.9033,6.7975,15.55,3.3,15.8963046,16.2856,2.0033,16.40835087,6.5256,1.9033,6.7975,9.76,0.1,9.760512282
11/07/2019 11:00,26.07064,6.36852,26.83721888,10.52064,3.06852,10.959,15.55,3.3,15.8963046,20.28064,3.16852,20.52666261,10.52064,3.06852,10.959,9.76,0.1,9.760512282
11/07/2019 11:30,24.06904,5.78472,24.75442732,8.51904,2.48472,8.874,15.55,3.3,15.8963046,18.27904,2.58472,18.46087974,8.51904,2.48472,8.874,9.76,0.1,9.760512282
11/07/2019 12:00,26.626,6.5305,27.41516563,11.076,3.2305,11.5375,15.55,3.3,15.8963046,20.836,3.3305,21.10050062,11.076,3.2305,11.5375,9.76,0.1,9.760512282
11/07/2019 12:30,22.69288,5.38334,23.32267464,7.14288,2.08334,7.4405,15.55,3.3,15.8963046,16.90288,2.18334,17.04330736,7.14288,2.08334,7.4405,9.76,0.1,9.760512282
11/07/2019 13:00,23.01016,5.47588,23.65275301,7.46016,2.17588,7.771,15.55,3.3,15.8963046,17.22016,2.27588,17.36990329,7.46016,2.17588,7.771,9.76,0.1,9.760512282
11/07/2019 13:30,21.382,5.001,21.9590511,5.832,1.701,6.075,15.55,3.3,15.8963046,15.592,1.801,15.69567026,5.832,1.701,6.075,9.76,0.1,9.760512282
11/07/2019 14:00,22.4548,5.3139,23.07499894,6.9048,2.0139,7.1925,15.55,3.3,15.8963046,16.6648,2.1139,16.79833719,6.9048,2.0139,7.1925,9.76,0.1,9.760512282
11/07/2019 14:30,24.19768,5.82224,24.88827427,8.64768,2.52224,9.008,15.55,3.3,15.8963046,18.40768,2.62224,18.59351569,8.64768,2.52224,9.008,9.76,0.1,9.760512282
11/07/2019 15:00,26.1028,6.3779,26.87068619,10.5528,3.0779,10.9925,15.55,3.3,15.8963046,20.3128,3.1779,20.55988551,10.5528,3.0779,10.9925,9.76,0.1,9.760512282
11/07/2019 15:30,25.41208,6.17644,26.15190664,9.86208,2.87644,10.273,15.55,3.3,15.8963046,19.62208,2.97644,19.84654173,9.86208,2.87644,10.273,9.76,0.1,9.760512282
11/07/2019 16:00,21.16552,4.93786,21.73388364,5.61552,1.63786,5.8495,15.55,3.3,15.8963046,15.37552,1.73786,15.47342149,5.61552,1.63786,5.8495,9.76,0.1,9.760512282
11/07/2019 16:30,19.21864,4.37002,19.70921607,3.66864,1.07002,3.8215,15.55,3.3,15.8963046,13.42864,1.17002,13.47951479,3.66864,1.07002,3.8215,9.76,0.1,9.760512282
11/07/2019 17:00,18.3196,4.1078,18.77449773,2.7696,0.8078,2.885,15.55,3.3,15.8963046,12.5296,0.9078,12.56244311,2.7696,0.8078,2.885,9.76,0.1,9.760512282
11/07/2019 17:30,17.34808,4.33444,17.88136599,1.79808,0.52444,1.873,15.55,3.81,16.00995315,11.55808,3.83444,12.17752616,1.79808,0.52444,1.873,9.76,3.31,10.3060031
11/07/2019 18:00,23.5624,6.0382,24.32378575,2.7024,0.7882,2.815,20.86,5.25,21.51051138,15.1624,2.8782,15.4331594,2.7024,0.7882,2.815,12.46,2.09,12.63406902
11/07/2019 18:30,24.31648,4.85814,24.79703055,3.45648,1.00814,3.6005,20.86,3.85,21.21231011,15.91648,3.09814,16.21520296,3.45648,1.00814,3.6005,12.46,2.09,12.63406902
11/07/2019 19:00,20.83528,3.46904,21.12210054,3.18528,0.92904,3.318,17.65,2.54,17.83182829,14.44528,4.22904,15.05160767,3.18528,0.92904,3.318,11.26,3.3,11.73360985
11/07/2019 19:30,20.05128,3.18454,20.30258911,1.90128,0.55454,1.9805,18.15,2.63,18.33955834,13.16128,4.02454,13.7628563,1.90128,0.55454,1.9805,11.26,3.47,11.78255066
11/07/2019 20:00,20.73544,5.83492,21.5407698,1.04544,0.30492,1.089,19.69,5.53,20.45182143,12.74544,1.27492,12.80904609,1.04544,0.30492,1.089,11.7,0.97,11.74014054
11/07/2019 20:30,20.09856,6.04958,20.98927184,0.71856,0.20958,0.7485,19.38,5.84,20.24080038,12.93856,-0.23042,12.94061159,0.71856,0.20958,0.7485,12.22,-0.44,12.22791887
11/07/2019 21:00,19.19352,3.11186,19.44414777,0.38352,0.11186,0.3995,18.81,3,19.04773215,12.24352,1.70186,12.36123414,0.38352,0.11186,0.3995,11.86,1.59,11.9661063
11/07/2019 21:30,19.44752,3.20636,19.71006795,0.22752,0.06636,0.237,19.22,3.14,19.47480424,13.13752,1.81636,13.26248828,0.22752,0.06636,0.237,12.91,1.75,13.0280697
11/07/2019 22:00,19.67,3.07,19.90813402,0,0,0,19.67,3.07,19.90813402,12.64,1.58,12.73836724,0,0,0,12.64,1.58,12.73836724
11/07/2019 22:30,17.97,1.97,18.07766025,0,0,0,17.97,1.97,18.07766025,11.34,1.17,11.40019737,0,0,0,11.34,1.17,11.40019737
11/07/2019 23:00,17.97,1.84,18.06395582,0,0,0,17.97,1.84,18.06395582,11.34,0.83,11.37033421,0,0,0,11.34,0.83,11.37033421
11/07/2019 23:30,15.76,0.97,15.78982267,0,0,0,15.76,0.97,15.78982267,9.84,1.79,10.00148489,0,0,0,9.84,1.79,10.00148489
12/07/2019 00:00,14.87,0.46,14.8771133,0,0,0,14.87,0.46,14.8771133,9.38,1.79,9.549266988,0,0,0,9.38,1.79,9.549266988
12/07/2019 00:30,14.1,0.41,14.10595973,0,0,0,14.1,0.41,14.10595973,8.93,1.66,9.082978586,0,0,0,8.93,1.66,9.082978586
12/07/2019 01:00,13.55,-0.21,13.55162721,0,0,0,13.55,-0.21,13.55162721,8.58,1.49,8.70841547,0,0,0,8.58,1.49,8.70841547
12/07/2019 01:30,13.43,1.32,13.49471378,0,0,0,13.43,1.32,13.49471378,8.27,-0.05,8.270151147,0,0,0,8.27,-0.05,8.270151147
12/07/2019 02:00,13.32,2.45,13.54344491,0,0,0,13.32,2.45,13.54344491,7.94,-1.31,8.047341176,0,0,0,7.94,-1.31,8.047341176
12/07/2019 02:30,13.24,1.79,13.36045284,0,0,0,13.24,1.79,13.36045284,8.16,-0.78,8.197194642,0,0,0,8.16,-0.78,8.197194642
12/07/2019 03:00,13.11,1.99,13.26017345,0,0,0,13.11,1.99,13.26017345,8.16,-0.7,8.189969475,0,0,0,8.16,-0.7,8.189969475
12/07/2019 03:30,13.07,2.2,13.25386359,0,0,0,13.07,2.2,13.25386359,8.12,-0.74,8.15364949,0,0,0,8.12,-0.74,8.15364949
12/07/2019 04:00,12.62,1.76,12.74213483,0,0,0,12.62,1.76,12.74213483,7.77,-0.84,7.815273508,0,0,0,7.77,-0.84,7.815273508
12/07/2019 04:30,12.48,1.53,12.57343628,0,0,0,12.48,1.53,12.57343628,7.65,-0.73,7.684751135,0,0,0,7.65,-0.73,7.684751135
12/07/2019 05:00,12.54,1.96,12.6922496,0,0,0,12.54,1.96,12.6922496,7.7,-1.11,7.779595105,0,0,0,7.7,-1.11,7.779595105
12/07/2019 05:30,12.63376,2.60818,12.90017421,0.23376,0.06818,0.2435,12.4,2.54,12.6574721,7.78376,-1.88182,8.008006384,0.23376,0.06818,0.2435,7.55,-1.95,7.797756087
12/07/2019 06:00,12.75712,2.64416,13.02826515,0.35712,0.10416,0.372,12.4,2.54,12.6574721,7.90712,-1.84584,8.119708862,0.35712,0.10416,0.372,7.55,-1.95,7.797756087
12/07/2019 06:30,14.41576,3.55418,14.84743519,0.90576,0.26418,0.9435,13.51,3.29,13.9048265,9.22576,-1.08582,9.289437693,0.90576,0.26418,0.9435,8.32,-1.35,8.428813677
12/07/2019 07:00,16.23848,2.45664,16.42325524,1.18848,0.34664,1.238,15.05,2.11,15.19719053,10.60848,2.20664,10.83554835,1.18848,0.34664,1.238,9.42,1.86,9.601874817
12/07/2019 07:30,16.35896,2.49178,16.54764454,1.30896,0.38178,1.3635,15.05,2.11,15.19719053,10.72896,2.24178,10.96066422,1.30896,0.38178,1.3635,9.42,1.86,9.601874817
12/07/2019 08:00,16.6412,2.5741,16.83910711,1.5912,0.4641,1.6575,15.05,2.11,15.19719053,11.0112,2.3241,11.25379786,1.5912,0.4641,1.6575,9.42,1.86,9.601874817
12/07/2019 08:30,18.4484,3.1012,18.70724202,3.3984,0.9912,3.54,15.05,2.11,15.19719053,12.8184,2.8512,13.13166859,3.3984,0.9912,3.54,9.42,1.86,9.601874817
12/07/2019 09:00,20.65496,3.74478,20.99168287,5.60496,1.63478,5.8385,15.05,2.11,15.19719053,15.02496,3.49478,15.42604649,5.60496,1.63478,5.8385,9.42,1.86,9.601874817
12/07/2019 09:30,19.76984,3.48662,20.07493693,4.71984,1.37662,4.9165,15.05,2.11,15.19719053,14.13984,3.23662,14.50554322,4.71984,1.37662,4.9165,9.42,1.86,9.601874817
12/07/2019 10:00,18.71528,3.17904,18.98336116,3.66528,1.06904,3.818,15.05,2.11,15.19719053,13.08528,2.92904,13.40909497,3.66528,1.06904,3.818,9.42,1.86,9.601874817
12/07/2019 10:30,20.07992,3.57706,20.3960424,5.02992,1.46706,5.2395,15.05,2.11,15.19719053,14.44992,3.32706,14.82799772,5.02992,1.46706,5.2395,9.42,1.86,9.601874817
12/07/2019 11:00,18.08936,2.99648,18.33586206,3.03936,0.88648,3.166,15.05,2.11,15.19719053,12.45936,2.74648,12.75847969,3.03936,0.88648,3.166,9.42,1.86,9.601874817
12/07/2019 11:30,21.53144,4.00042,21.89991481,6.48144,1.89042,6.7515,15.05,2.11,15.19719053,15.90144,3.75042,16.33773069,6.48144,1.89042,6.7515,9.42,1.86,9.601874817
12/07/2019 12:00,22.29608,4.22344,22.6925677,7.24608,2.11344,7.548,15.05,2.11,15.19719053,16.66608,3.97344,17.13319725,7.24608,2.11344,7.548,9.42,1.86,9.601874817
12/07/2019 12:30,23.15768,4.47474,23.58604335,8.10768,2.36474,8.4455,15.05,2.11,15.19719053,17.52768,4.22474,18.0296421,8.10768,2.36474,8.4455,9.42,1.86,9.601874817
12/07/2019 13:00,26.12312,5.33966,26.66325876,11.07312,3.22966,11.5345,15.05,2.11,15.19719053,20.49312,5.08966,21.11569573,11.07312,3.22966,11.5345,9.42,1.86,9.601874817
12/07/2019 13:30,22.91048,4.40264,23.32966637,7.86048,2.29264,8.188,15.05,2.11,15.19719053,17.28048,4.15264,17.77243394,7.86048,2.29264,8.188,9.42,1.86,9.601874817
12/07/2019 14:00,24.20696,4.78078,24.67453687,9.15696,2.67078,9.5385,15.05,2.11,15.19719053,18.57696,4.53078,19.1214908,9.15696,2.67078,9.5385,9.42,1.86,9.601874817
12/07/2019 14:30,24.94568,4.99624,25.44109598,9.89568,2.88624,10.308,15.05,2.11,15.19719053,19.31568,4.74624,19.89025611,9.89568,2.88624,10.308,9.42,1.86,9.601874817
12/07/2019 15:00,26.68184,5.50262,27.24333703,11.63184,3.39262,12.1165,15.05,2.11,15.19719053,21.05184,5.25262,21.69723448,11.63184,3.39262,12.1165,9.42,1.86,9.601874817
12/07/2019 15:30,15.74072,7.19146,17.30570319,6.93072,2.02146,7.2195,8.81,5.17,10.21494004,9.62072,5.06146,10.87090754,6.93072,2.02146,7.2195,2.69,3.04,4.059273334
12/07/2019 16:00,18.84008,8.09544,20.50572513,10.03008,2.92544,10.448,8.81,5.17,10.21494004,12.72008,5.96544,14.04944517,10.03008,2.92544,10.448,2.69,3.04,4.059273334
12/07/2019 16:30,18.00248,7.85114,19.64000218,9.19248,2.68114,9.5755,8.81,5.17,10.21494004,11.88248,5.72114,13.18805421,9.19248,2.68114,9.5755,2.69,3.04,4.059273334
12/07/2019 17:00,17.20328,7.61804,18.81455225,8.39328,2.44804,8.743,8.81,5.17,10.21494004,11.08328,5.48804,12.36760602,8.39328,2.44804,8.743,2.69,3.04,4.059273334
12/07/2019 17:30,21.21656,6.85858,22.2975904,8.80656,2.56858,9.1735,12.41,4.29,13.13058262,15.15656,5.16858,16.01360454,8.80656,2.56858,9.1735,6.35,2.6,6.861668893
12/07/2019 18:00,16.70848,5.60914,17.62486186,4.96848,1.44914,5.1755,11.74,4.16,12.45524789,10.30848,4.11914,11.10099429,4.96848,1.44914,5.1755,5.34,2.67,5.9703015
12/07/2019 18:30,20.14024,4.84132,20.71394812,5.01024,1.46132,5.219,15.13,3.38,15.50294488,13.65024,3.44132,14.07734831,5.01024,1.46132,5.219,8.64,1.98,8.863972022
12/07/2019 19:00,18.11368,4.25024,18.60564278,2.98368,0.87024,3.108,15.13,3.38,15.50294488,11.18368,2.85024,11.54116833,2.98368,0.87024,3.108,8.2,1.98,8.435662392
12/07/2019 19:30,19.47984,2.71162,19.66766507,1.47984,0.43162,1.5415,18,2.28,18.1438254,12.85984,2.70162,13.14055689,1.47984,0.43162,1.5415,11.38,2.27,11.60419321
12/07/2019 20:00,19.55968,2.58324,19.72952637,1.03968,0.30324,1.083,18.52,2.28,18.65981779,12.41968,2.72324,12.71473505,1.03968,0.30324,1.083,11.38,2.42,11.63446604
12/07/2019 20:30,19.18864,2.47502,19.34760009,0.66864,0.19502,0.6965,18.52,2.28,18.65981779,12.04864,2.61502,12.32915469,0.66864,0.19502,0.6965,11.38,2.42,11.63446604
12/07/2019 21:00,18.73528,2.77654,18.93990209,0.36528,0.10654,0.3805,18.37,2.67,18.56302238,12.53528,2.22654,12.73148558,0.36528,0.10654,0.3805,12.17,2.12,12.35327082
12/07/2019 21:30,18.97848,2.24914,19.11128813,0.16848,0.04914,0.1755,18.81,2.2,18.93821797,12.18848,2.13914,12.3747713,0.16848,0.04914,0.1755,12.02,2.09,12.20034836
12/07/2019 22:00,18.1,2.2,18.23321146,0,0,0,18.1,2.2,18.23321146,11.98,1.67,12.09583813,0,0,0,11.98,1.67,12.09583813
12/07/2019 22:30,16.79,1.76,16.88199337,0,0,0,16.79,1.76,16.88199337,11.02,1.5,11.12161859,0,0,0,11.02,1.5,11.12161859
12/07/2019 23:00,16,1.09,16.03708515,0,0,0,16,1.09,16.03708515,9.8,0.91,9.842159316,0,0,0,9.8,0.91,9.842159316
12/07/2019 23:30,15.27,1.15,15.31324264,0,0,0,15.27,1.15,15.31324264,9.38,0.77,9.411551413,0,0,0,9.38,0.77,9.411551413
13/07/2019 00:00,14.18,-0.28,14.18276419,0,0,0,14.18,-0.28,14.18276419,8.92,1.47,9.04031526,0,0,0,8.92,1.47,9.04031526
13/07/2019 00:30,13.7,0.41,13.70613366,0,0,0,13.7,0.41,13.70613366,8.55,0.78,8.585505227,0,0,0,8.55,0.78,8.585505227
13/07/2019 01:00,13.26,0.41,13.2663371,0,0,0,13.26,0.41,13.2663371,8.16,0.61,8.18276848,0,0,0,8.16,0.61,8.18276848
13/07/2019 01:30,13.12,0.41,13.12640469,0,0,0,13.12,0.41,13.12640469,8.16,0.72,8.19170312,0,0,0,8.16,0.72,8.19170312
13/07/2019 02:00,12.94,1.9,13.07874612,0,0,0,12.94,1.9,13.07874612,8.06,0.5,8.075493793,0,0,0,8.06,0.5,8.075493793
13/07/2019 02:30,12.64,1.02,12.68108828,0,0,0,12.64,1.02,12.68108828,7.88,-0.86,7.926790019,0,0,0,7.88,-0.86,7.926790019
13/07/2019 03:00,12.39,0.96,12.42713563,0,0,0,12.39,0.96,12.42713563,7.69,-0.58,7.711841544,0,0,0,7.69,-0.58,7.711841544
13/07/2019 03:30,12.23,1.45,12.3156567,0,0,0,12.23,1.45,12.3156567,7.4,-1.03,7.471338568,0,0,0,7.4,-1.03,7.471338568
13/07/2019 04:00,12.15,1.54,12.24720785,0,0,0,12.15,1.54,12.24720785,7.33,-1.11,7.413568641,0,0,0,7.33,-1.11,7.413568641
13/07/2019 04:30,12.36,1.63,12.46701648,0,0,0,12.36,1.63,12.46701648,7.52,-1.17,7.610473047,0,0,0,7.52,-1.17,7.610473047
13/07/2019 05:00,12.18,1.5,12.27201695,0,0,0,12.18,1.5,12.27201695,7.52,-1.26,7.624827867,0,0,0,7.52,-1.26,7.624827867
13/07/2019 05:30,12.38296,1.37878,12.45948364,0.13296,0.03878,0.1385,12.25,1.34,12.32307186,7.81296,-0.72122,7.846177557,0.13296,0.03878,0.1385,7.68,-0.76,7.717512553
13/07/2019 06:00,12.27024,-1.02368,12.31286768,0.33024,0.09632,0.344,11.94,-1.12,11.99241427,8.20024,1.70632,8.375885864,0.33024,0.09632,0.344,7.87,1.61,8.03299446
13/07/2019 06:30,13.08136,-0.51502,13.09149438,0.53136,0.15498,0.5535,12.55,-0.67,12.56787174,8.44136,1.83498,8.638501621,0.53136,0.15498,0.5535,7.91,1.68,8.086439266
13/07/2019 07:00,13.3012,-0.3509,13.30582776,0.7512,0.2191,0.7825,12.55,-0.57,12.56293755,8.6612,2.1491,8.923845373,0.7512,0.2191,0.7825,7.91,1.93,8.142051339
13/07/2019 07:30,13.95784,-0.26438,13.96034363,1.04784,0.30562,1.0915,12.91,-0.57,12.92257714,9.13784,2.23562,9.407343762,1.04784,0.30562,1.0915,8.09,1.93,8.31703072
13/07/2019 08:00,15.49952,3.01986,15.79096814,1.67952,0.48986,1.7495,13.82,2.53,14.04967259,9.98952,0.56986,10.00576085,1.67952,0.48986,1.7495,8.31,0.08,8.310385069
13/07/2019 08:30,16.4844,2.5667,16.68302707,2.5944,0.7567,2.7025,13.89,1.81,14.00743374,11.1344,2.3067,11.37082795,2.5944,0.7567,2.7025,8.54,1.55,8.679521876
13/07/2019 09:00,17.48976,2.88618,17.72630079,3.68976,1.07618,3.8435,13.8,1.81,13.91819313,11.80976,2.62618,12.09823345,3.68976,1.07618,3.8435,8.12,1.55,8.266613575
13/07/2019 09:30,17.55472,4.06346,18.01887625,5.63472,1.64346,5.8695,11.92,2.42,12.16317393,11.36472,3.28346,11.82953804,5.63472,1.64346,5.8695,5.73,1.64,5.960075503
13/07/2019 10:00,15.37168,3.42674,15.74900292,3.45168,1.00674,3.5955,11.92,2.42,12.16317393,9.18168,2.64674,9.555547093,3.45168,1.00674,3.5955,5.73,1.64,5.960075503
13/07/2019 10:30,18.9852,3.2711,19.26494003,4.9752,1.4511,5.1825,14.01,1.82,14.12772098,12.8852,2.6411,13.15309044,4.9752,1.4511,5.1825,7.91,1.19,7.999012439
13/07/2019 11:00,18.30392,3.68656,18.67148125,5.47392,1.59656,5.702,12.83,2.09,12.99911535,11.73392,3.13656,12.14590002,5.47392,1.59656,5.702,6.26,1.54,6.446642537
13/07/2019 11:30,16.08088,3.48484,16.45414268,3.89088,1.13484,4.053,12.19,2.35,12.41445126,10.26088,2.52484,10.56695204,3.89088,1.13484,4.053,6.37,1.39,6.519892637
13/07/2019 12:00,17.89056,2.72558,18.09698658,3.07056,0.89558,3.1985,14.82,1.83,14.93255839,10.97056,2.21558,11.19204992,3.07056,0.89558,3.1985,7.9,1.32,8.009519336
13/07/2019 12:30,17.12256,2.92658,17.37086444,3.38256,0.98658,3.5235,13.74,1.94,13.87628192,10.86256,1.89658,11.02688648,3.38256,0.98658,3.5235,7.48,0.91,7.535150961
13/07/2019 13:00,17.5632,2.1451,17.69371211,2.3832,0.6951,2.4825,15.18,1.45,15.24909506,10.6932,1.4951,10.79721493,2.3832,0.6951,2.4825,8.31,0.8,8.348419012
13/07/2019 13:30,16.99296,1.80878,17.08895476,1.81296,0.52878,1.8885,15.18,1.28,15.23387016,10.12296,1.32878,10.20979801,1.81296,0.52878,1.8885,8.31,0.8,8.348419012
13/07/2019 14:00,16.798,1.6965,16.88345096,1.428,0.4165,1.4875,15.37,1.28,15.42320654,9.838,1.5265,9.955724296,1.428,0.4165,1.4875,8.41,1.11,8.482935813
13/07/2019 14:30,16.80368,2.38024,16.97142316,3.46368,1.01024,3.608,13.34,1.37,13.41016406,10.35368,1.53024,10.46615135,3.46368,1.01024,3.608,6.89,0.52,6.909594778
13/07/2019 15:00,16.00304,3.02422,16.28628858,6.32304,1.84422,6.5865,9.68,1.18,9.75165627,10.70304,2.72422,11.04429445,6.32304,1.84422,6.5865,4.38,0.88,4.46752728
13/07/2019 15:30,19.69328,4.10054,20.11565822,10.01328,2.92054,10.4305,9.68,1.18,9.75165627,14.39328,3.80054,14.88659173,10.01328,2.92054,10.4305,4.38,0.88,4.46752728
13/07/2019 16:00,15.17752,2.33386,15.35591143,4.60752,1.34386,4.7995,10.57,0.99,10.61626111,9.41752,2.39386,9.717008215,4.60752,1.34386,4.7995,4.81,1.05,4.92327127
13/07/2019 16:30,15.52376,1.09318,15.56220316,1.31376,0.38318,1.3685,14.21,0.71,14.22772645,9.15376,1.04318,9.213009641,1.31376,0.38318,1.3685,7.84,0.66,7.867731566
13/07/2019 17:00,15.85816,1.49988,15.92893212,1.98816,0.57988,2.071,13.87,0.92,13.90047841,9.11816,0.16988,9.119742376,1.98816,0.57988,2.071,7.13,-0.41,7.14177849
13/07/2019 17:30,16.28216,1.61188,16.36175087,2.13216,0.62188,2.221,14.15,0.99,14.18459023,9.41216,0.21188,9.414544546,2.13216,0.62188,2.221,7.28,-0.41,7.291536189
13/07/2019 18:00,16.26864,1.50252,16.33787666,2.16864,0.63252,2.259,14.1,0.87,14.12681493,9.85864,1.05252,9.914664946,2.16864,0.63252,2.259,7.69,0.42,7.7014609
13/07/2019 18:30,16.64424,1.47082,16.70910041,1.85424,0.54082,1.9315,14.79,0.93,14.81921051,9.76424,0.14082,9.765255401,1.85424,0.54082,1.9315,7.91,-0.4,7.920107323
13/07/2019 19:00,16.59968,0.14074,16.60027662,1.57968,0.46074,1.6455,15.02,-0.32,15.0234084,9.94968,2.88074,10.35832009,1.57968,0.46074,1.6455,8.37,2.42,8.712823882
13/07/2019 19:30,16.1472,-1.3779,16.205884,0.9672,0.2821,1.0075,15.18,-1.66,15.27049443,9.8172,2.7021,10.18227677,0.9672,0.2821,1.0075,8.85,2.42,9.174905994
13/07/2019 20:00,15.8504,-1.5253,15.92362146,0.7704,0.2247,0.8025,15.08,-1.75,15.18120219,9.5604,2.5247,9.888142305,0.7704,0.2247,0.8025,8.79,2.3,9.085928681
13/07/2019 20:30,15.81688,-1.51466,15.88923811,0.56688,0.16534,0.5905,15.25,-1.68,15.34225863,9.59688,2.57534,9.936421984,0.56688,0.16534,0.5905,9.03,2.41,9.346068692
13/07/2019 21:00,15.48048,-1.36486,15.540531,0.36048,0.10514,0.3755,15.12,-1.47,15.19129027,9.22048,2.08514,9.453309487,0.36048,0.10514,0.3755,8.86,1.98,9.078546139
13/07/2019 21:30,15.15944,-1.81058,15.26718118,0.16944,0.04942,0.1765,14.99,-1.86,15.10495614,9.02944,2.18942,9.291089637,0.16944,0.04942,0.1765,8.86,2.14,9.114779207
13/07/2019 22:00,14.91,-2.21,15.0728962,0,0,0,14.91,-2.21,15.0728962,9.03,2.41,9.346068692,0,0,0,9.03,2.41,9.346068692
13/07/2019 22:30,14.41,-2.1,14.5622148,0,0,0,14.41,-2.1,14.5622148,9.06,2.11,9.302456665,0,0,0,9.06,2.11,9.302456665
13/07/2019 23:00,14,-0.41,14.00600228,0,0,0,14,-0.41,14.00600228,8.33,0.18,8.331944551,0,0,0,8.33,0.18,8.331944551
13/07/2019 23:30,13.43,-0.48,13.43857507,0,0,0,13.43,-0.48,13.43857507,8,0.53,8.017537028,0,0,0,8,0.53,8.017537028
14/07/2019 00:00,12.79,-0.48,12.79900387,0,0,0,12.79,-0.48,12.79900387,7.54,-0.14,7.541299623,0,0,0,7.54,-0.14,7.541299623
14/07/2019 00:30,12.21,-0.27,12.21298489,0,0,0,12.21,-0.27,12.21298489,7.21,-2.34,7.580217675,0,0,0,7.21,-2.34,7.580217675
14/07/2019 01:00,11.84,0.57,11.8537125,0,0,0,11.84,0.57,11.8537125,7.08,-1.06,7.158910532,0,0,0,7.08,-1.06,7.158910532
14/07/2019 01:30,11.84,0.84,11.8697599,0,0,0,11.84,0.84,11.8697599,7,-1.3,7.119691005,0,0,0,7,-1.3,7.119691005
14/07/2019 02:00,11.78,1.12,11.833123,0,0,0,11.78,1.12,11.833123,6.87,-1.52,7.036142409,0,0,0,6.87,-1.52,7.036142409
14/07/2019 02:30,11.21,-1.51,11.3112422,0,0,0,11.21,-1.51,11.3112422,7.02,0.9,7.07745717,0,0,0,7.02,0.9,7.07745717
14/07/2019 03:00,11.1,-1.18,11.16254451,0,0,0,11.1,-1.18,11.16254451,6.83,0.46,6.845472957,0,0,0,6.83,0.46,6.845472957
14/07/2019 03:30,10.95,-1.13,11.00815153,0,0,0,10.95,-1.13,11.00815153,6.75,0.46,6.765655918,0,0,0,6.75,0.46,6.765655918
14/07/2019 04:00,10.95,-1.26,11.02225476,0,0,0,10.95,-1.26,11.02225476,6.86,0.66,6.891676139,0,0,0,6.86,0.66,6.891676139
14/07/2019 04:30,11.03,-1.31,11.10751998,0,0,0,11.03,-1.31,11.10751998,7.03,0.81,7.076510439,0,0,0,7.03,0.81,7.076510439
14/07/2019 05:00,10.76,-1.84,10.91618981,0,0,0,10.76,-1.84,10.91618981,6.98,1.24,7.089287693,0,0,0,6.98,1.24,7.089287693
14/07/2019 05:30,10.7936,-2.4202,11.06160788,0.0336,0.0098,0.035,10.76,-2.43,11.0309791,6.8736,1.7098,7.083063814,0.0336,0.0098,0.035,6.84,1.7,7.04809194
14/07/2019 06:00,10.88368,-2.67726,11.20813149,0.28368,0.08274,0.2955,10.6,-2.76,10.95342869,7.08368,2.04274,7.37233403,0.28368,0.08274,0.2955,6.8,1.96,7.076835451
14/07/2019 06:30,11.31536,-2.04302,11.49831738,0.43536,0.12698,0.4535,10.88,-2.17,11.09429132,7.23536,1.78698,7.452766725,0.43536,0.12698,0.4535,6.8,1.66,6.999685707
14/07/2019 07:00,12.05664,-0.64848,12.07406702,0.65664,0.19152,0.684,11.4,-0.84,11.43090548,7.37664,0.25152,7.380926771,0.65664,0.19152,0.684,6.72,0.06,6.720267852
14/07/2019 07:30,12.67184,-0.11488,12.67236073,1.01184,0.29512,1.054,11.66,-0.41,11.66720618,7.90184,0.61512,7.925745895,1.01184,0.29512,1.054,6.89,0.32,6.897427057
14/07/2019 08:00,13.34056,1.22808,13.39696688,1.81056,0.52808,1.886,11.53,0.7,11.55122937,8.62056,0.84808,8.662176078,1.81056,0.52808,1.886,6.81,0.32,6.81751421
14/07/2019 08:30,14.33872,2.08046,14.48886486,2.53872,0.74046,2.6445,11.8,1.34,11.87584102,9.23872,0.31046,9.243934912,2.53872,0.74046,2.6445,6.7,-0.43,6.713784328
14/07/2019 09:00,15.20704,2.23122,15.36985388,2.26704,0.66122,2.3615,12.94,1.57,13.03489547,9.59704,0.17122,9.598567239,2.26704,0.66122,2.3615,7.33,-0.49,7.346359643
14/07/2019 09:30,15.9256,1.9658,16.04646706,4.5456,1.3258,4.735,11.38,0.64,11.39798228,10.5156,3.2658,11.01105322,4.5456,1.3258,4.735,5.97,1.94,6.277300375
14/07/2019 10:00,16.47256,1.75658,16.56595322,6.02256,1.75658,6.2735,10.45,0,10.45,10.72256,4.25658,11.53654048,6.02256,1.75658,6.2735,4.7,2.5,5.323532662
14/07/2019 10:30,16.76136,0.59248,16.77182821,4.43136,1.29248,4.616,12.33,-0.7,12.34985425,10.96136,3.83248,11.61203324,4.43136,1.29248,4.616,6.53,2.54,7.006604028
14/07/2019 11:00,19.25256,1.31908,19.29769516,6.92256,2.01908,7.211,12.33,-0.7,12.34985425,13.45256,5.12908,14.3971814,6.92256,2.01908,7.211,6.53,3.11,7.232772636
14/07/2019 11:30,17.63744,1.53342,17.70397319,7.65744,2.23342,7.9765,9.98,-0.7,10.00451898,12.07744,5.34342,13.20669127,7.65744,2.23342,7.9765,4.42,3.11,5.404488875
14/07/2019 12:00,16.66472,0.97096,16.69298224,4.97472,1.45096,5.182,11.69,-0.48,11.69985043,10.78472,4.41096,11.65189914,4.97472,1.45096,5.182,5.81,2.96,6.520559792
14/07/2019 12:30,16.862,2.5735,17.05725494,8.172,2.3835,8.5125,8.69,0.19,8.692076852,12.382,5.7935,13.67035355,8.172,2.3835,8.5125,4.21,3.41,5.417767068
14/07/2019 13:00,13.62584,1.62962,13.72294345,4.93584,1.43962,5.1415,8.69,0.19,8.692076852,9.14584,4.84962,10.35206276,4.93584,1.43962,5.1415,4.21,3.41,5.417767068
14/07/2019 13:30,18.26808,1.30444,18.31459283,6.59808,1.92444,6.873,11.67,-0.62,11.68645797,13.08808,5.18444,14.07750888,6.59808,1.92444,6.873,6.49,3.26,7.262761183
14/07/2019 14:00,16.84256,0.77658,16.86045384,5.30256,1.54658,5.5235,11.54,-0.77,11.56566038,11.07256,4.95658,12.13133423,5.30256,1.54658,5.5235,5.77,3.41,6.702313034
14/07/2019 14:30,16.51952,0.89236,16.54360443,4.97952,1.45236,5.187,11.54,-0.56,11.55357953,11.02952,4.60236,11.95123546,4.97952,1.45236,5.187,6.05,3.15,6.820923691
14/07/2019 15:00,16.05168,2.68674,16.27498088,5.37168,1.56674,5.5955,10.68,1.12,10.73856601,10.20168,2.46674,10.49566963,5.37168,1.56674,5.5955,4.83,0.9,4.913135455
14/07/2019 15:30,15.6792,2.9656,15.95719574,5.7792,1.6856,6.02,9.9,1.28,9.98240452,9.7992,2.3056,10.0667826,5.7792,1.6856,6.02,4.02,0.62,4.067529963
14/07/2019 16:00,16.12872,3.16796,16.43689689,5.95872,1.73796,6.207,10.17,1.43,10.27004382,10.13872,2.35796,10.40930442,5.95872,1.73796,6.207,4.18,0.62,4.225730706
14/07/2019 16:30,16.21872,3.44796,16.58117326,6.91872,2.01796,7.207,9.3,1.43,9.409298592,10.36872,3.03796,10.80460806,6.91872,2.01796,7.207,3.45,1.02,3.597624216
14/07/2019 17:00,16.11216,3.41688,16.47048174,6.81216,1.98688,7.096,9.3,1.43,9.409298592,10.26216,3.00688,10.69360815,6.81216,1.98688,7.096,3.45,1.02,3.597624216
14/07/2019 17:30,17.14296,3.65628,17.52853277,6.91296,2.01628,7.201,10.23,1.64,10.36062257,10.41296,3.36628,10.94356327,6.91296,2.01628,7.201,3.5,1.35,3.751333096
14/07/2019 18:00,16.79712,2.24916,16.94703399,4.07712,1.18916,4.247,12.72,1.06,12.76409025,10.22712,2.15916,10.45255736,4.07712,1.18916,4.247,6.15,0.97,6.22602602
14/07/2019 18:30,16.73856,1.44208,16.80056504,2.09856,0.61208,2.186,14.64,0.83,14.66350913,10.09856,1.45208,10.20242375,2.09856,0.61208,2.186,8,0.84,8.043979115
14/07/2019 19:00,16.6096,0.9853,16.63879888,1.6296,0.4753,1.6975,14.98,0.51,14.98867906,10.0596,1.3953,10.15590539,1.6296,0.4753,1.6975,8.43,0.92,8.480053066
14/07/2019 19:30,16.29688,0.99034,16.3269431,1.64688,0.48034,1.7155,14.65,0.51,14.65887445,9.82688,1.28034,9.909936481,1.64688,0.48034,1.7155,8.18,0.8,8.219026706
14/07/2019 20:00,16.53016,0.86588,16.55282265,0.98016,0.28588,1.021,15.55,0.58,15.56081296,9.84016,1.03588,9.894533652,0.98016,0.28588,1.021,8.86,0.75,8.891687129
14/07/2019 20:30,15.94752,0.66136,15.96122775,0.58752,0.17136,0.612,15.36,0.49,15.36781377,9.75752,0.85136,9.794590875,0.58752,0.17136,0.612,9.17,0.68,9.195178084
14/07/2019 21:00,15.73584,0.54962,15.74543561,0.37584,0.10962,0.3915,15.36,0.44,15.36630079,9.54584,0.86962,9.585369072,0.37584,0.10962,0.3915,9.17,0.76,9.201440105
14/07/2019 21:30,16.0868,0.4749,16.09380826,0.2568,0.0749,0.2675,15.83,0.4,15.83505289,9.8868,1.1549,9.954024726,0.2568,0.0749,0.2675,9.63,1.08,9.69037151
14/07/2019 22:00,15.58,0.57,15.59042334,0,0,0,15.58,0.57,15.59042334,10.01,0.68,10.03307032,0,0,0,10.01,0.68,10.03307032
14/07/2019 22:30,15.67,0.7,15.68562718,0,0,0,15.67,0.7,15.68562718,10.08,0.68,10.10291047,0,0,0,10.08,0.68,10.10291047
14/07/2019 23:00,15.27,1.44,15.33774755,0,0,0,15.27,1.44,15.33774755,9.3,-0.68,9.324827076,0,0,0,9.3,-0.68,9.324827076
14/07/2019 23:30,14.28,1.71,14.38202003,0,0,0,14.28,1.71,14.38202003,8.61,-0.98,8.665592882,0,0,0,8.61,-0.98,8.665592882
15/07/2019 00:00,13.57,1.79,13.68754909,0,0,0,13.57,1.79,13.68754909,8.12,-1.35,8.231457951,0,0,0,8.12,-1.35,8.231457951
15/07/2019 00:30,13.02,1.72,13.13311844,0,0,0,13.02,1.72,13.13311844,7.92,-1.29,8.024369134,0,0,0,7.92,-1.29,8.024369134
15/07/2019 01:00,12.3,-0.7,12.3199026,0,0,0,12.3,-0.7,12.3199026,7.85,0.67,7.878540474,0,0,0,7.85,0.67,7.878540474
15/07/2019 01:30,12.3,-0.94,12.33586641,0,0,0,12.3,-0.94,12.33586641,7.85,1.01,7.914707828,0,0,0,7.85,1.01,7.914707828
15/07/2019 02:00,12,-0.79,12.02597605,0,0,0,12,-0.79,12.02597605,7.61,0.82,7.654051215,0,0,0,7.61,0.82,7.654051215
15/07/2019 02:30,11.9,-0.85,11.93031852,0,0,0,11.9,-0.85,11.93031852,7.57,0.82,7.614282632,0,0,0,7.57,0.82,7.614282632
15/07/2019 03:00,11.75,-0.82,11.77857801,0,0,0,11.75,-0.82,11.77857801,7.46,0.82,7.504931712,0,0,0,7.46,0.82,7.504931712
15/07/2019 03:30,11.31,-0.82,11.33968694,0,0,0,11.31,-0.82,11.33968694,7.1,0.82,7.147195254,0,0,0,7.1,0.82,7.147195254
15/07/2019 04:00,11.31,-0.89,11.34496364,0,0,0,11.31,-0.89,11.34496364,7.1,0.75,7.139502784,0,0,0,7.1,0.75,7.139502784
15/07/2019 04:30,11.63,-0.89,11.66400446,0,0,0,11.63,-0.89,11.66400446,7.43,0.81,7.474021675,0,0,0,7.43,0.81,7.474021675
15/07/2019 05:00,11.72,-1.35,11.7974955,0,0,0,11.72,-1.35,11.7974955,7.62,1.24,7.720233157,0,0,0,7.62,1.24,7.720233157
15/07/2019 05:30,12.25696,-0.74172,12.27938178,0.09696,0.02828,0.101,12.16,-0.77,12.18435472,7.84696,0.81828,7.889509706,0.09696,0.02828,0.101,7.75,0.79,7.79016046
15/07/2019 06:00,13.12728,-0.48746,13.1363274,0.31728,0.09254,0.3305,12.81,-0.58,12.82312364,8.74728,1.46254,8.868705128,0.31728,0.09254,0.3305,8.43,1.37,8.540597169
15/07/2019 06:30,14.13872,0.63796,14.15310553,0.43872,0.12796,0.457,13.7,0.51,13.70948941,9.49872,1.67796,9.645788273,0.43872,0.12796,0.457,9.06,1.55,9.191632064
15/07/2019 07:00,14.56016,0.76088,14.58002735,0.86016,0.25088,0.896,13.7,0.51,13.70948941,9.92016,1.80088,10.08229851,0.86016,0.25088,0.896,9.06,1.55,9.191632064
15/07/2019 07:30,16.46832,3.94576,16.93442014,1.04832,0.30576,1.092,15.42,3.64,15.84380005,10.00832,-0.23424,10.01106076,1.04832,0.30576,1.092,8.96,-0.54,8.976257572
15/07/2019 08:00,17.10816,4.13238,17.60016202,1.68816,0.49238,1.7585,15.42,3.64,15.84380005,10.64816,-0.04762,10.64826648,1.68816,0.49238,1.7585,8.96,-0.54,8.976257572
15/07/2019 08:30,18.56976,3.75868,18.94633637,3.14976,0.91868,3.281,15.42,2.84,15.67934948,12.10976,0.37868,12.11567934,3.14976,0.91868,3.281,8.96,-0.54,8.976257572
15/07/2019 09:00,19.70496,4.08978,20.1249037,4.28496,1.24978,4.4635,15.42,2.84,15.67934948,13.24496,0.70978,13.26396445,4.28496,1.24978,4.4635,8.96,-0.54,8.976257572
15/07/2019 09:30,21.33032,4.03926,21.70940286,5.38032,1.56926,5.6045,15.95,2.47,16.14011772,14.11032,5.87926,15.28616462,5.38032,1.56926,5.6045,8.73,4.31,9.735964256
15/07/2019 10:00,22.10168,4.26424,22.50928701,6.15168,1.79424,6.408,15.95,2.47,16.14011772,14.88168,6.10424,16.08496645,6.15168,1.79424,6.408,8.73,4.31,9.735964256
15/07/2019 10:30,23.72408,4.73744,24.1924639,7.77408,2.26744,8.098,15.95,2.47,16.14011772,16.50408,6.57744,17.76646767,7.77408,2.26744,8.098,8.73,4.31,9.735964256
15/07/2019 11:00,21.71864,4.15252,22.11204979,5.76864,1.68252,6.009,15.95,2.47,16.14011772,14.49864,5.99252,15.68823947,5.76864,1.68252,6.009,8.73,4.31,9.735964256
15/07/2019 11:30,23.59592,4.70006,24.05946809,7.64592,2.23006,7.9645,15.95,2.47,16.14011772,16.37592,6.54006,17.63357992,7.64592,2.23006,7.9645,8.73,4.31,9.735964256
15/07/2019 12:00,18.59864,6.88502,19.83211815,5.22864,1.52502,5.4465,13.37,5.36,14.40439169,10.87864,3.88502,11.55154486,5.22864,1.52502,5.4465,5.65,2.36,6.123079291
15/07/2019 12:30,20.1716,7.3438,21.46683128,6.8016,1.9838,7.085,13.37,5.36,14.40439169,12.4516,4.3438,13.18752975,6.8016,1.9838,7.085,5.65,2.36,6.123079291
15/07/2019 13:00,20.672,7.5335,22.00193642,6.012,1.7535,6.2625,14.66,5.78,15.7582994,11.662,4.1735,12.38629671,6.012,1.7535,6.2625,5.65,2.42,6.146454262
15/07/2019 13:30,21.65984,7.82162,23.02881691,6.99984,2.04162,7.2915,14.66,5.78,15.7582994,12.64984,4.46162,13.41359404,6.99984,2.04162,7.2915,5.65,2.42,6.146454262
15/07/2019 14:00,23.11856,8.24708,24.54551171,8.45856,2.46708,8.811,14.66,5.78,15.7582994,14.10856,4.88708,14.93100855,8.45856,2.46708,8.811,5.65,2.42,6.146454262
15/07/2019 14:30,23.9408,8.4869,25.40057827,9.2808,2.7069,9.6675,14.66,5.78,15.7582994,14.9308,5.1269,15.78650982,9.2808,2.7069,9.6675,5.65,2.42,6.146454262
15/07/2019 15:00,20.94176,7.61218,22.28233821,6.28176,1.83218,6.5435,14.66,5.78,15.7582994,11.93176,4.25218,12.66680431,6.28176,1.83218,6.5435,5.65,2.42,6.146454262
15/07/2019 15:30,27.3224,9.4732,28.91807497,12.6624,3.6932,13.19,14.66,5.78,15.7582994,18.3124,6.1132,19.30583352,12.6624,3.6932,13.19,5.65,2.42,6.146454262
15/07/2019 16:00,25.14848,8.83914,26.65663974,10.48848,3.05914,10.9255,14.66,5.78,15.7582994,16.13848,5.47914,17.04322481,10.48848,3.05914,10.9255,5.65,2.42,6.146454262
15/07/2019 16:30,22.60256,8.09658,24.00896346,7.94256,2.31658,8.2735,14.66,5.78,15.7582994,13.59256,4.73658,14.39419596,7.94256,2.31658,8.2735,5.65,2.42,6.146454262
15/07/2019 17:00,20.73632,7.55226,22.06879241,6.07632,1.77226,6.3295,14.66,5.78,15.7582994,11.72632,4.19226,12.45317729,6.07632,1.77226,6.3295,5.65,2.42,6.146454262
15/07/2019 17:30,22.58576,8.02168,23.96797665,7.92576,2.31168,8.256,14.66,5.71,15.73275882,13.57576,4.73168,14.37671921,7.92576,2.31168,8.256,5.65,2.42,6.146454262
15/07/2019 18:00,18.7168,6.0749,19.67798293,6.4968,1.8949,6.7675,12.22,4.18,12.9151384,11.5668,4.1649,12.29378926,6.4968,1.8949,6.7675,5.07,2.27,5.554979748
15/07/2019 18:30,18.65504,4.26772,19.13697864,4.89504,1.42772,5.099,13.76,2.84,14.05002491,11.72504,4.55772,12.57972077,4.89504,1.42772,5.099,6.83,3.13,7.513041994
15/07/2019 19:00,18.41984,4.13162,18.87752074,3.15984,0.92162,3.2915,15.26,3.21,15.59396358,11.93984,3.71162,12.50343562,3.15984,0.92162,3.2915,8.78,2.79,9.212627204
15/07/2019 19:30,18.60856,3.32458,18.90320971,1.79856,0.52458,1.8735,16.81,2.8,17.0415991,12.19856,3.31458,12.64085862,1.79856,0.52458,1.8735,10.4,2.79,10.76773421
15/07/2019 20:00,19.1588,2.9834,19.38969554,0.8688,0.2534,0.905,18.29,2.73,18.49262015,12.1588,3.0134,12.52665147,0.8688,0.2534,0.905,11.29,2.76,11.62246532
15/07/2019 20:30,19.94664,4.99652,20.56291953,0.53664,0.15652,0.559,19.41,4.84,20.00434203,11.92664,0.18652,11.9280984,0.53664,0.15652,0.559,11.39,0.03,11.39003951
15/07/2019 21:00,19.27352,5.09436,19.93542267,0.32352,0.09436,0.337,18.95,5,19.59853311,11.45352,-0.60564,11.46952136,0.32352,0.09436,0.337,11.13,-0.7,11.15199085
15/07/2019 21:30,19.14056,5.08808,19.8052921,0.13056,0.03808,0.136,19.01,5.05,19.66933146,11.59056,-0.83192,11.62037745,0.13056,0.03808,0.136,11.46,-0.87,11.49297612
15/07/2019 22:00,17.22,1.16,17.25902662,0,0,0,17.22,1.16,17.25902662,11.51,2.62,11.80442714,0,0,0,11.51,2.62,11.80442714
15/07/2019 22:30,15.95,0.09,15.95025392,0,0,0,15.95,0.09,15.95025392,10.54,2.19,10.76511496,0,0,0,10.54,2.19,10.76511496
15/07/2019 23:00,15.5,2.08,15.63893858,0,0,0,15.5,2.08,15.63893858,9.64,0.06,9.64018672,0,0,0,9.64,0.06,9.64018672
15/07/2019 23:30,14.9,2.16,15.05574973,0,0,0,14.9,2.16,15.05574973,9.17,-0.68,9.195178084,0,0,0,9.17,-0.68,9.195178084
16/07/2019 00:00,14.21,1.82,14.32607762,0,0,0,14.21,1.82,14.32607762,8.83,-0.12,8.830815364,0,0,0,8.83,-0.12,8.830815364
16/07/2019 00:30,13.5,-0.46,13.50783476,0,0,0,13.5,-0.46,13.50783476,8.63,1.25,8.720057339,0,0,0,8.63,1.25,8.720057339
16/07/2019 01:00,12.86,-0.46,12.86822443,0,0,0,12.86,-0.46,12.86822443,8.23,1.02,8.2929669,0,0,0,8.23,1.02,8.2929669
16/07/2019 01:30,12.82,0.41,12.82655449,0,0,0,12.82,0.41,12.82655449,8.07,0.66,8.096943868,0,0,0,8.07,0.66,8.096943868
16/07/2019 02:00,12.72,0.6,12.73414308,0,0,0,12.72,0.6,12.73414308,8.07,0.66,8.096943868,0,0,0,8.07,0.66,8.096943868
16/07/2019 02:30,12.49,0.97,12.52760951,0,0,0,12.49,0.97,12.52760951,7.87,-0.23,7.873360147,0,0,0,7.87,-0.23,7.873360147
16/07/2019 03:00,12.49,2.25,12.69104409,0,0,0,12.49,2.25,12.69104409,7.79,-1.51,7.934998425,0,0,0,7.79,-1.51,7.934998425
16/07/2019 03:30,12.4,2.19,12.59190613,0,0,0,12.4,2.19,12.59190613,7.67,-1.36,7.789640557,0,0,0,7.67,-1.36,7.789640557
16/07/2019 04:00,12.17,1.16,12.22515849,0,0,0,12.17,1.16,12.22515849,7.57,-0.62,7.59534726,0,0,0,7.57,-0.62,7.59534726
16/07/2019 04:30,12.07,-0.65,12.0874894,0,0,0,12.07,-0.65,12.0874894,7.88,1.07,7.952314129,0,0,0,7.88,1.07,7.952314129
16/07/2019 05:00,11.65,-0.87,11.68243981,0,0,0,11.65,-0.87,11.68243981,7.74,1.07,7.813609921,0,0,0,7.74,1.07,7.813609921
16/07/2019 05:30,12.1048,-0.7286,12.12670776,0.2448,0.0714,0.255,11.86,-0.8,11.88695083,8.1648,1.3514,8.275883095,0.2448,0.0714,0.255,7.92,1.28,8.022767602
16/07/2019 06:00,13.504,2.1345,13.67165338,0.564,0.1645,0.5875,12.94,1.97,13.08909852,8.894,0.0545,8.894166979,0.564,0.1645,0.5875,8.33,-0.11,8.330726259
16/07/2019 06:30,13.77808,1.83444,13.89966397,0.83808,0.24444,0.873,12.94,1.59,13.03731951,9.16808,2.43444,9.485788792,0.83808,0.24444,0.873,8.33,2.19,8.613071461
16/07/2019 07:00,16.2144,1.9967,16.33687786,1.3944,0.4067,1.4525,14.82,1.59,14.90504948,11.0744,2.5967,11.37476093,1.3944,0.4067,1.4525,9.68,2.19,9.924641051
16/07/2019 07:30,15.99888,2.36384,16.1725663,1.17888,0.34384,1.228,14.82,2.02,14.95703179,10.85888,2.91384,11.24303066,1.17888,0.34384,1.228,9.68,2.57,10.01535321
16/07/2019 08:00,18.30528,3.03654,18.55542646,3.48528,1.01654,3.6305,14.82,2.02,14.95703179,13.16528,3.58654,13.64506748,3.48528,1.01654,3.6305,9.68,2.57,10.01535321
16/07/2019 08:30,19.93536,3.51198,20.24234625,5.11536,1.49198,5.3285,14.82,2.02,14.95703179,14.79536,4.06198,15.34282761,5.11536,1.49198,5.3285,9.68,2.57,10.01535321
16/07/2019 09:00,21.40896,3.94178,21.7688125,6.58896,1.92178,6.8635,14.82,2.02,14.95703179,16.26896,4.49178,16.8776523,6.58896,1.92178,6.8635,9.68,2.57,10.01535321
16/07/2019 09:30,22.5384,4.2712,22.9395428,7.7184,2.2512,8.04,14.82,2.02,14.95703179,17.3984,4.8212,18.05403811,7.7184,2.2512,8.04,9.68,2.57,10.01535321
16/07/2019 10:00,24.15216,4.74188,24.61325372,9.33216,2.72188,9.721,14.82,2.02,14.95703179,19.01216,5.29188,19.73489858,9.33216,2.72188,9.721,9.68,2.57,10.01535321
16/07/2019 10:30,25.15104,5.03322,25.64971962,10.33104,3.01322,10.7615,14.82,2.02,14.95703179,20.01104,5.58322,20.77532352,10.33104,3.01322,10.7615,9.68,2.57,10.01535321
16/07/2019 11:00,26.10384,5.31112,26.63866473,11.28384,3.29112,11.754,14.82,2.02,14.95703179,20.96384,5.86112,21.76775862,11.28384,3.29112,11.754,9.68,2.57,10.01535321
16/07/2019 11:30,24.96048,4.97764,25.45196381,10.14048,2.95764,10.563,14.82,2.02,14.95703179,19.82048,5.52764,20.57683725,10.14048,2.95764,10.563,9.68,2.57,10.01535321
16/07/2019 12:00,27.04944,5.58692,27.62038884,12.22944,3.56692,12.739,14.82,2.02,14.95703179,21.90944,6.13692,22.7526998,12.22944,3.56692,12.739,9.68,2.57,10.01535321
16/07/2019 12:30,21.31872,3.91546,21.67530045,6.49872,1.89546,6.7695,14.82,2.02,14.95703179,16.17872,4.46546,16.78366211,6.49872,1.89546,6.7695,9.68,2.57,10.01535321
16/07/2019 13:00,26.20656,5.34108,26.74529721,11.38656,3.32108,11.861,14.82,2.02,14.95703179,21.06656,5.89108,21.87475197,11.38656,3.32108,11.861,9.68,2.57,10.01535321
16/07/2019 13:30,22.49184,4.25762,22.89126896,7.67184,2.23762,7.9915,14.82,2.02,14.95703179,17.35184,4.80762,18.00554252,7.67184,2.23762,7.9915,9.68,2.57,10.01535321
16/07/2019 14:00,19.8888,3.4984,20.19413697,5.0688,1.4784,5.28,14.82,2.02,14.95703179,14.7488,4.0484,15.29433372,5.0688,1.4784,5.28,9.68,2.57,10.01535321
16/07/2019 14:30,19.75968,3.46074,20.06045052,4.93968,1.44074,5.1455,14.82,2.02,14.95703179,14.61968,4.01074,15.15985088,4.93968,1.44074,5.1455,9.68,2.57,10.01535321
16/07/2019 15:00,17.4936,2.7998,17.71623326,2.6736,0.7798,2.785,14.82,2.02,14.95703179,12.3536,3.3498,12.79971066,2.6736,0.7798,2.785,9.68,2.57,10.01535321
16/07/2019 15:30,21.78672,4.05196,22.16031471,6.96672,2.03196,7.257,14.82,2.02,14.95703179,16.64672,4.60196,17.27111237,6.96672,2.03196,7.257,9.68,2.57,10.01535321
16/07/2019 16:00,22.38384,4.22612,22.77929725,7.56384,2.20612,7.879,14.82,2.02,14.95703179,17.24384,4.77612,17.89305285,7.56384,2.20612,7.879,9.68,2.57,10.01535321
16/07/2019 16:30,19.03008,6.28794,20.04200924,4.21008,1.22794,4.3855,14.82,5.06,15.66001277,13.89008,6.00794,15.13372609,4.21008,1.22794,4.3855,9.68,4.78,10.79586958
16/07/2019 17:00,19.7424,5.2157,20.41974251,4.9224,1.4357,5.1275,14.82,3.78,15.29446959,14.6024,5.4757,15.59529981,4.9224,1.4357,5.1275,9.68,4.04,10.48923257
16/07/2019 17:30,20.77728,5.51754,21.49740942,5.95728,1.73754,6.2055,14.82,3.78,15.29446959,15.63728,5.77754,16.67046773,5.95728,1.73754,6.2055,9.68,4.04,10.48923257
16/07/2019 18:00,20.14216,5.96188,21.00596636,5.25216,1.53188,5.471,14.89,4.43,15.53502494,12.28216,3.07188,12.66048581,5.25216,1.53188,5.471,7.03,1.54,7.196700633
16/07/2019 18:30,18.356,5.1255,19.05816062,3.036,0.8855,3.1625,15.32,4.24,15.89591142,10.416,2.5055,10.71310348,3.036,0.8855,3.1625,7.38,1.62,7.55571307
16/07/2019 19:00,18.8972,3.8746,19.29032641,0.9072,0.2646,0.945,17.99,3.61,18.34862938,11.0272,2.3046,11.2654481,0.9072,0.2646,0.945,10.12,2.04,10.32356528
16/07/2019 19:30,20.61664,3.54652,20.91945623,0.53664,0.15652,0.559,20.08,3.39,20.36414742,12.43664,1.92652,12.58497095,0.53664,0.15652,0.559,11.9,1.77,12.03091435
16/07/2019 20:00,20.74296,3.65128,21.06186685,0.31296,0.09128,0.326,20.43,3.56,20.73785187,12.51296,2.04128,12.67836709,0.31296,0.09128,0.326,12.2,1.95,12.35485734
16/07/2019 20:30,20.72184,3.45512,21.00791535,0.29184,0.08512,0.304,20.43,3.37,20.70608123,12.54184,1.89512,12.68421186,0.29184,0.08512,0.304,12.25,1.81,12.38299641
16/07/2019 21:00,20.16944,3.16442,20.41616673,0.28944,0.08442,0.3015,19.88,3.08,20.11717674,12.36944,1.77442,12.49606387,0.28944,0.08442,0.3015,12.08,1.69,12.19764321
16/07/2019 21:30,19.62848,2.98164,19.85364964,0.10848,0.03164,0.113,19.52,2.95,19.74165393,12.06848,1.64164,12.17962197,0.10848,0.03164,0.113,11.96,1.61,12.06787885
16/07/2019 22:00,18.55,2.59,18.7299386,0,0,0,18.55,2.59,18.7299386,11.19,1.18,11.25204426,0,0,0,11.19,1.18,11.25204426
16/07/2019 22:30,17.7,2.81,17.92166566,0,0,0,17.7,2.81,17.92166566,10.38,0.56,10.395095,0,0,0,10.38,0.56,10.395095
16/07/2019 23:00,16.57,2.48,16.75456057,0,0,0,16.57,2.48,16.75456057,10.17,2.26,10.41808524,0,0,0,10.17,2.26,10.41808524
16/07/2019 23:30,15.78,2.38,15.9584711,0,0,0,15.78,2.38,15.9584711,9.5,0.01,9.500005263,0,0,0,9.5,0.01,9.500005263
17/07/2019 00:00,15.09,2.49,15.29405767,0,0,0,15.09,2.49,15.29405767,9.03,-0.45,9.041205672,0,0,0,9.03,-0.45,9.041205672
17/07/2019 00:30,14.46,3.75,14.93834328,0,0,0,14.46,3.75,14.93834328,8.58,-2.43,8.917471615,0,0,0,8.58,-2.43,8.917471615
17/07/2019 01:00,14.11,5.61,15.18434062,0,0,0,14.11,5.61,15.18434062,8.02,-3.94,8.935546989,0,0,0,8.02,-3.94,8.935546989
17/07/2019 01:30,13.61,3.88,14.1522613,0,0,0,13.61,3.88,14.1522613,7.88,-2.53,8.276188736,0,0,0,7.88,-2.53,8.276188736
17/07/2019 02:00,13.69,3.95,14.24845957,0,0,0,13.69,3.95,14.24845957,7.88,-2.69,8.32649386,0,0,0,7.88,-2.69,8.32649386
17/07/2019 02:30,13.39,3.76,13.90790063,0,0,0,13.39,3.76,13.90790063,7.76,-2.75,8.232867058,0,0,0,7.76,-2.75,8.232867058
17/07/2019 03:00,13.26,3.43,13.69644114,0,0,0,13.26,3.43,13.69644114,7.7,-2.38,8.05942926,0,0,0,7.7,-2.38,8.05942926
17/07/2019 03:30,13.26,3.72,13.77192797,0,0,0,13.26,3.72,13.77192797,7.7,-2.64,8.14,0,0,0,7.7,-2.64,8.14
17/07/2019 04:00,12.92,3.41,13.36242867,0,0,0,12.92,3.41,13.36242867,7.49,-2.39,7.862073518,0,0,0,7.49,-2.39,7.862073518
17/07/2019 04:30,12.92,3.41,13.36242867,0,0,0,12.92,3.41,13.36242867,7.49,-2.57,7.918648875,0,0,0,7.49,-2.57,7.918648875
17/07/2019 05:00,12.89,3.58,13.3779109,0,0,0,12.89,3.58,13.3779109,7.4,-2.87,7.937058649,0,0,0,7.4,-2.87,7.937058649
