Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
17/07/2019 05:30,13.4608,2.6019,13.70996062,0.2808,0.0819,0.2925,13.18,2.52,13.41874808,8.2208,-1.3081,8.324222381,0.2808,0.0819,0.2925,7.94,-1.39,8.060750585
17/07/2019 06:00,14.08296,2.07378,14.23482792,0.49296,0.14378,0.5135,13.59,1.93,13.7263615,8.43296,0.23378,8.436199823,0.49296,0.14378,0.5135,7.94,0.09,7.940510059
17/07/2019 06:30,15.86856,3.01708,16.15283158,0.77856,0.22708,0.811,15.09,2.79,15.34575511,9.70856,0.86708,9.747202932,0.77856,0.22708,0.811,8.93,0.64,8.952904557
17/07/2019 07:00,16.40232,3.17276,16.70636129,1.31232,0.38276,1.367,15.09,2.79,15.34575511,10.24232,1.02276,10.29325784,1.31232,0.38276,1.367,8.93,0.64,8.952904557
17/07/2019 07:30,17.31,3.4375,17.64801706,2.22,0.6475,2.3125,15.09,2.79,15.34575511,11.15,1.2875,11.22408821,2.22,0.6475,2.3125,8.93,0.64,8.952904557
17/07/2019 08:00,17.22792,4.00356,17.68699297,2.13792,0.62356,2.227,15.09,3.38,15.4639096,11.06792,2.73356,11.40049137,2.13792,0.62356,2.227,8.93,2.11,9.175892327
17/07/2019 08:30,17.46072,4.07146,17.92912517,2.37072,0.69146,2.4695,15.09,3.38,15.4639096,11.30072,2.80146,11.64278535,2.37072,0.69146,2.4695,8.93,2.11,9.175892327
17/07/2019 09:00,20.52888,4.96634,21.12106643,5.43888,1.58634,5.6655,15.09,3.38,15.4639096,14.36888,3.69634,14.83669916,5.43888,1.58634,5.6655,8.93,2.11,9.175892327
17/07/2019 09:30,22.69032,5.59676,23.37037321,7.60032,2.21676,7.917,15.09,3.38,15.4639096,16.53032,4.32676,17.08719788,7.60032,2.21676,7.917,8.93,2.11,9.175892327
17/07/2019 10:00,23.68728,5.88754,24.40799789,8.59728,2.50754,8.9555,15.09,3.38,15.4639096,17.52728,4.61754,18.12531986,8.59728,2.50754,8.9555,8.93,2.11,9.175892327
17/07/2019 10:30,24.5412,11.5966,27.1431691,9.4512,2.7566,9.845,15.09,8.84,17.48867348,18.3812,4.8666,19.01452889,9.4512,2.7566,9.845,8.93,2.11,9.175892327
17/07/2019 11:00,24.30408,11.52744,26.8992598,9.21408,2.68744,9.598,15.09,8.84,17.48867348,18.14408,4.79744,18.76760692,9.21408,2.68744,9.598,8.93,2.11,9.175892327
17/07/2019 11:30,23.89608,11.40844,26.47971191,8.80608,2.56844,9.173,15.09,8.84,17.48867348,17.73608,4.67844,18.3427461,8.80608,2.56844,9.173,8.93,2.11,9.175892327
17/07/2019 12:00,25.38792,11.84356,28.0145747,10.29792,3.00356,10.727,15.09,8.84,17.48867348,19.22792,5.11356,19.89626607,10.29792,3.00356,10.727,8.93,2.11,9.175892327
17/07/2019 12:30,22.14264,10.89702,24.67876721,7.05264,2.05702,7.3465,15.09,8.84,17.48867348,15.98264,4.16702,16.51692577,7.05264,2.05702,7.3465,8.93,2.11,9.175892327
17/07/2019 13:00,21.47496,7.34228,22.69543969,6.38496,1.86228,6.651,15.09,5.48,16.0542362,15.31496,3.97228,15.82172583,6.38496,1.86228,6.651,8.93,2.11,9.175892327
17/07/2019 13:30,23.04456,7.80008,24.32885105,7.95456,2.32008,8.286,15.09,5.48,16.0542362,16.88456,4.43008,17.45605841,7.95456,2.32008,8.286,8.93,2.11,9.175892327
17/07/2019 14:00,21.37944,7.31442,22.59604378,6.28944,1.83442,6.5515,15.09,5.48,16.0542362,15.21944,3.94442,15.72227093,6.28944,1.83442,6.5515,8.93,2.11,9.175892327
17/07/2019 14:30,22.8912,7.9541,24.23375217,6.8712,2.0041,7.1575,16.02,5.95,17.08926271,14.7512,4.5141,15.42643835,6.8712,2.0041,7.1575,7.88,2.51,8.270096735
17/07/2019 15:00,22.704,7.8995,24.03900406,6.684,1.9495,6.9625,16.02,5.95,17.08926271,14.564,4.4595,15.23145549,6.684,1.9495,6.9625,7.88,2.51,8.270096735
17/07/2019 15:30,22.12416,7.73038,23.43581086,6.10416,1.78038,6.3585,16.02,5.95,17.08926271,13.98416,4.29038,14.62751146,6.10416,1.78038,6.3585,7.88,2.51,8.270096735
17/07/2019 16:00,23.53104,8.14072,24.89942099,7.51104,2.19072,7.824,16.02,5.95,17.08926271,15.39104,4.70072,16.09288292,7.51104,2.19072,7.824,7.88,2.51,8.270096735
17/07/2019 16:30,21.0912,7.4291,22.36135605,5.0712,1.4791,5.2825,16.02,5.95,17.08926271,12.9512,3.9891,13.55162353,5.0712,1.4791,5.2825,7.88,2.51,8.270096735
17/07/2019 17:00,20.08752,7.13636,21.31750674,4.06752,1.18636,4.237,16.02,5.95,17.08926271,11.94752,3.69636,12.50625089,4.06752,1.18636,4.237,7.88,2.51,8.270096735
17/07/2019 17:30,19.78752,7.04886,21.00553201,3.76752,1.09886,3.9245,16.02,5.95,17.08926271,11.64752,3.60886,12.1937932,3.76752,1.09886,3.9245,7.88,2.51,8.270096735
17/07/2019 18:00,21.03696,7.41328,22.3049413,5.01696,1.46328,5.226,16.02,5.95,17.08926271,12.89696,3.97328,13.49512991,5.01696,1.46328,5.226,7.88,2.51,8.270096735
17/07/2019 18:30,19.62,7,20.83133217,3.6,1.05,3.75,16.02,5.95,17.08926271,11.48,3.56,12.01931778,3.6,1.05,3.75,7.88,2.51,8.270096735
17/07/2019 19:00,17.77008,6.46044,18.90801492,1.75008,0.51044,1.823,16.02,5.95,17.08926271,9.63008,3.02044,10.09264577,1.75008,0.51044,1.823,7.88,2.51,8.270096735
17/07/2019 19:30,16.82112,6.18366,17.92171111,0.80112,0.23366,0.8345,16.02,5.95,17.08926271,8.68112,2.74366,9.104367889,0.80112,0.23366,0.8345,7.88,2.51,8.270096735
17/07/2019 20:00,16.50096,7.32028,18.0518193,0.48096,0.14028,0.501,16.02,7.18,17.55542082,8.36096,2.65028,8.770954121,0.48096,0.14028,0.501,7.88,2.51,8.270096735
17/07/2019 20:30,16.35408,7.27744,17.90019736,0.33408,0.09744,0.348,16.02,7.18,17.55542082,8.21408,2.60744,8.617995916,0.33408,0.09744,0.348,7.88,2.51,8.270096735
17/07/2019 21:00,33.58032,6.62176,34.22697177,0.28032,0.08176,0.292,33.3,6.54,33.93614003,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0
17/07/2019 21:30,32.36208,6.28144,32.96605391,0.14208,0.04144,0.148,32.22,6.24,32.8186837,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0
17/07/2019 22:00,31.87,6.05,32.4391646,0,0,0,31.87,6.05,32.4391646,0,0,0,0,0,0,0,0,0
17/07/2019 22:30,31.71,5.71,32.2199969,0,0,0,31.71,5.71,32.2199969,0,0,0,0,0,0,0,0,0
17/07/2019 23:00,26.49,3.07,26.66730208,0,0,0,26.49,3.07,26.66730208,0,0,0,0,0,0,0,0,0
17/07/2019 23:30,25.12,2.84,25.28003165,0,0,0,25.12,2.84,25.28003165,0,0,0,0,0,0,0,0,0
18/07/2019 00:00,24,2.59,24.13934755,0,0,0,24,2.59,24.13934755,0,0,0,0,0,0,0,0,0
18/07/2019 00:30,22.69,2.17,22.79352978,0,0,0,22.69,2.17,22.79352978,0,0,0,0,0,0,0,0,0
18/07/2019 01:00,21.84,1.7,21.90606309,0,0,0,21.84,1.7,21.90606309,0,0,0,0,0,0,0,0,0
18/07/2019 01:30,21.84,1.76,21.91080099,0,0,0,21.84,1.76,21.91080099,0,0,0,0,0,0,0,0,0
18/07/2019 02:00,21.55,1.65,21.61307475,0,0,0,21.55,1.65,21.61307475,0,0,0,0,0,0,0,0,0
18/07/2019 02:30,21.31,1.33,21.35146365,0,0,0,21.31,1.33,21.35146365,0,0,0,0,0,0,0,0,0
18/07/2019 03:00,21.41,1.64,21.4727199,0,0,0,21.41,1.64,21.4727199,0,0,0,0,0,0,0,0,0
18/07/2019 03:30,20.74,1.45,20.79062529,0,0,0,20.74,1.45,20.79062529,0,0,0,0,0,0,0,0,0
18/07/2019 04:00,19.7,1.28,19.74153996,0,0,0,19.7,1.28,19.74153996,0,0,0,0,0,0,0,0,0
18/07/2019 04:30,19.64,1.07,19.66912555,0,0,0,19.64,1.07,19.66912555,0,0,0,0,0,0,0,0,0
18/07/2019 05:00,19.67,1.2,19.70656997,0,0,0,19.67,1.2,19.70656997,0,0,0,0,0,0,0,0,0
18/07/2019 05:30,20.29072,1.07396,20.31912174,0.15072,0.04396,0.157,20.14,1.03,20.16632093,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0
18/07/2019 06:00,20.43568,1.11624,20.46614299,0.29568,0.08624,0.308,20.14,1.03,20.16632093,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0
18/07/2019 06:30,22.67336,2.45598,22.80598806,0.36336,0.10598,0.3785,22.31,2.35,22.43342595,0.36336,0.10598,0.3785,0.36336,0.10598,0.3785,0,0,0
18/07/2019 07:00,26.43344,4.20892,26.76642968,0.61344,0.17892,0.639,25.82,4.03,26.1326099,0.60344,0.16892,0.626636896,0.61344,0.17892,0.639,-0.01,-0.01,0.014142136
18/07/2019 07:30,26.9576,4.3618,27.30819469,1.1376,0.3318,1.185,25.82,4.03,26.1326099,1.1276,0.3218,1.172619717,1.1376,0.3318,1.185,-0.01,-0.01,0.014142136
18/07/2019 08:00,27.22496,4.43978,27.58459885,1.40496,0.40978,1.4635,25.82,4.03,26.1326099,1.39496,0.39978,1.451115933,1.40496,0.40978,1.4635,-0.01,-0.01,0.014142136
18/07/2019 08:30,28.11824,4.70032,28.50839225,2.29824,0.67032,2.394,25.82,4.03,26.1326099,2.28824,0.66032,2.381609708,2.29824,0.67032,2.394,-0.01,-0.01,0.014142136
18/07/2019 09:00,28.36016,4.77088,28.75865037,2.54016,0.74088,2.646,25.82,4.03,26.1326099,2.53016,0.73088,2.633608779,2.54016,0.74088,2.646,-0.01,-0.01,0.014142136
18/07/2019 09:30,31.4312,5.6666,31.9379193,5.6112,1.6366,5.845,25.82,4.03,26.1326099,5.6012,1.6266,5.832603964,5.6112,1.6366,5.845,-0.01,-0.01,0.014142136
18/07/2019 10:00,31.71776,5.75018,32.23477733,5.89776,1.72018,6.1435,25.82,4.03,26.1326099,5.88776,1.71018,6.131103771,5.89776,1.72018,6.1435,-0.01,-0.01,0.014142136
18/07/2019 10:30,32.13008,5.87044,32.66196728,6.31008,1.84044,6.573,25.82,4.03,26.1326099,6.30008,1.83044,6.560603524,6.31008,1.84044,6.573,-0.01,-0.01,0.014142136
18/07/2019 11:00,35.49632,6.85226,36.15165557,9.67632,2.82226,10.0795,25.82,4.03,26.1326099,9.66632,2.81226,10.0671023,9.67632,2.82226,10.0795,-0.01,-0.01,0.014142136
18/07/2019 11:30,33.59552,6.29786,34.18072563,7.77552,2.26786,8.0995,25.82,4.03,26.1326099,7.76552,2.25786,8.087102859,7.77552,2.26786,8.0995,-0.01,-0.01,0.014142136
18/07/2019 12:00,34.54448,6.57464,35.16457009,8.72448,2.54464,9.088,25.82,4.03,26.1326099,8.71448,2.53464,9.075602547,8.72448,2.54464,9.088,-0.01,-0.01,0.014142136
18/07/2019 12:30,35.6792,6.9056,36.34133492,9.8592,2.8756,10.27,25.82,4.03,26.1326099,9.8492,2.8656,10.25760225,9.8592,2.8756,10.27,-0.01,-0.01,0.014142136
18/07/2019 13:00,32.6288,6.0159,33.17875287,6.8088,1.9859,7.0925,25.82,4.03,26.1326099,6.7988,1.9759,7.080103265,6.8088,1.9859,7.0925,-0.01,-0.01,0.014142136
18/07/2019 13:30,33.47552,6.26286,34.05633355,7.65552,2.23286,7.9745,25.82,4.03,26.1326099,7.64552,2.22286,7.962102904,7.65552,2.23286,7.9745,-0.01,-0.01,0.014142136
18/07/2019 14:00,31.66592,5.73506,32.18107212,5.84592,1.70506,6.0895,25.82,4.03,26.1326099,5.83592,1.69506,6.077103804,5.84592,1.70506,6.0895,-0.01,-0.01,0.014142136
18/07/2019 14:30,33.05696,6.14078,33.62248925,7.23696,2.11078,7.5385,25.82,4.03,26.1326099,7.22696,2.10078,7.526103072,7.23696,2.11078,7.5385,-0.01,-0.01,0.014142136
18/07/2019 15:00,30.5576,5.4118,31.03311936,4.7376,1.3818,4.935,25.82,4.03,26.1326099,4.7276,1.3718,4.922604697,4.7376,1.3818,4.935,-0.01,-0.01,0.014142136
18/07/2019 15:30,33.13232,6.16276,33.70059702,7.31232,2.13276,7.617,25.82,4.03,26.1326099,7.30232,2.12276,7.60460304,7.31232,2.13276,7.617,-0.01,-0.01,0.014142136
18/07/2019 16:00,29.45072,5.08896,29.8871615,3.63072,1.05896,3.782,25.82,4.03,26.1326099,3.62072,1.04896,3.769606133,3.63072,1.05896,3.782,-0.01,-0.01,0.014142136
18/07/2019 16:30,31.35584,5.64462,31.8598562,5.53584,1.61462,5.7665,25.82,4.03,26.1326099,5.52584,1.60462,5.754104018,5.53584,1.61462,5.7665,-0.01,-0.01,0.014142136
18/07/2019 17:00,30.44912,5.38016,30.92078638,4.62912,1.35016,4.822,25.82,4.03,26.1326099,4.61912,1.34016,4.809604807,4.62912,1.35016,4.822,-0.01,-0.01,0.014142136
18/07/2019 17:30,30.61904,5.42972,31.09674372,4.79904,1.39972,4.999,25.82,4.03,26.1326099,4.78904,1.38972,4.986604636,4.79904,1.39972,4.999,-0.01,-0.01,0.014142136
18/07/2019 18:00,30.9992,5.5406,31.4904533,5.1792,1.5106,5.395,25.82,4.03,26.1326099,5.1692,1.5006,5.382604295,5.1792,1.5106,5.395,-0.01,-0.01,0.014142136
18/07/2019 18:30,30.44816,5.37988,30.91979231,4.62816,1.34988,4.821,25.82,4.03,26.1326099,4.61816,1.33988,4.808604808,4.62816,1.34988,4.821,-0.01,-0.01,0.014142136
18/07/2019 19:00,27.884,4.632,28.26610833,2.064,0.602,2.15,25.82,4.03,26.1326099,2.054,0.592,2.137610816,2.064,0.602,2.15,-0.01,-0.01,0.014142136
18/07/2019 19:30,27.47216,4.51188,27.84019821,1.65216,0.48188,1.721,25.82,4.03,26.1326099,1.64216,0.47188,1.708613531,1.65216,0.48188,1.721,-0.01,-0.01,0.014142136
18/07/2019 20:00,31.27104,6.86072,32.01480004,0.79104,0.23072,0.824,30.48,6.63,31.19274435,0.79104,0.23072,0.824,0.79104,0.23072,0.824,0,0,0
18/07/2019 20:30,31.87032,6.16426,32.46098271,0.46032,0.13426,0.4795,31.41,6.03,31.98357391,0.46032,0.13426,0.4795,0.46032,0.13426,0.4795,0,0,0
18/07/2019 21:00,31.74744,6.12842,32.33353489,0.33744,0.09842,0.3515,31.41,6.03,31.98357391,0.33744,0.09842,0.3515,0.33744,0.09842,0.3515,0,0,0
18/07/2019 21:30,31.78128,5.73704,32.29494367,0.16128,0.04704,0.168,31.62,5.69,32.1278773,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0
18/07/2019 22:00,31.62,5.69,32.1278773,0,0,0,31.62,5.69,32.1278773,0,0,0,0,0,0,0,0,0
18/07/2019 22:30,29.33,4.45,29.66566028,0,0,0,29.33,4.45,29.66566028,0,0,0,0,0,0,0,0,0
18/07/2019 23:00,27.39,3.46,27.60767466,0,0,0,27.39,3.46,27.60767466,0,0,0,0,0,0,0,0,0
18/07/2019 23:30,25.24,2.75,25.38936982,0,0,0,25.24,2.75,25.38936982,0,0,0,0,0,0,0,0,0
19/07/2019 00:00,23.97,2.13,24.06445096,0,0,0,23.97,2.13,24.06445096,0,0,0,0,0,0,0,0,0
19/07/2019 00:30,23.36,2.13,23.4569073,0,0,0,23.36,2.13,23.4569073,0,0,0,0,0,0,0,0,0
19/07/2019 01:00,22.33,1.73,22.39691497,0,0,0,22.33,1.73,22.39691497,0,0,0,0,0,0,0,0,0
19/07/2019 01:30,21.85,1.5,21.90142689,0,0,0,21.85,1.5,21.90142689,0,0,0,0,0,0,0,0,0
19/07/2019 02:00,21.71,1.25,21.74595595,0,0,0,21.71,1.25,21.74595595,0,0,0,0,0,0,0,0,0
19/07/2019 02:30,21.71,1.19,21.74258954,0,0,0,21.71,1.19,21.74258954,0,0,0,0,0,0,0,0,0
19/07/2019 03:00,20.84,1.11,20.86954,0,0,0,20.84,1.11,20.86954,0,0,0,0,0,0,0,0,0
19/07/2019 03:30,21.16,1.15,21.19122696,0,0,0,21.16,1.15,21.19122696,0,0,0,0,0,0,0,0,0
19/07/2019 04:00,21.39,1.27,21.42766903,0,0,0,21.39,1.27,21.42766903,0,0,0,0,0,0,0,0,0
19/07/2019 04:30,21.63,1.27,21.66725179,0,0,0,21.63,1.27,21.66725179,0,0,0,0,0,0,0,0,0
19/07/2019 05:00,21.22,1.12,21.24953647,0,0,0,21.22,1.12,21.24953647,0,0,0,0,0,0,0,0,0
19/07/2019 05:30,20.64192,1.08056,20.67018314,0.24192,0.07056,0.252,20.4,1.01,20.42498715,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0
19/07/2019 06:00,21.32488,2.12184,21.43018227,0.55488,0.16184,0.578,20.77,1.96,20.86227456,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0,0,0
19/07/2019 06:30,21.4732,2.1651,21.58207535,0.7032,0.2051,0.7325,20.77,1.96,20.86227456,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0,0,0
19/07/2019 07:00,25.09136,4.03498,25.41372484,1.01136,0.29498,1.0535,24.08,3.74,24.36870944,1.01136,0.29498,1.0535,1.01136,0.29498,1.0535,0,0,0
19/07/2019 07:30,25.29584,4.09462,25.62509384,1.21584,0.35462,1.2665,24.08,3.74,24.36870944,1.21584,0.35462,1.2665,1.21584,0.35462,1.2665,0,0,0
19/07/2019 08:00,25.05536,4.02448,25.37651481,0.97536,0.28448,1.016,24.08,3.74,24.36870944,0.97536,0.28448,1.016,0.97536,0.28448,1.016,0,0,0
19/07/2019 08:30,25.42064,4.13102,25.7541116,1.34064,0.39102,1.3965,24.08,3.74,24.36870944,1.34064,0.39102,1.3965,1.34064,0.39102,1.3965,0,0,0
19/07/2019 09:00,26.83616,4.54388,27.21812501,2.75616,0.80388,2.871,24.08,3.74,24.36870944,2.75616,0.80388,2.871,2.75616,0.80388,2.871,0,0,0
19/07/2019 09:30,27.36368,4.69774,27.76400087,3.28368,0.95774,3.4205,24.08,3.74,24.36870944,3.28368,0.95774,3.4205,3.28368,0.95774,3.4205,0,0,0
19/07/2019 10:00,27.13712,4.63166,27.5295397,3.05712,0.89166,3.1845,24.08,3.74,24.36870944,3.05712,0.89166,3.1845,3.05712,0.89166,3.1845,0,0,0
19/07/2019 10:30,26.50544,4.44742,26.87597243,2.42544,0.70742,2.5265,24.08,3.74,24.36870944,2.42544,0.70742,2.5265,2.42544,0.70742,2.5265,0,0,0
19/07/2019 11:00,25.98224,4.29482,26.33481107,1.90224,0.55482,1.9815,24.08,3.74,24.36870944,1.90224,0.55482,1.9815,1.90224,0.55482,1.9815,0,0,0
19/07/2019 11:30,33.21528,8.81404,34.36483852,2.10528,0.61404,2.193,31.11,8.2,32.17253642,2.10528,0.61404,2.193,2.10528,0.61404,2.193,0,0,0
19/07/2019 12:00,33.40488,8.86934,34.56228002,2.29488,0.66934,2.3905,31.11,8.2,32.17253642,2.29488,0.66934,2.3905,2.29488,0.66934,2.3905,0,0,0
19/07/2019 12:30,33.3084,8.8412,34.4618097,2.1984,0.6412,2.29,31.11,8.2,32.17253642,2.1984,0.6412,2.29,2.1984,0.6412,2.29,0,0,0
19/07/2019 13:00,33.57912,8.92016,34.74372684,2.46912,0.72016,2.572,31.11,8.2,32.17253642,2.46912,0.72016,2.572,2.46912,0.72016,2.572,0,0,0
19/07/2019 13:30,33.91224,9.01732,35.09062669,2.80224,0.81732,2.919,31.11,8.2,32.17253642,2.80224,0.81732,2.919,2.80224,0.81732,2.919,0,0,0
19/07/2019 14:00,34.242,9.1135,35.43402949,3.132,0.9135,3.2625,31.11,8.2,32.17253642,3.132,0.9135,3.2625,3.132,0.9135,3.2625,0,0,0
19/07/2019 14:30,22.90368,6.59774,23.83503158,2.32368,0.67774,2.4205,20.58,5.92,21.41454646,13.50368,1.08774,13.54741864,2.32368,0.67774,2.4205,11.18,0.41,11.18751536
19/07/2019 15:00,17.42592,3.27006,17.73008687,1.40592,0.41006,1.4645,16.02,2.86,16.273291,13.46592,3.50006,13.91335407,1.40592,0.41006,1.4645,12.06,3.09,12.44956626
19/07/2019 15:30,18.6,3.1025,18.856975,2.58,0.7525,2.6875,16.02,2.35,16.19144527,14.64,4.4425,15.29919626,2.58,0.7525,2.6875,12.06,3.69,12.61188725
19/07/2019 16:00,18.23424,2.99582,18.47870249,2.21424,0.64582,2.3065,16.02,2.35,16.19144527,14.27424,4.33582,14.91821915,2.21424,0.64582,2.3065,12.06,3.69,12.61188725
19/07/2019 16:30,17.652,4.586,18.23799605,1.632,0.476,1.7,16.02,4.11,16.53881797,13.692,2.166,13.86226605,1.632,0.476,1.7,12.06,1.69,12.17783643
19/07/2019 17:00,19.70136,4.74248,20.26412353,2.75136,0.80248,2.866,16.95,3.94,17.40189932,15.57136,2.29248,15.73920954,2.75136,0.80248,2.866,12.82,1.49,12.90629691
19/07/2019 17:30,17.76128,4.99454,18.45016252,1.66128,0.48454,1.7305,16.1,4.51,16.71975179,13.63128,2.15454,13.80050133,1.66128,0.48454,1.7305,11.97,1.67,12.08593397
19/07/2019 18:00,18.83656,4.87358,19.4568182,1.24656,0.36358,1.2985,17.59,4.51,18.15897024,14.24656,1.34358,14.30977565,1.24656,0.36358,1.2985,13,0.98,13.03688613
19/07/2019 18:30,19.56944,4.90442,20.17464541,0.76944,0.22442,0.8015,18.8,4.68,19.37375544,14.43944,1.14442,14.48472039,0.76944,0.22442,0.8015,13.67,0.92,13.70092333
19/07/2019 19:00,18.92192,4.65306,19.48563635,0.42192,0.12306,0.4395,18.5,4.53,19.04654562,14.32192,0.80306,14.34441696,0.42192,0.12306,0.4395,13.9,0.68,13.91662315
19/07/2019 19:30,18.51528,4.70904,19.1047285,0.30528,0.08904,0.318,18.21,4.62,18.78692364,13.78528,0.20904,13.78686485,0.30528,0.08904,0.318,13.48,0.12,13.48053411
19/07/2019 20:00,18.07656,4.53108,18.63579103,0.34656,0.10108,0.361,17.73,4.43,18.27505951,13.22656,-0.34892,13.2311615,0.34656,0.10108,0.361,12.88,-0.45,12.88785863
19/07/2019 20:30,17.8564,4.3852,18.38697909,0.3264,0.0952,0.34,17.53,4.29,18.04729897,13.3664,0.3952,13.3722411,0.3264,0.0952,0.34,13.04,0.3,13.04345046
19/07/2019 21:00,17.21848,1.80414,17.31274024,0.28848,0.08414,0.3005,16.93,1.72,17.01714723,13.44848,2.85414,13.7480082,0.28848,0.08414,0.3005,13.16,2.77,13.44836421
19/07/2019 21:30,16.86528,1.11154,16.90186944,0.00528,0.00154,0.0055,16.86,1.11,16.89649964,13.32528,2.59154,13.57494629,0.00528,0.00154,0.0055,13.32,2.59,13.56946941
19/07/2019 22:00,16.58,1.11,16.61711467,0,0,0,16.58,1.11,16.61711467,13.15,2.51,13.38740453,0,0,0,13.15,2.51,13.38740453
19/07/2019 22:30,15.1,0.58,15.11113497,0,0,0,15.1,0.58,15.11113497,11.9,1.94,12.05709749,0,0,0,11.9,1.94,12.05709749
19/07/2019 23:00,14.24,0.42,14.24619247,0,0,0,14.24,0.42,14.24619247,11.31,1.7,11.43704944,0,0,0,11.31,1.7,11.43704944
19/07/2019 23:30,13.38,2.2,13.55966076,0,0,0,13.38,2.2,13.55966076,10.37,1.07,10.42505635,0,0,0,10.37,1.07,10.42505635
20/07/2019 00:00,12.9,0,12.9,0,0,0,12.9,0,12.9,10.08,1.16,10.1465265,0,0,0,10.08,1.16,10.1465265
20/07/2019 00:30,12.4,0,12.4,0,0,0,12.4,0,12.4,9.68,0.96,9.727486829,0,0,0,9.68,0.96,9.727486829
20/07/2019 01:00,11.86,-0.51,11.87096037,0,0,0,11.86,-0.51,11.87096037,9.23,0.73,9.258822819,0,0,0,9.23,0.73,9.258822819
20/07/2019 01:30,11.9,-0.87,11.93176014,0,0,0,11.9,-0.87,11.93176014,9.27,1.17,9.343543225,0,0,0,9.27,1.17,9.343543225
20/07/2019 02:00,11.77,-1.09,11.82036378,0,0,0,11.77,-1.09,11.82036378,9.27,1.68,9.421003131,0,0,0,9.27,1.68,9.421003131
20/07/2019 02:30,11.5,-1.32,11.57550863,0,0,0,11.5,-1.32,11.57550863,9.22,1.88,9.40971838,0,0,0,9.22,1.88,9.40971838
20/07/2019 03:00,11.22,-1.37,11.30333137,0,0,0,11.22,-1.37,11.30333137,8.98,1.84,9.166569696,0,0,0,8.98,1.84,9.166569696
20/07/2019 03:30,10.47,-1.62,10.59458824,0,0,0,10.47,-1.62,10.59458824,8.32,1.84,8.521032801,0,0,0,8.32,1.84,8.521032801
20/07/2019 04:00,10.38,-1.26,10.45619434,0,0,0,10.38,-1.26,10.45619434,8.24,1.39,8.356416696,0,0,0,8.24,1.39,8.356416696
20/07/2019 04:30,10.38,-0.5,10.39203541,0,0,0,10.38,-0.5,10.39203541,8.24,0.55,8.258335183,0,0,0,8.24,0.55,8.258335183
20/07/2019 05:00,10.22,-0.63,10.2393994,0,0,0,10.22,-0.63,10.2393994,8.12,0.6,8.142137312,0,0,0,8.12,0.6,8.142137312
20/07/2019 05:30,10.23208,-0.60606,10.25001316,0.08208,0.02394,0.0855,10.15,-0.63,10.16953293,8.20208,0.79394,8.240416073,0.08208,0.02394,0.0855,8.12,0.77,8.156426914
20/07/2019 06:00,10.7232,-0.5299,10.73628484,0.3432,0.1001,0.3575,10.38,-0.63,10.39910092,8.6532,1.1501,8.729295519,0.3432,0.1001,0.3575,8.31,1.05,8.376073066
20/07/2019 06:30,11.36328,-0.32946,11.36805508,0.41328,0.12054,0.4305,10.95,-0.45,10.95924267,9.04328,0.95054,9.093098452,0.41328,0.12054,0.4305,8.63,0.83,8.669821221
20/07/2019 07:00,12.12552,-0.24714,12.12803832,0.69552,0.20286,0.7245,11.43,-0.45,11.43885484,9.76552,1.79286,9.928732439,0.69552,0.20286,0.7245,9.07,1.59,9.208311463
20/07/2019 07:30,13.4868,1.0099,13.52455812,2.0568,0.5999,2.1425,11.43,0.41,11.43735109,11.1268,2.1899,11.34025309,2.0568,0.5999,2.1425,9.07,1.59,9.208311463
20/07/2019 08:00,13.7632,1.2801,13.82260215,2.9832,0.8701,3.1075,10.78,0.41,10.78779403,11.4232,2.7501,11.74957651,2.9832,0.8701,3.1075,8.44,1.88,8.646849137
20/07/2019 08:30,13.26296,3.00878,13.59995827,2.53296,0.73878,2.6385,10.73,2.27,10.96748832,10.35296,1.02878,10.40394969,2.53296,0.73878,2.6385,7.82,0.29,7.82537539
20/07/2019 09:00,14.4812,4.1666,15.06869965,2.4912,0.7266,2.595,11.99,3.44,12.47372038,11.5112,0.1566,11.51226516,2.4912,0.7266,2.595,9.02,-0.57,9.037992034
20/07/2019 09:30,16.14392,3.19156,16.45637287,3.43392,1.00156,3.577,12.71,2.19,12.89729429,13.12392,3.77156,13.65510677,3.43392,1.00156,3.577,9.69,2.77,10.07814467
20/07/2019 10:00,15.92704,1.73372,16.02112319,3.88704,1.13372,4.049,12.04,0.6,12.0549409,13.13704,4.44372,13.86825394,3.88704,1.13372,4.049,9.25,3.31,9.824388022
20/07/2019 10:30,15.65272,1.92496,15.7706409,4.06272,1.18496,4.232,11.59,0.74,11.61359979,12.52272,4.49496,13.30500589,4.06272,1.18496,4.232,8.46,3.31,9.084475769
20/07/2019 11:00,15.90864,2.06252,16.04178342,4.08864,1.19252,4.259,11.82,0.87,11.85197452,13.02864,4.31252,13.72382195,4.08864,1.19252,4.259,8.94,3.12,9.468790841
20/07/2019 11:30,17.19216,4.41938,17.7510925,5.31216,1.54938,5.5335,11.88,2.87,12.22175519,13.98216,2.86938,14.27354686,5.31216,1.54938,5.5335,8.67,1.32,8.769908779
20/07/2019 12:00,17.51616,3.63388,17.88912924,7.31616,2.13388,7.621,10.2,1.5,10.30970417,14.55616,4.37388,15.19909932,7.31616,2.13388,7.621,7.24,2.24,7.578601454
20/07/2019 12:30,15.04936,2.32898,15.22850565,3.93936,1.14898,4.1035,11.11,1.18,11.17248853,12.19936,3.03898,12.57218294,3.93936,1.14898,4.1035,8.26,1.89,8.473470363
20/07/2019 13:00,14.21368,2.08524,14.3658249,3.10368,0.90524,3.233,11.11,1.18,11.17248853,11.36368,2.79524,11.70241812,3.10368,0.90524,3.233,8.26,1.89,8.473470363
20/07/2019 13:30,15.91264,4.17702,16.45173571,8.97264,2.61702,9.3465,6.94,1.56,7.113170882,12.50264,4.98702,13.46054885,8.97264,2.61702,9.3465,3.53,2.37,4.251799619
20/07/2019 14:00,18.59488,4.95934,19.24485946,11.65488,3.39934,12.1405,6.94,1.56,7.113170882,15.18488,5.76934,16.24394855,11.65488,3.39934,12.1405,3.53,2.37,4.251799619
20/07/2019 14:30,14.36104,4.77822,15.13508693,9.73104,2.83822,10.1365,4.63,1.94,5.02000996,10.41104,5.79822,11.91675749,9.73104,2.83822,10.1365,0.68,2.96,3.037103884
20/07/2019 15:00,14.3976,1.3793,14.46351805,1.9176,0.5593,1.9975,12.48,0.82,12.50691009,11.2176,2.4193,11.47552013,1.9176,0.5593,1.9975,9.3,1.86,9.484176295
20/07/2019 15:30,14.29472,4.54846,15.00091691,5.51472,1.60846,5.7445,8.78,2.94,9.259157629,11.10472,0.62846,11.1224893,5.51472,1.60846,5.7445,5.59,-0.98,5.675253298
20/07/2019 16:00,14.00616,3.28138,14.38540832,3.05616,0.89138,3.1835,10.95,2.39,11.20779193,10.43616,-0.17862,10.43768847,3.05616,0.89138,3.1835,7.38,-1.07,7.45716434
20/07/2019 16:30,15.96168,3.85174,16.41983951,5.01168,1.46174,5.2205,10.95,2.39,11.20779193,12.39168,0.39174,12.39787052,5.01168,1.46174,5.2205,7.38,-1.07,7.45716434
20/07/2019 17:00,15.7484,3.9387,16.23346729,7.0584,2.0587,7.3525,8.69,1.88,8.89103481,12.8284,2.5887,13.08698645,7.0584,2.0587,7.3525,5.77,0.53,5.794290293
20/07/2019 17:30,12.46464,2.18302,12.65435999,6.04464,1.76302,6.2965,6.42,0.42,6.43372365,10.00464,3.34302,10.54839344,6.04464,1.76302,6.2965,3.96,1.58,4.263566582
20/07/2019 18:00,14.18496,1.61728,14.27685837,4.10496,1.19728,4.276,10.08,0.42,10.08874621,11.02496,2.04728,11.21343384,4.10496,1.19728,4.276,6.92,0.85,6.972008319
20/07/2019 18:30,13.83456,1.51508,13.91727408,3.75456,1.09508,3.911,10.08,0.42,10.08874621,10.67456,1.94508,10.85032568,3.75456,1.09508,3.911,6.92,0.85,6.972008319
20/07/2019 19:00,14.68288,2.05084,14.82541432,3.36288,0.98084,3.503,11.32,1.07,11.37045733,10.78288,1.39084,10.87220939,3.36288,0.98084,3.503,7.42,0.41,7.43131886
20/07/2019 19:30,14.79304,3.17422,15.12976223,1.76304,0.51422,1.8365,13.03,2.66,13.29874054,10.79304,-0.79578,10.82233701,1.76304,0.51422,1.8365,9.03,-1.31,9.124527385
20/07/2019 20:00,14.68112,2.58616,14.90716298,0.74112,0.21616,0.772,13.94,2.37,14.14003182,10.67112,-0.91384,10.71017766,0.74112,0.21616,0.772,9.93,-1.13,9.994088253
20/07/2019 20:30,14.00304,1.54922,14.08847798,0.44304,0.12922,0.4615,13.56,1.42,13.6341483,11.43304,-0.14078,11.43390671,0.44304,0.12922,0.4615,10.99,-0.27,10.99331615
20/07/2019 21:00,13.18472,-1.18404,13.23777898,0.29472,0.08596,0.307,12.89,-1.27,12.9524129,11.37472,1.91596,11.53495374,0.29472,0.08596,0.307,11.08,1.83,11.23010686
20/07/2019 21:30,13.34384,1.24112,13.40143443,0.00384,0.00112,0.004,13.34,1.24,13.39750723,9.90384,-0.74888,9.932112968,0.00384,0.00112,0.004,9.9,-0.75,9.928368446
20/07/2019 22:00,13.44,1.07,13.48252573,0,0,0,13.44,1.07,13.48252573,10.29,-0.62,10.30866141,0,0,0,10.29,-0.62,10.30866141
20/07/2019 22:30,12.74,1.02,12.7807668,0,0,0,12.74,1.02,12.7807668,9.56,-0.85,9.597713269,0,0,0,9.56,-0.85,9.597713269
20/07/2019 23:00,12.32,1.84,12.45664481,0,0,0,12.32,1.84,12.45664481,9.01,-1.64,9.158040183,0,0,0,9.01,-1.64,9.158040183
20/07/2019 23:30,11.54,-0.33,11.54471741,0,0,0,11.54,-0.33,11.54471741,8.58,0.23,8.583082197,0,0,0,8.58,0.23,8.583082197
21/07/2019 00:00,10.59,-2.01,10.77906304,0,0,0,10.59,-2.01,10.77906304,8.05,1.38,8.167429216,0,0,0,8.05,1.38,8.167429216
21/07/2019 00:30,10.39,-2.19,10.61829553,0,0,0,10.39,-2.19,10.61829553,8.01,1.47,8.143770625,0,0,0,8.01,1.47,8.143770625
21/07/2019 01:00,10.39,-2.14,10.60809596,0,0,0,10.39,-2.14,10.60809596,8.08,1.47,8.212630516,0,0,0,8.08,1.47,8.212630516
21/07/2019 01:30,10.63,-1.08,10.68472274,0,0,0,10.63,-1.08,10.68472274,8.38,0.71,8.410023781,0,0,0,8.38,0.71,8.410023781
21/07/2019 02:00,10.4,0.6,10.41729331,0,0,0,10.4,0.6,10.41729331,8,-1.16,8.083662536,0,0,0,8,-1.16,8.083662536
21/07/2019 02:30,10.31,0.67,10.33174719,0,0,0,10.31,0.67,10.33174719,7.87,-1.5,8.011672734,0,0,0,7.87,-1.5,8.011672734
21/07/2019 03:00,10.1,0.49,10.11187915,0,0,0,10.1,0.49,10.11187915,7.78,-1.47,7.917657482,0,0,0,7.78,-1.47,7.917657482
21/07/2019 03:30,9.94,0.46,9.95063817,0,0,0,9.94,0.46,9.95063817,7.65,-1.42,7.780674778,0,0,0,7.65,-1.42,7.780674778
21/07/2019 04:00,9.81,0.51,9.823247935,0,0,0,9.81,0.51,9.823247935,7.59,-1.24,7.690624162,0,0,0,7.59,-1.24,7.690624162
21/07/2019 04:30,9.84,-0.93,9.883850464,0,0,0,9.84,-0.93,9.883850464,7.71,-0.44,7.722544917,0,0,0,7.71,-0.44,7.722544917
21/07/2019 05:00,9.84,-1.22,9.915341648,0,0,0,9.84,-1.22,9.915341648,7.85,0.45,7.86288751,0,0,0,7.85,0.45,7.86288751
21/07/2019 05:30,9.65848,-1.17086,9.729190565,0.16848,0.04914,0.1755,9.49,-1.22,9.568098035,7.65848,0.45914,7.6722308,0.16848,0.04914,0.1755,7.49,0.41,7.501213235
21/07/2019 06:00,9.63296,-0.96622,9.681296372,0.49296,0.14378,0.5135,9.14,-1.11,9.207154827,7.59296,0.55378,7.613127731,0.49296,0.14378,0.5135,7.1,0.41,7.111828176
21/07/2019 06:30,10.08864,-0.77998,10.11874626,0.78864,0.23002,0.8215,9.3,-1.01,9.354683319,8.01864,0.74002,8.052714887,0.78864,0.23002,0.8215,7.23,0.51,7.247965232
21/07/2019 07:00,10.51832,-0.42924,10.52707474,0.92832,0.27076,0.967,9.59,-0.7,9.615513507,8.26832,0.69076,8.297123899,0.92832,0.27076,0.967,7.34,0.42,7.352006529
21/07/2019 07:30,11.00552,-0.00714,11.00552232,1.65552,0.48286,1.7245,9.35,-0.49,9.362830769,9.03552,1.11286,9.103794761,1.65552,0.48286,1.7245,7.38,0.63,7.406841432
21/07/2019 08:00,12.04664,0.08652,12.04695069,1.73664,0.50652,1.809,10.31,-0.42,10.31855125,9.78664,1.44652,9.892964298,1.73664,0.50652,1.809,8.05,0.94,8.10469617
21/07/2019 08:30,13.13256,0.28658,13.13568652,2.42256,0.70658,2.5235,10.71,-0.42,10.71823213,10.71256,2.00658,10.89886715,2.42256,0.70658,2.5235,8.29,1.3,8.391310982
21/07/2019 09:00,13.5272,1.5596,13.61680917,3.6672,1.0696,3.82,9.86,0.49,9.872167948,11.1672,2.1796,11.37791774,3.6672,1.0696,3.82,7.5,1.11,7.581695061
21/07/2019 09:30,14.30192,4.34056,14.94608232,6.00192,1.75056,6.252,8.3,2.59,8.694716787,11.85192,1.64056,11.96492561,6.00192,1.75056,6.252,5.85,-0.11,5.851034097
21/07/2019 10:00,17.16176,5.17468,17.92493569,8.86176,2.58468,9.231,8.3,2.59,8.694716787,14.71176,2.47468,14.91844239,8.86176,2.58468,9.231,5.85,-0.11,5.851034097
21/07/2019 10:30,14.60832,3.10826,14.93533707,8.66832,2.52826,9.0295,5.94,0.58,5.968249325,13.63832,5.95826,14.88303177,8.66832,2.52826,9.0295,4.97,3.43,6.038691911
21/07/2019 11:00,14.92176,3.19968,15.26095913,8.98176,2.61968,9.356,5.94,0.58,5.968249325,13.95176,6.04968,15.20691406,8.98176,2.61968,9.356,4.97,3.43,6.038691911
21/07/2019 11:30,13.56768,2.80474,13.85454824,7.62768,2.22474,7.9455,5.94,0.58,5.968249325,11.78768,5.71474,13.09991042,7.62768,2.22474,7.9455,4.16,3.49,5.430073664
21/07/2019 12:00,15.40384,3.43112,15.78134567,7.92384,2.31112,8.254,7.48,1.12,7.563385485,13.20384,5.42112,14.27339948,7.92384,2.31112,8.254,5.28,3.11,6.127846277
21/07/2019 12:30,15.84088,3.71734,16.2712045,8.39088,2.44734,8.7405,7.45,1.27,7.557473123,13.90088,5.16734,14.83023491,8.39088,2.44734,8.7405,5.51,2.72,6.144794545
21/07/2019 13:00,14.69032,3.38176,15.07454153,7.24032,2.11176,7.542,7.45,1.27,7.557473123,12.75032,4.83176,13.63512247,7.24032,2.11176,7.542,5.51,2.72,6.144794545
21/07/2019 13:30,17.96856,4.02208,18.41320928,10.01856,2.92208,10.436,7.95,1.1,8.025739841,15.71856,5.59208,16.68365929,10.01856,2.92208,10.436,5.7,2.67,6.294354613
21/07/2019 14:00,13.8136,3.7448,14.31220011,8.3136,2.4248,8.66,5.5,1.32,5.656182458,12.2036,5.1648,13.25152867,8.3136,2.4248,8.66,3.89,2.74,4.758119376
21/07/2019 14:30,15.74928,3.77104,16.19446088,8.84928,2.58104,9.218,6.9,1.19,7.001864038,13.65928,5.11104,14.58419213,8.84928,2.58104,9.218,4.81,2.53,5.434795304
21/07/2019 15:00,15.0484,3.5787,15.46807798,7.5384,2.1987,7.8525,7.51,1.38,7.63573834,12.3984,4.2187,13.09647862,7.5384,2.1987,7.8525,4.86,2.02,5.263078947
21/07/2019 15:30,14.72456,2.44258,14.92577851,5.01456,1.46258,5.2235,9.71,0.98,9.75932887,12.04456,3.25258,12.47600506,5.01456,1.46258,5.2235,7.03,1.79,7.254309064
21/07/2019 16:00,14.61968,2.63574,14.85537508,5.77968,1.68574,6.0205,8.84,0.95,8.890899842,11.97968,3.47574,12.47371242,5.77968,1.68574,6.0205,6.2,1.79,6.453224
21/07/2019 16:30,15.06872,2.18546,15.22637704,4.57872,1.33546,4.7695,10.49,0.85,10.52438122,12.14872,3.05546,12.52706005,4.57872,1.33546,4.7695,7.57,1.72,7.762944029
21/07/2019 17:00,15.24424,2.40332,15.4325241,5.15424,1.50332,5.369,10.09,0.9,10.13005923,12.24424,3.22332,12.66140612,5.15424,1.50332,5.369,7.09,1.72,7.295649389
21/07/2019 17:30,15.34624,2.19432,15.50232635,4.98624,1.45432,5.194,10.36,0.74,10.38639495,12.27624,3.17432,12.67999905,4.98624,1.45432,5.194,7.29,1.72,7.490160212
21/07/2019 18:00,15.142,1.5185,15.21795013,3.492,1.0185,3.6375,11.65,0.5,11.66072468,11.962,2.4585,12.21202957,3.492,1.0185,3.6375,8.47,1.44,8.591536533
21/07/2019 18:30,14.856,0.8755,14.88177531,2.556,0.7455,2.6625,12.3,0.13,12.30068697,11.556,2.2255,11.76834679,2.556,0.7455,2.6625,9,1.48,9.120877151
21/07/2019 19:00,15.0764,0.9627,15.10710522,1.8264,0.5327,1.9025,13.25,0.43,13.25697552,11.5264,1.8627,11.67593886,1.8264,0.5327,1.9025,9.7,1.33,9.790755844
21/07/2019 19:30,15.30424,0.83082,15.32677474,1.37424,0.40082,1.4315,13.93,0.43,13.93663517,11.72424,1.97082,11.88873143,1.37424,0.40082,1.4315,10.35,1.57,10.46840007
21/07/2019 20:00,15.56368,3.39774,15.93024709,0.88368,0.25774,0.9205,14.68,3.14,15.01206182,11.50368,-0.23226,11.50602443,0.88368,0.25774,0.9205,10.62,-0.49,10.63129813
21/07/2019 20:30,15.45648,2.89314,15.72491758,0.45648,0.13314,0.4755,15,2.76,15.25180645,11.32648,-1.09686,11.3794662,0.45648,0.13314,0.4755,10.87,-1.23,10.93936927
21/07/2019 21:00,15.20536,2.06198,15.34453434,0.31536,0.09198,0.3285,14.89,1.97,15.01975366,11.43536,-0.73802,11.45915057,0.31536,0.09198,0.3285,11.12,-0.83,11.1509327
21/07/2019 21:30,14.93368,0.29274,14.93654897,0.04368,0.01274,0.0455,14.89,0.28,14.89263241,11.68368,1.37274,11.76404664,0.04368,0.01274,0.0455,11.64,1.36,11.71918086
21/07/2019 22:00,14.78,-0.44,14.78654794,0,0,0,14.78,-0.44,14.78654794,11.69,1.57,11.79495655,0,0,0,11.69,1.57,11.79495655
21/07/2019 22:30,14.34,-0.44,14.34674876,0,0,0,14.34,-0.44,14.34674876,11.51,1.68,11.63196028,0,0,0,11.51,1.68,11.63196028
21/07/2019 23:00,13.67,-0.23,13.67193476,0,0,0,13.67,-0.23,13.67193476,10.82,1.17,10.88307401,0,0,0,10.82,1.17,10.88307401
21/07/2019 23:30,13.08,0.95,13.11445386,0,0,0,13.08,0.95,13.11445386,10.08,0.57,10.09610321,0,0,0,10.08,0.57,10.09610321
22/07/2019 00:00,12.21,-0.39,12.21622691,0,0,0,12.21,-0.39,12.21622691,9.62,1.2,9.694555173,0,0,0,9.62,1.2,9.694555173
22/07/2019 00:30,11.7,-0.32,11.70437525,0,0,0,11.7,-0.32,11.70437525,9.51,1.97,9.711899917,0,0,0,9.51,1.97,9.711899917
22/07/2019 01:00,10.94,-2.21,11.1609901,0,0,0,10.94,-2.21,11.1609901,9.22,2.53,9.560821094,0,0,0,9.22,2.53,9.560821094
22/07/2019 01:30,10.67,-2.89,11.05445612,0,0,0,10.67,-2.89,11.05445612,9.06,2.96,9.531274836,0,0,0,9.06,2.96,9.531274836
22/07/2019 02:00,10.67,-2.89,11.05445612,0,0,0,10.67,-2.89,11.05445612,9.03,3.02,9.521622761,0,0,0,9.03,3.02,9.521622761
22/07/2019 02:30,10.47,-2.89,10.86153764,0,0,0,10.47,-2.89,10.86153764,8.81,2.85,9.259514026,0,0,0,8.81,2.85,9.259514026
22/07/2019 03:00,10.57,-2.54,10.87090153,0,0,0,10.57,-2.54,10.87090153,8.9,2.54,9.255355207,0,0,0,8.9,2.54,9.255355207
22/07/2019 03:30,10.81,-0.71,10.83329128,0,0,0,10.81,-0.71,10.83329128,8.55,0.62,8.572450058,0,0,0,8.55,0.62,8.572450058
22/07/2019 04:00,10.49,0,10.49,0,0,0,10.49,0,10.49,8.3,0,8.3,0,0,0,8.3,0,8.3
22/07/2019 04:30,10.56,-0.45,10.56958372,0,0,0,10.56,-0.45,10.56958372,8.3,0.4,8.309632964,0,0,0,8.3,0.4,8.309632964
22/07/2019 05:00,10.8,-0.62,10.81778166,0,0,0,10.8,-0.62,10.81778166,8.61,0.63,8.633018012,0,0,0,8.61,0.63,8.633018012
22/07/2019 05:30,11.29056,-0.48692,11.30105465,0.01056,0.00308,0.011,11.28,-0.49,11.29063771,9.08056,0.73308,9.110102974,0.01056,0.00308,0.011,9.07,0.73,9.099329646
22/07/2019 06:00,12.19568,0.87624,12.2271177,0.29568,0.08624,0.308,11.9,0.79,11.92619386,9.74568,0.81624,9.779801961,0.29568,0.08624,0.308,9.45,0.73,9.478153829
22/07/2019 06:30,14.09888,3.78634,14.59845156,0.39888,0.11634,0.4155,13.7,3.67,14.18304974,10.80888,-0.81366,10.83946168,0.39888,0.11634,0.4155,10.41,-0.93,10.45145923
22/07/2019 07:00,14.13392,3.79656,14.6349432,0.43392,0.12656,0.452,13.7,3.67,14.18304974,10.84392,-0.80344,10.87364322,0.43392,0.12656,0.452,10.41,-0.93,10.45145923
22/07/2019 07:30,16.56624,5.04932,17.31865873,1.02624,0.29932,1.069,15.54,4.75,16.24974154,12.56624,-0.38068,12.57200481,1.02624,0.29932,1.069,11.54,-0.68,11.5600173
22/07/2019 08:00,18.38856,4.57208,18.94843145,1.37856,0.40208,1.436,17.01,4.17,17.51368037,14.33856,3.31208,14.71611962,1.37856,0.40208,1.436,12.96,2.91,13.28268422
22/07/2019 08:30,19.4376,3.7443,19.79495078,1.7976,0.5243,1.8725,17.64,3.22,17.9314807,15.5376,3.7543,15.98473591,1.7976,0.5243,1.8725,13.74,3.23,14.11454923
22/07/2019 09:00,19.53504,3.77272,19.89600975,1.89504,0.55272,1.974,17.64,3.22,17.9314807,15.63504,3.78272,16.0861259,1.89504,0.55272,1.974,13.74,3.23,14.11454923
22/07/2019 09:30,19.2768,3.6974,19.62818853,1.6368,0.4774,1.705,17.64,3.22,17.9314807,15.3768,3.7074,15.81742055,1.6368,0.4774,1.705,13.74,3.23,14.11454923
22/07/2019 10:00,19.91712,3.88416,20.29232288,2.27712,0.66416,2.372,17.64,3.22,17.9314807,16.01712,3.89416,16.48370757,2.27712,0.66416,2.372,13.74,3.23,14.11454923
22/07/2019 10:30,25.46064,5.50102,26.04813641,7.82064,2.28102,8.1465,17.64,3.22,17.9314807,21.56064,5.51102,22.25382077,7.82064,2.28102,8.1465,13.74,3.23,14.11454923
22/07/2019 11:00,30.00816,6.82738,30.77503508,12.36816,3.60738,12.8835,17.64,3.22,17.9314807,26.10816,6.83738,26.98862323,12.36816,3.60738,12.8835,13.74,3.23,14.11454923
22/07/2019 11:30,30.22272,6.88996,30.99813467,12.58272,3.66996,13.107,17.64,3.22,17.9314807,26.32272,6.89996,27.21203844,12.58272,3.66996,13.107,13.74,3.23,14.11454923
22/07/2019 12:00,27.73296,6.16378,28.40966832,10.09296,2.94378,10.5135,17.64,3.22,17.9314807,23.83296,6.17378,24.61961701,10.09296,2.94378,10.5135,13.74,3.23,14.11454923
22/07/2019 12:30,28.64736,6.43048,29.36021642,11.00736,3.21048,11.466,17.64,3.22,17.9314807,24.74736,6.44048,25.57169548,11.00736,3.21048,11.466,13.74,3.23,14.11454923
22/07/2019 13:00,30.43008,6.95044,31.21375314,12.79008,3.73044,13.323,17.64,3.22,17.9314807,26.53008,6.96044,27.42795781,12.79008,3.73044,13.323,13.74,3.23,14.11454923
22/07/2019 13:30,28.86384,6.49362,29.58527269,11.22384,3.27362,11.6915,17.64,3.22,17.9314807,24.96384,6.50362,25.79710024,11.22384,3.27362,11.6915,13.74,3.23,14.11454923
22/07/2019 14:00,31.33248,7.21364,32.15215242,13.69248,3.99364,14.263,17.64,3.22,17.9314807,27.43248,7.22364,28.36762122,13.69248,3.99364,14.263,13.74,3.23,14.11454923
22/07/2019 14:30,31.27104,7.19572,32.08825843,13.63104,3.97572,14.199,17.64,3.22,17.9314807,27.37104,7.20572,28.30364343,13.63104,3.97572,14.199,13.74,3.23,14.11454923
22/07/2019 15:00,30.15744,6.87092,30.93025588,12.51744,3.65092,13.039,17.64,3.22,17.9314807,26.25744,6.88092,27.14406409,12.51744,3.65092,13.039,13.74,3.23,14.11454923
22/07/2019 15:30,30.02256,6.83158,30.79000803,12.38256,3.61158,12.8985,17.64,3.22,17.9314807,26.12256,6.84158,27.0036175,12.38256,3.61158,12.8985,13.74,3.23,14.11454923
22/07/2019 16:00,28.37952,6.35236,29.08177493,10.73952,3.13236,11.187,17.64,3.22,17.9314807,24.47952,6.36236,25.29281566,10.73952,3.13236,11.187,13.74,3.23,14.11454923
22/07/2019 16:30,26.52672,5.81196,27.15595244,8.88672,2.59196,9.257,17.64,3.22,17.9314807,22.62672,5.82196,23.36372565,8.88672,2.59196,9.257,13.74,3.23,14.11454923
22/07/2019 17:00,24.10176,5.10468,24.63640788,6.46176,1.88468,6.731,17.64,3.22,17.9314807,20.20176,5.11468,20.83917126,6.46176,1.88468,6.731,13.74,3.23,14.11454923
22/07/2019 17:30,23.86752,5.03636,24.39310216,6.22752,1.81636,6.487,17.64,3.22,17.9314807,19.96752,5.04636,20.59532967,6.22752,1.81636,6.487,13.74,3.23,14.11454923
22/07/2019 18:00,23.07072,4.80396,23.56557135,5.43072,1.58396,5.657,17.64,3.22,17.9314807,19.17072,4.81396,19.76589781,5.43072,1.58396,5.657,13.74,3.23,14.11454923
22/07/2019 18:30,19.44288,6.23084,20.41687904,3.60288,1.05084,3.753,15.84,5.18,16.66547329,14.93288,3.73084,15.39188332,3.60288,1.05084,3.753,11.33,2.68,11.64265004
22/07/2019 19:00,19.94416,3.83538,20.30959522,2.86416,0.83538,2.9835,17.08,3,17.34146476,15.52416,4.97538,16.30196153,2.86416,0.83538,2.9835,12.66,4.14,13.31972973
22/07/2019 19:30,18.88384,3.52612,19.21022997,1.80384,0.52612,1.879,17.08,3,17.34146476,15.04384,4.66612,15.75086657,1.80384,0.52612,1.879,13.24,4.14,13.87217359
22/07/2019 20:00,18.48192,2.69056,18.67673633,0.72192,0.21056,0.752,17.76,2.48,17.9323172,14.61192,4.45056,15.27467481,0.72192,0.21056,0.752,13.89,4.24,14.52273046
22/07/2019 20:30,18.43296,4.06628,18.87613963,0.43296,0.12628,0.451,18,3.94,18.42616618,15.10296,4.26628,15.69396527,0.43296,0.12628,0.451,14.67,4.14,15.24298199
22/07/2019 21:00,18.84344,3.93142,19.24918944,0.31344,0.09142,0.3265,18.53,3.84,18.92370207,15.09344,2.32142,15.27091752,0.31344,0.09142,0.3265,14.78,2.23,14.94728403
22/07/2019 21:30,19.03512,2.69066,19.2243451,0.10512,0.03066,0.1095,18.93,2.66,19.11597499,14.59512,3.54066,15.01844869,0.10512,0.03066,0.1095,14.49,3.51,14.90906436
22/07/2019 22:00,18.88,1.09,18.91143834,0,0,0,18.88,1.09,18.91143834,14.76,4.56,15.44833972,0,0,0,14.76,4.56,15.44833972
22/07/2019 22:30,17.63,0.53,17.63796474,0,0,0,17.63,0.53,17.63796474,13.59,4.2,14.22420824,0,0,0,13.59,4.2,14.22420824
22/07/2019 23:00,16.08,0.6,16.09119014,0,0,0,16.08,0.6,16.09119014,12.23,2.98,12.58782348,0,0,0,12.23,2.98,12.58782348
22/07/2019 23:30,15.05,1.12,15.09161688,0,0,0,15.05,1.12,15.09161688,11.38,1.28,11.45175969,0,0,0,11.38,1.28,11.45175969
23/07/2019 00:00,14.4,0.95,14.43130278,0,0,0,14.4,0.95,14.43130278,11.04,1.28,11.11395519,0,0,0,11.04,1.28,11.11395519
23/07/2019 00:30,13.92,2.6,14.16073444,0,0,0,13.92,2.6,14.16073444,10.41,-0.59,10.4267061,0,0,0,10.41,-0.59,10.4267061
23/07/2019 01:00,13.59,2.69,13.85367099,0,0,0,13.59,2.69,13.85367099,10.07,-0.54,10.08446826,0,0,0,10.07,-0.54,10.08446826
23/07/2019 01:30,13.19,0.93,13.22274555,0,0,0,13.19,0.93,13.22274555,9.91,0.87,9.948115399,0,0,0,9.91,0.87,9.948115399
23/07/2019 02:00,12.84,0.45,12.84788309,0,0,0,12.84,0.45,12.84788309,9.91,0.95,9.955430679,0,0,0,9.91,0.95,9.955430679
23/07/2019 02:30,12.73,0.58,12.74320603,0,0,0,12.73,0.58,12.74320603,9.79,1.05,9.846146454,0,0,0,9.79,1.05,9.846146454
23/07/2019 03:00,12.38,0.51,12.39050039,0,0,0,12.38,0.51,12.39050039,9.51,0.99,9.561391112,0,0,0,9.51,0.99,9.561391112
23/07/2019 03:30,12.38,0.51,12.39050039,0,0,0,12.38,0.51,12.39050039,9.51,0.95,9.557332264,0,0,0,9.51,0.95,9.557332264
23/07/2019 04:00,12.13,0.97,12.1687222,0,0,0,12.13,0.97,12.1687222,9.07,0.78,9.103477358,0,0,0,9.07,0.78,9.103477358
23/07/2019 04:30,12.37,1.02,12.41198211,0,0,0,12.37,1.02,12.41198211,9.26,0.55,9.276319313,0,0,0,9.26,0.55,9.276319313
23/07/2019 05:00,12.49,1.78,12.6161999,0,0,0,12.49,1.78,12.6161999,9.32,-1,9.373494546,0,0,0,9.32,-1,9.373494546
23/07/2019 05:30,12.75296,2.35878,12.96926489,0.13296,0.03878,0.1385,12.62,2.32,12.83147692,9.55296,-1.03122,9.608457704,0.13296,0.03878,0.1385,9.42,-1.07,9.480574877
23/07/2019 06:00,12.95408,2.41744,13.17771622,0.33408,0.09744,0.348,12.62,2.32,12.83147692,9.75408,-0.97256,9.802446103,0.33408,0.09744,0.348,9.42,-1.07,9.480574877
23/07/2019 06:30,14.86752,1.34636,14.92835678,0.46752,0.13636,0.487,14.4,1.21,14.45074739,11.57752,2.54636,11.85423631,0.46752,0.13636,0.487,11.11,2.41,11.36838599
23/07/2019 07:00,15.2712,1.4641,15.34122349,0.8712,0.2541,0.9075,14.4,1.21,14.45074739,11.9812,2.6641,12.27381694,0.8712,0.2541,0.9075,11.11,2.41,11.36838599
23/07/2019 07:30,17.16664,1.92402,17.27412463,1.55664,0.45402,1.6215,15.61,1.47,15.67906247,13.55664,3.53402,14.00970326,1.55664,0.45402,1.6215,12,3.08,12.38896283
23/07/2019 08:00,18.91544,2.75742,19.11536647,2.42544,0.70742,2.5265,16.49,2.05,16.61693714,15.26544,4.40742,15.88895873,2.42544,0.70742,2.5265,12.84,3.7,13.36246983
23/07/2019 08:30,19.28504,2.86522,19.49672417,2.79504,0.81522,2.9115,16.49,2.05,16.61693714,15.63504,4.51522,16.27395734,2.79504,0.81522,2.9115,12.84,3.7,13.36246983
23/07/2019 09:00,19.72176,6.54968,20.78090772,2.98176,0.86968,3.106,16.74,5.68,17.67738668,15.36176,2.39968,15.54805886,2.98176,0.86968,3.106,12.38,1.53,12.47418534
23/07/2019 09:30,20.45424,7.53832,21.79913307,4.07424,1.18832,4.244,16.38,6.35,17.56778017,16.63424,2.13832,16.77111662,4.07424,1.18832,4.244,12.56,0.95,12.59587631
23/07/2019 10:00,21.34288,8.09834,22.82765072,5.34288,1.55834,5.5655,16,6.54,17.28501085,16.60288,2.43834,16.78097513,5.34288,1.55834,5.5655,11.26,0.88,11.29433486
23/07/2019 10:30,17.78672,5.66446,18.66690964,6.66672,1.94446,6.9445,11.12,3.72,11.72573239,19.80672,5.58446,20.57892977,6.66672,1.94446,6.9445,13.14,3.64,13.6348524
23/07/2019 11:00,20.564,6.4745,21.5591569,9.444,2.7545,9.8375,11.12,3.72,11.72573239,22.584,6.3945,23.4718275,9.444,2.7545,9.8375,13.14,3.64,13.6348524
23/07/2019 11:30,22.72688,7.10534,23.81169736,11.60688,3.38534,12.0905,11.12,3.72,11.72573239,24.74688,7.02534,25.72476379,11.60688,3.38534,12.0905,13.14,3.64,13.6348524
23/07/2019 12:00,23.01392,7.18906,24.11064283,11.89392,3.46906,12.3895,11.12,3.72,11.72573239,25.03392,7.10906,26.02375616,11.89392,3.46906,12.3895,13.14,3.64,13.6348524
23/07/2019 12:30,23.69888,7.38884,24.824018,12.57888,3.66884,13.103,11.12,3.72,11.72573239,25.71888,7.30884,26.73723865,12.57888,3.66884,13.103,13.14,3.64,13.6348524
23/07/2019 13:00,24.2456,7.5483,25.39342341,13.1256,3.8283,13.6725,11.12,3.72,11.72573239,26.2656,7.4683,27.30672533,13.1256,3.8283,13.6725,13.14,3.64,13.6348524
23/07/2019 13:30,24.17264,7.52702,25.31743578,13.05264,3.80702,13.5965,11.12,3.72,11.72573239,26.19264,7.44702,27.23072708,13.05264,3.80702,13.5965,13.14,3.64,13.6348524
23/07/2019 14:00,23.94512,7.46066,25.08047486,12.82512,3.74066,13.3595,11.12,3.72,11.72573239,25.96512,7.38066,26.99373258,12.82512,3.74066,13.3595,13.14,3.64,13.6348524
23/07/2019 14:30,23.71328,7.39304,24.83901546,12.59328,3.67304,13.118,11.12,3.72,11.72573239,25.73328,7.31304,26.75223829,12.59328,3.67304,13.118,13.14,3.64,13.6348524
23/07/2019 15:00,23.22464,7.25052,24.33010365,12.10464,3.53052,12.609,11.12,3.72,11.72573239,25.24464,7.17052,26.24325067,12.10464,3.53052,12.609,13.14,3.64,13.6348524
23/07/2019 15:30,24.75928,13.40854,28.15689775,11.54928,3.36854,12.0305,13.21,10.04,16.59233859,11.54928,3.36854,12.0305,11.54928,3.36854,12.0305,0,0,0
23/07/2019 16:00,23.7868,13.1249,27.16753309,10.5768,3.0849,11.0175,13.21,10.04,16.59233859,10.5768,3.0849,11.0175,10.5768,3.0849,11.0175,0,0,0
23/07/2019 16:30,22.83832,12.84826,26.20432494,9.62832,2.80826,10.0295,13.21,10.04,16.59233859,9.62832,2.80826,10.0295,9.62832,2.80826,10.0295,0,0,0
23/07/2019 17:00,21.60856,9.23958,23.5010575,8.39856,2.44958,8.7485,13.21,6.79,14.85288524,8.39856,2.44958,8.7485,8.39856,2.44958,8.7485,0,0,0
23/07/2019 17:30,15.0384,5.1287,15.8888967,7.5384,2.1987,7.8525,7.5,2.93,8.052012171,20.2384,7.6187,21.62492599,7.5384,2.1987,7.8525,12.7,5.42,13.80820046
23/07/2019 18:00,13.88848,4.16664,14.5000264,5.74848,1.67664,5.988,8.14,2.49,8.512326357,19.00848,7.26664,20.35009506,5.74848,1.67664,5.988,13.26,5.59,14.39012509
23/07/2019 18:30,13.73448,4.09964,14.33328256,3.56448,1.03964,3.713,10.17,3.06,10.62038135,18.47448,5.55964,19.29290046,3.56448,1.03964,3.713,14.91,4.52,15.58006739
23/07/2019 19:00,13.83728,2.67754,14.09395396,1.87728,0.54754,1.9555,11.96,2.13,12.14818917,18.35728,4.83754,18.98398067,1.87728,0.54754,1.9555,16.48,4.29,17.02922488
23/07/2019 19:30,15.95968,4.97824,16.7180818,1.15968,0.33824,1.208,14.8,4.64,15.51030625,19.47968,2.21824,19.60557374,1.15968,0.33824,1.208,18.32,1.88,18.41621025
23/07/2019 20:00,15.48976,4.84118,16.22866873,0.68976,0.20118,0.7185,14.8,4.64,15.51030625,19.00976,2.08118,19.12334399,0.68976,0.20118,0.7185,18.32,1.88,18.41621025
23/07/2019 20:30,15.46776,4.18018,16.02265597,0.37776,0.11018,0.3935,15.09,4.07,15.62923543,19.02776,2.44018,19.1835901,0.37776,0.11018,0.3935,18.65,2.33,18.79498337
23/07/2019 21:00,15.16176,1.96218,15.28820188,0.28176,0.08218,0.2935,14.88,1.88,14.99829324,19.22176,4.12218,19.6588002,0.28176,0.08218,0.2935,18.94,4.04,19.36608375
23/07/2019 21:30,14.80728,3.92504,15.31866443,0.01728,0.00504,0.018,14.79,3.92,15.30066992,18.95728,1.89504,19.05176217,0.01728,0.00504,0.018,18.94,1.89,19.03406683
23/07/2019 22:00,15.13,3.71,15.57822198,0,0,0,15.13,3.71,15.57822198,19.02,1.3,19.06437515,0,0,0,19.02,1.3,19.06437515
23/07/2019 22:30,12.7,1.99,12.85496402,0,0,0,12.7,1.99,12.85496402,16.76,2.82,16.99558766,0,0,0,16.76,2.82,16.99558766
23/07/2019 23:00,12.29,2.94,12.63675987,0,0,0,12.29,2.94,12.63675987,15.63,-0.44,15.63619199,0,0,0,15.63,-0.44,15.63619199
23/07/2019 23:30,11.85,3,12.22384964,0,0,0,11.85,3,12.22384964,15.04,-0.44,15.04643479,0,0,0,15.04,-0.44,15.04643479
24/07/2019 00:00,11.35,2.96,11.72962489,0,0,0,11.35,2.96,11.72962489,14.54,-0.44,14.54665597,0,0,0,14.54,-0.44,14.54665597
24/07/2019 00:30,10.93,2.85,11.29545926,0,0,0,10.93,2.85,11.29545926,13.95,-0.58,13.96205214,0,0,0,13.95,-0.58,13.96205214
24/07/2019 01:00,10.5,2.77,10.8592311,0,0,0,10.5,2.77,10.8592311,13.63,-0.02,13.63001467,0,0,0,13.63,-0.02,13.63001467
24/07/2019 01:30,10.13,0,10.13,0,0,0,10.13,0,10.13,13.72,1.55,13.80727707,0,0,0,13.72,1.55,13.80727707
