Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
24/07/2019 02:00,9.96,-0.3,9.964517048,0,0,0,9.96,-0.3,9.964517048,13.65,1.67,13.75177807,0,0,0,13.65,1.67,13.75177807
24/07/2019 02:30,10.18,2.81,10.56070547,0,0,0,10.18,2.81,10.56070547,13.38,0.28,13.38292943,0,0,0,13.38,0.28,13.38292943
24/07/2019 03:00,10.02,2.81,10.40656043,0,0,0,10.02,2.81,10.40656043,12.8,-0.75,12.82195383,0,0,0,12.8,-0.75,12.82195383
24/07/2019 03:30,9.94,2.84,10.33775604,0,0,0,9.94,2.84,10.33775604,12.71,-0.75,12.73210902,0,0,0,12.71,-0.75,12.73210902
24/07/2019 04:00,9.8,2.8,10.19215384,0,0,0,9.8,2.8,10.19215384,12.5,-0.83,12.52752569,0,0,0,12.5,-0.83,12.52752569
24/07/2019 04:30,9.9,2.61,10.23826645,0,0,0,9.9,2.61,10.23826645,12.59,-0.59,12.60381688,0,0,0,12.59,-0.59,12.60381688
24/07/2019 05:00,9.86,2.86,10.26641125,0,0,0,9.86,2.86,10.26641125,12.62,-0.72,12.64052214,0,0,0,12.62,-0.72,12.64052214
24/07/2019 05:30,10.23,2.94,10.64408286,0,0,0,10.23,2.94,10.64408286,13.07,-0.61,13.08422715,0,0,0,13.07,-0.61,13.08422715
24/07/2019 06:00,10.26696,2.95078,10.68258256,0.03696,0.01078,0.0385,10.23,2.94,10.64408286,13.10696,-0.59922,13.12065033,0.03696,0.01078,0.0385,13.07,-0.61,13.08422715
24/07/2019 06:30,12.69952,1.76736,12.82190975,0.05952,0.01736,0.062,12.64,1.75,12.76056817,16.74952,3.56736,17.12520007,0.05952,0.01736,0.062,16.69,3.55,17.06337012
24/07/2019 07:00,12.73312,1.77716,12.85654085,0.09312,0.02716,0.097,12.64,1.75,12.76056817,16.78312,3.57716,17.16010462,0.09312,0.02716,0.097,16.69,3.55,17.06337012
24/07/2019 07:30,13.6664,2.0327,13.81674195,0.1464,0.0427,0.1525,13.52,1.99,13.66566866,17.9764,4.0827,18.43419096,0.1464,0.0427,0.1525,17.83,4.04,18.28197199
24/07/2019 08:00,13.832,2.081,13.98766546,0.312,0.091,0.325,13.52,1.99,13.66566866,18.142,4.131,18.60637861,0.312,0.091,0.325,17.83,4.04,18.28197199
24/07/2019 08:30,14.02784,2.13812,14.18985032,0.50784,0.14812,0.529,13.52,1.99,13.66566866,18.33784,4.18812,18.81001661,0.50784,0.14812,0.529,17.83,4.04,18.28197199
24/07/2019 09:00,14.2592,2.2056,14.42877181,0.7392,0.2156,0.77,13.52,1.99,13.66566866,18.5692,4.2556,19.05059894,0.7392,0.2156,0.77,17.83,4.04,18.28197199
24/07/2019 09:30,14.432,2.256,14.60726395,0.912,0.266,0.95,13.52,1.99,13.66566866,18.742,4.306,19.23029381,0.912,0.266,0.95,17.83,4.04,18.28197199
24/07/2019 10:00,14.36096,4.89528,15.17237418,0.84096,0.24528,0.876,13.52,4.65,14.29730394,18.67096,4.67528,19.24741516,0.84096,0.24528,0.876,17.83,4.43,18.37209297
24/07/2019 10:30,14.33744,4.88842,15.14789873,0.81744,0.23842,0.8515,13.52,4.65,14.29730394,18.64744,4.66842,19.22293328,0.81744,0.23842,0.8515,17.83,4.43,18.37209297
24/07/2019 11:00,14.2256,4.8558,15.03151652,0.7056,0.2058,0.735,13.52,4.65,14.29730394,18.5356,4.6358,19.10652007,0.7056,0.2058,0.735,17.83,4.43,18.37209297
24/07/2019 11:30,18.52544,6.10992,19.50700002,5.00544,1.45992,5.214,13.52,4.65,14.29730394,22.83544,5.88992,23.58280046,5.00544,1.45992,5.214,17.83,4.43,18.37209297
24/07/2019 12:00,25.88048,8.25514,27.16517221,12.36048,3.60514,12.8755,13.52,4.65,14.29730394,30.19048,8.03514,31.24145575,12.36048,3.60514,12.8755,17.83,4.43,18.37209297
24/07/2019 12:30,25.5728,8.1654,26.84477336,12.0528,3.5154,12.555,13.52,4.65,14.29730394,29.8828,7.9454,30.92104651,12.0528,3.5154,12.555,17.83,4.43,18.37209297
24/07/2019 13:00,25.2032,8.0576,26.45989811,11.6832,3.4076,12.17,13.52,4.65,14.29730394,29.5132,7.8376,30.53615804,11.6832,3.4076,12.17,17.83,4.43,18.37209297
24/07/2019 13:30,26.58752,8.46136,27.90144858,13.06752,3.81136,13.612,13.52,4.65,14.29730394,30.89752,8.24136,31.97775409,13.06752,3.81136,13.612,17.83,4.43,18.37209297
24/07/2019 14:00,26.25824,8.36532,27.55855124,12.73824,3.71532,13.269,13.52,4.65,14.29730394,30.56824,8.14532,31.63484684,12.73824,3.71532,13.269,17.83,4.43,18.37209297
24/07/2019 14:30,26.38352,7.14186,27.33306225,12.86352,3.75186,13.3995,13.52,3.39,13.93852575,30.69352,12.04186,32.97117775,12.86352,3.75186,13.3995,17.83,8.29,19.66298553
24/07/2019 15:00,25.70384,6.94362,26.62519952,12.18384,3.55362,12.6915,13.52,3.39,13.93852575,30.01384,11.84362,32.26611111,12.18384,3.55362,12.6915,17.83,8.29,19.66298553
24/07/2019 15:30,25.4192,6.8606,26.3287592,11.8992,3.4706,12.395,13.52,3.39,13.93852575,29.7292,11.7606,31.97087808,11.8992,3.4706,12.395,17.83,8.29,19.66298553
24/07/2019 16:00,24.12176,6.48218,24.97754918,10.60176,3.09218,11.0435,13.52,3.39,13.93852575,28.43176,11.38218,30.62546323,10.60176,3.09218,11.0435,17.83,8.29,19.66298553
24/07/2019 16:30,22.3232,5.9576,23.10450727,8.8032,2.5676,9.17,13.52,3.39,13.93852575,26.6332,10.8576,28.76134246,8.8032,2.5676,9.17,17.83,8.29,19.66298553
24/07/2019 17:00,19.53008,5.14294,20.19588712,6.01008,1.75294,6.2605,13.52,3.39,13.93852575,23.84008,10.04294,25.86909465,6.01008,1.75294,6.2605,17.83,8.29,19.66298553
24/07/2019 17:30,17.07568,7.38624,18.60471416,6.05568,1.76624,6.308,11.02,5.62,12.37031932,21.55568,5.31624,22.20157085,6.05568,1.76624,6.308,15.5,3.55,15.90133642
24/07/2019 18:00,14.09136,4.02248,14.65424075,3.47136,1.01248,3.616,10.62,3.01,11.03831962,19.03136,6.72248,20.18376577,3.47136,1.01248,3.616,15.56,5.71,16.5746101
24/07/2019 18:30,15.4516,3.4438,15.83072017,2.4816,0.7238,2.585,12.97,2.72,13.25214322,20.2916,6.1438,21.20130442,2.4816,0.7238,2.585,17.81,5.42,18.61645777
24/07/2019 19:00,15.9384,3.1662,16.2498436,2.0784,0.6062,2.165,13.86,2.56,14.09443862,20.6084,5.7362,21.39182416,2.0784,0.6062,2.165,18.53,5.13,19.22700705
24/07/2019 19:30,16.03128,4.64704,16.69122282,1.36128,0.39704,1.418,14.67,4.25,15.27322494,19.79128,3.14704,20.03992577,1.36128,0.39704,1.418,18.43,2.75,18.63403875
24/07/2019 20:00,15.52872,2.83046,15.78456995,0.85872,0.25046,0.8945,14.67,2.58,14.8951435,19.28872,3.00046,19.52069362,0.85872,0.25046,0.8945,18.43,2.75,18.63403875
24/07/2019 20:30,14.85192,2.98556,15.14902955,0.60192,0.17556,0.627,14.25,2.81,14.52441393,19.22192,4.60556,19.76596548,0.60192,0.17556,0.627,18.62,4.43,19.13973093
24/07/2019 21:00,15.2364,2.5452,15.44752174,0.3264,0.0952,0.34,14.91,2.45,15.10995036,20.4064,5.2452,21.06972435,0.3264,0.0952,0.34,20.08,5.15,20.72990352
24/07/2019 21:30,14.95704,2.29372,15.13189337,0.04704,0.01372,0.049,14.91,2.28,15.0833186,20.12704,4.92372,20.72053952,0.04704,0.01372,0.049,20.08,4.91,20.67158678
24/07/2019 22:00,14.78,2.21,14.9443133,0,0,0,14.78,2.21,14.9443133,19.79,4.41,20.27540875,0,0,0,19.79,4.41,20.27540875
24/07/2019 22:30,13.35,2.38,13.5604904,0,0,0,13.35,2.38,13.5604904,17.54,2.34,17.69540053,0,0,0,17.54,2.34,17.69540053
24/07/2019 23:00,12.82,3.4,13.2631972,0,0,0,12.82,3.4,13.2631972,16.36,0.85,16.38206641,0,0,0,16.36,0.85,16.38206641
24/07/2019 23:30,11.71,0.92,11.74608445,0,0,0,11.71,0.92,11.74608445,15.7,2.82,15.95125073,0,0,0,15.7,2.82,15.95125073
25/07/2019 00:00,11.12,0.8,11.14873984,0,0,0,11.12,0.8,11.14873984,14.96,2.46,15.16091026,0,0,0,14.96,2.46,15.16091026
25/07/2019 00:30,10.75,0.8,10.77972634,0,0,0,10.75,0.8,10.77972634,14.39,2.32,14.57581902,0,0,0,14.39,2.32,14.57581902
25/07/2019 01:00,10.23,0.66,10.25126821,0,0,0,10.23,0.66,10.25126821,13.89,2.19,14.06158597,0,0,0,13.89,2.19,14.06158597
25/07/2019 01:30,9.84,0.46,9.850746165,0,0,0,9.84,0.46,9.850746165,13.64,2.08,13.79768096,0,0,0,13.64,2.08,13.79768096
25/07/2019 02:00,9.9,2.5,10.21077862,0,0,0,9.9,2.5,10.21077862,13.15,1.06,13.19265326,0,0,0,13.15,1.06,13.19265326
25/07/2019 02:30,10,2.8,10.38460399,0,0,0,10,2.8,10.38460399,12.76,-0.6,12.77409879,0,0,0,12.76,-0.6,12.77409879
25/07/2019 03:00,9.54,0.78,9.57183368,0,0,0,9.54,0.78,9.57183368,12.91,1.43,12.98895685,0,0,0,12.91,1.43,12.98895685
25/07/2019 03:30,9.28,0.21,9.282375773,0,0,0,9.28,0.21,9.282375773,12.62,1.24,12.68077285,0,0,0,12.62,1.24,12.68077285
25/07/2019 04:00,9.4,0.41,9.408937241,0,0,0,9.4,0.41,9.408937241,12.73,1.34,12.80033203,0,0,0,12.73,1.34,12.80033203
25/07/2019 04:30,9.8,2.58,10.13392323,0,0,0,9.8,2.58,10.13392323,12.68,0.04,12.68006309,0,0,0,12.68,0.04,12.68006309
25/07/2019 05:00,10.06,2.39,10.34000484,0,0,0,10.06,2.39,10.34000484,12.68,-0.73,12.70099602,0,0,0,12.68,-0.73,12.70099602
25/07/2019 05:30,10.39784,2.53562,10.70254388,0.08784,0.02562,0.0915,10.31,2.51,10.61113566,13.03784,-0.57438,13.05048598,0.08784,0.02562,0.0915,12.95,-0.6,12.96389216
25/07/2019 06:00,10.65032,1.41926,10.74446904,0.34032,0.09926,0.3545,10.31,1.32,10.39415701,13.29032,0.09926,13.29069066,0.34032,0.09926,0.3545,12.95,0,12.95
25/07/2019 06:30,11.21472,1.47596,11.31142796,0.53472,0.15596,0.557,10.68,1.32,10.76126387,14.60472,2.12596,14.7586433,0.53472,0.15596,0.557,14.07,1.97,14.20724463
25/07/2019 07:00,12.98664,2.13902,13.16161939,0.95664,0.27902,0.9965,12.03,1.86,12.1729413,16.91664,3.56902,17.28903157,0.95664,0.27902,0.9965,15.96,3.29,16.29557302
25/07/2019 07:30,13.86084,2.39612,14.06642373,1.82784,0.53312,1.904,12.033,1.863,12.17636473,17.79084,3.82612,18.19761474,1.82784,0.53312,1.904,15.963,3.293,16.29911709
25/07/2019 08:00,15.10644,2.75942,15.35639698,3.07344,0.89642,3.2015,12.033,1.863,12.17636473,19.03644,4.18942,19.49198009,3.07344,0.89642,3.2015,15.963,3.293,16.29911709
25/07/2019 08:30,16.689,3.221,16.99698685,4.656,1.358,4.85,12.033,1.863,12.17636473,20.619,4.651,21.13705188,4.656,1.358,4.85,15.963,3.293,16.29911709
25/07/2019 09:00,18.27732,3.68426,18.64495101,6.24432,1.82126,6.5045,12.033,1.863,12.17636473,22.20732,5.11426,22.78860937,6.24432,1.82126,6.5045,15.963,3.293,16.29911709
25/07/2019 09:30,19.45092,4.02656,19.86331982,7.41792,2.16356,7.727,12.033,1.863,12.17636473,23.38092,5.45656,24.00919547,7.41792,2.16356,7.727,15.963,3.293,16.29911709
25/07/2019 10:00,21.07188,4.49934,21.54688347,9.03888,2.63634,9.4155,12.033,1.863,12.17636473,25.00188,5.92934,25.69535126,9.03888,2.63634,9.4155,15.963,3.293,16.29911709
25/07/2019 10:30,22.31028,4.86054,22.83360337,10.27728,2.99754,10.7055,12.033,1.863,12.17636473,26.24028,6.29054,26.98375785,10.27728,2.99754,10.7055,15.963,3.293,16.29911709
25/07/2019 11:00,23.1618,5.1089,23.71855473,11.1288,3.2459,11.5925,12.033,1.863,12.17636473,27.0918,6.5389,27.86974776,11.1288,3.2459,11.5925,15.963,3.293,16.29911709
25/07/2019 11:30,23.7954,5.2937,24.377127,11.7624,3.4307,12.2525,12.033,1.863,12.17636473,27.7254,6.7237,28.52903691,11.7624,3.4307,12.2525,15.963,3.293,16.29911709
25/07/2019 12:00,24.32772,5.44896,24.93048587,12.29472,3.58596,12.807,12.033,1.863,12.17636473,28.25772,6.87896,29.08296461,12.29472,3.58596,12.807,15.963,3.293,16.29911709
25/07/2019 12:30,17.45112,7.41366,18.96058923,12.56112,3.66366,13.0845,4.89,3.75,6.162353447,23.85112,11.70366,26.56786748,12.56112,3.66366,13.0845,11.29,8.04,13.86022006
25/07/2019 13:00,16.87008,7.27794,18.37302397,12.61008,3.67794,13.1355,4.26,3.6,5.577418758,23.36008,11.63794,26.09856289,12.61008,3.67794,13.1355,10.75,7.96,13.37625134
25/07/2019 13:30,16.5576,7.1868,18.05004742,12.2976,3.5868,12.81,4.26,3.6,5.577418758,23.0476,11.5468,25.77829428,12.2976,3.5868,12.81,10.75,7.96,13.37625134
25/07/2019 14:00,15.7776,6.9593,17.24426044,11.5176,3.3593,11.9975,4.26,3.6,5.577418758,22.2676,11.3193,24.97944279,11.5176,3.3593,11.9975,10.75,7.96,13.37625134
25/07/2019 14:30,13.404,6.267,14.79670588,9.144,2.667,9.525,4.26,3.6,5.577418758,19.894,10.627,22.5544755,9.144,2.667,9.525,10.75,7.96,13.37625134
25/07/2019 15:00,9.52224,5.13482,10.81847637,5.26224,1.53482,5.4815,4.26,3.6,5.577418758,16.01224,9.49482,18.61567717,5.26224,1.53482,5.4815,10.75,7.96,13.37625134
25/07/2019 15:30,13.54752,6.30886,14.94446428,9.28752,2.70886,9.6745,4.26,3.6,5.577418758,20.03752,10.66886,22.70081015,9.28752,2.70886,9.6745,10.75,7.96,13.37625134
25/07/2019 16:00,13.57296,6.31628,14.97065918,9.31296,2.71628,9.701,4.26,3.6,5.577418758,20.06296,10.67628,22.72675337,9.31296,2.71628,9.701,10.75,7.96,13.37625134
25/07/2019 16:30,16.34472,6.61346,17.63200854,9.47472,2.76346,9.8695,6.87,3.85,7.875239679,22.55472,9.49346,24.47123162,9.47472,2.76346,9.8695,13.08,6.73,14.70983684
25/07/2019 17:00,14.93632,5.48226,15.91065146,8.23632,2.40226,8.5795,6.7,3.08,7.37403553,20.20632,8.90226,22.0804348,8.23632,2.40226,8.5795,11.97,6.5,13.6209728
25/07/2019 17:30,14.19264,4.66702,14.94028466,6.33264,1.84702,6.5965,7.86,2.82,8.350568843,19.39264,7.96702,20.96539754,6.33264,1.84702,6.5965,13.06,6.12,14.42282913
25/07/2019 18:00,15.00688,6.30034,16.2757713,5.00688,1.46034,5.2155,10,4.84,11.10970747,19.35688,5.06034,20.00739474,5.00688,1.46034,5.2155,14.35,3.6,14.7946781
25/07/2019 18:30,15.86928,3.32604,16.21408615,2.00928,0.58604,2.093,13.86,2.74,14.12824122,20.45928,5.09604,21.08439617,2.00928,0.58604,2.093,18.45,4.51,18.99322511
25/07/2019 19:00,15.34592,2.66006,15.57476099,1.64592,0.48006,1.7145,13.7,2.18,13.87236101,19.94592,5.26006,20.62784419,1.64592,0.48006,1.7145,18.3,4.78,18.91397367
25/07/2019 19:30,14.8352,2.5911,15.05977949,1.1352,0.3311,1.1825,13.7,2.26,13.88515754,19.4352,5.1111,20.09602802,1.1352,0.3311,1.1825,18.3,4.78,18.91397367
25/07/2019 20:00,14.93232,2.20276,15.09391706,0.59232,0.17276,0.617,14.34,2.03,14.48297276,19.25232,4.64276,19.80421788,0.59232,0.17276,0.617,18.66,4.47,19.18792589
25/07/2019 20:30,14.32136,1.98998,14.45895476,0.41136,0.11998,0.4285,13.91,1.87,14.03513448,19.36136,4.80998,19.94989144,0.41136,0.11998,0.4285,18.95,4.69,19.52174685
25/07/2019 21:00,14.186,1.7305,14.29115902,0.276,0.0805,0.2875,13.91,1.65,14.00751941,19.156,4.3705,19.6482469,0.276,0.0805,0.2875,18.88,4.29,19.36126287
25/07/2019 21:30,14.10288,2.59084,14.33888685,0.00288,0.00084,0.003,14.1,2.59,14.33590248,18.71288,3.34084,19.0087635,0.00288,0.00084,0.003,18.71,3.34,19.0057807
25/07/2019 22:00,14.3,4.13,14.88445162,0,0,0,14.3,4.13,14.88445162,18.37,1.43,18.42557462,0,0,0,18.37,1.43,18.42557462
25/07/2019 22:30,13.49,1.85,13.61626234,0,0,0,13.49,1.85,13.61626234,18.07,3.18,18.34767833,0,0,0,18.07,3.18,18.34767833
25/07/2019 23:00,12.86,1.39,12.9349024,0,0,0,12.86,1.39,12.9349024,17.42,3.68,17.80446012,0,0,0,17.42,3.68,17.80446012
25/07/2019 23:30,12.31,1.42,12.39163024,0,0,0,12.31,1.42,12.39163024,16.56,3.49,16.9237614,0,0,0,16.56,3.49,16.9237614
26/07/2019 00:00,11.58,1.01,11.62396232,0,0,0,11.58,1.01,11.62396232,15.68,3.23,16.00922547,0,0,0,15.68,3.23,16.00922547
26/07/2019 00:30,11.21,1.06,11.26000444,0,0,0,11.21,1.06,11.26000444,15.16,2.87,15.42927412,0,0,0,15.16,2.87,15.42927412
26/07/2019 01:00,10.54,0.91,10.57921075,0,0,0,10.54,0.91,10.57921075,14.41,2.67,14.65527209,0,0,0,14.41,2.67,14.65527209
26/07/2019 01:30,10.54,1.05,10.59217164,0,0,0,10.54,1.05,10.59217164,14.33,2.75,14.59148382,0,0,0,14.33,2.75,14.59148382
26/07/2019 02:00,10.42,0.93,10.4614196,0,0,0,10.42,0.93,10.4614196,14.21,2.63,14.45133212,0,0,0,14.21,2.63,14.45133212
26/07/2019 02:30,10.24,0.85,10.27521776,0,0,0,10.24,0.85,10.27521776,13.98,2.54,14.20887047,0,0,0,13.98,2.54,14.20887047
26/07/2019 03:00,10.24,0.94,10.28305402,0,0,0,10.24,0.94,10.28305402,13.9,2.54,14.13016631,0,0,0,13.9,2.54,14.13016631
26/07/2019 03:30,10.09,0.99,10.13845156,0,0,0,10.09,0.99,10.13845156,13.72,2.58,13.96047277,0,0,0,13.72,2.58,13.96047277
26/07/2019 04:00,9.91,0.91,9.951693323,0,0,0,9.91,0.91,9.951693323,13.56,2.51,13.79034807,0,0,0,13.56,2.51,13.79034807
26/07/2019 04:30,9.72,0.82,9.754527154,0,0,0,9.72,0.82,9.754527154,13.32,2.36,13.52745357,0,0,0,13.32,2.36,13.52745357
26/07/2019 05:00,9.89,0.92,9.932698526,0,0,0,9.89,0.92,9.932698526,13.5,2.48,13.72590252,0,0,0,13.5,2.48,13.72590252
26/07/2019 05:30,10.08344,0.88392,10.12210832,0.01344,0.00392,0.014,10.07,0.88,10.10837771,13.71344,2.39392,13.92082216,0.01344,0.00392,0.014,13.7,2.39,13.90690836
26/07/2019 06:00,10.906,1.2305,10.97519778,0.276,0.0805,0.2875,10.63,1.15,10.69202507,14.646,2.8805,14.92657349,0.276,0.0805,0.2875,14.37,2.8,14.64024931
26/07/2019 06:30,12.57104,3.34822,13.00928991,0.37104,0.10822,0.3865,12.2,3.24,12.62289983,16.24104,2.15822,16.38381195,0.37104,0.10822,0.3865,15.87,2.05,16.00185614
26/07/2019 07:00,12.86768,3.43474,13.31820662,0.66768,0.19474,0.6955,12.2,3.24,12.62289983,16.53768,2.24474,16.68932945,0.66768,0.19474,0.6955,15.87,2.05,16.00185614
26/07/2019 07:30,13.6692,2.8131,13.95566409,1.0392,0.3031,1.0825,12.63,2.51,12.87699499,18.0992,4.3231,18.60833776,1.0392,0.3031,1.0825,17.06,4.02,17.52723595
26/07/2019 08:00,13.60296,2.69378,13.86711835,0.97296,0.28378,1.0135,12.63,2.41,12.85787696,18.03296,5.21378,18.77155157,0.97296,0.28378,1.0135,17.06,4.93,17.75805451
26/07/2019 08:30,13.66584,2.71212,13.9323644,1.03584,0.30212,1.079,12.63,2.41,12.85787696,18.09584,5.23212,18.83705139,1.03584,0.30212,1.079,17.06,4.93,17.75805451
26/07/2019 09:00,15.09624,3.12932,15.41716919,2.46624,0.71932,2.569,12.63,2.41,12.85787696,19.52624,5.64932,20.32704762,2.46624,0.71932,2.569,17.06,4.93,17.75805451
26/07/2019 09:30,14.97336,3.09348,15.2895758,2.34336,0.68348,2.441,12.63,2.41,12.85787696,19.40336,5.61348,20.19904792,2.34336,0.68348,2.441,17.06,4.93,17.75805451
26/07/2019 10:00,15.74088,3.31734,16.08664191,3.11088,0.90734,3.2405,12.63,2.41,12.85787696,20.17088,5.83734,20.9985461,3.11088,0.90734,3.2405,17.06,4.93,17.75805451
26/07/2019 10:30,15.66744,3.29592,16.01036429,3.03744,0.88592,3.164,12.63,2.41,12.85787696,20.09744,5.81592,20.92204627,3.03744,0.88592,3.164,17.06,4.93,17.75805451
26/07/2019 11:00,21.35064,4.95352,21.91773685,8.72064,2.54352,9.084,12.63,2.41,12.85787696,25.78064,7.47352,26.84203606,8.72064,2.54352,9.084,17.06,4.93,17.75805451
26/07/2019 11:30,16.39608,3.50844,16.76724756,3.76608,1.09844,3.923,12.63,2.41,12.85787696,20.82608,6.02844,21.68104465,3.76608,1.09844,3.923,17.06,4.93,17.75805451
26/07/2019 12:00,17.04648,3.69814,17.4430135,4.41648,1.28814,4.6005,12.63,2.41,12.85787696,21.47648,6.21814,22.35854329,4.41648,1.28814,4.6005,17.06,4.93,17.75805451
26/07/2019 12:30,15.70296,3.30628,16.04725647,3.07296,0.89628,3.201,12.63,2.41,12.85787696,20.13296,5.82628,20.95904619,3.07296,0.89628,3.201,17.06,4.93,17.75805451
26/07/2019 13:00,15.93096,3.37278,16.28407601,3.30096,0.96278,3.4385,12.63,2.41,12.85787696,20.36096,5.89278,21.19654567,3.30096,0.96278,3.4385,17.06,4.93,17.75805451
26/07/2019 13:30,16.99128,3.68204,17.38565543,4.36128,1.27204,4.543,12.63,2.41,12.85787696,21.42128,6.20204,22.30104341,4.36128,1.27204,4.543,17.06,4.93,17.75805451
26/07/2019 14:00,18.28248,4.05864,18.72756347,5.65248,1.64864,5.888,12.63,2.41,12.85787696,22.71248,6.57864,23.64604094,5.65248,1.64864,5.888,17.06,4.93,17.75805451
26/07/2019 14:30,23.88216,5.69188,24.55107053,11.25216,3.28188,11.721,12.63,2.41,12.85787696,28.31216,8.21188,29.47903284,11.25216,3.28188,11.721,17.06,4.93,17.75805451
26/07/2019 15:00,20.81784,4.79812,21.3636237,8.18784,2.38812,8.529,12.63,2.41,12.85787696,25.24784,7.31812,26.28703682,8.18784,2.38812,8.529,17.06,4.93,17.75805451
26/07/2019 15:30,9.44824,3.41032,10.04487539,2.05824,0.60032,2.144,7.39,2.81,7.906212747,15.12824,6.83032,16.59870226,2.05824,0.60032,2.144,13.07,6.23,14.47887427
26/07/2019 16:00,15.10528,2.55904,15.32051466,2.22528,0.64904,2.318,12.88,1.91,13.02084867,20.89528,6.00904,21.74215463,2.22528,0.64904,2.318,18.67,5.36,19.42417308
26/07/2019 16:30,15.184,2.582,15.40196676,2.304,0.672,2.4,12.88,1.91,13.02084867,20.974,6.032,21.82415405,2.304,0.672,2.4,18.67,5.36,19.42417308
26/07/2019 17:00,15.57272,3.41496,15.94275886,1.90272,0.55496,1.982,13.67,2.86,13.96597651,19.98272,5.00496,20.59996901,1.90272,0.55496,1.982,18.08,4.45,18.61958378
26/07/2019 17:30,17.32736,4.09548,17.80478478,2.96736,0.86548,3.091,14.36,3.23,14.71878052,21.58736,4.77548,22.10925872,2.96736,0.86548,3.091,18.62,3.91,19.02610049
26/07/2019 18:00,16.13096,4.87278,16.85087106,3.06096,0.89278,3.1885,13.07,3.98,13.66255101,20.60096,5.73278,21.3837396,3.06096,0.89278,3.1885,17.54,4.84,18.19552692
26/07/2019 18:30,15.06864,2.69252,15.30730464,2.64864,0.77252,2.759,12.42,1.92,12.56752959,19.14864,4.91252,19.76874469,2.64864,0.77252,2.759,16.5,4.14,17.01145496
26/07/2019 19:00,13.84272,2.33496,14.03826682,1.42272,0.41496,1.482,12.42,1.92,12.56752959,17.92272,4.55496,18.49247287,1.42272,0.41496,1.482,16.5,4.14,17.01145496
26/07/2019 19:30,14.94568,2.83624,15.21241624,0.53568,0.15624,0.558,14.41,2.68,14.65709726,19.57568,3.24624,19.84301695,0.53568,0.15624,0.558,19.04,3.09,19.28910833
26/07/2019 20:00,14.80696,2.65578,15.04324539,0.39696,0.11578,0.4135,14.41,2.54,14.63214612,19.43696,3.20578,19.6995543,0.39696,0.11578,0.4135,19.04,3.09,19.28910833
26/07/2019 20:30,14.48944,1.41442,14.55831225,0.28944,0.08442,0.3015,14.2,1.33,14.26214921,19.39944,4.64442,19.94765423,0.28944,0.08442,0.3015,19.11,4.56,19.64651878
26/07/2019 21:00,14.038,1.174,14.08700536,0.048,0.014,0.05,13.99,1.16,14.03800912,18.828,4.294,19.3114479,0.048,0.014,0.05,18.78,4.28,19.2615368
26/07/2019 21:30,13.51,0.79,13.53307799,0,0,0,13.51,0.79,13.53307799,18.3,3.92,18.71513826,0,0,0,18.3,3.92,18.71513826
26/07/2019 22:00,12.96,0.55,12.97166527,0,0,0,12.96,0.55,12.97166527,17.65,3.55,18.00347189,0,0,0,17.65,3.55,18.00347189
26/07/2019 22:30,12.42,1.09,12.46773837,0,0,0,12.42,1.09,12.46773837,16.83,3.16,17.12409122,0,0,0,16.83,3.16,17.12409122
26/07/2019 23:00,11.72,0.71,11.74148628,0,0,0,11.72,0.71,11.74148628,15.91,2.62,16.12428293,0,0,0,15.91,2.62,16.12428293
26/07/2019 23:30,11.44,2.95,11.81423294,0,0,0,11.44,2.95,11.81423294,14.65,-0.2,14.65136512,0,0,0,14.65,-0.2,14.65136512
27/07/2019 00:00,11.24,2.95,11.62067554,0,0,0,11.24,2.95,11.62067554,14.24,-0.55,14.25061753,0,0,0,14.24,-0.55,14.25061753
27/07/2019 00:30,10.72,2.95,11.1184936,0,0,0,10.72,2.95,11.1184936,13.6,-0.66,13.61600529,0,0,0,13.6,-0.66,13.61600529
27/07/2019 01:00,9.81,2.66,10.16423632,0,0,0,9.81,2.66,10.16423632,13.17,0.89,13.20003788,0,0,0,13.17,0.89,13.20003788
27/07/2019 01:30,9.65,0,9.65,0,0,0,9.65,0,9.65,13.1,1.3,13.16434579,0,0,0,13.1,1.3,13.16434579
27/07/2019 02:00,9.6,0.61,9.619360686,0,0,0,9.6,0.61,9.619360686,13,1.35,13.06990819,0,0,0,13,1.35,13.06990819
27/07/2019 02:30,9.42,0,9.42,0,0,0,9.42,0,9.42,12.79,1.29,12.85489012,0,0,0,12.79,1.29,12.85489012
27/07/2019 03:00,9.42,0,9.42,0,0,0,9.42,0,9.42,12.71,1.24,12.77034455,0,0,0,12.71,1.24,12.77034455
27/07/2019 03:30,9.31,0,9.31,0,0,0,9.31,0,9.31,12.54,1.07,12.58556713,0,0,0,12.54,1.07,12.58556713
27/07/2019 04:00,8.97,-0.41,8.979365234,0,0,0,8.97,-0.41,8.979365234,12.19,0.9,12.2231788,0,0,0,12.19,0.9,12.2231788
27/07/2019 04:30,8.81,-0.46,8.822000907,0,0,0,8.81,-0.46,8.822000907,12.03,0.9,12.06361886,0,0,0,12.03,0.9,12.06361886
27/07/2019 05:00,8.93,-0.46,8.941839855,0,0,0,8.93,-0.46,8.941839855,12.09,0.86,12.12054867,0,0,0,12.09,0.86,12.12054867
27/07/2019 05:30,9.26,0,9.26,0,0,0,9.26,0,9.26,12.43,1.03,12.47260197,0,0,0,12.43,1.03,12.47260197
27/07/2019 06:00,9.756,0.5405,9.770960866,0.276,0.0805,0.2875,9.48,0.46,9.491153776,12.906,1.3605,12.97751117,0.276,0.0805,0.2875,12.63,1.28,12.69469574
27/07/2019 06:30,9.78976,0.57368,9.80655442,0.38976,0.11368,0.406,9.4,0.46,9.411248589,13.15976,1.55368,13.25115862,0.38976,0.11368,0.406,12.77,1.44,12.85093382
27/07/2019 07:00,10.34504,0.82522,10.37790155,0.63504,0.18522,0.6615,9.71,0.64,9.7310688,13.76504,1.75522,13.87649536,0.63504,0.18522,0.6615,13.13,1.57,13.22353205
27/07/2019 07:30,11.30152,0.91336,11.33836764,0.49152,0.14336,0.512,10.81,0.77,10.83738898,15.04152,2.34336,15.22296489,0.49152,0.14336,0.512,14.55,2.2,14.71538311
27/07/2019 08:00,11.8608,2.3444,12.09027659,0.7008,0.2044,0.73,11.16,2.14,11.36332698,15.3408,2.2844,15.50995255,0.7008,0.2044,0.73,14.64,2.08,14.78702134
27/07/2019 08:30,12.2604,1.3672,12.3363951,0.9504,0.2772,0.99,11.31,1.09,11.36240291,16.4304,3.0072,16.70333188,0.9504,0.2772,0.99,15.48,2.73,15.71888355
27/07/2019 09:00,12.45096,1.42278,12.53198739,1.14096,0.33278,1.1885,11.31,1.09,11.36240291,16.62096,3.06278,16.90079681,1.14096,0.33278,1.1885,15.48,2.73,15.71888355
27/07/2019 09:30,13.23248,2.18364,13.41144327,0.97248,0.28364,1.013,12.26,1.9,12.40635321,17.56248,2.31364,17.71422123,0.97248,0.28364,1.013,16.59,2.03,16.71373687
27/07/2019 10:00,13.55392,4.24906,14.20433942,1.81392,0.52906,1.8895,11.74,3.72,12.31527507,17.49392,1.19906,17.53496455,1.81392,0.52906,1.8895,15.68,0.67,15.69430789
27/07/2019 10:30,12.84448,4.04214,13.46549525,1.10448,0.32214,1.1505,11.74,3.72,12.31527507,16.78448,1.02214,16.8155743,1.10448,0.32214,1.1505,15.68,0.7,15.69561722
27/07/2019 11:00,13.22304,3.91922,13.79163051,0.68304,0.19922,0.7115,12.54,3.72,13.08013761,17.20304,0.89922,17.22652553,0.68304,0.19922,0.7115,16.52,0.7,16.53482386
27/07/2019 11:30,13.804,3.957,14.35995352,0.984,0.287,1.025,12.82,3.67,13.33496532,17.954,0.977,17.98056298,0.984,0.287,1.025,16.97,0.69,16.9840219
27/07/2019 12:00,12.94248,1.77614,13.06378436,1.15248,0.33614,1.2005,11.79,1.44,11.8776134,17.51248,2.58614,17.70240311,1.15248,0.33614,1.2005,16.36,2.25,16.51399709
27/07/2019 12:30,12.78968,0.93324,12.82368322,1.27968,0.37324,1.333,11.51,0.56,11.52361488,17.63968,3.10324,17.91056696,1.27968,0.37324,1.333,16.36,2.73,16.58621416
27/07/2019 13:00,12.58184,0.87262,12.6120642,1.31184,0.38262,1.3665,11.27,0.49,11.28064714,17.43184,3.06262,17.69883293,1.31184,0.38262,1.3665,16.12,2.68,16.34126066
27/07/2019 13:30,12.41936,1.87148,12.55957564,1.47936,0.43148,1.541,10.94,1.44,11.0343645,16.96936,3.11148,17.25226033,1.47936,0.43148,1.541,15.49,2.68,15.72013041
27/07/2019 14:00,12.406,3.2205,12.81719377,1.716,0.5005,1.7875,10.69,2.72,11.03061648,16.326,0.0705,16.32615222,1.716,0.5005,1.7875,14.61,-0.43,14.61632649
27/07/2019 14:30,12.07496,3.19478,12.49044748,1.76496,0.51478,1.8385,10.31,2.68,10.65262878,15.92496,0.01478,15.92496686,1.76496,0.51478,1.8385,14.16,-0.5,14.16882493
27/07/2019 15:00,11.89944,3.28442,12.34439496,1.96944,0.57442,2.0515,9.93,2.71,10.29315306,15.63944,0.04442,15.63950308,1.96944,0.57442,2.0515,13.67,-0.53,13.68027047
27/07/2019 15:30,11.58472,3.64846,12.14565757,3.11472,0.90846,3.2445,8.47,2.74,8.902162659,15.39472,0.65846,15.40879533,3.11472,0.90846,3.2445,12.28,-0.25,12.28254452
27/07/2019 16:00,11.15768,1.75974,11.29559683,4.62768,1.34974,4.8205,6.53,0.41,6.542858702,15.51768,3.18974,15.84212214,4.62768,1.34974,4.8205,10.89,1.84,11.0443515
27/07/2019 16:30,11.10232,1.31026,11.17936897,4.49232,1.31026,4.6795,6.61,0,6.61,15.47232,3.05026,15.77012277,4.49232,1.31026,4.6795,10.98,1.74,11.11701399
27/07/2019 17:00,11.06968,0.54074,11.08287937,3.25968,0.95074,3.3955,7.81,-0.41,7.820754439,15.54968,2.56074,15.75912236,3.25968,0.95074,3.3955,12.29,1.61,12.39500706
27/07/2019 17:30,11.26464,0.37302,11.27081444,2.68464,0.78302,2.7965,8.58,-0.41,8.589790451,15.79464,2.39302,15.97489272,2.68464,0.78302,2.7965,13.11,1.61,13.20848969
27/07/2019 18:00,11.34096,0.04528,11.34105039,1.80096,0.52528,1.876,9.54,-0.48,9.552067839,15.94096,2.01528,16.06784239,1.80096,0.52528,1.876,14.14,1.49,14.21828752
27/07/2019 18:30,11.21832,-0.33174,11.22322392,0.98832,0.28826,1.0295,10.23,-0.62,10.24877066,15.78832,1.54826,15.86405237,0.98832,0.28826,1.0295,14.8,1.26,14.8535383
27/07/2019 19:00,11.34056,-0.18942,11.34214182,1.03056,0.30058,1.0735,10.31,-0.49,10.32163747,15.80056,1.63058,15.88447316,1.03056,0.30058,1.0735,14.77,1.33,14.82976062
27/07/2019 19:30,11.27536,-0.31052,11.279635,0.61536,0.17948,0.641,10.66,-0.49,10.67125578,15.66536,1.43948,15.73135743,0.61536,0.17948,0.641,15.05,1.26,15.10265208
27/07/2019 20:00,11.2576,-0.4357,11.26602824,0.3576,0.1043,0.3725,10.9,-0.54,10.91336795,15.5776,1.2743,15.6296341,0.3576,0.1043,0.3725,15.22,1.17,15.26490419
27/07/2019 20:30,11.35088,-0.41516,11.35846973,0.29088,0.08484,0.303,11.06,-0.5,11.07129622,15.59088,1.25484,15.6412967,0.29088,0.08484,0.303,15.3,1.17,15.34467008
27/07/2019 21:00,10.872,-0.589,10.8879431,0.072,0.021,0.075,10.8,-0.61,10.81721313,15.082,1.011,15.11584748,0.072,0.021,0.075,15.01,0.99,15.0426128
27/07/2019 21:30,11.28,1.85,11.43069989,0,0,0,11.28,1.85,11.43069989,14.78,-1.28,14.83532271,0,0,0,14.78,-1.28,14.83532271
27/07/2019 22:00,11.05,1.59,11.16380759,0,0,0,11.05,1.59,11.16380759,14.46,-1.16,14.50645374,0,0,0,14.46,-1.16,14.50645374
27/07/2019 22:30,10.62,1.59,10.7383658,0,0,0,10.62,1.59,10.7383658,13.91,-1.24,13.96516022,0,0,0,13.91,-1.24,13.96516022
27/07/2019 23:00,9.89,0.67,9.912668662,0,0,0,9.89,0.67,9.912668662,13.37,-0.45,13.37757078,0,0,0,13.37,-0.45,13.37757078
27/07/2019 23:30,9.13,-0.68,9.155288089,0,0,0,9.13,-0.68,9.155288089,12.9,0.67,12.91738751,0,0,0,12.9,0.67,12.91738751
28/07/2019 00:00,9.13,-0.32,9.135606165,0,0,0,9.13,-0.32,9.135606165,12.66,0.42,12.66696491,0,0,0,12.66,0.42,12.66696491
28/07/2019 00:30,8.67,-0.17,8.671666507,0,0,0,8.67,-0.17,8.671666507,11.9,-1.49,11.99291874,0,0,0,11.9,-1.49,11.99291874
28/07/2019 01:00,8.24,-0.84,8.282704872,0,0,0,8.24,-0.84,8.282704872,11.57,0.41,11.5772622,0,0,0,11.57,0.41,11.5772622
28/07/2019 01:30,8.24,-0.84,8.282704872,0,0,0,8.24,-0.84,8.282704872,11.57,0.41,11.5772622,0,0,0,11.57,0.41,11.5772622
28/07/2019 02:00,8.11,-0.81,8.150349686,0,0,0,8.11,-0.81,8.150349686,11.35,0.41,11.35740287,0,0,0,11.35,0.41,11.35740287
28/07/2019 02:30,8.11,-0.77,8.146471629,0,0,0,8.11,-0.77,8.146471629,11.31,0.41,11.31742904,0,0,0,11.31,0.41,11.31742904
28/07/2019 03:00,7.85,-0.81,7.891679162,0,0,0,7.85,-0.81,7.891679162,11.02,0.41,11.0276244,0,0,0,11.02,0.41,11.0276244
28/07/2019 03:30,7.71,-0.81,7.752431877,0,0,0,7.71,-0.81,7.752431877,10.83,0,10.83,0,0,0,10.83,0,10.83
28/07/2019 04:00,7.85,-0.78,7.888656413,0,0,0,7.85,-0.78,7.888656413,10.93,0.41,10.93768714,0,0,0,10.93,0.41,10.93768714
28/07/2019 04:30,7.98,-0.73,8.013320161,0,0,0,7.98,-0.73,8.013320161,11.04,0,11.04,0,0,0,11.04,0,11.04
28/07/2019 05:00,7.86,-0.78,7.898607472,0,0,0,7.86,-0.78,7.898607472,10.91,0,10.91,0,0,0,10.91,0,10.91
28/07/2019 05:30,7.86,-0.78,7.898607472,0,0,0,7.86,-0.78,7.898607472,10.91,0.41,10.91770122,0,0,0,10.91,0.41,10.91770122
28/07/2019 06:00,7.79,-0.78,7.828952676,0,0,0,7.79,-0.78,7.828952676,10.83,0.41,10.83775807,0,0,0,10.83,0.41,10.83775807
28/07/2019 06:30,8.21,-0.78,8.24696914,0,0,0,8.21,-0.78,8.24696914,11.37,0.44,11.37851045,0,0,0,11.37,0.44,11.37851045
28/07/2019 07:00,8.58992,-0.68544,8.61722424,0.04992,0.01456,0.052,8.54,-0.7,8.568640499,11.80992,0.45456,11.8186647,0.04992,0.01456,0.052,11.76,0.44,11.76822841
28/07/2019 07:30,9.09984,-0.61838,9.120826818,0.27984,0.08162,0.2915,8.82,-0.7,8.847734173,12.45984,0.56162,12.47249092,0.27984,0.08162,0.2915,12.18,0.48,12.18945446
28/07/2019 08:00,9.62056,-0.53192,9.635253686,0.13056,0.03808,0.136,9.49,-0.57,9.507102608,13.15056,0.71808,13.17015061,0.13056,0.03808,0.136,13.02,0.68,13.0377452
28/07/2019 08:30,10.41368,-0.39976,10.42135016,0.34368,0.10024,0.358,10.07,-0.5,10.08240547,14.10368,1.10024,14.14653023,0.34368,0.10024,0.358,13.76,1,13.79628936
28/07/2019 09:00,11.21352,2.42186,11.47207203,0.38352,0.11186,0.3995,10.83,2.31,11.0736173,14.54352,-0.35814,14.547929,0.38352,0.11186,0.3995,14.16,-0.47,14.16779799
28/07/2019 09:30,11.81856,2.12458,12.00800569,0.35856,0.10458,0.3735,11.46,2.02,11.63666619,15.10856,-0.79542,15.12948374,0.35856,0.10458,0.3735,14.75,-0.9,14.77743212
28/07/2019 10:00,12.0012,0.1066,12.00167342,0.3312,0.0966,0.345,11.67,0.01,11.67000428,16.3112,1.7366,16.40338456,0.3312,0.0966,0.345,15.98,1.64,16.06393476
28/07/2019 10:30,12.258,0.2065,12.25973924,0.708,0.2065,0.7375,11.55,0,11.55,16.688,1.8465,16.78984533,0.708,0.2065,0.7375,15.98,1.64,16.06393476
28/07/2019 11:00,12.76488,2.87434,13.08449433,0.97488,0.28434,1.0155,11.79,2.59,12.07113085,16.59488,-0.01566,16.59488739,0.97488,0.28434,1.0155,15.62,-0.3,15.62288066
28/07/2019 11:30,12.59152,2.22586,12.78674426,0.67152,0.19586,0.6995,11.92,2.03,12.09162107,16.89152,1.48586,16.95674579,0.67152,0.19586,0.6995,16.22,1.29,16.27121692
28/07/2019 12:00,12.60592,0.25256,12.60844977,0.86592,0.25256,0.902,11.74,0,11.74,17.48592,2.26256,17.63169237,0.86592,0.25256,0.902,16.62,2.01,16.74110211
28/07/2019 12:30,12.78984,0.20412,12.79146873,0.69984,0.20412,0.729,12.09,0,12.09,17.60984,2.21412,17.74848704,0.69984,0.20412,0.729,16.91,2.01,17.0290399
28/07/2019 13:00,12.8416,0.6613,12.85861611,0.8616,0.2513,0.8975,11.98,0.41,11.98701381,17.6416,2.3513,17.79760271,0.8616,0.2513,0.8975,16.78,2.1,16.9108959
28/07/2019 13:30,12.666,0.5055,12.67608324,0.876,0.2555,0.9125,11.79,0.25,11.79265025,17.456,2.3555,17.6142078,0.876,0.2555,0.9125,16.58,2.1,16.71246242
28/07/2019 14:00,12.30456,0.66508,12.32252118,0.87456,0.25508,0.911,11.43,0.41,11.43735109,17.07456,2.26508,17.22414545,0.87456,0.25508,0.911,16.2,2.01,16.3242182
28/07/2019 14:30,12.19568,0.67124,12.21413827,0.89568,0.26124,0.933,11.3,0.41,11.30743561,16.86568,2.27124,17.0179227,0.89568,0.26124,0.933,15.97,2.01,16.09599329
28/07/2019 15:00,12.25136,0.68748,12.27063367,0.95136,0.27748,0.991,11.3,0.41,11.30743561,16.87136,2.35748,17.03527224,0.95136,0.27748,0.991,15.92,2.08,16.05530442
28/07/2019 15:30,12.29504,0.71772,12.31597055,1.05504,0.30772,1.099,11.24,0.41,11.24747527,16.92504,2.45772,17.10255439,1.05504,0.30772,1.099,15.87,2.15,16.01497424
28/07/2019 16:00,12.1216,0.7138,12.14259845,1.0416,0.3038,1.085,11.08,0.41,11.08758315,16.7916,2.3038,16.94890336,1.0416,0.3038,1.085,15.75,2,15.87647631
28/07/2019 16:30,12.4388,0.2359,12.4410367,0.8088,0.2359,0.8425,11.63,0,11.63,17.1188,2.1359,17.25153275,0.8088,0.2359,0.8425,16.31,1.9,16.42029537
28/07/2019 17:00,12.52176,0.22218,12.52373097,0.76176,0.22218,0.7935,11.76,0,11.76,17.24176,2.12218,17.37187197,0.76176,0.22218,0.7935,16.48,1.9,16.58916514
28/07/2019 17:30,12.78144,0.17542,12.78264373,0.60144,0.17542,0.6265,12.18,0,12.18,17.55144,2.03542,17.66906847,0.60144,0.17542,0.6265,16.95,1.86,17.05174771
28/07/2019 18:00,12.95024,0.13132,12.9509058,0.45024,0.13132,0.469,12.5,0,12.5,17.73024,1.99132,17.84171421,0.45024,0.13132,0.469,17.28,1.86,17.37981588
28/07/2019 18:30,12.4276,-0.3582,12.43276112,0.4176,0.1218,0.435,12.01,-0.48,12.01958818,17.2176,1.8518,17.31689675,0.4176,0.1218,0.435,16.8,1.73,16.88883951
28/07/2019 19:00,12.2824,-0.3143,12.28642073,0.3624,0.1057,0.3775,11.92,-0.42,11.92739703,17.0124,1.7057,17.09769476,0.3624,0.1057,0.3775,16.65,1.6,16.72670021
28/07/2019 19:30,12.43856,-0.29292,12.44200856,0.29856,0.08708,0.311,12.14,-0.38,12.14594583,17.07856,1.68708,17.16168554,0.29856,0.08708,0.311,16.78,1.6,16.85610868
28/07/2019 20:00,12.52464,0.14302,12.52545655,0.28464,0.08302,0.2965,12.24,0.06,12.24014706,17.06464,1.78302,17.15753766,0.28464,0.08302,0.2965,16.78,1.7,16.86589458
28/07/2019 20:30,12.32232,0.01526,12.32232945,0.05232,0.01526,0.0545,12.27,0,12.27,16.83232,1.75526,16.92359106,0.05232,0.01526,0.0545,16.78,1.74,16.86997333
28/07/2019 21:00,12.06,0,12.06,0,0,0,12.06,0,12.06,16.52,1.66,16.60319246,0,0,0,16.52,1.66,16.60319246
28/07/2019 21:30,11.77,0,11.77,0,0,0,11.77,0,11.77,16.15,1.42,16.21230705,0,0,0,16.15,1.42,16.21230705
28/07/2019 22:00,11.3,-0.41,11.30743561,0,0,0,11.3,-0.41,11.30743561,15.59,1.22,15.63766287,0,0,0,15.59,1.22,15.63766287
28/07/2019 22:30,10.79,-0.45,10.79937961,0,0,0,10.79,-0.45,10.79937961,14.96,1.05,14.99680299,0,0,0,14.96,1.05,14.99680299
28/07/2019 23:00,10.23,0.21,10.2321552,0,0,0,10.23,0.21,10.2321552,13.99,0.29,13.9930054,0,0,0,13.99,0.29,13.9930054
28/07/2019 23:30,9.84,-0.5,9.852695063,0,0,0,9.84,-0.5,9.852695063,13.54,0.85,13.56665397,0,0,0,13.54,0.85,13.56665397
29/07/2019 00:00,9.54,-0.41,9.548806208,0,0,0,9.54,-0.41,9.548806208,13.04,0.85,13.06767386,0,0,0,13.04,0.85,13.06767386
29/07/2019 00:30,8.92,-2.33,9.21928956,0,0,0,8.92,-2.33,9.21928956,12.73,2.18,12.91531262,0,0,0,12.73,2.18,12.91531262
29/07/2019 01:00,8.46,-3,8.976168448,0,0,0,8.46,-3,8.976168448,12.46,3.25,12.87688239,0,0,0,12.46,3.25,12.87688239
29/07/2019 01:30,8.81,-1.73,8.9782515,0,0,0,8.81,-1.73,8.9782515,12.39,1.86,12.52883474,0,0,0,12.39,1.86,12.52883474
29/07/2019 02:00,8.94,-0.47,8.952346061,0,0,0,8.94,-0.47,8.952346061,12.16,0.62,12.17579566,0,0,0,12.16,0.62,12.17579566
29/07/2019 02:30,8.67,-0.62,8.692140128,0,0,0,8.67,-0.62,8.692140128,11.87,0.46,11.87890988,0,0,0,11.87,0.46,11.87890988
29/07/2019 03:00,8.49,-0.62,8.512608296,0,0,0,8.49,-0.62,8.512608296,11.61,0.41,11.61723719,0,0,0,11.61,0.41,11.61723719
29/07/2019 03:30,8.6,-0.57,8.618868835,0,0,0,8.6,-0.57,8.618868835,11.66,0.46,11.66907023,0,0,0,11.66,0.46,11.66907023
29/07/2019 04:00,8.72,-0.44,8.73109386,0,0,0,8.72,-0.44,8.73109386,11.81,0.55,11.82280001,0,0,0,11.81,0.55,11.82280001
29/07/2019 04:30,8.62,-0.44,8.631222393,0,0,0,8.62,-0.44,8.631222393,11.75,0.51,11.76106288,0,0,0,11.75,0.51,11.76106288
29/07/2019 05:00,8.51,-0.44,8.521367261,0,0,0,8.51,-0.44,8.521367261,11.65,0.51,11.66115775,0,0,0,11.65,0.51,11.66115775
29/07/2019 05:30,9.09,-0.41,9.099241727,0,0,0,9.09,-0.41,9.099241727,12.24,0.75,12.26295641,0,0,0,12.24,0.75,12.26295641
29/07/2019 06:00,10.00504,0.45772,10.01550463,0.09504,0.02772,0.099,9.91,0.43,9.919324574,13.26504,1.26772,13.32547936,0.09504,0.02772,0.099,13.17,1.24,13.22824629
29/07/2019 06:30,11.39448,1.12214,11.44960142,0.38448,0.11214,0.4005,11.01,1.01,11.05622901,15.18448,2.12214,15.33205502,0.38448,0.11214,0.4005,14.8,2.01,14.93586623
29/07/2019 07:00,11.84568,1.25374,11.91184279,0.83568,0.24374,0.8705,11.01,1.01,11.05622901,15.63568,2.25374,15.79727296,0.83568,0.24374,0.8705,14.8,2.01,14.93586623
29/07/2019 07:30,13.39272,1.75996,13.50786468,1.54272,0.44996,1.607,11.85,1.31,11.9221894,17.49272,3.09996,17.76527526,1.54272,0.44996,1.607,15.95,2.65,16.16864249
29/07/2019 08:00,15.49856,4.10708,16.03351079,2.69856,0.78708,2.811,12.8,3.32,13.22355474,19.58856,2.77708,19.78443469,2.69856,0.78708,2.811,16.89,1.99,17.00682804
29/07/2019 08:30,17.69328,5.91054,18.65440002,4.97328,1.45054,5.1805,12.72,4.46,13.4792433,21.71328,3.29054,21.96119719,4.97328,1.45054,5.1805,16.74,1.84,16.84081946
29/07/2019 09:00,19.3848,6.4039,20.41520037,6.6648,1.9439,6.9425,12.72,4.46,13.4792433,23.4048,3.7839,23.70870225,6.6648,1.9439,6.9425,16.74,1.84,16.84081946
29/07/2019 09:30,21.00192,6.87556,22.09873229,8.28192,2.41556,8.627,12.72,4.46,13.4792433,25.02192,4.25556,25.38121887,8.28192,2.41556,8.627,16.74,1.84,16.84081946
29/07/2019 10:00,22.30272,5.50496,22.97206791,9.58272,2.79496,9.982,12.72,2.71,13.00547961,26.32272,8.57496,27.68421079,9.58272,2.79496,9.982,16.74,5.78,17.70977131
29/07/2019 10:30,23.3784,5.8187,24.09163457,10.6584,3.1087,11.1025,12.72,2.71,13.00547961,27.3984,8.8887,28.80418911,10.6584,3.1087,11.1025,16.74,5.78,17.70977131
29/07/2019 11:00,23.5848,5.8789,24.30646532,10.8648,3.1689,11.3175,12.72,2.71,13.00547961,27.6048,8.9489,29.01909362,10.8648,3.1689,11.3175,16.74,5.78,17.70977131
29/07/2019 11:30,25.13232,6.33026,25.91728574,12.41232,3.62026,12.9295,12.72,2.71,13.00547961,29.15232,9.40026,30.63042033,12.41232,3.62026,12.9295,16.74,5.78,17.70977131
29/07/2019 12:00,25.0776,6.3143,25.86032494,12.3576,3.6043,12.8725,12.72,2.71,13.00547961,29.0976,9.3843,30.57344292,12.3576,3.6043,12.8725,16.74,5.78,17.70977131
29/07/2019 12:30,25.98096,6.57778,26.8006991,13.26096,3.86778,13.8135,12.72,2.71,13.00547961,30.00096,9.64778,31.51408034,13.26096,3.86778,13.8135,16.74,5.78,17.70977131
29/07/2019 13:00,25.78704,7.23122,26.78174704,13.06704,3.81122,13.6115,12.72,3.42,13.17174248,29.80704,9.59122,31.31215634,13.06704,3.81122,13.6115,16.74,5.78,17.70977131
29/07/2019 13:30,25.88016,6.95838,26.79928607,13.16016,3.83838,13.7085,12.72,3.12,13.0970531,29.90016,9.61838,31.40911972,13.16016,3.83838,13.7085,16.74,5.78,17.70977131
29/07/2019 14:00,14.05576,6.58668,15.52252372,11.88576,3.46668,12.381,2.17,3.12,3.800434186,28.62576,9.98668,30.31778213,11.88576,3.46668,12.381,16.74,6.52,17.96491024
29/07/2019 14:30,14.4892,6.7131,15.96880172,12.3192,3.5931,12.8325,2.17,3.12,3.800434186,29.0592,10.1131,30.76868369,12.3192,3.5931,12.8325,16.74,6.52,17.96491024
29/07/2019 15:00,11.62744,5.87842,13.02893636,9.45744,2.75842,9.8515,2.17,3.12,3.800434186,26.19744,9.27842,27.79199418,9.45744,2.75842,9.8515,16.74,6.52,17.96491024
29/07/2019 15:30,14.18584,6.62462,15.65642509,12.01584,3.50462,12.5165,2.17,3.12,3.800434186,28.75584,10.02462,30.45310067,12.01584,3.50462,12.5165,16.74,6.52,17.96491024
29/07/2019 16:00,11.42104,5.81822,12.8176378,9.25104,2.69822,9.6365,2.17,3.12,3.800434186,25.99104,9.21822,27.57734107,9.25104,2.69822,9.6365,16.74,6.52,17.96491024
29/07/2019 16:30,11.92888,5.96634,13.3377431,9.75888,2.84634,10.1655,2.17,3.12,3.800434186,26.49888,9.36634,28.10549708,9.75888,2.84634,10.1655,16.74,6.52,17.96491024
29/07/2019 17:00,14.8976,5.3193,15.81876854,9.1176,2.6593,9.4975,5.78,2.66,6.362703828,19.6476,7.7693,21.12794851,9.1176,2.6593,9.4975,10.53,5.11,11.70440088
29/07/2019 17:30,13.77512,4.51816,14.49716182,7.60512,2.21816,7.922,6.17,2.3,6.584747527,18.59512,7.19816,19.939709,7.60512,2.21816,7.922,10.99,4.98,12.06567445
29/07/2019 18:00,13.43704,3.65122,13.92427562,5.86704,1.71122,6.1115,7.57,1.94,7.814633709,18.23704,6.12122,19.23691665,5.86704,1.71122,6.1115,12.37,4.41,13.13259304
29/07/2019 18:30,13.50648,3.05814,13.84836533,3.69648,1.07814,3.8505,9.81,1.98,10.00782194,18.06648,5.31814,18.83295815,3.69648,1.07814,3.8505,14.37,4.24,14.98247309
29/07/2019 19:00,14.10776,2.26018,14.28766271,2.29776,0.67018,2.3935,11.81,1.59,11.91655151,18.57776,4.52018,19.11975925,2.29776,0.67018,2.3935,16.28,3.85,16.72904361
29/07/2019 19:30,13.64064,1.52102,13.72517983,1.10064,0.32102,1.1465,12.54,1.2,12.59728542,18.00064,3.79102,18.39551231,1.10064,0.32102,1.1465,16.9,3.47,17.25256213
29/07/2019 20:00,14.0984,1.3862,14.16638391,0.6384,0.1862,0.665,13.46,1.2,13.51338596,18.3484,3.4362,18.66738474,0.6384,0.1862,0.665,17.71,3.25,18.00573797
29/07/2019 20:30,13.77808,0.89444,13.80708193,0.35808,0.10444,0.373,13.42,0.79,13.4432325,18.85808,3.25444,19.1368378,0.35808,0.10444,0.373,18.5,3.15,18.76625962
29/07/2019 21:00,13.74872,0.82546,13.77347762,0.25872,0.07546,0.2695,13.49,0.75,13.51083269,18.69872,3.10546,18.95484137,0.25872,0.07546,0.2695,18.44,3.03,18.68728177
29/07/2019 21:30,13.49,0.62,13.50424007,0,0,0,13.49,0.62,13.50424007,18.44,2.87,18.66200686,0,0,0,18.44,2.87,18.66200686
29/07/2019 22:00,13.39,1.07,13.43268402,0,0,0,13.39,1.07,13.43268402,18.11,2.87,18.33600284,0,0,0,18.11,2.87,18.33600284
29/07/2019 22:30,11.97,3.09,12.36240268,0,0,0,11.97,3.09,12.36240268,16.25,1.88,16.35838929,0,0,0,16.25,1.88,16.35838929
29/07/2019 23:00,11.05,0,11.05,0,0,0,11.05,0,11.05,15.3,1.7,15.39415473,0,0,0,15.3,1.7,15.39415473
29/07/2019 23:30,10.6,2.17,10.81983826,0,0,0,10.6,2.17,10.81983826,14.15,0.09,14.15028622,0,0,0,14.15,0.09,14.15028622
30/07/2019 00:00,9.9,-0.41,9.908486262,0,0,0,9.9,-0.41,9.908486262,13.65,1.22,13.7044117,0,0,0,13.65,1.22,13.7044117
30/07/2019 00:30,9.65,0,9.65,0,0,0,9.65,0,9.65,13.17,1.22,13.22638651,0,0,0,13.17,1.22,13.22638651
30/07/2019 01:00,9.02,-0.34,9.026405708,0,0,0,9.02,-0.34,9.026405708,12.47,1,12.51003197,0,0,0,12.47,1,12.51003197
30/07/2019 01:30,9.02,-0.41,9.029313374,0,0,0,9.02,-0.41,9.029313374,12.47,1,12.51003197,0,0,0,12.47,1,12.51003197
30/07/2019 02:00,9.08,-0.41,9.089251894,0,0,0,9.08,-0.41,9.089251894,12.47,0.9,12.50243576,0,0,0,12.47,0.9,12.50243576
30/07/2019 02:30,8.71,-0.44,8.721106581,0,0,0,8.71,-0.44,8.721106581,12.1,0.8,12.12641744,0,0,0,12.1,0.8,12.12641744
30/07/2019 03:00,8.75,-0.44,8.761055872,0,0,0,8.75,-0.44,8.761055872,12.06,0.8,12.08650487,0,0,0,12.06,0.8,12.08650487
30/07/2019 03:30,8.68,-0.44,8.691144919,0,0,0,8.68,-0.44,8.691144919,11.93,0.76,11.95418337,0,0,0,11.93,0.76,11.95418337
30/07/2019 04:00,8.57,-0.41,8.579801863,0,0,0,8.57,-0.41,8.579801863,11.81,0.73,11.83253988,0,0,0,11.81,0.73,11.83253988
30/07/2019 04:30,8.6,-0.41,8.609767709,0,0,0,8.6,-0.41,8.609767709,11.81,0.73,11.83253988,0,0,0,11.81,0.73,11.83253988
30/07/2019 05:00,8.54,-0.41,8.549836256,0,0,0,8.54,-0.41,8.549836256,11.81,0.69,11.83013948,0,0,0,11.81,0.69,11.83013948
30/07/2019 05:30,8.78184,0.50512,8.796354927,0.05184,0.01512,0.054,8.73,0.49,8.743740618,11.93184,0.40512,11.93871551,0.05184,0.01512,0.054,11.88,0.39,11.88639979
30/07/2019 06:00,9.1772,2.4396,9.495927969,0.3072,0.0896,0.32,8.87,2.35,9.176023104,12.4172,0.3296,12.42157365,0.3072,0.0896,0.32,12.11,0.24,12.11237797
30/07/2019 06:30,9.72328,1.49804,9.838002734,0.47328,0.13804,0.493,9.25,1.36,9.349443834,13.86328,1.78804,13.97811215,0.47328,0.13804,0.493,13.39,1.65,13.49127866
30/07/2019 07:00,10.0684,1.5987,10.19453384,0.8184,0.2387,0.8525,9.25,1.36,9.349443834,14.2084,1.8887,14.33338126,0.8184,0.2387,0.8525,13.39,1.65,13.49127866
30/07/2019 07:30,12.08872,1.19296,12.14744026,1.75872,0.51296,1.832,10.33,0.68,10.35235722,16.59872,3.13296,16.89180109,1.75872,0.51296,1.832,14.84,2.62,15.06950563
30/07/2019 08:00,13.76488,1.68184,13.86724584,3.43488,1.00184,3.578,10.33,0.68,10.35235722,18.27488,3.62184,18.63032378,3.43488,1.00184,3.578,14.84,2.62,15.06950563
30/07/2019 08:30,15.91528,2.30904,16.08190919,5.58528,1.62904,5.818,10.33,0.68,10.35235722,20.42528,4.24904,20.86255986,5.58528,1.62904,5.818,14.84,2.62,15.06950563
30/07/2019 09:00,14.45848,1.88414,14.58072795,4.12848,1.20414,4.3005,10.33,0.68,10.35235722,18.96848,3.82414,19.35012352,4.12848,1.20414,4.3005,14.84,2.62,15.06950563
30/07/2019 09:30,16.47928,2.47354,16.66388518,6.14928,1.79354,6.4055,10.33,0.68,10.35235722,20.98928,4.41354,21.44829155,6.14928,1.79354,6.4055,14.84,2.62,15.06950563
30/07/2019 10:00,16.92808,2.60444,17.12725898,6.59808,1.92444,6.873,10.33,0.68,10.35235722,21.43808,4.54444,21.91445206,6.59808,1.92444,6.873,14.84,2.62,15.06950563
30/07/2019 10:30,18.00088,2.91734,18.23574933,7.67088,2.23734,7.9905,10.33,0.68,10.35235722,22.51088,4.85734,23.02897024,7.67088,2.23734,7.9905,14.84,2.62,15.06950563
30/07/2019 11:00,18.7876,3.1468,19.04931138,8.4576,2.4668,8.81,10.33,0.68,10.35235722,23.2976,5.0868,23.84646095,8.4576,2.4668,8.81,14.84,2.62,15.06950563
30/07/2019 11:30,17.2948,2.7114,17.5060503,6.9648,2.0314,7.255,10.33,0.68,10.35235722,21.8048,4.6514,22.29539919,6.9648,2.0314,7.255,14.84,2.62,15.06950563
30/07/2019 12:00,20.06296,3.51878,20.36919676,9.73296,2.83878,10.1385,10.33,0.68,10.35235722,24.57296,5.45878,25.17198129,9.73296,2.83878,10.1385,14.84,2.62,15.06950563
30/07/2019 12:30,11.99992,1.16706,12.05653802,1.66992,0.48706,1.7395,10.33,0.68,10.35235722,16.50992,3.10706,16.79974048,1.66992,0.48706,1.7395,14.84,2.62,15.06950563
30/07/2019 13:00,15.08872,1.99046,15.21944159,2.29872,0.67046,2.3945,12.79,1.32,12.85793529,21.62872,5.82046,22.39819822,2.29872,0.67046,2.3945,19.33,5.15,20.00428454
30/07/2019 13:30,15.2908,2.0494,15.42752751,2.5008,0.7294,2.605,12.79,1.32,12.85793529,21.8308,5.8794,22.60865261,2.5008,0.7294,2.605,19.33,5.15,20.00428454
30/07/2019 14:00,16.41928,2.37854,16.5906663,3.62928,1.05854,3.7805,12.79,1.32,12.85793529,22.95928,6.20854,23.78391278,3.62928,1.05854,3.7805,19.33,5.15,20.00428454
30/07/2019 14:30,20.78296,3.65128,21.10126233,7.99296,2.33128,8.326,12.79,1.32,12.85793529,27.32296,7.48128,28.32867264,7.99296,2.33128,8.326,19.33,5.15,20.00428454
30/07/2019 15:00,17.01304,2.55172,17.20333703,4.22304,1.23172,4.399,12.79,1.32,12.85793529,23.55304,6.38172,24.40229586,4.22304,1.23172,4.399,19.33,5.15,20.00428454
30/07/2019 15:30,22.10344,4.03642,22.46897297,9.31344,2.71642,9.7015,12.79,1.32,12.85793529,28.64344,7.86642,29.70399331,9.31344,2.71642,9.7015,19.33,5.15,20.00428454
30/07/2019 16:00,17.00584,2.54962,17.19590522,4.21584,1.22962,4.3915,12.79,1.32,12.85793529,23.54584,6.37962,24.39479725,4.21584,1.22962,4.3915,19.33,5.15,20.00428454
30/07/2019 16:30,17.24056,2.61808,17.43821241,4.45056,1.29808,4.636,12.79,1.32,12.85793529,23.78056,6.44808,24.63925262,4.45056,1.29808,4.636,19.33,5.15,20.00428454
30/07/2019 17:00,12.79808,2.43444,13.02756116,1.79808,0.52444,1.873,11,1.91,11.16459135,17.83808,5.18444,18.57620834,1.79808,0.52444,1.873,16.04,4.66,16.70320927
30/07/2019 17:30,15.00496,1.92728,15.12822636,1.46496,0.42728,1.526,13.54,1.5,13.62283377,19.98496,4.62728,20.51366243,1.46496,0.42728,1.526,18.52,4.2,18.99027119
30/07/2019 18:00,14.4812,1.5666,14.56569219,0.5712,0.1666,0.595,13.91,1.4,13.98027539,19.4012,4.1266,19.8352058,0.5712,0.1666,0.595,18.83,3.96,19.2418944
30/07/2019 18:30,15.68704,1.70122,15.77901687,0.58704,0.17122,0.6115,15.1,1.53,15.17731531,20.48704,4.07122,20.88764324,0.58704,0.17122,0.6115,19.9,3.9,20.27856011
