Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
30/07/2019 19:00,16.53376,1.61568,16.61251461,1.25376,0.36568,1.306,15.28,1.25,15.33104367,21.26376,4.39568,21.71334824,1.25376,0.36568,1.306,20.01,4.03,20.41178581
30/07/2019 19:30,15.2432,1.5451,15.32130805,0.7032,0.2051,0.7325,14.54,1.34,14.60161635,19.5432,4.1151,19.9717479,0.7032,0.2051,0.7325,18.84,3.91,19.24145784
30/07/2019 20:00,14.9408,1.4569,15.01166421,0.4008,0.1169,0.4175,14.54,1.34,14.60161635,20.3608,4.0269,20.75519454,0.4008,0.1169,0.4175,19.96,3.91,20.33936331
30/07/2019 20:30,15.02616,1.42388,15.09347272,0.11616,0.03388,0.121,14.91,1.39,14.97465192,20.21616,3.83388,20.57648563,0.11616,0.03388,0.121,20.1,3.8,20.45605045
30/07/2019 21:00,14.62,1.33,14.68037125,0,0,0,14.62,1.33,14.68037125,19.78,3.74,20.13047441,0,0,0,19.78,3.74,20.13047441
30/07/2019 21:30,14.58,1.61,14.66862298,0,0,0,14.58,1.61,14.66862298,19.41,3.05,19.6481704,0,0,0,19.41,3.05,19.6481704
30/07/2019 22:00,14.15,1.49,14.2282325,0,0,0,14.15,1.49,14.2282325,18.69,2.7,18.88401705,0,0,0,18.69,2.7,18.88401705
30/07/2019 22:30,11.8,-1.22,11.86290015,0,0,0,11.8,-1.22,11.86290015,16.72,3.7,17.12449707,0,0,0,16.72,3.7,17.12449707
30/07/2019 23:00,10.58,-2.55,10.88296375,0,0,0,10.58,-2.55,10.88296375,15.6,4.33,16.18977764,0,0,0,15.6,4.33,16.18977764
30/07/2019 23:30,9.87,-2.52,10.18662358,0,0,0,9.87,-2.52,10.18662358,14.68,4.26,15.28561415,0,0,0,14.68,4.26,15.28561415
31/07/2019 00:00,9.55,-2.48,9.866757319,0,0,0,9.55,-2.48,9.866757319,14.15,4.15,14.74601641,0,0,0,14.15,4.15,14.74601641
31/07/2019 00:30,9.43,-1.98,9.635626601,0,0,0,9.43,-1.98,9.635626601,13.36,2.42,13.57740771,0,0,0,13.36,2.42,13.57740771
31/07/2019 01:00,9.26,0,9.26,0,0,0,9.26,0,9.26,12.7,1.11,12.74841559,0,0,0,12.7,1.11,12.74841559
31/07/2019 01:30,8.95,-0.42,8.959849329,0,0,0,8.95,-0.42,8.959849329,12.4,0.97,12.43788165,0,0,0,12.4,0.97,12.43788165
31/07/2019 02:00,8.57,-0.42,8.580285543,0,0,0,8.57,-0.42,8.580285543,11.96,0.82,11.98807741,0,0,0,11.96,0.82,11.98807741
31/07/2019 02:30,8.46,-0.48,8.47360608,0,0,0,8.46,-0.48,8.47360608,11.81,0.7,11.83072694,0,0,0,11.81,0.7,11.83072694
31/07/2019 03:00,8.52,-0.48,8.533510415,0,0,0,8.52,-0.48,8.533510415,11.86,0.73,11.88244503,0,0,0,11.86,0.73,11.88244503
31/07/2019 03:30,8.52,-0.45,8.531875527,0,0,0,8.52,-0.45,8.531875527,11.86,0.73,11.88244503,0,0,0,11.86,0.73,11.88244503
31/07/2019 04:00,8.45,-0.48,8.463622156,0,0,0,8.45,-0.48,8.463622156,11.71,0.66,11.72858474,0,0,0,11.71,0.66,11.72858474
31/07/2019 04:30,8.45,-0.45,8.461973765,0,0,0,8.45,-0.45,8.461973765,11.71,0.71,11.73150459,0,0,0,11.71,0.71,11.73150459
31/07/2019 05:00,8.62,-0.45,8.631737948,0,0,0,8.62,-0.45,8.631737948,11.89,0.71,11.91117962,0,0,0,11.89,0.71,11.91117962
31/07/2019 05:30,8.75,-0.45,8.761563787,0,0,0,8.75,-0.45,8.761563787,12.16,0.79,12.18563499,0,0,0,12.16,0.79,12.18563499
31/07/2019 06:00,9.53992,-0.33044,9.54564111,0.16992,0.04956,0.177,9.37,-0.38,9.377702277,13.04992,1.26956,13.11152907,0.16992,0.04956,0.177,12.88,1.22,12.93765048
31/07/2019 06:30,11.24888,0.84134,11.28029939,0.27888,0.08134,0.2905,10.97,0.76,10.99629483,15.32888,2.39134,15.51428597,0.27888,0.08134,0.2905,15.05,2.31,15.22624708
31/07/2019 07:00,11.306,0.858,11.3385096,0.336,0.098,0.35,10.97,0.76,10.99629483,15.386,2.408,15.57329316,0.336,0.098,0.35,15.05,2.31,15.22624708
31/07/2019 07:30,12.72744,1.46592,12.81158267,0.63744,0.18592,0.664,12.09,1.28,12.15756966,17.11744,3.22592,17.41876322,0.63744,0.18592,0.664,16.48,3.04,16.75804285
31/07/2019 08:00,12.97896,1.53928,13.06991911,0.88896,0.25928,0.926,12.09,1.28,12.15756966,17.36896,3.29928,17.67953676,0.88896,0.25928,0.926,16.48,3.04,16.75804285
31/07/2019 08:30,12.89256,1.51408,12.98116103,0.80256,0.23408,0.836,12.09,1.28,12.15756966,17.28256,3.27408,17.58995395,0.80256,0.23408,0.836,16.48,3.04,16.75804285
31/07/2019 09:00,15.12384,2.84112,15.38838845,0.48384,0.14112,0.504,14.64,2.7,14.88689356,20.49384,4.36112,20.95272883,0.48384,0.14112,0.504,20.01,4.22,20.4501467
31/07/2019 09:30,15.3844,2.1917,15.53973334,0.5544,0.1617,0.5775,14.83,2.03,14.96829316,21.3344,5.5517,22.04490862,0.5544,0.1617,0.5775,20.78,5.39,21.46766173
31/07/2019 10:00,15.25,2.0375,15.38550962,0.78,0.2275,0.8125,14.47,1.81,14.5827638,21.41,5.5475,22.11702639,0.78,0.2275,0.8125,20.63,5.32,21.30491258
31/07/2019 10:30,15.03096,2.02778,15.16712399,1.02096,0.29778,1.0635,14.01,1.73,14.11640889,21.65096,5.61778,22.36791276,1.02096,0.29778,1.0635,20.63,5.32,21.30491258
31/07/2019 11:00,15.30504,2.10772,15.44948973,1.29504,0.37772,1.349,14.01,1.73,14.11640889,21.92504,5.69772,22.65328657,1.29504,0.37772,1.349,20.63,5.32,21.30491258
31/07/2019 11:30,15.78264,2.24702,15.94179489,1.77264,0.51702,1.8465,14.01,1.73,14.11640889,22.40264,5.83702,23.15057411,1.77264,0.51702,1.8465,20.63,5.32,21.30491258
31/07/2019 12:00,16.44408,2.43994,16.62411123,2.43408,0.70994,2.5355,14.01,1.73,14.11640889,23.06408,6.02994,23.83929451,2.43408,0.70994,2.5355,20.63,5.32,21.30491258
31/07/2019 12:30,16.63656,2.49608,16.82276862,2.62656,0.76608,2.736,14.01,1.73,14.11640889,23.25656,6.08608,24.03971615,2.62656,0.76608,2.736,20.63,5.32,21.30491258
31/07/2019 13:00,16.11696,2.87828,16.37195454,2.97696,0.86828,3.101,13.14,2.01,13.29284394,22.31696,6.35828,23.20505178,2.97696,0.86828,3.101,19.34,5.49,20.10412147
31/07/2019 13:30,17.05248,3.15114,17.34118674,3.91248,1.14114,4.0755,13.14,2.01,13.29284394,23.25248,6.63114,24.17953357,3.91248,1.14114,4.0755,19.34,5.49,20.10412147
31/07/2019 14:00,18.05856,3.44458,18.38414319,4.91856,1.43458,5.1235,13.14,2.01,13.29284394,24.25856,6.92458,25.22751556,4.91856,1.43458,5.1235,19.34,5.49,20.10412147
31/07/2019 14:30,15.50256,2.69908,15.73576815,2.36256,0.68908,2.461,13.14,2.01,13.29284394,21.70256,6.17908,22.5650646,2.36256,0.68908,2.461,19.34,5.49,20.10412147
31/07/2019 15:00,15.9408,2.8269,16.18951723,2.8008,0.8169,2.9175,13.14,2.01,13.29284394,22.1408,6.3069,23.02155538,2.8008,0.8169,2.9175,19.34,5.49,20.10412147
31/07/2019 15:30,16.23696,2.91328,16.49624413,3.09696,0.90328,3.226,13.14,2.01,13.29284394,22.43696,6.39328,23.33004936,3.09696,0.90328,3.226,19.34,5.49,20.10412147
31/07/2019 16:00,16.82256,3.08408,17.1029259,3.68256,1.07408,3.836,13.14,2.01,13.29284394,23.02256,6.56408,23.94003791,3.68256,1.07408,3.836,19.34,5.49,20.10412147
31/07/2019 16:30,17.09904,3.16472,17.38943994,3.95904,1.15472,4.124,13.14,2.01,13.29284394,23.29904,6.64472,24.22803271,3.95904,1.15472,4.124,19.34,5.49,20.10412147
31/07/2019 17:00,14.83224,3.69982,15.28672664,2.26224,0.65982,2.3565,12.57,3.04,12.93238184,21.60224,4.89982,22.15095955,2.26224,0.65982,2.3565,19.34,4.24,19.79932322
31/07/2019 17:30,16.8,2.7725,17.02723572,2.82,0.8225,2.9375,13.98,1.95,14.11534272,21.2,5.2025,21.82901753,2.82,0.8225,2.9375,18.38,4.38,18.8946765
31/07/2019 18:00,16.28104,2.63822,16.49340681,2.77104,0.80822,2.8865,13.51,1.83,13.63337816,20.62104,4.87822,21.19019398,2.77104,0.80822,2.8865,17.85,4.07,18.30812388
31/07/2019 18:30,14.40632,2.11476,14.56070966,0.97632,0.28476,1.017,13.43,1.83,13.55410639,18.62632,4.19476,19.09282085,0.97632,0.28476,1.017,17.65,3.91,18.07790364
31/07/2019 19:00,15.3024,1.6757,15.39387593,1.0824,0.3157,1.1275,14.22,1.36,14.28488712,19.4124,3.6157,19.74625433,1.0824,0.3157,1.1275,18.33,3.3,18.62468523
31/07/2019 19:30,14.92128,1.56454,15.00307909,0.70128,0.20454,0.7305,14.22,1.36,14.28488712,19.03128,3.50454,19.35126402,0.70128,0.20454,0.7305,18.33,3.3,18.62468523
31/07/2019 20:00,16.13864,4.06002,16.64149823,0.30864,0.09002,0.3215,15.83,3.97,16.32022671,20.17864,1.57002,20.23962636,0.30864,0.09002,0.3215,19.87,1.48,19.92504203
31/07/2019 20:30,16.10168,4.04924,16.60302513,0.27168,0.07924,0.283,15.83,3.97,16.32022671,20.14168,1.55924,20.20194304,0.27168,0.07924,0.283,19.87,1.48,19.92504203
31/07/2019 21:00,15.98352,4.40686,16.57990732,0.02352,0.00686,0.0245,15.96,4.4,16.55540999,19.89352,1.33686,19.93838842,0.02352,0.00686,0.0245,19.87,1.33,19.91446208
31/07/2019 21:30,15.61,4.05,16.12682858,0,0,0,15.61,4.05,16.12682858,19.33,0.83,19.34781125,0,0,0,19.33,0.83,19.34781125
31/07/2019 22:00,14.93,2.73,15.17754262,0,0,0,14.93,2.73,15.17754262,19,2.19,19.12579672,0,0,0,19,2.19,19.12579672
31/07/2019 22:30,13.28,2.06,13.43882435,0,0,0,13.28,2.06,13.43882435,17.1,2.4,17.26759972,0,0,0,17.1,2.4,17.26759972
31/07/2019 23:00,12.47,3.16,12.86415563,0,0,0,12.47,3.16,12.86415563,15.58,-0.44,15.58621186,0,0,0,15.58,-0.44,15.58621186
31/07/2019 23:30,12,3.28,12.44019292,0,0,0,12,3.28,12.44019292,14.88,-0.52,14.88908325,0,0,0,14.88,-0.52,14.88908325
01/08/2019 00:00,10.85,3,11.25710887,0,0,0,10.85,3,11.25710887,13.93,0.18,13.93116291,0,0,0,13.93,0.18,13.93116291
01/08/2019 00:30,9.8,0,9.8,0,0,0,9.8,0,9.8,13.17,1.22,13.22638651,0,0,0,13.17,1.22,13.22638651
01/08/2019 01:00,9.74,0,9.74,0,0,0,9.74,0,9.74,13.04,1.11,13.08715783,0,0,0,13.04,1.11,13.08715783
01/08/2019 01:30,9.86,0,9.86,0,0,0,9.86,0,9.86,13.13,1.17,13.18202564,0,0,0,13.13,1.17,13.18202564
01/08/2019 02:00,9.75,0,9.75,0,0,0,9.75,0,9.75,12.99,1.04,13.03156552,0,0,0,12.99,1.04,13.03156552
01/08/2019 02:30,9.44,-0.41,9.448899407,0,0,0,9.44,-0.41,9.448899407,12.65,0.86,12.6791995,0,0,0,12.65,0.86,12.6791995
01/08/2019 03:00,9.2,-0.44,9.210515729,0,0,0,9.2,-0.44,9.210515729,12.35,0.81,12.37653425,0,0,0,12.35,0.81,12.37653425
01/08/2019 03:30,9.32,-0.41,9.329013881,0,0,0,9.32,-0.41,9.329013881,12.42,0.86,12.44973895,0,0,0,12.42,0.86,12.44973895
01/08/2019 04:00,9.1,-0.41,9.109231581,0,0,0,9.1,-0.41,9.109231581,12.19,0.78,12.21492939,0,0,0,12.19,0.78,12.21492939
01/08/2019 04:30,9.14,-0.41,9.149191221,0,0,0,9.14,-0.41,9.149191221,12.26,0.78,12.28478734,0,0,0,12.26,0.78,12.28478734
01/08/2019 05:00,9.04,-0.41,9.04929279,0,0,0,9.04,-0.41,9.04929279,12.18,0.78,12.20494982,0,0,0,12.18,0.78,12.20494982
01/08/2019 05:30,9.75,0.19,9.751851106,0,0,0,9.75,0.19,9.751851106,12.93,1.09,12.97586221,0,0,0,12.93,1.09,12.97586221
01/08/2019 06:00,9.99864,0.51252,10.01176701,0.24864,0.07252,0.259,9.75,0.44,9.759923155,13.17864,1.16252,13.229815,0.24864,0.07252,0.259,12.93,1.09,12.97586221
01/08/2019 06:30,10.46136,0.55998,10.4763367,0.41136,0.11998,0.4285,10.05,0.44,10.05962723,13.72136,1.44998,13.79775932,0.41136,0.11998,0.4285,13.31,1.33,13.37628499
01/08/2019 07:00,12.7136,1.4223,12.79291062,0.6936,0.2023,0.7225,12.02,1.22,12.08175484,16.4436,2.6023,16.64824154,0.6936,0.2023,0.7225,15.75,2.4,15.93180781
01/08/2019 07:30,13.26176,1.58218,13.35580667,1.24176,0.36218,1.2935,12.02,1.22,12.08175484,16.99176,2.76218,17.21480602,1.24176,0.36218,1.2935,15.75,2.4,15.93180781
01/08/2019 08:00,14.4728,1.9354,14.60163392,2.4528,0.7154,2.555,12.02,1.22,12.08175484,18.2028,3.1154,18.46747533,2.4528,0.7154,2.555,15.75,2.4,15.93180781
01/08/2019 08:30,14.76128,2.01954,14.89878952,2.74128,0.79954,2.8555,12.02,1.22,12.08175484,18.49128,3.19954,18.76604626,2.74128,0.79954,2.8555,15.75,2.4,15.93180781
01/08/2019 09:00,14.648,1.9865,14.78208667,2.628,0.7665,2.7375,12.02,1.22,12.08175484,18.378,3.1665,18.64879638,2.628,0.7665,2.7375,15.75,2.4,15.93180781
01/08/2019 09:30,15.36512,2.19566,15.52120599,3.34512,0.97566,3.4845,12.02,1.22,12.08175484,19.09512,3.37566,19.39120131,3.34512,0.97566,3.4845,15.75,2.4,15.93180781
01/08/2019 10:00,16.90832,2.64576,17.11406822,4.88832,1.42576,5.092,12.02,1.22,12.08175484,20.63832,3.82576,20.98991882,4.88832,1.42576,5.092,15.75,2.4,15.93180781
01/08/2019 10:30,15.46976,2.22618,15.62911872,3.44976,1.00618,3.5935,12.02,1.22,12.08175484,19.19976,3.40618,19.49956016,3.44976,1.00618,3.5935,15.75,2.4,15.93180781
01/08/2019 11:00,19.05008,3.27044,19.32876938,7.03008,2.05044,7.323,12.02,1.22,12.08175484,22.78008,4.45044,23.21074021,7.03008,2.05044,7.323,15.75,2.4,15.93180781
01/08/2019 11:30,22.17152,4.18086,22.56226694,10.15152,2.96086,10.5745,12.02,1.22,12.08175484,25.90152,5.36086,26.45047369,10.15152,2.96086,10.5745,15.75,2.4,15.93180781
01/08/2019 12:00,18.0176,2.9693,18.26063121,5.9976,1.7493,6.2475,12.02,1.22,12.08175484,21.7476,4.1493,22.13989151,5.9976,1.7493,6.2475,15.75,2.4,15.93180781
01/08/2019 12:30,19.25504,3.33022,19.54090404,7.23504,2.11022,7.5365,12.02,1.22,12.08175484,22.98504,4.51022,23.42336757,7.23504,2.11022,7.5365,15.75,2.4,15.93180781
01/08/2019 13:00,20.8136,3.7848,21.15492037,8.7936,2.5648,9.16,12.02,1.22,12.08175484,24.5436,4.9648,25.04071764,8.7936,2.5648,9.16,15.75,2.4,15.93180781
01/08/2019 13:30,21.14528,3.88154,21.49858644,9.12528,2.66154,9.5055,12.02,1.22,12.08175484,24.87528,5.06154,25.38501019,9.12528,2.66154,9.5055,15.75,2.4,15.93180781
01/08/2019 14:00,20.88032,3.80426,21.22404668,8.86032,2.58426,9.2295,12.02,1.22,12.08175484,24.61032,4.98426,25.10997209,8.86032,2.58426,9.2295,15.75,2.4,15.93180781
01/08/2019 14:30,21.13184,3.87762,21.48465961,9.11184,2.65762,9.4915,12.02,1.22,12.08175484,24.86184,5.05762,25.37105848,9.11184,2.65762,9.4915,15.75,2.4,15.93180781
01/08/2019 15:00,18.67232,3.16026,18.93786623,6.65232,1.94026,6.9295,12.02,1.22,12.08175484,22.40232,4.34026,22.81889126,6.65232,1.94026,6.9295,15.75,2.4,15.93180781
01/08/2019 15:30,15.2696,2.1678,15.42271186,3.2496,0.9478,3.385,12.02,1.22,12.08175484,18.9996,3.3478,19.29229289,3.2496,0.9478,3.385,15.75,2.4,15.93180781
01/08/2019 16:00,17.2256,2.7383,17.44189159,5.2056,1.5183,5.4225,12.02,1.22,12.08175484,20.9556,3.9183,21.31877685,5.2056,1.5183,5.4225,15.75,2.4,15.93180781
01/08/2019 16:30,18.99344,3.25392,19.27015201,6.97344,2.03392,7.264,12.02,1.22,12.08175484,22.72344,4.43392,23.15198419,6.97344,2.03392,7.264,15.75,2.4,15.93180781
01/08/2019 17:00,15.56528,2.25404,15.7276393,3.54528,1.03404,3.693,12.02,1.22,12.08175484,19.29528,3.43404,19.59848109,3.54528,1.03404,3.693,15.75,2.4,15.93180781
01/08/2019 17:30,31.86464,7.41802,32.71669762,2.32464,0.67802,2.4215,29.54,6.74,30.2991617,15.00464,4.08802,15.55156356,2.32464,0.67802,2.4215,12.68,3.41,13.13051789
01/08/2019 18:00,20.32856,2.98708,20.54684887,2.45856,0.71708,2.561,17.87,2.27,18.01360042,16.72856,4.12708,17.23013375,2.45856,0.71708,2.561,14.27,3.41,14.67177563
01/08/2019 18:30,19.37864,2.19502,19.50255883,1.62864,0.47502,1.6965,17.75,1.72,17.8331405,15.69864,4.17502,16.24432485,1.62864,0.47502,1.6965,14.07,3.7,14.54836417
01/08/2019 19:00,18.79856,2.20958,18.92797141,1.19856,0.34958,1.2485,17.6,1.86,17.69801119,15.47856,2.94958,15.75708862,1.19856,0.34958,1.2485,14.28,2.6,14.5147649
01/08/2019 19:30,19.71512,2.35816,19.85565096,0.88512,0.25816,0.922,18.83,2.1,18.94673851,15.39512,2.69816,15.62977246,0.88512,0.25816,0.922,14.51,2.44,14.71372489
01/08/2019 20:00,19.29784,4.26562,19.76365712,0.56784,0.16562,0.5915,18.73,4.1,19.17349473,14.68784,0.26562,14.69024159,0.56784,0.16562,0.5915,14.12,0.1,14.1203541
01/08/2019 20:30,19.13952,5.60486,19.9433117,0.35952,0.10486,0.3745,18.78,5.5,19.56881192,14.47952,-1.07514,14.51938103,0.35952,0.10486,0.3745,14.12,-1.18,14.16922016
01/08/2019 21:00,19.00128,5.56454,19.79931178,0.22128,0.06454,0.2305,18.78,5.5,19.56881192,14.24128,-1.11546,14.28489787,0.22128,0.06454,0.2305,14.02,-1.18,14.06957
01/08/2019 21:30,20.21,5.78,21.02028782,0,0,0,20.21,5.78,21.02028782,15.42,-0.13,15.42054798,0,0,0,15.42,-0.13,15.42054798
01/08/2019 22:00,20.21,3.46,20.50404107,0,0,0,20.21,3.46,20.50404107,15.42,-0.13,15.42054798,0,0,0,15.42,-0.13,15.42054798
01/08/2019 22:30,18.04,2.89,18.27002189,0,0,0,18.04,2.89,18.27002189,13.95,2.54,14.17935471,0,0,0,13.95,2.54,14.17935471
01/08/2019 23:00,15.96,1.56,16.03605937,0,0,0,15.96,1.56,16.03605937,12.6,1.13,12.65056916,0,0,0,12.6,1.13,12.65056916
01/08/2019 23:30,15.05,1.8,15.15725899,0,0,0,15.05,1.8,15.15725899,11.85,0.44,11.85816596,0,0,0,11.85,0.44,11.85816596
02/08/2019 00:00,14.38,1.8,14.4922186,0,0,0,14.38,1.8,14.4922186,11.31,-0.1,11.31044208,0,0,0,11.31,-0.1,11.31044208
02/08/2019 00:30,13.41,2,13.55832217,0,0,0,13.41,2,13.55832217,10.27,-0.6,10.28751185,0,0,0,10.27,-0.6,10.28751185
02/08/2019 01:00,12.55,-1.26,12.6130924,0,0,0,12.55,-1.26,12.6130924,10.15,2.17,10.37937378,0,0,0,10.15,2.17,10.37937378
02/08/2019 01:30,12.61,-1.46,12.69423885,0,0,0,12.61,-1.46,12.69423885,10.25,2.41,10.52951091,0,0,0,10.25,2.41,10.52951091
02/08/2019 02:00,12.73,-1.84,12.86228984,0,0,0,12.73,-1.84,12.86228984,10.57,2.88,10.95533204,0,0,0,10.57,2.88,10.95533204
02/08/2019 02:30,12.59,-1.73,12.70830437,0,0,0,12.59,-1.73,12.70830437,10.4,2.67,10.73726688,0,0,0,10.4,2.67,10.73726688
02/08/2019 03:00,12.27,-1.73,12.39135989,0,0,0,12.27,-1.73,12.39135989,10.13,2.7,10.48364917,0,0,0,10.13,2.7,10.48364917
02/08/2019 03:30,12.16,-1.68,12.27550406,0,0,0,12.16,-1.68,12.27550406,10.03,2.46,10.32726973,0,0,0,10.03,2.46,10.32726973
02/08/2019 04:00,11.87,-1.81,12.00720617,0,0,0,11.87,-1.81,12.00720617,9.76,2.46,10.06524714,0,0,0,9.76,2.46,10.06524714
02/08/2019 04:30,11.87,-1.69,11.98970392,0,0,0,11.87,-1.69,11.98970392,9.79,2.46,10.09434,0,0,0,9.79,2.46,10.09434
02/08/2019 05:00,12.03,-1.69,12.14812743,0,0,0,12.03,-1.69,12.14812743,9.86,2.46,10.16224385,0,0,0,9.86,2.46,10.16224385
02/08/2019 05:30,12.54,-1.49,12.62821048,0,0,0,12.54,-1.49,12.62821048,10.32,2.54,10.62798193,0,0,0,10.32,2.54,10.62798193
02/08/2019 06:00,13.36128,-0.94046,13.39433717,0.10128,0.02954,0.1055,13.26,-0.97,13.29543155,11.12128,2.98954,11.5160852,0.10128,0.02954,0.1055,11.02,2.96,11.4106091
02/08/2019 06:30,15.7336,2.4948,15.93016623,0.3936,0.1148,0.41,15.34,2.38,15.52353053,12.6136,1.5248,12.70542876,0.3936,0.1148,0.41,12.22,1.41,12.30107719
02/08/2019 07:00,16.12192,2.60806,16.33151192,0.78192,0.22806,0.8145,15.34,2.38,15.52353053,13.00192,1.63806,13.10470008,0.78192,0.22806,0.8145,12.22,1.41,12.30107719
02/08/2019 07:30,17.29456,3.21258,17.59040863,1.17456,0.34258,1.2235,16.12,2.87,16.37349382,14.38456,2.39258,14.58218109,1.17456,0.34258,1.2235,13.21,2.05,13.36811879
02/08/2019 08:00,18.43872,2.54046,18.61290768,1.57872,0.46046,1.6445,16.86,2.08,16.98781917,15.55872,3.84046,16.02569503,1.57872,0.46046,1.6445,13.98,3.38,14.38279528
02/08/2019 08:30,18.63936,2.59898,18.8196822,1.77936,0.51898,1.8535,16.86,2.08,16.98781917,15.75936,3.89898,16.23451486,1.77936,0.51898,1.8535,13.98,3.38,14.38279528
02/08/2019 09:00,19.8624,2.9557,20.08111292,3.0024,0.8757,3.1275,16.86,2.08,16.98781917,16.9824,4.2557,17.5075096,3.0024,0.8757,3.1275,13.98,3.38,14.38279528
02/08/2019 09:30,21.33456,3.38508,21.60144016,4.47456,1.30508,4.661,16.86,2.08,16.98781917,18.45456,4.68508,19.03997793,4.47456,1.30508,4.661,13.98,3.38,14.38279528
02/08/2019 10:00,22.13856,3.61958,22.43250317,5.27856,1.53958,5.4985,16.86,2.08,16.98781917,19.25856,4.91958,19.87698168,5.27856,1.53958,5.4985,13.98,3.38,14.38279528
02/08/2019 10:30,21.79008,3.51794,22.07223342,4.93008,1.43794,5.1355,16.86,2.08,16.98781917,18.91008,4.81794,19.51419154,4.93008,1.43794,5.1355,13.98,3.38,14.38279528
02/08/2019 11:00,22.48032,3.71926,22.78590973,5.62032,1.63926,5.8545,16.86,2.08,16.98781917,19.60032,5.01926,20.23278318,5.62032,1.63926,5.8545,13.98,3.38,14.38279528
02/08/2019 11:30,23.40576,3.98918,23.74327606,6.54576,1.90918,6.8185,16.86,2.08,16.98781917,20.52576,5.28918,21.19627912,6.54576,1.90918,6.8185,13.98,3.38,14.38279528
02/08/2019 12:00,21.25056,3.36058,21.51464149,4.39056,1.28058,4.5735,16.86,2.08,16.98781917,18.37056,4.66058,18.9525323,4.39056,1.28058,4.5735,13.98,3.38,14.38279528
02/08/2019 12:30,23.07072,3.89146,23.39661476,6.21072,1.81146,6.4695,16.86,2.08,16.98781917,20.19072,5.19146,20.84745622,6.21072,1.81146,6.4695,13.98,3.38,14.38279528
02/08/2019 13:00,28.18608,5.38344,28.69558384,11.32608,3.30344,11.798,16.86,2.08,16.98781917,25.30608,6.68344,26.17376655,11.32608,3.30344,11.798,13.98,3.38,14.38279528
02/08/2019 13:30,25.7544,4.6742,26.17512684,8.8944,2.5942,9.265,16.86,2.08,16.98781917,22.8744,5.9742,23.64168439,8.8944,2.5942,9.265,13.98,3.38,14.38279528
02/08/2019 14:00,25.0584,4.4712,25.4541753,8.1984,2.3912,8.54,16.86,2.08,16.98781917,22.1784,5.7712,22.91698444,8.1984,2.3912,8.54,13.98,3.38,14.38279528
02/08/2019 14:30,20.90112,3.25866,21.15362102,4.04112,1.17866,4.2095,16.86,2.08,16.98781917,18.02112,4.55866,18.588764,4.04112,1.17866,4.2095,13.98,3.38,14.38279528
02/08/2019 15:00,20.68464,3.19552,20.93001863,3.82464,1.11552,3.984,16.86,2.08,16.98781917,17.80464,4.49552,18.36341214,3.82464,1.11552,3.984,13.98,3.38,14.38279528
02/08/2019 15:30,19.73672,4.72696,20.29488278,3.72672,1.08696,3.882,16.01,3.64,16.41857789,17.46672,5.00696,18.17019417,3.72672,1.08696,3.882,13.74,3.92,14.28824692
02/08/2019 16:00,20.70096,4.95278,21.28520084,4.50096,1.31278,4.6885,16.2,3.64,16.60390316,17.79096,4.89278,18.45149191,4.50096,1.31278,4.6885,13.29,3.58,13.76373859
02/08/2019 16:30,20.14568,4.95374,20.74579385,4.67568,1.36374,4.8705,15.47,3.59,15.88108938,16.71568,4.49374,17.3091784,4.67568,1.36374,4.8705,12.04,3.13,12.44019694
02/08/2019 17:00,21.0744,5.5617,21.79593637,5.8344,1.7017,6.0775,15.24,3.86,15.72123405,17.4444,4.6417,18.05138416,5.8344,1.7017,6.0775,11.61,2.94,11.97646442
02/08/2019 17:30,19.84184,5.23262,20.52020776,5.39184,1.57262,5.6165,14.45,3.66,14.90631074,16.22184,4.80262,16.91783827,5.39184,1.57262,5.6165,10.83,3.23,11.30140699
02/08/2019 18:00,17.90624,2.87182,18.13507047,3.60624,1.05182,3.7565,14.3,1.82,14.41535293,14.60624,5.61182,15.64719689,3.60624,1.05182,3.7565,11,4.56,11.90771179
02/08/2019 18:30,19.00744,1.89092,19.10126576,4.35744,1.27092,4.539,14.65,0.62,14.66311358,15.66744,6.03092,16.78811104,4.35744,1.27092,4.539,11.31,4.76,12.27084757
02/08/2019 19:00,17.2564,1.2002,17.29808721,2.6064,0.7602,2.715,14.65,0.44,14.65660602,13.9164,5.2602,14.87736176,2.6064,0.7602,2.715,11.31,4.5,12.17234981
02/08/2019 19:30,17.44032,0.80176,17.45873938,1.24032,0.36176,1.292,16.2,0.44,16.20597421,13.85032,4.86176,14.67883083,1.24032,0.36176,1.292,12.61,4.5,13.38887971
02/08/2019 20:00,17.90152,-0.32414,17.90445434,0.67152,0.19586,0.6995,17.23,-0.52,17.23784499,14.34152,4.69586,15.09073547,0.67152,0.19586,0.6995,13.67,4.5,14.39162604
02/08/2019 20:30,17.13496,-0.77772,17.15260046,0.38496,0.11228,0.401,16.75,-0.89,16.77362811,13.66496,4.19228,14.293577,0.38496,0.11228,0.401,13.28,4.08,13.89261674
02/08/2019 21:00,16.728,-0.8235,16.74825771,0.228,0.0665,0.2375,16.5,-0.89,16.5239856,13.078,3.4665,13.52962329,0.228,0.0665,0.2375,12.85,3.4,13.29219696
02/08/2019 21:30,16.75,-0.73,16.76589992,0,0,0,16.75,-0.73,16.76589992,13.7,3.46,14.13016631,0,0,0,13.7,3.46,14.13016631
02/08/2019 22:00,16.9,-0.83,16.92036938,0,0,0,16.9,-0.83,16.92036938,13.3,3.59,13.77599724,0,0,0,13.3,3.59,13.77599724
02/08/2019 22:30,16.29,0.48,16.29707029,0,0,0,16.29,0.48,16.29707029,12.65,1.78,12.77461937,0,0,0,12.65,1.78,12.77461937
02/08/2019 23:00,15.48,2.6,15.6968277,0,0,0,15.48,2.6,15.6968277,12,-0.67,12.01868961,0,0,0,12,-0.67,12.01868961
02/08/2019 23:30,14.74,3.28,15.10052979,0,0,0,14.74,3.28,15.10052979,11.29,-1.5,11.38920981,0,0,0,11.29,-1.5,11.38920981
03/08/2019 00:00,14.33,3.88,14.84598599,0,0,0,14.33,3.88,14.84598599,10.83,-2.34,11.07991426,0,0,0,10.83,-2.34,11.07991426
03/08/2019 00:30,13.49,3.02,13.82391045,0,0,0,13.49,3.02,13.82391045,10.48,-0.93,10.52118339,0,0,0,10.48,-0.93,10.52118339
03/08/2019 01:00,12.59,-0.59,12.60381688,0,0,0,12.59,-0.59,12.60381688,10.07,0.85,10.10581021,0,0,0,10.07,0.85,10.10581021
03/08/2019 01:30,12.53,0,12.53,0,0,0,12.53,0,12.53,9.92,0.51,9.933101228,0,0,0,9.92,0.51,9.933101228
03/08/2019 02:00,12.15,-0.54,12.16199408,0,0,0,12.15,-0.54,12.16199408,9.73,0.81,9.763657102,0,0,0,9.73,0.81,9.763657102
03/08/2019 02:30,12.15,-0.42,12.15725709,0,0,0,12.15,-0.42,12.15725709,9.73,0.65,9.751687034,0,0,0,9.73,0.65,9.751687034
03/08/2019 03:00,11.93,-0.58,11.94409059,0,0,0,11.93,-0.58,11.94409059,9.47,0.65,9.492281075,0,0,0,9.47,0.65,9.492281075
03/08/2019 03:30,11.63,-0.65,11.64815007,0,0,0,11.63,-0.65,11.64815007,9.22,0.77,9.25209706,0,0,0,9.22,0.77,9.25209706
03/08/2019 04:00,11.63,-0.57,11.64395981,0,0,0,11.63,-0.57,11.64395981,9.22,0.65,9.242883749,0,0,0,9.22,0.65,9.242883749
03/08/2019 04:30,11.63,-0.5,11.6407431,0,0,0,11.63,-0.5,11.6407431,9.18,0.57,9.197679055,0,0,0,9.18,0.57,9.197679055
03/08/2019 05:00,11.68,-0.41,11.68719385,0,0,0,11.68,-0.41,11.68719385,9.18,0.57,9.197679055,0,0,0,9.18,0.57,9.197679055
03/08/2019 05:30,11.90192,-0.44944,11.91040285,0.00192,0.00056,0.002,11.9,-0.45,11.90850536,9.56192,1.01056,9.615172677,0.00192,0.00056,0.002,9.56,1.01,9.613204461
03/08/2019 06:00,12.00048,-0.32236,12.00480888,0.30048,0.08764,0.313,11.7,-0.41,11.70718156,9.54048,0.84764,9.578060983,0.30048,0.08764,0.313,9.24,0.76,9.271202727
03/08/2019 06:30,12.3048,-0.0836,12.30508399,0.6048,0.1764,0.63,11.7,-0.26,11.70288853,9.8448,1.3664,9.939171796,0.6048,0.1764,0.63,9.24,1.19,9.316313649
03/08/2019 07:00,13.37976,3.63368,13.86440074,1.10976,0.32368,1.156,12.27,3.31,12.70861912,10.53976,0.88368,10.5767401,1.10976,0.32368,1.156,9.43,0.56,9.44661315
03/08/2019 07:30,14.58928,4.06854,15.14596014,1.70928,0.49854,1.7805,12.88,3.57,13.36560137,11.07928,-0.67146,11.09960827,1.70928,0.49854,1.7805,9.37,-1.17,9.442764426
03/08/2019 08:00,15.86272,3.31996,16.2064191,2.98272,0.86996,3.107,12.88,2.45,13.11094581,12.35272,0.86996,12.38331627,2.98272,0.86996,3.107,9.37,0,9.37
03/08/2019 08:30,15.77136,2.15748,15.91824476,3.59136,1.04748,3.741,12.18,1.11,12.23047423,12.63136,2.80748,12.93959812,3.59136,1.04748,3.741,9.04,1.76,9.209733981
03/08/2019 09:00,16.524,5.122,17.29963757,4.944,1.442,5.15,11.58,3.68,12.15067076,12.984,1.722,13.09769216,4.944,1.442,5.15,8.04,0.28,8.044874144
03/08/2019 09:30,17.13672,6.24196,18.23812592,6.00672,1.75196,6.257,11.13,4.49,12.00154157,13.56672,1.38196,13.63692432,6.00672,1.75196,6.257,7.56,-0.37,7.569048817
03/08/2019 10:00,16.43256,3.91408,16.89227783,8.00256,2.33408,8.336,8.43,1.58,8.576788443,13.65256,6.01408,14.918497,8.00256,2.33408,8.336,5.65,3.68,6.742766495
03/08/2019 10:30,16.80128,3.10204,17.0852469,8.68128,2.53204,9.043,8.12,0.57,8.139981572,14.14128,7.42204,15.97067556,8.68128,2.53204,9.043,5.46,4.89,7.329645285
03/08/2019 11:00,16.6464,3.3777,16.98562599,9.6264,2.8077,10.0275,7.02,0.57,7.043103009,14.6464,7.9677,16.67337027,9.6264,2.8077,10.0275,5.02,5.16,7.199027712
03/08/2019 11:30,15.94128,2.59204,16.15063712,8.92128,2.60204,9.293,7.02,-0.01,7.020007123,13.94128,7.76204,15.95645803,8.92128,2.60204,9.293,5.02,5.16,7.199027712
03/08/2019 12:00,16.00112,3.15616,16.3094202,10.10112,2.94616,10.522,5.9,0.21,5.903736105,13.57112,8.07616,15.79239242,10.10112,2.94616,10.522,3.47,5.13,6.19336742
03/08/2019 12:30,16.10592,2.25756,16.263371,9.86592,2.87756,10.277,6.24,-0.62,6.270725636,13.72592,7.74756,15.76152168,9.86592,2.87756,10.277,3.86,4.87,6.214217569
03/08/2019 13:00,14.02944,1.65192,14.12635928,7.78944,2.27192,8.114,6.24,-0.62,6.270725636,11.64944,7.14192,13.66442365,7.78944,2.27192,8.114,3.86,4.87,6.214217569
03/08/2019 13:30,17.7552,1.9111,17.85775547,10.0152,2.9211,10.4325,7.74,-1.01,7.80561977,15.1552,7.4211,16.87462036,10.0152,2.9211,10.4325,5.14,4.5,6.831515205
03/08/2019 14:00,15.16424,2.71582,15.40551372,11.57424,3.37582,12.0565,3.59,-0.66,3.65016438,13.43424,8.53582,15.91662739,11.57424,3.37582,12.0565,1.86,5.16,5.484997721
03/08/2019 14:30,14.846,1.9755,14.97685936,9.036,2.6355,9.4125,5.81,-0.66,5.847366929,12.396,6.8855,14.17994803,9.036,2.6355,9.4125,3.36,4.25,5.417757839
03/08/2019 15:00,12.00584,1.14712,12.06051734,6.19584,1.80712,6.454,5.81,-0.66,5.847366929,9.55584,6.05712,11.31383139,6.19584,1.80712,6.454,3.36,4.25,5.417757839
03/08/2019 15:30,14.53648,2.55564,14.7594223,4.95648,1.44564,5.163,9.58,1.11,9.644091455,11.10648,2.49564,11.38341412,4.95648,1.44564,5.163,6.15,1.05,6.238990303
03/08/2019 16:00,14.5804,2.2522,14.75332061,4.6704,1.3622,4.865,9.91,0.89,9.949884421,11.3804,2.4622,11.64370787,4.6704,1.3622,4.865,6.71,1.1,6.799566163
03/08/2019 16:30,14.3256,2.5283,14.54699681,5.4456,1.5883,5.6725,8.88,0.94,8.929613653,11.0656,2.5183,11.34853904,5.4456,1.5883,5.6725,5.62,0.93,5.696428706
03/08/2019 17:00,14.36392,2.34656,14.55433068,6.19392,1.80656,6.452,8.17,0.54,8.187826329,11.47392,3.36656,11.95761541,6.19392,1.80656,6.452,5.28,1.56,5.505633479
03/08/2019 17:30,14.60984,1.23662,14.66208218,4.23984,1.23662,4.4165,10.37,0,10.37,11.50984,2.82662,11.85184363,4.23984,1.23662,4.4165,7.27,1.59,7.44184117
03/08/2019 18:00,15.15256,0.73408,15.17033118,3.92256,1.14408,4.086,11.23,-0.41,11.23748192,11.72256,2.79408,12.05094585,3.92256,1.14408,4.086,7.8,1.65,7.97260936
03/08/2019 18:30,15.50576,0.04668,15.50583026,1.80576,0.52668,1.881,13.7,-0.48,13.70840618,11.88576,2.11668,12.07276377,1.80576,0.52668,1.881,10.08,1.59,10.2046313
03/08/2019 19:00,15.5376,-0.1832,15.53868,1.0176,0.2968,1.06,14.52,-0.48,14.52793172,11.7376,2.2168,11.94510176,1.0176,0.2968,1.06,10.72,1.92,10.89058309
03/08/2019 19:30,15.43752,-0.06364,15.43765117,1.42752,0.41636,1.487,14.01,-0.48,14.01822029,11.58752,2.20636,11.79570448,1.42752,0.41636,1.487,10.16,1.79,10.31647711
03/08/2019 20:00,15.39344,-0.25858,15.39561167,0.55344,0.16142,0.5765,14.84,-0.42,14.84594221,11.65344,1.72142,11.77989604,0.55344,0.16142,0.5765,11.1,1.56,11.2090856
03/08/2019 20:30,15.27584,-0.58788,15.28714789,0.31584,0.09212,0.329,14.96,-0.68,14.97544657,11.62584,1.75212,11.75712891,0.31584,0.09212,0.329,11.31,1.66,11.43117229
03/08/2019 21:00,15.04072,-0.51104,15.04939932,0.03072,0.00896,0.032,15.01,-0.52,15.01900463,11.48072,1.66896,11.60139471,0.03072,0.00896,0.032,11.45,1.66,11.56970613
03/08/2019 21:30,15.22,-0.52,15.22888046,0,0,0,15.22,-0.52,15.22888046,11.55,1.54,11.65221438,0,0,0,11.55,1.54,11.65221438
03/08/2019 22:00,14.95,-0.81,14.97192706,0,0,0,14.95,-0.81,14.97192706,11.48,1.77,11.61564893,0,0,0,11.48,1.77,11.61564893
03/08/2019 22:30,14.3,1.2,14.35026132,0,0,0,14.3,1.2,14.35026132,10.75,-0.55,10.76406057,0,0,0,10.75,-0.55,10.76406057
03/08/2019 23:00,13.58,2.19,13.75545346,0,0,0,13.58,2.19,13.75545346,10.05,-1.82,10.2134666,0,0,0,10.05,-1.82,10.2134666
03/08/2019 23:30,13.09,2.78,13.38194679,0,0,0,13.09,2.78,13.38194679,9.54,-2.5,9.862129587,0,0,0,9.54,-2.5,9.862129587
04/08/2019 00:00,12.42,2.52,12.67307382,0,0,0,12.42,2.52,12.67307382,9.07,-2.57,9.42707802,0,0,0,9.07,-2.57,9.42707802
04/08/2019 00:30,11.97,2.79,12.29085026,0,0,0,11.97,2.79,12.29085026,8.62,-2.95,9.110812258,0,0,0,8.62,-2.95,9.110812258
04/08/2019 01:00,11.53,2.74,11.851097,0,0,0,11.53,2.74,11.851097,8.33,-2.81,8.791188771,0,0,0,8.33,-2.81,8.791188771
04/08/2019 01:30,11.2,1.99,11.37541648,0,0,0,11.2,1.99,11.37541648,8.24,-2.57,8.631483071,0,0,0,8.24,-2.57,8.631483071
04/08/2019 02:00,10.72,-0.65,10.73968808,0,0,0,10.72,-0.65,10.73968808,8.41,0,8.41,0,0,0,8.41,0,8.41
04/08/2019 02:30,10.77,-0.68,10.79144569,0,0,0,10.77,-0.68,10.79144569,8.35,-0.51,8.365560352,0,0,0,8.35,-0.51,8.365560352
04/08/2019 03:00,10.43,-0.76,10.4576527,0,0,0,10.43,-0.76,10.4576527,7.97,-0.55,7.988954875,0,0,0,7.97,-0.55,7.988954875
04/08/2019 03:30,10.08,-0.47,10.09095139,0,0,0,10.08,-0.47,10.09095139,7.57,-0.75,7.607062508,0,0,0,7.57,-0.75,7.607062508
04/08/2019 04:00,10.13,-0.51,10.14282998,0,0,0,10.13,-0.51,10.14282998,7.7,-0.56,7.72033678,0,0,0,7.7,-0.56,7.72033678
04/08/2019 04:30,10.24,-0.51,10.25269233,0,0,0,10.24,-0.51,10.25269233,7.88,-0.45,7.892838526,0,0,0,7.88,-0.45,7.892838526
04/08/2019 05:00,10.36,-0.61,10.37794296,0,0,0,10.36,-0.61,10.37794296,8.05,-0.41,8.060434231,0,0,0,8.05,-0.41,8.060434231
04/08/2019 05:30,10.3,-0.69,10.32308578,0,0,0,10.3,-0.69,10.32308578,8.09,0,8.09,0,0,0,8.09,0,8.09
04/08/2019 06:00,10.33712,-0.68084,10.35951703,0.23712,0.06916,0.247,10.1,-0.75,10.12780825,8.12712,-0.34084,8.134264036,0.23712,0.06916,0.247,7.89,-0.41,7.900645543
04/08/2019 06:30,10.72128,-0.45546,10.73095003,0.46128,0.13454,0.4805,10.26,-0.59,10.27694994,8.40128,0.13454,8.402357208,0.46128,0.13454,0.4805,7.94,0,7.94
04/08/2019 07:00,11.07936,-0.38602,11.08608269,0.69936,0.20398,0.7285,10.38,-0.59,10.3967543,8.72936,0.61398,8.75092552,0.69936,0.20398,0.7285,8.03,0.41,8.040460186
04/08/2019 07:30,11.694,-0.0805,11.69427707,1.644,0.4795,1.7125,10.05,-0.56,10.0655899,9.324,0.9895,9.376357835,1.644,0.4795,1.7125,7.68,0.51,7.696914966
04/08/2019 08:00,12.47936,1.52648,12.57237317,3.27936,0.95648,3.416,9.2,0.57,9.217640696,10.07936,1.53648,10.19579662,3.27936,0.95648,3.416,6.8,0.58,6.824690469
04/08/2019 08:30,13.12736,2.49798,13.36291453,3.86736,1.12798,4.0285,9.26,1.37,9.360795906,10.55736,1.10798,10.61534125,3.86736,1.12798,4.0285,6.69,-0.02,6.690029895
04/08/2019 09:00,14.3168,4.9849,15.15981498,5.0568,1.4749,5.2675,9.26,3.51,9.902913713,11.7468,-0.1551,11.74782389,5.0568,1.4749,5.2675,6.69,-1.63,6.88570984
04/08/2019 09:30,16.65688,3.89034,17.10515702,7.64688,2.23034,7.9655,9.01,1.66,9.161642866,13.56688,0.60034,13.58015615,7.64688,2.23034,7.9655,5.92,-1.63,6.140301296
04/08/2019 10:00,14.7388,3.2634,15.09576116,7.3488,2.1434,7.655,7.39,1.12,7.474389607,13.0388,4.1834,13.69347074,7.3488,2.1434,7.655,5.69,2.04,6.044642256
04/08/2019 10:30,15.18104,4.45572,15.8214227,7.39104,2.15572,7.699,7.79,2.3,8.122444213,12.69104,3.78572,13.24364648,7.39104,2.15572,7.699,5.3,1.63,5.544988729
04/08/2019 11:00,15.93808,5.61444,16.89805701,6.11808,1.78444,6.373,9.82,3.83,10.54046014,12.77808,1.05444,12.82151209,6.11808,1.78444,6.373,6.66,-0.73,6.699888059
04/08/2019 11:30,16.26624,4.93432,16.99817866,3.54624,1.03432,3.694,12.72,3.9,13.30445038,12.69624,0.08432,12.69652,3.54624,1.03432,3.694,9.15,-0.95,9.199184746
04/08/2019 12:00,16.65112,4.94866,17.37092493,3.32112,0.96866,3.4595,13.33,3.98,13.91148087,12.68112,0.05866,12.68125567,3.32112,0.96866,3.4595,9.36,-0.91,9.404132071
04/08/2019 12:30,16.71672,5.91446,17.73216187,5.94672,1.73446,6.1945,10.77,4.18,11.55271829,12.96672,0.95446,13.0018007,5.94672,1.73446,6.1945,7.02,-0.78,7.063200408
04/08/2019 13:00,16.42632,5.82976,17.43014889,5.65632,1.64976,5.892,10.77,4.18,11.55271829,12.67632,0.86976,12.70612337,5.65632,1.64976,5.892,7.02,-0.78,7.063200408
04/08/2019 13:30,15.88744,6.44842,17.14622029,8.01744,2.33842,8.3515,7.87,4.11,8.878569705,15.13744,1.74842,15.23807935,8.01744,2.33842,8.3515,7.12,-0.59,7.144403404
04/08/2019 14:00,15.71864,6.44002,16.98674486,7.98864,2.33002,8.3215,7.73,4.11,8.754713016,12.60864,1.79002,12.73506868,7.98864,2.33002,8.3215,4.62,-0.54,4.651451386
04/08/2019 14:30,15.99816,4.95238,16.74715472,4.56816,1.33238,4.7585,11.43,3.62,11.98954962,12.57816,0.63238,12.59404675,4.56816,1.33238,4.7585,8.01,-0.7,8.04052859
04/08/2019 15:00,15.70824,5.85532,16.76405608,5.77824,1.68532,6.019,9.93,4.17,10.77004178,12.39824,0.61532,12.41349966,5.77824,1.68532,6.019,6.62,-1.07,6.705915299
04/08/2019 15:30,16.01768,4.84474,16.73432336,3.30768,0.96474,3.4455,12.71,3.88,13.28903683,12.47768,-0.19526,12.47920769,3.30768,0.96474,3.4455,9.17,-1.16,9.243078491
04/08/2019 16:00,15.82896,4.53928,16.46696808,3.28896,0.95928,3.426,12.54,3.58,13.04101223,12.23896,0.06928,12.23915608,3.28896,0.95928,3.426,8.95,-0.89,8.994142538
04/08/2019 16:30,16.19464,5.88552,17.2309521,6.94464,2.02552,7.234,9.25,3.86,10.02307837,12.83464,1.46552,12.91803905,6.94464,2.02552,7.234,5.89,-0.56,5.916561501
04/08/2019 17:00,14.34136,5.34498,15.30501283,5.09136,1.48498,5.3035,9.25,3.86,10.02307837,10.98136,0.92498,11.02024752,5.09136,1.48498,5.3035,5.89,-0.56,5.916561501
04/08/2019 17:30,16.33824,5.57032,17.26170766,6.37824,1.86032,6.644,9.96,3.71,10.62853235,13.81824,1.15032,13.86603739,6.37824,1.86032,6.644,7.44,-0.71,7.473800907
04/08/2019 18:00,16.69224,3.61482,17.07916274,0.94224,0.27482,0.9815,15.75,3.34,16.10025155,12.45224,-1.02518,12.49436973,0.94224,0.27482,0.9815,11.51,-1.3,11.58318177
04/08/2019 18:30,16.672,3.5985,17.05593112,1.092,0.3185,1.1375,15.58,3.28,15.92152003,12.332,-1.0815,12.37933222,1.092,0.3185,1.1375,11.24,-1.4,11.32685305
04/08/2019 19:00,16.63656,3.09608,16.92219962,0.46656,0.13608,0.486,16.17,2.96,16.43868912,12.35656,-1.10392,12.40577343,0.46656,0.13608,0.486,11.89,-1.24,11.95448451
04/08/2019 19:30,16.72344,3.38142,17.06187114,0.55344,0.16142,0.5765,16.17,3.22,16.4874892,12.44344,-1.07858,12.49009743,0.55344,0.16142,0.5765,11.89,-1.24,11.95448451
04/08/2019 20:00,16.53384,3.37862,16.87551298,0.54384,0.15862,0.5665,15.99,3.22,16.31099323,12.12384,-1.11138,12.17467297,0.54384,0.15862,0.5665,11.58,-1.27,11.64943346
04/08/2019 20:30,16.43576,3.54668,16.81407582,0.36576,0.10668,0.381,16.07,3.44,16.43406523,12.06576,-1.65332,12.17850694,0.36576,0.10668,0.381,11.7,-1.76,11.83163556
04/08/2019 21:00,16.10528,3.12404,16.40547682,0.18528,0.05404,0.193,15.92,3.07,16.21330626,11.83528,-1.56596,11.93842885,0.18528,0.05404,0.193,11.65,-1.62,11.7620959
04/08/2019 21:30,16.24,2.9,16.49689668,0,0,0,16.24,2.9,16.49689668,11.98,-1.49,12.07230301,0,0,0,11.98,-1.49,12.07230301
04/08/2019 22:00,15.54,2.81,15.7920138,0,0,0,15.54,2.81,15.7920138,11.73,-0.5,11.7406516,0,0,0,11.73,-0.5,11.7406516
04/08/2019 22:30,14.49,-0.56,14.50081722,0,0,0,14.49,-0.56,14.50081722,11.25,0.71,11.27238218,0,0,0,11.25,0.71,11.27238218
04/08/2019 23:00,13.91,0.52,13.91971623,0,0,0,13.91,0.52,13.91971623,10.75,0.55,10.76406057,0,0,0,10.75,0.55,10.76406057
04/08/2019 23:30,13.22,0.71,13.23905208,0,0,0,13.22,0.71,13.23905208,10.16,-0.43,10.16909534,0,0,0,10.16,-0.43,10.16909534
05/08/2019 00:00,12.56,0.41,12.5666901,0,0,0,12.56,0.41,12.5666901,9.71,0,9.71,0,0,0,9.71,0,9.71
05/08/2019 00:30,12.1,0.41,12.10694429,0,0,0,12.1,0.41,12.10694429,9.42,0,9.42,0,0,0,9.42,0,9.42
05/08/2019 01:00,11.89,0.7,11.91058773,0,0,0,11.89,0.7,11.91058773,9.1,-0.57,9.117834173,0,0,0,9.1,-0.57,9.117834173
05/08/2019 01:30,11.8,0.84,11.82986052,0,0,0,11.8,0.84,11.82986052,9,-0.69,9.026411247,0,0,0,9,-0.69,9.026411247
05/08/2019 02:00,11.8,1.12,11.85303337,0,0,0,11.8,1.12,11.85303337,8.96,-0.83,8.998360962,0,0,0,8.96,-0.83,8.998360962
05/08/2019 02:30,11.55,0.89,11.58423929,0,0,0,11.55,0.89,11.58423929,8.84,-0.64,8.863137142,0,0,0,8.84,-0.64,8.863137142
05/08/2019 03:00,11.08,-2.39,11.33483568,0,0,0,11.08,-2.39,11.33483568,8.84,2.41,9.16262517,0,0,0,8.84,2.41,9.16262517
05/08/2019 03:30,11.04,-1.93,11.20743057,0,0,0,11.04,-1.93,11.20743057,8.78,2.48,9.123530019,0,0,0,8.78,2.48,9.123530019
05/08/2019 04:00,10.93,-0.75,10.95570171,0,0,0,10.93,-0.75,10.95570171,8.43,0.48,8.443654422,0,0,0,8.43,0.48,8.443654422
05/08/2019 04:30,10.56,-1.06,10.61306742,0,0,0,10.56,-1.06,10.61306742,8.21,0.56,8.229076497,0,0,0,8.21,0.56,8.229076497
05/08/2019 05:00,10.69,-0.65,10.70974323,0,0,0,10.69,-0.65,10.70974323,8.27,0.34,8.276986166,0,0,0,8.27,0.34,8.276986166
05/08/2019 05:30,11.21,1.19,11.27298541,0,0,0,11.21,1.19,11.27298541,8.4,-1.23,8.489575961,0,0,0,8.4,-1.23,8.489575961
05/08/2019 06:00,12.13704,2.60372,12.41318242,0.04704,0.01372,0.049,12.09,2.59,12.36431155,9.17704,-1.54628,9.306398068,0.04704,0.01372,0.049,9.13,-1.56,9.262316125
05/08/2019 06:30,13.8832,2.0026,14.02689021,0.2832,0.0826,0.295,13.6,1.92,13.73486076,10.8532,0.4326,10.86181813,0.2832,0.0826,0.295,10.57,0.35,10.57579311
05/08/2019 07:00,14.0344,2.0467,14.18285459,0.4344,0.1267,0.4525,13.6,1.92,13.73486076,11.0044,0.4767,11.01472025,0.4344,0.1267,0.4525,10.57,0.35,10.57579311
05/08/2019 07:30,15.46592,2.29006,15.63454688,0.44592,0.13006,0.4645,15.02,2.16,15.17451811,12.22592,1.12006,12.27711913,0.44592,0.13006,0.4645,11.78,0.99,11.82152697
05/08/2019 08:00,18.01472,3.47346,18.34652722,0.59472,0.17346,0.6195,17.42,3.3,17.72981669,14.18472,2.51346,14.40568508,0.59472,0.17346,0.6195,13.59,2.34,13.7899855
05/08/2019 08:30,19.21032,3.91176,19.60454694,0.76032,0.22176,0.792,18.45,3.69,18.81538201,14.87032,2.47176,15.07434955,0.76032,0.22176,0.792,14.11,2.25,14.28826791
05/08/2019 09:00,20.13408,4.54744,20.64123029,1.05408,0.30744,1.098,19.08,4.24,19.54543425,15.65408,2.34744,15.82910911,1.05408,0.30744,1.098,14.6,2.04,14.74183164
05/08/2019 09:30,21.76752,5.02386,22.33974253,2.68752,0.78386,2.7995,19.08,4.24,19.54543425,17.28752,2.82386,17.51663589,2.68752,0.78386,2.7995,14.6,2.04,14.74183164
05/08/2019 10:00,21.86976,5.05368,22.44607057,2.78976,0.81368,2.906,19.08,4.24,19.54543425,17.38976,2.85368,17.62235065,2.78976,0.81368,2.906,14.6,2.04,14.74183164
05/08/2019 10:30,26.32416,6.89538,27.21227049,8.62416,2.51538,8.9835,17.7,4.38,18.23388055,22.27416,5.12538,22.85624037,8.62416,2.51538,8.9835,13.65,2.61,13.89728751
05/08/2019 11:00,28.76016,7.60588,29.74888593,11.06016,3.22588,11.521,17.7,4.38,18.23388055,24.71016,5.83588,25.38994885,11.06016,3.22588,11.521,13.65,2.61,13.89728751
05/08/2019 11:30,29.6856,7.8758,30.71258818,11.9856,3.4958,12.485,17.7,4.38,18.23388055,25.6356,6.1058,26.35269969,11.9856,3.4958,12.485,13.65,2.61,13.89728751
05/08/2019 12:00,25.49904,6.65472,26.35310872,7.79904,2.27472,8.124,17.7,4.38,18.23388055,21.44904,4.88472,21.9982228,7.79904,2.27472,8.124,13.65,2.61,13.89728751
05/08/2019 12:30,28.28352,7.46686,29.25254693,10.58352,3.08686,11.0245,17.7,4.38,18.23388055,24.23352,5.69686,24.89412994,10.58352,3.08686,11.0245,13.65,2.61,13.89728751
05/08/2019 13:00,28.48368,7.52524,29.46097866,10.78368,3.14524,11.233,17.7,4.38,18.23388055,24.43368,5.75524,25.10234064,10.78368,3.14524,11.233,13.65,2.61,13.89728751
05/08/2019 13:30,23.38944,6.03942,24.1565829,5.68944,1.65942,5.9265,17.7,4.38,18.23388055,19.33944,4.26942,19.80509749,5.68944,1.65942,5.9265,13.65,2.61,13.89728751
05/08/2019 14:00,26.5152,6.9511,27.4111952,8.8152,2.5711,9.1825,17.7,4.38,18.23388055,22.4652,5.1811,23.05491289,8.8152,2.5711,9.1825,13.65,2.61,13.89728751
05/08/2019 14:30,27.38688,7.20534,28.3188651,9.68688,2.82534,10.0905,17.7,4.38,18.23388055,23.33688,5.43534,23.96148762,9.68688,2.82534,10.0905,13.65,2.61,13.89728751
05/08/2019 15:00,24.7968,6.4499,25.62191445,7.0968,2.0699,7.3925,17.7,4.38,18.23388055,20.7468,4.6799,21.26807876,7.0968,2.0699,7.3925,13.65,2.61,13.89728751
05/08/2019 15:30,21.57408,6.06994,22.4117179,3.87408,1.12994,4.0355,17.7,4.94,18.37644144,17.52408,4.23994,18.02971079,3.87408,1.12994,4.0355,13.65,3.11,13.99980714
05/08/2019 16:00,19.72304,5.28422,20.41865049,3.92304,1.14422,4.0865,15.8,4.14,16.33338912,16.05304,3.63422,16.45927241,3.92304,1.14422,4.0865,12.13,2.49,12.3829318
05/08/2019 16:30,23.08256,6.26408,23.91742617,7.28256,2.12408,7.586,15.8,4.14,16.33338912,19.41256,4.61408,19.95337616,7.28256,2.12408,7.586,12.13,2.49,12.3829318
05/08/2019 17:00,20.61488,5.54434,21.34743506,4.81488,1.40434,5.0155,15.8,4.14,16.33338912,16.94488,3.89434,17.38662826,4.81488,1.40434,5.0155,12.13,2.49,12.3829318
05/08/2019 17:30,17.588,4.829,18.23888662,3.048,0.889,3.175,14.54,3.94,15.06436856,14.258,3.249,14.6234936,3.048,0.889,3.175,11.21,2.36,11.45572782
05/08/2019 18:00,18.74976,4.13618,19.2005595,2.48976,0.72618,2.5935,16.26,3.41,16.61372023,14.93976,2.91618,15.22171261,2.48976,0.72618,2.5935,12.45,2.19,12.6411471
05/08/2019 18:30,19.59528,3.73904,19.94881998,2.70528,0.78904,2.818,16.89,2.95,17.1456875,15.90528,3.15904,16.2159633,2.70528,0.78904,2.818,13.2,2.37,13.41107378
05/08/2019 19:00,18.22368,3.41024,18.54001752,1.78368,0.52024,1.858,16.44,2.89,16.69208495,14.34368,3.03024,14.66026979,1.78368,0.52024,1.858,12.56,2.51,12.80834494
05/08/2019 19:30,18.9668,3.0124,19.20453217,1.0368,0.3024,1.08,17.93,2.71,18.13364277,14.8968,2.6024,15.1224051,1.0368,0.3024,1.08,13.86,2.3,14.04954092
05/08/2019 20:00,18.77504,3.44772,19.08897326,0.57504,0.16772,0.599,18.2,3.28,18.49319875,14.43504,1.89772,14.55924864,0.57504,0.16772,0.599,13.86,1.73,13.96755168
05/08/2019 20:30,18.74384,3.11612,19.00109844,0.36384,0.10612,0.379,18.38,3.01,18.62483557,14.51384,1.52612,14.59385466,0.36384,0.10612,0.379,14.15,1.42,14.22107239
05/08/2019 21:00,18.54368,3.05774,18.79409061,0.16368,0.04774,0.1705,18.38,3.01,18.62483557,14.31368,1.46774,14.38873503,0.16368,0.04774,0.1705,14.15,1.42,14.22107239
05/08/2019 21:30,18.37,2.89,18.59594042,0,0,0,18.37,2.89,18.59594042,14.53,1.64,14.62226043,0,0,0,14.53,1.64,14.62226043
05/08/2019 22:00,17.38,2.54,17.56462354,0,0,0,17.38,2.54,17.56462354,13.5,0.81,13.52427817,0,0,0,13.5,0.81,13.52427817
05/08/2019 22:30,16.03,1.65,16.11469516,0,0,0,16.03,1.65,16.11469516,12.32,0.61,12.33509222,0,0,0,12.32,0.61,12.33509222
05/08/2019 23:00,14.94,1.1,14.98044058,0,0,0,14.94,1.1,14.98044058,11.6,1.18,11.65986278,0,0,0,11.6,1.18,11.65986278
05/08/2019 23:30,14.03,0.03,14.03003207,0,0,0,14.03,0.03,14.03003207,11.08,2.34,11.32439844,0,0,0,11.08,2.34,11.32439844
06/08/2019 00:00,13.54,1.94,13.67827475,0,0,0,13.54,1.94,13.67827475,10.32,-0.51,10.33259406,0,0,0,10.32,-0.51,10.33259406
06/08/2019 00:30,13.26,2.01,13.41147643,0,0,0,13.26,2.01,13.41147643,10.1,-0.51,10.11286804,0,0,0,10.1,-0.51,10.11286804
06/08/2019 01:00,12.77,2.24,12.96497204,0,0,0,12.77,2.24,12.96497204,9.75,-1.75,9.905806378,0,0,0,9.75,-1.75,9.905806378
06/08/2019 01:30,12.7,4.37,13.43081904,0,0,0,12.7,4.37,13.43081904,9.51,-3.26,10.05324326,0,0,0,9.51,-3.26,10.05324326
06/08/2019 02:00,12.51,4.63,13.33930283,0,0,0,12.51,4.63,13.33930283,9.31,-3.66,10.00358436,0,0,0,9.31,-3.66,10.00358436
06/08/2019 02:30,11.79,1.16,11.84692787,0,0,0,11.79,1.16,11.84692787,9.31,-0.89,9.352443531,0,0,0,9.31,-0.89,9.352443531
06/08/2019 03:00,11.87,0.43,11.87778599,0,0,0,11.87,0.43,11.87778599,9.31,0,9.31,0,0,0,9.31,0,9.31
06/08/2019 03:30,11.78,0.43,11.78784544,0,0,0,11.78,0.43,11.78784544,9.31,0.41,9.319023554,0,0,0,9.31,0.41,9.319023554
06/08/2019 04:00,11.6,0.49,11.61034453,0,0,0,11.6,0.49,11.61034453,9.1,0.41,9.109231581,0,0,0,9.1,0.41,9.109231581
06/08/2019 04:30,11.81,1.04,11.85570327,0,0,0,11.81,1.04,11.85570327,9.1,-0.95,9.149453536,0,0,0,9.1,-0.95,9.149453536
06/08/2019 05:00,11.93,3.13,12.33376666,0,0,0,11.93,3.13,12.33376666,9.25,-0.39,9.258217971,0,0,0,9.25,-0.39,9.258217971
06/08/2019 05:30,12.21,0.44,12.21792536,0,0,0,12.21,0.44,12.21792536,9.81,0.87,9.848502424,0,0,0,9.81,0.87,9.848502424
06/08/2019 06:00,12.92904,0.67222,12.94650358,0.17904,0.05222,0.1865,12.75,0.62,12.76506561,10.51904,1.18222,10.58526554,0.17904,0.05222,0.1865,10.34,1.13,10.40156238
06/08/2019 06:30,14.85744,2.30842,15.03570172,0.33744,0.09842,0.3515,14.52,2.21,14.68722234,11.74744,1.27842,11.81679755,0.33744,0.09842,0.3515,11.41,1.18,11.47085437
06/08/2019 07:00,15.06528,2.36904,15.25041022,0.54528,0.15904,0.568,14.52,2.21,14.68722234,11.95528,1.33904,12.03003525,0.54528,0.15904,0.568,11.41,1.18,11.47085437
06/08/2019 07:30,16.44432,2.76626,16.6753667,1.32432,0.38626,1.3795,15.12,2.38,15.30616869,13.16432,1.87626,13.29735585,1.32432,0.38626,1.3795,11.84,1.49,11.93338594
06/08/2019 08:00,19.09168,6.04424,20.02561066,2.79168,0.81424,2.908,16.3,5.23,17.11849585,14.86168,0.40424,14.86717668,2.79168,0.81424,2.908,12.07,-0.41,12.07696154
06/08/2019 08:30,19.92944,5.05692,20.56100724,4.54944,1.32692,4.739,15.38,3.73,15.82584279,15.96944,3.49692,16.34782748,4.54944,1.32692,4.739,11.42,2.17,11.62434084
06/08/2019 09:00,20.4704,4.6947,21.00184478,5.0904,1.4847,5.3025,15.38,3.21,15.71141305,16.5104,3.6547,16.91006033,5.0904,1.4847,5.3025,11.42,2.17,11.62434084
06/08/2019 09:30,22.0184,5.1462,22.61179588,6.6384,1.9362,6.915,15.38,3.21,15.71141305,18.0584,4.1062,18.51935984,6.6384,1.9362,6.915,11.42,2.17,11.62434084
06/08/2019 10:00,20.76416,4.78038,21.30733145,5.38416,1.57038,5.6085,15.38,3.21,15.71141305,16.80416,3.74038,17.21540693,5.38416,1.57038,5.6085,11.42,2.17,11.62434084
06/08/2019 10:30,21.65888,5.04134,22.23785493,6.27888,1.83134,6.5405,15.38,3.21,15.71141305,17.69888,4.00134,18.14555249,6.27888,1.83134,6.5405,11.42,2.17,11.62434084
06/08/2019 11:00,16.2088,4.1209,16.72444362,3.5688,1.0409,3.7175,12.64,3.08,13.00984243,12.8488,5.1809,13.85400254,3.5688,1.0409,3.7175,9.28,4.14,10.16159436
06/08/2019 11:30,17.68848,3.46414,18.02449973,2.20848,0.64414,2.3005,15.48,2.82,15.73476406,13.98848,4.57414,14.71734791,2.20848,0.64414,2.3005,11.78,3.93,12.41826477
06/08/2019 12:00,20.98568,3.70374,21.31000833,3.95568,1.15374,4.1205,17.03,2.55,17.21985482,17.00568,5.32374,17.81952187,3.95568,1.15374,4.1205,13.05,4.17,13.70005109
06/08/2019 12:30,21.24968,3.78074,21.58339397,4.21968,1.23074,4.3955,17.03,2.55,17.21985482,17.26968,5.40074,18.09446987,4.21968,1.23074,4.3955,13.05,4.17,13.70005109
06/08/2019 13:00,27.63032,5.64176,28.20042622,10.60032,3.09176,11.042,17.03,2.55,17.21985482,23.65032,7.26176,24.74006456,10.60032,3.09176,11.042,13.05,4.17,13.70005109
