Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
06/08/2019 13:30,28.6364,5.9352,29.24499964,11.6064,3.3852,12.09,17.03,2.55,17.21985482,24.6564,7.5552,25.7879644,11.6064,3.3852,12.09,13.05,4.17,13.70005109
06/08/2019 14:00,27.5588,5.6209,28.12617952,10.5288,3.0709,10.9675,17.03,2.55,17.21985482,23.5788,7.2409,24.665572,10.5288,3.0709,10.9675,13.05,4.17,13.70005109
06/08/2019 14:30,11.64376,5.09818,12.71096323,3.59376,1.04818,3.7435,8.05,4.05,9.011381692,9.10376,5.51818,10.64559799,3.59376,1.04818,3.7435,5.51,4.47,7.095139181
06/08/2019 15:00,18.94216,4.30438,19.42506403,3.51216,1.02438,3.6585,15.43,3.28,15.77476783,15.70216,4.60438,16.36331702,3.51216,1.02438,3.6585,12.19,3.58,12.70482192
06/08/2019 15:30,24.83144,6.11042,25.57220454,9.84144,2.87042,10.2515,14.99,3.24,15.33615662,21.24144,6.00042,22.07269384,9.84144,2.87042,10.2515,11.4,3.13,11.82188225
06/08/2019 16:00,19.24192,5.22056,19.93754579,11.52192,3.36056,12.002,7.72,1.86,7.940906749,16.90192,8.95056,19.1255699,11.52192,3.36056,12.002,5.38,5.59,7.758382563
06/08/2019 16:30,16.29128,4.99954,17.04116206,9.94128,2.89954,10.3555,6.35,2.1,6.688235941,14.18128,8.70954,16.64225915,9.94128,2.89954,10.3555,4.24,5.81,7.192614267
06/08/2019 17:00,17.33088,8.20484,19.17495244,8.93088,2.60484,9.303,8.4,5.6,10.09554357,14.45088,4.05484,15.00898598,8.93088,2.60484,9.303,5.52,1.45,5.707267297
06/08/2019 17:30,15.01632,7.52976,16.79842707,6.61632,1.92976,6.892,8.4,5.6,10.09554357,12.13632,3.37976,12.5981364,6.61632,1.92976,6.892,5.52,1.45,5.707267297
06/08/2019 18:00,17.71456,4.64258,18.31281478,5.25456,1.53258,5.4735,12.46,3.11,12.84226226,14.63456,4.74258,15.38383604,5.25456,1.53258,5.4735,9.38,3.21,9.914055679
06/08/2019 18:30,16.37832,2.71326,16.60154047,2.30832,0.67326,2.4045,14.07,2.04,14.21711996,12.98832,4.73326,13.82389984,2.30832,0.67326,2.4045,10.68,4.06,11.42567285
06/08/2019 19:00,18.09328,1.72804,18.17561288,1.43328,0.41804,1.493,16.66,1.31,16.71142424,14.45328,4.06804,15.01486771,1.43328,0.41804,1.493,13.02,3.65,13.52194143
06/08/2019 19:30,18.64616,4.10388,19.09243604,1.07616,0.31388,1.121,17.57,3.79,17.97412028,13.97616,0.74388,13.99594248,1.07616,0.31388,1.121,12.9,0.43,12.90716468
06/08/2019 20:00,17.47328,2.19304,17.61036452,0.83328,0.24304,0.868,16.64,1.95,16.75386821,13.22328,3.00304,13.55999201,0.83328,0.24304,0.868,12.39,2.76,12.69368741
06/08/2019 20:30,17.15808,0.81444,17.17739857,0.35808,0.10444,0.373,16.8,0.71,16.81499628,12.98808,1.91444,13.12841585,0.35808,0.10444,0.373,12.63,1.81,12.75903601
06/08/2019 21:00,16.87064,0.89102,16.89415315,0.14064,0.04102,0.1465,16.73,0.85,16.75157903,12.67064,1.52102,12.76160726,0.14064,0.04102,0.1465,12.53,1.48,12.61710347
06/08/2019 21:30,17.08,0.89,17.10317222,0,0,0,17.08,0.89,17.10317222,12.75,1.48,12.83561062,0,0,0,12.75,1.48,12.83561062
06/08/2019 22:00,16.89,1.08,16.92449408,0,0,0,16.89,1.08,16.92449408,12.66,1.24,12.72058175,0,0,0,12.66,1.24,12.72058175
06/08/2019 22:30,15.88,0.84,15.90220111,0,0,0,15.88,0.84,15.90220111,12.05,1.51,12.14424143,0,0,0,12.05,1.51,12.14424143
06/08/2019 23:00,14.96,1.45,15.03010645,0,0,0,14.96,1.45,15.03010645,11.6,1.03,11.64563867,0,0,0,11.6,1.03,11.64563867
06/08/2019 23:30,14.48,1.21,14.53046799,0,0,0,14.48,1.21,14.53046799,11.4,1.2,11.4629839,0,0,0,11.4,1.2,11.4629839
07/08/2019 00:00,13.99,1.99,14.13082446,0,0,0,13.99,1.99,14.13082446,10.79,0.85,10.82342829,0,0,0,10.79,0.85,10.82342829
07/08/2019 00:30,13.24,1.82,13.36450523,0,0,0,13.24,1.82,13.36450523,10.23,0.41,10.23821273,0,0,0,10.23,0.41,10.23821273
07/08/2019 01:00,12.55,1.23,12.61013085,0,0,0,12.55,1.23,12.61013085,9.72,1.14,9.786623524,0,0,0,9.72,1.14,9.786623524
07/08/2019 01:30,11.86,-1.54,11.95956521,0,0,0,11.86,-1.54,11.95956521,9.72,2.35,10.000045,0,0,0,9.72,2.35,10.000045
07/08/2019 02:00,11.93,-1.41,12.01303459,0,0,0,11.93,-1.41,12.01303459,9.72,2.25,9.977018593,0,0,0,9.72,2.25,9.977018593
07/08/2019 02:30,11.97,-1.32,12.04256202,0,0,0,11.97,-1.32,12.04256202,9.72,2.16,9.957108014,0,0,0,9.72,2.16,9.957108014
07/08/2019 03:00,11.77,-1.16,11.82702414,0,0,0,11.77,-1.16,11.82702414,9.54,2,9.747389394,0,0,0,9.54,2,9.747389394
07/08/2019 03:30,11.43,-1.38,11.51300569,0,0,0,11.43,-1.38,11.51300569,9.25,2,9.463746615,0,0,0,9.25,2,9.463746615
07/08/2019 04:00,11.23,-1.54,11.33510035,0,0,0,11.23,-1.54,11.33510035,9.11,2.1,9.348909027,0,0,0,9.11,2.1,9.348909027
07/08/2019 04:30,11.23,-1.59,11.34200159,0,0,0,11.23,-1.59,11.34200159,9.07,2.03,9.294396161,0,0,0,9.07,2.03,9.294396161
07/08/2019 05:00,11.27,-1.43,11.36036091,0,0,0,11.27,-1.43,11.36036091,9.07,1.94,9.275154985,0,0,0,9.07,1.94,9.275154985
07/08/2019 05:30,11.37,-1.51,11.46982999,0,0,0,11.37,-1.51,11.46982999,9.22,2.12,9.460591948,0,0,0,9.22,2.12,9.460591948
07/08/2019 06:00,11.55624,-1.57568,11.6631664,0.18624,0.05432,0.194,11.37,-1.63,11.48624395,9.48624,2.23432,9.745816292,0.18624,0.05432,0.194,9.3,2.18,9.552088777
07/08/2019 06:30,13.454,1.332,13.51977589,0.384,0.112,0.4,13.07,1.22,13.12681606,10.644,1.062,10.69684907,0.384,0.112,0.4,10.26,0.95,10.30388762
07/08/2019 07:00,14.63776,1.90768,14.76154669,0.91776,0.26768,0.956,13.72,1.64,13.81766985,11.61776,1.57768,11.7243943,0.91776,0.26768,0.956,10.7,1.31,10.77989332
07/08/2019 07:30,15.05872,2.03046,15.19499312,1.33872,0.39046,1.3945,13.72,1.64,13.81766985,12.03872,1.70046,12.15822123,1.33872,0.39046,1.3945,10.7,1.31,10.77989332
07/08/2019 08:00,16.44528,2.55904,16.6431944,1.98528,0.57904,2.068,14.46,1.98,14.59493063,13.20528,2.14904,13.37900567,1.98528,0.57904,2.068,11.22,1.57,11.32931154
07/08/2019 08:30,18.82384,1.70612,18.90099992,3.72384,1.08612,3.879,15.1,0.62,15.11272312,15.41384,3.88612,15.8961754,3.72384,1.08612,3.879,11.69,2.8,12.02065306
07/08/2019 09:00,19.7832,2.1376,19.89835008,5.2032,1.5176,5.42,14.58,0.62,14.59317649,16.5532,6.8476,17.91362766,5.2032,1.5176,5.42,11.35,5.33,12.53919455
07/08/2019 09:30,20.20368,2.26024,20.32971644,5.62368,1.64024,5.858,14.58,0.62,14.59317649,16.97368,6.97024,18.34911601,5.62368,1.64024,5.858,11.35,5.33,12.53919455
07/08/2019 10:00,20.91984,2.46912,21.06504828,6.33984,1.84912,6.604,14.58,0.62,14.59317649,17.68984,7.17912,19.09110272,6.33984,1.84912,6.604,11.35,5.33,12.53919455
07/08/2019 10:30,22.34304,2.88422,22.52843007,7.76304,2.26422,8.0865,14.58,0.62,14.59317649,19.11304,7.59422,20.56648914,7.76304,2.26422,8.0865,11.35,5.33,12.53919455
07/08/2019 11:00,22.13904,2.82472,22.31851552,7.55904,2.20472,7.874,14.58,0.62,14.59317649,18.90904,7.53472,20.35494533,7.55904,2.20472,7.874,11.35,5.33,12.53919455
07/08/2019 11:30,19.94256,2.18408,20.06180213,5.36256,1.56408,5.586,14.58,0.62,14.59317649,16.71256,6.89408,18.07866148,5.36256,1.56408,5.586,11.35,5.33,12.53919455
07/08/2019 12:00,17.38472,2.96096,17.63507226,3.77472,1.10096,3.932,13.61,1.86,13.73650975,14.54472,6.02096,15.74169112,3.77472,1.10096,3.932,10.77,4.92,11.84057853
07/08/2019 12:30,20.98616,4.01138,21.36609653,7.37616,2.15138,7.6835,13.61,1.86,13.73650975,18.14616,7.07138,19.47530585,7.37616,2.15138,7.6835,10.77,4.92,11.84057853
07/08/2019 13:00,25.03448,5.19214,25.56723502,11.42448,3.33214,11.9005,13.61,1.86,13.73650975,22.19448,8.25214,23.67895177,11.42448,3.33214,11.9005,10.77,4.92,11.84057853
07/08/2019 13:30,26.31032,5.56426,26.8922652,12.70032,3.70426,13.2295,13.61,1.86,13.73650975,23.47032,8.62426,25.00467519,12.70032,3.70426,13.2295,10.77,4.92,11.84057853
07/08/2019 14:00,19.76936,3.65648,20.10466217,6.15936,1.79648,6.416,13.61,1.86,13.73650975,16.92936,6.71648,18.21302648,6.15936,1.79648,6.416,10.77,4.92,11.84057853
07/08/2019 14:30,17.426,2.973,17.67778846,3.816,1.113,3.975,13.61,1.86,13.73650975,14.586,6.033,15.78443806,3.816,1.113,3.975,10.77,4.92,11.84057853
07/08/2019 15:00,21.00392,4.01656,21.38451331,7.39392,2.15656,7.702,13.61,1.86,13.73650975,18.16392,7.07656,19.49373467,7.39392,2.15656,7.702,10.77,4.92,11.84057853
07/08/2019 15:30,23.30216,4.68688,23.76883474,9.69216,2.82688,10.096,13.61,1.86,13.73650975,20.46216,7.74688,21.87953705,9.69216,2.82688,10.096,10.77,4.92,11.84057853
07/08/2019 16:00,19.69016,3.63338,20.02258353,6.08016,1.77338,6.3335,13.61,1.86,13.73650975,16.85016,6.69338,18.13089153,6.08016,1.77338,6.3335,10.77,4.92,11.84057853
07/08/2019 16:30,16.10408,2.58744,16.31061735,2.49408,0.72744,2.598,13.61,1.86,13.73650975,13.26408,5.64744,14.41628929,2.49408,0.72744,2.598,10.77,4.92,11.84057853
07/08/2019 17:00,18.61152,1.31086,18.65762661,1.99152,0.58086,2.0745,16.62,0.73,16.63602416,15.34152,5.93086,16.44801922,1.99152,0.58086,2.0745,13.35,5.35,14.38210694
07/08/2019 17:30,19.6176,0.8693,19.63685087,2.6376,0.7693,2.7475,16.98,0.1,16.98029446,16.2676,6.0193,17.34551188,2.6376,0.7693,2.7475,13.63,5.25,14.60614254
07/08/2019 18:00,18.4908,0.4894,18.49727539,3.7008,1.0794,3.855,14.79,-0.59,14.80176341,15.2408,6.0894,16.41227519,3.7008,1.0794,3.855,11.54,5.01,12.58060809
07/08/2019 18:30,17.55672,0.21696,17.55806051,2.76672,0.80696,2.882,14.79,-0.59,14.80176341,14.30672,5.81696,15.44406879,2.76672,0.80696,2.882,11.54,5.01,12.58060809
07/08/2019 19:00,18.0724,0.1457,18.07298731,2.0424,0.5957,2.1275,16.03,-0.45,16.03631504,14.7724,5.4657,15.75111673,2.0424,0.5957,2.1275,12.73,4.87,13.62973954
07/08/2019 19:30,18.47912,-0.37984,18.48302341,1.50912,0.44016,1.572,16.97,-0.82,16.98979988,15.00912,5.49016,15.98172519,1.50912,0.44016,1.572,13.5,5.05,14.41362203
07/08/2019 20:00,18.24776,-0.69232,18.26088859,0.67776,0.19768,0.706,17.57,-0.89,17.59252682,14.75776,5.54768,15.76604686,0.67776,0.19768,0.706,14.08,5.35,15.06216784
07/08/2019 20:30,17.91992,-0.78794,17.93723452,0.34992,0.10206,0.3645,17.57,-0.89,17.59252682,14.42992,5.45206,15.42554859,0.34992,0.10206,0.3645,14.08,5.35,15.06216784
07/08/2019 21:00,18.51208,-0.63856,18.52309004,0.14208,0.04144,0.148,18.37,-0.68,18.38258143,14.86208,5.39144,15.80977695,0.14208,0.04144,0.148,14.72,5.35,15.66208479
07/08/2019 21:30,18.17,-0.57,18.17893836,0,0,0,18.17,-0.57,18.17893836,15.03,5.27,15.92714036,0,0,0,15.03,5.27,15.92714036
07/08/2019 22:00,18.68,-0.91,18.70215228,0,0,0,18.68,-0.91,18.70215228,14.99,5.4,15.93298779,0,0,0,14.99,5.4,15.93298779
07/08/2019 22:30,16.42,1.13,16.45883653,0,0,0,16.42,1.13,16.45883653,14.16,2.64,14.40399944,0,0,0,14.16,2.64,14.40399944
07/08/2019 23:00,15.77,3.02,16.05656564,0,0,0,15.77,3.02,16.05656564,12.3,-0.62,12.3156161,0,0,0,12.3,-0.62,12.3156161
07/08/2019 23:30,15.77,2.85,16.02546099,0,0,0,15.77,2.85,16.02546099,12.3,-0.62,12.3156161,0,0,0,12.3,-0.62,12.3156161
08/08/2019 00:00,13.84,1.4,13.91062903,0,0,0,13.84,1.4,13.91062903,10.74,1.28,10.81600666,0,0,0,10.74,1.28,10.81600666
08/08/2019 00:30,13.2,1.73,13.31288474,0,0,0,13.2,1.73,13.31288474,10.05,-0.59,10.06730351,0,0,0,10.05,-0.59,10.06730351
08/08/2019 01:00,12.61,1.73,12.72811848,0,0,0,12.61,1.73,12.72811848,9.58,-0.68,9.60410329,0,0,0,9.58,-0.68,9.60410329
08/08/2019 01:30,12.61,1.73,12.72811848,0,0,0,12.61,1.73,12.72811848,9.58,-0.68,9.60410329,0,0,0,9.58,-0.68,9.60410329
08/08/2019 02:00,12.32,1.59,12.42217775,0,0,0,12.32,1.59,12.42217775,9.51,-0.46,9.521118632,0,0,0,9.51,-0.46,9.521118632
08/08/2019 02:30,12.01,0.62,12.02599268,0,0,0,12.01,0.62,12.02599268,9.31,-0.14,9.311052572,0,0,0,9.31,-0.14,9.311052572
08/08/2019 03:00,11.23,-1.89,11.38793221,0,0,0,11.23,-1.89,11.38793221,9.16,1.92,9.359059782,0,0,0,9.16,1.92,9.359059782
08/08/2019 03:30,11.37,-1.65,11.48909918,0,0,0,11.37,-1.65,11.48909918,9.27,1.92,9.466747065,0,0,0,9.27,1.92,9.466747065
08/08/2019 04:00,11.51,-1.5,11.60732958,0,0,0,11.51,-1.5,11.60732958,9.36,1.84,9.539140422,0,0,0,9.36,1.84,9.539140422
08/08/2019 04:30,11.47,-1.65,11.58807145,0,0,0,11.47,-1.65,11.58807145,9.36,1.95,9.560967524,0,0,0,9.36,1.95,9.560967524
08/08/2019 05:00,11.34,-1.55,11.44544014,0,0,0,11.34,-1.55,11.44544014,9.19,1.83,9.370432221,0,0,0,9.19,1.83,9.370432221
08/08/2019 05:30,11.68,-1.67,11.79878384,0,0,0,11.68,-1.67,11.79878384,9.53,1.96,9.729465556,0,0,0,9.53,1.96,9.729465556
08/08/2019 06:00,11.9128,-1.3521,11.98928598,0.2328,0.0679,0.2425,11.68,-1.42,11.76600187,9.7628,2.4179,10.05775841,0.2328,0.0679,0.2425,9.53,2.35,9.815467386
08/08/2019 06:30,14.23688,-0.44216,14.24374451,0.50688,0.14784,0.528,13.73,-0.59,13.74267077,12.09688,3.53784,12.60360336,0.50688,0.14784,0.528,11.59,3.39,12.0756035
08/08/2019 07:00,14.84168,-0.26576,14.8440592,1.11168,0.32424,1.158,13.73,-0.59,13.74267077,12.70168,3.71424,13.2336032,1.11168,0.32424,1.158,11.59,3.39,12.0756035
08/08/2019 07:30,16.89208,3.58144,17.26757305,1.82208,0.53144,1.898,15.07,3.05,15.37554552,14.07208,3.26144,14.44508312,1.82208,0.53144,1.898,12.25,2.73,12.55051393
08/08/2019 08:00,18.26392,3.98156,18.69287548,3.19392,0.93156,3.327,15.07,3.05,15.37554552,15.44392,3.66156,15.87204103,3.19392,0.93156,3.327,12.25,2.73,12.55051393
08/08/2019 08:30,19.3348,4.2939,19.80585944,4.2648,1.2439,4.4425,15.07,3.05,15.37554552,16.5148,3.9739,16.98618557,4.2648,1.2439,4.4425,12.25,2.73,12.55051393
08/08/2019 09:00,20.54632,4.64726,21.06533387,5.47632,1.59726,5.7045,15.07,3.05,15.37554552,17.72632,4.32726,18.24685178,5.47632,1.59726,5.7045,12.25,2.73,12.55051393
08/08/2019 09:30,21.39784,4.89562,21.95073238,6.32784,1.84562,6.5915,15.07,3.05,15.37554552,18.57784,4.57562,19.13301956,6.32784,1.84562,6.5915,12.25,2.73,12.55051393
08/08/2019 10:00,23.6908,5.5644,24.33549983,8.6208,2.5144,8.98,15.07,3.05,15.37554552,20.8708,5.2444,21.51961951,8.6208,2.5144,8.98,12.25,2.73,12.55051393
08/08/2019 10:30,22.2916,5.1563,22.88018488,7.2216,2.1063,7.5225,15.07,3.05,15.37554552,19.4716,4.8363,20.06322517,7.2216,2.1063,7.5225,12.25,2.73,12.55051393
08/08/2019 11:00,24.32056,5.74808,24.99059948,9.25056,2.69808,9.636,15.07,3.05,15.37554552,21.50056,5.42808,22.17516928,9.25056,2.69808,9.636,12.25,2.73,12.55051393
08/08/2019 11:30,23.59288,5.53584,24.2336442,8.52288,2.48584,8.878,15.07,3.05,15.37554552,20.77288,5.21584,21.417692,8.52288,2.48584,8.878,12.25,2.73,12.55051393
08/08/2019 12:00,22.29112,5.15616,22.87968568,7.22112,2.10616,7.522,15.07,3.05,15.37554552,19.47112,4.83616,20.06272558,7.22112,2.10616,7.522,12.25,2.73,12.55051393
08/08/2019 12:30,22.25896,5.14678,22.84623918,7.18896,2.09678,7.4885,15.07,3.05,15.37554552,19.43896,4.82678,20.02925288,7.18896,2.09678,7.4885,12.25,2.73,12.55051393
08/08/2019 13:00,21.68632,4.97976,22.25071875,6.61632,1.92976,6.892,15.07,3.05,15.37554552,18.86632,4.65976,19.43325484,6.61632,1.92976,6.892,12.25,2.73,12.55051393
08/08/2019 13:30,22.06504,5.09022,22.64456513,6.99504,2.04022,7.2865,15.07,3.05,15.37554552,19.24504,4.77022,19.82741949,6.99504,2.04022,7.2865,12.25,2.73,12.55051393
08/08/2019 14:00,24.76792,5.87856,25.45598807,9.69792,2.82856,10.102,15.07,3.05,15.37554552,21.94792,5.55856,22.6408653,9.69792,2.82856,10.102,12.25,2.73,12.55051393
08/08/2019 14:30,27.33208,6.62644,28.12387427,12.26208,3.57644,12.773,15.07,3.05,15.37554552,24.51208,6.30644,25.31033882,12.26208,3.57644,12.773,12.25,2.73,12.55051393
08/08/2019 15:00,26.78344,6.46642,27.55298978,11.71344,3.41642,12.2015,15.07,3.05,15.37554552,23.96344,6.14642,24.73913773,11.71344,3.41642,12.2015,12.25,2.73,12.55051393
08/08/2019 15:30,21.01144,4.78292,21.54894277,5.94144,1.73292,6.189,15.07,3.05,15.37554552,18.19144,4.46292,18.73088744,5.94144,1.73292,6.189,12.25,2.73,12.55051393
08/08/2019 16:00,21.33592,4.87756,21.88634446,6.26592,1.82756,6.527,15.07,3.05,15.37554552,18.51592,4.55756,19.06857747,6.26592,1.82756,6.527,12.25,2.73,12.55051393
08/08/2019 16:30,23.91544,5.62992,24.56917316,8.84544,2.57992,9.214,15.07,3.05,15.37554552,21.09544,5.30992,21.7534558,8.84544,2.57992,9.214,12.25,2.73,12.55051393
08/08/2019 17:00,23.35768,5.46724,23.98899598,8.28768,2.41724,8.633,15.07,3.05,15.37554552,20.53768,5.14724,21.17286895,8.28768,2.41724,8.633,12.25,2.73,12.55051393
08/08/2019 17:30,20.68504,4.51772,21.17263975,5.61504,1.63772,5.849,15.07,2.88,15.34272792,17.86504,4.36772,18.39121073,5.61504,1.63772,5.849,12.25,2.73,12.55051393
08/08/2019 18:00,18.15872,3.70546,18.53293139,3.85872,1.12546,4.0195,14.3,2.58,14.53087747,14.53872,5.54546,15.56041471,3.85872,1.12546,4.0195,10.68,4.42,11.55849471
08/08/2019 18:30,18.0864,3.5977,18.44075135,2.4264,0.7077,2.5275,15.66,2.89,15.9244372,15.7264,4.4577,16.34597034,2.4264,0.7077,2.5275,13.3,3.75,13.81855636
08/08/2019 19:00,17.98368,1.69024,18.06293602,1.06368,0.31024,1.108,16.92,1.38,16.97618332,15.27368,5.41024,16.20357978,1.06368,0.31024,1.108,14.21,5.1,15.09748655
08/08/2019 19:30,19.45272,2.01996,19.55731459,1.06272,0.30996,1.107,18.39,1.71,18.46933134,16.39272,4.61996,17.03130351,1.06272,0.30996,1.107,15.33,4.31,15.92435242
08/08/2019 20:00,19.3968,3.5724,19.72302948,0.5568,0.1624,0.58,18.84,3.41,19.14611449,14.7868,2.3124,14.96651756,0.5568,0.1624,0.58,14.23,2.15,14.39150444
08/08/2019 20:30,19.50512,3.32316,19.78618454,0.28512,0.08316,0.297,19.22,3.24,19.49117749,15.17512,1.73316,15.27377198,0.28512,0.08316,0.297,14.89,1.65,14.98114148
08/08/2019 21:00,19.25936,3.25148,19.53189878,0.03936,0.01148,0.041,19.22,3.24,19.49117749,14.92936,1.66148,15.02152808,0.03936,0.01148,0.041,14.89,1.65,14.98114148
08/08/2019 21:30,19.49,1.8,19.57294306,0,0,0,19.49,1.8,19.57294306,15,3.25,15.34804548,0,0,0,15,3.25,15.34804548
08/08/2019 22:00,18.59,1.47,18.64802939,0,0,0,18.59,1.47,18.64802939,14.66,2.8,14.92499916,0,0,0,14.66,2.8,14.92499916
08/08/2019 22:30,16.24,0.22,16.24149008,0,0,0,16.24,0.22,16.24149008,12.65,1.92,12.79487788,0,0,0,12.65,1.92,12.79487788
08/08/2019 23:00,14.89,-0.95,14.9202748,0,0,0,14.89,-0.95,14.9202748,11.62,2.51,11.88799815,0,0,0,11.62,2.51,11.88799815
08/08/2019 23:30,14.2,-0.46,14.20744875,0,0,0,14.2,-0.46,14.20744875,11.19,1.79,11.33226368,0,0,0,11.19,1.79,11.33226368
09/08/2019 00:00,13.6,2.89,13.90367218,0,0,0,13.6,2.89,13.90367218,10.56,-0.54,10.5737978,0,0,0,10.56,-0.54,10.5737978
09/08/2019 00:30,13.07,1.19,13.12406187,0,0,0,13.07,1.19,13.12406187,10.3,-0.67,10.32176826,0,0,0,10.3,-0.67,10.32176826
09/08/2019 01:00,12.79,1.47,12.874199,0,0,0,12.79,1.47,12.874199,10.03,-0.6,10.04793014,0,0,0,10.03,-0.6,10.04793014
09/08/2019 01:30,12.79,1.47,12.874199,0,0,0,12.79,1.47,12.874199,10.03,-0.6,10.04793014,0,0,0,10.03,-0.6,10.04793014
09/08/2019 02:00,12.6,1.78,12.72510904,0,0,0,12.6,1.78,12.72510904,9.89,-0.6,9.908183486,0,0,0,9.89,-0.6,9.908183486
09/08/2019 02:30,12.41,1.51,12.50152791,0,0,0,12.41,1.51,12.50152791,9.83,-0.48,9.841712249,0,0,0,9.83,-0.48,9.841712249
09/08/2019 03:00,12.34,1.23,12.40114914,0,0,0,12.34,1.23,12.40114914,9.83,0.26,9.833437853,0,0,0,9.83,0.26,9.833437853
09/08/2019 03:30,11.93,-0.86,11.96095732,0,0,0,11.93,-0.86,11.96095732,9.83,1.89,10.01004495,0,0,0,9.83,1.89,10.01004495
09/08/2019 04:00,11.93,-0.51,11.94089611,0,0,0,11.93,-0.51,11.94089611,9.71,1.44,9.816195801,0,0,0,9.71,1.44,9.816195801
09/08/2019 04:30,11.9,-0.51,11.91092356,0,0,0,11.9,-0.51,11.91092356,9.65,1.35,9.743972496,0,0,0,9.65,1.35,9.743972496
09/08/2019 05:00,11.83,-0.51,11.84098813,0,0,0,11.83,-0.51,11.84098813,9.6,1.28,9.684957408,0,0,0,9.6,1.28,9.684957408
09/08/2019 05:30,12.3,1.04,12.34388918,0,0,0,12.3,1.04,12.34388918,9.6,-0.16,9.601333241,0,0,0,9.6,-0.16,9.601333241
09/08/2019 06:00,12.3,1.04,12.34388918,0,0,0,12.3,1.04,12.34388918,9.6,-0.16,9.601333241,0,0,0,9.6,-0.16,9.601333241
09/08/2019 06:30,13.13,1.74,13.24479143,0,0,0,13.13,1.74,13.24479143,10.15,-0.16,10.15126101,0,0,0,10.15,-0.16,10.15126101
09/08/2019 07:00,13.41176,1.82218,13.53497862,0.28176,0.08218,0.2935,13.13,1.74,13.24479143,10.43176,-0.07782,10.43205026,0.28176,0.08218,0.2935,10.15,-0.16,10.15126101
09/08/2019 07:30,13.41992,1.82456,13.54338481,0.28992,0.08456,0.302,13.13,1.74,13.24479143,10.43992,-0.07544,10.44019257,0.28992,0.08456,0.302,10.15,-0.16,10.15126101
09/08/2019 08:00,13.53224,1.85732,13.65910528,0.40224,0.11732,0.419,13.13,1.74,13.24479143,10.55224,-0.04268,10.55232631,0.40224,0.11732,0.419,10.15,-0.16,10.15126101
09/08/2019 08:30,14.0396,2.0053,14.18208716,0.9096,0.2653,0.9475,13.13,1.74,13.24479143,11.0596,0.1053,11.06010128,0.9096,0.2653,0.9475,10.15,-0.16,10.15126101
09/08/2019 09:00,14.49032,2.13676,14.64701734,1.36032,0.39676,1.417,13.13,1.74,13.24479143,11.51032,0.23676,11.51275474,1.36032,0.39676,1.417,10.15,-0.16,10.15126101
09/08/2019 09:30,14.95256,2.27158,15.12412398,1.82256,0.53158,1.8985,13.13,1.74,13.24479143,11.97256,0.37158,11.97832478,1.82256,0.53158,1.8985,10.15,-0.16,10.15126101
09/08/2019 10:00,16.70984,2.78412,16.94019117,3.57984,1.04412,3.729,13.13,1.74,13.24479143,13.72984,0.88412,13.75827659,3.57984,1.04412,3.729,10.15,-0.16,10.15126101
09/08/2019 10:30,21.95528,4.31404,22.3751036,8.82528,2.57404,9.193,13.13,1.74,13.24479143,18.97528,2.41404,19.12822104,8.82528,2.57404,9.193,10.15,-0.16,10.15126101
09/08/2019 11:00,23.79656,4.85108,24.28598866,10.66656,3.11108,11.111,13.13,1.74,13.24479143,20.81656,2.95108,21.02470079,10.66656,3.11108,11.111,10.15,-0.16,10.15126101
09/08/2019 11:30,22.8044,4.5617,23.25617695,9.6744,2.8217,10.0775,13.13,1.74,13.24479143,19.8244,2.6617,20.00228693,9.6744,2.8217,10.0775,10.15,-0.16,10.15126101
09/08/2019 12:00,23.58728,4.79004,24.06874033,10.45728,3.05004,10.893,13.13,1.74,13.24479143,20.60728,2.89004,20.80894808,10.45728,3.05004,10.893,10.15,-0.16,10.15126101
09/08/2019 12:30,23.90312,4.88216,24.39661108,10.77312,3.14216,11.222,13.13,1.74,13.24479143,20.92312,2.98216,21.13457425,10.77312,3.14216,11.222,10.15,-0.16,10.15126101
09/08/2019 13:00,23.07704,4.64122,23.53913121,9.94704,2.90122,10.3615,13.13,1.74,13.24479143,20.09704,2.74122,20.28312855,9.94704,2.90122,10.3615,10.15,-0.16,10.15126101
09/08/2019 13:30,24.26168,4.98674,24.76886538,11.13168,3.24674,11.5955,13.13,1.74,13.24479143,21.28168,3.08674,21.50436857,11.13168,3.24674,11.5955,10.15,-0.16,10.15126101
09/08/2019 14:00,19.84616,3.69888,20.18791173,6.71616,1.95888,6.996,13.13,1.74,13.24479143,16.86616,1.79888,16.96181955,6.71616,1.95888,6.996,10.15,-0.16,10.15126101
09/08/2019 14:30,20.80088,3.97734,21.17772042,7.67088,2.23734,7.9905,13.13,1.74,13.24479143,17.82088,2.07734,17.94154691,7.67088,2.23734,7.9905,10.15,-0.16,10.15126101
09/08/2019 15:00,19.71032,3.65926,20.04711696,6.58032,1.91926,6.8545,13.13,1.74,13.24479143,16.73032,1.75926,16.82256232,6.58032,1.91926,6.8545,10.15,-0.16,10.15126101
09/08/2019 15:30,18.53,3.315,18.82418989,5.4,1.575,5.625,13.13,1.74,13.24479143,15.55,1.415,15.6142475,5.4,1.575,5.625,10.15,-0.16,10.15126101
09/08/2019 16:00,20.06696,3.76328,20.41678623,6.93696,2.02328,7.226,13.13,1.74,13.24479143,17.08696,1.86328,17.18825222,6.93696,2.02328,7.226,10.15,-0.16,10.15126101
09/08/2019 16:30,19.08392,3.47656,19.39800175,5.95392,1.73656,6.202,13.13,1.74,13.24479143,16.10392,1.57656,16.18090791,5.95392,1.73656,6.202,10.15,-0.16,10.15126101
09/08/2019 17:00,18.14552,3.20286,18.42601987,5.01552,1.46286,5.2245,13.13,1.74,13.24479143,15.16552,1.30286,15.22138105,5.01552,1.46286,5.2245,10.15,-0.16,10.15126101
09/08/2019 17:30,19.73096,5.49528,20.48191604,5.40096,1.57528,5.626,14.33,3.92,14.85649016,15.95096,3.96528,16.43644032,5.40096,1.57528,5.626,10.55,2.39,10.81732869
09/08/2019 18:00,17.45648,5.39564,18.27133342,3.03648,0.88564,3.163,14.42,4.51,15.10882193,12.97648,2.57564,13.22962413,3.03648,0.88564,3.163,9.94,1.69,10.0826435
09/08/2019 18:30,19.78904,5.06472,20.42688162,2.03904,0.59472,2.124,17.75,4.47,18.30419078,14.50904,1.86472,14.6283773,2.03904,0.59472,2.124,12.47,1.27,12.53450438
09/08/2019 19:00,18.80024,3.99632,19.2202913,0.81024,0.23632,0.844,17.99,3.76,18.37872955,14.52024,2.10632,14.67221706,0.81024,0.23632,0.844,13.71,1.87,13.8369433
09/08/2019 19:30,19.13672,4.36696,19.62866251,1.32672,0.38696,1.382,17.81,3.98,18.24928766,15.43672,1.51696,15.51107643,1.32672,0.38696,1.382,14.11,1.13,14.15517573
09/08/2019 20:00,18.8336,3.9923,19.25208945,0.4536,0.1323,0.4725,18.38,3.86,18.78094779,15.5036,1.2923,15.55736649,0.4536,0.1323,0.4725,15.05,1.16,15.09463812
09/08/2019 20:30,18.6776,3.9468,19.09004903,0.2976,0.0868,0.31,18.38,3.86,18.78094779,15.3476,1.2468,15.39816015,0.2976,0.0868,0.31,15.05,1.16,15.09463812
09/08/2019 21:00,18.29992,3.45456,18.6231323,0.04992,0.01456,0.052,18.25,3.44,18.57137852,15.17992,1.26456,15.23250088,0.04992,0.01456,0.052,15.13,1.25,15.18154801
09/08/2019 21:30,18.14,3.22,18.42357186,0,0,0,18.14,3.22,18.42357186,14.8,1.05,14.83719987,0,0,0,14.8,1.05,14.83719987
09/08/2019 22:00,18.06,3.65,18.42514857,0,0,0,18.06,3.65,18.42514857,14.48,0.41,14.4858034,0,0,0,14.48,0.41,14.4858034
09/08/2019 22:30,16.69,1.62,16.76843761,0,0,0,16.69,1.62,16.76843761,12.84,1.62,12.94179277,0,0,0,12.84,1.62,12.94179277
09/08/2019 23:00,15.36,-0.84,15.3829516,0,0,0,15.36,-0.84,15.3829516,12.2,2.62,12.47815692,0,0,0,12.2,2.62,12.47815692
09/08/2019 23:30,14.76,0.97,14.79183897,0,0,0,14.76,0.97,14.79183897,11.39,0.88,11.42394415,0,0,0,11.39,0.88,11.42394415
10/08/2019 00:00,14.25,2.2,14.4188245,0,0,0,14.25,2.2,14.4188245,10.92,-1.22,10.98793884,0,0,0,10.92,-1.22,10.98793884
10/08/2019 00:30,14.21,2.86,14.49495429,0,0,0,14.21,2.86,14.49495429,9.97,-1.59,10.0959893,0,0,0,9.97,-1.59,10.0959893
10/08/2019 01:00,13.27,2.11,13.43670346,0,0,0,13.27,2.11,13.43670346,10.26,-0.58,10.27638069,0,0,0,10.26,-0.58,10.27638069
10/08/2019 01:30,12.96,0.57,12.97252867,0,0,0,12.96,0.57,12.97252867,10.32,0.59,10.33685155,0,0,0,10.32,0.59,10.33685155
10/08/2019 02:00,12.44,0.31,12.44386194,0,0,0,12.44,0.31,12.44386194,9.79,0.56,9.806003263,0,0,0,9.79,0.56,9.806003263
10/08/2019 02:30,12.24,0,12.24,0,0,0,12.24,0,12.24,9.59,0.46,9.601025987,0,0,0,9.59,0.46,9.601025987
10/08/2019 03:00,12.36,0.41,12.36679829,0,0,0,12.36,0.41,12.36679829,9.83,0.76,9.859335677,0,0,0,9.83,0.76,9.859335677
10/08/2019 03:30,12.14,0,12.14,0,0,0,12.14,0,12.14,9.69,0.82,9.724633669,0,0,0,9.69,0.82,9.724633669
10/08/2019 04:00,12.14,-0.41,12.14692142,0,0,0,12.14,-0.41,12.14692142,9.73,0.89,9.770619223,0,0,0,9.73,0.89,9.770619223
10/08/2019 04:30,11.86,-0.41,11.86708473,0,0,0,11.86,-0.41,11.86708473,9.47,0.81,9.504577844,0,0,0,9.47,0.81,9.504577844
10/08/2019 05:00,11.81,0.41,11.81711471,0,0,0,11.81,0.41,11.81711471,9.31,0.43,9.319924892,0,0,0,9.31,0.43,9.319924892
10/08/2019 05:30,12.33,0.52,12.34096025,0,0,0,12.33,0.52,12.34096025,9.67,0.53,9.684513411,0,0,0,9.67,0.53,9.684513411
10/08/2019 06:00,12.1948,0.5389,12.20670145,0.0648,0.0189,0.0675,12.13,0.52,12.1411408,9.5548,0.4789,9.566794042,0.0648,0.0189,0.0675,9.49,0.46,9.501142037
10/08/2019 06:30,12.61256,-0.26592,12.61536298,0.32256,0.09408,0.336,12.29,-0.36,12.29527145,9.98256,0.75408,10.01100099,0.32256,0.09408,0.336,9.66,0.66,9.682520333
10/08/2019 07:00,12.94856,0.56458,12.9608625,0.59856,0.17458,0.6235,12.35,0.39,12.35615636,10.25856,1.16458,10.32445155,0.59856,0.17458,0.6235,9.66,0.99,9.710597304
10/08/2019 07:30,13.90488,2.41434,14.1129276,1.21488,0.35434,1.2655,12.69,2.06,12.85611528,10.91488,0.89434,10.95145878,1.21488,0.35434,1.2655,9.7,0.54,9.7150193
10/08/2019 08:00,14.33112,2.53866,14.55423633,1.64112,0.47866,1.7095,12.69,2.06,12.85611528,11.34112,1.01866,11.38677615,1.64112,0.47866,1.7095,9.7,0.54,9.7150193
10/08/2019 08:30,16.49808,3.53444,16.87243047,3.23808,0.94444,3.373,13.26,2.59,13.51057734,13.13808,0.57444,13.15063221,3.23808,0.94444,3.373,9.9,-0.37,9.906911729
10/08/2019 09:00,16.39664,2.12402,16.53364038,2.75664,0.80402,2.8715,13.64,1.32,13.70372212,13.00664,2.72402,13.28882873,2.75664,0.80402,2.8715,10.25,1.92,10.42827407
10/08/2019 09:30,17.03984,2.64162,17.24338434,3.39984,0.99162,3.5415,13.64,1.65,13.73943594,13.64984,2.91162,13.95692169,3.39984,0.99162,3.5415,10.25,1.92,10.42827407
10/08/2019 10:00,16.98096,2.50778,17.16513801,2.94096,0.85778,3.0635,14.04,1.65,14.13662265,13.52096,2.71778,13.79139904,2.94096,0.85778,3.0635,10.58,1.86,10.74225302
10/08/2019 10:30,16.81912,2.61516,17.02121792,3.78912,1.10516,3.947,13.03,1.51,13.11720245,13.38912,2.77516,13.67369911,3.78912,1.10516,3.947,9.6,1.67,9.744172618
10/08/2019 11:00,15.45688,2.21784,15.61518343,2.42688,0.70784,2.528,13.03,1.51,13.11720245,12.02688,2.37784,12.25968864,2.42688,0.70784,2.528,9.6,1.67,9.744172618
10/08/2019 11:30,16.95432,2.14876,17.08994255,2.22432,0.64876,2.317,14.73,1.5,14.80617776,13.37432,2.34876,13.57899514,2.22432,0.64876,2.317,11.15,1.7,11.27885189
10/08/2019 12:00,18.34344,2.55392,18.52037522,3.61344,1.05392,3.764,14.73,1.5,14.80617776,14.76344,2.75392,15.01809695,3.61344,1.05392,3.764,11.15,1.7,11.27885189
10/08/2019 12:30,16.51504,2.59522,16.71770657,3.99504,1.16522,4.1615,12.52,1.43,12.60140072,13.24504,2.57522,13.49306647,3.99504,1.16522,4.1615,9.25,1.41,9.35684776
10/08/2019 13:00,16.32112,2.53866,16.51737729,3.80112,1.10866,3.9595,12.52,1.43,12.60140072,13.05112,2.51866,13.29192918,3.80112,1.10866,3.9595,9.25,1.41,9.35684776
10/08/2019 13:30,16.36752,3.04386,16.64814688,3.64752,1.06386,3.7995,12.72,1.98,12.87318142,12.93752,2.04386,13.09796883,3.64752,1.06386,3.7995,9.29,0.98,9.341546981
10/08/2019 14:00,18.95128,4.33954,19.44177515,6.34128,1.84954,6.6055,12.61,2.49,12.8534898,15.63128,2.13954,15.77702589,6.34128,1.84954,6.6055,9.29,0.29,9.29452527
10/08/2019 14:30,17.4668,2.9399,17.7124847,7.8168,2.2799,8.1425,9.65,0.66,9.672543616,14.7668,5.1199,15.6291957,7.8168,2.2799,8.1425,6.95,2.84,7.507869205
10/08/2019 15:00,19.25344,4.35892,19.74069744,11.65344,3.39892,12.139,7.6,0.96,7.660391635,17.31344,6.48892,18.48949127,11.65344,3.39892,12.139,5.66,3.09,6.448542471
10/08/2019 15:30,13.82864,3.90502,14.36942815,10.50864,3.06502,10.9465,3.32,0.84,3.424616767,11.62864,6.44502,13.29524543,10.50864,3.06502,10.9465,1.12,3.38,3.560730262
10/08/2019 16:00,9.97248,2.26614,10.22671735,5.71248,1.66614,5.9505,4.26,0.6,4.302046025,8.28248,4.96614,9.657226385,5.71248,1.66614,5.9505,2.57,3.3,4.182690522
10/08/2019 16:30,15.24568,2.17374,15.39986702,4.19568,1.22374,4.3705,11.05,0.95,11.09076192,12.10568,1.92374,12.25757985,4.19568,1.22374,4.3705,7.91,0.7,7.940913046
10/08/2019 17:00,13.61848,1.69914,13.72406916,2.56848,0.74914,2.6755,11.05,0.95,11.09076192,10.47848,1.44914,10.57821109,2.56848,0.74914,2.6755,7.91,0.7,7.940913046
10/08/2019 17:30,15.50744,2.20842,15.66390163,3.45744,1.00842,3.6015,12.05,1.2,12.10960363,12.10744,0.94842,12.14452979,3.45744,1.00842,3.6015,8.65,-0.06,8.65020809
10/08/2019 18:00,15.04424,2.07332,15.18643516,2.99424,0.87332,3.119,12.05,1.2,12.10960363,11.64424,0.81332,11.67260959,2.99424,0.87332,3.119,8.65,-0.06,8.65020809
10/08/2019 18:30,15.95056,2.68558,16.17506427,2.59056,0.75558,2.6985,13.36,1.93,13.49868512,12.29056,0.20558,12.29227921,2.59056,0.75558,2.6985,9.7,-0.55,9.715580271
10/08/2019 19:00,15.85088,2.52234,16.05031451,2.03088,0.59234,2.1155,13.82,1.93,13.95411409,12.11088,-0.12766,12.11155281,2.03088,0.59234,2.1155,10.08,-0.72,10.10568157
10/08/2019 19:30,15.50064,1.99102,15.62798775,1.10064,0.32102,1.1465,14.4,1.67,14.49651337,11.76064,-0.52898,11.77253044,1.10064,0.32102,1.1465,10.66,-0.85,10.69383467
10/08/2019 20:00,15.26096,1.76528,15.3627183,0.60096,0.17528,0.626,14.66,1.59,14.74597233,11.57096,-0.61472,11.58727733,0.60096,0.17528,0.626,10.97,-0.79,10.99840898
10/08/2019 20:30,15.23872,2.10046,15.38279947,0.37872,0.11046,0.3945,14.86,1.99,14.99265487,11.47872,-1.02954,11.52479785,0.37872,0.11046,0.3945,11.1,-1.14,11.15838698
10/08/2019 21:00,15.36024,2.29632,15.53093875,0.09024,0.02632,0.094,15.27,2.27,15.43780425,11.43024,-1.38368,11.51368563,0.09024,0.02632,0.094,11.34,-1.41,11.42732252
10/08/2019 21:30,15.58,2.27,15.74450063,0,0,0,15.58,2.27,15.74450063,11.58,-1.35,11.65842614,0,0,0,11.58,-1.35,11.65842614
10/08/2019 22:00,15.14,1.99,15.27022266,0,0,0,15.14,1.99,15.27022266,11.16,-1.26,11.23090379,0,0,0,11.16,-1.26,11.23090379
10/08/2019 22:30,14.31,0.23,14.31184824,0,0,0,14.31,0.23,14.31184824,10.84,0.3,10.8441505,0,0,0,10.84,0.3,10.8441505
10/08/2019 23:00,13.27,-1.58,13.36373077,0,0,0,13.27,-1.58,13.36373077,10.32,1.3,10.40155758,0,0,0,10.32,1.3,10.40155758
10/08/2019 23:30,12.27,0.71,12.29052481,0,0,0,12.27,0.71,12.29052481,9.18,-1.54,9.308275888,0,0,0,9.18,-1.54,9.308275888
11/08/2019 00:00,11.7,0.81,11.72800495,0,0,0,11.7,0.81,11.72800495,8.69,-1.42,8.805254113,0,0,0,8.69,-1.42,8.805254113
11/08/2019 00:30,11.29,-0.98,11.3324534,0,0,0,11.29,-0.98,11.3324534,8.69,0.7,8.718147739,0,0,0,8.69,0.7,8.718147739
11/08/2019 01:00,11.09,-0.98,11.13321607,0,0,0,11.09,-0.98,11.13321607,8.61,0.51,8.625091304,0,0,0,8.61,0.51,8.625091304
11/08/2019 01:30,10.92,-0.98,10.96388617,0,0,0,10.92,-0.98,10.96388617,8.54,0.62,8.562476277,0,0,0,8.54,0.62,8.562476277
11/08/2019 02:00,10.81,-0.95,10.85166347,0,0,0,10.81,-0.95,10.85166347,8.43,0.41,8.439964455,0,0,0,8.43,0.41,8.439964455
11/08/2019 02:30,10.71,-0.95,10.75205097,0,0,0,10.71,-0.95,10.75205097,8.35,0,8.35,0,0,0,8.35,0,8.35
11/08/2019 03:00,10.46,-1.08,10.51560745,0,0,0,10.46,-1.08,10.51560745,8.15,0.42,8.16081491,0,0,0,8.15,0.42,8.16081491
11/08/2019 03:30,10.42,-1.04,10.47177158,0,0,0,10.42,-1.04,10.47177158,8.07,0,8.07,0,0,0,8.07,0,8.07
11/08/2019 04:00,10.33,-1.04,10.38222038,0,0,0,10.33,-1.04,10.38222038,8.07,0,8.07,0,0,0,8.07,0,8.07
11/08/2019 04:30,10.47,-0.96,10.51391935,0,0,0,10.47,-0.96,10.51391935,8.23,0.41,8.240206308,0,0,0,8.23,0.41,8.240206308
11/08/2019 05:00,10.42,-0.96,10.4641292,0,0,0,10.42,-0.96,10.4641292,8.15,0.95,8.20518129,0,0,0,8.15,0.95,8.20518129
11/08/2019 05:30,10.42,-1,10.46787466,0,0,0,10.42,-1,10.46787466,8.15,0,8.15,0,0,0,8.15,0,8.15
11/08/2019 06:00,10.48736,-0.95702,10.53093572,0.14736,0.04298,0.1535,10.34,-1,10.38824335,8.22736,0.04298,8.227472264,0.14736,0.04298,0.1535,8.08,0,8.08
11/08/2019 06:30,10.90648,-0.82436,10.93759002,0.39648,0.11564,0.413,10.51,-0.94,10.55195243,8.63648,0.11564,8.637254159,0.39648,0.11564,0.413,8.24,0,8.24
11/08/2019 07:00,11.14936,-0.66352,11.16908623,0.63936,0.18648,0.666,10.51,-0.85,10.544316,8.79936,0.61648,8.820928749,0.63936,0.18648,0.666,8.16,0.43,8.171321802
11/08/2019 07:30,11.6596,-0.3022,11.66351564,1.3296,0.3878,1.385,10.33,-0.69,10.35301888,9.2496,0.8178,9.285682366,1.3296,0.3878,1.385,7.92,0.43,7.93166439
11/08/2019 08:00,12.4628,0.2629,12.4655726,2.5128,0.7329,2.6175,9.95,-0.47,9.961094317,10.0428,1.2629,10.1218945,2.5128,0.7329,2.6175,7.53,0.53,7.548629015
11/08/2019 08:30,12.8612,0.2191,12.86306613,2.9112,0.8491,3.0325,9.95,-0.63,9.969924774,10.4412,1.3791,10.5318837,2.9112,0.8491,3.0325,7.53,0.53,7.548629015
11/08/2019 09:00,13.59736,2.33798,13.79689637,2.90736,0.84798,3.0285,10.69,1.49,10.79334054,10.70736,0.20798,10.70937971,2.90736,0.84798,3.0285,7.8,-0.64,7.826212366
11/08/2019 09:30,15.90856,3.01208,16.19119845,5.21856,1.52208,5.436,10.69,1.49,10.79334054,13.01856,0.88208,13.0484087,5.21856,1.52208,5.436,7.8,-0.64,7.826212366
11/08/2019 10:00,15.31648,4.04314,15.84113445,6.45648,1.88314,6.7255,8.86,2.16,9.1194956,12.34648,1.10314,12.39566401,6.45648,1.88314,6.7255,5.89,-0.78,5.941422389
11/08/2019 10:30,14.15688,2.86034,14.44294971,5.96688,1.74034,6.2155,8.19,1.12,8.266226467,11.37688,2.90034,11.74075682,5.96688,1.74034,6.2155,5.41,1.16,5.532964847
11/08/2019 11:00,20.39808,2.73444,20.58054493,11.15808,3.25444,11.623,9.24,-0.52,9.254620468,17.62808,5.95444,18.60657304,11.15808,3.25444,11.623,6.47,2.7,7.010770286
11/08/2019 11:30,13.24664,4.69652,14.05456408,9.17664,2.67652,9.559,4.07,2.02,4.543709938,10.98664,4.80652,11.99203456,9.17664,2.67652,9.559,1.81,2.13,2.795174413
11/08/2019 12:00,9.18752,2.69886,9.575717678,2.32752,0.67886,2.4245,6.86,2.02,7.151223672,6.61752,2.75886,7.169580145,2.32752,0.67886,2.4245,4.29,2.08,4.767651413
11/08/2019 12:30,16.0256,1.6433,16.10963346,2.2056,0.6433,2.2975,13.82,1,13.85613222,13.2056,1.9333,13.34636731,2.2056,0.6433,2.2975,11,1.29,11.07538261
11/08/2019 13:00,20.65712,2.99416,20.87298735,6.83712,1.99416,7.122,13.82,1,13.85613222,17.83712,3.28416,18.13693901,6.83712,1.99416,7.122,11,1.29,11.07538261
11/08/2019 13:30,17.6292,3.8781,18.05071611,8.3592,2.4381,8.7075,9.27,1.44,9.381177964,15.6792,4.2781,16.25236759,8.3592,2.4381,8.7075,7.32,1.84,7.547714886
11/08/2019 14:00,20.24096,6.36028,21.2167298,12.48096,3.64028,13.001,7.76,2.72,8.222894867,18.36096,5.82028,19.26137356,12.48096,3.64028,13.001,5.88,2.18,6.271108355
11/08/2019 14:30,15.5832,3.3676,15.94292483,6.4032,1.8676,6.67,9.18,1.5,9.301741772,8.0532,3.5276,8.791927661,6.4032,1.8676,6.67,1.65,1.66,2.340534127
11/08/2019 15:00,15.24488,4.16934,15.8047386,6.85488,1.99934,7.1405,8.39,2.17,8.666083314,13.07488,3.04934,13.42575739,6.85488,1.99934,7.1405,6.22,1.05,6.308002854
11/08/2019 15:30,14.92352,4.14936,15.48963,6.44352,1.87936,6.712,8.48,2.27,8.778570499,12.23352,2.33936,12.45518433,6.44352,1.87936,6.712,5.79,0.46,5.808244141
11/08/2019 16:00,15.54664,3.06152,15.84521758,3.29664,0.96152,3.434,12.25,2.1,12.42869663,12.19664,0.52152,12.20778483,3.29664,0.96152,3.434,8.9,-0.44,8.910869767
11/08/2019 16:30,15.99136,2.94498,16.26027373,3.17136,0.92498,3.3035,12.82,2.02,12.97816628,12.51136,1.12498,12.56183542,3.17136,0.92498,3.3035,9.34,0.2,9.342141082
11/08/2019 17:00,15.45632,4.04726,15.977426,4.99632,1.45726,5.2045,10.46,2.59,10.77588511,13.21632,0.83726,13.24281385,4.99632,1.45726,5.2045,8.22,-0.62,8.243348834
11/08/2019 17:30,13.85504,3.58022,14.31014006,3.39504,0.99022,3.5365,10.46,2.59,10.77588511,11.61504,0.37022,11.62093873,3.39504,0.99022,3.5365,8.22,-0.62,8.243348834
11/08/2019 18:00,16.27576,0.79918,16.29536904,4.86576,1.41918,5.0685,11.41,-0.62,11.42683246,13.31576,4.50918,14.05852655,4.86576,1.41918,5.0685,8.45,3.09,8.997255137
11/08/2019 18:30,16.1344,-0.4908,16.14186321,2.5344,0.7392,2.64,13.6,-1.23,13.65550805,13.0644,3.9792,13.65696086,2.5344,0.7392,2.64,10.53,3.24,11.01719111
11/08/2019 19:00,16.03696,-0.83672,16.05877288,1.65696,0.48328,1.726,14.38,-1.32,14.44045706,12.80696,3.64328,13.31509345,1.65696,0.48328,1.726,11.15,3.16,11.58913716
11/08/2019 19:30,15.65776,-0.73732,15.67511049,1.27776,0.37268,1.331,14.38,-1.11,14.42277713,12.42776,3.53268,12.92010242,1.27776,0.37268,1.331,11.15,3.16,11.58913716
11/08/2019 20:00,15.09544,-0.87508,15.12078284,0.80544,0.23492,0.839,14.29,-1.11,14.33304573,12.68544,3.11492,13.06227831,0.80544,0.23492,0.839,11.88,2.88,12.22410733
11/08/2019 20:30,16.3296,0.4603,16.3360862,0.3096,0.0903,0.3225,16.02,0.37,16.02427221,12.7196,1.8303,12.85061175,0.3096,0.0903,0.3225,12.41,1.74,12.53138859
11/08/2019 21:00,15.67312,0.43966,15.67928543,0.03312,0.00966,0.0345,15.64,0.43,15.64591001,12.92312,1.43966,13.00306316,0.03312,0.00966,0.0345,12.89,1.43,12.96907861
11/08/2019 21:30,15.64,0.43,15.64591001,0,0,0,15.64,0.43,15.64591001,12.89,1.38,12.96366075,0,0,0,12.89,1.38,12.96366075
11/08/2019 22:00,15.32,-0.13,15.32055156,0,0,0,15.32,-0.13,15.32055156,12.23,1.31,12.29995935,0,0,0,12.23,1.31,12.29995935
11/08/2019 22:30,15.15,2.35,15.33117738,0,0,0,15.15,2.35,15.33117738,11.08,-1.26,11.15141247,0,0,0,11.08,-1.26,11.15141247
11/08/2019 23:00,13.97,-1.27,14.02760849,0,0,0,13.97,-1.27,14.02760849,10.7,1.89,10.8656385,0,0,0,10.7,1.89,10.8656385
11/08/2019 23:30,13.32,-0.58,13.33262165,0,0,0,13.32,-0.58,13.33262165,10.31,1.24,10.38430065,0,0,0,10.31,1.24,10.38430065
12/08/2019 00:00,12.82,1.16,12.87237352,0,0,0,12.82,1.16,12.87237352,9.84,-0.85,9.876644167,0,0,0,9.84,-0.85,9.876644167
12/08/2019 00:30,12.3,1.06,12.34559031,0,0,0,12.3,1.06,12.34559031,9.46,-0.79,9.492928947,0,0,0,9.46,-0.79,9.492928947
12/08/2019 01:00,11.85,1.06,11.89731482,0,0,0,11.85,1.06,11.89731482,9.16,-0.73,9.189042388,0,0,0,9.16,-0.73,9.189042388
12/08/2019 01:30,11.85,1.17,11.90761941,0,0,0,11.85,1.17,11.90761941,9.16,-0.8,9.194868134,0,0,0,9.16,-0.8,9.194868134
12/08/2019 02:00,11.62,1.17,11.67875421,0,0,0,11.62,1.17,11.67875421,8.93,-0.92,8.977265731,0,0,0,8.93,-0.92,8.977265731
12/08/2019 02:30,11.62,1.14,11.67578691,0,0,0,11.62,1.14,11.67578691,8.97,-0.82,9.007402511,0,0,0,8.97,-0.82,9.007402511
12/08/2019 03:00,11.45,1.2,11.51271037,0,0,0,11.45,1.2,11.51271037,8.8,-0.91,8.84692602,0,0,0,8.8,-0.91,8.84692602
12/08/2019 03:30,11.57,1.25,11.63732787,0,0,0,11.57,1.25,11.63732787,8.89,-0.91,8.936453435,0,0,0,8.89,-0.91,8.936453435
12/08/2019 04:00,11.23,0.92,11.26762175,0,0,0,11.23,0.92,11.26762175,8.64,-0.82,8.678824805,0,0,0,8.64,-0.82,8.678824805
12/08/2019 04:30,11.48,1.34,11.55794099,0,0,0,11.48,1.34,11.55794099,8.77,-0.94,8.820232423,0,0,0,8.77,-0.94,8.820232423
12/08/2019 05:00,11.65,1.3,11.72230779,0,0,0,11.65,1.3,11.72230779,8.9,-0.78,8.934114394,0,0,0,8.9,-0.78,8.934114394
12/08/2019 05:30,12.28,1.83,12.41560711,0,0,0,12.28,1.83,12.41560711,9.35,-0.92,9.395153006,0,0,0,9.35,-0.92,9.395153006
12/08/2019 06:00,13.16336,2.02848,13.31873784,0.06336,0.01848,0.066,13.1,2.01,13.25330525,10.25336,-0.72152,10.27871502,0.06336,0.01848,0.066,10.19,-0.74,10.21683415
12/08/2019 06:30,14.3136,1.0373,14.35113711,0.3336,0.0973,0.3475,13.98,0.94,14.01156665,11.5036,2.4073,11.75278292,0.3336,0.0973,0.3475,11.17,2.31,11.40635788
12/08/2019 07:00,14.6688,1.1409,14.71310118,0.6888,0.2009,0.7175,13.98,0.94,14.01156665,11.8588,2.5109,12.121706,0.6888,0.2009,0.7175,11.17,2.31,11.40635788
12/08/2019 07:30,16.66408,3.11994,16.95363052,0.99408,0.28994,1.0355,15.67,2.83,15.92349836,12.87408,2.17994,13.05733795,0.99408,0.28994,1.0355,11.88,1.89,12.02940148
12/08/2019 08:00,18.17288,3.33834,18.47696083,1.74288,0.50834,1.8155,16.43,2.83,16.6719465,14.44288,2.39834,14.64065632,1.74288,0.50834,1.8155,12.7,1.89,12.83986371
12/08/2019 08:30,20.22008,3.93544,20.59949813,3.79008,1.10544,3.948,16.43,2.83,16.6719465,16.49008,2.99544,16.75993434,3.79008,1.10544,3.948,12.7,1.89,12.83986371
12/08/2019 09:00,22.15592,4.50006,22.60830226,5.72592,1.67006,5.9645,16.43,2.83,16.6719465,18.42592,3.56006,18.76668738,5.72592,1.67006,5.9645,12.7,1.89,12.83986371
12/08/2019 09:30,23.73032,4.95926,24.24298552,7.30032,2.12926,7.6045,16.43,2.83,16.6719465,20.00032,4.01926,20.40017772,7.30032,2.12926,7.6045,12.7,1.89,12.83986371
12/08/2019 10:00,25.8764,5.5852,26.47229752,9.4464,2.7552,9.84,16.43,2.83,16.6719465,22.1464,4.6452,22.6283211,9.4464,2.7552,9.84,12.7,1.89,12.83986371
12/08/2019 10:30,26.98376,5.90818,27.62299576,10.55376,3.07818,10.9935,16.43,2.83,16.6719465,23.25376,4.96818,23.77856528,10.55376,3.07818,10.9935,12.7,1.89,12.83986371
12/08/2019 11:00,26.86952,5.87486,27.50427394,10.43952,3.04486,10.8745,16.43,2.83,16.6719465,23.13952,4.93486,23.6598865,10.43952,3.04486,10.8745,12.7,1.89,12.83986371
12/08/2019 11:30,23.09288,4.77334,23.5810492,6.66288,1.94334,6.9405,16.43,2.83,16.6719465,19.36288,3.83334,19.73868328,6.66288,1.94334,6.9405,12.7,1.89,12.83986371
12/08/2019 12:00,28.44392,6.33406,29.14064002,12.01392,3.50406,12.5145,16.43,2.83,16.6719465,24.71392,5.39406,25.29572543,12.01392,3.50406,12.5145,12.7,1.89,12.83986371
12/08/2019 12:30,20.05752,8.25886,21.69130879,12.88752,3.75886,13.4245,7.17,4.5,8.465158002,18.26752,8.95886,20.34609199,12.88752,3.75886,13.4245,5.38,5.2,7.482272382
12/08/2019 13:00,18.26232,7.73526,19.83296698,11.09232,3.23526,11.5545,7.17,4.5,8.465158002,16.47232,8.43526,18.50651068,11.09232,3.23526,11.5545,5.38,5.2,7.482272382
12/08/2019 13:30,14.95944,6.77192,16.42083267,7.78944,2.27192,8.114,7.17,4.5,8.465158002,13.16944,7.47192,15.1414576,7.78944,2.27192,8.114,5.38,5.2,7.482272382
12/08/2019 14:00,19.6812,8.1491,21.30158361,12.5112,3.6491,13.0325,7.17,4.5,8.465158002,17.8912,8.8491,19.96000021,12.5112,3.6491,13.0325,5.38,5.2,7.482272382
12/08/2019 14:30,17.74968,7.58574,19.30270943,10.57968,3.08574,11.0205,7.17,4.5,8.465158002,15.95968,8.28574,17.98234893,10.57968,3.08574,11.0205,5.38,5.2,7.482272382
12/08/2019 15:00,12.34008,6.00794,13.72490136,5.17008,1.50794,5.3855,7.17,4.5,8.465158002,10.55008,6.70794,12.50202572,5.17008,1.50794,5.3855,5.38,5.2,7.482272382
12/08/2019 15:30,16.0908,7.1019,17.58837196,8.9208,2.6019,9.2925,7.17,4.5,8.465158002,14.3008,7.8019,16.2905655,8.9208,2.6019,9.2925,5.38,5.2,7.482272382
12/08/2019 16:00,16.28184,7.15762,17.78566383,9.11184,2.65762,9.4915,7.17,4.5,8.465158002,14.49184,7.85762,16.48501194,9.11184,2.65762,9.4915,5.38,5.2,7.482272382
12/08/2019 16:30,11.80632,5.85226,13.17718252,4.63632,1.35226,4.8295,7.17,4.5,8.465158002,10.01632,6.55226,11.96907588,4.63632,1.35226,4.8295,5.38,5.2,7.482272382
12/08/2019 17:00,14.34648,6.59314,15.78895131,7.17648,2.09314,7.4755,7.17,4.5,8.465158002,12.55648,7.29314,14.52084987,7.17648,2.09314,7.4755,5.38,5.2,7.482272382
12/08/2019 17:30,17.34032,6.31676,18.4550306,4.72032,1.37676,4.917,12.62,4.94,13.55241676,13.69032,3.51676,14.13479616,4.72032,1.37676,4.917,8.97,2.14,9.221740617
12/08/2019 18:00,18.67056,5.52308,19.47034215,4.57056,1.33308,4.761,14.1,4.19,14.70938816,15.85056,3.07308,16.14571377,4.57056,1.33308,4.761,11.28,1.74,11.41341316
12/08/2019 18:30,17.64216,3.87688,18.0631118,3.69216,1.07688,3.846,13.95,2.8,14.22822898,15.09216,3.51688,15.4965073,3.69216,1.07688,3.846,11.4,2.44,11.65819883
12/08/2019 19:00,17.94272,2.23496,18.08137847,2.38272,0.69496,2.482,15.56,1.54,15.63602251,14.21272,4.01496,14.76893069,2.38272,0.69496,2.482,11.83,3.32,12.28703789
12/08/2019 19:30,17.824,1.6845,17.90342191,1.044,0.3045,1.0875,16.78,1.38,16.8366505,14.504,3.4645,14.91203461,1.044,0.3045,1.0875,13.46,3.16,13.82596109
12/08/2019 20:00,19.2212,1.3966,19.27187124,0.8112,0.2366,0.845,18.41,1.16,18.44650915,15.3612,3.6566,15.79041447,0.8112,0.2366,0.845,14.55,3.42,14.94653472
12/08/2019 20:30,19.06408,1.13744,19.09798199,0.33408,0.09744,0.348,18.73,1.04,18.75885124,14.87408,3.36744,15.25050517,0.33408,0.09744,0.348,14.54,3.27,14.9031708
12/08/2019 21:00,18.76936,1.05148,18.79878946,0.03936,0.01148,0.041,18.73,1.04,18.75885124,14.57936,3.28148,14.94409077,0.03936,0.01148,0.041,14.54,3.27,14.9031708
12/08/2019 21:30,19.15,1.22,19.18882227,0,0,0,19.15,1.22,19.18882227,15.13,3.06,15.436337,0,0,0,15.13,3.06,15.436337
12/08/2019 22:00,18.38,0.77,18.39612187,0,0,0,18.38,0.77,18.39612187,14.37,3.16,14.71334428,0,0,0,14.37,3.16,14.71334428
12/08/2019 22:30,15.97,-0.61,15.98164572,0,0,0,15.97,-0.61,15.98164572,12.3,2.18,12.49169324,0,0,0,12.3,2.18,12.49169324
12/08/2019 23:00,14.96,-0.61,14.97243133,0,0,0,14.96,-0.61,14.97243133,11.51,1.92,11.66904023,0,0,0,11.51,1.92,11.66904023
12/08/2019 23:30,14,0.52,14.00965381,0,0,0,14,0.52,14.00965381,10.67,1.31,10.75011628,0,0,0,10.67,1.31,10.75011628
13/08/2019 00:00,13.13,-0.67,13.14708333,0,0,0,13.13,-0.67,13.14708333,10.23,2.24,10.4723684,0,0,0,10.23,2.24,10.4723684
13/08/2019 00:30,12.73,-1.21,12.78737659,0,0,0,12.73,-1.21,12.78737659,10.01,2.05,10.21775905,0,0,0,10.01,2.05,10.21775905
13/08/2019 01:00,12.13,-1.32,12.20161055,0,0,0,12.13,-1.32,12.20161055,9.49,1.75,9.650005181,0,0,0,9.49,1.75,9.650005181
13/08/2019 01:30,12.13,-1.48,12.21995499,0,0,0,12.13,-1.48,12.21995499,9.6,1.91,9.788161216,0,0,0,9.6,1.91,9.788161216
13/08/2019 02:00,11.92,-1.54,12.01906818,0,0,0,11.92,-1.54,12.01906818,9.43,1.84,9.607835344,0,0,0,9.43,1.84,9.607835344
13/08/2019 02:30,11.61,-1.7,11.7338016,0,0,0,11.61,-1.7,11.7338016,9.2,1.81,9.376358568,0,0,0,9.2,1.81,9.376358568
13/08/2019 03:00,11.04,-1.77,11.18098833,0,0,0,11.04,-1.77,11.18098833,8.65,1.67,8.809733254,0,0,0,8.65,1.67,8.809733254
13/08/2019 03:30,10.88,-1.77,11.02303497,0,0,0,10.88,-1.77,11.02303497,8.5,1.67,8.662499639,0,0,0,8.5,1.67,8.662499639
13/08/2019 04:00,10.94,0.49,10.95096799,0,0,0,10.94,0.49,10.95096799,8.09,-0.86,8.135582339,0,0,0,8.09,-0.86,8.135582339
13/08/2019 04:30,11.42,0.97,11.46112124,0,0,0,11.42,0.97,11.46112124,8.42,-1.19,8.503675676,0,0,0,8.42,-1.19,8.503675676
13/08/2019 05:00,11.67,0.88,11.70313206,0,0,0,11.67,0.88,11.70313206,8.65,-1.05,8.71349528,0,0,0,8.65,-1.05,8.71349528
13/08/2019 05:30,12.39,1.12,12.44051848,0,0,0,12.39,1.12,12.44051848,9.33,-0.84,9.367737187,0,0,0,9.33,-0.84,9.367737187
13/08/2019 06:00,12.48264,0.97702,12.52081744,0.09264,0.02702,0.0965,12.39,0.95,12.42636713,9.58264,-0.60298,9.601592277,0.09264,0.02702,0.0965,9.49,-0.63,9.510888497
13/08/2019 06:30,12.75816,1.05738,12.80190217,0.36816,0.10738,0.3835,12.39,0.95,12.42636713,9.85816,-0.52262,9.872003355,0.36816,0.10738,0.3835,9.49,-0.63,9.510888497
13/08/2019 07:00,14.67496,2.26978,14.84945629,0.68496,0.19978,0.7135,13.99,2.07,14.1423124,11.48496,0.73978,11.50876104,0.68496,0.19978,0.7135,10.8,0.54,10.81349157
