Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
13/08/2019 07:30,17.10584,2.44462,17.27963915,1.45584,0.42462,1.5165,15.65,2.02,15.77982573,13.88584,2.97462,14.20087732,1.45584,0.42462,1.5165,12.43,2.55,12.68886914
13/08/2019 08:00,18.43688,2.83284,18.6532444,2.78688,0.81284,2.903,15.65,2.02,15.77982573,15.21688,3.36284,15.58403445,2.78688,0.81284,2.903,12.43,2.55,12.68886914
13/08/2019 08:30,20.08856,3.31458,20.36017395,4.43856,1.29458,4.6235,15.65,2.02,15.77982573,16.86856,3.84458,17.30113036,4.43856,1.29458,4.6235,12.43,2.55,12.68886914
13/08/2019 09:00,22.11704,3.90622,22.45934133,6.46704,1.88622,6.7365,15.65,2.02,15.77982573,18.89704,4.43622,19.41077455,6.46704,1.88622,6.7365,12.43,2.55,12.68886914
13/08/2019 09:30,21.88232,3.83776,22.21630776,6.23232,1.81776,6.492,15.65,2.02,15.77982573,18.66232,4.36776,19.16662503,6.23232,1.81776,6.492,12.43,2.55,12.68886914
13/08/2019 10:00,25.11704,4.78122,25.56806139,9.46704,2.76122,9.8615,15.65,2.02,15.77982573,21.89704,5.31122,22.53196438,9.46704,2.76122,9.8615,12.43,2.55,12.68886914
13/08/2019 10:30,25.99208,5.03644,26.47553494,10.34208,3.01644,10.773,15.65,2.02,15.77982573,22.77208,5.56644,23.44254427,10.34208,3.01644,10.773,12.43,2.55,12.68886914
13/08/2019 11:00,26.68376,5.23818,27.19304281,11.03376,3.21818,11.4935,15.65,2.02,15.77982573,23.46376,5.76818,24.16236606,11.03376,3.21818,11.4935,12.43,2.55,12.68886914
13/08/2019 11:30,26.83784,5.28312,27.3528977,11.18784,3.26312,11.654,15.65,2.02,15.77982573,23.61784,5.81312,24.32272046,11.18784,3.26312,11.654,12.43,2.55,12.68886914
13/08/2019 12:00,26.68376,5.23818,27.19304281,11.03376,3.21818,11.4935,15.65,2.02,15.77982573,23.46376,5.76818,24.16236606,11.03376,3.21818,11.4935,12.43,2.55,12.68886914
13/08/2019 12:30,21.30152,3.66836,21.61507852,5.65152,1.64836,5.887,15.65,2.02,15.77982573,18.08152,4.19836,18.56253194,5.65152,1.64836,5.887,12.43,2.55,12.68886914
13/08/2019 13:00,27.59,5.5025,28.13335398,11.94,3.4825,12.4375,15.65,2.02,15.77982573,24.37,6.0325,25.10553637,11.94,3.4825,12.4375,12.43,2.55,12.68886914
13/08/2019 13:30,29.6588,6.1059,30.28079312,14.0088,4.0859,14.5925,15.65,2.02,15.77982573,26.4388,6.6359,27.25885754,14.0088,4.0859,14.5925,12.43,2.55,12.68886914
13/08/2019 14:00,24.67352,4.65186,25.10821361,9.02352,2.63186,9.3995,15.65,2.02,15.77982573,21.45352,5.18186,22.07045975,9.02352,2.63186,9.3995,12.43,2.55,12.68886914
13/08/2019 14:30,23.8508,4.4119,24.25542253,8.2008,2.3919,8.5425,15.65,2.02,15.77982573,20.6308,4.9419,21.21443575,8.2008,2.3919,8.5425,12.43,2.55,12.68886914
13/08/2019 15:00,24.10328,4.48554,24.51709966,8.45328,2.46554,8.8055,15.65,2.02,15.77982573,20.88328,5.01554,21.47712795,8.45328,2.46554,8.8055,12.43,2.55,12.68886914
13/08/2019 15:30,21.92648,7.91314,23.31069089,11.73648,3.42314,12.2255,10.19,4.49,11.1353581,18.95648,6.31314,19.98008685,11.73648,3.42314,12.2255,7.22,2.89,7.776920985
13/08/2019 16:00,17.98872,8.67546,19.97142092,11.29872,3.29546,11.7695,6.69,5.38,8.584899533,15.37872,5.84546,16.45218622,11.29872,3.29546,11.7695,4.08,2.55,4.811330377
13/08/2019 16:30,14.69304,7.71422,16.59501777,8.00304,2.33422,8.3365,6.69,5.38,8.584899533,12.08304,4.88422,13.0328608,8.00304,2.33422,8.3365,4.08,2.55,4.811330377
13/08/2019 17:00,14.98776,7.80018,16.89602787,8.29776,2.42018,8.6435,6.69,5.38,8.584899533,12.37776,4.97018,13.33835192,8.29776,2.42018,8.6435,4.08,2.55,4.811330377
13/08/2019 17:30,15.86744,3.47842,16.24423153,6.57744,1.91842,6.8515,9.29,1.56,9.420069002,10.65744,5.75842,12.11364636,6.57744,1.91842,6.8515,4.08,3.84,5.602856414
13/08/2019 18:00,17.2464,3.9752,17.69860243,5.8464,1.7052,6.09,11.4,2.27,11.62380747,14.3464,4.9352,15.17153229,5.8464,1.7052,6.09,8.5,3.23,9.093013802
13/08/2019 18:30,16.9144,4.2817,17.44791914,4.1544,1.2117,4.3275,12.76,3.07,13.12411902,13.4944,2.9217,13.80706929,4.1544,1.2117,4.3275,9.34,1.71,9.495246179
13/08/2019 19:00,18.68856,4.12208,19.13775897,2.33856,0.68208,2.436,16.35,3.44,16.70796517,14.52856,1.61208,14.61772409,2.33856,0.68208,2.436,12.19,0.93,12.22542433
13/08/2019 19:30,17.43432,3.75626,17.834377,1.08432,0.31626,1.1295,16.35,3.44,16.70796517,13.27432,1.24626,13.33269423,1.08432,0.31626,1.1295,12.19,0.93,12.22542433
13/08/2019 20:00,18.19344,3.34392,18.49819072,0.49344,0.14392,0.514,17.7,3.2,17.98693971,15.10344,1.94392,15.22802432,0.49344,0.14392,0.514,14.61,1.8,14.72046535
13/08/2019 20:30,19.08376,3.79568,19.45757134,0.29376,0.08568,0.306,18.79,3.71,19.15275959,15.44376,1.33568,15.50141168,0.29376,0.08568,0.306,15.15,1.25,15.20148019
13/08/2019 21:00,18.81352,3.63686,19.16181843,0.02352,0.00686,0.0245,18.79,3.63,19.13742407,15.17352,1.09686,15.21311313,0.02352,0.00686,0.0245,15.15,1.09,15.18916061
13/08/2019 21:30,18.95,3.12,19.20512692,0,0,0,18.95,3.12,19.20512692,15.85,1.31,15.90404351,0,0,0,15.85,1.31,15.90404351
13/08/2019 22:00,18.95,3.12,19.20512692,0,0,0,18.95,3.12,19.20512692,15.85,1.31,15.90404351,0,0,0,15.85,1.31,15.90404351
13/08/2019 22:30,16.11,1.83,16.2136054,0,0,0,16.11,1.83,16.2136054,13.47,0.79,13.49314641,0,0,0,13.47,0.79,13.49314641
13/08/2019 23:00,14.92,1.86,15.03549135,0,0,0,14.92,1.86,15.03549135,12.47,0.45,12.47811685,0,0,0,12.47,0.45,12.47811685
13/08/2019 23:30,14.13,0.28,14.13277397,0,0,0,14.13,0.28,14.13277397,11.21,1.84,11.3600044,0,0,0,11.21,1.84,11.3600044
14/08/2019 00:00,13.31,0.35,13.31460101,0,0,0,13.31,0.35,13.31460101,10.57,1.15,10.63237509,0,0,0,10.57,1.15,10.63237509
14/08/2019 00:30,12.72,1.56,12.81530335,0,0,0,12.72,1.56,12.81530335,9.77,-0.48,9.781784091,0,0,0,9.77,-0.48,9.781784091
14/08/2019 01:00,12.2,-0.28,12.20321269,0,0,0,12.2,-0.28,12.20321269,9.77,1.7,9.916798879,0,0,0,9.77,1.7,9.916798879
14/08/2019 01:30,11.84,-1.27,11.90791753,0,0,0,11.84,-1.27,11.90791753,9.63,1.87,9.809882772,0,0,0,9.63,1.87,9.809882772
14/08/2019 02:00,11.8,-1.3,11.87139419,0,0,0,11.8,-1.3,11.87139419,9.63,2.01,9.837530178,0,0,0,9.63,2.01,9.837530178
14/08/2019 02:30,11.76,-1.4,11.84304015,0,0,0,11.76,-1.4,11.84304015,9.63,2.01,9.837530178,0,0,0,9.63,2.01,9.837530178
14/08/2019 03:00,11.49,-1.45,11.58113121,0,0,0,11.49,-1.45,11.58113121,9.42,2.09,9.649067312,0,0,0,9.42,2.09,9.649067312
14/08/2019 03:30,11.28,-1.59,11.39151,0,0,0,11.28,-1.59,11.39151,9.19,1.95,9.394604835,0,0,0,9.19,1.95,9.394604835
14/08/2019 04:00,11.28,-1.52,11.38195062,0,0,0,11.28,-1.52,11.38195062,9.19,2.01,9.407241891,0,0,0,9.19,2.01,9.407241891
14/08/2019 04:30,11.64,-1.26,11.70799727,0,0,0,11.64,-1.26,11.70799727,9.55,2.01,9.759231527,0,0,0,9.55,2.01,9.759231527
14/08/2019 05:00,11.3,-3.61,11.86263461,0,0,0,11.3,-3.61,11.86263461,9.59,3.76,10.30076211,0,0,0,9.59,3.76,10.30076211
14/08/2019 05:30,12.16,-3.25,12.58682247,0,0,0,12.16,-3.25,12.58682247,10.13,3.32,10.66017354,0,0,0,10.13,3.32,10.66017354
14/08/2019 06:00,12.16,-3.25,12.58682247,0,0,0,12.16,-3.25,12.58682247,10.13,3.32,10.66017354,0,0,0,10.13,3.32,10.66017354
14/08/2019 06:30,13.25416,0.46788,13.26241565,0.16416,0.04788,0.171,13.09,0.42,13.09673623,10.66416,1.38788,10.75409315,0.16416,0.04788,0.171,10.5,1.34,10.58515942
14/08/2019 07:00,15.6308,0.6919,15.64610604,0.5208,0.1519,0.5425,15.11,0.54,15.11964616,13.0408,3.2219,13.43291124,0.5208,0.1519,0.5425,12.52,3.07,12.89089989
14/08/2019 07:30,16.00328,0.80054,16.02329039,0.89328,0.26054,0.9305,15.11,0.54,15.11964616,13.41328,3.33054,13.82058526,0.89328,0.26054,0.9305,12.52,3.07,12.89089989
14/08/2019 08:00,16.50968,0.94824,16.53688885,1.39968,0.40824,1.458,15.11,0.54,15.11964616,13.91968,3.47824,14.34767036,1.39968,0.40824,1.458,12.52,3.07,12.89089989
14/08/2019 08:30,16.83176,1.04218,16.86399371,1.72176,0.50218,1.7935,15.11,0.54,15.11964616,14.24176,3.57218,14.68292198,1.72176,0.50218,1.7935,12.52,3.07,12.89089989
14/08/2019 09:00,17.56136,1.25498,17.60614495,2.45136,0.71498,2.5535,15.11,0.54,15.11964616,14.97136,3.78498,15.44239923,2.45136,0.71498,2.5535,12.52,3.07,12.89089989
14/08/2019 09:30,17.95352,1.36936,18.00566653,2.84352,0.82936,2.962,15.11,0.54,15.11964616,15.36352,3.89936,15.85063895,2.84352,0.82936,2.962,12.52,3.07,12.89089989
14/08/2019 10:00,16.45976,0.93368,16.48622023,1.34976,0.39368,1.406,15.11,0.54,15.11964616,13.86976,3.46368,14.2957099,1.34976,0.39368,1.406,12.52,3.07,12.89089989
14/08/2019 10:30,16.65368,0.99024,16.68309422,1.54368,0.45024,1.608,15.11,0.54,15.11964616,14.06368,3.52024,14.49755789,1.54368,0.45024,1.608,12.52,3.07,12.89089989
14/08/2019 11:00,16.6868,0.9999,16.71673097,1.5768,0.4599,1.6425,15.11,0.54,15.11964616,14.0968,3.5299,14.53203235,1.5768,0.4599,1.6425,12.52,3.07,12.89089989
14/08/2019 11:30,15.94232,0.78276,15.961525,0.83232,0.24276,0.867,15.11,0.54,15.11964616,13.35232,3.31276,13.75713735,0.83232,0.24276,0.867,12.52,3.07,12.89089989
14/08/2019 12:00,15.5948,0.6814,15.60967946,0.4848,0.1414,0.505,15.11,0.54,15.11964616,13.0048,3.2114,13.39544374,0.4848,0.1414,0.505,12.52,3.07,12.89089989
14/08/2019 12:30,15.42104,0.63072,15.43393282,0.31104,0.09072,0.324,15.11,0.54,15.11964616,12.83104,3.16072,13.21460323,0.31104,0.09072,0.324,12.52,3.07,12.89089989
14/08/2019 13:00,15.5348,0.6639,15.54897985,0.4248,0.1239,0.4425,15.11,0.54,15.11964616,12.9448,3.1939,13.33299832,0.4248,0.1239,0.4425,12.52,3.07,12.89089989
14/08/2019 13:30,16.9268,1.0699,16.96057912,1.8168,0.5299,1.8925,15.11,0.54,15.11964616,14.3368,3.5999,14.78185084,1.8168,0.5299,1.8925,12.52,3.07,12.89089989
14/08/2019 14:00,16.62152,0.98086,16.65043583,1.51152,0.44086,1.5745,15.11,0.54,15.11964616,14.03152,3.51086,14.46408281,1.51152,0.44086,1.5745,12.52,3.07,12.89089989
14/08/2019 14:30,17.20568,1.15124,17.24415199,2.09568,0.61124,2.183,15.11,0.54,15.11964616,14.61568,3.68124,15.07214748,2.09568,0.61124,2.183,12.52,3.07,12.89089989
14/08/2019 15:00,16.5164,0.9502,16.54371025,1.4064,0.4102,1.465,15.11,0.54,15.11964616,13.9264,3.4802,14.35466506,1.4064,0.4102,1.465,12.52,3.07,12.89089989
14/08/2019 15:30,16.78568,1.02874,16.81717453,1.67568,0.48874,1.7455,15.11,0.54,15.11964616,14.19568,3.55874,14.63495682,1.67568,0.48874,1.7455,12.52,3.07,12.89089989
14/08/2019 16:00,16.35752,0.90386,16.38247306,1.24752,0.36386,1.2995,15.11,0.54,15.11964616,13.76752,3.43386,14.18929179,1.24752,0.36386,1.2995,12.52,3.07,12.89089989
14/08/2019 16:30,16.32968,0.89574,16.35422878,1.21968,0.35574,1.2705,15.11,0.54,15.11964616,13.73968,3.42574,14.1603143,1.21968,0.35574,1.2705,12.52,3.07,12.89089989
14/08/2019 17:00,16.35368,0.90274,16.37857714,1.24368,0.36274,1.2955,15.11,0.54,15.11964616,13.76368,3.43274,14.18529489,1.24368,0.36274,1.2955,12.52,3.07,12.89089989
14/08/2019 17:30,21.67816,4.26238,22.09322304,0.96816,0.28238,1.0085,20.71,3.98,21.08896631,17.14816,3.40238,17.48243636,0.96816,0.28238,1.0085,16.18,3.12,16.47807028
14/08/2019 18:00,21.96056,4.36808,22.39076413,1.33056,0.38808,1.386,20.63,3.98,21.01040932,17.32056,3.06808,17.59019368,1.33056,0.38808,1.386,15.99,2.68,16.21303488
14/08/2019 18:30,21.3732,4.5326,21.8485272,1.0032,0.2926,1.045,20.37,4.24,20.80659751,16.4632,2.3326,16.62762692,1.0032,0.2926,1.045,15.46,2.04,15.59401167
14/08/2019 19:00,21.31912,3.90516,21.67383566,0.42912,0.12516,0.447,20.89,3.78,21.22923692,16.55912,2.35516,16.72576557,0.42912,0.12516,0.447,16.13,2.23,16.28342102
14/08/2019 19:30,21.65328,4.00304,22.02019219,0.35328,0.10304,0.368,21.3,3.9,21.65409892,16.84328,1.89304,16.94932688,0.35328,0.10304,0.368,16.49,1.79,16.5868683
14/08/2019 20:00,21.16752,3.55636,21.46419343,0.22752,0.06636,0.237,20.94,3.49,21.22884123,16.50752,2.05636,16.63510845,0.22752,0.06636,0.237,16.28,1.99,16.40117374
14/08/2019 20:30,20.91656,3.95358,21.28692737,0.04656,0.01358,0.0485,20.87,3.94,21.2386558,16.19656,1.66358,16.28177061,0.04656,0.01358,0.0485,16.15,1.65,16.23406911
14/08/2019 21:00,20.57,3.6,20.88264591,0,0,0,20.57,3.6,20.88264591,15.98,1.65,16.06495876,0,0,0,15.98,1.65,16.06495876
14/08/2019 21:30,20.57,3.64,20.88957874,0,0,0,20.57,3.64,20.88957874,15.98,1.65,16.06495876,0,0,0,15.98,1.65,16.06495876
14/08/2019 22:00,19.43,3.73,19.78478709,0,0,0,19.43,3.73,19.78478709,15.07,1.16,15.11457905,0,0,0,15.07,1.16,15.11457905
14/08/2019 22:30,17.4,3.17,17.68640438,0,0,0,17.4,3.17,17.68640438,13.46,1.21,13.51427764,0,0,0,13.46,1.21,13.51427764
14/08/2019 23:00,15.65,-0.58,15.66074392,0,0,0,15.65,-0.58,15.66074392,12.61,2.55,12.86524776,0,0,0,12.61,2.55,12.86524776
14/08/2019 23:30,14.91,0.14,14.91065726,0,0,0,14.91,0.14,14.91065726,11.99,2.24,12.19744645,0,0,0,11.99,2.24,12.19744645
15/08/2019 00:00,14.18,0,14.18,0,0,0,14.18,0,14.18,11.42,2.11,11.6132898,0,0,0,11.42,2.11,11.6132898
15/08/2019 00:30,13.56,1.42,13.6341483,0,0,0,13.56,1.42,13.6341483,10.81,1.04,10.85991252,0,0,0,10.81,1.04,10.85991252
15/08/2019 01:00,13.2,1.83,13.32624853,0,0,0,13.2,1.83,13.32624853,10.41,-0.44,10.4192946,0,0,0,10.41,-0.44,10.4192946
15/08/2019 01:30,13,1.6,13.09809146,0,0,0,13,1.6,13.09809146,10.25,-0.12,10.25070241,0,0,0,10.25,-0.12,10.25070241
15/08/2019 02:00,12.48,-1.22,12.53948962,0,0,0,12.48,-1.22,12.53948962,10.46,2.38,10.72734823,0,0,0,10.46,2.38,10.72734823
15/08/2019 02:30,12.57,-0.92,12.6036225,0,0,0,12.57,-0.92,12.6036225,10.46,2.02,10.65326241,0,0,0,10.46,2.02,10.65326241
15/08/2019 03:00,12.14,-1.02,12.18277472,0,0,0,12.14,-1.02,12.18277472,10.1,1.91,10.2790126,0,0,0,10.1,1.91,10.2790126
15/08/2019 03:30,12.2,-0.94,12.23615953,0,0,0,12.2,-0.94,12.23615953,10.15,1.95,10.33561803,0,0,0,10.15,1.95,10.33561803
15/08/2019 04:00,12.31,-0.87,12.340705,0,0,0,12.31,-0.87,12.340705,10.24,2,10.43348456,0,0,0,10.24,2,10.43348456
15/08/2019 04:30,12.2,-0.97,12.23850073,0,0,0,12.2,-0.97,12.23850073,10.13,1.94,10.3140923,0,0,0,10.13,1.94,10.3140923
15/08/2019 05:00,12.02,-1.28,12.08796095,0,0,0,12.02,-1.28,12.08796095,10.06,2.2,10.29774733,0,0,0,10.06,2.2,10.29774733
15/08/2019 05:30,12.75,-1.11,12.79822644,0,0,0,12.75,-1.11,12.79822644,10.78,2.43,11.05048868,0,0,0,10.78,2.43,11.05048868
15/08/2019 06:00,13.38584,-0.88788,13.41525413,0.07584,0.02212,0.079,13.31,-0.91,13.34107192,11.33584,2.64212,11.6396764,0.07584,0.02212,0.079,11.26,2.62,11.56079582
15/08/2019 06:30,13.65464,-0.80948,13.67861292,0.34464,0.10052,0.359,13.31,-0.91,13.34107192,11.60464,2.72052,11.91926586,0.34464,0.10052,0.359,11.26,2.62,11.56079582
15/08/2019 07:00,16.17104,3.27572,16.49948109,0.67104,0.19572,0.699,15.5,3.08,15.80305034,13.06104,1.17572,13.11385082,0.67104,0.19572,0.699,12.39,0.98,12.42869663
15/08/2019 07:30,16.96496,3.50728,17.32370863,1.46496,0.42728,1.526,15.5,3.08,15.80305034,13.85496,1.40728,13.92624693,1.46496,0.42728,1.526,12.39,0.98,12.42869663
15/08/2019 08:00,18.23168,3.87674,18.63929367,2.73168,0.79674,2.8455,15.5,3.08,15.80305034,15.12168,1.77674,15.22570232,2.73168,0.79674,2.8455,12.39,0.98,12.42869663
15/08/2019 08:30,19.34336,4.20098,19.79428728,3.84336,1.12098,4.0035,15.5,3.08,15.80305034,16.23336,2.10098,16.36875358,3.84336,1.12098,4.0035,12.39,0.98,12.42869663
15/08/2019 09:00,17.3384,3.6162,17.71149392,1.8384,0.5362,1.915,15.5,3.08,15.80305034,14.2284,1.5162,14.30895625,1.8384,0.5362,1.915,12.39,0.98,12.42869663
15/08/2019 09:30,17.5664,3.6827,17.94827814,2.0664,0.6027,2.1525,15.5,3.08,15.80305034,14.4564,1.5827,14.54277966,2.0664,0.6027,2.1525,12.39,0.98,12.42869663
15/08/2019 10:00,18.66284,4.00462,19.08765513,3.15984,0.92162,3.2915,15.503,3.083,15.80657768,15.55284,1.90462,15.66902707,3.15984,0.92162,3.2915,12.393,0.983,12.43192415
15/08/2019 10:30,21.20156,4.74508,21.7260657,5.69856,1.66208,5.936,15.503,3.083,15.80657768,18.09156,2.64508,18.28389979,5.69856,1.66208,5.936,12.393,0.983,12.43192415
15/08/2019 11:00,18.3326,3.9083,18.74457339,2.8296,0.8253,2.9475,15.503,3.083,15.80657768,15.2226,1.8083,15.32962816,2.8296,0.8253,2.9475,12.393,0.983,12.43192415
15/08/2019 11:30,23.20604,5.32972,23.81021226,7.70304,2.24672,8.024,15.503,3.083,15.80657768,20.09604,3.22972,20.35391645,7.70304,2.24672,8.024,12.393,0.983,12.43192415
15/08/2019 12:00,23.63756,5.45558,24.25896939,8.13456,2.37258,8.4735,15.503,3.083,15.80657768,20.52756,3.35558,20.80001531,8.13456,2.37258,8.4735,12.393,0.983,12.43192415
15/08/2019 12:30,22.44524,5.10782,23.01909259,6.94224,2.02482,7.2315,15.503,3.083,15.80657768,19.33524,3.00782,19.56779208,6.94224,2.02482,7.2315,12.393,0.983,12.43192415
15/08/2019 13:00,26.003,6.1455,26.71934092,10.5,3.0625,10.9375,15.503,3.083,15.80657768,22.893,4.0455,23.24769922,10.5,3.0625,10.9375,12.393,0.983,12.43192415
15/08/2019 13:30,27.39404,6.55122,28.16650335,11.89104,3.46822,12.3865,15.503,3.083,15.80657768,24.28404,4.45122,24.68862001,11.89104,3.46822,12.3865,12.393,0.983,12.43192415
15/08/2019 14:00,22.8422,5.2236,23.43186074,7.3392,2.1406,7.645,15.503,3.083,15.80657768,19.7322,3.1236,19.97790264,7.3392,2.1406,7.645,12.393,0.983,12.43192415
15/08/2019 14:30,26.75324,6.36432,27.49982581,11.25024,3.28132,11.719,15.503,3.083,15.80657768,23.64324,4.26432,24.02472108,11.25024,3.28132,11.719,12.393,0.983,12.43192415
15/08/2019 15:00,25.559,6.016,26.25747012,10.056,2.933,10.475,15.503,3.083,15.80657768,22.449,3.916,22.7879937,10.056,2.933,10.475,12.393,0.983,12.43192415
15/08/2019 15:30,26.04572,6.15796,26.76378153,10.54272,3.07496,10.982,15.503,3.083,15.80657768,22.93572,4.05796,23.29193619,10.54272,3.07496,10.982,12.393,0.983,12.43192415
15/08/2019 16:00,26.92556,6.41458,27.67910074,11.42256,3.33158,11.8985,15.503,3.083,15.80657768,23.81556,4.31458,24.20323323,11.42256,3.33158,11.8985,12.393,0.983,12.43192415
15/08/2019 16:30,26.10428,6.17504,26.82470043,10.60128,3.09204,11.043,15.503,3.083,15.80657768,22.99428,4.07504,23.35257724,10.60128,3.09204,11.043,12.393,0.983,12.43192415
15/08/2019 17:00,22.79756,5.21058,23.38544175,7.29456,2.12758,7.5985,15.503,3.083,15.80657768,19.68756,3.11058,19.93177681,7.29456,2.12758,7.5985,12.393,0.983,12.43192415
15/08/2019 17:30,19.75436,4.32298,20.22184203,4.25136,1.23998,4.4285,15.503,3.083,15.80657768,16.64436,2.22298,16.79215173,4.25136,1.23998,4.4285,12.393,0.983,12.43192415
15/08/2019 18:00,19.09772,4.13146,19.53949516,3.59472,1.04846,3.7445,15.503,3.083,15.80657768,15.98772,2.03146,16.11626571,3.59472,1.04846,3.7445,12.393,0.983,12.43192415
15/08/2019 18:30,18.35804,4.28272,18.85097672,2.85504,0.83272,2.974,15.503,3.45,15.88223879,15.24804,2.88272,15.51814417,2.85504,0.83272,2.974,12.393,2.05,12.56140713
15/08/2019 19:00,17.44268,4.01574,17.89897353,1.93968,0.56574,2.0205,15.503,3.45,15.88223879,14.33268,2.61574,14.56941357,1.93968,0.56574,2.0205,12.393,2.05,12.56140713
15/08/2019 19:30,18.83768,4.06474,19.27122983,1.14768,0.33474,1.1955,17.69,3.73,18.07896568,16.50768,2.47474,16.69214896,1.14768,0.33474,1.1955,15.36,2.14,15.50835904
15/08/2019 20:00,18.75584,4.19462,19.21916676,0.49584,0.14462,0.5165,18.26,4.05,18.70374561,15.85584,1.69462,15.94614057,0.49584,0.14462,0.5165,15.36,1.55,15.43800829
15/08/2019 20:30,19.20896,4.13428,19.64882733,0.28896,0.08428,0.301,18.92,4.05,19.34861494,15.79896,1.41428,15.86213494,0.28896,0.08428,0.301,15.51,1.33,15.56692006
15/08/2019 21:00,18.84,3.79,19.21743219,0,0,0,18.84,3.79,19.21743219,15.44,1.17,15.48426621,0,0,0,15.44,1.17,15.48426621
15/08/2019 21:30,19.03,3.66,19.37876415,0,0,0,19.03,3.66,19.37876415,15.96,1.1,15.99786236,0,0,0,15.96,1.1,15.99786236
15/08/2019 22:00,19.03,3.66,19.37876415,0,0,0,19.03,3.66,19.37876415,15.96,1.1,15.99786236,0,0,0,15.96,1.1,15.99786236
15/08/2019 22:30,16.45,0.07,16.45014894,0,0,0,16.45,0.07,16.45014894,13.33,2.6,13.58119656,0,0,0,13.33,2.6,13.58119656
15/08/2019 23:00,16.45,0.07,16.45014894,0,0,0,16.45,0.07,16.45014894,13.33,2.6,13.58119656,0,0,0,13.33,2.6,13.58119656
15/08/2019 23:30,15.16,-0.75,15.17854077,0,0,0,15.16,-0.75,15.17854077,12.22,2.6,12.49353433,0,0,0,12.22,2.6,12.49353433
16/08/2019 00:00,13.89,-0.43,13.89665427,0,0,0,13.89,-0.43,13.89665427,11.32,2.63,11.62150162,0,0,0,11.32,2.63,11.62150162
16/08/2019 00:30,13.71,1.69,13.81376849,0,0,0,13.71,1.69,13.81376849,10.75,-0.42,10.75820152,0,0,0,10.75,-0.42,10.75820152
16/08/2019 01:00,13.26,1.81,13.38296305,0,0,0,13.26,1.81,13.38296305,10.37,-0.56,10.38510953,0,0,0,10.37,-0.56,10.38510953
16/08/2019 01:30,13.14,1.6,13.23705405,0,0,0,13.14,1.6,13.23705405,10.37,-0.52,10.38302942,0,0,0,10.37,-0.52,10.38302942
16/08/2019 02:00,12.78,1.6,12.87976708,0,0,0,12.78,1.6,12.87976708,10.07,-0.68,10.09293317,0,0,0,10.07,-0.68,10.09293317
16/08/2019 02:30,12.67,1.56,12.76567664,0,0,0,12.67,1.56,12.76567664,10,-0.82,10.03356367,0,0,0,10,-0.82,10.03356367
16/08/2019 03:00,12.63,1.48,12.71641852,0,0,0,12.63,1.48,12.71641852,10,-0.64,10.02045907,0,0,0,10,-0.64,10.02045907
16/08/2019 03:30,12.32,1.27,12.38528562,0,0,0,12.32,1.27,12.38528562,9.75,-0.64,9.77098255,0,0,0,9.75,-0.64,9.77098255
16/08/2019 04:00,12.28,0.83,12.30801771,0,0,0,12.28,0.83,12.30801771,9.89,-0.56,9.905841711,0,0,0,9.89,-0.56,9.905841711
16/08/2019 04:30,12.41,1.31,12.47895028,0,0,0,12.41,1.31,12.47895028,9.85,-0.63,9.870126646,0,0,0,9.85,-0.63,9.870126646
16/08/2019 05:00,12.41,1.26,12.47380054,0,0,0,12.41,1.26,12.47380054,9.81,-0.63,9.830208543,0,0,0,9.81,-0.63,9.830208543
16/08/2019 05:30,13.09,1.05,13.13204478,0,0,0,13.09,1.05,13.13204478,10.43,-0.48,10.44103922,0,0,0,10.43,-0.48,10.44103922
16/08/2019 06:00,13.102,1.0535,13.14428645,0.012,0.0035,0.0125,13.09,1.05,13.13204478,10.442,-0.4765,10.45286641,0.012,0.0035,0.0125,10.43,-0.48,10.44103922
16/08/2019 06:30,13.712,1.661,13.81223606,0.312,0.091,0.325,13.4,1.57,13.49166039,10.912,-0.439,10.92082712,0.312,0.091,0.325,10.6,-0.53,10.61324173
16/08/2019 07:00,14.23856,2.46458,14.45028531,0.83856,0.24458,0.8735,13.4,2.22,13.5826507,11.43856,1.31458,11.51385146,0.83856,0.24458,0.8735,10.6,1.07,10.65386784
16/08/2019 07:30,14.32496,2.48978,14.53972089,0.92496,0.26978,0.9635,13.4,2.22,13.5826507,11.52496,1.33978,11.60257357,0.92496,0.26978,0.9635,10.6,1.07,10.65386784
16/08/2019 08:00,14.95088,2.67234,15.18783111,1.55088,0.45234,1.6155,13.4,2.22,13.5826507,12.15088,1.52234,12.24587293,1.55088,0.45234,1.6155,10.6,1.07,10.65386784
16/08/2019 08:30,15.12464,2.72302,15.36780964,1.72464,0.50302,1.7965,13.4,2.22,13.5826507,12.32464,1.57302,12.42461843,1.72464,0.50302,1.7965,10.6,1.07,10.65386784
16/08/2019 09:00,15.28784,2.77062,15.53687186,1.88784,0.55062,1.9665,13.4,2.22,13.5826507,12.48784,1.62062,12.59255959,1.88784,0.55062,1.9665,10.6,1.07,10.65386784
16/08/2019 09:30,14.94032,2.66926,15.17689397,1.54032,0.44926,1.6045,13.4,2.22,13.5826507,12.14032,1.51926,12.23501208,1.54032,0.44926,1.6045,10.6,1.07,10.65386784
16/08/2019 10:00,15.47696,4.49578,16.11670961,2.07696,0.60578,2.1635,13.4,3.89,13.9532111,12.67696,1.67578,12.78724182,2.07696,0.60578,2.1635,10.6,1.07,10.65386784
16/08/2019 10:30,15.20048,4.41514,15.82870978,1.80048,0.52514,1.8755,13.4,3.89,13.9532111,12.40048,1.59514,12.50265475,1.80048,0.52514,1.8755,10.6,1.07,10.65386784
16/08/2019 11:00,16.84592,4.89506,17.54270883,3.44592,1.00506,3.5895,13.4,3.89,13.9532111,14.04592,2.07506,14.19837113,3.44592,1.00506,3.5895,10.6,1.07,10.65386784
16/08/2019 11:30,16.90352,4.91186,17.6027088,3.50352,1.02186,3.6495,13.4,3.89,13.9532111,14.10352,2.09186,14.2578103,3.50352,1.02186,3.6495,10.6,1.07,10.65386784
16/08/2019 12:00,15.82208,4.59644,16.4762094,2.42208,0.70644,2.523,13.4,3.89,13.9532111,13.02208,1.77644,13.14269023,2.42208,0.70644,2.523,10.6,1.07,10.65386784
16/08/2019 12:30,15.37568,4.46624,16.01120967,1.97568,0.57624,2.058,13.4,3.89,13.9532111,12.57568,1.64624,12.68297416,1.97568,0.57624,2.058,10.6,1.07,10.65386784
16/08/2019 13:00,16.11728,4.68254,16.78370923,2.71728,0.79254,2.8305,13.4,3.89,13.9532111,13.31728,1.86254,13.44689562,2.71728,0.79254,2.8305,10.6,1.07,10.65386784
16/08/2019 13:30,15.66944,4.55192,16.31720949,2.26944,0.66192,2.364,13.4,3.89,13.9532111,12.86944,1.73192,12.98545466,2.26944,0.66192,2.364,10.6,1.07,10.65386784
16/08/2019 14:00,15.26384,4.43362,15.89470974,1.86384,0.54362,1.9415,13.4,3.89,13.9532111,12.46384,1.61362,12.56785889,1.86384,0.54362,1.9415,10.6,1.07,10.65386784
16/08/2019 14:30,15.20624,4.41682,15.83470978,1.80624,0.52682,1.8815,13.4,3.89,13.9532111,12.40624,1.59682,12.50858206,1.80624,0.52682,1.8815,10.6,1.07,10.65386784
16/08/2019 15:00,15.21584,4.41962,15.84470977,1.81584,0.52962,1.8915,13.4,3.89,13.9532111,12.41584,1.59962,12.51846105,1.81584,0.52962,1.8915,10.6,1.07,10.65386784
16/08/2019 15:30,15.10784,4.38812,15.73220984,1.70784,0.49812,1.779,13.4,3.89,13.9532111,12.30784,1.56812,12.40733355,1.70784,0.49812,1.779,10.6,1.07,10.65386784
16/08/2019 16:00,14.97008,4.34794,15.58870994,1.57008,0.45794,1.6355,13.4,3.89,13.9532111,12.17008,1.52794,12.26562057,1.57008,0.45794,1.6355,10.6,1.07,10.65386784
16/08/2019 16:30,14.43584,4.19212,15.0322103,1.03584,0.30212,1.079,13.4,3.89,13.9532111,11.63584,1.37212,11.71646217,1.03584,0.30212,1.079,10.6,1.07,10.65386784
16/08/2019 17:00,14.31584,4.15712,14.90721039,0.91584,0.26712,0.954,13.4,3.89,13.9532111,11.51584,1.33712,11.59320753,0.91584,0.26712,0.954,10.6,1.07,10.65386784
16/08/2019 17:30,19.96176,1.62218,20.02756426,0.76176,0.22218,0.7935,19.2,1.4,19.250974,16.84176,4.51218,17.43572907,0.76176,0.22218,0.7935,16.08,4.29,16.64243071
16/08/2019 18:00,19.08016,1.07088,19.11018811,0.62016,0.18088,0.646,18.46,0.89,18.48144204,16.63016,3.96088,17.09534416,0.62016,0.18088,0.646,16.01,3.78,16.45018237
16/08/2019 18:30,19.26392,0.91156,19.28547524,0.55392,0.16156,0.577,18.71,0.75,18.72502603,16.73392,3.84156,17.16920679,0.55392,0.16156,0.577,16.18,3.68,16.59321548
16/08/2019 19:00,19.3408,0.9094,19.36216809,0.3408,0.0994,0.355,19,0.81,19.01725795,16.7908,3.8494,17.22639965,0.3408,0.0994,0.355,16.45,3.75,16.87201826
16/08/2019 19:30,19.14256,0.81908,19.16007556,0.20256,0.05908,0.211,18.94,0.76,18.95524202,16.04256,3.60908,16.44351513,0.20256,0.05908,0.211,15.84,3.55,16.23293258
16/08/2019 20:00,19.2644,0.9642,19.28851443,0.0144,0.0042,0.015,19.25,0.96,19.2739228,15.4244,3.0442,15.72193592,0.0144,0.0042,0.015,15.41,3.04,15.70699526
16/08/2019 20:30,18.35,0.49,18.35654107,0,0,0,18.35,0.49,18.35654107,14.65,2.76,14.90771948,0,0,0,14.65,2.76,14.90771948
16/08/2019 21:00,18.35,0.49,18.35654107,0,0,0,18.35,0.49,18.35654107,14.65,2.76,14.90771948,0,0,0,14.65,2.76,14.90771948
16/08/2019 21:30,18,2.03,18.11410776,0,0,0,18,2.03,18.11410776,13.95,0.55,13.96083808,0,0,0,13.95,0.55,13.96083808
16/08/2019 22:00,17.22,2.07,17.34397013,0,0,0,17.22,2.07,17.34397013,13.95,0.31,13.95344402,0,0,0,13.95,0.31,13.95344402
16/08/2019 22:30,16.15,1.79,16.24889535,0,0,0,16.15,1.79,16.24889535,12.53,0.38,12.53576085,0,0,0,12.53,0.38,12.53576085
16/08/2019 23:00,15.16,-0.47,15.16728387,0,0,0,15.16,-0.47,15.16728387,12.22,2.14,12.40596631,0,0,0,12.22,2.14,12.40596631
16/08/2019 23:30,15.16,-1,15.19294573,0,0,0,15.16,-1,15.19294573,12.22,2.14,12.40596631,0,0,0,12.22,2.14,12.40596631
17/08/2019 00:00,14.31,-1,14.34489805,0,0,0,14.31,-1,14.34489805,11.76,2.46,12.01454119,0,0,0,11.76,2.46,12.01454119
17/08/2019 00:30,13.63,-0.84,13.65585955,0,0,0,13.63,-0.84,13.65585955,11.44,2.66,11.74517773,0,0,0,11.44,2.66,11.74517773
17/08/2019 01:00,13.19,-0.65,13.20600621,0,0,0,13.19,-0.65,13.20600621,11.01,2.48,11.28585398,0,0,0,11.01,2.48,11.28585398
17/08/2019 01:30,12.74,-0.85,12.76832409,0,0,0,12.74,-0.85,12.76832409,10.65,2.28,10.89132223,0,0,0,10.65,2.28,10.89132223
17/08/2019 02:00,12.27,-2.24,12.47279039,0,0,0,12.27,-2.24,12.47279039,10.48,3.07,10.9204075,0,0,0,10.48,3.07,10.9204075
17/08/2019 02:30,11.87,-4.25,12.60791022,0,0,0,11.87,-4.25,12.60791022,10.48,4.76,11.51034317,0,0,0,10.48,4.76,11.51034317
17/08/2019 03:00,11.7,-3.9,12.33288287,0,0,0,11.7,-3.9,12.33288287,10.21,4.17,11.02873519,0,0,0,10.21,4.17,11.02873519
17/08/2019 03:30,11.61,-4,12.27974348,0,0,0,11.61,-4,12.27974348,10.21,4.4,11.11773808,0,0,0,10.21,4.4,11.11773808
17/08/2019 04:00,11.49,-3.81,12.10521375,0,0,0,11.49,-3.81,12.10521375,10.07,4.34,10.96542293,0,0,0,10.07,4.34,10.96542293
17/08/2019 04:30,11.49,-3.94,12.14675677,0,0,0,11.49,-3.94,12.14675677,10.04,4.41,10.96584242,0,0,0,10.04,4.41,10.96584242
17/08/2019 05:00,11.37,-4.05,12.06977216,0,0,0,11.37,-4.05,12.06977216,9.94,4.47,10.89883021,0,0,0,9.94,4.47,10.89883021
17/08/2019 05:30,11.94,-3.83,12.53923841,0,0,0,11.94,-3.83,12.53923841,10.43,4.67,11.42776444,0,0,0,10.43,4.67,11.42776444
17/08/2019 06:00,11.89376,-3.98432,12.54337805,0.05376,0.01568,0.056,11.84,-4,12.49742373,10.48376,4.52568,11.418888,0.05376,0.01568,0.056,10.43,4.51,11.36331818
17/08/2019 06:30,12.59272,-3.49004,13.06740128,0.34272,0.09996,0.357,12.25,-3.59,12.76521053,11.06272,4.64996,12.00024591,0.34272,0.09996,0.357,10.72,4.55,11.64563867
17/08/2019 07:00,12.79576,-3.43082,13.24771678,0.54576,0.15918,0.5685,12.25,-3.59,12.76521053,11.26576,4.70918,12.21039412,0.54576,0.15918,0.5685,10.72,4.55,11.64563867
17/08/2019 07:30,14.69288,-2.24166,14.86289885,1.26288,0.36834,1.3155,13.43,-2.61,13.68126456,12.88288,5.54834,14.02685545,1.26288,0.36834,1.3155,11.62,5.18,12.72229539
17/08/2019 08:00,16.52632,-1.68274,16.61176892,2.59632,0.75726,2.7045,13.93,-2.44,14.14208259,14.67632,6.45726,16.03404426,2.59632,0.75726,2.7045,12.08,5.7,13.3572602
17/08/2019 08:30,17.20984,-0.86588,17.23160878,3.81984,1.11412,3.979,13.39,-1.98,13.53560121,15.34984,6.88412,16.82286231,3.81984,1.11412,3.979,11.53,5.77,12.89316873
17/08/2019 09:00,20.49152,1.04086,20.51793804,6.55152,1.91086,6.8245,13.94,-0.87,13.96712211,17.41152,7.68086,19.03041353,6.55152,1.91086,6.8245,10.86,5.77,12.29766238
17/08/2019 09:30,19.92752,0.87636,19.9467807,5.98752,1.74636,6.237,13.94,-0.87,13.96712211,16.84752,7.51636,18.44815974,5.98752,1.74636,6.237,10.86,5.77,12.29766238
17/08/2019 10:00,21.98672,1.47696,22.03627163,8.04672,2.34696,8.382,13.94,-0.87,13.96712211,18.90672,8.11696,20.57544898,8.04672,2.34696,8.382,10.86,5.77,12.29766238
17/08/2019 10:30,21.55136,1.34998,21.59360007,7.61136,2.21998,7.9285,13.94,-0.87,13.96712211,18.47136,7.98998,20.12538001,7.61136,2.21998,7.9285,10.86,5.77,12.29766238
17/08/2019 11:00,22.95152,1.75836,23.01877712,9.01152,2.62836,9.387,13.94,-0.87,13.96712211,19.87152,8.39836,21.57335759,9.01152,2.62836,9.387,10.86,5.77,12.29766238
17/08/2019 11:30,13.16416,2.81038,13.46080771,4.42416,1.29038,4.6085,8.74,1.52,8.871189323,15.28416,5.63038,16.28823888,4.42416,1.29038,4.6085,10.86,4.34,11.69509299
17/08/2019 12:00,18.57808,4.38944,19.08958459,9.83808,2.86944,10.248,8.74,1.52,8.871189323,20.69808,7.20944,21.91772207,9.83808,2.86944,10.248,10.86,4.34,11.69509299
17/08/2019 12:30,20.75232,5.55026,21.48171714,13.61232,3.97026,14.1795,7.14,1.58,7.312728629,18.31232,7.65026,19.84609639,13.61232,3.97026,14.1795,4.7,3.68,5.969288065
17/08/2019 13:00,16.51008,4.31294,17.06412005,9.37008,2.73294,9.7605,7.14,1.58,7.312728629,14.07008,6.41294,15.46263078,9.37008,2.73294,9.7605,4.7,3.68,5.969288065
17/08/2019 13:30,16.27048,5.21264,17.08508517,9.54048,2.78264,9.938,6.73,2.43,7.155263797,14.22048,5.05264,15.09142877,9.54048,2.78264,9.938,4.68,2.27,5.201470946
17/08/2019 14:00,19.11352,6.78186,20.28103232,12.38352,3.61186,12.8995,6.73,3.17,7.439206947,17.06352,4.55186,17.6602136,12.38352,3.61186,12.8995,4.68,0.94,4.773468341
17/08/2019 14:30,14.386,5.403,15.36715344,7.656,2.233,7.975,6.73,3.17,7.439206947,12.336,3.173,12.73753606,7.656,2.233,7.975,4.68,0.94,4.773468341
17/08/2019 15:00,13.12216,5.03438,14.0547524,6.39216,1.86438,6.6585,6.73,3.17,7.439206947,11.07216,2.80438,11.42178945,6.39216,1.86438,6.6585,4.68,0.94,4.773468341
17/08/2019 15:30,15.81888,4.37634,16.41308369,7.35888,2.14634,7.6655,8.46,2.23,8.748971368,13.87888,2.77634,14.15384661,7.35888,2.14634,7.6655,6.52,0.63,6.550366402
17/08/2019 16:00,12.50024,3.62632,13.01561358,5.13024,1.49632,5.344,7.37,2.13,7.671623036,10.91024,2.23632,11.1370761,5.13024,1.49632,5.344,5.78,0.74,5.827177705
17/08/2019 16:30,15.42728,4.03004,15.94497384,8.05728,2.35004,8.393,7.37,1.68,7.559054174,13.83728,2.90004,14.13791179,8.05728,2.35004,8.393,5.78,0.55,5.806108852
17/08/2019 17:00,12.28216,3.73438,12.83733026,5.91216,1.72438,6.1585,6.37,2.01,6.679595796,10.67216,2.27438,10.91181944,5.91216,1.72438,6.1585,4.76,0.55,4.791669855
17/08/2019 17:30,12.70144,2.85542,13.0184485,3.72144,1.08542,3.8765,8.98,1.77,9.152775535,10.09144,1.41542,10.19021958,3.72144,1.08542,3.8765,6.37,0.33,6.378542153
17/08/2019 18:00,14.63992,1.51206,14.71779817,3.22992,0.94206,3.3645,11.41,0.57,11.42422864,12.07992,2.12206,12.26489323,3.22992,0.94206,3.3645,8.85,1.18,8.928320111
17/08/2019 18:30,15.776,-0.082,15.77621311,2.256,0.658,2.35,13.52,-0.74,13.54023633,12.596,2.578,12.85711087,2.256,0.658,2.35,10.34,1.92,10.51674855
17/08/2019 19:00,15.15008,-0.26456,15.15238978,1.63008,0.47544,1.698,13.52,-0.74,13.54023633,11.97008,2.39544,12.20741365,1.63008,0.47544,1.698,10.34,1.92,10.51674855
17/08/2019 19:30,14.7364,-0.8073,14.75849648,0.6264,0.1827,0.6525,14.11,-0.99,14.14468805,11.5364,2.0127,11.71065695,0.6264,0.1827,0.6525,10.91,1.83,11.06241384
17/08/2019 20:00,15.46072,-0.98604,15.49213148,0.39072,0.11396,0.407,15.07,-1.1,15.11009265,12.42072,1.94396,12.57192371,0.39072,0.11396,0.407,12.03,1.83,12.16839348
17/08/2019 20:30,15.32488,-0.48566,15.33257358,0.25488,0.07434,0.2655,15.07,-0.56,15.08040119,12.22488,1.49434,12.31587362,0.25488,0.07434,0.2655,11.97,1.42,12.05393297
17/08/2019 21:00,15.07,-0.43,15.07613346,0,0,0,15.07,-0.43,15.07613346,11.97,1.42,12.05393297,0,0,0,11.97,1.42,12.05393297
17/08/2019 21:30,15.58,-0.99,15.6114221,0,0,0,15.58,-0.99,15.6114221,12.36,1.33,12.4313515,0,0,0,12.36,1.33,12.4313515
17/08/2019 22:00,15.01,-1.16,15.05475672,0,0,0,15.01,-1.16,15.05475672,11.82,1.82,11.95929764,0,0,0,11.82,1.82,11.95929764
17/08/2019 22:30,14.89,1.3,14.94664176,0,0,0,14.89,1.3,14.94664176,11.33,-0.61,11.34640912,0,0,0,11.33,-0.61,11.34640912
17/08/2019 23:00,14.03,0.82,14.05394251,0,0,0,14.03,0.82,14.05394251,10.84,-0.49,10.85106907,0,0,0,10.84,-0.49,10.85106907
17/08/2019 23:30,13.02,0.49,13.02921717,0,0,0,13.02,0.49,13.02921717,10.18,-0.45,10.18994112,0,0,0,10.18,-0.45,10.18994112
18/08/2019 00:00,12.51,0.41,12.51671682,0,0,0,12.51,0.41,12.51671682,9.84,-0.48,9.851700361,0,0,0,9.84,-0.48,9.851700361
18/08/2019 00:30,12.22,0.77,12.24423538,0,0,0,12.22,0.77,12.24423538,9.41,-0.9,9.452941341,0,0,0,9.41,-0.9,9.452941341
18/08/2019 01:00,11.75,0.81,11.77788606,0,0,0,11.75,0.81,11.77788606,9.04,-1.11,9.107892182,0,0,0,9.04,-1.11,9.107892182
18/08/2019 01:30,11.51,0.61,11.52615287,0,0,0,11.51,0.61,11.52615287,8.94,-1,8.995754554,0,0,0,8.94,-1,8.995754554
18/08/2019 02:00,11.36,-0.1,11.36044013,0,0,0,11.36,-0.1,11.36044013,8.94,-0.43,8.950335189,0,0,0,8.94,-0.43,8.950335189
18/08/2019 02:30,11.05,-1.74,11.18615662,0,0,0,11.05,-1.74,11.18615662,8.98,1.12,9.049574576,0,0,0,8.98,1.12,9.049574576
18/08/2019 03:00,10.73,-1.7,10.8638345,0,0,0,10.73,-1.7,10.8638345,8.68,0.78,8.714975617,0,0,0,8.68,0.78,8.714975617
18/08/2019 03:30,10.62,-1.82,10.7748225,0,0,0,10.62,-1.82,10.7748225,8.68,1.03,8.740898123,0,0,0,8.68,1.03,8.740898123
18/08/2019 04:00,10.67,-0.39,10.67712508,0,0,0,10.67,-0.39,10.67712508,8.39,-0.64,8.414374605,0,0,0,8.39,-0.64,8.414374605
18/08/2019 04:30,10.73,0.41,10.73783032,0,0,0,10.73,0.41,10.73783032,8.39,-1.16,8.469811096,0,0,0,8.39,-1.16,8.469811096
18/08/2019 05:00,10.6,-0.41,10.60792628,0,0,0,10.6,-0.41,10.60792628,8.39,-0.82,8.429976275,0,0,0,8.39,-0.82,8.429976275
18/08/2019 05:30,10.69,-0.41,10.6978596,0,0,0,10.69,-0.41,10.6978596,8.48,-0.71,8.509670969,0,0,0,8.48,-0.71,8.509670969
18/08/2019 06:00,10.73272,-0.39754,10.74007992,0.04272,0.01246,0.0445,10.69,-0.41,10.6978596,8.52272,-0.69754,8.551217355,0.04272,0.01246,0.0445,8.48,-0.71,8.509670969
18/08/2019 06:30,11.02792,0.49856,11.03918392,0.33792,0.09856,0.352,10.69,0.4,10.69748101,8.85792,-0.77144,8.891449061,0.33792,0.09856,0.352,8.52,-0.87,8.564303825
18/08/2019 07:00,11.5608,0.3969,11.56761109,0.6408,0.1869,0.6675,10.92,0.21,10.92201904,9.3308,-0.4631,9.342285066,0.6408,0.1869,0.6675,8.69,-0.65,8.714275644
18/08/2019 07:30,11.85064,1.04602,11.89671494,1.22064,0.35602,1.2715,10.63,0.69,10.65237063,9.56064,-0.51398,9.574445814,1.22064,0.35602,1.2715,8.34,-0.87,8.385254916
18/08/2019 08:00,13.13464,1.42052,13.21123177,2.50464,0.73052,2.609,10.63,0.69,10.65237063,10.84464,-0.13948,10.84553693,2.50464,0.73052,2.609,8.34,-0.87,8.385254916
18/08/2019 08:30,13.56128,0.21204,13.56293759,3.88128,1.13204,4.043,9.68,-0.92,9.723620725,11.55128,2.93204,11.91758903,3.88128,1.13204,4.043,7.67,1.8,7.878381814
18/08/2019 09:00,14.3644,1.0567,14.403215,4.0344,1.1767,4.2025,10.33,-0.12,10.33069698,11.6544,2.5667,11.93369131,4.0344,1.1767,4.2025,7.62,1.39,7.745740765
18/08/2019 09:30,14.98024,1.23632,15.0311702,4.65024,1.35632,4.844,10.33,-0.12,10.33069698,12.87024,2.74632,13.15999055,4.65024,1.35632,4.844,8.22,1.39,8.336695988
18/08/2019 10:00,18.28328,4.63304,18.86116081,7.79328,2.27304,8.118,10.49,2.36,10.75219512,15.48328,1.85304,15.59377173,7.79328,2.27304,8.118,7.69,-0.42,7.7014609
18/08/2019 10:30,16.6168,4.9374,17.33481932,8.8368,2.5774,9.205,7.78,2.36,8.13006765,14.1468,3.2074,14.505839,8.8368,2.5774,9.205,5.31,0.63,5.34724228
18/08/2019 11:00,17.39152,5.16336,18.14180957,9.61152,2.80336,10.012,7.78,2.36,8.13006765,14.92152,3.43336,15.31142449,9.61152,2.80336,10.012,5.31,0.63,5.34724228
18/08/2019 11:30,15.36816,4.86988,16.12129254,8.94816,2.60988,9.321,6.42,2.26,6.806173668,13.13816,4.00988,13.73646191,8.94816,2.60988,9.321,4.19,1.4,4.417703023
18/08/2019 12:00,20.2288,6.2309,21.16668288,12.9288,3.7709,13.4675,7.3,2.46,7.703349921,17.6488,4.9709,18.3354844,12.9288,3.7709,13.4675,4.72,1.2,4.870154002
18/08/2019 12:30,11.1604,5.3647,12.38283224,7.9704,2.3247,8.3025,3.19,3.04,4.40655194,9.4004,4.2947,10.33498758,7.9704,2.3247,8.3025,1.43,1.97,2.434296613
18/08/2019 13:00,14.9984,4.2362,15.5851658,6.6384,1.9362,6.915,8.36,2.3,8.670617048,12.6684,3.3962,13.11573608,6.6384,1.9362,6.915,6.03,1.46,6.204232426
18/08/2019 13:30,17.54944,4.45442,18.10593002,7.72944,2.25442,8.0515,9.82,2.2,10.0634189,14.87944,3.63442,15.31687773,7.72944,2.25442,8.0515,7.15,1.38,7.281957155
18/08/2019 14:00,22.08008,6.28044,22.95591121,13.99008,4.08044,14.573,8.09,2.2,8.383799854,20.58008,5.37044,21.26925759,13.99008,4.08044,14.573,6.59,1.29,6.715072598
18/08/2019 14:30,16.31096,6.02778,17.38912154,8.22096,2.39778,8.5635,8.09,3.63,8.867073925,14.81096,3.68778,15.26316669,8.22096,2.39778,8.5635,6.59,1.29,6.715072598
18/08/2019 15:00,18.4124,6.6407,19.57333314,10.3224,3.0107,10.7525,8.09,3.63,8.867073925,16.9124,4.3007,17.45065312,10.3224,3.0107,10.7525,6.59,1.29,6.715072598
18/08/2019 15:30,9.45872,3.81296,10.19833555,4.15872,1.21296,4.332,5.3,2.6,5.903388857,7.62872,2.49296,8.025722298,4.15872,1.21296,4.332,3.47,1.28,3.698553771
18/08/2019 16:00,15.51352,2.87186,15.77709994,4.70352,1.37186,4.8995,10.81,1.5,10.91357412,12.88352,2.19186,13.06863948,4.70352,1.37186,4.8995,8.18,0.82,8.220997506
18/08/2019 16:30,13.87336,2.39348,14.07831184,3.06336,0.89348,3.191,10.81,1.5,10.91357412,11.24336,1.71348,11.37317712,3.06336,0.89348,3.191,8.18,0.82,8.220997506
18/08/2019 17:00,17.39944,3.66442,17.78112725,4.12944,1.20442,4.3015,13.27,2.46,13.49609203,14.17944,1.87442,14.30279585,4.12944,1.20442,4.3015,10.05,0.67,10.07230857
18/08/2019 17:30,20.1944,4.5992,20.71150482,7.3344,2.1392,7.64,12.86,2.46,13.09317379,16.5844,2.6592,16.7962397,7.3344,2.1392,7.64,9.25,0.52,9.264604687
18/08/2019 18:00,13.30904,3.77472,13.83398196,3.95904,1.15472,4.124,9.35,2.62,9.71014418,10.32904,1.67472,10.46392634,3.95904,1.15472,4.124,6.37,0.52,6.391189248
18/08/2019 18:30,14.70792,2.70856,14.95524015,2.01792,0.58856,2.102,12.69,2.12,12.86586569,11.44792,1.02856,11.49403358,2.01792,0.58856,2.102,9.43,0.44,9.44025953
18/08/2019 19:00,16.13768,1.94724,16.25473652,1.56768,0.45724,1.633,14.57,1.49,14.64598921,12.79768,0.89724,12.82909401,1.56768,0.45724,1.633,11.23,0.44,11.23861646
18/08/2019 19:30,15.6272,1.3671,15.6868844,0.6072,0.1771,0.6325,15.02,1.19,15.06706674,12.4672,0.6871,12.48611958,0.6072,0.1771,0.6325,11.86,0.51,11.87096037
18/08/2019 20:00,16.56416,1.18038,16.60616432,0.34416,0.10038,0.3585,16.22,1.08,16.25591585,13.07416,0.61038,13.08840034,0.34416,0.10038,0.3585,12.73,0.51,12.74021193
18/08/2019 20:30,16.40656,0.88608,16.43047013,0.22656,0.06608,0.236,16.18,0.82,16.20076541,13.01656,0.57608,13.02930169,0.22656,0.06608,0.236,12.79,0.51,12.80016406
18/08/2019 21:00,16.18,0.82,16.20076541,0,0,0,16.18,0.82,16.20076541,12.79,0.51,12.80016406,0,0,0,12.79,0.51,12.80016406
18/08/2019 21:30,16.36,0.82,16.38053723,0,0,0,16.36,0.82,16.38053723,12.9,0.51,12.91007746,0,0,0,12.9,0.51,12.91007746
18/08/2019 22:00,16.36,0.82,16.38053723,0,0,0,16.36,0.82,16.38053723,12.9,0.51,12.91007746,0,0,0,12.9,0.51,12.91007746
18/08/2019 22:30,14.59,0.48,14.59789368,0,0,0,14.59,0.48,14.59789368,11.42,0.45,11.42886259,0,0,0,11.42,0.45,11.42886259
18/08/2019 23:00,14.04,0.93,14.07076757,0,0,0,14.04,0.93,14.07076757,10.84,-0.57,10.85497582,0,0,0,10.84,-0.57,10.85497582
18/08/2019 23:30,13.55,1.23,13.60571204,0,0,0,13.55,1.23,13.60571204,10.42,-0.61,10.43783981,0,0,0,10.42,-0.61,10.43783981
19/08/2019 00:00,13.01,0.45,13.01778015,0,0,0,13.01,0.45,13.01778015,10.11,-0.03,10.11004451,0,0,0,10.11,-0.03,10.11004451
19/08/2019 00:30,12.08,-1.82,12.21633333,0,0,0,12.08,-1.82,12.21633333,9.89,1.95,10.08040674,0,0,0,9.89,1.95,10.08040674
19/08/2019 01:00,11.42,-1.93,11.58193853,0,0,0,11.42,-1.93,11.58193853,9.33,1.83,9.507775765,0,0,0,9.33,1.83,9.507775765
19/08/2019 01:30,11.3,-2.42,11.55622776,0,0,0,11.3,-2.42,11.55622776,9.33,2.24,9.595128973,0,0,0,9.33,2.24,9.595128973
19/08/2019 02:00,11.38,-2.27,11.60419321,0,0,0,11.38,-2.27,11.60419321,9.41,2.17,9.656966397,0,0,0,9.41,2.17,9.656966397
19/08/2019 02:30,11.25,-2.27,11.47673298,0,0,0,11.25,-2.27,11.47673298,9.29,2.01,9.504956602,0,0,0,9.29,2.01,9.504956602
19/08/2019 03:00,11.12,-2.27,11.34933038,0,0,0,11.12,-2.27,11.34933038,9.22,2.11,9.458356094,0,0,0,9.22,2.11,9.458356094
19/08/2019 03:30,11.22,-1.75,11.35565498,0,0,0,11.22,-1.75,11.35565498,9.13,1.8,9.305745537,0,0,0,9.13,1.8,9.305745537
19/08/2019 04:00,11.22,-1.75,11.35565498,0,0,0,11.22,-1.75,11.35565498,9.13,1.8,9.305745537,0,0,0,9.13,1.8,9.305745537
19/08/2019 04:30,11.33,-1.56,11.43689206,0,0,0,11.33,-1.56,11.43689206,9.18,1.63,9.323588365,0,0,0,9.18,1.63,9.323588365
19/08/2019 05:00,11.33,-1.68,11.45387707,0,0,0,11.33,-1.68,11.45387707,9.14,1.72,9.300430098,0,0,0,9.14,1.72,9.300430098
19/08/2019 05:30,12.07,-1.41,12.15207801,0,0,0,12.07,-1.41,12.15207801,9.88,1.87,10.05541148,0,0,0,9.88,1.87,10.05541148
19/08/2019 06:00,12.09208,-1.40356,12.17326494,0.02208,0.00644,0.023,12.07,-1.41,12.15207801,9.90208,1.87644,10.07830419,0.02208,0.00644,0.023,9.88,1.87,10.05541148
19/08/2019 06:30,12.93872,-0.98704,12.97631393,0.31872,0.09296,0.332,12.62,-1.08,12.66612806,10.64872,1.96296,10.82813232,0.31872,0.09296,0.332,10.33,1.87,10.49789503
19/08/2019 07:00,14.93712,-0.15334,14.93790705,0.77712,0.22666,0.8095,14.16,-0.38,14.16509795,12.24712,2.63666,12.52772622,0.77712,0.22666,0.8095,11.47,2.41,11.72045221
19/08/2019 07:30,15.53328,0.02054,15.53329358,1.37328,0.40054,1.4305,14.16,-0.38,14.16509795,12.84328,2.81054,13.14720412,1.37328,0.40054,1.4305,11.47,2.41,11.72045221
19/08/2019 08:00,17.61792,0.62856,17.6291291,3.45792,1.00856,3.602,14.16,-0.38,14.16509795,14.92792,3.41856,15.31435105,3.45792,1.00856,3.602,11.47,2.41,11.72045221
19/08/2019 08:30,16.84416,0.40288,16.84897737,2.68416,0.78288,2.796,14.16,-0.38,14.16509795,14.15416,3.19288,14.50981489,2.68416,0.78288,2.796,11.47,2.41,11.72045221
19/08/2019 09:00,19.12128,1.06704,19.1510293,4.96128,1.44704,5.168,14.16,-0.38,14.16509795,16.43128,3.85704,16.87790627,4.96128,1.44704,5.168,11.47,2.41,11.72045221
19/08/2019 09:30,19.1088,1.0634,19.1383661,4.9488,1.4434,5.155,14.16,-0.38,14.16509795,16.4188,3.8534,16.8649247,4.9488,1.4434,5.155,11.47,2.41,11.72045221
19/08/2019 10:00,20.69712,1.52666,20.75334833,6.53712,1.90666,6.8095,14.16,-0.38,14.16509795,18.00712,4.31666,18.51728717,6.53712,1.90666,6.8095,11.47,2.41,11.72045221
19/08/2019 10:30,19.91856,1.29958,19.96091032,5.75856,1.67958,5.9985,14.16,-0.38,14.16509795,17.22856,4.08958,17.70728506,5.75856,1.67958,5.9985,11.47,2.41,11.72045221
19/08/2019 11:00,22.51488,2.05684,22.60863579,8.35488,2.43684,8.703,14.16,-0.38,14.16509795,19.82488,4.84684,20.40876589,8.35488,2.43684,8.703,11.47,2.41,11.72045221
19/08/2019 11:30,19.668,1.2265,19.70620527,5.508,1.6065,5.7375,14.16,-0.38,14.16509795,16.978,4.0165,17.44662593,5.508,1.6065,5.7375,11.47,2.41,11.72045221
19/08/2019 12:00,25.93728,3.05504,26.11658024,11.77728,3.43504,12.268,14.16,-0.38,14.16509795,23.24728,5.84504,23.97082644,11.77728,3.43504,12.268,11.47,2.41,11.72045221
19/08/2019 12:30,25.23984,2.85162,25.4004185,11.07984,3.23162,11.5415,14.16,-0.38,14.16509795,22.54984,5.64162,23.24485234,11.07984,3.23162,11.5415,11.47,2.41,11.72045221
19/08/2019 13:00,25.69584,2.98462,25.86859389,11.53584,3.36462,12.0165,14.16,-0.38,14.16509795,23.00584,5.77462,23.71950485,11.53584,3.36462,12.0165,11.47,2.41,11.72045221
19/08/2019 13:30,18.61632,0.91976,18.63902703,4.45632,1.29976,4.642,14.16,-0.38,14.16509795,15.92632,3.70976,16.35267526,4.45632,1.29976,4.642,11.47,2.41,11.72045221
19/08/2019 14:00,17.34048,0.54764,17.34912552,3.18048,0.92764,3.313,14.16,-0.38,14.16509795,14.65048,3.33764,15.02585788,3.18048,0.92764,3.313,11.47,2.41,11.72045221
19/08/2019 14:30,21.74448,1.83214,21.82152945,7.58448,2.21214,7.9005,14.16,-0.38,14.16509795,19.05448,4.62214,19.6070749,7.58448,2.21214,7.9005,11.47,2.41,11.72045221
19/08/2019 15:00,23.56512,2.36316,23.68331492,9.40512,2.74316,9.797,14.16,-0.38,14.16509795,20.87512,5.15316,21.50176023,9.40512,2.74316,9.797,11.47,2.41,11.72045221
19/08/2019 15:30,18.2184,0.8037,18.23611889,4.0584,1.1837,4.2275,14.16,-0.38,14.16509795,15.5284,3.5937,15.93881697,4.0584,1.1837,4.2275,11.47,2.41,11.72045221
19/08/2019 16:00,23.41104,2.31822,23.52553799,9.25104,2.69822,9.6365,14.16,-0.38,14.16509795,20.72104,5.10822,21.34140132,9.25104,2.69822,9.6365,11.47,2.41,11.72045221
19/08/2019 16:30,20.23056,1.39058,20.27829556,6.07056,1.77058,6.3235,14.16,-0.38,14.16509795,17.54056,4.18058,18.0318744,6.07056,1.77058,6.3235,11.47,2.41,11.72045221
19/08/2019 17:00,19.7616,1.2538,19.80133453,5.6016,1.6338,5.835,14.16,-0.38,14.16509795,17.0716,4.0438,17.54399741,5.6016,1.6338,5.835,11.47,2.41,11.72045221
19/08/2019 17:30,20.6112,1.5016,20.66582609,6.4512,1.8816,6.72,14.16,-0.38,14.16509795,17.9212,4.2916,18.42789299,6.4512,1.8816,6.72,11.47,2.41,11.72045221
19/08/2019 18:00,19.58112,2.72116,19.76929367,5.42112,1.58116,5.647,14.16,1.14,14.20581571,16.89112,5.23116,17.68261773,5.42112,1.58116,5.647,11.47,3.65,12.03675205
19/08/2019 18:30,17.17888,1.89634,17.28322954,3.51888,1.02634,3.6655,13.66,0.87,13.68767694,13.86888,4.62634,14.62015233,3.51888,1.02634,3.6655,10.35,3.6,10.9582161
19/08/2019 19:00,17.708,2.1465,17.83762109,1.908,0.5565,1.9875,15.8,1.59,15.87980164,14.458,3.8665,14.96608119,1.908,0.5565,1.9875,12.55,3.31,12.97916022
19/08/2019 19:30,18.16032,4.12676,18.62330182,0.88032,0.25676,0.917,17.28,3.87,17.70805749,15.51032,1.51676,15.5843058,0.88032,0.25676,0.917,14.63,1.26,14.68415813
19/08/2019 20:00,19.74712,3.86166,20.12116215,0.41712,0.12166,0.4345,19.33,3.74,19.68848648,15.68712,1.38166,15.74784805,0.41712,0.12166,0.4345,15.27,1.26,15.3218961
19/08/2019 20:30,19.27928,3.62104,19.61638519,0.20928,0.06104,0.218,19.07,3.56,19.39944587,15.62928,1.13104,15.6701514,0.20928,0.06104,0.218,15.42,1.07,15.45707928
19/08/2019 21:00,19.62,2.82,19.82162456,0,0,0,19.62,2.82,19.82162456,15.07,1.16,15.11457905,0,0,0,15.07,1.16,15.11457905
19/08/2019 21:30,19.62,2.82,19.82162456,0,0,0,19.62,2.82,19.82162456,15.07,1.16,15.11457905,0,0,0,15.07,1.16,15.11457905
19/08/2019 22:00,19.43,2.87,19.64081974,0,0,0,19.43,2.87,19.64081974,15.07,1.4,15.13489015,0,0,0,15.07,1.4,15.13489015
19/08/2019 22:30,16.99,1.81,17.08614058,0,0,0,16.99,1.81,17.08614058,13.22,1.3,13.28376453,0,0,0,13.22,1.3,13.28376453
19/08/2019 23:00,15.14,-1.2,15.18748169,0,0,0,15.14,-1.2,15.18748169,12.26,3,12.62171145,0,0,0,12.26,3,12.62171145
19/08/2019 23:30,13.9,-1.27,13.95789741,0,0,0,13.9,-1.27,13.95789741,11.26,2.54,11.54292857,0,0,0,11.26,2.54,11.54292857
