Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
20/08/2019 00:00,13.9,-1.27,13.95789741,0,0,0,13.9,-1.27,13.95789741,11.26,2.54,11.54292857,0,0,0,11.26,2.54,11.54292857
20/08/2019 00:30,13.11,0.63,13.12512857,0,0,0,13.11,0.63,13.12512857,10.35,0,10.35,0,0,0,10.35,0,10.35
20/08/2019 01:00,12.7,1.05,12.74333159,0,0,0,12.7,1.05,12.74333159,9.95,-0.51,9.963061778,0,0,0,9.95,-0.51,9.963061778
20/08/2019 01:30,12.78,1.24,12.84001558,0,0,0,12.78,1.24,12.84001558,9.98,-0.55,9.995143821,0,0,0,9.98,-0.55,9.995143821
20/08/2019 02:00,12.62,0.83,12.64726453,0,0,0,12.62,0.83,12.64726453,10.03,-0.46,10.04054281,0,0,0,10.03,-0.46,10.04054281
20/08/2019 02:30,12.38,0.78,12.40454755,0,0,0,12.38,0.78,12.40454755,9.78,-0.68,9.803611579,0,0,0,9.78,-0.68,9.803611579
20/08/2019 03:00,12.24,1.41,12.32094558,0,0,0,12.24,1.41,12.32094558,9.46,-0.64,9.481624333,0,0,0,9.46,-0.64,9.481624333
20/08/2019 03:30,12.03,-0.17,12.0312011,0,0,0,12.03,-0.17,12.0312011,9.65,0.77,9.680671464,0,0,0,9.65,0.77,9.680671464
20/08/2019 04:00,11.67,-1.38,11.75131057,0,0,0,11.67,-1.38,11.75131057,9.61,1.93,9.801887573,0,0,0,9.61,1.93,9.801887573
20/08/2019 04:30,11.74,-1.18,11.79915251,0,0,0,11.74,-1.18,11.79915251,9.57,1.6,9.702829484,0,0,0,9.57,1.6,9.702829484
20/08/2019 05:00,11.74,-0.89,11.77368676,0,0,0,11.74,-0.89,11.77368676,9.57,1.6,9.702829484,0,0,0,9.57,1.6,9.702829484
20/08/2019 05:30,12.37,-2.46,12.61223612,0,0,0,12.37,-2.46,12.61223612,10.07,2.49,10.37328299,0,0,0,10.07,2.49,10.37328299
20/08/2019 06:00,12.37,-0.53,12.38134888,0,0,0,12.37,-0.53,12.38134888,10.07,2.49,10.37328299,0,0,0,10.07,2.49,10.37328299
20/08/2019 06:30,12.4,-0.53,12.41132144,0,0,0,12.4,-0.53,12.41132144,9.81,1.12,9.873727766,0,0,0,9.81,1.12,9.873727766
20/08/2019 07:00,14.19048,1.28014,14.24810447,0.00048,0.00014,0.0005,14.19,1.28,14.24761384,11.35048,2.00014,11.52536144,0.00048,0.00014,0.0005,11.35,2,11.52486442
20/08/2019 07:30,16.07048,3.81014,16.51597694,0.00048,0.00014,0.0005,16.07,3.81,16.51547759,11.35048,0.50014,11.36149357,0.00048,0.00014,0.0005,11.35,0.5,11.36100788
20/08/2019 08:00,16.07048,3.50014,16.44722796,0.00048,0.00014,0.0005,16.07,3.5,16.44672916,12.53048,1.59014,12.63097281,0.00048,0.00014,0.0005,12.53,1.59,12.63047901
20/08/2019 08:30,16.07096,3.50028,16.44772675,0.00096,0.00028,0.001,16.07,3.5,16.44672916,12.53096,1.59028,12.63146662,0.00096,0.00028,0.001,12.53,1.59,12.63047901
20/08/2019 09:00,16.0724,3.5007,16.44922315,0.0024,0.0007,0.0025,16.07,3.5,16.44672916,12.5324,1.5907,12.63294804,0.0024,0.0007,0.0025,12.53,1.59,12.63047901
20/08/2019 09:30,16.07336,3.50098,16.45022075,0.00336,0.00098,0.0035,16.07,3.5,16.44672916,12.53336,1.59098,12.63393566,0.00336,0.00098,0.0035,12.53,1.59,12.63047901
20/08/2019 10:00,16.07432,3.50126,16.45121835,0.00432,0.00126,0.0045,16.07,3.5,16.44672916,12.53432,1.59126,12.63492328,0.00432,0.00126,0.0045,12.53,1.59,12.63047901
20/08/2019 10:30,16.07624,3.50182,16.45321354,0.00624,0.00182,0.0065,16.07,3.5,16.44672916,12.53624,1.59182,12.63689852,0.00624,0.00182,0.0065,12.53,1.59,12.63047901
20/08/2019 11:00,16.07192,3.50056,16.44872435,0.00192,0.00056,0.002,16.07,3.5,16.44672916,12.53192,1.59056,12.63245424,0.00192,0.00056,0.002,12.53,1.59,12.63047901
20/08/2019 11:30,16.0724,3.5007,16.44922315,0.0024,0.0007,0.0025,16.07,3.5,16.44672916,12.5324,1.5907,12.63294804,0.0024,0.0007,0.0025,12.53,1.59,12.63047901
20/08/2019 12:00,16.07288,3.50084,16.44972195,0.00288,0.00084,0.003,16.07,3.5,16.44672916,12.53288,1.59084,12.63344185,0.00288,0.00084,0.003,12.53,1.59,12.63047901
20/08/2019 12:30,16.07576,3.50168,16.45271474,0.00576,0.00168,0.006,16.07,3.5,16.44672916,12.53576,1.59168,12.63640471,0.00576,0.00168,0.006,12.53,1.59,12.63047901
20/08/2019 13:00,16.0772,3.5021,16.45421114,0.0072,0.0021,0.0075,16.07,3.5,16.44672916,12.5372,1.5921,12.63788615,0.0072,0.0021,0.0075,12.53,1.59,12.63047901
20/08/2019 13:30,16.0772,3.5021,16.45421114,0.0072,0.0021,0.0075,16.07,3.5,16.44672916,12.5372,1.5921,12.63788615,0.0072,0.0021,0.0075,12.53,1.59,12.63047901
20/08/2019 14:00,16.07384,3.50112,16.45071955,0.00384,0.00112,0.004,16.07,3.5,16.44672916,12.53384,1.59112,12.63442947,0.00384,0.00112,0.004,12.53,1.59,12.63047901
20/08/2019 14:30,16.07672,3.50196,16.45371234,0.00672,0.00196,0.007,16.07,3.5,16.44672916,12.53672,1.59196,12.63739233,0.00672,0.00196,0.007,12.53,1.59,12.63047901
20/08/2019 15:00,16.0772,3.5021,16.45421114,0.0072,0.0021,0.0075,16.07,3.5,16.44672916,12.5372,1.5921,12.63788615,0.0072,0.0021,0.0075,12.53,1.59,12.63047901
20/08/2019 15:30,16.07336,3.50098,16.45022075,0.00336,0.00098,0.0035,16.07,3.5,16.44672916,12.53336,1.59098,12.63393566,0.00336,0.00098,0.0035,12.53,1.59,12.63047901
20/08/2019 16:00,16.07384,3.50112,16.45071955,0.00384,0.00112,0.004,16.07,3.5,16.44672916,12.53384,1.59112,12.63442947,0.00384,0.00112,0.004,12.53,1.59,12.63047901
20/08/2019 16:30,16.07576,3.50168,16.45271474,0.00576,0.00168,0.006,16.07,3.5,16.44672916,12.53576,1.59168,12.63640471,0.00576,0.00168,0.006,12.53,1.59,12.63047901
20/08/2019 17:00,16.07624,3.50182,16.45321354,0.00624,0.00182,0.0065,16.07,3.5,16.44672916,12.53624,1.59182,12.63689852,0.00624,0.00182,0.0065,12.53,1.59,12.63047901
20/08/2019 17:30,16.07384,3.50112,16.45071955,0.00384,0.00112,0.004,16.07,3.5,16.44672916,12.53384,1.59112,12.63442947,0.00384,0.00112,0.004,12.53,1.59,12.63047901
20/08/2019 18:00,16.07384,3.50112,16.45071955,0.00384,0.00112,0.004,16.07,3.5,16.44672916,12.53384,1.59112,12.63442947,0.00384,0.00112,0.004,12.53,1.59,12.63047901
20/08/2019 18:30,16.07192,1.13056,16.11163488,0.00192,0.00056,0.002,16.07,1.13,16.10968032,12.53192,1.59056,12.63245424,0.00192,0.00056,0.002,12.53,1.59,12.63047901
20/08/2019 19:00,15.06096,0.98028,15.09282826,0.00096,0.00028,0.001,15.06,0.98,15.09185211,13.11096,3.50028,13.57015962,0.00096,0.00028,0.001,13.11,3.5,13.56915989
20/08/2019 19:30,16.72048,0.80014,16.73961396,0.00048,0.00014,0.0005,16.72,0.8,16.73912781,14.19048,3.38014,14.58749701,0.00048,0.00014,0.0005,14.19,3.38,14.58699763
20/08/2019 20:00,18.37,0.8,18.38741145,0,0,0,18.37,0.8,18.38741145,14.48,3.15,14.81866728,0,0,0,14.48,3.15,14.81866728
20/08/2019 20:30,18.68,2.79,18.88720466,0,0,0,18.68,2.79,18.88720466,14.25,1.66,14.34636191,0,0,0,14.25,1.66,14.34636191
20/08/2019 21:00,18.8,0.75,18.81495416,0,0,0,18.8,0.75,18.81495416,14.71,2.5,14.92092826,0,0,0,14.71,2.5,14.92092826
20/08/2019 21:30,18.23,0.54,18.23799605,0,0,0,18.23,0.54,18.23799605,14.85,2.54,15.06565963,0,0,0,14.85,2.54,15.06565963
20/08/2019 22:00,17.55,0.1,17.5502849,0,0,0,17.55,0.1,17.5502849,13.83,2.77,14.10467298,0,0,0,13.83,2.77,14.10467298
20/08/2019 22:30,16.5,-0.27,16.50220894,0,0,0,16.5,-0.27,16.50220894,13.01,2.43,13.2349915,0,0,0,13.01,2.43,13.2349915
20/08/2019 23:00,16.5,-0.54,16.508834,0,0,0,16.5,-0.54,16.508834,13.01,2.53,13.25371646,0,0,0,13.01,2.53,13.25371646
20/08/2019 23:30,15.38,-0.64,15.39331024,0,0,0,15.38,-0.64,15.39331024,12.27,2.53,12.52812037,0,0,0,12.27,2.53,12.52812037
21/08/2019 00:00,13.57,0.78,13.59239861,0,0,0,13.57,0.78,13.59239861,10.67,1.09,10.72553029,0,0,0,10.67,1.09,10.72553029
21/08/2019 00:30,13.25,1.3,13.31362084,0,0,0,13.25,1.3,13.31362084,10.38,-0.34,10.38556691,0,0,0,10.38,-0.34,10.38556691
21/08/2019 01:00,12.73,0.68,12.74814889,0,0,0,12.73,0.68,12.74814889,10.09,0.73,10.11637287,0,0,0,10.09,0.73,10.11637287
21/08/2019 01:30,12.5,-1.14,12.55187635,0,0,0,12.5,-1.14,12.55187635,10.28,2.05,10.48240907,0,0,0,10.28,2.05,10.48240907
21/08/2019 02:00,12.5,-0.8,12.52557384,0,0,0,12.5,-0.8,12.52557384,10.13,1.56,10.24941462,0,0,0,10.13,1.56,10.24941462
21/08/2019 02:30,12.26,-1.16,12.31475538,0,0,0,12.26,-1.16,12.31475538,10.04,1.69,10.18124256,0,0,0,10.04,1.69,10.18124256
21/08/2019 03:00,12.26,-1.06,12.3057385,0,0,0,12.26,-1.06,12.3057385,10.04,1.85,10.20902052,0,0,0,10.04,1.85,10.20902052
21/08/2019 03:30,11.94,-0.96,11.97853079,0,0,0,11.94,-0.96,11.97853079,9.7,1.58,9.827838013,0,0,0,9.7,1.58,9.827838013
21/08/2019 04:00,11.79,-1.02,11.83403989,0,0,0,11.79,-1.02,11.83403989,9.57,1.58,9.699551536,0,0,0,9.57,1.58,9.699551536
21/08/2019 04:30,11.72,-1.02,11.76430193,0,0,0,11.72,-1.02,11.76430193,9.46,1.4,9.563032992,0,0,0,9.46,1.4,9.563032992
21/08/2019 05:00,11.65,-1.22,11.71370565,0,0,0,11.65,-1.22,11.71370565,9.46,1.66,9.604540593,0,0,0,9.46,1.66,9.604540593
21/08/2019 05:30,12.33,-1.05,12.37462727,0,0,0,12.33,-1.05,12.37462727,10.08,1.85,10.24836084,0,0,0,10.08,1.85,10.24836084
21/08/2019 06:00,12.35688,-1.04216,12.4007492,0.02688,0.00784,0.028,12.33,-1.05,12.37462727,10.10688,1.85784,10.27621491,0.02688,0.00784,0.028,10.08,1.85,10.24836084
21/08/2019 06:30,13.41608,-0.64906,13.43177134,0.34608,0.10094,0.3605,13.07,-0.75,13.09150106,11.20608,2.36094,11.45208569,0.34608,0.10094,0.3605,10.86,2.26,11.09266424
21/08/2019 07:00,13.86056,-0.51942,13.87028913,0.79056,0.23058,0.8235,13.07,-0.75,13.09150106,11.65056,2.49058,11.91379608,0.79056,0.23058,0.8235,10.86,2.26,11.09266424
21/08/2019 07:30,14.79848,-0.24586,14.8005222,1.72848,0.50414,1.8005,13.07,-0.75,13.09150106,12.58848,2.76414,12.88837843,1.72848,0.50414,1.8005,10.86,2.26,11.09266424
21/08/2019 08:00,15.20504,-0.12728,15.20557272,2.13504,0.62272,2.224,13.07,-0.75,13.09150106,12.99504,2.88272,13.31094058,2.13504,0.62272,2.224,10.86,2.26,11.09266424
21/08/2019 08:30,16.502,0.251,16.50390878,3.432,1.001,3.575,13.07,-0.75,13.09150106,14.292,3.261,14.65931052,3.432,1.001,3.575,10.86,2.26,11.09266424
21/08/2019 09:00,16.53896,0.26178,16.54103161,3.46896,1.01178,3.6135,13.07,-0.75,13.09150106,14.32896,3.27178,14.69774265,3.46896,1.01178,3.6135,10.86,2.26,11.09266424
21/08/2019 09:30,17.26856,0.47458,17.27508005,4.19856,1.22458,4.3735,13.07,-0.75,13.09150106,15.05856,3.48458,15.45647201,4.19856,1.22458,4.3735,10.86,2.26,11.09266424
21/08/2019 10:00,17.7644,0.6192,17.77518821,4.6944,1.3692,4.89,13.07,-0.75,13.09150106,15.5544,3.6292,15.97217743,4.6944,1.3692,4.89,10.86,2.26,11.09266424
21/08/2019 10:30,17.702,0.601,17.71219933,4.632,1.351,4.825,13.07,-0.75,13.09150106,15.492,3.611,15.90727459,4.632,1.351,4.825,10.86,2.26,11.09266424
21/08/2019 11:00,19.61576,1.15918,19.64998063,6.54576,1.90918,6.8185,13.07,-0.75,13.09150106,17.40576,4.16918,17.89811563,6.54576,1.90918,6.8185,10.86,2.26,11.09266424
21/08/2019 11:30,21.22808,1.62944,21.29052501,8.15808,2.37944,8.498,13.07,-0.75,13.09150106,19.01808,4.63944,19.57579552,8.15808,2.37944,8.498,10.86,2.26,11.09266424
21/08/2019 12:00,22.38632,1.96726,22.47259298,9.31632,2.71726,9.7045,13.07,-0.75,13.09150106,20.17632,4.97726,20.7811695,9.31632,2.71726,9.7045,10.86,2.26,11.09266424
21/08/2019 12:30,25.90232,2.99276,26.0746389,12.83232,3.74276,13.367,13.07,-0.75,13.09150106,23.69232,6.00276,24.44093195,12.83232,3.74276,13.367,10.86,2.26,11.09266424
21/08/2019 13:00,25.90616,2.99388,26.07858208,12.83616,3.74388,13.371,13.07,-0.75,13.09150106,23.69616,6.00388,24.44492941,12.83616,3.74388,13.371,10.86,2.26,11.09266424
21/08/2019 13:30,20.34776,1.37268,20.39400862,7.27776,2.12268,7.581,13.07,-0.75,13.09150106,18.13776,4.38268,18.65974871,7.27776,2.12268,7.581,10.86,2.26,11.09266424
21/08/2019 14:00,25.00856,2.73208,25.1573515,11.93856,3.48208,12.436,13.07,-0.75,13.09150106,22.79856,5.74208,23.51054701,11.93856,3.48208,12.436,10.86,2.26,11.09266424
21/08/2019 14:30,22.178,1.9065,22.25979394,9.108,2.6565,9.4875,13.07,-0.75,13.09150106,19.968,4.9165,20.56436229,9.108,2.6565,9.4875,10.86,2.26,11.09266424
21/08/2019 15:00,22.33208,1.95144,22.41717902,9.26208,2.70144,9.648,13.07,-0.75,13.09150106,20.12208,4.96144,20.72471931,9.26208,2.70144,9.648,10.86,2.26,11.09266424
21/08/2019 15:30,19.59752,1.15386,19.63145901,6.52752,1.90386,6.7995,13.07,-0.75,13.09150106,17.38752,4.16386,17.87913817,6.52752,1.90386,6.7995,10.86,2.26,11.09266424
21/08/2019 16:00,19.8332,1.2226,19.87084731,6.7632,1.9726,7.045,13.07,-0.75,13.09150106,17.6232,4.2326,18.1243505,6.7632,1.9726,7.045,10.86,2.26,11.09266424
21/08/2019 16:30,20.52008,1.42294,20.56935686,7.45008,2.17294,7.7605,13.07,-0.75,13.09150106,18.31008,4.43294,18.83905482,7.45008,2.17294,7.7605,10.86,2.26,11.09266424
21/08/2019 17:00,20.35256,1.37408,20.39889199,7.28256,2.12408,7.586,13.07,-0.75,13.09150106,18.14256,4.38408,18.66474326,7.28256,2.12408,7.586,10.86,2.26,11.09266424
21/08/2019 17:30,18.97928,0.97354,19.00423241,5.90928,1.72354,6.1555,13.07,-0.75,13.09150106,16.76928,3.98354,17.23593173,5.90928,1.72354,6.1555,10.86,2.26,11.09266424
21/08/2019 18:00,16.97096,0.38778,16.97538973,3.90096,1.13778,4.0635,13.07,-0.75,13.09150106,14.76096,3.39778,15.14697491,3.90096,1.13778,4.0635,10.86,2.26,11.09266424
21/08/2019 18:30,16.22456,0.17008,16.22545144,3.15456,0.92008,3.286,13.07,-0.75,13.09150106,14.01456,3.18008,14.3708316,3.15456,0.92008,3.286,10.86,2.26,11.09266424
21/08/2019 19:00,18.6536,3.6098,18.99966971,1.9536,0.5698,2.035,16.7,3.04,16.97443961,16.1736,3.3998,16.52706801,1.9536,0.5698,2.035,14.22,2.83,14.49887237
21/08/2019 19:30,18.03824,1.44532,18.09605073,0.49824,0.14532,0.519,17.54,1.3,17.58810962,15.38824,4.22532,15.95779619,0.49824,0.14532,0.519,14.89,4.08,15.4388633
21/08/2019 20:00,17.92688,1.71284,18.00852152,0.38688,0.11284,0.403,17.54,1.6,17.61282487,15.27688,3.70284,15.71922665,0.38688,0.11284,0.403,14.89,3.59,15.31666413
21/08/2019 20:30,19.29216,0.88438,19.31241998,0.15216,0.04438,0.1585,19.14,0.84,19.15842373,16.13216,4.22438,16.67608985,0.15216,0.04438,0.1585,15.98,4.18,16.51765116
21/08/2019 21:00,19.58,1.12,19.61200653,0,0,0,19.58,1.12,19.61200653,16.2,3.89,16.66049519,0,0,0,16.2,3.89,16.66049519
21/08/2019 21:30,19.86,0.83,19.87733634,0,0,0,19.86,0.83,19.87733634,16.52,4.06,17.01158429,0,0,0,16.52,4.06,17.01158429
21/08/2019 22:00,19.93,0.94,19.95215527,0,0,0,19.93,0.94,19.95215527,16.08,4.22,16.62452405,0,0,0,16.08,4.22,16.62452405
21/08/2019 22:30,18.84,2.12,18.95890292,0,0,0,18.84,2.12,18.95890292,15.27,2.9,15.5429373,0,0,0,15.27,2.9,15.5429373
21/08/2019 23:00,15.76,1.68,15.8492902,0,0,0,15.76,1.68,15.8492902,12.34,0.51,12.3505344,0,0,0,12.34,0.51,12.3505344
21/08/2019 23:30,14.74,1.87,14.85814591,0,0,0,14.74,1.87,14.85814591,11.44,-0.4,11.44699087,0,0,0,11.44,-0.4,11.44699087
22/08/2019 00:00,14.74,1.87,14.85814591,0,0,0,14.74,1.87,14.85814591,11.44,-0.4,11.44699087,0,0,0,11.44,-0.4,11.44699087
22/08/2019 00:30,13.31,1.36,13.37930118,0,0,0,13.31,1.36,13.37930118,10.45,0.4,10.4576527,0,0,0,10.45,0.4,10.4576527
22/08/2019 01:00,12.79,1.4,12.86639421,0,0,0,12.79,1.4,12.86639421,10.04,0.4,10.04796497,0,0,0,10.04,0.4,10.04796497
22/08/2019 01:30,13.01,1.18,13.06340308,0,0,0,13.01,1.18,13.06340308,10.38,0.44,10.38932144,0,0,0,10.38,0.44,10.38932144
22/08/2019 02:00,12.86,0.49,12.86933176,0,0,0,12.86,0.49,12.86933176,10.44,1.35,10.52692263,0,0,0,10.44,1.35,10.52692263
22/08/2019 02:30,12.45,-0.98,12.48851072,0,0,0,12.45,-0.98,12.48851072,10.33,2.49,10.62586467,0,0,0,10.33,2.49,10.62586467
22/08/2019 03:00,12.23,0.6,12.24470906,0,0,0,12.23,0.6,12.24470906,9.84,0.41,9.848537963,0,0,0,9.84,0.41,9.848537963
22/08/2019 03:30,12.15,0.6,12.16480579,0,0,0,12.15,0.6,12.16480579,9.81,0,9.81,0,0,0,9.81,0,9.81
22/08/2019 04:00,12.15,0.56,12.1628985,0,0,0,12.15,0.56,12.1628985,9.81,0,9.81,0,0,0,9.81,0,9.81
22/08/2019 04:30,11.92,0.48,11.92966051,0,0,0,11.92,0.48,11.92966051,9.59,0,9.59,0,0,0,9.59,0,9.59
22/08/2019 05:00,11.92,0.48,11.92966051,0,0,0,11.92,0.48,11.92966051,9.59,0,9.59,0,0,0,9.59,0,9.59
22/08/2019 05:30,12.88,0.75,12.9018177,0,0,0,12.88,0.75,12.9018177,10.42,0.51,10.43247334,0,0,0,10.42,0.51,10.43247334
22/08/2019 06:00,12.88,0.75,12.9018177,0,0,0,12.88,0.75,12.9018177,10.42,0.51,10.43247334,0,0,0,10.42,0.51,10.43247334
22/08/2019 06:30,13.74416,0.27538,13.7469185,0.22416,0.06538,0.2335,13.52,0.21,13.52163082,11.36416,2.34538,11.60366062,0.22416,0.06538,0.2335,11.14,2.28,11.37092784
22/08/2019 07:00,14.00912,0.35266,14.01355816,0.48912,0.14266,0.5095,13.52,0.21,13.52163082,11.62912,2.42266,11.87879259,0.48912,0.14266,0.5095,11.14,2.28,11.37092784
22/08/2019 07:30,14.336,0.448,14.34299829,0.816,0.238,0.85,13.52,0.21,13.52163082,11.956,2.518,12.21827566,0.816,0.238,0.85,11.14,2.28,11.37092784
22/08/2019 08:00,15.20624,0.70182,15.22242708,1.68624,0.49182,1.7565,13.52,0.21,13.52163082,12.82624,2.77182,13.1223252,1.68624,0.49182,1.7565,11.14,2.28,11.37092784
22/08/2019 08:30,16.95632,1.21226,16.99959888,3.43632,1.00226,3.5795,13.52,0.21,13.52163082,14.57632,3.28226,14.94129631,3.43632,1.00226,3.5795,11.14,2.28,11.37092784
22/08/2019 09:00,19.55696,1.97078,19.6560082,6.03696,1.76078,6.2885,13.52,0.21,13.52163082,17.17696,4.04078,17.64584534,6.03696,1.76078,6.2885,11.14,2.28,11.37092784
22/08/2019 09:30,20.04896,2.11428,20.16013336,6.52896,1.90428,6.801,13.52,0.21,13.52163082,17.66896,4.18428,18.15765256,6.52896,1.90428,6.801,11.14,2.28,11.37092784
22/08/2019 10:00,18.6248,1.6989,18.70212384,5.1048,1.4889,5.3175,13.52,0.21,13.52163082,16.2448,3.7689,16.67627459,5.1048,1.4889,5.3175,11.14,2.28,11.37092784
22/08/2019 10:30,18.49712,1.66166,18.57160635,4.97712,1.45166,5.1845,13.52,0.21,13.52163082,16.11712,3.73166,16.54348341,4.97712,1.45166,5.1845,11.14,2.28,11.37092784
22/08/2019 11:00,20.25488,2.17434,20.37125225,6.73488,1.96434,7.0155,13.52,0.21,13.52163082,17.87488,4.24434,18.37187408,6.73488,1.96434,7.0155,11.14,2.28,11.37092784
22/08/2019 11:30,20.74064,2.31602,20.8695495,7.22064,2.10602,7.5215,13.52,0.21,13.52163082,18.36064,4.38602,18.87724219,7.22064,2.10602,7.5215,11.14,2.28,11.37092784
22/08/2019 12:00,21.6344,2.5767,21.7873047,8.1144,2.3667,8.4525,13.52,0.21,13.52163082,19.2544,4.6467,19.80716386,8.1144,2.3667,8.4525,11.14,2.28,11.37092784
22/08/2019 12:30,21.10688,2.42284,21.24548274,7.58688,2.21284,7.903,13.52,0.21,13.52163082,18.72688,4.49284,19.25828772,7.58688,2.21284,7.903,11.14,2.28,11.37092784
22/08/2019 13:00,18.97664,1.80152,19.06196055,5.45664,1.59152,5.684,13.52,0.21,13.52163082,16.59664,3.87152,17.04221601,5.45664,1.59152,5.684,11.14,2.28,11.37092784
22/08/2019 13:30,22.72592,2.89506,22.90957905,9.20592,2.68506,9.5895,13.52,0.21,13.52163082,20.34592,4.96506,20.9429769,9.20592,2.68506,9.5895,11.14,2.28,11.37092784
22/08/2019 14:00,19.52336,1.96098,19.62159597,6.00336,1.75098,6.2535,13.52,0.21,13.52163082,17.14336,4.03098,17.61089412,6.00336,1.75098,6.2535,11.14,2.28,11.37092784
22/08/2019 14:30,19.49408,1.95244,19.59160986,5.97408,1.74244,6.223,13.52,0.21,13.52163082,17.11408,4.02244,17.58043679,5.97408,1.74244,6.223,11.14,2.28,11.37092784
22/08/2019 15:00,19.24736,1.88048,19.3390039,5.72736,1.67048,5.966,13.52,0.21,13.52163082,16.86736,3.95048,17.32380228,5.72736,1.67048,5.966,11.14,2.28,11.37092784
22/08/2019 15:30,17.2232,1.2901,17.27144974,3.7032,1.0801,3.8575,13.52,0.21,13.52163082,14.8432,3.3601,15.21876665,3.7032,1.0801,3.8575,11.14,2.28,11.37092784
22/08/2019 16:00,17.552,1.386,17.60663795,4.032,1.176,4.2,13.52,0.21,13.52163082,15.172,3.456,15.56064009,4.032,1.176,4.2,11.14,2.28,11.37092784
22/08/2019 16:30,19.91024,2.07382,20.0179516,6.39024,1.86382,6.6565,13.52,0.21,13.52163082,17.53024,4.14382,18.01334391,6.39024,1.86382,6.6565,11.14,2.28,11.37092784
22/08/2019 17:00,16.4168,1.0549,16.45065762,2.8968,0.8449,3.0175,13.52,0.21,13.52163082,14.0368,3.1249,14.38042956,2.8968,0.8449,3.0175,11.14,2.28,11.37092784
22/08/2019 17:30,15.3008,0.7294,15.31817564,1.7808,0.5194,1.855,13.52,0.21,13.52163082,12.9208,2.7994,13.22057915,1.7808,0.5194,1.855,11.14,2.28,11.37092784
22/08/2019 18:00,15.02288,0.64834,15.03686364,1.50288,0.43834,1.5655,13.52,0.21,13.52163082,12.64288,2.71834,12.93181298,1.50288,0.43834,1.5655,11.14,2.28,11.37092784
22/08/2019 18:30,15.4976,0.7868,15.51755973,1.9776,0.5768,2.06,13.52,0.21,13.52163082,13.1176,2.8568,13.42507862,1.9776,0.5768,2.06,11.14,2.28,11.37092784
22/08/2019 19:00,14.22272,0.41496,14.22877212,0.70272,0.20496,0.732,13.52,0.21,13.52163082,11.84272,2.48496,12.1006216,0.70272,0.20496,0.732,11.14,2.28,11.37092784
22/08/2019 19:30,14.19536,3.24698,14.5619753,0.67536,0.19698,0.7035,13.52,3.05,13.8597583,11.81536,2.54698,12.08676297,0.67536,0.19698,0.7035,11.14,2.35,11.38517018
22/08/2019 20:00,19.30328,2.76304,19.50002587,0.35328,0.10304,0.368,18.95,2.66,19.13578062,15.14328,2.14304,15.29416718,0.35328,0.10304,0.368,14.79,2.04,14.93002679
22/08/2019 20:30,19.45432,3.18876,19.71392292,0.06432,0.01876,0.067,19.39,3.17,19.64741713,15.04432,1.70876,15.14105099,0.06432,0.01876,0.067,14.98,1.69,15.07502902
22/08/2019 21:00,19.57,3.23,19.83476241,0,0,0,19.57,3.23,19.83476241,15.05,1.29,15.10518454,0,0,0,15.05,1.29,15.10518454
22/08/2019 21:30,19.52,1.32,19.56458024,0,0,0,19.52,1.32,19.56458024,16.05,3.36,16.39792975,0,0,0,16.05,3.36,16.39792975
22/08/2019 22:00,19.3,0.75,19.31456704,0,0,0,19.3,0.75,19.31456704,15.69,3.75,16.13191247,0,0,0,15.69,3.75,16.13191247
22/08/2019 22:30,18.47,3.14,18.73500734,0,0,0,18.47,3.14,18.73500734,14.22,1.15,14.26642562,0,0,0,14.22,1.15,14.26642562
22/08/2019 23:00,15.78,2.53,15.98152996,0,0,0,15.78,2.53,15.98152996,12.09,0.15,12.09093049,0,0,0,12.09,0.15,12.09093049
22/08/2019 23:30,14.57,-0.09,14.57027797,0,0,0,14.57,-0.09,14.57027797,11.75,2.16,11.94688662,0,0,0,11.75,2.16,11.94688662
23/08/2019 00:00,14.57,0,14.57,0,0,0,14.57,0,14.57,11.75,2.16,11.94688662,0,0,0,11.75,2.16,11.94688662
23/08/2019 00:30,13.67,1.54,13.7564712,0,0,0,13.67,1.54,13.7564712,10.8,0.39,10.80703937,0,0,0,10.8,0.39,10.80703937
23/08/2019 01:00,13.22,1.47,13.30147736,0,0,0,13.22,1.47,13.30147736,10.45,-0.42,10.45843679,0,0,0,10.45,-0.42,10.45843679
23/08/2019 01:30,13.04,1.44,13.11926827,0,0,0,13.04,1.44,13.11926827,10.29,-0.5,10.30214055,0,0,0,10.29,-0.5,10.30214055
23/08/2019 02:00,13.04,1.53,13.12945163,0,0,0,13.04,1.53,13.12945163,10.39,-0.47,10.40062498,0,0,0,10.39,-0.47,10.40062498
23/08/2019 02:30,12.71,1.1,12.75751151,0,0,0,12.71,1.1,12.75751151,10.18,-0.41,10.18825304,0,0,0,10.18,-0.41,10.18825304
23/08/2019 03:00,12.4,1.18,12.45601863,0,0,0,12.4,1.18,12.45601863,9.92,0,9.92,0,0,0,9.92,0,9.92
23/08/2019 03:30,12.36,1.55,12.45680938,0,0,0,12.36,1.55,12.45680938,9.77,-0.41,9.778599082,0,0,0,9.77,-0.41,9.778599082
23/08/2019 04:00,12.52,1.55,12.61558164,0,0,0,12.52,1.55,12.61558164,9.91,-0.41,9.918477706,0,0,0,9.91,-0.41,9.918477706
23/08/2019 04:30,12.41,1.39,12.48760185,0,0,0,12.41,1.39,12.48760185,9.81,-0.49,9.822229889,0,0,0,9.81,-0.49,9.822229889
23/08/2019 05:00,12.38,1.33,12.45123689,0,0,0,12.38,1.33,12.45123689,9.81,-0.43,9.819419535,0,0,0,9.81,-0.43,9.819419535
23/08/2019 05:30,12.95,1.47,13.03316539,0,0,0,12.95,1.47,13.03316539,10.31,-0.43,10.31896313,0,0,0,10.31,-0.43,10.31896313
23/08/2019 06:00,12.95,1.44,13.02981581,0,0,0,12.95,1.44,13.02981581,10.31,0.77,10.33871365,0,0,0,10.31,0.77,10.33871365
23/08/2019 06:30,14.01912,1.51266,14.10049169,0.24912,0.07266,0.2595,13.77,1.44,13.84508938,11.39912,0.84266,11.43022365,0.24912,0.07266,0.2595,11.15,0.77,11.17655582
23/08/2019 07:00,14.20344,1.56642,14.28955491,0.43344,0.12642,0.4515,13.77,1.44,13.84508938,11.58344,0.89642,11.61807433,0.43344,0.12642,0.4515,11.15,0.77,11.17655582
23/08/2019 07:30,14.84088,1.75234,14.94397586,1.07088,0.31234,1.1155,13.77,1.44,13.84508938,12.22088,1.08234,12.268715,1.07088,0.31234,1.1155,11.15,0.77,11.17655582
23/08/2019 08:00,16.14216,2.13188,16.28232913,2.37216,0.69188,2.471,13.77,1.44,13.84508938,13.52216,1.46188,13.60095233,2.37216,0.69188,2.471,11.15,0.77,11.17655582
23/08/2019 08:30,17.83272,2.62496,18.02488052,4.06272,1.18496,4.232,13.77,1.44,13.84508938,15.21272,1.95496,15.33781987,4.06272,1.18496,4.232,11.15,0.77,11.17655582
23/08/2019 09:00,19.39224,3.07982,19.63528109,5.62224,1.63982,5.8565,13.77,1.44,13.84508938,16.77224,2.40982,16.944476,5.62224,1.63982,5.8565,11.15,0.77,11.17655582
23/08/2019 09:30,20.84808,3.50444,21.1405662,7.07808,2.06444,7.373,13.77,1.44,13.84508938,18.22808,2.83444,18.44713936,7.07808,2.06444,7.373,11.15,0.77,11.17655582
23/08/2019 10:00,22.94472,4.11596,23.31096958,9.17472,2.67596,9.557,13.77,1.44,13.84508938,20.32472,3.44596,20.61477343,9.17472,2.67596,9.557,11.15,0.77,11.17655582
23/08/2019 10:30,22.8756,4.0958,23.23937721,9.1056,2.6558,9.485,13.77,1.44,13.84508938,20.2556,3.4258,20.5432577,9.1056,2.6558,9.485,11.15,0.77,11.17655582
23/08/2019 11:00,23.44776,4.26268,23.83207691,9.67776,2.82268,10.081,13.77,1.44,13.84508938,20.82776,3.59268,21.13534803,9.67776,2.82268,10.081,11.15,0.77,11.17655582
23/08/2019 11:30,23.95512,4.41066,24.35778512,10.18512,2.97066,10.6095,13.77,1.44,13.84508938,21.33512,3.74066,21.66056053,10.18512,2.97066,10.6095,11.15,0.77,11.17655582
23/08/2019 12:00,25.09848,4.74414,25.5429161,11.32848,3.30414,11.8005,13.77,1.44,13.84508938,22.47848,4.07414,22.84470792,11.32848,3.30414,11.8005,11.15,0.77,11.17655582
23/08/2019 12:30,26.93736,5.28048,27.45004249,13.16736,3.84048,13.716,13.77,1.44,13.84508938,24.31736,4.61048,24.75056612,13.16736,3.84048,13.716,11.15,0.77,11.17655582
23/08/2019 13:00,26.53128,5.16204,27.02878975,12.76128,3.72204,13.293,13.77,1.44,13.84508938,23.91128,4.49204,24.32956503,12.76128,3.72204,13.293,11.15,0.77,11.17655582
23/08/2019 13:30,27.27768,5.37974,27.80311905,13.50768,3.93974,14.0705,13.77,1.44,13.84508938,24.65768,4.70974,25.10344267,13.50768,3.93974,14.0705,11.15,0.77,11.17655582
23/08/2019 14:00,27.06216,5.31688,27.57951625,13.29216,3.87688,13.846,13.77,1.44,13.84508938,24.44216,4.64688,24.87996542,13.29216,3.87688,13.846,11.15,0.77,11.17655582
23/08/2019 14:30,26.60952,5.18486,27.10994887,12.83952,3.74486,13.3745,13.77,1.44,13.84508938,23.98952,4.51486,24.41067452,12.83952,3.74486,13.3745,11.15,0.77,11.17655582
23/08/2019 15:00,25.88808,4.97444,26.36167179,12.11808,3.53444,12.623,13.77,1.44,13.84508938,23.26808,4.30444,23.66287706,12.11808,3.53444,12.623,11.15,0.77,11.17655582
23/08/2019 15:30,24.96888,4.70634,25.40855377,11.19888,3.26634,11.6655,13.77,1.44,13.84508938,22.34888,4.03634,22.71044865,11.19888,3.26634,11.6655,11.15,0.77,11.17655582
23/08/2019 16:00,24.05544,4.43992,24.46174735,10.28544,2.99992,10.714,13.77,1.44,13.84508938,21.43544,3.76992,21.76442935,10.28544,2.99992,10.714,11.15,0.77,11.17655582
23/08/2019 16:30,23.12856,4.16958,23.50139751,9.35856,2.72958,9.7485,13.77,1.44,13.84508938,20.50856,3.49958,20.80500165,9.35856,2.72958,9.7485,11.15,0.77,11.17655582
23/08/2019 17:00,21.6444,3.7367,21.96458464,7.8744,2.2967,8.2025,13.77,1.44,13.84508938,19.0244,3.0667,19.26998817,7.8744,2.2967,8.2025,11.15,0.77,11.17655582
23/08/2019 17:30,18.31336,6.38098,19.39319624,6.48336,1.89098,6.7535,11.83,4.49,12.65341851,15.08336,4.77098,15.81992412,6.48336,1.89098,6.7535,8.6,2.88,9.06942115
23/08/2019 18:00,17.7064,5.6152,18.57544271,4.8864,1.4252,5.09,12.82,4.19,13.48734592,15.4964,4.2652,16.07265827,4.8864,1.4252,5.09,10.61,2.84,10.98351947
23/08/2019 18:30,17.3072,4.6796,17.92868729,3.1872,0.9296,3.32,14.12,3.75,14.6094798,15.2072,3.4396,15.5913367,3.1872,0.9296,3.32,12.02,2.51,12.27927115
23/08/2019 19:00,17.32976,4.47368,17.89788799,1.58976,0.46368,1.656,15.74,4.01,16.24277378,14.97976,2.82368,15.24356843,1.58976,0.46368,1.656,13.39,2.36,13.59638555
23/08/2019 19:30,17.75168,4.23424,18.24968304,0.63168,0.18424,0.658,17.12,4.05,17.59252398,14.81168,1.64424,14.90266384,0.63168,0.18424,0.658,14.18,1.46,14.25496405
23/08/2019 20:00,18.39632,4.14226,18.85690609,0.31632,0.09226,0.3295,18.08,4.05,18.5280571,15.37632,1.65226,15.46483688,0.31632,0.09226,0.3295,15.06,1.56,15.14058123
23/08/2019 20:30,18.5136,2.5773,18.69213365,0.0936,0.0273,0.0975,18.42,2.55,18.59566885,15.4836,2.7573,15.72719213,0.0936,0.0273,0.0975,15.39,2.73,15.63025911
23/08/2019 21:00,18.27,0.78,18.28664267,0,0,0,18.27,0.78,18.28664267,15,3.78,15.46894954,0,0,0,15,3.78,15.46894954
23/08/2019 21:30,18.56,3.56,18.89833855,0,0,0,18.56,3.56,18.89833855,14.54,0.93,14.56971173,0,0,0,14.54,0.93,14.56971173
23/08/2019 22:00,17.43,2.92,17.67289733,0,0,0,17.43,2.92,17.67289733,13.61,-0.46,13.61777148,0,0,0,13.61,-0.46,13.61777148
23/08/2019 22:30,16.41,2.62,16.6178368,0,0,0,16.41,2.62,16.6178368,12.08,-0.74,12.10264434,0,0,0,12.08,-0.74,12.10264434
23/08/2019 23:00,16.41,2.62,16.6178368,0,0,0,16.41,2.62,16.6178368,12.08,-0.74,12.10264434,0,0,0,12.08,-0.74,12.10264434
23/08/2019 23:30,14.42,0.19,14.42125168,0,0,0,14.42,0.19,14.42125168,11.16,1.76,11.29792901,0,0,0,11.16,1.76,11.29792901
24/08/2019 00:00,14.42,0.19,14.42125168,0,0,0,14.42,0.19,14.42125168,11.16,1.76,11.29792901,0,0,0,11.16,1.76,11.29792901
24/08/2019 00:30,13.06,1.37,13.13166021,0,0,0,13.06,1.37,13.13166021,9.9,-0.62,9.919395143,0,0,0,9.9,-0.62,9.919395143
24/08/2019 01:00,12.5,1.27,12.56435036,0,0,0,12.5,1.27,12.56435036,9.47,-0.7,9.49583593,0,0,0,9.47,-0.7,9.49583593
24/08/2019 01:30,12.1,0.88,12.1319578,0,0,0,12.1,0.88,12.1319578,9.21,-0.38,9.217835972,0,0,0,9.21,-0.38,9.217835972
24/08/2019 02:00,11.53,-1.73,11.65906514,0,0,0,11.53,-1.73,11.65906514,9.27,1.91,9.464723979,0,0,0,9.27,1.91,9.464723979
24/08/2019 02:30,11.32,-1.73,11.45143222,0,0,0,11.32,-1.73,11.45143222,9.11,1.78,9.282268042,0,0,0,9.11,1.78,9.282268042
24/08/2019 03:00,11.19,-1.47,11.28614194,0,0,0,11.19,-1.47,11.28614194,8.94,1.65,9.090990045,0,0,0,8.94,1.65,9.090990045
24/08/2019 03:30,11.11,-1.35,11.19172015,0,0,0,11.11,-1.35,11.19172015,8.83,1.46,8.949888267,0,0,0,8.83,1.46,8.949888267
24/08/2019 04:00,11.17,-1.21,11.23534601,0,0,0,11.17,-1.21,11.23534601,8.89,1.41,9.001122152,0,0,0,8.89,1.41,9.001122152
24/08/2019 04:30,11.07,-1.21,11.13593283,0,0,0,11.07,-1.21,11.13593283,8.83,1.51,8.958180619,0,0,0,8.83,1.51,8.958180619
24/08/2019 05:00,11.03,-1.7,11.16023745,0,0,0,11.03,-1.7,11.16023745,8.87,1.87,9.064976558,0,0,0,8.87,1.87,9.064976558
24/08/2019 05:30,11.41,-1.49,11.50687621,0,0,0,11.41,-1.49,11.50687621,9.15,1.87,9.339132722,0,0,0,9.15,1.87,9.339132722
24/08/2019 06:00,11.47,-1.59,11.57968048,0,0,0,11.47,-1.59,11.57968048,9.25,1.96,9.455374133,0,0,0,9.25,1.96,9.455374133
24/08/2019 06:30,11.97168,-1.32076,12.04431522,0.27168,0.07924,0.283,11.7,-1.4,11.78346299,9.60168,1.77924,9.765139723,0.27168,0.07924,0.283,9.33,1.7,9.483612181
24/08/2019 07:00,12.42888,-1.21866,12.4884823,0.51888,0.15134,0.5405,11.91,-1.37,11.98853619,9.96888,1.97134,10.16192648,0.51888,0.15134,0.5405,9.45,1.82,9.623663544
24/08/2019 07:30,13.20528,-0.51846,13.21545386,0.96528,0.28154,1.0055,12.24,-0.8,12.26611593,10.41528,1.80154,10.56993869,0.96528,0.28154,1.0055,9.45,1.52,9.571462793
24/08/2019 08:00,14.388,-0.0935,14.3883038,2.148,0.6265,2.2375,12.24,-0.72,12.26115818,11.598,2.1465,11.79495936,2.148,0.6265,2.2375,9.45,1.52,9.571462793
24/08/2019 08:30,14.2536,0.2998,14.25675254,3.8736,1.1298,4.035,10.38,-0.83,10.41313113,11.6936,3.2998,12.15026588,3.8736,1.1298,4.035,7.82,2.17,8.11549752
24/08/2019 09:00,16.09872,1.19796,16.14323059,5.71872,1.66796,5.957,10.38,-0.47,10.39063521,13.53872,4.23796,14.18651628,5.71872,1.66796,5.957,7.82,2.57,8.231482248
24/08/2019 09:30,16.64616,4.77638,17.31786501,7.49616,2.18638,7.8085,9.15,2.59,9.509500513,14.17616,3.23638,14.54089639,7.49616,2.18638,7.8085,6.68,1.05,6.762018929
24/08/2019 10:00,17.03536,5.28948,17.83765929,9.25536,2.69948,9.641,7.78,2.59,8.199786583,14.75536,3.74948,15.22429798,9.25536,2.69948,9.641,5.5,1.05,5.599330317
24/08/2019 10:30,16.66448,5.59214,17.57773943,10.46448,3.05214,10.9005,6.2,2.54,6.700119402,14.30448,4.06214,14.87007496,10.46448,3.05214,10.9005,3.84,1.01,3.970604488
24/08/2019 11:00,16.66472,6.16096,17.76711346,11.69472,3.41096,12.182,4.97,2.75,5.680088027,14.67472,4.83096,15.44945247,11.69472,3.41096,12.182,2.98,1.42,3.301030142
24/08/2019 11:30,15.33216,6.72188,16.7409319,12.45216,3.63188,12.971,2.88,3.09,4.224038352,13.62216,5.36188,14.63943306,12.45216,3.63188,12.971,1.17,1.73,2.088492279
24/08/2019 12:00,15.9744,6.9092,17.404554,13.0944,3.8192,13.64,2.88,3.09,4.224038352,14.2644,5.5492,15.30577434,13.0944,3.8192,13.64,1.17,1.73,2.088492279
24/08/2019 12:30,15.32144,7.26542,16.95679367,13.32144,3.88542,13.8765,2,3.38,3.927390991,14.11144,5.66542,15.2062396,13.32144,3.88542,13.8765,0.79,1.78,1.947434209
24/08/2019 13:00,13.69088,6.78984,15.28208501,11.69088,3.40984,12.178,2,3.38,3.927390991,12.48088,5.18984,13.51690811,11.69088,3.40984,12.178,0.79,1.78,1.947434209
24/08/2019 13:30,17.55584,6.95462,18.88317392,13.93584,4.06462,14.5165,3.62,2.89,4.632116147,17.22584,5.76462,18.16481234,13.93584,4.06462,14.5165,3.29,1.7,3.703255325
24/08/2019 14:00,12.77824,6.63782,14.39944693,11.47824,3.34782,11.9565,1.3,3.29,3.537527385,11.13824,5.36782,12.3642178,11.47824,3.34782,11.9565,-0.34,2.02,2.048414021
24/08/2019 14:30,14.5432,5.7051,15.62219038,10.7832,3.1451,11.2325,3.76,2.56,4.548758072,13.8432,4.6551,14.60493554,10.7832,3.1451,11.2325,3.06,1.51,3.412286623
24/08/2019 15:00,14.12512,6.28066,15.45851562,12.58512,3.67066,13.1095,1.54,2.61,3.030462011,13.40512,5.56066,14.51269037,12.58512,3.67066,13.1095,0.82,1.89,2.060218435
24/08/2019 15:30,13.95544,6.10492,15.23234564,11.60544,3.38492,12.089,2.35,2.72,3.594565342,12.90544,4.82492,13.77788934,11.60544,3.38492,12.089,1.3,1.44,1.94
24/08/2019 16:00,12.934,5.807,14.17778562,10.584,3.087,11.025,2.35,2.72,3.594565342,11.884,4.527,12.71704309,10.584,3.087,11.025,1.3,1.44,1.94
24/08/2019 16:30,14.26096,4.82278,15.05437435,9.30096,2.71278,9.6885,4.96,2.11,5.390148421,12.39096,3.63278,12.91251255,9.30096,2.71278,9.6885,3.09,0.92,3.224050248
24/08/2019 17:00,12.82096,4.21278,13.49535219,7.86096,2.29278,8.1885,4.96,1.92,5.318646444,10.95096,3.13278,11.39025177,7.86096,2.29278,8.1885,3.09,0.84,3.202139909
24/08/2019 17:30,12.86288,3.84584,13.42550436,6.60288,1.92584,6.878,6.26,1.92,6.547824066,11.59288,2.76584,11.91825229,6.60288,1.92584,6.878,4.99,0.84,5.060207506
24/08/2019 18:00,11.99896,2.77928,12.31663259,4.48896,1.30928,4.676,7.51,1.47,7.652515926,11.10896,2.04928,11.29639504,4.48896,1.30928,4.676,6.62,0.74,6.661231117
24/08/2019 18:30,14.48008,2.08544,14.62948314,3.07008,0.89544,3.198,11.41,1.19,11.47188738,12.76008,1.37544,12.83399691,3.07008,0.89544,3.198,9.69,0.48,9.701881261
24/08/2019 19:00,14.3972,1.1321,14.44164181,1.6872,0.4921,1.7575,12.71,0.64,12.7261031,12.3972,0.9721,12.43525417,1.6872,0.4921,1.7575,10.71,0.48,10.72075091
24/08/2019 19:30,14.07448,0.62964,14.08855684,0.68448,0.19964,0.713,13.39,0.43,13.39690263,12.02448,0.60964,12.03992443,0.68448,0.19964,0.713,11.34,0.41,11.3474094
24/08/2019 20:00,14.1732,0.5301,14.18310982,0.3432,0.1001,0.3575,13.83,0.43,13.83668313,12.0332,0.5101,12.04400698,0.3432,0.1001,0.3575,11.69,0.41,11.6971877
24/08/2019 20:30,14.50824,0.49282,14.51660771,0.07824,0.02282,0.0815,14.43,0.47,14.43765216,12.26824,0.43282,12.27587251,0.07824,0.02282,0.0815,12.19,0.41,12.19689305
24/08/2019 21:00,14.47,0.44,14.47668816,0,0,0,14.47,0.44,14.47668816,12.57,0.41,12.57668478,0,0,0,12.57,0.41,12.57668478
24/08/2019 21:30,14.3,0.41,14.30587641,0,0,0,14.3,0.41,14.30587641,12.13,0.41,12.13692712,0,0,0,12.13,0.41,12.13692712
24/08/2019 22:00,14.3,0.41,14.30587641,0,0,0,14.3,0.41,14.30587641,12.13,0.41,12.13692712,0,0,0,12.13,0.41,12.13692712
24/08/2019 22:30,13.92,0.86,13.94654079,0,0,0,13.92,0.86,13.94654079,10.73,-0.91,10.76851893,0,0,0,10.73,-0.91,10.76851893
24/08/2019 23:00,13.05,-0.72,13.06984698,0,0,0,13.05,-0.72,13.06984698,10.3,0.41,10.30815696,0,0,0,10.3,0.41,10.30815696
24/08/2019 23:30,12.4,-0.78,12.42450804,0,0,0,12.4,-0.78,12.42450804,9.79,0.05,9.79012768,0,0,0,9.79,0.05,9.79012768
25/08/2019 00:00,11.9,0.52,11.91135593,0,0,0,11.9,0.52,11.91135593,9.23,-1.28,9.318331396,0,0,0,9.23,-1.28,9.318331396
25/08/2019 00:30,11.42,0.41,11.42735752,0,0,0,11.42,0.41,11.42735752,8.95,-1.07,9.013733965,0,0,0,8.95,-1.07,9.013733965
25/08/2019 01:00,10.86,0,10.86,0,0,0,10.86,0,10.86,8.58,-0.94,8.631338251,0,0,0,8.58,-0.94,8.631338251
25/08/2019 01:30,10.57,-1.91,10.74118243,0,0,0,10.57,-1.91,10.74118243,8.48,-0.62,8.502634886,0,0,0,8.48,-0.62,8.502634886
25/08/2019 02:00,10.17,-2.18,10.40102399,0,0,0,10.17,-2.18,10.40102399,8.48,1.01,8.539935597,0,0,0,8.48,1.01,8.539935597
25/08/2019 02:30,9.97,-2.49,10.27623472,0,0,0,9.97,-2.49,10.27623472,8.35,1.26,8.444530774,0,0,0,8.35,1.26,8.444530774
25/08/2019 03:00,9.76,-2.36,10.04127482,0,0,0,9.76,-2.36,10.04127482,8.14,1.1,8.213988069,0,0,0,8.14,1.1,8.213988069
25/08/2019 03:30,9.71,-1.98,9.909818364,0,0,0,9.71,-1.98,9.909818364,8.03,0.75,8.064948853,0,0,0,8.03,0.75,8.064948853
25/08/2019 04:00,9.56,-1.98,9.762888917,0,0,0,9.56,-1.98,9.762888917,7.89,0.71,7.92188109,0,0,0,7.89,0.71,7.92188109
25/08/2019 04:30,9.65,-2.02,9.859153108,0,0,0,9.65,-2.02,9.859153108,8.04,0.93,8.093608589,0,0,0,8.04,0.93,8.093608589
25/08/2019 05:00,9.65,-2.02,9.859153108,0,0,0,9.65,-2.02,9.859153108,8.04,0.96,8.097110596,0,0,0,8.04,0.96,8.097110596
25/08/2019 05:30,9.59,-2.08,9.812976103,0,0,0,9.59,-2.08,9.812976103,7.97,0.85,8.015198064,0,0,0,7.97,0.85,8.015198064
25/08/2019 06:00,9.72,-2.22,9.970295883,0,0,0,9.72,-2.22,9.970295883,8.13,0.99,8.190054945,0,0,0,8.13,0.99,8.190054945
25/08/2019 06:30,9.99376,-2.10932,10.21393508,0.17376,0.05068,0.181,9.82,-2.16,10.05475012,8.37376,1.12068,8.448418799,0.17376,0.05068,0.181,8.2,1.07,8.26951631
25/08/2019 07:00,10.27472,-1.89904,10.4487427,0.41472,0.12096,0.432,9.86,-2.02,10.06479011,8.55472,1.14096,8.630470671,0.41472,0.12096,0.432,8.14,1.02,8.203657721
25/08/2019 07:30,11.17024,-1.47618,11.26735857,0.63024,0.18382,0.6565,10.54,-1.66,10.66992034,9.25024,1.37382,9.351701527,0.63024,0.18382,0.6565,8.62,1.19,8.701752697
25/08/2019 08:00,11.89432,-0.83124,11.92333042,0.78432,0.22876,0.817,11.11,-1.06,11.1604525,9.70432,1.10876,9.767454909,0.78432,0.22876,0.817,8.92,0.88,8.963302963
25/08/2019 08:30,12.63752,1.97386,12.79074021,3.40752,0.99386,3.5495,9.23,0.98,9.281880197,10.18752,0.46386,10.19807481,3.40752,0.99386,3.5495,6.78,-0.53,6.800683789
25/08/2019 09:00,13.42336,2.67848,13.68798191,5.34336,1.55848,5.566,8.08,1.12,8.15725444,11.36336,2.12848,11.56098515,5.34336,1.55848,5.566,6.02,0.57,6.046924838
25/08/2019 09:30,14.05376,3.38568,14.45582925,7.01376,2.04568,7.306,7.04,1.34,7.166393793,12.02376,2.61568,12.30498218,7.01376,2.04568,7.306,5.01,0.57,5.042320894
25/08/2019 10:00,14.32304,2.10422,14.47678199,8.48304,2.47422,8.8365,5.84,-0.37,5.851709152,12.73304,5.55422,13.89171219,8.48304,2.47422,8.8365,4.25,3.08,5.248704602
25/08/2019 10:30,14.85832,4.80076,15.6146396,9.80832,2.86076,10.217,5.05,1.94,5.409815154,12.86832,4.66076,13.6863561,9.80832,2.86076,10.217,3.06,1.8,3.550154926
25/08/2019 11:00,14.94056,5.44308,15.90117772,10.57056,3.08308,11.011,4.37,2.36,4.96653803,12.92056,4.68308,13.74307495,10.57056,3.08308,11.011,2.35,1.6,2.842973795
25/08/2019 11:30,15.07224,5.61982,16.085857,10.90224,3.17982,11.3565,4.17,2.44,4.831407662,13.28224,4.99982,14.19211399,10.90224,3.17982,11.3565,2.38,1.82,2.996130838
25/08/2019 12:00,14.86552,6.04286,16.04680161,12.21552,3.56286,12.7245,2.65,2.48,3.629448994,13.35552,5.33286,14.38086612,12.21552,3.56286,12.7245,1.14,1.77,2.105350327
25/08/2019 12:30,15.32928,6.44854,16.6304087,12.74928,3.71854,13.2805,2.58,2.73,3.756234817,13.72928,5.61854,14.83445722,12.74928,3.71854,13.2805,0.98,1.9,2.137849387
25/08/2019 13:00,15.32816,7.00738,16.85395691,12.84816,3.74738,13.3835,2.48,3.26,4.096095702,13.55816,5.17738,14.51306192,12.84816,3.74738,13.3835,0.71,1.43,1.596558799
25/08/2019 13:30,14.8332,6.8501,16.33853397,12.8232,3.7401,13.3575,2.01,3.11,3.702998785,13.2732,5.1701,14.24456992,12.8232,3.7401,13.3575,0.45,1.43,1.499133083
25/08/2019 14:00,14.43912,6.73516,15.93268862,12.42912,3.62516,12.947,2.01,3.11,3.702998785,12.87912,5.05516,13.83569205,12.42912,3.62516,12.947,0.45,1.43,1.499133083
25/08/2019 14:30,14.11832,5.93576,15.31535851,12.08832,3.52576,12.592,2.03,2.41,3.151031577,13.01832,5.04576,13.96196081,12.08832,3.52576,12.592,0.93,1.52,1.781937148
25/08/2019 15:00,13.86728,5.68754,14.98831431,11.71728,3.41754,12.2055,2.15,2.27,3.126563609,12.40728,4.93754,13.35364738,11.71728,3.41754,12.2055,0.69,1.52,1.669281282
25/08/2019 15:30,13.91248,5.37864,14.9159937,10.93248,3.18864,11.388,2.98,2.19,3.698175226,12.14248,4.70864,13.02348307,10.93248,3.18864,11.388,1.21,1.52,1.942807247
25/08/2019 16:00,14.04952,4.89486,14.87779105,9.95952,2.90486,10.3745,4.09,1.99,4.5484283,11.97952,4.27486,12.71940751,9.95952,2.90486,10.3745,2.02,1.37,2.440758079
25/08/2019 16:30,14.3924,4.4532,15.06559551,8.8224,2.5732,9.19,5.57,1.88,5.878715846,12.1424,3.9432,12.76662461,8.8224,2.5732,9.19,3.32,1.37,3.59155955
25/08/2019 17:00,14.98952,4.22486,15.57354012,7.55952,2.20486,7.8745,7.43,2.02,7.699694799,12.33952,3.20486,12.74891687,7.55952,2.20486,7.8745,4.78,1,4.883482364
25/08/2019 17:30,15.2904,3.7522,15.7440572,6.1104,1.7822,6.365,9.18,1.97,9.388998882,12.3704,2.6822,12.65784314,6.1104,1.7822,6.365,6.26,0.9,6.324365581
25/08/2019 18:00,15.4012,2.9066,15.67307516,4.4112,1.2866,4.595,10.99,1.62,11.10875781,12.2412,2.0666,12.41441956,4.4112,1.2866,4.595,7.83,0.78,7.868754666
25/08/2019 18:30,14.90784,2.60562,15.13383458,2.72784,0.79562,2.8415,12.18,1.81,12.31375247,12.76784,1.36562,12.84066417,2.72784,0.79562,2.8415,10.04,0.57,10.05616726
25/08/2019 19:00,14.87736,1.95048,15.00467303,1.40736,0.41048,1.466,13.47,1.54,13.55774686,12.47736,0.83048,12.5049674,1.40736,0.41048,1.466,11.07,0.42,11.07796461
25/08/2019 19:30,14.95096,1.32528,15.00958267,0.60096,0.17528,0.626,14.35,1.15,14.39600639,12.34096,0.63528,12.35730045,0.60096,0.17528,0.626,11.74,0.46,11.74900847
25/08/2019 20:00,14.80352,1.09436,14.84391553,0.32352,0.09436,0.337,14.48,1,14.51448931,12.16352,0.48436,12.17315996,0.32352,0.09436,0.337,11.84,0.39,11.8464214
25/08/2019 20:30,14.89184,0.90512,14.91932106,0.05184,0.01512,0.054,14.84,0.89,14.86666405,12.10184,0.91512,12.13639057,0.05184,0.01512,0.054,12.05,0.9,12.08356322
25/08/2019 21:00,15.6,-0.62,15.61231565,0,0,0,15.6,-0.62,15.61231565,11.93,2.08,12.10996697,0,0,0,11.93,2.08,12.10996697
25/08/2019 21:30,15.57,-0.59,15.58117454,0,0,0,15.57,-0.59,15.58117454,11.93,2.02,12.09980578,0,0,0,11.93,2.02,12.09980578
25/08/2019 22:00,15.06,-0.71,15.0767271,0,0,0,15.06,-0.71,15.0767271,11.61,2.12,11.80197017,0,0,0,11.61,2.12,11.80197017
25/08/2019 22:30,14.77,-0.65,14.78429572,0,0,0,14.77,-0.65,14.78429572,11.39,2.07,11.57657117,0,0,0,11.39,2.07,11.57657117
25/08/2019 23:00,14.25,1.27,14.30648105,0,0,0,14.25,1.27,14.30648105,10.55,-0.47,10.560464,0,0,0,10.55,-0.47,10.560464
25/08/2019 23:30,13.59,1.58,13.68153866,0,0,0,13.59,1.58,13.68153866,9.9,-0.65,9.921315437,0,0,0,9.9,-0.65,9.921315437
26/08/2019 00:00,12.99,0.58,13.00294197,0,0,0,12.99,0.58,13.00294197,9.67,0.26,9.673494715,0,0,0,9.67,0.26,9.673494715
26/08/2019 00:30,12.5,-0.95,12.53604802,0,0,0,12.5,-0.95,12.53604802,9.67,1.59,9.799846938,0,0,0,9.67,1.59,9.799846938
26/08/2019 01:00,12.24,-1.09,12.28843765,0,0,0,12.24,-1.09,12.28843765,9.54,1.77,9.702808872,0,0,0,9.54,1.77,9.702808872
26/08/2019 01:30,11.99,-0.96,12.02837063,0,0,0,11.99,-0.96,12.02837063,9.27,1.47,9.385829745,0,0,0,9.27,1.47,9.385829745
26/08/2019 02:00,11.9,-0.96,11.93865989,0,0,0,11.9,-0.96,11.93865989,9.22,1.53,9.346084742,0,0,0,9.22,1.53,9.346084742
26/08/2019 02:30,11.56,-1.17,11.61905762,0,0,0,11.56,-1.17,11.61905762,8.98,1.59,9.119676529,0,0,0,8.98,1.59,9.119676529
26/08/2019 03:00,11.4,-1.2,11.4629839,0,0,0,11.4,-1.2,11.4629839,8.83,1.49,8.954831098,0,0,0,8.83,1.49,8.954831098
26/08/2019 03:30,11.4,-0.89,11.43468845,0,0,0,11.4,-0.89,11.43468845,8.79,1.31,8.88708051,0,0,0,8.79,1.31,8.88708051
26/08/2019 04:00,11.35,0.99,11.3930944,0,0,0,11.35,0.99,11.3930944,8.39,-0.85,8.43294729,0,0,0,8.39,-0.85,8.43294729
26/08/2019 04:30,11.35,1.04,11.39754798,0,0,0,11.35,1.04,11.39754798,8.39,-0.85,8.43294729,0,0,0,8.39,-0.85,8.43294729
26/08/2019 05:00,11.11,0.74,11.13461719,0,0,0,11.11,0.74,11.13461719,8.2,-0.68,8.228146814,0,0,0,8.2,-0.68,8.228146814
26/08/2019 05:30,11.53,0.93,11.5674457,0,0,0,11.53,0.93,11.5674457,8.64,-0.54,8.656858553,0,0,0,8.64,-0.54,8.656858553
26/08/2019 06:00,11.65,0.93,11.68706122,0,0,0,11.65,0.93,11.68706122,8.85,-0.49,8.863554592,0,0,0,8.85,-0.49,8.863554592
26/08/2019 06:30,11.8116,0.7588,11.83594829,0.2016,0.0588,0.21,11.61,0.7,11.63108335,8.9516,-0.3712,8.959293052,0.2016,0.0588,0.21,8.75,-0.43,8.760559343
26/08/2019 07:00,12.23304,0.82922,12.26111224,0.44304,0.12922,0.4615,11.79,0.7,11.81076204,9.26304,-0.30078,9.267922024,0.44304,0.12922,0.4615,8.82,-0.43,8.830475638
26/08/2019 07:30,12.59848,0.86414,12.62808126,1.00848,0.29414,1.0505,11.59,0.57,11.60400793,9.65848,0.58414,9.676128123,1.00848,0.29414,1.0505,8.65,0.29,8.654859906
26/08/2019 08:00,13.2896,1.6753,13.39477877,2.1096,0.6153,2.1975,11.18,1.06,11.23013802,10.2896,1.5553,10.40648001,2.1096,0.6153,2.1975,8.18,0.94,8.233832643
26/08/2019 08:30,14.11272,2.24996,14.29094769,3.70272,1.07996,3.857,10.41,1.17,10.47554295,11.24272,2.63996,11.54851254,3.70272,1.07996,3.857,7.54,1.56,7.699688305
26/08/2019 09:00,14.4928,1.7004,14.59221066,5.4528,1.5904,5.68,9.04,0.11,9.040669223,11.8928,4.0704,12.57007749,5.4528,1.5904,5.68,6.44,2.48,6.901014418
26/08/2019 09:30,15.01704,4.13872,15.57692183,7.12704,2.07872,7.424,7.89,2.06,8.154489561,12.17704,3.24872,12.6029554,7.12704,2.07872,7.424,5.05,1.17,5.183763112
26/08/2019 10:00,15.75016,5.14838,16.57025518,8.60016,2.50838,8.9585,7.15,2.64,7.621817369,12.93016,3.81838,13.48217577,8.60016,2.50838,8.9585,4.33,1.31,4.523825815
26/08/2019 10:30,15.90184,4.55012,16.54001534,9.77184,2.85012,10.179,6.13,1.7,6.361359918,13.31184,5.61012,14.44570976,9.77184,2.85012,10.179,3.54,2.76,4.488786027
26/08/2019 11:00,16.2468,7.0749,17.72040407,10.8168,3.1549,11.2675,5.43,3.92,6.697111318,13.3868,4.5749,14.14694752,10.8168,3.1549,11.2675,2.57,1.42,2.936205034
26/08/2019 11:30,16.2364,7.4702,17.87245291,11.7264,3.4202,12.215,4.51,4.05,6.061567454,13.5364,4.9302,14.40628325,11.7264,3.4202,12.215,1.81,1.51,2.357159307
26/08/2019 12:00,16.2732,7.8226,18.05575003,12.2832,3.5826,12.795,3.99,4.24,5.822173134,13.6632,5.1726,14.60954568,12.2832,3.5826,12.795,1.38,1.59,2.105350327
26/08/2019 12:30,16.37512,7.82316,18.14790311,12.28512,3.58316,12.797,4.09,4.24,5.891154386,13.81512,5.31316,14.80159484,12.28512,3.58316,12.797,1.53,1.73,2.309502111
26/08/2019 13:00,16.4532,7.8576,18.23320235,12.4032,3.6176,12.92,4.05,4.24,5.863454613,13.9332,5.4276,14.95302324,12.4032,3.6176,12.92,1.53,1.81,2.370021097
26/08/2019 13:30,16.35264,8.02452,18.21542632,12.63264,3.68452,13.159,3.72,4.34,5.716117564,13.95264,5.54452,15.01392237,12.63264,3.68452,13.159,1.32,1.86,2.280789337
26/08/2019 14:00,16.13384,7.83862,17.93724496,12.30384,3.58862,12.8165,3.83,4.25,5.721136251,13.70384,5.38862,14.72523196,12.30384,3.58862,12.8165,1.4,1.8,2.28035085
26/08/2019 14:30,16.16368,8.06024,18.06189414,12.10368,3.53024,12.608,4.06,4.53,6.083132417,13.54368,5.07024,14.46162514,12.10368,3.53024,12.608,1.44,1.54,2.108364295
26/08/2019 15:00,16.11424,7.67582,17.84900399,11.57424,3.37582,12.0565,4.54,4.3,6.253127218,13.50424,5.06582,14.42314218,11.57424,3.37582,12.0565,1.93,1.69,2.565345981
26/08/2019 15:30,16.09712,6.84166,17.49072851,10.73712,3.13166,11.1845,5.36,3.71,6.518719199,13.49712,5.10166,14.42910888,10.73712,3.13166,11.1845,2.76,1.97,3.390943821
26/08/2019 16:00,16.29416,6.45038,17.5244701,9.70416,2.83038,10.1085,6.59,3.62,7.518809746,13.54416,4.80038,14.36968748,9.70416,2.83038,10.1085,3.84,1.97,4.315842907
26/08/2019 16:30,16.51328,5.86304,17.52323185,8.51328,2.48304,8.868,8,3.38,8.684722218,13.48328,4.27304,14.14417585,8.51328,2.48304,8.868,4.97,1.79,5.282518339
26/08/2019 17:00,16.968,5.3865,17.80245506,7.188,2.0965,7.4875,9.78,3.29,10.31855125,13.608,3.5765,14.07014628,7.188,2.0965,7.4875,6.42,1.48,6.588383717
26/08/2019 17:30,17.47712,5.21916,18.23977397,5.75712,1.67916,5.997,11.72,3.54,12.24295716,13.58712,2.64916,13.84297217,5.75712,1.67916,5.997,7.83,0.97,7.889854245
26/08/2019 18:00,17.63248,3.92864,18.06484329,3.97248,1.15864,4.138,13.66,2.77,13.93802353,14.14248,2.88864,14.43447199,3.97248,1.15864,4.138,10.17,1.73,10.31609422
26/08/2019 18:30,16.912,3.566,17.2838682,2.592,0.756,2.7,14.32,2.81,14.59309768,14.412,2.116,14.56650953,2.592,0.756,2.7,11.82,1.36,11.89798302
