Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
26/08/2019 19:00,17.06552,2.69786,17.27745414,1.29552,0.37786,1.3495,15.77,2.32,15.93973965,14.02552,1.91786,14.15603752,1.29552,0.37786,1.3495,12.73,1.54,12.8228117
26/08/2019 19:30,17.28848,2.72164,17.50139609,0.58848,0.17164,0.613,16.7,2.55,16.89356386,13.55848,1.31164,13.62177593,0.58848,0.17164,0.613,12.97,1.14,13.02000384
26/08/2019 20:00,17.0144,2.8917,17.25838162,0.3144,0.0917,0.3275,16.7,2.8,16.93310367,13.6944,0.9217,13.72538241,0.3144,0.0917,0.3275,13.38,0.83,13.40571893
26/08/2019 20:30,17.54608,1.53344,17.61296005,0.04608,0.01344,0.048,17.5,1.52,17.5658874,13.58608,2.63344,13.83895141,0.04608,0.01344,0.048,13.54,2.62,13.79115659
26/08/2019 21:00,17.55,0.43,17.55526702,0,0,0,17.55,0.43,17.55526702,14.38,3.43,14.783413,0,0,0,14.38,3.43,14.783413
26/08/2019 21:30,17.74,1.06,17.77164033,0,0,0,17.74,1.06,17.77164033,13.3,2.19,13.47909863,0,0,0,13.3,2.19,13.47909863
26/08/2019 22:00,16.81,1.31,16.86096676,0,0,0,16.81,1.31,16.86096676,12.46,1.84,12.59512604,0,0,0,12.46,1.84,12.59512604
26/08/2019 22:30,16.4,3.04,16.67937649,0,0,0,16.4,3.04,16.67937649,11.81,-0.57,11.82374729,0,0,0,11.81,-0.57,11.82374729
26/08/2019 23:00,15.64,3.04,15.9327085,0,0,0,15.64,3.04,15.9327085,11.37,-0.19,11.3715874,0,0,0,11.37,-0.19,11.3715874
26/08/2019 23:30,14.5,0.41,14.50579539,0,0,0,14.5,0.41,14.50579539,11,2.02,11.18393491,0,0,0,11,2.02,11.18393491
27/08/2019 00:00,14.5,0.41,14.50579539,0,0,0,14.5,0.41,14.50579539,11,2.02,11.18393491,0,0,0,11,2.02,11.18393491
27/08/2019 00:30,13.34,3.06,13.68646046,0,0,0,13.34,3.06,13.68646046,9.88,-1.53,9.99776475,0,0,0,9.88,-1.53,9.99776475
27/08/2019 01:00,12.78,2.58,13.0378219,0,0,0,12.78,2.58,13.0378219,9.61,-1.06,9.668283198,0,0,0,9.61,-1.06,9.668283198
27/08/2019 01:30,12.56,2.36,12.77979656,0,0,0,12.56,2.36,12.77979656,9.46,-1.06,9.519201647,0,0,0,9.46,-1.06,9.519201647
27/08/2019 02:00,12.67,2.64,12.94212116,0,0,0,12.67,2.64,12.94212116,9.5,-1.25,9.581883948,0,0,0,9.5,-1.25,9.581883948
27/08/2019 02:30,12.46,2.4,12.68903464,0,0,0,12.46,2.4,12.68903464,9.41,-1.06,9.469514243,0,0,0,9.41,-1.06,9.469514243
27/08/2019 03:00,12.31,2.48,12.55732854,0,0,0,12.31,2.48,12.55732854,9.32,-1.06,9.380085287,0,0,0,9.32,-1.06,9.380085287
27/08/2019 03:30,12.24,2.45,12.48279216,0,0,0,12.24,2.45,12.48279216,9.23,-1.06,9.29066736,0,0,0,9.23,-1.06,9.29066736
27/08/2019 04:00,12.17,2.45,12.41416127,0,0,0,12.17,2.45,12.41416127,9.23,-1.06,9.29066736,0,0,0,9.23,-1.06,9.29066736
27/08/2019 04:30,12.17,2.45,12.41416127,0,0,0,12.17,2.45,12.41416127,9.15,-1.06,9.211194277,0,0,0,9.15,-1.06,9.211194277
27/08/2019 05:00,12.27,2.52,12.52610474,0,0,0,12.27,2.52,12.52610474,9.24,-1.06,9.300602131,0,0,0,9.24,-1.06,9.300602131
27/08/2019 05:30,13.09,2.88,13.403078,0,0,0,13.09,2.88,13.403078,9.8,-1.14,9.866083316,0,0,0,9.8,-1.14,9.866083316
27/08/2019 06:00,13.09,1.4,13.16465343,0,0,0,13.09,1.4,13.16465343,10.05,0.84,10.08504338,0,0,0,10.05,0.84,10.08504338
27/08/2019 06:30,14.35432,1.64376,14.44812962,0.18432,0.05376,0.192,14.17,1.59,14.25892703,11.12432,1.27376,11.19700674,0.18432,0.05376,0.192,10.94,1.22,11.00781541
27/08/2019 07:00,16.35088,2.05734,16.47980354,0.47088,0.13734,0.4905,15.88,1.92,15.99564941,11.41088,2.93734,11.78287523,0.47088,0.13734,0.4905,10.94,2.8,11.29263477
27/08/2019 07:30,17.03728,2.25754,17.18619785,1.15728,0.33754,1.2055,15.88,1.92,15.99564941,13.46728,3.13754,13.82793505,1.15728,0.33754,1.2055,12.31,2.8,12.62442474
27/08/2019 08:00,18.14752,3.31136,18.44715662,2.26752,0.66136,2.362,15.88,2.65,16.09959316,14.57752,3.46136,14.98282692,2.26752,0.66136,2.362,12.31,2.8,12.62442474
27/08/2019 08:30,19.33928,4.16604,19.78291283,2.72928,0.79604,2.843,16.61,3.37,16.94842176,16.24928,4.22604,16.78983367,2.72928,0.79604,2.843,13.52,3.43,13.94830814
27/08/2019 09:00,21.46936,5.21898,22.09459597,4.89936,1.42898,5.1035,16.57,3.79,16.99791164,18.30936,5.15898,19.02229582,4.89936,1.42898,5.1035,13.41,3.73,13.91908761
27/08/2019 09:30,20.744,5.722,21.5187086,6.624,1.932,6.9,14.12,3.79,14.61979822,18.694,5.522,19.49251446,6.624,1.932,6.9,12.07,3.59,12.59257718
27/08/2019 10:00,20.806,6.478,21.79114774,8.256,2.408,8.6,12.55,4.07,13.1934605,18.596,6.148,19.5859419,8.256,2.408,8.6,10.34,3.74,10.99559912
27/08/2019 10:30,21.9412,7.0091,23.03353512,9.3912,2.7391,9.7825,12.55,4.27,13.25652292,19.7312,6.4791,20.76773917,9.3912,2.7391,9.7825,10.34,3.74,10.99559912
27/08/2019 11:00,22.75768,7.24724,23.88377036,10.20768,2.97724,10.633,12.55,4.27,13.25652292,20.54768,6.71724,21.61778126,10.20768,2.97724,10.633,10.34,3.74,10.99559912
27/08/2019 11:30,23.5348,7.4739,24.6930353,10.9848,3.2039,11.4425,12.55,4.27,13.25652292,21.3248,6.9439,22.42687768,10.9848,3.2039,11.4425,10.34,3.74,10.99559912
27/08/2019 12:00,23.4364,8.6652,24.98700734,10.8864,3.1752,11.34,12.55,5.49,13.69826996,21.2264,6.9152,22.32442716,10.8864,3.1752,11.34,10.34,3.74,10.99559912
27/08/2019 12:30,24.5308,8.9844,26.12431036,11.9808,3.4944,12.48,12.55,5.49,13.69826996,22.3208,7.2344,23.46390112,11.9808,3.4944,12.48,10.34,3.74,10.99559912
27/08/2019 13:00,20.23728,8.88504,22.1018424,12.01728,3.50504,12.518,8.22,5.38,9.824092833,18.55728,8.58504,20.44689592,12.01728,3.50504,12.518,6.54,5.08,8.28118349
27/08/2019 13:30,20.12064,8.85102,21.98137186,11.90064,3.47102,12.3965,8.22,5.38,9.824092833,18.44064,8.55102,20.32675937,11.90064,3.47102,12.3965,6.54,5.08,8.28118349
27/08/2019 14:00,19.7376,8.7393,21.58583374,11.5176,3.3593,11.9975,8.22,5.38,9.824092833,18.0576,8.4393,19.93235315,11.5176,3.3593,11.9975,6.54,5.08,8.28118349
27/08/2019 14:30,18.62304,8.41422,20.43567266,10.40304,3.03422,10.8365,8.22,5.38,9.824092833,16.94304,8.11422,18.78582366,10.40304,3.03422,10.8365,6.54,5.08,8.28118349
27/08/2019 15:00,18.15504,8.27772,19.95309815,9.93504,2.89772,10.349,8.22,5.38,9.824092833,16.47504,7.97772,18.30494358,9.93504,2.89772,10.349,6.54,5.08,8.28118349
27/08/2019 15:30,20.66752,10.87886,23.35585532,9.76752,2.84886,10.1745,10.9,8.03,13.53849696,18.23752,5.41886,19.02554019,9.76752,2.84886,10.1745,8.47,2.57,8.851316286
27/08/2019 16:00,19.42528,10.51654,22.08934396,8.52528,2.48654,8.8805,10.9,8.03,13.53849696,16.99528,5.05654,17.73155772,8.52528,2.48654,8.8805,8.47,2.57,8.851316286
27/08/2019 16:30,14.272,9.0135,16.87996346,3.372,0.9835,3.5125,10.9,8.03,13.53849696,11.842,3.5535,12.36366961,3.372,0.9835,3.5125,8.47,2.57,8.851316286
27/08/2019 17:00,12.63232,8.53526,15.24552957,1.73232,0.50526,1.8045,10.9,8.03,13.53849696,10.20232,3.07526,10.65572886,1.73232,0.50526,1.8045,8.47,2.57,8.851316286
27/08/2019 17:30,20.93184,6.60512,21.9492491,1.25184,0.36512,1.304,19.68,6.24,20.64558064,16.49184,2.03512,16.61693413,1.25184,0.36512,1.304,15.24,1.67,15.3312263
27/08/2019 18:00,20.74752,6.10136,21.62605327,0.82752,0.24136,0.862,19.92,5.86,20.76405548,16.44752,1.54136,16.51958549,0.82752,0.24136,0.862,15.62,1.3,15.67400396
27/08/2019 18:30,21.85432,6.31376,22.74807394,0.90432,0.26376,0.942,20.95,6.05,21.80607713,17.84432,1.75376,17.93029365,0.90432,0.26376,0.942,16.94,1.49,17.00540208
27/08/2019 19:00,21.56104,6.61322,22.55245274,0.49104,0.14322,0.5115,21.07,6.47,22.0410027,17.11104,1.42322,17.17012653,0.49104,0.14322,0.5115,16.62,1.28,16.66921714
27/08/2019 19:30,22.34912,6.34016,23.23103083,0.30912,0.09016,0.322,22.04,6.25,22.9090397,16.72912,1.31016,16.78034491,0.30912,0.09016,0.322,16.42,1.22,16.4652604
27/08/2019 20:00,21.73448,6.29214,22.62694515,0.14448,0.04214,0.1505,21.59,6.25,22.47644545,16.97448,1.20214,17.01699479,0.14448,0.04214,0.1505,16.83,1.16,16.86992887
27/08/2019 20:30,21.23,4.28,21.65713047,0,0,0,21.23,4.28,21.65713047,16.78,2.62,16.98330945,0,0,0,16.78,2.62,16.98330945
27/08/2019 21:00,20.98,3.94,21.34675619,0,0,0,20.98,3.94,21.34675619,16.83,2.66,17.03891135,0,0,0,16.83,2.66,17.03891135
27/08/2019 21:30,19.45,3,19.68000254,0,0,0,19.45,3,19.68000254,15.81,2.76,16.04910278,0,0,0,15.81,2.76,16.04910278
27/08/2019 22:00,18.19,2.29,18.33358121,0,0,0,18.19,2.29,18.33358121,14.9,2.26,15.07042136,0,0,0,14.9,2.26,15.07042136
27/08/2019 22:30,17.14,1.57,17.2117547,0,0,0,17.14,1.57,17.2117547,14.3,2.35,14.49180803,0,0,0,14.3,2.35,14.49180803
27/08/2019 23:00,16.04,1.42,16.10273269,0,0,0,16.04,1.42,16.10273269,13.47,2.19,13.64686777,0,0,0,13.47,2.19,13.64686777
27/08/2019 23:30,15.36,1.22,15.40837435,0,0,0,15.36,1.22,15.40837435,12.03,2.02,12.19841383,0,0,0,12.03,2.02,12.19841383
28/08/2019 00:00,15.36,1.22,15.40837435,0,0,0,15.36,1.22,15.40837435,12.03,2.02,12.19841383,0,0,0,12.03,2.02,12.19841383
28/08/2019 00:30,14.07,1.14,14.11610782,0,0,0,14.07,1.14,14.11610782,11.01,1.21,11.07628999,0,0,0,11.01,1.21,11.07628999
28/08/2019 01:00,13.84,2.02,13.98663648,0,0,0,13.84,2.02,13.98663648,10.62,0.19,10.62169949,0,0,0,10.62,0.19,10.62169949
28/08/2019 01:30,13.42,0.69,13.43772674,0,0,0,13.42,0.69,13.43772674,10.56,1.12,10.61922784,0,0,0,10.56,1.12,10.61922784
28/08/2019 02:00,13.07,0.42,13.07674654,0,0,0,13.07,0.42,13.07674654,10.39,1.37,10.47993321,0,0,0,10.39,1.37,10.47993321
28/08/2019 02:30,13.13,2.08,13.29373161,0,0,0,13.13,2.08,13.29373161,10.34,-0.4,10.34773405,0,0,0,10.34,-0.4,10.34773405
28/08/2019 03:00,12.75,2.65,13.02248056,0,0,0,12.75,2.65,13.02248056,10.01,-1.36,10.10196516,0,0,0,10.01,-1.36,10.10196516
28/08/2019 03:30,12.65,2.87,12.97148411,0,0,0,12.65,2.87,12.97148411,9.85,-1.58,9.975915998,0,0,0,9.85,-1.58,9.975915998
28/08/2019 04:00,12.57,3.28,12.99089296,0,0,0,12.57,3.28,12.99089296,9.66,-1.85,9.835552857,0,0,0,9.66,-1.85,9.835552857
28/08/2019 04:30,12.51,3.14,12.89805024,0,0,0,12.51,3.14,12.89805024,9.66,-1.94,9.852877752,0,0,0,9.66,-1.94,9.852877752
28/08/2019 05:00,12.51,2.32,12.72330539,0,0,0,12.51,2.32,12.72330539,9.72,-1.68,9.864116788,0,0,0,9.72,-1.68,9.864116788
28/08/2019 05:30,13.07,1.69,13.17880875,0,0,0,13.07,1.69,13.17880875,10.33,-0.35,10.33592763,0,0,0,10.33,-0.35,10.33592763
28/08/2019 06:00,13.53,1.16,13.57963549,0,0,0,13.53,1.16,13.57963549,10.87,1.67,10.99753609,0,0,0,10.87,1.67,10.99753609
28/08/2019 06:30,15.68216,1.81688,15.78705784,0.09216,0.02688,0.096,15.59,1.79,15.69242492,12.47216,2.50688,12.72160455,0.09216,0.02688,0.096,12.38,2.48,12.62595739
28/08/2019 07:00,16.11032,1.94176,16.22691722,0.52032,0.15176,0.542,15.59,1.79,15.69242492,12.90032,2.63176,13.16603269,0.52032,0.15176,0.542,12.38,2.48,12.62595739
28/08/2019 07:30,18.16176,4.08968,18.61652515,0.82176,0.23968,0.856,17.34,3.85,17.76226618,14.09176,1.73968,14.1987389,0.82176,0.23968,0.856,13.27,1.5,13.3545086
28/08/2019 08:00,19.5092,3.6406,19.84597826,1.0992,0.3206,1.145,18.41,3.32,18.70696394,15.6692,3.1806,15.98874745,1.0992,0.3206,1.145,14.57,2.86,14.84804701
28/08/2019 08:30,21.25408,4.08244,21.64260227,2.61408,0.76244,2.723,18.64,3.32,18.93335681,17.31408,3.97244,17.76394229,2.61408,0.76244,2.723,14.7,3.21,15.04639824
28/08/2019 09:00,22.70752,4.50636,23.15035086,4.06752,1.18636,4.237,18.64,3.32,18.93335681,18.76752,4.39636,19.27557491,4.06752,1.18636,4.237,14.7,3.21,15.04639824
28/08/2019 09:30,23.74112,8.88866,25.35052377,6.68112,1.94866,6.9595,17.06,6.94,18.41757856,19.32112,3.40866,19.61949645,6.68112,1.94866,6.9595,12.64,1.46,12.72404024
28/08/2019 10:00,22.3836,9.5023,24.31705686,7.6536,2.2323,7.9725,14.73,7.27,16.42637513,18.3636,4.0823,18.81188396,7.6536,2.2323,7.9725,10.71,1.85,10.86860617
28/08/2019 10:30,21.15528,9.14404,23.04689435,6.42528,1.87404,6.693,14.73,7.27,16.42637513,17.13528,3.72404,17.53528713,6.42528,1.87404,6.693,10.71,1.85,10.86860617
28/08/2019 11:00,23.8572,9.9321,25.84207039,9.1272,2.6621,9.5075,14.73,7.27,16.42637513,19.8372,4.5121,20.34388238,9.1272,2.6621,9.5075,10.71,1.85,10.86860617
28/08/2019 11:30,21.59064,9.27102,23.4969689,6.86064,2.00102,7.1465,14.73,7.27,16.42637513,17.57064,3.85102,17.98771095,6.86064,2.00102,7.1465,10.71,1.85,10.86860617
28/08/2019 12:00,19.18872,8.57046,21.0157027,4.45872,1.30046,4.6445,14.73,7.27,16.42637513,15.16872,3.15046,15.4924325,4.45872,1.30046,4.6445,10.71,1.85,10.86860617
28/08/2019 12:30,20.1476,4.8893,20.73236697,2.6376,0.7693,2.7475,17.51,4.12,17.98817667,17.1076,6.5593,18.3219648,2.6376,0.7693,2.7475,14.47,5.79,15.58540984
28/08/2019 13:00,21.76856,5.36208,22.41923519,4.25856,1.24208,4.436,17.51,4.12,17.98817667,18.72856,7.03208,20.00522704,4.25856,1.24208,4.436,14.47,5.79,15.58540984
28/08/2019 13:30,21.11528,5.17154,21.73936235,3.60528,1.05154,3.7555,17.51,4.12,17.98817667,18.07528,6.84154,19.32672804,3.60528,1.05154,3.7555,14.47,5.79,15.58540984
28/08/2019 14:00,23.86712,5.97416,24.60345514,6.35712,1.85416,6.622,17.51,4.12,17.98817667,20.82712,7.64416,22.18562845,6.35712,1.85416,6.622,14.47,5.79,15.58540984
28/08/2019 14:30,23.47016,5.85838,24.19026719,5.96016,1.73838,6.2085,17.51,4.12,17.98817667,20.43016,7.52838,21.77310136,5.96016,1.73838,6.2085,14.47,5.79,15.58540984
28/08/2019 15:00,20.75624,5.06682,21.36572404,3.24624,0.94682,3.3815,17.51,4.12,17.98817667,17.71624,6.73682,18.95388887,3.24624,0.94682,3.3815,14.47,5.79,15.58540984
28/08/2019 15:30,21.84928,4.87854,22.38729973,3.62928,1.05854,3.7805,18.22,3.82,18.61614353,18.53928,6.31854,19.58644558,3.62928,1.05854,3.7805,14.91,5.26,15.81061985
28/08/2019 16:00,22.79632,7.05476,23.86298062,4.57632,1.33476,4.767,18.22,5.72,19.0967746,19.48632,4.28476,19.9518379,4.57632,1.33476,4.767,14.91,2.95,15.19903286
28/08/2019 16:30,19.45696,7.14078,20.72592655,2.91696,0.85078,3.0385,16.54,6.29,17.69564071,15.61696,2.99078,15.90076113,2.91696,0.85078,3.0385,12.7,2.14,12.87903723
28/08/2019 17:00,19.56072,5.97146,20.45189726,0.93072,0.27146,0.9695,18.63,5.7,19.48247674,15.65072,2.41146,15.83540893,0.93072,0.27146,0.9695,14.72,2.14,14.8747437
28/08/2019 17:30,22.87448,6.42214,23.75890817,1.34448,0.39214,1.4005,21.53,6.03,22.35848385,18.20448,2.15214,18.33125197,1.34448,0.39214,1.4005,16.86,1.76,16.95161349
28/08/2019 18:00,21.30856,5.68958,22.05506858,0.71856,0.20958,0.7485,20.59,5.48,21.30677122,16.84856,1.92958,16.95869255,0.71856,0.20958,0.7485,16.13,1.72,16.22144568
28/08/2019 18:30,21.94816,5.65738,22.66556145,0.60816,0.17738,0.6335,21.34,5.48,22.03238525,17.26816,1.66738,17.34847272,0.60816,0.17738,0.6335,16.66,1.49,16.72649694
28/08/2019 19:00,21.44296,5.03878,22.02702516,0.37296,0.10878,0.3885,21.07,4.93,21.63908039,16.94296,1.89878,17.04902516,0.37296,0.10878,0.3885,16.57,1.79,16.66640333
28/08/2019 19:30,21.78624,5.40932,22.44773922,0.30624,0.08932,0.319,21.48,5.32,22.12900359,17.11624,1.67932,17.19842398,0.30624,0.08932,0.319,16.81,1.59,16.88502887
28/08/2019 20:00,20.37632,4.59726,20.88849483,0.19632,0.05726,0.2045,20.18,4.54,20.68439025,15.75632,0.82726,15.77802203,0.19632,0.05726,0.2045,15.56,0.77,15.57904041
28/08/2019 20:30,20.36,4.43,20.83637444,0,0,0,20.36,4.43,20.83637444,15.56,0.5,15.56803135,0,0,0,15.56,0.5,15.56803135
28/08/2019 21:00,20.36,4.43,20.83637444,0,0,0,20.36,4.43,20.83637444,15.62,0.5,15.62800051,0,0,0,15.62,0.5,15.62800051
28/08/2019 21:30,19.11,4.26,19.5790628,0,0,0,19.11,4.26,19.5790628,14.68,0.46,14.68720532,0,0,0,14.68,0.46,14.68720532
28/08/2019 22:00,18.25,4.14,18.7136875,0,0,0,18.25,4.14,18.7136875,14.01,-0.38,14.01515251,0,0,0,14.01,-0.38,14.01515251
28/08/2019 22:30,16.93,3.62,17.31269188,0,0,0,16.93,3.62,17.31269188,12.93,-0.29,12.93325172,0,0,0,12.93,-0.29,12.93325172
28/08/2019 23:00,15.33,0.78,15.34983062,0,0,0,15.33,0.78,15.34983062,12.21,1.59,12.31309059,0,0,0,12.21,1.59,12.31309059
28/08/2019 23:30,14.25,2.58,14.48167463,0,0,0,14.25,2.58,14.48167463,11.03,-0.58,11.04523879,0,0,0,11.03,-0.58,11.04523879
29/08/2019 00:00,13.5,2.77,13.78125176,0,0,0,13.5,2.77,13.78125176,10.46,-1.06,10.51357218,0,0,0,10.46,-1.06,10.51357218
29/08/2019 00:30,12.93,2.58,13.18488908,0,0,0,12.93,2.58,13.18488908,10.04,-1.1,10.10007921,0,0,0,10.04,-1.1,10.10007921
29/08/2019 01:00,12.48,1.77,12.60489191,0,0,0,12.48,1.77,12.60489191,9.97,0.14,9.9709829,0,0,0,9.97,0.14,9.9709829
29/08/2019 01:30,12.27,0.41,12.27684813,0,0,0,12.27,0.41,12.27684813,9.97,0.95,10.01515851,0,0,0,9.97,0.95,10.01515851
29/08/2019 02:00,12.1,0.48,12.10951692,0,0,0,12.1,0.48,12.10951692,9.82,0.95,9.865845123,0,0,0,9.82,0.95,9.865845123
29/08/2019 02:30,12.06,0.58,12.07393888,0,0,0,12.06,0.58,12.07393888,9.74,0.85,9.777018973,0,0,0,9.74,0.85,9.777018973
29/08/2019 03:00,12.17,0.62,12.1857827,0,0,0,12.17,0.62,12.1857827,9.82,0.79,9.851725737,0,0,0,9.82,0.79,9.851725737
29/08/2019 03:30,12,2.89,12.34309929,0,0,0,12,2.89,12.34309929,9.56,0.17,9.561511387,0,0,0,9.56,0.17,9.561511387
29/08/2019 04:00,12.46,2.75,12.75986285,0,0,0,12.46,2.75,12.75986285,9.68,-1.47,9.790980543,0,0,0,9.68,-1.47,9.790980543
29/08/2019 04:30,12.51,2.8,12.81952027,0,0,0,12.51,2.8,12.81952027,9.68,-1.6,9.811340377,0,0,0,9.68,-1.6,9.811340377
29/08/2019 05:00,12.47,2.87,12.79600719,0,0,0,12.47,2.87,12.79600719,9.58,-1.81,9.749487166,0,0,0,9.58,-1.81,9.749487166
29/08/2019 05:30,12.65,2.7,12.93493332,0,0,0,12.65,2.7,12.93493332,10.31,0.84,10.34416261,0,0,0,10.31,0.84,10.34416261
29/08/2019 06:00,13.05,0.41,13.05643902,0,0,0,13.05,0.41,13.05643902,10.85,1.35,10.93366361,0,0,0,10.85,1.35,10.93366361
29/08/2019 06:30,15.26432,2.99376,15.55512983,0.18432,0.05376,0.192,15.08,2.94,15.36391877,12.30432,0.68376,12.32330388,0.18432,0.05376,0.192,12.12,0.63,12.13636272
29/08/2019 07:00,15.53744,3.07342,15.8384959,0.45744,0.13342,0.4765,15.08,2.94,15.36391877,12.57744,0.76342,12.60058757,0.45744,0.13342,0.4765,12.12,0.63,12.13636272
29/08/2019 07:30,17.76608,2.54844,17.94792871,0.88608,0.25844,0.923,16.88,2.29,17.0346265,14.63608,2.61844,14.86845876,0.88608,0.25844,0.923,13.75,2.36,13.95106089
29/08/2019 08:00,18.82304,2.85672,19.03858409,1.94304,0.56672,2.024,16.88,2.29,17.0346265,15.69304,2.92672,15.96362097,1.94304,0.56672,2.024,13.75,2.36,13.95106089
29/08/2019 08:30,20.68736,3.40048,20.96497384,3.80736,1.11048,3.966,16.88,2.29,17.0346265,17.55736,3.47048,17.8970702,3.80736,1.11048,3.966,13.75,2.36,13.95106089
29/08/2019 09:00,22.64432,3.97126,22.98991375,5.76432,1.68126,6.0045,16.88,2.29,17.0346265,19.51432,4.04126,19.92838346,5.76432,1.68126,6.0045,13.75,2.36,13.95106089
29/08/2019 09:30,24.61472,4.54596,25.03098466,7.73472,2.25596,8.057,16.88,2.29,17.0346265,21.48472,4.61596,21.97499215,7.73472,2.25596,8.057,13.75,2.36,13.95106089
29/08/2019 10:00,25.7096,4.8653,26.16590675,8.8296,2.5753,9.1975,16.88,2.29,17.0346265,22.5796,4.9353,23.11267017,8.8296,2.5753,9.1975,13.75,2.36,13.95106089
29/08/2019 10:30,25.41296,4.77878,25.85836952,8.53296,2.48878,8.8885,16.88,2.29,17.0346265,22.28296,4.84878,22.8044069,8.53296,2.48878,8.8885,13.75,2.36,13.95106089
29/08/2019 11:00,28.4024,5.6507,28.95905275,11.5224,3.3607,12.0025,16.88,2.29,17.0346265,25.2724,5.7207,25.91178516,11.5224,3.3607,12.0025,13.75,2.36,13.95106089
29/08/2019 11:30,28.67456,5.73008,29.24148095,11.79456,3.44008,12.286,16.88,2.29,17.0346265,25.54456,5.80008,26.19476042,11.79456,3.44008,12.286,13.75,2.36,13.95106089
29/08/2019 12:00,26.47376,5.08818,26.95829268,9.59376,2.79818,9.9935,16.88,2.29,17.0346265,23.34376,5.15818,23.90685993,9.59376,2.79818,9.9935,13.75,2.36,13.95106089
29/08/2019 12:30,21.82832,3.73326,22.1452655,4.94832,1.44326,5.1545,16.88,2.29,17.0346265,18.69832,3.80326,19.08119382,4.94832,1.44326,5.1545,13.75,2.36,13.95106089
29/08/2019 13:00,20.88944,3.45942,21.17395311,4.00944,1.16942,4.1765,16.88,2.29,17.0346265,17.75944,3.52942,18.10675329,4.00944,1.16942,4.1765,13.75,2.36,13.95106089
29/08/2019 13:30,20.81936,3.43898,21.10147706,3.93936,1.14898,4.1035,16.88,2.29,17.0346265,17.68936,3.50898,18.03403443,3.93936,1.14898,4.1035,13.75,2.36,13.95106089
29/08/2019 14:00,21.82256,3.73158,22.13930474,4.94256,1.44158,5.1485,16.88,2.29,17.0346265,18.69256,3.80158,19.07521454,4.94256,1.44158,5.1485,13.75,2.36,13.95106089
29/08/2019 14:30,23.30096,4.16278,23.66988539,6.42096,1.87278,6.6885,16.88,2.29,17.0346265,20.17096,4.23278,20.61029,6.42096,1.87278,6.6885,13.75,2.36,13.95106089
29/08/2019 15:00,23.99264,4.36452,24.38638573,7.11264,2.07452,7.409,16.88,2.29,17.0346265,20.86264,4.43452,21.32872981,7.11264,2.07452,7.409,13.75,2.36,13.95106089
29/08/2019 15:30,23.97776,4.36018,24.37096929,7.09776,2.07018,7.3935,16.88,2.29,17.0346265,20.84776,4.43018,21.31327267,7.09776,2.07018,7.3935,13.75,2.36,13.95106089
29/08/2019 16:00,23.43584,4.20212,23.80958649,6.55584,1.91212,6.829,16.88,2.29,17.0346265,20.30584,4.27212,20.75037704,6.55584,1.91212,6.829,13.75,2.36,13.95106089
29/08/2019 16:30,22.12688,3.82034,22.45426054,5.24688,1.53034,5.4655,16.88,2.29,17.0346265,18.99688,3.89034,19.39113702,5.24688,1.53034,5.4655,13.75,2.36,13.95106089
29/08/2019 17:00,22.03328,3.79304,22.35738312,5.15328,1.50304,5.368,16.88,2.29,17.0346265,18.90328,3.86304,19.29396467,5.15328,1.50304,5.368,13.75,2.36,13.95106089
29/08/2019 17:30,19.45304,4.57172,19.98302752,3.26304,0.95172,3.399,16.19,3.62,16.58977094,16.43304,5.48172,17.32322308,3.26304,0.95172,3.399,13.17,4.53,13.92730412
29/08/2019 18:00,19.43744,3.76842,19.79937027,1.77744,0.51842,1.8515,17.66,3.25,17.95656147,16.04744,4.70842,16.72392147,1.77744,0.51842,1.8515,14.27,4.19,14.87242415
29/08/2019 18:30,21.41,4.0825,21.79575432,1.86,0.5425,1.9375,19.55,3.54,19.86791635,17.69,4.6125,18.28144568,1.86,0.5425,1.9375,15.83,4.07,16.34484016
29/08/2019 19:00,20.04424,3.40082,20.33069438,0.89424,0.26082,0.9315,19.15,3.14,19.40572338,16.40424,4.24082,16.94354285,0.89424,0.26082,0.9315,15.51,3.98,16.01251073
29/08/2019 19:30,19.98528,2.91654,20.19697062,0.36528,0.10654,0.3805,19.62,2.81,19.82020434,17.03528,4.25654,17.55901186,0.36528,0.10654,0.3805,16.67,4.15,17.17880671
29/08/2019 20:00,20.60664,2.82152,20.79890832,0.17664,0.05152,0.184,20.43,2.77,20.61692994,16.68664,3.98152,17.15507085,0.17664,0.05152,0.184,16.51,3.93,16.9712993
29/08/2019 20:30,20.34,2.55,20.49922194,0,0,0,20.34,2.55,20.49922194,16.24,3.59,16.63206842,0,0,0,16.24,3.59,16.63206842
29/08/2019 21:00,20.34,2.71,20.51973928,0,0,0,20.34,2.71,20.51973928,16.31,3.62,16.70689977,0,0,0,16.31,3.62,16.70689977
29/08/2019 21:30,19.58,2.6,19.7518708,0,0,0,19.58,2.6,19.7518708,15.55,3.35,15.90675957,0,0,0,15.55,3.35,15.90675957
29/08/2019 22:00,18.45,2.05,18.56353953,0,0,0,18.45,2.05,18.56353953,14.75,3.04,15.0600166,0,0,0,14.75,3.04,15.0600166
29/08/2019 22:30,17.07,1.37,17.12488832,0,0,0,17.07,1.37,17.12488832,13.72,2.57,13.95862816,0,0,0,13.72,2.57,13.95862816
29/08/2019 23:00,15.8,1.11,15.83894252,0,0,0,15.8,1.11,15.83894252,12.71,2.21,12.90070541,0,0,0,12.71,2.21,12.90070541
29/08/2019 23:30,14.53,0.82,14.55311994,0,0,0,14.53,0.82,14.55311994,11.72,1.59,11.82736234,0,0,0,11.72,1.59,11.82736234
30/08/2019 00:00,14.53,0.82,14.55311994,0,0,0,14.53,0.82,14.55311994,11.72,1.59,11.82736234,0,0,0,11.72,1.59,11.82736234
30/08/2019 00:30,13.28,0.6,13.29354731,0,0,0,13.28,0.6,13.29354731,10.76,1.27,10.83468966,0,0,0,10.76,1.27,10.83468966
30/08/2019 01:00,12.94,1.13,12.98924555,0,0,0,12.94,1.13,12.98924555,10.39,0.9,10.42890694,0,0,0,10.39,0.9,10.42890694
30/08/2019 01:30,12.76,2.68,13.03840481,0,0,0,12.76,2.68,13.03840481,9.97,-0.98,10.01804871,0,0,0,9.97,-0.98,10.01804871
30/08/2019 02:00,12.54,2.57,12.80064452,0,0,0,12.54,2.57,12.80064452,9.97,-0.95,10.01515851,0,0,0,9.97,-0.95,10.01515851
30/08/2019 02:30,12.24,1.49,12.33035685,0,0,0,12.24,1.49,12.33035685,10.02,0.75,10.04802966,0,0,0,10.02,0.75,10.04802966
30/08/2019 03:00,12.4,0.87,12.43048269,0,0,0,12.4,0.87,12.43048269,10.19,1.68,10.32756022,0,0,0,10.19,1.68,10.32756022
30/08/2019 03:30,12.35,0.96,12.38725555,0,0,0,12.35,0.96,12.38725555,10.13,1.74,10.27835104,0,0,0,10.13,1.74,10.27835104
30/08/2019 04:00,12.43,1.03,12.47260197,0,0,0,12.43,1.03,12.47260197,10.25,1.87,10.41918423,0,0,0,10.25,1.87,10.41918423
30/08/2019 04:30,12.43,0.89,12.4618217,0,0,0,12.43,0.89,12.4618217,10.29,1.96,10.47500358,0,0,0,10.29,1.96,10.47500358
30/08/2019 05:00,12.24,0.8,12.26611593,0,0,0,12.24,0.8,12.26611593,10.25,2.14,10.47101237,0,0,0,10.25,2.14,10.47101237
30/08/2019 05:30,12.48,0.89,12.51169453,0,0,0,12.48,0.89,12.51169453,10.3,1.94,10.48110681,0,0,0,10.3,1.94,10.48110681
30/08/2019 06:00,12.93,0.89,12.96059412,0,0,0,12.93,0.89,12.96059412,10.69,2.29,10.93252944,0,0,0,10.69,2.29,10.93252944
30/08/2019 06:30,14.64504,1.46772,14.7184034,0.09504,0.02772,0.099,14.55,1.44,14.62108409,12.19504,3.34772,12.64619428,0.09504,0.02772,0.099,12.1,3.32,12.54720686
30/08/2019 07:00,14.88936,1.53898,14.968684,0.33936,0.09898,0.3535,14.55,1.44,14.62108409,12.43936,3.41898,12.90066283,0.33936,0.09898,0.3535,12.1,3.32,12.54720686
30/08/2019 07:30,17.02392,3.25406,17.33213082,0.73392,0.21406,0.7645,16.29,3.04,16.57123109,14.00392,2.59406,14.24215302,0.73392,0.21406,0.7645,13.27,2.38,13.4817395
30/08/2019 08:00,19.78544,3.62992,20.11566442,1.88544,0.54992,1.964,17.9,3.08,18.1630504,16.52544,4.20992,17.05325757,1.88544,0.54992,1.964,14.64,3.66,15.09056659
30/08/2019 08:30,20.52416,3.84538,20.88128567,2.62416,0.76538,2.7335,17.9,3.08,18.1630504,17.26416,4.42538,17.82232332,2.62416,0.76538,2.7335,14.64,3.66,15.09056659
30/08/2019 09:00,22.81616,4.51388,23.25838064,4.91616,1.43388,5.121,17.9,3.08,18.1630504,19.55616,5.09388,20.20868643,4.91616,1.43388,5.121,14.64,3.66,15.09056659
30/08/2019 09:30,24.9824,5.1457,25.50683317,7.0824,2.0657,7.3775,17.9,3.08,18.1630504,21.7224,5.7257,22.464334,7.0824,2.0657,7.3775,14.64,3.66,15.09056659
30/08/2019 10:00,22.46816,4.41238,22.89732105,4.56816,1.33238,4.7585,17.9,3.08,18.1630504,19.20816,4.99238,19.84634144,4.56816,1.33238,4.7585,14.64,3.66,15.09056659
30/08/2019 10:30,21.28208,4.06644,21.66709172,3.38208,0.98644,3.523,17.9,3.08,18.1630504,18.02208,4.64644,18.6114151,3.38208,0.98644,3.523,14.64,3.66,15.09056659
30/08/2019 11:00,21.9056,4.2483,22.31374832,4.0056,1.1683,4.1725,17.9,3.08,18.1630504,18.6456,4.8283,19.26060436,4.0056,1.1683,4.1725,14.64,3.66,15.09056659
30/08/2019 11:30,25.89776,5.41268,26.4573445,7.99776,2.33268,8.331,17.9,3.08,18.1630504,22.63776,5.99268,23.41752317,7.99776,2.33268,8.331,14.64,3.66,15.09056659
30/08/2019 12:00,27.65744,5.92592,28.28516422,9.75744,2.84592,10.164,17.9,3.08,18.1630504,24.39744,6.50592,25.24999156,9.75744,2.84592,10.164,14.64,3.66,15.09056659
30/08/2019 12:30,25.74128,5.36704,26.29484007,7.84128,2.28704,8.168,17.9,3.08,18.1630504,22.48128,5.94704,23.2545745,7.84128,2.28704,8.168,14.64,3.66,15.09056659
30/08/2019 13:00,24.52448,5.01214,25.0314136,6.62448,1.93214,6.9005,17.9,3.08,18.1630504,21.26448,5.59214,21.98749962,6.62448,1.93214,6.9005,14.64,3.66,15.09056659
30/08/2019 13:30,23.74112,4.78366,24.21826133,5.84112,1.70366,6.0845,17.9,3.08,18.1630504,20.48112,5.36366,21.17180023,5.84112,1.70366,6.0845,14.64,3.66,15.09056659
30/08/2019 14:00,25.37072,5.25896,25.91003847,7.47072,2.17896,7.782,17.9,3.08,18.1630504,22.11072,5.83896,22.86869897,7.47072,2.17896,7.782,14.64,3.66,15.09056659
30/08/2019 14:30,25.74608,5.36844,26.29982478,7.84608,2.28844,8.173,17.9,3.08,18.1630504,22.48608,5.94844,23.25957292,7.84608,2.28844,8.173,14.64,3.66,15.09056659
30/08/2019 15:00,28.81376,6.26318,29.48661034,10.91376,3.18318,11.3685,17.9,3.08,18.1630504,25.55376,6.84318,26.45418233,10.91376,3.18318,11.3685,14.64,3.66,15.09056659
30/08/2019 15:30,26.3432,5.5426,26.91996659,8.4432,2.4626,8.795,17.9,3.08,18.1630504,23.0832,6.1226,23.88138089,8.4432,2.4626,8.795,14.64,3.66,15.09056659
30/08/2019 16:00,27.3344,5.8317,27.94956437,9.4344,2.7517,9.8275,17.9,3.08,18.1630504,24.0744,6.4117,24.91358329,9.4344,2.7517,9.8275,14.64,3.66,15.09056659
30/08/2019 16:30,24.60224,5.03482,25.112141,6.70224,1.95482,6.9815,17.9,3.08,18.1630504,21.34224,5.61482,22.06847099,6.70224,1.95482,6.9815,14.64,3.66,15.09056659
30/08/2019 17:00,22.2152,5.1786,22.81080904,4.3152,1.2586,4.495,17.9,3.92,18.32420257,18.9552,4.9186,19.58295772,4.3152,1.2586,4.495,14.64,3.66,15.09056659
30/08/2019 17:30,17.8404,5.7947,18.75788955,2.6904,0.7847,2.8025,15.15,5.01,15.95689819,15.5204,1.6247,15.60520638,2.6904,0.7847,2.8025,12.83,0.84,12.85746865
30/08/2019 18:00,20.71016,5.33088,21.38525213,3.98016,1.16088,4.146,16.73,4.17,17.24186185,17.84016,2.64088,18.03456559,3.98016,1.16088,4.146,13.86,1.48,13.93879478
30/08/2019 18:30,19.0056,3.2558,19.28245485,2.6256,0.7658,2.735,16.38,2.49,16.56817733,15.7356,3.9558,16.22521066,2.6256,0.7658,2.735,13.11,3.19,13.49252386
30/08/2019 19:00,17.21904,2.73472,17.43485107,0.83904,0.24472,0.874,16.38,2.49,16.56817733,13.94904,3.43472,14.36568893,0.83904,0.24472,0.874,13.11,3.19,13.49252386
30/08/2019 19:30,18.73176,2.40718,18.88579753,0.40176,0.11718,0.4185,18.33,2.29,18.47249306,15.14176,2.81718,15.40160378,0.40176,0.11718,0.4185,14.74,2.7,14.98524608
30/08/2019 20:00,18.10816,2.40488,18.26715376,0.18816,0.05488,0.196,17.92,2.35,18.07343078,15.38816,2.59488,15.60541157,0.18816,0.05488,0.196,15.2,2.54,15.41076247
30/08/2019 20:30,18.82,2.58,18.99602064,0,0,0,18.82,2.58,18.99602064,14.96,1.88,15.0776656,0,0,0,14.96,1.88,15.0776656
30/08/2019 21:00,18.23,0.1,18.23027427,0,0,0,18.23,0.1,18.23027427,14.96,3.76,15.42527796,0,0,0,14.96,3.76,15.42527796
30/08/2019 21:30,17.46,-0.24,17.46164941,0,0,0,17.46,-0.24,17.46164941,14.96,3.76,15.42527796,0,0,0,14.96,3.76,15.42527796
30/08/2019 22:00,16.56,0.84,16.58129066,0,0,0,16.56,0.84,16.58129066,14.03,2.08,14.18334587,0,0,0,14.03,2.08,14.18334587
30/08/2019 22:30,16.13,0.69,16.14475147,0,0,0,16.13,0.69,16.14475147,12.97,1.67,13.07707154,0,0,0,12.97,1.67,13.07707154
30/08/2019 23:00,15.32,0.69,15.33553064,0,0,0,15.32,0.69,15.33553064,12.31,1.21,12.36932496,0,0,0,12.31,1.21,12.36932496
30/08/2019 23:30,14.61,1.13,14.65363436,0,0,0,14.61,1.13,14.65363436,11.83,0.8,11.85701902,0,0,0,11.83,0.8,11.85701902
31/08/2019 00:00,14.61,1.13,14.65363436,0,0,0,14.61,1.13,14.65363436,11.83,0.8,11.85701902,0,0,0,11.83,0.8,11.85701902
31/08/2019 00:30,13.17,0,13.17,0,0,0,13.17,0,13.17,10.84,1.15,10.90083024,0,0,0,10.84,1.15,10.90083024
31/08/2019 01:00,12.66,-0.41,12.66663728,0,0,0,12.66,-0.41,12.66663728,10.48,1.15,10.54290757,0,0,0,10.48,1.15,10.54290757
31/08/2019 01:30,12.43,-0.46,12.43850875,0,0,0,12.43,-0.46,12.43850875,10.37,1.15,10.43357082,0,0,0,10.37,1.15,10.43357082
31/08/2019 02:00,12.34,-0.46,12.34857077,0,0,0,12.34,-0.46,12.34857077,10.33,1.32,10.41399539,0,0,0,10.33,1.32,10.41399539
31/08/2019 02:30,12.27,-0.46,12.27861963,0,0,0,12.27,-0.46,12.27861963,10.27,1.03,10.32152121,0,0,0,10.27,1.03,10.32152121
31/08/2019 03:00,11.97,-0.41,11.97701966,0,0,0,11.97,-0.41,11.97701966,9.99,0.88,10.02868386,0,0,0,9.99,0.88,10.02868386
31/08/2019 03:30,11.7,-0.41,11.70718156,0,0,0,11.7,-0.41,11.70718156,9.79,0.85,9.826830618,0,0,0,9.79,0.85,9.826830618
31/08/2019 04:00,11.57,-0.41,11.5772622,0,0,0,11.57,-0.41,11.5772622,9.7,0.82,9.734598091,0,0,0,9.7,0.82,9.734598091
31/08/2019 04:30,11.68,-0.41,11.68719385,0,0,0,11.68,-0.41,11.68719385,9.85,0.9,9.891031291,0,0,0,9.85,0.9,9.891031291
31/08/2019 05:00,11.65,-0.41,11.65721236,0,0,0,11.65,-0.41,11.65721236,9.85,0.9,9.891031291,0,0,0,9.85,0.9,9.891031291
31/08/2019 05:30,11.79,0,11.79,0,0,0,11.79,0,11.79,9.91,0.94,9.954481403,0,0,0,9.91,0.94,9.954481403
31/08/2019 06:00,11.93,-0.46,11.93886511,0,0,0,11.93,-0.46,11.93886511,10,0.94,10.04408284,0,0,0,10,0.94,10.04408284
31/08/2019 06:30,12.13512,-0.35934,12.14043915,0.10512,0.03066,0.1095,12.03,-0.39,12.03632004,10.13512,0.87066,10.17244839,0.10512,0.03066,0.1095,10.03,0.84,10.06511301
31/08/2019 07:00,12.3732,-0.2899,12.37659566,0.3432,0.1001,0.3575,12.03,-0.39,12.03632004,10.3732,0.9401,10.41571247,0.3432,0.1001,0.3575,10.03,0.84,10.06511301
31/08/2019 07:30,13.22104,0.63572,13.23631514,0.67104,0.19572,0.699,12.55,0.44,12.55771078,11.78104,1.49572,11.87560869,0.67104,0.19572,0.699,11.11,1.3,11.18579903
31/08/2019 08:00,14.67312,1.75966,14.77825612,2.67312,0.77966,2.7845,12,0.98,12.03995017,13.19312,2.65966,13.45853657,2.67312,0.77966,2.7845,10.52,1.88,10.68666459
31/08/2019 08:30,16.7256,3.0483,17.00111256,4.7256,1.3783,4.9225,12,1.67,12.11564691,15.2456,3.2583,15.58989539,4.7256,1.3783,4.9225,10.52,1.88,10.68666459
31/08/2019 09:00,16.0076,3.0693,16.29919815,4.7976,1.3993,4.9975,11.21,1.67,11.33371078,13.6376,3.4793,14.07443293,4.7976,1.3993,4.9975,8.84,2.08,9.081409582
31/08/2019 09:30,19.71512,4.91066,20.3174934,7.78512,2.27066,8.1095,11.93,2.64,12.21861285,17.20512,4.11066,17.68936629,7.78512,2.27066,8.1095,9.42,1.84,9.598020629
31/08/2019 10:00,16.2996,4.1453,16.8184563,7.1496,2.0853,7.4475,9.15,2.06,9.37902447,14.2496,5.0253,15.10975646,7.1496,2.0853,7.4475,7.1,2.94,7.684634019
31/08/2019 10:30,19.53528,5.08904,20.18726066,10.38528,3.02904,10.818,9.15,2.06,9.37902447,17.48528,5.96904,18.47605086,10.38528,3.02904,10.818,7.1,2.94,7.684634019
31/08/2019 11:00,16.4228,5.5904,17.34822562,9.5328,2.7804,9.93,6.89,2.81,7.440981118,14.6328,6.1004,15.853508,9.5328,2.7804,9.93,5.1,3.32,6.085425211
31/08/2019 11:30,18.03416,6.06038,19.02522359,11.14416,3.25038,11.6085,6.89,2.81,7.440981118,16.24416,6.57038,17.52263186,11.14416,3.25038,11.6085,5.1,3.32,6.085425211
31/08/2019 12:00,17.45696,3.00828,17.71426547,3.69696,1.07828,3.851,13.76,1.93,13.89469323,14.81696,3.66828,15.26429107,3.69696,1.07828,3.851,11.12,2.59,11.41763986
31/08/2019 12:30,16.8376,2.0018,16.95617814,1.6176,0.4718,1.685,15.22,1.53,15.2967088,14.6876,2.5418,14.90591631,1.6176,0.4718,1.685,13.07,2.07,13.23290595
31/08/2019 13:00,16.8952,2.1486,17.03127315,1.6752,0.4886,1.745,15.22,1.66,15.310258,14.7452,2.1786,14.90527494,1.6752,0.4886,1.745,13.07,1.69,13.17880875
31/08/2019 13:30,16.27232,2.30026,16.43409852,2.33232,0.68026,2.4295,13.94,1.62,14.0338163,14.03232,2.29026,14.21799196,2.33232,0.68026,2.4295,11.7,1.61,11.81025402
31/08/2019 14:00,17.9048,2.7764,18.11878197,3.9648,1.1564,4.13,13.94,1.62,14.0338163,15.6648,2.7664,15.90719736,3.9648,1.1564,4.13,11.7,1.61,11.81025402
31/08/2019 14:30,13.40136,1.65498,13.50316291,1.73136,0.50498,1.8035,11.67,1.15,11.72652549,11.65136,2.22498,11.86190229,1.73136,0.50498,1.8035,9.92,1.72,10.06800874
31/08/2019 15:00,20.28704,2.60372,20.45344347,6.52704,1.90372,6.799,13.76,0.7,13.77779373,18.51704,3.49372,18.84374829,6.52704,1.90372,6.799,11.99,1.59,12.09496589
31/08/2019 15:30,19.34344,4.61142,19.88551899,11.11344,3.24142,11.5765,8.23,1.37,8.343248768,18.06344,4.79142,18.68811307,11.11344,3.24142,11.5765,6.95,1.55,7.120744343
31/08/2019 16:00,13.70584,4.61962,14.46343455,10.21584,2.97962,10.6415,3.49,1.64,3.856124998,12.42584,4.64962,13.26727047,10.21584,2.97962,10.6415,2.21,1.67,2.77001805
31/08/2019 16:30,14.61224,5.98482,15.79036504,9.58224,2.79482,9.9815,5.03,3.19,5.956257214,12.54224,2.46482,12.78214074,9.58224,2.79482,9.9815,2.96,-0.33,2.978338463
31/08/2019 17:00,14.7692,5.6531,15.81413318,8.7192,2.5431,9.0825,6.05,3.11,6.802543642,12.6692,1.9931,12.82501759,8.7192,2.5431,9.0825,3.95,-0.55,3.988107321
31/08/2019 17:30,12.42536,4.34948,13.16463244,6.37536,1.85948,6.641,6.05,2.49,6.542369601,10.32536,1.41948,10.42247488,6.37536,1.85948,6.641,3.95,-0.44,3.974430777
31/08/2019 18:00,11.88424,3.13832,12.29163182,2.87424,0.83832,2.994,9.01,2.3,9.298930046,9.43424,0.39832,9.442644926,2.87424,0.83832,2.994,6.56,-0.44,6.574739539
31/08/2019 18:30,15.76704,3.22872,16.09422826,2.56704,0.74872,2.674,13.2,2.48,13.43094933,12.34704,-0.63128,12.36316752,2.56704,0.74872,2.674,9.78,-1.38,9.876882099
31/08/2019 19:00,15.65752,2.37136,15.8360753,1.30752,0.38136,1.362,14.35,1.99,14.4873255,12.52752,-0.59864,12.54181515,1.30752,0.38136,1.362,11.22,-0.98,11.26271726
31/08/2019 19:30,15.87424,2.79582,16.11856399,0.53424,0.15582,0.5565,15.34,2.64,15.56551316,12.62424,-1.05418,12.66817789,0.53424,0.15582,0.5565,12.09,-1.21,12.15039917
31/08/2019 20:00,15.78024,2.22882,15.93686334,0.27024,0.07882,0.2815,15.51,2.15,15.6583077,12.91024,-0.71118,12.92981337,0.27024,0.07882,0.2815,12.64,-0.79,12.66466344
31/08/2019 20:30,16.15,1.51,16.22043773,0,0,0,16.15,1.51,16.22043773,12.73,-0.41,12.7366008,0,0,0,12.73,-0.41,12.7366008
31/08/2019 21:00,15.7,1.42,15.76408576,0,0,0,15.7,1.42,15.76408576,12.63,-0.71,12.64994071,0,0,0,12.63,-0.71,12.64994071
31/08/2019 21:30,15.17,1.42,15.23631517,0,0,0,15.17,1.42,15.23631517,11.8,-0.89,11.83351596,0,0,0,11.8,-0.89,11.83351596
31/08/2019 22:00,14.81,1.79,14.91778134,0,0,0,14.81,1.79,14.91778134,11.41,-1.31,11.48495538,0,0,0,11.41,-1.31,11.48495538
31/08/2019 22:30,14.09,1.45,14.16441315,0,0,0,14.09,1.45,14.16441315,10.89,-1.36,10.97459339,0,0,0,10.89,-1.36,10.97459339
31/08/2019 23:00,13.23,-1.09,13.2748258,0,0,0,13.23,-1.09,13.2748258,10.76,0.76,10.78680676,0,0,0,10.76,0.76,10.78680676
31/08/2019 23:30,12.6,-0.96,12.63651851,0,0,0,12.6,-0.96,12.63651851,10.24,0.52,10.25319462,0,0,0,10.24,0.52,10.25319462
01/09/2019 00:00,12.05,-0.79,12.0758685,0,0,0,12.05,-0.79,12.0758685,9.8,0.21,9.802249742,0,0,0,9.8,0.21,9.802249742
01/09/2019 00:30,11.5,1.26,11.56882016,0,0,0,11.5,1.26,11.56882016,9.13,-2.36,9.430084835,0,0,0,9.13,-2.36,9.430084835
01/09/2019 01:00,10.92,1.35,11.00313137,0,0,0,10.92,1.35,11.00313137,8.69,-2.45,9.028765143,0,0,0,8.69,-2.45,9.028765143
01/09/2019 01:30,10.83,1.08,10.8837172,0,0,0,10.83,1.08,10.8837172,8.69,-2.35,9.002144189,0,0,0,8.69,-2.35,9.002144189
01/09/2019 02:00,10.83,1.08,10.8837172,0,0,0,10.83,1.08,10.8837172,8.75,-2.27,9.039657073,0,0,0,8.75,-2.27,9.039657073
01/09/2019 02:30,10.7,0.19,10.70168678,0,0,0,10.7,0.19,10.70168678,8.78,-1.51,8.908900044,0,0,0,8.78,-1.51,8.908900044
01/09/2019 03:00,10.2,-0.81,10.23211122,0,0,0,10.2,-0.81,10.23211122,8.47,-0.6,8.491224882,0,0,0,8.47,-0.6,8.491224882
01/09/2019 03:30,10.26,-0.76,10.28810964,0,0,0,10.26,-0.76,10.28810964,8.58,-0.6,8.600953436,0,0,0,8.58,-0.6,8.600953436
01/09/2019 04:00,10.15,-0.76,10.17841343,0,0,0,10.15,-0.76,10.17841343,8.46,-0.6,8.481249908,0,0,0,8.46,-0.6,8.481249908
01/09/2019 04:30,10.27,-0.68,10.29248755,0,0,0,10.27,-0.68,10.29248755,8.52,-0.68,8.547093073,0,0,0,8.52,-0.68,8.547093073
01/09/2019 05:00,10.23,-0.73,10.25601287,0,0,0,10.23,-0.73,10.25601287,8.52,-0.57,8.539045614,0,0,0,8.52,-0.57,8.539045614
01/09/2019 05:30,10.12,-0.83,10.15397952,0,0,0,10.12,-0.83,10.15397952,8.41,-0.66,8.435857988,0,0,0,8.41,-0.66,8.435857988
01/09/2019 06:00,10.18,-0.89,10.21883066,0,0,0,10.18,-0.89,10.21883066,8.46,-0.7,8.488910413,0,0,0,8.46,-0.7,8.488910413
01/09/2019 06:30,10.43888,-0.62116,10.45734457,0.09888,0.02884,0.103,10.34,-0.65,10.36041022,8.66888,-0.71116,8.698001437,0.09888,0.02884,0.103,8.57,-0.74,8.601889327
01/09/2019 07:00,10.83432,-0.54374,10.84795571,0.36432,0.10626,0.3795,10.47,-0.65,10.49015729,9.06432,-0.53374,9.080020675,0.36432,0.10626,0.3795,8.7,-0.64,8.723508469
01/09/2019 07:30,11.47664,-0.29098,11.48032818,0.95664,0.27902,0.9965,10.52,-0.57,10.5354307,9.57664,-0.32098,9.582017629,0.95664,0.27902,0.9965,8.62,-0.6,8.640856439
01/09/2019 08:00,12.04608,-0.10656,12.04655131,2.20608,0.64344,2.298,9.84,-0.75,9.868540926,10.35608,1.29344,10.43654061,2.20608,0.64344,2.298,8.15,0.65,8.175879158
01/09/2019 08:30,13.4496,2.1803,13.625177,3.9096,1.1403,4.0725,9.54,1.04,9.596520203,11.2796,0.6803,11.30009665,3.9096,1.1403,4.0725,7.37,-0.46,7.384341541
01/09/2019 09:00,14.0484,2.7487,14.31477888,5.8584,1.7087,6.1025,8.19,1.04,8.255767681,12.1184,2.1687,12.31092516,5.8584,1.7087,6.1025,6.26,0.46,6.276878205
01/09/2019 09:30,14.77256,3.72408,15.23473993,7.76256,2.26408,8.086,7.01,1.46,7.160425965,12.99256,2.91408,13.31534745,7.76256,2.26408,8.086,5.23,0.65,5.270237186
01/09/2019 10:00,15.08744,3.81592,15.56252201,8.07744,2.35592,8.414,7.01,1.46,7.160425965,13.30744,3.00592,13.6427092,8.07744,2.35592,8.414,5.23,0.65,5.270237186
01/09/2019 10:30,14.69,3.7175,15.1530824,7.74,2.2575,8.0625,6.95,1.46,7.10169698,12.9,3.0775,13.26201366,7.74,2.2575,8.0625,5.16,0.82,5.224748798
01/09/2019 11:00,16.0876,3.8368,16.53880008,8.6976,2.5368,9.06,7.39,1.3,7.503472529,14.2076,3.4668,14.62445213,8.6976,2.5368,9.06,5.51,0.93,5.587933428
01/09/2019 11:30,15.7728,4.2604,16.33806072,9.0528,2.6404,9.43,6.72,1.62,6.912510398,13.9128,4.0204,14.48204475,9.0528,2.6404,9.43,4.86,1.38,5.052128264
01/09/2019 12:00,15.81952,4.29236,16.391509,9.05952,2.64236,9.437,6.76,1.65,6.958455288,13.91952,4.26236,14.55749806,9.05952,2.64236,9.437,4.86,1.62,5.122889809
01/09/2019 12:30,17.50088,4.72484,18.12746297,10.13088,2.95484,10.553,7.37,1.77,7.579564631,15.61088,4.63484,16.28438873,10.13088,2.95484,10.553,5.48,1.68,5.731736212
01/09/2019 13:00,14.1856,4.2833,14.81816137,7.9656,2.3233,8.2975,6.22,1.96,6.521502894,12.4456,4.0733,13.09521792,7.9656,2.3233,8.2975,4.48,1.75,4.809667348
01/09/2019 13:30,19.48176,4.87218,20.08176065,11.08176,3.23218,11.5435,8.4,1.64,8.558598016,17.52176,4.72218,18.1469297,11.08176,3.23218,11.5435,6.44,1.49,6.610121028
01/09/2019 14:00,15.08576,4.33418,15.69602724,9.78576,2.85418,10.1935,5.3,1.48,5.502762942,13.55576,4.81418,14.38523404,9.78576,2.85418,10.1935,3.77,1.96,4.249058719
01/09/2019 14:30,15.58688,3.98284,16.08769227,9.26688,2.70284,9.653,6.32,1.28,6.44831761,15.52688,4.49284,16.16383661,9.26688,2.70284,9.653,6.26,1.79,6.510890876
01/09/2019 15:00,15.23848,4.10664,15.78213436,9.10848,2.65664,9.488,6.13,1.45,6.299158674,14.47848,4.30664,15.10541397,9.10848,2.65664,9.488,5.37,1.65,5.61777536
01/09/2019 15:30,15.4624,6.5282,16.78401647,9.1824,2.6782,9.565,6.28,3.85,7.366199834,13.5324,2.1182,13.69717566,9.1824,2.6782,9.565,4.35,-0.56,4.385897856
01/09/2019 16:00,15.224,4.1745,15.78596295,9.924,2.8945,10.3375,5.3,1.28,5.452375629,13.434,4.4345,14.14698364,9.924,2.8945,10.3375,3.51,1.54,3.832975346
01/09/2019 16:30,14.98744,2.43092,15.18330431,6.03744,1.76092,6.289,8.95,0.67,8.975043175,12.92744,2.98092,13.26667211,6.03744,1.76092,6.289,6.89,1.22,6.997178003
01/09/2019 17:00,14.71,2.35,14.8965298,5.76,1.68,6,8.95,0.67,8.975043175,12.65,2.9,12.97815472,5.76,1.68,6,6.89,1.22,6.997178003
01/09/2019 17:30,16.22304,1.82922,16.32584064,4.28304,1.24922,4.4615,11.94,0.58,11.9540788,13.73304,2.32922,13.92916557,4.28304,1.24922,4.4615,9.45,1.08,9.511514075
01/09/2019 18:00,16.81488,2.15184,16.95200887,4.87488,1.42184,5.078,11.94,0.73,11.96229493,14.32488,2.50184,14.54171209,4.87488,1.42184,5.078,9.45,1.08,9.511514075
01/09/2019 18:30,15.84264,1.35952,15.90086591,2.91264,0.84952,3.034,12.93,0.51,12.9400541,13.94264,1.91952,14.07415245,2.91264,0.84952,3.034,11.03,1.07,11.08177784
01/09/2019 19:00,16.15752,0.11886,16.15795718,0.88752,0.25886,0.9245,15.27,-0.14,15.27064177,13.96752,1.89886,14.09600242,0.88752,0.25886,0.9245,13.08,1.64,13.18241253
01/09/2019 19:30,16.6752,1.1386,16.71402719,0.4752,0.1386,0.495,16.2,1,16.23083485,13.7752,0.5686,13.78693008,0.4752,0.1386,0.495,13.3,0.43,13.30694931
01/09/2019 20:00,16.80448,0.90714,16.82894682,0.26448,0.07714,0.2755,16.54,0.83,16.56081218,13.39448,0.66714,13.41108386,0.26448,0.07714,0.2755,13.13,0.59,13.14324922
01/09/2019 20:30,16.76,1.28,16.80880722,0,0,0,16.76,1.28,16.80880722,13.5,0.45,13.50749792,0,0,0,13.5,0.45,13.50749792
01/09/2019 21:00,16.24,1.12,16.27857488,0,0,0,16.24,1.12,16.27857488,13.5,0.31,13.50355879,0,0,0,13.5,0.31,13.50355879
01/09/2019 21:30,16.37,1.17,16.41175798,0,0,0,16.37,1.17,16.41175798,12.71,0.05,12.71009835,0,0,0,12.71,0.05,12.71009835
01/09/2019 22:00,15.09,-1.02,15.12443387,0,0,0,15.09,-1.02,15.12443387,12.37,2.02,12.53384618,0,0,0,12.37,2.02,12.53384618
01/09/2019 22:30,14.35,-2.12,14.50575403,0,0,0,14.35,-2.12,14.50575403,11.8,2.63,12.0895368,0,0,0,11.8,2.63,12.0895368
01/09/2019 23:00,13.59,-1.69,13.6946778,0,0,0,13.59,-1.69,13.6946778,11.18,1.84,11.33040158,0,0,0,11.18,1.84,11.33040158
01/09/2019 23:30,12.99,-0.32,12.9939409,0,0,0,12.99,-0.32,12.9939409,10.62,0.68,10.64174798,0,0,0,10.62,0.68,10.64174798
02/09/2019 00:00,12.33,1.88,12.47250175,0,0,0,12.33,1.88,12.47250175,9.9,-1.92,10.0844633,0,0,0,9.9,-1.92,10.0844633
02/09/2019 00:30,11.91,1.58,12.01434559,0,0,0,11.91,1.58,12.01434559,9.74,-1.65,9.878770166,0,0,0,9.74,-1.65,9.878770166
02/09/2019 01:00,11.74,1.92,11.8959657,0,0,0,11.74,1.92,11.8959657,9.55,-1.92,9.741093368,0,0,0,9.55,-1.92,9.741093368
02/09/2019 01:30,11.57,1.47,11.6630099,0,0,0,11.57,1.47,11.6630099,9.55,-1.54,9.673370664,0,0,0,9.55,-1.54,9.673370664
02/09/2019 02:00,11.29,1.52,11.39186113,0,0,0,11.29,1.52,11.39186113,9.32,-1.54,9.446374966,0,0,0,9.32,-1.54,9.446374966
02/09/2019 02:30,11.43,1.84,11.57715423,0,0,0,11.43,1.84,11.57715423,9.32,-1.81,9.494129765,0,0,0,9.32,-1.81,9.494129765
02/09/2019 03:00,11.08,1.24,11.14917037,0,0,0,11.08,1.24,11.14917037,9.17,-1.4,9.276254632,0,0,0,9.17,-1.4,9.276254632
02/09/2019 03:30,11.27,1.66,11.39159778,0,0,0,11.27,1.66,11.39159778,9.24,-1.65,9.386165351,0,0,0,9.24,-1.65,9.386165351
02/09/2019 04:00,11.08,1.66,11.20366012,0,0,0,11.08,1.66,11.20366012,9.05,-1.76,9.219549881,0,0,0,9.05,-1.76,9.219549881
02/09/2019 04:30,11.14,1.5,11.2405338,0,0,0,11.14,1.5,11.2405338,9.17,-1.59,9.306825452,0,0,0,9.17,-1.59,9.306825452
02/09/2019 05:00,11.28,1.5,11.37929699,0,0,0,11.28,1.5,11.37929699,9.25,-1.59,9.385659274,0,0,0,9.25,-1.59,9.385659274
02/09/2019 05:30,11.81,0.73,11.83253988,0,0,0,11.81,0.73,11.83253988,9.8,-0.45,9.810326192,0,0,0,9.8,-0.45,9.810326192
02/09/2019 06:00,12.65,-1.5,12.73862237,0,0,0,12.65,-1.5,12.73862237,10.58,0.95,10.6225656,0,0,0,10.58,0.95,10.6225656
02/09/2019 06:30,12.73976,-0.37382,12.74524328,0.08976,0.02618,0.0935,12.65,-0.4,12.65632253,10.66976,0.97618,10.71432246,0.08976,0.02618,0.0935,10.58,0.95,10.6225656
02/09/2019 07:00,14.62576,-0.29332,14.62870097,0.36576,0.10668,0.381,14.26,-0.4,14.265609,12.14576,2.68668,12.43936234,0.36576,0.10668,0.381,11.78,2.58,12.05922054
02/09/2019 07:30,17.74352,1.20686,17.7845161,0.98352,0.28686,1.0245,16.76,0.92,16.7852316,14.90352,3.56686,15.32440533,0.98352,0.28686,1.0245,13.92,3.28,14.30121673
02/09/2019 08:00,20.06688,2.12284,20.17885335,2.30688,0.67284,2.403,17.76,1.45,17.81909369,16.94688,4.67284,17.579311,2.30688,0.67284,2.403,14.64,4,15.17661359
02/09/2019 08:30,21.82592,2.84506,22.01056906,4.16592,1.21506,4.3395,17.66,1.63,17.73506414,18.92592,6.28506,19.94222723,4.16592,1.21506,4.3395,14.76,5.07,15.60648904
02/09/2019 09:00,21.38264,3.35702,21.64455767,5.61264,1.63702,5.8465,15.77,1.72,15.86352105,18.66264,7.18702,19.99868466,5.61264,1.63702,5.8465,13.05,5.55,14.18114946
02/09/2019 09:30,21.84376,6.57318,22.81132496,7.31376,2.13318,7.6185,14.53,4.44,15.19323863,18.65376,5.43318,19.42890133,7.31376,2.13318,7.6185,11.34,3.3,11.81040219
02/09/2019 10:00,23.45704,7.04372,24.49176835,8.92704,2.60372,9.299,14.53,4.44,15.19323863,20.26704,5.90372,21.10940123,8.92704,2.60372,9.299,11.34,3.3,11.81040219
02/09/2019 10:30,23.63848,7.09664,24.68076247,9.10848,2.65664,9.488,14.53,4.44,15.19323863,20.44848,5.95664,21.29840122,9.10848,2.65664,9.488,11.34,3.3,11.81040219
02/09/2019 11:00,25.17736,7.54548,26.28371597,10.64736,3.10548,11.091,14.53,4.44,15.19323863,21.98736,6.40548,22.90140113,10.64736,3.10548,11.091,11.34,3.3,11.81040219
02/09/2019 11:30,25.60216,7.66938,26.72620411,11.07216,3.22938,11.5335,14.53,4.44,15.19323863,22.41216,6.52938,23.34390111,11.07216,3.22938,11.5335,11.34,3.3,11.81040219
02/09/2019 12:00,26.97448,8.06964,28.15566836,12.44448,3.62964,12.963,14.53,4.44,15.19323863,23.78448,6.92964,24.77340105,12.44448,3.62964,12.963,11.34,3.3,11.81040219
02/09/2019 12:30,25.77496,7.71978,26.9061994,11.24496,3.27978,11.7135,14.53,4.44,15.19323863,22.58496,6.57978,23.5239011,11.24496,3.27978,11.7135,11.34,3.3,11.81040219
02/09/2019 13:00,26.2108,7.8469,27.3601878,11.6808,3.4069,12.1675,14.53,4.44,15.19323863,23.0208,6.7069,23.97790108,11.6808,3.4069,12.1675,11.34,3.3,11.81040219
02/09/2019 13:30,22.06936,6.63898,23.04631654,7.53936,2.19898,7.8535,14.53,4.44,15.19323863,18.87936,5.49898,19.66390132,7.53936,2.19898,7.8535,11.34,3.3,11.81040219
02/09/2019 14:00,22.4644,6.7542,23.45780222,7.9344,2.3142,8.265,14.53,4.44,15.19323863,19.2744,5.6142,20.07540129,7.9344,2.3142,8.265,11.34,3.3,11.81040219
02/09/2019 14:30,18.202,5.511,19.01798951,3.672,1.071,3.825,14.53,4.44,15.19323863,15.012,4.371,15.63540166,3.672,1.071,3.825,11.34,3.3,11.81040219
02/09/2019 15:00,18.03448,5.46214,18.84349867,3.50448,1.02214,3.6505,14.53,4.44,15.19323863,14.84448,4.32214,15.46090168,3.50448,1.02214,3.6505,11.34,3.3,11.81040219
