Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
02/09/2019 15:30,20.29984,5.88412,21.13542931,3.81984,1.11412,3.979,16.48,4.77,17.15643611,16.23984,3.07412,16.52823696,3.81984,1.11412,3.979,12.42,1.96,12.57370272
02/09/2019 16:00,17.79616,5.15388,18.52743344,1.31616,0.38388,1.371,16.48,4.77,17.15643611,13.73616,2.34388,13.93470003,1.31616,0.38388,1.371,12.42,1.96,12.57370272
02/09/2019 16:30,17.96608,5.20344,18.70443312,1.48608,0.43344,1.548,16.48,4.77,17.15643611,13.90608,2.39344,14.11054981,1.48608,0.43344,1.548,12.42,1.96,12.57370272
02/09/2019 17:00,17.42704,5.04622,18.14293415,0.94704,0.27622,0.9865,16.48,4.77,17.15643611,13.36704,2.23622,13.55280186,0.94704,0.27622,0.9865,12.42,1.96,12.57370272
02/09/2019 17:30,21.15864,2.52252,21.3084761,0.96864,0.28252,1.009,20.19,2.24,20.31387949,17.27864,4.36252,17.82085803,0.96864,0.28252,1.009,16.31,4.08,16.8125697
02/09/2019 18:00,20.77008,2.06044,20.87203,1.03008,0.30044,1.073,19.74,1.76,19.81830467,16.89008,4.16044,17.39494362,1.03008,0.30044,1.073,15.86,3.86,16.32296542
02/09/2019 18:30,20.46104,2.08322,20.56681705,0.49104,0.14322,0.5115,19.97,1.94,20.06401007,16.47104,4.09322,16.97202429,0.49104,0.14322,0.5115,15.98,3.95,16.46095076
02/09/2019 19:00,20.64192,1.86806,20.72627582,0.30192,0.08806,0.3145,20.34,1.78,20.41773739,16.56192,3.60806,16.95037731,0.30192,0.08806,0.3145,16.26,3.52,16.6366463
02/09/2019 19:30,20.7592,1.9631,20.85181398,0.3192,0.0931,0.3325,20.44,1.87,20.52536236,16.6092,3.3531,16.9442853,0.3192,0.0931,0.3325,16.29,3.26,16.61299792
02/09/2019 20:00,19.7452,1.6336,19.81266191,0.1152,0.0336,0.12,19.63,1.6,19.69509837,15.5352,2.8436,15.79330554,0.1152,0.0336,0.12,15.42,2.81,15.67394335
02/09/2019 20:30,19.51,1.49,19.56681374,0,0,0,19.51,1.49,19.56681374,15.24,3,15.53246922,0,0,0,15.24,3,15.53246922
02/09/2019 21:00,19.36,1.67,19.43189389,0,0,0,19.36,1.67,19.43189389,15.15,2.96,15.43645361,0,0,0,15.15,2.96,15.43645361
02/09/2019 21:30,19.16,2.33,19.30115282,0,0,0,19.16,2.33,19.30115282,15.12,2.38,15.30616869,0,0,0,15.12,2.38,15.30616869
02/09/2019 22:00,18.84,1.77,18.92296224,0,0,0,18.84,1.77,18.92296224,15.2,3.03,15.49906126,0,0,0,15.2,3.03,15.49906126
02/09/2019 22:30,16.81,0.73,16.82584322,0,0,0,16.81,0.73,16.82584322,13.7,2.83,13.9892423,0,0,0,13.7,2.83,13.9892423
02/09/2019 23:00,15.49,0.59,15.50123221,0,0,0,15.49,0.59,15.50123221,12.48,1.8,12.60913954,0,0,0,12.48,1.8,12.60913954
02/09/2019 23:30,14.29,0.35,14.29428557,0,0,0,14.29,0.35,14.29428557,11.63,2.01,11.80241501,0,0,0,11.63,2.01,11.80241501
03/09/2019 00:00,13.54,2.01,13.68837828,0,0,0,13.54,2.01,13.68837828,10.92,1,10.96569195,0,0,0,10.92,1,10.96569195
03/09/2019 00:30,12.94,-0.48,12.94889957,0,0,0,12.94,-0.48,12.94889957,10.71,1.77,10.85527522,0,0,0,10.71,1.77,10.85527522
03/09/2019 01:00,12.59,-0.43,12.59734099,0,0,0,12.59,-0.43,12.59734099,10.37,1.5,10.47792441,0,0,0,10.37,1.5,10.47792441
03/09/2019 01:30,12.59,0.41,12.59667416,0,0,0,12.59,0.41,12.59667416,10.37,1.18,10.43692004,0,0,0,10.37,1.18,10.43692004
03/09/2019 02:00,12.28,-0.41,12.28684256,0,0,0,12.28,-0.41,12.28684256,10.06,1,10.10957962,0,0,0,10.06,1,10.10957962
03/09/2019 02:30,12.28,-0.03,12.28003664,0,0,0,12.28,-0.03,12.28003664,10.06,0.91,10.1010742,0,0,0,10.06,0.91,10.1010742
03/09/2019 03:00,11.85,0.28,11.85330756,0,0,0,11.85,0.28,11.85330756,9.65,0.41,9.658705917,0,0,0,9.65,0.41,9.658705917
03/09/2019 03:30,11.79,1.18,11.8489029,0,0,0,11.79,1.18,11.8489029,9.55,-1.14,9.617801204,0,0,0,9.55,-1.14,9.617801204
03/09/2019 04:00,11.71,1.73,11.83710269,0,0,0,11.71,1.73,11.83710269,9.51,-1.14,9.57808436,0,0,0,9.51,-1.14,9.57808436
03/09/2019 04:30,11.71,1.29,11.78084038,0,0,0,11.71,1.29,11.78084038,9.58,-0.75,9.609313191,0,0,0,9.58,-0.75,9.609313191
03/09/2019 05:00,11.84,-0.88,11.87265766,0,0,0,11.84,-0.88,11.87265766,10.07,1.4,10.166853,0,0,0,10.07,1.4,10.166853
03/09/2019 05:30,12.63,0.58,12.64331048,0,0,0,12.63,0.58,12.64331048,10.4,0.51,10.4124973,0,0,0,10.4,0.51,10.4124973
03/09/2019 06:00,13.24,1.26,13.29981955,0,0,0,13.24,1.26,13.29981955,10.78,0.28,10.78363575,0,0,0,10.78,0.28,10.78363575
03/09/2019 06:30,13.28704,1.27372,13.34795095,0.04704,0.01372,0.049,13.24,1.26,13.29981955,10.82704,0.29372,10.83102334,0.04704,0.01372,0.049,10.78,0.28,10.78363575
03/09/2019 07:00,15.86944,3.13192,16.17553859,0.34944,0.10192,0.364,15.52,3.03,15.81301047,12.77944,0.78192,12.80333885,0.34944,0.10192,0.364,12.43,0.68,12.44858627
03/09/2019 07:30,16.3336,3.6773,16.74243185,0.8136,0.2373,0.8475,15.52,3.44,15.89666632,13.2436,0.9173,13.27532976,0.8136,0.2373,0.8475,12.43,0.68,12.44858627
03/09/2019 08:00,21.05928,3.91604,21.42028579,2.24928,0.65604,2.343,18.81,3.26,19.09040859,14.67928,3.83604,15.17222674,2.24928,0.65604,2.343,12.43,3.18,12.83032735
03/09/2019 08:30,21.16632,3.94726,21.53123229,2.35632,0.68726,2.4545,18.81,3.26,19.09040859,14.78632,3.86726,15.28368277,2.35632,0.68726,2.4545,12.43,3.18,12.83032735
03/09/2019 09:00,23.78352,5.12936,24.33035465,5.72352,1.66936,5.962,18.06,3.46,18.3884529,19.57352,5.33936,20.28870253,5.72352,1.66936,5.962,13.85,3.67,14.32799358
03/09/2019 09:30,25.6368,5.6699,26.25629982,7.5768,2.2099,7.8925,18.06,3.46,18.3884529,21.4268,5.8799,22.21893297,7.5768,2.2099,7.8925,13.85,3.67,14.32799358
03/09/2019 10:00,26.86752,6.02886,27.53562754,8.80752,2.56886,9.1745,18.06,3.46,18.3884529,22.65752,6.23886,23.50077843,8.80752,2.56886,9.1745,13.85,3.67,14.32799358
03/09/2019 10:30,28.40016,6.47588,29.1291282,10.34016,3.01588,10.771,18.06,3.46,18.3884529,24.19016,6.68588,25.09710804,10.34016,3.01588,10.771,13.85,3.67,14.32799358
03/09/2019 11:00,28.4256,6.4833,29.15558119,10.3656,3.0233,10.7975,18.06,3.46,18.3884529,24.2156,6.6933,25.1236054,10.3656,3.0233,10.7975,13.85,3.67,14.32799358
03/09/2019 11:30,30.10272,6.97246,30.89965938,12.04272,3.51246,12.5445,18.06,3.46,18.3884529,25.89272,7.18246,26.87044251,12.04272,3.51246,12.5445,13.85,3.67,14.32799358
03/09/2019 12:00,30.8568,7.1924,31.68395057,12.7968,3.7324,13.33,18.06,3.46,18.3884529,26.6468,7.4024,27.65587598,12.7968,3.7324,13.33,13.85,3.67,14.32799358
03/09/2019 12:30,31.2528,7.3979,32.11645112,13.1928,3.8479,13.7425,18.06,3.55,18.40559969,27.0428,10.7479,29.10035028,13.1928,3.8479,13.7425,13.85,6.9,15.47360656
03/09/2019 13:00,20.2096,7.0203,21.39421754,13.2696,3.8703,13.8225,6.94,3.15,7.621423752,18.3496,10.7103,21.24660788,13.2696,3.8703,13.8225,5.08,6.84,8.520093896
03/09/2019 13:30,20.06656,6.97858,21.24540913,13.12656,3.82858,13.6735,6.94,3.15,7.621423752,18.20656,10.66858,21.10207161,13.12656,3.82858,13.6735,5.08,6.84,8.520093896
03/09/2019 14:00,17.5216,6.2363,18.59833068,10.5816,3.0863,11.0225,6.94,3.15,7.621423752,15.6616,9.9263,18.54230693,10.5816,3.0863,11.0225,5.08,6.84,8.520093896
03/09/2019 14:30,15.93136,5.77248,16.94490356,8.99136,2.62248,9.366,6.94,3.15,7.621423752,14.07136,9.46248,16.95705458,8.99136,2.62248,9.366,5.08,6.84,8.520093896
03/09/2019 15:00,13.10128,4.94704,14.00416875,6.16128,1.79704,6.418,6.94,3.15,7.621423752,11.24128,8.63704,14.17620669,6.16128,1.79704,6.418,5.08,6.84,8.520093896
03/09/2019 15:30,10.90048,4.30514,11.71984192,3.96048,1.15514,4.1255,6.94,3.15,7.621423752,9.04048,7.99514,12.06865951,3.96048,1.15514,4.1255,5.08,6.84,8.520093896
03/09/2019 16:00,10.67968,4.24074,11.4908416,3.73968,1.09074,3.8955,6.94,3.15,7.621423752,8.81968,7.93074,11.861003,3.73968,1.09074,3.8955,5.08,6.84,8.520093896
03/09/2019 16:30,10.41088,4.16234,11.21211384,3.47088,1.01234,3.6155,6.94,3.15,7.621423752,8.55088,7.85234,11.60934073,3.47088,1.01234,3.6155,5.08,6.84,8.520093896
03/09/2019 17:00,11.19664,4.39152,12.02706095,4.25664,1.24152,4.434,6.94,3.15,7.621423752,9.33664,8.08152,12.34843358,4.25664,1.24152,4.434,5.08,6.84,8.520093896
03/09/2019 17:30,19.25352,4.36686,19.7425302,3.86352,1.12686,4.0245,15.39,3.24,15.72735515,16.09352,3.91686,16.56330819,3.86352,1.12686,4.0245,12.23,2.79,12.54420185
03/09/2019 18:00,20.4388,3.0734,20.66858324,1.3488,0.3934,1.405,19.09,2.68,19.27720156,16.4188,2.5234,16.61157852,1.3488,0.3934,1.405,15.07,2.13,15.21978318
03/09/2019 18:30,19.67272,2.84996,19.87808301,0.58272,0.16996,0.607,19.09,2.68,19.27720156,15.65272,2.29996,15.820792,0.58272,0.16996,0.607,15.07,2.13,15.21978318
03/09/2019 19:00,21.1444,2.7467,21.3220546,1.1544,0.3367,1.2025,19.99,2.41,20.13475105,16.8944,2.5467,17.08526945,1.1544,0.3367,1.2025,15.74,2.21,15.89439209
03/09/2019 19:30,19.87432,2.72126,20.05975701,0.24432,0.07126,0.2545,19.63,2.65,19.80806401,16.55432,1.91126,16.66428593,0.24432,0.07126,0.2545,16.31,1.84,16.41346094
03/09/2019 20:00,19.69672,3.11946,19.94221175,0.06672,0.01946,0.0695,19.63,3.1,19.87327099,16.37672,1.85946,16.48194617,0.06672,0.01946,0.0695,16.31,1.84,16.41346094
03/09/2019 20:30,20.33,3.49,20.62738471,0,0,0,20.33,3.49,20.62738471,16.46,2.29,16.61853483,0,0,0,16.46,2.29,16.61853483
03/09/2019 21:00,21.49,3.49,21.77154565,0,0,0,21.49,3.49,21.77154565,16.83,2.55,17.02208565,0,0,0,16.83,2.55,17.02208565
03/09/2019 21:30,20.81,3.6,21.11909326,0,0,0,20.81,3.6,21.11909326,16.46,2.03,16.58470681,0,0,0,16.46,2.03,16.58470681
03/09/2019 22:00,19.11,3.67,19.45921376,0,0,0,19.11,3.67,19.45921376,15.1,0.87,15.12504215,0,0,0,15.1,0.87,15.12504215
03/09/2019 22:30,17.2,3.06,17.47007728,0,0,0,17.2,3.06,17.47007728,13.28,0.41,13.28632756,0,0,0,13.28,0.41,13.28632756
03/09/2019 23:00,15.31,1.13,15.35164486,0,0,0,15.31,1.13,15.35164486,12.5,1.96,12.65273093,0,0,0,12.5,1.96,12.65273093
03/09/2019 23:30,14.4,0.63,14.41377466,0,0,0,14.4,0.63,14.41377466,11.51,1.54,11.61256647,0,0,0,11.51,1.54,11.61256647
04/09/2019 00:00,13.67,2.03,13.81990593,0,0,0,13.67,2.03,13.81990593,10.84,-0.99,10.88511369,0,0,0,10.84,-0.99,10.88511369
04/09/2019 00:30,13.13,1.62,13.2295616,0,0,0,13.13,1.62,13.2295616,10.67,-0.08,10.6702999,0,0,0,10.67,-0.08,10.6702999
04/09/2019 01:00,12.66,0.77,12.68339466,0,0,0,12.66,0.77,12.68339466,10.29,0.41,10.29816489,0,0,0,10.29,0.41,10.29816489
04/09/2019 01:30,12.3,0.95,12.33663244,0,0,0,12.3,0.95,12.33663244,9.92,-0.4,9.928061241,0,0,0,9.92,-0.4,9.928061241
04/09/2019 02:00,12.4,0.9,12.43261839,0,0,0,12.4,0.9,12.43261839,10.08,0.69,10.10358847,0,0,0,10.08,0.69,10.10358847
04/09/2019 02:30,12.58,1.78,12.70530598,0,0,0,12.58,1.78,12.70530598,10.19,-0.64,10.21007835,0,0,0,10.19,-0.64,10.21007835
04/09/2019 03:00,12.26,2.54,12.52035143,0,0,0,12.26,2.54,12.52035143,10.04,-0.35,10.04609875,0,0,0,10.04,-0.35,10.04609875
04/09/2019 03:30,12.21,0.85,12.23955065,0,0,0,12.21,0.85,12.23955065,9.96,0,9.96,0,0,0,9.96,0,9.96
04/09/2019 04:00,11.95,0.74,11.97289021,0,0,0,11.95,0.74,11.97289021,9.8,-0.36,9.806610016,0,0,0,9.8,-0.36,9.806610016
04/09/2019 04:30,12.05,0.61,12.06542996,0,0,0,12.05,0.61,12.06542996,9.91,0,9.91,0,0,0,9.91,0,9.91
04/09/2019 05:00,11.87,0.69,11.89003785,0,0,0,11.87,0.69,11.89003785,9.59,-0.37,9.597134989,0,0,0,9.59,-0.37,9.597134989
04/09/2019 05:30,12.79,0.98,12.82749001,0,0,0,12.79,0.98,12.82749001,10.35,0,10.35,0,0,0,10.35,0,10.35
04/09/2019 06:00,13.57,0.1,13.57036845,0,0,0,13.57,0.1,13.57036845,11.19,1.66,11.31245773,0,0,0,11.19,1.66,11.31245773
04/09/2019 06:30,15.97,1.72,16.06235661,0,0,0,15.97,1.72,16.06235661,13.12,2.12,13.29017682,0,0,0,13.12,2.12,13.29017682
04/09/2019 07:00,16.22632,1.79476,16.32527562,0.25632,0.07476,0.267,15.97,1.72,16.06235661,13.37632,2.19476,13.55518012,0.25632,0.07476,0.267,13.12,2.12,13.29017682
04/09/2019 07:30,16.29976,1.81618,16.40063065,0.32976,0.09618,0.3435,15.97,1.72,16.06235661,13.44976,2.21618,13.6311224,0.32976,0.09618,0.3435,13.12,2.12,13.29017682
04/09/2019 08:00,16.51432,1.87876,16.62084547,0.54432,0.15876,0.567,15.97,1.72,16.06235661,13.66432,2.27876,13.85302812,0.54432,0.15876,0.567,13.12,2.12,13.29017682
04/09/2019 08:30,16.48216,1.86938,16.58783228,0.51216,0.14938,0.5335,15.97,1.72,16.06235661,13.63216,2.26938,13.81976381,0.51216,0.14938,0.5335,13.12,2.12,13.29017682
04/09/2019 09:00,17.44408,2.14994,17.57606808,1.47408,0.42994,1.5355,15.97,1.72,16.06235661,14.59408,2.54994,14.81517347,1.47408,0.42994,1.5355,13.12,2.12,13.29017682
04/09/2019 09:30,19.2052,2.6636,19.38902968,3.2352,0.9436,3.37,15.97,1.72,16.06235661,16.3552,3.0636,16.63965781,3.2352,0.9436,3.37,13.12,2.12,13.29017682
04/09/2019 10:00,24.35224,4.16482,24.70581548,8.38224,2.44482,8.7315,15.97,1.72,16.06235661,21.50224,4.56482,21.9814446,8.38224,2.44482,8.7315,13.12,2.12,13.29017682
04/09/2019 10:30,25.97992,4.63956,26.39094087,10.00992,2.91956,10.427,15.97,1.72,16.06235661,23.12992,5.03956,23.67256564,10.00992,2.91956,10.427,13.12,2.12,13.29017682
04/09/2019 11:00,26.77912,4.87266,27.21881855,10.80912,3.15266,11.2595,15.97,1.72,16.06235661,23.92912,5.27266,24.50313709,10.80912,3.15266,11.2595,13.12,2.12,13.29017682
04/09/2019 11:30,26.29816,4.73238,26.72056586,10.32816,3.01238,10.7585,15.97,1.72,16.06235661,23.44816,5.13238,24.00328169,10.32816,3.01238,10.7585,13.12,2.12,13.29017682
04/09/2019 12:00,27.814,5.1745,28.29123621,11.844,3.4545,12.3375,15.97,1.72,16.06235661,24.964,5.5745,25.57882613,11.844,3.4545,12.3375,13.12,2.12,13.29017682
04/09/2019 12:30,28.73704,5.44372,29.24810345,12.76704,3.72372,13.299,15.97,1.72,16.06235661,25.88704,5.84372,26.53842315,12.76704,3.72372,13.299,13.12,2.12,13.29017682
04/09/2019 13:00,27.89896,5.19928,28.37929671,11.92896,3.47928,12.426,15.97,1.72,16.06235661,25.04896,5.59928,25.66714502,11.92896,3.47928,12.426,13.12,2.12,13.29017682
04/09/2019 13:30,26.26024,4.72132,26.68128684,10.29024,3.00132,10.719,15.97,1.72,16.06235661,23.41024,5.12132,23.96387396,10.29024,3.00132,10.719,13.12,2.12,13.29017682
04/09/2019 14:00,27.826,5.178,28.30367397,11.856,3.458,12.35,15.97,1.72,16.06235661,24.976,5.578,25.59130047,11.856,3.458,12.35,13.12,2.12,13.29017682
04/09/2019 14:30,26.7508,4.8644,27.18947752,10.7808,3.1444,11.23,15.97,1.72,16.06235661,23.9008,5.2644,24.47370319,10.7808,3.1444,11.23,13.12,2.12,13.29017682
04/09/2019 15:00,26.01784,4.65062,26.43021499,10.04784,2.93062,10.4665,15.97,1.72,16.06235661,23.16784,5.05062,23.71197108,10.04784,2.93062,10.4665,13.12,2.12,13.29017682
04/09/2019 15:30,20.06776,2.91518,20.27839406,4.09776,1.19518,4.2685,15.97,1.72,16.06235661,17.21776,3.31518,17.53401488,4.09776,1.19518,4.2685,13.12,2.12,13.29017682
04/09/2019 16:00,20.0716,2.9163,20.28235519,4.1016,1.1963,4.2725,15.97,1.72,16.06235661,17.2216,3.3163,17.53799738,4.1016,1.1963,4.2725,13.12,2.12,13.29017682
04/09/2019 16:30,20.15464,2.94052,20.36801835,4.18464,1.22052,4.359,15.97,1.72,16.06235661,17.30464,3.34052,17.62412095,4.18464,1.22052,4.359,13.12,2.12,13.29017682
04/09/2019 17:00,20.29576,2.98168,20.5136123,4.32576,1.26168,4.506,15.97,1.72,16.06235661,17.44576,3.38168,17.77048963,4.32576,1.26168,4.506,13.12,2.12,13.29017682
04/09/2019 17:30,19.1044,2.6342,19.28515255,3.1344,0.9142,3.265,15.97,1.72,16.06235661,16.2544,3.0342,16.53517127,3.1344,0.9142,3.265,13.12,2.12,13.29017682
04/09/2019 18:00,19.15648,6.40314,20.19829022,1.17648,0.34314,1.2255,17.98,6.06,18.97377137,14.29648,0.97314,14.32956182,1.17648,0.34314,1.2255,13.12,0.63,13.13511705
04/09/2019 18:30,21.17664,4.24152,21.59723532,1.13664,0.33152,1.184,20.04,3.91,20.41787697,16.63664,0.92152,16.66214241,1.13664,0.33152,1.184,15.5,0.59,15.51122497
04/09/2019 19:00,20.9968,4.1074,21.39477378,0.6768,0.1974,0.705,20.32,3.91,20.69276444,16.9868,2.9774,17.24576136,0.6768,0.1974,0.705,16.31,2.78,16.5452259
04/09/2019 19:30,21.11592,3.72506,21.44197168,0.32592,0.09506,0.3395,20.79,3.63,21.10452558,17.09592,2.98506,17.35456896,0.32592,0.09506,0.3395,16.77,2.89,17.01719718
04/09/2019 20:00,21.16856,3.46458,21.45020389,0.11856,0.03458,0.1235,21.05,3.43,21.32762059,16.92856,2.70458,17.14324639,0.11856,0.03458,0.1235,16.81,2.67,17.02072266
04/09/2019 20:30,21.05,3.43,21.32762059,0,0,0,21.05,3.43,21.32762059,16.81,2.67,17.02072266,0,0,0,16.81,2.67,17.02072266
04/09/2019 21:00,21.45,3.65,21.75833174,0,0,0,21.45,3.65,21.75833174,16.98,2.31,17.13640861,0,0,0,16.98,2.31,17.13640861
04/09/2019 21:30,20.94,3.53,21.23545384,0,0,0,20.94,3.53,21.23545384,16.72,2.5,16.9058688,0,0,0,16.72,2.5,16.9058688
04/09/2019 22:00,19.06,2.56,19.23115181,0,0,0,19.06,2.56,19.23115181,15.54,2.32,15.71222454,0,0,0,15.54,2.32,15.71222454
04/09/2019 22:30,16.64,1.32,16.69227366,0,0,0,16.64,1.32,16.69227366,13.54,1.52,13.62505046,0,0,0,13.54,1.52,13.62505046
04/09/2019 23:00,15.19,1.55,15.26887684,0,0,0,15.19,1.55,15.26887684,12.39,0.62,12.40550281,0,0,0,12.39,0.62,12.40550281
04/09/2019 23:30,14.35,0.55,14.3605362,0,0,0,14.35,0.55,14.3605362,11.67,0.73,11.69280976,0,0,0,11.67,0.73,11.69280976
05/09/2019 00:00,13.62,0.6,13.63320945,0,0,0,13.62,0.6,13.63320945,11.13,0.73,11.15391411,0,0,0,11.13,0.73,11.15391411
05/09/2019 00:30,12.86,0.76,12.88243766,0,0,0,12.86,0.76,12.88243766,10.48,0.51,10.49240201,0,0,0,10.48,0.51,10.49240201
05/09/2019 01:00,12.42,-0.39,12.42612168,0,0,0,12.42,-0.39,12.42612168,10.35,2.94,10.7594656,0,0,0,10.35,2.94,10.7594656
05/09/2019 01:30,12.16,-1.98,12.3201461,0,0,0,12.16,-1.98,12.3201461,10.39,2.14,10.60809596,0,0,0,10.39,2.14,10.60809596
05/09/2019 02:00,12.16,-0.44,12.16795792,0,0,0,12.16,-0.44,12.16795792,10.25,0.9,10.28943633,0,0,0,10.25,0.9,10.28943633
05/09/2019 02:30,11.93,-0.53,11.94176704,0,0,0,11.93,-0.53,11.94176704,10.08,0.82,10.11329818,0,0,0,10.08,0.82,10.11329818
05/09/2019 03:00,11.58,0.51,11.59122513,0,0,0,11.58,0.51,11.59122513,9.59,-0.16,9.591334631,0,0,0,9.59,-0.16,9.591334631
05/09/2019 03:30,11.88,0.51,11.89094193,0,0,0,11.88,0.51,11.89094193,9.78,0.41,9.788590297,0,0,0,9.78,0.41,9.788590297
05/09/2019 04:00,11.88,0.44,11.88814536,0,0,0,11.88,0.44,11.88814536,9.78,0.41,9.788590297,0,0,0,9.78,0.41,9.788590297
05/09/2019 04:30,11.93,0.62,11.94609978,0,0,0,11.93,0.62,11.94609978,9.72,-0.41,9.728643276,0,0,0,9.72,-0.41,9.728643276
05/09/2019 05:00,11.93,0.43,11.93774686,0,0,0,11.93,0.43,11.93774686,9.78,0.41,9.788590297,0,0,0,9.78,0.41,9.788590297
05/09/2019 05:30,12.69,0.46,12.69833454,0,0,0,12.69,0.46,12.69833454,10.41,0.56,10.42505156,0,0,0,10.41,0.56,10.42505156
05/09/2019 06:00,13.47,0.54,13.48081971,0,0,0,13.47,0.54,13.48081971,11.1,0.93,11.13889133,0,0,0,11.1,0.93,11.13889133
05/09/2019 06:30,16.17088,2.21484,16.32185272,0.05088,0.01484,0.053,16.12,2.2,16.26943146,13.67088,1.95484,13.80993698,0.05088,0.01484,0.053,13.62,1.94,13.7574707
05/09/2019 07:00,16.48384,2.30612,16.64437354,0.36384,0.10612,0.379,16.12,2.2,16.26943146,13.98384,2.04612,14.13274171,0.36384,0.10612,0.379,13.62,1.94,13.7574707
05/09/2019 07:30,18.42696,3.22328,18.70674715,0.93696,0.27328,0.976,17.49,2.95,17.73704034,16.28696,3.03328,16.567011,0.93696,0.27328,0.976,15.35,2.76,15.59615658
05/09/2019 08:00,19.39464,3.50552,19.7088998,1.90464,0.55552,1.984,17.49,2.95,17.73704034,17.25464,3.31552,17.57029523,1.90464,0.55552,1.984,15.35,2.76,15.59615658
05/09/2019 08:30,21.34152,4.07336,21.72677467,3.85152,1.12336,4.012,17.49,2.95,17.73704034,19.20152,3.88336,19.59027451,3.85152,1.12336,4.012,15.35,2.76,15.59615658
05/09/2019 09:00,23.3292,4.6531,23.78871397,5.8392,1.7031,6.0825,17.49,2.95,17.73704034,21.1892,4.4631,21.65413259,5.8392,1.7031,6.0825,15.35,2.76,15.59615658
05/09/2019 09:30,25.23528,5.20904,25.76729428,7.74528,2.25904,8.068,17.49,2.95,17.73704034,23.09528,5.01904,23.63435467,7.74528,2.25904,8.068,15.35,2.76,15.59615658
05/09/2019 10:00,27.02712,5.73166,27.62819469,9.53712,2.78166,9.9345,17.49,2.95,17.73704034,24.88712,5.54166,25.49664169,9.53712,2.78166,9.9345,15.35,2.76,15.59615658
05/09/2019 10:30,26.65992,5.62456,27.2467798,9.16992,2.67456,9.552,17.49,2.95,17.73704034,24.51992,5.43456,25.1149541,9.16992,2.67456,9.552,15.35,2.76,15.59615658
05/09/2019 11:00,29.13576,6.34668,29.81900162,11.64576,3.39668,12.131,17.49,2.95,17.73704034,26.99576,6.15668,27.68891053,11.64576,3.39668,12.131,15.35,2.76,15.59615658
05/09/2019 11:30,28.51944,6.16692,29.17857708,11.02944,3.21692,11.489,17.49,2.95,17.73704034,26.37944,5.97692,27.04807622,11.02944,3.21692,11.489,15.35,2.76,15.59615658
05/09/2019 12:00,30.4764,6.7377,31.21229819,12.9864,3.7877,13.5275,17.49,2.95,17.73704034,28.3364,6.5477,29.08305246,12.9864,3.7877,13.5275,15.35,2.76,15.59615658
05/09/2019 12:30,26.75208,5.65144,27.34250461,9.26208,2.70144,9.648,17.49,2.95,17.73704034,24.61208,5.46144,25.21074788,9.26208,2.70144,9.648,15.35,2.76,15.59615658
05/09/2019 13:00,25.18632,5.19476,25.71645867,7.69632,2.24476,8.017,17.49,2.95,17.73704034,23.04632,5.00476,23.58347914,7.69632,2.24476,8.017,15.35,2.76,15.59615658
05/09/2019 13:30,21.8412,4.2191,22.24497297,4.3512,1.2691,4.5325,17.49,2.95,17.73704034,19.7012,4.0291,20.10897631,4.3512,1.2691,4.5325,15.35,2.76,15.59615658
05/09/2019 14:00,22.64088,4.45234,23.07450495,5.15088,1.50234,5.3655,17.49,2.95,17.73704034,20.50088,4.26234,20.93928421,5.15088,1.50234,5.3655,15.35,2.76,15.59615658
05/09/2019 14:30,25.96824,5.42282,26.52840865,8.47824,2.47282,8.8315,17.49,2.95,17.73704034,23.82824,5.23282,24.39605351,8.47824,2.47282,8.8315,15.35,2.76,15.59615658
05/09/2019 15:00,26.83512,5.67566,27.4287583,9.34512,2.72566,9.7345,17.49,2.95,17.73704034,24.69512,5.48566,25.29706342,9.34512,2.72566,9.7345,15.35,2.76,15.59615658
05/09/2019 15:30,24.13752,4.88886,24.62764349,6.64752,1.93886,6.9245,17.49,2.95,17.73704034,21.99752,4.69886,22.49378073,6.64752,1.93886,6.9245,15.35,2.76,15.59615658
05/09/2019 16:00,25.074,5.162,25.59983828,7.584,2.212,7.9,17.49,2.95,17.73704034,22.934,4.972,23.46676671,7.584,2.212,7.9,15.35,2.76,15.59615658
05/09/2019 16:30,25.71288,5.34834,26.26322407,8.22288,2.39834,8.5655,17.49,2.95,17.73704034,23.57288,5.15834,24.1306681,8.22288,2.39834,8.5655,15.35,2.76,15.59615658
05/09/2019 17:00,20.73528,3.89654,21.09821937,3.24528,0.94654,3.3805,17.49,2.95,17.73704034,18.59528,3.70654,18.9610885,3.24528,0.94654,3.3805,15.35,2.76,15.59615658
05/09/2019 17:30,19.938,4.104,20.35599813,2.448,0.714,2.55,17.49,3.39,17.81550448,17.798,4.524,18.36396961,2.448,0.714,2.55,15.35,3.81,15.81577061
05/09/2019 18:00,21.96688,4.33284,22.39011656,3.74688,1.09284,3.903,18.22,3.24,18.50583692,18.51688,4.28284,19.00572449,3.74688,1.09284,3.903,14.77,3.19,15.11055922
05/09/2019 18:30,19.02928,5.35604,19.76867881,2.48928,0.72604,2.593,16.54,4.63,17.17581148,16.29928,2.66604,16.51588017,2.48928,0.72604,2.593,13.81,1.94,13.94559787
05/09/2019 19:00,18.99264,5.70952,19.8322715,0.99264,0.28952,1.034,18,5.42,18.79830843,15.92264,1.19952,15.96775854,0.99264,0.28952,1.034,14.93,0.91,14.95770704
05/09/2019 19:30,19.6708,5.5369,20.43520576,0.4008,0.1169,0.4175,19.27,5.42,20.01772465,16.4108,0.8769,16.43421158,0.4008,0.1169,0.4175,16.01,0.76,16.02802857
05/09/2019 20:00,20.18616,5.16388,20.83618756,0.11616,0.03388,0.121,20.07,5.13,20.71525525,16.17616,0.55388,16.18563979,0.11616,0.03388,0.121,16.06,0.52,16.06841623
05/09/2019 20:30,20.38,4.34,20.83698635,0,0,0,20.38,4.34,20.83698635,16.35,1.87,16.45659138,0,0,0,16.35,1.87,16.45659138
05/09/2019 21:00,20.1,3.28,20.3658636,0,0,0,20.1,3.28,20.3658636,16.84,2.56,17.03347293,0,0,0,16.84,2.56,17.03347293
05/09/2019 21:30,19.14,3.45,19.44844724,0,0,0,19.14,3.45,19.44844724,15.55,1.98,15.67555103,0,0,0,15.55,1.98,15.67555103
05/09/2019 22:00,18.6,2.98,18.83720786,0,0,0,18.6,2.98,18.83720786,14.48,1.86,14.59897257,0,0,0,14.48,1.86,14.59897257
05/09/2019 22:30,16.48,1.95,16.5949661,0,0,0,16.48,1.95,16.5949661,12.93,1.39,13.00449922,0,0,0,12.93,1.39,13.00449922
05/09/2019 23:00,15.13,1.48,15.20221365,0,0,0,15.13,1.48,15.20221365,11.89,1.07,11.93804842,0,0,0,11.89,1.07,11.93804842
05/09/2019 23:30,14.14,1.3,14.1996338,0,0,0,14.14,1.3,14.1996338,11.27,1.07,11.32068019,0,0,0,11.27,1.07,11.32068019
06/09/2019 00:00,13.09,1.04,13.13124899,0,0,0,13.09,1.04,13.13124899,10.43,0.59,10.44667411,0,0,0,10.43,0.59,10.44667411
06/09/2019 00:30,12.4,0.55,12.41219159,0,0,0,12.4,0.55,12.41219159,10.02,0.74,10.04728819,0,0,0,10.02,0.74,10.04728819
06/09/2019 01:00,12.04,0.55,12.05255575,0,0,0,12.04,0.55,12.05255575,9.78,0.74,9.807955954,0,0,0,9.78,0.74,9.807955954
06/09/2019 01:30,11.78,0.55,11.79283257,0,0,0,11.78,0.55,11.79283257,9.5,0.3,9.504735662,0,0,0,9.5,0.3,9.504735662
06/09/2019 02:00,11.78,0.46,11.7889779,0,0,0,11.78,0.46,11.7889779,9.57,0.5,9.58305275,0,0,0,9.57,0.5,9.58305275
06/09/2019 02:30,11.98,0.54,11.99216411,0,0,0,11.98,0.54,11.99216411,9.73,0.13,9.730868409,0,0,0,9.73,0.13,9.730868409
06/09/2019 03:00,11.81,0.46,11.81895511,0,0,0,11.81,0.46,11.81895511,9.63,0.36,9.636726623,0,0,0,9.63,0.36,9.636726623
06/09/2019 03:30,11.58,0.59,11.59502048,0,0,0,11.58,0.59,11.59502048,9.31,-0.49,9.322885819,0,0,0,9.31,-0.49,9.322885819
06/09/2019 04:00,11.49,0.14,11.49085288,0,0,0,11.49,0.14,11.49085288,9.31,-0.41,9.319023554,0,0,0,9.31,-0.41,9.319023554
06/09/2019 04:30,11.49,-0.41,11.49731273,0,0,0,11.49,-0.41,11.49731273,9.45,-0.37,9.457240612,0,0,0,9.45,-0.37,9.457240612
06/09/2019 05:00,11.71,0,11.71,0,0,0,11.71,0,11.71,9.65,0.46,9.660957509,0,0,0,9.65,0.46,9.660957509
06/09/2019 05:30,12.5,-0.29,12.50336355,0,0,0,12.5,-0.29,12.50336355,10.3,0.57,10.31575979,0,0,0,10.3,0.57,10.31575979
06/09/2019 06:00,13.17,-1.17,13.22186825,0,0,0,13.17,-1.17,13.22186825,10.99,1.62,11.10875781,0,0,0,10.99,1.62,11.10875781
06/09/2019 06:30,15.11,-0.76,15.1291011,0,0,0,15.11,-0.76,15.1291011,12.67,3.63,13.17974962,0,0,0,12.67,3.63,13.17974962
06/09/2019 07:00,15.33896,-0.69322,15.3546165,0.22896,0.06678,0.2385,15.11,-0.76,15.1291011,12.89896,3.69678,13.41824696,0.22896,0.06678,0.2385,12.67,3.63,13.17974962
06/09/2019 07:30,17.12432,2.80376,17.35233142,0.42432,0.12376,0.442,16.7,2.68,16.91367494,14.31432,2.37376,14.50980681,0.42432,0.12376,0.442,13.89,2.25,14.0710554
06/09/2019 08:00,18.87672,2.88446,19.09582854,0.90672,0.26446,0.9445,17.97,2.62,18.15999174,15.40672,3.02446,15.7007764,0.90672,0.26446,0.9445,14.5,2.76,14.76033875
06/09/2019 08:30,18.81768,2.86724,19.03486658,0.84768,0.24724,0.883,17.97,2.62,18.15999174,15.34768,3.00724,15.63952601,0.84768,0.24724,0.883,14.5,2.76,14.76033875
06/09/2019 09:00,18.89112,2.88866,19.11069783,0.92112,0.26866,0.9595,17.97,2.62,18.15999174,15.42112,3.02866,15.71571581,0.92112,0.26866,0.9595,14.5,2.76,14.76033875
06/09/2019 09:30,19.46568,3.05624,19.70414425,1.49568,0.43624,1.558,17.97,2.62,18.15999174,15.99568,3.19624,16.31188919,1.49568,0.43624,1.558,14.5,2.76,14.76033875
06/09/2019 10:00,19.58856,3.09208,19.83110288,1.61856,0.47208,1.686,17.97,2.62,18.15999174,16.11856,3.23208,16.43941354,1.61856,0.47208,1.686,14.5,2.76,14.76033875
06/09/2019 10:30,20.0004,3.2122,20.25670825,2.0304,0.5922,2.115,17.97,2.62,18.15999174,16.5304,3.3522,16.86687194,2.0304,0.5922,2.115,14.5,2.76,14.76033875
06/09/2019 11:00,21.73656,3.71858,22.05234404,3.76656,1.09858,3.9235,17.97,2.62,18.15999174,18.26656,3.85858,18.66965061,3.76656,1.09858,3.9235,14.5,2.76,14.76033875
06/09/2019 11:30,22.05672,3.81196,22.383698,4.08672,1.19196,4.257,17.97,2.62,18.15999174,18.58672,3.95196,19.0022143,4.08672,1.19196,4.257,14.5,2.76,14.76033875
06/09/2019 12:00,22.19736,3.85298,22.52927531,4.22736,1.23298,4.4035,17.97,2.62,18.15999174,18.72736,3.99298,19.14831329,4.22736,1.23298,4.4035,14.5,2.76,14.76033875
06/09/2019 12:30,21.25464,3.57802,21.55369919,3.28464,0.95802,3.4215,17.97,2.62,18.15999174,17.78464,3.71802,18.16912471,3.28464,0.95802,3.4215,14.5,2.76,14.76033875
06/09/2019 13:00,25.662,4.8635,26.11880312,7.692,2.2435,8.0125,17.97,2.62,18.15999174,22.192,5.0035,22.74906319,7.692,2.2435,8.0125,14.5,2.76,14.76033875
06/09/2019 13:30,21.7524,3.7232,22.06873635,3.7824,1.1032,3.94,17.97,2.62,18.15999174,18.2824,3.8632,18.6861035,3.7824,1.1032,3.94,14.5,2.76,14.76033875
06/09/2019 14:00,18.47976,2.76868,18.68601398,0.50976,0.14868,0.531,17.97,2.62,18.15999174,15.00976,2.90868,15.28899325,0.50976,0.14868,0.531,14.5,2.76,14.76033875
06/09/2019 14:30,24.10656,4.66108,24.55304262,4.18656,1.22108,4.361,19.92,3.44,20.21484603,18.68656,4.46108,19.21168289,4.18656,1.22108,4.361,14.5,3.24,14.85757719
06/09/2019 15:00,27.67248,5.70114,28.25365723,7.75248,2.26114,8.0755,19.92,3.44,20.21484603,22.25248,5.50114,22.92237788,7.75248,2.26114,8.0755,14.5,3.24,14.85757719
06/09/2019 15:30,26.93232,5.48526,27.48523127,7.01232,2.04526,7.3045,19.92,3.44,20.21484603,21.51232,5.28526,22.15206277,7.01232,2.04526,7.3045,14.5,3.24,14.85757719
06/09/2019 16:00,21.64432,6.92126,22.72400555,10.56432,3.08126,11.0045,11.08,3.84,11.72655107,19.05432,4.50126,19.57877556,10.56432,3.08126,11.0045,8.49,1.42,8.607932388
06/09/2019 16:30,16.48632,6.46226,17.70761281,9.43632,2.75226,9.8295,7.05,3.71,7.966592747,14.69632,4.60226,15.40008502,9.43632,2.75226,9.8295,5.26,1.85,5.575849711
06/09/2019 17:00,16.22288,6.02084,17.30411367,7.92288,2.31084,8.253,8.3,3.71,9.091430031,14.02288,4.04084,14.59347633,7.92288,2.31084,8.253,6.1,1.73,6.340575684
06/09/2019 17:30,16.32728,4.70754,16.99238079,6.19728,1.80754,6.4555,10.13,2.9,10.53693029,13.91728,3.46754,14.34275135,6.19728,1.80754,6.4555,7.72,1.66,7.896454901
06/09/2019 18:00,18.1912,4.4241,18.72144274,3.9912,1.1641,4.1575,14.2,3.26,14.5694063,16.1112,1.9541,16.22927208,3.9912,1.1641,4.1575,12.12,0.79,12.14571941
06/09/2019 18:30,18.24816,2.71738,18.44937661,1.32816,0.38738,1.3835,16.92,2.33,17.07967506,15.19816,1.60738,15.28292308,1.32816,0.38738,1.3835,13.87,1.22,13.92355199
06/09/2019 19:00,17.89568,2.70374,18.09877268,1.07568,0.31374,1.1205,16.82,2.39,16.98895229,15.58568,1.33374,15.64264311,1.07568,0.31374,1.1205,14.51,1.02,14.54580696
06/09/2019 19:30,18.01176,2.60718,18.19947488,0.40176,0.11718,0.4185,17.61,2.49,17.78516798,15.29176,0.73718,15.30951855,0.40176,0.11718,0.4185,14.89,0.62,14.9029024
06/09/2019 20:00,17.73576,2.52668,17.91483448,0.12576,0.03668,0.131,17.61,2.49,17.78516798,15.01576,0.65668,15.03011234,0.12576,0.03668,0.131,14.89,0.62,14.9029024
06/09/2019 20:30,19.56,3.27,19.83145229,0,0,0,19.56,3.27,19.83145229,16.41,1.59,16.4868493,0,0,0,16.41,1.59,16.4868493
06/09/2019 21:00,19.19,3.59,19.52291474,0,0,0,19.19,3.59,19.52291474,16.08,1.11,16.11826604,0,0,0,16.08,1.11,16.11826604
06/09/2019 21:30,19.26,3.45,19.56655565,0,0,0,19.26,3.45,19.56655565,15.38,1.27,15.4323459,0,0,0,15.38,1.27,15.4323459
06/09/2019 22:00,18.67,3.02,18.91267564,0,0,0,18.67,3.02,18.91267564,14.94,1.89,15.05907368,0,0,0,14.94,1.89,15.05907368
06/09/2019 22:30,16.54,0.28,16.54236984,0,0,0,16.54,0.28,16.54236984,13.62,2.3,13.81283461,0,0,0,13.62,2.3,13.81283461
06/09/2019 23:00,15.32,1.31,15.37590648,0,0,0,15.32,1.31,15.37590648,12.34,0.65,12.35710727,0,0,0,12.34,0.65,12.35710727
06/09/2019 23:30,14.08,-0.49,14.0885237,0,0,0,14.08,-0.49,14.0885237,11.71,2.32,11.93760864,0,0,0,11.71,2.32,11.93760864
07/09/2019 00:00,13.24,-1.51,13.3258283,0,0,0,13.24,-1.51,13.3258283,11.29,2.49,11.56132345,0,0,0,11.29,2.49,11.56132345
07/09/2019 00:30,12.59,-1.65,12.6976612,0,0,0,12.59,-1.65,12.6976612,10.8,2.36,11.05484509,0,0,0,10.8,2.36,11.05484509
07/09/2019 01:00,12.28,-1.47,12.36767157,0,0,0,12.28,-1.47,12.36767157,10.42,2.03,10.61589845,0,0,0,10.42,2.03,10.61589845
07/09/2019 01:30,12.11,-1.73,12.23294731,0,0,0,12.11,-1.73,12.23294731,10.35,2.23,10.58751151,0,0,0,10.35,2.23,10.58751151
07/09/2019 02:00,11.9,-2,12.06689687,0,0,0,11.9,-2,12.06689687,10.23,2.41,10.51004282,0,0,0,10.23,2.41,10.51004282
07/09/2019 02:30,11.73,-1.88,11.87970117,0,0,0,11.73,-1.88,11.87970117,10.04,2.09,10.25522794,0,0,0,10.04,2.09,10.25522794
07/09/2019 03:00,11.29,-1.88,11.44545761,0,0,0,11.29,-1.88,11.44545761,9.65,1.91,9.837204888,0,0,0,9.65,1.91,9.837204888
07/09/2019 03:30,10.98,-2.1,11.17901606,0,0,0,10.98,-2.1,11.17901606,9.45,2.21,9.704978104,0,0,0,9.45,2.21,9.704978104
07/09/2019 04:00,11.03,-1.32,11.10870379,0,0,0,11.03,-1.32,11.10870379,9.27,1.44,9.381177964,0,0,0,9.27,1.44,9.381177964
07/09/2019 04:30,10.99,0.88,11.02517574,0,0,0,10.99,0.88,11.02517574,8.7,-1.23,8.786518082,0,0,0,8.7,-1.23,8.786518082
07/09/2019 05:00,10.94,0.77,10.96706433,0,0,0,10.94,0.77,10.96706433,8.7,-1.27,8.792206776,0,0,0,8.7,-1.27,8.792206776
07/09/2019 05:30,11.78,1.03,11.82494397,0,0,0,11.78,1.03,11.82494397,9.41,-1.03,9.46620304,0,0,0,9.41,-1.03,9.46620304
07/09/2019 06:00,12.07,1.03,12.11386809,0,0,0,12.07,1.03,12.11386809,9.71,-0.72,9.736657537,0,0,0,9.71,-0.72,9.736657537
07/09/2019 06:30,12.26,1.08,12.3074774,0,0,0,12.26,1.08,12.3074774,9.78,-0.72,9.806467254,0,0,0,9.78,-0.72,9.806467254
07/09/2019 07:00,13.4068,1.4549,13.48551149,0.2568,0.0749,0.2675,13.15,1.38,13.22221237,10.8168,-0.3751,10.82330182,0.2568,0.0749,0.2675,10.56,-0.45,10.56958372
07/09/2019 07:30,14.14512,-0.04434,14.1451895,0.46512,0.13566,0.4845,13.68,-0.18,13.68118416,11.75512,2.69566,12.06024167,0.46512,0.13566,0.4845,11.29,2.56,11.5766014
07/09/2019 08:00,15.05888,1.60634,15.1443123,0.87888,0.25634,0.9155,14.18,1.35,14.24411808,12.52888,2.22634,12.72514927,0.87888,0.25634,0.9155,11.65,1.97,11.81538827
07/09/2019 08:30,15.47688,2.07784,15.61573673,1.70688,0.49784,1.778,13.77,1.58,13.86034992,13.30688,1.54784,13.39659897,1.70688,0.49784,1.778,11.6,1.05,11.64742461
07/09/2019 09:00,17.21976,2.58618,17.41288205,3.44976,1.00618,3.5935,13.77,1.58,13.86034992,15.04976,2.05618,15.1895738,3.44976,1.00618,3.5935,11.6,1.05,11.64742461
07/09/2019 09:30,18.47,3.45,18.78944917,6.24,1.82,6.5,12.23,1.63,12.33814411,17.33,3.27,17.63581016,6.24,1.82,6.5,11.09,1.45,11.18439091
07/09/2019 10:00,15.19968,3.66074,15.6342985,5.65968,1.65074,5.8955,9.54,2.01,9.749446138,14.19968,3.38074,14.59658573,5.65968,1.65074,5.8955,8.54,1.73,8.713466589
07/09/2019 10:30,14.30904,2.68972,14.55964352,4.31904,1.25972,4.499,9.99,1.43,10.09182838,12.90904,3.49972,13.37502724,4.31904,1.25972,4.499,8.59,2.24,8.877257459
07/09/2019 11:00,17.91528,2.39404,18.07453139,6.18528,1.80404,6.443,11.73,0.59,11.74482865,16.62528,4.69404,17.27524086,6.18528,1.80404,6.443,10.44,2.89,10.83262203
07/09/2019 11:30,15.27536,2.24448,15.43937543,5.29536,1.54448,5.516,9.98,0.7,10.00451898,13.82536,4.37448,14.50091909,5.29536,1.54448,5.516,8.53,2.83,8.987202012
07/09/2019 12:00,19.12168,4.57924,19.66235197,7.95168,2.31924,8.283,11.17,2.26,11.39633713,16.59168,3.12924,16.88419344,7.95168,2.31924,8.283,8.64,0.81,8.677885687
07/09/2019 12:30,15.97728,4.83754,16.6935697,6.91728,2.01754,7.2055,9.06,2.82,9.488730157,14.20728,2.65754,14.45369585,6.91728,2.01754,7.2055,7.29,0.64,7.318039355
07/09/2019 13:00,15.6872,2.6396,15.90772554,3.4272,0.9996,3.57,12.26,1.64,12.36920369,13.8172,1.9296,13.95128568,3.4272,0.9996,3.57,10.39,0.93,10.43153872
07/09/2019 13:30,15.09576,0.92418,15.12402323,4.50576,1.31418,4.6935,10.59,-0.39,10.59717887,14.36576,4.10418,14.94052723,4.50576,1.31418,4.6935,9.86,2.79,10.24713131
07/09/2019 14:00,16.92936,3.31898,17.2516335,6.33936,1.84898,6.6035,10.59,1.47,10.69153871,16.19936,2.89898,16.45671138,6.33936,1.84898,6.6035,9.86,1.05,9.915750098
07/09/2019 14:30,14.78184,2.87512,15.05885483,5.33184,1.55512,5.554,9.45,1.32,9.541745123,12.98184,2.47512,13.21568722,5.33184,1.55512,5.554,7.65,0.92,7.705121673
07/09/2019 15:00,14.95984,4.58412,15.6464363,8.61984,2.51412,8.979,6.34,2.07,6.669370285,13.32984,3.76412,13.85110948,8.61984,2.51412,8.979,4.71,1.25,4.873048327
07/09/2019 15:30,14.31904,4.39722,14.97900031,7.97904,2.32722,8.3115,6.34,2.07,6.669370285,12.68904,3.57722,13.18363527,7.97904,2.32722,8.3115,4.71,1.25,4.873048327
07/09/2019 16:00,12.59088,3.78484,13.14744359,5.57088,1.62484,5.803,7.02,2.16,7.344794075,10.91088,2.35484,11.16210436,5.57088,1.62484,5.803,5.34,0.73,5.389666038
07/09/2019 16:30,14.53272,2.59246,14.76214075,5.32272,1.55246,5.5445,9.21,1.04,9.268532786,12.08272,2.43246,12.32513628,5.32272,1.55246,5.5445,6.76,0.88,6.81703748
07/09/2019 17:00,15.43984,2.08412,15.57986571,3.57984,1.04412,3.729,11.86,1.04,11.90551133,12.54984,1.55412,12.64570176,3.57984,1.04412,3.729,8.97,0.51,8.98448663
07/09/2019 17:30,15.65976,1.34868,15.71772951,2.42976,0.70868,2.531,13.23,0.64,13.24547092,12.59976,1.21868,12.65855967,2.42976,0.70868,2.531,10.17,0.51,10.18277958
07/09/2019 18:00,15.6772,1.6571,15.76453552,2.2872,0.6671,2.3825,13.39,0.99,13.42654833,12.3572,0.2871,12.36053471,2.2872,0.6671,2.3825,10.07,-0.38,10.07716726
07/09/2019 18:30,15.47552,1.31786,15.53153161,2.25552,0.65786,2.3495,13.22,0.66,13.23646478,12.76552,0.45786,12.77372838,2.25552,0.65786,2.3495,10.51,-0.2,10.51190278
07/09/2019 19:00,15.26456,0.88758,15.29034304,1.05456,0.30758,1.0985,14.21,0.58,14.22183181,12.52456,0.74758,12.54685136,1.05456,0.30758,1.0985,11.47,0.44,11.4784363
07/09/2019 19:30,15.77472,0.66096,15.78856102,0.41472,0.12096,0.432,15.36,0.54,15.36948926,12.44472,-0.01904,12.44473457,0.41472,0.12096,0.432,12.03,-0.14,12.0308146
07/09/2019 20:00,16.28664,0.67402,16.30058114,0.11664,0.03402,0.1215,16.17,0.64,16.18266047,12.89664,0.72402,12.91694733,0.11664,0.03402,0.1215,12.78,0.69,12.79861321
07/09/2019 20:30,16.46,0.64,16.47243759,0,0,0,16.46,0.64,16.47243759,12.83,0.29,12.83327706,0,0,0,12.83,0.29,12.83327706
07/09/2019 21:00,15.96,0.69,15.97490845,0,0,0,15.96,0.69,15.97490845,12.49,0,12.49,0,0,0,12.49,0,12.49
07/09/2019 21:30,15.3,0.51,15.30849764,0,0,0,15.3,0.51,15.30849764,12.04,0,12.04,0,0,0,12.04,0,12.04
07/09/2019 22:00,14.53,0.41,14.53578343,0,0,0,14.53,0.41,14.53578343,11.47,-0.41,11.47732547,0,0,0,11.47,-0.41,11.47732547
07/09/2019 22:30,13.95,0.46,13.95758217,0,0,0,13.95,0.46,13.95758217,11.13,-0.52,11.14214073,0,0,0,11.13,-0.52,11.14214073
07/09/2019 23:00,13.43,0.55,13.44125738,0,0,0,13.43,0.55,13.44125738,10.78,-0.46,10.78981001,0,0,0,10.78,-0.46,10.78981001
07/09/2019 23:30,12.57,0.41,12.57668478,0,0,0,12.57,0.41,12.57668478,10.02,-0.71,10.04512319,0,0,0,10.02,-0.71,10.04512319
08/09/2019 00:00,11.97,-1.86,12.11364933,0,0,0,11.97,-1.86,12.11364933,9.67,-0.22,9.672502262,0,0,0,9.67,-0.22,9.672502262
08/09/2019 00:30,11.51,-1,11.55335882,0,0,0,11.51,-1,11.55335882,9.45,0.09,9.450428562,0,0,0,9.45,0.09,9.450428562
08/09/2019 01:00,10.98,-0.61,10.99693139,0,0,0,10.98,-0.61,10.99693139,8.98,-0.64,9.002777349,0,0,0,8.98,-0.64,9.002777349
08/09/2019 01:30,11.15,-0.53,11.16258931,0,0,0,11.15,-0.53,11.16258931,8.83,-0.94,8.879893017,0,0,0,8.83,-0.94,8.879893017
08/09/2019 02:00,10.74,-0.97,10.78371457,0,0,0,10.74,-0.97,10.78371457,8.56,-0.86,8.603092467,0,0,0,8.56,-0.86,8.603092467
08/09/2019 02:30,10.53,-0.97,10.57458273,0,0,0,10.53,-0.97,10.57458273,8.38,-0.95,8.433676541,0,0,0,8.38,-0.95,8.433676541
08/09/2019 03:00,10.38,-1.01,10.42902201,0,0,0,10.38,-1.01,10.42902201,8.32,-0.95,8.374061141,0,0,0,8.32,-0.95,8.374061141
08/09/2019 03:30,10.38,-0.69,10.40290825,0,0,0,10.38,-0.69,10.40290825,8.25,-1.2,8.336815939,0,0,0,8.25,-1.2,8.336815939
08/09/2019 04:00,10.27,-0.9,10.30935982,0,0,0,10.27,-0.9,10.30935982,8.25,-0.9,8.298945716,0,0,0,8.25,-0.9,8.298945716
08/09/2019 04:30,10.38,-1.22,10.45144966,0,0,0,10.38,-1.22,10.45144966,8.45,-0.58,8.469881935,0,0,0,8.45,-0.58,8.469881935
08/09/2019 05:00,10.3,-0.92,10.34100575,0,0,0,10.3,-0.92,10.34100575,8.27,-0.98,8.327862871,0,0,0,8.27,-0.98,8.327862871
08/09/2019 05:30,10.57,-0.62,10.58816792,0,0,0,10.57,-0.62,10.58816792,8.45,-1.15,8.527895403,0,0,0,8.45,-1.15,8.527895403
08/09/2019 06:00,10.7,-1.05,10.75139526,0,0,0,10.7,-1.05,10.75139526,8.61,-0.63,8.633018012,0,0,0,8.61,-0.63,8.633018012
08/09/2019 06:30,10.974,-1.263,11.04644038,0.024,0.007,0.025,10.95,-1.27,11.02340238,8.754,-0.693,8.781387419,0.024,0.007,0.025,8.73,-0.7,8.758019182
08/09/2019 07:00,11.69832,0.09576,11.69871193,0.32832,0.09576,0.342,11.37,0,11.37,9.26832,-0.99424,9.321494987,0.32832,0.09576,0.342,8.94,-1.09,9.006203418
08/09/2019 07:30,12.39744,0.63092,12.41348374,0.75744,0.22092,0.789,11.64,0.41,11.64721855,10.07744,-0.68908,10.10097165,0.75744,0.22092,0.789,9.32,-0.91,9.364320584
08/09/2019 08:00,13.03416,0.94788,13.06858077,1.84416,0.53788,1.921,11.19,0.41,11.19750865,10.85416,0.02788,10.85419581,1.84416,0.53788,1.921,9.01,-0.51,9.024422419
08/09/2019 08:30,13.77128,1.50454,13.85322322,3.58128,1.04454,3.7305,10.19,0.46,10.20037744,11.79128,0.62454,11.80780819,3.58128,1.04454,3.7305,8.21,-0.42,8.220735977
08/09/2019 09:00,14.50408,1.93994,14.63323969,5.79408,1.68994,6.0355,8.71,0.25,8.713587091,12.57408,3.90994,13.16795803,5.79408,1.68994,6.0355,6.78,2.22,7.134199324
08/09/2019 09:30,15.54248,3.30864,15.89074521,7.57248,2.20864,7.888,7.97,1.1,8.045551566,13.20248,3.94864,13.78032061,7.57248,2.20864,7.888,5.63,1.74,5.892749783
08/09/2019 10:00,15.85496,4.55478,16.49623525,8.96496,2.61478,9.3385,6.89,1.94,7.157911707,13.50496,3.41478,13.92999164,8.96496,2.61478,9.3385,4.54,0.8,4.60994577
08/09/2019 10:30,16.05944,5.12942,16.85872364,10.48944,3.05942,10.9265,5.57,2.07,5.942204978,13.94944,4.11942,14.54498186,10.48944,3.05942,10.9265,3.46,1.06,3.618729059
08/09/2019 11:00,15.96624,5.53432,16.89821049,11.46624,3.34432,11.944,4.5,2.19,5.004607877,13.97624,4.53432,14.6933775,11.46624,3.34432,11.944,2.51,1.19,2.777804889
08/09/2019 11:30,16.09104,6.50322,17.35550168,12.01104,3.50322,12.5115,4.08,3,5.064227483,14.02104,4.36322,14.68425182,12.01104,3.50322,12.5115,2.01,0.86,2.186252501
08/09/2019 12:00,16.41808,8.69194,18.57695271,12.41808,3.62194,12.9355,4,5.07,6.457933106,14.02808,2.67194,14.28027632,12.41808,3.62194,12.9355,1.61,-0.95,1.869384926
08/09/2019 12:30,16.21928,8.16854,18.16012361,10.82928,3.15854,11.2805,5.39,5.01,7.35881784,14.38928,2.06854,14.53720182,10.82928,3.15854,11.2805,3.56,-1.09,3.723130403
08/09/2019 13:00,13.92008,7.49794,15.81100033,8.53008,2.48794,8.8855,5.39,5.01,7.35881784,12.09008,1.39794,12.17063148,8.53008,2.48794,8.8855,3.56,-1.09,3.723130403
08/09/2019 13:30,15.25288,6.86834,16.72795393,7.50288,2.18834,7.8155,7.75,4.68,9.053446857,12.74288,0.88834,12.77380674,7.50288,2.18834,7.8155,5.24,-1.3,5.39885173
08/09/2019 14:00,15.81792,7.15856,17.36236085,8.73792,2.54856,9.102,7.08,4.61,8.448579762,12.98792,1.18856,13.0421908,8.73792,2.54856,9.102,4.25,-1.36,4.462297614
08/09/2019 14:30,15.50872,8.11546,17.50374494,11.05872,3.22546,11.5195,4.45,4.89,6.611701748,12.89872,2.29546,13.10137833,11.05872,3.22546,11.5195,1.84,-0.93,2.061674077
08/09/2019 15:00,15.35656,8.01858,17.32401686,10.48656,3.05858,10.9235,4.87,4.96,6.951150984,12.61656,1.94858,12.76614861,10.48656,3.05858,10.9235,2.13,-1.11,2.401874268
08/09/2019 15:30,15.4404,6.2772,16.66760907,6.7104,1.9572,6.99,8.73,4.32,9.740395269,12.3304,0.2472,12.33287769,6.7104,1.9572,6.99,5.62,-1.71,5.874393586
08/09/2019 16:00,16.0308,6.4494,17.27950546,7.3008,2.1294,7.605,8.73,4.32,9.740395269,12.9208,0.4194,12.92760492,7.3008,2.1294,7.605,5.62,-1.71,5.874393586
08/09/2019 16:30,16.25928,5.55354,17.18155967,5.42928,1.58354,5.6555,10.83,3.97,11.5347215,12.83928,-0.33646,12.8436878,5.42928,1.58354,5.6555,7.41,-1.92,7.654704436
08/09/2019 17:00,16.23528,5.86904,17.26354388,6.78528,1.97904,7.068,9.45,3.89,10.21932483,13.75528,0.44904,13.76260749,6.78528,1.97904,7.068,6.97,-1.53,7.135951233
08/09/2019 17:30,16.78152,5.22836,17.57712041,5.17152,1.50836,5.387,11.61,3.72,12.19141091,13.98152,-0.14164,13.98223742,5.17152,1.50836,5.387,8.81,-1.65,8.963180239
08/09/2019 18:00,16.96872,3.33546,17.29343089,2.17872,0.63546,2.2695,14.79,2.7,15.03443048,13.57872,-1.39454,13.65014207,2.17872,0.63546,2.2695,11.4,-2.03,11.57933072
08/09/2019 18:30,17.40928,1.31354,17.45876334,0.38928,0.11354,0.4055,17.02,1.2,17.06225073,14.09928,0.53354,14.10937141,0.38928,0.11354,0.4055,13.71,0.42,13.71643175
08/09/2019 19:00,17.66256,1.22408,17.7049258,0.08256,0.02408,0.086,17.58,1.2,17.62090804,14.21256,0.44408,14.21949608,0.08256,0.02408,0.086,14.13,0.42,14.13624066
08/09/2019 19:30,17.71144,1.16792,17.74990546,0.06144,0.01792,0.064,17.65,1.15,17.68742491,14.25144,0.56792,14.26275132,0.06144,0.01792,0.064,14.19,0.55,14.20065491
08/09/2019 20:00,17.76192,1.42056,17.81863611,0.00192,0.00056,0.002,17.76,1.42,17.81667758,14.66192,0.41056,14.66766708,0.00192,0.00056,0.002,14.66,0.41,14.66573217
08/09/2019 20:30,17.76,1.7,17.84117709,0,0,0,17.76,1.7,17.84117709,14.47,-0.66,14.48504401,0,0,0,14.47,-0.66,14.48504401
08/09/2019 21:00,17.8,1.87,17.89795798,0,0,0,17.8,1.87,17.89795798,13.53,-0.73,13.54967896,0,0,0,13.53,-0.73,13.54967896
08/09/2019 21:30,17.18,0.49,17.18698636,0,0,0,17.18,0.49,17.18698636,13.48,1.07,13.52239993,0,0,0,13.48,1.07,13.52239993
08/09/2019 22:00,16.15,-1.14,16.1901853,0,0,0,16.15,-1.14,16.1901853,12.73,1.52,12.82042511,0,0,0,12.73,1.52,12.82042511
08/09/2019 22:30,14.58,-0.9,14.60775137,0,0,0,14.58,-0.9,14.60775137,11.67,0.97,11.71024338,0,0,0,11.67,0.97,11.71024338
08/09/2019 23:00,13.61,-0.9,13.63972507,0,0,0,13.61,-0.9,13.63972507,10.77,0.82,10.80117123,0,0,0,10.77,0.82,10.80117123
08/09/2019 23:30,12.78,-0.74,12.80140617,0,0,0,12.78,-0.74,12.80140617,9.96,0.56,9.97573055,0,0,0,9.96,0.56,9.97573055
09/09/2019 00:00,12.03,-0.74,12.05273828,0,0,0,12.03,-0.74,12.05273828,9.4,0.48,9.412247341,0,0,0,9.4,0.48,9.412247341
09/09/2019 00:30,11.65,-0.59,11.66493035,0,0,0,11.65,-0.59,11.66493035,9.13,0.41,9.139201278,0,0,0,9.13,0.41,9.139201278
09/09/2019 01:00,11.32,-0.55,11.33335343,0,0,0,11.32,-0.55,11.33335343,8.85,0.41,8.859492085,0,0,0,8.85,0.41,8.859492085
09/09/2019 01:30,11.32,-0.45,11.32894082,0,0,0,11.32,-0.45,11.32894082,8.89,-1.26,8.978847365,0,0,0,8.89,-1.26,8.978847365
09/09/2019 02:00,11.32,1.34,11.39903505,0,0,0,11.32,1.34,11.39903505,8.57,-2.01,8.802556447,0,0,0,8.57,-2.01,8.802556447
09/09/2019 02:30,11.15,1.34,11.23023152,0,0,0,11.15,1.34,11.23023152,8.41,-2.16,8.682954566,0,0,0,8.41,-2.16,8.682954566
09/09/2019 03:00,11.04,1.51,11.1427869,0,0,0,11.04,1.51,11.1427869,8.27,-2.26,8.57324326,0,0,0,8.27,-2.26,8.57324326
09/09/2019 03:30,10.88,0.09,10.88037224,0,0,0,10.88,0.09,10.88037224,8.39,-1,8.449384593,0,0,0,8.39,-1,8.449384593
09/09/2019 04:00,10.73,-1.28,10.80607699,0,0,0,10.73,-1.28,10.80607699,8.57,0.55,8.587630639,0,0,0,8.57,0.55,8.587630639
09/09/2019 04:30,10.59,-1.53,10.69995327,0,0,0,10.59,-1.53,10.69995327,8.57,0.86,8.613042436,0,0,0,8.57,0.86,8.613042436
09/09/2019 05:00,10.75,-1.49,10.85276923,0,0,0,10.75,-1.49,10.85276923,8.75,0.86,8.792161282,0,0,0,8.75,0.86,8.792161282
09/09/2019 05:30,11.65,0.67,11.66925019,0,0,0,11.65,0.67,11.66925019,9.05,-0.82,9.087073236,0,0,0,9.05,-0.82,9.087073236
09/09/2019 06:00,12.74,1.64,12.84512359,0,0,0,12.74,1.64,12.84512359,9.76,-1.33,9.850203044,0,0,0,9.76,-1.33,9.850203044
09/09/2019 06:30,14.76,0.59,14.7717873,0,0,0,14.76,0.59,14.7717873,11.84,2.03,12.01276404,0,0,0,11.84,2.03,12.01276404
09/09/2019 07:00,14.91312,0.63466,14.92661855,0.15312,0.04466,0.1595,14.76,0.59,14.7717873,11.99312,2.07466,12.1712424,0.15312,0.04466,0.1595,11.84,2.03,12.01276404
09/09/2019 07:30,18.09192,4.20306,18.5737256,0.42192,0.12306,0.4395,17.67,4.08,18.13491935,13.96192,1.80306,14.07786331,0.42192,0.12306,0.4395,13.54,1.68,13.64382644
09/09/2019 08:00,18.2868,4.2599,18.77641612,0.6168,0.1799,0.6425,17.67,4.08,18.13491935,14.1568,1.8599,14.2784528,0.6168,0.1799,0.6425,13.54,1.68,13.64382644
09/09/2019 08:30,20.87168,1.80174,20.94930293,0.93168,0.27174,0.9705,19.94,1.53,19.99861245,17.13168,5.14174,17.88664166,0.93168,0.27174,0.9705,16.2,4.87,16.91617273
09/09/2019 09:00,21.94672,3.20696,22.1797906,1.32672,0.38696,1.382,20.62,2.82,20.81193888,17.75672,4.74696,18.38028113,1.32672,0.38696,1.382,16.43,4.36,16.99866171
09/09/2019 09:30,22.32112,3.31616,22.56610988,1.70112,0.49616,1.772,20.62,2.82,20.81193888,18.13112,4.85616,18.77018387,1.70112,0.49616,1.772,16.43,4.36,16.99866171
09/09/2019 10:00,21.81984,3.75912,22.14128273,1.77984,0.51912,1.854,20.04,3.24,20.3002266,18.28984,5.09912,18.98734505,1.77984,0.51912,1.854,16.51,4.58,17.1334906
09/09/2019 10:30,22.4712,3.9491,22.81556969,2.4312,0.7091,2.5325,20.04,3.24,20.3002266,18.9412,5.2891,19.66579864,2.4312,0.7091,2.5325,16.51,4.58,17.1334906
09/09/2019 11:00,21.56328,4.79804,22.09063675,2.87328,0.83804,2.993,18.69,3.96,19.10491298,18.78328,4.64804,19.34982903,2.87328,0.83804,2.993,15.91,3.81,16.35983496
09/09/2019 11:30,21.45112,5.89866,22.24735353,2.60112,0.75866,2.7095,18.85,5.14,19.53822152,17.45112,3.63866,17.82642521,2.60112,0.75866,2.7095,14.85,2.88,15.12669495
09/09/2019 12:00,23.44576,7.83418,24.71999268,3.54576,1.03418,3.6935,19.9,6.8,21.02974084,18.84576,2.49418,19.01009216,3.54576,1.03418,3.6935,15.3,1.46,15.36950227
