Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
09/09/2019 12:30,22.70824,7.78282,24.00492556,3.91824,1.14282,4.0815,18.79,6.64,19.92871546,18.43824,2.84282,18.65610677,3.91824,1.14282,4.0815,14.52,1.7,14.61917918
09/09/2019 13:00,22.91144,7.76542,24.19164795,4.92144,1.43542,5.1265,17.99,6.33,19.07115623,18.83144,2.99542,19.06818485,4.92144,1.43542,5.1265,13.91,1.56,13.99720329
09/09/2019 13:30,22.6136,8.1248,24.02888429,6.1536,1.7948,6.41,16.46,6.33,17.63520626,18.5636,3.0348,18.81003073,6.1536,1.7948,6.41,12.41,1.24,12.47179618
09/09/2019 14:00,18.89592,7.70506,20.40646325,3.68592,1.07506,3.8395,15.21,6.63,16.59219696,15.11592,2.31506,15.29217252,3.68592,1.07506,3.8395,11.43,1.24,11.49706484
09/09/2019 14:30,18.94152,7.71836,20.4537102,3.73152,1.08836,3.887,15.21,6.63,16.59219696,15.16152,2.32836,15.33926168,3.73152,1.08836,3.887,11.43,1.24,11.49706484
09/09/2019 15:00,17.19624,7.32932,18.69303618,1.98624,0.57932,2.069,15.21,6.75,16.64051081,13.41624,1.78932,13.53503461,1.98624,0.57932,2.069,11.43,1.21,11.49386793
09/09/2019 15:30,16.3836,7.0923,17.85281682,1.1736,0.3423,1.2225,15.21,6.75,16.64051081,12.6036,1.5523,12.69883334,1.1736,0.3423,1.2225,11.43,1.21,11.49386793
09/09/2019 16:00,16.3884,7.0937,17.85777798,1.1784,0.3437,1.2275,15.21,6.75,16.64051081,12.6084,1.5537,12.70376851,1.1784,0.3437,1.2275,11.43,1.21,11.49386793
09/09/2019 16:30,16.158,7.0265,17.61966703,0.948,0.2765,0.9875,15.21,6.75,16.64051081,12.378,1.4865,12.46693893,0.948,0.2765,0.9875,11.43,1.21,11.49386793
09/09/2019 17:00,16.65624,7.17182,18.13464455,1.44624,0.42182,1.5065,15.21,6.75,16.64051081,12.87624,1.63182,12.97922929,1.44624,0.42182,1.5065,11.43,1.21,11.49386793
09/09/2019 17:30,19.90968,7.43074,21.25114714,4.69968,1.37074,4.8955,15.21,6.06,16.37277313,16.12968,2.10074,16.26590561,4.69968,1.37074,4.8955,11.43,0.73,11.45328774
09/09/2019 18:00,18.53296,3.59128,18.87770903,2.23296,0.65128,2.326,16.3,2.94,16.56301905,15.67296,4.44128,16.29007806,2.23296,0.65128,2.326,13.44,3.79,13.96415769
09/09/2019 18:30,20.6672,3.1171,20.9009442,1.0872,0.3171,1.1325,19.58,2.8,19.77919109,16.9372,3.4671,17.28842174,1.0872,0.3171,1.1325,15.85,3.15,16.15998144
09/09/2019 19:00,21.35216,3.07188,21.57199999,0.93216,0.27188,0.971,20.42,2.8,20.61107469,17.24216,3.42188,17.57843407,0.93216,0.27188,0.971,16.31,3.15,16.6113997
09/09/2019 19:30,20.96224,2.99982,21.17579812,0.34224,0.09982,0.3565,20.62,2.9,20.82292967,16.77224,3.12982,17.0617645,0.34224,0.09982,0.3565,16.43,3.03,16.70705839
09/09/2019 20:00,20.79768,2.70974,20.97346381,0.06768,0.01974,0.0705,20.73,2.69,20.90380348,16.57768,2.82974,16.81745827,0.06768,0.01974,0.0705,16.51,2.81,16.74742368
09/09/2019 20:30,21.26,2.69,21.42950536,0,0,0,21.26,2.69,21.42950536,16.91,2.63,17.11329892,0,0,0,16.91,2.63,17.11329892
09/09/2019 21:00,20.95,2.34,21.08027751,0,0,0,20.95,2.34,21.08027751,16.9,2.98,17.1607226,0,0,0,16.9,2.98,17.1607226
09/09/2019 21:30,20.12,2.09,20.22825994,0,0,0,20.12,2.09,20.22825994,16.35,2.98,16.61935318,0,0,0,16.35,2.98,16.61935318
09/09/2019 22:00,20.12,2.65,20.29376505,0,0,0,20.12,2.65,20.29376505,16.35,2.98,16.61935318,0,0,0,16.35,2.98,16.61935318
09/09/2019 22:30,16.91,1.32,16.96144157,0,0,0,16.91,1.32,16.96144157,13.69,1.41,13.76241985,0,0,0,13.69,1.41,13.76241985
09/09/2019 23:00,15.3,2.57,15.51434497,0,0,0,15.3,2.57,15.51434497,12.31,0.33,12.31442244,0,0,0,12.31,0.33,12.31442244
09/09/2019 23:30,14.46,3.29,14.82955495,0,0,0,14.46,3.29,14.82955495,11.18,-1.83,11.32878193,0,0,0,11.18,-1.83,11.32878193
10/09/2019 00:00,14.46,3.29,14.82955495,0,0,0,14.46,3.29,14.82955495,11.18,-1.83,11.32878193,0,0,0,11.18,-1.83,11.32878193
10/09/2019 00:30,12.63,0.38,12.63571525,0,0,0,12.63,0.38,12.63571525,10.31,0.71,10.33441822,0,0,0,10.31,0.71,10.33441822
10/09/2019 01:00,12.37,0.42,12.3771281,0,0,0,12.37,0.42,12.3771281,10.05,0.49,10.06193818,0,0,0,10.05,0.49,10.06193818
10/09/2019 01:30,12.21,0.29,12.21344341,0,0,0,12.21,0.29,12.21344341,9.92,0.49,9.932094442,0,0,0,9.92,0.49,9.932094442
10/09/2019 02:00,12.09,0.41,12.09695003,0,0,0,12.09,0.41,12.09695003,9.84,0.41,9.848537963,0,0,0,9.84,0.41,9.848537963
10/09/2019 02:30,11.99,0.41,11.99700796,0,0,0,11.99,0.41,11.99700796,9.79,0.63,9.810249742,0,0,0,9.79,0.63,9.810249742
10/09/2019 03:00,11.81,0.41,11.81711471,0,0,0,11.81,0.41,11.81711471,9.59,0.4,9.598338398,0,0,0,9.59,0.4,9.598338398
10/09/2019 03:30,11.9,0.47,11.9092779,0,0,0,11.9,0.47,11.9092779,9.76,0.46,9.770834151,0,0,0,9.76,0.46,9.770834151
10/09/2019 04:00,11.99,0.39,11.99634111,0,0,0,11.99,0.39,11.99634111,9.86,0.46,9.870724391,0,0,0,9.86,0.46,9.870724391
10/09/2019 04:30,11.95,0.39,11.95636232,0,0,0,11.95,0.39,11.95636232,9.72,0.42,9.729069842,0,0,0,9.72,0.42,9.729069842
10/09/2019 05:00,12.02,0.17,12.0212021,0,0,0,12.02,0.17,12.0212021,9.8,0.46,9.810789978,0,0,0,9.8,0.46,9.810789978
10/09/2019 05:30,12.82,0.48,12.82898281,0,0,0,12.82,0.48,12.82898281,10.5,0.73,10.5253456,0,0,0,10.5,0.73,10.5253456
10/09/2019 06:00,13.41,0.48,13.41858785,0,0,0,13.41,0.48,13.41858785,10.5,0.79,10.52967711,0,0,0,10.5,0.79,10.52967711
10/09/2019 06:30,13.41,0.48,13.41858785,0,0,0,13.41,0.48,13.41858785,10.99,0.79,11.01835741,0,0,0,10.99,0.79,11.01835741
10/09/2019 07:00,15.65944,1.67192,15.74844048,0.10944,0.03192,0.114,15.55,1.64,15.63624315,12.88944,1.60192,12.98860313,0.10944,0.03192,0.114,12.78,1.57,12.87607471
10/09/2019 07:30,15.898,1.7415,15.99309933,0.348,0.1015,0.3625,15.55,1.64,15.63624315,13.128,1.6715,13.23398263,0.348,0.1015,0.3625,12.78,1.57,12.87607471
10/09/2019 08:00,16.91704,2.03872,17.03944311,1.36704,0.39872,1.424,15.55,1.64,15.63624315,14.14704,1.96872,14.28336792,1.36704,0.39872,1.424,12.78,1.57,12.87607471
10/09/2019 08:30,17.95672,2.34196,18.10879813,2.40672,0.70196,2.507,15.55,1.64,15.63624315,15.18672,2.27196,15.35572423,2.40672,0.70196,2.507,12.78,1.57,12.87607471
10/09/2019 09:00,20.02456,2.94508,20.23997281,4.47456,1.30508,4.661,15.55,1.64,15.63624315,17.25456,2.87508,17.4924534,4.47456,1.30508,4.661,12.78,1.57,12.87607471
10/09/2019 09:30,21.98584,3.51712,22.2653833,6.43584,1.87712,6.704,15.55,1.64,15.63624315,19.21584,3.44712,19.52258034,6.43584,1.87712,6.704,12.78,1.57,12.87607471
10/09/2019 10:00,22.72936,3.73398,23.03402728,7.17936,2.09398,7.4785,15.55,1.64,15.63624315,19.95936,3.66398,20.29287562,7.17936,2.09398,7.4785,12.78,1.57,12.87607471
10/09/2019 10:30,22.37272,3.62996,22.66528645,6.82272,1.98996,7.107,15.55,1.64,15.63624315,19.60272,3.55996,19.92335179,6.82272,1.98996,7.107,12.78,1.57,12.87607471
10/09/2019 11:00,24.50488,4.25184,24.87101299,8.95488,2.61184,9.328,15.55,1.64,15.63624315,21.73488,4.18184,22.13352196,8.95488,2.61184,9.328,12.78,1.57,12.87607471
10/09/2019 11:30,20.3428,3.0379,20.56838225,4.7928,1.3979,4.9925,15.55,1.64,15.63624315,17.5728,2.9679,17.82166463,4.7928,1.3979,4.9925,12.78,1.57,12.87607471
10/09/2019 12:00,20.7148,3.1464,20.95239299,5.1648,1.5064,5.38,15.55,1.64,15.63624315,17.9448,3.0764,18.20659452,5.1648,1.5064,5.38,12.78,1.57,12.87607471
10/09/2019 12:30,20.5924,3.1107,20.8260268,5.0424,1.4707,5.2525,15.55,1.64,15.63624315,17.8224,3.0407,18.07992805,5.0424,1.4707,5.2525,12.78,1.57,12.87607471
10/09/2019 13:00,22.97992,3.80706,23.29314124,7.42992,2.16706,7.7395,15.55,1.64,15.63624315,20.20992,3.73706,20.55252986,7.42992,2.16706,7.7395,12.78,1.57,12.87607471
10/09/2019 13:30,22.042,3.5335,22.32342685,6.492,1.8935,6.7625,15.55,1.64,15.63624315,19.272,3.4635,19.58075117,6.492,1.8935,6.7625,12.78,1.57,12.87607471
10/09/2019 14:00,19.50664,7.69402,20.96919044,3.95664,1.15402,4.1215,15.55,6.54,16.86932423,16.73664,2.72402,16.95686892,3.95664,1.15402,4.1215,12.78,1.57,12.87607471
10/09/2019 14:30,20.0016,6.3663,20.99032583,3.6216,1.0563,3.7725,16.38,5.31,17.21918988,16.1916,2.5263,16.38749835,3.6216,1.0563,3.7725,12.57,1.47,12.65566276
10/09/2019 15:00,19.36912,4.07266,19.79265947,2.88912,0.84266,3.0095,16.48,3.23,16.79354936,16.21912,4.43266,16.81393256,2.88912,0.84266,3.0095,13.33,3.59,13.80496288
10/09/2019 15:30,20.09152,4.00336,20.48648499,3.37152,0.98336,3.512,16.72,3.02,16.99055031,16.94152,4.44336,17.51452392,3.37152,0.98336,3.512,13.57,3.46,14.0041601
10/09/2019 16:00,20.764,4.1995,21.18441635,4.044,1.1795,4.2125,16.72,3.02,16.99055031,17.614,4.6395,18.21477302,4.044,1.1795,4.2125,13.57,3.46,14.0041601
10/09/2019 16:30,23.45968,4.98574,23.98362335,6.73968,1.96574,7.0205,16.72,3.02,16.99055031,20.30968,5.42574,21.02193512,6.73968,1.96574,7.0205,13.57,3.46,14.0041601
10/09/2019 17:00,24.1456,5.1858,24.69620459,7.4256,2.1658,7.735,16.72,3.02,16.99055031,20.9956,5.6258,21.73625646,7.4256,2.1658,7.735,13.57,3.46,14.0041601
10/09/2019 17:30,21.60352,4.02436,21.97515756,4.88352,1.42436,5.087,16.72,2.6,16.9209456,18.45352,4.88436,19.08898565,4.88352,1.42436,5.087,13.57,3.46,14.0041601
10/09/2019 18:00,17.42384,3.03362,17.68595631,3.06384,0.89362,3.1915,14.36,2.14,14.5185812,14.43384,3.56362,14.86725007,3.06384,0.89362,3.1915,11.37,2.67,11.67928936
10/09/2019 18:30,18.04688,2.57534,18.229708,1.28688,0.37534,1.3405,16.76,2.2,16.90377473,14.64688,3.15534,14.98289906,1.28688,0.37534,1.3405,13.36,2.78,13.64617162
10/09/2019 19:00,20.20096,2.73528,20.3853021,1.08096,0.31528,1.126,19.12,2.42,19.27254005,16.46096,3.28528,16.78559706,1.08096,0.31528,1.126,15.38,2.97,15.66414058
10/09/2019 19:30,19.41472,2.50596,19.57578065,0.29472,0.08596,0.307,19.12,2.42,19.27254005,15.67472,3.05596,15.9698384,0.29472,0.08596,0.307,15.38,2.97,15.66414058
10/09/2019 20:00,20.98,1.84,21.06053181,0,0,0,20.98,1.84,21.06053181,16.82,3.76,17.23513853,0,0,0,16.82,3.76,17.23513853
10/09/2019 20:30,20.98,1.84,21.06053181,0,0,0,20.98,1.84,21.06053181,16.82,3.76,17.23513853,0,0,0,16.82,3.76,17.23513853
10/09/2019 21:00,21.43,4.2,21.83769448,0,0,0,21.43,4.2,21.83769448,17.06,3.8,17.47808914,0,0,0,17.06,3.8,17.47808914
10/09/2019 21:30,20,3.86,20.36908442,0,0,0,20,3.86,20.36908442,15.63,1.05,15.66522901,0,0,0,15.63,1.05,15.66522901
10/09/2019 22:00,18.99,3.69,19.34518545,0,0,0,18.99,3.69,19.34518545,14.89,0.78,14.91041582,0,0,0,14.89,0.78,14.91041582
10/09/2019 22:30,15.88,0.41,15.88529194,0,0,0,15.88,0.41,15.88529194,12.66,1.97,12.81235732,0,0,0,12.66,1.97,12.81235732
10/09/2019 23:00,14.49,-0.57,14.50120685,0,0,0,14.49,-0.57,14.50120685,11.56,1.68,11.68143827,0,0,0,11.56,1.68,11.68143827
10/09/2019 23:30,13.75,1.75,13.86091628,0,0,0,13.75,1.75,13.86091628,10.89,-0.25,10.89286923,0,0,0,10.89,-0.25,10.89286923
11/09/2019 00:00,13.27,0.94,13.30325148,0,0,0,13.27,0.94,13.30325148,10.85,0.65,10.86945261,0,0,0,10.85,0.65,10.86945261
11/09/2019 00:30,12.89,1,12.92873157,0,0,0,12.89,1,12.92873157,10.4,-0.02,10.40001923,0,0,0,10.4,-0.02,10.40001923
11/09/2019 01:00,12.59,1.2,12.64705895,0,0,0,12.59,1.2,12.64705895,10.15,-0.62,10.16891833,0,0,0,10.15,-0.62,10.16891833
11/09/2019 01:30,12.71,1.27,12.77329245,0,0,0,12.71,1.27,12.77329245,10.19,-0.62,10.2088442,0,0,0,10.19,-0.62,10.2088442
11/09/2019 02:00,12.51,1.24,12.57130463,0,0,0,12.51,1.24,12.57130463,10.12,-0.66,10.1414989,0,0,0,10.12,-0.66,10.1414989
11/09/2019 02:30,12.13,1.09,12.17887515,0,0,0,12.13,1.09,12.17887515,9.78,-0.84,9.816007335,0,0,0,9.78,-0.84,9.816007335
11/09/2019 03:00,12.22,1.2,12.27877844,0,0,0,12.22,1.2,12.27877844,9.91,-0.79,9.941438528,0,0,0,9.91,-0.79,9.941438528
11/09/2019 03:30,12.09,1.04,12.13464874,0,0,0,12.09,1.04,12.13464874,9.86,-0.73,9.886986396,0,0,0,9.86,-0.73,9.886986396
11/09/2019 04:00,12.09,1.32,12.16184608,0,0,0,12.09,1.32,12.16184608,9.82,-0.73,9.847096019,0,0,0,9.82,-0.73,9.847096019
11/09/2019 04:30,11.99,0.92,12.02524428,0,0,0,11.99,0.92,12.02524428,9.77,-0.57,9.786613306,0,0,0,9.77,-0.57,9.786613306
11/09/2019 05:00,12.24,1.02,12.28242647,0,0,0,12.24,1.02,12.28242647,9.96,-0.42,9.968851489,0,0,0,9.96,-0.42,9.968851489
11/09/2019 05:30,13.05,1.65,13.15389676,0,0,0,13.05,1.65,13.15389676,10.57,-0.42,10.57834108,0,0,0,10.57,-0.42,10.57834108
11/09/2019 06:00,13.8,1.65,13.89829126,0,0,0,13.8,1.65,13.89829126,10.57,0.58,10.585901,0,0,0,10.57,0.58,10.585901
11/09/2019 06:30,16.3,1.65,16.38329942,0,0,0,16.3,1.65,16.38329942,13.78,2.89,14.07979048,0,0,0,13.78,2.89,14.07979048
11/09/2019 07:00,16.48384,1.70362,16.57164151,0.18384,0.05362,0.1915,16.3,1.65,16.38329942,13.96384,2.94362,14.2707297,0.18384,0.05362,0.1915,13.78,2.89,14.07979048
11/09/2019 07:30,16.58368,2.19274,16.72801695,0.28368,0.08274,0.2955,16.3,2.11,16.43600012,14.06368,2.97274,14.37443141,0.28368,0.08274,0.2955,13.78,2.89,14.07979048
11/09/2019 08:00,16.63552,2.20786,16.78139361,0.33552,0.09786,0.3495,16.3,2.11,16.43600012,14.11552,2.98786,14.42827822,0.33552,0.09786,0.3495,13.78,2.89,14.07979048
11/09/2019 08:30,17.36848,2.42164,17.53648875,1.06848,0.31164,1.113,16.3,2.11,16.43600012,14.84848,3.20164,15.18972867,1.06848,0.31164,1.113,13.78,2.89,14.07979048
11/09/2019 09:00,17.87728,2.57004,18.0610699,1.57728,0.46004,1.643,16.3,2.11,16.43600012,15.35728,3.35004,15.71842285,1.57728,0.46004,1.643,13.78,2.89,14.07979048
11/09/2019 09:30,18.34048,2.70514,18.53890474,2.04048,0.59514,2.1255,16.3,2.11,16.43600012,15.82048,3.48514,16.19980828,2.04048,0.59514,2.1255,13.78,2.89,14.07979048
11/09/2019 10:00,20.39008,3.30294,20.65586539,4.09008,1.19294,4.2605,16.3,2.11,16.43600012,17.87008,4.08294,18.33057987,4.09008,1.19294,4.2605,13.78,2.89,14.07979048
11/09/2019 10:30,20.35888,3.29384,20.62361212,4.05888,1.18384,4.228,16.3,2.11,16.43600012,17.83888,4.07384,18.29813685,4.05888,1.18384,4.228,13.78,2.89,14.07979048
11/09/2019 11:00,25.05088,4.66234,25.48105184,8.75088,2.55234,9.1155,16.3,2.11,16.43600012,22.53088,5.44234,23.17886145,8.75088,2.55234,9.1155,13.78,2.89,14.07979048
11/09/2019 11:30,20.91808,3.45694,21.20180429,4.61808,1.34694,4.8105,16.3,2.11,16.43600012,18.39808,4.23694,18.87964534,4.61808,1.34694,4.8105,13.78,2.89,14.07979048
11/09/2019 12:00,19.8016,3.1313,20.04765329,3.5016,1.0213,3.6475,16.3,2.11,16.43600012,17.2816,3.9113,17.71868974,3.5016,1.0213,3.6475,13.78,2.89,14.07979048
11/09/2019 12:30,23.52688,4.21784,23.90197182,7.22688,2.10784,7.528,16.3,2.11,16.43600012,21.00688,4.99784,21.59322607,7.22688,2.10784,7.528,13.78,2.89,14.07979048
11/09/2019 13:00,27.94816,5.50738,28.48562588,11.64816,3.39738,12.1335,16.3,2.11,16.43600012,25.42816,6.28738,26.19393953,11.64816,3.39738,12.1335,13.78,2.89,14.07979048
11/09/2019 13:30,26.4424,5.0682,26.92372874,10.1424,2.9582,10.565,16.3,2.11,16.43600012,23.9224,5.8482,24.62686876,10.1424,2.9582,10.565,13.78,2.89,14.07979048
11/09/2019 14:00,24.76816,4.57988,25.18803388,8.46816,2.46988,8.821,16.3,2.11,16.43600012,22.24816,5.35988,22.88468783,8.46816,2.46988,8.821,13.78,2.89,14.07979048
11/09/2019 14:30,27.256,5.3055,27.76756861,10.956,3.1955,11.4125,16.3,2.11,16.43600012,24.736,6.0855,25.47357467,10.956,3.1955,11.4125,13.78,2.89,14.07979048
11/09/2019 15:00,27.00496,5.23228,27.50717395,10.70496,3.12228,11.151,16.3,2.11,16.43600012,24.48496,6.01228,25.212314,10.70496,3.12228,11.151,13.78,2.89,14.07979048
11/09/2019 15:30,22.06912,3.79266,22.39264003,5.76912,1.68266,6.0095,16.3,2.11,16.43600012,19.54912,4.57266,20.07678541,5.76912,1.68266,6.0095,13.78,2.89,14.07979048
11/09/2019 16:00,24.08176,4.37968,24.47678005,7.78176,2.26968,8.106,16.3,2.11,16.43600012,21.56176,5.15968,22.17051628,7.78176,2.26968,8.106,13.78,2.89,14.07979048
11/09/2019 16:30,25.34656,4.74858,25.787538,9.04656,2.63858,9.4235,16.3,2.11,16.43600012,22.82656,5.52858,23.48652887,9.04656,2.63858,9.4235,13.78,2.89,14.07979048
11/09/2019 17:00,23.4448,4.1939,23.81695707,7.1448,2.0839,7.4425,16.3,2.11,16.43600012,20.9248,4.9739,21.5078343,7.1448,2.0839,7.4425,13.78,2.89,14.07979048
11/09/2019 17:30,20.28624,5.20432,20.94317263,5.70624,1.66432,5.944,14.58,3.54,15.00359957,17.20624,6.22432,18.29745486,5.70624,1.66432,5.944,11.5,4.56,12.37107918
11/09/2019 18:00,18.6052,3.0411,18.85210217,3.2952,0.9611,3.4325,15.31,2.08,15.45064724,15.6152,5.6911,16.6199606,3.2952,0.9611,3.4325,12.32,4.73,13.19679128
11/09/2019 18:30,19.98904,2.41472,20.13436348,2.03904,0.59472,2.124,17.95,1.82,18.04203148,16.75904,5.26472,17.56652209,2.03904,0.59472,2.124,14.72,4.67,15.44303403
11/09/2019 19:00,20.00536,1.88448,20.09392181,0.73536,0.21448,0.766,19.27,1.67,19.34222841,16.61536,4.81448,17.29882671,0.73536,0.21448,0.766,15.88,4.6,16.53282795
11/09/2019 19:30,21.11144,2.94792,21.31626448,0.30144,0.08792,0.314,20.81,2.86,21.00561116,17.22144,3.82792,17.64173935,0.30144,0.08792,0.314,16.92,3.74,17.32841597
11/09/2019 20:00,21.11632,4.78476,21.65162577,0.01632,0.00476,0.017,21.1,4.78,21.63465738,17.50632,1.89476,17.60855915,0.01632,0.00476,0.017,17.49,1.89,17.59182196
11/09/2019 20:30,21.26,4.59,21.74984368,0,0,0,21.26,4.59,21.74984368,17.64,1.62,17.71423157,0,0,0,17.64,1.62,17.71423157
11/09/2019 21:00,21.62,4.74,22.13350402,0,0,0,21.62,4.74,22.13350402,17.83,1.38,17.88332463,0,0,0,17.83,1.38,17.88332463
11/09/2019 21:30,20.71,4.27,21.1456142,0,0,0,20.71,4.27,21.1456142,17.11,1.49,17.17475473,0,0,0,17.11,1.49,17.17475473
11/09/2019 22:00,18.46,3.53,18.79448057,0,0,0,18.46,3.53,18.79448057,14.38,0.64,14.39423496,0,0,0,14.38,0.64,14.39423496
11/09/2019 22:30,16.79,2.62,16.99318981,0,0,0,16.79,2.62,16.99318981,13.13,2.56,13.37723813,0,0,0,13.13,2.56,13.37723813
11/09/2019 23:00,15.22,-0.41,15.22552134,0,0,0,15.22,-0.41,15.22552134,12.88,2.73,13.16614218,0,0,0,12.88,2.73,13.16614218
11/09/2019 23:30,14.2,-0.56,14.21103796,0,0,0,14.2,-0.56,14.21103796,11.71,2.26,11.92609324,0,0,0,11.71,2.26,11.92609324
12/09/2019 00:00,14.2,-0.56,14.21103796,0,0,0,14.2,-0.56,14.21103796,11.71,2.26,11.92609324,0,0,0,11.71,2.26,11.92609324
12/09/2019 00:30,12.88,-0.91,12.91210672,0,0,0,12.88,-0.91,12.91210672,10.72,1.87,10.88187943,0,0,0,10.72,1.87,10.88187943
12/09/2019 01:00,12.51,-0.1,12.51039967,0,0,0,12.51,-0.1,12.51039967,10.26,1.33,10.34584458,0,0,0,10.26,1.33,10.34584458
12/09/2019 01:30,12.61,1.22,12.66887919,0,0,0,12.61,1.22,12.66887919,10.13,-0.62,10.14895561,0,0,0,10.13,-0.62,10.14895561
12/09/2019 02:00,12.48,1.35,12.55280447,0,0,0,12.48,1.35,12.55280447,9.96,-0.85,9.99620428,0,0,0,9.96,-0.85,9.99620428
12/09/2019 02:30,12.27,1.2,12.32854006,0,0,0,12.27,1.2,12.32854006,9.85,-0.8,9.882433911,0,0,0,9.85,-0.8,9.882433911
12/09/2019 03:00,12.27,1.23,12.33149626,0,0,0,12.27,1.23,12.33149626,9.85,-0.76,9.879276289,0,0,0,9.85,-0.76,9.879276289
12/09/2019 03:30,11.94,0.02,11.94001675,0,0,0,11.94,0.02,11.94001675,9.8,0.35,9.806248008,0,0,0,9.8,0.35,9.806248008
12/09/2019 04:00,11.8,-1.41,11.88394295,0,0,0,11.8,-1.41,11.88394295,9.99,1.81,10.15264498,0,0,0,9.99,1.81,10.15264498
12/09/2019 04:30,11.93,-1.29,11.99954166,0,0,0,11.93,-1.29,11.99954166,10.12,1.9,10.29681504,0,0,0,10.12,1.9,10.29681504
12/09/2019 05:00,12.01,-1.15,12.06493266,0,0,0,12.01,-1.15,12.06493266,10.12,1.54,10.23650331,0,0,0,10.12,1.54,10.23650331
12/09/2019 05:30,12.51,-0.92,12.54378332,0,0,0,12.51,-0.92,12.54378332,10.5,1.76,10.64648299,0,0,0,10.5,1.76,10.64648299
12/09/2019 06:00,13.25,-0.74,13.27064806,0,0,0,13.25,-0.74,13.27064806,11.18,2.04,11.36459414,0,0,0,11.18,2.04,11.36459414
12/09/2019 06:30,15.34,3.01,15.63252059,0,0,0,15.34,3.01,15.63252059,13.31,1,13.34751288,0,0,0,13.31,1,13.34751288
12/09/2019 07:00,15.58912,3.08266,15.8909866,0.24912,0.07266,0.2595,15.34,3.01,15.63252059,13.55912,1.07266,13.60148281,0.24912,0.07266,0.2595,13.31,1,13.34751288
12/09/2019 07:30,17.66728,3.01004,17.92186161,0.61728,0.18004,0.643,17.05,2.83,17.28326937,14.28728,1.03004,14.32436219,0.61728,0.18004,0.643,13.67,0.85,13.69640099
12/09/2019 08:00,20.12536,3.69948,20.46255769,1.57536,0.45948,1.641,18.55,3.24,18.83082845,16.53536,2.02948,16.65943935,1.57536,0.45948,1.641,14.96,1.57,15.04215743
12/09/2019 08:30,21.06208,3.66394,21.3783926,3.20208,0.93394,3.3355,17.86,2.73,18.0674431,17.70208,3.33394,18.01329487,3.20208,0.93394,3.3355,14.5,2.4,14.69727866
12/09/2019 09:00,21.38408,3.11244,21.60939981,5.25408,1.53244,5.473,16.13,1.58,16.20719902,18.41408,6.03244,19.37701408,5.25408,1.53244,5.473,13.16,4.5,13.90811274
12/09/2019 09:30,20.8172,2.9471,21.0247762,4.6872,1.3671,4.8825,16.13,1.58,16.20719902,17.8472,5.8671,18.78684141,4.6872,1.3671,4.8825,13.16,4.5,13.90811274
12/09/2019 10:00,19.8572,2.6671,20.03551383,3.7272,1.0871,3.8825,16.13,1.58,16.20719902,16.8872,5.5871,17.7874453,3.7272,1.0871,3.8825,13.16,4.5,13.90811274
12/09/2019 10:30,23.18168,3.63674,23.46521181,7.05168,2.05674,7.3455,16.13,1.58,16.20719902,20.21168,6.55674,21.24859637,7.05168,2.05674,7.3455,13.16,4.5,13.90811274
12/09/2019 11:00,26.83352,4.70186,27.24234357,10.70352,3.12186,11.1495,16.13,1.58,16.20719902,23.86352,7.62186,25.0511544,10.70352,3.12186,11.1495,13.16,4.5,13.90811274
12/09/2019 11:30,25.89176,4.42718,26.2675305,9.76176,2.84718,10.1685,16.13,1.58,16.20719902,22.92176,7.34718,24.07048266,9.76176,2.84718,10.1685,13.16,4.5,13.90811274
12/09/2019 12:00,19.4996,2.5628,19.66729122,3.3696,0.9828,3.51,16.13,1.58,16.20719902,16.5296,5.4828,17.41518797,3.3696,0.9828,3.51,13.16,4.5,13.90811274
12/09/2019 12:30,20.8364,2.9527,21.0445718,4.7064,1.3727,4.9025,16.13,1.58,16.20719902,17.8664,5.8727,18.80682999,4.7064,1.3727,4.9025,13.16,4.5,13.90811274
12/09/2019 13:00,20.2036,6.3198,21.16897081,3.1536,0.9198,3.285,17.05,5.4,17.88470017,16.3136,4.0498,16.80876036,3.1536,0.9198,3.285,13.16,3.13,13.52710242
12/09/2019 13:30,23.5252,7.2886,24.62841296,6.4752,1.8886,6.745,17.05,5.4,17.88470017,19.6352,5.0186,20.26641125,6.4752,1.8886,6.745,13.16,3.13,13.52710242
12/09/2019 14:00,23.602,7.311,24.70840191,6.552,1.911,6.825,17.05,5.4,17.88470017,19.712,5.041,20.34636638,6.552,1.911,6.825,13.16,3.13,13.52710242
12/09/2019 14:30,23.87752,7.39136,24.99536285,6.82752,1.99136,7.112,17.05,5.4,17.88470017,19.98752,5.12136,20.63320828,6.82752,1.99136,7.112,13.16,3.13,13.52710242
12/09/2019 15:00,27.32824,8.39782,28.58944005,10.27824,2.99782,10.7065,17.05,5.4,17.88470017,23.43824,6.12782,24.22604533,10.27824,2.99782,10.7065,13.16,3.13,13.52710242
12/09/2019 15:30,25.07608,7.74094,26.24370287,8.02608,2.34094,8.3605,17.05,5.4,17.88470017,21.18608,5.47094,21.88106876,8.02608,2.34094,8.3605,13.16,3.13,13.52710242
12/09/2019 16:00,26.33896,8.10928,27.55904998,9.28896,2.70928,9.676,17.05,5.4,17.88470017,22.44896,5.83928,23.19596939,9.28896,2.70928,9.676,13.16,3.13,13.52710242
12/09/2019 16:30,23.99752,7.42636,25.12034612,6.94752,2.02636,7.237,17.05,5.4,17.88470017,20.10752,5.15636,20.75814079,6.94752,2.02636,7.237,13.16,3.13,13.52710242
12/09/2019 17:00,20.39512,6.37566,21.36843373,3.34512,0.97566,3.4845,17.05,5.4,17.88470017,16.50512,4.10566,17.00809896,3.34512,0.97566,3.4845,13.16,3.13,13.52710242
12/09/2019 17:30,18.63784,5.86312,19.53830228,1.58784,0.46312,1.654,17.05,5.4,17.88470017,14.74784,3.59312,15.17923898,1.58784,0.46312,1.654,13.16,3.13,13.52710242
12/09/2019 18:00,20.1524,1.3207,20.19563008,0.4824,0.1407,0.5025,19.67,1.18,19.70536221,17.1224,5.6207,18.0213443,0.4824,0.1407,0.5025,16.64,5.48,17.5191324
12/09/2019 18:30,21.22376,1.06818,21.25062345,0.47376,0.13818,0.4935,20.75,0.93,20.77083051,18.07376,5.67818,18.94472298,0.47376,0.13818,0.4935,17.6,5.54,18.45133058
12/09/2019 19:00,21.38296,1.29128,21.4219136,0.31296,0.09128,0.326,21.07,1.2,21.10414414,18.16296,5.63128,19.01589941,0.31296,0.09128,0.326,17.85,5.54,18.6899465
12/09/2019 19:30,21.40592,1.44756,21.45480927,0.02592,0.00756,0.027,21.38,1.44,21.42843905,18.02592,5.59756,18.87502238,0.02592,0.00756,0.027,18,5.59,18.84802642
12/09/2019 20:00,20.99,1.07,21.01725482,0,0,0,20.99,1.07,21.01725482,17.34,4.93,18.02721554,0,0,0,17.34,4.93,18.02721554
12/09/2019 20:30,20.48,1.53,20.53707136,0,0,0,20.48,1.53,20.53707136,16.69,3.89,17.13733351,0,0,0,16.69,3.89,17.13733351
12/09/2019 21:00,19.78,3.82,20.14549081,0,0,0,19.78,3.82,20.14549081,15.87,0.94,15.89781432,0,0,0,15.87,0.94,15.89781432
12/09/2019 21:30,19.78,3.82,20.14549081,0,0,0,19.78,3.82,20.14549081,15.87,0.94,15.89781432,0,0,0,15.87,0.94,15.89781432
12/09/2019 22:00,18.23,3.28,18.52272388,0,0,0,18.23,3.28,18.52272388,14.75,1.01,14.78453922,0,0,0,14.75,1.01,14.78453922
12/09/2019 22:30,17.22,3.16,17.50754123,0,0,0,17.22,3.16,17.50754123,13.48,0.45,13.48750904,0,0,0,13.48,0.45,13.48750904
12/09/2019 23:00,15.81,3,16.09211297,0,0,0,15.81,3,16.09211297,12.37,-0.46,12.37855,0,0,0,12.37,-0.46,12.37855
12/09/2019 23:30,14.7,2.83,14.9699332,0,0,0,14.7,2.83,14.9699332,12.06,1.97,12.21984042,0,0,0,12.06,1.97,12.21984042
13/09/2019 00:00,14.7,2.83,14.9699332,0,0,0,14.7,2.83,14.9699332,12.06,1.97,12.21984042,0,0,0,12.06,1.97,12.21984042
13/09/2019 00:30,13.32,1.84,13.44648653,0,0,0,13.32,1.84,13.44648653,10.68,-0.63,10.69856532,0,0,0,10.68,-0.63,10.69856532
13/09/2019 01:00,13.03,2,13.18259838,0,0,0,13.03,2,13.18259838,10.43,-0.63,10.44900952,0,0,0,10.43,-0.63,10.44900952
13/09/2019 01:30,12.67,1.05,12.71343384,0,0,0,12.67,1.05,12.71343384,10.33,0,10.33,0,0,0,10.33,0,10.33
13/09/2019 02:00,12.5,-1.11,12.54918722,0,0,0,12.5,-1.11,12.54918722,10.6,2.06,10.79831468,0,0,0,10.6,2.06,10.79831468
13/09/2019 02:30,12.44,-0.78,12.46442939,0,0,0,12.44,-0.78,12.46442939,10.36,1.57,10.47828707,0,0,0,10.36,1.57,10.47828707
13/09/2019 03:00,12.01,1.52,12.10580439,0,0,0,12.01,1.52,12.10580439,9.85,-1.15,9.916904759,0,0,0,9.85,-1.15,9.916904759
13/09/2019 03:30,12.05,0.72,12.07149121,0,0,0,12.05,0.72,12.07149121,10.03,-0.52,10.04347052,0,0,0,10.03,-0.52,10.04347052
13/09/2019 04:00,12.05,0.53,12.06164997,0,0,0,12.05,0.53,12.06164997,9.99,0.08,9.990320315,0,0,0,9.99,0.08,9.990320315
13/09/2019 04:30,12.05,0.57,12.06347379,0,0,0,12.05,0.57,12.06347379,9.99,0.51,10.00300955,0,0,0,9.99,0.51,10.00300955
13/09/2019 05:00,12.15,0.46,12.1587047,0,0,0,12.15,0.46,12.1587047,10.15,0.41,10.15827741,0,0,0,10.15,0.41,10.15827741
13/09/2019 05:30,12.78,0.7,12.79915622,0,0,0,12.78,0.7,12.79915622,10.64,0.41,10.64789651,0,0,0,10.64,0.41,10.64789651
13/09/2019 06:00,13.25,0.89,13.27985693,0,0,0,13.25,0.89,13.27985693,11.04,0.51,11.05177361,0,0,0,11.04,0.51,11.05177361
13/09/2019 06:30,13.25,0.89,13.27985693,0,0,0,13.25,0.89,13.27985693,11.04,0.51,11.05177361,0,0,0,11.04,0.51,11.05177361
13/09/2019 07:00,15.8604,0.9572,15.88925801,0.2304,0.0672,0.24,15.63,0.89,15.65531859,12.9404,2.8672,13.25423661,0.2304,0.0672,0.24,12.71,2.8,13.01476469
13/09/2019 07:30,18.50432,1.17876,18.5418266,0.54432,0.15876,0.567,17.96,1.02,17.98894105,15.13432,4.21876,15.71132005,0.54432,0.15876,0.567,14.59,4.06,15.14436199
13/09/2019 08:00,20.73032,3.33176,20.99635187,1.72032,0.50176,1.792,19.01,2.83,19.21949531,16.31032,4.22176,16.84784247,1.72032,0.50176,1.792,14.59,3.72,15.05677588
13/09/2019 08:30,22.526,3.8555,22.85356769,3.516,1.0255,3.6625,19.01,2.83,19.21949531,18.106,4.7455,18.71755877,3.516,1.0255,3.6625,14.59,3.72,15.05677588
13/09/2019 09:00,23.98424,4.28082,24.3632754,4.97424,1.45082,5.1815,19.01,2.83,19.21949531,19.56424,5.17082,20.23602892,4.97424,1.45082,5.1815,14.59,3.72,15.05677588
13/09/2019 09:30,25.31528,4.66904,25.74224808,6.30528,1.83904,6.568,19.01,2.83,19.21949531,20.89528,5.55904,21.62211026,6.30528,1.83904,6.568,14.59,3.72,15.05677588
13/09/2019 10:00,26.21672,4.93196,26.67659343,7.20672,2.10196,7.507,19.01,2.83,19.21949531,21.79672,5.82196,22.56085595,7.20672,2.10196,7.507,14.59,3.72,15.05677588
13/09/2019 10:30,28.30856,5.54208,28.84595674,9.29856,2.71208,9.686,19.01,2.83,19.21949531,23.88856,6.43208,24.73934017,9.29856,2.71208,9.686,14.59,3.72,15.05677588
13/09/2019 11:00,29.35736,5.84798,29.934152,10.34736,3.01798,10.7785,19.01,2.83,19.21949531,24.93736,6.73798,25.83161432,10.34736,3.01798,10.7785,14.59,3.72,15.05677588
13/09/2019 11:30,28.61144,5.63042,29.16018052,9.60144,2.80042,10.0015,19.01,2.83,19.21949531,24.19144,6.52042,25.05477292,9.60144,2.80042,10.0015,14.59,3.72,15.05677588
13/09/2019 12:00,30.85832,6.28576,31.49200997,11.84832,3.45576,12.342,19.01,2.83,19.21949531,26.43832,7.17576,27.39482243,11.84832,3.45576,12.342,14.59,3.72,15.05677588
13/09/2019 12:30,31.38536,6.43948,32.03915924,12.37536,3.60948,12.891,19.01,2.83,19.21949531,26.96536,7.32948,27.94372769,12.37536,3.60948,12.891,14.59,3.72,15.05677588
13/09/2019 13:00,32.7764,6.8452,33.48356552,13.7664,4.0152,14.34,19.01,2.83,19.21949531,28.3564,7.7352,29.39249462,13.7664,4.0152,14.34,14.59,3.72,15.05677588
13/09/2019 13:30,32.66168,6.81174,33.3644293,13.65168,3.98174,14.2205,19.01,2.83,19.21949531,28.24168,7.70174,29.27301297,13.65168,3.98174,14.2205,14.59,3.72,15.05677588
13/09/2019 14:00,32.40536,8.69698,33.55212091,13.39536,3.90698,13.9535,19.01,4.79,19.60418833,27.98536,8.36698,29.20936029,13.39536,3.90698,13.9535,14.59,4.46,15.2564642
13/09/2019 14:30,31.84472,8.53346,32.96825945,12.83472,3.74346,13.3695,19.01,4.79,19.60418833,27.42472,8.20346,28.62537376,12.83472,3.74346,13.3695,14.59,4.46,15.2564642
13/09/2019 15:00,31.24568,8.35874,32.34441301,12.23568,3.56874,12.7455,19.01,4.79,19.60418833,26.82568,8.02874,28.00138878,12.23568,3.56874,12.7455,14.59,4.46,15.2564642
13/09/2019 15:30,19.19416,8.39288,20.94889526,11.32416,3.30288,11.796,7.87,5.09,9.372566351,17.00416,7.50288,18.58587274,11.32416,3.30288,11.796,5.68,4.2,7.064163079
13/09/2019 16:00,17.91928,7.69104,19.50006903,10.04928,2.93104,10.468,7.87,4.76,9.197526841,15.72928,7.13104,17.2702629,10.04928,2.93104,10.468,5.68,4.2,7.064163079
13/09/2019 16:30,16.56616,7.29638,18.10179047,8.69616,2.53638,9.0585,7.87,4.76,9.197526841,14.37616,6.73638,15.87617057,8.69616,2.53638,9.0585,5.68,4.2,7.064163079
13/09/2019 17:00,15.46408,6.97494,16.96430247,7.59408,2.21494,7.9105,7.87,4.76,9.197526841,13.27408,6.41494,14.7428849,7.59408,2.21494,7.9105,5.68,4.2,7.064163079
13/09/2019 17:30,19.57128,5.21704,20.25469099,5.44128,1.58704,5.668,14.13,3.63,14.58882449,16.21128,3.78704,16.64774072,5.44128,1.58704,5.668,10.77,2.2,10.99240192
13/09/2019 18:00,17.59416,4.64038,18.1958125,3.46416,1.01038,3.6085,14.13,3.63,14.58882449,14.23416,3.21038,14.59170486,3.46416,1.01038,3.6085,10.77,2.2,10.99240192
13/09/2019 18:30,18.14632,4.03226,18.58892278,1.75632,0.51226,1.8295,16.39,3.52,16.76372572,14.42632,2.54226,14.64861067,1.75632,0.51226,1.8295,12.67,2.03,12.83159382
13/09/2019 19:00,18.72288,4.02584,19.1508126,0.60288,0.17584,0.628,18.12,3.85,18.52449459,14.50288,1.51584,14.58188257,0.60288,0.17584,0.628,13.9,1.34,13.96444055
13/09/2019 19:30,19.54552,3.69036,19.89085491,0.27552,0.08036,0.287,19.27,3.61,19.60522889,15.49552,1.14036,15.53742453,0.27552,0.08036,0.287,15.22,1.06,15.25686731
13/09/2019 20:00,19.38,3.54,19.70065989,0,0,0,19.38,3.54,19.70065989,15.9,0.96,15.92895477,0,0,0,15.9,0.96,15.92895477
13/09/2019 20:30,19.38,3.54,19.70065989,0,0,0,19.38,3.54,19.70065989,15.9,0.96,15.92895477,0,0,0,15.9,0.96,15.92895477
13/09/2019 21:00,19.11,2.81,19.31549119,0,0,0,19.11,2.81,19.31549119,14.61,1.21,14.66002046,0,0,0,14.61,1.21,14.66002046
13/09/2019 21:30,17.94,2.22,18.07683601,0,0,0,17.94,2.22,18.07683601,13.88,0.58,13.89211287,0,0,0,13.88,0.58,13.89211287
13/09/2019 22:00,17,1.28,17.04812013,0,0,0,17,1.28,17.04812013,13.61,1.45,13.68702305,0,0,0,13.61,1.45,13.68702305
13/09/2019 22:30,16.15,0.88,16.17395746,0,0,0,16.15,0.88,16.17395746,12.94,2.43,13.16618776,0,0,0,12.94,2.43,13.16618776
13/09/2019 23:00,15.39,2.73,15.63025911,0,0,0,15.39,2.73,15.63025911,11.93,-1.59,12.03548919,0,0,0,11.93,-1.59,12.03548919
13/09/2019 23:30,14.52,1.2,14.56950239,0,0,0,14.52,1.2,14.56950239,11.65,0.37,11.65587406,0,0,0,11.65,0.37,11.65587406
14/09/2019 00:00,14.52,1.2,14.56950239,0,0,0,14.52,1.2,14.56950239,11.65,0.37,11.65587406,0,0,0,11.65,0.37,11.65587406
14/09/2019 00:30,12.77,-1,12.80909443,0,0,0,12.77,-1,12.80909443,10.54,1.65,10.66836913,0,0,0,10.54,1.65,10.66836913
14/09/2019 01:00,12.6,-1.38,12.67534615,0,0,0,12.6,-1.38,12.67534615,10.5,2.12,10.71188125,0,0,0,10.5,2.12,10.71188125
14/09/2019 01:30,12.26,-1.56,12.35885108,0,0,0,12.26,-1.56,12.35885108,10.23,2.01,10.42559351,0,0,0,10.23,2.01,10.42559351
14/09/2019 02:00,12.06,-1.95,12.21663211,0,0,0,12.06,-1.95,12.21663211,10.15,2.14,10.37314321,0,0,0,10.15,2.14,10.37314321
14/09/2019 02:30,12.01,-1.81,12.14562473,0,0,0,12.01,-1.81,12.14562473,10.15,2.14,10.37314321,0,0,0,10.15,2.14,10.37314321
14/09/2019 03:00,11.71,-1.81,11.84905903,0,0,0,11.71,-1.81,11.84905903,9.81,2.11,10.034351,0,0,0,9.81,2.11,10.034351
14/09/2019 03:30,11.71,-0.83,11.73937818,0,0,0,11.71,-0.83,11.73937818,9.69,1.02,9.743536319,0,0,0,9.69,1.02,9.743536319
14/09/2019 04:00,11.71,0.76,11.73463676,0,0,0,11.71,0.76,11.73463676,9.41,-0.61,9.429750792,0,0,0,9.41,-0.61,9.429750792
14/09/2019 04:30,11.83,0.66,11.84839652,0,0,0,11.83,0.66,11.84839652,9.5,-0.61,9.519564066,0,0,0,9.5,-0.61,9.519564066
14/09/2019 05:00,11.53,0.42,11.53764707,0,0,0,11.53,0.42,11.53764707,9.32,-0.57,9.337413989,0,0,0,9.32,-0.57,9.337413989
14/09/2019 05:30,11.72,0.42,11.72752318,0,0,0,11.72,0.42,11.72752318,9.54,-0.19,9.541891846,0,0,0,9.54,-0.19,9.541891846
14/09/2019 06:00,12.53,0.62,12.54532981,0,0,0,12.53,0.62,12.54532981,10.15,-0.48,10.16134342,0,0,0,10.15,-0.48,10.16134342
14/09/2019 06:30,12.84,-0.81,12.8655237,0,0,0,12.84,-0.81,12.8655237,10.62,2.05,10.81604826,0,0,0,10.62,2.05,10.81604826
14/09/2019 07:00,13.91448,1.91964,14.04627251,0.20448,0.05964,0.213,13.71,1.86,13.8355954,10.98448,-0.54036,10.99776295,0.20448,0.05964,0.213,10.78,-0.6,10.79668468
14/09/2019 07:30,14.38408,1.06494,14.42344808,0.63408,0.18494,0.6605,13.75,0.88,13.77813122,11.61408,0.85494,11.64550457,0.63408,0.18494,0.6605,10.98,0.67,11.00042272
14/09/2019 08:00,15.29976,-1.20882,15.34743959,1.40976,0.41118,1.4685,13.89,-1.62,13.98415174,12.38976,3.99118,13.01674578,1.40976,0.41118,1.4685,10.98,3.58,11.54888739
14/09/2019 08:30,15.63744,-0.58158,15.64825118,2.49744,0.72842,2.6015,13.14,-1.31,13.20513915,13.75744,4.37842,14.43737223,2.49744,0.72842,2.6015,11.26,3.65,11.83681123
14/09/2019 09:00,15.8844,2.4017,16.0649409,5.1144,1.4917,5.3275,10.77,0.91,10.80837638,13.9044,3.5717,14.35581347,5.1144,1.4917,5.3275,8.79,2.08,9.032745983
14/09/2019 09:30,16.7716,2.8938,17.01941964,6.8016,1.9838,7.085,9.97,0.91,10.01144345,14.0816,4.5938,14.81197006,6.8016,1.9838,7.085,7.28,2.61,7.733724846
14/09/2019 10:00,16.47712,3.42416,16.82915195,8.75712,2.55416,9.122,7.72,0.87,7.768867356,14.18712,5.91416,15.37048023,8.75712,2.55416,9.122,5.43,3.36,6.385491367
14/09/2019 10:30,16.30224,3.95732,16.77567914,10.00224,2.91732,10.419,6.3,1.04,6.385264286,14.08224,6.21732,15.39365296,10.00224,2.91732,10.419,4.08,3.3,5.247513697
14/09/2019 11:00,16.08776,4.15768,16.61632706,11.23776,3.27768,11.706,4.85,0.88,4.929188574,14.23776,7.08768,15.90437102,11.23776,3.27768,11.706,3,3.81,4.849340161
14/09/2019 11:30,15.71992,4.06206,16.23626239,12.10992,3.53206,12.6145,3.61,0.53,3.648698398,14.24992,7.80206,16.24599521,12.10992,3.53206,12.6145,2.14,4.27,4.776243294
14/09/2019 12:00,15.74328,4.34054,16.33068133,12.65328,3.69054,13.1805,3.09,0.65,3.15762569,14.25328,8.06054,16.37462353,12.65328,3.69054,13.1805,1.6,4.37,4.653697455
14/09/2019 12:30,15.6692,4.2956,16.24733849,12.4992,3.6456,13.02,3.17,0.65,3.235954264,14.2492,7.9756,16.32941812,12.4992,3.6456,13.02,1.75,4.33,4.670267658
14/09/2019 13:00,15.38256,4.28658,15.9686543,12.98256,3.78658,13.5235,2.4,0.5,2.451530134,14.05256,8.02658,16.18333801,12.98256,3.78658,13.5235,1.07,4.24,4.372928081
14/09/2019 13:30,14.8776,3.2918,15.23741871,11.9376,3.4818,12.435,2.94,-0.19,2.946133059,14.3776,7.3418,16.14364918,11.9376,3.4818,12.435,2.44,3.86,4.566530412
14/09/2019 14:00,13.61712,2.92416,13.92755071,10.67712,3.11416,11.122,2.94,-0.19,2.946133059,13.11712,6.97416,14.85589933,10.67712,3.11416,11.122,2.44,3.86,4.566530412
14/09/2019 14:30,14.38784,3.83312,14.88968599,12.62784,3.68312,13.154,1.76,0.15,1.76638048,13.65784,7.35312,15.51144633,12.62784,3.68312,13.154,1.03,3.67,3.811797476
14/09/2019 15:00,9.88688,2.52034,10.20306375,8.12688,2.37034,8.4655,1.76,0.15,1.76638048,9.15688,6.04034,10.96969273,8.12688,2.37034,8.4655,1.03,3.67,3.811797476
14/09/2019 15:30,12.558,0.7665,12.5813706,6.228,1.8165,6.4875,6.33,-1.05,6.41649437,11.088,5.1665,12.23259851,6.228,1.8165,6.4875,4.86,3.35,5.902719712
14/09/2019 16:00,14.14232,0.34276,14.14647304,5.39232,1.57276,5.617,8.75,-1.23,8.83602852,12.19232,4.60276,13.03219347,5.39232,1.57276,5.617,6.8,3.03,7.444521476
14/09/2019 16:30,14.52744,1.60092,14.61538429,3.63744,1.06092,3.789,10.89,0.54,10.90338021,11.98744,2.82092,12.31488154,3.63744,1.06092,3.789,8.35,1.76,8.5334694
14/09/2019 17:00,15.08704,3.53122,15.49478269,6.82704,1.99122,7.1115,8.26,1.54,8.402333009,12.69704,2.64122,12.96884219,6.82704,1.99122,7.1115,5.87,0.65,5.905878427
14/09/2019 17:30,14.98552,2.76036,15.23763095,5.07552,1.48036,5.287,9.91,1.28,9.992322052,13.15552,2.00036,13.30673313,5.07552,1.48036,5.287,8.08,0.52,8.096715383
14/09/2019 18:00,15.08488,1.91684,15.20617901,3.31488,0.96684,3.453,11.77,0.95,11.80827676,12.95488,1.37684,13.02783958,3.31488,0.96684,3.453,9.64,0.41,9.64871494
14/09/2019 18:30,15.02648,1.26064,15.0792677,1.47648,0.43064,1.538,13.55,0.83,13.57539686,12.62648,0.88064,12.65715308,1.47648,0.43064,1.538,11.15,0.45,11.15907702
14/09/2019 19:00,15.2916,0.9763,15.32273449,0.5016,0.1463,0.5225,14.79,0.83,14.81327108,12.6816,0.5563,12.69379566,0.5016,0.1463,0.5225,12.18,0.41,12.1868987
14/09/2019 19:30,15.652,0.746,15.66976771,0.192,0.056,0.2,15.46,0.69,15.47539014,12.552,0.536,12.56343902,0.192,0.056,0.2,12.36,0.48,12.36931688
14/09/2019 20:00,16.23,1.83,16.33284421,0,0,0,16.23,1.83,16.33284421,13.06,-0.67,13.07717477,0,0,0,13.06,-0.67,13.07717477
14/09/2019 20:30,16.31,0.04,16.31004905,0,0,0,16.31,0.04,16.31004905,13.42,1.53,13.50693526,0,0,0,13.42,1.53,13.50693526
14/09/2019 21:00,16.31,-0.58,16.32030943,0,0,0,16.31,-0.58,16.32030943,13.31,2.15,13.48252944,0,0,0,13.31,2.15,13.48252944
14/09/2019 21:30,15.81,-0.73,15.82684428,0,0,0,15.81,-0.73,15.82684428,12.48,1.91,12.62531188,0,0,0,12.48,1.91,12.62531188
14/09/2019 22:00,15,-1,15.03329638,0,0,0,15,-1,15.03329638,11.83,1.45,11.91853179,0,0,0,11.83,1.45,11.91853179
14/09/2019 22:30,14.19,-1.59,14.27880247,0,0,0,14.19,-1.59,14.27880247,11.37,1.7,11.49638639,0,0,0,11.37,1.7,11.49638639
14/09/2019 23:00,13.64,-1.39,13.71064185,0,0,0,13.64,-1.39,13.71064185,10.9,1.48,11.00001818,0,0,0,10.9,1.48,11.00001818
14/09/2019 23:30,12.88,-1.52,12.96937932,0,0,0,12.88,-1.52,12.96937932,10.38,1.38,10.47133229,0,0,0,10.38,1.38,10.47133229
15/09/2019 00:00,12.27,-1.68,12.38447819,0,0,0,12.27,-1.68,12.38447819,9.97,1.51,10.08369972,0,0,0,9.97,1.51,10.08369972
15/09/2019 00:30,11.72,-1.94,11.8794781,0,0,0,11.72,-1.94,11.8794781,9.57,1.65,9.71119972,0,0,0,9.57,1.65,9.71119972
15/09/2019 01:00,11.19,-1.87,11.34517519,0,0,0,11.19,-1.87,11.34517519,9.12,1.52,9.245799046,0,0,0,9.12,1.52,9.245799046
15/09/2019 01:30,11.04,-1.54,11.14689194,0,0,0,11.04,-1.54,11.14689194,8.86,0.67,8.885296844,0,0,0,8.86,0.67,8.885296844
15/09/2019 02:00,11.07,0.51,11.08174174,0,0,0,11.07,0.51,11.08174174,8.63,-1.19,8.711658855,0,0,0,8.63,-1.19,8.711658855
15/09/2019 02:30,11,0.03,11.00004091,0,0,0,11,0.03,11.00004091,8.63,-0.69,8.657540066,0,0,0,8.63,-0.69,8.657540066
15/09/2019 03:00,10.86,-1.79,11.00652988,0,0,0,10.86,-1.79,11.00652988,9.05,1.2,9.129211357,0,0,0,9.05,1.2,9.129211357
15/09/2019 03:30,10.76,-0.03,10.76004182,0,0,0,10.76,-0.03,10.76004182,8.76,-0.88,8.804089959,0,0,0,8.76,-0.88,8.804089959
15/09/2019 04:00,10.76,1.16,10.82234725,0,0,0,10.76,1.16,10.82234725,8.62,-1.99,8.846722557,0,0,0,8.62,-1.99,8.846722557
15/09/2019 04:30,10.84,1.16,10.90188974,0,0,0,10.84,1.16,10.90188974,8.69,-2.03,8.923956522,0,0,0,8.69,-2.03,8.923956522
15/09/2019 05:00,10.89,1.19,10.95482542,0,0,0,10.89,1.19,10.95482542,8.73,-1.97,8.949513953,0,0,0,8.73,-1.97,8.949513953
15/09/2019 05:30,11.15,1.57,11.25999112,0,0,0,11.15,1.57,11.25999112,8.88,-2.07,9.118075455,0,0,0,8.88,-2.07,9.118075455
15/09/2019 06:00,11.2,1.45,11.29347157,0,0,0,11.2,1.45,11.29347157,8.88,-1.91,9.083088682,0,0,0,8.88,-1.91,9.083088682
15/09/2019 06:30,11.52,1.35,11.59883184,0,0,0,11.52,1.35,11.59883184,9.1,-1.79,9.274378685,0,0,0,9.1,-1.79,9.274378685
15/09/2019 07:00,11.70624,1.58432,11.81296427,0.18624,0.05432,0.194,11.52,1.53,11.62115743,9.19624,-1.90568,9.39161575,0.18624,0.05432,0.194,9.01,-1.96,9.22072123
15/09/2019 07:30,12.2868,1.9349,12.43821901,0.7368,0.2149,0.7675,11.55,1.72,11.677367,9.7468,-1.6651,9.888006283,0.7368,0.2149,0.7675,9.01,-1.88,9.204048022
15/09/2019 08:00,12.78368,1.36524,12.85637408,1.90368,0.55524,1.983,10.88,0.81,10.91010999,10.38368,-0.09476,10.38411237,1.90368,0.55524,1.983,8.48,-0.65,8.504875073
15/09/2019 08:30,13.7376,0.3868,13.74304435,2.9376,0.8568,3.06,10.8,-0.47,10.81022201,11.2976,1.9168,11.45905267,2.9376,0.8568,3.06,8.36,1.06,8.426933013
15/09/2019 09:00,14.3904,1.7572,14.49728816,4.5504,1.3272,4.74,9.84,0.43,9.849390844,11.9304,2.5472,12.19928982,4.5504,1.3272,4.74,7.38,1.22,7.480160426
15/09/2019 09:30,15.34976,4.37118,15.96002339,4.28976,1.25118,4.4685,11.06,3.12,11.49164914,12.68976,2.16118,12.8724787,4.28976,1.25118,4.4685,8.4,0.91,8.449147886
15/09/2019 10:00,15.97712,4.49666,16.59784066,6.29712,1.83666,6.5595,9.68,2.66,10.03882463,13.30712,1.68666,13.41358508,6.29712,1.83666,6.5595,7.01,-0.15,7.011604667
15/09/2019 10:30,17.38352,4.90686,18.06278059,7.70352,2.24686,8.0245,9.68,2.66,10.03882463,14.71352,2.09686,14.86218331,7.70352,2.24686,8.0245,7.01,-0.15,7.011604667
15/09/2019 11:00,15.59024,0.27882,15.59273305,5.55024,1.61882,5.7815,10.04,-1.34,10.12902759,13.26024,5.22882,14.25393011,5.55024,1.61882,5.7815,7.71,3.61,8.513295484
15/09/2019 11:30,15.81584,-0.53038,15.82473058,3.49584,1.01962,3.6415,12.32,-1.55,12.41712124,13.14584,4.79962,13.99462259,3.49584,1.01962,3.6415,9.65,3.78,10.363923
15/09/2019 12:00,15.44912,-1.86984,15.56186398,1.50912,0.44016,1.572,13.94,-2.31,14.13009908,13.80912,4.71016,14.59031879,1.50912,0.44016,1.572,12.3,4.27,13.02009601
15/09/2019 12:30,15.21712,0.23416,15.21892151,2.75712,0.80416,2.872,12.46,-0.57,12.47303091,15.09712,3.20416,15.43339475,2.75712,0.80416,2.872,12.34,2.4,12.5712211
15/09/2019 13:00,15.38352,1.38936,15.44613249,3.56352,1.03936,3.712,11.82,0.35,11.82518076,15.05352,3.46936,15.44813656,3.56352,1.03936,3.712,11.49,2.43,11.74414748
15/09/2019 13:30,15.0976,0.5168,15.1064426,3.4176,0.9968,3.56,11.68,-0.48,11.68985885,14.9076,3.3668,15.28305859,3.4176,0.9968,3.56,11.49,2.37,11.73187964
15/09/2019 14:00,15.50408,-0.08506,15.50431333,3.51408,1.02494,3.6605,11.99,-1.11,12.0412707,14.09408,4.27494,14.72814323,3.51408,1.02494,3.6605,10.58,3.25,11.06792212
15/09/2019 14:30,15.88632,-0.48774,15.89380551,3.19632,0.93226,3.3295,12.69,-1.42,12.76920123,13.14632,4.42226,13.87018792,3.19632,0.93226,3.3295,9.95,3.49,10.544316
15/09/2019 15:00,15.65232,-1.26724,15.70353523,1.79232,0.52276,1.867,13.86,-1.79,13.97511002,13.01232,4.40276,13.73698538,1.79232,0.52276,1.867,11.22,3.88,11.87193329
15/09/2019 15:30,16.226,-1.5045,16.29560052,0.636,0.1855,0.6625,15.59,-1.69,15.68133285,13.276,3.6155,13.7595064,0.636,0.1855,0.6625,12.64,3.43,13.097118
15/09/2019 16:00,16.31392,-1.44344,16.3776526,1.15392,0.33656,1.202,15.16,-1.78,15.26414098,14.15392,4.16656,14.75444589,1.15392,0.33656,1.202,13,3.83,13.55244996
15/09/2019 16:30,16.43272,-1.53754,16.50449381,1.48272,0.43246,1.5445,14.95,-1.97,15.07923738,13.87272,4.30246,14.52458338,1.48272,0.43246,1.5445,12.39,3.87,12.98033127
15/09/2019 17:00,16.76208,-1.34606,16.81604006,1.04208,0.30394,1.0855,15.72,-1.65,15.80635632,13.85208,3.94394,14.4025964,1.04208,0.30394,1.0855,12.81,3.64,13.31712056
15/09/2019 17:30,17.30384,-0.41388,17.30878896,1.08384,0.31612,1.129,16.22,-0.73,16.23641894,13.73384,3.07612,14.07412077,1.08384,0.31612,1.129,12.65,2.76,12.94759051
15/09/2019 18:00,17.23712,-0.34334,17.24053909,1.01712,0.29666,1.0595,16.22,-0.64,16.23262148,13.66712,2.83666,13.95839565,1.01712,0.29666,1.0595,12.65,2.54,12.90248426
15/09/2019 18:30,16.98448,-0.62786,16.99608099,0.62448,0.18214,0.6505,16.36,-0.81,16.38003968,13.55448,2.59214,13.80011297,0.62448,0.18214,0.6505,12.93,2.41,13.15268034
15/09/2019 19:00,16.538,-0.8185,16.55824225,0.348,0.1015,0.3625,16.19,-0.92,16.21611852,14.008,2.3615,14.20565895,0.348,0.1015,0.3625,13.66,2.26,13.84569247
15/09/2019 19:30,16.96048,-0.72486,16.97596253,0.12048,0.03514,0.1255,16.84,-0.76,16.85714092,14.27048,2.51514,14.49042886,0.12048,0.03514,0.1255,14.15,2.48,14.36568481
15/09/2019 20:00,17.54,1.76,17.62807987,0,0,0,17.54,1.76,17.62807987,14.15,0.41,14.15593868,0,0,0,14.15,0.41,14.15593868
15/09/2019 20:30,17.23,1.54,17.29868492,0,0,0,17.23,1.54,17.29868492,14.08,0.46,14.0875122,0,0,0,14.08,0.46,14.0875122
15/09/2019 21:00,16.75,1.32,16.80193144,0,0,0,16.75,1.32,16.80193144,12.71,0,12.71,0,0,0,12.71,0,12.71
15/09/2019 21:30,16.03,1.65,16.11469516,0,0,0,16.03,1.65,16.11469516,11.92,-0.8,11.94681548,0,0,0,11.92,-0.8,11.94681548
15/09/2019 22:00,15.42,-0.06,15.42011673,0,0,0,15.42,-0.06,15.42011673,11.99,0.95,12.02757665,0,0,0,11.99,0.95,12.02757665
15/09/2019 22:30,14.37,0.04,14.37005567,0,0,0,14.37,0.04,14.37005567,11.22,0.41,11.22748859,0,0,0,11.22,0.41,11.22748859
15/09/2019 23:00,13.73,1.34,13.79523468,0,0,0,13.73,1.34,13.79523468,10.54,-0.92,10.58007561,0,0,0,10.54,-0.92,10.58007561
15/09/2019 23:30,12.53,-0.54,12.54163068,0,0,0,12.53,-0.54,12.54163068,10.1,0.44,10.10957962,0,0,0,10.1,0.44,10.10957962
16/09/2019 00:00,12.03,-0.59,12.04445931,0,0,0,12.03,-0.59,12.04445931,9.7,0.48,9.711869027,0,0,0,9.7,0.48,9.711869027
16/09/2019 00:30,11.46,0,11.46,0,0,0,11.46,0,11.46,9.12,-0.44,9.130607866,0,0,0,9.12,-0.44,9.130607866
16/09/2019 01:00,11.2,0.31,11.20428936,0,0,0,11.2,0.31,11.20428936,9.03,-0.5,9.043832152,0,0,0,9.03,-0.5,9.043832152
16/09/2019 01:30,11.26,-0.14,11.2608703,0,0,0,11.26,-0.14,11.2608703,9.09,-0.01,9.090005501,0,0,0,9.09,-0.01,9.090005501
16/09/2019 02:00,10.99,0.38,10.99656765,0,0,0,10.99,0.38,10.99656765,8.81,-0.4,8.819075915,0,0,0,8.81,-0.4,8.819075915
16/09/2019 02:30,11.03,0,11.03,0,0,0,11.03,0,11.03,8.9,-0.47,8.912401472,0,0,0,8.9,-0.47,8.912401472
16/09/2019 03:00,11.03,0.44,11.03877258,0,0,0,11.03,0.44,11.03877258,8.72,-0.72,8.74967428,0,0,0,8.72,-0.72,8.74967428
16/09/2019 03:30,10.92,0.28,10.92358915,0,0,0,10.92,0.28,10.92358915,8.62,-0.72,8.650017341,0,0,0,8.62,-0.72,8.650017341
16/09/2019 04:00,10.63,-2.29,10.87386776,0,0,0,10.63,-2.29,10.87386776,8.96,1.82,9.142975446,0,0,0,8.96,1.82,9.142975446
16/09/2019 04:30,10.75,-2.29,10.99120558,0,0,0,10.75,-2.29,10.99120558,9.06,1.82,9.240995617,0,0,0,9.06,1.82,9.240995617
16/09/2019 05:00,10.75,-2.34,11.00173168,0,0,0,10.75,-2.34,11.00173168,9.02,1.76,9.190103373,0,0,0,9.02,1.76,9.190103373
16/09/2019 05:30,11.34,-2.26,11.56300999,0,0,0,11.34,-2.26,11.56300999,9.53,1.98,9.733514268,0,0,0,9.53,1.98,9.733514268
16/09/2019 06:00,12.76,0.18,12.76126953,0,0,0,12.76,0.18,12.76126953,10.42,0.64,10.43963601,0,0,0,10.42,0.64,10.43963601
16/09/2019 06:30,14.57,1.78,14.67832756,0,0,0,14.57,1.78,14.67832756,12.27,0.41,12.27684813,0,0,0,12.27,0.41,12.27684813
16/09/2019 07:00,14.62136,1.79498,14.73112764,0.05136,0.01498,0.0535,14.57,1.78,14.67832756,12.32136,0.42498,12.32868688,0.05136,0.01498,0.0535,12.27,0.41,12.27684813
16/09/2019 07:30,14.85992,2.11456,15.00961646,0.28992,0.08456,0.302,14.57,2.03,14.71073757,12.55992,0.49456,12.56965314,0.28992,0.08456,0.302,12.27,0.41,12.27684813
16/09/2019 08:00,20.51808,3.34944,20.78966943,0.47808,0.13944,0.498,20.04,3.21,20.29546008,16.20808,3.04944,16.49245105,0.47808,0.13944,0.498,15.73,2.91,15.99690595
16/09/2019 08:30,20.64912,3.38766,20.92516182,0.60912,0.17766,0.6345,20.04,3.21,20.29546008,16.33912,3.08766,16.62830378,0.60912,0.17766,0.6345,15.73,2.91,15.99690595
16/09/2019 09:00,20.84784,3.44562,21.13065853,0.80784,0.23562,0.8415,20.04,3.21,20.29546008,16.53784,3.14562,16.83434219,0.80784,0.23562,0.8415,15.73,2.91,15.99690595
16/09/2019 09:30,21.38064,3.60102,21.68176911,1.34064,0.39102,1.3965,20.04,3.21,20.29546008,17.07064,3.30102,17.38687675,1.34064,0.39102,1.3965,15.73,2.91,15.99690595
16/09/2019 10:00,21.5304,3.6447,21.83671134,1.4904,0.4347,1.5525,20.04,3.21,20.29546008,17.2204,3.3447,17.54221178,1.4904,0.4347,1.5525,15.73,2.91,15.99690595
