Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
16/09/2019 10:30,22.05408,3.79744,22.37862809,2.01408,0.58744,2.098,20.04,3.21,20.29546008,17.74408,3.49744,18.08547654,2.01408,0.58744,2.098,15.73,2.91,15.99690595
16/09/2019 11:00,21.29856,3.57708,21.59685531,1.25856,0.36708,1.311,20.04,3.21,20.29546008,16.98856,3.27708,17.30174628,1.25856,0.36708,1.311,15.73,2.91,15.99690595
16/09/2019 11:30,21.72,3.7,22.03289359,1.68,0.49,1.75,20.04,3.21,20.29546008,17.41,3.4,17.73888666,1.68,0.49,1.75,15.73,2.91,15.99690595
16/09/2019 12:00,23.01312,4.07716,23.37149815,2.97312,0.86716,3.097,20.04,3.21,20.29546008,18.70312,3.77716,19.0807137,2.97312,0.86716,3.097,15.73,2.91,15.99690595
16/09/2019 12:30,22.06944,3.80192,22.39452562,2.02944,0.59192,2.114,20.04,3.21,20.29546008,17.75944,3.50192,18.10141301,2.02944,0.59192,2.114,15.73,2.91,15.99690595
16/09/2019 13:00,24.53376,4.52068,24.9467819,4.49376,1.31068,4.681,20.04,3.21,20.29546008,20.22376,4.22068,20.65949196,4.49376,1.31068,4.681,15.73,2.91,15.99690595
16/09/2019 13:30,26.25936,5.02398,26.73563844,6.21936,1.81398,6.4785,20.04,3.21,20.29546008,21.94936,4.72398,22.45195741,6.21936,1.81398,6.4785,15.73,2.91,15.99690595
16/09/2019 14:00,26.24736,5.02048,26.72319454,6.20736,1.81048,6.466,20.04,3.21,20.29546008,21.93736,4.72048,22.43948964,6.20736,1.81048,6.466,15.73,2.91,15.99690595
16/09/2019 14:30,28.9032,5.7951,29.47843541,8.8632,2.5851,9.2325,20.04,3.21,20.29546008,24.5932,5.4951,25.19963512,8.8632,2.5851,9.2325,15.73,2.91,15.99690595
16/09/2019 15:00,26.30928,5.03854,26.78740561,6.26928,1.82854,6.5305,20.04,3.21,20.29546008,21.99928,4.73854,22.50382372,6.26928,1.82854,6.5305,15.73,2.91,15.99690595
16/09/2019 15:30,22.99824,4.07282,23.35608927,2.95824,0.86282,3.0815,20.04,3.21,20.29546008,18.68824,3.77282,19.06526908,2.95824,0.86282,3.0815,15.73,2.91,15.99690595
16/09/2019 16:00,23.0724,3.9457,23.40735334,3.0024,0.8757,3.1275,20.07,3.07,20.30344306,15.4924,4.9157,16.25357082,3.0024,0.8757,3.1275,12.49,4.04,13.12713602
16/09/2019 16:30,21.98328,3.62804,22.28064797,1.91328,0.55804,1.993,20.07,3.07,20.30344306,14.40328,4.59804,15.11940629,1.91328,0.55804,1.993,12.49,4.04,13.12713602
16/09/2019 17:00,21.81192,3.57806,22.10344696,1.74192,0.50806,1.8145,20.07,3.07,20.30344306,14.23192,4.54806,14.94096371,1.74192,0.50806,1.8145,12.49,4.04,13.12713602
16/09/2019 17:30,23.81704,3.24122,24.03657425,2.02704,0.59122,2.1115,21.79,2.65,21.95054897,16.42704,4.44122,17.01681751,2.02704,0.59122,2.1115,14.4,3.85,14.90578747
16/09/2019 18:00,22.80912,2.60516,22.95741305,1.14912,0.33516,1.197,21.66,2.27,21.77862484,14.57912,4.07516,15.13795458,1.14912,0.33516,1.197,13.43,3.74,13.94103655
16/09/2019 18:30,22.92896,2.76678,23.09528693,0.70896,0.20678,0.7385,22.22,2.56,22.3669846,15.00896,3.70678,15.45991909,0.70896,0.20678,0.7385,14.3,3.5,14.72209224
16/09/2019 19:00,22.75856,2.71708,22.92017838,0.53856,0.15708,0.561,22.22,2.56,22.3669846,16.28856,3.65708,16.69405346,0.53856,0.15708,0.561,15.75,3.5,16.1342028
16/09/2019 19:30,22.34448,4.76964,22.84787194,0.20448,0.05964,0.213,22.14,4.71,22.63545228,16.16448,1.19964,16.20893426,0.20448,0.05964,0.213,15.96,1.14,16.00066249
16/09/2019 20:00,24.03,4.34,24.41877352,0,0,0,24.03,4.34,24.41877352,14.92,1.14,14.9634889,0,0,0,14.92,1.14,14.9634889
16/09/2019 20:30,24.03,4.46,24.44038666,0,0,0,24.03,4.46,24.44038666,14.92,0.83,14.94306863,0,0,0,14.92,0.83,14.94306863
16/09/2019 21:00,23.83,4.46,24.2437724,0,0,0,23.83,4.46,24.2437724,14.62,0.83,14.64354124,0,0,0,14.62,0.83,14.64354124
16/09/2019 21:30,23.47,4.56,23.9088791,0,0,0,23.47,4.56,23.9088791,14.39,0.83,14.41391689,0,0,0,14.39,0.83,14.41391689
16/09/2019 22:00,21.27,4.43,21.72643091,0,0,0,21.27,4.43,21.72643091,13.13,-0.01,13.13000381,0,0,0,13.13,-0.01,13.13000381
16/09/2019 22:30,18.93,4.53,19.46447533,0,0,0,18.93,4.53,19.46447533,11.57,-1.85,11.7169706,0,0,0,11.57,-1.85,11.7169706
16/09/2019 23:00,17.05,2.37,17.21393041,0,0,0,17.05,2.37,17.21393041,10.66,-1.56,10.77354166,0,0,0,10.66,-1.56,10.77354166
16/09/2019 23:30,15.96,1.47,16.0275544,0,0,0,15.96,1.47,16.0275544,10.19,0.35,10.19600902,0,0,0,10.19,0.35,10.19600902
17/09/2019 00:00,15,1.36,15.06152715,0,0,0,15,1.36,15.06152715,9.6,-0.42,9.609183108,0,0,0,9.6,-0.42,9.609183108
17/09/2019 00:30,14.5,1.45,14.57231965,0,0,0,14.5,1.45,14.57231965,9.18,-0.68,9.205150732,0,0,0,9.18,-0.68,9.205150732
17/09/2019 01:00,14.07,1.49,14.14867485,0,0,0,14.07,1.49,14.14867485,8.92,-0.68,8.945881734,0,0,0,8.92,-0.68,8.945881734
17/09/2019 01:30,14.01,1.44,14.08380985,0,0,0,14.01,1.44,14.08380985,8.92,-0.81,8.956701402,0,0,0,8.92,-0.81,8.956701402
17/09/2019 02:00,13.92,1.37,13.98725491,0,0,0,13.92,1.37,13.98725491,8.88,-0.77,8.913321491,0,0,0,8.88,-0.77,8.913321491
17/09/2019 02:30,13.81,1.12,13.85534193,0,0,0,13.81,1.12,13.85534193,8.88,-0.63,8.902319922,0,0,0,8.88,-0.63,8.902319922
17/09/2019 03:00,13.57,0.21,13.57162481,0,0,0,13.57,0.21,13.57162481,8.88,0.36,8.887294301,0,0,0,8.88,0.36,8.887294301
17/09/2019 03:30,13.26,-1.13,13.30806147,0,0,0,13.26,-1.13,13.30806147,8.88,1.57,9.017721442,0,0,0,8.88,1.57,9.017721442
17/09/2019 04:00,13.06,-1.09,13.10540728,0,0,0,13.06,-1.09,13.10540728,8.73,1.39,8.839966063,0,0,0,8.73,1.39,8.839966063
17/09/2019 04:30,13.23,-0.75,13.25124145,0,0,0,13.23,-0.75,13.25124145,8.61,0.78,8.645258816,0,0,0,8.61,0.78,8.645258816
17/09/2019 05:00,13.4,-0.75,13.42097239,0,0,0,13.4,-0.75,13.42097239,8.77,1.07,8.835032541,0,0,0,8.77,1.07,8.835032541
17/09/2019 05:30,14.03,-0.9,14.05883708,0,0,0,14.03,-0.9,14.05883708,9.34,1.68,9.489889357,0,0,0,9.34,1.68,9.489889357
17/09/2019 06:00,14.03,-0.9,14.05883708,0,0,0,14.03,-0.9,14.05883708,9.34,1.68,9.489889357,0,0,0,9.34,1.68,9.489889357
17/09/2019 06:30,17.47,2.36,17.62868401,0,0,0,17.47,2.36,17.62868401,11.64,1.55,11.7427467,0,0,0,11.64,1.55,11.7427467
17/09/2019 07:00,17.62408,2.40494,17.78740937,0.15408,0.04494,0.1605,17.47,2.36,17.62868401,11.79408,1.59494,11.90143507,0.15408,0.04494,0.1605,11.64,1.55,11.7427467
17/09/2019 07:30,20.664,3.507,20.95948341,0.504,0.147,0.525,20.16,3.36,20.4380821,13.934,1.957,14.07075709,0.504,0.147,0.525,13.43,1.81,13.55142059
17/09/2019 08:00,21.69324,3.80932,22.0251579,1.53024,0.44632,1.594,20.163,3.363,20.44153463,14.96324,2.25932,15.13284766,1.53024,0.44632,1.594,13.433,1.813,13.55479465
17/09/2019 08:30,23.43324,4.31682,23.8275402,3.27024,0.95382,3.4065,20.163,3.363,20.44153463,16.70324,2.76682,16.93084521,3.27024,0.95382,3.4065,13.433,1.813,13.55479465
17/09/2019 09:00,25.39308,4.88844,25.85933792,5.23008,1.52544,5.448,20.163,3.363,20.44153463,18.66308,3.33844,18.95931794,5.23008,1.52544,5.448,13.433,1.813,13.55479465
17/09/2019 09:30,27.30156,5.44508,27.8392542,7.13856,2.08208,7.436,20.163,3.363,20.44153463,20.57156,3.89508,20.93706591,7.13856,2.08208,7.436,13.433,1.813,13.55479465
17/09/2019 10:00,29.01564,5.94502,29.61841703,8.85264,2.58202,9.2215,20.163,3.363,20.44153463,22.28564,4.39502,22.71488391,8.85264,2.58202,9.2215,13.433,1.813,13.55479465
17/09/2019 10:30,30.44892,6.36306,31.10667552,10.28592,3.00006,10.7145,20.163,3.363,20.44153463,23.71892,4.81306,24.20232866,10.28592,3.00006,10.7145,13.433,1.813,13.55479465
17/09/2019 11:00,31.49916,6.66938,32.19747987,11.33616,3.30638,11.8085,20.163,3.363,20.44153463,24.76916,5.11938,25.29267362,11.33616,3.30638,11.8085,13.433,1.813,13.55479465
17/09/2019 11:30,32.46348,6.95064,33.19923087,12.30048,3.58764,12.813,20.163,3.363,20.44153463,25.73348,5.40064,26.29408499,12.30048,3.58764,12.813,13.433,1.813,13.55479465
17/09/2019 12:00,33.16332,7.15476,33.92633762,13.00032,3.79176,13.542,20.163,3.363,20.44153463,26.43332,5.60476,27.02098704,13.00032,3.79176,13.542,13.433,1.813,13.55479465
17/09/2019 12:30,32.39724,6.93132,33.13041437,12.23424,3.56832,12.744,20.163,3.363,20.44153463,25.66724,5.38132,26.22528959,12.23424,3.56832,12.744,13.433,1.813,13.55479465
17/09/2019 13:00,31.97244,6.80742,32.6891096,11.80944,3.44442,12.3015,20.163,3.363,20.44153463,25.24244,5.25742,25.78412772,11.80944,3.44442,12.3015,13.433,1.813,13.55479465
17/09/2019 13:30,32.583,6.9855,33.32340168,12.42,3.6225,12.9375,20.163,3.363,20.44153463,25.853,5.4355,26.41821851,12.42,3.6225,12.9375,13.433,1.813,13.55479465
17/09/2019 14:00,33.36396,7.21328,34.13480973,13.20096,3.85028,13.751,20.163,3.363,20.44153463,26.63396,5.66328,27.22940627,13.20096,3.85028,13.751,13.433,1.813,13.55479465
17/09/2019 14:30,33.00012,7.10716,33.75677181,12.83712,3.74416,13.372,20.163,3.363,20.44153463,26.27012,5.55716,26.85146611,12.83712,3.74416,13.372,13.433,1.813,13.55479465
17/09/2019 15:00,21.50968,13.05324,25.16055262,12.07968,3.52324,12.583,9.43,9.53,13.40693104,25.51268,4.98324,25.99479797,12.07968,3.52324,12.583,13.433,1.46,13.51210898
17/09/2019 15:30,21.23176,12.59968,24.68885515,11.14176,3.24968,11.606,10.09,9.35,13.75611137,14.62176,4.50968,15.30140775,11.14176,3.24968,11.606,3.48,1.26,3.701080923
17/09/2019 16:00,19.9876,12.2368,23.43594308,9.8976,2.8868,10.31,10.09,9.35,13.75611137,13.3776,4.1468,14.00557503,9.8976,2.8868,10.31,3.48,1.26,3.701080923
17/09/2019 16:30,18.17416,11.70788,21.618847,8.08416,2.35788,8.421,10.09,9.35,13.75611137,11.56416,3.61788,12.11688294,8.08416,2.35788,8.421,3.48,1.26,3.701080923
17/09/2019 17:00,16.57288,11.24084,20.02540475,6.48288,1.89084,6.753,10.09,9.35,13.75611137,9.96288,3.15084,10.44924737,6.48288,1.89084,6.753,3.48,1.26,3.701080923
17/09/2019 17:30,20.73832,7.06826,21.90977444,4.82832,1.40826,5.0295,15.91,5.66,16.8867907,14.36832,3.59826,14.81202534,4.82832,1.40826,5.0295,9.54,2.19,9.788140784
17/09/2019 18:00,20.32688,5.10034,20.95699212,2.36688,0.69034,2.4655,17.96,4.41,18.49350427,12.58688,2.45034,12.82317099,2.36688,0.69034,2.4655,10.22,1.76,10.37043876
17/09/2019 18:30,21.6376,4.0668,22.01646193,1.0176,0.2968,1.06,20.62,3.77,20.96180574,13.4776,1.9868,13.62325497,1.0176,0.2968,1.06,12.46,1.69,12.57408844
17/09/2019 19:00,22.1392,4.4156,22.57524529,0.4992,0.1456,0.52,21.64,4.27,22.05725504,15.2792,1.3456,15.33833733,0.4992,0.1456,0.52,14.78,1.2,14.82863446
17/09/2019 19:30,22.1876,4.0718,22.55812822,0.1776,0.0518,0.185,22.01,4.02,22.37410333,15.1576,1.1018,15.19759195,0.1776,0.0518,0.185,14.98,1.05,15.01675398
17/09/2019 20:00,22.01,4.02,22.37410333,0,0,0,22.01,4.02,22.37410333,14.98,1.05,15.01675398,0,0,0,14.98,1.05,15.01675398
17/09/2019 20:30,22.27,3.79,22.59019699,0,0,0,22.27,3.79,22.59019699,15.26,0.98,15.29143551,0,0,0,15.26,0.98,15.29143551
17/09/2019 21:00,22.27,3.79,22.59019699,0,0,0,22.27,3.79,22.59019699,15.26,0.98,15.29143551,0,0,0,15.26,0.98,15.29143551
17/09/2019 21:30,21.49,3.62,21.79276256,0,0,0,21.49,3.62,21.79276256,13.16,0.46,13.16803706,0,0,0,13.16,0.46,13.16803706
17/09/2019 22:00,20.25,3.3,20.51712699,0,0,0,20.25,3.3,20.51712699,12.6,0.46,12.60839403,0,0,0,12.6,0.46,12.60839403
17/09/2019 22:30,18.9,2.88,19.11816937,0,0,0,18.9,2.88,19.11816937,12,0.46,12.00881343,0,0,0,12,0.46,12.00881343
17/09/2019 23:00,17.32,2.79,17.54327506,0,0,0,17.32,2.79,17.54327506,11.28,2.5,11.55371802,0,0,0,11.28,2.5,11.55371802
17/09/2019 23:30,16.17,2.41,16.3486085,0,0,0,16.17,2.41,16.3486085,10.34,1.21,10.41055714,0,0,0,10.34,1.21,10.41055714
18/09/2019 00:00,15.06,2.3,15.23461847,0,0,0,15.06,2.3,15.23461847,9.35,-0.61,9.369877267,0,0,0,9.35,-0.61,9.369877267
18/09/2019 00:30,14.35,0.98,14.38342449,0,0,0,14.35,0.98,14.38342449,9.19,0.42,9.199592382,0,0,0,9.19,0.42,9.199592382
18/09/2019 01:00,13.62,-0.61,13.63365322,0,0,0,13.62,-0.61,13.63365322,8.88,0.59,8.899578642,0,0,0,8.88,0.59,8.899578642
18/09/2019 01:30,13.62,0.14,13.62071951,0,0,0,13.62,0.14,13.62071951,8.88,0.41,8.889460051,0,0,0,8.88,0.41,8.889460051
18/09/2019 02:00,13.45,-0.41,13.45624762,0,0,0,13.45,-0.41,13.45624762,8.82,0.51,8.834732594,0,0,0,8.82,0.51,8.834732594
18/09/2019 02:30,13.45,0.25,13.45232322,0,0,0,13.45,0.25,13.45232322,8.78,0.43,8.790523306,0,0,0,8.78,0.43,8.790523306
18/09/2019 03:00,12.99,-0.43,12.99711506,0,0,0,12.99,-0.43,12.99711506,8.46,0.43,8.470920847,0,0,0,8.46,0.43,8.470920847
18/09/2019 03:30,12.93,-0.59,12.94345394,0,0,0,12.93,-0.59,12.94345394,8.41,0.57,8.429294158,0,0,0,8.41,0.57,8.429294158
18/09/2019 04:00,13.03,-0.48,13.03883814,0,0,0,13.03,-0.48,13.03883814,8.47,0.57,8.489157791,0,0,0,8.47,0.57,8.489157791
18/09/2019 04:30,12.93,0,12.93,0,0,0,12.93,0,12.93,8.3,0.63,8.323875299,0,0,0,8.3,0.63,8.323875299
18/09/2019 05:00,13.1,-0.41,13.10641446,0,0,0,13.1,-0.41,13.10641446,8.44,0.41,8.449952663,0,0,0,8.44,0.41,8.449952663
18/09/2019 05:30,13.98,0.44,13.98692246,0,0,0,13.98,0.44,13.98692246,9.13,0.48,9.142609037,0,0,0,9.13,0.48,9.142609037
18/09/2019 06:00,13.98,0.44,13.98692246,0,0,0,13.98,0.44,13.98692246,9.13,0.48,9.142609037,0,0,0,9.13,0.48,9.142609037
18/09/2019 06:30,17.97,2.18,18.10174853,0,0,0,17.97,2.18,18.10174853,11.91,1.64,12.02238329,0,0,0,11.91,1.64,12.02238329
18/09/2019 07:00,18.13512,2.22816,18.27148802,0.16512,0.04816,0.172,17.97,2.18,18.10174853,12.07512,1.68816,12.1925554,0.16512,0.04816,0.172,11.91,1.64,12.02238329
18/09/2019 07:30,18.49512,2.42316,18.65318118,0.52512,0.15316,0.547,17.97,2.27,18.11280762,12.43512,1.79316,12.56374276,0.52512,0.15316,0.547,11.91,1.64,12.02238329
18/09/2019 08:00,19.43352,4.12686,19.86687376,1.46352,0.42686,1.5245,17.97,3.7,18.34695888,13.37352,2.06686,13.53229276,1.46352,0.42686,1.5245,11.91,1.64,12.02238329
18/09/2019 08:30,21.01464,4.58802,21.50964951,3.04464,0.88802,3.1715,17.97,3.7,18.34695888,14.95464,2.52802,15.16681056,3.04464,0.88802,3.1715,11.91,1.64,12.02238329
18/09/2019 09:00,22.8348,5.1189,23.40152192,4.8648,1.4189,5.0675,17.97,3.7,18.34695888,16.7748,3.0589,17.0514159,4.8648,1.4189,5.0675,11.91,1.64,12.02238329
18/09/2019 09:30,24.7188,5.6684,25.36039889,6.7488,1.9684,7.03,17.97,3.7,18.34695888,18.6588,3.6084,19.00450915,6.7488,1.9684,7.03,11.91,1.64,12.02238329
18/09/2019 10:00,26.3724,6.1507,27.08015126,8.4024,2.4507,8.7525,17.97,3.7,18.34695888,20.3124,4.0907,20.72021767,8.4024,2.4507,8.7525,11.91,1.64,12.02238329
18/09/2019 10:30,27.74376,6.55068,28.50662427,9.77376,2.85068,10.181,17.97,3.7,18.34695888,21.68376,4.49068,22.14388526,9.77376,2.85068,10.181,11.91,1.64,12.02238329
18/09/2019 11:00,26.84232,6.28776,27.56893304,8.87232,2.58776,9.242,17.97,3.7,18.34695888,20.78232,4.22776,21.20798857,8.87232,2.58776,9.242,11.91,1.64,12.02238329
18/09/2019 11:30,26.82792,6.28356,27.55395467,8.85792,2.58356,9.227,17.97,3.7,18.34695888,20.76792,4.22356,21.19304037,8.85792,2.58356,9.227,11.91,1.64,12.02238329
18/09/2019 12:00,27.79704,6.56622,28.56204961,9.82704,2.86622,10.2365,17.97,3.7,18.34695888,21.73704,4.50622,22.19921005,9.82704,2.86622,10.2365,11.91,1.64,12.02238329
18/09/2019 12:30,28.20312,6.68466,28.98448994,10.23312,2.98466,10.6595,17.97,3.7,18.34695888,22.14312,4.62466,22.6209028,10.23312,2.98466,10.6595,11.91,1.64,12.02238329
18/09/2019 13:00,30.54264,7.36702,31.41855888,12.57264,3.66702,13.0965,17.97,3.7,18.34695888,24.48264,5.30702,25.05122996,12.57264,3.66702,13.0965,11.91,1.64,12.02238329
18/09/2019 13:30,30.02472,7.21596,30.8796679,12.05472,3.51596,12.557,17.97,3.7,18.34695888,23.96472,5.15596,24.513093,12.05472,3.51596,12.557,11.91,1.64,12.02238329
18/09/2019 14:00,28.06152,6.64336,28.83718323,10.09152,2.94336,10.512,17.97,3.7,18.34695888,22.00152,4.58336,22.47385306,10.09152,2.94336,10.512,11.91,1.64,12.02238329
18/09/2019 14:30,18.92784,9.97312,21.39453784,5.66784,1.65312,5.904,13.26,8.32,15.65407295,17.57784,2.94312,17.82252548,5.66784,1.65312,5.904,11.91,1.29,11.97965776
18/09/2019 15:00,19.26384,9.13112,21.31836964,6.00384,1.75112,6.254,13.26,7.38,15.17537479,17.91384,3.04112,18.17014239,6.00384,1.75112,6.254,11.91,1.29,11.97965776
18/09/2019 15:30,20.7612,5.7691,21.54785233,5.3112,1.5491,5.5325,15.45,4.22,16.01595767,15.4512,4.8991,16.20928013,5.3112,1.5491,5.5325,10.14,3.35,10.67904958
18/09/2019 16:00,21.21408,5.54744,21.92740935,4.41408,1.28744,4.598,16.8,4.26,17.33169351,13.76408,4.24744,14.40453556,4.41408,1.28744,4.598,9.35,2.96,9.807349285
18/09/2019 16:30,20.21088,5.53484,20.95505009,3.41088,0.99484,3.553,16.8,4.54,17.40263198,12.76088,3.95484,13.35967132,3.41088,0.99484,3.553,9.35,2.96,9.807349285
18/09/2019 17:00,19.8216,5.4213,20.54960633,3.0216,0.8813,3.1475,16.8,4.54,17.40263198,12.3716,3.8413,12.9542299,3.0216,0.8813,3.1475,9.35,2.96,9.807349285
18/09/2019 17:30,22.52536,4.73698,23.01805428,2.11536,0.61698,2.2035,20.41,4.12,20.82168341,14.47536,3.04698,14.79257024,2.11536,0.61698,2.2035,12.36,2.43,12.59660669
18/09/2019 18:00,22.89056,3.96808,23.23194774,1.57056,0.45808,1.636,21.32,3.51,21.60700118,14.63056,2.84808,14.90519526,1.57056,0.45808,1.636,13.06,2.39,13.27688593
18/09/2019 18:30,22.12448,4.42464,22.56258085,0.80448,0.23464,0.838,21.32,4.19,21.72782778,15.14448,2.25464,15.3113904,0.80448,0.23464,0.838,14.34,2.02,14.4815745
18/09/2019 19:00,22.67952,4.56486,23.13435917,0.35952,0.10486,0.3745,22.32,4.46,22.76123898,16.26952,2.05486,16.39877223,0.35952,0.10486,0.3745,15.91,1.95,16.02905487
18/09/2019 19:30,22.79288,4.49584,23.23204588,0.12288,0.03584,0.128,22.67,4.46,23.10455583,16.40288,2.06584,16.53245799,0.12288,0.03584,0.128,16.28,2.03,16.40607509
18/09/2019 20:00,23.48,4.3,23.87049224,0,0,0,23.48,4.3,23.87049224,16.58,2.34,16.74431247,0,0,0,16.58,2.34,16.74431247
18/09/2019 20:30,23.53,3.35,23.76727582,0,0,0,23.53,3.35,23.76727582,16.52,2.74,16.74568601,0,0,0,16.52,2.74,16.74568601
18/09/2019 21:00,23.53,3.35,23.76727582,0,0,0,23.53,3.35,23.76727582,16.52,2.74,16.74568601,0,0,0,16.52,2.74,16.74568601
18/09/2019 21:30,21.99,3.04,22.19913737,0,0,0,21.99,3.04,22.19913737,13.78,1.83,13.90098198,0,0,0,13.78,1.83,13.90098198
18/09/2019 22:00,21.3,2.72,21.47296905,0,0,0,21.3,2.72,21.47296905,13.48,2.01,13.62903151,0,0,0,13.48,2.01,13.62903151
18/09/2019 22:30,19.22,2.41,19.37050593,0,0,0,19.22,2.41,19.37050593,11.87,0.79,11.89625992,0,0,0,11.87,0.79,11.89625992
18/09/2019 23:00,17.67,1.38,17.72380602,0,0,0,17.67,1.38,17.72380602,11.14,1.06,11.19031724,0,0,0,11.14,1.06,11.19031724
18/09/2019 23:30,16.51,3.3,16.83657032,0,0,0,16.51,3.3,16.83657032,10.12,-1.27,10.19937743,0,0,0,10.12,-1.27,10.19937743
19/09/2019 00:00,15.53,3.14,15.84425763,0,0,0,15.53,3.14,15.84425763,9.72,-0.85,9.757094855,0,0,0,9.72,-0.85,9.757094855
19/09/2019 00:30,14.31,-0.44,14.3167629,0,0,0,14.31,-0.44,14.3167629,9.39,1.07,9.450767165,0,0,0,9.39,1.07,9.450767165
19/09/2019 01:00,13.81,0,13.81,0,0,0,13.81,0,13.81,9.06,0.98,9.112848073,0,0,0,9.06,0.98,9.112848073
19/09/2019 01:30,13.71,0,13.71,0,0,0,13.71,0,13.71,8.96,0.71,8.988086559,0,0,0,8.96,0.71,8.988086559
19/09/2019 02:00,13.87,0.39,13.87548197,0,0,0,13.87,0.39,13.87548197,9.1,0.71,9.127655778,0,0,0,9.1,0.71,9.127655778
19/09/2019 02:30,13.73,0.39,13.73553785,0,0,0,13.73,0.39,13.73553785,8.84,0,8.84,0,0,0,8.84,0,8.84
19/09/2019 03:00,13.65,0.39,13.65557029,0,0,0,13.65,0.39,13.65557029,8.81,0.51,8.824749288,0,0,0,8.81,0.51,8.824749288
19/09/2019 03:30,13.54,0.42,13.54651247,0,0,0,13.54,0.42,13.54651247,8.75,0.41,8.759600448,0,0,0,8.75,0.41,8.759600448
19/09/2019 04:00,13.34,0.42,13.34661006,0,0,0,13.34,0.42,13.34661006,8.59,0.41,8.599779067,0,0,0,8.59,0.41,8.599779067
19/09/2019 04:30,13.49,0.42,13.49653659,0,0,0,13.49,0.42,13.49653659,8.71,0.41,8.719644488,0,0,0,8.71,0.41,8.719644488
19/09/2019 05:00,13.38,0.42,13.38659031,0,0,0,13.38,0.42,13.38659031,8.61,0.41,8.619756377,0,0,0,8.61,0.41,8.619756377
19/09/2019 05:30,13.82,0.42,13.82638058,0,0,0,13.82,0.42,13.82638058,8.85,0.41,8.859492085,0,0,0,8.85,0.41,8.859492085
19/09/2019 06:00,14.94,0.68,14.95546723,0,0,0,14.94,0.68,14.95546723,9.81,0.56,9.82597069,0,0,0,9.81,0.56,9.82597069
19/09/2019 06:30,14.94,2.62,15.16799262,0,0,0,14.94,2.62,15.16799262,9.81,0.56,9.82597069,0,0,0,9.81,0.56,9.82597069
19/09/2019 07:00,18.12152,2.65836,18.31546792,0.13152,0.03836,0.137,17.99,2.62,18.17978273,11.83152,0.53836,11.84376194,0.13152,0.03836,0.137,11.7,0.5,11.71067889
19/09/2019 07:30,18.42536,2.74698,18.62900401,0.43536,0.12698,0.4535,17.99,2.62,18.17978273,12.13536,0.62698,12.15154584,0.43536,0.12698,0.4535,11.7,0.5,11.71067889
19/09/2019 08:00,19.20632,2.97476,19.43532673,1.21632,0.35476,1.267,17.99,2.62,18.17978273,12.91632,0.85476,12.94457172,1.21632,0.35476,1.267,11.7,0.5,11.71067889
19/09/2019 08:30,20.72168,3.41674,21.00147933,2.73168,0.79674,2.8455,17.99,2.62,18.17978273,14.43168,1.29674,14.48982133,2.73168,0.79674,2.8455,11.7,0.5,11.71067889
19/09/2019 09:00,22.62344,3.97142,22.96937557,4.63344,1.35142,4.8265,17.99,2.62,18.17978273,16.33344,1.85142,16.43803572,4.63344,1.35142,4.8265,11.7,0.5,11.71067889
19/09/2019 09:30,24.4796,5.7728,25.15106431,6.4896,1.8928,6.76,17.99,3.88,18.40365453,18.1896,2.3928,18.34630862,6.4896,1.8928,6.76,11.7,0.5,11.71067889
19/09/2019 10:00,26.20184,6.27512,26.9427829,8.21184,2.39512,8.554,17.99,3.88,18.40365453,19.91184,2.89512,20.12121,8.21184,2.39512,8.554,11.7,0.5,11.71067889
19/09/2019 10:30,27.61304,6.68672,28.41112814,9.62304,2.80672,10.024,17.99,3.88,18.40365453,21.32304,3.30672,21.57791538,9.62304,2.80672,10.024,11.7,0.5,11.71067889
19/09/2019 11:00,28.63592,7.40506,29.57787734,10.64592,3.10506,11.0895,17.99,4.3,18.49675918,22.34592,3.60506,22.63485362,10.64592,3.10506,11.0895,11.7,0.5,11.71067889
19/09/2019 11:30,23.75144,7.87292,25.02226551,11.46144,3.34292,11.939,12.29,4.53,13.09828233,17.24144,8.06292,19.03360009,11.46144,3.34292,11.939,5.78,4.72,7.462358876
19/09/2019 12:00,23.30384,8.34862,24.75415954,12.06384,3.51862,12.5665,11.24,4.83,12.23382606,16.88384,7.94862,18.66131327,12.06384,3.51862,12.5665,4.82,4.43,6.546548709
19/09/2019 12:30,23.13344,9.54392,25.02483677,12.49344,3.64392,13.014,10.64,5.9,12.16633059,16.57344,7.16392,18.05548845,12.49344,3.64392,13.014,4.08,3.52,5.388580518
19/09/2019 13:00,22.672,9.9085,24.74263438,12.612,3.6785,13.1375,10.06,6.23,11.8328568,16.342,6.9585,17.76180414,12.612,3.6785,13.1375,3.73,3.28,4.96702124
19/09/2019 13:30,22.09488,9.50434,24.05236373,12.49488,3.64434,13.0155,9.6,5.86,11.2472041,15.77488,6.83434,17.19171435,12.49488,3.64434,13.0155,3.28,3.19,4.575423478
19/09/2019 14:00,22.2124,9.5082,24.16188281,12.3024,3.5882,12.815,9.91,5.92,11.5435913,15.9824,7.0382,17.46348674,12.3024,3.5882,12.815,3.68,3.45,5.044293806
19/09/2019 14:30,21.85,9.4025,23.78717104,11.94,3.4825,12.4375,9.91,5.92,11.5435913,15.62,6.9325,17.08929361,11.94,3.4825,12.4375,3.68,3.45,5.044293806
19/09/2019 15:00,20.91016,8.97838,22.75623208,11.00016,3.20838,11.4585,9.91,5.77,11.46738854,14.68016,6.72838,16.14862827,11.00016,3.20838,11.4585,3.68,3.52,5.092425748
19/09/2019 15:30,21.95416,8.93288,23.70193001,10.36416,3.02288,10.796,11.59,5.91,13.00985011,15.95416,6.68288,17.2972861,10.36416,3.02288,10.796,5.59,3.66,6.681594121
19/09/2019 16:00,20.45464,8.02302,21.97182622,9.16464,2.67302,9.5465,11.29,5.35,12.49346229,15.00464,6.03302,16.17209176,9.16464,2.67302,9.5465,5.84,3.36,6.73759601
19/09/2019 16:30,19.88704,6.77872,21.0106022,7.84704,2.28872,8.174,12.04,4.49,12.84996887,14.40704,5.85872,15.55272972,7.84704,2.28872,8.174,6.56,3.57,7.468500519
19/09/2019 17:00,18.31216,6.31938,19.37188084,6.27216,1.82938,6.5335,12.04,4.49,12.84996887,12.83216,5.39938,13.9218402,6.27216,1.82938,6.5335,6.56,3.57,7.468500519
19/09/2019 17:30,19.99992,5.61956,20.77441346,4.48992,1.30956,4.677,15.51,4.31,16.09770791,14.59992,3.74956,15.07371435,4.48992,1.30956,4.677,10.11,2.44,10.40027403
19/09/2019 18:00,19.39008,4.10044,19.81890034,2.71008,0.79044,2.823,16.68,3.31,17.00524919,14.00008,3.09044,14.33712173,2.71008,0.79044,2.823,11.29,2.3,11.52189655
19/09/2019 18:30,19.69024,3.51882,20.00219102,1.23024,0.35882,1.2815,18.46,3.16,18.72851302,14.03024,2.70882,14.28934359,1.23024,0.35882,1.2815,12.8,2.35,13.01393484
19/09/2019 19:00,20.798,3.899,21.16031675,0.408,0.119,0.425,20.39,3.78,20.73741787,14.628,2.089,14.77641042,0.408,0.119,0.425,14.22,1.97,14.35581067
19/09/2019 19:30,22.50328,3.44304,22.76515177,0.11328,0.03304,0.118,22.39,3.41,22.64818315,15.83328,2.15304,15.97899674,0.11328,0.03304,0.118,15.72,2.12,15.86230752
19/09/2019 20:00,22.39,3.41,22.64818315,0,0,0,22.39,3.41,22.64818315,15.72,2.12,15.86230752,0,0,0,15.72,2.12,15.86230752
19/09/2019 20:30,22.32,2.89,22.50632133,0,0,0,22.32,2.89,22.50632133,15.7,2.22,15.85617861,0,0,0,15.7,2.22,15.85617861
19/09/2019 21:00,22.32,2.89,22.50632133,0,0,0,22.32,2.89,22.50632133,15.7,2.22,15.85617861,0,0,0,15.7,2.22,15.85617861
19/09/2019 21:30,21.76,3.01,21.967196,0,0,0,21.76,3.01,21.967196,13.63,1.41,13.70273695,0,0,0,13.63,1.41,13.70273695
19/09/2019 22:00,20.62,2.75,20.80256955,0,0,0,20.62,2.75,20.80256955,12.65,1.01,12.6902561,0,0,0,12.65,1.01,12.6902561
19/09/2019 22:30,18.84,1.3,18.88479812,0,0,0,18.84,1.3,18.88479812,11.99,1.5,12.08346391,0,0,0,11.99,1.5,12.08346391
19/09/2019 23:00,17.55,1.44,17.60897782,0,0,0,17.55,1.44,17.60897782,11,1.01,11.04627086,0,0,0,11,1.01,11.04627086
19/09/2019 23:30,15.73,-0.19,15.73114745,0,0,0,15.73,-0.19,15.73114745,10.22,1.29,10.30109218,0,0,0,10.22,1.29,10.30109218
20/09/2019 00:00,14.99,0.84,15.01351724,0,0,0,14.99,0.84,15.01351724,9.4,-0.34,9.406146926,0,0,0,9.4,-0.34,9.406146926
20/09/2019 00:30,14.6,0.8,14.62190138,0,0,0,14.6,0.8,14.62190138,9.21,-0.48,9.222499661,0,0,0,9.21,-0.48,9.222499661
20/09/2019 01:00,13.98,0.62,13.99374146,0,0,0,13.98,0.62,13.99374146,8.89,-0.4,8.898994325,0,0,0,8.89,-0.4,8.898994325
20/09/2019 01:30,14.08,0.78,14.10158856,0,0,0,14.08,0.78,14.10158856,8.95,-0.4,8.958934088,0,0,0,8.95,-0.4,8.958934088
20/09/2019 02:00,14.02,0.71,14.03796638,0,0,0,14.02,0.71,14.03796638,9,-0.4,9.008884504,0,0,0,9,-0.4,9.008884504
20/09/2019 02:30,13.62,0.71,13.63849332,0,0,0,13.62,0.71,13.63849332,8.78,0,8.78,0,0,0,8.78,0,8.78
20/09/2019 03:00,13.57,0.52,13.5799595,0,0,0,13.57,0.52,13.5799595,8.74,0,8.74,0,0,0,8.74,0,8.74
20/09/2019 03:30,13.52,0.52,13.5299963,0,0,0,13.52,0.52,13.5299963,8.68,0,8.68,0,0,0,8.68,0,8.68
20/09/2019 04:00,13.36,0.56,13.37173138,0,0,0,13.36,0.56,13.37173138,8.59,0,8.59,0,0,0,8.59,0,8.59
20/09/2019 04:30,13.43,0.56,13.44167028,0,0,0,13.43,0.56,13.44167028,8.59,0,8.59,0,0,0,8.59,0,8.59
20/09/2019 05:00,13.5,0.49,13.50888967,0,0,0,13.5,0.49,13.50888967,8.59,0,8.59,0,0,0,8.59,0,8.59
20/09/2019 05:30,14.33,0.61,14.34297738,0,0,0,14.33,0.61,14.34297738,9.28,0.59,9.298736473,0,0,0,9.28,0.59,9.298736473
20/09/2019 06:00,14.97,0.93,14.99885996,0,0,0,14.97,0.93,14.99885996,9.74,0.59,9.757853248,0,0,0,9.74,0.59,9.757853248
20/09/2019 06:30,17.32,1.7,17.40322959,0,0,0,17.32,1.7,17.40322959,11.42,1.68,11.54291124,0,0,0,11.42,1.68,11.54291124
20/09/2019 07:00,17.41264,1.72702,17.49807503,0.09264,0.02702,0.0965,17.32,1.7,17.40322959,11.51264,1.70702,11.63850493,0.09264,0.02702,0.0965,11.42,1.68,11.54291124
20/09/2019 07:30,17.8072,2.4321,17.9725202,0.4872,0.1421,0.5075,17.32,2.29,17.47073267,11.9072,2.4421,12.15505098,0.4872,0.1421,0.5075,11.42,2.3,11.64930899
20/09/2019 08:00,18.78784,2.71812,18.983443,1.46784,0.42812,1.529,17.32,2.29,17.47073267,12.88784,2.72812,13.17342243,1.46784,0.42812,1.529,11.42,2.3,11.64930899
20/09/2019 08:30,20.40496,4.26978,20.84690418,3.08496,0.89978,3.2135,17.32,3.37,17.64480944,14.50496,3.19978,14.85370178,3.08496,0.89978,3.2135,11.42,2.3,11.64930899
20/09/2019 09:00,25.09584,6.68212,25.97021203,4.87584,1.42212,5.079,20.22,5.26,20.89296532,16.93584,3.57212,17.30845798,4.87584,1.42212,5.079,12.06,2.15,12.25014694
20/09/2019 09:30,26.844,7.192,27.79073946,6.624,1.932,6.9,20.22,5.26,20.89296532,18.684,4.082,19.12471124,6.624,1.932,6.9,12.06,2.15,12.25014694
20/09/2019 10:00,24.0668,8.7999,25.62516541,8.2968,2.4199,8.6425,15.77,6.38,17.01168128,18.5068,4.7699,19.11160883,8.2968,2.4199,8.6425,10.21,2.35,10.47695566
20/09/2019 10:30,24.8732,9.0351,26.4633541,9.1032,2.6551,9.4825,15.77,6.38,17.01168128,19.3132,5.0051,19.95120849,9.1032,2.6551,9.4825,10.21,2.35,10.47695566
20/09/2019 11:00,25.35752,9.17636,26.96682042,9.58752,2.79636,9.987,15.77,6.38,17.01168128,19.79752,5.14636,20.45548385,9.58752,2.79636,9.987,10.21,2.35,10.47695566
20/09/2019 11:30,25.17416,9.12288,26.77620718,9.40416,2.74288,9.796,15.77,6.38,17.01168128,19.61416,5.09288,20.26456758,9.40416,2.74288,9.796,10.21,2.35,10.47695566
20/09/2019 12:00,26.45528,9.49654,28.1081147,10.68528,3.11654,11.1305,15.77,6.38,17.01168128,20.89528,5.46654,21.59851351,10.68528,3.11654,11.1305,10.21,2.35,10.47695566
20/09/2019 12:30,28.22696,9.32328,29.72683671,12.45696,3.63328,12.976,15.77,5.69,16.76511259,22.66696,5.98328,23.44335119,12.45696,3.63328,12.976,10.21,2.35,10.47695566
20/09/2019 13:00,28.14008,9.29794,29.63639301,12.37008,3.60794,12.8855,15.77,5.69,16.76511259,22.58008,5.95794,23.35288123,12.37008,3.60794,12.8855,10.21,2.35,10.47695566
20/09/2019 13:30,27.6836,9.1648,29.16119456,11.9136,3.4748,12.41,15.77,5.69,16.76511259,22.1236,5.8248,22.87754296,11.9136,3.4748,12.41,10.21,2.35,10.47695566
20/09/2019 14:00,28.21256,9.31908,29.71184602,12.44256,3.62908,12.961,15.77,5.69,16.76511259,22.65256,5.97908,23.42835616,12.44256,3.62908,12.961,10.21,2.35,10.47695566
20/09/2019 14:30,19.86008,9.24044,21.9045317,12.31008,3.59044,12.823,7.55,5.65,9.430005302,17.42008,6.96044,18.75918208,12.31008,3.59044,12.823,5.11,3.37,6.121192694
20/09/2019 15:00,18.4728,8.2704,20.23966047,11.6928,3.4104,12.18,6.78,4.86,8.34194222,16.0628,6.5804,17.35843334,11.6928,3.4104,12.18,4.37,3.17,5.398685025
20/09/2019 15:30,17.67192,7.97556,19.38830353,10.68192,3.11556,11.127,6.99,4.86,8.513501042,15.25192,6.28556,16.49634287,10.68192,3.11556,11.127,4.57,3.17,5.56181625
20/09/2019 16:00,17.56976,7.45118,19.08445833,9.56976,2.79118,9.9685,8,4.66,9.258271977,15.09976,5.84118,16.19018641,9.56976,2.79118,9.9685,5.53,3.05,6.315330554
20/09/2019 16:30,17.47192,6.72556,18.72167583,8.04192,2.34556,8.377,9.43,4.38,10.39756221,14.78192,5.13556,15.64861449,8.04192,2.34556,8.377,6.74,2.79,7.294635015
20/09/2019 17:00,19.77952,5.71486,20.58856567,6.35952,1.85486,6.6245,13.42,3.86,13.96409682,16.56952,4.30486,17.11960317,6.35952,1.85486,6.6245,10.21,2.45,10.49983809
20/09/2019 17:30,18.16912,4.67516,18.76097126,4.74912,1.38516,4.947,13.42,3.29,13.81739845,14.95912,3.83516,15.44291823,4.74912,1.38516,4.947,10.21,2.45,10.49983809
20/09/2019 18:00,18.1016,4.1188,18.56427849,2.8416,0.8288,2.96,15.26,3.29,15.61062779,14.7216,3.3588,15.09990212,2.8416,0.8288,2.96,11.88,2.53,12.14641099
20/09/2019 18:30,18.07784,3.05562,18.33426062,1.28784,0.37562,1.3415,16.79,2.68,17.00254393,15.31784,3.08562,15.62553273,1.28784,0.37562,1.3415,14.03,2.71,14.28933168
20/09/2019 19:00,19.4348,1.4339,19.4876248,0.4248,0.1239,0.4425,19.01,1.31,19.05508331,15.7548,4.2739,16.32421343,0.4248,0.1239,0.4425,15.33,4.15,15.88179461
20/09/2019 19:30,19.9576,2.4243,20.10430372,0.1176,0.0343,0.1225,19.84,2.39,19.98343564,16.1776,3.0643,16.46525664,0.1176,0.0343,0.1225,16.06,3.03,16.34333197
20/09/2019 20:00,20.69,2.88,20.889483,0,0,0,20.69,2.88,20.889483,16.27,2.24,16.42347405,0,0,0,16.27,2.24,16.42347405
20/09/2019 20:30,20.99,3.24,21.23858988,0,0,0,20.99,3.24,21.23858988,16.29,2.04,16.41723789,0,0,0,16.29,2.04,16.41723789
20/09/2019 21:00,20.25,3.21,20.50284371,0,0,0,20.25,3.21,20.50284371,15.73,1.75,15.82704647,0,0,0,15.73,1.75,15.82704647
20/09/2019 21:30,19.2,2.29,19.33608285,0,0,0,19.2,2.29,19.33608285,15.26,1.85,15.37173055,0,0,0,15.26,1.85,15.37173055
20/09/2019 22:00,18.44,2.1,18.55919179,0,0,0,18.44,2.1,18.55919179,14.71,1.85,14.82587603,0,0,0,14.71,1.85,14.82587603
20/09/2019 22:30,16.78,1.77,16.87309397,0,0,0,16.78,1.77,16.87309397,13.18,1.17,13.23182905,0,0,0,13.18,1.17,13.23182905
20/09/2019 23:00,15.3,-0.37,15.3044732,0,0,0,15.3,-0.37,15.3044732,12.39,2.33,12.60718049,0,0,0,12.39,2.33,12.60718049
20/09/2019 23:30,14.51,1.48,14.58528368,0,0,0,14.51,1.48,14.58528368,11.42,-0.46,11.42926069,0,0,0,11.42,-0.46,11.42926069
21/09/2019 00:00,13.43,0.6,13.44339615,0,0,0,13.43,0.6,13.44339615,10.69,-0.36,10.69606002,0,0,0,10.69,-0.36,10.69606002
21/09/2019 00:30,12.88,0.43,12.8871758,0,0,0,12.88,0.43,12.8871758,10.35,-0.36,10.35625898,0,0,0,10.35,-0.36,10.35625898
21/09/2019 01:00,12.46,0.01,12.46000401,0,0,0,12.46,0.01,12.46000401,10.1,0.45,10.11001978,0,0,0,10.1,0.45,10.11001978
21/09/2019 01:30,12.3,0.43,12.30751397,0,0,0,12.3,0.43,12.30751397,9.94,0,9.94,0,0,0,9.94,0,9.94
21/09/2019 02:00,12.15,0,12.15,0,0,0,12.15,0,12.15,9.86,0.41,9.868520659,0,0,0,9.86,0.41,9.868520659
21/09/2019 02:30,12.11,0.65,12.12743171,0,0,0,12.11,0.65,12.12743171,9.77,-0.72,9.796494271,0,0,0,9.77,-0.72,9.796494271
21/09/2019 03:00,11.93,0.71,11.95110874,0,0,0,11.93,0.71,11.95110874,9.48,-0.83,9.516265024,0,0,0,9.48,-0.83,9.516265024
21/09/2019 03:30,11.86,0.92,11.89562945,0,0,0,11.86,0.92,11.89562945,9.35,-0.93,9.396137504,0,0,0,9.35,-0.93,9.396137504
21/09/2019 04:00,11.7,1.13,11.75444171,0,0,0,11.7,1.13,11.75444171,9.24,-1.12,9.307631278,0,0,0,9.24,-1.12,9.307631278
21/09/2019 04:30,11.74,0.64,11.75743169,0,0,0,11.74,0.64,11.75743169,9.44,-0.67,9.463746615,0,0,0,9.44,-0.67,9.463746615
21/09/2019 05:00,11.69,0.84,11.72014078,0,0,0,11.69,0.84,11.72014078,9.34,-0.96,9.389206569,0,0,0,9.34,-0.96,9.389206569
21/09/2019 05:30,12.03,0.88,12.06214326,0,0,0,12.03,0.88,12.06214326,9.7,-0.88,9.739835728,0,0,0,9.7,-0.88,9.739835728
21/09/2019 06:00,12.29,0.74,12.31225812,0,0,0,12.29,0.74,12.31225812,9.92,-0.84,9.955500992,0,0,0,9.92,-0.84,9.955500992
21/09/2019 06:30,13.82,1.49,13.90008993,0,0,0,13.82,1.49,13.90008993,11.16,-0.14,11.1608781,0,0,0,11.16,-0.14,11.1608781
21/09/2019 07:00,14.93896,2.03178,15.07649349,0.10896,0.03178,0.1135,14.83,2,14.96425407,12.46896,0.76178,12.49220846,0.10896,0.03178,0.1135,12.36,0.73,12.38153868
21/09/2019 07:30,16.14832,2.58076,16.35324313,0.44832,0.13076,0.467,15.7,2.45,15.89001259,13.23832,0.79076,13.26191607,0.44832,0.13076,0.467,12.79,0.66,12.80701761
21/09/2019 08:00,16.92696,3.27578,17.24101823,1.35696,0.39578,1.4135,15.57,2.88,15.83411823,13.65696,0.98578,13.69249132,1.35696,0.39578,1.4135,12.3,0.59,12.31414228
21/09/2019 08:30,18.54408,3.74744,18.91893786,2.97408,0.86744,3.098,15.57,2.88,15.83411823,15.27408,1.45744,15.3434563,2.97408,0.86744,3.098,12.3,0.59,12.31414228
21/09/2019 09:00,19.27408,4.44744,19.78054303,4.89408,1.42744,5.098,14.38,3.02,14.69369933,16.75408,2.25744,16.90547935,4.89408,1.42744,5.098,11.86,0.83,11.88900753
21/09/2019 09:30,19.28,4.5375,19.80674901,6.78,1.9775,7.0625,12.5,2.56,12.7594514,17.52,3.7375,17.91422078,6.78,1.9775,7.0625,10.74,1.76,10.88325319
21/09/2019 10:00,19.188,5.024,19.83481585,8.448,2.464,8.8,10.74,2.56,11.04088765,17.678,4.544,18.25266063,8.448,2.464,8.8,9.23,2.08,9.461463946
21/09/2019 10:30,19.93672,6.15446,20.8650469,10.02672,2.92446,10.4445,9.91,3.23,10.42309935,17.29672,5.60446,18.18203769,10.02672,2.92446,10.4445,7.27,2.68,7.748244963
21/09/2019 11:00,19.86888,6.75634,20.98619838,11.19888,3.26634,11.6655,8.67,3.49,9.346068692,17.25888,5.74634,18.19036454,11.19888,3.26634,11.6655,6.06,2.48,6.547824066
21/09/2019 11:30,19.28792,7.51856,20.70151208,12.09792,3.52856,12.602,7.19,3.99,8.222907029,16.73792,5.53856,17.63047398,12.09792,3.52856,12.602,4.64,2.01,5.056649088
21/09/2019 12:00,18.52912,7.99266,20.17946733,12.72912,3.71266,13.2595,5.8,4.28,7.208217533,16.09912,5.56266,17.03305172,12.72912,3.71266,13.2595,3.37,1.85,3.844398523
21/09/2019 12:30,16.59296,9.45378,19.09712748,13.21296,3.85378,13.7635,3.38,5.6,6.54097852,14.26296,3.11378,14.59889221,13.21296,3.85378,13.7635,1.05,-0.74,1.284562182
21/09/2019 13:00,16.0292,9.3206,18.54208287,13.3392,3.8906,13.895,2.69,5.43,6.059785475,13.8792,3.2906,14.263949,13.3392,3.8906,13.895,0.54,-0.6,0.807217443
21/09/2019 13:30,15.59448,8.88464,17.94783091,13.28448,3.87464,13.838,2.31,5.01,5.516901304,13.72448,3.32464,14.12142282,13.28448,3.87464,13.838,0.44,-0.55,0.704343666
21/09/2019 14:00,15.3012,8.8491,17.67578265,12.9912,3.7891,13.5325,2.31,5.06,5.562346627,13.4312,3.1391,13.79315346,12.9912,3.7891,13.5325,0.44,-0.65,0.784920378
21/09/2019 14:30,14.73008,8.58044,17.04697062,12.31008,3.59044,12.823,2.42,4.99,5.545854307,12.75008,2.46044,12.98531112,12.31008,3.59044,12.823,0.44,-1.13,1.212641744
21/09/2019 15:00,14.87944,7.72942,16.76727969,11.44944,3.33942,11.9265,3.43,4.39,5.57108607,12.64944,2.42942,12.88062164,11.44944,3.33942,11.9265,1.2,-0.91,1.506021248
21/09/2019 15:30,14.43032,4.93676,15.25141746,10.48032,3.05676,10.917,3.95,1.88,4.374574265,12.49032,3.96676,13.10508598,10.48032,3.05676,10.917,2.01,0.91,2.206399782
21/09/2019 16:00,13.22984,3.69662,13.7365813,9.27984,2.70662,9.6665,3.95,0.99,4.072173867,11.28984,3.61662,11.8549748,9.27984,2.70662,9.6665,2.01,0.91,2.206399782
21/09/2019 16:30,14.27728,3.83254,14.78272935,7.75728,2.26254,8.0805,6.52,1.57,6.70636265,12.00728,2.86254,12.34378014,7.75728,2.26254,8.0805,4.25,0.6,4.292143986
21/09/2019 17:00,12.63088,3.31234,13.05797556,6.11088,1.78234,6.3655,6.52,1.53,6.697111318,10.36088,2.42234,10.64028033,6.11088,1.78234,6.3655,4.25,0.64,4.297918101
21/09/2019 17:30,15.02864,0.89502,15.05526755,4.26864,1.24502,4.4465,10.76,-0.35,10.76569087,12.76864,3.82502,13.3292515,4.26864,1.24502,4.4465,8.5,2.58,8.882927445
21/09/2019 18:00,13.2248,-0.8211,13.25026567,2.4648,0.7189,2.5675,10.76,-1.54,10.86964581,10.9648,3.2989,11.45030918,2.4648,0.7189,2.5675,8.5,2.58,8.882927445
21/09/2019 18:30,15.25792,-1.48394,15.32991196,0.87792,0.25606,0.9145,14.38,-1.74,14.48488868,12.95792,2.87606,13.27325928,0.87792,0.25606,0.9145,12.08,2.62,12.36085758
21/09/2019 19:00,16.34912,-0.04984,16.34919597,0.30912,0.09016,0.322,16.04,-0.14,16.04061096,12.73912,1.64016,12.84427122,0.30912,0.09016,0.322,12.43,1.55,12.5262684
21/09/2019 19:30,16.57168,1.46924,16.63668369,0.03168,0.00924,0.033,16.54,1.46,16.60431269,13.66168,0.41924,13.66811116,0.03168,0.00924,0.033,13.63,0.41,13.63616515
21/09/2019 20:00,16.63,1.12,16.6676723,0,0,0,16.63,1.12,16.6676723,14.05,0.46,14.05752823,0,0,0,14.05,0.46,14.05752823
21/09/2019 20:30,16.63,1.12,16.6676723,0,0,0,16.63,1.12,16.6676723,12.97,-0.44,12.97746123,0,0,0,12.97,-0.44,12.97746123
21/09/2019 21:00,15.63,0.8,15.65046006,0,0,0,15.63,0.8,15.65046006,12.21,-0.2,12.21163789,0,0,0,12.21,-0.2,12.21163789
21/09/2019 21:30,15.15,0.55,15.15998021,0,0,0,15.15,0.55,15.15998021,11.77,0.49,11.78019524,0,0,0,11.77,0.49,11.78019524
21/09/2019 22:00,14.38,0.41,14.38584374,0,0,0,14.38,0.41,14.38584374,11.31,-0.41,11.31742904,0,0,0,11.31,-0.41,11.31742904
21/09/2019 22:30,13.41,0.41,13.41626625,0,0,0,13.41,0.41,13.41626625,11.23,-0.44,11.23861646,0,0,0,11.23,-0.44,11.23861646
21/09/2019 23:00,13.38,0,13.38,0,0,0,13.38,0,13.38,10.48,-0.54,10.49390299,0,0,0,10.48,-0.54,10.49390299
21/09/2019 23:30,12.66,0.22,12.66191139,0,0,0,12.66,0.22,12.66191139,10.01,-0.54,10.02455485,0,0,0,10.01,-0.54,10.02455485
22/09/2019 00:00,11.94,-0.68,11.95934781,0,0,0,11.94,-0.68,11.95934781,9.56,0.23,9.562766336,0,0,0,9.56,0.23,9.562766336
22/09/2019 00:30,11.07,-2.73,11.40165777,0,0,0,11.07,-2.73,11.40165777,9.23,1.71,9.387065569,0,0,0,9.23,1.71,9.387065569
22/09/2019 01:00,10.52,-2.94,10.9230948,0,0,0,10.52,-2.94,10.9230948,8.83,1.71,8.994053591,0,0,0,8.83,1.71,8.994053591
22/09/2019 01:30,10.35,-3.19,10.83044782,0,0,0,10.35,-3.19,10.83044782,8.73,1.71,8.895897931,0,0,0,8.73,1.71,8.895897931
22/09/2019 02:00,10.25,-3.19,10.73492431,0,0,0,10.25,-3.19,10.73492431,8.67,1.86,8.867271283,0,0,0,8.67,1.86,8.867271283
22/09/2019 02:30,10.18,-3.27,10.69230097,0,0,0,10.18,-3.27,10.69230097,8.63,1.83,8.821893221,0,0,0,8.63,1.83,8.821893221
22/09/2019 03:00,9.98,-2.91,10.39560003,0,0,0,9.98,-2.91,10.39560003,8.38,1.43,8.501135218,0,0,0,8.38,1.43,8.501135218
22/09/2019 03:30,10.15,-2.43,10.43682902,0,0,0,10.15,-2.43,10.43682902,8.27,0.16,8.271547618,0,0,0,8.27,0.16,8.271547618
22/09/2019 04:00,10.2,0,10.2,0,0,0,10.2,0,10.2,8.04,-1.44,8.167937316,0,0,0,8.04,-1.44,8.167937316
22/09/2019 04:30,10.2,0.13,10.2008284,0,0,0,10.2,0.13,10.2008284,8.04,-1.4,8.160980333,0,0,0,8.04,-1.4,8.160980333
22/09/2019 05:00,10.15,0,10.15,0,0,0,10.15,0,10.15,8.12,-1.26,8.217177131,0,0,0,8.12,-1.26,8.217177131
22/09/2019 05:30,10.24,0,10.24,0,0,0,10.24,0,10.24,8.16,-1.17,8.243451947,0,0,0,8.16,-1.17,8.243451947
22/09/2019 06:00,10.61,-0.41,10.61791882,0,0,0,10.61,-0.41,10.61791882,8.58,-0.63,8.603098279,0,0,0,8.58,-0.63,8.603098279
22/09/2019 06:30,11.13,-0.41,11.1375491,0,0,0,11.13,-0.41,11.1375491,8.84,-0.67,8.865353913,0,0,0,8.84,-0.67,8.865353913
22/09/2019 07:00,11.49,0,11.49,0,0,0,11.49,0,11.49,9.07,-0.57,9.087893045,0,0,0,9.07,-0.57,9.087893045
22/09/2019 07:30,12.17568,0.49624,12.18578835,0.29568,0.08624,0.308,11.88,0.41,11.88707281,9.60568,-0.56376,9.622209393,0.29568,0.08624,0.308,9.31,-0.65,9.332663071
22/09/2019 08:00,12.93808,-1.41306,13.01501643,0.29808,0.08694,0.3105,12.64,-1.5,12.728692,10.28808,0.22694,10.29058268,0.29808,0.08694,0.3105,9.99,0.14,9.990980933
22/09/2019 08:30,13.80056,-1.32692,13.86420474,0.49056,0.14308,0.511,13.31,-1.47,13.39092977,10.93056,1.53308,11.03754847,0.49056,0.14308,0.511,10.44,1.39,10.53212704
22/09/2019 09:00,14.55928,-1.12146,14.60240756,0.74928,0.21854,0.7805,13.81,-1.34,13.87485856,11.60928,1.53854,11.71078509,0.74928,0.21854,0.7805,10.86,1.32,10.93992687
22/09/2019 09:30,15.2236,0.2223,15.22522296,1.4136,0.4123,1.4725,13.81,-0.19,13.81130696,12.0336,1.2423,12.09755505,1.4136,0.4123,1.4725,10.62,0.83,10.65238471
22/09/2019 10:00,15.81768,-0.11276,15.81808191,1.80768,0.52724,1.883,14.01,-0.64,14.02461051,12.64768,2.41724,12.87660121,1.80768,0.52724,1.883,10.84,1.89,11.00353125
22/09/2019 10:30,16.1316,-0.5987,16.1427061,1.3416,0.3913,1.3975,14.79,-0.99,14.82309684,12.9616,2.2813,13.1608284,1.3416,0.3913,1.3975,11.62,1.89,11.77270147
22/09/2019 11:00,16.2444,-0.4258,16.2499796,1.4544,0.4242,1.515,14.79,-0.85,14.81440515,13.0744,2.3142,13.27762995,1.4544,0.4242,1.515,11.62,1.89,11.77270147
22/09/2019 11:30,16.27064,0.24352,16.27246226,2.96064,0.86352,3.084,13.31,-0.62,13.32443245,13.03064,2.83352,13.33515708,2.96064,0.86352,3.084,10.07,1.97,10.2608869
22/09/2019 12:00,16.31392,0.10406,16.31425188,3.13392,0.91406,3.2645,13.18,-0.81,13.20486653,13.12392,3.05406,13.47458937,3.13392,0.91406,3.2645,9.99,2.14,10.21663839
22/09/2019 12:30,18.46,0.73,18.47442827,5.28,1.54,5.5,13.18,-0.81,13.20486653,15.27,3.68,15.70717352,5.28,1.54,5.5,9.99,2.14,10.21663839
22/09/2019 13:00,18.82288,2.46334,18.98338367,7.38288,2.15334,7.6905,11.44,0.31,11.4441994,16.00288,4.21334,16.54824469,7.38288,2.15334,7.6905,8.62,2.06,8.862730956
22/09/2019 13:30,17.01256,0.11408,17.01294249,2.48256,0.72408,2.586,14.53,-0.61,14.54279891,13.79256,2.89408,14.09292058,2.48256,0.72408,2.586,11.31,2.17,11.51629281
22/09/2019 14:00,17.0844,-0.5383,17.09287835,0.5544,0.1617,0.5775,16.53,-0.7,16.5448149,13.5544,2.4717,13.7779193,0.5544,0.1617,0.5775,13,2.31,13.20363965
22/09/2019 14:30,16.87488,-0.52566,16.88306529,0.97488,0.28434,1.0155,15.9,-0.81,15.92061871,13.19488,2.47434,13.42487306,0.97488,0.28434,1.0155,12.22,2.19,12.41468888
22/09/2019 15:00,16.99152,-0.76414,17.00869371,0.43152,0.12586,0.4495,16.56,-0.89,16.58389882,13.29152,2.25586,13.48159517,0.43152,0.12586,0.4495,12.86,2.13,13.03520234
22/09/2019 15:30,16.90728,-0.58996,16.91756986,0.85728,0.25004,0.893,16.05,-0.84,16.07196628,13.16728,2.43004,13.38963618,0.85728,0.25004,0.893,12.31,2.18,12.50153991
22/09/2019 16:00,16.80992,-0.49294,16.81714602,1.18992,0.34706,1.2395,15.62,-0.84,15.64257012,13.15992,2.56706,13.40795627,1.18992,0.34706,1.2395,11.97,2.22,12.1741242
22/09/2019 16:30,17.20144,-0.78458,17.21932356,1.08144,0.31542,1.1265,16.12,-1.1,16.15748743,13.55144,2.82542,13.84285102,1.08144,0.31542,1.1265,12.47,2.51,12.7201022
22/09/2019 17:00,17.52328,-0.86196,17.54446685,0.95328,0.27804,0.993,16.57,-1.14,16.60916915,13.76328,2.68804,14.02331756,0.95328,0.27804,0.993,12.81,2.41,13.03473053
22/09/2019 17:30,17.38648,-0.36436,17.39029744,0.87648,0.25564,0.913,16.51,-0.62,16.52163733,14.01648,2.12564,14.17674353,0.87648,0.25564,0.913,13.14,1.87,13.27239617
22/09/2019 18:00,17.7248,-0.4786,17.73126033,0.4848,0.1414,0.505,17.24,-0.62,17.25114489,13.6548,1.9814,13.79780812,0.4848,0.1414,0.505,13.17,1.84,13.29791337
22/09/2019 18:30,17.72536,-0.58052,17.7348637,0.37536,0.10948,0.391,17.35,-0.69,17.36371504,13.43536,1.74948,13.54878513,0.37536,0.10948,0.391,13.06,1.64,13.16256814
22/09/2019 19:00,17.26728,-0.71496,17.28207529,0.25728,0.07504,0.268,17.01,-0.79,17.02833521,14.10728,1.84504,14.22742147,0.25728,0.07504,0.268,13.85,1.77,13.96264302
22/09/2019 19:30,17.53,0.51,17.53741714,0,0,0,17.53,0.51,17.53741714,14.32,1.44,14.39222012,0,0,0,14.32,1.44,14.39222012
22/09/2019 20:00,17.28,0.99,17.30833614,0,0,0,17.28,0.99,17.30833614,14.22,0,14.22,0,0,0,14.22,0,14.22
22/09/2019 20:30,16.91,0.99,16.9389551,0,0,0,16.91,0.99,16.9389551,13.66,-0.51,13.66951718,0,0,0,13.66,-0.51,13.66951718
22/09/2019 21:00,16.51,1.42,16.5709535,0,0,0,16.51,1.42,16.5709535,12.94,-0.76,12.96229918,0,0,0,12.94,-0.76,12.96229918
22/09/2019 21:30,16.1,1.28,16.15080184,0,0,0,16.1,1.28,16.15080184,12.07,-0.84,12.09919419,0,0,0,12.07,-0.84,12.09919419
22/09/2019 22:00,14.78,-1.75,14.88324225,0,0,0,14.78,-1.75,14.88324225,11.61,1.82,11.7517871,0,0,0,11.61,1.82,11.7517871
22/09/2019 22:30,14.17,0.6,14.1826972,0,0,0,14.17,0.6,14.1826972,10.94,-0.68,10.96111308,0,0,0,10.94,-0.68,10.96111308
22/09/2019 23:00,13.29,-1.09,13.3346241,0,0,0,13.29,-1.09,13.3346241,10.32,-0.24,10.32279032,0,0,0,10.32,-0.24,10.32279032
22/09/2019 23:30,12.11,-2.36,12.33781585,0,0,0,12.11,-2.36,12.33781585,9.88,1.84,10.04987562,0,0,0,9.88,1.84,10.04987562
23/09/2019 00:00,11.75,-1.19,11.81010584,0,0,0,11.75,-1.19,11.81010584,9.37,0.44,9.380325154,0,0,0,9.37,0.44,9.380325154
23/09/2019 00:30,11.37,0.56,11.38378232,0,0,0,11.37,0.56,11.38378232,8.75,-1.59,8.893289605,0,0,0,8.75,-1.59,8.893289605
23/09/2019 01:00,11.04,0.46,11.04957918,0,0,0,11.04,0.46,11.04957918,8.61,-1.33,8.712117997,0,0,0,8.61,-1.33,8.712117997
23/09/2019 01:30,10.96,-0.37,10.96624366,0,0,0,10.96,-0.37,10.96624366,8.75,-0.79,8.785590475,0,0,0,8.75,-0.79,8.785590475
23/09/2019 02:00,10.9,-0.41,10.90770828,0,0,0,10.9,-0.41,10.90770828,8.75,-0.61,8.771237085,0,0,0,8.75,-0.61,8.771237085
23/09/2019 02:30,10.9,-0.41,10.90770828,0,0,0,10.9,-0.41,10.90770828,8.59,-0.99,8.646860702,0,0,0,8.59,-0.99,8.646860702
23/09/2019 03:00,10.73,0.41,10.73783032,0,0,0,10.73,0.41,10.73783032,8.45,-1.15,8.527895403,0,0,0,8.45,-1.15,8.527895403
23/09/2019 03:30,10.73,0,10.73,0,0,0,10.73,0,10.73,8.53,-0.89,8.576304565,0,0,0,8.53,-0.89,8.576304565
23/09/2019 04:00,10.7,0.32,10.70478398,0,0,0,10.7,0.32,10.70478398,8.48,-1,8.538758692,0,0,0,8.48,-1,8.538758692
23/09/2019 04:30,10.73,0,10.73,0,0,0,10.73,0,10.73,8.57,-0.73,8.601034821,0,0,0,8.57,-0.73,8.601034821
23/09/2019 05:00,10.85,0.41,10.85774378,0,0,0,10.85,0.41,10.85774378,8.51,-1.16,8.588696059,0,0,0,8.51,-1.16,8.588696059
23/09/2019 05:30,11.55,0.41,11.55727477,0,0,0,11.55,0.41,11.55727477,9.11,-0.98,9.162559686,0,0,0,9.11,-0.98,9.162559686
23/09/2019 06:00,11.55,0.41,11.55727477,0,0,0,11.55,0.41,11.55727477,9.11,-0.43,9.120142543,0,0,0,9.11,-0.43,9.120142543
23/09/2019 06:30,15.4,2.19,15.55493812,0,0,0,15.4,2.19,15.55493812,12.13,1.06,12.17622684,0,0,0,12.13,1.06,12.17622684
23/09/2019 07:00,15.40864,2.19252,15.56384691,0.00864,0.00252,0.009,15.4,2.19,15.55493812,12.13864,1.06252,12.18505354,0.00864,0.00252,0.009,12.13,1.06,12.17622684
23/09/2019 07:30,17.82744,3.44842,18.15789683,0.33744,0.09842,0.3515,17.49,3.35,17.80793643,13.90744,0.67842,13.9239772,0.33744,0.09842,0.3515,13.57,0.58,13.58238933
23/09/2019 08:00,18.50664,3.64652,18.86247153,1.01664,0.29652,1.059,17.49,3.35,17.80793643,14.58664,0.87652,14.61295158,1.01664,0.29652,1.059,13.57,0.58,13.58238933
23/09/2019 08:30,19.9068,4.0549,20.3155827,2.4168,0.7049,2.5175,17.49,3.35,17.80793643,15.9868,1.2849,16.03835223,2.4168,0.7049,2.5175,13.57,0.58,13.58238933
23/09/2019 09:00,21.80856,4.60958,22.29039069,4.31856,1.25958,4.4985,17.49,3.35,17.80793643,17.88856,1.83958,17.98289836,4.31856,1.25958,4.4985,13.57,0.58,13.58238933
23/09/2019 09:30,22.83536,6.52948,23.75053211,6.13536,1.78948,6.391,16.7,4.74,17.35965437,18.94536,4.58948,19.49333199,6.13536,1.78948,6.391,12.81,2.8,13.11244066
