Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
23/09/2019 10:00,24.2864,6.9527,25.26201224,7.5864,2.2127,7.9025,16.7,4.74,17.35965437,20.3964,5.0127,21.00334007,7.5864,2.2127,7.9025,12.81,2.8,13.11244066
23/09/2019 10:30,25.97408,7.44494,27.01999192,9.27408,2.70494,9.6605,16.7,4.74,17.35965437,22.08408,5.50494,22.75985399,9.27408,2.70494,9.6605,12.81,2.8,13.11244066
23/09/2019 11:00,26.26928,7.53104,27.32748864,9.56928,2.79104,9.968,16.7,4.74,17.35965437,22.37928,5.59104,23.06711732,9.56928,2.79104,9.968,12.81,2.8,13.11244066
23/09/2019 11:30,24.30944,6.95942,25.28601194,7.60944,2.21942,7.9265,16.7,4.74,17.35965437,20.41944,5.01942,21.02731811,7.60944,2.21942,7.9265,12.81,2.8,13.11244066
23/09/2019 12:00,25.38188,7.27434,26.40370911,8.67888,2.53134,9.0405,16.703,4.743,17.36335964,21.49188,5.33434,22.14398539,8.67888,2.53134,9.0405,12.813,2.803,13.11601228
23/09/2019 12:30,26.08508,7.47944,27.13620131,9.38208,2.73644,9.773,16.703,4.743,17.36335964,22.19508,5.53944,22.87590374,9.38208,2.73644,9.773,12.813,2.803,13.11601228
23/09/2019 13:00,27.5774,7.9147,28.69068606,10.8744,3.1717,11.3275,16.703,4.743,17.36335964,23.6874,5.9747,24.42928486,10.8744,3.1717,11.3275,12.813,2.803,13.11601228
23/09/2019 13:30,28.8038,8.2724,29.96817472,12.1008,3.5294,12.605,16.703,4.743,17.36335964,24.9138,6.3324,25.70596663,12.1008,3.5294,12.605,12.813,2.803,13.11601228
23/09/2019 14:00,26.25068,7.52774,27.30869953,9.54768,2.78474,9.9455,16.703,4.743,17.36335964,22.36068,5.58774,23.04827213,9.54768,2.78474,9.9455,12.813,2.803,13.11601228
23/09/2019 14:30,25.66172,7.35596,26.69520595,8.95872,2.61296,9.332,16.703,4.743,17.36335964,21.77172,5.41596,22.43524937,8.95872,2.61296,9.332,12.813,2.803,13.11601228
23/09/2019 15:00,25.24508,7.23444,26.26121068,8.54208,2.49144,8.898,16.703,4.743,17.36335964,21.35508,5.29444,22.00160305,8.54208,2.49144,8.898,12.813,2.803,13.11601228
23/09/2019 15:30,20.67644,5.90192,21.50227501,3.97344,1.15892,4.139,16.703,4.743,17.36335964,16.78644,3.96192,17.24764848,3.97344,1.15892,4.139,12.813,2.803,13.11601228
23/09/2019 16:00,19.80668,5.64824,20.59629063,3.10368,0.90524,3.233,16.703,4.743,17.36335964,15.91668,3.70824,16.34294178,3.10368,0.90524,3.233,12.813,2.803,13.11601228
23/09/2019 16:30,17.67068,5.02524,18.37133552,0.96768,0.28224,1.008,16.703,4.743,17.36335964,13.78068,3.08524,14.12182166,0.96768,0.28224,1.008,12.813,2.803,13.11601228
23/09/2019 17:00,17.3798,4.9404,18.06834249,0.6768,0.1974,0.705,16.703,4.743,17.36335964,13.4898,3.0004,13.8194466,0.6768,0.1974,0.705,12.813,2.803,13.11601228
23/09/2019 17:30,17.1542,4.8746,17.83334805,0.4512,0.1316,0.47,16.703,4.743,17.36335964,13.2642,2.9346,13.58495045,0.4512,0.1316,0.47,12.813,2.803,13.11601228
23/09/2019 18:00,22.40336,3.27598,22.64161179,0.36336,0.10598,0.3785,22.04,3.17,22.26680264,17.54336,2.72598,17.75388541,0.36336,0.10598,0.3785,17.18,2.62,17.37863056
23/09/2019 18:30,22.48888,2.14134,22.59059673,0.27888,0.08134,0.2905,22.21,2.06,22.30532896,17.69888,4.13134,18.17466158,0.27888,0.08134,0.2905,17.42,4.05,17.88459952
23/09/2019 19:00,22.89432,3.36626,23.14047525,0.12432,0.03626,0.1295,22.77,3.33,23.0122098,17.67432,2.84626,17.90203294,0.12432,0.03626,0.1295,17.55,2.81,17.77353651
23/09/2019 19:30,22.59,4.82,23.09849562,0,0,0,22.59,4.82,23.09849562,16.89,0.57,16.89961538,0,0,0,16.89,0.57,16.89961538
23/09/2019 20:00,23.06,5,23.59583862,0,0,0,23.06,5,23.59583862,17.15,0.63,17.16156753,0,0,0,17.15,0.63,17.16156753
23/09/2019 20:30,21.94,2.69,22.10429144,0,0,0,21.94,2.69,22.10429144,16.68,2.13,16.81544825,0,0,0,16.68,2.13,16.81544825
23/09/2019 21:00,20.99,1.74,21.06199658,0,0,0,20.99,1.74,21.06199658,16.12,2.3,16.2832552,0,0,0,16.12,2.3,16.2832552
23/09/2019 21:30,19,1.01,19.0268258,0,0,0,19,1.01,19.0268258,14.65,1.81,14.76138882,0,0,0,14.65,1.81,14.76138882
23/09/2019 22:00,19,0.85,19.01900365,0,0,0,19,0.85,19.01900365,14.65,1.71,14.74946101,0,0,0,14.65,1.71,14.74946101
23/09/2019 22:30,17.36,1.06,17.39233164,0,0,0,17.36,1.06,17.39233164,13.6,1.97,13.74193946,0,0,0,13.6,1.97,13.74193946
23/09/2019 23:00,17.36,1.06,17.39233164,0,0,0,17.36,1.06,17.39233164,13.6,1.97,13.74193946,0,0,0,13.6,1.97,13.74193946
23/09/2019 23:30,16.08,0.96,16.10863123,0,0,0,16.08,0.96,16.10863123,12.49,1.17,12.54468015,0,0,0,12.49,1.17,12.54468015
24/09/2019 00:00,14.73,0.46,14.73718087,0,0,0,14.73,0.46,14.73718087,11.6,0.99,11.64216904,0,0,0,11.6,0.99,11.64216904
24/09/2019 00:30,13.38,0.41,13.38628029,0,0,0,13.38,0.41,13.38628029,10.58,0.7,10.60313161,0,0,0,10.58,0.7,10.60313161
24/09/2019 01:00,12.96,0.41,12.96648372,0,0,0,12.96,0.41,12.96648372,10.14,0.57,10.15600807,0,0,0,10.14,0.57,10.15600807
24/09/2019 01:30,13.16,1.05,13.20182184,0,0,0,13.16,1.05,13.20182184,10.38,0.27,10.38351097,0,0,0,10.38,0.27,10.38351097
24/09/2019 02:00,12.84,0.83,12.86679836,0,0,0,12.84,0.83,12.86679836,10.15,-0.47,10.16087595,0,0,0,10.15,-0.47,10.16087595
24/09/2019 02:30,12.49,0.93,12.52457584,0,0,0,12.49,0.93,12.52457584,9.69,-0.78,9.7213425,0,0,0,9.69,-0.78,9.7213425
24/09/2019 03:00,12.49,0.93,12.52457584,0,0,0,12.49,0.93,12.52457584,9.69,-0.78,9.7213425,0,0,0,9.69,-0.78,9.7213425
24/09/2019 03:30,12.53,1.22,12.58925335,0,0,0,12.53,1.22,12.58925335,9.74,-0.71,9.765843538,0,0,0,9.74,-0.71,9.765843538
24/09/2019 04:00,12.43,1.57,12.52875892,0,0,0,12.43,1.57,12.52875892,9.54,-1.02,9.594373351,0,0,0,9.54,-1.02,9.594373351
24/09/2019 04:30,12.43,1.41,12.50971622,0,0,0,12.43,1.41,12.50971622,9.6,-1.33,9.691692319,0,0,0,9.6,-1.33,9.691692319
24/09/2019 05:00,12.43,0.46,12.43850875,0,0,0,12.43,0.46,12.43850875,9.72,0,9.72,0,0,0,9.72,0,9.72
24/09/2019 05:30,13.01,0.46,13.01812967,0,0,0,13.01,0.46,13.01812967,10.32,0.68,10.34237884,0,0,0,10.32,0.68,10.34237884
24/09/2019 06:00,13.01,0.46,13.01812967,0,0,0,13.01,0.46,13.01812967,10.32,0.68,10.34237884,0,0,0,10.32,0.68,10.34237884
24/09/2019 06:30,15.72,1.85,15.82848382,0,0,0,15.72,1.85,15.82848382,12.33,1.14,12.38258858,0,0,0,12.33,1.14,12.38258858
24/09/2019 07:00,15.72,1.85,15.82848382,0,0,0,15.72,1.85,15.82848382,12.33,1.14,12.38258858,0,0,0,12.33,1.14,12.38258858
24/09/2019 07:30,15.72,1.85,15.82848382,0,0,0,15.72,1.85,15.82848382,12.33,1.14,12.38258858,0,0,0,12.33,1.14,12.38258858
24/09/2019 08:00,15.82512,1.88066,15.93647718,0.10512,0.03066,0.1095,15.72,1.85,15.82848382,12.43512,1.17066,12.49010225,0.10512,0.03066,0.1095,12.33,1.14,12.38258858
24/09/2019 08:30,16.01568,1.93624,16.13229777,0.29568,0.08624,0.308,15.72,1.85,15.82848382,12.62568,1.22624,12.6850881,0.29568,0.08624,0.308,12.33,1.14,12.38258858
24/09/2019 09:00,16.14912,1.97516,16.26946016,0.42912,0.12516,0.447,15.72,1.85,15.82848382,12.75912,1.26516,12.8216915,0.42912,0.12516,0.447,12.33,1.14,12.38258858
24/09/2019 09:30,16.2648,2.0089,16.38839218,0.5448,0.1589,0.5675,15.72,1.85,15.82848382,12.8748,1.2989,12.94015519,0.5448,0.1589,0.5675,12.33,1.14,12.38258858
24/09/2019 10:00,16.19616,1.98888,16.31781978,0.47616,0.13888,0.496,15.72,1.85,15.82848382,12.80616,1.27888,12.8698589,0.47616,0.13888,0.496,12.33,1.14,12.38258858
24/09/2019 10:30,16.12128,1.96704,16.24084096,0.40128,0.11704,0.418,15.72,1.85,15.82848382,12.73128,1.25704,12.79318725,0.40128,0.11704,0.418,12.33,1.14,12.38258858
24/09/2019 11:00,16.54368,2.09024,16.67520468,0.82368,0.24024,0.858,15.72,1.85,15.82848382,13.15368,1.38024,13.22589732,0.82368,0.24024,0.858,12.33,1.14,12.38258858
24/09/2019 11:30,16.77888,2.15884,16.91719256,1.05888,0.30884,1.103,15.72,1.85,15.82848382,13.38888,1.44884,13.46704292,1.05888,0.30884,1.103,12.33,1.14,12.38258858
24/09/2019 12:00,18.192,2.571,18.37277619,2.472,0.721,2.575,15.72,1.85,15.82848382,14.802,1.861,14.91852959,2.472,0.721,2.575,12.33,1.14,12.38258858
24/09/2019 12:30,19.35792,2.91106,19.57558012,3.63792,1.06106,3.7895,15.72,1.85,15.82848382,15.96792,2.20106,16.11890611,3.63792,1.06106,3.7895,12.33,1.14,12.38258858
24/09/2019 13:00,18.65808,2.70694,18.85342074,2.93808,0.85694,3.0605,15.72,1.85,15.82848382,15.26808,1.99694,15.39811795,2.93808,0.85694,3.0605,12.33,1.14,12.38258858
24/09/2019 13:30,19.42944,2.93192,19.6494095,3.70944,1.08192,3.864,15.72,1.85,15.82848382,16.03944,2.22192,16.19260831,3.70944,1.08192,3.864,12.33,1.14,12.38258858
24/09/2019 14:00,17.76384,2.44612,17.93146716,2.04384,0.59612,2.129,15.72,1.85,15.82848382,14.37384,1.73612,14.47830753,2.04384,0.59612,2.129,12.33,1.14,12.38258858
24/09/2019 14:30,17.33952,2.32236,17.4943508,1.61952,0.47236,1.687,15.72,1.85,15.82848382,13.94952,1.61236,14.04239342,1.61952,0.47236,1.687,12.33,1.14,12.38258858
24/09/2019 15:00,17.4936,2.3673,17.65304932,1.7736,0.5173,1.8475,15.72,1.85,15.82848382,14.1036,1.6573,14.20063999,1.7736,0.5173,1.8475,12.33,1.14,12.38258858
24/09/2019 15:30,16.95696,2.21078,17.10046902,1.23696,0.36078,1.2885,15.72,1.85,15.82848382,13.56696,1.50078,13.6497159,1.23696,0.36078,1.2885,12.33,1.14,12.38258858
24/09/2019 16:00,17.19216,2.27938,17.34260473,1.47216,0.42938,1.5335,15.72,1.85,15.82848382,13.80216,1.56938,13.89109694,1.47216,0.42938,1.5335,12.33,1.14,12.38258858
24/09/2019 16:30,17.6808,2.4219,17.84590396,1.9608,0.5719,2.0425,15.72,1.85,15.82848382,14.2908,1.7119,14.39296933,1.9608,0.5719,2.0425,12.33,1.14,12.38258858
24/09/2019 17:00,17.6568,2.4149,17.8211764,1.9368,0.5649,2.0175,15.72,1.85,15.82848382,14.2668,1.7049,14.3683077,1.9368,0.5649,2.0175,12.33,1.14,12.38258858
24/09/2019 17:30,16.45488,2.06434,16.58386491,0.73488,0.21434,0.7655,15.72,1.85,15.82848382,13.06488,1.35434,13.13488966,0.73488,0.21434,0.7655,12.33,1.14,12.38258858
24/09/2019 18:00,16.52832,3.43576,16.88164118,0.80832,0.23576,0.842,15.72,3.2,16.04239384,13.13832,1.37576,13.21015397,0.80832,0.23576,0.842,12.33,1.14,12.38258858
24/09/2019 18:30,16.5792,3.8106,17.01148274,0.8592,0.2506,0.895,15.72,3.56,16.1180644,13.1892,2.5506,13.43356085,0.8592,0.2506,0.895,12.33,2.3,12.54268313
24/09/2019 19:00,16.056,3.658,16.46742542,0.336,0.098,0.35,15.72,3.56,16.1180644,12.666,2.668,12.94394762,0.336,0.098,0.35,12.33,2.57,12.59499107
24/09/2019 19:30,21.75936,3.64148,22.06196102,0.03936,0.01148,0.041,21.72,3.63,22.02124656,16.99936,2.76148,17.22219534,0.03936,0.01148,0.041,16.96,2.75,17.18150459
24/09/2019 20:00,22.73,3.75,23.03726112,0,0,0,22.73,3.75,23.03726112,17.7,2.85,17.92798092,0,0,0,17.7,2.85,17.92798092
24/09/2019 20:30,22.57,3.75,22.87940996,0,0,0,22.57,3.75,22.87940996,17.42,2.47,17.59424053,0,0,0,17.42,2.47,17.59424053
24/09/2019 21:00,22.02,4.04,22.38754118,0,0,0,22.02,4.04,22.38754118,16.6,1.75,16.6919891,0,0,0,16.6,1.75,16.6919891
24/09/2019 21:30,21,2.89,21.19792679,0,0,0,21,2.89,21.19792679,16.14,2.13,16.27994165,0,0,0,16.14,2.13,16.27994165
24/09/2019 22:00,20.13,2.38,20.2702072,0,0,0,20.13,2.38,20.2702072,15.63,2.05,15.76386374,0,0,0,15.63,2.05,15.76386374
24/09/2019 22:30,18.56,2.03,18.67068558,0,0,0,18.56,2.03,18.67068558,14.4,1.68,14.49766878,0,0,0,14.4,1.68,14.49766878
24/09/2019 23:00,15.8,1.61,15.88181665,0,0,0,15.8,1.61,15.88181665,12.27,2.07,12.44338378,0,0,0,12.27,2.07,12.44338378
24/09/2019 23:30,14.65,-0.84,14.67406215,0,0,0,14.65,-0.84,14.67406215,11.67,2.6,11.95612395,0,0,0,11.67,2.6,11.95612395
25/09/2019 00:00,14.65,-0.84,14.67406215,0,0,0,14.65,-0.84,14.67406215,11.67,2.6,11.95612395,0,0,0,11.67,2.6,11.95612395
25/09/2019 00:30,13.38,1.16,13.43018987,0,0,0,13.38,1.16,13.43018987,10.29,-0.18,10.29157422,0,0,0,10.29,-0.18,10.29157422
25/09/2019 01:00,13.08,1.44,13.15902732,0,0,0,13.08,1.44,13.15902732,10.08,-0.58,10.09667272,0,0,0,10.08,-0.58,10.09667272
25/09/2019 01:30,12.9,1.35,12.97044718,0,0,0,12.9,1.35,12.97044718,9.89,-0.65,9.911336943,0,0,0,9.89,-0.65,9.911336943
25/09/2019 02:00,12.9,1.14,12.95027413,0,0,0,12.9,1.14,12.95027413,9.95,-0.48,9.961571161,0,0,0,9.95,-0.48,9.961571161
25/09/2019 02:30,12.67,0.83,12.69715716,0,0,0,12.67,0.83,12.69715716,9.81,-0.63,9.830208543,0,0,0,9.81,-0.63,9.830208543
25/09/2019 03:00,12.72,1.29,12.7852454,0,0,0,12.72,1.29,12.7852454,9.68,-0.79,9.712183071,0,0,0,9.68,-0.79,9.712183071
25/09/2019 03:30,12.72,1.29,12.7852454,0,0,0,12.72,1.29,12.7852454,9.77,-0.7,9.795044666,0,0,0,9.77,-0.7,9.795044666
25/09/2019 04:00,12.46,1.26,12.52354582,0,0,0,12.46,1.26,12.52354582,9.65,-0.53,9.664543445,0,0,0,9.65,-0.53,9.664543445
25/09/2019 04:30,12.55,1.26,12.6130924,0,0,0,12.55,1.26,12.6130924,9.65,-0.68,9.673928881,0,0,0,9.65,-0.68,9.673928881
25/09/2019 05:00,12.55,1.26,12.6130924,0,0,0,12.55,1.26,12.6130924,9.65,-0.68,9.673928881,0,0,0,9.65,-0.68,9.673928881
25/09/2019 05:30,13.36,1.47,13.44062871,0,0,0,13.36,1.47,13.44062871,10.53,-0.47,10.54048386,0,0,0,10.53,-0.47,10.54048386
25/09/2019 06:00,13.36,1.47,13.44062871,0,0,0,13.36,1.47,13.44062871,10.53,-0.47,10.54048386,0,0,0,10.53,-0.47,10.54048386
25/09/2019 06:30,16.42,2.07,16.54996375,0,0,0,16.42,2.07,16.54996375,13.34,1.68,13.44537095,0,0,0,13.34,1.68,13.44537095
25/09/2019 07:00,16.42,2.07,16.54996375,0,0,0,16.42,2.07,16.54996375,13.34,1.68,13.44537095,0,0,0,13.34,1.68,13.44537095
25/09/2019 07:30,16.42912,2.07266,16.5593449,0.00912,0.00266,0.0095,16.42,2.07,16.54996375,13.34912,1.68266,13.45475193,0.00912,0.00266,0.0095,13.34,1.68,13.44537095
25/09/2019 08:00,16.73344,2.16142,16.87245538,0.31344,0.09142,0.3265,16.42,2.07,16.54996375,13.65344,1.77142,13.76787393,0.31344,0.09142,0.3265,13.34,1.68,13.44537095
25/09/2019 08:30,17.1496,2.2828,17.30086576,0.7296,0.2128,0.76,16.42,2.07,16.54996375,14.0696,1.8928,14.19634939,0.7296,0.2128,0.76,13.34,1.68,13.44537095
25/09/2019 09:00,17.54128,2.39704,17.70430187,1.12128,0.32704,1.168,16.42,2.07,16.54996375,14.46128,2.00704,14.5998914,1.12128,0.32704,1.168,13.34,1.68,13.44537095
25/09/2019 09:30,17.58976,2.41118,17.75425149,1.16976,0.34118,1.2185,16.42,2.07,16.54996375,14.50976,2.02118,14.64985679,1.16976,0.34118,1.2185,13.34,1.68,13.44537095
25/09/2019 10:00,18.7336,2.7448,18.93361286,2.3136,0.6748,2.41,16.42,2.07,16.54996375,15.6536,2.3548,15.8297276,2.3136,0.6748,2.41,13.34,1.68,13.44537095
25/09/2019 10:30,19.75216,3.04188,19.98501585,3.33216,0.97188,3.471,16.42,2.07,16.54996375,16.67216,2.65188,16.88174714,3.33216,0.97188,3.471,13.34,1.68,13.44537095
25/09/2019 11:00,19.00672,2.82446,19.21543597,2.58672,0.75446,2.6945,16.42,2.07,16.54996375,15.92672,2.43446,16.11170399,2.58672,0.75446,2.6945,13.34,1.68,13.44537095
25/09/2019 11:30,19.94032,3.09676,20.17935292,3.52032,1.02676,3.667,16.42,2.07,16.54996375,16.86032,2.70676,17.07620977,3.52032,1.02676,3.667,13.34,1.68,13.44537095
25/09/2019 12:00,21.14464,3.44802,21.42392687,4.72464,1.37802,4.9215,16.42,2.07,16.54996375,18.06464,3.05802,18.3216458,4.72464,1.37802,4.9215,13.34,1.68,13.44537095
25/09/2019 12:30,19.4152,2.9436,19.63707646,2.9952,0.8736,3.12,16.42,2.07,16.54996375,16.3352,2.5536,16.53359102,2.9952,0.8736,3.12,13.34,1.68,13.44537095
25/09/2019 13:00,19.852,3.071,20.08812945,3.432,1.001,3.575,16.42,2.07,16.54996375,16.772,2.681,16.98492699,3.432,1.001,3.575,13.34,1.68,13.44537095
25/09/2019 13:30,21.27808,3.48694,21.56189785,4.85808,1.41694,5.0605,16.42,2.07,16.54996375,18.19808,3.09694,18.45971704,4.85808,1.41694,5.0605,13.34,1.68,13.44537095
25/09/2019 14:00,20.524,3.267,20.78239315,4.104,1.197,4.275,16.42,2.07,16.54996375,17.444,2.877,17.67965681,4.104,1.197,4.275,13.34,1.68,13.44537095
25/09/2019 14:30,20.2264,3.1802,20.47488532,3.8064,1.1102,3.965,16.42,2.07,16.54996375,17.1464,2.7902,17.37193855,3.8064,1.1102,3.965,13.34,1.68,13.44537095
25/09/2019 15:00,18.00976,2.53368,18.18711053,1.58976,0.46368,1.656,16.42,2.07,16.54996375,14.92976,2.14368,15.08287431,1.58976,0.46368,1.656,13.34,1.68,13.44537095
25/09/2019 15:30,21.79408,3.63744,22.09554011,5.37408,1.56744,5.598,16.42,2.07,16.54996375,18.71408,3.24744,18.9937531,5.37408,1.56744,5.598,13.34,1.68,13.44537095
25/09/2019 16:00,24.11248,4.31364,24.49528897,7.69248,2.24364,8.013,16.42,2.07,16.54996375,21.03248,3.92364,21.39533047,7.69248,2.24364,8.013,13.34,1.68,13.44537095
25/09/2019 16:30,23.76688,4.21284,24.13736949,7.34688,2.14284,7.653,16.42,2.07,16.54996375,20.68688,3.82284,21.03713644,7.34688,2.14284,7.653,13.34,1.68,13.44537095
25/09/2019 17:00,22.03456,3.70758,22.3443054,5.61456,1.63758,5.8485,16.42,2.07,16.54996375,18.95456,3.31758,19.24270464,5.61456,1.63758,5.8485,13.34,1.68,13.44537095
25/09/2019 17:30,20.1904,3.1697,20.4376919,3.7704,1.0997,3.9275,16.42,2.07,16.54996375,17.1104,2.7797,17.33472008,3.7704,1.0997,3.9275,13.34,1.68,13.44537095
25/09/2019 18:00,18.45712,2.66416,18.64840549,2.03712,0.59416,2.122,16.42,2.07,16.54996375,15.37712,2.27416,15.54437593,2.03712,0.59416,2.122,13.34,1.68,13.44537095
25/09/2019 18:30,19.89064,3.44602,20.18694166,0.74064,0.21602,0.7715,19.15,3.23,19.42048918,16.37064,3.70602,16.7848872,0.74064,0.21602,0.7715,15.63,3.49,16.01489931
25/09/2019 19:00,20.3904,2.9572,20.60372403,0.2304,0.0672,0.24,20.16,2.89,20.36609192,17.2404,3.3272,17.55852078,0.2304,0.0672,0.24,17.01,3.26,17.31957563
25/09/2019 19:30,21.57,3.33,21.82553092,0,0,0,21.57,3.33,21.82553092,17.82,3.09,18.08591994,0,0,0,17.82,3.09,18.08591994
25/09/2019 20:00,22.33,3.01,22.53195509,0,0,0,22.33,3.01,22.53195509,17.82,2.93,18.05927186,0,0,0,17.82,2.93,18.05927186
25/09/2019 20:30,22.28,2.89,22.46665307,0,0,0,22.28,2.89,22.46665307,17.58,3.02,17.83751104,0,0,0,17.58,3.02,17.83751104
25/09/2019 21:00,22.05,3.64,22.348425,0,0,0,22.05,3.64,22.348425,17,2.31,17.15622628,0,0,0,17,2.31,17.15622628
25/09/2019 21:30,21.41,3.76,21.73765627,0,0,0,21.41,3.76,21.73765627,16.46,1.91,16.57044658,0,0,0,16.46,1.91,16.57044658
25/09/2019 22:00,20.64,3.69,20.96725304,0,0,0,20.64,3.69,20.96725304,15.97,1.68,16.05812256,0,0,0,15.97,1.68,16.05812256
25/09/2019 22:30,17.49,2.25,17.63413168,0,0,0,17.49,2.25,17.63413168,13.52,1.09,13.56386744,0,0,0,13.52,1.09,13.56386744
25/09/2019 23:00,15.56,-0.46,15.566798,0,0,0,15.56,-0.46,15.566798,12.57,2.84,12.88683437,0,0,0,12.57,2.84,12.88683437
25/09/2019 23:30,14.61,0.83,14.63355733,0,0,0,14.61,0.83,14.63355733,11.64,0.56,11.653463,0,0,0,11.64,0.56,11.653463
26/09/2019 00:00,14.61,0.83,14.63355733,0,0,0,14.61,0.83,14.63355733,11.64,0.56,11.653463,0,0,0,11.64,0.56,11.653463
26/09/2019 00:30,13.06,0.6,13.07377528,0,0,0,13.06,0.6,13.07377528,10.42,0.47,10.43059442,0,0,0,10.42,0.47,10.43059442
26/09/2019 01:00,12.77,0.87,12.79960156,0,0,0,12.77,0.87,12.79960156,10.12,-0.66,10.1414989,0,0,0,10.12,-0.66,10.1414989
26/09/2019 01:30,12.55,1.04,12.59301791,0,0,0,12.55,1.04,12.59301791,9.82,-0.56,9.835954453,0,0,0,9.82,-0.56,9.835954453
26/09/2019 02:00,12.39,0.91,12.42337313,0,0,0,12.39,0.91,12.42337313,9.69,-0.64,9.711112192,0,0,0,9.69,-0.64,9.711112192
26/09/2019 02:30,12.3,1.03,12.34305068,0,0,0,12.3,1.03,12.34305068,9.6,-0.75,9.629252307,0,0,0,9.6,-0.75,9.629252307
26/09/2019 03:00,12.12,1.03,12.16368776,0,0,0,12.12,1.03,12.16368776,9.48,-0.75,9.509621444,0,0,0,9.48,-0.75,9.509621444
26/09/2019 03:30,12.05,1.03,12.09394063,0,0,0,12.05,1.03,12.09394063,9.54,-0.56,9.556421925,0,0,0,9.54,-0.56,9.556421925
26/09/2019 04:00,11.71,0.14,11.71083686,0,0,0,11.71,0.14,11.71083686,9.4,0.27,9.40387686,0,0,0,9.4,0.27,9.40387686
26/09/2019 04:30,11.77,-1.4,11.85297009,0,0,0,11.77,-1.4,11.85297009,9.65,1.75,9.807395169,0,0,0,9.65,1.75,9.807395169
26/09/2019 05:00,12.08,-1.27,12.14657565,0,0,0,12.08,-1.27,12.14657565,9.86,1.66,9.998759923,0,0,0,9.86,1.66,9.998759923
26/09/2019 05:30,12.62,-0.49,12.6295091,0,0,0,12.62,-0.49,12.6295091,10.22,0.93,10.26222685,0,0,0,10.22,0.93,10.26222685
26/09/2019 06:00,12.62,-0.49,12.6295091,0,0,0,12.62,-0.49,12.6295091,10.22,0.93,10.26222685,0,0,0,10.22,0.93,10.26222685
26/09/2019 06:30,13.57,1.63,13.6675455,0,0,0,13.57,1.63,13.6675455,10.67,-0.48,10.68079117,0,0,0,10.67,-0.48,10.68079117
26/09/2019 07:00,16.37,4.32,16.93042528,0,0,0,16.37,4.32,16.93042528,13.33,-0.24,13.33216037,0,0,0,13.33,-0.24,13.33216037
26/09/2019 07:30,16.5356,4.3683,17.10286854,0.1656,0.0483,0.1725,16.37,4.32,16.93042528,13.4956,-0.1917,13.49696145,0.1656,0.0483,0.1725,13.33,-0.24,13.33216037
26/09/2019 08:00,16.68248,4.41114,17.25581916,0.31248,0.09114,0.3255,16.37,4.32,16.93042528,13.64248,-0.14886,13.64329212,0.31248,0.09114,0.3255,13.33,-0.24,13.33216037
26/09/2019 08:30,16.89992,4.47456,17.48224766,0.52992,0.15456,0.552,16.37,4.32,16.93042528,13.85992,-0.08544,13.86018335,0.52992,0.15456,0.552,13.33,-0.24,13.33216037
26/09/2019 09:00,17.78264,4.73202,18.40147545,1.41264,0.41202,1.4715,16.37,4.32,16.93042528,14.74264,0.17202,14.74364355,1.41264,0.41202,1.4715,13.33,-0.24,13.33216037
26/09/2019 09:30,22.08872,5.98796,22.88596112,5.71872,1.66796,5.957,16.37,4.32,16.93042528,19.04872,1.42796,19.10216751,5.71872,1.66796,5.957,13.33,-0.24,13.33216037
26/09/2019 10:00,23.68184,6.45262,24.54517978,7.31184,2.13262,7.6165,16.37,4.32,16.93042528,20.64184,1.89262,20.72842418,7.31184,2.13262,7.6165,13.33,-0.24,13.33216037
26/09/2019 10:30,24.6788,6.7434,25.58352229,8.3088,2.4234,8.655,16.37,4.32,16.93042528,21.6388,2.1834,21.74867584,8.3088,2.4234,8.655,13.33,-0.24,13.33216037
26/09/2019 11:00,21.14408,5.71244,21.90214806,4.77408,1.39244,4.973,16.37,4.32,16.93042528,18.10408,1.15244,18.14072299,4.77408,1.39244,4.973,13.33,-0.24,13.33216037
26/09/2019 11:30,23.0636,6.2723,23.90128432,6.6936,1.9523,6.9725,16.37,4.32,16.93042528,20.0236,1.7123,20.09667953,6.6936,1.9523,6.9725,13.33,-0.24,13.33216037
26/09/2019 12:00,23.714,6.462,24.5786745,7.344,2.142,7.65,16.37,4.32,16.93042528,20.674,1.902,20.76130728,7.344,2.142,7.65,13.33,-0.24,13.33216037
26/09/2019 12:30,28.17848,7.76414,29.22855804,11.80848,3.44414,12.3005,16.37,4.32,16.93042528,25.13848,3.20414,25.34185648,11.80848,3.44414,12.3005,13.33,-0.24,13.33216037
26/09/2019 13:00,26.71784,7.33812,27.70723695,10.34784,3.01812,10.779,16.37,4.32,16.93042528,23.67784,2.77812,23.84026128,10.34784,3.01812,10.779,13.33,-0.24,13.33216037
26/09/2019 13:30,25.47752,6.97636,26.41540505,9.10752,2.65636,9.487,16.37,4.32,16.93042528,22.43752,2.41636,22.56725724,9.10752,2.65636,9.487,13.33,-0.24,13.33216037
26/09/2019 14:00,26.92088,7.39734,27.91871091,10.55088,3.07734,10.9905,16.37,4.32,16.93042528,23.88088,2.83734,24.04884463,10.55088,3.07734,10.9905,13.33,-0.24,13.33216037
26/09/2019 14:30,24.18968,6.60074,25.07409793,7.81968,2.28074,8.1455,16.37,4.32,16.93042528,21.14968,2.04074,21.24790775,7.81968,2.28074,8.1455,13.33,-0.24,13.33216037
26/09/2019 15:00,20.30168,5.46674,21.02482954,3.93168,1.14674,4.0955,16.37,4.32,16.93042528,17.26168,0.90674,17.2854787,3.93168,1.14674,4.0955,13.33,-0.24,13.33216037
26/09/2019 15:30,21.8732,5.9251,22.66150234,5.5032,1.6051,5.7325,16.37,4.32,16.93042528,18.8332,1.3651,18.88260894,5.5032,1.6051,5.7325,13.33,-0.24,13.33216037
26/09/2019 16:00,18.4844,4.9367,19.13227771,2.1144,0.6167,2.2025,16.37,4.32,16.93042528,15.4444,0.3767,15.44899331,2.1144,0.6167,2.2025,13.33,-0.24,13.33216037
26/09/2019 16:30,20.85416,5.62788,21.60020886,4.48416,1.30788,4.671,16.37,4.32,16.93042528,17.81416,1.06788,17.84613864,4.48416,1.30788,4.671,13.33,-0.24,13.33216037
26/09/2019 17:00,20.05304,5.39422,20.76588603,3.68304,1.07422,3.8365,16.37,4.32,16.93042528,17.01304,0.83422,17.03348036,3.68304,1.07422,3.8365,13.33,-0.24,13.33216037
26/09/2019 17:30,18.35636,4.90148,18.99948575,1.98336,0.57848,2.066,16.373,4.323,16.93409159,15.31636,0.33548,15.32003363,1.98336,0.57848,2.066,13.333,-0.243,13.33521421
26/09/2019 18:00,20.9064,4.0152,21.28848027,1.0464,0.3052,1.09,19.86,3.71,20.20355662,16.7064,2.9652,16.96750459,1.0464,0.3052,1.09,15.66,2.66,15.88430672
26/09/2019 18:30,21.496,3.6305,21.80042537,0.516,0.1505,0.5375,20.98,3.48,21.26665935,17.246,2.8905,17.48655215,0.516,0.1505,0.5375,16.73,2.74,16.95289061
26/09/2019 19:00,21.93384,3.40112,22.19596708,0.24384,0.07112,0.254,21.69,3.33,21.94413361,17.57384,2.81112,17.79725395,0.24384,0.07112,0.254,17.33,2.74,17.54527002
26/09/2019 19:30,22.42,3.33,22.66595023,0,0,0,22.42,3.33,22.66595023,17.8,2.97,18.04607714,0,0,0,17.8,2.97,18.04607714
26/09/2019 20:00,22.86,3.39,23.10999135,0,0,0,22.86,3.39,23.10999135,18.62,3.35,18.9189561,0,0,0,18.62,3.35,18.9189561
26/09/2019 20:30,22.14,3.39,22.39802893,0,0,0,22.14,3.39,22.39802893,17.79,2.45,17.95791191,0,0,0,17.79,2.45,17.95791191
26/09/2019 21:00,22.14,3.39,22.39802893,0,0,0,22.14,3.39,22.39802893,17.79,2.45,17.95791191,0,0,0,17.79,2.45,17.95791191
26/09/2019 21:30,20.65,2.8,20.83896591,0,0,0,20.65,2.8,20.83896591,16.56,2.79,16.79338263,0,0,0,16.56,2.79,16.79338263
26/09/2019 22:00,19.61,3.58,19.93410394,0,0,0,19.61,3.58,19.93410394,15.99,1.74,16.08439306,0,0,0,15.99,1.74,16.08439306
26/09/2019 22:30,17.69,2.6,17.88004754,0,0,0,17.69,2.6,17.88004754,13.92,0.98,13.95445449,0,0,0,13.92,0.98,13.95445449
26/09/2019 23:00,15.75,0.36,15.75411375,0,0,0,15.75,0.36,15.75411375,12.68,2.28,12.8833536,0,0,0,12.68,2.28,12.8833536
26/09/2019 23:30,14.9,1.15,14.9443133,0,0,0,14.9,1.15,14.9443133,11.74,1.47,11.83167359,0,0,0,11.74,1.47,11.83167359
27/09/2019 00:00,14.09,1.36,14.15548304,0,0,0,14.09,1.36,14.15548304,11.02,-0.58,11.0352526,0,0,0,11.02,-0.58,11.0352526
27/09/2019 00:30,13.48,1.49,13.56209792,0,0,0,13.48,1.49,13.56209792,10.54,-0.63,10.55881149,0,0,0,10.54,-0.63,10.55881149
27/09/2019 01:00,13.12,1.27,13.18132391,0,0,0,13.12,1.27,13.18132391,10.42,-0.43,10.42886859,0,0,0,10.42,-0.43,10.42886859
27/09/2019 01:30,12.88,1.05,12.92272804,0,0,0,12.88,1.05,12.92272804,10.29,-0.43,10.29898053,0,0,0,10.29,-0.43,10.29898053
27/09/2019 02:00,12.82,1.02,12.86051321,0,0,0,12.82,1.02,12.86051321,10.29,-0.04,10.29007775,0,0,0,10.29,-0.04,10.29007775
27/09/2019 02:30,12.38,-1.6,12.48296439,0,0,0,12.38,-1.6,12.48296439,10.29,2.16,10.51426174,0,0,0,10.29,2.16,10.51426174
27/09/2019 03:00,12.52,0.52,12.53079407,0,0,0,12.52,0.52,12.53079407,10,0.39,10.00760211,0,0,0,10,0.39,10.00760211
27/09/2019 03:30,12.32,0,12.32,0,0,0,12.32,0,12.32,9.96,0.6,9.978055923,0,0,0,9.96,0.6,9.978055923
27/09/2019 04:00,11.89,-0.46,11.89889491,0,0,0,11.89,-0.46,11.89889491,9.59,0.46,9.601025987,0,0,0,9.59,0.46,9.601025987
27/09/2019 04:30,11.89,-0.54,11.90225609,0,0,0,11.89,-0.54,11.90225609,9.54,0.41,9.548806208,0,0,0,9.54,0.41,9.548806208
27/09/2019 05:00,12.01,-0.54,12.02213375,0,0,0,12.01,-0.54,12.02213375,9.66,0.41,9.668696913,0,0,0,9.66,0.41,9.668696913
27/09/2019 05:30,12.72,0,12.72,0,0,0,12.72,0,12.72,10.35,0.68,10.37231411,0,0,0,10.35,0.68,10.37231411
27/09/2019 06:00,13.55,3.05,13.88902444,0,0,0,13.55,3.05,13.88902444,10.35,0.43,10.35892852,0,0,0,10.35,0.43,10.35892852
27/09/2019 06:30,13.55,2.83,13.84237696,0,0,0,13.55,2.83,13.84237696,10.92,0.43,10.92846284,0,0,0,10.92,0.43,10.92846284
27/09/2019 07:00,16.69048,2.83014,16.92872751,0.00048,0.00014,0.0005,16.69,2.83,16.92823086,13.38048,1.88014,13.51192701,0.00048,0.00014,0.0005,13.38,1.88,13.5114322
27/09/2019 07:30,18.82608,1.42344,18.87981646,0.28608,0.08344,0.298,18.54,1.34,18.58836195,15.63608,4.08344,16.16049133,0.28608,0.08344,0.298,15.35,4,15.86261328
27/09/2019 08:00,19.46688,1.61034,19.53337175,0.92688,0.27034,0.9655,18.54,1.34,18.58836195,16.27688,4.27034,16.82773384,0.92688,0.27034,0.9655,15.35,4,15.86261328
27/09/2019 08:30,19.60224,1.64982,19.67154592,1.06224,0.30982,1.1065,18.54,1.34,18.58836195,16.41224,4.30982,16.96868204,1.06224,0.30982,1.1065,15.35,4,15.86261328
27/09/2019 09:00,19.55232,1.63526,19.62058339,1.01232,0.29526,1.0545,18.54,1.34,18.58836195,16.36232,4.29526,16.91670105,1.01232,0.29526,1.0545,15.35,4,15.86261328
27/09/2019 09:30,21.34944,2.15942,21.45837093,2.80944,0.81942,2.9265,18.54,1.34,18.58836195,18.15944,4.81942,18.7880832,2.80944,0.81942,2.9265,15.35,4,15.86261328
27/09/2019 10:00,23.30192,6.47306,24.18429204,4.26192,1.24306,4.4395,19.04,5.23,19.74523993,19.49192,3.54306,19.81131544,4.26192,1.24306,4.4395,15.23,2.3,15.40269132
27/09/2019 10:30,19.65624,6.26182,20.62954582,2.40624,0.70182,2.5065,17.25,5.56,18.12390962,15.95624,2.72182,16.18671984,2.40624,0.70182,2.5065,13.55,2.02,13.69974087
27/09/2019 11:00,19.01064,5.57352,19.81081923,1.76064,0.51352,1.834,17.25,5.06,17.97682119,15.31064,3.01352,15.60439041,1.76064,0.51352,1.834,13.55,2.5,13.77869733
27/09/2019 11:30,18.50856,5.47708,19.30194805,1.25856,0.36708,1.311,17.25,5.11,17.99095884,14.80856,2.86708,15.08355386,1.25856,0.36708,1.311,13.55,2.5,13.77869733
27/09/2019 12:00,18.71064,5.72602,19.56720098,1.46064,0.42602,1.5215,17.25,5.3,18.0458444,15.01064,3.06602,15.32056761,1.46064,0.42602,1.5215,13.55,2.64,13.8047854
27/09/2019 12:30,21.04048,5.28264,21.69350327,0.66048,0.19264,0.688,20.38,5.09,21.00601104,18.66048,2.63264,18.84527281,0.66048,0.19264,0.688,18,2.44,18.16462496
27/09/2019 13:00,22.95864,5.39002,23.58286383,1.74864,0.51002,1.8215,21.21,4.88,21.76415631,19.28864,2.75002,19.48369172,1.74864,0.51002,1.8215,17.54,2.24,17.68245458
27/09/2019 13:30,26.43816,6.40488,27.20291881,5.22816,1.52488,5.446,21.21,4.88,21.76415631,22.76816,3.76488,23.07733588,5.22816,1.52488,5.446,17.54,2.24,17.68245458
27/09/2019 14:00,27.51,6.7175,28.31827866,6.3,1.8375,6.5625,21.21,4.88,21.76415631,23.84,4.0775,24.18618627,6.3,1.8375,6.5625,17.54,2.24,17.68245458
27/09/2019 14:30,30.12456,7.48008,31.03934136,8.91456,2.60008,9.286,21.21,4.88,21.76415631,26.45456,4.84008,26.89368177,8.91456,2.60008,9.286,17.54,2.24,17.68245458
27/09/2019 15:00,22.75512,5.33066,23.37116647,1.54512,0.45066,1.6095,21.21,4.88,21.76415631,19.08512,2.69066,19.27385422,1.54512,0.45066,1.6095,17.54,2.24,17.68245458
27/09/2019 15:30,21.9972,5.1096,22.58284349,0.7872,0.2296,0.82,21.21,4.88,21.76415631,18.3272,2.4696,18.49284143,0.7872,0.2296,0.82,17.54,2.24,17.68245458
27/09/2019 16:00,25.75656,6.20608,26.49369382,4.54656,1.32608,4.736,21.21,4.88,21.76415631,22.08656,3.56608,22.37259617,4.54656,1.32608,4.736,17.54,2.24,17.68245458
27/09/2019 16:30,25.8012,6.2191,26.54014179,4.5912,1.3391,4.7825,21.21,4.88,21.76415631,22.1312,3.5791,22.4187415,4.5912,1.3391,4.7825,17.54,2.24,17.68245458
27/09/2019 17:00,23.17656,5.45358,23.80954574,1.96656,0.57358,2.0485,21.21,4.88,21.76415631,19.50656,2.81358,19.70842752,1.96656,0.57358,2.0485,17.54,2.24,17.68245458
27/09/2019 17:30,21.68856,5.01958,22.26184669,0.47856,0.13958,0.4985,21.21,4.88,21.76415631,18.01856,2.37958,18.17500772,0.47856,0.13958,0.4985,17.54,2.24,17.68245458
27/09/2019 18:00,23.08008,5.42544,23.70918581,1.87008,0.54544,1.948,21.21,4.88,21.76415631,19.41008,2.78544,19.60892352,1.87008,0.54544,1.948,17.54,2.24,17.68245458
27/09/2019 18:30,20.22688,2.43534,20.37296138,0.80688,0.23534,0.8405,19.42,2.2,19.54421654,16.35688,3.63534,16.75599058,0.80688,0.23534,0.8405,15.55,3.4,15.91736473
27/09/2019 19:00,20.7024,2.3107,20.83095534,0.2424,0.0707,0.2525,20.46,2.24,20.58225449,16.6924,3.2407,17.00406876,0.2424,0.0707,0.2525,16.45,3.17,16.75265352
27/09/2019 19:30,21.06,1.57,21.11843981,0,0,0,21.06,1.57,21.11843981,17.13,3.58,17.50009429,0,0,0,17.13,3.58,17.50009429
27/09/2019 20:00,22.03,4.35,22.45536462,0,0,0,22.03,4.35,22.45536462,17.97,1.32,18.01841558,0,0,0,17.97,1.32,18.01841558
27/09/2019 20:30,21.4,4.94,21.9627776,0,0,0,21.4,4.94,21.9627776,17.54,0.67,17.5527918,0,0,0,17.54,0.67,17.5527918
27/09/2019 21:00,20.41,3.66,20.73556606,0,0,0,20.41,3.66,20.73556606,16.66,2.6,16.86166065,0,0,0,16.66,2.6,16.86166065
27/09/2019 21:30,18.28,0.68,18.29264333,0,0,0,18.28,0.68,18.29264333,14.72,2.01,14.85659786,0,0,0,14.72,2.01,14.85659786
27/09/2019 22:00,18.28,0.68,18.29264333,0,0,0,18.28,0.68,18.29264333,14.72,2.01,14.85659786,0,0,0,14.72,2.01,14.85659786
27/09/2019 22:30,16.59,0.46,16.59637611,0,0,0,16.59,0.46,16.59637611,13.27,1.57,13.36255215,0,0,0,13.27,1.57,13.36255215
27/09/2019 23:00,16.59,0.46,16.59637611,0,0,0,16.59,0.46,16.59637611,13.27,1.57,13.36255215,0,0,0,13.27,1.57,13.36255215
27/09/2019 23:30,14.8,0.97,14.8317531,0,0,0,14.8,0.97,14.8317531,11.79,0.7,11.81076204,0,0,0,11.79,0.7,11.81076204
28/09/2019 00:00,14.8,0.97,14.8317531,0,0,0,14.8,0.97,14.8317531,11.79,0.7,11.81076204,0,0,0,11.79,0.7,11.81076204
28/09/2019 00:30,13.35,1.62,13.44793293,0,0,0,13.35,1.62,13.44793293,10.53,-1.12,10.58939564,0,0,0,10.53,-1.12,10.58939564
28/09/2019 01:00,12.64,-0.77,12.6634316,0,0,0,12.64,-0.77,12.6634316,10.42,0.91,10.45966061,0,0,0,10.42,0.91,10.45966061
28/09/2019 01:30,12.71,-0.57,12.72277485,0,0,0,12.71,-0.57,12.72277485,10.42,0.72,10.44484562,0,0,0,10.42,0.72,10.44484562
28/09/2019 02:00,12.64,-0.78,12.66404359,0,0,0,12.64,-0.78,12.66404359,10.55,1.13,10.61034401,0,0,0,10.55,1.13,10.61034401
28/09/2019 02:30,12.36,-0.25,12.36252806,0,0,0,12.36,-0.25,12.36252806,10.17,0.43,10.1790864,0,0,0,10.17,0.43,10.1790864
28/09/2019 03:00,12.13,1.1,12.17977422,0,0,0,12.13,1.1,12.17977422,9.76,-1.28,9.843576586,0,0,0,9.76,-1.28,9.843576586
28/09/2019 03:30,11.59,-1.13,11.64495599,0,0,0,11.59,-1.13,11.64495599,9.76,0.77,9.790326859,0,0,0,9.76,0.77,9.790326859
28/09/2019 04:00,11.71,-1.1,11.76155177,0,0,0,11.71,-1.1,11.76155177,9.87,0.94,9.914660862,0,0,0,9.87,0.94,9.914660862
28/09/2019 04:30,11.71,-1.14,11.76536017,0,0,0,11.71,-1.14,11.76536017,9.9,1.02,9.952406744,0,0,0,9.9,1.02,9.952406744
28/09/2019 05:00,11.71,-1.01,11.75347608,0,0,0,11.71,-1.01,11.75347608,9.9,0.91,9.941735261,0,0,0,9.9,0.91,9.941735261
28/09/2019 05:30,12.38,-0.73,12.40150394,0,0,0,12.38,-0.73,12.40150394,10.49,1.16,10.55394239,0,0,0,10.49,1.16,10.55394239
28/09/2019 06:00,12.72,-0.61,12.73461817,0,0,0,12.72,-0.61,12.73461817,10.69,0.98,10.7348265,0,0,0,10.69,0.98,10.7348265
28/09/2019 06:30,13.6,1.7,13.70583817,0,0,0,13.6,1.7,13.70583817,10.95,-0.67,10.97047857,0,0,0,10.95,-0.67,10.97047857
28/09/2019 07:00,14,0.05,14.00008929,0,0,0,14,0.05,14.00008929,11.61,1.49,11.70522106,0,0,0,11.61,1.49,11.70522106
28/09/2019 07:30,14.35376,0.15318,14.35457733,0.35376,0.10318,0.3685,14,0.05,14.00008929,11.96376,1.59318,12.06937347,0.35376,0.10318,0.3685,11.61,1.49,11.70522106
28/09/2019 08:00,15.64024,0.72882,15.65721194,0.75024,0.21882,0.7815,14.89,0.51,14.89873149,13.02024,1.86882,13.15367393,0.75024,0.21882,0.7815,12.27,1.65,12.38044426
28/09/2019 08:30,16.94456,2.45008,17.12077702,1.23456,0.36008,1.286,15.71,2.09,15.84841317,13.77456,0.84008,13.80015354,1.23456,0.36008,1.286,12.54,0.48,12.54918324
28/09/2019 09:00,18.43976,2.16618,18.56655823,2.48976,0.72618,2.5935,15.95,1.44,16.01487121,15.18976,2.48618,15.39187772,2.48976,0.72618,2.5935,12.7,1.76,12.82137278
28/09/2019 09:30,16.31808,1.83944,16.42142729,1.19808,0.34944,1.248,15.12,1.49,15.19323863,13.46808,2.49944,13.6980429,1.19808,0.34944,1.248,12.27,2.15,12.45694184
28/09/2019 10:00,17.83048,2.16764,17.96175604,1.50048,0.43764,1.563,16.33,1.73,16.4213824,15.58048,2.29764,15.7489843,1.50048,0.43764,1.563,14.08,1.86,14.20232375
28/09/2019 10:30,18.9472,2.4146,19.10043667,2.3472,0.6846,2.445,16.6,1.73,16.68990413,15.7172,2.7146,15.94990373,2.3472,0.6846,2.445,13.37,2.03,13.52323186
28/09/2019 11:00,20.27488,2.85184,20.47446581,3.67488,1.07184,3.828,16.6,1.78,16.69516098,17.04488,3.02184,17.31067449,3.67488,1.07184,3.828,13.37,1.95,13.5114544
28/09/2019 11:30,23.14576,3.59918,23.42392586,6.54576,1.90918,6.8185,16.6,1.69,16.68580534,19.91576,3.91918,20.29772076,6.54576,1.90918,6.8185,13.37,2.01,13.52024408
28/09/2019 12:00,22.70224,3.46982,22.96587364,6.10224,1.77982,6.3565,16.6,1.69,16.68580534,19.47224,3.78982,19.83761241,6.10224,1.77982,6.3565,13.37,2.01,13.52024408
28/09/2019 12:30,15.9908,2.9019,16.25197552,4.1208,1.2019,4.2925,11.87,1.7,11.99111755,12.8608,3.4819,13.32380592,4.1208,1.2019,4.2925,8.74,2.28,9.032496886
28/09/2019 13:00,22.19624,4.71182,22.69084216,10.32624,3.01182,10.7565,11.87,1.7,11.99111755,19.06624,5.29182,19.78698731,10.32624,3.01182,10.7565,8.74,2.28,9.032496886
28/09/2019 13:30,10.652,2.9485,11.05254524,3.252,0.9485,3.3875,7.4,2,7.665507159,7.762,3.4085,8.47741212,3.252,0.9485,3.3875,4.51,2.46,5.137285275
28/09/2019 14:00,11.4584,3.1837,11.89247141,4.0584,1.1837,4.2275,7.4,2,7.665507159,8.5684,3.6437,9.310962799,4.0584,1.1837,4.2275,4.51,2.46,5.137285275
28/09/2019 14:30,14.86736,4.17798,15.44324805,7.46736,2.17798,7.7785,7.4,2,7.665507159,11.97736,4.63798,12.84398735,7.46736,2.17798,7.7785,4.51,2.46,5.137285275
28/09/2019 15:00,12.44472,3.50346,12.92846812,3.71472,1.08346,3.8695,8.73,2.42,9.059210782,9.63472,1.88346,9.817089744,3.71472,1.08346,3.8695,5.92,0.8,5.973809505
28/09/2019 15:30,20.73536,5.71448,21.5083806,9.37536,2.73448,9.766,11.36,2.98,11.74436035,18.85536,3.87448,19.24931677,9.37536,2.73448,9.766,9.48,1.14,9.548298278
28/09/2019 16:00,9.9708,2.2569,10.22303528,4.4808,1.3069,4.6675,5.49,0.95,5.571588642,8.4608,2.9869,8.972553051,4.4808,1.3069,4.6675,3.98,1.68,4.320046296
28/09/2019 16:30,15.18168,0.22924,15.18341064,2.19168,0.63924,2.283,12.99,-0.41,12.99646875,12.82168,1.95924,12.97050883,2.19168,0.63924,2.283,10.63,1.32,10.7116432
28/09/2019 17:00,16.17336,0.51848,16.18166849,3.18336,0.92848,3.316,12.99,-0.41,12.99646875,13.81336,2.24848,13.99516262,3.18336,0.92848,3.316,10.63,1.32,10.7116432
28/09/2019 17:30,16.08456,-0.32242,16.08779118,0.81456,0.23758,0.8485,15.27,-0.56,15.28026505,13.50456,1.51758,13.5895618,0.81456,0.23758,0.8485,12.69,1.28,12.7543914
28/09/2019 18:00,16.698,1.669,16.78120273,0.648,0.189,0.675,16.05,1.48,16.11809232,13.948,-0.331,13.95192693,0.648,0.189,0.675,13.3,-0.52,13.31016153
28/09/2019 18:30,17.92432,0.61876,17.93499683,0.30432,0.08876,0.317,17.62,0.53,17.62796925,13.98432,1.08876,14.02663909,0.30432,0.08876,0.317,13.68,1,13.71650101
28/09/2019 19:00,17.692,0.551,17.7005781,0.072,0.021,0.075,17.62,0.53,17.62796925,13.752,1.021,13.78984935,0.072,0.021,0.075,13.68,1,13.71650101
28/09/2019 19:30,18.24,0.07,18.24013432,0,0,0,18.24,0.07,18.24013432,14.03,1.12,14.07463321,0,0,0,14.03,1.12,14.07463321
28/09/2019 20:00,18,-0.3,18.00249983,0,0,0,18,-0.3,18.00249983,13.97,0.91,13.99960714,0,0,0,13.97,0.91,13.99960714
28/09/2019 20:30,17.31,-0.41,17.31485489,0,0,0,17.31,-0.41,17.31485489,13.34,0.67,13.35681474,0,0,0,13.34,0.67,13.35681474
28/09/2019 21:00,16.4,-0.69,16.41450883,0,0,0,16.4,-0.69,16.41450883,12.75,0.73,12.77088094,0,0,0,12.75,0.73,12.77088094
28/09/2019 21:30,15.7,-0.63,15.71263504,0,0,0,15.7,-0.63,15.71263504,12.18,0.58,12.1938017,0,0,0,12.18,0.58,12.1938017
28/09/2019 22:00,14.95,-0.68,14.96545689,0,0,0,14.95,-0.68,14.96545689,11.48,0.5,11.49088334,0,0,0,11.48,0.5,11.49088334
28/09/2019 22:30,14.35,-0.33,14.35379392,0,0,0,14.35,-0.33,14.35379392,10.96,-1.97,11.13564098,0,0,0,10.96,-1.97,11.13564098
28/09/2019 23:00,13.89,0.71,13.90813431,0,0,0,13.89,0.71,13.90813431,10.59,-1.46,10.69016838,0,0,0,10.59,-1.46,10.69016838
28/09/2019 23:30,13,-1,13.03840481,0,0,0,13,-1,13.03840481,10.27,0.41,10.27818077,0,0,0,10.27,0.41,10.27818077
29/09/2019 00:00,13,-1,13.03840481,0,0,0,13,-1,13.03840481,10.27,0.41,10.27818077,0,0,0,10.27,0.41,10.27818077
29/09/2019 00:30,11.58,-1.54,11.68195189,0,0,0,11.58,-1.54,11.68195189,9.38,0.42,9.389398277,0,0,0,9.38,0.42,9.389398277
29/09/2019 01:00,11.27,-1.68,11.39452939,0,0,0,11.27,-1.68,11.39452939,9.22,0.52,9.234652132,0,0,0,9.22,0.52,9.234652132
29/09/2019 01:30,11.36,-1.57,11.46797715,0,0,0,11.36,-1.57,11.46797715,9.27,0.41,9.279062453,0,0,0,9.27,0.41,9.279062453
29/09/2019 02:00,11.18,-1.57,11.28969884,0,0,0,11.18,-1.57,11.28969884,9.15,0.46,9.161555545,0,0,0,9.15,0.46,9.161555545
29/09/2019 02:30,11.02,-1.62,11.13843795,0,0,0,11.02,-1.62,11.13843795,9.07,0.55,9.086660553,0,0,0,9.07,0.55,9.086660553
29/09/2019 03:00,10.79,-1.8,10.93910874,0,0,0,10.79,-1.8,10.93910874,8.98,0.67,9.004959744,0,0,0,8.98,0.67,9.004959744
29/09/2019 03:30,10.74,-1.65,10.86600663,0,0,0,10.74,-1.65,10.86600663,8.88,0.54,8.896403768,0,0,0,8.88,0.54,8.896403768
29/09/2019 04:00,10.58,-1.56,10.69439105,0,0,0,10.58,-1.56,10.69439105,8.76,0.41,8.7695895,0,0,0,8.76,0.41,8.7695895
29/09/2019 04:30,10.63,-1.62,10.75273454,0,0,0,10.63,-1.62,10.75273454,8.86,0.51,8.874666191,0,0,0,8.86,0.51,8.874666191
29/09/2019 05:00,10.47,-1.7,10.60711554,0,0,0,10.47,-1.7,10.60711554,8.73,0.63,8.75270244,0,0,0,8.73,0.63,8.75270244
29/09/2019 05:30,10.6,-1.8,10.75174404,0,0,0,10.6,-1.8,10.75174404,8.92,0.91,8.96629801,0,0,0,8.92,0.91,8.96629801
29/09/2019 06:00,10.81,-1.8,10.95883662,0,0,0,10.81,-1.8,10.95883662,9.06,0.96,9.110718962,0,0,0,9.06,0.96,9.110718962
29/09/2019 06:30,11.54,-1.3,11.61299272,0,0,0,11.54,-1.3,11.61299272,9.51,0.62,9.530188875,0,0,0,9.51,0.62,9.530188875
29/09/2019 07:00,12,-1.19,12.05885981,0,0,0,12,-1.19,12.05885981,9.79,0.67,9.812899673,0,0,0,9.79,0.67,9.812899673
29/09/2019 07:30,12.58,-1.19,12.63615844,0,0,0,12.58,-1.19,12.63615844,10.17,0.6,10.18768374,0,0,0,10.17,0.6,10.18768374
29/09/2019 08:00,13.63968,0.04324,13.63974854,0.07968,0.02324,0.083,13.56,0.02,13.56001475,10.73968,-0.22676,10.74207366,0.07968,0.02324,0.083,10.66,-0.25,10.66293112
29/09/2019 08:30,13.89936,1.66898,13.99920364,0.33936,0.09898,0.3535,13.56,1.57,13.65058607,10.99936,-0.77102,11.02634991,0.33936,0.09898,0.3535,10.66,-0.87,10.69544295
29/09/2019 09:00,15.07072,1.73646,15.17042829,0.57072,0.16646,0.5945,14.5,1.57,14.58474888,11.66072,-0.70354,11.68192448,0.57072,0.16646,0.5945,11.09,-0.87,11.124073
29/09/2019 09:30,15.92168,1.66674,16.00868253,4.17168,1.21674,4.3455,11.75,0.45,11.75861386,16.04168,2.33674,16.21097934,4.17168,1.21674,4.3455,11.87,1.12,11.922722
29/09/2019 10:00,15.062,1.416,15.12841366,3.312,0.966,3.45,11.75,0.45,11.75861386,12.162,2.086,12.33959643,3.312,0.966,3.45,8.85,1.12,8.920588546
29/09/2019 10:30,17.59752,2.32886,17.75095206,4.00752,1.16886,4.1745,13.59,1.16,13.63941714,14.35752,2.06886,14.50581133,4.00752,1.16886,4.1745,10.35,0.9,10.38905674
29/09/2019 11:00,16.71936,2.76398,16.94628526,3.33936,0.97398,3.4785,13.38,1.79,13.49920368,13.30936,2.00398,13.45938332,3.33936,0.97398,3.4785,9.97,1.03,10.0230634
29/09/2019 11:30,17.16592,2.62006,17.36472067,2.84592,0.83006,2.9645,14.32,1.79,14.43144137,13.69592,1.97006,13.83688408,2.84592,0.83006,2.9645,10.85,1.14,10.90972502
29/09/2019 12:00,16.93728,2.31004,17.0940849,2.05728,0.60004,2.143,14.88,1.71,14.97793377,13.31728,1.74004,13.43047601,2.05728,0.60004,2.143,11.26,1.14,11.31756157
29/09/2019 12:30,18.70776,2.11768,18.82723699,2.59776,0.75768,2.706,16.11,1.36,16.16730342,15.08776,2.24768,15.2542639,2.59776,0.75768,2.706,12.49,1.49,12.57856113
29/09/2019 13:00,17.06128,1.69204,17.14497812,1.00128,0.29204,1.043,16.06,1.4,16.12090568,13.46128,2.01204,13.61081791,1.00128,0.29204,1.043,12.46,1.72,12.57815567
29/09/2019 13:30,19.35744,1.80592,19.44149764,1.59744,0.46592,1.664,17.76,1.34,17.81048006,15.56744,2.12592,15.71192935,1.59744,0.46592,1.664,13.97,1.66,14.06827992
29/09/2019 14:00,20.79592,2.34256,20.92744313,3.74592,1.09256,3.902,17.05,1.25,17.09575971,16.85592,2.75256,17.07918691,3.74592,1.09256,3.902,13.11,1.66,13.21467745
29/09/2019 14:30,16.58448,1.68714,16.67007553,2.18448,0.63714,2.2755,14.4,1.05,14.4382305,12.87448,2.56714,13.12792608,2.18448,0.63714,2.2755,10.69,1.93,10.86282652
29/09/2019 15:00,19.52104,1.87822,19.61118847,3.73104,1.08822,3.8865,15.79,0.79,15.80975016,15.76104,2.84822,16.01632726,3.73104,1.08822,3.8865,12.03,1.76,12.15806317
29/09/2019 15:30,16.7328,1.9254,16.84321112,2.6928,0.7854,2.805,14.04,1.14,14.08620602,13.2228,2.7754,13.51093206,2.6928,0.7854,2.805,10.53,1.99,10.71638932
29/09/2019 16:00,16.63104,1.56322,16.70434519,1.45104,0.42322,1.5115,15.18,1.14,15.22274614,13.51104,2.37322,13.71788523,1.45104,0.42322,1.5115,12.06,1.95,12.21663211
29/09/2019 16:30,16.81208,1.28894,16.8614175,0.68208,0.19894,0.7105,16.13,1.09,16.16678694,14.49208,1.81894,14.60578397,0.68208,0.19894,0.7105,13.81,1.62,13.90469345
29/09/2019 17:00,18.20576,1.00168,18.23329537,0.72576,0.21168,0.756,17.48,0.79,17.49784272,15.16576,1.74168,15.2654422,0.72576,0.21168,0.756,14.44,1.53,14.52082987
29/09/2019 17:30,19.2524,0.8107,19.26946134,0.7224,0.2107,0.7525,18.53,0.6,18.53971143,15.4224,2.1407,15.5702607,0.7224,0.2107,0.7525,14.7,1.93,14.82615594
29/09/2019 18:00,18.87704,0.70122,18.89005952,0.34704,0.10122,0.3615,18.53,0.6,18.53971143,15.04704,2.03122,15.1835196,0.34704,0.10122,0.3615,14.7,1.93,14.82615594
29/09/2019 18:30,19.53896,0.63428,19.54925239,0.28896,0.08428,0.301,19.25,0.55,19.25785554,15.57896,2.01428,15.70863834,0.28896,0.08428,0.301,15.29,1.93,15.411327
29/09/2019 19:00,19.58152,0.58836,19.59035714,0.13152,0.03836,0.137,19.45,0.55,19.4577748,15.49152,1.67836,15.582172,0.13152,0.03836,0.137,15.36,1.64,15.44730397
29/09/2019 19:30,19.39,0.5,19.39644555,0,0,0,19.39,0.5,19.39644555,15.23,1.7,15.32458482,0,0,0,15.23,1.7,15.32458482
29/09/2019 20:00,19.68,3.12,19.92578229,0,0,0,19.68,3.12,19.92578229,14.87,-0.71,14.88694059,0,0,0,14.87,-0.71,14.88694059
29/09/2019 20:30,19.1,2.25,19.23206957,0,0,0,19.1,2.25,19.23206957,14.84,0.51,14.84876089,0,0,0,14.84,0.51,14.84876089
29/09/2019 21:00,19.1,2.35,19.24402505,0,0,0,19.1,2.35,19.24402505,14.84,-0.4,14.84538986,0,0,0,14.84,-0.4,14.84538986
29/09/2019 21:30,17.52,1.53,17.58667962,0,0,0,17.52,1.53,17.58667962,13.57,0,13.57,0,0,0,13.57,0,13.57
29/09/2019 22:00,16.53,0.67,16.54357277,0,0,0,16.53,0.67,16.54357277,13.04,0.88,13.06965952,0,0,0,13.04,0.88,13.06965952
29/09/2019 22:30,15.54,1.64,15.62629835,0,0,0,15.54,1.64,15.62629835,12.15,-0.86,12.18039819,0,0,0,12.15,-0.86,12.18039819
29/09/2019 23:00,14.31,0.77,14.33070131,0,0,0,14.31,0.77,14.33070131,11.22,-0.3,11.22400998,0,0,0,11.22,-0.3,11.22400998
29/09/2019 23:30,13.22,-1.41,13.29498026,0,0,0,13.22,-1.41,13.29498026,10.91,1.78,11.05425258,0,0,0,10.91,1.78,11.05425258
30/09/2019 00:00,12.78,1.51,12.86889661,0,0,0,12.78,1.51,12.86889661,10.3,-1.38,10.39203541,0,0,0,10.3,-1.38,10.39203541
30/09/2019 00:30,12.49,2.02,12.65229228,0,0,0,12.49,2.02,12.65229228,10.04,-1.82,10.20362681,0,0,0,10.04,-1.82,10.20362681
30/09/2019 01:00,11.86,1.68,11.97839722,0,0,0,11.86,1.68,11.97839722,9.63,-1.68,9.775443724,0,0,0,9.63,-1.68,9.775443724
30/09/2019 01:30,11.99,1.95,12.14753473,0,0,0,11.99,1.95,12.14753473,9.67,-1.85,9.845374548,0,0,0,9.67,-1.85,9.845374548
30/09/2019 02:00,11.79,1.82,11.92964794,0,0,0,11.79,1.82,11.92964794,9.51,-1.85,9.68827126,0,0,0,9.51,-1.85,9.68827126
30/09/2019 02:30,11.79,1.82,11.92964794,0,0,0,11.79,1.82,11.92964794,9.43,-1.98,9.635626601,0,0,0,9.43,-1.98,9.635626601
30/09/2019 03:00,11.7,1.92,11.85649189,0,0,0,11.7,1.92,11.85649189,9.38,-1.98,9.586699119,0,0,0,9.38,-1.98,9.586699119
30/09/2019 03:30,11.65,1.71,11.77482909,0,0,0,11.65,1.71,11.77482909,9.42,-1.67,9.566885596,0,0,0,9.42,-1.67,9.566885596
30/09/2019 04:00,11.57,1.78,11.70612233,0,0,0,11.57,1.78,11.70612233,9.34,-1.77,9.506234796,0,0,0,9.34,-1.77,9.506234796
30/09/2019 04:30,11.57,1.72,11.69714923,0,0,0,11.57,1.72,11.69714923,9.34,-1.77,9.506234796,0,0,0,9.34,-1.77,9.506234796
30/09/2019 05:00,11.94,2.08,12.11981848,0,0,0,11.94,2.08,12.11981848,9.61,-1.94,9.803861484,0,0,0,9.61,-1.94,9.803861484
30/09/2019 05:30,12.42,2.32,12.63482489,0,0,0,12.42,2.32,12.63482489,9.97,-2.17,10.20342099,0,0,0,9.97,-2.17,10.20342099
30/09/2019 06:00,12.42,2.32,12.63482489,0,0,0,12.42,2.32,12.63482489,9.97,-2.17,10.20342099,0,0,0,9.97,-2.17,10.20342099
30/09/2019 06:30,12.76,1.42,12.83876941,0,0,0,12.76,1.42,12.83876941,10.46,-0.98,10.50580792,0,0,0,10.46,-0.98,10.50580792
30/09/2019 07:00,14.68,0.41,14.68572436,0,0,0,14.68,0.41,14.68572436,12.14,1.09,12.18883506,0,0,0,12.14,1.09,12.18883506
30/09/2019 07:30,14.95552,0.49036,14.96355678,0.27552,0.08036,0.287,14.68,0.41,14.68572436,12.41552,1.17036,12.47056051,0.27552,0.08036,0.287,12.14,1.09,12.18883506
30/09/2019 08:00,15.66784,0.69812,15.68338553,0.98784,0.28812,1.029,14.68,0.41,14.68572436,13.12784,1.37812,13.19997719,0.98784,0.28812,1.029,12.14,1.09,12.18883506
30/09/2019 08:30,17.04448,1.09964,17.0799153,2.36448,0.68964,2.463,14.68,0.41,14.68572436,14.50448,1.77964,14.61324942,2.36448,0.68964,2.463,12.14,1.09,12.18883506
30/09/2019 09:00,18.78736,1.60798,18.85604665,4.10736,1.19798,4.2785,14.68,0.41,14.68572436,16.24736,2.28798,16.4076677,4.10736,1.19798,4.2785,12.14,1.09,12.18883506
30/09/2019 09:30,23.28568,5.98374,24.04221366,6.11568,1.78374,6.3705,17.17,4.2,17.67622414,19.50568,4.85374,20.10050607,6.11568,1.78374,6.3705,13.39,3.07,13.73743062
30/09/2019 10:00,25.02088,6.48984,25.84883864,7.85088,2.28984,8.178,17.17,4.2,17.67622414,21.24088,5.35984,21.90668546,7.85088,2.28984,8.178,13.39,3.07,13.73743062
