Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
30/09/2019 10:30,26.42776,6.90018,27.31371419,9.25776,2.70018,9.6435,17.17,4.2,17.67622414,22.64776,5.77018,23.37126463,9.25776,2.70018,9.6435,13.39,3.07,13.73743062
30/09/2019 11:00,26.91544,7.04242,27.82151308,9.74544,2.84242,10.1515,17.17,4.2,17.67622414,23.13544,5.91242,23.8789718,9.74544,2.84242,10.1515,13.39,3.07,13.73743062
30/09/2019 11:30,22.78552,5.83786,23.52149083,5.61552,1.63786,5.8495,17.17,4.2,17.67622414,19.00552,4.70786,19.57993198,5.61552,1.63786,5.8495,13.39,3.07,13.73743062
30/09/2019 12:00,26.27656,6.85608,27.15627807,9.10656,2.65608,9.486,17.17,4.2,17.67622414,22.49656,5.72608,23.21385802,9.10656,2.65608,9.486,13.39,3.07,13.73743062
30/09/2019 12:30,25.7596,6.7053,26.61800218,8.5896,2.5053,8.9475,17.17,4.2,17.67622414,21.9796,5.5753,22.67568712,8.5896,2.5053,8.9475,13.39,3.07,13.73743062
30/09/2019 13:00,24.99304,6.48172,25.81985172,7.82304,2.28172,8.149,17.17,4.2,17.67622414,21.21304,5.35172,21.87770493,7.82304,2.28172,8.149,13.39,3.07,13.73743062
30/09/2019 13:30,25.24648,6.55564,26.08373379,8.07648,2.35564,8.413,17.17,4.2,17.67622414,21.46648,5.42564,22.1415296,8.07648,2.35564,8.413,13.39,3.07,13.73743062
30/09/2019 14:00,24.59992,6.36706,25.41053949,7.42992,2.16706,7.7395,17.17,4.2,17.67622414,20.81992,5.23706,21.46848542,7.42992,2.16706,7.7395,13.39,3.07,13.73743062
30/09/2019 14:30,21.178,5.369,21.84797119,4.008,1.169,4.175,17.17,4.2,17.67622414,17.398,4.239,17.90696862,4.008,1.169,4.175,13.39,3.07,13.73743062
30/09/2019 15:00,20.16376,5.07318,20.79217095,2.99376,0.87318,3.1185,17.17,4.2,17.67622414,16.38376,3.94318,16.85159518,2.99376,0.87318,3.1185,13.39,3.07,13.73743062
30/09/2019 15:30,18.87064,4.69602,19.44617335,1.70064,0.49602,1.7715,17.17,4.2,17.67622414,15.09064,3.56602,15.50625404,1.70064,0.49602,1.7715,13.39,3.07,13.73743062
30/09/2019 16:00,18.30328,4.53054,18.85565834,1.13328,0.33054,1.1805,17.17,4.2,17.67622414,14.52328,3.40054,14.91607637,1.13328,0.33054,1.1805,13.39,3.07,13.73743062
30/09/2019 16:30,17.82376,4.39068,18.35659259,0.65376,0.19068,0.681,17.17,4.2,17.67622414,14.04376,3.26068,14.41732392,0.65376,0.19068,0.681,13.39,3.07,13.73743062
30/09/2019 17:00,17.6932,4.3526,18.22071494,0.5232,0.1526,0.545,17.17,4.2,17.67622414,13.9132,3.2226,14.28153651,0.5232,0.1526,0.545,13.39,3.07,13.73743062
30/09/2019 17:30,17.50696,4.29828,18.02689267,0.33696,0.09828,0.351,17.17,4.2,17.67622414,13.72696,3.16828,14.08784685,0.33696,0.09828,0.351,13.39,3.07,13.73743062
30/09/2019 18:00,23.2112,3.4691,23.46901064,0.2712,0.0791,0.2825,22.94,3.39,23.18912892,18.9112,3.0391,19.15384072,0.2712,0.0791,0.2825,18.64,2.96,18.87355822
30/09/2019 18:30,23.72568,3.59624,23.9966838,0.05568,0.01624,0.058,23.67,3.58,23.93920007,19.13568,2.83624,19.34472813,0.05568,0.01624,0.058,19.08,2.82,19.28727041
30/09/2019 19:00,23.67,3.58,23.93920007,0,0,0,23.67,3.58,23.93920007,19.08,2.82,19.28727041,0,0,0,19.08,2.82,19.28727041
30/09/2019 19:30,24.63,3.41,24.86493515,0,0,0,24.63,3.41,24.86493515,19.49,3.12,19.73814834,0,0,0,19.49,3.12,19.73814834
30/09/2019 20:00,24.32,3.47,24.56630416,0,0,0,24.32,3.47,24.56630416,19.08,2.88,19.29613433,0,0,0,19.08,2.88,19.29613433
30/09/2019 20:30,23.33,3.19,23.5470805,0,0,0,23.33,3.19,23.5470805,18.13,2.79,18.34341844,0,0,0,18.13,2.79,18.34341844
30/09/2019 21:00,22.68,2.92,22.86719922,0,0,0,22.68,2.92,22.86719922,17.71,2.43,17.87593354,0,0,0,17.71,2.43,17.87593354
30/09/2019 21:30,21.77,2.53,21.91651888,0,0,0,21.77,2.53,21.91651888,17.04,2.2,17.18143184,0,0,0,17.04,2.2,17.18143184
30/09/2019 22:00,20.84,2.42,20.98003813,0,0,0,20.84,2.42,20.98003813,16.48,1.96,16.59614413,0,0,0,16.48,1.96,16.59614413
30/09/2019 22:30,17.88,2.08,18.00057777,0,0,0,17.88,2.08,18.00057777,14.07,0.79,14.09216094,0,0,0,14.07,0.79,14.09216094
30/09/2019 23:00,17.88,2.08,18.00057777,0,0,0,17.88,2.08,18.00057777,14.07,0.79,14.09216094,0,0,0,14.07,0.79,14.09216094
30/09/2019 23:30,15.21,0.66,15.22431279,0,0,0,15.21,0.66,15.22431279,12.19,1.11,12.240433,0,0,0,12.19,1.11,12.240433
01/10/2019 00:00,15.21,0.66,15.22431279,0,0,0,15.21,0.66,15.22431279,12.19,1.11,12.240433,0,0,0,12.19,1.11,12.240433
01/10/2019 00:30,13.66,0.6,13.67317081,0,0,0,13.66,0.6,13.67317081,10.91,0.42,10.91808133,0,0,0,10.91,0.42,10.91808133
01/10/2019 01:00,13.19,0.6,13.20363965,0,0,0,13.19,0.6,13.20363965,10.55,0.42,10.55835688,0,0,0,10.55,0.42,10.55835688
01/10/2019 01:30,13.16,0.93,13.19282002,0,0,0,13.16,0.93,13.19282002,10.43,-0.41,10.43805537,0,0,0,10.43,-0.41,10.43805537
01/10/2019 02:00,13.12,0.77,13.14257585,0,0,0,13.12,0.77,13.14257585,10.49,0.42,10.49840464,0,0,0,10.49,0.42,10.49840464
01/10/2019 02:30,12.95,1.07,12.99412944,0,0,0,12.95,1.07,12.99412944,10.31,-0.51,10.32260626,0,0,0,10.31,-0.51,10.32260626
01/10/2019 03:00,12.36,-0.34,12.36467549,0,0,0,12.36,-0.34,12.36467549,10.09,0.84,10.12490494,0,0,0,10.09,0.84,10.12490494
01/10/2019 03:30,12.12,-2.13,12.30574256,0,0,0,12.12,-2.13,12.30574256,10.3,2.63,10.63047036,0,0,0,10.3,2.63,10.63047036
01/10/2019 04:00,11.97,-2.4,12.20823083,0,0,0,11.97,-2.4,12.20823083,9.75,1.11,9.812981198,0,0,0,9.75,1.11,9.812981198
01/10/2019 04:30,11.93,-1.51,12.02518191,0,0,0,11.93,-1.51,12.02518191,9.91,2.42,10.20120091,0,0,0,9.91,2.42,10.20120091
01/10/2019 05:00,12.51,-0.46,12.51845438,0,0,0,12.51,-0.46,12.51845438,10.41,2.5,10.70598431,0,0,0,10.41,2.5,10.70598431
01/10/2019 05:30,13.39,0.61,13.4038875,0,0,0,13.39,0.61,13.4038875,10.97,0.61,10.9869468,0,0,0,10.97,0.61,10.9869468
01/10/2019 06:00,13.39,1.06,13.43189116,0,0,0,13.39,1.06,13.43189116,10.97,0.61,10.9869468,0,0,0,10.97,0.61,10.9869468
01/10/2019 06:30,14.49,1.06,14.52871983,0,0,0,14.49,1.06,14.52871983,11.82,1.01,11.86307296,0,0,0,11.82,1.01,11.86307296
01/10/2019 07:00,16.68,1.93,16.79128643,0,0,0,16.68,1.93,16.79128643,13.5,1.76,13.61424254,0,0,0,13.5,1.76,13.61424254
01/10/2019 07:30,16.7016,1.9363,16.81346782,0.0216,0.0063,0.0225,16.68,1.93,16.79128643,13.5216,1.7663,13.63647617,0.0216,0.0063,0.0225,13.5,1.76,13.61424254
01/10/2019 08:00,17.07936,2.04648,17.20152954,0.39936,0.11648,0.416,16.68,1.93,16.79128643,13.89936,1.87648,14.02545492,0.39936,0.11648,0.416,13.5,1.76,13.61424254
01/10/2019 08:30,16.88352,1.98936,17.00031767,0.20352,0.05936,0.212,16.68,1.93,16.79128643,13.70352,1.81936,13.8237669,0.20352,0.05936,0.212,13.5,1.76,13.61424254
01/10/2019 09:00,17.0208,2.0294,17.14135633,0.3408,0.0994,0.355,16.68,1.93,16.79128643,13.8408,1.8594,13.9651392,0.3408,0.0994,0.355,13.5,1.76,13.61424254
01/10/2019 09:30,17.23008,2.09044,17.35642809,0.55008,0.16044,0.573,16.68,1.93,16.79128643,14.05008,1.92044,14.18072064,0.55008,0.16044,0.573,13.5,1.76,13.61424254
01/10/2019 10:00,17.39424,2.13832,17.52518181,0.71424,0.20832,0.744,16.68,1.93,16.79128643,14.21424,1.96832,14.34987465,0.71424,0.20832,0.744,13.5,1.76,13.61424254
01/10/2019 10:30,17.94816,2.29988,18.09491352,1.26816,0.36988,1.321,16.68,1.93,16.79128643,14.76816,2.12988,14.92095636,1.26816,0.36988,1.321,13.5,1.76,13.61424254
01/10/2019 11:00,18.2352,2.3836,18.39032539,1.5552,0.4536,1.62,16.68,1.93,16.79128643,15.0552,2.2136,15.21706516,1.5552,0.4536,1.62,13.5,1.76,13.61424254
01/10/2019 11:30,17.424,2.147,17.55577925,0.744,0.217,0.775,16.68,1.93,16.79128643,14.244,1.977,14.38054467,0.744,0.217,0.775,13.5,1.76,13.61424254
01/10/2019 12:00,17.22864,2.09002,17.35494799,0.54864,0.16002,0.5715,16.68,1.93,16.79128643,14.04864,1.92002,14.17923703,0.54864,0.16002,0.5715,13.5,1.76,13.61424254
01/10/2019 12:30,19.72848,2.81914,19.9288854,3.04848,0.88914,3.1755,16.68,1.93,16.79128643,16.54848,2.64914,16.75918056,3.04848,0.88914,3.1755,13.5,1.76,13.61424254
01/10/2019 13:00,20.38656,3.01108,20.60772747,3.70656,1.08108,3.861,16.68,1.93,16.79128643,17.20656,2.84108,17.43953677,3.70656,1.08108,3.861,13.5,1.76,13.61424254
01/10/2019 13:30,18.85056,2.56308,19.02401092,2.17056,0.63308,2.261,16.68,1.93,16.79128643,15.67056,2.39308,15.85223273,2.17056,0.63308,2.261,13.5,1.76,13.61424254
01/10/2019 14:00,18.46416,2.45038,18.62604538,1.78416,0.52038,1.8585,16.68,1.93,16.79128643,15.28416,2.28038,15.45333879,1.78416,0.52038,1.8585,13.5,1.76,13.61424254
01/10/2019 14:30,17.99376,2.31318,18.14183565,1.31376,0.38318,1.3685,16.68,1.93,16.79128643,14.81376,2.14318,14.96798937,1.31376,0.38318,1.3685,13.5,1.76,13.61424254
01/10/2019 15:00,18.4824,2.4557,18.64482696,1.8024,0.5257,1.8775,16.68,1.93,16.79128643,15.3024,2.2857,15.47216437,1.8024,0.5257,1.8775,13.5,1.76,13.61424254
01/10/2019 15:30,18.0768,2.3374,18.22729099,1.3968,0.4074,1.455,16.68,1.93,16.79128643,14.8968,2.1674,15.0536465,1.3968,0.4074,1.455,13.5,1.76,13.61424254
01/10/2019 16:00,17.90256,2.28658,18.04799442,1.22256,0.35658,1.2735,16.68,1.93,16.79128643,14.72256,2.11658,14.87392631,1.22256,0.35658,1.2735,13.5,1.76,13.61424254
01/10/2019 16:30,17.664,2.217,17.80258366,0.984,0.287,1.025,16.68,1.93,16.79128643,14.484,2.047,14.62793441,0.984,0.287,1.025,13.5,1.76,13.61424254
01/10/2019 17:00,17.92752,2.29386,18.07367608,1.24752,0.36386,1.2995,16.68,1.93,16.79128643,14.74752,2.12386,14.8996687,1.24752,0.36386,1.2995,13.5,1.76,13.61424254
01/10/2019 17:30,17.25408,2.09744,17.38109695,0.57408,0.16744,0.598,16.68,1.93,16.79128643,14.07408,1.92744,14.205448,0.57408,0.16744,0.598,13.5,1.76,13.61424254
01/10/2019 18:00,17.12352,2.05936,17.24690989,0.44352,0.12936,0.462,16.68,1.93,16.79128643,13.94352,1.88936,14.0709428,0.44352,0.12936,0.462,13.5,1.76,13.61424254
01/10/2019 18:30,16.96224,2.01232,17.081189,0.28224,0.08232,0.294,16.68,1.93,16.79128643,13.78224,1.84232,13.90482946,0.28224,0.08232,0.294,13.5,1.76,13.61424254
01/10/2019 19:00,16.73904,1.94722,16.85191757,0.05904,0.01722,0.0615,16.68,1.93,16.79128643,13.55904,1.77722,13.67501651,0.05904,0.01722,0.0615,13.5,1.76,13.61424254
01/10/2019 19:30,16.68,1.93,16.79128643,0,0,0,16.68,1.93,16.79128643,13.5,1.76,13.61424254,0,0,0,13.5,1.76,13.61424254
01/10/2019 20:00,16.68,1.93,16.79128643,0,0,0,16.68,1.93,16.79128643,13.5,1.76,13.61424254,0,0,0,13.5,1.76,13.61424254
01/10/2019 20:30,24.71,4.44,25.10573042,0,0,0,24.71,4.44,25.10573042,18.58,1.85,18.67187457,0,0,0,18.58,1.85,18.67187457
01/10/2019 21:00,23.55,3.35,23.78707632,0,0,0,23.55,3.35,23.78707632,18.04,2.39,18.19762897,0,0,0,18.04,2.39,18.19762897
01/10/2019 21:30,21.85,2.99,22.05363009,0,0,0,21.85,2.99,22.05363009,17.01,2.35,17.1715637,0,0,0,17.01,2.35,17.1715637
01/10/2019 22:00,21.85,2.99,22.05363009,0,0,0,21.85,2.99,22.05363009,17.01,2.35,17.1715637,0,0,0,17.01,2.35,17.1715637
01/10/2019 22:30,20.65,2.99,20.86534447,0,0,0,20.65,2.99,20.86534447,15.82,1.88,15.93131507,0,0,0,15.82,1.88,15.93131507
01/10/2019 23:00,17.5,2.2,17.63774362,0,0,0,17.5,2.2,17.63774362,13.25,0.76,13.27177833,0,0,0,13.25,0.76,13.27177833
01/10/2019 23:30,15.85,-0.68,15.86458004,0,0,0,15.85,-0.68,15.86458004,12.4,2.49,12.64753336,0,0,0,12.4,2.49,12.64753336
02/10/2019 00:00,15.85,-0.68,15.86458004,0,0,0,15.85,-0.68,15.86458004,12.4,2.49,12.64753336,0,0,0,12.4,2.49,12.64753336
02/10/2019 00:30,14.51,3.27,14.87390332,0,0,0,14.51,3.27,14.87390332,10.75,-2.05,10.94371966,0,0,0,10.75,-2.05,10.94371966
02/10/2019 01:00,14.24,3.15,14.5842415,0,0,0,14.24,3.15,14.5842415,10.65,-2.1,10.85506794,0,0,0,10.65,-2.1,10.85506794
02/10/2019 01:30,14.18,2.85,14.46357148,0,0,0,14.18,2.85,14.46357148,10.65,-1.93,10.82346525,0,0,0,10.65,-1.93,10.82346525
02/10/2019 02:00,14.14,2.39,14.34056136,0,0,0,14.14,2.39,14.34056136,10.81,-1.67,10.93823569,0,0,0,10.81,-1.67,10.93823569
02/10/2019 02:30,14.2,2.68,14.45068856,0,0,0,14.2,2.68,14.45068856,10.95,-1.87,11.10852826,0,0,0,10.95,-1.87,11.10852826
02/10/2019 03:00,13.81,2.6,14.05261897,0,0,0,13.81,2.6,14.05261897,10.59,-2.03,10.78281039,0,0,0,10.59,-2.03,10.78281039
02/10/2019 03:30,13.61,2.67,13.86942681,0,0,0,13.61,2.67,13.86942681,10.33,-2.24,10.57007569,0,0,0,10.33,-2.24,10.57007569
02/10/2019 04:00,13.61,2.71,13.87718271,0,0,0,13.61,2.71,13.87718271,10.37,-2.14,10.58850792,0,0,0,10.37,-2.14,10.58850792
02/10/2019 04:30,13.56,2.71,13.82814883,0,0,0,13.56,2.71,13.82814883,10.37,-2.14,10.58850792,0,0,0,10.37,-2.14,10.58850792
02/10/2019 05:00,13.51,2.53,13.74485358,0,0,0,13.51,2.53,13.74485358,10.37,-2.01,10.56300147,0,0,0,10.37,-2.01,10.56300147
02/10/2019 05:30,14.34,2.45,14.54778677,0,0,0,14.34,2.45,14.54778677,11.03,-1.89,11.19075511,0,0,0,11.03,-1.89,11.19075511
02/10/2019 06:00,14.34,0.74,14.35908075,0,0,0,14.34,0.74,14.35908075,11.03,-1.89,11.19075511,0,0,0,11.03,-1.89,11.19075511
02/10/2019 06:30,14.76,0.74,14.77853849,0,0,0,14.76,0.74,14.77853849,11.61,0.59,11.62498172,0,0,0,11.61,0.59,11.62498172
02/10/2019 07:00,17.15,1.9,17.25492683,0,0,0,17.15,1.9,17.25492683,13.37,1.44,13.44732315,0,0,0,13.37,1.44,13.44732315
02/10/2019 07:30,17.3756,1.9658,17.48644747,0.2256,0.0658,0.235,17.15,1.9,17.25492683,13.5956,1.5058,13.67873433,0.2256,0.0658,0.235,13.37,1.44,13.44732315
02/10/2019 08:00,18.03416,2.15788,18.1628019,0.88416,0.25788,0.921,17.15,1.9,17.25492683,14.25416,1.69788,14.35492507,0.88416,0.25788,0.921,13.37,1.44,13.44732315
02/10/2019 08:30,19.52552,2.59286,19.69692499,2.37552,0.69286,2.4745,17.15,1.9,17.25492683,15.74552,2.13286,15.88932006,2.37552,0.69286,2.4745,13.37,1.44,13.44732315
02/10/2019 09:00,21.43256,3.14908,21.66267142,4.28256,1.24908,4.461,17.15,1.9,17.25492683,17.65256,2.68908,17.85620413,4.28256,1.24908,4.461,13.37,1.44,13.44732315
02/10/2019 09:30,23.43944,3.73442,23.73506352,6.28944,1.83442,6.5515,17.15,1.9,17.25492683,19.65944,3.27442,19.93026361,6.28944,1.83442,6.5515,13.37,1.44,13.44732315
02/10/2019 10:00,25.07528,4.21154,25.42649674,7.92528,2.31154,8.2555,17.15,1.9,17.25492683,21.29528,3.75154,21.62320519,7.92528,2.31154,8.2555,13.37,1.44,13.44732315
02/10/2019 10:30,26.5412,4.6391,26.9435808,9.3912,2.7391,9.7825,17.15,1.9,17.25492683,22.7612,4.1791,23.14167458,9.3912,2.7391,9.7825,13.37,1.44,13.44732315
02/10/2019 11:00,27.99608,5.06344,28.45028857,10.84608,3.16344,11.298,17.15,1.9,17.25492683,24.21608,4.60344,24.64975031,10.84608,3.16344,11.298,13.37,1.44,13.44732315
02/10/2019 11:30,28.91048,5.33014,29.39772519,11.76048,3.43014,12.2505,17.15,1.9,17.25492683,25.13048,4.87014,25.59803291,11.76048,3.43014,12.2505,13.37,1.44,13.44732315
02/10/2019 12:00,29.58008,5.52544,30.09172012,12.43008,3.62544,12.948,17.15,1.9,17.25492683,25.80008,5.06544,26.29263795,12.43008,3.62544,12.948,13.37,1.44,13.44732315
02/10/2019 12:30,30.19688,5.70534,30.73113187,13.04688,3.80534,13.5905,17.15,1.9,17.25492683,26.41688,5.24534,26.93260367,13.04688,3.80534,13.5905,13.37,1.44,13.44732315
02/10/2019 13:00,30.362,5.7535,30.90232687,13.212,3.8535,13.7625,17.15,1.9,17.25492683,26.582,5.2935,27.10394558,13.212,3.8535,13.7625,13.37,1.44,13.44732315
02/10/2019 13:30,30.20024,5.70632,30.7346154,13.05024,3.80632,13.594,17.15,1.9,17.25492683,26.42024,5.24632,26.9360902,13.05024,3.80632,13.594,13.37,1.44,13.44732315
02/10/2019 14:00,29.71496,5.56478,30.23153361,12.56496,3.66478,13.0885,17.15,1.9,17.25492683,25.93496,5.10478,26.43257326,12.56496,3.66478,13.0885,13.37,1.44,13.44732315
02/10/2019 14:30,29.22008,5.42044,29.71858417,12.07008,3.52044,12.573,17.15,1.9,17.25492683,25.44008,4.96044,25.91917505,12.07008,3.52044,12.573,13.37,1.44,13.44732315
02/10/2019 15:00,28.4204,5.1872,28.88989754,11.2704,3.2872,11.74,17.15,1.9,17.25492683,24.6404,4.7272,25.08975353,11.2704,3.2872,11.74,13.37,1.44,13.44732315
02/10/2019 15:30,27.3884,4.8862,27.82084479,10.2384,2.9862,10.665,17.15,1.9,17.25492683,23.6084,4.4262,24.01973765,10.2384,2.9862,10.665,13.37,1.44,13.44732315
02/10/2019 16:00,26.13608,4.52094,26.52420736,8.98608,2.62094,9.3605,17.15,1.9,17.25492683,22.35608,4.06094,22.72191776,8.98608,2.62094,9.3605,13.37,1.44,13.44732315
02/10/2019 16:30,24.59144,4.07042,24.92603539,7.44144,2.17042,7.7515,17.15,1.9,17.25492683,20.81144,3.61042,21.12229077,7.44144,2.17042,7.7515,13.37,1.44,13.44732315
02/10/2019 17:00,22.55048,3.47514,22.81667693,5.40048,1.57514,5.6255,17.15,1.9,17.25492683,18.77048,3.01514,19.01110172,5.40048,1.57514,5.6255,13.37,1.44,13.44732315
02/10/2019 17:30,20.81096,2.96778,21.02150742,3.66096,1.06778,3.8135,17.15,1.9,17.25492683,17.03096,2.50778,17.21460308,3.66096,1.06778,3.8135,13.37,1.44,13.44732315
02/10/2019 18:00,20.24616,6.52138,21.27052872,1.85616,0.54138,1.9335,18.39,5.98,19.33785148,15.55616,0.08138,15.55637286,1.85616,0.54138,1.9335,13.7,-0.46,13.70772045
02/10/2019 18:30,18.88632,6.12476,19.85461579,0.49632,0.14476,0.517,18.39,5.98,19.33785148,14.19632,-0.31524,14.19981964,0.49632,0.14476,0.517,13.7,-0.46,13.70772045
02/10/2019 19:00,18.49032,6.00926,19.44230283,0.10032,0.02926,0.1045,18.39,5.98,19.33785148,13.80032,-0.43074,13.80704056,0.10032,0.02926,0.1045,13.7,-0.46,13.70772045
02/10/2019 19:30,22.83,2.36,22.95165571,0,0,0,22.83,2.36,22.95165571,19.1,3.32,19.38639729,0,0,0,19.1,3.32,19.38639729
02/10/2019 20:00,22.83,3.24,23.05876189,0,0,0,22.83,3.24,23.05876189,19.1,2.27,19.23441967,0,0,0,19.1,2.27,19.23441967
02/10/2019 20:30,22.83,3.24,23.05876189,0,0,0,22.83,3.24,23.05876189,19.1,2.27,19.23441967,0,0,0,19.1,2.27,19.23441967
02/10/2019 21:00,22.81,3.63,23.09703444,0,0,0,22.81,3.63,23.09703444,18.38,2.07,18.49619691,0,0,0,18.38,2.07,18.49619691
02/10/2019 21:30,21.85,2.45,21.98692793,0,0,0,21.85,2.45,21.98692793,16.92,2.15,17.05605171,0,0,0,16.92,2.15,17.05605171
02/10/2019 22:00,20.44,1.78,20.5173585,0,0,0,20.44,1.78,20.5173585,15.8,1.39,15.86102456,0,0,0,15.8,1.39,15.86102456
02/10/2019 22:30,17.92,0.23,17.92147594,0,0,0,17.92,0.23,17.92147594,14.08,2.19,14.24929823,0,0,0,14.08,2.19,14.24929823
02/10/2019 23:00,16.91,0.09,16.9102395,0,0,0,16.91,0.09,16.9102395,13.32,2.9,13.6320358,0,0,0,13.32,2.9,13.6320358
02/10/2019 23:30,15.54,1.96,15.66311591,0,0,0,15.54,1.96,15.66311591,11.79,-0.48,11.79976695,0,0,0,11.79,-0.48,11.79976695
03/10/2019 00:00,15.54,1.96,15.66311591,0,0,0,15.54,1.96,15.66311591,11.79,-0.48,11.79976695,0,0,0,11.79,-0.48,11.79976695
03/10/2019 00:30,13.89,-1.43,13.96341649,0,0,0,13.89,-1.43,13.96341649,11.22,2.29,11.45130997,0,0,0,11.22,2.29,11.45130997
03/10/2019 01:00,13.71,-1.19,13.76154788,0,0,0,13.71,-1.19,13.76154788,11.05,2.05,11.23854973,0,0,0,11.05,2.05,11.23854973
03/10/2019 01:30,13.78,-1.33,13.84403482,0,0,0,13.78,-1.33,13.84403482,11.16,1.91,11.32226567,0,0,0,11.16,1.91,11.32226567
03/10/2019 02:00,13.78,-1.47,13.85818531,0,0,0,13.78,-1.47,13.85818531,11.21,1.82,11.35678211,0,0,0,11.21,1.82,11.35678211
03/10/2019 02:30,13.35,-1.92,13.48736075,0,0,0,13.35,-1.92,13.48736075,11.04,2.08,11.2342334,0,0,0,11.04,2.08,11.2342334
03/10/2019 03:00,13.14,-1.88,13.2738088,0,0,0,13.14,-1.88,13.2738088,10.95,1.96,11.12403254,0,0,0,10.95,1.96,11.12403254
03/10/2019 03:30,13.1,-1.88,13.23421324,0,0,0,13.1,-1.88,13.23421324,11.01,1.99,11.18839577,0,0,0,11.01,1.99,11.18839577
03/10/2019 04:00,12.99,-1.88,13.12533809,0,0,0,12.99,-1.88,13.12533809,10.87,1.95,11.04352299,0,0,0,10.87,1.95,11.04352299
03/10/2019 04:30,12.92,-1.88,13.05606373,0,0,0,12.92,-1.88,13.05606373,10.87,2.05,11.06161833,0,0,0,10.87,2.05,11.06161833
03/10/2019 05:00,12.92,-1.88,13.05606373,0,0,0,12.92,-1.88,13.05606373,10.87,2.05,11.06161833,0,0,0,10.87,2.05,11.06161833
03/10/2019 05:30,14.31,1.22,14.36191143,0,0,0,14.31,1.22,14.36191143,11.41,-0.52,11.42184311,0,0,0,11.41,-0.52,11.42184311
03/10/2019 06:00,14.31,1.22,14.36191143,0,0,0,14.31,1.22,14.36191143,11.41,-0.52,11.42184311,0,0,0,11.41,-0.52,11.42184311
03/10/2019 06:30,14.87,0.89,14.89661035,0,0,0,14.87,0.89,14.89661035,12.11,0.54,12.12203366,0,0,0,12.11,0.54,12.12203366
03/10/2019 07:00,16.84,-0.25,16.8418556,0,0,0,16.84,-0.25,16.8418556,14.17,3.47,14.5886874,0,0,0,14.17,3.47,14.5886874
03/10/2019 07:30,17.116,-0.1695,17.11683926,0.276,0.0805,0.2875,16.84,-0.25,16.8418556,14.446,3.5505,14.87591901,0.276,0.0805,0.2875,14.17,3.47,14.5886874
03/10/2019 08:00,17.284,-0.1205,17.28442004,0.444,0.1295,0.4625,16.84,-0.25,16.8418556,14.614,3.5995,15.05076065,0.444,0.1295,0.4625,14.17,3.47,14.5886874
03/10/2019 08:30,17.47888,-0.06366,17.47899593,0.63888,0.18634,0.6655,16.84,-0.25,16.8418556,14.80888,3.65634,15.25358152,0.63888,0.18634,0.6655,14.17,3.47,14.5886874
03/10/2019 09:00,17.91136,0.06248,17.91146897,1.07136,0.31248,1.116,16.84,-0.25,16.8418556,15.24136,3.78248,15.70370051,1.07136,0.31248,1.116,14.17,3.47,14.5886874
03/10/2019 09:30,18.31024,0.17882,18.31111317,1.47024,0.42882,1.5315,16.84,-0.25,16.8418556,15.64024,3.89882,16.11886797,1.47024,0.42882,1.5315,14.17,3.47,14.5886874
03/10/2019 10:00,18.97072,0.37146,18.97435638,2.13072,0.62146,2.2195,16.84,-0.25,16.8418556,16.30072,4.09146,16.80635348,2.13072,0.62146,2.2195,14.17,3.47,14.5886874
03/10/2019 10:30,19.99888,0.67134,20.01014489,3.15888,0.92134,3.2905,16.84,-0.25,16.8418556,17.32888,4.39134,17.87663137,3.15888,0.92134,3.2905,14.17,3.47,14.5886874
03/10/2019 11:00,22.31404,1.34272,22.35440176,5.47104,1.59572,5.699,16.843,-0.253,16.84490006,19.64404,5.06872,20.2874402,5.47104,1.59572,5.699,14.173,3.473,14.59231503
03/10/2019 11:30,20.17996,0.72028,20.19281033,3.33696,0.97328,3.476,16.843,-0.253,16.84490006,17.50996,4.44628,18.06566094,3.33696,0.97328,3.476,14.173,3.473,14.59231503
03/10/2019 12:00,19.04236,0.38848,19.04632225,2.19936,0.64148,2.291,16.843,-0.253,16.84490006,16.37236,4.11448,16.881443,2.19936,0.64148,2.291,14.173,3.473,14.59231503
03/10/2019 12:30,20.40892,0.78706,20.42409065,3.56592,1.04006,3.7145,16.843,-0.253,16.84490006,17.73892,4.51306,18.30401577,3.56592,1.04006,3.7145,14.173,3.473,14.59231503
03/10/2019 13:00,19.2694,0.4547,19.27476403,2.4264,0.7077,2.5275,16.843,-0.253,16.84490006,16.5994,4.1807,17.11777827,2.4264,0.7077,2.5275,14.173,3.473,14.59231503
03/10/2019 13:30,18.73612,0.29916,18.73850819,1.89312,0.55216,1.972,16.843,-0.253,16.84490006,16.06612,4.02516,16.56267264,1.89312,0.55216,1.972,14.173,3.473,14.59231503
03/10/2019 14:00,19.08556,0.40108,19.08977385,2.24256,0.65408,2.336,16.843,-0.253,16.84490006,16.41556,4.12708,16.9264113,2.24256,0.65408,2.336,14.173,3.473,14.59231503
03/10/2019 14:30,19.2814,0.4582,19.28684353,2.4384,0.7112,2.54,16.843,-0.253,16.84490006,16.6114,4.1842,17.13026969,2.4384,0.7112,2.54,14.173,3.473,14.59231503
03/10/2019 15:00,21.9406,1.2338,21.97526316,5.0976,1.4868,5.31,16.843,-0.253,16.84490006,19.2706,4.9598,19.89863413,5.0976,1.4868,5.31,14.173,3.473,14.59231503
03/10/2019 15:30,20.9182,0.9356,20.93911265,4.0752,1.1886,4.245,16.843,-0.253,16.84490006,18.2482,4.6616,18.83420606,4.0752,1.1886,4.245,14.173,3.473,14.59231503
03/10/2019 16:00,23.51212,1.69216,23.57293347,6.66912,1.94516,6.947,16.843,-0.253,16.84490006,20.84212,5.41816,21.53486531,6.66912,1.94516,6.947,14.173,3.473,14.59231503
03/10/2019 16:30,17.73484,0.00712,17.73484143,0.89184,0.26012,0.929,16.843,-0.253,16.84490006,15.06484,3.73312,15.52048933,0.89184,0.26012,0.929,14.173,3.473,14.59231503
03/10/2019 17:00,17.82028,0.03204,17.8203088,0.97728,0.28504,1.018,16.843,-0.253,16.84490006,15.15028,3.75804,15.60941539,0.97728,0.28504,1.018,14.173,3.473,14.59231503
03/10/2019 17:30,17.19772,-0.14954,17.19837014,0.35472,0.10346,0.3695,16.843,-0.253,16.84490006,14.52772,3.57646,14.96147434,0.35472,0.10346,0.3695,14.173,3.473,14.59231503
03/10/2019 18:00,24.01288,4.09084,24.35884599,0.48288,0.14084,0.503,23.53,3.95,23.8592414,20.34288,2.92084,20.55149807,0.48288,0.14084,0.503,19.86,2.78,20.0536281
03/10/2019 18:30,23.1936,3.6798,23.48369666,0.2736,0.0798,0.285,22.92,3.6,23.20099998,19.3936,2.4598,19.54897279,0.2736,0.0798,0.285,19.12,2.38,19.26755823
03/10/2019 19:00,23.40312,3.51966,23.66630584,0.03312,0.00966,0.0345,23.37,3.51,23.63211798,20.14312,2.56966,20.30636442,0.03312,0.00966,0.0345,20.11,2.56,20.27228897
03/10/2019 19:30,24.66,4.03,24.98712669,0,0,0,24.66,4.03,24.98712669,20.86,2.7,21.03401055,0,0,0,20.86,2.7,21.03401055
03/10/2019 20:00,25.47,4.03,25.78685324,0,0,0,25.47,4.03,25.78685324,20.47,2.99,20.68721828,0,0,0,20.47,2.99,20.68721828
03/10/2019 20:30,25.19,4.38,25.56795846,0,0,0,25.19,4.38,25.56795846,19.93,2.37,20.07042102,0,0,0,19.93,2.37,20.07042102
03/10/2019 21:00,24.22,4.07,24.55958672,0,0,0,24.22,4.07,24.55958672,19.2,2.41,19.35066149,0,0,0,19.2,2.41,19.35066149
03/10/2019 21:30,22.03,2.97,22.22930048,0,0,0,22.03,2.97,22.22930048,17.56,2.03,17.67694827,0,0,0,17.56,2.03,17.67694827
03/10/2019 22:00,20.86,3.07,21.08469824,0,0,0,20.86,3.07,21.08469824,16.46,1.32,16.51284349,0,0,0,16.46,1.32,16.51284349
03/10/2019 22:30,20.86,1.87,20.94365059,0,0,0,20.86,1.87,20.94365059,16.46,1.32,16.51284349,0,0,0,16.46,1.32,16.51284349
03/10/2019 23:00,18.77,1.43,18.82439375,0,0,0,18.77,1.43,18.82439375,14.91,0.75,14.92885126,0,0,0,14.91,0.75,14.92885126
03/10/2019 23:30,16.19,0.74,16.20690285,0,0,0,16.19,0.74,16.20690285,12.92,1.75,13.03797914,0,0,0,12.92,1.75,13.03797914
04/10/2019 00:00,16.19,0.96,16.21843704,0,0,0,16.19,0.96,16.21843704,12.92,1.75,13.03797914,0,0,0,12.92,1.75,13.03797914
04/10/2019 00:30,14.73,1.31,14.78813714,0,0,0,14.73,1.31,14.78813714,11.49,-0.44,11.49842163,0,0,0,11.49,-0.44,11.49842163
04/10/2019 01:00,14.26,1.36,14.32470593,0,0,0,14.26,1.36,14.32470593,11.07,-0.44,11.0787409,0,0,0,11.07,-0.44,11.0787409
04/10/2019 01:30,14.35,1.19,14.39925693,0,0,0,14.35,1.19,14.39925693,11.15,-0.44,11.15867824,0,0,0,11.15,-0.44,11.15867824
04/10/2019 02:00,14.35,1.46,14.42408056,0,0,0,14.35,1.46,14.42408056,11.12,-0.44,11.12870163,0,0,0,11.12,-0.44,11.12870163
04/10/2019 02:30,14.23,1.32,14.29109163,0,0,0,14.23,1.32,14.29109163,11,-0.51,11.01181638,0,0,0,11,-0.51,11.01181638
04/10/2019 03:00,13.98,1.43,14.05294631,0,0,0,13.98,1.43,14.05294631,10.82,-0.57,10.83500346,0,0,0,10.82,-0.57,10.83500346
04/10/2019 03:30,13.98,1.31,14.04124282,0,0,0,13.98,1.31,14.04124282,10.82,-0.57,10.83500346,0,0,0,10.82,-0.57,10.83500346
04/10/2019 04:00,13.83,1.31,13.89190412,0,0,0,13.83,1.31,13.89190412,10.78,-0.51,10.79205726,0,0,0,10.78,-0.51,10.79205726
04/10/2019 04:30,13.22,-1.1,13.26568506,0,0,0,13.22,-1.1,13.26568506,10.59,1.39,10.6808333,0,0,0,10.59,1.39,10.6808333
04/10/2019 05:00,13.22,-1.01,13.25852556,0,0,0,13.22,-1.01,13.25852556,10.59,1.46,10.69016838,0,0,0,10.59,1.46,10.69016838
04/10/2019 05:30,13.72,-0.98,13.75495547,0,0,0,13.72,-0.98,13.75495547,11.07,1.66,11.19377059,0,0,0,11.07,1.66,11.19377059
04/10/2019 06:00,14.97,0.58,14.98123159,0,0,0,14.97,0.58,14.98123159,11.91,1.15,11.96539176,0,0,0,11.91,1.15,11.96539176
04/10/2019 06:30,17.21,2.51,17.39207291,0,0,0,17.21,2.51,17.39207291,14.03,0.97,14.06349174,0,0,0,14.03,0.97,14.06349174
04/10/2019 07:00,17.21,2.51,17.39207291,0,0,0,17.21,2.51,17.39207291,14.03,0.97,14.06349174,0,0,0,14.03,0.97,14.06349174
04/10/2019 07:30,19.5044,3.2017,19.76543706,0.0744,0.0217,0.0775,19.43,3.18,19.6885068,15.3344,1.6317,15.42096846,0.0744,0.0217,0.0775,15.26,1.61,15.34469615
04/10/2019 08:00,19.72616,3.26638,19.99476498,0.29616,0.08638,0.3085,19.43,3.18,19.6885068,15.55616,1.69638,15.64838072,0.29616,0.08638,0.3085,15.26,1.61,15.34469615
04/10/2019 08:30,19.9388,4.0584,20.3476376,0.5088,0.1484,0.53,19.43,3.91,19.81951059,15.7688,3.0184,16.05508617,0.5088,0.1484,0.53,15.26,2.87,15.52754005
04/10/2019 09:00,20.18948,4.13364,20.6083013,0.75648,0.22064,0.788,19.433,3.913,19.82304361,16.01948,3.09364,16.31546346,0.75648,0.22064,0.788,15.263,2.873,15.53104304
04/10/2019 09:30,20.66612,4.27266,21.10317842,1.23312,0.35966,1.2845,19.433,3.913,19.82304361,16.49612,3.23266,16.80988,1.23312,0.35966,1.2845,15.263,2.873,15.53104304
04/10/2019 10:00,2.31744,0.67592,2.414,2.31744,0.67592,2.414,0,0,0,2.31744,0.67592,2.414,2.31744,0.67592,2.414,0,0,0
04/10/2019 10:30,2.94336,0.85848,3.066,2.94336,0.85848,3.066,0,0,0,2.94336,0.85848,3.066,2.94336,0.85848,3.066,0,0,0
04/10/2019 11:00,4.86816,1.41988,5.071,4.86816,1.41988,5.071,0,0,0,4.86816,1.41988,5.071,4.86816,1.41988,5.071,0,0,0
04/10/2019 11:30,4.19136,1.22248,4.366,4.19136,1.22248,4.366,0,0,0,4.19136,1.22248,4.366,4.19136,1.22248,4.366,0,0,0
04/10/2019 12:00,3.99744,1.16592,4.164,3.99744,1.16592,4.164,0,0,0,3.99744,1.16592,4.164,3.99744,1.16592,4.164,0,0,0
04/10/2019 12:30,3.49008,1.01794,3.6355,3.49008,1.01794,3.6355,0,0,0,3.49008,1.01794,3.6355,3.49008,1.01794,3.6355,0,0,0
04/10/2019 13:00,3.32496,0.96978,3.4635,3.32496,0.96978,3.4635,0,0,0,3.32496,0.96978,3.4635,3.32496,0.96978,3.4635,0,0,0
04/10/2019 13:30,2.22432,0.64876,2.317,2.22432,0.64876,2.317,0,0,0,2.22432,0.64876,2.317,2.22432,0.64876,2.317,0,0,0
04/10/2019 14:00,4.67088,1.36234,4.8655,4.67088,1.36234,4.8655,0,0,0,4.67088,1.36234,4.8655,4.67088,1.36234,4.8655,0,0,0
04/10/2019 14:30,5.90544,1.72242,6.1515,5.90544,1.72242,6.1515,0,0,0,5.90544,1.72242,6.1515,5.90544,1.72242,6.1515,0,0,0
04/10/2019 15:00,3.36672,0.98196,3.507,3.36672,0.98196,3.507,0,0,0,3.36672,0.98196,3.507,3.36672,0.98196,3.507,0,0,0
04/10/2019 15:30,3.02112,0.88116,3.147,3.02112,0.88116,3.147,0,0,0,3.02112,0.88116,3.147,3.02112,0.88116,3.147,0,0,0
04/10/2019 16:00,1.97904,0.57722,2.0615,1.97904,0.57722,2.0615,0,0,0,1.97904,0.57722,2.0615,1.97904,0.57722,2.0615,0,0,0
04/10/2019 16:30,2.76192,0.80556,2.877,2.76192,0.80556,2.877,0,0,0,2.76192,0.80556,2.877,2.76192,0.80556,2.877,0,0,0
04/10/2019 17:00,4.6824,1.3657,4.8775,4.6824,1.3657,4.8775,0,0,0,4.6824,1.3657,4.8775,4.6824,1.3657,4.8775,0,0,0
04/10/2019 17:30,20.09344,2.90392,20.30219403,2.65344,0.77392,2.764,17.44,2.13,17.56959021,16.08344,5.36392,16.95431155,2.65344,0.77392,2.764,13.43,4.59,14.1927094
04/10/2019 18:00,19.19,2.095,19.30401836,0.36,0.105,0.375,18.83,1.99,18.93486203,15.53,4.385,16.13719694,0.36,0.105,0.375,15.17,4.28,15.76221114
04/10/2019 18:30,21.86952,2.15736,21.9756708,0.29952,0.08736,0.312,21.57,2.07,21.66909781,18.31952,4.24736,18.80544815,0.29952,0.08736,0.312,18.02,4.16,18.49394496
04/10/2019 19:00,23.366,4.8305,23.86008563,0.036,0.0105,0.0375,23.33,4.82,23.82270556,18.096,2.0705,18.21406562,0.036,0.0105,0.0375,18.06,2.06,18.17710648
04/10/2019 19:30,23.52,4.26,23.90267767,0,0,0,23.52,4.26,23.90267767,18.73,2.63,18.91374632,0,0,0,18.73,2.63,18.91374632
04/10/2019 20:00,23.21,2.82,23.38068647,0,0,0,23.21,2.82,23.38068647,19.33,4.03,19.74562736,0,0,0,19.33,4.03,19.74562736
04/10/2019 20:30,21.95,2.03,22.04367029,0,0,0,21.95,2.03,22.04367029,18.9,4.17,19.3545576,0,0,0,18.9,4.17,19.3545576
04/10/2019 21:00,21.1,3.1,21.32650933,0,0,0,21.1,3.1,21.32650933,17.95,2.58,18.13446718,0,0,0,17.95,2.58,18.13446718
04/10/2019 21:30,20.71,3.25,20.96345868,0,0,0,20.71,3.25,20.96345868,17.24,2.18,17.37728402,0,0,0,17.24,2.18,17.37728402
04/10/2019 22:00,20.3,3.05,20.52784694,0,0,0,20.3,3.05,20.52784694,16.43,1.84,16.53271,0,0,0,16.43,1.84,16.53271
04/10/2019 22:30,19.19,3.05,19.4308672,0,0,0,19.19,3.05,19.4308672,15.19,1.36,15.25076064,0,0,0,15.19,1.36,15.25076064
04/10/2019 23:00,17.8,2.25,17.94164151,0,0,0,17.8,2.25,17.94164151,13.66,0.89,13.68896271,0,0,0,13.66,0.89,13.68896271
04/10/2019 23:30,15.94,1.53,16.01326013,0,0,0,15.94,1.53,16.01326013,12.29,1.95,12.44373738,0,0,0,12.29,1.95,12.44373738
05/10/2019 00:00,15.94,1.53,16.01326013,0,0,0,15.94,1.53,16.01326013,12.29,1.95,12.44373738,0,0,0,12.29,1.95,12.44373738
05/10/2019 00:30,14.36,1.73,14.46383421,0,0,0,14.36,1.73,14.46383421,11.06,-0.44,11.0687488,0,0,0,11.06,-0.44,11.0687488
05/10/2019 01:00,13.82,1.79,13.93544043,0,0,0,13.82,1.79,13.93544043,10.48,-0.48,10.49098661,0,0,0,10.48,-0.48,10.49098661
05/10/2019 01:30,13.86,1.57,13.94863793,0,0,0,13.86,1.57,13.94863793,10.56,-0.42,10.56834897,0,0,0,10.56,-0.42,10.56834897
05/10/2019 02:00,13.72,0.92,13.75081089,0,0,0,13.72,0.92,13.75081089,10.56,0.93,10.60087261,0,0,0,10.56,0.93,10.60087261
05/10/2019 02:30,13.28,-1.53,13.36784575,0,0,0,13.28,-1.53,13.36784575,10.56,2.25,10.79704126,0,0,0,10.56,2.25,10.79704126
05/10/2019 03:00,13.28,-1.6,13.37603828,0,0,0,13.28,-1.6,13.37603828,10.56,2.25,10.79704126,0,0,0,10.56,2.25,10.79704126
05/10/2019 03:30,12.69,-3.21,13.08969824,0,0,0,12.69,-3.21,13.08969824,10.33,3.44,10.88772244,0,0,0,10.33,3.44,10.88772244
05/10/2019 04:00,12.46,-3.21,12.86684499,0,0,0,12.46,-3.21,12.86684499,10.12,3.44,10.68868561,0,0,0,10.12,3.44,10.68868561
05/10/2019 04:30,12.46,-3,12.81606804,0,0,0,12.46,-3,12.81606804,10.03,3.18,10.52203878,0,0,0,10.03,3.18,10.52203878
05/10/2019 05:00,12.26,-3.05,12.63368909,0,0,0,12.26,-3.05,12.63368909,9.85,3.14,10.33837995,0,0,0,9.85,3.14,10.33837995
05/10/2019 05:30,12.81,-3.14,13.18922666,0,0,0,12.81,-3.14,13.18922666,10.16,2.54,10.47268829,0,0,0,10.16,2.54,10.47268829
05/10/2019 06:00,13.21,-0.41,13.21636107,0,0,0,13.21,-0.41,13.21636107,10.01,0.64,10.03043867,0,0,0,10.01,0.64,10.03043867
05/10/2019 06:30,14.21,-0.27,14.21256486,0,0,0,14.21,-0.27,14.21256486,10.98,1.46,11.07664209,0,0,0,10.98,1.46,11.07664209
05/10/2019 07:00,14.21,-0.27,14.21256486,0,0,0,14.21,-0.27,14.21256486,10.98,1.46,11.07664209,0,0,0,10.98,1.46,11.07664209
05/10/2019 07:30,15.54968,-0.45676,15.55638704,0.07968,0.02324,0.083,15.47,-0.48,15.47744488,12.33968,2.86324,12.66751143,0.07968,0.02324,0.083,12.26,2.84,12.58464143
05/10/2019 08:00,17.56048,1.64514,17.63737349,0.36048,0.10514,0.3755,17.2,1.54,17.26880424,13.97048,2.66514,14.22242183,0.36048,0.10514,0.3755,13.61,2.56,13.84867142
05/10/2019 08:30,18.72192,3.04056,18.96721628,0.48192,0.14056,0.502,18.24,2.9,18.46909852,14.69192,1.42056,14.76043712,0.48192,0.14056,0.502,14.21,1.28,14.26753307
05/10/2019 09:00,20.48872,3.81296,20.8404969,1.27872,0.37296,1.332,19.21,3.44,19.51557583,16.64872,2.34296,16.8127731,1.27872,0.37296,1.332,15.37,1.97,15.4957349
05/10/2019 09:30,20.96936,4.81398,21.51484284,2.13936,0.62398,2.2285,18.83,4.19,19.29054172,17.27936,2.07398,17.40338114,2.13936,0.62398,2.2285,15.14,1.45,15.20927677
05/10/2019 10:00,20.22288,4.63584,20.74743088,2.52288,0.73584,2.628,17.7,3.9,18.12456896,16.65288,1.95584,16.76734095,2.52288,0.73584,2.628,14.13,1.22,14.18257029
05/10/2019 10:30,20.48048,5.01264,21.08498567,2.82048,0.82264,2.938,17.66,4.19,18.15025344,16.29048,1.83264,16.3932397,2.82048,0.82264,2.938,13.47,1.01,13.50781255
05/10/2019 11:00,20.38048,4.91764,20.96537975,2.94048,0.85764,3.063,17.44,4.06,17.90634524,16.22048,1.92764,16.33461868,2.94048,0.85764,3.063,13.28,1.07,13.32303644
05/10/2019 11:30,20.50656,4.27358,20.94713558,3.64656,1.06358,3.7985,16.86,3.21,17.16285815,16.09656,2.28358,16.25773605,3.64656,1.06358,3.7985,12.45,1.22,12.50963229
05/10/2019 12:00,20.52792,4.39356,20.99282899,5.01792,1.46356,5.227,15.51,2.93,15.78432767,16.86792,3.09356,17.14925184,5.01792,1.46356,5.227,11.85,1.63,11.96158016
05/10/2019 12:30,17.78624,3.86182,18.20065897,4.32624,1.26182,4.5065,13.46,2.6,13.70881468,13.75624,2.58182,13.99642574,4.32624,1.26182,4.5065,9.43,1.32,9.521937828
05/10/2019 13:00,17.22144,3.86792,17.65046177,3.90144,1.13792,4.064,13.32,2.73,13.59688567,13.68144,1.50792,13.76428797,3.90144,1.13792,4.064,9.78,0.37,9.786996475
05/10/2019 13:30,18.2244,3.7942,18.61517416,4.3344,1.2642,4.515,13.89,2.53,14.11853392,14.0344,1.7042,14.13749203,4.3344,1.2642,4.515,9.7,0.44,9.709974253
05/10/2019 14:00,17.84128,3.60204,18.20126271,4.12128,1.20204,4.293,13.72,2.4,13.92833084,13.75128,1.75204,13.86244372,4.12128,1.20204,4.293,9.63,0.55,9.64569334
05/10/2019 14:30,16.62,1.04,16.65250732,3.36,0.98,3.5,13.26,0.06,13.26013575,13.05,3.48,13.50603199,3.36,0.98,3.5,9.69,2.5,10.00730233
05/10/2019 15:00,16.07072,0.19646,16.07192079,2.49072,0.72646,2.5945,13.58,-0.53,13.59033848,12.49072,3.43646,12.95481931,2.49072,0.72646,2.5945,10,2.71,10.36069978
05/10/2019 15:30,17.18808,0.20444,17.18929579,2.51808,0.73444,2.623,14.67,-0.53,14.67957084,13.47808,3.02444,13.81325008,2.51808,0.73444,2.623,10.96,2.29,11.19668254
05/10/2019 16:00,16.15896,-0.08322,16.15917429,1.90896,0.55678,1.9885,14.25,-0.64,14.26436469,13.54896,2.37678,13.75584967,1.90896,0.55678,1.9885,11.64,1.82,11.78142606
05/10/2019 16:30,16.4256,-0.8292,16.44651659,0.8256,0.2408,0.86,15.6,-1.07,15.63665246,12.5256,1.8508,12.66160006,0.8256,0.2408,0.86,11.7,1.61,11.81025402
05/10/2019 17:00,16.6896,-0.5522,16.69873268,1.0896,0.3178,1.135,15.6,-0.87,15.62424078,12.7896,1.5278,12.88052953,1.0896,0.3178,1.135,11.7,1.21,11.76240197
05/10/2019 17:30,17.6364,1.1427,17.67338022,0.6264,0.1827,0.6525,17.01,0.96,17.03706841,13.1664,0.0627,13.16654929,0.6264,0.1827,0.6525,12.54,-0.12,12.54057415
05/10/2019 18:00,17.33688,2.13534,17.46788725,0.32688,0.09534,0.3405,17.01,2.04,17.13189131,12.86688,-0.65466,12.88352361,0.32688,0.09534,0.3405,12.54,-0.75,12.56240821
05/10/2019 18:30,18.73944,2.08942,18.85556383,0.16944,0.04942,0.1765,18.57,2.04,18.68171566,13.65944,-0.70058,13.67739425,0.16944,0.04942,0.1765,13.49,-0.75,13.51083269
05/10/2019 19:00,19.3,2.1,19.41391254,0,0,0,19.3,2.1,19.41391254,14.44,-0.67,14.45553527,0,0,0,14.44,-0.67,14.45553527
05/10/2019 19:30,19.63,1.51,19.68799126,0,0,0,19.63,1.51,19.68799126,14.98,-0.49,14.98801188,0,0,0,14.98,-0.49,14.98801188
05/10/2019 20:00,19.63,1.03,19.65700384,0,0,0,19.63,1.03,19.65700384,14.81,0.44,14.81653468,0,0,0,14.81,0.44,14.81653468
05/10/2019 20:30,18.46,1.83,18.55048517,0,0,0,18.46,1.83,18.55048517,14.4,-0.44,14.40672065,0,0,0,14.4,-0.44,14.40672065
05/10/2019 21:00,18.4,1.83,18.49077878,0,0,0,18.4,1.83,18.49077878,13.45,-0.74,13.4703415,0,0,0,13.45,-0.74,13.4703415
05/10/2019 21:30,16.81,-1.81,16.90716416,0,0,0,16.81,-1.81,16.90716416,13.17,2.17,13.34757656,0,0,0,13.17,2.17,13.34757656
05/10/2019 22:00,16.25,-1.98,16.37018326,0,0,0,16.25,-1.98,16.37018326,12.81,2.26,13.00783226,0,0,0,12.81,2.26,13.00783226
05/10/2019 22:30,14.97,-1.91,15.09135514,0,0,0,14.97,-1.91,15.09135514,12.21,1.75,12.33477199,0,0,0,12.21,1.75,12.33477199
05/10/2019 23:00,14.6,-1.52,14.67891004,0,0,0,14.6,-1.52,14.67891004,11.3,0.64,11.31810938,0,0,0,11.3,0.64,11.31810938
05/10/2019 23:30,13.7,0,13.7,0,0,0,13.7,0,13.7,10.49,-0.61,10.50772097,0,0,0,10.49,-0.61,10.50772097
06/10/2019 00:00,13.09,-0.36,13.09494941,0,0,0,13.09,-0.36,13.09494941,10.05,-0.69,10.07365872,0,0,0,10.05,-0.69,10.07365872
06/10/2019 00:30,12.69,-0.5,12.69984646,0,0,0,12.69,-0.5,12.69984646,9.81,-0.61,9.828947044,0,0,0,9.81,-0.61,9.828947044
06/10/2019 01:00,12.1,0.4,12.10660976,0,0,0,12.1,0.4,12.10660976,9.21,-0.92,9.255835997,0,0,0,9.21,-0.92,9.255835997
06/10/2019 01:30,12.18,0.4,12.18656637,0,0,0,12.18,0.4,12.18656637,9.17,-1.21,9.249486472,0,0,0,9.17,-1.21,9.249486472
06/10/2019 02:00,12.24,0.4,12.2465342,0,0,0,12.24,0.4,12.2465342,9.26,-1.21,9.338720469,0,0,0,9.26,-1.21,9.338720469
06/10/2019 02:30,12.18,-0.89,12.21247313,0,0,0,12.18,-0.89,12.21247313,9.41,-0.29,9.41446759,0,0,0,9.41,-0.29,9.41446759
06/10/2019 03:00,11.72,-1.76,11.85141342,0,0,0,11.72,-1.76,11.85141342,8.94,-1.08,9.004998612,0,0,0,8.94,-1.08,9.004998612
06/10/2019 03:30,11.61,0.51,11.62119615,0,0,0,11.61,0.51,11.62119615,8.65,-1.95,8.867073925,0,0,0,8.65,-1.95,8.867073925
06/10/2019 04:00,11.45,0.51,11.46135245,0,0,0,11.45,0.51,11.46135245,8.5,-1.95,8.720808449,0,0,0,8.5,-1.95,8.720808449
06/10/2019 04:30,11.41,0.51,11.42139221,0,0,0,11.41,0.51,11.42139221,8.41,-1.95,8.633110679,0,0,0,8.41,-1.95,8.633110679
06/10/2019 05:00,11.41,0.51,11.42139221,0,0,0,11.41,0.51,11.42139221,8.41,-1.95,8.633110679,0,0,0,8.41,-1.95,8.633110679
06/10/2019 05:30,11.6,0.48,11.60992679,0,0,0,11.6,0.48,11.60992679,8.66,-1.48,8.785556328,0,0,0,8.66,-1.48,8.785556328
06/10/2019 06:00,11.71,0.42,11.7175296,0,0,0,11.71,0.42,11.7175296,8.73,-1.37,8.836843328,0,0,0,8.73,-1.37,8.836843328
06/10/2019 06:30,12.33,0.55,12.34226073,0,0,0,12.33,0.55,12.34226073,9.3,-1.07,9.361351398,0,0,0,9.3,-1.07,9.361351398
06/10/2019 07:00,12.88,0.6,12.89396758,0,0,0,12.88,0.6,12.89396758,9.6,-1.07,9.659446154,0,0,0,9.6,-1.07,9.659446154
06/10/2019 07:30,13.52288,0.64084,13.53805597,0.00288,0.00084,0.003,13.52,0.64,13.53513945,10.18288,-0.89916,10.22250135,0.00288,0.00084,0.003,10.18,-0.9,10.21970645
06/10/2019 08:00,14.50936,0.72148,14.52728677,0.27936,0.08148,0.291,14.23,0.64,14.24438486,11.11936,-0.58852,11.13492356,0.27936,0.08148,0.291,10.84,-0.67,10.86068598
06/10/2019 08:30,14.63896,-0.91072,14.66726153,0.40896,0.11928,0.426,14.23,-1.03,14.26722818,11.24896,-0.55072,11.26243285,0.40896,0.11928,0.426,10.84,-0.67,10.86068598
06/10/2019 09:00,16.11072,-1.34604,16.16685259,1.11072,0.32396,1.157,15,-1.67,15.09267703,13.03072,2.48396,13.26535793,1.11072,0.32396,1.157,11.92,2.16,12.11412399
06/10/2019 09:30,17.02024,1.56632,17.09215984,2.01024,0.58632,2.094,15.01,0.98,15.04195798,13.34024,1.16632,13.39112787,2.01024,0.58632,2.094,11.33,0.58,11.34483583
06/10/2019 10:00,17.06296,1.81878,17.15962018,2.05296,0.59878,2.1385,15.01,1.22,15.05949866,13.38296,1.24878,13.4410963,2.05296,0.59878,2.1385,11.33,0.65,11.34862987
06/10/2019 10:30,18.09712,1.97166,18.20420818,2.57712,0.75166,2.6845,15.52,1.22,15.56787718,14.39712,1.40166,14.46518977,2.57712,0.75166,2.6845,11.82,0.65,11.83785876
06/10/2019 11:00,20.18936,2.96648,20.40613292,5.19936,1.51648,5.416,14.99,1.45,15.0599668,16.55936,1.98648,16.67808461,5.19936,1.51648,5.416,11.36,0.47,11.36971855
06/10/2019 11:30,17.11512,3.06066,17.386632,4.66512,1.36066,4.8595,12.45,1.7,12.56552824,13.87512,1.98066,14.01577572,4.66512,1.36066,4.8595,9.21,0.62,9.230845032
06/10/2019 12:00,17.57232,2.71776,17.78124432,4.31232,1.25776,4.492,13.26,1.46,13.34013493,14.42232,2.06776,14.56979566,4.31232,1.25776,4.492,10.11,0.81,10.14239617
06/10/2019 12:30,21.29568,3.13374,21.52501598,7.07568,2.06374,7.3705,14.22,1.07,14.26019986,18.37568,3.47374,18.70113593,7.07568,2.06374,7.3705,11.3,1.41,11.38762925
06/10/2019 13:00,19.5104,4.0247,19.92119269,7.9704,2.3247,8.3025,11.54,1.7,11.66454457,16.5404,3.9947,17.01594723,7.9704,2.3247,8.3025,8.57,1.67,8.73119694
06/10/2019 13:30,18.41104,4.30072,18.906681,8.23104,2.40072,8.574,10.18,1.9,10.35579065,15.52104,4.02072,16.03336746,8.23104,2.40072,8.574,7.29,1.62,7.46783101
06/10/2019 14:00,17.30664,4.17402,17.80287143,7.79664,2.27402,8.1215,9.51,1.9,9.697943081,14.45664,3.89402,14.97190141,7.79664,2.27402,8.1215,6.66,1.62,6.854195795
06/10/2019 14:30,17.0592,3.7256,17.46128289,7.4592,2.1756,7.77,9.6,1.55,9.724325169,14.4492,4.0256,14.99949452,7.4592,2.1756,7.77,6.99,1.85,7.230670785
06/10/2019 15:00,16.71704,3.86372,17.15773174,6.76704,1.97372,7.049,9.95,1.89,10.12791193,14.00704,3.32372,14.39598153,6.76704,1.97372,7.049,7.24,1.35,7.364787845
06/10/2019 15:30,18.04688,3.98034,18.48061104,7.40688,2.16034,7.7155,10.64,1.82,10.79453565,15.16688,3.43034,15.54996725,7.40688,2.16034,7.7155,7.76,1.27,7.863237247
06/10/2019 16:00,14.49416,3.02038,14.80551821,3.94416,1.15038,4.1085,10.55,1.87,10.71444819,11.52416,2.42038,11.77558929,3.94416,1.15038,4.1085,7.58,1.27,7.68565547
06/10/2019 16:30,14.82088,1.93734,14.94696525,1.43088,0.41734,1.4905,13.39,1.52,13.47599718,11.67088,1.19734,11.73213804,1.43088,0.41734,1.4905,10.24,0.78,10.26966406
06/10/2019 17:00,19.19296,1.92628,19.28938227,2.59296,0.75628,2.701,16.6,1.17,16.64118085,15.71296,1.59628,15.79383493,2.59296,0.75628,2.701,13.12,0.84,13.14686274
06/10/2019 17:30,17.25608,1.72094,17.34168191,1.54608,0.45094,1.6105,15.71,1.27,15.76124995,13.94608,1.29094,14.00570146,1.54608,0.45094,1.6105,12.4,0.84,12.42841905
06/10/2019 18:00,18.61152,1.76336,18.69486869,1.21152,0.35336,1.262,17.4,1.41,17.45703583,14.91152,1.19336,14.95919573,1.21152,0.35336,1.262,13.7,0.84,13.72572767
06/10/2019 18:30,17.96344,2.03892,18.07878235,0.37344,0.10892,0.389,17.59,1.93,17.69556442,15.08344,1.15892,15.12789667,0.37344,0.10892,0.389,14.71,1.05,14.74742689
06/10/2019 19:00,19.45736,1.62798,19.52534704,0.02736,0.00798,0.0285,19.43,1.62,19.49741778,15.29736,1.93798,15.41963,0.02736,0.00798,0.0285,15.27,1.93,15.39148466
06/10/2019 19:30,20.32,2.22,20.44090996,0,0,0,20.32,2.22,20.44090996,16.56,0.51,16.5678514,0,0,0,16.56,0.51,16.5678514
06/10/2019 20:00,20.37,2.22,20.49061492,0,0,0,20.37,2.22,20.49061492,16.9,0.61,16.91100529,0,0,0,16.9,0.61,16.91100529
06/10/2019 20:30,20.11,1.84,20.19400158,0,0,0,20.11,1.84,20.19400158,15.56,0.66,15.57399114,0,0,0,15.56,0.66,15.57399114
06/10/2019 21:00,19.35,2.03,19.45619182,0,0,0,19.35,2.03,19.45619182,15.7,0.59,15.71108208,0,0,0,15.7,0.59,15.71108208
06/10/2019 21:30,18.96,2.1,19.07594296,0,0,0,18.96,2.1,19.07594296,14.28,-0.4,14.28560114,0,0,0,14.28,-0.4,14.28560114
06/10/2019 22:00,16.78,-1.36,16.83502302,0,0,0,16.78,-1.36,16.83502302,13.28,2.58,13.52829627,0,0,0,13.28,2.58,13.52829627
06/10/2019 22:30,16,-1.01,16.03184643,0,0,0,16,-1.01,16.03184643,12.84,2.31,13.04613736,0,0,0,12.84,2.31,13.04613736
06/10/2019 23:00,15.15,-0.38,15.15476493,0,0,0,15.15,-0.38,15.15476493,12.02,1.29,12.08902395,0,0,0,12.02,1.29,12.08902395
06/10/2019 23:30,14.42,1.54,14.50199986,0,0,0,14.42,1.54,14.50199986,11.01,-0.91,11.04754271,0,0,0,11.01,-0.91,11.04754271
07/10/2019 00:00,13.52,1.26,13.57858608,0,0,0,13.52,1.26,13.57858608,10.37,-0.91,10.4098511,0,0,0,10.37,-0.91,10.4098511
07/10/2019 00:30,13.09,0.97,13.12589045,0,0,0,13.09,0.97,13.12589045,10.05,-0.7,10.07434861,0,0,0,10.05,-0.7,10.07434861
07/10/2019 01:00,12.83,1.05,12.872894,0,0,0,12.83,1.05,12.872894,9.69,-0.7,9.715250897,0,0,0,9.69,-0.7,9.715250897
07/10/2019 01:30,12.5,-0.95,12.53604802,0,0,0,12.5,-0.95,12.53604802,10.18,1.17,10.2470142,0,0,0,10.18,1.17,10.2470142
07/10/2019 02:00,12.5,-1.15,12.55278853,0,0,0,12.5,-1.15,12.55278853,10.23,1.36,10.32000484,0,0,0,10.23,1.36,10.32000484
07/10/2019 02:30,12.57,-1.32,12.63911785,0,0,0,12.57,-1.32,12.63911785,10.27,1.27,10.3482269,0,0,0,10.27,1.27,10.3482269
07/10/2019 03:00,12.34,-1.38,12.41692393,0,0,0,12.34,-1.38,12.41692393,10.13,1.33,10.21693692,0,0,0,10.13,1.33,10.21693692
07/10/2019 03:30,12.1,-1.11,12.15080656,0,0,0,12.1,-1.11,12.15080656,9.81,1.07,9.86818119,0,0,0,9.81,1.07,9.86818119
07/10/2019 04:00,12.02,-1.18,12.07778125,0,0,0,12.02,-1.18,12.07778125,9.81,1.17,9.87952428,0,0,0,9.81,1.17,9.87952428
07/10/2019 04:30,11.9,-1.49,11.99291874,0,0,0,11.9,-1.49,11.99291874,9.78,1.54,9.900505038,0,0,0,9.78,1.54,9.900505038
07/10/2019 05:00,11.98,-1.4,12.06152561,0,0,0,11.98,-1.4,12.06152561,9.82,1.47,9.929415894,0,0,0,9.82,1.47,9.929415894
07/10/2019 05:30,12.57,-1.4,12.64772312,0,0,0,12.57,-1.4,12.64772312,10.28,1.41,10.37624691,0,0,0,10.28,1.41,10.37624691
07/10/2019 06:00,12.57,0.99,12.60892541,0,0,0,12.57,0.99,12.60892541,10.28,1.41,10.37624691,0,0,0,10.28,1.41,10.37624691
07/10/2019 06:30,13.77,0.99,13.80554237,0,0,0,13.77,0.99,13.80554237,10.83,-0.29,10.83388204,0,0,0,10.83,-0.29,10.83388204
07/10/2019 07:00,16.49,1.5,16.55808262,0,0,0,16.49,1.5,16.55808262,13.21,2.92,13.52887652,0,0,0,13.21,2.92,13.52887652
07/10/2019 07:30,18.74,0.5,18.74666904,0,0,0,18.74,0.5,18.74666904,15.36,4.62,16.03976309,0,0,0,15.36,4.62,16.03976309
07/10/2019 08:00,18.91952,0.55236,18.92758142,0.17952,0.05236,0.187,18.74,0.5,18.74666904,15.53952,4.67236,16.2267566,0.17952,0.05236,0.187,15.36,4.62,16.03976309
07/10/2019 08:30,19.088,0.6015,19.09747487,0.348,0.1015,0.3625,18.74,0.5,18.74666904,15.708,4.7215,16.40225065,0.348,0.1015,0.3625,15.36,4.62,16.03976309
07/10/2019 09:00,19.15376,0.62068,19.16381397,0.41376,0.12068,0.431,18.74,0.5,18.74666904,15.77376,4.74068,16.47074836,0.41376,0.12068,0.431,15.36,4.62,16.03976309
07/10/2019 09:30,19.29488,0.66184,19.30622766,0.55488,0.16184,0.578,18.74,0.5,18.74666904,15.91488,4.78184,16.61774351,0.55488,0.16184,0.578,15.36,4.62,16.03976309
07/10/2019 10:00,19.9376,0.8493,19.955681,1.1976,0.3493,1.2475,18.74,0.5,18.74666904,16.5576,4.9693,17.28722246,1.1976,0.3493,1.2475,15.36,4.62,16.03976309
07/10/2019 10:30,20.12672,0.90446,20.14703218,1.38672,0.40446,1.4445,18.74,0.5,18.74666904,16.74672,5.02446,17.48421657,1.38672,0.40446,1.4445,15.36,4.62,16.03976309
07/10/2019 11:00,20.61392,1.04656,20.64046961,1.87392,0.54656,1.952,18.74,0.5,18.74666904,17.23392,5.16656,17.991702,1.87392,0.54656,1.952,15.36,4.62,16.03976309
07/10/2019 11:30,22.03952,1.46236,22.08798177,3.29952,0.96236,3.437,18.74,0.5,18.74666904,18.65952,5.58236,19.47666372,3.29952,0.96236,3.437,15.36,4.62,16.03976309
07/10/2019 12:00,21.13232,1.19776,21.16623674,2.39232,0.69776,2.492,18.74,0.5,18.74666904,17.75232,5.31776,18.53168737,2.39232,0.69776,2.492,15.36,4.62,16.03976309
