Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
07/10/2019 12:30,21.51104,1.30822,21.55078378,2.77104,0.80822,2.8865,18.74,0.5,18.74666904,18.13104,5.42822,18.92617721,2.77104,0.80822,2.8865,15.36,4.62,16.03976309
07/10/2019 13:00,21.77936,1.38648,21.82344723,3.03936,0.88648,3.166,18.74,0.5,18.74666904,18.39936,5.50648,19.20567027,3.03936,0.88648,3.166,15.36,4.62,16.03976309
07/10/2019 13:30,21.12272,1.19496,21.15649379,2.38272,0.69496,2.482,18.74,0.5,18.74666904,17.74272,5.31496,18.52168763,2.38272,0.69496,2.482,15.36,4.62,16.03976309
07/10/2019 14:00,20.09504,0.89522,20.11497083,1.35504,0.39522,1.4115,18.74,0.5,18.74666904,16.71504,5.01522,17.45121755,1.35504,0.39522,1.4115,15.36,4.62,16.03976309
07/10/2019 14:30,19.78352,0.80436,19.79986512,1.04352,0.30436,1.087,18.74,0.5,18.74666904,16.40352,4.92436,17.12672735,1.04352,0.30436,1.087,15.36,4.62,16.03976309
07/10/2019 15:00,19.42304,0.69922,19.43562172,0.68304,0.19922,0.7115,18.74,0.5,18.74666904,16.04304,4.81922,16.75123917,0.68304,0.19922,0.7115,15.36,4.62,16.03976309
07/10/2019 15:30,19.49408,0.71994,19.5073696,0.75408,0.21994,0.7855,18.74,0.5,18.74666904,16.11408,4.83994,16.8252368,0.75408,0.21994,0.7855,15.36,4.62,16.03976309
07/10/2019 16:00,19.49552,0.72036,19.50882412,0.75552,0.22036,0.787,18.74,0.5,18.74666904,16.11552,4.84036,16.82673675,0.75552,0.22036,0.787,15.36,4.62,16.03976309
07/10/2019 16:30,19.13888,0.61634,19.1488016,0.39888,0.11634,0.4155,18.74,0.5,18.74666904,15.75888,4.73634,16.45524887,0.39888,0.11634,0.4155,15.36,4.62,16.03976309
07/10/2019 17:00,19.03616,0.58638,19.04518913,0.29616,0.08638,0.3085,18.74,0.5,18.74666904,15.65616,4.70638,16.34825246,0.29616,0.08638,0.3085,15.36,4.62,16.03976309
07/10/2019 17:30,19.08176,0.59968,19.09118071,0.34176,0.09968,0.356,18.74,0.5,18.74666904,15.70176,4.71968,16.39575086,0.34176,0.09968,0.356,15.36,4.62,16.03976309
07/10/2019 18:00,19.03808,0.58694,19.04712547,0.29808,0.08694,0.3105,18.74,0.5,18.74666904,15.65808,4.70694,16.3502524,0.29808,0.08694,0.3105,15.36,4.62,16.03976309
07/10/2019 18:30,18.8504,0.5322,18.85791126,0.1104,0.0322,0.115,18.74,0.5,18.74666904,15.4704,4.6522,16.15475908,0.1104,0.0322,0.115,15.36,4.62,16.03976309
07/10/2019 19:00,18.74,2.97,18.97388995,0,0,0,18.74,2.97,18.97388995,15.36,4.14,15.90814886,0,0,0,15.36,4.14,15.90814886
07/10/2019 19:30,25.42,3.27,25.62946156,0,0,0,25.42,3.27,25.62946156,20.42,4.4,20.88866678,0,0,0,20.42,4.4,20.88866678
07/10/2019 20:00,25.22,3.27,25.4311089,0,0,0,25.22,3.27,25.4311089,20.23,4.4,20.70296839,0,0,0,20.23,4.4,20.70296839
07/10/2019 20:30,23.79,2.54,23.92521055,0,0,0,23.79,2.54,23.92521055,18.78,4.33,19.27270868,0,0,0,18.78,4.33,19.27270868
07/10/2019 21:00,22.89,2.2,22.99547999,0,0,0,22.89,2.2,22.99547999,18.16,4.2,18.63935621,0,0,0,18.16,4.2,18.63935621
07/10/2019 21:30,21.91,4.09,22.28847684,0,0,0,21.91,4.09,22.28847684,17.45,0.77,17.46698028,0,0,0,17.45,0.77,17.46698028
07/10/2019 22:00,20.84,4.09,21.237554,0,0,0,20.84,4.09,21.237554,15.98,0.77,15.99854056,0,0,0,15.98,0.77,15.99854056
07/10/2019 22:30,19.14,1.09,19.17101197,0,0,0,19.14,1.09,19.17101197,15.27,2.18,15.42482739,0,0,0,15.27,2.18,15.42482739
07/10/2019 23:00,17.76,2.1,17.88372444,0,0,0,17.76,2.1,17.88372444,14.11,1.64,14.20498856,0,0,0,14.11,1.64,14.20498856
07/10/2019 23:30,15.53,2.97,15.81144522,0,0,0,15.53,2.97,15.81144522,11.84,-1.44,11.92724612,0,0,0,11.84,-1.44,11.92724612
08/10/2019 00:00,15.53,2.97,15.81144522,0,0,0,15.53,2.97,15.81144522,11.84,-1.44,11.92724612,0,0,0,11.84,-1.44,11.92724612
08/10/2019 00:30,13.77,-0.47,13.77801873,0,0,0,13.77,-0.47,13.77801873,10.98,0.88,11.01520767,0,0,0,10.98,0.88,11.01520767
08/10/2019 01:00,13.23,-0.41,13.23635146,0,0,0,13.23,-0.41,13.23635146,10.46,0.69,10.48273342,0,0,0,10.46,0.69,10.48273342
08/10/2019 01:30,13.37,-0.51,13.37972347,0,0,0,13.37,-0.51,13.37972347,10.66,0.87,10.69544295,0,0,0,10.66,0.87,10.69544295
08/10/2019 02:00,13.48,-0.51,13.48964418,0,0,0,13.48,-0.51,13.48964418,10.73,0.83,10.76205371,0,0,0,10.73,0.83,10.76205371
08/10/2019 02:30,13.48,-0.47,13.48819113,0,0,0,13.48,-0.47,13.48819113,10.73,0.83,10.76205371,0,0,0,10.73,0.83,10.76205371
08/10/2019 03:00,13.43,-0.42,13.43656578,0,0,0,13.43,-0.42,13.43656578,10.69,0.57,10.70518566,0,0,0,10.69,0.57,10.70518566
08/10/2019 03:30,13.04,-0.42,13.04676205,0,0,0,13.04,-0.42,13.04676205,10.32,0.57,10.33572929,0,0,0,10.32,0.57,10.33572929
08/10/2019 04:00,13.18,-0.42,13.18669026,0,0,0,13.18,-0.42,13.18669026,10.32,0.62,10.33860726,0,0,0,10.32,0.62,10.33860726
08/10/2019 04:30,13.3,-0.42,13.30662993,0,0,0,13.3,-0.42,13.30662993,10.62,0.73,10.64505989,0,0,0,10.62,0.73,10.64505989
08/10/2019 05:00,13.05,-0.64,13.06568406,0,0,0,13.05,-0.64,13.06568406,10.54,0.95,10.58272649,0,0,0,10.54,0.95,10.58272649
08/10/2019 05:30,13.62,-0.2,13.62146835,0,0,0,13.62,-0.2,13.62146835,10.89,0.81,10.92008242,0,0,0,10.89,0.81,10.92008242
08/10/2019 06:00,13.62,-0.2,13.62146835,0,0,0,13.62,-0.2,13.62146835,10.89,0.81,10.92008242,0,0,0,10.89,0.81,10.92008242
08/10/2019 06:30,14.56,2.75,14.81742555,0,0,0,14.56,2.75,14.81742555,11.35,-0.35,11.35539519,0,0,0,11.35,-0.35,11.35539519
08/10/2019 07:00,16.61,3.59,16.99353406,0,0,0,16.61,3.59,16.99353406,12.79,-0.42,12.79689415,0,0,0,12.79,-0.42,12.79689415
08/10/2019 07:30,16.68248,3.61114,17.06884504,0.07248,0.02114,0.0755,16.61,3.59,16.99353406,12.86248,-0.39886,12.86866275,0.07248,0.02114,0.0755,12.79,-0.42,12.79689415
08/10/2019 08:00,17.01704,3.70872,17.41649375,0.40704,0.11872,0.424,16.61,3.59,16.99353406,13.19704,-0.30128,13.20047857,0.40704,0.11872,0.424,12.79,-0.42,12.79689415
08/10/2019 08:30,18.36968,4.10324,18.82237291,1.75968,0.51324,1.833,16.61,3.59,16.99353406,14.54968,0.09324,14.54997876,1.75968,0.51324,1.833,12.79,-0.42,12.79689415
08/10/2019 09:00,18.10136,4.02498,18.54345431,1.49136,0.43498,1.5535,16.61,3.59,16.99353406,14.28136,0.01498,14.28136786,1.49136,0.43498,1.5535,12.79,-0.42,12.79689415
08/10/2019 09:30,19.80488,4.52184,20.31453442,3.19488,0.93184,3.328,16.61,3.59,16.99353406,15.98488,0.51184,15.99307253,3.19488,0.93184,3.328,12.79,-0.42,12.79689415
08/10/2019 10:00,20.678,4.7765,21.22250306,4.068,1.1865,4.2375,16.61,3.59,16.99353406,16.858,0.7665,16.87541662,4.068,1.1865,4.2375,12.79,-0.42,12.79689415
08/10/2019 10:30,21.17912,4.92266,21.74368197,4.56912,1.33266,4.7595,16.61,3.59,16.99353406,17.35912,0.91266,17.38309511,4.56912,1.33266,4.7595,12.79,-0.42,12.79689415
08/10/2019 11:00,19.89656,4.54858,20.40986722,3.28656,0.95858,3.4235,16.61,3.59,16.99353406,16.07656,0.53858,16.08557894,3.28656,0.95858,3.4235,12.79,-0.42,12.79689415
08/10/2019 11:30,27.1628,6.6679,27.96924372,10.5528,3.0779,10.9925,16.61,3.59,16.99353406,23.3428,2.6579,23.49363199,10.5528,3.0779,10.9925,12.79,-0.42,12.79689415
08/10/2019 12:00,27.20552,6.68036,28.01370251,10.59552,3.09036,11.037,16.61,3.59,16.99353406,23.38552,2.67036,23.53748857,10.59552,3.09036,11.037,12.79,-0.42,12.79689415
08/10/2019 12:30,23.16056,5.50058,23.80478775,6.55056,1.91058,6.8235,16.61,3.59,16.99353406,19.34056,1.49058,19.39791457,6.55056,1.91058,6.8235,12.79,-0.42,12.79689415
08/10/2019 13:00,24.25208,5.81894,24.94039789,7.64208,2.22894,7.9605,16.61,3.59,16.99353406,20.43208,1.80894,20.51200032,7.64208,2.22894,7.9605,12.79,-0.42,12.79689415
08/10/2019 13:30,24.54056,5.90308,25.24055147,7.93056,2.31308,8.261,16.61,3.59,16.99353406,20.72056,1.89308,20.80685845,7.93056,2.31308,8.261,12.79,-0.42,12.79689415
08/10/2019 14:00,28.19,6.9675,29.03828776,11.58,3.3775,12.0625,16.61,3.59,16.99353406,24.37,2.9575,24.54880254,11.58,3.3775,12.0625,12.79,-0.42,12.79689415
08/10/2019 14:30,22.44344,5.29142,23.05877544,5.83344,1.70142,6.0765,16.61,3.59,16.99353406,18.62344,1.28142,18.66747317,5.83344,1.70142,6.0765,12.79,-0.42,12.79689415
08/10/2019 15:00,19.982,4.5735,20.49871279,3.372,0.9835,3.5125,16.61,3.59,16.99353406,16.162,0.5635,16.17182044,3.372,0.9835,3.5125,12.79,-0.42,12.79689415
08/10/2019 15:30,22.08488,5.18684,22.68579366,5.47488,1.59684,5.703,16.61,3.59,16.99353406,18.26488,1.17684,18.30275372,5.47488,1.59684,5.703,12.79,-0.42,12.79689415
08/10/2019 16:00,20.67896,4.77678,21.22350145,4.06896,1.18678,4.2385,16.61,3.59,16.99353406,16.85896,0.76678,16.87638835,4.06896,1.18678,4.2385,12.79,-0.42,12.79689415
08/10/2019 16:30,22.23512,5.23066,22.84207446,5.62512,1.64066,5.8595,16.61,3.59,16.99353406,18.41512,1.22066,18.45553184,5.62512,1.64066,5.8595,12.79,-0.42,12.79689415
08/10/2019 17:00,20.8964,4.8402,21.4496403,4.2864,1.2502,4.465,16.61,3.59,16.99353406,17.0764,0.8302,17.09656892,4.2864,1.2502,4.465,12.79,-0.42,12.79689415
08/10/2019 17:30,19.04216,4.29938,19.52148882,2.43216,0.70938,2.5335,16.61,3.59,16.99353406,15.22216,0.28938,15.22491037,2.43216,0.70938,2.5335,12.79,-0.42,12.79689415
08/10/2019 18:00,17.486,3.8455,17.90385618,0.876,0.2555,0.9125,16.61,3.59,16.99353406,13.666,-0.1645,13.66699002,0.876,0.2555,0.9125,12.79,-0.42,12.79689415
08/10/2019 18:30,16.9172,2.5196,17.10380192,0.3072,0.0896,0.32,16.61,2.43,16.7868103,13.0972,3.6496,13.59618432,0.3072,0.0896,0.32,12.79,3.56,13.27620804
08/10/2019 19:00,22.68576,2.48168,22.82109643,0.00576,0.00168,0.006,22.68,2.48,22.81518792,19.01576,3.59168,19.35198423,0.00576,0.00168,0.006,19.01,3.59,19.34601251
08/10/2019 19:30,22.68,4.77,23.17617958,0,0,0,22.68,4.77,23.17617958,19.01,2.28,19.14623984,0,0,0,19.01,2.28,19.14623984
08/10/2019 20:00,22.68,4.77,23.17617958,0,0,0,22.68,4.77,23.17617958,19.01,2.28,19.14623984,0,0,0,19.01,2.28,19.14623984
08/10/2019 20:30,24.34,5.07,24.8624315,0,0,0,24.34,5.07,24.8624315,18.61,1.5,18.6703535,0,0,0,18.61,1.5,18.6703535
08/10/2019 21:00,23.63,5.24,24.20401826,0,0,0,23.63,5.24,24.20401826,17.93,0.84,17.94966574,0,0,0,17.93,0.84,17.94966574
08/10/2019 21:30,22.7,5.11,23.26804891,0,0,0,22.7,5.11,23.26804891,17.17,0.44,17.17563681,0,0,0,17.17,0.44,17.17563681
08/10/2019 22:00,21.92,4.97,22.47637204,0,0,0,21.92,4.97,22.47637204,16.65,0.44,16.6558128,0,0,0,16.65,0.44,16.6558128
08/10/2019 22:30,17.97,0.73,17.98482138,0,0,0,17.97,0.73,17.98482138,15.82,1.71,15.91214945,0,0,0,15.82,1.71,15.91214945
08/10/2019 23:00,17.97,0.73,17.98482138,0,0,0,17.97,0.73,17.98482138,14.2,1.71,14.30259067,0,0,0,14.2,1.71,14.30259067
08/10/2019 23:30,15.43,0.55,15.43979922,0,0,0,15.43,0.55,15.43979922,12.34,1.2,12.39820955,0,0,0,12.34,1.2,12.39820955
09/10/2019 00:00,15.43,0.55,15.43979922,0,0,0,15.43,0.55,15.43979922,12.34,1.2,12.39820955,0,0,0,12.34,1.2,12.39820955
09/10/2019 00:30,14.14,0.46,14.14748034,0,0,0,14.14,0.46,14.14748034,11.94,0.91,11.97462734,0,0,0,11.94,0.91,11.97462734
09/10/2019 01:00,14.14,0.46,14.14748034,0,0,0,14.14,0.46,14.14748034,11.18,0.91,11.21697375,0,0,0,11.18,0.91,11.21697375
09/10/2019 01:30,14.06,-0.4,14.06568875,0,0,0,14.06,-0.4,14.06568875,11.13,0.95,11.17047,0,0,0,11.13,0.95,11.17047
09/10/2019 02:00,14.06,-0.25,14.06222244,0,0,0,14.06,-0.25,14.06222244,11.13,0.73,11.15391411,0,0,0,11.13,0.73,11.15391411
09/10/2019 02:30,14.09,0.47,14.09783671,0,0,0,14.09,0.47,14.09783671,11.1,0.67,11.12020234,0,0,0,11.1,0.67,11.12020234
09/10/2019 03:00,14.09,0.47,14.09783671,0,0,0,14.09,0.47,14.09783671,11.1,0.67,11.12020234,0,0,0,11.1,0.67,11.12020234
09/10/2019 03:30,13.76,0,13.76,0,0,0,13.76,0,13.76,10.88,0.71,10.90314175,0,0,0,10.88,0.71,10.90314175
09/10/2019 04:00,13.31,0,13.31,0,0,0,13.31,0,13.31,10.54,0.67,10.5612736,0,0,0,10.54,0.67,10.5612736
09/10/2019 04:30,13.27,-0.53,13.28057981,0,0,0,13.27,-0.53,13.28057981,10.5,0.74,10.52604389,0,0,0,10.5,0.74,10.52604389
09/10/2019 05:00,13.27,-0.53,13.28057981,0,0,0,13.27,-0.53,13.28057981,10.5,0.74,10.52604389,0,0,0,10.5,0.74,10.52604389
09/10/2019 05:30,14.04,1.32,14.10191476,0,0,0,14.04,1.32,14.10191476,10.92,-0.54,10.9333435,0,0,0,10.92,-0.54,10.9333435
09/10/2019 06:00,14.04,1.32,14.10191476,0,0,0,14.04,1.32,14.10191476,10.92,-0.54,10.9333435,0,0,0,10.92,-0.54,10.9333435
09/10/2019 06:30,14.71,1.94,14.8373751,0,0,0,14.71,1.94,14.8373751,11.3,-0.97,11.34155633,0,0,0,11.3,-0.97,11.34155633
09/10/2019 07:00,17.21,2.26,17.35775619,0,0,0,17.21,2.26,17.35775619,13.64,2.2,13.81628025,0,0,0,13.64,2.2,13.81628025
09/10/2019 07:30,17.23688,3.37784,17.56473271,0.02688,0.00784,0.028,17.21,3.37,17.53684692,13.66688,2.20784,13.84406611,0.02688,0.00784,0.028,13.64,2.2,13.81628025
09/10/2019 08:00,17.5244,4.5117,18.09585677,0.3144,0.0917,0.3275,17.21,4.42,17.76852554,13.9544,2.2917,14.14132838,0.3144,0.0917,0.3275,13.64,2.2,13.81628025
09/10/2019 08:30,17.83112,4.60116,18.4151979,0.62112,0.18116,0.647,17.21,4.42,17.76852554,14.26112,2.38116,14.45854303,0.62112,0.18116,0.647,13.64,2.2,13.81628025
09/10/2019 09:00,20.2316,5.3013,20.91462216,3.0216,0.8813,3.1475,17.21,4.42,17.76852554,16.6616,3.0813,16.94412359,3.0216,0.8813,3.1475,13.64,2.2,13.81628025
09/10/2019 09:30,21.98936,5.81398,22.74498443,4.77936,1.39398,4.9785,17.21,4.42,17.76852554,18.41936,3.59398,18.76671295,4.77936,1.39398,4.9785,13.64,2.2,13.81628025
09/10/2019 10:00,23.83208,6.35144,24.66391752,6.62208,1.93144,6.898,17.21,4.42,17.76852554,20.26208,4.13144,20.67899133,6.62208,1.93144,6.898,13.64,2.2,13.81628025
09/10/2019 10:30,24.97544,6.68492,25.85460807,7.76544,2.26492,8.089,17.21,4.42,17.76852554,21.40544,4.46492,21.86614672,7.76544,2.26492,8.089,13.64,2.2,13.81628025
09/10/2019 11:00,25.898,6.954,26.81537842,8.688,2.534,9.05,17.21,4.42,17.76852554,22.328,4.734,22.82433657,8.688,2.534,9.05,13.64,2.2,13.81628025
09/10/2019 11:30,26.43416,7.11038,27.37375237,9.22416,2.69038,9.6085,17.21,4.42,17.76852554,22.86416,4.89038,23.3813094,9.22416,2.69038,9.6085,13.64,2.2,13.81628025
09/10/2019 12:00,25.69352,6.89436,26.60242789,8.48352,2.47436,8.837,17.21,4.42,17.76852554,22.12352,4.67436,22.61193885,8.48352,2.47436,8.837,13.64,2.2,13.81628025
09/10/2019 12:30,26.1332,7.0226,27.06032249,8.9232,2.6026,9.295,17.21,4.42,17.76852554,22.5632,4.8026,23.06865755,8.9232,2.6026,9.295,13.64,2.2,13.81628025
09/10/2019 13:00,24.31112,6.49116,25.1627843,7.10112,2.07116,7.397,17.21,4.42,17.76852554,20.74112,4.27116,21.17632798,7.10112,2.07116,7.397,13.64,2.2,13.81628025
09/10/2019 13:30,26.24648,7.05564,27.1782959,9.03648,2.63564,9.413,17.21,4.42,17.76852554,22.67648,4.83564,23.18633562,9.03648,2.63564,9.413,13.64,2.2,13.81628025
09/10/2019 14:00,23.36888,6.21634,24.18155155,6.15888,1.79634,6.4155,17.21,4.42,17.76852554,19.79888,3.99634,20.19817771,6.15888,1.79634,6.4155,13.64,2.2,13.81628025
09/10/2019 14:30,25.47176,6.82968,26.37148245,8.26176,2.40968,8.606,17.21,4.42,17.76852554,21.90176,4.60968,22.38160496,8.26176,2.40968,8.606,13.64,2.2,13.81628025
09/10/2019 15:00,23.59016,6.28088,24.41198686,6.38016,1.86088,6.646,17.21,4.42,17.76852554,20.02016,4.06088,20.42786217,6.38016,1.86088,6.646,13.64,2.2,13.81628025
09/10/2019 15:30,20.97416,5.51788,21.68783962,3.76416,1.09788,3.921,17.21,4.42,17.76852554,17.40416,3.29788,17.71385892,3.76416,1.09788,3.921,13.64,2.2,13.81628025
09/10/2019 16:00,20.3468,5.3349,21.03457697,3.1368,0.9149,3.2675,17.21,4.42,17.76852554,16.7768,3.1149,17.06351723,3.1368,0.9149,3.2675,13.64,2.2,13.81628025
09/10/2019 16:30,20.80376,5.46818,21.51040266,3.59376,1.04818,3.7435,17.21,4.42,17.76852554,17.23376,3.24818,17.53719353,3.59376,1.04818,3.7435,13.64,2.2,13.81628025
09/10/2019 17:00,20.45096,5.36528,21.14303655,3.24096,0.94528,3.376,17.21,4.42,17.76852554,16.88096,3.14528,17.17147626,3.24096,0.94528,3.376,13.64,2.2,13.81628025
09/10/2019 17:30,18.95,4.9275,19.58016231,1.74,0.5075,1.8125,17.21,4.42,17.76852554,15.38,2.7075,15.61649629,1.74,0.5075,1.8125,13.64,2.2,13.81628025
09/10/2019 18:00,17.87192,4.61306,18.45767718,0.66192,0.19306,0.6895,17.21,4.42,17.76852554,14.30192,2.39306,14.5007466,0.66192,0.19306,0.6895,13.64,2.2,13.81628025
09/10/2019 18:30,17.44904,4.48972,18.01739667,0.23904,0.06972,0.249,17.21,4.42,17.76852554,13.87904,2.26972,14.06340571,0.23904,0.06972,0.249,13.64,2.2,13.81628025
09/10/2019 19:00,23.68,4.14,24.03917636,0,0,0,23.68,4.14,24.03917636,19.44,2.2,19.56408955,0,0,0,19.44,2.2,19.56408955
09/10/2019 19:30,23.68,4.14,24.03917636,0,0,0,23.68,4.14,24.03917636,19.44,2.2,19.56408955,0,0,0,19.44,2.2,19.56408955
09/10/2019 20:00,23.68,3.01,23.87053623,0,0,0,23.68,3.01,23.87053623,19.44,3.4,19.73508551,0,0,0,19.44,3.4,19.73508551
09/10/2019 20:30,23.65,2.11,23.74393817,0,0,0,23.65,2.11,23.74393817,18.51,3.58,18.85302363,0,0,0,18.51,3.58,18.85302363
09/10/2019 21:00,22.65,2.03,22.74078715,0,0,0,22.65,2.03,22.74078715,17.63,3.32,17.93988016,0,0,0,17.63,3.32,17.93988016
09/10/2019 21:30,21.51,2.57,21.66298687,0,0,0,21.51,2.57,21.66298687,16.49,2.55,16.68600012,0,0,0,16.49,2.55,16.68600012
09/10/2019 22:00,20.85,3.69,21.17400765,0,0,0,20.85,3.69,21.17400765,15.81,0.47,15.81698454,0,0,0,15.81,0.47,15.81698454
09/10/2019 22:30,19.48,1.58,19.54397094,0,0,0,19.48,1.58,19.54397094,15.13,1.94,15.25386836,0,0,0,15.13,1.94,15.25386836
09/10/2019 23:00,17.99,0.93,18.01402232,0,0,0,17.99,0.93,18.01402232,14.13,1.58,14.21806246,0,0,0,14.13,1.58,14.21806246
09/10/2019 23:30,15.6,1.92,15.71770976,0,0,0,15.6,1.92,15.71770976,12.14,-0.3,12.14370619,0,0,0,12.14,-0.3,12.14370619
10/10/2019 00:00,15.6,1.92,15.71770976,0,0,0,15.6,1.92,15.71770976,12.14,-0.3,12.14370619,0,0,0,12.14,-0.3,12.14370619
10/10/2019 00:30,14.02,-0.41,14.02599373,0,0,0,14.02,-0.41,14.02599373,11.19,0.88,11.22454899,0,0,0,11.19,0.88,11.22454899
10/10/2019 01:00,14.02,-0.41,14.02599373,0,0,0,14.02,-0.41,14.02599373,11.19,0.88,11.22454899,0,0,0,11.19,0.88,11.22454899
10/10/2019 01:30,13.84,-0.4,13.84577914,0,0,0,13.84,-0.4,13.84577914,11.07,0.71,11.09274538,0,0,0,11.07,0.71,11.09274538
10/10/2019 02:00,13.95,-0.4,13.95573359,0,0,0,13.95,-0.4,13.95573359,11.07,0.71,11.09274538,0,0,0,11.07,0.71,11.09274538
10/10/2019 02:30,13.82,-0.65,13.83527737,0,0,0,13.82,-0.65,13.83527737,11.04,0.57,11.05470488,0,0,0,11.04,0.57,11.05470488
10/10/2019 03:00,13.82,-0.65,13.83527737,0,0,0,13.82,-0.65,13.83527737,11.04,0.57,11.05470488,0,0,0,11.04,0.57,11.05470488
10/10/2019 03:30,13.28,0.41,13.28632756,0,0,0,13.28,0.41,13.28632756,10.62,-0.41,10.62791137,0,0,0,10.62,-0.41,10.62791137
10/10/2019 04:00,13.23,0.57,13.24227322,0,0,0,13.23,0.57,13.24227322,10.62,-0.49,10.63129813,0,0,0,10.62,-0.49,10.63129813
10/10/2019 04:30,13.23,0.67,13.24695437,0,0,0,13.23,0.67,13.24695437,10.62,-0.6,10.63693565,0,0,0,10.62,-0.6,10.63693565
10/10/2019 05:00,13.06,0.67,13.07717477,0,0,0,13.06,0.67,13.07717477,10.46,-0.4,10.46764539,0,0,0,10.46,-0.4,10.46764539
10/10/2019 05:30,13.46,-2.29,13.65341349,0,0,0,13.46,-2.29,13.65341349,11.02,2.5,11.3000177,0,0,0,11.02,2.5,11.3000177
10/10/2019 06:00,13.46,-2.29,13.65341349,0,0,0,13.46,-2.29,13.65341349,11.02,2.5,11.3000177,0,0,0,11.02,2.5,11.3000177
10/10/2019 06:30,14.53,0.38,14.53496818,0,0,0,14.53,0.38,14.53496818,11.54,0.61,11.55611094,0,0,0,11.54,0.61,11.55611094
10/10/2019 07:00,16.82,2.12,16.95307642,0,0,0,16.82,2.12,16.95307642,13.22,0.78,13.2429906,0,0,0,13.22,0.78,13.2429906
10/10/2019 07:30,19.49784,4.63812,20.04190415,0.02784,0.00812,0.029,19.47,4.63,20.01294081,14.82784,-0.02188,14.82785614,0.02784,0.00812,0.029,14.8,-0.03,14.80003041
10/10/2019 08:00,19.72104,4.70322,20.27411396,0.25104,0.07322,0.2615,19.47,4.63,20.01294081,15.05104,0.04322,15.05110205,0.25104,0.07322,0.2615,14.8,-0.03,14.80003041
10/10/2019 08:30,20.7708,5.0094,21.36633382,1.3008,0.3794,1.355,19.47,4.63,20.01294081,16.1008,0.3494,16.10459068,1.3008,0.3794,1.355,14.8,-0.03,14.80003041
10/10/2019 09:00,22.7196,5.5778,23.39427445,3.2496,0.9478,3.385,19.47,4.63,20.01294081,18.0496,0.9178,18.07291944,3.2496,0.9478,3.385,14.8,-0.03,14.80003041
10/10/2019 09:30,24.40728,6.07004,25.15075948,4.93728,1.44004,5.143,19.47,4.63,20.01294081,19.73728,1.41004,19.78758284,4.93728,1.44004,5.143,14.8,-0.03,14.80003041
10/10/2019 10:00,23.86776,5.91268,24.58922024,4.39776,1.28268,4.581,19.47,4.63,20.01294081,19.19776,1.25268,19.23858613,4.39776,1.28268,4.581,14.8,-0.03,14.80003041
10/10/2019 10:30,27.31608,6.91844,28.17859185,7.84608,2.28844,8.173,19.47,4.63,20.01294081,22.64608,2.25844,22.75841582,7.84608,2.28844,8.173,14.8,-0.03,14.80003041
10/10/2019 11:00,28.30872,7.20796,29.21195501,8.83872,2.57796,9.207,19.47,4.63,20.01294081,23.63872,2.54796,23.77564265,8.83872,2.57796,9.207,14.8,-0.03,14.80003041
10/10/2019 11:30,27.4956,6.9708,28.36547324,8.0256,2.3408,8.36,19.47,4.63,20.01294081,22.8256,2.3108,22.94227129,8.0256,2.3408,8.36,14.8,-0.03,14.80003041
10/10/2019 12:00,25.11048,6.27514,25.88268896,5.64048,1.64514,5.8755,19.47,4.63,20.01294081,20.44048,1.61514,20.50419225,5.64048,1.64514,5.8755,14.8,-0.03,14.80003041
10/10/2019 12:30,27.91704,7.09372,28.80420084,8.44704,2.46372,8.799,19.47,4.63,20.01294081,23.24704,2.43372,23.37408526,8.44704,2.46372,8.799,14.8,-0.03,14.80003041
10/10/2019 13:00,26.30136,6.62248,27.12229303,6.83136,1.99248,7.116,19.47,4.63,20.01294081,21.63136,1.96248,21.72019943,6.83136,1.99248,7.116,14.8,-0.03,14.80003041
10/10/2019 13:30,22.398,5.484,23.05958933,2.928,0.854,3.05,19.47,4.63,20.01294081,17.728,0.824,17.74713949,2.928,0.854,3.05,14.8,-0.03,14.80003041
10/10/2019 14:00,21.84216,5.32188,22.48115567,2.37216,0.69188,2.471,19.47,4.63,20.01294081,17.17216,0.66188,17.18491095,2.37216,0.69188,2.471,14.8,-0.03,14.80003041
10/10/2019 14:30,21.18984,5.13162,21.80235866,1.71984,0.50162,1.7915,19.47,4.63,20.01294081,16.51984,0.47162,16.5265707,1.71984,0.50162,1.7915,14.8,-0.03,14.80003041
10/10/2019 15:00,21.18456,5.13008,21.79686453,1.71456,0.50008,1.786,19.47,4.63,20.01294081,16.51456,0.47008,16.52124896,1.71456,0.50008,1.786,14.8,-0.03,14.80003041
10/10/2019 15:30,21.42168,5.19924,22.04360385,1.95168,0.56924,2.033,19.47,4.63,20.01294081,16.75168,0.53924,16.76035688,1.95168,0.56924,2.033,14.8,-0.03,14.80003041
10/10/2019 16:00,22.5564,5.5302,23.2244331,3.0864,0.9002,3.215,19.47,4.63,20.01294081,17.8864,0.8702,17.90755575,3.0864,0.9002,3.215,14.8,-0.03,14.80003041
10/10/2019 16:30,21.32088,5.16984,21.93871395,1.85088,0.53984,1.928,19.47,4.63,20.01294081,16.65088,0.50984,16.65868367,1.85088,0.53984,1.928,14.8,-0.03,14.80003041
10/10/2019 17:00,20.9532,5.0626,21.55612463,1.4832,0.4326,1.545,19.47,4.63,20.01294081,16.2832,0.4026,16.28817636,1.4832,0.4326,1.545,14.8,-0.03,14.80003041
10/10/2019 17:30,19.9308,4.7644,20.49234725,0.4608,0.1344,0.48,19.47,4.63,20.01294081,15.2608,0.1044,15.2611571,0.4608,0.1344,0.48,14.8,-0.03,14.80003041
10/10/2019 18:00,23.42896,4.57178,23.87084705,0.34896,0.10178,0.3635,23.08,4.47,23.50887705,17.90896,1.66178,17.98589339,0.34896,0.10178,0.3635,17.56,1.56,17.62915767
10/10/2019 18:30,23.17016,3.97588,23.5088055,0.02016,0.00588,0.021,23.15,3.97,23.48794159,17.99016,2.00588,18.10164112,0.02016,0.00588,0.021,17.97,2,18.08095407
10/10/2019 19:00,23.15,3.66,23.43753613,0,0,0,23.15,3.66,23.43753613,17.97,2,18.08095407,0,0,0,17.97,2,18.08095407
10/10/2019 19:30,25.39,7.13,26.37212544,0,0,0,25.39,7.13,26.37212544,19.45,0.49,19.45617126,0,0,0,19.45,0.49,19.45617126
10/10/2019 20:00,25.03,5.49,25.62500732,0,0,0,25.03,5.49,25.62500732,19.28,2.56,19.44921592,0,0,0,19.28,2.56,19.44921592
10/10/2019 20:30,22.42,3.4,22.67634009,0,0,0,22.42,3.4,22.67634009,18.78,1.94,18.87993644,0,0,0,18.78,1.94,18.87993644
10/10/2019 21:00,22.42,3.4,22.67634009,0,0,0,22.42,3.4,22.67634009,17.6,1.94,17.70659764,0,0,0,17.6,1.94,17.70659764
10/10/2019 21:30,21.14,2.67,21.30794453,0,0,0,21.14,2.67,21.30794453,16.34,1.49,16.40779388,0,0,0,16.34,1.49,16.40779388
10/10/2019 22:00,20.55,2.5,20.70150961,0,0,0,20.55,2.5,20.70150961,16.03,1.37,16.08843684,0,0,0,16.03,1.37,16.08843684
10/10/2019 22:30,19.59,1.97,19.68880393,0,0,0,19.59,1.97,19.68880393,15.33,1.09,15.36870196,0,0,0,15.33,1.09,15.36870196
10/10/2019 23:00,16.72,0.28,16.72234433,0,0,0,16.72,0.28,16.72234433,13.43,2.27,13.62049191,0,0,0,13.43,2.27,13.62049191
10/10/2019 23:30,15.69,-0.14,15.69062459,0,0,0,15.69,-0.14,15.69062459,12.8,2.42,13.02675708,0,0,0,12.8,2.42,13.02675708
11/10/2019 00:00,15.69,1.75,15.78729236,0,0,0,15.69,1.75,15.78729236,12.8,-0.16,12.80099996,0,0,0,12.8,-0.16,12.80099996
11/10/2019 00:30,14.34,1.8,14.45252919,0,0,0,14.34,1.8,14.45252919,10.91,-0.72,10.93373221,0,0,0,10.91,-0.72,10.93373221
11/10/2019 01:00,13.92,1.73,14.02709164,0,0,0,13.92,1.73,14.02709164,10.62,-0.66,10.64048871,0,0,0,10.62,-0.66,10.64048871
11/10/2019 01:30,14.13,1.79,14.24292807,0,0,0,14.13,1.79,14.24292807,10.69,-0.77,10.71769565,0,0,0,10.69,-0.77,10.71769565
11/10/2019 02:00,14.13,1.63,14.22370557,0,0,0,14.13,1.63,14.22370557,10.69,-0.86,10.72453729,0,0,0,10.69,-0.86,10.72453729
11/10/2019 02:30,14.09,1.54,14.17390913,0,0,0,14.09,1.54,14.17390913,10.68,-0.83,10.71220332,0,0,0,10.68,-0.83,10.71220332
11/10/2019 03:00,13.82,1.43,13.89378638,0,0,0,13.82,1.43,13.89378638,10.57,-0.68,10.59185064,0,0,0,10.57,-0.68,10.59185064
11/10/2019 03:30,13.43,0.47,13.43822161,0,0,0,13.43,0.47,13.43822161,10.46,0.27,10.46348412,0,0,0,10.46,0.27,10.46348412
11/10/2019 04:00,12.89,-1.78,13.01232108,0,0,0,12.89,-1.78,13.01232108,10.53,2.36,10.79122329,0,0,0,10.53,2.36,10.79122329
11/10/2019 04:30,12.89,-1.78,13.01232108,0,0,0,12.89,-1.78,13.01232108,10.6,2.54,10.90007339,0,0,0,10.6,2.54,10.90007339
11/10/2019 05:00,12.82,-1.78,12.94298265,0,0,0,12.82,-1.78,12.94298265,10.5,2.54,10.80285148,0,0,0,10.5,2.54,10.80285148
11/10/2019 05:30,12.82,-1.78,12.94298265,0,0,0,12.82,-1.78,12.94298265,10.5,2.54,10.80285148,0,0,0,10.5,2.54,10.80285148
11/10/2019 06:00,14.33,-0.78,14.35121249,0,0,0,14.33,-0.78,14.35121249,10.93,2.12,11.13370109,0,0,0,10.93,2.12,11.13370109
11/10/2019 06:30,14.33,2.51,14.5481614,0,0,0,14.33,2.51,14.5481614,11.58,2.12,11.77245939,0,0,0,11.58,2.12,11.77245939
11/10/2019 07:00,16.68,2.51,16.86779476,0,0,0,16.68,2.51,16.86779476,13.09,1.83,13.21729927,0,0,0,13.09,1.83,13.21729927
11/10/2019 07:30,18.52,2.51,18.68931513,0,0,0,18.52,2.51,18.68931513,14.53,1.63,14.62114223,0,0,0,14.53,1.63,14.62114223
11/10/2019 08:00,18.66496,3.01228,18.9064688,0.14496,0.04228,0.151,18.52,2.97,18.75663349,14.67496,2.41228,14.87190458,0.14496,0.04228,0.151,14.53,2.37,14.72201752
11/10/2019 08:30,18.86896,3.07178,19.1173608,0.34896,0.10178,0.3635,18.52,2.97,18.75663349,14.87896,2.47178,15.08287595,0.34896,0.10178,0.3635,14.53,2.37,14.72201752
11/10/2019 09:00,19.29712,4.07666,19.72303215,0.77712,0.22666,0.8095,18.52,3.85,18.91594301,15.30712,3.36666,15.67298064,0.77712,0.22666,0.8095,14.53,3.14,14.86541288
11/10/2019 09:30,21.74344,4.04642,22.11675152,0.67344,0.19642,0.7015,21.07,3.85,21.41885618,17.98344,3.63642,18.34741575,0.67344,0.19642,0.7015,17.31,3.44,17.64850419
11/10/2019 10:00,22.09672,4.14946,22.48295027,1.02672,0.29946,1.0695,21.07,3.85,21.41885618,18.33672,3.73946,18.71413534,1.02672,0.29946,1.0695,17.31,3.44,17.64850419
11/10/2019 10:30,22.28248,4.43364,22.71928869,1.21248,0.35364,1.263,21.07,4.08,21.46139091,18.52248,3.79364,18.90698204,1.21248,0.35364,1.263,17.31,3.44,17.64850419
11/10/2019 11:00,22.92712,4.62166,23.38829991,1.85712,0.54166,1.9345,21.07,4.08,21.46139091,19.16712,3.98166,19.57631491,1.85712,0.54166,1.9345,17.31,3.44,17.64850419
11/10/2019 11:30,23.47576,4.78168,23.95779145,2.40576,0.70168,2.506,21.07,4.08,21.46139091,19.71576,4.14168,20.14608413,2.40576,0.70168,2.506,17.31,3.44,17.64850419
11/10/2019 12:00,23.37736,4.75298,23.8556446,2.30736,0.67298,2.4035,21.07,4.08,21.46139091,19.61736,4.11298,20.04388729,2.30736,0.67298,2.4035,17.31,3.44,17.64850419
11/10/2019 12:30,23.58136,4.81248,24.0674158,2.51136,0.73248,2.616,21.07,4.08,21.46139091,19.82136,4.17248,20.25576218,2.51136,0.73248,2.616,17.31,3.44,17.64850419
11/10/2019 13:00,22.4116,4.4713,22.8532785,1.3416,0.3913,1.3975,21.07,4.08,21.46139091,18.6516,3.8313,19.04103575,1.3416,0.3913,1.3975,17.31,3.44,17.64850419
11/10/2019 13:30,21.99352,4.34936,22.41945259,0.92352,0.26936,0.962,21.07,4.08,21.46139091,18.23352,3.70936,18.60700414,0.92352,0.26936,0.962,17.31,3.44,17.64850419
11/10/2019 14:00,22.16584,2.56212,22.3134247,0.79584,0.23212,0.829,21.37,2.33,21.49664625,17.85584,5.44212,18.66675366,0.79584,0.23212,0.829,17.06,5.21,17.83781657
11/10/2019 14:30,22.3976,1.6868,22.46102803,1.2576,0.3668,1.31,21.14,1.32,21.18117088,18.2276,6.1268,19.22974467,1.2576,0.3668,1.31,16.97,5.76,17.92089562
11/10/2019 15:00,23.6956,5.1233,24.24313639,3.4056,0.9933,3.5475,20.29,4.13,20.70606191,18.7756,3.2133,19.04858137,3.4056,0.9933,3.5475,15.37,2.22,15.52949774
11/10/2019 15:30,25.84792,5.75106,26.47998602,5.55792,1.62106,5.7895,20.29,4.13,20.70606191,20.92792,3.84106,21.27748992,5.55792,1.62106,5.7895,15.37,2.22,15.52949774
11/10/2019 16:00,26.16808,5.84444,26.8127934,5.87808,1.71444,6.123,20.29,4.13,20.70606191,21.24808,3.93444,21.60927398,5.87808,1.71444,6.123,15.37,2.22,15.52949774
11/10/2019 16:30,21.41992,4.45956,21.87922869,1.12992,0.32956,1.177,20.29,4.13,20.70606191,16.49992,2.54956,16.69573647,1.12992,0.32956,1.177,15.37,2.22,15.52949774
11/10/2019 17:00,21.29368,4.42274,21.7481364,1.00368,0.29274,1.0455,20.29,4.13,20.70606191,16.37368,2.51274,16.56536323,1.00368,0.29274,1.0455,15.37,2.22,15.52949774
11/10/2019 17:30,20.92408,4.41494,21.38478008,0.63408,0.18494,0.6605,20.29,4.23,20.72623941,16.00408,2.40494,16.18376696,0.63408,0.18494,0.6605,15.37,2.22,15.52949774
11/10/2019 18:00,21.83296,3.93128,22.18407322,0.31296,0.09128,0.326,21.52,3.84,21.85991766,17.78296,2.18128,17.91623981,0.31296,0.09128,0.326,17.47,2.09,17.59457303
11/10/2019 18:30,21.58192,3.57806,21.87651216,0.06192,0.01806,0.0645,21.52,3.56,21.8124735,17.53192,1.96806,17.64203727,0.06192,0.01806,0.0645,17.47,1.95,17.57849254
11/10/2019 19:00,22.8,2.9,22.98368987,0,0,0,22.8,2.9,22.98368987,18.68,3.17,18.94706574,0,0,0,18.68,3.17,18.94706574
11/10/2019 19:30,23.44,2.11,23.5347764,0,0,0,23.44,2.11,23.5347764,19.49,4.83,20.07956673,0,0,0,19.49,4.83,20.07956673
11/10/2019 20:00,23.82,2.02,23.90549728,0,0,0,23.82,2.02,23.90549728,18.84,4.83,19.44928019,0,0,0,18.84,4.83,19.44928019
11/10/2019 20:30,22.5,1.37,22.5416703,0,0,0,22.5,1.37,22.5416703,17.73,4.3,18.24398257,0,0,0,17.73,4.3,18.24398257
11/10/2019 21:00,21.26,2.8,21.44359112,0,0,0,21.26,2.8,21.44359112,16.34,1.68,16.42613771,0,0,0,16.34,1.68,16.42613771
11/10/2019 21:30,20.93,3.46,21.21406373,0,0,0,20.93,3.46,21.21406373,15.63,0.71,15.64611773,0,0,0,15.63,0.71,15.64611773
11/10/2019 22:00,20.27,2.93,20.48066893,0,0,0,20.27,2.93,20.48066893,15.34,0.78,15.35981771,0,0,0,15.34,0.78,15.35981771
11/10/2019 22:30,19.11,2.93,19.33331322,0,0,0,19.11,2.93,19.33331322,14.48,0.5,14.48863002,0,0,0,14.48,0.5,14.48863002
11/10/2019 23:00,16.04,0.02,16.04001247,0,0,0,16.04,0.02,16.04001247,12.8,1.94,12.9461809,0,0,0,12.8,1.94,12.9461809
11/10/2019 23:30,15.69,1.6,15.77136963,0,0,0,15.69,1.6,15.77136963,12.1,-0.41,12.10694429,0,0,0,12.1,-0.41,12.10694429
12/10/2019 00:00,15.69,1.6,15.77136963,0,0,0,15.69,1.6,15.77136963,12.1,-0.41,12.10694429,0,0,0,12.1,-0.41,12.10694429
12/10/2019 00:30,14.3,1.39,14.36739712,0,0,0,14.3,1.39,14.36739712,10.87,-0.61,10.88710246,0,0,0,10.87,-0.61,10.88710246
12/10/2019 01:00,13.93,1.44,14.0042315,0,0,0,13.93,1.44,14.0042315,10.63,-0.48,10.64083173,0,0,0,10.63,-0.48,10.64083173
12/10/2019 01:30,14.07,1.39,14.13849355,0,0,0,14.07,1.39,14.13849355,10.76,-0.48,10.770701,0,0,0,10.76,-0.48,10.770701
12/10/2019 02:00,13.75,0.78,13.77210587,0,0,0,13.75,0.78,13.77210587,10.64,0.35,10.64575502,0,0,0,10.64,0.35,10.64575502
12/10/2019 02:30,13.6,0.9,13.62974688,0,0,0,13.6,0.9,13.62974688,10.46,-0.41,10.46803229,0,0,0,10.46,-0.41,10.46803229
12/10/2019 03:00,13.6,1,13.63671515,0,0,0,13.6,1,13.63671515,10.52,-0.41,10.52798651,0,0,0,10.52,-0.41,10.52798651
12/10/2019 03:30,13.41,1.11,13.45586118,0,0,0,13.41,1.11,13.45586118,10.26,-0.7,10.28385142,0,0,0,10.26,-0.7,10.28385142
12/10/2019 04:00,13.12,1.67,13.22585725,0,0,0,13.12,1.67,13.22585725,9.85,-1.29,9.934112945,0,0,0,9.85,-1.29,9.934112945
12/10/2019 04:30,13.08,1.73,13.19391147,0,0,0,13.08,1.73,13.19391147,9.85,-1.29,9.934112945,0,0,0,9.85,-1.29,9.934112945
12/10/2019 05:00,12.93,1.2,12.98556506,0,0,0,12.93,1.2,12.98556506,9.85,-0.83,9.884907688,0,0,0,9.85,-0.83,9.884907688
12/10/2019 05:30,13.25,1.55,13.34035232,0,0,0,13.25,1.55,13.34035232,10.03,-0.97,10.07679513,0,0,0,10.03,-0.97,10.07679513
12/10/2019 06:00,13.33,1.33,13.39618602,0,0,0,13.33,1.33,13.39618602,10.14,-1.17,10.20727682,0,0,0,10.14,-1.17,10.20727682
12/10/2019 06:30,13.46,0.42,13.46655115,0,0,0,13.46,0.42,13.46655115,10.49,0,10.49,0,0,0,10.49,0,10.49
12/10/2019 07:00,13.46,0.63,13.47473562,0,0,0,13.46,0.63,13.47473562,10.49,0.44,10.49922378,0,0,0,10.49,0.44,10.49922378
12/10/2019 07:30,15.12,-0.51,15.12859875,0,0,0,15.12,-0.51,15.12859875,11.83,1.88,11.97845149,0,0,0,11.83,1.88,11.97845149
12/10/2019 08:00,15.38496,-0.43272,15.39104418,0.26496,0.07728,0.276,15.12,-0.51,15.12859875,12.09496,1.95728,12.252306,0.26496,0.07728,0.276,11.83,1.88,11.97845149
12/10/2019 08:30,16.8632,2.3451,17.02548115,0.4632,0.1351,0.4825,16.4,2.21,16.54823556,12.6432,-0.6149,12.65814395,0.4632,0.1351,0.4825,12.18,-0.75,12.20306929
12/10/2019 09:00,17.13256,1.53408,17.20110501,0.56256,0.16408,0.586,16.57,1.37,16.62653903,13.83256,0.61408,13.84618397,0.56256,0.16408,0.586,13.27,0.45,13.2776278
12/10/2019 09:30,18.11648,1.71314,18.19729915,1.17648,0.34314,1.2255,16.94,1.37,16.99530818,14.79648,1.24314,14.84860995,1.17648,0.34314,1.2255,13.62,0.9,13.64970329
12/10/2019 10:00,17.56688,1.79784,17.65863816,1.46688,0.42784,1.528,16.1,1.37,16.15818369,15.01688,1.46784,15.08844721,1.46688,0.42784,1.528,13.55,1.04,13.58985283
12/10/2019 10:30,18.43392,2.21156,18.56610902,2.23392,0.65156,2.327,16.2,1.56,16.27493779,15.85392,2.71156,16.08413308,2.23392,0.65156,2.327,13.62,2.06,13.77490472
12/10/2019 11:00,17.88728,1.00754,17.91563347,2.11728,0.61754,2.2055,15.77,0.39,15.77482171,15.56728,3.99754,16.07235305,2.11728,0.61754,2.2055,13.45,3.38,13.86819743
12/10/2019 11:30,20.044,1.6045,20.10811668,4.164,1.2145,4.3375,15.88,0.39,15.88478832,17.614,4.4345,18.16363912,4.164,1.2145,4.3375,13.45,3.22,13.83007231
12/10/2019 12:00,19.73832,2.35076,19.87781047,5.72832,1.67076,5.967,14.01,0.68,14.02649279,16.81832,4.94076,17.52903297,5.72832,1.67076,5.967,11.09,3.27,11.56204999
12/10/2019 12:30,18.88496,2.50728,19.05067367,6.26496,1.82728,6.526,12.62,0.68,12.63830685,15.43496,4.87728,16.18721256,6.26496,1.82728,6.526,9.17,3.05,9.663922599
12/10/2019 13:00,17.82632,2.42476,17.99047375,6.49632,1.89476,6.767,11.33,0.53,11.34238952,14.65632,4.46476,15.32128578,6.49632,1.89476,6.767,8.16,2.57,8.555144651
12/10/2019 13:30,16.76088,2.30484,16.91861063,6.29088,1.83484,6.553,10.47,0.47,10.48054388,14.39088,4.30484,15.02095452,6.29088,1.83484,6.553,8.1,2.47,8.468228859
12/10/2019 14:00,14.37392,1.25406,14.42852185,3.61392,1.05406,3.7645,10.76,0.2,10.76185858,11.61392,4.01406,12.28803546,3.61392,1.05406,3.7645,8,2.96,8.530041032
12/10/2019 14:30,17.35864,0.27502,17.36081849,3.78864,1.10502,3.9465,13.57,-0.83,13.5953595,14.08864,3.90502,14.61981389,3.78864,1.10502,3.9465,10.3,2.8,10.6737997
12/10/2019 15:00,16.2716,0.2313,16.27324388,3.5016,1.0213,3.6475,12.77,-0.79,12.79441284,13.8016,3.4913,14.23633865,3.5016,1.0213,3.6475,10.3,2.47,10.59202058
12/10/2019 15:30,16.1492,0.3831,16.15374341,2.7192,0.7931,2.8325,13.43,-0.41,13.43625692,13.1692,2.7331,13.44982023,2.7192,0.7931,2.8325,10.45,1.94,10.62855117
12/10/2019 16:00,15.8972,0.3096,15.90021446,2.4672,0.7196,2.57,13.43,-0.41,13.43625692,12.5772,2.6596,12.85532699,2.4672,0.7196,2.57,10.11,1.94,10.29444996
12/10/2019 16:30,15.65264,0.08202,15.65285489,1.89264,0.55202,1.9715,13.76,-0.47,13.76802455,12.23264,2.54202,12.49397243,1.89264,0.55202,1.9715,10.34,1.99,10.52975308
12/10/2019 17:00,16.17824,-0.31718,16.18134891,1.03824,0.30282,1.0815,15.14,-0.62,15.15268953,13.54824,1.82282,13.67031382,1.03824,0.30282,1.0815,12.51,1.52,12.60200381
12/10/2019 17:30,16.94776,-0.38732,16.95218528,0.55776,0.16268,0.581,16.39,-0.55,16.39922559,13.84776,1.92268,13.98059925,0.55776,0.16268,0.581,13.29,1.76,13.40603222
12/10/2019 18:00,16.73896,-0.61822,16.75037247,0.34896,0.10178,0.3635,16.39,-0.72,16.4058069,13.63896,2.05178,13.79242658,0.34896,0.10178,0.3635,13.29,1.95,13.4322969
12/10/2019 18:30,17.18784,-0.25438,17.18972231,0.08784,0.02562,0.0915,17.1,-0.28,17.10229224,14.37784,1.97562,14.51293759,0.08784,0.02562,0.0915,14.29,1.95,14.42243391
12/10/2019 19:00,19.75,1.63,19.81714914,0,0,0,19.75,1.63,19.81714914,15.22,0.78,15.23997375,0,0,0,15.22,0.78,15.23997375
12/10/2019 19:30,19.64,1.75,19.71781174,0,0,0,19.64,1.75,19.71781174,14.61,0,14.61,0,0,0,14.61,0,14.61
12/10/2019 20:00,19,0.83,19.01812031,0,0,0,19,0.83,19.01812031,14.35,1.78,14.4599758,0,0,0,14.35,1.78,14.4599758
12/10/2019 20:30,19,0.83,19.01812031,0,0,0,19,0.83,19.01812031,14.35,1.78,14.4599758,0,0,0,14.35,1.78,14.4599758
12/10/2019 21:00,17.87,-1.52,17.93452815,0,0,0,17.87,-1.52,17.93452815,13.82,2.45,14.03548717,0,0,0,13.82,2.45,14.03548717
12/10/2019 21:30,16.47,-1.11,16.50736199,0,0,0,16.47,-1.11,16.50736199,12.55,1.42,12.63007918,0,0,0,12.55,1.42,12.63007918
12/10/2019 22:00,15.76,-1.29,15.81270692,0,0,0,15.76,-1.29,15.81270692,12.14,1.42,12.22276564,0,0,0,12.14,1.42,12.22276564
12/10/2019 22:30,14.93,-1.26,14.98307378,0,0,0,14.93,-1.26,14.98307378,11.73,1.42,11.81563794,0,0,0,11.73,1.42,11.81563794
12/10/2019 23:00,14.08,0.8,14.10270896,0,0,0,14.08,0.8,14.10270896,10.66,-1.16,10.7229287,0,0,0,10.66,-1.16,10.7229287
12/10/2019 23:30,12.9,0.52,12.91047637,0,0,0,12.9,0.52,12.91047637,9.81,-0.99,9.859827585,0,0,0,9.81,-0.99,9.859827585
13/10/2019 00:00,12.38,-0.39,12.38614145,0,0,0,12.38,-0.39,12.38614145,9.5,-0.44,9.510184015,0,0,0,9.5,-0.44,9.510184015
13/10/2019 00:30,11.87,-2.41,12.11218395,0,0,0,11.87,-2.41,12.11218395,9.5,1.6,9.633794683,0,0,0,9.5,1.6,9.633794683
13/10/2019 01:00,11.76,-1.43,11.84662399,0,0,0,11.76,-1.43,11.84662399,9.19,0.24,9.193133307,0,0,0,9.19,0.24,9.193133307
13/10/2019 01:30,12.02,0.51,12.0308146,0,0,0,12.02,0.51,12.0308146,9.07,-1.46,9.186756773,0,0,0,9.07,-1.46,9.186756773
13/10/2019 02:00,12.06,0.41,12.06696731,0,0,0,12.06,0.41,12.06696731,9.2,-1.2,9.277930804,0,0,0,9.2,-1.2,9.277930804
13/10/2019 02:30,11.9,0.41,11.90706093,0,0,0,11.9,0.41,11.90706093,9.05,-1.27,9.138676053,0,0,0,9.05,-1.27,9.138676053
13/10/2019 03:00,11.58,0,11.58,0,0,0,11.58,0,11.58,8.88,-1.1,8.947871255,0,0,0,8.88,-1.1,8.947871255
13/10/2019 03:30,11.5,0.42,11.50766701,0,0,0,11.5,0.42,11.50766701,8.88,-0.95,8.930671867,0,0,0,8.88,-0.95,8.930671867
13/10/2019 04:00,11.29,-0.24,11.29255064,0,0,0,11.29,-0.24,11.29255064,8.72,-0.99,8.776018459,0,0,0,8.72,-0.99,8.776018459
13/10/2019 04:30,11.29,0.41,11.29744219,0,0,0,11.29,0.41,11.29744219,8.63,-1.25,8.720057339,0,0,0,8.63,-1.25,8.720057339
13/10/2019 05:00,11.29,-0.41,11.29744219,0,0,0,11.29,-0.41,11.29744219,8.77,-0.76,8.802868851,0,0,0,8.77,-0.76,8.802868851
13/10/2019 05:30,11.4,0,11.4,0,0,0,11.4,0,11.4,8.84,-0.76,8.872609537,0,0,0,8.84,-0.76,8.872609537
13/10/2019 06:00,11.5,0,11.5,0,0,0,11.5,0,11.5,8.91,-0.73,8.939854585,0,0,0,8.91,-0.73,8.939854585
13/10/2019 06:30,12.14,0.37,12.14563708,0,0,0,12.14,0.37,12.14563708,9.42,-0.62,9.440381348,0,0,0,9.42,-0.62,9.440381348
13/10/2019 07:00,12.66,0.46,12.66835427,0,0,0,12.66,0.46,12.66835427,9.77,-0.68,9.793635689,0,0,0,9.77,-0.68,9.793635689
13/10/2019 07:30,13.56,0.75,13.58072531,0,0,0,13.56,0.75,13.58072531,10.49,-0.61,10.50772097,0,0,0,10.49,-0.61,10.50772097
13/10/2019 08:00,14.2996,0.8478,14.32471029,0.1296,0.0378,0.135,14.17,0.81,14.19313214,11.1396,-0.5122,11.15136929,0.1296,0.0378,0.135,11.01,-0.55,11.02372895
13/10/2019 08:30,14.49352,0.90436,14.52170751,0.32352,0.09436,0.337,14.17,0.81,14.19313214,11.33352,-0.45564,11.34267532,0.32352,0.09436,0.337,11.01,-0.55,11.02372895
13/10/2019 09:00,16.63864,0.79752,16.65774232,0.36864,0.10752,0.384,16.27,0.69,16.28462465,12.92864,0.99752,12.96706514,0.36864,0.10752,0.384,12.56,0.89,12.59149316
13/10/2019 09:30,16.63672,0.98696,16.66596959,0.36672,0.10696,0.382,16.27,0.88,16.29378102,12.92672,0.99696,12.96510776,0.36672,0.10696,0.382,12.56,0.89,12.59149316
13/10/2019 10:00,17.63736,1.02798,17.66729211,0.50736,0.14798,0.5285,17.13,0.88,17.15258873,13.70736,1.07798,13.74968214,0.50736,0.14798,0.5285,13.2,0.93,13.23272081
13/10/2019 10:30,18.48096,1.79278,18.56771237,0.66096,0.19278,0.6885,17.82,1.6,17.89168522,14.09096,2.28278,14.27467121,0.66096,0.19278,0.6885,13.43,2.09,13.59165185
13/10/2019 11:00,18.66952,2.37736,18.82027677,0.77952,0.22736,0.812,17.89,2.15,18.01872914,14.99952,0.87736,15.0251576,0.77952,0.22736,0.812,14.22,0.65,14.23484808
13/10/2019 11:30,19.23408,2.44244,19.38853647,0.69408,0.20244,0.723,18.54,2.24,18.67482798,14.56408,0.73244,14.58248589,0.69408,0.20244,0.723,13.87,0.53,13.88012248
13/10/2019 12:00,19.12552,2.58286,19.2991368,0.69552,0.20286,0.7245,18.43,2.38,18.58303796,15.54552,0.78286,15.56521962,0.69552,0.20286,0.7245,14.85,0.58,14.86132228
13/10/2019 12:30,19.55768,2.45474,19.71112872,0.66768,0.19474,0.6955,18.89,2.26,19.02471288,15.09768,0.71474,15.1145888,0.66768,0.19474,0.6955,14.43,0.52,14.43936633
13/10/2019 13:00,19.9772,2.1496,20.09251851,0.7872,0.2296,0.82,19.19,1.92,19.28581085,15.2172,1.0196,15.25131994,0.7872,0.2296,0.82,14.43,0.79,14.45160891
13/10/2019 13:30,19.79848,1.93414,19.89273003,1.00848,0.29414,1.0505,18.79,1.64,18.8614342,15.76848,1.50414,15.84005678,1.00848,0.29414,1.0505,14.76,1.21,14.80951383
13/10/2019 14:00,19.86288,2.23584,19.98832115,1.32288,0.38584,1.378,18.54,1.85,18.63207181,15.16288,1.08584,15.20170972,1.32288,0.38584,1.378,13.84,0.7,13.85769101
13/10/2019 14:30,19.01464,2.20052,19.14154703,1.06464,0.31052,1.109,17.95,1.89,18.04922713,14.35464,1.01052,14.3901647,1.06464,0.31052,1.109,13.29,0.7,13.30842215
13/10/2019 15:00,19.76248,2.41864,19.90993308,1.81248,0.52864,1.888,17.95,1.89,18.04922713,15.05248,1.22864,15.10253987,1.81248,0.52864,1.888,13.24,0.7,13.25849162
13/10/2019 15:30,18.50632,2.65726,18.6961202,1.39632,0.40726,1.4545,17.11,2.25,17.2573057,13.48632,1.00726,13.52388257,1.39632,0.40726,1.4545,12.09,0.6,12.10487918
13/10/2019 16:00,19.39384,2.97612,19.62086441,2.28384,0.66612,2.379,17.11,2.31,17.26523096,14.68384,1.18612,14.73166786,2.28384,0.66612,2.379,12.4,0.52,12.41089844
13/10/2019 16:30,17.89584,2.12962,18.02210783,1.33584,0.38962,1.3915,16.56,1.74,16.65116212,13.35584,0.32962,13.35990687,1.33584,0.38962,1.3915,12.02,-0.06,12.02014975
13/10/2019 17:00,18.85056,2.40808,19.00374862,2.29056,0.66808,2.386,16.56,1.74,16.65116212,14.31056,0.60808,14.32347335,2.29056,0.66808,2.386,12.02,-0.06,12.02014975
13/10/2019 17:30,17.20848,2.74414,17.4259028,1.24848,0.36414,1.3005,15.96,2.38,16.13648041,12.53848,-0.04586,12.53856387,1.24848,0.36414,1.3005,11.29,-0.41,11.29744219
13/10/2019 18:00,18.20208,2.29894,18.34668475,0.44208,0.12894,0.4605,17.76,2.17,17.89207925,13.50208,0.60894,13.51580454,0.44208,0.12894,0.4605,13.06,0.48,13.06881785
13/10/2019 18:30,19.04832,2.06326,19.15973738,0.14832,0.04326,0.1545,18.9,2.02,19.00764057,14.15832,0.47326,14.16622745,0.14832,0.04326,0.1545,14.01,0.43,14.0165973
13/10/2019 19:00,19.29,2.12,19.40614593,0,0,0,19.29,2.12,19.40614593,15.35,0.43,15.35602162,0,0,0,15.35,0.43,15.35602162
13/10/2019 19:30,19.67,1.39,19.7190517,0,0,0,19.67,1.39,19.7190517,15.88,1.06,15.91533851,0,0,0,15.88,1.06,15.91533851
13/10/2019 20:00,19.67,1.39,19.7190517,0,0,0,19.67,1.39,19.7190517,15.88,1.06,15.91533851,0,0,0,15.88,1.06,15.91533851
13/10/2019 20:30,18.99,1.63,19.05982686,0,0,0,18.99,1.63,19.05982686,14.49,0.67,14.50548172,0,0,0,14.49,0.67,14.50548172
13/10/2019 21:00,18.99,1.63,19.05982686,0,0,0,18.99,1.63,19.05982686,14.49,0.67,14.50548172,0,0,0,14.49,0.67,14.50548172
13/10/2019 21:30,18.13,-1.2,18.16966978,0,0,0,18.13,-1.2,18.16966978,14.02,2.69,14.27573115,0,0,0,14.02,2.69,14.27573115
13/10/2019 22:00,16.62,-0.75,16.63691378,0,0,0,16.62,-0.75,16.63691378,13.78,1.94,13.9158902,0,0,0,13.78,1.94,13.9158902
13/10/2019 22:30,15.79,1.36,15.84846049,0,0,0,15.79,1.36,15.84846049,12.2,-0.62,12.21574394,0,0,0,12.2,-0.62,12.21574394
13/10/2019 23:00,14.95,1.36,15.01173208,0,0,0,14.95,1.36,15.01173208,11.65,-0.75,11.67411667,0,0,0,11.65,-0.75,11.67411667
13/10/2019 23:30,14.34,1.36,14.40434657,0,0,0,14.34,1.36,14.40434657,11.09,-0.64,11.10845174,0,0,0,11.09,-0.64,11.10845174
14/10/2019 00:00,13.37,-0.32,13.37382892,0,0,0,13.37,-0.32,13.37382892,10.51,0.79,10.53964895,0,0,0,10.51,0.79,10.53964895
14/10/2019 00:30,12.51,-2.02,12.67203614,0,0,0,12.51,-2.02,12.67203614,10.15,2.25,10.39639361,0,0,0,10.15,2.25,10.39639361
14/10/2019 01:00,12.23,-1.93,12.38134888,0,0,0,12.23,-1.93,12.38134888,9.94,2.25,10.19147193,0,0,0,9.94,2.25,10.19147193
14/10/2019 01:30,12.65,0.41,12.65664252,0,0,0,12.65,0.41,12.65664252,9.94,-0.41,9.948452141,0,0,0,9.94,-0.41,9.948452141
14/10/2019 02:00,12.77,0.49,12.77939748,0,0,0,12.77,0.49,12.77939748,10,-0.55,10.01511358,0,0,0,10,-0.55,10.01511358
14/10/2019 02:30,12.46,0.28,12.46314567,0,0,0,12.46,0.28,12.46314567,9.82,-0.55,9.83539018,0,0,0,9.82,-0.55,9.83539018
14/10/2019 03:00,12.25,-0.03,12.25003673,0,0,0,12.25,-0.03,12.25003673,9.74,-0.44,9.749933333,0,0,0,9.74,-0.44,9.749933333
14/10/2019 03:30,12.14,0.5,12.15029218,0,0,0,12.14,0.5,12.15029218,9.58,-0.66,9.602707951,0,0,0,9.58,-0.66,9.602707951
14/10/2019 04:00,11.86,0.5,11.87053495,0,0,0,11.86,0.5,11.87053495,9.32,-0.66,9.343339874,0,0,0,9.32,-0.66,9.343339874
14/10/2019 04:30,11.78,0.5,11.79060643,0,0,0,11.78,0.5,11.79060643,9.21,-0.92,9.255835997,0,0,0,9.21,-0.92,9.255835997
14/10/2019 05:00,11.65,0.41,11.65721236,0,0,0,11.65,0.41,11.65721236,9.09,-0.92,9.136438037,0,0,0,9.09,-0.92,9.136438037
14/10/2019 05:30,12.56,0.41,12.5666901,0,0,0,12.56,0.41,12.5666901,9.89,-0.5,9.902630964,0,0,0,9.89,-0.5,9.902630964
14/10/2019 06:00,12.56,0.41,12.5666901,0,0,0,12.56,0.41,12.5666901,9.89,-0.5,9.902630964,0,0,0,9.89,-0.5,9.902630964
14/10/2019 06:30,13.44,2.19,13.61725743,0,0,0,13.44,2.19,13.61725743,10.6,0,10.6,0,0,0,10.6,0,10.6
14/10/2019 07:00,15.34,2.19,15.49553807,0,0,0,15.34,2.19,15.49553807,12.57,0.69,12.5889237,0,0,0,12.57,0.69,12.5889237
14/10/2019 07:30,17.74,2.6,17.92951756,0,0,0,17.74,2.6,17.92951756,14.28,1.22,14.33202009,0,0,0,14.28,1.22,14.33202009
14/10/2019 08:00,17.944,2.6595,18.14001313,0.204,0.0595,0.2125,17.74,2.6,17.92951756,14.484,1.2795,14.54040495,0.204,0.0595,0.2125,14.28,1.22,14.33202009
14/10/2019 08:30,21.37272,4.36496,21.81389548,0.46272,0.13496,0.482,20.91,4.23,21.3335651,17.67272,2.14496,17.80241235,0.46272,0.13496,0.482,17.21,2.01,17.32697896
14/10/2019 09:00,21.45,3.9875,21.8174851,0.54,0.1575,0.5625,20.91,3.83,21.25786913,17.75,2.6175,17.94195659,0.54,0.1575,0.5625,17.21,2.46,17.38492738
14/10/2019 09:30,22.0356,4.1583,22.42452065,1.1256,0.3283,1.1725,20.91,3.83,21.25786913,18.3356,2.7883,18.54639707,1.1256,0.3283,1.1725,17.21,2.46,17.38492738
14/10/2019 10:00,22.22712,4.21416,22.62308573,1.31712,0.38416,1.372,20.91,3.83,21.25786913,18.52712,2.84416,18.744157,1.31712,0.38416,1.372,17.21,2.46,17.38492738
14/10/2019 10:30,22.76904,4.37222,23.18502729,1.85904,0.54222,1.9365,20.91,3.83,21.25786913,19.06904,3.00222,19.30392736,1.85904,0.54222,1.9365,17.21,2.46,17.38492738
14/10/2019 11:00,22.6284,4.3312,23.03917924,1.7184,0.5012,1.79,20.91,3.83,21.25786913,18.9284,2.9612,19.15862813,1.7184,0.5012,1.79,17.21,2.46,17.38492738
14/10/2019 11:30,22.5684,4.3137,22.9769599,1.6584,0.4837,1.7275,20.91,3.83,21.25786913,18.8684,2.9437,19.09664599,1.6584,0.4837,1.7275,17.21,2.46,17.38492738
14/10/2019 12:00,23.36568,4.54624,23.80385053,2.45568,0.71624,2.558,20.91,3.83,21.25786913,19.66568,3.17624,19.92052887,2.45568,0.71624,2.558,17.21,2.46,17.38492738
14/10/2019 12:30,23.37336,4.54848,23.81181698,2.46336,0.71848,2.566,20.91,3.83,21.25786913,19.67336,3.17848,19.9284678,2.46336,0.71848,2.566,17.21,2.46,17.38492738
14/10/2019 13:00,22.24104,4.21822,22.63751842,1.33104,0.38822,1.3865,20.91,3.83,21.25786913,18.54104,2.84822,18.75853196,1.33104,0.38822,1.3865,17.21,2.46,17.38492738
14/10/2019 13:30,21.72216,4.06688,22.09958705,0.81216,0.23688,0.846,20.91,3.83,21.25786913,18.02216,2.69688,18.2228267,0.81216,0.23688,0.846,17.21,2.46,17.38492738
