Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
14/10/2019 14:00,22.23672,4.21696,22.6330393,1.32672,0.38696,1.382,20.91,3.83,21.25786913,18.53672,2.84696,18.75407075,1.32672,0.38696,1.382,17.21,2.46,17.38492738
14/10/2019 14:30,22.37928,4.25854,22.7808546,1.46928,0.42854,1.5305,20.91,3.83,21.25786913,18.67928,2.88854,18.90130061,1.46928,0.42854,1.5305,17.21,2.46,17.38492738
14/10/2019 15:00,22.362,4.2535,22.76293712,1.452,0.4235,1.5125,20.91,3.83,21.25786913,18.662,2.8835,18.8834535,1.452,0.4235,1.5125,17.21,2.46,17.38492738
14/10/2019 15:30,21.60648,4.03314,21.97967689,0.69648,0.20314,0.7255,20.91,3.83,21.25786913,17.90648,2.66314,18.1034345,0.69648,0.20314,0.7255,17.21,2.46,17.38492738
14/10/2019 16:00,21.56904,4.02222,21.94086918,0.65904,0.19222,0.6865,20.91,3.83,21.25786913,17.86904,2.65222,18.06479619,0.65904,0.19222,0.6865,17.21,2.46,17.38492738
14/10/2019 16:30,21.28008,3.93794,21.64137649,0.37008,0.10794,0.3855,20.91,3.83,21.25786913,17.58008,2.56794,17.76664089,0.37008,0.10794,0.3855,17.21,2.46,17.38492738
14/10/2019 17:00,21.18888,3.91134,21.54686094,0.27888,0.08134,0.2905,20.91,3.83,21.25786913,17.48888,2.54134,17.67255875,0.27888,0.08134,0.2905,17.21,2.46,17.38492738
14/10/2019 17:30,24.3928,6.7379,25.30628357,0.2328,0.0679,0.2425,24.16,6.67,25.06380857,18.4328,0.6379,18.44383453,0.2328,0.0679,0.2425,18.2,0.57,18.20892364
14/10/2019 18:00,23.68728,6.46254,24.55303763,0.07728,0.02254,0.0805,23.61,6.44,24.47254993,18.60728,0.50254,18.61406499,0.07728,0.02254,0.0805,18.53,0.48,18.5362159
14/10/2019 18:30,24.18,6.47,25.03064721,0,0,0,24.18,6.47,25.03064721,19.11,0.33,19.11284908,0,0,0,19.11,0.33,19.11284908
14/10/2019 19:00,24.36,6.66,25.25401354,0,0,0,24.36,6.66,25.25401354,19.5,-0.46,19.50542489,0,0,0,19.5,-0.46,19.50542489
14/10/2019 19:30,24.03,6.69,24.943877,0,0,0,24.03,6.69,24.943877,19.11,-0.54,19.11762799,0,0,0,19.11,-0.54,19.11762799
14/10/2019 20:00,23.92,6.21,24.71296219,0,0,0,23.92,6.21,24.71296219,18,-0.49,18.00666821,0,0,0,18,-0.49,18.00666821
14/10/2019 20:30,23.05,5.42,23.67865917,0,0,0,23.05,5.42,23.67865917,17.22,0.04,17.22004646,0,0,0,17.22,0.04,17.22004646
14/10/2019 21:00,21.6,2.36,21.72854344,0,0,0,21.6,2.36,21.72854344,16.75,2,16.86898041,0,0,0,16.75,2,16.86898041
14/10/2019 21:30,20.78,1.82,20.85954937,0,0,0,20.78,1.82,20.85954937,16.36,1.96,16.47699002,0,0,0,16.36,1.96,16.47699002
14/10/2019 22:00,19.87,2.03,19.97342735,0,0,0,19.87,2.03,19.97342735,15.52,1.16,15.56329014,0,0,0,15.52,1.16,15.56329014
14/10/2019 22:30,19.07,2.22,19.19878382,0,0,0,19.07,2.22,19.19878382,14.68,0.59,14.69185148,0,0,0,14.68,0.59,14.69185148
14/10/2019 23:00,17.93,1.98,18.03899387,0,0,0,17.93,1.98,18.03899387,14,0.68,14.01650456,0,0,0,14,0.68,14.01650456
14/10/2019 23:30,15.31,0.07,15.31016003,0,0,0,15.31,0.07,15.31016003,12.46,1.53,12.55358515,0,0,0,12.46,1.53,12.55358515
15/10/2019 00:00,15.31,0.07,15.31016003,0,0,0,15.31,0.07,15.31016003,12.46,1.53,12.55358515,0,0,0,12.46,1.53,12.55358515
15/10/2019 00:30,14.23,-1.81,14.34465057,0,0,0,14.23,-1.81,14.34465057,11.99,2.89,12.33337748,0,0,0,11.99,2.89,12.33337748
15/10/2019 01:00,13.77,-1.81,13.88844844,0,0,0,13.77,-1.81,13.88844844,11.44,2.89,11.79939405,0,0,0,11.44,2.89,11.79939405
15/10/2019 01:30,13.21,-1.68,13.31639966,0,0,0,13.21,-1.68,13.31639966,10.9,2.49,11.18079156,0,0,0,10.9,2.49,11.18079156
15/10/2019 02:00,13.79,-1.21,13.84298378,0,0,0,13.79,-1.21,13.84298378,11.13,1.76,11.26829623,0,0,0,11.13,1.76,11.26829623
15/10/2019 02:30,14.01,-0.6,14.02284208,0,0,0,14.01,-0.6,14.02284208,11.24,1.42,11.32934243,0,0,0,11.24,1.42,11.32934243
15/10/2019 03:00,13.63,-0.71,13.64847977,0,0,0,13.63,-0.71,13.64847977,10.95,1.56,11.06056509,0,0,0,10.95,1.56,11.06056509
15/10/2019 03:30,13.58,-0.49,13.58883733,0,0,0,13.58,-0.49,13.58883733,10.87,1.49,10.97164527,0,0,0,10.87,1.49,10.97164527
15/10/2019 04:00,13.29,1.17,13.34140173,0,0,0,13.29,1.17,13.34140173,10.26,-0.91,10.3002767,0,0,0,10.26,-0.91,10.3002767
15/10/2019 04:30,13.29,1.02,13.32908474,0,0,0,13.29,1.02,13.32908474,10.4,-0.45,10.40973102,0,0,0,10.4,-0.45,10.40973102
15/10/2019 05:00,13.18,1.05,13.22175858,0,0,0,13.18,1.05,13.22175858,10.27,-0.45,10.27985408,0,0,0,10.27,-0.45,10.27985408
15/10/2019 05:30,13.94,1.23,13.9941595,0,0,0,13.94,1.23,13.9941595,10.9,-0.45,10.90928504,0,0,0,10.9,-0.45,10.90928504
15/10/2019 06:00,13.94,1.49,14.01940441,0,0,0,13.94,1.49,14.01940441,10.9,-0.45,10.90928504,0,0,0,10.9,-0.45,10.90928504
15/10/2019 06:30,14.64,2.07,14.78561801,0,0,0,14.64,2.07,14.78561801,11.5,0.68,11.52008681,0,0,0,11.5,0.68,11.52008681
15/10/2019 07:00,16.25,2.07,16.38131252,0,0,0,16.25,2.07,16.38131252,12.87,1.7,12.98179109,0,0,0,12.87,1.7,12.98179109
15/10/2019 07:30,16.25,2.07,16.38131252,0,0,0,16.25,2.07,16.38131252,12.87,1.7,12.98179109,0,0,0,12.87,1.7,12.98179109
15/10/2019 08:00,16.31576,2.08918,16.44897253,0.06576,0.01918,0.0685,16.25,2.07,16.38131252,12.93576,1.71918,13.04950063,0.06576,0.01918,0.0685,12.87,1.7,12.98179109
15/10/2019 08:30,16.74056,2.21308,16.88620953,0.49056,0.14308,0.511,16.25,2.07,16.38131252,13.36056,1.84308,13.48708669,0.49056,0.14308,0.511,12.87,1.7,12.98179109
15/10/2019 09:00,17.25944,2.36442,17.42064152,1.00944,0.29442,1.0515,16.25,2.07,16.38131252,13.87944,1.99442,14.02200292,1.00944,0.29442,1.0515,12.87,1.7,12.98179109
15/10/2019 09:30,17.16296,2.33628,17.3212413,0.91296,0.26628,0.951,16.25,2.07,16.38131252,13.78296,1.96628,13.92250852,0.91296,0.26628,0.951,12.87,1.7,12.98179109
15/10/2019 10:00,17.62424,2.47082,17.79659482,1.37424,0.40082,1.4315,16.25,2.07,16.38131252,14.24424,2.10082,14.39832691,1.37424,0.40082,1.4315,12.87,1.7,12.98179109
15/10/2019 10:30,18.3284,2.6762,18.52275069,2.0784,0.6062,2.165,16.25,2.07,16.38131252,14.9484,2.3062,15.12525111,2.0784,0.6062,2.165,12.87,1.7,12.98179109
15/10/2019 11:00,18.69752,2.78386,18.90362745,2.44752,0.71386,2.5495,16.25,2.07,16.38131252,15.31752,2.41386,15.50655149,2.44752,0.71386,2.5495,12.87,1.7,12.98179109
15/10/2019 11:30,17.38472,2.40096,17.54973215,1.13472,0.33096,1.182,16.25,2.07,16.38131252,14.00472,2.03096,14.15121835,1.13472,0.33096,1.182,12.87,1.7,12.98179109
15/10/2019 12:00,17.87432,2.54376,18.05441858,1.62432,0.47376,1.692,16.25,2.07,16.38131252,14.49432,2.17376,14.65641651,1.62432,0.47376,1.692,12.87,1.7,12.98179109
15/10/2019 12:30,17.78216,5.70688,18.67548376,1.53216,0.44688,1.596,16.25,5.26,17.08010831,14.40216,3.47688,14.81590049,1.53216,0.44688,1.596,12.87,3.03,13.22186825
15/10/2019 13:00,17.81432,5.71626,18.70897179,1.56432,0.45626,1.6295,16.25,5.26,17.08010831,14.43432,3.48626,14.84936371,1.56432,0.45626,1.6295,12.87,3.03,13.22186825
15/10/2019 13:30,19.4228,6.1854,20.3839234,3.1728,0.9254,3.305,16.25,5.26,17.08010831,16.0428,3.9554,16.52321461,3.1728,0.9254,3.305,12.87,3.03,13.22186825
15/10/2019 14:00,18.60968,5.94824,19.53718887,2.35968,0.68824,2.458,16.25,5.26,17.08010831,15.22968,3.71824,15.67700423,2.35968,0.68824,2.458,12.87,3.03,13.22186825
15/10/2019 14:30,18.18824,5.82532,19.09833572,1.93824,0.56532,2.019,16.25,5.26,17.08010831,14.80824,3.59532,15.23844801,1.93824,0.56532,2.019,12.87,3.03,13.22186825
15/10/2019 15:00,18.10232,5.80026,19.0088665,1.85232,0.54026,1.9295,16.25,5.26,17.08010831,14.72232,3.57026,15.14904164,1.85232,0.54026,1.9295,12.87,3.03,13.22186825
15/10/2019 15:30,17.5628,5.6429,18.44706655,1.3128,0.3829,1.3675,16.25,5.26,17.08010831,14.1828,3.4129,14.58765582,1.3128,0.3829,1.3675,12.87,3.03,13.22186825
15/10/2019 16:00,17.57864,5.64752,18.4635605,1.32864,0.38752,1.384,16.25,5.26,17.08010831,14.19864,3.41752,14.60413711,1.32864,0.38752,1.384,12.87,3.03,13.22186825
15/10/2019 16:30,17.43416,5.60538,18.31311606,1.18416,0.34538,1.2335,16.25,5.26,17.08010831,14.05416,3.37538,14.45380931,1.18416,0.34538,1.2335,12.87,3.03,13.22186825
15/10/2019 17:00,16.75304,5.40672,17.60389077,0.50304,0.14672,0.524,16.25,5.26,17.08010831,13.37304,3.17672,13.74517184,0.50304,0.14672,0.524,12.87,3.03,13.22186825
15/10/2019 17:30,16.60232,5.36276,17.44695458,0.35232,0.10276,0.367,16.25,5.26,17.08010831,13.22232,3.13276,13.58837486,0.35232,0.10276,0.367,12.87,3.03,13.22186825
15/10/2019 18:00,16.51208,5.33644,17.35299334,0.26208,0.07644,0.273,16.25,5.26,17.08010831,13.13208,3.10644,13.49449868,0.26208,0.07644,0.273,12.87,3.03,13.22186825
15/10/2019 18:30,24.37,4.41,24.76580304,0,0,0,24.37,4.41,24.76580304,20.26,2.99,20.47944579,0,0,0,20.26,2.99,20.47944579
15/10/2019 19:00,24.57,4.41,24.96263207,0,0,0,24.57,4.41,24.96263207,20.4,3.09,20.63269493,0,0,0,20.4,3.09,20.63269493
15/10/2019 19:30,25,3.97,25.31325542,0,0,0,25,3.97,25.31325542,20.68,3.33,20.9463911,0,0,0,20.68,3.33,20.9463911
15/10/2019 20:00,24.78,3.78,25.06664716,0,0,0,24.78,3.78,25.06664716,20.22,3.1,20.45625577,0,0,0,20.22,3.1,20.45625577
15/10/2019 20:30,23.81,3.86,24.12085612,0,0,0,23.81,3.86,24.12085612,18.56,1.98,18.66531543,0,0,0,18.56,1.98,18.66531543
15/10/2019 21:00,23.26,3.69,23.55087472,0,0,0,23.26,3.69,23.55087472,17.95,1.92,18.05239319,0,0,0,17.95,1.92,18.05239319
15/10/2019 21:30,20.7,3.43,20.98225202,0,0,0,20.7,3.43,20.98225202,18.96,1.25,19.00116049,0,0,0,18.96,1.25,19.00116049
15/10/2019 22:00,19.31,3.43,19.61226657,0,0,0,19.31,3.43,19.61226657,18.85,1.25,18.89140016,0,0,0,18.85,1.25,18.89140016
15/10/2019 22:30,18.08,2.75,18.28794412,0,0,0,18.08,2.75,18.28794412,17.75,0.92,17.77382626,0,0,0,17.75,0.92,17.77382626
15/10/2019 23:00,16.28,1.42,16.34181141,0,0,0,16.28,1.42,16.34181141,14.82,0.88,14.84610387,0,0,0,14.82,0.88,14.84610387
15/10/2019 23:30,15.96,-1.44,16.02483073,0,0,0,15.96,-1.44,16.02483073,13.4,3.59,13.87256645,0,0,0,13.4,3.59,13.87256645
16/10/2019 00:00,15.96,-1.44,16.02483073,0,0,0,15.96,-1.44,16.02483073,13.4,3.59,13.87256645,0,0,0,13.4,3.59,13.87256645
16/10/2019 00:30,15.15,0.33,15.15359363,0,0,0,15.15,0.33,15.15359363,12.64,1.11,12.68864453,0,0,0,12.64,1.11,12.68864453
16/10/2019 01:00,14.56,0.33,14.56373922,0,0,0,14.56,0.33,14.56373922,11.79,1.11,11.84213663,0,0,0,11.79,1.11,11.84213663
16/10/2019 01:30,14.31,0.72,14.32810176,0,0,0,14.31,0.72,14.32810176,11.45,0.15,11.45098249,0,0,0,11.45,0.15,11.45098249
16/10/2019 02:00,14.49,0.63,14.50368919,0,0,0,14.49,0.63,14.50368919,11.63,0.04,11.63006879,0,0,0,11.63,0.04,11.63006879
16/10/2019 02:30,14.55,0.63,14.56363279,0,0,0,14.55,0.63,14.56363279,11.56,0.41,11.56726848,0,0,0,11.56,0.41,11.56726848
16/10/2019 03:00,14.14,0.71,14.1578141,0,0,0,14.14,0.71,14.1578141,11.25,0,11.25,0,0,0,11.25,0,11.25
16/10/2019 03:30,13.98,0.74,13.99957142,0,0,0,13.98,0.74,13.99957142,11.14,-0.17,11.14129705,0,0,0,11.14,-0.17,11.14129705
16/10/2019 04:00,13.87,0.79,13.89247998,0,0,0,13.87,0.79,13.89247998,11.11,0.47,11.11993705,0,0,0,11.11,0.47,11.11993705
16/10/2019 04:30,13.8,0.79,13.82259382,0,0,0,13.8,0.79,13.82259382,10.98,-0.04,10.98007286,0,0,0,10.98,-0.04,10.98007286
16/10/2019 05:00,13.8,0.79,13.82259382,0,0,0,13.8,0.79,13.82259382,10.98,-0.04,10.98007286,0,0,0,10.98,-0.04,10.98007286
16/10/2019 05:30,14.27,1.04,14.3078475,0,0,0,14.27,1.04,14.3078475,11.36,0.44,11.36851793,0,0,0,11.36,0.44,11.36851793
16/10/2019 06:00,14.27,1.04,14.3078475,0,0,0,14.27,1.04,14.3078475,11.36,0.44,11.36851793,0,0,0,11.36,0.44,11.36851793
16/10/2019 06:30,15.01,1.04,15.04598618,0,0,0,15.01,1.04,15.04598618,11.97,0.69,11.98987072,0,0,0,11.97,0.69,11.98987072
16/10/2019 07:00,17.2,1.96,17.31131422,0,0,0,17.2,1.96,17.31131422,13.71,1.43,13.78437521,0,0,0,13.71,1.43,13.78437521
16/10/2019 07:30,19.7,1.81,19.782975,0,0,0,19.7,1.81,19.782975,15.93,3.56,16.32294397,0,0,0,15.93,3.56,16.32294397
16/10/2019 08:00,19.82192,1.84556,19.9076519,0.12192,0.03556,0.127,19.7,1.81,19.782975,16.05192,3.59556,16.44968654,0.12192,0.03556,0.127,15.93,3.56,16.32294397
16/10/2019 08:30,20.04224,1.90982,20.13302751,0.34224,0.09982,0.3565,19.7,1.81,19.782975,16.27224,3.65982,16.67873128,0.34224,0.09982,0.3565,15.93,3.56,16.32294397
16/10/2019 09:00,20.18048,1.95014,20.2744869,0.48048,0.14014,0.5005,19.7,1.81,19.782975,16.41048,3.70014,16.82245196,0.48048,0.14014,0.5005,15.93,3.56,16.32294397
16/10/2019 09:30,20.24,1.9675,20.33540401,0.54,0.1575,0.5625,19.7,1.81,19.782975,16.47,3.7175,16.88433316,0.54,0.1575,0.5625,15.93,3.56,16.32294397
16/10/2019 10:00,20.13056,1.93558,20.2234002,0.43056,0.12558,0.4485,19.7,1.81,19.782975,16.36056,3.68558,16.77055227,0.43056,0.12558,0.4485,15.93,3.56,16.32294397
16/10/2019 10:30,20.49008,2.04044,20.59142476,0.79008,0.23044,0.823,19.7,1.81,19.782975,16.72008,3.79044,17.1443434,0.79008,0.23044,0.823,15.93,3.56,16.32294397
16/10/2019 11:00,23.80928,3.00854,23.99860677,4.10928,1.19854,4.2805,19.7,1.81,19.782975,20.03928,4.75854,20.59651538,4.10928,1.19854,4.2805,15.93,3.56,16.32294397
16/10/2019 11:30,22.8344,2.7242,22.99632773,3.1344,0.9142,3.265,19.7,1.81,19.782975,19.0644,4.4742,19.58238527,3.1344,0.9142,3.265,15.93,3.56,16.32294397
16/10/2019 12:00,22.84736,2.72798,23.00964437,3.14736,0.91798,3.2785,19.7,1.81,19.782975,19.07736,4.47798,19.59586613,3.14736,0.91798,3.2785,15.93,3.56,16.32294397
16/10/2019 12:30,21.0248,2.1964,21.13921446,1.3248,0.3864,1.38,19.7,1.81,19.782975,17.2548,3.9464,17.70034452,1.3248,0.3864,1.38,15.93,3.56,16.32294397
16/10/2019 13:00,21.52544,2.34242,21.65251714,1.82544,0.53242,1.9015,19.7,1.81,19.782975,17.75544,4.09242,18.2209646,1.82544,0.53242,1.9015,15.93,3.56,16.32294397
16/10/2019 13:30,22.92368,2.75024,23.08806888,3.22368,0.94024,3.358,19.7,1.81,19.782975,19.15368,4.50024,19.67525394,3.22368,0.94024,3.358,15.93,3.56,16.32294397
16/10/2019 14:00,24.32288,3.15834,24.52707898,4.62288,1.34834,4.8155,19.7,1.81,19.782975,20.55288,4.90834,21.1308466,4.62288,1.34834,4.8155,15.93,3.56,16.32294397
16/10/2019 14:30,21.36176,2.29468,21.48465375,1.66176,0.48468,1.731,19.7,1.81,19.782975,17.59176,4.04468,18.05074669,1.66176,0.48468,1.731,15.93,3.56,16.32294397
16/10/2019 15:00,25.67696,3.55328,25.9216526,5.97696,1.74328,6.226,19.7,1.81,19.782975,21.90696,5.30328,22.53973547,5.97696,1.74328,6.226,15.93,3.56,16.32294397
16/10/2019 15:30,26.70704,3.85372,26.98364585,7.00704,2.04372,7.299,19.7,1.81,19.782975,22.93704,5.60372,23.61163869,7.00704,2.04372,7.299,15.93,3.56,16.32294397
16/10/2019 16:00,26.49296,3.79128,26.76286109,6.79296,1.98128,7.076,19.7,1.81,19.782975,22.72296,5.54128,23.38885836,6.79296,1.98128,7.076,15.93,3.56,16.32294397
16/10/2019 16:30,23.60768,2.94974,23.79124883,3.90768,1.13974,4.0705,19.7,1.81,19.782975,19.83768,4.69974,20.38678748,3.90768,1.13974,4.0705,15.93,3.56,16.32294397
16/10/2019 17:00,21.77984,2.41662,21.91350001,2.07984,0.60662,2.1665,19.7,1.81,19.782975,18.00984,4.16662,18.48553648,2.07984,0.60662,2.1665,15.93,3.56,16.32294397
16/10/2019 17:30,22.4096,2.5153,22.55031943,1.3896,0.4053,1.4475,21.02,2.11,21.12563609,19.0396,5.4053,19.7920094,1.3896,0.4053,1.4475,17.65,5,18.3445496
16/10/2019 18:00,22.63368,3.68274,22.93133324,0.52368,0.15274,0.5455,22.11,3.53,22.3900201,18.43368,3.68274,18.79795553,0.52368,0.15274,0.5455,17.91,3.53,18.25456107
16/10/2019 18:30,23.32376,4.54318,23.76211828,0.11376,0.03318,0.1185,23.21,4.51,23.64411555,18.51376,2.01318,18.62289459,0.11376,0.03318,0.1185,18.4,1.98,18.50622598
16/10/2019 19:00,23.96,4.05,24.2998786,0,0,0,23.96,4.05,24.2998786,19.02,2.28,19.15616872,0,0,0,19.02,2.28,19.15616872
16/10/2019 19:30,24.59,3.79,24.88035771,0,0,0,24.59,3.79,24.88035771,19.76,2.95,19.97899147,0,0,0,19.76,2.95,19.97899147
16/10/2019 20:00,24.08,3.19,24.29037875,0,0,0,24.08,3.19,24.29037875,19.19,2.77,19.38888857,0,0,0,19.19,2.77,19.38888857
16/10/2019 20:30,23.03,3.19,23.24988172,0,0,0,23.03,3.19,23.24988172,18.16,2.07,18.27759557,0,0,0,18.16,2.07,18.27759557
16/10/2019 21:00,22.6,3.19,22.82402462,0,0,0,22.6,3.19,22.82402462,17.12,0.91,17.1441681,0,0,0,17.12,0.91,17.1441681
16/10/2019 21:30,21.99,3.19,22.22017552,0,0,0,21.99,3.19,22.22017552,16.35,0.91,16.37530458,0,0,0,16.35,0.91,16.37530458
16/10/2019 22:00,21.13,2.52,21.27973919,0,0,0,21.13,2.52,21.27973919,16.18,1.61,16.25990467,0,0,0,16.18,1.61,16.25990467
16/10/2019 22:30,19.44,-0.07,19.44012603,0,0,0,19.44,-0.07,19.44012603,15.59,3.34,15.94376681,0,0,0,15.59,3.34,15.94376681
16/10/2019 23:00,16.89,1.11,16.92643495,0,0,0,16.89,1.11,16.92643495,13.27,0.91,13.30116536,0,0,0,13.27,0.91,13.30116536
16/10/2019 23:30,15.77,1.29,15.8226736,0,0,0,15.77,1.29,15.8226736,12.32,0.57,12.33317883,0,0,0,12.32,0.57,12.33317883
17/10/2019 00:00,15.77,1.29,15.8226736,0,0,0,15.77,1.29,15.8226736,12.32,0.57,12.33317883,0,0,0,12.32,0.57,12.33317883
17/10/2019 00:30,14.9,-0.85,14.92422527,0,0,0,14.9,-0.85,14.92422527,12.05,2.31,12.26941726,0,0,0,12.05,2.31,12.26941726
17/10/2019 01:00,14.57,0.91,14.59839032,0,0,0,14.57,0.91,14.59839032,11.53,-0.32,11.53443973,0,0,0,11.53,-0.32,11.53443973
17/10/2019 01:30,14.15,0.77,14.17093504,0,0,0,14.15,0.77,14.17093504,11.14,-0.47,11.14991031,0,0,0,11.14,-0.47,11.14991031
17/10/2019 02:00,14.15,1.18,14.19911617,0,0,0,14.15,1.18,14.19911617,11.14,-0.53,11.15260059,0,0,0,11.14,-0.53,11.15260059
17/10/2019 02:30,14.21,1.01,14.24584852,0,0,0,14.21,1.01,14.24584852,11.01,-0.59,11.02579702,0,0,0,11.01,-0.59,11.02579702
17/10/2019 03:00,13.97,0.52,13.97967453,0,0,0,13.97,0.52,13.97967453,11.01,-0.47,11.02002722,0,0,0,11.01,-0.47,11.02002722
17/10/2019 03:30,13.78,0.7,13.79776794,0,0,0,13.78,0.7,13.79776794,10.78,-0.47,10.79024096,0,0,0,10.78,-0.47,10.79024096
17/10/2019 04:00,13.5,0.7,13.51813597,0,0,0,13.5,0.7,13.51813597,10.51,-0.76,10.53744276,0,0,0,10.51,-0.76,10.53744276
17/10/2019 04:30,13.84,0.92,13.87054433,0,0,0,13.84,0.92,13.87054433,10.75,-0.61,10.76729307,0,0,0,10.75,-0.61,10.76729307
17/10/2019 05:00,13.89,0.8,13.91301908,0,0,0,13.89,0.8,13.91301908,10.84,-0.5,10.85152524,0,0,0,10.84,-0.5,10.85152524
17/10/2019 05:30,14.05,0.86,14.07629568,0,0,0,14.05,0.86,14.07629568,10.84,-0.71,10.86322696,0,0,0,10.84,-0.71,10.86322696
17/10/2019 06:00,14.05,0.86,14.07629568,0,0,0,14.05,0.86,14.07629568,10.84,-0.71,10.86322696,0,0,0,10.84,-0.71,10.86322696
17/10/2019 06:30,14.8,1.25,14.85269336,0,0,0,14.8,1.25,14.85269336,11.35,-0.58,11.36480972,0,0,0,11.35,-0.58,11.36480972
17/10/2019 07:00,16.86,-0.55,16.86896855,0,0,0,16.86,-0.55,16.86896855,13.66,3.86,14.19490049,0,0,0,13.66,3.86,14.19490049
17/10/2019 07:30,16.86,-0.03,16.86002669,0,0,0,16.86,-0.03,16.86002669,13.66,3.86,14.19490049,0,0,0,13.66,3.86,14.19490049
17/10/2019 08:00,17.13648,4.20064,17.64381827,0.27648,0.08064,0.288,16.86,4.12,17.35609403,13.93648,2.07064,14.08946503,0.27648,0.08064,0.288,13.66,1.99,13.80419139
17/10/2019 08:30,17.88384,4.41862,18.42161599,1.02384,0.29862,1.0665,16.86,4.12,17.35609403,14.68384,2.28862,14.86112172,1.02384,0.29862,1.0665,13.66,1.99,13.80419139
17/10/2019 09:00,19.23984,4.81412,19.83298249,2.37984,0.69412,2.479,16.86,4.12,17.35609403,16.03984,2.68412,16.26287082,2.37984,0.69412,2.479,13.66,1.99,13.80419139
17/10/2019 09:30,21.33936,5.42648,22.01851426,4.47936,1.30648,4.666,16.86,4.12,17.35609403,18.13936,3.29648,18.43646283,4.47936,1.30648,4.666,13.66,1.99,13.80419139
17/10/2019 10:00,23.088,5.9365,23.83899696,6.228,1.8165,6.4875,16.86,4.12,17.35609403,19.888,3.8065,20.24899964,6.228,1.8165,6.4875,13.66,1.99,13.80419139
17/10/2019 10:30,24.53376,6.35818,25.34426627,7.67376,2.23818,7.9935,16.86,4.12,17.35609403,21.33376,4.22818,21.74872,7.67376,2.23818,7.9935,13.66,1.99,13.80419139
17/10/2019 11:00,25.83792,6.73856,26.70217783,8.97792,2.61856,9.352,16.86,4.12,17.35609403,22.63792,4.60856,23.10225632,8.97792,2.61856,9.352,13.66,1.99,13.80419139
17/10/2019 11:30,26.8944,7.0467,27.8022433,10.0344,2.9267,10.4525,16.86,4.12,17.35609403,23.6944,4.9167,24.19914317,10.0344,2.9267,10.4525,13.66,1.99,13.80419139
17/10/2019 12:00,26.67456,6.98258,27.57333086,9.81456,2.86258,10.2235,16.86,4.12,17.35609403,23.47456,4.85258,23.97086773,9.81456,2.86258,10.2235,13.66,1.99,13.80419139
17/10/2019 12:30,21.32784,5.42312,22.00652152,4.46784,1.30312,4.654,16.86,4.12,17.35609403,18.12784,3.29312,18.42452774,4.46784,1.30312,4.654,13.66,1.99,13.80419139
17/10/2019 13:00,21.55968,5.49074,22.24787692,4.69968,1.37074,4.8955,16.86,4.12,17.35609403,18.35968,3.36074,18.66473742,4.69968,1.37074,4.8955,13.66,1.99,13.80419139
17/10/2019 13:30,19.52352,4.89686,20.12826548,2.66352,0.77686,2.7745,16.86,4.12,17.35609403,16.32352,2.76686,16.55635284,2.66352,0.77686,2.7745,13.66,1.99,13.80419139
17/10/2019 14:00,19.39056,4.85808,19.98986639,2.53056,0.73808,2.636,16.86,4.12,17.35609403,16.19056,2.72808,16.41878965,2.53056,0.73808,2.636,13.66,1.99,13.80419139
17/10/2019 14:30,19.15392,4.78906,19.7435495,2.29392,0.66906,2.3895,16.86,4.12,17.35609403,15.95392,2.65906,16.17399652,2.29392,0.66906,2.3895,13.66,1.99,13.80419139
17/10/2019 15:00,23.352,6.0135,24.11385673,6.492,1.8935,6.7625,16.86,4.12,17.35609403,20.152,3.8835,20.52278432,6.492,1.8935,6.7625,13.66,1.99,13.80419139
17/10/2019 15:30,22.21248,5.68114,22.92748611,5.35248,1.56114,5.5755,16.86,4.12,17.35609403,19.01248,3.55114,19.34127687,5.35248,1.56114,5.5755,13.66,1.99,13.80419139
17/10/2019 16:00,20.89392,5.29656,21.55480088,4.03392,1.17656,4.202,16.86,4.12,17.35609403,17.69392,3.16656,17.97503567,4.03392,1.17656,4.202,13.66,1.99,13.80419139
17/10/2019 16:30,20.92512,5.30566,21.5872804,4.06512,1.18566,4.2345,16.86,4.12,17.35609403,17.72512,3.17566,18.00735115,4.06512,1.18566,4.2345,13.66,1.99,13.80419139
17/10/2019 17:00,19.29024,4.82882,19.88544347,2.43024,0.70882,2.5315,16.86,4.12,17.35609403,16.09024,2.69882,16.31500698,2.43024,0.70882,2.5315,13.66,1.99,13.80419139
17/10/2019 17:30,18.03024,4.46132,18.57398532,1.17024,0.34132,1.219,16.86,4.12,17.35609403,14.83024,2.33132,15.01236395,1.17024,0.34132,1.219,13.66,1.99,13.80419139
17/10/2019 18:00,21.99616,3.50638,22.27388057,0.29616,0.08638,0.3085,21.7,3.42,21.96784923,18.13616,3.20638,18.41741492,0.29616,0.08638,0.3085,17.84,3.12,18.11077028
17/10/2019 18:30,23.1004,3.1747,23.31752989,0.0504,0.0147,0.0525,23.05,3.16,23.26559907,18.7804,2.8147,18.9901543,0.0504,0.0147,0.0525,18.73,2.8,18.93813349
17/10/2019 19:00,24.51,4.15,24.85885355,0,0,0,24.51,4.15,24.85885355,19.2,2.36,19.34449793,0,0,0,19.2,2.36,19.34449793
17/10/2019 19:30,25.03,6.18,25.78164657,0,0,0,25.03,6.18,25.78164657,19.2,0.67,19.21168655,0,0,0,19.2,0.67,19.21168655
17/10/2019 20:00,25.03,6.18,25.78164657,0,0,0,25.03,6.18,25.78164657,19.2,0.67,19.21168655,0,0,0,19.2,0.67,19.21168655
17/10/2019 20:30,23.68,5.5,24.31033525,0,0,0,23.68,5.5,24.31033525,17.45,-0.78,17.46742397,0,0,0,17.45,-0.78,17.46742397
17/10/2019 21:00,22.66,5,23.20507703,0,0,0,22.66,5,23.20507703,16.73,-0.54,16.73871261,0,0,0,16.73,-0.54,16.73871261
17/10/2019 21:30,22.13,5.14,22.71907789,0,0,0,22.13,5.14,22.71907789,16.45,-0.43,16.4556191,0,0,0,16.45,-0.43,16.4556191
17/10/2019 22:00,20.48,2.16,20.59359124,0,0,0,20.48,2.16,20.59359124,15.91,1.45,15.97593816,0,0,0,15.91,1.45,15.97593816
17/10/2019 22:30,19.45,0.71,19.46295455,0,0,0,19.45,0.71,19.46295455,15.2,1.64,15.28821769,0,0,0,15.2,1.64,15.28821769
17/10/2019 23:00,18.07,0.71,18.08394315,0,0,0,18.07,0.71,18.08394315,14.44,1.64,14.5328318,0,0,0,14.44,1.64,14.5328318
17/10/2019 23:30,15.68,0.93,15.70755551,0,0,0,15.68,0.93,15.70755551,12.49,0.67,12.50795747,0,0,0,12.49,0.67,12.50795747
18/10/2019 00:00,15.68,0.93,15.70755551,0,0,0,15.68,0.93,15.70755551,12.49,0.67,12.50795747,0,0,0,12.49,0.67,12.50795747
18/10/2019 00:30,14.05,-1.64,14.14539148,0,0,0,14.05,-1.64,14.14539148,11.87,2.18,12.06852518,0,0,0,11.87,2.18,12.06852518
18/10/2019 01:00,13.57,-1.49,13.65155669,0,0,0,13.57,-1.49,13.65155669,11.1,2.02,11.28230473,0,0,0,11.1,2.02,11.28230473
18/10/2019 01:30,13.57,-1.43,13.64513833,0,0,0,13.57,-1.43,13.64513833,11.1,2.02,11.28230473,0,0,0,11.1,2.02,11.28230473
18/10/2019 02:00,13.73,-1.49,13.81061186,0,0,0,13.73,-1.49,13.81061186,11.22,2.1,11.41483246,0,0,0,11.22,2.1,11.41483246
18/10/2019 02:30,13.88,-1.65,13.97772871,0,0,0,13.88,-1.65,13.97772871,11.27,2.1,11.46398273,0,0,0,11.27,2.1,11.46398273
18/10/2019 03:00,13.56,-1.75,13.67245772,0,0,0,13.56,-1.75,13.67245772,11.27,2.18,11.47890674,0,0,0,11.27,2.18,11.47890674
18/10/2019 03:30,13.56,-1.33,13.62506881,0,0,0,13.56,-1.33,13.62506881,10.97,1.89,11.13162162,0,0,0,10.97,1.89,11.13162162
18/10/2019 04:00,13.39,-1.38,13.46092493,0,0,0,13.39,-1.38,13.46092493,10.85,1.82,11.00158625,0,0,0,10.85,1.82,11.00158625
18/10/2019 04:30,13.29,-1.57,13.38241383,0,0,0,13.29,-1.57,13.38241383,10.81,2.04,11.00080452,0,0,0,10.81,2.04,11.00080452
18/10/2019 05:00,13.29,-1.69,13.39702206,0,0,0,13.29,-1.69,13.39702206,10.81,2.04,11.00080452,0,0,0,10.81,2.04,11.00080452
18/10/2019 05:30,13.29,-1.69,13.39702206,0,0,0,13.29,-1.69,13.39702206,10.85,2.17,11.06487234,0,0,0,10.85,2.17,11.06487234
18/10/2019 06:00,13.81,-1.14,13.85697297,0,0,0,13.81,-1.14,13.85697297,11.21,2.27,11.43752596,0,0,0,11.21,2.27,11.43752596
18/10/2019 06:30,14.74,-0.5,14.74847789,0,0,0,14.74,-0.5,14.74847789,11.86,3.32,12.31592465,0,0,0,11.86,3.32,12.31592465
18/10/2019 07:00,16.51,-0.5,16.51756943,0,0,0,16.51,-0.5,16.51756943,13.44,3.32,13.84398786,0,0,0,13.44,3.32,13.84398786
18/10/2019 07:30,17.76,-0.06,17.76010135,0,0,0,17.76,-0.06,17.76010135,14.16,3.81,14.66361824,0,0,0,14.16,3.81,14.66361824
18/10/2019 08:00,17.9328,-0.0096,17.93280257,0.1728,0.0504,0.18,17.76,-0.06,17.76010135,14.3328,3.8604,14.84357922,0.1728,0.0504,0.18,14.16,3.81,14.66361824
18/10/2019 08:30,18.21744,0.07342,18.21758795,0.45744,0.13342,0.4765,17.76,-0.06,17.76010135,14.61744,3.94342,15.14001696,0.45744,0.13342,0.4765,14.16,3.81,14.66361824
18/10/2019 09:00,19.64256,0.48908,19.64864786,1.88256,0.54908,1.961,17.76,-0.06,17.76010135,16.04256,4.35908,16.62423862,1.88256,0.54908,1.961,14.16,3.81,14.66361824
18/10/2019 09:30,21.7056,1.0908,21.73299142,3.9456,1.1508,4.11,17.76,-0.06,17.76010135,18.1056,4.9608,18.77291368,3.9456,1.1508,4.11,14.16,3.81,14.66361824
18/10/2019 10:00,23.43456,1.59508,23.48878206,5.67456,1.65508,5.911,17.76,-0.06,17.76010135,19.83456,5.46508,20.57369364,5.67456,1.65508,5.911,14.16,3.81,14.66361824
18/10/2019 10:30,21.95136,1.16248,21.98211922,4.19136,1.22248,4.366,17.76,-0.06,17.76010135,18.35136,5.03248,19.02887986,4.19136,1.22248,4.366,14.16,3.81,14.66361824
18/10/2019 11:00,25.80384,2.28612,25.90491273,8.04384,2.34612,8.379,17.76,-0.06,17.76010135,22.20384,6.15612,23.04144796,8.04384,2.34612,8.379,14.16,3.81,14.66361824
18/10/2019 11:30,26.15472,2.38846,26.26355116,8.39472,2.44846,8.7445,17.76,-0.06,17.76010135,22.55472,6.25846,23.40691598,8.39472,2.44846,8.7445,14.16,3.81,14.66361824
18/10/2019 12:00,25.71552,2.26036,25.81467017,7.95552,2.32036,8.287,17.76,-0.06,17.76010135,22.11552,6.13036,22.94945617,7.95552,2.32036,8.287,14.16,3.81,14.66361824
18/10/2019 12:30,27.89232,2.89526,28.04218332,10.13232,2.95526,10.5545,17.76,-0.06,17.76010135,24.29232,6.76526,25.21677128,10.13232,2.95526,10.5545,14.16,3.81,14.66361824
18/10/2019 13:00,22.07472,1.19846,22.1072289,4.31472,1.25846,4.4945,17.76,-0.06,17.76010135,18.47472,5.06846,19.15736323,4.31472,1.25846,4.4945,14.16,3.81,14.66361824
18/10/2019 13:30,20.7744,0.8192,20.79054554,3.0144,0.8792,3.14,17.76,-0.06,17.76010135,17.1744,4.6892,17.80305064,3.0144,0.8792,3.14,14.16,3.81,14.66361824
18/10/2019 14:00,26.57664,2.51152,26.69504685,8.81664,2.57152,9.184,17.76,-0.06,17.76010135,22.97664,6.38152,23.84637883,8.81664,2.57152,9.184,14.16,3.81,14.66361824
18/10/2019 14:30,25.25184,2.12512,25.34110413,7.49184,2.18512,7.804,17.76,-0.06,17.76010135,21.65184,5.99512,22.46650038,7.49184,2.18512,7.804,14.16,3.81,14.66361824
18/10/2019 15:00,24.1896,1.8153,24.25761864,6.4296,1.8753,6.6975,17.76,-0.06,17.76010135,20.5896,5.6853,21.36010918,6.4296,1.8753,6.6975,14.16,3.81,14.66361824
18/10/2019 15:30,20.56992,0.75956,20.58393889,2.80992,0.81956,2.927,17.76,-0.06,17.76010135,16.96992,4.62956,17.59008273,2.80992,0.81956,2.927,14.16,3.81,14.66361824
18/10/2019 16:00,19.81968,0.54074,19.82705513,2.05968,0.60074,2.1455,17.76,-0.06,17.76010135,16.21968,4.41074,16.80870747,2.05968,0.60074,2.1455,14.16,3.81,14.66361824
18/10/2019 16:30,19.25424,0.37582,19.25790743,1.49424,0.43582,1.5565,17.76,-0.06,17.76010135,15.65424,4.24582,16.21980941,1.49424,0.43582,1.5565,14.16,3.81,14.66361824
18/10/2019 17:00,19.15968,0.34824,19.16284449,1.39968,0.40824,1.458,17.76,-0.06,17.76010135,15.55968,4.21824,16.12132719,1.39968,0.40824,1.458,14.16,3.81,14.66361824
18/10/2019 17:30,22.31664,3.91402,22.65727198,0.59664,0.17402,0.6215,21.72,3.74,22.0396461,17.34664,2.42402,17.51518747,0.59664,0.17402,0.6215,16.75,2.25,16.90044378
18/10/2019 18:00,22.18352,3.37686,22.43906734,0.26352,0.07686,0.2745,21.92,3.3,22.16701153,18.10352,2.26686,18.24489218,0.26352,0.07686,0.2745,17.84,2.19,17.97391721
18/10/2019 18:30,22.93,3.58,23.20778533,0,0,0,22.93,3.58,23.20778533,18.56,1.98,18.66531543,0,0,0,18.56,1.98,18.66531543
18/10/2019 19:00,23.33,3.58,23.60307819,0,0,0,23.33,3.58,23.60307819,18.56,1.58,18.62713075,0,0,0,18.56,1.58,18.62713075
18/10/2019 19:30,23.15,3.76,23.4533601,0,0,0,23.15,3.76,23.4533601,18.34,1.06,18.37060696,0,0,0,18.34,1.06,18.37060696
18/10/2019 20:00,22.67,3.49,22.93706607,0,0,0,22.67,3.49,22.93706607,17.44,0.93,17.46477884,0,0,0,17.44,0.93,17.46477884
18/10/2019 20:30,22.24,3.28,22.48056939,0,0,0,22.24,3.28,22.48056939,16.64,0.93,16.66596832,0,0,0,16.64,0.93,16.66596832
18/10/2019 21:00,21.69,3.28,21.93660183,0,0,0,21.69,3.28,21.93660183,16.24,0.73,16.25639874,0,0,0,16.24,0.73,16.25639874
18/10/2019 21:30,20.74,2.48,20.8877476,0,0,0,20.74,2.48,20.8877476,15.82,1.02,15.85284832,0,0,0,15.82,1.02,15.85284832
18/10/2019 22:00,19.87,1.76,19.94779436,0,0,0,19.87,1.76,19.94779436,15.1,0.91,15.12739568,0,0,0,15.1,0.91,15.12739568
18/10/2019 22:30,17.64,1,17.66832194,0,0,0,17.64,1,17.66832194,14.45,2.85,14.72837398,0,0,0,14.45,2.85,14.72837398
18/10/2019 23:00,16.12,-1.69,16.20834662,0,0,0,16.12,-1.69,16.20834662,13.17,3.06,13.52081728,0,0,0,13.17,3.06,13.52081728
18/10/2019 23:30,16.12,-1.69,16.20834662,0,0,0,16.12,-1.69,16.20834662,13.17,3.06,13.52081728,0,0,0,13.17,3.06,13.52081728
19/10/2019 00:00,14.62,1.11,14.66207693,0,0,0,14.62,1.11,14.66207693,11.41,-1.49,11.50687621,0,0,0,11.41,-1.49,11.50687621
19/10/2019 00:30,14.62,1.11,14.66207693,0,0,0,14.62,1.11,14.66207693,11.41,-1.49,11.50687621,0,0,0,11.41,-1.49,11.50687621
19/10/2019 01:00,13.62,1.47,13.69909851,0,0,0,13.62,1.47,13.69909851,11,-1.6,11.11575459,0,0,0,11,-1.6,11.11575459
19/10/2019 01:30,13.75,1.77,13.86345556,0,0,0,13.75,1.77,13.86345556,10.61,-1.76,10.75498489,0,0,0,10.61,-1.76,10.75498489
19/10/2019 02:00,13.84,1.43,13.91368032,0,0,0,13.84,1.43,13.91368032,10.72,-1.6,10.83874531,0,0,0,10.72,-1.6,10.83874531
19/10/2019 02:30,13.72,1.22,13.77413518,0,0,0,13.72,1.22,13.77413518,10.72,-1.49,10.8230541,0,0,0,10.72,-1.49,10.8230541
19/10/2019 03:00,13.43,0.57,13.44209061,0,0,0,13.43,0.57,13.44209061,10.56,-0.87,10.59577746,0,0,0,10.56,-0.87,10.59577746
19/10/2019 03:30,13.01,-0.48,13.01885172,0,0,0,13.01,-0.48,13.01885172,10.3,0.39,10.30738085,0,0,0,10.3,0.39,10.30738085
19/10/2019 04:00,12.63,-0.56,12.64240879,0,0,0,12.63,-0.56,12.64240879,9.99,-0.4,9.998004801,0,0,0,9.99,-0.4,9.998004801
19/10/2019 04:30,12.63,-0.67,12.64775869,0,0,0,12.63,-0.67,12.64775869,10.04,0.38,10.04718866,0,0,0,10.04,0.38,10.04718866
19/10/2019 05:00,12.7,-0.63,12.71561638,0,0,0,12.7,-0.63,12.71561638,10.07,0.38,10.07716726,0,0,0,10.07,0.38,10.07716726
19/10/2019 05:30,12.91,-0.45,12.91784038,0,0,0,12.91,-0.45,12.91784038,10.24,-0.04,10.24007812,0,0,0,10.24,-0.04,10.24007812
19/10/2019 06:00,12.91,-0.45,12.91784038,0,0,0,12.91,-0.45,12.91784038,10.24,-0.04,10.24007812,0,0,0,10.24,-0.04,10.24007812
19/10/2019 06:30,12.91,-0.65,12.92635293,0,0,0,12.91,-0.65,12.92635293,10.14,-0.42,10.1486945,0,0,0,10.14,-0.42,10.1486945
19/10/2019 07:00,14.13,0,14.13,0,0,0,14.13,0,14.13,11.16,0.72,11.18320169,0,0,0,11.16,0.72,11.18320169
19/10/2019 07:30,14.87,0.65,14.88419968,0,0,0,14.87,0.65,14.88419968,11.57,0.65,11.58824404,0,0,0,11.57,0.65,11.58824404
19/10/2019 08:00,17.266,0.933,17.29118981,0.216,0.063,0.225,17.05,0.87,17.07218205,13.536,2.273,13.72551729,0.216,0.063,0.225,13.32,2.21,13.50209243
19/10/2019 08:30,19.01936,0.84648,19.0381875,0.63936,0.18648,0.666,18.38,0.66,18.39184602,15.16936,3.03648,15.47028421,0.63936,0.18648,0.666,14.53,2.85,14.80687003
19/10/2019 09:00,21.57808,4.06944,21.95845802,1.91808,0.55944,1.998,19.66,3.51,19.97087129,16.59808,1.29944,16.64886795,1.91808,0.55944,1.998,14.68,0.74,14.69863939
19/10/2019 09:30,20.3092,4.2456,20.74822219,1.9392,0.5656,2.02,18.37,3.68,18.73497531,15.3692,1.0856,15.40749285,1.9392,0.5656,2.02,13.43,0.52,13.44006324
19/10/2019 10:00,20.05784,4.21062,20.49503028,1.40784,0.41062,1.4665,18.65,3.8,19.03319469,14.83784,1.00062,14.87154115,1.40784,0.41062,1.4665,13.43,0.59,13.44295354
19/10/2019 10:30,20.64488,4.38184,21.10477652,1.99488,0.58184,2.078,18.65,3.8,19.03319469,15.42488,1.17184,15.46932875,1.99488,0.58184,2.078,13.43,0.59,13.44295354
19/10/2019 11:00,20.9564,4.4727,21.42838646,2.3064,0.6727,2.4025,18.65,3.8,19.03319469,15.7364,1.2627,15.78697869,2.3064,0.6727,2.4025,13.43,0.59,13.44295354
19/10/2019 11:30,21.22712,4.55166,21.70963455,2.57712,0.75166,2.6845,18.65,3.8,19.03319469,16.00712,1.34166,16.06324818,2.57712,0.75166,2.6845,13.43,0.59,13.44295354
19/10/2019 12:00,21.21224,4.54732,21.69417537,2.56224,0.74732,2.669,18.65,3.8,19.03319469,15.99224,1.33732,16.04805798,2.56224,0.74732,2.669,13.43,0.59,13.44295354
19/10/2019 12:30,19.22032,2.88676,19.43589679,2.56032,0.74676,2.667,16.66,2.14,16.79688066,14.91032,1.49676,14.98525719,2.56032,0.74676,2.667,12.35,0.75,12.37275232
19/10/2019 13:00,21.14616,3.20388,21.38749471,4.91616,1.43388,5.121,16.23,1.77,16.32623043,17.12616,2.14388,17.25982554,4.91616,1.43388,5.121,12.21,0.71,12.2306255
19/10/2019 13:30,18.9144,3.3617,19.21081868,4.6344,1.3517,4.8275,14.28,2.01,14.42076628,15.0744,2.3117,15.25062268,4.6344,1.3517,4.8275,10.44,0.96,10.48404502
19/10/2019 14:00,19.80128,3.61954,20.12937554,5.86128,1.70954,6.1055,13.94,1.91,14.07024165,15.76128,2.70954,15.99248431,5.86128,1.70954,6.1055,9.9,1,9.950376877
19/10/2019 14:30,17.64928,2.51854,17.82807136,3.38928,0.98854,3.5305,14.26,1.53,14.34184437,13.48928,1.44854,13.56683246,3.38928,0.98854,3.5305,10.1,0.46,10.11046982
19/10/2019 15:00,16.47616,2.17638,16.61928032,2.21616,0.64638,2.3085,14.26,1.53,14.34184437,12.31616,1.10638,12.36575408,2.21616,0.64638,2.3085,10.1,0.46,10.11046982
19/10/2019 15:30,16.61928,1.62854,16.69888051,2.42928,0.70854,2.5305,14.19,0.92,14.21979254,12.79928,1.12854,12.84893657,2.42928,0.70854,2.5305,10.37,0.42,10.37850182
19/10/2019 16:00,15.99768,1.44724,16.06300934,1.80768,0.52724,1.883,14.19,0.92,14.21979254,12.17768,0.94724,12.21446494,1.80768,0.52724,1.883,10.37,0.42,10.37850182
19/10/2019 16:30,17.03288,1.60584,17.10841089,1.80288,0.52584,1.878,15.23,1.08,15.26824482,13.20288,0.89584,13.23323731,1.80288,0.52584,1.878,11.4,0.37,11.40600281
19/10/2019 17:00,16.57112,1.52366,16.64102034,1.04112,0.30366,1.0845,15.53,1.22,15.57784645,12.27112,-0.26634,12.27401006,1.04112,0.30366,1.0845,11.23,-0.57,11.24445641
19/10/2019 17:30,16.57016,1.21588,16.61470934,0.26016,0.07588,0.271,16.31,1.14,16.34979205,12.94016,0.48588,12.94927875,0.26016,0.07588,0.271,12.68,0.41,12.68662682
19/10/2019 18:00,18.41776,1.19768,18.45666061,0.19776,0.05768,0.206,18.22,1.14,18.25562927,14.59776,0.46768,14.6052498,0.19776,0.05768,0.206,14.4,0.41,14.40583562
19/10/2019 18:30,19.05288,0.83084,19.07098664,0.00288,0.00084,0.003,19.05,0.83,19.06807279,15.17288,0.41084,15.17844119,0.00288,0.00084,0.003,15.17,0.41,15.17553953
19/10/2019 19:00,19.74,1.03,19.76685357,0,0,0,19.74,1.03,19.76685357,15.66,1.22,15.70745046,0,0,0,15.66,1.22,15.70745046
19/10/2019 19:30,19.81,1.37,19.85731603,0,0,0,19.81,1.37,19.85731603,14.88,0.5,14.88839817,0,0,0,14.88,0.5,14.88839817
19/10/2019 20:00,19.2,1.23,19.2393581,0,0,0,19.2,1.23,19.2393581,14.09,-0.35,14.09434638,0,0,0,14.09,-0.35,14.09434638
19/10/2019 20:30,18.77,1.23,18.81025784,0,0,0,18.77,1.23,18.81025784,13.74,-0.72,13.7588517,0,0,0,13.74,-0.72,13.7588517
19/10/2019 21:00,17.94,0.65,17.9517715,0,0,0,17.94,0.65,17.9517715,13.26,0,13.26,0,0,0,13.26,0,13.26
19/10/2019 21:30,16.82,-2.14,16.95558905,0,0,0,16.82,-2.14,16.95558905,12.95,2.31,13.15441371,0,0,0,12.95,2.31,13.15441371
19/10/2019 22:00,16.29,0.05,16.29007673,0,0,0,16.29,0.05,16.29007673,12.08,-0.42,12.08729912,0,0,0,12.08,-0.42,12.08729912
19/10/2019 22:30,15.36,0.54,15.36948926,0,0,0,15.36,0.54,15.36948926,11.5,-0.76,11.52508568,0,0,0,11.5,-0.76,11.52508568
19/10/2019 23:00,14.31,-0.24,14.31201244,0,0,0,14.31,-0.24,14.31201244,11.5,-0.76,11.52508568,0,0,0,11.5,-0.76,11.52508568
19/10/2019 23:30,13.17,-1.82,13.29516077,0,0,0,13.17,-1.82,13.29516077,10.52,0.48,10.53094488,0,0,0,10.52,0.48,10.53094488
20/10/2019 00:00,13.17,-1.82,13.29516077,0,0,0,13.17,-1.82,13.29516077,10.52,0.48,10.53094488,0,0,0,10.52,0.48,10.53094488
20/10/2019 00:30,12.02,-1.66,12.13408423,0,0,0,12.02,-1.66,12.13408423,9.4,0,9.4,0,0,0,9.4,0,9.4
20/10/2019 01:00,11.55,-1.7,11.67443789,0,0,0,11.55,-1.7,11.67443789,8.98,0,8.98,0,0,0,8.98,0,8.98
20/10/2019 01:30,12.08,-1.64,12.19081622,0,0,0,12.08,-1.64,12.19081622,9.43,0,9.43,0,0,0,9.43,0,9.43
20/10/2019 02:00,11.93,-1.75,12.05766976,0,0,0,11.93,-1.75,12.05766976,9.28,0,9.28,0,0,0,9.28,0,9.28
20/10/2019 02:30,11.97,-1.75,12.09724762,0,0,0,11.97,-1.75,12.09724762,9.34,0,9.34,0,0,0,9.34,0,9.34
20/10/2019 03:00,11.59,-1.7,11.71401298,0,0,0,11.59,-1.7,11.71401298,9.07,0,9.07,0,0,0,9.07,0,9.07
20/10/2019 03:30,11.63,-1.24,11.69591809,0,0,0,11.63,-1.24,11.69591809,9,-0.47,9.012263867,0,0,0,9,-0.47,9.012263867
20/10/2019 04:00,11.56,-1.24,11.62631498,0,0,0,11.56,-1.24,11.62631498,9,-0.47,9.012263867,0,0,0,9,-0.47,9.012263867
20/10/2019 04:30,11.38,-1.24,11.44735777,0,0,0,11.38,-1.24,11.44735777,8.84,-0.47,8.852485527,0,0,0,8.84,-0.47,8.852485527
20/10/2019 05:00,11.3,-1.24,11.36783181,0,0,0,11.3,-1.24,11.36783181,8.75,-0.52,8.76543781,0,0,0,8.75,-0.52,8.76543781
20/10/2019 05:30,11.44,-1.24,11.50700656,0,0,0,11.44,-1.24,11.50700656,8.94,-0.46,8.951826629,0,0,0,8.94,-0.46,8.951826629
20/10/2019 06:00,11.5,-1.52,11.60001724,0,0,0,11.5,-1.52,11.60001724,9.06,-0.46,9.071670188,0,0,0,9.06,-0.46,9.071670188
20/10/2019 06:30,11.98,-1.39,12.06036898,0,0,0,11.98,-1.39,12.06036898,9.38,-0.41,9.388956279,0,0,0,9.38,-0.41,9.388956279
20/10/2019 07:00,11.98,-0.95,12.01760792,0,0,0,11.98,-0.95,12.01760792,9.38,-0.41,9.388956279,0,0,0,9.38,-0.41,9.388956279
20/10/2019 07:30,13.99,-0.16,13.99091491,0,0,0,13.99,-0.16,13.99091491,10.77,-0.62,10.78783111,0,0,0,10.77,-0.62,10.78783111
20/10/2019 08:00,14.15128,-0.11296,14.15173083,0.16128,0.04704,0.168,13.99,-0.16,13.99091491,10.93128,-0.57296,10.94628547,0.16128,0.04704,0.168,10.77,-0.62,10.78783111
20/10/2019 08:30,15.37968,1.74574,15.47844195,0.49968,0.14574,0.5205,14.88,1.6,14.96577429,11.65968,-1.42426,11.74634642,0.49968,0.14574,0.5205,11.16,-1.57,11.26989352
20/10/2019 09:00,16.7396,-0.7672,16.75717172,0.7296,0.2128,0.76,16.01,-0.98,16.03996571,12.6696,2.2128,12.86138593,0.7296,0.2128,0.76,11.94,2,12.10634544
20/10/2019 09:30,17.48792,-0.54894,17.4965334,1.47792,0.43106,1.5395,16.01,-0.98,16.03996571,13.87792,2.43106,14.08924115,1.47792,0.43106,1.5395,12.4,2,12.56025477
20/10/2019 10:00,18.13464,-0.46448,18.14058736,2.38464,0.69552,2.484,15.75,-1.16,15.79265969,14.32464,2.93552,14.62233185,2.38464,0.69552,2.484,11.94,2.24,12.14830029
20/10/2019 10:30,18.62112,-0.01634,18.62112717,3.92112,1.14366,4.0845,14.7,-1.16,14.74569768,15.55112,3.77366,16.00243241,3.92112,1.14366,4.0845,11.63,2.63,11.92366554
20/10/2019 11:00,17.07144,0.35292,17.07508759,3.30144,0.96292,3.439,13.77,-0.61,13.78350463,13.82144,3.36292,14.22467696,3.30144,0.96292,3.439,10.52,2.4,10.79029193
20/10/2019 11:30,19.2364,0.9102,19.25792172,5.0064,1.4602,5.215,14.23,-0.55,14.24062499,16.6864,3.9402,17.14529443,5.0064,1.4602,5.215,11.68,2.48,11.94038525
20/10/2019 12:00,17.36352,0.99436,17.3919688,4.88352,1.42436,5.087,12.48,-0.43,12.48740566,14.93352,4.02436,15.46626952,4.88352,1.42436,5.087,10.05,2.6,10.38087183
20/10/2019 12:30,18.52992,1.19456,18.56838466,5.56992,1.62456,5.802,12.96,-0.43,12.96713153,15.78992,4.32456,16.37142,5.56992,1.62456,5.802,10.22,2.7,10.57063858
20/10/2019 13:00,16.94896,1.80178,17.04446116,4.66896,1.36178,4.8635,12.28,0.44,12.28788021,13.96896,4.09178,14.5559097,4.66896,1.36178,4.8635,9.3,2.73,9.69241456
20/10/2019 13:30,17.6084,1.0287,17.63842324,4.6584,1.3587,4.8525,12.95,-0.33,12.95420395,15.1384,4.0887,15.68083615,4.6584,1.3587,4.8525,10.48,2.73,10.82974146
20/10/2019 14:00,15.55152,0.42086,15.55721368,2.95152,0.86086,3.0745,12.6,-0.44,12.6076802,13.15152,3.54086,13.61984463,2.95152,0.86086,3.0745,10.2,2.68,10.54620311
20/10/2019 14:30,15.8764,-0.1423,15.8770377,1.4664,0.4277,1.5275,14.41,-0.57,14.42126901,13.3064,2.8677,13.61190597,1.4664,0.4277,1.5275,11.84,2.44,12.08880474
20/10/2019 15:00,17.95968,-0.47926,17.96607347,1.09968,0.32074,1.1455,16.86,-0.8,16.87896916,14.26968,2.93074,14.56753254,1.09968,0.32074,1.1455,13.17,2.61,13.42613124
20/10/2019 15:30,18.34264,-0.52798,18.35023719,0.93264,0.27202,0.9715,17.41,-0.8,17.42837055,14.34264,2.98202,14.64936058,0.93264,0.27202,0.9715,13.41,2.71,13.68108914
20/10/2019 16:00,18.95152,-0.46664,18.95726413,0.97152,0.28336,1.012,17.98,-0.75,17.99563558,14.90152,2.95336,15.19136707,0.97152,0.28336,1.012,13.93,2.67,14.18357501
20/10/2019 16:30,18.7268,-0.6926,18.73960333,0.6768,0.1974,0.705,18.05,-0.89,18.07192851,14.6568,2.8274,14.92702171,0.6768,0.1974,0.705,13.98,2.63,14.22523462
20/10/2019 17:00,19.55336,-0.62402,19.56331486,0.36336,0.10598,0.3785,19.19,-0.73,19.20387982,15.25336,2.85598,15.51842818,0.36336,0.10598,0.3785,14.89,2.75,15.14181627
20/10/2019 17:30,20.15712,-0.58334,20.16555906,0.29712,0.08666,0.3095,19.86,-0.67,19.8712984,15.59712,2.47666,15.79252979,0.29712,0.08666,0.3095,15.3,2.39,15.48554487
20/10/2019 18:00,20.83992,1.25206,20.87749793,0.10992,0.03206,0.1145,20.73,1.22,20.76586863,15.79992,1.50206,15.871158,0.10992,0.03206,0.1145,15.69,1.47,15.75871188
20/10/2019 18:30,21.06,0.92,21.08008539,0,0,0,21.06,0.92,21.08008539,16.06,1.23,16.10703263,0,0,0,16.06,1.23,16.10703263
20/10/2019 19:00,20.84,0.92,20.86029722,0,0,0,20.84,0.92,20.86029722,16.54,1.23,16.58567153,0,0,0,16.54,1.23,16.58567153
20/10/2019 19:30,20.84,0.85,20.85732725,0,0,0,20.84,0.85,20.85732725,16.54,1.28,16.58945448,0,0,0,16.54,1.28,16.58945448
20/10/2019 20:00,20.72,0.63,20.72957549,0,0,0,20.72,0.63,20.72957549,15.71,1.15,15.75203479,0,0,0,15.71,1.15,15.75203479
20/10/2019 20:30,19.93,0.67,19.94125874,0,0,0,19.93,0.67,19.94125874,15.08,0.81,15.10173831,0,0,0,15.08,0.81,15.10173831
20/10/2019 21:00,19.34,0.67,19.351602,0,0,0,19.34,0.67,19.351602,14.71,0.58,14.72142996,0,0,0,14.71,0.58,14.72142996
20/10/2019 21:30,18.49,0.67,18.50213501,0,0,0,18.49,0.67,18.50213501,13.86,0.32,13.86369359,0,0,0,13.86,0.32,13.86369359
20/10/2019 22:00,17.9,0.73,17.91487929,0,0,0,17.9,0.73,17.91487929,13.38,-0.41,13.38628029,0,0,0,13.38,-0.41,13.38628029
20/10/2019 22:30,15.61,-0.88,15.63478494,0,0,0,15.61,-0.88,15.63478494,12.02,0.51,12.0308146,0,0,0,12.02,0.51,12.0308146
20/10/2019 23:00,14.81,0.72,14.82749136,0,0,0,14.81,0.72,14.82749136,11.2,-0.99,11.24366933,0,0,0,11.2,-0.99,11.24366933
20/10/2019 23:30,13.88,-0.61,13.89339771,0,0,0,13.88,-0.61,13.89339771,10.81,0.13,10.81078166,0,0,0,10.81,0.13,10.81078166
21/10/2019 00:00,13.88,-0.61,13.89339771,0,0,0,13.88,-0.61,13.89339771,10.81,0.13,10.81078166,0,0,0,10.81,0.13,10.81078166
21/10/2019 00:30,12.56,1.1,12.60807678,0,0,0,12.56,1.1,12.60807678,9.59,-2.28,9.857306934,0,0,0,9.59,-2.28,9.857306934
21/10/2019 01:00,12.04,1.1,12.09014475,0,0,0,12.04,1.1,12.09014475,9.18,-2.47,9.506487259,0,0,0,9.18,-2.47,9.506487259
21/10/2019 01:30,12.52,1.33,12.59044479,0,0,0,12.52,1.33,12.59044479,9.49,-2.47,9.806171526,0,0,0,9.49,-2.47,9.806171526
21/10/2019 02:00,12.52,0.57,12.53296852,0,0,0,12.52,0.57,12.53296852,9.49,-2.47,9.806171526,0,0,0,9.49,-2.47,9.806171526
21/10/2019 02:30,12.26,-1.76,12.38568529,0,0,0,12.26,-1.76,12.38568529,9.85,0.58,9.867061366,0,0,0,9.85,0.58,9.867061366
21/10/2019 03:00,12.21,-1.5,12.30179255,0,0,0,12.21,-1.5,12.30179255,9.74,0.43,9.749487166,0,0,0,9.74,0.43,9.749487166
21/10/2019 03:30,11.87,-1.38,11.94994979,0,0,0,11.87,-1.38,11.94994979,9.43,0.43,9.439798727,0,0,0,9.43,0.43,9.439798727
21/10/2019 04:00,11.47,-1.29,11.54231346,0,0,0,11.47,-1.29,11.54231346,9.11,0.37,9.117510625,0,0,0,9.11,0.37,9.117510625
21/10/2019 04:30,11.47,-1.21,11.53364643,0,0,0,11.47,-1.21,11.53364643,9.11,0.42,9.119676529,0,0,0,9.11,0.42,9.119676529
21/10/2019 05:00,11.27,-1.52,11.37204027,0,0,0,11.27,-1.52,11.37204027,8.97,0.42,8.979827393,0,0,0,8.97,0.42,8.979827393
21/10/2019 05:30,12.32,-1.32,12.3905125,0,0,0,12.32,-1.32,12.3905125,9.87,0.86,9.907396227,0,0,0,9.87,0.86,9.907396227
21/10/2019 06:00,12.32,-1.32,12.3905125,0,0,0,12.32,-1.32,12.3905125,9.87,0.86,9.907396227,0,0,0,9.87,0.86,9.907396227
21/10/2019 06:30,13.54,-1.02,13.57836514,0,0,0,13.54,-1.02,13.57836514,10.96,1.01,11.00643902,0,0,0,10.96,1.01,11.00643902
21/10/2019 07:00,16.56,0.71,16.57521342,0,0,0,16.56,0.71,16.57521342,13.09,2.2,13.27358655,0,0,0,13.09,2.2,13.27358655
21/10/2019 07:30,19.23,1,19.25598349,0,0,0,19.23,1,19.25598349,15.73,3.45,16.10389394,0,0,0,15.73,3.45,16.10389394
21/10/2019 08:00,21.73544,2.76492,21.91059412,0.08544,0.02492,0.089,21.65,2.74,21.8226969,17.46544,2.68492,17.67060808,0.08544,0.02492,0.089,17.38,2.66,17.58237754
21/10/2019 08:30,21.95768,2.82974,22.13926691,0.30768,0.08974,0.3205,21.65,2.74,21.8226969,17.68768,2.74974,17.90014229,0.30768,0.08974,0.3205,17.38,2.66,17.58237754
21/10/2019 09:00,22.2092,2.9031,22.39813729,0.5592,0.1631,0.5825,21.65,2.74,21.8226969,17.9392,2.8231,18.15997771,0.5592,0.1631,0.5825,17.38,2.66,17.58237754
21/10/2019 09:30,22.26392,2.91906,22.45446604,0.61392,0.17906,0.6395,21.65,2.74,21.8226969,17.99392,2.83906,18.216515,0.61392,0.17906,0.6395,17.38,2.66,17.58237754
21/10/2019 10:00,22.4492,2.9731,22.64521813,0.7992,0.2331,0.8325,21.65,2.74,21.8226969,18.1792,2.8931,18.40796948,0.7992,0.2331,0.8325,17.38,2.66,17.58237754
21/10/2019 10:30,24.10952,3.45736,24.35615513,2.45952,0.71736,2.562,21.65,2.74,21.8226969,19.83952,3.37736,20.12493762,2.45952,0.71736,2.562,17.38,2.66,17.58237754
21/10/2019 11:00,25.4276,3.8418,25.71618691,3.7776,1.1018,3.935,21.65,2.74,21.8226969,21.1576,3.7618,21.48942012,3.7776,1.1018,3.935,17.38,2.66,17.58237754
21/10/2019 11:30,25.40696,3.83578,25.69487935,3.75696,1.09578,3.9135,21.65,2.74,21.8226969,21.13696,3.75578,21.46804512,3.75696,1.09578,3.9135,17.38,2.66,17.58237754
21/10/2019 12:00,26.28968,4.09324,26.60642569,4.63968,1.35324,4.833,21.65,2.74,21.8226969,22.01968,4.01324,22.3824128,4.63968,1.35324,4.833,17.38,2.66,17.58237754
21/10/2019 12:30,26.60696,4.18578,26.93419898,4.95696,1.44578,5.1635,21.65,2.74,21.8226969,22.33696,4.10578,22.71116931,4.95696,1.44578,5.1635,17.38,2.66,17.58237754
21/10/2019 13:00,26.4524,4.1407,26.7745189,4.8024,1.4007,5.0025,21.65,2.74,21.8226969,22.1824,4.0607,22.55101227,4.8024,1.4007,5.0025,17.38,2.66,17.58237754
21/10/2019 13:30,25.7372,3.9321,26.03583827,4.0872,1.1921,4.2575,21.65,2.74,21.8226969,21.4672,3.8521,21.81007451,4.0872,1.1921,4.2575,17.38,2.66,17.58237754
21/10/2019 14:00,24.422,3.5485,24.67845085,2.772,0.8085,2.8875,21.65,2.74,21.8226969,20.152,3.4685,20.44831524,2.772,0.8085,2.8875,17.38,2.66,17.58237754
21/10/2019 14:30,23.9708,3.4169,24.21310509,2.3208,0.6769,2.4175,21.65,2.74,21.8226969,19.7008,3.3369,19.98140191,2.3208,0.6769,2.4175,17.38,2.66,17.58237754
21/10/2019 15:00,24.07736,3.44798,24.32298976,2.42736,0.70798,2.5285,21.65,2.74,21.8226969,19.80736,3.36798,20.09165995,2.42736,0.70798,2.5285,17.38,2.66,17.58237754
21/10/2019 15:30,23.0876,3.1593,23.30275628,1.4376,0.4193,1.4975,21.65,2.74,21.8226969,18.8176,3.0793,19.0678829,1.4376,0.4193,1.4975,17.38,2.66,17.58237754
21/10/2019 16:00,22.706,3.048,22.90966477,1.056,0.308,1.1,21.65,2.74,21.8226969,18.436,2.968,18.67337998,1.056,0.308,1.1,17.38,2.66,17.58237754
