Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
21/10/2019 16:30,24.40384,4.58862,24.83148889,1.26384,0.36862,1.3165,23.14,4.22,23.5216496,19.32384,3.97862,19.72917153,1.26384,0.36862,1.3165,18.06,3.61,18.41726636
21/10/2019 17:00,23.30536,4.51948,23.73953462,0.85536,0.24948,0.891,22.45,4.27,22.85247033,18.91536,2.93948,19.14239762,0.85536,0.24948,0.891,18.06,2.69,18.25923602
21/10/2019 17:30,22.96408,4.00994,23.31155484,0.51408,0.14994,0.5355,22.45,3.86,22.77942273,18.57408,2.20994,18.70508708,0.51408,0.14994,0.5355,18.06,2.06,18.17710648
21/10/2019 18:00,23.26416,3.75288,23.56491563,0.28416,0.08288,0.296,22.98,3.67,23.27121183,18.90416,2.19288,19.03092189,0.28416,0.08288,0.296,18.62,2.11,18.73917021
21/10/2019 18:30,23.72584,3.54462,23.98916036,0.01584,0.00462,0.0165,23.71,3.54,23.97281168,19.44584,2.51462,19.60775375,0.01584,0.00462,0.0165,19.43,2.51,19.59145222
21/10/2019 19:00,25.06,3.73,25.33607112,0,0,0,25.06,3.73,25.33607112,20.67,3.17,20.9116666,0,0,0,20.67,3.17,20.9116666
21/10/2019 19:30,25.16,3.73,25.43498575,0,0,0,25.16,3.73,25.43498575,20.5,3.01,20.71979971,0,0,0,20.5,3.01,20.71979971
21/10/2019 20:00,25.29,4.06,25.61381854,0,0,0,25.29,4.06,25.61381854,19.12,2.29,19.2566482,0,0,0,19.12,2.29,19.2566482
21/10/2019 20:30,24.34,3.39,24.57494049,0,0,0,24.34,3.39,24.57494049,18.48,2.29,18.62134528,0,0,0,18.48,2.29,18.62134528
21/10/2019 21:00,23.39,2.46,23.51900721,0,0,0,23.39,2.46,23.51900721,17.98,2.45,18.14615386,0,0,0,17.98,2.45,18.14615386
21/10/2019 21:30,23,2.55,23.14092695,0,0,0,23,2.55,23.14092695,17.81,2.53,17.98880207,0,0,0,17.81,2.53,17.98880207
21/10/2019 22:00,21.8,2.09,21.89995662,0,0,0,21.8,2.09,21.89995662,17.13,2.47,17.30716037,0,0,0,17.13,2.47,17.30716037
21/10/2019 22:30,20.01,1.33,20.05415169,0,0,0,20.01,1.33,20.05415169,15.98,1.52,16.05212758,0,0,0,15.98,1.52,16.05212758
21/10/2019 23:00,18.09,1.33,18.13882576,0,0,0,18.09,1.33,18.13882576,14.11,0.72,14.12835801,0,0,0,14.11,0.72,14.12835801
21/10/2019 23:30,16.82,0.85,16.84146371,0,0,0,16.82,0.85,16.84146371,13.2,0.9,13.23064624,0,0,0,13.2,0.9,13.23064624
22/10/2019 00:00,15.81,0.97,15.83972853,0,0,0,15.81,0.97,15.83972853,12.52,0.75,12.54244394,0,0,0,12.52,0.75,12.54244394
22/10/2019 00:30,14.14,0.41,14.14594288,0,0,0,14.14,0.41,14.14594288,11.64,0.46,11.6490858,0,0,0,11.64,0.46,11.6490858
22/10/2019 01:00,13.69,0.41,13.69613814,0,0,0,13.69,0.41,13.69613814,10.87,0.46,10.87972886,0,0,0,10.87,0.46,10.87972886
22/10/2019 01:30,13.94,0.41,13.94602811,0,0,0,13.94,0.41,13.94602811,11.06,0.41,11.06759685,0,0,0,11.06,0.41,11.06759685
22/10/2019 02:00,14.19,0.41,14.19592195,0,0,0,14.19,0.41,14.19592195,11.28,0.41,11.28744878,0,0,0,11.28,0.41,11.28744878
22/10/2019 02:30,13.86,0.33,13.86392801,0,0,0,13.86,0.33,13.86392801,11.01,-0.13,11.01076746,0,0,0,11.01,-0.13,11.01076746
22/10/2019 03:00,13.86,0.46,13.86763138,0,0,0,13.86,0.46,13.86763138,11.01,0.28,11.01355982,0,0,0,11.01,0.28,11.01355982
22/10/2019 03:30,13.59,-0.41,13.59618329,0,0,0,13.59,-0.41,13.59618329,10.87,0.57,10.88493454,0,0,0,10.87,0.57,10.88493454
22/10/2019 04:00,13.59,-0.51,13.59956617,0,0,0,13.59,-0.51,13.59956617,10.91,0.48,10.92055402,0,0,0,10.91,0.48,10.92055402
22/10/2019 04:30,13.67,0.41,13.67614712,0,0,0,13.67,0.41,13.67614712,10.91,-0.43,10.91847059,0,0,0,10.91,-0.43,10.91847059
22/10/2019 05:00,13.72,-1.42,13.79328822,0,0,0,13.72,-1.42,13.79328822,11.08,1.06,11.13058848,0,0,0,11.08,1.06,11.13058848
22/10/2019 05:30,14.6,-1.34,14.66136419,0,0,0,14.6,-1.34,14.66136419,11.95,2.17,12.14542712,0,0,0,11.95,2.17,12.14542712
22/10/2019 06:00,14.6,0.79,14.62135767,0,0,0,14.6,0.79,14.62135767,11.95,0.45,11.9584698,0,0,0,11.95,0.45,11.9584698
22/10/2019 06:30,15.25,0.79,15.27044859,0,0,0,15.25,0.79,15.27044859,12.03,0.45,12.03841352,0,0,0,12.03,0.45,12.03841352
22/10/2019 07:00,16.82,1.26,16.86712779,0,0,0,16.82,1.26,16.86712779,13.18,0.79,13.2036548,0,0,0,13.18,0.79,13.2036548
22/10/2019 07:30,19.41,2.16,19.52981567,0,0,0,19.41,2.16,19.52981567,15.71,3.78,16.15835697,0,0,0,15.71,3.78,16.15835697
22/10/2019 08:00,19.56312,2.20466,19.68695481,0.15312,0.04466,0.1595,19.41,2.16,19.52981567,15.86312,3.82466,16.31767754,0.15312,0.04466,0.1595,15.71,3.78,16.15835697
22/10/2019 08:30,20.20344,2.39142,20.34448027,0.79344,0.23142,0.8265,19.41,2.16,19.52981567,16.50344,4.01142,16.98396368,0.79344,0.23142,0.8265,15.71,3.78,16.15835697
22/10/2019 09:00,21.4572,2.7571,21.63360886,2.0472,0.5971,2.1325,19.41,2.16,19.52981567,17.7572,4.3771,18.28871664,2.0472,0.5971,2.1325,15.71,3.78,16.15835697
22/10/2019 09:30,20.70888,4.22884,21.13624372,1.29888,0.37884,1.353,19.41,3.85,19.78814291,17.00888,4.15884,17.50993858,1.29888,0.37884,1.353,15.71,3.78,16.15835697
22/10/2019 10:00,21.08088,4.33734,21.52245385,1.67088,0.48734,1.7405,19.41,3.85,19.78814291,17.38088,4.26734,17.89707183,1.67088,0.48734,1.7405,15.71,3.78,16.15835697
22/10/2019 10:30,21.62136,4.49498,22.08366033,2.21136,0.64498,2.3035,19.41,3.85,19.78814291,17.92136,4.42498,18.45956642,2.21136,0.64498,2.3035,15.71,3.78,16.15835697
22/10/2019 11:00,22.3428,4.7054,22.83290391,2.9328,0.8554,3.055,19.41,3.85,19.78814291,18.6428,4.6354,19.21043792,2.9328,0.8554,3.055,15.71,3.78,16.15835697
22/10/2019 11:30,23.178,4.949,23.70047014,3.768,1.099,3.925,19.41,3.85,19.78814291,19.478,4.879,20.07976905,3.768,1.099,3.925,15.71,3.78,16.15835697
22/10/2019 12:00,27.23544,6.13242,27.91730229,7.82544,2.28242,8.1515,19.41,3.85,19.78814291,23.53544,6.06242,24.30370079,7.82544,2.28242,8.1515,15.71,3.78,16.15835697
22/10/2019 12:30,30.34536,7.03948,31.15116615,10.93536,3.18948,11.391,19.41,3.85,19.78814291,26.64536,6.96948,27.54176576,10.93536,3.18948,11.391,15.71,3.78,16.15835697
22/10/2019 13:00,30.79128,7.16954,31.6149526,11.38128,3.31954,11.8555,19.41,3.85,19.78814291,27.09128,7.09954,28.0060872,11.38128,3.31954,11.8555,15.71,3.78,16.15835697
22/10/2019 13:30,30.52536,7.09198,31.33837557,11.11536,3.24198,11.5785,19.41,3.85,19.78814291,26.82536,7.02198,27.72919296,11.11536,3.24198,11.5785,15.71,3.78,16.15835697
22/10/2019 14:00,24.6276,5.3718,25.2066443,5.2176,1.5218,5.435,19.41,3.85,19.78814291,20.9276,5.3018,21.58873607,5.2176,1.5218,5.435,15.71,3.78,16.15835697
22/10/2019 14:30,24.5268,5.3424,25.10189547,5.1168,1.4924,5.33,19.41,3.85,19.78814291,20.8268,5.2724,21.4838032,5.1168,1.4924,5.33,15.71,3.78,16.15835697
22/10/2019 15:00,27.27528,6.14404,27.95872183,7.86528,2.29404,8.193,19.41,3.85,19.78814291,23.57528,6.07404,24.34518,7.86528,2.29404,8.193,15.71,3.78,16.15835697
22/10/2019 15:30,25.51176,5.62968,26.12552765,6.10176,1.77968,6.356,19.41,3.85,19.78814291,21.81176,5.55968,22.50917404,6.10176,1.77968,6.356,15.71,3.78,16.15835697
22/10/2019 16:00,22.75416,4.82538,23.26018249,3.34416,0.97538,3.4835,19.41,3.85,19.78814291,19.05416,4.75538,19.63860108,3.34416,0.97538,3.4835,15.71,3.78,16.15835697
22/10/2019 16:30,20.88552,4.28036,21.3196254,1.47552,0.43036,1.537,19.41,3.85,19.78814291,17.18552,4.21036,17.69376243,1.47552,0.43036,1.537,15.71,3.78,16.15835697
22/10/2019 17:00,21.73128,4.52704,22.19780668,2.32128,0.67704,2.418,19.41,3.85,19.78814291,18.03128,4.45704,18.57396737,2.32128,0.67704,2.418,15.71,3.78,16.15835697
22/10/2019 17:30,19.84008,3.97544,20.23444829,0.43008,0.12544,0.448,19.41,3.85,19.78814291,16.14008,3.90544,16.60586174,0.43008,0.12544,0.448,15.71,3.78,16.15835697
22/10/2019 18:00,22.90568,3.17624,23.12484977,0.05568,0.01624,0.058,22.85,3.16,23.06746844,18.85568,3.03624,19.09857119,0.05568,0.01624,0.058,18.8,3.02,19.04101888
22/10/2019 18:30,22.85,3.16,23.06746844,0,0,0,22.85,3.16,23.06746844,18.8,2.93,19.02695194,0,0,0,18.8,2.93,19.02695194
22/10/2019 19:00,22.85,4.88,23.36529264,0,0,0,22.85,4.88,23.36529264,18.8,2.93,19.02695194,0,0,0,18.8,2.93,19.02695194
22/10/2019 19:30,25.71,6.63,26.55110167,0,0,0,25.71,6.63,26.55110167,20.77,0.51,20.77626049,0,0,0,20.77,0.51,20.77626049
22/10/2019 20:00,25.13,4.86,25.59563439,0,0,0,25.13,4.86,25.59563439,20.54,2.19,20.65642031,0,0,0,20.54,2.19,20.65642031
22/10/2019 20:30,23.36,5.68,24.04063227,0,0,0,23.36,5.68,24.04063227,18.78,0.43,18.78492215,0,0,0,18.78,0.43,18.78492215
22/10/2019 21:00,23.36,5.68,24.04063227,0,0,0,23.36,5.68,24.04063227,18.78,0.43,18.78492215,0,0,0,18.78,0.43,18.78492215
22/10/2019 21:30,22.35,2.41,22.4795596,0,0,0,22.35,2.41,22.4795596,18.14,0.68,18.15274084,0,0,0,18.14,0.68,18.15274084
22/10/2019 22:00,19.91,1.63,19.97661132,0,0,0,19.91,1.63,19.97661132,17.35,1.95,17.45923824,0,0,0,17.35,1.95,17.45923824
22/10/2019 22:30,19.91,1.81,19.99210344,0,0,0,19.91,1.81,19.99210344,16.21,0.78,16.22875534,0,0,0,16.21,0.78,16.22875534
22/10/2019 23:00,18.72,1.81,18.80729911,0,0,0,18.72,1.81,18.80729911,14.6,0.78,14.62082077,0,0,0,14.6,0.78,14.62082077
22/10/2019 23:30,16.38,1.16,16.42102311,0,0,0,16.38,1.16,16.42102311,13.07,0.84,13.0969653,0,0,0,13.07,0.84,13.0969653
23/10/2019 00:00,16.38,1.16,16.42102311,0,0,0,16.38,1.16,16.42102311,13.07,0.84,13.0969653,0,0,0,13.07,0.84,13.0969653
23/10/2019 00:30,14.67,0.8,14.69179703,0,0,0,14.67,0.8,14.69179703,11.69,0.39,11.69650375,0,0,0,11.69,0.39,11.69650375
23/10/2019 01:00,14.67,0.8,14.69179703,0,0,0,14.67,0.8,14.69179703,11.69,0.39,11.69650375,0,0,0,11.69,0.39,11.69650375
23/10/2019 01:30,14.35,0.59,14.3621238,0,0,0,14.35,0.59,14.3621238,11.34,-0.5,11.35101758,0,0,0,11.34,-0.5,11.35101758
23/10/2019 02:00,14.35,0.59,14.3621238,0,0,0,14.35,0.59,14.3621238,11.34,-0.5,11.35101758,0,0,0,11.34,-0.5,11.35101758
23/10/2019 02:30,14.28,0.54,14.29020644,0,0,0,14.28,0.54,14.29020644,11.34,-0.45,11.34892506,0,0,0,11.34,-0.45,11.34892506
23/10/2019 03:00,14.28,0.81,14.30295424,0,0,0,14.28,0.81,14.30295424,11.34,-0.68,11.36036971,0,0,0,11.34,-0.68,11.36036971
23/10/2019 03:30,13.87,0.41,13.87605852,0,0,0,13.87,0.41,13.87605852,11.02,-0.63,11.03799348,0,0,0,11.02,-0.63,11.03799348
23/10/2019 04:00,13.53,0.45,13.5374813,0,0,0,13.53,0.45,13.5374813,10.73,-0.52,10.7425928,0,0,0,10.73,-0.52,10.7425928
23/10/2019 04:30,13.53,0.61,13.54374394,0,0,0,13.53,0.61,13.54374394,10.54,-0.96,10.58362887,0,0,0,10.54,-0.96,10.58362887
23/10/2019 05:00,13.53,0.54,13.54077177,0,0,0,13.53,0.54,13.54077177,10.54,-0.8,10.57031693,0,0,0,10.54,-0.8,10.57031693
23/10/2019 05:30,13.53,0.45,13.5374813,0,0,0,13.53,0.45,13.5374813,10.59,-0.47,10.60042452,0,0,0,10.59,-0.47,10.60042452
23/10/2019 06:00,14.17,0.45,14.17714358,0,0,0,14.17,0.45,14.17714358,11.45,-0.47,11.45964223,0,0,0,11.45,-0.47,11.45964223
23/10/2019 06:30,15.38,1.05,15.41580034,0,0,0,15.38,1.05,15.41580034,12.22,-0.43,12.22756313,0,0,0,12.22,-0.43,12.22756313
23/10/2019 07:00,17.54,1.81,17.63314209,0,0,0,17.54,1.81,17.63314209,13.97,1.31,14.03128647,0,0,0,13.97,1.31,14.03128647
23/10/2019 07:30,17.54,2.3,17.69015545,0,0,0,17.54,2.3,17.69015545,13.97,1.31,14.03128647,0,0,0,13.97,1.31,14.03128647
23/10/2019 08:00,17.6816,2.3413,17.83593744,0.1416,0.0413,0.1475,17.54,2.3,17.69015545,14.1116,1.3513,14.17615132,0.1416,0.0413,0.1475,13.97,1.31,14.03128647
23/10/2019 08:30,18.11312,2.46716,18.28037184,0.57312,0.16716,0.597,17.54,2.3,17.69015545,14.54312,1.47716,14.61794585,0.57312,0.16716,0.597,13.97,1.31,14.03128647
23/10/2019 09:00,18.4544,2.5667,18.63203768,0.9144,0.2667,0.9525,17.54,2.3,17.69015545,14.8844,1.5767,14.96767672,0.9144,0.2667,0.9525,13.97,1.31,14.03128647
23/10/2019 09:30,18.58832,2.60576,18.77007261,1.04832,0.30576,1.092,17.54,2.3,17.69015545,15.01832,1.61576,15.10498646,1.04832,0.30576,1.092,13.97,1.31,14.03128647
23/10/2019 10:00,19.53344,2.88142,19.74481855,1.99344,0.58142,2.0765,17.54,2.3,17.69015545,15.96344,1.89142,16.07510144,1.99344,0.58142,2.0765,13.97,1.31,14.03128647
23/10/2019 10:30,20.7776,3.2443,21.02936386,3.2376,0.9443,3.3725,17.54,2.3,17.69015545,17.2076,2.2543,17.3546353,3.2376,0.9443,3.3725,13.97,1.31,14.03128647
23/10/2019 11:00,21.22688,3.37534,21.49356542,3.68688,1.07534,3.8405,17.54,2.3,17.69015545,17.65688,2.38534,17.81727415,3.68688,1.07534,3.8405,13.97,1.31,14.03128647
23/10/2019 11:30,21.3464,3.4102,21.61708253,3.8064,1.1102,3.965,17.54,2.3,17.69015545,17.7764,2.4202,17.94039478,3.8064,1.1102,3.965,13.97,1.31,14.03128647
23/10/2019 12:00,22.34672,3.70196,22.65127817,4.80672,1.40196,5.007,17.54,2.3,17.69015545,18.77672,2.71196,18.9715561,4.80672,1.40196,5.007,13.97,1.31,14.03128647
23/10/2019 12:30,26.05472,4.78346,26.49018542,8.51472,2.48346,8.8695,17.54,2.3,17.69015545,22.48472,3.79346,22.80247733,8.51472,2.48346,8.8695,13.97,1.31,14.03128647
23/10/2019 13:00,25.91936,4.74398,26.34992541,8.37936,2.44398,8.7285,17.54,2.3,17.69015545,22.34936,3.75398,22.66244158,8.37936,2.44398,8.7285,13.97,1.31,14.03128647
23/10/2019 13:30,25.60016,4.65088,26.01920208,8.06016,2.35088,8.396,17.54,2.3,17.69015545,22.03016,3.66088,22.33226348,8.06016,2.35088,8.396,13.97,1.31,14.03128647
23/10/2019 14:00,27.3104,5.1497,27.79167786,9.7704,2.8497,10.1775,17.54,2.3,17.69015545,23.7404,4.1597,24.1020683,9.7704,2.8497,10.1775,13.97,1.31,14.03128647
23/10/2019 14:30,22.83584,3.84462,23.15721683,5.29584,1.54462,5.5165,17.54,2.3,17.69015545,19.26584,2.85462,19.47617638,5.29584,1.54462,5.5165,13.97,1.31,14.03128647
23/10/2019 15:00,20.28656,3.10108,20.52221269,2.74656,0.80108,2.861,17.54,2.3,17.69015545,16.71656,2.11108,16.84933343,2.74656,0.80108,2.861,13.97,1.31,14.03128647
23/10/2019 15:30,19.8992,2.9881,20.12229863,2.3592,0.6881,2.4575,17.54,2.3,17.69015545,16.3292,1.9981,16.45099317,2.3592,0.6881,2.4575,13.97,1.31,14.03128647
23/10/2019 16:00,18.74,2.65,18.92643918,1.2,0.35,1.25,17.54,2.3,17.69015545,15.17,1.66,15.26055373,1.2,0.35,1.25,13.97,1.31,14.03128647
23/10/2019 16:30,21.28872,3.40046,21.55858825,0.61872,0.18046,0.6445,20.67,3.22,20.91930448,14.58872,3.85046,15.08829989,0.61872,0.18046,0.6445,13.97,3.67,14.44402299
23/10/2019 17:00,21.04248,3.32864,21.30412657,0.37248,0.10864,0.388,20.67,3.22,20.91930448,14.34248,3.77864,14.83188635,0.37248,0.10864,0.388,13.97,3.67,14.44402299
23/10/2019 17:30,20.96232,3.30526,21.2213007,0.29232,0.08526,0.3045,20.67,3.22,20.91930448,14.26232,3.75526,14.74841515,0.29232,0.08526,0.3045,13.97,3.67,14.44402299
23/10/2019 18:00,20.75688,3.24534,21.00905279,0.08688,0.02534,0.0905,20.67,3.22,20.91930448,14.05688,3.69534,14.53449046,0.08688,0.02534,0.0905,13.97,3.67,14.44402299
23/10/2019 18:30,20.67,5.86,21.48461077,0,0,0,20.67,5.86,21.48461077,13.97,3.67,14.44402299,0,0,0,13.97,3.67,14.44402299
23/10/2019 19:00,24.88,3.72,25.15656574,0,0,0,24.88,3.72,25.15656574,13.97,3.65,14.43895426,0,0,0,13.97,3.65,14.43895426
23/10/2019 19:30,24.67,3.44,24.90868322,0,0,0,24.67,3.44,24.90868322,20.35,3.81,20.70358906,0,0,0,20.35,3.81,20.70358906
23/10/2019 20:00,24.67,3.63,24.93563314,0,0,0,24.67,3.63,24.93563314,20.35,3.28,20.61263933,0,0,0,20.35,3.28,20.61263933
23/10/2019 20:30,24.67,4.05,25.000228,0,0,0,24.67,4.05,25.000228,20.35,3.28,20.61263933,0,0,0,20.35,3.28,20.61263933
23/10/2019 21:00,22.6,3.28,22.83677736,0,0,0,22.6,3.28,22.83677736,17.16,1.56,17.23076319,0,0,0,17.16,1.56,17.23076319
23/10/2019 21:30,21.55,2.62,21.70868259,0,0,0,21.55,2.62,21.70868259,16.64,1.7,16.72661352,0,0,0,16.64,1.7,16.72661352
23/10/2019 22:00,20.69,2.42,20.83104654,0,0,0,20.69,2.42,20.83104654,15.94,1.39,16.00049062,0,0,0,15.94,1.39,16.00049062
23/10/2019 22:30,19.25,-1.01,19.27647789,0,0,0,19.25,-1.01,19.27647789,15.3,3.01,15.59327098,0,0,0,15.3,3.01,15.59327098
23/10/2019 23:00,17.72,-1.01,17.74876052,0,0,0,17.72,-1.01,17.74876052,14.35,3.3,14.72455432,0,0,0,14.35,3.3,14.72455432
23/10/2019 23:30,16.55,2.81,16.78685795,0,0,0,16.55,2.81,16.78685795,13.02,0.66,13.03671738,0,0,0,13.02,0.66,13.03671738
24/10/2019 00:00,15.63,2.81,15.88058563,0,0,0,15.63,2.81,15.88058563,12.15,-2.53,12.41061642,0,0,0,12.15,-2.53,12.41061642
24/10/2019 00:30,13.55,-1.12,13.59620903,0,0,0,13.55,-1.12,13.59620903,11.32,1.71,11.44842784,0,0,0,11.32,1.71,11.44842784
24/10/2019 01:00,13.55,-1.21,13.60391855,0,0,0,13.55,-1.21,13.60391855,11.32,1.71,11.44842784,0,0,0,11.32,1.71,11.44842784
24/10/2019 01:30,13.54,-0.94,13.57259003,0,0,0,13.54,-0.94,13.57259003,11.2,1.25,11.26953859,0,0,0,11.2,1.25,11.26953859
24/10/2019 02:00,13.54,-1.05,13.58065168,0,0,0,13.54,-1.05,13.58065168,11.2,1.13,11.25686013,0,0,0,11.2,1.13,11.25686013
24/10/2019 02:30,13.69,-1,13.72647442,0,0,0,13.69,-1,13.72647442,11.29,1.13,11.34640912,0,0,0,11.29,1.13,11.34640912
24/10/2019 03:00,13.32,-0.41,13.32630857,0,0,0,13.32,-0.41,13.32630857,10.77,0.51,10.78206845,0,0,0,10.77,0.51,10.78206845
24/10/2019 03:30,13.1,-0.41,13.10641446,0,0,0,13.1,-0.41,13.10641446,10.62,0.42,10.62830184,0,0,0,10.62,0.42,10.62830184
24/10/2019 04:00,13.1,-0.41,13.10641446,0,0,0,13.1,-0.41,13.10641446,10.62,0.42,10.62830184,0,0,0,10.62,0.42,10.62830184
24/10/2019 04:30,13.1,-0.41,13.10641446,0,0,0,13.1,-0.41,13.10641446,10.54,0.42,10.5483648,0,0,0,10.54,0.42,10.5483648
24/10/2019 05:00,13.19,-0.41,13.19637071,0,0,0,13.19,-0.41,13.19637071,10.54,0.46,10.55003318,0,0,0,10.54,0.46,10.55003318
24/10/2019 05:30,13.19,-0.41,13.19637071,0,0,0,13.19,-0.41,13.19637071,10.54,0.46,10.55003318,0,0,0,10.54,0.46,10.55003318
24/10/2019 06:00,13.6,-0.41,13.60617874,0,0,0,13.6,-0.41,13.60617874,11,0.53,11.01276078,0,0,0,11,0.53,11.01276078
24/10/2019 06:30,14.14,-0.46,14.14748034,0,0,0,14.14,-0.46,14.14748034,11.44,0.6,11.45572346,0,0,0,11.44,0.6,11.45572346
24/10/2019 07:00,16.49,0.73,16.50615037,0,0,0,16.49,0.73,16.50615037,13.18,2.4,13.39673094,0,0,0,13.18,2.4,13.39673094
24/10/2019 07:30,16.49,0.48,16.49698457,0,0,0,16.49,0.48,16.49698457,13.18,2.4,13.39673094,0,0,0,13.18,2.4,13.39673094
24/10/2019 08:00,16.49,0.48,16.49698457,0,0,0,16.49,0.48,16.49698457,13.18,2.4,13.39673094,0,0,0,13.18,2.4,13.39673094
24/10/2019 08:30,16.63112,0.52116,16.63928364,0.14112,0.04116,0.147,16.49,0.48,16.49698457,13.32112,2.44116,13.5429502,0.14112,0.04116,0.147,13.18,2.4,13.39673094
24/10/2019 09:00,16.85192,0.58556,16.86209027,0.36192,0.10556,0.377,16.49,0.48,16.49698457,13.54192,2.50556,13.77176199,0.36192,0.10556,0.377,13.18,2.4,13.39673094
24/10/2019 09:30,17.10968,0.66074,17.12243344,0.61968,0.18074,0.6455,16.49,0.48,16.49698457,13.79968,2.58074,14.038924,0.61968,0.18074,0.6455,13.18,2.4,13.39673094
24/10/2019 10:00,17.23976,0.69868,17.25391198,0.74976,0.21868,0.781,16.49,0.48,16.49698457,13.92976,2.61868,14.17376797,0.74976,0.21868,0.781,13.18,2.4,13.39673094
24/10/2019 10:30,17.42024,0.75132,17.43643437,0.93024,0.27132,0.969,16.49,0.48,16.49698457,14.11024,2.67132,14.36087823,0.93024,0.27132,0.969,13.18,2.4,13.39673094
24/10/2019 11:00,17.00504,0.63022,17.01671421,0.51504,0.15022,0.5365,16.49,0.48,16.49698457,13.69504,2.55022,13.93046096,0.51504,0.15022,0.5365,13.18,2.4,13.39673094
24/10/2019 11:30,17.48696,0.77078,17.50393875,0.99696,0.29078,1.0385,16.49,0.48,16.49698457,14.17696,2.69078,14.43005516,0.99696,0.29078,1.0385,13.18,2.4,13.39673094
24/10/2019 12:00,17.29976,0.71618,17.31457796,0.80976,0.23618,0.8435,16.49,0.48,16.49698457,13.98976,2.63618,14.23596958,0.80976,0.23618,0.8435,13.18,2.4,13.39673094
24/10/2019 12:30,17.42312,0.75216,17.4393479,0.93312,0.27216,0.972,16.49,0.48,16.49698457,14.11312,2.67216,14.36386422,0.93312,0.27216,0.972,13.18,2.4,13.39673094
24/10/2019 13:00,17.0612,0.6466,17.0734483,0.5712,0.1666,0.595,16.49,0.48,16.49698457,13.7512,2.5666,13.98867174,0.5712,0.1666,0.595,13.18,2.4,13.39673094
24/10/2019 13:30,17.30168,0.71674,17.31651948,0.81168,0.23674,0.8455,16.49,0.48,16.49698457,13.99168,2.63674,14.23796007,0.81168,0.23674,0.8455,13.18,2.4,13.39673094
24/10/2019 14:00,17.14616,0.67138,17.15929934,0.65616,0.19138,0.6835,16.49,0.48,16.49698457,13.83616,2.59138,14.07673875,0.65616,0.19138,0.6835,13.18,2.4,13.39673094
24/10/2019 14:30,17.26088,0.70484,17.27526491,0.77088,0.22484,0.803,16.49,0.48,16.49698457,13.95088,2.62484,14.19566264,0.77088,0.22484,0.803,13.18,2.4,13.39673094
24/10/2019 15:00,17.60456,0.80508,17.62295908,1.11456,0.32508,1.161,16.49,0.48,16.49698457,14.29456,2.72508,14.55199322,1.11456,0.32508,1.161,13.18,2.4,13.39673094
24/10/2019 15:30,18.32504,1.01522,18.3531404,1.83504,0.53522,1.9115,16.49,0.48,16.49698457,15.01504,2.93522,15.29924647,1.83504,0.53522,1.9115,13.18,2.4,13.39673094
24/10/2019 16:00,18.16568,0.96874,18.19149216,1.67568,0.48874,1.7455,16.49,0.48,16.49698457,14.85568,2.88874,15.13393693,1.67568,0.48874,1.7455,13.18,2.4,13.39673094
24/10/2019 16:30,17.50088,0.77484,17.51802437,1.01088,0.29484,1.053,16.49,0.48,16.49698457,14.19088,2.69484,14.44448815,1.01088,0.29484,1.053,13.18,2.4,13.39673094
24/10/2019 17:00,17.73416,0.84288,17.75417916,1.24416,0.36288,1.296,16.49,0.48,16.49698457,14.42416,2.76288,14.68638477,1.24416,0.36288,1.296,13.18,2.4,13.39673094
24/10/2019 17:30,16.96088,0.61734,16.97211121,0.47088,0.13734,0.4905,16.49,0.48,16.49698457,13.65088,2.53734,13.8846901,0.47088,0.13734,0.4905,13.18,2.4,13.39673094
24/10/2019 18:00,16.53032,0.49176,16.53763306,0.04032,0.01176,0.042,16.49,0.48,16.49698457,13.22032,2.41176,13.43850614,0.04032,0.01176,0.042,13.18,2.4,13.39673094
24/10/2019 18:30,16.49,0.48,16.49698457,0,0,0,16.49,0.48,16.49698457,13.18,2.4,13.39673094,0,0,0,13.18,2.4,13.39673094
24/10/2019 19:00,16.49,0.48,16.49698457,0,0,0,16.49,0.48,16.49698457,13.18,2.4,13.39673094,0,0,0,13.18,2.4,13.39673094
24/10/2019 19:30,16.49,0.48,16.49698457,0,0,0,16.49,0.48,16.49698457,13.18,2.4,13.39673094,0,0,0,13.18,2.4,13.39673094
24/10/2019 20:00,16.49,0.48,16.49698457,0,0,0,16.49,0.48,16.49698457,13.18,2.4,13.39673094,0,0,0,13.18,2.4,13.39673094
24/10/2019 20:30,16.49,0.48,16.49698457,0,0,0,16.49,0.48,16.49698457,13.18,2.4,13.39673094,0,0,0,13.18,2.4,13.39673094
24/10/2019 21:00,21.83,2.43,21.96483098,0,0,0,21.83,2.43,21.96483098,17.61,2.19,17.74565299,0,0,0,17.61,2.19,17.74565299
24/10/2019 21:30,21.33,2.48,21.47368855,0,0,0,21.33,2.48,21.47368855,16.59,1.64,16.6708638,0,0,0,16.59,1.64,16.6708638
24/10/2019 22:00,20.82,2.52,20.9719527,0,0,0,20.82,2.52,20.9719527,16.19,1.4,16.25041846,0,0,0,16.19,1.4,16.25041846
24/10/2019 22:30,19.41,1.83,19.49607653,0,0,0,19.41,1.83,19.49607653,15.38,2.1,15.52270595,0,0,0,15.38,2.1,15.52270595
24/10/2019 23:00,18.33,2.05,18.44427825,0,0,0,18.33,2.05,18.44427825,14.42,0.72,14.43796385,0,0,0,14.42,0.72,14.43796385
24/10/2019 23:30,17.16,2.05,17.28201666,0,0,0,17.16,2.05,17.28201666,13.75,0.72,13.768838,0,0,0,13.75,0.72,13.768838
25/10/2019 00:00,15.68,1.19,15.72509141,0,0,0,15.68,1.19,15.72509141,12.61,1.1,12.65788687,0,0,0,12.61,1.1,12.65788687
25/10/2019 00:30,14.03,0.81,14.05336259,0,0,0,14.03,0.81,14.05336259,11.22,0.19,11.22160862,0,0,0,11.22,0.19,11.22160862
25/10/2019 01:00,13.71,1.65,13.80893189,0,0,0,13.71,1.65,13.80893189,11.01,-0.74,11.03484028,0,0,0,11.01,-0.74,11.03484028
25/10/2019 01:30,14,1.88,14.12566459,0,0,0,14,1.88,14.12566459,11.13,-1.1,11.1842255,0,0,0,11.13,-1.1,11.1842255
25/10/2019 02:00,14.11,1.65,14.20614656,0,0,0,14.11,1.65,14.20614656,11.22,-1.01,11.26536728,0,0,0,11.22,-1.01,11.26536728
25/10/2019 02:30,14.11,2.02,14.25385913,0,0,0,14.11,2.02,14.25385913,11.22,-1.42,11.30950043,0,0,0,11.22,-1.42,11.30950043
25/10/2019 03:00,13.64,1.96,13.7801016,0,0,0,13.64,1.96,13.7801016,10.75,-1.3,10.82831935,0,0,0,10.75,-1.3,10.82831935
25/10/2019 03:30,13.64,1.85,13.76488649,0,0,0,13.64,1.85,13.76488649,10.75,-1.26,10.82358998,0,0,0,10.75,-1.26,10.82358998
25/10/2019 04:00,13.04,-0.87,13.06899001,0,0,0,13.04,-0.87,13.06899001,10.63,0.68,10.65172756,0,0,0,10.63,0.68,10.65172756
25/10/2019 04:30,12.95,-0.59,12.96343319,0,0,0,12.95,-0.59,12.96343319,10.52,0.56,10.5348944,0,0,0,10.52,0.56,10.5348944
25/10/2019 05:00,13.01,-0.59,13.0233713,0,0,0,13.01,-0.59,13.0233713,10.43,0.67,10.4514975,0,0,0,10.43,0.67,10.4514975
25/10/2019 05:30,13.01,-0.59,13.0233713,0,0,0,13.01,-0.59,13.0233713,10.43,0.67,10.4514975,0,0,0,10.43,0.67,10.4514975
25/10/2019 06:00,13.25,-0.51,13.25981146,0,0,0,13.25,-0.51,13.25981146,10.66,0.63,10.6786001,0,0,0,10.66,0.63,10.6786001
25/10/2019 06:30,14.46,3.07,14.78230361,0,0,0,14.46,3.07,14.78230361,11.28,-0.8,11.30833321,0,0,0,11.28,-0.8,11.30833321
25/10/2019 07:00,16.16,0.42,16.165457,0,0,0,16.16,0.42,16.165457,12.73,2.28,12.93256742,0,0,0,12.73,2.28,12.93256742
25/10/2019 07:30,16.16,0.42,16.165457,0,0,0,16.16,0.42,16.165457,12.73,2.28,12.93256742,0,0,0,12.73,2.28,12.93256742
25/10/2019 08:00,16.16,0.42,16.165457,0,0,0,16.16,0.42,16.165457,12.73,2.28,12.93256742,0,0,0,12.73,2.28,12.93256742
25/10/2019 08:30,16.21808,0.43694,16.22396485,0.05808,0.01694,0.0605,16.16,0.42,16.165457,12.78808,2.29694,12.99272579,0.05808,0.01694,0.0605,12.73,2.28,12.93256742
25/10/2019 09:00,16.25984,0.44912,16.26604149,0.09984,0.02912,0.104,16.16,0.42,16.165457,12.82984,2.30912,13.03598211,0.09984,0.02912,0.104,12.73,2.28,12.93256742
25/10/2019 09:30,16.30208,0.46144,16.30860936,0.14208,0.04144,0.148,16.16,0.42,16.165457,12.87208,2.32144,13.07973728,0.14208,0.04144,0.148,12.73,2.28,12.93256742
25/10/2019 10:00,16.41584,0.49462,16.42328992,0.25584,0.07462,0.2665,16.16,0.42,16.165457,12.98584,2.35462,13.19758599,0.25584,0.07462,0.2665,12.73,2.28,12.93256742
25/10/2019 10:30,16.352,0.476,16.35892662,0.192,0.056,0.2,16.16,0.42,16.165457,12.922,2.336,13.13145003,0.192,0.056,0.2,12.73,2.28,12.93256742
25/10/2019 11:00,16.32512,0.46816,16.3318314,0.16512,0.04816,0.172,16.16,0.42,16.165457,12.89512,2.32816,13.10360442,0.16512,0.04816,0.172,12.73,2.28,12.93256742
25/10/2019 11:30,16.92032,0.64176,16.93248608,0.76032,0.22176,0.792,16.16,0.42,16.165457,13.49032,2.50176,13.72033297,0.76032,0.22176,0.792,12.73,2.28,12.93256742
25/10/2019 12:00,17.73776,0.88018,17.75958464,1.57776,0.46018,1.6435,16.16,0.42,16.165457,14.30776,2.74018,14.56779265,1.57776,0.46018,1.6435,12.73,2.28,12.93256742
25/10/2019 12:30,17.46176,0.79968,17.48006151,1.30176,0.37968,1.356,16.16,0.42,16.165457,14.03176,2.65968,14.28160308,1.30176,0.37968,1.356,12.73,2.28,12.93256742
25/10/2019 13:00,17.77424,0.89082,17.79654932,1.61424,0.47082,1.6815,16.16,0.42,16.165457,14.34424,2.75082,14.6056233,1.61424,0.47082,1.6815,12.73,2.28,12.93256742
25/10/2019 13:30,17.5088,0.8134,17.52768373,1.3488,0.3934,1.405,16.16,0.42,16.165457,14.0788,2.6734,14.33037602,1.3488,0.3934,1.405,12.73,2.28,12.93256742
25/10/2019 14:00,16.99376,0.66318,17.00669535,0.83376,0.24318,0.8685,16.16,0.42,16.165457,13.56376,2.52318,13.79644964,0.83376,0.24318,0.8685,12.73,2.28,12.93256742
25/10/2019 14:30,16.7336,0.5873,16.74390308,0.5736,0.1673,0.5975,16.16,0.42,16.165457,13.3036,2.4473,13.52682706,0.5736,0.1673,0.5975,12.73,2.28,12.93256742
25/10/2019 15:00,16.60976,0.55118,16.61890269,0.44976,0.13118,0.4685,16.16,0.42,16.165457,13.17976,2.41118,13.39850225,0.44976,0.13118,0.4685,12.73,2.28,12.93256742
25/10/2019 15:30,16.55216,0.53438,16.56078388,0.39216,0.11438,0.4085,16.16,0.42,16.165457,13.12216,2.39438,13.33882074,0.39216,0.11438,0.4085,12.73,2.28,12.93256742
25/10/2019 16:00,16.56944,0.53942,16.57821811,0.40944,0.11942,0.4265,16.16,0.42,16.165457,13.13944,2.39942,13.35672489,0.40944,0.11942,0.4265,12.73,2.28,12.93256742
25/10/2019 16:30,16.5416,0.5313,16.55013022,0.3816,0.1113,0.3975,16.16,0.42,16.165457,13.1116,2.3913,13.32787944,0.3816,0.1113,0.3975,12.73,2.28,12.93256742
25/10/2019 17:00,16.6688,0.5684,16.6784883,0.5088,0.1484,0.53,16.16,0.42,16.165457,13.2388,2.4284,13.45967875,0.5088,0.1484,0.53,12.73,2.28,12.93256742
25/10/2019 17:30,16.4216,3.2663,16.74328708,0.2616,0.0763,0.2725,16.16,3.19,16.47184568,12.9916,2.3563,13.20355332,0.2616,0.0763,0.2725,12.73,2.28,12.93256742
25/10/2019 18:00,22.55672,3.09196,22.76764884,0.00672,0.00196,0.007,22.55,3.09,22.76072494,18.39672,2.22196,18.53041859,0.00672,0.00196,0.007,18.39,2.22,18.52351209
25/10/2019 18:30,22.55,3.18,22.77311792,0,0,0,22.55,3.18,22.77311792,18.39,2.41,18.54724238,0,0,0,18.39,2.41,18.54724238
25/10/2019 19:00,23.78,2.5,23.91105184,0,0,0,23.78,2.5,23.91105184,19.22,2.83,19.42723089,0,0,0,19.22,2.83,19.42723089
25/10/2019 19:30,23.39,2.58,23.53186138,0,0,0,23.39,2.58,23.53186138,19.25,2.75,19.44543648,0,0,0,19.25,2.75,19.44543648
25/10/2019 20:00,23.27,2.67,23.42267705,0,0,0,23.27,2.67,23.42267705,18.3,2.4,18.4567061,0,0,0,18.3,2.4,18.4567061
25/10/2019 20:30,21.89,2.44,22.02556923,0,0,0,21.89,2.44,22.02556923,16.89,1.71,16.97634236,0,0,0,16.89,1.71,16.97634236
25/10/2019 21:00,20.98,2.16,21.09089851,0,0,0,20.98,2.16,21.09089851,16.04,1.32,16.09422257,0,0,0,16.04,1.32,16.09422257
25/10/2019 21:30,19.92,1.83,20.00388212,0,0,0,19.92,1.83,20.00388212,15.99,1.06,16.02509594,0,0,0,15.99,1.06,16.02509594
25/10/2019 22:00,18.4,-0.32,18.4027824,0,0,0,18.4,-0.32,18.4027824,14.9,2.65,15.13381974,0,0,0,14.9,2.65,15.13381974
25/10/2019 22:30,17.31,1.27,17.35652615,0,0,0,17.31,1.27,17.35652615,13.42,0.1,13.42037257,0,0,0,13.42,0.1,13.42037257
25/10/2019 23:00,16.36,0.94,16.38698264,0,0,0,16.36,0.94,16.38698264,12.88,0,12.88,0,0,0,12.88,0,12.88
25/10/2019 23:30,16.36,0.94,16.38698264,0,0,0,16.36,0.94,16.38698264,12.88,0,12.88,0,0,0,12.88,0,12.88
26/10/2019 00:00,15.26,0.81,15.28148226,0,0,0,15.26,0.81,15.28148226,11.74,0.09,11.74034497,0,0,0,11.74,0.09,11.74034497
26/10/2019 00:30,14.35,1.7,14.45034602,0,0,0,14.35,1.7,14.45034602,10.69,-1.23,10.76052973,0,0,0,10.69,-1.23,10.76052973
26/10/2019 01:00,14.35,1.7,14.45034602,0,0,0,14.35,1.7,14.45034602,10.69,-1.23,10.76052973,0,0,0,10.69,-1.23,10.76052973
26/10/2019 01:30,13.98,2.11,14.13833441,0,0,0,13.98,2.11,14.13833441,10.51,-1.92,10.68393654,0,0,0,10.51,-1.92,10.68393654
26/10/2019 02:00,13.94,2.03,14.08703304,0,0,0,13.94,2.03,14.08703304,10.43,-1.98,10.61627524,0,0,0,10.43,-1.98,10.61627524
26/10/2019 02:30,13.9,1.85,14.02257109,0,0,0,13.9,1.85,14.02257109,10.43,-1.98,10.61627524,0,0,0,10.43,-1.98,10.61627524
26/10/2019 03:00,13.59,1.52,13.67473949,0,0,0,13.59,1.52,13.67473949,10.27,-1.53,10.38334243,0,0,0,10.27,-1.53,10.38334243
26/10/2019 03:30,13.04,-0.95,13.07455927,0,0,0,13.04,-0.95,13.07455927,10.36,0.6,10.37735997,0,0,0,10.36,0.6,10.37735997
26/10/2019 04:00,13.04,-0.83,13.06638818,0,0,0,13.04,-0.83,13.06638818,10.36,0.6,10.37735997,0,0,0,10.36,0.6,10.37735997
26/10/2019 04:30,13.19,0,13.19,0,0,0,13.19,0,13.19,10.33,-0.29,10.33406987,0,0,0,10.33,-0.29,10.33406987
26/10/2019 05:00,13.19,0,13.19,0,0,0,13.19,0,13.19,10.33,-0.29,10.33406987,0,0,0,10.33,-0.29,10.33406987
26/10/2019 05:30,13.21,-0.68,13.22749031,0,0,0,13.21,-0.68,13.22749031,10.43,0.68,10.45214332,0,0,0,10.43,0.68,10.45214332
26/10/2019 06:00,13.72,-0.57,13.73183527,0,0,0,13.72,-0.57,13.73183527,10.97,0.83,11.00135446,0,0,0,10.97,0.83,11.00135446
26/10/2019 06:30,13.72,-0.57,13.73183527,0,0,0,13.72,-0.57,13.73183527,10.97,0.83,11.00135446,0,0,0,10.97,0.83,11.00135446
26/10/2019 07:00,14.03,-0.9,14.05883708,0,0,0,14.03,-0.9,14.05883708,11.35,1.61,11.46362072,0,0,0,11.35,1.61,11.46362072
26/10/2019 07:30,15.12,0.99,15.15237605,0,0,0,15.12,0.99,15.15237605,11.94,1.32,12.01274323,0,0,0,11.94,1.32,12.01274323
26/10/2019 08:00,16.38,2.12,16.51662193,0,0,0,16.38,2.12,16.51662193,12.7,-0.02,12.70001575,0,0,0,12.7,-0.02,12.70001575
26/10/2019 08:30,17.48472,-0.78404,17.50228991,0.05472,0.01596,0.057,17.43,-0.8,17.44834949,14.12472,3.69596,14.60026833,0.05472,0.01596,0.057,14.07,3.68,14.54329055
26/10/2019 09:00,18.98704,0.81372,19.00446864,0.28704,0.08372,0.299,18.7,0.73,18.71424324,15.03704,2.65372,15.26940738,0.28704,0.08372,0.299,14.75,2.57,14.97222094
26/10/2019 09:30,19.77088,2.31234,19.90564272,0.35088,0.10234,0.3655,19.42,2.21,19.54534471,15.25088,1.63234,15.33798796,0.35088,0.10234,0.3655,14.9,1.53,14.97834771
26/10/2019 10:00,20.3492,1.5831,20.41068706,0.3192,0.0931,0.3325,20.03,1.49,20.08534291,15.8392,2.8931,16.10125102,0.3192,0.0931,0.3325,15.52,2.8,15.77055484
26/10/2019 10:30,20.3684,1.1987,20.40364184,0.3384,0.0987,0.3525,20.03,1.1,20.06018195,15.8584,2.7787,16.10000075,0.3384,0.0987,0.3525,15.52,2.68,15.74969206
26/10/2019 11:00,20.6696,1.2853,20.70952342,0.4296,0.1253,0.4475,20.24,1.16,20.27321385,16.3596,2.8453,16.60518727,0.4296,0.1253,0.4475,15.93,2.72,16.16054764
26/10/2019 11:30,20.38928,1.08354,20.41805078,0.38928,0.11354,0.4055,20,0.97,20.02350868,15.77928,2.62354,15.99589446,0.38928,0.11354,0.4055,15.39,2.51,15.59333832
26/10/2019 12:00,20.84976,0.92118,20.87009978,0.44976,0.13118,0.4685,20.4,0.79,20.41529084,16.15976,2.34118,16.32847106,0.44976,0.13118,0.4685,15.71,2.21,15.86468405
26/10/2019 12:30,20.5964,1.0652,20.62392649,0.5664,0.1652,0.59,20.03,0.9,20.05020948,16.9364,2.1452,17.0717172,0.5664,0.1652,0.59,16.37,1.98,16.48930866
26/10/2019 13:00,20.27464,1.10302,20.30462214,0.52464,0.15302,0.5465,19.75,0.95,19.7728349,16.70464,1.92302,16.81496368,0.52464,0.15302,0.5465,16.18,1.77,16.27652604
26/10/2019 13:30,20.15024,0.84882,20.16811016,0.51024,0.14882,0.5315,19.64,0.7,19.65247058,15.97024,1.71882,16.06246892,0.51024,0.14882,0.5315,15.46,1.57,15.53951415
26/10/2019 14:00,20.49648,0.88564,20.51560505,0.63648,0.18564,0.663,19.86,0.7,19.87233253,15.83648,1.75564,15.93349838,0.63648,0.18564,0.663,15.2,1.57,15.28086712
26/10/2019 14:30,20.4288,1.0109,20.45379643,0.9288,0.2709,0.9675,19.5,0.74,19.51403597,15.6888,1.6909,15.77965742,0.9288,0.2709,0.9675,14.76,1.42,14.82814891
26/10/2019 15:00,19.5628,0.8704,19.58215361,0.6528,0.1904,0.68,18.91,0.68,18.92222239,15.0028,1.6804,15.09661392,0.6528,0.1904,0.68,14.35,1.49,14.42714802
26/10/2019 15:30,19.7196,0.6078,19.72896462,0.6096,0.1778,0.635,19.11,0.43,19.11483717,15.1796,1.6678,15.2709467,0.6096,0.1778,0.635,14.57,1.49,14.64598921
26/10/2019 16:00,19.75288,0.55334,19.76062887,0.42288,0.12334,0.4405,19.33,0.43,19.33478213,15.05288,1.39334,15.11722834,0.42288,0.12334,0.4405,14.63,1.27,14.68501958
26/10/2019 16:30,19.53224,-0.43268,19.5370318,0.40224,0.11732,0.419,19.13,-0.55,19.1379048,14.65224,1.40732,14.71967006,0.40224,0.11732,0.419,14.25,1.29,14.30827034
26/10/2019 17:00,19.48184,-0.44738,19.48697613,0.35184,0.10262,0.3665,19.13,-0.55,19.1379048,14.84184,1.39262,14.90703207,0.35184,0.10262,0.3665,14.49,1.29,14.54730903
26/10/2019 17:30,19.9004,-0.5253,19.90733182,0.2904,0.0847,0.3025,19.61,-0.61,19.61948521,15.1604,1.5447,15.2388919,0.2904,0.0847,0.3025,14.87,1.46,14.9415026
26/10/2019 18:00,20.54568,0.14124,20.54616547,0.17568,0.05124,0.183,20.37,0.09,20.37019882,15.56568,1.46124,15.63411706,0.17568,0.05124,0.183,15.39,1.41,15.45445567
26/10/2019 18:30,21.17,2.63,21.3327401,0,0,0,21.17,2.63,21.3327401,15.88,0.29,15.88264776,0,0,0,15.88,0.29,15.88264776
26/10/2019 19:00,21.74,2.19,21.85002746,0,0,0,21.74,2.19,21.85002746,16.55,-0.52,16.55816717,0,0,0,16.55,-0.52,16.55816717
26/10/2019 19:30,22.09,2.87,22.27565936,0,0,0,22.09,2.87,22.27565936,16.15,-0.66,16.16348044,0,0,0,16.15,-0.66,16.16348044
26/10/2019 20:00,21.16,2.46,21.30251628,0,0,0,21.16,2.46,21.30251628,16.02,1.23,16.06714972,0,0,0,16.02,1.23,16.06714972
26/10/2019 20:30,20.37,0.49,20.37589262,0,0,0,20.37,0.49,20.37589262,15.69,1.54,15.76539565,0,0,0,15.69,1.54,15.76539565
26/10/2019 21:00,19.95,1.77,20.02836489,0,0,0,19.95,1.77,20.02836489,14.93,-0.44,14.93648218,0,0,0,14.93,-0.44,14.93648218
26/10/2019 21:30,19.29,2.02,19.39547628,0,0,0,19.29,2.02,19.39547628,14.29,-1.27,14.34632357,0,0,0,14.29,-1.27,14.34632357
26/10/2019 22:00,18.47,-1.02,18.49814315,0,0,0,18.47,-1.02,18.49814315,14.41,1.66,14.50529903,0,0,0,14.41,1.66,14.50529903
26/10/2019 22:30,16.66,0.12,16.66043217,0,0,0,16.66,0.12,16.66043217,12.8,-0.48,12.80899684,0,0,0,12.8,-0.48,12.80899684
26/10/2019 23:00,15.65,-0.57,15.66037675,0,0,0,15.65,-0.57,15.66037675,12.19,-0.23,12.19216962,0,0,0,12.19,-0.23,12.19216962
26/10/2019 23:30,14.66,-1.39,14.72574956,0,0,0,14.66,-1.39,14.72574956,11.66,0.49,11.67029134,0,0,0,11.66,0.49,11.67029134
27/10/2019 00:00,14.66,-1.39,14.72574956,0,0,0,14.66,-1.39,14.72574956,11.66,0.49,11.67029134,0,0,0,11.66,0.49,11.67029134
27/10/2019 00:30,13.37,-1.22,13.42554654,0,0,0,13.37,-1.22,13.42554654,10.61,-0.35,10.61577129,0,0,0,10.61,-0.35,10.61577129
27/10/2019 01:00,13.37,-1.22,13.42554654,0,0,0,13.37,-1.22,13.42554654,10.61,-0.35,10.61577129,0,0,0,10.61,-0.35,10.61577129
27/10/2019 01:30,13.18,-0.44,13.18734242,0,0,0,13.18,-0.44,13.18734242,10.51,-1.03,10.56035037,0,0,0,10.51,-1.03,10.56035037
27/10/2019 02:00,12.98,-0.56,12.99207451,0,0,0,12.98,-0.56,12.99207451,10.2,-1.42,10.2983688,0,0,0,10.2,-1.42,10.2983688
27/10/2019 02:30,12.84,-0.56,12.85220604,0,0,0,12.84,-0.56,12.85220604,10.2,-1.24,10.27509611,0,0,0,10.2,-1.24,10.27509611
27/10/2019 03:00,12.84,-0.56,12.85220604,0,0,0,12.84,-0.56,12.85220604,10.2,-1.24,10.27509611,0,0,0,10.2,-1.24,10.27509611
27/10/2019 03:30,12.67,-0.37,12.67540137,0,0,0,12.67,-0.37,12.67540137,10.04,-1.51,10.15291584,0,0,0,10.04,-1.51,10.15291584
27/10/2019 04:00,12.63,-0.37,12.63541847,0,0,0,12.63,-0.37,12.63541847,10.04,-1.27,10.12000494,0,0,0,10.04,-1.27,10.12000494
27/10/2019 04:30,12.63,-0.41,12.63665304,0,0,0,12.63,-0.41,12.63665304,10.07,-1.2,10.14124746,0,0,0,10.07,-1.2,10.14124746
27/10/2019 05:00,12.5,-0.41,12.50672219,0,0,0,12.5,-0.41,12.50672219,9.94,-0.99,9.989179145,0,0,0,9.94,-0.99,9.989179145
27/10/2019 05:30,12.75,-3.1,13.1214519,0,0,0,12.75,-3.1,13.1214519,10.37,1.31,10.45241599,0,0,0,10.37,1.31,10.45241599
27/10/2019 06:00,13.11,-2.57,13.35952843,0,0,0,13.11,-2.57,13.35952843,10.37,2.05,10.57068588,0,0,0,10.37,2.05,10.57068588
27/10/2019 06:30,14.07,-0.84,14.09505232,0,0,0,14.07,-0.84,14.09505232,11.11,0.41,11.11756268,0,0,0,11.11,0.41,11.11756268
27/10/2019 07:00,14.07,-0.67,14.08594335,0,0,0,14.07,-0.67,14.08594335,11.11,0.41,11.11756268,0,0,0,11.11,0.41,11.11756268
27/10/2019 07:30,15.27,-1.02,15.30402888,0,0,0,15.27,-1.02,15.30402888,11.65,0.8,11.67743551,0,0,0,11.65,0.8,11.67743551
27/10/2019 08:00,15.33,-1.0025,15.3627441,0.06,0.0175,0.0625,15.27,-1.02,15.30402888,12.27,0.8175,12.29720319,0.06,0.0175,0.0625,12.21,0.8,12.23617996
27/10/2019 08:30,15.58096,-0.22472,15.58258045,0.36096,0.10528,0.376,15.22,-0.33,15.22357711,13.18096,0.90528,13.21201114,0.36096,0.10528,0.376,12.82,0.8,12.84493675
27/10/2019 09:00,15.77576,2.86668,16.03410296,1.08576,0.31668,1.131,14.69,2.55,14.90968142,11.85576,-0.92332,11.89165947,1.08576,0.31668,1.131,10.77,-1.24,10.84114846
27/10/2019 09:30,16.85184,4.03512,17.32820547,3.17184,0.92512,3.304,13.68,3.11,14.02905913,12.86184,-0.24488,12.86417096,3.17184,0.92512,3.304,9.69,-1.17,9.760379091
27/10/2019 10:00,16.52984,4.65912,17.1739049,4.89984,1.42912,5.104,11.63,3.23,12.07020298,12.85984,0.66912,12.87723598,4.89984,1.42912,5.104,7.96,-0.76,7.996199097
27/10/2019 10:30,17.41992,5.65456,18.31468432,7.00992,2.04456,7.302,10.41,3.61,11.01817589,14.17992,1.59456,14.26929405,7.00992,2.04456,7.302,7.17,-0.45,7.18410746
27/10/2019 11:00,17.6776,6.3018,18.76726472,8.5776,2.5018,8.935,9.1,3.8,9.861541462,14.8176,2.5018,15.02731756,8.5776,2.5018,8.935,6.24,0,6.24
27/10/2019 11:30,18.16,6.635,19.33413626,9.72,2.835,10.125,8.44,3.8,9.256003457,15.18,2.345,15.36005941,9.72,2.835,10.125,5.46,-0.49,5.481943086
27/10/2019 12:00,18.16416,6.45038,19.27547952,10.42416,3.04038,10.8585,7.74,3.41,8.457877984,15.55416,4.09038,16.08300662,10.42416,3.04038,10.8585,5.13,1.05,5.236353693
27/10/2019 12:30,18.65824,6.66282,19.81219549,10.87824,3.17282,11.3315,7.78,3.49,8.526927934,16.23824,3.82282,16.68215787,10.87824,3.17282,11.3315,5.36,0.65,5.399268469
27/10/2019 13:00,20.20528,6.35654,21.18157078,10.68528,3.11654,11.1305,9.52,3.24,10.05624184,17.21528,3.65654,17.59932244,10.68528,3.11654,11.1305,6.53,0.54,6.552289676
27/10/2019 13:30,19.67064,5.70352,20.48082563,9.20064,2.68352,9.584,10.47,3.02,10.89684817,16.87064,3.16352,17.1646833,9.20064,2.68352,9.584,7.67,0.48,7.68500488
27/10/2019 14:00,19.16352,5.35186,19.89680638,8.30352,2.42186,8.6495,10.86,2.93,11.24831098,15.88352,2.77186,16.12356708,8.30352,2.42186,8.6495,7.58,0.35,7.588076173
27/10/2019 14:30,21.54408,4.87994,22.08984376,7.95408,2.31994,8.2855,13.59,2.56,13.8290166,18.62408,1.91994,18.72278092,7.95408,2.31994,8.2855,10.67,-0.4,10.67749502
27/10/2019 15:00,18.1256,3.8483,18.52961921,5.2056,1.5183,5.4225,12.92,2.33,13.12841575,15.8056,1.0583,15.84099082,5.2056,1.5183,5.4225,10.6,-0.46,10.60997644
27/10/2019 15:30,17.88392,4.00156,18.32613099,5.11392,1.49156,5.327,12.77,2.51,13.01433825,14.99392,1.03156,15.02936303,5.11392,1.49156,5.327,9.88,-0.46,9.890702705
27/10/2019 16:00,20.45008,3.67294,20.77730156,5.29008,1.54294,5.5105,15.16,2.13,15.30890264,16.59008,1.03294,16.62220561,5.29008,1.54294,5.5105,11.3,-0.51,11.31150299
27/10/2019 16:30,20.26856,3.67708,20.59940392,3.41856,0.99708,3.561,16.85,2.68,17.06179651,16.80856,0.68708,16.82259695,3.41856,0.99708,3.561,13.39,-0.31,13.39358802
27/10/2019 17:00,21.5432,3.3051,21.79525527,2.1432,0.6251,2.2325,19.4,2.68,19.58423856,18.1732,0.3151,18.17593151,2.1432,0.6251,2.2325,16.03,-0.31,16.03299722
27/10/2019 17:30,21.02736,3.55048,21.32500356,0.44736,0.13048,0.466,20.58,3.42,20.86223382,17.75736,1.91048,17.85983673,0.44736,0.13048,0.466,17.31,1.78,17.40127869
27/10/2019 18:00,23.1944,3.4767,23.45352072,0.1944,0.0567,0.2025,23,3.42,23.25287939,18.6244,1.8367,18.71474665,0.1944,0.0567,0.2025,18.43,1.78,18.51575815
27/10/2019 18:30,23,3.58,23.27694997,0,0,0,23,3.58,23.27694997,18.68,0.37,18.68366399,0,0,0,18.68,0.37,18.68366399
27/10/2019 19:00,23.08,2.87,23.25775785,0,0,0,23.08,2.87,23.25775785,17.82,0.24,17.82161609,0,0,0,17.82,0.24,17.82161609
27/10/2019 19:30,22.68,2.73,22.84371467,0,0,0,22.68,2.73,22.84371467,17.28,0.24,17.28166659,0,0,0,17.28,0.24,17.28166659
27/10/2019 20:00,21.82,2.73,21.99011824,0,0,0,21.82,2.73,21.99011824,16.97,-0.35,16.97360893,0,0,0,16.97,-0.35,16.97360893
27/10/2019 20:30,20.95,2.73,21.12712475,0,0,0,20.95,2.73,21.12712475,16.22,1.62,16.30069937,0,0,0,16.22,1.62,16.30069937
27/10/2019 21:00,20.49,0,20.49,0,0,0,20.49,0,20.49,16.22,2.12,16.35795831,0,0,0,16.22,2.12,16.35795831
27/10/2019 21:30,19.62,-0.66,19.63109778,0,0,0,19.62,-0.66,19.63109778,15.71,2.3,15.87747146,0,0,0,15.71,2.3,15.87747146
27/10/2019 22:00,18.84,-0.09,18.84021497,0,0,0,18.84,-0.09,18.84021497,14.95,1.35,15.01082942,0,0,0,14.95,1.35,15.01082942
27/10/2019 22:30,17.14,2.12,17.27061088,0,0,0,17.14,2.12,17.27061088,13.04,-1.54,13.1306207,0,0,0,13.04,-1.54,13.1306207
27/10/2019 23:00,17.14,2,17.25629161,0,0,0,17.14,2,17.25629161,13.04,-1.81,13.16501804,0,0,0,13.04,-1.81,13.16501804
27/10/2019 23:30,15.95,-0.44,15.95606781,0,0,0,15.95,-0.44,15.95606781,12.13,0,12.13,0,0,0,12.13,0,12.13
28/10/2019 00:00,14.71,-0.44,14.71657909,0,0,0,14.71,-0.44,14.71657909,11.64,0.22,11.64207885,0,0,0,11.64,0.22,11.64207885
28/10/2019 00:30,14,0.19,14.00128923,0,0,0,14,0.19,14.00128923,11.31,-1.33,11.38793221,0,0,0,11.31,-1.33,11.38793221
28/10/2019 01:00,14.16,0,14.16,0,0,0,14.16,0,14.16,11.43,-0.5,11.44093091,0,0,0,11.43,-0.5,11.44093091
28/10/2019 01:30,14.08,-2.65,14.32720838,0,0,0,14.08,-2.65,14.32720838,11.76,2.14,11.95312511,0,0,0,11.76,2.14,11.95312511
28/10/2019 02:00,13.8,-2.47,14.01930455,0,0,0,13.8,-2.47,14.01930455,11.55,2.14,11.74657823,0,0,0,11.55,2.14,11.74657823
28/10/2019 02:30,13.73,-2.34,13.92797545,0,0,0,13.73,-2.34,13.92797545,11.5,2.06,11.68304755,0,0,0,11.5,2.06,11.68304755
28/10/2019 03:00,13.5,-2.37,13.70645468,0,0,0,13.5,-2.37,13.70645468,11.34,2.14,11.54015598,0,0,0,11.34,2.14,11.54015598
28/10/2019 03:30,13.35,-2.65,13.61047391,0,0,0,13.35,-2.65,13.61047391,11.3,2.37,11.54586073,0,0,0,11.3,2.37,11.54586073
28/10/2019 04:00,13.35,-2.54,13.58948491,0,0,0,13.35,-2.54,13.58948491,11.3,2.46,11.56467034,0,0,0,11.3,2.46,11.56467034
28/10/2019 04:30,13.41,-2.46,13.63377057,0,0,0,13.41,-2.46,13.63377057,11.4,2.37,11.6437494,0,0,0,11.4,2.37,11.6437494
28/10/2019 05:00,13.41,-1.92,13.54675238,0,0,0,13.41,-1.92,13.54675238,11.4,2.37,11.6437494,0,0,0,11.4,2.37,11.6437494
28/10/2019 05:30,14.45,-2.1,14.60179783,0,0,0,14.45,-2.1,14.60179783,12.21,2.82,12.53142051,0,0,0,12.21,2.82,12.53142051
28/10/2019 06:00,14.45,-2.36,14.64145143,0,0,0,14.45,-2.36,14.64145143,12.21,3.59,12.72682993,0,0,0,12.21,3.59,12.72682993
28/10/2019 06:30,15.54,-2.36,15.71818056,0,0,0,15.54,-2.36,15.71818056,13.02,3.59,13.50586909,0,0,0,13.02,3.59,13.50586909
28/10/2019 07:00,15.64752,-0.21864,15.64904743,0.10752,0.03136,0.112,15.54,-0.25,15.54201081,13.12752,3.62136,13.61785701,0.10752,0.03136,0.112,13.02,3.59,13.50586909
28/10/2019 07:30,16.0776,-0.0932,16.07787013,0.5376,0.1568,0.56,15.54,-0.25,15.54201081,13.5576,3.7468,14.06581061,0.5376,0.1568,0.56,13.02,3.59,13.50586909
28/10/2019 08:00,16.99008,0.17294,16.99096015,1.45008,0.42294,1.5105,15.54,-0.25,15.54201081,14.47008,4.01294,15.01622132,1.45008,0.42294,1.5105,13.02,3.59,13.50586909
28/10/2019 08:30,17.87856,0.43208,17.88378038,2.33856,0.68208,2.436,15.54,-0.25,15.54201081,15.35856,4.27208,15.94164461,2.33856,0.68208,2.436,13.02,3.59,13.50586909
28/10/2019 09:00,20.07264,1.07202,20.10124632,4.53264,1.32202,4.7215,15.54,-0.25,15.54201081,17.55264,4.91202,18.22698855,4.53264,1.32202,4.7215,13.02,3.59,13.50586909
28/10/2019 09:30,22.296,1.7205,22.36228379,6.756,1.9705,7.0375,15.54,-0.25,15.54201081,19.776,5.5605,20.54286582,6.756,1.9705,7.0375,13.02,3.59,13.50586909
28/10/2019 10:00,24.16896,2.26678,24.27502665,8.62896,2.51678,8.9885,15.54,-0.25,15.54201081,21.64896,6.10678,22.49378205,8.62896,2.51678,8.9885,13.02,3.59,13.50586909
28/10/2019 10:30,25.1064,2.5402,25.2345782,9.5664,2.7902,9.965,15.54,-0.25,15.54201081,22.5864,6.3802,23.47024535,9.5664,2.7902,9.965,13.02,3.59,13.50586909
28/10/2019 11:00,26.17536,2.85198,26.33027271,10.63536,3.10198,11.0785,15.54,-0.25,15.54201081,23.65536,6.69198,24.58370706,10.63536,3.10198,11.0785,13.02,3.59,13.50586909
28/10/2019 11:30,26.34384,2.90112,26.50310177,10.80384,3.15112,11.254,15.54,-0.25,15.54201081,23.82384,6.74112,24.75920134,10.80384,3.15112,11.254,13.02,3.59,13.50586909
28/10/2019 12:00,26.53152,2.95586,26.69566747,10.99152,3.20586,11.4495,15.54,-0.25,15.54201081,24.01152,6.79586,24.95469507,10.99152,3.20586,11.4495,13.02,3.59,13.50586909
28/10/2019 12:30,25.33536,2.60698,25.46913448,9.79536,2.85698,10.2035,15.54,-0.25,15.54201081,22.81536,6.44698,23.70873685,9.79536,2.85698,10.2035,13.02,3.59,13.50586909
28/10/2019 13:00,21.78624,1.57182,21.84286775,6.24624,1.82182,6.5065,15.54,-0.25,15.54201081,19.26624,5.41182,20.01189145,6.24624,1.82182,6.5065,13.02,3.59,13.50586909
28/10/2019 13:30,24.93216,2.48938,25.05612929,9.39216,2.73938,9.7835,15.54,-0.25,15.54201081,22.41216,6.32938,23.28875194,9.39216,2.73938,9.7835,13.02,3.59,13.50586909
28/10/2019 14:00,24.768,2.4415,24.88804424,9.228,2.6915,9.6125,15.54,-0.25,15.54201081,22.248,6.2815,23.11775824,9.228,2.6915,9.6125,13.02,3.59,13.50586909
28/10/2019 14:30,22.78752,1.86386,22.8636183,7.24752,2.11386,7.5495,15.54,-0.25,15.54201081,20.26752,5.70386,21.05484234,7.24752,2.11386,7.5495,13.02,3.59,13.50586909
28/10/2019 15:00,20.98032,1.33676,21.02286266,5.44032,1.58676,5.667,15.54,-0.25,15.54201081,18.46032,5.17676,19.17243486,5.44032,1.58676,5.667,13.02,3.59,13.50586909
28/10/2019 15:30,17.88384,0.43362,17.8890961,2.34384,0.68362,2.4415,15.54,-0.25,15.54201081,15.36384,4.27362,15.94714418,2.34384,0.68362,2.4415,13.02,3.59,13.50586909
28/10/2019 16:00,16.28016,-0.03412,16.28019575,0.74016,0.21588,0.771,15.54,-0.25,15.54201081,13.76016,3.80588,14.27678976,0.74016,0.21588,0.771,13.02,3.59,13.50586909
28/10/2019 16:30,15.86208,-0.15606,15.86284768,0.32208,0.09394,0.3355,15.54,-0.25,15.54201081,13.34208,3.68394,13.84133349,0.32208,0.09394,0.3355,13.02,3.59,13.50586909
28/10/2019 17:00,15.59856,-0.23292,15.6002989,0.05856,0.01708,0.061,15.54,-0.25,15.54201081,13.07856,3.60708,13.56686249,0.05856,0.01708,0.061,13.02,3.59,13.50586909
28/10/2019 17:30,15.54,-0.25,15.54201081,0,0,0,15.54,-0.25,15.54201081,13.02,3.59,13.50586909,0,0,0,13.02,3.59,13.50586909
28/10/2019 18:00,15.54,-0.25,15.54201081,0,0,0,15.54,-0.25,15.54201081,13.02,3.59,13.50586909,0,0,0,13.02,3.59,13.50586909
28/10/2019 18:30,15.54,-0.25,15.54201081,0,0,0,15.54,-0.25,15.54201081,13.02,3.59,13.50586909,0,0,0,13.02,3.59,13.50586909
28/10/2019 19:00,15.54,-0.25,15.54201081,0,0,0,15.54,-0.25,15.54201081,13.02,3.59,13.50586909,0,0,0,13.02,3.59,13.50586909
28/10/2019 19:30,15.54,-0.25,15.54201081,0,0,0,15.54,-0.25,15.54201081,13.02,3.59,13.50586909,0,0,0,13.02,3.59,13.50586909
