Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
28/10/2019 20:00,15.54,-0.25,15.54201081,0,0,0,15.54,-0.25,15.54201081,13.02,3.59,13.50586909,0,0,0,13.02,3.59,13.50586909
28/10/2019 20:30,15.54,4.9,16.29421983,0,0,0,15.54,4.9,16.29421983,13.02,3.59,13.50586909,0,0,0,13.02,3.59,13.50586909
28/10/2019 21:00,23.87,4.4,24.27214247,0,0,0,23.87,4.4,24.27214247,18.14,0.58,18.14926996,0,0,0,18.14,0.58,18.14926996
28/10/2019 21:30,23.14,4.3,23.53613392,0,0,0,23.14,4.3,23.53613392,17.63,0.48,17.63653311,0,0,0,17.63,0.48,17.63653311
28/10/2019 22:00,21.91,3.96,22.26498821,0,0,0,21.91,3.96,22.26498821,16.69,-0.05,16.69007489,0,0,0,16.69,-0.05,16.69007489
28/10/2019 22:30,19.98,2.66,20.15628934,0,0,0,19.98,2.66,20.15628934,15.56,1.24,15.60933054,0,0,0,15.56,1.24,15.60933054
28/10/2019 23:00,18.09,1.07,18.12161693,0,0,0,18.09,1.07,18.12161693,14.75,1.12,14.79246092,0,0,0,14.75,1.12,14.79246092
28/10/2019 23:30,16.82,2.85,17.05974502,0,0,0,16.82,2.85,17.05974502,13.92,-0.41,13.92603677,0,0,0,13.92,-0.41,13.92603677
29/10/2019 00:00,16.2,2.85,16.44878415,0,0,0,16.2,2.85,16.44878415,12.5,-1.53,12.59328789,0,0,0,12.5,-1.53,12.59328789
29/10/2019 00:30,14.96,2.27,15.13124251,0,0,0,14.96,2.27,15.13124251,12.27,0.72,12.29110654,0,0,0,12.27,0.72,12.29110654
29/10/2019 01:00,14.96,0.79,14.98084444,0,0,0,14.96,0.79,14.98084444,12.27,0.72,12.29110654,0,0,0,12.27,0.72,12.29110654
29/10/2019 01:30,15.2,0.87,15.22487767,0,0,0,15.2,0.87,15.22487767,12.11,-0.66,12.1279718,0,0,0,12.11,-0.66,12.1279718
29/10/2019 02:00,14.85,0.87,14.87546302,0,0,0,14.85,0.87,14.87546302,11.97,-0.56,11.98309226,0,0,0,11.97,-0.56,11.98309226
29/10/2019 02:30,14.5,0.53,14.50968297,0,0,0,14.5,0.53,14.50968297,11.85,-0.46,11.85892491,0,0,0,11.85,-0.46,11.85892491
29/10/2019 03:00,14.4,0.57,14.41127683,0,0,0,14.4,0.57,14.41127683,11.85,-0.42,11.8574407,0,0,0,11.85,-0.42,11.8574407
29/10/2019 03:30,14.19,0.5,14.19880629,0,0,0,14.19,0.5,14.19880629,11.69,-0.42,11.69754248,0,0,0,11.69,-0.42,11.69754248
29/10/2019 04:00,14.02,0.62,14.03370229,0,0,0,14.02,0.62,14.03370229,11.46,-0.53,11.47224913,0,0,0,11.46,-0.53,11.47224913
29/10/2019 04:30,14.14,0.62,14.15358612,0,0,0,14.14,0.62,14.15358612,11.52,-0.46,11.52918037,0,0,0,11.52,-0.46,11.52918037
29/10/2019 05:00,14.26,0.74,14.27918765,0,0,0,14.26,0.74,14.27918765,11.6,-0.5,11.61077086,0,0,0,11.6,-0.5,11.61077086
29/10/2019 05:30,14.26,0.74,14.27918765,0,0,0,14.26,0.74,14.27918765,11.6,-0.5,11.61077086,0,0,0,11.6,-0.5,11.61077086
29/10/2019 06:00,14.52,0.44,14.52666514,0,0,0,14.52,0.44,14.52666514,11.89,0.35,11.89515027,0,0,0,11.89,0.35,11.89515027
29/10/2019 06:30,15.34,0.38,15.34470593,0,0,0,15.34,0.38,15.34470593,12.57,1.85,12.7054083,0,0,0,12.57,1.85,12.7054083
29/10/2019 07:00,18.38704,2.29372,18.52955454,0.04704,0.01372,0.049,18.34,2.28,18.48117962,14.72704,1.25372,14.78030856,0.04704,0.01372,0.049,14.68,1.24,14.73227749
29/10/2019 07:30,18.66304,2.37422,18.81345217,0.32304,0.09422,0.3365,18.34,2.28,18.48117962,15.00304,1.33422,15.06224924,0.32304,0.09422,0.3365,14.68,1.24,14.73227749
29/10/2019 08:00,19.02592,2.48006,19.1868791,0.68592,0.20006,0.7145,18.34,2.28,18.48117962,15.36592,1.44006,15.4332521,0.68592,0.20006,0.7145,14.68,1.24,14.73227749
29/10/2019 08:30,19.74256,2.68908,19.92485449,1.40256,0.40908,1.461,18.34,2.28,18.48117962,16.08256,1.64908,16.16688594,1.40256,0.40908,1.461,14.68,1.24,14.73227749
29/10/2019 09:00,20.89888,3.02634,21.11686338,2.55888,0.74634,2.6655,18.34,2.28,18.48117962,17.23888,1.98634,17.3529401,2.55888,0.74634,2.6655,14.68,1.24,14.73227749
29/10/2019 09:30,23.36752,3.74636,23.66592919,5.02752,1.46636,5.237,18.34,2.28,18.48117962,19.70752,2.70636,19.89247921,5.02752,1.46636,5.237,14.68,1.24,14.73227749
29/10/2019 10:00,25.54528,4.38154,25.91831829,7.20528,2.10154,7.5055,18.34,2.28,18.48117962,21.88528,3.34154,22.13891077,7.20528,2.10154,7.5055,14.68,1.24,14.73227749
29/10/2019 10:30,25.45168,4.35424,25.82145272,7.11168,2.07424,7.408,18.34,2.28,18.48117962,21.79168,3.31424,22.04226631,7.11168,2.07424,7.408,14.68,1.24,14.73227749
29/10/2019 11:00,26.16016,4.56088,26.55476601,7.82016,2.28088,8.146,18.34,2.28,18.48117962,22.50016,3.52088,22.7739719,7.82016,2.28088,8.146,14.68,1.24,14.73227749
29/10/2019 11:30,26.4928,4.6579,26.89915397,8.1528,2.3779,8.4925,18.34,2.28,18.48117962,22.8328,3.6179,23.11765464,8.1528,2.3779,8.4925,14.68,1.24,14.73227749
29/10/2019 12:00,26.596,4.688,27.0060097,8.256,2.408,8.6,18.34,2.28,18.48117962,22.936,3.648,23.22429762,8.256,2.408,8.6,14.68,1.24,14.73227749
29/10/2019 12:30,26.4184,4.6362,26.82212163,8.0784,2.3562,8.415,18.34,2.28,18.48117962,22.7584,3.5962,23.04077744,8.0784,2.3562,8.415,14.68,1.24,14.73227749
29/10/2019 13:00,24.964,4.212,25.31683709,6.624,1.932,6.9,18.34,2.28,18.48117962,21.304,3.172,21.53884862,6.624,1.932,6.9,14.68,1.24,14.73227749
29/10/2019 13:30,22.92064,3.61602,23.20412331,4.58064,1.33602,4.7715,18.34,2.28,18.48117962,19.26064,2.57602,19.43214173,4.58064,1.33602,4.7715,14.68,1.24,14.73227749
29/10/2019 14:00,22.44736,3.47798,22.71520011,4.10736,1.19798,4.2785,18.34,2.28,18.48117962,18.78736,2.43798,18.94488433,4.10736,1.19798,4.2785,14.68,1.24,14.73227749
29/10/2019 14:30,23.3632,3.7451,23.6614642,5.0232,1.4651,5.2325,18.34,2.28,18.48117962,19.7032,2.7051,19.88802796,5.0232,1.4651,5.2325,14.68,1.24,14.73227749
29/10/2019 15:00,22.05952,3.36486,22.31467467,3.71952,1.08486,3.8745,18.34,2.28,18.48117962,18.39952,2.32486,18.54581652,3.71952,1.08486,3.8745,14.68,1.24,14.73227749
29/10/2019 15:30,20.31856,2.85708,20.51844991,1.97856,0.57708,2.061,18.34,2.28,18.48117962,16.65856,1.81708,16.75736856,1.97856,0.57708,2.061,14.68,1.24,14.73227749
29/10/2019 16:00,20.008,2.7665,20.19835603,1.668,0.4865,1.7375,18.34,2.28,18.48117962,16.348,1.7265,16.43891439,1.668,0.4865,1.7375,14.68,1.24,14.73227749
29/10/2019 16:30,18.70336,2.38598,18.85493505,0.36336,0.10598,0.3785,18.34,2.28,18.48117962,15.04336,1.34598,15.10345465,0.36336,0.10598,0.3785,14.68,1.24,14.73227749
29/10/2019 17:00,18.46816,2.31738,18.61298428,0.12816,0.03738,0.1335,18.34,2.28,18.48117962,14.80816,1.27738,14.8631525,0.12816,0.03738,0.1335,14.68,1.24,14.73227749
29/10/2019 17:30,18.34,2.28,18.48117962,0,0,0,18.34,2.28,18.48117962,14.68,1.24,14.73227749,0,0,0,14.68,1.24,14.73227749
29/10/2019 18:00,18.34,2.28,18.48117962,0,0,0,18.34,2.28,18.48117962,14.68,1.24,14.73227749,0,0,0,14.68,1.24,14.73227749
29/10/2019 18:30,18.34,2.28,18.48117962,0,0,0,18.34,2.28,18.48117962,14.68,1.24,14.73227749,0,0,0,14.68,1.24,14.73227749
29/10/2019 19:00,18.34,2.28,18.48117962,0,0,0,18.34,2.28,18.48117962,14.68,1.24,14.73227749,0,0,0,14.68,1.24,14.73227749
29/10/2019 19:30,20.66,3.88,21.0211798,0,0,0,20.66,3.88,21.0211798,25.22,1.59,25.27007123,0,0,0,25.22,1.59,25.27007123
29/10/2019 20:00,20.66,3.91,21.02673774,0,0,0,20.66,3.91,21.02673774,25.22,1.59,25.27007123,0,0,0,25.22,1.59,25.27007123
29/10/2019 20:30,19.68,3.81,20.04541095,0,0,0,19.68,3.81,20.04541095,25.22,1.26,25.2514554,0,0,0,25.22,1.26,25.2514554
29/10/2019 21:00,19.19,2.42,19.34198801,0,0,0,19.19,2.42,19.34198801,23.69,2.41,23.81226995,0,0,0,23.69,2.41,23.81226995
29/10/2019 21:30,18.18,0.93,18.20377159,0,0,0,18.18,0.93,18.20377159,22.93,3.45,23.18808746,0,0,0,22.93,3.45,23.18808746
29/10/2019 22:00,17.3,0.93,17.32497908,0,0,0,17.3,0.93,17.32497908,21.71,3.09,21.92879842,0,0,0,21.71,3.09,21.92879842
29/10/2019 22:30,16.04,0,16.04,0,0,0,16.04,0,16.04,20.07,1.98,20.16743167,0,0,0,20.07,1.98,20.16743167
29/10/2019 23:00,14.66,0,14.66,0,0,0,14.66,0,14.66,18.56,1.77,18.64420822,0,0,0,18.56,1.77,18.64420822
29/10/2019 23:30,13.87,0,13.87,0,0,0,13.87,0,13.87,17.51,1.77,17.59923294,0,0,0,17.51,1.77,17.59923294
30/10/2019 00:00,13.05,2.3,13.25113203,0,0,0,13.05,2.3,13.25113203,16.29,0.92,16.31595845,0,0,0,16.29,0.92,16.31595845
30/10/2019 00:30,12.15,-0.46,12.1587047,0,0,0,12.15,-0.46,12.1587047,15.31,0.96,15.34006845,0,0,0,15.31,0.96,15.34006845
30/10/2019 01:00,12.15,-0.46,12.1587047,0,0,0,12.15,-0.46,12.1587047,15.31,0.96,15.34006845,0,0,0,15.31,0.96,15.34006845
30/10/2019 01:30,12.11,-0.46,12.11873343,0,0,0,12.11,-0.46,12.11873343,15.35,0.96,15.37999025,0,0,0,15.35,0.96,15.37999025
30/10/2019 02:00,12.45,1.99,12.60803712,0,0,0,12.45,1.99,12.60803712,15.49,0.3,15.49290483,0,0,0,15.49,0.3,15.49290483
30/10/2019 02:30,12.15,1.99,12.31188856,0,0,0,12.15,1.99,12.31188856,14.43,-1.76,14.53693572,0,0,0,14.43,-1.76,14.53693572
30/10/2019 03:00,11.69,0.87,11.72232912,0,0,0,11.69,0.87,11.72232912,14.24,-0.98,14.27368208,0,0,0,14.24,-0.98,14.27368208
30/10/2019 03:30,11.25,-0.7,11.27175674,0,0,0,11.25,-0.7,11.27175674,14.36,0.58,14.37170832,0,0,0,14.36,0.58,14.37170832
30/10/2019 04:00,11.25,-0.67,11.26993345,0,0,0,11.25,-0.67,11.26993345,14.36,0.62,14.37337817,0,0,0,14.36,0.62,14.37337817
30/10/2019 04:30,11.33,-0.59,11.34535147,0,0,0,11.33,-0.59,11.34535147,14.36,0.68,14.37609126,0,0,0,14.36,0.68,14.37609126
30/10/2019 05:00,11.33,-0.56,11.34383092,0,0,0,11.33,-0.56,11.34383092,14.36,0.68,14.37609126,0,0,0,14.36,0.68,14.37609126
30/10/2019 05:30,11.38,-0.56,11.39377023,0,0,0,11.38,-0.56,11.39377023,14.47,0.75,14.48942373,0,0,0,14.47,0.75,14.48942373
30/10/2019 06:00,11.53,-0.56,11.5435913,0,0,0,11.53,-0.56,11.5435913,14.77,0.87,14.7956007,0,0,0,14.77,0.87,14.7956007
30/10/2019 06:30,12.21,-0.56,12.22283519,0,0,0,12.21,-0.56,12.22283519,15.67,1.07,15.7064891,0,0,0,15.67,1.07,15.7064891
30/10/2019 07:00,14.22456,1.42008,14.29526965,0.03456,0.01008,0.036,14.19,1.41,14.25988078,18.09456,2.11008,18.21717704,0.03456,0.01008,0.036,18.06,2.1,18.18168309
30/10/2019 07:30,14.53704,1.92122,14.66344497,0.34704,0.10122,0.3615,14.19,1.82,14.3062399,18.40704,2.82122,18.62198711,0.34704,0.10122,0.3615,18.06,2.72,18.2636798
30/10/2019 08:00,15.33,2.1525,15.48037972,1.14,0.3325,1.1875,14.19,1.82,14.3062399,19.2,3.0525,19.44113567,1.14,0.3325,1.1875,18.06,2.72,18.2636798
30/10/2019 08:30,16.82808,2.58944,17.02614096,2.63808,0.76944,2.748,14.19,1.82,14.3062399,20.69808,3.48944,20.99015739,2.63808,0.76944,2.748,18.06,2.72,18.2636798
30/10/2019 09:00,18.29688,3.01784,18.54408736,4.10688,1.19784,4.278,14.19,1.82,14.3062399,22.16688,3.91784,22.51044289,4.10688,1.19784,4.278,18.06,2.72,18.2636798
30/10/2019 09:30,19.6188,3.4034,19.91181672,5.4288,1.5834,5.655,14.19,1.82,14.3062399,23.4888,4.3034,23.87976082,5.4288,1.5834,5.655,18.06,2.72,18.2636798
30/10/2019 10:00,21.2868,3.8899,21.63929704,7.0968,2.0699,7.3925,14.19,1.82,14.3062399,25.1568,4.7899,25.6087432,7.0968,2.0699,7.3925,18.06,2.72,18.2636798
30/10/2019 10:30,22.77912,4.32516,23.18610181,8.58912,2.50516,8.947,14.19,1.82,14.3062399,26.64912,5.22516,27.15654422,8.58912,2.50516,8.947,18.06,2.72,18.2636798
30/10/2019 11:00,22.88424,4.35582,23.29509837,8.69424,2.53582,9.0565,14.19,1.82,14.3062399,26.75424,5.25582,27.26560107,8.69424,2.53582,9.0565,18.06,2.72,18.2636798
30/10/2019 11:30,22.06152,4.11586,22.44216942,7.87152,2.29586,8.1995,14.19,1.82,14.3062399,25.93152,5.01586,26.41216729,7.87152,2.29586,8.1995,18.06,2.72,18.2636798
30/10/2019 12:00,20.49384,3.65862,20.81785239,6.30384,1.83862,6.5665,14.19,1.82,14.3062399,24.36384,4.55862,24.7866439,6.30384,1.83862,6.5665,18.06,2.72,18.2636798
30/10/2019 12:30,20.25624,3.58932,20.57178838,6.06624,1.76932,6.319,14.19,1.82,14.3062399,24.12624,4.48932,24.5403637,6.06624,1.76932,6.319,18.06,2.72,18.2636798
30/10/2019 13:00,17.4828,2.7804,17.70251169,3.2928,0.9604,3.43,14.19,1.82,14.3062399,21.3528,3.6804,21.6676582,3.2928,0.9604,3.43,18.06,2.72,18.2636798
30/10/2019 13:30,18.41208,3.05144,18.66322523,4.22208,1.23144,4.398,14.19,1.82,14.3062399,22.28208,3.95144,22.62973635,4.22208,1.23144,4.398,18.06,2.72,18.2636798
30/10/2019 14:00,17.84424,2.88582,18.07608526,3.65424,1.06582,3.8065,14.19,1.82,14.3062399,21.71424,3.78582,22.0417933,3.65424,1.06582,3.8065,18.06,2.72,18.2636798
30/10/2019 14:30,16.6308,2.5319,16.82242629,2.4408,0.7119,2.5425,14.19,1.82,14.3062399,20.5008,3.4319,20.78607077,2.4408,0.7119,2.5425,18.06,2.72,18.2636798
30/10/2019 15:00,15.8268,2.2974,15.99267473,1.6368,0.4774,1.705,14.19,1.82,14.3062399,19.6968,3.1974,19.95463097,1.6368,0.4774,1.705,18.06,2.72,18.2636798
30/10/2019 15:30,15.2796,2.1378,15.42842717,1.0896,0.3178,1.135,14.19,1.82,14.3062399,19.1496,3.0378,19.38905384,1.0896,0.3178,1.135,18.06,2.72,18.2636798
30/10/2019 16:00,14.7372,1.9796,14.8695622,0.5472,0.1596,0.57,14.19,1.82,14.3062399,18.6072,2.8796,18.82870118,0.5472,0.1596,0.57,18.06,2.72,18.2636798
30/10/2019 16:30,14.53752,1.92136,14.66393917,0.34752,0.10136,0.362,14.19,1.82,14.3062399,18.40752,2.82136,18.62248278,0.34752,0.10136,0.362,18.06,2.72,18.2636798
30/10/2019 17:00,14.26728,1.84254,14.38576492,0.07728,0.02254,0.0805,14.19,1.82,14.3062399,18.13728,2.74254,18.343458,0.07728,0.02254,0.0805,18.06,2.72,18.2636798
30/10/2019 17:30,14.19,1.82,14.3062399,0,0,0,14.19,1.82,14.3062399,18.06,2.72,18.2636798,0,0,0,18.06,2.72,18.2636798
30/10/2019 18:00,14.19,1.82,14.3062399,0,0,0,14.19,1.82,14.3062399,18.06,2.72,18.2636798,0,0,0,18.06,2.72,18.2636798
30/10/2019 18:30,14.19,2.54,14.41553676,0,0,0,14.19,2.54,14.41553676,18.06,5.86,18.98692181,0,0,0,18.06,5.86,18.98692181
30/10/2019 19:00,20.78,2.38,20.91585045,0,0,0,20.78,2.38,20.91585045,26.5,5.57,27.0790491,0,0,0,26.5,5.57,27.0790491
30/10/2019 19:30,20.78,2.38,20.91585045,0,0,0,20.78,2.38,20.91585045,26.5,5.57,27.0790491,0,0,0,26.5,5.57,27.0790491
30/10/2019 20:00,20.48,5.13,21.11272839,0,0,0,20.48,5.13,21.11272839,24.78,2.46,24.90180716,0,0,0,24.78,2.46,24.90180716
30/10/2019 20:30,19.77,4.94,20.37784336,0,0,0,19.77,4.94,20.37784336,23.96,2.17,24.05806518,0,0,0,23.96,2.17,24.05806518
30/10/2019 21:00,19.03,3.75,19.3959635,0,0,0,19.03,3.75,19.3959635,23.39,2.99,23.58033503,0,0,0,23.39,2.99,23.58033503
30/10/2019 21:30,18.25,1.76,18.33466935,0,0,0,18.25,1.76,18.33466935,23,4.47,23.43034144,0,0,0,23,4.47,23.43034144
30/10/2019 22:00,17.53,2.25,17.67380548,0,0,0,17.53,2.25,17.67380548,21.83,3.44,22.09937782,0,0,0,21.83,3.44,22.09937782
30/10/2019 22:30,16.25,0.74,16.2668405,0,0,0,16.25,0.74,16.2668405,20.39,2.66,20.56277462,0,0,0,20.39,2.66,20.56277462
30/10/2019 23:00,14.91,1.31,14.96743799,0,0,0,14.91,1.31,14.96743799,19,3.01,19.23694622,0,0,0,19,3.01,19.23694622
30/10/2019 23:30,14.04,2.22,14.21442929,0,0,0,14.04,2.22,14.21442929,17.66,2.89,17.8949071,0,0,0,17.66,2.89,17.8949071
31/10/2019 00:00,12.88,1.11,12.92774149,0,0,0,12.88,1.11,12.92774149,16.39,2.68,16.60766389,0,0,0,16.39,2.68,16.60766389
31/10/2019 00:30,12.44,1.23,12.50065998,0,0,0,12.44,1.23,12.50065998,15.6,2.64,15.82180773,0,0,0,15.6,2.64,15.82180773
31/10/2019 01:00,12.34,1.02,12.38208383,0,0,0,12.34,1.02,12.38208383,15.42,2.5,15.62134437,0,0,0,15.42,2.5,15.62134437
31/10/2019 01:30,12.25,1.02,12.29239196,0,0,0,12.25,1.02,12.29239196,15.38,2.29,15.54954983,0,0,0,15.38,2.29,15.54954983
31/10/2019 02:00,12.25,1.02,12.29239196,0,0,0,12.25,1.02,12.29239196,15.45,2.36,15.62920663,0,0,0,15.45,2.36,15.62920663
31/10/2019 02:30,11.75,0.99,11.79163263,0,0,0,11.75,0.99,11.79163263,15.11,2.19,15.26788132,0,0,0,15.11,2.19,15.26788132
31/10/2019 03:00,11.75,0.99,11.79163263,0,0,0,11.75,0.99,11.79163263,14.78,2.19,14.94136875,0,0,0,14.78,2.19,14.94136875
31/10/2019 03:30,11.75,1.06,11.79771588,0,0,0,11.75,1.06,11.79771588,14.64,2.17,14.79994932,0,0,0,14.64,2.17,14.79994932
31/10/2019 04:00,11.75,1.06,11.79771588,0,0,0,11.75,1.06,11.79771588,14.64,2.17,14.79994932,0,0,0,14.64,2.17,14.79994932
31/10/2019 04:30,11.39,0.76,11.41532742,0,0,0,11.39,0.76,11.41532742,14.26,2.01,14.40096177,0,0,0,14.26,2.01,14.40096177
31/10/2019 05:00,11.39,-0.8,11.41806026,0,0,0,11.39,-0.8,11.41806026,14.26,2.27,14.43954639,0,0,0,14.26,2.27,14.43954639
31/10/2019 05:30,11.36,-0.54,11.37282727,0,0,0,11.36,-0.54,11.37282727,14.26,1.04,14.29787397,0,0,0,14.26,1.04,14.29787397
31/10/2019 06:00,11.96,-0.54,11.97218443,0,0,0,11.96,-0.54,11.97218443,14.99,0.89,15.0163977,0,0,0,14.99,0.89,15.0163977
31/10/2019 06:30,12.76,1.57,12.85622417,0,0,0,12.76,1.57,12.85622417,15.71,0.21,15.7114035,0,0,0,15.71,0.21,15.7114035
31/10/2019 07:00,12.77056,1.57308,12.86708139,0.01056,0.00308,0.011,12.76,1.57,12.85622417,15.72056,0.21308,15.722004,0.01056,0.00308,0.011,15.71,0.21,15.7114035
31/10/2019 07:30,13.06768,1.65974,13.17266099,0.30768,0.08974,0.3205,12.76,1.57,12.85622417,16.01768,0.29974,16.02048428,0.30768,0.08974,0.3205,15.71,0.21,15.7114035
31/10/2019 08:00,13.58656,1.81108,13.70673642,0.82656,0.24108,0.861,12.76,1.57,12.85622417,16.53656,0.45108,16.54271108,0.82656,0.24108,0.861,15.71,0.21,15.7114035
31/10/2019 08:30,14.74432,2.14876,14.90007187,1.98432,0.57876,2.067,12.76,1.57,12.85622417,17.69432,0.78876,17.71189156,1.98432,0.57876,2.067,15.71,0.21,15.7114035
31/10/2019 09:00,15.85888,2.47384,16.0506685,3.09888,0.90384,3.228,12.76,1.57,12.85622417,18.80888,1.11384,18.84183129,3.09888,0.90384,3.228,15.71,0.21,15.7114035
31/10/2019 09:30,16.54528,2.67404,16.75997554,3.78528,1.10404,3.943,12.76,1.57,12.85622417,19.49528,1.31404,19.53951492,3.78528,1.10404,3.943,15.71,0.21,15.7114035
31/10/2019 10:00,15.78016,6.18088,16.94746964,3.02016,0.88088,3.146,12.76,5.3,13.81693164,18.73016,4.05088,19.16320752,3.02016,0.88088,3.146,15.71,3.17,16.02663408
31/10/2019 10:30,23.1364,6.9727,24.16426184,4.7064,1.3727,4.9025,18.43,5.6,19.26200665,27.5764,4.5427,27.94805826,4.7064,1.3727,4.9025,22.87,3.17,23.08865089
31/10/2019 11:00,22.3176,4.9018,22.8495714,4.9776,1.4518,5.185,17.34,3.45,17.67987839,26.9476,6.9318,27.82486293,4.9776,1.4518,5.185,21.97,5.48,22.6431292
31/10/2019 11:30,21.25904,4.34722,21.69896549,3.65904,1.06722,3.8115,17.6,3.28,17.90302768,25.74904,6.94722,26.66977553,3.65904,1.06722,3.8115,22.09,5.88,22.85918852
31/10/2019 12:00,21.87872,4.07296,22.25460384,2.71872,0.79296,2.832,19.16,3.28,19.43872424,26.25872,6.67296,27.09333444,2.71872,0.79296,2.832,23.54,5.88,24.26326441
31/10/2019 12:30,23.39544,4.18992,23.76766801,2.84544,0.82992,2.964,20.55,3.36,20.82287444,27.73544,6.74992,28.54498296,2.84544,0.82992,2.964,24.89,5.92,25.58434091
31/10/2019 13:00,25.70192,5.00556,26.18481091,5.64192,1.64556,5.877,20.06,3.36,20.33944935,30.00192,7.61556,30.95338362,5.64192,1.64556,5.877,24.36,5.97,25.08087917
31/10/2019 13:30,21.82624,4.84432,22.35737437,4.50624,1.31432,4.694,17.32,3.53,17.67606574,26.09624,7.28432,27.09381959,4.50624,1.31432,4.694,21.59,5.97,22.40020089
31/10/2019 14:00,21.75984,4.39162,22.1985802,3.87984,1.13162,4.0415,17.88,3.26,18.17476272,26.04984,6.89162,26.94603107,3.87984,1.13162,4.0415,22.17,5.76,22.90603632
31/10/2019 14:30,20.41824,3.58032,20.72976642,1.81824,0.53032,1.894,18.6,3.05,18.84840842,24.63824,6.00032,25.35836569,1.81824,0.53032,1.894,22.82,5.47,23.46642921
31/10/2019 15:00,21.82896,3.34428,22.0836524,1.00896,0.29428,1.051,20.82,3.05,21.04221709,26.00896,5.76428,26.64006239,1.00896,0.29428,1.051,25,5.47,25.59142239
31/10/2019 15:30,22.35912,3.14266,22.57889632,0.48912,0.14266,0.5095,21.87,3,22.07480238,26.58912,5.60266,27.17298477,0.48912,0.14266,0.5095,26.1,5.46,26.66498828
31/10/2019 16:00,22.51488,3.07434,22.72380663,0.25488,0.07434,0.2655,22.26,3,22.46124663,26.75488,5.53434,27.32128333,0.25488,0.07434,0.2655,26.5,5.46,27.05663689
31/10/2019 16:30,23.35144,2.98042,23.54087198,0.24144,0.07042,0.2515,23.11,2.91,23.29249235,27.63144,5.81042,28.23574786,0.24144,0.07042,0.2515,27.39,5.74,27.98499062
31/10/2019 17:00,23.87,3.03,24.06154193,0,0,0,23.87,3.03,24.06154193,28.21,5.5,28.7411569,0,0,0,28.21,5.5,28.7411569
31/10/2019 17:30,24.31,2.97,24.49075336,0,0,0,24.31,2.97,24.49075336,28.68,5.43,29.18950668,0,0,0,28.68,5.43,29.18950668
31/10/2019 18:00,24.21,2.81,24.37252962,0,0,0,24.21,2.81,24.37252962,28.6,5.24,29.07606576,0,0,0,28.6,5.24,29.07606576
31/10/2019 18:30,23.79,2.72,23.94498904,0,0,0,23.79,2.72,23.94498904,28.06,4.84,28.4743604,0,0,0,28.06,4.84,28.4743604
31/10/2019 19:00,23.22,2.22,23.32588262,0,0,0,23.22,2.22,23.32588262,27.3,4.35,27.64439365,0,0,0,27.3,4.35,27.64439365
31/10/2019 19:30,23.38,2.32,23.49482496,0,0,0,23.38,2.32,23.49482496,27.3,4.25,27.62883458,0,0,0,27.3,4.25,27.62883458
31/10/2019 20:00,22.78,2.32,22.89783396,0,0,0,22.78,2.32,22.89783396,26.59,4.25,26.92750638,0,0,0,26.59,4.25,26.92750638
31/10/2019 20:30,22.24,3.14,22.46056989,0,0,0,22.24,3.14,22.46056989,25.91,4.94,26.37672648,0,0,0,25.91,4.94,26.37672648
31/10/2019 21:00,21.12,3.27,21.37164711,0,0,0,21.12,3.27,21.37164711,24.47,4.94,24.96366359,0,0,0,24.47,4.94,24.96366359
31/10/2019 21:30,20.08,3.13,20.32248262,0,0,0,20.08,3.13,20.32248262,23.26,4.66,23.722209,0,0,0,23.26,4.66,23.722209
31/10/2019 22:00,19.17,3.02,19.40642419,0,0,0,19.17,3.02,19.40642419,22.28,4.75,22.78071333,0,0,0,22.28,4.75,22.78071333
31/10/2019 22:30,17.16,2.32,17.31611966,0,0,0,17.16,2.32,17.31611966,20.13,3.9,20.50431418,0,0,0,20.13,3.9,20.50431418
31/10/2019 23:00,16.12,2.13,16.26011378,0,0,0,16.12,2.13,16.26011378,20.13,3.32,20.40194353,0,0,0,20.13,3.32,20.40194353
31/10/2019 23:30,15.14,1.68,15.23292487,0,0,0,15.14,1.68,15.23292487,17.72,3.22,18.01018601,0,0,0,17.72,3.22,18.01018601
01/11/2019 00:00,14.42,1.43,14.49073152,0,0,0,14.42,1.43,14.49073152,17.72,3.06,17.98226904,0,0,0,17.72,3.06,17.98226904
01/11/2019 00:30,14.25,1.43,14.32157114,0,0,0,14.25,1.43,14.32157114,16.43,2.99,16.6998503,0,0,0,16.43,2.99,16.6998503
01/11/2019 01:00,14.4,1.33,14.46128971,0,0,0,14.4,1.33,14.46128971,16.6,2.91,16.85313324,0,0,0,16.6,2.91,16.85313324
01/11/2019 01:30,14.28,1,14.31497118,0,0,0,14.28,1,14.31497118,16.52,2.59,16.72179715,0,0,0,16.52,2.59,16.72179715
01/11/2019 02:00,13.84,0.93,13.87121119,0,0,0,13.84,0.93,13.87121119,16.1,2.17,16.24558094,0,0,0,16.1,2.17,16.24558094
01/11/2019 02:30,13.33,-0.67,13.34682734,0,0,0,13.33,-0.67,13.34682734,16.1,3.6,16.49757558,0,0,0,16.1,3.6,16.49757558
01/11/2019 03:00,13.37,0.34,13.37432241,0,0,0,13.37,0.34,13.37432241,15.69,2.6,15.90396491,0,0,0,15.69,2.6,15.90396491
01/11/2019 03:30,13.11,1.06,13.15278298,0,0,0,13.11,1.06,13.15278298,15.23,1.87,15.34437356,0,0,0,15.23,1.87,15.34437356
01/11/2019 04:00,12.91,1.06,12.95344356,0,0,0,12.91,1.06,12.95344356,15,1.84,15.11243197,0,0,0,15,1.84,15.11243197
01/11/2019 04:30,12.78,1.02,12.82063961,0,0,0,12.78,1.02,12.82063961,14.84,1.8,14.94876584,0,0,0,14.84,1.8,14.94876584
01/11/2019 05:00,12.97,1.15,13.02088323,0,0,0,12.97,1.15,13.02088323,15.04,1.92,15.16205791,0,0,0,15.04,1.92,15.16205791
01/11/2019 05:30,13.44,1.28,13.50081479,0,0,0,13.44,1.28,13.50081479,15.62,2.15,15.76727307,0,0,0,15.62,2.15,15.76727307
01/11/2019 06:00,14.15,1.61,14.2412991,0,0,0,14.15,1.61,14.2412991,16.46,2.43,16.63840437,0,0,0,16.46,2.43,16.63840437
01/11/2019 06:30,15.89,2.15,16.03479342,0,0,0,15.89,2.15,16.03479342,18.6,3.39,18.90640368,0,0,0,18.6,3.39,18.90640368
01/11/2019 07:00,15.89,2.97,16.16517863,0,0,0,15.89,2.97,16.16517863,18.6,3.39,18.90640368,0,0,0,18.6,3.39,18.90640368
01/11/2019 07:30,17.63744,2.98092,17.88757037,0.03744,0.01092,0.039,17.6,2.97,17.8488347,20.76744,4.51092,21.25170495,0.03744,0.01092,0.039,20.73,4.5,21.21280038
01/11/2019 08:00,20.57032,4.09176,20.97332985,0.28032,0.08176,0.292,20.29,4.01,20.68246117,24.03032,5.91176,24.74682173,0.28032,0.08176,0.292,23.75,5.83,24.45508945
01/11/2019 08:30,22.21568,4.80124,22.72857988,0.41568,0.12124,0.433,21.8,4.68,22.29669034,26.07568,6.95124,26.9863081,0.41568,0.12124,0.433,25.66,6.83,26.55342727
01/11/2019 09:00,22.22288,4.80334,22.73606102,0.42288,0.12334,0.4405,21.8,4.68,22.29669034,26.08288,6.95334,26.99380607,0.42288,0.12334,0.4405,25.66,6.83,26.55342727
01/11/2019 09:30,22.54656,3.94608,22.88927511,0.46656,0.13608,0.486,22.08,3.81,22.40630492,26.38656,6.46608,27.16727331,0.46656,0.13608,0.486,25.92,6.33,26.68174095
01/11/2019 10:00,23.044,3.9745,23.38423799,0.564,0.1645,0.5875,22.48,3.81,22.80058113,27.284,6.4245,28.0301776,0.564,0.1645,0.5875,26.72,6.26,27.44350561
01/11/2019 10:30,22.51712,3.45666,22.78089532,0.77712,0.22666,0.8095,21.74,3.23,21.97863736,26.88712,6.00666,27.54990356,0.77712,0.22666,0.8095,26.11,5.78,26.74211099
01/11/2019 11:00,22.4732,3.6376,22.76569463,0.8832,0.2576,0.92,21.59,3.38,21.85297463,26.8132,6.1876,27.51788669,0.8832,0.2576,0.92,25.93,5.93,26.59943232
01/11/2019 11:30,22.58736,3.73048,22.89334647,0.68736,0.20048,0.716,21.9,3.53,22.18267116,26.92736,6.34048,27.6637742,0.68736,0.20048,0.716,26.24,6.14,26.94878847
01/11/2019 12:00,23.45872,4.09296,23.81310281,1.51872,0.44296,1.582,21.94,3.65,22.24153996,27.87872,6.77296,28.68964998,1.51872,0.44296,1.582,26.36,6.33,27.1093803
01/11/2019 12:30,22.68104,4.27322,23.08007766,1.69104,0.49322,1.7615,20.99,3.78,21.32764638,27.14104,6.95322,28.01755379,1.69104,0.49322,1.7615,25.45,6.46,26.25707714
01/11/2019 13:00,22.09856,6.26958,22.97072022,0.95856,0.27958,0.9985,21.14,5.99,21.97224841,25.84856,4.25958,26.19717687,0.95856,0.27958,0.9985,24.89,3.98,25.20619963
01/11/2019 13:30,22.41688,4.67034,22.8982223,1.16688,0.34034,1.2155,21.25,4.33,21.6866641,26.73688,5.10034,27.21900476,1.16688,0.34034,1.2155,25.57,4.76,26.00927719
01/11/2019 14:00,22.3756,4.6933,22.86251387,1.2456,0.3633,1.2975,21.13,4.33,21.56909363,26.2856,5.1233,26.78023469,1.2456,0.3633,1.2975,25.04,4.76,25.48841305
01/11/2019 14:30,22.69024,3.57632,22.97035167,1.29024,0.37632,1.344,21.4,3.2,21.63792966,25.85024,3.24632,26.05328197,1.29024,0.37632,1.344,24.56,2.87,24.72712074
01/11/2019 15:00,21.99664,3.31402,22.2448848,1.79664,0.52402,1.8715,20.2,2.79,20.39176549,25.83664,5.96402,26.51606119,1.79664,0.52402,1.8715,24.04,5.44,24.64782343
01/11/2019 15:30,19.77496,2.93728,19.99191479,0.50496,0.14728,0.526,19.27,2.79,19.47092705,23.70496,5.58728,24.35452374,0.50496,0.14728,0.526,23.2,5.44,23.82925933
01/11/2019 16:00,20.9392,2.9431,21.1450215,0.3192,0.0931,0.3325,20.62,2.85,20.81602508,24.8892,5.3731,25.46257018,0.3192,0.0931,0.3325,24.57,5.28,25.13092318
01/11/2019 16:30,22.41464,4.54302,22.87039827,0.28464,0.08302,0.2965,22.13,4.46,22.57495293,25.70464,3.32302,25.91854509,0.28464,0.08302,0.2965,25.42,3.24,25.62565121
01/11/2019 17:00,22.1516,4.4663,22.59737193,0.0216,0.0063,0.0225,22.13,4.46,22.57495293,25.4416,3.2463,25.64787465,0.0216,0.0063,0.0225,25.42,3.24,25.62565121
01/11/2019 17:30,22.95,2.57,23.09344929,0,0,0,22.95,2.57,23.09344929,26.99,4.82,27.41701114,0,0,0,26.99,4.82,27.41701114
01/11/2019 18:00,22.89,2.57,23.03382296,0,0,0,22.89,2.57,23.03382296,26.99,4.78,27.4100073,0,0,0,26.99,4.78,27.4100073
01/11/2019 18:30,22.29,2.57,22.43766922,0,0,0,22.29,2.57,22.43766922,26.05,3.89,26.33884204,0,0,0,26.05,3.89,26.33884204
01/11/2019 19:00,22.29,4.88,22.8179425,0,0,0,22.29,4.88,22.8179425,26.05,3.89,26.33884204,0,0,0,26.05,3.89,26.33884204
01/11/2019 19:30,21.69,4.12,22.07782824,0,0,0,21.69,4.12,22.07782824,25.18,1.73,25.23936013,0,0,0,25.18,1.73,25.23936013
01/11/2019 20:00,21.69,1.49,21.74111773,0,0,0,21.69,1.49,21.74111773,24.5,1.73,24.56100364,0,0,0,24.5,1.73,24.56100364
01/11/2019 20:30,19.59,1.24,19.62920528,0,0,0,19.59,1.24,19.62920528,22.89,2.92,23.07549566,0,0,0,22.89,2.92,23.07549566
01/11/2019 21:00,19.59,1.24,19.62920528,0,0,0,19.59,1.24,19.62920528,22.89,2.92,23.07549566,0,0,0,22.89,2.92,23.07549566
01/11/2019 21:30,18.55,3.33,18.84652223,0,0,0,18.55,3.33,18.84652223,20.57,-0.54,20.57708677,0,0,0,20.57,-0.54,20.57708677
01/11/2019 22:00,17.39,2.26,17.53623962,0,0,0,17.39,2.26,17.53623962,19.67,0.35,19.67311363,0,0,0,19.67,0.35,19.67311363
01/11/2019 22:30,15.86,1.73,15.95407471,0,0,0,15.86,1.73,15.95407471,18.44,0.86,18.46004334,0,0,0,18.44,0.86,18.46004334
01/11/2019 23:00,14.95,0.55,14.96011364,0,0,0,14.95,0.55,14.96011364,17.67,1.31,17.71849316,0,0,0,17.67,1.31,17.71849316
01/11/2019 23:30,14.15,-0.41,14.15593868,0,0,0,14.15,-0.41,14.15593868,16.79,1.04,16.82217881,0,0,0,16.79,1.04,16.82217881
02/11/2019 00:00,13.57,-2.62,13.82061142,0,0,0,13.57,-2.62,13.82061142,15.99,0.88,16.01419683,0,0,0,15.99,0.88,16.01419683
02/11/2019 00:30,13.04,-2.87,13.35209721,0,0,0,13.04,-2.87,13.35209721,16.14,3.23,16.46002734,0,0,0,16.14,3.23,16.46002734
02/11/2019 01:00,13.15,-2.87,13.4595468,0,0,0,13.15,-2.87,13.4595468,16.27,3.15,16.5721272,0,0,0,16.27,3.15,16.5721272
02/11/2019 01:30,12.95,-3.04,13.30203368,0,0,0,12.95,-3.04,13.30203368,16.08,3.05,16.36670095,0,0,0,16.08,3.05,16.36670095
02/11/2019 02:00,12.69,-1.77,12.81284512,0,0,0,12.69,-1.77,12.81284512,15.28,3,15.57171795,0,0,0,15.28,3,15.57171795
02/11/2019 02:30,12.51,-0.77,12.53367464,0,0,0,12.51,-0.77,12.53367464,14.63,0,14.63,0,0,0,14.63,0,14.63
02/11/2019 03:00,12.24,-0.77,12.26419586,0,0,0,12.24,-0.77,12.26419586,14.32,0.41,14.32586821,0,0,0,14.32,0.41,14.32586821
02/11/2019 03:30,11.96,-0.87,11.99160123,0,0,0,11.96,-0.87,11.99160123,14.05,0,14.05,0,0,0,14.05,0,14.05
02/11/2019 04:00,11.86,-0.87,11.89186697,0,0,0,11.86,-0.87,11.89186697,13.85,0,13.85,0,0,0,13.85,0,13.85
02/11/2019 04:30,11.74,-0.87,11.77219181,0,0,0,11.74,-0.87,11.77219181,13.66,-0.27,13.66266811,0,0,0,13.66,-0.27,13.66266811
02/11/2019 05:00,11.85,0.57,11.86370094,0,0,0,11.85,0.57,11.86370094,13.32,-2.45,13.54344491,0,0,0,13.32,-2.45,13.54344491
02/11/2019 05:30,12.03,0,12.03,0,0,0,12.03,0,12.03,13.81,-2.22,13.98729781,0,0,0,13.81,-2.22,13.98729781
02/11/2019 06:00,12.23,-0.55,12.24236088,0,0,0,12.23,-0.55,12.24236088,14.31,0.43,14.31645906,0,0,0,14.31,0.43,14.31645906
02/11/2019 06:30,13.22,0.56,13.2318555,0,0,0,13.22,0.56,13.2318555,15.38,0.43,15.38600988,0,0,0,15.38,0.43,15.38600988
02/11/2019 07:00,13.22,0.51,13.22983371,0,0,0,13.22,0.51,13.22983371,15.38,1.49,15.45200634,0,0,0,15.38,1.49,15.45200634
02/11/2019 07:30,15.97792,1.08106,16.01445029,0.27792,0.08106,0.2895,15.7,1,15.7318149,18.39792,1.83106,18.48881394,0.27792,0.08106,0.2895,18.12,1.75,18.20430993
02/11/2019 08:00,16.54816,1.41738,16.60874967,0.84816,0.24738,0.8835,15.7,1.17,15.74353518,18.96816,1.99738,19.07303386,0.84816,0.24738,0.8835,18.12,1.75,18.20430993
02/11/2019 08:30,17.38048,2.29014,17.53071095,0.96048,0.28014,1.0005,16.42,2.01,16.54256631,19.83048,0.96014,19.85371013,0.96048,0.28014,1.0005,18.87,0.68,18.88224828
02/11/2019 09:00,17.30944,1.61942,17.38502903,0.88944,0.25942,0.9265,16.42,1.36,16.4762253,19.75944,0.93942,19.78175875,0.88944,0.25942,0.9265,18.87,0.68,18.88224828
02/11/2019 09:30,18.48576,1.18168,18.52349023,0.48576,0.14168,0.506,18,1.04,18.03001941,21.54576,2.71168,21.71573122,0.48576,0.14168,0.506,21.06,2.57,21.21623199
02/11/2019 10:00,18.456,1.173,18.49323836,0.456,0.133,0.475,18,1.04,18.03001941,21.516,2.703,21.68512082,0.456,0.133,0.475,21.06,2.57,21.21623199
02/11/2019 10:30,19.6784,1.6487,19.74734509,1.0584,0.3087,1.1025,18.62,1.34,18.6681547,22.7684,3.1487,22.98508974,1.0584,0.3087,1.1025,21.71,2.84,21.89496974
02/11/2019 11:00,18.95112,1.27616,18.99403942,0.74112,0.21616,0.772,18.21,1.06,18.24082509,22.09112,2.84616,22.27371118,0.74112,0.21616,0.772,21.35,2.63,21.51137838
02/11/2019 11:30,19.44088,1.08984,19.47140381,0.41088,0.11984,0.428,19.03,0.97,19.05470546,22.68088,2.74984,22.8469678,0.41088,0.11984,0.428,22.27,2.63,22.42475864
02/11/2019 12:00,19.83112,1.20366,19.8676148,0.80112,0.23366,0.8345,19.03,0.97,19.05470546,23.07112,2.86366,23.24816394,0.80112,0.23366,0.8345,22.27,2.63,22.42475864
02/11/2019 12:30,21.09368,1.99274,21.18759894,2.44368,0.71274,2.5455,18.65,1.28,18.69387333,24.35368,3.35274,24.58338046,2.44368,0.71274,2.5455,21.91,2.64,22.06847752
02/11/2019 13:00,19.3252,2.1686,19.44649534,2.8752,0.8386,2.995,16.45,1.33,16.50367838,22.4652,3.1286,22.68200496,2.8752,0.8386,2.995,19.59,2.29,19.7233922
02/11/2019 13:30,17.722,1.271,17.76751882,2.232,0.651,2.325,15.49,0.62,15.50240304,20.632,2.671,20.80417422,2.232,0.651,2.325,18.4,2.02,18.51054834
02/11/2019 14:00,18.2828,1.3754,18.33446211,2.6928,0.7854,2.805,15.59,0.59,15.60116021,21.2328,2.7054,21.4044618,2.6928,0.7854,2.805,18.54,1.92,18.63915234
02/11/2019 14:30,16.65104,1.48072,16.71674803,3.43104,1.00072,3.574,13.22,0.48,13.2287112,19.50104,2.74072,19.69269172,3.43104,1.00072,3.574,16.07,1.74,16.16392588
02/11/2019 15:00,16.35288,1.79084,16.45064717,4.08288,1.19084,4.253,12.27,0.6,12.28466117,19.26288,2.85084,19.47269459,4.08288,1.19084,4.253,15.18,1.66,15.27049443
02/11/2019 15:30,16.47024,0.66632,16.48371281,1.29024,0.37632,1.344,15.18,0.29,15.18276984,19.41024,1.75632,19.48953762,1.29024,0.37632,1.344,18.12,1.38,18.17247369
02/11/2019 16:00,16.60376,0.12068,16.60419856,0.41376,0.12068,0.431,16.19,0,16.19,19.58376,1.33068,19.62891655,0.41376,0.12068,0.431,19.17,1.21,19.20814931
02/11/2019 16:30,16.43816,2.63238,16.64759828,0.24816,0.07238,0.2585,16.19,2.56,16.391147,19.41816,1.06238,19.44720003,0.24816,0.07238,0.2585,19.17,0.99,19.19554636
02/11/2019 17:00,18.16,0.52,18.16744341,0,0,0,18.16,0.52,18.16744341,21.43,1.67,21.4949715,0,0,0,21.43,1.67,21.4949715
02/11/2019 17:30,18.98,0.41,18.98442783,0,0,0,18.98,0.41,18.98442783,22.43,1.79,22.50131107,0,0,0,22.43,1.79,22.50131107
02/11/2019 18:00,18.93,0.41,18.93443952,0,0,0,18.93,0.41,18.93443952,22.4,1.79,22.47140628,0,0,0,22.4,1.79,22.47140628
02/11/2019 18:30,18.65,0.41,18.65450616,0,0,0,18.65,0.41,18.65450616,22.06,1.71,22.1261768,0,0,0,22.06,1.71,22.1261768
02/11/2019 19:00,18.15,0,18.15,0,0,0,18.15,0,18.15,21.47,1.54,21.5251597,0,0,0,21.47,1.54,21.5251597
02/11/2019 19:30,17.36,0,17.36,0,0,0,17.36,0,17.36,20.55,1.25,20.58798193,0,0,0,20.55,1.25,20.58798193
02/11/2019 20:00,16.84,2.1,16.97043311,0,0,0,16.84,2.1,16.97043311,19.75,0.78,19.76539653,0,0,0,19.75,0.78,19.76539653
02/11/2019 20:30,16.89,2.34,17.05132546,0,0,0,16.89,2.34,17.05132546,18.84,-1.74,18.9201797,0,0,0,18.84,-1.74,18.9201797
02/11/2019 21:00,15.97,-0.15,15.97070443,0,0,0,15.97,-0.15,15.97070443,18.63,0.22,18.63129893,0,0,0,18.63,0.22,18.63129893
02/11/2019 21:30,15.42,-0.6,15.43166874,0,0,0,15.42,-0.6,15.43166874,18.16,0.57,18.16894328,0,0,0,18.16,0.57,18.16894328
02/11/2019 22:00,14.84,-0.6,14.85212443,0,0,0,14.84,-0.6,14.85212443,17.47,0.5,17.47715366,0,0,0,17.47,0.5,17.47715366
02/11/2019 22:30,14.18,0.81,14.20311586,0,0,0,14.18,0.81,14.20311586,16.3,-1.99,16.42102616,0,0,0,16.3,-1.99,16.42102616
02/11/2019 23:00,13.02,-1.08,13.06471584,0,0,0,13.02,-1.08,13.06471584,15.65,0,15.65,0,0,0,15.65,0,15.65
02/11/2019 23:30,12.3,-1.11,12.34998381,0,0,0,12.3,-1.11,12.34998381,14.82,0,14.82,0,0,0,14.82,0,14.82
03/11/2019 00:00,11.86,-0.37,11.8657701,0,0,0,11.86,-0.37,11.8657701,13.87,-2.75,14.13999293,0,0,0,13.87,-2.75,14.13999293
03/11/2019 00:30,11.44,-1.35,11.51937932,0,0,0,11.44,-1.35,11.51937932,13.54,-0.63,13.55464865,0,0,0,13.54,-0.63,13.55464865
03/11/2019 01:00,11.62,-1.35,11.69815797,0,0,0,11.62,-1.35,11.69815797,13.75,-0.63,13.76442516,0,0,0,13.75,-0.63,13.76442516
03/11/2019 01:30,11.69,-1.35,11.76769306,0,0,0,11.69,-1.35,11.76769306,13.81,-0.63,13.82436255,0,0,0,13.81,-0.63,13.82436255
03/11/2019 02:00,11.54,-1.32,11.6152486,0,0,0,11.54,-1.32,11.6152486,13.64,-0.6,13.6531901,0,0,0,13.64,-0.6,13.6531901
03/11/2019 02:30,11.28,-1.32,11.35697143,0,0,0,11.28,-1.32,11.35697143,13.42,-0.6,13.43340612,0,0,0,13.42,-0.6,13.43340612
03/11/2019 03:00,10.99,-1.32,11.06898821,0,0,0,10.99,-1.32,11.06898821,13.28,-0.52,13.29017682,0,0,0,13.28,-0.52,13.29017682
03/11/2019 03:30,10.78,-1.38,10.86797129,0,0,0,10.78,-1.38,10.86797129,12.74,-0.75,12.76205704,0,0,0,12.74,-0.75,12.76205704
03/11/2019 04:00,10.59,-1.38,10.67953651,0,0,0,10.59,-1.38,10.67953651,12.46,-0.78,12.48439025,0,0,0,12.46,-0.78,12.48439025
03/11/2019 04:30,10.59,-1.29,10.66828009,0,0,0,10.59,-1.29,10.66828009,12.52,-0.67,12.5379145,0,0,0,12.52,-0.67,12.5379145
03/11/2019 05:00,10.37,-1.29,10.44992823,0,0,0,10.37,-1.29,10.44992823,12.39,-0.64,12.40651845,0,0,0,12.39,-0.64,12.40651845
03/11/2019 05:30,10.37,-1.29,10.44992823,0,0,0,10.37,-1.29,10.44992823,12.57,-0.53,12.58116847,0,0,0,12.57,-0.53,12.58116847
03/11/2019 06:00,10.79,-1.2,10.85652338,0,0,0,10.79,-1.2,10.85652338,12.76,-0.53,12.77100231,0,0,0,12.76,-0.53,12.77100231
03/11/2019 06:30,11.35,-1.1,11.40317938,0,0,0,11.35,-1.1,11.40317938,13.42,-0.42,13.42657067,0,0,0,13.42,-0.42,13.42657067
03/11/2019 07:00,12.09,-0.99,12.13046578,0,0,0,12.09,-0.99,12.13046578,14.15,-0.35,14.15432796,0,0,0,14.15,-0.35,14.15432796
03/11/2019 07:30,12.76256,-0.71592,12.78262411,0.08256,0.02408,0.086,12.68,-0.74,12.70157471,14.84256,-0.39592,14.84783957,0.08256,0.02408,0.086,14.76,-0.42,14.7659744
03/11/2019 08:00,13.74624,-0.45318,13.75370809,0.36624,0.10682,0.3815,13.38,-0.56,13.39171386,15.92624,0.51682,15.93462342,0.36624,0.10682,0.3815,15.56,0.41,15.56540073
03/11/2019 08:30,14.54168,-0.30076,14.54478992,0.51168,0.14924,0.533,14.03,-0.45,14.03721482,16.84168,0.67924,16.85537161,0.51168,0.14924,0.533,16.33,0.53,16.33859847
03/11/2019 09:00,15.36032,1.14926,15.40325385,1.78032,0.51926,1.8545,13.58,0.63,13.59460555,17.58032,0.68926,17.59382649,1.78032,0.51926,1.8545,15.8,0.17,15.80091453
03/11/2019 09:30,16.13752,2.49386,16.3290811,0.76752,0.22386,0.7995,15.37,2.27,15.53672424,18.69752,1.16386,18.73370824,0.76752,0.22386,0.7995,17.93,0.94,17.95462336
03/11/2019 10:00,16.61336,3.04098,16.88938394,0.72336,0.21098,0.7535,15.89,2.83,16.14004337,19.07336,0.58098,19.08220636,0.72336,0.21098,0.7535,18.35,0.37,18.35372987
03/11/2019 10:30,17.1312,2.6716,17.33826577,0.9312,0.2716,0.97,16.2,2.4,16.37681288,19.4612,0.1016,19.46146521,0.9312,0.2716,0.97,18.53,-0.17,18.5307798
03/11/2019 11:00,16.92784,0.91812,16.95271988,1.70784,0.49812,1.779,15.22,0.42,15.2257939,19.85784,2.02812,19.96113925,1.70784,0.49812,1.779,18.15,1.53,18.21437345
03/11/2019 11:30,19.14544,1.60492,19.21259069,3.92544,1.14492,4.089,15.22,0.46,15.22694979,22.07544,2.67492,22.23691184,3.92544,1.14492,4.089,18.15,1.53,18.21437345
03/11/2019 12:00,17.21456,2.04008,17.33502242,4.35456,1.27008,4.536,12.86,0.77,12.88303148,20.21456,3.12008,20.45393202,4.35456,1.27008,4.536,15.86,1.85,15.96753268
03/11/2019 12:30,17.51656,2.68358,17.72093327,6.28656,1.83358,6.5485,11.23,0.85,11.26212236,20.51656,3.89358,20.88274885,6.28656,1.83358,6.5485,14.23,2.06,14.3783344
03/11/2019 13:00,19.75528,3.52654,20.06757515,8.52528,2.48654,8.8805,11.23,1.04,11.27805391,22.75528,4.54654,23.20503811,8.52528,2.48654,8.8805,14.23,2.06,14.3783344
03/11/2019 13:30,17.56872,1.60796,17.64215003,3.55872,1.03796,3.707,14.01,0.57,14.02159049,20.55872,2.87796,20.75918163,3.55872,1.03796,3.707,17,1.84,17.09928653
03/11/2019 14:00,17.89384,2.15862,18.02357207,4.86384,1.41862,5.0665,13.03,0.74,13.05099613,20.44384,4.02862,20.8369953,4.86384,1.41862,5.0665,15.58,2.61,15.79710417
03/11/2019 14:30,17.66776,0.49518,17.67469792,1.69776,0.49518,1.7685,15.97,0,15.97,20.29776,2.97518,20.51464738,1.69776,0.49518,1.7685,18.6,2.48,18.76460498
03/11/2019 15:00,17.5676,-0.1207,17.56801464,0.9576,0.2793,0.9975,16.61,-0.4,16.61481568,20.2276,2.6393,20.39906141,0.9576,0.2793,0.9975,19.27,2.36,19.41397692
03/11/2019 15:30,17.26656,0.01108,17.26656356,1.54656,0.45108,1.611,15.72,-0.44,15.72615656,19.92656,2.74108,20.11420675,1.54656,0.45108,1.611,18.38,2.29,18.52210841
03/11/2019 16:00,17.73288,-0.36416,17.73661878,0.84288,0.24584,0.878,16.89,-0.61,16.9010118,20.46288,2.65584,20.63450857,0.84288,0.24584,0.878,19.62,2.41,19.76746064
03/11/2019 16:30,19.42464,2.05302,19.53283211,0.28464,0.08302,0.2965,19.14,1.97,19.24111483,21.46464,1.81302,21.54107267,0.28464,0.08302,0.2965,21.18,1.73,21.25053646
03/11/2019 17:00,20.33,2.03,20.43109884,0,0,0,20.33,2.03,20.43109884,22.89,2.06,22.98250857,0,0,0,22.89,2.06,22.98250857
03/11/2019 17:30,21.1,1.82,21.17834743,0,0,0,21.1,1.82,21.17834743,24.1,3.53,24.35715295,0,0,0,24.1,3.53,24.35715295
03/11/2019 18:00,21.04,0.49,21.04570503,0,0,0,21.04,0.49,21.04570503,24.1,3.65,24.37483333,0,0,0,24.1,3.65,24.37483333
03/11/2019 18:30,21.04,2.93,21.24303415,0,0,0,21.04,2.93,21.24303415,23.02,1.04,23.04348064,0,0,0,23.02,1.04,23.04348064
03/11/2019 19:00,20.4,3.04,20.62526606,0,0,0,20.4,3.04,20.62526606,22.29,0,22.29,0,0,0,22.29,0,22.29
03/11/2019 19:30,19.64,2.98,19.86479298,0,0,0,19.64,2.98,19.86479298,21.89,2.39,22.02008629,0,0,0,21.89,2.39,22.02008629
03/11/2019 20:00,18.75,-0.39,18.75405556,0,0,0,18.75,-0.39,18.75405556,21.41,2.16,21.51868258,0,0,0,21.41,2.16,21.51868258
03/11/2019 20:30,18.14,-0.39,18.14419191,0,0,0,18.14,-0.39,18.14419191,20.76,1.94,20.85044844,0,0,0,20.76,1.94,20.85044844
03/11/2019 21:00,17.57,-0.39,17.57432787,0,0,0,17.57,-0.39,17.57432787,20.12,1.78,20.19858411,0,0,0,20.12,1.78,20.19858411
03/11/2019 21:30,16.77,-0.47,16.77658487,0,0,0,16.77,-0.47,16.77658487,19.22,1.66,19.29155256,0,0,0,19.22,1.66,19.29155256
03/11/2019 22:00,15.87,-0.68,15.88456169,0,0,0,15.87,-0.68,15.88456169,18.23,1.66,18.30542269,0,0,0,18.23,1.66,18.30542269
03/11/2019 22:30,14.82,0.49,14.82809833,0,0,0,14.82,0.49,14.82809833,16.87,0.01,16.87000296,0,0,0,16.87,0.01,16.87000296
03/11/2019 23:00,13.42,-0.76,13.44150289,0,0,0,13.42,-0.76,13.44150289,15.78,0.77,15.79877527,0,0,0,15.78,0.77,15.79877527
03/11/2019 23:30,12.87,0.23,12.872055,0,0,0,12.87,0.23,12.872055,14.74,-1.35,14.80169247,0,0,0,14.74,-1.35,14.80169247
04/11/2019 00:00,12.12,-0.86,12.15047324,0,0,0,12.12,-0.86,12.15047324,14.21,0,14.21,0,0,0,14.21,0,14.21
04/11/2019 00:30,11.85,-0.95,11.88801918,0,0,0,11.85,-0.95,11.88801918,13.99,0,13.99,0,0,0,13.99,0,13.99
04/11/2019 01:00,12.04,-0.91,12.07434056,0,0,0,12.04,-0.91,12.07434056,14.19,0,14.19,0,0,0,14.19,0,14.19
04/11/2019 01:30,12.2,-0.91,12.23389145,0,0,0,12.2,-0.91,12.23389145,14.36,0,14.36,0,0,0,14.36,0,14.36
04/11/2019 02:00,11.87,-0.91,11.90483095,0,0,0,11.87,-0.91,11.90483095,14,0,14,0,0,0,14,0,14
04/11/2019 02:30,11.64,-0.91,11.67551712,0,0,0,11.64,-0.91,11.67551712,13.72,-0.36,13.72472222,0,0,0,13.72,-0.36,13.72472222
04/11/2019 03:00,11.37,-0.97,11.41130142,0,0,0,11.37,-0.97,11.41130142,13.39,-0.41,13.3962756,0,0,0,13.39,-0.41,13.3962756
04/11/2019 03:30,11.15,-1.03,11.19747293,0,0,0,11.15,-1.03,11.19747293,13.18,-0.41,13.18637554,0,0,0,13.18,-0.41,13.18637554
04/11/2019 04:00,10.85,-1.03,10.89877975,0,0,0,10.85,-1.03,10.89877975,12.86,0,12.86,0,0,0,12.86,0,12.86
04/11/2019 04:30,10.98,-1,11.0254433,0,0,0,10.98,-1,11.0254433,12.94,-0.41,12.94649373,0,0,0,12.94,-0.41,12.94649373
04/11/2019 05:00,10.86,-1,10.90594333,0,0,0,10.86,-1,10.90594333,12.89,0,12.89,0,0,0,12.89,0,12.89
04/11/2019 05:30,11.42,-0.95,11.45944589,0,0,0,11.42,-0.95,11.45944589,13.53,0,13.53,0,0,0,13.53,0,13.53
04/11/2019 06:00,12.36,-0.1,12.36040452,0,0,0,12.36,-0.1,12.36040452,14.37,-0.37,14.37476261,0,0,0,14.37,-0.37,14.37476261
04/11/2019 06:30,15.16,1.65,15.24952786,0,0,0,15.16,1.65,15.24952786,17.3,1.04,17.33123192,0,0,0,17.3,1.04,17.33123192
04/11/2019 07:00,15.16,1.65,15.24952786,0,0,0,15.16,1.65,15.24952786,17.3,1.04,17.33123192,0,0,0,17.3,1.04,17.33123192
04/11/2019 07:30,17.56592,0.80256,17.58424431,0.14592,0.04256,0.152,17.42,0.76,17.43657076,20.51592,3.00256,20.73447226,0.14592,0.04256,0.152,20.37,2.96,20.58393791
04/11/2019 08:00,20.41424,2.91332,20.62107243,0.35424,0.10332,0.369,20.06,2.81,20.25585594,23.17424,2.87332,23.35168875,0.35424,0.10332,0.369,22.82,2.77,22.98750313
04/11/2019 08:30,21.0612,1.9541,21.15165838,0.3912,0.1141,0.4075,20.67,1.84,20.75173487,24.6712,5.4041,25.25613601,0.3912,0.1141,0.4075,24.28,5.29,24.84959758
04/11/2019 09:00,22.59608,3.59344,22.88002715,1.24608,0.36344,1.298,21.35,3.23,21.59294792,26.25608,5.22344,26.77061939,1.24608,0.36344,1.298,25.01,4.86,25.47782762
04/11/2019 09:30,22.29016,4.56838,22.75349047,1.64016,0.47838,1.7085,20.65,4.09,21.05114249,25.73016,4.64838,26.14667417,1.64016,0.47838,1.7085,24.09,4.17,24.44825147
04/11/2019 10:00,21.81032,3.59426,22.10449645,1.66032,0.48426,1.7295,20.15,3.11,20.38858995,26.48032,6.29426,27.21810163,1.66032,0.48426,1.7295,24.82,5.81,25.49094937
04/11/2019 10:30,22.73952,6.41486,23.62702264,2.27952,0.66486,2.3745,20.46,5.75,21.25262572,26.70952,3.82486,26.98199423,2.27952,0.66486,2.3745,24.43,3.16,24.63352391
04/11/2019 11:00,22.54416,4.11538,22.91670794,2.86416,0.83538,2.9835,19.68,3.28,19.9514611,27.09416,6.70538,27.91156798,2.86416,0.83538,2.9835,24.23,5.87,24.93090051
04/11/2019 11:30,23.45048,4.54264,23.88641016,4.50048,1.31264,4.688,18.95,3.23,19.22330357,27.96048,7.34264,28.90852476,4.50048,1.31264,4.688,23.46,6.03,24.2225618
04/11/2019 12:00,20.69216,4.14938,21.10409533,3.39216,0.98938,3.5335,17.3,3.16,17.58623325,25.23216,6.90938,26.16106707,3.39216,0.98938,3.5335,21.84,5.92,22.62812409
04/11/2019 12:30,23.58136,4.69748,24.04468461,5.27136,1.53748,5.491,18.31,3.16,18.58068083,27.98136,7.39748,28.9426885,5.27136,1.53748,5.491,22.71,5.86,23.45386322
04/11/2019 13:00,20.52688,4.27034,20.96636846,4.52688,1.32034,4.7155,16,2.95,16.26968039,25.01688,6.97034,25.96978869,4.52688,1.32034,4.7155,20.49,5.65,21.25470771
04/11/2019 13:30,20.56288,3.88834,20.92728415,3.90288,1.13834,4.0655,16.66,2.75,16.88544047,25.08288,6.62834,25.9438964,3.90288,1.13834,4.0655,21.18,5.49,21.87995658
04/11/2019 14:00,19.0912,3.4041,19.39231328,1.5912,0.4641,1.6575,17.5,2.94,17.74524162,23.6512,6.1741,24.44378801,1.5912,0.4641,1.6575,22.06,5.71,22.78700726
04/11/2019 14:30,21.90744,3.52842,22.1897651,2.01744,0.58842,2.1015,19.89,2.94,20.10611101,26.40744,6.29842,27.14816719,2.01744,0.58842,2.1015,24.39,5.71,25.04947504
04/11/2019 15:00,20.46616,3.19138,20.71348864,1.61616,0.47138,1.6835,18.85,2.72,19.045233,24.95616,5.91138,25.64672173,1.61616,0.47138,1.6835,23.34,5.44,23.96558366
04/11/2019 15:30,20.4792,2.9381,20.68888746,1.1592,0.3381,1.2075,19.32,2.6,19.49416323,24.9892,5.6581,25.62175272,1.1592,0.3381,1.2075,23.83,5.32,24.41661934
04/11/2019 16:00,19.74912,2.47766,19.90393277,0.36912,0.10766,0.3845,19.38,2.37,19.52437707,24.35912,5.25766,24.92006653,0.36912,0.10766,0.3845,23.99,5.15,24.5365564
04/11/2019 16:30,20.87488,2.34684,21.00638648,0.19488,0.05684,0.203,20.68,2.29,20.80640526,25.46488,5.05684,25.96212133,0.19488,0.05684,0.203,25.27,5,25.75990877
04/11/2019 17:00,21.85,2.43,21.98470832,0,0,0,21.85,2.43,21.98470832,26.49,5.12,26.9802613,0,0,0,26.49,5.12,26.9802613
04/11/2019 17:30,23.35,3.15,23.56151523,0,0,0,23.35,3.15,23.56151523,28.05,4.81,28.45942023,0,0,0,28.05,4.81,28.45942023
04/11/2019 18:00,24.47,5.2,25.01641261,0,0,0,24.47,5.2,25.01641261,28.65,3.1,28.81722575,0,0,0,28.65,3.1,28.81722575
04/11/2019 18:30,24.89,3.73,25.16793595,0,0,0,24.89,3.73,25.16793595,29.35,4.41,29.67946428,0,0,0,29.35,4.41,29.67946428
04/11/2019 19:00,24.32,2.5,24.44815739,0,0,0,24.32,2.5,24.44815739,28.39,4.41,28.73047511,0,0,0,28.39,4.41,28.73047511
04/11/2019 19:30,23.37,2.5,23.50333806,0,0,0,23.37,2.5,23.50333806,27.61,4.75,28.0156135,0,0,0,27.61,4.75,28.0156135
04/11/2019 20:00,22.91,2.6,23.05706182,0,0,0,22.91,2.6,23.05706182,27.02,4.75,27.43433797,0,0,0,27.02,4.75,27.43433797
04/11/2019 20:30,22.19,2.2,22.29879145,0,0,0,22.19,2.2,22.29879145,26.2,4.2,26.53450584,0,0,0,26.2,4.2,26.53450584
04/11/2019 21:00,21.46,2.2,21.5724732,0,0,0,21.46,2.2,21.5724732,25.38,4.2,25.72517055,0,0,0,25.38,4.2,25.72517055
04/11/2019 21:30,19.78,1.82,19.86355457,0,0,0,19.78,1.82,19.86355457,23.3,3.53,23.56588424,0,0,0,23.3,3.53,23.56588424
04/11/2019 22:00,18.71,1.86,18.80222593,0,0,0,18.71,1.86,18.80222593,21.83,2.69,21.99511309,0,0,0,21.83,2.69,21.99511309
04/11/2019 22:30,16.64,0.75,16.65689347,0,0,0,16.64,0.75,16.65689347,19.65,2.15,19.76727093,0,0,0,19.65,2.15,19.76727093
04/11/2019 23:00,14.97,0.56,14.98047062,0,0,0,14.97,0.56,14.98047062,17.81,1.54,17.87645658,0,0,0,17.81,1.54,17.87645658
04/11/2019 23:30,13.84,2.47,14.05868059,0,0,0,13.84,2.47,14.05868059,16.27,0.21,16.2713552,0,0,0,16.27,0.21,16.2713552
05/11/2019 00:00,13.09,-0.49,13.09916791,0,0,0,13.09,-0.49,13.09916791,15.66,0.6,15.67149004,0,0,0,15.66,0.6,15.67149004
05/11/2019 00:30,13.09,-0.42,13.09673623,0,0,0,13.09,-0.42,13.09673623,15.6,0.72,15.61660655,0,0,0,15.6,0.72,15.61660655
05/11/2019 01:00,13.23,-0.47,13.23834582,0,0,0,13.23,-0.47,13.23834582,15.79,0.72,15.80640693,0,0,0,15.79,0.72,15.80640693
05/11/2019 01:30,13.58,-0.41,13.58618784,0,0,0,13.58,-0.41,13.58618784,16.14,0.85,16.16236678,0,0,0,16.14,0.85,16.16236678
05/11/2019 02:00,13.05,-0.48,13.0588246,0,0,0,13.05,-0.48,13.0588246,15.59,0.71,15.60615904,0,0,0,15.59,0.71,15.60615904
