Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
05/11/2019 02:30,12.7,-0.48,12.70906763,0,0,0,12.7,-0.48,12.70906763,15.19,0.57,15.20069077,0,0,0,15.19,0.57,15.20069077
05/11/2019 03:00,12.43,-0.52,12.44087216,0,0,0,12.43,-0.52,12.44087216,14.88,0.57,14.89091334,0,0,0,14.88,0.57,14.89091334
05/11/2019 03:30,12.26,-0.52,12.27102278,0,0,0,12.26,-0.52,12.27102278,14.67,0.53,14.67957084,0,0,0,14.67,0.53,14.67957084
05/11/2019 04:00,12.26,0.31,12.26391862,0,0,0,12.26,0.31,12.26391862,14.35,-0.5,14.35870816,0,0,0,14.35,-0.5,14.35870816
05/11/2019 04:30,11.99,-0.74,12.01281399,0,0,0,11.99,-0.74,12.01281399,14.28,0.44,14.2867771,0,0,0,14.28,0.44,14.2867771
05/11/2019 05:00,11.95,-0.69,11.96990393,0,0,0,11.95,-0.69,11.96990393,14.28,0.44,14.2867771,0,0,0,14.28,0.44,14.2867771
05/11/2019 05:30,12.56,1.01,12.60054364,0,0,0,12.56,1.01,12.60054364,14.63,-0.59,14.64189195,0,0,0,14.63,-0.59,14.64189195
05/11/2019 06:00,12.56,1.01,12.60054364,0,0,0,12.56,1.01,12.60054364,14.63,-0.59,14.64189195,0,0,0,14.63,-0.59,14.64189195
05/11/2019 06:30,15.36,2.52,15.56534613,0,0,0,15.36,2.52,15.56534613,18.08,1.34,18.12958907,0,0,0,18.08,1.34,18.12958907
05/11/2019 07:00,15.36,2.52,15.56534613,0,0,0,15.36,2.52,15.56534613,18.08,1.34,18.12958907,0,0,0,18.08,1.34,18.12958907
05/11/2019 07:30,17.86,2.18,17.99255402,0,0,0,17.86,2.18,17.99255402,21.26,3.03,21.47483411,0,0,0,21.26,3.03,21.47483411
05/11/2019 08:00,20.10576,2.34168,20.2416662,0.24576,0.07168,0.256,19.86,2.27,19.98930964,24.09576,4.55168,24.52189717,0.24576,0.07168,0.256,23.85,4.48,24.26711561
05/11/2019 08:30,21.29648,2.81064,21.48114889,0.27648,0.08064,0.288,21.02,2.73,21.19653981,25.51648,5.24064,26.04908941,0.27648,0.08064,0.288,25.24,5.16,25.76204961
05/11/2019 09:00,21.90448,2.98964,22.1075596,0.44448,0.12964,0.463,21.46,2.86,21.64973903,26.35448,5.61964,26.94696587,0.44448,0.12964,0.463,25.91,5.49,26.48524495
05/11/2019 09:30,21.70224,3.06732,21.9179304,0.40224,0.11732,0.419,21.3,2.95,21.5033137,26.31224,5.85732,26.95630114,0.40224,0.11732,0.419,25.91,5.74,26.53819323
05/11/2019 10:00,22.41744,3.22592,22.64835923,0.39744,0.11592,0.414,22.02,3.11,22.23853637,27.13744,6.11592,27.81807195,0.39744,0.11592,0.414,26.74,6,27.40488278
05/11/2019 10:30,22.39328,3.04054,22.59875821,1.13328,0.33054,1.1805,21.26,2.71,21.4320251,27.22328,5.99054,27.87460392,1.13328,0.33054,1.1805,26.09,5.66,26.69688559
05/11/2019 11:00,22.06872,3.18796,22.29779118,1.63872,0.47796,1.707,20.43,2.71,20.60895436,26.91872,6.13796,27.60963671,1.63872,0.47796,1.707,25.28,5.66,25.90586806
05/11/2019 11:30,20.95536,3.04698,21.17572194,0.91536,0.26698,0.9535,20.04,2.78,20.2319055,25.83536,6.03698,26.53132024,0.91536,0.26698,0.9535,24.92,5.77,25.57927481
05/11/2019 12:00,22.6712,3.2991,22.90998407,1.9512,0.5691,2.0325,20.72,2.73,20.89907414,27.5412,6.2891,28.25014117,1.9512,0.5691,2.0325,25.59,5.72,26.22148928
05/11/2019 12:30,21.26376,3.41818,21.53674636,1.19376,0.34818,1.2435,20.07,3.07,20.30344306,26.10376,6.40818,26.87882172,1.19376,0.34818,1.2435,24.91,6.06,25.63653058
05/11/2019 13:00,22.14944,3.24692,22.3861605,1.42944,0.41692,1.489,20.72,2.83,20.91237194,27.03944,6.24692,27.75167247,1.42944,0.41692,1.489,25.61,5.83,26.26520512
05/11/2019 13:30,22.25912,3.26766,22.49768933,1.80912,0.52766,1.8845,20.45,2.74,20.63274339,27.15912,6.26766,27.87295035,1.80912,0.52766,1.8845,25.35,5.74,25.99173138
05/11/2019 14:00,21.12504,2.92522,21.32660843,1.11504,0.32522,1.1615,20.01,2.6,20.17820854,25.98504,5.90522,26.64758764,1.11504,0.32522,1.1615,24.87,5.58,25.48829731
05/11/2019 14:30,21.06608,2.88094,21.26216221,0.10608,0.03094,0.1105,20.96,2.85,21.15287451,25.84608,5.82094,26.49345568,0.10608,0.03094,0.1105,25.74,5.79,26.38317077
05/11/2019 15:00,22.16256,3.02158,22.36758841,0.38256,0.11158,0.3985,21.78,2.91,21.97354091,26.84256,5.90158,27.48366194,0.38256,0.11158,0.3985,26.46,5.79,27.08607945
05/11/2019 15:30,22.58456,3.23258,22.81473041,0.93456,0.27258,0.9735,21.65,2.96,21.85140957,27.28456,6.14258,27.96745436,0.93456,0.27258,0.9735,26.35,5.87,26.99591451
05/11/2019 16:00,21.27176,2.84218,21.4607959,0.28176,0.08218,0.2935,20.99,2.76,21.1706802,25.99176,5.72218,26.61418667,0.28176,0.08218,0.2935,25.71,5.64,26.32135445
05/11/2019 16:30,22.84296,3.85878,23.16659243,0.13296,0.03878,0.1385,22.71,3.82,23.02903602,27.19296,4.22878,27.51980476,0.13296,0.03878,0.1385,27.06,4.19,27.38247067
05/11/2019 17:00,27.21,3.82,27.4768357,0,0,0,27.21,3.82,27.4768357,23.59,5,24.11406436,0,0,0,23.59,5,24.11406436
05/11/2019 17:30,29.29,6.63,30.03100065,0,0,0,29.29,6.63,30.03100065,23.16,2.01,23.24705788,0,0,0,23.16,2.01,23.24705788
05/11/2019 18:00,30.03,6.63,30.75317545,0,0,0,30.03,6.63,30.75317545,23.58,2.06,23.669812,0,0,0,23.58,2.06,23.669812
05/11/2019 18:30,30.25,7.08,31.06748944,0,0,0,30.25,7.08,31.06748944,23.72,1.76,23.78520549,0,0,0,23.72,1.76,23.78520549
05/11/2019 19:00,29.67,7.08,30.50303755,0,0,0,29.67,7.08,30.50303755,23.22,1.76,23.28660559,0,0,0,23.22,1.76,23.28660559
05/11/2019 19:30,27.94,4.82,28.3527071,0,0,0,27.94,4.82,28.3527071,21.13,2.37,21.2624975,0,0,0,21.13,2.37,21.2624975
05/11/2019 20:00,26.29,2.62,26.42022899,0,0,0,26.29,2.62,26.42022899,20.06,3.03,20.28754544,0,0,0,20.06,3.03,20.28754544
05/11/2019 20:30,25.08,2.62,25.21647874,0,0,0,25.08,2.62,25.21647874,19.85,2.59,20.01825667,0,0,0,19.85,2.59,20.01825667
05/11/2019 21:00,24.42,1.89,24.49302962,0,0,0,24.42,1.89,24.49302962,19.85,2.53,20.0105822,0,0,0,19.85,2.53,20.0105822
05/11/2019 21:30,23.52,1.65,23.57780524,0,0,0,23.52,1.65,23.57780524,18.07,2.08,18.18931829,0,0,0,18.07,2.08,18.18931829
05/11/2019 22:00,23.52,3.48,23.77605518,0,0,0,23.52,3.48,23.77605518,18.07,2.08,18.18931829,0,0,0,18.07,2.08,18.18931829
05/11/2019 22:30,22.6,1.91,22.68056657,0,0,0,22.6,1.91,22.68056657,17.07,0.46,17.07619688,0,0,0,17.07,0.46,17.07619688
05/11/2019 23:00,19.03,1.28,19.07299924,0,0,0,19.03,1.28,19.07299924,14.94,0.51,14.94870228,0,0,0,14.94,0.51,14.94870228
05/11/2019 23:30,17.58,1.28,17.62653681,0,0,0,17.58,1.28,17.62653681,13.74,0.33,13.74396231,0,0,0,13.74,0.33,13.74396231
06/11/2019 00:00,16.6,0.89,16.62384131,0,0,0,16.6,0.89,16.62384131,13.08,0,13.08,0,0,0,13.08,0,13.08
06/11/2019 00:30,16.35,0.89,16.37420532,0,0,0,16.35,0.89,16.37420532,12.91,-0.3,12.9134852,0,0,0,12.91,-0.3,12.9134852
06/11/2019 01:00,16.51,0.86,16.53238337,0,0,0,16.51,0.86,16.53238337,13.03,0,13.03,0,0,0,13.03,0,13.03
06/11/2019 01:30,16.91,0.78,16.9279798,0,0,0,16.91,0.78,16.9279798,13.37,-0.48,13.37861353,0,0,0,13.37,-0.48,13.37861353
06/11/2019 02:00,16.32,0.67,16.33374727,0,0,0,16.32,0.67,16.33374727,12.98,-0.48,12.98887216,0,0,0,12.98,-0.48,12.98887216
06/11/2019 02:30,15.93,0.55,15.93949184,0,0,0,15.93,0.55,15.93949184,12.79,-0.57,12.80269503,0,0,0,12.79,-0.57,12.80269503
06/11/2019 03:00,15.76,0.41,15.76533222,0,0,0,15.76,0.41,15.76533222,12.68,-0.43,12.68728891,0,0,0,12.68,-0.43,12.68728891
06/11/2019 03:30,15.43,0.46,15.43685525,0,0,0,15.43,0.46,15.43685525,12.37,-0.48,12.37930935,0,0,0,12.37,-0.48,12.37930935
06/11/2019 04:00,15.38,0.59,15.39131248,0,0,0,15.38,0.59,15.39131248,12.32,-0.48,12.3293471,0,0,0,12.32,-0.48,12.3293471
06/11/2019 04:30,15.51,0.63,15.5227897,0,0,0,15.51,0.63,15.5227897,12.44,-0.54,12.45171474,0,0,0,12.44,-0.54,12.45171474
06/11/2019 05:00,15.56,0.98,15.59083064,0,0,0,15.56,0.98,15.59083064,12.35,-0.64,12.36657188,0,0,0,12.35,-0.64,12.36657188
06/11/2019 05:30,16.51,1.61,16.58831516,0,0,0,16.51,1.61,16.58831516,12.95,-0.54,12.9612538,0,0,0,12.95,-0.54,12.9612538
06/11/2019 06:00,17.63,1.69,17.7108159,0,0,0,17.63,1.69,17.7108159,13.84,-0.4,13.84577914,0,0,0,13.84,-0.4,13.84577914
06/11/2019 06:30,20.37,1.06,20.39756113,0,0,0,20.37,1.06,20.39756113,16.62,3.63,17.01179885,0,0,0,16.62,3.63,17.01179885
06/11/2019 07:00,20.37,1.06,20.39756113,0,0,0,20.37,1.06,20.39756113,16.62,3.63,17.01179885,0,0,0,16.62,3.63,17.01179885
06/11/2019 07:30,22.996,2.853,23.17230297,0.216,0.063,0.225,22.78,2.79,22.95021786,18.696,4.273,19.17808502,0.216,0.063,0.225,18.48,4.21,18.95348253
06/11/2019 08:00,26.81672,3.05446,26.99011296,0.90672,0.26446,0.9445,25.91,2.79,26.05978127,21.17672,4.47446,21.64426627,0.90672,0.26446,0.9445,20.27,4.21,20.70258438
06/11/2019 08:30,28.0652,3.6086,28.29624436,2.1552,0.6286,2.245,25.91,2.98,26.08080712,23.0752,5.5286,23.72825895,2.1552,0.6286,2.245,20.92,4.9,21.48619091
06/11/2019 09:00,26.4372,3.6421,26.68689634,2.1672,0.6321,2.2575,24.27,3.01,24.45593997,22.3572,5.7221,23.07784263,2.1672,0.6321,2.2575,20.19,5.09,20.82172423
06/11/2019 09:30,26.8424,5.1557,27.33305106,1.3224,0.3857,1.3775,25.52,4.77,25.96195871,21.6424,4.7757,22.16305007,1.3224,0.3857,1.3775,20.32,4.39,20.78880708
06/11/2019 10:00,29.13064,7.20602,30.00868059,1.46064,0.42602,1.5215,27.67,6.78,28.48854682,22.53064,3.19602,22.75619218,1.46064,0.42602,1.5215,21.07,2.77,21.25130114
06/11/2019 10:30,29.80168,7.63424,30.76396839,2.07168,0.60424,2.158,27.73,7.03,28.60723335,22.91168,3.13424,23.12506304,2.07168,0.60424,2.158,20.84,2.53,20.99301074
06/11/2019 11:00,29.07944,7.64192,30.06680515,1.78944,0.52192,1.864,27.29,7.12,28.20351928,22.24944,3.15192,22.47158606,1.78944,0.52192,1.864,20.46,2.63,20.62834215
06/11/2019 11:30,29.37472,7.60346,30.34282088,1.31472,0.38346,1.3695,28.06,7.22,28.97398833,22.74472,3.21346,22.97060324,1.31472,0.38346,1.3695,21.43,2.83,21.61605422
06/11/2019 12:00,29.88352,7.36186,30.77696785,1.82352,0.53186,1.8995,28.06,6.83,28.87927458,23.36352,3.51186,23.62598627,1.82352,0.53186,1.8995,21.54,2.98,21.74516038
06/11/2019 12:30,28.50056,7.30808,29.42260956,1.33056,0.38808,1.386,27.17,6.92,28.03739111,22.94056,3.59808,23.2210136,1.33056,0.38808,1.386,21.61,3.21,21.84710965
06/11/2019 13:00,29.056,6.888,29.86127392,1.776,0.518,1.85,27.28,6.37,28.01384122,23.906,3.828,24.21054357,1.776,0.518,1.85,22.13,3.31,22.37617036
06/11/2019 13:30,28.4628,6.9604,29.30150426,1.3728,0.4004,1.43,27.09,6.56,27.87295643,21.9328,3.1304,22.15506985,1.3728,0.4004,1.43,20.56,2.73,20.74045564
06/11/2019 14:00,28.45984,6.83162,29.26830239,0.75984,0.22162,0.7915,27.7,6.61,28.47774745,22.32984,3.15162,22.55115214,0.75984,0.22162,0.7915,21.57,2.93,21.76809133
06/11/2019 14:30,29.22864,6.63752,29.97282216,0.60864,0.17752,0.634,28.62,6.46,29.34000682,23.09864,3.16752,23.31480973,0.60864,0.17752,0.634,22.49,2.99,22.68788664
06/11/2019 15:00,28.70136,6.96998,29.53554955,0.41136,0.11998,0.4285,28.29,6.85,29.10750075,22.90136,2.51998,23.03958743,0.41136,0.11998,0.4285,22.49,2.4,22.6176944
06/11/2019 15:30,28.75792,6.45606,29.4736946,0.39792,0.11606,0.4145,28.36,6.34,29.06002753,22.07792,2.74606,22.24804254,0.39792,0.11606,0.4145,21.68,2.63,21.83893999
06/11/2019 16:00,28.92608,6.67344,29.68590416,0.52608,0.15344,0.548,28.4,6.52,29.1388126,22.17608,2.70344,22.34025765,0.52608,0.15344,0.548,21.65,2.55,21.79965596
06/11/2019 16:30,28.50816,6.57488,29.25652463,0.18816,0.05488,0.196,28.32,6.52,29.06084651,21.65816,2.37488,21.78797718,0.18816,0.05488,0.196,21.47,2.32,21.59498321
06/11/2019 17:00,31.58,6.74,32.2912372,0,0,0,31.58,6.74,32.2912372,25.05,3.1,25.24108754,0,0,0,25.05,3.1,25.24108754
06/11/2019 17:30,31.58,6.74,32.2912372,0,0,0,31.58,6.74,32.2912372,25.05,3.1,25.24108754,0,0,0,25.05,3.1,25.24108754
06/11/2019 18:00,31.28,6.68,31.98532163,0,0,0,31.28,6.68,31.98532163,24.6,2.59,24.73596774,0,0,0,24.6,2.59,24.73596774
06/11/2019 18:30,31.22,6.89,31.97124489,0,0,0,31.22,6.89,31.97124489,24.39,2.25,24.49356242,0,0,0,24.39,2.25,24.49356242
06/11/2019 19:00,30.88,5.75,31.41077681,0,0,0,30.88,5.75,31.41077681,23.97,1.9,24.04518455,0,0,0,23.97,1.9,24.04518455
06/11/2019 19:30,30.3,3,30.44815265,0,0,0,30.3,3,30.44815265,22.74,2.38,22.86420784,0,0,0,22.74,2.38,22.86420784
06/11/2019 20:00,28.44,3,28.59779012,0,0,0,28.44,3,28.59779012,21.86,3.66,22.16427757,0,0,0,21.86,3.66,22.16427757
06/11/2019 20:30,26.96,2.81,27.10604545,0,0,0,26.96,2.81,27.10604545,20.26,2.67,20.435178,0,0,0,20.26,2.67,20.435178
06/11/2019 21:00,26.96,2.25,27.05372618,0,0,0,26.96,2.25,27.05372618,20.26,2.67,20.435178,0,0,0,20.26,2.67,20.435178
06/11/2019 21:30,25.7,3.51,25.93858323,0,0,0,25.7,3.51,25.93858323,19.27,2.22,19.39745602,0,0,0,19.27,2.22,19.39745602
06/11/2019 22:00,24.38,3.51,24.63137227,0,0,0,24.38,3.51,24.63137227,18.31,0.61,18.3201583,0,0,0,18.31,0.61,18.3201583
06/11/2019 22:30,22.65,2.07,22.74439272,0,0,0,22.65,2.07,22.74439272,17.59,0.34,17.59328565,0,0,0,17.59,0.34,17.59328565
06/11/2019 23:00,20.76,2.07,20.86294562,0,0,0,20.76,2.07,20.86294562,15.97,0.34,15.97361888,0,0,0,15.97,0.34,15.97361888
06/11/2019 23:30,17.88,0.99,17.90738674,0,0,0,17.88,0.99,17.90738674,13.9,-0.14,13.90070502,0,0,0,13.9,-0.14,13.90070502
07/11/2019 00:00,16.81,-0.03,16.81002677,0,0,0,16.81,-0.03,16.81002677,13.16,0.42,13.16670042,0,0,0,13.16,0.42,13.16670042
07/11/2019 00:30,16.58,-0.61,16.59121756,0,0,0,16.58,-0.61,16.59121756,13.07,0.9,13.10095035,0,0,0,13.07,0.9,13.10095035
07/11/2019 01:00,16.62,-0.7,16.63473474,0,0,0,16.62,-0.7,16.63473474,13.07,0.83,13.09632773,0,0,0,13.07,0.83,13.09632773
07/11/2019 01:30,16.8,-1.14,16.83863415,0,0,0,16.8,-1.14,16.83863415,13.35,1.22,13.40562941,0,0,0,13.35,1.22,13.40562941
07/11/2019 02:00,16.29,-1.41,16.35090823,0,0,0,16.29,-1.41,16.35090823,13.1,1.44,13.17890739,0,0,0,13.1,1.44,13.17890739
07/11/2019 02:30,15.91,-1.36,15.96802117,0,0,0,15.91,-1.36,15.96802117,12.72,1.25,12.78127145,0,0,0,12.72,1.25,12.78127145
07/11/2019 03:00,15.61,-1.36,15.66913208,0,0,0,15.61,-1.36,15.66913208,12.56,1.13,12.61072956,0,0,0,12.56,1.13,12.61072956
07/11/2019 03:30,15.29,-1.28,15.34348396,0,0,0,15.29,-1.28,15.34348396,12.2,0.9,12.23315168,0,0,0,12.2,0.9,12.23315168
07/11/2019 04:00,14.99,-1.33,15.048887,0,0,0,14.99,-1.33,15.048887,12.07,1.01,12.11218395,0,0,0,12.07,1.01,12.11218395
07/11/2019 04:30,15.23,-1.21,15.27799071,0,0,0,15.23,-1.21,15.27799071,12.13,0.96,12.16792916,0,0,0,12.13,0.96,12.16792916
07/11/2019 05:00,15.33,-1.21,15.37767863,0,0,0,15.33,-1.21,15.37767863,12.13,0.96,12.16792916,0,0,0,12.13,0.96,12.16792916
07/11/2019 05:30,15.97,-1.37,16.02865559,0,0,0,15.97,-1.37,16.02865559,12.81,1.68,12.91969427,0,0,0,12.81,1.68,12.91969427
07/11/2019 06:00,15.97,-1.37,16.02865559,0,0,0,15.97,-1.37,16.02865559,12.81,1.68,12.91969427,0,0,0,12.81,1.68,12.91969427
07/11/2019 06:30,16.91,-0.74,16.92618386,0,0,0,16.91,-0.74,16.92618386,13.28,1.36,13.34945692,0,0,0,13.28,1.36,13.34945692
07/11/2019 07:00,19.94,3.29,20.20959426,0,0,0,19.94,3.29,20.20959426,15.41,2.13,15.55650989,0,0,0,15.41,2.13,15.55650989
07/11/2019 07:30,25.73,2.52,25.85311006,0,0,0,25.73,2.52,25.85311006,19.85,4.56,20.36703464,0,0,0,19.85,4.56,20.36703464
07/11/2019 08:00,25.73,1.57,25.77785484,0,0,0,25.73,1.57,25.77785484,19.85,4.56,20.36703464,0,0,0,19.85,4.56,20.36703464
07/11/2019 08:30,26.68504,1.58022,26.73178735,0.03504,0.01022,0.0365,26.65,1.57,26.69620572,21.29504,7.33022,22.52134219,0.03504,0.01022,0.0365,21.26,7.32,22.48488381
07/11/2019 09:00,28.24008,4.00294,28.52237099,0.25008,0.07294,0.2605,27.99,3.93,28.26455377,21.72008,4.99294,22.28657275,0.25008,0.07294,0.2605,21.47,4.92,22.02651357
07/11/2019 09:30,28.5988,4.2534,28.91336668,0.3888,0.1134,0.405,28.21,4.14,28.51216758,22.0688,5.2634,22.68777893,0.3888,0.1134,0.405,21.68,5.15,22.28328746
07/11/2019 10:00,29.0592,4.3206,29.37864342,0.6192,0.1806,0.645,28.44,4.14,28.73974948,22.3792,5.3706,23.01460269,0.6192,0.1806,0.645,21.76,5.19,22.3703755
07/11/2019 10:30,28.4488,4.2034,28.75765625,0.3888,0.1134,0.405,28.06,4.09,28.35651072,21.6588,5.0934,22.24963687,0.3888,0.1134,0.405,21.27,4.98,21.84521229
07/11/2019 11:00,29.24816,5.96988,29.85120317,0.54816,0.15988,0.571,28.7,5.81,29.28218059,21.92816,3.12988,22.15040293,0.54816,0.15988,0.571,21.38,2.97,21.58530287
07/11/2019 11:30,29.6192,7.1656,30.47364159,0.9792,0.2856,1.02,28.64,6.88,29.4547789,21.9592,2.1756,22.06671022,0.9792,0.2856,1.02,20.98,1.89,21.06495906
07/11/2019 12:00,29.27944,7.43692,30.20916063,0.94944,0.27692,0.989,28.33,7.16,29.22078883,21.54944,2.27692,21.66939614,0.94944,0.27692,0.989,20.6,2,20.69685967
07/11/2019 12:30,29.89616,7.53638,30.83143536,1.01616,0.29638,1.0585,28.88,7.24,29.77367965,22.07616,2.44638,22.21129477,1.01616,0.29638,1.0585,21.06,2.15,21.1694615
07/11/2019 13:00,29.5524,7.1557,30.40638729,1.0824,0.3157,1.1275,28.47,6.84,29.28013832,21.8424,2.2457,21.95754099,1.0824,0.3157,1.1275,20.76,1.93,20.84952038
07/11/2019 13:30,29.2296,7.0303,30.06317738,1.2696,0.3703,1.3225,27.96,6.66,28.74225461,22.0896,2.3803,22.21747637,1.2696,0.3703,1.3225,20.82,2.01,20.91679947
07/11/2019 14:00,29.89056,7.01308,30.70226161,1.93056,0.56308,2.011,27.96,6.45,28.69432174,23.08056,3.27308,23.31148435,1.93056,0.56308,2.011,21.15,2.71,21.32291256
07/11/2019 14:30,29.03,6.91,29.84106231,1.44,0.42,1.5,27.59,6.49,28.343045,21.79,3.41,22.055208,1.44,0.42,1.5,20.35,2.99,20.5684856
07/11/2019 15:00,29.23368,6.75024,30.0028963,1.06368,0.31024,1.108,28.17,6.44,28.89675587,21.94368,3.23024,22.18016101,1.06368,0.31024,1.108,20.88,2.92,21.08318761
07/11/2019 15:30,29.0396,6.8028,29.82576832,0.4896,0.1428,0.51,28.55,6.66,29.31651582,21.7096,3.0128,21.91765717,0.4896,0.1428,0.51,21.22,2.87,21.41320387
07/11/2019 16:00,29.05216,6.22688,29.71198471,0.33216,0.09688,0.346,28.72,6.13,29.36690825,21.87216,3.37688,22.13130592,0.33216,0.09688,0.346,21.54,3.28,21.78829961
07/11/2019 16:30,29.72176,6.72468,30.47301,0.22176,0.06468,0.231,29.5,6.66,30.24244699,22.86176,3.02468,23.06097915,0.22176,0.06468,0.231,22.64,2.96,22.83267834
07/11/2019 17:00,31.1,4.98,31.4961966,0,0,0,31.1,4.98,31.4961966,23.41,5.1,23.95909222,0,0,0,23.41,5.1,23.95909222
07/11/2019 17:30,31.1,4.98,31.4961966,0,0,0,31.1,4.98,31.4961966,25,5.1,25.51489761,0,0,0,25,5.1,25.51489761
07/11/2019 18:00,31.04,3.38,31.22348475,0,0,0,31.04,3.38,31.22348475,25.21,6.07,25.93046471,0,0,0,25.21,6.07,25.93046471
07/11/2019 18:30,30.79,5.09,31.20788682,0,0,0,30.79,5.09,31.20788682,24.45,3.89,24.75751603,0,0,0,24.45,3.89,24.75751603
07/11/2019 19:00,30.79,5.09,31.20788682,0,0,0,30.79,5.09,31.20788682,24.45,3.89,24.75751603,0,0,0,24.45,3.89,24.75751603
07/11/2019 19:30,30.08,4.07,30.35409857,0,0,0,30.08,4.07,30.35409857,24.16,4.5,24.57550813,0,0,0,24.16,4.5,24.57550813
07/11/2019 20:00,29.92,3.68,30.14546069,0,0,0,29.92,3.68,30.14546069,22.95,4.32,23.35304905,0,0,0,22.95,4.32,23.35304905
07/11/2019 20:30,28.48,2.56,28.59482471,0,0,0,28.48,2.56,28.59482471,22.08,3.8,22.40460667,0,0,0,22.08,3.8,22.40460667
07/11/2019 21:00,26.54,2.56,26.66318061,0,0,0,26.54,2.56,26.66318061,20.29,3.46,20.58289824,0,0,0,20.29,3.46,20.58289824
07/11/2019 21:30,25.34,2.09,25.42604373,0,0,0,25.34,2.09,25.42604373,19.49,3.28,19.76407094,0,0,0,19.49,3.28,19.76407094
07/11/2019 22:00,23.8,2.91,23.97724129,0,0,0,23.8,2.91,23.97724129,18.07,1.07,18.10165186,0,0,0,18.07,1.07,18.10165186
07/11/2019 22:30,22.28,4.54,22.7378539,0,0,0,22.28,4.54,22.7378539,16.62,-1.55,16.6921209,0,0,0,16.62,-1.55,16.6921209
07/11/2019 23:00,20.57,3.81,20.91987094,0,0,0,20.57,3.81,20.91987094,15.38,-1.78,15.48266127,0,0,0,15.38,-1.78,15.48266127
07/11/2019 23:30,19.11,1.89,19.2032341,0,0,0,19.11,1.89,19.2032341,14.66,0.44,14.66660152,0,0,0,14.66,0.44,14.66660152
08/11/2019 00:00,18.11,1.63,18.18320654,0,0,0,18.11,1.63,18.18320654,13.95,0,13.95,0,0,0,13.95,0,13.95
08/11/2019 00:30,17.51,1.34,17.56119871,0,0,0,17.51,1.34,17.56119871,13.5,-0.44,13.50716847,0,0,0,13.5,-0.44,13.50716847
08/11/2019 01:00,17.3,1.15,17.33818041,0,0,0,17.3,1.15,17.33818041,13.43,-0.44,13.43720581,0,0,0,13.43,-0.44,13.43720581
08/11/2019 01:30,17.49,0.9,17.51314078,0,0,0,17.49,0.9,17.51314078,13.67,-0.44,13.67707937,0,0,0,13.67,-0.44,13.67707937
08/11/2019 02:00,17.04,0.27,17.04213895,0,0,0,17.04,0.27,17.04213895,13.42,0.93,13.4521857,0,0,0,13.42,0.93,13.4521857
08/11/2019 02:30,16.55,-1.16,16.59060276,0,0,0,16.55,-1.16,16.59060276,13.26,1.44,13.33796086,0,0,0,13.26,1.44,13.33796086
08/11/2019 03:00,16.22,-1.27,16.26964351,0,0,0,16.22,-1.27,16.26964351,13.05,1.44,13.1292079,0,0,0,13.05,1.44,13.1292079
08/11/2019 03:30,15.69,-1.32,15.74542791,0,0,0,15.69,-1.32,15.74542791,12.77,1.44,12.85093382,0,0,0,12.77,1.44,12.85093382
08/11/2019 04:00,15.65,-1.12,15.69002549,0,0,0,15.65,-1.12,15.69002549,12.77,1.34,12.84011293,0,0,0,12.77,1.34,12.84011293
08/11/2019 04:30,15.42,-1.07,15.45707928,0,0,0,15.42,-1.07,15.45707928,12.48,1.09,12.52750973,0,0,0,12.48,1.09,12.52750973
08/11/2019 05:00,15.6,-1.14,15.64159838,0,0,0,15.6,-1.14,15.64159838,12.72,1.42,12.79901559,0,0,0,12.72,1.42,12.79901559
08/11/2019 05:30,16.56,1.13,16.59850897,0,0,0,16.56,1.13,16.59850897,13.03,-0.45,13.03776821,0,0,0,13.03,-0.45,13.03776821
08/11/2019 06:00,16.56,1.76,16.65326394,0,0,0,16.56,1.76,16.65326394,13.03,-0.55,13.04160266,0,0,0,13.03,-0.55,13.04160266
08/11/2019 06:30,20.44,1.54,20.4979316,0,0,0,20.44,1.54,20.4979316,16.29,2.68,16.5089824,0,0,0,16.29,2.68,16.5089824
08/11/2019 07:00,20.44,1.54,20.4979316,0,0,0,20.44,1.54,20.4979316,16.29,2.68,16.5089824,0,0,0,16.29,2.68,16.5089824
08/11/2019 07:30,22.78808,2.20694,22.89469751,0.05808,0.01694,0.0605,22.73,2.19,22.83525783,17.95808,3.13694,18.23000356,0.05808,0.01694,0.0605,17.9,3.12,18.16987617
08/11/2019 08:00,26.24928,5.35604,26.79014492,0.32928,0.09604,0.343,25.92,5.26,26.44832698,20.10928,1.85604,20.19475245,0.32928,0.09604,0.343,19.78,1.76,19.85814694
08/11/2019 08:30,27.23424,3.51082,27.45960097,0.65424,0.19082,0.6815,26.58,3.32,26.7865414,21.58424,4.65082,22.07961827,0.65424,0.19082,0.6815,20.93,4.46,21.39991822
08/11/2019 09:00,28.15112,3.10366,28.32169244,1.28112,0.37366,1.3345,26.87,2.73,27.00832835,22.74112,6.50366,23.65282504,1.28112,0.37366,1.3345,21.46,6.13,22.31834447
08/11/2019 09:30,30.9832,4.0901,31.25200154,4.6632,1.3601,4.8575,26.32,2.73,26.46120368,25.8132,7.9301,27.00384751,4.6632,1.3601,4.8575,21.15,6.57,22.14695013
08/11/2019 10:00,26.58536,4.33198,26.9359874,4.15536,1.21198,4.3285,22.43,3.12,22.64595549,21.37536,7.58198,22.68022125,4.15536,1.21198,4.3285,17.22,6.37,18.36042755
08/11/2019 10:30,26.46984,3.78412,26.73896022,3.33984,0.97412,3.479,23.13,2.81,23.30006438,21.56984,7.47412,22.82806315,3.33984,0.97412,3.479,18.23,6.5,19.35414426
08/11/2019 11:00,28.79512,5.47066,29.31018691,4.42512,1.29066,4.6095,24.37,4.18,24.7258832,23.52512,6.37066,24.37245535,4.42512,1.29066,4.6095,19.1,5.08,19.76401781
08/11/2019 11:30,29.35752,7.51386,30.30382934,6.04752,1.76386,6.2995,23.31,5.75,24.00871925,23.74752,5.28386,24.32825277,6.04752,1.76386,6.2995,17.7,3.52,18.04661741
08/11/2019 12:00,26.56624,7.39182,27.57542585,4.80624,1.40182,5.0065,21.76,5.99,22.56939742,21.37624,5.16182,21.99063488,4.80624,1.40182,5.0065,16.57,3.76,16.99124775
08/11/2019 12:30,27.0472,7.1096,27.96600508,4.1472,1.2096,4.32,22.9,5.9,23.64783288,22.0472,4.8596,22.57642,4.1472,1.2096,4.32,17.9,3.65,18.26834694
08/11/2019 13:00,25.23768,6.28224,26.00782635,1.44768,0.42224,1.508,23.79,5.86,24.50109589,19.38768,3.59224,19.71766528,1.44768,0.42224,1.508,17.94,3.17,18.217917
08/11/2019 13:30,30.1696,6.6853,30.90142392,3.5496,1.0353,3.6975,26.62,5.65,27.21299138,23.7996,3.7653,24.09561048,3.5496,1.0353,3.6975,20.25,2.73,20.43319358
08/11/2019 14:00,27.06656,6.59858,27.85928801,1.84656,0.53858,1.9235,25.22,6.06,25.93784879,20.82656,3.55858,21.12839542,1.84656,0.53858,1.9235,18.98,3.02,19.21876167
08/11/2019 14:30,28.09648,5.98564,28.72699209,1.11648,0.32564,1.163,26.98,5.66,27.56729947,21.74648,3.15564,21.97424529,1.11648,0.32564,1.163,20.63,2.83,20.8232034
08/11/2019 15:00,27.76448,5.14714,28.23755301,0.74448,0.21714,0.7755,27.02,4.93,27.46607544,21.94448,3.15714,22.17042479,0.74448,0.21714,0.7755,21.2,2.94,21.40288766
08/11/2019 15:30,27.65384,5.07112,28.11496265,0.48384,0.14112,0.504,27.17,4.93,27.61365242,21.39384,3.08112,21.61457125,0.48384,0.14112,0.504,20.91,2.94,21.11567427
08/11/2019 16:00,27.91848,5.38414,28.43291207,0.28848,0.08414,0.3005,27.63,5.3,28.13373242,21.40848,2.65414,21.57237759,0.28848,0.08414,0.3005,21.12,2.57,21.27579141
08/11/2019 16:30,28.55032,5.28176,29.03476814,0.04032,0.01176,0.042,28.51,5.27,28.99298191,21.93032,2.85176,22.11496033,0.04032,0.01176,0.042,21.89,2.84,22.07346144
08/11/2019 17:00,29.34,5.27,29.80953706,0,0,0,29.34,5.27,29.80953706,22.68,2.84,22.85712143,0,0,0,22.68,2.84,22.85712143
08/11/2019 17:30,29.41,2.72,29.53551252,0,0,0,29.41,2.72,29.53551252,23.84,5.74,24.52128055,0,0,0,23.84,5.74,24.52128055
08/11/2019 18:00,29.8,2.72,29.92387675,0,0,0,29.8,2.72,29.92387675,24.88,5.74,25.53354656,0,0,0,24.88,5.74,25.53354656
08/11/2019 18:30,29.06,2.05,29.13221756,0,0,0,29.06,2.05,29.13221756,24.13,6.21,24.91627982,0,0,0,24.13,6.21,24.91627982
08/11/2019 19:00,29.06,2.05,29.13221756,0,0,0,29.06,2.05,29.13221756,24.13,6.21,24.91627982,0,0,0,24.13,6.21,24.91627982
08/11/2019 19:30,27.22,1.04,27.2398605,0,0,0,27.22,1.04,27.2398605,22.06,5.3,22.68774118,0,0,0,22.06,5.3,22.68774118
08/11/2019 20:00,27.22,0.68,27.22849243,0,0,0,27.22,0.68,27.22849243,22.06,5.3,22.68774118,0,0,0,22.06,5.3,22.68774118
08/11/2019 20:30,25.42,3.07,25.60471246,0,0,0,25.42,3.07,25.60471246,19.66,2.32,19.79641382,0,0,0,19.66,2.32,19.79641382
08/11/2019 21:00,25.42,3.18,25.6181342,0,0,0,25.42,3.18,25.6181342,19.66,1.02,19.68644204,0,0,0,19.66,1.02,19.68644204
08/11/2019 21:30,23.84,3.22,24.05647522,0,0,0,23.84,3.22,24.05647522,18.78,0.51,18.78692364,0,0,0,18.78,0.51,18.78692364
08/11/2019 22:00,23.84,1.24,23.87222654,0,0,0,23.84,1.24,23.87222654,18.78,2.12,18.89928041,0,0,0,18.78,2.12,18.89928041
08/11/2019 22:30,21.23,1.2,21.26388723,0,0,0,21.23,1.2,21.26388723,16.73,2.35,16.89424162,0,0,0,16.73,2.35,16.89424162
08/11/2019 23:00,19.79,0.43,19.794671,0,0,0,19.79,0.43,19.794671,16.73,1.72,16.81818361,0,0,0,16.73,1.72,16.81818361
08/11/2019 23:30,18.38,-0.31,18.38261407,0,0,0,18.38,-0.31,18.38261407,14.51,1.47,14.58427235,0,0,0,14.51,1.47,14.58427235
09/11/2019 00:00,17.71,1.73,17.79429684,0,0,0,17.71,1.73,17.79429684,13.59,-0.86,13.617184,0,0,0,13.59,-0.86,13.617184
09/11/2019 00:30,17.46,1.73,17.545498,0,0,0,17.46,1.73,17.545498,13.29,-1.29,13.35246045,0,0,0,13.29,-1.29,13.35246045
09/11/2019 01:00,17.38,1.79,17.47193464,0,0,0,17.38,1.79,17.47193464,13.19,-1.26,13.25004528,0,0,0,13.19,-1.26,13.25004528
09/11/2019 01:30,17.7,1.68,17.77955005,0,0,0,17.7,1.68,17.77955005,13.45,-1.3,13.51267923,0,0,0,13.45,-1.3,13.51267923
09/11/2019 02:00,16.73,-0.9,16.75419052,0,0,0,16.73,-0.9,16.75419052,13.65,0.91,13.6802997,0,0,0,13.65,0.91,13.6802997
09/11/2019 02:30,16.4,-1.27,16.44910028,0,0,0,16.4,-1.27,16.44910028,13.48,1.04,13.52005917,0,0,0,13.48,1.04,13.52005917
09/11/2019 03:00,15.95,-1.3,16.00289036,0,0,0,15.95,-1.3,16.00289036,13.11,0.81,13.13499905,0,0,0,13.11,0.81,13.13499905
09/11/2019 03:30,15.64,-1.3,15.69393513,0,0,0,15.64,-1.3,15.69393513,12.86,0.88,12.8900737,0,0,0,12.86,0.88,12.8900737
09/11/2019 04:00,15.53,-1.09,15.56820478,0,0,0,15.53,-1.09,15.56820478,12.69,0.79,12.71456645,0,0,0,12.69,0.79,12.71456645
09/11/2019 04:30,15.62,-0.45,15.62648073,0,0,0,15.62,-0.45,15.62648073,12.46,-0.39,12.46610204,0,0,0,12.46,-0.39,12.46610204
09/11/2019 05:00,15.53,-0.49,15.53772828,0,0,0,15.53,-0.49,15.53772828,12.3,-0.39,12.30618137,0,0,0,12.3,-0.39,12.30618137
09/11/2019 05:30,15.78,-0.39,15.78481866,0,0,0,15.78,-0.39,15.78481866,12.5,0.32,12.50409533,0,0,0,12.5,0.32,12.50409533
09/11/2019 06:00,16.4,0.57,16.4099025,0,0,0,16.4,0.57,16.4099025,12.81,-0.47,12.81861927,0,0,0,12.81,-0.47,12.81861927
09/11/2019 06:30,17.01,-0.45,17.01595134,0,0,0,17.01,-0.45,17.01595134,13.42,2.77,13.70289385,0,0,0,13.42,2.77,13.70289385
09/11/2019 07:00,18.3,-1.7,18.37879213,0,0,0,18.3,-1.7,18.37879213,14.65,3.38,15.03485617,0,0,0,14.65,3.38,15.03485617
09/11/2019 07:30,20.07648,0.35564,20.0796297,0.15648,0.04564,0.163,19.92,0.31,19.922412,15.70648,2.07564,15.84303618,0.15648,0.04564,0.163,15.55,2.03,15.68194503
09/11/2019 08:00,21.54104,1.04572,21.56640755,0.43104,0.12572,0.449,21.11,0.92,21.13003786,16.65104,2.00572,16.7714056,0.43104,0.12572,0.449,16.22,1.88,16.32858843
09/11/2019 08:30,22.21544,1.55242,22.26961567,1.10544,0.32242,1.1515,21.11,1.23,21.14580337,17.32544,2.20242,17.46486545,1.10544,0.32242,1.1515,16.22,1.88,16.32858843
09/11/2019 09:00,23.40224,1.14982,23.43046997,1.54224,0.44982,1.6065,21.86,0.7,21.87120481,18.03224,3.98982,18.46836059,1.54224,0.44982,1.6065,16.49,3.54,16.86569595
09/11/2019 09:30,24.41552,2.15536,24.5104711,2.55552,0.74536,2.662,21.86,1.41,21.90542627,19.59552,4.07536,20.01481859,2.55552,0.74536,2.662,17.04,3.33,17.36232991
09/11/2019 10:00,25.074,2.362,25.18500586,3.264,0.952,3.4,21.81,1.41,21.85553019,19.894,4.282,20.34961326,3.264,0.952,3.4,16.63,3.33,16.96012382
09/11/2019 10:30,23.91504,2.39772,24.03493706,2.73504,0.79772,2.849,21.18,1.6,21.2403484,18.59504,3.89772,18.99915087,2.73504,0.79772,2.849,15.86,3.1,16.16012376
09/11/2019 11:00,24.78736,2.26798,24.89090093,2.66736,0.77798,2.7785,22.12,1.49,22.1701263,19.18736,3.87798,19.57532918,2.66736,0.77798,2.7785,16.52,3.1,16.80834317
09/11/2019 11:30,24.09352,2.10936,24.18567976,2.12352,0.61936,2.212,21.97,1.49,22.02046775,18.54352,3.60936,18.89152227,2.12352,0.61936,2.212,16.42,2.99,16.69001198
09/11/2019 12:00,25.08784,1.84062,25.15526978,1.40784,0.41062,1.4665,23.68,1.43,23.72313849,19.23784,3.25062,19.51053608,1.40784,0.41062,1.4665,17.83,2.84,18.05476391
09/11/2019 12:30,24.62424,1.37082,24.66236694,1.37424,0.40082,1.4315,23.25,0.97,23.27022561,18.76424,2.92082,18.99020517,1.37424,0.40082,1.4315,17.39,2.52,17.57163908
09/11/2019 13:00,23.58832,1.39826,23.62972644,1.70832,0.49826,1.7795,21.88,0.9,21.89850223,18.67832,2.74826,18.87942189,1.70832,0.49826,1.7795,16.97,2.25,17.11851045
09/11/2019 13:30,23.59112,1.32616,23.62836522,1.46112,0.42616,1.522,22.13,0.9,22.14829339,18.39112,2.26616,18.53021252,1.46112,0.42616,1.522,16.93,1.84,17.02969465
09/11/2019 14:00,23.82024,1.30632,23.8560329,0.81024,0.23632,0.844,23.01,1.07,23.03486488,18.64024,2.18632,18.76801914,0.81024,0.23632,0.844,17.83,1.95,17.93631512
09/11/2019 14:30,23.61144,1.17542,23.64067916,0.60144,0.17542,0.6265,23.01,1,23.03171943,18.28144,1.99542,18.39001766,0.60144,0.17542,0.6265,17.68,1.82,17.77342961
09/11/2019 15:00,23.63344,0.97892,23.65370522,0.37344,0.10892,0.389,23.26,0.87,23.27626473,18.25344,1.78892,18.34089165,0.37344,0.10892,0.389,17.88,1.68,17.95875274
09/11/2019 15:30,23.73824,0.79282,23.75147578,0.31824,0.09282,0.3315,23.42,0.7,23.43045881,18.06824,1.77282,18.15500447,0.31824,0.09282,0.3315,17.75,1.68,17.82932696
09/11/2019 16:00,24.032,0.5635,24.03860554,0.252,0.0735,0.2625,23.78,0.49,23.78504782,18.002,1.8735,18.09922668,0.252,0.0735,0.2625,17.75,1.8,17.84103416
09/11/2019 16:30,23.9,0.59,23.90728132,0,0,0,23.9,0.59,23.90728132,18.26,1.76,18.34462319,0,0,0,18.26,1.76,18.34462319
09/11/2019 17:00,24.75,0.42,24.75356338,0,0,0,24.75,0.42,24.75356338,19.29,2.45,19.44496336,0,0,0,19.29,2.45,19.44496336
09/11/2019 17:30,25.59,0.56,25.59612666,0,0,0,25.59,0.56,25.59612666,19.78,2.31,19.91442944,0,0,0,19.78,2.31,19.91442944
09/11/2019 18:00,25.46,0.64,25.46804272,0,0,0,25.46,0.64,25.46804272,19.57,2.43,19.72028904,0,0,0,19.57,2.43,19.72028904
09/11/2019 18:30,24.81,0.64,24.81825336,0,0,0,24.81,0.64,24.81825336,19.01,1.93,19.10772095,0,0,0,19.01,1.93,19.10772095
09/11/2019 19:00,24.69,2.63,24.82967982,0,0,0,24.69,2.63,24.82967982,18.48,2.01,18.58898868,0,0,0,18.48,2.01,18.58898868
09/11/2019 19:30,24.5,2.57,24.6344251,0,0,0,24.5,2.57,24.6344251,17.94,-0.49,17.9466905,0,0,0,17.94,-0.49,17.9466905
09/11/2019 20:00,23.85,2.31,23.96160679,0,0,0,23.85,2.31,23.96160679,17.59,-0.49,17.59682358,0,0,0,17.59,-0.49,17.59682358
09/11/2019 20:30,23.42,1.83,23.49138778,0,0,0,23.42,1.83,23.49138778,17.3,-0.6,17.3104015,0,0,0,17.3,-0.6,17.3104015
09/11/2019 21:00,22.73,2.23,22.8391287,0,0,0,22.73,2.23,22.8391287,16.62,-0.71,16.63515855,0,0,0,16.62,-0.71,16.63515855
09/11/2019 21:30,21.68,1.63,21.74118902,0,0,0,21.68,1.63,21.74118902,16.01,-0.56,16.01979089,0,0,0,16.01,-0.56,16.01979089
09/11/2019 22:00,20.41,-0.35,20.41300076,0,0,0,20.41,-0.35,20.41300076,15.42,0.92,15.4474205,0,0,0,15.42,0.92,15.4474205
09/11/2019 22:30,19.48,0.9,19.50077947,0,0,0,19.48,0.9,19.50077947,14.39,-0.42,14.39612795,0,0,0,14.39,-0.42,14.39612795
09/11/2019 23:00,18.24,-0.25,18.24171319,0,0,0,18.24,-0.25,18.24171319,13.75,0.07,13.75017818,0,0,0,13.75,0.07,13.75017818
09/11/2019 23:30,17.1,-1.12,17.13663911,0,0,0,17.1,-1.12,17.13663911,13.07,0.45,13.07774445,0,0,0,13.07,0.45,13.07774445
10/11/2019 00:00,15.97,-1.38,16.0295134,0,0,0,15.97,-1.38,16.0295134,12.29,0.45,12.29823565,0,0,0,12.29,0.45,12.29823565
10/11/2019 00:30,15.73,-1.46,15.79761058,0,0,0,15.73,-1.46,15.79761058,12.13,0.5,12.14030066,0,0,0,12.13,0.5,12.14030066
10/11/2019 01:00,16.01,-1.18,16.05342643,0,0,0,16.01,-1.18,16.05342643,12.25,0.5,12.26019984,0,0,0,12.25,0.5,12.26019984
10/11/2019 01:30,16.2,-1.42,16.26211548,0,0,0,16.2,-1.42,16.26211548,12.46,0.31,12.46385574,0,0,0,12.46,0.31,12.46385574
10/11/2019 02:00,15.81,-1.27,15.86092683,0,0,0,15.81,-1.27,15.86092683,12.1,0,12.1,0,0,0,12.1,0,12.1
10/11/2019 02:30,15.5,-1.59,15.5813382,0,0,0,15.5,-1.59,15.5813382,12.01,0.42,12.01734164,0,0,0,12.01,0.42,12.01734164
10/11/2019 03:00,15.27,-1.56,15.34947882,0,0,0,15.27,-1.56,15.34947882,11.83,-0.03,11.83003804,0,0,0,11.83,-0.03,11.83003804
10/11/2019 03:30,14.89,-1.01,14.92421522,0,0,0,14.89,-1.01,14.92421522,11.32,-0.46,11.32934243,0,0,0,11.32,-0.46,11.32934243
10/11/2019 04:00,14.63,-0.84,14.65409499,0,0,0,14.63,-0.84,14.65409499,11.19,-1.03,11.23730395,0,0,0,11.19,-1.03,11.23730395
10/11/2019 04:30,14.34,-0.32,14.34356999,0,0,0,14.34,-0.32,14.34356999,11.08,-1.4,11.16809742,0,0,0,11.08,-1.4,11.16809742
10/11/2019 05:00,14.34,-0.4,14.34557772,0,0,0,14.34,-0.4,14.34557772,11.08,-1.34,11.16073474,0,0,0,11.08,-1.34,11.16073474
10/11/2019 05:30,14.38,-0.4,14.38556221,0,0,0,14.38,-0.4,14.38556221,11.13,-1.06,11.18036225,0,0,0,11.13,-1.06,11.18036225
10/11/2019 06:00,14.68,-0.48,14.68784532,0,0,0,14.68,-0.48,14.68784532,11.45,-0.79,11.47722092,0,0,0,11.45,-0.79,11.47722092
10/11/2019 06:30,15.41,-0.51,15.41843702,0,0,0,15.41,-0.51,15.41843702,11.99,-0.72,12.01159856,0,0,0,11.99,-0.72,12.01159856
10/11/2019 07:00,16.24,-0.22,16.24149008,0,0,0,16.24,-0.22,16.24149008,12.61,-0.51,12.62030903,0,0,0,12.61,-0.51,12.62030903
10/11/2019 07:30,16.94232,0.01526,16.94232687,0.05232,0.01526,0.0545,16.89,0,16.89,13.13232,-0.45474,13.14019091,0.05232,0.01526,0.0545,13.08,-0.47,13.08844147
10/11/2019 08:00,17.73344,-1.81108,17.82568105,0.37344,0.10892,0.389,17.36,-1.92,17.4658524,13.96344,2.03892,14.11151485,0.37344,0.10892,0.389,13.59,1.93,13.7263615
10/11/2019 08:30,19.0616,-2.0437,19.17084516,0.7416,0.2163,0.7725,18.32,-2.26,18.45887321,14.9616,2.9763,15.25476438,0.7416,0.2163,0.7725,14.22,2.76,14.48537193
10/11/2019 09:00,20.02368,0.85524,20.04193594,2.62368,0.76524,2.733,17.4,0.09,17.40023276,15.40368,1.86524,15.51620049,2.62368,0.76524,2.733,12.78,1.1,12.82725224
10/11/2019 09:30,20.67656,1.64858,20.74217803,3.04656,0.88858,3.1735,17.63,0.76,17.64637357,17.08656,2.42858,17.25828883,3.04656,0.88858,3.1735,14.04,1.54,14.12420617
10/11/2019 10:00,21.1668,2.0649,21.26728084,5.2968,1.5449,5.5175,15.87,0.52,15.87851693,17.3968,3.7949,17.80589555,5.2968,1.5449,5.5175,12.1,2.25,12.30741646
10/11/2019 10:30,21.67752,2.34386,21.80386555,5.80752,1.69386,6.0495,15.87,0.65,15.8833057,17.90752,3.88386,18.32385443,5.80752,1.69386,6.0495,12.1,2.19,12.29658896
10/11/2019 11:00,22.01328,1.59304,22.07084667,3.23328,0.94304,3.368,18.78,0.65,18.7912453,17.43328,3.07304,17.70205712,3.23328,0.94304,3.368,14.2,2.13,14.35886138
10/11/2019 11:30,21.87312,1.48966,21.92378766,3.15312,0.91966,3.2845,18.72,0.57,18.72867587,17.39312,2.99966,17.64988905,3.15312,0.91966,3.2845,14.24,2.08,14.39110837
10/11/2019 12:00,22.26624,2.65182,22.42359456,6.96624,2.03182,7.2565,15.3,0.62,15.31255694,17.96624,4.56182,18.53634218,6.96624,2.03182,7.2565,11,2.53,11.28720072
10/11/2019 12:30,22.64216,3.51438,22.91327729,8.31216,2.42438,8.6585,14.33,1.09,14.3713952,18.26216,4.87438,18.90148323,8.31216,2.42438,8.6585,9.95,2.45,10.24719474
10/11/2019 13:00,22.23368,3.39524,22.49142461,7.90368,2.30524,8.233,14.33,1.09,14.3713952,17.85368,4.75524,18.47609799,7.90368,2.30524,8.233,9.95,2.45,10.24719474
10/11/2019 13:30,22.70432,5.32876,23.32127419,7.02432,2.04876,7.317,15.68,3.28,16.01938825,17.64432,2.59876,17.83467358,7.02432,2.04876,7.317,10.62,0.55,10.63423246
10/11/2019 14:00,22.3548,4.3239,22.7691281,5.7048,1.6639,5.9425,16.65,2.66,16.86114172,17.3848,2.6739,17.58923001,5.7048,1.6639,5.9425,11.68,1.01,11.72358733
10/11/2019 14:30,21.88592,2.00756,21.97780224,5.30592,1.54756,5.527,16.58,0.46,16.58637995,17.19592,3.97756,17.64994754,5.30592,1.54756,5.527,11.89,2.43,12.13577356
10/11/2019 15:00,19.18976,1.22118,19.2285769,2.60976,0.76118,2.7185,16.58,0.46,16.58637995,14.49976,3.19118,14.84677305,2.60976,0.76118,2.7185,11.89,2.43,12.13577356
10/11/2019 15:30,23.25632,0.62476,23.26471029,0.73632,0.21476,0.767,22.52,0.41,22.52373193,17.93632,2.33476,18.08763886,0.73632,0.21476,0.767,17.2,2.12,17.33015868
10/11/2019 16:00,22.89776,0.52018,22.90366783,0.37776,0.11018,0.3935,22.52,0.41,22.52373193,17.57776,2.23018,17.71867234,0.37776,0.11018,0.3935,17.2,2.12,17.33015868
10/11/2019 16:30,25.71144,3.49292,25.94761332,0.18144,0.05292,0.189,25.53,3.44,25.76071622,18.75144,0.07292,18.75158178,0.18144,0.05292,0.189,18.57,0.02,18.57001077
10/11/2019 17:00,26.37,2.71,26.5088853,0,0,0,26.37,2.71,26.5088853,20,3.06,20.23273585,0,0,0,20,3.06,20.23273585
10/11/2019 17:30,26.54,0.94,26.55664135,0,0,0,26.54,0.94,26.55664135,21.01,3.48,21.29625554,0,0,0,21.01,3.48,21.29625554
10/11/2019 18:00,26.54,0.88,26.55458529,0,0,0,26.54,0.88,26.55458529,21.11,3.62,21.41813484,0,0,0,21.11,3.62,21.41813484
10/11/2019 18:30,25.99,0.54,25.99560924,0,0,0,25.99,0.54,25.99560924,20.2,3.31,20.46939423,0,0,0,20.2,3.31,20.46939423
10/11/2019 19:00,25.51,2.34,25.61709781,0,0,0,25.51,2.34,25.61709781,19.16,2.97,19.3888241,0,0,0,19.16,2.97,19.3888241
10/11/2019 19:30,25.23,2.68,25.37193922,0,0,0,25.23,2.68,25.37193922,18.6,0.26,18.60181712,0,0,0,18.6,0.26,18.60181712
10/11/2019 20:00,24.36,2.54,24.49206402,0,0,0,24.36,2.54,24.49206402,17.92,-0.4,17.92446373,0,0,0,17.92,-0.4,17.92446373
10/11/2019 20:30,24.01,2.37,24.12668647,0,0,0,24.01,2.37,24.12668647,17.77,0.66,17.78225239,0,0,0,17.77,0.66,17.78225239
10/11/2019 21:00,22.86,-0.15,22.86049212,0,0,0,22.86,-0.15,22.86049212,17.54,2.12,17.66765406,0,0,0,17.54,2.12,17.66765406
10/11/2019 21:30,21.77,-0.59,21.77799348,0,0,0,21.77,-0.59,21.77799348,16.78,1.83,16.87949348,0,0,0,16.78,1.83,16.87949348
10/11/2019 22:00,20.69,-0.71,20.70217863,0,0,0,20.69,-0.71,20.70217863,16.01,1.97,16.13074704,0,0,0,16.01,1.97,16.13074704
10/11/2019 22:30,19.65,-0.4,19.65407083,0,0,0,19.65,-0.4,19.65407083,15.07,1.26,15.12258245,0,0,0,15.07,1.26,15.12258245
10/11/2019 23:00,18.76,1.83,18.84904507,0,0,0,18.76,1.83,18.84904507,13.99,-1.23,14.04396668,0,0,0,13.99,-1.23,14.04396668
10/11/2019 23:30,17.49,0.77,17.50694148,0,0,0,17.49,0.77,17.50694148,13.2,-0.88,13.22930081,0,0,0,13.2,-0.88,13.22930081
11/11/2019 00:00,16.26,-0.79,16.27917995,0,0,0,16.26,-0.79,16.27917995,12.59,0.51,12.60032539,0,0,0,12.59,0.51,12.60032539
11/11/2019 00:30,16.14,-0.71,16.15560893,0,0,0,16.14,-0.71,16.15560893,12.54,0.41,12.54670076,0,0,0,12.54,0.41,12.54670076
11/11/2019 01:00,16.5,-0.68,16.51400618,0,0,0,16.5,-0.68,16.51400618,12.87,0.41,12.87652904,0,0,0,12.87,0.41,12.87652904
11/11/2019 01:30,17.09,1.34,17.14245315,0,0,0,17.09,1.34,17.14245315,12.87,-1.43,12.94920075,0,0,0,12.87,-1.43,12.94920075
11/11/2019 02:00,16.8,1.4,16.85823241,0,0,0,16.8,1.4,16.85823241,12.74,-1.4,12.81669224,0,0,0,12.74,-1.4,12.81669224
11/11/2019 02:30,16.8,1.5,16.86683136,0,0,0,16.8,1.5,16.86683136,12.8,-1.3,12.86584626,0,0,0,12.8,-1.3,12.86584626
11/11/2019 03:00,16.38,1.5,16.44853793,0,0,0,16.38,1.5,16.44853793,12.44,-1.48,12.52772924,0,0,0,12.44,-1.48,12.52772924
11/11/2019 03:30,16.18,1.75,16.27436327,0,0,0,16.18,1.75,16.27436327,12.24,-1.74,12.36305787,0,0,0,12.24,-1.74,12.36305787
11/11/2019 04:00,15.62,1.52,15.69378221,0,0,0,15.62,1.52,15.69378221,11.75,-1.94,11.90907637,0,0,0,11.75,-1.94,11.90907637
11/11/2019 04:30,15.58,1.56,15.65790535,0,0,0,15.58,1.56,15.65790535,11.66,-1.99,11.8285967,0,0,0,11.66,-1.99,11.8285967
11/11/2019 05:00,15.65,1.23,15.69826105,0,0,0,15.65,1.23,15.69826105,11.84,-1.53,11.9384463,0,0,0,11.84,-1.53,11.9384463
11/11/2019 05:30,16.19,1.44,16.25391337,0,0,0,16.19,1.44,16.25391337,12.27,-1.05,12.3148447,0,0,0,12.27,-1.05,12.3148447
11/11/2019 06:00,16.92,1.75,17.01025867,0,0,0,16.92,1.75,17.01025867,12.67,-1.05,12.71343384,0,0,0,12.67,-1.05,12.71343384
11/11/2019 06:30,19.63,2.78,19.82587451,0,0,0,19.63,2.78,19.82587451,14.9,-0.14,14.9006577,0,0,0,14.9,-0.14,14.9006577
11/11/2019 07:00,22.59,2.84,22.76782159,0,0,0,22.59,2.84,22.76782159,17.27,2.28,17.41985362,0,0,0,17.27,2.28,17.41985362
11/11/2019 07:30,22.59,4.49,23.03189528,0,0,0,22.59,4.49,23.03189528,17.27,2.28,17.41985362,0,0,0,17.27,2.28,17.41985362
11/11/2019 08:00,25.49088,4.52234,25.88892663,0.11088,0.03234,0.1155,25.38,4.49,25.77410522,19.33088,1.97234,19.43123894,0.11088,0.03234,0.1155,19.22,1.94,19.31766031
11/11/2019 08:30,26.81408,3.61994,27.05732529,0.27408,0.07994,0.2855,26.54,3.54,26.77504809,20.81408,3.82994,21.16351499,0.27408,0.07994,0.2855,20.54,3.75,20.87951388
11/11/2019 09:00,27.7624,3.7957,28.02067437,0.3624,0.1057,0.3775,27.4,3.69,27.6473525,21.4724,4.2957,21.89787662,0.3624,0.1057,0.3775,21.11,4.19,21.52180754
11/11/2019 09:30,28.8892,5.6956,29.44530075,0.4992,0.1456,0.52,28.39,5.55,28.92740223,22.0592,3.5756,22.34710764,0.4992,0.1456,0.52,21.56,3.43,21.83113602
11/11/2019 10:00,29.91288,5.85334,30.48018994,0.90288,0.26334,0.9405,29.01,5.59,29.54366599,23.00288,4.39334,23.41866616,0.90288,0.26334,0.9405,22.1,4.13,22.48259104
11/11/2019 10:30,29.93272,5.78246,30.48613735,1.24272,0.36246,1.2945,28.69,5.42,29.19747421,22.54272,4.56246,22.9997884,1.24272,0.36246,1.2945,21.3,4.2,21.71013588
11/11/2019 11:00,32.71136,6.86498,33.42395882,4.85136,1.41498,5.0535,27.86,5.45,28.38806263,25.21136,5.36498,25.77587406,4.85136,1.41498,5.0535,20.36,3.95,20.73962632
11/11/2019 11:30,27.69696,7.13828,28.60203899,3.93696,1.14828,4.101,23.76,5.99,24.50342221,20.91696,4.97828,21.5012206,3.93696,1.14828,4.101,16.98,3.83,17.40658783
11/11/2019 12:00,29.99832,4.55076,30.34153291,5.96832,1.74076,6.217,24.03,2.81,24.19373886,24.25832,8.63076,25.74793404,5.96832,1.74076,6.217,18.29,6.89,19.54472307
11/11/2019 12:30,28.15064,5.15102,28.61802822,5.90064,1.72102,6.1465,22.25,3.43,22.51282745,22.67064,8.90102,24.35541162,5.90064,1.72102,6.1465,16.77,7.18,18.2424039
11/11/2019 13:00,27.49072,4.89646,27.92337742,5.85072,1.70646,6.0945,21.64,3.19,21.87385883,22.51072,8.48646,24.05727579,5.85072,1.70646,6.0945,16.66,6.78,17.98677292
11/11/2019 13:30,27.09176,4.55468,27.4719597,5.26176,1.53468,5.481,21.83,3.02,22.03790598,21.70176,8.11468,23.16925589,5.26176,1.53468,5.481,16.44,6.58,17.70790784
11/11/2019 14:00,26.72328,4.45304,27.0917563,4.19328,1.22304,4.368,22.53,3.23,22.76035588,21.32328,7.59304,22.63485203,4.19328,1.22304,4.368,17.13,6.37,18.27604443
11/11/2019 14:30,24.66816,3.28738,24.88624088,1.08816,0.31738,1.1335,23.58,2.97,23.76630598,19.12816,6.47738,20.1951221,1.08816,0.31738,1.1335,18.04,6.16,19.06271754
11/11/2019 15:00,28.07928,3.07604,28.24726513,1.04928,0.30604,1.093,27.03,2.77,27.17156234,22.29928,6.38604,23.19567622,1.04928,0.30604,1.093,21.25,6.08,22.10268988
11/11/2019 15:30,27.5248,3.0464,27.69287215,0.3648,0.1064,0.38,27.16,2.94,27.31866029,21.6148,6.2664,22.50482944,0.3648,0.1064,0.38,21.25,6.16,22.12482994
11/11/2019 16:00,29.93264,6.07702,30.54329893,0.33264,0.09702,0.3465,29.6,5.98,30.1980198,22.33264,3.58702,22.61887534,0.33264,0.09702,0.3465,22,3.49,22.27510045
11/11/2019 16:30,29.8256,6.0458,30.43218876,0.2256,0.0658,0.235,29.6,5.98,30.1980198,22.2256,3.5558,22.50824313,0.2256,0.0658,0.235,22,3.49,22.27510045
11/11/2019 17:00,29.9,5.68,30.43472359,0,0,0,29.9,5.68,30.43472359,23.08,3.95,23.41556961,0,0,0,23.08,3.95,23.41556961
11/11/2019 17:30,30.8,5.32,31.25607781,0,0,0,30.8,5.32,31.25607781,23.9,3.9,24.21611034,0,0,0,23.9,3.9,24.21611034
11/11/2019 18:00,31.38,7.57,32.28016883,0,0,0,31.38,7.57,32.28016883,24.24,1.65,24.29609228,0,0,0,24.24,1.65,24.29609228
11/11/2019 18:30,31.11,8.33,32.20591561,0,0,0,31.11,8.33,32.20591561,23.81,0.57,23.81682179,0,0,0,23.81,0.57,23.81682179
11/11/2019 19:00,30.37,5.59,30.88017163,0,0,0,30.37,5.59,30.88017163,24.08,2.97,24.2624669,0,0,0,24.08,2.97,24.2624669
11/11/2019 19:30,29.4,2.74,29.52740422,0,0,0,29.4,2.74,29.52740422,23.95,5.5,24.57341043,0,0,0,23.95,5.5,24.57341043
11/11/2019 20:00,29.92,5.27,30.38057439,0,0,0,29.92,5.27,30.38057439,21.86,2.6,22.01407731,0,0,0,21.86,2.6,22.01407731
11/11/2019 20:30,27.66,6.51,28.41576499,0,0,0,27.66,6.51,28.41576499,20.95,-0.38,20.95344602,0,0,0,20.95,-0.38,20.95344602
11/11/2019 21:00,26.4,3.59,26.64297468,0,0,0,26.4,3.59,26.64297468,19.94,2.38,20.08153381,0,0,0,19.94,2.38,20.08153381
11/11/2019 21:30,26.4,3.26,26.60051879,0,0,0,26.4,3.26,26.60051879,19.94,2.51,20.09735555,0,0,0,19.94,2.51,20.09735555
11/11/2019 22:00,23.95,2.22,24.05266929,0,0,0,23.95,2.22,24.05266929,18.57,3.05,18.81880443,0,0,0,18.57,3.05,18.81880443
11/11/2019 22:30,21.72,2.63,21.87864941,0,0,0,21.72,2.63,21.87864941,16.35,0.51,16.35795219,0,0,0,16.35,0.51,16.35795219
11/11/2019 23:00,19.91,2.59,20.07775386,0,0,0,19.91,2.59,20.07775386,15.09,1.47,15.16143133,0,0,0,15.09,1.47,15.16143133
11/11/2019 23:30,18.07,-0.56,18.07867528,0,0,0,18.07,-0.56,18.07867528,13.88,1.6,13.97191469,0,0,0,13.88,1.6,13.97191469
12/11/2019 00:00,17.21,0.87,17.23197609,0,0,0,17.21,0.87,17.23197609,13,-0.16,13.00098458,0,0,0,13,-0.16,13.00098458
12/11/2019 00:30,17.25,-0.09,17.25023478,0,0,0,17.25,-0.09,17.25023478,13.37,0.9,13.40025746,0,0,0,13.37,0.9,13.40025746
12/11/2019 01:00,17.41,-0.99,17.4381249,0,0,0,17.41,-0.99,17.4381249,13.66,1.59,13.75222527,0,0,0,13.66,1.59,13.75222527
12/11/2019 01:30,17.71,-0.72,17.72462976,0,0,0,17.71,-0.72,17.72462976,13.81,1.38,13.87877876,0,0,0,13.81,1.38,13.87877876
12/11/2019 02:00,17.54,-0.42,17.54502779,0,0,0,17.54,-0.42,17.54502779,13.64,1.19,13.69181142,0,0,0,13.64,1.19,13.69181142
12/11/2019 02:30,17.17,1.46,17.23196158,0,0,0,17.17,1.46,17.23196158,13.08,-1.22,13.13677282,0,0,0,13.08,-1.22,13.13677282
12/11/2019 03:00,16.71,1.46,16.7736609,0,0,0,16.71,1.46,16.7736609,12.74,-1.22,12.79828113,0,0,0,12.74,-1.22,12.79828113
12/11/2019 03:30,16.46,1.55,16.53281888,0,0,0,16.46,1.55,16.53281888,12.49,-1.38,12.56600573,0,0,0,12.49,-1.38,12.56600573
12/11/2019 04:00,15.86,0.05,15.86007881,0,0,0,15.86,0.05,15.86007881,12.28,-0.08,12.28026058,0,0,0,12.28,-0.08,12.28026058
12/11/2019 04:30,15.6,-0.93,15.62769657,0,0,0,15.6,-0.93,15.62769657,12.39,0.69,12.4091982,0,0,0,12.39,0.69,12.4091982
12/11/2019 05:00,16.18,-0.61,16.19149468,0,0,0,16.18,-0.61,16.19149468,12.89,0.79,12.914186,0,0,0,12.89,0.79,12.914186
12/11/2019 05:30,17.02,1.49,17.08509584,0,0,0,17.02,1.49,17.08509584,13.16,-0.95,13.19424496,0,0,0,13.16,-0.95,13.19424496
12/11/2019 06:00,18.19,2.17,18.31897923,0,0,0,18.19,2.17,18.31897923,14.02,-0.68,14.03648104,0,0,0,14.02,-0.68,14.03648104
12/11/2019 06:30,18.19,2.17,18.31897923,0,0,0,18.19,2.17,18.31897923,14.02,-0.68,14.03648104,0,0,0,14.02,-0.68,14.03648104
12/11/2019 07:00,20.28,1.44,20.33105998,0,0,0,20.28,1.44,20.33105998,16,3.16,16.30906496,0,0,0,16,3.16,16.30906496
12/11/2019 07:30,23.87264,2.99702,24.06003054,0.09264,0.02702,0.0965,23.78,2.97,23.9647512,18.79264,3.30702,19.08139668,0.09264,0.02702,0.0965,18.7,3.28,18.98547866
12/11/2019 08:00,27.60472,5.11096,28.07387537,0.41472,0.12096,0.432,27.19,4.99,27.64409883,21.39472,3.12096,21.62115712,0.41472,0.12096,0.432,20.98,3,21.19340463
12/11/2019 08:30,27.91984,2.79412,28.05930456,0.45984,0.13412,0.479,27.46,2.66,27.58853385,22.24984,5.99412,23.04310861,0.45984,0.13412,0.479,21.79,5.86,22.56421282
