Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
12/11/2019 09:00,29.22688,5.80034,29.79688673,0.44688,0.13034,0.4655,28.78,5.67,29.33321155,22.65688,4.05034,23.01606972,0.44688,0.13034,0.4655,22.21,3.92,22.55328136
12/11/2019 09:30,29.65368,6.22774,30.30058552,0.40368,0.11774,0.4205,29.25,6.11,29.881342,23.23368,4.08774,23.59053846,0.40368,0.11774,0.4205,22.83,3.97,23.17260883
12/11/2019 10:00,30.4252,6.4536,31.10211806,0.3552,0.1036,0.37,30.07,6.35,30.7331645,23.8152,4.4136,24.22072699,0.3552,0.1036,0.37,23.46,4.31,23.85262459
12/11/2019 10:30,30.8864,6.3027,31.52290806,0.3864,0.1127,0.4025,30.5,6.19,31.12179461,23.9964,4.9427,24.50015298,0.3864,0.1127,0.4025,23.61,4.83,24.09898338
12/11/2019 11:00,32.6972,6.6921,33.37500697,0.9672,0.2821,1.0075,31.73,6.41,32.3709901,23.8972,4.9821,24.41101162,0.9672,0.2821,1.0075,22.93,4.7,23.40672767
12/11/2019 11:30,34.208,7.069,34.93076044,1.368,0.399,1.425,32.84,6.67,33.51051328,21.208,4.989,21.78690857,1.368,0.399,1.425,19.84,4.59,20.36402956
12/11/2019 12:00,28.57048,6.82514,29.37439129,1.80048,0.52514,1.8755,26.77,6.3,27.50132542,26.11048,5.01514,26.58775649,1.80048,0.52514,1.8755,24.31,4.49,24.72116907
12/11/2019 12:30,29.43352,6.62686,30.17030615,1.94352,0.56686,2.0245,27.49,6.06,28.15002131,24.26352,5.47686,24.8739703,1.94352,0.56686,2.0245,22.32,4.91,22.85367585
12/11/2019 13:00,30.09,7.3675,30.978834,1.74,0.5075,1.8125,28.35,6.86,29.16816929,23.62,4.6875,24.08063654,1.74,0.5075,1.8125,21.88,4.18,22.27569976
12/11/2019 13:30,29.10512,6.88566,29.90853263,0.70512,0.20566,0.7345,28.4,6.68,29.17503042,22.64512,4.10566,23.01429781,0.70512,0.20566,0.7345,21.94,3.9,22.28393143
12/11/2019 14:00,31.42304,6.90422,32.17259232,1.28304,0.37422,1.3365,30.14,6.53,30.8392688,24.19304,4.44422,24.59785104,1.28304,0.37422,1.3365,22.91,4.07,23.2687129
12/11/2019 14:30,30.98824,6.25032,31.61230011,1.57824,0.46032,1.644,29.41,5.79,29.97452585,24.33824,4.99032,24.8445813,1.57824,0.46032,1.644,22.76,4.53,23.2064323
12/11/2019 15:00,28.24904,2.91972,28.3995251,0.47904,0.13972,0.499,27.77,2.78,27.90880327,22.81904,6.69972,23.7822378,0.47904,0.13972,0.499,22.34,6.56,23.28323861
12/11/2019 15:30,28.86168,2.81924,28.99904631,0.51168,0.14924,0.533,28.35,2.67,28.47545259,22.98168,6.28924,23.82671096,0.51168,0.14924,0.533,22.47,6.14,23.29378673
12/11/2019 16:00,28.35704,4.57122,28.72312256,0.34704,0.10122,0.3615,28.01,4.47,28.36443195,22.70704,4.71122,23.1906287,0.34704,0.10122,0.3615,22.36,4.61,22.83028033
12/11/2019 16:30,29.02544,5.14242,29.47746004,0.14544,0.04242,0.1515,28.88,5.1,29.32685459,22.81544,4.03242,23.16904645,0.14544,0.04242,0.1515,22.67,3.99,23.01844912
12/11/2019 17:00,29.99,3.35,30.17652399,0,0,0,29.99,3.35,30.17652399,24.59,6.54,25.44483641,0,0,0,24.59,6.54,25.44483641
12/11/2019 17:30,31.09,3.73,31.31295259,0,0,0,31.09,3.73,31.31295259,24.87,5.38,25.44526086,0,0,0,24.87,5.38,25.44526086
12/11/2019 18:00,31.09,3.73,31.31295259,0,0,0,31.09,3.73,31.31295259,24.87,5.38,25.44526086,0,0,0,24.87,5.38,25.44526086
12/11/2019 18:30,31.24,3.59,31.44559906,0,0,0,31.24,3.59,31.44559906,25.1,5.81,25.76365851,0,0,0,25.1,5.81,25.76365851
12/11/2019 19:00,31.12,3.38,31.30301583,0,0,0,31.12,3.38,31.30301583,25.17,6.19,25.91997299,0,0,0,25.17,6.19,25.91997299
12/11/2019 19:30,30.77,5.5,31.25768545,0,0,0,30.77,5.5,31.25768545,24.53,3.51,24.77985069,0,0,0,24.53,3.51,24.77985069
12/11/2019 20:00,29.31,5.75,29.86868929,0,0,0,29.31,5.75,29.86868929,21.94,2.79,22.11668375,0,0,0,21.94,2.79,22.11668375
12/11/2019 20:30,28.54,5.39,29.04451239,0,0,0,28.54,5.39,29.04451239,21.3,2.7,21.4704448,0,0,0,21.3,2.7,21.4704448
12/11/2019 21:00,27.31,3.57,27.54234921,0,0,0,27.31,3.57,27.54234921,20.89,4.02,21.27328136,0,0,0,20.89,4.02,21.27328136
12/11/2019 21:30,25.54,1.68,25.59519486,0,0,0,25.54,1.68,25.59519486,19.88,4.69,20.42573132,0,0,0,19.88,4.69,20.42573132
12/11/2019 22:00,23.87,1.54,23.91962583,0,0,0,23.87,1.54,23.91962583,18.26,3.6,18.61149107,0,0,0,18.26,3.6,18.61149107
12/11/2019 22:30,22.24,3.6,22.52948291,0,0,0,22.24,3.6,22.52948291,16.48,1.63,16.56041364,0,0,0,16.48,1.63,16.56041364
12/11/2019 23:00,20.6,3.74,20.93675237,0,0,0,20.6,3.74,20.93675237,15.14,0,15.14,0,0,0,15.14,0,15.14
12/11/2019 23:30,19.54,3.33,19.82171789,0,0,0,19.54,3.33,19.82171789,14.52,0.14,14.52067492,0,0,0,14.52,0.14,14.52067492
13/11/2019 00:00,18.75,3.07,18.99966842,0,0,0,18.75,3.07,18.99966842,14.07,0.59,14.08236486,0,0,0,14.07,0.59,14.08236486
13/11/2019 00:30,18.08,0.51,18.0871916,0,0,0,18.08,0.51,18.0871916,14.07,2.13,14.23031272,0,0,0,14.07,2.13,14.23031272
13/11/2019 01:00,18.11,0.39,18.11419885,0,0,0,18.11,0.39,18.11419885,14.11,2.25,14.28826791,0,0,0,14.11,2.25,14.28826791
13/11/2019 01:30,17.81,-0.42,17.81495159,0,0,0,17.81,-0.42,17.81495159,13.88,2.2,14.05327008,0,0,0,13.88,2.2,14.05327008
13/11/2019 02:00,17.24,-0.42,17.24511525,0,0,0,17.24,-0.42,17.24511525,13.46,2.17,13.63379991,0,0,0,13.46,2.17,13.63379991
13/11/2019 02:30,17.01,-0.58,17.01988543,0,0,0,17.01,-0.58,17.01988543,13.29,2,13.43964657,0,0,0,13.29,2,13.43964657
13/11/2019 03:00,17.12,-0.47,17.1264503,0,0,0,17.12,-0.47,17.1264503,13.44,2.04,13.59393983,0,0,0,13.44,2.04,13.59393983
13/11/2019 03:30,16.75,-0.54,16.75870222,0,0,0,16.75,-0.54,16.75870222,13.17,1.83,13.29653338,0,0,0,13.17,1.83,13.29653338
13/11/2019 04:00,16.62,-0.44,16.62582329,0,0,0,16.62,-0.44,16.62582329,13.01,1.65,13.11421366,0,0,0,13.01,1.65,13.11421366
13/11/2019 04:30,16.36,-0.53,16.36858271,0,0,0,16.36,-0.53,16.36858271,13.12,1.83,13.24701098,0,0,0,13.12,1.83,13.24701098
13/11/2019 05:00,16.54,1.7,16.62713445,0,0,0,16.54,1.7,16.62713445,13.12,-0.45,13.12771496,0,0,0,13.12,-0.45,13.12771496
13/11/2019 05:30,17.11,1.85,17.209724,0,0,0,17.11,1.85,17.209724,13.42,-0.32,13.42381466,0,0,0,13.42,-0.32,13.42381466
13/11/2019 06:00,18.38,2.27,18.51964632,0,0,0,18.38,2.27,18.51964632,14.57,0.57,14.58114536,0,0,0,14.57,0.57,14.58114536
13/11/2019 06:30,18.38,1.76,18.46407322,0,0,0,18.38,1.76,18.46407322,14.57,2.96,14.86763263,0,0,0,14.57,2.96,14.86763263
13/11/2019 07:00,20.67,1.76,20.74479453,0,0,0,20.67,1.76,20.74479453,16.74,2.96,16.99968235,0,0,0,16.74,2.96,16.99968235
13/11/2019 07:30,23.56872,2.06296,23.65883274,0.07872,0.02296,0.082,23.49,2.04,23.57841598,19.64872,4.92296,20.25605423,0.07872,0.02296,0.082,19.57,4.9,20.1741146
13/11/2019 08:00,27.17768,5.83974,27.79800089,0.30768,0.08974,0.3205,26.87,5.75,27.4783442,21.42768,2.48974,21.57183987,0.30768,0.08974,0.3205,21.12,2.4,21.25592623
13/11/2019 08:30,28.14296,6.82378,28.95842142,0.49296,0.14378,0.5135,27.65,6.68,28.4454724,22.57296,2.28378,22.6881946,0.49296,0.14378,0.5135,22.08,2.14,22.18346231
13/11/2019 09:00,29.41976,7.57618,30.37961129,1.28976,0.37618,1.3435,28.13,7.2,29.03681973,23.85976,2.79618,24.02304664,1.28976,0.37618,1.3435,22.57,2.42,22.69936783
13/11/2019 09:30,28.90408,7.60494,29.88780609,1.11408,0.32494,1.1605,27.79,7.28,28.72773051,22.50408,2.79494,22.67697745,1.11408,0.32494,1.1605,21.39,2.47,21.53213877
13/11/2019 10:00,32.58184,8.56762,33.68947032,4.31184,1.25762,4.4915,28.27,7.31,29.19981164,26.14184,4.10762,26.46258379,4.31184,1.25762,4.4915,21.83,2.85,22.0152538
13/11/2019 10:30,29.6616,8.7938,30.93770245,4.8816,1.4238,5.085,24.78,7.37,25.85276194,23.3516,4.0638,23.70256722,4.8816,1.4238,5.085,18.47,2.64,18.65771958
13/11/2019 11:00,26.94632,7.38726,27.94057573,3.07632,0.89726,3.2045,23.87,6.49,24.7365519,20.96632,4.26726,21.3961698,3.07632,0.89726,3.2045,17.89,3.37,18.20464227
13/11/2019 11:30,28.2164,7.4527,29.18403615,3.0264,0.8827,3.1525,25.19,6.57,26.03269099,22.3764,3.6527,22.67257141,3.0264,0.8827,3.1525,19.35,2.77,19.54726068
13/11/2019 12:00,28.9752,7.7086,29.98307404,3.5952,1.0486,3.745,25.38,6.66,26.23928353,22.9452,3.9086,23.27572463,3.5952,1.0486,3.745,19.35,2.86,19.56021728
13/11/2019 12:30,27.27528,7.30404,28.23632234,2.82528,0.82404,2.943,24.45,6.48,25.29412778,21.41528,4.06404,21.79749157,2.82528,0.82404,2.943,18.59,3.24,18.87023317
13/11/2019 13:00,28.43384,7.58362,29.42778533,2.58384,0.75362,2.6915,25.85,6.83,26.73707912,22.15384,3.53362,22.43388279,2.58384,0.75362,2.6915,19.57,2.78,19.76646908
13/11/2019 13:30,30.09792,8.17106,31.18735336,4.83792,1.41106,5.0395,25.26,6.76,26.14890437,23.99792,4.26106,24.37328038,4.83792,1.41106,5.0395,19.16,2.85,19.37080535
13/11/2019 14:00,26.68008,7.52794,27.72177032,3.73008,1.08794,3.8855,22.95,6.44,23.83644479,20.84008,4.14794,21.24886681,3.73008,1.08794,3.8855,17.11,3.06,17.38147577
13/11/2019 14:30,26.96712,7.31916,27.94272113,2.63712,0.76916,2.747,24.33,6.55,25.19625766,20.78712,3.54916,21.08793244,2.63712,0.76916,2.747,18.15,2.78,18.36166931
13/11/2019 15:00,27.6104,6.9297,28.46673375,2.0904,0.6097,2.1775,25.52,6.32,26.29092619,21.3404,3.9297,21.69919847,2.0904,0.6097,2.1775,19.25,3.32,19.53419822
13/11/2019 15:30,26.93376,4.64818,27.33190453,1.19376,0.34818,1.2435,25.74,4.3,26.09669711,21.13376,5.33818,21.79752228,1.19376,0.34818,1.2435,19.94,4.99,20.55489479
13/11/2019 16:00,27.63872,5.81546,28.2439094,0.49872,0.14546,0.5195,27.14,5.67,27.72595355,21.38872,3.90546,21.74235408,0.49872,0.14546,0.5195,20.89,3.76,21.22568491
13/11/2019 16:30,28.83032,5.61676,29.3723568,0.16032,0.04676,0.167,28.67,5.57,29.20605759,22.62032,4.30676,23.02665974,0.16032,0.04676,0.167,22.46,4.26,22.86042869
13/11/2019 17:00,29.89,5.86,30.45901673,0,0,0,29.89,5.86,30.45901673,23.88,3.99,24.21104087,0,0,0,23.88,3.99,24.21104087
13/11/2019 17:30,30.66,5.47,31.14412465,0,0,0,30.66,5.47,31.14412465,24.84,4.04,25.16639029,0,0,0,24.84,4.04,25.16639029
13/11/2019 18:00,30.54,5.47,31.02599716,0,0,0,30.54,5.47,31.02599716,24.54,3.3,24.76088851,0,0,0,24.54,3.3,24.76088851
13/11/2019 18:30,30.3,5.58,30.80951801,0,0,0,30.3,5.58,30.80951801,24.16,2.64,24.3038104,0,0,0,24.16,2.64,24.3038104
13/11/2019 19:00,29.63,5.46,30.1288649,0,0,0,29.63,5.46,30.1288649,23.39,2.27,23.49989362,0,0,0,23.39,2.27,23.49989362
13/11/2019 19:30,29.4,5.64,29.93609193,0,0,0,29.4,5.64,29.93609193,22.94,2.43,23.06834411,0,0,0,22.94,2.43,23.06834411
13/11/2019 20:00,29.4,5.43,29.897239,0,0,0,29.4,5.43,29.897239,22.49,1.93,22.57266045,0,0,0,22.49,1.93,22.57266045
13/11/2019 20:30,26.93,2.24,27.02299946,0,0,0,26.93,2.24,27.02299946,21.37,4.43,21.82433962,0,0,0,21.37,4.43,21.82433962
13/11/2019 21:00,26.93,2.24,27.02299946,0,0,0,26.93,2.24,27.02299946,21.37,4.43,21.82433962,0,0,0,21.37,4.43,21.82433962
13/11/2019 21:30,24.67,1.29,24.70370418,0,0,0,24.67,1.29,24.70370418,19.78,3.74,20.13047441,0,0,0,19.78,3.74,20.13047441
13/11/2019 22:00,23.79,3.22,24.00692608,0,0,0,23.79,3.22,24.00692608,18,1.07,18.03177473,0,0,0,18,1.07,18.03177473
13/11/2019 22:30,22.1,3.18,22.32761519,0,0,0,22.1,3.18,22.32761519,16.53,-0.41,16.53508391,0,0,0,16.53,-0.41,16.53508391
13/11/2019 23:00,19.89,0.97,19.91363854,0,0,0,19.89,0.97,19.91363854,15.41,1.68,15.5013064,0,0,0,15.41,1.68,15.5013064
13/11/2019 23:30,18.57,2.08,18.68612587,0,0,0,18.57,2.08,18.68612587,14.18,-0.74,14.19929576,0,0,0,14.18,-0.74,14.19929576
14/11/2019 00:00,18.57,2.08,18.68612587,0,0,0,18.57,2.08,18.68612587,14.18,-0.74,14.19929576,0,0,0,14.18,-0.74,14.19929576
14/11/2019 00:30,17.43,2.01,17.54551225,0,0,0,17.43,2.01,17.54551225,13.24,-1.21,13.29517582,0,0,0,13.24,-1.21,13.29517582
14/11/2019 01:00,17.79,2.11,17.91469229,0,0,0,17.79,2.11,17.91469229,13.33,-1.21,13.38480482,0,0,0,13.33,-1.21,13.38480482
14/11/2019 01:30,17.9,1.95,18.00590181,0,0,0,17.9,1.95,18.00590181,13.42,-1.21,13.47443876,0,0,0,13.42,-1.21,13.47443876
14/11/2019 02:00,17.21,1.45,17.27097565,0,0,0,17.21,1.45,17.27097565,13.07,-0.93,13.10304545,0,0,0,13.07,-0.93,13.10304545
14/11/2019 02:30,16.97,1.86,17.07162851,0,0,0,16.97,1.86,17.07162851,12.63,-1.57,12.72720708,0,0,0,12.63,-1.57,12.72720708
14/11/2019 03:00,16.45,1.36,16.50612311,0,0,0,16.45,1.36,16.50612311,12.31,-1.43,12.39278016,0,0,0,12.31,-1.43,12.39278016
14/11/2019 03:30,16.23,1.18,16.27283933,0,0,0,16.23,1.18,16.27283933,12.23,-1.24,12.29270109,0,0,0,12.23,-1.24,12.29270109
14/11/2019 04:00,16.03,1.13,16.06977909,0,0,0,16.03,1.13,16.06977909,12.06,-1.49,12.15169535,0,0,0,12.06,-1.49,12.15169535
14/11/2019 04:30,15.86,1.31,15.91400955,0,0,0,15.86,1.31,15.91400955,11.95,-1.57,12.05269265,0,0,0,11.95,-1.57,12.05269265
14/11/2019 05:00,15.86,1.45,15.92614517,0,0,0,15.86,1.45,15.92614517,11.91,-1.47,12.00037499,0,0,0,11.91,-1.47,12.00037499
14/11/2019 05:30,16.86,1.68,16.94349433,0,0,0,16.86,1.68,16.94349433,12.84,-1.07,12.8845062,0,0,0,12.84,-1.07,12.8845062
14/11/2019 06:00,16.86,1.61,16.93669684,0,0,0,16.86,1.61,16.93669684,12.84,-0.93,12.87363585,0,0,0,12.84,-0.93,12.87363585
14/11/2019 06:30,20.32,1.19,20.35481516,0,0,0,20.32,1.19,20.35481516,15.97,2.75,16.20504243,0,0,0,15.97,2.75,16.20504243
14/11/2019 07:00,20.32,1.53,20.37751948,0,0,0,20.32,1.53,20.37751948,15.97,2.75,16.20504243,0,0,0,15.97,2.75,16.20504243
14/11/2019 07:30,23.05,1.53,23.10072293,0,0,0,23.05,1.53,23.10072293,17.94,3.59,18.29567435,0,0,0,17.94,3.59,18.29567435
14/11/2019 08:00,26.3664,5.0877,26.852779,0.0264,0.0077,0.0275,26.34,5.08,26.82539841,19.7164,2.0977,19.82767698,0.0264,0.0077,0.0275,19.69,2.09,19.8006111
14/11/2019 08:30,28.52192,2.89056,28.66801803,0.24192,0.07056,0.252,28.28,2.82,28.42025334,22.35192,6.46056,23.26686836,0.24192,0.07056,0.252,22.11,6.39,23.01486911
14/11/2019 09:00,28.58336,2.90848,28.73095412,0.30336,0.08848,0.316,28.28,2.82,28.42025334,22.41336,6.47848,23.33086817,0.30336,0.08848,0.316,22.11,6.39,23.01486911
14/11/2019 09:30,29.49856,6.61708,30.23161904,0.29856,0.08708,0.311,29.2,6.53,29.92124496,22.53856,4.08708,22.90613258,0.29856,0.08708,0.311,22.24,4,22.59684934
14/11/2019 10:00,30.44712,6.61666,31.15778082,0.29712,0.08666,0.3095,30.15,6.53,30.84904212,23.17712,4.11666,23.5398764,0.29712,0.08666,0.3095,22.88,4.03,23.23220394
14/11/2019 10:30,29.95744,6.04092,30.56044708,0.27744,0.08092,0.289,29.68,5.96,30.27249577,22.68744,3.69092,22.98570913,0.27744,0.08092,0.289,22.41,3.61,22.69890306
14/11/2019 11:00,30.29392,6.05156,30.89244191,0.31392,0.09156,0.327,29.98,5.96,30.56668121,23.24392,4.28156,23.63496505,0.31392,0.09156,0.327,22.93,4.19,23.3096761
14/11/2019 11:30,30.84488,5.95184,31.41386671,0.31488,0.09184,0.328,30.53,5.86,31.08730448,23.83488,4.48184,24.25259562,0.31488,0.09184,0.328,23.52,4.39,23.92618858
14/11/2019 12:00,29.9784,5.5487,30.48758007,0.3384,0.0987,0.3525,29.64,5.45,30.13688936,22.8284,4.0687,23.18814711,0.3384,0.0987,0.3525,22.49,3.97,22.83771004
14/11/2019 12:30,30.82144,6.07792,31.4150008,0.30144,0.08792,0.314,30.52,5.99,31.10225876,23.49144,4.26792,23.87598991,0.30144,0.08792,0.314,23.19,4.18,23.56371151
14/11/2019 13:00,30.16456,5.42508,30.64852644,0.39456,0.11508,0.411,29.77,5.31,30.2398578,23.06456,4.05508,23.41831766,0.39456,0.11508,0.411,22.67,3.94,23.00983485
14/11/2019 13:30,30.81688,5.90534,31.37758967,0.32688,0.09534,0.3405,30.49,5.81,31.03862433,23.52688,4.03534,23.87044305,0.32688,0.09534,0.3405,23.2,3.94,23.53218222
14/11/2019 14:00,31.89144,6.51792,32.55068703,0.30144,0.08792,0.314,31.59,6.43,32.23775737,24.38144,3.90792,24.6926397,0.30144,0.08792,0.314,24.08,3.82,24.38111564
14/11/2019 14:30,31.97176,6.24218,32.575424,0.28176,0.08218,0.2935,31.69,6.16,32.28314886,24.68176,4.28218,25.05047589,0.28176,0.08218,0.2935,24.4,4.2,24.75883681
14/11/2019 15:00,31.70456,5.99008,32.26546425,0.27456,0.08008,0.286,31.43,5.91,31.98082238,24.70456,4.64008,25.13653968,0.27456,0.08008,0.286,24.43,4.56,24.85193151
14/11/2019 15:30,31.49312,6.20216,32.09802791,0.21312,0.06216,0.222,31.28,6.14,31.87691955,24.67312,4.18216,25.0250537,0.21312,0.06216,0.222,24.46,4.12,24.80455603
14/11/2019 16:00,30.95088,6.15484,31.55691728,0.05088,0.01484,0.053,30.9,6.14,31.50412037,24.27088,4.13484,24.62057103,0.05088,0.01484,0.053,24.22,4.12,24.56792218
14/11/2019 16:30,31.78,5.86,32.31575467,0,0,0,31.78,5.86,32.31575467,25.01,4.68,25.44410541,0,0,0,25.01,4.68,25.44410541
14/11/2019 17:00,32.07,5.59,32.55354051,0,0,0,32.07,5.59,32.55354051,24.91,4.68,25.3458182,0,0,0,24.91,4.68,25.3458182
14/11/2019 17:30,31.94,5.47,32.40500733,0,0,0,31.94,5.47,32.40500733,25.38,4,25.69327538,0,0,0,25.38,4,25.69327538
14/11/2019 18:00,31.11,5.31,31.55991445,0,0,0,31.11,5.31,31.55991445,24.62,3.3,24.84017713,0,0,0,24.62,3.3,24.84017713
14/11/2019 18:30,31.11,5.31,31.55991445,0,0,0,31.11,5.31,31.55991445,24.62,3.3,24.84017713,0,0,0,24.62,3.3,24.84017713
14/11/2019 19:00,30.89,5.78,31.42611175,0,0,0,30.89,5.78,31.42611175,24.22,2.87,24.38945059,0,0,0,24.22,2.87,24.38945059
14/11/2019 19:30,30.28,5.89,30.84753637,0,0,0,30.28,5.89,30.84753637,22.53,2.49,22.66717892,0,0,0,22.53,2.49,22.66717892
14/11/2019 20:00,28.27,3.49,28.48460988,0,0,0,28.27,3.49,28.48460988,21.35,3.56,21.64477073,0,0,0,21.35,3.56,21.64477073
14/11/2019 20:30,27.23,2.03,27.30556354,0,0,0,27.23,2.03,27.30556354,20.68,3.76,21.01903899,0,0,0,20.68,3.76,21.01903899
14/11/2019 21:00,27.23,2.08,27.30932625,0,0,0,27.23,2.08,27.30932625,20.68,3.3,20.94164272,0,0,0,20.68,3.3,20.94164272
14/11/2019 21:30,25.37,1.82,25.43519805,0,0,0,25.37,1.82,25.43519805,19.49,3.02,19.72258857,0,0,0,19.49,3.02,19.72258857
14/11/2019 22:00,25.37,3.23,25.57478837,0,0,0,25.37,3.23,25.57478837,19.49,3.02,19.72258857,0,0,0,19.49,3.02,19.72258857
14/11/2019 22:30,24.13,-0.15,24.13046622,0,0,0,24.13,-0.15,24.13046622,18.1,2.45,18.26506228,0,0,0,18.1,2.45,18.26506228
14/11/2019 23:00,21.76,0,21.76,0,0,0,21.76,0,21.76,16.94,2.45,17.11625251,0,0,0,16.94,2.45,17.11625251
14/11/2019 23:30,18.87,-1.03,18.89808985,0,0,0,18.87,-1.03,18.89808985,14.97,2.41,15.16275041,0,0,0,14.97,2.41,15.16275041
15/11/2019 00:00,17.76,-2.25,17.90195799,0,0,0,17.76,-2.25,17.90195799,14.31,3.5,14.73180573,0,0,0,14.31,3.5,14.73180573
15/11/2019 00:30,17.59,-2.35,17.74628412,0,0,0,17.59,-2.35,17.74628412,14.22,3.2,14.57560976,0,0,0,14.22,3.2,14.57560976
15/11/2019 01:00,17.69,-2.22,17.82875486,0,0,0,17.69,-2.22,17.82875486,14.16,3.1,14.49536478,0,0,0,14.16,3.1,14.49536478
15/11/2019 01:30,17.84,-2.22,17.97759717,0,0,0,17.84,-2.22,17.97759717,14.21,2.99,14.52116387,0,0,0,14.21,2.99,14.52116387
15/11/2019 02:00,17.26,-2.45,17.43301752,0,0,0,17.26,-2.45,17.43301752,13.8,3.16,14.15717486,0,0,0,13.8,3.16,14.15717486
15/11/2019 02:30,16.94,-2.77,17.16497888,0,0,0,16.94,-2.77,17.16497888,13.68,3.39,14.09377522,0,0,0,13.68,3.39,14.09377522
15/11/2019 03:00,16.9,-1.98,17.01559285,0,0,0,16.9,-1.98,17.01559285,13.57,2.57,13.81122008,0,0,0,13.57,2.57,13.81122008
15/11/2019 03:30,16.71,-0.46,16.71633034,0,0,0,16.71,-0.46,16.71633034,13.12,0.76,13.14199376,0,0,0,13.12,0.76,13.14199376
15/11/2019 04:00,16.36,-0.46,16.36646571,0,0,0,16.36,-0.46,16.36646571,12.82,0.7,12.83909654,0,0,0,12.82,0.7,12.83909654
15/11/2019 04:30,16.42,-0.41,16.42511796,0,0,0,16.42,-0.41,16.42511796,12.75,0.45,12.7579387,0,0,0,12.75,0.45,12.7579387
15/11/2019 05:00,16.57,-0.62,16.58159522,0,0,0,16.57,-0.62,16.58159522,12.91,0.6,12.92393516,0,0,0,12.91,0.6,12.92393516
15/11/2019 05:30,17,-0.44,17.00569316,0,0,0,17,-0.44,17.00569316,13.32,0.88,13.34903742,0,0,0,13.32,0.88,13.34903742
15/11/2019 06:00,17.97,2.83,18.19147603,0,0,0,17.97,2.83,18.19147603,13.85,0.51,13.85938671,0,0,0,13.85,0.51,13.85938671
15/11/2019 06:30,19.74,1.65,19.80883894,0,0,0,19.74,1.65,19.80883894,15.47,3.1,15.77754417,0,0,0,15.47,3.1,15.77754417
15/11/2019 07:00,22.34,1.13,22.36856053,0,0,0,22.34,1.13,22.36856053,17.56,4.2,18.05529285,0,0,0,17.56,4.2,18.05529285
15/11/2019 07:30,22.34,1.13,22.36856053,0,0,0,22.34,1.13,22.36856053,17.56,4.2,18.05529285,0,0,0,17.56,4.2,18.05529285
15/11/2019 08:00,25.1584,4.0387,25.48050604,0.0984,0.0287,0.1025,25.06,4.01,25.37880415,19.5284,2.8387,19.73364194,0.0984,0.0287,0.1025,19.43,2.81,19.63214201
15/11/2019 08:30,27.51128,6.24204,28.21052269,0.28128,0.08204,0.293,27.23,6.16,27.91806763,20.99128,1.94204,21.08092397,0.28128,0.08204,0.293,20.71,1.86,20.79335711
15/11/2019 09:00,27.652,5.151,28.12767152,0.552,0.161,0.575,27.1,4.99,27.55558201,21.082,2.681,21.25178781,0.552,0.161,0.575,20.53,2.52,20.68408325
15/11/2019 09:30,28.0216,3.8438,28.28400369,0.8016,0.2338,0.835,27.22,3.61,27.45834117,21.5416,5.6338,22.26612299,0.8016,0.2338,0.835,20.74,5.4,21.43146285
15/11/2019 10:00,28.91824,4.01782,29.19601826,1.39824,0.40782,1.4565,27.52,3.61,27.75576517,22.86824,5.80782,23.59421908,1.39824,0.40782,1.4565,21.47,5.4,22.13867431
15/11/2019 10:30,28.5968,5.7899,29.17704427,1.5768,0.4599,1.6425,27.02,5.33,27.54068445,22.4068,4.8299,22.92144455,1.5768,0.4599,1.6425,20.83,4.37,21.28346306
15/11/2019 11:00,29.65856,7.53208,30.60003939,2.33856,0.68208,2.436,27.32,6.85,28.16566882,22.43856,3.70208,22.74190782,2.33856,0.68208,2.436,20.1,3.02,20.32560946
15/11/2019 11:30,27.87456,6.98508,28.7364305,1.83456,0.53508,1.911,26.04,6.45,26.82692864,22.16456,4.02508,22.52707236,1.83456,0.53508,1.911,20.33,3.49,20.62738471
15/11/2019 12:00,27.92744,3.99592,28.2118642,1.83744,0.53592,1.914,26.09,3.46,26.3184289,22.45744,6.02592,23.25184559,1.83744,0.53592,1.914,20.62,5.49,21.33833405
15/11/2019 12:30,27.8464,3.9052,28.11890076,1.5264,0.4452,1.59,26.32,3.46,26.54644986,22.0264,5.9352,22.81203402,1.5264,0.4452,1.59,20.5,5.49,21.22239619
15/11/2019 13:00,27.86408,3.51744,28.08521566,1.29408,0.37744,1.348,26.57,3.14,26.75489675,21.91408,5.96744,22.7120506,1.29408,0.37744,1.348,20.62,5.59,21.36428094
15/11/2019 13:30,27.46832,2.85826,27.61663002,0.74832,0.21826,0.7795,26.72,2.64,26.85010242,21.52832,5.76826,22.28769583,0.74832,0.21826,0.7795,20.78,5.55,21.50839139
15/11/2019 14:00,28.44312,3.10216,28.61178904,0.69312,0.20216,0.722,27.75,2.9,27.90112005,22.35312,5.78216,23.08885766,0.69312,0.20216,0.722,21.66,5.58,22.36720814
15/11/2019 14:30,28.76376,3.19568,28.94073703,1.01376,0.29568,1.056,27.75,2.9,27.90112005,22.67376,5.87568,23.42270283,1.01376,0.29568,1.056,21.66,5.58,22.36720814
15/11/2019 15:00,27.77576,2.95418,27.93241885,0.90576,0.26418,0.9435,26.87,2.69,27.00431447,21.96576,5.94418,22.75583196,0.90576,0.26418,0.9435,21.06,5.68,21.81251934
15/11/2019 15:30,27.15528,2.27404,27.25033009,0.66528,0.19404,0.693,26.49,2.08,26.57153552,21.40528,5.84404,22.18870919,0.66528,0.19404,0.693,20.74,5.65,21.49581587
15/11/2019 16:00,26.89672,1.95196,26.96745621,0.24672,0.07196,0.257,26.65,1.88,26.71622915,21.10672,5.67196,21.85554299,0.24672,0.07196,0.257,20.86,5.6,21.59860181
15/11/2019 16:30,27.39,1.64,27.43905428,0,0,0,27.39,1.64,27.43905428,21.98,5.79,22.72981522,0,0,0,21.98,5.79,22.72981522
15/11/2019 17:00,28.42,2.26,28.50971764,0,0,0,28.42,2.26,28.50971764,23.34,5.49,23.97698271,0,0,0,23.34,5.49,23.97698271
15/11/2019 17:30,29.37,2.77,29.50033559,0,0,0,29.37,2.77,29.50033559,23.81,5.1,24.35007392,0,0,0,23.81,5.1,24.35007392
15/11/2019 18:00,29.48,2.96,29.62822978,0,0,0,29.48,2.96,29.62822978,23.64,4.57,24.07767638,0,0,0,23.64,4.57,24.07767638
15/11/2019 18:30,29.08,2.78,29.21257948,0,0,0,29.08,2.78,29.21257948,23.24,4.41,23.65471835,0,0,0,23.24,4.41,23.65471835
15/11/2019 19:00,28.65,2.92,28.79841836,0,0,0,28.65,2.92,28.79841836,23.02,4.57,23.46924157,0,0,0,23.02,4.57,23.46924157
15/11/2019 19:30,27.24,1.99,27.31259233,0,0,0,27.24,1.99,27.31259233,22.68,4.11,23.04939262,0,0,0,22.68,4.11,23.04939262
15/11/2019 20:00,27.24,1.99,27.31259233,0,0,0,27.24,1.99,27.31259233,21.13,4.11,21.52600753,0,0,0,21.13,4.11,21.52600753
15/11/2019 20:30,26.66,4.47,27.03213828,0,0,0,26.66,4.47,27.03213828,19.66,1.01,19.68592645,0,0,0,19.66,1.01,19.68592645
15/11/2019 21:00,24.86,3.45,25.09824894,0,0,0,24.86,3.45,25.09824894,18.29,0.71,18.30377557,0,0,0,18.29,0.71,18.30377557
15/11/2019 21:30,22.91,0.12,22.91031427,0,0,0,22.91,0.12,22.91031427,17.58,2.76,17.79533647,0,0,0,17.58,2.76,17.79533647
15/11/2019 22:00,22.15,2.24,22.26297599,0,0,0,22.15,2.24,22.26297599,16.52,-0.21,16.52133469,0,0,0,16.52,-0.21,16.52133469
15/11/2019 22:30,20.81,2.02,20.90780955,0,0,0,20.81,2.02,20.90780955,15.77,-0.6,15.78140995,0,0,0,15.77,-0.6,15.78140995
15/11/2019 23:00,19.62,2.02,19.72371162,0,0,0,19.62,2.02,19.72371162,14.66,-0.96,14.69139884,0,0,0,14.66,-0.96,14.69139884
15/11/2019 23:30,18.16,-0.18,18.16089205,0,0,0,18.16,-0.18,18.16089205,13.85,0.58,13.86213908,0,0,0,13.85,0.58,13.86213908
16/11/2019 00:00,17.45,1.13,17.48654912,0,0,0,17.45,1.13,17.48654912,13.17,-0.92,13.20209453,0,0,0,13.17,-0.92,13.20209453
16/11/2019 00:30,17.54,1.62,17.61465299,0,0,0,17.54,1.62,17.61465299,13.23,-0.97,13.26551168,0,0,0,13.23,-0.97,13.26551168
16/11/2019 01:00,17.7,1.89,17.80062078,0,0,0,17.7,1.89,17.80062078,13.23,-1.21,13.28521735,0,0,0,13.23,-1.21,13.28521735
16/11/2019 01:30,17.9,1.7,17.98054504,0,0,0,17.9,1.7,17.98054504,13.51,-1.01,13.54770091,0,0,0,13.51,-1.01,13.54770091
16/11/2019 02:00,17.52,2.02,17.63606532,0,0,0,17.52,2.02,17.63606532,12.91,-1.48,12.99455655,0,0,0,12.91,-1.48,12.99455655
16/11/2019 02:30,16.76,0.01,16.76000298,0,0,0,16.76,0.01,16.76000298,12.68,-0.16,12.68100942,0,0,0,12.68,-0.16,12.68100942
16/11/2019 03:00,16.28,-0.47,16.28678298,0,0,0,16.28,-0.47,16.28678298,12.35,0.42,12.35713964,0,0,0,12.35,0.42,12.35713964
16/11/2019 03:30,16,0.55,16.00945033,0,0,0,16,0.55,16.00945033,12.07,-1.95,12.226504,0,0,0,12.07,-1.95,12.226504
16/11/2019 04:00,15.81,2.15,15.95551942,0,0,0,15.81,2.15,15.95551942,11.76,-2.65,12.05487868,0,0,0,11.76,-2.65,12.05487868
16/11/2019 04:30,15.81,2.15,15.95551942,0,0,0,15.81,2.15,15.95551942,11.81,-2.65,12.1036606,0,0,0,11.81,-2.65,12.1036606
16/11/2019 05:00,15.51,2.25,15.67235145,0,0,0,15.51,2.25,15.67235145,11.52,-2.7,11.83217647,0,0,0,11.52,-2.7,11.83217647
16/11/2019 05:30,15.73,2.4,15.91203632,0,0,0,15.73,2.4,15.91203632,11.73,-2.54,12.00185402,0,0,0,11.73,-2.54,12.00185402
16/11/2019 06:00,16.13,0.84,16.15185748,0,0,0,16.13,0.84,16.15185748,12.21,-0.68,12.22892064,0,0,0,12.21,-0.68,12.22892064
16/11/2019 06:30,17.04,1.16,17.07943793,0,0,0,17.04,1.16,17.07943793,13.01,-0.4,13.01614766,0,0,0,13.01,-0.4,13.01614766
16/11/2019 07:00,18.15,-0.43,18.15509295,0,0,0,18.15,-0.43,18.15509295,14.4,2.8,14.66969666,0,0,0,14.4,2.8,14.66969666
16/11/2019 07:30,20.82,1.78,20.89595176,0,0,0,20.82,1.78,20.89595176,16,2,16.1245155,0,0,0,16,2,16.1245155
16/11/2019 08:00,20.90112,1.72366,20.97207241,0.08112,0.02366,0.0845,20.82,1.7,20.88928912,16.08112,2.02366,16.20794929,0.08112,0.02366,0.0845,16,2,16.1245155
16/11/2019 08:30,21.97984,1.23162,22.0143193,0.27984,0.08162,0.2915,21.7,1.15,21.73045098,17.00984,3.07162,17.28495028,0.27984,0.08162,0.2915,16.73,2.99,16.99508753
16/11/2019 09:00,23.4592,3.6506,23.74154471,0.6192,0.1806,0.645,22.84,3.47,23.10208865,18.1792,1.4106,18.23384504,0.6192,0.1806,0.645,17.56,1.23,17.60302531
16/11/2019 09:30,24.41176,4.37718,24.80108326,1.36176,0.39718,1.4185,23.05,3.98,23.39108591,18.58176,1.28718,18.62628887,1.36176,0.39718,1.4185,17.22,0.89,17.24298408
16/11/2019 10:00,24.33352,4.35436,24.72004544,1.28352,0.37436,1.337,23.05,3.98,23.39108591,18.50352,1.26436,18.54666705,1.28352,0.37436,1.337,17.22,0.89,17.24298408
16/11/2019 10:30,24.97256,4.60658,25.39388376,1.94256,0.56658,2.0235,23.03,4.04,23.38167017,18.98256,1.88658,19.07607843,1.94256,0.56658,2.0235,17.04,1.32,17.09105029
16/11/2019 11:00,25.5548,4.6364,25.97198506,2.5248,0.7364,2.63,23.03,3.9,23.35788732,19.5648,1.5964,19.6298215,2.5248,0.7364,2.63,17.04,0.86,17.06168808
16/11/2019 11:30,24.25504,4.10272,24.59957879,2.13504,0.62272,2.224,22.12,3.48,22.39207002,18.08504,1.07272,18.11682643,2.13504,0.62272,2.224,15.95,0.45,15.9563467
16/11/2019 12:00,24.18872,4.03296,24.52262102,1.51872,0.44296,1.582,22.67,3.59,22.95249442,18.15872,0.69296,18.17193731,1.51872,0.44296,1.582,16.64,0.25,16.6418779
16/11/2019 12:30,23.8364,3.7302,24.12650735,1.1664,0.3402,1.215,22.67,3.39,22.92206361,17.8064,-0.0498,17.80646964,1.1664,0.3402,1.215,16.64,-0.39,16.64456969
16/11/2019 13:00,24.65264,3.85452,24.95215388,1.59264,0.46452,1.659,23.06,3.39,23.30784632,18.31264,0.07452,18.31279162,1.59264,0.46452,1.659,16.72,-0.39,16.72454783
16/11/2019 13:30,23.37864,3.05002,23.57675614,1.74864,0.51002,1.8215,21.63,2.54,21.77862484,17.77864,1.58002,17.84871153,1.74864,0.51002,1.8215,16.03,1.07,16.06567148
16/11/2019 14:00,22.8444,2.8942,23.02700599,1.2144,0.3542,1.265,21.63,2.54,21.77862484,17.2444,1.4242,17.30311177,1.2144,0.3542,1.265,16.03,1.07,16.06567148
16/11/2019 14:30,22.358,0.5965,22.36595574,0.708,0.2065,0.7375,21.65,0.39,21.65351242,17.498,2.0265,17.61495689,0.708,0.2065,0.7375,16.79,1.82,16.88835398
16/11/2019 15:00,22.16552,-0.41964,22.16949198,0.51552,0.15036,0.537,21.65,-0.57,21.65750216,17.30552,1.85036,17.40416199,0.51552,0.15036,0.537,16.79,1.7,16.87584368
16/11/2019 15:30,22.50216,0.07938,22.50230001,0.27216,0.07938,0.2835,22.23,0,22.23,16.88216,1.77938,16.97567434,0.27216,0.07938,0.2835,16.61,1.7,16.69676915
16/11/2019 16:00,22.7,-0.04,22.70003524,0,0,0,22.7,-0.04,22.70003524,16.94,1.7,17.02508737,0,0,0,16.94,1.7,17.02508737
16/11/2019 16:30,23.32,0.37,23.32293506,0,0,0,23.32,0.37,23.32293506,17.3,1.7,17.38332534,0,0,0,17.3,1.7,17.38332534
16/11/2019 17:00,24.47,1.66,24.52624105,0,0,0,24.47,1.66,24.52624105,18.32,1.97,18.42561532,0,0,0,18.32,1.97,18.42561532
16/11/2019 17:30,24.66,2.41,24.77748373,0,0,0,24.66,2.41,24.77748373,18.81,0.4,18.81425258,0,0,0,18.81,0.4,18.81425258
16/11/2019 18:00,24.62,2.3,24.7271996,0,0,0,24.62,2.3,24.7271996,18.89,0.4,18.89423457,0,0,0,18.89,0.4,18.89423457
16/11/2019 18:30,25.12,2.44,25.23822498,0,0,0,25.12,2.44,25.23822498,18.57,0.51,18.57700191,0,0,0,18.57,0.51,18.57700191
16/11/2019 19:00,24.35,2.63,24.49161897,0,0,0,24.35,2.63,24.49161897,18.18,0.4,18.18439991,0,0,0,18.18,0.4,18.18439991
16/11/2019 19:30,23.92,2.52,24.05237618,0,0,0,23.92,2.52,24.05237618,17.32,-0.36,17.32374094,0,0,0,17.32,-0.36,17.32374094
16/11/2019 20:00,23.92,2.52,24.05237618,0,0,0,23.92,2.52,24.05237618,17.32,-0.36,17.32374094,0,0,0,17.32,-0.36,17.32374094
16/11/2019 20:30,22.52,2.23,22.6301414,0,0,0,22.52,2.23,22.6301414,16.56,-0.49,16.56724781,0,0,0,16.56,-0.49,16.56724781
16/11/2019 21:00,21.51,0.45,21.5147066,0,0,0,21.51,0.45,21.5147066,16.27,0.97,16.29888953,0,0,0,16.27,0.97,16.29888953
16/11/2019 21:30,20.35,-0.69,20.36169443,0,0,0,20.35,-0.69,20.36169443,15.49,1.32,15.546141,0,0,0,15.49,1.32,15.546141
16/11/2019 22:00,19.72,-0.99,19.74483477,0,0,0,19.72,-0.99,19.74483477,15.07,1.48,15.14249979,0,0,0,15.07,1.48,15.14249979
16/11/2019 22:30,18.71,0.11,18.71032335,0,0,0,18.71,0.11,18.71032335,14,0.05,14.00008929,0,0,0,14,0.05,14.00008929
16/11/2019 23:00,17.87,1.6,17.94148545,0,0,0,17.87,1.6,17.94148545,13.06,-1.78,13.18074353,0,0,0,13.06,-1.78,13.18074353
16/11/2019 23:30,16.59,-1.1,16.62642776,0,0,0,16.59,-1.1,16.62642776,12.66,0.5,12.66986977,0,0,0,12.66,0.5,12.66986977
17/11/2019 00:00,15.74,-1.37,15.79950949,0,0,0,15.74,-1.37,15.79950949,11.95,0.45,11.9584698,0,0,0,11.95,0.45,11.9584698
17/11/2019 00:30,15.3,-0.8,15.32090076,0,0,0,15.3,-0.8,15.32090076,11.79,-0.97,11.82983516,0,0,0,11.79,-0.97,11.82983516
17/11/2019 01:00,15.64,-0.66,15.65391964,0,0,0,15.64,-0.66,15.65391964,12.04,-0.53,12.05165964,0,0,0,12.04,-0.53,12.05165964
17/11/2019 01:30,15.69,-0.69,15.70516476,0,0,0,15.69,-0.69,15.70516476,12.07,-0.6,12.08490381,0,0,0,12.07,-0.6,12.08490381
17/11/2019 02:00,15.35,-0.76,15.36880282,0,0,0,15.35,-0.76,15.36880282,11.93,-0.55,11.94267139,0,0,0,11.93,-0.55,11.94267139
17/11/2019 02:30,14.99,-0.63,15.00323298,0,0,0,14.99,-0.63,15.00323298,11.55,-0.75,11.57432503,0,0,0,11.55,-0.75,11.57432503
17/11/2019 03:00,14.63,-0.63,14.64355831,0,0,0,14.63,-0.63,14.64355831,11.05,-1.3,11.1262078,0,0,0,11.05,-1.3,11.1262078
17/11/2019 03:30,14.35,-0.35,14.35426766,0,0,0,14.35,-0.35,14.35426766,10.78,-1.39,10.8692456,0,0,0,10.78,-1.39,10.8692456
17/11/2019 04:00,14.03,-0.61,14.04325461,0,0,0,14.03,-0.61,14.04325461,10.85,-0.93,10.8897842,0,0,0,10.85,-0.93,10.8897842
17/11/2019 04:30,13.89,-0.69,13.90712767,0,0,0,13.89,-0.69,13.90712767,10.64,-0.93,10.68056646,0,0,0,10.64,-0.93,10.68056646
17/11/2019 05:00,13.33,-2.91,13.64393638,0,0,0,13.33,-2.91,13.64393638,10.64,1.18,10.70523237,0,0,0,10.64,1.18,10.70523237
17/11/2019 05:30,13.3,-2.78,13.58743537,0,0,0,13.3,-2.78,13.58743537,10.56,1.14,10.62135585,0,0,0,10.56,1.14,10.62135585
17/11/2019 06:00,13.63,-2.68,13.89097909,0,0,0,13.63,-2.68,13.89097909,10.84,1.14,10.89977981,0,0,0,10.84,1.14,10.89977981
17/11/2019 06:30,14.18,-2.26,14.35896932,0,0,0,14.18,-2.26,14.35896932,11.15,0.81,11.17938281,0,0,0,11.15,0.81,11.17938281
17/11/2019 07:00,15.22,-0.71,15.23655145,0,0,0,15.22,-0.71,15.23655145,11.76,-0.36,11.76550891,0,0,0,11.76,-0.36,11.76550891
17/11/2019 07:30,16.29,-0.5,16.29767161,0,0,0,16.29,-0.5,16.29767161,12.69,0.12,12.69056736,0,0,0,12.69,0.12,12.69056736
17/11/2019 08:00,17.11664,-1.43348,17.17656048,0.05664,0.01652,0.059,17.06,-1.45,17.12150986,13.13664,0.47652,13.14527983,0.05664,0.01652,0.059,13.08,0.46,13.08808619
17/11/2019 08:30,18.6536,-2.2902,18.79366407,0.2736,0.0798,0.285,18.38,-2.37,18.53216933,14.5536,2.9298,14.84557176,0.2736,0.0798,0.285,14.28,2.85,14.56162422
17/11/2019 09:00,20.00656,-1.82642,20.08975493,0.28656,0.08358,0.2985,19.72,-1.91,19.81228154,15.55656,2.67358,15.78463142,0.28656,0.08358,0.2985,15.27,2.59,15.4880922
17/11/2019 09:30,20.94328,-0.43946,20.94789016,0.41328,0.12054,0.4305,20.53,-0.56,20.53763618,16.34328,1.97054,16.46164722,0.41328,0.12054,0.4305,15.93,1.85,16.03706332
17/11/2019 10:00,21.72096,0.62778,21.73003017,0.78096,0.22778,0.8135,20.94,0.4,20.94382009,16.71096,1.99778,16.82995273,0.78096,0.22778,0.8135,15.93,1.77,16.02803169
17/11/2019 10:30,22.4024,0.5607,22.40941566,0.7224,0.2107,0.7525,21.68,0.35,21.682825,17.2724,2.4007,17.43843921,0.7224,0.2107,0.7525,16.55,2.19,16.69426848
17/11/2019 11:00,22.9104,0.7647,22.92315847,1.0104,0.2947,1.0525,21.9,0.47,21.9050428,17.4504,2.2647,17.59674192,1.0104,0.2947,1.0525,16.44,1.97,16.55761154
17/11/2019 11:30,23.03472,0.78346,23.04803972,1.07472,0.31346,1.1195,21.96,0.47,21.96502902,17.46472,2.35346,17.62257696,1.07472,0.31346,1.1195,16.39,2.04,16.51646754
17/11/2019 12:00,23.01648,0.94814,23.03600054,1.05648,0.30814,1.1005,21.96,0.64,21.96932407,17.44648,2.34814,17.6037901,1.05648,0.30814,1.1005,16.39,2.04,16.51646754
17/11/2019 12:30,24.392,2.2535,24.4958757,0.732,0.2135,0.7625,23.66,2.04,23.74778305,18.262,2.5735,18.44243873,0.732,0.2135,0.7625,17.53,2.36,17.68814575
17/11/2019 13:00,24.19664,2.19652,24.29613318,0.53664,0.15652,0.559,23.66,2.04,23.74778305,18.06664,2.51652,18.2410623,0.53664,0.15652,0.559,17.53,2.36,17.68814575
17/11/2019 13:30,24.9692,3.8831,25.26933743,0.7992,0.2331,0.8325,24.17,3.65,24.44404631,18.2692,-0.1969,18.27026103,0.7992,0.2331,0.8325,17.47,-0.43,17.47529113
17/11/2019 14:00,25.00056,3.55308,25.2517797,0.49056,0.14308,0.511,24.51,3.41,24.74607444,18.32056,-0.34692,18.32384436,0.49056,0.14308,0.511,17.83,-0.49,17.83673176
17/11/2019 14:30,24.98816,3.39488,25.21771898,0.42816,0.12488,0.446,24.56,3.27,24.77673304,18.25816,-0.29512,18.26054496,0.42816,0.12488,0.446,17.83,-0.42,17.83494603
17/11/2019 15:00,24.43232,2.46276,24.55612851,0.35232,0.10276,0.367,24.08,2.36,24.19537146,18.42232,0.84276,18.44158666,0.35232,0.10276,0.367,18.07,0.74,18.08514584
17/11/2019 15:30,24.28664,2.03652,24.37187511,0.29664,0.08652,0.309,23.99,1.95,24.0691213,18.52664,0.82652,18.5450674,0.29664,0.08652,0.309,18.23,0.74,18.24501302
17/11/2019 16:00,24.89816,2.20738,24.99581761,0.12816,0.03738,0.1335,24.77,2.17,24.8648708,18.35816,0.65738,18.36992616,0.12816,0.03738,0.1335,18.23,0.62,18.24054001
17/11/2019 16:30,26.09,2.69,26.22830913,0,0,0,26.09,2.69,26.22830913,19.75,0.69,19.76204949,0,0,0,19.75,0.69,19.76204949
17/11/2019 17:00,26.09,2.69,26.22830913,0,0,0,26.09,2.69,26.22830913,19.75,0.69,19.76204949,0,0,0,19.75,0.69,19.76204949
17/11/2019 17:30,26.87,3.01,27.03806576,0,0,0,26.87,3.01,27.03806576,20.93,0.97,20.95246525,0,0,0,20.93,0.97,20.95246525
17/11/2019 18:00,26.72,2.94,26.88125741,0,0,0,26.72,2.94,26.88125741,20.86,1.26,20.89801904,0,0,0,20.86,1.26,20.89801904
17/11/2019 18:30,26.21,3.11,26.39386671,0,0,0,26.21,3.11,26.39386671,20.35,0.71,20.36238198,0,0,0,20.35,0.71,20.36238198
17/11/2019 19:00,26.14,2.89,26.29927185,0,0,0,26.14,2.89,26.29927185,19.44,0.54,19.44749855,0,0,0,19.44,0.54,19.44749855
17/11/2019 19:30,25.48,2.73,25.62583267,0,0,0,25.48,2.73,25.62583267,18.8,0.64,18.81089046,0,0,0,18.8,0.64,18.81089046
17/11/2019 20:00,24.25,1.68,24.30812416,0,0,0,24.25,1.68,24.30812416,18.31,0.75,18.32535402,0,0,0,18.31,0.75,18.32535402
17/11/2019 20:30,24,1.82,24.06890941,0,0,0,24,1.82,24.06890941,18,0.57,18.00902274,0,0,0,18,0.57,18.00902274
17/11/2019 21:00,23.34,1.56,23.39207558,0,0,0,23.34,1.56,23.39207558,17.58,0.49,17.58682746,0,0,0,17.58,0.49,17.58682746
17/11/2019 21:30,22.17,1.86,22.24788754,0,0,0,22.17,1.86,22.24788754,16.74,-0.31,16.74287012,0,0,0,16.74,-0.31,16.74287012
17/11/2019 22:00,21.03,1.86,21.11209369,0,0,0,21.03,1.86,21.11209369,15.65,-0.78,15.66942564,0,0,0,15.65,-0.78,15.66942564
17/11/2019 22:30,19.4,-0.48,19.40593724,0,0,0,19.4,-0.48,19.40593724,15.1,1.19,15.14681815,0,0,0,15.1,1.19,15.14681815
17/11/2019 23:00,18.57,1.89,18.66593153,0,0,0,18.57,1.89,18.66593153,13.86,-1.56,13.94751591,0,0,0,13.86,-1.56,13.94751591
17/11/2019 23:30,17.05,0.67,17.06315914,0,0,0,17.05,0.67,17.06315914,12.99,-0.9,13.0211405,0,0,0,12.99,-0.9,13.0211405
18/11/2019 00:00,15.85,-1.01,15.88214721,0,0,0,15.85,-1.01,15.88214721,12.41,0.54,12.42174303,0,0,0,12.41,0.54,12.42174303
18/11/2019 00:30,15.85,-0.77,15.86869245,0,0,0,15.85,-0.77,15.86869245,12.41,0.44,12.41779771,0,0,0,12.41,0.44,12.41779771
18/11/2019 01:00,16.2,-0.74,16.21689243,0,0,0,16.2,-0.74,16.21689243,12.7,0.44,12.70761976,0,0,0,12.7,0.44,12.70761976
18/11/2019 01:30,16.43,-0.74,16.4466562,0,0,0,16.43,-0.74,16.4466562,12.81,0.41,12.8165596,0,0,0,12.81,0.41,12.8165596
18/11/2019 02:00,16.21,-0.74,16.22688202,0,0,0,16.21,-0.74,16.22688202,12.65,0.52,12.66068324,0,0,0,12.65,0.52,12.66068324
18/11/2019 02:30,15.9,-0.85,15.92270392,0,0,0,15.9,-0.85,15.92270392,12.39,0.61,12.40500705,0,0,0,12.39,0.61,12.40500705
18/11/2019 03:00,15.42,0.3,15.42291801,0,0,0,15.42,0.3,15.42291801,12,-2.54,12.26587135,0,0,0,12,-2.54,12.26587135
18/11/2019 03:30,15.02,-0.48,15.02766782,0,0,0,15.02,-0.48,15.02766782,12.04,-2.07,12.21664848,0,0,0,12.04,-2.07,12.21664848
18/11/2019 04:00,14.85,-0.54,14.85981494,0,0,0,14.85,-0.54,14.85981494,11.84,-0.49,11.85013502,0,0,0,11.84,-0.49,11.85013502
18/11/2019 04:30,14.94,-0.49,14.94803332,0,0,0,14.94,-0.49,14.94803332,11.78,-0.64,11.79737259,0,0,0,11.78,-0.64,11.79737259
18/11/2019 05:00,14.94,-0.41,14.94562478,0,0,0,14.94,-0.41,14.94562478,11.72,-0.48,11.72982523,0,0,0,11.72,-0.48,11.72982523
18/11/2019 05:30,15.54,-0.41,15.54540768,0,0,0,15.54,-0.41,15.54540768,12.15,-0.51,12.16069899,0,0,0,12.15,-0.51,12.16069899
18/11/2019 06:00,16.53,-2.21,16.67708008,0,0,0,16.53,-2.21,16.67708008,12.15,1.98,12.3102762,0,0,0,12.15,1.98,12.3102762
18/11/2019 06:30,19.5,0.63,19.51017427,0,0,0,19.5,0.63,19.51017427,15,1.87,15.11611392,0,0,0,15,1.87,15.11611392
18/11/2019 07:00,19.5,0.63,19.51017427,0,0,0,19.5,0.63,19.51017427,15,1.87,15.11611392,0,0,0,15,1.87,15.11611392
18/11/2019 07:30,22.86,1.86,22.93554447,0,0,0,22.86,1.86,22.93554447,17.59,2.73,17.80058988,0,0,0,17.59,2.73,17.80058988
18/11/2019 08:00,26.0256,4.5533,26.42090832,0.2856,0.0833,0.2975,25.74,4.47,26.12524641,20.0256,1.8133,20.10752875,0.2856,0.0833,0.2975,19.74,1.73,19.815663
18/11/2019 08:30,27.48264,5.57952,28.04329768,0.75264,0.21952,0.784,26.73,5.36,27.2621074,20.92264,1.57952,20.98217691,0.75264,0.21952,0.784,20.17,1.36,20.21579828
18/11/2019 09:00,27.67752,5.18386,28.15879113,1.24752,0.36386,1.2995,26.43,4.82,26.86591335,22.17752,2.87386,22.36294848,1.24752,0.36386,1.2995,20.93,2.51,21.07996679
18/11/2019 09:30,28.16296,5.40128,28.67622956,1.99296,0.58128,2.076,26.17,4.82,26.61017287,23.01296,3.88128,23.33796612,1.99296,0.58128,2.076,21.02,3.3,21.27746225
18/11/2019 10:00,28.93664,3.51902,29.14983081,3.11664,0.90902,3.2465,25.82,2.61,25.95157991,23.84664,6.80902,24.79969743,3.11664,0.90902,3.2465,20.73,5.9,21.55325729
18/11/2019 10:30,28.67088,4.01234,28.95027171,4.67088,1.36234,4.8655,24,2.65,24.14585886,23.50088,6.95234,24.50768027,4.67088,1.36234,4.8655,18.83,5.59,19.64222492
18/11/2019 11:00,27.8528,4.1704,28.16328646,5.2128,1.5204,5.43,22.64,2.65,22.79456295,22.6428,7.5904,23.88117593,5.2128,1.5204,5.43,17.43,6.07,18.45670068
18/11/2019 11:30,28.78024,3.74632,29.02304477,5.61024,1.63632,5.844,23.17,2.11,23.2658763,21.60024,8.47632,23.20384384,5.61024,1.63632,5.844,15.99,6.84,17.39154105
18/11/2019 12:00,28.81184,4.22762,29.1203519,5.75184,1.67762,5.9915,23.06,2.55,23.20056249,20.97184,8.16762,22.50617892,5.75184,1.67762,5.9915,15.22,6.49,16.54595117
18/11/2019 12:30,28.1128,4.3054,28.44056949,5.5728,1.6254,5.805,22.54,2.68,22.69876649,20.5628,8.3054,22.17675389,5.5728,1.6254,5.805,14.99,6.68,16.41104811
18/11/2019 13:00,28.06144,4.29042,28.38753456,5.52144,1.61042,5.7515,22.54,2.68,22.69876649,20.51144,8.29042,22.1235222,5.52144,1.61042,5.7515,14.99,6.68,16.41104811
18/11/2019 13:30,27.19256,3.09158,27.36773988,4.94256,1.44158,5.1485,22.25,1.65,22.31109589,20.27256,8.07158,21.82033668,4.94256,1.44158,5.1485,15.33,6.63,16.70226931
18/11/2019 14:00,26.27392,2.52906,26.39535976,3.01392,0.87906,3.1395,23.26,1.65,23.31844978,19.14392,7.87906,20.70191439,3.01392,0.87906,3.1395,16.13,7,17.58342686
18/11/2019 14:30,28.50352,2.27186,28.59391544,3.26352,0.95186,3.3995,25.24,1.32,25.27449307,21.46352,7.95186,22.88918453,3.26352,0.95186,3.3995,18.2,7,19.49974359
18/11/2019 15:00,27.98544,2.44492,28.09203599,2.24544,0.65492,2.339,25.74,1.79,25.80216464,20.16544,7.84492,21.63764636,2.24544,0.65492,2.339,17.92,7.19,19.30861207
18/11/2019 15:30,26.69328,2.06804,26.77327,0.95328,0.27804,0.993,25.74,1.79,25.80216464,20.04328,7.46804,21.38935938,0.95328,0.27804,0.993,19.09,7.19,20.39912253
18/11/2019 16:00,27.6052,1.7136,27.65833495,0.3552,0.1036,0.37,27.25,1.61,27.29752003,20.2052,6.7036,21.28822116,0.3552,0.1036,0.37,19.85,6.6,20.9184727
18/11/2019 16:30,28.89808,2.04444,28.97030829,0.11808,0.03444,0.123,28.78,2.01,28.85010399,21.68808,6.45444,22.62813757,0.11808,0.03444,0.123,21.57,6.42,22.50513941
18/11/2019 17:00,30.58,4.23,30.87117264,0,0,0,30.58,4.23,30.87117264,22.42,4.47,22.86126199,0,0,0,22.42,4.47,22.86126199
18/11/2019 17:30,31.89,5.09,32.29365572,0,0,0,31.89,5.09,32.29365572,23.57,3.24,23.79164769,0,0,0,23.57,3.24,23.79164769
18/11/2019 18:00,32.19,5.36,32.63319935,0,0,0,32.19,5.36,32.63319935,23.57,3.14,23.77823585,0,0,0,23.57,3.14,23.77823585
18/11/2019 18:30,32.19,5.61,32.67519242,0,0,0,32.19,5.61,32.67519242,23.5,3.14,23.70885067,0,0,0,23.5,3.14,23.70885067
18/11/2019 19:00,31.89,4.66,32.22867822,0,0,0,31.89,4.66,32.22867822,23.65,3.45,23.90031381,0,0,0,23.65,3.45,23.90031381
18/11/2019 19:30,31.6,4.33,31.89528022,0,0,0,31.6,4.33,31.89528022,23.19,3.17,23.40566171,0,0,0,23.19,3.17,23.40566171
18/11/2019 20:00,31.6,4.33,31.89528022,0,0,0,31.6,4.33,31.89528022,21.59,3.17,21.82148024,0,0,0,21.59,3.17,21.82148024
18/11/2019 20:30,30.58,2.64,30.69374529,0,0,0,30.58,2.64,30.69374529,21.32,4.85,21.86469529,0,0,0,21.32,4.85,21.86469529
18/11/2019 21:00,28.86,0.7,28.86848801,0,0,0,28.86,0.7,28.86848801,20.42,5.19,21.06923112,0,0,0,20.42,5.19,21.06923112
18/11/2019 21:30,26.66,2.55,26.7816747,0,0,0,26.66,2.55,26.7816747,18.14,1.76,18.22518038,0,0,0,18.14,1.76,18.22518038
18/11/2019 22:00,25.57,2.78,25.72067845,0,0,0,25.57,2.78,25.72067845,17.22,0.9,17.24350312,0,0,0,17.22,0.9,17.24350312
18/11/2019 22:30,23.47,2.96,23.65591892,0,0,0,23.47,2.96,23.65591892,15.73,-0.41,15.73534239,0,0,0,15.73,-0.41,15.73534239
18/11/2019 23:00,21.85,2.39,21.98032302,0,0,0,21.85,2.39,21.98032302,14.99,1.11,15.03104121,0,0,0,14.99,1.11,15.03104121
18/11/2019 23:30,20.07,0.37,20.07341027,0,0,0,20.07,0.37,20.07341027,13.81,1.41,13.88179383,0,0,0,13.81,1.41,13.88179383
19/11/2019 00:00,18.74,-0.62,18.75025333,0,0,0,18.74,-0.62,18.75025333,12.97,1.2,13.02539443,0,0,0,12.97,1.2,13.02539443
19/11/2019 00:30,18.68,-0.52,18.68723629,0,0,0,18.68,-0.52,18.68723629,13.31,1.43,13.38659778,0,0,0,13.31,1.43,13.38659778
19/11/2019 01:00,18.74,-0.76,18.75540455,0,0,0,18.74,-0.76,18.75540455,13.21,1.14,13.25909876,0,0,0,13.21,1.14,13.25909876
19/11/2019 01:30,19.05,-0.76,19.06515408,0,0,0,19.05,-0.76,19.06515408,13.42,1.28,13.48090501,0,0,0,13.42,1.28,13.48090501
19/11/2019 02:00,18.67,-0.7,18.68311805,0,0,0,18.67,-0.7,18.68311805,13.16,1.21,13.21550983,0,0,0,13.16,1.21,13.21550983
19/11/2019 02:30,18.62,-0.74,18.63469882,0,0,0,18.62,-0.74,18.63469882,13,1.07,13.04396029,0,0,0,13,1.07,13.04396029
19/11/2019 03:00,18.26,-0.83,18.2788539,0,0,0,18.26,-0.83,18.2788539,12.78,1.13,12.8298597,0,0,0,12.78,1.13,12.8298597
19/11/2019 03:30,17.78,-1.41,17.8358207,0,0,0,17.78,-1.41,17.8358207,12.7,1.51,12.78945269,0,0,0,12.7,1.51,12.78945269
19/11/2019 04:00,17.61,-1.34,17.66090881,0,0,0,17.61,-1.34,17.66090881,12.61,1.51,12.70008661,0,0,0,12.61,1.51,12.70008661
19/11/2019 04:30,17.32,0.68,17.33334359,0,0,0,17.32,0.68,17.33334359,12.11,-1.14,12.16353978,0,0,0,12.11,-1.14,12.16353978
19/11/2019 05:00,17.06,1.05,17.09228188,0,0,0,17.06,1.05,17.09228188,11.8,-1.48,11.89245139,0,0,0,11.8,-1.48,11.89245139
19/11/2019 05:30,17.43,1.21,17.47194895,0,0,0,17.43,1.21,17.47194895,12.2,-1.4,12.28006515,0,0,0,12.2,-1.4,12.28006515
19/11/2019 06:00,18.41,1.28,18.45444391,0,0,0,18.41,1.28,18.45444391,12.71,-1.05,12.75329761,0,0,0,12.71,-1.05,12.75329761
19/11/2019 06:30,21.37,2.73,21.54367192,0,0,0,21.37,2.73,21.54367192,14.33,0.46,14.33738121,0,0,0,14.33,0.46,14.33738121
19/11/2019 07:00,24.32,3.79,24.61354302,0,0,0,24.32,3.79,24.61354302,17.17,0.96,17.19681657,0,0,0,17.17,0.96,17.19681657
19/11/2019 07:30,28.01,3.79,28.26524721,0,0,0,28.01,3.79,28.26524721,18.97,2.73,19.16543242,0,0,0,18.97,2.73,19.16543242
19/11/2019 08:00,29.976,4.673,30.33805374,0.216,0.063,0.225,29.76,4.61,30.11494147,19.186,3.343,19.47506727,0.216,0.063,0.225,18.97,3.28,19.25147527
19/11/2019 08:30,30.29952,4.76736,30.67227793,0.53952,0.15736,0.562,29.76,4.61,30.11494147,20.05952,3.43736,20.35189884,0.53952,0.15736,0.562,19.52,3.28,19.79365555
19/11/2019 09:00,31.0108,4.5619,31.34454734,1.0008,0.2919,1.0425,30.01,4.27,30.31225825,20.7608,4.3119,21.20385102,1.0008,0.2919,1.0425,19.76,4.02,20.16477126
19/11/2019 09:30,31.44744,5.52592,31.92925421,1.11744,0.32592,1.164,30.33,5.2,30.77253483,21.09744,4.14592,21.5009448,1.11744,0.32592,1.164,19.98,3.82,20.34189765
19/11/2019 10:00,31.49064,5.53852,31.97398335,1.16064,0.33852,1.209,30.33,5.2,30.77253483,21.43064,4.30852,21.85945277,1.16064,0.33852,1.209,20.27,3.97,20.65511559
19/11/2019 10:30,31.68368,5.83274,32.21608968,1.72368,0.50274,1.7955,29.96,5.33,30.43042063,21.35368,4.11274,21.74613253,1.72368,0.50274,1.7955,19.63,3.61,19.95918335
19/11/2019 11:00,33.22896,6.35928,33.83200001,3.52896,1.02928,3.676,29.7,5.33,30.17447431,22.63896,4.63928,23.10942294,3.52896,1.02928,3.676,19.11,3.61,19.44798704
19/11/2019 11:30,31.19392,6.36156,31.83598735,3.43392,1.00156,3.577,27.76,5.36,28.27272891,20.93392,5.51156,21.64731624,3.43392,1.00156,3.577,17.5,4.51,18.07180401
19/11/2019 12:00,30.77152,6.53836,31.45849002,3.01152,0.87836,3.137,27.76,5.66,28.33113482,20.61152,5.11836,21.23752259,3.01152,0.87836,3.137,17.6,4.24,18.10352452
19/11/2019 12:30,30.8396,6.8378,31.58854914,2.5296,0.7378,2.635,28.31,6.1,28.95973239,20.6096,4.8078,21.16295237,2.5296,0.7378,2.635,18.08,4.07,18.53243913
19/11/2019 13:00,30.9996,6.3978,31.65291527,2.0496,0.5978,2.135,28.95,5.8,29.52528577,20.6496,4.8478,21.21101471,2.0496,0.5978,2.135,18.6,4.25,19.07937368
19/11/2019 13:30,31.0036,6.6048,31.69931539,1.5936,0.4648,1.66,29.41,6.14,30.04409593,20.3636,4.0648,20.76532697,1.5936,0.4648,1.66,18.77,3.6,19.11211396
19/11/2019 14:00,31.30016,6.56588,31.98141329,1.22016,0.35588,1.271,30.08,6.21,30.71433704,20.76016,4.33588,21.20811398,1.22016,0.35588,1.271,19.54,3.98,19.9412136
19/11/2019 14:30,31.04192,6.69806,31.75633488,1.02192,0.29806,1.0645,30.02,6.4,30.69463145,20.88192,4.72806,21.41049122,1.02192,0.29806,1.0645,19.86,4.43,20.34808345
