Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
19/11/2019 15:00,31.26584,6.11962,31.85910388,1.57584,0.45962,1.6415,29.69,5.66,30.22468693,21.52584,4.55962,22.00345251,1.57584,0.45962,1.6415,19.95,4.1,20.36694626
19/11/2019 15:30,29.51744,5.35342,29.99897281,0.93744,0.27342,0.9765,28.58,5.08,29.02796583,19.78744,3.83342,20.15534397,0.93744,0.27342,0.9765,18.85,3.56,19.18322444
19/11/2019 16:00,29.82696,5.74828,30.37581712,0.33696,0.09828,0.351,29.49,5.65,30.02636508,20.00696,3.01828,20.23335026,0.33696,0.09828,0.351,19.67,2.92,19.88555506
19/11/2019 16:30,31.27992,4.82456,31.64979896,0.04992,0.01456,0.052,31.23,4.81,31.59824362,20.66992,3.80456,21.01714228,0.04992,0.01456,0.052,20.62,3.79,20.96541199
19/11/2019 17:00,32.51,8.34,33.56271294,0,0,0,32.51,8.34,33.56271294,22.04,0.47,22.04501077,0,0,0,22.04,0.47,22.04501077
19/11/2019 17:30,32.73,8.44,33.80068786,0,0,0,32.73,8.44,33.80068786,23.82,0.47,23.82463641,0,0,0,23.82,0.47,23.82463641
19/11/2019 18:00,32.73,7.64,33.60985719,0,0,0,32.73,7.64,33.60985719,23.82,0.47,23.82463641,0,0,0,23.82,0.47,23.82463641
19/11/2019 18:30,32.22,7.64,33.11341118,0,0,0,32.22,7.64,33.11341118,23.88,2.58,24.0189675,0,0,0,23.88,2.58,24.0189675
19/11/2019 19:00,32.32,5.2,32.73564418,0,0,0,32.32,5.2,32.73564418,23.91,3.21,24.1245145,0,0,0,23.91,3.21,24.1245145
19/11/2019 19:30,32.03,5.1,32.43348424,0,0,0,32.03,5.1,32.43348424,22.08,3.12,22.29934528,0,0,0,22.08,3.12,22.29934528
19/11/2019 20:00,32.03,5.1,32.43348424,0,0,0,32.03,5.1,32.43348424,22.08,3.12,22.29934528,0,0,0,22.08,3.12,22.29934528
19/11/2019 20:30,31.1,4.41,31.41111428,0,0,0,31.1,4.41,31.41111428,21.66,3.16,21.88929419,0,0,0,21.66,3.16,21.88929419
19/11/2019 21:00,30.19,4.41,30.51039495,0,0,0,30.19,4.41,30.51039495,21.27,3,21.48052374,0,0,0,21.27,3,21.48052374
19/11/2019 21:30,29.38,4.72,29.75672697,0,0,0,29.38,4.72,29.75672697,20.46,2.14,20.57161151,0,0,0,20.46,2.14,20.57161151
19/11/2019 22:00,25.85,2.86,26.00773154,0,0,0,25.85,2.86,26.00773154,18.88,2.32,19.02200831,0,0,0,18.88,2.32,19.02200831
19/11/2019 22:30,23.28,2.32,23.39531577,0,0,0,23.28,2.32,23.39531577,17.12,2.76,17.34104956,0,0,0,17.12,2.76,17.34104956
19/11/2019 23:00,23.28,2.32,23.39531577,0,0,0,23.28,2.32,23.39531577,17.12,2.76,17.34104956,0,0,0,17.12,2.76,17.34104956
19/11/2019 23:30,20.4,2.72,20.58053449,0,0,0,20.4,2.72,20.58053449,14.64,-0.64,14.65398239,0,0,0,14.64,-0.64,14.65398239
20/11/2019 00:00,20.4,2.72,20.58053449,0,0,0,20.4,2.72,20.58053449,14.64,-0.64,14.65398239,0,0,0,14.64,-0.64,14.65398239
20/11/2019 00:30,19.02,3.32,19.307584,0,0,0,19.02,3.32,19.307584,13.79,-1.76,13.90185959,0,0,0,13.79,-1.76,13.90185959
20/11/2019 01:00,19.02,3.32,19.307584,0,0,0,19.02,3.32,19.307584,13.79,-1.76,13.90185959,0,0,0,13.79,-1.76,13.90185959
20/11/2019 01:30,19.12,0.46,19.12553267,0,0,0,19.12,0.46,19.12553267,14.1,0.77,14.12100917,0,0,0,14.1,0.77,14.12100917
20/11/2019 02:00,19.12,0.46,19.12553267,0,0,0,19.12,0.46,19.12553267,14.1,0.77,14.12100917,0,0,0,14.1,0.77,14.12100917
20/11/2019 02:30,18.69,0.46,18.69565992,0,0,0,18.69,0.46,18.69565992,13.54,0.77,13.56187671,0,0,0,13.54,0.77,13.56187671
20/11/2019 03:00,18.44,-0.37,18.44371167,0,0,0,18.44,-0.37,18.44371167,13.3,0.58,13.31264061,0,0,0,13.3,0.58,13.31264061
20/11/2019 03:30,16.85,-1.05,16.88268344,0,0,0,16.85,-1.05,16.88268344,12.36,0.53,12.37135805,0,0,0,12.36,0.53,12.37135805
20/11/2019 04:00,16.94,-0.51,16.94767536,0,0,0,16.94,-0.51,16.94767536,12.31,0.43,12.31750786,0,0,0,12.31,0.43,12.31750786
20/11/2019 04:30,16.69,-0.55,16.69905985,0,0,0,16.69,-0.55,16.69905985,12.06,0,12.06,0,0,0,12.06,0,12.06
20/11/2019 05:00,16.69,-0.59,16.70042514,0,0,0,16.69,-0.59,16.70042514,12.06,-0.35,12.0650777,0,0,0,12.06,-0.35,12.0650777
20/11/2019 05:30,17.6,0.23,17.60150278,0,0,0,17.6,0.23,17.60150278,12.89,0.09,12.89031419,0,0,0,12.89,0.09,12.89031419
20/11/2019 06:00,18.61,0.6,18.61966971,0,0,0,18.61,0.6,18.61966971,13.53,0.47,13.53816088,0,0,0,13.53,0.47,13.53816088
20/11/2019 06:30,18.61,0.6,18.61966971,0,0,0,18.61,0.6,18.61966971,13.53,0.47,13.53816088,0,0,0,13.53,0.47,13.53816088
20/11/2019 07:00,21.67,4.16,22.06568603,0,0,0,21.67,4.16,22.06568603,15.69,1.94,15.80948133,0,0,0,15.69,1.94,15.80948133
20/11/2019 07:30,25.72536,4.16448,26.06025788,0.01536,0.00448,0.016,25.71,4.16,26.04437943,18.47536,1.63448,18.54751876,0.01536,0.00448,0.016,18.46,1.63,18.53182398
20/11/2019 08:00,28.87096,6.19028,29.52713833,0.24096,0.07028,0.251,28.63,6.12,29.27680481,20.42096,1.39028,20.46823114,0.24096,0.07028,0.251,20.18,1.32,20.22312538
20/11/2019 08:30,30.65136,6.64748,31.36391015,0.71136,0.20748,0.741,29.94,6.44,30.62478082,21.91136,2.31748,22.03357462,0.71136,0.20748,0.741,21.2,2.11,21.3047436
20/11/2019 09:00,30.65808,6.54944,31.34984902,1.19808,0.34944,1.248,29.46,6.2,30.10534172,22.20808,2.94944,22.40308045,1.19808,0.34944,1.248,21.01,2.6,21.17026452
20/11/2019 09:30,31.23616,5.11138,31.65160181,2.57616,0.75138,2.6835,28.66,4.36,28.98974301,23.67616,5.87138,24.3933117,2.57616,0.75138,2.6835,21.1,5.12,21.71230987
20/11/2019 10:00,30.79064,4.60352,31.13287504,3.20064,0.93352,3.334,27.59,3.67,27.83301996,23.83064,7.32352,24.93057055,3.20064,0.93352,3.334,20.63,6.39,21.59696738
20/11/2019 10:30,31.02912,4.62016,31.37119963,4.14912,1.21016,4.322,26.88,3.41,27.09543319,23.95912,7.57016,25.12661445,4.14912,1.21016,4.322,19.81,6.36,20.80590541
20/11/2019 11:00,31.11464,5.31552,31.56541739,5.02464,1.46552,5.234,26.09,3.85,26.37253496,24.07464,7.70552,25.27772398,5.02464,1.46552,5.234,19.05,6.24,20.04594972
20/11/2019 11:30,30.77504,5.76522,31.31039522,5.67504,1.65522,5.9115,25.1,4.11,25.43427019,23.97504,7.89522,25.24157368,5.67504,1.65522,5.9115,18.3,6.24,19.3346218
20/11/2019 12:00,29.50144,5.62292,30.0325189,5.70144,1.66292,5.939,23.8,3.96,24.12719627,22.71144,7.86292,24.03403873,5.70144,1.66292,5.939,17.01,6.2,18.10469829
20/11/2019 12:30,29.24744,5.14842,29.69712065,5.13744,1.49842,5.3515,24.11,3.65,24.38472063,22.38744,8.13842,23.82081757,5.13744,1.49842,5.3515,17.25,6.64,18.48383348
20/11/2019 13:00,28.84088,4.88234,29.25121541,4.43088,1.29234,4.6155,24.41,3.59,24.67257992,21.68088,7.50234,22.94222446,4.43088,1.29234,4.6155,17.25,6.21,18.33375575
20/11/2019 13:30,28.46352,4.01686,28.74555853,3.62352,1.05686,3.7745,24.84,2.96,25.01573905,21.38352,7.26686,22.58455627,3.62352,1.05686,3.7745,17.76,6.21,18.8144014
20/11/2019 14:00,28.73072,3.28396,28.9177915,2.79072,0.81396,2.907,25.94,2.47,26.05733102,21.68072,7.29396,22.87477808,2.79072,0.81396,2.907,18.89,6.48,19.9705408
20/11/2019 14:30,29.47208,3.52894,29.68260294,2.36208,0.68894,2.4605,27.11,2.84,27.25835101,22.48208,6.99894,23.54631781,2.36208,0.68894,2.4605,20.12,6.31,21.0862633
20/11/2019 15:00,27.93152,2.78336,28.06985754,1.45152,0.42336,1.512,26.48,2.36,26.58495815,21.38152,6.39336,22.3169095,1.45152,0.42336,1.512,19.93,5.97,20.80494653
20/11/2019 15:30,27.84272,2.71496,27.97477551,0.70272,0.20496,0.732,27.14,2.51,27.25581956,21.21272,5.93496,22.02732939,0.70272,0.20496,0.732,20.51,5.73,21.29537508
20/11/2019 16:00,29.12488,5.35184,29.61251132,0.31488,0.09184,0.328,28.81,5.26,29.28623738,20.82488,2.92184,21.02885579,0.31488,0.09184,0.328,20.51,2.83,20.70432322
20/11/2019 16:30,30.50984,5.62162,31.0234258,0.03984,0.01162,0.0415,30.47,5.61,30.98214002,21.31984,2.94162,21.5218193,0.03984,0.01162,0.0415,21.28,2.93,21.48076582
20/11/2019 17:00,31.79,6.53,32.4537363,0,0,0,31.79,6.53,32.4537363,22.63,2.28,22.74456638,0,0,0,22.63,2.28,22.74456638
20/11/2019 17:30,32.77,3.6,32.9671488,0,0,0,32.77,3.6,32.9671488,23.55,2.28,23.660112,0,0,0,23.55,2.28,23.660112
20/11/2019 18:00,32.01,3.6,32.21180063,0,0,0,32.01,3.6,32.21180063,23.59,4.36,23.98953313,0,0,0,23.59,4.36,23.98953313
20/11/2019 18:30,31.88,3.01,32.02178165,0,0,0,31.88,3.01,32.02178165,23.59,5.03,24.12030265,0,0,0,23.59,5.03,24.12030265
20/11/2019 19:00,31.88,3.01,32.02178165,0,0,0,31.88,3.01,32.02178165,23.56,5.03,24.09096304,0,0,0,23.56,5.03,24.09096304
20/11/2019 19:30,32.32,4.83,32.67891216,0,0,0,32.32,4.83,32.67891216,21.41,3,21.61916048,0,0,0,21.41,3,21.61916048
20/11/2019 20:00,32.32,4.83,32.67891216,0,0,0,32.32,4.83,32.67891216,21.41,3,21.61916048,0,0,0,21.41,3,21.61916048
20/11/2019 20:30,31.35,5.63,31.85152116,0,0,0,31.35,5.63,31.85152116,20.85,1.82,20.92928331,0,0,0,20.85,1.82,20.92928331
20/11/2019 21:00,30.27,2.59,30.38060236,0,0,0,30.27,2.59,30.38060236,20.96,4.16,21.36883712,0,0,0,20.96,4.16,21.36883712
20/11/2019 21:30,27.97,4.35,28.30624313,0,0,0,27.97,4.35,28.30624313,19.11,2.36,19.25517333,0,0,0,19.11,2.36,19.25517333
20/11/2019 22:00,25.1,0.93,25.11722317,0,0,0,25.1,0.93,25.11722317,18.32,3.09,18.57876476,0,0,0,18.32,3.09,18.57876476
20/11/2019 22:30,22.88,0.71,22.89101352,0,0,0,22.88,0.71,22.89101352,16.7,2.02,16.82172405,0,0,0,16.7,2.02,16.82172405
20/11/2019 23:00,22.88,0.31,22.88209999,0,0,0,22.88,0.31,22.88209999,16.7,2.02,16.82172405,0,0,0,16.7,2.02,16.82172405
20/11/2019 23:30,20.01,2.43,20.15700871,0,0,0,20.01,2.43,20.15700871,14.4,-0.78,14.42110953,0,0,0,14.4,-0.78,14.42110953
21/11/2019 00:00,18.66,1.66,18.73369157,0,0,0,18.66,1.66,18.73369157,14.4,0.84,14.42447919,0,0,0,14.4,0.84,14.42447919
21/11/2019 00:30,18.41,-0.5,18.41678854,0,0,0,18.41,-0.5,18.41678854,13.83,1.19,13.88110226,0,0,0,13.83,1.19,13.88110226
21/11/2019 01:00,18.75,0.53,18.75748917,0,0,0,18.75,0.53,18.75748917,13.83,0.83,13.85488362,0,0,0,13.83,0.83,13.85488362
21/11/2019 01:30,19.13,0.47,19.13577278,0,0,0,19.13,0.47,19.13577278,13.96,0.59,13.9724622,0,0,0,13.96,0.59,13.9724622
21/11/2019 02:00,18.78,1.33,18.82703641,0,0,0,18.78,1.33,18.82703641,13.78,-0.18,13.78117557,0,0,0,13.78,-0.18,13.78117557
21/11/2019 02:30,18.53,2.09,18.64749313,0,0,0,18.53,2.09,18.64749313,13.22,-1.74,13.33401665,0,0,0,13.22,-1.74,13.33401665
21/11/2019 03:00,18.53,2.46,18.69257874,0,0,0,18.53,2.46,18.69257874,13.35,-1.32,13.4150997,0,0,0,13.35,-1.32,13.4150997
21/11/2019 03:30,17.94,-0.48,17.94642026,0,0,0,17.94,-0.48,17.94642026,13.35,0.42,13.35660511,0,0,0,13.35,0.42,13.35660511
21/11/2019 04:00,17.94,0.38,17.94402407,0,0,0,17.94,0.38,17.94402407,13.35,-0.41,13.3562944,0,0,0,13.35,-0.41,13.3562944
21/11/2019 04:30,17,-0.66,17.01280694,0,0,0,17,-0.66,17.01280694,12.63,0.49,12.63950157,0,0,0,12.63,0.49,12.63950157
21/11/2019 05:00,17,-0.56,17.00922103,0,0,0,17,-0.56,17.00922103,12.56,0.56,12.57247788,0,0,0,12.56,0.56,12.57247788
21/11/2019 05:30,17.65,-1.16,17.68807791,0,0,0,17.65,-1.16,17.68807791,13.35,1.03,13.38967513,0,0,0,13.35,1.03,13.38967513
21/11/2019 06:00,17.65,0.44,17.65548357,0,0,0,17.65,0.44,17.65548357,13.35,1.37,13.42011177,0,0,0,13.35,1.37,13.42011177
21/11/2019 06:30,18.72,0.44,18.72517023,0,0,0,18.72,0.44,18.72517023,14.06,1.37,14.12658841,0,0,0,14.06,1.37,14.12658841
21/11/2019 07:00,21.27,0.49,21.27564335,0,0,0,21.27,0.49,21.27564335,15.94,3.02,16.22356311,0,0,0,15.94,3.02,16.22356311
21/11/2019 07:30,25.09,4.22,25.44241537,0,0,0,25.09,4.22,25.44241537,17.88,1.54,17.94619737,0,0,0,17.88,1.54,17.94619737
21/11/2019 08:00,28.76968,6.02324,29.39343307,0.07968,0.02324,0.083,28.69,6,29.31068235,20.47968,1.92324,20.56978719,0.07968,0.02324,0.083,20.4,1.9,20.48828934
21/11/2019 08:30,30.50296,4.54128,30.83916005,0.31296,0.09128,0.326,30.19,4.45,30.51620225,21.82296,4.14128,22.21242407,0.31296,0.09128,0.326,21.51,4.05,21.88795559
21/11/2019 09:00,31.77352,5.76936,32.29306563,0.44352,0.12936,0.462,31.33,5.64,31.83360646,22.73352,4.13936,23.10729826,0.44352,0.12936,0.462,22.29,4.01,22.64782992
21/11/2019 09:30,32.06728,6.81754,32.78397929,0.43728,0.12754,0.4555,31.63,6.69,32.3297541,23.05728,4.21754,23.43983372,0.43728,0.12754,0.4555,22.62,4.09,22.98678968
21/11/2019 10:00,32.84416,6.77288,33.53521656,0.52416,0.15288,0.546,32.32,6.62,32.9910109,23.70416,4.60288,24.14691917,0.52416,0.15288,0.546,23.18,4.45,23.60328155
21/11/2019 10:30,32.6152,6.5886,33.27402772,0.7152,0.2086,0.745,31.9,6.38,32.5317445,23.4952,4.4986,23.92199459,0.7152,0.2086,0.745,22.78,4.29,23.18043356
21/11/2019 11:00,32.72976,7.00868,33.47176101,0.98976,0.28868,1.031,31.74,6.72,32.4435818,23.17976,3.84868,23.49709794,0.98976,0.28868,1.031,22.19,3.56,22.47375581
21/11/2019 11:30,31.9508,6.8369,32.67410018,1.1208,0.3269,1.1675,30.83,6.51,31.50982386,22.5608,4.0169,22.91561001,1.1208,0.3269,1.1675,21.44,3.69,21.75522236
21/11/2019 12:00,31.8172,6.8796,32.55246706,1.2672,0.3696,1.32,30.55,6.51,31.23591843,22.4772,4.0596,22.8408597,1.2672,0.3696,1.32,21.21,3.69,21.52859029
21/11/2019 12:30,31.22728,3.06004,31.37685231,1.09728,0.32004,1.143,30.13,2.74,30.25433027,22.38728,6.46004,23.30069575,1.09728,0.32004,1.143,21.29,6.14,22.15770069
21/11/2019 13:00,30.47232,3.01776,30.62138406,0.95232,0.27776,0.992,29.52,2.74,29.64688854,22.44232,6.41776,23.34192302,0.95232,0.27776,0.992,21.49,6.14,22.34993736
21/11/2019 13:30,30.28864,3.55252,30.49626389,0.72864,0.21252,0.759,29.56,3.34,29.74809574,22.21864,6.35252,23.10892628,0.72864,0.21252,0.759,21.49,6.14,22.34993736
21/11/2019 14:00,31.02224,3.59732,31.23011505,0.88224,0.25732,0.919,30.14,3.34,30.32449835,22.81224,5.57732,23.48413916,0.88224,0.25732,0.919,21.93,5.32,22.56606523
21/11/2019 14:30,30.55712,5.41916,31.03393107,0.71712,0.20916,0.747,29.84,5.21,30.29141297,22.17712,3.55916,22.4609054,0.71712,0.20916,0.747,21.46,3.35,21.71990101
21/11/2019 15:00,30.07376,5.87568,30.64236701,0.53376,0.15568,0.556,29.54,5.72,30.0887022,22.72376,3.21568,22.95016049,0.53376,0.15568,0.556,22.19,3.06,22.3999933
21/11/2019 15:30,29.3516,5.9038,29.9394602,0.3216,0.0938,0.335,29.03,5.81,29.60569202,23.1616,2.8938,23.34167503,0.3216,0.0938,0.335,22.84,2.8,23.01098868
21/11/2019 16:00,29.66712,5.73916,30.2171469,0.23712,0.06916,0.247,29.43,5.67,29.97121619,23.18712,2.86916,23.3639597,0.23712,0.06916,0.247,22.95,2.8,23.12017517
21/11/2019 16:30,30.55,4.65,30.90186079,0,0,0,30.55,4.65,30.90186079,23.12,3.94,23.45331533,0,0,0,23.12,3.94,23.45331533
21/11/2019 17:00,31.53,3.34,31.70641102,0,0,0,31.53,3.34,31.70641102,24.85,6.3,25.63615611,0,0,0,24.85,6.3,25.63615611
21/11/2019 17:30,32.54,4.14,32.8023048,0,0,0,32.54,4.14,32.8023048,26.72,6.47,27.49216798,0,0,0,26.72,6.47,27.49216798
21/11/2019 18:00,32.34,3.58,32.53754754,0,0,0,32.34,3.58,32.53754754,26.84,6.56,27.63004162,0,0,0,26.84,6.56,27.63004162
21/11/2019 18:30,30.78,3.38,30.96502543,0,0,0,30.78,3.38,30.96502543,24.78,4.68,25.21806495,0,0,0,24.78,4.68,25.21806495
21/11/2019 19:00,30.15,2.77,30.27697805,0,0,0,30.15,2.77,30.27697805,24.21,5.11,24.7434072,0,0,0,24.21,5.11,24.7434072
21/11/2019 19:30,30.15,2.77,30.27697805,0,0,0,30.15,2.77,30.27697805,24.21,5.11,24.7434072,0,0,0,24.21,5.11,24.7434072
21/11/2019 20:00,30.2,3.2,30.36906321,0,0,0,30.2,3.2,30.36906321,23.13,4.75,23.61269574,0,0,0,23.13,4.75,23.61269574
21/11/2019 20:30,29.12,3.21,29.29639056,0,0,0,29.12,3.21,29.29639056,22.37,4.27,22.77388417,0,0,0,22.37,4.27,22.77388417
21/11/2019 21:00,29.12,2.39,29.21791403,0,0,0,29.12,2.39,29.21791403,22.37,4.51,22.82010079,0,0,0,22.37,4.51,22.82010079
21/11/2019 21:30,26.4,1.95,26.47191908,0,0,0,26.4,1.95,26.47191908,21.14,3.96,21.50770095,0,0,0,21.14,3.96,21.50770095
21/11/2019 22:00,24.95,2.98,25.12733372,0,0,0,24.95,2.98,25.12733372,19.81,3.26,20.0764464,0,0,0,19.81,3.26,20.0764464
21/11/2019 22:30,22.57,1.47,22.61782041,0,0,0,22.57,1.47,22.61782041,18.12,2.02,18.23224616,0,0,0,18.12,2.02,18.23224616
21/11/2019 23:00,22.57,1.47,22.61782041,0,0,0,22.57,1.47,22.61782041,18.12,2.02,18.23224616,0,0,0,18.12,2.02,18.23224616
21/11/2019 23:30,19.43,0.81,19.44687636,0,0,0,19.43,0.81,19.44687636,15.49,1.06,15.5262262,0,0,0,15.49,1.06,15.5262262
22/11/2019 00:00,18.48,0.81,18.49774311,0,0,0,18.48,0.81,18.49774311,14.8,0.81,14.82214897,0,0,0,14.8,0.81,14.82214897
22/11/2019 00:30,17.84,0,17.84,0,0,0,17.84,0,17.84,14.65,1.26,14.70408447,0,0,0,14.65,1.26,14.70408447
22/11/2019 01:00,17.95,-0.11,17.95033704,0,0,0,17.95,-0.11,17.95033704,14.55,1.14,14.59459146,0,0,0,14.55,1.14,14.59459146
22/11/2019 01:30,17.95,-0.46,17.95589318,0,0,0,17.95,-0.46,17.95589318,14.55,1.08,14.59002742,0,0,0,14.55,1.08,14.59002742
22/11/2019 02:00,17.65,1.36,17.70231906,0,0,0,17.65,1.36,17.70231906,14.16,-0.12,14.16050847,0,0,0,14.16,-0.12,14.16050847
22/11/2019 02:30,17.02,-0.45,17.02594784,0,0,0,17.02,-0.45,17.02594784,13.83,0.46,13.83764792,0,0,0,13.83,0.46,13.83764792
22/11/2019 03:00,16.82,0,16.82,0,0,0,16.82,0,16.82,13.35,-0.41,13.3562944,0,0,0,13.35,-0.41,13.3562944
22/11/2019 03:30,16.72,-0.36,16.72387515,0,0,0,16.72,-0.36,16.72387515,13.31,0.41,13.3163133,0,0,0,13.31,0.41,13.3163133
22/11/2019 04:00,16.47,2.48,16.6556687,0,0,0,16.47,2.48,16.6556687,12.95,-1.92,13.09155835,0,0,0,12.95,-1.92,13.09155835
22/11/2019 04:30,16.51,2.72,16.73255808,0,0,0,16.51,2.72,16.73255808,12.9,-2.76,13.19195209,0,0,0,12.9,-2.76,13.19195209
22/11/2019 05:00,16.51,1.33,16.56348393,0,0,0,16.51,1.33,16.56348393,12.9,-1.37,12.97254408,0,0,0,12.9,-1.37,12.97254408
22/11/2019 05:30,16.95,1.48,17.01449088,0,0,0,16.95,1.48,17.01449088,13.58,-1.2,13.63291605,0,0,0,13.58,-1.2,13.63291605
22/11/2019 06:00,16.95,1.21,16.99313391,0,0,0,16.95,1.21,16.99313391,13.58,-1.2,13.63291605,0,0,0,13.58,-1.2,13.63291605
22/11/2019 06:30,19.9,0.78,19.91528057,0,0,0,19.9,0.78,19.91528057,16.01,2.83,16.25819793,0,0,0,16.01,2.83,16.25819793
22/11/2019 07:00,19.9,1.16,19.93378037,0,0,0,19.9,1.16,19.93378037,16.01,2.83,16.25819793,0,0,0,16.01,2.83,16.25819793
22/11/2019 07:30,22.84,3.61,23.1235313,0,0,0,22.84,3.61,23.1235313,18.03,3.82,18.43022789,0,0,0,18.03,3.82,18.43022789
22/11/2019 08:00,26.87696,3.45578,27.09821755,0.15696,0.04578,0.1635,26.72,3.41,26.93671287,20.28696,4.88578,20.86699768,0.15696,0.04578,0.1635,20.13,4.84,20.70368325
22/11/2019 08:30,27.68712,3.49666,27.90704651,0.29712,0.08666,0.3095,27.39,3.41,27.60145286,21.75712,4.92666,22.3079414,0.29712,0.08666,0.3095,21.46,4.84,21.99902725
22/11/2019 09:00,29.3516,3.2763,29.5338884,0.5016,0.1463,0.5225,28.85,3.13,29.01929358,22.3016,6.3363,23.1842632,0.5016,0.1463,0.5225,21.8,6.19,22.66177619
22/11/2019 09:30,29.81912,3.41266,30.01376627,0.96912,0.28266,1.0095,28.85,3.13,29.01929358,22.92912,6.85266,23.93122423,0.96912,0.28266,1.0095,21.96,6.57,22.92174732
22/11/2019 10:00,30.78856,3.44458,30.98064813,2.51856,0.73458,2.6235,28.27,2.71,28.39959507,24.69856,7.30458,25.7560819,2.51856,0.73458,2.6235,22.18,6.57,23.13260253
22/11/2019 10:30,28.33232,3.47776,28.54496753,2.63232,0.76776,2.742,25.7,2.71,25.84248634,23.56232,7.88776,24.84752868,2.63232,0.76776,2.742,20.93,7.12,22.1079013
22/11/2019 11:00,29.28592,6.27506,29.95065088,3.44592,1.00506,3.5895,25.84,5.27,26.37192636,23.95592,5.03506,24.47933684,3.44592,1.00506,3.5895,20.51,4.03,20.90217692
22/11/2019 11:30,28.59128,6.61704,29.34700173,3.52128,1.02704,3.668,25.07,5.59,25.68565748,23.06128,5.28704,23.65957369,3.52128,1.02704,3.668,19.54,4.26,19.99897997
22/11/2019 12:00,27.50256,5.88158,28.12443404,1.82256,0.53158,1.8985,25.68,5.35,26.23137244,20.99256,5.31158,21.65410948,1.82256,0.53158,1.8985,19.17,4.78,19.75695574
22/11/2019 12:30,28.9348,7.2339,29.82535767,1.3848,0.4039,1.4425,27.55,6.83,28.38399901,23.0148,3.3039,23.25073707,1.3848,0.4039,1.4425,21.63,2.9,21.82354004
22/11/2019 13:00,28.66264,7.15452,29.54207319,1.11264,0.32452,1.159,27.55,6.83,28.38399901,22.74264,3.22452,22.97009367,1.11264,0.32452,1.159,21.63,2.9,21.82354004
22/11/2019 13:30,28.83224,5.00232,29.26296753,1.00224,0.29232,1.044,27.83,4.71,28.22575065,22.63224,5.05232,23.18931273,1.00224,0.29232,1.044,21.63,4.76,22.14756194
22/11/2019 14:00,28.97828,3.99704,29.2526416,0.90528,0.26404,0.943,28.073,3.733,28.32010978,22.40828,5.38704,23.04671804,0.90528,0.26404,0.943,21.503,5.123,22.10484422
22/11/2019 14:30,28.5592,3.6756,28.79475543,0.9792,0.2856,1.02,27.58,3.39,27.78756017,21.7592,4.4756,22.21471989,0.9792,0.2856,1.02,20.78,4.19,21.19821926
22/11/2019 15:00,28.80688,4.03284,29.08780043,0.62688,0.18284,0.653,28.18,3.85,28.44178089,21.87688,3.96284,22.23290308,0.62688,0.18284,0.653,21.25,3.78,21.58357941
22/11/2019 15:30,28.85168,2.90674,28.99773398,0.33168,0.09674,0.3455,28.52,2.81,28.65809659,21.87168,5.17674,22.47596545,0.33168,0.09674,0.3455,21.54,5.08,22.13092858
22/11/2019 16:00,29.93488,4.02184,30.20384475,0.07488,0.02184,0.078,29.86,4,30.12672568,22.33488,4.31184,22.74728179,0.07488,0.02184,0.078,22.26,4.29,22.66962064
22/11/2019 16:30,30.68,6.02,31.26504118,0,0,0,30.68,6.02,31.26504118,23.47,2.97,23.65717227,0,0,0,23.47,2.97,23.65717227
22/11/2019 17:00,31.21,5.92,31.76649965,0,0,0,31.21,5.92,31.76649965,23.98,3.03,24.17067024,0,0,0,23.98,3.03,24.17067024
22/11/2019 17:30,30.72,5.76,31.25533554,0,0,0,30.72,5.76,31.25533554,23.7,2.75,23.85901297,0,0,0,23.7,2.75,23.85901297
22/11/2019 18:00,30.88,6.06,31.46900062,0,0,0,30.88,6.06,31.46900062,24.01,3.14,24.2144523,0,0,0,24.01,3.14,24.2144523
22/11/2019 18:30,30.1,5.82,30.65750153,0,0,0,30.1,5.82,30.65750153,23.42,2.86,23.59398228,0,0,0,23.42,2.86,23.59398228
22/11/2019 19:00,29.59,5.63,30.12083996,0,0,0,29.59,5.63,30.12083996,22.69,2.4,22.81657512,0,0,0,22.69,2.4,22.81657512
22/11/2019 19:30,29.05,5.07,29.48910646,0,0,0,29.05,5.07,29.48910646,21.34,2.21,21.45413014,0,0,0,21.34,2.21,21.45413014
22/11/2019 20:00,28.03,4.01,28.31538451,0,0,0,28.03,4.01,28.31538451,20.62,2.68,20.79343166,0,0,0,20.62,2.68,20.79343166
22/11/2019 20:30,26.82,1.13,26.84379444,0,0,0,26.82,1.13,26.84379444,20.44,4.93,21.02613849,0,0,0,20.44,4.93,21.02613849
22/11/2019 21:00,25.72,0.67,25.72872519,0,0,0,25.72,0.67,25.72872519,19.93,5.24,20.60734093,0,0,0,19.93,5.24,20.60734093
22/11/2019 21:30,24.68,3.16,24.88147906,0,0,0,24.68,3.16,24.88147906,18.85,2.58,19.02574309,0,0,0,18.85,2.58,19.02574309
22/11/2019 22:00,23.1,2.21,23.20547565,0,0,0,23.1,2.21,23.20547565,17.94,1.42,17.99611069,0,0,0,17.94,1.42,17.99611069
22/11/2019 22:30,21.47,0.89,21.48843875,0,0,0,21.47,0.89,21.48843875,16.42,1.59,16.49680272,0,0,0,16.42,1.59,16.49680272
22/11/2019 23:00,20.4,0.89,20.41940499,0,0,0,20.4,0.89,20.41940499,15.5,1.23,15.54872664,0,0,0,15.5,1.23,15.54872664
22/11/2019 23:30,19,0.65,19.01111517,0,0,0,19,0.65,19.01111517,14.54,0.77,14.56037431,0,0,0,14.54,0.77,14.56037431
23/11/2019 00:00,17.68,0.43,17.6852283,0,0,0,17.68,0.43,17.6852283,13.75,0.56,13.76139891,0,0,0,13.75,0.56,13.76139891
23/11/2019 00:30,17.47,0.72,17.48483057,0,0,0,17.47,0.72,17.48483057,13.82,0.33,13.82393938,0,0,0,13.82,0.33,13.82393938
23/11/2019 01:00,17.54,2.39,17.7020818,0,0,0,17.54,2.39,17.7020818,13.51,-2.07,13.66766257,0,0,0,13.51,-2.07,13.66766257
23/11/2019 01:30,17.32,0.6,17.33038949,0,0,0,17.32,0.6,17.33038949,13.65,-0.78,13.67226755,0,0,0,13.65,-0.78,13.67226755
23/11/2019 02:00,16.95,-0.42,16.95520274,0,0,0,16.95,-0.42,16.95520274,13.45,-0.4,13.45594664,0,0,0,13.45,-0.4,13.45594664
23/11/2019 02:30,16.8,-0.51,16.80773929,0,0,0,16.8,-0.51,16.80773929,13.23,-0.23,13.23199909,0,0,0,13.23,-0.23,13.23199909
23/11/2019 03:00,16.37,-0.45,16.37618393,0,0,0,16.37,-0.45,16.37618393,12.85,-0.12,12.8505603,0,0,0,12.85,-0.12,12.8505603
23/11/2019 03:30,16,1.58,16.07782324,0,0,0,16,1.58,16.07782324,12.46,-2.59,12.72633883,0,0,0,12.46,-2.59,12.72633883
23/11/2019 04:00,15.49,2.2,15.64544982,0,0,0,15.49,2.2,15.64544982,11.86,-3.27,12.30254039,0,0,0,11.86,-3.27,12.30254039
23/11/2019 04:30,15.18,0.64,15.19348545,0,0,0,15.18,0.64,15.19348545,11.86,-1.63,11.97148696,0,0,0,11.86,-1.63,11.97148696
23/11/2019 05:00,15.18,0.88,15.20548585,0,0,0,15.18,0.88,15.20548585,11.76,-1.81,11.89847469,0,0,0,11.76,-1.81,11.89847469
23/11/2019 05:30,15.43,0.81,15.4512459,0,0,0,15.43,0.81,15.4512459,12.12,-1.31,12.19059063,0,0,0,12.12,-1.31,12.19059063
23/11/2019 06:00,15.81,0.81,15.83073593,0,0,0,15.81,0.81,15.83073593,12.4,-1.23,12.46085471,0,0,0,12.4,-1.23,12.46085471
23/11/2019 06:30,17.07,-1.25,17.11570624,0,0,0,17.07,-1.25,17.11570624,13.74,2.34,13.9378334,0,0,0,13.74,2.34,13.9378334
23/11/2019 07:00,18.23,-1.18,18.26814988,0,0,0,18.23,-1.18,18.26814988,14.78,3.54,15.19802619,0,0,0,14.78,3.54,15.19802619
23/11/2019 07:30,19.59,-0.96,19.6135081,0,0,0,19.59,-0.96,19.6135081,15.86,3.58,16.25902826,0,0,0,15.86,3.58,16.25902826
23/11/2019 08:00,21.51,2.56,21.66180279,0,0,0,21.51,2.56,21.66180279,16.73,1.79,16.82548662,0,0,0,16.73,1.79,16.82548662
23/11/2019 08:30,23.1296,2.2303,23.23688091,0.0696,0.0203,0.0725,23.06,2.21,23.16565777,17.9196,2.1703,18.05054753,0.0696,0.0203,0.0725,17.85,2.15,17.97901555
23/11/2019 09:00,24.35416,2.54288,24.48655443,0.28416,0.08288,0.296,24.07,2.46,24.19538179,18.96416,2.87288,19.1805319,0.28416,0.08288,0.296,18.68,2.79,18.88720466
23/11/2019 09:30,25.23528,4.45654,25.62577034,0.36528,0.10654,0.3805,24.87,4.35,25.24756226,19.19528,2.96654,19.42315973,0.36528,0.10654,0.3805,18.83,2.86,19.04595758
23/11/2019 10:00,25.22432,5.62376,25.84362583,0.66432,0.19376,0.692,24.56,5.43,25.1531012,19.01432,0.35376,19.01761055,0.66432,0.19376,0.692,18.35,0.16,18.35069753
23/11/2019 10:30,25.77496,4.24228,26.12174387,0.38496,0.11228,0.401,25.39,4.13,25.72370502,19.27496,3.19228,19.5375212,0.38496,0.11228,0.401,18.89,3.08,19.13944879
23/11/2019 11:00,26.00296,2.81128,26.15448765,0.31296,0.09128,0.326,25.69,2.72,25.83359247,19.57296,3.06128,19.81091109,0.31296,0.09128,0.326,19.26,2.97,19.48764994
23/11/2019 11:30,25.91,2.67,26.04720714,0.48,0.14,0.5,25.43,2.53,25.55554343,19.49,2.92,19.70752394,0.48,0.14,0.5,19.01,2.78,19.21219665
23/11/2019 12:00,25.38176,2.35718,25.49097955,0.64176,0.18718,0.6685,24.74,2.17,24.8349854,19.03176,2.90718,19.2525215,0.64176,0.18718,0.6685,18.39,2.72,18.59006455
23/11/2019 12:30,24.17992,1.40456,24.22067959,0.52992,0.15456,0.552,23.65,1.25,23.68301079,17.70992,1.80456,17.8016208,0.52992,0.15456,0.552,17.18,1.65,17.2590527
23/11/2019 13:00,23.90944,1.32442,23.94609382,0.52944,0.15442,0.5515,23.38,1.17,23.40925672,17.38944,1.55442,17.45877559,0.52944,0.15442,0.5515,16.86,1.4,16.91802589
23/11/2019 13:30,23.31472,-1.20404,23.34578936,0.53472,0.15596,0.557,22.78,-1.36,22.8205609,17.68472,3.78596,18.085431,0.53472,0.15596,0.557,17.15,3.63,17.52995722
23/11/2019 14:00,23.09272,-1.90504,23.17116515,0.46272,0.13496,0.482,22.63,-2.04,22.7217627,17.73272,4.15496,18.21299128,0.46272,0.13496,0.482,17.27,4.02,17.73170325
23/11/2019 14:30,22.84488,-1.71816,22.90940017,0.31488,0.09184,0.328,22.53,-1.81,22.60258835,17.30488,3.78184,17.71330533,0.31488,0.09184,0.328,16.99,3.69,17.38609214
23/11/2019 15:00,22.60656,-2.05642,22.69989908,0.28656,0.08358,0.2985,22.32,-2.14,22.42235492,17.15656,4.01358,17.61977229,0.28656,0.08358,0.2985,16.87,3.93,17.3217147
23/11/2019 15:30,22.98272,0.02246,22.98273097,0.28272,0.08246,0.2945,22.7,-0.06,22.7000793,17.39272,2.07246,17.5157586,0.28272,0.08246,0.2945,17.11,1.99,17.22533599
23/11/2019 16:00,23.18576,0.79668,23.19944322,0.12576,0.03668,0.131,23.06,0.76,23.07252045,16.90576,1.10668,16.94194386,0.12576,0.03668,0.131,16.78,1.07,16.81408041
23/11/2019 16:30,24.04,2.79,24.2013574,0,0,0,24.04,2.79,24.2013574,17.64,-0.62,17.65089233,0,0,0,17.64,-0.62,17.65089233
23/11/2019 17:00,24.69,3,24.87159223,0,0,0,24.69,3,24.87159223,18.23,-0.1,18.23027427,0,0,0,18.23,-0.1,18.23027427
23/11/2019 17:30,24.5,0.6,24.50734584,0,0,0,24.5,0.6,24.50734584,19.58,2.31,19.71579316,0,0,0,19.58,2.31,19.71579316
23/11/2019 18:00,24.45,0.65,24.45863856,0,0,0,24.45,0.65,24.45863856,19.58,2.53,19.74277843,0,0,0,19.58,2.53,19.74277843
23/11/2019 18:30,24.74,0.45,24.74409222,0,0,0,24.74,0.45,24.74409222,18.43,2.4,18.58561002,0,0,0,18.43,2.4,18.58561002
23/11/2019 19:00,24.51,2.61,24.648574,0,0,0,24.51,2.61,24.648574,17.6,-0.51,17.60738765,0,0,0,17.6,-0.51,17.60738765
23/11/2019 19:30,23.61,2.81,23.77663138,0,0,0,23.61,2.81,23.77663138,16.99,-0.97,17.01766729,0,0,0,16.99,-0.97,17.01766729
23/11/2019 20:00,22.8,2.89,22.98243025,0,0,0,22.8,2.89,22.98243025,16.59,-1.32,16.64243071,0,0,0,16.59,-1.32,16.64243071
23/11/2019 20:30,22.04,2.5,22.1813345,0,0,0,22.04,2.5,22.1813345,16.68,-1.38,16.73698898,0,0,0,16.68,-1.38,16.73698898
23/11/2019 21:00,21.92,2.16,22.02616626,0,0,0,21.92,2.16,22.02616626,15.74,-1.26,15.79035148,0,0,0,15.74,-1.26,15.79035148
23/11/2019 21:30,21.12,1.98,21.21260946,0,0,0,21.12,1.98,21.21260946,15.19,-1.33,15.24811464,0,0,0,15.19,-1.33,15.24811464
23/11/2019 22:00,20.08,0,20.08,0,0,0,20.08,0,20.08,14.6,0.41,14.60575571,0,0,0,14.6,0.41,14.60575571
23/11/2019 22:30,19.11,-0.41,19.11439771,0,0,0,19.11,-0.41,19.11439771,13.97,0.41,13.97601517,0,0,0,13.97,0.41,13.97601517
23/11/2019 23:00,17.85,0.5,17.85700143,0,0,0,17.85,0.5,17.85700143,13.16,-1.22,13.21642917,0,0,0,13.16,-1.22,13.21642917
23/11/2019 23:30,16.56,-0.6,16.570866,0,0,0,16.56,-0.6,16.570866,12.38,-0.39,12.38614145,0,0,0,12.38,-0.39,12.38614145
24/11/2019 00:00,15.91,-0.78,15.92910858,0,0,0,15.91,-0.78,15.92910858,11.86,-0.39,11.86641058,0,0,0,11.86,-0.39,11.86641058
24/11/2019 00:30,15.82,-0.73,15.83683365,0,0,0,15.82,-0.73,15.83683365,11.83,-0.55,11.84277839,0,0,0,11.83,-0.55,11.84277839
24/11/2019 01:00,15.86,-1.05,15.89471925,0,0,0,15.86,-1.05,15.89471925,11.87,-0.61,11.88566363,0,0,0,11.87,-0.61,11.88566363
24/11/2019 01:30,16.12,-0.7,16.13519135,0,0,0,16.12,-0.7,16.13519135,12.07,-0.55,12.08252457,0,0,0,12.07,-0.55,12.08252457
24/11/2019 02:00,15.78,-0.55,15.78958201,0,0,0,15.78,-0.55,15.78958201,11.79,-0.62,11.8062907,0,0,0,11.79,-0.62,11.8062907
24/11/2019 02:30,15.33,-0.77,15.34932572,0,0,0,15.33,-0.77,15.34932572,11.42,-0.78,11.44660648,0,0,0,11.42,-0.78,11.44660648
24/11/2019 03:00,14.74,-1.13,14.78325066,0,0,0,14.74,-1.13,14.78325066,11.21,-0.5,11.22114522,0,0,0,11.21,-0.5,11.22114522
24/11/2019 03:30,14.64,0.53,14.64959044,0,0,0,14.64,0.53,14.64959044,10.84,-2.24,11.06901983,0,0,0,10.84,-2.24,11.06901983
24/11/2019 04:00,14.34,1.94,14.47063233,0,0,0,14.34,1.94,14.47063233,10.58,-3.86,11.262149,0,0,0,10.58,-3.86,11.262149
24/11/2019 04:30,14.23,1.76,14.33842739,0,0,0,14.23,1.76,14.33842739,10.58,-3.41,11.115957,0,0,0,10.58,-3.41,11.115957
24/11/2019 05:00,13.97,1.9,14.09861341,0,0,0,13.97,1.9,14.09861341,10.32,-3.69,10.95985858,0,0,0,10.32,-3.69,10.95985858
24/11/2019 05:30,13.97,2.04,14.11816206,0,0,0,13.97,2.04,14.11816206,10.36,-3.63,10.97754526,0,0,0,10.36,-3.63,10.97754526
24/11/2019 06:00,14.18,2.52,14.40218039,0,0,0,14.18,2.52,14.40218039,10.44,-4.03,11.19082213,0,0,0,10.44,-4.03,11.19082213
24/11/2019 06:30,14.84,1.3,14.89683188,0,0,0,14.84,1.3,14.89683188,11.1,-2.38,11.35228611,0,0,0,11.1,-2.38,11.35228611
24/11/2019 07:00,15.6,1.3,15.65407295,0,0,0,15.6,1.3,15.65407295,11.75,-2.11,11.9379479,0,0,0,11.75,-2.11,11.9379479
24/11/2019 07:30,16.07,0.79,16.08940645,0,0,0,16.07,0.79,16.08940645,12.42,-1.55,12.51634531,0,0,0,12.42,-1.55,12.51634531
24/11/2019 08:00,16.57312,0.65966,16.58624303,0.03312,0.00966,0.0345,16.54,0.65,16.55276714,12.80312,-1.43034,12.88276967,0.03312,0.00966,0.0345,12.77,-1.44,12.85093382
24/11/2019 08:30,17.69824,-2.36718,17.85584611,0.31824,0.09282,0.3315,17.38,-2.46,17.55323332,13.93824,2.65282,14.18844559,0.31824,0.09282,0.3315,13.62,2.56,13.8584992
24/11/2019 09:00,18.668,-1.6135,18.73759873,0.468,0.1365,0.4875,18.2,-1.75,18.28394104,14.438,2.2765,14.61637083,0.468,0.1365,0.4875,13.97,2.14,14.13295794
24/11/2019 09:30,20.08032,0.48176,20.08609828,0.52032,0.15176,0.542,19.56,0.33,19.56278354,15.04032,0.85176,15.06441903,0.52032,0.15176,0.542,14.52,0.7,14.53686349
24/11/2019 10:00,21.06888,0.67134,21.07957309,0.51888,0.15134,0.5405,20.55,0.52,20.55657802,15.75888,1.01134,15.79129847,0.51888,0.15134,0.5405,15.24,0.86,15.26424581
24/11/2019 10:30,21.88704,0.87372,21.9044723,0.52704,0.15372,0.549,21.36,0.72,21.37213139,16.49704,1.34372,16.551674,0.52704,0.15372,0.549,15.97,1.19,16.01427488
24/11/2019 11:00,22.06656,0.97108,22.08791676,0.58656,0.17108,0.611,21.48,0.8,21.49489242,16.66656,1.53108,16.73673888,0.58656,0.17108,0.611,16.08,1.36,16.13740995
24/11/2019 11:30,21.96304,1.27922,22.00026204,1.64304,0.47922,1.7115,20.32,0.8,20.33574193,16.35304,1.83922,16.45614315,1.64304,0.47922,1.7115,14.71,1.36,14.77273502
24/11/2019 12:00,22.50624,2.12182,22.60603811,3.36624,0.98182,3.5065,19.14,1.14,19.17391979,16.52624,2.60182,16.72979605,3.36624,0.98182,3.5065,13.16,1.62,13.25933633
24/11/2019 12:30,23.28208,1.62394,23.33864671,1.76208,0.51394,1.8355,21.52,1.11,21.54860784,16.51208,2.02394,16.63565806,1.76208,0.51394,1.8355,14.75,1.51,14.82709007
24/11/2019 13:00,22.73608,1.97844,22.82199725,3.28608,0.95844,3.423,19.45,1.02,19.47672714,16.94608,2.79844,17.17559006,3.28608,0.95844,3.423,13.66,1.84,13.78336679
24/11/2019 13:30,22.98392,1.41406,23.02737815,1.69392,0.49406,1.7645,21.29,0.92,21.30986861,16.84392,2.09406,16.97358914,1.69392,0.49406,1.7645,15.15,1.6,15.23425417
24/11/2019 14:00,23.59768,1.46974,23.64340578,1.74768,0.50974,1.8205,21.85,0.96,21.87107908,16.81768,2.20974,16.96223191,1.74768,0.50974,1.8205,15.07,1.7,15.16558275
24/11/2019 14:30,23.36168,0.83924,23.37674948,0.51168,0.14924,0.533,22.85,0.69,22.86041557,16.78168,1.91924,16.89107059,0.51168,0.14924,0.533,16.27,1.77,16.36599523
24/11/2019 15:00,23.62744,0.91842,23.64528317,0.33744,0.09842,0.3515,23.29,0.82,23.30443091,16.84744,1.70842,16.93383989,0.33744,0.09842,0.3515,16.51,1.61,16.58831516
24/11/2019 15:30,23.98648,0.83314,24.00094467,0.21648,0.06314,0.2255,23.77,0.77,23.78246833,17.09648,1.52314,17.16419482,0.21648,0.06314,0.2255,16.88,1.46,16.94302216
24/11/2019 16:00,24.5,1.01,24.52080953,0,0,0,24.5,1.01,24.52080953,17.42,1.61,17.49424191,0,0,0,17.42,1.61,17.49424191
24/11/2019 16:30,25.88,3.13,26.06858838,0,0,0,25.88,3.13,26.06858838,17.82,-0.03,17.82002525,0,0,0,17.82,-0.03,17.82002525
24/11/2019 17:00,26.26,4.33,26.61459186,0,0,0,26.26,4.33,26.61459186,18.9,-0.69,18.91259104,0,0,0,18.9,-0.69,18.91259104
24/11/2019 17:30,26.08,4.07,26.39566821,0,0,0,26.08,4.07,26.39566821,19.4,-0.47,19.40569246,0,0,0,19.4,-0.47,19.40569246
24/11/2019 18:00,26.03,5.08,26.52107275,0,0,0,26.03,5.08,26.52107275,19.18,-1.45,19.23473161,0,0,0,19.18,-1.45,19.23473161
24/11/2019 18:30,25.91,4.87,26.36370611,0,0,0,25.91,4.87,26.36370611,18.4,-1.34,18.44872895,0,0,0,18.4,-1.34,18.44872895
24/11/2019 19:00,25.91,4.47,26.29275566,0,0,0,25.91,4.47,26.29275566,18.04,-0.85,18.06001384,0,0,0,18.04,-0.85,18.06001384
24/11/2019 19:30,25.04,4.14,25.37993696,0,0,0,25.04,4.14,25.37993696,17.3,-1.27,17.34655297,0,0,0,17.3,-1.27,17.34655297
24/11/2019 20:00,24.2,3.97,24.52347651,0,0,0,24.2,3.97,24.52347651,16.66,-1.49,16.72649694,0,0,0,16.66,-1.49,16.72649694
24/11/2019 20:30,23.78,3.83,24.0864547,0,0,0,23.78,3.83,24.0864547,16.66,-1.54,16.73102507,0,0,0,16.66,-1.54,16.73102507
24/11/2019 21:00,22.34,2.37,22.46536223,0,0,0,22.34,2.37,22.46536223,16.66,-0.44,16.66580931,0,0,0,16.66,-0.44,16.66580931
24/11/2019 21:30,20.34,0.47,20.34542946,0,0,0,20.34,0.47,20.34542946,16.39,0.96,16.41809063,0,0,0,16.39,0.96,16.41809063
24/11/2019 22:00,19.74,0.47,19.74559445,0,0,0,19.74,0.47,19.74559445,15.19,0.58,15.20106904,0,0,0,15.19,0.58,15.20106904
24/11/2019 22:30,18.69,0.63,18.70061496,0,0,0,18.69,0.63,18.70061496,14.31,0.58,14.32174919,0,0,0,14.31,0.58,14.32174919
24/11/2019 23:00,17.57,1.87,17.66923315,0,0,0,17.57,1.87,17.66923315,13.38,-1.64,13.48013353,0,0,0,13.38,-1.64,13.48013353
24/11/2019 23:30,16.16,0.05,16.16007735,0,0,0,16.16,0.05,16.16007735,12.57,-1.45,12.65335529,0,0,0,12.57,-1.45,12.65335529
25/11/2019 00:00,15.2,2.24,15.3641661,0,0,0,15.2,2.24,15.3641661,11.78,-2.69,12.08323218,0,0,0,11.78,-2.69,12.08323218
25/11/2019 00:30,14.81,0.77,14.83000337,0,0,0,14.81,0.77,14.83000337,12.13,-1.23,12.19220243,0,0,0,12.13,-1.23,12.19220243
25/11/2019 01:00,15.87,4.12,16.39607575,0,0,0,15.87,4.12,16.39607575,11.72,-4.58,12.58311567,0,0,0,11.72,-4.58,12.58311567
25/11/2019 01:30,16.27,4.28,16.82353411,0,0,0,16.27,4.28,16.82353411,11.92,-4.73,12.82416859,0,0,0,11.92,-4.73,12.82416859
25/11/2019 02:00,15.42,-0.76,15.43871756,0,0,0,15.42,-0.76,15.43871756,12.39,0.6,12.40451934,0,0,0,12.39,0.6,12.40451934
25/11/2019 02:30,15,-1.47,15.07185788,0,0,0,15,-1.47,15.07185788,12.39,1.19,12.44701571,0,0,0,12.39,1.19,12.44701571
25/11/2019 03:00,14.8,-1.37,14.86327353,0,0,0,14.8,-1.37,14.86327353,11.94,0.95,11.97773351,0,0,0,11.94,0.95,11.97773351
25/11/2019 03:30,14.49,-1.37,14.55462126,0,0,0,14.49,-1.37,14.55462126,11.69,0.95,11.72853785,0,0,0,11.69,0.95,11.72853785
25/11/2019 04:00,14.1,-1.54,14.18384997,0,0,0,14.1,-1.54,14.18384997,11.46,0.95,11.49930867,0,0,0,11.46,0.95,11.49930867
25/11/2019 04:30,13.99,-1.43,14.06289444,0,0,0,13.99,-1.43,14.06289444,11.37,0.73,11.39341038,0,0,0,11.37,0.73,11.39341038
25/11/2019 05:00,13.84,-1.65,13.93800918,0,0,0,13.84,-1.65,13.93800918,11.48,1.27,11.55003463,0,0,0,11.48,1.27,11.55003463
25/11/2019 05:30,14.94,-2.79,15.19827951,0,0,0,14.94,-2.79,15.19827951,12.45,3.1,12.8301403,0,0,0,12.45,3.1,12.8301403
25/11/2019 06:00,16.13,-4.34,16.70366726,0,0,0,16.13,-4.34,16.70366726,13.46,5.76,14.64066938,0,0,0,13.46,5.76,14.64066938
25/11/2019 06:30,18.88,-2.81,19.08796741,0,0,0,18.88,-2.81,19.08796741,15.4,5.58,16.3797558,0,0,0,15.4,5.58,16.3797558
25/11/2019 07:00,22.2,-2.94,22.39382951,0,0,0,22.2,-2.94,22.39382951,18.2,8.17,19.94965914,0,0,0,18.2,8.17,19.94965914
25/11/2019 07:30,25.51,2.46,25.62833783,0,0,0,25.51,2.46,25.62833783,19.65,5.83,20.49661923,0,0,0,19.65,5.83,20.49661923
25/11/2019 08:00,27.1236,3.7498,27.3815755,0.0336,0.0098,0.035,27.09,3.74,27.34695047,20.9236,4.7398,21.4537349,0.0336,0.0098,0.035,20.89,4.73,21.41880015
25/11/2019 08:30,28.2476,4.2443,28.56468078,0.3576,0.1043,0.3725,27.89,4.14,28.19559717,21.3176,4.9543,21.88572956,0.3576,0.1043,0.3725,20.96,4.85,21.51381184
25/11/2019 09:00,28.45184,4.67262,28.83297725,0.59184,0.17262,0.6165,27.86,4.5,28.22108432,21.55184,5.02262,22.12935876,0.59184,0.17262,0.6165,20.96,4.85,21.51381184
25/11/2019 09:30,28.8864,4.1852,29.18801131,0.8064,0.2352,0.84,28.08,3.95,28.35646134,21.8264,5.3652,22.47614531,0.8064,0.2352,0.84,21.02,5.13,21.63694294
25/11/2019 10:00,29.102,3.756,29.34337983,0.672,0.196,0.7,28.43,3.56,28.65202436,22.022,5.796,22.77195863,0.672,0.196,0.7,21.35,5.6,22.07221104
25/11/2019 10:30,29.34072,4.21146,29.64142786,0.69072,0.20146,0.7195,28.65,4.01,28.92926892,22.04072,5.48146,22.71210562,0.69072,0.20146,0.7195,21.35,5.28,21.99320122
25/11/2019 11:00,29.28568,3.98624,29.55572977,0.77568,0.22624,0.808,28.51,3.76,28.75687222,22.04568,5.85624,22.81025106,0.77568,0.22624,0.808,21.27,5.63,22.00249531
25/11/2019 11:30,28.71456,2.86508,28.85714191,0.63456,0.18508,0.661,28.08,2.68,28.20760181,21.93456,6.66508,22.92483836,0.63456,0.18508,0.661,21.3,6.48,22.26388106
25/11/2019 12:00,28.94552,4.87286,29.35281746,0.69552,0.20286,0.7245,28.25,4.67,28.63339659,21.29552,4.52286,21.77051756,0.69552,0.20286,0.7245,20.6,4.32,21.0480973
25/11/2019 12:30,29.06552,4.61286,29.42928695,0.69552,0.20286,0.7245,28.37,4.41,28.71071229,22.02552,5.04286,22.59544132,0.69552,0.20286,0.7245,21.33,4.84,21.87223125
25/11/2019 13:00,28.76552,3.58286,28.98779099,0.45552,0.13286,0.4745,28.31,3.45,28.51944249,21.05552,5.22286,21.69362093,0.45552,0.13286,0.4745,20.6,5.09,21.21952167
25/11/2019 13:30,28.91072,3.86396,29.16778905,0.39072,0.11396,0.407,28.52,3.75,28.76548105,21.71072,5.28396,22.34447574,0.39072,0.11396,0.407,21.32,5.17,21.93789644
25/11/2019 14:00,29.496,4.053,29.77315611,0.696,0.203,0.725,28.8,3.85,29.05619555,21.296,5.253,21.93430247,0.696,0.203,0.725,20.6,5.05,21.20996228
25/11/2019 14:30,29.38424,4.08082,29.66625444,0.89424,0.26082,0.9315,28.49,3.82,28.74495608,21.39424,5.51082,22.09259247,0.89424,0.26082,0.9315,20.5,5.25,21.16158075
25/11/2019 15:00,28.6236,3.8223,28.8776809,0.6936,0.2023,0.7225,27.93,3.62,28.1636166,20.7736,5.3123,21.44208451,0.6936,0.2023,0.7225,20.08,5.11,20.72000241
25/11/2019 15:30,28.042,3.471,28.25600122,0.312,0.091,0.325,27.73,3.38,27.93523402,20.322,4.781,20.87682076,0.312,0.091,0.325,20.01,4.69,20.55227968
25/11/2019 16:00,28.65312,3.43966,28.85883828,0.03312,0.00966,0.0345,28.62,3.43,28.82480356,21.03312,4.61966,21.53446994,0.03312,0.00966,0.0345,21,4.61,21.50004884
25/11/2019 16:30,29.25,0.27,29.25124613,0,0,0,29.25,0.27,29.25124613,21.59,8.42,23.17378907,0,0,0,21.59,8.42,23.17378907
25/11/2019 17:00,29.6,2.36,29.69393204,0,0,0,29.6,2.36,29.69393204,22.79,5.49,23.44193251,0,0,0,22.79,5.49,23.44193251
25/11/2019 17:30,29.75,2.66,29.86868092,0,0,0,29.75,2.66,29.86868092,22.61,5.04,23.16492392,0,0,0,22.61,5.04,23.16492392
25/11/2019 18:00,29.45,2.42,29.54926226,0,0,0,29.45,2.42,29.54926226,22.12,5,22.67805988,0,0,0,22.12,5,22.67805988
25/11/2019 18:30,28.97,1.78,29.02463264,0,0,0,28.97,1.78,29.02463264,22.03,5.43,22.6893323,0,0,0,22.03,5.43,22.6893323
25/11/2019 19:00,28.1,2.04,28.17395251,0,0,0,28.1,2.04,28.17395251,21.4,4.49,21.86595756,0,0,0,21.4,4.49,21.86595756
25/11/2019 19:30,27.89,1.92,27.95601009,0,0,0,27.89,1.92,27.95601009,20.2,4.16,20.62390846,0,0,0,20.2,4.16,20.62390846
25/11/2019 20:00,26.82,1.66,26.871323,0,0,0,26.82,1.66,26.871323,19.33,3.56,19.6550884,0,0,0,19.33,3.56,19.6550884
25/11/2019 20:30,26.02,1.55,26.06612553,0,0,0,26.02,1.55,26.06612553,19.01,3.24,19.28413078,0,0,0,19.01,3.24,19.28413078
25/11/2019 21:00,24.38,1.25,24.41202368,0,0,0,24.38,1.25,24.41202368,18.3,2.84,18.51906045,0,0,0,18.3,2.84,18.51906045
25/11/2019 21:30,23.5,0.84,23.51500797,0,0,0,23.5,0.84,23.51500797,17.61,2.95,17.85538014,0,0,0,17.61,2.95,17.85538014
25/11/2019 22:00,21.55,-1.37,21.59350365,0,0,0,21.55,-1.37,21.59350365,17.2,4.34,17.73909806,0,0,0,17.2,4.34,17.73909806
25/11/2019 22:30,20.32,-1.4,20.36817125,0,0,0,20.32,-1.4,20.36817125,16.07,4.34,16.64573519,0,0,0,16.07,4.34,16.64573519
25/11/2019 23:00,19.24,-1.97,19.34059203,0,0,0,19.24,-1.97,19.34059203,15.02,4.59,15.70568368,0,0,0,15.02,4.59,15.70568368
25/11/2019 23:30,18.07,-2.16,18.19864006,0,0,0,18.07,-2.16,18.19864006,14.13,4.26,14.75820111,0,0,0,14.13,4.26,14.75820111
26/11/2019 00:00,16.91,-3.65,17.2994393,0,0,0,16.91,-3.65,17.2994393,13.41,5.42,14.46390335,0,0,0,13.41,5.42,14.46390335
26/11/2019 00:30,16.19,-4.51,16.80643329,0,0,0,16.19,-4.51,16.80643329,12.89,5.48,14.00651634,0,0,0,12.89,5.48,14.00651634
26/11/2019 01:00,16.62,-4.38,17.18746055,0,0,0,16.62,-4.38,17.18746055,13.3,5.61,14.4347532,0,0,0,13.3,5.61,14.4347532
26/11/2019 01:30,16.71,-4.8,17.38574416,0,0,0,16.71,-4.8,17.38574416,13.3,5.54,14.40769239,0,0,0,13.3,5.54,14.40769239
26/11/2019 02:00,16.14,-4.91,16.87032009,0,0,0,16.14,-4.91,16.87032009,12.93,5.54,14.06685821,0,0,0,12.93,5.54,14.06685821
26/11/2019 02:30,15.81,-5.27,16.66520327,0,0,0,15.81,-5.27,16.66520327,13.05,5.9,14.32174919,0,0,0,13.05,5.9,14.32174919
26/11/2019 03:00,15.45,-5.14,16.28257044,0,0,0,15.45,-5.14,16.28257044,12.57,5.63,13.77322765,0,0,0,12.57,5.63,13.77322765
26/11/2019 03:30,15.25,-5.05,16.06440164,0,0,0,15.25,-5.05,16.06440164,12.32,5.3,13.41165165,0,0,0,12.32,5.3,13.41165165
26/11/2019 04:00,14.86,-5.81,15.95542854,0,0,0,14.86,-5.81,15.95542854,12.32,6.17,13.77865378,0,0,0,12.32,6.17,13.77865378
26/11/2019 04:30,14.95,-5.59,15.9609085,0,0,0,14.95,-5.59,15.9609085,12.41,6.08,13.81935237,0,0,0,12.41,6.08,13.81935237
26/11/2019 05:00,14.66,-5.89,15.79897782,0,0,0,14.66,-5.89,15.79897782,12.11,6.01,13.51932691,0,0,0,12.11,6.01,13.51932691
26/11/2019 05:30,15.22,-5.62,16.22445068,0,0,0,15.22,-5.62,16.22445068,12.45,5.79,13.7304989,0,0,0,12.45,5.79,13.7304989
26/11/2019 06:00,16.24,-5.16,17.04004695,0,0,0,16.24,-5.16,17.04004695,13.05,5.79,14.27678535,0,0,0,13.05,5.79,14.27678535
26/11/2019 06:30,18.09,-2.87,18.31624962,0,0,0,18.09,-2.87,18.31624962,14.12,5.3,15.08192295,0,0,0,14.12,5.3,15.08192295
26/11/2019 07:00,21.55,-0.49,21.55557005,0,0,0,21.55,-0.49,21.55557005,16.75,4.95,17.46611004,0,0,0,16.75,4.95,17.46611004
26/11/2019 07:30,24.61,2.73,24.76095717,0,0,0,24.61,2.73,24.76095717,18.57,3.85,18.96489916,0,0,0,18.57,3.85,18.96489916
26/11/2019 08:00,26.39,3.37,26.60430416,0,0,0,26.39,3.37,26.60430416,19.87,4.23,20.31526027,0,0,0,19.87,4.23,20.31526027
26/11/2019 08:30,26.8684,2.9462,27.02944715,0.1584,0.0462,0.165,26.71,2.9,26.86697043,20.7984,5.5462,21.52518936,0.1584,0.0462,0.165,20.64,5.5,21.36023408
26/11/2019 09:00,27.30096,3.60778,27.53830956,0.30096,0.08778,0.3135,27,3.52,27.22848508,21.03096,5.34778,21.70023109,0.30096,0.08778,0.3135,20.73,5.26,21.38692357
26/11/2019 09:30,27.53728,3.86004,27.80650461,0.37728,0.11004,0.393,27.16,3.75,27.41766037,21.20728,5.23004,21.84266567,0.37728,0.11004,0.393,20.83,5.12,21.45001865
26/11/2019 10:00,27.80428,3.94004,28.08205658,0.64128,0.18704,0.668,27.163,3.753,27.42104261,21.47428,5.31004,22.12105844,0.64128,0.18704,0.668,20.833,5.123,21.45364813
26/11/2019 10:30,27.51208,3.54394,27.73939539,0.56208,0.16394,0.5855,26.95,3.38,27.16112847,21.31208,5.63394,22.04418367,0.56208,0.16394,0.5855,20.75,5.47,21.45887695
26/11/2019 11:00,27.69144,4.21292,28.01007933,0.66144,0.19292,0.689,27.03,4.02,27.32729954,21.30144,5.03292,21.88793343,0.66144,0.19292,0.689,20.64,4.84,21.19988679
26/11/2019 11:30,27.57608,4.22094,27.89724937,0.58608,0.17094,0.6105,26.99,4.05,27.29217104,21.14608,4.84094,21.69311871,0.58608,0.17094,0.6105,20.56,4.67,21.08370224
26/11/2019 12:00,27.70856,4.49458,28.07072401,1.07856,0.31458,1.1235,26.63,4.18,26.9560624,21.26856,5.04458,21.85862374,1.07856,0.31458,1.1235,20.19,4.73,20.73665836
26/11/2019 12:30,27.6532,4.0776,27.95221444,1.1232,0.3276,1.17,26.53,3.75,26.79371941,21.3132,5.3376,21.97140114,1.1232,0.3276,1.17,20.19,5.01,20.80231237
26/11/2019 13:00,27.4328,3.7554,27.68865372,0.7728,0.2254,0.805,26.66,3.53,26.89268488,21.2228,5.3054,21.87588876,0.7728,0.2254,0.805,20.45,5.08,21.07151869
26/11/2019 13:30,27.632,4.2335,27.95442624,0.972,0.2835,1.0125,26.66,3.95,26.95103152,21.082,4.8235,21.62676296,0.972,0.2835,1.0125,20.11,4.54,20.61610293
26/11/2019 14:00,27.10224,4.17482,27.42189882,1.42224,0.41482,1.4815,25.68,3.76,25.95380512,20.74224,4.75482,21.28024515,1.42224,0.41482,1.4815,19.32,4.34,19.80146459
26/11/2019 14:30,26.68504,4.36772,27.04012459,2.97504,0.86772,3.099,23.71,3.5,23.96693764,20.83504,5.69772,21.60006725,2.97504,0.86772,3.099,17.86,4.83,18.50158101
26/11/2019 15:00,26.98352,3.90186,27.26416812,0.62352,0.18186,0.6495,26.36,3.72,26.62119456,20.66352,4.66186,21.18287038,0.62352,0.18186,0.6495,20.04,4.48,20.53465364
26/11/2019 15:30,26.62216,3.75188,26.88523771,0.45216,0.13188,0.471,26.17,3.62,26.41918432,20.30216,4.35188,20.76334656,0.45216,0.13188,0.471,19.85,4.22,20.29361722
26/11/2019 16:00,27.20072,3.41896,27.41474888,0.27072,0.07896,0.282,26.93,3.34,27.13633173,20.89072,4.94896,21.46891677,0.27072,0.07896,0.282,20.62,4.87,21.187291
26/11/2019 16:30,28.76,5.27,29.23885258,0,0,0,28.76,5.27,29.23885258,21.32,3.25,21.56629083,0,0,0,21.32,3.25,21.56629083
26/11/2019 17:00,29.56,3.79,29.80197477,0,0,0,29.56,3.79,29.80197477,22.68,5.18,23.26402373,0,0,0,22.68,5.18,23.26402373
26/11/2019 17:30,28.5,-0.29,28.5014754,0,0,0,28.5,-0.29,28.5014754,22.84,8.14,24.24716891,0,0,0,22.84,8.14,24.24716891
26/11/2019 18:00,27.91,-0.8,27.92146307,0,0,0,27.91,-0.8,27.92146307,22.66,8.06,24.05076298,0,0,0,22.66,8.06,24.05076298
26/11/2019 18:30,27.86,-0.68,27.8682974,0,0,0,27.86,-0.68,27.8682974,22.89,8.15,24.2976254,0,0,0,22.89,8.15,24.2976254
26/11/2019 19:00,27.86,-0.84,27.87266044,0,0,0,27.86,-0.84,27.87266044,22.77,8.46,24.2908316,0,0,0,22.77,8.46,24.2908316
26/11/2019 19:30,27.71,-1.59,27.75557962,0,0,0,27.71,-1.59,27.75557962,21.55,8.68,23.23241055,0,0,0,21.55,8.68,23.23241055
26/11/2019 20:00,26.55,-1.65,26.60122178,0,0,0,26.55,-1.65,26.60122178,20.7,7.48,22.01000682,0,0,0,20.7,7.48,22.01000682
26/11/2019 20:30,26.05,1.45,26.09032388,0,0,0,26.05,1.45,26.09032388,20.19,4.42,20.66815183,0,0,0,20.19,4.42,20.66815183
26/11/2019 21:00,25.19,1.68,25.24596007,0,0,0,25.19,1.68,25.24596007,19.11,3.51,19.42967318,0,0,0,19.11,3.51,19.42967318
26/11/2019 21:30,24.17,1.54,24.21901113,0,0,0,24.17,1.54,24.21901113,18.49,3.31,18.78393463,0,0,0,18.49,3.31,18.78393463
26/11/2019 22:00,22.57,-0.81,22.5845301,0,0,0,22.57,-0.81,22.5845301,17.93,4.86,18.57698845,0,0,0,17.93,4.86,18.57698845
26/11/2019 22:30,20.7,-1.4,20.74728898,0,0,0,20.7,-1.4,20.74728898,17.2,4.86,17.8734328,0,0,0,17.2,4.86,17.8734328
