Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
26/11/2019 23:00,19.18,-1.87,19.27094445,0,0,0,19.18,-1.87,19.27094445,15.56,4.14,16.10134156,0,0,0,15.56,4.14,16.10134156
26/11/2019 23:30,18.01,-1.92,18.112054,0,0,0,18.01,-1.92,18.112054,14.44,3.78,14.92655352,0,0,0,14.44,3.78,14.92655352
27/11/2019 00:00,16.98,-2.39,17.14737589,0,0,0,16.98,-2.39,17.14737589,13.72,3.94,14.27452276,0,0,0,13.72,3.94,14.27452276
27/11/2019 00:30,16.04,-4.6,16.68656945,0,0,0,16.04,-4.6,16.68656945,13.47,5.24,14.45332142,0,0,0,13.47,5.24,14.45332142
27/11/2019 01:00,16.26,-4.91,16.98516117,0,0,0,16.26,-4.91,16.98516117,13.39,5.56,14.49847233,0,0,0,13.39,5.56,14.49847233
27/11/2019 01:30,16.26,-4.91,16.98516117,0,0,0,16.26,-4.91,16.98516117,13.26,5.25,14.2614901,0,0,0,13.26,5.25,14.2614901
27/11/2019 02:00,16.13,-4.72,16.80640652,0,0,0,16.13,-4.72,16.80640652,13.26,5.25,14.2614901,0,0,0,13.26,5.25,14.2614901
27/11/2019 02:30,16.02,-4.68,16.68960155,0,0,0,16.02,-4.68,16.68960155,13.19,5.25,14.19642913,0,0,0,13.19,5.25,14.19642913
27/11/2019 03:00,15.48,-5.19,16.32686437,0,0,0,15.48,-5.19,16.32686437,12.8,5.62,13.97942774,0,0,0,12.8,5.62,13.97942774
27/11/2019 03:30,15.02,-5.38,15.95446019,0,0,0,15.02,-5.38,15.95446019,12.35,5.45,13.49907404,0,0,0,12.35,5.45,13.49907404
27/11/2019 04:00,14.15,-7.97,16.24017857,0,0,0,14.15,-7.97,16.24017857,12.19,7.6,14.36510007,0,0,0,12.19,7.6,14.36510007
27/11/2019 04:30,14.39,-8.17,16.54753758,0,0,0,14.39,-8.17,16.54753758,12.45,8.08,14.8421326,0,0,0,12.45,8.08,14.8421326
27/11/2019 05:00,14.01,-8.35,16.30958614,0,0,0,14.01,-8.35,16.30958614,12.16,8.26,14.70010884,0,0,0,12.16,8.26,14.70010884
27/11/2019 05:30,14.74,-7.95,16.74724156,0,0,0,14.74,-7.95,16.74724156,12.81,8.35,15.29112815,0,0,0,12.81,8.35,15.29112815
27/11/2019 06:00,16.23,-5.97,17.29317206,0,0,0,16.23,-5.97,17.29317206,13.43,6.87,15.08515164,0,0,0,13.43,6.87,15.08515164
27/11/2019 06:30,19.24,-3.66,19.58502489,0,0,0,19.24,-3.66,19.58502489,15,4.68,15.71312827,0,0,0,15,4.68,15.71312827
27/11/2019 07:00,22.4,0.37,22.4030556,0,0,0,22.4,0.37,22.4030556,17.41,4.9,18.0864065,0,0,0,17.41,4.9,18.0864065
27/11/2019 07:30,25.27,2.19,25.36471959,0,0,0,25.27,2.19,25.36471959,19.38,4.51,19.89785164,0,0,0,19.38,4.51,19.89785164
27/11/2019 08:00,26.61,2.67,26.74361606,0,0,0,26.61,2.67,26.74361606,20.61,5.91,21.44062033,0,0,0,20.61,5.91,21.44062033
27/11/2019 08:30,26.72616,0.84888,26.73963772,0.23616,0.06888,0.246,26.49,0.78,26.50148109,22.12616,8.47888,23.69511263,0.23616,0.06888,0.246,21.89,8.41,23.44995096
27/11/2019 09:00,27.04288,2.82084,27.18960274,0.48288,0.14084,0.503,26.56,2.68,26.69486842,21.02288,5.74084,21.79263012,0.48288,0.14084,0.503,20.54,5.6,21.28970643
27/11/2019 09:30,27.57976,3.77868,27.83741339,0.74976,0.21868,0.781,26.83,3.56,27.06515287,21.22976,5.61868,21.96069841,0.74976,0.21868,0.781,20.48,5.4,21.17995279
27/11/2019 10:00,27.616,5.473,28.15310258,0.696,0.203,0.725,26.92,5.27,27.4309916,21.286,3.693,21.60398216,0.696,0.203,0.725,20.59,3.49,20.88368263
27/11/2019 10:30,28.32808,5.71194,28.89820713,0.89808,0.26194,0.9355,27.43,5.45,27.96618315,21.30808,3.71194,21.62897991,0.89808,0.26194,0.9355,20.41,3.45,20.6995314
27/11/2019 11:00,28.75032,6.57676,29.49295971,1.36032,0.39676,1.417,27.39,6.18,28.07854163,21.38032,3.44676,21.65636714,1.36032,0.39676,1.417,20.02,3.05,20.25099751
27/11/2019 11:30,28.33284,6.45712,29.05932245,0.93984,0.27412,0.979,27.393,6.183,28.08212844,20.96284,3.32712,21.22523,0.93984,0.27412,0.979,20.023,3.053,20.25441527
27/11/2019 12:00,28.65096,7.14028,29.52729428,1.92096,0.56028,2.001,26.73,6.58,27.52797305,21.35096,3.00028,21.5607322,1.92096,0.56028,2.001,19.43,2.44,19.58260708
27/11/2019 12:30,28.33504,7.27272,29.25349463,1.65504,0.48272,1.724,26.68,6.79,27.53046494,21.51504,2.62272,21.67430752,1.65504,0.48272,1.724,19.86,2.14,19.97496433
27/11/2019 13:00,28.59696,7.15078,29.47744521,1.23696,0.36078,1.2885,27.36,6.79,28.18995743,21.50696,2.63078,21.66726406,1.23696,0.36078,1.2885,20.27,2.27,20.39671052
27/11/2019 13:30,28.64608,3.90344,28.91080669,0.52608,0.15344,0.548,28.12,3.75,28.36894253,22.08608,5.01344,22.64794716,0.52608,0.15344,0.548,21.56,4.86,22.10097735
27/11/2019 14:00,28.80328,3.92304,29.06921364,0.59328,0.17304,0.618,28.21,3.75,28.45815525,22.48328,5.26304,23.09106904,0.59328,0.17304,0.618,21.89,5.09,22.47398941
27/11/2019 14:30,28.18112,3.83116,28.44034654,0.62112,0.18116,0.647,27.56,3.65,27.80064927,21.88112,5.19116,22.48847604,0.62112,0.18116,0.647,21.26,5.01,21.84233733
27/11/2019 15:00,27.89128,3.90204,28.16290852,0.52128,0.15204,0.543,27.37,3.75,27.6257018,21.48128,5.13204,22.08581502,0.52128,0.15204,0.543,20.96,4.98,21.5434909
27/11/2019 15:30,28.27504,3.57022,28.49955013,0.27504,0.08022,0.2865,28,3.49,28.21666352,21.46504,5.31022,22.11213193,0.27504,0.08022,0.2865,21.19,5.23,21.82587913
27/11/2019 16:00,29.38936,3.51898,29.59928549,0.09936,0.02898,0.1035,29.29,3.49,29.4971897,22.45936,5.45898,23.11327139,0.09936,0.02898,0.1035,22.36,5.43,23.00987831
27/11/2019 16:30,30.07,3.87,30.31801115,0,0,0,30.07,3.87,30.31801115,23.73,5.46,24.35004107,0,0,0,23.73,5.46,24.35004107
27/11/2019 17:00,30.64,4.11,30.91442544,0,0,0,30.64,4.11,30.91442544,24.02,5.22,24.58065906,0,0,0,24.02,5.22,24.58065906
27/11/2019 17:30,29.83,3.94,30.08907609,0,0,0,29.83,3.94,30.08907609,23.38,4.55,23.81862507,0,0,0,23.38,4.55,23.81862507
27/11/2019 18:00,30.04,3.74,30.27192098,0,0,0,30.04,3.74,30.27192098,23.2,4.65,23.66141374,0,0,0,23.2,4.65,23.66141374
27/11/2019 18:30,29.74,3.71,29.97051384,0,0,0,29.74,3.71,29.97051384,23.03,4.55,23.4751656,0,0,0,23.03,4.55,23.4751656
27/11/2019 19:00,29.54,3.65,29.76464513,0,0,0,29.54,3.65,29.76464513,22.38,3.92,22.72071302,0,0,0,22.38,3.92,22.72071302
27/11/2019 19:30,28.85,3.58,29.07127276,0,0,0,28.85,3.58,29.07127276,21.31,3.86,21.6567703,0,0,0,21.31,3.86,21.6567703
27/11/2019 20:00,27.78,4.68,28.17145364,0,0,0,27.78,4.68,28.17145364,21.03,2.34,21.15978497,0,0,0,21.03,2.34,21.15978497
27/11/2019 20:30,27.26,5.61,27.83127198,0,0,0,27.26,5.61,27.83127198,20.47,1.31,20.51187461,0,0,0,20.47,1.31,20.51187461
27/11/2019 21:00,25.77,3.56,26.01473621,0,0,0,25.77,3.56,26.01473621,19.77,2.34,19.9080009,0,0,0,19.77,2.34,19.9080009
27/11/2019 21:30,24.34,1.66,24.39654074,0,0,0,24.34,1.66,24.39654074,19.11,3.3,19.39283631,0,0,0,19.11,3.3,19.39283631
27/11/2019 22:00,22.79,3.15,23.00666425,0,0,0,22.79,3.15,23.00666425,17.32,1.34,17.37175869,0,0,0,17.32,1.34,17.37175869
27/11/2019 22:30,21.12,3.64,21.43137886,0,0,0,21.12,3.64,21.43137886,15.91,-0.8,15.93010044,0,0,0,15.91,-0.8,15.93010044
27/11/2019 23:00,19.24,1.97,19.34059203,0,0,0,19.24,1.97,19.34059203,14.74,0.02,14.74001357,0,0,0,14.74,0.02,14.74001357
27/11/2019 23:30,17.86,0.8,17.87790816,0,0,0,17.86,0.8,17.87790816,13.97,0.76,13.9906576,0,0,0,13.97,0.76,13.9906576
28/11/2019 00:00,17.13,0.67,17.14309774,0,0,0,17.13,0.67,17.14309774,13.56,0.95,13.59323729,0,0,0,13.56,0.95,13.59323729
28/11/2019 00:30,16.76,0.49,16.76716136,0,0,0,16.76,0.49,16.76716136,13.27,0.95,13.30396182,0,0,0,13.27,0.95,13.30396182
28/11/2019 01:00,16.68,0.43,16.68554165,0,0,0,16.68,0.43,16.68554165,13.22,0.82,13.24540675,0,0,0,13.22,0.82,13.24540675
28/11/2019 01:30,16.95,0.39,16.95448613,0,0,0,16.95,0.39,16.95448613,13.46,0.98,13.49562892,0,0,0,13.46,0.98,13.49562892
28/11/2019 02:00,16.57,1.94,16.68318015,0,0,0,16.57,1.94,16.68318015,12.91,-0.38,12.91559135,0,0,0,12.91,-0.38,12.91559135
28/11/2019 02:30,16.2,1.25,16.24815374,0,0,0,16.2,1.25,16.24815374,12.62,-0.76,12.6428636,0,0,0,12.62,-0.76,12.6428636
28/11/2019 03:00,15.65,-0.67,15.66433529,0,0,0,15.65,-0.67,15.66433529,12.62,1.06,12.6644384,0,0,0,12.62,1.06,12.6644384
28/11/2019 03:30,15.41,-0.56,15.42017185,0,0,0,15.41,-0.56,15.42017185,12.34,0.83,12.36788179,0,0,0,12.34,0.83,12.36788179
28/11/2019 04:00,15.16,0.11,15.16039907,0,0,0,15.16,0.11,15.16039907,11.9,0.44,11.90813168,0,0,0,11.9,0.44,11.90813168
28/11/2019 04:30,14.95,-0.47,14.95738614,0,0,0,14.95,-0.47,14.95738614,11.86,0.51,11.87096037,0,0,0,11.86,0.51,11.87096037
28/11/2019 05:00,15,-0.4,15.00533239,0,0,0,15,-0.4,15.00533239,11.71,0.43,11.7178923,0,0,0,11.71,0.43,11.7178923
28/11/2019 05:30,15.58,-0.4,15.58513394,0,0,0,15.58,-0.4,15.58513394,12.24,0.59,12.25421152,0,0,0,12.24,0.59,12.25421152
28/11/2019 06:00,16.54,0.58,16.55016616,0,0,0,16.54,0.58,16.55016616,12.83,0.59,12.8435587,0,0,0,12.83,0.59,12.8435587
28/11/2019 06:30,19.44,2.89,19.65364343,0,0,0,19.44,2.89,19.65364343,14.69,0.09,14.6902757,0,0,0,14.69,0.09,14.6902757
28/11/2019 07:00,22.51,3.33,22.75497748,0,0,0,22.51,3.33,22.75497748,17.35,1.88,17.45155867,0,0,0,17.35,1.88,17.45155867
28/11/2019 07:30,25.77,3.46,26.00124036,0,0,0,25.77,3.46,26.00124036,19.71,3.55,20.02714658,0,0,0,19.71,3.55,20.02714658
28/11/2019 08:00,26.83,2.23,26.92251474,0,0,0,26.83,2.23,26.92251474,20.92,5.55,21.64368037,0,0,0,20.92,5.55,21.64368037
28/11/2019 08:30,27.53208,2.48894,27.64435298,0.20208,0.05894,0.2105,27.33,2.43,27.43781697,21.62208,6.11894,22.47122093,0.20208,0.05894,0.2105,21.42,6.06,22.26072775
28/11/2019 09:00,27.84,3.0525,28.00684481,0.42,0.1225,0.4375,27.42,2.93,27.57610016,21.93,6.0425,22.74723513,0.42,0.1225,0.4375,21.51,5.92,22.30978485
28/11/2019 09:30,28.5396,3.9003,28.80487994,0.5496,0.1603,0.5725,27.99,3.74,28.23876237,22.2796,5.7603,23.01220616,0.5496,0.1603,0.5725,21.73,5.6,22.4399844
28/11/2019 10:00,28.38072,3.66646,28.61657206,0.81072,0.23646,0.8445,27.57,3.43,27.78254488,22.22072,5.91646,22.99488848,0.81072,0.23646,0.8445,21.41,5.68,22.15063205
28/11/2019 10:30,28.5356,3.6808,28.77201342,0.5856,0.1708,0.61,27.95,3.51,28.16953319,22.4356,5.8508,23.18594419,0.5856,0.1708,0.61,21.85,5.68,22.57620207
28/11/2019 11:00,28.68264,3.81202,28.93484636,0.69264,0.20202,0.7215,27.99,3.61,28.22183906,22.65264,5.99202,23.43173922,0.69264,0.20202,0.7215,21.96,5.79,22.71047556
28/11/2019 11:30,28.6748,4.7514,29.06578671,1.9248,0.5614,2.005,26.75,4.19,27.07616295,22.9048,6.0914,23.70094971,1.9248,0.5614,2.005,20.98,5.53,21.69657346
28/11/2019 12:00,28.92632,7.36476,29.84914871,2.17632,0.63476,2.267,26.75,6.73,27.58360745,22.39632,3.37476,22.64915351,2.17632,0.63476,2.267,20.22,2.74,20.40480336
28/11/2019 12:30,28.39224,6.79232,29.19340513,1.96224,0.57232,2.044,26.43,6.22,27.15204044,21.99224,3.47232,22.26467216,1.96224,0.57232,2.044,20.03,2.9,20.23884631
28/11/2019 13:00,27.99176,5.70468,28.567149,0.94176,0.27468,0.981,27.05,5.43,27.58962486,21.59176,3.01468,21.8012017,0.94176,0.27468,0.981,20.65,2.74,20.83098893
28/11/2019 13:30,28.77592,6.50006,29.5009212,0.68592,0.20006,0.7145,28.09,6.3,28.78781166,22.09592,2.85006,22.27897041,0.68592,0.20006,0.7145,21.41,2.65,21.57337711
28/11/2019 14:00,28.44928,5.82354,29.03920024,0.62928,0.18354,0.6555,27.82,5.64,28.38594723,22.00928,3.03354,22.21735293,0.62928,0.18354,0.6555,21.38,2.85,21.56911913
28/11/2019 14:30,28.15912,5.87766,28.76600296,0.36912,0.10766,0.3845,27.79,5.77,28.38268839,21.83912,2.88766,22.02920204,0.36912,0.10766,0.3845,21.47,2.78,21.64923324
28/11/2019 15:00,28.78432,6.20876,29.44632029,0.30432,0.08876,0.317,28.48,6.12,29.1301356,22.24432,2.91876,22.43499347,0.30432,0.08876,0.317,21.94,2.83,22.1217653
28/11/2019 15:30,28.61344,6.26892,29.29212021,0.13344,0.03892,0.139,28.48,6.23,29.15344405,22.19344,2.75892,22.36426656,0.13344,0.03892,0.139,22.06,2.72,22.22705559
28/11/2019 16:00,29.42,3.8,29.66439617,0,0,0,29.42,3.8,29.66439617,23.51,5.85,24.22689827,0,0,0,23.51,5.85,24.22689827
28/11/2019 16:30,29.97,3.76,30.20494165,0,0,0,29.97,3.76,30.20494165,24.35,5.93,25.06167193,0,0,0,24.35,5.93,25.06167193
28/11/2019 17:00,30.77,4.14,31.04726236,0,0,0,30.77,4.14,31.04726236,25.03,5.48,25.62286674,0,0,0,25.03,5.48,25.62286674
28/11/2019 17:30,30.66,3.95,30.91339677,0,0,0,30.66,3.95,30.91339677,24.64,4.92,25.12640046,0,0,0,24.64,4.92,25.12640046
28/11/2019 18:00,30.41,3.87,30.65526056,0,0,0,30.41,3.87,30.65526056,24.02,4.81,24.49686715,0,0,0,24.02,4.81,24.49686715
28/11/2019 18:30,29.65,3.78,29.88997993,0,0,0,29.65,3.78,29.88997993,23.38,4.17,23.74896419,0,0,0,23.38,4.17,23.74896419
28/11/2019 19:00,29.01,3.84,29.26304325,0,0,0,29.01,3.84,29.26304325,22.88,3.55,23.15376643,0,0,0,22.88,3.55,23.15376643
28/11/2019 19:30,28.88,3.31,29.06906431,0,0,0,28.88,3.31,29.06906431,21.59,3.85,21.93058595,0,0,0,21.59,3.85,21.93058595
28/11/2019 20:00,27.97,2.95,28.12513822,0,0,0,27.97,2.95,28.12513822,20.86,3.6,21.16836319,0,0,0,20.86,3.6,21.16836319
28/11/2019 20:30,27.32,2.89,27.47243164,0,0,0,27.32,2.89,27.47243164,19.7,3.32,19.97779768,0,0,0,19.7,3.32,19.97779768
28/11/2019 21:00,26.02,1.76,26.07945552,0,0,0,26.02,1.76,26.07945552,18.86,3.84,19.24695301,0,0,0,18.86,3.84,19.24695301
28/11/2019 21:30,24.64,2.88,24.80774073,0,0,0,24.64,2.88,24.80774073,18.4,2.07,18.5160714,0,0,0,18.4,2.07,18.5160714
28/11/2019 22:00,23.56,3.69,23.84721577,0,0,0,23.56,3.69,23.84721577,17.47,0.58,17.47962528,0,0,0,17.47,0.58,17.47962528
28/11/2019 22:30,21.7,3.01,21.90776346,0,0,0,21.7,3.01,21.90776346,16.35,-0.55,16.35924815,0,0,0,16.35,-0.55,16.35924815
28/11/2019 23:00,20.32,3.14,20.56117701,0,0,0,20.32,3.14,20.56117701,15.21,-0.58,15.2210545,0,0,0,15.21,-0.58,15.2210545
28/11/2019 23:30,18.89,1.26,18.9319756,0,0,0,18.89,1.26,18.9319756,14.22,0.68,14.23624951,0,0,0,14.22,0.68,14.23624951
29/11/2019 00:00,17.92,0.48,17.92642742,0,0,0,17.92,0.48,17.92642742,13.62,1.17,13.67016094,0,0,0,13.62,1.17,13.67016094
29/11/2019 00:30,17.36,0.41,17.36484091,0,0,0,17.36,0.41,17.36484091,13.39,1.45,13.46828126,0,0,0,13.39,1.45,13.46828126
29/11/2019 01:00,17.55,0.29,17.55239585,0,0,0,17.55,0.29,17.55239585,13.44,1.27,13.49987037,0,0,0,13.44,1.27,13.49987037
29/11/2019 01:30,17.7,0.41,17.70474795,0,0,0,17.7,0.41,17.70474795,13.54,0.95,13.57328626,0,0,0,13.54,0.95,13.57328626
29/11/2019 02:00,17.7,0.98,17.72710918,0,0,0,17.7,0.98,17.72710918,13.36,0.42,13.36660017,0,0,0,13.36,0.42,13.36660017
29/11/2019 02:30,17.39,2.29,17.54013113,0,0,0,17.39,2.29,17.54013113,12.68,-1.65,12.78690346,0,0,0,12.68,-1.65,12.78690346
29/11/2019 03:00,16.97,2.29,17.12381383,0,0,0,16.97,2.29,17.12381383,12.46,-1.57,12.558523,0,0,0,12.46,-1.57,12.558523
29/11/2019 03:30,16.6,1.54,16.67128069,0,0,0,16.6,1.54,16.67128069,12.46,-0.86,12.48964371,0,0,0,12.46,-0.86,12.48964371
29/11/2019 04:00,15.92,-0.44,15.92607924,0,0,0,15.92,-0.44,15.92607924,12.19,0.45,12.19830316,0,0,0,12.19,0.45,12.19830316
29/11/2019 04:30,15.89,-0.44,15.89609071,0,0,0,15.89,-0.44,15.89609071,12.05,0.4,12.05663718,0,0,0,12.05,0.4,12.05663718
29/11/2019 05:00,15.89,-0.4,15.89503382,0,0,0,15.89,-0.4,15.89503382,12.1,0.4,12.10660976,0,0,0,12.1,0.4,12.10660976
29/11/2019 05:30,16.75,0.24,16.75171931,0,0,0,16.75,0.24,16.75171931,12.94,0.8,12.96470594,0,0,0,12.94,0.8,12.96470594
29/11/2019 06:00,17.66,1.82,17.75353486,0,0,0,17.66,1.82,17.75353486,13.43,0.58,13.44251837,0,0,0,13.43,0.58,13.44251837
29/11/2019 06:30,19.83,1.03,19.85673186,0,0,0,19.83,1.03,19.85673186,15.07,2.41,15.26148748,0,0,0,15.07,2.41,15.26148748
29/11/2019 07:00,22.55,2.45,22.68270266,0,0,0,22.55,2.45,22.68270266,16.95,3.18,17.24572121,0,0,0,16.95,3.18,17.24572121
29/11/2019 07:30,25.04,1.5,25.08488788,0,0,0,25.04,1.5,25.08488788,19.95,5.37,20.66009196,0,0,0,19.95,5.37,20.66009196
29/11/2019 08:00,27.38624,1.85682,27.44911514,0.12624,0.03682,0.1315,27.26,1.82,27.32068813,21.53624,6.42682,22.47473356,0.12624,0.03682,0.1315,21.41,6.39,22.34323611
29/11/2019 08:30,27.74632,2.14726,27.82928312,0.43632,0.12726,0.4545,27.31,2.02,27.38460334,22.72632,7.13726,23.8207074,0.43632,0.12726,0.4545,22.29,7.01,23.3663048
29/11/2019 09:00,28.12056,2.50808,28.2321866,1.33056,0.38808,1.386,26.79,2.12,26.87375113,22.38056,7.62808,23.64481064,1.33056,0.38808,1.386,21.05,7.24,22.26028077
29/11/2019 09:30,28.60016,4.29588,28.92099129,2.42016,0.70588,2.521,26.18,3.59,26.42499763,21.95016,6.19588,22.80785946,2.42016,0.70588,2.521,19.53,5.49,20.28696626
29/11/2019 10:00,28.20592,6.00756,28.8385974,3.38592,0.98756,3.527,24.82,5.02,25.32257491,21.56592,5.49756,22.25560764,3.38592,0.98756,3.527,18.18,4.51,18.7310571
29/11/2019 10:30,28.09192,6.30556,28.79090232,4.68192,1.36556,4.877,23.41,4.94,23.92554493,21.62192,5.78556,22.3825854,4.68192,1.36556,4.877,16.94,4.42,17.5071414
29/11/2019 11:00,28.04384,6.78862,28.85380951,5.58384,1.62862,5.8165,22.46,5.16,23.04511228,22.08384,6.19862,22.93728142,5.58384,1.62862,5.8165,16.5,4.57,17.12118279
29/11/2019 11:30,28.3636,7.1698,29.25576588,6.0336,1.7598,6.285,22.33,5.41,22.97600923,21.9436,6.4998,22.88599967,6.0336,1.7598,6.285,15.91,4.74,16.60107527
29/11/2019 12:00,28.01368,6.88274,28.84680878,6.28368,1.83274,6.5455,21.73,5.05,22.30908783,21.82368,6.85274,22.87428806,6.28368,1.83274,6.5455,15.54,5.02,16.33070727
29/11/2019 12:30,26.95824,6.41782,27.71164227,5.95824,1.73782,6.2065,21,4.68,21.51516674,21.01824,5.92782,21.83816528,5.95824,1.73782,6.2065,15.06,4.19,15.63200883
29/11/2019 13:00,25.71632,5.97976,26.40239845,5.89632,1.71976,6.142,19.82,4.26,20.27264166,20.22632,4.11976,20.6416192,5.89632,1.71976,6.142,14.33,2.4,14.52958706
29/11/2019 13:30,25.82936,6.00148,26.51742069,5.31936,1.55148,5.541,20.51,4.45,20.98720086,20.28936,3.74148,20.63145176,5.31936,1.55148,5.541,14.97,2.19,15.12934235
29/11/2019 14:00,26.88976,6.27868,27.61305878,4.10976,1.19868,4.281,22.78,5.08,23.33955441,20.90976,3.41868,21.18738861,4.10976,1.19868,4.281,16.8,2.22,16.94604379
29/11/2019 14:30,27.25736,6.36048,27.98962987,2.84736,0.83048,2.966,24.41,5.53,25.02856368,20.94736,2.82048,21.13639038,2.84736,0.83048,2.966,18.1,1.99,18.20906642
29/11/2019 15:00,26.85208,5.71144,27.45277303,1.82208,0.53144,1.898,25.03,5.18,25.56038536,20.49208,2.64144,20.66162017,1.82208,0.53144,1.898,18.67,2.11,18.78885308
29/11/2019 15:30,27.18664,5.15652,27.67134064,0.77664,0.22652,0.809,26.41,4.93,26.86620554,20.66664,2.19652,20.78303897,0.77664,0.22652,0.809,19.89,1.97,19.98732098
29/11/2019 16:00,27.81624,3.99932,28.10227336,0.30624,0.08932,0.319,27.51,3.91,27.78647513,21.35624,3.16932,21.59012682,0.30624,0.08932,0.319,21.05,3.08,21.27413688
29/11/2019 16:30,28.406,3.2305,28.58910573,0.036,0.0105,0.0375,28.37,3.22,28.55215053,22.726,4.5705,23.18103851,0.036,0.0105,0.0375,22.69,4.56,23.14367516
29/11/2019 17:00,29.16,3.78,29.40397932,0,0,0,29.16,3.78,29.40397932,23.73,4.1,24.0815884,0,0,0,23.73,4.1,24.0815884
29/11/2019 17:30,29.16,3.47,29.36573684,0,0,0,29.16,3.47,29.36573684,23.66,3.76,23.95690297,0,0,0,23.66,3.76,23.95690297
29/11/2019 18:00,29.02,3.37,29.2150184,0,0,0,29.02,3.37,29.2150184,23.53,3.76,23.82852282,0,0,0,23.53,3.76,23.82852282
29/11/2019 18:30,28.13,2.8,28.26900953,0,0,0,28.13,2.8,28.26900953,23,3.87,23.32331237,0,0,0,23,3.87,23.32331237
29/11/2019 19:00,27.73,2.8,27.87100465,0,0,0,27.73,2.8,27.87100465,22.32,3.87,22.65301967,0,0,0,22.32,3.87,22.65301967
29/11/2019 19:30,26.94,2.15,27.02565633,0,0,0,26.94,2.15,27.02565633,21.18,3.47,21.46236939,0,0,0,21.18,3.47,21.46236939
29/11/2019 20:00,26.65,1.35,26.68417134,0,0,0,26.65,1.35,26.68417134,20.19,3.5,20.49112247,0,0,0,20.19,3.5,20.49112247
29/11/2019 20:30,25.91,1.35,25.94514598,0,0,0,25.91,1.35,25.94514598,19.63,3.05,19.86553297,0,0,0,19.63,3.05,19.86553297
29/11/2019 21:00,24.9,1.22,24.92986963,0,0,0,24.9,1.22,24.92986963,18.9,2.59,19.07663754,0,0,0,18.9,2.59,19.07663754
29/11/2019 21:30,24.11,1.43,24.15237048,0,0,0,24.11,1.43,24.15237048,18.07,1.63,18.14336793,0,0,0,18.07,1.63,18.14336793
29/11/2019 22:00,22.73,1.99,22.81694546,0,0,0,22.73,1.99,22.81694546,17.1,0.01,17.10000292,0,0,0,17.1,0.01,17.10000292
29/11/2019 22:30,21.39,0.56,21.39732927,0,0,0,21.39,0.56,21.39732927,16.6,1.27,16.64851044,0,0,0,16.6,1.27,16.64851044
29/11/2019 23:00,20.26,0.67,20.27107545,0,0,0,20.26,0.67,20.27107545,15.87,1.37,15.92902382,0,0,0,15.87,1.37,15.92902382
29/11/2019 23:30,18.88,0.61,18.88985177,0,0,0,18.88,0.61,18.88985177,14.85,0.81,14.8720745,0,0,0,14.85,0.81,14.8720745
30/11/2019 00:00,18.09,0.61,18.10028177,0,0,0,18.09,0.61,18.10028177,14.36,0.81,14.38282657,0,0,0,14.36,0.81,14.38282657
30/11/2019 00:30,17.8,1.91,17.90218143,0,0,0,17.8,1.91,17.90218143,14.07,-0.26,14.07240207,0,0,0,14.07,-0.26,14.07240207
30/11/2019 01:00,17.9,2.15,18.02865774,0,0,0,17.9,2.15,18.02865774,13.92,-1.91,14.05042704,0,0,0,13.92,-1.91,14.05042704
30/11/2019 01:30,17.86,2.15,17.98894383,0,0,0,17.86,2.15,17.98894383,14.07,-1.63,14.16410251,0,0,0,14.07,-1.63,14.16410251
30/11/2019 02:00,17.17,1.26,17.21616972,0,0,0,17.17,1.26,17.21616972,13.87,-1.03,13.90819183,0,0,0,13.87,-1.03,13.90819183
30/11/2019 02:30,16.46,-0.99,16.4897453,0,0,0,16.46,-0.99,16.4897453,13.72,0.68,13.73684098,0,0,0,13.72,0.68,13.73684098
30/11/2019 03:00,16.26,-0.9,16.2848887,0,0,0,16.26,-0.9,16.2848887,13.43,0.41,13.43625692,0,0,0,13.43,0.41,13.43625692
30/11/2019 03:30,16.01,-0.53,16.01877024,0,0,0,16.01,-0.53,16.01877024,13.02,-0.38,13.02554413,0,0,0,13.02,-0.38,13.02554413
30/11/2019 04:00,15.52,-0.7,15.53577806,0,0,0,15.52,-0.7,15.53577806,12.56,-0.38,12.56574709,0,0,0,12.56,-0.38,12.56574709
30/11/2019 04:30,15.52,-0.44,15.52623586,0,0,0,15.52,-0.44,15.52623586,12.38,-0.43,12.38746544,0,0,0,12.38,-0.43,12.38746544
30/11/2019 05:00,15.63,-0.49,15.63767886,0,0,0,15.63,-0.49,15.63767886,12.57,-0.43,12.57735266,0,0,0,12.57,-0.43,12.57735266
30/11/2019 05:30,15.86,-0.58,15.87060175,0,0,0,15.86,-0.58,15.87060175,12.8,-0.51,12.81015613,0,0,0,12.8,-0.51,12.81015613
30/11/2019 06:00,15.72,-0.53,15.72893194,0,0,0,15.72,-0.53,15.72893194,12.66,-0.45,12.66799511,0,0,0,12.66,-0.45,12.66799511
30/11/2019 06:30,16.98,0.39,16.98447821,0,0,0,16.98,0.39,16.98447821,13.66,0.41,13.66615162,0,0,0,13.66,0.41,13.66615162
30/11/2019 07:00,18.16,-0.09,18.16022302,0,0,0,18.16,-0.09,18.16022302,14.73,1.09,14.7702742,0,0,0,14.73,1.09,14.7702742
30/11/2019 07:30,20.54,1.56,20.59915532,0,0,0,20.54,1.56,20.59915532,16.36,1.09,16.39627092,0,0,0,16.36,1.09,16.39627092
30/11/2019 08:00,22.23024,2.10882,22.33004013,0.03024,0.00882,0.0315,22.2,2.1,22.29910312,17.71024,1.78882,17.8003505,0.03024,0.00882,0.0315,17.68,1.78,17.76937815
30/11/2019 08:30,23.37568,2.62624,23.52274542,0.29568,0.08624,0.308,23.08,2.54,23.21934538,18.42568,1.55624,18.49128352,0.29568,0.08624,0.308,18.13,1.47,18.18949697
30/11/2019 09:00,24.63424,2.19582,24.73191068,0.53424,0.15582,0.5565,24.1,2.04,24.18618614,19.27424,2.82582,19.48028712,0.53424,0.15582,0.5565,18.74,2.67,18.92924985
30/11/2019 09:30,25.9196,2.2153,26.01409653,0.9096,0.2653,0.9475,25.01,1.95,25.08590441,20.3496,3.5353,20.65440791,0.9096,0.2653,0.9475,19.44,3.27,19.71310478
30/11/2019 10:00,25.99848,2.12664,26.08531311,1.42848,0.41664,1.488,24.57,1.71,24.62943361,20.45848,4.13664,20.87249852,1.42848,0.41664,1.488,19.03,3.72,19.39018566
30/11/2019 10:30,25.70184,2.49512,25.8226684,2.69184,0.78512,2.804,23.01,1.71,23.07345228,20.30184,4.71512,20.84219432,2.69184,0.78512,2.804,17.61,3.93,18.04319816
30/11/2019 11:00,25.77344,3.03142,25.95110242,4.39344,1.28142,4.5765,21.38,1.75,21.45150111,20.58344,5.29142,21.25269695,4.39344,1.28142,4.5765,16.19,4.01,16.67921461
30/11/2019 11:30,26.36336,2.96098,26.52911896,2.88336,0.84098,3.0035,23.48,2.12,23.57551272,20.89336,4.80098,21.43786139,2.88336,0.84098,3.0035,18.01,3.96,18.44021963
30/11/2019 12:00,26.28304,2.87922,26.44027419,2.60304,0.75922,2.7115,23.68,2.12,23.77470925,20.73304,4.57922,21.2327154,2.60304,0.75922,2.7115,18.13,3.82,18.5280679
30/11/2019 12:30,25.19936,3.22398,25.40475923,3.33936,0.97398,3.4785,21.86,2.25,21.97548862,19.65936,4.19398,20.10173883,3.33936,0.97398,3.4785,16.32,3.22,16.63462654
30/11/2019 13:00,24.96928,4.81854,25.42996798,3.14928,0.91854,3.2805,21.82,3.9,22.16579347,19.01928,0.40854,19.02366728,3.14928,0.91854,3.2805,15.87,-0.51,15.87819259
30/11/2019 13:30,24.9764,4.6077,25.39786322,2.4264,0.7077,2.5275,22.55,3.9,22.88476568,18.9964,0.2977,18.99873254,2.4264,0.7077,2.5275,16.57,-0.41,16.57507164
30/11/2019 14:00,24.73328,3.79554,25.02281486,1.73328,0.50554,1.8055,23,3.29,23.234115,18.77328,0.64554,18.78437552,1.73328,0.50554,1.8055,17.04,0.14,17.04057511
30/11/2019 14:30,24.25688,1.49284,24.30277348,1.10688,0.32284,1.153,23.15,1.17,23.17954702,18.75688,1.97284,18.86034583,1.10688,0.32284,1.153,17.65,1.65,17.72695687
30/11/2019 15:00,24.28776,1.49768,24.33389264,0.67776,0.19768,0.706,23.61,1.3,23.64576283,18.67776,1.98768,18.7832263,0.67776,0.19768,0.706,18,1.79,18.08878382
30/11/2019 15:30,24.33544,1.25242,24.3676465,0.38544,0.11242,0.4015,23.95,1.14,23.97711617,18.55544,1.83242,18.64569968,0.38544,0.11242,0.4015,18.17,1.72,18.25122736
30/11/2019 16:00,24.75824,1.03782,24.77998221,0.19824,0.05782,0.2065,24.56,0.98,24.57954434,18.63824,1.70782,18.71632014,0.19824,0.05782,0.2065,18.44,1.65,18.51367333
30/11/2019 16:30,25.18,1.06,25.20230148,0,0,0,25.18,1.06,25.20230148,19.86,2.03,19.96347916,0,0,0,19.86,2.03,19.96347916
30/11/2019 17:00,25.82,0.63,25.82768476,0,0,0,25.82,0.63,25.82768476,20.68,2.71,20.85680944,0,0,0,20.68,2.71,20.85680944
30/11/2019 17:30,26.42,0.83,26.43303426,0,0,0,26.42,0.83,26.43303426,21.12,2.62,21.28188901,0,0,0,21.12,2.62,21.28188901
30/11/2019 18:00,26.35,0.76,26.36095787,0,0,0,26.35,0.76,26.36095787,20.95,2.62,21.11319256,0,0,0,20.95,2.62,21.11319256
30/11/2019 18:30,26.35,0.62,26.35729311,0,0,0,26.35,0.62,26.35729311,19.94,2.53,20.09986318,0,0,0,19.94,2.53,20.09986318
30/11/2019 19:00,26.04,1.92,26.11068747,0,0,0,26.04,1.92,26.11068747,19.63,2.53,19.79236722,0,0,0,19.63,2.53,19.79236722
30/11/2019 19:30,25.5,3.15,25.69382221,0,0,0,25.5,3.15,25.69382221,18.49,-0.92,18.5128739,0,0,0,18.49,-0.92,18.5128739
30/11/2019 20:00,24.65,3.04,24.83674898,0,0,0,24.65,3.04,24.83674898,17.92,-0.92,17.94360053,0,0,0,17.92,-0.92,17.94360053
30/11/2019 20:30,24.25,3,24.43486239,0,0,0,24.25,3,24.43486239,17.81,-1.16,17.84773655,0,0,0,17.81,-1.16,17.84773655
30/11/2019 21:00,23.46,1.16,23.48866109,0,0,0,23.46,1.16,23.48866109,17.76,0.62,17.77081878,0,0,0,17.76,0.62,17.77081878
30/11/2019 21:30,22.46,-0.24,22.46128224,0,0,0,22.46,-0.24,22.46128224,17.22,1.03,17.25077679,0,0,0,17.22,1.03,17.25077679
30/11/2019 22:00,21.61,0.41,21.61388905,0,0,0,21.61,0.41,21.61388905,16.58,0.66,16.59313111,0,0,0,16.58,0.66,16.59313111
30/11/2019 22:30,20.34,0.55,20.34743473,0,0,0,20.34,0.55,20.34743473,15.61,0.53,15.61899485,0,0,0,15.61,0.53,15.61899485
30/11/2019 23:00,19.14,0.91,19.1616205,0,0,0,19.14,0.91,19.1616205,14.63,-1.13,14.67357489,0,0,0,14.63,-1.13,14.67357489
30/11/2019 23:30,17.6,-0.64,17.61163252,0,0,0,17.6,-0.64,17.61163252,13.65,-0.48,13.65843695,0,0,0,13.65,-0.48,13.65843695
01/12/2019 00:00,16.85,-0.77,16.8675843,0,0,0,16.85,-0.77,16.8675843,13.38,-0.57,13.39213575,0,0,0,13.38,-0.57,13.39213575
01/12/2019 00:30,16.77,-0.84,16.79102439,0,0,0,16.77,-0.84,16.79102439,13.44,-0.38,13.44537095,0,0,0,13.44,-0.38,13.44537095
01/12/2019 01:00,16.94,-0.62,16.95134213,0,0,0,16.94,-0.62,16.95134213,13.4,-0.58,13.41254637,0,0,0,13.4,-0.58,13.41254637
01/12/2019 01:30,16.9,-0.62,16.91136896,0,0,0,16.9,-0.62,16.91136896,13.43,-0.67,13.4467022,0,0,0,13.43,-0.67,13.4467022
01/12/2019 02:00,16.31,-0.82,16.33060011,0,0,0,16.31,-0.82,16.33060011,13.1,-0.47,13.10842859,0,0,0,13.1,-0.47,13.10842859
01/12/2019 02:30,16.1,-0.78,16.11888334,0,0,0,16.1,-0.78,16.11888334,12.95,-0.42,12.95680902,0,0,0,12.95,-0.42,12.95680902
01/12/2019 03:00,15.87,-0.86,15.89328475,0,0,0,15.87,-0.86,15.89328475,12.77,-0.45,12.77792628,0,0,0,12.77,-0.45,12.77792628
01/12/2019 03:30,15.6,-0.86,15.62368714,0,0,0,15.6,-0.86,15.62368714,12.5,-0.45,12.50809738,0,0,0,12.5,-0.45,12.50809738
01/12/2019 04:00,15.32,-0.34,15.32377238,0,0,0,15.32,-0.34,15.32377238,12.29,-1.63,12.39762074,0,0,0,12.29,-1.63,12.39762074
01/12/2019 04:30,15.1,-0.38,15.1047807,0,0,0,15.1,-0.38,15.1047807,12.24,-0.98,12.27916935,0,0,0,12.24,-0.98,12.27916935
01/12/2019 05:00,15.06,-0.45,15.06672161,0,0,0,15.06,-0.45,15.06672161,12.1,-1.01,12.14207972,0,0,0,12.1,-1.01,12.14207972
01/12/2019 05:30,15.06,-0.45,15.06672161,0,0,0,15.06,-0.45,15.06672161,12.14,-0.85,12.16972062,0,0,0,12.14,-0.85,12.16972062
01/12/2019 06:00,15.39,0.42,15.39572993,0,0,0,15.39,0.42,15.39572993,12.2,-1.2,12.25887434,0,0,0,12.2,-1.2,12.25887434
01/12/2019 06:30,16.03,0.88,16.05413654,0,0,0,16.03,0.88,16.05413654,12.56,-1.52,12.65164021,0,0,0,12.56,-1.52,12.65164021
01/12/2019 07:00,16.87,0.15,16.87066685,0,0,0,16.87,0.15,16.87066685,13.38,-0.52,13.39010082,0,0,0,13.38,-0.52,13.39010082
01/12/2019 07:30,17.99,-1.11,18.02421149,0,0,0,17.99,-1.11,18.02421149,14.21,1.49,14.28790398,0,0,0,14.21,1.49,14.28790398
01/12/2019 08:00,18.76104,-1.30928,18.80666999,0.07104,0.02072,0.074,18.69,-1.33,18.73726234,14.88104,2.00072,15.01493363,0.07104,0.02072,0.074,14.81,1.98,14.94177031
01/12/2019 08:30,20.088,-0.7685,20.10269475,0.348,0.1015,0.3625,19.74,-0.87,19.75916243,15.828,2.0815,15.9642797,0.348,0.1015,0.3625,15.48,1.98,15.60611419
01/12/2019 09:00,21.38104,1.01322,21.40503413,0.49104,0.14322,0.5115,20.89,0.87,20.90810847,16.54104,0.93322,16.5673445,0.49104,0.14322,0.5115,16.05,0.79,16.06943061
01/12/2019 09:30,22.43848,1.12414,22.46662136,0.76848,0.22414,0.8005,21.67,0.9,21.68868138,17.38848,1.40414,17.44508085,0.76848,0.22414,0.8005,16.62,1.18,16.66183663
01/12/2019 10:00,23.00392,1.83656,23.07711611,1.87392,0.54656,1.952,21.13,1.29,21.16934104,17.80392,1.55656,17.87183388,1.87392,0.54656,1.952,15.93,1.01,15.96198609
01/12/2019 10:30,23.62608,1.94594,23.70608231,3.10608,0.90594,3.2355,20.52,1.04,20.54633787,18.35608,3.08594,18.61366967,3.10608,0.90594,3.2355,15.25,2.18,15.4050284
01/12/2019 11:00,23.91192,4.05556,24.25340151,6.36192,1.85556,6.627,17.55,2.2,17.68735424,18.49192,3.91556,18.90192359,6.36192,1.85556,6.627,12.13,2.06,12.30367831
01/12/2019 11:30,23.5208,3.4719,23.77566239,6.2808,1.8319,6.5425,17.24,1.64,17.31782896,18.3308,3.9319,18.7477483,6.2808,1.8319,6.5425,12.05,2.1,12.23161886
01/12/2019 12:00,24.23672,2.03196,24.32174866,3.12672,0.91196,3.257,21.11,1.12,21.13969016,18.72672,2.93196,18.95485245,3.12672,0.91196,3.257,15.6,2.02,15.7302384
01/12/2019 12:30,24.81632,2.10476,24.90541614,2.41632,0.70476,2.517,22.4,1.4,22.44370736,19.39632,2.66476,19.5785131,2.41632,0.70476,2.517,16.98,1.96,17.092747
01/12/2019 13:00,24.53512,3.02566,24.72097757,4.78512,1.39566,4.9845,19.75,1.63,19.81714914,19.17512,3.40566,19.47520852,4.78512,1.39566,4.9845,14.39,2.01,14.52970062
01/12/2019 13:30,24.4212,2.7891,24.57995297,4.1112,1.1991,4.2825,20.31,1.59,20.37214274,18.8112,3.1191,19.06803687,4.1112,1.1991,4.2825,14.7,1.92,14.8248575
01/12/2019 14:00,25.13392,2.54656,25.26259888,2.59392,0.75656,2.702,22.54,1.79,22.61096415,19.15392,2.39656,19.30326789,2.59392,0.75656,2.702,16.56,1.64,16.64100958
01/12/2019 14:30,24.83,2.055,24.91489364,1.32,0.385,1.375,23.51,1.67,23.56923843,18.79,2.025,18.89880221,1.32,0.385,1.375,17.47,1.64,17.54680883
01/12/2019 15:00,24.52912,1.62016,24.58256794,1.50912,0.44016,1.572,23.02,1.18,23.05022343,18.53912,2.40016,18.69384226,1.50912,0.44016,1.572,17.03,1.96,17.14241815
01/12/2019 15:30,24.902,2.6785,25.04563767,0.612,0.1785,0.6375,24.29,2.5,24.41831485,18.202,0.9685,18.22774798,0.612,0.1785,0.6375,17.59,0.79,17.60773126
01/12/2019 16:00,25.82224,0.97232,25.84053956,0.28224,0.08232,0.294,25.54,0.89,25.55550234,18.98224,2.67232,19.16942173,0.28224,0.08232,0.294,18.7,2.59,18.87850895
01/12/2019 16:30,26.5644,1.6142,26.61339867,0.0144,0.0042,0.015,26.55,1.61,26.59877065,19.8044,2.3042,19.93799381,0.0144,0.0042,0.015,19.79,2.3,19.92320506
01/12/2019 17:00,27.67,2.57,27.78909498,0,0,0,27.67,2.57,27.78909498,20.35,2.33,20.48295389,0,0,0,20.35,2.33,20.48295389
01/12/2019 17:30,27.98,4.31,28.31000706,0,0,0,27.98,4.31,28.31000706,21.14,0.49,21.14567805,0,0,0,21.14,0.49,21.14567805
01/12/2019 18:00,28.17,4.71,28.5610399,0,0,0,28.17,4.71,28.5610399,21.04,-0.41,21.04399439,0,0,0,21.04,-0.41,21.04399439
01/12/2019 18:30,28.36,4.71,28.74845561,0,0,0,28.36,4.71,28.74845561,20.19,-0.6,20.19891334,0,0,0,20.19,-0.6,20.19891334
01/12/2019 19:00,27.57,2.4,27.67426422,0,0,0,27.57,2.4,27.67426422,20.12,1.33,20.16391083,0,0,0,20.12,1.33,20.16391083
01/12/2019 19:30,26.87,1.86,26.93429969,0,0,0,26.87,1.86,26.93429969,19.81,1.76,19.88802906,0,0,0,19.81,1.76,19.88802906
01/12/2019 20:00,26.26,1.68,26.31368465,0,0,0,26.26,1.68,26.31368465,19.3,1.59,19.36538407,0,0,0,19.3,1.59,19.36538407
01/12/2019 20:30,25.44,0.81,25.45289178,0,0,0,25.44,0.81,25.45289178,19.11,2.32,19.25031169,0,0,0,19.11,2.32,19.25031169
01/12/2019 21:00,24.97,3.26,25.18190819,0,0,0,24.97,3.26,25.18190819,17.91,-0.73,17.92487099,0,0,0,17.91,-0.73,17.92487099
01/12/2019 21:30,23.46,0.6,23.46767138,0,0,0,23.46,0.6,23.46767138,17.44,1.3,17.48838472,0,0,0,17.44,1.3,17.48838472
01/12/2019 22:00,22.2,2.2,22.30874268,0,0,0,22.2,2.2,22.30874268,16.78,0.61,16.79108394,0,0,0,16.78,0.61,16.79108394
01/12/2019 22:30,20.77,0.88,20.78863391,0,0,0,20.77,0.88,20.78863391,16.08,0.71,16.09566712,0,0,0,16.08,0.71,16.09566712
01/12/2019 23:00,19.54,1.71,19.61468073,0,0,0,19.54,1.71,19.61468073,14.77,-1.05,14.80727524,0,0,0,14.77,-1.05,14.80727524
01/12/2019 23:30,18.22,0.7,18.2334418,0,0,0,18.22,0.7,18.2334418,13.68,-0.68,13.69689016,0,0,0,13.68,-0.68,13.69689016
02/12/2019 00:00,17.1,-0.84,17.12061915,0,0,0,17.1,-0.84,17.12061915,13.02,0.55,13.03161157,0,0,0,13.02,0.55,13.03161157
02/12/2019 00:30,17.17,-0.46,17.17616081,0,0,0,17.17,-0.46,17.17616081,12.95,0.17,12.95111578,0,0,0,12.95,0.17,12.95111578
02/12/2019 01:00,17.48,-0.41,17.48480769,0,0,0,17.48,-0.41,17.48480769,13.07,-0.41,13.07642918,0,0,0,13.07,-0.41,13.07642918
02/12/2019 01:30,17.64,-0.46,17.64599671,0,0,0,17.64,-0.46,17.64599671,13.23,-0.03,13.23003401,0,0,0,13.23,-0.03,13.23003401
02/12/2019 02:00,17.27,-0.54,17.27844032,0,0,0,17.27,-0.54,17.27844032,12.95,-0.34,12.95446255,0,0,0,12.95,-0.34,12.95446255
02/12/2019 02:30,16.95,-0.71,16.96486369,0,0,0,16.95,-0.71,16.96486369,12.62,-0.58,12.63332102,0,0,0,12.62,-0.58,12.63332102
02/12/2019 03:00,16.59,-0.92,16.61548976,0,0,0,16.59,-0.92,16.61548976,12.44,0.21,12.44177238,0,0,0,12.44,0.21,12.44177238
02/12/2019 03:30,16.34,-0.88,16.36367929,0,0,0,16.34,-0.88,16.36367929,12.21,0.58,12.22376783,0,0,0,12.21,0.58,12.22376783
02/12/2019 04:00,16.04,-1.38,16.09925464,0,0,0,16.04,-1.38,16.09925464,12.06,0.58,12.07393888,0,0,0,12.06,0.58,12.07393888
02/12/2019 04:30,15.9,-1.15,15.9415338,0,0,0,15.9,-1.15,15.9415338,11.94,0,11.94,0,0,0,11.94,0,11.94
02/12/2019 05:00,15.9,-1.35,15.9572084,0,0,0,15.9,-1.35,15.9572084,11.76,0.44,11.76822841,0,0,0,11.76,0.44,11.76822841
02/12/2019 05:30,16.63,-0.89,16.65379837,0,0,0,16.63,-0.89,16.65379837,12.28,-0.23,12.28215372,0,0,0,12.28,-0.23,12.28215372
02/12/2019 06:00,17.89,-0.42,17.89492945,0,0,0,17.89,-0.42,17.89492945,13.04,0.43,13.0470878,0,0,0,13.04,0.43,13.0470878
02/12/2019 06:30,20.37,0.38,20.37354412,0,0,0,20.37,0.38,20.37354412,15.76,2.11,15.90061948,0,0,0,15.76,2.11,15.90061948
02/12/2019 07:00,23.99,2.53,24.12303878,0,0,0,23.99,2.53,24.12303878,17.64,2.45,17.80932621,0,0,0,17.64,2.45,17.80932621
02/12/2019 07:30,27.41,3.76,27.66668936,0,0,0,27.41,3.76,27.66668936,20.09,2.66,20.26533247,0,0,0,20.09,2.66,20.26533247
02/12/2019 08:00,29.19016,5.78338,29.75756921,0.08016,0.02338,0.0835,29.11,5.76,29.67439469,20.75016,1.42338,20.79892186,0.08016,0.02338,0.0835,20.67,1.4,20.71735746
02/12/2019 08:30,30.40392,5.49906,30.8972169,0.37392,0.10906,0.3895,30.03,5.39,30.50988364,21.92392,2.67906,22.0870014,0.37392,0.10906,0.3895,21.55,2.57,21.7027049
02/12/2019 09:00,30.96824,4.68032,31.31991833,0.85824,0.25032,0.894,30.11,4.43,30.43414201,22.77824,4.65032,23.24809011,0.85824,0.25032,0.894,21.92,4.4,22.35724491
02/12/2019 09:30,31.1908,4.7769,31.55447319,1.8408,0.5369,1.9175,29.35,4.24,29.65468091,23.2908,6.0469,24.06296666,1.8408,0.5369,1.9175,21.45,5.51,22.14639023
02/12/2019 10:00,31.00536,5.15948,31.43171301,2.77536,0.80948,2.891,28.23,4.35,28.5631826,23.40536,6.66948,24.33706721,2.77536,0.80948,2.891,20.63,5.86,21.44613019
02/12/2019 10:30,30.51944,5.24692,30.96718243,4.54944,1.32692,4.739,25.97,3.92,26.26418284,23.49944,7.76692,24.74972175,4.54944,1.32692,4.739,18.95,6.44,20.01439732
02/12/2019 11:00,30.0928,5.5954,30.60857908,5.5728,1.6254,5.805,24.52,3.97,24.83930957,23.1228,7.4254,24.28580748,5.5728,1.6254,5.805,17.55,5.8,18.48357379
02/12/2019 11:30,30.2744,6.2342,30.90961897,6.0144,1.7542,6.265,24.26,4.48,24.67018443,23.4144,7.5842,24.61207462,6.0144,1.7542,6.265,17.4,5.83,18.35071933
02/12/2019 12:00,30.02288,6.18584,30.65351432,6.12288,1.78584,6.378,23.9,4.4,24.30164603,22.95288,7.32584,24.09362223,6.12288,1.78584,6.378,16.83,5.54,17.71836618
02/12/2019 12:30,30.07368,6.12274,30.69062029,6.04368,1.76274,6.2955,24.03,4.36,24.42233609,23.11368,7.33274,24.24894387,6.04368,1.76274,6.2955,17.07,5.57,17.95577344
02/12/2019 13:00,29.84096,6.27028,30.49261066,6.00096,1.75028,6.251,23.84,4.52,24.26470688,23.04096,7.32028,24.17586269,6.00096,1.75028,6.251,17.04,5.57,17.92725579
02/12/2019 13:30,30.72808,8.53444,31.89124592,4.19808,1.22444,4.373,26.53,7.31,27.51866639,23.07808,3.62444,23.36095764,4.19808,1.22444,4.373,18.88,2.4,19.03193106
02/12/2019 14:00,30.83496,8.35728,31.94743945,3.86496,1.12728,4.026,26.97,7.23,27.92228143,23.29496,3.64728,23.57875766,3.86496,1.12728,4.026,19.43,2.52,19.5927359
02/12/2019 14:30,30.94128,8.08454,31.98003432,2.62128,0.76454,2.7305,28.32,7.32,29.25072307,23.16128,3.18454,23.37918275,2.62128,0.76454,2.7305,20.54,2.42,20.68206953
02/12/2019 15:00,30.89384,8.21612,31.9677021,1.80384,0.52612,1.879,29.09,7.69,30.08927051,22.98384,2.89612,23.16558681,1.80384,0.52612,1.879,21.18,2.37,21.31218665
02/12/2019 15:30,30.93848,7.76164,31.89721932,0.58848,0.17164,0.613,30.35,7.59,31.28467037,22.96848,2.48164,23.10215597,0.58848,0.17164,0.613,22.38,2.31,22.49889997
02/12/2019 16:00,31.91224,6.81232,32.63125443,0.28224,0.08232,0.294,31.63,6.73,32.33805498,23.82224,3.42232,24.06681102,0.28224,0.08232,0.294,23.54,3.34,23.77576918
02/12/2019 16:30,32.24824,5.34532,32.68824604,0.01824,0.00532,0.019,32.23,5.34,32.66938169,25.54824,5.15532,26.06319035,0.01824,0.00532,0.019,25.53,5.15,26.04425848
02/12/2019 17:00,32.89,5.81,33.39922454,0,0,0,32.89,5.81,33.39922454,26.51,5.15,27.00560312,0,0,0,26.51,5.15,27.00560312
02/12/2019 17:30,32.89,5.5,33.34669549,0,0,0,32.89,5.5,33.34669549,26.6,4.65,27.00337942,0,0,0,26.6,4.65,27.00337942
02/12/2019 18:00,32.78,5.06,33.16823782,0,0,0,32.78,5.06,33.16823782,26.53,4.84,26.96787904,0,0,0,26.53,4.84,26.96787904
02/12/2019 18:30,32.72,5.18,33.12749311,0,0,0,32.72,5.18,33.12749311,26.19,4.99,26.66113651,0,0,0,26.19,4.99,26.66113651
02/12/2019 19:00,32.08,4.46,32.38854736,0,0,0,32.08,4.46,32.38854736,24.89,4.82,25.3524062,0,0,0,24.89,4.82,25.3524062
02/12/2019 19:30,31.09,4.17,31.36840767,0,0,0,31.09,4.17,31.36840767,23.42,4.44,23.83715587,0,0,0,23.42,4.44,23.83715587
02/12/2019 20:00,29.98,5.08,30.4073478,0,0,0,29.98,5.08,30.4073478,22.21,2.99,22.41035921,0,0,0,22.21,2.99,22.41035921
02/12/2019 20:30,28.78,3.72,29.01942108,0,0,0,28.78,3.72,29.01942108,21.32,3.09,21.5427598,0,0,0,21.32,3.09,21.5427598
02/12/2019 21:00,27.1,2.61,27.2253944,0,0,0,27.1,2.61,27.2253944,20.13,2.97,20.34791881,0,0,0,20.13,2.97,20.34791881
02/12/2019 21:30,25.73,2.36,25.83800495,0,0,0,25.73,2.36,25.83800495,19.18,2.38,19.32710014,0,0,0,19.18,2.38,19.32710014
02/12/2019 22:00,24.7,3.73,24.98005004,0,0,0,24.7,3.73,24.98005004,18.21,1.36,18.26071466,0,0,0,18.21,1.36,18.26071466
02/12/2019 22:30,22.55,1.44,22.59593105,0,0,0,22.55,1.44,22.59593105,16.97,1.53,17.03883212,0,0,0,16.97,1.53,17.03883212
02/12/2019 23:00,20.87,0.97,20.89252977,0,0,0,20.87,0.97,20.89252977,15.84,1.37,15.8991352,0,0,0,15.84,1.37,15.8991352
02/12/2019 23:30,19.52,2.75,19.71275983,0,0,0,19.52,2.75,19.71275983,14.66,-0.77,14.68020776,0,0,0,14.66,-0.77,14.68020776
03/12/2019 00:00,18.7,3.56,19.03585039,0,0,0,18.7,3.56,19.03585039,13.87,-2.23,14.04812443,0,0,0,13.87,-2.23,14.04812443
03/12/2019 00:30,18.32,1.49,18.38049238,0,0,0,18.32,1.49,18.38049238,13.96,-0.89,13.98834157,0,0,0,13.96,-0.89,13.98834157
03/12/2019 01:00,18.68,1.91,18.77739332,0,0,0,18.68,1.91,18.77739332,14.1,-0.79,14.12211386,0,0,0,14.1,-0.79,14.12211386
03/12/2019 01:30,18.68,1.58,18.74670104,0,0,0,18.68,1.58,18.74670104,14.35,-0.54,14.36015668,0,0,0,14.35,-0.54,14.36015668
03/12/2019 02:00,18.22,1.86,18.31469355,0,0,0,18.22,1.86,18.31469355,13.7,-1.13,13.7465232,0,0,0,13.7,-1.13,13.7465232
03/12/2019 02:30,17.91,1.64,17.9849298,0,0,0,17.91,1.64,17.9849298,13.52,-1.13,13.56714045,0,0,0,13.52,-1.13,13.56714045
03/12/2019 03:00,17.57,1.81,17.66298389,0,0,0,17.57,1.81,17.66298389,13.2,-1.27,13.26095396,0,0,0,13.2,-1.27,13.26095396
03/12/2019 03:30,17.38,2.08,17.50402239,0,0,0,17.38,2.08,17.50402239,12.95,-1.59,13.04724492,0,0,0,12.95,-1.59,13.04724492
03/12/2019 04:00,17.01,2,17.12717431,0,0,0,17.01,2,17.12717431,12.67,-1.67,12.77958528,0,0,0,12.67,-1.67,12.77958528
03/12/2019 04:30,16.95,2,17.06758624,0,0,0,16.95,2,17.06758624,12.67,-1.67,12.77958528,0,0,0,12.67,-1.67,12.77958528
03/12/2019 05:00,16.9,1.83,16.99879113,0,0,0,16.9,1.83,16.99879113,12.67,-1.47,12.75499118,0,0,0,12.67,-1.47,12.75499118
03/12/2019 05:30,17.57,0.46,17.5760206,0,0,0,17.57,0.46,17.5760206,13.44,0.68,13.45719139,0,0,0,13.44,0.68,13.45719139
03/12/2019 06:00,18.19,2.7,18.38929308,0,0,0,18.19,2.7,18.38929308,13.53,-1.89,13.66136889,0,0,0,13.53,-1.89,13.66136889
03/12/2019 06:30,19.9,0.76,19.91450727,0,0,0,19.9,0.76,19.91450727,15.7,2.29,15.86613059,0,0,0,15.7,2.29,15.86613059
03/12/2019 07:00,24.1,4.34,24.4876622,0,0,0,24.1,4.34,24.4876622,17.71,2.06,17.82940549,0,0,0,17.71,2.06,17.82940549
03/12/2019 07:30,27.07,4.08,27.37574291,0,0,0,27.07,4.08,27.37574291,19.99,3.28,20.25730732,0,0,0,19.99,3.28,20.25730732
03/12/2019 08:00,28.54744,4.74092,28.93842865,0.03744,0.01092,0.039,28.51,4.73,28.89970588,21.22744,3.78092,21.56152975,0.03744,0.01092,0.039,21.19,3.77,21.5227554
03/12/2019 08:30,30.13608,7.40344,31.03214852,0.28608,0.08344,0.298,29.85,7.32,30.73442532,21.90608,1.92344,21.99036067,0.28608,0.08344,0.298,21.62,1.84,21.6981566
03/12/2019 09:00,30.014,7.012,30.82220531,0.384,0.112,0.4,29.63,6.9,30.4228023,22.134,3.032,22.34070232,0.384,0.112,0.4,21.75,2.92,21.94513386
03/12/2019 09:30,29.7352,4.1861,30.02841242,0.5352,0.1561,0.5575,29.2,4.03,29.47678578,22.6252,5.8561,23.3707848,0.5352,0.1561,0.5575,22.09,5.7,22.8135508
03/12/2019 10:00,29.46408,4.23244,29.76651741,0.69408,0.20244,0.723,28.77,4.03,29.05088295,22.38408,5.86244,23.13904147,0.69408,0.20244,0.723,21.69,5.66,22.41632664
03/12/2019 10:30,29.71376,4.58068,30.06476613,0.89376,0.26068,0.931,28.82,4.32,29.1419766,22.69376,6.07068,23.4916985,0.89376,0.26068,0.931,21.8,5.81,22.56094191
03/12/2019 11:00,29.84344,7.01892,30.65772576,2.29344,0.66892,2.389,27.55,6.35,28.2723363,22.41344,4.65892,22.89252778,2.29344,0.66892,2.389,20.12,3.99,20.51181367
03/12/2019 11:30,29.80728,9.27004,31.21550228,5.89728,1.72004,6.143,23.91,7.55,25.07370336,22.72728,5.08004,23.2881099,5.89728,1.72004,6.143,16.83,3.36,17.16212399
03/12/2019 12:00,29.15112,6.86366,29.94824913,6.08112,1.77366,6.3345,23.07,5.09,23.62483862,22.81112,7.32366,23.95794631,6.08112,1.77366,6.3345,16.73,5.55,17.62655383
03/12/2019 12:30,28.6152,5.9986,29.23718306,5.9952,1.7486,6.245,22.62,4.25,23.01579675,22.5752,7.5786,23.81333309,5.9952,1.7486,6.245,16.58,5.83,17.575133
03/12/2019 13:00,28.01168,5.60674,28.56728461,5.61168,1.63674,5.8455,22.4,3.97,22.7490857,22.07168,6.95674,23.14206753,5.61168,1.63674,5.8455,16.46,5.32,17.29838143
03/12/2019 13:30,27.97992,4.87206,28.40093118,4.90992,1.43206,5.1145,23.07,3.44,23.32506163,22.24992,6.84206,23.27815983,4.90992,1.43206,5.1145,17.34,5.41,18.16435245
03/12/2019 14:00,28.23072,4.53396,28.59248756,3.75072,1.09396,3.907,24.48,3.44,24.72051779,22.13072,6.41396,23.04143335,3.75072,1.09396,3.907,18.38,5.32,19.13444015
03/12/2019 14:30,28.28232,4.31776,28.61001007,2.63232,0.76776,2.742,25.65,3.55,25.89449748,21.93232,5.72776,22.66790452,2.63232,0.76776,2.742,19.3,4.96,19.92715735
03/12/2019 15:00,28.79504,5.09272,29.24192411,1.65504,0.48272,1.724,27.14,4.61,27.52874316,21.83504,4.86272,22.36995793,1.65504,0.48272,1.724,20.18,4.38,20.64986199
03/12/2019 15:30,28.9552,4.4011,29.28776687,0.6552,0.1911,0.6825,28.3,4.21,28.61143303,21.9552,4.8811,22.4912415,0.6552,0.1911,0.6825,21.3,4.69,21.81022925
03/12/2019 16:00,29.81984,4.01162,30.08846877,0.27984,0.08162,0.2915,29.54,3.93,29.80027684,22.67984,4.92162,23.20770316,0.27984,0.08162,0.2915,22.4,4.84,22.91692824
03/12/2019 16:30,30.74016,5.20588,31.1778547,0.02016,0.00588,0.021,30.72,5.2,31.156996,23.92016,4.39588,24.3207281,0.02016,0.00588,0.021,23.9,4.39,24.29983745
03/12/2019 17:00,31.43,5.16,31.85075352,0,0,0,31.43,5.16,31.85075352,25.32,4.84,25.7784406,0,0,0,25.32,4.84,25.7784406
03/12/2019 17:30,31.59,4.99,31.98168538,0,0,0,31.59,4.99,31.98168538,25.85,4.7,26.27379874,0,0,0,25.85,4.7,26.27379874
03/12/2019 18:00,31.28,4.86,31.65529971,0,0,0,31.28,4.86,31.65529971,25.54,4.51,25.93514411,0,0,0,25.54,4.51,25.93514411
03/12/2019 18:30,30.81,4.37,31.11837078,0,0,0,30.81,4.37,31.11837078,24.68,4.17,25.02980823,0,0,0,24.68,4.17,25.02980823
03/12/2019 19:00,30.2,3.95,30.4572241,0,0,0,30.2,3.95,30.4572241,23.44,3.83,23.75084209,0,0,0,23.44,3.83,23.75084209
03/12/2019 19:30,30.29,4.87,30.67899933,0,0,0,30.29,4.87,30.67899933,21.65,2.28,21.76972439,0,0,0,21.65,2.28,21.76972439
03/12/2019 20:00,29.04,3.19,29.21468295,0,0,0,29.04,3.19,29.21468295,21.32,3.77,21.65075749,0,0,0,21.32,3.77,21.65075749
03/12/2019 20:30,27.96,2.79,28.09885585,0,0,0,27.96,2.79,28.09885585,21.6,4.24,22.01221479,0,0,0,21.6,4.24,22.01221479
03/12/2019 21:00,27.34,3.77,27.59870468,0,0,0,27.34,3.77,27.59870468,20.38,2.08,20.4858683,0,0,0,20.38,2.08,20.4858683
03/12/2019 21:30,25.85,4.52,26.24219694,0,0,0,25.85,4.52,26.24219694,19.11,0.6,19.11941683,0,0,0,19.11,0.6,19.11941683
03/12/2019 22:00,24.13,4.03,24.46421468,0,0,0,24.13,4.03,24.46421468,18.05,-0.35,18.05339303,0,0,0,18.05,-0.35,18.05339303
03/12/2019 22:30,22.04,3.71,22.35007159,0,0,0,22.04,3.71,22.35007159,17,-0.58,17.00989124,0,0,0,17,-0.58,17.00989124
03/12/2019 23:00,20.52,1.58,20.58073857,0,0,0,20.52,1.58,20.58073857,15.47,0.95,15.49914191,0,0,0,15.47,0.95,15.49914191
03/12/2019 23:30,18.99,1.11,19.0224131,0,0,0,18.99,1.11,19.0224131,14.45,0.72,14.4679266,0,0,0,14.45,0.72,14.4679266
04/12/2019 00:00,18.3,0.92,18.32311109,0,0,0,18.3,0.92,18.32311109,13.39,0.92,13.42156846,0,0,0,13.39,0.92,13.42156846
04/12/2019 00:30,18.35,3.65,18.70948957,0,0,0,18.35,3.65,18.70948957,13.32,-1.38,13.39129568,0,0,0,13.32,-1.38,13.39129568
04/12/2019 01:00,18.6,3.59,18.94328641,0,0,0,18.6,3.59,18.94328641,13.48,-2.25,13.66648821,0,0,0,13.48,-2.25,13.66648821
04/12/2019 01:30,18.9,3.45,19.21230075,0,0,0,18.9,3.45,19.21230075,13.55,-2.43,13.76616868,0,0,0,13.55,-2.43,13.76616868
04/12/2019 02:00,18.36,1.75,18.44321284,0,0,0,18.36,1.75,18.44321284,13.46,-0.98,13.49562892,0,0,0,13.46,-0.98,13.49562892
04/12/2019 02:30,17.57,-1.18,17.60957978,0,0,0,17.57,-1.18,17.60957978,13.28,1.48,13.36221539,0,0,0,13.28,1.48,13.36221539
04/12/2019 03:00,16.97,-1.99,17.08628105,0,0,0,16.97,-1.99,17.08628105,12.89,2.18,13.07304479,0,0,0,12.89,2.18,13.07304479
04/12/2019 03:30,16.62,-1.02,16.65127022,0,0,0,16.62,-1.02,16.65127022,12.3,0.79,12.32534381,0,0,0,12.3,0.79,12.32534381
04/12/2019 04:00,16.21,-0.98,16.23959667,0,0,0,16.21,-0.98,16.23959667,11.9,0.41,11.90706093,0,0,0,11.9,0.41,11.90706093
04/12/2019 04:30,16.57,0.03,16.57002716,0,0,0,16.57,0.03,16.57002716,11.99,-0.16,11.99106751,0,0,0,11.99,-0.16,11.99106751
04/12/2019 05:00,16.46,1.04,16.49282268,0,0,0,16.46,1.04,16.49282268,11.83,-1.03,11.87475473,0,0,0,11.83,-1.03,11.87475473
04/12/2019 05:30,17.08,1.7,17.16439338,0,0,0,17.08,1.7,17.16439338,12.51,-1.16,12.56366587,0,0,0,12.51,-1.16,12.56366587
04/12/2019 06:00,18.19,1.97,18.29636576,0,0,0,18.19,1.97,18.29636576,13.18,-0.79,13.2036548,0,0,0,13.18,-0.79,13.2036548
04/12/2019 06:30,20.74,1.77,20.81539094,0,0,0,20.74,1.77,20.81539094,15.58,3.79,16.03435374,0,0,0,15.58,3.79,16.03435374
