Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
04/12/2019 07:00,23.63,3.7,23.91792006,0,0,0,23.63,3.7,23.91792006,18.13,1.7,18.20952773,0,0,0,18.13,1.7,18.20952773
04/12/2019 07:30,27.01,3.81,27.27739357,0,0,0,27.01,3.81,27.27739357,20.27,3.24,20.52731108,0,0,0,20.27,3.24,20.52731108
04/12/2019 08:00,28.98272,5.29246,29.46197874,0.04272,0.01246,0.0445,28.94,5.28,29.41771575,21.63272,3.10246,21.85405758,0.04272,0.01246,0.0445,21.59,3.09,21.81000229
04/12/2019 08:30,29.91048,5.76764,30.46149184,0.30048,0.08764,0.313,29.61,5.68,30.14986733,22.46048,3.33764,22.70711348,0.30048,0.08764,0.313,22.16,3.25,22.39705561
04/12/2019 09:00,30.6036,6.5273,31.2919475,0.5736,0.1673,0.5975,30.03,6.36,30.6960991,22.7336,3.4873,22.99951804,0.5736,0.1673,0.5975,22.16,3.32,22.40732023
04/12/2019 09:30,30.89432,6.98376,31.6738364,1.62432,0.47376,1.692,29.27,6.51,29.98521302,22.99432,3.99376,23.33857046,1.62432,0.47376,1.692,21.37,3.52,21.65796158
04/12/2019 10:00,30.8144,7.5442,31.72447322,2.8944,0.8442,3.015,27.92,6.7,28.71265226,23.1344,4.5342,23.57455054,2.8944,0.8442,3.015,20.24,3.69,20.5736166
04/12/2019 10:30,30.45936,7.63648,31.40204513,3.99936,1.16648,4.166,26.46,6.47,27.23953928,23.03936,5.16648,23.61153584,3.99936,1.16648,4.166,19.04,4,19.45563158
04/12/2019 11:00,30.04784,7.79312,31.04199427,5.18784,1.51312,5.404,24.86,6.28,25.64094382,22.85784,5.44312,23.49698714,5.18784,1.51312,5.404,17.67,3.93,18.10176235
04/12/2019 11:30,29.47328,7.85804,30.50283637,5.75328,1.67804,5.993,23.72,6.18,24.5118502,22.61328,5.73804,23.32992789,5.75328,1.67804,5.993,16.86,4.06,17.34194914
04/12/2019 12:00,29.69072,8.12146,30.78143867,5.97072,1.74146,6.2195,23.72,6.38,24.56303727,23.02072,5.80146,23.74048204,5.97072,1.74146,6.2195,17.05,4.06,17.52672531
04/12/2019 12:30,29.58256,8.15408,30.68577646,6.08256,1.77408,6.336,23.5,6.38,24.35065502,23.13256,5.96408,23.8890264,6.08256,1.77408,6.336,17.05,4.19,17.55729478
04/12/2019 13:00,28.61472,5.28846,29.09931288,5.75472,1.67846,5.9945,22.86,3.61,23.14328628,22.83472,7.42846,24.01263116,5.75472,1.67846,5.9945,17.08,5.75,18.02190057
04/12/2019 13:30,28.64624,4.34932,28.97453452,5.10624,1.48932,5.319,23.54,2.86,23.71310186,22.94624,8.01932,24.30718872,5.10624,1.48932,5.319,17.84,6.53,18.99753931
04/12/2019 14:00,28.52112,3.70616,28.76090937,3.86112,1.12616,4.022,24.66,2.58,24.79459619,22.72112,7.57616,23.95093932,3.86112,1.12616,4.022,18.86,6.45,19.93243839
04/12/2019 14:30,28.84128,5.53954,29.36845136,2.74128,0.79954,2.8555,26.1,4.74,26.52692217,22.00128,4.68954,22.49551304,2.74128,0.79954,2.8555,19.26,3.89,19.64891091
04/12/2019 15:00,29.18256,6.33658,29.86258619,1.70256,0.49658,1.7735,27.48,5.84,28.09370036,21.73256,3.59658,22.02815362,1.70256,0.49658,1.7735,20.03,3.1,20.26847059
04/12/2019 15:30,29.41248,6.03614,30.02547195,0.67248,0.19614,0.7005,28.74,5.84,29.3273456,21.64248,3.12614,21.86709153,0.67248,0.19614,0.7005,20.97,2.93,21.17370539
04/12/2019 16:00,30.88024,4.92882,31.27111269,0.27024,0.07882,0.2815,30.61,4.85,30.99184732,23.14024,4.86882,23.64690499,0.27024,0.07882,0.2815,22.87,4.79,23.36623633
04/12/2019 16:30,32.27152,7.50336,33.13233186,0.01152,0.00336,0.012,32.26,7.5,33.12035024,23.91152,2.70336,24.0638514,0.01152,0.00336,0.012,23.9,2.7,24.05202694
04/12/2019 17:00,32.72,7.5,33.56856267,0,0,0,32.72,7.5,33.56856267,24.96,2.9,25.12790481,0,0,0,24.96,2.9,25.12790481
04/12/2019 17:30,32.11,5.53,32.58271014,0,0,0,32.11,5.53,32.58271014,25.45,4.51,25.84652008,0,0,0,25.45,4.51,25.84652008
04/12/2019 18:00,31.89,4.23,32.16931768,0,0,0,31.89,4.23,32.16931768,25.59,5.57,26.18917715,0,0,0,25.59,5.57,26.18917715
04/12/2019 18:30,31.19,3.32,31.36619996,0,0,0,31.19,3.32,31.36619996,25,5.57,25.61298304,0,0,0,25,5.57,25.61298304
04/12/2019 19:00,30.73,3.18,30.89409814,0,0,0,30.73,3.18,30.89409814,24.25,5.38,24.83962359,0,0,0,24.25,5.38,24.83962359
04/12/2019 19:30,30.73,2.81,30.85820798,0,0,0,30.73,2.81,30.85820798,23.36,5.67,24.03827157,0,0,0,23.36,5.67,24.03827157
04/12/2019 20:00,30,2.9,30.13984074,0,0,0,30,2.9,30.13984074,22.09,5.05,22.65988967,0,0,0,22.09,5.05,22.65988967
04/12/2019 20:30,29.46,5.1,29.89818724,0,0,0,29.46,5.1,29.89818724,21.08,1.81,21.15756366,0,0,0,21.08,1.81,21.15756366
04/12/2019 21:00,27.93,2.61,28.05168444,0,0,0,27.93,2.61,28.05168444,20.85,4.35,21.29894364,0,0,0,20.85,4.35,21.29894364
04/12/2019 21:30,26.86,2.07,26.93964551,0,0,0,26.86,2.07,26.93964551,19.64,3.87,20.01765471,0,0,0,19.64,3.87,20.01765471
04/12/2019 22:00,25.77,1.75,25.82935152,0,0,0,25.77,1.75,25.82935152,18.96,3.91,19.3589695,0,0,0,18.96,3.91,19.3589695
04/12/2019 22:30,22.89,1.29,22.92632112,0,0,0,22.89,1.29,22.92632112,16.31,1.47,16.37611065,0,0,0,16.31,1.47,16.37611065
04/12/2019 23:00,21.1,0.73,21.11262419,0,0,0,21.1,0.73,21.11262419,15.11,1.27,15.16327801,0,0,0,15.11,1.27,15.16327801
04/12/2019 23:30,20,0.83,20.01721509,0,0,0,20,0.83,20.01721509,14.14,1,14.17531657,0,0,0,14.14,1,14.17531657
05/12/2019 00:00,18.73,0.54,18.73778269,0,0,0,18.73,0.54,18.73778269,13.26,0.79,13.28351234,0,0,0,13.26,0.79,13.28351234
05/12/2019 00:30,18.38,0.41,18.38457234,0,0,0,18.38,0.41,18.38457234,13.1,0.68,13.11763698,0,0,0,13.1,0.68,13.11763698
05/12/2019 01:00,18.54,0.41,18.54453289,0,0,0,18.54,0.41,18.54453289,13.17,0.53,13.18066007,0,0,0,13.17,0.53,13.18066007
05/12/2019 01:30,19.03,0.41,19.0344162,0,0,0,19.03,0.41,19.0344162,13.58,0.58,13.59238022,0,0,0,13.58,0.58,13.59238022
05/12/2019 02:00,18.43,0.49,18.43651269,0,0,0,18.43,0.49,18.43651269,13,-0.39,13.00584868,0,0,0,13,-0.39,13.00584868
05/12/2019 02:30,17.94,0.38,17.94402407,0,0,0,17.94,0.38,17.94402407,12.76,0.5,12.76979248,0,0,0,12.76,0.5,12.76979248
05/12/2019 03:00,17.7,0.16,17.70072315,0,0,0,17.7,0.16,17.70072315,12.52,0.58,12.5334273,0,0,0,12.52,0.58,12.5334273
05/12/2019 03:30,17.29,-0.41,17.29486051,0,0,0,17.29,-0.41,17.29486051,12.39,0.58,12.40356804,0,0,0,12.39,0.58,12.40356804
05/12/2019 04:00,17.21,-0.41,17.2148831,0,0,0,17.21,-0.41,17.2148831,12.39,0.75,12.412679,0,0,0,12.39,0.75,12.412679
05/12/2019 04:30,17.13,-0.59,17.14015753,0,0,0,17.13,-0.59,17.14015753,12.29,0.65,12.30717677,0,0,0,12.29,0.65,12.30717677
05/12/2019 05:00,17.41,-0.59,17.41999426,0,0,0,17.41,-0.59,17.41999426,12.61,0.84,12.63794683,0,0,0,12.61,0.84,12.63794683
05/12/2019 05:30,17.85,0.41,17.85470806,0,0,0,17.85,0.41,17.85470806,12.9,0.62,12.91489063,0,0,0,12.9,0.62,12.91489063
05/12/2019 06:00,18.87,0.58,18.87891152,0,0,0,18.87,0.58,18.87891152,13.64,1.19,13.69181142,0,0,0,13.64,1.19,13.69181142
05/12/2019 06:30,21.55,1.47,21.6000787,0,0,0,21.55,1.47,21.6000787,15.6,2.22,15.7571698,0,0,0,15.6,2.22,15.7571698
05/12/2019 07:00,25.06,2.56,25.19041881,0,0,0,25.06,2.56,25.19041881,18.29,3.51,18.62375365,0,0,0,18.29,3.51,18.62375365
05/12/2019 07:30,28.22,5.54,28.75865087,0,0,0,28.22,5.54,28.75865087,20.51,2.51,20.66301527,0,0,0,20.51,2.51,20.66301527
05/12/2019 08:00,29.91504,6.64022,30.64314181,0.03504,0.01022,0.0365,29.88,6.63,30.60671985,21.35504,2.33022,21.48179831,0.03504,0.01022,0.0365,21.32,2.32,21.44585741
05/12/2019 08:30,30.18496,6.56978,30.89164643,0.20496,0.05978,0.2135,29.98,6.51,30.67866523,21.70496,2.50978,21.84958316,0.20496,0.05978,0.2135,21.5,2.45,21.63914277
05/12/2019 09:00,29.57712,7.28166,30.46027905,0.41712,0.12166,0.4345,29.16,7.16,30.02617525,20.84712,2.20166,20.96305605,0.41712,0.12166,0.4345,20.43,2.08,20.53561053
05/12/2019 09:30,29.796,7.3755,30.69527026,0.876,0.2555,0.9125,28.92,7.12,29.78356594,21.466,2.6655,21.63085866,0.876,0.2555,0.9125,20.59,2.41,20.73056198
05/12/2019 10:00,29.55664,7.12652,30.4036553,1.25664,0.36652,1.309,28.3,6.76,29.09617844,21.84664,3.55652,22.1342385,1.25664,0.36652,1.309,20.59,3.19,20.83564734
05/12/2019 10:30,29.38632,6.95476,30.19808752,1.93632,0.56476,2.017,27.45,6.39,28.18394224,22.07632,4.62476,22.55553834,1.93632,0.56476,2.017,20.14,4.06,20.54515028
05/12/2019 11:00,29.55584,8.30962,30.70175016,2.29584,0.66962,2.3915,27.26,7.64,28.31037266,22.05584,3.48962,22.33019314,2.29584,0.66962,2.3915,19.76,2.82,19.96021042
05/12/2019 11:30,29.76752,8.30136,30.90336268,2.26752,0.66136,2.362,27.5,7.64,28.54154165,21.64752,3.15136,21.87569866,2.26752,0.66136,2.362,19.38,2.49,19.53930654
05/12/2019 12:00,29.7584,8.4987,30.9481869,2.2584,0.6587,2.3525,27.5,7.84,28.59572695,21.6884,3.2287,21.92740747,2.2584,0.6587,2.3525,19.43,2.57,19.59922958
05/12/2019 12:30,28.8024,5.4657,29.31641387,1.8024,0.5257,1.8775,27,4.94,27.44819848,21.4524,4.9757,22.02187676,1.8024,0.5257,1.8775,19.65,4.45,20.1475805
05/12/2019 13:00,28.50864,4.51502,28.86395607,1.38864,0.40502,1.4465,27.12,4.11,27.4296646,21.23864,5.30502,21.89116411,1.38864,0.40502,1.4465,19.85,4.9,20.4458431
05/12/2019 13:30,30.01136,6.89748,30.79378118,0.95136,0.27748,0.991,29.06,6.62,29.80449631,21.80136,3.41748,22.06758862,0.95136,0.27748,0.991,20.85,3.14,21.0851156
05/12/2019 14:00,30.4036,7.6773,31.35793087,0.8136,0.2373,0.8475,29.59,7.44,30.51100949,22.1336,2.6573,22.29254342,0.8136,0.2373,0.8475,21.32,2.42,21.45690565
05/12/2019 14:30,30.02936,7.36398,30.91909868,0.69936,0.20398,0.7285,29.33,7.16,30.19129842,22.11936,2.66398,22.27920277,0.69936,0.20398,0.7285,21.42,2.46,21.56079776
05/12/2019 15:00,30.33616,7.19388,31.17746803,0.35616,0.10388,0.371,29.98,7.09,30.80695538,22.44616,2.79388,22.61936923,0.35616,0.10388,0.371,22.09,2.69,22.25318404
05/12/2019 15:30,30.93456,6.91008,31.6969432,0.27456,0.08008,0.286,30.66,6.83,31.41153451,23.46456,3.23008,23.6858395,0.27456,0.08008,0.286,23.19,3.15,23.40296135
05/12/2019 16:00,31.52232,4.96526,31.91097719,0.05232,0.01526,0.0545,31.47,4.95,31.85692076,24.10232,5.17526,24.65167632,0.05232,0.01526,0.0545,24.05,5.16,24.59731896
05/12/2019 16:30,32.18,3.7,32.39201136,0,0,0,32.18,3.7,32.39201136,25.5,6.97,26.43540996,0,0,0,25.5,6.97,26.43540996
05/12/2019 17:00,32.3,3.61,32.50110921,0,0,0,32.3,3.61,32.50110921,25.78,6.97,26.70560428,0,0,0,25.78,6.97,26.70560428
05/12/2019 17:30,32.88,6.37,33.49136157,0,0,0,32.88,6.37,33.49136157,25.21,3.94,25.5160283,0,0,0,25.21,3.94,25.5160283
05/12/2019 18:00,32.52,6.73,33.2090846,0,0,0,32.52,6.73,33.2090846,24.89,3.19,25.09358882,0,0,0,24.89,3.19,25.09358882
05/12/2019 18:30,31.85,5.29,32.28632218,0,0,0,31.85,5.29,32.28632218,24.84,4.41,25.22843039,0,0,0,24.84,4.41,25.22843039
05/12/2019 19:00,31.04,3.53,31.24007842,0,0,0,31.04,3.53,31.24007842,23.97,5.52,24.59738401,0,0,0,23.97,5.52,24.59738401
05/12/2019 19:30,31.15,6.03,31.72827446,0,0,0,31.15,6.03,31.72827446,22.3,2.63,22.45455188,0,0,0,22.3,2.63,22.45455188
05/12/2019 20:00,29.27,4.14,29.56133454,0,0,0,29.27,4.14,29.56133454,21.42,3.31,21.67423586,0,0,0,21.42,3.31,21.67423586
05/12/2019 20:30,28.39,3.13,28.56202024,0,0,0,28.39,3.13,28.56202024,20.59,3.53,20.8904045,0,0,0,20.59,3.53,20.8904045
05/12/2019 21:00,27.71,3.32,27.9081798,0,0,0,27.71,3.32,27.9081798,20,3.13,20.24344091,0,0,0,20,3.13,20.24344091
05/12/2019 21:30,26.15,3.89,26.43774953,0,0,0,26.15,3.89,26.43774953,18.98,1.7,19.05598069,0,0,0,18.98,1.7,19.05598069
05/12/2019 22:00,24.4,5.63,25.04110421,0,0,0,24.4,5.63,25.04110421,17.62,-1.44,17.6787443,0,0,0,17.62,-1.44,17.6787443
05/12/2019 22:30,22.83,5.28,23.43261189,0,0,0,22.83,5.28,23.43261189,16.12,-1.96,16.23871916,0,0,0,16.12,-1.96,16.23871916
05/12/2019 23:00,20.93,2.55,21.08476701,0,0,0,20.93,2.55,21.08476701,15.43,-0.09,15.43026247,0,0,0,15.43,-0.09,15.43026247
05/12/2019 23:30,19.44,2.28,19.57324705,0,0,0,19.44,2.28,19.57324705,14.35,-0.78,14.37118297,0,0,0,14.35,-0.78,14.37118297
06/12/2019 00:00,18.37,2.28,18.51095081,0,0,0,18.37,2.28,18.51095081,13.52,-1.02,13.55842174,0,0,0,13.52,-1.02,13.55842174
06/12/2019 00:30,18.05,1.81,18.1405237,0,0,0,18.05,1.81,18.1405237,13.29,-0.84,13.31651982,0,0,0,13.29,-0.84,13.31651982
06/12/2019 01:00,18.38,1.81,18.4689063,0,0,0,18.38,1.81,18.4689063,13.44,-0.65,13.45570883,0,0,0,13.44,-0.65,13.45570883
06/12/2019 01:30,18.59,1.81,18.67790673,0,0,0,18.59,1.81,18.67790673,13.53,-0.78,13.55246472,0,0,0,13.53,-0.78,13.55246472
06/12/2019 02:00,18,1.96,18.10639666,0,0,0,18,1.96,18.10639666,13.13,-0.97,13.1657814,0,0,0,13.13,-0.97,13.1657814
06/12/2019 02:30,17.59,1.49,17.65299408,0,0,0,17.59,1.49,17.65299408,12.93,-0.62,12.94485612,0,0,0,12.93,-0.62,12.94485612
06/12/2019 03:00,16.93,-0.59,16.94027745,0,0,0,16.93,-0.59,16.94027745,12.81,1.14,12.86062596,0,0,0,12.81,1.14,12.86062596
06/12/2019 03:30,16.66,-0.49,16.66720432,0,0,0,16.66,-0.49,16.66720432,12.58,0.83,12.60735103,0,0,0,12.58,0.83,12.60735103
06/12/2019 04:00,16.45,-0.52,16.45821679,0,0,0,16.45,-0.52,16.45821679,12.45,0.83,12.47763599,0,0,0,12.45,0.83,12.47763599
06/12/2019 04:30,16.3,-0.52,16.30829237,0,0,0,16.3,-0.52,16.30829237,12.31,0.7,12.32988646,0,0,0,12.31,0.7,12.32988646
06/12/2019 05:00,16.23,-0.61,16.24145929,0,0,0,16.23,-0.61,16.24145929,12.12,0.66,12.13795699,0,0,0,12.12,0.66,12.13795699
06/12/2019 05:30,16.8,-0.48,16.80685574,0,0,0,16.8,-0.48,16.80685574,12.57,0.62,12.58528109,0,0,0,12.57,0.62,12.58528109
06/12/2019 06:00,17.73,0.48,17.73649627,0,0,0,17.73,0.48,17.73649627,13.26,1.01,13.29840968,0,0,0,13.26,1.01,13.29840968
06/12/2019 06:30,19.97,2.82,20.16812584,0,0,0,19.97,2.82,20.16812584,14.52,0.73,14.53833897,0,0,0,14.52,0.73,14.53833897
06/12/2019 07:00,22.27,3.12,22.48749208,0,0,0,22.27,3.12,22.48749208,16.56,1.63,16.64002704,0,0,0,16.56,1.63,16.64002704
06/12/2019 07:30,26.16,4.47,26.53915033,0,0,0,26.16,4.47,26.53915033,19.81,3.15,20.05887833,0,0,0,19.81,3.15,20.05887833
06/12/2019 08:00,27.62,4.25,27.94506933,0,0,0,27.62,4.25,27.94506933,20.95,4.34,21.39481479,0,0,0,20.95,4.34,21.39481479
06/12/2019 08:30,28.46,5.52,28.99037771,0,0,0,28.46,5.52,28.99037771,21.26,3.71,21.58128124,0,0,0,21.26,3.71,21.58128124
06/12/2019 09:00,28.1104,4.5272,28.47262067,0.2304,0.0672,0.24,27.88,4.46,28.23448246,22.2604,4.9572,22.80568438,0.2304,0.0672,0.24,22.03,4.89,22.56619153
06/12/2019 09:30,28.18368,4.63024,28.56149402,0.58368,0.17024,0.608,27.6,4.46,27.95803283,21.76368,5.23024,22.38332365,0.58368,0.17024,0.608,21.18,5.06,21.77604188
06/12/2019 10:00,27.782,4.2885,28.11104331,0.852,0.2485,0.8875,26.93,4.04,27.23135142,21.322,4.9385,21.88644481,0.852,0.2485,0.8875,20.47,4.69,21.00040476
06/12/2019 10:30,28.21392,4.28156,28.53694163,1.03392,0.30156,1.077,27.18,3.98,27.46985257,21.24392,5.38156,21.91495665,1.03392,0.30156,1.077,20.21,5.08,20.83867798
06/12/2019 11:00,28.13248,4.07114,28.42552747,0.55248,0.16114,0.5755,27.58,3.91,27.85578037,21.55248,5.32114,22.19963795,0.55248,0.16114,0.5755,21,5.16,21.6246526
06/12/2019 11:30,28.17624,4.48432,28.53085394,1.62624,0.47432,1.694,26.55,4.01,26.85111916,21.52624,5.40432,22.19427141,1.62624,0.47432,1.694,19.9,4.93,20.50158287
06/12/2019 12:00,28.35464,4.36302,28.68835222,1.96464,0.57302,2.0465,26.39,3.79,26.66076143,21.94464,5.79302,22.69639411,1.96464,0.57302,2.0465,19.98,5.22,20.65063679
06/12/2019 12:30,27.46152,4.01336,27.75323655,1.45152,0.42336,1.512,26.01,3.59,26.25658394,20.93152,4.51336,21.41258854,1.45152,0.42336,1.512,19.48,4.09,19.90473562
06/12/2019 13:00,26.72248,5.74364,27.3327704,2.89248,0.84364,3.013,23.83,4.9,24.3285614,20.83248,3.41364,21.11030935,2.89248,0.84364,3.013,17.94,2.57,18.12314818
06/12/2019 13:30,27.21816,6.48488,27.98002685,4.26816,1.24488,4.446,22.95,5.24,23.54060534,21.00816,4.23488,21.43074882,4.26816,1.24488,4.446,16.74,2.99,17.00493164
06/12/2019 14:00,27.77,5.8175,28.37280751,1.26,0.3675,1.3125,26.51,5.45,27.06441575,21.4,2.8875,21.59392637,1.26,0.3675,1.3125,20.14,2.52,20.29704412
06/12/2019 14:30,28.1276,5.5493,28.6697857,0.4776,0.1393,0.4975,27.65,5.41,28.1742897,21.2476,2.5493,21.39998683,0.4776,0.1393,0.4975,20.77,2.41,20.90935197
06/12/2019 15:00,28.89704,5.66372,29.4468444,0.04704,0.01372,0.049,28.85,5.65,29.39804415,21.91704,2.68372,22.08073811,0.04704,0.01372,0.049,21.87,2.67,22.03238072
06/12/2019 15:30,28.83768,4.28474,29.15425843,0.18768,0.05474,0.1955,28.65,4.23,28.96058356,22.20768,4.39474,22.63834779,0.18768,0.05474,0.1955,22.02,4.34,22.44361825
06/12/2019 16:00,28.64392,3.17406,28.81924374,0.25392,0.07406,0.2645,28.39,3.1,28.55874822,23.34392,5.61406,24.00950376,0.25392,0.07406,0.2645,23.09,5.54,23.74530901
06/12/2019 16:30,28.63008,3.32294,28.82227283,0.01008,0.00294,0.0105,28.62,3.32,28.81192114,24.21008,5.67294,24.86584448,0.01008,0.00294,0.0105,24.2,5.67,24.85535958
06/12/2019 17:00,29.58,4.73,29.95578909,0,0,0,29.58,4.73,29.95578909,23.78,3.86,24.09124322,0,0,0,23.78,3.86,24.09124322
06/12/2019 17:30,29.52,4.99,29.9387792,0,0,0,29.52,4.99,29.9387792,23.62,3.43,23.86774602,0,0,0,23.62,3.43,23.86774602
06/12/2019 18:00,28.73,3.48,28.93999482,0,0,0,28.73,3.48,28.93999482,23.11,4.3,23.50663949,0,0,0,23.11,4.3,23.50663949
06/12/2019 18:30,27.7,2.61,27.82269038,0,0,0,27.7,2.61,27.82269038,22.62,4.46,23.05549826,0,0,0,22.62,4.46,23.05549826
06/12/2019 19:00,28,2.61,28.12138155,0,0,0,28,2.61,28.12138155,22.05,4.65,22.53497282,0,0,0,22.05,4.65,22.53497282
06/12/2019 19:30,26.61,3.84,26.88564115,0,0,0,26.61,3.84,26.88564115,21.74,2.8,21.91957116,0,0,0,21.74,2.8,21.91957116
06/12/2019 20:00,25.69,3.35,25.90750084,0,0,0,25.69,3.35,25.90750084,19.83,1.69,19.90188433,0,0,0,19.83,1.69,19.90188433
06/12/2019 20:30,24.79,1.13,24.81574097,0,0,0,24.79,1.13,24.81574097,19.38,3.18,19.63916495,0,0,0,19.38,3.18,19.63916495
06/12/2019 21:00,23.66,0.57,23.66686502,0,0,0,23.66,0.57,23.66686502,18.71,3.14,18.97165517,0,0,0,18.71,3.14,18.97165517
06/12/2019 21:30,22.62,0.42,22.62389887,0,0,0,22.62,0.42,22.62389887,17.97,3.1,18.2354298,0,0,0,17.97,3.1,18.2354298
06/12/2019 22:00,21.48,0.73,21.49240098,0,0,0,21.48,0.73,21.49240098,16.87,1.7,16.95543866,0,0,0,16.87,1.7,16.95543866
06/12/2019 22:30,20.19,0.83,20.20705322,0,0,0,20.19,0.83,20.20705322,16.03,1.41,16.09189237,0,0,0,16.03,1.41,16.09189237
06/12/2019 23:00,18.95,0.67,18.96184063,0,0,0,18.95,0.67,18.96184063,15.31,1.56,15.38927224,0,0,0,15.31,1.56,15.38927224
06/12/2019 23:30,18.16,0.97,18.18588739,0,0,0,18.16,0.97,18.18588739,14.18,0.41,14.18592612,0,0,0,14.18,0.41,14.18592612
07/12/2019 00:00,17.19,2.44,17.36230687,0,0,0,17.19,2.44,17.36230687,13.13,-1.58,13.22472306,0,0,0,13.13,-1.58,13.22472306
07/12/2019 00:30,17.06,2.4,17.22798886,0,0,0,17.06,2.4,17.22798886,13.18,-1.85,13.30920358,0,0,0,13.18,-1.85,13.30920358
07/12/2019 01:00,17.15,2.04,17.27090328,0,0,0,17.15,2.04,17.27090328,13.37,-1.64,13.47020787,0,0,0,13.37,-1.64,13.47020787
07/12/2019 01:30,17.15,0.33,17.15317463,0,0,0,17.15,0.33,17.15317463,13.62,0.41,13.62616967,0,0,0,13.62,0.41,13.62616967
07/12/2019 02:00,16.55,0.94,16.57667337,0,0,0,16.55,0.94,16.57667337,13.28,0.3,13.28338812,0,0,0,13.28,0.3,13.28338812
07/12/2019 02:30,16.16,2.07,16.29203793,0,0,0,16.16,2.07,16.29203793,12.79,-1.85,12.92310334,0,0,0,12.79,-1.85,12.92310334
07/12/2019 03:00,15.63,1.34,15.68733566,0,0,0,15.63,1.34,15.68733566,12.66,-1.69,12.77230206,0,0,0,12.66,-1.69,12.77230206
07/12/2019 03:30,15.14,-0.47,15.14729349,0,0,0,15.14,-0.47,15.14729349,12.59,0.42,12.59700361,0,0,0,12.59,0.42,12.59700361
07/12/2019 04:00,14.88,-0.41,14.88564745,0,0,0,14.88,-0.41,14.88564745,12.22,-0.44,12.22791887,0,0,0,12.22,-0.44,12.22791887
07/12/2019 04:30,14.78,-0.38,14.78488417,0,0,0,14.78,-0.38,14.78488417,12.06,-0.44,12.06802386,0,0,0,12.06,-0.44,12.06802386
07/12/2019 05:00,14.58,0,14.58,0,0,0,14.58,0,14.58,11.87,-0.44,11.87815221,0,0,0,11.87,-0.44,11.87815221
07/12/2019 05:30,14.54,-0.48,14.54792081,0,0,0,14.54,-0.48,14.54792081,11.96,-0.44,11.96809091,0,0,0,11.96,-0.44,11.96809091
07/12/2019 06:00,15.08,0.09,15.08026857,0,0,0,15.08,0.09,15.08026857,12.33,0.39,12.33616634,0,0,0,12.33,0.39,12.33616634
07/12/2019 06:30,16.07,0.61,16.08157331,0,0,0,16.07,0.61,16.08157331,12.99,0.65,13.00625234,0,0,0,12.99,0.65,13.00625234
07/12/2019 07:00,17.08,0.54,17.08853417,0,0,0,17.08,0.54,17.08853417,13.83,1.11,13.87447296,0,0,0,13.83,1.11,13.87447296
07/12/2019 07:30,18.45,0.58,18.45911428,0,0,0,18.45,0.58,18.45911428,14.7,1.22,14.75053897,0,0,0,14.7,1.22,14.75053897
07/12/2019 08:00,19.6164,-0.1423,19.61691612,0.0264,0.0077,0.0275,19.59,-0.15,19.59057426,15.4664,2.0477,15.60136546,0.0264,0.0077,0.0275,15.44,2.04,15.57418377
07/12/2019 08:30,21.136,1.798,21.21233839,0.336,0.098,0.35,20.8,1.7,20.86935552,16.086,1.208,16.13129443,0.336,0.098,0.35,15.75,1.11,15.78906584
07/12/2019 09:00,21.81392,1.91656,21.89795214,0.91392,0.26656,0.952,20.9,1.65,20.96503041,16.74392,1.82656,16.8432532,0.91392,0.26656,0.952,15.83,1.56,15.90668099
07/12/2019 09:30,22.40904,1.76472,22.47841877,1.31904,0.38472,1.374,21.09,1.38,21.13510114,17.23904,2.39472,17.40457365,1.31904,0.38472,1.374,15.92,2.01,16.04638589
07/12/2019 10:00,22.09456,1.96508,22.18177452,2.55456,0.74508,2.661,19.54,1.22,19.57804893,17.14456,3.00508,17.40593127,2.55456,0.74508,2.661,14.59,2.26,14.76400014
07/12/2019 10:30,22.2964,2.2627,22.41091842,3.2664,0.9527,3.4025,19.03,1.31,19.07503604,17.5464,3.3027,17.85452268,3.2664,0.9527,3.4025,14.28,2.35,14.47207311
07/12/2019 11:00,22.51624,2.23182,22.62657915,2.40624,0.70182,2.5065,20.11,1.53,20.16811841,17.56624,2.62182,17.76082002,2.40624,0.70182,2.5065,15.16,1.92,15.28109944
07/12/2019 11:30,22.72264,2.64952,22.87658901,1.71264,0.49952,1.784,21.01,2.15,21.11972064,17.40264,1.74952,17.49036018,1.71264,0.49952,1.784,15.69,1.25,15.7397141
07/12/2019 12:00,22.5356,2.0083,22.62490964,1.1256,0.3283,1.1725,21.41,1.68,21.47581198,17.1056,1.6183,17.18198028,1.1256,0.3283,1.1725,15.98,1.29,16.03198366
07/12/2019 12:30,21.79736,1.74798,21.86733493,3.14736,0.91798,3.2785,18.65,0.83,18.66846003,17.00736,2.75798,17.22953127,3.14736,0.91798,3.2785,13.86,1.84,13.9816022
07/12/2019 13:00,21.5736,2.3623,21.70255004,5.2536,1.5323,5.4725,16.32,0.83,16.34109237,17.0836,3.5123,17.44091856,5.2536,1.5323,5.4725,11.83,1.98,11.99455293
07/12/2019 13:30,21.53832,2.10326,21.64077011,3.98832,1.16326,4.1545,17.55,0.94,17.57515576,16.91832,2.28326,17.07169669,3.98832,1.16326,4.1545,12.93,1.12,12.9784167
07/12/2019 14:00,21.66024,1.29382,21.69884714,1.35024,0.39382,1.4065,20.31,0.9,20.32993114,16.77024,1.41382,16.82973074,1.35024,0.39382,1.4065,15.42,1.02,15.45369859
07/12/2019 14:30,21.0648,1.1564,21.09651772,1.5648,0.4564,1.63,19.5,0.7,19.51256006,16.2948,1.3964,16.35452353,1.5648,0.4564,1.63,14.73,0.94,14.75996274
07/12/2019 15:00,20.97192,1.06056,20.99871939,0.96192,0.28056,1.002,20.01,0.78,20.02519663,16.12192,1.12056,16.16081555,0.96192,0.28056,1.002,15.16,0.84,15.18325393
07/12/2019 15:30,21.07592,0.91006,21.09555908,0.44592,0.13006,0.4645,20.63,0.78,20.64474025,16.16592,0.75006,16.18331114,0.44592,0.13006,0.4645,15.72,0.62,15.73222171
07/12/2019 16:00,21.8936,1.0048,21.91664536,0.1536,0.0448,0.16,21.74,0.96,21.76118563,16.7836,1.0248,16.81485783,0.1536,0.0448,0.16,16.63,0.98,16.6588505
07/12/2019 16:30,23.06,1.19,23.09068427,0,0,0,23.06,1.19,23.09068427,17.35,1.02,17.37995685,0,0,0,17.35,1.02,17.37995685
07/12/2019 17:00,24.05,-0.07,24.05010187,0,0,0,24.05,-0.07,24.05010187,17.85,2.88,18.08084345,0,0,0,17.85,2.88,18.08084345
07/12/2019 17:30,24.71,1.4,24.74962828,0,0,0,24.71,1.4,24.74962828,18.25,1.44,18.30672281,0,0,0,18.25,1.44,18.30672281
07/12/2019 18:00,24.79,0.59,24.79701998,0,0,0,24.79,0.59,24.79701998,18.72,3.04,18.96523135,0,0,0,18.72,3.04,18.96523135
07/12/2019 18:30,24.12,1.87,24.19238103,0,0,0,24.12,1.87,24.19238103,18.16,1.12,18.19450466,0,0,0,18.16,1.12,18.19450466
07/12/2019 19:00,23.73,2.59,23.87092374,0,0,0,23.73,2.59,23.87092374,18.06,-0.37,18.06378975,0,0,0,18.06,-0.37,18.06378975
07/12/2019 19:30,23.04,2.19,23.14384799,0,0,0,23.04,2.19,23.14384799,17.63,-0.37,17.63388216,0,0,0,17.63,-0.37,17.63388216
07/12/2019 20:00,22.27,2.3,22.38845461,0,0,0,22.27,2.3,22.38845461,17.13,-0.88,17.15258873,0,0,0,17.13,-0.88,17.15258873
07/12/2019 20:30,21.76,1.52,21.81302363,0,0,0,21.76,1.52,21.81302363,16.99,0.65,17.00242924,0,0,0,16.99,0.65,17.00242924
07/12/2019 21:00,20.92,-0.52,20.92646172,0,0,0,20.92,-0.52,20.92646172,16.59,1.43,16.65151645,0,0,0,16.59,1.43,16.65151645
07/12/2019 21:30,20.07,0.89,20.08972374,0,0,0,20.07,0.89,20.08972374,15.79,0.35,15.79387856,0,0,0,15.79,0.35,15.79387856
07/12/2019 22:00,18.9,-0.54,18.90771271,0,0,0,18.9,-0.54,18.90771271,15.1,0.9,15.12679741,0,0,0,15.1,0.9,15.12679741
07/12/2019 22:30,17.65,-0.8,17.66812101,0,0,0,17.65,-0.8,17.66812101,14.32,0.74,14.33910736,0,0,0,14.32,0.74,14.33910736
07/12/2019 23:00,16.9,-0.75,16.91663383,0,0,0,16.9,-0.75,16.91663383,13.78,0.67,13.79627848,0,0,0,13.78,0.67,13.79627848
07/12/2019 23:30,15.94,-0.75,15.95763454,0,0,0,15.94,-0.75,15.95763454,13.08,-0.29,13.08321444,0,0,0,13.08,-0.29,13.08321444
08/12/2019 00:00,15.38,-0.47,15.38717973,0,0,0,15.38,-0.47,15.38717973,12.57,-0.54,12.5815937,0,0,0,12.57,-0.54,12.5815937
08/12/2019 00:30,15.17,-0.57,15.18070486,0,0,0,15.17,-0.57,15.18070486,12.45,-0.45,12.45812988,0,0,0,12.45,-0.45,12.45812988
08/12/2019 01:00,15.54,-0.41,15.54540768,0,0,0,15.54,-0.41,15.54540768,12.56,-0.62,12.57529324,0,0,0,12.56,-0.62,12.57529324
08/12/2019 01:30,15.62,-0.51,15.62832365,0,0,0,15.62,-0.51,15.62832365,12.56,-0.62,12.57529324,0,0,0,12.56,-0.62,12.57529324
08/12/2019 02:00,14.97,0.15,14.97075148,0,0,0,14.97,0.15,14.97075148,12.16,-2.81,12.48045272,0,0,0,12.16,-2.81,12.48045272
08/12/2019 02:30,14.73,2.17,14.8889825,0,0,0,14.73,2.17,14.8889825,11.73,-3.49,12.23817797,0,0,0,11.73,-3.49,12.23817797
08/12/2019 03:00,14.35,2.35,14.54114851,0,0,0,14.35,2.35,14.54114851,11.43,-3.76,12.03255999,0,0,0,11.43,-3.76,12.03255999
08/12/2019 03:30,14.15,2.76,14.4166605,0,0,0,14.15,2.76,14.4166605,11.19,-4.03,11.89356969,0,0,0,11.19,-4.03,11.89356969
08/12/2019 04:00,13.79,2.73,14.05763138,0,0,0,13.79,2.73,14.05763138,10.92,-4.16,11.68554663,0,0,0,10.92,-4.16,11.68554663
08/12/2019 04:30,13.86,2.84,14.14797512,0,0,0,13.86,2.84,14.14797512,11.01,-4.13,11.75912412,0,0,0,11.01,-4.13,11.75912412
08/12/2019 05:00,13.49,2.68,13.75363588,0,0,0,13.49,2.68,13.75363588,10.74,-4.06,11.48177687,0,0,0,10.74,-4.06,11.48177687
08/12/2019 05:30,13.49,1.59,13.58337955,0,0,0,13.49,1.59,13.58337955,11.02,-2.47,11.29341844,0,0,0,11.02,-2.47,11.29341844
08/12/2019 06:00,13.77,1.03,13.80846842,0,0,0,13.77,1.03,13.80846842,11.21,-2.01,11.38877518,0,0,0,11.21,-2.01,11.38877518
08/12/2019 06:30,14.26,0.78,14.28131647,0,0,0,14.26,0.78,14.28131647,11.68,-1.34,11.75661516,0,0,0,11.68,-1.34,11.75661516
08/12/2019 07:00,15.02,1.03,15.05527482,0,0,0,15.02,1.03,15.05527482,12.13,-1.65,12.2417074,0,0,0,12.13,-1.65,12.2417074
08/12/2019 07:30,16,0.65,16.01319768,0,0,0,16,0.65,16.01319768,12.88,-1.03,12.92111837,0,0,0,12.88,-1.03,12.92111837
08/12/2019 08:00,16.76,-1.08,16.79476109,0,0,0,16.76,-1.08,16.79476109,13.56,0.81,13.58417094,0,0,0,13.56,0.81,13.58417094
08/12/2019 08:30,18.11992,0.17706,18.12078506,0.22992,0.06706,0.2395,17.89,0.11,17.89033817,14.68992,0.79706,14.71152794,0.22992,0.06706,0.2395,14.46,0.73,14.47841497
08/12/2019 09:00,19.87944,2.70692,20.06288989,0.70944,0.20692,0.739,19.17,2.5,19.33232785,14.77944,-0.37308,14.78414811,0.70944,0.20692,0.739,14.07,-0.58,14.08194944
08/12/2019 09:30,21.75888,3.57884,22.05123476,1.29888,0.37884,1.353,20.46,3.2,20.70873246,15.09888,-0.89116,15.12515598,1.29888,0.37884,1.353,13.8,-1.27,13.85831519
08/12/2019 10:00,22.22432,3.62126,22.51741378,1.44432,0.42126,1.5045,20.78,3.2,21.02494709,15.38432,-0.79874,15.40504098,1.44432,0.42126,1.5045,13.94,-1.22,13.9932841
08/12/2019 10:30,22.21816,4.33488,22.63708944,3.30816,0.96488,3.446,18.91,3.37,19.20794107,15.70816,0.14488,15.70882812,3.30816,0.96488,3.446,12.4,-0.82,12.42708333
08/12/2019 11:00,22.75032,4.46176,23.18370899,3.16032,0.92176,3.292,19.59,3.54,19.90727756,16.31032,0.30176,16.31311122,3.16032,0.92176,3.292,13.15,-0.62,13.16460786
08/12/2019 11:30,22.39176,1.71968,22.45769835,3.70176,1.07968,3.856,18.69,0.64,18.70095452,16.64176,3.34968,16.97552744,3.70176,1.07968,3.856,12.94,2.27,13.13759872
08/12/2019 12:00,21.83488,2.48434,21.97575778,3.61488,1.05434,3.7655,18.22,1.43,18.27603075,17.46488,2.75434,17.68073591,3.61488,1.05434,3.7655,13.85,1.7,13.9539421
08/12/2019 12:30,21.76584,3.21462,22.00194475,5.77584,1.68462,6.0165,15.99,1.53,16.06303209,17.93584,3.71462,18.3164614,5.77584,1.68462,6.0165,12.16,2.03,12.3282805
08/12/2019 13:00,21.97352,2.46936,22.11183665,5.00352,1.45936,5.212,16.97,1.01,17.00002941,17.96352,3.94936,18.39253912,5.00352,1.45936,5.212,12.96,2.49,13.19703376
08/12/2019 13:30,21.9252,1.1461,21.95513471,1.7352,0.5061,1.8075,20.19,0.64,20.20014109,18.2452,2.2961,18.38911086,1.7352,0.5061,1.8075,16.51,1.79,16.60675164
08/12/2019 14:00,22.45824,1.23782,22.4923263,1.15824,0.33782,1.2065,21.3,0.9,21.31900561,18.26824,2.25782,18.40723618,1.15824,0.33782,1.2065,17.11,1.92,17.21738947
08/12/2019 14:30,22.49448,1.38964,22.53736297,1.40448,0.40964,1.463,21.09,0.98,21.11275681,17.93448,2.12964,18.06048004,1.40448,0.40964,1.463,16.53,1.72,16.61924487
08/12/2019 15:00,22.16184,1.44762,22.20906923,0.71184,0.20762,0.7415,21.45,1.24,21.4858116,18.47184,1.47762,18.53084547,0.71184,0.20762,0.7415,17.76,1.27,17.80535032
08/12/2019 15:30,22.87248,1.26114,22.90722191,0.55248,0.16114,0.5755,22.32,1.1,22.3470893,18.13248,1.48114,18.19287241,0.55248,0.16114,0.5755,17.58,1.32,17.62948666
08/12/2019 16:00,23.45968,1.10574,23.48572432,0.25968,0.07574,0.2705,23.2,1.03,23.22285297,18.53968,1.74574,18.62169011,0.25968,0.07574,0.2705,18.28,1.67,18.35612432
08/12/2019 16:30,25.12,1.61,25.17154147,0,0,0,25.12,1.61,25.17154147,19.75,2.16,19.86776535,0,0,0,19.75,2.16,19.86776535
08/12/2019 17:00,25.92,1.66,25.97310147,0,0,0,25.92,1.66,25.97310147,20.44,2.48,20.58990044,0,0,0,20.44,2.48,20.58990044
08/12/2019 17:30,26.24,1.79,26.30098287,0,0,0,26.24,1.79,26.30098287,20.65,2.53,20.80440819,0,0,0,20.65,2.53,20.80440819
08/12/2019 18:00,26.09,1.59,26.1384047,0,0,0,26.09,1.59,26.1384047,20.54,2.35,20.67399574,0,0,0,20.54,2.35,20.67399574
08/12/2019 18:30,25.7,1.25,25.73038088,0,0,0,25.7,1.25,25.73038088,20.46,2.51,20.61338643,0,0,0,20.46,2.51,20.61338643
08/12/2019 19:00,24.82,0.61,24.82749484,0,0,0,24.82,0.61,24.82749484,20.07,2.67,20.24682197,0,0,0,20.07,2.67,20.24682197
08/12/2019 19:30,24.41,0.57,24.41665415,0,0,0,24.41,0.57,24.41665415,19.73,2.45,19.88153415,0,0,0,19.73,2.45,19.88153415
08/12/2019 20:00,23.41,0.57,23.41693831,0,0,0,23.41,0.57,23.41693831,18.95,2.3,19.08906755,0,0,0,18.95,2.3,19.08906755
08/12/2019 20:30,22.99,1.01,23.01217504,0,0,0,22.99,1.01,23.01217504,18.82,1.57,18.88537265,0,0,0,18.82,1.57,18.88537265
08/12/2019 21:00,22.24,1.51,22.2912023,0,0,0,22.24,1.51,22.2912023,18.63,0.85,18.64938069,0,0,0,18.63,0.85,18.64938069
08/12/2019 21:30,21.02,1.02,21.04473331,0,0,0,21.02,1.02,21.04473331,17.43,0.69,17.44365214,0,0,0,17.43,0.69,17.44365214
08/12/2019 22:00,20.04,0.56,20.04782282,0,0,0,20.04,0.56,20.04782282,16.57,1.05,16.60323462,0,0,0,16.57,1.05,16.60323462
08/12/2019 22:30,18.46,-0.06,18.46009751,0,0,0,18.46,-0.06,18.46009751,15.45,0.75,15.46819317,0,0,0,15.45,0.75,15.46819317
08/12/2019 23:00,17.35,-0.06,17.35010375,0,0,0,17.35,-0.06,17.35010375,14.59,0.17,14.59099037,0,0,0,14.59,0.17,14.59099037
08/12/2019 23:30,16.13,-0.88,16.15398712,0,0,0,16.13,-0.88,16.15398712,13.83,0.51,13.83940028,0,0,0,13.83,0.51,13.83940028
09/12/2019 00:00,15.06,-0.92,15.08807476,0,0,0,15.06,-0.92,15.08807476,12.96,0.56,12.97209312,0,0,0,12.96,0.56,12.97209312
09/12/2019 00:30,14.68,-0.64,14.69394433,0,0,0,14.68,-0.64,14.69394433,12.45,-0.41,12.45674917,0,0,0,12.45,-0.41,12.45674917
09/12/2019 01:00,15.03,-0.48,15.03766272,0,0,0,15.03,-0.48,15.03766272,12.56,-0.54,12.57160292,0,0,0,12.56,-0.54,12.57160292
09/12/2019 01:30,15.68,-0.41,15.68535942,0,0,0,15.68,-0.41,15.68535942,13,-0.46,13.00813592,0,0,0,13,-0.46,13.00813592
09/12/2019 02:00,15.15,-0.41,15.15554684,0,0,0,15.15,-0.41,15.15554684,12.6,-0.46,12.60839403,0,0,0,12.6,-0.46,12.60839403
09/12/2019 02:30,14.97,-0.57,14.98084777,0,0,0,14.97,-0.57,14.98084777,12.56,-0.52,12.57075972,0,0,0,12.56,-0.52,12.57075972
09/12/2019 03:00,14.71,-0.5,14.71849517,0,0,0,14.71,-0.5,14.71849517,12.32,-0.47,12.32896184,0,0,0,12.32,-0.47,12.32896184
09/12/2019 03:30,14.29,-0.5,14.2987447,0,0,0,14.29,-0.5,14.2987447,12.03,-0.47,12.03917771,0,0,0,12.03,-0.47,12.03917771
09/12/2019 04:00,13.85,-0.83,13.87484775,0,0,0,13.85,-0.83,13.87484775,11.74,-0.54,11.75241252,0,0,0,11.74,-0.54,11.75241252
09/12/2019 04:30,14,-0.83,14.02458199,0,0,0,14,-0.83,14.02458199,11.97,-0.47,11.97922368,0,0,0,11.97,-0.47,11.97922368
09/12/2019 05:00,14,-0.75,14.02007489,0,0,0,14,-0.75,14.02007489,11.85,-0.52,11.8614038,0,0,0,11.85,-0.52,11.8614038
09/12/2019 05:30,14.65,-0.46,14.65722006,0,0,0,14.65,-0.46,14.65722006,12.45,-0.11,12.45048593,0,0,0,12.45,-0.11,12.45048593
09/12/2019 06:00,15.97,-0.41,15.97526213,0,0,0,15.97,-0.41,15.97526213,13.51,0.59,13.52287691,0,0,0,13.51,0.59,13.52287691
09/12/2019 06:30,19.03,0.84,19.04853013,0,0,0,19.03,0.84,19.04853013,16.08,2.31,16.24507618,0,0,0,16.08,2.31,16.24507618
09/12/2019 07:00,22.33,1.5,22.38032395,0,0,0,22.33,1.5,22.38032395,18.95,3.91,19.34917569,0,0,0,18.95,3.91,19.34917569
09/12/2019 07:30,25.8,4.02,26.1113079,0,0,0,25.8,4.02,26.1113079,21.18,3.22,21.42337042,0,0,0,21.18,3.22,21.42337042
09/12/2019 08:00,27.37576,4.75168,27.7850805,0.00576,0.00168,0.006,27.37,4.75,27.77911806,22.39576,3.87168,22.72795574,0.00576,0.00168,0.006,22.39,3.87,22.72199375
09/12/2019 08:30,28.12504,4.08022,28.4194664,0.27504,0.08022,0.2865,27.85,4,28.13578682,23.31504,4.99022,23.84309933,0.27504,0.08022,0.2865,23.04,4.91,23.5573704
09/12/2019 09:00,28.41208,4.59894,28.78187866,0.68208,0.19894,0.7105,27.73,4.4,28.07691044,23.57208,5.54894,24.21639301,0.68208,0.19894,0.7105,22.89,5.35,23.50690537
09/12/2019 09:30,28.11312,4.29216,28.43888454,1.65312,0.48216,1.722,26.46,3.81,26.73289547,23.33312,5.79216,24.04128962,1.65312,0.48216,1.722,21.68,5.31,22.32080868
09/12/2019 10:00,27.7356,4.4783,28.09481586,2.5656,0.7483,2.6725,25.17,3.73,25.44487768,23.0356,5.8683,23.77132332,2.5656,0.7483,2.6725,20.47,5.12,21.10059952
09/12/2019 10:30,27.93616,7.04638,28.81111776,3.41616,0.99638,3.5585,24.52,6.05,25.25535389,22.77616,4.37638,23.19280419,3.41616,0.99638,3.5585,19.36,3.38,19.65283695
09/12/2019 11:00,27.70496,8.26978,28.91287031,4.52496,1.31978,4.7135,23.18,6.95,24.1994814,22.44496,3.31978,22.68914209,4.52496,1.31978,4.7135,17.92,2,18.03126174
09/12/2019 11:30,27.82776,8.68518,29.15161365,5.29776,1.54518,5.5185,22.53,7.14,23.63430769,22.63776,3.68518,22.93575221,5.29776,1.54518,5.5185,17.34,2.14,17.47155402
09/12/2019 12:00,27.46592,8.88256,28.86653137,5.66592,1.65256,5.902,21.8,7.23,22.96764899,22.37592,3.79256,22.69505028,5.66592,1.65256,5.902,16.71,2.14,16.84647441
09/12/2019 12:30,27.40216,8.03188,28.55502528,5.73216,1.67188,5.971,21.67,6.36,22.58403197,22.44216,4.29188,22.84886823,5.73216,1.67188,5.971,16.71,2.62,16.91415088
09/12/2019 13:00,26.98072,5.27396,27.49134238,5.43072,1.58396,5.657,21.55,3.69,21.86363648,22.63072,6.36396,23.50849792,5.43072,1.58396,5.657,17.2,4.78,17.85184584
09/12/2019 13:30,27.472,5.9385,28.10652177,4.692,1.3685,4.8875,22.78,4.57,23.23388259,23.062,5.8085,23.7822311,4.692,1.3685,4.8875,18.37,4.44,18.898955
09/12/2019 14:00,27.88,5.7975,28.47640087,3.66,1.0675,3.8125,24.22,4.73,24.67754647,22.73,5.2875,23.3368926,3.66,1.0675,3.8125,19.07,4.22,19.53134148
09/12/2019 14:30,27.74928,4.47854,28.10835927,2.66928,0.77854,2.7805,25.08,3.7,25.35145755,22.59928,6.27854,23.45522375,2.66928,0.77854,2.7805,19.93,5.5,20.67498247
09/12/2019 15:00,27.84632,3.81976,28.10708281,1.57632,0.45976,1.642,26.27,3.36,26.48400461,22.39632,5.74976,23.1226056,1.57632,0.45976,1.642,20.82,5.29,21.48153859
09/12/2019 15:30,28.14192,3.64556,28.37706414,0.60192,0.17556,0.627,27.54,3.47,27.75774667,22.61192,5.62556,23.3011985,0.60192,0.17556,0.627,22.01,5.45,22.67471279
09/12/2019 16:00,29.384,6.337,30.05955796,0.264,0.077,0.275,29.12,6.26,29.78526481,22.844,2.987,23.03845709,0.264,0.077,0.275,22.58,2.91,22.76674109
09/12/2019 16:30,30.58,6.51,31.26526027,0,0,0,30.58,6.51,31.26526027,23.92,3.19,24.13177366,0,0,0,23.92,3.19,24.13177366
09/12/2019 17:00,30.77,7.14,31.5875371,0,0,0,30.77,7.14,31.5875371,24.96,2.22,25.05853148,0,0,0,24.96,2.22,25.05853148
09/12/2019 17:30,31.28,7.22,32.10244227,0,0,0,31.28,7.22,32.10244227,25.4,2.33,25.50664423,0,0,0,25.4,2.33,25.50664423
09/12/2019 18:00,31.11,7.07,31.90324435,0,0,0,31.11,7.07,31.90324435,25.11,2.2,25.2061917,0,0,0,25.11,2.2,25.2061917
09/12/2019 18:30,30.65,6.12,31.25503,0,0,0,30.65,6.12,31.25503,24.67,2.87,24.83638057,0,0,0,24.67,2.87,24.83638057
09/12/2019 19:00,30.01,3.63,30.2287446,0,0,0,30.01,3.63,30.2287446,24.62,5.18,25.15903019,0,0,0,24.62,5.18,25.15903019
09/12/2019 19:30,30.22,4.96,30.62433673,0,0,0,30.22,4.96,30.62433673,23.45,3.52,23.712716,0,0,0,23.45,3.52,23.712716
09/12/2019 20:00,29.15,5.73,29.70783398,0,0,0,29.15,5.73,29.70783398,21.89,2.09,21.98954752,0,0,0,21.89,2.09,21.98954752
09/12/2019 20:30,28.43,5.36,28.93085723,0,0,0,28.43,5.36,28.93085723,21.47,1.71,21.53798969,0,0,0,21.47,1.71,21.53798969
09/12/2019 21:00,27.4,4.65,27.79177036,0,0,0,27.4,4.65,27.79177036,20.81,1.79,20.88684275,0,0,0,20.81,1.79,20.88684275
09/12/2019 21:30,24.82,2.22,24.91908506,0,0,0,24.82,2.22,24.91908506,19.38,2.36,19.52316573,0,0,0,19.38,2.36,19.52316573
09/12/2019 22:00,23.4,4.11,23.75820069,0,0,0,23.4,4.11,23.75820069,18.03,-0.06,18.03009983,0,0,0,18.03,-0.06,18.03009983
09/12/2019 22:30,21.74,4.11,22.12509209,0,0,0,21.74,4.11,22.12509209,16.85,-1.21,16.89338924,0,0,0,16.85,-1.21,16.89338924
09/12/2019 23:00,19.76,1.74,19.83646138,0,0,0,19.76,1.74,19.83646138,16.05,0.89,16.07465707,0,0,0,16.05,0.89,16.07465707
09/12/2019 23:30,18.36,0.74,18.3749068,0,0,0,18.36,0.74,18.3749068,15.14,1.32,15.19743399,0,0,0,15.14,1.32,15.19743399
10/12/2019 00:00,17.37,2.55,17.5561784,0,0,0,17.37,2.55,17.5561784,14.29,-1.21,14.34113664,0,0,0,14.29,-1.21,14.34113664
10/12/2019 00:30,17,0.62,17.01130213,0,0,0,17,0.62,17.01130213,14.51,0.51,14.51896002,0,0,0,14.51,0.51,14.51896002
10/12/2019 01:00,17.4,1.53,17.46713772,0,0,0,17.4,1.53,17.46713772,14.51,-0.65,14.52455163,0,0,0,14.51,-0.65,14.52455163
10/12/2019 01:30,17.84,2.06,17.95854114,0,0,0,17.84,2.06,17.95854114,14.78,-0.88,14.80617439,0,0,0,14.78,-0.88,14.80617439
10/12/2019 02:00,17.13,1.85,17.22960824,0,0,0,17.13,1.85,17.22960824,14.13,-1.23,14.183434,0,0,0,14.13,-1.23,14.183434
10/12/2019 02:30,16.72,0.67,16.73341866,0,0,0,16.72,0.67,16.73341866,13.97,-0.37,13.97489893,0,0,0,13.97,-0.37,13.97489893
10/12/2019 03:00,16.14,-0.7,16.15517255,0,0,0,16.14,-0.7,16.15517255,13.67,0.67,13.68640932,0,0,0,13.67,0.67,13.68640932
10/12/2019 03:30,15.78,-0.74,15.79734155,0,0,0,15.78,-0.74,15.79734155,13.4,0.62,13.41433562,0,0,0,13.4,0.62,13.41433562
10/12/2019 04:00,15.62,-0.74,15.63751898,0,0,0,15.62,-0.74,15.63751898,13.24,0.62,13.25450867,0,0,0,13.24,0.62,13.25450867
10/12/2019 04:30,15.75,-0.8,15.77030437,0,0,0,15.75,-0.8,15.77030437,13.46,0.79,13.48316358,0,0,0,13.46,0.79,13.48316358
10/12/2019 05:00,15.63,-0.7,15.64566713,0,0,0,15.63,-0.7,15.64566713,13.31,0.73,13.33000375,0,0,0,13.31,0.73,13.33000375
10/12/2019 05:30,16.26,-0.57,16.26998771,0,0,0,16.26,-0.57,16.26998771,13.92,1.36,13.98627899,0,0,0,13.92,1.36,13.98627899
10/12/2019 06:00,17.15,0.51,17.15758141,0,0,0,17.15,0.51,17.15758141,14.41,0.96,14.44194239,0,0,0,14.41,0.96,14.44194239
10/12/2019 06:30,19.92,1.56,19.98099097,0,0,0,19.92,1.56,19.98099097,16.74,2.36,16.90553755,0,0,0,16.74,2.36,16.90553755
10/12/2019 07:00,23.34,3.17,23.55428836,0,0,0,23.34,3.17,23.55428836,19.21,2.9,19.42766327,0,0,0,19.21,2.9,19.42766327
10/12/2019 07:30,25.81,2.97,25.98031947,0,0,0,25.81,2.97,25.98031947,21.18,4.22,21.5963145,0,0,0,21.18,4.22,21.5963145
10/12/2019 08:00,28.24,4.87,28.65684037,0,0,0,28.24,4.87,28.65684037,22.35,3.97,22.69985463,0,0,0,22.35,3.97,22.69985463
10/12/2019 08:30,28.77,5.09,29.21679312,0,0,0,28.77,5.09,29.21679312,22.99,4.31,23.39051517,0,0,0,22.99,4.31,23.39051517
10/12/2019 09:00,29.48312,5.06466,29.91496525,0.15312,0.04466,0.1595,29.33,5.02,29.75650013,23.89312,5.12466,24.43651619,0.15312,0.04466,0.1595,23.74,5.08,24.27743809
10/12/2019 09:30,30.48328,6.83554,31.24027795,0.29328,0.08554,0.3055,30.19,6.75,30.93539397,24.03328,3.74554,24.3233965,0.29328,0.08554,0.3055,23.74,3.66,24.0204746
10/12/2019 10:00,30.132,8.211,31.23072117,0.312,0.091,0.325,29.82,8.12,30.90577292,23.512,2.181,23.61293936,0.312,0.091,0.325,23.2,2.09,23.29394986
10/12/2019 10:30,30.44,7.865,31.4396537,0.36,0.105,0.375,30.08,7.76,31.06483543,23.74,2.805,23.90513805,0.36,0.105,0.375,23.38,2.7,23.53538612
10/12/2019 11:00,30.12856,7.44458,31.03468864,0.35856,0.10458,0.3735,29.77,7.34,30.66151497,23.67856,2.91458,23.85726263,0.35856,0.10458,0.3735,23.32,2.81,23.48868877
10/12/2019 11:30,30.37928,8.04604,31.42673087,0.56928,0.16604,0.593,29.81,7.88,30.83391801,23.55928,2.89604,23.73661142,0.56928,0.16604,0.593,22.99,2.73,23.15152263
10/12/2019 12:00,30.08952,6.16236,30.71406672,0.65952,0.19236,0.687,29.43,5.97,30.02941558,23.83952,4.36236,24.23536463,0.65952,0.19236,0.687,23.18,4.17,23.55209757
10/12/2019 12:30,29.5512,4.6241,29.91079608,0.3912,0.1141,0.4075,29.16,4.51,29.50670602,23.7112,5.2641,24.28851075,0.3912,0.1141,0.4075,23.32,5.15,23.88189482
10/12/2019 13:00,29.15496,4.42228,29.4884427,0.38496,0.11228,0.401,28.77,4.31,29.09104673,23.19496,5.22228,23.77558365,0.38496,0.11228,0.401,22.81,5.11,23.37537593
10/12/2019 13:30,29.72728,4.49004,30.06445801,0.37728,0.11004,0.393,29.35,4.38,29.67502148,23.66728,5.15004,24.22112827,0.37728,0.11004,0.393,23.29,5.04,23.82909356
10/12/2019 14:00,29.76408,4.61744,30.12011305,0.33408,0.09744,0.348,29.43,4.52,29.77507851,23.62408,5.13744,24.17623721,0.33408,0.09744,0.348,23.29,5.04,23.82909356
10/12/2019 14:30,29.28048,4.68514,29.65294329,0.36048,0.10514,0.3755,28.92,4.58,29.28041666,23.24048,4.68514,23.70802496,0.36048,0.10514,0.3755,22.88,4.58,23.33389809
10/12/2019 15:00,29.2032,4.4026,29.53319788,0.2832,0.0826,0.295,28.92,4.32,29.2408755,23.2832,5.1126,23.83791268,0.2832,0.0826,0.295,23,5.03,23.54359573
10/12/2019 15:30,29.01312,3.81466,29.2628222,0.15312,0.04466,0.1595,28.86,3.77,29.10519713,23.41312,5.91466,24.14865195,0.15312,0.04466,0.1595,23.26,5.87,23.98925801
10/12/2019 16:00,30.67,5.66,31.18789028,0,0,0,30.67,5.66,31.18789028,24.15,5.08,24.6785109,0,0,0,24.15,5.08,24.6785109
10/12/2019 16:30,31.9,5.75,32.41407873,0,0,0,31.9,5.75,32.41407873,25.16,5.54,25.76270948,0,0,0,25.16,5.54,25.76270948
10/12/2019 17:00,31.71,7.68,32.62677581,0,0,0,31.71,7.68,32.62677581,25.46,2.87,25.62125095,0,0,0,25.46,2.87,25.62125095
10/12/2019 17:30,31.35,5.97,31.91337337,0,0,0,31.35,5.97,31.91337337,25.71,4.19,26.04918809,0,0,0,25.71,4.19,26.04918809
10/12/2019 18:00,30.4,4.79,30.77505646,0,0,0,30.4,4.79,30.77505646,25.16,4.79,25.61190543,0,0,0,25.16,4.79,25.61190543
10/12/2019 18:30,29.58,4.26,29.88518027,0,0,0,29.58,4.26,29.88518027,24.27,4.48,24.68001823,0,0,0,24.27,4.48,24.68001823
10/12/2019 19:00,28.44,3.45,28.64849211,0,0,0,28.44,3.45,28.64849211,23.11,3.76,23.41387836,0,0,0,23.11,3.76,23.41387836
10/12/2019 19:30,28.18,2.91,28.32985175,0,0,0,28.18,2.91,28.32985175,21.87,3.88,22.21151278,0,0,0,21.87,3.88,22.21151278
10/12/2019 20:00,27.26,3.28,27.45662033,0,0,0,27.26,3.28,27.45662033,20.91,2.98,21.12128074,0,0,0,20.91,2.98,21.12128074
10/12/2019 20:30,26.53,2.93,26.6913057,0,0,0,26.53,2.93,26.6913057,20.4,2.65,20.57140005,0,0,0,20.4,2.65,20.57140005
10/12/2019 21:00,25.5,2.25,25.59907225,0,0,0,25.5,2.25,25.59907225,19.81,2.89,20.0196953,0,0,0,19.81,2.89,20.0196953
10/12/2019 21:30,24.64,3.74,24.92222301,0,0,0,24.64,3.74,24.92222301,18.99,1.48,19.04758515,0,0,0,18.99,1.48,19.04758515
10/12/2019 22:00,23.04,3.78,23.34801919,0,0,0,23.04,3.78,23.34801919,17.61,-0.43,17.61524908,0,0,0,17.61,-0.43,17.61524908
10/12/2019 22:30,21.45,3.42,21.7209323,0,0,0,21.45,3.42,21.7209323,16.59,-0.61,16.6012108,0,0,0,16.59,-0.61,16.6012108
10/12/2019 23:00,19.62,0.85,19.6384037,0,0,0,19.62,0.85,19.6384037,15.89,1.49,15.95970551,0,0,0,15.89,1.49,15.95970551
10/12/2019 23:30,18.08,1.91,18.1806078,0,0,0,18.08,1.91,18.1806078,14.56,-0.57,14.57115301,0,0,0,14.56,-0.57,14.57115301
11/12/2019 00:00,17.26,2.17,17.39587595,0,0,0,17.26,2.17,17.39587595,13.87,-0.79,13.89247998,0,0,0,13.87,-0.79,13.89247998
11/12/2019 00:30,17.04,2.25,17.18790563,0,0,0,17.04,2.25,17.18790563,13.7,-0.84,13.72572767,0,0,0,13.7,-0.84,13.72572767
11/12/2019 01:00,17.18,1.95,17.29031232,0,0,0,17.18,1.95,17.29031232,13.91,-0.69,13.92710307,0,0,0,13.91,-0.69,13.92710307
11/12/2019 01:30,17.76,2.12,17.88608398,0,0,0,17.76,2.12,17.88608398,14.37,-0.53,14.37977051,0,0,0,14.37,-0.53,14.37977051
11/12/2019 02:00,17.27,1.96,17.38086592,0,0,0,17.27,1.96,17.38086592,13.93,-0.74,13.94964157,0,0,0,13.93,-0.74,13.94964157
11/12/2019 02:30,17.06,2.03,17.18035215,0,0,0,17.06,2.03,17.18035215,13.66,-1.18,13.7108716,0,0,0,13.66,-1.18,13.7108716
11/12/2019 03:00,16.56,1.07,16.59453223,0,0,0,16.56,1.07,16.59453223,13.44,-0.38,13.44537095,0,0,0,13.44,-0.38,13.44537095
11/12/2019 03:30,15.88,-1.09,15.91736473,0,0,0,15.88,-1.09,15.91736473,13.29,1.29,13.35246045,0,0,0,13.29,1.29,13.35246045
11/12/2019 04:00,15.63,-1.27,15.68151141,0,0,0,15.63,-1.27,15.68151141,13.1,1.33,13.16734218,0,0,0,13.1,1.33,13.16734218
11/12/2019 04:30,15.63,-1.01,15.66259876,0,0,0,15.63,-1.01,15.66259876,13.2,1.12,13.24742994,0,0,0,13.2,1.12,13.24742994
11/12/2019 05:00,15.23,-1.23,15.27958769,0,0,0,15.23,-1.23,15.27958769,12.8,1.25,12.86089033,0,0,0,12.8,1.25,12.86089033
11/12/2019 05:30,16.25,0.01,16.25000308,0,0,0,16.25,0.01,16.25000308,13.56,1.01,13.59756228,0,0,0,13.56,1.01,13.59756228
11/12/2019 06:00,17.6,0.57,17.60922769,0,0,0,17.6,0.57,17.60922769,14.14,0.93,14.17055045,0,0,0,14.14,0.93,14.17055045
11/12/2019 06:30,20.7,4.07,21.09632432,0,0,0,20.7,4.07,21.09632432,16.67,1.81,16.76797543,0,0,0,16.67,1.81,16.76797543
11/12/2019 07:00,22.9,4.33,23.30576967,0,0,0,22.9,4.33,23.30576967,17.93,0.94,17.95462336,0,0,0,17.93,0.94,17.95462336
11/12/2019 07:30,25.66,4.65,26.07792361,0,0,0,25.66,4.65,26.07792361,20.92,3.23,21.16788369,0,0,0,20.92,3.23,21.16788369
11/12/2019 08:00,27.28,3.44,27.49603608,0,0,0,27.28,3.44,27.49603608,22.73,5.8,23.45832262,0,0,0,22.73,5.8,23.45832262
11/12/2019 08:30,28.31888,4.24134,28.63473292,0.27888,0.08134,0.2905,28.04,4.16,28.34690812,23.66888,6.21134,24.47032131,0.27888,0.08134,0.2905,23.39,6.13,24.17992969
11/12/2019 09:00,28.6932,4.2951,29.01288697,0.4632,0.1351,0.4825,28.23,4.16,28.53486464,23.1132,6.1251,23.91101972,0.4632,0.1351,0.4825,22.65,5.99,23.42867047
11/12/2019 09:30,28.63008,4.30044,28.95125671,0.79008,0.23044,0.823,27.84,4.07,28.13592899,23.40008,6.41044,24.26226463,0.79008,0.23044,0.823,22.61,6.18,23.43937926
11/12/2019 10:00,28.58784,4.45812,28.93336188,1.46784,0.42812,1.529,27.12,4.03,27.41779167,23.27784,6.52812,24.17590093,1.46784,0.42812,1.529,21.81,6.1,22.64698876
11/12/2019 10:30,27.7064,4.4802,28.06629283,3.0864,0.9002,3.215,24.62,3.58,24.87892281,22.6864,6.8402,23.69516999,3.0864,0.9002,3.215,19.6,5.94,20.48032226
11/12/2019 11:00,27.0896,4.4928,27.45963729,3.1296,0.9128,3.26,23.96,3.58,24.22597779,22.0896,6.4428,23.01,3.1296,0.9128,3.26,18.96,5.53,19.75
11/12/2019 11:30,27.67784,5.51812,28.2225526,5.06784,1.47812,5.279,22.61,4.04,22.96810179,23.10784,7.58812,24.32183864,5.06784,1.47812,5.279,18.04,6.11,19.04661912
11/12/2019 12:00,28.57232,5.53776,29.10402474,4.55232,1.32776,4.742,24.02,4.21,24.38615386,23.68232,7.67776,24.89578838,4.55232,1.32776,4.742,19.13,6.35,20.15637368
11/12/2019 12:30,27.93296,4.78128,28.33921122,2.47296,0.72128,2.576,25.46,4.06,25.78168342,23.74296,6.75128,24.68416357,2.47296,0.72128,2.576,21.27,6.03,22.10822924
11/12/2019 13:00,27.92312,4.82466,28.336866,2.79312,0.81466,2.9095,25.13,4.01,25.44792722,23.94312,6.76466,24.88038626,2.79312,0.81466,2.9095,21.15,5.95,21.97100362
11/12/2019 13:30,28.86776,4.34268,29.19257503,1.27776,0.37268,1.331,27.59,3.97,27.87416366,23.88776,6.41268,24.73353073,1.27776,0.37268,1.331,22.61,6.04,23.40285666
