Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
11/12/2019 14:00,28.51632,3.72226,28.75822884,0.55632,0.16226,0.5795,27.96,3.56,28.18572688,24.36632,5.81226,25.04994844,0.55632,0.16226,0.5795,23.81,5.65,24.47117897
11/12/2019 14:30,29.17032,3.86676,29.42548898,0.40032,0.11676,0.417,28.77,3.75,29.01336589,24.43032,6.08676,25.17715597,0.40032,0.11676,0.417,24.03,5.97,24.76048869
11/12/2019 15:00,29.45216,3.15938,29.62113115,0.27216,0.07938,0.2835,29.18,3.08,29.34209945,24.06216,6.34938,24.88578249,0.27216,0.07938,0.2835,23.79,6.27,24.60237793
11/12/2019 15:30,29.53368,5.77274,30.0925702,0.04368,0.01274,0.0455,29.49,5.76,30.04725778,23.20368,3.38274,23.44895937,0.04368,0.01274,0.0455,23.16,3.37,23.40389925
11/12/2019 16:00,30.83,6.32,31.47111851,0,0,0,30.83,6.32,31.47111851,23.79,3.32,24.02054329,0,0,0,23.79,3.32,24.02054329
11/12/2019 16:30,31.61,6.07,32.18752864,0,0,0,31.61,6.07,32.18752864,24.35,3.76,24.63858965,0,0,0,24.35,3.76,24.63858965
11/12/2019 17:00,31.08,6.02,31.65764994,0,0,0,31.08,6.02,31.65764994,25.35,3.28,25.56131648,0,0,0,25.35,3.28,25.56131648
11/12/2019 17:30,31.48,4.45,31.79296935,0,0,0,31.48,4.45,31.79296935,26.38,5.18,26.88376462,0,0,0,26.38,5.18,26.88376462
11/12/2019 18:00,31.33,4.02,31.58685328,0,0,0,31.33,4.02,31.58685328,26.38,5.62,26.9720003,0,0,0,26.38,5.62,26.9720003
11/12/2019 18:30,30.77,3.9,31.01617159,0,0,0,30.77,3.9,31.01617159,25.63,5.4,26.19268791,0,0,0,25.63,5.4,26.19268791
11/12/2019 19:00,30.4,3.51,30.60196236,0,0,0,30.4,3.51,30.60196236,24.95,5.36,25.5192496,0,0,0,24.95,5.36,25.5192496
11/12/2019 19:30,29.74,2.7,29.86231069,0,0,0,29.74,2.7,29.86231069,23.51,5.1,24.05680985,0,0,0,23.51,5.1,24.05680985
11/12/2019 20:00,28.83,2.7,28.95615479,0,0,0,28.83,2.7,28.95615479,22.58,4.59,23.04179897,0,0,0,22.58,4.59,23.04179897
11/12/2019 20:30,28.25,2.74,28.38256683,0,0,0,28.25,2.74,28.38256683,22.03,4.24,22.43431523,0,0,0,22.03,4.24,22.43431523
11/12/2019 21:00,27.05,2.05,27.127569,0,0,0,27.05,2.05,27.127569,21.26,3.77,21.59167664,0,0,0,21.26,3.77,21.59167664
11/12/2019 21:30,25.79,2.09,25.87454734,0,0,0,25.79,2.09,25.87454734,20.42,3.25,20.67701381,0,0,0,20.42,3.25,20.67701381
11/12/2019 22:00,24.75,4.88,25.22651185,0,0,0,24.75,4.88,25.22651185,18.8,-0.46,18.80562682,0,0,0,18.8,-0.46,18.80562682
11/12/2019 22:30,22.35,3.36,22.60115263,0,0,0,22.35,3.36,22.60115263,17.18,-0.53,17.18817326,0,0,0,17.18,-0.53,17.18817326
11/12/2019 23:00,20.21,0.99,20.23423337,0,0,0,20.21,0.99,20.23423337,16.43,1.39,16.4886931,0,0,0,16.43,1.39,16.4886931
11/12/2019 23:30,19,1.22,19.03912813,0,0,0,19,1.22,19.03912813,15.46,0.94,15.48855061,0,0,0,15.46,0.94,15.48855061
12/12/2019 00:00,18.13,1.22,18.17100162,0,0,0,18.13,1.22,18.17100162,14.96,0.88,14.98586,0,0,0,14.96,0.88,14.98586
12/12/2019 00:30,17.71,0.98,17.7370939,0,0,0,17.71,0.98,17.7370939,14.81,0.67,14.82514755,0,0,0,14.81,0.67,14.82514755
12/12/2019 01:00,18.26,1.62,18.33172114,0,0,0,18.26,1.62,18.33172114,14.81,0.02,14.8100135,0,0,0,14.81,0.02,14.8100135
12/12/2019 01:30,18.54,2.34,18.68708645,0,0,0,18.54,2.34,18.68708645,14.69,-0.66,14.70481894,0,0,0,14.69,-0.66,14.70481894
12/12/2019 02:00,17.95,1.88,18.04818273,0,0,0,17.95,1.88,18.04818273,14.26,-0.9,14.2883729,0,0,0,14.26,-0.9,14.2883729
12/12/2019 02:30,17.37,1.22,17.41279128,0,0,0,17.37,1.22,17.41279128,14.05,0.15,14.05080069,0,0,0,14.05,0.15,14.05080069
12/12/2019 03:00,16.86,-0.47,16.86654974,0,0,0,16.86,-0.47,16.86654974,13.81,0.64,13.82482188,0,0,0,13.81,0.64,13.82482188
12/12/2019 03:30,16.56,-0.51,16.5678514,0,0,0,16.56,-0.51,16.5678514,13.55,0.72,13.56911567,0,0,0,13.55,0.72,13.56911567
12/12/2019 04:00,16.41,-0.51,16.41792313,0,0,0,16.41,-0.51,16.41792313,13.49,0.8,13.51370046,0,0,0,13.49,0.8,13.51370046
12/12/2019 04:30,16.45,-0.58,16.46022175,0,0,0,16.45,-0.58,16.46022175,13.62,0.93,13.65171418,0,0,0,13.62,0.93,13.65171418
12/12/2019 05:00,16.62,-0.53,16.62844851,0,0,0,16.62,-0.53,16.62844851,13.58,0.72,13.5990735,0,0,0,13.58,0.72,13.5990735
12/12/2019 05:30,17.25,0.42,17.25511229,0,0,0,17.25,0.42,17.25511229,14.18,0.72,14.1982675,0,0,0,14.18,0.72,14.1982675
12/12/2019 06:00,18.01,-0.5,18.01693925,0,0,0,18.01,-0.5,18.01693925,15.07,1.73,15.16897492,0,0,0,15.07,1.73,15.16897492
12/12/2019 06:30,21.04,3.52,21.33241665,0,0,0,21.04,3.52,21.33241665,17.09,0.76,17.10689042,0,0,0,17.09,0.76,17.10689042
12/12/2019 07:00,24.35,3.18,24.55676892,0,0,0,24.35,3.18,24.55676892,19.68,3.45,19.98011261,0,0,0,19.68,3.45,19.98011261
12/12/2019 07:30,27.28,4.14,27.59235401,0,0,0,27.28,4.14,27.59235401,21.35,3.63,21.65639397,0,0,0,21.35,3.63,21.65639397
12/12/2019 08:00,29.46,7.39,30.37274601,0,0,0,29.46,7.39,30.37274601,22.82,1.99,22.90660385,0,0,0,22.82,1.99,22.90660385
12/12/2019 08:30,29.96464,7.51802,30.89336944,0.16464,0.04802,0.1715,29.8,7.47,30.72199375,23.31464,2.29802,23.42761905,0.16464,0.04802,0.1715,23.15,2.25,23.25908425
12/12/2019 09:00,29.18512,7.16066,30.05072846,0.34512,0.10066,0.3595,28.84,7.06,29.69156783,22.20512,1.90066,22.28631559,0.34512,0.10066,0.3595,21.86,1.8,21.93398277
12/12/2019 09:30,29.36648,6.81314,30.14645956,0.45648,0.13314,0.4755,28.91,6.68,29.67171212,22.37648,1.58314,22.43241381,0.45648,0.13314,0.4755,21.92,1.45,21.96790614
12/12/2019 10:00,28.8576,6.4493,29.56948678,0.7176,0.2093,0.7475,28.14,6.24,28.82355287,22.1176,1.7193,22.1843238,0.7176,0.2093,0.7475,21.4,1.51,21.45320722
12/12/2019 10:30,29.18456,6.93008,29.9960756,0.75456,0.22008,0.786,28.43,6.71,29.2111109,22.83456,1.82008,22.90698194,0.75456,0.22008,0.786,22.08,1.6,22.13789511
12/12/2019 11:00,29.79056,7.41808,30.70025042,0.61056,0.17808,0.636,29.18,7.24,30.06476343,23.13056,2.20808,23.23571439,0.61056,0.17808,0.636,22.52,2.03,22.61130912
12/12/2019 11:30,30.02952,7.24236,30.89051391,0.41952,0.12236,0.437,29.61,7.12,30.4540063,23.71952,2.45236,23.8459577,0.41952,0.12236,0.437,23.3,2.33,23.4162102
12/12/2019 12:00,30.39592,7.50756,31.3093502,0.26592,0.07756,0.277,30.13,7.43,31.03259254,24.01592,2.32756,24.12844688,0.26592,0.07756,0.277,23.75,2.25,23.85634088
12/12/2019 12:30,29.9568,7.3699,30.85004526,0.3768,0.1099,0.3925,29.58,7.26,30.45790538,23.6968,2.1199,23.79143346,0.3768,0.1099,0.3925,23.32,2.01,23.40646278
12/12/2019 13:00,29.9664,6.9527,30.76239858,0.3864,0.1127,0.4025,29.58,6.84,30.36053359,23.5664,2.5627,23.70532936,0.3864,0.1127,0.4025,23.18,2.45,23.30911624
12/12/2019 13:30,29.69928,4.25354,30.00233049,0.38928,0.11354,0.4055,29.31,4.14,29.60094086,24.75928,5.16354,25.29197682,0.38928,0.11354,0.4055,24.37,5.05,24.88773594
12/12/2019 14:00,29.38528,3.47904,29.59051199,0.30528,0.08904,0.318,29.08,3.39,29.27692778,24.80528,5.73904,25.4605282,0.30528,0.08904,0.318,24.5,5.65,25.14304079
12/12/2019 14:30,29.792,6.2235,30.43509843,0.252,0.0735,0.2625,29.54,6.15,30.17340054,23.412,2.6135,23.55742189,0.252,0.0735,0.2625,23.16,2.54,23.29886693
12/12/2019 15:00,29.4876,6.2693,30.14668599,0.2376,0.0693,0.2475,29.25,6.2,29.89987458,22.8576,2.0293,22.94750392,0.2376,0.0693,0.2475,22.62,1.96,22.70475721
12/12/2019 15:30,30.2532,5.8301,30.80983895,0.1032,0.0301,0.1075,30.15,5.8,30.70280932,23.4132,3.1001,23.61754759,0.1032,0.0301,0.1075,23.31,3.07,23.51129516
12/12/2019 16:00,30.94,5.69,31.45885726,0,0,0,30.94,5.69,31.45885726,24.6,3.7,24.87669592,0,0,0,24.6,3.7,24.87669592
12/12/2019 16:30,31.25,5.69,31.76379385,0,0,0,31.25,5.69,31.76379385,25.46,3.78,25.73907535,0,0,0,25.46,3.78,25.73907535
12/12/2019 17:00,31.04,5.65,31.55002536,0,0,0,31.04,5.65,31.55002536,25.33,3.33,25.54795099,0,0,0,25.33,3.33,25.54795099
12/12/2019 17:30,31.1,5.59,31.59838762,0,0,0,31.1,5.59,31.59838762,25.4,3.28,25.61090393,0,0,0,25.4,3.28,25.61090393
12/12/2019 18:00,30.84,5.97,31.41252139,0,0,0,30.84,5.97,31.41252139,24.97,2.92,25.14015314,0,0,0,24.97,2.92,25.14015314
12/12/2019 18:30,30.17,5.61,30.68714715,0,0,0,30.17,5.61,30.68714715,24.07,2.35,24.18444541,0,0,0,24.07,2.35,24.18444541
12/12/2019 19:00,29.81,3.84,30.05630882,0,0,0,29.81,3.84,30.05630882,23.6,4.17,23.9655774,0,0,0,23.6,4.17,23.9655774
12/12/2019 19:30,29.36,3.43,29.55967693,0,0,0,29.36,3.43,29.55967693,22.77,4.23,23.15957253,0,0,0,22.77,4.23,23.15957253
12/12/2019 20:00,28.4,3.04,28.56224081,0,0,0,28.4,3.04,28.56224081,22.19,4.07,22.56016401,0,0,0,22.19,4.07,22.56016401
12/12/2019 20:30,27.83,4.47,28.18669544,0,0,0,27.83,4.47,28.18669544,21.34,1.79,21.41494105,0,0,0,21.34,1.79,21.41494105
12/12/2019 21:00,26.84,4.47,27.20967659,0,0,0,26.84,4.47,27.20967659,20.74,1.11,20.76968223,0,0,0,20.74,1.11,20.76968223
12/12/2019 21:30,25.64,4.72,26.07082661,0,0,0,25.64,4.72,26.07082661,19.85,0.67,19.86130409,0,0,0,19.85,0.67,19.86130409
12/12/2019 22:00,23.57,3,23.76015362,0,0,0,23.57,3,23.76015362,18.97,1.59,19.03651754,0,0,0,18.97,1.59,19.03651754
12/12/2019 22:30,21.34,0.88,21.35813662,0,0,0,21.34,0.88,21.35813662,16.83,1.65,16.91068893,0,0,0,16.83,1.65,16.91068893
12/12/2019 23:00,19.99,0.62,19.9996125,0,0,0,19.99,0.62,19.9996125,15.88,1.51,15.95163001,0,0,0,15.88,1.51,15.95163001
12/12/2019 23:30,18.85,1.94,18.94956728,0,0,0,18.85,1.94,18.94956728,14.72,-0.43,14.72627923,0,0,0,14.72,-0.43,14.72627923
13/12/2019 00:00,17.91,2.36,18.0648194,0,0,0,17.91,2.36,18.0648194,13.79,-1.44,13.86498107,0,0,0,13.79,-1.44,13.86498107
13/12/2019 00:30,17.72,2.28,17.86607959,0,0,0,17.72,2.28,17.86607959,13.75,-1.31,13.81226267,0,0,0,13.75,-1.31,13.81226267
13/12/2019 01:00,17.85,2.55,18.03122292,0,0,0,17.85,2.55,18.03122292,13.79,-1.56,13.87795734,0,0,0,13.79,-1.56,13.87795734
13/12/2019 01:30,17.63,2.37,17.78858623,0,0,0,17.63,2.37,17.78858623,13.61,-1.71,13.71700405,0,0,0,13.61,-1.71,13.71700405
13/12/2019 02:00,17.35,1.86,17.44941546,0,0,0,17.35,1.86,17.44941546,13.65,-1.37,13.71857864,0,0,0,13.65,-1.37,13.71857864
13/12/2019 02:30,16.8,-0.39,16.80452618,0,0,0,16.8,-0.39,16.80452618,13.5,0.68,13.51711508,0,0,0,13.5,0.68,13.51711508
13/12/2019 03:00,16.55,-0.12,16.55043504,0,0,0,16.55,-0.12,16.55043504,13.28,0.4,13.28602273,0,0,0,13.28,0.4,13.28602273
13/12/2019 03:30,16.12,-0.41,16.12521318,0,0,0,16.12,-0.41,16.12521318,12.99,0.43,12.99711506,0,0,0,12.99,0.43,12.99711506
13/12/2019 04:00,15.74,1.99,15.86529861,0,0,0,15.74,1.99,15.86529861,12.6,-2.88,12.92495261,0,0,0,12.6,-2.88,12.92495261
13/12/2019 04:30,15.6,1.04,15.63462823,0,0,0,15.6,1.04,15.63462823,12.68,-1.32,12.74852148,0,0,0,12.68,-1.32,12.74852148
13/12/2019 05:00,15.72,1.04,15.75436447,0,0,0,15.72,1.04,15.75436447,12.81,-1.21,12.86701986,0,0,0,12.81,-1.21,12.86701986
13/12/2019 05:30,15.98,1.13,16.01990325,0,0,0,15.98,1.13,16.01990325,12.98,-1.15,13.03084418,0,0,0,12.98,-1.15,13.03084418
13/12/2019 06:00,16.81,-1.01,16.84031472,0,0,0,16.81,-1.01,16.84031472,13.75,1.69,13.85346888,0,0,0,13.75,1.69,13.85346888
13/12/2019 06:30,19.86,2,19.9604509,0,0,0,19.86,2,19.9604509,15.74,1.53,15.81418667,0,0,0,15.74,1.53,15.81418667
13/12/2019 07:00,22.77,2.49,22.90574164,0,0,0,22.77,2.49,22.90574164,18.29,2.75,18.49558326,0,0,0,18.29,2.75,18.49558326
13/12/2019 07:30,25.18,3.97,25.49104353,0,0,0,25.18,3.97,25.49104353,19.84,2.42,19.9870458,0,0,0,19.84,2.42,19.9870458
13/12/2019 08:00,26.89,5.79,27.50629383,0,0,0,26.89,5.79,27.50629383,20.84,1.73,20.91168334,0,0,0,20.84,1.73,20.91168334
13/12/2019 08:30,27.74872,5.41296,28.27174557,0.07872,0.02296,0.082,27.67,5.39,28.19008691,21.91872,3.37296,22.17672531,0.07872,0.02296,0.082,21.84,3.35,22.09543165
13/12/2019 09:00,27.93784,3.60812,28.16986748,0.26784,0.07812,0.279,27.67,3.53,27.89426106,22.57784,5.60812,23.26391775,0.26784,0.07812,0.279,22.31,5.53,22.98514738
13/12/2019 09:30,28.18824,3.62282,28.42009323,0.31824,0.09282,0.3315,27.87,3.53,28.09266452,22.79824,5.69282,23.49825412,0.31824,0.09282,0.3315,22.48,5.6,23.16701103
13/12/2019 10:00,28.1656,3.6533,28.40154264,0.7656,0.2233,0.7975,27.4,3.43,27.61385341,22.8256,5.7633,23.54195494,0.7656,0.2233,0.7975,22.06,5.54,22.74500385
13/12/2019 10:30,28.5696,3.8328,28.82555117,0.2496,0.0728,0.26,28.32,3.76,28.56851414,23.1996,5.9028,23.93876538,0.2496,0.0728,0.26,22.95,5.83,23.67892312
13/12/2019 11:00,28.88432,4.22376,29.19150716,0.18432,0.05376,0.192,28.7,4.17,29.00136031,23.41432,5.69376,24.09666541,0.18432,0.05376,0.192,23.23,5.64,23.90486352
13/12/2019 11:30,28.9496,4.3553,29.27538178,0.1896,0.0553,0.1975,28.76,4.3,29.07967675,23.4196,5.9753,24.16985466,0.1896,0.0553,0.1975,23.23,5.92,23.97246963
13/12/2019 12:00,29.25768,4.26724,29.56723146,0.36768,0.10724,0.383,28.89,4.16,29.18797184,23.95768,6.07724,24.71645761,0.36768,0.10724,0.383,23.59,5.97,24.33370091
13/12/2019 12:30,28.59368,4.02024,28.87491759,0.10368,0.03024,0.108,28.49,3.99,28.7680413,23.33368,5.53024,23.98007875,0.10368,0.03024,0.108,23.23,5.5,23.87222026
13/12/2019 13:00,28.44352,3.57436,28.66722657,0.08352,0.02436,0.087,28.36,3.55,28.58132432,22.71352,5.08436,23.27562475,0.08352,0.02436,0.087,22.63,5.06,23.18880118
13/12/2019 13:30,28.02232,2.88276,28.17020986,0.11232,0.03276,0.117,27.91,2.85,28.055135,22.40232,5.09276,22.97390141,0.11232,0.03276,0.117,22.29,5.06,22.85711487
13/12/2019 14:00,28.1536,3.1673,28.33120157,0.0936,0.0273,0.0975,28.06,3.14,28.23514123,22.3236,4.7473,22.82279506,0.0936,0.0273,0.0975,22.23,4.72,22.7255649
13/12/2019 14:30,27.73392,3.12156,27.90903896,0.07392,0.02156,0.077,27.66,3.1,27.83317445,22.04392,4.64156,22.5272832,0.07392,0.02156,0.077,21.97,4.62,22.45050779
13/12/2019 15:00,27.4424,2.8682,27.59188085,0.0624,0.0182,0.065,27.38,2.85,27.52792945,21.8024,4.5082,22.2636141,0.0624,0.0182,0.065,21.74,4.49,22.19882204
13/12/2019 15:30,26.4,2.1475,26.48719986,0.06,0.0175,0.0625,26.34,2.13,26.42598153,21.06,3.9675,21.43046094,0.06,0.0175,0.0625,21,3.95,21.36825917
13/12/2019 16:00,26.01248,1.54364,26.05824131,0.01248,0.00364,0.013,26,1.54,26.04556776,20.71248,3.80364,21.05883437,0.01248,0.00364,0.013,20.7,3.8,21.04590221
13/12/2019 16:30,26.76,2.25,26.85442422,0,0,0,26.76,2.25,26.85442422,21.64,3.58,21.93412866,0,0,0,21.64,3.58,21.93412866
13/12/2019 17:00,27.51,3.15,27.68975623,0,0,0,27.51,3.15,27.68975623,22.43,3.63,22.72183531,0,0,0,22.43,3.63,22.72183531
13/12/2019 17:30,28.06,3.23,28.24529164,0,0,0,28.06,3.23,28.24529164,22.81,3.75,23.11619778,0,0,0,22.81,3.75,23.11619778
13/12/2019 18:00,27.44,3.13,27.61793801,0,0,0,27.44,3.13,27.61793801,22.31,3.6,22.59858624,0,0,0,22.31,3.6,22.59858624
13/12/2019 18:30,26.44,2.84,26.59208905,0,0,0,26.44,2.84,26.59208905,21.49,3.08,21.70959465,0,0,0,21.49,3.08,21.70959465
13/12/2019 19:00,25.76,2.48,25.87910354,0,0,0,25.76,2.48,25.87910354,21.01,3.02,21.22593932,0,0,0,21.01,3.02,21.22593932
13/12/2019 19:30,25.53,1.72,25.58787408,0,0,0,25.53,1.72,25.58787408,20.05,3.32,20.32301405,0,0,0,20.05,3.32,20.32301405
13/12/2019 20:00,24.84,1.99,24.91958467,0,0,0,24.84,1.99,24.91958467,19.4,2.71,19.58836645,0,0,0,19.4,2.71,19.58836645
13/12/2019 20:30,24.17,1.99,24.25178344,0,0,0,24.17,1.99,24.25178344,18.64,2.15,18.76358441,0,0,0,18.64,2.15,18.76358441
13/12/2019 21:00,23.39,2.2,23.4932352,0,0,0,23.39,2.2,23.4932352,18.03,2.19,18.16251635,0,0,0,18.03,2.19,18.16251635
13/12/2019 21:30,22.36,3.63,22.65273714,0,0,0,22.36,3.63,22.65273714,16.94,-0.7,16.95445664,0,0,0,16.94,-0.7,16.95445664
13/12/2019 22:00,21.04,2.03,21.13770328,0,0,0,21.04,2.03,21.13770328,16.26,0.54,16.26896432,0,0,0,16.26,0.54,16.26896432
13/12/2019 22:30,20.13,3.82,20.4892484,0,0,0,20.13,3.82,20.4892484,15.16,-1.55,15.23903212,0,0,0,15.16,-1.55,15.23903212
13/12/2019 23:00,18.33,1.42,18.38492045,0,0,0,18.33,1.42,18.38492045,14.28,0.18,14.28113441,0,0,0,14.28,0.18,14.28113441
13/12/2019 23:30,16.88,0.52,16.88800758,0,0,0,16.88,0.52,16.88800758,13.35,0.78,13.3727671,0,0,0,13.35,0.78,13.3727671
14/12/2019 00:00,15.97,-0.71,15.98577493,0,0,0,15.97,-0.71,15.98577493,12.81,1.04,12.85214768,0,0,0,12.81,1.04,12.85214768
14/12/2019 00:30,15.7,-0.41,15.70535259,0,0,0,15.7,-0.41,15.70535259,12.68,0.83,12.70713579,0,0,0,12.68,0.83,12.70713579
14/12/2019 01:00,15.83,-0.41,15.83530865,0,0,0,15.83,-0.41,15.83530865,12.93,0.86,12.95856859,0,0,0,12.93,0.86,12.95856859
14/12/2019 01:30,15.9,-0.53,15.90883088,0,0,0,15.9,-0.53,15.90883088,13.05,0.91,13.08168949,0,0,0,13.05,0.91,13.08168949
14/12/2019 02:00,15.67,1.15,15.7121418,0,0,0,15.67,1.15,15.7121418,12.65,-0.62,12.66518456,0,0,0,12.65,-0.62,12.66518456
14/12/2019 02:30,15.52,1.71,15.61392007,0,0,0,15.52,1.71,15.61392007,12.23,-1.27,12.2957635,0,0,0,12.23,-1.27,12.2957635
14/12/2019 03:00,15.2,-0.58,15.21106176,0,0,0,15.2,-0.58,15.21106176,12.1,0.68,12.11909238,0,0,0,12.1,0.68,12.11909238
14/12/2019 03:30,14.83,0,14.83,0,0,0,14.83,0,14.83,11.87,0.41,11.87707877,0,0,0,11.87,0.41,11.87707877
14/12/2019 04:00,14.68,2.87,14.95791764,0,0,0,14.68,2.87,14.95791764,11.55,-2.61,11.8412246,0,0,0,11.55,-2.61,11.8412246
14/12/2019 04:30,14.22,0.82,14.24362313,0,0,0,14.22,0.82,14.24362313,11.49,-1.08,11.54064556,0,0,0,11.49,-1.08,11.54064556
14/12/2019 05:00,14.22,0.85,14.24538171,0,0,0,14.22,0.85,14.24538171,11.42,-1.13,11.47577013,0,0,0,11.42,-1.13,11.47577013
14/12/2019 05:30,14.41,1.05,14.44820404,0,0,0,14.41,1.05,14.44820404,11.61,-1.05,11.65738393,0,0,0,11.61,-1.05,11.65738393
14/12/2019 06:00,14.67,-1.4,14.73665159,0,0,0,14.67,-1.4,14.73665159,12.05,1.85,12.19118534,0,0,0,12.05,1.85,12.19118534
14/12/2019 06:30,15.55,-1.71,15.64373996,0,0,0,15.55,-1.71,15.64373996,12.82,2.6,13.08099385,0,0,0,12.82,2.6,13.08099385
14/12/2019 07:00,16.6,-1.46,16.66408113,0,0,0,16.6,-1.46,16.66408113,13.59,2.91,13.89806461,0,0,0,13.59,2.91,13.89806461
14/12/2019 07:30,17.95,0.78,17.96693908,0,0,0,17.95,0.78,17.96693908,14.08,0.79,14.10214523,0,0,0,14.08,0.79,14.10214523
14/12/2019 08:00,19.18,0.93,19.20253369,0,0,0,19.18,0.93,19.20253369,15.03,1.29,15.0852577,0,0,0,15.03,1.29,15.0852577
14/12/2019 08:30,20.46928,1.66854,20.53717238,0.02928,0.00854,0.0305,20.44,1.66,20.50729626,15.78928,1.36854,15.84847831,0.02928,0.00854,0.0305,15.76,1.36,15.81857136
14/12/2019 09:00,21.6424,1.3282,21.6831177,0.0624,0.0182,0.065,21.58,1.31,21.61972479,16.7524,2.1482,16.88957279,0.0624,0.0182,0.065,16.69,2.13,16.82536775
14/12/2019 09:30,22.46056,1.70058,22.5248469,0.07056,0.02058,0.0735,22.39,1.68,22.45293967,17.29056,1.93058,17.39800575,0.07056,0.02058,0.0735,17.22,1.91,17.32560244
14/12/2019 10:00,22.41872,1.13296,22.44732957,0.07872,0.02296,0.082,22.34,1.11,22.3675591,17.43872,2.47296,17.61319069,0.07872,0.02296,0.082,17.36,2.45,17.53203069
14/12/2019 10:30,23.14504,1.55772,23.19740003,0.09504,0.02772,0.099,23.05,1.53,23.10072293,17.89504,2.56772,18.07831968,0.09504,0.02772,0.099,17.8,2.54,17.98031145
14/12/2019 11:00,23.48992,1.96706,23.57213751,0.22992,0.06706,0.2395,23.26,1.9,23.33747201,18.19992,2.30706,18.34556115,0.22992,0.06706,0.2395,17.97,2.24,18.10907231
14/12/2019 11:30,23.09656,2.01858,23.18460155,0.40656,0.11858,0.4235,22.69,1.9,22.7694115,18.00656,2.09858,18.12843736,0.40656,0.11858,0.4235,17.6,1.98,17.71102482
14/12/2019 12:00,23.48904,2.03722,23.57721921,0.29904,0.08722,0.3115,23.19,1.95,23.27184135,18.28904,2.16722,18.41699831,0.29904,0.08722,0.3115,17.99,2.08,18.10984539
14/12/2019 12:30,23.30824,1.94782,23.38948599,0.43824,0.12782,0.4565,22.87,1.82,22.94230372,18.24824,2.12782,18.37187745,0.43824,0.12782,0.4565,17.81,2,17.92194465
14/12/2019 13:00,22.96256,1.89158,23.04033933,0.38256,0.11158,0.3985,22.58,1.78,22.65005077,17.88256,1.92158,17.98550588,0.38256,0.11158,0.3985,17.5,1.81,17.59335386
14/12/2019 13:30,22.76416,1.71038,22.82832408,0.34416,0.10038,0.3585,22.42,1.61,22.47773343,17.78416,1.91038,17.8864725,0.34416,0.10038,0.3585,17.44,1.81,17.53367332
14/12/2019 14:00,22.55192,1.59806,22.60846946,0.30192,0.08806,0.3145,22.25,1.51,22.30117934,17.65192,1.82806,17.7463259,0.30192,0.08806,0.3145,17.35,1.74,17.43703243
14/12/2019 14:30,22.07168,1.39174,22.11551488,0.21168,0.06174,0.2205,21.86,1.33,21.90042237,17.12168,1.61174,17.19737282,0.21168,0.06174,0.2205,16.91,1.55,16.98088926
14/12/2019 15:00,21.98192,1.29556,22.02006545,0.12192,0.03556,0.127,21.86,1.26,21.89628279,16.84192,1.54556,16.91268828,0.12192,0.03556,0.127,16.72,1.51,16.78804634
14/12/2019 15:30,21.89392,1.17156,21.92524312,0.07392,0.02156,0.077,21.82,1.15,21.85028375,16.56392,1.45156,16.62740125,0.07392,0.02156,0.077,16.49,1.43,16.55188811
14/12/2019 16:00,22.50312,1.20966,22.53560931,0.03312,0.00966,0.0345,22.47,1.2,22.50201991,16.94312,1.67966,17.02617318,0.03312,0.00966,0.0345,16.91,1.67,16.99226295
14/12/2019 16:30,23.86,1.68,23.91907189,0,0,0,23.86,1.68,23.91907189,18.13,2.51,18.30292326,0,0,0,18.13,2.51,18.30292326
14/12/2019 17:00,24.85,3.86,25.1480039,0,0,0,24.85,3.86,25.1480039,18.29,0.57,18.29887975,0,0,0,18.29,0.57,18.29887975
14/12/2019 17:30,25.25,4.28,25.61017181,0,0,0,25.25,4.28,25.61017181,18.97,-0.03,18.97002372,0,0,0,18.97,-0.03,18.97002372
14/12/2019 18:00,25.13,4.12,25.46549234,0,0,0,25.13,4.12,25.46549234,18.62,-0.42,18.62473624,0,0,0,18.62,-0.42,18.62473624
14/12/2019 18:30,24.77,3.55,25.02309733,0,0,0,24.77,3.55,25.02309733,18.32,0.51,18.32709742,0,0,0,18.32,0.51,18.32709742
14/12/2019 19:00,24.31,3.72,24.59297664,0,0,0,24.31,3.72,24.59297664,17.65,-0.61,17.66053793,0,0,0,17.65,-0.61,17.66053793
14/12/2019 19:30,23.76,3.65,24.03872085,0,0,0,23.76,3.65,24.03872085,17.21,-0.45,17.2158822,0,0,0,17.21,-0.45,17.2158822
14/12/2019 20:00,22.62,1.53,22.67168498,0,0,0,22.62,1.53,22.67168498,16.92,1.16,16.95971698,0,0,0,16.92,1.16,16.95971698
14/12/2019 20:30,22.16,0.66,22.16982634,0,0,0,22.16,0.66,22.16982634,16.69,1.69,16.775345,0,0,0,16.69,1.69,16.775345
14/12/2019 21:00,21.4,0.74,21.41279057,0,0,0,21.4,0.74,21.41279057,16.13,1.23,16.17682911,0,0,0,16.13,1.23,16.17682911
14/12/2019 21:30,20.43,0.66,20.44065801,0,0,0,20.43,0.66,20.44065801,15.6,0.66,15.6139553,0,0,0,15.6,0.66,15.6139553
14/12/2019 22:00,19.65,0.57,19.65826544,0,0,0,19.65,0.57,19.65826544,14.91,0.78,14.93038847,0,0,0,14.91,0.78,14.93038847
14/12/2019 22:30,18.38,0.41,18.38457234,0,0,0,18.38,0.41,18.38457234,14.02,0.47,14.02787582,0,0,0,14.02,0.47,14.02787582
14/12/2019 23:00,17.31,-1.15,17.3481584,0,0,0,17.31,-1.15,17.3481584,13.31,1.46,13.3898357,0,0,0,13.31,1.46,13.3898357
14/12/2019 23:30,16.24,-1.28,16.29036525,0,0,0,16.24,-1.28,16.29036525,12.27,1.22,12.33050283,0,0,0,12.27,1.22,12.33050283
15/12/2019 00:00,15.15,-2.73,15.39400533,0,0,0,15.15,-2.73,15.39400533,11.79,2.3,12.01224792,0,0,0,11.79,2.3,12.01224792
15/12/2019 00:30,15.05,-2.63,15.27806925,0,0,0,15.05,-2.63,15.27806925,11.79,2.3,12.01224792,0,0,0,11.79,2.3,12.01224792
15/12/2019 01:00,15.19,-1.73,15.28819806,0,0,0,15.19,-1.73,15.28819806,11.73,1.81,11.86882471,0,0,0,11.73,1.81,11.86882471
15/12/2019 01:30,15.48,-0.72,15.49673514,0,0,0,15.48,-0.72,15.49673514,11.73,0.49,11.74022998,0,0,0,11.73,0.49,11.74022998
15/12/2019 02:00,15.1,-1.04,15.1357722,0,0,0,15.1,-1.04,15.1357722,11.63,0.67,11.64928324,0,0,0,11.63,0.67,11.64928324
15/12/2019 02:30,14.83,-1.08,14.86927369,0,0,0,14.83,-1.08,14.86927369,11.43,0.51,11.4413723,0,0,0,11.43,0.51,11.4413723
15/12/2019 03:00,14.58,1.47,14.65391756,0,0,0,14.58,1.47,14.65391756,10.94,-2.16,11.15119725,0,0,0,10.94,-2.16,11.15119725
15/12/2019 03:30,14.38,1.62,14.47096403,0,0,0,14.38,1.62,14.47096403,10.86,-2.36,11.11346931,0,0,0,10.86,-2.36,11.11346931
15/12/2019 04:00,14.22,1.92,14.34903481,0,0,0,14.22,1.92,14.34903481,10.74,-2.64,11.05971067,0,0,0,10.74,-2.64,11.05971067
15/12/2019 04:30,14.22,1.88,14.34373731,0,0,0,14.22,1.88,14.34373731,10.78,-2.6,11.08911178,0,0,0,10.78,-2.6,11.08911178
15/12/2019 05:00,14.02,1.94,14.15358612,0,0,0,14.02,1.94,14.15358612,10.59,-2.68,10.92385005,0,0,0,10.59,-2.68,10.92385005
15/12/2019 05:30,14.02,1.94,14.15358612,0,0,0,14.02,1.94,14.15358612,10.67,-2.68,11.00142264,0,0,0,10.67,-2.68,11.00142264
15/12/2019 06:00,14.02,1.91,14.14950529,0,0,0,14.02,1.91,14.14950529,10.71,-2.59,11.01872043,0,0,0,10.71,-2.59,11.01872043
15/12/2019 06:30,14.53,1.1,14.5715785,0,0,0,14.53,1.1,14.5715785,11.34,-1.26,11.40978527,0,0,0,11.34,-1.26,11.40978527
15/12/2019 07:00,15.38,0.7,15.39592154,0,0,0,15.38,0.7,15.39592154,12.04,-0.69,12.05975539,0,0,0,12.04,-0.69,12.05975539
15/12/2019 07:30,16.03,0.53,16.0387593,0,0,0,16.03,0.53,16.0387593,12.6,-0.46,12.60839403,0,0,0,12.6,-0.46,12.60839403
15/12/2019 08:00,17.17,-0.43,17.17538355,0,0,0,17.17,-0.43,17.17538355,13.43,0.93,13.46216179,0,0,0,13.43,0.93,13.46216179
15/12/2019 08:30,18.224,0.837,18.24321093,0.024,0.007,0.025,18.2,0.83,18.21891599,14.054,0.247,14.05617035,0.024,0.007,0.025,14.03,0.24,14.03205259
15/12/2019 09:00,19.39056,1.18058,19.42646613,0.07056,0.02058,0.0735,19.32,1.16,19.35479269,14.93056,0.91058,14.9583013,0.07056,0.02058,0.0735,14.86,0.89,14.88662823
15/12/2019 09:30,19.17136,0.10248,19.1716339,0.11136,0.03248,0.116,19.06,0.07,19.06012854,17.41136,2.42248,17.57907467,0.11136,0.03248,0.116,17.3,2.39,17.46430932
15/12/2019 10:00,17.86512,0.03066,17.86514631,0.10512,0.03066,0.1095,17.76,0,17.76,20.81512,3.18066,21.05672858,0.10512,0.03066,0.1095,20.71,3.15,20.94818847
15/12/2019 10:30,20.1696,0.3653,20.17290778,0.1896,0.0553,0.1975,19.98,0.31,19.98240476,18.8696,3.0553,19.11535148,0.1896,0.0553,0.1975,18.68,3,18.91936574
15/12/2019 11:00,18.57936,0.74398,18.59424976,0.21936,0.06398,0.2285,18.36,0.68,18.37258828,21.61936,3.38398,21.88259691,0.21936,0.06398,0.2285,21.4,3.32,21.65600148
15/12/2019 11:30,19.24648,2.24564,19.37704548,0.39648,0.11564,0.413,18.85,2.13,18.96996046,20.70648,1.18564,20.74039672,0.39648,0.11564,0.413,20.31,1.07,20.33816609
15/12/2019 12:00,19.2756,4.4908,19.7918175,0.3456,0.1008,0.36,18.93,4.39,19.4323699,20.9956,-0.8992,21.01484666,0.3456,0.1008,0.36,20.65,-1,20.6741989
15/12/2019 12:30,19.26072,2.93896,19.48365522,0.51072,0.14896,0.532,18.75,2.79,18.95643954,21.60072,0.85896,21.61779167,0.51072,0.14896,0.532,21.09,0.71,21.10194778
15/12/2019 13:00,19.61672,3.12946,19.86477343,0.30672,0.08946,0.3195,19.31,3.04,19.54783108,21.96672,0.83946,21.98275416,0.30672,0.08946,0.3195,21.66,0.75,21.67298087
15/12/2019 13:30,19.60096,3.07528,19.84074041,0.12096,0.03528,0.126,19.48,3.04,19.71578048,22.08096,0.94528,22.10118433,0.12096,0.03528,0.126,21.96,0.91,21.97884665
15/12/2019 14:00,20.19032,3.18676,20.44026568,0.16032,0.04676,0.167,20.03,3.14,20.274627,22.55032,0.95676,22.57060748,0.16032,0.04676,0.167,22.39,0.91,22.408485
15/12/2019 14:30,19.72392,2.95656,19.94427906,0.19392,0.05656,0.202,19.53,2.9,19.74413584,22.13392,1.06656,22.15960209,0.19392,0.05656,0.202,21.94,1.01,21.96323519
15/12/2019 15:00,19.92824,3.12282,20.17143411,0.07824,0.02282,0.0815,19.85,3.1,20.09060726,22.32824,1.23282,22.36224825,0.07824,0.02282,0.0815,22.25,1.21,22.28287683
15/12/2019 15:30,19.91432,3.70876,20.25672831,0.06432,0.01876,0.067,19.85,3.69,20.19006191,21.98432,0.73876,21.99672913,0.06432,0.01876,0.067,21.92,0.72,21.93182163
15/12/2019 16:00,20.48152,4.54336,20.97938945,0.01152,0.00336,0.012,20.47,4.54,20.9674152,22.44152,-0.32664,22.44389702,0.01152,0.00336,0.012,22.43,-0.33,22.43242742
15/12/2019 16:30,21.37,4,21.74113383,0,0,0,21.37,4,21.74113383,23.38,1.19,23.41026484,0,0,0,23.38,1.19,23.41026484
15/12/2019 17:00,21.23,1.96,21.32028377,0,0,0,21.23,1.96,21.32028377,23.59,1.64,23.64693849,0,0,0,23.59,1.64,23.64693849
15/12/2019 17:30,21.4,1.85,21.47981611,0,0,0,21.4,1.85,21.47981611,23.83,1.97,23.91129022,0,0,0,23.83,1.97,23.91129022
15/12/2019 18:00,21.44,1.93,21.52669273,0,0,0,21.44,1.93,21.52669273,23.83,1.89,23.90483215,0,0,0,23.83,1.89,23.90483215
15/12/2019 18:30,21.38,1.8,21.45563795,0,0,0,21.38,1.8,21.45563795,23.77,1.85,23.84188331,0,0,0,23.77,1.85,23.84188331
15/12/2019 19:00,20.93,1.61,20.99183174,0,0,0,20.93,1.61,20.99183174,23.21,1.85,23.28361226,0,0,0,23.21,1.85,23.28361226
15/12/2019 19:30,20.56,1.8,20.63864337,0,0,0,20.56,1.8,20.63864337,22.73,1.7,22.79348372,0,0,0,22.73,1.7,22.79348372
15/12/2019 20:00,19.83,1.8,19.91152681,0,0,0,19.83,1.8,19.91152681,21.93,1.28,21.96732346,0,0,0,21.93,1.28,21.96732346
15/12/2019 20:30,19.55,1.57,19.61293961,0,0,0,19.55,1.57,19.61293961,21.59,1.04,21.61503412,0,0,0,21.59,1.04,21.61503412
15/12/2019 21:00,18.89,1.38,18.94034055,0,0,0,18.89,1.38,18.94034055,20.79,0.89,20.8090413,0,0,0,20.79,0.89,20.8090413
15/12/2019 21:30,17.92,0.75,17.93568789,0,0,0,17.92,0.75,17.93568789,19.88,1.07,19.90877445,0,0,0,19.88,1.07,19.90877445
15/12/2019 22:00,16.79,-0.68,16.80376446,0,0,0,16.79,-0.68,16.80376446,18.84,1.4,18.89194537,0,0,0,18.84,1.4,18.89194537
15/12/2019 22:30,15.52,-0.41,15.52541465,0,0,0,15.52,-0.41,15.52541465,17.48,0.63,17.49134929,0,0,0,17.48,0.63,17.49134929
15/12/2019 23:00,14.72,-0.37,14.7246494,0,0,0,14.72,-0.37,14.7246494,16.43,0.52,16.43822679,0,0,0,16.43,0.52,16.43822679
15/12/2019 23:30,13.7,-1.67,13.80140935,0,0,0,13.7,-1.67,13.80140935,15.54,1.32,15.59596102,0,0,0,15.54,1.32,15.59596102
16/12/2019 00:00,12.65,-3.32,13.07841351,0,0,0,12.65,-3.32,13.07841351,14.78,3.01,15.0833849,0,0,0,14.78,3.01,15.0833849
16/12/2019 00:30,12.69,-3.43,13.14537942,0,0,0,12.69,-3.43,13.14537942,14.78,3.06,15.09344228,0,0,0,14.78,3.06,15.09344228
16/12/2019 01:00,13.21,-1.07,13.25326375,0,0,0,13.21,-1.07,13.25326375,14.85,1.45,14.92062331,0,0,0,14.85,1.45,14.92062331
16/12/2019 01:30,13.21,-1.07,13.25326375,0,0,0,13.21,-1.07,13.25326375,14.91,0.65,14.92416162,0,0,0,14.91,0.65,14.92416162
16/12/2019 02:00,12.89,-1.25,12.95046717,0,0,0,12.89,-1.25,12.95046717,14.72,0.76,14.73960651,0,0,0,14.72,0.76,14.73960651
16/12/2019 02:30,12.89,-1.25,12.95046717,0,0,0,12.89,-1.25,12.95046717,14.66,0.7,14.67670263,0,0,0,14.66,0.7,14.67670263
16/12/2019 03:00,12.74,-1.25,12.80117573,0,0,0,12.74,-1.25,12.80117573,14.57,0.85,14.59477304,0,0,0,14.57,0.85,14.59477304
16/12/2019 03:30,12.46,-1.36,12.53400176,0,0,0,12.46,-1.36,12.53400176,14.29,0.88,14.31707023,0,0,0,14.29,0.88,14.31707023
16/12/2019 04:00,12.58,0.41,12.58667947,0,0,0,12.58,0.41,12.58667947,14,-0.93,14.03085528,0,0,0,14,-0.93,14.03085528
16/12/2019 04:30,12.73,1.06,12.77405574,0,0,0,12.73,1.06,12.77405574,14.03,-1.42,14.10167721,0,0,0,14.03,-1.42,14.10167721
16/12/2019 05:00,12.68,1.12,12.72936762,0,0,0,12.68,1.12,12.72936762,13.99,-1.36,14.05594892,0,0,0,13.99,-1.36,14.05594892
16/12/2019 05:30,13.12,1.12,13.1677181,0,0,0,13.12,1.12,13.1677181,14.35,-1.23,14.40261782,0,0,0,14.35,-1.23,14.40261782
16/12/2019 06:00,13.75,-0.49,13.75872814,0,0,0,13.75,-0.49,13.75872814,15.59,1.12,15.63017914,0,0,0,15.59,1.12,15.63017914
16/12/2019 06:30,16.68,3.77,17.10073975,0,0,0,16.68,3.77,17.10073975,18.2,1.03,18.2291223,0,0,0,18.2,1.03,18.2291223
16/12/2019 07:00,19.64,4.68,20.18989846,0,0,0,19.64,4.68,20.18989846,21.12,0.49,21.12568342,0,0,0,21.12,0.49,21.12568342
16/12/2019 07:30,20.75,2.13,20.85903641,0,0,0,20.75,2.13,20.85903641,22.95,3.74,23.25274392,0,0,0,22.95,3.74,23.25274392
16/12/2019 08:00,22.29,2.41,22.41990633,0,0,0,22.29,2.41,22.41990633,24.78,4.73,25.22739186,0,0,0,24.78,4.73,25.22739186
16/12/2019 08:30,22.54536,3.30448,22.78624246,0.01536,0.00448,0.016,22.53,3.3,22.77039525,25.59536,4.70448,26.02411546,0.01536,0.00448,0.016,25.58,4.7,26.00819871
16/12/2019 09:00,22.89432,3.87876,23.22056561,0.06432,0.01876,0.067,22.83,3.86,23.15401693,26.11432,4.71876,26.53722678,0.06432,0.01876,0.067,26.05,4.7,26.4705969
16/12/2019 09:30,23.06688,2.89534,23.24788048,0.08688,0.02534,0.0905,22.98,2.87,23.15852543,26.57688,5.83534,27.2099567,0.08688,0.02534,0.0905,26.49,5.81,27.11966445
16/12/2019 10:00,23.49232,2.83276,23.66249412,0.11232,0.03276,0.117,23.38,2.8,23.54706776,27.15232,5.94276,27.79505132,0.11232,0.03276,0.117,27.04,5.91,27.67832546
16/12/2019 10:30,23.42192,2.71556,23.57881682,0.12192,0.03556,0.127,23.3,2.68,23.45362232,26.98192,5.82556,27.60364389,0.12192,0.03556,0.127,26.86,5.79,27.47696672
16/12/2019 11:00,23.54704,3.18872,23.761966,0.16704,0.04872,0.174,23.38,3.14,23.5899131,26.85704,5.37872,27.39034915,0.16704,0.04872,0.174,26.69,5.33,27.21699836
16/12/2019 11:30,23.52344,3.23642,23.74503409,0.19344,0.05642,0.2015,23.33,3.18,23.54572785,26.79344,5.25642,27.30418243,0.19344,0.05642,0.2015,26.6,5.2,27.10350531
16/12/2019 12:00,23.58644,3.25692,23.81024317,0.25344,0.07392,0.264,23.333,3.183,23.54910567,26.85644,5.27692,27.36995167,0.25344,0.07392,0.264,26.603,5.203,27.10702525
16/12/2019 12:30,23.5476,3.2093,23.76529134,0.2376,0.0693,0.2475,23.31,3.14,23.52053783,26.8876,5.3393,27.41260948,0.2376,0.0693,0.2475,26.65,5.27,27.16607075
16/12/2019 13:00,23.50728,3.19754,23.72375339,0.19728,0.05754,0.2055,23.31,3.14,23.52053783,26.84728,5.23754,27.35339593,0.19728,0.05754,0.2055,26.65,5.18,27.14875504
16/12/2019 13:30,23.47312,3.14216,23.68249421,0.21312,0.06216,0.222,23.26,3.08,23.46303476,26.75312,5.50216,27.31305905,0.21312,0.06216,0.222,26.54,5.44,27.09179211
16/12/2019 14:00,23.31608,3.12844,23.52502335,0.16608,0.04844,0.173,23.15,3.08,23.35399109,26.47608,5.45844,27.0328944,0.16608,0.04844,0.173,26.31,5.41,26.86045793
16/12/2019 14:30,22.95936,2.71648,23.11950422,0.15936,0.04648,0.166,22.8,2.67,22.95580319,26.20936,6.71648,27.05626832,0.15936,0.04648,0.166,26.05,6.67,26.89035887
16/12/2019 15:00,23.30216,5.74688,24.00036021,0.09216,0.02688,0.096,23.21,5.72,23.90444519,25.57216,2.32688,25.67780632,0.09216,0.02688,0.096,25.48,2.3,25.58359631
16/12/2019 15:30,23.27336,4.65848,23.73501046,0.06336,0.01848,0.066,23.21,4.64,23.66925643,25.54336,3.01848,25.72108982,0.06336,0.01848,0.066,25.48,3,25.65600125
16/12/2019 16:00,24.26968,4.55574,24.69356463,0.01968,0.00574,0.0205,24.25,4.55,24.67316356,26.60968,3.56574,26.84752449,0.01968,0.00574,0.0205,26.59,3.56,26.82725666
16/12/2019 16:30,25.59,6.4,26.37817469,0,0,0,25.59,6.4,26.37817469,27.54,2.4,27.64437737,0,0,0,27.54,2.4,27.64437737
16/12/2019 17:00,26.03,6.08,26.73064346,0,0,0,26.03,6.08,26.73064346,28.13,3.01,28.29058147,0,0,0,28.13,3.01,28.29058147
16/12/2019 17:30,26.19,5.7,26.8030987,0,0,0,26.19,5.7,26.8030987,28.4,3.14,28.57305724,0,0,0,28.4,3.14,28.57305724
16/12/2019 18:00,26.08,5.79,26.71498643,0,0,0,26.08,5.79,26.71498643,28.12,2.74,28.25317681,0,0,0,28.12,2.74,28.25317681
16/12/2019 18:30,25.31,5.32,25.86307213,0,0,0,25.31,5.32,25.86307213,27.18,1.83,27.2415363,0,0,0,27.18,1.83,27.2415363
16/12/2019 19:00,24.41,5.22,24.96190097,0,0,0,24.41,5.22,24.96190097,26.19,1.28,26.22126046,0,0,0,26.19,1.28,26.22126046
16/12/2019 19:30,23.77,5.11,24.31306233,0,0,0,23.77,5.11,24.31306233,25.66,1.41,25.69871008,0,0,0,25.66,1.41,25.69871008
16/12/2019 20:00,22.94,5.03,23.48498456,0,0,0,22.94,5.03,23.48498456,24.71,1.02,24.73104325,0,0,0,24.71,1.02,24.73104325
16/12/2019 20:30,22.3,4.13,22.67921736,0,0,0,22.3,4.13,22.67921736,24.09,1.28,24.12398184,0,0,0,24.09,1.28,24.12398184
16/12/2019 21:00,21.19,2.89,21.38616843,0,0,0,21.19,2.89,21.38616843,23.07,1.6,23.12541675,0,0,0,23.07,1.6,23.12541675
16/12/2019 21:30,20.15,2.89,20.35619316,0,0,0,20.15,2.89,20.35619316,21.98,1.09,22.00701025,0,0,0,21.98,1.09,22.00701025
16/12/2019 22:00,19.38,3.27,19.65393854,0,0,0,19.38,3.27,19.65393854,20.81,0.49,20.81576806,0,0,0,20.81,0.49,20.81576806
16/12/2019 22:30,17.8,2.51,17.97609802,0,0,0,17.8,2.51,17.97609802,19.14,0.53,19.14733663,0,0,0,19.14,0.53,19.14733663
16/12/2019 23:00,16.55,1.61,16.62812677,0,0,0,16.55,1.61,16.62812677,17.83,2.09,17.95207509,0,0,0,17.83,2.09,17.95207509
16/12/2019 23:30,15.21,0.04,15.2100526,0,0,0,15.21,0.04,15.2100526,16.89,2.24,17.03789013,0,0,0,16.89,2.24,17.03789013
17/12/2019 00:00,14.31,1.09,14.35145289,0,0,0,14.31,1.09,14.35145289,15.85,0.15,15.85070976,0,0,0,15.85,0.15,15.85070976
17/12/2019 00:30,13.84,-0.87,13.86731769,0,0,0,13.84,-0.87,13.86731769,15.63,1.65,15.71685083,0,0,0,15.63,1.65,15.71685083
17/12/2019 01:00,13.84,-0.87,13.86731769,0,0,0,13.84,-0.87,13.86731769,15.58,1.28,15.6324918,0,0,0,15.58,1.28,15.6324918
17/12/2019 01:30,14.03,-0.68,14.04646931,0,0,0,14.03,-0.68,14.04646931,15.92,1.12,15.95934836,0,0,0,15.92,1.12,15.95934836
17/12/2019 02:00,13.79,-0.82,13.81435847,0,0,0,13.79,-0.82,13.81435847,15.77,1.24,15.81867567,0,0,0,15.77,1.24,15.81867567
17/12/2019 02:30,13.59,-1.17,13.64027126,0,0,0,13.59,-1.17,13.64027126,15.65,1.24,15.69904774,0,0,0,15.65,1.24,15.69904774
17/12/2019 03:00,13.33,-1.28,13.39131435,0,0,0,13.33,-1.28,13.39131435,15.31,1.2,15.35695608,0,0,0,15.31,1.2,15.35695608
17/12/2019 03:30,13.25,-1.34,13.31758612,0,0,0,13.25,-1.34,13.31758612,15.19,1.24,15.24052821,0,0,0,15.19,1.24,15.24052821
17/12/2019 04:00,13.09,-0.03,13.09003438,0,0,0,13.09,-0.03,13.09003438,14.66,-0.2,14.66136419,0,0,0,14.66,-0.2,14.66136419
17/12/2019 04:30,13,1.33,13.06785751,0,0,0,13,1.33,13.06785751,14.14,-1.78,14.2515964,0,0,0,14.14,-1.78,14.2515964
17/12/2019 05:00,12.95,1.27,13.01212511,0,0,0,12.95,1.27,13.01212511,14.21,-1.69,14.31014326,0,0,0,14.21,-1.69,14.31014326
17/12/2019 05:30,13.32,0.92,13.35173397,0,0,0,13.32,0.92,13.35173397,14.84,-0.94,14.86974109,0,0,0,14.84,-0.94,14.86974109
17/12/2019 06:00,14.02,-0.07,14.02017475,0,0,0,14.02,-0.07,14.02017475,16.09,0.92,16.11628059,0,0,0,16.09,0.92,16.11628059
17/12/2019 06:30,16.52,1.82,16.61995187,0,0,0,16.52,1.82,16.61995187,18.85,1.77,18.93291842,0,0,0,18.85,1.77,18.93291842
17/12/2019 07:00,18.96,0.94,18.98328739,0,0,0,18.96,0.94,18.98328739,22.07,4.67,22.55867461,0,0,0,22.07,4.67,22.55867461
17/12/2019 07:30,22.12,4.08,22.49312784,0,0,0,22.12,4.08,22.49312784,24.43,3.22,24.64129258,0,0,0,24.43,3.22,24.64129258
17/12/2019 08:00,23.65,6.01,24.40169256,0,0,0,23.65,6.01,24.40169256,25.35,2.37,25.46054595,0,0,0,25.35,2.37,25.46054595
17/12/2019 08:30,24.24,6.12,25.00063999,0,0,0,24.24,6.12,25.00063999,26.24,2.65,26.37347342,0,0,0,26.24,2.65,26.37347342
17/12/2019 09:00,24.85944,6.26442,25.63658938,0.04944,0.01442,0.0515,24.81,6.25,25.58512458,26.86944,3.17442,27.056307,0.04944,0.01442,0.0515,26.82,3.16,27.00551795
17/12/2019 09:30,25.012,3.941,25.32057711,0.072,0.021,0.075,24.94,3.92,25.24618783,28.222,6.321,28.92120891,0.072,0.021,0.075,28.15,6.3,28.84636026
17/12/2019 10:00,24.76784,3.72562,25.04647965,0.08784,0.02562,0.0915,24.68,3.7,24.95580894,28.28784,6.51562,29.02852383,0.08784,0.02562,0.0915,28.2,6.49,28.93717505
17/12/2019 10:30,24.77264,3.72702,25.0514345,0.09264,0.02702,0.0965,24.68,3.7,24.95580894,28.34264,6.44702,29.06663567,0.09264,0.02702,0.0965,28.25,6.42,28.97031066
17/12/2019 11:00,24.8404,3.8122,25.13122243,0.1104,0.0322,0.115,24.73,3.78,25.01722007,28.4504,6.3322,29.14656098,0.1104,0.0322,0.115,28.34,6.3,29.03180325
17/12/2019 11:30,24.75152,4.02836,25.07718937,0.13152,0.03836,0.137,24.62,3.99,24.9412209,28.26152,6.03836,28.89939972,0.13152,0.03836,0.137,28.13,6,28.76276934
17/12/2019 12:00,24.89936,4.07648,25.23085051,0.15936,0.04648,0.166,24.74,4.03,25.06608266,28.35936,6.07648,29.00304999,0.15936,0.04648,0.166,28.2,6.03,28.83749122
17/12/2019 12:30,25.03832,4.07326,25.36747751,0.14832,0.04326,0.1545,24.89,4.03,25.21414286,28.61832,6.45326,29.33688471,0.14832,0.04326,0.1545,28.47,6.41,29.18268322
17/12/2019 13:00,24.47464,3.81802,24.7706536,0.16464,0.04802,0.1715,24.31,3.77,24.60058942,28.34464,6.29802,29.03590317,0.16464,0.04802,0.1715,28.18,6.25,28.86476918
17/12/2019 13:30,24.43672,3.43696,24.67723604,0.12672,0.03696,0.132,24.31,3.4,24.54661076,28.24672,6.49696,28.98426608,0.12672,0.03696,0.132,28.12,6.46,28.85248689
17/12/2019 14:00,24.63224,3.42982,24.86987963,0.10224,0.02982,0.1065,24.53,3.4,24.76450888,28.34224,6.48982,29.07576881,0.10224,0.02982,0.1065,28.24,6.46,28.96945288
17/12/2019 14:30,24.25104,3.29072,24.47328705,0.07104,0.02072,0.074,24.18,3.27,24.40010861,28.04104,6.32072,28.7445895,0.07104,0.02072,0.074,27.97,6.3,28.67073246
17/12/2019 15:00,23.78192,3.70806,24.06926313,0.06192,0.01806,0.0645,23.72,3.69,24.0053015,27.52192,5.68806,28.1035604,0.06192,0.01806,0.0645,27.46,5.67,28.03926711
17/12/2019 15:30,23.4228,3.0904,23.62579379,0.1728,0.0504,0.18,23.25,3.04,23.44790183,27.1928,5.7204,27.78797128,0.1728,0.0504,0.18,27.02,5.67,27.6085005
17/12/2019 16:00,24.10288,2.80084,24.26506808,0.24288,0.07084,0.253,23.86,2.73,24.01567197,28.07288,6.03084,28.7133701,0.24288,0.07084,0.253,27.83,5.96,28.46103477
17/12/2019 16:30,24.68,2.59,24.81552941,0,0,0,24.68,2.59,24.81552941,29.05,6.41,29.74879157,0,0,0,29.05,6.41,29.74879157
17/12/2019 17:00,25.31,2.33,25.41702186,0,0,0,25.31,2.33,25.41702186,30.03,6.41,30.70649768,0,0,0,30.03,6.41,30.70649768
17/12/2019 17:30,25.83,2.47,25.94782843,0,0,0,25.83,2.47,25.94782843,30.29,6.96,31.07934523,0,0,0,30.29,6.96,31.07934523
17/12/2019 18:00,25.52,2.29,25.62253891,0,0,0,25.52,2.29,25.62253891,29.88,6.84,30.65289546,0,0,0,29.88,6.84,30.65289546
17/12/2019 18:30,25.12,2.39,25.23344011,0,0,0,25.12,2.39,25.23344011,29.21,6.14,29.84834501,0,0,0,29.21,6.14,29.84834501
17/12/2019 19:00,24.21,2.32,24.32090664,0,0,0,24.21,2.32,24.32090664,28.47,5.86,29.06682817,0,0,0,28.47,5.86,29.06682817
17/12/2019 19:30,23.26,2.9,23.44008532,0,0,0,23.26,2.9,23.44008532,27.06,4.33,27.40424237,0,0,0,27.06,4.33,27.40424237
17/12/2019 20:00,23.05,5.12,23.61179578,0,0,0,23.05,5.12,23.61179578,25.78,1.9,25.8499207,0,0,0,25.78,1.9,25.8499207
17/12/2019 20:30,22.59,4.62,23.05759094,0,0,0,22.59,4.62,23.05759094,24.84,1.43,24.88112739,0,0,0,24.84,1.43,24.88112739
17/12/2019 21:00,21.67,3.92,22.02170066,0,0,0,21.67,3.92,22.02170066,23.85,1.1,23.8753534,0,0,0,23.85,1.1,23.8753534
17/12/2019 21:30,20.88,3.92,21.24478289,0,0,0,20.88,3.92,21.24478289,22.8,0.69,22.8104384,0,0,0,22.8,0.69,22.8104384
17/12/2019 22:00,19.67,3.92,20.05680184,0,0,0,19.67,3.92,20.05680184,21.04,-0.44,21.04460026,0,0,0,21.04,-0.44,21.04460026
17/12/2019 22:30,18.17,3.53,18.50972177,0,0,0,18.17,3.53,18.50972177,19.43,-0.54,19.43750241,0,0,0,19.43,-0.54,19.43750241
17/12/2019 23:00,16.47,1.98,16.58858945,0,0,0,16.47,1.98,16.58858945,18.04,0.24,18.04159638,0,0,0,18.04,0.24,18.04159638
17/12/2019 23:30,15.2,0.93,15.22842408,0,0,0,15.2,0.93,15.22842408,16.85,0.32,16.8530383,0,0,0,16.85,0.32,16.8530383
18/12/2019 00:00,14.48,0.96,14.51178831,0,0,0,14.48,0.96,14.51178831,15.97,-0.15,15.97070443,0,0,0,15.97,-0.15,15.97070443
18/12/2019 00:30,14.14,-1.18,14.18915079,0,0,0,14.14,-1.18,14.18915079,16.01,1.69,16.09895028,0,0,0,16.01,1.69,16.09895028
18/12/2019 01:00,14.14,-1.23,14.19339635,0,0,0,14.14,-1.23,14.19339635,15.97,1.58,16.04796872,0,0,0,15.97,1.58,16.04796872
18/12/2019 01:30,14.4,-1.07,14.43969875,0,0,0,14.4,-1.07,14.43969875,16.12,1.4,16.18067984,0,0,0,16.12,1.4,16.18067984
18/12/2019 02:00,14.14,-0.95,14.17187708,0,0,0,14.14,-0.95,14.17187708,15.8,1.2,15.84550409,0,0,0,15.8,1.2,15.84550409
18/12/2019 02:30,13.93,-1.11,13.97415472,0,0,0,13.93,-1.11,13.97415472,15.63,1.2,15.67599758,0,0,0,15.63,1.2,15.67599758
18/12/2019 03:00,13.82,-1.16,13.86859762,0,0,0,13.82,-1.16,13.86859762,15.58,1.35,15.63837907,0,0,0,15.58,1.35,15.63837907
18/12/2019 03:30,13.5,-1.16,13.54974539,0,0,0,13.5,-1.16,13.54974539,15.24,1.27,15.29282512,0,0,0,15.24,1.27,15.29282512
18/12/2019 04:00,13.17,-3.33,13.58446907,0,0,0,13.17,-3.33,13.58446907,15.06,3.16,15.38795633,0,0,0,15.06,3.16,15.38795633
18/12/2019 04:30,13.37,-2,13.51876104,0,0,0,13.37,-2,13.51876104,14.93,1.94,15.05551394,0,0,0,14.93,1.94,15.05551394
18/12/2019 05:00,13.41,-2.07,13.56882456,0,0,0,13.41,-2.07,13.56882456,15.16,2.41,15.35036482,0,0,0,15.16,2.41,15.35036482
18/12/2019 05:30,13.9,-2.03,14.04745173,0,0,0,13.9,-2.03,14.04745173,15.68,2.8,15.92803817,0,0,0,15.68,2.8,15.92803817
18/12/2019 06:00,14.87,-1.14,14.9136347,0,0,0,14.87,-1.14,14.9136347,16.54,2.61,16.74466184,0,0,0,16.54,2.61,16.74466184
18/12/2019 06:30,17.59,3.69,17.97287401,0,0,0,17.59,3.69,17.97287401,18.99,0.05,18.99006582,0,0,0,18.99,0.05,18.99006582
18/12/2019 07:00,19.51,2.57,19.67854161,0,0,0,19.51,2.57,19.67854161,21.41,3.27,21.65827786,0,0,0,21.41,3.27,21.65827786
18/12/2019 07:30,21.72,1.99,21.81097201,0,0,0,21.72,1.99,21.81097201,24.29,5.2,24.84037238,0,0,0,24.29,5.2,24.84037238
18/12/2019 08:00,22.91,1.99,22.99626491,0,0,0,22.91,1.99,22.99626491,25.92,6.82,26.80221633,0,0,0,25.92,6.82,26.80221633
18/12/2019 08:30,24.11064,4.37602,24.50454065,0.02064,0.00602,0.0215,24.09,4.37,24.48315748,26.69064,5.95602,27.34711023,0.02064,0.00602,0.0215,26.67,5.95,27.32565461
18/12/2019 09:00,24.77824,5.04532,25.28668486,0.25824,0.07532,0.269,24.52,4.97,25.01861907,27.18824,5.84532,27.80949766,0.25824,0.07532,0.269,26.93,5.77,27.54120186
18/12/2019 09:30,25.46624,5.41932,26.03648227,0.30624,0.08932,0.319,25.16,5.33,25.71836892,27.99624,6.02932,28.63812413,0.30624,0.08932,0.319,27.69,5.94,28.31995233
18/12/2019 10:00,25.27528,5.35654,25.83664645,0.36528,0.10654,0.3805,24.91,5.25,25.4572308,27.85528,5.93654,28.48085552,0.36528,0.10654,0.3805,27.49,5.83,28.10140566
18/12/2019 10:30,25.72192,5.68056,26.34171464,0.48192,0.14056,0.502,25.24,5.54,25.84084364,28.21192,5.90056,28.82237045,0.48192,0.14056,0.502,27.73,5.76,28.32190848
18/12/2019 11:00,25.32104,5.57822,25.92820096,0.85104,0.24822,0.8865,24.47,5.33,25.04375771,27.79104,6.00822,28.43309009,0.85104,0.24822,0.8865,26.94,5.76,27.54888745
18/12/2019 11:30,25.19288,5.66334,25.82159218,1.38288,0.40334,1.4405,23.81,5.26,24.38408702,27.68288,6.26334,28.3825875,1.38288,0.40334,1.4405,26.3,5.86,26.94493644
18/12/2019 12:00,25.4736,6.2123,26.22016339,1.8936,0.5523,1.9725,23.58,5.66,24.2497835,28.0536,6.6323,28.82692971,1.8936,0.5523,1.9725,26.16,6.08,26.85725228
18/12/2019 12:30,25.32928,5.81104,25.98731635,1.40928,0.41104,1.468,23.92,5.4,24.52195751,27.85928,6.36104,28.57625434,1.40928,0.41104,1.468,26.45,5.95,27.11097564
18/12/2019 13:00,24.00368,5.15774,24.55155668,1.36368,0.39774,1.4205,22.64,4.76,23.13497785,26.57368,5.89774,27.22028299,1.36368,0.39774,1.4205,25.21,5.5,25.80298626
18/12/2019 13:30,23.79832,5.02576,24.32320494,1.52832,0.44576,1.592,22.27,4.58,22.73607926,26.29832,5.81576,26.93370935,1.52832,0.44576,1.592,24.77,5.37,25.34540984
18/12/2019 14:00,24.73704,5.33622,25.30605445,0.70704,0.20622,0.7365,24.03,5.13,24.57148347,26.91704,5.34622,27.4428335,0.70704,0.20622,0.7365,26.21,5.14,26.70924372
18/12/2019 14:30,24.53064,5.03602,25.04224024,0.50064,0.14602,0.5215,24.03,4.89,24.52249987,26.79064,5.34602,27.31882723,0.50064,0.14602,0.5215,26.29,5.2,26.79933022
18/12/2019 15:00,24.65032,4.83676,25.12036073,0.40032,0.11676,0.417,24.25,4.72,24.70507843,26.95032,5.81676,27.57089852,0.40032,0.11676,0.417,26.55,5.7,27.15497192
18/12/2019 15:30,24.53416,4.65288,24.9714697,0.28416,0.08288,0.296,24.25,4.57,24.67685961,26.83416,5.54288,27.40065075,0.28416,0.08288,0.296,26.55,5.46,27.10561012
18/12/2019 16:00,25.27296,4.70128,25.70650775,0.07296,0.02128,0.076,25.2,4.68,25.63088762,27.71296,5.76128,28.30548532,0.07296,0.02128,0.076,27.64,5.74,28.22972193
18/12/2019 16:30,25.39,4.71,25.82317176,0,0,0,25.39,4.71,25.82317176,28,5.56,28.54669158,0,0,0,28,5.56,28.54669158
18/12/2019 17:00,26.41,4.87,26.85526019,0,0,0,26.41,4.87,26.85526019,28.9,5.62,29.44137225,0,0,0,28.9,5.62,29.44137225
18/12/2019 17:30,26.67,5.33,27.1973859,0,0,0,26.67,5.33,27.1973859,28.78,5.33,29.26939186,0,0,0,28.78,5.33,29.26939186
18/12/2019 18:00,26.39,4.58,26.78448245,0,0,0,26.39,4.58,26.78448245,28.22,4.46,28.57026426,0,0,0,28.22,4.46,28.57026426
18/12/2019 18:30,25.61,3.93,25.9097858,0,0,0,25.61,3.93,25.9097858,27.46,4.15,27.77182205,0,0,0,27.46,4.15,27.77182205
18/12/2019 19:00,25.03,3.39,25.25852331,0,0,0,25.03,3.39,25.25852331,26.75,3.83,27.02279408,0,0,0,26.75,3.83,27.02279408
18/12/2019 19:30,24.1,3.18,24.30889549,0,0,0,24.1,3.18,24.30889549,25.79,3.5,26.02641159,0,0,0,25.79,3.5,26.02641159
18/12/2019 20:00,22.25,-0.3,22.25202238,0,0,0,22.25,-0.3,22.25202238,24.81,5.32,25.37397289,0,0,0,24.81,5.32,25.37397289
18/12/2019 20:30,22.05,2.26,22.16551601,0,0,0,22.05,2.26,22.16551601,23.92,3.03,24.11114473,0,0,0,23.92,3.03,24.11114473
18/12/2019 21:00,21.29,1.97,21.38094946,0,0,0,21.29,1.97,21.38094946,22.95,2.11,23.04679153,0,0,0,22.95,2.11,23.04679153
18/12/2019 21:30,20,1.4,20.04894012,0,0,0,20,1.4,20.04894012,21.63,1.79,21.70393973,0,0,0,21.63,1.79,21.70393973
18/12/2019 22:00,18.95,1.2,18.98795671,0,0,0,18.95,1.2,18.98795671,20.37,1.51,20.42589043,0,0,0,20.37,1.51,20.42589043
18/12/2019 22:30,17.37,0.59,17.38001726,0,0,0,17.37,0.59,17.38001726,18.73,1.32,18.776456,0,0,0,18.73,1.32,18.776456
18/12/2019 23:00,16.33,0.35,16.33375033,0,0,0,16.33,0.35,16.33375033,17.69,1.46,17.75014648,0,0,0,17.69,1.46,17.75014648
