Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
18/12/2019 23:30,15.49,2.44,15.68099805,0,0,0,15.49,2.44,15.68099805,16.42,0.03,16.42002741,0,0,0,16.42,0.03,16.42002741
19/12/2019 00:00,14.51,0.69,14.52639666,0,0,0,14.51,0.69,14.52639666,15.49,0.56,15.50011935,0,0,0,15.49,0.56,15.50011935
19/12/2019 00:30,14.11,0.5,14.11885619,0,0,0,14.11,0.5,14.11885619,15.07,-0.41,15.07557627,0,0,0,15.07,-0.41,15.07557627
19/12/2019 01:00,14.08,0.53,14.08997161,0,0,0,14.08,0.53,14.08997161,15.16,-0.41,15.16554318,0,0,0,15.16,-0.41,15.16554318
19/12/2019 01:30,14.13,0,14.13,0,0,0,14.13,0,14.13,15.34,-0.44,15.346309,0,0,0,15.34,-0.44,15.346309
19/12/2019 02:00,14.07,0.57,14.08154111,0,0,0,14.07,0.57,14.08154111,15.22,-0.7,15.23608874,0,0,0,15.22,-0.7,15.23608874
19/12/2019 02:30,13.88,0.57,13.89169896,0,0,0,13.88,0.57,13.89169896,15.02,-0.7,15.03630274,0,0,0,15.02,-0.7,15.03630274
19/12/2019 03:00,13.52,-0.37,13.52506192,0,0,0,13.52,-0.37,13.52506192,14.77,-0.37,14.77463367,0,0,0,14.77,-0.37,14.77463367
19/12/2019 03:30,13.34,-0.32,13.34383753,0,0,0,13.34,-0.32,13.34383753,14.63,0,14.63,0,0,0,14.63,0,14.63
19/12/2019 04:00,12.81,-3.11,13.18211667,0,0,0,12.81,-3.11,13.18211667,14.51,2.86,14.7891751,0,0,0,14.51,2.86,14.7891751
19/12/2019 04:30,12.58,-3.42,13.03659465,0,0,0,12.58,-3.42,13.03659465,14.4,3.11,14.73200937,0,0,0,14.4,3.11,14.73200937
19/12/2019 05:00,12.71,-3.34,13.14152579,0,0,0,12.71,-3.34,13.14152579,14.5,3.19,14.84675385,0,0,0,14.5,3.19,14.84675385
19/12/2019 05:30,13.03,-1.16,13.08153278,0,0,0,13.03,-1.16,13.08153278,14.44,1.3,14.49839991,0,0,0,14.44,1.3,14.49839991
19/12/2019 06:00,13.69,-0.85,13.71636249,0,0,0,13.69,-0.85,13.71636249,15.26,1.55,15.33851688,0,0,0,15.26,1.55,15.33851688
19/12/2019 06:30,16.21,3.45,16.57306851,0,0,0,16.21,3.45,16.57306851,17.68,1.17,17.71867094,0,0,0,17.68,1.17,17.71867094
19/12/2019 07:00,18.14,4.57,18.70680358,0,0,0,18.14,4.57,18.70680358,19.56,0.58,19.56859729,0,0,0,19.56,0.58,19.56859729
19/12/2019 07:30,20.56,3.5,20.85578097,0,0,0,20.56,3.5,20.85578097,22.56,3.02,22.76123898,0,0,0,22.56,3.02,22.76123898
19/12/2019 08:00,21.96,3.41,22.22317934,0,0,0,21.96,3.41,22.22317934,24.04,3.92,24.35750398,0,0,0,24.04,3.92,24.35750398
19/12/2019 08:30,22.38,1.82,22.45388162,0,0,0,22.38,1.82,22.45388162,25.33,6.38,26.12112746,0,0,0,25.33,6.38,26.12112746
19/12/2019 09:00,22.66,2.01,22.74897141,0,0,0,22.66,2.01,22.74897141,25.92,6.8,26.79713418,0,0,0,25.92,6.8,26.79713418
19/12/2019 09:30,22.79048,4.76014,23.2822875,0.00048,0.00014,0.0005,22.79,4.76,23.28178902,25.22048,4.14014,25.55803926,0.00048,0.00014,0.0005,25.22,4.14,25.55754292
19/12/2019 10:00,22.49048,4.56014,22.94812775,0.00048,0.00014,0.0005,22.49,4.56,22.94762951,24.99048,4.42014,25.37837127,0.00048,0.00014,0.0005,24.99,4.42,25.37787422
19/12/2019 10:30,21.68048,4.46014,22.13449936,0.00048,0.00014,0.0005,21.68,4.46,22.13400099,24.22048,4.73014,24.67804441,0.00048,0.00014,0.0005,24.22,4.73,24.67754647
19/12/2019 11:00,21.51096,4.66028,22.00998886,0.00096,0.00028,0.001,21.51,4.66,22.00899134,23.90096,4.44028,24.30991517,0.00096,0.00028,0.001,23.9,4.44,24.30892017
19/12/2019 11:30,22.35096,4.81028,22.86272527,0.00096,0.00028,0.001,22.35,4.81,22.86172784,24.62096,4.14028,24.96664955,0.00096,0.00028,0.001,24.62,4.14,24.96565641
19/12/2019 12:00,21.84096,5.03028,22.4127475,0.00096,0.00028,0.001,21.84,5.03,22.41174915,24.11096,4.36028,24.50204958,0.00096,0.00028,0.001,24.11,4.36,24.50105508
19/12/2019 12:30,22.48048,4.88014,23.0040811,0.00048,0.00014,0.0005,22.48,4.88,23.00358233,24.78048,4.17014,25.12891276,0.00048,0.00014,0.0005,24.78,4.17,25.12841619
19/12/2019 13:00,21.90048,4.46014,22.35003072,0.00048,0.00014,0.0005,21.9,4.46,22.34953243,24.30048,4.03014,24.63240461,0.00048,0.00014,0.0005,24.3,4.03,24.63190817
19/12/2019 13:30,21.66048,2.37014,21.78976726,0.00048,0.00014,0.0005,21.66,2.37,21.78927488,24.67048,5.29014,25.23129336,0.00048,0.00014,0.0005,24.67,5.29,25.23079468
19/12/2019 14:00,21.49048,0.59014,21.49858125,0.00048,0.00014,0.0005,21.49,0.59,21.49809759,24.94048,6.65014,25.81185589,0.00048,0.00014,0.0005,24.94,6.65,25.81135603
19/12/2019 14:30,21.53048,0.82014,21.54609474,0.00048,0.00014,0.0005,21.53,0.82,21.54560976,24.91048,6.47014,25.73703024,0.00048,0.00014,0.0005,24.91,6.47,25.73653046
19/12/2019 15:00,21.65,0.63,21.65916434,0,0,0,21.65,0.63,21.65916434,24.98,6.75,25.87591351,0,0,0,24.98,6.75,25.87591351
19/12/2019 15:30,22.3,3.51,22.5745454,0,0,0,22.3,3.51,22.5745454,24.6,3.68,24.87372911,0,0,0,24.6,3.68,24.87372911
19/12/2019 16:00,22.57,3.32,22.81287575,0,0,0,22.57,3.32,22.81287575,25.05,3.63,25.31164554,0,0,0,25.05,3.63,25.31164554
19/12/2019 16:30,23.07,3.58,23.34611959,0,0,0,23.07,3.58,23.34611959,25.38,3.04,25.56141624,0,0,0,25.38,3.04,25.56141624
19/12/2019 17:00,23.28,3.58,23.55365789,0,0,0,23.28,3.58,23.55365789,25.47,2.85,25.62895628,0,0,0,25.47,2.85,25.62895628
19/12/2019 17:30,23.9,3.88,24.21289739,0,0,0,23.9,3.88,24.21289739,26.2,3.41,26.42097841,0,0,0,26.2,3.41,26.42097841
19/12/2019 18:00,23.99,3.92,24.30815707,0,0,0,23.99,3.92,24.30815707,26.36,3.19,26.55232005,0,0,0,26.36,3.19,26.55232005
19/12/2019 18:30,23.6,3.89,23.91844686,0,0,0,23.6,3.89,23.91844686,25.65,3,25.82484269,0,0,0,25.65,3,25.82484269
19/12/2019 19:00,22.74,2.9,22.92417065,0,0,0,22.74,2.9,22.92417065,24.77,3.45,25.00910634,0,0,0,24.77,3.45,25.00910634
19/12/2019 19:30,21.31,0.15,21.31052791,0,0,0,21.31,0.15,21.31052791,23.88,4.97,24.39170556,0,0,0,23.88,4.97,24.39170556
19/12/2019 20:00,20.71,-0.41,20.71405803,0,0,0,20.71,-0.41,20.71405803,23.33,4.88,23.83491766,0,0,0,23.33,4.88,23.83491766
19/12/2019 20:30,20.24,-0.46,20.2452266,0,0,0,20.24,-0.46,20.2452266,22.67,4.8,23.17258941,0,0,0,22.67,4.8,23.17258941
19/12/2019 21:00,19.47,-0.93,19.49219844,0,0,0,19.47,-0.93,19.49219844,21.72,4.61,22.20383976,0,0,0,21.72,4.61,22.20383976
19/12/2019 21:30,18.67,-1.16,18.70600171,0,0,0,18.67,-1.16,18.70600171,20.8,4.44,21.26860597,0,0,0,20.8,4.44,21.26860597
19/12/2019 22:00,17.77,-1.23,17.81251807,0,0,0,17.77,-1.23,17.81251807,19.91,4.26,20.36064095,0,0,0,19.91,4.26,20.36064095
19/12/2019 22:30,16.64,0.6,16.65081379,0,0,0,16.64,0.6,16.65081379,18.14,1.65,18.21488677,0,0,0,18.14,1.65,18.21488677
19/12/2019 23:00,15.74,0.78,15.75931471,0,0,0,15.74,0.78,15.75931471,17.14,1.16,17.17920836,0,0,0,17.14,1.16,17.17920836
19/12/2019 23:30,14.25,-1.73,14.35462992,0,0,0,14.25,-1.73,14.35462992,16.2,3.16,16.50532035,0,0,0,16.2,3.16,16.50532035
20/12/2019 00:00,13.33,0,13.33,0,0,0,13.33,0,13.33,14.83,0.41,14.83566648,0,0,0,14.83,0.41,14.83566648
20/12/2019 00:30,13.08,-0.41,13.08642426,0,0,0,13.08,-0.41,13.08642426,14.46,0.41,14.46581142,0,0,0,14.46,0.41,14.46581142
20/12/2019 01:00,13.31,-0.41,13.3163133,0,0,0,13.31,-0.41,13.3163133,14.8,0.44,14.8065391,0,0,0,14.8,0.44,14.8065391
20/12/2019 01:30,13.48,-0.41,13.48623372,0,0,0,13.48,-0.41,13.48623372,14.89,0.44,14.89649959,0,0,0,14.89,0.44,14.89649959
20/12/2019 02:00,13.14,-0.49,13.14913305,0,0,0,13.14,-0.49,13.14913305,14.58,0.49,14.58823156,0,0,0,14.58,0.49,14.58823156
20/12/2019 02:30,12.91,-0.71,12.92950888,0,0,0,12.91,-0.71,12.92950888,14.43,0.57,14.44125341,0,0,0,14.43,0.57,14.44125341
20/12/2019 03:00,12.6,-1.49,12.68779335,0,0,0,12.6,-1.49,12.68779335,14.15,1.53,14.23247695,0,0,0,14.15,1.53,14.23247695
20/12/2019 03:30,12.42,-2.49,12.66714253,0,0,0,12.42,-2.49,12.66714253,13.86,0.89,13.88854564,0,0,0,13.86,0.89,13.88854564
20/12/2019 04:00,12.29,0,12.29,0,0,0,12.29,0,12.29,13.26,-1.02,13.29917291,0,0,0,13.26,-1.02,13.29917291
20/12/2019 04:30,12.37,0.42,12.3771281,0,0,0,12.37,0.42,12.3771281,13.26,-1.06,13.30230055,0,0,0,13.26,-1.06,13.30230055
20/12/2019 05:00,12.18,0.42,12.18723923,0,0,0,12.18,0.42,12.18723923,13.09,-1.12,13.13782707,0,0,0,13.09,-1.12,13.13782707
20/12/2019 05:30,12.58,0.52,12.59074263,0,0,0,12.58,0.52,12.59074263,13.41,-0.98,13.44576141,0,0,0,13.41,-0.98,13.44576141
20/12/2019 06:00,13.43,-0.62,13.44430363,0,0,0,13.43,-0.62,13.44430363,14.72,0.95,14.75062372,0,0,0,14.72,0.95,14.75062372
20/12/2019 06:30,15.52,0.79,15.54009331,0,0,0,15.52,0.79,15.54009331,17.13,2.15,17.26439689,0,0,0,17.13,2.15,17.26439689
20/12/2019 07:00,17.01,3.41,17.34843509,0,0,0,17.01,3.41,17.34843509,18.74,0.25,18.74166748,0,0,0,18.74,0.25,18.74166748
20/12/2019 07:30,18.89,3.69,19.24703094,0,0,0,18.89,3.69,19.24703094,20.91,1,20.93389835,0,0,0,20.91,1,20.93389835
20/12/2019 08:00,20.19,1.92,20.28108725,0,0,0,20.19,1.92,20.28108725,22.96,3.81,23.27397044,0,0,0,22.96,3.81,23.27397044
20/12/2019 08:30,21.55,5.37,22.20899367,0,0,0,21.55,5.37,22.20899367,23.74,1.81,23.8088996,0,0,0,23.74,1.81,23.8088996
20/12/2019 09:00,21.78,5.95,22.57810665,0,0,0,21.78,5.95,22.57810665,23.93,1.41,23.97150392,0,0,0,23.93,1.41,23.97150392
20/12/2019 09:30,21.78048,6.09014,22.61590401,0.00048,0.00014,0.0005,21.78,6.09,22.61540404,23.93048,1.29014,23.96523178,0.00048,0.00014,0.0005,23.93,1.29,23.96474494
20/12/2019 10:00,21.49048,5.90014,22.28569906,0.00048,0.00014,0.0005,21.49,5.9,22.28519912,23.81048,1.45014,23.85459838,0.00048,0.00014,0.0005,23.81,1.45,23.85411076
20/12/2019 10:30,21.27048,4.50014,21.74131044,0.00048,0.00014,0.0005,21.27,4.5,21.74081185,23.70048,2.56014,23.8383529,0.00048,0.00014,0.0005,23.7,2.56,23.83786064
20/12/2019 11:00,21.07048,2.46014,21.21361394,0.00048,0.00014,0.0005,21.07,2.46,21.21312094,24.01048,4.41014,24.41213806,0.00048,0.00014,0.0005,24.01,4.41,24.41164067
20/12/2019 11:30,21.42048,2.55014,21.57174489,0.00048,0.00014,0.0005,21.42,2.55,21.5712517,24.43048,4.51014,24.84330324,0.00048,0.00014,0.0005,24.43,4.51,24.8428058
20/12/2019 12:00,21.28048,2.55014,21.43273298,0.00048,0.00014,0.0005,21.28,2.55,21.43223973,24.21048,4.58014,24.63990715,0.00048,0.00014,0.0005,24.21,4.58,24.63940949
20/12/2019 12:30,21.03048,2.63014,21.1943088,0.00048,0.00014,0.0005,21.03,2.63,21.19381514,23.91048,4.62014,24.35275647,0.00048,0.00014,0.0005,23.91,4.62,24.35225862
20/12/2019 13:00,20.58048,2.27014,20.70530591,0.00048,0.00014,0.0005,20.58,2.27,20.70481345,23.54048,4.04014,23.88465888,0.00048,0.00014,0.0005,23.54,4.04,23.88416212
20/12/2019 13:30,20.89048,2.19014,21.00497246,0.00048,0.00014,0.0005,20.89,2.19,21.00448047,23.86048,3.90014,24.17712964,0.00048,0.00014,0.0005,23.86,3.9,24.17663335
20/12/2019 14:00,21.62,2.31,21.74305636,0,0,0,21.62,2.31,21.74305636,24.51,4.06,24.8439872,0,0,0,24.51,4.06,24.8439872
20/12/2019 14:30,21.47,1.77,21.5428364,0,0,0,21.47,1.77,21.5428364,24.55,4.78,25.01101557,0,0,0,24.55,4.78,25.01101557
20/12/2019 15:00,21.76,2.16,21.86694309,0,0,0,21.76,2.16,21.86694309,24.55,4.46,24.9518356,0,0,0,24.55,4.46,24.9518356
20/12/2019 15:30,21.96,2.16,22.06597381,0,0,0,21.96,2.16,22.06597381,24.65,4.35,25.03088093,0,0,0,24.65,4.35,25.03088093
20/12/2019 16:00,21.71,1.48,21.76038832,0,0,0,21.71,1.48,21.76038832,24.65,4.57,25.07004986,0,0,0,24.65,4.57,25.07004986
20/12/2019 16:30,22.13,1.78,22.20147067,0,0,0,22.13,1.78,22.20147067,24.88,4.11,25.2171866,0,0,0,24.88,4.11,25.2171866
20/12/2019 17:00,22.13,1.82,22.20471346,0,0,0,22.13,1.82,22.20471346,24.67,3.5,24.91704035,0,0,0,24.67,3.5,24.91704035
20/12/2019 17:30,22.13,1.91,22.21227138,0,0,0,22.13,1.91,22.21227138,24.46,3.04,24.64818857,0,0,0,24.46,3.04,24.64818857
20/12/2019 18:00,22.26,2.08,22.35696759,0,0,0,22.26,2.08,22.35696759,24.58,3.17,24.78356915,0,0,0,24.58,3.17,24.78356915
20/12/2019 18:30,22.06,1.97,22.1477877,0,0,0,22.06,1.97,22.1477877,24.45,3.22,24.66112122,0,0,0,24.45,3.22,24.66112122
20/12/2019 19:00,21.34,2.1,21.44307814,0,0,0,21.34,2.1,21.44307814,23.55,2.72,23.70655816,0,0,0,23.55,2.72,23.70655816
20/12/2019 19:30,20.26,1.74,20.33458138,0,0,0,20.26,1.74,20.33458138,22.34,2.14,22.4422637,0,0,0,22.34,2.14,22.4422637
20/12/2019 20:00,19.65,1.69,19.7225404,0,0,0,19.65,1.69,19.7225404,21.82,1.95,21.90696008,0,0,0,21.82,1.95,21.90696008
20/12/2019 20:30,19.53,2.36,19.67207412,0,0,0,19.53,2.36,19.67207412,21.5,1.59,21.55871286,0,0,0,21.5,1.59,21.55871286
20/12/2019 21:00,19.02,3.53,19.34480033,0,0,0,19.02,3.53,19.34480033,20.67,-0.46,20.6751179,0,0,0,20.67,-0.46,20.6751179
20/12/2019 21:30,18.24,2.09,18.35934912,0,0,0,18.24,2.09,18.35934912,20.19,0.86,20.2083077,0,0,0,20.19,0.86,20.2083077
20/12/2019 22:00,17.2,0.53,17.20816376,0,0,0,17.2,0.53,17.20816376,19.21,1.62,19.27818716,0,0,0,19.21,1.62,19.27818716
20/12/2019 22:30,16.16,1.6,16.23901475,0,0,0,16.16,1.6,16.23901475,17.98,1.16,18.0173805,0,0,0,17.98,1.16,18.0173805
20/12/2019 23:00,15.36,2.12,15.50561189,0,0,0,15.36,2.12,15.50561189,16.56,-1.27,16.60862728,0,0,0,16.56,-1.27,16.60862728
20/12/2019 23:30,14.46,1.89,14.58299352,0,0,0,14.46,1.89,14.58299352,15.61,-1.42,15.67445374,0,0,0,15.61,-1.42,15.67445374
21/12/2019 00:00,13.68,1.57,13.76979666,0,0,0,13.68,1.57,13.76979666,14.84,-1.36,14.90218776,0,0,0,14.84,-1.36,14.90218776
21/12/2019 00:30,13.28,1.26,13.33964018,0,0,0,13.28,1.26,13.33964018,14.77,-1.36,14.83248125,0,0,0,14.77,-1.36,14.83248125
21/12/2019 01:00,13.21,0.93,13.2426961,0,0,0,13.21,0.93,13.2426961,14.95,-1.24,15.00133661,0,0,0,14.95,-1.24,15.00133661
21/12/2019 01:30,13.25,1.06,13.29233238,0,0,0,13.25,1.06,13.29233238,14.99,-1.42,15.05710796,0,0,0,14.99,-1.42,15.05710796
21/12/2019 02:00,12.98,1.14,13.02996546,0,0,0,12.98,1.14,13.02996546,14.6,-1.55,14.68204686,0,0,0,14.6,-1.55,14.68204686
21/12/2019 02:30,12.31,-1.61,12.4148379,0,0,0,12.31,-1.61,12.4148379,14.47,0.78,14.49100756,0,0,0,14.47,0.78,14.49100756
21/12/2019 03:00,12.28,-1.9,12.42611766,0,0,0,12.28,-1.9,12.42611766,14.12,1.13,14.16514384,0,0,0,14.12,1.13,14.16514384
21/12/2019 03:30,11.6,-4.64,12.49358235,0,0,0,11.6,-4.64,12.49358235,13.82,3.33,14.21553024,0,0,0,13.82,3.33,14.21553024
21/12/2019 04:00,11.22,-4.91,12.24730583,0,0,0,11.22,-4.91,12.24730583,13.57,3.6,14.03940526,0,0,0,13.57,3.6,14.03940526
21/12/2019 04:30,11.27,-4.62,12.18020115,0,0,0,11.27,-4.62,12.18020115,13.52,3.34,13.92644966,0,0,0,13.52,3.34,13.92644966
21/12/2019 05:00,11.22,-4.56,12.11123445,0,0,0,11.22,-4.56,12.11123445,13.38,3.34,13.79057649,0,0,0,13.38,3.34,13.79057649
21/12/2019 05:30,11.32,-4.51,12.18533955,0,0,0,11.32,-4.51,12.18533955,13.49,3.43,13.9192313,0,0,0,13.49,3.43,13.9192313
21/12/2019 06:00,11.59,-4.27,12.35155861,0,0,0,11.59,-4.27,12.35155861,13.8,3.32,14.1937451,0,0,0,13.8,3.32,14.1937451
21/12/2019 06:30,12.78,-1.96,12.92942381,0,0,0,12.78,-1.96,12.92942381,14.85,2.35,15.03479298,0,0,0,14.85,2.35,15.03479298
21/12/2019 07:00,13.2,-1.38,13.27194033,0,0,0,13.2,-1.38,13.27194033,15.21,2.03,15.34486885,0,0,0,15.21,2.03,15.34486885
21/12/2019 07:30,15.27,1.58,15.35152435,0,0,0,15.27,1.58,15.35152435,16.98,0.02,16.98001178,0,0,0,16.98,0.02,16.98001178
21/12/2019 08:00,15.89,1.58,15.96835934,0,0,0,15.89,1.58,15.96835934,17.82,0.51,17.82729649,0,0,0,17.82,0.51,17.82729649
21/12/2019 08:30,16.54224,0.31982,16.54533134,0.10224,0.02982,0.1065,16.44,0.29,16.44255759,18.92224,2.52982,19.09060386,0.10224,0.02982,0.1065,18.82,2.5,18.98532065
21/12/2019 09:00,17.5892,0.5731,17.59853404,0.3192,0.0931,0.3325,17.27,0.48,17.27666924,19.8692,2.3631,20.00923163,0.3192,0.0931,0.3325,19.55,2.27,19.6813465
21/12/2019 09:30,18.4792,0.9806,18.50519951,0.3792,0.1106,0.395,18.1,0.87,18.12089678,20.8392,2.6506,21.00709254,0.3792,0.1106,0.395,20.46,2.54,20.6170609
21/12/2019 10:00,18.18176,1.01468,18.21005141,0.70176,0.20468,0.731,17.48,0.81,17.4987571,20.62176,2.71468,20.79967483,0.70176,0.20468,0.731,19.92,2.51,20.0775123
21/12/2019 10:30,18.10368,1.08524,18.13617863,1.18368,0.34524,1.233,16.92,0.74,16.9361743,20.71368,2.75524,20.89612133,1.18368,0.34524,1.233,19.53,2.41,19.67813507
21/12/2019 11:00,17.84768,1.63974,17.92284656,2.94768,0.85974,3.0705,14.9,0.78,14.92040214,20.44768,3.26974,20.70745801,2.94768,0.85974,3.0705,17.5,2.41,17.66516629
21/12/2019 11:30,18.1836,1.2423,18.22598744,1.8936,0.5523,1.9725,16.29,0.69,16.30460671,20.6736,2.9623,20.88475421,1.8936,0.5523,1.9725,18.78,2.41,18.9340038
21/12/2019 12:00,17.85584,1.23462,17.89847224,2.17584,0.63462,2.2665,15.68,0.6,15.69147539,20.13584,2.96462,20.35291194,2.17584,0.63462,2.2665,17.96,2.33,18.110508
21/12/2019 12:30,17.73904,0.23222,17.74055992,1.61904,0.47222,1.6865,16.12,-0.24,16.1217865,20.02904,2.53222,20.18847645,1.61904,0.47222,1.6865,18.41,2.06,18.52489406
21/12/2019 13:00,17.24576,0.57918,17.25548282,1.98576,0.57918,2.0685,15.26,0,15.26,19.43576,2.25918,19.56662109,1.98576,0.57918,2.0685,17.45,1.68,17.53068453
21/12/2019 13:30,17.02048,0.14014,17.02105692,1.92048,0.56014,2.0005,15.1,-0.42,15.10583993,19.10048,2.12014,19.21778681,1.92048,0.56014,2.0005,17.18,1.56,17.25068115
21/12/2019 14:00,17.00672,0.26446,17.0087761,2.34672,0.68446,2.4445,14.66,-0.42,14.66601514,19.14672,2.28446,19.28252173,2.34672,0.68446,2.4445,16.8,1.6,16.87601849
21/12/2019 14:30,16.83296,-0.32622,16.83612075,0.97296,0.28378,1.0135,15.86,-0.61,15.87172643,18.99296,2.07378,19.10583924,0.97296,0.28378,1.0135,18.02,1.79,18.10868576
21/12/2019 15:00,16.61656,-0.72392,16.63232174,0.70656,0.20608,0.736,15.91,-0.93,15.93715784,18.86656,2.30608,19.0069748,0.70656,0.20608,0.736,18.16,2.1,18.28101748
21/12/2019 15:30,16.9248,-0.7336,16.94069137,0.3648,0.1064,0.38,16.56,-0.84,16.58129066,19.1848,2.1564,19.30561089,0.3648,0.1064,0.38,18.82,2.05,18.93132061
21/12/2019 16:00,17.38824,-0.95718,17.41456528,0.07824,0.02282,0.0815,17.31,-0.98,17.337719,19.57824,2.07282,19.68766274,0.07824,0.02282,0.0815,19.5,2.05,19.60746031
21/12/2019 16:30,18.31,-0.16,18.31069906,0,0,0,18.31,-0.16,18.31069906,20.19,1.62,20.2548883,0,0,0,20.19,1.62,20.2548883
21/12/2019 17:00,18.92,0.42,18.92466116,0,0,0,18.92,0.42,18.92466116,20.83,1.69,20.89844492,0,0,0,20.83,1.69,20.89844492
21/12/2019 17:30,19.31,0.42,19.31456704,0,0,0,19.31,0.42,19.31456704,21.27,1.64,21.33313151,0,0,0,21.27,1.64,21.33313151
21/12/2019 18:00,19.31,0.42,19.31456704,0,0,0,19.31,0.42,19.31456704,21.35,1.64,21.41289565,0,0,0,21.35,1.64,21.41289565
21/12/2019 18:30,19,0.5,19.00657781,0,0,0,19,0.5,19.00657781,20.91,1.47,20.96160776,0,0,0,20.91,1.47,20.96160776
21/12/2019 19:00,18.34,-0.54,18.34794811,0,0,0,18.34,-0.54,18.34794811,20.39,1.69,20.45991691,0,0,0,20.39,1.69,20.45991691
21/12/2019 19:30,17.58,-0.62,17.59092948,0,0,0,17.58,-0.62,17.59092948,19.78,1.74,19.85638436,0,0,0,19.78,1.74,19.85638436
21/12/2019 20:00,17.1,-0.57,17.10949736,0,0,0,17.1,-0.57,17.10949736,19.03,1.31,19.07503604,0,0,0,19.03,1.31,19.07503604
21/12/2019 20:30,16.82,-1.05,16.85274162,0,0,0,16.82,-1.05,16.85274162,18.81,1.58,18.87624168,0,0,0,18.81,1.58,18.87624168
21/12/2019 21:00,16.19,-1.43,16.25303049,0,0,0,16.19,-1.43,16.25303049,18.2,1.82,18.29077363,0,0,0,18.2,1.82,18.29077363
21/12/2019 21:30,15.43,-1.63,15.51585641,0,0,0,15.43,-1.63,15.51585641,17.43,1.57,17.50056571,0,0,0,17.43,1.57,17.50056571
21/12/2019 22:00,14.77,-1.72,14.8698117,0,0,0,14.77,-1.72,14.8698117,16.71,1.33,16.76284582,0,0,0,16.71,1.33,16.76284582
21/12/2019 22:30,14.1,-0.08,14.10022695,0,0,0,14.1,-0.08,14.10022695,15.49,-0.76,15.50863308,0,0,0,15.49,-0.76,15.50863308
21/12/2019 23:00,13.11,-1.63,13.21094243,0,0,0,13.11,-1.63,13.21094243,14.75,0.76,14.76956668,0,0,0,14.75,0.76,14.76956668
21/12/2019 23:30,12.25,-2.11,12.43039018,0,0,0,12.25,-2.11,12.43039018,13.93,0.76,13.95071683,0,0,0,13.93,0.76,13.95071683
22/12/2019 00:00,11.68,-1.77,11.81335261,0,0,0,11.68,-1.77,11.81335261,12.99,-0.19,12.99138946,0,0,0,12.99,-0.19,12.99138946
22/12/2019 00:30,11.8,-1.42,11.88513357,0,0,0,11.8,-1.42,11.88513357,12.73,-2,12.88615148,0,0,0,12.73,-2,12.88615148
22/12/2019 01:00,12.08,0.2,12.08165552,0,0,0,12.08,0.2,12.08165552,12.9,-1.92,13.04210106,0,0,0,12.9,-1.92,13.04210106
22/12/2019 01:30,12.08,-0.65,12.09747494,0,0,0,12.08,-0.65,12.09747494,13.06,-1.36,13.1306207,0,0,0,13.06,-1.36,13.1306207
22/12/2019 02:00,11.77,-0.54,11.78238091,0,0,0,11.77,-0.54,11.78238091,12.71,-1.42,12.78907737,0,0,0,12.71,-1.42,12.78907737
22/12/2019 02:30,11.56,-0.75,11.58430404,0,0,0,11.56,-0.75,11.58430404,12.51,-1.5,12.59960714,0,0,0,12.51,-1.5,12.59960714
22/12/2019 03:00,11.07,-0.89,11.10571925,0,0,0,11.07,-0.89,11.10571925,12.18,-1.2,12.23897054,0,0,0,12.18,-1.2,12.23897054
22/12/2019 03:30,10.84,-0.7,10.86257796,0,0,0,10.84,-0.7,10.86257796,11.93,-1.45,12.01779514,0,0,0,11.93,-1.45,12.01779514
22/12/2019 04:00,10.62,0.41,10.62791137,0,0,0,10.62,0.41,10.62791137,11.59,-2.49,11.85445908,0,0,0,11.59,-2.49,11.85445908
22/12/2019 04:30,10.62,0.41,10.62791137,0,0,0,10.62,0.41,10.62791137,11.5,-2.49,11.76648206,0,0,0,11.5,-2.49,11.76648206
22/12/2019 05:00,10.52,0.7,10.54326325,0,0,0,10.52,0.7,10.54326325,11.26,-2.82,11.60775603,0,0,0,11.26,-2.82,11.60775603
22/12/2019 05:30,10.52,0.54,10.5338502,0,0,0,10.52,0.54,10.5338502,11.39,-2.29,11.6179258,0,0,0,11.39,-2.29,11.6179258
22/12/2019 06:00,10.65,0.62,10.66803168,0,0,0,10.65,0.62,10.66803168,11.48,-2.46,11.74061327,0,0,0,11.48,-2.46,11.74061327
22/12/2019 06:30,11.31,0.71,11.33226368,0,0,0,11.31,0.71,11.33226368,12.1,-2.46,12.34753417,0,0,0,12.1,-2.46,12.34753417
22/12/2019 07:00,11.68,0.71,11.70155973,0,0,0,11.68,0.71,11.70155973,12.56,-2.3,12.76885273,0,0,0,12.56,-2.3,12.76885273
22/12/2019 07:30,12.35,-0.67,12.36816074,0,0,0,12.35,-0.67,12.36816074,13.58,-1.78,13.69616005,0,0,0,13.58,-1.78,13.69616005
22/12/2019 08:00,12.95,-1.22,13.00734024,0,0,0,12.95,-1.22,13.00734024,14.36,0.47,14.36768945,0,0,0,14.36,0.47,14.36768945
22/12/2019 08:30,14.09,-0.75,14.10994685,0,0,0,14.09,-0.75,14.10994685,15.49,0.43,15.49596722,0,0,0,15.49,0.43,15.49596722
22/12/2019 09:00,15.53488,1.84434,15.64397925,0.25488,0.07434,0.2655,15.28,1.77,15.38217475,16.59488,-1.67566,16.67926493,0.25488,0.07434,0.2655,16.34,-1.75,16.43344456
22/12/2019 09:30,16.30288,2.39084,16.47725742,0.48288,0.14084,0.503,15.82,2.25,15.97920211,17.76288,-0.22916,17.76435814,0.48288,0.14084,0.503,17.28,-0.37,17.28396077
22/12/2019 10:00,16.64296,0.96128,16.67069815,1.03296,0.30128,1.076,15.61,0.66,15.62394636,18.31296,0.89128,18.33463618,1.03296,0.30128,1.076,17.28,0.59,17.2900694
22/12/2019 10:30,17.11656,1.30858,17.16650832,1.60656,0.46858,1.6735,15.51,0.84,15.53272996,18.88656,1.13858,18.92084863,1.60656,0.46858,1.6735,17.28,0.67,17.29298413
22/12/2019 11:00,16.95736,1.49048,17.02273741,2.12736,0.62048,2.216,14.83,0.87,14.8554973,18.75736,1.24048,18.79833356,2.12736,0.62048,2.216,16.63,0.62,16.64155341
22/12/2019 11:30,16.83592,1.91506,16.94448751,3.20592,0.93506,3.3395,13.63,0.98,13.66518569,18.75592,1.77506,18.83972858,3.20592,0.93506,3.3395,15.55,0.84,15.57267158
22/12/2019 12:00,17.24376,2.00568,17.36001184,3.17376,0.92568,3.306,14.07,1.08,14.11138902,19.17376,1.90568,19.26823004,3.17376,0.92568,3.306,16,0.98,16.0299844
22/12/2019 12:30,17.26872,1.73296,17.35545565,2.23872,0.65296,2.332,15.03,1.08,15.06875244,19.10872,1.60296,19.17583534,2.23872,0.65296,2.332,16.87,0.95,16.89672749
22/12/2019 13:00,17.20592,2.52256,17.38985313,3.98592,1.16256,4.152,13.22,1.36,13.2897705,18.96592,2.00256,19.0713494,3.98592,1.16256,4.152,14.98,0.84,15.00353292
22/12/2019 13:30,17.1556,1.9408,17.2650316,2.9856,0.8708,3.11,14.17,1.07,14.2103413,18.9656,1.6108,19.0338819,2.9856,0.8708,3.11,15.98,0.74,15.99712474
22/12/2019 14:00,17.03928,1.67854,17.1217569,2.42928,0.70854,2.5305,14.61,0.97,14.64216514,18.88928,1.52854,18.9510246,2.42928,0.70854,2.5305,16.46,0.82,16.48041262
22/12/2019 14:30,17.10328,1.18804,17.14449258,1.19328,0.34804,1.243,15.91,0.84,15.9321593,18.94328,1.06804,18.97336466,1.19328,0.34804,1.243,17.75,0.72,17.76459682
22/12/2019 15:00,16.97656,1.04858,17.00891265,1.12656,0.32858,1.1735,15.85,0.72,15.86634488,18.80656,0.94858,18.83046741,1.12656,0.32858,1.1735,17.68,0.62,17.6908677
22/12/2019 15:30,17.48528,0.88404,17.50761387,0.42528,0.12404,0.443,17.06,0.76,17.0769201,19.20528,0.80404,19.22210343,0.42528,0.12404,0.443,18.78,0.68,18.79230694
22/12/2019 16:00,17.82968,0.43074,17.83488228,0.13968,0.04074,0.1455,17.69,0.39,17.69429852,19.61968,1.21074,19.65700218,0.13968,0.04074,0.1455,19.48,1.17,19.51510441
22/12/2019 16:30,19.22,1,19.24599699,0,0,0,19.22,1,19.24599699,20.85,1.37,20.89496112,0,0,0,20.85,1.37,20.89496112
22/12/2019 17:00,19.83,1.41,19.88006539,0,0,0,19.83,1.41,19.88006539,21.55,1.2,21.58338481,0,0,0,21.55,1.2,21.58338481
22/12/2019 17:30,19.83,1.27,19.87062656,0,0,0,19.83,1.27,19.87062656,21.6,1.29,21.63848655,0,0,0,21.6,1.29,21.63848655
22/12/2019 18:00,19.88,1.22,19.91739943,0,0,0,19.88,1.22,19.91739943,21.65,1.29,21.68839782,0,0,0,21.65,1.29,21.68839782
22/12/2019 18:30,19.51,1.03,19.5371697,0,0,0,19.51,1.03,19.5371697,21.15,1.29,21.18930391,0,0,0,21.15,1.29,21.18930391
22/12/2019 19:00,18.96,1.03,18.98795671,0,0,0,18.96,1.03,18.98795671,20.66,1.08,20.6882092,0,0,0,20.66,1.08,20.6882092
22/12/2019 19:30,18.53,1.08,18.5614466,0,0,0,18.53,1.08,18.5614466,20.26,0.73,20.27314726,0,0,0,20.26,0.73,20.27314726
22/12/2019 20:00,17.94,0.74,17.9552555,0,0,0,17.94,0.74,17.9552555,19.8,0.8,19.81615503,0,0,0,19.8,0.8,19.81615503
22/12/2019 20:30,17.57,0.32,17.57291382,0,0,0,17.57,0.32,17.57291382,19.42,0.8,19.43647087,0,0,0,19.42,0.8,19.43647087
22/12/2019 21:00,16.8,-1.96,16.91394691,0,0,0,16.8,-1.96,16.91394691,19.1,2.8,19.30414463,0,0,0,19.1,2.8,19.30414463
22/12/2019 21:30,15.99,-2.12,16.1299256,0,0,0,15.99,-2.12,16.1299256,18.3,2.64,18.48944564,0,0,0,18.3,2.64,18.48944564
22/12/2019 22:00,15.53,0,15.53,0,0,0,15.53,0,15.53,17.21,0,17.21,0,0,0,17.21,0,17.21
22/12/2019 22:30,14.89,0.36,14.89435128,0,0,0,14.89,0.36,14.89435128,16.35,-0.49,16.35734086,0,0,0,16.35,-0.49,16.35734086
22/12/2019 23:00,13.85,-0.78,13.87194651,0,0,0,13.85,-0.78,13.87194651,15.24,-0.09,15.24026575,0,0,0,15.24,-0.09,15.24026575
22/12/2019 23:30,12.84,-1.4,12.91609848,0,0,0,12.84,-1.4,12.91609848,14.26,0.07,14.26017181,0,0,0,14.26,0.07,14.26017181
23/12/2019 00:00,12.51,-0.46,12.51845438,0,0,0,12.51,-0.46,12.51845438,13.65,-0.76,13.67114114,0,0,0,13.65,-0.76,13.67114114
23/12/2019 00:30,12.45,-0.52,12.46085471,0,0,0,12.45,-0.52,12.46085471,13.62,-0.8,13.64347463,0,0,0,13.62,-0.8,13.64347463
23/12/2019 01:00,12.49,-0.49,12.49960799,0,0,0,12.49,-0.49,12.49960799,13.69,-0.92,13.72087825,0,0,0,13.69,-0.92,13.72087825
23/12/2019 01:30,12.53,-0.56,12.54250772,0,0,0,12.53,-0.56,12.54250772,13.81,-0.82,13.83432326,0,0,0,13.81,-0.82,13.83432326
23/12/2019 02:00,12.4,-0.46,12.40852932,0,0,0,12.4,-0.46,12.40852932,13.64,-0.71,13.65846624,0,0,0,13.64,-0.71,13.65846624
23/12/2019 02:30,12.11,-0.6,12.12485464,0,0,0,12.11,-0.6,12.12485464,13.36,-0.87,13.38829713,0,0,0,13.36,-0.87,13.38829713
23/12/2019 03:00,11.94,-0.55,11.95266079,0,0,0,11.94,-0.55,11.95266079,13.22,-0.83,13.24602959,0,0,0,13.22,-0.83,13.24602959
23/12/2019 03:30,11.74,-0.62,11.75635998,0,0,0,11.74,-0.62,11.75635998,13.01,-0.86,13.03839331,0,0,0,13.01,-0.86,13.03839331
23/12/2019 04:00,11.2,-0.58,11.2150078,0,0,0,11.2,-0.58,11.2150078,12.42,-1.13,12.47129905,0,0,0,12.42,-1.13,12.47129905
23/12/2019 04:30,11.27,-0.48,11.2802172,0,0,0,11.27,-0.48,11.2802172,12.42,-1.22,12.47977564,0,0,0,12.42,-1.22,12.47977564
23/12/2019 05:00,11.19,-0.54,11.20302191,0,0,0,11.19,-0.54,11.20302191,12.42,-1.14,12.47220911,0,0,0,12.42,-1.14,12.47220911
23/12/2019 05:30,11.37,-0.54,11.382816,0,0,0,11.37,-0.54,11.382816,12.64,-1.07,12.68520792,0,0,0,12.64,-1.07,12.68520792
23/12/2019 06:00,12.09,-0.48,12.09952478,0,0,0,12.09,-0.48,12.09952478,13.33,-1.11,13.37613547,0,0,0,13.33,-1.11,13.37613547
23/12/2019 06:30,13.27,-0.37,13.27515725,0,0,0,13.27,-0.37,13.27515725,14.92,0.22,14.9216219,0,0,0,14.92,0.22,14.9216219
23/12/2019 07:00,15.13,0.91,15.15734146,0,0,0,15.13,0.91,15.15734146,16.67,0.42,16.6752901,0,0,0,16.67,0.42,16.6752901
23/12/2019 07:30,17.32,0.68,17.33334359,0,0,0,17.32,0.68,17.33334359,19.13,2.14,19.24932466,0,0,0,19.13,2.14,19.24932466
23/12/2019 08:00,18.69,1.95,18.79145018,0,0,0,18.69,1.95,18.79145018,20.25,1.8,20.3298426,0,0,0,20.25,1.8,20.3298426
23/12/2019 08:30,19.92408,2.60494,20.09364766,0.15408,0.04494,0.1605,19.77,2.56,19.93505706,21.51408,1.84494,21.59304151,0.15408,0.04494,0.1605,21.36,1.8,21.43570853
23/12/2019 09:00,20.25008,2.53794,20.40850018,0.37008,0.10794,0.3855,19.88,2.43,20.02796295,22.06008,2.26794,22.17635411,0.37008,0.10794,0.3855,21.69,2.16,21.79728653
23/12/2019 09:30,20.68872,4.22796,21.11631552,0.91872,0.26796,0.957,19.77,3.96,20.16270071,22.49872,1.40796,22.54273171,0.91872,0.26796,0.957,21.58,1.14,21.61009024
23/12/2019 10:00,20.66912,4.68516,21.19347177,1.86912,0.54516,1.947,18.8,4.14,19.25044415,22.37912,1.54516,22.43239914,1.86912,0.54516,1.947,20.51,1,20.53436388
23/12/2019 10:30,20.49,2.0825,20.5955555,2.1,0.6125,2.1875,18.39,1.47,18.44865849,22.4,4.3425,22.81703982,2.1,0.6125,2.1875,20.3,3.73,20.63983769
23/12/2019 11:00,19.96536,1.24198,20.00395247,1.99536,0.58198,2.0785,17.97,0.66,17.98211612,21.95536,4.46198,22.40417591,1.99536,0.58198,2.0785,19.96,3.88,20.33361748
23/12/2019 11:30,19.62864,1.60752,19.69435525,3.24864,0.94752,3.384,16.38,0.66,16.39329131,21.66864,5.00752,22.23972158,3.24864,0.94752,3.384,18.42,4.06,18.86213137
23/12/2019 12:00,20.36304,1.50672,20.41870719,2.66304,0.77672,2.774,17.7,0.73,17.71504728,22.42304,4.96672,22.96651977,2.66304,0.77672,2.774,19.76,4.19,20.199349
23/12/2019 12:30,20.51328,1.71054,20.58447482,2.81328,0.82054,2.9305,17.7,0.89,17.72236158,22.28328,4.80054,22.79451144,2.81328,0.82054,2.9305,19.47,3.98,19.8726269
23/12/2019 13:00,20.04824,1.34282,20.09316035,2.47824,0.72282,2.5815,17.57,0.62,17.5809357,21.94824,4.90282,22.48917257,2.47824,0.72282,2.5815,19.47,4.18,19.91364607
23/12/2019 13:30,20.04768,2.07224,20.15449459,3.84768,1.12224,4.008,16.2,0.95,16.22783103,21.92768,5.21224,22.53864672,3.84768,1.12224,4.008,18.08,4.09,18.53684169
23/12/2019 14:00,20.21808,1.13944,20.25016253,1.67808,0.48944,1.748,18.54,0.65,18.55139078,22.18808,4.50944,22.64168596,1.67808,0.48944,1.748,20.51,4.02,20.90025119
23/12/2019 14:30,19.53864,1.19002,19.57484612,2.22864,0.65002,2.3215,17.31,0.54,17.31842083,21.45864,4.36002,21.89710038,2.22864,0.65002,2.3215,19.23,3.71,19.58461131
23/12/2019 15:00,19.57832,0.89826,19.5989154,1.46832,0.42826,1.5295,18.11,0.47,18.11609781,21.44832,3.96826,21.81232492,1.46832,0.42826,1.5295,19.98,3.54,20.29118035
23/12/2019 15:30,19.53536,0.68448,19.54734773,0.73536,0.21448,0.766,18.8,0.47,18.80587408,21.43536,3.71448,21.75481602,0.73536,0.21448,0.766,20.7,3.5,20.99380861
23/12/2019 16:00,19.57536,0.11448,19.57569475,0.25536,0.07448,0.266,19.32,0.04,19.32004141,21.70536,3.25448,21.94799063,0.25536,0.07448,0.266,21.45,3.18,21.68443912
23/12/2019 16:30,20.46,2.78,20.64800232,0,0,0,20.46,2.78,20.64800232,22.42,1.69,22.48360514,0,0,0,22.42,1.69,22.48360514
23/12/2019 17:00,21.13,2.46,21.27271727,0,0,0,21.13,2.46,21.27271727,23.1,1.25,23.13379562,0,0,0,23.1,1.25,23.13379562
23/12/2019 17:30,21.13,2.32,21.25698238,0,0,0,21.13,2.32,21.25698238,23.1,1.25,23.13379562,0,0,0,23.1,1.25,23.13379562
23/12/2019 18:00,21.1,2.55,21.25352912,0,0,0,21.1,2.55,21.25352912,22.9,1.03,22.92315205,0,0,0,22.9,1.03,22.92315205
23/12/2019 18:30,20.97,2.46,21.11379881,0,0,0,20.97,2.46,21.11379881,22.67,1.03,22.6933867,0,0,0,22.67,1.03,22.6933867
23/12/2019 19:00,20.54,2.53,20.69522892,0,0,0,20.54,2.53,20.69522892,22.12,0.72,22.1317148,0,0,0,22.12,0.72,22.1317148
23/12/2019 19:30,19.94,2.74,20.12737439,0,0,0,19.94,2.74,20.12737439,21.27,0,21.27,0,0,0,21.27,0,21.27
23/12/2019 20:00,19.23,2.61,19.40631341,0,0,0,19.23,2.61,19.40631341,20.68,-0.43,20.68447002,0,0,0,20.68,-0.43,20.68447002
23/12/2019 20:30,18.85,2.14,18.97108589,0,0,0,18.85,2.14,18.97108589,20.48,0.36,20.48316382,0,0,0,20.48,0.36,20.48316382
23/12/2019 21:00,18.22,1.92,18.32088426,0,0,0,18.22,1.92,18.32088426,19.82,-0.39,19.82383666,0,0,0,19.82,-0.39,19.82383666
23/12/2019 21:30,17.54,1.72,17.62413118,0,0,0,17.54,1.72,17.62413118,19.03,-0.42,19.03463422,0,0,0,19.03,-0.42,19.03463422
23/12/2019 22:00,16.62,1.25,16.66694033,0,0,0,16.62,1.25,16.66694033,18.11,-0.54,18.11804901,0,0,0,18.11,-0.54,18.11804901
23/12/2019 22:30,15.07,0.2,15.07132708,0,0,0,15.07,0.2,15.07132708,16.8,-0.13,16.80050297,0,0,0,16.8,-0.13,16.80050297
23/12/2019 23:00,14.03,0,14.03,0,0,0,14.03,0,14.03,15.84,-0.52,15.84853306,0,0,0,15.84,-0.52,15.84853306
23/12/2019 23:30,13.23,0.39,13.23574705,0,0,0,13.23,0.39,13.23574705,14.99,-0.91,15.01759635,0,0,0,14.99,-0.91,15.01759635
24/12/2019 00:00,12.52,0.35,12.52489122,0,0,0,12.52,0.35,12.52489122,14.1,-1.16,14.14763584,0,0,0,14.1,-1.16,14.14763584
24/12/2019 00:30,11.93,-2.45,12.17897368,0,0,0,11.93,-2.45,12.17897368,13.97,1.12,14.01482429,0,0,0,13.97,1.12,14.01482429
24/12/2019 01:00,11.98,-2.32,12.2025735,0,0,0,11.98,-2.32,12.2025735,13.97,0.92,14.00026071,0,0,0,13.97,0.92,14.00026071
24/12/2019 01:30,12.1,-2.26,12.30924856,0,0,0,12.1,-2.26,12.30924856,14.01,0.87,14.03698686,0,0,0,14.01,0.87,14.03698686
24/12/2019 02:00,11.84,-2.37,12.0748706,0,0,0,11.84,-2.37,12.0748706,13.7,0.94,13.73221031,0,0,0,13.7,0.94,13.73221031
24/12/2019 02:30,11.72,-2.41,11.96522043,0,0,0,11.72,-2.41,11.96522043,13.52,0.91,13.55059039,0,0,0,13.52,0.91,13.55059039
24/12/2019 03:00,11.41,-0.7,11.43145223,0,0,0,11.41,-0.7,11.43145223,12.91,-1.07,12.95426571,0,0,0,12.91,-1.07,12.95426571
24/12/2019 03:30,11.2,-0.65,11.21884575,0,0,0,11.2,-0.65,11.21884575,12.74,-1.16,12.79270104,0,0,0,12.74,-1.16,12.79270104
24/12/2019 04:00,11.02,-0.57,11.03473153,0,0,0,11.02,-0.57,11.03473153,12.55,-1.22,12.60915937,0,0,0,12.55,-1.22,12.60915937
24/12/2019 04:30,11.02,-0.57,11.03473153,0,0,0,11.02,-0.57,11.03473153,12.55,-1.07,12.59553095,0,0,0,12.55,-1.07,12.59553095
24/12/2019 05:00,11.02,-0.53,11.03273765,0,0,0,11.02,-0.53,11.03273765,12.5,-1.07,12.54571242,0,0,0,12.5,-1.07,12.54571242
24/12/2019 05:30,11.27,-0.58,11.28491471,0,0,0,11.27,-0.58,11.28491471,12.78,-0.92,12.81307145,0,0,0,12.78,-0.92,12.81307145
24/12/2019 06:00,11.73,-0.41,11.7371632,0,0,0,11.73,-0.41,11.7371632,13.22,-0.92,13.25197344,0,0,0,13.22,-0.92,13.25197344
24/12/2019 06:30,12.57,-2.01,12.72968971,0,0,0,12.57,-2.01,12.72968971,14.49,0.48,14.49794813,0,0,0,14.49,0.48,14.49794813
24/12/2019 07:00,13.76,0.56,13.77139063,0,0,0,13.76,0.56,13.77139063,15.41,-0.56,15.42017185,0,0,0,15.41,-0.56,15.42017185
24/12/2019 07:30,14.89,0.94,14.91964142,0,0,0,14.89,0.94,14.91964142,16.57,-0.56,16.57946018,0,0,0,16.57,-0.56,16.57946018
24/12/2019 08:00,15.81,0.51,15.81822367,0,0,0,15.81,0.51,15.81822367,17.77,0.47,17.77621445,0,0,0,17.77,0.47,17.77621445
24/12/2019 08:30,16.82904,0.66222,16.84206409,0.17904,0.05222,0.1865,16.65,0.61,16.66117043,18.86904,0.69222,18.88173295,0.17904,0.05222,0.1865,18.69,0.64,18.70095452
24/12/2019 09:00,17.6212,-0.7309,17.63635178,0.2712,0.0791,0.2825,17.35,-0.81,17.36889749,20.0312,3.0391,20.26043194,0.2712,0.0791,0.2825,19.76,2.96,19.98047046
24/12/2019 09:30,18.18064,-0.55648,18.18915448,0.32064,0.09352,0.334,17.86,-0.65,17.87182419,20.71064,3.05352,20.93453113,0.32064,0.09352,0.334,20.39,2.96,20.60373024
24/12/2019 10:00,18.50784,1.45062,18.5646018,0.44784,0.13062,0.4665,18.06,1.32,18.10817495,20.66784,1.29062,20.7080977,0.44784,0.13062,0.4665,20.22,1.16,20.25324665
24/12/2019 10:30,18.41472,1.99096,18.52203645,1.85472,0.54096,1.932,16.56,1.45,16.62336007,20.55472,1.87096,20.6396949,1.85472,0.54096,1.932,18.7,1.33,18.74723713
24/12/2019 11:00,18.1456,2.3058,18.29151478,3.1056,0.9058,3.235,15.04,1.4,15.10501903,20.3056,2.1758,20.42183873,3.1056,0.9058,3.235,17.2,1.27,17.2468229
24/12/2019 11:30,18.03184,2.69012,18.23140147,3.53184,1.03012,3.679,14.5,1.66,14.59471137,20.06184,2.22012,20.18430967,3.53184,1.03012,3.679,16.53,1.19,16.57277889
24/12/2019 12:00,17.7896,2.3728,17.94714596,2.6496,0.7728,2.76,15.14,1.6,15.22430951,19.8396,1.9628,19.93645686,2.6496,0.7728,2.76,17.19,1.19,17.23114041
24/12/2019 12:30,17.93552,1.84286,18.02994761,1.89552,0.55286,1.9745,16.04,1.29,16.09178983,20.08552,1.61286,20.15017199,1.89552,0.55286,1.9745,18.19,1.06,18.22085893
24/12/2019 13:00,17.80824,1.30782,17.85619794,0.67824,0.19782,0.7065,17.13,1.11,17.16592555,19.87824,1.33782,19.92320727,0.67824,0.19782,0.7065,19.2,1.14,19.23381397
24/12/2019 13:30,17.31728,-1.17996,17.35743334,0.61728,0.18004,0.643,16.7,-1.36,16.75528573,19.92728,3.40004,20.21526058,0.61728,0.18004,0.643,19.31,3.22,19.57663148
24/12/2019 14:00,17.26248,-1.29636,17.31108792,1.45248,0.42364,1.513,15.81,-1.72,15.90328582,19.82248,3.92364,20.20706966,1.45248,0.42364,1.513,18.37,3.5,18.70045187
24/12/2019 14:30,16.7416,-0.2662,16.74371622,2.4816,0.7238,2.585,14.26,-0.99,14.29432405,19.0716,3.2238,19.3421512,2.4816,0.7238,2.585,16.59,2.5,16.77730908
24/12/2019 15:00,16.6028,1.0679,16.63710847,1.4328,0.4179,1.4925,15.17,0.65,15.18391913,18.3528,0.8579,18.37284029,1.4328,0.4179,1.4925,16.92,0.44,16.92572007
24/12/2019 15:30,16.49544,0.67742,16.50934398,0.74544,0.21742,0.7765,15.75,0.46,15.75671603,18.22544,0.31742,18.22820393,0.74544,0.21742,0.7765,17.48,0.1,17.48028604
24/12/2019 16:00,16.8568,0.4674,16.86327871,0.1968,0.0574,0.205,16.66,0.41,16.66504425,18.6468,0.5274,18.65425691,0.1968,0.0574,0.205,18.45,0.47,18.45598548
24/12/2019 16:30,17.49,0.41,17.49480494,0,0,0,17.49,0.41,17.49480494,19.49,0.73,19.50366632,0,0,0,19.49,0.73,19.50366632
24/12/2019 17:00,18.18,0.8,18.19759325,0,0,0,18.18,0.8,18.19759325,20.02,0.58,20.02839984,0,0,0,20.02,0.58,20.02839984
24/12/2019 17:30,18.28,0.59,18.28951886,0,0,0,18.28,0.59,18.28951886,20.13,0.44,20.13480817,0,0,0,20.13,0.44,20.13480817
24/12/2019 18:00,18.14,0.55,18.14833601,0,0,0,18.14,0.55,18.14833601,19.96,0.44,19.96484911,0,0,0,19.96,0.44,19.96484911
24/12/2019 18:30,17.62,0.49,17.62681196,0,0,0,17.62,0.49,17.62681196,19.41,0.41,19.41432976,0,0,0,19.41,0.41,19.41432976
24/12/2019 19:00,17.08,0.41,17.08492025,0,0,0,17.08,0.41,17.08492025,18.87,0,18.87,0,0,0,18.87,0,18.87
24/12/2019 19:30,16.68,0.57,16.68973637,0,0,0,16.68,0.57,16.68973637,18.22,-0.5,18.2268593,0,0,0,18.22,-0.5,18.2268593
24/12/2019 20:00,16.04,0,16.04,0,0,0,16.04,0,16.04,17.77,-0.37,17.77385158,0,0,0,17.77,-0.37,17.77385158
24/12/2019 20:30,15.77,-0.41,15.77532884,0,0,0,15.77,-0.41,15.77532884,17.45,-0.41,17.45481595,0,0,0,17.45,-0.41,17.45481595
24/12/2019 21:00,15.39,0,15.39,0,0,0,15.39,0,15.39,17.02,-0.59,17.03022313,0,0,0,17.02,-0.59,17.03022313
24/12/2019 21:30,14.83,0,14.83,0,0,0,14.83,0,14.83,16.4,-0.94,16.42691694,0,0,0,16.4,-0.94,16.42691694
24/12/2019 22:00,14.21,-0.34,14.21406698,0,0,0,14.21,-0.34,14.21406698,15.66,-1.17,15.70364607,0,0,0,15.66,-1.17,15.70364607
24/12/2019 22:30,13.32,-0.68,13.33734606,0,0,0,13.32,-0.68,13.33734606,14.71,-1.03,14.74601641,0,0,0,14.71,-1.03,14.74601641
24/12/2019 23:00,12.47,-0.96,12.5068981,0,0,0,12.47,-0.96,12.5068981,13.93,-0.89,13.95840249,0,0,0,13.93,-0.89,13.95840249
24/12/2019 23:30,11.51,-1.59,11.61930291,0,0,0,11.51,-1.59,11.61930291,13.08,-0.65,13.09614065,0,0,0,13.08,-0.65,13.09614065
25/12/2019 00:00,10.7,-1.25,10.77276659,0,0,0,10.7,-1.25,10.77276659,12.1,-1.5,12.19262072,0,0,0,12.1,-1.5,12.19262072
25/12/2019 00:30,10.66,-1.22,10.72958527,0,0,0,10.66,-1.22,10.72958527,12,-1.6,12.10619676,0,0,0,12,-1.6,12.10619676
25/12/2019 01:00,10.82,-1.3,10.8978163,0,0,0,10.82,-1.3,10.8978163,12.17,-1.6,12.27472607,0,0,0,12.17,-1.6,12.27472607
25/12/2019 01:30,10.91,-1.34,10.99198344,0,0,0,10.91,-1.34,10.99198344,12.33,-1.66,12.4412419,0,0,0,12.33,-1.66,12.4412419
25/12/2019 02:00,10.5,-1.34,10.58515942,0,0,0,10.5,-1.34,10.58515942,12.01,-1.66,12.12417832,0,0,0,12.01,-1.66,12.12417832
25/12/2019 02:30,10.16,-1.34,10.24798517,0,0,0,10.16,-1.34,10.24798517,11.76,-1.71,11.88367367,0,0,0,11.76,-1.71,11.88367367
25/12/2019 03:00,9.84,-1.39,9.937690879,0,0,0,9.84,-1.39,9.937690879,11.43,-1.71,11.55720554,0,0,0,11.43,-1.71,11.55720554
25/12/2019 03:30,9.68,-1.19,9.752871372,0,0,0,9.68,-1.19,9.752871372,11.26,-1.84,11.40934705,0,0,0,11.26,-1.84,11.40934705
25/12/2019 04:00,9.15,-3.83,9.919243923,0,0,0,9.15,-3.83,9.919243923,11.05,0.54,11.0631867,0,0,0,11.05,0.54,11.0631867
25/12/2019 04:30,9.07,-4.01,9.916904759,0,0,0,9.07,-4.01,9.916904759,10.97,0.62,10.98750654,0,0,0,10.97,0.62,10.98750654
25/12/2019 05:00,9.03,-4.16,9.942157713,0,0,0,9.03,-4.16,9.942157713,10.92,0.85,10.95303154,0,0,0,10.92,0.85,10.95303154
25/12/2019 05:30,9.14,-3.94,9.953049784,0,0,0,9.14,-3.94,9.953049784,10.92,0.6,10.93647109,0,0,0,10.92,0.6,10.93647109
25/12/2019 06:00,9.41,-3.87,10.17472358,0,0,0,9.41,-3.87,10.17472358,11.19,0.73,11.21378616,0,0,0,11.19,0.73,11.21378616
25/12/2019 06:30,10.43,-1.28,10.50824914,0,0,0,10.43,-1.28,10.50824914,11.77,-1.28,11.8393961,0,0,0,11.77,-1.28,11.8393961
25/12/2019 07:00,10.96,-1.42,11.05160622,0,0,0,10.96,-1.42,11.05160622,12.46,-0.94,12.49540716,0,0,0,12.46,-0.94,12.49540716
25/12/2019 07:30,12.03,-1.42,12.11351724,0,0,0,12.03,-1.42,12.11351724,13.64,-0.6,13.6531901,0,0,0,13.64,-0.6,13.6531901
25/12/2019 08:00,12.96,-1.42,13.03756112,0,0,0,12.96,-1.42,13.03756112,14.53,-0.41,14.53578343,0,0,0,14.53,-0.41,14.53578343
25/12/2019 08:30,14.19472,0.19096,14.19600442,0.17472,0.05096,0.182,14.02,0.14,14.02069898,15.53472,-2.51904,15.73763286,0.17472,0.05096,0.182,15.36,-2.57,15.57351919
25/12/2019 09:00,15.17752,1.34636,15.2371191,0.46752,0.13636,0.487,14.71,1.21,14.75968157,16.48752,-1.85364,16.59139226,0.46752,0.13636,0.487,16.02,-1.99,16.14312547
25/12/2019 09:30,15.43936,-0.42852,15.44530565,1.23936,0.36148,1.291,14.2,-0.79,14.22195837,17.33936,0.77148,17.35651424,1.23936,0.36148,1.291,16.1,0.41,16.10521965
25/12/2019 10:00,15.74528,0.66654,15.7593819,2.28528,0.66654,2.3805,13.46,0,13.46,17.36528,0.66654,17.37806736,2.28528,0.66654,2.3805,15.08,0,15.08
25/12/2019 10:30,16.02232,1.34776,16.07890529,3.11232,0.90776,3.242,12.91,0.44,12.91749589,17.54232,1.27776,17.58879364,3.11232,0.90776,3.242,14.43,0.37,14.43474281
25/12/2019 11:00,16.26536,1.79198,16.36377488,3.91536,1.14198,4.0785,12.35,0.65,12.36709343,17.76536,0.73198,17.78043337,3.91536,1.14198,4.0785,13.85,-0.41,13.85606726
25/12/2019 11:30,16.39928,1.81854,16.49980219,4.82928,1.40854,5.0305,11.57,0.41,11.5772622,17.99928,1.81854,18.09091397,4.82928,1.40854,5.0305,13.17,0.41,13.17638038
25/12/2019 12:00,16.78368,2.10274,16.91488782,5.32368,1.55274,5.5455,11.46,0.55,11.47319049,18.35368,2.01274,18.46371284,5.32368,1.55274,5.5455,13.03,0.46,13.0381172
25/12/2019 12:30,17.38616,1.52388,17.45281553,2.75616,0.80388,2.871,14.63,0.72,14.64770631,18.81616,1.29388,18.86059391,2.75616,0.80388,2.871,16.06,0.49,16.06747335
25/12/2019 13:00,17.87312,2.26966,18.01665271,4.35312,1.26966,4.5345,13.52,1,13.55693181,19.39312,1.67966,19.46572272,4.35312,1.26966,4.5345,15.04,0.41,15.04558739
25/12/2019 13:30,17.96832,1.37576,18.02091116,2.24832,0.65576,2.342,15.72,0.72,15.73647991,19.51832,0.65576,19.52933273,2.24832,0.65576,2.342,17.27,0,17.27
25/12/2019 14:00,17.49704,1.64372,17.57407819,3.16704,0.92372,3.299,14.33,0.72,14.34807653,19.06704,0.48372,19.07317486,3.16704,0.92372,3.299,15.9,-0.44,15.90608689
25/12/2019 14:30,16.62768,1.25474,16.67495471,2.58768,0.75474,2.6955,14.04,0.5,14.04890031,18.13768,0.40474,18.1421953,2.58768,0.75474,2.6955,15.55,-0.35,15.55393841
25/12/2019 15:00,16.02328,0.82804,16.04466117,1.43328,0.41804,1.493,14.59,0.41,14.59575966,17.25328,-0.29196,17.2557501,1.43328,0.41804,1.493,15.82,-0.71,15.83592435
25/12/2019 15:30,15.4316,-0.3362,15.43526187,0.5616,0.1638,0.585,14.87,-0.5,14.87840381,16.7916,-0.4262,16.79700798,0.5616,0.1638,0.585,16.23,-0.59,16.24072043
25/12/2019 16:00,15.18792,-0.50644,15.19636126,0.21792,0.06356,0.227,14.97,-0.57,14.98084777,16.71792,-0.38644,16.72238574,0.21792,0.06356,0.227,16.5,-0.45,16.50613522
25/12/2019 16:30,15.33,0,15.33,0,0,0,15.33,0,15.33,16.96,-0.41,16.96495505,0,0,0,16.96,-0.41,16.96495505
25/12/2019 17:00,15.26,0,15.26,0,0,0,15.26,0,15.26,16.92,-0.41,16.92496677,0,0,0,16.92,-0.41,16.92496677
25/12/2019 17:30,15.26,0,15.26,0,0,0,15.26,0,15.26,16.82,-0.57,16.82965537,0,0,0,16.82,-0.57,16.82965537
25/12/2019 18:00,15.04,0,15.04,0,0,0,15.04,0,15.04,16.45,-0.75,16.46708839,0,0,0,16.45,-0.75,16.46708839
25/12/2019 18:30,14.68,-0.41,14.68572436,0,0,0,14.68,-0.41,14.68572436,16.13,-0.8,16.14982662,0,0,0,16.13,-0.8,16.14982662
25/12/2019 19:00,14.45,-0.41,14.45581544,0,0,0,14.45,-0.41,14.45581544,15.94,-0.66,15.95365789,0,0,0,15.94,-0.66,15.95365789
25/12/2019 19:30,14.45,-0.51,14.4589972,0,0,0,14.45,-0.51,14.4589972,15.66,-0.76,15.67843104,0,0,0,15.66,-0.76,15.67843104
25/12/2019 20:00,14.22,-0.51,14.22914263,0,0,0,14.22,-0.51,14.22914263,15.41,-0.92,15.43743826,0,0,0,15.41,-0.92,15.43743826
25/12/2019 20:30,14.22,-0.57,14.23141947,0,0,0,14.22,-0.57,14.23141947,15.51,-0.92,15.53726166,0,0,0,15.51,-0.92,15.53726166
25/12/2019 21:00,13.99,-0.57,14.00160705,0,0,0,13.99,-0.57,14.00160705,15.25,-1.11,15.29034336,0,0,0,15.25,-1.11,15.29034336
25/12/2019 21:30,13.59,-0.91,13.62043318,0,0,0,13.59,-0.91,13.62043318,14.88,-0.98,14.91223659,0,0,0,14.88,-0.98,14.91223659
25/12/2019 22:00,13.25,-0.97,13.28545822,0,0,0,13.25,-0.97,13.28545822,14.54,-1.11,14.58230777,0,0,0,14.54,-1.11,14.58230777
25/12/2019 22:30,12.58,-1.12,12.62975851,0,0,0,12.58,-1.12,12.62975851,13.8,-1.33,13.86394244,0,0,0,13.8,-1.33,13.86394244
25/12/2019 23:00,11.96,-2.08,12.13952223,0,0,0,11.96,-2.08,12.13952223,13.33,-0.5,13.33937405,0,0,0,13.33,-0.5,13.33937405
25/12/2019 23:30,11.45,-1.32,11.5258362,0,0,0,11.45,-1.32,11.5258362,12.42,-1.53,12.51388429,0,0,0,12.42,-1.53,12.51388429
26/12/2019 00:00,10.93,-1.43,11.02314837,0,0,0,10.93,-1.43,11.02314837,11.79,-1.61,11.89942015,0,0,0,11.79,-1.61,11.89942015
26/12/2019 00:30,10.82,-1.43,10.91408723,0,0,0,10.82,-1.43,10.91408723,11.61,-1.75,11.74114986,0,0,0,11.61,-1.75,11.74114986
26/12/2019 01:00,11.04,-1.43,11.13222799,0,0,0,11.04,-1.43,11.13222799,11.88,-1.6,11.9872599,0,0,0,11.88,-1.6,11.9872599
26/12/2019 01:30,11.04,-1.5,11.14143617,0,0,0,11.04,-1.5,11.14143617,11.93,-1.6,12.03681436,0,0,0,11.93,-1.6,12.03681436
26/12/2019 02:00,10.64,-1.83,10.79622619,0,0,0,10.64,-1.83,10.79622619,11.6,-1.4,11.68417734,0,0,0,11.6,-1.4,11.68417734
26/12/2019 02:30,10.5,-1.57,10.61672737,0,0,0,10.5,-1.57,10.61672737,11.43,-1.6,11.54144272,0,0,0,11.43,-1.6,11.54144272
26/12/2019 03:00,10.17,-1.52,10.28296164,0,0,0,10.17,-1.52,10.28296164,11.13,-1.71,11.26059501,0,0,0,11.13,-1.71,11.26059501
26/12/2019 03:30,10.03,-1.57,10.15213278,0,0,0,10.03,-1.57,10.15213278,10.95,-1.71,11.08271627,0,0,0,10.95,-1.71,11.08271627
26/12/2019 04:00,9.89,-1.39,9.98720181,0,0,0,9.89,-1.39,9.98720181,10.73,-1.87,10.89173081,0,0,0,10.73,-1.87,10.89173081
26/12/2019 04:30,9.78,-1.36,9.874107555,0,0,0,9.78,-1.36,9.874107555,10.61,-1.94,10.78590284,0,0,0,10.61,-1.94,10.78590284
26/12/2019 05:00,9.71,-1.36,9.804779447,0,0,0,9.71,-1.36,9.804779447,10.51,-1.94,10.68754883,0,0,0,10.51,-1.94,10.68754883
26/12/2019 05:30,9.78,-1.31,9.867345134,0,0,0,9.78,-1.31,9.867345134,10.62,-1.84,10.77821878,0,0,0,10.62,-1.84,10.77821878
26/12/2019 06:00,10.03,-1.31,10.1151866,0,0,0,10.03,-1.31,10.1151866,10.9,-1.73,11.03643511,0,0,0,10.9,-1.73,11.03643511
26/12/2019 06:30,10.46,-1.19,10.52747358,0,0,0,10.46,-1.19,10.52747358,11.36,-1.62,11.47492919,0,0,0,11.36,-1.62,11.47492919
26/12/2019 07:00,10.87,-1.13,10.92857722,0,0,0,10.87,-1.13,10.92857722,11.84,-1.49,11.93338594,0,0,0,11.84,-1.49,11.93338594
26/12/2019 07:30,11.56,-1.1,11.6122177,0,0,0,11.56,-1.1,11.6122177,12.46,-1.27,12.52455588,0,0,0,12.46,-1.27,12.52455588
26/12/2019 08:00,12.08,-1.1,12.12997939,0,0,0,12.08,-1.1,12.12997939,12.96,-1.14,13.01004228,0,0,0,12.96,-1.14,13.01004228
26/12/2019 08:30,12.95,-0.43,12.95713703,0,0,0,12.95,-0.43,12.95713703,13.78,-1.36,13.84694912,0,0,0,13.78,-1.36,13.84694912
26/12/2019 09:00,13.76,-0.52,13.76982208,0,0,0,13.76,-0.52,13.76982208,14.58,-0.89,14.60713867,0,0,0,14.58,-0.89,14.60713867
26/12/2019 09:30,14.41048,-0.44986,14.41750006,0.00048,0.00014,0.0005,14.41,-0.45,14.41702466,15.51048,-0.50986,15.51885779,0.00048,0.00014,0.0005,15.51,-0.51,15.51838265
26/12/2019 10:00,14.75048,-0.44986,14.75733832,0.00048,0.00014,0.0005,14.75,-0.45,14.75686281,15.96048,-0.50986,15.9686217,0.00048,0.00014,0.0005,15.96,-0.51,15.96814642
