Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
26/12/2019 10:30,15.52048,-0.55986,15.53057445,0.00048,0.00014,0.0005,15.52,-0.56,15.53009981,17.00048,0.38014,17.00472954,0.00048,0.00014,0.0005,17,0.38,17.00424653
26/12/2019 11:00,15.88048,-0.02986,15.88050807,0.00048,0.00014,0.0005,15.88,-0.03,15.88002834,17.40048,0.47014,17.40683015,0.00048,0.00014,0.0005,17.4,0.47,17.40634654
26/12/2019 11:30,16.15048,0.20014,16.15172004,0.00048,0.00014,0.0005,16.15,0.2,16.15123834,17.65048,0.47014,17.65674024,0.00048,0.00014,0.0005,17.65,0.47,17.65625668
26/12/2019 12:00,16.29048,0.45014,16.29669797,0.00048,0.00014,0.0005,16.29,0.45,16.29621428,17.65048,0.00014,17.65048,0.00048,0.00014,0.0005,17.65,0,17.65
26/12/2019 12:30,16.29048,0.48014,16.2975542,0.00048,0.00014,0.0005,16.29,0.48,16.29707029,17.73048,0.34014,17.73374231,0.00048,0.00014,0.0005,17.73,0.34,17.73325971
26/12/2019 13:00,16.39048,0.52014,16.39873106,0.00048,0.00014,0.0005,16.39,0.52,16.39824686,17.81048,0.00014,17.81048,0.00048,0.00014,0.0005,17.81,0,17.81
26/12/2019 13:30,16.28048,0.52014,16.28878678,0.00048,0.00014,0.0005,16.28,0.52,16.28830255,17.66048,0.00014,17.66048,0.00048,0.00014,0.0005,17.66,0,17.66
26/12/2019 14:00,16.23048,0.41014,16.23566124,0.00048,0.00014,0.0005,16.23,0.41,16.23517786,17.66048,0.00014,17.66048,0.00048,0.00014,0.0005,17.66,0,17.66
26/12/2019 14:30,16.01048,0.00014,16.01048,0.00048,0.00014,0.0005,16.01,0,16.01,17.52048,0.00014,17.52048,0.00048,0.00014,0.0005,17.52,0,17.52
26/12/2019 15:00,15.87048,0.00014,15.87048,0.00048,0.00014,0.0005,15.87,0,15.87,17.44048,0.00014,17.44048,0.00048,0.00014,0.0005,17.44,0,17.44
26/12/2019 15:30,15.65,0.56,15.66001596,0,0,0,15.65,0.56,15.66001596,17.11,-0.71,17.12472482,0,0,0,17.11,-0.71,17.12472482
26/12/2019 16:00,15.82,0.49,15.82758668,0,0,0,15.82,0.49,15.82758668,17.48,-0.68,17.49322154,0,0,0,17.48,-0.68,17.49322154
26/12/2019 16:30,16.33,-0.1,16.33030618,0,0,0,16.33,-0.1,16.33030618,18.16,-0.1,18.16027533,0,0,0,18.16,-0.1,18.16027533
26/12/2019 17:00,16.54,-1.92,16.65106603,0,0,0,16.54,-1.92,16.65106603,18.44,2.51,18.61004299,0,0,0,18.44,2.51,18.61004299
26/12/2019 17:30,16.37,-2.36,16.53924122,0,0,0,16.37,-2.36,16.53924122,18.93,2.65,19.11458605,0,0,0,18.93,2.65,19.11458605
26/12/2019 18:00,16.18,-2.46,16.36594024,0,0,0,16.18,-2.46,16.36594024,18.67,2.61,18.85155166,0,0,0,18.67,2.61,18.85155166
26/12/2019 18:30,15.78,-2.8,16.02649057,0,0,0,15.78,-2.8,16.02649057,18.27,2.74,18.47432001,0,0,0,18.27,2.74,18.47432001
26/12/2019 19:00,15.46,-2.8,15.7115117,0,0,0,15.46,-2.8,15.7115117,17.84,2.59,18.02702693,0,0,0,17.84,2.59,18.02702693
26/12/2019 19:30,15.28,-2.86,15.545353,0,0,0,15.28,-2.86,15.545353,17.65,2.68,17.85230797,0,0,0,17.65,2.68,17.85230797
26/12/2019 20:00,15.12,-2.75,15.36804802,0,0,0,15.12,-2.75,15.36804802,17.04,1.28,17.08800749,0,0,0,17.04,1.28,17.08800749
26/12/2019 20:30,15.32,-0.4,15.32522104,0,0,0,15.32,-0.4,15.32522104,16.75,-0.68,16.7637973,0,0,0,16.75,-0.68,16.7637973
26/12/2019 21:00,14.88,-0.47,14.88742086,0,0,0,14.88,-0.47,14.88742086,16.28,-0.77,16.29819929,0,0,0,16.28,-0.77,16.29819929
26/12/2019 21:30,14.57,-0.47,14.57757867,0,0,0,14.57,-0.47,14.57757867,16.03,-0.84,16.05199365,0,0,0,16.03,-0.84,16.05199365
26/12/2019 22:00,13.85,-0.56,13.86131668,0,0,0,13.85,-0.56,13.86131668,15.24,-1.12,15.28109944,0,0,0,15.24,-1.12,15.28109944
26/12/2019 22:30,13.29,-0.74,13.31058601,0,0,0,13.29,-0.74,13.31058601,14.73,-0.94,14.75996274,0,0,0,14.73,-0.94,14.75996274
26/12/2019 23:00,12.6,-1,12.63962025,0,0,0,12.6,-1,12.63962025,14.15,-0.66,14.16538386,0,0,0,14.15,-0.66,14.16538386
26/12/2019 23:30,11.79,-1.06,11.83755465,0,0,0,11.79,-1.06,11.83755465,13.16,-0.98,13.19643891,0,0,0,13.16,-0.98,13.19643891
27/12/2019 00:00,11.38,-1.01,11.42473194,0,0,0,11.38,-1.01,11.42473194,12.68,-0.98,12.71781428,0,0,0,12.68,-0.98,12.71781428
27/12/2019 00:30,11.12,-1.07,11.1713607,0,0,0,11.12,-1.07,11.1713607,12.46,-1.1,12.50846114,0,0,0,12.46,-1.1,12.50846114
27/12/2019 01:00,11.49,-1.07,11.53971403,0,0,0,11.49,-1.07,11.53971403,12.82,-0.88,12.85016731,0,0,0,12.82,-0.88,12.85016731
27/12/2019 01:30,11.65,-1.14,11.70564394,0,0,0,11.65,-1.14,11.70564394,13.03,-0.8,13.05453561,0,0,0,13.03,-0.8,13.05453561
27/12/2019 02:00,11.3,0.1,11.30044247,0,0,0,11.3,0.1,11.30044247,12.3,-2.52,12.55549282,0,0,0,12.3,-2.52,12.55549282
27/12/2019 02:30,10.92,-1.12,10.97728564,0,0,0,10.92,-1.12,10.97728564,12.17,-1.52,12.26455462,0,0,0,12.17,-1.52,12.26455462
27/12/2019 03:00,10.58,-0.89,10.61736785,0,0,0,10.58,-0.89,10.61736785,11.74,-1.83,11.88177175,0,0,0,11.74,-1.83,11.88177175
27/12/2019 03:30,10.39,-1.04,10.44192032,0,0,0,10.39,-1.04,10.44192032,11.53,-1.66,11.64888407,0,0,0,11.53,-1.66,11.64888407
27/12/2019 04:00,10.12,-1.26,10.19813708,0,0,0,10.12,-1.26,10.19813708,11.29,-1.54,11.39454694,0,0,0,11.29,-1.54,11.39454694
27/12/2019 04:30,10.07,-1.26,10.14852206,0,0,0,10.07,-1.26,10.14852206,11.11,-1.54,11.21622486,0,0,0,11.11,-1.54,11.21622486
27/12/2019 05:00,10.04,-1.31,10.12510247,0,0,0,10.04,-1.31,10.12510247,11.01,-1.54,11.1171804,0,0,0,11.01,-1.54,11.1171804
27/12/2019 05:30,10.21,-0.89,10.24871699,0,0,0,10.21,-0.89,10.24871699,11.01,-1.84,11.16269233,0,0,0,11.01,-1.84,11.16269233
27/12/2019 06:00,10.61,-1.04,10.66084893,0,0,0,10.61,-1.04,10.66084893,11.44,-1.58,11.54859299,0,0,0,11.44,-1.58,11.54859299
27/12/2019 06:30,11.14,-1.11,11.19516413,0,0,0,11.14,-1.11,11.19516413,12.12,-1.23,12.18225349,0,0,0,12.12,-1.23,12.18225349
27/12/2019 07:00,11.85,-1.05,11.89642804,0,0,0,11.85,-1.05,11.89642804,12.87,-0.97,12.90650224,0,0,0,12.87,-0.97,12.90650224
27/12/2019 07:30,12.72,-1,12.75924763,0,0,0,12.72,-1,12.75924763,13.72,-0.7,13.73784554,0,0,0,13.72,-0.7,13.73784554
27/12/2019 08:00,13.39,-0.65,13.40576742,0,0,0,13.39,-0.65,13.40576742,14.47,-0.49,14.4782941,0,0,0,14.47,-0.49,14.4782941
27/12/2019 08:30,14.22,-1.27,14.27659974,0,0,0,14.22,-1.27,14.27659974,15.52,0.88,15.54492843,0,0,0,15.52,0.88,15.54492843
27/12/2019 09:00,15.5576,-1.0832,15.59526338,0.0576,0.0168,0.06,15.5,-1.1,15.53898324,16.5976,1.3768,16.65460609,0.0576,0.0168,0.06,16.54,1.36,16.59581875
27/12/2019 09:30,16.63536,-0.42552,16.64080135,0.25536,0.07448,0.266,16.38,-0.5,16.38762948,17.66536,1.06448,17.69740268,0.25536,0.07448,0.266,17.41,0.99,17.4381249
27/12/2019 10:00,17.2648,-0.4111,17.26969375,0.3048,0.0889,0.3175,16.96,-0.5,16.96736868,18.2148,1.1989,18.25421322,0.3048,0.0889,0.3175,17.91,1.11,17.94436402
27/12/2019 10:30,17.7564,-0.3873,17.76062336,0.3864,0.1127,0.4025,17.37,-0.5,17.37719483,18.7764,1.4527,18.83251269,0.3864,0.1127,0.4025,18.39,1.34,18.43875538
27/12/2019 11:00,17.86152,-0.25664,17.86336365,0.49152,0.14336,0.512,17.37,-0.4,17.37460503,18.88152,1.43336,18.93584744,0.49152,0.14336,0.512,18.39,1.29,18.43518918
27/12/2019 11:30,17.95736,0.57798,17.9666591,0.50736,0.14798,0.5285,17.45,0.43,17.45529719,18.89736,1.20798,18.93592962,0.50736,0.14798,0.5285,18.39,1.06,18.42052388
27/12/2019 12:00,17.99384,0.58862,18.00346498,0.54384,0.15862,0.5665,17.45,0.43,17.45529719,18.99384,1.41862,19.04674357,0.54384,0.15862,0.5665,18.45,1.26,18.49297434
27/12/2019 12:30,18.34408,0.65244,18.35567893,0.45408,0.13244,0.473,17.89,0.52,17.8975557,19.41408,1.56244,19.4768509,0.45408,0.13244,0.473,18.96,1.43,19.01385022
27/12/2019 13:00,18.02248,-0.30386,18.02504137,0.43248,0.12614,0.4505,17.59,-0.43,17.59525504,19.34248,1.64614,19.41240092,0.43248,0.12614,0.4505,18.91,1.52,18.97099101
27/12/2019 13:30,18.28648,0.52564,18.29403313,0.39648,0.11564,0.413,17.89,0.41,17.89469754,19.45648,1.52564,19.5162033,0.39648,0.11564,0.413,19.06,1.41,19.11208257
27/12/2019 14:00,18.43456,0.59508,18.44416229,0.39456,0.11508,0.411,18.04,0.48,18.04638468,19.55456,1.56508,19.61709184,0.39456,0.11508,0.411,19.16,1.45,19.21478858
27/12/2019 14:30,18.24992,0.10206,18.25020538,0.34992,0.10206,0.3645,17.9,0,17.9,19.34992,1.42206,19.40210449,0.34992,0.10206,0.3645,19,1.32,19.04579744
27/12/2019 15:00,18.00968,-0.15676,18.01036222,0.31968,0.09324,0.333,17.69,-0.25,17.69176645,19.11968,1.51324,19.17946972,0.31968,0.09324,0.333,18.8,1.42,18.85355139
27/12/2019 15:30,18.08264,-0.31048,18.08530528,0.27264,0.07952,0.284,17.81,-0.39,17.81426956,19.35264,1.72952,19.42976877,0.27264,0.07952,0.284,19.08,1.65,19.15121145
27/12/2019 16:00,18.04,-0.44,18.04536506,0,0,0,18.04,-0.44,18.04536506,19.31,1.65,19.38036635,0,0,0,19.31,1.65,19.38036635
27/12/2019 16:30,18.68,-0.52,18.68723629,0,0,0,18.68,-0.52,18.68723629,20.1,1.8,20.18043607,0,0,0,20.1,1.8,20.18043607
27/12/2019 17:00,19.11,0.31,19.11251422,0,0,0,19.11,0.31,19.11251422,20.49,1.67,20.5579425,0,0,0,20.49,1.67,20.5579425
27/12/2019 17:30,19.51,0.4,19.51410003,0,0,0,19.51,0.4,19.51410003,20.84,1.67,20.90680511,0,0,0,20.84,1.67,20.90680511
27/12/2019 18:00,19.51,0.4,19.51410003,0,0,0,19.51,0.4,19.51410003,20.74,1.67,20.80712618,0,0,0,20.74,1.67,20.80712618
27/12/2019 18:30,19.01,0.4,19.01420785,0,0,0,19.01,0.4,19.01420785,20.05,1.3,20.09210044,0,0,0,20.05,1.3,20.09210044
27/12/2019 19:00,18.49,-0.43,18.49499932,0,0,0,18.49,-0.43,18.49499932,19.72,1.38,19.76822703,0,0,0,19.72,1.38,19.76822703
27/12/2019 19:30,17.77,-0.58,17.77946287,0,0,0,17.77,-0.58,17.77946287,19.11,1.38,19.15976252,0,0,0,19.11,1.38,19.15976252
27/12/2019 20:00,17.27,-0.7,17.28418063,0,0,0,17.27,-0.7,17.28418063,18.45,1.29,18.49504258,0,0,0,18.45,1.29,18.49504258
27/12/2019 20:30,17.06,-0.79,17.07828153,0,0,0,17.06,-0.79,17.07828153,18.2,1.18,18.23821263,0,0,0,18.2,1.18,18.23821263
27/12/2019 21:00,16.49,-1.06,16.52403401,0,0,0,16.49,-1.06,16.52403401,17.45,1.12,17.48590575,0,0,0,17.45,1.12,17.48590575
27/12/2019 21:30,15.97,-1.51,16.04122813,0,0,0,15.97,-1.51,16.04122813,16.81,1.23,16.85493993,0,0,0,16.81,1.23,16.85493993
27/12/2019 22:00,15.23,-1.72,15.32681637,0,0,0,15.23,-1.72,15.32681637,16.04,1.09,16.07699288,0,0,0,16.04,1.09,16.07699288
27/12/2019 22:30,14.27,-1.97,14.40533929,0,0,0,14.27,-1.97,14.40533929,14.81,-0.14,14.8106617,0,0,0,14.81,-0.14,14.8106617
27/12/2019 23:00,13.54,0.57,13.55199247,0,0,0,13.54,0.57,13.55199247,13.83,-1.86,13.9545154,0,0,0,13.83,-1.86,13.9545154
27/12/2019 23:30,12.54,0.41,12.54670076,0,0,0,12.54,0.41,12.54670076,13.13,-1.63,13.23078985,0,0,0,13.13,-1.63,13.23078985
28/12/2019 00:00,11.77,0.41,11.77713887,0,0,0,11.77,0.41,11.77713887,12.29,-2.24,12.49246573,0,0,0,12.29,-2.24,12.49246573
28/12/2019 00:30,11.71,0.41,11.71717543,0,0,0,11.71,0.41,11.71717543,12.21,-2.45,12.45337705,0,0,0,12.21,-2.45,12.45337705
28/12/2019 01:00,11.81,0.41,11.81711471,0,0,0,11.81,0.41,11.81711471,12.4,-2.21,12.59539995,0,0,0,12.4,-2.21,12.59539995
28/12/2019 01:30,11.96,0,11.96,0,0,0,11.96,0,11.96,12.59,-2.08,12.76066221,0,0,0,12.59,-2.08,12.76066221
28/12/2019 02:00,11.54,0.29,11.54364327,0,0,0,11.54,0.29,11.54364327,12.17,-2.32,12.38916058,0,0,0,12.17,-2.32,12.38916058
28/12/2019 02:30,11.26,-0.29,11.26373384,0,0,0,11.26,-0.29,11.26373384,11.89,-2.32,12.11422717,0,0,0,11.89,-2.32,12.11422717
28/12/2019 03:00,10.84,-0.43,10.84852525,0,0,0,10.84,-0.43,10.84852525,11.59,-2.17,11.79139517,0,0,0,11.59,-2.17,11.79139517
28/12/2019 03:30,10.67,-0.43,10.67866096,0,0,0,10.67,-0.43,10.67866096,11.37,-2.03,11.54979654,0,0,0,11.37,-2.03,11.54979654
28/12/2019 04:00,10.55,0,10.55,0,0,0,10.55,0,10.55,11.1,-2.51,11.38025044,0,0,0,11.1,-2.51,11.38025044
28/12/2019 04:30,10.46,0,10.46,0,0,0,10.46,0,10.46,10.97,-2.51,11.25348835,0,0,0,10.97,-2.51,11.25348835
28/12/2019 05:00,10.4,0.41,10.40807859,0,0,0,10.4,0.41,10.40807859,10.91,-2.51,11.19500782,0,0,0,10.91,-2.51,11.19500782
28/12/2019 05:30,10.27,-0.45,10.27985408,0,0,0,10.27,-0.45,10.27985408,10.83,-2.47,11.10809615,0,0,0,10.83,-2.47,11.10809615
28/12/2019 06:00,10.52,0,10.52,0,0,0,10.52,0,10.52,11.07,-2.42,11.33142974,0,0,0,11.07,-2.42,11.33142974
28/12/2019 06:30,11.12,0,11.12,0,0,0,11.12,0,11.12,11.83,-1.86,11.97532881,0,0,0,11.83,-1.86,11.97532881
28/12/2019 07:00,11.5,0,11.5,0,0,0,11.5,0,11.5,12.25,-1.62,12.35665408,0,0,0,12.25,-1.62,12.35665408
28/12/2019 07:30,12.3,0.41,12.30683144,0,0,0,12.3,0.41,12.30683144,13.1,-1.62,13.19978788,0,0,0,13.1,-1.62,13.19978788
28/12/2019 08:00,12.97,0.41,12.97647872,0,0,0,12.97,0.41,12.97647872,13.66,-1.62,13.75572608,0,0,0,13.66,-1.62,13.75572608
28/12/2019 08:30,13.58,0.6,13.59324832,0,0,0,13.58,0.6,13.59324832,14.45,-1.39,14.51670073,0,0,0,14.45,-1.39,14.51670073
28/12/2019 09:00,14.8952,-0.2214,14.89684534,0.2352,0.0686,0.245,14.66,-0.29,14.66286807,15.8952,-0.1414,15.89582892,0.2352,0.0686,0.245,15.66,-0.21,15.66140798
28/12/2019 09:30,15.69648,-0.19186,15.69765252,0.33648,0.09814,0.3505,15.36,-0.29,15.36273739,16.70648,0.35814,16.71031832,0.33648,0.09814,0.3505,16.37,0.26,16.37206462
28/12/2019 10:00,16.37176,1.14718,16.41190262,0.40176,0.11718,0.4185,15.97,1.03,16.00318093,17.16176,-0.52282,17.16972181,0.40176,0.11718,0.4185,16.76,-0.64,16.77221512
28/12/2019 10:30,16.51288,-0.33166,16.51621035,0.54288,0.15834,0.5655,15.97,-0.49,15.97751545,17.69288,1.13834,17.72946194,0.54288,0.15834,0.5655,17.15,0.98,17.17797718
28/12/2019 11:00,16.5148,-0.2611,16.51686387,0.7848,0.2289,0.8175,15.73,-0.49,15.73763006,17.6748,1.1689,17.71340967,0.7848,0.2289,0.8175,16.89,0.94,16.91613727
28/12/2019 11:30,16.62832,0.28826,16.63081838,0.98832,0.28826,1.0295,15.64,0,15.64,17.72832,1.09826,17.76230574,0.98832,0.28826,1.0295,16.74,0.81,16.75958532
28/12/2019 12:00,16.5072,-0.1279,16.50769549,0.9672,0.2821,1.0075,15.54,-0.41,15.54540768,17.6472,1.1721,17.68608171,0.9672,0.2821,1.0075,16.68,0.89,16.70372713
28/12/2019 12:30,16.7404,-0.2153,16.74178444,1.0104,0.2947,1.0525,15.73,-0.51,15.73826547,17.8504,1.1047,17.88455038,1.0104,0.2947,1.0525,16.84,0.81,16.85946915
28/12/2019 13:00,16.64824,-0.07468,16.6484075,1.21824,0.35532,1.269,15.43,-0.43,15.43599041,17.79824,1.20532,17.83900623,1.21824,0.35532,1.269,16.58,0.85,16.601774
28/12/2019 13:30,16.6032,-0.2599,16.60523406,0.8232,0.2401,0.8575,15.78,-0.5,15.78791943,17.7732,1.0001,17.80131563,0.8232,0.2401,0.8575,16.95,0.76,16.96702979
28/12/2019 14:00,16.37088,-0.27516,16.37319227,1.01088,0.29484,1.053,15.36,-0.57,15.37057253,17.47088,0.87484,17.49276973,1.01088,0.29484,1.053,16.46,0.58,16.47021554
28/12/2019 14:30,16.10352,-0.38314,16.10807725,0.74352,0.21686,0.7745,15.36,-0.6,15.37171428,17.24352,0.72686,17.25883274,0.74352,0.21686,0.7745,16.5,0.51,16.50787994
28/12/2019 15:00,16.01568,-0.51376,16.02391822,0.53568,0.15624,0.558,15.48,-0.67,15.49449257,17.18568,0.60624,17.1963695,0.53568,0.15624,0.558,16.65,0.45,16.65607997
28/12/2019 15:30,16.23176,-0.48282,16.23893925,0.40176,0.11718,0.4185,15.83,-0.6,15.84136673,17.43176,0.62718,17.44303905,0.40176,0.11718,0.4185,17.03,0.51,17.03763481
28/12/2019 16:00,16.41504,-0.55478,16.42441229,0.15504,0.04522,0.1615,16.26,-0.6,16.27106634,17.66504,0.55522,17.67376325,0.15504,0.04522,0.1615,17.51,0.51,17.51742561
28/12/2019 16:30,17.27,-0.47,17.2763943,0,0,0,17.27,-0.47,17.2763943,18.54,0.79,18.55682354,0,0,0,18.54,0.79,18.55682354
28/12/2019 17:00,18.13,-0.51,18.13717178,0,0,0,18.13,-0.51,18.13717178,19.44,1.16,19.4745783,0,0,0,19.44,1.16,19.4745783
28/12/2019 17:30,18.21,-0.51,18.21714028,0,0,0,18.21,-0.51,18.21714028,19.53,0.97,19.55407374,0,0,0,19.53,0.97,19.55407374
28/12/2019 18:00,18.13,-0.77,18.14634398,0,0,0,18.13,-0.77,18.14634398,19.53,0.97,19.55407374,0,0,0,19.53,0.97,19.55407374
28/12/2019 18:30,17.83,-0.47,17.83619354,0,0,0,17.83,-0.47,17.83619354,19.17,0.76,19.18505929,0,0,0,19.17,0.76,19.18505929
28/12/2019 19:00,17.4,-0.47,17.40634654,0,0,0,17.4,-0.47,17.40634654,18.68,0.65,18.69130547,0,0,0,18.68,0.65,18.69130547
28/12/2019 19:30,16.85,-0.91,16.87455481,0,0,0,16.85,-0.91,16.87455481,18.22,0.7,18.2334418,0,0,0,18.22,0.7,18.2334418
28/12/2019 20:00,16.32,-1.13,16.35907393,0,0,0,16.32,-1.13,16.35907393,17.64,0.64,17.65160616,0,0,0,17.64,0.64,17.65160616
28/12/2019 20:30,15.96,-1.32,16.01449344,0,0,0,15.96,-1.32,16.01449344,17.26,0.73,17.27543053,0,0,0,17.26,0.73,17.27543053
28/12/2019 21:00,15.42,-1.53,15.49571876,0,0,0,15.42,-1.53,15.49571876,16.8,0.81,16.81951545,0,0,0,16.8,0.81,16.81951545
28/12/2019 21:30,14.75,-0.82,14.77277564,0,0,0,14.75,-0.82,14.77277564,16.02,-0.41,16.02524571,0,0,0,16.02,-0.41,16.02524571
28/12/2019 22:00,14.13,0.55,14.14070012,0,0,0,14.13,0.55,14.14070012,14.91,-2.3,15.08635476,0,0,0,14.91,-2.3,15.08635476
28/12/2019 22:30,13.16,-1.64,13.26179475,0,0,0,13.16,-1.64,13.26179475,14.26,-0.91,14.28900626,0,0,0,14.26,-0.91,14.28900626
28/12/2019 23:00,12.41,-1.91,12.55612201,0,0,0,12.41,-1.91,12.55612201,13.59,0.36,13.59476738,0,0,0,13.59,0.36,13.59476738
28/12/2019 23:30,11.66,-1.79,11.79659697,0,0,0,11.66,-1.79,11.79659697,12.52,-3.04,12.88378826,0,0,0,12.52,-3.04,12.88378826
29/12/2019 00:00,11.27,-0.04,11.27007098,0,0,0,11.27,-0.04,11.27007098,11.81,-2.85,12.14901642,0,0,0,11.81,-2.85,12.14901642
29/12/2019 00:30,10.85,-2.11,11.05326196,0,0,0,10.85,-2.11,11.05326196,11.85,-1.05,11.89642804,0,0,0,11.85,-1.05,11.89642804
29/12/2019 01:00,10.9,-2.26,11.13182824,0,0,0,10.9,-2.26,11.13182824,12.02,-0.69,12.0397882,0,0,0,12.02,-0.69,12.0397882
29/12/2019 01:30,11.11,-2.17,11.31993816,0,0,0,11.11,-2.17,11.31993816,12.25,-0.72,12.27114094,0,0,0,12.25,-0.72,12.27114094
29/12/2019 02:00,10.7,-2.39,10.96367183,0,0,0,10.7,-2.39,10.96367183,11.92,-0.55,11.93268201,0,0,0,11.92,-0.55,11.93268201
29/12/2019 02:30,10.5,-2.5,10.79351657,0,0,0,10.5,-2.5,10.79351657,11.7,-0.55,11.71292022,0,0,0,11.7,-0.55,11.71292022
29/12/2019 03:00,10.17,-2.46,10.46329298,0,0,0,10.17,-2.46,10.46329298,11.37,-0.55,11.38329478,0,0,0,11.37,-0.55,11.38329478
29/12/2019 03:30,9.94,-2.52,10.25446244,0,0,0,9.94,-2.52,10.25446244,11.07,-0.64,11.08848502,0,0,0,11.07,-0.64,11.08848502
29/12/2019 04:00,9.76,-2.29,10.02505362,0,0,0,9.76,-2.29,10.02505362,10.79,-0.89,10.82664306,0,0,0,10.79,-0.89,10.82664306
29/12/2019 04:30,9.62,-2.29,9.888806804,0,0,0,9.62,-2.29,9.888806804,10.57,-0.96,10.61350555,0,0,0,10.57,-0.96,10.61350555
29/12/2019 05:00,9.43,-2.29,9.704071311,0,0,0,9.43,-2.29,9.704071311,10.38,-0.88,10.41723572,0,0,0,10.38,-0.88,10.41723572
29/12/2019 05:30,9.58,-2.32,9.856916354,0,0,0,9.58,-2.32,9.856916354,10.46,-0.84,10.49367429,0,0,0,10.46,-0.84,10.49367429
29/12/2019 06:00,9.71,-2.32,9.983311074,0,0,0,9.71,-2.32,9.983311074,10.62,-0.79,10.6493427,0,0,0,10.62,-0.79,10.6493427
29/12/2019 06:30,10.05,-2.09,10.26501827,0,0,0,10.05,-2.09,10.26501827,11.1,-0.68,11.12080932,0,0,0,11.1,-0.68,11.12080932
29/12/2019 07:00,10.46,-2.09,10.66675677,0,0,0,10.46,-2.09,10.66675677,11.46,-1.05,11.50800156,0,0,0,11.46,-1.05,11.50800156
29/12/2019 07:30,11.44,-0.41,11.44734467,0,0,0,11.44,-0.41,11.44734467,12.25,-1.96,12.40580912,0,0,0,12.25,-1.96,12.40580912
29/12/2019 08:00,12.05,0.41,12.05697309,0,0,0,12.05,0.41,12.05697309,12.81,-1.92,12.95308843,0,0,0,12.81,-1.92,12.95308843
29/12/2019 08:30,12.97,0.57,12.98251902,0,0,0,12.97,0.57,12.98251902,13.76,-1.92,13.89330774,0,0,0,13.76,-1.92,13.89330774
29/12/2019 09:00,13.88464,0.91552,13.91479086,0.22464,0.06552,0.234,13.66,0.85,13.68642028,14.69464,-1.72448,14.79548161,0.22464,0.06552,0.234,14.47,-1.79,14.58029492
29/12/2019 09:30,14.52152,-1.40164,14.58900743,0.37152,0.10836,0.387,14.15,-1.51,14.23034083,15.74152,0.40836,15.74681586,0.37152,0.10836,0.387,15.37,0.3,15.3729275
29/12/2019 10:00,15.09648,-0.92186,15.1246003,0.57648,0.16814,0.6005,14.52,-1.09,14.56085506,16.31648,0.94814,16.34400468,0.57648,0.16814,0.6005,15.74,0.78,15.75931471
29/12/2019 10:30,16.17528,-0.63596,16.18777712,0.66528,0.19404,0.693,15.51,-0.83,15.53219238,17.58528,1.52404,17.65119743,0.66528,0.19404,0.693,16.92,1.33,16.97219196
29/12/2019 11:00,16.4496,-0.3422,16.453159,1.0896,0.3178,1.135,15.36,-0.66,15.37417315,17.8896,1.7178,17.97188429,1.0896,0.3178,1.135,16.8,1.4,16.85823241
29/12/2019 11:30,16.49016,-0.01912,16.49017108,2.06016,0.60088,2.146,14.43,-0.62,14.44331333,17.90016,2.18088,18.03252521,2.06016,0.60088,2.146,15.84,1.58,15.91860547
29/12/2019 12:00,16.53816,0.34738,16.54180791,3.48816,1.01738,3.6335,13.05,-0.67,13.06718791,18.03816,2.86738,18.26464027,3.48816,1.01738,3.6335,14.55,1.85,14.66714014
29/12/2019 12:30,16.842,0.0385,16.842044,2.772,0.8085,2.8875,14.07,-0.77,14.0910539,18.292,2.6085,18.47705432,2.772,0.8085,2.8875,15.52,1.8,15.62403277
29/12/2019 13:00,17.0724,-0.0918,17.07264681,1.9824,0.5782,2.065,15.09,-0.67,15.10486677,18.4924,2.4382,18.65244426,1.9824,0.5782,2.065,16.51,1.86,16.61444251
29/12/2019 13:30,17.09768,-0.40026,17.10236444,1.26768,0.36974,1.3205,15.83,-0.77,15.84871604,18.57768,2.18974,18.70628652,1.26768,0.36974,1.3205,17.31,1.82,17.40541582
29/12/2019 14:00,16.81088,-0.24266,16.81263127,1.67088,0.48734,1.7405,15.14,-0.73,15.15758886,18.22088,2.03734,18.33442724,1.67088,0.48734,1.7405,16.55,1.55,16.62242461
29/12/2019 14:30,16.29848,-0.26836,16.30068917,2.02848,0.59164,2.113,14.27,-0.86,14.29589102,17.77848,2.45164,17.94672365,2.02848,0.59164,2.113,15.75,1.86,15.85944829
29/12/2019 15:00,16.30104,1.55572,16.37510824,1.39104,0.40572,1.449,14.91,1.15,14.95428367,17.32104,-0.12428,17.32148585,1.39104,0.40572,1.449,15.93,-0.53,15.93881426
29/12/2019 15:30,16.48528,1.33154,16.53896779,0.48528,0.14154,0.5055,16,1.19,16.0441921,17.46528,-0.74846,17.48130996,0.48528,0.14154,0.5055,16.98,-0.89,17.0033085
29/12/2019 16:00,16.78184,1.23512,16.82723017,0.29184,0.08512,0.304,16.49,1.15,16.53005142,17.79184,-0.76488,17.8082737,0.29184,0.08512,0.304,17.5,-0.85,17.5206307
29/12/2019 16:30,17.62728,-0.47746,17.63374516,0.07728,0.02254,0.0805,17.55,-0.5,17.55712106,18.99728,1.11254,19.02982902,0.07728,0.02254,0.0805,18.92,1.09,18.95137198
29/12/2019 17:00,18.19,0,18.19,0,0,0,18.19,0,18.19,19.72,1.29,19.76214816,0,0,0,19.72,1.29,19.76214816
29/12/2019 17:30,18.92,2.54,19.08973546,0,0,0,18.92,2.54,19.08973546,19.95,-0.63,19.95994489,0,0,0,19.95,-0.63,19.95994489
29/12/2019 18:00,18.72,2.47,18.88224828,0,0,0,18.72,2.47,18.88224828,19.53,-1.38,19.57869505,0,0,0,19.53,-1.38,19.57869505
29/12/2019 18:30,18.72,2.75,18.92091171,0,0,0,18.72,2.75,18.92091171,19.24,-1.54,19.30153362,0,0,0,19.24,-1.54,19.30153362
29/12/2019 19:00,18.22,2.3,18.36459637,0,0,0,18.22,2.3,18.36459637,19.02,-1.3,19.06437515,0,0,0,19.02,-1.3,19.06437515
29/12/2019 19:30,17.54,2.3,17.69015545,0,0,0,17.54,2.3,17.69015545,18.44,-1.68,18.51637113,0,0,0,18.44,-1.68,18.51637113
29/12/2019 20:00,16.85,2.04,16.97304039,0,0,0,16.85,2.04,16.97304039,17.83,-1.68,17.90897261,0,0,0,17.83,-1.68,17.90897261
29/12/2019 20:30,16.8,2.04,16.92340391,0,0,0,16.8,2.04,16.92340391,17.7,-1.92,17.80383105,0,0,0,17.7,-1.92,17.80383105
29/12/2019 21:00,15.91,-0.65,15.92327228,0,0,0,15.91,-0.65,15.92327228,17.42,0.27,17.4220923,0,0,0,17.42,0.27,17.4220923
29/12/2019 21:30,15.05,-1.08,15.08870107,0,0,0,15.05,-1.08,15.08870107,16.62,0.41,16.62505639,0,0,0,16.62,0.41,16.62505639
29/12/2019 22:00,14.47,-1.08,14.5102481,0,0,0,14.47,-1.08,14.5102481,15.97,0.41,15.97526213,0,0,0,15.97,0.41,15.97526213
29/12/2019 22:30,14.473,-1.073,14.51272056,0,0,0,14.473,-1.073,14.51272056,15.973,0.413,15.9783384,0,0,0,15.973,0.413,15.9783384
29/12/2019 23:00,14.473,-1.073,14.51272056,0,0,0,14.473,-1.073,14.51272056,15.973,0.413,15.9783384,0,0,0,15.973,0.413,15.9783384
29/12/2019 23:30,14.473,-1.073,14.51272056,0,0,0,14.473,-1.073,14.51272056,15.973,0.413,15.9783384,0,0,0,15.973,0.413,15.9783384
30/12/2019 00:00,11.3,-2.2,11.51216748,0,0,0,11.3,-2.2,11.51216748,12.91,0.46,12.9181926,0,0,0,12.91,0.46,12.9181926
30/12/2019 00:30,11.303,-2.203,11.51568574,0,0,0,11.303,-2.203,11.51568574,12.913,0.463,12.92129785,0,0,0,12.913,0.463,12.92129785
30/12/2019 01:00,11.303,-2.203,11.51568574,0,0,0,11.303,-2.203,11.51568574,12.913,0.463,12.92129785,0,0,0,12.913,0.463,12.92129785
30/12/2019 01:30,11.87,0,11.87,0,0,0,11.87,0,11.87,13.07,-1.85,13.2002803,0,0,0,13.07,-1.85,13.2002803
30/12/2019 02:00,11.53,0.53,11.54217484,0,0,0,11.53,0.53,11.54217484,12.73,-2.07,12.89720125,0,0,0,12.73,-2.07,12.89720125
30/12/2019 02:30,11.47,0.53,11.48223846,0,0,0,11.47,0.53,11.48223846,12.62,-2.49,12.86330051,0,0,0,12.62,-2.49,12.86330051
30/12/2019 03:00,11.06,-0.66,11.07967509,0,0,0,11.06,-0.66,11.07967509,12.42,-2.46,12.66127956,0,0,0,12.42,-2.46,12.66127956
30/12/2019 03:30,10.52,-2.04,10.71596939,0,0,0,10.52,-2.04,10.71596939,12.05,0,12.05,0,0,0,12.05,0,12.05
30/12/2019 04:00,10.37,-1.88,10.53903696,0,0,0,10.37,-1.88,10.53903696,11.86,-0.41,11.86708473,0,0,0,11.86,-0.41,11.86708473
30/12/2019 04:30,10.37,-1.84,10.53197512,0,0,0,10.37,-1.84,10.53197512,11.78,0,11.78,0,0,0,11.78,0,11.78
30/12/2019 05:00,10.373,-1.843,10.53545338,0,0,0,10.373,-1.843,10.53545338,11.783,-0.003,11.78300038,0,0,0,11.783,-0.003,11.78300038
30/12/2019 05:30,10.373,-1.843,10.53545338,0,0,0,10.373,-1.843,10.53545338,11.783,-0.003,11.78300038,0,0,0,11.783,-0.003,11.78300038
30/12/2019 06:00,10.373,-1.843,10.53545338,0,0,0,10.373,-1.843,10.53545338,11.783,-0.003,11.78300038,0,0,0,11.783,-0.003,11.78300038
30/12/2019 06:30,11.41,-1.66,11.53012142,0,0,0,11.41,-1.66,11.53012142,12.72,0,12.72,0,0,0,12.72,0,12.72
30/12/2019 07:00,12.46,-0.38,12.4657932,0,0,0,12.46,-0.38,12.4657932,13.52,-1.65,13.62031204,0,0,0,13.52,-1.65,13.62031204
30/12/2019 07:30,13.41,-1.07,13.45262056,0,0,0,13.41,-1.07,13.45262056,14.71,0.28,14.71266461,0,0,0,14.71,0.28,14.71266461
30/12/2019 08:00,14.34,-0.73,14.35856887,0,0,0,14.34,-0.73,14.35856887,15.67,0.74,15.68746315,0,0,0,15.67,0.74,15.68746315
30/12/2019 08:30,14.49084,-0.68988,14.50725261,0.14784,0.04312,0.154,14.343,-0.733,14.36171779,15.82084,0.78612,15.84035868,0.14784,0.04312,0.154,15.673,0.743,15.69060158
30/12/2019 09:00,14.73948,-0.61736,14.75240333,0.39648,0.11564,0.413,14.343,-0.733,14.36171779,16.06948,0.85864,16.09240349,0.39648,0.11564,0.413,15.673,0.743,15.69060158
30/12/2019 09:30,15.4374,-0.4138,15.44294497,1.0944,0.3192,1.14,14.343,-0.733,14.36171779,16.7674,1.0622,16.80101103,1.0944,0.3192,1.14,15.673,0.743,15.69060158
30/12/2019 10:00,16.47804,-0.11028,16.47840902,2.13504,0.62272,2.224,14.343,-0.733,14.36171779,17.80804,1.36572,17.86033258,2.13504,0.62272,2.224,15.673,0.743,15.69060158
30/12/2019 10:30,17.3118,0.1329,17.31231012,2.9688,0.8659,3.0925,14.343,-0.733,14.36171779,18.6418,1.6089,18.71110009,2.9688,0.8659,3.0925,15.673,0.743,15.69060158
30/12/2019 11:00,17.08152,1.62586,17.15872216,4.03152,1.17586,4.1995,13.05,0.45,13.05775632,18.55152,2.86586,18.77157553,4.03152,1.17586,4.1995,14.52,1.69,14.6180197
30/12/2019 11:30,17.0368,1.8674,17.1388371,4.9968,1.4574,5.205,12.04,0.41,12.04697887,18.5668,3.2974,18.85733038,4.9968,1.4574,5.205,13.57,1.84,13.69417759
30/12/2019 12:00,16.90144,2.02042,17.02177344,5.52144,1.61042,5.7515,11.38,0.41,11.38738337,18.39144,3.40042,18.70315271,5.52144,1.61042,5.7515,12.87,1.79,12.99388318
30/12/2019 12:30,17.18872,1.97296,17.30157988,5.35872,1.56296,5.582,11.83,0.41,11.83710269,18.66872,3.51296,18.99636793,5.35872,1.56296,5.582,13.31,1.95,13.45208534
30/12/2019 13:00,17.03032,1.97676,17.14466038,5.20032,1.51676,5.417,11.83,0.46,11.83893999,18.58032,3.30676,18.87228002,5.20032,1.51676,5.417,13.38,1.79,13.49920368
30/12/2019 13:30,16.92056,1.78058,17.01398883,4.63056,1.35058,4.8235,12.29,0.43,12.29752008,18.31056,2.82058,18.52652906,4.63056,1.35058,4.8235,13.68,1.47,13.75875358
30/12/2019 14:00,16.68368,0.60524,16.69465465,3.58368,1.04524,3.733,13.1,-0.44,13.10738723,18.16368,2.62524,18.35241554,3.58368,1.04524,3.733,14.58,1.58,14.66536055
30/12/2019 14:30,16.4448,0.2189,16.44625685,2.7048,0.7889,2.8175,13.74,-0.57,13.75181806,17.8848,2.1889,18.01825059,2.7048,0.7889,2.8175,15.18,1.4,15.24442193
30/12/2019 15:00,16.66952,-0.04514,16.66958112,1.79952,0.52486,1.8745,14.87,-0.57,14.88092067,18.03952,1.84486,18.13360941,1.79952,0.52486,1.8745,16.24,1.32,16.29355701
30/12/2019 15:30,17.07072,-0.19104,17.07178894,0.75072,0.21896,0.782,16.32,-0.41,16.32514931,18.28072,1.43896,18.33726614,0.75072,0.21896,0.782,17.53,1.22,17.57240166
30/12/2019 16:00,17.60248,0.09114,17.60271595,0.31248,0.09114,0.3255,17.29,0,17.29,18.87248,1.23114,18.91259387,0.31248,0.09114,0.3255,18.56,1.14,18.59497782
30/12/2019 16:30,18.97904,3.59722,19.31693431,0.05904,0.01722,0.0615,18.92,3.58,19.25572123,19.91904,-0.03278,19.91906697,0.05904,0.01722,0.0615,19.86,-0.05,19.86006294
30/12/2019 17:00,20.35,3.71,20.68541999,0,0,0,20.35,3.71,20.68541999,21.02,-0.86,21.03758541,0,0,0,21.02,-0.86,21.03758541
30/12/2019 17:30,20.76,3.37,21.03174981,0,0,0,20.76,3.37,21.03174981,21.71,-0.6,21.71828953,0,0,0,21.71,-0.6,21.71828953
30/12/2019 18:00,20.4,3.08,20.63119967,0,0,0,20.4,3.08,20.63119967,21.46,-0.54,21.46679296,0,0,0,21.46,-0.54,21.46679296
30/12/2019 18:30,20.3,3.32,20.56969616,0,0,0,20.3,3.32,20.56969616,21.12,-0.7,21.13159719,0,0,0,21.12,-0.7,21.13159719
30/12/2019 19:00,19.67,3.36,19.95491168,0,0,0,19.67,3.36,19.95491168,20.36,-1.38,20.40671458,0,0,0,20.36,-1.38,20.40671458
30/12/2019 19:30,18.93,3.29,19.2137711,0,0,0,18.93,3.29,19.2137711,19.59,-1.55,19.65122388,0,0,0,19.59,-1.55,19.65122388
30/12/2019 20:00,18.31,2.93,18.54295014,0,0,0,18.31,2.93,18.54295014,18.97,-1.72,19.04781615,0,0,0,18.97,-1.72,19.04781615
30/12/2019 20:30,17.52,1.71,17.60325254,0,0,0,17.52,1.71,17.60325254,18.54,-1.11,18.57319843,0,0,0,18.54,-1.11,18.57319843
30/12/2019 21:00,16.7,0.95,16.72699913,0,0,0,16.7,0.95,16.72699913,17.93,-0.68,17.94288996,0,0,0,17.93,-0.68,17.94288996
30/12/2019 21:30,16.13,1.67,16.21622027,0,0,0,16.13,1.67,16.21622027,16.9,-1.72,16.98730114,0,0,0,16.9,-1.72,16.98730114
30/12/2019 22:00,15.25,-0.1,15.25032787,0,0,0,15.25,-0.1,15.25032787,16.28,-0.51,16.28798637,0,0,0,16.28,-0.51,16.28798637
30/12/2019 22:30,13.97,-1.57,14.05794437,0,0,0,13.97,-1.57,14.05794437,15.18,0.53,15.18924949,0,0,0,15.18,0.53,15.18924949
30/12/2019 23:00,13.27,-0.18,13.27122074,0,0,0,13.27,-0.18,13.27122074,14.14,-1.25,14.19514354,0,0,0,14.14,-1.25,14.19514354
30/12/2019 23:30,12.42,0.45,12.4281495,0,0,0,12.42,0.45,12.4281495,13.17,-2.03,13.32553188,0,0,0,13.17,-2.03,13.32553188
31/12/2019 00:00,11.69,0,11.69,0,0,0,11.69,0,11.69,12.48,-1.9,12.62380291,0,0,0,12.48,-1.9,12.62380291
31/12/2019 00:30,11.72,0,11.72,0,0,0,11.72,0,11.72,12.54,-2.06,12.70807617,0,0,0,12.54,-2.06,12.70807617
31/12/2019 01:00,11.77,0.54,11.78238091,0,0,0,11.77,0.54,11.78238091,12.62,-2.16,12.80351514,0,0,0,12.62,-2.16,12.80351514
31/12/2019 01:30,12.03,0.41,12.03698467,0,0,0,12.03,0.41,12.03698467,12.86,-2.1,13.03033384,0,0,0,12.86,-2.1,13.03033384
31/12/2019 02:00,11.62,0,11.62,0,0,0,11.62,0,11.62,12.54,-2.02,12.70165344,0,0,0,12.54,-2.02,12.70165344
31/12/2019 02:30,11.11,-1.92,11.27468403,0,0,0,11.11,-1.92,11.27468403,12.35,-0.39,12.35615636,0,0,0,12.35,-0.39,12.35615636
31/12/2019 03:00,10.78,-1.87,10.94099173,0,0,0,10.78,-1.87,10.94099173,11.99,-0.39,11.99634111,0,0,0,11.99,-0.39,11.99634111
31/12/2019 03:30,10.54,-2.2,10.76715376,0,0,0,10.54,-2.2,10.76715376,11.95,0.55,11.96265021,0,0,0,11.95,0.55,11.96265021
31/12/2019 04:00,10.58,-1.69,10.71412619,0,0,0,10.58,-1.69,10.71412619,11.63,-2.37,11.86902692,0,0,0,11.63,-2.37,11.86902692
31/12/2019 04:30,10.54,-0.42,10.5483648,0,0,0,10.54,-0.42,10.5483648,11.44,-2.04,11.62046471,0,0,0,11.44,-2.04,11.62046471
31/12/2019 05:00,10.47,-0.22,10.47231111,0,0,0,10.47,-0.22,10.47231111,11.26,-2.14,11.46155312,0,0,0,11.26,-2.14,11.46155312
31/12/2019 05:30,10.69,0.4,10.69748101,0,0,0,10.69,0.4,10.69748101,11.4,-2.19,11.60844951,0,0,0,11.4,-2.19,11.60844951
31/12/2019 06:00,10.87,0.17,10.87132927,0,0,0,10.87,0.17,10.87132927,11.7,-1.99,11.86802848,0,0,0,11.7,-1.99,11.86802848
31/12/2019 06:30,11.59,-2.2,11.796953,0,0,0,11.59,-2.2,11.796953,12.81,-0.19,12.81140898,0,0,0,12.81,-0.19,12.81140898
31/12/2019 07:00,12.46,-1.57,12.558523,0,0,0,12.46,-1.57,12.558523,13.69,0.72,13.70892045,0,0,0,13.69,0.72,13.70892045
31/12/2019 07:30,13.38,-1.46,13.45942049,0,0,0,13.38,-1.46,13.45942049,14.47,0.93,14.49985517,0,0,0,14.47,0.93,14.49985517
31/12/2019 08:00,14.05,0.43,14.05657853,0,0,0,14.05,0.43,14.05657853,14.86,-0.82,14.8826073,0,0,0,14.86,-0.82,14.8826073
31/12/2019 08:30,14.968,0.7315,14.98586388,0.108,0.0315,0.1125,14.86,0.7,14.87647808,15.948,-0.8385,15.97002775,0.108,0.0315,0.1125,15.84,-0.87,15.86387405
31/12/2019 09:00,15.55848,-0.40836,15.56383814,0.34848,0.10164,0.363,15.21,-0.51,15.21854789,16.96848,0.89164,16.99189028,0.34848,0.10164,0.363,16.62,0.79,16.63876498
31/12/2019 09:30,16.30192,-0.37694,16.3062773,0.90192,0.26306,0.9395,15.4,-0.64,15.41329296,17.83192,1.66306,17.90930315,0.90192,0.26306,0.9395,16.93,1.4,16.98778679
31/12/2019 10:00,16.8464,-0.3498,16.85003125,1.1664,0.3402,1.215,15.68,-0.69,15.69517442,18.5864,2.2702,18.72453132,1.1664,0.3402,1.215,17.42,1.93,17.52658837
31/12/2019 10:30,17.4616,0.3913,17.4659838,1.3416,0.3913,1.3975,16.12,0,16.12,19.1016,2.2013,19.22802237,1.3416,0.3913,1.3975,17.76,1.81,17.85199429
31/12/2019 11:00,17.32216,0.28688,17.32453541,2.25216,0.65688,2.346,15.07,-0.37,15.07454145,19.03216,2.65688,19.21671475,2.25216,0.65688,2.346,16.78,2,16.89876919
31/12/2019 11:30,17.2552,1.9161,17.3612605,5.3352,1.5561,5.5575,11.92,0.36,11.925435,18.9252,3.6061,19.26569885,5.3352,1.5561,5.5575,13.59,2.05,13.74374767
31/12/2019 12:00,17.27488,2.73934,17.49072505,6.85488,1.99934,7.1405,10.42,0.74,10.44624334,18.77488,3.95934,19.18782146,6.85488,1.99934,7.1405,11.92,1.96,12.08006622
31/12/2019 12:30,17.2156,2.4008,17.3821956,6.5856,1.9208,6.86,10.63,0.48,10.64083173,18.7156,3.7408,19.08578707,6.5856,1.9208,6.86,12.13,1.82,12.26577759
31/12/2019 13:00,16.88952,1.84486,16.98997923,4.91952,1.43486,5.1245,11.97,0.41,11.97701966,18.37952,3.02486,18.62676927,4.91952,1.43486,5.1245,13.46,1.59,13.55358624
31/12/2019 13:30,17.03928,2.04604,17.16168239,5.60928,1.63604,5.843,11.43,0.41,11.43735109,18.47928,3.27604,18.76742463,5.60928,1.63604,5.843,12.87,1.64,12.97407029
31/12/2019 14:00,17.02272,0.58746,17.03285371,3.52272,1.02746,3.6695,13.5,-0.44,13.50716847,18.45272,2.35746,18.60270123,3.52272,1.02746,3.6695,14.93,1.33,14.98912272
31/12/2019 14:30,16.89528,-0.06096,16.89538997,1.74528,0.50904,1.818,15.15,-0.57,15.16071898,18.36528,1.72904,18.44649259,1.74528,0.50904,1.818,16.62,1.22,16.66471722
31/12/2019 15:00,16.94768,-0.26276,16.94971682,0.60768,0.17724,0.633,16.34,-0.44,16.34592304,18.34768,1.20724,18.38735407,0.60768,0.17724,0.633,17.74,1.03,17.7698762
31/12/2019 15:30,17.13864,-0.34998,17.14221301,0.30864,0.09002,0.3215,16.83,-0.44,16.83575065,18.56864,0.93002,18.59191568,0.30864,0.09002,0.3215,18.26,0.84,18.27931071
31/12/2019 16:00,17.49296,-0.38372,17.49716807,0.19296,0.05628,0.201,17.3,-0.44,17.30559447,18.94296,0.89628,18.96415174,0.19296,0.05628,0.201,18.75,0.84,18.76880657
31/12/2019 16:30,18,-0.41,18.00466884,0,0,0,18,-0.41,18.00466884,19.56,1.09,19.59034711,0,0,0,19.56,1.09,19.59034711
31/12/2019 17:00,18.61,-0.3,18.6124179,0,0,0,18.61,-0.3,18.6124179,20.11,1.09,20.13951837,0,0,0,20.11,1.09,20.13951837
31/12/2019 17:30,18.92,0,18.92,0,0,0,18.92,0,18.92,20.33,1.12,20.36082759,0,0,0,20.33,1.12,20.36082759
31/12/2019 18:00,18.79,-0.41,18.79447259,0,0,0,18.79,-0.41,18.79447259,20.12,1.03,20.14634706,0,0,0,20.12,1.03,20.14634706
31/12/2019 18:30,18.4,-0.41,18.40456737,0,0,0,18.4,-0.41,18.40456737,19.71,0.89,19.73008363,0,0,0,19.71,0.89,19.73008363
31/12/2019 19:00,17.75,-0.41,17.75473458,0,0,0,17.75,-0.41,17.75473458,19.11,0.83,19.1280161,0,0,0,19.11,0.83,19.1280161
31/12/2019 19:30,17.1,-0.41,17.1049145,0,0,0,17.1,-0.41,17.1049145,18.47,0.67,18.48214814,0,0,0,18.47,0.67,18.48214814
31/12/2019 20:00,15.96,-0.83,15.98156751,0,0,0,15.96,-0.83,15.98156751,17.54,0.55,17.54862103,0,0,0,17.54,0.55,17.54862103
31/12/2019 20:30,15.42,-1.15,15.46282316,0,0,0,15.42,-1.15,15.46282316,16.96,0.44,16.96570659,0,0,0,16.96,0.44,16.96570659
31/12/2019 21:00,14.91,-1.32,14.96831654,0,0,0,14.91,-1.32,14.96831654,16.28,0.41,16.28516196,0,0,0,16.28,0.41,16.28516196
31/12/2019 21:30,14.28,-1.64,14.37386517,0,0,0,14.28,-1.64,14.37386517,15.62,0.46,15.6267719,0,0,0,15.62,0.46,15.6267719
31/12/2019 22:00,13.65,-2.04,13.80159773,0,0,0,13.65,-2.04,13.80159773,15.11,0.56,15.12037367,0,0,0,15.11,0.56,15.12037367
31/12/2019 22:30,13.06,-2.18,13.24069485,0,0,0,13.06,-2.18,13.24069485,14.31,0.05,14.31008735,0,0,0,14.31,0.05,14.31008735
31/12/2019 23:00,12.74,0.41,12.74659562,0,0,0,12.74,0.41,12.74659562,13.42,-2.15,13.59113314,0,0,0,13.42,-2.15,13.59113314
31/12/2019 23:30,12.05,-1.39,12.12990519,0,0,0,12.05,-1.39,12.12990519,13,-2.15,13.17658909,0,0,0,13,-2.15,13.17658909
01/01/2020 00:00,11.51,-1.93,11.67068978,0,0,0,11.51,-1.93,11.67068978,12.68,-0.62,12.69514868,0,0,0,12.68,-0.62,12.69514868
01/01/2020 00:30,11.6,-1.97,11.76609111,0,0,0,11.6,-1.97,11.76609111,12.75,-0.7,12.76920123,0,0,0,12.75,-0.7,12.76920123
01/01/2020 01:00,11.89,-1.97,12.05209525,0,0,0,11.89,-1.97,12.05209525,13.09,-0.63,13.10515166,0,0,0,13.09,-0.63,13.10515166
01/01/2020 01:30,12.01,-2.16,12.20269233,0,0,0,12.01,-2.16,12.20269233,13.31,-0.47,13.31829569,0,0,0,13.31,-0.47,13.31829569
01/01/2020 02:00,11.57,-1.93,11.72986786,0,0,0,11.57,-1.93,11.72986786,12.82,-0.61,12.83450428,0,0,0,12.82,-0.61,12.83450428
01/01/2020 02:30,11.18,-2.1,11.37551757,0,0,0,11.18,-2.1,11.37551757,12.49,-0.61,12.50488704,0,0,0,12.49,-0.61,12.50488704
01/01/2020 03:00,10.62,-2.2,10.84547832,0,0,0,10.62,-2.2,10.84547832,12.05,-0.46,12.05877689,0,0,0,12.05,-0.46,12.05877689
01/01/2020 03:30,10.16,-2.35,10.42823571,0,0,0,10.16,-2.35,10.42823571,11.64,0,11.64,0,0,0,11.64,0,11.64
01/01/2020 04:00,10.1,-2.42,10.38587502,0,0,0,10.1,-2.42,10.38587502,11.19,-2.83,11.54231346,0,0,0,11.19,-2.83,11.54231346
01/01/2020 04:30,9.97,-0.43,9.97926851,0,0,0,9.97,-0.43,9.97926851,10.77,-2.96,11.1693554,0,0,0,10.77,-2.96,11.1693554
01/01/2020 05:00,9.76,-0.43,9.769467744,0,0,0,9.76,-0.43,9.769467744,10.63,-2.75,10.97995446,0,0,0,10.63,-2.75,10.97995446
01/01/2020 05:30,9.65,-0.64,9.671199512,0,0,0,9.65,-0.64,9.671199512,10.63,-2.45,10.90868461,0,0,0,10.63,-2.45,10.90868461
01/01/2020 06:00,9.75,-0.59,9.76783497,0,0,0,9.75,-0.59,9.76783497,10.76,-2.28,10.99890904,0,0,0,10.76,-2.28,10.99890904
01/01/2020 06:30,10.11,-0.67,10.13217647,0,0,0,10.11,-0.67,10.13217647,11.3,-1.95,11.46701792,0,0,0,11.3,-1.95,11.46701792
01/01/2020 07:00,10.44,-0.41,10.44804766,0,0,0,10.44,-0.41,10.44804766,11.55,-2.03,11.72703714,0,0,0,11.55,-2.03,11.72703714
01/01/2020 07:30,10.86,-0.41,10.86773665,0,0,0,10.86,-0.41,10.86773665,11.94,-1.95,12.09818581,0,0,0,11.94,-1.95,12.09818581
01/01/2020 08:00,11.16,-0.41,11.16752882,0,0,0,11.16,-0.41,11.16752882,12.28,-1.95,12.43386103,0,0,0,12.28,-1.95,12.43386103
01/01/2020 08:30,11.43832,-0.44174,11.44684667,0.02832,0.00826,0.0295,11.41,-0.45,11.41887035,12.59832,-1.94174,12.74707892,0.02832,0.00826,0.0295,12.57,-1.95,12.72035377
01/01/2020 09:00,11.91384,-2.40138,12.15344435,0.30384,0.08862,0.3165,11.61,-2.49,11.87401364,13.53384,0.29862,13.53713408,0.30384,0.08862,0.3165,13.23,0.21,13.23166656
01/01/2020 09:30,12.82104,-1.33428,12.89028199,0.43104,0.12572,0.449,12.39,-1.46,12.47572443,14.29104,-0.29428,14.29406957,0.43104,0.12572,0.449,13.86,-0.42,13.86636218
01/01/2020 10:00,13.20616,-1.32112,13.2720767,0.47616,0.13888,0.496,12.73,-1.46,12.81344996,14.66616,0.13888,14.66681754,0.47616,0.13888,0.496,14.19,0,14.19
01/01/2020 10:30,13.738,-1.2885,13.79829251,0.588,0.1715,0.6125,13.15,-1.46,13.23080119,15.238,0.5515,15.24797679,0.588,0.1715,0.6125,14.65,0.38,14.6549275
01/01/2020 11:00,14.38064,-1.03398,14.41776409,0.74064,0.21602,0.7715,13.64,-1.25,13.69715664,15.79064,0.21602,15.79211754,0.74064,0.21602,0.7715,15.05,0,15.05
01/01/2020 11:30,14.97712,0.48416,14.98494359,0.83712,0.24416,0.872,14.14,0.24,14.14203663,16.12712,-1.70584,16.21708635,0.83712,0.24416,0.872,15.29,-1.95,15.41384443
01/01/2020 12:00,15.36392,1.18656,15.40967107,0.91392,0.26656,0.952,14.45,0.92,14.47925758,16.60392,-1.13344,16.64256127,0.91392,0.26656,0.952,15.69,-1.4,15.75233633
01/01/2020 12:30,15.76632,1.22226,15.81362596,1.03632,0.30226,1.0795,14.73,0.92,14.75870252,17.03632,-0.96774,17.06378387,1.03632,0.30226,1.0795,16,-1.27,16.05032398
01/01/2020 13:00,15.91496,1.34478,15.97167446,0.80496,0.23478,0.8385,15.11,1.11,15.15071615,17.08496,-1.20522,17.12741701,0.80496,0.23478,0.8385,16.28,-1.44,16.34356142
01/01/2020 13:30,15.93464,1.30052,15.98762347,0.82464,0.24052,0.859,15.11,1.06,15.14713504,17.10464,-1.19948,17.14664579,0.82464,0.24052,0.859,16.28,-1.44,16.34356142
01/01/2020 14:00,15.98176,1.25968,16.03132703,0.82176,0.23968,0.856,15.16,1.02,15.19427524,17.15176,-1.31032,17.20173856,0.82176,0.23968,0.856,16.33,-1.55,16.40339599
01/01/2020 14:30,15.69632,0.98476,15.72718073,0.49632,0.14476,0.517,15.2,0.84,15.22319283,16.82632,-1.43524,16.88742013,0.49632,0.14476,0.517,16.33,-1.58,16.40625795
01/01/2020 15:00,15.76928,0.95354,15.79808312,0.38928,0.11354,0.4055,15.38,0.84,15.4029218,16.79928,-1.49646,16.86579975,0.38928,0.11354,0.4055,16.41,-1.61,16.48879013
01/01/2020 15:30,15.87864,0.75002,15.89634355,0.30864,0.09002,0.3215,15.57,0.66,15.58398216,16.98864,-1.29998,17.03830499,0.30864,0.09002,0.3215,16.68,-1.39,16.73781646
01/01/2020 16:00,16.15184,-0.30738,16.15476456,0.11184,0.03262,0.1165,16.04,-0.34,16.04360309,17.62184,-0.23738,17.62343877,0.11184,0.03262,0.1165,17.51,-0.27,17.51208154
01/01/2020 16:30,16.87,-0.61,16.88102485,0,0,0,16.87,-0.61,16.88102485,18.49,0.69,18.50287005,0,0,0,18.49,0.69,18.50287005
01/01/2020 17:00,17.51,-0.48,17.51657786,0,0,0,17.51,-0.48,17.51657786,19.05,0.96,19.07417364,0,0,0,19.05,0.96,19.07417364
01/01/2020 17:30,17.97,-0.45,17.97563351,0,0,0,17.97,-0.45,17.97563351,19.54,0.96,19.56356818,0,0,0,19.54,0.96,19.56356818
01/01/2020 18:00,17.88,-0.51,17.88727201,0,0,0,17.88,-0.51,17.88727201,19.48,0.89,19.50032051,0,0,0,19.48,0.89,19.50032051
01/01/2020 18:30,17.43,-0.62,17.44102348,0,0,0,17.43,-0.62,17.44102348,19.03,0.65,19.04109766,0,0,0,19.03,0.65,19.04109766
01/01/2020 19:00,16.89,-0.75,16.90664366,0,0,0,16.89,-0.75,16.90664366,18.43,0.51,18.43705508,0,0,0,18.43,0.51,18.43705508
01/01/2020 19:30,16.44,-0.78,16.45849325,0,0,0,16.44,-0.78,16.45849325,17.97,0.51,17.97723561,0,0,0,17.97,0.51,17.97723561
01/01/2020 20:00,15.76,-1.23,15.80792523,0,0,0,15.76,-1.23,15.80792523,17.49,0.67,17.50282834,0,0,0,17.49,0.67,17.50282834
01/01/2020 20:30,15.61,-1.39,15.67176442,0,0,0,15.61,-1.39,15.67176442,17.29,0.67,17.30297662,0,0,0,17.29,0.67,17.30297662
01/01/2020 21:00,15.25,-1.2,15.29714026,0,0,0,15.25,-1.2,15.29714026,16.68,0.41,16.68503821,0,0,0,16.68,0.41,16.68503821
01/01/2020 21:30,14.59,-1.36,14.65324879,0,0,0,14.59,-1.36,14.65324879,16,0,16,0,0,0,16,0,16
01/01/2020 22:00,13.99,-1.47,14.06701816,0,0,0,13.99,-1.47,14.06701816,15.33,-0.14,15.33063926,0,0,0,15.33,-0.14,15.33063926
01/01/2020 22:30,13.11,-1.51,13.19667382,0,0,0,13.11,-1.51,13.19667382,14.32,-0.41,14.32586821,0,0,0,14.32,-0.41,14.32586821
01/01/2020 23:00,12.49,-0.4,12.49640348,0,0,0,12.49,-0.4,12.49640348,13.31,-2.42,13.52821126,0,0,0,13.31,-2.42,13.52821126
01/01/2020 23:30,11.7,-1.64,11.81438107,0,0,0,11.7,-1.64,11.81438107,12.68,-1.09,12.72676314,0,0,0,12.68,-1.09,12.72676314
02/01/2020 00:00,11.22,-1.82,11.36665298,0,0,0,11.22,-1.82,11.36665298,12.15,-0.5,12.16028371,0,0,0,12.15,-0.5,12.16028371
02/01/2020 00:30,11.28,-1.33,11.35813805,0,0,0,11.28,-1.33,11.35813805,12.15,-1.28,12.21723782,0,0,0,12.15,-1.28,12.21723782
02/01/2020 01:00,11.52,-0.42,11.52765371,0,0,0,11.52,-0.42,11.52765371,12.4,-1.92,12.54776474,0,0,0,12.4,-1.92,12.54776474
02/01/2020 01:30,11.61,-0.42,11.61759442,0,0,0,11.61,-0.42,11.61759442,12.46,-1.92,12.60706151,0,0,0,12.46,-1.92,12.60706151
02/01/2020 02:00,11.49,0.41,11.49731273,0,0,0,11.49,0.41,11.49731273,12.3,-2.21,12.49696363,0,0,0,12.3,-2.21,12.49696363
02/01/2020 02:30,11.23,0,11.23,0,0,0,11.23,0,11.23,12,-2.36,12.22986509,0,0,0,12,-2.36,12.22986509
02/01/2020 03:00,10.91,0,10.91,0,0,0,10.91,0,10.91,11.65,-2.47,11.90896301,0,0,0,11.65,-2.47,11.90896301
02/01/2020 03:30,10.57,-1.16,10.63346134,0,0,0,10.57,-1.16,10.63346134,11.37,-1.62,11.48482912,0,0,0,11.37,-1.62,11.48482912
02/01/2020 04:00,10.36,-1.87,10.52741659,0,0,0,10.36,-1.87,10.52741659,11.49,-0.41,11.49731273,0,0,0,11.49,-0.41,11.49731273
02/01/2020 04:30,10.29,-1.97,10.47687931,0,0,0,10.29,-1.97,10.47687931,11.41,-0.41,11.41736397,0,0,0,11.41,-0.41,11.41736397
02/01/2020 05:00,10.29,-1.91,10.46576323,0,0,0,10.29,-1.91,10.46576323,11.41,-0.41,11.41736397,0,0,0,11.41,-0.41,11.41736397
02/01/2020 05:30,10.69,-1.73,10.82908122,0,0,0,10.69,-1.73,10.82908122,11.75,-0.46,11.75900081,0,0,0,11.75,-0.46,11.75900081
02/01/2020 06:00,11.34,-1.58,11.44954148,0,0,0,11.34,-1.58,11.44954148,12.38,-0.46,12.38854309,0,0,0,12.38,-0.46,12.38854309
02/01/2020 06:30,12.65,-1.04,12.69267899,0,0,0,12.65,-1.04,12.69267899,13.96,0.54,13.97044022,0,0,0,13.96,0.54,13.97044022
02/01/2020 07:00,14.17,-0.76,14.19036645,0,0,0,14.17,-0.76,14.19036645,15.58,0.67,15.59439964,0,0,0,15.58,0.67,15.59439964
02/01/2020 07:30,15.36,-0.62,15.37250793,0,0,0,15.36,-0.62,15.37250793,16.7,0.83,16.72061303,0,0,0,16.7,0.83,16.72061303
02/01/2020 08:00,16.84,2.89,17.08618448,0,0,0,16.84,2.89,17.08618448,17.81,-0.46,17.81593949,0,0,0,17.81,-0.46,17.81593949
02/01/2020 08:30,17.84912,1.84766,17.94449588,0.12912,0.03766,0.1345,17.72,1.81,17.81220087,19.24912,1.05766,19.27815514,0.12912,0.03766,0.1345,19.12,1.02,19.14718778
02/01/2020 09:00,18.61656,0.81358,18.63432904,0.28656,0.08358,0.2985,18.33,0.73,18.34453052,20.46656,2.48358,20.61669828,0.28656,0.08358,0.2985,20.18,2.4,20.32221445
02/01/2020 09:30,19.21128,0.94204,19.23436296,0.52128,0.15204,0.543,18.69,0.79,18.70668864,21.20128,2.79204,21.38433448,0.52128,0.15204,0.543,20.68,2.64,20.84782962
02/01/2020 10:00,19.89232,2.51776,20.05102268,0.71232,0.20776,0.742,19.18,2.31,19.31860502,21.48232,2.80776,21.66503147,0.71232,0.20776,0.742,20.77,2.6,20.93210214
02/01/2020 10:30,20.03072,3.77646,20.38360601,0.81072,0.23646,0.8445,19.22,3.54,19.54328529,21.36072,0.69646,21.37207092,0.81072,0.23646,0.8445,20.55,0.46,20.55514777
02/01/2020 11:00,20.22512,4.17066,20.65066304,0.82512,0.24066,0.8595,19.4,3.93,19.79406224,21.45512,0.70066,21.46655768,0.82512,0.24066,0.8595,20.63,0.46,20.63512782
02/01/2020 11:30,20.29088,4.12484,20.70589569,1.49088,0.43484,1.553,18.8,3.69,19.1587082,21.76088,1.27484,21.79819065,1.49088,0.43484,1.553,20.27,0.84,20.28739757
02/01/2020 12:00,20.44256,3.95908,20.82240557,1.64256,0.47908,1.711,18.8,3.48,19.11937237,22.05256,1.37908,22.09563903,1.64256,0.47908,1.711,20.41,0.9,20.42983358
02/01/2020 12:30,20.8004,4.0022,21.18193204,1.5504,0.4522,1.615,19.25,3.55,19.57460089,22.4404,1.4222,22.48542206,1.5504,0.4522,1.615,20.89,0.97,20.91250822
02/01/2020 13:00,20.74776,3.90018,21.11115698,1.33776,0.39018,1.3935,19.41,3.51,19.72481179,22.36776,1.30018,22.40551618,1.33776,0.39018,1.3935,21.03,0.91,21.04967933
02/01/2020 13:30,21.04024,3.71882,21.36635957,1.23024,0.35882,1.2815,19.81,3.36,20.09292662,22.72024,1.13882,22.74876297,1.23024,0.35882,1.2815,21.49,0.78,21.50415076
02/01/2020 14:00,21.19736,3.65298,21.50981948,0.86736,0.25298,0.9035,20.33,3.4,20.61234824,22.86736,1.11298,22.89442897,0.86736,0.25298,0.9035,22,0.86,22.01680267
02/01/2020 14:30,21.46304,3.84172,21.80414866,0.38304,0.11172,0.399,21.08,3.73,21.40745898,22.87304,0.79172,22.88673807,0.38304,0.11172,0.399,22.49,0.68,22.50027778
02/01/2020 15:00,21.504,3.8945,21.85381308,0.324,0.0945,0.3375,21.18,3.8,21.51818766,22.814,0.6645,22.82367534,0.324,0.0945,0.3375,22.49,0.57,22.49722205
02/01/2020 15:30,21.20088,0.79734,21.21586821,0.23088,0.06734,0.2405,20.97,0.73,20.9827024,23.36088,3.74734,23.65952813,0.23088,0.06734,0.2405,23.13,3.68,23.42091587
02/01/2020 16:00,21.31,0.73,21.32249985,0,0,0,21.31,0.73,21.32249985,23.63,3.96,23.95951794,0,0,0,23.63,3.96,23.95951794
02/01/2020 16:30,22.32,3.72,22.62787661,0,0,0,22.32,3.72,22.62787661,23.88,1.12,23.90625023,0,0,0,23.88,1.12,23.90625023
02/01/2020 17:00,22.67,4.14,23.04492352,0,0,0,22.67,4.14,23.04492352,24.13,0.84,24.14461638,0,0,0,24.13,0.84,24.14461638
02/01/2020 17:30,22.96,3.99,23.30411337,0,0,0,22.96,3.99,23.30411337,24.37,0.84,24.38447252,0,0,0,24.37,0.84,24.38447252
