Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
02/01/2020 18:00,22.7,3.74,23.00603399,0,0,0,22.7,3.74,23.00603399,24.05,0.71,24.06047797,0,0,0,24.05,0.71,24.06047797
02/01/2020 18:30,22.07,3.33,22.31980735,0,0,0,22.07,3.33,22.31980735,23.59,0.71,23.60068219,0,0,0,23.59,0.71,23.60068219
02/01/2020 19:00,21.43,3.22,21.67056298,0,0,0,21.43,3.22,21.67056298,22.88,0.55,22.88660962,0,0,0,22.88,0.55,22.88660962
02/01/2020 19:30,20.86,3.28,21.11629702,0,0,0,20.86,3.28,21.11629702,22.19,0.48,22.19519092,0,0,0,22.19,0.48,22.19519092
02/01/2020 20:00,19.74,1.86,19.82743554,0,0,0,19.74,1.86,19.82743554,21.38,1.68,21.44590404,0,0,0,21.38,1.68,21.44590404
02/01/2020 20:30,18.95,0.43,18.954878,0,0,0,18.95,0.43,18.954878,20.73,1.89,20.81597944,0,0,0,20.73,1.89,20.81597944
02/01/2020 21:00,18.24,0.43,18.24506783,0,0,0,18.24,0.43,18.24506783,19.83,1.64,19.89770087,0,0,0,19.83,1.64,19.89770087
02/01/2020 21:30,17.16,-0.57,17.16946417,0,0,0,17.16,-0.57,17.16946417,18.83,1.37,18.87977224,0,0,0,18.83,1.37,18.87977224
02/01/2020 22:00,16.23,1.43,16.29287574,0,0,0,16.23,1.43,16.29287574,17.28,-1.45,17.34072951,0,0,0,17.28,-1.45,17.34072951
02/01/2020 22:30,15.1,-0.79,15.12065144,0,0,0,15.1,-0.79,15.12065144,16.51,0.65,16.52279032,0,0,0,16.51,0.65,16.52279032
02/01/2020 23:00,14.17,-1.55,14.25452209,0,0,0,14.17,-1.55,14.25452209,15.72,1.38,15.78045627,0,0,0,15.72,1.38,15.78045627
02/01/2020 23:30,13.35,-1.39,13.42216823,0,0,0,13.35,-1.39,13.42216823,14.67,0.77,14.69019401,0,0,0,14.67,0.77,14.69019401
03/01/2020 00:00,12.9,-1.62,13.00132301,0,0,0,12.9,-1.62,13.00132301,14.2,1.01,14.2358737,0,0,0,14.2,1.01,14.2358737
03/01/2020 00:30,12.77,-1.66,12.87744152,0,0,0,12.77,-1.66,12.87744152,14.03,1.01,14.06630726,0,0,0,14.03,1.01,14.06630726
03/01/2020 01:00,12.77,-1.8,12.89623588,0,0,0,12.77,-1.8,12.89623588,14.19,1.01,14.22589892,0,0,0,14.19,1.01,14.22589892
03/01/2020 01:30,13.07,-1.21,13.12589045,0,0,0,13.07,-1.21,13.12589045,14.5,0.62,14.51324912,0,0,0,14.5,0.62,14.51324912
03/01/2020 02:00,12.68,0.52,12.69065798,0,0,0,12.68,0.52,12.69065798,13.6,-1.47,13.67921416,0,0,0,13.6,-1.47,13.67921416
03/01/2020 02:30,12.17,-1.46,12.25726315,0,0,0,12.17,-1.46,12.25726315,13.52,0.63,13.5346703,0,0,0,13.52,0.63,13.5346703
03/01/2020 03:00,11.96,-1.71,12.08162655,0,0,0,11.96,-1.71,12.08162655,13.38,0.7,13.3982984,0,0,0,13.38,0.7,13.3982984
03/01/2020 03:30,11.67,-1.71,11.79461742,0,0,0,11.67,-1.71,11.79461742,13.02,0.7,13.03880363,0,0,0,13.02,0.7,13.03880363
03/01/2020 04:00,11.49,-1.78,11.62705896,0,0,0,11.49,-1.78,11.62705896,12.82,0.54,12.83136781,0,0,0,12.82,0.54,12.83136781
03/01/2020 04:30,11.54,-1.55,11.64362916,0,0,0,11.54,-1.55,11.64362916,12.82,0.54,12.83136781,0,0,0,12.82,0.54,12.83136781
03/01/2020 05:00,11.42,-1.5,11.51809012,0,0,0,11.42,-1.5,11.51809012,12.69,0.45,12.69797622,0,0,0,12.69,0.45,12.69797622
03/01/2020 05:30,11.96,-1.54,12.05873957,0,0,0,11.96,-1.54,12.05873957,13.38,1,13.41731717,0,0,0,13.38,1,13.41731717
03/01/2020 06:00,12.61,0.18,12.61128463,0,0,0,12.61,0.18,12.61128463,13.78,-0.46,13.78767566,0,0,0,13.78,-0.46,13.78767566
03/01/2020 06:30,13.89,-0.73,13.90916964,0,0,0,13.89,-0.73,13.90916964,15.74,1.79,15.84145511,0,0,0,15.74,1.79,15.84145511
03/01/2020 07:00,15.55,0.14,15.55063021,0,0,0,15.55,0.14,15.55063021,17.62,2.72,17.82870719,0,0,0,17.62,2.72,17.82870719
03/01/2020 07:30,16.87,0.43,16.87547925,0,0,0,16.87,0.43,16.87547925,19.11,3.06,19.35344155,0,0,0,19.11,3.06,19.35344155
03/01/2020 08:00,18,0.93,18.02400899,0,0,0,18,0.93,18.02400899,20.47,3.4,20.75044337,0,0,0,20.47,3.4,20.75044337
03/01/2020 08:30,19.61056,3.87808,19.99033687,0.13056,0.03808,0.136,19.48,3.84,19.85487346,22.05056,2.28808,22.16895366,0.13056,0.03808,0.136,21.92,2.25,22.03517415
03/01/2020 09:00,20.63512,2.92066,20.84078771,0.34512,0.10066,0.3595,20.29,2.82,20.48503112,23.55512,3.81066,23.86136643,0.34512,0.10066,0.3595,23.21,3.71,23.50464209
03/01/2020 09:30,21.2764,3.2152,21.51796245,0.5664,0.1652,0.59,20.71,3.05,20.93338482,24.0864,3.7252,24.37276718,0.5664,0.1652,0.59,23.52,3.56,23.78789608
03/01/2020 10:00,21.0548,3.3089,21.31322177,0.5448,0.1589,0.5675,20.51,3.15,20.75048433,23.7748,3.3989,24.0165284,0.5448,0.1589,0.5675,23.23,3.24,23.4548609
03/01/2020 10:30,21.27272,3.40746,21.54389472,0.88272,0.25746,0.9195,20.39,3.15,20.63188309,23.99272,3.46746,24.24198614,0.88272,0.25746,0.9195,23.11,3.21,23.33187091
03/01/2020 11:00,21.79824,3.73032,22.11512049,1.33824,0.39032,1.394,20.46,3.34,20.73082729,24.44824,4.13032,24.79467649,1.33824,0.39032,1.394,23.11,3.74,23.41067492
03/01/2020 11:30,21.64984,4.53162,22.1190224,3.39984,0.99162,3.5415,18.25,3.54,18.59016138,24.06984,4.64162,24.51329912,3.39984,0.99162,3.5415,20.67,3.65,20.98979276
03/01/2020 12:00,21.47824,5.51532,22.17506591,5.77824,1.68532,6.019,15.7,3.83,16.1604115,23.71824,5.39532,24.32415233,5.77824,1.68532,6.019,17.94,3.71,18.31959879
03/01/2020 12:30,20.2772,1.1896,20.31206508,5.8272,1.6996,6.07,14.45,-0.51,14.4589972,23.1072,8.4996,24.62084263,5.8272,1.6996,6.07,17.28,6.8,18.56982499
03/01/2020 13:00,19.92432,1.11876,19.95570473,5.58432,1.62876,5.817,14.34,-0.51,14.34906617,22.61432,8.03876,24.0006069,5.58432,1.62876,5.817,17.03,6.41,18.19640074
03/01/2020 13:30,20.0596,3.1603,20.30701968,4.8696,1.4203,5.0725,15.19,1.74,15.28933288,22.0296,5.0703,22.60555724,4.8696,1.4203,5.0725,17.16,3.65,17.54389067
03/01/2020 14:00,20.84864,3.31502,21.11054588,3.78864,1.10502,3.9465,17.06,2.21,17.20254923,22.56864,4.24502,22.96440085,3.78864,1.10502,3.9465,18.78,3.14,19.04069326
03/01/2020 14:30,20.70288,2.72584,20.88155751,2.76288,0.80584,2.878,17.94,1.92,18.04244994,22.49288,4.08584,22.8609654,2.76288,0.80584,2.878,19.73,3.28,20.00078248
03/01/2020 15:00,20.56384,2.19362,20.68050977,1.62384,0.47362,1.6915,18.94,1.72,19.0179389,22.25384,3.57362,22.53894751,1.62384,0.47362,1.6915,20.63,3.1,20.86161307
03/01/2020 15:30,20.77376,1.96568,20.86655224,0.53376,0.15568,0.556,20.24,1.81,20.32077016,22.39376,3.08568,22.60535131,0.53376,0.15568,0.556,21.86,2.93,22.05548685
03/01/2020 16:00,21.09672,3.09946,21.32318567,0.30672,0.08946,0.3195,20.79,3.01,21.00676558,22.43672,2.85946,22.61819878,0.30672,0.08946,0.3195,22.13,2.77,22.30268594
03/01/2020 16:30,21.86864,2.95002,22.06671778,0.06864,0.02002,0.0715,21.8,2.93,21.99602009,23.55864,4.13002,23.91791345,0.06864,0.02002,0.0715,23.49,4.11,23.84684885
03/01/2020 17:00,22.22,1.38,22.26281204,0,0,0,22.22,1.38,22.26281204,24.53,3.68,24.80450161,0,0,0,24.53,3.68,24.80450161
03/01/2020 17:30,21.97,1.04,21.99460161,0,0,0,21.97,1.04,21.99460161,24.29,3.11,24.488287,0,0,0,24.29,3.11,24.488287
03/01/2020 18:00,21.97,1.1,21.99752031,0,0,0,21.97,1.1,21.99752031,24.29,3.11,24.488287,0,0,0,24.29,3.11,24.488287
03/01/2020 18:30,21.38,1.77,21.45314196,0,0,0,21.38,1.77,21.45314196,23.43,2.04,23.51864154,0,0,0,23.43,2.04,23.51864154
03/01/2020 19:00,20.93,1.05,20.95632124,0,0,0,20.93,1.05,20.95632124,22.88,1.98,22.96551328,0,0,0,22.88,1.98,22.96551328
03/01/2020 19:30,20.33,1.47,20.38307631,0,0,0,20.33,1.47,20.38307631,22.41,1.7,22.47438764,0,0,0,22.41,1.7,22.47438764
03/01/2020 20:00,19.73,-0.24,19.73145965,0,0,0,19.73,-0.24,19.73145965,21.74,2.87,21.92862285,0,0,0,21.74,2.87,21.92862285
03/01/2020 20:30,19.23,-2.22,19.35771939,0,0,0,19.23,-2.22,19.35771939,21.14,2.52,21.28966886,0,0,0,21.14,2.52,21.28966886
03/01/2020 21:00,18.57,-0.49,18.5764636,0,0,0,18.57,-0.49,18.5764636,20.44,1.83,20.52175675,0,0,0,20.44,1.83,20.52175675
03/01/2020 21:30,17.6,-1.07,17.63249557,0,0,0,17.6,-1.07,17.63249557,19.39,1.93,19.48581535,0,0,0,19.39,1.93,19.48581535
03/01/2020 22:00,16.89,-0.89,16.91343253,0,0,0,16.89,-0.89,16.91343253,18.45,1.39,18.50228635,0,0,0,18.45,1.39,18.50228635
03/01/2020 22:30,15.68,-1.23,15.728169,0,0,0,15.68,-1.23,15.728169,17.18,1.29,17.22836324,0,0,0,17.18,1.29,17.22836324
03/01/2020 23:00,14.64,-1.79,14.7490237,0,0,0,14.64,-1.79,14.7490237,16.25,1.33,16.30433685,0,0,0,16.25,1.33,16.30433685
03/01/2020 23:30,13.71,-1.92,13.84378922,0,0,0,13.71,-1.92,13.84378922,15.23,1.04,15.26546757,0,0,0,15.23,1.04,15.26546757
04/01/2020 00:00,12.77,-2.25,12.96670351,0,0,0,12.77,-2.25,12.96670351,14.34,0.98,14.37344774,0,0,0,14.34,0.98,14.37344774
04/01/2020 00:30,12.83,-1.66,12.93694322,0,0,0,12.83,-1.66,12.93694322,14.25,0.48,14.25808192,0,0,0,14.25,0.48,14.25808192
04/01/2020 01:00,12.74,-1.82,12.86934342,0,0,0,12.74,-1.82,12.86934342,14.25,0.52,14.25948456,0,0,0,14.25,0.52,14.25948456
04/01/2020 01:30,13.11,-1.91,13.24840368,0,0,0,13.11,-1.91,13.24840368,14.57,0.73,14.58827611,0,0,0,14.57,0.73,14.58827611
04/01/2020 02:00,12.88,-1.34,12.94951737,0,0,0,12.88,-1.34,12.94951737,14.05,-0.61,14.06323576,0,0,0,14.05,-0.61,14.06323576
04/01/2020 02:30,12.46,-1.34,12.53184743,0,0,0,12.46,-1.34,12.53184743,13.66,-0.58,13.67230778,0,0,0,13.66,-0.58,13.67230778
04/01/2020 03:00,12.22,-1.5,12.311718,0,0,0,12.22,-1.5,12.311718,13.47,0.03,13.47003341,0,0,0,13.47,0.03,13.47003341
04/01/2020 03:30,12.02,-1.44,12.10594895,0,0,0,12.02,-1.44,12.10594895,13.25,-0.26,13.2525507,0,0,0,13.25,-0.26,13.2525507
04/01/2020 04:00,11.74,-1.4,11.82318062,0,0,0,11.74,-1.4,11.82318062,12.94,-0.39,12.94587579,0,0,0,12.94,-0.39,12.94587579
04/01/2020 04:30,11.5,-1.45,11.59105258,0,0,0,11.5,-1.45,11.59105258,12.68,-0.39,12.68599622,0,0,0,12.68,-0.39,12.68599622
04/01/2020 05:00,11.33,-1.65,11.44951527,0,0,0,11.33,-1.65,11.44951527,12.52,0,12.52,0,0,0,12.52,0,12.52
04/01/2020 05:30,11.51,-1.36,11.59006902,0,0,0,11.51,-1.36,11.59006902,12.61,-0.43,12.61732935,0,0,0,12.61,-0.43,12.61732935
04/01/2020 06:00,11.81,-1.36,11.88804862,0,0,0,11.81,-1.36,11.88804862,12.93,0.36,12.93501063,0,0,0,12.93,0.36,12.93501063
04/01/2020 06:30,12.56,-1.16,12.61345314,0,0,0,12.56,-1.16,12.61345314,13.77,0.49,13.77871547,0,0,0,13.77,0.49,13.77871547
04/01/2020 07:00,13.28,-0.79,13.30347699,0,0,0,13.28,-0.79,13.30347699,14.44,0.49,14.44831132,0,0,0,14.44,0.49,14.44831132
04/01/2020 07:30,14.54,-0.57,14.55116834,0,0,0,14.54,-0.57,14.55116834,15.75,0.83,15.77185468,0,0,0,15.75,0.83,15.77185468
04/01/2020 08:00,15.17,-0.42,15.17581299,0,0,0,15.17,-0.42,15.17581299,16.35,0.78,16.36859493,0,0,0,16.35,0.78,16.36859493
04/01/2020 08:30,15.976,2.0805,16.11089868,0.036,0.0105,0.0375,15.94,2.07,16.07384522,17.066,0.4005,17.07069876,0.036,0.0105,0.0375,17.03,0.39,17.03446506
04/01/2020 09:00,17.32848,1.82414,17.42422755,0.28848,0.08414,0.3005,17.04,1.74,17.12860765,18.38848,-0.11586,18.38884499,0.28848,0.08414,0.3005,18.1,-0.2,18.10110494
04/01/2020 09:30,17.98888,0.96884,18.01495086,0.33888,0.09884,0.353,17.65,0.87,17.67142892,19.64888,1.36884,19.69650244,0.33888,0.09884,0.353,19.31,1.27,19.35171827
04/01/2020 10:00,18.24544,1.05992,18.27620068,0.44544,0.12992,0.464,17.8,0.93,17.82427839,19.86544,1.34992,19.91125286,0.44544,0.12992,0.464,19.42,1.22,19.45828358
04/01/2020 10:30,18.76856,1.44708,18.8242632,0.77856,0.22708,0.811,17.99,1.22,18.03131997,20.32856,1.64708,20.39517649,0.77856,0.22708,0.811,19.55,1.42,19.60150249
04/01/2020 11:00,18.9896,1.4853,19.04759891,0.9096,0.2653,0.9475,18.08,1.22,18.12111476,20.6096,1.6553,20.67596746,0.9096,0.2653,0.9475,19.7,1.39,19.74897719
04/01/2020 11:30,18.75776,1.41268,18.8108805,1.03776,0.30268,1.081,17.72,1.11,17.75473176,20.32776,1.51268,20.38396496,1.03776,0.30268,1.081,19.29,1.21,19.32791246
04/01/2020 12:00,18.76224,1.34982,18.81073268,0.82224,0.23982,0.8565,17.94,1.11,17.97430666,20.36224,1.23982,20.39995028,0.82224,0.23982,0.8565,19.54,1,19.5655718
04/01/2020 12:30,18.734,1.8095,18.8211861,2.604,0.7595,2.7125,16.13,1.05,16.16413932,20.414,1.9495,20.50687558,2.604,0.7595,2.7125,17.81,1.19,17.84971148
04/01/2020 13:00,18.21112,1.85616,18.30546972,2.42112,0.70616,2.522,15.79,1.15,15.83182238,19.77112,1.78616,19.85163856,2.42112,0.70616,2.522,17.35,1.08,17.38358133
04/01/2020 13:30,18.2696,1.0128,18.29765143,0.7296,0.2128,0.76,17.54,0.8,17.55823454,20.0196,1.1028,20.04995142,0.7296,0.2128,0.76,19.29,0.89,19.31052045
04/01/2020 14:00,18.30824,0.94532,18.33262888,0.49824,0.14532,0.519,17.81,0.8,17.82795838,19.92824,0.99532,19.95308025,0.49824,0.14532,0.519,19.43,0.85,19.4485835
04/01/2020 14:30,17.67864,0.62502,17.68968519,0.42864,0.12502,0.4465,17.25,0.5,17.25724486,19.46864,0.77502,19.48406014,0.42864,0.12502,0.4465,19.04,0.65,19.05109183
04/01/2020 15:00,17.5364,0.5052,17.54367556,0.3264,0.0952,0.34,17.21,0.41,17.2148831,19.3664,0.6252,19.37648895,0.3264,0.0952,0.34,19.04,0.53,19.04737515
04/01/2020 15:30,17.7804,0.5747,17.78968533,0.2904,0.0847,0.3025,17.49,0.49,17.49686258,19.5204,0.6147,19.53007609,0.2904,0.0847,0.3025,19.23,0.53,19.23730231
04/01/2020 16:00,17.81992,0.53956,17.82808666,0.16992,0.04956,0.177,17.65,0.49,17.65680039,19.55992,0.57956,19.56850429,0.16992,0.04956,0.177,19.39,0.53,19.39724207
04/01/2020 16:30,18.36,0.56,18.36853832,0,0,0,18.36,0.56,18.36853832,20.07,0.68,20.08151638,0,0,0,20.07,0.68,20.08151638
04/01/2020 17:00,19.25,0.89,19.27056304,0,0,0,19.25,0.89,19.27056304,20.71,0.68,20.72116068,0,0,0,20.71,0.68,20.72116068
04/01/2020 17:30,19.56,0.98,19.58453471,0,0,0,19.56,0.98,19.58453471,20.97,0.55,20.97721144,0,0,0,20.97,0.55,20.97721144
04/01/2020 18:00,19.64,0.88,19.65970498,0,0,0,19.64,0.88,19.65970498,21.09,0.55,21.09717043,0,0,0,21.09,0.55,21.09717043
04/01/2020 18:30,19.32,0.8,19.33655605,0,0,0,19.32,0.8,19.33655605,20.62,0.55,20.62733381,0,0,0,20.62,0.55,20.62733381
04/01/2020 19:00,18.95,0.8,18.96687903,0,0,0,18.95,0.8,18.96687903,20.12,0.48,20.12572483,0,0,0,20.12,0.48,20.12572483
04/01/2020 19:30,18.49,0.63,18.50072972,0,0,0,18.49,0.63,18.50072972,19.69,0.43,19.69469472,0,0,0,19.69,0.43,19.69469472
04/01/2020 20:00,17.99,0.57,17.99902775,0,0,0,17.99,0.57,17.99902775,19.09,0,19.09,0,0,0,19.09,0,19.09
04/01/2020 20:30,17.72,0.41,17.72474259,0,0,0,17.72,0.41,17.72474259,18.77,0.32,18.77272756,0,0,0,18.77,0.32,18.77272756
04/01/2020 21:00,17.22,0.48,17.2266886,0,0,0,17.22,0.48,17.2266886,18.14,-0.43,18.14509576,0,0,0,18.14,-0.43,18.14509576
04/01/2020 21:30,16.47,-0.55,16.4791808,0,0,0,16.47,-0.55,16.4791808,17.33,-0.51,17.3375027,0,0,0,17.33,-0.51,17.3375027
04/01/2020 22:00,15.8,-1.63,15.88385658,0,0,0,15.8,-1.63,15.88385658,16.58,0.29,16.58253599,0,0,0,16.58,0.29,16.58253599
04/01/2020 22:30,14.98,-0.52,14.98902265,0,0,0,14.98,-0.52,14.98902265,15.44,-0.82,15.46175928,0,0,0,15.44,-0.82,15.46175928
04/01/2020 23:00,14.01,-0.81,14.03339588,0,0,0,14.01,-0.81,14.03339588,14.62,-0.76,14.63974043,0,0,0,14.62,-0.76,14.63974043
04/01/2020 23:30,13.13,-0.96,13.16504842,0,0,0,13.13,-0.96,13.16504842,13.8,-0.95,13.83266063,0,0,0,13.8,-0.95,13.83266063
05/01/2020 00:00,12.43,-1.07,12.4759689,0,0,0,12.43,-1.07,12.4759689,13.08,-1.14,13.12958491,0,0,0,13.08,-1.14,13.12958491
05/01/2020 00:30,12.48,-0.95,12.51610562,0,0,0,12.48,-0.95,12.51610562,13.08,-1.17,13.13222373,0,0,0,13.08,-1.17,13.13222373
05/01/2020 01:00,12.3,-1.19,12.35743096,0,0,0,12.3,-1.19,12.35743096,13.02,-1.17,13.07246343,0,0,0,13.02,-1.17,13.07246343
05/01/2020 01:30,12.26,-1.29,12.32768024,0,0,0,12.26,-1.29,12.32768024,12.94,-1.22,12.99738435,0,0,0,12.94,-1.22,12.99738435
05/01/2020 02:00,11.95,-1.29,12.01942594,0,0,0,11.95,-1.29,12.01942594,12.64,-1.22,12.69874009,0,0,0,12.64,-1.22,12.69874009
05/01/2020 02:30,11.67,-1.22,11.73359706,0,0,0,11.67,-1.22,11.73359706,12.27,-1.41,12.35074897,0,0,0,12.27,-1.41,12.35074897
05/01/2020 03:00,11.32,-1.31,11.39554738,0,0,0,11.32,-1.31,11.39554738,11.93,-1.28,11.99847074,0,0,0,11.93,-1.28,11.99847074
05/01/2020 03:30,11.06,-1.31,11.13731117,0,0,0,11.06,-1.31,11.13731117,11.52,-1.6,11.63058038,0,0,0,11.52,-1.6,11.63058038
05/01/2020 04:00,10.89,-1.45,10.98610941,0,0,0,10.89,-1.45,10.98610941,11.4,-1.38,11.48322254,0,0,0,11.4,-1.38,11.48322254
05/01/2020 04:30,10.78,-1.45,10.87708141,0,0,0,10.78,-1.45,10.87708141,11.24,-1.38,11.32439844,0,0,0,11.24,-1.38,11.32439844
05/01/2020 05:00,10.57,-1.36,10.65713376,0,0,0,10.57,-1.36,10.65713376,11.06,-1.38,11.14576153,0,0,0,11.06,-1.38,11.14576153
05/01/2020 05:30,10.64,-1.27,10.71552612,0,0,0,10.64,-1.27,10.71552612,11.09,-1.38,11.17553131,0,0,0,11.09,-1.38,11.17553131
05/01/2020 06:00,10.89,-1.03,10.93860137,0,0,0,10.89,-1.03,10.93860137,11.25,-1.48,11.34693351,0,0,0,11.25,-1.48,11.34693351
05/01/2020 06:30,11.17,-1.14,11.22802298,0,0,0,11.17,-1.14,11.22802298,11.73,-1.17,11.78820597,0,0,0,11.73,-1.17,11.78820597
05/01/2020 07:00,11.62,-0.81,11.64819729,0,0,0,11.62,-0.81,11.64819729,12.12,-1.39,12.19944671,0,0,0,12.12,-1.39,12.19944671
05/01/2020 07:30,12.57,-0.81,12.59607082,0,0,0,12.57,-0.81,12.59607082,13.27,-0.93,13.30254863,0,0,0,13.27,-0.93,13.30254863
05/01/2020 08:00,13.14,-0.67,13.15707034,0,0,0,13.14,-0.67,13.15707034,13.97,-0.93,14.0009214,0,0,0,13.97,-0.93,14.0009214
05/01/2020 08:30,13.84088,-2.21766,14.01741685,0.11088,0.03234,0.1155,13.73,-2.25,13.91313768,14.79088,-0.69766,14.80732456,0.11088,0.03234,0.1155,14.68,-0.73,14.69813934
05/01/2020 09:00,14.87616,-1.92612,15.00033582,0.35616,0.10388,0.371,14.52,-2.03,14.66121755,16.44616,1.73388,16.53730687,0.35616,0.10388,0.371,16.09,1.63,16.17235295
05/01/2020 09:30,15.61952,-1.89014,15.7334686,0.47952,0.13986,0.4995,15.14,-2.03,15.2754869,17.36952,2.23986,17.51334342,0.47952,0.13986,0.4995,16.89,2.1,17.02004994
05/01/2020 10:00,16.15968,-1.03426,16.19274379,0.97968,0.28574,1.0205,15.18,-1.32,15.23728322,17.86968,1.87574,17.96785641,0.97968,0.28574,1.0205,16.89,1.59,16.96467506
05/01/2020 10:30,16.69064,-0.92898,16.71647294,1.10064,0.32102,1.1465,15.59,-1.25,15.64003197,18.62064,2.31102,18.76350307,1.10064,0.32102,1.1465,17.52,1.99,17.63265437
05/01/2020 11:00,17.16808,-0.77806,17.18570186,1.61808,0.47194,1.6855,15.55,-1.25,15.60016026,19.28808,2.90194,19.50516049,1.61808,0.47194,1.6855,17.67,2.43,17.83630567
05/01/2020 11:30,17.44784,-0.22438,17.44928271,2.00784,0.58562,2.0915,15.44,-0.81,15.46123216,19.33784,2.71562,19.52758684,2.00784,0.58562,2.0915,17.33,2.13,17.46040664
05/01/2020 12:00,17.84448,0.81214,17.86295154,1.58448,0.46214,1.6505,16.26,0.35,16.26376648,19.57448,1.85214,19.66190962,1.58448,0.46214,1.6505,17.99,1.39,18.04361937
05/01/2020 12:30,18.23464,1.53552,18.29917806,1.18464,0.34552,1.234,17.05,1.19,17.09147741,19.80464,0.92552,19.82625413,1.18464,0.34552,1.234,18.62,0.58,18.62903111
05/01/2020 13:00,18.36168,1.30674,18.40811945,1.05168,0.30674,1.0955,17.31,1,17.33886098,19.84168,0.92674,19.86331071,1.05168,0.30674,1.0955,18.79,0.62,18.80022606
05/01/2020 13:30,18.4036,1.5948,18.47257102,1.8336,0.5348,1.91,16.57,1.06,16.60387003,19.8836,1.2948,19.92571344,1.8336,0.5348,1.91,18.05,0.76,18.06599291
05/01/2020 14:00,18.04024,1.35882,18.09134188,1.47024,0.42882,1.5315,16.57,0.93,16.59607785,19.61024,1.05882,19.63880375,1.47024,0.42882,1.5315,18.14,0.63,18.15093661
05/01/2020 14:30,17.47264,-0.67298,17.48559552,0.81264,0.23702,0.8465,16.66,-0.91,16.68483443,19.36264,2.44702,19.51665275,0.81264,0.23702,0.8465,18.55,2.21,18.68118305
05/01/2020 15:00,17.68736,-1.26702,17.73268292,0.38736,0.11298,0.4035,17.3,-1.38,17.35495318,19.60736,2.70298,19.79279331,0.38736,0.11298,0.4035,19.22,2.59,19.39372321
05/01/2020 15:30,18.10328,-1.24446,18.14600307,0.29328,0.08554,0.3055,17.81,-1.33,17.85959126,20.08328,2.76554,20.2727982,0.29328,0.08554,0.3055,19.79,2.68,19.97064095
05/01/2020 16:00,18.64768,-1.25026,18.68954573,0.06768,0.01974,0.0705,18.58,-1.27,18.62335362,20.64768,2.79974,20.83663201,0.06768,0.01974,0.0705,20.58,2.78,20.766916
05/01/2020 16:30,19.61,0.66,19.62110343,0,0,0,19.61,0.66,19.62110343,21.05,1.27,21.08827636,0,0,0,21.05,1.27,21.08827636
05/01/2020 17:00,20.52,1.38,20.56635116,0,0,0,20.52,1.38,20.56635116,21.92,1.01,21.94325637,0,0,0,21.92,1.01,21.94325637
05/01/2020 17:30,20.88,1.84,20.96091601,0,0,0,20.88,1.84,20.96091601,22.37,0.94,22.38974095,0,0,0,22.37,0.94,22.38974095
05/01/2020 18:00,20.66,1.55,20.71806217,0,0,0,20.66,1.55,20.71806217,22.26,1.01,22.28290152,0,0,0,22.26,1.01,22.28290152
05/01/2020 18:30,20.37,1.33,20.41337307,0,0,0,20.37,1.33,20.41337307,21.78,0.87,21.79736911,0,0,0,21.78,0.87,21.79736911
05/01/2020 19:00,20.12,1.26,20.15941467,0,0,0,20.12,1.26,20.15941467,21.43,0.81,21.44530252,0,0,0,21.43,0.81,21.44530252
05/01/2020 19:30,19.49,1.04,19.51772784,0,0,0,19.49,1.04,19.51772784,20.73,0.6,20.73868125,0,0,0,20.73,0.6,20.73868125
05/01/2020 20:00,18.89,1.12,18.92317362,0,0,0,18.89,1.12,18.92317362,19.97,0.44,19.97484668,0,0,0,19.97,0.44,19.97484668
05/01/2020 20:30,18.13,-0.18,18.13089352,0,0,0,18.13,-0.18,18.13089352,19.45,1.63,19.51818127,0,0,0,19.45,1.63,19.51818127
05/01/2020 21:00,17.44,-1.78,17.53060182,0,0,0,17.44,-1.78,17.53060182,19.1,2.44,19.25522267,0,0,0,19.1,2.44,19.25522267
05/01/2020 21:30,16.67,-1.31,16.72139348,0,0,0,16.67,-1.31,16.72139348,17.96,0.7,17.97363625,0,0,0,17.96,0.7,17.97363625
05/01/2020 22:00,15.96,-0.38,15.96452317,0,0,0,15.96,-0.38,15.96452317,16.87,-0.36,16.8738407,0,0,0,16.87,-0.36,16.8738407
05/01/2020 22:30,14.8,-1.42,14.86796556,0,0,0,14.8,-1.42,14.86796556,15.79,0.81,15.81076216,0,0,0,15.79,0.81,15.81076216
05/01/2020 23:00,13.93,-0.66,13.94562655,0,0,0,13.93,-0.66,13.94562655,14.65,-0.51,14.65887445,0,0,0,14.65,-0.51,14.65887445
05/01/2020 23:30,13.07,-0.61,13.08422715,0,0,0,13.07,-0.61,13.08422715,13.51,-0.85,13.53671304,0,0,0,13.51,-0.85,13.53671304
06/01/2020 00:00,12.49,-0.91,12.52310664,0,0,0,12.49,-0.91,12.52310664,12.98,-0.68,12.99779981,0,0,0,12.98,-0.68,12.99779981
06/01/2020 00:30,12.24,-1.22,12.30065039,0,0,0,12.24,-1.22,12.30065039,12.84,-0.58,12.85309301,0,0,0,12.84,-0.58,12.85309301
06/01/2020 01:00,12.52,-1.32,12.58939236,0,0,0,12.52,-1.32,12.58939236,13.24,-0.55,13.25141879,0,0,0,13.24,-0.55,13.25141879
06/01/2020 01:30,12.56,-1.27,12.62404452,0,0,0,12.56,-1.27,12.62404452,13.24,-0.72,13.25956259,0,0,0,13.24,-0.72,13.25956259
06/01/2020 02:00,12.34,-1.45,12.42489839,0,0,0,12.34,-1.45,12.42489839,13.13,-0.41,13.13639981,0,0,0,13.13,-0.41,13.13639981
06/01/2020 02:30,11.91,-1.59,12.01566478,0,0,0,11.91,-1.59,12.01566478,12.76,-0.45,12.76793249,0,0,0,12.76,-0.45,12.76793249
06/01/2020 03:00,11.38,-1.55,11.48507292,0,0,0,11.38,-1.55,11.48507292,12.28,-0.49,12.28977217,0,0,0,12.28,-0.49,12.28977217
06/01/2020 03:30,11.16,0.48,11.17031781,0,0,0,11.16,0.48,11.17031781,11.62,-2.64,11.91612353,0,0,0,11.62,-2.64,11.91612353
06/01/2020 04:00,11.16,0.68,11.18069765,0,0,0,11.16,0.68,11.18069765,11.62,-2.82,11.95729066,0,0,0,11.62,-2.82,11.95729066
06/01/2020 04:30,10.93,0.46,10.9396755,0,0,0,10.93,0.46,10.9396755,11.41,-2.78,11.74378559,0,0,0,11.41,-2.78,11.74378559
06/01/2020 05:00,10.93,0.43,10.9384551,0,0,0,10.93,0.43,10.9384551,11.65,-2.47,11.90896301,0,0,0,11.65,-2.47,11.90896301
06/01/2020 05:30,11.41,0.43,11.41809967,0,0,0,11.41,0.43,11.41809967,12.22,-2.2,12.41645682,0,0,0,12.22,-2.2,12.41645682
06/01/2020 06:00,12.26,-0.74,12.28231249,0,0,0,12.26,-0.74,12.28231249,13.32,-0.65,13.33585018,0,0,0,13.32,-0.65,13.33585018
06/01/2020 06:30,15.61,2.56,15.81852395,0,0,0,15.61,2.56,15.81852395,16.6,-0.31,16.60289433,0,0,0,16.6,-0.31,16.60289433
06/01/2020 07:00,17.42,2.7,17.62800045,0,0,0,17.42,2.7,17.62800045,19.14,0.69,19.15243327,0,0,0,19.14,0.69,19.15243327
06/01/2020 07:30,19.56,2.43,19.71036529,0,0,0,19.56,2.43,19.71036529,21.33,1.94,21.41804146,0,0,0,21.33,1.94,21.41804146
06/01/2020 08:00,20.75,1.6,20.81159533,0,0,0,20.75,1.6,20.81159533,22.87,4.19,23.2506559,0,0,0,22.87,4.19,23.2506559
06/01/2020 08:30,22.06,1.48,22.10959068,0,0,0,22.06,1.48,22.10959068,24.28,4.88,24.76555673,0,0,0,24.28,4.88,24.76555673
06/01/2020 09:00,22.88648,1.94314,22.96882147,0.21648,0.06314,0.2255,22.67,1.88,22.74781968,25.12648,5.39314,25.69875398,0.21648,0.06314,0.2255,24.91,5.33,25.47384934
06/01/2020 09:30,23.36496,2.93478,23.54855175,0.32496,0.09478,0.3385,23.04,2.84,23.21437486,25.34496,4.87478,25.80950363,0.32496,0.09478,0.3385,25.02,4.78,25.47251067
06/01/2020 10:00,23.32472,2.82346,23.4949886,0.35472,0.10346,0.3695,22.97,2.72,23.13048421,25.57472,4.66346,25.99642595,0.35472,0.10346,0.3695,25.22,4.56,25.62892897
06/01/2020 10:30,23.19176,2.47718,23.32368223,0.40176,0.11718,0.4185,22.79,2.36,22.9118681,25.62176,5.03718,26.11221492,0.40176,0.11718,0.4185,25.22,4.92,25.69542372
06/01/2020 11:00,23.9484,5.9162,24.66834581,0.6384,0.1862,0.665,23.31,5.73,24.00393718,25.9084,2.7862,26.05778389,0.6384,0.1862,0.665,25.27,2.6,25.40340332
06/01/2020 11:30,25.65352,5.91686,26.32702643,0.50352,0.14686,0.5245,25.15,5.77,25.803399,23.90352,2.38686,24.02239308,0.50352,0.14686,0.5245,23.4,2.24,23.50696918
06/01/2020 12:00,26.1544,5.0167,26.63118319,0.4344,0.1267,0.4525,25.72,4.89,26.18072764,24.1744,3.5967,24.44049644,0.4344,0.1267,0.4525,23.74,3.47,23.99225917
06/01/2020 12:30,25.70544,4.43992,26.08606017,0.68544,0.19992,0.714,25.02,4.24,25.37672162,23.97544,3.78992,24.27313776,0.68544,0.19992,0.714,23.29,3.59,23.56506312
06/01/2020 13:00,24.96856,5.47208,25.56115506,3.29856,0.96208,3.436,21.67,4.51,22.13433984,23.10856,3.95208,23.44407135,3.29856,0.96208,3.436,19.81,2.99,20.03437546
06/01/2020 13:30,25.42296,5.80628,26.07757241,3.31296,0.96628,3.451,22.11,4.84,22.63355253,23.48296,3.95628,23.8138943,3.31296,0.96628,3.451,20.17,2.99,20.39041441
06/01/2020 14:00,25.8904,5.3772,26.44290249,0.9504,0.2772,0.99,24.94,5.1,25.45611125,23.8904,3.0672,24.08648849,0.9504,0.2772,0.99,22.94,2.79,23.10903936
06/01/2020 14:30,25.7612,4.4891,26.14940619,0.5112,0.1491,0.5325,25.25,4.34,25.62026737,24.0212,3.8291,24.32447443,0.5112,0.1491,0.5325,23.51,3.68,23.79627072
06/01/2020 15:00,25.6676,1.6468,25.72037403,0.2976,0.0868,0.31,25.37,1.56,25.41791691,24.8076,6.5868,25.66715707,0.2976,0.0868,0.31,24.51,6.5,25.35724946
06/01/2020 15:30,25.2192,1.6706,25.27447236,0.3792,0.1106,0.395,24.84,1.56,24.8889373,24.4292,6.5106,25.28188531,0.3792,0.1106,0.395,24.05,6.4,24.8869946
06/01/2020 16:00,25.23416,1.95038,25.30942143,0.34416,0.10038,0.3585,24.89,1.85,24.95865782,24.27416,5.90038,24.98097932,0.34416,0.10038,0.3585,23.93,5.8,24.62285321
06/01/2020 16:30,25.65504,1.44772,25.69585512,0.09504,0.02772,0.099,25.56,1.42,25.59941406,24.99504,6.18772,25.74956123,0.09504,0.02772,0.099,24.9,6.16,25.65064522
06/01/2020 17:00,25.96,1.7,26.01560301,0,0,0,25.96,1.7,26.01560301,25.09,5.49,25.68361735,0,0,0,25.09,5.49,25.68361735
06/01/2020 17:30,26.36,1.61,26.40912153,0,0,0,26.36,1.61,26.40912153,25.38,5.22,25.91124852,0,0,0,25.38,5.22,25.91124852
06/01/2020 18:00,26.43,1.66,26.48207885,0,0,0,26.43,1.66,26.48207885,25.41,5.22,25.94063415,0,0,0,25.41,5.22,25.94063415
06/01/2020 18:30,25.99,1.32,26.023499,0,0,0,25.99,1.32,26.023499,25.05,5.42,25.62964885,0,0,0,25.05,5.42,25.62964885
06/01/2020 19:00,25.22,0.66,25.22863453,0,0,0,25.22,0.66,25.22863453,24.39,5.13,24.92366345,0,0,0,24.39,5.13,24.92366345
06/01/2020 19:30,24.12,0.25,24.12129557,0,0,0,24.12,0.25,24.12129557,23.37,4.74,23.8458487,0,0,0,23.37,4.74,23.8458487
06/01/2020 20:00,23.36,0.41,23.36359775,0,0,0,23.36,0.41,23.36359775,22.53,4.24,22.9254989,0,0,0,22.53,4.24,22.9254989
06/01/2020 20:30,22.47,-0.43,22.474114,0,0,0,22.47,-0.43,22.474114,21.62,3.96,21.97967243,0,0,0,21.62,3.96,21.97967243
06/01/2020 21:00,21.7,-0.43,21.70425995,0,0,0,21.7,-0.43,21.70425995,21.09,3.85,21.43853073,0,0,0,21.09,3.85,21.43853073
06/01/2020 21:30,20.59,2.25,20.71257106,0,0,0,20.59,2.25,20.71257106,19.78,2.73,19.9675061,0,0,0,19.78,2.73,19.9675061
06/01/2020 22:00,19.34,0.56,19.34810585,0,0,0,19.34,0.56,19.34810585,18.68,1.96,18.78254509,0,0,0,18.68,1.96,18.78254509
06/01/2020 22:30,17.95,1.11,17.98428759,0,0,0,17.95,1.11,17.98428759,17,0.46,17.00622239,0,0,0,17,0.46,17.00622239
06/01/2020 23:00,16.15,-0.35,16.15379212,0,0,0,16.15,-0.35,16.15379212,15.52,1.77,15.62060498,0,0,0,15.52,1.77,15.62060498
06/01/2020 23:30,14.82,-3.61,15.2533439,0,0,0,14.82,-3.61,15.2533439,14.91,3.5,15.31528975,0,0,0,14.91,3.5,15.31528975
07/01/2020 00:00,14.11,-3.04,14.43376943,0,0,0,14.11,-3.04,14.43376943,14.06,2.56,14.29115811,0,0,0,14.06,2.56,14.29115811
07/01/2020 00:30,14.36,-0.3,14.36313336,0,0,0,14.36,-0.3,14.36313336,13.77,-0.44,13.77702798,0,0,0,13.77,-0.44,13.77702798
07/01/2020 01:00,14.7,0.41,14.70571658,0,0,0,14.7,0.41,14.70571658,13.89,-0.93,13.92109909,0,0,0,13.89,-0.93,13.92109909
07/01/2020 01:30,14.65,0.41,14.65573608,0,0,0,14.65,0.41,14.65573608,13.67,-1.22,13.72433241,0,0,0,13.67,-1.22,13.72433241
07/01/2020 02:00,14.3,-0.95,14.3315212,0,0,0,14.3,-0.95,14.3315212,13.57,-0.42,13.57649808,0,0,0,13.57,-0.42,13.57649808
07/01/2020 02:30,13.91,-2.36,14.10878095,0,0,0,13.91,-2.36,14.10878095,13.6,1.36,13.66783084,0,0,0,13.6,1.36,13.66783084
07/01/2020 03:00,13.66,-2.36,13.86236632,0,0,0,13.66,-2.36,13.86236632,13.36,1.42,13.43525214,0,0,0,13.36,1.42,13.43525214
07/01/2020 03:30,13.62,-2.4,13.82983731,0,0,0,13.62,-2.4,13.82983731,13.23,1.37,13.30074434,0,0,0,13.23,1.37,13.30074434
07/01/2020 04:00,13.27,-2.21,13.45276923,0,0,0,13.27,-2.21,13.45276923,12.88,1.41,12.95694794,0,0,0,12.88,1.41,12.95694794
07/01/2020 04:30,13.14,-2.29,13.33805458,0,0,0,13.14,-2.29,13.33805458,12.62,1.2,12.67692392,0,0,0,12.62,1.2,12.67692392
07/01/2020 05:00,13.28,-2.12,13.44815229,0,0,0,13.28,-2.12,13.44815229,12.69,1.2,12.74661131,0,0,0,12.69,1.2,12.74661131
07/01/2020 05:30,13.8,-1.76,13.91177918,0,0,0,13.8,-1.76,13.91177918,13.14,1.2,13.19468075,0,0,0,13.14,1.2,13.19468075
07/01/2020 06:00,14.75,-1.55,14.83121708,0,0,0,14.75,-1.55,14.83121708,14.02,1.59,14.10987243,0,0,0,14.02,1.59,14.10987243
07/01/2020 06:30,17.19,-0.49,17.19698229,0,0,0,17.19,-0.49,17.19698229,16.54,2.89,16.79058367,0,0,0,16.54,2.89,16.79058367
07/01/2020 07:00,19.77,3.27,20.03860774,0,0,0,19.77,3.27,20.03860774,18.12,1.13,18.15520036,0,0,0,18.12,1.13,18.15520036
07/01/2020 07:30,22.3,3.72,22.60814897,0,0,0,22.3,3.72,22.60814897,20.21,1.21,20.24618976,0,0,0,20.21,1.21,20.24618976
07/01/2020 08:00,23.71,1.69,23.77015355,0,0,0,23.71,1.69,23.77015355,22.44,4.78,22.94345222,0,0,0,22.44,4.78,22.94345222
07/01/2020 08:30,24.73352,4.41186,25.12392327,0.14352,0.04186,0.1495,24.59,4.37,24.97528779,23.02352,2.85186,23.19947367,0.14352,0.04186,0.1495,22.88,2.81,23.05190881
07/01/2020 09:00,24.76856,4.26458,25.13301031,0.35856,0.10458,0.3735,24.41,4.16,24.76194055,23.29856,3.32458,23.53456459,0.35856,0.10458,0.3735,22.94,3.22,23.16488722
07/01/2020 09:30,25.01272,2.19496,25.10884329,0.94272,0.27496,0.982,24.07,1.92,24.14645523,24.44272,6.71496,25.34831846,0.94272,0.27496,0.982,23.5,6.44,24.36644414
07/01/2020 10:00,24.8416,1.9388,24.91714342,1.1616,0.3388,1.21,23.68,1.6,23.7339925,24.1916,6.6488,25.08864389,1.1616,0.3388,1.21,23.03,6.31,23.87879813
07/01/2020 10:30,24.63208,1.44144,24.67421963,1.34208,0.39144,1.398,23.29,1.05,23.31365694,23.98208,6.92144,24.96089928,1.34208,0.39144,1.398,22.64,6.53,23.56290517
07/01/2020 11:00,25.16008,1.57794,25.2095125,1.09008,0.31794,1.1355,24.07,1.26,24.10295625,24.56008,7.16794,25.58470038,1.09008,0.31794,1.1355,23.47,6.85,24.4492004
07/01/2020 11:30,24.96832,1.52076,25.01459003,1.16832,0.34076,1.217,23.8,1.18,23.82923415,24.27832,7.09076,25.29260167,1.16832,0.34076,1.217,23.11,6.75,24.07560176
07/01/2020 12:00,25.3456,2.0133,25.4254364,1.0056,0.2933,1.0475,24.34,1.72,24.40069671,24.4156,6.6033,25.2927874,1.0056,0.2933,1.0475,23.41,6.31,24.24549855
07/01/2020 12:30,25.60472,4.11846,25.93382731,0.47472,0.13846,0.4945,25.13,3.98,25.44321717,23.94472,3.90846,24.26160909,0.47472,0.13846,0.4945,23.47,3.77,23.77086031
07/01/2020 13:00,25.10312,3.87966,25.40114949,0.75312,0.21966,0.7845,24.35,3.66,24.62352737,23.52312,3.65966,23.80609766,0.75312,0.21966,0.7845,22.77,3.44,23.02838466
07/01/2020 13:30,25.79008,4.52794,26.18454634,0.85008,0.24794,0.8855,24.94,4.28,25.30458456,24.09008,3.91794,24.40660173,0.85008,0.24794,0.8855,23.24,3.67,23.52799396
07/01/2020 14:00,26.24592,4.75756,26.67363293,0.50592,0.14756,0.527,25.74,4.61,26.14956405,24.45592,3.77756,24.74594881,0.50592,0.14756,0.527,23.95,3.63,24.22352988
07/01/2020 14:30,26.39816,4.75738,26.82341358,0.36816,0.10738,0.3835,26.03,4.65,26.44207632,24.67816,3.93738,24.99028896,0.36816,0.10738,0.3835,24.31,3.83,24.60985575
07/01/2020 15:00,26.10944,4.43442,26.48333321,0.28944,0.08442,0.3015,25.82,4.35,26.18386717,24.55944,4.09442,24.89840092,0.28944,0.08442,0.3015,24.27,4.01,24.5990447
07/01/2020 15:30,25.81824,4.49532,26.20666745,0.25824,0.07532,0.269,25.56,4.42,25.93935234,24.36824,4.23532,24.73356133,0.25824,0.07532,0.269,24.11,4.16,24.46625635
07/01/2020 16:00,26.33576,4.34168,26.69124276,0.00576,0.00168,0.006,26.33,4.34,26.68528621,24.71576,4.22168,25.0737188,0.00576,0.00168,0.006,24.71,4.22,25.06775818
07/01/2020 16:30,26.67,1.53,26.71385034,0,0,0,26.67,1.53,26.71385034,26.01,7.02,26.94068485,0,0,0,26.01,7.02,26.94068485
07/01/2020 17:00,27.79,4.09,28.08936098,0,0,0,27.79,4.09,28.08936098,26.01,4.74,26.43837552,0,0,0,26.01,4.74,26.43837552
07/01/2020 17:30,28.17,5.17,28.64049231,0,0,0,28.17,5.17,28.64049231,25.94,3.2,26.1366333,0,0,0,25.94,3.2,26.1366333
07/01/2020 18:00,27.49,4.41,27.84148344,0,0,0,27.49,4.41,27.84148344,25.68,3.86,25.9684809,0,0,0,25.68,3.86,25.9684809
07/01/2020 18:30,25.91,1.35,25.94514598,0,0,0,25.91,1.35,25.94514598,25.07,5.55,25.67698191,0,0,0,25.07,5.55,25.67698191
07/01/2020 19:00,24.95,1.25,24.981293,0,0,0,24.95,1.25,24.981293,23.96,4.98,24.47206571,0,0,0,23.96,4.98,24.47206571
07/01/2020 19:30,23.91,0.79,23.92304746,0,0,0,23.91,0.79,23.92304746,23.17,5.39,23.78867378,0,0,0,23.17,5.39,23.78867378
07/01/2020 20:00,23.07,0.39,23.07329625,0,0,0,23.07,0.39,23.07329625,22.56,5.28,23.1696353,0,0,0,22.56,5.28,23.1696353
07/01/2020 20:30,22.68,2.82,22.85464504,0,0,0,22.68,2.82,22.85464504,21.33,1.79,21.40497606,0,0,0,21.33,1.79,21.40497606
07/01/2020 21:00,22.02,2.89,22.20883833,0,0,0,22.02,2.89,22.20883833,20.59,0.76,20.60402145,0,0,0,20.59,0.76,20.60402145
07/01/2020 21:30,20.6,-0.04,20.60003883,0,0,0,20.6,-0.04,20.60003883,19.82,3.08,20.05788623,0,0,0,19.82,3.08,20.05788623
07/01/2020 22:00,19.31,1.3,19.35371024,0,0,0,19.31,1.3,19.35371024,18.57,0.62,18.58034714,0,0,0,18.57,0.62,18.58034714
07/01/2020 22:30,17.71,1.35,17.76137945,0,0,0,17.71,1.35,17.76137945,16.81,-0.28,16.81233178,0,0,0,16.81,-0.28,16.81233178
07/01/2020 23:00,16.58,1.29,16.63010824,0,0,0,16.58,1.29,16.63010824,15.7,-0.43,15.70588743,0,0,0,15.7,-0.43,15.70588743
07/01/2020 23:30,15.27,0.62,15.28258159,0,0,0,15.27,0.62,15.28258159,14.49,-0.27,14.49251531,0,0,0,14.49,-0.27,14.49251531
08/01/2020 00:00,14.07,-2.33,14.26161982,0,0,0,14.07,-2.33,14.26161982,14.09,2.14,14.25158588,0,0,0,14.09,2.14,14.25158588
08/01/2020 00:30,14.03,-1.93,14.16212555,0,0,0,14.03,-1.93,14.16212555,13.86,1.67,13.96024713,0,0,0,13.86,1.67,13.96024713
08/01/2020 01:00,14.3,-1.98,14.43642615,0,0,0,14.3,-1.98,14.43642615,14.13,1.67,14.22834495,0,0,0,14.13,1.67,14.22834495
08/01/2020 01:30,14.39,-2.11,14.54387156,0,0,0,14.39,-2.11,14.54387156,14.41,1.93,14.53867257,0,0,0,14.41,1.93,14.53867257
08/01/2020 02:00,14.06,-2.11,14.21744351,0,0,0,14.06,-2.11,14.21744351,14.05,2.05,14.19876755,0,0,0,14.05,2.05,14.19876755
08/01/2020 02:30,13.8,-2.33,13.99531707,0,0,0,13.8,-2.33,13.99531707,13.67,2.14,13.83649161,0,0,0,13.67,2.14,13.83649161
08/01/2020 03:00,13.27,-1.18,13.3223609,0,0,0,13.27,-1.18,13.3223609,12.96,0.44,12.96746698,0,0,0,12.96,0.44,12.96746698
08/01/2020 03:30,12.88,-1.38,12.95371761,0,0,0,12.88,-1.38,12.95371761,12.62,0.44,12.62766803,0,0,0,12.62,0.44,12.62766803
08/01/2020 04:00,12.52,-1.38,12.59582471,0,0,0,12.52,-1.38,12.59582471,12.32,0.44,12.32785464,0,0,0,12.32,0.44,12.32785464
08/01/2020 04:30,12.63,-1.24,12.69072496,0,0,0,12.63,-1.24,12.69072496,12.32,0.44,12.32785464,0,0,0,12.32,0.44,12.32785464
08/01/2020 05:00,12.51,-1.33,12.58050078,0,0,0,12.51,-1.33,12.58050078,12.21,0.49,12.21982815,0,0,0,12.21,0.49,12.21982815
08/01/2020 05:30,13.23,-1.21,13.28521735,0,0,0,13.23,-1.21,13.28521735,12.99,0.75,13.01163326,0,0,0,12.99,0.75,13.01163326
08/01/2020 06:00,14.27,1.23,14.32291172,0,0,0,14.27,1.23,14.32291172,13.69,-1.15,13.73821677,0,0,0,13.69,-1.15,13.73821677
08/01/2020 06:30,16.51,0.39,16.51460566,0,0,0,16.51,0.39,16.51460566,15.95,2.19,16.09964596,0,0,0,15.95,2.19,16.09964596
08/01/2020 07:00,18.81,0.93,18.8329764,0,0,0,18.81,0.93,18.8329764,17.97,2.79,18.18529626,0,0,0,17.97,2.79,18.18529626
08/01/2020 07:30,22.32,4.97,22.86664164,0,0,0,22.32,4.97,22.86664164,20.46,1,20.48442335,0,0,0,20.46,1,20.48442335
08/01/2020 08:00,23.91,5.47,24.52771901,0,0,0,23.91,5.47,24.52771901,21.92,1.3,21.95851543,0,0,0,21.92,1.3,21.95851543
08/01/2020 08:30,24.55848,5.00414,25.06312744,0.04848,0.01414,0.0505,24.51,4.99,25.01280072,22.88848,2.99414,23.08348741,0.04848,0.01414,0.0505,22.84,2.98,23.03358418
08/01/2020 09:00,24.39784,4.85812,24.87681504,0.26784,0.07812,0.279,24.13,4.78,24.59888819,23.03784,3.56812,23.31251922,0.26784,0.07812,0.279,22.77,3.49,23.03590675
08/01/2020 09:30,24.6988,4.9509,25.19011973,0.4488,0.1309,0.4675,24.25,4.82,24.72437866,23.4088,3.6809,23.69643311,0.4488,0.1309,0.4675,22.96,3.55,23.23282376
08/01/2020 10:00,24.2228,4.8004,24.69388345,0.6528,0.1904,0.68,23.57,4.61,24.01659843,23.0228,3.5204,23.29039579,0.6528,0.1904,0.68,22.37,3.33,22.61649398
08/01/2020 10:30,24.25968,5.15074,24.8004475,1.09968,0.32074,1.1455,23.16,4.83,23.65828607,22.96968,3.39074,23.21859852,1.09968,0.32074,1.1455,21.87,3.07,22.08442438
08/01/2020 11:00,24.32016,3.60838,24.58639031,1.16016,0.33838,1.2085,23.16,3.27,23.38970928,23.45016,5.12838,24.00438055,1.16016,0.33838,1.2085,22.29,4.79,22.79886401
08/01/2020 11:30,24.28672,2.10946,24.37815805,1.50672,0.43946,1.5695,22.78,1.67,22.84113176,24.00672,7.35946,25.10944557,1.50672,0.43946,1.5695,22.5,6.92,23.54010195
08/01/2020 12:00,23.72648,2.50814,23.85868017,3.21648,0.93814,3.3505,20.51,1.57,20.57000243,23.40648,7.55814,24.5965198,3.21648,0.93814,3.3505,20.19,6.62,21.24759986
08/01/2020 12:30,22.908,2.4665,23.04040117,4.788,1.3965,4.9875,18.12,1.07,18.15156467,22.488,7.4365,23.68568505,4.788,1.3965,4.9875,17.7,6.04,18.70218169
08/01/2020 13:00,22.67808,1.31194,22.71599655,1.85808,0.54194,1.9355,20.82,0.77,20.83423385,22.18808,6.09194,23.00918571,1.85808,0.54194,1.9355,20.33,5.55,21.07395074
08/01/2020 13:30,23.4988,1.4284,23.54217339,0.9888,0.2884,1.03,22.51,1.14,22.53884868,23.0388,6.2184,23.86325217,0.9888,0.2884,1.03,22.05,5.93,22.83347105
08/01/2020 14:00,24.19312,1.62716,24.24777732,0.81312,0.23716,0.847,23.38,1.39,23.42128306,23.92312,6.87716,24.89198667,0.81312,0.23716,0.847,23.11,6.64,24.04499324
08/01/2020 14:30,23.81256,1.86408,23.88540994,0.56256,0.16408,0.586,23.25,1.7,23.31206769,23.42256,6.42408,24.28755074,0.56256,0.16408,0.586,22.86,6.26,23.70162864
08/01/2020 15:00,23.67096,2.21278,23.77416124,0.42096,0.12278,0.4385,23.25,2.09,23.34374863,23.28096,5.50278,23.92245151,0.42096,0.12278,0.4385,22.86,5.38,23.48454811
08/01/2020 15:30,23.82152,5.25586,24.39444362,0.43152,0.12586,0.4495,23.39,5.13,23.94595999,22.13152,1.60586,22.18970401,0.43152,0.12586,0.4495,21.7,1.48,21.75041149
08/01/2020 16:00,24.79504,5.66022,25.43289404,0.27504,0.08022,0.2865,24.52,5.58,25.14690438,23.28504,1.93022,23.3649061,0.27504,0.08022,0.2865,23.01,1.85,23.08425004
08/01/2020 16:30,25.90672,5.58196,26.50125315,0.00672,0.00196,0.007,25.9,5.58,26.49427108,24.68672,2.69196,24.83305847,0.00672,0.00196,0.007,24.68,2.69,24.82616563
08/01/2020 17:00,26.5,5.27,27.01893595,0,0,0,26.5,5.27,27.01893595,25.41,3.12,25.60083006,0,0,0,25.41,3.12,25.60083006
08/01/2020 17:30,26.53,4.99,26.99520328,0,0,0,26.53,4.99,26.99520328,25.41,2.82,25.56600282,0,0,0,25.41,2.82,25.56600282
08/01/2020 18:00,26.73,5.27,27.24455542,0,0,0,26.73,5.27,27.24455542,25.45,2.7,25.59282126,0,0,0,25.45,2.7,25.59282126
08/01/2020 18:30,26.15,5.21,26.66395695,0,0,0,26.15,5.21,26.66395695,24.85,2.35,24.96086938,0,0,0,24.85,2.35,24.96086938
08/01/2020 19:00,25.41,5,25.89726047,0,0,0,25.41,5,25.89726047,24.12,1.92,24.19629724,0,0,0,24.12,1.92,24.19629724
08/01/2020 19:30,24.79,4.57,25.20771707,0,0,0,24.79,4.57,25.20771707,23.47,1.72,23.53294074,0,0,0,23.47,1.72,23.53294074
08/01/2020 20:00,23.61,3.96,23.93979323,0,0,0,23.61,3.96,23.93979323,22.47,1.59,22.52618476,0,0,0,22.47,1.59,22.52618476
08/01/2020 20:30,22.88,3.76,23.18689285,0,0,0,22.88,3.76,23.18689285,21.45,0.85,21.46683489,0,0,0,21.45,0.85,21.46683489
08/01/2020 21:00,21.47,3.47,21.74860455,0,0,0,21.47,3.47,21.74860455,20.24,0.13,20.24041749,0,0,0,20.24,0.13,20.24041749
08/01/2020 21:30,20.49,2.72,20.66974843,0,0,0,20.49,2.72,20.66974843,19.45,0.41,19.45432086,0,0,0,19.45,0.41,19.45432086
08/01/2020 22:00,19.36,2.48,19.51819664,0,0,0,19.36,2.48,19.51819664,18.38,-0.37,18.38372378,0,0,0,18.38,-0.37,18.38372378
08/01/2020 22:30,17.05,-0.73,17.06562041,0,0,0,17.05,-0.73,17.06562041,16.95,1.65,17.03012038,0,0,0,16.95,1.65,17.03012038
08/01/2020 23:00,15.59,-0.68,15.60482297,0,0,0,15.59,-0.68,15.60482297,15.81,1.18,15.85397427,0,0,0,15.81,1.18,15.85397427
08/01/2020 23:30,14.7,0.61,14.71265102,0,0,0,14.7,0.61,14.71265102,14.84,-0.48,14.84776077,0,0,0,14.84,-0.48,14.84776077
09/01/2020 00:00,13.59,-1.65,13.68979912,0,0,0,13.59,-1.65,13.68979912,14.09,1.43,14.16237974,0,0,0,14.09,1.43,14.16237974
09/01/2020 00:30,13.7,-2.77,13.97722791,0,0,0,13.7,-2.77,13.97722791,14.27,2.6,14.50492675,0,0,0,14.27,2.6,14.50492675
09/01/2020 01:00,13.87,-3.16,14.22541739,0,0,0,13.87,-3.16,14.22541739,14.47,2.74,14.72713482,0,0,0,14.47,2.74,14.72713482
09/01/2020 01:30,14.24,-1.22,14.29216569,0,0,0,14.24,-1.22,14.29216569,14.25,2.44,14.45738911,0,0,0,14.25,2.44,14.45738911
09/01/2020 02:00,14.12,-0.61,14.1331702,0,0,0,14.12,-0.61,14.1331702,14.1,0.53,14.10995748,0,0,0,14.1,0.53,14.10995748
09/01/2020 02:30,13.98,-0.61,13.99330197,0,0,0,13.98,-0.61,13.99330197,13.84,0.53,13.8501444,0,0,0,13.84,0.53,13.8501444
09/01/2020 03:00,13.8,-0.94,13.83197744,0,0,0,13.8,-0.94,13.83197744,13.71,0.98,13.7449809,0,0,0,13.71,0.98,13.7449809
09/01/2020 03:30,13.43,-0.28,13.43291852,0,0,0,13.43,-0.28,13.43291852,13.24,0.14,13.24074016,0,0,0,13.24,0.14,13.24074016
09/01/2020 04:00,12.84,-0.02,12.84001558,0,0,0,12.84,-0.02,12.84001558,12.62,-0.35,12.62485247,0,0,0,12.62,-0.35,12.62485247
09/01/2020 04:30,12.5,-2.35,12.71898188,0,0,0,12.5,-2.35,12.71898188,12.72,1.88,12.85818028,0,0,0,12.72,1.88,12.85818028
09/01/2020 05:00,12.4,-2.35,12.6207171,0,0,0,12.4,-2.35,12.6207171,12.68,1.94,12.82754848,0,0,0,12.68,1.94,12.82754848
09/01/2020 05:30,13.14,-1.92,13.27953312,0,0,0,13.14,-1.92,13.27953312,13.24,1.86,13.37001122,0,0,0,13.24,1.86,13.37001122
09/01/2020 06:00,14.22,-0.95,14.25169814,0,0,0,14.22,-0.95,14.25169814,14.09,1.78,14.2019893,0,0,0,14.09,1.78,14.2019893
09/01/2020 06:30,16.76,2.15,16.89734003,0,0,0,16.76,2.15,16.89734003,16.03,0.67,16.04399576,0,0,0,16.03,0.67,16.04399576
09/01/2020 07:00,19.39,2.68,19.57433268,0,0,0,19.39,2.68,19.57433268,18.5,2.14,18.62336167,0,0,0,18.5,2.14,18.62336167
09/01/2020 07:30,22.3,4.39,22.72800255,0,0,0,22.3,4.39,22.72800255,20.85,2.31,20.97757374,0,0,0,20.85,2.31,20.97757374
09/01/2020 08:00,23.36,2.98,23.54930997,0,0,0,23.36,2.98,23.54930997,22.57,4.86,23.08732336,0,0,0,22.57,4.86,23.08732336
09/01/2020 08:30,22.82072,5.03896,23.37041675,0.03072,0.00896,0.032,22.79,5.03,23.33848753,22.11072,3.04896,22.31994839,0.03072,0.00896,0.032,22.08,3.04,22.28829289
09/01/2020 09:00,22.64312,5.18966,23.23022717,0.27312,0.07966,0.2845,22.37,5.11,22.94621973,21.90312,3.05966,22.1157904,0.27312,0.07966,0.2845,21.63,2.98,21.83431474
09/01/2020 09:30,23.05472,5.55596,23.71473816,0.53472,0.15596,0.557,22.52,5.4,23.15837645,22.37472,3.13596,22.59341365,0.53472,0.15596,0.557,21.84,2.98,22.04236829
09/01/2020 10:00,22.58792,5.41106,23.22700369,0.99792,0.29106,1.0395,21.59,5.12,22.18879222,21.90792,3.13106,22.1305331,0.99792,0.29106,1.0395,20.91,2.84,21.10198332
09/01/2020 10:30,22.85176,5.65218,23.54039239,1.00176,0.29218,1.0435,21.85,5.36,22.49782434,21.18176,2.66218,21.34839945,1.00176,0.29218,1.0435,20.18,2.37,20.31869336
09/01/2020 11:00,24.21688,5.66534,24.87073289,1.04688,0.30534,1.0905,23.17,5.36,23.78189437,21.41688,3.13534,21.64516357,1.04688,0.30534,1.0905,20.37,2.83,20.56564611
09/01/2020 11:30,24.35896,5.91928,25.0678441,1.36896,0.39928,1.426,22.99,5.52,23.64340289,21.43896,3.27928,21.68830752,1.36896,0.39928,1.426,20.07,2.88,20.27558384
09/01/2020 12:00,24.41376,5.71818,25.07447427,1.19376,0.34818,1.2435,23.22,5.37,23.83286177,21.57376,3.49818,21.8555344,1.19376,0.34818,1.2435,20.38,3.15,20.62200039
09/01/2020 12:30,23.91,5.36,24.50342221,0.72,0.21,0.75,23.19,5.15,23.75497001,20.77,2.83,20.96191308,0.72,0.21,0.75,20.05,2.62,20.22045746
09/01/2020 13:00,23.06568,5.74624,23.77067243,3.41568,0.99624,3.558,19.65,4.75,20.21595904,19.65568,3.26624,19.92521217,3.41568,0.99624,3.558,16.24,2.27,16.39788096
09/01/2020 13:30,23.1688,5.5134,23.81576942,3.0288,0.8834,3.155,20.14,4.63,20.66534539,19.7188,3.1534,19.96935164,3.0288,0.8834,3.155,16.69,2.27,16.8436635
09/01/2020 14:00,23.80808,4.92694,24.31253609,1.49808,0.43694,1.5605,22.31,4.49,22.75733288,20.20808,2.66694,20.38330361,1.49808,0.43694,1.5605,18.71,2.23,18.84242553
09/01/2020 14:30,23.80848,4.90414,24.30831769,1.00848,0.29414,1.0505,22.8,4.61,23.26138646,20.23848,2.49414,20.39158667,1.00848,0.29414,1.0505,19.23,2.2,19.35543593
09/01/2020 15:00,22.91864,4.89502,23.4355559,0.42864,0.12502,0.4465,22.49,4.77,22.99028056,20.76864,2.01502,20.86616191,0.42864,0.12502,0.4465,20.34,1.89,20.42762101
09/01/2020 15:30,22.09192,5.05806,22.66355886,0.30192,0.08806,0.3145,21.79,4.97,22.3496085,21.53192,1.74806,21.60276123,0.30192,0.08806,0.3145,21.23,1.66,21.29479983
09/01/2020 16:00,23.65776,4.36268,24.05665365,0.07776,0.02268,0.081,23.58,4.34,23.9760714,23.44776,3.01268,23.64050951,0.07776,0.02268,0.081,23.37,2.99,23.5604966
09/01/2020 16:30,24.93,2.46,25.05107782,0,0,0,24.93,2.46,25.05107782,24.94,4.84,25.40529866,0,0,0,24.94,4.84,25.40529866
09/01/2020 17:00,25,1.65,25.05439083,0,0,0,25,1.65,25.05439083,25.08,5.16,25.60531195,0,0,0,25.08,5.16,25.60531195
09/01/2020 17:30,24.42,1.54,24.46851038,0,0,0,24.42,1.54,24.46851038,26.07,4.68,26.48673819,0,0,0,26.07,4.68,26.48673819
09/01/2020 18:00,23.65,1.85,23.72224694,0,0,0,23.65,1.85,23.72224694,26.74,4.27,27.07878321,0,0,0,26.74,4.27,27.07878321
09/01/2020 18:30,23.23,1.85,23.30354909,0,0,0,23.23,1.85,23.30354909,26.19,4.27,26.535806,0,0,0,26.19,4.27,26.535806
09/01/2020 19:00,23.13,1.91,23.20872681,0,0,0,23.13,1.91,23.20872681,26.04,4.22,26.37972706,0,0,0,26.04,4.22,26.37972706
09/01/2020 19:30,22.36,1.46,22.40761478,0,0,0,22.36,1.46,22.40761478,25.2,3.98,25.51235779,0,0,0,25.2,3.98,25.51235779
09/01/2020 20:00,21.23,0.68,21.24088746,0,0,0,21.23,0.68,21.24088746,24.01,4.07,24.35251527,0,0,0,24.01,4.07,24.35251527
09/01/2020 20:30,20.78,0.54,20.78701518,0,0,0,20.78,0.54,20.78701518,23.31,3.25,23.53547535,0,0,0,23.31,3.25,23.53547535
09/01/2020 21:00,20,0.51,20.00650144,0,0,0,20,0.51,20.00650144,22.41,3.02,22.61257394,0,0,0,22.41,3.02,22.61257394
09/01/2020 21:30,19.36,0.55,19.36781092,0,0,0,19.36,0.55,19.36781092,21.49,2.98,21.6956332,0,0,0,21.49,2.98,21.6956332
09/01/2020 22:00,18.83,2.98,19.0643463,0,0,0,18.83,2.98,19.0643463,20.03,0.26,20.0316874,0,0,0,20.03,0.26,20.0316874
09/01/2020 22:30,17.11,2.56,17.30045375,0,0,0,17.11,2.56,17.30045375,18.03,-0.6,18.0399806,0,0,0,18.03,-0.6,18.0399806
09/01/2020 23:00,15.57,-0.11,15.57038856,0,0,0,15.57,-0.11,15.57038856,17.15,1.81,17.24524862,0,0,0,17.15,1.81,17.24524862
09/01/2020 23:30,14.68,1.25,14.73312255,0,0,0,14.68,1.25,14.73312255,15.89,-0.18,15.89101948,0,0,0,15.89,-0.18,15.89101948
10/01/2020 00:00,13.41,0.12,13.4105369,0,0,0,13.41,0.12,13.4105369,14.81,-0.01,14.81000338,0,0,0,14.81,-0.01,14.81000338
10/01/2020 00:30,13.11,-1.12,13.15775437,0,0,0,13.11,-1.12,13.15775437,14.74,0.82,14.76279106,0,0,0,14.74,0.82,14.76279106
10/01/2020 01:00,13.21,-1.09,13.25489344,0,0,0,13.21,-1.09,13.25489344,14.94,0.88,14.96589456,0,0,0,14.94,0.88,14.96589456
10/01/2020 01:30,13.27,-1.22,13.32596338,0,0,0,13.27,-1.22,13.32596338,15.08,0.69,15.09577756,0,0,0,15.08,0.69,15.09577756
10/01/2020 02:00,12.94,-1.07,12.98416343,0,0,0,12.94,-1.07,12.98416343,14.76,0.63,14.773439,0,0,0,14.76,0.63,14.773439
