Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
10/01/2020 02:30,12.78,-1.19,12.8352834,0,0,0,12.78,-1.19,12.8352834,14.7,0.71,14.71713627,0,0,0,14.7,0.71,14.71713627
10/01/2020 03:00,12.39,-1.8,12.52006789,0,0,0,12.39,-1.8,12.52006789,14.48,1.25,14.53385358,0,0,0,14.48,1.25,14.53385358
10/01/2020 03:30,12.08,-1.8,12.21336972,0,0,0,12.08,-1.8,12.21336972,14.13,1.17,14.17835675,0,0,0,14.13,1.17,14.17835675
10/01/2020 04:00,11.85,-1.89,11.999775,0,0,0,11.85,-1.89,11.999775,13.97,1.25,14.02581192,0,0,0,13.97,1.25,14.02581192
10/01/2020 04:30,11.98,-1.92,12.13288094,0,0,0,11.98,-1.92,12.13288094,14.03,1.25,14.08557418,0,0,0,14.03,1.25,14.08557418
10/01/2020 05:00,11.94,-2.01,12.10800149,0,0,0,11.94,-2.01,12.10800149,13.94,1.38,14.00814049,0,0,0,13.94,1.38,14.00814049
10/01/2020 05:30,12.52,-2.01,12.6803194,0,0,0,12.52,-2.01,12.6803194,14.59,1.79,14.69939455,0,0,0,14.59,1.79,14.69939455
10/01/2020 06:00,13.48,-1.03,13.51929362,0,0,0,13.48,-1.03,13.51929362,15.47,2.01,15.60003205,0,0,0,15.47,2.01,15.60003205
10/01/2020 06:30,15.83,1.95,15.94965203,0,0,0,15.83,1.95,15.94965203,17.5,1.04,17.53087562,0,0,0,17.5,1.04,17.53087562
10/01/2020 07:00,18.58,3.7,18.94482515,0,0,0,18.58,3.7,18.94482515,20.18,0.89,20.19961633,0,0,0,20.18,0.89,20.19961633
10/01/2020 07:30,21.33,3.19,21.5672205,0,0,0,21.33,3.19,21.5672205,23.67,3.85,23.98106336,0,0,0,23.67,3.85,23.98106336
10/01/2020 08:00,22.38,4.4,22.80842827,0,0,0,22.38,4.4,22.80842827,24.71,2.98,24.88904377,0,0,0,24.71,2.98,24.88904377
10/01/2020 08:30,23.50232,2.63026,23.64904465,0.17232,0.05026,0.1795,23.33,2.58,23.47222401,24.46232,5.21026,25.01103575,0.17232,0.05026,0.1795,24.29,5.16,24.83202972
10/01/2020 09:00,23.79792,1.57106,23.84972171,0.51792,0.15106,0.5395,23.28,1.42,23.32326735,24.06792,6.53106,24.93831425,0.51792,0.15106,0.5395,23.55,6.38,24.39891186
10/01/2020 09:30,24.20232,2.01776,24.2862852,1.43232,0.41776,1.492,22.77,1.6,22.8261451,24.51232,6.98776,25.48887251,1.43232,0.41776,1.492,23.08,6.57,23.99690188
10/01/2020 10:00,23.81984,2.19912,23.92113932,2.49984,0.72912,2.604,21.32,1.47,21.37061768,24.11984,7.13912,25.15419877,2.49984,0.72912,2.604,21.62,6.41,22.55022173
10/01/2020 10:30,23.54616,2.44138,23.67238871,3.53616,1.03138,3.6835,20.01,1.41,20.05961615,23.81616,7.39138,24.93675952,3.53616,1.03138,3.6835,20.28,6.36,21.25389376
10/01/2020 11:00,23.49104,3.25322,23.71523562,4.81104,1.40322,5.0115,18.68,1.85,18.77138514,24.77104,7.92322,26.007342,4.81104,1.40322,5.0115,19.96,6.52,20.99790466
10/01/2020 11:30,22.74896,4.15428,23.12516429,5.56896,1.62428,5.801,17.18,2.53,17.36529009,25.63896,7.73428,26.78012989,5.56896,1.62428,5.801,20.07,6.11,20.97944232
10/01/2020 12:00,22.6116,4.1288,22.98546158,5.9616,1.7388,6.21,16.65,2.39,16.82065992,25.4716,7.9788,26.69201484,5.9616,1.7388,6.21,19.51,6.24,20.48359588
10/01/2020 12:30,22.6876,4.1043,23.05585549,5.3976,1.5743,5.6225,17.29,2.53,17.47412373,25.3676,7.5643,26.47137632,5.3976,1.5743,5.6225,19.97,5.99,20.84900477
10/01/2020 13:00,22.7204,2.6622,22.87583627,2.9904,0.8722,3.115,19.73,1.79,19.81103228,25.5704,6.9922,26.50917232,2.9904,0.8722,3.115,22.58,6.12,23.39467461
10/01/2020 13:30,22.7152,2.0711,22.80942275,1.6152,0.4711,1.6825,21.1,1.6,21.16057655,25.3752,6.4111,26.17256155,1.6152,0.4711,1.6825,23.76,5.94,24.49124742
10/01/2020 14:00,22.94064,1.93352,23.02197783,1.28064,0.37352,1.334,21.66,1.56,21.71610462,25.57064,6.31352,26.33853004,1.28064,0.37352,1.334,24.29,5.94,25.00575334
10/01/2020 14:30,22.95336,1.67848,23.01464817,0.78336,0.22848,0.816,22.17,1.45,22.21736708,25.53336,6.16848,26.26790091,0.78336,0.22848,0.816,24.75,5.94,25.45282106
10/01/2020 15:00,22.63936,1.73148,22.70547608,0.75936,0.22148,0.791,21.88,1.51,21.93204277,24.96936,5.47148,25.56180808,0.75936,0.22148,0.791,24.21,5.25,24.77269868
10/01/2020 15:30,22.03872,1.24796,22.07402508,1.15872,0.33796,1.207,20.88,0.91,20.89982057,24.47872,6.10796,25.22924708,1.15872,0.33796,1.207,23.32,5.77,24.02322418
10/01/2020 16:00,22.8376,2.7518,23.00279064,0.4176,0.1218,0.435,22.42,2.63,22.57373031,24.6976,4.2318,25.05752536,0.4176,0.1218,0.435,24.28,4.11,24.62540355
10/01/2020 16:30,23.69296,4.61878,24.13896191,0.13296,0.03878,0.1385,23.56,4.58,24.00104164,25.08296,2.06878,25.16812931,0.13296,0.03878,0.1385,24.95,2.03,25.03244694
10/01/2020 17:00,24.51,4.76,24.96793343,0,0,0,24.51,4.76,24.96793343,26,2.03,26.07912767,0,0,0,26,2.03,26.07912767
10/01/2020 17:30,24.84,4.76,25.2919592,0,0,0,24.84,4.76,25.2919592,26.17,1.92,26.24033727,0,0,0,26.17,1.92,26.24033727
10/01/2020 18:00,24.17,4.21,24.5339153,0,0,0,24.17,4.21,24.5339153,25.58,1.69,25.63576603,0,0,0,25.58,1.69,25.63576603
10/01/2020 18:30,23.42,3.99,23.75745146,0,0,0,23.42,3.99,23.75745146,24.82,1.25,24.8514567,0,0,0,24.82,1.25,24.8514567
10/01/2020 19:00,23.1,4.07,23.45580738,0,0,0,23.1,4.07,23.45580738,24.37,1.08,24.39391932,0,0,0,24.37,1.08,24.39391932
10/01/2020 19:30,21.86,2.65,22.0200386,0,0,0,21.86,2.65,22.0200386,23.5,2.04,23.58837849,0,0,0,23.5,2.04,23.58837849
10/01/2020 20:00,20.78,0.61,20.78895139,0,0,0,20.78,0.61,20.78895139,23.04,3.02,23.23708243,0,0,0,23.04,3.02,23.23708243
10/01/2020 20:30,20.83,3.38,21.10244773,0,0,0,20.83,3.38,21.10244773,22.48,2.71,22.64275822,0,0,0,22.48,2.71,22.64275822
10/01/2020 21:00,20.3,3.13,20.53988559,0,0,0,20.3,3.13,20.53988559,21.47,1.17,21.50185573,0,0,0,21.47,1.17,21.50185573
10/01/2020 21:30,18.65,-0.61,18.6599732,0,0,0,18.65,-0.61,18.6599732,20.31,2.52,20.46573966,0,0,0,20.31,2.52,20.46573966
10/01/2020 22:00,17.89,-1.02,17.9190541,0,0,0,17.89,-1.02,17.9190541,19.66,2.77,19.85418092,0,0,0,19.66,2.77,19.85418092
10/01/2020 22:30,16.51,-1.39,16.5684097,0,0,0,16.51,-1.39,16.5684097,18.21,2.48,18.37809838,0,0,0,18.21,2.48,18.37809838
10/01/2020 23:00,15.49,-0.53,15.49906449,0,0,0,15.49,-0.53,15.49906449,16.89,1.31,16.94072608,0,0,0,16.89,1.31,16.94072608
10/01/2020 23:30,14.61,0.48,14.61788288,0,0,0,14.61,0.48,14.61788288,15.75,-0.39,15.75482783,0,0,0,15.75,-0.39,15.75482783
11/01/2020 00:00,14.05,-0.38,14.05513785,0,0,0,14.05,-0.38,14.05513785,15.09,-0.47,15.09731764,0,0,0,15.09,-0.47,15.09731764
11/01/2020 00:30,13.65,-2.96,13.96725098,0,0,0,13.65,-2.96,13.96725098,15.27,2.62,15.49313719,0,0,0,15.27,2.62,15.49313719
11/01/2020 01:00,14.24,0.29,14.24295264,0,0,0,14.24,0.29,14.24295264,15.2,-0.25,15.20205578,0,0,0,15.2,-0.25,15.20205578
11/01/2020 01:30,14.13,-1.45,14.2042036,0,0,0,14.13,-1.45,14.2042036,15.39,1.05,15.42577713,0,0,0,15.39,1.05,15.42577713
11/01/2020 02:00,13.61,-0.74,13.63010271,0,0,0,13.61,-0.74,13.63010271,14.35,-0.76,14.37011134,0,0,0,14.35,-0.76,14.37011134
11/01/2020 02:30,13.24,-0.5,13.24943772,0,0,0,13.24,-0.5,13.24943772,13.89,-0.99,13.92523608,0,0,0,13.89,-0.99,13.92523608
11/01/2020 03:00,12.73,-0.58,12.74320603,0,0,0,12.73,-0.58,12.74320603,13.44,-0.99,13.47641273,0,0,0,13.44,-0.99,13.47641273
11/01/2020 03:30,12.62,-0.41,12.62665831,0,0,0,12.62,-0.41,12.62665831,13.27,-1.13,13.31802538,0,0,0,13.27,-1.13,13.31802538
11/01/2020 04:00,12.23,0,12.23,0,0,0,12.23,0,12.23,12.89,-1.13,12.93943585,0,0,0,12.89,-1.13,12.93943585
11/01/2020 04:30,12.13,-0.47,12.13910211,0,0,0,12.13,-0.47,12.13910211,12.79,-0.92,12.82304566,0,0,0,12.79,-0.92,12.82304566
11/01/2020 05:00,12.04,-0.47,12.0491701,0,0,0,12.04,-0.47,12.0491701,12.63,-0.99,12.66874106,0,0,0,12.63,-0.99,12.66874106
11/01/2020 05:30,12.33,-0.39,12.33616634,0,0,0,12.33,-0.39,12.33616634,12.96,-0.71,12.97943373,0,0,0,12.96,-0.71,12.97943373
11/01/2020 06:00,12.69,-0.39,12.69599149,0,0,0,12.69,-0.39,12.69599149,13.32,-0.51,13.32975994,0,0,0,13.32,-0.51,13.32975994
11/01/2020 06:30,13.4,-0.26,13.40252215,0,0,0,13.4,-0.26,13.40252215,14.21,-0.51,14.21914906,0,0,0,14.21,-0.51,14.21914906
11/01/2020 07:00,14.27,-0.64,14.28434458,0,0,0,14.27,-0.64,14.28434458,15.21,2.38,15.39508038,0,0,0,15.21,2.38,15.39508038
11/01/2020 07:30,15.51,-1.39,15.57216106,0,0,0,15.51,-1.39,15.57216106,16.91,2.92,17.16025932,0,0,0,16.91,2.92,17.16025932
11/01/2020 08:00,16.36,-1.13,16.39897863,0,0,0,16.36,-1.13,16.39897863,17.86,2.65,18.05552824,0,0,0,17.86,2.65,18.05552824
11/01/2020 08:30,17.746,1.1405,17.78261106,0.036,0.0105,0.0375,17.71,1.13,17.74601364,18.926,0.6505,18.93717577,0.036,0.0105,0.0375,18.89,0.64,18.90083861
11/01/2020 09:00,18.46104,1.41072,18.51486238,0.31104,0.09072,0.324,18.15,1.32,18.1979367,19.90104,0.73072,19.91445065,0.31104,0.09072,0.324,19.59,0.64,19.60045153
11/01/2020 09:30,19.22432,2.29126,19.36038098,0.48432,0.14126,0.5045,18.74,2.15,18.86292925,20.79432,0.82126,20.81053128,0.48432,0.14126,0.5045,20.31,0.68,20.32138037
11/01/2020 10:00,19.11688,2.20034,19.24309219,0.92688,0.27034,0.9655,18.19,1.93,18.29210212,20.77688,0.85034,20.79427375,0.92688,0.27034,0.9655,19.85,0.58,19.85847174
11/01/2020 10:30,19.53544,2.58742,19.7060437,1.46544,0.42742,1.5265,18.07,2.16,18.19864006,21.27544,0.94742,21.29652441,1.46544,0.42742,1.5265,19.81,0.52,19.81682366
11/01/2020 11:00,19.82312,2.89966,20.03407384,0.99312,0.28966,1.0345,18.83,2.61,19.01002367,21.46312,0.80966,21.4783861,0.99312,0.28966,1.0345,20.47,0.52,20.47660372
11/01/2020 11:30,19.72216,2.89188,19.93305207,0.69216,0.20188,0.721,19.03,2.69,19.21918313,21.36216,0.72188,21.37435357,0.69216,0.20188,0.721,20.67,0.52,20.67653985
11/01/2020 12:00,19.40872,2.11296,19.52339653,1.03872,0.30296,1.082,18.37,1.81,18.45895447,21.44872,1.37296,21.49261754,1.03872,0.30296,1.082,20.41,1.07,20.43802828
11/01/2020 12:30,19.1924,1.9407,19.29027046,1.4424,0.4207,1.5025,17.75,1.52,17.81496281,21.2824,1.2907,21.3215022,1.4424,0.4207,1.5025,19.84,0.87,19.85906594
11/01/2020 13:00,18.75248,2.00864,18.85974922,2.05248,0.59864,2.138,16.7,1.41,16.75941825,20.77248,1.61864,20.83544866,2.05248,0.59864,2.138,18.72,1.02,18.74776787
11/01/2020 13:30,17.7804,-0.7603,17.79664801,1.6104,0.4697,1.6775,16.17,-1.23,16.2167136,20.4004,3.3097,20.66713416,1.6104,0.4697,1.6775,18.79,2.84,19.00341285
11/01/2020 14:00,17.65704,-1.12878,17.69308356,1.06704,0.31122,1.1115,16.59,-1.44,16.65237821,20.25704,2.74122,20.44167206,1.06704,0.31122,1.1115,19.19,2.43,19.34324171
11/01/2020 14:30,17.3012,-0.9409,17.32676583,1.2312,0.3591,1.2825,16.07,-1.3,16.1224967,19.7112,2.6291,19.88576305,1.2312,0.3591,1.2825,18.48,2.27,18.61889632
11/01/2020 15:00,17.20568,-1.09626,17.24056873,1.07568,0.31374,1.1205,16.13,-1.41,16.19151012,19.55568,2.76374,19.7500096,1.07568,0.31374,1.1205,18.48,2.45,18.64169788
11/01/2020 15:30,17.67784,-1.31438,17.72663594,0.32784,0.09562,0.3415,17.35,-1.41,17.40719966,19.87784,2.54562,20.04017725,0.32784,0.09562,0.3415,19.55,2.45,19.70291857
11/01/2020 16:00,18.02864,-1.11748,18.06323952,0.00864,0.00252,0.009,18.02,-1.12,18.05477222,20.21864,2.52252,20.37538983,0.00864,0.00252,0.009,20.21,2.52,20.36650436
11/01/2020 16:30,18.51,-1.12,18.54385343,0,0,0,18.51,-1.12,18.54385343,21,2.89,21.19792679,0,0,0,21,2.89,21.19792679
11/01/2020 17:00,19.11,-0.66,19.12139378,0,0,0,19.11,-0.66,19.12139378,21.6,2.48,21.74190424,0,0,0,21.6,2.48,21.74190424
11/01/2020 17:30,20.07,1.2,20.10584243,0,0,0,20.07,1.2,20.10584243,22.21,1.28,22.24685371,0,0,0,22.21,1.28,22.24685371
11/01/2020 18:00,20.39,1.48,20.44364204,0,0,0,20.39,1.48,20.44364204,22.46,0.78,22.47354,0,0,0,22.46,0.78,22.47354
11/01/2020 18:30,19.95,1.31,19.99296376,0,0,0,19.95,1.31,19.99296376,21.93,0.72,21.94181624,0,0,0,21.93,0.72,21.94181624
11/01/2020 19:00,19.59,1.5,19.64734333,0,0,0,19.59,1.5,19.64734333,21.3,0.48,21.30540776,0,0,0,21.3,0.48,21.30540776
11/01/2020 19:30,19.15,1.69,19.22442717,0,0,0,19.15,1.69,19.22442717,20.69,-0.4,20.69386624,0,0,0,20.69,-0.4,20.69386624
11/01/2020 20:00,18.26,-0.62,18.27052271,0,0,0,18.26,-0.62,18.27052271,20.4,2.48,20.55019221,0,0,0,20.4,2.48,20.55019221
11/01/2020 20:30,17.69,-1.15,17.72734047,0,0,0,17.69,-1.15,17.72734047,19.71,1.8,19.79202112,0,0,0,19.71,1.8,19.79202112
11/01/2020 21:00,17.25,-1.18,17.29031232,0,0,0,17.25,-1.18,17.29031232,19,1.53,19.06150309,0,0,0,19,1.53,19.06150309
11/01/2020 21:30,16.5,-0.59,16.51054512,0,0,0,16.5,-0.59,16.51054512,17.96,0.64,17.9713995,0,0,0,17.96,0.64,17.9713995
11/01/2020 22:00,15.89,0.5,15.89786464,0,0,0,15.89,0.5,15.89786464,16.99,-0.7,17.00441413,0,0,0,16.99,-0.7,17.00441413
11/01/2020 22:30,14.7,-2.76,14.95685796,0,0,0,14.7,-2.76,14.95685796,16.2,1.05,16.23399212,0,0,0,16.2,1.05,16.23399212
11/01/2020 23:00,13.8,-2.68,14.05782344,0,0,0,13.8,-2.68,14.05782344,15.52,1.81,15.625188,0,0,0,15.52,1.81,15.625188
11/01/2020 23:30,13.04,-2.78,13.33304166,0,0,0,13.04,-2.78,13.33304166,14.52,0.54,14.53003785,0,0,0,14.52,0.54,14.53003785
12/01/2020 00:00,12.28,-0.45,12.28824235,0,0,0,12.28,-0.45,12.28824235,13.46,-1.25,13.51791774,0,0,0,13.46,-1.25,13.51791774
12/01/2020 00:30,12.51,-0.48,12.51920525,0,0,0,12.51,-0.48,12.51920525,13.7,-1.25,13.75690736,0,0,0,13.7,-1.25,13.75690736
12/01/2020 01:00,12.68,-0.33,12.68429344,0,0,0,12.68,-0.33,12.68429344,13.91,-1.33,13.97343909,0,0,0,13.91,-1.33,13.97343909
12/01/2020 01:30,12.46,-0.51,12.47043303,0,0,0,12.46,-0.51,12.47043303,13.86,-1.11,13.90437701,0,0,0,13.86,-1.11,13.90437701
12/01/2020 02:00,11.84,-0.56,11.85323585,0,0,0,11.84,-0.56,11.85323585,13.22,-1.32,13.28573671,0,0,0,13.22,-1.32,13.28573671
12/01/2020 02:30,11.42,-0.87,11.45309129,0,0,0,11.42,-0.87,11.45309129,12.95,-1.13,12.99920767,0,0,0,12.95,-1.13,12.99920767
12/01/2020 03:00,11.08,-0.68,11.10084681,0,0,0,11.08,-0.68,11.10084681,12.6,-1.28,12.66484899,0,0,0,12.6,-1.28,12.66484899
12/01/2020 03:30,10.66,-1.4,10.75153942,0,0,0,10.66,-1.4,10.75153942,12.21,-0.85,12.23955065,0,0,0,12.21,-0.85,12.23955065
12/01/2020 04:00,10.59,-0.57,10.60532885,0,0,0,10.59,-0.57,10.60532885,11.77,-1.85,11.91450377,0,0,0,11.77,-1.85,11.91450377
12/01/2020 04:30,10.51,-0.53,10.52335498,0,0,0,10.51,-0.53,10.52335498,11.61,-2.11,11.80017796,0,0,0,11.61,-2.11,11.80017796
12/01/2020 05:00,10.45,-0.48,10.46101811,0,0,0,10.45,-0.48,10.46101811,11.66,-1.77,11.79357876,0,0,0,11.66,-1.77,11.79357876
12/01/2020 05:30,10.45,-0.48,10.46101811,0,0,0,10.45,-0.48,10.46101811,11.63,-1.73,11.75796751,0,0,0,11.63,-1.73,11.75796751
12/01/2020 06:00,10.64,-0.48,10.65082156,0,0,0,10.64,-0.48,10.65082156,11.7,-1.68,11.82,0,0,0,11.7,-1.68,11.82
12/01/2020 06:30,11.15,-0.43,11.1582884,0,0,0,11.15,-0.43,11.1582884,12.22,-1.61,12.32560343,0,0,0,12.22,-1.61,12.32560343
12/01/2020 07:00,11.85,0,11.85,0,0,0,11.85,0,11.85,12.8,-1.61,12.90085656,0,0,0,12.8,-1.61,12.90085656
12/01/2020 07:30,12.75,-1.64,12.85504181,0,0,0,12.75,-1.64,12.85504181,14.04,0.24,14.04205113,0,0,0,14.04,0.24,14.04205113
12/01/2020 08:00,13.76,-0.46,13.76768681,0,0,0,13.76,-0.46,13.76768681,14.86,-0.41,14.86565505,0,0,0,14.86,-0.41,14.86565505
12/01/2020 08:30,14.62736,-0.41702,14.63330333,0.14736,0.04298,0.1535,14.48,-0.46,14.48730479,15.74736,0.04298,15.74741865,0.14736,0.04298,0.1535,15.6,0,15.6
12/01/2020 09:00,15.30832,-0.27924,15.31086661,0.44832,0.13076,0.467,14.86,-0.41,14.86565505,16.54832,0.13076,16.54883661,0.44832,0.13076,0.467,16.1,0,16.1
12/01/2020 09:30,16.03168,0.72424,16.04803063,1.11168,0.32424,1.158,14.92,0.4,14.92536097,17.59168,1.21424,17.63353578,1.11168,0.32424,1.158,16.48,0.89,16.50401466
12/01/2020 10:00,16.8408,-0.2081,16.84208569,1.7208,0.5019,1.7925,15.12,-0.71,15.13666079,18.7508,2.8319,18.96344268,1.7208,0.5019,1.7925,17.03,2.33,17.18865323
12/01/2020 10:30,17.56064,1.41102,17.61723743,1.10064,0.32102,1.1465,16.46,1.09,16.49605104,19.24064,0.86102,19.25989572,1.10064,0.32102,1.1465,18.14,0.54,18.14803571
12/01/2020 11:00,17.61968,2.41574,17.78451357,3.85968,1.12574,4.0205,13.76,1.29,13.82033646,19.36968,1.92574,19.46517346,3.85968,1.12574,4.0205,15.51,0.8,15.53061815
12/01/2020 11:30,18.02056,1.59058,18.09061987,1.75056,0.51058,1.8235,16.27,1.08,16.30580571,20.02056,1.38058,20.06810464,1.75056,0.51058,1.8235,18.27,0.87,18.29070256
12/01/2020 12:00,18.33368,1.74024,18.41608692,1.06368,0.31024,1.108,17.27,1.43,17.32910269,20.36368,1.01024,20.38872355,1.06368,0.31024,1.108,19.3,0.7,19.31269013
12/01/2020 12:30,18.72592,3.09506,18.97997567,1.76592,0.51506,1.8395,16.96,2.58,17.15511586,20.53592,-0.01494,20.53592543,1.76592,0.51506,1.8395,18.77,-0.53,18.77748119
12/01/2020 13:00,18.664,4.2245,19.13612542,3.444,1.0045,3.5875,15.22,3.22,15.55688915,20.274,0.1245,20.27438227,3.444,1.0045,3.5875,16.83,-0.88,16.85299083
12/01/2020 13:30,18.4152,4.4886,18.95434306,3.8352,1.1186,3.995,14.58,3.37,14.96440109,19.9952,0.2786,19.99714082,3.8352,1.1186,3.995,16.16,-0.84,16.18181696
12/01/2020 14:00,18.0276,4.8343,18.6645337,5.1576,1.5043,5.3725,12.87,3.33,13.29382563,19.5976,0.5443,19.60515719,5.1576,1.5043,5.3725,14.44,-0.96,14.47187617
12/01/2020 14:30,17.74536,4.25948,18.24941017,3.97536,1.15948,4.141,13.77,3.1,14.11463425,19.31536,0.36948,19.31889353,3.97536,1.15948,4.141,15.34,-0.79,15.36032877
12/01/2020 15:00,17.48112,1.35616,17.53364555,2.90112,0.84616,3.022,14.58,0.51,14.58891703,19.36112,2.26616,19.49329241,2.90112,0.84616,3.022,16.46,1.42,16.52113798
12/01/2020 15:30,17.63608,0.87094,17.65757215,1.54608,0.45094,1.6105,16.09,0.42,16.09548073,19.73608,1.79094,19.81717235,1.54608,0.45094,1.6105,18.19,1.34,18.23929001
12/01/2020 16:00,18.264,2.2295,18.39957516,0.444,0.1295,0.4625,17.82,2.1,17.94331073,20.184,-0.5205,20.19071015,0.444,0.1295,0.4625,19.74,-0.65,19.75069872
12/01/2020 16:30,18.83064,0.54852,18.83862726,0.20064,0.05852,0.209,18.63,0.49,18.63644279,21.71064,2.58852,21.86440772,0.20064,0.05852,0.209,21.51,2.53,21.65827786
12/01/2020 17:00,20.11,1.06,20.13791697,0,0,0,20.11,1.06,20.13791697,22.93,1.87,23.00612527,0,0,0,22.93,1.87,23.00612527
12/01/2020 17:30,20.9,1.4,20.94683747,0,0,0,20.9,1.4,20.94683747,23.6,1.61,23.65485362,0,0,0,23.6,1.61,23.65485362
12/01/2020 18:00,21.21,1.66,21.27486075,0,0,0,21.21,1.66,21.27486075,23.77,1.64,23.82650835,0,0,0,23.77,1.64,23.82650835
12/01/2020 18:30,20.84,1.78,20.91587914,0,0,0,20.84,1.78,20.91587914,23.1,1.24,23.13325744,0,0,0,23.1,1.24,23.13325744
12/01/2020 19:00,20.26,-0.02,20.26000987,0,0,0,20.26,-0.02,20.26000987,22.77,2.77,22.93786825,0,0,0,22.77,2.77,22.93786825
12/01/2020 19:30,19.48,-1.81,19.5639081,0,0,0,19.48,-1.81,19.5639081,22.32,4.16,22.70436081,0,0,0,22.32,4.16,22.70436081
12/01/2020 20:00,18.95,-1.55,19.01328483,0,0,0,18.95,-1.55,19.01328483,21.29,2.41,21.42597022,0,0,0,21.29,2.41,21.42597022
12/01/2020 20:30,18.57,0.4,18.57430752,0,0,0,18.57,0.4,18.57430752,20.57,1.16,20.60268186,0,0,0,20.57,1.16,20.60268186
12/01/2020 21:00,17.92,0,17.92,0,0,0,17.92,0,17.92,19.78,1,19.80526193,0,0,0,19.78,1,19.80526193
12/01/2020 21:30,17.11,-0.79,17.12822816,0,0,0,17.11,-0.79,17.12822816,19.08,1.47,19.13654358,0,0,0,19.08,1.47,19.13654358
12/01/2020 22:00,16.1,-1.06,16.13485668,0,0,0,16.1,-1.06,16.13485668,17.89,1.47,17.95029248,0,0,0,17.89,1.47,17.95029248
12/01/2020 22:30,15.2,-1.27,15.25296365,0,0,0,15.2,-1.27,15.25296365,16.85,1.23,16.89483353,0,0,0,16.85,1.23,16.89483353
12/01/2020 23:00,14.37,-1.27,14.42601123,0,0,0,14.37,-1.27,14.42601123,15.79,1.07,15.82621243,0,0,0,15.79,1.07,15.82621243
12/01/2020 23:30,13.38,-1.75,13.49395791,0,0,0,13.38,-1.75,13.49395791,14.67,1.19,14.71818603,0,0,0,14.67,1.19,14.71818603
13/01/2020 00:00,12.67,-1.87,12.80725576,0,0,0,12.67,-1.87,12.80725576,13.83,1.02,13.86756287,0,0,0,13.83,1.02,13.86756287
13/01/2020 00:30,12.42,-2.04,12.58642125,0,0,0,12.42,-2.04,12.58642125,13.66,1.2,13.71260734,0,0,0,13.66,1.2,13.71260734
13/01/2020 01:00,12.52,-2.16,12.70495966,0,0,0,12.52,-2.16,12.70495966,13.81,1.13,13.85615387,0,0,0,13.81,1.13,13.85615387
13/01/2020 01:30,12.78,-2.03,12.94022025,0,0,0,12.78,-2.03,12.94022025,14.19,1.21,14.24149571,0,0,0,14.19,1.21,14.24149571
13/01/2020 02:00,12.41,-0.65,12.4270109,0,0,0,12.41,-0.65,12.4270109,13.53,-0.47,13.53816088,0,0,0,13.53,-0.47,13.53816088
13/01/2020 02:30,12.24,0.51,12.25062039,0,0,0,12.24,0.51,12.25062039,12.98,-1.96,13.12714744,0,0,0,12.98,-1.96,13.12714744
13/01/2020 03:00,12.18,0.75,12.20306929,0,0,0,12.18,0.75,12.20306929,12.9,-2,13.05411812,0,0,0,12.9,-2,13.05411812
13/01/2020 03:30,11.81,0.79,11.83639303,0,0,0,11.81,0.79,11.83639303,12.58,-2.09,12.75243114,0,0,0,12.58,-2.09,12.75243114
13/01/2020 04:00,11.76,0.42,11.76749761,0,0,0,11.76,0.42,11.76749761,12.58,-1.75,12.70113774,0,0,0,12.58,-1.75,12.70113774
13/01/2020 04:30,11.47,-1.89,11.62467204,0,0,0,11.47,-1.89,11.62467204,12.76,0.45,12.76793249,0,0,0,12.76,0.45,12.76793249
13/01/2020 05:00,11.51,-1.94,11.67234766,0,0,0,11.51,-1.94,11.67234766,12.76,0.49,12.76940484,0,0,0,12.76,0.49,12.76940484
13/01/2020 05:30,12,-1.81,12.13573648,0,0,0,12,-1.81,12.13573648,13.37,0.92,13.40161557,0,0,0,13.37,0.92,13.40161557
13/01/2020 06:00,13.3,-1.37,13.37037397,0,0,0,13.3,-1.37,13.37037397,14.78,1.38,14.8442851,0,0,0,14.78,1.38,14.8442851
13/01/2020 06:30,15.76,2,15.8863967,0,0,0,15.76,2,15.8863967,17.11,0.04,17.11004676,0,0,0,17.11,0.04,17.11004676
13/01/2020 07:00,17.71,2.87,17.94104233,0,0,0,17.71,2.87,17.94104233,19.39,2.1,19.50338689,0,0,0,19.39,2.1,19.50338689
13/01/2020 07:30,20.64,1.79,20.7174733,0,0,0,20.64,1.79,20.7174733,22.99,3.99,23.33367095,0,0,0,22.99,3.99,23.33367095
13/01/2020 08:00,22.46,2.77,22.63016792,0,0,0,22.46,2.77,22.63016792,24.93,4.28,25.2947287,0,0,0,24.93,4.28,25.2947287
13/01/2020 08:30,22.81032,2.29426,22.9254079,0.22032,0.06426,0.2295,22.59,2.23,22.69980176,25.65032,5.23426,26.17893034,0.22032,0.06426,0.2295,25.43,5.17,25.95021773
13/01/2020 09:00,23.30312,2.55716,23.44300469,0.33312,0.09716,0.347,22.97,2.46,23.10135277,26.14312,5.60716,26.73766943,0.33312,0.09716,0.347,25.81,5.51,26.39159336
13/01/2020 09:30,23.99496,3.35478,24.22834403,0.56496,0.16478,0.5885,23.43,3.19,23.64616248,26.70496,5.43478,27.25237095,0.56496,0.16478,0.5885,26.14,5.27,26.6659427
13/01/2020 10:00,23.68192,3.35806,23.91881899,0.78192,0.22806,0.8145,22.9,3.13,23.1129163,26.46192,5.22806,26.97342806,0.78192,0.22806,0.8145,25.68,5,26.16223232
13/01/2020 10:30,23.86744,4.32842,24.25674982,1.29744,0.37842,1.3515,22.57,3.95,22.91303996,26.47744,4.84842,26.91768945,1.29744,0.37842,1.3515,25.18,4.47,25.57368374
13/01/2020 11:00,23.80936,3.74148,24.10154137,1.23936,0.36148,1.291,22.57,3.38,22.82168486,26.55936,5.45148,27.11306397,1.23936,0.36148,1.291,25.32,5.09,25.82654642
13/01/2020 11:30,23.78376,4.69318,24.24238392,1.07376,0.31318,1.1185,22.71,4.38,23.12852135,26.01376,4.15318,26.34320811,1.07376,0.31318,1.1185,24.94,3.84,25.23388991
13/01/2020 12:00,21.83368,4.42524,22.27761952,1.18368,0.34524,1.233,20.65,4.08,21.04920189,28.22368,4.27524,28.54564397,1.18368,0.34524,1.233,27.04,3.93,27.32410108
13/01/2020 12:30,20.34688,3.48284,20.64281231,1.10688,0.32284,1.153,19.24,3.16,19.49777423,30.04688,5.14284,30.48382852,1.10688,0.32284,1.153,28.94,4.82,29.33864346
13/01/2020 13:00,20.02176,1.85968,20.1079408,1.06176,0.30968,1.106,18.96,1.55,19.02325156,30.15176,6.71968,30.89146695,1.06176,0.30968,1.106,29.09,6.41,29.78785323
13/01/2020 13:30,20.28256,2.08658,20.38960657,0.98256,0.28658,1.0235,19.3,1.8,19.38375609,30.17256,6.52658,30.87036805,0.98256,0.28658,1.0235,29.19,6.24,29.84951758
13/01/2020 14:00,20.2528,2.9554,20.46729823,1.4928,0.4354,1.555,18.76,2.52,18.92849703,29.4328,5.6954,29.97878078,1.4928,0.4354,1.555,27.94,5.26,28.43081427
13/01/2020 14:30,20.98304,2.26672,21.10511756,0.50304,0.14672,0.524,20.48,2.12,20.58943418,28.51304,5.80672,29.0983066,0.50304,0.14672,0.524,28.01,5.66,28.57613865
13/01/2020 15:00,21.2,2.64,21.36374499,0.48,0.14,0.5,20.72,2.5,20.87027551,28.69,6,29.31068235,0.48,0.14,0.5,28.21,5.86,28.81221442
13/01/2020 15:30,21.3544,4.9117,21.9119875,0.3144,0.0917,0.3275,21.04,4.82,21.58504112,28.0144,3.1617,28.1922499,0.3144,0.0917,0.3275,27.7,3.07,27.86960531
13/01/2020 16:00,21.374,4.247,21.79185364,0.264,0.077,0.275,21.11,4.17,21.51792276,29.264,3.757,29.50418182,0.264,0.077,0.275,29,3.68,29.23255719
13/01/2020 16:30,22.33824,4.27532,22.74368764,0.01824,0.00532,0.019,22.32,4.27,22.72477283,29.97824,4.06532,30.25263129,0.01824,0.00532,0.019,29.96,4.06,30.23384197
13/01/2020 17:00,23.14,2.97,23.32981997,0,0,0,23.14,2.97,23.32981997,31.18,5.56,31.6718487,0,0,0,31.18,5.56,31.6718487
13/01/2020 17:30,23.44,2.74,23.59960169,0,0,0,23.44,2.74,23.59960169,31.53,6.1,32.11465242,0,0,0,31.53,6.1,32.11465242
13/01/2020 18:00,23.1,2.63,23.2492344,0,0,0,23.1,2.63,23.2492344,31.1,6.01,31.67538634,0,0,0,31.1,6.01,31.67538634
13/01/2020 18:30,22.32,3.35,22.57,0,0,0,22.32,3.35,22.57,29.92,4.3,30.2274114,0,0,0,29.92,4.3,30.2274114
13/01/2020 19:00,20.64,0.76,20.65398751,0,0,0,20.64,0.76,20.65398751,29.55,5.74,30.10232715,0,0,0,29.55,5.74,30.10232715
13/01/2020 19:30,19.27,0.7,19.28270987,0,0,0,19.27,0.7,19.28270987,28.84,4.92,29.25665736,0,0,0,28.84,4.92,29.25665736
13/01/2020 20:00,18.5,1.3,18.54561943,0,0,0,18.5,1.3,18.54561943,27.76,3.88,28.02984124,0,0,0,27.76,3.88,28.02984124
13/01/2020 20:30,18.11,3.53,18.45082654,0,0,0,18.11,3.53,18.45082654,26.41,0.68,26.41875281,0,0,0,26.41,0.68,26.41875281
13/01/2020 21:00,17.38,3.18,17.66852569,0,0,0,17.38,3.18,17.66852569,25.3,0.5,25.30494023,0,0,0,25.3,0.5,25.30494023
13/01/2020 21:30,15.96,0.92,15.9864943,0,0,0,15.96,0.92,15.9864943,24.74,2.26,24.84301109,0,0,0,24.74,2.26,24.84301109
13/01/2020 22:00,15.02,-0.62,15.03279083,0,0,0,15.02,-0.62,15.03279083,22.57,2.07,22.6647259,0,0,0,22.57,2.07,22.6647259
13/01/2020 22:30,13.45,-0.7,13.4682033,0,0,0,13.45,-0.7,13.4682033,20.96,1.53,21.01576789,0,0,0,20.96,1.53,21.01576789
13/01/2020 23:00,12.73,-0.7,12.74923135,0,0,0,12.73,-0.7,12.74923135,19.27,1.23,19.30921542,0,0,0,19.27,1.23,19.30921542
13/01/2020 23:30,11.59,-0.9,11.6248914,0,0,0,11.59,-0.9,11.6248914,18.08,0.88,18.10140326,0,0,0,18.08,0.88,18.10140326
14/01/2020 00:00,11.16,-1.11,11.21506576,0,0,0,11.16,-1.11,11.21506576,17.27,0.82,17.28945632,0,0,0,17.27,0.82,17.28945632
14/01/2020 00:30,10.89,-1.21,10.95701602,0,0,0,10.89,-1.21,10.95701602,16.87,0.73,16.88578692,0,0,0,16.87,0.73,16.88578692
14/01/2020 01:00,10.99,-1.21,11.05640991,0,0,0,10.99,-1.21,11.05640991,17.03,0.79,17.0483137,0,0,0,17.03,0.79,17.0483137
14/01/2020 01:30,11.21,-1.15,11.26883313,0,0,0,11.21,-1.15,11.26883313,17.39,0.79,17.40793497,0,0,0,17.39,0.79,17.40793497
14/01/2020 02:00,10.78,-1.1,10.83597711,0,0,0,10.78,-1.1,10.83597711,16.97,0.76,16.98700974,0,0,0,16.97,0.76,16.98700974
14/01/2020 02:30,10.62,-0.51,10.63223871,0,0,0,10.62,-0.51,10.63223871,16.61,-0.09,16.61024383,0,0,0,16.61,-0.09,16.61024383
14/01/2020 03:00,10.46,0.74,10.48614324,0,0,0,10.46,0.74,10.48614324,15.86,-1.63,15.94354101,0,0,0,15.86,-1.63,15.94354101
14/01/2020 03:30,10.3,0.79,10.33025169,0,0,0,10.3,0.79,10.33025169,15.65,-1.78,15.75090156,0,0,0,15.65,-1.78,15.75090156
14/01/2020 04:00,10.07,0.75,10.09789087,0,0,0,10.07,0.75,10.09789087,15.26,-1.81,15.36696782,0,0,0,15.26,-1.81,15.36696782
14/01/2020 04:30,10.11,0.75,10.13778082,0,0,0,10.11,0.75,10.13778082,15.32,-1.9,15.43737024,0,0,0,15.32,-1.9,15.43737024
14/01/2020 05:00,10,0.71,10.02517332,0,0,0,10,0.71,10.02517332,15.32,-1.68,15.4118396,0,0,0,15.32,-1.68,15.4118396
14/01/2020 05:30,10.4,0.55,10.41453311,0,0,0,10.4,0.55,10.41453311,16.29,-1.1,16.32709711,0,0,0,16.29,-1.1,16.32709711
14/01/2020 06:00,11.18,-1.06,11.23013802,0,0,0,11.18,-1.06,11.23013802,17.61,1.1,17.64432203,0,0,0,17.61,1.1,17.64432203
14/01/2020 06:30,13.84,1.71,13.94523933,0,0,0,13.84,1.71,13.94523933,20.44,2.04,20.54154814,0,0,0,20.44,2.04,20.54154814
14/01/2020 07:00,15.98,3.72,16.40727887,0,0,0,15.98,3.72,16.40727887,22.42,0.78,22.43356414,0,0,0,22.42,0.78,22.43356414
14/01/2020 07:30,18.07,2.4,18.22868344,0,0,0,18.07,2.4,18.22868344,25.83,3.41,26.05411676,0,0,0,25.83,3.41,26.05411676
14/01/2020 08:00,19.86,1.35,19.9058308,0,0,0,19.86,1.35,19.9058308,27.7,6.16,28.37667352,0,0,0,27.7,6.16,28.37667352
14/01/2020 08:30,20.4436,1.8548,20.52756839,0.1536,0.0448,0.16,20.29,1.81,20.37057191,28.2736,6.2348,28.95287875,0.1536,0.0448,0.16,28.12,6.19,28.79323705
14/01/2020 09:00,21.13848,2.13664,21.24618947,0.46848,0.13664,0.488,20.67,2,20.76653317,28.58848,6.51664,29.32179711,0.46848,0.13664,0.488,28.12,6.38,28.83468051
14/01/2020 09:30,21.31832,2.41076,21.45419613,0.68832,0.20076,0.717,20.63,2.21,20.74803605,29.30832,6.88076,30.10519024,0.68832,0.20076,0.717,28.62,6.68,29.38922932
14/01/2020 10:00,21.0088,2.1309,21.11659092,0.4488,0.1309,0.4675,20.56,2,20.65704722,28.8688,6.5209,29.59611039,0.4488,0.1309,0.4675,28.42,6.39,29.12951253
14/01/2020 10:30,21.06328,1.93554,21.15202306,0.77328,0.22554,0.8055,20.29,1.71,20.36193016,28.96328,6.95554,29.7867609,0.77328,0.22554,0.8055,28.19,6.73,28.98221869
14/01/2020 11:00,21.3644,2.7717,21.54344235,0.7944,0.2317,0.8275,20.57,2.54,20.72622735,28.5244,5.8517,29.11844412,0.7944,0.2317,0.8275,27.73,5.62,28.29376787
14/01/2020 11:30,21.60496,5.13728,22.20733983,1.22496,0.35728,1.276,20.38,4.78,20.9330552,28.95496,4.39728,29.2869558,1.22496,0.35728,1.276,27.73,4.04,28.02274969
14/01/2020 12:00,22.03624,5.19182,22.63958631,0.96624,0.28182,1.0065,21.07,4.91,21.63453258,29.24624,4.53182,29.59526899,0.96624,0.28182,1.0065,28.28,4.25,28.59756808
14/01/2020 12:30,21.51032,4.09176,21.8960354,1.00032,0.29176,1.042,20.51,3.8,20.85905319,28.87032,5.22176,29.33874834,1.00032,0.29176,1.042,27.87,4.93,28.30268185
14/01/2020 13:00,20.98544,1.35492,21.02913456,0.32544,0.09492,0.339,20.66,1.26,20.69838641,28.99544,6.36492,29.68581728,0.32544,0.09492,0.339,28.67,6.27,29.34760297
14/01/2020 13:30,22.13272,2.25996,22.24780245,0.34272,0.09996,0.357,21.79,2.16,21.89679657,29.31272,6.11996,29.94477357,0.34272,0.09996,0.357,28.97,6.02,29.58887122
14/01/2020 14:00,22.02024,2.43132,22.15405802,0.45024,0.13132,0.469,21.57,2.3,21.69227743,29.42024,6.33132,30.09378897,0.45024,0.13132,0.469,28.97,6.2,29.62601728
14/01/2020 14:30,21.46544,2.16742,21.57458745,0.50544,0.14742,0.5265,20.96,2.02,21.05711281,28.54544,6.08742,29.18730592,0.50544,0.14742,0.5265,28.04,5.94,28.6622609
14/01/2020 15:00,21.35344,2.25892,21.47258996,0.61344,0.17892,0.639,20.74,2.08,20.84403992,27.85344,5.89892,28.47123771,0.61344,0.17892,0.639,27.24,5.72,27.83407983
14/01/2020 15:30,21.63312,2.16466,21.7411507,0.39312,0.11466,0.4095,21.24,2.05,21.33869959,27.63312,5.71466,28.21784293,0.39312,0.11466,0.4095,27.24,5.6,27.80966738
14/01/2020 16:00,21.88416,2.24288,21.99879473,0.28416,0.08288,0.296,21.6,2.16,21.70773134,28.38416,5.53288,28.91839034,0.28416,0.08288,0.296,28.1,5.45,28.62363534
14/01/2020 16:30,22.79864,4.42002,23.22314713,0.06864,0.02002,0.0715,22.73,4.4,23.1519524,28.47864,3.78002,28.72840907,0.06864,0.02002,0.0715,28.41,3.76,28.65773369
14/01/2020 17:00,22.88,4.29,23.27871345,0,0,0,22.88,4.29,23.27871345,29.62,3.96,29.88354062,0,0,0,29.62,3.96,29.88354062
14/01/2020 17:30,23.47,4.15,23.83408064,0,0,0,23.47,4.15,23.83408064,30.2,3.99,30.46243753,0,0,0,30.2,3.99,30.46243753
14/01/2020 18:00,22.87,4.05,23.22583475,0,0,0,22.87,4.05,23.22583475,30.28,3.81,30.51875653,0,0,0,30.28,3.81,30.51875653
14/01/2020 18:30,22.74,4.58,23.19663769,0,0,0,22.74,4.58,23.19663769,29.89,3.17,30.05762798,0,0,0,29.89,3.17,30.05762798
14/01/2020 19:00,21.66,4.27,22.07687704,0,0,0,21.66,4.27,22.07687704,28.95,2.62,29.06831436,0,0,0,28.95,2.62,29.06831436
14/01/2020 19:30,20.55,4.07,20.94916227,0,0,0,20.55,4.07,20.94916227,28.1,2.19,28.18521066,0,0,0,28.1,2.19,28.18521066
14/01/2020 20:00,19.58,3.93,19.97051076,0,0,0,19.58,3.93,19.97051076,27.15,1.92,27.21780483,0,0,0,27.15,1.92,27.21780483
14/01/2020 20:30,18.4,1.58,18.46771237,0,0,0,18.4,1.58,18.46771237,26.67,3.42,26.88838597,0,0,0,26.67,3.42,26.88838597
14/01/2020 21:00,17.27,0.49,17.27694996,0,0,0,17.27,0.49,17.27694996,25.6,3.86,25.88937234,0,0,0,25.6,3.86,25.88937234
14/01/2020 21:30,16.48,2.07,16.60949427,0,0,0,16.48,2.07,16.60949427,23.91,2.99,24.09622792,0,0,0,23.91,2.99,24.09622792
14/01/2020 22:00,15.28,-0.68,15.29512341,0,0,0,15.28,-0.68,15.29512341,22.51,2.87,22.69222334,0,0,0,22.51,2.87,22.69222334
14/01/2020 22:30,13.58,-1.11,13.62528899,0,0,0,13.58,-1.11,13.62528899,20.61,2.23,20.73029185,0,0,0,20.61,2.23,20.73029185
14/01/2020 23:00,12.4,-0.43,12.40745341,0,0,0,12.4,-0.43,12.40745341,19.21,1.22,19.24870125,0,0,0,19.21,1.22,19.24870125
14/01/2020 23:30,11.36,-0.08,11.36028169,0,0,0,11.36,-0.08,11.36028169,17.87,0.3,17.87251801,0,0,0,17.87,0.3,17.87251801
15/01/2020 00:00,10.64,-0.64,10.65923074,0,0,0,10.64,-0.64,10.65923074,17.18,0.71,17.19466487,0,0,0,17.18,0.71,17.19466487
15/01/2020 00:30,10.64,-1.05,10.69168368,0,0,0,10.64,-1.05,10.69168368,17.18,0.95,17.20624596,0,0,0,17.18,0.95,17.20624596
15/01/2020 01:00,10.68,-1.14,10.74067037,0,0,0,10.68,-1.14,10.74067037,17.36,0.95,17.38597423,0,0,0,17.36,0.95,17.38597423
15/01/2020 01:30,10.73,-1.37,10.81710682,0,0,0,10.73,-1.37,10.81710682,17.65,0.95,17.67554808,0,0,0,17.65,0.95,17.67554808
15/01/2020 02:00,10.46,0.48,10.47100759,0,0,0,10.46,0.48,10.47100759,16.84,-1.07,16.87395923,0,0,0,16.84,-1.07,16.87395923
15/01/2020 02:30,10.38,0.88,10.41723572,0,0,0,10.38,0.88,10.41723572,16.33,-2.18,16.47486874,0,0,0,16.33,-2.18,16.47486874
15/01/2020 03:00,10.15,-0.84,10.18469931,0,0,0,10.15,-0.84,10.18469931,15.95,-0.68,15.96448872,0,0,0,15.95,-0.68,15.96448872
15/01/2020 03:30,10.04,-0.66,10.06166984,0,0,0,10.04,-0.66,10.06166984,15.72,-0.64,15.7330226,0,0,0,15.72,-0.64,15.7330226
15/01/2020 04:00,9.79,-0.7,9.814993632,0,0,0,9.79,-0.7,9.814993632,15.52,-0.41,15.52541465,0,0,0,15.52,-0.41,15.52541465
15/01/2020 04:30,9.61,-0.82,9.644920943,0,0,0,9.61,-0.82,9.644920943,15.65,-0.41,15.65536969,0,0,0,15.65,-0.41,15.65536969
15/01/2020 05:00,9.65,-0.79,9.682282789,0,0,0,9.65,-0.79,9.682282789,15.81,-0.36,15.81409814,0,0,0,15.81,-0.36,15.81409814
15/01/2020 05:30,10.53,-0.48,10.54093449,0,0,0,10.53,-0.48,10.54093449,16.57,0.43,16.57557842,0,0,0,16.57,0.43,16.57557842
15/01/2020 06:00,11.57,2.31,11.79834734,0,0,0,11.57,2.31,11.79834734,17.45,-1.83,17.54569463,0,0,0,17.45,-1.83,17.54569463
15/01/2020 06:30,13.84,2.47,14.05868059,0,0,0,13.84,2.47,14.05868059,20.05,0.37,20.05341367,0,0,0,20.05,0.37,20.05341367
15/01/2020 07:00,15.56,1.71,15.65368008,0,0,0,15.56,1.71,15.65368008,22.49,2.4,22.6176944,0,0,0,22.49,2.4,22.6176944
15/01/2020 07:30,18.36,3.62,18.71347108,0,0,0,18.36,3.62,18.71347108,25.44,2.35,25.54830914,0,0,0,25.44,2.35,25.54830914
15/01/2020 08:00,19.78,3.82,20.14549081,0,0,0,19.78,3.82,20.14549081,27.53,3.8,27.79102193,0,0,0,27.53,3.8,27.79102193
15/01/2020 08:30,20.26,3.49,20.55839731,0,0,0,20.26,3.49,20.55839731,28.64,4.62,29.01023957,0,0,0,28.64,4.62,29.01023957
15/01/2020 09:00,20.51872,3.72546,20.85418238,0.25872,0.07546,0.2695,20.26,3.65,20.58616283,28.55872,4.42546,28.89957066,0.25872,0.07546,0.2695,28.3,4.35,28.63236805
15/01/2020 09:30,20.83968,4.15074,21.24902127,0.37968,0.11074,0.3955,20.46,4.04,20.85505215,29.10968,4.63074,29.47570563,0.37968,0.11074,0.3955,28.73,4.52,29.08338529
15/01/2020 10:00,21.02208,2.27894,21.14524568,0.44208,0.12894,0.4605,20.58,2.15,20.69200087,28.42208,6.43894,29.14231597,0.44208,0.12894,0.4605,27.98,6.31,28.68268642
15/01/2020 10:30,22.4516,2.5638,22.597509,0.5616,0.1638,0.585,21.89,2.4,22.0211739,28.0116,6.6438,28.78870982,0.5616,0.1638,0.585,27.45,6.48,28.20448369
15/01/2020 11:00,22.21904,2.30722,22.33850941,1.01904,0.29722,1.0615,21.2,2.01,21.2950722,27.96904,7.12722,28.86285612,1.01904,0.29722,1.0615,26.95,6.83,27.80200352
15/01/2020 11:30,22.52848,2.46164,22.66257008,1.54848,0.45164,1.613,20.98,2.01,21.07606462,28.19848,7.65164,29.21817703,1.54848,0.45164,1.613,26.65,7.2,27.60547953
15/01/2020 12:00,23.05184,5.30762,23.65498166,5.51184,1.60762,5.7415,17.54,3.7,17.92600346,27.64184,7.63762,28.67759679,5.51184,1.60762,5.7415,22.13,6.03,22.93682192
15/01/2020 12:30,22.5696,4.2003,22.95712012,6.0696,1.7703,6.3225,16.5,2.43,16.6779765,27.6196,8.5303,28.90689057,6.0696,1.7703,6.3225,21.55,6.76,22.58539572
15/01/2020 13:00,21.89408,3.92744,22.24355017,5.85408,1.70744,6.098,16.04,2.22,16.19289968,26.47408,7.63744,27.55371847,5.85408,1.70744,6.098,20.62,5.93,21.45575214
15/01/2020 13:30,21.62576,3.81668,21.95997591,4.68576,1.36668,4.881,16.94,2.45,17.11625251,26.31576,6.94668,27.21719286,4.68576,1.36668,4.881,21.63,5.58,22.33815794
15/01/2020 14:00,21.20192,4.53556,21.68162162,5.64192,1.64556,5.877,15.56,2.89,15.82610818,27.49192,7.30556,28.44603438,5.64192,1.64556,5.877,21.85,5.66,22.57117852
15/01/2020 14:30,20.65656,3.97608,21.03574775,3.34656,0.97608,3.486,17.31,3,17.56804201,27.94656,6.22608,28.63170075,3.34656,0.97608,3.486,24.6,5.25,25.15397583
15/01/2020 15:00,20.56448,3.95964,20.94222019,2.60448,0.75964,2.713,17.96,3.2,18.24285065,27.94448,5.91964,28.56459522,2.60448,0.75964,2.713,25.34,5.16,25.86003094
15/01/2020 15:30,20.31536,3.38948,20.59617505,1.57536,0.45948,1.641,18.74,2.93,18.96766986,27.67536,5.66948,28.25010716,1.57536,0.45948,1.641,26.1,5.21,26.61492251
15/01/2020 16:00,20.9004,3.4422,21.18196074,0.5904,0.1722,0.615,20.31,3.27,20.57155804,28.0204,4.6522,28.40397474,0.5904,0.1722,0.615,27.43,4.48,27.79343987
15/01/2020 16:30,21.8904,4.2872,22.30627033,0.2304,0.0672,0.24,21.66,4.22,22.06726082,29.5804,4.1772,29.87388599,0.2304,0.0672,0.24,29.35,4.11,29.63637292
15/01/2020 17:00,22.95,7.26,24.07093891,0,0,0,22.95,7.26,24.07093891,30.83,1.9,30.88849138,0,0,0,30.83,1.9,30.88849138
15/01/2020 17:30,23.12,6.22,23.94207176,0,0,0,23.12,6.22,23.94207176,31.08,2.83,31.20857735,0,0,0,31.08,2.83,31.20857735
15/01/2020 18:00,22.68,2.13,22.77980026,0,0,0,22.68,2.13,22.77980026,31.78,6.8,32.49935999,0,0,0,31.78,6.8,32.49935999
15/01/2020 18:30,21.91,2.16,22.01621448,0,0,0,21.91,2.16,22.01621448,30.46,5.46,30.94548755,0,0,0,30.46,5.46,30.94548755
15/01/2020 19:00,21.1,1.81,21.17749041,0,0,0,21.1,1.81,21.17749041,29.49,5.13,29.9328749,0,0,0,29.49,5.13,29.9328749
15/01/2020 19:30,20.4,1.81,20.48013916,0,0,0,20.4,1.81,20.48013916,29.14,5.16,29.59333033,0,0,0,29.14,5.16,29.59333033
15/01/2020 20:00,19.17,2.54,19.33754121,0,0,0,19.17,2.54,19.33754121,27.84,2.96,27.99691412,0,0,0,27.84,2.96,27.99691412
15/01/2020 20:30,18.47,1.13,18.50453458,0,0,0,18.47,1.13,18.50453458,26.88,3.85,27.15431642,0,0,0,26.88,3.85,27.15431642
15/01/2020 21:00,17.68,-0.24,17.68162888,0,0,0,17.68,-0.24,17.68162888,25.71,4.02,26.02238459,0,0,0,25.71,4.02,26.02238459
15/01/2020 21:30,16.84,-0.45,16.8460114,0,0,0,16.84,-0.45,16.8460114,24.57,3.43,24.80826072,0,0,0,24.57,3.43,24.80826072
15/01/2020 22:00,15.69,-0.5,15.69796484,0,0,0,15.69,-0.5,15.69796484,22.9,2.55,23.04153858,0,0,0,22.9,2.55,23.04153858
15/01/2020 22:30,14.07,1.65,14.16641804,0,0,0,14.07,1.65,14.16641804,21.23,1.31,21.27037846,0,0,0,21.23,1.31,21.27037846
15/01/2020 23:00,13.07,0.26,13.07258582,0,0,0,13.07,0.26,13.07258582,19.23,0.29,19.23218656,0,0,0,19.23,0.29,19.23218656
15/01/2020 23:30,11.92,-0.63,11.93663688,0,0,0,11.92,-0.63,11.93663688,18.06,0.64,18.07133642,0,0,0,18.06,0.64,18.07133642
16/01/2020 00:00,11.36,-0.73,11.38343094,0,0,0,11.36,-0.73,11.38343094,17.18,0.64,17.19191671,0,0,0,17.18,0.64,17.19191671
16/01/2020 00:30,10.7,-1.38,10.78862364,0,0,0,10.7,-1.38,10.78862364,17.41,1.06,17.44223896,0,0,0,17.41,1.06,17.44223896
16/01/2020 01:00,10.43,-1.81,10.58588683,0,0,0,10.43,-1.81,10.58588683,17.62,1.29,17.6671588,0,0,0,17.62,1.29,17.6671588
16/01/2020 01:30,10.93,-1.78,11.07399205,0,0,0,10.93,-1.78,11.07399205,17.55,1.29,17.59734639,0,0,0,17.55,1.29,17.59734639
16/01/2020 02:00,10.78,-1.91,10.94789934,0,0,0,10.78,-1.91,10.94789934,16.88,1.17,16.9204994,0,0,0,16.88,1.17,16.9204994
16/01/2020 02:30,10.47,-1.63,10.59612193,0,0,0,10.47,-1.63,10.59612193,16.69,0.61,16.70114367,0,0,0,16.69,0.61,16.70114367
16/01/2020 03:00,10.34,-1.52,10.45112434,0,0,0,10.34,-1.52,10.45112434,16.47,0.78,16.4884596,0,0,0,16.47,0.78,16.4884596
16/01/2020 03:30,10.06,-1.3,10.14364826,0,0,0,10.06,-1.3,10.14364826,16.25,0.89,16.27435406,0,0,0,16.25,0.89,16.27435406
16/01/2020 04:00,10.1,-0.62,10.11901181,0,0,0,10.1,-0.62,10.11901181,15.96,-0.42,15.96552536,0,0,0,15.96,-0.42,15.96552536
16/01/2020 04:30,9.92,-0.66,9.941931402,0,0,0,9.92,-0.66,9.941931402,16.11,-0.42,16.11547393,0,0,0,16.11,-0.42,16.11547393
16/01/2020 05:00,9.85,-1.11,9.912345837,0,0,0,9.85,-1.11,9.912345837,16.23,0.48,16.23709642,0,0,0,16.23,0.48,16.23709642
16/01/2020 05:30,9.94,-0.96,9.986250548,0,0,0,9.94,-0.96,9.986250548,16.73,0.48,16.73688442,0,0,0,16.73,0.48,16.73688442
16/01/2020 06:00,10.74,-1.12,10.7982406,0,0,0,10.74,-1.12,10.7982406,17.87,1.22,17.9115968,0,0,0,17.87,1.22,17.9115968
16/01/2020 06:30,13.29,0.25,13.29235118,0,0,0,13.29,0.25,13.29235118,20.08,1.89,20.16875058,0,0,0,20.08,1.89,20.16875058
16/01/2020 07:00,15.59,1.8,15.69356875,0,0,0,15.59,1.8,15.69356875,23.34,3.36,23.58061068,0,0,0,23.34,3.36,23.58061068
16/01/2020 07:30,17.91,1.44,17.96779619,0,0,0,17.91,1.44,17.96779619,26.14,4.34,26.49783387,0,0,0,26.14,4.34,26.49783387
16/01/2020 08:00,19.47,3.46,19.77504741,0,0,0,19.47,3.46,19.77504741,27.93,3.69,28.17269955,0,0,0,27.93,3.69,28.17269955
16/01/2020 08:30,20.506,5.0155,21.11045419,0.156,0.0455,0.1625,20.35,4.97,20.94811209,28.316,3.2355,28.50025116,0.156,0.0455,0.1625,28.16,3.19,28.34010762
16/01/2020 09:00,20.68152,5.11336,21.3042653,0.49152,0.14336,0.512,20.19,4.97,20.79271507,28.08152,3.42336,28.2894178,0.49152,0.14336,0.512,27.59,3.28,27.78428513
16/01/2020 09:30,20.86152,3.20336,21.1060307,0.97152,0.28336,1.012,19.89,2.92,20.10319626,29.20152,6.20336,29.853148,0.97152,0.28336,1.012,28.23,5.92,28.84405138
16/01/2020 10:00,20.59392,3.04656,20.81804671,1.39392,0.40656,1.452,19.2,2.64,19.38065014,28.91392,6.32656,29.59797512,1.39392,0.40656,1.452,27.52,5.92,28.14954351
16/01/2020 10:30,20.38856,2.26958,20.51449176,0.95856,0.27958,0.9985,19.43,1.99,19.531641,29.31856,6.72958,30.0809775,0.95856,0.27958,0.9985,28.36,6.45,29.08422425
16/01/2020 11:00,20.34896,2.20928,20.46853906,1.12896,0.32928,1.176,19.22,1.88,19.31172701,29.38896,6.77928,30.16072955,1.12896,0.32928,1.176,28.26,6.45,28.98672282
16/01/2020 11:30,20.5396,2.9678,20.75290353,1.8096,0.5278,1.885,18.73,2.44,18.88826355,28.8796,6.3478,29.56900169,1.8096,0.5278,1.885,27.07,5.82,27.68857707
16/01/2020 12:00,21.18504,3.98522,21.55662075,3.03504,0.88522,3.1615,18.15,3.1,18.4128352,29.05504,6.94522,29.87359085,3.03504,0.88522,3.1615,26.02,6.06,26.71636203
16/01/2020 12:30,20.8828,3.1429,21.11798182,2.0328,0.5929,2.1175,18.85,2.55,19.02169814,29.0128,6.5729,29.74803486,2.0328,0.5929,2.1175,26.98,5.98,27.63477519
16/01/2020 13:00,20.66424,2.82582,20.85655948,1.49424,0.43582,1.5565,19.17,2.39,19.31841091,28.83424,6.23582,29.50082791,1.49424,0.43582,1.5565,27.34,5.8,27.9484454
16/01/2020 13:30,21.25984,2.69662,21.43017863,0.87984,0.25662,0.9165,20.38,2.44,20.52554506,28.97984,6.05662,29.60597528,0.87984,0.25662,0.9165,28.1,5.8,28.69233347
16/01/2020 14:00,21.49952,2.65236,21.66251079,0.89952,0.26236,0.937,20.6,2.39,20.73817977,29.30952,6.06236,29.92992101,0.89952,0.26236,0.937,28.41,5.8,28.99600145
16/01/2020 14:30,21.2436,2.7298,21.41827138,0.9936,0.2898,1.035,20.25,2.44,20.39647273,28.9536,6.0898,29.58710221,0.9936,0.2898,1.035,27.96,5.8,28.5552377
16/01/2020 15:00,21.62568,2.85124,21.8128312,0.41568,0.12124,0.433,21.21,2.73,21.38497136,29.20568,6.07124,29.83004692,0.41568,0.12124,0.433,28.79,5.95,29.39841152
16/01/2020 15:30,21.1292,2.2631,21.2500521,0.3192,0.0931,0.3325,20.81,2.17,20.92283442,29.1892,6.3331,29.86833695,0.3192,0.0931,0.3325,28.87,6.24,29.53666366
16/01/2020 16:00,21.25288,2.51334,21.40097629,0.18288,0.05334,0.1905,21.07,2.46,21.21312094,29.63288,5.81334,30.19772341,0.18288,0.05334,0.1905,29.45,5.76,30.0080006
16/01/2020 16:30,22.64,2.68,22.79807009,0,0,0,22.64,2.68,22.79807009,30.45,6.25,31.08480336,0,0,0,30.45,6.25,31.08480336
16/01/2020 17:00,22.34,2.23,22.45102448,0,0,0,22.34,2.23,22.45102448,30.45,5.81,30.99933225,0,0,0,30.45,5.81,30.99933225
16/01/2020 17:30,22.51,2.16,22.61339647,0,0,0,22.51,2.16,22.61339647,30.63,5.86,31.18551747,0,0,0,30.63,5.86,31.18551747
16/01/2020 18:00,22.12,2.42,22.25198418,0,0,0,22.12,2.42,22.25198418,29.95,4.76,30.32589817,0,0,0,29.95,4.76,30.32589817
16/01/2020 18:30,22.31,4.78,22.81632091,0,0,0,22.31,4.78,22.81632091,28.85,1.76,28.90363472,0,0,0,28.85,1.76,28.90363472
16/01/2020 19:00,21.23,2.99,21.43951958,0,0,0,21.23,2.99,21.43951958,27.94,2.83,28.08295747,0,0,0,27.94,2.83,28.08295747
16/01/2020 19:30,19.62,1.14,19.65309136,0,0,0,19.62,1.14,19.65309136,27.6,4.14,27.90877281,0,0,0,27.6,4.14,27.90877281
16/01/2020 20:00,19.23,0.95,19.25345164,0,0,0,19.23,0.95,19.25345164,26.83,4.19,27.15520208,0,0,0,26.83,4.19,27.15520208
16/01/2020 20:30,18.68,0.83,18.69843042,0,0,0,18.68,0.83,18.69843042,26.03,3.86,26.31464421,0,0,0,26.03,3.86,26.31464421
16/01/2020 21:00,17.69,1.91,17.79281316,0,0,0,17.69,1.91,17.79281316,24.53,2.74,24.68255457,0,0,0,24.53,2.74,24.68255457
16/01/2020 21:30,16.71,-0.16,16.71076599,0,0,0,16.71,-0.16,16.71076599,23.71,3.14,23.91701695,0,0,0,23.71,3.14,23.91701695
16/01/2020 22:00,15.49,-0.79,15.51013217,0,0,0,15.49,-0.79,15.51013217,21.82,2.26,21.93672719,0,0,0,21.82,2.26,21.93672719
16/01/2020 22:30,14.48,0.97,14.51245327,0,0,0,14.48,0.97,14.51245327,19.99,0.31,19.99240356,0,0,0,19.99,0.31,19.99240356
16/01/2020 23:00,13.35,1.9,13.48452817,0,0,0,13.35,1.9,13.48452817,18.08,-1.41,18.1348973,0,0,0,18.08,-1.41,18.1348973
16/01/2020 23:30,12.57,1.57,12.6676675,0,0,0,12.57,1.57,12.6676675,16.81,-1.33,16.86253243,0,0,0,16.81,-1.33,16.86253243
17/01/2020 00:00,11.69,-1.05,11.73706096,0,0,0,11.69,-1.05,11.73706096,16.23,0.98,16.25956026,0,0,0,16.23,0.98,16.25956026
17/01/2020 00:30,11.34,-1.18,11.401228,0,0,0,11.34,-1.18,11.401228,15.95,0.88,15.97425742,0,0,0,15.95,0.88,15.97425742
17/01/2020 01:00,11.01,-1.51,11.11306438,0,0,0,11.01,-1.51,11.11306438,16.71,1.41,16.76938282,0,0,0,16.71,1.41,16.76938282
17/01/2020 01:30,11.6,-1.72,11.72682395,0,0,0,11.6,-1.72,11.72682395,17,1.86,17.10145023,0,0,0,17,1.86,17.10145023
17/01/2020 02:00,11.78,-0.65,11.79791931,0,0,0,11.78,-0.65,11.79791931,16.21,0.39,16.21469087,0,0,0,16.21,0.39,16.21469087
17/01/2020 02:30,11.18,-1.42,11.2698181,0,0,0,11.18,-1.42,11.2698181,16.39,0.95,16.41750895,0,0,0,16.39,0.95,16.41750895
17/01/2020 03:00,11.54,-0.96,11.57986183,0,0,0,11.54,-0.96,11.57986183,15.57,0.57,15.58043003,0,0,0,15.57,0.57,15.58043003
17/01/2020 03:30,11.13,-0.96,11.1713249,0,0,0,11.13,-0.96,11.1713249,15.29,0.61,15.30216325,0,0,0,15.29,0.61,15.30216325
17/01/2020 04:00,10.95,-1.18,11.01339639,0,0,0,10.95,-1.18,11.01339639,15.09,0.72,15.10716717,0,0,0,15.09,0.72,15.10716717
17/01/2020 04:30,10.87,-0.9,10.90719487,0,0,0,10.87,-0.9,10.90719487,15.09,0.45,15.09670825,0,0,0,15.09,0.45,15.09670825
17/01/2020 05:00,10.95,-0.9,10.98692405,0,0,0,10.95,-0.9,10.98692405,14.98,0.42,14.98588669,0,0,0,14.98,0.42,14.98588669
17/01/2020 05:30,11.44,-0.61,11.45625157,0,0,0,11.44,-0.61,11.45625157,15.63,0.51,15.63831832,0,0,0,15.63,0.51,15.63831832
17/01/2020 06:00,12.22,-0.5,12.23022485,0,0,0,12.22,-0.5,12.23022485,16.67,0.85,16.6916566,0,0,0,16.67,0.85,16.6916566
17/01/2020 06:30,14.58,1.09,14.6206874,0,0,0,14.58,1.09,14.6206874,19.13,1.97,19.23116741,0,0,0,19.13,1.97,19.23116741
17/01/2020 07:00,16.56,2.61,16.76441768,0,0,0,16.56,2.61,16.76441768,21.54,1.97,21.62989829,0,0,0,21.54,1.97,21.62989829
17/01/2020 07:30,19.07,3.48,19.38492455,0,0,0,19.07,3.48,19.38492455,24.11,2.54,24.24342591,0,0,0,24.11,2.54,24.24342591
17/01/2020 08:00,21.28,5.2,21.906127,0,0,0,21.28,5.2,21.906127,25.81,2.54,25.93468141,0,0,0,25.81,2.54,25.93468141
17/01/2020 08:30,22.01472,5.65096,22.72842374,0.17472,0.05096,0.182,21.84,5.6,22.5465208,26.90472,2.92096,27.06281518,0.17472,0.05096,0.182,26.73,2.87,26.88363443
17/01/2020 09:00,22.04152,5.74836,22.77876745,0.37152,0.10836,0.387,21.67,5.64,22.39192935,27.06152,3.10836,27.23945239,0.37152,0.10836,0.387,26.69,3,26.85807327
17/01/2020 09:30,22.32896,5.97428,23.11437813,0.76896,0.22428,0.801,21.56,5.75,22.31358555,27.35896,3.38428,27.56748163,0.76896,0.22428,0.801,26.59,3.16,26.77711149
17/01/2020 10:00,21.57352,5.22686,22.19767624,1.70352,0.49686,1.7745,19.87,4.73,20.4252246,27.19352,4.27686,27.52778708,1.70352,0.49686,1.7745,25.49,3.78,25.76875045
