Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
17/01/2020 10:30,20.81272,2.87996,21.01103242,1.54272,0.44996,1.607,19.27,2.43,19.42261054,26.58272,6.02996,27.25805239,1.54272,0.44996,1.607,25.04,5.58,25.65420044
17/01/2020 11:00,21.29712,2.80666,21.48126301,1.49712,0.43666,1.5595,19.8,2.37,19.94133646,27.39712,6.43666,28.14307688,1.49712,0.43666,1.5595,25.9,6,26.58589852
17/01/2020 11:30,21.76776,2.66518,21.93031144,0.73776,0.21518,0.7685,21.03,2.45,21.17223181,28.74776,6.77518,29.53534779,0.73776,0.21518,0.7685,28.01,6.56,28.76792832
17/01/2020 12:00,22.5504,3.2072,22.77732803,0.4704,0.1372,0.49,22.08,3.07,22.29240454,29.4604,6.3772,30.14272463,0.4704,0.1372,0.49,28.99,6.24,29.65396601
17/01/2020 12:30,21.66848,2.52164,21.81471278,0.82848,0.24164,0.863,20.84,2.28,20.96435069,28.44848,5.84164,29.04205179,0.82848,0.24164,0.863,27.62,5.6,28.18198715
17/01/2020 13:00,20.66128,2.10454,20.76818673,1.18128,0.34454,1.2305,19.48,1.76,19.55934559,27.47128,5.28454,27.97494572,1.18128,0.34454,1.2305,26.29,4.94,26.7500972
17/01/2020 13:30,21.49816,2.46988,21.63957464,0.78816,0.22988,0.821,20.71,2.24,20.83078731,28.45816,5.54988,28.99427596,0.78816,0.22988,0.821,27.67,5.32,28.17678654
17/01/2020 14:00,21.74416,2.40538,21.87679929,0.70416,0.20538,0.7335,21.04,2.2,21.15470633,29.10416,5.90538,29.69723291,0.70416,0.20538,0.7335,28.4,5.7,28.9663598
17/01/2020 14:30,20.9528,2.3654,21.08589446,0.7728,0.2254,0.805,20.18,2.14,20.29315155,28.4828,5.4554,29.00053939,0.7728,0.2254,0.805,27.71,5.23,28.19923758
17/01/2020 15:00,21.04544,3.90992,21.40556047,0.68544,0.19992,0.714,20.36,3.71,20.69525791,27.74544,3.55992,27.97288815,0.68544,0.19992,0.714,27.06,3.36,27.26780519
17/01/2020 15:30,20.78016,5.26838,21.43760428,1.64016,0.47838,1.7085,19.14,4.79,19.73027369,26.80016,2.38838,26.9063735,1.64016,0.47838,1.7085,25.16,1.91,25.23239386
17/01/2020 16:00,20.80616,4.78138,21.3484868,0.89616,0.26138,0.9335,19.91,4.52,20.41662313,26.88616,2.01138,26.96129168,0.89616,0.26138,0.9335,25.99,1.75,26.04885026
17/01/2020 16:30,21.20208,4.25644,21.6251122,0.26208,0.07644,0.273,20.94,4.18,21.35312623,27.55208,2.12644,27.63401635,0.26208,0.07644,0.273,27.29,2.05,27.36688875
17/01/2020 17:00,21.96,3.91,22.30537379,0,0,0,21.96,3.91,22.30537379,28.39,2.19,28.47434284,0,0,0,28.39,2.19,28.47434284
17/01/2020 17:30,21.91,1.74,21.97898314,0,0,0,21.91,1.74,21.97898314,29.44,4.62,29.80030201,0,0,0,29.44,4.62,29.80030201
17/01/2020 18:00,21.91,1.12,21.93860752,0,0,0,21.91,1.12,21.93860752,29.44,5.37,29.92574978,0,0,0,29.44,5.37,29.92574978
17/01/2020 18:30,21.51,2.6,21.66656641,0,0,0,21.51,2.6,21.66656641,28.85,3.6,29.07374245,0,0,0,28.85,3.6,29.07374245
17/01/2020 19:00,21.19,3.3,21.44542142,0,0,0,21.19,3.3,21.44542142,27.59,2.19,27.67678088,0,0,0,27.59,2.19,27.67678088
17/01/2020 19:30,20.23,2.97,20.44685306,0,0,0,20.23,2.97,20.44685306,26.66,1.83,26.72273377,0,0,0,26.66,1.83,26.72273377
17/01/2020 20:00,19.59,2.94,19.80938414,0,0,0,19.59,2.94,19.80938414,25.82,1.56,25.86708333,0,0,0,25.82,1.56,25.86708333
17/01/2020 20:30,18.9,2.25,19.03345738,0,0,0,18.9,2.25,19.03345738,25.14,1.8,25.20435677,0,0,0,25.14,1.8,25.20435677
17/01/2020 21:00,18.11,0.67,18.12238947,0,0,0,18.11,0.67,18.12238947,24.61,3.42,24.84649875,0,0,0,24.61,3.42,24.84649875
17/01/2020 21:30,17.6,-0.46,17.60601034,0,0,0,17.6,-0.46,17.60601034,23.66,3.65,23.93988513,0,0,0,23.66,3.65,23.93988513
17/01/2020 22:00,16.48,1.74,16.57160222,0,0,0,16.48,1.74,16.57160222,22.38,2.29,22.49685534,0,0,0,22.38,2.29,22.49685534
17/01/2020 22:30,15.26,2.73,15.50227403,0,0,0,15.26,2.73,15.50227403,20.61,-0.92,20.6305235,0,0,0,20.61,-0.92,20.6305235
17/01/2020 23:00,13.88,2.58,14.1177477,0,0,0,13.88,2.58,14.1177477,19.45,0.01,19.45000257,0,0,0,19.45,0.01,19.45000257
17/01/2020 23:30,12.9,-0.41,12.90651386,0,0,0,12.9,-0.41,12.90651386,18.68,1.03,18.70837513,0,0,0,18.68,1.03,18.70837513
18/01/2020 00:00,12.11,-0.49,12.11990924,0,0,0,12.11,-0.49,12.11990924,17.63,0.9,17.65295726,0,0,0,17.63,0.9,17.65295726
18/01/2020 00:30,11.98,-0.72,12.00161656,0,0,0,11.98,-0.72,12.00161656,17.36,0.72,17.37492446,0,0,0,17.36,0.72,17.37492446
18/01/2020 01:00,12.29,-0.38,12.29587329,0,0,0,12.29,-0.38,12.29587329,17.29,-0.4,17.29462633,0,0,0,17.29,-0.4,17.29462633
18/01/2020 01:30,12.08,-0.71,12.10084708,0,0,0,12.08,-0.71,12.10084708,17.39,0.5,17.39718655,0,0,0,17.39,0.5,17.39718655
18/01/2020 02:00,11.74,-0.71,11.76144974,0,0,0,11.74,-0.71,11.76144974,17.27,0.34,17.27334652,0,0,0,17.27,0.34,17.27334652
18/01/2020 02:30,11.26,-1.22,11.32589952,0,0,0,11.26,-1.22,11.32589952,17.19,0.84,17.21051132,0,0,0,17.19,0.84,17.21051132
18/01/2020 03:00,11.07,-2.43,11.33356961,0,0,0,11.07,-2.43,11.33356961,16.93,1.98,17.04538941,0,0,0,16.93,1.98,17.04538941
18/01/2020 03:30,11.5,0.33,11.50473381,0,0,0,11.5,0.33,11.50473381,16.1,-0.91,16.12569688,0,0,0,16.1,-0.91,16.12569688
18/01/2020 04:00,11.08,-1.34,11.16073474,0,0,0,11.08,-1.34,11.16073474,15.8,0.65,15.8133646,0,0,0,15.8,0.65,15.8133646
18/01/2020 04:30,11.08,-1.12,11.13646263,0,0,0,11.08,-1.12,11.13646263,15.71,0.46,15.71673312,0,0,0,15.71,0.46,15.71673312
18/01/2020 05:00,10.96,-1.44,11.05419377,0,0,0,10.96,-1.44,11.05419377,15.71,0.9,15.73575864,0,0,0,15.71,0.9,15.73575864
18/01/2020 05:30,11.01,-1.17,11.07199169,0,0,0,11.01,-1.17,11.07199169,15.88,0.61,15.89171168,0,0,0,15.88,0.61,15.89171168
18/01/2020 06:00,11.24,-1.25,11.30929264,0,0,0,11.24,-1.25,11.30929264,16.46,0.92,16.48569077,0,0,0,16.46,0.92,16.48569077
18/01/2020 06:30,11.71,-1.45,11.79943219,0,0,0,11.71,-1.45,11.79943219,17.53,1.69,17.6112748,0,0,0,17.53,1.69,17.6112748
18/01/2020 07:00,13,-0.78,13.02337898,0,0,0,13,-0.78,13.02337898,18.04,1.48,18.10060772,0,0,0,18.04,1.48,18.10060772
18/01/2020 07:30,14.28,1.63,14.37272765,0,0,0,14.28,1.63,14.37272765,20.35,1.05,20.37707045,0,0,0,20.35,1.05,20.37707045
18/01/2020 08:00,15.15,2.23,15.31324264,0,0,0,15.15,2.23,15.31324264,21.59,0.51,21.59602278,0,0,0,21.59,0.51,21.59602278
18/01/2020 08:30,16.64976,2.61868,16.85443541,0.26976,0.07868,0.281,16.38,2.54,16.57576544,21.85976,-0.25132,21.86120466,0.26976,0.07868,0.281,21.59,-0.33,21.59252185
18/01/2020 09:00,17.87128,3.43454,18.19831624,0.70128,0.20454,0.7305,17.17,3.23,17.47117054,22.24128,-0.41546,22.24515999,0.70128,0.20454,0.7305,21.54,-0.62,21.54892109
18/01/2020 09:30,18.35304,3.41672,18.66837038,1.70304,0.49672,1.774,16.65,2.92,16.90410897,23.01304,0.94672,23.03250505,1.70304,0.49672,1.774,21.31,0.45,21.31475076
18/01/2020 10:00,18.52904,4.03972,18.96429964,2.87904,0.83972,2.999,15.65,3.2,15.97380668,23.23904,1.40972,23.28175875,2.87904,0.83972,2.999,20.36,0.57,20.36797732
18/01/2020 10:30,18.87424,4.56582,19.41864176,4.37424,1.27582,4.5565,14.5,3.29,14.86856079,23.66424,2.33582,23.77924115,4.37424,1.27582,4.5565,19.29,1.06,19.31910195
18/01/2020 11:00,18.37232,4.91526,19.01846269,5.57232,1.62526,5.8045,12.8,3.29,13.21605463,23.44232,2.43526,23.5684717,5.57232,1.62526,5.8045,17.87,0.81,17.88834816
18/01/2020 11:30,17.92432,5.15126,18.64984523,6.24432,1.82126,6.5045,11.68,3.33,12.14542301,22.61432,2.39126,22.74039563,6.24432,1.82126,6.5045,16.37,0.57,16.37992063
18/01/2020 12:00,17.34104,3.41572,17.67424147,6.67104,1.94572,6.949,10.67,1.47,10.77078456,22.23104,4.42572,22.66729223,6.67104,1.94572,6.949,15.56,2.48,15.75639553
18/01/2020 12:30,17.44424,2.71332,17.65399713,6.83424,1.99332,7.119,10.61,0.72,10.63440172,22.26424,4.44332,22.70329217,6.83424,1.99332,7.119,15.43,2.45,15.62329671
18/01/2020 13:00,17.02128,2.43454,17.19450371,6.70128,1.95454,6.9805,10.32,0.48,10.33115676,21.91128,4.64454,22.39812365,6.70128,1.95454,6.9805,15.21,2.69,15.44604156
18/01/2020 13:30,16.64792,0.58106,16.65805724,6.27792,1.83106,6.5395,10.37,-1.25,10.44506582,21.39792,5.28106,22.03997675,6.27792,1.83106,6.5395,15.12,3.45,15.50860729
18/01/2020 14:00,16.26912,0.38016,16.27356099,5.58912,1.63016,5.822,10.68,-1.25,10.75290193,21.17912,4.78016,21.71186435,5.58912,1.63016,5.822,15.59,3.15,15.90504951
18/01/2020 14:30,15.94,-0.1325,15.94055069,4.38,1.2775,4.5625,11.56,-1.41,11.64567302,20.93,4.3875,21.38492591,4.38,1.2775,4.5625,16.55,3.11,16.83967339
18/01/2020 15:00,16.2836,0.9698,16.31245356,1.9536,0.5698,2.035,14.33,0.4,14.33558161,21.2236,2.5198,21.37265985,1.9536,0.5698,2.035,19.27,1.95,19.36841243
18/01/2020 15:30,16.03696,1.62578,16.11915775,0.87696,0.25578,0.9135,15.16,1.37,15.22177716,21.85696,0.44578,21.86150544,0.87696,0.25578,0.9135,20.98,0.19,20.98086033
18/01/2020 16:00,16.50688,2.48784,16.6933051,0.50688,0.14784,0.528,16,2.34,16.17020717,21.78688,-0.90216,21.8055505,0.50688,0.14784,0.528,21.28,-1.05,21.30588886
18/01/2020 16:30,17.22144,2.50042,17.40201413,0.24144,0.07042,0.2515,16.98,2.43,17.15299682,22.69144,-0.64958,22.70073575,0.24144,0.07042,0.2515,22.45,-0.72,22.46154269
18/01/2020 17:00,17.75,1.88,17.8492829,0,0,0,17.75,1.88,17.8492829,23.99,0.46,23.99440977,0,0,0,23.99,0.46,23.99440977
18/01/2020 17:30,18.02,-0.22,18.0213429,0,0,0,18.02,-0.22,18.0213429,25.98,2.93,26.14469927,0,0,0,25.98,2.93,26.14469927
18/01/2020 18:00,18.43,-0.62,18.4404257,0,0,0,18.43,-0.62,18.4404257,26.35,3.54,26.58672789,0,0,0,26.35,3.54,26.58672789
18/01/2020 18:30,18.24,-0.76,18.25582647,0,0,0,18.24,-0.76,18.25582647,25.73,3.25,25.93444428,0,0,0,25.73,3.25,25.93444428
18/01/2020 19:00,18.14,-0.63,18.15093661,0,0,0,18.14,-0.63,18.15093661,25.02,2.79,25.17507696,0,0,0,25.02,2.79,25.17507696
18/01/2020 19:30,17.96,-0.29,17.96234116,0,0,0,17.96,-0.29,17.96234116,24.19,2.79,24.35036345,0,0,0,24.19,2.79,24.35036345
18/01/2020 20:00,17.62,1.71,17.70278227,0,0,0,17.62,1.71,17.70278227,22.99,-0.4,22.99347951,0,0,0,22.99,-0.4,22.99347951
18/01/2020 20:30,17.47,1.63,17.54587701,0,0,0,17.47,1.63,17.54587701,22.43,-0.4,22.43356637,0,0,0,22.43,-0.4,22.43356637
18/01/2020 21:00,17.13,2.06,17.25341995,0,0,0,17.13,2.06,17.25341995,21.54,-1.11,21.56858132,0,0,0,21.54,-1.11,21.56858132
18/01/2020 21:30,16.45,1.92,16.5616696,0,0,0,16.45,1.92,16.5616696,20.56,-1.31,20.60169168,0,0,0,20.56,-1.31,20.60169168
18/01/2020 22:00,15.9,1.66,15.98641924,0,0,0,15.9,1.66,15.98641924,19.42,-1.59,19.4849814,0,0,0,19.42,-1.59,19.4849814
18/01/2020 22:30,14.35,0.02,14.35001394,0,0,0,14.35,0.02,14.35001394,18.13,-0.62,18.14059812,0,0,0,18.13,-0.62,18.14059812
18/01/2020 23:00,13.31,-1.51,13.3953798,0,0,0,13.31,-1.51,13.3953798,17.53,0.53,17.53801015,0,0,0,17.53,0.53,17.53801015
18/01/2020 23:30,12.46,-0.65,12.47694273,0,0,0,12.46,-0.65,12.47694273,16.21,-1.48,16.27742301,0,0,0,16.21,-1.48,16.27742301
19/01/2020 00:00,12.08,0.45,12.08837872,0,0,0,12.08,0.45,12.08837872,15.23,-1.92,15.35054722,0,0,0,15.23,-1.92,15.35054722
19/01/2020 00:30,11.96,0.4,11.96668709,0,0,0,11.96,0.4,11.96668709,15.04,-2.05,15.17906782,0,0,0,15.04,-2.05,15.17906782
19/01/2020 01:00,12.22,0.4,12.22654489,0,0,0,12.22,0.4,12.22654489,15.21,-1.87,15.32452283,0,0,0,15.21,-1.87,15.32452283
19/01/2020 01:30,12.37,-0.27,12.37294629,0,0,0,12.37,-0.27,12.37294629,15.31,-1.69,15.40299322,0,0,0,15.31,-1.69,15.40299322
19/01/2020 02:00,11.66,-1.32,11.73447911,0,0,0,11.66,-1.32,11.73447911,15.26,-1.25,15.31111035,0,0,0,15.26,-1.25,15.31111035
19/01/2020 02:30,11.45,-2.37,11.69270713,0,0,0,11.45,-2.37,11.69270713,14.97,0.64,14.98367445,0,0,0,14.97,0.64,14.98367445
19/01/2020 03:00,11.4,-2.66,11.70622057,0,0,0,11.4,-2.66,11.70622057,14.6,0.78,14.62082077,0,0,0,14.6,0.78,14.62082077
19/01/2020 03:30,11.2,-2.62,11.50236497,0,0,0,11.2,-2.62,11.50236497,14.12,0.6,14.13274213,0,0,0,14.12,0.6,14.13274213
19/01/2020 04:00,11.11,-2.74,11.44288862,0,0,0,11.11,-2.74,11.44288862,14.08,0.73,14.09891131,0,0,0,14.08,0.73,14.09891131
19/01/2020 04:30,11.11,-2.62,11.41474923,0,0,0,11.11,-2.62,11.41474923,13.8,0.82,13.82434085,0,0,0,13.8,0.82,13.82434085
19/01/2020 05:00,10.71,-2.34,10.96265023,0,0,0,10.71,-2.34,10.96265023,13.74,0.42,13.74641772,0,0,0,13.74,0.42,13.74641772
19/01/2020 05:30,11.15,-2.29,11.38273254,0,0,0,11.15,-2.29,11.38273254,13.82,0.64,13.83481117,0,0,0,13.82,0.64,13.83481117
19/01/2020 06:00,11.22,-2.58,11.51281026,0,0,0,11.22,-2.58,11.51281026,14.07,0.83,14.0944599,0,0,0,14.07,0.83,14.0944599
19/01/2020 06:30,11.61,-2.25,11.8260137,0,0,0,11.61,-2.25,11.8260137,14.67,0.74,14.68865208,0,0,0,14.67,0.74,14.68865208
19/01/2020 07:00,12.37,1.65,12.47955929,0,0,0,12.37,1.65,12.47955929,15.69,-1.41,15.75322824,0,0,0,15.69,-1.41,15.75322824
19/01/2020 07:30,13.4,2.46,13.62393482,0,0,0,13.4,2.46,13.62393482,16.6,-2.91,16.85313324,0,0,0,16.6,-2.91,16.85313324
19/01/2020 08:00,14.09,2.46,14.30313602,0,0,0,14.09,2.46,14.30313602,17.56,-2.57,17.74707018,0,0,0,17.56,-2.57,17.74707018
19/01/2020 08:30,14.49984,0.63162,14.51359032,0.27984,0.08162,0.2915,14.22,0.55,14.23063245,19.54984,0.29162,19.55201489,0.27984,0.08162,0.2915,19.27,0.21,19.27114423
19/01/2020 09:00,15.61048,1.59014,15.6912597,0.72048,0.21014,0.7505,14.89,1.38,14.95381222,20.47048,-0.17986,20.47127014,0.72048,0.21014,0.7505,19.75,-0.39,19.75385026
19/01/2020 09:30,16.6988,1.3209,16.75096111,1.8888,0.5509,1.9675,14.81,0.77,14.83000337,21.3988,1.4009,21.44460683,1.8888,0.5509,1.9675,19.51,0.85,19.52850737
19/01/2020 10:00,17.28456,1.74008,17.3719283,3.15456,0.92008,3.286,14.13,0.82,14.15377335,22.15456,2.18008,22.26156503,3.15456,0.92008,3.286,19,1.26,19.04173311
19/01/2020 10:30,17.66968,2.28824,17.81722856,4.75968,1.38824,4.958,12.91,0.9,12.94133301,22.43968,3.00824,22.64042284,4.75968,1.38824,4.958,17.68,1.62,17.75406432
19/01/2020 11:00,18.17232,3.00276,18.41873453,5.87232,1.71276,6.117,12.3,1.29,12.36746134,22.84232,3.58276,23.12158628,5.87232,1.71276,6.117,16.97,1.87,17.07272093
19/01/2020 11:30,17.74912,3.20016,18.03530662,6.54912,1.91016,6.822,11.2,1.29,11.27404541,22.94912,3.78016,23.25836878,6.54912,1.91016,6.822,16.4,1.87,16.50626851
19/01/2020 12:00,17.72032,3.36426,18.03685079,6.94032,2.02426,7.2295,10.78,1.34,10.8629646,22.84032,3.98426,23.18522257,6.94032,2.02426,7.2295,15.9,1.96,16.02034956
19/01/2020 12:30,17.74776,3.53018,18.09544572,7.09776,2.07018,7.3935,10.65,1.46,10.7496093,23.04776,4.14018,23.41666781,7.09776,2.07018,7.3935,15.95,2.07,16.083762
19/01/2020 13:00,17.31936,3.01398,17.57965603,6.93936,2.02398,7.2285,10.38,0.99,10.4271041,23.25936,4.33398,23.6596959,6.93936,2.02398,7.2285,16.32,2.31,16.48267272
19/01/2020 13:30,17.85064,2.45352,18.01846577,6.56064,1.91352,6.834,11.29,0.54,11.30290671,22.48064,4.39352,22.9059423,6.56064,1.91352,6.834,15.92,2.48,16.11200794
19/01/2020 14:00,16.54376,3.09068,16.82998211,5.93376,1.73068,6.181,10.61,1.36,10.69680794,23.00376,2.96068,23.19350341,5.93376,1.73068,6.181,17.07,1.23,17.11425721
19/01/2020 14:30,15.71368,2.85774,15.97142502,4.96368,1.44774,5.1705,10.75,1.41,10.84207545,23.05368,2.33774,23.17190518,4.96368,1.44774,5.1705,18.09,0.89,18.11188008
19/01/2020 15:00,15.45632,2.19476,15.61136763,3.37632,0.98476,3.517,12.08,1.21,12.14044892,23.46632,1.71476,23.52888812,3.37632,0.98476,3.517,20.09,0.73,20.10325844
19/01/2020 15:30,15.89216,1.81438,15.99539697,2.07216,0.60438,2.1585,13.82,1.21,13.87286921,23.41216,1.33438,23.45015577,2.07216,0.60438,2.1585,21.34,0.73,21.35248229
19/01/2020 16:00,16.07736,0.11298,16.07775697,0.86736,0.25298,0.9035,15.21,-0.14,15.2106443,24.20736,2.60298,24.346905,0.86736,0.25298,0.9035,23.34,2.35,23.45800716
19/01/2020 16:30,17.20096,-0.77222,17.2182853,0.30096,0.08778,0.3135,16.9,-0.86,16.92186751,25.57096,3.44778,25.80234839,0.30096,0.08778,0.3135,25.27,3.36,25.49240083
19/01/2020 17:00,18.01552,0.89036,18.03750819,0.03552,0.01036,0.037,17.98,0.88,18.00152216,26.92552,2.34036,27.02704039,0.03552,0.01036,0.037,26.89,2.33,26.99075768
19/01/2020 17:30,18.64,2.33,18.78506055,0,0,0,18.64,2.33,18.78506055,28.18,1.39,28.21426058,0,0,0,28.18,1.39,28.21426058
19/01/2020 18:00,18.76,1.97,18.86315191,0,0,0,18.76,1.97,18.86315191,28.33,1.65,28.37800909,0,0,0,28.33,1.65,28.37800909
19/01/2020 18:30,18.96,2.35,19.10508048,0,0,0,18.96,2.35,19.10508048,27.89,1.43,27.92663603,0,0,0,27.89,1.43,27.92663603
19/01/2020 19:00,18.96,2.93,19.18505929,0,0,0,18.96,2.93,19.18505929,27.16,0.53,27.16517072,0,0,0,27.16,0.53,27.16517072
19/01/2020 19:30,18.48,2.47,18.64433694,0,0,0,18.48,2.47,18.64433694,26.83,0.75,26.84048062,0,0,0,26.83,0.75,26.84048062
19/01/2020 20:00,18.24,-0.09,18.24022204,0,0,0,18.24,-0.09,18.24022204,25.53,2.96,25.70102138,0,0,0,25.53,2.96,25.70102138
19/01/2020 20:30,18.39,1.54,18.45436805,0,0,0,18.39,1.54,18.45436805,24.18,0.82,24.19390006,0,0,0,24.18,0.82,24.19390006
19/01/2020 21:00,17.84,1.08,17.87266069,0,0,0,17.84,1.08,17.87266069,23.52,0.92,23.53798632,0,0,0,23.52,0.92,23.53798632
19/01/2020 21:30,17.15,1.12,17.18653252,0,0,0,17.15,1.12,17.18653252,22.41,0.64,22.41913691,0,0,0,22.41,0.64,22.41913691
19/01/2020 22:00,15.93,1.54,16.00426506,0,0,0,15.93,1.54,16.00426506,20.98,-0.62,20.98915911,0,0,0,20.98,-0.62,20.98915911
19/01/2020 22:30,14.71,0.93,14.73936905,0,0,0,14.71,0.93,14.73936905,19.9,-0.57,19.90816164,0,0,0,19.9,-0.57,19.90816164
19/01/2020 23:00,13.4,-1.65,13.50120365,0,0,0,13.4,-1.65,13.50120365,18.53,2.12,18.65087934,0,0,0,18.53,2.12,18.65087934
19/01/2020 23:30,12.17,-2.41,12.40632903,0,0,0,12.17,-2.41,12.40632903,17.22,1.9,17.32450288,0,0,0,17.22,1.9,17.32450288
20/01/2020 00:00,11.46,-2.31,11.69049614,0,0,0,11.46,-2.31,11.69049614,16.39,1.56,16.46407301,0,0,0,16.39,1.56,16.46407301
20/01/2020 00:30,11.58,-2.37,11.82003807,0,0,0,11.58,-2.37,11.82003807,16.26,1.52,16.33089097,0,0,0,16.26,1.52,16.33089097
20/01/2020 01:00,11.85,-2.57,12.12548556,0,0,0,11.85,-2.57,12.12548556,16.42,1.63,16.50070605,0,0,0,16.42,1.63,16.50070605
20/01/2020 01:30,12.4,-2.48,12.64556839,0,0,0,12.4,-2.48,12.64556839,16.87,1.75,16.96052476,0,0,0,16.87,1.75,16.96052476
20/01/2020 02:00,12.36,-2.2,12.55426621,0,0,0,12.36,-2.2,12.55426621,16.72,1.59,16.79543093,0,0,0,16.72,1.59,16.79543093
20/01/2020 02:30,11.44,-2.65,11.74291701,0,0,0,11.44,-2.65,11.74291701,15.99,1.14,16.03058639,0,0,0,15.99,1.14,16.03058639
20/01/2020 03:00,11.31,-2.73,11.63481843,0,0,0,11.31,-2.73,11.63481843,15.71,1.28,15.76205888,0,0,0,15.71,1.28,15.76205888
20/01/2020 03:30,11.05,-2.65,11.36331818,0,0,0,11.05,-2.65,11.36331818,15.56,1.21,15.606976,0,0,0,15.56,1.21,15.606976
20/01/2020 04:00,11.16,-2.04,11.34491957,0,0,0,11.16,-2.04,11.34491957,14.96,-0.73,14.97780024,0,0,0,14.96,-0.73,14.97780024
20/01/2020 04:30,11.1,-0.47,11.10994599,0,0,0,11.1,-0.47,11.10994599,14.99,-1.33,15.048887,0,0,0,14.99,-1.33,15.048887
20/01/2020 05:00,10.85,-0.26,10.85311476,0,0,0,10.85,-0.26,10.85311476,14.77,-1.55,14.8511077,0,0,0,14.77,-1.55,14.8511077
20/01/2020 05:30,11.47,-0.76,11.49515115,0,0,0,11.47,-0.76,11.49515115,16.07,-0.19,16.07112317,0,0,0,16.07,-0.19,16.07112317
20/01/2020 06:00,12.53,0.5,12.53997209,0,0,0,12.53,0.5,12.53997209,16.84,-0.77,16.85759473,0,0,0,16.84,-0.77,16.85759473
20/01/2020 06:30,14.46,1.53,14.54071869,0,0,0,14.46,1.53,14.54071869,19.59,-0.04,19.59004084,0,0,0,19.59,-0.04,19.59004084
20/01/2020 07:00,17.14,2.31,17.29496169,0,0,0,17.14,2.31,17.29496169,22.37,1.49,22.41956735,0,0,0,22.37,1.49,22.41956735
20/01/2020 07:30,19.47,1.62,19.53727975,0,0,0,19.47,1.62,19.53727975,26.74,5.01,27.20528809,0,0,0,26.74,5.01,27.20528809
20/01/2020 08:00,20.75088,3.05484,20.9745338,0.05088,0.01484,0.053,20.7,3.04,20.92203623,27.95088,3.64484,28.18752475,0.05088,0.01484,0.053,27.9,3.63,28.13515417
20/01/2020 08:30,21.25264,3.83952,21.59668078,0.27264,0.07952,0.284,20.98,3.76,21.31426752,28.45264,3.29952,28.64331607,0.27264,0.07952,0.284,28.18,3.22,28.36337074
20/01/2020 09:00,21.9072,2.2221,22.01960809,0.4872,0.1421,0.5075,21.42,2.08,21.52075277,30.0472,6.3021,30.70098846,0.4872,0.1421,0.5075,29.56,6.16,30.19501946
20/01/2020 09:30,22.60304,4.27172,23.00315215,2.06304,0.60172,2.149,20.54,3.67,20.86529415,29.99304,5.84172,30.55663825,2.06304,0.60172,2.149,27.93,5.24,28.41729227
20/01/2020 10:00,22.40216,3.68688,22.7035208,3.45216,1.00688,3.596,18.95,2.68,19.138571,29.58216,7.05688,30.4122302,3.45216,1.00688,3.596,26.13,6.05,26.82124904
20/01/2020 10:30,22.28128,3.97954,22.63387234,4.90128,1.42954,5.1055,17.38,2.55,17.56607241,29.72128,7.78954,30.72509428,4.90128,1.42954,5.1055,24.82,6.36,25.62190469
20/01/2020 11:00,22.26256,4.29158,22.67243341,5.42256,1.58158,5.6485,16.84,2.71,17.05666146,29.31256,7.94158,30.36930797,5.42256,1.58158,5.6485,23.89,6.36,24.72208931
20/01/2020 11:30,22.40672,4.50196,22.85451257,5.76672,1.68196,6.007,16.64,2.82,16.87726281,29.36672,8.04196,30.44794516,5.76672,1.68196,6.007,23.6,6.36,24.44196391
20/01/2020 12:00,22.08968,4.03074,22.45441666,5.89968,1.72074,6.1455,16.19,2.31,16.35396588,29.35968,8.60074,30.59352118,5.89968,1.72074,6.1455,23.46,6.88,24.44802651
20/01/2020 12:30,22.0048,3.9564,22.35764576,6.3648,1.8564,6.63,15.64,2.1,15.78035488,29.2348,8.4364,30.42772381,6.3648,1.8564,6.63,22.87,6.58,23.7977583
20/01/2020 13:00,22.03672,4.06946,22.409318,6.54672,1.90946,6.8195,15.49,2.16,15.63987532,28.94672,8.36946,30.13238224,6.54672,1.90946,6.8195,22.4,6.46,23.3129063
20/01/2020 13:30,22.2016,4.2138,22.59794577,6.3216,1.8438,6.585,15.88,2.37,16.05588054,28.9016,8.1238,30.02163568,6.3216,1.8438,6.585,22.58,6.28,23.43703906
20/01/2020 14:00,21.94848,4.10164,22.32843982,5.62848,1.64164,5.863,16.32,2.46,16.50436306,28.81848,7.65164,29.81698147,5.62848,1.64164,5.863,23.19,6.01,23.95613074
20/01/2020 14:30,20.2508,3.9194,20.62659926,4.6608,1.3594,4.855,15.59,2.56,15.79878793,29.2208,6.8494,30.01282114,4.6608,1.3594,4.855,24.56,5.49,25.16612207
20/01/2020 15:00,19.93456,3.17258,20.18543897,3.33456,0.97258,3.4735,16.6,2.2,16.74514855,29.26456,6.71258,30.02454333,3.33456,0.97258,3.4735,25.93,5.74,26.55772016
20/01/2020 15:30,19.80392,2.56156,19.96889674,1.99392,0.58156,2.077,17.81,1.98,17.91972377,29.35392,6.32156,30.02690028,1.99392,0.58156,2.077,27.36,5.74,27.95562913
20/01/2020 16:00,20.64952,3.03236,20.87098185,0.89952,0.26236,0.937,19.75,2.77,19.94330464,30.27952,5.71236,30.81363965,0.89952,0.26236,0.937,29.38,5.45,29.88121316
20/01/2020 16:30,21.31152,2.86086,21.50268366,0.31152,0.09086,0.3245,21,2.77,21.18190029,30.93152,5.69086,31.45067276,0.31152,0.09086,0.3245,30.62,5.6,31.12787176
20/01/2020 17:00,22.12032,2.55176,22.26701677,0.04032,0.01176,0.042,22.08,2.54,22.22561585,31.75032,5.87176,32.28870368,0.04032,0.01176,0.042,31.71,5.86,32.24691768
20/01/2020 17:30,22.5,2.62,22.65202861,0,0,0,22.5,2.62,22.65202861,32.48,5.25,32.90156379,0,0,0,32.48,5.25,32.90156379
20/01/2020 18:00,22.42,2.77,22.59046923,0,0,0,22.42,2.77,22.59046923,32.34,5.11,32.74122325,0,0,0,32.34,5.11,32.74122325
20/01/2020 18:30,22.47,3.03,22.67337205,0,0,0,22.47,3.03,22.67337205,32.67,5.43,33.1181793,0,0,0,32.67,5.43,33.1181793
20/01/2020 19:00,22.25,2.81,22.42673851,0,0,0,22.25,2.81,22.42673851,32.12,5.43,32.57574711,0,0,0,32.12,5.43,32.57574711
20/01/2020 19:30,21.71,2.74,21.88222338,0,0,0,21.71,2.74,21.88222338,31.25,5.17,31.67477545,0,0,0,31.25,5.17,31.67477545
20/01/2020 20:00,20.44,2.05,20.54254366,0,0,0,20.44,2.05,20.54254366,29.81,4.75,30.18606632,0,0,0,29.81,4.75,30.18606632
20/01/2020 20:30,20.16,2.05,20.26396062,0,0,0,20.16,2.05,20.26396062,28.98,4.41,29.31362311,0,0,0,28.98,4.41,29.31362311
20/01/2020 21:00,19.53,2.05,19.63729615,0,0,0,19.53,2.05,19.63729615,27.93,3.87,28.19684025,0,0,0,27.93,3.87,28.19684025
20/01/2020 21:30,18.96,2.02,19.06730185,0,0,0,18.96,2.02,19.06730185,26.84,3.6,27.0803545,0,0,0,26.84,3.6,27.0803545
20/01/2020 22:00,18.22,1.81,18.30968323,0,0,0,18.22,1.81,18.30968323,25.64,3.42,25.86708333,0,0,0,25.64,3.42,25.86708333
20/01/2020 22:30,15.87,1.65,15.95554449,0,0,0,15.87,1.65,15.95554449,22.56,1.36,22.60095573,0,0,0,22.56,1.36,22.60095573
20/01/2020 23:00,14.46,3.01,14.76995938,0,0,0,14.46,3.01,14.76995938,20.33,-1.11,20.36027996,0,0,0,20.33,-1.11,20.36027996
20/01/2020 23:30,12.95,0.18,12.9512509,0,0,0,12.95,0.18,12.9512509,18.88,0.85,18.89912432,0,0,0,18.88,0.85,18.89912432
21/01/2020 00:00,12.4,-0.5,12.41007655,0,0,0,12.4,-0.5,12.41007655,17.99,0.82,18.00867846,0,0,0,17.99,0.82,18.00867846
21/01/2020 00:30,12.22,-0.6,12.23472108,0,0,0,12.22,-0.6,12.23472108,17.86,0.59,17.86974258,0,0,0,17.86,0.59,17.86974258
21/01/2020 01:00,12.37,-0.55,12.38222113,0,0,0,12.37,-0.55,12.38222113,18.16,0.64,18.17127403,0,0,0,18.16,0.64,18.17127403
21/01/2020 01:30,12.33,-0.79,12.35528227,0,0,0,12.33,-0.79,12.35528227,18.33,0.46,18.33577105,0,0,0,18.33,0.46,18.33577105
21/01/2020 02:00,12.05,-0.79,12.0758685,0,0,0,12.05,-0.79,12.0758685,18.01,0.51,18.01721954,0,0,0,18.01,0.51,18.01721954
21/01/2020 02:30,11.75,-0.96,11.78915179,0,0,0,11.75,-0.96,11.78915179,17.71,0.59,17.71982506,0,0,0,17.71,0.59,17.71982506
21/01/2020 03:00,11.65,-2.05,11.82898981,0,0,0,11.65,-2.05,11.82898981,17.58,1.81,17.67293128,0,0,0,17.58,1.81,17.67293128
21/01/2020 03:30,11.15,-2.87,11.51344432,0,0,0,11.15,-2.87,11.51344432,17.41,2.38,17.57192363,0,0,0,17.41,2.38,17.57192363
21/01/2020 04:00,11.02,-3.01,11.42368154,0,0,0,11.02,-3.01,11.42368154,17.36,2.62,17.5565942,0,0,0,17.36,2.62,17.5565942
21/01/2020 04:30,10.68,-1.36,10.76624354,0,0,0,10.68,-1.36,10.76624354,17.5,1.22,17.54247417,0,0,0,17.5,1.22,17.54247417
21/01/2020 05:00,11.27,-1.01,11.31516681,0,0,0,11.27,-1.01,11.31516681,17.43,0.68,17.44325944,0,0,0,17.43,0.68,17.44325944
21/01/2020 05:30,11.81,-0.43,11.81782552,0,0,0,11.81,-0.43,11.81782552,17.98,0.5,17.98695083,0,0,0,17.98,0.5,17.98695083
21/01/2020 06:00,12.78,2.76,13.07463193,0,0,0,12.78,2.76,13.07463193,18.93,-1.7,19.00618057,0,0,0,18.93,-1.7,19.00618057
21/01/2020 06:30,14.91,3.38,15.28831253,0,0,0,14.91,3.38,15.28831253,21.64,-0.32,21.64236586,0,0,0,21.64,-0.32,21.64236586
21/01/2020 07:00,17.65,2.65,17.847829,0,0,0,17.65,2.65,17.847829,25.65,3.6,25.90139958,0,0,0,25.65,3.6,25.90139958
21/01/2020 07:30,20.08,2.62,20.25020494,0,0,0,20.08,2.62,20.25020494,28.34,4.77,28.73862384,0,0,0,28.34,4.77,28.73862384
21/01/2020 08:00,21.5924,3.0707,21.80965236,0.0024,0.0007,0.0025,21.59,3.07,21.80717772,30.2224,5.6907,30.7534962,0.0024,0.0007,0.0025,30.22,5.69,30.75100811
21/01/2020 08:30,22.42984,4.66162,22.90913406,0.27984,0.08162,0.2915,22.15,4.58,22.61855212,30.98984,5.05162,31.39887017,0.27984,0.08162,0.2915,30.71,4.97,31.10956445
21/01/2020 09:00,22.23984,5.11412,22.82026964,0.69984,0.20412,0.729,21.54,4.91,22.09252589,30.93984,5.17412,31.36949501,0.69984,0.20412,0.729,30.24,4.97,30.64569301
21/01/2020 09:30,22.3368,4.1574,22.72040072,1.6368,0.4774,1.705,20.7,3.68,21.02456658,31.8768,7.1774,32.67484428,1.6368,0.4774,1.705,30.24,6.7,30.97333692
21/01/2020 10:00,21.73144,4.48292,22.18900755,3.06144,0.89292,3.189,18.67,3.59,19.01202251,31.73144,7.63292,32.63657078,3.06144,0.89292,3.189,28.67,6.74,29.45159588
21/01/2020 10:30,21.78104,4.92322,22.33051273,4.57104,1.33322,4.7615,17.21,3.59,17.58044937,31.38104,7.98322,32.38057246,4.57104,1.33322,4.7615,26.81,6.65,27.62242929
21/01/2020 11:00,21.69472,5.21596,22.31293604,5.57472,1.62596,5.807,16.12,3.59,16.5149175,31.18472,8.37596,32.2899902,5.57472,1.62596,5.807,25.61,6.75,26.48461063
21/01/2020 11:30,21.62272,5.40496,22.288015,6.22272,1.81496,6.482,15.4,3.59,15.81290928,30.87272,8.44496,32.00690847,6.22272,1.81496,6.482,24.65,6.63,25.52605336
21/01/2020 12:00,21.76032,5.55676,22.45860878,6.64032,1.93676,6.917,15.12,3.62,15.54730845,30.81032,8.64676,32.00066057,6.64032,1.93676,6.917,24.17,6.71,25.08411848
21/01/2020 12:30,21.602,5.6185,22.32070667,6.852,1.9985,7.1375,14.75,3.62,15.18772201,30.712,8.7685,31.93921627,6.852,1.9985,7.1375,23.86,6.77,24.80186485
21/01/2020 13:00,21.51536,7.28448,22.71506911,6.73536,1.96448,7.016,14.78,5.32,15.70830354,29.98536,6.61448,30.70623976,6.73536,1.96448,7.016,23.25,4.65,23.71044074
21/01/2020 13:30,21.64048,8.09264,23.10413809,6.42048,1.87264,6.688,15.22,6.22,16.44192203,30.04048,5.86264,30.60720481,6.42048,1.87264,6.688,23.62,3.99,23.95463421
21/01/2020 14:00,21.68304,7.49672,22.94242869,5.78304,1.68672,6.024,15.9,5.81,16.92826335,29.82304,5.56672,30.33812925,5.78304,1.68672,6.024,24.04,3.88,24.35109854
21/01/2020 14:30,21.206,6.9255,22.30822687,4.716,1.3755,4.9125,16.49,5.55,17.39892525,29.256,4.9955,29.67942985,4.716,1.3755,4.9125,24.54,3.62,24.80556389
21/01/2020 15:00,20.60232,6.16026,21.50359023,3.29232,0.96026,3.4295,17.31,5.2,18.07418325,28.79232,4.21026,29.09852196,3.29232,0.96026,3.4295,25.5,3.25,25.70627355
21/01/2020 15:30,20.274,5.427,20.98779181,1.704,0.497,1.775,18.57,4.93,19.21327145,28.534,3.417,28.73786779,1.704,0.497,1.775,26.83,2.92,26.988429
21/01/2020 16:00,21.03432,5.13376,21.65174611,0.42432,0.12376,0.442,20.61,5.01,21.21019095,29.93432,3.18376,30.10315335,0.42432,0.12376,0.442,29.51,3.06,29.66822711
21/01/2020 16:30,21.59272,5.09246,22.18510099,0.28272,0.08246,0.2945,21.31,5.01,21.89100729,30.39272,2.99246,30.53968313,0.28272,0.08246,0.2945,30.11,2.91,30.25029256
21/01/2020 17:00,22.46096,5.32028,23.08246311,0.00096,0.00028,0.001,22.46,5.32,23.08146442,31.95096,3.37028,32.12822174,0.00096,0.00028,0.001,31.95,3.37,32.12723767
21/01/2020 17:30,22.17,5.03,22.73345112,0,0,0,22.17,5.03,22.73345112,31.75,2.99,31.8904782,0,0,0,31.75,2.99,31.8904782
21/01/2020 18:00,21.46,4.57,21.94120553,0,0,0,21.46,4.57,21.94120553,31.19,2.59,31.29735133,0,0,0,31.19,2.59,31.29735133
21/01/2020 18:30,21.63,4.41,22.07498584,0,0,0,21.63,4.41,22.07498584,31.29,2.86,31.42043443,0,0,0,31.29,2.86,31.42043443
21/01/2020 19:00,21.14,4.67,21.64967667,0,0,0,21.14,4.67,21.64967667,30.81,2.46,30.90805235,0,0,0,30.81,2.46,30.90805235
21/01/2020 19:30,20.41,4.25,20.84779605,0,0,0,20.41,4.25,20.84779605,29.36,1.83,29.41697639,0,0,0,29.36,1.83,29.41697639
21/01/2020 20:00,19.12,3.24,19.3925759,0,0,0,19.12,3.24,19.3925759,28.15,1.68,28.20008688,0,0,0,28.15,1.68,28.20008688
21/01/2020 20:30,18.23,0.43,18.23507061,0,0,0,18.23,0.43,18.23507061,27.62,3.51,27.84213533,0,0,0,27.62,3.51,27.84213533
21/01/2020 21:00,17.49,-0.41,17.49480494,0,0,0,17.49,-0.41,17.49480494,26.52,3.67,26.77273426,0,0,0,26.52,3.67,26.77273426
21/01/2020 21:30,17.12,0.71,17.13471622,0,0,0,17.12,0.71,17.13471622,25.61,3.11,25.79814334,0,0,0,25.61,3.11,25.79814334
21/01/2020 22:00,16.1,1.94,16.21646077,0,0,0,16.1,1.94,16.21646077,23.64,0.86,23.65563781,0,0,0,23.64,0.86,23.65563781
21/01/2020 22:30,15.1,2.89,15.37407233,0,0,0,15.1,2.89,15.37407233,21.26,-1.37,21.30409585,0,0,0,21.26,-1.37,21.30409585
21/01/2020 23:00,13.76,2.72,14.02626108,0,0,0,13.76,2.72,14.02626108,19.38,-1.73,19.45706298,0,0,0,19.38,-1.73,19.45706298
21/01/2020 23:30,12.54,0.48,12.54918324,0,0,0,12.54,0.48,12.54918324,18.08,0.47,18.08610793,0,0,0,18.08,0.47,18.08610793
22/01/2020 00:00,11.83,-0.65,11.84784369,0,0,0,11.83,-0.65,11.84784369,17.16,0.43,17.16538668,0,0,0,17.16,0.43,17.16538668
22/01/2020 00:30,11.57,-0.93,11.60731666,0,0,0,11.57,-0.93,11.60731666,16.98,0.5,16.98736001,0,0,0,16.98,0.5,16.98736001
22/01/2020 01:00,11.61,-0.87,11.64255127,0,0,0,11.61,-0.87,11.64255127,17.24,0.41,17.2448746,0,0,0,17.24,0.41,17.2448746
22/01/2020 01:30,11.98,-1.05,12.02592616,0,0,0,11.98,-1.05,12.02592616,17.56,0.93,17.58460975,0,0,0,17.56,0.93,17.58460975
22/01/2020 02:00,11.76,-1.49,11.8540162,0,0,0,11.76,-1.49,11.8540162,17.36,1.43,17.41879732,0,0,0,17.36,1.43,17.41879732
22/01/2020 02:30,11.76,0.36,11.76550891,0,0,0,11.76,0.36,11.76550891,16.73,-1.08,16.76482329,0,0,0,16.73,-1.08,16.76482329
22/01/2020 03:00,11.63,0.5,11.6407431,0,0,0,11.63,0.5,11.6407431,16.5,-1.32,16.55271579,0,0,0,16.5,-1.32,16.55271579
22/01/2020 03:30,11.14,0.47,11.14991031,0,0,0,11.14,0.47,11.14991031,16,-1.25,16.04875385,0,0,0,16,-1.25,16.04875385
22/01/2020 04:00,11.14,0.47,11.14991031,0,0,0,11.14,0.47,11.14991031,15.89,-1.3,15.94308941,0,0,0,15.89,-1.3,15.94308941
22/01/2020 04:30,11.02,0.55,11.03371651,0,0,0,11.02,0.55,11.03371651,15.85,-1.48,15.91894783,0,0,0,15.85,-1.48,15.91894783
22/01/2020 05:00,10.96,0.47,10.97007293,0,0,0,10.96,0.47,10.97007293,15.94,-1.16,15.98215255,0,0,0,15.94,-1.16,15.98215255
22/01/2020 05:30,11.46,-1.11,11.51363105,0,0,0,11.46,-1.11,11.51363105,16.79,0.75,16.80674269,0,0,0,16.79,0.75,16.80674269
22/01/2020 06:00,11.92,-1.7,12.0406146,0,0,0,11.92,-1.7,12.0406146,18,2.03,18.11410776,0,0,0,18,2.03,18.11410776
22/01/2020 06:30,14.35,1.57,14.43562953,0,0,0,14.35,1.57,14.43562953,20.79,1.19,20.82402939,0,0,0,20.79,1.19,20.82402939
22/01/2020 07:00,16.27,2.75,16.50076968,0,0,0,16.27,2.75,16.50076968,23.84,2.05,23.92797735,0,0,0,23.84,2.05,23.92797735
22/01/2020 07:30,18.91,1.31,18.95532115,0,0,0,18.91,1.31,18.95532115,27.1,5.43,27.63864866,0,0,0,27.1,5.43,27.63864866
22/01/2020 08:00,20.83,3.73,21.16132794,0,0,0,20.83,3.73,21.16132794,28.9,4.6,29.26380016,0,0,0,28.9,4.6,29.26380016
22/01/2020 08:30,20.18984,4.30412,20.64352412,0.21984,0.06412,0.229,19.97,4.24,20.41515369,29.17984,4.03412,29.45737915,0.21984,0.06412,0.229,28.96,3.97,29.23084843
22/01/2020 09:00,20.34116,4.35038,20.80116815,0.36816,0.10738,0.3835,19.973,4.243,20.41871147,29.33116,4.08038,29.6136193,0.36816,0.10738,0.3835,28.963,3.973,29.23422819
22/01/2020 09:30,19.63296,4.13628,20.06394604,0.91296,0.26628,0.951,18.72,3.87,19.11583898,29.44296,4.48628,29.78279036,0.91296,0.26628,0.951,28.53,4.22,28.84041088
22/01/2020 10:00,19.99336,4.28098,20.44654577,1.68336,0.49098,1.7535,18.31,3.79,18.6981336,28.80336,4.80098,29.20073554,1.68336,0.49098,1.7535,27.12,4.31,27.46034413
22/01/2020 10:30,19.568,4.399,20.0563662,2.568,0.749,2.675,17,3.65,17.38742362,28.488,4.869,28.90109522,2.568,0.749,2.675,25.92,4.12,26.24539579
22/01/2020 11:00,19.25976,4.16618,19.70521279,1.76976,0.51618,1.8435,17.49,3.65,17.86680162,28.80976,4.59618,29.17408339,1.76976,0.51618,1.8435,27.04,4.08,27.34607833
22/01/2020 11:30,19.9748,4.3814,20.44967728,0.7248,0.2114,0.755,19.25,4.17,19.69648192,29.3548,4.2914,29.66682317,0.7248,0.2114,0.755,28.63,4.08,28.91925483
22/01/2020 12:00,20.18424,4.63582,20.70976512,1.49424,0.43582,1.5565,18.69,4.2,19.15609825,29.58424,4.59582,29.93908512,1.49424,0.43582,1.5565,28.09,4.16,28.39636773
22/01/2020 12:30,19.84376,4.66068,20.38373737,2.33376,0.68068,2.431,17.51,3.98,17.9566283,29.58376,4.91068,29.98855838,2.33376,0.68068,2.431,27.25,4.23,27.57635581
22/01/2020 13:00,19.56456,4.24758,20.02033826,2.25456,0.65758,2.3485,17.31,3.59,17.678354,29.33456,5.25758,29.80198916,2.25456,0.65758,2.3485,27.08,4.6,27.46791583
22/01/2020 13:30,20.1528,3.9279,20.53201759,1.6728,0.4879,1.7425,18.48,3.44,18.79744664,29.1628,5.0079,29.58965979,1.6728,0.4879,1.7425,27.49,4.52,27.85911879
22/01/2020 14:00,20.00208,4.29894,20.45883891,1.40208,0.40894,1.4605,18.6,3.89,19.00242353,28.80208,4.16894,29.10223141,1.40208,0.40894,1.4605,27.4,3.76,27.65678217
22/01/2020 14:30,19.68216,4.06438,20.09742787,1.35216,0.39438,1.4085,18.33,3.67,18.69379041,28.91216,4.15438,29.20910593,1.35216,0.39438,1.4085,27.56,3.76,27.81530514
22/01/2020 15:00,19.3824,3.8557,19.76218238,1.5624,0.4557,1.6275,17.82,3.4,18.14145529,28.7124,4.5957,29.0778674,1.5624,0.4557,1.6275,27.15,4.14,27.46383258
22/01/2020 15:30,19.3896,3.5178,19.70612862,0.8496,0.2478,0.885,18.54,3.27,18.8261653,28.1596,4.2878,28.48417633,0.8496,0.2478,0.885,27.31,4.04,27.60720377
22/01/2020 16:00,20.07584,3.75212,20.42346093,0.31584,0.09212,0.329,19.76,3.66,20.09609912,29.05584,4.13212,29.34818996,0.31584,0.09212,0.329,28.74,4.04,29.02256364
22/01/2020 16:30,21.10968,3.93824,21.47389867,0.19968,0.05824,0.208,20.91,3.88,21.26693443,30.08968,4.14824,30.37427757,0.19968,0.05824,0.208,29.89,4.09,30.16852996
22/01/2020 17:00,21.76,4.1,22.14289051,0,0,0,21.76,4.1,22.14289051,30.71,4.24,31.00131771,0,0,0,30.71,4.24,31.00131771
22/01/2020 17:30,21.79,3.53,22.07407982,0,0,0,21.79,3.53,22.07407982,31.63,4.66,31.97143256,0,0,0,31.63,4.66,31.97143256
22/01/2020 18:00,22.06,3.64,22.35829153,0,0,0,22.06,3.64,22.35829153,31.79,4.56,32.11538105,0,0,0,31.79,4.56,32.11538105
22/01/2020 18:30,21.66,3.53,21.94576269,0,0,0,21.66,3.53,21.94576269,31.21,4.23,31.49534886,0,0,0,31.21,4.23,31.49534886
22/01/2020 19:00,21.15,3.69,21.46948066,0,0,0,21.15,3.69,21.46948066,30.54,3.75,30.76936951,0,0,0,30.54,3.75,30.76936951
22/01/2020 19:30,20.06,2.98,20.28013807,0,0,0,20.06,2.98,20.28013807,29.13,3.38,29.32543776,0,0,0,29.13,3.38,29.32543776
22/01/2020 20:00,19.28,3.15,19.53563155,0,0,0,19.28,3.15,19.53563155,27.74,2.25,27.83109951,0,0,0,27.74,2.25,27.83109951
22/01/2020 20:30,18.5,3,18.74166481,0,0,0,18.5,3,18.74166481,26.55,0.9,26.56524986,0,0,0,26.55,0.9,26.56524986
22/01/2020 21:00,17.74,2.36,17.89629012,0,0,0,17.74,2.36,17.89629012,25.4,0.97,25.41851491,0,0,0,25.4,0.97,25.41851491
22/01/2020 21:30,16.97,2.27,17.12115066,0,0,0,16.97,2.27,17.12115066,24.46,0.97,24.47922589,0,0,0,24.46,0.97,24.47922589
22/01/2020 22:00,16,1.68,16.08795823,0,0,0,16,1.68,16.08795823,23.45,1.59,23.50384224,0,0,0,23.45,1.59,23.50384224
22/01/2020 22:30,14.6,1.32,14.65954979,0,0,0,14.6,1.32,14.65954979,21.79,1.08,21.81674815,0,0,0,21.79,1.08,21.81674815
22/01/2020 23:00,13.25,-0.72,13.26954784,0,0,0,13.25,-0.72,13.26954784,19.96,2.15,20.07546014,0,0,0,19.96,2.15,20.07546014
22/01/2020 23:30,12.31,-0.35,12.31497462,0,0,0,12.31,-0.35,12.31497462,18.36,2.58,18.54038835,0,0,0,18.36,2.58,18.54038835
23/01/2020 00:00,11.85,0.46,11.85892491,0,0,0,11.85,0.46,11.85892491,17.4,-0.39,17.40437014,0,0,0,17.4,-0.39,17.40437014
23/01/2020 00:30,11.72,0.46,11.72902383,0,0,0,11.72,0.46,11.72902383,17.07,-0.45,17.07593043,0,0,0,17.07,-0.45,17.07593043
23/01/2020 01:00,11.87,0.65,11.88778365,0,0,0,11.87,0.65,11.88778365,17.31,-0.67,17.32296164,0,0,0,17.31,-0.67,17.32296164
23/01/2020 01:30,12.36,0.74,12.38213229,0,0,0,12.36,0.74,12.38213229,17.74,-0.67,17.75264769,0,0,0,17.74,-0.67,17.75264769
23/01/2020 02:00,11.84,0.69,11.86008853,0,0,0,11.84,0.69,11.86008853,17.14,-0.71,17.15469906,0,0,0,17.14,-0.71,17.15469906
23/01/2020 02:30,11.54,0.69,11.56060985,0,0,0,11.54,0.69,11.56060985,16.94,-0.54,16.94860466,0,0,0,16.94,-0.54,16.94860466
23/01/2020 03:00,10.89,0.51,10.90193561,0,0,0,10.89,0.51,10.90193561,16.26,-0.69,16.27463364,0,0,0,16.26,-0.69,16.27463364
23/01/2020 03:30,10.97,0.32,10.97466628,0,0,0,10.97,0.32,10.97466628,16.21,-0.76,16.22780638,0,0,0,16.21,-0.76,16.22780638
23/01/2020 04:00,10.65,-1.98,10.83249279,0,0,0,10.65,-1.98,10.83249279,16.25,1.48,16.31725774,0,0,0,16.25,1.48,16.31725774
23/01/2020 04:30,10.59,-1.72,10.72876973,0,0,0,10.59,-1.72,10.72876973,16.09,1.12,16.12893363,0,0,0,16.09,1.12,16.12893363
23/01/2020 05:00,10.63,-1.94,10.80557726,0,0,0,10.63,-1.94,10.80557726,16.2,1.63,16.28179658,0,0,0,16.2,1.63,16.28179658
23/01/2020 05:30,10.94,-2.14,11.14734049,0,0,0,10.94,-2.14,11.14734049,16.81,1.96,16.92387958,0,0,0,16.81,1.96,16.92387958
23/01/2020 06:00,11.43,-1.99,11.60193949,0,0,0,11.43,-1.99,11.60193949,17.77,2.42,17.93402632,0,0,0,17.77,2.42,17.93402632
23/01/2020 06:30,13.16,-0.68,13.17755668,0,0,0,13.16,-0.68,13.17755668,20.52,3.05,20.74543082,0,0,0,20.52,3.05,20.74543082
23/01/2020 07:00,15.43,2.19,15.58463987,0,0,0,15.43,2.19,15.58463987,23.55,2.38,23.66995775,0,0,0,23.55,2.38,23.66995775
23/01/2020 07:30,17.78,2.32,17.93072224,0,0,0,17.78,2.32,17.93072224,26.98,3.96,27.26906672,0,0,0,26.98,3.96,27.26906672
23/01/2020 08:00,19.24,3.73,19.59822696,0,0,0,19.24,3.73,19.59822696,28.79,4.04,29.07207767,0,0,0,28.79,4.04,29.07207767
23/01/2020 08:30,20.10496,4.13478,20.52573561,0.08496,0.02478,0.0885,20.02,4.11,20.43752676,29.29496,4.40478,29.62425979,0.08496,0.02478,0.0885,29.21,4.38,29.53656209
23/01/2020 09:00,20.22328,4.32554,20.68069995,0.29328,0.08554,0.3055,19.93,4.24,20.37602758,29.50328,4.57554,29.85597255,0.29328,0.08554,0.3055,29.21,4.49,29.55307429
23/01/2020 09:30,19.98432,3.96626,20.37410769,0.36432,0.10626,0.3795,19.62,3.86,19.99609962,30.29432,4.98626,30.70193175,0.36432,0.10626,0.3795,29.93,4.88,30.32522547
23/01/2020 10:00,19.78336,4.10848,20.20546809,0.54336,0.15848,0.566,19.24,3.95,19.6412856,29.87336,5.06848,30.30028263,0.54336,0.15848,0.566,29.33,4.91,29.73814049
23/01/2020 10:30,20.34288,4.65084,20.86775214,0.48288,0.14084,0.503,19.86,4.51,20.36565,30.26288,4.78084,30.6381843,0.48288,0.14084,0.503,29.78,4.64,30.13930988
23/01/2020 11:00,20.45312,4.22216,20.88436623,0.45312,0.13216,0.472,20,4.09,20.41391927,30.68312,5.49216,31.17078238,0.45312,0.13216,0.472,30.23,5.36,30.70150648
23/01/2020 11:30,20.62728,3.99504,21.01059316,0.49728,0.14504,0.518,20.13,3.85,20.49486277,30.46728,5.41504,30.94475414,0.49728,0.14504,0.518,29.97,5.27,30.42981761
23/01/2020 12:00,20.71408,3.22494,20.96361964,0.63408,0.18494,0.6605,20.08,3.04,20.30881582,31.31408,6.69494,32.02177115,0.63408,0.18494,0.6605,30.68,6.51,31.36307542
23/01/2020 12:30,19.9088,1.3434,19.95407329,0.6288,0.1834,0.655,19.28,1.16,19.31486474,31.1588,8.1934,32.21804806,0.6288,0.1834,0.655,30.53,8.01,31.56328563
23/01/2020 13:00,19.35336,0.76598,19.3685123,0.60336,0.17598,0.6285,18.75,0.59,18.75928037,30.81336,8.12598,31.86682767,0.60336,0.17598,0.6285,30.21,7.95,31.2385435
23/01/2020 13:30,19.83152,1.23086,19.86968047,0.79152,0.23086,0.8245,19.04,1,19.06624242,31.08152,8.24086,32.15544525,0.79152,0.23086,0.8245,30.29,8.01,31.3312017
23/01/2020 14:00,20.17088,1.52734,20.22862248,0.95088,0.27734,0.9905,19.22,1.25,19.26060487,31.34088,8.17734,32.39011653,0.95088,0.27734,0.9905,30.39,7.9,31.40003344
23/01/2020 14:30,19.87816,1.17738,19.91299748,0.60816,0.17738,0.6335,19.27,1,19.29592962,31.21816,8.28738,32.29944552,0.60816,0.17738,0.6335,30.61,8.11,31.66613649
23/01/2020 15:00,19.87736,1.45798,19.9307588,0.50736,0.14798,0.5285,19.37,1.31,19.41424735,30.56736,7.85798,31.56123171,0.50736,0.14798,0.5285,30.06,7.71,31.03300984
23/01/2020 15:30,19.092,0.836,19.11029461,0.432,0.126,0.45,18.66,0.71,18.67350262,30.062,7.786,31.05391505,0.432,0.126,0.45,29.63,7.66,30.60412554
23/01/2020 16:00,19.94608,0.86344,19.96475985,0.28608,0.08344,0.298,19.66,0.78,19.67546696,31.37608,8.05344,32.39315193,0.28608,0.08344,0.298,31.09,7.97,32.09531118
23/01/2020 16:30,20.68344,3.33142,20.95001311,0.07344,0.02142,0.0765,20.61,3.31,20.87410357,31.50344,5.53142,31.98536132,0.07344,0.02142,0.0765,31.43,5.51,31.90932466
23/01/2020 17:00,21.51,3.68,21.82252277,0,0,0,21.51,3.68,21.82252277,31.65,4.84,32.01793404,0,0,0,31.65,4.84,32.01793404
23/01/2020 17:30,21.51,3.44,21.78333537,0,0,0,21.51,3.44,21.78333537,31.88,4.61,32.21158953,0,0,0,31.88,4.61,32.21158953
23/01/2020 18:00,21,3.38,21.27027033,0,0,0,21,3.38,21.27027033,32.16,4.26,32.44091861,0,0,0,32.16,4.26,32.44091861
23/01/2020 18:30,20.2,2.62,20.36920224,0,0,0,20.2,2.62,20.36920224,31.38,4.53,31.7052882,0,0,0,31.38,4.53,31.7052882
23/01/2020 19:00,20.28,3.25,20.53876579,0,0,0,20.28,3.25,20.53876579,30.09,3.55,30.29868974,0,0,0,30.09,3.55,30.29868974
23/01/2020 19:30,19.27,2.85,19.47961499,0,0,0,19.27,2.85,19.47961499,28.92,3.11,29.08674097,0,0,0,28.92,3.11,29.08674097
23/01/2020 20:00,18.01,0.17,18.01080231,0,0,0,18.01,0.17,18.01080231,27.92,4.48,28.27714271,0,0,0,27.92,4.48,28.27714271
23/01/2020 20:30,17.18,-1.16,17.21911728,0,0,0,17.18,-1.16,17.21911728,26.73,4.57,27.11785021,0,0,0,26.73,4.57,27.11785021
23/01/2020 21:00,16.87,-1.1,16.90582444,0,0,0,16.87,-1.1,16.90582444,25.85,3.86,26.1366046,0,0,0,25.85,3.86,26.1366046
23/01/2020 21:30,15.94,-0.85,15.96264702,0,0,0,15.94,-0.85,15.96264702,24.94,3.86,25.23694118,0,0,0,24.94,3.86,25.23694118
23/01/2020 22:00,14.98,-0.56,14.99046364,0,0,0,14.98,-0.56,14.99046364,23.32,2.67,23.47235182,0,0,0,23.32,2.67,23.47235182
23/01/2020 22:30,14.23,1.11,14.27322668,0,0,0,14.23,1.11,14.27322668,21.3,0.51,21.30610476,0,0,0,21.3,0.51,21.30610476
23/01/2020 23:00,13.5,0.72,13.51918637,0,0,0,13.5,0.72,13.51918637,19.82,1.39,19.86868139,0,0,0,19.82,1.39,19.86868139
23/01/2020 23:30,12.52,0.86,12.54950198,0,0,0,12.52,0.86,12.54950198,18.19,-0.49,18.19659858,0,0,0,18.19,-0.49,18.19659858
24/01/2020 00:00,11.76,0.58,11.77429403,0,0,0,11.76,0.58,11.77429403,17.21,0.18,17.21094129,0,0,0,17.21,0.18,17.21094129
24/01/2020 00:30,11.47,-0.41,11.47732547,0,0,0,11.47,-0.41,11.47732547,16.76,-0.15,16.76067123,0,0,0,16.76,-0.15,16.76067123
24/01/2020 01:00,11.52,-0.75,11.54438825,0,0,0,11.52,-0.75,11.54438825,17.22,0.42,17.22512119,0,0,0,17.22,0.42,17.22512119
24/01/2020 01:30,11.66,-0.75,11.68409603,0,0,0,11.66,-0.75,11.68409603,17.49,0.42,17.49504215,0,0,0,17.49,0.42,17.49504215
24/01/2020 02:00,11.26,-0.75,11.28495015,0,0,0,11.26,-0.75,11.28495015,16.92,0.42,16.92521196,0,0,0,16.92,0.42,16.92521196
24/01/2020 02:30,11.2,-0.75,11.22508352,0,0,0,11.2,-0.75,11.22508352,16.69,0.1,16.69029958,0,0,0,16.69,0.1,16.69029958
24/01/2020 03:00,10.79,-0.94,10.83086792,0,0,0,10.79,-0.94,10.83086792,16.47,0.42,16.47535432,0,0,0,16.47,0.42,16.47535432
24/01/2020 03:30,10.79,-0.79,10.81888164,0,0,0,10.79,-0.79,10.81888164,16.2,-0.36,16.20399951,0,0,0,16.2,-0.36,16.20399951
24/01/2020 04:00,10.4,-0.88,10.43716437,0,0,0,10.4,-0.88,10.43716437,15.77,0,15.77,0,0,0,15.77,0,15.77
24/01/2020 04:30,10.4,-0.73,10.42558871,0,0,0,10.4,-0.73,10.42558871,15.58,-0.41,15.5853938,0,0,0,15.58,-0.41,15.5853938
24/01/2020 05:00,10.26,-0.88,10.29766964,0,0,0,10.26,-0.88,10.29766964,15.66,-0.37,15.6643704,0,0,0,15.66,-0.37,15.6643704
24/01/2020 05:30,10.79,-0.78,10.81815604,0,0,0,10.79,-0.78,10.81815604,16.35,0.41,16.35513986,0,0,0,16.35,0.41,16.35513986
24/01/2020 06:00,11.24,-0.62,11.25708666,0,0,0,11.24,-0.62,11.25708666,17.26,0.52,17.26783136,0,0,0,17.26,0.52,17.26783136
24/01/2020 06:30,13.12,2.24,13.30984598,0,0,0,13.12,2.24,13.30984598,19.65,-0.3,19.65228994,0,0,0,19.65,-0.3,19.65228994
24/01/2020 07:00,14.94,1.17,14.98574322,0,0,0,14.94,1.17,14.98574322,22.28,2.42,22.41104192,0,0,0,22.28,2.42,22.41104192
24/01/2020 07:30,17.31,1.47,17.37230555,0,0,0,17.31,1.47,17.37230555,25.42,3.84,25.7084033,0,0,0,25.42,3.84,25.7084033
24/01/2020 08:00,19,1.36,19.0486115,0,0,0,19,1.36,19.0486115,27.77,5.44,28.29781794,0,0,0,27.77,5.44,28.29781794
24/01/2020 08:30,19.41744,1.70092,19.49179584,0.03744,0.01092,0.039,19.38,1.69,19.45354723,28.54744,6.05092,29.1816717,0.03744,0.01092,0.039,28.51,6.04,29.14278127
24/01/2020 09:00,20.30944,2.56442,20.47070109,0.28944,0.08442,0.3015,20.02,2.48,20.17302159,29.39944,6.03442,30.01235241,0.28944,0.08442,0.3015,29.11,5.95,29.71185959
24/01/2020 09:30,20.88064,2.83352,21.07201847,0.32064,0.09352,0.334,20.56,2.74,20.74177427,30.15064,6.29352,30.80047867,0.32064,0.09352,0.334,29.83,6.2,30.46750564
24/01/2020 10:00,20.67432,2.72376,20.85297044,0.42432,0.12376,0.442,20.25,2.6,20.41623129,29.74432,6.18376,30.38031369,0.42432,0.12376,0.442,29.32,6.06,29.93970608
24/01/2020 10:30,21.00984,2.94162,21.21477092,0.51984,0.15162,0.5415,20.49,2.79,20.67907638,29.99984,6.52162,30.70051999,0.51984,0.15162,0.5415,29.48,6.37,30.16035975
24/01/2020 11:00,20.85696,3.44578,21.1396826,0.63696,0.18578,0.6635,20.22,3.26,20.48111325,29.91696,5.80578,30.47509765,0.63696,0.18578,0.6635,29.28,5.62,29.814473
24/01/2020 11:30,20.87032,3.90676,21.23282908,0.88032,0.25676,0.917,19.99,3.65,20.32049704,30.05032,5.66676,30.57995914,0.88032,0.25676,0.917,29.17,5.41,29.66744006
24/01/2020 12:00,21.08512,1.97566,21.17747666,0.70512,0.20566,0.7345,20.38,1.77,20.45671772,30.94512,8.05566,31.97646181,0.70512,0.20566,0.7345,30.24,7.85,31.24228065
24/01/2020 12:30,20.05072,0.68396,20.06238206,0.63072,0.18396,0.657,19.42,0.5,19.4264356,30.81072,8.85396,32.05765236,0.63072,0.18396,0.657,30.18,8.67,31.40065764
24/01/2020 13:00,19.72736,1.85548,19.81442754,0.56736,0.16548,0.591,19.16,1.69,19.23438847,29.99736,7.44548,30.90755214,0.56736,0.16548,0.591,29.43,7.28,30.31704636
24/01/2020 13:30,20.20672,2.68196,20.38392608,0.48672,0.14196,0.507,19.72,2.54,19.88290723,29.80672,6.02196,30.40895525,0.48672,0.14196,0.507,29.32,5.88,29.9037924
24/01/2020 14:00,20.53128,2.47454,20.67986476,0.46128,0.13454,0.4805,20.07,2.34,20.20595209,30.14128,6.16454,30.76521272,0.46128,0.13454,0.4805,29.68,6.03,30.28635501
24/01/2020 14:30,19.93904,2.42222,20.08562834,0.41904,0.12222,0.4365,19.52,2.3,19.65503498,30.16904,6.08222,30.77603572,0.41904,0.12222,0.4365,29.75,5.96,30.34112885
24/01/2020 15:00,19.87688,3.06034,20.11109245,0.44688,0.13034,0.4655,19.43,2.93,19.64967684,29.75688,5.38034,30.23937774,0.44688,0.13034,0.4655,29.31,5.25,29.77647729
