Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
24/01/2020 15:30,18.79632,2.54476,18.96780032,0.49632,0.14476,0.517,18.3,2.4,18.4567061,29.11632,5.17476,29.57259257,0.49632,0.14476,0.517,28.62,5.03,29.05865276
24/01/2020 16:00,19.71728,2.40254,19.86311479,0.31728,0.09254,0.3305,19.4,2.31,19.5370443,30.33728,5.89254,30.90424866,0.31728,0.09254,0.3305,30.02,5.8,30.57515985
24/01/2020 16:30,20.56256,3.03908,20.78592988,0.20256,0.05908,0.211,20.36,2.98,20.57692883,30.27256,5.05908,30.69237983,0.20256,0.05908,0.211,30.07,5,30.4828624
24/01/2020 17:00,21.57,5.79,22.33358458,0,0,0,21.57,5.79,22.33358458,30.6,2.68,30.71713528,0,0,0,30.6,2.68,30.71713528
24/01/2020 17:30,21.96,5.98,22.75965729,0,0,0,21.96,5.98,22.75965729,30.91,2.15,30.98468331,0,0,0,30.91,2.15,30.98468331
24/01/2020 18:00,20.32,2.88,20.52307969,0,0,0,20.32,2.88,20.52307969,29.82,3.6,30.03651777,0,0,0,29.82,3.6,30.03651777
24/01/2020 18:30,19.86,2.71,20.044044,0,0,0,19.86,2.71,20.044044,29,2.98,29.15270828,0,0,0,29,2.98,29.15270828
24/01/2020 19:00,18.84,2.23,18.97151813,0,0,0,18.84,2.23,18.97151813,28.02,2.53,28.13398834,0,0,0,28.02,2.53,28.13398834
24/01/2020 19:30,17.55,1.93,17.65580358,0,0,0,17.55,1.93,17.65580358,27.23,2.08,27.30932625,0,0,0,27.23,2.08,27.30932625
24/01/2020 20:00,16.64,1.29,16.6899281,0,0,0,16.64,1.29,16.6899281,26.06,1.93,26.13137004,0,0,0,26.06,1.93,26.13137004
24/01/2020 20:30,16.29,1.37,16.34750746,0,0,0,16.29,1.37,16.34750746,25.5,1.54,25.54645964,0,0,0,25.5,1.54,25.54645964
24/01/2020 21:00,16.19,1.6,16.26886904,0,0,0,16.19,1.6,16.26886904,24.45,1.28,24.48348219,0,0,0,24.45,1.28,24.48348219
24/01/2020 21:30,15.36,-0.64,15.37332755,0,0,0,15.36,-0.64,15.37332755,23.68,3.02,23.87179926,0,0,0,23.68,3.02,23.87179926
24/01/2020 22:00,15.14,2.19,15.2975717,0,0,0,15.14,2.19,15.2975717,22.06,-0.43,22.06419045,0,0,0,22.06,-0.43,22.06419045
24/01/2020 22:30,13.73,1.78,13.84490159,0,0,0,13.73,1.78,13.84490159,20.27,-0.99,20.29416172,0,0,0,20.27,-0.99,20.29416172
24/01/2020 23:00,12.94,1.85,13.07157603,0,0,0,12.94,1.85,13.07157603,19.15,-1.42,19.20257535,0,0,0,19.15,-1.42,19.20257535
24/01/2020 23:30,12.14,-0.95,12.17711378,0,0,0,12.14,-0.95,12.17711378,18.42,1.42,18.47465291,0,0,0,18.42,1.42,18.47465291
25/01/2020 00:00,11.48,-1.25,11.54785261,0,0,0,11.48,-1.25,11.54785261,17.61,1.56,17.67896207,0,0,0,17.61,1.56,17.67896207
25/01/2020 00:30,11.36,-1.01,11.40481039,0,0,0,11.36,-1.01,11.40481039,17.26,1.06,17.29251861,0,0,0,17.26,1.06,17.29251861
25/01/2020 01:00,11.3,-1.01,11.34504738,0,0,0,11.3,-1.01,11.34504738,17.29,0.81,17.308963,0,0,0,17.29,0.81,17.308963
25/01/2020 01:30,11.38,-1.48,11.47583548,0,0,0,11.38,-1.48,11.47583548,17.65,1.22,17.69211406,0,0,0,17.65,1.22,17.69211406
25/01/2020 02:00,11.03,-1.71,11.16176509,0,0,0,11.03,-1.71,11.16176509,17.22,1.16,17.25902662,0,0,0,17.22,1.16,17.25902662
25/01/2020 02:30,10.86,-1.3,10.93753171,0,0,0,10.86,-1.3,10.93753171,16.69,0.61,16.70114367,0,0,0,16.69,0.61,16.70114367
25/01/2020 03:00,10.75,0.95,10.79189511,0,0,0,10.75,0.95,10.79189511,15.79,-2.08,15.92640889,0,0,0,15.79,-2.08,15.92640889
25/01/2020 03:30,10.68,1.09,10.73547856,0,0,0,10.68,1.09,10.73547856,15.59,-2.26,15.75295845,0,0,0,15.59,-2.26,15.75295845
25/01/2020 04:00,10.43,1.16,10.49430798,0,0,0,10.43,1.16,10.49430798,15.18,-2.35,15.36082355,0,0,0,15.18,-2.35,15.36082355
25/01/2020 04:30,10.57,1.78,10.71882923,0,0,0,10.57,1.78,10.71882923,14.9,-3.08,15.21500575,0,0,0,14.9,-3.08,15.21500575
25/01/2020 05:00,10.53,1.78,10.67938669,0,0,0,10.53,1.78,10.67938669,14.78,-2.85,15.05227225,0,0,0,14.78,-2.85,15.05227225
25/01/2020 05:30,10.67,1.65,10.79682361,0,0,0,10.67,1.65,10.79682361,14.93,-2.66,15.16510798,0,0,0,14.93,-2.66,15.16510798
25/01/2020 06:00,11.04,1.65,11.16262066,0,0,0,11.04,1.65,11.16262066,15.34,-2.37,15.52200052,0,0,0,15.34,-2.37,15.52200052
25/01/2020 06:30,11.51,-0.21,11.51191557,0,0,0,11.51,-0.21,11.51191557,16.77,0.46,16.7763077,0,0,0,16.77,0.46,16.7763077
25/01/2020 07:00,12.8,-0.27,12.80284734,0,0,0,12.8,-0.27,12.80284734,18.52,1.99,18.62660731,0,0,0,18.52,1.99,18.62660731
25/01/2020 07:30,14.74,0.63,14.75345722,0,0,0,14.74,0.63,14.75345722,20.61,2.62,20.7758634,0,0,0,20.61,2.62,20.7758634
25/01/2020 08:00,15.65,0.59,15.66111746,0,0,0,15.65,0.59,15.66111746,21.43,2.72,21.60192815,0,0,0,21.43,2.72,21.60192815
25/01/2020 08:30,16.31952,0.64236,16.33215722,0.17952,0.05236,0.187,16.14,0.59,16.15078017,23.12952,2.91236,23.31215426,0.17952,0.05236,0.187,22.95,2.86,23.12751824
25/01/2020 09:00,17.00952,0.67736,17.02300171,0.29952,0.08736,0.312,16.71,0.59,16.72041267,24.40952,3.43736,24.65035721,0.29952,0.08736,0.312,24.11,3.35,24.34162279
25/01/2020 09:30,17.3216,1.0538,17.35362559,0.3216,0.0938,0.335,17,0.96,17.02708431,24.7316,3.2538,24.94472395,0.3216,0.0938,0.335,24.41,3.16,24.61368928
25/01/2020 10:00,15.9112,1.8741,16.02119023,0.3912,0.1141,0.4075,15.52,1.76,15.61947502,26.1912,2.3741,26.29857997,0.3912,0.1141,0.4075,25.8,2.26,25.89879534
25/01/2020 10:30,11.02616,2.29888,11.26326123,0.47616,0.13888,0.496,10.55,2.16,10.76884859,32.47616,2.77888,32.59483306,0.47616,0.13888,0.496,32,2.64,32.10871533
25/01/2020 11:00,11.07648,1.39314,11.16374705,0.45648,0.13314,0.4755,10.62,1.26,10.69448456,32.97648,3.96314,33.21377292,0.45648,0.13314,0.4755,32.52,3.83,32.74475989
25/01/2020 11:30,16.96416,1.76538,17.05577002,0.70416,0.20538,0.7335,16.26,1.56,16.33466253,26.56416,3.44538,26.7866616,0.70416,0.20538,0.7335,25.86,3.24,26.06217949
25/01/2020 12:00,23.97224,2.51232,24.10352759,0.76224,0.22232,0.794,23.21,2.29,23.3226971,18.94224,2.44232,19.09904142,0.76224,0.22232,0.794,18.18,2.22,18.315043
25/01/2020 12:30,24.32056,2.16808,24.41700657,0.85056,0.24808,0.886,23.47,1.92,23.54840334,17.40056,1.70808,17.48419359,0.85056,0.24808,0.886,16.55,1.46,16.61427398
25/01/2020 13:00,23.99256,1.75158,24.0564122,0.86256,0.25158,0.8985,23.13,1.5,23.1785871,17.45256,1.82158,17.5473646,0.86256,0.25158,0.8985,16.59,1.57,16.66412314
25/01/2020 13:30,23.33288,1.53584,23.38337216,1.08288,0.31584,1.128,22.25,1.22,22.28342209,17.03288,1.51584,17.10019801,1.08288,0.31584,1.128,15.95,1.2,15.99507737
25/01/2020 14:00,23.24048,2.11764,23.33675877,1.26048,0.36764,1.313,21.98,1.75,22.04955555,16.56048,0.85764,16.58267301,1.26048,0.36764,1.313,15.3,0.49,15.30784439
25/01/2020 14:30,22.94832,1.52326,22.99881979,0.86832,0.25326,0.9045,22.08,1.27,22.11649385,16.35832,0.87326,16.38161214,0.86832,0.25326,0.9045,15.49,0.62,15.50240304
25/01/2020 15:00,22.65936,1.06898,22.68456113,0.57936,0.16898,0.6035,22.08,0.9,22.09833478,16.15936,0.78898,16.17860949,0.57936,0.16898,0.6035,15.58,0.62,15.59233145
25/01/2020 15:30,22.64344,1.19642,22.67502582,0.67344,0.19642,0.7015,21.97,1,21.99274653,15.96344,0.74642,15.98088106,0.67344,0.19642,0.7015,15.29,0.55,15.29988889
25/01/2020 16:00,22.76112,0.84116,22.77665765,0.38112,0.11116,0.397,22.38,0.73,22.39190255,16.10112,0.72116,16.11726208,0.38112,0.11116,0.397,15.72,0.61,15.73183079
25/01/2020 16:30,23.46728,0.91754,23.48521046,0.19728,0.05754,0.2055,23.27,0.86,23.28588628,16.83728,0.88754,16.86065613,0.19728,0.05754,0.2055,16.64,0.83,16.66068726
25/01/2020 17:00,23.88,0.77,23.89241093,0,0,0,23.88,0.77,23.89241093,18.03,1.46,18.089016,0,0,0,18.03,1.46,18.089016
25/01/2020 17:30,25.12,1.26,25.15158047,0,0,0,25.12,1.26,25.15158047,18.78,1.35,18.82845984,0,0,0,18.78,1.35,18.82845984
25/01/2020 18:00,25.37,1.1,25.39383587,0,0,0,25.37,1.1,25.39383587,18.72,1.26,18.76235593,0,0,0,18.72,1.26,18.76235593
25/01/2020 18:30,25.57,1.15,25.59584732,0,0,0,25.57,1.15,25.59584732,18.23,1.46,18.28837062,0,0,0,18.23,1.46,18.28837062
25/01/2020 19:00,24.97,1.15,24.99646775,0,0,0,24.97,1.15,24.99646775,17.74,1.09,17.77345493,0,0,0,17.74,1.09,17.77345493
25/01/2020 19:30,24.23,0.97,24.24940824,0,0,0,24.23,0.97,24.24940824,17.28,0.88,17.3023929,0,0,0,17.28,0.88,17.3023929
25/01/2020 20:00,23.49,1.27,23.52430658,0,0,0,23.49,1.27,23.52430658,16.5,0.47,16.50669258,0,0,0,16.5,0.47,16.50669258
25/01/2020 20:30,23.02,0.93,23.03877818,0,0,0,23.02,0.93,23.03877818,16.21,0.44,16.21597052,0,0,0,16.21,0.44,16.21597052
25/01/2020 21:00,22.35,0.93,22.36934063,0,0,0,22.35,0.93,22.36934063,15.8,0.44,15.80612539,0,0,0,15.8,0.44,15.80612539
25/01/2020 21:30,21.14,0.48,21.14544868,0,0,0,21.14,0.48,21.14544868,15.19,0.57,15.20069077,0,0,0,15.19,0.57,15.20069077
25/01/2020 22:00,19.64,-0.23,19.6413467,0,0,0,19.64,-0.23,19.6413467,14.31,-0.67,14.32567625,0,0,0,14.31,-0.67,14.32567625
25/01/2020 22:30,18.32,-0.5,18.32682187,0,0,0,18.32,-0.5,18.32682187,13.51,-0.45,13.51749237,0,0,0,13.51,-0.45,13.51749237
25/01/2020 23:00,17.6,-0.44,17.60549914,0,0,0,17.6,-0.44,17.60549914,12.79,-0.51,12.80016406,0,0,0,12.79,-0.51,12.80016406
25/01/2020 23:30,16.46,-0.76,16.47753622,0,0,0,16.46,-0.76,16.47753622,12.02,-0.51,12.0308146,0,0,0,12.02,-0.51,12.0308146
26/01/2020 00:00,15.7,-1.18,15.7442815,0,0,0,15.7,-1.18,15.7442815,11.53,-0.62,11.54665753,0,0,0,11.53,-0.62,11.54665753
26/01/2020 00:30,15.54,-0.67,15.55443667,0,0,0,15.54,-0.67,15.55443667,11.03,-1.4,11.1184936,0,0,0,11.03,-1.4,11.1184936
26/01/2020 01:00,15.75,-0.55,15.75960025,0,0,0,15.75,-0.55,15.75960025,11.16,-1.33,11.23897237,0,0,0,11.16,-1.33,11.23897237
26/01/2020 01:30,15.91,-0.86,15.93322629,0,0,0,15.91,-0.86,15.93322629,11.47,-0.81,11.49856513,0,0,0,11.47,-0.81,11.49856513
26/01/2020 02:00,15.59,-0.86,15.61370232,0,0,0,15.59,-0.86,15.61370232,11.33,-0.78,11.35681734,0,0,0,11.33,-0.78,11.35681734
26/01/2020 02:30,15.18,-1.1,15.21980289,0,0,0,15.18,-1.1,15.21980289,11.18,-0.48,11.19029937,0,0,0,11.18,-0.48,11.19029937
26/01/2020 03:00,14.76,-0.92,14.78864429,0,0,0,14.76,-0.92,14.78864429,10.78,-0.77,10.80746501,0,0,0,10.78,-0.77,10.80746501
26/01/2020 03:30,14.53,-0.92,14.55909681,0,0,0,14.53,-0.92,14.55909681,10.58,-0.77,10.60798284,0,0,0,10.58,-0.77,10.60798284
26/01/2020 04:00,14.18,-1.73,14.28514263,0,0,0,14.18,-1.73,14.28514263,10.49,-0.63,10.50890099,0,0,0,10.49,-0.63,10.50890099
26/01/2020 04:30,14.14,-1.73,14.24543787,0,0,0,14.14,-1.73,14.24543787,10.49,0.4,10.49762354,0,0,0,10.49,0.4,10.49762354
26/01/2020 05:00,14.03,-1.67,14.12904101,0,0,0,14.03,-1.67,14.12904101,10.42,0.43,10.42886859,0,0,0,10.42,0.43,10.42886859
26/01/2020 05:30,13.96,-1.71,14.06434143,0,0,0,13.96,-1.71,14.06434143,10.42,0.49,10.43151475,0,0,0,10.42,0.49,10.43151475
26/01/2020 06:00,14.13,-1.64,14.22485501,0,0,0,14.13,-1.64,14.22485501,10.42,0.41,10.4280631,0,0,0,10.42,0.41,10.4280631
26/01/2020 06:30,14.83,-1.64,14.92040549,0,0,0,14.83,-1.64,14.92040549,11,0.52,11.01228405,0,0,0,11,0.52,11.01228405
26/01/2020 07:00,15.97,-1.12,16.00922547,0,0,0,15.97,-1.12,16.00922547,11.85,0.59,11.86467867,0,0,0,11.85,0.59,11.86467867
26/01/2020 07:30,17.01,-0.89,17.03326745,0,0,0,17.01,-0.89,17.03326745,12.57,0.63,12.58577769,0,0,0,12.57,0.63,12.58577769
26/01/2020 08:00,18.00392,-0.53594,18.01189515,0.01392,0.00406,0.0145,17.99,-0.54,17.99810268,13.29392,0.68406,13.31150807,0.01392,0.00406,0.0145,13.28,0.68,13.29739824
26/01/2020 08:30,19.20752,-0.30864,19.20999956,0.34752,0.10136,0.362,18.86,-0.41,18.864456,14.15752,0.93136,14.18812193,0.34752,0.10136,0.362,13.81,0.83,13.83491959
26/01/2020 09:00,19.93264,-0.12048,19.93300411,0.99264,0.28952,1.034,18.94,-0.41,18.94443718,14.73264,1.21952,14.78302778,0.99264,0.28952,1.034,13.74,0.93,13.77143783
26/01/2020 09:30,20.86224,3.14482,21.09793712,1.42224,0.41482,1.4815,19.44,2.73,19.63075393,15.35224,1.20482,15.39944363,1.42224,0.41482,1.4815,13.93,0.79,13.95238331
26/01/2020 10:00,21.52984,3.72162,21.84912964,2.91984,0.85162,3.0415,18.61,2.87,18.83000266,15.66984,0.35162,15.67378455,2.91984,0.85162,3.0415,12.75,-0.5,12.75980016
26/01/2020 10:30,21.75456,2.62258,21.91206989,3.57456,1.04258,3.7235,18.18,1.58,18.24852871,16.74456,3.92258,17.19787555,3.57456,1.04258,3.7235,13.17,2.88,13.48122027
26/01/2020 11:00,21.95128,0.23204,21.95250638,2.68128,0.78204,2.793,19.27,-0.55,19.27784739,16.84128,3.62204,17.22637181,2.68128,0.78204,2.793,14.16,2.84,14.44199432
26/01/2020 11:30,22.10456,0.98758,22.12661038,2.01456,0.58758,2.0985,20.09,0.4,20.09398169,17.01456,3.19758,17.31241664,2.01456,0.58758,2.0985,15,2.61,15.22537684
26/01/2020 12:00,23.06344,1.19142,23.09419291,1.51344,0.44142,1.5765,21.55,0.75,21.56304709,17.39344,2.78142,17.61442739,1.51344,0.44142,1.5765,15.88,2.34,16.05147968
26/01/2020 12:30,23.40776,1.08768,23.43301679,0.67776,0.19768,0.706,22.73,0.89,22.74741744,17.45776,2.27768,17.60571528,0.67776,0.19768,0.706,16.78,2.08,16.90842394
26/01/2020 13:00,23.54824,0.86282,23.56404179,0.55824,0.16282,0.5815,22.99,0.7,23.00065434,17.14824,2.16282,17.28409458,0.55824,0.16282,0.5815,16.59,2,16.71011969
26/01/2020 13:30,23.28952,0.96986,23.30970549,0.47952,0.13986,0.4995,22.81,0.83,22.82509584,16.73952,2.31986,16.89950533,0.47952,0.13986,0.4995,16.26,2.18,16.40548689
26/01/2020 14:00,23.57192,3.18806,23.78653272,0.54192,0.15806,0.5645,23.03,3.03,23.2284696,16.18192,-0.11194,16.18230717,0.54192,0.15806,0.5645,15.64,-0.27,15.64233039
26/01/2020 14:30,23.17448,3.26964,23.40399686,0.68448,0.19964,0.713,22.49,3.07,22.69856824,15.84448,-0.58036,15.8551053,0.68448,0.19964,0.713,15.16,-0.78,15.1800527
26/01/2020 15:00,22.87032,2.95426,23.06033801,0.46032,0.13426,0.4795,22.41,2.82,22.58673283,15.72032,-0.48574,15.72782262,0.46032,0.13426,0.4795,15.26,-0.62,15.27258983
26/01/2020 15:30,23.00632,2.74976,23.1700656,0.37632,0.10976,0.392,22.63,2.64,22.78346988,15.83632,-0.32024,15.83955759,0.37632,0.10976,0.392,15.46,-0.43,15.46597879
26/01/2020 16:00,23.53976,2.75868,23.70085687,0.26976,0.07868,0.281,23.27,2.68,23.42381907,16.16976,-0.35132,16.17357611,0.26976,0.07868,0.281,15.9,-0.43,15.9058134
26/01/2020 16:30,24.00864,2.92752,24.18646663,0.12864,0.03752,0.134,23.88,2.89,24.05424079,16.48864,-0.39248,16.49331045,0.12864,0.03752,0.134,16.36,-0.43,16.36565
26/01/2020 17:00,24.22,3.28,24.44108836,0,0,0,24.22,3.28,24.44108836,17.44,-0.43,17.44530023,0,0,0,17.44,-0.43,17.44530023
26/01/2020 17:30,25.84,3.25,26.04358078,0,0,0,25.84,3.25,26.04358078,19,0.36,19.00341022,0,0,0,19,0.36,19.00341022
26/01/2020 18:00,26.03,3.15,26.21990465,0,0,0,26.03,3.15,26.21990465,19.26,0.42,19.26457889,0,0,0,19.26,0.42,19.26457889
26/01/2020 18:30,25.83,3.05,26.00944828,0,0,0,25.83,3.05,26.00944828,19.18,0.55,19.1878842,0,0,0,19.18,0.55,19.1878842
26/01/2020 19:00,25.36,3.05,25.54275044,0,0,0,25.36,3.05,25.54275044,18.68,0,18.68,0,0,0,18.68,0,18.68
26/01/2020 19:30,24.72,0.62,24.72777386,0,0,0,24.72,0.62,24.72777386,18.33,2.51,18.50105402,0,0,0,18.33,2.51,18.50105402
26/01/2020 20:00,24.19,0.46,24.19437331,0,0,0,24.19,0.46,24.19437331,17.7,2.3,17.84880948,0,0,0,17.7,2.3,17.84880948
26/01/2020 20:30,23.65,0.46,23.65447315,0,0,0,23.65,0.46,23.65447315,17.16,1.83,17.2573028,0,0,0,17.16,1.83,17.2573028
26/01/2020 21:00,22.8,-0.46,22.80463988,0,0,0,22.8,-0.46,22.80463988,16.64,2.03,16.7633678,0,0,0,16.64,2.03,16.7633678
26/01/2020 21:30,21.85,0.58,21.85769658,0,0,0,21.85,0.58,21.85769658,15.86,1.24,15.9084003,0,0,0,15.86,1.24,15.9084003
26/01/2020 22:00,20.56,1.63,20.62451212,0,0,0,20.56,1.63,20.62451212,14.57,-0.89,14.59715726,0,0,0,14.57,-0.89,14.59715726
26/01/2020 22:30,19.09,0.11,19.09031692,0,0,0,19.09,0.11,19.09031692,13.84,0.27,13.84263342,0,0,0,13.84,0.27,13.84263342
26/01/2020 23:00,17.66,-1.04,17.69059637,0,0,0,17.66,-1.04,17.69059637,12.94,0.81,12.96532684,0,0,0,12.94,0.81,12.96532684
26/01/2020 23:30,16.58,-0.76,16.59740944,0,0,0,16.58,-0.76,16.59740944,12.16,0.12,12.16059209,0,0,0,12.16,0.12,12.16059209
27/01/2020 00:00,15.87,0.57,15.880233,0,0,0,15.87,0.57,15.880233,11.57,-1.14,11.62602684,0,0,0,11.57,-1.14,11.62602684
27/01/2020 00:30,15.8,0.87,15.8239344,0,0,0,15.8,0.87,15.8239344,11.53,-1.54,11.63239012,0,0,0,11.53,-1.54,11.63239012
27/01/2020 01:00,16.08,0.67,16.09395228,0,0,0,16.08,0.67,16.09395228,11.76,-1.36,11.83837827,0,0,0,11.76,-1.36,11.83837827
27/01/2020 01:30,16.19,-1.77,16.28646677,0,0,0,16.19,-1.77,16.28646677,12.29,1.1,12.33912882,0,0,0,12.29,1.1,12.33912882
27/01/2020 02:00,15.83,-2.17,15.97804118,0,0,0,15.83,-2.17,15.97804118,12.14,1.68,12.25569255,0,0,0,12.14,1.68,12.25569255
27/01/2020 02:30,15.6,-2.25,15.76142443,0,0,0,15.6,-2.25,15.76142443,12,1.68,12.11702934,0,0,0,12,1.68,12.11702934
27/01/2020 03:00,15.43,-2.52,15.63442676,0,0,0,15.43,-2.52,15.63442676,11.92,1.9,12.07047638,0,0,0,11.92,1.9,12.07047638
27/01/2020 03:30,15.18,-2.26,15.34731247,0,0,0,15.18,-2.26,15.34731247,11.7,1.6,11.80889495,0,0,0,11.7,1.6,11.80889495
27/01/2020 04:00,14.78,-2.21,14.9443133,0,0,0,14.78,-2.21,14.9443133,11.37,1.51,11.46982999,0,0,0,11.37,1.51,11.46982999
27/01/2020 04:30,14.7,-1.54,14.78044654,0,0,0,14.7,-1.54,14.78044654,11.07,0.78,11.09744565,0,0,0,11.07,0.78,11.09744565
27/01/2020 05:00,14.7,-1.46,14.77232548,0,0,0,14.7,-1.46,14.77232548,11.04,0.59,11.05575416,0,0,0,11.04,0.59,11.05575416
27/01/2020 05:30,15.64,-1.03,15.67387955,0,0,0,15.64,-1.03,15.67387955,11.72,0.7,11.74088583,0,0,0,11.72,0.7,11.74088583
27/01/2020 06:00,16.8,-0.68,16.81375627,0,0,0,16.8,-0.68,16.81375627,12.54,1,12.57980922,0,0,0,12.54,1,12.57980922
27/01/2020 06:30,19.68,0.74,19.69390769,0,0,0,19.68,0.74,19.69390769,14.65,1.72,14.75062372,0,0,0,14.65,1.72,14.75062372
27/01/2020 07:00,23.36,1.81,23.43001707,0,0,0,23.36,1.81,23.43001707,17.55,3.32,17.86126815,0,0,0,17.55,3.32,17.86126815
27/01/2020 07:30,26.4,3.47,26.62707081,0,0,0,26.4,3.47,26.62707081,19.55,3.14,19.80055807,0,0,0,19.55,3.14,19.80055807
27/01/2020 08:00,27.45056,3.05308,27.61982154,0.01056,0.00308,0.011,27.44,3.05,27.60898586,20.35056,4.60308,20.86465044,0.01056,0.00308,0.011,20.34,4.6,20.85367114
27/01/2020 08:30,26.81368,2.16274,26.90075983,0.28368,0.08274,0.2955,26.53,2.08,26.61141297,21.30368,5.97274,22.12510801,0.28368,0.08274,0.2955,21.02,5.89,21.82962437
27/01/2020 09:00,26.78344,2.44142,26.89448252,1.03344,0.30142,1.0765,25.75,2.14,25.83877126,20.79344,6.02142,21.64773997,1.03344,0.30142,1.0765,19.76,5.72,20.57124206
27/01/2020 09:30,27.43824,3.66782,27.68230333,2.35824,0.68782,2.4565,25.08,2.98,25.25642097,21.15824,6.11782,22.02495951,2.35824,0.68782,2.4565,18.8,5.43,19.56846698
27/01/2020 10:00,27.89336,3.47848,28.10941755,3.66336,1.06848,3.816,24.23,2.41,24.34955852,20.71336,7.19848,21.92855209,3.66336,1.06848,3.816,17.05,6.13,18.11848228
27/01/2020 10:30,28.90528,2.01404,28.97536141,5.22528,1.52404,5.443,23.68,0.49,23.68506914,18.95528,9.45404,21.18210358,5.22528,1.52404,5.443,13.73,7.93,15.855529
27/01/2020 11:00,27.25128,4.98954,27.70429156,5.14128,1.49954,5.3555,22.11,3.49,22.38374857,20.48128,6.92954,21.62177965,5.14128,1.49954,5.3555,15.34,5.43,16.27269185
27/01/2020 11:30,25.09496,5.75978,25.74746751,5.96496,1.73978,6.2135,19.13,4.02,19.54782085,22.94496,6.32978,23.80204412,5.96496,1.73978,6.2135,16.98,4.59,17.58944286
27/01/2020 12:00,24.7744,4.5867,25.19541054,3.0744,0.8967,3.2025,21.7,3.69,22.01149927,23.9044,5.7867,24.59484166,3.0744,0.8967,3.2025,20.83,4.89,21.39628472
27/01/2020 12:30,24.866,5.288,25.42205539,3.936,1.148,4.1,20.93,4.14,21.33552202,24.296,5.898,25.00164035,3.936,1.148,4.1,20.36,4.75,20.90674771
27/01/2020 13:00,24.15896,4.29178,24.537211,3.22896,0.94178,3.3635,20.93,3.35,21.19640064,24.13896,5.94178,24.85948792,3.22896,0.94178,3.3635,20.91,5,21.49949069
27/01/2020 13:30,24.16096,3.42028,24.40185041,1.68096,0.49028,1.751,22.48,2.93,22.67014116,24.40096,5.77028,25.07395023,1.68096,0.49028,1.751,22.72,5.28,23.32545391
27/01/2020 14:00,24.11128,2.83954,24.27790787,1.30128,0.37954,1.3555,22.81,2.46,22.94226885,24.24128,5.48954,24.85507404,1.30128,0.37954,1.3555,22.94,5.11,23.50224883
27/01/2020 14:30,23.71136,2.60748,23.85429825,0.95136,0.27748,0.991,22.76,2.33,22.87895321,24.03136,5.59748,24.67464378,0.95136,0.27748,0.991,23.08,5.32,23.68520213
27/01/2020 15:00,24.03656,2.87608,24.20801629,0.70656,0.20608,0.736,23.33,2.67,23.48228694,24.14656,5.36608,24.73562561,0.70656,0.20608,0.736,23.44,5.16,24.0012333
27/01/2020 15:30,24.60216,2.95688,24.77921339,0.57216,0.16688,0.596,24.03,2.79,24.1914241,23.23216,5.09688,23.78468928,0.57216,0.16688,0.596,22.66,4.93,23.19009487
27/01/2020 16:00,25.4244,3.2292,25.62865287,0.3744,0.1092,0.39,25.05,3.12,25.24355165,24.0844,5.0392,24.6059314,0.3744,0.1092,0.39,23.71,4.93,24.21712204
27/01/2020 16:30,25.59216,2.77188,25.74183312,0.21216,0.06188,0.221,25.38,2.71,25.52427276,25.44216,5.29188,25.98667927,0.21216,0.06188,0.221,25.23,5.23,25.76636955
27/01/2020 17:00,26.21,2.71,26.34972865,0,0,0,26.21,2.71,26.34972865,26.11,5.31,26.64447785,0,0,0,26.11,5.31,26.64447785
27/01/2020 17:30,25.27,2.55,25.39833459,0,0,0,25.27,2.55,25.39833459,26.66,4.65,27.0624851,0,0,0,26.66,4.65,27.0624851
27/01/2020 18:00,24.03,2.55,24.16492086,0,0,0,24.03,2.55,24.16492086,28.33,4.81,28.73543109,0,0,0,28.33,4.81,28.73543109
27/01/2020 18:30,24.43,2.79,24.58879826,0,0,0,24.43,2.79,24.58879826,28.63,5,29.06332569,0,0,0,28.63,5,29.06332569
27/01/2020 19:00,23.92,2.75,24.07756009,0,0,0,23.92,2.75,24.07756009,28.05,4.92,28.47821799,0,0,0,28.05,4.92,28.47821799
27/01/2020 19:30,22.55,2.24,22.66098189,0,0,0,22.55,2.24,22.66098189,26.56,4.31,26.90742834,0,0,0,26.56,4.31,26.90742834
27/01/2020 20:00,21.63,1.87,21.71068401,0,0,0,21.63,1.87,21.71068401,25.57,3.79,25.84935202,0,0,0,25.57,3.79,25.84935202
27/01/2020 20:30,20.76,1.38,20.80581649,0,0,0,20.76,1.38,20.80581649,24.57,3.26,24.78532832,0,0,0,24.57,3.26,24.78532832
27/01/2020 21:00,19.92,0.99,19.94458573,0,0,0,19.92,0.99,19.94458573,23.59,2.82,23.75795656,0,0,0,23.59,2.82,23.75795656
27/01/2020 21:30,18.87,0.94,18.89339832,0,0,0,18.87,0.94,18.89339832,22.24,2.33,22.36171952,0,0,0,22.24,2.33,22.36171952
27/01/2020 22:00,17.92,1,17.9478801,0,0,0,17.92,1,17.9478801,21,1.91,21.08668063,0,0,0,21,1.91,21.08668063
27/01/2020 22:30,16.31,0.92,16.33592666,0,0,0,16.31,0.92,16.33592666,19.25,1.25,19.29054172,0,0,0,19.25,1.25,19.29054172
27/01/2020 23:00,15.62,0.39,15.624868,0,0,0,15.62,0.39,15.624868,18.36,1.3,18.40596642,0,0,0,18.36,1.3,18.40596642
27/01/2020 23:30,14.47,0.05,14.47008639,0,0,0,14.47,0.05,14.47008639,17.05,1.17,17.09009655,0,0,0,17.05,1.17,17.09009655
28/01/2020 00:00,13.72,-0.36,13.72472222,0,0,0,13.72,-0.36,13.72472222,16.19,0.87,16.21335869,0,0,0,16.19,0.87,16.21335869
28/01/2020 00:30,13.1,-0.64,13.11562427,0,0,0,13.1,-0.64,13.11562427,15.57,0.44,15.57621584,0,0,0,15.57,0.44,15.57621584
28/01/2020 01:00,13.29,-0.61,13.30399188,0,0,0,13.29,-0.61,13.30399188,15.83,0.44,15.83611379,0,0,0,15.83,0.44,15.83611379
28/01/2020 01:30,13.6,-0.53,13.61032329,0,0,0,13.6,-0.53,13.61032329,16.15,0.48,16.15713155,0,0,0,16.15,0.48,16.15713155
28/01/2020 02:00,13.29,-0.67,13.30687792,0,0,0,13.29,-0.67,13.30687792,15.85,0.43,15.85583173,0,0,0,15.85,0.43,15.85583173
28/01/2020 02:30,13.03,-0.61,13.04427077,0,0,0,13.03,-0.61,13.04427077,15.59,0.48,15.5973876,0,0,0,15.59,0.48,15.5973876
28/01/2020 03:00,12.97,-0.55,12.98165629,0,0,0,12.97,-0.55,12.98165629,15.5,0.51,15.50838805,0,0,0,15.5,0.51,15.50838805
28/01/2020 03:30,12.49,-0.31,12.49384649,0,0,0,12.49,-0.31,12.49384649,14.77,-0.67,14.78518853,0,0,0,14.77,-0.67,14.78518853
28/01/2020 04:00,12.37,-0.85,12.39916933,0,0,0,12.37,-0.85,12.39916933,14.77,0.34,14.77391282,0,0,0,14.77,0.34,14.77391282
28/01/2020 04:30,12.12,-0.93,12.15562833,0,0,0,12.12,-0.93,12.15562833,14.54,0,14.54,0,0,0,14.54,0,14.54
28/01/2020 05:00,12.5,0.16,12.50102396,0,0,0,12.5,0.16,12.50102396,14.67,-1.31,14.72837398,0,0,0,14.67,-1.31,14.72837398
28/01/2020 05:30,13.2,-0.48,13.20872439,0,0,0,13.2,-0.48,13.20872439,15.85,0.64,15.86291587,0,0,0,15.85,0.64,15.86291587
28/01/2020 06:00,14.12,2.25,14.29814324,0,0,0,14.12,2.25,14.29814324,16.83,0.94,16.8562303,0,0,0,16.83,0.94,16.8562303
28/01/2020 06:30,16.18,0.86,16.20283926,0,0,0,16.18,0.86,16.20283926,19.27,2.03,19.37663025,0,0,0,19.27,2.03,19.37663025
28/01/2020 07:00,18.54,2.14,18.66309728,0,0,0,18.54,2.14,18.66309728,21.94,2.87,22.126918,0,0,0,21.94,2.87,22.126918
28/01/2020 07:30,20.66,2.32,20.78985329,0,0,0,20.66,2.32,20.78985329,24.67,4.13,25.01331246,0,0,0,24.67,4.13,25.01331246
28/01/2020 08:00,21.88912,2.74016,22.0599649,0.06912,0.02016,0.072,21.82,2.72,21.98887901,26.10912,5.02016,26.58736831,0.06912,0.02016,0.072,26.04,5,26.51568592
28/01/2020 08:30,22.78928,2.91354,22.97476873,0.38928,0.11354,0.4055,22.4,2.8,22.5743217,27.14928,5.35354,27.67207609,0.38928,0.11354,0.4055,26.76,5.24,27.2682086
28/01/2020 09:00,22.87096,3.37028,23.11794971,1.20096,0.35028,1.251,21.67,3.02,21.87942641,27.37096,5.91028,28.00180103,1.20096,0.35028,1.251,26.17,5.56,26.75411183
28/01/2020 09:30,22.9244,3.8667,23.24821465,2.5944,0.7567,2.7025,20.33,3.11,20.56650189,27.4944,6.4867,28.24923553,2.5944,0.7567,2.7025,24.9,5.73,25.55079059
28/01/2020 10:00,22.75016,3.82588,23.06961503,2.66016,0.77588,2.771,20.09,3.05,20.32020177,27.20016,6.08588,27.87268626,2.66016,0.77588,2.771,24.54,5.31,25.10792106
28/01/2020 10:30,23.1716,4.0363,23.52051794,3.3816,0.9863,3.5225,19.79,3.05,20.02365102,27.5816,6.8363,28.41618652,3.3816,0.9863,3.5225,24.2,5.85,24.89703798
28/01/2020 11:00,23.5032,4.8426,23.99689949,5.0832,1.4826,5.295,18.42,3.36,18.72394189,27.8232,7.3326,28.77320769,5.0832,1.4826,5.295,22.74,5.85,23.4804195
28/01/2020 11:30,23.7352,5.7786,24.42850665,6.4752,1.8886,6.745,17.26,3.89,17.69292797,27.9952,8.1486,29.15700439,6.4752,1.8886,6.745,21.52,6.26,22.41200571
28/01/2020 12:00,23.37088,5.91734,24.1083584,6.95088,2.02734,7.2405,16.42,3.89,16.87449258,27.63088,8.21734,28.82690074,6.95088,2.02734,7.2405,20.68,6.19,21.58653516
28/01/2020 12:30,23.0384,6.3212,23.88986069,8.4384,2.4612,8.79,14.6,3.86,15.10164229,27.2584,8.5912,28.58022197,8.4384,2.4612,8.79,18.82,6.13,19.79316296
28/01/2020 13:00,22.48784,5.37562,23.12142379,6.56784,1.91562,6.8415,15.92,3.46,16.29165431,26.65784,7.61562,27.72432328,6.56784,1.91562,6.8415,20.09,5.7,20.88296195
28/01/2020 13:30,23.01344,5.67642,23.70316782,7.15344,2.08642,7.4515,15.86,3.59,16.26123304,27.24344,7.96642,28.38430677,7.15344,2.08642,7.4515,20.09,5.88,20.93280918
28/01/2020 14:00,22.64288,4.58584,23.10259603,4.68288,1.36584,4.878,17.96,3.22,18.2463695,26.84288,6.96584,27.73198755,4.68288,1.36584,4.878,22.16,5.6,22.85663142
28/01/2020 14:30,22.9224,3.6332,23.20854506,2.1024,0.6132,2.19,20.82,3.02,21.03788963,27.1424,6.0532,27.80919107,2.1024,0.6132,2.19,25.04,5.44,25.62411364
28/01/2020 15:00,22.65976,3.76368,22.97019831,2.54976,0.74368,2.656,20.11,3.02,20.33549852,26.92976,6.18368,27.63059666,2.54976,0.74368,2.656,24.38,5.44,24.97955164
28/01/2020 15:30,22.20344,2.60642,22.35589795,0.67344,0.19642,0.7015,21.53,2.41,21.66446399,26.49344,4.98642,26.95861175,0.67344,0.19642,0.7015,25.82,4.79,26.26055026
28/01/2020 16:00,23.42968,3.66824,23.71509835,0.43968,0.12824,0.458,22.99,3.54,23.26094796,27.50968,4.53824,27.88150132,0.43968,0.12824,0.458,27.07,4.41,27.42686639
28/01/2020 16:30,23.97016,3.11338,24.17150606,0.32016,0.09338,0.3335,23.65,3.02,23.8420406,28.47016,5.65338,29.02603514,0.32016,0.09338,0.3335,28.15,5.56,28.69383383
28/01/2020 17:00,24.60392,3.28906,24.82278782,0.13392,0.03906,0.1395,24.47,3.25,24.68488201,29.06392,5.72906,29.62319318,0.13392,0.03906,0.1395,28.93,5.69,29.48425003
28/01/2020 17:30,25.35,3.25,25.55748423,0,0,0,25.35,3.25,25.55748423,29.86,5.65,30.38983547,0,0,0,29.86,5.65,30.38983547
28/01/2020 18:00,25.43,3.25,25.63683678,0,0,0,25.43,3.25,25.63683678,29.92,5.61,30.44139451,0,0,0,29.92,5.61,30.44139451
28/01/2020 18:30,24.63,3.05,24.81812644,0,0,0,24.63,3.05,24.81812644,28.76,4.41,29.09614579,0,0,0,28.76,4.41,29.09614579
28/01/2020 19:00,23.47,2.28,23.58048558,0,0,0,23.47,2.28,23.58048558,27.65,4.45,28.00580297,0,0,0,27.65,4.45,28.00580297
28/01/2020 19:30,22.7,1.95,22.78360156,0,0,0,22.7,1.95,22.78360156,26.74,4.02,27.04048816,0,0,0,26.74,4.02,27.04048816
28/01/2020 20:00,21.64,1.63,21.7013018,0,0,0,21.64,1.63,21.7013018,25.61,3.66,25.87020874,0,0,0,25.61,3.66,25.87020874
28/01/2020 20:30,21.2,1.57,21.25805494,0,0,0,21.2,1.57,21.25805494,25.04,3.46,25.27791922,0,0,0,25.04,3.46,25.27791922
28/01/2020 21:00,20.66,1.47,20.71223069,0,0,0,20.66,1.47,20.71223069,24.41,3.3,24.63205432,0,0,0,24.41,3.3,24.63205432
28/01/2020 21:30,19.59,1.31,19.63375155,0,0,0,19.59,1.31,19.63375155,22.97,2.68,23.12581458,0,0,0,22.97,2.68,23.12581458
28/01/2020 22:00,18.44,0.94,18.46394324,0,0,0,18.44,0.94,18.46394324,21.66,2.11,21.76252972,0,0,0,21.66,2.11,21.76252972
28/01/2020 22:30,16.92,0.43,16.92546307,0,0,0,16.92,0.43,16.92546307,19.88,1.59,19.94348264,0,0,0,19.88,1.59,19.94348264
28/01/2020 23:00,15.67,0.27,15.67232593,0,0,0,15.67,0.27,15.67232593,18.45,1.19,18.48833686,0,0,0,18.45,1.19,18.48833686
28/01/2020 23:30,14.08,-2.66,14.32906138,0,0,0,14.08,-2.66,14.32906138,17.46,3.1,17.73306516,0,0,0,17.46,3.1,17.73306516
29/01/2020 00:00,13.34,-1.84,13.46629867,0,0,0,13.34,-1.84,13.46629867,16.35,2.16,16.49206173,0,0,0,16.35,2.16,16.49206173
29/01/2020 00:30,13.38,-0.46,13.38790499,0,0,0,13.38,-0.46,13.38790499,15.88,0.52,15.88851157,0,0,0,15.88,0.52,15.88851157
29/01/2020 01:00,13.53,-0.56,13.5415841,0,0,0,13.53,-0.56,13.5415841,16.1,0.52,16.10839533,0,0,0,16.1,0.52,16.10839533
29/01/2020 01:30,13.65,-0.68,13.66692723,0,0,0,13.65,-0.68,13.66692723,16.27,0.43,16.27568125,0,0,0,16.27,0.43,16.27568125
29/01/2020 02:00,13.52,-0.65,13.53561598,0,0,0,13.52,-0.65,13.53561598,16.1,0.43,16.10574121,0,0,0,16.1,0.43,16.10574121
29/01/2020 02:30,13.52,-0.65,13.53561598,0,0,0,13.52,-0.65,13.53561598,16.1,0.43,16.10574121,0,0,0,16.1,0.43,16.10574121
29/01/2020 03:00,13.32,-0.65,13.33585018,0,0,0,13.32,-0.65,13.33585018,15.79,0.43,15.79585389,0,0,0,15.79,0.43,15.79585389
29/01/2020 03:30,13.05,-0.78,13.07328956,0,0,0,13.05,-0.78,13.07328956,15.55,0.43,15.5559442,0,0,0,15.55,0.43,15.5559442
29/01/2020 04:00,12.94,-0.68,12.95785476,0,0,0,12.94,-0.68,12.95785476,15.37,0.43,15.37601379,0,0,0,15.37,0.43,15.37601379
29/01/2020 04:30,12.64,-0.76,12.66282749,0,0,0,12.64,-0.76,12.66282749,15.09,0.46,15.09700964,0,0,0,15.09,0.46,15.09700964
29/01/2020 05:00,12.68,-0.73,12.70099602,0,0,0,12.68,-0.73,12.70099602,15.09,0.41,15.09556889,0,0,0,15.09,0.41,15.09556889
29/01/2020 05:30,13.23,-0.6,13.24359845,0,0,0,13.23,-0.6,13.24359845,15.79,0.48,15.79729407,0,0,0,15.79,0.48,15.79729407
29/01/2020 06:00,13.81,-1.63,13.90586207,0,0,0,13.81,-1.63,13.90586207,16.88,1.94,16.99111533,0,0,0,16.88,1.94,16.99111533
29/01/2020 06:30,16.38,1.54,16.45223389,0,0,0,16.38,1.54,16.45223389,19.2,1.79,19.28325958,0,0,0,19.2,1.79,19.28325958
29/01/2020 07:00,18.88,2.49,19.0434897,0,0,0,18.88,2.49,19.0434897,22.03,3.2,22.26119718,0,0,0,22.03,3.2,22.26119718
29/01/2020 07:30,21.01,2.26,21.13120205,0,0,0,21.01,2.26,21.13120205,24.89,4.35,25.26726341,0,0,0,24.89,4.35,25.26726341
29/01/2020 08:00,22.31928,2.60604,22.47090795,0.08928,0.02604,0.093,22.23,2.58,22.3792158,26.41928,4.79604,26.85107736,0.08928,0.02604,0.093,26.33,4.77,26.75858367
29/01/2020 08:30,23.26896,4.19678,23.64439599,0.46896,0.13678,0.4885,22.8,4.06,23.15866145,27.27896,4.58678,27.66189092,0.46896,0.13678,0.4885,26.81,4.45,27.17680261
29/01/2020 09:00,23.68384,6.27612,24.50130526,1.08384,0.31612,1.129,22.6,5.96,23.3726678,27.39384,3.36612,27.59987742,1.08384,0.31612,1.129,26.31,3.05,26.4861964
29/01/2020 09:30,23.79664,4.47902,24.2144935,2.15664,0.62902,2.2465,21.64,3.85,21.97981119,28.24664,6.29902,28.94046171,2.15664,0.62902,2.2465,26.09,5.67,26.69900747
29/01/2020 10:00,23.28152,4.56586,23.72501319,3.79152,1.10586,3.9495,19.49,3.46,19.7947392,27.97152,7.27586,28.90231945,3.79152,1.10586,3.9495,24.18,6.17,24.95478511
29/01/2020 10:30,23.35504,4.58022,23.79992245,5.07504,1.48022,5.2865,18.28,3.1,18.54099242,27.97504,7.97022,29.08826688,5.07504,1.48022,5.2865,22.9,6.49,23.80189278
29/01/2020 11:00,23.12192,4.68806,23.59239477,5.58192,1.62806,5.8145,17.54,3.06,17.80492067,27.73192,8.11806,28.89571396,5.58192,1.62806,5.8145,22.15,6.49,23.08121747
29/01/2020 11:30,23.0652,6.8011,24.04700423,6.8952,2.0111,7.1825,16.17,4.79,16.86454862,27.2152,6.7111,28.03044727,6.8952,2.0111,7.1825,20.32,4.7,20.85647142
29/01/2020 12:00,23.26976,5.89118,24.00391077,7.64976,2.23118,7.9685,15.62,3.66,16.04306704,27.70976,8.34118,28.93796957,7.64976,2.23118,7.9685,20.06,6.11,20.96987601
29/01/2020 12:30,22.6708,5.6044,23.35325399,7.4208,2.1644,7.73,15.25,3.44,15.63317306,27.1008,8.0244,28.26383477,7.4208,2.1644,7.73,19.68,5.86,20.53392315
29/01/2020 13:00,22.85992,4.67956,23.33397146,4.96992,1.44956,5.177,17.89,3.23,18.17924641,27.31992,7.14956,28.23994046,4.96992,1.44956,5.177,22.35,5.7,23.06539616
29/01/2020 13:30,22.54056,3.10808,22.75383498,1.81056,0.52808,1.886,20.73,2.58,20.88993298,27.13056,5.73808,27.73072029,1.81056,0.52808,1.886,25.32,5.21,25.85046421
29/01/2020 14:00,22.2452,4.5486,22.70547698,5.7552,1.6786,5.995,16.49,2.87,16.73789115,26.7452,7.1186,27.6763471,5.7552,1.6786,5.995,20.99,5.44,21.68348911
29/01/2020 14:30,21.794,3.497,22.07277611,3.384,0.987,3.525,18.41,2.51,18.58031754,26.304,6.097,27.0013671,3.384,0.987,3.525,22.92,5.11,23.4827277
29/01/2020 15:00,21.5392,2.2156,21.65285247,0.7392,0.2156,0.77,20.8,2,20.89593262,26.1492,4.8556,26.59619356,0.7392,0.2156,0.77,25.41,4.64,25.83017034
29/01/2020 15:30,21.43472,2.05846,21.53333414,0.47472,0.13846,0.4945,20.96,1.92,21.04775522,26.27472,4.83846,26.71650438,0.47472,0.13846,0.4945,25.8,4.7,26.22460677
29/01/2020 16:00,22.272,3.4985,22.54509894,0.372,0.1085,0.3875,21.9,3.39,22.16082354,26.542,3.4985,26.77157571,0.372,0.1085,0.3875,26.17,3.39,26.38865286
29/01/2020 16:30,23.84648,5.38564,24.44708012,0.15648,0.04564,0.163,23.69,5.34,24.28439211,27.76648,2.52564,27.88110954,0.15648,0.04564,0.163,27.61,2.48,27.72115618
29/01/2020 17:00,24.62,3.95,24.93485312,0,0,0,24.62,3.95,24.93485312,29.07,4.9,29.48007632,0,0,0,29.07,4.9,29.48007632
29/01/2020 17:30,25.32,3.86,25.61253599,0,0,0,25.32,3.86,25.61253599,29.87,5.27,30.33133363,0,0,0,29.87,5.27,30.33133363
29/01/2020 18:00,25.05,3.04,25.23378886,0,0,0,25.05,3.04,25.23378886,29.61,5.56,30.12749077,0,0,0,29.61,5.56,30.12749077
29/01/2020 18:30,24.75,3.17,24.95218227,0,0,0,24.75,3.17,24.95218227,29,4.6,29.3625612,0,0,0,29,4.6,29.3625612
29/01/2020 19:00,23.82,2.33,23.93368547,0,0,0,23.82,2.33,23.93368547,28.05,4.64,28.43118183,0,0,0,28.05,4.64,28.43118183
29/01/2020 19:30,23.21,2.19,23.31309074,0,0,0,23.21,2.19,23.31309074,27.26,4.44,27.61921795,0,0,0,27.26,4.44,27.61921795
29/01/2020 20:00,22.24,2.08,22.33705442,0,0,0,22.24,2.08,22.33705442,26.2,4.14,26.52507493,0,0,0,26.2,4.14,26.52507493
29/01/2020 20:30,22.11,1.93,22.19407579,0,0,0,22.11,1.93,22.19407579,25.92,3.89,26.2102747,0,0,0,25.92,3.89,26.2102747
29/01/2020 21:00,21.34,1.88,21.42265156,0,0,0,21.34,1.88,21.42265156,25.03,3.78,25.31381639,0,0,0,25.03,3.78,25.31381639
29/01/2020 21:30,20.71,2.02,20.8082796,0,0,0,20.71,2.02,20.8082796,24.02,3.38,24.25664445,0,0,0,24.02,3.38,24.25664445
29/01/2020 22:00,18.85,1.46,18.90645657,0,0,0,18.85,1.46,18.90645657,22.02,2.91,22.21144975,0,0,0,22.02,2.91,22.21144975
29/01/2020 22:30,16.65,0.51,16.65780898,0,0,0,16.65,0.51,16.65780898,19.51,1.72,19.58567078,0,0,0,19.51,1.72,19.58567078
29/01/2020 23:00,15.55,2.61,15.76751724,0,0,0,15.55,2.61,15.76751724,17.87,0.14,17.8705484,0,0,0,17.87,0.14,17.8705484
29/01/2020 23:30,14.53,2.5,14.74350365,0,0,0,14.53,2.5,14.74350365,16.24,-1.6,16.31862739,0,0,0,16.24,-1.6,16.31862739
30/01/2020 00:00,13.7,2.4,13.90863041,0,0,0,13.7,2.4,13.90863041,15.38,-1.77,15.48151478,0,0,0,15.38,-1.77,15.48151478
30/01/2020 00:30,13.32,2.09,13.48297074,0,0,0,13.32,2.09,13.48297074,15.03,-2.01,15.16380559,0,0,0,15.03,-2.01,15.16380559
30/01/2020 01:00,13.45,1.59,13.54365534,0,0,0,13.45,1.59,13.54365534,15.19,-1.8,15.29627732,0,0,0,15.19,-1.8,15.29627732
30/01/2020 01:30,13.39,-0.36,13.39483856,0,0,0,13.39,-0.36,13.39483856,15.95,0.29,15.95263615,0,0,0,15.95,0.29,15.95263615
30/01/2020 02:00,12.93,-0.7,12.94893432,0,0,0,12.93,-0.7,12.94893432,15.48,0.11,15.48039082,0,0,0,15.48,0.11,15.48039082
30/01/2020 02:30,12.82,-0.84,12.84749003,0,0,0,12.82,-0.84,12.84749003,15.36,0.41,15.36547103,0,0,0,15.36,0.41,15.36547103
30/01/2020 03:00,12.82,-0.75,12.84191964,0,0,0,12.82,-0.75,12.84191964,15.31,0.41,15.31548889,0,0,0,15.31,0.41,15.31548889
30/01/2020 03:30,12.38,-0.85,12.40914582,0,0,0,12.38,-0.85,12.40914582,14.84,0.41,14.84566267,0,0,0,14.84,0.41,14.84566267
30/01/2020 04:00,12.06,-0.85,12.08991729,0,0,0,12.06,-0.85,12.08991729,14.53,0.41,14.53578343,0,0,0,14.53,0.41,14.53578343
30/01/2020 04:30,12.2,-0.85,12.22957481,0,0,0,12.2,-0.85,12.22957481,14.64,0.41,14.64573999,0,0,0,14.64,0.41,14.64573999
30/01/2020 05:00,12.13,-0.96,12.16792916,0,0,0,12.13,-0.96,12.16792916,14.54,0,14.54,0,0,0,14.54,0,14.54
30/01/2020 05:30,12.78,-0.71,12.79970703,0,0,0,12.78,-0.71,12.79970703,15.23,0.48,15.23756214,0,0,0,15.23,0.48,15.23756214
30/01/2020 06:00,13.7,-0.21,13.70160939,0,0,0,13.7,-0.21,13.70160939,16.18,0.48,16.18711834,0,0,0,16.18,0.48,16.18711834
30/01/2020 06:30,15.68,0.67,15.69430789,0,0,0,15.68,0.67,15.69430789,18.59,1.64,18.66219976,0,0,0,18.59,1.64,18.66219976
30/01/2020 07:00,18.04,1.35,18.09044223,0,0,0,18.04,1.35,18.09044223,21.46,3.24,21.70320714,0,0,0,21.46,3.24,21.70320714
30/01/2020 07:30,20.51,2.39,20.64878205,0,0,0,20.51,2.39,20.64878205,24.15,3.69,24.43028039,0,0,0,24.15,3.69,24.43028039
30/01/2020 08:00,21.84,2.56,21.98952478,0,0,0,21.84,2.56,21.98952478,25.82,4.77,26.25690957,0,0,0,25.82,4.77,26.25690957
30/01/2020 08:30,21.65048,2.47014,21.79093564,0.24048,0.07014,0.2505,21.41,2.4,21.54409664,25.99048,4.84014,26.43732221,0.24048,0.07014,0.2505,25.75,4.77,26.18807744
30/01/2020 09:00,21.80264,3.36452,22.06071408,0.39264,0.11452,0.409,21.41,3.25,21.65526726,26.17264,4.43452,26.54565976,0.39264,0.11452,0.409,25.78,4.32,26.13944911
30/01/2020 09:30,22.61744,4.11092,22.98800242,0.51744,0.15092,0.539,22.1,3.96,22.45198432,27.02744,5.21092,27.5251921,0.51744,0.15092,0.539,26.51,5.06,26.98858462
30/01/2020 10:00,22.76976,3.44868,23.02944559,0.50976,0.14868,0.531,22.26,3.3,22.50327976,27.12976,5.50868,27.68337828,0.50976,0.14868,0.531,26.62,5.36,27.15426302
30/01/2020 10:30,23.1848,3.4089,23.43406815,0.5448,0.1589,0.5675,22.64,3.25,22.87208123,27.5648,5.9689,28.20365165,0.5448,0.1589,0.5675,27.02,5.81,27.63759215
30/01/2020 11:00,23.11904,3.30472,23.35404001,0.59904,0.17472,0.624,22.52,3.13,22.7364751,27.48904,5.83472,28.10144618,0.59904,0.17472,0.624,26.89,5.66,27.47922306
30/01/2020 11:30,22.95056,3.24058,23.17821311,1.03056,0.30058,1.0735,21.92,2.94,22.11628359,27.33056,5.81058,27.94140923,1.03056,0.30058,1.0735,26.3,5.51,26.87098993
30/01/2020 12:00,22.39072,3.05146,22.59769347,0.93072,0.27146,0.9695,21.46,2.78,21.63931607,26.77072,5.62146,27.35456565,0.93072,0.27146,0.9695,25.84,5.35,26.38802948
30/01/2020 12:30,22.0724,2.9832,22.27308519,1.1424,0.3332,1.19,20.93,2.65,21.09709459,26.5124,5.5532,27.08773494,1.1424,0.3332,1.19,25.37,5.22,25.90145363
30/01/2020 13:00,22.26968,3.04074,22.47631525,1.33968,0.39074,1.3955,20.93,2.65,21.09709459,27.01968,5.86074,27.64799054,1.33968,0.39074,1.3955,25.68,5.47,26.25610977
30/01/2020 13:30,22.96064,3.42602,23.21483582,1.46064,0.42602,1.5215,21.5,3,21.70829335,27.45064,6.07602,28.11504322,1.46064,0.42602,1.5215,25.99,5.65,26.59704119
30/01/2020 14:00,23.15296,3.47378,23.41210593,1.21296,0.35378,1.2635,21.94,3.12,22.16073103,27.47296,5.96378,28.11281208,1.21296,0.35378,1.2635,26.26,5.61,26.85255481
30/01/2020 14:30,22.78344,3.23892,23.01251271,0.61344,0.17892,0.639,22.17,3.06,22.38018096,27.08344,5.72892,27.6827247,0.61344,0.17892,0.639,26.47,5.55,27.04558005
30/01/2020 15:00,22.84008,3.33544,23.08233988,0.43008,0.12544,0.448,22.41,3.21,22.6387323,27.08008,5.77544,27.68910327,0.43008,0.12544,0.448,26.65,5.65,27.24233837
30/01/2020 15:30,22.57056,3.06058,22.77712292,0.31056,0.09058,0.3235,22.26,2.97,22.45725941,26.96056,5.57058,27.53004099,0.31056,0.09058,0.3235,26.65,5.48,27.20758901
30/01/2020 16:00,22.9456,2.8633,23.12356041,0.2856,0.0833,0.2975,22.66,2.78,22.82989268,27.5856,5.6233,28.15291868,0.2856,0.0833,0.2975,27.3,5.54,27.85644629
30/01/2020 16:30,23.34744,2.90092,23.52696945,0.27744,0.08092,0.289,23.07,2.82,23.24171465,27.72744,5.38092,28.24473808,0.27744,0.08092,0.289,27.45,5.3,27.95697587
30/01/2020 17:00,23.28232,2.70526,23.43896022,0.05232,0.01526,0.0545,23.23,2.69,23.38523038,27.61232,5.12526,28.0839546,0.05232,0.01526,0.0545,27.56,5.11,28.02972886
30/01/2020 17:30,24.27,2.89,24.44146068,0,0,0,24.27,2.89,24.44146068,28.61,5.26,29.08951186,0,0,0,28.61,5.26,29.08951186
30/01/2020 18:00,24.41,2.89,24.58048413,0,0,0,24.41,2.89,24.58048413,28.69,5.17,29.15210112,0,0,0,28.69,5.17,29.15210112
30/01/2020 18:30,24.19,3.45,24.43478259,0,0,0,24.19,3.45,24.43478259,28.13,4.42,28.47513477,0,0,0,28.13,4.42,28.47513477
30/01/2020 19:00,23.5,2.74,23.65919694,0,0,0,23.5,2.74,23.65919694,27.4,4.7,27.80017986,0,0,0,27.4,4.7,27.80017986
30/01/2020 19:30,23,2.74,23.1626337,0,0,0,23,2.74,23.1626337,26.74,4.7,27.14990976,0,0,0,26.74,4.7,27.14990976
30/01/2020 20:00,21.96,2.3,22.08011775,0,0,0,21.96,2.3,22.08011775,25.61,4.12,25.93928488,0,0,0,25.61,4.12,25.93928488
30/01/2020 20:30,21.17,2.08,21.27193691,0,0,0,21.17,2.08,21.27193691,24.72,3.81,25.01188717,0,0,0,24.72,3.81,25.01188717
30/01/2020 21:00,19.95,1.7,20.02230007,0,0,0,19.95,1.7,20.02230007,23.33,3.23,23.55253277,0,0,0,23.33,3.23,23.55253277
30/01/2020 21:30,18.43,1.03,18.45875944,0,0,0,18.43,1.03,18.45875944,21.42,2.05,21.51787397,0,0,0,21.42,2.05,21.51787397
30/01/2020 22:00,17.18,0.42,17.18513311,0,0,0,17.18,0.42,17.18513311,20.22,1.73,20.29387346,0,0,0,20.22,1.73,20.29387346
30/01/2020 22:30,15.74,0.01,15.74000318,0,0,0,15.74,0.01,15.74000318,18.5,1.02,18.52809758,0,0,0,18.5,1.02,18.52809758
30/01/2020 23:00,14.39,-0.46,14.39735045,0,0,0,14.39,-0.46,14.39735045,16.91,0.65,16.922488,0,0,0,16.91,0.65,16.922488
30/01/2020 23:30,13.63,-0.46,13.63776008,0,0,0,13.63,-0.46,13.63776008,16.02,0.61,16.0316094,0,0,0,16.02,0.61,16.0316094
31/01/2020 00:00,12.94,-0.39,12.94587579,0,0,0,12.94,-0.39,12.94587579,15.22,0.41,15.22552134,0,0,0,15.22,0.41,15.22552134
31/01/2020 00:30,12.48,-0.84,12.50823729,0,0,0,12.48,-0.84,12.50823729,14.8,0.41,14.80567796,0,0,0,14.8,0.41,14.80567796
31/01/2020 01:00,12.64,-0.84,12.66788064,0,0,0,12.64,-0.84,12.66788064,14.95,0,14.95,0,0,0,14.95,0,14.95
31/01/2020 01:30,12.78,-0.99,12.81828772,0,0,0,12.78,-0.99,12.81828772,15.15,0,15.15,0,0,0,15.15,0,15.15
31/01/2020 02:00,12.82,-0.81,12.84556344,0,0,0,12.82,-0.81,12.84556344,15.15,0.36,15.15427662,0,0,0,15.15,0.36,15.15427662
31/01/2020 02:30,12.55,-0.95,12.58590481,0,0,0,12.55,-0.95,12.58590481,14.85,0,14.85,0,0,0,14.85,0,14.85
31/01/2020 03:00,12.34,-0.9,12.37277657,0,0,0,12.34,-0.9,12.37277657,14.56,-0.38,14.56495795,0,0,0,14.56,-0.38,14.56495795
31/01/2020 03:30,11.88,-0.9,11.91404214,0,0,0,11.88,-0.9,11.91404214,14.37,0.32,14.37356254,0,0,0,14.37,0.32,14.37356254
31/01/2020 04:00,11.73,-0.93,11.76680925,0,0,0,11.73,-0.93,11.76680925,14.25,0.45,14.25710349,0,0,0,14.25,0.45,14.25710349
31/01/2020 04:30,11.87,-0.84,11.89968487,0,0,0,11.87,-0.84,11.89968487,14.36,0.41,14.36585187,0,0,0,14.36,0.41,14.36585187
31/01/2020 05:00,11.81,-0.79,11.83639303,0,0,0,11.81,-0.79,11.83639303,14.29,0.41,14.29588053,0,0,0,14.29,0.41,14.29588053
31/01/2020 05:30,12.34,-0.64,12.35658529,0,0,0,12.34,-0.64,12.35658529,14.86,0.41,14.86565505,0,0,0,14.86,0.41,14.86565505
31/01/2020 06:00,13.35,-0.44,13.35724897,0,0,0,13.35,-0.44,13.35724897,16.01,0.71,16.02573555,0,0,0,16.01,0.71,16.02573555
31/01/2020 06:30,15.42,2.18,15.57333619,0,0,0,15.42,2.18,15.57333619,18.06,0.95,18.0849689,0,0,0,18.06,0.95,18.0849689
31/01/2020 07:00,17.58,1.69,17.6610447,0,0,0,17.58,1.69,17.6610447,20.81,2.96,21.01946003,0,0,0,20.81,2.96,21.01946003
31/01/2020 07:30,20.19,2.71,20.37106281,0,0,0,20.19,2.71,20.37106281,23.77,3.44,24.01762894,0,0,0,23.77,3.44,24.01762894
31/01/2020 08:00,21.18,2.37,21.31218665,0,0,0,21.18,2.37,21.31218665,25.27,4.59,25.68347718,0,0,0,25.27,4.59,25.68347718
31/01/2020 08:30,21.37304,2.46422,21.51462802,0.32304,0.09422,0.3365,21.05,2.37,21.1829979,25.59304,4.81422,26.04189722,0.32304,0.09422,0.3365,25.27,4.72,25.70702822
31/01/2020 09:00,21.54752,2.92386,21.74498966,0.52752,0.15386,0.5495,21.02,2.77,21.2017287,25.79752,5.02386,26.28214617,0.52752,0.15386,0.5495,25.27,4.87,25.73499174
31/01/2020 09:30,22.38256,3.39158,22.63806103,0.62256,0.18158,0.6485,21.76,3.21,21.99549272,26.88256,5.69158,27.47846639,0.62256,0.18158,0.6485,26.26,5.51,26.83184116
31/01/2020 10:00,22.26696,3.31328,22.51211523,0.69696,0.20328,0.726,21.57,3.11,21.79304935,26.90696,6.01328,27.57070969,0.69696,0.20328,0.726,26.21,5.81,26.84623251
31/01/2020 10:30,22.2168,3.1724,22.44215507,0.5568,0.1624,0.58,21.66,3.01,21.8681435,26.8568,5.8824,27.49345988,0.5568,0.1624,0.58,26.3,5.72,26.91483606
31/01/2020 11:00,22.46064,3.28602,22.69974177,0.50064,0.14602,0.5215,21.96,3.14,22.18335412,27.12064,5.99602,27.77555346,0.50064,0.14602,0.5215,26.62,5.85,27.25521785
31/01/2020 11:30,22.62056,3.24808,22.85256569,0.37056,0.10808,0.386,22.25,3.14,22.47047174,27.35056,6.03808,28.0091332,0.37056,0.10808,0.386,26.98,5.93,27.62399862
31/01/2020 12:00,23.27056,3.40808,23.51880039,0.37056,0.10808,0.386,22.9,3.3,23.13655117,27.96056,6.11808,28.6220862,0.37056,0.10808,0.386,27.59,6.01,28.23700055
31/01/2020 12:30,22.92896,3.33428,23.17012365,0.52896,0.15428,0.551,22.4,3.18,22.62459723,27.62896,5.94428,28.26117293,0.52896,0.15428,0.551,27.1,5.79,27.71162391
31/01/2020 13:00,22.57488,3.32684,22.81870004,0.91488,0.26684,0.953,21.66,3.06,21.87508171,27.03488,5.46684,27.5820789,0.91488,0.26684,0.953,26.12,5.2,26.63258155
31/01/2020 13:30,22.23976,3.17868,22.46577244,1.22976,0.35868,1.281,21.01,2.82,21.19840796,26.40976,5.55868,26.98841134,1.22976,0.35868,1.281,25.18,5.2,25.71132824
31/01/2020 14:00,22.35856,5.12458,22.93832002,0.83856,0.24458,0.8735,21.52,4.88,22.06637261,25.65856,3.05458,25.83973994,0.83856,0.24458,0.8735,24.82,2.81,24.97856081
31/01/2020 14:30,21.6544,4.0042,22.02150442,1.4544,0.4242,1.515,20.2,3.58,20.51478491,25.2144,4.0942,25.54463625,1.4544,0.4242,1.515,23.76,3.67,24.04176574
31/01/2020 15:00,21.22696,2.82578,21.41422106,1.11696,0.32578,1.1635,20.11,2.5,20.26479953,24.97696,4.91578,25.45610779,1.11696,0.32578,1.1635,23.86,4.59,24.29748341
31/01/2020 15:30,21.1664,2.6727,21.33447478,0.8664,0.2527,0.9025,20.3,2.42,20.44373743,24.9364,4.7827,25.39090909,0.8664,0.2527,0.9025,24.07,4.53,24.49256622
31/01/2020 16:00,21.54872,2.60546,21.70566183,0.49872,0.14546,0.5195,21.05,2.46,21.193256,25.36872,4.67546,25.79596636,0.49872,0.14546,0.5195,24.87,4.53,25.27919698
31/01/2020 16:30,21.8536,2.3898,21.98387994,0.2736,0.0798,0.285,21.58,2.31,21.70328316,25.9636,4.6098,26.36965644,0.2736,0.0798,0.285,25.69,4.53,26.08633742
31/01/2020 17:00,22.32096,2.36028,22.44540436,0.00096,0.00028,0.001,22.32,2.36,22.44442024,26.35096,4.53028,26.73754906,0.00096,0.00028,0.001,26.35,4.53,26.7365555
31/01/2020 17:30,23.11,3.77,23.41548633,0,0,0,23.11,3.77,23.41548633,26.54,3.05,26.71467949,0,0,0,26.54,3.05,26.71467949
31/01/2020 18:00,23.15,2.59,23.29443281,0,0,0,23.15,2.59,23.29443281,27.14,4.71,27.54566572,0,0,0,27.14,4.71,27.54566572
31/01/2020 18:30,23.11,2.67,23.26372713,0,0,0,23.11,2.67,23.26372713,27.14,4.78,27.55772124,0,0,0,27.14,4.78,27.55772124
31/01/2020 19:00,22.48,3.59,22.76485229,0,0,0,22.48,3.59,22.76485229,25.94,2.77,26.08747784,0,0,0,25.94,2.77,26.08747784
31/01/2020 19:30,21.13,1.57,21.18824674,0,0,0,21.13,1.57,21.18824674,24.72,3.39,24.95136269,0,0,0,24.72,3.39,24.95136269
31/01/2020 20:00,19.91,1.47,19.96419295,0,0,0,19.91,1.47,19.96419295,23.27,2.97,23.45876808,0,0,0,23.27,2.97,23.45876808
31/01/2020 20:30,19.28,0.8,19.29659037,0,0,0,19.28,0.8,19.29659037,22.41,2.34,22.53183748,0,0,0,22.41,2.34,22.53183748
31/01/2020 21:00,18.35,0.47,18.35601809,0,0,0,18.35,0.47,18.35601809,21.35,1.9,21.43437659,0,0,0,21.35,1.9,21.43437659
31/01/2020 21:30,17.79,0.57,17.79912919,0,0,0,17.79,0.57,17.79912919,20.65,1.86,20.73359834,0,0,0,20.65,1.86,20.73359834
