Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
31/01/2020 22:00,16.85,0.46,16.85627776,0,0,0,16.85,0.46,16.85627776,19.61,1.62,19.67680106,0,0,0,19.61,1.62,19.67680106
31/01/2020 22:30,16.29,0.22,16.29148551,0,0,0,16.29,0.22,16.29148551,16.86,1.23,16.90480701,0,0,0,16.86,1.23,16.90480701
31/01/2020 23:00,18.18,0.94,18.20428521,0,0,0,18.18,0.94,18.20428521,13,-0.49,13.00923134,0,0,0,13,-0.49,13.00923134
31/01/2020 23:30,17.16,0.42,17.16513909,0,0,0,17.16,0.42,17.16513909,12.45,0.01,12.45000402,0,0,0,12.45,0.01,12.45000402
01/02/2020 00:00,16.53,0,16.53,0,0,0,16.53,0,16.53,12.09,0.01,12.09000414,0,0,0,12.09,0.01,12.09000414
01/02/2020 00:30,16.35,0.42,16.35539361,0,0,0,16.35,0.42,16.35539361,11.79,-0.54,11.80235993,0,0,0,11.79,-0.54,11.80235993
01/02/2020 01:00,16.35,-0.31,16.35293857,0,0,0,16.35,-0.31,16.35293857,11.84,-0.43,11.8478057,0,0,0,11.84,-0.43,11.8478057
01/02/2020 01:30,16.3,-0.54,16.30894233,0,0,0,16.3,-0.54,16.30894233,11.96,-0.24,11.96240778,0,0,0,11.96,-0.24,11.96240778
01/02/2020 02:00,16.02,-0.58,16.03049594,0,0,0,16.02,-0.58,16.03049594,11.66,-0.59,11.67491756,0,0,0,11.66,-0.59,11.67491756
01/02/2020 02:30,15.68,0.01,15.68000319,0,0,0,15.68,0.01,15.68000319,11.51,-0.53,11.52219597,0,0,0,11.51,-0.53,11.52219597
01/02/2020 03:00,15.15,-2.83,15.41205372,0,0,0,15.15,-2.83,15.41205372,11.35,1.84,11.49817812,0,0,0,11.35,1.84,11.49817812
01/02/2020 03:30,14.88,-1.82,14.99089057,0,0,0,14.88,-1.82,14.99089057,10.92,-0.09,10.92037087,0,0,0,10.92,-0.09,10.92037087
01/02/2020 04:00,14.47,0.4,14.47552762,0,0,0,14.47,0.4,14.47552762,10.37,-1.19,10.43805537,0,0,0,10.37,-1.19,10.43805537
01/02/2020 04:30,14.47,0.01,14.47000346,0,0,0,14.47,0.01,14.47000346,10.5,-1.06,10.55336913,0,0,0,10.5,-1.06,10.55336913
01/02/2020 05:00,14.32,-0.46,14.32738636,0,0,0,14.32,-0.46,14.32738636,10.54,-0.74,10.5659453,0,0,0,10.54,-0.74,10.5659453
01/02/2020 05:30,14.71,-0.46,14.71719063,0,0,0,14.71,-0.46,14.71719063,10.93,-0.47,10.94010055,0,0,0,10.93,-0.47,10.94010055
01/02/2020 06:00,15.24,-0.87,15.26481248,0,0,0,15.24,-0.87,15.26481248,11.32,0.49,11.33060016,0,0,0,11.32,0.49,11.33060016
01/02/2020 06:30,16.57,1.06,16.60387003,0,0,0,16.57,1.06,16.60387003,12.02,-0.43,12.02768889,0,0,0,12.02,-0.43,12.02768889
01/02/2020 07:00,18.16,1.79,18.24800537,0,0,0,18.16,1.79,18.24800537,13.31,0.67,13.32685259,0,0,0,13.31,0.67,13.32685259
01/02/2020 07:30,19.7,1.18,19.73530846,0,0,0,19.7,1.18,19.73530846,14.76,1.48,14.83401497,0,0,0,14.76,1.48,14.83401497
01/02/2020 08:00,20.31864,1.32002,20.36147304,0.06864,0.02002,0.0715,20.25,1.3,20.29168549,15.18864,1.26002,15.24081479,0.06864,0.02002,0.0715,15.12,1.24,15.17076135
01/02/2020 08:30,20.97112,1.43366,21.02006791,0.32112,0.09366,0.3345,20.65,1.34,20.69343132,15.94112,1.27366,15.99192036,0.32112,0.09366,0.3345,15.62,1.18,15.66450765
01/02/2020 09:00,21.62296,2.72128,21.79352574,1.27296,0.37128,1.326,20.35,2.35,20.48523859,17.13296,3.52128,17.49107576,1.27296,0.37128,1.326,15.86,3.15,16.16978973
01/02/2020 09:30,22.60632,1.42976,22.6514882,2.77632,0.80976,2.892,19.83,0.62,19.83969002,17.26632,4.17976,17.76502744,2.77632,0.80976,2.892,14.49,3.37,14.87672679
01/02/2020 10:00,22.47832,1.76076,22.547176,4.28832,1.25076,4.467,18.19,0.51,18.19714813,17.03832,4.67076,17.66692807,4.28832,1.25076,4.467,12.75,3.42,13.20071589
01/02/2020 10:30,22.77176,2.19468,22.87727418,5.26176,1.53468,5.481,17.51,0.66,17.52243419,17.43176,5.12468,18.16944143,5.26176,1.53468,5.481,12.17,3.59,12.68845932
01/02/2020 11:00,22.61792,2.70606,22.77922443,6.39792,1.86606,6.6645,16.22,0.84,16.24173636,17.38792,5.77606,18.32218958,6.39792,1.86606,6.6645,10.99,3.91,11.66482747
01/02/2020 11:30,22.03064,3.00602,22.2347758,5.54064,1.61602,5.7715,16.49,1.39,16.54848029,16.96064,4.09602,17.44822882,5.54064,1.61602,5.7715,11.42,2.48,11.68617987
01/02/2020 12:00,21.6604,4.4397,22.11071831,6.8904,2.0097,7.1775,14.77,2.43,14.96856039,16.3604,2.8997,16.61538288,6.8904,2.0097,7.1775,9.47,0.89,9.511729601
01/02/2020 12:30,21.52568,4.76874,22.04757993,7.43568,2.16874,7.7455,14.09,2.6,14.32787842,16.90568,3.12874,17.19276098,7.43568,2.16874,7.7455,9.47,0.96,9.518534551
01/02/2020 13:00,21.42824,4.22532,21.8408516,6.49824,1.89532,6.769,14.93,2.33,15.11071805,16.08824,2.69532,16.31245586,6.49824,1.89532,6.769,9.59,0.8,9.623310241
01/02/2020 13:30,20.97096,3.16028,21.207747,4.32096,1.26028,4.501,16.65,1.9,16.75805776,15.36096,1.80028,15.46609518,4.32096,1.26028,4.501,11.04,0.54,11.05319863
01/02/2020 14:00,20.93704,4.45122,21.40497614,6.82704,1.99122,7.1115,14.11,2.46,14.32283841,15.38704,1.75122,15.48637373,6.82704,1.99122,7.1115,8.56,-0.24,8.563363825
01/02/2020 14:30,20.79152,3.55586,21.09339812,5.23152,1.52586,5.4495,15.56,2.03,15.69186095,15.15152,1.20586,15.19942948,5.23152,1.52586,5.4495,9.92,-0.32,9.925159948
01/02/2020 15:00,20.4588,3.4159,20.74200738,5.3688,1.5659,5.5925,15.09,1.85,15.20297997,14.7888,1.1259,14.83159655,5.3688,1.5659,5.5925,9.42,-0.44,9.43027041
01/02/2020 15:30,20.68224,2.43482,20.82506662,2.86224,0.83482,2.9815,17.82,1.6,17.89168522,14.93224,0.42482,14.93828181,2.86224,0.83482,2.9815,12.07,-0.41,12.07696154
01/02/2020 16:00,20.80016,1.56588,20.8590181,0.98016,0.28588,1.021,19.82,1.28,19.86128898,14.80016,-0.17412,14.8011842,0.98016,0.28588,1.021,13.82,-0.46,13.82765345
01/02/2020 16:30,21.6256,1.2883,21.66393991,0.4056,0.1183,0.4225,21.22,1.17,21.25223047,15.3256,0.5183,15.33436175,0.4056,0.1183,0.4225,14.92,0.4,14.92536097
01/02/2020 17:00,22.45312,1.01216,22.47592191,0.21312,0.06216,0.222,22.24,0.95,22.26028077,16.18312,0.76216,16.2010574,0.21312,0.06216,0.222,15.97,0.7,15.9853339
01/02/2020 17:30,23.87,1.32,23.90646984,0,0,0,23.87,1.32,23.90646984,17.62,1.16,17.6581426,0,0,0,17.62,1.16,17.6581426
01/02/2020 18:00,24.27,1.37,24.30863633,0,0,0,24.27,1.37,24.30863633,17.73,1.16,17.76790646,0,0,0,17.73,1.16,17.76790646
01/02/2020 18:30,24.12,1.22,24.15083435,0,0,0,24.12,1.22,24.15083435,17.22,1.01,17.2495942,0,0,0,17.22,1.01,17.2495942
01/02/2020 19:00,23.78,1.16,23.80827587,0,0,0,23.78,1.16,23.80827587,16.83,0.89,16.85351595,0,0,0,16.83,0.89,16.85351595
01/02/2020 19:30,22.9,1.09,22.92592637,0,0,0,22.9,1.09,22.92592637,16.16,0.6,16.17113478,0,0,0,16.16,0.6,16.17113478
01/02/2020 20:00,22.34,0.85,22.3561647,0,0,0,22.34,0.85,22.3561647,15.9,0.78,15.91912058,0,0,0,15.9,0.78,15.91912058
01/02/2020 20:30,22.01,1.38,22.05321972,0,0,0,22.01,1.38,22.05321972,15.49,0.6,15.50161604,0,0,0,15.49,0.6,15.50161604
01/02/2020 21:00,21.2,1.02,21.22452355,0,0,0,21.2,1.02,21.22452355,15.05,0.66,15.06446481,0,0,0,15.05,0.66,15.06446481
01/02/2020 21:30,20.2,1.02,20.22573608,0,0,0,20.2,1.02,20.22573608,14.2,0.19,14.20127107,0,0,0,14.2,0.19,14.20127107
01/02/2020 22:00,19.33,0.61,19.33962254,0,0,0,19.33,0.61,19.33962254,13.64,0.63,13.65454137,0,0,0,13.64,0.63,13.65454137
01/02/2020 22:30,17.78,-1.15,17.81715185,0,0,0,17.78,-1.15,17.81715185,13.11,1.37,13.18138839,0,0,0,13.11,1.37,13.18138839
01/02/2020 23:00,16.75,0.46,16.75631523,0,0,0,16.75,0.46,16.75631523,12.17,-0.89,12.20249974,0,0,0,12.17,-0.89,12.20249974
01/02/2020 23:30,15.75,-2.63,15.9680744,0,0,0,15.75,-2.63,15.9680744,11.4,1.22,11.46509485,0,0,0,11.4,1.22,11.46509485
02/02/2020 00:00,14.84,-2.46,15.04251309,0,0,0,14.84,-2.46,15.04251309,10.71,0.84,10.74289067,0,0,0,10.71,0.84,10.74289067
02/02/2020 00:30,14.81,-0.87,14.83553167,0,0,0,14.81,-0.87,14.83553167,10.49,-0.55,10.5044086,0,0,0,10.49,-0.55,10.5044086
02/02/2020 01:00,14.98,-0.87,15.00524242,0,0,0,14.98,-0.87,15.00524242,10.56,-0.44,10.56916269,0,0,0,10.56,-0.44,10.56916269
02/02/2020 01:30,15.2,-0.9,15.22662142,0,0,0,15.2,-0.9,15.22662142,10.72,-0.47,10.73029823,0,0,0,10.72,-0.47,10.73029823
02/02/2020 02:00,14.75,-1.56,14.8322655,0,0,0,14.75,-1.56,14.8322655,10.64,-0.47,10.65037558,0,0,0,10.64,-0.47,10.65037558
02/02/2020 02:30,14.43,-1.48,14.50569888,0,0,0,14.43,-1.48,14.50569888,10.35,-0.34,10.35558304,0,0,0,10.35,-0.34,10.35558304
02/02/2020 03:00,13.99,-1.52,14.07233101,0,0,0,13.99,-1.52,14.07233101,9.97,-0.4,9.978020846,0,0,0,9.97,-0.4,9.978020846
02/02/2020 03:30,13.8,-1.44,13.87492703,0,0,0,13.8,-1.44,13.87492703,9.8,-0.4,9.808159868,0,0,0,9.8,-0.4,9.808159868
02/02/2020 04:00,13.59,-1.37,13.6588799,0,0,0,13.59,-1.37,13.6588799,9.68,-0.4,9.688260938,0,0,0,9.68,-0.4,9.688260938
02/02/2020 04:30,13.69,-0.24,13.69210356,0,0,0,13.69,-0.24,13.69210356,9.65,-2.32,9.924963476,0,0,0,9.65,-2.32,9.924963476
02/02/2020 05:00,13.45,0.6,13.46337625,0,0,0,13.45,0.6,13.46337625,9.33,-2.21,9.588169794,0,0,0,9.33,-2.21,9.588169794
02/02/2020 05:30,13.57,0.73,13.58962104,0,0,0,13.57,0.73,13.58962104,9.38,-2.35,9.669896587,0,0,0,9.38,-2.35,9.669896587
02/02/2020 06:00,13.74,0.69,13.75731442,0,0,0,13.74,0.69,13.75731442,9.55,-2.31,9.825405844,0,0,0,9.55,-2.31,9.825405844
02/02/2020 06:30,14.28,0.81,14.30295424,0,0,0,14.28,0.81,14.30295424,9.85,-2.25,10.10371219,0,0,0,9.85,-2.25,10.10371219
02/02/2020 07:00,14.88,0.77,14.8999094,0,0,0,14.88,0.77,14.8999094,10.27,-2.01,10.46484591,0,0,0,10.27,-2.01,10.46484591
02/02/2020 07:30,15.75,-0.75,15.76784703,0,0,0,15.75,-0.75,15.76784703,11.24,-0.23,11.24235296,0,0,0,11.24,-0.23,11.24235296
02/02/2020 08:00,16.53,-1.03,16.56205905,0,0,0,16.53,-1.03,16.56205905,11.87,0.46,11.87890988,0,0,0,11.87,0.46,11.87890988
02/02/2020 08:30,17.73328,0.31804,17.73613174,0.23328,0.06804,0.243,17.5,0.25,17.50178562,12.55328,-2.40196,12.78101133,0.23328,0.06804,0.243,12.32,-2.47,12.56516216
02/02/2020 09:00,18.93192,-0.43444,18.936904,0.36192,0.10556,0.377,18.57,-0.54,18.57784971,13.69192,0.90556,13.72183341,0.36192,0.10556,0.377,13.33,0.8,13.35398442
02/02/2020 09:30,19.778,-0.3335,19.78081157,0.468,0.1365,0.4875,19.31,-0.47,19.31571899,14.538,1.1165,14.58080986,0.468,0.1365,0.4875,14.07,0.98,14.10408806
02/02/2020 10:00,20.48104,0.56822,20.48892075,0.61104,0.17822,0.6365,19.87,0.39,19.87382701,15.72104,1.23822,15.76972693,0.61104,0.17822,0.6365,15.11,1.06,15.14713504
02/02/2020 10:30,21.36776,2.48518,21.51179414,0.73776,0.21518,0.7685,20.63,2.27,20.75451276,15.84776,0.17518,15.84872818,0.73776,0.21518,0.7685,15.11,-0.04,15.11005294
02/02/2020 11:00,21.80048,0.75514,21.81355461,0.84048,0.24514,0.8755,20.96,0.51,20.96620376,15.83048,1.58514,15.9096438,0.84048,0.24514,0.8755,14.99,1.34,15.04977408
02/02/2020 11:30,22.00352,0.92936,22.02313789,1.64352,0.47936,1.712,20.36,0.45,20.36497238,15.84352,1.97936,15.96668381,1.64352,0.47936,1.712,14.2,1.5,14.27900557
02/02/2020 12:00,22.22728,1.45004,22.27452788,2.77728,0.81004,2.893,19.45,0.64,19.46052671,16.25728,2.31004,16.4205797,2.77728,0.81004,2.893,13.48,1.5,13.56320021
02/02/2020 12:30,22.66912,1.91266,22.74966527,3.60912,1.05266,3.7595,19.06,0.86,19.07939202,16.54912,2.49266,16.73579178,3.60912,1.05266,3.7595,12.94,1.44,13.01987711
02/02/2020 13:00,22.43336,1.99848,22.52220156,3.90336,1.13848,4.066,18.53,0.86,18.54994609,16.30336,2.54848,16.5013423,3.90336,1.13848,4.066,12.4,1.41,12.47990785
02/02/2020 13:30,22.55952,1.96736,22.64514182,3.41952,0.99736,3.562,19.14,0.97,19.16456365,16.24952,2.32736,16.41534358,3.41952,0.99736,3.562,12.83,1.33,12.89875188
02/02/2020 14:00,21.97904,2.22972,22.09185032,4.55904,1.32972,4.749,17.42,0.9,17.44323365,16.01904,2.86972,16.27405713,4.55904,1.32972,4.749,11.46,1.54,11.56300999
02/02/2020 14:30,21.65896,1.37678,21.70267429,2.86896,0.83678,2.9885,18.79,0.54,18.79775785,15.85896,2.37678,16.03607481,2.86896,0.83678,2.9885,12.99,1.54,13.08096709
02/02/2020 15:00,21.80944,1.29192,21.84767105,2.02944,0.59192,2.114,19.78,0.7,19.79238237,15.61944,1.82192,15.72533937,2.02944,0.59192,2.114,13.59,1.23,13.64554872
02/02/2020 15:30,21.668,1.1715,21.69964599,1.788,0.5215,1.8625,19.88,0.65,19.89062342,15.328,1.5715,15.40834826,1.788,0.5215,1.8625,13.54,1.05,13.58065168
02/02/2020 16:00,22.16904,0.68472,22.17961172,0.59904,0.17472,0.624,21.57,0.51,21.57602836,15.57904,1.15472,15.62177537,0.59904,0.17472,0.624,14.98,0.98,15.01202185
02/02/2020 16:30,22.99424,0.94332,23.01358133,0.35424,0.10332,0.369,22.64,0.84,22.65557768,16.26424,1.27332,16.31400768,0.35424,0.10332,0.369,15.91,1.17,15.95296211
02/02/2020 17:00,23.88768,1.09724,23.91286665,0.12768,0.03724,0.133,23.76,1.06,23.78363303,16.91768,1.54724,16.98828562,0.12768,0.03724,0.133,16.79,1.51,16.85776379
02/02/2020 17:30,25.24,0.97,25.25863219,0,0,0,25.24,0.97,25.25863219,17.97,1.99,18.07985066,0,0,0,17.97,1.99,18.07985066
02/02/2020 18:00,25.69,1.17,25.71662886,0,0,0,25.69,1.17,25.71662886,18.26,1.92,18.36066448,0,0,0,18.26,1.92,18.36066448
02/02/2020 18:30,25.27,1.08,25.29306822,0,0,0,25.27,1.08,25.29306822,17.93,1.85,18.02518793,0,0,0,17.93,1.85,18.02518793
02/02/2020 19:00,24.96,1.35,24.99648175,0,0,0,24.96,1.35,24.99648175,17.4,1.28,17.44701694,0,0,0,17.4,1.28,17.44701694
02/02/2020 19:30,23.93,0.96,23.94924842,0,0,0,23.93,0.96,23.94924842,16.72,1.12,16.75746998,0,0,0,16.72,1.12,16.75746998
02/02/2020 20:00,23.11,0.72,23.1212132,0,0,0,23.11,0.72,23.1212132,16.2,1.09,16.23662834,0,0,0,16.2,1.09,16.23662834
02/02/2020 20:30,22.49,0.61,22.49827104,0,0,0,22.49,0.61,22.49827104,15.94,1,15.97133683,0,0,0,15.94,1,15.97133683
02/02/2020 21:00,21.58,0.46,21.58490213,0,0,0,21.58,0.46,21.58490213,15.42,1,15.4523914,0,0,0,15.42,1,15.4523914
02/02/2020 21:30,20.78,1.95,20.87129368,0,0,0,20.78,1.95,20.87129368,14.52,-0.75,14.53935693,0,0,0,14.52,-0.75,14.53935693
02/02/2020 22:00,19.68,1.81,19.76305897,0,0,0,19.68,1.81,19.76305897,13.59,-1.5,13.67253086,0,0,0,13.59,-1.5,13.67253086
02/02/2020 22:30,18.28,1.36,18.330521,0,0,0,18.28,1.36,18.330521,12.75,-1.43,12.82994154,0,0,0,12.75,-1.43,12.82994154
02/02/2020 23:00,16.83,-0.92,16.85512682,0,0,0,16.83,-0.92,16.85512682,12.21,0.63,12.22624227,0,0,0,12.21,0.63,12.22624227
02/02/2020 23:30,15.79,-1.32,15.8450781,0,0,0,15.79,-1.32,15.8450781,11.59,0.8,11.6175772,0,0,0,11.59,0.8,11.6175772
03/02/2020 00:00,14.97,-0.51,14.97868486,0,0,0,14.97,-0.51,14.97868486,10.8,-1.28,10.87558734,0,0,0,10.8,-1.28,10.87558734
03/02/2020 00:30,14.76,0.75,14.77904259,0,0,0,14.76,0.75,14.77904259,10.51,-1.93,10.68573816,0,0,0,10.51,-1.93,10.68573816
03/02/2020 01:00,15.13,0.46,15.13699111,0,0,0,15.13,0.46,15.13699111,10.88,-1.38,10.96716919,0,0,0,10.88,-1.38,10.96716919
03/02/2020 01:30,15.37,0.42,15.37573738,0,0,0,15.37,0.42,15.37573738,11.1,-1.34,11.18059032,0,0,0,11.1,-1.34,11.18059032
03/02/2020 02:00,15.02,0.47,15.02735173,0,0,0,15.02,0.47,15.02735173,10.87,-1.28,10.94510393,0,0,0,10.87,-1.28,10.94510393
03/02/2020 02:30,14.86,0.55,14.87017485,0,0,0,14.86,0.55,14.87017485,10.8,-1.22,10.86868897,0,0,0,10.8,-1.22,10.86868897
03/02/2020 03:00,14.68,0.68,14.69574088,0,0,0,14.68,0.68,14.69574088,10.62,-1.46,10.71988806,0,0,0,10.62,-1.46,10.71988806
03/02/2020 03:30,14.49,0.75,14.50939696,0,0,0,14.49,0.75,14.50939696,10.44,-1.61,10.56341327,0,0,0,10.44,-1.61,10.56341327
03/02/2020 04:00,14.41,1.08,14.45041522,0,0,0,14.41,1.08,14.45041522,10.35,-1.76,10.49857609,0,0,0,10.35,-1.76,10.49857609
03/02/2020 04:30,14.45,1.27,14.50570233,0,0,0,14.45,1.27,14.50570233,10.28,-2.02,10.47658341,0,0,0,10.28,-2.02,10.47658341
03/02/2020 05:00,14.6,1.62,14.68960176,0,0,0,14.6,1.62,14.68960176,10.28,-2.3,10.53415398,0,0,0,10.28,-2.3,10.53415398
03/02/2020 05:30,15.09,1.73,15.18884459,0,0,0,15.09,1.73,15.18884459,10.97,-2.12,11.17297185,0,0,0,10.97,-2.12,11.17297185
03/02/2020 06:00,16.43,1.53,16.50108481,0,0,0,16.43,1.53,16.50108481,11.9,-1.22,11.96237435,0,0,0,11.9,-1.22,11.96237435
03/02/2020 06:30,19.26,1.63,19.32885149,0,0,0,19.26,1.63,19.32885149,14.34,1.4,14.40817823,0,0,0,14.34,1.4,14.40817823
03/02/2020 07:00,22.15,2.78,22.32377432,0,0,0,22.15,2.78,22.32377432,16.24,2.4,16.41638206,0,0,0,16.24,2.4,16.41638206
03/02/2020 07:30,24.9,3.61,25.1603279,0,0,0,24.9,3.61,25.1603279,18.12,2.85,18.34276152,0,0,0,18.12,2.85,18.34276152
03/02/2020 08:00,25.95968,2.33824,26.06477224,0.19968,0.05824,0.208,25.76,2.28,25.86070378,19.27968,3.58824,19.6107503,0.19968,0.05824,0.208,19.08,3.53,19.40379602
03/02/2020 08:30,27.10192,5.15306,27.58746264,0.66192,0.19306,0.6895,26.44,4.96,26.90121187,20.07192,2.60306,20.24000726,0.66192,0.19306,0.6895,19.41,2.41,19.55904394
03/02/2020 09:00,27.95984,7.06412,28.83841959,1.89984,0.55412,1.979,26.06,6.51,26.86082091,20.24984,2.31412,20.38163809,1.89984,0.55412,1.979,18.35,1.76,18.43421005
03/02/2020 09:30,28.36264,7.51452,29.34122285,3.03264,0.88452,3.159,25.33,6.63,26.18331148,20.71264,3.01452,20.93085728,3.03264,0.88452,3.159,17.68,2.13,17.80784378
03/02/2020 10:00,28.33712,7.06916,29.20557127,2.15712,0.62916,2.247,26.18,6.44,26.96045252,20.49712,2.65916,20.66889112,2.15712,0.62916,2.247,18.34,2.03,18.45200531
03/02/2020 10:30,27.70936,7.72148,28.765081,5.07936,1.48148,5.291,22.63,6.24,23.47455005,20.59936,3.84148,20.9544888,5.07936,1.48148,5.291,15.52,2.36,15.69840756
03/02/2020 11:00,27.36696,7.96328,28.50200568,6.21696,1.81328,6.476,21.15,6.15,22.02600735,20.64696,4.30328,21.09064191,6.21696,1.81328,6.476,14.43,2.49,14.64325783
03/02/2020 11:30,27.4836,7.6473,28.52769648,5.1336,1.4973,5.3475,22.35,6.15,23.18070318,20.7436,4.2073,21.16597067,5.1336,1.4973,5.3475,15.61,2.71,15.84349078
03/02/2020 12:00,27.69128,9.37454,29.23506436,8.62128,2.51454,8.9805,19.07,6.86,20.26633909,21.38128,5.43454,22.06112779,8.62128,2.51454,8.9805,12.76,2.92,13.08984339
03/02/2020 12:30,27.42568,9.02624,28.87284073,7.97568,2.32624,8.308,19.45,6.7,20.5716431,21.56568,5.18624,22.18052387,7.97568,2.32624,8.308,13.59,2.86,13.88768159
03/02/2020 13:00,26.79256,7.87908,27.92706882,6.20256,1.80908,6.461,20.59,6.07,21.46608954,20.59256,4.28908,21.03448917,6.20256,1.80908,6.461,14.39,2.48,14.60214025
03/02/2020 13:30,27.73632,7.76226,28.80201603,5.35632,1.56226,5.5795,22.38,6.2,23.22292833,21.13632,4.21226,21.55196412,5.35632,1.56226,5.5795,15.78,2.65,16.0009656
03/02/2020 14:00,28.2812,7.1691,29.17571367,3.8712,1.1291,4.0325,24.41,6.04,25.14616671,21.1912,3.6191,21.4980195,3.8712,1.1291,4.0325,17.32,2.49,17.49807132
03/02/2020 14:30,27.84632,6.36476,28.56444831,1.69632,0.49476,1.767,26.15,5.87,26.80073506,20.49632,2.74476,20.67928531,1.69632,0.49476,1.767,18.8,2.25,18.93416225
03/02/2020 15:00,27.82992,5.95956,28.4608644,0.64992,0.18956,0.677,27.18,5.77,27.78570316,20.30992,2.23956,20.43302424,0.64992,0.18956,0.677,19.66,2.05,19.7665905
03/02/2020 15:30,27.92888,5.79634,28.52402313,0.63888,0.18634,0.6655,27.29,5.61,27.86065685,20.47888,2.41634,20.62094142,0.63888,0.18634,0.6655,19.84,2.23,19.96493176
03/02/2020 16:00,28.7836,4.7073,29.16597851,0.5736,0.1673,0.5975,28.21,4.54,28.57298899,21.3736,4.1173,21.76655545,0.5736,0.1673,0.5975,20.8,3.95,21.17173824
03/02/2020 16:30,29.26312,3.67716,29.49324834,0.33312,0.09716,0.347,28.93,3.58,29.15066552,22.64312,5.38716,23.27514503,0.33312,0.09716,0.347,22.31,5.29,22.92858914
03/02/2020 17:00,29.7932,3.7001,30.02208364,0.1032,0.0301,0.1075,29.69,3.67,29.91596564,23.3432,5.4001,23.95967584,0.1032,0.0301,0.1075,23.24,5.37,23.85234789
03/02/2020 17:30,30.33,3.39,30.51886302,0,0,0,30.33,3.39,30.51886302,23.52,5.08,24.06235234,0,0,0,23.52,5.08,24.06235234
03/02/2020 18:00,30.37,3.39,30.55861581,0,0,0,30.37,3.39,30.55861581,23.92,5.11,24.45973221,0,0,0,23.92,5.11,24.45973221
03/02/2020 18:30,29.83,2.85,29.96583722,0,0,0,29.83,2.85,29.96583722,23.42,5.16,23.98170136,0,0,0,23.42,5.16,23.98170136
03/02/2020 19:00,29.23,2.37,29.32592369,0,0,0,29.23,2.37,29.32592369,22.63,4.75,23.1231356,0,0,0,22.63,4.75,23.1231356
03/02/2020 19:30,28.43,1.97,28.49817187,0,0,0,28.43,1.97,28.49817187,20.72,4.28,21.15742896,0,0,0,20.72,4.28,21.15742896
03/02/2020 20:00,27.22,2.6,27.34389146,0,0,0,27.22,2.6,27.34389146,19.39,3.77,19.75310102,0,0,0,19.39,3.77,19.75310102
03/02/2020 20:30,26.42,3.87,26.70193439,0,0,0,26.42,3.87,26.70193439,18.31,-0.42,18.31481641,0,0,0,18.31,-0.42,18.31481641
03/02/2020 21:00,25.14,3.27,25.35177509,0,0,0,25.14,3.27,25.35177509,17.57,0.14,17.57055776,0,0,0,17.57,0.14,17.57055776
03/02/2020 21:30,23.59,0.6,23.59762912,0,0,0,23.59,0.6,23.59762912,17.16,1.89,17.26376842,0,0,0,17.16,1.89,17.26376842
03/02/2020 22:00,22.51,0.55,22.51671823,0,0,0,22.51,0.55,22.51671823,16.57,1.81,16.66856323,0,0,0,16.57,1.81,16.66856323
03/02/2020 22:30,20.89,2.25,21.01082102,0,0,0,20.89,2.25,21.01082102,15.14,-0.02,15.14001321,0,0,0,15.14,-0.02,15.14001321
03/02/2020 23:00,19.57,2.51,19.73030664,0,0,0,19.57,2.51,19.73030664,13.9,-1.18,13.94999642,0,0,0,13.9,-1.18,13.94999642
03/02/2020 23:30,17.9,2.08,18.02044395,0,0,0,17.9,2.08,18.02044395,12.77,-1.11,12.81815119,0,0,0,12.77,-1.11,12.81815119
04/02/2020 00:00,16.96,1.98,17.07518668,0,0,0,16.96,1.98,17.07518668,12.06,-1.43,12.14448434,0,0,0,12.06,-1.43,12.14448434
04/02/2020 00:30,17.05,1.73,17.13754358,0,0,0,17.05,1.73,17.13754358,12.27,-1.29,12.33762538,0,0,0,12.27,-1.29,12.33762538
04/02/2020 01:00,17.22,1.78,17.31175323,0,0,0,17.22,1.78,17.31175323,12.36,-1.55,12.45680938,0,0,0,12.36,-1.55,12.45680938
04/02/2020 01:30,17.11,-0.58,17.11982769,0,0,0,17.11,-0.58,17.11982769,12.77,0.56,12.78227288,0,0,0,12.77,0.56,12.78227288
04/02/2020 02:00,16.93,-1.06,16.96315124,0,0,0,16.93,-1.06,16.96315124,12.77,1.08,12.81558816,0,0,0,12.77,1.08,12.81558816
04/02/2020 02:30,16.78,-0.65,16.79258467,0,0,0,16.78,-0.65,16.79258467,12.54,0.58,12.55340591,0,0,0,12.54,0.58,12.55340591
04/02/2020 03:00,16.19,-0.84,16.21177658,0,0,0,16.19,-0.84,16.21177658,12.09,0.58,12.10390433,0,0,0,12.09,0.58,12.10390433
04/02/2020 03:30,15.85,-0.95,15.87844451,0,0,0,15.85,-0.95,15.87844451,11.86,0.58,11.87417366,0,0,0,11.86,0.58,11.87417366
04/02/2020 04:00,15.6,-0.87,15.62424078,0,0,0,15.6,-0.87,15.62424078,11.56,0.58,11.57454103,0,0,0,11.56,0.58,11.57454103
04/02/2020 04:30,15.54,-1.04,15.57476164,0,0,0,15.54,-1.04,15.57476164,11.52,0.62,11.53667196,0,0,0,11.52,0.62,11.53667196
04/02/2020 05:00,15.79,-0.95,15.8185524,0,0,0,15.79,-0.95,15.8185524,11.78,0.73,11.80259717,0,0,0,11.78,0.73,11.80259717
04/02/2020 05:30,16.62,-0.62,16.63156036,0,0,0,16.62,-0.62,16.63156036,12.36,0.78,12.3845872,0,0,0,12.36,0.78,12.3845872
04/02/2020 06:00,17.69,-0.5,17.69706473,0,0,0,17.69,-0.5,17.69706473,13.18,1.1,13.22582323,0,0,0,13.18,1.1,13.22582323
04/02/2020 06:30,20.26,0.77,20.274627,0,0,0,20.26,0.77,20.274627,15.19,2.3,15.36314095,0,0,0,15.19,2.3,15.36314095
04/02/2020 07:00,23.48,4.2,23.85268119,0,0,0,23.48,4.2,23.85268119,17.79,1.76,17.87684816,0,0,0,17.79,1.76,17.87684816
04/02/2020 07:30,26.7,3.98,26.99500695,0,0,0,26.7,3.98,26.99500695,19.87,3.04,20.10120643,0,0,0,19.87,3.04,20.10120643
04/02/2020 08:00,27.98048,5.87514,28.59063712,0.12048,0.03514,0.1255,27.86,5.84,28.46550895,21.03048,2.01514,21.12680473,0.12048,0.03514,0.1255,20.91,1.98,21.00353542
04/02/2020 08:30,28.3184,2.9537,28.4720235,0.4584,0.1337,0.4775,27.86,2.82,28.00235704,21.5284,5.8037,22.29697155,0.4584,0.1337,0.4775,21.07,5.67,21.81957378
04/02/2020 09:00,28.55248,3.78364,28.80208405,1.21248,0.35364,1.263,27.34,3.43,27.55431908,21.81248,5.89364,22.59467362,1.21248,0.35364,1.263,20.6,5.54,21.3319385
04/02/2020 09:30,29.01744,4.07592,29.30230278,2.31744,0.67592,2.414,26.7,3.4,26.91560885,22.53744,6.66592,23.50256776,2.31744,0.67592,2.414,20.22,5.99,21.08858696
04/02/2020 10:00,29.0872,3.9621,29.35580761,1.9272,0.5621,2.0075,27.16,3.4,27.37198568,22.5572,6.4321,23.45632499,1.9272,0.5621,2.0075,20.63,5.87,21.44886477
04/02/2020 10:30,29.11032,4.12926,29.40172646,1.78032,0.51926,1.8545,27.33,3.61,27.56739016,22.48032,6.20926,23.32208604,1.78032,0.51926,1.8545,20.7,5.69,21.46779215
04/02/2020 11:00,29.17064,3.97102,29.43968814,1.58064,0.46102,1.6465,27.59,3.51,27.81237494,22.58064,6.45102,23.48405761,1.58064,0.46102,1.6465,21,5.99,21.83758457
04/02/2020 11:30,28.88632,4.50976,29.23623468,2.53632,0.73976,2.642,26.35,3.77,26.61832827,22.54632,6.45976,23.45346552,2.53632,0.73976,2.642,20.01,5.72,20.81149923
04/02/2020 12:00,28.96696,5.28578,29.44527537,4.95696,1.44578,5.1635,24.01,3.84,24.31513315,22.98696,7.16578,24.07797195,4.95696,1.44578,5.1635,18.03,5.72,18.91558352
04/02/2020 12:30,26.92264,5.24952,27.42965557,8.19264,2.38952,8.534,18.73,2.86,18.9470974,22.61264,7.71952,23.89398411,8.19264,2.38952,8.534,14.42,5.33,15.37352595
04/02/2020 13:00,26.25432,2.74376,26.39730171,2.10432,0.61376,2.192,24.15,2.13,24.24374971,21.01432,5.36376,21.68805124,2.10432,0.61376,2.192,18.91,4.75,19.49745112
04/02/2020 13:30,27.31056,3.05808,27.4812398,1.57056,0.45808,1.636,25.74,2.6,25.87097988,21.93056,5.70808,22.66123649,1.57056,0.45808,1.636,20.36,5.25,21.0259863
04/02/2020 14:00,27.82968,3.42574,28.03973579,1.69968,0.49574,1.7705,26.13,2.93,26.29375972,22.35968,6.02574,23.1573926,1.69968,0.49574,1.7705,20.66,5.53,21.38729763
04/02/2020 14:30,27.68992,3.35206,27.8920773,1.30992,0.38206,1.3645,26.38,2.97,26.54666269,22.05992,5.96206,22.85139448,1.30992,0.38206,1.3645,20.75,5.58,21.4871799
04/02/2020 15:00,27.73096,3.35278,27.93290669,1.62096,0.47278,1.6885,26.11,2.88,26.26835549,21.35096,5.97278,22.17064712,1.62096,0.47278,1.6885,19.73,5.5,20.48225818
04/02/2020 15:30,27.26216,3.07688,27.435243,1.05216,0.30688,1.096,26.21,2.77,26.35596707,21.35216,5.61688,22.07858867,1.05216,0.30688,1.096,20.3,5.31,20.9829955
04/02/2020 16:00,28.20672,3.07446,28.3737794,0.66672,0.19446,0.6945,27.54,2.88,27.69017876,21.15672,5.57446,21.87878894,0.66672,0.19446,0.6945,20.49,5.38,21.18453445
04/02/2020 16:30,28.80136,3.56248,29.02084771,0.35136,0.10248,0.366,28.45,3.46,28.65962491,21.46136,4.67248,21.96410805,0.35136,0.10248,0.366,21.11,4.57,21.59900461
04/02/2020 17:00,29.0584,3.4887,29.2670743,0.0984,0.0287,0.1025,28.96,3.46,29.16595961,22.3184,4.4087,22.74967284,0.0984,0.0287,0.1025,22.22,4.38,22.64757824
04/02/2020 17:30,30.11,4.61,30.46086342,0,0,0,30.11,4.61,30.46086342,23.22,3.54,23.48829496,0,0,0,23.22,3.54,23.48829496
04/02/2020 18:00,29.65,2.31,29.73984869,0,0,0,29.65,2.31,29.73984869,24.03,5.93,24.75087473,0,0,0,24.03,5.93,24.75087473
04/02/2020 18:30,29.52,2.31,29.61024316,0,0,0,29.52,2.31,29.61024316,23.78,6.05,24.53754063,0,0,0,23.78,6.05,24.53754063
04/02/2020 19:00,29.57,3.54,29.78114336,0,0,0,29.57,3.54,29.78114336,22.9,4.59,23.35547259,0,0,0,22.9,4.59,23.35547259
04/02/2020 19:30,29.57,4.62,29.92873703,0,0,0,29.57,4.62,29.92873703,21.56,2.99,21.76634328,0,0,0,21.56,2.99,21.76634328
04/02/2020 20:00,28.68,4.23,28.99026216,0,0,0,28.68,4.23,28.99026216,20.92,2.93,21.12418756,0,0,0,20.92,2.93,21.12418756
04/02/2020 20:30,27.03,2.5,27.14536609,0,0,0,27.03,2.5,27.14536609,20.41,3.72,20.74624062,0,0,0,20.41,3.72,20.74624062
04/02/2020 21:00,25.36,2.26,25.46050274,0,0,0,25.36,2.26,25.46050274,19.46,3.07,19.70067258,0,0,0,19.46,3.07,19.70067258
04/02/2020 21:30,24.17,3.09,24.36671911,0,0,0,24.17,3.09,24.36671911,18.04,2.04,18.15497728,0,0,0,18.04,2.04,18.15497728
04/02/2020 22:00,21.94,0.01,21.94000228,0,0,0,21.94,0.01,21.94000228,16.48,2.41,16.65528445,0,0,0,16.48,2.41,16.65528445
04/02/2020 22:30,20.32,1.62,20.38447448,0,0,0,20.32,1.62,20.38447448,14.91,0.32,14.91343354,0,0,0,14.91,0.32,14.91343354
04/02/2020 23:00,18.93,1.49,18.98854918,0,0,0,18.93,1.49,18.98854918,13.81,-0.97,13.84402398,0,0,0,13.81,-0.97,13.84402398
04/02/2020 23:30,17.78,1.34,17.83042344,0,0,0,17.78,1.34,17.83042344,13.07,-0.97,13.10594522,0,0,0,13.07,-0.97,13.10594522
05/02/2020 00:00,16.79,1.46,16.85335872,0,0,0,16.79,1.46,16.85335872,12.49,-1.13,12.54101272,0,0,0,12.49,-1.13,12.54101272
05/02/2020 00:30,16.49,0.54,16.49883935,0,0,0,16.49,0.54,16.49883935,12.44,-0.65,12.45696994,0,0,0,12.44,-0.65,12.45696994
05/02/2020 01:00,16.72,-0.58,16.73005678,0,0,0,16.72,-0.58,16.73005678,12.4,0.34,12.40466041,0,0,0,12.4,0.34,12.40466041
05/02/2020 01:30,17.28,0.56,17.28907169,0,0,0,17.28,0.56,17.28907169,12.56,-0.73,12.58119629,0,0,0,12.56,-0.73,12.58119629
05/02/2020 02:00,16.88,0.52,16.88800758,0,0,0,16.88,0.52,16.88800758,12.25,-0.78,12.27480753,0,0,0,12.25,-0.78,12.27480753
05/02/2020 02:30,16.54,0.44,16.54585144,0,0,0,16.54,0.44,16.54585144,12.07,-0.72,12.09145566,0,0,0,12.07,-0.72,12.09145566
05/02/2020 03:00,16.32,0.54,16.32893138,0,0,0,16.32,0.54,16.32893138,11.81,-0.99,11.85142186,0,0,0,11.81,-0.99,11.85142186
05/02/2020 03:30,16.05,-0.38,16.05449781,0,0,0,16.05,-0.38,16.05449781,11.81,-0.66,11.82842762,0,0,0,11.81,-0.66,11.82842762
05/02/2020 04:00,15.57,-0.79,15.59002886,0,0,0,15.57,-0.79,15.59002886,11.56,0.5,11.5708081,0,0,0,11.56,0.5,11.5708081
05/02/2020 04:30,15.57,-0.83,15.59210698,0,0,0,15.57,-0.83,15.59210698,11.64,0.55,11.65298674,0,0,0,11.64,0.55,11.65298674
05/02/2020 05:00,15.52,-0.68,15.53488976,0,0,0,15.52,-0.68,15.53488976,11.53,0.41,11.53728738,0,0,0,11.53,0.41,11.53728738
05/02/2020 05:30,16.15,-0.71,16.16559928,0,0,0,16.15,-0.71,16.16559928,12.09,0.59,12.10438763,0,0,0,12.09,0.59,12.10438763
05/02/2020 06:00,17.17,-0.65,17.18229903,0,0,0,17.17,-0.65,17.18229903,12.75,0.82,12.77634142,0,0,0,12.75,0.82,12.77634142
05/02/2020 06:30,20.05,2.91,20.26007404,0,0,0,20.05,2.91,20.26007404,14.45,-0.54,14.46008645,0,0,0,14.45,-0.54,14.46008645
05/02/2020 07:00,23.41,2.32,23.52467853,0,0,0,23.41,2.32,23.52467853,17.46,3.48,17.80342664,0,0,0,17.46,3.48,17.80342664
05/02/2020 07:30,26.89352,3.78686,27.1588241,0.02352,0.00686,0.0245,26.87,3.78,27.13457757,19.78352,3.43686,20.07983243,0.02352,0.00686,0.0245,19.76,3.43,20.05548553
05/02/2020 08:00,27.79792,3.40106,28.00520604,0.27792,0.08106,0.2895,27.52,3.32,27.71953824,21.27792,4.59106,21.76758396,0.27792,0.08106,0.2895,21,4.51,21.47882911
05/02/2020 08:30,28.01384,2.83362,28.15678664,0.66384,0.19362,0.6915,27.35,2.64,27.47711957,21.70384,5.71362,22.44330912,0.66384,0.19362,0.6915,21.04,5.52,21.75205737
05/02/2020 09:00,28.15592,3.60006,28.38514159,1.88592,0.55006,1.9645,26.27,3.05,26.4464629,21.67592,6.36006,22.58972933,1.88592,0.55006,1.9645,19.79,5.81,20.62523212
05/02/2020 09:30,28.3808,5.3369,28.87823246,3.2808,0.9569,3.4175,25.1,4.38,25.47929355,21.9008,5.7269,22.63719117,3.2808,0.9569,3.4175,18.62,4.77,19.22127207
05/02/2020 10:00,28.3592,7.1531,29.24741124,3.9192,1.1431,4.0825,24.44,6.01,25.16810879,21.4692,4.2031,21.87675932,3.9192,1.1431,4.0825,17.55,3.06,17.81477196
05/02/2020 10:30,27.81352,5.79686,28.41118584,5.54352,1.61686,5.7745,22.27,4.18,22.65889009,21.70352,6.18686,22.56811948,5.54352,1.61686,5.7745,16.16,4.57,16.79376372
05/02/2020 11:00,27.82168,3.65924,28.06128856,2.43168,0.70924,2.533,25.39,2.95,25.56080202,21.36168,5.67924,22.10373587,2.43168,0.70924,2.533,18.93,4.97,19.57155589
05/02/2020 11:30,28.22728,4.34754,28.56011975,3.31728,0.96754,3.4555,24.91,3.38,25.13826764,21.71728,6.28754,22.60914439,3.31728,0.96754,3.4555,18.4,5.32,19.15365239
05/02/2020 12:00,28.76632,4.84726,29.17185452,4.27632,1.24726,4.4545,24.49,3.6,24.75318363,22.41632,6.70726,23.39826359,4.27632,1.24726,4.4545,18.14,5.46,18.94389611
05/02/2020 12:30,27.6872,4.2571,28.01256761,4.4472,1.2971,4.6325,23.24,2.96,23.42774424,21.4072,6.2171,22.2917147,4.4472,1.2971,4.6325,16.96,4.92,17.65921856
05/02/2020 13:00,27.06608,6.11594,27.74846678,5.50608,1.60594,5.7355,21.56,4.51,22.02665885,20.63608,4.22594,21.06433874,5.50608,1.60594,5.7355,15.13,2.62,15.35517177
05/02/2020 13:30,27.35544,7.36492,28.32952778,5.60544,1.63492,5.839,21.75,5.73,22.49211862,20.73544,3.57492,21.04135274,5.60544,1.63492,5.839,15.13,1.94,15.25386836
05/02/2020 14:00,28.26504,6.99022,29.1165874,3.87504,1.13022,4.0365,24.39,5.86,25.08409257,21.29504,3.38022,21.56164687,3.87504,1.13022,4.0365,17.42,2.25,17.56470609
05/02/2020 14:30,27.68912,6.18766,28.37207258,2.04912,0.59766,2.1345,25.64,5.59,26.24228839,20.49912,2.62766,20.66684586,2.04912,0.59766,2.1345,18.45,2.03,18.56134155
05/02/2020 15:00,27.85176,6.31468,28.5586365,1.66176,0.48468,1.731,26.19,5.83,26.83104545,20.45176,2.29468,20.58008852,1.66176,0.48468,1.731,18.79,1.81,18.87697539
05/02/2020 15:30,28.0628,6.4379,28.79179224,1.9128,0.5579,1.9925,26.15,5.88,26.80292708,20.6328,2.7579,20.81630246,1.9128,0.5579,1.9925,18.72,2.2,18.8488302
05/02/2020 16:00,28.76568,6.31874,29.45149947,1.19568,0.34874,1.2455,27.57,5.97,28.20896666,21.15568,2.73874,21.33221726,1.19568,0.34874,1.2455,19.96,2.39,20.10257944
05/02/2020 16:30,28.6488,5.6284,29.19644889,0.5088,0.1484,0.53,28.14,5.48,28.66862396,21.2488,2.1484,21.35713286,0.5088,0.1484,0.53,20.74,2,20.83620887
05/02/2020 17:00,28.96864,5.70252,29.52458023,0.24864,0.07252,0.259,28.72,5.63,29.26662434,22.58864,2.25252,22.70067187,0.24864,0.07252,0.259,22.34,2.18,22.44611325
05/02/2020 17:30,30,4.94,30.40400631,0,0,0,30,4.94,30.40400631,23.06,3.31,23.29634521,0,0,0,23.06,3.31,23.29634521
05/02/2020 18:00,30.13,3.3,30.31017816,0,0,0,30.13,3.3,30.31017816,23.37,4.76,23.84983228,0,0,0,23.37,4.76,23.84983228
05/02/2020 18:30,30.04,3.71,30.26822922,0,0,0,30.04,3.71,30.26822922,23.17,4.44,23.59157689,0,0,0,23.17,4.44,23.59157689
05/02/2020 19:00,29.71,3.88,29.96228463,0,0,0,29.71,3.88,29.96228463,23.05,4.49,23.48324083,0,0,0,23.05,4.49,23.48324083
05/02/2020 19:30,29.71,3.43,29.90734024,0,0,0,29.71,3.43,29.90734024,21.83,4.49,22.28696929,0,0,0,21.83,4.49,22.28696929
05/02/2020 20:00,28.77,2.57,28.88455989,0,0,0,28.77,2.57,28.88455989,21.15,4.36,21.59472389,0,0,0,21.15,4.36,21.59472389
05/02/2020 20:30,27.99,2.45,28.09702119,0,0,0,27.99,2.45,28.09702119,20.41,3.76,20.75345032,0,0,0,20.41,3.76,20.75345032
05/02/2020 21:00,27.12,2.48,27.23315626,0,0,0,27.12,2.48,27.23315626,19.89,3.94,20.27648145,0,0,0,19.89,3.94,20.27648145
05/02/2020 21:30,25.5,2.78,25.65108965,0,0,0,25.5,2.78,25.65108965,18.64,2.52,18.80957203,0,0,0,18.64,2.52,18.80957203
05/02/2020 22:00,23.53,3.41,23.77580703,0,0,0,23.53,3.41,23.77580703,16.62,-0.56,16.62943174,0,0,0,16.62,-0.56,16.62943174
05/02/2020 22:30,21.46,1.47,21.51028824,0,0,0,21.46,1.47,21.51028824,15.53,1.03,15.56411899,0,0,0,15.53,1.03,15.56411899
05/02/2020 23:00,19.81,0.82,19.82696396,0,0,0,19.81,0.82,19.82696396,14.3,0.8,14.32236014,0,0,0,14.3,0.8,14.32236014
05/02/2020 23:30,18.3,1.81,18.38929308,0,0,0,18.3,1.81,18.38929308,13.14,-0.38,13.14549352,0,0,0,13.14,-0.38,13.14549352
06/02/2020 00:00,17.09,-0.16,17.09074896,0,0,0,17.09,-0.16,17.09074896,12.62,0.41,12.62665831,0,0,0,12.62,0.41,12.62665831
06/02/2020 00:30,16.55,-1.14,16.58921638,0,0,0,16.55,-1.14,16.58921638,12.49,0.82,12.51688859,0,0,0,12.49,0.82,12.51688859
06/02/2020 01:00,17.09,-0.82,17.10966101,0,0,0,17.09,-0.82,17.10966101,12.67,0.72,12.69044128,0,0,0,12.67,0.72,12.69044128
06/02/2020 01:30,17.26,-0.97,17.28723518,0,0,0,17.26,-0.97,17.28723518,12.78,0.77,12.80317539,0,0,0,12.78,0.77,12.80317539
06/02/2020 02:00,16.91,-0.86,16.93185459,0,0,0,16.91,-0.86,16.93185459,12.49,0.56,12.50254774,0,0,0,12.49,0.56,12.50254774
06/02/2020 02:30,16.65,-1.16,16.69035949,0,0,0,16.65,-1.16,16.69035949,12.37,0.68,12.38867628,0,0,0,12.37,0.68,12.38867628
06/02/2020 03:00,16.34,-1.01,16.37118505,0,0,0,16.34,-1.01,16.37118505,12.1,0.59,12.11437576,0,0,0,12.1,0.59,12.11437576
06/02/2020 03:30,16.09,-1.2,16.13468624,0,0,0,16.09,-1.2,16.13468624,11.97,0.74,11.99285204,0,0,0,11.97,0.74,11.99285204
06/02/2020 04:00,16.02,-1,16.05118064,0,0,0,16.02,-1,16.05118064,11.92,0.93,11.95622432,0,0,0,11.92,0.93,11.95622432
06/02/2020 04:30,16.3,-0.8,16.31962009,0,0,0,16.3,-0.8,16.31962009,12.1,0.78,12.12511443,0,0,0,12.1,0.78,12.12511443
06/02/2020 05:00,16.34,-0.47,16.34675809,0,0,0,16.34,-0.47,16.34675809,12.04,0.45,12.04840653,0,0,0,12.04,0.45,12.04840653
06/02/2020 05:30,17.2,-0.64,17.21190286,0,0,0,17.2,-0.64,17.21190286,12.78,0.85,12.80823563,0,0,0,12.78,0.85,12.80823563
06/02/2020 06:00,17.86,-0.82,17.87881428,0,0,0,17.86,-0.82,17.87881428,13.42,1.36,13.48873604,0,0,0,13.42,1.36,13.48873604
06/02/2020 06:30,20.64,3.16,20.88049808,0,0,0,20.64,3.16,20.88049808,15.61,-0.46,15.61677624,0,0,0,15.61,-0.46,15.61677624
06/02/2020 07:00,23.69,2.26,23.7975566,0,0,0,23.69,2.26,23.7975566,18.69,3.72,19.05661303,0,0,0,18.69,3.72,19.05661303
06/02/2020 07:30,27.3,4.32,27.63968885,0,0,0,27.3,4.32,27.63968885,20.33,2.76,20.51649337,0,0,0,20.33,2.76,20.51649337
06/02/2020 08:00,28.9436,5.7423,29.50772764,0.2136,0.0623,0.2225,28.73,5.68,29.28609397,21.6436,2.5423,21.79240029,0.2136,0.0623,0.2225,21.43,2.48,21.5730225
06/02/2020 08:30,28.95248,3.78614,29.19898893,0.67248,0.19614,0.7005,28.28,3.59,28.50695529,22.64248,5.43614,23.28590816,0.67248,0.19614,0.7005,21.97,5.24,22.58624581
06/02/2020 09:00,29.394,3.992,29.66383825,1.824,0.532,1.9,27.57,3.46,27.78626459,22.614,6.142,23.43324903,1.824,0.532,1.9,20.79,5.61,21.53360629
06/02/2020 09:30,29.51256,6.34908,30.18777923,3.56256,1.03908,3.711,25.95,5.31,26.48770658,22.96256,5.26908,23.55933713,3.56256,1.03908,3.711,19.4,4.23,19.85580268
06/02/2020 10:00,30.002,8.4585,31.17156118,4.932,1.4385,5.1375,25.07,7.02,26.03431005,22.612,4.2885,23.01507715,4.932,1.4385,5.1375,17.68,2.85,17.90823554
06/02/2020 10:30,29.78576,8.56168,30.99183543,6.24576,1.82168,6.506,23.54,6.74,24.48589798,22.78576,5.25168,23.38313498,6.24576,1.82168,6.506,16.54,3.43,16.89190635
06/02/2020 11:00,29.38704,9.21872,30.79907334,7.60704,2.21872,7.924,21.78,7,22.87724634,22.60704,5.58872,23.28759431,7.60704,2.21872,7.924,15,3.37,15.37390321
06/02/2020 11:30,28.77952,6.59986,29.52657995,8.63952,2.51986,8.9995,20.14,4.08,20.5491119,22.89952,8.75986,24.51781319,8.63952,2.51986,8.9995,14.26,6.24,15.56551316
06/02/2020 12:00,29.07448,7.34714,29.98842866,9.38448,2.73714,9.7755,19.69,4.61,20.2224677,23.17448,8.97714,24.85247605,9.38448,2.73714,9.7755,13.79,6.24,15.13610584
06/02/2020 12:30,29.03608,7.51344,29.99242775,9.64608,2.81344,10.048,19.39,4.7,19.95149368,23.13608,8.89344,24.78651796,9.64608,2.81344,10.048,13.49,6.08,14.79684088
06/02/2020 13:00,28.75144,7.43042,29.69606781,9.36144,2.73042,9.7515,19.39,4.7,19.95149368,22.85144,8.81042,24.49105573,9.36144,2.73042,9.7515,13.49,6.08,14.79684088
06/02/2020 13:30,28.398,9.1315,29.83003011,8.748,2.5515,9.1125,19.65,6.58,20.72242505,21.938,5.2215,22.55082939,8.748,2.5515,9.1125,13.19,2.67,13.45752578
06/02/2020 14:00,28.578,8.9715,29.95312832,7.788,2.2715,8.1125,20.79,6.7,21.84294165,21.858,4.7315,22.36424057,7.788,2.2715,8.1125,14.07,2.46,14.28343446
06/02/2020 14:30,28.19456,8.14258,29.3468026,6.45456,1.88258,6.7235,21.74,6.26,22.62333309,21.53456,4.41258,21.98199574,6.45456,1.88258,6.7235,15.08,2.53,15.29075865
06/02/2020 15:00,27.49144,7.61792,28.52738997,5.10144,1.48792,5.314,22.39,6.13,23.21398286,20.89144,3.83792,21.24104271,5.10144,1.48792,5.314,15.79,2.35,15.96391556
06/02/2020 15:30,27.39784,7.22312,28.33399194,3.74784,1.09312,3.904,23.65,6.13,24.43152472,20.47784,3.15312,20.7191722,3.74784,1.09312,3.904,16.73,2.06,16.85634895
06/02/2020 16:00,27.98216,6.54688,28.73783075,2.25216,0.65688,2.346,25.73,5.89,26.39554887,20.85216,2.94688,21.05936083,2.25216,0.65688,2.346,18.6,2.29,18.74044023
06/02/2020 16:30,28.3536,5.8323,28.947234,0.9336,0.2723,0.9725,27.42,5.56,27.97802709,21.3536,2.6023,21.51158289,0.9336,0.2723,0.9725,20.42,2.33,20.55250106
06/02/2020 17:00,28.48304,5.48422,29.00621031,0.32304,0.09422,0.3365,28.16,5.39,28.67119984,22.13304,2.42422,22.26540595,0.32304,0.09422,0.3365,21.81,2.33,21.93410586
06/02/2020 17:30,28.6532,5.2626,29.13247036,0.0432,0.0126,0.045,28.61,5.25,29.08770531,22.3132,1.5826,22.36925383,0.0432,0.0126,0.045,22.27,1.57,22.32527267
06/02/2020 18:00,28.92,3.01,29.07621881,0,0,0,28.92,3.01,29.07621881,23.13,3.92,23.4598231,0,0,0,23.13,3.92,23.4598231
06/02/2020 18:30,28.82,2.2,28.90384749,0,0,0,28.82,2.2,28.90384749,22.84,4.04,23.19455108,0,0,0,22.84,4.04,23.19455108
06/02/2020 19:00,27.92,1.73,27.97354643,0,0,0,27.92,1.73,27.97354643,21.93,3.92,22.27759637,0,0,0,21.93,3.92,22.27759637
06/02/2020 19:30,27.36,2.11,27.44124086,0,0,0,27.36,2.11,27.44124086,21.49,3.5,21.7731509,0,0,0,21.49,3.5,21.7731509
06/02/2020 20:00,27.59,2.05,27.66605501,0,0,0,27.59,2.05,27.66605501,20.17,3.32,20.4414114,0,0,0,20.17,3.32,20.4414114
06/02/2020 20:30,26.77,3.17,26.95703619,0,0,0,26.77,3.17,26.95703619,19.29,1.98,19.39135116,0,0,0,19.29,1.98,19.39135116
06/02/2020 21:00,26.2,3.9,26.48867683,0,0,0,26.2,3.9,26.48867683,18.92,1.54,18.98257095,0,0,0,18.92,1.54,18.98257095
06/02/2020 21:30,25.42,4.46,25.80829324,0,0,0,25.42,4.46,25.80829324,18.07,0.57,18.0789878,0,0,0,18.07,0.57,18.0789878
06/02/2020 22:00,23.87,4.01,24.20448306,0,0,0,23.87,4.01,24.20448306,16.87,-0.7,16.88451658,0,0,0,16.87,-0.7,16.88451658
06/02/2020 22:30,22.05,2.79,22.22580932,0,0,0,22.05,2.79,22.22580932,15.78,-0.07,15.78015526,0,0,0,15.78,-0.07,15.78015526
06/02/2020 23:00,20.29,0.69,20.30172899,0,0,0,20.29,0.69,20.30172899,14.93,1.35,14.99091058,0,0,0,14.93,1.35,14.99091058
06/02/2020 23:30,18.63,2.14,18.7525065,0,0,0,18.63,2.14,18.7525065,13.46,-0.83,13.48556636,0,0,0,13.46,-0.83,13.48556636
07/02/2020 00:00,17.77,1.24,17.81321139,0,0,0,17.77,1.24,17.81321139,13.07,-0.47,13.07844792,0,0,0,13.07,-0.47,13.07844792
07/02/2020 00:30,16.81,-1.54,16.88039395,0,0,0,16.81,-1.54,16.88039395,12.88,1.53,12.97055512,0,0,0,12.88,1.53,12.97055512
07/02/2020 01:00,17.15,-1.54,17.21900404,0,0,0,17.15,-1.54,17.21900404,13.03,1.27,13.09174549,0,0,0,13.03,1.27,13.09174549
07/02/2020 01:30,17.58,-1.27,17.62581346,0,0,0,17.58,-1.27,17.62581346,13.27,1.18,13.3223609,0,0,0,13.27,1.18,13.3223609
07/02/2020 02:00,16.85,-1.42,16.90972797,0,0,0,16.85,-1.42,16.90972797,12.66,0.94,12.69484935,0,0,0,12.66,0.94,12.69484935
07/02/2020 02:30,16.64,-1.77,16.73387283,0,0,0,16.64,-1.77,16.73387283,12.61,1.07,12.65531509,0,0,0,12.61,1.07,12.65531509
07/02/2020 03:00,16.32,-1.82,16.42116926,0,0,0,16.32,-1.82,16.42116926,12.32,1.01,12.36133083,0,0,0,12.32,1.01,12.36133083
07/02/2020 03:30,16.09,-1.82,16.19260634,0,0,0,16.09,-1.82,16.19260634,12.14,1.01,12.18194155,0,0,0,12.14,1.01,12.18194155
07/02/2020 04:00,15.9,-1.88,16.01075888,0,0,0,15.9,-1.88,16.01075888,12.04,0.98,12.07981788,0,0,0,12.04,0.98,12.07981788
07/02/2020 04:30,16.03,-1.83,16.13411913,0,0,0,16.03,-1.83,16.13411913,12.16,1.15,12.21425806,0,0,0,12.16,1.15,12.21425806
07/02/2020 05:00,16.2,-1.56,16.27493779,0,0,0,16.2,-1.56,16.27493779,12.25,1.11,12.30018699,0,0,0,12.25,1.11,12.30018699
07/02/2020 05:30,17.38,1.35,17.43235211,0,0,0,17.38,1.35,17.43235211,12.59,-0.99,12.62886377,0,0,0,12.59,-0.99,12.62886377
07/02/2020 06:00,18.32,2.05,18.43434024,0,0,0,18.32,2.05,18.43434024,13.07,-1.4,13.14476702,0,0,0,13.07,-1.4,13.14476702
07/02/2020 06:30,20.64,2.97,20.85258977,0,0,0,20.64,2.97,20.85258977,14.62,-0.82,14.64297784,0,0,0,14.62,-0.82,14.64297784
07/02/2020 07:00,24.2,3.12,24.40029508,0,0,0,24.2,3.12,24.40029508,17.78,2.48,17.95212522,0,0,0,17.78,2.48,17.95212522
07/02/2020 07:30,27.32,4.68,27.71795086,0,0,0,27.32,4.68,27.71795086,19.7,2.08,19.80950277,0,0,0,19.7,2.08,19.80950277
07/02/2020 08:00,28.49264,2.98452,28.64852341,0.15264,0.04452,0.159,28.34,2.94,28.49209013,21.22264,4.90452,21.78198258,0.15264,0.04452,0.159,21.07,4.86,21.62323981
07/02/2020 08:30,29.72032,4.10926,30.00305716,0.34032,0.09926,0.3545,29.38,4.01,29.65239451,21.93032,4.32926,22.35355514,0.34032,0.09926,0.3545,21.59,4.23,22.00047727
07/02/2020 09:00,30.62872,7.49046,31.53134123,0.61872,0.18046,0.6445,30.01,7.31,30.88747643,22.20872,2.07046,22.30502295,0.61872,0.18046,0.6445,21.59,1.89,21.67256791
07/02/2020 09:30,31.11472,7.75596,32.06681643,1.25472,0.36596,1.307,29.86,7.39,30.76087938,22.72472,2.52596,22.86467522,1.25472,0.36596,1.307,21.47,2.16,21.57838038
07/02/2020 10:00,30.12488,5.54434,30.63083579,3.85488,1.12434,4.0155,26.27,4.42,26.63924361,22.98488,6.20434,23.80753123,3.85488,1.12434,4.0155,19.13,5.08,19.79301139
07/02/2020 10:30,29.44528,5.84154,30.01912897,6.48528,1.89154,6.7555,22.96,3.95,23.29729813,23.05528,7.73154,24.31712661,6.48528,1.89154,6.7555,16.57,5.84,17.56902103
07/02/2020 11:00,29.21512,8.27816,30.36529548,8.32512,2.42816,8.672,20.89,5.85,21.69365345,22.83512,6.79816,23.82556788,8.32512,2.42816,8.672,14.51,4.37,15.15377841
07/02/2020 11:30,28.9508,9.9769,30.62168111,9.7608,2.8469,10.1675,19.19,7.13,20.47176104,22.4708,6.1269,23.29110895,9.7608,2.8469,10.1675,12.71,3.28,13.12640469
07/02/2020 12:00,29.28728,10.97004,31.27437525,9.73728,2.84004,10.143,19.55,8.13,21.17308197,22.59728,5.53004,23.26410122,9.73728,2.84004,10.143,12.86,2.69,13.13832942
07/02/2020 12:30,28.7472,7.7146,29.76435051,8.8272,2.5746,9.195,19.92,5.14,20.57245732,22.4372,7.5946,23.68767386,8.8272,2.5746,9.195,13.61,5.02,14.50629174
07/02/2020 13:00,28.78592,5.71756,29.34824837,5.78592,1.68756,6.027,23,4.03,23.350394,22.31592,6.56756,23.26226837,5.78592,1.68756,6.027,16.53,4.88,17.23529228
07/02/2020 13:30,28.53328,4.57304,28.89741792,2.99328,0.87304,3.118,25.54,3.7,25.80661931,21.26328,5.08304,21.8623963,2.99328,0.87304,3.118,18.27,4.21,18.74878663
07/02/2020 14:00,28.4192,5.0806,28.86976663,4.2192,1.2306,4.395,24.2,3.85,24.50433635,21.3492,5.4406,22.03153351,4.2192,1.2306,4.395,17.13,4.21,17.63975623
07/02/2020 14:30,27.56288,4.68084,27.9575145,3.84288,1.12084,4.003,23.72,3.56,23.98566238,20.71288,5.18084,21.35098361,3.84288,1.12084,4.003,16.87,4.06,17.35167139
07/02/2020 15:00,27.35568,4.41624,27.70986113,2.93568,0.85624,3.058,24.42,3.56,24.67812797,20.56568,4.91624,21.14513205,2.93568,0.85624,3.058,17.63,4.06,18.09144826
07/02/2020 15:30,27.03728,4.11504,27.34863916,2.17728,0.63504,2.268,24.86,3.48,25.10239032,20.04728,4.63504,20.5761277,2.17728,0.63504,2.268,17.87,4,18.31220631
07/02/2020 16:00,27.43024,4.30132,27.76543571,2.61024,0.76132,2.719,24.82,3.54,25.07117867,20.40024,4.57132,20.90614165,2.61024,0.76132,2.719,17.79,3.81,18.1934109
07/02/2020 16:30,27.31888,3.19134,27.50465152,1.47888,0.43134,1.5405,25.84,2.76,25.98698136,20.30888,4.60134,20.82361488,1.47888,0.43134,1.5405,18.83,4.17,19.28620751
07/02/2020 17:00,27.26976,2.41368,27.3763705,0.38976,0.11368,0.406,26.88,2.3,26.97822085,21.21976,4.39368,21.66985552,0.38976,0.11368,0.406,20.83,4.28,21.26516635
07/02/2020 17:30,28.89808,3.36694,29.09356136,0.05808,0.01694,0.0605,28.84,3.35,29.03391293,22.43808,4.03694,22.79834026,0.05808,0.01694,0.0605,22.38,4.02,22.73817935
07/02/2020 18:00,29.4,3.47,29.60406898,0,0,0,29.4,3.47,29.60406898,22.92,4.08,23.28030928,0,0,0,22.92,4.08,23.28030928
07/02/2020 18:30,29.16,3.41,29.3587074,0,0,0,29.16,3.41,29.3587074,22.39,3.94,22.73402076,0,0,0,22.39,3.94,22.73402076
07/02/2020 19:00,28.94,2.68,29.06382631,0,0,0,28.94,2.68,29.06382631,21.5,4.49,21.96383619,0,0,0,21.5,4.49,21.96383619
07/02/2020 19:30,28.16,2.33,28.2562294,0,0,0,28.16,2.33,28.2562294,20.55,3.9,20.91679947,0,0,0,20.55,3.9,20.91679947
07/02/2020 20:00,27.07,2.58,27.19266997,0,0,0,27.07,2.58,27.19266997,19.55,3.17,19.80533766,0,0,0,19.55,3.17,19.80533766
07/02/2020 20:30,26.19,2.05,26.27010849,0,0,0,26.19,2.05,26.27010849,19.09,3.1,19.34006463,0,0,0,19.09,3.1,19.34006463
07/02/2020 21:00,25.3,2.64,25.43736622,0,0,0,25.3,2.64,25.43736622,18.32,3.15,18.58883805,0,0,0,18.32,3.15,18.58883805
07/02/2020 21:30,23.8,2.15,23.89691403,0,0,0,23.8,2.15,23.89691403,17.3,2.27,17.44829218,0,0,0,17.3,2.27,17.44829218
07/02/2020 22:00,22.68,1.45,22.72630414,0,0,0,22.68,1.45,22.72630414,16.55,1.93,16.66215472,0,0,0,16.55,1.93,16.66215472
07/02/2020 22:30,20.46,0.85,20.47764879,0,0,0,20.46,0.85,20.47764879,14.74,0.9,14.76745069,0,0,0,14.74,0.9,14.76745069
07/02/2020 23:00,19.15,1.76,19.23070722,0,0,0,19.15,1.76,19.23070722,13.71,-0.12,13.71052515,0,0,0,13.71,-0.12,13.71052515
07/02/2020 23:30,17.86,1.76,17.94650941,0,0,0,17.86,1.76,17.94650941,12.72,-1.46,12.80351514,0,0,0,12.72,-1.46,12.80351514
08/02/2020 00:00,16.66,-0.43,16.6655483,0,0,0,16.66,-0.43,16.6655483,12.34,0.23,12.34214325,0,0,0,12.34,0.23,12.34214325
08/02/2020 00:30,16.34,-0.7,16.35498701,0,0,0,16.34,-0.7,16.35498701,12.13,0.42,12.13726905,0,0,0,12.13,0.42,12.13726905
08/02/2020 01:00,16.34,-0.96,16.36817644,0,0,0,16.34,-0.96,16.36817644,12.13,0.57,12.14338503,0,0,0,12.13,0.57,12.14338503
08/02/2020 01:30,16.53,-1.45,16.59347462,0,0,0,16.53,-1.45,16.59347462,12.44,0.81,12.46634269,0,0,0,12.44,0.81,12.46634269
08/02/2020 02:00,16.28,-1.05,16.31382543,0,0,0,16.28,-1.05,16.31382543,12.36,0.73,12.38153868,0,0,0,12.36,0.73,12.38153868
08/02/2020 02:30,15.89,-0.98,15.92019158,0,0,0,15.89,-0.98,15.92019158,12.03,0.67,12.04864308,0,0,0,12.03,0.67,12.04864308
