Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
08/02/2020 03:00,15.66,-1.58,15.73950444,0,0,0,15.66,-1.58,15.73950444,11.75,1.01,11.79332862,0,0,0,11.75,1.01,11.79332862
08/02/2020 03:30,15.29,-2.19,15.44604156,0,0,0,15.29,-2.19,15.44604156,11.68,1.47,11.77214084,0,0,0,11.68,1.47,11.77214084
08/02/2020 04:00,14.98,-1.91,15.10127478,0,0,0,14.98,-1.91,15.10127478,11.31,1.05,11.35863548,0,0,0,11.31,1.05,11.35863548
08/02/2020 04:30,14.88,-2.15,15.0345236,0,0,0,14.88,-2.15,15.0345236,11.38,1.33,11.45745609,0,0,0,11.38,1.33,11.45745609
08/02/2020 05:00,14.74,-2.06,14.88325233,0,0,0,14.74,-2.06,14.88325233,11.27,1.33,11.34820691,0,0,0,11.27,1.33,11.34820691
08/02/2020 05:30,14.94,-2.27,15.11146915,0,0,0,14.94,-2.27,15.11146915,11.48,1.82,11.623373,0,0,0,11.48,1.82,11.623373
08/02/2020 06:00,15.42,-2.14,15.56778725,0,0,0,15.42,-2.14,15.56778725,11.85,1.99,12.01593109,0,0,0,11.85,1.99,12.01593109
08/02/2020 06:30,16.18,-1.92,16.29352018,0,0,0,16.18,-1.92,16.29352018,12.67,2.32,12.88065604,0,0,0,12.67,2.32,12.88065604
08/02/2020 07:00,17.59,-0.38,17.59410413,0,0,0,17.59,-0.38,17.59410413,13.02,1.54,13.11075894,0,0,0,13.02,1.54,13.11075894
08/02/2020 07:30,19.4,1.32,19.44485536,0,0,0,19.4,1.32,19.44485536,14.15,0.4,14.15565258,0,0,0,14.15,0.4,14.15565258
08/02/2020 08:00,20.07264,1.17702,20.10711945,0.09264,0.02702,0.0965,19.98,1.15,20.01306823,15.44264,1.28702,15.49617858,0.09264,0.02702,0.0965,15.35,1.26,15.40162654
08/02/2020 08:30,21.69368,1.82024,21.76991101,0.34368,0.10024,0.358,21.35,1.72,21.41917132,16.18368,0.90024,16.20869922,0.34368,0.10024,0.358,15.84,0.8,15.86018915
08/02/2020 09:00,22.94968,2.76574,23.11573338,1.21968,0.35574,1.2705,21.73,2.41,21.86323398,16.78968,1.21574,16.8336383,1.21968,0.35574,1.2705,15.57,0.86,15.59373272
08/02/2020 09:30,23.538,3.179,23.75170489,1.848,0.539,1.925,21.69,2.64,21.85007323,17.308,1.759,17.39715336,1.848,0.539,1.925,15.46,1.22,15.50806242
08/02/2020 10:00,23.56032,3.52926,23.82318943,2.02032,0.58926,2.1045,21.54,2.94,21.73971481,17.06032,1.21926,17.1038333,2.02032,0.58926,2.1045,15.04,0.63,15.05318903
08/02/2020 10:30,24.0492,3.7206,24.33530121,2.2992,0.6706,2.395,21.75,3.05,21.96280947,17.4292,1.3006,17.47765925,2.2992,0.6706,2.395,15.13,0.63,15.14311064
08/02/2020 11:00,24.20312,4.12966,24.5529043,2.91312,0.84966,3.0345,21.29,3.28,21.54118149,17.51312,1.44966,17.57301586,2.91312,0.84966,3.0345,14.6,0.6,14.61232357
08/02/2020 11:30,23.73832,3.98576,24.07060696,3.44832,1.00576,3.592,20.29,2.98,20.5076693,17.14832,1.60576,17.22333719,3.44832,1.00576,3.592,13.7,0.6,13.71313239
08/02/2020 12:00,22.87792,5.26606,23.47617114,7.83792,2.28606,8.1645,15.04,2.98,15.33238403,17.18792,3.36606,17.51442131,7.83792,2.28606,8.1645,9.35,1.08,9.412167657
08/02/2020 12:30,21.99096,4.89778,22.52977076,9.66096,2.81778,10.0635,12.33,2.08,12.50421129,17.38096,4.91778,18.06328682,9.66096,2.81778,10.0635,7.72,2.1,8.000524983
08/02/2020 13:00,21.97536,3.96698,22.33054808,8.11536,2.36698,8.4535,13.86,1.6,13.95204644,17.08536,4.12698,17.5767315,8.11536,2.36698,8.4535,8.97,1.76,9.141033858
08/02/2020 13:30,22.48728,3.76254,22.79987871,7.03728,2.05254,7.3305,15.45,1.71,15.54434302,17.14728,3.41254,17.48355343,7.03728,2.05254,7.3305,10.11,1.36,10.20106367
08/02/2020 14:00,21.92256,4.22408,22.32580321,8.00256,2.33408,8.336,13.92,1.89,14.04772224,16.69256,3.76408,17.11168775,8.00256,2.33408,8.336,8.69,1.43,8.806872317
08/02/2020 14:30,21.37368,3.55524,21.66734705,6.94368,2.02524,7.233,14.43,1.53,14.51088557,16.36368,3.45524,16.72449421,6.94368,2.02524,7.233,9.42,1.43,9.527922124
08/02/2020 15:00,21.14312,2.67716,21.31193818,4.89312,1.42716,5.097,16.25,1.25,16.29800601,15.76312,2.26716,15.92532469,4.89312,1.42716,5.097,10.87,0.84,10.90240799
08/02/2020 15:30,21.18696,2.40328,21.32282882,2.85696,0.83328,2.976,18.33,1.57,18.3971139,15.20696,0.42328,15.21284978,2.85696,0.83328,2.976,12.35,-0.41,12.35680379
08/02/2020 16:00,21.346,2.8055,21.52957376,2.316,0.6755,2.4125,19.03,2.13,19.14883286,15.116,-0.1345,15.11659837,2.316,0.6755,2.4125,12.8,-0.81,12.8256033
08/02/2020 16:30,22.04496,1.75978,22.11508732,0.44496,0.12978,0.4635,21.6,1.63,21.661415,15.54496,-0.49022,15.55268778,0.44496,0.12978,0.4635,15.1,-0.62,15.11272312
08/02/2020 17:00,22.83344,1.45392,22.87968238,0.25344,0.07392,0.264,22.58,1.38,22.62213076,16.23344,0.45392,16.23978502,0.25344,0.07392,0.264,15.98,0.38,15.98451751
08/02/2020 17:30,23.84,1.7,23.90053556,0,0,0,23.84,1.7,23.90053556,18.04,0.74,18.055171,0,0,0,18.04,0.74,18.055171
08/02/2020 18:00,24.83,2.08,24.91696811,0,0,0,24.83,2.08,24.91696811,18.72,0.61,18.72993593,0,0,0,18.72,0.61,18.72993593
08/02/2020 18:30,25.14,1.88,25.21019635,0,0,0,25.14,1.88,25.21019635,18.08,0.68,18.09278309,0,0,0,18.08,0.68,18.09278309
08/02/2020 19:00,24.77,1.65,24.82489476,0,0,0,24.77,1.65,24.82489476,17.85,0.68,17.86294769,0,0,0,17.85,0.68,17.86294769
08/02/2020 19:30,23.96,1.57,24.01138272,0,0,0,23.96,1.57,24.01138272,17.1,0.2,17.10116955,0,0,0,17.1,0.2,17.10116955
08/02/2020 20:00,23.31,1.46,23.35567811,0,0,0,23.31,1.46,23.35567811,16.69,0.41,16.69503519,0,0,0,16.69,0.41,16.69503519
08/02/2020 20:30,23.01,1.72,23.07419554,0,0,0,23.01,1.72,23.07419554,16.4,-0.41,16.4051242,0,0,0,16.4,-0.41,16.4051242
08/02/2020 21:00,22.02,1.03,22.0440763,0,0,0,22.02,1.03,22.0440763,15.73,-0.07,15.73015575,0,0,0,15.73,-0.07,15.73015575
08/02/2020 21:30,20.46,-2.14,20.57161151,0,0,0,20.46,-2.14,20.57161151,15.47,2.63,15.6919661,0,0,0,15.47,2.63,15.6919661
08/02/2020 22:00,19.49,-1.61,19.55638515,0,0,0,19.49,-1.61,19.55638515,14.61,1.72,14.71089732,0,0,0,14.61,1.72,14.71089732
08/02/2020 22:30,18.62,0.68,18.63241262,0,0,0,18.62,0.68,18.63241262,13.44,-1.1,13.48493975,0,0,0,13.44,-1.1,13.48493975
08/02/2020 23:00,17.57,-0.24,17.57163908,0,0,0,17.57,-0.24,17.57163908,12.88,-0.58,12.89305239,0,0,0,12.88,-0.58,12.89305239
08/02/2020 23:30,16.29,-1.69,16.37742959,0,0,0,16.29,-1.69,16.37742959,12.16,0.77,12.18435472,0,0,0,12.16,0.77,12.18435472
09/02/2020 00:00,15.5,-1.59,15.5813382,0,0,0,15.5,-1.59,15.5813382,11.58,0.01,11.58000432,0,0,0,11.58,0.01,11.58000432
09/02/2020 00:30,15.65,0.41,15.65536969,0,0,0,15.65,0.41,15.65536969,11.34,-1.58,11.44954148,0,0,0,11.34,-1.58,11.44954148
09/02/2020 01:00,15.8,-0.63,15.81255514,0,0,0,15.8,-0.63,15.81255514,11.61,-0.92,11.64639429,0,0,0,11.61,-0.92,11.64639429
09/02/2020 01:30,16.1,-0.55,16.10939167,0,0,0,16.1,-0.55,16.10939167,11.82,-0.81,11.8477213,0,0,0,11.82,-0.81,11.8477213
09/02/2020 02:00,15.7,-0.4,15.70509471,0,0,0,15.7,-0.4,15.70509471,11.42,-1.16,11.478763,0,0,0,11.42,-1.16,11.478763
09/02/2020 02:30,15.44,-0.24,15.44186517,0,0,0,15.44,-0.24,15.44186517,11.24,-1.11,11.29467574,0,0,0,11.24,-1.11,11.29467574
09/02/2020 03:00,14.93,-2.51,15.13951783,0,0,0,14.93,-2.51,15.13951783,11.02,-0.62,11.03742724,0,0,0,11.02,-0.62,11.03742724
09/02/2020 03:30,14.26,-2.93,14.55790163,0,0,0,14.26,-2.93,14.55790163,11.02,1.42,11.11111156,0,0,0,11.02,1.42,11.11111156
09/02/2020 04:00,13.9,-2.74,14.1674839,0,0,0,13.9,-2.74,14.1674839,10.72,1.21,10.78807212,0,0,0,10.72,1.21,10.78807212
09/02/2020 04:30,13.97,-2.25,14.1500318,0,0,0,13.97,-2.25,14.1500318,10.67,0.69,10.69228694,0,0,0,10.67,0.69,10.69228694
09/02/2020 05:00,13.69,-2.36,13.89192931,0,0,0,13.69,-2.36,13.89192931,10.49,0.86,10.52519358,0,0,0,10.49,0.86,10.52519358
09/02/2020 05:30,13.65,-2.45,13.86812893,0,0,0,13.65,-2.45,13.86812893,10.53,1.16,10.59370096,0,0,0,10.53,1.16,10.59370096
09/02/2020 06:00,13.81,-2.38,14.0135827,0,0,0,13.81,-2.38,14.0135827,10.61,1.02,10.65891646,0,0,0,10.61,1.02,10.65891646
09/02/2020 06:30,14.45,-2.22,14.6195383,0,0,0,14.45,-2.22,14.6195383,11.12,1.06,11.17040733,0,0,0,11.12,1.06,11.17040733
09/02/2020 07:00,15.35,-0.58,15.36095375,0,0,0,15.35,-0.58,15.36095375,11.43,-0.58,11.4447062,0,0,0,11.43,-0.58,11.4447062
09/02/2020 07:30,16.34,-0.58,16.35029052,0,0,0,16.34,-0.58,16.35029052,12.2,-0.52,12.21107694,0,0,0,12.2,-0.52,12.21107694
09/02/2020 08:00,17.40464,0.43302,17.41002584,0.04464,0.01302,0.0465,17.36,0.42,17.3650799,12.98464,0.46302,12.99289281,0.04464,0.01302,0.0465,12.94,0.45,12.94782221
09/02/2020 08:30,17.91704,-1.02628,17.94640836,0.28704,0.08372,0.299,17.63,-1.11,17.66490872,14.21704,0.99372,14.25172641,0.28704,0.08372,0.299,13.93,0.91,13.95969197
09/02/2020 09:00,18.9436,0.8448,18.9624278,0.3936,0.1148,0.41,18.55,0.73,18.56435832,15.1236,0.2348,15.12542257,0.3936,0.1148,0.41,14.73,0.12,14.73048879
09/02/2020 09:30,19.96752,1.18386,20.00258432,0.52752,0.15386,0.5495,19.44,1.03,19.4672674,16.12752,0.61386,16.13919841,0.52752,0.15386,0.5495,15.6,0.46,15.60678058
09/02/2020 10:00,20.10352,0.98186,20.12748284,0.62352,0.18186,0.6495,19.48,0.8,19.49642018,16.11352,1.38186,16.17266409,0.62352,0.18186,0.6495,15.49,1.2,15.53641207
09/02/2020 10:30,19.97624,-0.30068,19.97850277,1.02624,0.29932,1.069,18.95,-0.6,18.9594963,16.29624,2.62932,16.5069913,1.02624,0.29932,1.069,15.27,2.33,15.44674076
09/02/2020 11:00,20.80024,0.39132,20.80392067,1.41024,0.41132,1.469,19.39,-0.02,19.39001031,16.95024,2.38132,17.11669714,1.41024,0.41132,1.469,15.54,1.97,15.6643704
09/02/2020 11:30,21.45568,1.08624,21.48315902,1.01568,0.29624,1.058,20.44,0.79,20.45526094,17.34568,2.41624,17.51316163,1.01568,0.29624,1.058,16.33,2.12,16.46703677
09/02/2020 12:00,22.12416,1.45288,22.17181355,1.96416,0.57288,2.046,20.16,0.88,20.17919721,17.45416,2.86288,17.68739051,1.96416,0.57288,2.046,15.49,2.29,15.65835879
09/02/2020 12:30,22.19088,1.47984,22.2401682,1.61088,0.46984,1.678,20.58,1.01,20.60476887,18.41088,2.81984,18.62557382,1.61088,0.46984,1.678,16.8,2.35,16.96356389
09/02/2020 13:00,19.3008,1.9469,19.39874481,2.3208,0.6769,2.4175,16.98,1.27,17.02742787,21.3908,2.9669,21.59557409,2.3208,0.6769,2.4175,19.07,2.29,19.20700393
09/02/2020 13:30,19.45536,2.02698,19.56066667,1.87536,0.54698,1.9535,17.58,1.48,17.64218807,21.38536,2.51698,21.53297032,1.87536,0.54698,1.9535,19.51,1.97,19.60920702
09/02/2020 14:00,16.37296,0.86628,16.39586107,0.67296,0.19628,0.701,15.7,0.67,15.71428968,24.57296,2.62628,24.71290573,0.67296,0.19628,0.701,23.9,2.43,24.02321585
09/02/2020 14:30,19.1636,-0.2702,19.16550477,0.5136,0.1498,0.535,18.65,-0.42,18.65472862,21.6336,3.4498,21.90693427,0.5136,0.1498,0.535,21.12,3.3,21.37625786
09/02/2020 15:00,19.31912,3.01516,19.55299433,0.66912,0.19516,0.697,18.65,2.82,18.86199618,20.64912,1.68516,20.71776824,0.66912,0.19516,0.697,19.98,1.49,20.03548103
09/02/2020 15:30,18.84608,3.84844,19.23499992,3.52608,1.02844,3.673,15.32,2.82,15.57738104,20.19608,1.33844,20.24038214,3.52608,1.02844,3.673,16.67,0.31,16.67288217
09/02/2020 16:00,18.36312,2.40466,18.51989649,1.83312,0.53466,1.9095,16.53,1.87,16.63543808,19.93312,0.95466,19.95596775,1.83312,0.53466,1.9095,18.1,0.42,18.10487227
09/02/2020 16:30,18.37488,1.73934,18.45701814,0.61488,0.17934,0.6405,17.76,1.56,17.82838187,20.12488,1.90934,20.21525103,0.61488,0.17934,0.6405,19.51,1.73,19.58655151
09/02/2020 17:00,18.77776,-0.50732,18.7846119,0.31776,0.09268,0.331,18.46,-0.6,18.46974824,21.05776,2.56268,21.21312294,0.31776,0.09268,0.331,20.74,2.47,20.88656267
09/02/2020 17:30,20.55624,3.07932,20.78560114,0.06624,0.01932,0.069,20.49,3.06,20.71723196,22.76624,2.55932,22.90964431,0.06624,0.01932,0.069,22.7,2.54,22.84166369
09/02/2020 18:00,21.59,2.91,21.78522894,0,0,0,21.59,2.91,21.78522894,23.18,0.46,23.18456383,0,0,0,23.18,0.46,23.18456383
09/02/2020 18:30,21.28,2.42,21.41716134,0,0,0,21.28,2.42,21.41716134,23.09,0.75,23.10217739,0,0,0,23.09,0.75,23.10217739
09/02/2020 19:00,20.77,2.13,20.87893197,0,0,0,20.77,2.13,20.87893197,22.74,0.86,22.75625628,0,0,0,22.74,0.86,22.75625628
09/02/2020 19:30,20.17,1.33,20.21380222,0,0,0,20.17,1.33,20.21380222,22.2,1.74,22.26808479,0,0,0,22.2,1.74,22.26808479
09/02/2020 20:00,19.39,1.57,19.45345728,0,0,0,19.39,1.57,19.45345728,21.25,0.51,21.25611912,0,0,0,21.25,0.51,21.25611912
09/02/2020 20:30,18.48,-1.35,18.52924445,0,0,0,18.48,-1.35,18.52924445,21.05,2.89,21.24746102,0,0,0,21.05,2.89,21.24746102
09/02/2020 21:00,17.83,-1.52,17.89467239,0,0,0,17.83,-1.52,17.89467239,20.39,3.07,20.61982056,0,0,0,20.39,3.07,20.61982056
09/02/2020 21:30,17.02,-1.76,17.11075685,0,0,0,17.02,-1.76,17.11075685,19.55,2.89,19.7624543,0,0,0,19.55,2.89,19.7624543
09/02/2020 22:00,16.16,-1.83,16.26328688,0,0,0,16.16,-1.83,16.26328688,18.61,2.73,18.80917329,0,0,0,18.61,2.73,18.80917329
09/02/2020 22:30,15,-1.71,15.09715536,0,0,0,15,-1.71,15.09715536,17.24,2.06,17.36263805,0,0,0,17.24,2.06,17.36263805
09/02/2020 23:00,14.09,-0.83,14.11442525,0,0,0,14.09,-0.83,14.11442525,15.99,0.92,16.01644467,0,0,0,15.99,0.92,16.01644467
09/02/2020 23:30,13.49,0.91,13.52065827,0,0,0,13.49,0.91,13.52065827,14.82,-1.27,14.87431679,0,0,0,14.82,-1.27,14.87431679
10/02/2020 00:00,12.88,0.69,12.8984689,0,0,0,12.88,0.69,12.8984689,14.26,-1.1,14.30236344,0,0,0,14.26,-1.1,14.30236344
10/02/2020 00:30,12.88,0.58,12.89305239,0,0,0,12.88,0.58,12.89305239,14.3,-1.04,14.33776831,0,0,0,14.3,-1.04,14.33776831
10/02/2020 01:00,12.95,0.46,12.95816731,0,0,0,12.95,0.46,12.95816731,14.53,-0.84,14.55426054,0,0,0,14.53,-0.84,14.55426054
10/02/2020 01:30,13.4,0.5,13.40932511,0,0,0,13.4,0.5,13.40932511,14.99,-0.64,15.00365622,0,0,0,14.99,-0.64,15.00365622
10/02/2020 02:00,13.18,0.5,13.18948066,0,0,0,13.18,0.5,13.18948066,14.65,-0.64,14.66397286,0,0,0,14.65,-0.64,14.66397286
10/02/2020 02:30,12.64,-1.82,12.7703563,0,0,0,12.64,-1.82,12.7703563,14.6,1.42,14.66889226,0,0,0,14.6,1.42,14.66889226
10/02/2020 03:00,12.51,-1.75,12.63180905,0,0,0,12.51,-1.75,12.63180905,14.44,1.28,14.4966203,0,0,0,14.44,1.28,14.4966203
10/02/2020 03:30,12.33,-1.85,12.46801508,0,0,0,12.33,-1.85,12.46801508,14.24,1.28,14.29741235,0,0,0,14.24,1.28,14.29741235
10/02/2020 04:00,12.22,-1.94,12.3730352,0,0,0,12.22,-1.94,12.3730352,14.16,1.4,14.22904073,0,0,0,14.16,1.4,14.22904073
10/02/2020 04:30,12.28,-1.79,12.40977437,0,0,0,12.28,-1.79,12.40977437,14.16,1.23,14.21332122,0,0,0,14.16,1.23,14.21332122
10/02/2020 05:00,12.4,-1.57,12.49899596,0,0,0,12.4,-1.57,12.49899596,14.24,1.12,14.28397704,0,0,0,14.24,1.12,14.28397704
10/02/2020 05:30,12.76,-1.8,12.88633385,0,0,0,12.76,-1.8,12.88633385,14.77,1.58,14.85426875,0,0,0,14.77,1.58,14.85426875
10/02/2020 06:00,13.82,-0.76,13.84088147,0,0,0,13.82,-0.76,13.84088147,15.68,0.96,15.70936027,0,0,0,15.68,0.96,15.70936027
10/02/2020 06:30,16.56,1.61,16.63807982,0,0,0,16.56,1.61,16.63807982,18.17,0.47,18.17607768,0,0,0,18.17,0.47,18.17607768
10/02/2020 07:00,18.75,2.18,18.87630525,0,0,0,18.75,2.18,18.87630525,20.88,2.5,21.02913217,0,0,0,20.88,2.5,21.02913217
10/02/2020 07:30,21.55296,3.27378,21.80017707,0.01296,0.00378,0.0135,21.54,3.27,21.78679646,24.10296,4.28378,24.48067507,0.01296,0.00378,0.0135,24.09,4.28,24.46725363
10/02/2020 08:00,23.25256,4.14408,23.6189531,0.32256,0.09408,0.336,22.93,4.05,23.28491787,25.37256,3.21408,25.57532231,0.32256,0.09408,0.336,25.05,3.12,25.24355165
10/02/2020 08:30,23.3612,2.6466,23.51063923,0.8112,0.2366,0.845,22.55,2.41,22.67841705,26.2512,5.3666,26.79413923,0.8112,0.2366,0.845,25.44,5.13,25.95208084
10/02/2020 09:00,25.30848,2.90664,25.47484477,0.46848,0.13664,0.488,24.84,2.77,24.99396927,26.50848,5.73664,27.12210446,0.46848,0.13664,0.488,26.04,5.6,26.63534494
10/02/2020 09:30,24.87552,5.60786,25.49979586,2.97552,0.86786,3.0995,21.9,4.74,22.40708816,27.48552,5.16786,27.96713404,2.97552,0.86786,3.0995,24.51,4.3,24.88433443
10/02/2020 10:00,24.66128,5.63704,25.29733091,4.00128,1.16704,4.168,20.66,4.47,21.13803444,26.80128,5.42704,27.34522578,4.00128,1.16704,4.168,22.8,4.26,23.19455971
10/02/2020 10:30,26.60544,5.83492,27.23776292,7.28544,2.12492,7.589,19.32,3.71,19.6729891,24.89544,8.09492,26.17843889,7.28544,2.12492,7.589,17.61,5.97,18.59443465
10/02/2020 11:00,24.4536,4.4148,24.84892376,6.1536,1.7948,6.41,18.3,2.62,18.48660055,27.1536,9.0748,28.62987929,6.1536,1.7948,6.41,21,7.28,22.22607478
10/02/2020 11:30,21.12288,3.44334,21.40169736,2.82288,0.82334,2.9405,18.3,2.62,18.48660055,23.82288,8.10334,25.16334101,2.82288,0.82334,2.9405,21,7.28,22.22607478
10/02/2020 12:00,22.32448,2.63714,22.47970006,1.70448,0.49714,1.7755,20.62,2.14,20.73075011,29.89448,7.93714,30.9302138,1.70448,0.49714,1.7755,28.19,7.44,29.15526882
10/02/2020 12:30,22.85224,2.01232,22.94066923,0.76224,0.22232,0.794,22.09,1.79,22.1624051,29.61224,7.66232,30.58751225,0.76224,0.22232,0.794,28.85,7.44,29.79389367
10/02/2020 13:00,22.97448,1.85714,23.04941865,0.50448,0.14714,0.5255,22.47,1.71,22.53497282,30.08448,7.41714,30.98531753,0.50448,0.14714,0.5255,29.58,7.27,30.46029054
10/02/2020 13:30,22.78992,3.78956,23.10284005,6.64992,1.93956,6.927,16.14,1.85,16.24567943,29.30992,9.80956,30.90790963,6.64992,1.93956,6.927,22.66,7.87,23.98775729
10/02/2020 14:00,22.5092,1.7531,22.57736575,1.0392,0.3031,1.0825,21.47,1.45,21.51890796,29.1792,7.6431,30.16359876,1.0392,0.3031,1.0825,28.14,7.34,29.08152678
10/02/2020 14:30,22.4044,1.9717,22.49099242,0.3144,0.0917,0.3275,22.09,1.88,22.16985566,29.5844,6.6617,30.32515408,0.3144,0.0917,0.3275,29.27,6.57,29.99829662
10/02/2020 15:00,21.9712,1.7841,22.04351701,0.1512,0.0441,0.1575,21.82,1.74,21.88926678,29.4712,6.1941,30.11508765,0.1512,0.0441,0.1575,29.32,6.15,29.95805234
10/02/2020 15:30,21.57256,1.47658,21.62303479,0.26256,0.07658,0.2735,21.31,1.4,21.35593828,29.01256,6.10658,29.64825386,0.26256,0.07658,0.2735,28.75,6.03,29.37555787
10/02/2020 16:00,22.46784,1.87812,22.54620077,0.26784,0.07812,0.279,22.2,1.8,22.27285343,29.98784,6.37812,30.65861971,0.26784,0.07812,0.279,29.72,6.3,30.38039499
10/02/2020 16:30,22.4214,1.8667,22.49897213,0.2184,0.0637,0.2275,22.203,1.803,22.27608624,29.9414,6.3667,30.61082003,0.2184,0.0637,0.2275,29.723,6.303,30.38395198
10/02/2020 17:00,22.82632,4.33226,23.23379783,0.07632,0.02226,0.0795,22.75,4.31,23.15466692,30.45632,3.22226,30.62630222,0.07632,0.02226,0.0795,30.38,3.2,30.54806704
10/02/2020 17:30,23.37,4.36,23.77323074,0,0,0,23.37,4.36,23.77323074,31.2,3.36,31.38040153,0,0,0,31.2,3.36,31.38040153
10/02/2020 18:00,23.94,4.36,24.33378721,0,0,0,23.94,4.36,24.33378721,32.2,4.09,32.45871378,0,0,0,32.2,4.09,32.45871378
10/02/2020 18:30,23.98,4.48,24.39489291,0,0,0,23.98,4.48,24.39489291,32.08,3.82,32.30663709,0,0,0,32.08,3.82,32.30663709
10/02/2020 19:00,23.29,4.2,23.66567345,0,0,0,23.29,4.2,23.66567345,31.22,3.53,31.41893219,0,0,0,31.22,3.53,31.41893219
10/02/2020 19:30,22.47,3.77,22.784069,0,0,0,22.47,3.77,22.784069,29.5,2.78,29.6307003,0,0,0,29.5,2.78,29.6307003
10/02/2020 20:00,20.98,0.8,20.99524708,0,0,0,20.98,0.8,20.99524708,28.39,5.05,28.83564808,0,0,0,28.39,5.05,28.83564808
10/02/2020 20:30,20.67,0.94,20.69136293,0,0,0,20.67,0.94,20.69136293,27.82,4.5,28.18159683,0,0,0,27.82,4.5,28.18159683
10/02/2020 21:00,20.29,1.53,20.34760428,0,0,0,20.29,1.53,20.34760428,26.83,3.42,27.04709411,0,0,0,26.83,3.42,27.04709411
10/02/2020 21:30,19.26,1.22,19.29860099,0,0,0,19.26,1.22,19.29860099,25.15,3.28,25.36298287,0,0,0,25.15,3.28,25.36298287
10/02/2020 22:00,17.92,-0.7,17.93366666,0,0,0,17.92,-0.7,17.93366666,23.98,3.67,24.25921062,0,0,0,23.98,3.67,24.25921062
10/02/2020 22:30,16.67,-0.79,16.68870876,0,0,0,16.67,-0.79,16.68870876,22.21,3.03,22.41573108,0,0,0,22.21,3.03,22.41573108
10/02/2020 23:00,15.37,-0.36,15.37421543,0,0,0,15.37,-0.36,15.37421543,20.45,2.76,20.63540889,0,0,0,20.45,2.76,20.63540889
10/02/2020 23:30,14.48,1.2,14.52963867,0,0,0,14.48,1.2,14.52963867,18.7,-0.46,18.7056569,0,0,0,18.7,-0.46,18.7056569
11/02/2020 00:00,13.96,0.63,13.97420839,0,0,0,13.96,0.63,13.97420839,17.95,0.04,17.95004457,0,0,0,17.95,0.04,17.95004457
11/02/2020 00:30,13.49,-0.98,13.5255499,0,0,0,13.49,-0.98,13.5255499,17.76,1.14,17.79655023,0,0,0,17.76,1.14,17.79655023
11/02/2020 01:00,13.7,-0.88,13.72823368,0,0,0,13.7,-0.88,13.72823368,17.86,1.22,17.90162004,0,0,0,17.86,1.22,17.90162004
11/02/2020 01:30,14.04,-1.02,14.07700252,0,0,0,14.04,-1.02,14.07700252,18.04,1.36,18.09119123,0,0,0,18.04,1.36,18.09119123
11/02/2020 02:00,13.14,-1.55,13.23110351,0,0,0,13.14,-1.55,13.23110351,17.77,1.65,17.84643942,0,0,0,17.77,1.65,17.84643942
11/02/2020 02:30,13,-1.76,13.11859749,0,0,0,13,-1.76,13.11859749,17.65,1.85,17.74668983,0,0,0,17.65,1.85,17.74668983
11/02/2020 03:00,12.78,-1.85,12.91320642,0,0,0,12.78,-1.85,12.91320642,17.45,1.85,17.54779188,0,0,0,17.45,1.85,17.54779188
11/02/2020 03:30,12.71,-1.68,12.82054991,0,0,0,12.71,-1.68,12.82054991,17.21,1.7,17.29375899,0,0,0,17.21,1.7,17.29375899
11/02/2020 04:00,12.61,-1.81,12.7392386,0,0,0,12.61,-1.81,12.7392386,17.11,1.85,17.209724,0,0,0,17.11,1.85,17.209724
11/02/2020 04:30,12.47,-1.81,12.60067459,0,0,0,12.47,-1.81,12.60067459,16.81,1.7,16.89574207,0,0,0,16.81,1.7,16.89574207
11/02/2020 05:00,12.62,-1.3,12.68678052,0,0,0,12.62,-1.3,12.68678052,16.81,1.16,16.84997626,0,0,0,16.81,1.16,16.84997626
11/02/2020 05:30,13.2,-1.09,13.24492733,0,0,0,13.2,-1.09,13.24492733,17.53,1.39,17.58502204,0,0,0,17.53,1.39,17.58502204
11/02/2020 06:00,14.14,0.63,14.1540277,0,0,0,14.14,0.63,14.1540277,18.41,0.37,18.41371771,0,0,0,18.41,0.37,18.41371771
11/02/2020 06:30,16.03,1.6,16.10965239,0,0,0,16.03,1.6,16.10965239,20.91,2.49,21.05773492,0,0,0,20.91,2.49,21.05773492
11/02/2020 07:00,18.31,1.3,18.35609163,0,0,0,18.31,1.3,18.35609163,24.66,4.84,25.13048348,0,0,0,24.66,4.84,25.13048348
11/02/2020 07:30,20.69112,1.05616,20.71805784,0.02112,0.00616,0.022,20.67,1.05,20.6966519,27.56112,5.85616,28.17640761,0.02112,0.00616,0.022,27.54,5.85,28.15446856
11/02/2020 08:00,22.02928,3.73354,22.34342181,0.38928,0.11354,0.4055,21.64,3.62,21.94069279,28.18928,4.10354,28.48639232,0.38928,0.11354,0.4055,27.8,3.99,28.08487315
11/02/2020 08:30,22.01832,2.87576,22.20532394,1.04832,0.30576,1.092,20.97,2.57,21.12689755,28.90832,5.86576,29.49742541,1.04832,0.30576,1.092,27.86,5.56,28.40938577
11/02/2020 09:00,22.29848,2.32914,22.41979267,2.32848,0.67914,2.4255,19.97,1.65,20.03804881,29.66848,7.66914,30.64366841,2.32848,0.67914,2.4255,27.34,6.99,28.21942062
11/02/2020 09:30,22.96864,3.18252,23.18807575,4.32864,1.26252,4.509,18.64,1.92,18.73862322,30.09864,8.60252,31.30385727,4.32864,1.26252,4.509,25.77,7.34,26.79493422
11/02/2020 10:00,22.87856,3.53958,23.15074803,5.27856,1.53958,5.4985,17.6,2,17.71327186,29.89856,9.02958,31.23231027,5.27856,1.53958,5.4985,24.62,7.49,25.7341116
11/02/2020 10:30,22.89248,4.23864,23.28157447,7.33248,2.13864,7.638,15.56,2.1,15.70107003,29.65248,9.90864,31.26420824,7.33248,2.13864,7.638,22.32,7.77,23.63377456
11/02/2020 11:00,22.41176,4.41218,22.84194209,7.24176,2.11218,7.5435,15.17,2.3,15.34336664,28.90176,9.40218,30.39264253,7.24176,2.11218,7.5435,21.66,7.29,22.85387713
11/02/2020 11:30,23.06144,5.66042,23.7459548,10.56144,3.08042,11.0015,12.5,2.58,12.76347915,29.19144,11.11042,31.23430169,10.56144,3.08042,11.0015,18.63,8.03,20.28688739
11/02/2020 12:00,22.24656,2.58608,22.39636671,2.86656,0.83608,2.986,19.38,1.75,19.45885146,29.47656,8.01608,30.54709688,2.86656,0.83608,2.986,26.61,7.18,27.56164908
11/02/2020 12:30,22.65352,2.66436,22.80966424,2.96352,0.86436,3.087,19.69,1.8,19.77210409,29.76352,8.13436,30.85506337,2.96352,0.86436,3.087,26.8,7.27,27.76855956
11/02/2020 13:00,22.77488,4.14934,23.14977714,6.85488,1.99934,7.1405,15.92,2.15,16.06452302,29.80488,9.45934,31.26995339,6.85488,1.99934,7.1405,22.95,7.46,24.13201401
11/02/2020 13:30,23.19136,2.50248,23.32598518,1.79136,0.52248,1.866,21.4,1.98,21.49140293,31.10136,7.79248,32.06270947,1.79136,0.52248,1.866,29.31,7.27,30.1981622
11/02/2020 14:00,23.68816,4.81738,24.17304437,8.52816,2.48738,8.8835,15.16,2.33,15.33800835,30.12816,10.39738,31.87179844,8.52816,2.48738,8.8835,21.6,7.91,23.00278461
11/02/2020 14:30,22.97568,3.35374,23.21916113,6.11568,1.78374,6.3705,16.86,1.57,16.93294127,30.00568,9.79374,31.56355771,6.11568,1.78374,6.3705,23.89,8.01,25.19706729
11/02/2020 15:00,22.66248,3.00864,22.86131917,3.73248,1.08864,3.888,18.93,1.92,19.02712012,29.49248,8.18864,30.60817214,3.73248,1.08864,3.888,25.76,7.1,26.7205464
11/02/2020 15:30,22.40984,2.84162,22.58928359,3.39984,0.99162,3.5415,19.01,1.85,19.09980628,29.28984,7.69162,30.28292828,3.39984,0.99162,3.5415,25.89,6.7,26.74288877
11/02/2020 16:00,22.75168,2.30924,22.86857084,1.71168,0.49924,1.783,21.04,1.81,21.11771058,29.79168,7.26924,30.66571453,1.71168,0.49924,1.783,28.08,6.77,28.88458585
11/02/2020 16:30,22.94992,2.11706,23.04735931,1.66992,0.48706,1.7395,21.28,1.63,21.34233586,30.17992,7.19706,31.02620254,1.66992,0.48706,1.7395,28.51,6.71,29.28897745
11/02/2020 17:00,22.70584,2.17712,22.80997636,0.43584,0.12712,0.454,22.27,2.05,22.36415435,30.50584,6.06712,31.10331524,0.43584,0.12712,0.454,30.07,5.94,30.65107665
11/02/2020 17:30,23.09912,2.82766,23.27154928,0.12912,0.03766,0.1345,22.97,2.79,23.13882019,31.07912,5.07766,31.49117862,0.12912,0.03766,0.1345,30.95,5.04,31.35768008
11/02/2020 18:00,23.62,4.83,24.10878056,0,0,0,23.62,4.83,24.10878056,31.46,3.52,31.65631059,0,0,0,31.46,3.52,31.65631059
11/02/2020 18:30,23.62,4.59,24.06184739,0,0,0,23.62,4.59,24.06184739,31.55,3.61,31.7558593,0,0,0,31.55,3.61,31.7558593
11/02/2020 19:00,23.85,4.59,24.28766354,0,0,0,23.85,4.59,24.28766354,31.67,3.75,31.89124331,0,0,0,31.67,3.75,31.89124331
11/02/2020 19:30,22.47,1.52,22.52135209,0,0,0,22.47,1.52,22.52135209,30.17,5.45,30.65830067,0,0,0,30.17,5.45,30.65830067
11/02/2020 20:00,21.31,1.92,21.39631978,0,0,0,21.31,1.92,21.39631978,28.28,3.55,28.50194555,0,0,0,28.28,3.55,28.50194555
11/02/2020 20:30,20.52,2.6,20.6840615,0,0,0,20.52,2.6,20.6840615,27.11,1.94,27.17932486,0,0,0,27.11,1.94,27.17932486
11/02/2020 21:00,19.64,2.16,19.75842099,0,0,0,19.64,2.16,19.75842099,25.97,1.59,26.01862794,0,0,0,25.97,1.59,26.01862794
11/02/2020 21:30,19.41,2.81,19.61234815,0,0,0,19.41,2.81,19.61234815,24.93,0.91,24.94660298,0,0,0,24.93,0.91,24.94660298
11/02/2020 22:00,17.99,0.74,18.00521313,0,0,0,17.99,0.74,18.00521313,23.75,2.65,23.89738479,0,0,0,23.75,2.65,23.89738479
11/02/2020 22:30,16.63,2.41,16.80371983,0,0,0,16.63,2.41,16.80371983,21.09,-0.62,21.09911136,0,0,0,21.09,-0.62,21.09911136
11/02/2020 23:00,15.22,1.54,15.29771225,0,0,0,15.22,1.54,15.29771225,19.72,-0.79,19.73581769,0,0,0,19.72,-0.79,19.73581769
11/02/2020 23:30,14.09,0.82,14.11384072,0,0,0,14.09,0.82,14.11384072,18.4,0.44,18.40526012,0,0,0,18.4,0.44,18.40526012
12/02/2020 00:00,13.46,-1.13,13.50734985,0,0,0,13.46,-1.13,13.50734985,17.87,1.73,17.95354561,0,0,0,17.87,1.73,17.95354561
12/02/2020 00:30,13.14,0.08,13.14024353,0,0,0,13.14,0.08,13.14024353,17.16,0.01,17.16000291,0,0,0,17.16,0.01,17.16000291
12/02/2020 01:00,13.3,0.59,13.31308003,0,0,0,13.3,0.59,13.31308003,17.5,-0.68,17.51320645,0,0,0,17.5,-0.68,17.51320645
12/02/2020 01:30,13.55,0.51,13.55959439,0,0,0,13.55,0.51,13.55959439,17.89,-0.59,17.89972625,0,0,0,17.89,-0.59,17.89972625
12/02/2020 02:00,13.18,0.62,13.19457464,0,0,0,13.18,0.62,13.19457464,17.46,-0.67,17.47285037,0,0,0,17.46,-0.67,17.47285037
12/02/2020 02:30,12.81,0,12.81,0,0,0,12.81,0,12.81,17.12,-0.2,17.12116818,0,0,0,17.12,-0.2,17.12116818
12/02/2020 03:00,12.48,-1.5,12.569821,0,0,0,12.48,-1.5,12.569821,16.98,1.32,17.03123014,0,0,0,16.98,1.32,17.03123014
12/02/2020 03:30,12.26,-1.54,12.3563425,0,0,0,12.26,-1.54,12.3563425,16.59,0.96,16.61775256,0,0,0,16.59,0.96,16.61775256
12/02/2020 04:00,12.01,-2.24,12.21710686,0,0,0,12.01,-2.24,12.21710686,16.59,1.54,16.66132348,0,0,0,16.59,1.54,16.66132348
12/02/2020 04:30,11.89,-2.24,12.09916113,0,0,0,11.89,-2.24,12.09916113,16.35,1.38,16.40813518,0,0,0,16.35,1.38,16.40813518
12/02/2020 05:00,11.96,-2.06,12.1361114,0,0,0,11.96,-2.06,12.1361114,16.35,1.34,16.40481941,0,0,0,16.35,1.34,16.40481941
12/02/2020 05:30,12.63,-1.54,12.72354117,0,0,0,12.63,-1.54,12.72354117,17,1.4,17.05754965,0,0,0,17,1.4,17.05754965
12/02/2020 06:00,13.59,-0.03,13.59003311,0,0,0,13.59,-0.03,13.59003311,17.85,0.42,17.85494049,0,0,0,17.85,0.42,17.85494049
12/02/2020 06:30,15.54,-0.7,15.55575778,0,0,0,15.54,-0.7,15.55575778,20.5,2.66,20.67185526,0,0,0,20.5,2.66,20.67185526
12/02/2020 07:00,18.57,1.52,18.63210401,0,0,0,18.57,1.52,18.63210401,23.8,3.27,24.02359049,0,0,0,23.8,3.27,24.02359049
12/02/2020 07:30,20.35408,1.32994,20.39748301,0.03408,0.00994,0.0355,20.32,1.32,20.36282888,27.14408,5.35994,27.66821346,0.03408,0.00994,0.0355,27.11,5.35,27.63285363
12/02/2020 08:00,21.9628,4.4229,22.40371907,0.3528,0.1029,0.3675,21.61,4.32,22.03757019,28.7528,3.6029,28.97765339,0.3528,0.1029,0.3675,28.4,3.5,28.61485628
12/02/2020 08:30,22.30056,3.82558,22.62631297,1.15056,0.33558,1.1985,21.15,3.49,21.43601176,28.90056,5.01558,29.33254866,1.15056,0.33558,1.1985,27.75,4.68,28.14187094
12/02/2020 09:00,22.33968,3.62074,22.63119662,2.77968,0.81074,2.8955,19.56,2.81,19.76081223,29.32968,7.32074,30.22951146,2.77968,0.81074,2.8955,26.55,6.51,27.33647015
12/02/2020 09:30,22.51792,3.92606,22.85761729,4.47792,1.30606,4.6645,18.04,2.62,18.22926219,29.32792,7.81606,30.35156809,4.47792,1.30606,4.6645,24.85,6.51,25.68856944
12/02/2020 10:00,22.47352,5.35186,23.10198058,6.38352,1.86186,6.6495,16.09,3.49,16.46414893,28.79352,7.46186,29.7446827,6.38352,1.86186,6.6495,22.41,5.6,23.09909306
12/02/2020 10:30,22.81248,7.85364,24.12651871,8.41248,2.45364,8.763,14.4,5.4,15.37920674,28.16248,6.35364,28.87029652,8.41248,2.45364,8.763,19.75,3.9,20.13138098
12/02/2020 11:00,23.04632,8.02976,24.40512059,8.05632,2.34976,8.392,14.99,5.68,16.03004991,28.30632,5.90976,28.91665636,8.05632,2.34976,8.392,20.25,3.56,20.56054717
12/02/2020 11:30,22.75544,8.18992,24.18439247,8.60544,2.50992,8.964,14.15,5.68,15.24745553,28.04544,6.10992,28.70327206,8.60544,2.50992,8.964,19.44,3.6,19.77052351
12/02/2020 12:00,23.12368,8.26274,24.55559914,8.68368,2.53274,9.0455,14.44,5.73,15.5353307,28.44368,6.50274,29.17753518,8.68368,2.53274,9.0455,19.76,3.97,20.15486294
12/02/2020 12:30,22.30432,6.48376,23.22760931,4.98432,1.45376,5.192,17.32,5.03,18.03561199,27.74432,4.68376,28.13689571,4.98432,1.45376,5.192,22.76,3.23,22.98805124
12/02/2020 13:00,22.35208,7.61644,23.6140983,8.42208,2.45644,8.773,13.93,5.16,14.85498233,27.65208,6.09644,28.31614573,8.42208,2.45644,8.773,19.23,3.64,19.57147158
12/02/2020 13:30,22.29088,7.65984,23.57024565,8.57088,2.49984,8.928,13.72,5.16,14.65824,27.44088,6.29984,28.15474879,8.57088,2.49984,8.928,18.87,3.8,19.24881555
12/02/2020 14:00,22.54192,7.59056,23.78559981,7.68192,2.24056,8.002,14.86,5.35,15.7937361,27.67192,6.00056,28.31504683,7.68192,2.24056,8.002,19.99,3.76,20.34054326
12/02/2020 14:30,22.09088,7.60734,23.36404505,8.39088,2.44734,8.7405,13.7,5.16,14.63952185,27.23088,6.20734,27.92940915,8.39088,2.44734,8.7405,18.84,3.76,19.2115382
12/02/2020 15:00,21.63048,7.06014,22.75353251,6.96048,2.03014,7.2505,14.67,5.03,15.50837838,26.85048,5.48014,27.40401815,6.96048,2.03014,7.2505,19.89,3.45,20.18699086
12/02/2020 15:30,21.53448,6.29714,22.43630542,4.82448,1.40714,5.0255,16.71,4.89,17.41080699,26.81448,4.66714,27.2176144,4.82448,1.40714,5.0255,21.99,3.26,22.23033288
12/02/2020 16:00,21.83568,6.28124,22.72115527,4.01568,1.17124,4.183,17.82,5.11,18.53819031,27.24568,4.02124,27.54083241,4.01568,1.17124,4.183,23.23,2.85,23.40417484
12/02/2020 16:30,21.83992,5.22956,22.45730178,1.60992,0.46956,1.677,20.23,4.76,20.78245654,28.18992,3.54956,28.41251425,1.60992,0.46956,1.677,26.58,3.08,26.75785492
12/02/2020 17:00,22.21072,4.92646,22.75051848,0.33072,0.09646,0.3445,21.88,4.83,22.40676907,29.25072,2.95646,29.3997496,0.33072,0.09646,0.3445,28.92,2.86,29.06107362
12/02/2020 17:30,22.1064,4.4052,22.54104496,0.0864,0.0252,0.09,22.02,4.38,22.45138748,29.7464,2.9352,29.89086335,0.0864,0.0252,0.09,29.66,2.91,29.80241098
12/02/2020 18:00,22.15,1.47,22.19872519,0,0,0,22.15,1.47,22.19872519,31.32,6.26,31.93947401,0,0,0,31.32,6.26,31.93947401
12/02/2020 18:30,22.04,1.08,22.06644511,0,0,0,22.04,1.08,22.06644511,31.13,6.29,31.75910893,0,0,0,31.13,6.29,31.75910893
12/02/2020 19:00,21.64,1.08,21.66693333,0,0,0,21.64,1.08,21.66693333,30.55,6.06,31.14524201,0,0,0,30.55,6.06,31.14524201
12/02/2020 19:30,21.23,1.04,21.25545812,0,0,0,21.23,1.04,21.25545812,29.87,6.06,30.47852523,0,0,0,29.87,6.06,30.47852523
12/02/2020 20:00,20.72,0.74,20.73321007,0,0,0,20.72,0.74,20.73321007,28.46,5.52,28.99037771,0,0,0,28.46,5.52,28.99037771
12/02/2020 20:30,20.4,0.56,20.40768483,0,0,0,20.4,0.56,20.40768483,27.9,5.18,28.37679334,0,0,0,27.9,5.18,28.37679334
12/02/2020 21:00,19.32,0.45,19.32523997,0,0,0,19.32,0.45,19.32523997,26.66,4.76,27.08160261,0,0,0,26.66,4.76,27.08160261
12/02/2020 21:30,18.95,2.93,19.17517666,0,0,0,18.95,2.93,19.17517666,25,1.87,25.06984045,0,0,0,25,1.87,25.06984045
12/02/2020 22:00,17.62,0.73,17.63511554,0,0,0,17.62,0.73,17.63511554,23.56,2.95,23.74396976,0,0,0,23.56,2.95,23.74396976
12/02/2020 22:30,15.63,-0.87,15.65419433,0,0,0,15.63,-0.87,15.65419433,21.06,2.42,21.19858486,0,0,0,21.06,2.42,21.19858486
12/02/2020 23:00,14.14,-1.07,14.18042665,0,0,0,14.14,-1.07,14.18042665,19.33,2.27,19.46283124,0,0,0,19.33,2.27,19.46283124
12/02/2020 23:30,13.56,0.98,13.59536686,0,0,0,13.56,0.98,13.59536686,17.9,-0.45,17.90565553,0,0,0,17.9,-0.45,17.90565553
13/02/2020 00:00,12.69,0.49,12.69945668,0,0,0,12.69,0.49,12.69945668,16.73,-0.51,16.73777166,0,0,0,16.73,-0.51,16.73777166
13/02/2020 00:30,12.35,-1.46,12.43600016,0,0,0,12.35,-1.46,12.43600016,16.76,1.41,16.81920628,0,0,0,16.76,1.41,16.81920628
13/02/2020 01:00,12.54,-1.39,12.61680229,0,0,0,12.54,-1.39,12.61680229,17.12,1.37,17.17472853,0,0,0,17.12,1.37,17.17472853
13/02/2020 01:30,12.69,-1.47,12.77485812,0,0,0,12.69,-1.47,12.77485812,17.39,1.42,17.44787953,0,0,0,17.39,1.42,17.44787953
13/02/2020 02:00,12.49,-1.43,12.57159497,0,0,0,12.49,-1.43,12.57159497,17.05,1.31,17.10025146,0,0,0,17.05,1.31,17.10025146
13/02/2020 02:30,12.31,-1.86,12.4497269,0,0,0,12.31,-1.86,12.4497269,16.95,1.67,17.03206975,0,0,0,16.95,1.67,17.03206975
13/02/2020 03:00,12.05,-1.92,12.20200393,0,0,0,12.05,-1.92,12.20200393,16.58,1.71,16.66794828,0,0,0,16.58,1.71,16.66794828
13/02/2020 03:30,11.83,-1.92,11.98479453,0,0,0,11.83,-1.92,11.98479453,16.31,1.78,16.40684308,0,0,0,16.31,1.78,16.40684308
13/02/2020 04:00,11.75,-1.92,11.9058347,0,0,0,11.75,-1.92,11.9058347,16.19,1.7,16.27900796,0,0,0,16.19,1.7,16.27900796
13/02/2020 04:30,11.94,-1.43,12.02532744,0,0,0,11.94,-1.43,12.02532744,16.19,1.19,16.23367488,0,0,0,16.19,1.19,16.23367488
13/02/2020 05:00,11.88,-1.3,11.95091628,0,0,0,11.88,-1.3,11.95091628,15.99,0.91,16.01587338,0,0,0,15.99,0.91,16.01587338
13/02/2020 05:30,12.28,-1.14,12.33280179,0,0,0,12.28,-1.14,12.33280179,16.42,1.17,16.46163115,0,0,0,16.42,1.17,16.46163115
13/02/2020 06:00,12.88,-0.99,12.91799133,0,0,0,12.88,-0.99,12.91799133,17.26,1.17,17.29960982,0,0,0,17.26,1.17,17.29960982
13/02/2020 06:30,14.96,0.89,14.98645055,0,0,0,14.96,0.89,14.98645055,19.8,2.08,19.90895276,0,0,0,19.8,2.08,19.90895276
13/02/2020 07:00,17.75,2.86,17.9789349,0,0,0,17.75,2.86,17.9789349,23.22,2.55,23.35959974,0,0,0,23.22,2.55,23.35959974
13/02/2020 07:30,19.99104,3.05322,20.22285422,0.01104,0.00322,0.0115,19.98,3.05,20.21145467,26.24104,3.90322,26.52974381,0.01104,0.00322,0.0115,26.23,3.9,26.51835025
13/02/2020 08:00,21.264,4.1245,21.66031385,0.324,0.0945,0.3375,20.94,4.03,21.32427021,27.774,3.9945,28.05977737,0.324,0.0945,0.3375,27.45,3.9,27.72566501
13/02/2020 08:30,21.34224,1.81982,21.41968611,0.58224,0.16982,0.6065,20.76,1.65,20.82546758,29.01224,7.27982,29.91163401,0.58224,0.16982,0.6065,28.43,7.11,29.30557967
13/02/2020 09:00,21.51632,2.42476,21.65251688,1.21632,0.35476,1.267,20.3,2.07,20.40526648,29.07632,7.37476,29.99699101,1.21632,0.35476,1.267,27.86,7.02,28.73081969
13/02/2020 09:30,22.51856,6.03208,23.31247592,4.49856,1.31208,4.686,18.02,4.72,18.6279038,28.96856,6.69208,29.73148841,4.49856,1.31208,4.686,24.47,5.38,25.05444671
13/02/2020 10:00,22.45568,6.52124,23.38341582,5.69568,1.66124,5.933,16.76,4.86,17.4504212,28.64568,7.04124,29.49837357,5.69568,1.66124,5.933,22.95,5.38,23.57216367
13/02/2020 10:30,22.3016,6.2688,23.16590633,4.5216,1.3188,4.71,17.78,4.95,18.45618866,28.4616,6.1588,29.12032781,4.5216,1.3188,4.71,23.94,4.84,24.4243567
13/02/2020 11:00,22.44304,7.33922,23.61258551,7.16304,2.08922,7.4615,15.28,5.25,16.1567602,28.30304,7.32922,29.23661299,7.16304,2.08922,7.4615,21.14,5.24,21.77974288
13/02/2020 11:30,22.05816,6.33488,22.9497958,4.50816,1.31488,4.696,17.55,5.02,18.25384617,28.04816,6.09488,28.7027323,4.50816,1.31488,4.696,23.54,4.78,24.02040799
13/02/2020 12:00,22.02808,5.46694,22.69633762,3.41808,0.99694,3.5605,18.61,4.47,19.13930511,28.41808,5.86694,29.01737851,3.41808,0.99694,3.5605,25,4.87,25.46992148
13/02/2020 12:30,21.53384,4.92862,22.09066681,2.22384,0.64862,2.3165,19.31,4.28,19.77863747,28.26384,4.95862,28.6955147,2.22384,0.64862,2.3165,26.04,4.31,26.394274
13/02/2020 13:00,20.89736,2.76548,21.07955252,5.12736,1.49548,5.341,15.77,1.27,15.82105559,27.73736,8.76548,29.08942728,5.12736,1.49548,5.341,22.61,7.27,23.75005263
13/02/2020 13:30,21.19352,2.06686,21.29406491,1.94352,0.56686,2.0245,19.25,1.5,19.30835311,28.61352,7.54686,29.59203647,1.94352,0.56686,2.0245,26.67,6.98,27.56826618
13/02/2020 14:00,21.958,2.089,22.05714589,0.648,0.189,0.675,21.31,1.9,21.39453435,29.638,7.509,30.57443581,0.648,0.189,0.675,28.99,7.32,29.89987458
13/02/2020 14:30,22.04648,2.98314,22.24739096,1.41648,0.41314,1.4755,20.63,2.57,20.78946368,29.02648,6.79314,29.81079154,1.41648,0.41314,1.4755,27.61,6.38,28.33754577
13/02/2020 15:00,21.97704,6.43872,22.90081663,6.16704,1.79872,6.424,15.81,4.64,16.47682312,27.83704,6.39872,28.56299028,6.16704,1.79872,6.424,21.67,4.6,22.15285309
13/02/2020 15:30,21.10544,5.03992,21.69885691,2.12544,0.61992,2.214,18.98,4.42,19.48786289,27.44544,4.74992,27.85343636,2.12544,0.61992,2.214,25.32,4.13,25.65461557
13/02/2020 16:00,22.14656,5.47108,22.81233956,1.06656,0.31108,1.111,21.08,5.16,21.7023501,28.39656,3.90108,28.66326996,1.06656,0.31108,1.111,27.33,3.59,27.56477825
13/02/2020 16:30,22.15608,5.27594,22.77558833,0.70608,0.20594,0.7355,21.45,5.07,22.041039,29.06608,3.73594,29.30519159,0.70608,0.20594,0.7355,28.36,3.53,28.57884707
13/02/2020 17:00,22.024,3.782,22.3463666,0.384,0.112,0.4,21.64,3.67,21.9489977,29.914,4.702,30.28128465,0.384,0.112,0.4,29.53,4.59,29.88459469
13/02/2020 17:30,22.40456,2.59008,22.55377625,0.03456,0.01008,0.036,22.37,2.58,22.51828812,31.14456,6.30008,31.77537766,0.03456,0.01008,0.036,31.11,6.29,31.73950535
13/02/2020 18:00,23.34,5.39,23.95428354,0,0,0,23.34,5.39,23.95428354,31.38,3.56,31.58129193,0,0,0,31.38,3.56,31.58129193
13/02/2020 18:30,23,5.23,23.5871342,0,0,0,23,5.23,23.5871342,31.05,3.51,31.24776152,0,0,0,31.05,3.51,31.24776152
13/02/2020 19:00,22.09,3.37,22.34558122,0,0,0,22.09,3.37,22.34558122,30.44,4.31,30.74361234,0,0,0,30.44,4.31,30.74361234
13/02/2020 19:30,21.61,1.52,21.66339078,0,0,0,21.61,1.52,21.66339078,29.5,5.58,30.02309777,0,0,0,29.5,5.58,30.02309777
13/02/2020 20:00,21.07,1.17,21.10245957,0,0,0,21.07,1.17,21.10245957,28.58,5.8,29.16258562,0,0,0,28.58,5.8,29.16258562
13/02/2020 20:30,20.47,0.84,20.48722773,0,0,0,20.47,0.84,20.48722773,27.88,5.48,28.4134616,0,0,0,27.88,5.48,28.4134616
13/02/2020 21:00,19.97,0.81,19.98642039,0,0,0,19.97,0.81,19.98642039,27.23,5.89,27.85973797,0,0,0,27.23,5.89,27.85973797
13/02/2020 21:30,19.19,2.42,19.34198801,0,0,0,19.19,2.42,19.34198801,25.42,3.3,25.63330646,0,0,0,25.42,3.3,25.63330646
13/02/2020 22:00,17.64,2.49,17.814873,0,0,0,17.64,2.49,17.814873,23.45,1.48,23.49665721,0,0,0,23.45,1.48,23.49665721
13/02/2020 22:30,16.02,1.81,16.12192606,0,0,0,16.02,1.81,16.12192606,21.39,0.88,21.40809426,0,0,0,21.39,0.88,21.40809426
13/02/2020 23:00,14.63,0.68,14.64579462,0,0,0,14.63,0.68,14.64579462,19.76,1.78,19.84001008,0,0,0,19.76,1.78,19.84001008
13/02/2020 23:30,13.28,-0.36,13.28487862,0,0,0,13.28,-0.36,13.28487862,18.13,2.07,18.24778891,0,0,0,18.13,2.07,18.24778891
14/02/2020 00:00,12.84,0.89,12.87080806,0,0,0,12.84,0.89,12.87080806,17.14,-0.56,17.14914575,0,0,0,17.14,-0.56,17.14914575
14/02/2020 00:30,12.91,1.18,12.96381502,0,0,0,12.91,1.18,12.96381502,17.08,-0.67,17.09313605,0,0,0,17.08,-0.67,17.09313605
14/02/2020 01:00,13.02,1.14,13.06981255,0,0,0,13.02,1.14,13.06981255,17.42,-0.6,17.43032989,0,0,0,17.42,-0.6,17.43032989
14/02/2020 01:30,13.26,1.09,13.30472472,0,0,0,13.26,1.09,13.30472472,17.74,-0.73,17.75501338,0,0,0,17.74,-0.73,17.75501338
14/02/2020 02:00,12.7,-0.7,12.71927671,0,0,0,12.7,-0.7,12.71927671,17.41,0.83,17.42977338,0,0,0,17.41,0.83,17.42977338
14/02/2020 02:30,12.33,-1.42,12.4114987,0,0,0,12.33,-1.42,12.4114987,17.01,1.13,17.04749248,0,0,0,17.01,1.13,17.04749248
14/02/2020 03:00,11.99,-1.36,12.06688444,0,0,0,11.99,-1.36,12.06688444,16.57,0.95,16.59721061,0,0,0,16.57,0.95,16.59721061
14/02/2020 03:30,11.83,-1.59,11.93637298,0,0,0,11.83,-1.59,11.93637298,16.41,1.15,16.4502462,0,0,0,16.41,1.15,16.4502462
14/02/2020 04:00,11.83,-1.59,11.93637298,0,0,0,11.83,-1.59,11.93637298,16.37,1.32,16.42313308,0,0,0,16.37,1.32,16.42313308
14/02/2020 04:30,11.9,-1.38,11.97974958,0,0,0,11.9,-1.38,11.97974958,16.37,1.11,16.40758971,0,0,0,16.37,1.11,16.40758971
14/02/2020 05:00,12.08,0.79,12.10580439,0,0,0,12.08,0.79,12.10580439,15.89,-1.44,15.95511517,0,0,0,15.89,-1.44,15.95511517
14/02/2020 05:30,12.45,-0.34,12.45464171,0,0,0,12.45,-0.34,12.45464171,16.75,0.3,16.75268635,0,0,0,16.75,0.3,16.75268635
14/02/2020 06:00,13,-1.12,13.04815696,0,0,0,13,-1.12,13.04815696,17.78,1.75,17.86591447,0,0,0,17.78,1.75,17.86591447
14/02/2020 06:30,15.05,-0.49,15.05797463,0,0,0,15.05,-0.49,15.05797463,20.5,2.75,20.68362879,0,0,0,20.5,2.75,20.68362879
14/02/2020 07:00,17.05,1.49,17.11498174,0,0,0,17.05,1.49,17.11498174,23.09,3.25,23.31760279,0,0,0,23.09,3.25,23.31760279
14/02/2020 07:30,19.8564,1.7977,19.93761135,0.0264,0.0077,0.0275,19.83,1.79,19.9106253,26.5264,4.4877,26.9033334,0.0264,0.0077,0.0275,26.5,4.48,26.87601905
14/02/2020 08:00,21.0828,2.2829,21.20603896,0.3528,0.1029,0.3675,20.73,2.18,20.84431097,28.1028,5.2329,28.58584633,0.3528,0.1029,0.3675,27.75,5.13,28.2201949
14/02/2020 08:30,22.07528,4.81904,22.5951573,1.02528,0.29904,1.068,21.05,4.52,21.52981421,28.57528,4.06904,28.86353606,1.02528,0.29904,1.068,27.55,3.77,27.80675098
14/02/2020 09:00,22.51,3.7475,22.8198128,1.5,0.4375,1.5625,21.01,3.31,21.26913727,29.69,6.4975,30.39265711,1.5,0.4375,1.5625,28.19,6.06,28.8340025
14/02/2020 09:30,22.97776,4.31268,23.37897909,4.15776,1.21268,4.331,18.82,3.1,19.0736048,30.11776,7.95268,31.15003349,4.15776,1.21268,4.331,25.96,6.74,26.82068605
14/02/2020 10:00,22.66032,3.77676,22.97289748,3.52032,1.02676,3.667,19.14,2.75,19.3365483,29.71032,7.92676,30.74957949,3.52032,1.02676,3.667,26.19,6.9,27.08368697
14/02/2020 10:30,22.39208,3.14394,22.6117139,3.92208,1.14394,4.0855,18.47,2,18.57796813,30.06208,9.07394,31.40167258,3.92208,1.14394,4.0855,26.14,7.93,27.31637787
14/02/2020 11:00,22.64504,3.05522,22.85021238,3.51504,1.02522,3.6615,19.13,2.03,19.23740627,30.04504,8.88522,31.3313192,3.51504,1.02522,3.6615,26.53,7.86,27.66984821
14/02/2020 11:30,22.73768,3.66224,23.03072065,5.04768,1.47224,5.258,17.69,2.19,17.82504418,29.86768,9.40224,31.31262406,5.04768,1.47224,5.258,24.82,7.93,26.05604153
14/02/2020 12:00,22.98648,4.01814,23.33503186,4.89648,1.42814,5.1005,18.09,2.59,18.27446853,29.78648,8.81814,31.0643523,4.89648,1.42814,5.1005,24.89,7.39,25.96390186
14/02/2020 12:30,22.8408,3.6194,23.12579082,2.9808,0.8694,3.105,19.86,2.75,20.04949127,29.4908,7.6594,30.46922534,2.9808,0.8694,3.105,26.51,6.79,27.36574867
14/02/2020 13:00,22.10888,3.15384,22.33269535,2.61888,0.76384,2.728,19.49,2.39,19.63599246,28.79888,7.39384,29.73288347,2.61888,0.76384,2.728,26.18,6.63,27.00646774
14/02/2020 13:30,22.21432,2.89376,22.40200571,2.34432,0.68376,2.442,19.87,2.21,19.9925236,28.90432,7.22376,29.7933285,2.34432,0.68376,2.442,26.56,6.54,27.35333983
14/02/2020 14:00,22.2436,3.5148,22.5195817,3.0336,0.8848,3.16,19.21,2.63,19.38919802,28.6436,6.8948,29.46173939,3.0336,0.8848,3.16,25.61,6.01,26.30574462
14/02/2020 14:30,21.59664,2.82652,21.78081896,2.45664,0.71652,2.559,19.14,2.11,19.25595233,28.33664,6.99652,29.18760796,2.45664,0.71652,2.559,25.88,6.28,26.63104955
14/02/2020 15:00,21.26384,3.32862,21.52279263,1.26384,0.36862,1.3165,20,2.96,20.2178535,27.69384,5.42862,28.220891,1.26384,0.36862,1.3165,26.43,5.06,26.91000743
14/02/2020 15:30,20.338,1.3615,20.38352095,1.068,0.3115,1.1125,19.27,1.05,19.29858544,27.278,6.3915,28.01679061,1.068,0.3115,1.1125,26.21,6.08,26.90595659
14/02/2020 16:00,21.13744,2.61092,21.29808144,0.51744,0.15092,0.539,20.62,2.46,20.76622257,27.42744,4.87092,27.85660293,0.51744,0.15092,0.539,26.91,4.72,27.32080709
14/02/2020 16:30,21.66528,4.88654,22.20951667,0.36528,0.10654,0.3805,21.3,4.78,21.8297595,27.56528,2.64654,27.6920356,0.36528,0.10654,0.3805,27.2,2.54,27.31833816
14/02/2020 17:00,21.7164,4.9577,22.27511657,0.2664,0.0777,0.2775,21.45,4.88,21.99811128,28.3164,2.6477,28.43991604,0.2664,0.0777,0.2775,28.05,2.57,28.16748835
14/02/2020 17:30,21.99,4.72,22.4908537,0,0,0,21.99,4.72,22.4908537,28.88,2.57,28.99412527,0,0,0,28.88,2.57,28.99412527
14/02/2020 18:00,22.23,4.58,22.69690067,0,0,0,22.23,4.58,22.69690067,29.36,2.79,29.49226509,0,0,0,29.36,2.79,29.49226509
14/02/2020 18:30,21.48,4.36,21.91802911,0,0,0,21.48,4.36,21.91802911,28.58,2.09,28.65631693,0,0,0,28.58,2.09,28.65631693
14/02/2020 19:00,20.57,3.98,20.95149875,0,0,0,20.57,3.98,20.95149875,27.81,1.63,27.85772783,0,0,0,27.81,1.63,27.85772783
14/02/2020 19:30,19.79,2.22,19.91412815,0,0,0,19.79,2.22,19.91412815,26.56,2.43,26.67092987,0,0,0,26.56,2.43,26.67092987
14/02/2020 20:00,18.51,0.4,18.51432148,0,0,0,18.51,0.4,18.51432148,25.25,3.49,25.49004904,0,0,0,25.25,3.49,25.49004904
14/02/2020 20:30,17.8,-0.54,17.80818913,0,0,0,17.8,-0.54,17.80818913,24.35,3.37,24.58209511,0,0,0,24.35,3.37,24.58209511
14/02/2020 21:00,17.22,-0.5,17.22725747,0,0,0,17.22,-0.5,17.22725747,23.63,3.5,23.88779814,0,0,0,23.63,3.5,23.88779814
14/02/2020 21:30,16.93,1.89,17.0351695,0,0,0,16.93,1.89,17.0351695,22.1,3.31,22.34650084,0,0,0,22.1,3.31,22.34650084
14/02/2020 22:00,16.25,2.01,16.37383889,0,0,0,16.25,2.01,16.37383889,21.16,0.51,21.16614514,0,0,0,21.16,0.51,21.16614514
14/02/2020 22:30,15.01,1.69,15.10484028,0,0,0,15.01,1.69,15.10484028,19.65,-0.26,19.65172003,0,0,0,19.65,-0.26,19.65172003
14/02/2020 23:00,14.27,1.82,14.38559349,0,0,0,14.27,1.82,14.38559349,18.48,-0.5,18.48676283,0,0,0,18.48,-0.5,18.48676283
14/02/2020 23:30,12.84,0.18,12.84126162,0,0,0,12.84,0.18,12.84126162,17.19,0.55,17.19879647,0,0,0,17.19,0.55,17.19879647
15/02/2020 00:00,11.82,-1.61,11.92914498,0,0,0,11.82,-1.61,11.92914498,16.17,1.07,16.20536331,0,0,0,16.17,1.07,16.20536331
15/02/2020 00:30,11.82,-1.61,11.92914498,0,0,0,11.82,-1.61,11.92914498,16.14,1.24,16.18756313,0,0,0,16.14,1.24,16.18756313
15/02/2020 01:00,11.98,-1.57,12.08243767,0,0,0,11.98,-1.57,12.08243767,16.36,1.13,16.39897863,0,0,0,16.36,1.13,16.39897863
15/02/2020 01:30,12.15,-1.7,12.2683536,0,0,0,12.15,-1.7,12.2683536,16.65,1.1,16.68629677,0,0,0,16.65,1.1,16.68629677
15/02/2020 02:00,11.65,-1.91,11.8055326,0,0,0,11.65,-1.91,11.8055326,16.16,1.31,16.21301021,0,0,0,16.16,1.31,16.21301021
15/02/2020 02:30,11.31,-1.39,11.39509544,0,0,0,11.31,-1.39,11.39509544,15.57,0.44,15.57621584,0,0,0,15.57,0.44,15.57621584
15/02/2020 03:00,11.39,0.46,11.39928507,0,0,0,11.39,0.46,11.39928507,15.16,-1.28,15.21394098,0,0,0,15.16,-1.28,15.21394098
15/02/2020 03:30,11.17,0.54,11.1830452,0,0,0,11.17,0.54,11.1830452,14.8,-1.39,14.86513034,0,0,0,14.8,-1.39,14.86513034
15/02/2020 04:00,10.89,0.4,10.89734371,0,0,0,10.89,0.4,10.89734371,14.47,-1.31,14.52917754,0,0,0,14.47,-1.31,14.52917754
15/02/2020 04:30,11,0.03,11.00004091,0,0,0,11,0.03,11.00004091,14.6,-1,14.6342065,0,0,0,14.6,-1,14.6342065
15/02/2020 05:00,11,0.83,11.03126919,0,0,0,11,0.83,11.03126919,14.46,-1.22,14.51137485,0,0,0,14.46,-1.22,14.51137485
15/02/2020 05:30,11.25,0.83,11.28057623,0,0,0,11.25,0.83,11.28057623,14.55,-1.58,14.63553552,0,0,0,14.55,-1.58,14.63553552
15/02/2020 06:00,11.74,0.88,11.77293506,0,0,0,11.74,0.88,11.77293506,15.17,-1.14,15.21277424,0,0,0,15.17,-1.14,15.21277424
15/02/2020 06:30,12.49,1.16,12.54375143,0,0,0,12.49,1.16,12.54375143,16.08,-0.88,16.1040616,0,0,0,16.08,-0.88,16.1040616
