Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
15/02/2020 07:00,13.48,1.25,13.53783218,0,0,0,13.48,1.25,13.53783218,17.29,-0.29,17.29243187,0,0,0,17.29,-0.29,17.29243187
15/02/2020 07:30,15.13,-0.4,15.13528658,0,0,0,15.13,-0.4,15.13528658,20.14,3.41,20.42664192,0,0,0,20.14,3.41,20.42664192
15/02/2020 08:00,16.13608,1.24844,16.18430351,0.16608,0.04844,0.173,15.97,1.2,16.01502107,20.81608,2.80844,21.00467857,0.16608,0.04844,0.173,20.65,2.76,20.83362906
15/02/2020 08:30,17.33976,3.78618,17.74830797,0.32976,0.09618,0.3435,17.01,3.69,17.40563702,21.38976,0.31618,21.39209673,0.32976,0.09618,0.3435,21.06,0.22,21.06114907
15/02/2020 09:00,18.1072,2.5496,18.28581833,0.3072,0.0896,0.32,17.8,2.46,17.96918473,22.9072,2.7596,23.07282393,0.3072,0.0896,0.32,22.6,2.67,22.7571725
15/02/2020 09:30,18.32232,0.97276,18.34812449,0.35232,0.10276,0.367,17.97,0.87,17.99104777,24.23232,4.00276,24.56068851,0.35232,0.10276,0.367,23.88,3.9,24.19637163
15/02/2020 10:00,18.58968,1.31074,18.6358322,0.61968,0.18074,0.6455,17.97,1.13,18.00549361,24.21968,4.39074,24.61445707,0.61968,0.18074,0.6455,23.6,4.21,23.97256974
15/02/2020 10:30,18.11232,0.56026,18.12098306,0.65232,0.19026,0.6795,17.46,0.37,17.46391995,24.95232,5.24026,25.49663896,0.65232,0.19026,0.6795,24.3,5.05,24.8191962
15/02/2020 11:00,18.08032,-0.03324,18.08035056,0.88032,0.25676,0.917,17.2,-0.29,17.20244459,24.36032,5.20676,24.91055078,0.88032,0.25676,0.917,23.48,4.95,23.99610177
15/02/2020 11:30,18.2524,-0.1718,18.25320851,0.7824,0.2282,0.815,17.47,-0.4,17.47457868,24.2924,5.0082,24.80328134,0.7824,0.2282,0.815,23.51,4.78,23.99100873
15/02/2020 12:00,18.33296,-0.26372,18.33485671,0.67296,0.19628,0.701,17.66,-0.46,17.66598992,24.42296,4.76628,24.88369748,0.67296,0.19628,0.701,23.75,4.57,24.18568585
15/02/2020 12:30,17.47016,-0.58662,17.48000611,0.80016,0.23338,0.8335,16.67,-0.82,16.69015578,23.76016,3.94338,24.08517073,0.80016,0.23338,0.8335,22.96,3.71,23.25780944
15/02/2020 13:00,17.16632,-0.72524,17.18163308,1.21632,0.35476,1.267,15.95,-1.08,15.98652245,23.20632,4.33476,23.60769858,1.21632,0.35476,1.267,21.99,3.98,22.34727053
15/02/2020 13:30,17.01696,0.95328,17.04364017,0.93696,0.27328,0.976,16.08,0.68,16.09437169,22.42696,1.82328,22.50095298,0.93696,0.27328,0.976,21.49,1.55,21.54582558
15/02/2020 14:00,17.07936,1.40898,17.13737911,0.57936,0.16898,0.6035,16.5,1.24,16.54652834,22.28936,0.85898,22.3059054,0.57936,0.16898,0.6035,21.71,0.69,21.72096223
15/02/2020 14:30,16.578,1.429,16.6394749,0.648,0.189,0.675,15.93,1.24,15.97818826,21.978,0.809,21.99288442,0.648,0.189,0.675,21.33,0.62,21.33900888
15/02/2020 15:00,16.3416,1.3213,16.39492983,0.3816,0.1113,0.3975,15.96,1.21,16.00580207,21.8416,0.6913,21.8525373,0.3816,0.1113,0.3975,21.46,0.58,21.46783641
15/02/2020 15:30,16.5032,1.7601,16.59679373,0.3432,0.1001,0.3575,16.16,1.66,16.24503616,21.7532,0.4801,21.75849733,0.3432,0.1001,0.3575,21.41,0.38,21.41337199
15/02/2020 16:00,16.16856,1.24458,16.21639022,0.59856,0.17458,0.6235,15.57,1.07,15.60672291,21.36856,0.94458,21.38942701,0.59856,0.17458,0.6235,20.77,0.77,20.78426809
15/02/2020 16:30,16.13776,-0.41982,16.14321984,0.37776,0.11018,0.3935,15.76,-0.53,15.76890928,21.75776,1.93018,21.84320753,0.37776,0.11018,0.3935,21.38,1.82,21.45732509
15/02/2020 17:00,16.6368,0.1974,16.63797106,0.1968,0.0574,0.205,16.44,0.14,16.4405961,22.2268,1.7574,22.29616768,0.1968,0.0574,0.205,22.03,1.7,22.09549502
15/02/2020 17:30,17.56,1.92,17.66465397,0,0,0,17.56,1.92,17.66465397,23.19,0.45,23.1943657,0,0,0,23.19,0.45,23.1943657
15/02/2020 18:00,17.66,1.34,17.71076509,0,0,0,17.66,1.34,17.71076509,24.11,0.8,24.12326885,0,0,0,24.11,0.8,24.12326885
15/02/2020 18:30,17.4,1.34,17.45152142,0,0,0,17.4,1.34,17.45152142,24.03,0.74,24.04139139,0,0,0,24.03,0.74,24.04139139
15/02/2020 19:00,16.94,1.34,16.99291617,0,0,0,16.94,1.34,16.99291617,23.35,0.57,23.35695614,0,0,0,23.35,0.57,23.35695614
15/02/2020 19:30,16.59,1.42,16.65066065,0,0,0,16.59,1.42,16.65066065,22.62,0.16,22.62056586,0,0,0,22.62,0.16,22.62056586
15/02/2020 20:00,16.39,1.67,16.47485964,0,0,0,16.39,1.67,16.47485964,21.65,-0.46,21.65488628,0,0,0,21.65,-0.46,21.65488628
15/02/2020 20:30,15.92,1.43,15.98409522,0,0,0,15.92,1.43,15.98409522,21.22,-0.46,21.22498528,0,0,0,21.22,-0.46,21.22498528
15/02/2020 21:00,15.07,-0.57,15.08077584,0,0,0,15.07,-0.57,15.08077584,20.56,1.16,20.59269773,0,0,0,20.56,1.16,20.59269773
15/02/2020 21:30,14.18,-1.77,14.29004199,0,0,0,14.18,-1.77,14.29004199,19.53,1.79,19.61185866,0,0,0,19.53,1.79,19.61185866
15/02/2020 22:00,13.25,-2.04,13.40612174,0,0,0,13.25,-2.04,13.40612174,18.52,1.72,18.59969892,0,0,0,18.52,1.72,18.59969892
15/02/2020 22:30,12.58,-1.98,12.73486553,0,0,0,12.58,-1.98,12.73486553,17.53,1.53,17.59664173,0,0,0,17.53,1.53,17.59664173
15/02/2020 23:00,11.88,-2.02,12.05051036,0,0,0,11.88,-2.02,12.05051036,16.51,1.11,16.54727168,0,0,0,16.51,1.11,16.54727168
15/02/2020 23:30,10.97,-2.52,11.25572299,0,0,0,10.97,-2.52,11.25572299,15.54,1.23,15.58860161,0,0,0,15.54,1.23,15.58860161
16/02/2020 00:00,10.58,-2.14,10.79425773,0,0,0,10.58,-2.14,10.79425773,14.85,0.84,14.8737386,0,0,0,14.85,0.84,14.8737386
16/02/2020 00:30,10.92,0.41,10.92769418,0,0,0,10.92,0.41,10.92769418,14.66,-1.59,14.74597233,0,0,0,14.66,-1.59,14.74597233
16/02/2020 01:00,10.98,-1.55,11.08886378,0,0,0,10.98,-1.55,11.08886378,15.22,-0.34,15.22379716,0,0,0,15.22,-0.34,15.22379716
16/02/2020 01:30,11.07,-1.64,11.19082213,0,0,0,11.07,-1.64,11.19082213,15.47,0.54,15.47942182,0,0,0,15.47,0.54,15.47942182
16/02/2020 02:00,10.6,-1.96,10.7796846,0,0,0,10.6,-1.96,10.7796846,15.03,0.72,15.04723563,0,0,0,15.03,0.72,15.04723563
16/02/2020 02:30,10.52,-1.23,10.59166181,0,0,0,10.52,-1.23,10.59166181,14.53,-0.75,14.54934363,0,0,0,14.53,-0.75,14.54934363
16/02/2020 03:00,10.19,-0.38,10.19708292,0,0,0,10.19,-0.38,10.19708292,14.07,-1.58,14.15843565,0,0,0,14.07,-1.58,14.15843565
16/02/2020 03:30,9.78,-0.38,9.787379629,0,0,0,9.78,-0.38,9.787379629,13.89,-1.34,13.95448673,0,0,0,13.89,-1.34,13.95448673
16/02/2020 04:00,9.72,-0.38,9.727425147,0,0,0,9.72,-0.38,9.727425147,13.71,-1.29,13.77055554,0,0,0,13.71,-1.29,13.77055554
16/02/2020 04:30,9.8,0.38,9.80736458,0,0,0,9.8,0.38,9.80736458,13.51,-1.34,13.57629184,0,0,0,13.51,-1.34,13.57629184
16/02/2020 05:00,9.68,-0.41,9.688678961,0,0,0,9.68,-0.41,9.688678961,13.4,-1.12,13.44672451,0,0,0,13.4,-1.12,13.44672451
16/02/2020 05:30,9.75,-0.03,9.750046154,0,0,0,9.75,-0.03,9.750046154,13.31,-1.54,13.39879472,0,0,0,13.31,-1.54,13.39879472
16/02/2020 06:00,9.96,0.41,9.968435183,0,0,0,9.96,0.41,9.968435183,13.55,-1.45,13.62736218,0,0,0,13.55,-1.45,13.62736218
16/02/2020 06:30,10.45,0.41,10.45803997,0,0,0,10.45,0.41,10.45803997,14.32,-1.23,14.37272765,0,0,0,14.32,-1.23,14.37272765
16/02/2020 07:00,10.91,0.51,10.92191375,0,0,0,10.91,0.51,10.92191375,14.84,-1,14.87365456,0,0,0,14.84,-1,14.87365456
16/02/2020 07:30,11.33,0.41,11.33741593,0,0,0,11.33,0.41,11.33741593,15.69,-0.6,15.70146808,0,0,0,15.69,-0.6,15.70146808
16/02/2020 08:00,11.83752,0.42386,11.84510604,0.04752,0.01386,0.0495,11.79,0.41,11.79712677,16.22752,-0.58614,16.23810227,0.04752,0.01386,0.0495,16.18,-0.6,16.19112102
16/02/2020 08:30,13.06944,0.86192,13.09783066,0.34944,0.10192,0.364,12.72,0.76,12.74268418,17.47944,-0.49808,17.486535,0.34944,0.10192,0.364,17.13,-0.6,17.14050466
16/02/2020 09:00,13.62568,0.43874,13.63274177,0.47568,0.13874,0.4955,13.15,0.3,13.15342161,18.37568,0.48874,18.38217839,0.47568,0.13874,0.4955,17.9,0.35,17.90342146
16/02/2020 09:30,14.56064,-0.51398,14.56970874,0.50064,0.14602,0.5215,14.06,-0.66,14.07548223,19.98064,2.04602,20.08512317,0.50064,0.14602,0.5215,19.48,1.9,19.57243981
16/02/2020 10:00,15.18736,-0.35452,15.19149723,0.80736,0.23548,0.841,14.38,-0.59,14.39209853,20.71736,2.29548,20.84414147,0.80736,0.23548,0.841,19.91,2.06,20.01628587
16/02/2020 10:30,16.20384,2.61612,16.41366853,1.08384,0.31612,1.129,15.12,2.3,15.29393344,21.57384,2.18612,21.68431906,1.08384,0.31612,1.129,20.49,1.87,20.57515492
16/02/2020 11:00,17.32392,1.25406,17.36925072,0.49392,0.14406,0.5145,16.83,1.11,16.86656456,21.45392,1.35406,21.49660815,0.49392,0.14406,0.5145,20.96,1.21,20.994897
16/02/2020 11:30,19.39576,1.23418,19.43498665,0.42576,0.12418,0.4435,18.97,1.11,19.00244721,20.68576,2.05418,20.78750399,0.42576,0.12418,0.4435,20.26,1.93,20.35171983
16/02/2020 12:00,23.04552,2.48286,23.17888233,0.45552,0.13286,0.4745,22.59,2.35,22.71190437,17.97552,2.64286,18.16876518,0.45552,0.13286,0.4745,17.52,2.51,17.69888415
16/02/2020 12:30,24.56912,2.77766,24.72563554,0.84912,0.24766,0.8845,23.72,2.53,23.85454464,17.48912,1.18766,17.52939972,0.84912,0.24766,0.8845,16.64,0.94,16.66652933
16/02/2020 13:00,24.25952,1.93736,24.33675563,0.77952,0.22736,0.812,23.48,1.71,23.54218554,17.49952,1.95736,17.60864726,0.77952,0.22736,0.812,16.72,1.73,16.80926233
16/02/2020 13:30,24.5472,2.4096,24.66518194,0.5472,0.1596,0.57,24,2.25,24.10523802,17.5272,1.6796,17.60749261,0.5472,0.1596,0.57,16.98,1.52,17.04789723
16/02/2020 14:00,24.6816,2.8988,24.85124584,0.6816,0.1988,0.71,24,2.7,24.15139748,17.3016,0.9388,17.32705134,0.6816,0.1988,0.71,16.62,0.74,16.63646597
16/02/2020 14:30,23.81152,2.43836,23.93604153,1.33152,0.38836,1.387,22.48,2.05,22.57327845,16.94152,1.31836,16.99273883,1.33152,0.38836,1.387,15.61,0.93,15.63767886
16/02/2020 15:00,23.17,1.96,23.25275253,2.16,0.63,2.25,21.01,1.33,21.05205453,16.84,2.35,17.00317911,2.16,0.63,2.25,14.68,1.72,14.78041948
16/02/2020 15:30,22.10456,-0.02742,22.10457701,4.53456,1.32258,4.7235,17.57,-1.35,17.62178765,16.95456,5.35258,17.77940431,4.53456,1.32258,4.7235,12.42,4.03,13.05746147
16/02/2020 16:00,22.24912,-0.62234,22.25782217,2.76912,0.80766,2.8845,19.48,-1.43,19.53241665,16.67912,4.51766,17.28011273,2.76912,0.80766,2.8845,13.91,3.71,14.39625646
16/02/2020 16:30,22.77352,-0.79814,22.78750185,1.10352,0.32186,1.1495,21.67,-1.12,21.69892394,16.83352,3.80186,17.25750663,1.10352,0.32186,1.1495,15.73,3.48,16.11034761
16/02/2020 17:00,23.29648,0.10314,23.29670831,0.45648,0.13314,0.4755,22.84,-0.03,22.8400197,17.02648,2.72314,17.24286846,0.45648,0.13314,0.4755,16.57,2.59,16.77119554
16/02/2020 17:30,24.62632,2.17726,24.72238051,0.19632,0.05726,0.2045,24.43,2.12,24.52181274,17.62632,0.94726,17.6517551,0.19632,0.05726,0.2045,17.43,0.89,17.45270753
16/02/2020 18:00,25.01,2.04,25.09306079,0,0,0,25.01,2.04,25.09306079,18.92,1.5,18.97936775,0,0,0,18.92,1.5,18.97936775
16/02/2020 18:30,25.39,1.98,25.4670866,0,0,0,25.39,1.98,25.4670866,18.19,1.39,18.24303155,0,0,0,18.19,1.39,18.24303155
16/02/2020 19:00,25.05,1.66,25.10494174,0,0,0,25.05,1.66,25.10494174,17.93,1.17,17.9681329,0,0,0,17.93,1.17,17.9681329
16/02/2020 19:30,24.52,2.2,24.61849711,0,0,0,24.52,2.2,24.61849711,17.35,0.6,17.36037154,0,0,0,17.35,0.6,17.36037154
16/02/2020 20:00,23.95,2.2,24.05083159,0,0,0,23.95,2.2,24.05083159,16.95,0.68,16.96363463,0,0,0,16.95,0.68,16.96363463
16/02/2020 20:30,22.85,-1.24,22.88362078,0,0,0,22.85,-1.24,22.88362078,17.05,3.41,17.38765654,0,0,0,17.05,3.41,17.38765654
16/02/2020 21:00,22.07,-1.14,22.09942307,0,0,0,22.07,-1.14,22.09942307,16.42,2.83,16.66209171,0,0,0,16.42,2.83,16.66209171
16/02/2020 21:30,21.26,-0.91,21.27946663,0,0,0,21.26,-0.91,21.27946663,15.86,2.89,16.12115691,0,0,0,15.86,2.89,16.12115691
16/02/2020 22:00,20.29,1.19,20.32486654,0,0,0,20.29,1.19,20.32486654,14.66,-0.42,14.66601514,0,0,0,14.66,-0.42,14.66601514
16/02/2020 22:30,18.94,0.74,18.95445066,0,0,0,18.94,0.74,18.95445066,13.68,-0.67,13.69639734,0,0,0,13.68,-0.67,13.69639734
16/02/2020 23:00,17.99,0.43,17.99513823,0,0,0,17.99,0.43,17.99513823,13.17,-0.44,13.17734799,0,0,0,13.17,-0.44,13.17734799
16/02/2020 23:30,16.84,0.52,16.84802659,0,0,0,16.84,0.52,16.84802659,12.36,-0.59,12.3740737,0,0,0,12.36,-0.59,12.3740737
17/02/2020 00:00,15.88,-2.56,16.08502409,0,0,0,15.88,-2.56,16.08502409,11.75,-0.3,11.75382916,0,0,0,11.75,-0.3,11.75382916
17/02/2020 00:30,15.47,-2.89,15.73763006,0,0,0,15.47,-2.89,15.73763006,12.06,2.35,12.28682628,0,0,0,12.06,2.35,12.28682628
17/02/2020 01:00,15.38,-2.64,15.60493512,0,0,0,15.38,-2.64,15.60493512,11.75,1.66,11.86668024,0,0,0,11.75,1.66,11.86668024
17/02/2020 01:30,15.71,-2.29,15.87602595,0,0,0,15.71,-2.29,15.87602595,11.85,1.16,11.906641,0,0,0,11.85,1.16,11.906641
17/02/2020 02:00,15.41,-2.46,15.60511775,0,0,0,15.41,-2.46,15.60511775,11.73,1.43,11.81684391,0,0,0,11.73,1.43,11.81684391
17/02/2020 02:30,15.14,-2.46,15.33855273,0,0,0,15.14,-2.46,15.33855273,11.46,1.27,11.53015611,0,0,0,11.46,1.27,11.53015611
17/02/2020 03:00,14.82,-2.43,15.01789932,0,0,0,14.82,-2.43,15.01789932,11.27,1.34,11.34938324,0,0,0,11.27,1.34,11.34938324
17/02/2020 03:30,14.51,-2.5,14.72379367,0,0,0,14.51,-2.5,14.72379367,11.09,1.25,11.16022401,0,0,0,11.09,1.25,11.16022401
17/02/2020 04:00,14.51,-2.32,14.69430162,0,0,0,14.51,-2.32,14.69430162,11.06,0.94,11.09987387,0,0,0,11.06,0.94,11.09987387
17/02/2020 04:30,14.78,-2.32,14.9609759,0,0,0,14.78,-2.32,14.9609759,11.32,1.17,11.38030316,0,0,0,11.32,1.17,11.38030316
17/02/2020 05:00,14.78,-2.5,14.9899433,0,0,0,14.78,-2.5,14.9899433,11.39,1.68,11.51323152,0,0,0,11.39,1.68,11.51323152
17/02/2020 05:30,15.55,-2.02,15.68065369,0,0,0,15.55,-2.02,15.68065369,11.94,1.76,12.06901819,0,0,0,11.94,1.76,12.06901819
17/02/2020 06:00,16.94,-0.36,16.94382483,0,0,0,16.94,-0.36,16.94382483,12.84,1.06,12.8836796,0,0,0,12.84,1.06,12.8836796
17/02/2020 06:30,19.49,1.63,19.55804182,0,0,0,19.49,1.63,19.55804182,14.53,0.85,14.55484112,0,0,0,14.53,0.85,14.55484112
17/02/2020 07:00,21.61,2.29,21.7309963,0,0,0,21.61,2.29,21.7309963,16.17,1.51,16.24035098,0,0,0,16.17,1.51,16.24035098
17/02/2020 07:30,23.76616,2.82388,23.93333782,0.11616,0.03388,0.121,23.65,2.79,23.81400008,17.87616,3.19388,18.15923913,0.11616,0.03388,0.121,17.76,3.16,18.03893567
17/02/2020 08:00,25.23328,3.19554,25.4348166,0.53328,0.15554,0.5555,24.7,3.04,24.88637378,19.00328,3.54554,19.33120546,0.53328,0.15554,0.5555,18.47,3.39,18.77852497
17/02/2020 08:30,26.63352,6.31186,27.37122511,1.58352,0.46186,1.6495,25.05,5.85,25.72401602,19.85352,2.20186,19.97524578,1.58352,0.46186,1.6495,18.27,1.74,18.35267011
17/02/2020 09:00,27.31624,7.60432,28.35494049,2.58624,0.75432,2.694,24.73,6.85,25.66116521,19.67624,1.76432,19.75518275,2.58624,0.75432,2.694,17.09,1.01,17.11981892
17/02/2020 09:30,27.65928,8.96604,29.07620407,4.88928,1.42604,5.093,22.77,7.54,23.98592295,20.15928,2.51604,20.31568427,4.88928,1.42604,5.093,15.27,1.09,15.30885365
17/02/2020 10:00,27.4228,7.3404,28.388227,5.6928,1.6604,5.93,21.73,5.68,22.46008237,20.0328,4.5504,20.54310629,5.6928,1.6604,5.93,14.34,2.89,14.62831843
17/02/2020 10:30,27.43328,5.85804,28.05176437,3.11328,0.90804,3.243,24.32,4.95,24.81864017,19.57328,4.03804,19.98547115,3.11328,0.90804,3.243,16.46,3.13,16.75495449
17/02/2020 11:00,27.55008,5.86294,28.16701925,3.13008,0.91294,3.2605,24.42,4.95,24.91663902,20.00008,4.50294,20.50072361,3.13008,0.91294,3.2605,16.87,3.59,17.24775348
17/02/2020 11:30,27.75328,6.35804,28.47225357,4.55328,1.32804,4.743,23.2,5.03,23.73901641,20.69328,5.40804,21.38828497,4.55328,1.32804,4.743,16.14,4.08,16.64770254
17/02/2020 12:00,27.66112,8.80116,29.02753825,10.22112,2.98116,10.647,17.44,5.82,18.3854834,21.56112,7.78116,22.92222386,10.22112,2.98116,10.647,11.34,4.8,12.31404077
17/02/2020 12:30,27.94192,7.93306,29.04624475,8.10192,2.36306,8.4395,19.84,5.57,20.60704976,21.22192,6.25306,22.12398354,8.10192,2.36306,8.4395,13.12,3.89,13.68453507
17/02/2020 13:00,27.67048,7.52764,28.6761369,6.30048,1.83764,6.563,21.37,5.69,22.11454273,20.76048,5.29764,21.42574431,6.30048,1.83764,6.563,14.46,3.46,14.86819424
17/02/2020 13:30,27.75368,7.66274,28.79208811,6.76368,1.97274,7.0455,20.99,5.69,21.74755618,20.86368,5.55274,21.58995286,6.76368,1.97274,7.0455,14.1,3.58,14.54738464
17/02/2020 14:00,27.41104,6.00072,28.06018094,3.43104,1.00072,3.574,23.98,5,24.49572208,20.69104,3.93072,21.06109437,3.43104,1.00072,3.574,17.26,2.93,17.5069272
17/02/2020 14:30,27.046,6.7155,27.86725778,5.436,1.5855,5.6625,21.61,5.13,22.21056055,20.356,4.7055,20.89278503,5.436,1.5855,5.6625,14.92,3.12,15.24272941
17/02/2020 15:00,26.64424,6.84332,27.50902677,5.87424,1.71332,6.119,20.77,5.13,21.39415341,20.04424,4.76332,20.60244584,5.87424,1.71332,6.119,14.17,3.05,14.49453
17/02/2020 15:30,26.35728,5.87254,27.00357263,3.91728,1.14254,4.0805,22.44,4.73,22.93308745,19.56728,3.96254,19.96447269,3.91728,1.14254,4.0805,15.65,2.82,15.90204075
17/02/2020 16:00,26.58824,5.43032,27.13711262,2.77824,0.81032,2.894,23.81,4.62,24.25408213,19.68824,3.53032,20.00224871,2.77824,0.81032,2.894,16.91,2.72,17.12736115
17/02/2020 16:30,26.69496,4.90478,27.14180827,1.76496,0.51478,1.8385,24.93,4.39,25.31357343,19.82496,3.07478,20.06198672,1.76496,0.51478,1.8385,18.06,2.56,18.24053727
17/02/2020 17:00,26.61728,4.32254,26.96597758,0.31728,0.09254,0.3305,26.3,4.23,26.6379973,20.26728,2.26254,20.39317841,0.31728,0.09254,0.3305,19.95,2.17,20.06767052
17/02/2020 17:30,27.39856,3.27208,27.59325275,0.17856,0.05208,0.186,27.22,3.22,27.40979387,21.13856,3.34208,21.40112655,0.17856,0.05208,0.186,20.96,3.29,21.21663734
17/02/2020 18:00,28.46,2.78,28.59545418,0,0,0,28.46,2.78,28.59545418,21.92,4.28,22.3339383,0,0,0,21.92,4.28,22.3339383
17/02/2020 18:30,29.34,4.2,29.63908905,0,0,0,29.34,4.2,29.63908905,22.34,3.52,22.61561408,0,0,0,22.34,3.52,22.61561408
17/02/2020 19:00,29.71,4.4,30.03404901,0,0,0,29.71,4.4,30.03404901,21.36,3.21,21.59985417,0,0,0,21.36,3.21,21.59985417
17/02/2020 19:30,28.1,3.44,28.30977923,0,0,0,28.1,3.44,28.30977923,20.1,2.66,20.27524599,0,0,0,20.1,2.66,20.27524599
17/02/2020 20:00,27.07,3.52,27.29789919,0,0,0,27.07,3.52,27.29789919,19.34,1.64,19.40941009,0,0,0,19.34,1.64,19.40941009
17/02/2020 20:30,26.28,2.78,26.42663051,0,0,0,26.28,2.78,26.42663051,18.76,1.25,18.80159834,0,0,0,18.76,1.25,18.80159834
17/02/2020 21:00,25.01,2.07,25.09551753,0,0,0,25.01,2.07,25.09551753,17.86,1.37,17.91246773,0,0,0,17.86,1.37,17.91246773
17/02/2020 21:30,23.95,1.95,24.02925301,0,0,0,23.95,1.95,24.02925301,17.26,1.41,17.31749693,0,0,0,17.26,1.41,17.31749693
17/02/2020 22:00,22.79,2.02,22.87934658,0,0,0,22.79,2.02,22.87934658,16.67,0.98,16.69878139,0,0,0,16.67,0.98,16.69878139
17/02/2020 22:30,21.16,1.81,21.23727148,0,0,0,21.16,1.81,21.23727148,15.25,0.4,15.255245,0,0,0,15.25,0.4,15.255245
17/02/2020 23:00,19.67,1.34,19.71559028,0,0,0,19.67,1.34,19.71559028,14.28,0.73,14.29864679,0,0,0,14.28,0.73,14.29864679
17/02/2020 23:30,18.15,0.58,18.15926485,0,0,0,18.15,0.58,18.15926485,13.41,0.66,13.42623179,0,0,0,13.41,0.66,13.42623179
18/02/2020 00:00,17.14,0.58,17.14981049,0,0,0,17.14,0.58,17.14981049,12.73,0.54,12.74144811,0,0,0,12.73,0.54,12.74144811
18/02/2020 00:30,16.81,0.5,16.81743441,0,0,0,16.81,0.5,16.81743441,12.5,0.54,12.51165856,0,0,0,12.5,0.54,12.51165856
18/02/2020 01:00,17.04,0.5,17.0473341,0,0,0,17.04,0.5,17.0473341,12.43,-0.54,12.44172416,0,0,0,12.43,-0.54,12.44172416
18/02/2020 01:30,17.18,0.57,17.18945316,0,0,0,17.18,0.57,17.18945316,12.35,-0.54,12.36180003,0,0,0,12.35,-0.54,12.36180003
18/02/2020 02:00,16.68,0.45,16.68606904,0,0,0,16.68,0.45,16.68606904,11.99,-0.64,12.00706875,0,0,0,11.99,-0.64,12.00706875
18/02/2020 02:30,16.68,0.45,16.68606904,0,0,0,16.68,0.45,16.68606904,11.9,-0.81,11.92753537,0,0,0,11.9,-0.81,11.92753537
18/02/2020 03:00,16.32,-0.17,16.32088539,0,0,0,16.32,-0.17,16.32088539,11.86,-0.57,11.8736894,0,0,0,11.86,-0.57,11.8736894
18/02/2020 03:30,16.03,-0.41,16.03524244,0,0,0,16.03,-0.41,16.03524244,11.66,-0.41,11.66720618,0,0,0,11.66,-0.41,11.66720618
18/02/2020 04:00,15.78,0.68,15.79464466,0,0,0,15.78,0.68,15.79464466,11.39,-2.14,11.58929247,0,0,0,11.39,-2.14,11.58929247
18/02/2020 04:30,16.08,1.79,16.17932322,0,0,0,16.08,1.79,16.17932322,11.46,-2.19,11.6673776,0,0,0,11.46,-2.19,11.6673776
18/02/2020 05:00,16.08,1.92,16.19422119,0,0,0,16.08,1.92,16.19422119,11.41,-2.27,11.63361509,0,0,0,11.41,-2.27,11.63361509
18/02/2020 05:30,16.69,2.29,16.84637053,0,0,0,16.69,2.29,16.84637053,11.95,-2,12.11620815,0,0,0,11.95,-2,12.11620815
18/02/2020 06:00,17.7,2.44,17.86738929,0,0,0,17.7,2.44,17.86738929,12.76,-1.56,12.85500681,0,0,0,12.76,-1.56,12.85500681
18/02/2020 06:30,19.88,2.12,19.99271867,0,0,0,19.88,2.12,19.99271867,14.51,0.26,14.51232924,0,0,0,14.51,0.26,14.51232924
18/02/2020 07:00,22.41,3.29,22.65021413,0,0,0,22.41,3.29,22.65021413,16.37,1.92,16.48221162,0,0,0,16.37,1.92,16.48221162
18/02/2020 07:30,24.84832,3.79326,25.13618563,0.14832,0.04326,0.1545,24.7,3.75,24.98304425,18.12832,2.35326,18.28042173,0.14832,0.04326,0.1545,17.98,2.31,18.12778255
18/02/2020 08:00,26.55184,4.46262,26.92424901,0.59184,0.17262,0.6165,25.96,4.29,26.31208278,19.30184,2.33262,19.44227722,0.59184,0.17262,0.6165,18.71,2.16,18.8342693
18/02/2020 08:30,27.71072,5.01396,28.16067822,1.59072,0.46396,1.657,26.12,4.55,26.51333438,20.49072,3.29396,20.7537895,1.59072,0.46396,1.657,18.9,2.83,19.11070119
18/02/2020 09:00,28.75112,5.53866,29.27974822,2.36112,0.68866,2.4595,26.39,4.85,26.83196974,21.39112,4.60866,21.8819506,2.36112,0.68866,2.4595,19.03,3.92,19.42954709
18/02/2020 09:30,29.32176,6.13968,29.95765812,3.22176,0.93968,3.356,26.1,5.2,26.61296676,22.25176,5.35968,22.88814088,3.22176,0.93968,3.356,19.03,4.42,19.53656316
18/02/2020 10:00,29.26368,7.81274,30.28864265,3.64368,1.06274,3.7955,25.62,6.75,26.49428051,22.33368,4.51274,22.78504081,3.64368,1.06274,3.7955,18.69,3.45,19.00575176
18/02/2020 10:30,28.30912,9.92266,29.99775753,6.72912,1.96266,7.0095,21.58,7.96,23.00126084,23.20912,4.54266,23.6495034,6.72912,1.96266,7.0095,16.48,2.58,16.6807314
18/02/2020 11:00,25.95504,7.42272,26.99557137,8.61504,2.51272,8.974,17.34,4.91,18.0217563,24.10504,8.16272,25.44961593,8.61504,2.51272,8.974,15.49,5.65,16.48825643
18/02/2020 11:30,27.12504,5.05022,27.59116737,3.63504,1.06022,3.7865,23.49,3.99,23.82646008,22.78504,6.87022,23.79827663,3.63504,1.06022,3.7865,19.15,5.81,20.01196142
18/02/2020 12:00,27.15312,7.21466,28.09525306,9.27312,2.70466,9.6595,17.88,4.51,18.4400244,23.93312,9.29466,25.67459712,9.27312,2.70466,9.6595,14.66,6.59,16.07307376
18/02/2020 12:30,26.72432,5.80626,27.34779579,6.84432,1.99626,7.1295,19.88,3.81,20.24180081,24.17432,8.39626,25.59091498,6.84432,1.99626,7.1295,17.33,6.4,18.47400606
18/02/2020 13:00,27.43456,4.59758,27.81713185,5.13456,1.49758,5.3485,22.3,3.1,22.51443981,22.70456,8.09758,24.10534892,5.13456,1.49758,5.3485,17.57,6.6,18.76872132
18/02/2020 13:30,29.99472,3.36096,30.1824333,3.77472,1.10096,3.932,26.22,2.26,26.3172187,20.11472,8.40096,21.79857999,3.77472,1.10096,3.932,16.34,7.3,17.8965248
18/02/2020 14:00,30.686,6.4255,31.35151745,5.676,1.6555,5.9125,25.01,4.77,25.46081303,20.166,6.9755,21.33834943,5.676,1.6555,5.9125,14.49,5.32,15.43575395
18/02/2020 14:30,30.40112,7.23616,31.25044174,3.62112,1.05616,3.772,26.78,6.18,27.48382797,19.49112,4.06616,19.9107362,3.62112,1.05616,3.772,15.87,3.01,16.15292543
18/02/2020 15:00,29.85416,6.10288,30.47156073,2.20416,0.64288,2.296,27.65,5.46,28.18393337,19.48416,3.81288,19.85372874,2.20416,0.64288,2.296,17.28,3.17,17.56836077
18/02/2020 15:30,28.85584,5.74712,29.4225915,2.59584,0.75712,2.704,26.26,4.99,26.72990273,19.41584,3.89712,19.80309034,2.59584,0.75712,2.704,16.82,3.14,17.11058152
18/02/2020 16:00,28.55456,6.46758,29.27784978,0.81456,0.23758,0.8485,27.74,6.23,28.43097782,20.33456,2.39758,20.47541746,0.81456,0.23758,0.8485,19.52,2.16,19.63914458
18/02/2020 16:30,28.98416,7.85788,30.03044803,0.40416,0.11788,0.421,28.58,7.74,29.60952549,21.66416,1.01788,21.68805912,0.40416,0.11788,0.421,21.26,0.9,21.27904133
18/02/2020 17:00,29.25536,7.49448,30.20005495,0.25536,0.07448,0.266,29,7.42,29.93420118,21.65536,0.68448,21.66617478,0.25536,0.07448,0.266,21.4,0.61,21.40869216
18/02/2020 17:30,29.63,7.19,30.48988357,0,0,0,29.63,7.19,30.48988357,21.97,0.83,21.98567261,0,0,0,21.97,0.83,21.98567261
18/02/2020 18:00,30.24,7.26,31.09927973,0,0,0,30.24,7.26,31.09927973,22.46,1.22,22.49311006,0,0,0,22.46,1.22,22.49311006
18/02/2020 18:30,30.34,7.02,31.14154781,0,0,0,30.34,7.02,31.14154781,22.54,1.04,22.56398015,0,0,0,22.54,1.04,22.56398015
18/02/2020 19:00,29.22,5.96,29.82163644,0,0,0,29.22,5.96,29.82163644,21.79,1.09,21.81724547,0,0,0,21.79,1.09,21.81724547
18/02/2020 19:30,28.13,3.11,28.30139573,0,0,0,28.13,3.11,28.30139573,20.47,2.79,20.65925943,0,0,0,20.47,2.79,20.65925943
18/02/2020 20:00,27.59,3.38,27.79626774,0,0,0,27.59,3.38,27.79626774,19.6,2.02,19.70381689,0,0,0,19.6,2.02,19.70381689
18/02/2020 20:30,27.27,3.45,27.48736801,0,0,0,27.27,3.45,27.48736801,19.67,2.08,19.77966885,0,0,0,19.67,2.08,19.77966885
18/02/2020 21:00,25.98,3.17,26.17268232,0,0,0,25.98,3.17,26.17268232,18.55,2.08,18.66625029,0,0,0,18.55,2.08,18.66625029
18/02/2020 21:30,24.65,2.54,24.78051856,0,0,0,24.65,2.54,24.78051856,17.68,1.7,17.76154273,0,0,0,17.68,1.7,17.76154273
18/02/2020 22:00,23.54,2.49,23.67132654,0,0,0,23.54,2.49,23.67132654,16.62,0.94,16.64656121,0,0,0,16.62,0.94,16.64656121
18/02/2020 22:30,22.09,2.14,22.19341569,0,0,0,22.09,2.14,22.19341569,15.63,0.68,15.64478507,0,0,0,15.63,0.68,15.64478507
18/02/2020 23:00,20.2,1.45,20.25197521,0,0,0,20.2,1.45,20.25197521,14.43,0.56,14.44086216,0,0,0,14.43,0.56,14.44086216
18/02/2020 23:30,18.62,1.93,18.71975694,0,0,0,18.62,1.93,18.71975694,13.32,-0.48,13.32864584,0,0,0,13.32,-0.48,13.32864584
19/02/2020 00:00,17.46,1.39,17.51524193,0,0,0,17.46,1.39,17.51524193,12.62,-1.25,12.68175461,0,0,0,12.62,-1.25,12.68175461
19/02/2020 00:30,17.26,0.14,17.26056778,0,0,0,17.26,0.14,17.26056778,12.81,0.66,12.82699107,0,0,0,12.81,0.66,12.82699107
19/02/2020 01:00,17.65,0.44,17.65548357,0,0,0,17.65,0.44,17.65548357,12.93,0.55,12.94169232,0,0,0,12.93,0.55,12.94169232
19/02/2020 01:30,17.75,-0.27,17.7520534,0,0,0,17.75,-0.27,17.7520534,13.15,0.61,13.16414069,0,0,0,13.15,0.61,13.16414069
19/02/2020 02:00,17.16,-0.16,17.1607459,0,0,0,17.16,-0.16,17.1607459,12.69,0.61,12.70465269,0,0,0,12.69,0.61,12.70465269
19/02/2020 02:30,17.09,-0.16,17.09074896,0,0,0,17.09,-0.16,17.09074896,12.53,-0.4,12.53638305,0,0,0,12.53,-0.4,12.53638305
19/02/2020 03:00,16.79,0.53,16.79836302,0,0,0,16.79,0.53,16.79836302,12.23,-0.4,12.23653954,0,0,0,12.23,-0.4,12.23653954
19/02/2020 03:30,16.53,0.46,16.53639925,0,0,0,16.53,0.46,16.53639925,11.93,-0.6,11.94507848,0,0,0,11.93,-0.6,11.94507848
19/02/2020 04:00,16.33,0.59,16.34065482,0,0,0,16.33,0.59,16.34065482,11.76,-0.48,11.76979184,0,0,0,11.76,-0.48,11.76979184
19/02/2020 04:30,16.18,-0.35,16.18378509,0,0,0,16.18,-0.35,16.18378509,11.82,0.43,11.8278189,0,0,0,11.82,0.43,11.8278189
19/02/2020 05:00,15.83,-2.3,15.99621518,0,0,0,15.83,-2.3,15.99621518,11.91,2.12,12.09721042,0,0,0,11.91,2.12,12.09721042
19/02/2020 05:30,16.39,-2.12,16.52653926,0,0,0,16.39,-2.12,16.52653926,12.36,2.32,12.57584987,0,0,0,12.36,2.32,12.57584987
19/02/2020 06:00,17.72,-0.2,17.72112863,0,0,0,17.72,-0.2,17.72112863,13.14,1.05,13.1818853,0,0,0,13.14,1.05,13.1818853
19/02/2020 06:30,20.2,1.96,20.29486635,0,0,0,20.2,1.96,20.29486635,14.81,0.93,14.83917114,0,0,0,14.81,0.93,14.83917114
19/02/2020 07:00,23.02,2.58,23.16412744,0,0,0,23.02,2.58,23.16412744,16.97,2.3,17.12515401,0,0,0,16.97,2.3,17.12515401
19/02/2020 07:30,25.24696,4.94328,25.72634849,0.21696,0.06328,0.226,25.03,4.88,25.50128036,18.18696,1.65328,18.26195085,0.21696,0.06328,0.226,17.97,1.59,18.0402051
19/02/2020 08:00,26.34024,4.75882,26.76666978,0.51024,0.14882,0.5315,25.83,4.61,26.23815923,19.12024,2.97882,19.35089006,0.51024,0.14882,0.5315,18.61,2.83,18.82394751
19/02/2020 08:30,27.79928,4.84604,28.21850585,0.80928,0.23604,0.843,26.99,4.61,27.38087289,20.15928,3.47604,20.45676964,0.80928,0.23604,0.843,19.35,3.24,19.61938072
19/02/2020 09:00,28.8192,5.4981,29.33897395,0.9192,0.2681,0.9575,27.9,5.23,28.38596308,20.8192,3.7581,21.15567074,0.9192,0.2681,0.9575,19.9,3.49,20.203715
19/02/2020 09:30,29.182,5.376,29.67306017,1.152,0.336,1.2,28.03,5.04,28.47951018,21.392,4.286,21.81713684,1.152,0.336,1.2,20.24,3.95,20.62183551
19/02/2020 10:00,29.1696,5.3003,29.64723839,1.2696,0.3703,1.3225,27.9,4.93,28.3322237,21.5096,4.5503,21.98563445,1.2696,0.3703,1.3225,20.24,4.18,20.66712365
19/02/2020 10:30,29.54744,5.46092,30.04784281,1.23744,0.36092,1.289,28.31,5.1,28.76571049,21.82744,4.64092,22.31535963,1.23744,0.36092,1.289,20.59,4.28,21.03013314
19/02/2020 11:00,29.7404,5.6097,30.26483316,1.1304,0.3297,1.1775,28.61,5.28,29.09313493,22.0504,5.1097,22.63468962,1.1304,0.3297,1.1775,20.92,4.78,21.45914257
19/02/2020 11:30,29.43088,5.10484,29.87032121,1.01088,0.29484,1.053,28.42,4.81,28.82416521,21.79088,4.87484,22.32949879,1.01088,0.29484,1.053,20.78,4.58,21.27874056
19/02/2020 12:00,29.3104,4.9347,29.72290047,1.0104,0.2947,1.0525,28.3,4.64,28.67785906,21.6804,4.8347,22.2129257,1.0104,0.2947,1.0525,20.67,4.54,21.16271485
19/02/2020 12:30,29.61856,5.05708,30.04718214,1.25856,0.36708,1.311,28.36,4.69,28.74518568,21.92856,4.59708,22.40524243,1.25856,0.36708,1.311,20.67,4.23,21.09838382
19/02/2020 13:00,28.8216,4.6588,29.19570249,1.1616,0.3388,1.21,27.66,4.32,27.99532104,21.1016,4.1988,21.51528396,1.1616,0.3388,1.21,19.94,3.86,20.31017479
19/02/2020 13:30,29.48848,4.90914,29.89431565,1.12848,0.32914,1.1755,28.36,4.58,28.72744333,21.71848,4.61914,22.20425247,1.12848,0.32914,1.1755,20.59,4.29,21.0321706
19/02/2020 14:00,29.8932,5.9226,30.47426122,1.7232,0.5026,1.795,28.17,5.42,28.68667461,21.9132,4.5126,22.37301707,1.7232,0.5026,1.795,20.19,4.01,20.58436786
19/02/2020 14:30,29.85816,6.38238,30.5326791,1.68816,0.49238,1.7585,28.17,5.89,28.7791765,21.73816,3.98238,22.09993101,1.68816,0.49238,1.7585,20.05,3.49,20.3514766
19/02/2020 15:00,29.6412,5.9766,30.2377328,1.0512,0.3066,1.095,28.59,5.67,29.14681801,21.5712,3.8266,21.90797884,1.0512,0.3066,1.095,20.52,3.52,20.81972142
19/02/2020 15:30,29.8236,5.8898,30.39961942,0.7536,0.2198,0.785,29.07,5.67,29.61779533,21.3836,3.5898,21.68282761,0.7536,0.2198,0.785,20.63,3.37,20.90343991
19/02/2020 16:00,29.51344,5.10142,29.95108724,0.55344,0.16142,0.5765,28.96,4.94,29.37831173,21.41344,3.76142,21.74129005,0.55344,0.16142,0.5765,20.86,3.6,21.16836319
19/02/2020 16:30,28.83936,4.77648,29.232233,0.39936,0.11648,0.416,28.44,4.66,28.81925051,21.46936,3.30648,21.7224821,0.39936,0.11648,0.416,21.07,3.19,21.31011497
19/02/2020 17:00,29.38504,4.82772,29.77897675,0.33504,0.09772,0.349,29.05,4.73,29.4325568,21.71504,2.94772,21.91419666,0.33504,0.09772,0.349,21.38,2.85,21.56911913
19/02/2020 17:30,30.14448,4.55214,30.48625351,0.14448,0.04214,0.1505,30,4.51,30.33710764,22.23448,3.11214,22.45122527,0.14448,0.04214,0.1505,22.09,3.07,22.3023093
19/02/2020 18:00,30.7,4.46,31.02227587,0,0,0,30.7,4.46,31.02227587,22.52,3.49,22.78882402,0,0,0,22.52,3.49,22.78882402
19/02/2020 18:30,30.65,4.62,30.99624009,0,0,0,30.65,4.62,30.99624009,22.57,3.62,22.85846233,0,0,0,22.57,3.62,22.85846233
19/02/2020 19:00,29.89,4.41,30.21357642,0,0,0,29.89,4.41,30.21357642,22.01,3.38,22.26801518,0,0,0,22.01,3.38,22.26801518
19/02/2020 19:30,29.19,3.8,29.43630581,0,0,0,29.19,3.8,29.43630581,20.67,2.76,20.85345295,0,0,0,20.67,2.76,20.85345295
19/02/2020 20:00,27.49,3.65,27.73125673,0,0,0,27.49,3.65,27.73125673,19.54,2.16,19.65902337,0,0,0,19.54,2.16,19.65902337
19/02/2020 20:30,26.77,2.76,26.91190257,0,0,0,26.77,2.76,26.91190257,19,1.59,19.06641288,0,0,0,19,1.59,19.06641288
19/02/2020 21:00,25.73,2.67,25.8681619,0,0,0,25.73,2.67,25.8681619,18.03,0.87,18.05097781,0,0,0,18.03,0.87,18.05097781
19/02/2020 21:30,24.42,2.05,24.50589521,0,0,0,24.42,2.05,24.50589521,17.34,1.2,17.3814729,0,0,0,17.34,1.2,17.3814729
19/02/2020 22:00,23.19,2.43,23.31696807,0,0,0,23.19,2.43,23.31696807,16.51,0.81,16.52985783,0,0,0,16.51,0.81,16.52985783
19/02/2020 22:30,21.44,2.12,21.54455848,0,0,0,21.44,2.12,21.54455848,15.29,0.53,15.29918298,0,0,0,15.29,0.53,15.29918298
19/02/2020 23:00,20.13,2.51,20.28588179,0,0,0,20.13,2.51,20.28588179,14.36,-0.49,14.3683576,0,0,0,14.36,-0.49,14.3683576
19/02/2020 23:30,18.12,0.49,18.12662407,0,0,0,18.12,0.49,18.12662407,13.38,0.8,13.40389496,0,0,0,13.38,0.8,13.40389496
20/02/2020 00:00,17.08,0.11,17.08035421,0,0,0,17.08,0.11,17.08035421,12.71,0.64,12.7261031,0,0,0,12.71,0.64,12.7261031
20/02/2020 00:30,17.03,0.59,17.04021713,0,0,0,17.03,0.59,17.04021713,12.48,-0.4,12.48640861,0,0,0,12.48,-0.4,12.48640861
20/02/2020 01:00,17.41,0.46,17.41607591,0,0,0,17.41,0.46,17.41607591,12.76,0.41,12.76658529,0,0,0,12.76,0.41,12.76658529
20/02/2020 01:30,17.6,0.42,17.60501065,0,0,0,17.6,0.42,17.60501065,12.87,0,12.87,0,0,0,12.87,0,12.87
20/02/2020 02:00,16.96,0.42,16.96519967,0,0,0,16.96,0.42,16.96519967,12.32,-0.42,12.32715701,0,0,0,12.32,-0.42,12.32715701
20/02/2020 02:30,16.96,0.42,16.96519967,0,0,0,16.96,0.42,16.96519967,12.32,-0.49,12.32974047,0,0,0,12.32,-0.49,12.32974047
20/02/2020 03:00,16.63,0.42,16.63530282,0,0,0,16.63,0.42,16.63530282,12.14,-0.43,12.14761293,0,0,0,12.14,-0.43,12.14761293
20/02/2020 03:30,16.19,0.48,16.19711394,0,0,0,16.19,0.48,16.19711394,11.78,-0.43,11.78784544,0,0,0,11.78,-0.43,11.78784544
20/02/2020 04:00,16.03,0.61,16.04160216,0,0,0,16.03,0.61,16.04160216,11.72,-0.48,11.72982523,0,0,0,11.72,-0.48,11.72982523
20/02/2020 04:30,15.87,0.55,15.8795277,0,0,0,15.87,0.55,15.8795277,11.63,-0.48,11.6399012,0,0,0,11.63,-0.48,11.6399012
20/02/2020 05:00,15.81,0.44,15.81612152,0,0,0,15.81,0.44,15.81612152,11.69,-0.4,11.69684145,0,0,0,11.69,-0.4,11.69684145
20/02/2020 05:30,16.13,0.44,16.13600012,0,0,0,16.13,0.44,16.13600012,11.96,0.41,11.96702553,0,0,0,11.96,0.41,11.96702553
20/02/2020 06:00,16.88,0.44,16.88573362,0,0,0,16.88,0.44,16.88573362,12.3,0.34,12.30469829,0,0,0,12.3,0.34,12.30469829
20/02/2020 06:30,19.08,0.97,19.1046408,0,0,0,19.08,0.97,19.1046408,14.04,1.06,14.07995739,0,0,0,14.04,1.06,14.07995739
20/02/2020 07:00,21.49,2.76,21.66651103,0,0,0,21.49,2.76,21.66651103,15.71,1.66,15.79745866,0,0,0,15.71,1.66,15.79745866
20/02/2020 07:30,23.48,2.72,23.63702181,0,0,0,23.48,2.72,23.63702181,17.36,2.82,17.58755242,0,0,0,17.36,2.82,17.58755242
20/02/2020 08:00,25.00056,3.09558,25.19147903,0.19056,0.05558,0.1985,24.81,3.04,24.9955536,18.41056,3.11558,18.67232064,0.19056,0.05558,0.1985,18.22,3.06,18.47517253
20/02/2020 08:30,26.90808,4.64444,27.30596258,0.59808,0.17444,0.623,26.31,4.47,26.68701932,19.94808,3.40444,20.23650433,0.59808,0.17444,0.623,19.35,3.23,19.61773178
20/02/2020 09:00,28.04944,7.80442,29.11494558,1.00944,0.29442,1.0515,27.04,7.51,28.06352971,20.69944,1.51442,20.75476534,1.00944,0.29442,1.0515,19.69,1.22,19.72775963
20/02/2020 09:30,29.02112,8.46866,30.23150026,1.16112,0.33866,1.2095,27.86,8.13,29.02200028,20.85112,1.55866,20.90929521,1.16112,0.33866,1.2095,19.69,1.22,19.72775963
20/02/2020 10:00,28.9824,8.8707,30.30955012,1.2024,0.3507,1.2525,27.78,8.52,29.05716435,20.5824,1.1807,20.61623734,1.2024,0.3507,1.2525,19.38,0.83,19.39776534
20/02/2020 10:30,28.85632,8.32226,30.03243606,1.27632,0.37226,1.3295,27.58,7.95,28.70294236,20.57632,1.20226,20.61141368,1.27632,0.37226,1.3295,19.3,0.83,19.31783891
20/02/2020 11:00,28.79752,7.43636,29.74216886,1.42752,0.41636,1.487,27.37,7.02,28.25592504,20.72752,2.68636,20.90087595,1.42752,0.41636,1.487,19.3,2.27,19.4330363
20/02/2020 11:30,29.01064,5.12352,29.4595942,0.80064,0.23352,0.834,28.21,4.89,28.63068633,21.60064,4.78352,22.12396239,0.80064,0.23352,0.834,20.8,4.55,21.29184116
20/02/2020 12:00,29.94384,5.26862,30.40381408,0.54384,0.15862,0.5665,29.4,5.11,29.84077915,22.36384,4.91862,22.89834409,0.54384,0.15862,0.5665,21.82,4.76,22.3331592
20/02/2020 12:30,30.0056,4.6683,30.36657795,0.6456,0.1883,0.6725,29.36,4.48,29.69983165,22.3456,4.6583,22.82598515,0.6456,0.1883,0.6725,21.7,4.47,22.15560651
20/02/2020 13:00,29.8124,4.2332,30.11144593,0.6624,0.1932,0.69,29.15,4.04,29.42862722,22.0324,4.6232,22.51223285,0.6624,0.1932,0.69,21.37,4.43,21.82433962
20/02/2020 13:30,30.21328,4.54054,30.55255786,0.89328,0.26054,0.9305,29.32,4.28,29.63074079,22.37328,5.15054,22.95847818,0.89328,0.26054,0.9305,21.48,4.89,22.02958238
20/02/2020 14:00,30.00936,5.06398,30.43362583,1.17936,0.34398,1.2285,28.83,4.72,29.21382036,22.03936,5.10398,22.62264355,1.17936,0.34398,1.2285,20.86,4.76,21.39619592
20/02/2020 14:30,29.5236,5.5648,30.04346778,0.8736,0.2548,0.91,28.65,5.31,29.13792374,21.0336,3.7348,21.36260892,0.8736,0.2548,0.91,20.16,3.48,20.45815241
20/02/2020 15:00,29.58128,5.16954,30.02958991,0.58128,0.16954,0.6055,29,5,29.42787794,21.36128,3.92954,21.7197046,0.58128,0.16954,0.6055,20.78,3.76,21.11743356
20/02/2020 15:30,28.4044,5.4117,28.9153322,4.8744,1.4217,5.0775,23.53,3.99,23.86589617,21.3344,6.0917,22.18705551,4.8744,1.4217,5.0775,16.46,4.67,17.10966101
20/02/2020 16:00,28.60744,6.30342,29.2936636,3.57744,1.04342,3.7265,25.03,5.26,25.57671793,21.04744,4.23342,21.46896773,3.57744,1.04342,3.7265,17.47,3.19,17.75885695
20/02/2020 16:30,29.13888,5.60134,29.67236656,2.19888,0.64134,2.2905,26.94,4.96,27.39279467,21.39888,4.09134,21.78648958,2.19888,0.64134,2.2905,19.2,3.45,19.50749856
20/02/2020 17:00,28.94232,5.15026,29.39699075,1.13232,0.33026,1.1795,27.81,4.82,28.22460806,22.42232,3.78026,22.73875106,1.13232,0.33026,1.1795,21.29,3.45,21.56772125
20/02/2020 17:30,29.30048,4.54764,29.65129268,0.30048,0.08764,0.313,29,4.46,29.34095431,22.53048,3.29764,22.77052829,0.30048,0.08764,0.313,22.23,3.21,22.46056544
20/02/2020 18:00,30.1692,3.1756,30.33587091,0.0192,0.0056,0.02,30.15,3.17,30.31619039,23.3492,5.1356,23.90731118,0.0192,0.0056,0.02,23.33,5.13,23.88735649
20/02/2020 18:30,29.86,1.77,29.91241381,0,0,0,29.86,1.77,29.91241381,23.24,6.13,24.0348601,0,0,0,23.24,6.13,24.0348601
20/02/2020 19:00,29.86,3.07,30.01740329,0,0,0,29.86,3.07,30.01740329,22.8,4.5,23.23983649,0,0,0,22.8,4.5,23.23983649
20/02/2020 19:30,29.96,4.14,30.24468879,0,0,0,29.96,4.14,30.24468879,21.45,3.26,21.69631536,0,0,0,21.45,3.26,21.69631536
20/02/2020 20:00,28.36,3.59,28.58632015,0,0,0,28.36,3.59,28.58632015,20.18,2.89,20.38588973,0,0,0,20.18,2.89,20.38588973
20/02/2020 20:30,27.28,2.37,27.38275552,0,0,0,27.28,2.37,27.38275552,19.7,2.43,19.84930477,0,0,0,19.7,2.43,19.84930477
20/02/2020 21:00,26.48,2.54,26.60154131,0,0,0,26.48,2.54,26.60154131,19.2,1.96,19.29978238,0,0,0,19.2,1.96,19.29978238
20/02/2020 21:30,25.28,2.54,25.40728242,0,0,0,25.28,2.54,25.40728242,18.38,1.69,18.45753234,0,0,0,18.38,1.69,18.45753234
20/02/2020 22:00,24.1,2.61,24.24091789,0,0,0,24.1,2.61,24.24091789,17.24,0.98,17.26783136,0,0,0,17.24,0.98,17.26783136
20/02/2020 22:30,22.59,2.35,22.71190437,0,0,0,22.59,2.35,22.71190437,16.26,0.98,16.28950582,0,0,0,16.26,0.98,16.28950582
20/02/2020 23:00,20.91,1.32,20.95162285,0,0,0,20.91,1.32,20.95162285,15.35,1.32,15.40665116,0,0,0,15.35,1.32,15.40665116
20/02/2020 23:30,19.44,0.74,19.45407926,0,0,0,19.44,0.74,19.45407926,14.36,1.32,14.42054091,0,0,0,14.36,1.32,14.42054091
21/02/2020 00:00,18.33,1.7,18.40866372,0,0,0,18.33,1.7,18.40866372,13.43,0.18,13.4312062,0,0,0,13.43,0.18,13.4312062
21/02/2020 00:30,17.78,-0.55,17.78850472,0,0,0,17.78,-0.55,17.78850472,13.33,0.64,13.345355,0,0,0,13.33,0.64,13.345355
21/02/2020 01:00,18.15,0.35,18.15337434,0,0,0,18.15,0.35,18.15337434,13.49,0.49,13.49889625,0,0,0,13.49,0.49,13.49889625
21/02/2020 01:30,18.2,-0.47,18.20606767,0,0,0,18.2,-0.47,18.20606767,13.49,0.49,13.49889625,0,0,0,13.49,0.49,13.49889625
21/02/2020 02:00,17.68,0.08,17.68018099,0,0,0,17.68,0.08,17.68018099,13.06,0.42,13.0667517,0,0,0,13.06,0.42,13.0667517
21/02/2020 02:30,17.1,-0.4,17.10467772,0,0,0,17.1,-0.4,17.10467772,12.57,0,12.57,0,0,0,12.57,0,12.57
21/02/2020 03:00,17.01,-0.29,17.0124719,0,0,0,17.01,-0.29,17.0124719,12.52,-0.44,12.52772924,0,0,0,12.52,-0.44,12.52772924
21/02/2020 03:30,16.67,0,16.67,0,0,0,16.67,0,16.67,12.25,-0.41,12.2568593,0,0,0,12.25,-0.41,12.2568593
21/02/2020 04:00,16.55,0.14,16.55059213,0,0,0,16.55,0.14,16.55059213,12.05,-0.69,12.06973902,0,0,0,12.05,-0.69,12.06973902
21/02/2020 04:30,16.62,-0.46,16.62636461,0,0,0,16.62,-0.46,16.62636461,12.21,-0.46,12.21866196,0,0,0,12.21,-0.46,12.21866196
21/02/2020 05:00,16.62,-0.46,16.62636461,0,0,0,16.62,-0.46,16.62636461,12.31,0.42,12.31716282,0,0,0,12.31,0.42,12.31716282
21/02/2020 05:30,17.11,0.49,17.11701493,0,0,0,17.11,0.49,17.11701493,12.37,-0.43,12.37747147,0,0,0,12.37,-0.43,12.37747147
21/02/2020 06:00,17.99,0.82,18.00867846,0,0,0,17.99,0.82,18.00867846,12.97,0.43,12.97712603,0,0,0,12.97,0.43,12.97712603
21/02/2020 06:30,20.01,1.22,20.04715691,0,0,0,20.01,1.22,20.04715691,14.55,1,14.58432378,0,0,0,14.55,1,14.58432378
21/02/2020 07:00,22.26,2.09,22.35790017,0,0,0,22.26,2.09,22.35790017,16.33,1.81,16.43000304,0,0,0,16.33,1.81,16.43000304
21/02/2020 07:30,24.72576,3.13918,24.92423838,0.06576,0.01918,0.0685,24.66,3.12,24.85658866,18.31576,2.70918,18.51504039,0.06576,0.01918,0.0685,18.25,2.69,18.44718407
21/02/2020 08:00,26.4204,5.6047,27.00833572,0.2904,0.0847,0.3025,26.13,5.52,26.70669017,18.9404,1.7047,19.01695965,0.2904,0.0847,0.3025,18.65,1.62,18.72022703
21/02/2020 08:30,27.32192,4.41556,27.67642467,0.36192,0.10556,0.377,26.96,4.31,27.30233873,19.74192,2.52556,19.90281032,0.36192,0.10556,0.377,19.38,2.42,19.53050947
21/02/2020 09:00,27.86464,4.07552,28.16110839,0.46464,0.13552,0.484,27.4,3.94,27.68182797,20.86464,3.00552,21.07999888,0.46464,0.13552,0.484,20.4,2.87,20.60089561
21/02/2020 09:30,28.0048,3.9264,28.27871001,0.6048,0.1764,0.63,27.4,3.75,27.65542442,21.7348,3.7564,22.05701866,0.6048,0.1764,0.63,21.13,3.58,21.43112923
21/02/2020 10:00,27.71384,4.00112,28.00117656,0.72384,0.21112,0.754,26.99,3.79,27.25480141,21.28384,3.28112,21.53526395,0.72384,0.21112,0.754,20.56,3.07,20.78794122
21/02/2020 10:30,28.32616,3.84638,28.58611515,1.01616,0.29638,1.0585,27.31,3.55,27.53976398,21.15616,3.77638,21.4905596,1.01616,0.29638,1.0585,20.14,3.48,20.43844417
21/02/2020 11:00,29.53864,6.97252,30.35040837,0.72864,0.21252,0.759,28.81,6.76,29.59246019,21.09864,1.26252,21.13638017,0.72864,0.21252,0.759,20.37,1.05,20.3970439
21/02/2020 11:30,29.38056,7.36058,30.28853651,1.27056,0.37058,1.3235,28.11,6.99,28.96605254,21.03056,1.27058,21.06890665,1.27056,0.37058,1.3235,19.76,0.9,19.78048533
21/02/2020 12:00,29.47616,5.72138,30.02629177,1.13616,0.33138,1.1835,28.34,5.39,28.84801033,21.48616,3.08138,21.70598936,1.13616,0.33138,1.1835,20.35,2.75,20.53497017
21/02/2020 12:30,29.26664,4.40902,29.59688623,0.23664,0.06902,0.2465,29.03,4.34,29.35262339,21.39664,3.91902,21.75258424,0.23664,0.06902,0.2465,21.16,3.85,21.5073964
21/02/2020 13:00,28.82128,4.56204,29.18010264,0.76128,0.22204,0.793,28.06,4.34,28.39364718,20.89128,3.54204,21.18942254,0.76128,0.22204,0.793,20.13,3.32,20.40194353
21/02/2020 13:30,28.06872,3.92796,28.34222843,2.11872,0.61796,2.207,25.95,3.31,26.16024847,20.39872,4.15796,20.81817497,2.11872,0.61796,2.207,18.28,3.54,18.61961331
21/02/2020 14:00,28.17704,2.17372,28.26076152,1.72704,0.50372,1.799,26.45,1.67,26.50266779,20.86704,5.59372,21.60377425,1.72704,0.50372,1.799,19.14,5.09,19.80524425
21/02/2020 14:30,27.81768,1.75224,27.8728123,1.20768,0.35224,1.258,26.61,1.4,26.64680281,20.70768,5.73224,21.48642796,1.20768,0.35224,1.258,19.5,5.38,20.22855408
21/02/2020 15:00,27.67544,4.19742,27.99193301,0.98544,0.28742,1.0265,26.69,3.91,26.97488091,20.03544,3.48742,20.33668985,0.98544,0.28742,1.0265,19.05,3.2,19.31689675
21/02/2020 15:30,27.79232,4.24526,28.11468092,0.53232,0.15526,0.5545,27.26,4.09,27.56511745,19.94232,2.79526,20.13726907,0.53232,0.15526,0.5545,19.41,2.64,19.58871359
21/02/2020 16:00,27.6132,4.2776,27.9425603,0.6432,0.1876,0.67,26.97,4.09,27.27836139,19.8532,2.6976,20.03563316,0.6432,0.1876,0.67,19.21,2.51,19.37328573
21/02/2020 16:30,27.2844,3.7342,27.53874966,0.4944,0.1442,0.515,26.79,3.59,27.0294691,19.8644,2.7242,20.050328,0.4944,0.1442,0.515,19.37,2.58,19.54106701
21/02/2020 17:00,26.55192,2.72806,26.69169847,0.54192,0.15806,0.5645,26.01,2.57,26.13666008,20.60192,3.37806,20.87703037,0.54192,0.15806,0.5645,20.06,3.22,20.31679109
21/02/2020 17:30,27.05048,2.42264,27.1587491,0.18048,0.05264,0.188,26.87,2.37,26.97431741,20.54048,2.89264,20.74315995,0.18048,0.05264,0.188,20.36,2.84,20.55712042
21/02/2020 18:00,28.77,3.51,28.98332279,0,0,0,28.77,3.51,28.98332279,21.67,3.04,21.88219596,0,0,0,21.67,3.04,21.88219596
21/02/2020 18:30,28.31,3.34,28.50634491,0,0,0,28.31,3.34,28.50634491,21.49,2.71,21.66019852,0,0,0,21.49,2.71,21.66019852
21/02/2020 19:00,27.89,3.34,28.08928087,0,0,0,27.89,3.34,28.08928087,21.05,2.48,21.1955868,0,0,0,21.05,2.48,21.1955868
21/02/2020 19:30,27.82,3.53,28.04306153,0,0,0,27.82,3.53,28.04306153,19.6,2.17,19.71975913,0,0,0,19.6,2.17,19.71975913
21/02/2020 20:00,26.5,3.09,26.6795446,0,0,0,26.5,3.09,26.6795446,18.87,2.17,18.99436232,0,0,0,18.87,2.17,18.99436232
21/02/2020 20:30,25.97,2.72,26.11205277,0,0,0,25.97,2.72,26.11205277,18.52,2.07,18.63532398,0,0,0,18.52,2.07,18.63532398
21/02/2020 21:00,24.97,2.26,25.07206613,0,0,0,24.97,2.26,25.07206613,17.69,1.69,17.77054304,0,0,0,17.69,1.69,17.77054304
21/02/2020 21:30,23.38,1.2,23.4107753,0,0,0,23.38,1.2,23.4107753,16.74,1.52,16.80886671,0,0,0,16.74,1.52,16.80886671
21/02/2020 22:00,22.53,1.42,22.57470487,0,0,0,22.53,1.42,22.57470487,16.05,1.1,16.08765054,0,0,0,16.05,1.1,16.08765054
21/02/2020 22:30,21.16,0.72,21.17224598,0,0,0,21.16,0.72,21.17224598,15.35,1.65,15.43842609,0,0,0,15.35,1.65,15.43842609
21/02/2020 23:00,20.12,2.03,20.22214875,0,0,0,20.12,2.03,20.22214875,14.34,0.12,14.34050208,0,0,0,14.34,0.12,14.34050208
21/02/2020 23:30,18.68,1.37,18.73017085,0,0,0,18.68,1.37,18.73017085,13.4,-0.17,13.40107831,0,0,0,13.4,-0.17,13.40107831
22/02/2020 00:00,17.4,0.46,17.4060794,0,0,0,17.4,0.46,17.4060794,12.56,0.79,12.58482022,0,0,0,12.56,0.79,12.58482022
22/02/2020 00:30,16.96,-0.39,16.96448349,0,0,0,16.96,-0.39,16.96448349,12.4,0.47,12.40890406,0,0,0,12.4,0.47,12.40890406
22/02/2020 01:00,17.08,-0.44,17.08566651,0,0,0,17.08,-0.44,17.08566651,12.46,0.21,12.46176954,0,0,0,12.46,0.21,12.46176954
22/02/2020 01:30,17.39,-0.44,17.39556553,0,0,0,17.39,-0.44,17.39556553,12.51,-0.09,12.51032374,0,0,0,12.51,-0.09,12.51032374
22/02/2020 02:00,17.12,0.41,17.12490876,0,0,0,17.12,0.41,17.12490876,12.29,-0.43,12.29752008,0,0,0,12.29,-0.43,12.29752008
22/02/2020 02:30,16.75,0.41,16.75501716,0,0,0,16.75,0.41,16.75501716,12.08,-0.48,12.08953266,0,0,0,12.08,-0.48,12.08953266
22/02/2020 03:00,16.29,-0.42,16.29541347,0,0,0,16.29,-0.42,16.29541347,11.85,-0.19,11.85152311,0,0,0,11.85,-0.19,11.85152311
22/02/2020 03:30,15.88,-0.42,15.88555319,0,0,0,15.88,-0.42,15.88555319,11.49,-0.41,11.49731273,0,0,0,11.49,-0.41,11.49731273
22/02/2020 04:00,15.43,-0.38,15.43467849,0,0,0,15.43,-0.38,15.43467849,11.07,-0.69,11.09148322,0,0,0,11.07,-0.69,11.09148322
22/02/2020 04:30,15.29,-0.38,15.29472131,0,0,0,15.29,-0.38,15.29472131,11.07,-0.49,11.08083932,0,0,0,11.07,-0.49,11.08083932
22/02/2020 05:00,15.05,0,15.05,0,0,0,15.05,0,15.05,10.86,-0.49,10.87104871,0,0,0,10.86,-0.49,10.87104871
22/02/2020 05:30,15.57,0.43,15.57593657,0,0,0,15.57,0.43,15.57593657,11.2,-0.58,11.2150078,0,0,0,11.2,-0.58,11.2150078
22/02/2020 06:00,15.71,0.43,15.71588368,0,0,0,15.71,0.43,15.71588368,11.26,-0.71,11.28236234,0,0,0,11.26,-0.71,11.28236234
22/02/2020 06:30,16.63,-0.47,16.63664029,0,0,0,16.63,-0.47,16.63664029,12.13,0.72,12.15134972,0,0,0,12.13,0.72,12.15134972
22/02/2020 07:00,17.05,-2.39,17.21669539,0,0,0,17.05,-2.39,17.21669539,12.96,3.19,13.34682359,0,0,0,12.96,3.19,13.34682359
22/02/2020 07:30,18.56696,-1.82172,18.65611609,0.09696,0.02828,0.101,18.47,-1.85,18.56241902,14.25696,3.42828,14.6633561,0.09696,0.02828,0.101,14.16,3.4,14.56247232
22/02/2020 08:00,19.65032,-1.30324,19.69348904,0.40032,0.11676,0.417,19.25,-1.42,19.30230297,15.04032,3.65676,15.47847277,0.40032,0.11676,0.417,14.64,3.54,15.06191223
22/02/2020 08:30,20.45904,-0.11278,20.45935085,2.45904,0.71722,2.5615,18,-0.83,18.01912595,15.54904,4.40722,16.16156654,2.45904,0.71722,2.5615,13.09,3.69,13.60015441
22/02/2020 09:00,21.0016,-0.0762,21.00173824,1.7616,0.5138,1.835,19.24,-0.59,19.24904413,16.4016,3.8438,16.84598709,1.7616,0.5138,1.835,14.64,3.33,15.01394352
22/02/2020 09:30,21.7896,3.3028,22.0384926,3.6096,1.0528,3.76,18.18,2.25,18.31870356,16.4996,1.9528,16.61475934,3.6096,1.0528,3.76,12.89,0.9,12.92138151
