Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
22/02/2020 10:00,21.9232,3.9376,22.27400709,5.4432,1.5876,5.67,16.48,2.35,16.64670838,16.2732,2.4876,16.46223533,5.4432,1.5876,5.67,10.83,0.9,10.86733178
22/02/2020 10:30,22.56256,2.92908,22.75189274,3.32256,0.96908,3.461,19.24,1.96,19.339576,16.42256,2.18908,16.56781664,3.32256,0.96908,3.461,13.1,1.22,13.15668651
22/02/2020 11:00,22.68712,3.20166,22.91191918,4.25712,1.24166,4.4345,18.43,1.96,18.53392835,16.79712,2.96166,17.05622087,4.25712,1.24166,4.4345,12.54,1.72,12.6574089
22/02/2020 11:30,22.38888,3.69384,22.69154912,5.25888,1.53384,5.478,17.13,2.16,17.26564508,16.63888,2.92384,16.89382041,5.25888,1.53384,5.478,11.38,1.39,11.46457588
22/02/2020 12:00,22.65712,3.48916,22.92420826,4.55712,1.32916,4.747,18.1,2.16,18.22842835,16.78712,2.71916,17.00591747,4.55712,1.32916,4.747,12.23,1.39,12.30873673
22/02/2020 12:30,23.1176,2.6943,23.27407747,2.9976,0.8743,3.1225,20.12,1.82,20.2021484,16.7876,1.9843,16.90446569,2.9976,0.8743,3.1225,13.79,1.11,13.83460155
22/02/2020 13:00,22.79672,2.21696,22.90426498,2.28672,0.66696,2.382,20.51,1.55,20.5684856,16.57672,1.56696,16.65061589,2.28672,0.66696,2.382,14.29,0.9,14.31831345
22/02/2020 13:30,23.01056,2.01058,23.09823161,1.99056,0.58058,2.0735,21.02,1.43,21.06858562,16.39056,1.35058,16.44610968,1.99056,0.58058,2.0735,14.4,0.77,14.42057211
22/02/2020 14:00,22.8868,1.8149,22.95864709,1.6968,0.4949,1.7675,21.19,1.32,21.23107392,16.5368,1.2649,16.58510555,1.6968,0.4949,1.7675,14.84,0.77,14.85996299
22/02/2020 14:30,22.19288,2.08334,22.2904515,2.10288,0.61334,2.1905,20.09,1.47,20.1437087,16.20288,1.38334,16.26182492,2.10288,0.61334,2.1905,14.1,0.77,14.12100917
22/02/2020 15:00,21.89872,2.17796,22.00675913,1.63872,0.47796,1.707,20.26,1.7,20.3311977,16.23872,0.78796,16.25782606,1.63872,0.47796,1.707,14.6,0.31,14.60329073
22/02/2020 15:30,21.86872,2.04796,21.96440426,1.39872,0.40796,1.457,20.47,1.64,20.53559106,16.17872,0.40796,16.18386271,1.39872,0.40796,1.457,14.78,0,14.78
22/02/2020 16:00,21.7708,1.8969,21.85328264,1.3608,0.3969,1.4175,20.41,1.5,20.46504581,15.7708,0.9469,15.799201,1.3608,0.3969,1.4175,14.41,0.55,14.42049236
22/02/2020 16:30,21.92184,1.26012,21.95802749,0.65184,0.19012,0.679,21.27,1.07,21.29689649,15.71184,0.70012,15.72743095,0.65184,0.19012,0.679,15.06,0.51,15.06863298
22/02/2020 17:00,22.4096,0.9078,22.42797969,0.3696,0.1078,0.385,22.04,0.8,22.05451428,16.0296,0.8178,16.05044775,0.3696,0.1078,0.385,15.66,0.71,15.67608688
22/02/2020 17:30,23.408,1.219,23.43971896,0.168,0.049,0.175,23.24,1.17,23.26943274,16.638,0.759,16.65530321,0.168,0.049,0.175,16.47,0.71,16.48529648
22/02/2020 18:00,24.51,1.57,24.56023208,0,0,0,24.51,1.57,24.56023208,17.11,1.5,17.17562517,0,0,0,17.11,1.5,17.17562517
22/02/2020 18:30,25.07,2.68,25.21283998,0,0,0,25.07,2.68,25.21283998,17.06,-0.41,17.06492602,0,0,0,17.06,-0.41,17.06492602
22/02/2020 19:00,24.5,2.28,24.60586109,0,0,0,24.5,2.28,24.60586109,16.85,-0.36,16.85384526,0,0,0,16.85,-0.36,16.85384526
22/02/2020 19:30,24.05,2.57,24.18692622,0,0,0,24.05,2.57,24.18692622,16.24,-0.66,16.2534058,0,0,0,16.24,-0.66,16.2534058
22/02/2020 20:00,22.54,-1.06,22.56491081,0,0,0,22.54,-1.06,22.56491081,16.12,2.57,16.3235811,0,0,0,16.12,2.57,16.3235811
22/02/2020 20:30,21.97,-1.72,22.03722532,0,0,0,21.97,-1.72,22.03722532,15.86,2.62,16.07494946,0,0,0,15.86,2.62,16.07494946
22/02/2020 21:00,21.14,-1.78,21.21480615,0,0,0,21.14,-1.78,21.21480615,15.32,2.51,15.52425522,0,0,0,15.32,2.51,15.52425522
22/02/2020 21:30,20.06,0.01,20.06000249,0,0,0,20.06,0.01,20.06000249,14.36,-0.42,14.36614075,0,0,0,14.36,-0.42,14.36614075
22/02/2020 22:00,19.34,0.49,19.34620635,0,0,0,19.34,0.49,19.34620635,13.68,-0.72,13.69893427,0,0,0,13.68,-0.72,13.69893427
22/02/2020 22:30,18,-0.77,18.01646192,0,0,0,18,-0.77,18.01646192,12.77,-0.66,12.78704422,0,0,0,12.77,-0.66,12.78704422
22/02/2020 23:00,16.99,-1.07,17.02366001,0,0,0,16.99,-1.07,17.02366001,12.12,-1.16,12.175385,0,0,0,12.12,-1.16,12.175385
22/02/2020 23:30,16.17,-0.46,16.17654166,0,0,0,16.17,-0.46,16.17654166,11.35,-1.04,11.39754798,0,0,0,11.35,-1.04,11.39754798
23/02/2020 00:00,15.12,-2.84,15.38440769,0,0,0,15.12,-2.84,15.38440769,11.06,0.81,11.08962127,0,0,0,11.06,0.81,11.08962127
23/02/2020 00:30,15.12,-0.51,15.12859875,0,0,0,15.12,-0.51,15.12859875,10.72,-1.31,10.79974537,0,0,0,10.72,-1.31,10.79974537
23/02/2020 01:00,15.32,-0.56,15.33023157,0,0,0,15.32,-0.56,15.33023157,10.84,-1.16,10.90188974,0,0,0,10.84,-1.16,10.90188974
23/02/2020 01:30,15.56,-0.99,15.59146241,0,0,0,15.56,-0.99,15.59146241,11.08,-0.82,11.11030153,0,0,0,11.08,-0.82,11.11030153
23/02/2020 02:00,15.17,-0.89,15.19608502,0,0,0,15.17,-0.89,15.19608502,10.86,-0.68,10.88126831,0,0,0,10.86,-0.68,10.88126831
23/02/2020 02:30,15.09,-0.49,15.0979535,0,0,0,15.09,-0.49,15.0979535,10.69,-1.1,10.74644592,0,0,0,10.69,-1.1,10.74644592
23/02/2020 03:00,14.6,-0.59,14.61191637,0,0,0,14.6,-0.59,14.61191637,10.37,-1.04,10.42201996,0,0,0,10.37,-1.04,10.42201996
23/02/2020 03:30,14.13,-2.29,14.31436342,0,0,0,14.13,-2.29,14.31436342,10.25,0.29,10.25410162,0,0,0,10.25,0.29,10.25410162
23/02/2020 04:00,13.84,-2.73,14.10668281,0,0,0,13.84,-2.73,14.10668281,10.13,0.89,10.16902159,0,0,0,10.13,0.89,10.16902159
23/02/2020 04:30,13.88,-2.54,14.11049255,0,0,0,13.88,-2.54,14.11049255,10.2,1.07,10.25596899,0,0,0,10.2,1.07,10.25596899
23/02/2020 05:00,13.62,-2.61,13.86782247,0,0,0,13.62,-2.61,13.86782247,10.06,1.14,10.1243864,0,0,0,10.06,1.14,10.1243864
23/02/2020 05:30,13.62,-2.74,13.89287587,0,0,0,13.62,-2.74,13.89287587,10.22,1.32,10.30489204,0,0,0,10.22,1.32,10.30489204
23/02/2020 06:00,13.84,-2.78,14.11644431,0,0,0,13.84,-2.78,14.11644431,10.48,1.55,10.59400302,0,0,0,10.48,1.55,10.59400302
23/02/2020 06:30,14.12,-2.41,14.32419282,0,0,0,14.12,-2.41,14.32419282,11.23,1.5,11.32973521,0,0,0,11.23,1.5,11.32973521
23/02/2020 07:00,14.47,-1.93,14.59814372,0,0,0,14.47,-1.93,14.59814372,11.84,1.14,11.89475515,0,0,0,11.84,1.14,11.89475515
23/02/2020 07:30,15.11288,-1.74916,15.21376688,0.00288,0.00084,0.003,15.11,-1.75,15.2110026,12.40288,0.95084,12.43927365,0.00288,0.00084,0.003,12.4,0.95,12.43633789
23/02/2020 08:00,16.63064,-1.89398,16.73814049,0.26064,0.07602,0.2715,16.37,-1.97,16.48811087,12.34064,0.14602,12.34150386,0.26064,0.07602,0.2715,12.08,0.07,12.08020281
23/02/2020 08:30,17.85936,-1.03352,17.88923987,0.39936,0.11648,0.416,17.46,-1.15,17.49783129,13.03936,0.99648,13.07738053,0.39936,0.11648,0.416,12.64,0.88,12.67059588
23/02/2020 09:00,19.32264,1.61452,19.38997399,0.63264,0.18452,0.659,18.69,1.43,18.7446259,13.73264,-0.37548,13.73777226,0.63264,0.18452,0.659,13.1,-0.56,13.111964
23/02/2020 09:30,18.67552,1.85536,18.76745609,1.11552,0.32536,1.162,17.56,1.53,17.6265283,17.21552,1.20536,17.25766559,1.11552,0.32536,1.162,16.1,0.88,16.12403175
23/02/2020 10:00,16.41192,1.04056,16.44487407,2.16192,0.63056,2.252,14.25,0.41,14.25589703,19.52192,2.14056,19.63892455,2.16192,0.63056,2.252,17.36,1.51,17.42554734
23/02/2020 10:30,16.97544,1.28242,17.02381168,2.78544,0.81242,2.9015,14.19,0.47,14.19778152,20.27544,2.56242,20.43671851,2.78544,0.81242,2.9015,17.49,1.75,17.57733199
23/02/2020 11:00,17.522,2.346,17.678354,5.712,1.666,5.95,11.81,0.68,11.82956043,20.842,3.726,21.17243585,5.712,1.666,5.95,15.13,2.06,15.26959397
23/02/2020 11:30,18.33256,4.32158,18.83504207,4.70256,1.37158,4.8985,13.63,2.95,13.94558712,21.04256,1.57158,21.10116573,4.70256,1.37158,4.8985,16.34,0.2,16.34122394
23/02/2020 12:00,18.59536,3.94448,19.00911192,2.41536,0.70448,2.516,16.18,3.24,16.50121208,21.12536,0.10448,21.12561836,2.41536,0.70448,2.516,18.71,-0.6,18.71961805
23/02/2020 12:30,18.85392,4.55906,19.39730207,4.21392,1.22906,4.3895,14.64,3.33,15.01394352,21.31392,0.62906,21.32320103,4.21392,1.22906,4.3895,17.1,-0.6,17.11052308
23/02/2020 13:00,18.87496,4.36978,19.37418623,3.56496,1.03978,3.7135,15.31,3.33,15.66796094,21.35496,0.43978,21.35948789,3.56496,1.03978,3.7135,17.79,-0.6,17.80011517
23/02/2020 13:30,18.64592,6.18756,19.64576879,8.18592,2.38756,8.527,10.46,3.8,11.12886337,21.04592,1.78756,21.12169783,8.18592,2.38756,8.527,12.86,-0.6,12.87398928
23/02/2020 14:00,17.96272,4.41996,18.49852308,8.74272,2.54996,9.107,9.22,1.87,9.407725549,20.95272,4.24996,21.37939745,8.74272,2.54996,9.107,12.21,1.7,12.32777758
23/02/2020 14:30,17.39672,2.83196,17.62571599,7.20672,2.10196,7.507,10.19,0.73,10.21611472,20.67672,4.20196,21.09936534,7.20672,2.10196,7.507,13.47,2.1,13.63271433
23/02/2020 15:00,17.45464,4.00552,17.90834018,9.82464,2.86552,10.234,7.63,1.14,7.714693772,20.70464,5.29552,21.37111718,9.82464,2.86552,10.234,10.88,2.43,11.14806261
23/02/2020 15:30,17.37912,2.96766,17.63067832,7.32912,2.13766,7.6345,10.05,0.83,10.08421539,20.64912,4.27766,21.08754447,7.32912,2.13766,7.6345,13.32,2.14,13.49081169
23/02/2020 16:00,17.21784,2.29062,17.36954099,5.96784,1.74062,6.2165,11.25,0.55,11.26343642,20.50784,3.60062,20.8215265,5.96784,1.74062,6.2165,14.54,1.86,14.6584856
23/02/2020 16:30,17.68496,1.06478,17.71698526,2.24496,0.65478,2.3385,15.44,0.41,15.44544269,21.07496,2.39478,21.21058486,2.24496,0.65478,2.3385,18.83,1.74,18.9102221
23/02/2020 17:00,18.3456,2.1883,18.47565144,0.6456,0.1883,0.6725,17.7,2,17.81263596,21.5056,0.8783,21.52352764,0.6456,0.1883,0.6725,20.86,0.69,20.87140867
23/02/2020 17:30,19.68744,2.61092,19.85981362,0.27744,0.08092,0.289,19.41,2.53,19.57419219,22.68744,0.33092,22.68985328,0.27744,0.08092,0.289,22.41,0.25,22.41139442
23/02/2020 18:00,20.31,2.38,20.44897308,0,0,0,20.31,2.38,20.44897308,23.58,2.1,23.67332676,0,0,0,23.58,2.1,23.67332676
23/02/2020 18:30,20.26,0.8,20.27578852,0,0,0,20.26,0.8,20.27578852,24.2,2.63,24.34249166,0,0,0,24.2,2.63,24.34249166
23/02/2020 19:00,19.93,0.77,19.94486901,0,0,0,19.93,0.77,19.94486901,23.83,2.51,23.9618238,0,0,0,23.83,2.51,23.9618238
23/02/2020 19:30,19.74,3.23,20.00251234,0,0,0,19.74,3.23,20.00251234,22.61,-0.49,22.61530897,0,0,0,22.61,-0.49,22.61530897
23/02/2020 20:00,19.25,3.05,19.49012571,0,0,0,19.25,3.05,19.49012571,21.98,-0.69,21.99082763,0,0,0,21.98,-0.69,21.99082763
23/02/2020 20:30,18.6,2.94,18.83092138,0,0,0,18.6,2.94,18.83092138,21.71,0.41,21.71387114,0,0,0,21.71,0.41,21.71387114
23/02/2020 21:00,17.68,-0.07,17.68013857,0,0,0,17.68,-0.07,17.68013857,21.14,1.49,21.19244441,0,0,0,21.14,1.49,21.19244441
23/02/2020 21:30,16.9,0.58,16.90994973,0,0,0,16.9,0.58,16.90994973,20.22,1.27,20.25984452,0,0,0,20.22,1.27,20.25984452
23/02/2020 22:00,16.08,1.29,16.13166141,0,0,0,16.08,1.29,16.13166141,18.86,-0.07,18.8601299,0,0,0,18.86,-0.07,18.8601299
23/02/2020 22:30,14.98,-0.09,14.98027036,0,0,0,14.98,-0.09,14.98027036,17.94,0.8,17.95782838,0,0,0,17.94,0.8,17.95782838
23/02/2020 23:00,14.15,0.42,14.15623184,0,0,0,14.15,0.42,14.15623184,16.64,-0.29,16.64252685,0,0,0,16.64,-0.29,16.64252685
23/02/2020 23:30,13,-0.54,13.01121055,0,0,0,13,-0.54,13.01121055,15.62,0.27,15.62233337,0,0,0,15.62,0.27,15.62233337
24/02/2020 00:00,12.25,-0.93,12.28525132,0,0,0,12.25,-0.93,12.28525132,14.77,0,14.77,0,0,0,14.77,0,14.77
24/02/2020 00:30,12.04,-1.11,12.09105868,0,0,0,12.04,-1.11,12.09105868,14.62,-0.4,14.62547093,0,0,0,14.62,-0.4,14.62547093
24/02/2020 01:00,12.19,-1.11,12.240433,0,0,0,12.19,-1.11,12.240433,14.87,0,14.87,0,0,0,14.87,0,14.87
24/02/2020 01:30,12.8,1.37,12.87310763,0,0,0,12.8,1.37,12.87310763,14.76,-2.53,14.97526294,0,0,0,14.76,-2.53,14.97526294
24/02/2020 02:00,12.59,1.56,12.68627999,0,0,0,12.59,1.56,12.68627999,14.49,-2.53,14.7092148,0,0,0,14.49,-2.53,14.7092148
24/02/2020 02:30,12.55,1.56,12.64658452,0,0,0,12.55,1.56,12.64658452,14.36,-2.6,14.593478,0,0,0,14.36,-2.6,14.593478
24/02/2020 03:00,12,0.22,12.0020165,0,0,0,12,0.22,12.0020165,14.23,-2.68,14.4801692,0,0,0,14.23,-2.68,14.4801692
24/02/2020 03:30,11.65,-1.1,11.7018161,0,0,0,11.65,-1.1,11.7018161,14.23,0,14.23,0,0,0,14.23,0,14.23
24/02/2020 04:00,11.48,-1.1,11.53257994,0,0,0,11.48,-1.1,11.53257994,14.05,0,14.05,0,0,0,14.05,0,14.05
24/02/2020 04:30,11.56,-1.05,11.60758804,0,0,0,11.56,-1.05,11.60758804,14.05,0,14.05,0,0,0,14.05,0,14.05
24/02/2020 05:00,11.68,-1.05,11.72710109,0,0,0,11.68,-1.05,11.72710109,14.15,-0.57,14.16147591,0,0,0,14.15,-0.57,14.16147591
24/02/2020 05:30,12.6,-0.51,12.6103172,0,0,0,12.6,-0.51,12.6103172,15.15,0.34,15.1538147,0,0,0,15.15,0.34,15.1538147
24/02/2020 06:00,13.42,-0.42,13.42657067,0,0,0,13.42,-0.42,13.42657067,16.16,0.63,16.17227566,0,0,0,16.16,0.63,16.17227566
24/02/2020 06:30,15.55,0.66,15.56400013,0,0,0,15.55,0.66,15.56400013,18.71,1.59,18.77743859,0,0,0,18.71,1.59,18.77743859
24/02/2020 07:00,18.01,1.38,18.06279325,0,0,0,18.01,1.38,18.06279325,21.67,2.93,21.86718546,0,0,0,21.67,2.93,21.86718546
24/02/2020 07:30,19.80304,1.67672,19.87389703,0.02304,0.00672,0.024,19.78,1.67,19.85037279,23.84304,3.61672,24.11578777,0.02304,0.00672,0.024,23.82,3.61,24.09200075
24/02/2020 08:00,21.01592,2.15756,21.12638063,0.26592,0.07756,0.277,20.75,2.08,20.85399003,25.27592,4.47756,25.66945024,0.26592,0.07756,0.277,25.01,4.4,25.39409577
24/02/2020 08:30,22.3924,3.4457,22.65595785,0.3624,0.1057,0.3775,22.03,3.34,22.28175262,26.7724,4.8457,27.20739257,0.3624,0.1057,0.3775,26.41,4.74,26.83199024
24/02/2020 09:00,22.61504,2.96272,22.80828236,0.45504,0.13272,0.474,22.16,2.83,22.33997538,27.26504,5.58272,27.83072347,0.45504,0.13272,0.474,26.81,5.45,27.35833694
24/02/2020 09:30,22.85424,3.14582,23.06973059,0.53424,0.15582,0.5565,22.32,2.99,22.51938054,27.72424,5.92582,28.3504643,0.53424,0.15582,0.5565,27.19,5.77,27.79548524
24/02/2020 10:00,22.9708,3.4394,23.22686214,0.5808,0.1694,0.605,22.39,3.27,22.62752748,27.9208,6.3894,28.64254711,0.5808,0.1694,0.605,27.34,6.22,28.03861623
24/02/2020 10:30,23.07928,3.40104,23.32852842,0.68928,0.20104,0.718,22.39,3.2,22.61751755,28.13928,6.46104,28.87151047,0.68928,0.20104,0.718,27.45,6.26,28.15475271
24/02/2020 11:00,23.22616,3.64388,23.51026095,0.83616,0.24388,0.871,22.39,3.4,22.64667967,28.28616,6.71388,29.07203179,0.83616,0.24388,0.871,27.45,6.47,28.20218786
24/02/2020 11:30,23.43328,3.61054,23.70979989,0.89328,0.26054,0.9305,22.54,3.35,22.78758653,28.46328,6.64054,29.22764239,0.89328,0.26054,0.9305,27.57,6.38,28.29857417
24/02/2020 12:00,23.2956,3.5683,23.56730244,0.8856,0.2583,0.9225,22.41,3.31,22.65312782,28.3656,6.6783,29.14115568,0.8856,0.2583,0.9225,27.48,6.42,28.21997165
24/02/2020 12:30,23.38608,5.00844,23.91637951,1.12608,0.32844,1.173,22.26,4.68,22.7466481,27.94608,4.93844,28.37906935,1.12608,0.32844,1.173,26.82,4.61,27.21331476
24/02/2020 13:00,23.40672,5.98196,24.15902288,1.68672,0.49196,1.757,21.72,5.49,22.4030913,27.69672,4.05196,27.99154656,1.68672,0.49196,1.757,26.01,3.56,26.25249893
24/02/2020 13:30,23.16496,3.12978,23.37543357,0.92496,0.26978,0.9635,22.24,2.86,22.42313983,28.01496,6.02978,28.65652161,0.92496,0.26978,0.9635,27.09,5.76,27.6955899
24/02/2020 14:00,23.04768,3.50974,23.31338303,1.74768,0.50974,1.8205,21.3,3,21.51023012,27.80768,6.36974,28.52789257,1.74768,0.50974,1.8205,26.06,5.86,26.71073193
24/02/2020 14:30,23.2284,4.3562,23.63334604,3.2784,0.9562,3.415,19.95,3.4,20.23765056,27.9584,7.1662,28.86219938,3.2784,0.9562,3.415,24.68,6.21,25.44929272
24/02/2020 15:00,22.94096,4.20528,23.32320788,3.24096,0.94528,3.376,19.7,3.26,19.96791426,27.62096,7.04528,28.50532234,3.24096,0.94528,3.376,24.38,6.1,25.13154193
24/02/2020 15:30,22.65568,3.53874,22.93038415,1.91568,0.55874,1.9955,20.74,2.98,20.95299501,27.26568,6.71874,28.08128866,1.91568,0.55874,1.9955,25.35,6.16,26.08770017
24/02/2020 16:00,22.83832,3.13576,23.05258882,1.28832,0.37576,1.342,21.55,2.76,21.72602357,27.46832,6.67576,28.26790362,1.28832,0.37576,1.342,26.18,6.3,26.92735412
24/02/2020 16:30,23.1,2.735,23.26134616,0.6,0.175,0.625,22.5,2.56,22.64516725,27.82,6.235,28.51013197,0.6,0.175,0.625,27.22,6.06,27.88641246
24/02/2020 17:00,23.04472,2.69846,23.20217245,0.47472,0.13846,0.4945,22.57,2.56,22.7147199,27.69472,6.09846,28.35822156,0.47472,0.13846,0.4945,27.22,5.96,27.86485241
24/02/2020 17:30,23.61536,2.75198,23.77516818,0.31536,0.09198,0.3285,23.3,2.66,23.45134538,28.23536,6.05198,28.87666906,0.31536,0.09198,0.3285,27.92,5.96,28.54904552
24/02/2020 18:00,23.91848,2.56164,24.05526315,0.10848,0.03164,0.113,23.81,2.53,23.94403892,28.57848,5.88164,29.17744348,0.10848,0.03164,0.113,28.47,5.85,29.06481378
24/02/2020 18:30,24.32,2.53,24.45124332,0,0,0,24.32,2.53,24.45124332,29.03,5.85,29.61356784,0,0,0,29.03,5.85,29.61356784
24/02/2020 19:00,24.03,2.45,24.15457307,0,0,0,24.03,2.45,24.15457307,28.64,5.49,29.16144201,0,0,0,28.64,5.49,29.16144201
24/02/2020 19:30,23,2.32,23.11671257,0,0,0,23,2.32,23.11671257,27.44,4.67,27.83455586,0,0,0,27.44,4.67,27.83455586
24/02/2020 20:00,21.13,1.6,21.19049079,0,0,0,21.13,1.6,21.19049079,25.5,3.83,25.78602141,0,0,0,25.5,3.83,25.78602141
24/02/2020 20:30,20.53,1.29,20.57048857,0,0,0,20.53,1.29,20.57048857,24.75,3.4,24.98244384,0,0,0,24.75,3.4,24.98244384
24/02/2020 21:00,19.99,1.29,20.03158007,0,0,0,19.99,1.29,20.03158007,24.05,3.28,24.27263686,0,0,0,24.05,3.28,24.27263686
24/02/2020 21:30,19.37,3.15,19.62445923,0,0,0,19.37,3.15,19.62445923,22.45,3.11,22.66439057,0,0,0,22.45,3.11,22.66439057
24/02/2020 22:00,18.22,2.69,18.41750526,0,0,0,18.22,2.69,18.41750526,21.26,0.83,21.27619562,0,0,0,21.26,0.83,21.27619562
24/02/2020 22:30,16.56,1.15,16.59988253,0,0,0,16.56,1.15,16.59988253,19.74,1.31,19.78341983,0,0,0,19.74,1.31,19.78341983
24/02/2020 23:00,15.17,0,15.17,0,0,0,15.17,0,15.17,18.28,1.42,18.33507022,0,0,0,18.28,1.42,18.33507022
24/02/2020 23:30,14.17,2.23,14.3443996,0,0,0,14.17,2.23,14.3443996,16.53,-0.49,16.53726096,0,0,0,16.53,-0.49,16.53726096
25/02/2020 00:00,13.12,1.46,13.20098481,0,0,0,13.12,1.46,13.20098481,15.76,0.61,15.77180078,0,0,0,15.76,0.61,15.77180078
25/02/2020 00:30,13.09,-0.42,13.09673623,0,0,0,13.09,-0.42,13.09673623,15.76,0.77,15.77879907,0,0,0,15.76,0.77,15.77879907
25/02/2020 01:00,13.26,-0.42,13.26664992,0,0,0,13.26,-0.42,13.26664992,16,0.82,16.02099872,0,0,0,16,0.82,16.02099872
25/02/2020 01:30,13.4,-0.5,13.40932511,0,0,0,13.4,-0.5,13.40932511,16.2,0.72,16.21599211,0,0,0,16.2,0.72,16.21599211
25/02/2020 02:00,13.24,-0.5,13.24943772,0,0,0,13.24,-0.5,13.24943772,16.03,0.78,16.0489657,0,0,0,16.03,0.78,16.0489657
25/02/2020 02:30,13.15,-0.5,13.15950227,0,0,0,13.15,-0.5,13.15950227,15.93,0.68,15.94450689,0,0,0,15.93,0.68,15.94450689
25/02/2020 03:00,12.8,-0.54,12.81138556,0,0,0,12.8,-0.54,12.81138556,15.57,0.56,15.58006739,0,0,0,15.57,0.56,15.58006739
25/02/2020 03:30,12.64,-0.61,12.65471059,0,0,0,12.64,-0.61,12.65471059,15.39,0.56,15.40018506,0,0,0,15.39,0.56,15.40018506
25/02/2020 04:00,12.32,-0.69,12.33930711,0,0,0,12.32,-0.69,12.33930711,15,0.56,15.01044969,0,0,0,15,0.56,15.01044969
25/02/2020 04:30,12.08,-0.85,12.10986788,0,0,0,12.08,-0.85,12.10986788,14.73,0.41,14.73570494,0,0,0,14.73,0.41,14.73570494
25/02/2020 05:00,12.57,0.63,12.58577769,0,0,0,12.57,0.63,12.58577769,14.79,-1.14,14.83387003,0,0,0,14.79,-1.14,14.83387003
25/02/2020 05:30,13.2,-0.49,13.20909157,0,0,0,13.2,-0.49,13.20909157,15.95,0.89,15.97481142,0,0,0,15.95,0.89,15.97481142
25/02/2020 06:00,13.99,2.73,14.25387667,0,0,0,13.99,2.73,14.25387667,16.76,0.84,16.78103692,0,0,0,16.76,0.84,16.78103692
25/02/2020 06:30,16,1.16,16.04199489,0,0,0,16,1.16,16.04199489,19.23,1.98,19.33166573,0,0,0,19.23,1.98,19.33166573
25/02/2020 07:00,17.93,1.24,17.97282671,0,0,0,17.93,1.24,17.97282671,21.81,3.23,22.04787972,0,0,0,21.81,3.23,22.04787972
25/02/2020 07:30,20.61768,2.48224,20.76656553,0.24768,0.07224,0.258,20.37,2.41,20.51206962,24.78768,4.45224,25.18435071,0.24768,0.07224,0.258,24.54,4.38,24.92781579
25/02/2020 08:00,21.5668,3.0799,21.7856064,1.0968,0.3199,1.1425,20.47,2.76,20.65522936,26.0068,5.4699,26.57580577,1.0968,0.3199,1.1425,24.91,5.15,25.43679618
25/02/2020 08:30,22.11712,3.73416,22.43013482,2.51712,0.73416,2.622,19.6,3,19.82826266,26.77712,6.37416,27.52533508,2.51712,0.73416,2.622,24.26,5.64,24.90697091
25/02/2020 09:00,22.23584,4.52962,22.69251061,4.93584,1.43962,5.1415,17.3,3.09,17.57379014,26.97584,7.16962,27.91235201,4.93584,1.43962,5.1415,22.04,5.73,22.77267002
25/02/2020 09:30,21.80024,5.25382,22.42438603,6.87024,2.00382,7.1565,14.93,3.25,15.27964005,26.60024,7.84382,27.73262123,6.87024,2.00382,7.1565,19.73,5.84,20.57616339
25/02/2020 10:00,21.60728,5.17254,22.21777935,7.75728,2.26254,8.0805,13.85,2.91,14.15240616,26.37728,7.78254,27.50143322,7.75728,2.26254,8.0805,18.62,5.52,19.42098865
25/02/2020 10:30,22.2252,7.3611,23.41250325,6.8952,2.0111,7.1825,15.33,5.35,16.23672997,26.3852,5.5911,26.97108041,6.8952,2.0111,7.1825,19.49,3.58,19.81606671
25/02/2020 11:00,22.71016,8.93588,24.40494455,8.90016,2.59588,9.271,13.81,6.34,15.19577902,26.67016,6.17588,27.37588224,8.90016,2.59588,9.271,17.77,3.58,18.1270323
25/02/2020 11:30,22.1812,7.4416,23.39621858,5.9712,1.7416,6.22,16.21,5.7,17.18295958,26.0812,4.7116,26.50336145,5.9712,1.7416,6.22,20.11,2.97,20.32813321
25/02/2020 12:00,22.408,7.604,23.66303615,5.808,1.694,6.05,16.6,5.91,17.62067252,26.448,4.914,26.90063382,5.808,1.694,6.05,20.64,3.22,20.88966252
25/02/2020 12:30,22.25616,6.13888,23.08728017,2.63616,0.76888,2.746,19.62,5.37,20.34161498,26.39616,3.50888,26.62835897,2.63616,0.76888,2.746,23.76,2.74,23.91746642
25/02/2020 13:00,22.2316,5.6338,22.93433542,1.2816,0.3738,1.335,20.95,5.26,21.6002338,26.4116,2.9738,26.57848944,1.2816,0.3738,1.335,25.13,2.6,25.26414257
25/02/2020 13:30,22.70224,9.32982,24.54459701,10.18224,2.96982,10.6065,12.52,6.36,14.04279175,26.74224,6.52982,27.52791219,10.18224,2.96982,10.6065,16.56,3.56,16.93833522
25/02/2020 14:00,23.05464,8.57302,24.59701399,8.44464,2.46302,8.7965,14.61,6.11,15.83616747,27.01464,5.77302,27.62460016,8.44464,2.46302,8.7965,18.57,3.31,18.86268804
25/02/2020 14:30,22.27248,7.31364,23.44254029,8.17248,2.38364,8.513,14.1,4.93,14.93703116,26.51248,6.73364,27.35422277,8.17248,2.38364,8.513,18.34,4.35,18.84882224
25/02/2020 15:00,21.88,4.7775,22.39551085,5.82,1.6975,6.0625,16.06,3.08,16.35267562,26.42,7.4175,27.44149606,5.82,1.6975,6.0625,20.6,5.72,21.37939195
25/02/2020 15:30,21.99496,3.72978,22.30895614,2.36496,0.68978,2.4635,19.63,3.04,19.8640001,26.31496,6.17978,27.03084906,2.36496,0.68978,2.4635,23.95,5.49,24.57117417
25/02/2020 16:00,22.08448,3.29714,22.32924963,1.94448,0.56714,2.0255,20.14,2.73,20.3241851,26.42448,5.72714,27.03799689,1.94448,0.56714,2.0255,24.48,5.16,25.01791358
25/02/2020 16:30,22.28808,3.21944,22.51939839,1.67808,0.48944,1.748,20.61,2.73,20.79002165,26.67808,5.64944,27.26969242,1.67808,0.48944,1.748,25,5.16,25.5269583
25/02/2020 17:00,22.80272,2.97496,22.99596544,0.46272,0.13496,0.482,22.34,2.84,22.51979574,27.10272,5.29496,27.61510516,0.46272,0.13496,0.482,26.64,5.16,27.13512852
25/02/2020 17:30,22.92664,2.66652,23.08118607,0.29664,0.08652,0.309,22.63,2.58,22.77659544,27.27664,4.95652,27.72331474,0.29664,0.08652,0.309,26.98,4.87,27.41600445
25/02/2020 18:00,23.58024,2.51882,23.71438746,0.03024,0.00882,0.0315,23.55,2.51,23.68338236,28.07024,4.87882,28.49107331,0.03024,0.00882,0.0315,28.04,4.87,28.45976985
25/02/2020 18:30,24.17,2.6,24.30944055,0,0,0,24.17,2.6,24.30944055,28.71,4.97,29.13700396,0,0,0,28.71,4.97,29.13700396
25/02/2020 19:00,24.14,2.74,24.2950036,0,0,0,24.14,2.74,24.2950036,28.53,4.97,28.95965815,0,0,0,28.53,4.97,28.95965815
25/02/2020 19:30,23.55,2.62,23.69529278,0,0,0,23.55,2.62,23.69529278,27.75,4.75,28.15359657,0,0,0,27.75,4.75,28.15359657
25/02/2020 20:00,22,1.67,22.06329305,0,0,0,22,1.67,22.06329305,26.17,3.77,26.44015507,0,0,0,26.17,3.77,26.44015507
25/02/2020 20:30,21.21,0.88,21.22824769,0,0,0,21.21,0.88,21.22824769,25.3,3.57,25.55063404,0,0,0,25.3,3.57,25.55063404
25/02/2020 21:00,20.45,0.77,20.4644912,0,0,0,20.45,0.77,20.4644912,24.31,3.4,24.54661076,0,0,0,24.31,3.4,24.54661076
25/02/2020 21:30,19.26,2.1,19.37414772,0,0,0,19.26,2.1,19.37414772,22.45,2.21,22.55851502,0,0,0,22.45,2.21,22.55851502
25/02/2020 22:00,17.67,0.41,17.67475601,0,0,0,17.67,0.41,17.67475601,21.05,1.66,21.11535223,0,0,0,21.05,1.66,21.11535223
25/02/2020 22:30,16.89,2.67,17.09973684,0,0,0,16.89,2.67,17.09973684,19.47,-0.26,19.47173593,0,0,0,19.47,-0.26,19.47173593
25/02/2020 23:00,15.54,2.37,15.71968511,0,0,0,15.54,2.37,15.71968511,18.16,0.47,18.16608103,0,0,0,18.16,0.47,18.16608103
25/02/2020 23:30,14.49,2.58,14.71789727,0,0,0,14.49,2.58,14.71789727,16.92,0.36,16.92382935,0,0,0,16.92,0.36,16.92382935
26/02/2020 00:00,13.96,0,13.96,0,0,0,13.96,0,13.96,16.41,0.81,16.4299787,0,0,0,16.41,0.81,16.4299787
26/02/2020 00:30,13.7,0,13.7,0,0,0,13.7,0,13.7,16.13,0.73,16.14651046,0,0,0,16.13,0.73,16.14651046
26/02/2020 01:00,13.99,-0.41,13.99600657,0,0,0,13.99,-0.41,13.99600657,16.47,0.73,16.48616996,0,0,0,16.47,0.73,16.48616996
26/02/2020 01:30,13.74,-0.53,13.75021818,0,0,0,13.74,-0.53,13.75021818,16.28,0.55,16.28928789,0,0,0,16.28,0.55,16.28928789
26/02/2020 02:00,13.31,-0.75,13.33111398,0,0,0,13.31,-0.75,13.33111398,15.82,0.42,15.82557424,0,0,0,15.82,0.42,15.82557424
26/02/2020 02:30,13.16,-0.75,13.18135426,0,0,0,13.16,-0.75,13.18135426,15.64,0.42,15.64563837,0,0,0,15.64,0.42,15.64563837
26/02/2020 03:00,13.12,-0.67,13.13709633,0,0,0,13.12,-0.67,13.13709633,15.52,0.42,15.52568195,0,0,0,15.52,0.42,15.52568195
26/02/2020 03:30,12.95,-0.67,12.96732046,0,0,0,12.95,-0.67,12.96732046,15.32,0.42,15.3257561,0,0,0,15.32,0.42,15.3257561
26/02/2020 04:00,12.69,-0.67,12.70767485,0,0,0,12.69,-0.67,12.70767485,15.06,0.42,15.06585544,0,0,0,15.06,0.42,15.06585544
26/02/2020 04:30,12.6,-0.76,12.62289983,0,0,0,12.6,-0.76,12.62289983,14.96,0.42,14.96589456,0,0,0,14.96,0.42,14.96589456
26/02/2020 05:00,12.6,-0.76,12.62289983,0,0,0,12.6,-0.76,12.62289983,14.96,0.15,14.96075199,0,0,0,14.96,0.15,14.96075199
26/02/2020 05:30,13.13,-0.57,13.14236661,0,0,0,13.13,-0.57,13.14236661,15.52,0.47,15.52711499,0,0,0,15.52,0.47,15.52711499
26/02/2020 06:00,14.12,-0.87,14.14677702,0,0,0,14.12,-0.87,14.14677702,16.73,0.97,16.75809655,0,0,0,16.73,0.97,16.75809655
26/02/2020 06:30,16.35,1.9,16.46002734,0,0,0,16.35,1.9,16.46002734,19.07,1.15,19.10464341,0,0,0,19.07,1.15,19.10464341
26/02/2020 07:00,18.7,1.58,18.76662996,0,0,0,18.7,1.58,18.76662996,22.09,3.14,22.3120528,0,0,0,22.09,3.14,22.3120528
26/02/2020 07:30,21.2852,2.8886,21.48031073,0.2352,0.0686,0.245,21.05,2.82,21.23805311,24.9652,3.8286,25.25706612,0.2352,0.0686,0.245,24.73,3.76,25.01420596
26/02/2020 08:00,21.69184,2.74512,21.86484865,0.53184,0.15512,0.554,21.16,2.59,21.31791969,25.68184,4.59512,26.08969209,0.53184,0.15512,0.554,25.15,4.44,25.53891345
26/02/2020 08:30,22.40552,3.53286,22.68233732,2.61552,0.76286,2.7245,19.79,2.77,19.9829177,26.58552,5.76286,27.2029489,2.61552,0.76286,2.7245,23.97,5,24.4859327
26/02/2020 09:00,22.98336,4.74348,23.46775318,4.98336,1.45348,5.191,18,3.29,18.29819936,27.20336,7.02348,28.09541006,4.98336,1.45348,5.191,22.22,5.57,22.90749441
26/02/2020 09:30,23.4288,4.4359,23.84503886,3.9288,1.1459,4.0925,19.5,3.29,19.77559354,27.8088,6.7159,28.60826227,3.9288,1.1459,4.0925,23.88,5.57,24.52099712
26/02/2020 10:00,23.7776,7.3893,24.89931759,4.3176,1.2593,4.4975,19.46,6.13,20.40265914,27.3376,4.6593,27.73181296,4.3176,1.2593,4.4975,23.02,3.4,23.26973141
26/02/2020 10:30,23.21664,5.51902,23.86361152,6.71664,1.95902,6.9965,16.5,3.56,16.87968009,27.55664,8.03902,28.70530004,6.71664,1.95902,6.9965,20.84,6.08,21.70880006
26/02/2020 11:00,23.1376,5.6468,23.81669339,6.7776,1.9768,7.06,16.36,3.67,16.7665888,27.4076,8.0568,28.56726385,6.7776,1.9768,7.06,20.63,6.08,21.50728481
26/02/2020 11:30,22.6032,6.0801,23.4066714,8.5032,2.4801,8.8575,14.1,3.6,14.5523194,26.9032,8.5001,28.2140722,8.5032,2.4801,8.8575,18.4,6.02,19.3597624
26/02/2020 12:00,23.06856,6.06708,23.85304845,8.45856,2.46708,8.811,14.61,3.6,15.04699638,27.27856,8.42708,28.55057816,8.45856,2.46708,8.811,18.82,5.96,19.74117524
26/02/2020 12:30,23.17736,5.87798,23.91109921,8.42736,2.45798,8.7785,14.75,3.42,15.14129783,27.42736,8.25798,28.64357363,8.42736,2.45798,8.7785,19,5.8,19.86554807
26/02/2020 13:00,22.93448,6.18214,23.75308881,8.78448,2.56214,9.1505,14.15,3.62,14.60571464,27.22448,8.58214,28.54514737,8.78448,2.56214,9.1505,18.44,6.02,19.39778338
26/02/2020 13:30,23.0564,6.2177,23.88006227,8.9064,2.5977,9.2775,14.15,3.62,14.60571464,27.3864,8.6577,28.72230273,8.9064,2.5977,9.2775,18.48,6.06,19.44823899
26/02/2020 14:00,23.13816,5.64488,23.81678228,7.38816,2.15488,7.696,15.75,3.49,16.13203645,27.36816,8.00488,28.51480818,7.38816,2.15488,7.696,19.98,5.85,20.81881121
26/02/2020 14:30,22.83216,6.03688,23.61676206,8.01216,2.33688,8.346,14.82,3.7,15.27489443,27.11216,8.39688,28.3826851,8.01216,2.33688,8.346,19.1,6.06,20.03830332
26/02/2020 15:00,22.79632,4.44976,23.22654881,3.97632,1.15976,4.142,18.82,3.29,19.10540499,26.99632,6.87976,27.85915274,3.97632,1.15976,4.142,23.02,5.72,23.72000843
26/02/2020 15:30,22.44352,4.87186,22.96620582,5.42352,1.58186,5.6495,17.02,3.29,17.33506562,26.74352,7.30186,27.72242813,5.42352,1.58186,5.6495,21.32,5.72,22.07398469
26/02/2020 16:00,22.27928,3.70604,22.58541675,2.24928,0.65604,2.343,20.03,3.05,20.2608835,26.48928,6.10604,27.18392318,2.24928,0.65604,2.343,24.24,5.45,24.84512226
26/02/2020 16:30,22.4684,3.8137,22.78976319,2.8584,0.8337,2.9775,19.61,2.98,19.83513297,26.7484,6.2337,27.46517646,2.8584,0.8337,2.9775,23.89,5.4,24.49269483
26/02/2020 17:00,22.46424,2.72082,22.62841002,1.13424,0.33082,1.1815,21.33,2.39,21.46348061,26.74424,5.04082,27.21514724,1.13424,0.33082,1.1815,25.61,4.71,26.03951228
26/02/2020 17:30,23.10736,2.58048,23.25099919,0.44736,0.13048,0.466,22.66,2.45,22.79206221,27.32736,4.84048,27.75274493,0.44736,0.13048,0.466,26.88,4.71,27.28953096
26/02/2020 18:00,24.302,3.291,24.52382281,0.072,0.021,0.075,24.23,3.27,24.44965848,28.402,4.731,28.79333195,0.072,0.021,0.075,28.33,4.71,28.7188614
26/02/2020 18:30,25.28,5.5,25.87138187,0,0,0,25.28,5.5,25.87138187,28.64,2.56,28.75418578,0,0,0,28.64,2.56,28.75418578
26/02/2020 19:00,25.32,5.67,25.94708654,0,0,0,25.32,5.67,25.94708654,28.64,2.69,28.76605117,0,0,0,28.64,2.69,28.76605117
26/02/2020 19:30,25.09,5.98,25.79279938,0,0,0,25.09,5.98,25.79279938,28.2,2.73,28.33183545,0,0,0,28.2,2.73,28.33183545
26/02/2020 20:00,23.93,3.81,24.23140524,0,0,0,23.93,3.81,24.23140524,27.56,4.29,27.89189309,0,0,0,27.56,4.29,27.89189309
26/02/2020 20:30,23.01,2.6,23.15642675,0,0,0,23.01,2.6,23.15642675,26.81,4.51,27.1866916,0,0,0,26.81,4.51,27.1866916
26/02/2020 21:00,21.87,2.39,22.00020454,0,0,0,21.87,2.39,22.00020454,25.53,4.17,25.86831653,0,0,0,25.53,4.17,25.86831653
26/02/2020 21:30,20.95,2.03,21.04812106,0,0,0,20.95,2.03,21.04812106,24.52,3.74,24.80358845,0,0,0,24.52,3.74,24.80358845
26/02/2020 22:00,20.15,2.28,20.2785823,0,0,0,20.15,2.28,20.2785823,23.3,3.2,23.51871595,0,0,0,23.3,3.2,23.51871595
26/02/2020 22:30,17.9,1.37,17.95235082,0,0,0,17.9,1.37,17.95235082,20.75,2.22,20.86841872,0,0,0,20.75,2.22,20.86841872
26/02/2020 23:00,16.32,0.59,16.33066135,0,0,0,16.32,0.59,16.33066135,19.05,1.74,19.12929952,0,0,0,19.05,1.74,19.12929952
26/02/2020 23:30,14.98,0.11,14.98040387,0,0,0,14.98,0.11,14.98040387,17.58,1.46,17.64052153,0,0,0,17.58,1.46,17.64052153
27/02/2020 00:00,14.15,1.62,14.24243308,0,0,0,14.15,1.62,14.24243308,16.36,0.21,16.36134774,0,0,0,16.36,0.21,16.36134774
27/02/2020 00:30,13.86,-0.42,13.86636218,0,0,0,13.86,-0.42,13.86636218,16.23,0.6,16.24108679,0,0,0,16.23,0.6,16.24108679
27/02/2020 01:00,13.8,-0.54,13.81056118,0,0,0,13.8,-0.54,13.81056118,16.23,0.6,16.24108679,0,0,0,16.23,0.6,16.24108679
27/02/2020 01:30,14,-0.47,14.00788706,0,0,0,14,-0.47,14.00788706,16.49,0.56,16.49950605,0,0,0,16.49,0.56,16.49950605
27/02/2020 02:00,13.8,-0.52,13.80979363,0,0,0,13.8,-0.52,13.80979363,16.25,0.5,16.25769049,0,0,0,16.25,0.5,16.25769049
27/02/2020 02:30,13.65,-0.52,13.65990117,0,0,0,13.65,-0.52,13.65990117,16.1,0.46,16.10657009,0,0,0,16.1,0.46,16.10657009
27/02/2020 03:00,13.25,-0.6,13.26357795,0,0,0,13.25,-0.6,13.26357795,15.62,0.42,15.62564559,0,0,0,15.62,0.42,15.62564559
27/02/2020 03:30,13.06,-0.6,13.07377528,0,0,0,13.06,-0.6,13.07377528,15.44,0.42,15.44571138,0,0,0,15.44,0.42,15.44571138
27/02/2020 04:00,12.95,-0.52,12.96043595,0,0,0,12.95,-0.52,12.96043595,15.3,0.5,15.30816775,0,0,0,15.3,0.5,15.30816775
27/02/2020 04:30,12.78,-0.41,12.78657499,0,0,0,12.78,-0.41,12.78657499,15.13,0.56,15.14035997,0,0,0,15.13,0.56,15.14035997
27/02/2020 05:00,12.86,-0.41,12.86653411,0,0,0,12.86,-0.41,12.86653411,15.22,0.6,15.23182195,0,0,0,15.22,0.6,15.23182195
27/02/2020 05:30,13.5,-0.41,13.50622449,0,0,0,13.5,-0.41,13.50622449,15.95,0.85,15.97263284,0,0,0,15.95,0.85,15.97263284
27/02/2020 06:00,14.51,2.04,14.65270282,0,0,0,14.51,2.04,14.65270282,16.98,0.85,17.00126172,0,0,0,16.98,0.85,17.00126172
27/02/2020 06:30,16.47,1.38,16.52771309,0,0,0,16.47,1.38,16.52771309,19.37,1.74,19.44799476,0,0,0,19.37,1.74,19.44799476
27/02/2020 07:00,18.75,1.71,18.82781453,0,0,0,18.75,1.71,18.82781453,22.15,3.3,22.39447476,0,0,0,22.15,3.3,22.39447476
27/02/2020 07:30,21.36808,2.60444,21.52621543,0.11808,0.03444,0.123,21.25,2.57,21.40484525,25.03808,4.10444,25.37226592,0.11808,0.03444,0.123,24.92,4.07,25.25017426
27/02/2020 08:00,22.90752,3.93136,23.2424195,0.34752,0.10136,0.362,22.56,3.83,22.88279922,26.72752,4.38136,27.08425079,0.34752,0.10136,0.362,26.38,4.28,26.72494715
27/02/2020 08:30,23.4,3.4575,23.65405475,0.54,0.1575,0.5625,22.86,3.3,23.09696084,27.75,5.8475,28.35940331,0.54,0.1575,0.5625,27.21,5.69,27.79856471
27/02/2020 09:00,23.92768,3.84224,24.23420472,0.72768,0.21224,0.758,23.2,3.63,23.48226778,28.31768,6.29224,29.0083313,0.72768,0.21224,0.758,27.59,6.08,28.25198223
27/02/2020 09:30,23.98304,5.02672,24.50416539,4.10304,1.19672,4.274,19.88,3.83,20.24557483,28.43304,7.50672,29.40728836,4.10304,1.19672,4.274,24.33,6.31,25.13493585
27/02/2020 10:00,23.6496,5.9753,24.39278152,7.1496,2.0853,7.4475,16.5,3.89,16.95234792,28.1096,8.3053,29.31087887,7.1496,2.0853,7.4475,20.96,6.22,21.8634398
27/02/2020 10:30,23.76696,6.72328,24.69961298,3.57696,1.04328,3.726,20.19,5.68,20.97375741,27.65696,4.68328,28.05067821,3.57696,1.04328,3.726,24.08,3.64,24.35356237
27/02/2020 11:00,24.06104,5.41822,24.66355112,5.65104,1.64822,5.8865,18.41,3.77,18.79204619,28.60104,8.26822,29.77218418,5.65104,1.64822,5.8865,22.95,6.62,23.88570493
27/02/2020 11:30,23.78688,4.99034,24.30471463,5.96688,1.74034,6.2155,17.82,3.25,18.11394214,28.25688,8.31034,29.45357395,5.96688,1.74034,6.2155,22.29,6.57,23.23809373
27/02/2020 12:00,29.36496,7.36728,30.27503411,11.54496,3.36728,12.026,17.82,4,18.26341699,33.83496,9.93728,35.26406176,11.54496,3.36728,12.026,22.29,6.57,23.23809373
27/02/2020 12:30,23.7832,7.2076,24.85136012,11.6832,3.4076,12.17,12.1,3.8,12.68266534,28.2432,10.4576,30.11710052,11.6832,3.4076,12.17,16.56,7.05,17.99822491
27/02/2020 13:00,23.7616,7.2013,24.82886136,11.6616,3.4013,12.1475,12.1,3.8,12.68266534,28.2216,10.4513,30.09465697,11.6616,3.4013,12.1475,16.56,7.05,17.99822491
27/02/2020 13:30,23.27688,4.89784,23.78659243,5.78688,1.68784,6.028,17.49,3.21,17.78213148,27.67688,7.30784,28.625412,5.78688,1.68784,6.028,21.89,5.62,22.59992257
27/02/2020 14:00,23.12296,4.12878,23.48868033,3.73296,1.08878,3.8885,19.39,3.04,19.6268617,27.45296,6.52878,28.21861054,3.73296,1.08878,3.8885,23.72,5.44,24.33581722
27/02/2020 14:30,23.04256,6.57408,23.96201367,9.44256,2.75408,9.836,13.6,3.82,14.12630171,27.36256,8.93408,28.7841532,9.44256,2.75408,9.836,17.92,6.18,18.95570626
27/02/2020 15:00,22.26384,5.25362,22.87529442,6.90384,2.01362,7.1915,15.36,3.24,15.69799987,26.54384,8.35362,27.82729611,6.90384,2.01362,7.1915,19.64,6.34,20.63795533
27/02/2020 15:30,22.27824,5.36282,22.91462013,7.27824,2.12282,7.5815,15,3.24,15.34593106,26.46824,7.75282,27.5803181,7.27824,2.12282,7.5815,19.19,5.63,19.99882497
27/02/2020 16:00,23.0824,6.2757,23.92031773,6.1224,1.7857,6.3775,16.96,4.49,17.54427827,26.8324,6.1357,27.52497964,6.1224,1.7857,6.3775,20.71,4.35,21.1619139
27/02/2020 16:30,23.90312,6.92966,24.88733279,3.63312,1.05966,3.7845,20.27,5.87,21.10283867,27.19312,3.80966,27.45868323,3.63312,1.05966,3.7845,23.56,2.75,23.71995152
27/02/2020 17:00,23.60952,4.15986,23.97319065,1.67952,0.48986,1.7495,21.93,3.67,22.23496796,27.68952,5.02986,28.14265463,1.67952,0.48986,1.7495,26.01,4.54,26.40325169
27/02/2020 17:30,23.66784,2.93062,23.84858872,0.44784,0.13062,0.4665,23.22,2.8,23.38821071,28.00784,5.22062,28.4902435,0.44784,0.13062,0.4665,27.56,5.09,28.02608963
27/02/2020 18:00,24.26712,3.91416,24.58075999,0.11712,0.03416,0.122,24.15,3.88,24.45969951,28.40712,3.77416,28.65674005,0.11712,0.03416,0.122,28.29,3.74,28.53614725
27/02/2020 18:30,24.84,5.01,25.34019929,0,0,0,24.84,5.01,25.34019929,28.97,3.62,29.19529585,0,0,0,28.97,3.62,29.19529585
27/02/2020 19:00,24.67,4.67,25.10812219,0,0,0,24.67,4.67,25.10812219,28.72,3.58,28.94226667,0,0,0,28.72,3.58,28.94226667
27/02/2020 19:30,23.93,3.29,24.15510298,0,0,0,23.93,3.29,24.15510298,27.94,4.16,28.24799462,0,0,0,27.94,4.16,28.24799462
27/02/2020 20:00,22.92,4.76,23.40905808,0,0,0,22.92,4.76,23.40905808,26.04,1.52,26.08432479,0,0,0,26.04,1.52,26.08432479
27/02/2020 20:30,22.16,4.44,22.60042477,0,0,0,22.16,4.44,22.60042477,25.12,1.07,25.14277829,0,0,0,25.12,1.07,25.14277829
27/02/2020 21:00,20.7,3.72,21.03160479,0,0,0,20.7,3.72,21.03160479,23.57,0.41,23.5735657,0,0,0,23.57,0.41,23.5735657
27/02/2020 21:30,19.68,3.11,19.92421893,0,0,0,19.68,3.11,19.92421893,22.55,2.32,22.66902953,0,0,0,22.55,2.32,22.66902953
27/02/2020 22:00,18.28,0.6,18.28984418,0,0,0,18.28,0.6,18.28984418,21.71,2.19,21.82017873,0,0,0,21.71,2.19,21.82017873
27/02/2020 22:30,16.83,1.16,16.86992887,0,0,0,16.83,1.16,16.86992887,19.82,1.43,19.87151982,0,0,0,19.82,1.43,19.87151982
27/02/2020 23:00,15.54,0.39,15.54489305,0,0,0,15.54,0.39,15.54489305,18.38,1.3,18.42591653,0,0,0,18.38,1.3,18.42591653
27/02/2020 23:30,14.73,2.46,14.93400482,0,0,0,14.73,2.46,14.93400482,16.74,-0.97,16.76807979,0,0,0,16.74,-0.97,16.76807979
28/02/2020 00:00,13.69,0.42,13.69644114,0,0,0,13.69,0.42,13.69644114,16.04,0.24,16.04179541,0,0,0,16.04,0.24,16.04179541
28/02/2020 00:30,13.63,-0.41,13.63616515,0,0,0,13.63,-0.41,13.63616515,16.08,0.59,16.09082036,0,0,0,16.08,0.59,16.09082036
28/02/2020 01:00,13.92,-0.41,13.92603677,0,0,0,13.92,-0.41,13.92603677,16.43,0.59,16.44059001,0,0,0,16.43,0.59,16.44059001
28/02/2020 01:30,14.23,-0.54,14.24024227,0,0,0,14.23,-0.54,14.24024227,16.77,0.68,16.78378086,0,0,0,16.77,0.68,16.78378086
28/02/2020 02:00,13.67,-0.47,13.67807735,0,0,0,13.67,-0.47,13.67807735,16.19,0.56,16.1996821,0,0,0,16.19,0.56,16.1996821
28/02/2020 02:30,13.48,-0.57,13.4920458,0,0,0,13.48,-0.57,13.4920458,15.97,0.42,15.9755219,0,0,0,15.97,0.42,15.9755219
28/02/2020 03:00,13.1,-0.61,13.1141946,0,0,0,13.1,-0.61,13.1141946,15.53,0.42,15.53567829,0,0,0,15.53,0.42,15.53567829
28/02/2020 03:30,12.99,-0.42,12.99678806,0,0,0,12.99,-0.42,12.99678806,15.35,-0.41,15.35547459,0,0,0,15.35,-0.41,15.35547459
28/02/2020 04:00,12.78,-0.62,12.79503029,0,0,0,12.78,-0.62,12.79503029,15.11,0.4,15.11529358,0,0,0,15.11,0.4,15.11529358
28/02/2020 04:30,12.81,-0.66,12.82699107,0,0,0,12.81,-0.66,12.82699107,15.18,0.4,15.18526918,0,0,0,15.18,0.4,15.18526918
28/02/2020 05:00,12.76,-0.66,12.77705756,0,0,0,12.76,-0.66,12.77705756,15.14,0.4,15.14528309,0,0,0,15.14,0.4,15.14528309
28/02/2020 05:30,13.39,-0.5,13.39933207,0,0,0,13.39,-0.5,13.39933207,15.8,0.64,15.81295671,0,0,0,15.8,0.64,15.81295671
28/02/2020 06:00,14.3,1.78,14.41035739,0,0,0,14.3,1.78,14.41035739,16.62,0.05,16.62007521,0,0,0,16.62,0.05,16.62007521
28/02/2020 06:30,16.26,2.55,16.45873932,0,0,0,16.26,2.55,16.45873932,18.88,0.95,18.90388584,0,0,0,18.88,0.95,18.90388584
28/02/2020 07:00,18.64,2.06,18.75348501,0,0,0,18.64,2.06,18.75348501,21.85,3.17,22.07875449,0,0,0,21.85,3.17,22.07875449
28/02/2020 07:30,21.34816,2.64488,21.51137666,0.18816,0.05488,0.196,21.16,2.59,21.31791969,24.98816,4.12488,25.32632573,0.18816,0.05488,0.196,24.8,4.07,25.13175083
28/02/2020 08:00,22.63952,2.96736,22.83315771,0.29952,0.08736,0.312,22.34,2.88,22.52487514,26.60952,4.97736,27.07103004,0.29952,0.08736,0.312,26.31,4.89,26.76057174
28/02/2020 08:30,22.79456,3.02758,22.99474301,0.33456,0.09758,0.3485,22.46,2.93,22.65030905,27.10456,5.33758,27.62511417,0.33456,0.09758,0.3485,26.77,5.24,27.27802229
28/02/2020 09:00,23.14008,2.81544,23.31072725,0.43008,0.12544,0.448,22.71,2.69,22.86876035,27.65008,5.29544,28.15259506,0.43008,0.12544,0.448,27.22,5.17,27.70662917
28/02/2020 09:30,23.92144,2.99792,24.10856313,0.54144,0.15792,0.564,23.38,2.84,23.55185768,28.57144,5.61792,29.11852003,0.54144,0.15792,0.564,28.03,5.46,28.55682931
28/02/2020 10:00,23.77512,2.92316,23.95414777,1.00512,0.29316,1.047,22.77,2.63,22.92138303,28.50512,5.65316,29.06028362,1.00512,0.29316,1.047,27.5,5.36,28.0174874
28/02/2020 10:30,24.16088,4.42234,24.56227216,1.31088,0.38234,1.3655,22.85,4.04,23.20439829,28.56088,4.62234,28.93250583,1.31088,0.38234,1.3655,27.25,4.24,27.57789151
28/02/2020 11:00,24.17384,5.31862,24.75201525,1.26384,0.36862,1.3165,22.91,4.95,23.4386561,28.23384,3.35862,28.43290434,1.26384,0.36862,1.3165,26.97,2.99,27.1352354
28/02/2020 11:30,24.03112,5.10116,24.56657408,0.86112,0.25116,0.897,23.17,4.85,23.67216509,28.20112,3.24116,28.38676254,0.86112,0.25116,0.897,27.34,2.99,27.50301256
28/02/2020 12:00,24.33176,5.42218,24.92858962,1.00176,0.29218,1.0435,23.33,5.13,23.88735649,28.46176,3.52218,28.67886912,1.00176,0.29218,1.0435,27.46,3.23,27.64931283
28/02/2020 12:30,24.06672,5.86946,24.77211279,0.78672,0.22946,0.8195,23.28,5.64,23.95345487,28.24672,3.12946,28.41954804,0.78672,0.22946,0.8195,27.46,2.9,27.61270722
28/02/2020 13:00,23.7496,4.0478,24.09207722,0.8496,0.2478,0.885,22.9,3.8,23.21314283,28.3096,5.1278,28.77025869,0.8496,0.2478,0.885,27.46,4.88,27.89024919
28/02/2020 13:30,23.82792,3.02356,24.01898596,0.69792,0.20356,0.727,23.13,2.82,23.3012725,28.54792,5.75356,29.12193656,0.69792,0.20356,0.727,27.85,5.55,28.39762314
28/02/2020 14:00,23.55104,2.70072,23.70538702,0.79104,0.23072,0.824,22.76,2.47,22.89363449,28.22104,5.40072,28.73316681,0.79104,0.23072,0.824,27.43,5.17,27.91296831
28/02/2020 14:30,22.82856,2.61458,22.97779755,0.83856,0.24458,0.8735,21.99,2.37,22.11734613,27.41856,5.24458,27.91564171,0.83856,0.24458,0.8735,26.58,5,27.04619012
28/02/2020 15:00,22.762,2.7435,22.92674064,0.492,0.1435,0.5125,22.27,2.6,22.42126,27.252,5.2935,27.76135166,0.492,0.1435,0.5125,26.76,5.15,27.25105686
28/02/2020 15:30,23.13584,2.96462,23.32500942,0.49584,0.14462,0.5165,22.64,2.82,22.81495124,27.42584,5.35462,27.94366932,0.49584,0.14462,0.5165,26.93,5.21,27.4293456
28/02/2020 16:00,23.46504,3.03022,23.65988875,0.51504,0.15022,0.5365,22.95,2.88,23.13,27.68504,5.36022,28.19917372,0.51504,0.15022,0.5365,27.17,5.21,27.66501401
28/02/2020 16:30,23.47096,2.96278,23.65721938,0.42096,0.12278,0.4385,23.05,2.84,23.22429977,27.67096,5.26278,28.1669821,0.42096,0.12278,0.4385,27.25,5.14,27.7305265
28/02/2020 17:00,23.14744,2.52342,23.28457917,0.45744,0.13342,0.4765,22.69,2.39,22.81552542,27.29744,5.18342,27.78521322,0.45744,0.13342,0.4765,26.84,5.05,27.31095202
28/02/2020 17:30,22.98952,2.47736,23.12261539,0.29952,0.08736,0.312,22.69,2.39,22.81552542,27.10952,4.89736,27.54832499,0.29952,0.08736,0.312,26.81,4.81,27.23806528
28/02/2020 18:00,23.79048,2.78014,23.95237185,0.00048,0.00014,0.0005,23.79,2.78,23.95187884,27.92048,4.98014,28.36115297,0.00048,0.00014,0.0005,27.92,4.98,28.36065585
28/02/2020 18:30,23.79,2.78,23.95187884,0,0,0,23.79,2.78,23.95187884,27.92,4.92,28.35018166,0,0,0,27.92,4.92,28.35018166
28/02/2020 19:00,23.38,3.22,23.60069491,0,0,0,23.38,3.22,23.60069491,27.18,4.05,27.48008188,0,0,0,27.18,4.05,27.48008188
28/02/2020 19:30,23.16,5.07,23.70844786,0,0,0,23.16,5.07,23.70844786,26,1.56,26.04675796,0,0,0,26,1.56,26.04675796
28/02/2020 20:00,22.05,3.93,22.39748647,0,0,0,22.05,3.93,22.39748647,25.05,1.96,25.12656164,0,0,0,25.05,1.96,25.12656164
28/02/2020 20:30,21.08,1.87,21.16278101,0,0,0,21.08,1.87,21.16278101,24.56,3.5,24.80813576,0,0,0,24.56,3.5,24.80813576
28/02/2020 21:00,20.03,1.62,20.09540495,0,0,0,20.03,1.62,20.09540495,23.58,3.31,23.81118435,0,0,0,23.58,3.31,23.81118435
28/02/2020 21:30,18.98,1.11,19.01243014,0,0,0,18.98,1.11,19.01243014,22.53,2.83,22.70704296,0,0,0,22.53,2.83,22.70704296
28/02/2020 22:00,17.86,1.11,17.89446004,0,0,0,17.86,1.11,17.89446004,20.81,2.22,20.92807922,0,0,0,20.81,2.22,20.92807922
28/02/2020 22:30,15.98,1.33,16.03525179,0,0,0,15.98,1.33,16.03525179,18.55,0.69,18.56282845,0,0,0,18.55,0.69,18.56282845
28/02/2020 23:00,14.54,-0.49,14.54825419,0,0,0,14.54,-0.49,14.54825419,17.1,0.69,17.11391539,0,0,0,17.1,0.69,17.11391539
28/02/2020 23:30,13.82,-0.49,13.82868396,0,0,0,13.82,-0.49,13.82868396,16.41,0.59,16.42060291,0,0,0,16.41,0.59,16.42060291
29/02/2020 00:00,13.11,-0.58,13.12282363,0,0,0,13.11,-0.58,13.12282363,15.8,0.52,15.80855465,0,0,0,15.8,0.52,15.80855465
29/02/2020 00:30,13.02,-0.58,13.03291218,0,0,0,13.02,-0.58,13.03291218,15.47,0.47,15.47713798,0,0,0,15.47,0.47,15.47713798
29/02/2020 01:00,12.99,-0.67,13.0072672,0,0,0,12.99,-0.67,13.0072672,15.47,0.47,15.47713798,0,0,0,15.47,0.47,15.47713798
29/02/2020 01:30,13.2,-0.67,13.21699285,0,0,0,13.2,-0.67,13.21699285,15.66,0.43,15.66590246,0,0,0,15.66,0.43,15.66590246
29/02/2020 02:00,13.08,-0.57,13.09241383,0,0,0,13.08,-0.57,13.09241383,15.49,0.43,15.49596722,0,0,0,15.49,0.43,15.49596722
29/02/2020 02:30,13.08,-0.57,13.09241383,0,0,0,13.08,-0.57,13.09241383,15.4,0.43,15.40600208,0,0,0,15.4,0.43,15.40600208
29/02/2020 03:00,12.66,-0.57,12.67282526,0,0,0,12.66,-0.57,12.67282526,14.98,0.43,14.98617029,0,0,0,14.98,0.43,14.98617029
29/02/2020 03:30,12.34,-0.62,12.35556555,0,0,0,12.34,-0.62,12.35556555,14.58,0.43,14.5863395,0,0,0,14.58,0.43,14.5863395
29/02/2020 04:00,11.89,-0.75,11.91363085,0,0,0,11.89,-0.75,11.91363085,14.06,-0.03,14.06003201,0,0,0,14.06,-0.03,14.06003201
29/02/2020 04:30,11.86,-0.65,11.87779862,0,0,0,11.86,-0.65,11.87779862,13.98,0.38,13.98516357,0,0,0,13.98,0.38,13.98516357
29/02/2020 05:00,11.86,-0.55,11.8727461,0,0,0,11.86,-0.55,11.8727461,13.91,0.38,13.91518954,0,0,0,13.91,0.38,13.91518954
29/02/2020 05:30,12.25,-0.48,12.25940047,0,0,0,12.25,-0.48,12.25940047,14.31,0.46,14.31739152,0,0,0,14.31,0.46,14.31739152
29/02/2020 06:00,12.55,-0.43,12.55736437,0,0,0,12.55,-0.43,12.55736437,14.67,0.46,14.67721023,0,0,0,14.67,0.46,14.67721023
29/02/2020 06:30,13.49,0.46,13.49784057,0,0,0,13.49,0.46,13.49784057,15.74,1.13,15.78051013,0,0,0,15.74,1.13,15.78051013
29/02/2020 07:00,14.55,0.13,14.55058074,0,0,0,14.55,0.13,14.55058074,17,1.71,17.08578649,0,0,0,17,1.71,17.08578649
29/02/2020 07:30,15.52744,0.11592,15.52787269,0.15744,0.04592,0.164,15.37,0.07,15.3701594,18.20744,2.41592,18.36702319,0.15744,0.04592,0.164,18.05,2.37,18.2049279
29/02/2020 08:00,16.82088,1.17234,16.86168393,0.35088,0.10234,0.3655,16.47,1.07,16.50472054,19.40088,2.24234,19.53003414,0.35088,0.10234,0.3655,19.05,2.14,19.16982264
29/02/2020 08:30,18.20496,1.21728,18.24561151,0.50496,0.14728,0.526,17.7,1.07,17.73231231,21.07496,3.46728,21.35827637,0.50496,0.14728,0.526,20.57,3.32,20.83620167
29/02/2020 09:00,19.35128,2.29454,19.48684047,0.94128,0.27454,0.9805,18.41,2.02,18.52048865,22.44128,4.01454,22.7975345,0.94128,0.27454,0.9805,21.5,3.74,21.82286874
29/02/2020 09:30,20.19584,2.86212,20.39763918,1.75584,0.51212,1.829,18.44,2.35,18.5891393,23.25584,4.21212,23.63421353,1.75584,0.51212,1.829,21.5,3.7,21.81604914
29/02/2020 10:00,20.266,2.5805,20.42962888,1.236,0.3605,1.2875,19.03,2.22,19.15905269,23.466,4.0205,23.80793095,1.236,0.3605,1.2875,22.23,3.66,22.52928095
29/02/2020 10:30,20.4276,2.9143,20.6344369,2.2776,0.6643,2.3725,18.15,2.25,18.28893108,23.6076,4.3243,24.00038225,2.2776,0.6643,2.3725,21.33,3.66,21.64173052
29/02/2020 11:00,19.94032,3.03926,20.17060889,3.70032,1.07926,3.8545,16.24,1.96,16.35784827,23.10032,4.41926,23.51923985,3.70032,1.07926,3.8545,19.4,3.34,19.68541592
29/02/2020 11:30,19.40392,5.39906,20.14105162,10.21392,2.97906,10.6395,9.19,2.42,9.503288904,22.37392,6.31906,23.24914655,10.21392,2.97906,10.6395,12.16,3.34,12.61036082
29/02/2020 12:00,18.57888,3.16384,18.84634356,6.45888,1.88384,6.728,12.12,1.28,12.18740333,21.62888,4.47384,22.08673118,6.45888,1.88384,6.728,15.17,2.59,15.38950941
