Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
29/02/2020 12:30,18.68328,5.88554,19.58837749,12.77328,3.72554,13.3055,5.91,2.16,6.292352501,21.67328,7.04554,22.78970601,12.77328,3.72554,13.3055,8.9,3.32,9.499073639
29/02/2020 13:00,18.96488,4.29934,19.44610495,9.49488,2.76934,9.8905,9.47,1.53,9.592799383,20.10488,5.43934,20.82768877,9.49488,2.76934,9.8905,10.61,2.67,10.94079522
29/02/2020 13:30,21.4848,5.3789,22.14789372,10.6248,3.0989,11.0675,10.86,2.28,11.09675628,16.7348,5.0289,17.47407698,10.6248,3.0989,11.0675,6.11,1.93,6.407573644
29/02/2020 14:00,21.62528,5.00654,22.19725609,9.00528,2.62654,9.3805,12.62,2.38,12.84246082,16.08528,4.02654,16.58159392,9.00528,2.62654,9.3805,7.08,1.4,7.217090827
29/02/2020 14:30,22.14392,2.54656,22.28986677,3.07392,0.89656,3.202,19.07,1.65,19.14124865,16.10392,1.56656,16.17993664,3.07392,0.89656,3.202,13.03,0.67,13.04721426
29/02/2020 15:00,22.24384,-0.17138,22.2445002,0.78384,0.22862,0.8165,21.46,-0.4,21.46372754,16.29384,2.85862,16.54270021,0.78384,0.22862,0.8165,15.51,2.63,15.73140172
29/02/2020 15:30,21.81256,0.58908,21.82051303,5.00256,1.45908,5.211,16.81,-0.87,16.83249833,16.66256,5.29908,17.4848836,5.00256,1.45908,5.211,11.66,3.84,12.27604171
29/02/2020 16:00,21.8212,0.4816,21.82651388,5.0112,1.4616,5.22,16.81,-0.98,16.8385421,16.7212,5.2716,17.53249258,5.0112,1.4616,5.22,11.71,3.81,12.31422754
29/02/2020 16:30,22.38704,-0.54628,22.39370407,1.72704,0.50372,1.799,20.66,-1.05,20.68666479,16.52704,3.98372,17.00038459,1.72704,0.50372,1.799,14.8,3.48,15.20363115
29/02/2020 17:00,22.92064,-0.12648,22.92098897,1.76064,0.51352,1.834,21.16,-0.64,21.16967643,16.77064,3.33352,17.0987345,1.76064,0.51352,1.834,15.01,2.82,15.2726062
29/02/2020 17:30,23.54432,-0.46874,23.54898557,0.48432,0.14126,0.5045,23.06,-0.61,23.06806667,16.89432,2.65126,17.1010885,0.48432,0.14126,0.5045,16.41,2.51,16.60084938
29/02/2020 18:00,24.48,-0.455,24.48422809,0.12,0.035,0.125,24.36,-0.49,24.36492766,17.77,3.075,18.03409341,0.12,0.035,0.125,17.65,3.04,17.90988833
29/02/2020 18:30,25.33,2.28,25.43240649,0,0,0,25.33,2.28,25.43240649,18.77,1.08,18.80104518,0,0,0,18.77,1.08,18.80104518
29/02/2020 19:00,24.92,2.14,25.01171725,0,0,0,24.92,2.14,25.01171725,18.07,0.77,18.0863982,0,0,0,18.07,0.77,18.0863982
29/02/2020 19:30,24.51,1.9,24.58353311,0,0,0,24.51,1.9,24.58353311,16.91,0.56,16.91927008,0,0,0,16.91,0.56,16.91927008
29/02/2020 20:00,23.88,1.8,23.94774311,0,0,0,23.88,1.8,23.94774311,16.38,1.99,16.50043939,0,0,0,16.38,1.99,16.50043939
29/02/2020 20:30,22.9,-0.75,22.91227837,0,0,0,22.9,-0.75,22.91227837,16.38,2.85,16.62609094,0,0,0,16.38,2.85,16.62609094
29/02/2020 21:00,22.17,0.66,22.17982191,0,0,0,22.17,0.66,22.17982191,15.6,0.57,15.61040999,0,0,0,15.6,0.57,15.61040999
29/02/2020 21:30,21.05,0.45,21.05480943,0,0,0,21.05,0.45,21.05480943,14.89,0.43,14.89620757,0,0,0,14.89,0.43,14.89620757
29/02/2020 22:00,19.96,-0.25,19.96156557,0,0,0,19.96,-0.25,19.96156557,14.16,0.43,14.16652745,0,0,0,14.16,0.43,14.16652745
29/02/2020 22:30,18.65,-0.41,18.65450616,0,0,0,18.65,-0.41,18.65450616,13.18,-0.6,13.19364999,0,0,0,13.18,-0.6,13.19364999
29/02/2020 23:00,17.61,-1.37,17.66321035,0,0,0,17.61,-1.37,17.66321035,12.61,0.89,12.6413686,0,0,0,12.61,0.89,12.6413686
29/02/2020 23:30,16.45,-0.46,16.45643035,0,0,0,16.45,-0.46,16.45643035,11.79,-0.72,11.81196427,0,0,0,11.79,-0.72,11.81196427
01/03/2020 00:00,15.58,-0.6,15.59154899,0,0,0,15.58,-0.6,15.59154899,11.11,-0.81,11.13948832,0,0,0,11.11,-0.81,11.13948832
01/03/2020 00:30,15.52,-0.96,15.54966238,0,0,0,15.52,-0.96,15.54966238,11.22,-0.71,11.24244191,0,0,0,11.22,-0.71,11.24244191
01/03/2020 01:00,15.65,-0.89,15.67528628,0,0,0,15.65,-0.89,15.67528628,11.3,-0.71,11.32228334,0,0,0,11.3,-0.71,11.32228334
01/03/2020 01:30,15.94,-0.56,15.94983385,0,0,0,15.94,-0.56,15.94983385,11.4,-0.83,11.43017498,0,0,0,11.4,-0.83,11.43017498
01/03/2020 02:00,15.31,-0.8,15.33088712,0,0,0,15.31,-0.8,15.33088712,10.92,-0.87,10.95460177,0,0,0,10.92,-0.87,10.95460177
01/03/2020 02:30,15.15,-0.97,15.18102105,0,0,0,15.15,-0.97,15.18102105,10.84,-0.77,10.86731338,0,0,0,10.84,-0.77,10.86731338
01/03/2020 03:00,14.8,-0.87,14.82554889,0,0,0,14.8,-0.87,14.82554889,10.57,-0.97,10.61441473,0,0,0,10.57,-0.97,10.61441473
01/03/2020 03:30,14.58,-0.58,14.59153179,0,0,0,14.58,-0.58,14.59153179,10.32,-1.24,10.39422917,0,0,0,10.32,-1.24,10.39422917
01/03/2020 04:00,14.24,-0.68,14.25622671,0,0,0,14.24,-0.68,14.25622671,10.13,-1.15,10.19506743,0,0,0,10.13,-1.15,10.19506743
01/03/2020 04:30,14.24,-0.65,14.25482725,0,0,0,14.24,-0.65,14.25482725,10.25,-1,10.29866496,0,0,0,10.25,-1,10.29866496
01/03/2020 05:00,14.01,-0.86,14.03637061,0,0,0,14.01,-0.86,14.03637061,10.08,-0.93,10.12281087,0,0,0,10.08,-0.93,10.12281087
01/03/2020 05:30,13.86,-0.64,13.87476847,0,0,0,13.86,-0.64,13.87476847,9.8,-1.11,9.862661912,0,0,0,9.8,-1.11,9.862661912
01/03/2020 06:00,14.15,-0.89,14.17796177,0,0,0,14.15,-0.89,14.17796177,10.15,-0.81,10.1822689,0,0,0,10.15,-0.81,10.1822689
01/03/2020 06:30,14.85,-0.73,14.86793193,0,0,0,14.85,-0.73,14.86793193,10.64,-0.62,10.6580486,0,0,0,10.64,-0.62,10.6580486
01/03/2020 07:00,15.31008,-0.59956,15.32181523,0.07008,0.02044,0.073,15.24,-0.62,15.25260633,10.98008,-0.70956,11.00298288,0.07008,0.02044,0.073,10.91,-0.73,10.93439527
01/03/2020 07:30,16.39784,-0.38688,16.40240326,0.38784,0.11312,0.404,16.01,-0.5,16.01780572,11.89784,0.11312,11.89837774,0.38784,0.11312,0.404,11.51,0,11.51
01/03/2020 08:00,17.30024,-0.15368,17.30092256,1.53024,0.44632,1.594,15.77,-0.6,15.78140995,12.69024,0.85632,12.71909884,1.53024,0.44632,1.594,11.16,0.41,11.16752882
01/03/2020 08:30,18.39856,0.58708,18.40792419,3.41856,0.99708,3.561,14.98,-0.41,14.98560976,13.73856,1.81708,13.85820373,3.41856,0.99708,3.561,10.32,0.82,10.35252626
01/03/2020 09:00,19.4564,3.4027,19.75170545,5.4264,1.5827,5.6525,14.03,1.82,14.14755456,14.4864,1.6227,14.57700039,5.4264,1.5827,5.6525,9.06,0.04,9.0600883
01/03/2020 09:30,20.35568,3.32124,20.62484772,7.13568,2.08124,7.433,13.22,1.24,13.27802696,15.47568,3.28124,15.81970946,7.13568,2.08124,7.433,8.34,1.2,8.425888677
01/03/2020 10:00,21.18168,3.52674,21.47327322,7.05168,2.05674,7.3455,14.13,1.47,14.20625918,16.09168,3.31674,16.42994003,7.05168,2.05674,7.3455,9.04,1.26,9.127387359
01/03/2020 10:30,21.73944,4.57192,22.21498827,9.22944,2.69192,9.614,12.51,1.88,12.6504743,16.83944,4.31192,17.38273263,9.22944,2.69192,9.614,7.61,1.62,7.780520548
01/03/2020 11:00,21.80968,4.15574,22.20207911,8.17968,2.38574,8.5205,13.63,1.77,13.74444615,16.78968,3.94574,17.24709305,8.17968,2.38574,8.5205,8.61,1.56,8.750182855
01/03/2020 11:30,22.09224,3.44732,22.35958594,6.16224,1.79732,6.419,15.93,1.65,16.01522401,16.93224,3.14732,17.22226392,6.16224,1.79732,6.419,10.77,1.35,10.85428026
01/03/2020 12:00,22.79632,3.25226,23.02714487,4.39632,1.28226,4.5795,18.4,1.97,18.50515874,17.16632,2.56226,17.35648924,4.39632,1.28226,4.5795,12.77,1.28,12.83399003
01/03/2020 12:30,22.87624,2.84932,23.05300373,4.38624,1.27932,4.569,18.49,1.57,18.55653524,17.15624,2.69932,17.36729396,4.38624,1.27932,4.569,12.77,1.42,12.84870811
01/03/2020 13:00,23.40008,2.88544,23.57730918,3.31008,0.96544,3.448,20.09,1.92,20.18153859,17.35008,1.92544,17.45659174,3.31008,0.96544,3.448,14.04,0.96,14.07278224
01/03/2020 13:30,23.07552,0.85286,23.09127527,2.85552,0.83286,2.9745,20.22,0.02,20.22000989,17.45552,3.79286,17.86283755,2.85552,0.83286,2.9745,14.6,2.96,14.89703326
01/03/2020 14:00,23.10816,1.45238,23.15375707,3.12816,0.91238,3.2585,19.98,0.54,19.98729597,17.07816,3.62238,17.458098,3.12816,0.91238,3.2585,13.95,2.71,14.21079167
01/03/2020 14:30,22.05544,3.41242,22.31786378,9.50544,2.77242,9.9015,12.55,0.64,12.56630813,17.23544,6.33242,18.36191534,9.50544,2.77242,9.9015,7.73,3.56,8.51037602
01/03/2020 15:00,21.83408,1.76994,21.90570102,7.71408,2.24994,8.0355,14.12,-0.48,14.12815628,16.98408,5.83994,17.96006327,7.71408,2.24994,8.0355,9.27,3.59,9.940875213
01/03/2020 15:30,21.74392,1.49906,21.79553252,7.09392,2.06906,7.3895,14.65,-0.57,14.66108454,16.77392,5.65906,17.70280634,7.09392,2.06906,7.3895,9.68,3.59,10.32426753
01/03/2020 16:00,22.3,0.18,22.30072645,3.36,0.98,3.5,18.94,-0.8,18.95688793,16.89,4.36,17.44367221,3.36,0.98,3.5,13.53,3.38,13.94579865
01/03/2020 16:30,23.33784,0.00062,23.33784001,1.88784,0.55062,1.9665,21.45,-0.55,21.45705012,17.13784,3.52062,17.49572305,1.88784,0.55062,1.9665,15.25,2.97,15.53651827
01/03/2020 17:00,23.69472,0.68346,23.70457495,1.55472,0.45346,1.6195,22.14,0.23,22.14119464,17.17472,3.32346,17.49332425,1.55472,0.45346,1.6195,15.62,2.87,15.88147663
01/03/2020 17:30,24.46656,0.52358,24.47216162,0.52656,0.15358,0.5485,23.94,0.37,23.94285906,17.66656,3.02358,17.92343098,0.52656,0.15358,0.5485,17.14,2.87,17.37862192
01/03/2020 18:00,25.33712,0.51166,25.34228573,0.17712,0.05166,0.1845,25.16,0.46,25.16420474,18.28712,2.92166,18.51904034,0.17712,0.05166,0.1845,18.11,2.87,18.33600284
01/03/2020 18:30,25.38,0.42,25.38347494,0,0,0,25.38,0.42,25.38347494,19.26,3.07,19.50314077,0,0,0,19.26,3.07,19.50314077
01/03/2020 19:00,25.2,0.42,25.20349976,0,0,0,25.2,0.42,25.20349976,19.26,3.07,19.50314077,0,0,0,19.26,3.07,19.50314077
01/03/2020 19:30,25.05,-0.46,25.0542232,0,0,0,25.05,-0.46,25.0542232,18.17,2.86,18.39370816,0,0,0,18.17,2.86,18.39370816
01/03/2020 20:00,23.9,-0.91,23.91731799,0,0,0,23.9,-0.91,23.91731799,17.47,3.33,17.78453823,0,0,0,17.47,3.33,17.78453823
01/03/2020 20:30,23.42,-1.22,23.45175473,0,0,0,23.42,-1.22,23.45175473,17.17,3.33,17.48993425,0,0,0,17.17,3.33,17.48993425
01/03/2020 21:00,22.29,-1.33,22.32964397,0,0,0,22.29,-1.33,22.32964397,16.31,3.12,16.60573696,0,0,0,16.31,3.12,16.60573696
01/03/2020 21:30,21.28,0.68,21.29086189,0,0,0,21.28,0.68,21.29086189,15.21,1.85,15.32209516,0,0,0,15.21,1.85,15.32209516
01/03/2020 22:00,20.16,0.45,20.1650217,0,0,0,20.16,0.45,20.1650217,14.36,0.42,14.36614075,0,0,0,14.36,0.42,14.36614075
01/03/2020 22:30,18.82,0.2,18.82106267,0,0,0,18.82,0.2,18.82106267,13.41,0.21,13.41164419,0,0,0,13.41,0.21,13.41164419
01/03/2020 23:00,17.57,0.41,17.57478307,0,0,0,17.57,0.41,17.57478307,12.36,-0.58,12.37360093,0,0,0,12.36,-0.58,12.37360093
01/03/2020 23:30,16.15,-0.24,16.15178318,0,0,0,16.15,-0.24,16.15178318,11.69,-0.61,11.70590449,0,0,0,11.69,-0.61,11.70590449
02/03/2020 00:00,15.52,-0.67,15.53445525,0,0,0,15.52,-0.67,15.53445525,11.32,-0.61,11.3364236,0,0,0,11.32,-0.61,11.3364236
02/03/2020 00:30,15.37,-0.92,15.39750954,0,0,0,15.37,-0.92,15.39750954,11.43,0.41,11.43735109,0,0,0,11.43,0.41,11.43735109
02/03/2020 01:00,15.57,-0.71,15.58617978,0,0,0,15.57,-0.71,15.58617978,11.5,-0.48,11.51001303,0,0,0,11.5,-0.48,11.51001303
02/03/2020 01:30,15.57,-0.79,15.59002886,0,0,0,15.57,-0.79,15.59002886,11.82,-0.44,11.82818667,0,0,0,11.82,-0.44,11.82818667
02/03/2020 02:00,15.39,-0.72,15.4068329,0,0,0,15.39,-0.72,15.4068329,11.32,-0.47,11.32975287,0,0,0,11.32,-0.47,11.32975287
02/03/2020 02:30,15.23,-0.69,15.24562232,0,0,0,15.23,-0.69,15.24562232,11.15,-0.74,11.17452907,0,0,0,11.15,-0.74,11.17452907
02/03/2020 03:00,15.04,-0.54,15.04969103,0,0,0,15.04,-0.54,15.04969103,10.87,-0.84,10.90240799,0,0,0,10.87,-0.84,10.90240799
02/03/2020 03:30,14.84,-0.84,14.86375457,0,0,0,14.84,-0.84,14.86375457,10.95,-0.41,10.95767311,0,0,0,10.95,-0.41,10.95767311
02/03/2020 04:00,14.54,-0.84,14.56424389,0,0,0,14.54,-0.84,14.56424389,10.72,-0.61,10.73734138,0,0,0,10.72,-0.61,10.73734138
02/03/2020 04:30,14.54,-1.03,14.57643646,0,0,0,14.54,-1.03,14.57643646,10.81,-0.74,10.8352988,0,0,0,10.81,-0.74,10.8352988
02/03/2020 05:00,14.62,-0.57,14.63110727,0,0,0,14.62,-0.57,14.63110727,10.75,-0.74,10.77543967,0,0,0,10.75,-0.74,10.77543967
02/03/2020 05:30,15.4,-1.21,15.44746257,0,0,0,15.4,-1.21,15.44746257,11.44,0.51,11.45136236,0,0,0,11.44,0.51,11.45136236
02/03/2020 06:00,17.04,0.64,17.05201454,0,0,0,17.04,0.64,17.05201454,12.61,0.1,12.6103965,0,0,0,12.61,0.1,12.6103965
02/03/2020 06:30,20.19,2.43,20.33570751,0,0,0,20.19,2.43,20.33570751,14.77,0.22,14.77163837,0,0,0,14.77,0.22,14.77163837
02/03/2020 07:00,23.34248,5.23114,23.92145895,0.07248,0.02114,0.0755,23.27,5.21,23.84611079,16.66248,-0.50886,16.6702483,0.07248,0.02114,0.0755,16.59,-0.53,16.59846378
02/03/2020 07:30,25.17664,5.25402,25.7190188,0.35664,0.10402,0.3715,24.82,5.15,25.34866663,18.82664,0.74402,18.84133593,0.35664,0.10402,0.3715,18.47,0.64,18.48108492
02/03/2020 08:00,26.74208,3.86644,27.02014436,0.74208,0.21644,0.773,26,3.65,26.25495191,21.05208,3.97644,21.4243354,0.74208,0.21644,0.773,20.31,3.76,20.65511317
02/03/2020 08:30,28.03736,4.97048,28.47453647,0.92736,0.27048,0.966,27.11,4.7,27.51439805,21.37736,4.00048,21.74845652,0.92736,0.27048,0.966,20.45,3.73,20.7873856
02/03/2020 09:00,29.05632,8.28976,30.21572195,5.41632,1.57976,5.642,23.64,6.71,24.57384178,21.94632,4.71976,22.44809783,5.41632,1.57976,5.642,16.53,3.14,16.82559063
02/03/2020 09:30,29.52976,7.93618,30.57760093,3.20976,0.93618,3.3435,26.32,7,27.23494814,22.21976,3.72618,22.53002778,3.20976,0.93618,3.3435,19.01,2.79,19.21364619
02/03/2020 10:00,28.70672,9.66196,30.28909448,8.16672,2.38196,8.507,20.54,7.28,21.791971,21.84672,4.99196,22.40979338,8.16672,2.38196,8.507,13.68,2.61,13.92675483
02/03/2020 10:30,28.74,10.3675,30.55278475,9.9,2.8875,10.3125,18.84,7.48,20.2705698,22.05,5.7075,22.77669985,9.9,2.8875,10.3125,12.15,2.82,12.47296677
02/03/2020 11:00,28.71024,11.07132,30.77096046,10.53024,3.07132,10.969,18.18,8,19.86233622,22.19024,6.19132,23.03777755,10.53024,3.07132,10.969,11.66,3.12,12.07021127
02/03/2020 11:30,28.59608,10.59094,30.49432409,9.22608,2.69094,9.6105,19.37,7.9,20.91905591,21.96608,5.56094,22.65905391,9.22608,2.69094,9.6105,12.74,2.87,13.05926874
02/03/2020 12:00,29.4348,10.3089,31.18783209,9.4248,2.7489,9.8175,20.01,7.56,21.3905049,22.8248,5.4889,23.4755089,9.4248,2.7489,9.8175,13.4,2.74,13.67726581
02/03/2020 12:30,29.3364,10.5402,31.17242661,9.0864,2.6502,9.465,20.25,7.89,21.7328001,22.4464,5.3502,23.07521426,9.0864,2.6502,9.465,13.36,2.7,13.63009905
02/03/2020 13:00,28.6096,10.0403,30.32023806,7.0296,2.0503,7.3225,21.58,7.99,23.01166009,21.4396,4.2003,21.847173,7.0296,2.0503,7.3225,14.41,2.15,14.56950926
02/03/2020 13:30,29.22872,9.37296,30.69479519,5.35872,1.56296,5.582,23.87,7.81,25.1151946,21.81872,3.59296,22.11257344,5.35872,1.56296,5.582,16.46,2.03,16.58470681
02/03/2020 14:00,28.46688,9.57784,30.03495091,5.30688,1.54784,5.528,23.16,8.03,24.5125784,20.99688,3.15784,21.23301493,5.30688,1.54784,5.528,15.69,1.61,15.77238726
02/03/2020 14:30,28.29064,9.21602,29.75391296,5.54064,1.61602,5.7715,22.75,7.6,23.98588126,20.95064,3.26602,21.20368371,5.54064,1.61602,5.7715,15.41,1.65,15.49808375
02/03/2020 15:00,27.78984,10.56412,29.73004942,9.33984,2.72412,9.729,18.45,7.84,20.0466481,21.02984,5.13412,21.64747927,9.33984,2.72412,9.729,11.69,2.41,11.9358368
02/03/2020 15:30,27.17472,7.81596,28.27639719,8.69472,2.53596,9.057,18.48,5.28,19.21949011,20.96472,6.52596,21.95694967,8.69472,2.53596,9.057,12.27,3.99,12.90244163
02/03/2020 16:00,27.73376,4.90318,28.16385304,2.75376,0.80318,2.8685,24.98,4.1,25.31423315,20.82376,4.61318,21.32862889,2.75376,0.80318,2.8685,18.07,3.81,18.46729542
02/03/2020 16:30,28.05912,5.00516,28.50203224,3.30912,0.96516,3.447,24.75,4.04,25.07756168,21.05912,5.02516,21.65037571,3.30912,0.96516,3.447,17.75,4.06,18.2084074
02/03/2020 17:00,28.59992,4.56456,28.9618824,2.20992,0.64456,2.302,26.39,3.92,26.6795521,21.38992,4.84456,21.93167662,2.20992,0.64456,2.302,19.18,4.2,19.63446969
02/03/2020 17:30,29.02096,4.04528,29.30154279,0.84096,0.24528,0.876,28.18,3.8,28.43505583,22.20096,4.39528,22.63186053,0.84096,0.24528,0.876,21.36,4.15,21.75941405
02/03/2020 18:00,29.50104,3.75572,29.73914581,0.19104,0.05572,0.199,29.31,3.7,29.54261498,22.92104,3.93572,23.25648225,0.19104,0.05572,0.199,22.73,3.88,23.05877924
02/03/2020 18:30,29.31,3.7,29.54261498,0,0,0,29.31,3.7,29.54261498,22.73,3.88,23.05877924,0,0,0,22.73,3.88,23.05877924
02/03/2020 19:00,31.24,5.19,31.66818119,0,0,0,31.24,5.19,31.66818119,23.55,4.06,23.89740781,0,0,0,23.55,4.06,23.89740781
02/03/2020 19:30,30.49,5.25,30.93869099,0,0,0,30.49,5.25,30.93869099,21.67,2.89,21.86186177,0,0,0,21.67,2.89,21.86186177
02/03/2020 20:00,28.79,4.11,29.08188783,0,0,0,28.79,4.11,29.08188783,20.83,3.24,21.08047675,0,0,0,20.83,3.24,21.08047675
02/03/2020 20:30,27.17,2.46,27.28113817,0,0,0,27.17,2.46,27.28113817,19.71,3.06,19.94611992,0,0,0,19.71,3.06,19.94611992
02/03/2020 21:00,25.93,1.91,26.00025,0,0,0,25.93,1.91,26.00025,18.46,2.38,18.6127913,0,0,0,18.46,2.38,18.6127913
02/03/2020 21:30,24.43,1.32,24.46563508,0,0,0,24.43,1.32,24.46563508,17.42,1.83,17.51585853,0,0,0,17.42,1.83,17.51585853
02/03/2020 22:00,23.2,1.27,23.23473477,0,0,0,23.2,1.27,23.23473477,16.58,1.68,16.66489724,0,0,0,16.58,1.68,16.66489724
02/03/2020 22:30,21.2,0.65,21.20996228,0,0,0,21.2,0.65,21.20996228,15.35,1.59,15.43212882,0,0,0,15.35,1.59,15.43212882
02/03/2020 23:00,19.87,0.98,19.89415241,0,0,0,19.87,0.98,19.89415241,14.13,0.75,14.14989046,0,0,0,14.13,0.75,14.14989046
02/03/2020 23:30,18.78,2.42,18.93527924,0,0,0,18.78,2.42,18.93527924,13.13,-0.87,13.15879174,0,0,0,13.13,-0.87,13.15879174
03/03/2020 00:00,17.8,2.51,17.97609802,0,0,0,17.8,2.51,17.97609802,12.44,-1.43,12.52192078,0,0,0,12.44,-1.43,12.52192078
03/03/2020 00:30,17.35,-0.08,17.35018444,0,0,0,17.35,-0.08,17.35018444,12.6,0.84,12.62796896,0,0,0,12.6,0.84,12.62796896
03/03/2020 01:00,17.74,0.46,17.74596292,0,0,0,17.74,0.46,17.74596292,12.78,0.57,12.79270495,0,0,0,12.78,0.57,12.79270495
03/03/2020 01:30,17.49,-0.49,17.49686258,0,0,0,17.49,-0.49,17.49686258,12.55,0.5,12.55995621,0,0,0,12.55,0.5,12.55995621
03/03/2020 02:00,17.19,-0.44,17.19563026,0,0,0,17.19,-0.44,17.19563026,12.43,0.7,12.44969478,0,0,0,12.43,0.7,12.44969478
03/03/2020 02:30,16.9,-0.24,16.90170406,0,0,0,16.9,-0.24,16.90170406,12.05,-0.03,12.05003734,0,0,0,12.05,-0.03,12.05003734
03/03/2020 03:00,16.84,-0.02,16.84001188,0,0,0,16.84,-0.02,16.84001188,12.05,0.44,12.05803052,0,0,0,12.05,0.44,12.05803052
03/03/2020 03:30,16.44,-0.5,16.44760165,0,0,0,16.44,-0.5,16.44760165,11.72,0.31,11.72409911,0,0,0,11.72,0.31,11.72409911
03/03/2020 04:00,16.31,0.42,16.31540683,0,0,0,16.31,0.42,16.31540683,11.53,-0.41,11.53728738,0,0,0,11.53,-0.41,11.53728738
03/03/2020 04:30,15.99,0.56,15.99980312,0,0,0,15.99,0.56,15.99980312,11.38,-0.99,11.42298122,0,0,0,11.38,-0.99,11.42298122
03/03/2020 05:00,15.82,0.45,15.82639883,0,0,0,15.82,0.45,15.82639883,11.42,-0.85,11.45158941,0,0,0,11.42,-0.85,11.45158941
03/03/2020 05:30,16.44,0.45,16.44615761,0,0,0,16.44,0.45,16.44615761,11.91,-0.53,11.92178678,0,0,0,11.91,-0.53,11.92178678
03/03/2020 06:00,17.48,0.02,17.48001144,0,0,0,17.48,0.02,17.48001144,12.65,0.71,12.66990923,0,0,0,12.65,0.71,12.66990923
03/03/2020 06:30,19.34,0.15,19.34058169,0,0,0,19.34,0.15,19.34058169,15.84,2.34,16.01190807,0,0,0,15.84,2.34,16.01190807
03/03/2020 07:00,22.36504,0.96772,22.3859665,0.09504,0.02772,0.099,22.27,0.94,22.28982952,18.38504,3.97772,18.81042137,0.09504,0.02772,0.099,18.29,3.95,18.71167016
03/03/2020 07:30,26.26504,4.76772,26.69425931,0.33504,0.09772,0.349,25.93,4.67,26.34717822,19.58504,1.97772,19.68464295,0.33504,0.09772,0.349,19.25,1.88,19.34158473
03/03/2020 08:00,28.48128,7.59454,29.47643717,1.66128,0.48454,1.7305,26.82,7.11,27.7464322,20.66128,2.58454,20.82230387,1.66128,0.48454,1.7305,19,2.1,19.11570035
03/03/2020 08:30,28.60352,6.26186,29.2809195,3.26352,0.95186,3.3995,25.34,5.31,25.89037852,21.55352,6.60186,22.54193381,3.26352,0.95186,3.3995,18.29,5.65,19.14279499
03/03/2020 09:00,29.25552,5.85536,29.83572843,4.47552,1.30536,4.662,24.78,4.55,25.19426324,22.76552,8.83536,24.41991989,4.47552,1.30536,4.662,18.29,7.53,19.77940848
03/03/2020 09:30,31.0596,14.9828,34.48453346,3.6096,1.0528,3.76,27.45,13.93,30.78225788,22.0496,0.6028,22.05783824,3.6096,1.0528,3.76,18.44,-0.45,18.44548996
03/03/2020 10:00,35.31016,14.08838,38.01696793,2.60016,0.75838,2.7085,32.71,13.33,35.32184876,21.49016,0.00838,21.49016163,2.60016,0.75838,2.7085,18.89,-0.75,18.90488297
03/03/2020 10:30,48.34688,13.87784,50.29925694,2.90688,0.84784,3.028,45.44,13.03,47.27128621,2.90688,0.84784,3.028,2.90688,0.84784,3.028,0,0,0
03/03/2020 11:00,48.71592,14.52756,50.83592097,2.90592,0.84756,3.027,45.81,13.68,47.80897928,2.90592,0.84756,3.027,2.90592,0.84756,3.027,0,0,0
03/03/2020 11:30,48.48608,14.80094,50.69484963,3.46608,1.01094,3.6105,45.02,13.79,47.08465249,3.46608,1.01094,3.6105,3.46608,1.01094,3.6105,0,0,0
03/03/2020 12:00,50.19768,15.46724,52.52658937,3.24768,0.94724,3.383,46.95,14.52,49.14400167,3.24768,0.94724,3.383,3.24768,0.94724,3.383,0,0,0
03/03/2020 12:30,51.6676,15.1418,53.84064447,2.3376,0.6818,2.435,49.33,14.46,51.40564658,2.3376,0.6818,2.435,2.3376,0.6818,2.435,0,0,0
03/03/2020 13:00,50.8084,13.0812,52.46533431,1.4784,0.4312,1.54,49.33,12.65,50.92613671,1.4784,0.4312,1.54,1.4784,0.4312,1.54,0,0,0
03/03/2020 13:30,49.35632,12.82726,50.99593046,2.35632,0.68726,2.4545,47,12.14,48.54255453,2.35632,0.68726,2.4545,2.35632,0.68726,2.4545,0,0,0
03/03/2020 14:00,49.94104,13.16822,51.64793795,2.05104,0.59822,2.1365,47.89,12.57,49.51219042,2.05104,0.59822,2.1365,2.05104,0.59822,2.1365,0,0,0
03/03/2020 14:30,48.00336,13.56098,49.88208847,3.60336,1.05098,3.7535,44.4,12.51,46.128734,3.60336,1.05098,3.7535,3.60336,1.05098,3.7535,0,0,0
03/03/2020 15:00,48.40264,12.74452,50.05235608,3.03264,0.88452,3.159,45.37,11.86,46.89452527,3.03264,0.88452,3.159,3.03264,0.88452,3.159,0,0,0
03/03/2020 15:30,49.00584,12.11712,50.48164965,1.39584,0.40712,1.454,47.61,11.71,49.02893227,1.39584,0.40712,1.454,1.39584,0.40712,1.454,0,0,0
03/03/2020 16:00,49.94104,12.23322,51.41749846,1.21104,0.35322,1.2615,48.73,11.88,50.1572258,1.21104,0.35322,1.2615,1.21104,0.35322,1.2615,0,0,0
03/03/2020 16:30,49.72368,12.08774,51.17184588,1.36368,0.39774,1.4205,48.36,11.69,49.75284615,1.36368,0.39774,1.4205,1.36368,0.39774,1.4205,0,0,0
03/03/2020 17:00,48.6884,11.6412,50.06074142,1.9584,0.5712,2.04,46.73,11.07,48.02330476,1.9584,0.5712,2.04,1.9584,0.5712,2.04,0,0,0
03/03/2020 17:30,49.97792,10.69856,51.11019148,0.57792,0.16856,0.602,49.4,10.53,50.50980994,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0
03/03/2020 18:00,52.15488,11.37684,53.38130755,0.19488,0.05684,0.203,51.96,11.32,53.17879277,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0
03/03/2020 18:30,37.51,9.25,38.63369773,0,0,0,37.51,9.25,38.63369773,22.87,3.49,23.1347574,0,0,0,22.87,3.49,23.1347574
03/03/2020 19:00,30.25,6.01,30.84124835,0,0,0,30.25,6.01,30.84124835,23.06,4.36,23.46855769,0,0,0,23.06,4.36,23.46855769
03/03/2020 19:30,29.52,2.99,29.67103807,0,0,0,29.52,2.99,29.67103807,22,5.59,22.69907707,0,0,0,22,5.59,22.69907707
03/03/2020 20:00,28.85,2.57,28.96424347,0,0,0,28.85,2.57,28.96424347,21.2,5.85,21.99232821,0,0,0,21.2,5.85,21.99232821
03/03/2020 20:30,27.49,1.59,27.53594378,0,0,0,27.49,1.59,27.53594378,20.15,5.35,20.8481414,0,0,0,20.15,5.35,20.8481414
03/03/2020 21:00,26.4,0.88,26.41466259,0,0,0,26.4,0.88,26.41466259,19.48,5.47,20.23342037,0,0,0,19.48,5.47,20.23342037
03/03/2020 21:30,25.23,2.71,25.37512562,0,0,0,25.23,2.71,25.37512562,18.03,2.46,18.19704646,0,0,0,18.03,2.46,18.19704646
03/03/2020 22:00,24.1,3.7,24.38237068,0,0,0,24.1,3.7,24.38237068,16.84,0.7,16.85454241,0,0,0,16.84,0.7,16.85454241
03/03/2020 22:30,22.14,3.49,22.41338216,0,0,0,22.14,3.49,22.41338216,15.37,-0.03,15.37002928,0,0,0,15.37,-0.03,15.37002928
03/03/2020 23:00,20.07,2.73,20.25482165,0,0,0,20.07,2.73,20.25482165,13.77,-0.15,13.77081697,0,0,0,13.77,-0.15,13.77081697
03/03/2020 23:30,18.48,0.24,18.48155838,0,0,0,18.48,0.24,18.48155838,13.28,2.23,13.46593109,0,0,0,13.28,2.23,13.46593109
04/03/2020 00:00,17.4,1.51,17.46539722,0,0,0,17.4,1.51,17.46539722,12.21,-0.62,12.22573106,0,0,0,12.21,-0.62,12.22573106
04/03/2020 00:30,17.1,1.47,17.16306791,0,0,0,17.1,1.47,17.16306791,11.94,-0.72,11.96168884,0,0,0,11.94,-0.72,11.96168884
04/03/2020 01:00,17.59,1.47,17.65131723,0,0,0,17.59,1.47,17.65131723,12.45,-0.42,12.45708232,0,0,0,12.45,-0.42,12.45708232
04/03/2020 01:30,17.87,1.72,17.95258477,0,0,0,17.87,1.72,17.95258477,12.45,-0.58,12.46350272,0,0,0,12.45,-0.58,12.46350272
04/03/2020 02:00,17.31,1.67,17.3903709,0,0,0,17.31,1.67,17.3903709,12.03,-0.9,12.06361886,0,0,0,12.03,-0.9,12.06361886
04/03/2020 02:30,17.11,1.54,17.17916471,0,0,0,17.11,1.54,17.17916471,12.03,-0.78,12.05526026,0,0,0,12.03,-0.78,12.05526026
04/03/2020 03:00,16.79,1.29,16.83948336,0,0,0,16.79,1.29,16.83948336,11.82,-0.78,11.84570808,0,0,0,11.82,-0.78,11.84570808
04/03/2020 03:30,16.68,1.36,16.7353518,0,0,0,16.68,1.36,16.7353518,11.74,-0.92,11.77599253,0,0,0,11.74,-0.92,11.77599253
04/03/2020 04:00,16.48,1.5,16.54812376,0,0,0,16.48,1.5,16.54812376,11.55,-0.92,11.58658276,0,0,0,11.55,-0.92,11.58658276
04/03/2020 04:30,16.18,0.22,16.1814956,0,0,0,16.18,0.22,16.1814956,11.51,0.15,11.51097737,0,0,0,11.51,0.15,11.51097737
04/03/2020 05:00,16.18,-0.57,16.19003706,0,0,0,16.18,-0.57,16.19003706,11.75,0.9,11.78441768,0,0,0,11.75,0.9,11.78441768
04/03/2020 05:30,16.92,-0.61,16.93099229,0,0,0,16.92,-0.61,16.93099229,12.46,1.4,12.538405,0,0,0,12.46,1.4,12.538405
04/03/2020 06:00,18.08,-0.89,18.10189217,0,0,0,18.08,-0.89,18.10189217,13.44,1.97,13.58361145,0,0,0,13.44,1.97,13.58361145
04/03/2020 06:30,20.75,2.73,20.92881745,0,0,0,20.75,2.73,20.92881745,14.85,0.82,14.8726225,0,0,0,14.85,0.82,14.8726225
04/03/2020 07:00,24.1828,4.2129,24.54702308,0.1128,0.0329,0.1175,24.07,4.18,24.43025379,17.2728,2.3629,17.43367191,0.1128,0.0329,0.1175,17.16,2.33,17.31746229
04/03/2020 07:30,27.25352,5.40686,27.78468081,0.50352,0.14686,0.5245,26.75,5.26,27.26224679,19.34352,3.49686,19.65705461,0.50352,0.14686,0.5245,18.84,3.35,19.13551933
04/03/2020 08:00,27.80432,3.46126,28.01893166,1.68432,0.49126,1.7545,26.12,2.97,26.28831109,20.73432,7.08126,21.91018642,1.68432,0.49126,1.7545,19.05,6.59,20.15764371
04/03/2020 08:30,28.13072,3.71646,28.37515608,2.01072,0.58646,2.0945,26.12,3.13,26.30686792,21.87072,7.60646,23.15570399,2.01072,0.58646,2.0945,19.86,7.02,21.06418762
04/03/2020 09:00,28.56704,5.03622,29.00757291,5.02704,1.46622,5.2365,23.54,3.57,23.8091684,22.08704,8.86622,23.80015111,5.02704,1.46622,5.2365,17.06,7.4,18.59579522
04/03/2020 09:30,28.95544,5.67742,29.50678911,6.02544,1.75742,6.2765,22.93,3.92,23.26265892,22.61544,9.15742,24.39910792,6.02544,1.75742,6.2765,16.59,7.4,18.16557458
04/03/2020 10:00,28.3272,7.2271,29.23458969,9.7272,2.8371,10.1325,18.6,4.39,19.11104654,22.4572,10.3071,24.70955569,9.7272,2.8371,10.1325,12.73,7.47,14.75987127
04/03/2020 10:30,28.2456,6.2783,28.93494376,7.6056,2.2183,7.9225,20.64,4.06,21.03552234,23.6456,9.9883,25.66866838,7.6056,2.2183,7.9225,16.04,7.77,17.82286453
04/03/2020 11:00,28.29384,6.05862,28.9352425,7.26384,2.11862,7.5665,21.03,3.94,21.39589914,22.80384,9.58862,24.73775964,7.26384,2.11862,7.5665,15.54,7.47,17.24217214
04/03/2020 11:30,28.58432,5.67376,29.14197835,5.94432,1.73376,6.192,22.64,3.94,22.9802785,22.37432,8.79376,24.04039123,5.94432,1.73376,6.192,16.43,7.06,17.88263124
04/03/2020 12:00,28.6208,5.0819,29.06846918,4.8408,1.4119,5.0425,23.78,3.67,24.06153154,22.2208,8.2519,23.70353995,4.8408,1.4119,5.0425,17.38,6.84,18.6775266
04/03/2020 12:30,28.07848,4.52664,28.44101807,5.02848,1.46664,5.238,23.05,3.06,23.25222785,21.66848,8.03664,23.11083313,5.02848,1.46664,5.238,16.64,6.57,17.89006708
04/03/2020 13:00,27.09216,3.48688,27.31562677,3.93216,1.14688,4.096,23.16,2.34,23.27791228,20.77216,7.04688,21.93492988,3.93216,1.14688,4.096,16.84,5.9,17.84364313
04/03/2020 13:30,27.31576,3.72418,27.56846497,3.78576,1.10418,3.9435,23.53,2.62,23.67541552,20.89576,7.36418,22.15544929,3.78576,1.10418,3.9435,17.11,6.26,18.21921239
04/03/2020 14:00,27.8412,3.6866,28.08422043,2.2512,0.6566,2.345,25.59,3.03,25.76876016,21.0212,6.4566,21.99041912,2.2512,0.6566,2.345,18.77,5.8,19.645684
04/03/2020 14:30,27.97576,3.61418,28.20825136,1.86576,0.54418,1.9435,26.11,3.07,26.28986497,20.99576,6.66418,22.02801019,1.86576,0.54418,1.9435,19.13,6.12,20.08510144
04/03/2020 15:00,28.80648,3.79814,29.05579387,1.53648,0.44814,1.6005,27.27,3.35,27.47499591,21.84648,7.62814,23.13994832,1.53648,0.44814,1.6005,20.31,7.18,21.54178498
04/03/2020 15:30,28.398,3.679,28.63531814,1.128,0.329,1.175,27.27,3.35,27.47499591,22.078,7.139,23.20352139,1.128,0.329,1.175,20.95,6.81,22.02903992
04/03/2020 16:00,29.31176,3.71468,29.54620317,0.94176,0.27468,0.981,28.37,3.44,28.57779733,22.83176,7.30468,23.97180875,0.94176,0.27468,0.981,21.89,7.03,22.99115047
04/03/2020 16:30,29.63264,3.69452,29.86206341,0.87264,0.25452,0.909,28.76,3.44,28.96499957,23.07264,7.22452,24.17727044,0.87264,0.25452,0.909,22.2,6.97,23.26845289
04/03/2020 17:00,29.22296,3.67128,29.45266861,0.79296,0.23128,0.826,28.43,3.44,28.63736196,22.85296,6.47128,23.75153144,0.79296,0.23128,0.826,22.06,6.24,22.92555779
04/03/2020 17:30,29.00816,3.46238,29.21406206,0.48816,0.14238,0.5085,28.52,3.32,28.71258957,22.72816,6.11238,23.53572702,0.48816,0.14238,0.5085,22.24,5.97,23.02734244
04/03/2020 18:00,29.24208,3.35644,29.43407774,0.26208,0.07644,0.273,28.98,3.28,29.165027,23.20208,6.20644,24.01783533,0.26208,0.07644,0.273,22.94,6.13,23.74490472
04/03/2020 18:30,30.31,3.68,30.53258096,0,0,0,30.31,3.68,30.53258096,24.08,6.56,24.95756398,0,0,0,24.08,6.56,24.95756398
04/03/2020 19:00,30.37,3.63,30.58617008,0,0,0,30.37,3.63,30.58617008,24.2,6.71,25.1130265,0,0,0,24.2,6.71,25.1130265
04/03/2020 19:30,29.88,3.59,30.09489159,0,0,0,29.88,3.59,30.09489159,23.83,6.71,24.75667587,0,0,0,23.83,6.71,24.75667587
04/03/2020 20:00,28.46,2.8,28.59740548,0,0,0,28.46,2.8,28.59740548,21.87,5.93,22.6596955,0,0,0,21.87,5.93,22.6596955
04/03/2020 20:30,27.9,1.63,27.94757413,0,0,0,27.9,1.63,27.94757413,20.53,5.7,21.30659288,0,0,0,20.53,5.7,21.30659288
04/03/2020 21:00,26.78,2.29,26.87773242,0,0,0,26.78,2.29,26.87773242,19.57,4.34,20.04546083,0,0,0,19.57,4.34,20.04546083
04/03/2020 21:30,25.53,1.92,25.60209562,0,0,0,25.53,1.92,25.60209562,18.96,4.24,19.42830924,0,0,0,18.96,4.24,19.42830924
04/03/2020 22:00,24.19,3.38,24.42499744,0,0,0,24.19,3.38,24.42499744,17.39,1.68,17.47096162,0,0,0,17.39,1.68,17.47096162
04/03/2020 22:30,21.94,3.1,22.15792409,0,0,0,21.94,3.1,22.15792409,15.65,1.25,15.69984076,0,0,0,15.65,1.25,15.69984076
04/03/2020 23:00,19.85,0.48,19.85580268,0,0,0,19.85,0.48,19.85580268,14.72,2.54,14.93753661,0,0,0,14.72,2.54,14.93753661
04/03/2020 23:30,18.89,0.52,18.89715587,0,0,0,18.89,0.52,18.89715587,13.79,1.91,13.92164502,0,0,0,13.79,1.91,13.92164502
05/03/2020 00:00,17.82,0.37,17.82384078,0,0,0,17.82,0.37,17.82384078,13.06,1.83,13.18758886,0,0,0,13.06,1.83,13.18758886
05/03/2020 00:30,17.43,-0.41,17.43482148,0,0,0,17.43,-0.41,17.43482148,12.78,1.49,12.8665652,0,0,0,12.78,1.49,12.8665652
05/03/2020 01:00,17.69,-0.61,17.70051412,0,0,0,17.69,-0.61,17.70051412,12.99,1.53,13.07979358,0,0,0,12.99,1.53,13.07979358
05/03/2020 01:30,18.08,-0.41,18.08464819,0,0,0,18.08,-0.41,18.08464819,13.22,1.41,13.29498026,0,0,0,13.22,1.41,13.29498026
05/03/2020 02:00,17.68,-0.25,17.68176745,0,0,0,17.68,-0.25,17.68176745,12.93,1.25,12.99028098,0,0,0,12.93,1.25,12.99028098
05/03/2020 02:30,17,0.58,17.00989124,0,0,0,17,0.58,17.00989124,12.16,0.2,12.16164463,0,0,0,12.16,0.2,12.16164463
05/03/2020 03:00,16.83,1.69,16.91463863,0,0,0,16.83,1.69,16.91463863,11.76,-1.29,11.83054099,0,0,0,11.76,-1.29,11.83054099
05/03/2020 03:30,16.88,1.58,16.95378424,0,0,0,16.88,1.58,16.95378424,11.93,-0.99,11.97100664,0,0,0,11.93,-0.99,11.97100664
05/03/2020 04:00,16.28,-0.43,16.28567776,0,0,0,16.28,-0.43,16.28567776,11.97,0.83,11.9987416,0,0,0,11.97,0.83,11.9987416
05/03/2020 04:30,16.23,-1.16,16.27140129,0,0,0,16.23,-1.16,16.27140129,12.15,1.7,12.2683536,0,0,0,12.15,1.7,12.2683536
05/03/2020 05:00,16.32,-1.1,16.35702907,0,0,0,16.32,-1.1,16.35702907,12.15,1.7,12.2683536,0,0,0,12.15,1.7,12.2683536
05/03/2020 05:30,17.03,-0.71,17.04479393,0,0,0,17.03,-0.71,17.04479393,12.63,1.95,12.77964788,0,0,0,12.63,1.95,12.77964788
05/03/2020 06:00,18.23,-0.4,18.23438784,0,0,0,18.23,-0.4,18.23438784,13.4,1.95,13.54114102,0,0,0,13.4,1.95,13.54114102
05/03/2020 06:30,20.78,1.79,20.85695328,0,0,0,20.78,1.79,20.85695328,14.88,2.25,15.04914948,0,0,0,14.88,2.25,15.04914948
05/03/2020 07:00,23.73128,3.63204,24.00761056,0.04128,0.01204,0.043,23.69,3.62,23.96498487,16.91128,2.57204,17.10575286,0.04128,0.01204,0.043,16.87,2.56,17.06313277
05/03/2020 07:30,27.3508,5.3419,27.86758253,0.2808,0.0819,0.2925,27.07,5.26,27.57630323,19.6308,3.4819,19.93719981,0.2808,0.0819,0.2925,19.35,3.4,19.64643734
05/03/2020 08:00,28.36928,5.24354,28.84979652,0.38928,0.11354,0.4055,27.98,5.13,28.44639344,20.48928,4.78354,21.04026734,0.38928,0.11354,0.4055,20.1,4.67,20.63537981
05/03/2020 08:30,28.95544,4.10492,29.24496322,0.56544,0.16492,0.589,28.39,3.94,28.66209518,21.31544,6.68492,22.33911676,0.56544,0.16492,0.589,20.75,6.52,21.75023908
05/03/2020 09:00,29.82176,6.56968,30.53683128,0.58176,0.16968,0.606,29.24,6.4,29.93221676,21.69176,4.78968,22.21426313,0.58176,0.16968,0.606,21.11,4.62,21.60963905
05/03/2020 09:30,30.66344,7.35642,31.53352926,0.91344,0.26642,0.9515,29.75,7.09,30.58317511,22.33344,5.15642,22.9209775,0.91344,0.26642,0.9515,21.42,4.89,21.97108327
05/03/2020 10:00,49.50704,11.50872,50.82713493,1.36704,0.39872,1.424,48.14,11.11,49.40538129,21.59704,1.63872,21.6591214,1.36704,0.39872,1.424,20.23,1.24,20.26796734
05/03/2020 10:30,50.70696,11.34328,51.96023281,1.41696,0.41328,1.476,49.29,10.93,50.48731524,1.41696,0.41328,1.476,1.41696,0.41328,1.476,0,0,0
05/03/2020 11:00,49.66872,11.19546,50.91483154,1.93872,0.56546,2.0195,47.73,10.63,48.89938445,1.93872,0.56546,2.0195,1.93872,0.56546,2.0195,0,0,0
05/03/2020 11:30,50.71664,11.55152,52.01552833,1.85664,0.54152,1.934,48.86,11.01,50.08512454,1.85664,0.54152,1.934,1.85664,0.54152,1.934,0,0,0
05/03/2020 12:00,51.98448,12.23464,53.40479919,1.52448,0.44464,1.588,50.46,11.79,51.81906695,1.52448,0.44464,1.588,1.52448,0.44464,1.588,0,0,0
05/03/2020 12:30,51.20848,11.89164,52.57109021,1.78848,0.52164,1.863,49.42,11.37,50.7110767,1.78848,0.52164,1.863,1.78848,0.52164,1.863,0,0,0
05/03/2020 13:00,49.72752,11.99636,51.15407021,2.14752,0.62636,2.237,47.58,11.37,48.91966169,2.13752,0.65636,2.2360233,2.14752,0.62636,2.237,-0.01,0.03,0.031622777
05/03/2020 13:30,48.85664,13.01152,50.55957797,3.77664,1.10152,3.934,45.08,11.91,46.62675734,3.77664,1.10152,3.934,3.77664,1.10152,3.934,0,0,0
05/03/2020 14:00,48.476,12.7955,50.13628822,3.276,0.9555,3.4125,45.2,11.84,46.72499973,3.276,0.9555,3.4125,3.276,0.9555,3.4125,0,0,0
05/03/2020 14:30,49.71136,11.75498,51.08227548,1.49136,0.43498,1.5535,48.22,11.32,49.53090752,1.49136,0.43498,1.5535,1.49136,0.43498,1.5535,0,0,0
05/03/2020 15:00,45.61848,10.82164,46.88447088,0.82848,0.24164,0.863,44.79,10.58,46.02260857,20.76848,1.67164,20.83564594,0.82848,0.24164,0.863,19.94,1.43,19.99121057
05/03/2020 15:30,29.12224,9.18482,30.53630267,1.42224,0.41482,1.4815,27.7,8.77,29.05516994,20.88224,1.77482,20.95752689,1.42224,0.41482,1.4815,19.46,1.36,19.50746524
05/03/2020 16:00,28.85176,7.40718,29.78741967,0.88176,0.25718,0.9185,27.97,7.15,28.86941981,20.84176,2.93718,21.04770739,0.88176,0.25718,0.9185,19.96,2.68,20.13911617
05/03/2020 16:30,29.91576,7.46168,30.83227797,0.48576,0.14168,0.506,29.43,7.32,30.32667638,21.63576,3.23168,21.87578265,0.48576,0.14168,0.506,21.15,3.09,21.37453157
05/03/2020 17:00,31.00528,7.53904,31.90869023,0.30528,0.08904,0.318,30.7,7.45,31.59101929,22.60528,3.50904,22.87601464,0.30528,0.08904,0.318,22.3,3.42,22.56072694
05/03/2020 17:30,31.73808,7.37944,32.58468746,0.23808,0.06944,0.248,31.5,7.31,32.33707006,22.81808,3.53944,23.0909595,0.23808,0.06944,0.248,22.58,3.47,22.84507168
05/03/2020 18:00,31.02824,7.33282,31.882941,0.07824,0.02282,0.0815,30.95,7.31,31.80155028,22.87824,3.30282,23.11541662,0.07824,0.02282,0.0815,22.8,3.28,23.03472162
05/03/2020 18:30,31.31,7.36,32.16342177,0,0,0,31.31,7.36,32.16342177,23.39,3.57,23.66087488,0,0,0,23.39,3.57,23.66087488
05/03/2020 19:00,31,6.89,31.75644974,0,0,0,31,6.89,31.75644974,22.27,3.39,22.5265399,0,0,0,22.27,3.39,22.5265399
05/03/2020 19:30,29.29,4.09,29.57418131,0,0,0,29.29,4.09,29.57418131,20.77,4.07,21.16501358,0,0,0,20.77,4.07,21.16501358
05/03/2020 20:00,28.11,2.73,28.24225558,0,0,0,28.11,2.73,28.24225558,20.2,4.69,20.73731178,0,0,0,20.2,4.69,20.73731178
05/03/2020 20:30,26.93,2.13,27.01410372,0,0,0,26.93,2.13,27.01410372,19.28,4.2,19.73216663,0,0,0,19.28,4.2,19.73216663
05/03/2020 21:00,25.8,1.82,25.86411414,0,0,0,25.8,1.82,25.86411414,18.62,4.05,19.05536407,0,0,0,18.62,4.05,19.05536407
05/03/2020 21:30,24.43,1.26,24.46247126,0,0,0,24.43,1.26,24.46247126,17.83,3.88,18.24728199,0,0,0,17.83,3.88,18.24728199
05/03/2020 22:00,23.49,3.54,23.75524574,0,0,0,23.49,3.54,23.75524574,16.65,1.15,16.68966746,0,0,0,16.65,1.15,16.68966746
05/03/2020 22:30,21.22,1.52,21.27436956,0,0,0,21.22,1.52,21.27436956,15.43,2.4,15.61553393,0,0,0,15.43,2.4,15.61553393
05/03/2020 23:00,19.89,0.68,19.90162054,0,0,0,19.89,0.68,19.90162054,14.48,2.32,14.66467865,0,0,0,14.48,2.32,14.66467865
05/03/2020 23:30,18.67,0.45,18.67542235,0,0,0,18.67,0.45,18.67542235,13.62,2.21,13.79813393,0,0,0,13.62,2.21,13.79813393
06/03/2020 00:00,17.47,0.41,17.47481044,0,0,0,17.47,0.41,17.47481044,12.75,1.67,12.85890353,0,0,0,12.75,1.67,12.85890353
06/03/2020 00:30,17.6,0.41,17.60477492,0,0,0,17.6,0.41,17.60477492,12.75,1.37,12.82339269,0,0,0,12.75,1.37,12.82339269
06/03/2020 01:00,17.91,0.41,17.91469229,0,0,0,17.91,0.41,17.91469229,13.01,1.67,13.11674502,0,0,0,13.01,1.67,13.11674502
06/03/2020 01:30,18.12,0.2,18.12110372,0,0,0,18.12,0.2,18.12110372,13.08,1.43,13.15793677,0,0,0,13.08,1.43,13.15793677
06/03/2020 02:00,17.46,-0.44,17.46554322,0,0,0,17.46,-0.44,17.46554322,12.67,1.34,12.74066325,0,0,0,12.67,1.34,12.74066325
06/03/2020 02:30,17.18,-0.53,17.18817326,0,0,0,17.18,-0.53,17.18817326,12.46,1.34,12.53184743,0,0,0,12.46,1.34,12.53184743
06/03/2020 03:00,16.77,-1.09,16.80538604,0,0,0,16.77,-1.09,16.80538604,12.34,2.01,12.50262772,0,0,0,12.34,2.01,12.50262772
06/03/2020 03:30,16.54,0.78,16.55838156,0,0,0,16.54,0.78,16.55838156,11.79,-0.27,11.7930912,0,0,0,11.79,-0.27,11.7930912
06/03/2020 04:00,16.07,1.14,16.11038485,0,0,0,16.07,1.14,16.11038485,11.3,-0.97,11.34155633,0,0,0,11.3,-0.97,11.34155633
06/03/2020 04:30,16.2,1.22,16.24587332,0,0,0,16.2,1.22,16.24587332,11.4,-0.9,11.43547113,0,0,0,11.4,-0.9,11.43547113
06/03/2020 05:00,16.51,1.22,16.55501435,0,0,0,16.51,1.22,16.55501435,11.72,-0.72,11.74209521,0,0,0,11.72,-0.72,11.74209521
06/03/2020 05:30,17.22,1.73,17.30668368,0,0,0,17.22,1.73,17.30668368,12.22,-0.49,12.22982011,0,0,0,12.22,-0.49,12.22982011
06/03/2020 06:00,18.39,2.27,18.52957096,0,0,0,18.39,2.27,18.52957096,13,-0.29,13.00323421,0,0,0,13,-0.29,13.00323421
06/03/2020 06:30,20.91,2.4,21.04728248,0,0,0,20.91,2.4,21.04728248,15,2.54,15.21353345,0,0,0,15,2.54,15.21353345
06/03/2020 07:00,23.43928,1.72854,23.50292955,0.02928,0.00854,0.0305,23.41,1.72,23.47310163,17.16928,4.23854,17.68472214,0.02928,0.00854,0.0305,17.14,4.23,17.65424878
06/03/2020 07:30,26.5016,4.6038,26.89850882,0.0816,0.0238,0.085,26.42,4.58,26.8140411,19.4316,3.7438,19.78896453,0.0816,0.0238,0.085,19.35,3.72,19.70433709
06/03/2020 08:00,27.72976,3.57118,27.95877172,0.20976,0.06118,0.2185,27.52,3.51,27.74293604,20.82976,6.02118,21.68256235,0.20976,0.06118,0.2185,20.62,5.96,21.46406299
06/03/2020 08:30,28.32496,3.91228,28.59386812,0.38496,0.11228,0.401,27.94,3.8,28.19722681,21.67496,6.63228,22.66695897,0.38496,0.11228,0.401,21.29,6.52,22.26599425
06/03/2020 09:00,28.9516,4.7913,29.34538632,2.0616,0.6013,2.1475,26.89,4.19,27.21448511,22.0016,7.1213,23.12538251,2.0616,0.6013,2.1475,19.94,6.52,20.97889416
06/03/2020 09:30,28.8884,7.0712,29.74124281,8.1984,2.3912,8.54,20.69,4.68,21.21269667,22.3284,9.2312,24.16138448,8.1984,2.3912,8.54,14.13,6.84,15.69848719
06/03/2020 10:00,28.4992,7.4981,29.4690669,9.7992,2.8581,10.2075,18.7,4.64,19.26705997,22.2792,9.9681,24.40749414,9.7992,2.8581,10.2075,12.48,7.11,14.36323432
06/03/2020 10:30,28.42208,8.24644,29.59422924,10.82208,3.15644,11.273,17.6,5.09,18.32124723,22.29208,10.01644,24.43902414,10.82208,3.15644,11.273,11.47,6.86,13.36489805
06/03/2020 11:00,28.15816,7.90738,29.24736968,10.92816,3.18738,11.3835,17.23,4.72,17.86480618,22.33816,10.37738,24.63094411,10.92816,3.18738,11.3835,11.41,7.19,13.48644505
06/03/2020 11:30,28.14616,7.97138,29.25319165,10.73616,3.13138,11.1835,17.41,4.84,18.0702435,22.36616,10.32138,24.63282359,10.73616,3.13138,11.1835,11.63,7.19,13.67307573
06/03/2020 12:00,27.8432,8.2301,29.03408914,11.6232,3.3901,12.1075,16.22,4.84,16.92672443,22.1732,10.8001,24.66359581,11.6232,3.3901,12.1075,10.55,7.41,12.892269
06/03/2020 12:30,27.7596,8.4028,29.00349013,12.4896,3.6428,13.01,15.27,4.76,15.99470225,22.2096,11.1328,24.84362228,12.4896,3.6428,13.01,9.72,7.49,12.27104315
06/03/2020 13:00,26.846,9.4405,28.45752548,12.276,3.5805,12.7875,14.57,5.86,15.70428286,20.996,7.6705,22.35326791,12.276,3.5805,12.7875,8.72,4.09,9.631536741
06/03/2020 13:30,26.87936,9.88648,28.63987571,11.91936,3.47648,12.416,14.96,6.41,16.27543241,20.99936,6.55648,21.9991034,11.91936,3.47648,12.416,9.08,3.08,9.588159365
06/03/2020 14:00,27.20976,9.50118,28.82088584,11.00976,3.21118,11.4685,16.2,6.29,17.37826516,21.19976,6.29118,22.11354268,11.00976,3.21118,11.4685,10.19,3.08,10.64530413
06/03/2020 14:30,26.40184,8.28012,27.66979477,9.53184,2.78012,9.929,16.87,5.5,17.74392572,20.53184,5.93012,21.37107337,9.53184,2.78012,9.929,11,3.15,11.44213704
06/03/2020 15:00,26.36584,9.17962,27.91814719,9.49584,2.76962,9.8915,16.87,6.41,18.04674486,20.00584,5.07962,20.64064373,9.49584,2.76962,9.8915,10.51,2.31,10.76086428
06/03/2020 15:30,25.97,7.2875,26.97310802,5.82,1.6975,6.0625,20.15,5.59,20.91101624,19.34,3.4175,19.63962592,5.82,1.6975,6.0625,13.52,1.72,13.62896915
06/03/2020 16:00,26.5832,6.3376,27.3282216,2.5632,0.7476,2.67,24.02,5.59,24.66188355,19.4832,2.1576,19.60230395,2.5632,0.7476,2.67,16.92,1.41,16.97864836
06/03/2020 16:30,26.96528,3.29154,27.16542952,0.72528,0.21154,0.7555,26.24,3.08,26.42014383,19.99528,4.00154,20.39175188,0.72528,0.21154,0.7555,19.27,3.79,19.63917004
06/03/2020 17:00,26.8732,1.5926,26.92035016,0.5232,0.1526,0.545,26.35,1.44,26.38931791,20.1632,5.1826,20.8185969,0.5232,0.1526,0.545,19.64,5.03,20.27388715
06/03/2020 17:30,27.74952,1.44736,27.78724008,0.29952,0.08736,0.312,27.45,1.36,27.4836697,20.39952,4.77736,20.95145782,0.29952,0.08736,0.312,20.1,4.69,20.63991521
06/03/2020 18:00,27.9736,1.4723,28.01231808,0.2136,0.0623,0.2225,27.76,1.41,27.79578565,20.4536,4.7523,20.99843109,0.2136,0.0623,0.2225,20.24,4.69,20.77627734
06/03/2020 18:30,27.88,1.68,27.93057106,0,0,0,27.88,1.68,27.93057106,21.51,4.9,22.06105392,0,0,0,21.51,4.9,22.06105392
06/03/2020 19:00,27.51,1.29,27.54022876,0,0,0,27.51,1.29,27.54022876,21.16,4.5,21.63320596,0,0,0,21.16,4.5,21.63320596
06/03/2020 19:30,27.11,1.17,27.1352354,0,0,0,27.11,1.17,27.1352354,19.8,4.12,20.22410443,0,0,0,19.8,4.12,20.22410443
06/03/2020 20:00,26.43,1.17,26.45588403,0,0,0,26.43,1.17,26.45588403,19.01,4.12,19.45133671,0,0,0,19.01,4.12,19.45133671
06/03/2020 20:30,25.91,3.77,26.18283789,0,0,0,25.91,3.77,26.18283789,18.7,1.19,18.73782538,0,0,0,18.7,1.19,18.73782538
06/03/2020 21:00,25.45,3.74,25.72333765,0,0,0,25.45,3.74,25.72333765,18.09,1.08,18.12221013,0,0,0,18.09,1.08,18.12221013
06/03/2020 21:30,23.71,3.28,23.93579955,0,0,0,23.71,3.28,23.93579955,16.95,0.53,16.95828411,0,0,0,16.95,0.53,16.95828411
06/03/2020 22:00,22.48,3.09,22.69137501,0,0,0,22.48,3.09,22.69137501,15.95,-0.43,15.95579519,0,0,0,15.95,-0.43,15.95579519
06/03/2020 22:30,20.33,0.72,20.34274564,0,0,0,20.33,0.72,20.34274564,14.82,1.78,14.92651332,0,0,0,14.82,1.78,14.92651332
06/03/2020 23:00,18.95,1.05,18.97906742,0,0,0,18.95,1.05,18.97906742,13.64,-0.37,13.64501741,0,0,0,13.64,-0.37,13.64501741
06/03/2020 23:30,17.95,-0.68,17.9628756,0,0,0,17.95,-0.68,17.9628756,13,1.15,13.05076626,0,0,0,13,1.15,13.05076626
07/03/2020 00:00,17.35,2.04,17.46951917,0,0,0,17.35,2.04,17.46951917,12.29,-1.98,12.4484738,0,0,0,12.29,-1.98,12.4484738
07/03/2020 00:30,16.97,-0.45,16.97596536,0,0,0,16.97,-0.45,16.97596536,12.55,0.23,12.55210739,0,0,0,12.55,0.23,12.55210739
07/03/2020 01:00,17.11,-0.01,17.11000292,0,0,0,17.11,-0.01,17.11000292,12.38,-0.56,12.39265912,0,0,0,12.38,-0.56,12.39265912
07/03/2020 01:30,17.23,0.6,17.24044373,0,0,0,17.23,0.6,17.24044373,12.35,-0.76,12.37336252,0,0,0,12.35,-0.76,12.37336252
07/03/2020 02:00,16.95,0.63,16.96170392,0,0,0,16.95,0.63,16.96170392,12.1,-1.14,12.15358383,0,0,0,12.1,-1.14,12.15358383
07/03/2020 02:30,16.63,0.43,16.6355583,0,0,0,16.63,0.43,16.6355583,12.07,-0.6,12.08490381,0,0,0,12.07,-0.6,12.08490381
07/03/2020 03:00,16.01,-1.21,16.05565944,0,0,0,16.01,-1.21,16.05565944,11.75,0.55,11.7628653,0,0,0,11.75,0.55,11.7628653
07/03/2020 03:30,15.65,-1.47,15.71888673,0,0,0,15.65,-1.47,15.71888673,11.59,0.79,11.61689287,0,0,0,11.59,0.79,11.61689287
07/03/2020 04:00,15.58,-1.18,15.6246216,0,0,0,15.58,-1.18,15.6246216,11.46,0.76,11.48517305,0,0,0,11.46,0.76,11.48517305
07/03/2020 04:30,15.46,-1.09,15.49837733,0,0,0,15.46,-1.09,15.49837733,11.3,0.52,11.31195827,0,0,0,11.3,0.52,11.31195827
07/03/2020 05:00,15.34,-1.04,15.37521382,0,0,0,15.34,-1.04,15.37521382,11.3,0.57,11.31436697,0,0,0,11.3,0.57,11.31436697
07/03/2020 05:30,15.56,-0.98,15.59083064,0,0,0,15.56,-0.98,15.59083064,11.39,0.54,11.40279352,0,0,0,11.39,0.54,11.40279352
07/03/2020 06:00,16.11,-0.47,16.11685453,0,0,0,16.11,-0.47,16.11685453,11.78,0.47,11.78937233,0,0,0,11.78,0.47,11.78937233
07/03/2020 06:30,17.07,-0.47,17.07646919,0,0,0,17.07,-0.47,17.07646919,12.6,0.91,12.63281837,0,0,0,12.6,0.91,12.63281837
07/03/2020 07:00,18.01,-0.6725,18.02255132,0.06,0.0175,0.0625,17.95,-0.69,17.96325694,13.3,1.5175,13.38629173,0.06,0.0175,0.0625,13.24,1.5,13.32469887
07/03/2020 07:30,19.19424,-0.29668,19.19653271,0.35424,0.10332,0.369,18.84,-0.4,18.84424581,14.00424,1.57332,14.09234096,0.35424,0.10332,0.369,13.65,1.47,13.72892567
07/03/2020 08:00,20.63608,2.96844,20.84848757,0.40608,0.11844,0.423,20.23,2.85,20.4297675,14.89608,1.19844,14.94421151,0.40608,0.11844,0.423,14.49,1.08,14.5301927
07/03/2020 08:30,22.3132,4.0176,22.67200926,0.8832,0.2576,0.92,21.43,3.76,21.75735508,15.5732,-0.3724,15.57765194,0.8832,0.2576,0.92,14.69,-0.63,14.70350298
07/03/2020 09:00,23.29992,4.47206,23.72521007,2.02992,0.59206,2.1145,21.27,3.88,21.62099211,16.51992,0.35206,16.52367099,2.02992,0.59206,2.1145,14.49,-0.24,14.49198744
07/03/2020 09:30,23.04816,3.98738,23.39052968,3.48816,1.01738,3.6335,19.56,2.97,19.78419824,16.53816,1.94738,16.65241799,3.48816,1.01738,3.6335,13.05,0.93,13.08309596
07/03/2020 10:00,23.04632,3.70226,23.3417993,2.71632,0.79226,2.8295,20.33,2.91,20.53721013,16.45632,1.59226,16.5331715,2.71632,0.79226,2.8295,13.74,0.8,13.76326996
07/03/2020 10:30,22.59264,4.55702,23.04764225,5.37264,1.56702,5.5965,17.22,2.99,17.47765717,16.31264,2.06702,16.44307743,5.37264,1.56702,5.5965,10.94,0.5,10.95142
07/03/2020 11:00,22.5884,4.0212,22.94353643,4.3584,1.2712,4.54,18.23,2.75,18.43625233,16.2184,2.0412,16.34634503,4.3584,1.2712,4.54,11.86,0.77,11.8849695
07/03/2020 11:30,22.62336,4.28348,23.02530388,5.46336,1.59348,5.691,17.16,2.69,17.36956246,16.58336,2.68348,16.79907419,5.46336,1.59348,5.691,11.12,1.09,11.17329405
07/03/2020 12:00,22.73448,6.07464,23.53205966,8.00448,2.33464,8.338,14.73,3.74,15.19738464,16.62448,2.97464,16.88851143,8.00448,2.33464,8.338,8.62,0.64,8.643726048
07/03/2020 12:30,22.838,6.3515,23.70476316,8.508,2.4815,8.8625,14.33,3.87,14.84337563,16.828,2.9915,17.0918301,8.508,2.4815,8.8625,8.32,0.51,8.335616354
07/03/2020 13:00,23.02568,3.48374,23.28773033,2.99568,0.87374,3.1205,20.03,2.61,20.19933167,16.37568,1.04374,16.40890882,2.99568,0.87374,3.1205,13.38,0.17,13.38107993
07/03/2020 13:30,22.8144,3.3592,23.06037883,3.4944,1.0192,3.64,19.32,2.34,19.46119215,16.2144,1.4592,16.27992727,3.4944,1.0192,3.64,12.72,0.44,12.72760779
07/03/2020 14:00,22.70808,2.46194,22.84114809,1.85808,0.54194,1.9355,20.85,1.92,20.93821626,16.01808,0.98194,16.04814921,1.85808,0.54194,1.9355,14.16,0.44,14.16683451
