Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
07/03/2020 14:30,21.88304,2.59172,22.03598085,2.30304,0.67172,2.399,19.58,1.92,19.67391166,15.43304,1.08172,15.47090307,2.30304,0.67172,2.399,13.13,0.41,13.13639981
07/03/2020 15:00,21.3636,3.5348,21.65405773,3.9936,1.1648,4.16,17.37,2.37,17.53093837,15.0236,0.3648,15.02802835,3.9936,1.1648,4.16,11.03,-0.8,11.05897373
07/03/2020 15:30,21.21784,2.89312,21.41417469,1.34784,0.39312,1.404,19.87,2.5,20.02665474,14.34784,-0.68688,14.36427223,1.34784,0.39312,1.404,13,-1.08,13.0447844
07/03/2020 16:00,20.52736,0.84548,20.54476442,1.76736,0.51548,1.841,18.76,0.33,18.76290223,14.30736,1.13548,14.35234702,1.76736,0.51548,1.841,12.54,0.62,12.5553176
07/03/2020 16:30,20.69016,-0.19662,20.69109423,1.04016,0.30338,1.0835,19.65,-0.5,19.65636029,14.42016,1.39338,14.48732281,1.04016,0.30338,1.0835,13.38,1.09,13.42432494
07/03/2020 17:00,21.5496,1.3178,21.58985542,0.8496,0.2478,0.885,20.7,1.07,20.72763614,14.8796,0.5778,14.89081425,0.8496,0.2478,0.885,14.03,0.33,14.03388043
07/03/2020 17:30,22.75824,2.54532,22.9001341,0.49824,0.14532,0.519,22.26,2.4,22.38900623,15.49824,-0.89468,15.5240425,0.49824,0.14532,0.519,15,-1.04,15.03601011
07/03/2020 18:00,23.49736,2.06048,23.58752859,0.20736,0.06048,0.216,23.29,2,23.37571603,16.24736,-0.58952,16.25805157,0.20736,0.06048,0.216,16.04,-0.65,16.0531648
07/03/2020 18:30,24.03,1.5,24.07677096,0,0,0,24.03,1.5,24.07677096,16.65,0,16.65,0,0,0,16.65,0,16.65
07/03/2020 19:00,24.03,1.76,24.09436656,0,0,0,24.03,1.76,24.09436656,16.65,-0.49,16.65720865,0,0,0,16.65,-0.49,16.65720865
07/03/2020 19:30,23.73,1.76,23.79517808,0,0,0,23.73,1.76,23.79517808,16.65,-0.46,16.65635314,0,0,0,16.65,-0.46,16.65635314
07/03/2020 20:00,23.26,2.44,23.38762921,0,0,0,23.26,2.44,23.38762921,16.03,-0.96,16.05872037,0,0,0,16.03,-0.96,16.05872037
07/03/2020 20:30,22.34,2.2,22.4480645,0,0,0,22.34,2.2,22.4480645,16.07,-0.96,16.09864901,0,0,0,16.07,-0.96,16.09864901
07/03/2020 21:00,21.59,1.71,21.65761298,0,0,0,21.59,1.71,21.65761298,15.08,-0.81,15.10173831,0,0,0,15.08,-0.81,15.10173831
07/03/2020 21:30,20.77,1.71,20.84027351,0,0,0,20.77,1.71,20.84027351,14.58,-0.76,14.59979452,0,0,0,14.58,-0.76,14.59979452
07/03/2020 22:00,19.82,1.79,19.90066582,0,0,0,19.82,1.79,19.90066582,13.76,-1.4,13.83103756,0,0,0,13.76,-1.4,13.83103756
07/03/2020 22:30,18.85,1.63,18.92034355,0,0,0,18.85,1.63,18.92034355,13.27,-1.27,13.33063389,0,0,0,13.27,-1.27,13.33063389
07/03/2020 23:00,17.46,-1.11,17.49524793,0,0,0,17.46,-1.11,17.49524793,12.85,0.87,12.87941769,0,0,0,12.85,0.87,12.87941769
07/03/2020 23:30,16.35,-1.11,16.38763558,0,0,0,16.35,-1.11,16.38763558,12,0.47,12.00920064,0,0,0,12,0.47,12.00920064
08/03/2020 00:00,15.7,-0.95,15.72871578,0,0,0,15.7,-0.95,15.72871578,11.51,0.42,11.51766035,0,0,0,11.51,0.42,11.51766035
08/03/2020 00:30,15.7,0.84,15.72245528,0,0,0,15.7,0.84,15.72245528,11.34,-1.72,11.46969921,0,0,0,11.34,-1.72,11.46969921
08/03/2020 01:00,15.7,0.93,15.72752047,0,0,0,15.7,0.93,15.72752047,11.25,-1.83,11.39786822,0,0,0,11.25,-1.83,11.39786822
08/03/2020 01:30,15.87,1.06,15.90536073,0,0,0,15.87,1.06,15.90536073,11.18,-2.24,11.40219277,0,0,0,11.18,-2.24,11.40219277
08/03/2020 02:00,15.11,-0.56,15.12037367,0,0,0,15.11,-0.56,15.12037367,11,-1.16,11.06099453,0,0,0,11,-1.16,11.06099453
08/03/2020 02:30,14.56,-1.77,14.66719128,0,0,0,14.56,-1.77,14.66719128,10.83,0.13,10.83078021,0,0,0,10.83,0.13,10.83078021
08/03/2020 03:00,14.23,-1.69,14.33000349,0,0,0,14.23,-1.69,14.33000349,10.54,-0.35,10.54580959,0,0,0,10.54,-0.35,10.54580959
08/03/2020 03:30,13.95,-1.47,14.02723779,0,0,0,13.95,-1.47,14.02723779,10.27,-0.41,10.27818077,0,0,0,10.27,-0.41,10.27818077
08/03/2020 04:00,13.78,-1.29,13.84024928,0,0,0,13.78,-1.29,13.84024928,10.15,-0.41,10.15827741,0,0,0,10.15,-0.41,10.15827741
08/03/2020 04:30,13.65,-1.33,13.71464181,0,0,0,13.65,-1.33,13.71464181,10.15,-0.5,10.16230781,0,0,0,10.15,-0.5,10.16230781
08/03/2020 05:00,13.46,-1.54,13.54781163,0,0,0,13.46,-1.54,13.54781163,10.03,-0.4,10.0379729,0,0,0,10.03,-0.4,10.0379729
08/03/2020 05:30,13.6,-1.31,13.66294624,0,0,0,13.6,-1.31,13.66294624,10.03,-0.4,10.0379729,0,0,0,10.03,-0.4,10.0379729
08/03/2020 06:00,13.75,-1.45,13.82624316,0,0,0,13.75,-1.45,13.82624316,10.15,-0.4,10.15787872,0,0,0,10.15,-0.4,10.15787872
08/03/2020 06:30,14.22,-1.26,14.27571364,0,0,0,14.22,-1.26,14.27571364,10.46,-0.34,10.46552435,0,0,0,10.46,-0.34,10.46552435
08/03/2020 07:00,14.73104,-1.20428,14.78018369,0.19104,0.05572,0.199,14.54,-1.26,14.59449211,10.91104,0.51572,10.92322118,0.19104,0.05572,0.199,10.72,0.46,10.72986486
08/03/2020 07:30,15.76928,-1.21396,15.81593787,0.56928,0.16604,0.593,15.2,-1.38,15.26251618,11.84928,0.66604,11.86798407,0.56928,0.16604,0.593,11.28,0.5,11.29107612
08/03/2020 08:00,16.38016,-0.31162,16.3831239,2.36016,0.68838,2.4585,14.02,-1,14.05561809,12.36016,1.27838,12.42609394,2.36016,0.68838,2.4585,10,0.59,10.01738988
08/03/2020 08:30,17.57192,1.73056,17.65693095,4.32192,1.26056,4.502,13.25,0.47,13.25833323,13.16192,1.05056,13.20378031,4.32192,1.26056,4.502,8.84,-0.21,8.842493992
08/03/2020 09:00,18.51728,3.41504,18.82955541,6.25728,1.82504,6.518,12.26,1.59,12.36267366,14.10728,1.22504,14.16036977,6.25728,1.82504,6.518,7.85,-0.6,7.872896544
08/03/2020 09:30,19.4532,4.0601,19.87237787,7.5432,2.2001,7.8575,11.91,1.86,12.05436435,15.1132,2.7101,15.35426508,7.5432,2.2001,7.8575,7.57,0.51,7.587160207
08/03/2020 10:00,20.35496,3.46978,20.64857791,8.12496,2.36978,8.4635,12.23,1.1,12.27936888,15.83496,4.28978,16.40573591,8.12496,2.36978,8.4635,7.71,1.92,7.945470408
08/03/2020 10:30,20.85272,4.72246,21.38077547,8.44272,2.46246,8.7945,12.41,2.26,12.61410718,16.00272,4.16246,16.53520852,8.44272,2.46246,8.7945,7.56,1.7,7.748780549
08/03/2020 11:00,20.69288,5.15834,21.32612844,8.46288,2.46834,8.8155,12.23,2.69,12.52234004,15.91288,3.18834,16.22914853,8.46288,2.46834,8.8155,7.45,0.72,7.484711083
08/03/2020 11:30,20.82984,6.47662,21.81350135,11.19984,3.26662,11.6665,9.63,3.21,10.15091129,16.09984,4.27662,16.65816096,11.19984,3.26662,11.6665,4.9,1.01,5.003009095
08/03/2020 12:00,21.04144,6.66292,22.07117351,11.94144,3.48292,12.439,9.1,3.18,9.639626549,16.43144,4.54292,17.04788382,11.94144,3.48292,12.439,4.49,1.06,4.613426059
08/03/2020 12:30,21.44608,5.50094,22.14034074,8.26608,2.41094,8.6105,13.18,3.09,13.53737419,16.34608,3.11094,16.63947953,8.26608,2.41094,8.6105,8.08,0.7,8.1102651
08/03/2020 13:00,21.5504,4.3572,21.98647157,5.9904,1.7472,6.24,15.56,2.61,15.77737938,16.1204,2.6272,16.3330792,5.9904,1.7472,6.24,10.13,0.88,10.16815126
08/03/2020 13:30,21.59976,5.40868,22.26664437,8.90976,2.59868,9.281,12.69,2.81,12.99739205,16.44976,3.53868,16.82607679,8.90976,2.59868,9.281,7.54,0.94,7.598368246
08/03/2020 14:00,21.30472,5.70846,22.05623744,9.35472,2.72846,9.7445,11.95,2.98,12.31596119,16.04472,3.66846,16.45875568,9.35472,2.72846,9.7445,6.69,0.94,6.755716098
08/03/2020 14:30,20.85968,6.89074,21.96835332,10.69968,3.12074,11.1455,10.16,3.77,10.83690454,15.72968,3.55074,16.12546395,10.69968,3.12074,11.1455,5.03,0.43,5.048346264
08/03/2020 15:00,21.064,5.152,21.68490719,6.384,1.862,6.65,14.68,3.29,15.04415169,15.424,1.202,15.47076533,6.384,1.862,6.65,9.04,-0.66,9.0640609
08/03/2020 15:30,20.90504,5.07022,21.51110941,6.27504,1.83022,6.5365,14.63,3.24,14.9844753,15.40504,1.22022,15.45329073,6.27504,1.83022,6.5365,9.13,-0.61,9.150355184
08/03/2020 16:00,21.54416,3.26538,21.79021654,1.90416,0.55538,1.9835,19.64,2.71,19.82608635,15.34416,-0.19462,15.3453942,1.90416,0.55538,1.9835,13.44,-0.75,13.46091007
08/03/2020 16:30,21.9512,4.7141,22.45167968,4.7112,1.3741,4.9075,17.24,3.34,17.56055808,15.9212,0.6241,15.93342745,4.7112,1.3741,4.9075,11.21,-0.75,11.23506119
08/03/2020 17:00,22.93016,2.90088,23.11292587,0.38016,0.11088,0.396,22.55,2.79,22.72194094,16.10016,-0.57912,16.11057206,0.38016,0.11088,0.396,15.72,-0.69,15.73513584
08/03/2020 17:30,23.82768,2.84474,23.99689313,0.42768,0.12474,0.4455,23.4,2.72,23.55755505,16.79768,-0.50526,16.80527718,0.42768,0.12474,0.4455,16.37,-0.63,16.3821183
08/03/2020 18:00,24.38464,2.67552,24.53098195,0.22464,0.06552,0.234,24.16,2.61,24.30056995,17.12464,-0.35448,17.12830847,0.22464,0.06552,0.234,16.9,-0.42,16.90521813
08/03/2020 18:30,24.78,3.09,24.97191422,0,0,0,24.78,3.09,24.97191422,17.07,-0.47,17.07646919,0,0,0,17.07,-0.47,17.07646919
08/03/2020 19:00,24.46,0.42,24.46360562,0,0,0,24.46,0.42,24.46360562,18.12,2.55,18.29854912,0,0,0,18.12,2.55,18.29854912
08/03/2020 19:30,24.27,0.34,24.27238142,0,0,0,24.27,0.34,24.27238142,17.67,2.44,17.83767081,0,0,0,17.67,2.44,17.83767081
08/03/2020 20:00,23.3,-0.67,23.30963106,0,0,0,23.3,-0.67,23.30963106,16.86,2.44,17.03564498,0,0,0,16.86,2.44,17.03564498
08/03/2020 20:30,20.63,-0.07,20.63011876,0,0,0,20.63,-0.07,20.63011876,19.53,2.63,19.70628834,0,0,0,19.53,2.63,19.70628834
08/03/2020 21:00,17.99,0.78,18.00690145,0,0,0,17.99,0.78,18.00690145,19.95,0.51,19.95651773,0,0,0,19.95,0.51,19.95651773
08/03/2020 21:30,17.17,0.59,17.18013388,0,0,0,17.17,0.59,17.18013388,19.06,0.44,19.06507802,0,0,0,19.06,0.44,19.06507802
08/03/2020 22:00,16.28,0.82,16.30063802,0,0,0,16.28,0.82,16.30063802,17.99,-0.45,17.99562725,0,0,0,17.99,-0.45,17.99562725
08/03/2020 22:30,14.86,-0.21,14.86148378,0,0,0,14.86,-0.21,14.86148378,16.65,0.57,16.6597539,0,0,0,16.65,0.57,16.6597539
08/03/2020 23:00,13.63,-2.04,13.78181773,0,0,0,13.63,-2.04,13.78181773,15.64,1.41,15.70342956,0,0,0,15.64,1.41,15.70342956
08/03/2020 23:30,13.01,0.6,13.02382816,0,0,0,13.01,0.6,13.02382816,14.51,-1.02,14.54580696,0,0,0,14.51,-1.02,14.54580696
09/03/2020 00:00,12.22,0.6,12.23472108,0,0,0,12.22,0.6,12.23472108,13.63,-1.36,13.69768229,0,0,0,13.63,-1.36,13.69768229
09/03/2020 00:30,12.09,0.43,12.0976444,0,0,0,12.09,0.43,12.0976444,13.48,-1.49,13.56209792,0,0,0,13.48,-1.49,13.56209792
09/03/2020 01:00,12.42,0.59,12.43400579,0,0,0,12.42,0.59,12.43400579,13.79,-1.43,13.86394605,0,0,0,13.79,-1.43,13.86394605
09/03/2020 01:30,12.79,0.67,12.80753684,0,0,0,12.79,0.67,12.80753684,14.22,-1.27,14.27659974,0,0,0,14.22,-1.27,14.27659974
09/03/2020 02:00,12.47,0.36,12.47519539,0,0,0,12.47,0.36,12.47519539,13.95,-0.96,13.98299324,0,0,0,13.95,-0.96,13.98299324
09/03/2020 02:30,12.02,-2.75,12.33056771,0,0,0,12.02,-2.75,12.33056771,13.88,-0.11,13.88043587,0,0,0,13.88,-0.11,13.88043587
09/03/2020 03:00,11.54,-2.61,11.83147075,0,0,0,11.54,-2.61,11.83147075,13.73,1.5,13.81169432,0,0,0,13.73,1.5,13.81169432
09/03/2020 03:30,11.54,-2.45,11.7972073,0,0,0,11.54,-2.45,11.7972073,13.6,1.15,13.64853472,0,0,0,13.6,1.15,13.64853472
09/03/2020 04:00,11.54,0.45,11.5487705,0,0,0,11.54,0.45,11.5487705,13.01,-1.24,13.06895941,0,0,0,13.01,-1.24,13.06895941
09/03/2020 04:30,11.61,0,11.61,0,0,0,11.61,0,11.61,13.18,-1.12,13.22750165,0,0,0,13.18,-1.12,13.22750165
09/03/2020 05:00,11.67,-0.43,11.67791934,0,0,0,11.67,-0.43,11.67791934,13.34,-0.76,13.36163164,0,0,0,13.34,-0.76,13.36163164
09/03/2020 05:30,12.42,0.41,12.42676547,0,0,0,12.42,0.41,12.42676547,14.1,-0.64,14.11451735,0,0,0,14.1,-0.64,14.11451735
09/03/2020 06:00,13.39,-1.33,13.4558909,0,0,0,13.39,-1.33,13.4558909,15.54,1.33,15.59681057,0,0,0,15.54,1.33,15.59681057
09/03/2020 06:30,15.89,1.57,15.96737298,0,0,0,15.89,1.57,15.96737298,17.88,0.78,17.89700534,0,0,0,17.88,0.78,17.89700534
09/03/2020 07:00,18.15032,2.27926,18.29287135,0.10032,0.02926,0.1045,18.05,2.25,18.18969488,20.29032,1.78926,20.36905833,0.10032,0.02926,0.1045,20.19,1.76,20.26656606
09/03/2020 07:30,20.24824,3.41282,20.53383947,0.31824,0.09282,0.3315,19.93,3.32,20.20463561,22.54824,2.66282,22.7049276,0.31824,0.09282,0.3315,22.23,2.57,22.37806515
09/03/2020 08:00,21.71912,3.87516,22.06211773,0.42912,0.12516,0.447,21.29,3.75,21.61773809,24.20912,3.20516,24.42037145,0.42912,0.12516,0.447,23.78,3.08,23.97863215
09/03/2020 08:30,22.30736,1.54798,22.36100517,0.50736,0.14798,0.5285,21.8,1.4,21.84490787,25.83736,6.78798,26.71415064,0.50736,0.14798,0.5285,25.33,6.64,26.18584541
09/03/2020 09:00,22.72824,1.76282,22.79650034,1.03824,0.30282,1.0815,21.69,1.46,21.73908232,26.36824,7.52282,27.42037384,1.03824,0.30282,1.0815,25.33,7.22,26.33889329
09/03/2020 09:30,20.91824,5.03032,21.51457376,2.29824,0.67032,2.394,18.62,4.36,19.12365028,23.87824,5.75032,24.56087388,2.29824,0.67032,2.394,21.58,5.08,22.16986243
09/03/2020 10:00,20.36328,6.65304,21.42256086,6.11328,1.78304,6.368,14.25,4.87,15.05919653,23.33328,6.62304,24.25503276,6.11328,1.78304,6.368,17.22,4.84,17.88725803
09/03/2020 10:30,33.11856,10.62708,34.78180337,4.61856,1.34708,4.811,28.5,9.28,29.97279433,20.59856,0.51708,20.60504904,4.61856,1.34708,4.811,15.98,-0.83,16.00154055
09/03/2020 11:00,34.61712,11.15166,36.36900491,6.41712,1.87166,6.6845,28.2,9.28,29.68768095,6.41712,1.87166,6.6845,6.41712,1.87166,6.6845,0,0,0
09/03/2020 11:30,35.75744,11.38092,37.52492312,6.03744,1.76092,6.289,29.72,9.62,31.23816256,6.03744,1.76092,6.289,6.03744,1.76092,6.289,0,0,0
09/03/2020 12:00,36.94872,11.28046,38.63232697,5.89872,1.72046,6.1445,31.05,9.56,32.48839947,5.89872,1.72046,6.1445,5.89872,1.72046,6.1445,0,0,0
09/03/2020 12:30,38.2692,10.7331,39.74583128,4.8792,1.4231,5.0825,33.39,9.31,34.66364378,4.8792,1.4231,5.0825,4.8792,1.4231,5.0825,0,0,0
09/03/2020 13:00,38.84368,10.00524,40.11154825,3.58368,1.04524,3.733,35.26,8.96,36.38061572,3.58368,1.04524,3.733,3.58368,1.04524,3.733,0,0,0
09/03/2020 13:30,40.89792,10.15606,42.140069,2.31792,0.67606,2.4145,38.58,9.48,39.72765787,2.31792,0.67606,2.4145,2.31792,0.67606,2.4145,0,0,0
09/03/2020 14:00,41.05816,9.31738,42.10209107,1.56816,0.45738,1.6335,39.49,8.86,40.47171481,1.56816,0.45738,1.6335,1.56816,0.45738,1.6335,0,0,0
09/03/2020 14:30,40.678,9.024,41.66692045,1.248,0.364,1.3,39.43,8.66,40.36979688,1.248,0.364,1.3,1.248,0.364,1.3,0,0,0
09/03/2020 15:00,41.00176,9.02468,41.98320107,0.94176,0.27468,0.981,40.06,8.75,41.00446439,0.94176,0.27468,0.981,0.94176,0.27468,0.981,0,0,0
09/03/2020 15:30,41.39784,8.63312,42.28843716,0.62784,0.18312,0.654,40.77,8.45,41.63646719,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0
09/03/2020 16:00,42.9964,8.9077,43.90942418,0.5064,0.1477,0.5275,42.49,8.76,43.38361096,0.5064,0.1477,0.5275,0.5064,0.1477,0.5275,0,0,0
09/03/2020 16:30,52.87912,11.31516,54.07618864,0.42912,0.12516,0.447,52.45,11.19,53.63038877,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0
09/03/2020 17:00,52.80296,10.97628,53.93172821,0.43296,0.12628,0.451,52.37,10.85,53.48214094,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0
09/03/2020 17:30,52.77416,10.48288,53.80522964,0.28416,0.08288,0.296,52.49,10.4,53.51037376,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0
09/03/2020 18:00,54.49776,11.48268,55.69432453,0.07776,0.02268,0.081,54.42,11.46,55.6135595,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0
09/03/2020 18:30,54.13,11.4,55.3174195,0,0,0,54.13,11.4,55.3174195,0,0,0,0,0,0,0,0,0
09/03/2020 19:00,52.68,10.04,53.62820154,0,0,0,52.68,10.04,53.62820154,0,0,0,0,0,0,0,0,0
09/03/2020 19:30,51.2,9.56,52.0848692,0,0,0,51.2,9.56,52.0848692,0,0,0,0,0,0,0,0,0
09/03/2020 20:00,49.46,9.1,50.29017399,0,0,0,49.46,9.1,50.29017399,0,0,0,0,0,0,0,0,0
09/03/2020 20:30,47.64,7.97,48.30207552,0,0,0,47.64,7.97,48.30207552,0,0,0,0,0,0,0,0,0
09/03/2020 21:00,44.1,5.95,44.49957865,0,0,0,44.1,5.95,44.49957865,0,0,0,0,0,0,0,0,0
09/03/2020 21:30,42.38,5.26,42.70517533,0,0,0,42.38,5.26,42.70517533,0,0,0,0,0,0,0,0,0
09/03/2020 22:00,39.94,3.92,40.13190751,0,0,0,39.94,3.92,40.13190751,0,0,0,0,0,0,0,0,0
09/03/2020 22:30,36.59,2.67,36.68728663,0,0,0,36.59,2.67,36.68728663,0,0,0,0,0,0,0,0,0
09/03/2020 23:00,33.69,1.65,33.73038096,0,0,0,33.69,1.65,33.73038096,0,0,0,0,0,0,0,0,0
09/03/2020 23:30,31.18,0.94,31.19416612,0,0,0,31.18,0.94,31.19416612,0,0,0,0,0,0,0,0,0
10/03/2020 00:00,29.95,1.12,29.97093425,0,0,0,29.95,1.12,29.97093425,0,0,0,0,0,0,0,0,0
10/03/2020 00:30,29.43,0.65,29.43717717,0,0,0,29.43,0.65,29.43717717,0,0,0,0,0,0,0,0,0
10/03/2020 01:00,30.1,1.03,30.11761777,0,0,0,30.1,1.03,30.11761777,0,0,0,0,0,0,0,0,0
10/03/2020 01:30,30.48,1.12,30.50057049,0,0,0,30.48,1.12,30.50057049,0,0,0,0,0,0,0,0,0
10/03/2020 02:00,29.87,1.18,29.89329858,0,0,0,29.87,1.18,29.89329858,0,0,0,0,0,0,0,0,0
10/03/2020 02:30,28.95,0.78,28.96050587,0,0,0,28.95,0.78,28.96050587,0,0,0,0,0,0,0,0,0
10/03/2020 03:00,28.69,0.58,28.69586207,0,0,0,28.69,0.58,28.69586207,0,0,0,0,0,0,0,0,0
10/03/2020 03:30,28.45,0.67,28.45788819,0,0,0,28.45,0.67,28.45788819,0,0,0,0,0,0,0,0,0
10/03/2020 04:00,27.58,0.6,27.5865257,0,0,0,27.58,0.6,27.5865257,0,0,0,0,0,0,0,0,0
10/03/2020 04:30,27.43,0.6,27.43656137,0,0,0,27.43,0.6,27.43656137,0,0,0,0,0,0,0,0,0
10/03/2020 05:00,27.74,0.8,27.75153329,0,0,0,27.74,0.8,27.75153329,0,0,0,0,0,0,0,0,0
10/03/2020 05:30,29.17,1.42,29.20454245,0,0,0,29.17,1.42,29.20454245,0,0,0,0,0,0,0,0,0
10/03/2020 06:00,30.57,1.91,30.62960986,0,0,0,30.57,1.91,30.62960986,0,-0.02,0.02,0,0,0,0,-0.02,0.02
10/03/2020 06:30,34.4,3.44,34.57157214,0,0,0,34.4,3.44,34.57157214,0,0,0,0,0,0,0,0,0
10/03/2020 07:00,38.858,5.6565,39.26754584,0.228,0.0665,0.2375,38.63,5.59,39.03235837,0.228,0.0665,0.2375,0.228,0.0665,0.2375,0,0,0
10/03/2020 07:30,42.04624,7.36682,42.68672317,0.60624,0.17682,0.6315,41.44,7.19,42.05912148,0.60624,0.17682,0.6315,0.60624,0.17682,0.6315,0,0,0
10/03/2020 08:00,43.4492,8.7131,44.31423126,1.2792,0.3731,1.3325,42.17,8.34,42.98679448,1.2792,0.3731,1.3325,1.2792,0.3731,1.3325,0,0,0
10/03/2020 08:30,43.90856,9.87708,45.00575908,1.73856,0.50708,1.811,42.17,9.37,43.19844673,1.73856,0.50708,1.811,1.73856,0.50708,1.811,0,0,0
10/03/2020 09:00,42.97568,11.23874,44.42092242,3.59568,1.04874,3.7455,39.38,10.19,40.67702669,3.59568,1.04874,3.7455,3.59568,1.04874,3.7455,0,0,0
10/03/2020 09:30,43.36064,11.45852,44.84911127,3.80064,1.10852,3.959,39.56,10.35,40.89151624,3.80064,1.10852,3.959,3.80064,1.10852,3.959,0,0,0
10/03/2020 10:00,40.98728,12.51504,42.85537712,6.01728,1.75504,6.268,34.97,10.76,36.58795567,6.01728,1.75504,6.268,6.01728,1.75504,6.268,0,0,0
10/03/2020 10:30,39.81936,12.43148,41.71478306,6.75936,1.97148,7.041,33.06,10.46,34.67528226,6.75936,1.97148,7.041,6.75936,1.97148,7.041,0,0,0
10/03/2020 11:00,42.31368,11.94274,43.96676647,5.08368,1.48274,5.2955,37.23,10.46,38.67149467,5.08368,1.48274,5.2955,5.08368,1.48274,5.2955,0,0,0
10/03/2020 11:30,41.14816,11.80488,42.80801634,6.18816,1.80488,6.446,34.96,10,36.36209015,6.18816,1.80488,6.446,6.18816,1.80488,6.446,0,0,0
10/03/2020 12:00,41.588,11.2415,43.08054162,5.388,1.5715,5.6125,36.2,9.67,37.46930611,5.388,1.5715,5.6125,5.388,1.5715,5.6125,0,0,0
10/03/2020 12:30,44.6196,9.9228,45.70963426,2.4096,0.7028,2.51,42.21,9.22,43.20523695,2.4096,0.7028,2.51,2.4096,0.7028,2.51,0,0,0
10/03/2020 13:00,43.2932,8.7001,44.15872401,2.5032,0.7301,2.6075,40.79,7.97,41.56134021,2.5032,0.7301,2.6075,2.5032,0.7301,2.6075,0,0,0
10/03/2020 13:30,43.82264,9.05952,44.74928691,2.43264,0.70952,2.534,41.39,8.35,42.22386292,2.43264,0.70952,2.534,2.43264,0.70952,2.534,0,0,0
10/03/2020 14:00,44.7568,9.1474,45.68201039,1.8768,0.5474,1.955,42.88,8.6,43.73390447,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0,0,0
10/03/2020 14:30,44.12384,9.54612,45.14467481,1.80384,0.52612,1.879,42.32,9.02,43.27057661,1.80384,0.52612,1.879,1.80384,0.52612,1.879,0,0,0
10/03/2020 15:00,45.01576,9.69918,46.04880825,1.26576,0.36918,1.3185,43.75,9.33,44.73378365,1.28576,0.34918,1.332330834,1.26576,0.36918,1.3185,0.02,-0.02,0.028284271
10/03/2020 15:30,44.91208,9.33394,45.8717491,1.04208,0.30394,1.0855,43.87,9.03,44.78970641,1.04208,0.30394,1.0855,1.04208,0.30394,1.0855,0,0,0
10/03/2020 16:00,46.31216,9.83188,47.34429246,0.93216,0.27188,0.971,45.38,9.56,46.37604985,0.93216,0.27188,0.971,0.93216,0.27188,0.971,0,0,0
10/03/2020 16:30,48.30264,10.23452,49.37499803,0.63264,0.18452,0.659,47.67,10.05,48.71787557,0.63264,0.18452,0.659,0.63264,0.18452,0.659,0,0,0
10/03/2020 17:00,47.96504,9.60772,48.91782237,0.57504,0.16772,0.599,47.39,9.44,48.3210689,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0
10/03/2020 17:30,48.06952,9.00236,48.90522711,0.41952,0.12236,0.437,47.65,8.88,48.47037136,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0
10/03/2020 18:00,49.13824,9.00532,49.95660536,0.25824,0.07532,0.269,48.88,8.93,49.68902595,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0
10/03/2020 18:30,49.99,9.06,50.80436694,0,0,0,49.99,9.06,50.80436694,0,0,0,0,0,0,0,0,0
10/03/2020 19:00,50.53,9.51,51.4171275,0,0,0,50.53,9.51,51.4171275,0,0,0,0,0,0,0,0,0
10/03/2020 19:30,49.01,9.04,49.8367505,0,0,0,49.01,9.04,49.8367505,0.01,0,0.01,0,0,0,0.01,0,0.01
10/03/2020 20:00,47.45,8.55,48.21415767,0,0,0,47.45,8.55,48.21415767,0,0,0,0,0,0,0,0,0
10/03/2020 20:30,47.02,8.37,47.75915933,0,0,0,47.02,8.37,47.75915933,0,0,0,0,0,0,0,0,0
10/03/2020 21:00,44.6,7.04,45.15220482,0,0,0,44.6,7.04,45.15220482,0,0,0,0,0,0,0,0,0
10/03/2020 21:30,41.78,5.54,42.14569966,0,0,0,41.78,5.54,42.14569966,0,0,0,0,0,0,0,0,0
10/03/2020 22:00,38.24,3.67,38.41570642,0,0,0,38.24,3.67,38.41570642,0,0,0,0,0,0,0,0,0
10/03/2020 22:30,35.48,2.76,35.58718871,0,0,0,35.48,2.76,35.58718871,0,0,0,0,0,0,0,0,0
10/03/2020 23:00,32.56,1.92,32.61656021,0,0,0,32.56,1.92,32.61656021,0,0,0,0,0,0,0,0,0
10/03/2020 23:30,30.15,1.07,30.16898076,0,0,0,30.15,1.07,30.16898076,0,0,0,0,0,0,0,0,0
11/03/2020 00:00,28.19,0.41,28.1929814,0,0,0,28.19,0.41,28.1929814,0,0,0,0,0,0,0,0,0
11/03/2020 00:30,27.94,0.45,27.9436236,0,0,0,27.94,0.45,27.9436236,0,0,0,0,0,0,0,0,0
11/03/2020 01:00,28.14,0.45,28.14359785,0,0,0,28.14,0.45,28.14359785,0,0,0,0,0,0,0,0,0
11/03/2020 01:30,28.78,0.45,28.78351785,0,0,0,28.78,0.45,28.78351785,0,0,0,0,0,0,0,0,0
11/03/2020 02:00,28.33,0.45,28.33357372,0,0,0,28.33,0.45,28.33357372,0,0,0,0,0,0,0,0,0
11/03/2020 02:30,27.89,0.45,27.8936301,0,0,0,27.89,0.45,27.8936301,0,0,0,0,0,0,0,0,0
11/03/2020 03:00,27.46,0.45,27.46368693,0,0,0,27.46,0.45,27.46368693,0,0,0,0,0,0,0,0,0
11/03/2020 03:30,26.88,-0.21,26.8808203,0,0,0,26.88,-0.21,26.8808203,0,0,0,0,0,0,0,0,0
11/03/2020 04:00,26.38,0.07,26.38009287,0,0,0,26.38,0.07,26.38009287,0,0,0,0,0,0,0,0,0
11/03/2020 04:30,27.07,0.46,27.0739081,0,0,0,27.07,0.46,27.0739081,0,0,0,0,0,0,0,0,0
11/03/2020 05:00,27.22,0.46,27.22388657,0,0,0,27.22,0.46,27.22388657,0,0,0,0,0,0,0,0,0
11/03/2020 05:30,28.7,0.7,28.70853532,0,0,0,28.7,0.7,28.70853532,0,0,0,0,0,0,0,0,0
11/03/2020 06:00,30.51,1.58,30.55088378,0,0,0,30.51,1.58,30.55088378,0,0,0,0,0,0,0,0,0
11/03/2020 06:30,34.41,3.29,34.5669235,0,0,0,34.41,3.29,34.5669235,0,0,0,0,0,0,0,0,0
11/03/2020 07:00,38.774,5.1645,39.11643052,0.324,0.0945,0.3375,38.45,5.07,38.78282352,0.324,0.0945,0.3375,0.324,0.0945,0.3375,0,0,0
11/03/2020 07:30,41.8592,6.6756,42.38816179,0.7392,0.2156,0.77,41.12,6.46,41.62434384,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
11/03/2020 08:00,40.26392,8.25156,41.10074812,3.43392,1.00156,3.577,36.83,7.25,37.53680061,3.43392,1.00156,3.577,3.43392,1.00156,3.577,0,0,0
11/03/2020 08:30,39.66616,9.42888,40.77141189,5.27616,1.53888,5.496,34.39,7.89,35.28348339,5.27616,1.53888,5.496,5.27616,1.53888,5.496,0,0,0
11/03/2020 09:00,43.00728,10.27004,44.21651111,3.73728,1.09004,3.893,39.27,9.18,40.32871558,3.73728,1.09004,3.893,3.73728,1.09004,3.893,0,0,0
11/03/2020 09:30,41.09456,12.46008,42.94201271,6.99456,2.04008,7.286,34.1,10.42,35.65650572,6.99456,2.04008,7.286,6.99456,2.04008,7.286,0,0,0
11/03/2020 10:00,41.14048,12.00264,42.85560012,6.42048,1.87264,6.688,34.72,10.13,36.16760014,6.42048,1.87264,6.688,6.42048,1.87264,6.688,0,0,0
11/03/2020 10:30,39.03248,13.00114,41.14078434,8.47248,2.47114,8.8255,30.56,10.53,32.32328108,8.47248,2.47114,8.8255,8.47248,2.47114,8.8255,0,0,0
11/03/2020 11:00,42.75504,11.90022,44.38027356,5.79504,1.69022,6.0365,36.96,10.21,38.34430466,5.79504,1.69022,6.0365,5.79504,1.69022,6.0365,0,0,0
11/03/2020 11:30,42.25664,12.16902,43.97395447,6.47664,1.88902,6.7465,35.78,10.28,37.22750059,6.47664,1.88902,6.7465,6.47664,1.88902,6.7465,0,0,0
11/03/2020 12:00,41.78712,11.98166,43.47095092,6.41712,1.87166,6.6845,35.37,10.11,36.78653286,6.41712,1.87166,6.6845,6.41712,1.87166,6.6845,0,0,0
11/03/2020 12:30,40.72584,9.53212,41.82649107,5.35584,1.56212,5.579,35.37,7.97,36.25683108,5.35584,1.56212,5.579,5.35584,1.56212,5.579,0,0,0
11/03/2020 13:00,41.14128,9.96704,42.33139268,5.44128,1.58704,5.668,35.7,8.38,36.67034769,5.44128,1.58704,5.668,5.44128,1.58704,5.668,0,0,0
11/03/2020 13:30,40.4548,12.5639,42.3608596,7.6248,2.2239,7.9425,32.83,10.34,34.41982713,7.6248,2.2239,7.9425,7.6248,2.2239,7.9425,0,0,0
11/03/2020 14:00,42.68424,12.96832,44.61077973,6.71424,1.95832,6.994,35.97,11.01,37.61729655,6.71424,1.95832,6.994,6.71424,1.95832,6.994,0,0,0
11/03/2020 14:30,43.6136,11.8523,45.19538826,4.7736,1.3923,4.9725,38.84,10.46,40.2238387,4.7736,1.3923,4.9725,4.7736,1.3923,4.9725,0,0,0
11/03/2020 15:00,43.10872,12.01046,44.75056301,4.69872,1.37046,4.8945,38.41,10.64,39.85646372,4.70872,1.35046,4.898549403,4.69872,1.37046,4.8945,0.01,-0.02,0.02236068
11/03/2020 15:30,42.78672,11.45196,44.29278492,4.32672,1.26196,4.507,38.46,10.19,39.78702929,4.32672,1.26196,4.507,4.32672,1.26196,4.507,0,0,0
11/03/2020 16:00,46.17552,10.11286,47.26995435,1.41552,0.41286,1.4745,44.76,9.7,45.79899126,1.41552,0.41286,1.4745,1.41552,0.41286,1.4745,0,0,0
11/03/2020 16:30,46.00448,9.92214,47.06231021,1.82448,0.53214,1.9005,44.18,9.39,45.16685178,1.82448,0.53214,1.9005,1.82448,0.53214,1.9005,0,0,0
11/03/2020 17:00,47.1676,9.6168,48.13798222,1.2576,0.3668,1.31,45.91,9.25,46.83258054,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0,0,0
11/03/2020 17:30,48.08872,9.22796,48.96611315,0.67872,0.19796,0.707,47.41,9.03,48.26229377,0.69872,0.20796,0.729010974,0.67872,0.19796,0.707,0.02,0.01,0.02236068
11/03/2020 18:00,49.58328,9.25554,50.43973311,0.29328,0.08554,0.3055,49.29,9.17,50.13574573,0.29328,0.08554,0.3055,0.29328,0.08554,0.3055,0,0,0
11/03/2020 18:30,50.2412,9.3591,51.10548826,0.0312,0.0091,0.0325,50.21,9.35,51.0731495,0.0312,0.0091,0.0325,0.0312,0.0091,0.0325,0,0,0
11/03/2020 19:00,51.51,10.51,52.57128684,0,0,0,51.51,10.51,52.57128684,0,0,0,0,0,0,0,0,0
11/03/2020 19:30,50.98,10.46,52.04202148,0,0,0,50.98,10.46,52.04202148,0,0,0,0,0,0,0,0,0
11/03/2020 20:00,49.99,9.93,50.96670482,0,0,0,49.99,9.93,50.96670482,0,0,0,0,0,0,0,0,0
11/03/2020 20:30,48.93,9.54,49.85134401,0,0,0,48.93,9.54,49.85134401,0,0,0,0,0,0,0,0,0
11/03/2020 21:00,46.19,7.7,46.82740757,0,0,0,46.19,7.7,46.82740757,0,0,0,0,0,0,0,0,0
11/03/2020 21:30,44.61,7.17,45.18252981,0,0,0,44.61,7.17,45.18252981,0,0,0,0,0,0,0,0,0
11/03/2020 22:00,42.47,6.61,42.98130989,0,0,0,42.47,6.61,42.98130989,0,0,0,0,0,0,0,0,0
11/03/2020 22:30,38.21,4.85,38.51657565,0,0,0,38.21,4.85,38.51657565,0,0,0,0,0,0,0,0,0
11/03/2020 23:00,35.09,2.94,35.2129479,0,0,0,35.09,2.94,35.2129479,0,0,0,0,0,0,0,0,0
11/03/2020 23:30,32.47,2.04,32.53402066,0,0,0,32.47,2.04,32.53402066,0,0,0,0,0,0,0,0,0
12/03/2020 00:00,31.02,1.35,31.04936231,0,0,0,31.02,1.35,31.04936231,0,0,0,0,0,0,0,0,0
12/03/2020 00:30,30.38,1.16,30.40213808,0,0,0,30.38,1.16,30.40213808,0,0,0,0,0,0,0,0,0
12/03/2020 01:00,31.14,1.1,31.15942233,0,0,0,31.14,1.1,31.15942233,0,0,0,0,0,0,0,0,0
12/03/2020 01:30,31.24,1.01,31.25632256,0,0,0,31.24,1.01,31.25632256,0,0,0,0,0,0,0,0,0
12/03/2020 02:00,30.85,1.09,30.86925007,0,0,0,30.85,1.09,30.86925007,0,0,0,0,0,0,0,0,0
12/03/2020 02:30,30.44,1,30.45642133,0,0,0,30.44,1,30.45642133,0,0,0,0,0,0,0,0,0
12/03/2020 03:00,30.27,0.97,30.2855378,0,0,0,30.27,0.97,30.2855378,0,0,0,0,0,0,0,0,0
12/03/2020 03:30,29.55,0.62,29.55650351,0,0,0,29.55,0.62,29.55650351,0,0,0,0,0,0,0,0,0
12/03/2020 04:00,29.09,0.53,29.09482772,0,0,0,29.09,0.53,29.09482772,0,0,0,0,0,0,0,0,0
12/03/2020 04:30,29.09,0.65,29.09726104,0,0,0,29.09,0.65,29.09726104,0,0,0,0,0,0,0,0,0
12/03/2020 05:00,28.99,0.65,28.99728608,0,0,0,28.99,0.65,28.99728608,0,0,0,0,0,0,0,0,0
12/03/2020 05:30,30.35,1.16,30.37215995,0,0,0,30.35,1.16,30.37215995,0,0,0,0,0,0,0,0,0
12/03/2020 06:00,31.94,1.99,32.00193275,0,0,0,31.94,1.99,32.00193275,0,0,0,0,0,0,0,0,0
12/03/2020 06:30,36.34328,3.69554,36.53068596,0.05328,0.01554,0.0555,36.29,3.68,36.47610862,0.05328,0.01554,0.0555,0.05328,0.01554,0.0555,0,0,0
12/03/2020 07:00,41.74216,6.68438,42.27397376,0.39216,0.11438,0.4085,41.35,6.57,41.86869236,0.39216,0.11438,0.4085,0.39216,0.11438,0.4085,0,0,0
12/03/2020 07:30,45.0844,8.9967,45.97329371,1.3944,0.4067,1.4525,43.69,8.59,44.52644383,1.3944,0.4067,1.4525,1.3944,0.4067,1.4525,0,0,0
12/03/2020 08:00,45.95008,10.97044,47.24151147,3.19008,0.93044,3.323,42.76,10.04,43.92287787,3.19008,0.93044,3.323,3.19008,0.93044,3.323,0,0,0
12/03/2020 08:30,44.7244,12.2167,46.36291313,5.2344,1.5267,5.4525,39.49,10.69,40.91132117,5.2344,1.5267,5.4525,5.2344,1.5267,5.4525,0,0,0
12/03/2020 09:00,43.60224,13.02232,45.50534201,6.76224,1.97232,7.044,36.84,11.05,38.46151453,6.76224,1.97232,7.044,6.76224,1.97232,7.044,0,0,0
12/03/2020 09:30,43.6856,12.5183,45.44380576,6.1656,1.7983,6.4225,37.52,10.72,39.02138901,6.1656,1.7983,6.4225,6.1656,1.7983,6.4225,0,0,0
12/03/2020 10:00,42.25696,13.71328,44.42639662,7.89696,2.30328,8.226,34.36,11.41,36.20494027,7.89696,2.30328,8.226,7.89696,2.30328,8.226,0,0,0
12/03/2020 10:30,41.33336,14.43098,43.78013057,9.12336,2.66098,9.5035,32.21,11.77,34.29310426,9.12336,2.66098,9.5035,9.12336,2.66098,9.5035,0,0,0
12/03/2020 11:00,39.28376,15.56818,42.25614782,11.27376,3.28818,11.7435,28.01,12.28,30.58363124,11.27376,3.28818,11.7435,11.27376,3.28818,11.7435,0,0,0
12/03/2020 11:30,38.8684,16.1687,42.09726094,11.3784,3.3187,11.8525,27.49,12.85,30.34505891,11.3784,3.3187,11.8525,11.3784,3.3187,11.8525,0,0,0
12/03/2020 12:00,42.75824,14.02032,44.99818286,7.09824,2.07032,7.394,35.66,11.95,37.60901621,7.09824,2.07032,7.394,7.09824,2.07032,7.394,0,0,0
12/03/2020 12:30,38.71024,16.40882,42.04440575,12.27024,3.57882,12.7815,26.44,12.83,29.38847563,12.27024,3.57882,12.7815,12.27024,3.57882,12.7815,0,0,0
12/03/2020 13:00,36.99944,15.92192,40.27984728,12.34944,3.60192,12.864,24.65,12.32,27.55730212,12.34944,3.60192,12.864,12.34944,3.60192,12.864,0,0,0
12/03/2020 13:30,41.04968,13.31324,43.15458941,7.99968,2.33324,8.333,33.05,10.98,34.82618124,7.99968,2.33324,8.333,7.99968,2.33324,8.333,0,0,0
12/03/2020 14:00,38.99792,15.47106,41.95463576,11.07792,3.23106,11.5395,27.92,12.24,30.48514392,11.09792,3.20106,11.55035123,11.07792,3.23106,11.5395,0.02,-0.03,0.036055513
12/03/2020 14:30,38.14944,15.85192,41.31177968,11.14944,3.25192,11.614,27,12.6,29.79530164,11.14944,3.25192,11.614,11.14944,3.25192,11.614,0,0,0
12/03/2020 15:00,38.8388,14.9459,41.6152894,10.1688,2.9659,10.5925,28.67,11.98,31.0723237,10.1688,2.9659,10.5925,10.1688,2.9659,10.5925,0,0,0
12/03/2020 15:30,39.32952,13.28736,41.51343252,8.21952,2.39736,8.562,31.11,10.89,32.96094962,8.21952,2.39736,8.562,8.21952,2.39736,8.562,0,0,0
12/03/2020 16:00,46.15368,11.76524,47.62964465,3.58368,1.04524,3.733,42.57,10.72,43.89901252,3.58368,1.04524,3.733,3.58368,1.04524,3.733,0,0,0
12/03/2020 16:30,35.202,8.161,36.13561574,1.272,0.371,1.325,33.93,7.79,34.81277065,26.622,4.971,27.08212926,1.272,0.371,1.325,25.35,4.6,25.76397679
12/03/2020 17:00,24.32336,5.59598,24.9587827,0.84336,0.24598,0.8785,23.48,5.35,24.08179603,26.67336,4.84598,27.10999181,0.84336,0.24598,0.8785,25.83,4.6,26.2364041
12/03/2020 17:30,24.24608,5.11594,24.77993619,0.46608,0.13594,0.4855,23.78,4.98,24.29585973,26.65608,4.57594,27.04599467,0.46608,0.13594,0.4855,26.19,4.44,26.56369139
12/03/2020 18:00,25.12792,5.19106,25.65851647,0.27792,0.08106,0.2895,24.85,5.11,25.36995467,27.74792,5.31106,28.2516269,0.27792,0.08106,0.2895,27.47,5.23,27.96343684
12/03/2020 18:30,25.48696,5.65078,26.10586993,0.03696,0.01078,0.0385,25.45,5.64,26.06745289,27.96696,5.10078,28.42830998,0.03696,0.01078,0.0385,27.93,5.09,28.39001585
12/03/2020 19:00,25.14,5.89,25.82076103,0,0,0,25.14,5.89,25.82076103,27.45,4.41,27.80198914,0,0,0,27.45,4.41,27.80198914
12/03/2020 19:30,24.69,5.59,25.31490075,0,0,0,24.69,5.59,25.31490075,26.95,4.28,27.28774267,0,0,0,26.95,4.28,27.28774267
12/03/2020 20:00,24.06,5.48,24.67618285,0,0,0,24.06,5.48,24.67618285,26.05,3.61,26.29894675,0,0,0,26.05,3.61,26.29894675
12/03/2020 20:30,23.66,5.32,24.25073195,0,0,0,23.66,5.32,24.25073195,25.45,3.05,25.63210877,0,0,0,25.45,3.05,25.63210877
12/03/2020 21:00,22.91,5.04,23.45782812,0,0,0,22.91,5.04,23.45782812,24.66,2.95,24.83582292,0,0,0,24.66,2.95,24.83582292
12/03/2020 21:30,22.08,4.57,22.54797774,0,0,0,22.08,4.57,22.54797774,23.97,3.43,24.21416528,0,0,0,23.97,3.43,24.21416528
12/03/2020 22:00,20.78,4.72,21.30931252,0,0,0,20.78,4.72,21.30931252,22.41,2.37,22.53497282,0,0,0,22.41,2.37,22.53497282
12/03/2020 22:30,17.71,1.52,17.775109,0,0,0,17.71,1.52,17.775109,19.77,2.49,19.9261888,0,0,0,19.77,2.49,19.9261888
12/03/2020 23:00,16.22,0.93,16.24663965,0,0,0,16.22,0.93,16.24663965,18.08,1.8,18.16938084,0,0,0,18.08,1.8,18.16938084
12/03/2020 23:30,15.66,1.86,15.77007292,0,0,0,15.66,1.86,15.77007292,17.2,0.58,17.20977629,0,0,0,17.2,0.58,17.20977629
13/03/2020 00:00,14.72,-0.71,14.73711301,0,0,0,14.72,-0.71,14.73711301,16.7,2.68,16.91367494,0,0,0,16.7,2.68,16.91367494
13/03/2020 00:30,14.17,-1.5,14.24917191,0,0,0,14.17,-1.5,14.24917191,16.34,2.72,16.56484229,0,0,0,16.34,2.72,16.56484229
13/03/2020 01:00,14.25,-1.66,14.34636191,0,0,0,14.25,-1.66,14.34636191,16.48,2.72,16.70295782,0,0,0,16.48,2.72,16.70295782
13/03/2020 01:30,14.57,-1.66,14.66425927,0,0,0,14.57,-1.66,14.66425927,16.8,2.72,17.01876611,0,0,0,16.8,2.72,17.01876611
13/03/2020 02:00,14.18,-1.7,14.28154053,0,0,0,14.18,-1.7,14.28154053,16.38,2.67,16.5961833,0,0,0,16.38,2.67,16.5961833
13/03/2020 02:30,13.83,-1.7,13.93409129,0,0,0,13.83,-1.7,13.93409129,15.92,2.31,16.08671812,0,0,0,15.92,2.31,16.08671812
13/03/2020 03:00,13.65,-0.8,13.67342313,0,0,0,13.65,-0.8,13.67342313,15.47,1.36,15.52966516,0,0,0,15.47,1.36,15.52966516
13/03/2020 03:30,13.39,0.71,13.40881054,0,0,0,13.39,0.71,13.40881054,14.8,-0.45,14.80683964,0,0,0,14.8,-0.45,14.80683964
13/03/2020 04:00,13.28,0.78,13.3028869,0,0,0,13.28,0.78,13.3028869,14.64,-0.51,14.6488805,0,0,0,14.64,-0.51,14.6488805
13/03/2020 04:30,13.36,0.91,13.3909559,0,0,0,13.36,0.91,13.3909559,14.73,-0.41,14.73570494,0,0,0,14.73,-0.41,14.73570494
13/03/2020 05:00,13.48,1.01,13.51778458,0,0,0,13.48,1.01,13.51778458,14.81,-0.47,14.81745592,0,0,0,14.81,-0.47,14.81745592
13/03/2020 05:30,14.04,1.16,14.08783873,0,0,0,14.04,1.16,14.08783873,15.38,-0.47,15.38717973,0,0,0,15.38,-0.47,15.38717973
13/03/2020 06:00,14.69,1.46,14.76237447,0,0,0,14.69,1.46,14.76237447,16.13,0.42,16.13546715,0,0,0,16.13,0.42,16.13546715
13/03/2020 06:30,16.07888,0.27134,16.08116934,0.03888,0.01134,0.0405,16.04,0.26,16.04210709,18.26888,3.13134,18.53529786,0.03888,0.01134,0.0405,18.23,3.12,18.4950615
13/03/2020 07:00,18.5896,1.2228,18.6297737,0.2496,0.0728,0.26,18.34,1.15,18.3760197,21.0696,5.1828,21.69768329,0.2496,0.0728,0.26,20.82,5.11,21.43792201
13/03/2020 07:30,21.47072,4.09646,21.85801459,0.33072,0.09646,0.3445,21.14,4,21.51510167,23.58072,4.36646,23.98158311,0.33072,0.09646,0.3445,23.25,4.27,23.63885361
13/03/2020 08:00,22.63344,5.73392,23.34845701,1.21344,0.35392,1.264,21.42,5.38,22.08530733,24.50344,4.03392,24.83326564,1.21344,0.35392,1.264,23.29,3.68,23.57894188
13/03/2020 08:30,22.986,3.398,23.23580427,1.296,0.378,1.35,21.69,3.02,21.89923515,25.586,7.318,26.61196197,1.296,0.378,1.35,24.29,6.94,25.26198132
13/03/2020 09:00,23.16112,2.78366,23.32779978,1.28112,0.37366,1.3345,21.88,2.41,22.01232609,26.17112,8.26366,27.44477361,1.28112,0.37366,1.3345,24.89,7.89,26.1106147
13/03/2020 09:30,23.03808,3.24694,23.26576346,3.17808,0.92694,3.3105,19.86,2.32,19.99504939,26.04808,8.61694,27.43636504,3.17808,0.92694,3.3105,22.87,7.69,24.12826144
13/03/2020 10:00,23.2224,4.4482,23.64458384,6.5424,1.9082,6.815,16.68,2.54,16.87228497,26.3224,9.9382,28.1360367,6.5424,1.9082,6.815,19.78,8.03,21.34781722
13/03/2020 10:30,23.75408,4.48244,24.17330315,6.45408,1.88244,6.723,17.3,2.6,17.49428478,26.99408,10.33244,28.90397328,6.45408,1.88244,6.723,20.54,8.45,22.21022512
13/03/2020 11:00,23.8668,5.6374,24.5235483,8.1168,2.3674,8.455,15.75,3.27,16.08587579,27.1468,11.2674,29.39222777,8.1168,2.3674,8.455,19.03,8.9,21.0083531
13/03/2020 11:30,23.49456,5.18508,24.05991281,6.87456,2.00508,7.161,16.62,3.18,16.9214893,26.59456,10.36508,28.54304653,6.87456,2.00508,7.161,19.72,8.36,21.41887018
13/03/2020 12:00,24.01256,6.12658,24.78180825,7.46256,2.17658,7.7735,16.55,3.95,17.01484646,26.95256,9.22658,28.4880724,7.46256,2.17658,7.7735,19.49,7.05,20.72589202
13/03/2020 12:30,23.68552,8.16036,25.05185289,7.95552,2.32036,8.287,15.73,5.84,16.77910903,25.99552,6.41036,26.77423716,7.95552,2.32036,8.287,18.04,4.09,18.4978296
13/03/2020 13:00,23.9964,8.5102,25.46076819,9.5664,2.7902,9.965,14.43,5.72,15.5223484,26.4164,7.1202,27.35915636,9.5664,2.7902,9.965,16.85,4.33,17.39745384
13/03/2020 13:30,23.21544,4.49992,23.64753548,5.24544,1.52992,5.464,17.97,2.97,18.2137805,26.03544,7.43992,27.07760229,5.24544,1.52992,5.464,20.79,5.91,21.61370399
13/03/2020 14:00,23.54696,3.77578,23.84776383,5.91696,1.72578,6.1635,17.63,2.05,17.74878587,26.22696,8.43578,27.55024165,5.91696,1.72578,6.1635,20.31,6.71,21.38972183
13/03/2020 14:30,22.55032,3.33426,22.79548687,5.50032,1.60426,5.7295,17.05,1.73,17.13754358,25.65032,8.64426,27.06773258,5.50032,1.60426,5.7295,20.15,7.04,21.34441613
13/03/2020 15:00,22.73864,2.52752,22.87868236,3.96864,1.15752,4.134,18.77,1.37,18.81993092,25.94864,8.19752,27.21270387,3.96864,1.15752,4.134,21.98,7.04,23.07990468
13/03/2020 15:30,22.47768,2.21224,22.58628132,2.88768,0.84224,3.008,19.59,1.37,19.63784611,25.63768,7.64224,26.75246658,2.88768,0.84224,3.008,22.75,6.8,23.74452568
13/03/2020 16:00,22.2624,1.8332,22.33775002,2.3424,0.6832,2.44,19.92,1.15,19.95316767,25.4124,7.3632,26.45764139,2.3424,0.6832,2.44,23.07,6.68,24.0176456
13/03/2020 16:30,22.2088,1.2359,22.24316179,1.2888,0.3759,1.3425,20.92,0.86,20.9376694,25.2988,6.6959,26.16991323,1.2888,0.3759,1.3425,24.01,6.32,24.82785734
13/03/2020 17:00,22.42008,2.34794,22.5426886,1.09008,0.31794,1.1355,21.33,2.03,21.42638094,25.15008,4.97794,25.63798765,1.09008,0.31794,1.1355,24.06,4.66,24.50712549
13/03/2020 17:30,23.3404,3.8747,23.65983035,0.2904,0.0847,0.3025,23.05,3.79,23.3595077,25.6404,2.9147,25.80553406,0.2904,0.0847,0.3025,25.35,2.83,25.50747734
13/03/2020 18:00,23.84536,4.20448,24.21319569,0.01536,0.00448,0.016,23.83,4.2,24.19729117,25.92536,2.68448,26.06397368,0.01536,0.00448,0.016,25.91,2.68,26.04823411
13/03/2020 18:30,23.55,3.66,23.83271071,0,0,0,23.55,3.66,23.83271071,25.82,2.89,25.98123361,0,0,0,25.82,2.89,25.98123361
13/03/2020 19:00,23.39,3.53,23.65487265,0,0,0,23.39,3.53,23.65487265,25.71,2.89,25.87191914,0,0,0,25.71,2.89,25.87191914
13/03/2020 19:30,23.22,3.87,23.54029099,0,0,0,23.22,3.87,23.54029099,25.35,2.74,25.49764891,0,0,0,25.35,2.74,25.49764891
13/03/2020 20:00,22.41,3.83,22.73492907,0,0,0,22.41,3.83,22.73492907,24.36,2.39,24.47696264,0,0,0,24.36,2.39,24.47696264
13/03/2020 20:30,21.7,3.53,21.98524278,0,0,0,21.7,3.53,21.98524278,23.54,2.23,23.64539067,0,0,0,23.54,2.23,23.64539067
13/03/2020 21:00,20.22,1.76,20.29645289,0,0,0,20.22,1.76,20.29645289,22.63,3.86,22.95683994,0,0,0,22.63,3.86,22.95683994
13/03/2020 21:30,19.29,1.31,19.33443043,0,0,0,19.29,1.31,19.33443043,21.32,2.2,21.43320788,0,0,0,21.32,2.2,21.43320788
13/03/2020 22:00,18.09,1.71,18.17064116,0,0,0,18.09,1.71,18.17064116,19.8,0.64,19.81034073,0,0,0,19.8,0.64,19.81034073
13/03/2020 22:30,17.05,1.52,17.11761958,0,0,0,17.05,1.52,17.11761958,18.63,0.51,18.63697937,0,0,0,18.63,0.51,18.63697937
13/03/2020 23:00,15.61,-0.62,15.62230777,0,0,0,15.61,-0.62,15.62230777,17.58,2.95,17.82579311,0,0,0,17.58,2.95,17.82579311
13/03/2020 23:30,14.91,0.99,14.94283106,0,0,0,14.91,0.99,14.94283106,16.4,-0.43,16.40563623,0,0,0,16.4,-0.43,16.40563623
14/03/2020 00:00,14.36,1.18,14.40840033,0,0,0,14.36,1.18,14.40840033,15.69,-0.65,15.70345822,0,0,0,15.69,-0.65,15.70345822
14/03/2020 00:30,13.9,0.77,13.921311,0,0,0,13.9,0.77,13.921311,15.27,-0.8,15.29094176,0,0,0,15.27,-0.8,15.29094176
14/03/2020 01:00,13.9,0.55,13.91087704,0,0,0,13.9,0.55,13.91087704,15.33,-0.77,15.34932572,0,0,0,15.33,-0.77,15.34932572
14/03/2020 01:30,13.98,0.47,13.98789834,0,0,0,13.98,0.47,13.98789834,15.33,-0.92,15.35758119,0,0,0,15.33,-0.92,15.35758119
14/03/2020 02:00,13.55,0.41,13.55620153,0,0,0,13.55,0.41,13.55620153,15.01,-0.83,15.03293052,0,0,0,15.01,-0.83,15.03293052
14/03/2020 02:30,13.39,0.41,13.3962756,0,0,0,13.39,0.41,13.3962756,14.83,-0.91,14.85789352,0,0,0,14.83,-0.91,14.85789352
14/03/2020 03:00,13.05,0.51,13.05996172,0,0,0,13.05,0.51,13.05996172,14.35,-1.23,14.40261782,0,0,0,14.35,-1.23,14.40261782
14/03/2020 03:30,12.54,0.41,12.54670076,0,0,0,12.54,0.41,12.54670076,13.86,-1.2,13.91185106,0,0,0,13.86,-1.2,13.91185106
14/03/2020 04:00,12.27,0.33,12.27443685,0,0,0,12.27,0.33,12.27443685,13.61,-1.16,13.65934479,0,0,0,13.61,-1.16,13.65934479
14/03/2020 04:30,12.4,0.46,12.40852932,0,0,0,12.4,0.46,12.40852932,13.66,-1.23,13.71526522,0,0,0,13.66,-1.23,13.71526522
14/03/2020 05:00,12.28,0.35,12.28498677,0,0,0,12.28,0.35,12.28498677,13.56,-1.15,13.60867738,0,0,0,13.56,-1.15,13.60867738
14/03/2020 05:30,12.8,0.53,12.81096796,0,0,0,12.8,0.53,12.81096796,14.05,-0.95,14.08208081,0,0,0,14.05,-0.95,14.08208081
14/03/2020 06:00,13.22,0.65,13.23596993,0,0,0,13.22,0.65,13.23596993,14.53,-0.75,14.54934363,0,0,0,14.53,-0.75,14.54934363
14/03/2020 06:30,13.57,0.6,13.58325808,0,0,0,13.57,0.6,13.58325808,14.97,-0.65,14.98410491,0,0,0,14.97,-0.65,14.98410491
14/03/2020 07:00,14.62056,1.07558,14.66006982,0.19056,0.05558,0.1985,14.43,1.02,14.46600498,16.07056,0.21558,16.07200589,0.19056,0.05558,0.1985,15.88,0.16,15.88080602
14/03/2020 07:30,16.56728,0.28254,16.56968906,0.31728,0.09254,0.3305,16.25,0.19,16.25111073,18.42728,2.80254,18.63917591,0.31728,0.09254,0.3305,18.11,2.71,18.31164111
14/03/2020 08:00,17.26424,-0.55168,17.27305224,0.47424,0.13832,0.494,16.79,-0.69,16.8041721,19.45424,4.16832,19.89578713,0.47424,0.13832,0.494,18.98,4.03,19.40312604
14/03/2020 08:30,18.00488,-0.15316,18.00553142,0.91488,0.26684,0.953,17.09,-0.42,17.09516013,20.17488,4.24684,20.61701804,0.91488,0.26684,0.953,19.26,3.98,19.66692655
14/03/2020 09:00,19.4372,4.2646,19.8995366,1.8672,0.5446,1.945,17.57,3.72,17.95949053,20.7372,1.7846,20.81384782,1.8672,0.5446,1.945,18.87,1.24,18.91069803
14/03/2020 09:30,19.7616,3.8763,20.13818602,3.1416,0.9163,3.2725,16.62,2.96,16.88152837,21.3816,2.6563,21.54596826,3.1416,0.9163,3.2725,18.24,1.74,18.32280546
14/03/2020 10:00,20.21904,3.53722,20.5261176,2.45904,0.71722,2.5615,17.76,2.82,17.98249148,22.10904,3.51722,22.38706069,2.45904,0.71722,2.5615,19.65,2.8,19.84848861
14/03/2020 10:30,20.2168,2.2524,20.34188556,5.3568,1.5624,5.58,14.86,0.69,14.87601089,22.6568,6.8224,23.66169326,5.3568,1.5624,5.58,17.3,5.26,18.08196892
14/03/2020 11:00,20.19936,1.64898,20.26655569,4.17936,1.21898,4.3535,16.02,0.43,16.02576987,22.69936,6.42898,23.59221754,4.17936,1.21898,4.3535,18.52,5.21,19.23887991
14/03/2020 11:30,20.256,2.283,20.38424943,5.976,1.743,6.225,14.28,0.54,14.29020644,22.776,7.133,23.86683609,5.976,1.743,6.225,16.8,5.39,17.64347188
14/03/2020 12:00,19.69144,0.88542,19.71133628,4.20144,1.22542,4.3765,15.49,-0.34,15.49373099,22.25144,6.14542,23.0844703,4.20144,1.22542,4.3765,18.05,4.92,18.70852479
14/03/2020 12:30,18.92112,0.04116,18.92116477,3.26112,0.95116,3.397,15.66,-0.91,15.68641769,21.50112,5.48116,22.18876464,3.26112,0.95116,3.397,18.24,4.53,18.79410812
14/03/2020 13:00,18.96592,1.12256,18.99911215,5.90592,1.72256,6.152,13.06,-0.6,13.07377528,21.51592,6.22256,22.39765761,5.90592,1.72256,6.152,15.61,4.5,16.24567943
14/03/2020 13:30,18.64312,0.03966,18.64316218,3.39312,0.98966,3.5345,15.25,-0.95,15.27956151,21.14312,5.09966,21.74943805,3.39312,0.98966,3.5345,17.75,4.11,18.21962129
14/03/2020 14:00,18.49808,-0.39556,18.50230881,2.99808,0.87444,3.123,15.5,-1.27,15.551942,21.12808,4.98444,21.70807238,2.99808,0.87444,3.123,18.13,4.11,18.59002421
14/03/2020 14:30,17.70336,1.00348,17.73177733,3.54336,1.03348,3.691,14.16,-0.03,14.16003178,19.83336,3.41348,20.12495999,3.54336,1.03348,3.691,16.29,2.38,16.46294324
14/03/2020 15:00,17.45624,2.84182,17.68604693,4.80624,1.40182,5.0065,12.65,1.44,12.73169667,19.23624,2.23182,19.36527691,4.80624,1.40182,5.0065,14.43,0.83,14.4538507
14/03/2020 15:30,17.16568,2.08124,17.29138889,3.05568,0.89124,3.183,14.11,1.19,14.16009181,18.92568,1.65124,18.99757766,3.05568,0.89124,3.183,15.87,0.76,15.88818744
14/03/2020 16:00,17.51792,1.88356,17.61889098,2.37792,0.69356,2.477,15.14,1.19,15.18669483,19.25792,1.27356,19.29998544,2.37792,0.69356,2.477,16.88,0.58,16.88996152
14/03/2020 16:30,17.51896,1.41678,17.57615501,1.42896,0.41678,1.4885,16.09,1,16.12104525,19.27896,0.99678,19.30471106,1.42896,0.41678,1.4885,17.85,0.58,17.85942048
14/03/2020 17:00,18.13384,1.25362,18.17712068,0.66384,0.19362,0.6915,17.47,1.06,17.50212844,19.95384,0.87362,19.97295528,0.66384,0.19362,0.6915,19.29,0.68,19.30198176
14/03/2020 17:30,18.72264,1.05702,18.75245424,0.33264,0.09702,0.3465,18.39,0.96,18.41504005,20.63264,0.88702,20.65169818,0.33264,0.09702,0.3465,20.3,0.79,20.31536611
14/03/2020 18:00,19.32816,1.13988,19.36174309,0.30816,0.08988,0.321,19.02,1.05,19.0489606,21.21816,0.83988,21.23477601,0.30816,0.08988,0.321,20.91,0.75,20.92344618
14/03/2020 18:30,19.77328,0.49554,19.77948841,0.05328,0.01554,0.0555,19.72,0.48,19.72584092,21.91328,2.21554,22.02499621,0.05328,0.01554,0.0555,21.86,2.2,21.97042558
14/03/2020 19:00,19.97,-0.65,19.98057557,0,0,0,19.97,-0.65,19.98057557,22.48,3.23,22.71086304,0,0,0,22.48,3.23,22.71086304
14/03/2020 19:30,19.66,1.46,19.71413706,0,0,0,19.66,1.46,19.71413706,21.53,0.79,21.54448885,0,0,0,21.53,0.79,21.54448885
14/03/2020 20:00,18.88,1.46,18.93636713,0,0,0,18.88,1.46,18.93636713,20.63,0.57,20.63787295,0,0,0,20.63,0.57,20.63787295
14/03/2020 20:30,18.29,1.32,18.33757072,0,0,0,18.29,1.32,18.33757072,19.91,0.3,19.91226004,0,0,0,19.91,0.3,19.91226004
14/03/2020 21:00,17.75,1.14,17.78657078,0,0,0,17.75,1.14,17.78657078,19.32,-0.21,19.32114127,0,0,0,19.32,-0.21,19.32114127
14/03/2020 21:30,16.87,1.39,16.92716751,0,0,0,16.87,1.39,16.92716751,18.19,-0.81,18.2080257,0,0,0,18.19,-0.81,18.2080257
14/03/2020 22:00,16.08,1.05,16.11424525,0,0,0,16.08,1.05,16.11424525,17.42,-0.9,17.44323365,0,0,0,17.42,-0.9,17.44323365
14/03/2020 22:30,15.15,1.05,15.18634255,0,0,0,15.15,1.05,15.18634255,16.3,-1.43,16.36260676,0,0,0,16.3,-1.43,16.36260676
14/03/2020 23:00,14.17,0.08,14.17022583,0,0,0,14.17,0.08,14.17022583,15.53,-0.68,15.54488019,0,0,0,15.53,-0.68,15.54488019
14/03/2020 23:30,13.03,-2.33,13.23668387,0,0,0,13.03,-2.33,13.23668387,14.96,1.61,15.04638495,0,0,0,14.96,1.61,15.04638495
15/03/2020 00:00,12.68,-0.68,12.69822035,0,0,0,12.68,-0.68,12.69822035,14.02,-0.62,14.03370229,0,0,0,14.02,-0.62,14.03370229
15/03/2020 00:30,12.47,0.4,12.47641375,0,0,0,12.47,0.4,12.47641375,13.7,-1.43,13.77442921,0,0,0,13.7,-1.43,13.77442921
15/03/2020 01:00,12.77,0.4,12.77626315,0,0,0,12.77,0.4,12.77626315,13.97,-1.43,14.04299826,0,0,0,13.97,-1.43,14.04299826
15/03/2020 01:30,12.89,0.44,12.89750751,0,0,0,12.89,0.44,12.89750751,14.04,-1.54,14.12420617,0,0,0,14.04,-1.54,14.12420617
15/03/2020 02:00,12.65,0.41,12.65664252,0,0,0,12.65,0.41,12.65664252,13.86,-1.32,13.92271525,0,0,0,13.86,-1.32,13.92271525
15/03/2020 02:30,12.54,0.45,12.54807156,0,0,0,12.54,0.45,12.54807156,13.71,-1.41,13.78231475,0,0,0,13.71,-1.41,13.78231475
15/03/2020 03:00,12.14,-0.03,12.14003707,0,0,0,12.14,-0.03,12.14003707,13.36,-1.11,13.40603222,0,0,0,13.36,-1.11,13.40603222
15/03/2020 03:30,11.27,-2.59,11.56377966,0,0,0,11.27,-2.59,11.56377966,13.01,1.02,13.04992337,0,0,0,13.01,1.02,13.04992337
15/03/2020 04:00,11.18,-2.59,11.47608383,0,0,0,11.18,-2.59,11.47608383,12.89,1.11,12.93770459,0,0,0,12.89,1.11,12.93770459
15/03/2020 04:30,11.28,-2.44,11.54088385,0,0,0,11.28,-2.44,11.54088385,12.96,1.11,13.00744787,0,0,0,12.96,1.11,13.00744787
15/03/2020 05:00,10.95,-2.44,11.21856051,0,0,0,10.95,-2.44,11.21856051,12.65,1.11,12.69860622,0,0,0,12.65,1.11,12.69860622
15/03/2020 05:30,10.99,-2.44,11.25760632,0,0,0,10.99,-2.44,11.25760632,12.7,1.11,12.74841559,0,0,0,12.7,1.11,12.74841559
