Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
15/03/2020 06:00,11.37,-2.32,11.60427938,0,0,0,11.37,-2.32,11.60427938,13.09,1.11,13.13697834,0,0,0,13.09,1.11,13.13697834
15/03/2020 06:30,11.84,-2.26,12.0537629,0,0,0,11.84,-2.26,12.0537629,13.63,1.31,13.69280833,0,0,0,13.63,1.31,13.69280833
15/03/2020 07:00,12.34056,-1.87692,12.48247771,0.25056,0.07308,0.261,12.09,-1.95,12.24624841,14.02056,1.20308,14.07208244,0.25056,0.07308,0.261,13.77,1.13,13.81628749
15/03/2020 07:30,13.38824,-0.23968,13.39038524,0.37824,0.11032,0.394,13.01,-0.35,13.01470707,14.79824,-0.02968,14.79826976,0.37824,0.11032,0.394,14.42,-0.14,14.4206796
15/03/2020 08:00,14.03416,0.56788,14.04564468,0.40416,0.11788,0.421,13.63,0.45,13.63742644,15.40416,-0.52212,15.41300602,0.40416,0.11788,0.421,15,-0.64,15.01364713
15/03/2020 08:30,15.06944,0.71442,15.0863653,0.52944,0.15442,0.5515,14.54,0.56,14.55078005,16.44944,-0.31558,16.4524669,0.52944,0.15442,0.5515,15.92,-0.47,15.9269363
15/03/2020 09:00,16.17504,0.54522,16.18422639,0.63504,0.18522,0.6615,15.54,0.36,15.54416932,17.68504,1.24522,17.72882434,0.63504,0.18522,0.6615,17.05,1.06,17.08291837
15/03/2020 09:30,16.85736,1.79048,16.95217994,1.40736,0.41048,1.466,15.45,1.38,15.51150863,18.30736,0.09048,18.30758359,1.40736,0.41048,1.466,16.9,-0.32,16.90302931
15/03/2020 10:00,17.44632,2.08226,17.57014195,1.27632,0.37226,1.3295,16.17,1.71,16.26016605,18.87632,0.78226,18.892522,1.27632,0.37226,1.3295,17.6,0.41,17.60477492
15/03/2020 10:30,17.87264,2.50202,18.0469212,1.65264,0.48202,1.7215,16.22,2.02,16.34529902,19.25264,0.09202,19.25285991,1.65264,0.48202,1.7215,17.6,-0.39,17.60432049
15/03/2020 11:00,18.26224,2.28232,18.40430369,1.96224,0.57232,2.044,16.3,1.71,16.38945088,19.88224,1.20232,19.91856021,1.96224,0.57232,2.044,17.92,0.63,17.9310708
15/03/2020 11:30,18.71936,2.47148,18.88180744,1.47936,0.43148,1.541,17.24,2.04,17.3602765,20.24936,1.00148,20.27411016,1.47936,0.43148,1.541,18.77,0.57,18.77865277
15/03/2020 12:00,18.42416,3.27538,18.71303786,3.82416,1.11538,3.9835,14.6,2.16,14.75891595,20.03416,1.68538,20.10492658,3.82416,1.11538,3.9835,16.21,0.57,16.2200185
15/03/2020 12:30,18.84272,3.32746,19.13426474,3.28272,0.95746,3.4195,15.56,2.37,15.73945679,20.42272,1.47746,20.4760929,3.28272,0.95746,3.4195,17.14,0.52,17.14788617
15/03/2020 13:00,19.046,2.6905,19.23509569,1.476,0.4305,1.5375,17.57,2.26,17.71475374,20.636,1.0005,20.6602395,1.476,0.4305,1.5375,19.16,0.57,19.16847673
15/03/2020 13:30,19.56192,2.70556,19.7481333,1.80192,0.52556,1.877,17.76,2.18,17.89329483,21.22192,1.32556,21.26327815,1.80192,0.52556,1.877,19.42,0.8,19.43647087
15/03/2020 14:00,19.8984,2.4937,20.05404853,2.1384,0.6237,2.2275,17.76,1.87,17.8581774,21.6184,1.9237,21.70382087,2.1384,0.6237,2.2275,19.48,1.3,19.52332963
15/03/2020 14:30,19.2156,0.5083,19.22232172,3.2856,0.9583,3.4225,15.93,-0.45,15.93635466,21.3856,4.3483,21.82318951,3.2856,0.9583,3.4225,18.1,3.39,18.41472509
15/03/2020 15:00,19.0692,2.2331,19.19950844,2.7192,0.7931,2.8325,16.35,1.44,16.41329035,20.8192,2.2331,20.9386204,2.7192,0.7931,2.8325,18.1,1.44,18.15719141
15/03/2020 15:30,18.62472,2.59596,18.80476544,3.17472,0.92596,3.307,15.45,1.67,15.53999356,20.22472,1.75596,20.30080527,3.17472,0.92596,3.307,17.05,0.83,17.07019039
15/03/2020 16:00,18.5392,2.3506,18.6876231,2.7792,0.8106,2.895,15.76,1.54,15.83506236,20.1092,1.7106,20.18182541,2.7792,0.8106,2.895,17.33,0.9,17.35335414
15/03/2020 16:30,19.02408,-0.42256,19.02877234,1.05408,0.30744,1.098,17.97,-0.73,17.98482138,21.16408,3.50744,21.45274849,1.05408,0.30744,1.098,20.11,3.2,20.36300813
15/03/2020 17:00,19.84576,3.49168,20.15058359,1.44576,0.42168,1.506,18.4,3.07,18.65435338,21.23576,3.20168,21.47575977,1.44576,0.42168,1.506,19.79,2.78,19.98430634
15/03/2020 17:30,19.65096,2.34028,19.78982414,0.72096,0.21028,0.751,18.93,2.13,19.04945669,21.31096,1.26028,21.34819247,0.72096,0.21028,0.751,20.59,1.05,20.61675532
15/03/2020 18:00,19.46368,1.73524,19.54087759,0.46368,0.13524,0.483,19,1.6,19.06724941,21.30368,1.26524,21.34121866,0.46368,0.13524,0.483,20.84,1.13,20.87061331
15/03/2020 18:30,19.97008,1.68794,20.0412883,0.13008,0.03794,0.1355,19.84,1.65,19.90849316,21.88008,1.20794,21.91339818,0.13008,0.03794,0.1355,21.75,1.17,21.78144623
15/03/2020 19:00,19.99,-0.93,20.01162162,0,0,0,19.99,-0.93,20.01162162,22.7,3.91,23.03428097,0,0,0,22.7,3.91,23.03428097
15/03/2020 19:30,19.7,-0.98,19.72436057,0,0,0,19.7,-0.98,19.72436057,22.39,3.86,22.72029269,0,0,0,22.39,3.86,22.72029269
15/03/2020 20:00,18.99,-0.01,18.99000263,0,0,0,18.99,-0.01,18.99000263,21.32,2.41,21.45578011,0,0,0,21.32,2.41,21.45578011
15/03/2020 20:30,18.76,1.33,18.80708643,0,0,0,18.76,1.33,18.80708643,20.6,0.72,20.61257868,0,0,0,20.6,0.72,20.61257868
15/03/2020 21:00,17.77,1.04,17.8004073,0,0,0,17.77,1.04,17.8004073,19.55,0.45,19.55517834,0,0,0,19.55,0.45,19.55517834
15/03/2020 21:30,17.19,1.43,17.2493768,0,0,0,17.19,1.43,17.2493768,18.78,-0.58,18.7889542,0,0,0,18.78,-0.58,18.7889542
15/03/2020 22:00,16.48,1.4,16.53935912,0,0,0,16.48,1.4,16.53935912,17.85,-0.63,17.86111419,0,0,0,17.85,-0.63,17.86111419
15/03/2020 22:30,14.94,-1.76,15.04331081,0,0,0,14.94,-1.76,15.04331081,16.95,1.68,17.03305316,0,0,0,16.95,1.68,17.03305316
15/03/2020 23:00,14.11,0,14.11,0,0,0,14.11,0,14.11,15.57,-0.38,15.57463643,0,0,0,15.57,-0.38,15.57463643
15/03/2020 23:30,13.09,0.48,13.09879765,0,0,0,13.09,0.48,13.09879765,14.43,-1.09,14.47110915,0,0,0,14.43,-1.09,14.47110915
16/03/2020 00:00,12.39,0.41,12.39678184,0,0,0,12.39,0.41,12.39678184,13.73,-1.09,13.77319861,0,0,0,13.73,-1.09,13.77319861
16/03/2020 00:30,12.25,0.41,12.2568593,0,0,0,12.25,0.41,12.2568593,13.58,-1.2,13.63291605,0,0,0,13.58,-1.2,13.63291605
16/03/2020 01:00,12.51,0.48,12.51920525,0,0,0,12.51,0.48,12.51920525,13.84,-0.98,13.87465315,0,0,0,13.84,-0.98,13.87465315
16/03/2020 01:30,12.68,0.41,12.68662682,0,0,0,12.68,0.41,12.68662682,14.07,-0.86,14.09625837,0,0,0,14.07,-0.86,14.09625837
16/03/2020 02:00,12.55,0.53,12.56118625,0,0,0,12.55,0.53,12.56118625,13.84,-1.21,13.8927931,0,0,0,13.84,-1.21,13.8927931
16/03/2020 02:30,12.39,0.48,12.39929433,0,0,0,12.39,0.48,12.39929433,13.64,-1.38,13.70963165,0,0,0,13.64,-1.38,13.70963165
16/03/2020 03:00,12.3,0.48,12.30936229,0,0,0,12.3,0.48,12.30936229,13.55,-1.16,13.59956249,0,0,0,13.55,-1.16,13.59956249
16/03/2020 03:30,12.12,0.56,12.1329304,0,0,0,12.12,0.56,12.1329304,13.31,-1.27,13.3704525,0,0,0,13.31,-1.27,13.3704525
16/03/2020 04:00,11.84,0.47,11.84932488,0,0,0,11.84,0.47,11.84932488,13.08,-1.13,13.12872043,0,0,0,13.08,-1.13,13.12872043
16/03/2020 04:30,11.94,0.44,11.94810445,0,0,0,11.94,0.44,11.94810445,13.26,-1.04,13.30072178,0,0,0,13.26,-1.04,13.30072178
16/03/2020 05:00,11.98,0.44,11.98807741,0,0,0,11.98,0.44,11.98807741,13.29,-1.04,13.33063014,0,0,0,13.29,-1.04,13.33063014
16/03/2020 05:30,12.37,0.73,12.39152129,0,0,0,12.37,0.73,12.39152129,13.65,-1.08,13.69265862,0,0,0,13.65,-1.08,13.69265862
16/03/2020 06:00,13.52,0.94,13.55263812,0,0,0,13.52,0.94,13.55263812,15,-0.69,15.01586161,0,0,0,15,-0.69,15.01586161
16/03/2020 06:30,15.2936,-0.8727,15.31847924,0.0936,0.0273,0.0975,15.2,-0.9,15.22662142,17.6536,3.5773,18.01240318,0.0936,0.0273,0.0975,17.56,3.55,17.9152477
16/03/2020 07:00,17.812,1.266,17.85693423,0.432,0.126,0.45,17.38,1.14,17.41734767,20.192,3.996,20.58360707,0.432,0.126,0.45,19.76,3.87,20.13540414
16/03/2020 07:30,20.6008,3.0894,20.83116303,0.8208,0.2394,0.855,19.78,2.85,19.98426631,22.7808,3.7994,23.09546035,0.8208,0.2394,0.855,21.96,3.56,22.24668964
16/03/2020 08:00,22.21296,4.85378,22.73707924,1.69296,0.49378,1.7635,20.52,4.36,20.9780838,24.45296,4.25378,24.82019132,1.69296,0.49378,1.7635,22.76,3.76,23.06848933
16/03/2020 08:30,23.13288,5.80834,23.85093186,3.90288,1.13834,4.0655,19.23,4.67,19.78893125,25.49288,5.69834,26.12198326,3.90288,1.13834,4.0655,21.59,4.56,22.06630236
16/03/2020 09:00,23.67016,7.45088,24.81515842,7.82016,2.28088,8.146,15.85,5.17,16.67187452,26.14016,7.20088,27.11384587,7.82016,2.28088,8.146,18.32,4.92,18.96915391
16/03/2020 09:30,24.36712,7.67916,25.54850358,7.43712,2.16916,7.747,16.93,5.51,17.80407257,26.66712,7.14916,27.60879892,7.43712,2.16916,7.747,19.23,4.98,19.86437263
16/03/2020 10:00,23.44248,7.19114,24.52065177,7.51248,2.19114,7.8255,15.93,5,16.69625407,26.00248,7.17114,26.97321292,7.51248,2.19114,7.8255,18.49,4.98,19.14890336
16/03/2020 10:30,23.77296,6.77128,24.71849227,5.83296,1.70128,6.076,17.94,5.07,18.64265271,26.14296,6.30128,26.89164345,5.83296,1.70128,6.076,20.31,4.6,20.82441116
16/03/2020 11:00,23.85432,7.43376,24.98578337,6.90432,2.01376,7.192,16.95,5.42,17.79547414,26.23432,7.05376,27.16606479,6.90432,2.01376,7.192,19.33,5.04,19.9762484
16/03/2020 11:30,23.73272,9.29246,25.48709107,11.32272,3.30246,11.7945,12.41,5.99,13.77999274,26.11272,8.75246,27.5405102,11.32272,3.30246,11.7945,14.79,5.45,15.76218893
16/03/2020 12:00,24.11664,10.26652,26.21094729,13.49664,3.93652,14.059,10.62,6.33,12.36338546,26.58664,9.49652,28.23177852,13.49664,3.93652,14.059,13.09,5.56,14.221874
16/03/2020 12:30,23.5312,9.5966,25.41283347,12.5712,3.6666,13.095,10.96,5.93,12.4614004,25.9912,8.8766,27.46518715,12.5712,3.6666,13.095,13.42,5.21,14.3958501
16/03/2020 13:00,23.056,8.333,24.51566897,12.696,3.703,13.225,10.36,4.63,11.34753277,25.586,9.253,27.20774531,12.696,3.703,13.225,12.89,5.55,14.03405145
16/03/2020 13:30,23.27192,5.28306,23.86405212,10.50192,3.06306,10.9395,12.77,2.22,12.96153155,26.37192,10.67306,28.44982204,10.50192,3.06306,10.9395,15.87,7.61,17.60025568
16/03/2020 14:00,23.13744,6.18092,23.9487975,12.51744,3.65092,13.039,10.62,2.53,10.91720202,26.25744,11.51092,28.66974772,12.51744,3.65092,13.039,13.74,7.86,15.82931458
16/03/2020 14:30,22.72848,5.34164,23.3477391,10.90848,3.18164,11.363,11.82,2.16,12.01573968,25.82848,11.13164,28.12514512,10.90848,3.18164,11.363,14.92,7.95,16.90588359
16/03/2020 15:00,22.60136,5.13748,23.17790272,9.59136,2.79748,9.991,13.01,2.34,13.21876318,25.56136,10.37748,27.58759171,9.59136,2.79748,9.991,15.97,7.58,17.67759316
16/03/2020 15:30,22.48664,3.76152,22.79907917,7.13664,2.08152,7.434,15.35,1.68,15.44166118,25.58664,9.72152,27.37122755,7.13664,2.08152,7.434,18.45,7.64,19.96927891
16/03/2020 16:00,22.74352,3.07186,22.95003324,4.94352,1.44186,5.1495,17.8,1.63,17.87447622,25.78352,8.55186,27.1647605,4.94352,1.44186,5.1495,20.84,7.11,22.01948455
16/03/2020 16:30,22.35072,1.98646,22.43882145,3.21072,0.93646,3.3445,19.14,1.05,19.1687793,25.28072,7.83646,26.4674311,3.21072,0.93646,3.3445,22.07,6.9,23.12347076
16/03/2020 17:00,22.41584,1.26712,22.45162524,1.63584,0.47712,1.704,20.78,0.79,20.79501142,24.87584,6.82712,25.79567761,1.63584,0.47712,1.704,23.24,6.35,24.09190943
16/03/2020 17:30,23.05552,0.87036,23.07194246,0.51552,0.15036,0.537,22.54,0.72,22.55149662,25.44552,6.50036,26.26269537,0.51552,0.15036,0.537,24.93,6.35,25.7260063
16/03/2020 18:00,23.0792,0.7306,23.09076112,0.3792,0.1106,0.395,22.7,0.62,22.70846538,25.6092,6.7806,26.49165267,0.3792,0.1106,0.395,25.23,6.67,26.09677758
16/03/2020 18:30,23.64408,3.16744,23.85529701,0.09408,0.02744,0.098,23.55,3.14,23.75841114,25.35408,4.09744,25.68303695,0.09408,0.02744,0.098,25.26,4.07,25.58578707
16/03/2020 19:00,24.01,1.8,24.07737735,0,0,0,24.01,1.8,24.07737735,26.12,5.98,26.79579818,0,0,0,26.12,5.98,26.79579818
16/03/2020 19:30,23.67,1.22,23.70141979,0,0,0,23.67,1.22,23.70141979,25.79,6.34,26.55785571,0,0,0,25.79,6.34,26.55785571
16/03/2020 20:00,22.8,0.71,22.81105215,0,0,0,22.8,0.71,22.81105215,25.11,6.31,25.89069717,0,0,0,25.11,6.31,25.89069717
16/03/2020 20:30,22.29,0.99,22.31197436,0,0,0,22.29,0.99,22.31197436,24.37,5.59,25.00289983,0,0,0,24.37,5.59,25.00289983
16/03/2020 21:00,21.2,0.75,21.21326236,0,0,0,21.2,0.75,21.21326236,22.98,4.35,23.38809312,0,0,0,22.98,4.35,23.38809312
16/03/2020 21:30,20.61,0.51,20.61630908,0,0,0,20.61,0.51,20.61630908,22.43,4.51,22.87892043,0,0,0,22.43,4.51,22.87892043
16/03/2020 22:00,19.6,2.83,19.80325478,0,0,0,19.6,2.83,19.80325478,20.92,2.58,21.07849141,0,0,0,20.92,2.58,21.07849141
16/03/2020 22:30,18.07,2.5,18.24211885,0,0,0,18.07,2.5,18.24211885,18.84,0.5,18.84663365,0,0,0,18.84,0.5,18.84663365
16/03/2020 23:00,16.5,2.05,16.6268608,0,0,0,16.5,2.05,16.6268608,17.29,-0.47,17.29638691,0,0,0,17.29,-0.47,17.29638691
16/03/2020 23:30,14.27,-1.4,14.33851108,0,0,0,14.27,-1.4,14.33851108,15.82,2.1,15.95877188,0,0,0,15.82,2.1,15.95877188
17/03/2020 00:00,13.83,-1.53,13.91437386,0,0,0,13.83,-1.53,13.91437386,15.4,2.24,15.56205642,0,0,0,15.4,2.24,15.56205642
17/03/2020 00:30,13.92,-1.62,14.01395019,0,0,0,13.92,-1.62,14.01395019,15.54,2.28,15.70636814,0,0,0,15.54,2.28,15.70636814
17/03/2020 01:00,13.97,-1.7,14.07305582,0,0,0,13.97,-1.7,14.07305582,15.54,2.02,15.67073706,0,0,0,15.54,2.02,15.67073706
17/03/2020 01:30,14,-1.7,14.10283659,0,0,0,14,-1.7,14.10283659,15.51,2.02,15.64098782,0,0,0,15.51,2.02,15.64098782
17/03/2020 02:00,14,-1.46,14.07592271,0,0,0,14,-1.46,14.07592271,15.43,1.92,15.54899675,0,0,0,15.43,1.92,15.54899675
17/03/2020 02:30,13.93,-0.11,13.93043431,0,0,0,13.93,-0.11,13.93043431,15,0.29,15.00280307,0,0,0,15,0.29,15.00280307
17/03/2020 03:00,13.67,0.88,13.69829551,0,0,0,13.67,0.88,13.69829551,14.47,-0.77,14.49047273,0,0,0,14.47,-0.77,14.49047273
17/03/2020 03:30,13.49,0.93,13.52201908,0,0,0,13.49,0.93,13.52201908,14.27,-0.73,14.28865984,0,0,0,14.27,-0.73,14.28865984
17/03/2020 04:00,13.08,0.65,13.09614065,0,0,0,13.08,0.65,13.09614065,13.97,-0.73,13.98906001,0,0,0,13.97,-0.73,13.98906001
17/03/2020 04:30,13.08,0.58,13.09285301,0,0,0,13.08,0.58,13.09285301,14.03,-0.62,14.04369253,0,0,0,14.03,-0.62,14.04369253
17/03/2020 05:00,13.37,0.91,13.4009328,0,0,0,13.37,0.91,13.4009328,14.15,-0.77,14.17093504,0,0,0,14.15,-0.77,14.17093504
17/03/2020 05:30,14.08,1.03,14.11762374,0,0,0,14.08,1.03,14.11762374,14.92,-0.59,14.93166099,0,0,0,14.92,-0.59,14.93166099
17/03/2020 06:00,14.49,0.84,14.5143274,0,0,0,14.49,0.84,14.5143274,15.49,0.41,15.49542513,0,0,0,15.49,0.41,15.49542513
17/03/2020 06:30,15.84728,-0.41746,15.85277756,0.07728,0.02254,0.0805,15.77,-0.44,15.77613704,17.30728,2.67254,17.51240735,0.07728,0.02254,0.0805,17.23,2.65,17.43259591
17/03/2020 07:00,18.43752,2.46386,18.60141795,0.52752,0.15386,0.5495,17.91,2.31,18.05835541,19.65752,2.93386,19.87525162,0.52752,0.15386,0.5495,19.13,2.78,19.33094152
17/03/2020 07:30,20.90984,3.86412,21.26388563,0.93984,0.27412,0.979,19.97,3.59,20.29012075,22.01984,2.76412,22.19264998,0.93984,0.27412,0.979,21.08,2.49,21.22655177
17/03/2020 08:00,21.95752,3.99386,22.31778668,1.48752,0.43386,1.5495,20.47,3.56,20.7772592,23.46752,4.51386,23.89768665,1.48752,0.43386,1.5495,21.98,4.08,22.35546466
17/03/2020 08:30,22.53584,4.70462,23.02167531,1.93584,0.56462,2.0165,20.6,4.14,21.01189187,24.03584,4.69462,24.49001963,1.93584,0.56462,2.0165,22.1,4.13,22.48259104
17/03/2020 09:00,22.6544,2.4217,22.78346923,2.9544,0.8617,3.0775,19.7,1.56,19.76166997,24.9544,7.9117,26.17856139,2.9544,0.8617,3.0775,22,7.05,23.10200208
17/03/2020 09:30,22.7884,2.7437,22.95297506,4.0584,1.1837,4.2275,18.73,1.56,18.79485302,25.1184,8.2337,26.4334605,4.0584,1.1837,4.2275,21.06,7.05,22.20869424
17/03/2020 10:00,22.24504,2.23522,22.35705734,3.51504,1.02522,3.6615,18.73,1.21,18.76904366,24.62504,7.77522,25.82337393,3.51504,1.02522,3.6615,21.11,6.75,22.16291046
17/03/2020 10:30,22.72312,3.19716,22.94693911,4.65312,1.35716,4.847,18.07,1.84,18.16343855,25.22312,8.46716,26.60636354,4.65312,1.35716,4.847,20.57,7.11,21.76412185
17/03/2020 11:00,22.7536,4.4723,23.18895815,7.6536,2.2323,7.9725,15.1,2.24,15.26524156,25.0136,9.5123,26.76124131,7.6536,2.2323,7.9725,17.36,7.28,18.82466467
17/03/2020 11:30,22.56576,4.08668,22.93282533,7.32576,2.13668,7.631,15.24,1.95,15.36424746,25.37576,9.34668,27.04236718,7.32576,2.13668,7.631,18.05,7.21,19.43673326
17/03/2020 12:00,23.07456,3.83758,23.39150144,5.61456,1.63758,5.8485,17.46,2.2,17.59805671,25.48456,8.89758,26.99314224,5.61456,1.63758,5.8485,19.87,7.26,21.15477487
17/03/2020 12:30,23.1368,2.8274,23.308919,3.3168,0.9674,3.455,19.82,1.86,19.90708417,25.5268,7.8774,26.71462051,3.3168,0.9674,3.455,22.21,6.91,23.26009888
17/03/2020 13:00,23.01368,3.50274,23.27871677,4.60368,1.34274,4.7955,18.41,2.16,18.53628064,25.22368,8.12274,26.4993007,4.60368,1.34274,4.7955,20.62,6.78,21.70605445
17/03/2020 13:30,22.89624,3.56182,23.17162851,5.28624,1.54182,5.5065,17.61,2.02,17.72547602,25.13624,8.36182,26.49057559,5.28624,1.54182,5.5065,19.85,6.82,20.98892327
17/03/2020 14:00,22.712,4.5285,23.15906424,7.812,2.2785,8.1375,14.9,2.25,15.06892498,24.912,9.2985,26.59078499,7.812,2.2785,8.1375,17.1,7.02,18.48486949
17/03/2020 14:30,22.47024,4.42882,22.9025355,6.27024,1.82882,6.5315,16.2,2.6,16.40731544,24.50024,7.97882,25.7667097,6.27024,1.82882,6.5315,18.23,6.15,19.23942307
17/03/2020 15:00,21.99512,6.85066,23.03729251,6.82512,1.99066,7.1095,15.17,4.86,15.92948524,23.52512,6.01066,24.28084234,6.82512,1.99066,7.1095,16.7,4.02,17.17703118
17/03/2020 15:30,22.12104,5.16822,22.71675392,3.25104,0.94822,3.3865,18.87,4.22,19.33611388,23.70104,4.86822,24.19584392,3.25104,0.94822,3.3865,20.45,3.92,20.82231735
17/03/2020 16:00,22.62512,4.55316,23.07872009,1.24512,0.36316,1.297,21.38,4.19,21.78670466,24.09512,4.19316,24.45725656,1.24512,0.36316,1.297,22.85,3.83,23.16875914
17/03/2020 16:30,22.80184,4.46512,23.23491347,0.53184,0.15512,0.554,22.27,4.31,22.68323169,24.27184,3.57512,24.53372577,0.53184,0.15512,0.554,23.74,3.42,23.98507869
17/03/2020 17:00,23.0388,4.1859,23.41597882,0.5688,0.1659,0.5925,22.47,4.02,22.82676718,24.5488,3.5559,24.80499962,0.5688,0.1659,0.5925,23.98,3.39,24.21843306
17/03/2020 17:30,23.68192,3.91056,24.00262099,0.48192,0.14056,0.502,23.2,3.77,23.50431662,25.10192,3.65056,25.36598068,0.48192,0.14056,0.502,24.62,3.51,24.8689465
17/03/2020 18:00,23.67656,3.71358,23.96602115,0.28656,0.08358,0.2985,23.39,3.63,23.67000211,25.04656,3.40358,25.27675859,0.28656,0.08358,0.2985,24.76,3.32,24.98159322
17/03/2020 18:30,23.50592,3.55506,23.77323551,0.08592,0.02506,0.0895,23.42,3.53,23.68453715,24.84592,3.40506,25.0781613,0.08592,0.02506,0.0895,24.76,3.38,24.98963785
17/03/2020 19:00,23.55,0.85,23.56533471,0,0,0,23.55,0.85,23.56533471,25.83,6.65,26.67229649,0,0,0,25.83,6.65,26.67229649
17/03/2020 19:30,23.28,0.85,23.29551244,0,0,0,23.28,0.85,23.29551244,25.52,6.65,26.37219938,0,0,0,25.52,6.65,26.37219938
17/03/2020 20:00,22.78,3.09,22.98861675,0,0,0,22.78,3.09,22.98861675,24.07,3.5,24.32313508,0,0,0,24.07,3.5,24.32313508
17/03/2020 20:30,21.96,3.53,22.24190864,0,0,0,21.96,3.53,22.24190864,22.85,2.09,22.94538298,0,0,0,22.85,2.09,22.94538298
17/03/2020 21:00,20.92,2.79,21.10522447,0,0,0,20.92,2.79,21.10522447,22.06,2.36,22.18587839,0,0,0,22.06,2.36,22.18587839
17/03/2020 21:30,19.48,1.4,19.53024321,0,0,0,19.48,1.4,19.53024321,20.83,2.86,21.02542508,0,0,0,20.83,2.86,21.02542508
17/03/2020 22:00,17.91,-1.07,17.94193412,0,0,0,17.91,-1.07,17.94193412,19.84,4.35,20.31128012,0,0,0,19.84,4.35,20.31128012
17/03/2020 22:30,16.46,0.39,16.46461964,0,0,0,16.46,0.39,16.46461964,17.73,1.98,17.84021581,0,0,0,17.73,1.98,17.84021581
17/03/2020 23:00,15.17,-1.36,15.23084042,0,0,0,15.17,-1.36,15.23084042,16.75,2.53,16.9399941,0,0,0,16.75,2.53,16.9399941
17/03/2020 23:30,14.52,-1.32,14.57987654,0,0,0,14.52,-1.32,14.57987654,16.08,2.66,16.29852754,0,0,0,16.08,2.66,16.29852754
18/03/2020 00:00,13.85,-1.4,13.92057829,0,0,0,13.85,-1.4,13.92057829,15.42,2.76,15.66505665,0,0,0,15.42,2.76,15.66505665
18/03/2020 00:30,14.02,0.9,14.0488576,0,0,0,14.02,0.9,14.0488576,14.99,-0.33,14.99363198,0,0,0,14.99,-0.33,14.99363198
18/03/2020 01:00,14.29,1.1,14.33227477,0,0,0,14.29,1.1,14.33227477,15.16,-0.45,15.16667729,0,0,0,15.16,-0.45,15.16667729
18/03/2020 01:30,14.46,0.81,14.48266895,0,0,0,14.46,0.81,14.48266895,15.41,-0.5,15.41810948,0,0,0,15.41,-0.5,15.41810948
18/03/2020 02:00,14,1.02,14.03710796,0,0,0,14,1.02,14.03710796,14.83,-0.57,14.8409501,0,0,0,14.83,-0.57,14.8409501
18/03/2020 02:30,13.65,0.97,13.6844218,0,0,0,13.65,0.97,13.6844218,14.46,-0.47,14.4676363,0,0,0,14.46,-0.47,14.4676363
18/03/2020 03:00,13.25,0.75,13.27120944,0,0,0,13.25,0.75,13.27120944,14.12,-0.57,14.13150027,0,0,0,14.12,-0.57,14.13150027
18/03/2020 03:30,13.05,-1.06,13.09297903,0,0,0,13.05,-1.06,13.09297903,14.24,1.19,14.2896361,0,0,0,14.24,1.19,14.2896361
18/03/2020 04:00,12.76,-1.68,12.87012043,0,0,0,12.76,-1.68,12.87012043,14.13,1.86,14.25189461,0,0,0,14.13,1.86,14.25189461
18/03/2020 04:30,12.72,-1.48,12.80581118,0,0,0,12.72,-1.48,12.80581118,14.05,1.86,14.17258269,0,0,0,14.05,1.86,14.17258269
18/03/2020 05:00,12.09,-1.72,12.21173616,0,0,0,12.09,-1.72,12.21173616,13.49,1.94,13.62878204,0,0,0,13.49,1.94,13.62878204
18/03/2020 05:30,12.55,-1.53,12.64291897,0,0,0,12.55,-1.53,12.64291897,14.02,2.19,14.19001409,0,0,0,14.02,2.19,14.19001409
18/03/2020 06:00,13.22,-1.19,13.27345095,0,0,0,13.22,-1.19,13.27345095,14.81,2.02,14.94712347,0,0,0,14.81,2.02,14.94712347
18/03/2020 06:30,15.11,1.32,15.16754759,0,0,0,15.11,1.32,15.16754759,16.3,0.96,16.32824547,0,0,0,16.3,0.96,16.32824547
18/03/2020 07:00,17.45832,1.23826,17.50217772,0.26832,0.07826,0.2795,17.19,1.16,17.22909458,19.03832,3.90826,19.43533186,0.26832,0.07826,0.2795,18.77,3.83,19.15676904
18/03/2020 07:30,20.55104,2.69072,20.72643769,0.31104,0.09072,0.324,20.24,2.6,20.40631275,21.87104,4.02072,22.23754888,0.31104,0.09072,0.324,21.56,3.93,21.91525724
18/03/2020 08:00,21.00736,1.06298,21.03423639,0.38736,0.11298,0.4035,20.62,0.95,20.64187249,23.10736,6.52298,24.01040096,0.38736,0.11298,0.4035,22.72,6.41,23.60691636
18/03/2020 08:30,22.15384,1.67112,22.21677899,0.48384,0.14112,0.504,21.67,1.53,21.72394531,24.28384,6.83112,25.22635696,0.48384,0.14112,0.504,23.8,6.69,24.72238055
18/03/2020 09:00,22.45392,2.04906,22.5472209,1.09392,0.31906,1.1395,21.36,1.73,21.429944,24.67392,7.39906,25.75943355,1.09392,0.31906,1.1395,23.58,7.08,24.61996751
18/03/2020 09:30,22.97336,2.26098,23.08435185,1.44336,0.42098,1.5035,21.53,1.84,21.60848213,25.37336,7.50098,26.45887561,1.44336,0.42098,1.5035,23.93,7.08,24.95538619
18/03/2020 10:00,22.394,2.187,22.50053788,1.704,0.497,1.775,20.69,1.69,20.75890652,24.824,7.437,25.91408777,1.704,0.497,1.775,23.12,6.94,24.13913834
18/03/2020 10:30,22.18072,2.31896,22.30161239,2.67072,0.77896,2.782,19.51,1.54,19.57068471,24.56072,7.53896,25.69172795,2.67072,0.77896,2.782,21.89,6.76,22.91003492
18/03/2020 11:00,22.83904,3.31222,23.07796675,1.61904,0.47222,1.6865,21.22,2.84,21.40920363,24.87904,6.19222,25.63806194,1.61904,0.47222,1.6865,23.26,5.72,23.95299564
18/03/2020 11:30,23.86016,5.63088,24.51558779,1.82016,0.53088,1.896,22.04,5.1,22.62236946,25.36016,4.69088,25.7903484,1.82016,0.53088,1.896,23.54,4.16,23.90475267
18/03/2020 12:00,24.32712,5.44166,24.92830582,1.37712,0.40166,1.4345,22.95,5.04,23.49689554,26.00712,4.85166,26.45579134,1.37712,0.40166,1.4345,24.63,4.45,25.02877144
18/03/2020 12:30,24.98904,5.84472,25.66345402,2.03904,0.59472,2.124,22.95,5.25,23.5428333,26.39904,4.82472,26.83630444,2.03904,0.59472,2.124,24.36,4.23,24.72453235
18/03/2020 13:00,24.27696,5.39328,24.86882096,1.89696,0.55328,1.976,22.38,4.84,22.89737976,25.79696,4.83328,26.24583283,1.89696,0.55328,1.976,23.9,4.28,24.28020593
18/03/2020 13:30,23.75712,5.91166,24.48159461,3.05712,0.89166,3.1845,20.7,5.02,21.30000939,25.06712,4.38166,25.44718942,3.05712,0.89166,3.1845,22.01,3.49,22.284977
18/03/2020 14:00,23.6236,5.5248,24.2610365,3.0336,0.8848,3.16,20.59,4.64,21.10634265,25.0436,4.6148,25.4652367,3.0336,0.8848,3.16,22.01,3.73,22.32382136
18/03/2020 14:30,22.80088,5.03734,23.35069427,1.91088,0.55734,1.9905,20.89,4.48,21.36498303,24.18088,3.88734,24.49135296,1.91088,0.55734,1.9905,22.27,3.33,22.51758868
18/03/2020 15:00,23.468,4.759,23.94566986,1.368,0.399,1.425,22.1,4.36,22.52597612,24.478,4.349,24.86134117,1.368,0.399,1.425,23.11,3.95,23.44514022
18/03/2020 15:30,22.90808,1.94194,22.99024272,1.37808,0.40194,1.4355,21.53,1.54,21.58500637,24.64808,6.88194,25.59079807,1.37808,0.40194,1.4355,23.27,6.48,24.15539898
18/03/2020 16:00,23.32624,3.59182,23.60115767,0.96624,0.28182,1.0065,22.36,3.31,22.60366563,24.68624,4.80182,25.1489149,0.96624,0.28182,1.0065,23.72,4.52,24.1468176
18/03/2020 16:30,23.86016,4.35338,24.25405435,0.80016,0.23338,0.8335,23.06,4.12,23.42515742,24.90016,3.76338,25.18295052,0.80016,0.23338,0.8335,24.1,3.53,24.35715295
18/03/2020 17:00,23.98256,4.10158,24.33076535,0.62256,0.18158,0.6485,23.36,3.92,23.6866207,24.93256,3.53158,25.18143374,0.62256,0.18158,0.6485,24.31,3.35,24.53973512
18/03/2020 17:30,24.47384,4.14612,24.82255336,0.36384,0.10612,0.379,24.11,4.04,24.44613875,25.25384,3.30612,25.46933184,0.36384,0.10612,0.379,24.89,3.2,25.09486202
18/03/2020 18:00,24.46888,4.35134,24.85277144,0.27888,0.08134,0.2905,24.19,4.27,24.56397769,25.10888,2.99134,25.28643846,0.27888,0.08134,0.2905,24.83,2.91,24.99994
18/03/2020 18:30,24.17752,4.08136,24.51958345,0.10752,0.03136,0.112,24.07,4.05,24.40834693,25.02752,2.94136,25.19976897,0.10752,0.03136,0.112,24.92,2.91,25.0893304
18/03/2020 19:00,24.48,3.83,24.77779853,0,0,0,24.48,3.83,24.77779853,25.44,3.2,25.64046801,0,0,0,25.44,3.2,25.64046801
18/03/2020 19:30,24.16,3.9,24.4727522,0,0,0,24.16,3.9,24.4727522,25.08,3.25,25.28969948,0,0,0,25.08,3.25,25.28969948
18/03/2020 20:00,23.25,3.71,23.54414152,0,0,0,23.25,3.71,23.54414152,24.16,3.04,24.35050718,0,0,0,24.16,3.04,24.35050718
18/03/2020 20:30,22.35,3.24,22.5836246,0,0,0,22.35,3.24,22.5836246,23.1,2.41,23.22537621,0,0,0,23.1,2.41,23.22537621
18/03/2020 21:00,21.69,3.42,21.95797122,0,0,0,21.69,3.42,21.95797122,22.28,1.97,22.36692424,0,0,0,22.28,1.97,22.36692424
18/03/2020 21:30,20.6,2.87,20.79896392,0,0,0,20.6,2.87,20.79896392,21.31,1.74,21.38091906,0,0,0,21.31,1.74,21.38091906
18/03/2020 22:00,19.53,2.16,19.64908395,0,0,0,19.53,2.16,19.64908395,20.34,1.62,20.40441129,0,0,0,20.34,1.62,20.40441129
18/03/2020 22:30,17.44,1.86,17.53890533,0,0,0,17.44,1.86,17.53890533,18.08,0.8,18.09769046,0,0,0,18.08,0.8,18.09769046
18/03/2020 23:00,15.71,-0.38,15.71459513,0,0,0,15.71,-0.38,15.71459513,16.81,2.39,16.9790518,0,0,0,16.81,2.39,16.9790518
18/03/2020 23:30,14.67,-1.63,14.76027778,0,0,0,14.67,-1.63,14.76027778,16.03,2.68,16.25248596,0,0,0,16.03,2.68,16.25248596
19/03/2020 00:00,14.06,-1.43,14.13253339,0,0,0,14.06,-1.43,14.13253339,15.29,2.34,15.46802185,0,0,0,15.29,2.34,15.46802185
19/03/2020 00:30,13.96,-1.27,14.01764959,0,0,0,13.96,-1.27,14.01764959,15.11,2.13,15.25939055,0,0,0,15.11,2.13,15.25939055
19/03/2020 01:00,14.16,-1.62,14.25236822,0,0,0,14.16,-1.62,14.25236822,15.43,2.63,15.65253334,0,0,0,15.43,2.63,15.65253334
19/03/2020 01:30,14.23,-1.57,14.3163473,0,0,0,14.23,-1.57,14.3163473,15.43,2.51,15.63281804,0,0,0,15.43,2.51,15.63281804
19/03/2020 02:00,14.19,0.86,14.21603672,0,0,0,14.19,0.86,14.21603672,14.8,-0.17,14.80097632,0,0,0,14.8,-0.17,14.80097632
19/03/2020 02:30,13.71,1.18,13.76068676,0,0,0,13.71,1.18,13.76068676,14.24,-0.81,14.26301861,0,0,0,14.24,-0.81,14.26301861
19/03/2020 03:00,13.2,0.25,13.20236721,0,0,0,13.2,0.25,13.20236721,13.99,0.27,13.99260519,0,0,0,13.99,0.27,13.99260519
19/03/2020 03:30,12.87,-1.81,12.99665342,0,0,0,12.87,-1.81,12.99665342,13.99,1.68,14.09051099,0,0,0,13.99,1.68,14.09051099
19/03/2020 04:00,13.08,-1.92,13.22016641,0,0,0,13.08,-1.92,13.22016641,14.27,1.93,14.39992361,0,0,0,14.27,1.93,14.39992361
19/03/2020 04:30,13.21,-1.96,13.35461344,0,0,0,13.21,-1.96,13.35461344,14.46,2.09,14.61026009,0,0,0,14.46,2.09,14.61026009
19/03/2020 05:00,13.51,-1.67,13.61282484,0,0,0,13.51,-1.67,13.61282484,14.67,1.89,14.79124741,0,0,0,14.67,1.89,14.79124741
19/03/2020 05:30,14.11,-1.5,14.18950669,0,0,0,14.11,-1.5,14.18950669,15.24,2.12,15.38674754,0,0,0,15.24,2.12,15.38674754
19/03/2020 06:00,15.17,-0.15,15.17074158,0,0,0,15.17,-0.15,15.17074158,16.03,1.51,16.1009627,0,0,0,16.03,1.51,16.1009627
19/03/2020 06:30,16.63008,0.11044,16.63044671,0.07008,0.02044,0.073,16.56,0.09,16.56024456,17.84008,3.25044,18.13377552,0.07008,0.02044,0.073,17.77,3.23,18.06116829
19/03/2020 07:00,19.35712,2.99416,19.58731959,0.35712,0.10416,0.372,19,2.89,19.21853532,20.18712,2.75416,20.37413093,0.35712,0.10416,0.372,19.83,2.65,20.00628401
19/03/2020 07:30,21.0656,2.8983,21.26404586,0.6456,0.1883,0.6725,20.42,2.71,20.59904124,21.9456,4.1783,22.33981983,0.6456,0.1883,0.6725,21.3,3.99,21.67048915
19/03/2020 08:00,22.3132,2.0651,22.40855935,1.1832,0.3451,1.2325,21.13,1.72,21.19988915,23.7632,6.4351,24.61910206,1.1832,0.3451,1.2325,22.58,6.09,23.38684459
19/03/2020 08:30,22.92776,2.30768,23.0436014,1.63776,0.47768,1.706,21.29,1.83,21.36850486,24.71776,7.43768,25.81253074,1.63776,0.47768,1.706,23.08,6.96,24.10659661
19/03/2020 09:00,23.63928,2.79104,23.80347586,2.12928,0.62104,2.218,21.51,2.17,21.6191813,25.53928,8.03104,26.77223238,2.12928,0.62104,2.218,23.41,7.41,24.55475921
19/03/2020 09:30,23.86176,2.48718,23.9910328,2.32176,0.67718,2.4185,21.54,1.81,21.61591312,25.87176,8.08718,27.10628056,2.32176,0.67718,2.4185,23.55,7.41,24.68826847
19/03/2020 10:00,23.556,2.283,23.6663733,2.376,0.693,2.475,21.18,1.59,21.23959745,25.556,7.883,26.74417366,2.376,0.693,2.475,23.18,7.19,24.26949732
19/03/2020 10:30,23.72952,2.52236,23.8632022,2.81952,0.82236,2.937,20.91,1.7,20.97899187,25.78952,8.11236,27.03534218,2.81952,0.82236,2.937,22.97,7.29,24.09906637
19/03/2020 11:00,23.70688,3.02284,23.89882259,3.26688,0.95284,3.403,20.44,2.07,20.54454916,25.51688,7.95284,26.72749201,3.26688,0.95284,3.403,22.25,7,23.32514737
19/03/2020 11:30,24.5656,3.8933,24.87220312,4.1256,1.2033,4.2975,20.44,2.69,20.61624845,26.3156,8.4733,27.64611394,4.1256,1.2033,4.2975,22.19,7.27,23.35056744
19/03/2020 12:00,24.25912,3.99766,24.58630083,4.92912,1.43766,5.1345,19.33,2.56,19.49878201,26.03912,8.58766,27.41867383,4.92912,1.43766,5.1345,21.11,7.15,22.28799228
19/03/2020 12:30,24.146,3.4605,24.39271154,4.356,1.2705,4.5375,19.79,2.19,19.91080611,25.986,8.2905,27.27644746,4.356,1.2705,4.5375,21.63,7.02,22.74065302
19/03/2020 13:00,23.45968,2.47074,23.5894286,3.73968,1.09074,3.8955,19.72,1.38,19.76822703,25.50968,8.04074,26.74691147,3.73968,1.09074,3.8955,21.77,6.95,22.85247033
19/03/2020 13:30,23.96568,3.06374,24.16071855,3.71568,1.08374,3.8705,20.25,1.98,20.34656974,25.79568,7.78374,26.94445611,3.71568,1.08374,3.8705,22.08,6.7,23.07415004
19/03/2020 14:00,24.36152,3.37336,24.59396703,3.85152,1.12336,4.012,20.51,2.25,20.63304631,26.16152,7.95336,27.34375731,3.85152,1.12336,4.012,22.31,6.83,23.33205949
19/03/2020 14:30,23.49552,2.80536,23.662407,3.51552,1.02536,3.662,19.98,1.78,20.05913258,25.48552,7.92536,26.68938105,3.51552,1.02536,3.662,21.97,6.9,23.02804594
19/03/2020 15:00,23.60312,2.43716,23.7286119,2.25312,0.65716,2.347,21.35,1.78,21.42407291,25.78312,7.79716,26.93631343,2.25312,0.65716,2.347,23.53,7.14,24.58943879
19/03/2020 15:30,23.82256,2.50158,23.95354394,1.82256,0.53158,1.8985,22,1.97,22.08802617,25.94256,7.49158,27.00259599,1.82256,0.53158,1.8985,24.12,6.96,25.10410325
19/03/2020 16:00,24.13048,2.35514,24.24513868,1.32048,0.38514,1.3755,22.81,1.97,22.8949121,26.24048,7.28514,27.23299571,1.32048,0.38514,1.3755,24.92,6.9,25.85761783
19/03/2020 16:30,24.34416,2.20538,24.4438505,1.18416,0.34538,1.2335,23.16,1.86,23.23456907,26.53416,7.31538,27.52410637,1.18416,0.34538,1.2335,25.35,6.97,26.29074742
19/03/2020 17:00,24.31304,1.68172,24.37113244,0.86304,0.25172,0.899,23.45,1.43,23.49356082,26.58304,7.33172,27.57557132,0.86304,0.25172,0.899,25.72,7.08,26.67667146
19/03/2020 17:30,24.3932,1.6226,24.44710692,0.5232,0.1526,0.545,23.87,1.47,23.91522109,26.4432,6.9126,27.3317922,0.5232,0.1526,0.545,25.92,6.76,26.78701178
19/03/2020 18:00,24.466,1.3855,24.50519876,0.396,0.1155,0.4125,24.07,1.27,24.10348108,26.586,7.1355,27.52690967,0.396,0.1155,0.4125,26.19,7.02,27.11450719
19/03/2020 18:30,25.0348,1.3239,25.06978106,0.1848,0.0539,0.1925,24.85,1.27,24.88243155,27.1948,7.1239,28.11240115,0.1848,0.0539,0.1925,27.01,7.07,27.91997493
19/03/2020 19:00,25.27,1.43,25.31042868,0,0,0,25.27,1.43,25.31042868,27.36,6.82,28.19719844,0,0,0,27.36,6.82,28.19719844
19/03/2020 19:30,24.53,1.82,24.59742466,0,0,0,24.53,1.82,24.59742466,26.27,5.59,26.85816449,0,0,0,26.27,5.59,26.85816449
19/03/2020 20:00,23.36,1.57,23.41269955,0,0,0,23.36,1.57,23.41269955,24.83,4.9,25.30886999,0,0,0,24.83,4.9,25.30886999
19/03/2020 20:30,22.48,0.93,22.49922888,0,0,0,22.48,0.93,22.49922888,24.07,4.9,24.56369068,0,0,0,24.07,4.9,24.56369068
19/03/2020 21:00,21.6,0.71,21.61166583,0,0,0,21.6,0.71,21.61166583,23.23,4.84,23.72885374,0,0,0,23.23,4.84,23.72885374
19/03/2020 21:30,20.15,0.58,20.15834567,0,0,0,20.15,0.58,20.15834567,21.95,4.51,22.40853855,0,0,0,21.95,4.51,22.40853855
19/03/2020 22:00,19.07,-0.66,19.08141766,0,0,0,19.07,-0.66,19.08141766,20.89,4.73,21.41880015,0,0,0,20.89,4.73,21.41880015
19/03/2020 22:30,18.32,1.85,18.41317192,0,0,0,18.32,1.85,18.41317192,19.19,1.56,19.25330361,0,0,0,19.19,1.56,19.25330361
19/03/2020 23:00,17.62,2.36,17.77734513,0,0,0,17.62,2.36,17.77734513,18.26,0.73,18.27458618,0,0,0,18.26,0.73,18.27458618
19/03/2020 23:30,15.92,0.01,15.92000314,0,0,0,15.92,0.01,15.92000314,17.09,3.38,17.42103613,0,0,0,17.09,3.38,17.42103613
20/03/2020 00:00,15.08,1.46,15.15051154,0,0,0,15.08,1.46,15.15051154,15.76,0,15.76,0,0,0,15.76,0,15.76
20/03/2020 00:30,14.97,1.53,15.04798325,0,0,0,14.97,1.53,15.04798325,15.53,-0.56,15.54009331,0,0,0,15.53,-0.56,15.54009331
20/03/2020 01:00,15.18,1.42,15.24627168,0,0,0,15.18,1.42,15.24627168,15.7,-0.56,15.70998409,0,0,0,15.7,-0.56,15.70998409
20/03/2020 01:30,15.18,1.25,15.2313788,0,0,0,15.18,1.25,15.2313788,15.88,-0.64,15.89289149,0,0,0,15.88,-0.64,15.89289149
20/03/2020 02:00,14.89,1.25,14.94237598,0,0,0,14.89,1.25,14.94237598,15.43,-0.75,15.44821673,0,0,0,15.43,-0.75,15.44821673
20/03/2020 02:30,14.46,0.98,14.49317081,0,0,0,14.46,0.98,14.49317081,15.08,-0.82,15.10227797,0,0,0,15.08,-0.82,15.10227797
20/03/2020 03:00,14.15,1.14,14.19584798,0,0,0,14.15,1.14,14.19584798,14.67,-0.93,14.69944897,0,0,0,14.67,-0.93,14.69944897
20/03/2020 03:30,14,0.95,14.03219512,0,0,0,14,0.95,14.03219512,14.62,-0.71,14.63722993,0,0,0,14.62,-0.71,14.63722993
20/03/2020 04:00,14.22,1.09,14.26171448,0,0,0,14.22,1.09,14.26171448,14.73,-0.71,14.74710141,0,0,0,14.73,-0.71,14.74710141
20/03/2020 04:30,13.73,-1.29,13.79046772,0,0,0,13.73,-1.29,13.79046772,14.81,1.53,14.88882131,0,0,0,14.81,1.53,14.88882131
20/03/2020 05:00,13.63,-1.41,13.70273695,0,0,0,13.63,-1.41,13.70273695,14.78,1.73,14.88090387,0,0,0,14.78,1.73,14.88090387
20/03/2020 05:30,14.15,-1.13,14.19504843,0,0,0,14.15,-1.13,14.19504843,15.3,1.98,15.42758568,0,0,0,15.3,1.98,15.42758568
20/03/2020 06:00,14.74,-0.89,14.76684462,0,0,0,14.74,-0.89,14.76684462,15.9,1.94,16.01791497,0,0,0,15.9,1.94,16.01791497
20/03/2020 06:30,16.64056,1.43058,16.70193989,0.07056,0.02058,0.0735,16.57,1.41,16.62988274,17.46056,1.92058,17.56586983,0.07056,0.02058,0.0735,17.39,1.9,17.49348736
20/03/2020 07:00,18.0688,-0.3666,18.07251861,0.3888,0.1134,0.405,17.68,-0.48,17.68651464,19.7188,4.9134,20.32172662,0.3888,0.1134,0.405,19.33,4.8,19.91705048
20/03/2020 07:30,20.75776,4.68268,21.27938186,0.55776,0.16268,0.581,20.2,4.52,20.69952656,21.36776,2.42268,21.50466335,0.55776,0.16268,0.581,20.81,2.26,20.93236012
20/03/2020 08:00,21.77584,5.10962,22.36728469,1.57584,0.45962,1.6415,20.2,4.65,20.72830191,22.33584,2.80962,22.51185717,1.57584,0.45962,1.6415,20.76,2.35,20.89258481
20/03/2020 08:30,22.17256,5.01908,22.73353428,2.60256,0.75908,2.711,19.57,4.26,20.02829249,23.09256,4.09908,23.45354524,2.60256,0.75908,2.711,20.49,3.34,20.76043593
20/03/2020 09:00,22.83664,4.13402,23.20780575,2.99664,0.87402,3.1215,19.84,3.26,20.10604884,24.19664,6.16402,24.96943191,2.99664,0.87402,3.1215,21.2,5.29,21.85003661
20/03/2020 09:30,23.23728,2.58004,23.38007246,2.77728,0.81004,2.893,20.46,1.77,20.53641887,25.10728,7.90004,26.32083093,2.77728,0.81004,2.893,22.33,7.09,23.42855096
20/03/2020 10:00,23.09552,2.77786,23.26197649,3.45552,1.00786,3.5995,19.64,1.77,19.71959685,24.93552,7.78786,26.12337882,3.45552,1.00786,3.5995,21.48,6.78,22.52462652
20/03/2020 10:30,23.2244,2.6867,23.3792881,3.7944,1.1067,3.9525,19.43,1.58,19.49413502,25.2144,8.3067,26.54745246,3.7944,1.1067,3.9525,21.42,7.2,22.59770785
20/03/2020 11:00,23.51208,3.27394,23.73892561,4.16208,1.21394,4.3355,19.35,2.06,19.4593448,25.34208,8.30394,26.66789152,4.16208,1.21394,4.3355,21.18,7.09,22.33518525
20/03/2020 11:30,23.87304,4.27922,24.25353093,6.44304,1.87922,6.7115,17.43,2.4,17.59445651,25.70304,9.30922,27.33693184,6.44304,1.87922,6.7115,19.26,7.43,20.64346143
20/03/2020 12:00,24.00336,3.87598,24.31428618,5.40336,1.57598,5.6285,18.6,2.3,18.74166481,25.86336,9.00598,27.38651249,5.40336,1.57598,5.6285,20.46,7.43,21.76732643
20/03/2020 12:30,23.68688,4.02034,24.02564084,6.92688,2.02034,7.2155,16.76,2,16.87890992,25.61688,9.59034,27.35322947,6.92688,2.02034,7.2155,18.69,7.57,20.16484565
20/03/2020 13:00,23.19552,4.03036,23.54306585,7.47552,2.18036,7.787,15.72,1.85,15.82848382,25.08552,9.65036,26.87773729,7.47552,2.18036,7.787,17.61,7.47,19.12885255
20/03/2020 13:30,23.3512,4.5216,23.78494078,5.9712,1.7416,6.22,17.38,2.78,17.60093179,24.8812,7.5916,26.01358307,5.9712,1.7416,6.22,18.91,5.85,19.79420622
20/03/2020 14:00,23.4672,5.7896,24.17082837,4.6272,1.3496,4.82,18.84,4.44,19.35611531,24.4172,4.8796,24.90000305,4.6272,1.3496,4.82,19.79,3.53,20.10236305
20/03/2020 14:30,23.08144,6.79042,24.05956517,6.24144,1.82042,6.5015,16.84,4.97,17.5580893,23.90144,5.27042,24.47562381,6.24144,1.82042,6.5015,17.66,3.45,17.99383506
20/03/2020 15:00,22.41552,5.51036,23.08288553,4.35552,1.27036,4.537,18.06,4.24,18.5510431,23.33552,4.64036,23.79242389,4.35552,1.27036,4.537,18.98,3.37,19.27685918
20/03/2020 15:30,21.53912,4.96016,22.10287035,4.38912,1.28016,4.572,17.15,3.68,17.54037913,22.52912,4.22016,22.92097289,4.38912,1.28016,4.572,18.14,2.94,18.37670264
20/03/2020 16:00,21.67936,4.67898,22.17853701,2.97936,0.86898,3.1035,18.7,3.81,19.08418455,22.64936,4.01898,23.00316736,2.97936,0.86898,3.1035,19.67,3.15,19.9206275
20/03/2020 16:30,22.01064,4.59102,22.48434428,2.54064,0.74102,2.6465,19.47,3.85,19.84699977,22.93064,3.73102,23.23219234,2.54064,0.74102,2.6465,20.39,2.99,20.60806153
20/03/2020 17:00,22.16816,4.86238,22.69515492,1.44816,0.42238,1.5085,20.72,4.44,21.19037517,22.62816,2.41238,22.75638816,1.44816,0.42238,1.5085,21.18,1.99,21.27328136
20/03/2020 17:30,21.5288,3.5009,21.81159165,0.6888,0.2009,0.7175,20.84,3.3,21.09965877,22.3788,2.2809,22.49473703,0.6888,0.2009,0.7175,21.69,2.08,21.78950435
20/03/2020 18:00,22.44552,3.41536,22.70387747,0.39552,0.11536,0.412,22.05,3.3,22.29557131,23.18552,2.67536,23.3393635,0.39552,0.11536,0.412,22.79,2.56,22.93333164
20/03/2020 18:30,22.59456,0.53508,22.60089494,0.15456,0.04508,0.161,22.44,0.49,22.44534918,24.24456,5.85508,24.94154469,0.15456,0.04508,0.161,24.09,5.81,24.78072235
20/03/2020 19:00,22.44,0.41,22.44374523,0,0,0,22.44,0.41,22.44374523,24.17,5.81,24.85849955,0,0,0,24.17,5.81,24.85849955
20/03/2020 19:30,22.39,0.45,22.39452165,0,0,0,22.39,0.45,22.39452165,24.08,5.76,24.75932148,0,0,0,24.08,5.76,24.75932148
20/03/2020 20:00,21.56,-0.33,21.56252536,0,0,0,21.56,-0.33,21.56252536,23.19,5.41,23.81268989,0,0,0,23.19,5.41,23.81268989
20/03/2020 20:30,20.67,-0.46,20.6751179,0,0,0,20.67,-0.46,20.6751179,22.36,5.18,22.95216765,0,0,0,22.36,5.18,22.95216765
20/03/2020 21:00,19.99,-0.56,19.99784238,0,0,0,19.99,-0.56,19.99784238,21.58,4.83,22.11391643,0,0,0,21.58,4.83,22.11391643
20/03/2020 21:30,19.05,-0.56,19.05822919,0,0,0,19.05,-0.56,19.05822919,20.49,4.18,20.91201808,0,0,0,20.49,4.18,20.91201808
20/03/2020 22:00,18.12,1.51,18.18280781,0,0,0,18.12,1.51,18.18280781,18.86,0.91,18.88194111,0,0,0,18.86,0.91,18.88194111
20/03/2020 22:30,16.96,0.54,16.96859452,0,0,0,16.96,0.54,16.96859452,17.75,1.15,17.78721451,0,0,0,17.75,1.15,17.78721451
20/03/2020 23:00,15.95,0.65,15.96323902,0,0,0,15.95,0.65,15.96323902,16.7,1.31,16.75130144,0,0,0,16.7,1.31,16.75130144
20/03/2020 23:30,15.44,0.18,15.44104919,0,0,0,15.44,0.18,15.44104919,16.24,0.53,16.2486461,0,0,0,16.24,0.53,16.2486461
21/03/2020 00:00,14.63,-1.46,14.70266983,0,0,0,14.63,-1.46,14.70266983,15.88,2.1,16.01825209,0,0,0,15.88,2.1,16.01825209
21/03/2020 00:30,14.76,0.57,14.771002,0,0,0,14.76,0.57,14.771002,15.47,-0.49,15.47775824,0,0,0,15.47,-0.49,15.47775824
21/03/2020 01:00,14.85,0.57,14.86093537,0,0,0,14.85,0.57,14.86093537,15.57,-0.41,15.57539727,0,0,0,15.57,-0.41,15.57539727
21/03/2020 01:30,14.97,0.57,14.98084777,0,0,0,14.97,0.57,14.98084777,15.69,-0.41,15.695356,0,0,0,15.69,-0.41,15.695356
21/03/2020 02:00,14.77,0.54,14.77986806,0,0,0,14.77,0.54,14.77986806,15.5,-0.41,15.50542163,0,0,0,15.5,-0.41,15.50542163
21/03/2020 02:30,14.21,0.63,14.22395866,0,0,0,14.21,0.63,14.22395866,14.84,-0.85,14.86432306,0,0,0,14.84,-0.85,14.86432306
21/03/2020 03:00,14.05,0.57,14.06155752,0,0,0,14.05,0.57,14.06155752,14.69,-0.77,14.71016655,0,0,0,14.69,-0.77,14.71016655
21/03/2020 03:30,13.73,0.73,13.74939271,0,0,0,13.73,0.73,13.74939271,14.35,-0.97,14.38274661,0,0,0,14.35,-0.97,14.38274661
21/03/2020 04:00,13.44,1.4,13.51271993,0,0,0,13.44,1.4,13.51271993,13.89,-1.94,14.02482442,0,0,0,13.89,-1.94,14.02482442
21/03/2020 04:30,13.22,-0.87,13.24859615,0,0,0,13.22,-0.87,13.24859615,14.24,0.68,14.25622671,0,0,0,14.24,0.68,14.25622671
21/03/2020 05:00,13.22,-1.2,13.27435121,0,0,0,13.22,-1.2,13.27435121,14.3,0.96,14.33218755,0,0,0,14.3,0.96,14.33218755
21/03/2020 05:30,13.31,-1.27,13.3704525,0,0,0,13.31,-1.27,13.3704525,14.43,1.25,14.48403949,0,0,0,14.43,1.25,14.48403949
21/03/2020 06:00,13.83,-1.15,13.87773036,0,0,0,13.83,-1.15,13.87773036,15,1.6,15.08509198,0,0,0,15,1.6,15.08509198
21/03/2020 06:30,14.2532,-0.5474,14.26370769,0.2832,0.0826,0.295,13.97,-0.63,13.98419823,15.2332,1.2126,15.28138675,0.2832,0.0826,0.295,14.95,1.13,14.99264486
21/03/2020 07:00,14.8312,0.3041,14.83431732,0.6312,0.1841,0.6575,14.2,0.12,14.20050703,15.6912,1.2341,15.73965566,0.6312,0.1841,0.6575,15.06,1.05,15.09655921
21/03/2020 07:30,15.99672,3.52696,16.3809187,2.04672,0.59696,2.132,13.95,2.93,14.25438178,16.44672,0.02696,16.4467421,2.04672,0.59696,2.132,14.4,-0.57,14.41127683
21/03/2020 08:00,16.5292,4.1581,17.04418517,4.5192,1.3181,4.7075,12.01,2.84,12.34121955,16.9192,0.8981,16.94301957,4.5192,1.3181,4.7075,12.4,-0.42,12.40711086
21/03/2020 08:30,16.79032,2.18426,16.93179959,7.18032,2.09426,7.4795,9.61,0.09,9.610421427,18.04032,5.12426,18.75396455,7.18032,2.09426,7.4795,10.86,3.03,11.27477272
21/03/2020 09:00,17.766,4.1605,18.24665767,9.396,2.7405,9.7875,8.37,1.42,8.489599519,18.896,5.2505,19.61189859,9.396,2.7405,9.7875,9.5,2.51,9.825991044
21/03/2020 09:30,18.7092,4.0281,19.13791405,10.0392,2.9281,10.4575,8.67,1.1,8.739502274,19.8592,6.6581,20.94559907,10.0392,2.9281,10.4575,9.82,3.73,10.50453711
21/03/2020 10:00,18.71288,3.87584,19.11005007,9.00288,2.62584,9.378,9.71,1.25,9.79012768,19.84288,5.90584,20.70311167,9.00288,2.62584,9.378,10.84,3.28,11.32536975
21/03/2020 10:30,19.00616,3.39388,19.30680034,8.75616,2.55388,9.121,10.25,0.84,10.28436192,20.28616,6.22388,21.21944791,8.75616,2.55388,9.121,11.53,3.67,12.09999174
21/03/2020 11:00,18.84696,3.53578,19.17575661,9.03696,2.63578,9.4135,9.81,0.9,9.851197897,20.04696,5.94578,20.9101149,9.03696,2.63578,9.4135,11.01,3.31,11.49679086
21/03/2020 11:30,18.72464,3.71302,19.08922892,9.40464,2.74302,9.7965,9.32,0.97,9.370341509,19.90464,6.02302,20.79594825,9.40464,2.74302,9.7965,10.5,3.28,11.00038181
21/03/2020 12:00,18.92528,3.02654,19.16575507,8.04528,2.34654,8.3805,10.88,0.68,10.90122929,20.15528,5.65654,20.93398568,8.04528,2.34654,8.3805,12.11,3.31,12.55421045
21/03/2020 12:30,18.95328,3.22804,19.22620776,8.63328,2.51804,8.993,10.32,0.71,10.34439462,20.18328,5.76804,20.99130956,8.63328,2.51804,8.993,11.55,3.25,11.99854158
21/03/2020 13:00,18.5964,3.6052,18.94263868,9.6864,2.8252,10.09,8.91,0.78,8.944076252,19.8164,6.2052,20.76521649,9.6864,2.8252,10.09,10.13,3.38,10.67901213
21/03/2020 13:30,18.25272,2.92996,18.48638561,8.02272,2.33996,8.357,10.23,0.59,10.24699956,19.39272,5.13996,20.06232234,8.02272,2.33996,8.357,11.37,2.8,11.70969257
21/03/2020 14:00,17.79464,3.97302,18.23277545,7.96464,2.32302,8.2965,9.83,1.65,9.967517244,18.86464,4.88302,19.48636771,7.96464,2.32302,8.2965,10.9,2.56,11.19658877
21/03/2020 14:30,18.19176,5.87718,19.11756723,8.56176,2.49718,8.9185,9.63,3.38,10.20594435,18.71176,2.00718,18.81910555,8.56176,2.49718,8.9185,10.15,-0.49,10.1618207
21/03/2020 15:00,17.76376,5.69568,18.65454207,8.21376,2.39568,8.556,9.55,3.3,10.10408333,18.17376,1.73568,18.25645468,8.21376,2.39568,8.556,9.96,-0.66,9.981843517
21/03/2020 15:30,17.57536,5.29948,18.3569542,6.61536,1.92948,6.891,10.96,3.37,11.46640746,17.80536,0.64948,17.81720149,6.61536,1.92948,6.891,11.19,-1.28,11.2629703
21/03/2020 16:00,16.71696,3.03828,16.99081802,7.05696,2.05828,7.351,9.66,0.98,9.709582895,17.52696,3.13828,17.80570493,7.05696,2.05828,7.351,10.47,1.08,10.52555462
21/03/2020 16:30,17.06352,1.43436,17.12370005,3.68352,1.07436,3.837,13.38,0.36,13.38484217,17.90352,2.15436,18.032673,3.68352,1.07436,3.837,14.22,1.08,14.26095368
21/03/2020 17:00,17.58152,2.01836,17.69699473,1.81152,0.52836,1.887,15.77,1.49,15.84023358,18.38152,1.55836,18.44745954,1.81152,0.52836,1.887,16.57,1.03,16.60198181
21/03/2020 17:30,18.24896,-0.26572,18.25089445,1.00896,0.29428,1.051,17.24,-0.56,17.24909273,19.51896,2.35428,19.66042812,1.00896,0.29428,1.051,18.51,2.06,18.62427717
21/03/2020 18:00,19.08896,-0.16322,19.08965779,0.46896,0.13678,0.4885,18.62,-0.3,18.6224166,20.28896,1.94678,20.38214538,0.46896,0.13678,0.4885,19.82,1.81,19.90247472
21/03/2020 18:30,20.04448,0.52214,20.05127948,0.14448,0.04214,0.1505,19.9,0.48,19.9057881,21.09448,1.71214,21.16384913,0.14448,0.04214,0.1505,20.95,1.67,21.01645546
21/03/2020 19:00,20.35,0.48,20.35566015,0,0,0,20.35,0.48,20.35566015,21.4,1.67,21.46506231,0,0,0,21.4,1.67,21.46506231
21/03/2020 19:30,20.1,0.42,20.10438758,0,0,0,20.1,0.42,20.10438758,21.19,1.62,21.25183521,0,0,0,21.19,1.62,21.25183521
21/03/2020 20:00,19.37,0.09,19.37020909,0,0,0,19.37,0.09,19.37020909,20.4,1.62,20.46422244,0,0,0,20.4,1.62,20.46422244
21/03/2020 20:30,18.94,0.43,18.94488057,0,0,0,18.94,0.43,18.94488057,19.76,1.13,19.79228385,0,0,0,19.76,1.13,19.79228385
21/03/2020 21:00,18.28,0.28,18.28214429,0,0,0,18.28,0.28,18.28214429,19.11,1.08,19.14049372,0,0,0,19.11,1.08,19.14049372
21/03/2020 21:30,17.1,-0.46,17.10618602,0,0,0,17.1,-0.46,17.10618602,18.05,0.92,18.07343078,0,0,0,18.05,0.92,18.07343078
21/03/2020 22:00,16.27,-0.84,16.29166965,0,0,0,16.27,-0.84,16.29166965,17.23,0.81,17.24902896,0,0,0,17.23,0.81,17.24902896
21/03/2020 22:30,15.49,0.8,15.51064473,0,0,0,15.49,0.8,15.51064473,16,-1.23,16.04720848,0,0,0,16,-1.23,16.04720848
21/03/2020 23:00,14.84,0.17,14.84097369,0,0,0,14.84,0.17,14.84097369,15.43,-1.96,15.55398663,0,0,0,15.43,-1.96,15.55398663
21/03/2020 23:30,13.78,-1.02,13.8176988,0,0,0,13.78,-1.02,13.8176988,14.66,0.41,14.66573217,0,0,0,14.66,0.41,14.66573217
22/03/2020 00:00,13.22,-1.35,13.28875088,0,0,0,13.22,-1.35,13.28875088,14.2,0.41,14.20591778,0,0,0,14.2,0.41,14.20591778
22/03/2020 00:30,12.92,-1.35,12.99033872,0,0,0,12.92,-1.35,12.99033872,13.91,0.47,13.91793807,0,0,0,13.91,0.47,13.91793807
22/03/2020 01:00,13.09,-1.45,13.17006454,0,0,0,13.09,-1.45,13.17006454,14.05,0.41,14.05598093,0,0,0,14.05,0.41,14.05598093
22/03/2020 01:30,13.4,-1.45,13.47822318,0,0,0,13.4,-1.45,13.47822318,14.39,0.55,14.40050694,0,0,0,14.39,0.55,14.40050694
22/03/2020 02:00,12.9,-1.45,12.98123646,0,0,0,12.9,-1.45,12.98123646,13.89,0.55,13.90088486,0,0,0,13.89,0.55,13.90088486
22/03/2020 02:30,12.33,-1.81,12.46214267,0,0,0,12.33,-1.81,12.46214267,13.42,0.61,13.43385648,0,0,0,13.42,0.61,13.43385648
22/03/2020 03:00,11.96,-1.97,12.12115919,0,0,0,11.96,-1.97,12.12115919,13.07,0.47,13.07844792,0,0,0,13.07,0.47,13.07844792
22/03/2020 03:30,11.84,-1.87,11.98676353,0,0,0,11.84,-1.87,11.98676353,12.91,0.47,12.91855255,0,0,0,12.91,0.47,12.91855255
22/03/2020 04:00,11.68,-1.95,11.84165951,0,0,0,11.68,-1.95,11.84165951,12.79,0.47,12.79863274,0,0,0,12.79,0.47,12.79863274
