Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
22/03/2020 04:30,11.74,-1.87,11.88799815,0,0,0,11.74,-1.87,11.88799815,12.87,0.5,12.87970885,0,0,0,12.87,0.5,12.87970885
22/03/2020 05:00,11.85,0.42,11.8574407,0,0,0,11.85,0.42,11.8574407,12.47,-2,12.62936657,0,0,0,12.47,-2,12.62936657
22/03/2020 05:30,11.85,0.83,11.87903195,0,0,0,11.85,0.83,11.87903195,12.36,-2.36,12.58329051,0,0,0,12.36,-2.36,12.58329051
22/03/2020 06:00,12.16624,1.16932,12.22230359,0.06624,0.01932,0.069,12.1,1.15,12.15452591,12.54624,-2.50068,12.79302695,0.06624,0.01932,0.069,12.48,-2.52,12.73188124
22/03/2020 06:30,12.53784,1.24562,12.59956353,0.32784,0.09562,0.3415,12.21,1.15,12.26403686,12.95784,-2.25438,13.15248443,0.32784,0.09562,0.3415,12.63,-2.35,12.84676613
22/03/2020 07:00,12.95088,1.54984,13.04328551,0.65088,0.18984,0.678,12.3,1.36,12.37495859,13.33088,-2.16016,13.50476408,0.65088,0.18984,0.678,12.68,-2.35,12.89592571
22/03/2020 07:30,13.9104,1.8422,14.03185408,1.0704,0.3122,1.115,12.84,1.53,12.93083524,14.3004,-1.7378,14.40560269,1.0704,0.3122,1.115,13.23,-2.05,13.38788258
22/03/2020 08:00,14.49488,2.39684,14.69171155,2.59488,0.75684,2.703,11.9,1.64,12.01247685,14.97488,-0.82316,14.99748724,2.59488,0.75684,2.703,12.38,-1.58,12.48041666
22/03/2020 08:30,15.37328,3.34304,15.73256668,6.59328,1.92304,6.868,8.78,1.42,8.894087924,16.03328,1.59304,16.11222654,6.59328,1.92304,6.868,9.44,-0.33,9.445766247
22/03/2020 09:00,15.814,2.3945,15.99425604,8.244,2.4045,8.5875,7.57,-0.01,7.570006605,16.794,4.1545,17.30024006,8.244,2.4045,8.5875,8.55,1.75,8.727256155
22/03/2020 09:30,16.58968,3.99574,17.06409742,9.61968,2.80574,10.0205,6.97,1.19,7.070855677,17.31968,4.29574,17.84445845,9.61968,2.80574,10.0205,7.7,1.49,7.842837497
22/03/2020 10:00,17.18088,4.80234,17.83942564,11.87088,3.46234,12.3655,5.31,1.34,5.47646784,18.09088,5.79234,18.99555584,11.87088,3.46234,12.3655,6.22,2.33,6.642085516
22/03/2020 10:30,17.47016,4.93588,18.15404643,12.98016,3.78588,13.521,4.49,1.15,4.634932578,18.56016,6.99588,19.83486517,12.98016,3.78588,13.521,5.58,3.21,6.437429611
22/03/2020 11:00,17.6988,5.0434,18.40335309,14.0688,4.1034,14.655,3.63,0.94,3.749733324,18.9588,8.0734,20.60620986,14.0688,4.1034,14.655,4.89,3.97,6.298650649
22/03/2020 11:30,17.57032,4.07926,18.03764139,11.14032,3.24926,11.6045,6.43,0.83,6.483347901,18.88032,6.73926,20.04704738,11.14032,3.24926,11.6045,7.74,3.49,8.490447574
22/03/2020 12:00,17.93784,4.38812,18.46677289,12.02784,3.50812,12.529,5.91,0.88,5.975156902,19.24784,7.32812,20.59564729,12.02784,3.50812,12.529,7.22,3.82,8.168280113
22/03/2020 12:30,18.28856,4.55458,18.84716493,12.59856,3.67458,13.1235,5.69,0.88,5.757647089,19.58856,7.57458,21.00204621,12.59856,3.67458,13.1235,6.99,3.9,8.004380051
22/03/2020 13:00,17.91192,5.05306,18.61102613,14.10192,4.11306,14.6895,3.81,0.94,3.92424515,19.19192,8.06306,20.81688569,14.10192,4.11306,14.6895,5.09,3.95,6.44287203
22/03/2020 13:30,17.57976,4.48368,18.14252871,12.86976,3.75368,13.406,4.71,0.73,4.766235412,18.87976,7.48368,20.30888485,12.86976,3.75368,13.406,6.01,3.73,7.073400879
22/03/2020 14:00,17.45736,4.46798,18.0200517,12.98736,3.78798,13.5285,4.47,0.68,4.521426766,18.69736,7.44798,20.1261938,12.98736,3.78798,13.5285,5.71,3.66,6.782307867
22/03/2020 14:30,16.99816,4.26988,17.52624656,12.06816,3.51988,12.571,4.93,0.75,4.98672237,18.16816,6.64988,19.34691039,12.06816,3.51988,12.571,6.1,3.13,6.856157816
22/03/2020 15:00,16.90344,3.93892,17.35630648,10.93344,3.18892,11.389,5.97,0.75,6.016926126,18.04344,6.03892,19.02719847,10.93344,3.18892,11.389,7.11,2.85,7.659934726
22/03/2020 15:30,16.82688,3.68784,17.2262606,9.86688,2.87784,10.278,6.96,0.81,7.006975096,17.94688,5.27784,18.70684625,9.86688,2.87784,10.278,8.08,2.4,8.428902657
22/03/2020 16:00,17.30864,5.57502,18.18433025,8.58864,2.50502,8.9465,8.72,3.07,9.244636283,17.82864,1.99502,17.93991385,8.58864,2.50502,8.9465,9.24,-0.51,9.254063972
22/03/2020 16:30,17.17544,2.65492,17.37942287,6.56544,1.91492,6.839,10.61,0.74,10.63577454,18.10544,3.45492,18.43213037,6.56544,1.91492,6.839,11.54,1.54,11.64230218
22/03/2020 17:00,17.69376,1.77068,17.78213853,4.25376,1.24068,4.431,13.44,0.53,13.45044609,18.54376,2.68068,18.73651729,4.25376,1.24068,4.431,14.29,1.44,14.36237097
22/03/2020 17:30,17.88928,1.13354,17.92515695,1.82928,0.53354,1.9055,16.06,0.6,16.07120406,18.67928,1.78354,18.76423503,1.82928,0.53354,1.9055,16.85,1.25,16.89630137
22/03/2020 18:00,18.17352,0.78186,18.19033079,0.62352,0.18186,0.6495,17.55,0.6,17.56025342,19.02352,1.43186,19.07733043,0.62352,0.18186,0.6495,18.4,1.25,18.44241036
22/03/2020 18:30,19.01024,0.56882,19.01874815,0.27024,0.07882,0.2815,18.74,0.49,18.74640499,19.93024,1.42882,19.98139117,0.27024,0.07882,0.2815,19.66,1.35,19.70629595
22/03/2020 19:00,19.55,0.32,19.55261875,0,0,0,19.55,0.32,19.55261875,20.62,1.69,20.68913966,0,0,0,20.62,1.69,20.68913966
22/03/2020 19:30,19.27,0.22,19.2712558,0,0,0,19.27,0.22,19.2712558,20.38,1.86,20.46470132,0,0,0,20.38,1.86,20.46470132
22/03/2020 20:00,18.68,-0.49,18.68642555,0,0,0,18.68,-0.49,18.68642555,19.86,1.9,19.95067919,0,0,0,19.86,1.9,19.95067919
22/03/2020 20:30,18.35,-0.54,18.35794378,0,0,0,18.35,-0.54,18.35794378,19.4,1.46,19.45486058,0,0,0,19.4,1.46,19.45486058
22/03/2020 21:00,17.83,-0.21,17.83123664,0,0,0,17.83,-0.21,17.83123664,18.72,0.92,18.7425932,0,0,0,18.72,0.92,18.7425932
22/03/2020 21:30,17.09,-0.73,17.10558388,0,0,0,17.09,-0.73,17.10558388,18.13,1.26,18.17373104,0,0,0,18.13,1.26,18.17373104
22/03/2020 22:00,16.47,-0.42,16.47535432,0,0,0,16.47,-0.42,16.47535432,17.38,0.78,17.39749407,0,0,0,17.38,0.78,17.39749407
22/03/2020 22:30,15.47,-0.48,15.47744488,0,0,0,15.47,-0.48,15.47744488,16.35,0.6,16.36100547,0,0,0,16.35,0.6,16.36100547
22/03/2020 23:00,14.35,-1.58,14.43672054,0,0,0,14.35,-1.58,14.43672054,15.41,2.1,15.55243068,0,0,0,15.41,2.1,15.55243068
22/03/2020 23:30,13.76,-0.81,13.78382023,0,0,0,13.76,-0.81,13.78382023,14.65,0.1,14.65034129,0,0,0,14.65,0.1,14.65034129
23/03/2020 00:00,13.11,-0.94,13.14365626,0,0,0,13.11,-0.94,13.14365626,13.97,-0.41,13.97601517,0,0,0,13.97,-0.41,13.97601517
23/03/2020 00:30,13.3,-0.94,13.33317667,0,0,0,13.3,-0.94,13.33317667,14.27,0.43,14.27647716,0,0,0,14.27,0.43,14.27647716
23/03/2020 01:00,13.54,-0.72,13.55912977,0,0,0,13.54,-0.72,13.55912977,14.4,0,14.4,0,0,0,14.4,0,14.4
23/03/2020 01:30,13.83,-0.84,13.85548628,0,0,0,13.83,-0.84,13.85548628,14.74,0.44,14.7465657,0,0,0,14.74,0.44,14.7465657
23/03/2020 02:00,13.63,-0.72,13.64900363,0,0,0,13.63,-0.72,13.64900363,14.51,0.44,14.51666973,0,0,0,14.51,0.44,14.51666973
23/03/2020 02:30,13.27,-1.59,13.36491676,0,0,0,13.27,-1.59,13.36491676,14.51,1.07,14.54939861,0,0,0,14.51,1.07,14.54939861
23/03/2020 03:00,13.12,-1.79,13.24154447,0,0,0,13.12,-1.79,13.24154447,14.35,1.07,14.38983669,0,0,0,14.35,1.07,14.38983669
23/03/2020 03:30,12.58,-1.59,12.68008281,0,0,0,12.58,-1.59,12.68008281,13.72,0.58,13.732254,0,0,0,13.72,0.58,13.732254
23/03/2020 04:00,12.48,-1.68,12.59256924,0,0,0,12.48,-1.68,12.59256924,13.65,0.71,13.66845273,0,0,0,13.65,0.71,13.66845273
23/03/2020 04:30,12.3,-1.79,12.42956556,0,0,0,12.3,-1.79,12.42956556,13.51,0.71,13.52864369,0,0,0,13.51,0.71,13.52864369
23/03/2020 05:00,12.3,-1.75,12.42386816,0,0,0,12.3,-1.75,12.42386816,13.51,0.71,13.52864369,0,0,0,13.51,0.71,13.52864369
23/03/2020 05:30,12.87,-1.93,13.01390794,0,0,0,12.87,-1.93,13.01390794,14.21,1.26,14.2657527,0,0,0,14.21,1.26,14.2657527
23/03/2020 06:00,13.36112,-1.66384,13.46431919,0.02112,0.00616,0.022,13.34,-1.67,13.44412511,14.73112,1.33616,14.79159288,0.02112,0.00616,0.022,14.71,1.33,14.77000339
23/03/2020 06:30,14.79928,-0.92396,14.82809464,0.32928,0.09604,0.343,14.47,-1.02,14.50590569,16.02928,1.31604,16.08321419,0.32928,0.09604,0.343,15.7,1.22,15.74732993
23/03/2020 07:00,16.84128,2.35954,17.00576788,1.06128,0.30954,1.1055,15.78,2.05,15.91260192,17.83128,1.52954,17.89676057,1.06128,0.30954,1.1055,16.77,1.22,16.8143183
23/03/2020 07:30,18.84744,2.20342,18.97580181,2.61744,0.76342,2.7265,16.23,1.44,16.29375647,19.91744,3.40342,20.20612986,2.61744,0.76342,2.7265,17.3,2.64,17.50027428
23/03/2020 08:00,19.71288,2.31334,19.84815306,4.74288,1.38334,4.9405,14.97,0.93,14.99885996,21.26288,5.62334,21.99390867,4.74288,1.38334,4.9405,16.52,4.24,17.05543902
23/03/2020 08:30,21.01912,4.48016,21.49128287,7.02912,2.05016,7.322,13.99,2.43,14.19947182,22.29912,6.07016,23.1105516,7.02912,2.05016,7.322,15.27,4.02,15.79029132
23/03/2020 09:00,22.11232,8.20276,23.58474014,9.23232,2.69276,9.617,12.88,5.51,14.00908634,22.83232,4.88276,23.34857987,9.23232,2.69276,9.617,13.6,2.19,13.77519873
23/03/2020 09:30,22.23688,6.15034,23.0717471,9.08688,2.65034,9.4655,13.15,3.5,13.60781026,23.39688,7.57034,24.59113746,9.08688,2.65034,9.4655,14.31,4.92,15.13216772
23/03/2020 10:00,22.50632,7.20976,23.63292363,10.69632,3.11976,11.142,11.81,4.09,12.49816787,23.77632,8.35976,25.20315417,10.69632,3.11976,11.142,13.08,5.24,14.09056422
23/03/2020 10:30,22.22632,7.29976,23.39435395,11.17632,3.25976,11.642,11.05,4.04,11.76537717,23.55632,8.57976,25.07015145,11.17632,3.25976,11.642,12.38,5.32,13.47467254
23/03/2020 11:00,22.55232,7.31526,23.7090735,11.81232,3.44526,12.3045,10.74,3.87,11.41597565,23.98232,9.12526,25.65973583,11.81232,3.44526,12.3045,12.17,5.68,13.43023827
23/03/2020 11:30,21.99896,7.59178,23.27207263,12.34896,3.60178,12.8635,9.65,3.99,10.44234648,23.45896,9.56178,25.33279379,12.34896,3.60178,12.8635,11.11,5.96,12.60768416
23/03/2020 12:00,21.99744,8.31842,23.51772689,13.77744,4.01842,14.3515,8.22,4.3,9.276766678,23.42744,10.00842,25.47574171,13.77744,4.01842,14.3515,9.65,5.99,11.35793115
23/03/2020 12:30,21.93496,8.16978,23.4070027,13.40496,3.90978,13.9635,8.53,4.26,9.534594905,23.26496,9.69978,25.20603293,13.40496,3.90978,13.9635,9.86,5.79,11.43432114
23/03/2020 13:00,22.05808,6.40944,22.97041172,9.59808,2.79944,9.998,12.46,3.61,12.97242075,23.27808,7.84944,24.56588522,9.59808,2.79944,9.998,13.68,5.05,14.58234892
23/03/2020 13:30,22.4168,8.1649,23.85746244,13.4568,3.9249,14.0175,8.96,4.24,9.912577869,23.6868,9.6549,25.5789286,13.4568,3.9249,14.0175,10.23,5.73,11.72543389
23/03/2020 14:00,22.25704,7.56872,23.50875054,12.16704,3.54872,12.674,10.09,4.02,10.86133049,23.75704,9.19872,25.47574139,12.16704,3.54872,12.674,11.59,5.65,12.89382023
23/03/2020 14:30,21.44088,7.47484,22.70648736,11.57088,3.37484,12.053,9.87,4.1,10.68769854,22.72088,8.64484,24.3099084,11.57088,3.37484,12.053,11.15,5.27,12.33269638
23/03/2020 15:00,21.8632,6.8051,22.89779248,10.0632,2.9351,10.4825,11.8,3.87,12.41840972,22.6132,8.2451,24.06945135,10.0632,2.9351,10.4825,12.55,5.31,13.62712736
23/03/2020 15:30,21.64792,7.91856,23.05072738,9.45792,2.75856,9.852,12.19,5.16,13.23713338,21.66792,5.93856,22.46698137,9.45792,2.75856,9.852,12.21,3.18,12.61730954
23/03/2020 16:00,21.59584,7.54712,22.87661089,5.95584,1.73712,6.204,15.64,5.81,16.68429501,21.26584,3.35712,21.52919426,5.95584,1.73712,6.204,15.31,1.62,15.39547011
23/03/2020 16:30,21.64496,7.45978,22.89437946,6.44496,1.87978,6.7135,15.2,5.58,16.19186215,21.36496,3.49978,21.64971076,6.44496,1.87978,6.7135,14.92,1.62,15.00769136
23/03/2020 17:00,22.102,6.2035,22.95608451,3.372,0.9835,3.5125,18.73,5.22,19.4437985,21.742,2.3435,21.86793443,3.372,0.9835,3.5125,18.37,1.36,18.42027416
23/03/2020 17:30,22.3268,5.4974,22.99363836,1.8768,0.5474,1.955,20.45,4.95,21.04055608,21.9668,1.5374,22.02053362,1.8768,0.5474,1.955,20.09,0.99,20.11437794
23/03/2020 18:00,22.64256,5.11908,23.21401524,0.68256,0.19908,0.711,21.96,4.92,22.50439957,22.10256,0.99908,22.12512869,0.68256,0.19908,0.711,21.42,0.8,21.4349341
23/03/2020 18:30,23.354,5.2295,23.93234185,0.204,0.0595,0.2125,23.15,5.17,23.72027403,22.684,0.9995,22.70600925,0.204,0.0595,0.2125,22.48,0.94,22.49964444
23/03/2020 19:00,23.94,3.18,24.1502795,0,0,0,23.94,3.18,24.1502795,23.73,3.84,24.03868757,0,0,0,23.73,3.84,24.03868757
23/03/2020 19:30,22.7,3.37,22.94878864,0,0,0,22.7,3.37,22.94878864,22.49,2.6,22.63979019,0,0,0,22.49,2.6,22.63979019
23/03/2020 20:00,21.35,3.18,21.58552524,0,0,0,21.35,3.18,21.58552524,21.55,3.44,21.82283437,0,0,0,21.55,3.44,21.82283437
23/03/2020 20:30,21.8,3.55,22.0871569,0,0,0,21.8,3.55,22.0871569,21.34,1.32,21.38078577,0,0,0,21.34,1.32,21.38078577
23/03/2020 21:00,19.35,-0.59,19.35899274,0,0,0,19.35,-0.59,19.35899274,20.06,3.94,20.44326784,0,0,0,20.06,3.94,20.44326784
23/03/2020 21:30,18.64,-1.06,18.67011516,0,0,0,18.64,-1.06,18.67011516,19.39,3.94,19.78625028,0,0,0,19.39,3.94,19.78625028
23/03/2020 22:00,18.04,-1.06,18.07111507,0,0,0,18.04,-1.06,18.07111507,18.78,3.76,19.15270216,0,0,0,18.78,3.76,19.15270216
23/03/2020 22:30,16.34,0.49,16.34734535,0,0,0,16.34,0.49,16.34734535,16.5,1.13,16.53864868,0,0,0,16.5,1.13,16.53864868
23/03/2020 23:00,14.97,-1.55,15.0500299,0,0,0,14.97,-1.55,15.0500299,15.6,1.68,15.69020076,0,0,0,15.6,1.68,15.69020076
23/03/2020 23:30,14.23,-1.92,14.35894495,0,0,0,14.23,-1.92,14.35894495,15.01,1.89,15.12852273,0,0,0,15.01,1.89,15.12852273
24/03/2020 00:00,13.65,-1.89,13.78022496,0,0,0,13.65,-1.89,13.78022496,14.41,1.71,14.51110609,0,0,0,14.41,1.71,14.51110609
24/03/2020 00:30,13.53,-2.12,13.69508306,0,0,0,13.53,-2.12,13.69508306,14.41,2,14.54813046,0,0,0,14.41,2,14.54813046
24/03/2020 01:00,13.72,-2.12,13.88282392,0,0,0,13.72,-2.12,13.88282392,14.57,2,14.70662776,0,0,0,14.57,2,14.70662776
24/03/2020 01:30,13.85,-1.93,13.98382637,0,0,0,13.85,-1.93,13.98382637,14.57,1.54,14.65116036,0,0,0,14.57,1.54,14.65116036
24/03/2020 02:00,13.42,-1.67,13.52350916,0,0,0,13.42,-1.67,13.52350916,14.15,1.36,14.21520665,0,0,0,14.15,1.36,14.21520665
24/03/2020 02:30,13.48,0.44,13.4871791,0,0,0,13.48,0.44,13.4871791,13.65,-1.11,13.6950575,0,0,0,13.65,-1.11,13.6950575
24/03/2020 03:00,13.37,0.5,13.37934602,0,0,0,13.37,0.5,13.37934602,13.53,-1.08,13.57303577,0,0,0,13.53,-1.08,13.57303577
24/03/2020 03:30,13.22,0.45,13.22765663,0,0,0,13.22,0.45,13.22765663,13.53,-0.78,13.55246472,0,0,0,13.53,-0.78,13.55246472
24/03/2020 04:00,12.82,-0.11,12.82047191,0,0,0,12.82,-0.11,12.82047191,13.19,-0.93,13.22274555,0,0,0,13.19,-0.93,13.22274555
24/03/2020 04:30,13.2,0.59,13.21317903,0,0,0,13.2,0.59,13.21317903,13.5,-0.81,13.52427817,0,0,0,13.5,-0.81,13.52427817
24/03/2020 05:00,13.14,0.48,13.1487642,0,0,0,13.14,0.48,13.1487642,13.41,-0.96,13.4443185,0,0,0,13.41,-0.96,13.4443185
24/03/2020 05:30,13.46,-1.95,13.60051837,0,0,0,13.46,-1.95,13.60051837,14.26,2.04,14.40517962,0,0,0,14.26,2.04,14.40517962
24/03/2020 06:00,13.75552,-1.57214,13.84506969,0.09552,0.02786,0.0995,13.66,-1.6,13.75338504,14.54552,1.88786,14.66752084,0.09552,0.02786,0.0995,14.45,1.86,14.56921755
24/03/2020 06:30,15.24544,-0.22008,15.24702843,0.44544,0.12992,0.464,14.8,-0.35,14.80413794,15.84544,2.69992,16.07381525,0.44544,0.12992,0.464,15.4,2.57,15.61297217
24/03/2020 07:00,16.45168,-0.43826,16.45751642,1.17168,0.34174,1.2205,15.28,-0.78,15.29989542,17.38168,4.23174,17.88939415,1.17168,0.34174,1.2205,16.21,3.89,16.67021895
24/03/2020 07:30,18.67168,-0.06326,18.67178716,1.77168,0.51674,1.8455,16.9,-0.58,16.90994973,19.65168,5.43674,20.38986681,1.77168,0.51674,1.8455,17.88,4.92,18.54456255
24/03/2020 08:00,20.1784,3.9637,20.56401576,3.0984,0.9037,3.2275,17.08,3.06,17.35194514,20.3884,4.1037,20.79728848,3.0984,0.9037,3.2275,17.29,3.2,17.58363159
24/03/2020 08:30,21.01776,6.08518,21.88094265,5.29776,1.54518,5.5185,15.72,4.54,16.36245703,20.77776,3.64518,21.09508587,5.29776,1.54518,5.5185,15.48,2.1,15.62179247
24/03/2020 09:00,21.55728,7.55004,22.84117828,8.05728,2.35004,8.393,13.5,5.2,14.46685868,21.24728,4.45004,21.7082879,8.05728,2.35004,8.393,13.19,2.1,13.35612594
24/03/2020 09:30,21.77864,7.90002,23.16720692,9.66864,2.82002,10.0715,12.11,5.08,13.13234556,21.65864,5.66002,22.38598921,9.66864,2.82002,10.0715,11.99,2.84,12.32175718
24/03/2020 10:00,21.20192,8.36806,22.79354821,10.38192,3.02806,10.8145,10.82,5.34,12.06598525,20.94192,5.16806,21.57018446,10.38192,3.02806,10.8145,10.56,2.14,10.77465545
24/03/2020 10:30,21.36216,8.84438,23.1206604,11.43216,3.33438,11.9085,9.93,5.51,11.3562758,21.17216,5.95438,21.99352178,11.43216,3.33438,11.9085,9.74,2.62,10.08622823
24/03/2020 11:00,21.33096,9.24278,23.24734042,12.66096,3.69278,13.1885,8.67,5.55,10.29424111,21.24096,6.77278,22.2945942,12.66096,3.69278,13.1885,8.58,3.08,9.116073716
24/03/2020 11:30,21.45832,9.80326,23.59159604,13.34832,3.89326,13.9045,8.11,5.91,10.03494893,21.30832,7.15326,22.47695775,13.34832,3.89326,13.9045,7.96,3.26,8.601697507
24/03/2020 12:00,21.67192,10.12556,23.92068314,13.56192,3.95556,14.127,8.11,6.17,10.19024043,21.52192,7.35556,22.74417076,13.56192,3.95556,14.127,7.96,3.4,8.655726428
24/03/2020 12:30,21.6028,9.9479,23.78322271,13.6728,3.9879,14.2425,7.93,5.96,9.92000504,21.4328,7.2379,22.62193874,13.6728,3.9879,14.2425,7.76,3.25,8.41309099
24/03/2020 13:00,21.31024,9.60132,23.37331116,13.65024,3.98132,14.219,7.66,5.62,9.500526301,21.20024,7.27132,22.41254717,13.65024,3.98132,14.219,7.55,3.29,8.235690621
24/03/2020 13:30,21.17712,9.37416,23.15912967,13.07712,3.81416,13.622,8.1,5.56,9.824642487,21.03712,6.79416,22.10703571,13.07712,3.81416,13.622,7.96,2.98,8.499529399
24/03/2020 14:00,20.95456,8.62758,22.66117211,11.85456,3.45758,12.3485,9.1,5.17,10.46608332,20.91456,6.43758,21.88289872,11.85456,3.45758,12.3485,9.06,2.98,9.537504915
24/03/2020 14:30,20.38432,7.76876,21.8145395,11.10432,3.23876,11.567,9.28,4.53,10.32663062,20.50432,6.77876,21.59580343,11.10432,3.23876,11.567,9.4,3.54,10.04448107
24/03/2020 15:00,19.62928,4.64354,20.17104601,10.46928,3.05354,10.9055,9.16,1.59,9.296972626,20.40928,8.92354,22.27483504,10.46928,3.05354,10.9055,9.94,5.87,11.54385118
24/03/2020 15:30,19.15688,3.65034,19.5015649,8.84688,2.58034,9.2155,10.31,1.07,10.36537505,20.12688,8.09034,21.69204693,8.84688,2.58034,9.2155,11.28,5.51,12.55382412
24/03/2020 16:00,19.08928,2.82104,19.29660275,7.40928,2.16104,7.718,11.68,0.66,11.6986324,19.96928,7.46104,21.31758104,7.40928,2.16104,7.718,12.56,5.3,13.63244659
24/03/2020 16:30,19.58048,1.85764,19.66840165,4.86048,1.41764,5.063,14.72,0.44,14.72657462,20.28048,6.44764,21.28074084,4.86048,1.41764,5.063,15.42,5.03,16.21965783
24/03/2020 17:00,20.39872,4.80296,20.95653126,3.19872,0.93296,3.332,17.2,3.87,17.63,20.09872,2.49296,20.25273797,3.19872,0.93296,3.332,16.9,1.56,16.97184728
24/03/2020 17:30,20.68952,2.44736,20.83376607,1.97952,0.57736,2.062,18.71,1.87,18.80321781,20.80952,3.84736,21.16219038,1.97952,0.57736,2.062,18.83,3.27,19.11182357
24/03/2020 18:00,21.49312,3.18466,21.72777639,0.87312,0.25466,0.9095,20.62,2.93,20.82712894,21.18312,2.47466,21.32717785,0.87312,0.25466,0.9095,20.31,2.22,20.43096914
24/03/2020 18:30,21.4692,2.8956,21.66358807,0.2592,0.0756,0.27,21.21,2.82,21.39664693,20.9492,2.1256,21.05676034,0.2592,0.0756,0.27,20.69,2.05,20.79131068
24/03/2020 19:00,22.43,3.29,22.67000221,0,0,0,22.43,3.29,22.67000221,21.87,2.57,22.02048592,0,0,0,21.87,2.57,22.02048592
24/03/2020 19:30,22.22,2.98,22.41893842,0,0,0,22.22,2.98,22.41893842,21.95,2.53,22.0953253,0,0,0,21.95,2.53,22.0953253
24/03/2020 20:00,20.84,3.41,21.11714233,0,0,0,20.84,3.41,21.11714233,20.56,1.15,20.59213685,0,0,0,20.56,1.15,20.59213685
24/03/2020 20:30,19.98,3.1,20.21906031,0,0,0,19.98,3.1,20.21906031,19.54,0.76,19.55477435,0,0,0,19.54,0.76,19.55477435
24/03/2020 21:00,19.36,3.93,19.75486016,0,0,0,19.36,3.93,19.75486016,18.64,-0.81,18.65759095,0,0,0,18.64,-0.81,18.65759095
24/03/2020 21:30,18.78,3.58,19.11817983,0,0,0,18.78,3.58,19.11817983,18.25,-0.66,18.26193035,0,0,0,18.25,-0.66,18.26193035
24/03/2020 22:00,17.48,0.76,17.49651394,0,0,0,17.48,0.76,17.49651394,17.61,1.49,17.67292279,0,0,0,17.61,1.49,17.67292279
24/03/2020 22:30,15.66,-0.24,15.66183897,0,0,0,15.66,-0.24,15.66183897,15.96,0.95,15.98824881,0,0,0,15.96,0.95,15.98824881
24/03/2020 23:00,14.64,-0.86,14.66523781,0,0,0,14.64,-0.86,14.66523781,15.17,1.28,15.22390554,0,0,0,15.17,1.28,15.22390554
24/03/2020 23:30,13.65,-1.08,13.69265862,0,0,0,13.65,-1.08,13.69265862,14.29,1.2,14.34029637,0,0,0,14.29,1.2,14.34029637
25/03/2020 00:00,12.94,-1.28,13.00315346,0,0,0,12.94,-1.28,13.00315346,13.62,1.02,13.65814043,0,0,0,13.62,1.02,13.65814043
25/03/2020 00:30,12.94,-1.28,13.00315346,0,0,0,12.94,-1.28,13.00315346,13.62,0.93,13.65171418,0,0,0,13.62,0.93,13.65171418
25/03/2020 01:00,12.94,-1.34,13.00919675,0,0,0,12.94,-1.34,13.00919675,13.58,0.89,13.60913296,0,0,0,13.58,0.89,13.60913296
25/03/2020 01:30,13.38,-1.21,13.43460085,0,0,0,13.38,-1.21,13.43460085,14,1.04,14.03857543,0,0,0,14,1.04,14.03857543
25/03/2020 02:00,12.88,-1.42,12.95803998,0,0,0,12.88,-1.42,12.95803998,13.57,1,13.6067961,0,0,0,13.57,1,13.6067961
25/03/2020 02:30,12.84,-1.62,12.94179277,0,0,0,12.84,-1.62,12.94179277,13.42,1.43,13.49597347,0,0,0,13.42,1.43,13.49597347
25/03/2020 03:00,12.49,-2.62,12.76183764,0,0,0,12.49,-2.62,12.76183764,13.24,2.31,13.44000372,0,0,0,13.24,2.31,13.44000372
25/03/2020 03:30,12.49,-1.91,12.63519687,0,0,0,12.49,-1.91,12.63519687,12.86,0.93,12.89358368,0,0,0,12.86,0.93,12.89358368
25/03/2020 04:00,12.41,-0.41,12.41677092,0,0,0,12.41,-0.41,12.41677092,12.59,-0.45,12.59803953,0,0,0,12.59,-0.45,12.59803953
25/03/2020 04:30,12.72,-0.03,12.72003538,0,0,0,12.72,-0.03,12.72003538,12.88,-0.45,12.88785863,0,0,0,12.88,-0.45,12.88785863
25/03/2020 05:00,12.51,-0.41,12.51671682,0,0,0,12.51,-0.41,12.51671682,12.67,-0.49,12.6794716,0,0,0,12.67,-0.49,12.6794716
25/03/2020 05:30,12.68,-0.35,12.68482952,0,0,0,12.68,-0.35,12.68482952,12.79,-0.64,12.8060025,0,0,0,12.79,-0.64,12.8060025
25/03/2020 06:00,13.14696,-0.50172,13.15652995,0.09696,0.02828,0.101,13.05,-0.53,13.06075802,13.48696,0.54828,13.4980999,0.09696,0.02828,0.101,13.39,0.52,13.40009328
25/03/2020 06:30,14.56104,-0.15428,14.56185731,0.43104,0.12572,0.449,14.13,-0.28,14.13277397,15.00104,2.25572,15.16968931,0.43104,0.12572,0.449,14.57,2.13,14.72487012
25/03/2020 07:00,16.3832,1.9701,16.50122833,1.3032,0.3801,1.3575,15.08,1.59,15.16359126,16.5532,2.1101,16.68714931,1.3032,0.3801,1.3575,15.25,1.73,15.34781418
25/03/2020 07:30,17.67752,1.81386,17.77033487,2.92752,0.85386,3.0495,14.75,0.96,14.78120766,18.17752,4.03386,18.61972771,2.92752,0.85386,3.0495,15.25,3.18,15.57802619
25/03/2020 08:00,19.14152,3.46836,19.45320819,4.93152,1.43836,5.137,14.21,2.03,14.35426766,19.57152,5.08836,20.22216118,4.93152,1.43836,5.137,14.64,3.65,15.08814435
25/03/2020 08:30,20.70408,6.77244,21.78359181,6.93408,2.02244,7.223,13.77,4.75,14.56624179,20.50408,4.54244,21.00121563,6.93408,2.02244,7.223,13.57,2.52,13.80200348
25/03/2020 09:00,21.21056,6.30808,22.12870825,8.77056,2.55808,9.136,12.44,3.75,12.992925,21.38056,6.88808,22.4627245,8.77056,2.55808,9.136,12.61,4.33,13.33270415
25/03/2020 09:30,21.16488,7.01184,22.29614419,10.39488,3.03184,10.828,10.77,3.98,11.48186831,21.44488,7.76184,22.80633768,10.39488,3.03184,10.828,11.05,4.73,12.01979201
25/03/2020 10:00,20.79584,7.45962,22.09327707,11.65584,3.39962,12.1415,9.14,4.06,10.00115993,21.10584,8.23962,22.65718032,11.65584,3.39962,12.1415,9.45,4.84,10.61734901
25/03/2020 10:30,20.97224,8.61982,22.6745705,12.58224,3.66982,13.1065,8.39,4.95,9.741385938,21.47224,9.27982,23.39171114,12.58224,3.66982,13.1065,8.89,5.61,10.51209779
25/03/2020 11:00,21.2196,8.7428,22.9501193,13.2096,3.8528,13.76,8.01,4.89,9.384679004,21.6796,10.1128,23.92224446,13.2096,3.8528,13.76,8.47,6.26,10.53225997
25/03/2020 11:30,21.0168,8.8499,22.80409201,13.5768,3.9599,14.1425,7.44,4.89,8.903128664,21.3868,10.0099,23.61341382,13.5768,3.9599,14.1425,7.81,6.05,9.879200372
25/03/2020 12:00,20.84432,9.24126,22.80102109,13.92432,4.06126,14.5045,6.92,5.18,8.644003702,21.14432,9.95126,23.36899321,13.92432,4.06126,14.5045,7.22,5.89,9.317751875
25/03/2020 12:30,20.46832,9.08076,22.39223807,14.12832,4.12076,14.717,6.34,4.96,8.049670801,20.77832,9.75076,22.95247051,14.12832,4.12076,14.717,6.65,5.63,8.713173934
25/03/2020 13:00,20.35168,9.10424,22.29524758,14.07168,4.10424,14.658,6.28,5,8.027353238,20.60168,9.46424,22.67159142,14.07168,4.10424,14.658,6.53,5.36,8.448106297
25/03/2020 13:30,20.13008,8.65794,21.91301088,13.57008,3.95794,14.1355,6.56,4.7,8.069919454,20.41008,9.42794,22.48238017,13.57008,3.95794,14.1355,6.84,5.47,8.758224706
25/03/2020 14:00,20.13336,8.33348,21.78988467,12.90336,3.76348,13.441,7.23,4.57,8.553233307,20.46336,9.15348,22.41729909,12.90336,3.76348,13.441,7.56,5.39,9.284702472
25/03/2020 14:30,18.8012,7.3691,20.19378014,12.0312,3.5091,12.5325,6.77,3.86,7.793105928,19.1912,8.2191,20.87715886,12.0312,3.5091,12.5325,7.16,4.71,8.570280042
25/03/2020 15:00,18.03248,6.48364,19.16267003,10.81248,3.15364,11.263,7.22,3.33,7.950930763,18.42248,7.36364,19.83963113,10.81248,3.15364,11.263,7.61,4.21,8.696907496
25/03/2020 15:30,18.2452,6.1061,19.23984876,9.4152,2.7461,9.8075,8.83,3.36,9.447671671,18.5352,6.6161,19.68061021,9.4152,2.7461,9.8075,9.12,3.87,9.907133793
25/03/2020 16:00,18.04728,5.24004,18.79261383,7.81728,2.28004,8.143,10.23,2.96,10.64962441,18.35728,5.87004,19.27296289,7.81728,2.28004,8.143,10.54,3.59,11.13461719
25/03/2020 16:30,18.10768,4.26224,18.60254727,6.00768,1.75224,6.258,12.1,2.51,12.35759281,18.36768,5.05224,19.04985033,6.00768,1.75224,6.258,12.36,3.3,12.79295118
25/03/2020 17:00,18.512,3.266,18.79789616,4.032,1.176,4.2,14.48,2.09,14.63005468,18.662,4.196,19.12790266,4.032,1.176,4.2,14.63,3.02,14.93845039
25/03/2020 17:30,19.3016,2.7688,19.49917988,2.1216,0.6188,2.21,17.18,2.15,17.31400878,19.3516,3.6388,19.69074117,2.1216,0.6188,2.21,17.23,3.02,17.49266418
25/03/2020 18:00,19.89808,2.42694,20.04553879,0.77808,0.22694,0.8105,19.12,2.2,19.24615286,19.83808,3.29694,20.11017731,0.77808,0.22694,0.8105,19.06,3.07,19.30565979
25/03/2020 18:30,20.42664,2.46652,20.57501744,0.29664,0.08652,0.309,20.13,2.38,20.2702072,20.37664,3.33652,20.64799805,0.29664,0.08652,0.309,20.08,3.25,20.34131018
25/03/2020 19:00,21.24064,2.72602,21.41485402,0.02064,0.00602,0.0215,21.22,2.72,21.39361587,21.21064,3.21602,21.45306584,0.02064,0.00602,0.0215,21.19,3.21,21.43175681
25/03/2020 19:30,21.3,2.81,21.48455492,0,0,0,21.3,2.81,21.48455492,21.22,3.04,21.43665086,0,0,0,21.22,3.04,21.43665086
25/03/2020 20:00,20.44,2.49,20.5911073,0,0,0,20.44,2.49,20.5911073,20.25,2.77,20.43857627,0,0,0,20.25,2.77,20.43857627
25/03/2020 20:30,19.8,2.25,19.92743084,0,0,0,19.8,2.25,19.92743084,19.67,2.66,19.8490428,0,0,0,19.67,2.66,19.8490428
25/03/2020 21:00,18.89,2.11,19.00747748,0,0,0,18.89,2.11,19.00747748,18.78,2.32,18.92275878,0,0,0,18.78,2.32,18.92275878
25/03/2020 21:30,17.87,1.65,17.94601348,0,0,0,17.87,1.65,17.94601348,17.84,2.09,17.96200713,0,0,0,17.84,2.09,17.96200713
25/03/2020 22:00,16.36,-0.15,16.36068764,0,0,0,16.36,-0.15,16.36068764,16.76,2.83,16.99724978,0,0,0,16.76,2.83,16.99724978
25/03/2020 22:30,15.38,0.88,15.40515498,0,0,0,15.38,0.88,15.40515498,15.55,1.33,15.60677417,0,0,0,15.55,1.33,15.60677417
25/03/2020 23:00,14.45,0.45,14.45700522,0,0,0,14.45,0.45,14.45700522,14.77,1.03,14.80587046,0,0,0,14.77,1.03,14.80587046
25/03/2020 23:30,13.5,0.41,13.50622449,0,0,0,13.5,0.41,13.50622449,13.76,0.42,13.76640839,0,0,0,13.76,0.42,13.76640839
26/03/2020 00:00,13.22,0.49,13.22907782,0,0,0,13.22,0.49,13.22907782,13.46,0.65,13.47568551,0,0,0,13.46,0.65,13.47568551
26/03/2020 00:30,13,-0.42,13.00678285,0,0,0,13,-0.42,13.00678285,13.46,0.73,13.47978116,0,0,0,13.46,0.73,13.47978116
26/03/2020 01:00,13.16,-0.42,13.16670042,0,0,0,13.16,-0.42,13.16670042,13.6,0.73,13.61957782,0,0,0,13.6,0.73,13.61957782
26/03/2020 01:30,13.34,-0.42,13.34661006,0,0,0,13.34,-0.42,13.34661006,13.69,0.66,13.70590019,0,0,0,13.69,0.66,13.70590019
26/03/2020 02:00,13.14,-0.47,13.14840294,0,0,0,13.14,-0.47,13.14840294,13.49,0.66,13.50613564,0,0,0,13.49,0.66,13.50613564
26/03/2020 02:30,12.85,-0.63,12.86543431,0,0,0,12.85,-0.63,12.86543431,13.26,0.87,13.28851007,0,0,0,13.26,0.87,13.28851007
26/03/2020 03:00,12.58,-0.84,12.60801332,0,0,0,12.58,-0.84,12.60801332,13.17,0.98,13.20641132,0,0,0,13.17,0.98,13.20641132
26/03/2020 03:30,12.49,-1.02,12.53158011,0,0,0,12.49,-1.02,12.53158011,13.21,1.34,13.27778973,0,0,0,13.21,1.34,13.27778973
26/03/2020 04:00,12.29,-0.82,12.3173252,0,0,0,12.29,-0.82,12.3173252,12.88,1.05,12.92272804,0,0,0,12.88,1.05,12.92272804
26/03/2020 04:30,11.99,-0.5,12.00042083,0,0,0,11.99,-0.5,12.00042083,12.48,0.51,12.49041633,0,0,0,12.48,0.51,12.49041633
26/03/2020 05:00,11.95,-0.78,11.97542901,0,0,0,11.95,-0.78,11.97542901,12.48,0.51,12.49041633,0,0,0,12.48,0.51,12.49041633
26/03/2020 05:30,12.64,-0.35,12.6448448,0,0,0,12.64,-0.35,12.6448448,13.07,0.59,13.08330998,0,0,0,13.07,0.59,13.08330998
26/03/2020 06:00,13.07296,0.22128,13.07483262,0.07296,0.02128,0.076,13,0.2,13.00153837,13.51296,0.75128,13.53382834,0.07296,0.02128,0.076,13.44,0.73,13.45981055
26/03/2020 06:30,14.18776,0.70768,14.20539844,0.43776,0.12768,0.456,13.75,0.58,13.76222729,14.58776,1.37768,14.6526702,0.43776,0.12768,0.456,14.15,1.25,14.20510472
26/03/2020 07:00,15.30104,1.02072,15.33504791,1.51104,0.44072,1.574,13.79,0.58,13.80219185,15.84104,2.35072,16.01450695,1.51104,0.44072,1.574,14.33,1.91,14.45672854
26/03/2020 07:30,15.75616,1.36388,15.81507972,2.99616,0.87388,3.121,12.76,0.49,12.76940484,16.18616,2.37388,16.35931178,2.99616,0.87388,3.121,13.19,1.5,13.27501789
26/03/2020 08:00,17.13168,2.64674,17.33492695,4.89168,1.42674,5.0955,12.24,1.22,12.30065039,17.44168,3.37674,17.76554458,4.89168,1.42674,5.0955,12.55,1.95,12.70059054
26/03/2020 08:30,18.13736,4.64298,18.7222085,6.86736,2.00298,7.1535,11.27,2.64,11.57508099,18.35736,4.56298,18.91595762,6.86736,2.00298,7.1535,11.49,2.56,11.77173309
26/03/2020 09:00,18.49224,4.91982,19.13550546,8.74224,2.54982,9.1065,9.75,2.37,10.0339125,18.98224,5.52982,19.77130104,8.74224,2.54982,9.1065,10.24,2.98,10.66480192
26/03/2020 09:30,18.90032,5.89676,19.79883518,10.48032,3.05676,10.917,8.42,2.84,8.886056493,19.37032,6.32676,20.37736953,10.48032,3.05676,10.917,8.89,3.27,9.472328119
26/03/2020 10:00,18.70288,6.41334,19.77191569,11.94288,3.48334,12.4405,6.76,2.93,7.367665845,19.24288,7.14334,20.52597713,11.94288,3.48334,12.4405,7.3,3.66,8.166125152
26/03/2020 10:30,19.06288,7.25834,20.39796297,13.02288,3.79834,13.5655,6.04,3.46,6.960833283,19.67288,7.70834,21.12914369,13.02288,3.79834,13.5655,6.65,3.91,7.714311376
26/03/2020 11:00,18.78824,7.53032,20.24113835,13.81824,4.03032,14.394,4.97,3.5,6.078725195,19.33824,7.65032,20.79651227,13.81824,4.03032,14.394,5.52,3.62,6.601121117
26/03/2020 11:30,19.68856,8.20458,21.3296631,14.27856,4.16458,14.8735,5.41,4.04,6.752014514,20.20856,8.54458,21.94073255,14.27856,4.16458,14.8735,5.93,4.38,7.372197773
26/03/2020 12:00,20.23168,8.57424,21.97358567,14.55168,4.24424,15.158,5.68,4.33,7.142219543,20.67168,8.79424,22.46457236,14.55168,4.24424,15.158,6.12,4.55,7.626067138
26/03/2020 12:30,20.20288,8.38584,21.87415536,14.52288,4.23584,15.128,5.68,4.15,7.034550448,20.64288,8.74584,22.41914833,14.52288,4.23584,15.128,6.12,4.51,7.602269398
26/03/2020 13:00,20.11632,8.08976,21.68203282,14.29632,4.16976,14.892,5.82,3.92,7.017036411,20.63632,8.71976,22.4029444,14.29632,4.16976,14.892,6.34,4.55,7.80372347
26/03/2020 13:30,20.14264,7.76202,21.58645178,13.89264,4.05202,14.4715,6.25,3.71,7.268190972,20.78264,8.87202,22.59714283,13.89264,4.05202,14.4715,6.89,4.82,8.408596791
26/03/2020 14:00,19.8896,7.1378,21.13159665,13.3296,3.8878,13.885,6.56,3.25,7.320935733,20.5996,8.9578,22.46298513,13.3296,3.8878,13.885,7.27,5.07,8.863283816
26/03/2020 14:30,18.33728,5.59504,19.17186247,12.49728,3.64504,13.018,5.84,1.95,6.156955416,19.20728,8.71504,21.09197779,12.49728,3.64504,13.018,6.71,5.07,8.410053508
26/03/2020 15:00,17.51872,5.52546,18.36943817,11.29872,3.29546,11.7695,6.22,2.23,6.607669786,18.20872,7.19546,19.57886944,11.29872,3.29546,11.7695,6.91,3.9,7.934614042
26/03/2020 15:30,18.20448,5.12464,18.91203393,9.92448,2.89464,10.338,8.28,2.23,8.575039359,18.90448,6.69464,20.05486397,9.92448,2.89464,10.338,8.98,3.8,9.750917906
26/03/2020 16:00,18.51056,4.69808,19.09745499,8.29056,2.41808,8.636,10.22,2.28,10.47123679,19.04056,5.69808,19.87488467,8.29056,2.41808,8.636,10.75,3.28,11.23925709
26/03/2020 16:30,18.86872,3.99046,19.28606661,6.37872,1.86046,6.6445,12.49,2.13,12.67031965,19.28872,4.72046,19.85793196,6.37872,1.86046,6.6445,12.91,2.86,13.2229989
26/03/2020 17:00,19.76496,2.21728,19.88894101,4.34496,1.26728,4.526,15.42,0.95,15.44923623,20.32496,5.25728,20.99387987,4.34496,1.26728,4.526,15.98,3.99,16.47059501
26/03/2020 17:30,20.40992,0.84956,20.42759375,2.32992,0.67956,2.427,18.08,0.17,18.08079921,21.18992,5.37956,21.86212193,2.32992,0.67956,2.427,18.86,4.7,19.43681044
26/03/2020 18:00,21.40888,2.51634,21.55625454,0.87888,0.25634,0.9155,20.53,2.26,20.65401898,21.54888,3.09634,21.77019868,0.87888,0.25634,0.9155,20.67,2.84,20.86419181
26/03/2020 18:30,21.65776,1.96268,21.74650963,0.31776,0.09268,0.331,21.34,1.87,21.4217763,21.87776,3.11268,22.09808045,0.31776,0.09268,0.331,21.56,3.02,21.77048461
26/03/2020 19:00,22.28408,2.04994,22.37816962,0.03408,0.00994,0.0355,22.25,2.04,22.34332339,22.61408,3.74994,22.92288516,0.03408,0.00994,0.0355,22.58,3.74,22.88763859
26/03/2020 19:30,22.19,1.83,22.2653318,0,0,0,22.19,1.83,22.2653318,22.52,3.7,22.82192805,0,0,0,22.52,3.7,22.82192805
26/03/2020 20:00,21.43,1.64,21.49266154,0,0,0,21.43,1.64,21.49266154,21.79,3.66,22.09524157,0,0,0,21.79,3.66,22.09524157
26/03/2020 20:30,20.67,1.55,20.72803416,0,0,0,20.67,1.55,20.72803416,21.01,3.27,21.262949,0,0,0,21.01,3.27,21.262949
26/03/2020 21:00,19.8,1.22,19.83755025,0,0,0,19.8,1.22,19.83755025,20.26,3.13,20.50035366,0,0,0,20.26,3.13,20.50035366
26/03/2020 21:30,19.05,1.14,19.08407975,0,0,0,19.05,1.14,19.08407975,19.52,2.72,19.70859711,0,0,0,19.52,2.72,19.70859711
26/03/2020 22:00,17.99,1.22,18.03131997,0,0,0,17.99,1.22,18.03131997,18.21,1.45,18.26763805,0,0,0,18.21,1.45,18.26763805
26/03/2020 22:30,16.04,0.23,16.04164892,0,0,0,16.04,0.23,16.04164892,16.47,1.09,16.5060292,0,0,0,16.47,1.09,16.5060292
26/03/2020 23:00,14.92,0.35,14.92410466,0,0,0,14.92,0.35,14.92410466,15.32,0.62,15.33254056,0,0,0,15.32,0.62,15.33254056
26/03/2020 23:30,14.05,-0.83,14.07449466,0,0,0,14.05,-0.83,14.07449466,14.61,0.7,14.62675972,0,0,0,14.61,0.7,14.62675972
27/03/2020 00:00,13.44,0.31,13.44357467,0,0,0,13.44,0.31,13.44357467,13.9,-0.4,13.9057542,0,0,0,13.9,-0.4,13.9057542
27/03/2020 00:30,13.09,1.63,13.19109548,0,0,0,13.09,1.63,13.19109548,13.22,-2.24,13.40843018,0,0,0,13.22,-2.24,13.40843018
27/03/2020 01:00,13.23,1.55,13.32048798,0,0,0,13.23,1.55,13.32048798,13.32,-2.28,13.51372636,0,0,0,13.32,-2.28,13.51372636
27/03/2020 01:30,13.58,1.52,13.6648015,0,0,0,13.58,1.52,13.6648015,13.68,-2.04,13.83126892,0,0,0,13.68,-2.04,13.83126892
27/03/2020 02:00,13.19,2.88,13.50075924,0,0,0,13.19,2.88,13.50075924,13.11,-3.88,13.67210664,0,0,0,13.11,-3.88,13.67210664
27/03/2020 02:30,12.7,1.06,12.74415945,0,0,0,12.7,1.06,12.74415945,13.03,-2.25,13.22283631,0,0,0,13.03,-2.25,13.22283631
27/03/2020 03:00,12.61,0.94,12.64498715,0,0,0,12.61,0.94,12.64498715,12.9,-2.1,13.06981255,0,0,0,12.9,-2.1,13.06981255
27/03/2020 03:30,12.2,0.82,12.22752632,0,0,0,12.2,0.82,12.22752632,12.54,-2.16,12.72466895,0,0,0,12.54,-2.16,12.72466895
27/03/2020 04:00,12,0.82,12.02798404,0,0,0,12,0.82,12.02798404,12.36,-2.09,12.53545771,0,0,0,12.36,-2.09,12.53545771
27/03/2020 04:30,12.33,0.97,12.36809605,0,0,0,12.33,0.97,12.36809605,12.63,-2.06,12.79689415,0,0,0,12.63,-2.06,12.79689415
27/03/2020 05:00,12.44,1.01,12.48093346,0,0,0,12.44,1.01,12.48093346,12.76,-2.12,12.93491399,0,0,0,12.76,-2.12,12.93491399
27/03/2020 05:30,12.61,1.1,12.65788687,0,0,0,12.61,1.1,12.65788687,12.93,-2.01,13.08529709,0,0,0,12.93,-2.01,13.08529709
27/03/2020 06:00,12.46048,0.65764,12.47782241,0.06048,0.01764,0.063,12.4,0.64,12.41650514,12.99048,-1.52236,13.07937883,0.06048,0.01764,0.063,12.93,-1.54,13.02138625
27/03/2020 06:30,14.20272,-0.02004,14.20273414,0.34272,0.09996,0.357,13.86,-0.12,13.86051947,14.84272,1.05996,14.88051922,0.34272,0.09996,0.357,14.5,0.96,14.53174456
27/03/2020 07:00,15.51944,0.68692,15.53463476,0.70944,0.20692,0.739,14.81,0.48,14.81777649,16.26944,2.19692,16.41709887,0.70944,0.20692,0.739,15.56,1.99,15.68673644
27/03/2020 07:30,17.20768,1.40724,17.26512599,1.56768,0.45724,1.633,15.64,0.95,15.66882574,17.84768,2.88724,18.07970786,1.56768,0.45724,1.633,16.28,2.43,16.4603554
27/03/2020 08:00,18.65192,3.63556,19.00293178,2.52192,0.73556,2.627,16.13,2.9,16.38862105,18.80192,3.11556,19.05830291,2.52192,0.73556,2.627,16.28,2.38,16.45304835
27/03/2020 08:30,19.81024,4.26382,20.26390312,3.51024,1.02382,3.6565,16.3,3.24,16.61889286,19.98024,4.51382,20.48376336,3.51024,1.02382,3.6565,16.47,3.49,16.8357061
27/03/2020 09:00,19.91848,4.61414,20.44593195,6.52848,1.90414,6.8005,13.39,2.71,13.66148601,20.33848,5.56414,21.08585836,6.52848,1.90414,6.8005,13.81,3.66,14.2867666
27/03/2020 09:30,20.57424,4.20332,20.99922024,3.95424,1.15332,4.119,16.62,3.05,16.89754124,21.00424,5.53332,21.72085929,3.95424,1.15332,4.119,17.05,4.38,17.60360474
27/03/2020 10:00,20.15584,3.20212,20.40861236,1.27584,0.37212,1.329,18.88,2.83,19.09092193,20.54584,4.48212,21.02904993,1.27584,0.37212,1.329,19.27,4.11,19.7034261
27/03/2020 10:30,20.23016,3.27338,20.49327671,1.52016,0.44338,1.5835,18.71,2.83,18.92281692,20.58016,4.55338,21.07786173,1.52016,0.44338,1.5835,19.06,4.11,19.49809478
27/03/2020 11:00,20.29152,3.45336,20.58328155,1.69152,0.49336,1.762,18.6,2.96,18.83405426,20.66152,4.71336,21.19231397,1.69152,0.49336,1.762,18.97,4.22,19.43371555
27/03/2020 11:30,20.34456,3.75758,20.68865701,1.77456,0.51758,1.8485,18.57,3.24,18.8505305,20.68456,4.78758,21.23139055,1.77456,0.51758,1.8485,18.91,4.27,19.38610327
27/03/2020 12:00,20.53528,3.76654,20.87784827,1.80528,0.52654,1.8805,18.73,3.24,19.0081693,20.82528,4.79654,21.37051902,1.80528,0.52654,1.8805,19.02,4.27,19.49341684
27/03/2020 12:30,20.3648,3.3764,20.64279913,1.8048,0.5264,1.88,18.56,2.85,18.77754244,20.6248,4.6964,21.15274327,1.8048,0.5264,1.88,18.82,4.17,19.27644417
27/03/2020 13:00,20.52608,3.60094,20.83954724,1.78608,0.52094,1.8605,18.74,3.08,18.99141911,20.78608,4.83094,21.34008208,1.78608,0.52094,1.8605,19,4.31,19.48271285
27/03/2020 13:30,20.33896,3.46428,20.63188139,1.72896,0.50428,1.801,18.61,2.96,18.84393006,20.64896,4.81428,21.2027555,1.72896,0.50428,1.801,18.92,4.31,19.40470304
27/03/2020 14:00,20.25304,3.31922,20.5232271,1.64304,0.47922,1.7115,18.61,2.84,18.82545351,20.67304,4.82922,21.22960077,1.64304,0.47922,1.7115,19.03,4.35,19.52084527
27/03/2020 14:30,18.7624,3.1182,19.01974829,1.5024,0.4382,1.565,17.26,2.68,17.4668257,18.9924,3.7982,19.36846873,1.5024,0.4382,1.565,17.49,3.36,17.80982032
27/03/2020 15:00,17.15216,4.51438,17.73629667,9.27216,2.70438,9.6585,7.88,1.81,8.085202533,17.60216,5.40438,18.41313009,9.27216,2.70438,9.6585,8.33,2.7,8.756648902
27/03/2020 15:30,17.70936,4.38648,18.24452352,9.51936,2.77648,9.916,8.19,1.61,8.34674787,18.27936,6.02648,19.24716767,9.51936,2.77648,9.916,8.76,3.25,9.343452253
27/03/2020 16:00,18.16704,3.65622,18.53130559,7.90704,2.30622,8.2365,10.26,1.35,10.34843466,18.80704,5.79622,19.67996239,7.90704,2.30622,8.2365,10.9,3.49,11.44509065
27/03/2020 16:30,18.60728,2.96004,18.84125011,6.13728,1.79004,6.393,12.47,1.17,12.52476746,19.21728,5.16004,19.89798642,6.13728,1.79004,6.393,13.08,3.37,13.50715736
27/03/2020 17:00,18.836,2.193,18.9632314,4.056,1.183,4.225,14.78,1.01,14.81446928,19.366,4.343,19.84700494,4.056,1.183,4.225,15.31,3.16,15.6327125
27/03/2020 17:30,19.4628,3.2254,19.7282485,2.2128,0.6454,2.305,17.25,2.58,17.44187203,19.3528,2.3054,19.48963153,2.2128,0.6454,2.305,17.14,1.66,17.22019744
27/03/2020 18:00,19.78616,2.05138,19.89221676,0.89616,0.26138,0.9335,18.89,1.79,18.97461989,20.08616,2.84138,20.28613477,0.89616,0.26138,0.9335,19.19,2.58,19.36265736
27/03/2020 18:30,20.04792,1.70856,20.12059327,0.33792,0.09856,0.352,19.71,1.61,19.77564664,20.34792,2.72856,20.53004842,0.33792,0.09856,0.352,20.01,2.63,20.18209603
27/03/2020 19:00,20.17376,0.99568,20.19831605,0.05376,0.01568,0.056,20.12,0.98,20.14385266,20.72376,3.31568,20.98732862,0.05376,0.01568,0.056,20.67,3.3,20.93176772
27/03/2020 19:30,19.97,0.92,19.99118056,0,0,0,19.97,0.92,19.99118056,20.51,3.18,20.75505962,0,0,0,20.51,3.18,20.75505962
27/03/2020 20:00,19.48,0.35,19.483144,0,0,0,19.48,0.35,19.483144,20.34,3.8,20.69192113,0,0,0,20.34,3.8,20.69192113
27/03/2020 20:30,19.08,0.28,19.0820544,0,0,0,19.08,0.28,19.0820544,19.85,3.39,20.13739308,0,0,0,19.85,3.39,20.13739308
27/03/2020 21:00,18.03,0.21,18.03122292,0,0,0,18.03,0.21,18.03122292,18.8,2.85,19.01479687,0,0,0,18.8,2.85,19.01479687
27/03/2020 21:30,17.49,1.68,17.57050085,0,0,0,17.49,1.68,17.57050085,17.77,1.04,17.8004073,0,0,0,17.77,1.04,17.8004073
27/03/2020 22:00,16.77,0.44,16.77577122,0,0,0,16.77,0.44,16.77577122,17.25,1.59,17.32312327,0,0,0,17.25,1.59,17.32312327
27/03/2020 22:30,14.85,-0.83,14.8731772,0,0,0,14.85,-0.83,14.8731772,15.47,1,15.50228693,0,0,0,15.47,1,15.50228693
27/03/2020 23:00,13.76,-1.26,13.81756853,0,0,0,13.76,-1.26,13.81756853,14.6,1.04,14.63699423,0,0,0,14.6,1.04,14.63699423
27/03/2020 23:30,13.41,1.87,13.53975628,0,0,0,13.41,1.87,13.53975628,13.44,-2.38,13.64910253,0,0,0,13.44,-2.38,13.64910253
28/03/2020 00:00,12.39,-0.18,12.39130744,0,0,0,12.39,-0.18,12.39130744,12.89,-2.45,13.12076979,0,0,0,12.89,-2.45,13.12076979
28/03/2020 00:30,12.25,-1.23,12.31159616,0,0,0,12.25,-1.23,12.31159616,12.98,0.39,12.98585769,0,0,0,12.98,0.39,12.98585769
28/03/2020 01:00,12.3,-1.27,12.36539122,0,0,0,12.3,-1.27,12.36539122,12.98,-0.39,12.98585769,0,0,0,12.98,-0.39,12.98585769
28/03/2020 01:30,12.54,-1.12,12.5899166,0,0,0,12.54,-1.12,12.5899166,13.22,0.42,13.22667003,0,0,0,13.22,0.42,13.22667003
28/03/2020 02:00,12.07,-1.29,12.13873964,0,0,0,12.07,-1.29,12.13873964,12.81,-0.33,12.81424988,0,0,0,12.81,-0.33,12.81424988
28/03/2020 02:30,11.86,-1.97,12.02249974,0,0,0,11.86,-1.97,12.02249974,12.9,0.81,12.92540522,0,0,0,12.9,0.81,12.92540522
28/03/2020 03:00,11.63,-1.83,11.77309645,0,0,0,11.63,-1.83,11.77309645,12.62,0.74,12.6416771,0,0,0,12.62,0.74,12.6416771
28/03/2020 03:30,11.45,-0.8,11.47791357,0,0,0,11.45,-0.8,11.47791357,12.23,-0.54,12.2419157,0,0,0,12.23,-0.54,12.2419157
28/03/2020 04:00,11.55,0.55,11.56308782,0,0,0,11.55,0.55,11.56308782,12.02,-1.79,12.15255117,0,0,0,12.02,-1.79,12.15255117
28/03/2020 04:30,11.51,-0.88,11.5435913,0,0,0,11.51,-0.88,11.5435913,12.33,-0.5,12.34013371,0,0,0,12.33,-0.5,12.34013371
28/03/2020 05:00,11.59,0.15,11.59097062,0,0,0,11.59,0.15,11.59097062,12.01,-1.55,12.10960776,0,0,0,12.01,-1.55,12.10960776
28/03/2020 05:30,11.81,0.41,11.81711471,0,0,0,11.81,0.41,11.81711471,12.19,-1.47,12.27831422,0,0,0,12.19,-1.47,12.27831422
28/03/2020 06:00,11.68,-0.44,11.68828473,0,0,0,11.68,-0.44,11.68828473,12.19,-1.05,12.23513792,0,0,0,12.19,-1.05,12.23513792
28/03/2020 06:30,11.85408,-0.41256,11.86125703,0.09408,0.02744,0.098,11.76,-0.44,11.76822841,12.43408,-0.78256,12.45868154,0.09408,0.02744,0.098,12.34,-0.81,12.3665557
28/03/2020 07:00,12.2004,-0.3628,12.20579305,0.4704,0.1372,0.49,11.73,-0.5,11.7406516,12.7204,-0.6728,12.73818025,0.4704,0.1372,0.49,12.25,-0.81,12.27675038
28/03/2020 07:30,12.4524,0.3082,12.45621343,2.4624,0.7182,2.565,9.99,-0.41,9.998409874,12.9624,0.0082,12.96240259,2.4624,0.7182,2.565,10.5,-0.71,10.52397739
28/03/2020 08:00,13.15632,-0.36774,13.16145845,3.91632,1.14226,4.0795,9.24,-1.51,9.362569092,13.89632,2.21226,14.07131138,3.91632,1.14226,4.0795,9.98,1.07,10.03719582
28/03/2020 08:30,13.77384,-0.30138,13.77713679,4.14384,1.20862,4.3165,9.63,-1.51,9.747666387,14.49384,2.89862,14.78084557,4.14384,1.20862,4.3165,10.35,1.69,10.48706823
28/03/2020 09:00,14.52376,-0.29932,14.52684401,4.01376,1.17068,4.181,10.51,-1.47,10.61230418,15.21376,2.90068,15.48781579,4.01376,1.17068,4.181,11.2,1.73,11.33282401
28/03/2020 09:30,15.03368,1.54774,15.11314108,5.44368,1.58774,5.6705,9.59,-0.04,9.59008342,15.41368,2.60774,15.63271694,5.44368,1.58774,5.6705,9.97,1.02,10.02204071
28/03/2020 10:00,15.75832,3.97326,16.25150591,7.10832,2.07326,7.4045,8.65,1.9,8.856212509,15.79832,1.34326,15.85532284,7.10832,2.07326,7.4045,8.69,-0.73,8.720607777
28/03/2020 10:30,15.93936,2.52148,16.13756669,7.71936,2.25148,8.041,8.22,0.27,8.224433111,16.48936,6.14148,17.59593049,7.71936,2.25148,8.041,8.77,3.89,9.594008547
28/03/2020 11:00,16.0596,-0.7147,16.07549527,3.3096,0.9653,3.4475,12.75,-1.68,12.86020606,16.8896,3.8753,17.32848921,3.3096,0.9653,3.4475,13.58,2.91,13.88828643
28/03/2020 11:30,16.54424,2.17082,16.68605216,10.97424,3.20082,11.4315,5.57,-1.03,5.664432893,17.42424,7.09082,18.81180129,10.97424,3.20082,11.4315,6.45,3.89,7.532237383
28/03/2020 12:00,16.59128,1.81704,16.69048251,8.56128,2.49704,8.918,8.03,-0.68,8.058740596,17.10128,5.03704,17.82766248,8.56128,2.49704,8.918,8.54,2.54,8.909725024
28/03/2020 12:30,16.9204,1.2247,16.96466405,5.5704,1.6247,5.8025,11.35,-0.4,11.35704627,17.4404,3.7547,17.83999227,5.5704,1.6247,5.8025,11.87,2.13,12.05959369
28/03/2020 13:00,17.06424,2.43582,17.23721282,5.57424,1.62582,5.8065,11.49,0.81,11.51851553,17.44424,3.22582,17.73999504,5.57424,1.62582,5.8065,11.87,1.6,11.97734946
28/03/2020 13:30,16.54904,3.36472,16.88763055,8.75904,2.55472,9.124,7.79,0.81,7.831998468,16.94904,4.15472,17.45083537,8.75904,2.55472,9.124,8.19,1.6,8.344824744
28/03/2020 14:00,16.47408,2.51244,16.6645632,6.45408,1.88244,6.723,10.02,0.63,10.03978585,16.79408,2.92244,17.04645942,6.45408,1.88244,6.723,10.34,1.04,10.39217013
28/03/2020 14:30,16.12328,0.39054,16.12800916,2.33328,0.68054,2.4305,13.79,-0.29,13.79304897,16.38328,1.29054,16.43403046,2.33328,0.68054,2.4305,14.05,0.61,14.06323576
28/03/2020 15:00,15.92568,0.49124,15.93325454,3.53568,1.03124,3.683,12.39,-0.54,12.40176197,16.27568,1.82124,16.3772609,3.53568,1.03124,3.683,12.74,0.79,12.76447022
28/03/2020 15:30,15.90256,0.11158,15.90295144,2.54256,0.74158,2.6485,13.36,-0.63,13.37484579,16.08256,1.35158,16.13925353,2.54256,0.74158,2.6485,13.54,0.61,13.5537338
28/03/2020 16:00,15.85544,0.21992,15.85696511,3.08544,0.89992,3.214,12.77,-0.68,12.78809212,16.13544,1.47992,16.20316596,3.08544,0.89992,3.214,13.05,0.58,13.06288253
28/03/2020 16:30,15.80472,-0.13904,15.80533158,1.85472,0.54096,1.932,13.95,-0.68,13.96656364,16.09472,1.15096,16.13582105,1.85472,0.54096,1.932,14.24,0.61,14.25305932
28/03/2020 17:00,16.6388,-0.3741,16.64300502,1.0488,0.3059,1.0925,15.59,-0.68,15.60482297,16.8988,0.9959,16.92812034,1.0488,0.3059,1.0925,15.85,0.69,15.86501182
28/03/2020 17:30,16.74328,-0.21696,16.74468563,1.79328,0.52304,1.868,14.95,-0.74,14.96830318,17.03328,1.11304,17.06960707,1.79328,0.52304,1.868,15.24,0.59,15.25141633
28/03/2020 18:00,18.18784,2.44562,18.35152803,0.32784,0.09562,0.3415,17.86,2.35,18.01394182,17.62784,-2.29438,17.77652729,0.32784,0.09562,0.3415,17.3,-2.39,17.46430932
28/03/2020 18:30,18.00672,-0.36054,18.0103291,0.30672,0.08946,0.3195,17.7,-0.45,17.70571941,18.21672,0.62946,18.22759193,0.30672,0.08946,0.3195,17.91,0.54,17.91813885
28/03/2020 19:00,18.21496,-0.44272,18.22033943,0.02496,0.00728,0.026,18.19,-0.45,18.19556539,18.41496,0.70728,18.42853757,0.02496,0.00728,0.026,18.39,0.7,18.40331764
28/03/2020 19:30,18.34,-0.5,18.34681444,0,0,0,18.34,-0.5,18.34681444,18.67,0.76,18.68546226,0,0,0,18.67,0.76,18.68546226
28/03/2020 20:00,17.29,-0.69,17.3037626,0,0,0,17.29,-0.69,17.3037626,17.6,0.67,17.61274822,0,0,0,17.6,0.67,17.61274822
28/03/2020 20:30,16.51,-0.77,16.52794603,0,0,0,16.51,-0.77,16.52794603,16.77,0.54,16.77869184,0,0,0,16.77,0.54,16.77869184
28/03/2020 21:00,15.74,-1.09,15.77769628,0,0,0,15.74,-1.09,15.77769628,16.12,-0.38,16.12447829,0,0,0,16.12,-0.38,16.12447829
28/03/2020 21:30,15.26,-0.99,15.29207965,0,0,0,15.26,-0.99,15.29207965,15.55,-0.38,15.55464239,0,0,0,15.55,-0.38,15.55464239
28/03/2020 22:00,14.39,-1.55,14.47323737,0,0,0,14.39,-1.55,14.47323737,14.89,-0.03,14.89003022,0,0,0,14.89,-0.03,14.89003022
28/03/2020 22:30,13.42,-2.3,13.61566745,0,0,0,13.42,-2.3,13.61566745,14.21,0.53,14.21988045,0,0,0,14.21,0.53,14.21988045
28/03/2020 23:00,12.59,-2.03,12.75260758,0,0,0,12.59,-2.03,12.75260758,13.04,-1.97,13.187968,0,0,0,13.04,-1.97,13.187968
28/03/2020 23:30,11.69,-2.41,11.9358368,0,0,0,11.69,-2.41,11.9358368,12.25,-2.41,12.48481478,0,0,0,12.25,-2.41,12.48481478
