Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
29/03/2020 00:00,11.36,-0.41,11.36739636,0,0,0,11.36,-0.41,11.36739636,11.59,-2.41,11.83791367,0,0,0,11.59,-2.41,11.83791367
29/03/2020 00:30,11.32,-0.41,11.32742248,0,0,0,11.32,-0.41,11.32742248,11.59,-2.41,11.83791367,0,0,0,11.59,-2.41,11.83791367
29/03/2020 01:00,11.41,-0.48,11.42009194,0,0,0,11.41,-0.48,11.42009194,11.66,-2.33,11.89052144,0,0,0,11.66,-2.33,11.89052144
29/03/2020 01:30,-0.003,-0.003,0.004242641,0,0,0,-0.003,-0.003,0.004242641,0.003,-0.003,0.004242641,0,0,0,0.003,-0.003,0.004242641
29/03/2020 02:00,-0.003,-0.003,0.004242641,0,0,0,-0.003,-0.003,0.004242641,0.003,-0.003,0.004242641,0,0,0,0.003,-0.003,0.004242641
29/03/2020 02:30,11.62,-0.41,11.62723097,0,0,0,11.62,-0.41,11.62723097,11.83,-2.37,12.06506527,0,0,0,11.83,-2.37,12.06506527
29/03/2020 03:00,11.17,-0.41,11.17752209,0,0,0,11.17,-0.41,11.17752209,11.43,-2.42,11.68337708,0,0,0,11.43,-2.42,11.68337708
29/03/2020 03:30,11.02,0,11.02,0,0,0,11.02,0,11.02,11.22,-2.6,11.51730871,0,0,0,11.22,-2.6,11.51730871
29/03/2020 04:00,10.95,-0.41,10.95767311,0,0,0,10.95,-0.41,10.95767311,11.16,-2.54,11.44540082,0,0,0,11.16,-2.54,11.44540082
29/03/2020 04:30,10.81,-0.61,10.82719724,0,0,0,10.81,-0.61,10.82719724,11.1,-2.3,11.33578405,0,0,0,11.1,-2.3,11.33578405
29/03/2020 05:00,10.65,-0.58,10.66578173,0,0,0,10.65,-0.58,10.66578173,11.03,-2.05,11.21888586,0,0,0,11.03,-2.05,11.21888586
29/03/2020 05:30,10.78,-0.55,10.79402149,0,0,0,10.78,-0.55,10.79402149,11.07,-2.33,11.31255055,0,0,0,11.07,-2.33,11.31255055
29/03/2020 06:00,10.74848,0.03164,10.74852657,0.10848,0.03164,0.113,10.64,0,10.64,11.04848,-2.25836,11.27692778,0.10848,0.03164,0.113,10.94,-2.29,11.17710607
29/03/2020 06:30,10.80952,-0.35514,10.81535238,0.35952,0.10486,0.3745,10.45,-0.46,10.4601195,11.14952,-2.14514,11.35400466,0.35952,0.10486,0.3745,10.79,-2.25,11.02209599
29/03/2020 07:00,11.10376,-0.34432,11.10909728,0.53376,0.15568,0.556,10.57,-0.5,10.58181931,11.43376,-2.09432,11.62398572,0.53376,0.15568,0.556,10.9,-2.25,11.12980233
29/03/2020 07:30,11.92672,0.26446,11.92965167,0.90672,0.26446,0.9445,11.02,0,11.02,12.21672,-1.86554,12.35833674,0.90672,0.26446,0.9445,11.31,-2.13,11.5088227
29/03/2020 08:00,12.79112,-0.08634,12.79141139,1.52112,0.44366,1.5845,11.27,-0.53,11.28245541,13.11112,-1.35634,13.18108971,1.52112,0.44366,1.5845,11.59,-1.8,11.72894283
29/03/2020 08:30,13.90504,0.25522,13.90738202,2.31504,0.67522,2.4115,11.59,-0.42,11.59760751,14.26504,-0.73478,14.28395141,2.31504,0.67522,2.4115,11.95,-1.41,12.03289658
29/03/2020 09:00,14.22232,0.34776,14.22657103,2.63232,0.76776,2.742,11.59,-0.42,11.59760751,14.58232,-0.36224,14.58681852,2.63232,0.76776,2.742,11.95,-1.13,12.00330788
29/03/2020 09:30,15.08112,1.23616,15.13169759,3.38112,0.98616,3.522,11.7,0.25,11.70267064,15.30112,-0.09384,15.30140775,3.38112,0.98616,3.522,11.92,-1.08,11.96882617
29/03/2020 10:00,17.45488,2.04184,17.57389958,5.59488,1.63184,5.828,11.86,0.41,11.86708473,17.59488,0.62184,17.60586514,5.59488,1.63184,5.828,12,-1.01,12.04242916
29/03/2020 10:30,19.878,2.8665,20.08361786,8.148,2.3765,8.4875,11.73,0.49,11.74022998,20.058,1.6665,20.12711073,8.148,2.3765,8.4875,11.91,-0.71,11.93114412
29/03/2020 11:00,18.78088,0.84984,18.80009791,8.81088,2.56984,9.178,9.97,-1.72,10.1172773,19.49088,4.75984,20.06366068,8.81088,2.56984,9.178,10.68,2.19,10.90222454
29/03/2020 11:30,20.27256,2.81158,20.46659891,12.14256,3.54158,12.6485,8.13,-0.73,8.162707884,20.74256,5.48158,21.45463853,12.14256,3.54158,12.6485,8.6,1.94,8.816098911
29/03/2020 12:00,14.68696,0.81578,14.7095986,6.87696,2.00578,7.1635,7.81,-1.19,7.900139239,15.27696,4.66578,15.97357223,6.87696,2.00578,7.1635,8.4,2.66,8.811106627
29/03/2020 12:30,12.77368,2.25024,12.97036934,7.54368,2.20024,7.858,5.23,0.05,5.230239,13.22368,4.86024,14.08856436,7.54368,2.20024,7.858,5.68,2.66,6.272001276
29/03/2020 13:00,17.50056,1.34808,17.55240496,6.85056,1.99808,7.136,10.65,-0.65,10.66981724,17.85056,3.97808,18.28845572,6.85056,1.99808,7.136,11,1.98,11.1767795
29/03/2020 13:30,17.02992,1.28456,17.07829821,6.76992,1.97456,7.052,10.26,-0.69,10.28317558,17.37992,3.92456,17.81751359,6.76992,1.97456,7.052,10.61,1.95,10.78770597
29/03/2020 14:00,16.06856,0.88458,16.0928898,5.87856,1.71458,6.1235,10.19,-0.83,10.22374687,16.48856,3.61458,16.88010069,5.87856,1.71458,6.1235,10.61,1.9,10.77878008
29/03/2020 14:30,16.6116,0.9963,16.6414503,6.2616,1.8263,6.5225,10.35,-0.83,10.38322686,17.0116,3.7763,17.42569873,6.2616,1.8263,6.5225,10.75,1.95,10.92542905
29/03/2020 15:00,15.38616,0.22138,15.38775255,4.49616,1.31138,4.6835,10.89,-1.09,10.9444141,15.80616,2.97138,16.08302811,4.49616,1.31138,4.6835,11.31,1.66,11.43117229
29/03/2020 15:30,14.47856,0.37958,14.48353481,3.83856,1.11958,3.9985,10.64,-0.74,10.66570204,14.81856,2.77958,15.07699524,3.83856,1.11958,3.9985,10.98,1.66,11.10477375
29/03/2020 16:00,15.68832,-0.05674,15.68842261,3.26832,0.95326,3.4045,12.42,-1.01,12.46099916,16.03832,2.53326,16.23715229,3.26832,0.95326,3.4045,12.77,1.58,12.86737347
29/03/2020 16:30,15.08536,-0.53552,15.0948623,1.93536,0.56448,2.016,13.15,-1.1,13.1959274,15.42536,2.07448,15.56422817,1.93536,0.56448,2.016,13.49,1.51,13.57424768
29/03/2020 17:00,16.09832,1.43326,16.16199682,1.34832,0.39326,1.4045,14.75,1.04,14.78661895,15.97832,-0.05674,15.97842074,1.34832,0.39326,1.4045,14.63,-0.45,14.63691907
29/03/2020 17:30,16.63576,-0.68082,16.64968548,0.54576,0.15918,0.5685,16.09,-0.84,16.11191174,17.08576,3.22918,17.38823735,0.54576,0.15918,0.5685,16.54,3.07,16.82249981
29/03/2020 18:00,17.88888,0.36634,17.89263068,0.39888,0.11634,0.4155,17.49,0.25,17.49178664,18.02888,2.48634,18.19951649,0.39888,0.11634,0.4155,17.63,2.37,17.78858623
29/03/2020 18:30,18.67952,1.73986,18.7603726,0.23952,0.06986,0.2495,18.44,1.67,18.51546651,18.43952,-0.51014,18.44657531,0.23952,0.06986,0.2495,18.2,-0.58,18.20923941
29/03/2020 19:00,18.95,1.94,19.0490446,0,0,0,18.95,1.94,19.0490446,18.74,-0.86,18.75972281,0,0,0,18.74,-0.86,18.75972281
29/03/2020 19:30,18.77,1.99,18.87519536,0,0,0,18.77,1.99,18.87519536,18.39,-0.95,18.41452144,0,0,0,18.39,-0.95,18.41452144
29/03/2020 20:00,18.57,0.22,18.57130313,0,0,0,18.57,0.22,18.57130313,18.86,1.32,18.90613657,0,0,0,18.86,1.32,18.90613657
29/03/2020 20:30,17.91,-1.93,18.01368924,0,0,0,17.91,-1.93,18.01368924,18.99,3.38,19.2884551,0,0,0,18.99,3.38,19.2884551
29/03/2020 21:00,17.25,-0.07,17.25014203,0,0,0,17.25,-0.07,17.25014203,17.64,2.15,17.77054023,0,0,0,17.64,2.15,17.77054023
29/03/2020 21:30,16.88,0.77,16.89755308,0,0,0,16.88,0.77,16.89755308,17.05,-0.63,17.06163533,0,0,0,17.05,-0.63,17.06163533
29/03/2020 22:00,15.98,-0.02,15.98001252,0,0,0,15.98,-0.02,15.98001252,16.36,1.44,16.42325181,0,0,0,16.36,1.44,16.42325181
29/03/2020 22:30,14.86,-2.42,15.05576302,0,0,0,14.86,-2.42,15.05576302,15.79,2.15,15.93570206,0,0,0,15.79,2.15,15.93570206
29/03/2020 23:00,14.1,-2.28,14.28315091,0,0,0,14.1,-2.28,14.28315091,14.77,0.77,14.79005747,0,0,0,14.77,0.77,14.79005747
29/03/2020 23:30,13.45,0.62,13.46428238,0,0,0,13.45,0.62,13.46428238,13.64,-1.27,13.69899631,0,0,0,13.64,-1.27,13.69899631
30/03/2020 00:00,12.51,-2.72,12.80228495,0,0,0,12.51,-2.72,12.80228495,13.64,2.08,13.79768096,0,0,0,13.64,2.08,13.79768096
30/03/2020 00:30,12.16,-2.65,12.44540477,0,0,0,12.16,-2.65,12.44540477,13.21,1.55,13.30062405,0,0,0,13.21,1.55,13.30062405
30/03/2020 01:00,12.09,0.4,12.09661523,0,0,0,12.09,0.4,12.09661523,12.52,-1.01,12.56067275,0,0,0,12.52,-1.01,12.56067275
30/03/2020 01:30,12.38,0.3,12.38363436,0,0,0,12.38,0.3,12.38363436,12.84,-0.95,12.87509612,0,0,0,12.84,-0.95,12.87509612
30/03/2020 02:00,12.6,0.55,12.61199826,0,0,0,12.6,0.55,12.61199826,12.97,-1.13,13.01913208,0,0,0,12.97,-1.13,13.01913208
30/03/2020 02:30,12.49,0.51,12.50040799,0,0,0,12.49,0.51,12.50040799,12.77,-1.39,12.8454272,0,0,0,12.77,-1.39,12.8454272
30/03/2020 03:00,12.16,-0.4,12.16657717,0,0,0,12.16,-0.4,12.16657717,12.53,-1.34,12.60144833,0,0,0,12.53,-1.34,12.60144833
30/03/2020 03:30,11.77,-0.4,11.77679498,0,0,0,11.77,-0.4,11.77679498,12.2,-1.34,12.27336955,0,0,0,12.2,-1.34,12.27336955
30/03/2020 04:00,11.5,-0.55,11.51314466,0,0,0,11.5,-0.55,11.51314466,11.96,-1.34,12.03483278,0,0,0,11.96,-1.34,12.03483278
30/03/2020 04:30,11.19,-0.45,11.1990446,0,0,0,11.19,-0.45,11.1990446,11.63,-1.69,11.75214874,0,0,0,11.63,-1.69,11.75214874
30/03/2020 05:00,11.44,-0.41,11.44734467,0,0,0,11.44,-0.41,11.44734467,11.91,-1.55,12.01043713,0,0,0,11.91,-1.55,12.01043713
30/03/2020 05:30,11.97,-0.2,11.97167073,0,0,0,11.97,-0.2,11.97167073,12.4,-1.43,12.4821833,0,0,0,12.4,-1.43,12.4821833
30/03/2020 06:00,12.47,0.32,12.47410518,0,0,0,12.47,0.32,12.47410518,12.88,-1.23,12.9385973,0,0,0,12.88,-1.23,12.9385973
30/03/2020 06:30,13.31,-2.39,13.52287691,0,0,0,13.31,-2.39,13.52287691,14.42,2.05,14.56498884,0,0,0,14.42,2.05,14.56498884
30/03/2020 07:00,15.29392,-1.03844,15.32913392,0.07392,0.02156,0.077,15.22,-1.06,15.25686731,16.37392,3.19156,16.68206556,0.07392,0.02156,0.077,16.3,3.17,16.60538768
30/03/2020 07:30,17.44024,2.04132,17.55929835,0.45024,0.13132,0.469,16.99,1.91,17.09702313,17.84024,1.77132,17.92795967,0.45024,0.13132,0.469,17.39,1.64,17.46716062
30/03/2020 08:00,18.51568,2.86874,18.73659721,0.71568,0.20874,0.7455,17.8,2.66,17.9976554,18.98568,2.75874,19.18506428,0.71568,0.20874,0.7455,18.27,2.55,18.44709733
30/03/2020 08:30,19.76544,3.56742,20.08479783,0.98544,0.28742,1.0265,18.78,3.28,19.06428074,19.98544,2.63742,20.15871514,0.98544,0.28742,1.0265,19,2.35,19.14477736
30/03/2020 09:00,20.01696,3.56328,20.33164165,1.41696,0.41328,1.476,18.6,3.15,18.86484826,20.19696,2.61328,20.3653241,1.41696,0.41328,1.476,18.78,2.2,18.9084214
30/03/2020 09:30,20.5012,3.5441,20.80528409,1.3512,0.3941,1.4075,19.15,3.15,19.40734397,20.7112,2.7241,20.88957937,1.3512,0.3941,1.4075,19.36,2.33,19.49970513
30/03/2020 10:00,20.45136,3.59998,20.76578874,1.85136,0.53998,1.9285,18.6,3.06,18.85002918,20.68136,2.79998,20.87003928,1.85136,0.53998,1.9285,18.83,2.26,18.96513907
30/03/2020 10:30,21.00464,4.58552,21.49934639,3.34464,0.97552,3.484,17.66,3.61,18.02519625,21.09464,3.01552,21.30908721,3.34464,0.97552,3.484,17.75,2.04,17.86684359
30/03/2020 11:00,21.0128,4.9929,21.59784281,2.7528,0.8029,2.8675,18.26,4.19,18.73455898,20.8228,2.1029,20.92871683,2.7528,0.8029,2.8675,18.07,1.3,18.11670224
30/03/2020 11:30,21.87328,6.05804,22.69670079,5.99328,1.74804,6.243,15.88,4.31,16.45449787,21.88328,3.91804,22.23126135,5.99328,1.74804,6.243,15.89,2.17,16.03748733
30/03/2020 12:00,21.41152,5.12336,22.01594891,5.53152,1.61336,5.762,15.88,3.51,16.26328688,21.70152,5.05336,22.28210981,5.53152,1.61336,5.762,16.17,3.44,16.53186317
30/03/2020 12:30,21.01656,2.28358,21.14025856,4.36656,1.27358,4.5485,16.65,1.01,16.6806055,21.90656,6.81358,22.94171405,4.36656,1.27358,4.5485,17.54,5.54,18.39410775
30/03/2020 13:00,20.95352,1.71686,21.02373917,3.14352,0.91686,3.2745,17.81,0.8,17.82795838,21.93352,6.29686,22.81950362,3.14352,0.91686,3.2745,18.79,5.38,19.54503773
30/03/2020 13:30,21.61752,2.25886,21.73521611,4.72752,1.37886,4.9245,16.89,0.88,16.91290927,22.50752,6.85886,23.52939474,4.72752,1.37886,4.9245,17.78,5.48,18.60534332
30/03/2020 14:00,21.72272,2.23246,21.83713447,4.36272,1.27246,4.5445,17.36,0.96,17.38652352,22.57272,6.81246,23.57832266,4.36272,1.27246,4.5445,18.21,5.54,19.03406683
30/03/2020 14:30,20.71456,2.58508,20.87523975,5.91456,1.72508,6.161,14.8,0.86,14.82496543,21.42456,6.37508,22.35292858,5.91456,1.72508,6.161,15.51,4.65,16.19205361
30/03/2020 15:00,19.75672,2.31196,19.89153449,5.76672,1.68196,6.007,13.99,0.63,14.00417795,20.42672,5.87196,21.25395973,5.76672,1.68196,6.007,14.66,4.19,15.24702266
30/03/2020 15:30,20.27752,1.87636,20.3641485,3.58752,1.04636,3.737,16.69,0.83,16.71062536,20.90752,5.51636,21.62301136,3.58752,1.04636,3.737,17.32,4.47,17.88751799
30/03/2020 16:00,19.84616,1.70388,19.9191685,2.99616,0.87388,3.121,16.85,0.83,16.87042975,20.46616,4.85388,21.03387402,2.99616,0.87388,3.121,17.47,3.98,17.9176254
30/03/2020 16:30,19.66064,1.65852,19.73047019,3.32064,0.96852,3.459,16.34,0.69,16.35456205,20.16064,4.61852,20.68289468,3.32064,0.96852,3.459,16.84,3.65,17.23102144
30/03/2020 17:00,19.95528,1.79654,20.03598652,3.96528,1.15654,4.1305,15.99,0.64,16.00280288,20.44528,4.50654,20.93605448,3.96528,1.15654,4.1305,16.48,3.35,16.81704195
30/03/2020 17:30,20.25328,0.96804,20.27640136,1.67328,0.48804,1.743,18.58,0.48,18.58619918,20.50328,3.50804,20.80122197,1.67328,0.48804,1.743,18.83,3.02,19.07063974
30/03/2020 18:00,20.712,0.606,20.7208634,0.672,0.196,0.7,20.04,0.41,20.04419367,21.022,3.366,21.28977313,0.672,0.196,0.7,20.35,3.17,20.59542182
30/03/2020 18:30,20.45456,0.67008,20.46553278,0.75456,0.22008,0.786,19.7,0.45,19.70513892,20.82456,3.49008,21.11499367,0.75456,0.22008,0.786,20.07,3.27,20.33464531
30/03/2020 19:00,19.87752,0.58136,19.88601973,0.58752,0.17136,0.612,19.29,0.41,19.29435669,20.30752,3.32136,20.57733707,0.58752,0.17136,0.612,19.72,3.15,19.97
30/03/2020 19:30,20.13096,0.65778,20.14170363,0.30096,0.08778,0.3135,19.83,0.57,19.83819044,20.51096,3.19778,20.75873978,0.30096,0.08778,0.3135,20.21,3.11,20.44788987
30/03/2020 20:00,19.9844,0.0742,19.98453775,0.0144,0.0042,0.015,19.97,0.07,19.97012268,20.4444,3.2942,20.70809612,0.0144,0.0042,0.015,20.43,3.29,20.69321145
30/03/2020 20:30,19.65,-0.39,19.65386985,0,0,0,19.65,-0.39,19.65386985,20.14,2.89,20.3462945,0,0,0,20.14,2.89,20.3462945
30/03/2020 21:00,18.73,-0.52,18.73721698,0,0,0,18.73,-0.52,18.73721698,19.27,2.59,19.44327647,0,0,0,19.27,2.59,19.44327647
30/03/2020 21:30,18.21,0.26,18.21185603,0,0,0,18.21,0.26,18.21185603,18.55,1.58,18.61716681,0,0,0,18.55,1.58,18.61716681
30/03/2020 22:00,17.55,1.35,17.60184649,0,0,0,17.55,1.35,17.60184649,17.68,0.07,17.68013857,0,0,0,17.68,0.07,17.68013857
30/03/2020 22:30,16.11,-1.96,16.22879231,0,0,0,16.11,-1.96,16.22879231,17.13,2.84,17.36382734,0,0,0,17.13,2.84,17.36382734
30/03/2020 23:00,15.21,-0.49,15.21789079,0,0,0,15.21,-0.49,15.21789079,15.82,1.02,15.85284832,0,0,0,15.82,1.02,15.85284832
30/03/2020 23:30,14.42,0.71,14.43746861,0,0,0,14.42,0.71,14.43746861,14.72,-0.64,14.73390647,0,0,0,14.72,-0.64,14.73390647
31/03/2020 00:00,13.69,1.13,13.73655706,0,0,0,13.69,1.13,13.73655706,13.83,-1.43,13.90373331,0,0,0,13.83,-1.43,13.90373331
31/03/2020 00:30,12.95,0.69,12.96836921,0,0,0,12.95,0.69,12.96836921,13.25,-1.23,13.3069681,0,0,0,13.25,-1.23,13.3069681
31/03/2020 01:00,12.28,-1.8,12.41122073,0,0,0,12.28,-1.8,12.41122073,13.14,1.03,13.18030728,0,0,0,13.14,1.03,13.18030728
31/03/2020 01:30,12.24,-1.86,12.38051695,0,0,0,12.24,-1.86,12.38051695,13.05,0.83,13.076368,0,0,0,13.05,0.83,13.076368
31/03/2020 02:00,12.3,-1.9,12.44588285,0,0,0,12.3,-1.9,12.44588285,13.16,1.05,13.20182184,0,0,0,13.16,1.05,13.20182184
31/03/2020 02:30,12.46,-1.9,12.6040311,0,0,0,12.46,-1.9,12.6040311,13.3,1.05,13.34138299,0,0,0,13.3,1.05,13.34138299
31/03/2020 03:00,12.55,-1.9,12.69300989,0,0,0,12.55,-1.9,12.69300989,13.44,1.26,13.49893329,0,0,0,13.44,1.26,13.49893329
31/03/2020 03:30,12.55,-2.52,12.8005039,0,0,0,12.55,-2.52,12.8005039,13.68,2.01,13.826876,0,0,0,13.68,2.01,13.826876
31/03/2020 04:00,12.32,-2.39,12.54968127,0,0,0,12.32,-2.39,12.54968127,13.4,1.84,13.52573843,0,0,0,13.4,1.84,13.52573843
31/03/2020 04:30,12.29,-2.62,12.56616489,0,0,0,12.29,-2.62,12.56616489,13.47,2.04,13.62360085,0,0,0,13.47,2.04,13.62360085
31/03/2020 05:00,12.18,-2.62,12.45860345,0,0,0,12.18,-2.62,12.45860345,13.38,1.96,13.52279557,0,0,0,13.38,1.96,13.52279557
31/03/2020 05:30,12.39,-2.5,12.63970332,0,0,0,12.39,-2.5,12.63970332,13.54,1.83,13.66310726,0,0,0,13.54,1.83,13.66310726
31/03/2020 06:00,12.77,-2.34,12.982623,0,0,0,12.77,-2.34,12.982623,13.95,2.15,14.11470864,0,0,0,13.95,2.15,14.11470864
31/03/2020 06:30,13.77,-0.73,13.78933646,0,0,0,13.77,-0.73,13.78933646,14.71,2.39,14.90289234,0,0,0,14.71,2.39,14.90289234
31/03/2020 07:00,15.694,1.7495,15.79121231,0.204,0.0595,0.2125,15.49,1.69,15.58191901,16.184,0.9395,16.2112466,0.204,0.0595,0.2125,15.98,0.88,16.00421195
31/03/2020 07:30,17.16424,2.64332,17.36658502,0.59424,0.17332,0.619,16.57,2.47,16.7530833,17.38424,1.12332,17.42049506,0.59424,0.17332,0.619,16.79,0.95,16.81685464
31/03/2020 08:00,17.51672,-0.03304,17.51675116,1.56672,0.45696,1.632,15.95,-0.49,15.95752487,18.50672,4.78696,19.11579638,1.56672,0.45696,1.632,16.94,4.33,17.48463611
31/03/2020 08:30,18.96288,3.83584,19.34695031,3.24288,0.94584,3.378,15.72,2.89,15.98344456,19.48288,3.89584,19.86857273,3.24288,0.94584,3.378,16.24,2.95,16.5057596
31/03/2020 09:00,20.03648,5.12314,20.68108059,5.25648,1.53314,5.4755,14.78,3.59,15.20975016,20.25648,4.04314,20.65603938,5.25648,1.53314,5.4755,15,2.51,15.20855351
31/03/2020 09:30,19.6016,5.6313,20.39446646,7.3416,2.1413,7.6475,12.26,3.49,12.74706633,19.8916,4.7713,20.45583179,7.3416,2.1413,7.6475,12.55,2.63,12.82261284
31/03/2020 10:00,19.31032,6.30176,20.31257339,8.92032,2.60176,9.292,10.39,3.7,11.02914775,19.65032,5.28176,20.34777788,8.92032,2.60176,9.292,10.73,2.68,11.05962477
31/03/2020 10:30,19.46048,6.80014,20.61436843,10.08048,2.94014,10.5005,9.38,3.86,10.14317505,19.74048,5.62014,20.52492446,10.08048,2.94014,10.5005,9.66,2.68,10.02486908
31/03/2020 11:00,19.86544,7.84242,21.35741693,11.66544,3.40242,12.1515,8.2,4.44,9.32489142,20.08544,6.24242,21.03313356,11.66544,3.40242,12.1515,8.42,2.84,8.886056493
31/03/2020 11:30,19.94328,5.71554,20.7461277,11.57328,3.37554,12.0555,8.37,2.34,8.690943562,20.71328,9.14554,22.64245725,11.57328,3.37554,12.0555,9.14,5.77,10.80890836
31/03/2020 12:00,20.28576,6.15418,21.19872615,12.18576,3.55418,12.6935,8.1,2.6,8.507055895,21.04576,9.32418,23.01878248,12.18576,3.55418,12.6935,8.86,5.77,10.57319725
31/03/2020 12:30,19.87696,3.02828,20.10631788,5.37696,1.56828,5.601,14.5,1.46,14.57331808,20.63696,6.05828,21.50783287,5.37696,1.56828,5.601,15.26,4.49,15.90684444
31/03/2020 13:00,20.24776,2.80018,20.44046949,5.41776,1.58018,5.6435,14.83,1.22,14.88009745,21.07776,6.07018,21.93442618,5.41776,1.58018,5.6435,15.66,4.49,16.29096989
31/03/2020 13:30,20.22232,2.50776,20.37721979,5.03232,1.46776,5.242,15.19,1.04,15.22556075,21.02232,6.17776,21.91124499,5.03232,1.46776,5.242,15.99,4.71,16.66925913
31/03/2020 14:00,20.48608,3.36094,20.75994681,6.58608,1.92094,6.8605,13.9,1.44,13.97439086,21.10608,6.53094,22.09343319,6.58608,1.92094,6.8605,14.52,4.61,15.23425417
31/03/2020 14:30,19.2252,3.0586,19.46698099,4.5552,1.3286,4.745,14.67,1.73,14.77165529,19.6152,4.6386,20.15620701,4.5552,1.3286,4.745,15.06,3.31,15.41945849
31/03/2020 15:00,19.41224,5.61482,20.20795055,5.50224,1.60482,5.7315,13.91,4.01,14.47647056,19.39224,3.26482,19.66514739,5.50224,1.60482,5.7315,13.89,1.66,13.98884198
31/03/2020 15:30,19.11576,4.92918,19.74105103,4.38576,1.27918,4.5685,14.73,3.65,15.17548681,19.07576,2.78918,19.27859291,4.38576,1.27918,4.5685,14.69,1.51,14.76740329
31/03/2020 16:00,19.51544,4.96742,20.13771734,4.34544,1.26742,4.5265,15.17,3.7,15.61470141,19.45544,2.77742,19.65268957,4.34544,1.26742,4.5265,15.11,1.51,15.18526259
31/03/2020 16:30,19.80128,4.24454,20.25109403,2.86128,0.83454,2.9805,16.94,3.41,17.27980613,19.77128,2.64454,19.94735834,2.86128,0.83454,2.9805,16.91,1.81,17.00659284
31/03/2020 17:00,20.21128,3.34954,20.48695335,2.26128,0.65954,2.3555,17.95,2.69,18.15044352,20.27128,2.59954,20.43727969,2.26128,0.65954,2.3555,18.01,1.94,18.11418505
31/03/2020 17:30,20.23608,3.10594,20.47305051,2.14608,0.62594,2.2355,18.09,2.48,18.25920316,20.29608,2.36594,20.433515,2.14608,0.62594,2.2355,18.15,1.74,18.2332142
31/03/2020 18:00,20.50928,3.15104,20.74993058,1.40928,0.41104,1.468,19.1,2.74,19.29553316,20.40928,1.83104,20.49125222,1.40928,0.41104,1.468,19,1.42,19.05298927
31/03/2020 18:30,20.61584,3.21712,20.86534735,0.67584,0.19712,0.704,19.94,3.02,20.16739944,20.26584,0.92712,20.28703582,0.67584,0.19712,0.704,19.59,0.73,19.60359661
31/03/2020 19:00,20.5904,3.1097,20.82389988,0.4104,0.1197,0.4275,20.18,2.99,20.40030637,20.3004,0.7097,20.31280173,0.4104,0.1197,0.4275,19.89,0.59,19.8987487
31/03/2020 19:30,20.36032,3.18176,20.60743136,0.28032,0.08176,0.292,20.08,3.1,20.31788375,19.95032,0.42176,19.95477761,0.28032,0.08176,0.292,19.67,0.34,19.67293827
31/03/2020 20:00,19.5992,2.7956,19.79757611,0.0192,0.0056,0.02,19.58,2.79,19.77777793,19.2992,-0.3844,19.30302785,0.0192,0.0056,0.02,19.28,-0.39,19.2839441
31/03/2020 20:30,19.34,2.48,19.49835891,0,0,0,19.34,2.48,19.49835891,19.2,0,19.2,0,0,0,19.2,0,19.2
31/03/2020 21:00,18.62,2.23,18.75306108,0,0,0,18.62,2.23,18.75306108,18.53,0.38,18.53389597,0,0,0,18.53,0.38,18.53389597
31/03/2020 21:30,18.03,1.62,18.10263241,0,0,0,18.03,1.62,18.10263241,18.13,0.26,18.13186422,0,0,0,18.13,0.26,18.13186422
31/03/2020 22:00,16.91,0.21,16.91130391,0,0,0,16.91,0.21,16.91130391,17.42,1.6,17.49332444,0,0,0,17.42,1.6,17.49332444
31/03/2020 22:30,15.73,0.38,15.73458929,0,0,0,15.73,0.38,15.73458929,16.07,0.35,16.073811,0,0,0,16.07,0.35,16.073811
31/03/2020 23:00,14.94,1.66,15.03193933,0,0,0,14.94,1.66,15.03193933,14.83,-1.54,14.90974514,0,0,0,14.83,-1.54,14.90974514
31/03/2020 23:30,14.16,1.07,14.20036971,0,0,0,14.16,1.07,14.20036971,14.42,-1.02,14.45602988,0,0,0,14.42,-1.02,14.45602988
01/04/2020 00:00,13.49,0.44,13.49717378,0,0,0,13.49,0.44,13.49717378,14.01,-0.42,14.01629409,0,0,0,14.01,-0.42,14.01629409
01/04/2020 00:30,12.62,-2.13,12.79848819,0,0,0,12.62,-2.13,12.79848819,13.47,0.73,13.48976649,0,0,0,13.47,0.73,13.48976649
01/04/2020 01:00,11.86,-2.71,12.16567713,0,0,0,11.86,-2.71,12.16567713,13.05,1.9,13.18758886,0,0,0,13.05,1.9,13.18758886
01/04/2020 01:30,12.21,-2.77,12.52026358,0,0,0,12.21,-2.77,12.52026358,13.35,1.7,13.45780443,0,0,0,13.35,1.7,13.45780443
01/04/2020 02:00,12.3,-2.86,12.62812734,0,0,0,12.3,-2.86,12.62812734,13.45,1.81,13.57124165,0,0,0,13.45,1.81,13.57124165
01/04/2020 02:30,12.44,-2.69,12.72751743,0,0,0,12.44,-2.69,12.72751743,13.57,1.77,13.68494794,0,0,0,13.57,1.77,13.68494794
01/04/2020 03:00,12.16,-2.69,12.4539833,0,0,0,12.16,-2.69,12.4539833,13.28,1.69,13.387102,0,0,0,13.28,1.69,13.387102
01/04/2020 03:30,11.79,-2.91,12.14381324,0,0,0,11.79,-2.91,12.14381324,12.97,1.88,13.10554463,0,0,0,12.97,1.88,13.10554463
01/04/2020 04:00,11.71,-3,12.08818018,0,0,0,11.71,-3,12.08818018,12.94,1.98,13.09060732,0,0,0,12.94,1.98,13.09060732
01/04/2020 04:30,11.59,-3,11.97197143,0,0,0,11.59,-3,11.97197143,12.86,1.98,13.01153335,0,0,0,12.86,1.98,13.01153335
01/04/2020 05:00,11.85,-2.47,12.10468504,0,0,0,11.85,-2.47,12.10468504,12.95,1.57,13.04482273,0,0,0,12.95,1.57,13.04482273
01/04/2020 05:30,11.74,-2.77,12.06235881,0,0,0,11.74,-2.77,12.06235881,12.88,1.69,12.9904003,0,0,0,12.88,1.69,12.9904003
01/04/2020 06:00,11.6,-2.97,11.97417638,0,0,0,11.6,-2.97,11.97417638,12.79,1.92,12.93330971,0,0,0,12.79,1.92,12.93330971
01/04/2020 06:30,12.72,-2.27,12.92096359,0,0,0,12.72,-2.27,12.92096359,13.88,2.59,14.11957861,0,0,0,13.88,2.59,14.11957861
01/04/2020 07:00,14.3756,0.2433,14.37765872,0.0456,0.0133,0.0475,14.33,0.23,14.33184566,15.1256,1.5533,15.20514769,0.0456,0.0133,0.0475,15.08,1.54,15.15843
01/04/2020 07:30,16.13224,0.80232,16.15217895,0.28224,0.08232,0.294,15.85,0.72,15.86634488,16.83224,2.43232,17.00707159,0.28224,0.08232,0.294,16.55,2.35,16.71601029
01/04/2020 08:00,17.32688,2.51284,17.50814483,0.38688,0.11284,0.403,16.94,2.4,17.10916713,17.58688,1.68284,17.6672097,0.38688,0.11284,0.403,17.2,1.57,17.27150544
01/04/2020 08:30,18.19696,2.86078,18.42046187,0.51696,0.15078,0.5385,17.68,2.71,17.88648931,18.40696,1.81078,18.49581306,0.51696,0.15078,0.5385,17.89,1.66,17.96685003
01/04/2020 09:00,18.5736,2.9873,18.81229859,0.8136,0.2373,0.8475,17.76,2.75,17.97164711,18.8136,2.3073,18.95455561,0.8136,0.2373,0.8475,18,2.07,18.11863405
01/04/2020 09:30,19.19128,3.37704,19.48613936,1.36128,0.39704,1.418,17.83,2.98,18.07731451,19.36128,2.39704,19.50909952,1.36128,0.39704,1.418,18,2,18.11077028
01/04/2020 10:00,19.16624,3.70682,19.52140544,1.80624,0.52682,1.8815,17.36,3.18,17.64885265,19.19624,2.02682,19.30294354,1.80624,0.52682,1.8815,17.39,1.5,17.45457247
01/04/2020 10:30,19.5876,4.4518,20.08712516,2.5776,0.7518,2.685,17.01,3.7,17.40775976,19.3976,1.7918,19.48018052,2.5776,0.7518,2.685,16.82,1.04,16.85212153
01/04/2020 11:00,19.81912,3.57766,20.13944311,3.24912,0.94766,3.3845,16.57,2.63,16.77741935,19.92912,3.25766,20.19361713,3.24912,0.94766,3.3845,16.68,2.31,16.83919535
01/04/2020 11:30,20.07552,1.95286,20.17027926,3.81552,1.11286,3.9745,16.26,0.84,16.28168296,20.67552,5.48286,21.39015851,3.81552,1.11286,3.9745,16.86,4.37,17.41713237
01/04/2020 12:00,20.0856,1.6858,20.1562211,3.8256,1.1158,3.985,16.26,0.57,16.26998771,20.8756,6.0658,21.73901113,3.8256,1.1158,3.985,17.05,4.95,17.75401363
01/04/2020 12:30,20.23808,1.17194,20.27198376,2.57808,0.75194,2.6855,17.66,0.42,17.66499363,21.08808,5.81194,21.87431747,2.57808,0.75194,2.6855,18.51,5.06,19.18915579
01/04/2020 13:00,20.17992,1.37206,20.22651032,2.26992,0.66206,2.3645,17.91,0.71,17.92406762,21.11992,5.83206,21.91036158,2.26992,0.66206,2.3645,18.85,5.17,19.54613517
01/04/2020 13:30,20.27552,0.45286,20.28057675,2.85552,0.83286,2.9745,17.42,-0.38,17.42414417,21.25552,6.07286,22.10603445,2.85552,0.83286,2.9745,18.4,5.24,19.13158645
01/04/2020 14:00,20.426,1.1405,20.45781553,4.596,1.3405,4.7875,15.83,-0.2,15.83126337,21.436,6.6905,22.45584303,4.596,1.3405,4.7875,16.84,5.35,17.66941142
01/04/2020 14:30,19.182,0.606,19.19157002,4.272,1.246,4.45,14.91,-0.64,14.92372943,20.152,5.736,20.95244139,4.272,1.246,4.45,15.88,4.49,16.50256041
01/04/2020 15:00,18.87368,-0.02726,18.87369969,2.44368,0.71274,2.5455,16.43,-0.74,16.4466562,19.85368,5.35274,20.56259796,2.44368,0.71274,2.5455,17.41,4.64,18.01770518
01/04/2020 15:30,18.96096,0.81028,18.97826541,3.12096,0.91028,3.251,15.84,-0.1,15.84031565,19.83096,4.99028,20.44920216,3.12096,0.91028,3.251,16.71,4.08,17.20088661
01/04/2020 16:00,19.50752,3.06636,19.74704789,2.62752,0.76636,2.737,16.88,2.3,17.0359737,19.70752,2.32636,19.84435173,2.62752,0.76636,2.737,17.08,1.56,17.15109326
01/04/2020 16:30,19.57736,3.69798,19.92355592,3.62736,1.05798,3.7785,15.95,2.64,16.16700653,19.63736,2.24798,19.76560957,3.62736,1.05798,3.7785,16.01,1.19,16.05416457
01/04/2020 17:00,20.06592,3.51006,20.37060791,2.12592,0.62006,2.2145,17.94,2.89,18.17128779,19.93592,1.58006,19.99843734,2.12592,0.62006,2.2145,17.81,0.96,17.83585434
01/04/2020 17:30,20.65936,3.68148,20.98481476,1.95936,0.57148,2.041,18.7,3.11,18.95684837,20.42936,1.71148,20.50092471,1.95936,0.57148,2.041,18.47,1.14,18.50514793
01/04/2020 18:00,21.19424,3.65082,21.50637803,1.61424,0.47082,1.6815,19.58,3.18,19.83655212,20.93424,1.86082,21.01678033,1.61424,0.47082,1.6815,19.32,1.39,19.36993805
01/04/2020 18:30,20.5336,0.7348,20.54674329,0.8736,0.2548,0.91,19.66,0.48,19.66585874,20.9236,4.0848,21.31859817,0.8736,0.2548,0.91,20.05,3.83,20.41253047
01/04/2020 19:00,20.98984,0.91412,21.00973581,0.45984,0.13412,0.479,20.53,0.78,20.544812,21.43984,4.20412,21.84814327,0.45984,0.13412,0.479,20.98,4.07,21.3711324
01/04/2020 19:30,20.68752,0.64386,20.69753704,0.28752,0.08386,0.2995,20.4,0.56,20.40768483,21.18752,4.06386,21.57373315,0.28752,0.08386,0.2995,20.9,3.98,21.27558225
01/04/2020 20:00,19.82,0.39,19.82383666,0,0,0,19.82,0.39,19.82383666,20.34,3.43,20.62717867,0,0,0,20.34,3.43,20.62717867
01/04/2020 20:30,19.11,-0.44,19.11506474,0,0,0,19.11,-0.44,19.11506474,19.64,2.87,19.84858937,0,0,0,19.64,2.87,19.84858937
01/04/2020 21:00,18.27,1.2,18.30936646,0,0,0,18.27,1.2,18.30936646,18.41,1.94,18.51193399,0,0,0,18.41,1.94,18.51193399
01/04/2020 21:30,17.39,0.57,17.39933907,0,0,0,17.39,0.57,17.39933907,17.7,1.33,17.74989859,0,0,0,17.7,1.33,17.74989859
01/04/2020 22:00,16.36,-2.03,16.48546329,0,0,0,16.36,-2.03,16.48546329,17.28,2.67,17.48505934,0,0,0,17.28,2.67,17.48505934
01/04/2020 22:30,15.77,0.42,15.77559191,0,0,0,15.77,0.42,15.77559191,16.1,-0.41,16.10521965,0,0,0,16.1,-0.41,16.10521965
01/04/2020 23:00,15.14,0.82,15.16218982,0,0,0,15.14,0.82,15.16218982,15.34,-0.65,15.35376501,0,0,0,15.34,-0.65,15.35376501
01/04/2020 23:30,13.65,-2.18,13.82298448,0,0,0,13.65,-2.18,13.82298448,14.62,1.78,14.7279598,0,0,0,14.62,1.78,14.7279598
02/04/2020 00:00,13.01,-2.38,13.22590262,0,0,0,13.01,-2.38,13.22590262,14.03,1.78,14.14246442,0,0,0,14.03,1.78,14.14246442
02/04/2020 00:30,12.47,-2.15,12.65398751,0,0,0,12.47,-2.15,12.65398751,13.5,1.55,13.58869015,0,0,0,13.5,1.55,13.58869015
02/04/2020 01:00,12.2,-2.15,12.38799822,0,0,0,12.2,-2.15,12.38799822,13.23,1.55,13.32048798,0,0,0,13.23,1.55,13.32048798
02/04/2020 01:30,12.53,-2.32,12.74297061,0,0,0,12.53,-2.32,12.74297061,13.63,1.67,13.7319263,0,0,0,13.63,1.67,13.7319263
02/04/2020 02:00,12.81,-2.47,13.04595723,0,0,0,12.81,-2.47,13.04595723,13.97,1.82,14.08805522,0,0,0,13.97,1.82,14.08805522
02/04/2020 02:30,12.81,-2.28,13.01132199,0,0,0,12.81,-2.28,13.01132199,13.73,1.39,13.80018116,0,0,0,13.73,1.39,13.80018116
02/04/2020 03:00,12.41,-2.6,12.67943611,0,0,0,12.41,-2.6,12.67943611,13.44,1.47,13.52015163,0,0,0,13.44,1.47,13.52015163
02/04/2020 03:30,12.41,-2.41,12.64184322,0,0,0,12.41,-2.41,12.64184322,13.44,1.52,13.52567928,0,0,0,13.44,1.52,13.52567928
02/04/2020 04:00,12.18,-2.55,12.44407088,0,0,0,12.18,-2.55,12.44407088,13.24,1.56,13.33158655,0,0,0,13.24,1.56,13.33158655
02/04/2020 04:30,11.41,-2.55,11.69147553,0,0,0,11.41,-2.55,11.69147553,12.47,1.27,12.53450438,0,0,0,12.47,1.27,12.53450438
02/04/2020 05:00,11.16,-2.46,11.4279132,0,0,0,11.16,-2.46,11.4279132,12.2,1.18,12.25693273,0,0,0,12.2,1.18,12.25693273
02/04/2020 05:30,11.41,-2.41,11.66174086,0,0,0,11.41,-2.41,11.66174086,12.43,1.25,12.49269386,0,0,0,12.43,1.25,12.49269386
02/04/2020 06:00,11.91,-1.46,11.99915414,0,0,0,11.91,-1.46,11.99915414,12.68,0.51,12.69025216,0,0,0,12.68,0.51,12.69025216
02/04/2020 06:30,13.16,-1.27,13.22113838,0,0,0,13.16,-1.27,13.22113838,14.1,1.7,14.20211252,0,0,0,14.1,1.7,14.20211252
02/04/2020 07:00,14.49808,-1.21806,14.54915784,0.17808,0.05194,0.1855,14.32,-1.27,14.37620604,15.65808,3.63194,16.07378168,0.17808,0.05194,0.1855,15.48,3.58,15.88857451
02/04/2020 07:30,16.5084,-0.4213,16.51377498,0.5784,0.1687,0.6025,15.93,-0.59,15.94092218,17.5484,4.3087,18.06962197,0.5784,0.1687,0.6025,16.97,4.14,17.46769876
02/04/2020 08:00,17.6652,1.7986,17.75652705,0.9552,0.2786,0.995,16.71,1.52,16.77898984,18.1852,2.8686,18.41006152,0.9552,0.2786,0.995,17.23,2.59,17.42357598
02/04/2020 08:30,18.53776,4.23768,19.01595324,2.83776,0.82768,2.956,15.7,3.41,16.06605428,18.48776,1.87768,18.58286716,2.83776,0.82768,2.956,15.65,1.05,15.68518409
02/04/2020 09:00,19.50736,4.62548,20.04824579,3.20736,0.93548,3.341,16.3,3.69,16.71245344,19.49736,2.45548,19.65137219,3.20736,0.93548,3.341,16.29,1.52,16.36076098
02/04/2020 09:30,19.92984,4.95162,20.53575085,4.11984,1.20162,4.2915,15.81,3.75,16.24864917,19.99984,3.31162,20.27215891,4.11984,1.20162,4.2915,15.88,2.11,16.01956616
02/04/2020 10:00,19.90128,4.14954,20.32928006,2.74128,0.79954,2.8555,17.16,3.35,17.48393834,19.96128,2.79954,20.15663969,2.74128,0.79954,2.8555,17.22,2,17.33575496
02/04/2020 10:30,20.096,3.3155,20.36766448,1.596,0.4655,1.6625,18.5,2.85,18.71823977,20.136,2.1455,20.24997941,1.596,0.4655,1.6625,18.54,1.68,18.61596089
02/04/2020 11:00,19.99456,3.54008,20.30553117,3.15456,0.92008,3.286,16.84,2.62,17.0425937,20.13456,2.69008,20.31346934,3.15456,0.92008,3.286,16.98,1.77,17.0720034
02/04/2020 11:30,20.32216,3.42938,20.60948409,1.95216,0.56938,2.0335,18.37,2.86,18.59130173,20.42216,2.58938,20.58566268,1.95216,0.56938,2.0335,18.47,2.02,18.58013186
02/04/2020 12:00,20.5932,4.2051,21.01815292,3.1032,0.9051,3.2325,17.49,3.3,17.79859826,20.4732,2.3351,20.60593629,3.1032,0.9051,3.2325,17.37,1.43,17.42876358
02/04/2020 12:30,20.4836,3.7123,20.81727745,2.3736,0.6923,2.4725,18.11,3.02,18.36007898,20.5536,2.2423,20.67555035,2.3736,0.6923,2.4725,18.18,1.55,18.24595572
02/04/2020 13:00,20.47968,3.66074,20.80428586,2.05968,0.60074,2.1455,18.42,3.06,18.67243958,20.55968,2.06074,20.66269806,2.05968,0.60074,2.1455,18.5,1.46,18.55752139
02/04/2020 13:30,20.1548,3.7739,20.50507947,2.3448,0.6839,2.4425,17.81,3.09,18.07606705,20.1648,1.8739,20.2516829,2.3448,0.6839,2.4425,17.82,1.19,17.85968925
02/04/2020 14:00,20.57536,3.96698,20.95429239,1.87536,0.54698,1.9535,18.7,3.42,19.0101657,20.49536,1.67698,20.56385284,1.87536,0.54698,1.9535,18.62,1.13,18.65425689
02/04/2020 14:30,19.43848,3.54914,19.75983045,2.56848,0.74914,2.6755,16.87,2.8,17.10078653,19.34848,1.57914,19.41281436,2.56848,0.74914,2.6755,16.78,0.83,16.80051487
02/04/2020 15:00,18.8052,3.0636,19.05311502,2.7552,0.8036,2.87,16.05,2.26,16.20833428,18.7752,1.8036,18.86163058,2.7552,0.8036,2.87,16.02,1,16.05118064
02/04/2020 15:30,19.27256,1.00408,19.29869803,4.88256,1.42408,5.086,14.39,-0.42,14.39612795,20.13256,5.91408,20.98323889,4.88256,1.42408,5.086,15.25,4.49,15.89725133
02/04/2020 16:00,18.79936,2.76648,19.00182486,8.07936,2.35648,8.416,10.72,0.41,10.72783762,19.64936,7.17648,20.91887219,8.07936,2.35648,8.416,11.57,4.82,12.53384618
02/04/2020 16:30,17.99328,0.49054,17.99996541,4.97328,1.45054,5.1805,13.02,-0.96,13.05534373,18.88328,5.62054,19.70199821,4.97328,1.45054,5.1805,13.91,4.17,14.52160459
02/04/2020 17:00,17.5672,1.4946,17.63066491,7.8672,2.2946,8.195,9.7,-0.8,9.732933782,18.4272,6.4346,19.51834463,7.8672,2.2946,8.195,10.56,4.14,11.3425394
02/04/2020 17:30,19.34296,2.67128,19.5265419,4.39296,1.28128,4.576,14.95,1.39,15.01447968,19.54296,3.15128,19.79539975,4.39296,1.28128,4.576,15.15,1.87,15.26497298
02/04/2020 18:00,19.69144,4.03792,20.10118422,5.10144,1.48792,5.314,14.59,2.55,14.81116471,19.61144,2.42792,19.76115823,5.10144,1.48792,5.314,14.51,0.94,14.54041609
02/04/2020 18:30,19.65224,3.03982,19.88595089,2.02224,0.58982,2.1065,17.63,2.45,17.79942134,19.58224,1.19982,19.61896255,2.02224,0.58982,2.1065,17.56,0.61,17.57059191
02/04/2020 19:00,19.46616,2.64888,19.64555803,1.19616,0.34888,1.246,18.27,2.3,18.41420376,19.47616,0.85888,19.49508869,1.19616,0.34888,1.246,18.28,0.51,18.28711295
02/04/2020 19:30,19.07352,2.23936,19.20452807,0.44352,0.12936,0.462,18.63,2.11,18.74910665,19.15352,0.87936,19.17369559,0.44352,0.12936,0.462,18.71,0.75,18.72502603
02/04/2020 20:00,18.6708,1.9669,18.77411698,0.1608,0.0469,0.1675,18.51,1.92,18.60931219,18.7708,0.6169,18.78093443,0.1608,0.0469,0.1675,18.61,0.57,18.61872713
02/04/2020 20:30,18.51,1.38,18.56137118,0,0,0,18.51,1.38,18.56137118,18.8,0.78,18.81617389,0,0,0,18.8,0.78,18.81617389
02/04/2020 21:00,17.66,0.94,17.68499929,0,0,0,17.66,0.94,17.68499929,18,0.54,18.00809818,0,0,0,18,0.54,18.00809818
02/04/2020 21:30,17.53,1.18,17.56966989,0,0,0,17.53,1.18,17.56966989,17.8,0.45,17.80568729,0,0,0,17.8,0.45,17.80568729
02/04/2020 22:00,16.66,-1,16.68998502,0,0,0,16.66,-1,16.68998502,17.39,2.93,17.63510703,0,0,0,17.39,2.93,17.63510703
02/04/2020 22:30,15.89,0.64,15.90288339,0,0,0,15.89,0.64,15.90288339,16.08,-0.61,16.09156611,0,0,0,16.08,-0.61,16.09156611
02/04/2020 23:00,14.99,-0.2,14.99133416,0,0,0,14.99,-0.2,14.99133416,15.47,0.32,15.47330928,0,0,0,15.47,0.32,15.47330928
02/04/2020 23:30,13.84,-2.25,14.02170104,0,0,0,13.84,-2.25,14.02170104,14.89,2.31,15.06811866,0,0,0,14.89,2.31,15.06811866
03/04/2020 00:00,13.02,-2.42,13.2429906,0,0,0,13.02,-2.42,13.2429906,14.08,2.11,14.23722234,0,0,0,14.08,2.11,14.23722234
03/04/2020 00:30,12.41,-2.42,12.6437534,0,0,0,12.41,-2.42,12.6437534,13.5,1.84,13.6248156,0,0,0,13.5,1.84,13.6248156
03/04/2020 01:00,11.91,-2.7,12.2122111,0,0,0,11.91,-2.7,12.2122111,13.1,1.84,13.22859025,0,0,0,13.1,1.84,13.22859025
03/04/2020 01:30,11.91,-3.28,12.35340034,0,0,0,11.91,-3.28,12.35340034,13.23,2.06,13.38941746,0,0,0,13.23,2.06,13.38941746
03/04/2020 02:00,12.42,-3.11,12.80345656,0,0,0,12.42,-3.11,12.80345656,13.64,1.98,13.78296049,0,0,0,13.64,1.98,13.78296049
03/04/2020 02:30,12.16,-2.95,12.51271753,0,0,0,12.16,-2.95,12.51271753,13.27,1.67,13.37467009,0,0,0,13.27,1.67,13.37467009
03/04/2020 03:00,12.02,-3.07,12.40585749,0,0,0,12.02,-3.07,12.40585749,13.2,1.79,13.32081454,0,0,0,13.2,1.79,13.32081454
03/04/2020 03:30,11.95,-2.87,12.28980879,0,0,0,11.95,-2.87,12.28980879,12.86,0.72,12.88013975,0,0,0,12.86,0.72,12.88013975
03/04/2020 04:00,11.95,-0.55,11.96265021,0,0,0,11.95,-0.55,11.96265021,12.45,-1.1,12.49849991,0,0,0,12.45,-1.1,12.49849991
03/04/2020 04:30,11.95,-0.41,11.9570314,0,0,0,11.95,-0.41,11.9570314,12.45,-1.02,12.49171325,0,0,0,12.45,-1.02,12.49171325
03/04/2020 05:00,11.8,-0.41,11.80712073,0,0,0,11.8,-0.41,11.80712073,12.32,-1.02,12.36215192,0,0,0,12.32,-1.02,12.36215192
03/04/2020 05:30,12.05,-0.41,12.05697309,0,0,0,12.05,-0.41,12.05697309,12.57,-0.97,12.60737086,0,0,0,12.57,-0.97,12.60737086
03/04/2020 06:00,12.09,-0.41,12.09695003,0,0,0,12.09,-0.41,12.09695003,12.64,-0.92,12.67343679,0,0,0,12.64,-0.92,12.67343679
03/04/2020 06:30,13.38,0.83,13.40571893,0,0,0,13.38,0.83,13.40571893,13.91,-0.32,13.91368032,0,0,0,13.91,-0.32,13.91368032
03/04/2020 07:00,14.5356,1.2483,14.58910279,0.1656,0.0483,0.1725,14.37,1.2,14.42001734,15.0456,0.6283,15.0587131,0.1656,0.0483,0.1725,14.88,0.58,14.89129947
03/04/2020 07:30,15.72768,0.24474,15.7295841,0.42768,0.12474,0.4455,15.3,0.12,15.30047058,16.50768,2.60474,16.71191699,0.42768,0.12474,0.4455,16.08,2.48,16.27011985
03/04/2020 08:00,16.7304,2.0872,16.86009158,0.9504,0.2772,0.99,15.78,1.81,15.88346625,17.0304,1.7372,17.11877297,0.9504,0.2772,0.99,16.08,1.46,16.14614505
03/04/2020 08:30,17.78704,1.46372,17.84716415,1.48704,0.43372,1.549,16.3,1.03,16.33251052,18.25704,3.92372,18.67391465,1.48704,0.43372,1.549,16.77,3.49,17.12930238
03/04/2020 09:00,18.1108,0.5969,18.12063372,1.3608,0.3969,1.4175,16.75,0.2,16.75119399,19.0408,4.8969,19.66040931,1.3608,0.3969,1.4175,17.68,4.5,18.2436948
03/04/2020 09:30,18.082,0.0485,18.08206504,1.572,0.4585,1.6375,16.51,-0.41,16.51509007,19.182,5.1285,19.85574567,1.572,0.4585,1.6375,17.61,4.67,18.21869919
03/04/2020 10:00,17.99104,0.66072,18.00316837,3.91104,1.14072,4.074,14.08,-0.48,14.08817944,19.11104,5.98072,20.02500591,3.91104,1.14072,4.074,15.2,4.84,15.95197793
03/04/2020 10:30,18.30592,2.32006,18.45235447,6.92592,2.02006,7.2145,11.38,0.3,11.38395362,19.29592,6.98006,20.51959469,6.92592,2.02006,7.2145,12.37,4.96,13.32735908
03/04/2020 11:00,18.35304,2.04422,18.46653494,5.84304,1.70422,6.0865,12.51,0.34,12.51461945,19.33304,6.66422,20.44940742,5.84304,1.70422,6.0865,13.49,4.96,14.37295029
03/04/2020 11:30,18.86184,1.65262,18.93410048,4.19184,1.22262,4.3665,14.67,0.43,14.67630062,19.80184,6.09262,20.71793633,4.19184,1.22262,4.3665,15.61,4.87,16.35203351
03/04/2020 12:00,19.71224,1.82482,19.79652429,4.78224,1.39482,4.9815,14.93,0.43,14.93619095,20.52224,6.26482,21.45717372,4.78224,1.39482,4.9815,15.74,4.87,16.47617978
03/04/2020 12:30,18.89376,2.24818,19.02704602,7.43376,2.16818,7.7435,11.46,0.08,11.46027923,19.77376,6.91818,20.94905246,7.43376,2.16818,7.7435,12.34,4.75,13.22263589
03/04/2020 13:00,18.93048,3.96514,19.34128766,10.68048,3.11514,11.1255,8.25,0.85,8.293672287,19.84048,8.32514,21.51633339,10.68048,3.11514,11.1255,9.16,5.21,10.53801215
03/04/2020 13:30,18.58024,2.76382,18.78467512,7.59024,2.21382,7.9065,10.99,0.55,11.0037539,19.40024,6.87382,20.58199974,7.59024,2.21382,7.9065,11.81,4.66,12.69612933
03/04/2020 14:00,18.17944,1.06192,18.21042868,5.38944,1.57192,5.614,12.79,-0.51,12.80016406,19.10944,6.20192,20.09065725,5.38944,1.57192,5.614,13.72,4.63,14.4801692
03/04/2020 14:30,18.34168,1.21424,18.38182809,5.91168,1.72424,6.158,12.43,-0.51,12.44045819,19.34168,6.38424,20.36809038,5.91168,1.72424,6.158,13.43,4.66,14.2155021
03/04/2020 15:00,18.04904,0.70722,18.06289027,3.89904,1.13722,4.0615,14.15,-0.43,14.15653206,18.98904,5.79722,19.85425395,3.89904,1.13722,4.0615,15.09,4.66,15.79315358
03/04/2020 15:30,17.61512,4.59566,18.20473959,5.50512,1.60566,5.7345,12.11,2.99,12.47366025,18.27512,5.45566,19.07208004,5.50512,1.60566,5.7345,12.77,3.85,13.33774344
03/04/2020 16:00,17.1788,4.9434,17.875916,7.8288,2.2834,8.155,9.35,2.66,9.721013322,17.4488,4.0034,17.90217397,7.8288,2.2834,8.155,9.62,1.72,9.772553402
03/04/2020 16:30,16.9256,2.3133,17.08295326,2.4456,0.7133,2.5475,14.48,1.6,14.5681296,17.1356,1.4433,17.19627583,2.4456,0.7133,2.5475,14.69,0.73,14.70812701
03/04/2020 17:00,17.42712,1.83916,17.52389857,1.43712,0.41916,1.497,15.99,1.42,16.05292808,17.49712,0.89916,17.52020825,1.43712,0.41916,1.497,16.06,0.48,16.0671715
03/04/2020 17:30,18.272,0.0235,18.27201511,1.692,0.4935,1.7625,16.58,-0.47,16.5866603,18.962,3.7635,19.33187462,1.692,0.4935,1.7625,17.27,3.27,17.5768541
03/04/2020 18:00,18.64264,-0.65048,18.65398484,1.47264,0.42952,1.534,17.17,-1.08,17.20393269,19.40264,4.35952,19.88637357,1.47264,0.42952,1.534,17.93,3.93,18.35564763
03/04/2020 18:30,18.80616,-0.81362,18.82375179,0.53616,0.15638,0.5585,18.27,-0.97,18.29573174,19.48616,3.70638,19.83551573,0.53616,0.15638,0.5585,18.95,3.55,19.27965249
03/04/2020 19:00,18.43472,-1.09404,18.4671553,0.53472,0.15596,0.557,17.9,-1.25,17.94359217,19.21472,3.90596,19.60770227,0.53472,0.15596,0.557,18.68,3.75,19.05268747
03/04/2020 19:30,18.65416,1.49038,18.71360248,0.34416,0.10038,0.3585,18.31,1.39,18.36268499,18.75416,1.40038,18.80637077,0.34416,0.10038,0.3585,18.41,1.3,18.45584189
03/04/2020 20:00,18.33208,1.80394,18.42062313,0.08208,0.02394,0.0855,18.25,1.78,18.33660001,18.33208,0.56394,18.34075204,0.08208,0.02394,0.0855,18.25,0.54,18.25798729
03/04/2020 20:30,18.25,1.61,18.3208788,0,0,0,18.25,1.61,18.3208788,18.32,0.54,18.32795679,0,0,0,18.32,0.54,18.32795679
03/04/2020 21:00,17.73,2.27,17.87472517,0,0,0,17.73,2.27,17.87472517,17.32,-0.78,17.33755461,0,0,0,17.32,-0.78,17.33755461
03/04/2020 21:30,16.97,1.82,17.06731672,0,0,0,16.97,1.82,17.06731672,16.68,-0.89,16.70372713,0,0,0,16.68,-0.89,16.70372713
03/04/2020 22:00,16.17,1.57,16.24603952,0,0,0,16.17,1.57,16.24603952,16.02,-0.96,16.04873827,0,0,0,16.02,-0.96,16.04873827
03/04/2020 22:30,15.44,1.64,15.52685416,0,0,0,15.44,1.64,15.52685416,15.3,-1.2,15.34698667,0,0,0,15.3,-1.2,15.34698667
03/04/2020 23:00,14.43,1.39,14.49679275,0,0,0,14.43,1.39,14.49679275,14.35,-1.29,14.40786591,0,0,0,14.35,-1.29,14.40786591
03/04/2020 23:30,13.23,-1.72,13.34133801,0,0,0,13.23,-1.72,13.34133801,13.78,0.32,13.78371503,0,0,0,13.78,0.32,13.78371503
04/04/2020 00:00,12.62,0.64,12.63621779,0,0,0,12.62,0.64,12.63621779,12.87,-1.36,12.94165754,0,0,0,12.87,-1.36,12.94165754
04/04/2020 00:30,11.76,-1.97,11.92386263,0,0,0,11.76,-1.97,11.92386263,12.57,0.72,12.59060364,0,0,0,12.57,0.72,12.59060364
04/04/2020 01:00,11.41,-2.29,11.6375341,0,0,0,11.41,-2.29,11.6375341,12.29,0.98,12.3290105,0,0,0,12.29,0.98,12.3290105
04/04/2020 01:30,11.5,-2.48,11.76436994,0,0,0,11.5,-2.48,11.76436994,12.45,1.11,12.49938398,0,0,0,12.45,1.11,12.49938398
04/04/2020 02:00,11.83,-2.76,12.14769525,0,0,0,11.83,-2.76,12.14769525,12.84,1.37,12.91288117,0,0,0,12.84,1.37,12.91288117
04/04/2020 02:30,11.56,-2.76,11.88491481,0,0,0,11.56,-2.76,11.88491481,12.51,1.2,12.56742217,0,0,0,12.51,1.2,12.56742217
04/04/2020 03:00,11.18,-2.79,11.52286857,0,0,0,11.18,-2.79,11.52286857,12.18,1.2,12.23897054,0,0,0,12.18,1.2,12.23897054
04/04/2020 03:30,11.43,-2.47,11.69383598,0,0,0,11.43,-2.47,11.69383598,12.36,1.16,12.41431432,0,0,0,12.36,1.16,12.41431432
04/04/2020 04:00,11.43,-0.41,11.43735109,0,0,0,11.43,-0.41,11.43735109,11.89,-1.18,11.94840994,0,0,0,11.89,-1.18,11.94840994
04/04/2020 04:30,11.2,-0.55,11.21349633,0,0,0,11.2,-0.55,11.21349633,11.67,-1.18,11.72950553,0,0,0,11.67,-1.18,11.72950553
04/04/2020 05:00,11.04,-0.55,11.05369169,0,0,0,11.04,-0.55,11.05369169,11.46,-1.48,11.555172,0,0,0,11.46,-1.48,11.555172
04/04/2020 05:30,11.21,-0.41,11.21749526,0,0,0,11.21,-0.41,11.21749526,11.59,-1.61,11.70129053,0,0,0,11.59,-1.61,11.70129053
04/04/2020 06:00,11.04,-0.41,11.0476106,0,0,0,11.04,-0.41,11.0476106,11.45,-1.44,11.54019497,0,0,0,11.45,-1.44,11.54019497
04/04/2020 06:30,11.22,-0.41,11.22748859,0,0,0,11.22,-0.41,11.22748859,11.65,-1.32,11.72454264,0,0,0,11.65,-1.32,11.72454264
04/04/2020 07:00,11.44048,-0.40986,11.44781935,0.00048,0.00014,0.0005,11.44,-0.41,11.44734467,11.85048,-1.18986,11.91006478,0.00048,0.00014,0.0005,11.85,-1.19,11.90960117
04/04/2020 07:30,11.18096,-0.40972,11.18846446,0.00096,0.00028,0.001,11.18,-0.41,11.18751536,11.53096,-1.14972,11.58813594,0.00096,0.00028,0.001,11.53,-1.15,11.58720846
04/04/2020 08:00,10.7124,0.1707,10.71375995,0.0024,0.0007,0.0025,10.71,0.17,10.71134912,10.9924,-1.0493,11.04236787,0.0024,0.0007,0.0025,10.99,-1.05,11.04004529
04/04/2020 08:30,10.41336,0.40098,10.42107727,0.00336,0.00098,0.0035,10.41,0.4,10.41768208,10.78336,-0.90902,10.82160664,0.00336,0.00098,0.0035,10.78,-0.91,10.81834091
04/04/2020 09:00,8.44624,0.51182,8.461733265,0.00624,0.00182,0.0065,8.44,0.51,8.455394728,8.80624,-0.67818,8.832315158,0.00624,0.00182,0.0065,8.8,-0.68,8.826233625
04/04/2020 09:30,7.21816,-1.28762,7.332107409,0.00816,0.00238,0.0085,7.21,-1.29,7.324493157,7.90816,1.86238,8.124497144,0.00816,0.00238,0.0085,7.9,1.86,8.116008871
04/04/2020 10:00,5.30104,-1.19678,5.43445558,0.01104,0.00322,0.0115,5.29,-1.2,5.424398584,6.03104,2.73322,6.621475293,0.01104,0.00322,0.0115,6.02,2.73,6.610090771
04/04/2020 10:30,4.73392,2.24406,5.238874292,0.01392,0.00406,0.0145,4.72,2.24,5.224557398,4.79392,-0.41594,4.811930491,0.01392,0.00406,0.0145,4.78,-0.42,4.798416405
04/04/2020 11:00,2.82488,2.79434,3.97344725,0.01488,0.00434,0.0155,2.81,2.79,3.959823228,2.79488,0.41434,2.825425959,0.01488,0.00434,0.0155,2.78,0.41,2.810071173
04/04/2020 11:30,2.4944,2.2342,3.348683473,0.0144,0.0042,0.015,2.48,2.23,3.335161166,2.6344,0.6642,2.716840996,0.0144,0.0042,0.015,2.62,0.66,2.701851217
04/04/2020 12:00,5.60104,1.45322,5.786492673,0.01104,0.00322,0.0115,5.59,1.45,5.774997835,5.78104,0.70322,5.823653651,0.01104,0.00322,0.0115,5.77,0.7,5.812305911
04/04/2020 12:30,8.86008,0.76294,8.892867651,0.01008,0.00294,0.0105,8.85,0.76,8.882572825,9.04008,0.00294,9.040080478,0.01008,0.00294,0.0105,9.03,0,9.03
04/04/2020 13:00,8.68056,0.76308,8.714035403,0.01056,0.00308,0.011,8.67,0.76,8.703246521,8.90056,0.55308,8.917727614,0.01056,0.00308,0.011,8.89,0.55,8.906997249
04/04/2020 13:30,7.85248,0.91364,7.905452561,0.01248,0.00364,0.013,7.84,0.91,7.892635808,8.11248,0.59364,8.134171144,0.01248,0.00364,0.013,8.1,0.59,8.121459228
04/04/2020 14:00,7.02584,0.95462,7.090396819,0.01584,0.00462,0.0165,7.01,0.95,7.074079445,7.29584,0.62462,7.322529034,0.01584,0.00462,0.0165,7.28,0.62,7.3063534
04/04/2020 14:30,4.86872,1.54546,5.10811913,0.01872,0.00546,0.0195,4.85,1.54,5.088624569,5.01872,0.16546,5.021446749,0.01872,0.00546,0.0195,5,0.16,5.002559345
04/04/2020 15:00,4.81344,-0.17608,4.816659506,0.01344,0.00392,0.014,4.8,-0.18,4.803373814,5.26344,1.81392,5.567235077,0.01344,0.00392,0.014,5.25,1.81,5.5532513
04/04/2020 15:30,6.95056,-1.68692,7.152341113,0.01056,0.00308,0.011,6.94,-1.69,7.142807571,7.66056,2.28308,7.993537002,0.01056,0.00308,0.011,7.65,2.28,7.982537191
04/04/2020 16:00,8.03912,-1.81734,8.241976404,0.00912,0.00266,0.0095,8.03,-1.82,8.233668684,8.68912,2.15266,8.951801576,0.00912,0.00266,0.0095,8.68,2.15,8.942309545
04/04/2020 16:30,7.762,-1.8165,7.97171978,0.012,0.0035,0.0125,7.75,-1.82,7.960835383,8.482,2.2235,8.768596025,0.012,0.0035,0.0125,8.47,2.22,8.75610073
04/04/2020 17:00,9.18624,-1.93818,9.388479486,0.00624,0.00182,0.0065,9.18,-1.94,9.38275013,9.82624,1.99182,10.02608296,0.00624,0.00182,0.0065,9.82,1.99,10.01960578
04/04/2020 17:30,12.06432,-1.97874,12.22551549,0.00432,0.00126,0.0045,12.06,-1.98,12.22145654,12.65432,1.91126,12.79784081,0.00432,0.00126,0.0045,12.65,1.91,12.7933811
04/04/2020 18:00,12.36528,0.95154,12.40183768,0.00528,0.00154,0.0055,12.36,0.95,12.39645514,12.17528,-1.02846,12.21864039,0.00528,0.00154,0.0055,12.17,-1.03,12.21350891
04/04/2020 18:30,12.90288,0.44084,12.91040868,0.00288,0.00084,0.003,12.9,0.44,12.90750169,12.97288,-0.67916,12.99064563,0.00288,0.00084,0.003,12.97,-0.68,12.98781352
04/04/2020 19:00,14.41144,0.33042,14.41522737,0.00144,0.00042,0.0015,14.41,0.33,14.41377813,14.45144,-0.77958,14.47245187,0.00144,0.00042,0.0015,14.45,-0.78,14.47103659
04/04/2020 19:30,14.95096,-2.47972,15.15520426,0.00096,0.00028,0.001,14.95,-2.48,15.15430302,15.65096,1.96028,15.77324464,0.00096,0.00028,0.001,15.65,1.96,15.77225729
