Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
04/04/2020 20:00,15.04,-2.52,15.24965573,0,0,0,15.04,-2.52,15.24965573,15.84,2.45,16.028353,0,0,0,15.84,2.45,16.028353
04/04/2020 20:30,15.5,-2.17,15.6511629,0,0,0,15.5,-2.17,15.6511629,16.19,2.07,16.32179524,0,0,0,16.19,2.07,16.32179524
04/04/2020 21:00,15.01,-2.3,15.18519345,0,0,0,15.01,-2.3,15.18519345,15.69,1.74,15.786187,0,0,0,15.69,1.74,15.786187
04/04/2020 21:30,14.51,-2.46,14.71705473,0,0,0,14.51,-2.46,14.71705473,15.19,1.62,15.27614153,0,0,0,15.19,1.62,15.27614153
04/04/2020 22:00,13.81,-2.46,14.02739106,0,0,0,13.81,-2.46,14.02739106,14.39,0.96,14.42198669,0,0,0,14.39,0.96,14.42198669
04/04/2020 22:30,13.37,-0.57,13.38214482,0,0,0,13.37,-0.57,13.38214482,13.59,-1.22,13.64465097,0,0,0,13.59,-1.22,13.64465097
04/04/2020 23:00,12.57,-0.65,12.58679467,0,0,0,12.57,-0.65,12.58679467,12.82,-1.31,12.88675677,0,0,0,12.82,-1.31,12.88675677
04/04/2020 23:30,11.5,-2.74,11.82191186,0,0,0,11.5,-2.74,11.82191186,12.25,0.63,12.2661893,0,0,0,12.25,0.63,12.2661893
05/04/2020 00:00,10.83,-2.88,11.2063955,0,0,0,10.83,-2.88,11.2063955,11.63,0.6,11.64546693,0,0,0,11.63,0.6,11.64546693
05/04/2020 00:30,10.3,-2.88,10.69506428,0,0,0,10.3,-2.88,10.69506428,11.17,0.55,11.18353254,0,0,0,11.17,0.55,11.18353254
05/04/2020 01:00,9.91,-3.26,10.432435,0,0,0,9.91,-3.26,10.432435,10.9,0.85,10.93309197,0,0,0,10.9,0.85,10.93309197
05/04/2020 01:30,10.22,-3.26,10.72734823,0,0,0,10.22,-3.26,10.72734823,11.22,0.85,11.25215091,0,0,0,11.22,0.85,11.25215091
05/04/2020 02:00,10.34,-3,10.76641073,0,0,0,10.34,-3,10.76641073,11.22,0.59,11.23550177,0,0,0,11.22,0.59,11.23550177
05/04/2020 02:30,10.19,-2.92,10.60011792,0,0,0,10.19,-2.92,10.60011792,11,0.49,11.01090823,0,0,0,11,0.49,11.01090823
05/04/2020 03:00,9.97,-2.67,10.32132743,0,0,0,9.97,-2.67,10.32132743,10.69,0,10.69,0,0,0,10.69,0,10.69
05/04/2020 03:30,9.76,-3.02,10.21655519,0,0,0,9.76,-3.02,10.21655519,10.61,0.47,10.62040489,0,0,0,10.61,0.47,10.62040489
05/04/2020 04:00,9.57,-3.34,10.13609886,0,0,0,9.57,-3.34,10.13609886,10.54,0.75,10.56665037,0,0,0,10.54,0.75,10.56665037
05/04/2020 04:30,9.52,-3.18,10.03707129,0,0,0,9.52,-3.18,10.03707129,10.41,0.54,10.42399635,0,0,0,10.41,0.54,10.42399635
05/04/2020 05:00,9.26,-3.04,9.746240301,0,0,0,9.26,-3.04,9.746240301,10.09,0.54,10.10443962,0,0,0,10.09,0.54,10.10443962
05/04/2020 05:30,9.32,-3.18,9.847578383,0,0,0,9.32,-3.18,9.847578383,10.23,0.63,10.24938047,0,0,0,10.23,0.63,10.24938047
05/04/2020 06:00,9.56,-3.31,10.11680285,0,0,0,9.56,-3.31,10.11680285,10.53,0.78,10.55884937,0,0,0,10.53,0.78,10.55884937
05/04/2020 06:30,9.42976,-3.12132,9.932925662,0.02976,0.00868,0.031,9.4,-3.13,9.907416414,10.32976,0.57868,10.34595632,0.02976,0.00868,0.031,10.3,0.57,10.31575979
05/04/2020 07:00,9.96544,-2.76508,10.34193704,0.32544,0.09492,0.339,9.64,-2.86,10.05530706,10.80544,0.56492,10.82019723,0.32544,0.09492,0.339,10.48,0.47,10.49053383
05/04/2020 07:30,10.57136,-2.54252,10.87281289,0.71136,0.20748,0.741,9.86,-2.75,10.23631281,11.41136,0.82748,11.44132248,0.71136,0.20748,0.741,10.7,0.62,10.71794756
05/04/2020 08:00,11.17448,-1.84286,11.32541991,1.94448,0.56714,2.0255,9.23,-2.41,9.539444428,11.88448,1.14714,11.93971503,1.94448,0.56714,2.0255,9.94,0.58,9.95690715
05/04/2020 08:30,11.77408,-0.80756,11.80174195,3.81408,1.11244,3.973,7.96,-1.92,8.188284314,12.39408,1.75244,12.51735855,3.81408,1.11244,3.973,8.58,0.64,8.603836354
05/04/2020 09:00,12.4544,-0.0908,12.45473099,5.8944,1.7192,6.14,6.56,-1.81,6.80512307,13.0944,2.8692,13.40505949,5.8944,1.7192,6.14,7.2,1.15,7.291261894
05/04/2020 09:30,13.24672,0.98196,13.28306577,7.92672,2.31196,8.257,5.32,-1.33,5.483730482,13.83672,3.86196,14.3655684,7.92672,2.31196,8.257,5.91,1.55,6.109877249
05/04/2020 10:00,13.61824,1.88782,13.74846628,9.79824,2.85782,10.2065,3.82,-0.97,3.941230772,14.15824,4.69782,14.91728101,9.79824,2.85782,10.2065,4.36,1.84,4.732356707
05/04/2020 10:30,14.11256,3.78408,14.61107837,11.36256,3.31408,11.836,2.75,0.47,2.789874549,14.52256,5.45408,15.51295386,11.36256,3.31408,11.836,3.16,2.14,3.81643813
05/04/2020 11:00,14.5568,5.6649,15.62022786,12.7368,3.7149,13.2675,1.82,1.95,2.667376989,14.8268,4.1549,15.39796065,12.7368,3.7149,13.2675,2.09,0.44,2.135813662
05/04/2020 11:30,15.13232,6.33276,16.40399213,14.27232,4.16276,14.867,0.86,2.17,2.334202219,15.15232,4.75276,15.88022446,14.27232,4.16276,14.867,0.88,0.59,1.059481005
05/04/2020 12:00,15.48976,6.64868,16.8563819,14.66976,4.27868,15.281,0.82,2.37,2.507847683,15.72976,5.00868,16.5079443,14.66976,4.27868,15.281,1.06,0.73,1.287050893
05/04/2020 12:30,15.50088,6.23734,16.70873098,12.95088,3.77734,13.4905,2.55,2.46,3.543176541,15.46088,4.29734,16.04699166,12.95088,3.77734,13.4905,2.51,0.52,2.563298656
05/04/2020 13:00,15.23296,5.30628,16.13070605,11.47296,3.34628,11.951,3.76,1.96,4.240188675,15.34296,3.61628,15.76337218,11.47296,3.34628,11.951,3.87,0.27,3.879407171
05/04/2020 13:30,15.0416,4.2288,15.62473936,8.8416,2.5788,9.21,6.2,1.65,6.415800807,15.1116,2.1188,15.25941572,8.8416,2.5788,9.21,6.27,-0.46,6.286851358
05/04/2020 14:00,14.81944,4.52692,15.4954447,9.10944,2.65692,9.489,5.71,1.87,6.008410772,14.85944,2.07692,15.00388462,9.10944,2.65692,9.489,5.75,-0.58,5.779178142
05/04/2020 14:30,14.4276,4.2143,15.0305012,8.0376,2.3443,8.3725,6.39,1.87,6.658002704,14.3376,1.5143,14.41734644,8.0376,2.3443,8.3725,6.3,-0.83,6.354439393
05/04/2020 15:00,14.31416,4.06538,14.88027187,8.38416,2.44538,8.7335,5.93,1.62,6.14730022,14.35416,1.83538,14.47102377,8.38416,2.44538,8.7335,5.97,-0.61,6.001083236
05/04/2020 15:30,14.50536,3.58448,14.9416855,7.21536,2.10448,7.516,7.29,1.48,7.438716287,14.55536,1.41448,14.6239276,7.21536,2.10448,7.516,7.34,-0.69,7.372360545
05/04/2020 16:00,14.55272,2.49496,14.76504266,5.98272,1.74496,6.232,8.57,0.75,8.602755373,14.76272,1.23496,14.81428459,5.98272,1.74496,6.232,8.78,-0.51,8.7947996
05/04/2020 16:30,14.5732,-0.2149,14.5747844,4.7832,1.3951,4.9825,9.79,-1.61,9.921501902,15.2232,3.5451,15.63053269,4.7832,1.3951,4.9825,10.44,2.15,10.65908533
05/04/2020 17:00,15.2352,1.3786,15.29744609,4.7952,1.3986,4.995,10.44,-0.02,10.44001916,15.4152,2.0686,15.55337574,4.7952,1.3986,4.995,10.62,0.67,10.64111366
05/04/2020 17:30,15.35624,-0.66318,15.37055349,3.48624,1.01682,3.6315,11.87,-1.68,11.98829846,16.02624,3.46682,16.39692683,3.48624,1.01682,3.6315,12.54,2.45,12.77709278
05/04/2020 18:00,15.68056,0.29308,15.68329869,2.17056,0.63308,2.261,13.51,-0.34,13.51427764,15.96056,1.29308,16.01285519,2.17056,0.63308,2.261,13.79,0.66,13.80578502
05/04/2020 18:30,15.35592,-0.68494,15.37118804,1.76592,0.51506,1.8395,13.59,-1.2,13.64287726,15.76592,1.55506,15.84242548,1.76592,0.51506,1.8395,14,1.04,14.03857543
05/04/2020 19:00,15.06744,-1.12908,15.10968464,1.47744,0.43092,1.539,13.59,-1.56,13.6792434,15.47744,1.47092,15.54717835,1.47744,0.43092,1.539,14,1.04,14.03857543
05/04/2020 19:30,14.90688,-1.57216,14.98955498,0.50688,0.14784,0.528,14.4,-1.72,14.50235843,15.32688,1.11784,15.36758982,0.50688,0.14784,0.528,14.82,0.97,14.85171034
05/04/2020 20:00,15.12544,-1.16758,15.17043764,0.14544,0.04242,0.1515,14.98,-1.21,15.02878904,15.44544,0.64242,15.45879427,0.14544,0.04242,0.1515,15.3,0.6,15.31176019
05/04/2020 20:30,15.6,0.68,15.61481348,0,0,0,15.6,0.68,15.61481348,15.6,-1.03,15.63396623,0,0,0,15.6,-1.03,15.63396623
05/04/2020 21:00,15.06,0.41,15.06557998,0,0,0,15.06,0.41,15.06557998,15.19,-0.85,15.21376351,0,0,0,15.19,-0.85,15.21376351
05/04/2020 21:30,14.56,0,14.56,0,0,0,14.56,0,14.56,14.75,-0.85,14.77447123,0,0,0,14.75,-0.85,14.77447123
05/04/2020 22:00,14.11,0.39,14.11538877,0,0,0,14.11,0.39,14.11538877,14.35,-0.76,14.37011134,0,0,0,14.35,-0.76,14.37011134
05/04/2020 22:30,13.37,0.51,13.37972347,0,0,0,13.37,0.51,13.37972347,13.43,-1.57,13.52145702,0,0,0,13.43,-1.57,13.52145702
05/04/2020 23:00,12.66,-0.64,12.67616661,0,0,0,12.66,-0.64,12.67616661,12.95,-0.87,12.97919104,0,0,0,12.95,-0.87,12.97919104
05/04/2020 23:30,11.45,-2.6,11.74148628,0,0,0,11.45,-2.6,11.74148628,12.29,1.09,12.33824137,0,0,0,12.29,1.09,12.33824137
06/04/2020 00:00,11.07,-1.27,11.1426119,0,0,0,11.07,-1.27,11.1426119,11.63,-0.57,11.64395981,0,0,0,11.63,-0.57,11.64395981
06/04/2020 00:30,10.73,-0.49,10.74118243,0,0,0,10.73,-0.49,10.74118243,11.19,-1.26,11.2607149,0,0,0,11.19,-1.26,11.2607149
06/04/2020 01:00,10.5,-0.49,10.51142712,0,0,0,10.5,-0.49,10.51142712,10.98,-1.19,11.04429717,0,0,0,10.98,-1.19,11.04429717
06/04/2020 01:30,10.57,-0.74,10.59587184,0,0,0,10.57,-0.74,10.59587184,11.1,-1.13,11.15736976,0,0,0,11.1,-1.13,11.15736976
06/04/2020 02:00,10.71,-0.48,10.72075091,0,0,0,10.71,-0.48,10.72075091,11.1,-1.56,11.2090856,0,0,0,11.1,-1.56,11.2090856
06/04/2020 02:30,10.62,-0.6,10.63693565,0,0,0,10.62,-0.6,10.63693565,10.99,-1.56,11.10016667,0,0,0,10.99,-1.56,11.10016667
06/04/2020 03:00,10.46,-0.51,10.4724257,0,0,0,10.46,-0.51,10.4724257,10.89,-1.27,10.96380408,0,0,0,10.89,-1.27,10.96380408
06/04/2020 03:30,10.27,-0.58,10.28636476,0,0,0,10.27,-0.58,10.28636476,10.73,-1.27,10.80489704,0,0,0,10.73,-1.27,10.80489704
06/04/2020 04:00,10.18,-0.49,10.19178591,0,0,0,10.18,-0.49,10.19178591,10.62,-1.27,10.69566735,0,0,0,10.62,-1.27,10.69566735
06/04/2020 04:30,9.89,-0.61,9.908794074,0,0,0,9.89,-0.61,9.908794074,10.37,-1.27,10.44747816,0,0,0,10.37,-1.27,10.44747816
06/04/2020 05:00,9.94,-0.55,9.955204669,0,0,0,9.94,-0.55,9.955204669,10.42,-1.27,10.49710913,0,0,0,10.42,-1.27,10.49710913
06/04/2020 05:30,10.46,-0.41,10.46803229,0,0,0,10.46,-0.41,10.46803229,10.88,-1.27,10.95387146,0,0,0,10.88,-1.27,10.95387146
06/04/2020 06:00,10.89,0.4,10.89734371,0,0,0,10.89,0.4,10.89734371,11.28,-1.11,11.33448278,0,0,0,11.28,-1.11,11.33448278
06/04/2020 06:30,12.23,0.83,12.25813199,0,0,0,12.23,0.83,12.25813199,12.62,-0.62,12.63522062,0,0,0,12.62,-0.62,12.63522062
06/04/2020 07:00,14.08816,-0.77012,14.10919335,0.06816,0.01988,0.071,14.02,-0.79,14.04223985,15.01816,3.36988,15.39159579,0.06816,0.01988,0.071,14.95,3.35,15.32073758
06/04/2020 07:30,15.67264,-0.71048,15.68873565,0.27264,0.07952,0.284,15.4,-0.79,15.42024967,16.65264,3.85952,17.09404322,0.27264,0.07952,0.284,16.38,3.78,16.81049672
06/04/2020 08:00,16.72096,1.83778,16.82165089,1.02096,0.29778,1.0635,15.7,1.54,15.77534786,17.08096,2.59778,17.27737409,1.02096,0.29778,1.0635,16.06,2.3,16.22385897
06/04/2020 08:30,17.50384,3.95362,17.94479105,1.38384,0.40362,1.4415,16.12,3.55,16.50626851,17.40384,1.33362,17.45486147,1.38384,0.40362,1.4415,16.02,0.93,16.04697168
06/04/2020 09:00,18.17368,4.26524,18.66748288,1.42368,0.41524,1.483,16.75,3.85,17.18676817,18.10368,1.82524,18.19545907,1.42368,0.41524,1.483,16.68,1.41,16.73948924
06/04/2020 09:30,18.66072,5.86896,19.56188034,5.55072,1.61896,5.782,13.11,4.25,13.78167624,18.73072,3.69896,19.09246387,5.55072,1.61896,5.782,13.18,2.08,13.34311808
06/04/2020 10:00,18.79056,7.08058,20.08033262,8.47056,2.47058,8.8235,10.32,4.61,11.30285362,18.84056,4.70058,19.41808831,8.47056,2.47058,8.8235,10.37,2.23,10.60706368
06/04/2020 10:30,18.89696,7.80828,20.44662157,9.21696,2.68828,9.601,9.68,5.12,10.95065295,18.96696,4.73828,19.54985598,9.21696,2.68828,9.601,9.75,2.05,9.963182223
06/04/2020 11:00,18.8748,8.9339,20.88235246,11.9448,3.4839,12.4425,6.93,5.45,8.816314423,18.8648,5.6739,19.69958934,11.9448,3.4839,12.4425,6.92,2.19,7.258271144
06/04/2020 11:30,18.95928,8.60854,20.82213387,10.82928,3.15854,11.2805,8.13,5.45,9.787716792,18.94928,5.40854,19.70602744,10.82928,3.15854,11.2805,8.12,2.25,8.42596582
06/04/2020 12:00,19.3784,10.0387,21.82424991,13.7784,4.0187,14.3525,5.6,6.02,8.221946242,19.3684,6.8687,20.55027879,13.7784,4.0187,14.3525,5.59,2.85,6.274599589
06/04/2020 12:30,19.06768,8.77724,20.99086379,11.64768,3.39724,12.133,7.42,5.38,9.165195033,19.07768,5.85724,19.95658124,11.64768,3.39724,12.133,7.43,2.46,7.82665318
06/04/2020 13:00,19.4448,7.5414,20.85600539,8.4048,2.4514,8.755,11.04,5.09,12.15687871,19.3148,4.5614,19.84610463,8.4048,2.4514,8.755,10.91,2.11,11.11216451
06/04/2020 13:30,19.09008,8.64544,20.95649749,12.19008,3.55544,12.698,6.9,5.09,8.574269648,18.76008,5.91544,19.67061341,12.19008,3.55544,12.698,6.57,2.36,6.981009956
06/04/2020 14:00,18.86768,8.26974,20.60043563,11.58768,3.37974,12.0705,7.28,4.89,8.769863169,18.67768,5.96974,19.60850647,11.58768,3.37974,12.0705,7.09,2.59,7.548258077
06/04/2020 14:30,17.79472,5.00596,18.4854455,10.13472,2.95596,10.557,7.66,2.05,7.929571237,19.03472,7.78596,20.56554737,10.13472,2.95596,10.557,8.9,4.83,10.12614932
06/04/2020 15:00,17.63048,3.71014,18.0166302,9.12048,2.66014,9.5005,8.51,1.05,8.574532057,18.53048,7.65014,20.04752681,9.12048,2.66014,9.5005,9.41,4.99,10.6512065
06/04/2020 15:30,16.62936,3.46398,16.9863113,9.09936,2.65398,9.4785,7.53,0.81,7.573440434,17.50936,7.38398,19.00265372,9.09936,2.65398,9.4785,8.41,4.73,9.648885946
06/04/2020 16:00,16.36576,3.50418,16.7367075,9.54576,2.78418,9.9435,6.82,0.72,6.857900553,17.20576,7.26418,18.67636175,9.54576,2.78418,9.9435,7.66,4.48,8.873894297
06/04/2020 16:30,16.468,2.9215,16.72513636,7.548,2.2015,7.8625,8.92,0.72,8.949011119,16.908,5.4815,17.77434405,7.548,2.2015,7.8625,9.36,3.28,9.918064327
06/04/2020 17:00,17.25744,3.13592,17.54004645,7.59744,2.21592,7.914,9.66,0.92,9.70371063,17.53744,5.57592,18.40251846,7.59744,2.21592,7.914,9.94,3.36,10.49253068
06/04/2020 17:30,17.936,1.5205,18.00033378,3.156,0.9205,3.2875,14.78,0.6,14.79217361,18.316,4.1805,18.7870284,3.156,0.9205,3.2875,15.16,3.26,15.50655345
06/04/2020 18:00,17.74848,0.38664,17.75269086,3.82848,1.11664,3.988,13.92,-0.73,13.93912838,18.52848,5.14664,19.22998893,3.82848,1.11664,3.988,14.7,4.03,15.24240467
06/04/2020 18:30,17.842,-0.1115,17.8423484,1.812,0.5285,1.8875,16.03,-0.64,16.04277096,18.532,4.2085,19.00385477,1.812,0.5285,1.8875,16.72,3.68,17.12018691
06/04/2020 19:00,17.01456,-1.00242,17.04406342,1.29456,0.37758,1.3485,15.72,-1.38,15.78045627,17.90456,4.05758,18.35857359,1.29456,0.37758,1.3485,16.61,3.68,17.01277461
06/04/2020 19:30,16.64472,-1.72154,16.7335114,0.47472,0.13846,0.4945,16.17,-1.86,16.27662434,17.55472,3.27846,17.85823323,0.47472,0.13846,0.4945,17.08,3.14,17.3662316
06/04/2020 20:00,16.61216,-1.79812,16.70919194,0.21216,0.06188,0.221,16.4,-1.86,16.50513859,17.49216,3.20188,17.78279216,0.21216,0.06188,0.221,17.28,3.14,17.56297241
06/04/2020 20:30,17.05,0.57,17.0595252,0,0,0,17.05,0.57,17.0595252,17.25,3,17.50892629,0,0,0,17.25,3,17.50892629
06/04/2020 21:00,16.92,1.3,16.96986741,0,0,0,16.92,1.3,16.96986741,16.72,-0.42,16.72527429,0,0,0,16.72,-0.42,16.72527429
06/04/2020 21:30,15.95,-1.16,15.99212619,0,0,0,15.95,-1.16,15.99212619,16.39,2.01,16.51278898,0,0,0,16.39,2.01,16.51278898
06/04/2020 22:00,14.84,-2.27,15.01261137,0,0,0,14.84,-2.27,15.01261137,15.51,2.24,15.67091893,0,0,0,15.51,2.24,15.67091893
06/04/2020 22:30,14.37,-1.69,14.4690359,0,0,0,14.37,-1.69,14.4690359,15,2.38,15.18763971,0,0,0,15,2.38,15.18763971
06/04/2020 23:00,13.94,0.66,13.95561536,0,0,0,13.94,0.66,13.95561536,14.05,0.24,14.05204967,0,0,0,14.05,0.24,14.05204967
06/04/2020 23:30,13.31,1.25,13.36856761,0,0,0,13.31,1.25,13.36856761,13.3,-0.58,13.31264061,0,0,0,13.3,-0.58,13.31264061
07/04/2020 00:00,12.22,-1.62,12.32691364,0,0,0,12.22,-1.62,12.32691364,12.92,1.75,13.03797914,0,0,0,12.92,1.75,13.03797914
07/04/2020 00:30,11.65,-2.4,11.89464165,0,0,0,11.65,-2.4,11.89464165,12.62,2.48,12.86136851,0,0,0,12.62,2.48,12.86136851
07/04/2020 01:00,11.29,-2.46,11.55489939,0,0,0,11.29,-2.46,11.55489939,12.29,2.43,12.5279288,0,0,0,12.29,2.43,12.5279288
07/04/2020 01:30,11.54,-2.46,11.79928811,0,0,0,11.54,-2.46,11.79928811,12.5,2.4,12.72831489,0,0,0,12.5,2.4,12.72831489
07/04/2020 02:00,11.41,-2.37,11.65354023,0,0,0,11.41,-2.37,11.65354023,12.28,2.1,12.45826633,0,0,0,12.28,2.1,12.45826633
07/04/2020 02:30,11.41,-2.37,11.65354023,0,0,0,11.41,-2.37,11.65354023,12.25,2.06,12.42200064,0,0,0,12.25,2.06,12.42200064
07/04/2020 03:00,11.27,-2.19,11.48081008,0,0,0,11.27,-2.19,11.48081008,12.07,1.89,12.21707821,0,0,0,12.07,1.89,12.21707821
07/04/2020 03:30,10.97,-2.61,11.2762139,0,0,0,10.97,-2.61,11.2762139,11.92,2.29,12.13797759,0,0,0,11.92,2.29,12.13797759
07/04/2020 04:00,10.83,-2.61,11.14006284,0,0,0,10.83,-2.61,11.14006284,11.78,2.2,11.98367223,0,0,0,11.78,2.2,11.98367223
07/04/2020 04:30,10.5,-2.68,10.83662309,0,0,0,10.5,-2.68,10.83662309,11.53,2.14,11.72691349,0,0,0,11.53,2.14,11.72691349
07/04/2020 05:00,10.5,-2.74,10.85161739,0,0,0,10.5,-2.74,10.85161739,11.58,2.22,11.79087783,0,0,0,11.58,2.22,11.79087783
07/04/2020 05:30,10.93,-2.44,11.19904014,0,0,0,10.93,-2.44,11.19904014,11.91,2.04,12.08344736,0,0,0,11.91,2.04,12.08344736
07/04/2020 06:00,11.23,-2.57,11.52032118,0,0,0,11.23,-2.57,11.52032118,12.24,2.24,12.44327931,0,0,0,12.24,2.24,12.44327931
07/04/2020 06:30,12.27,-1.83,12.40571642,0,0,0,12.27,-1.83,12.40571642,13.16,2.57,13.40859799,0,0,0,13.16,2.57,13.40859799
07/04/2020 07:00,13.22048,-0.46986,13.22882685,0.00048,0.00014,0.0005,13.22,-0.47,13.22835213,13.88048,2.34014,14.07636247,0.00048,0.00014,0.0005,13.88,2.34,14.07586587
07/04/2020 07:30,15.24048,2.67014,15.47261705,0.00048,0.00014,0.0005,15.24,2.67,15.47212009,15.21048,0.82014,15.23257468,0.00048,0.00014,0.0005,15.21,0.82,15.23208784
07/04/2020 08:00,15.02096,3.13028,15.34365967,0.00096,0.00028,0.001,15.02,3.13,15.34266274,14.93096,0.82028,14.95347538,0.00096,0.00028,0.001,14.93,0.82,14.95250146
07/04/2020 08:30,13.65288,1.88084,13.78182468,0.00288,0.00084,0.003,13.65,1.88,13.77885699,14.35288,3.75084,14.83489012,0.00288,0.00084,0.003,14.35,3.75,14.83189132
07/04/2020 09:00,12.0248,0.4114,12.03183548,0.0048,0.0014,0.005,12.02,0.41,12.02699048,13.1348,5.3514,14.18310449,0.0048,0.0014,0.005,13.13,5.35,14.17813105
07/04/2020 09:30,9.87816,0.48238,9.889931013,0.00816,0.00238,0.0085,9.87,0.48,9.881664839,10.94816,5.11238,12.08298956,0.00816,0.00238,0.0085,10.94,5.11,12.07458902
07/04/2020 10:00,8.16056,0.80308,8.199980305,0.01056,0.00308,0.011,8.15,0.8,8.189169677,8.96056,5.00308,10.26267241,0.01056,0.00308,0.011,8.95,5,10.25195103
07/04/2020 10:30,7.23104,0.84322,7.280038424,0.01104,0.00322,0.0115,7.22,0.84,7.268700021,8.01104,5.51322,9.72483196,0.01104,0.00322,0.0115,8,5.51,9.713912703
07/04/2020 11:00,6.22488,3.85434,7.321548187,0.01488,0.00434,0.0155,6.21,3.85,7.306613443,6.47488,3.48434,7.352869933,0.01488,0.00434,0.0155,6.46,3.48,7.337710815
07/04/2020 11:30,12.95584,3.37462,13.38812348,0.01584,0.00462,0.0165,12.94,3.37,13.37163042,13.02584,2.48462,13.26068793,0.01584,0.00462,0.0165,13.01,2.48,13.24426291
07/04/2020 12:00,17.75728,3.33504,18.06774709,0.01728,0.00504,0.018,17.74,3.33,18.04983379,17.70728,2.44504,17.8752898,0.01728,0.00504,0.018,17.69,2.44,17.85748303
07/04/2020 12:30,17.39776,3.93518,17.8372558,0.01776,0.00518,0.0185,17.38,3.93,17.81879064,16.99776,1.23518,17.04257946,0.01776,0.00518,0.0185,16.98,1.23,17.02449118
07/04/2020 13:00,17.71728,4.28504,18.2280986,0.01728,0.00504,0.018,17.7,4.28,18.21011807,17.22728,1.11504,17.26332791,0.01728,0.00504,0.018,17.21,1.11,17.2457589
07/04/2020 13:30,17.5968,3.9449,18.03356887,0.0168,0.0049,0.0175,17.58,3.94,18.01610391,17.2268,1.6349,17.30420574,0.0168,0.0049,0.0175,17.21,1.63,17.28701825
07/04/2020 14:00,17.50392,3.71406,17.89361498,0.01392,0.00406,0.0145,17.49,3.71,17.87915546,17.22392,1.54406,17.29299111,0.01392,0.00406,0.0145,17.21,1.54,17.27876442
07/04/2020 14:30,17.12104,3.62322,17.50022097,0.01104,0.00322,0.0115,17.11,3.62,17.48875353,16.82104,1.30322,16.87144834,0.01104,0.00322,0.0115,16.81,1.3,16.86019276
07/04/2020 15:00,15.78344,2.89392,16.04654951,0.01344,0.00392,0.014,15.77,2.89,16.03262299,15.50344,0.67392,15.51808042,0.01344,0.00392,0.014,15.49,0.67,15.50448322
07/04/2020 15:30,15.16488,2.68434,15.40062553,0.01488,0.00434,0.0155,15.15,2.68,15.38521693,14.93488,0.43434,14.94119446,0.01488,0.00434,0.0155,14.92,0.43,14.92619509
07/04/2020 16:00,10.26536,2.83448,10.649502,0.01536,0.00448,0.016,10.25,2.83,10.63350366,10.31536,0.86448,10.35152055,0.01536,0.00448,0.016,10.3,0.86,10.33584056
07/04/2020 16:30,7.47104,-0.38678,7.481045211,0.01104,0.00322,0.0115,7.46,-0.39,7.470187414,8.13104,3.62322,8.901771433,0.01104,0.00322,0.0115,8.12,3.62,8.89037682
07/04/2020 17:00,10.26104,-0.56678,10.27668144,0.01104,0.00322,0.0115,10.25,-0.57,10.26583655,10.77104,3.14322,11.22030011,0.01104,0.00322,0.0115,10.76,3.14,11.20880011
07/04/2020 17:30,10.4072,-0.7479,10.43403883,0.0072,0.0021,0.0075,10.4,-0.75,10.4270082,11.1472,3.3621,11.64318617,0.0072,0.0021,0.0075,11.14,3.36,11.63568649
07/04/2020 18:00,15.0448,-0.5786,15.05592192,0.0048,0.0014,0.005,15.04,-0.58,15.05117936,15.6048,2.7114,15.83860704,0.0048,0.0014,0.005,15.6,2.71,15.83363824
07/04/2020 18:30,15.38336,-0.57902,15.39425312,0.00336,0.00098,0.0035,15.38,-0.58,15.3909324,15.88336,2.75098,16.119833,0.00336,0.00098,0.0035,15.88,2.75,16.11635505
07/04/2020 19:00,15.8124,-0.5793,15.823008,0.0024,0.0007,0.0025,15.81,-0.58,15.82063526,16.3224,2.7207,16.54759651,0.0024,0.0007,0.0025,16.32,2.72,16.54511408
07/04/2020 19:30,16.36096,-0.75972,16.37858927,0.00096,0.00028,0.001,16.36,-0.76,16.3776433,16.85096,2.07028,16.97765921,0.00096,0.00028,0.001,16.85,2.07,16.97667223
07/04/2020 20:00,16.48048,-0.92986,16.50669139,0.00048,0.00014,0.0005,16.48,-0.93,16.50622004,17.05048,2.12014,17.18178867,0.00048,0.00014,0.0005,17.05,2.12,17.18129506
07/04/2020 20:30,16.91,-0.83,16.93035735,0,0,0,16.91,-0.83,16.93035735,17.41,2.27,17.55736313,0,0,0,17.41,2.27,17.55736313
07/04/2020 21:00,16.53,-1.01,16.56082727,0,0,0,16.53,-1.01,16.56082727,17.15,2.4,17.31711581,0,0,0,17.15,2.4,17.31711581
07/04/2020 21:30,15.32,-1.94,15.44234438,0,0,0,15.32,-1.94,15.44234438,16.17,2.53,16.36672845,0,0,0,16.17,2.53,16.36672845
07/04/2020 22:00,14.57,-2.42,14.76960731,0,0,0,14.57,-2.42,14.76960731,15.54,2.71,15.77452693,0,0,0,15.54,2.71,15.77452693
07/04/2020 22:30,14.1,-1.06,14.13978783,0,0,0,14.1,-1.06,14.13978783,14.68,0.89,14.70695414,0,0,0,14.68,0.89,14.70695414
07/04/2020 23:00,13.31,0.36,13.31486763,0,0,0,13.31,0.36,13.31486763,13.67,-0.62,13.68405276,0,0,0,13.67,-0.62,13.68405276
07/04/2020 23:30,12.59,0.43,12.59734099,0,0,0,12.59,0.43,12.59734099,12.98,-0.9,13.01116444,0,0,0,12.98,-0.9,13.01116444
08/04/2020 00:00,11.84,-1.55,11.94102592,0,0,0,11.84,-1.55,11.94102592,12.58,0.91,12.61287041,0,0,0,12.58,0.91,12.61287041
08/04/2020 00:30,11.13,-2.88,11.49657775,0,0,0,11.13,-2.88,11.49657775,12.33,2.19,12.52297888,0,0,0,12.33,2.19,12.52297888
08/04/2020 01:00,10.8,-2.91,11.18517322,0,0,0,10.8,-2.91,11.18517322,12.02,1.95,12.17714663,0,0,0,12.02,1.95,12.17714663
08/04/2020 01:30,10.98,-2.79,11.32892316,0,0,0,10.98,-2.79,11.32892316,12.18,1.84,12.31819792,0,0,0,12.18,1.84,12.31819792
08/04/2020 02:00,11.31,-2.73,11.63481843,0,0,0,11.31,-2.73,11.63481843,12.46,1.94,12.61012292,0,0,0,12.46,1.94,12.61012292
08/04/2020 02:30,11.44,-2.73,11.76122868,0,0,0,11.44,-2.73,11.76122868,12.54,1.98,12.69535348,0,0,0,12.54,1.98,12.69535348
08/04/2020 03:00,11.05,-1.96,11.2224819,0,0,0,11.05,-1.96,11.2224819,11.92,0.78,11.94549287,0,0,0,11.92,0.78,11.94549287
08/04/2020 03:30,11.24,-0.35,11.24544797,0,0,0,11.24,-0.35,11.24544797,11.74,-0.94,11.77757191,0,0,0,11.74,-0.94,11.77757191
08/04/2020 04:00,11.21,0.76,11.23573318,0,0,0,11.21,0.76,11.23573318,11.63,-1.27,11.69913672,0,0,0,11.63,-1.27,11.69913672
08/04/2020 04:30,10.96,0.89,10.99607657,0,0,0,10.96,0.89,10.99607657,11.3,-2.11,11.49530774,0,0,0,11.3,-2.11,11.49530774
08/04/2020 05:00,10.76,0.82,10.79120012,0,0,0,10.76,0.82,10.79120012,11.13,-2.11,11.32823905,0,0,0,11.13,-2.11,11.32823905
08/04/2020 05:30,10.86,-0.16,10.86117857,0,0,0,10.86,-0.16,10.86117857,11.44,-1.2,11.50276489,0,0,0,11.44,-1.2,11.50276489
08/04/2020 06:00,11,-1.8,11.14629983,0,0,0,11,-1.8,11.14629983,11.98,0.75,12.00345367,0,0,0,11.98,0.75,12.00345367
08/04/2020 06:30,12.226,-0.9295,12.26128241,0.036,0.0105,0.0375,12.19,-0.94,12.2261891,13.046,1.1105,13.09317862,0.036,0.0105,0.0375,13.01,1.1,13.05641988
08/04/2020 07:00,14.3976,2.6543,14.64022521,0.3576,0.1043,0.3725,14.04,2.55,14.26969166,14.8176,0.3543,14.82183518,0.3576,0.1043,0.3725,14.46,0.25,14.46216097
08/04/2020 07:30,15.3492,0.6006,15.36094597,0.6192,0.1806,0.645,14.73,0.42,14.73598656,16.2592,3.0906,16.55032909,0.6192,0.1806,0.645,15.64,2.91,15.90841601
08/04/2020 08:00,16.27032,1.03926,16.30347737,1.54032,0.44926,1.6045,14.73,0.59,14.74181129,17.03032,3.47926,17.3820899,1.54032,0.44926,1.6045,15.49,3.03,15.7835674
08/04/2020 08:30,16.98752,1.45886,17.05004716,1.60752,0.46886,1.6745,15.38,0.99,15.41182987,17.61752,3.65886,17.99345068,1.60752,0.46886,1.6745,16.01,3.19,16.32471133
08/04/2020 09:00,17.78432,3.43626,18.11325262,3.72432,1.08626,3.8795,14.06,2.35,14.25503771,18.13432,3.97626,18.56513413,3.72432,1.08626,3.8795,14.41,2.89,14.69694526
08/04/2020 09:30,18.242,4.9035,18.8895441,7.452,2.1735,7.7625,10.79,2.73,11.13000449,18.502,5.3835,19.26930399,7.452,2.1735,7.7625,11.05,3.21,11.50680668
08/04/2020 10:00,18.12496,5.22728,18.86368551,9.38496,2.73728,9.776,8.74,2.49,9.087777506,18.48496,6.31728,19.53463009,9.38496,2.73728,9.776,9.1,3.58,9.778875191
08/04/2020 10:30,18.1076,6.0068,19.07791456,10.6176,3.0968,11.06,7.49,2.91,8.035434027,18.3776,6.6768,19.55289851,10.6176,3.0968,11.06,7.76,3.58,8.545993213
08/04/2020 11:00,18.03376,6.10818,19.04012507,11.51376,3.35818,11.9935,6.52,2.75,7.076220743,18.35376,7.38818,19.78498698,11.51376,3.35818,11.9935,6.84,4.03,7.938923101
08/04/2020 11:30,18.09152,6.70336,19.2934738,12.73152,3.71336,13.262,5.36,2.99,6.137564664,18.49152,8.06336,20.17310304,12.73152,3.71336,13.262,5.76,4.35,7.2180399
08/04/2020 12:00,17.962,6.946,19.25825433,13.152,3.836,13.7,4.81,3.11,5.727844272,18.302,8.036,19.9885092,13.152,3.836,13.7,5.15,4.2,6.645487191
08/04/2020 12:30,17.1092,6.2506,18.21523332,13.5792,3.9606,14.145,3.53,2.29,4.20773098,17.5192,7.4606,19.04161025,13.5792,3.9606,14.145,3.94,3.5,5.270066413
08/04/2020 13:00,17.20128,6.47204,18.3785564,13.72128,4.00204,14.293,3.48,2.47,4.267469976,17.56128,7.36204,19.04201114,13.72128,4.00204,14.293,3.84,3.36,5.10246999
08/04/2020 13:30,17.7816,7.0763,19.13790271,13.9416,4.0663,14.5225,3.84,3.01,4.879108525,18.0816,7.9263,19.74260596,13.9416,4.0663,14.5225,4.14,3.86,5.660318012
08/04/2020 14:00,17.80256,7.18158,19.19651619,13.82256,4.03158,14.3985,3.98,3.15,5.075716698,18.16256,7.95158,19.82690622,13.82256,4.03158,14.3985,4.34,3.92,5.848247601
08/04/2020 14:30,17.55792,6.30106,18.65432689,12.51792,3.65106,13.0395,5.04,2.65,5.694216364,17.99792,7.48106,19.49080252,12.51792,3.65106,13.0395,5.48,3.83,6.68575351
08/04/2020 15:00,17.18552,6.34536,18.31954397,12.39552,3.61536,12.912,4.79,2.73,5.513347441,17.91552,7.64536,19.47863923,12.39552,3.61536,12.912,5.52,4.03,6.834566555
08/04/2020 15:30,17.32168,6.04924,18.34758574,11.55168,3.36924,12.033,5.77,2.68,6.362020119,18.01168,7.39924,19.4722718,11.55168,3.36924,12.033,6.46,4.03,7.613967428
08/04/2020 16:00,17.43816,5.57488,18.30761348,10.74816,3.13488,11.196,6.69,2.44,7.121074357,18.00816,6.93488,19.29731554,10.74816,3.13488,11.196,7.26,3.8,8.194363917
08/04/2020 16:30,17.684,5.037,18.38736591,9.384,2.737,9.775,8.3,2.3,8.6127812,18.074,6.237,19.11987565,9.384,2.737,9.775,8.69,3.5,9.368356313
08/04/2020 17:00,18.0736,4.4623,18.61631377,7.8936,2.3023,8.2225,10.18,2.16,10.4066325,18.3736,5.7123,19.2410901,7.8936,2.3023,8.2225,10.48,3.41,11.0208212
08/04/2020 17:30,18.24104,3.75572,18.62366701,6.19104,1.80572,6.449,12.05,1.95,12.20676042,18.36104,4.49572,18.90342001,6.19104,1.80572,6.449,12.17,2.69,12.46374743
08/04/2020 18:00,17.71016,3.27338,18.01013003,4.40016,1.28338,4.5835,13.31,1.99,13.45794189,17.59016,2.93338,17.83307172,4.40016,1.28338,4.5835,13.19,1.65,13.29280256
08/04/2020 18:30,17.14032,2.18176,17.27861819,2.68032,0.78176,2.792,14.46,1.4,14.52761508,17.07032,1.91176,17.17703849,2.68032,0.78176,2.792,14.39,1.13,14.43429943
08/04/2020 19:00,16.69624,1.37932,16.75311773,1.26624,0.36932,1.319,15.43,1.01,15.4630204,16.56624,1.13932,16.60537135,1.26624,0.36932,1.319,15.3,0.77,15.31936356
08/04/2020 19:30,16.57528,0.88154,16.59870537,0.48528,0.14154,0.5055,16.09,0.74,16.10700779,16.78528,1.85154,16.88709049,0.48528,0.14154,0.5055,16.3,1.71,16.38945088
08/04/2020 20:00,16.96208,0.48894,16.9691255,0.20208,0.05894,0.2105,16.76,0.43,16.7655152,17.27208,2.32894,17.42838802,0.20208,0.05894,0.2105,17.07,2.27,17.22027294
08/04/2020 20:30,17.11,0.43,17.11540242,0,0,0,17.11,0.43,17.11540242,17.54,2.35,17.69672569,0,0,0,17.54,2.35,17.69672569
08/04/2020 21:00,16.48,-0.46,16.48641865,0,0,0,16.48,-0.46,16.48641865,16.91,2,17.02786246,0,0,0,16.91,2,17.02786246
08/04/2020 21:30,16.15,-0.51,16.15805062,0,0,0,16.15,-0.51,16.15805062,16.65,2.22,16.797348,0,0,0,16.65,2.22,16.797348
08/04/2020 22:00,15.3,-0.51,15.30849764,0,0,0,15.3,-0.51,15.30849764,15.75,1.65,15.83619272,0,0,0,15.75,1.65,15.83619272
08/04/2020 22:30,14.27,-0.6,14.28260831,0,0,0,14.27,-0.6,14.28260831,14.6,1.07,14.6391564,0,0,0,14.6,1.07,14.6391564
08/04/2020 23:00,13.59,1.26,13.64828561,0,0,0,13.59,1.26,13.64828561,13.49,-1.17,13.54064253,0,0,0,13.49,-1.17,13.54064253
08/04/2020 23:30,12.43,-0.78,12.454449,0,0,0,12.43,-0.78,12.454449,12.78,0.48,12.78901091,0,0,0,12.78,0.48,12.78901091
09/04/2020 00:00,11.81,-1.46,11.89990336,0,0,0,11.81,-1.46,11.89990336,12.48,1.14,12.53195914,0,0,0,12.48,1.14,12.53195914
09/04/2020 00:30,11.45,-1.15,11.50760618,0,0,0,11.45,-1.15,11.50760618,12.08,0.95,12.11729755,0,0,0,12.08,0.95,12.11729755
09/04/2020 01:00,11.17,-0.83,11.20079461,0,0,0,11.17,-0.83,11.20079461,11.67,0.41,11.67720001,0,0,0,11.67,0.41,11.67720001
09/04/2020 01:30,11.13,-0.95,11.17047,0,0,0,11.13,-0.95,11.17047,11.64,0.46,11.6490858,0,0,0,11.64,0.46,11.6490858
09/04/2020 02:00,11.25,-0.95,11.29003986,0,0,0,11.25,-0.95,11.29003986,11.73,0.41,11.7371632,0,0,0,11.73,0.41,11.7371632
09/04/2020 02:30,11.12,-0.99,11.16398226,0,0,0,11.12,-0.99,11.16398226,11.73,0.44,11.73824944,0,0,0,11.73,0.44,11.73824944
09/04/2020 03:00,10.85,-0.87,10.8848243,0,0,0,10.85,-0.87,10.8848243,11.3,-0.29,11.30372063,0,0,0,11.3,-0.29,11.30372063
09/04/2020 03:30,10.74,-0.97,10.78371457,0,0,0,10.74,-0.97,10.78371457,11.24,0.24,11.24256199,0,0,0,11.24,0.24,11.24256199
09/04/2020 04:00,10.82,-1.03,10.86891439,0,0,0,10.82,-1.03,10.86891439,11.35,0.42,11.35776827,0,0,0,11.35,0.42,11.35776827
09/04/2020 04:30,10.53,-1.03,10.5802552,0,0,0,10.53,-1.03,10.5802552,11.08,0.42,11.08795743,0,0,0,11.08,0.42,11.08795743
09/04/2020 05:00,10.71,0.88,10.74609231,0,0,0,10.71,0.88,10.74609231,10.78,-2.94,11.17371917,0,0,0,10.78,-2.94,11.17371917
09/04/2020 05:30,10.96,1.8,11.10682673,0,0,0,10.96,1.8,11.10682673,10.81,-2.86,11.18193633,0,0,0,10.81,-2.86,11.18193633
09/04/2020 06:00,11.09,1.62,11.20769825,0,0,0,11.09,1.62,11.20769825,11.06,-2.86,11.42379972,0,0,0,11.06,-2.86,11.42379972
09/04/2020 06:30,11.80968,2.26324,12.02459134,0.07968,0.02324,0.083,11.73,2.24,11.94196383,11.62968,-2.29676,11.85430569,0.07968,0.02324,0.083,11.55,-2.32,11.78070032
09/04/2020 07:00,12.74416,2.54788,12.99635744,0.40416,0.11788,0.421,12.34,2.43,12.57698295,13.20416,1.40788,13.27900476,0.40416,0.11788,0.421,12.8,1.29,12.86483968
09/04/2020 07:30,14.46256,1.34658,14.52511341,0.98256,0.28658,1.0235,13.48,1.06,13.52161233,15.12256,3.00658,15.41853898,0.98256,0.28658,1.0235,14.14,2.72,14.39923609
09/04/2020 08:00,15.4016,1.4788,15.47243135,2.6016,0.7588,2.71,12.8,0.72,12.82023401,15.9816,3.6988,16.40404401,2.6016,0.7588,2.71,13.38,2.94,13.69919706
09/04/2020 08:30,16.46728,3.03504,16.74463432,2.89728,0.84504,3.018,13.57,2.19,13.74558111,16.61728,3.82504,17.05183056,2.89728,0.84504,3.018,13.72,2.98,14.03990028
09/04/2020 09:00,17.29416,4.67288,17.91434558,4.36416,1.27288,4.546,12.93,3.4,13.36955123,17.22416,3.97288,17.67640979,4.36416,1.27288,4.546,12.86,2.7,13.14038051
09/04/2020 09:30,17.29112,4.45366,17.85547306,6.80112,1.98366,7.0845,10.49,2.47,10.77687339,17.58112,5.19366,18.33220894,6.80112,1.98366,7.0845,10.78,3.21,11.24777756
09/04/2020 10:00,17.322,5.0635,18.04690323,8.892,2.5935,9.2625,8.43,2.47,8.784406639,17.622,6.0235,18.6230351,8.892,2.5935,9.2625,8.73,3.43,9.379648181
09/04/2020 10:30,17.75208,4.94644,18.42833723,7.94208,2.31644,8.273,9.81,2.63,10.15642654,18.03208,5.81644,18.94694918,7.94208,2.31644,8.273,10.09,3.5,10.67979869
09/04/2020 11:00,17.62,5.57,18.4794291,10.08,2.94,10.5,7.54,2.63,7.985518142,17.95,6.81,19.19840098,10.08,2.94,10.5,7.87,3.87,8.770051311
09/04/2020 11:30,17.27712,5.10666,18.01601654,9.41712,2.74666,9.8095,7.86,2.36,8.206655835,17.76712,6.35666,18.87002065,9.41712,2.74666,9.8095,8.35,3.61,9.096955535
09/04/2020 12:00,16.16984,4.74412,16.85142131,10.53984,3.07412,10.979,5.63,1.67,5.872461154,16.50984,5.91412,17.53715006,10.53984,3.07412,10.979,5.97,2.84,6.611089169
09/04/2020 12:30,16.19088,4.35234,16.76566308,10.19088,2.97234,10.6155,6,1.38,6.156654936,16.52088,5.40234,17.3817362,10.19088,2.97234,10.6155,6.33,2.43,6.780398218
09/04/2020 13:00,16.21432,3.91876,16.68115263,8.22432,2.39876,8.567,7.99,1.52,8.133295765,16.51432,5.05876,17.2717636,8.22432,2.39876,8.567,8.29,2.66,8.706302315
09/04/2020 13:30,17.53816,6.61238,18.74328214,12.96816,3.78238,13.5085,4.57,2.83,5.375295341,17.83816,7.65238,19.41027748,12.96816,3.78238,13.5085,4.87,3.87,6.220434068
09/04/2020 14:00,17.15392,6.63156,18.39115438,13.51392,3.94156,14.077,3.64,2.69,4.526113123,17.59392,8.02156,19.3362728,13.51392,3.94156,14.077,4.08,4.08,5.769991334
09/04/2020 14:30,16.67952,6.07236,17.75049136,12.17952,3.55236,12.687,4.5,2.52,5.157557561,17.12952,7.47236,18.68840869,12.17952,3.55236,12.687,4.95,3.92,6.314182449
09/04/2020 15:00,16.50896,6.05178,17.583225,12.10896,3.53178,12.6135,4.4,2.52,5.070542377,16.89896,7.28178,18.40106435,12.10896,3.53178,12.6135,4.79,3.75,6.083305023
09/04/2020 15:30,16.5384,5.5412,17.44200596,11.0784,3.2312,11.54,5.46,2.31,5.92854957,16.9584,7.0712,18.37360063,11.0784,3.2312,11.54,5.88,3.84,7.022819946
09/04/2020 16:00,16.81248,4.36114,17.36890975,7.99248,2.33114,8.3255,8.82,2.03,9.050596665,17.11248,5.55114,17.99033427,7.99248,2.33114,8.3255,9.12,3.22,9.671752685
09/04/2020 16:30,17.14832,4.95576,17.85005423,5.12832,1.49576,5.342,12.02,3.46,12.50807739,16.93832,2.49576,17.12120038,5.12832,1.49576,5.342,11.81,1,11.85226139
09/04/2020 17:00,17.6816,6.0038,18.67309811,5.6016,1.6338,5.835,12.08,4.37,12.8461395,17.1516,1.2138,17.19449601,5.6016,1.6338,5.835,11.55,-0.42,11.55763384
09/04/2020 17:30,17.99304,6.24922,19.0473683,6.44304,1.87922,6.7115,11.55,4.37,12.34906474,17.52304,1.38922,17.57802216,6.44304,1.87922,6.7115,11.08,-0.49,11.09082955
09/04/2020 18:00,17.96984,3.22912,18.25766594,4.17984,1.21912,4.354,13.79,2.01,13.9357167,18.01984,2.94912,18.25957125,4.17984,1.21912,4.354,13.84,1.73,13.9477059
09/04/2020 18:30,17.7684,1.5662,17.83729298,2.0784,0.6062,2.165,15.69,0.96,15.71934159,17.9384,2.5062,18.11262634,2.0784,0.6062,2.165,15.86,1.9,15.97340289
09/04/2020 19:00,17.46856,1.08708,17.50235217,0.77856,0.22708,0.811,16.69,0.86,16.71214229,17.55856,1.56708,17.62835128,0.77856,0.22708,0.811,16.78,1.34,16.83341914
09/04/2020 19:30,17.00544,0.72242,17.0207779,0.38544,0.11242,0.4015,16.62,0.61,16.63119058,17.12544,0.99242,17.15417129,0.38544,0.11242,0.4015,16.74,0.88,16.76311427
09/04/2020 20:00,16.6892,0.5406,16.69795332,0.1392,0.0406,0.145,16.55,0.5,16.55755115,16.7492,0.7906,16.76784867,0.1392,0.0406,0.145,16.61,0.75,16.62692395
09/04/2020 20:30,16.66,0.74,16.67642648,0,0,0,16.66,0.74,16.67642648,16.65,0.52,16.65811814,0,0,0,16.65,0.52,16.65811814
09/04/2020 21:00,15.99,0.57,16.00015625,0,0,0,15.99,0.57,16.00015625,16.14,0.52,16.14837453,0,0,0,16.14,0.52,16.14837453
09/04/2020 21:30,15.42,0.41,15.42544975,0,0,0,15.42,0.41,15.42544975,15.6,0.52,15.60866426,0,0,0,15.6,0.52,15.60866426
09/04/2020 22:00,14.65,-0.51,14.65887445,0,0,0,14.65,-0.51,14.65887445,14.88,0.52,14.88908325,0,0,0,14.88,0.52,14.88908325
09/04/2020 22:30,13.63,-2.35,13.83110263,0,0,0,13.63,-2.35,13.83110263,14.38,2.15,14.53983838,0,0,0,14.38,2.15,14.53983838
09/04/2020 23:00,12.92,-1.15,12.97107937,0,0,0,12.92,-1.15,12.97107937,13.49,0.76,13.51139149,0,0,0,13.49,0.76,13.51139149
09/04/2020 23:30,12.42,-0.91,12.45329274,0,0,0,12.42,-0.91,12.45329274,12.93,0.47,12.93853933,0,0,0,12.93,0.47,12.93853933
10/04/2020 00:00,11.67,-1.02,11.71449103,0,0,0,11.67,-1.02,11.71449103,12.34,0.39,12.34616135,0,0,0,12.34,0.39,12.34616135
10/04/2020 00:30,11.48,1.75,11.61261814,0,0,0,11.48,1.75,11.61261814,11.49,-2.55,11.76956244,0,0,0,11.49,-2.55,11.76956244
10/04/2020 01:00,11.15,1.68,11.27585473,0,0,0,11.15,1.68,11.27585473,11.21,-2.62,11.51210233,0,0,0,11.21,-2.62,11.51210233
10/04/2020 01:30,10.95,1.58,11.06340364,0,0,0,10.95,1.58,11.06340364,11.03,-2.71,11.3580368,0,0,0,11.03,-2.71,11.3580368
10/04/2020 02:00,11.22,1.69,11.34656336,0,0,0,11.22,1.69,11.34656336,11.22,-2.75,11.55209505,0,0,0,11.22,-2.75,11.55209505
10/04/2020 02:30,11.11,1.73,11.24388723,0,0,0,11.11,1.73,11.24388723,11.13,-2.75,11.46470235,0,0,0,11.13,-2.75,11.46470235
10/04/2020 03:00,10.58,0.39,10.58718565,0,0,0,10.58,0.39,10.58718565,10.91,-2.1,11.11027002,0,0,0,10.91,-2.1,11.11027002
10/04/2020 03:30,10.03,-1.43,10.13142636,0,0,0,10.03,-1.43,10.13142636,10.69,-0.44,10.69905136,0,0,0,10.69,-0.44,10.69905136
10/04/2020 04:00,9.88,-1.39,9.977299234,0,0,0,9.88,-1.39,9.977299234,10.48,-0.44,10.48923257,0,0,0,10.48,-0.44,10.48923257
10/04/2020 04:30,9.83,-1.26,9.910423805,0,0,0,9.83,-1.26,9.910423805,10.43,-0.44,10.43927679,0,0,0,10.43,-0.44,10.43927679
10/04/2020 05:00,9.91,-1.26,9.989779777,0,0,0,9.91,-1.26,9.989779777,10.51,-0.44,10.51920624,0,0,0,10.51,-0.44,10.51920624
10/04/2020 05:30,10.1,-1.2,10.17103731,0,0,0,10.1,-1.2,10.17103731,10.68,-0.41,10.68786695,0,0,0,10.68,-0.41,10.68786695
10/04/2020 06:00,10.42,-1.13,10.4810925,0,0,0,10.42,-1.13,10.4810925,10.97,-0.41,10.97765913,0,0,0,10.97,-0.41,10.97765913
10/04/2020 06:30,10.2656,-1.3467,10.35355708,0.0456,0.0133,0.0475,10.22,-1.36,10.31009214,10.8356,-0.4667,10.84564596,0.0456,0.0133,0.0475,10.79,-0.48,10.80067128
10/04/2020 07:00,10.77296,-1.07872,10.82683259,0.31296,0.09128,0.326,10.46,-1.17,10.52523159,11.27296,-0.32872,11.27775173,0.31296,0.09128,0.326,10.96,-0.42,10.96804449
10/04/2020 07:30,11.25304,-0.84328,11.28459261,0.50304,0.14672,0.524,10.75,-0.99,10.7954898,11.68304,0.14672,11.68396125,0.50304,0.14672,0.524,11.18,0,11.18
10/04/2020 08:00,11.68472,-0.42904,11.6925941,1.61472,0.47096,1.682,10.07,-0.9,10.11013848,12.07472,0.47096,12.08390113,1.61472,0.47096,1.682,10.46,0,10.46
10/04/2020 08:30,12.22672,0.16946,12.22789429,2.94672,0.85946,3.0695,9.28,-0.69,9.305616584,12.59672,0.85946,12.62600595,2.94672,0.85946,3.0695,9.65,0,9.65
10/04/2020 09:00,12.58368,0.61524,12.59871115,4.06368,1.18524,4.233,8.52,-0.57,8.539045614,12.90368,1.63524,13.00688154,4.06368,1.18524,4.233,8.84,0.45,8.85144621
10/04/2020 09:30,13.46384,-0.14388,13.46460876,6.60384,1.92612,6.879,6.86,-2.07,7.165507658,13.87384,3.52612,14.31492084,6.60384,1.92612,6.879,7.27,1.6,7.443984148
10/04/2020 10:00,14.19192,3.21056,14.55054256,8.16192,2.38056,8.502,6.03,0.83,6.086854689,14.39192,3.34056,14.77452884,8.16192,2.38056,8.502,6.23,0.96,6.303530757
10/04/2020 10:30,14.04344,3.04892,14.37059916,8.77344,2.55892,9.139,5.27,0.49,5.292730864,14.27344,3.84892,14.78327686,8.77344,2.55892,9.139,5.5,1.29,5.649256588
10/04/2020 11:00,14.44816,3.92988,14.97308533,10.62816,3.09988,11.071,3.82,0.83,3.909130338,14.54816,4.52988,15.23708542,10.62816,3.09988,11.071,3.92,1.43,4.172684987
10/04/2020 11:30,14.5072,4.4596,15.17718301,11.8272,3.4496,12.32,2.68,1.01,2.864000698,14.5572,5.0396,15.40485768,11.8272,3.4496,12.32,2.73,1.59,3.159272068
10/04/2020 12:00,14.5772,4.8696,15.36905215,12.7872,3.7296,13.32,1.79,1.14,2.122192263,14.6772,5.5796,15.70197873,12.7872,3.7296,13.32,1.89,1.85,2.64473061
10/04/2020 12:30,14.96784,5.01562,15.7858379,13.28784,3.87562,13.8415,1.68,1.14,2.030270918,15.09784,5.82562,16.1827878,13.28784,3.87562,13.8415,1.81,1.95,2.66056385
10/04/2020 13:00,14.78136,4.72498,15.51818415,12.77136,3.72498,13.3035,2.01,1,2.245016704,14.93136,5.67498,15.97344388,12.77136,3.72498,13.3035,2.16,1.95,2.91
10/04/2020 13:30,14.36424,4.19582,14.9645012,11.81424,3.44582,12.3065,2.55,0.75,2.658006772,14.52424,5.09582,15.392236,11.81424,3.44582,12.3065,2.71,1.65,3.17279057
10/04/2020 14:00,14.04856,3.98458,14.60270235,11.63856,3.39458,12.1235,2.41,0.59,2.481169079,14.27856,5.20458,15.19753035,11.63856,3.39458,12.1235,2.64,1.81,3.200890501
10/04/2020 14:30,13.99744,4.16842,14.60493245,11.85744,3.45842,12.3515,2.14,0.71,2.254706189,14.15744,5.16842,15.07135271,11.85744,3.45842,12.3515,2.3,1.71,2.866025122
10/04/2020 15:00,13.49304,3.96172,14.06262258,11.42304,3.33172,11.899,2.07,0.63,2.16374675,13.63304,4.87172,14.47734214,11.42304,3.33172,11.899,2.21,1.54,2.693640659
10/04/2020 15:30,13.496,3.7805,14.01549843,11.076,3.2305,11.5375,2.42,0.55,2.481713118,13.676,4.7205,14.46776058,11.076,3.2305,11.5375,2.6,1.49,2.996681498
10/04/2020 16:00,13.56448,3.42964,13.99133833,10.04448,2.92964,10.463,3.52,0.5,3.555334021,13.80448,4.37964,14.48257279,10.04448,2.92964,10.463,3.76,1.45,4.029900743
10/04/2020 16:30,13.78048,2.91514,14.08544178,9.00048,2.62514,9.3755,4.78,0.29,4.788788991,14.05048,4.17514,14.6576868,9.00048,2.62514,9.3755,5.05,1.55,5.282518339
10/04/2020 17:00,14.53856,2.71708,14.79027554,7.49856,2.18708,7.811,7.04,0.53,7.059922096,14.61856,3.29708,14.98576101,7.49856,2.18708,7.811,7.12,1.11,7.206004441
10/04/2020 17:30,15.07704,4.67872,15.78630913,5.68704,1.65872,5.924,9.39,3.02,9.863696062,15.09704,2.49872,15.30242525,5.68704,1.65872,5.924,9.41,0.84,9.447417637
10/04/2020 18:00,15.57424,2.48832,15.7717687,4.07424,1.18832,4.244,11.5,1.3,11.57324501,15.36424,1.37832,15.42594039,4.07424,1.18832,4.244,11.29,0.19,11.29159865
10/04/2020 18:30,15.51496,-0.02272,15.51497664,2.42496,0.70728,2.526,13.09,-0.73,13.11033943,15.73496,2.17728,15.8848832,2.42496,0.70728,2.526,13.31,1.47,13.39092977
10/04/2020 19:00,15.166,-0.352,15.17008438,1.296,0.378,1.35,13.87,-0.73,13.88919724,15.356,1.578,15.43686561,1.296,0.378,1.35,14.06,1.2,14.11111619
10/04/2020 19:30,14.8296,-0.5172,14.83861624,0.4896,0.1428,0.51,14.34,-0.66,14.35518025,14.9896,0.8928,15.01616462,0.4896,0.1428,0.51,14.5,0.75,14.5193836
10/04/2020 20:00,14.6936,-0.7677,14.71364143,0.2136,0.0623,0.2225,14.48,-0.83,14.50376848,14.9236,0.8123,14.94569062,0.2136,0.0623,0.2225,14.71,0.75,14.72910724
10/04/2020 20:30,15.03,-0.88,15.05573977,0,0,0,15.03,-0.88,15.05573977,15.27,0.84,15.29308667,0,0,0,15.27,0.84,15.29308667
10/04/2020 21:00,14.76,-0.83,14.7833183,0,0,0,14.76,-0.83,14.7833183,14.96,0.61,14.97243133,0,0,0,14.96,0.61,14.97243133
10/04/2020 21:30,14.11,-1.37,14.17635355,0,0,0,14.11,-1.37,14.17635355,14.44,0.8,14.46214369,0,0,0,14.44,0.8,14.46214369
10/04/2020 22:00,13.4,-1.47,13.48038946,0,0,0,13.4,-1.47,13.48038946,13.67,0.68,13.6869025,0,0,0,13.67,0.68,13.6869025
10/04/2020 22:30,12.83,-1.38,12.90400325,0,0,0,12.83,-1.38,12.90400325,13.06,0.46,13.06809856,0,0,0,13.06,0.46,13.06809856
10/04/2020 23:00,12.2,0.05,12.20010246,0,0,0,12.2,0.05,12.20010246,12.07,-1.55,12.16911665,0,0,0,12.07,-1.55,12.16911665
10/04/2020 23:30,11.33,-1.3,11.40433689,0,0,0,11.33,-1.3,11.40433689,11.53,-0.43,11.53801543,0,0,0,11.53,-0.43,11.53801543
11/04/2020 00:00,10.73,-1.49,10.83295897,0,0,0,10.73,-1.49,10.83295897,11.05,-0.57,11.06469159,0,0,0,11.05,-0.57,11.06469159
11/04/2020 00:30,10.23,-0.39,10.23743132,0,0,0,10.23,-0.39,10.23743132,10.37,-2.78,10.73616785,0,0,0,10.37,-2.78,10.73616785
11/04/2020 01:00,10.06,0.62,10.07908726,0,0,0,10.06,0.62,10.07908726,10.01,-2.63,10.3497343,0,0,0,10.01,-2.63,10.3497343
11/04/2020 01:30,10.27,1.51,10.38041425,0,0,0,10.27,1.51,10.38041425,9.93,-3.3,10.46398108,0,0,0,9.93,-3.3,10.46398108
11/04/2020 02:00,9.81,-1.54,9.930140986,0,0,0,9.81,-1.54,9.930140986,10.16,-0.45,10.16996067,0,0,0,10.16,-0.45,10.16996067
11/04/2020 02:30,9.88,-1.54,9.999299975,0,0,0,9.88,-1.54,9.999299975,10.26,-0.45,10.26986368,0,0,0,10.26,-0.45,10.26986368
11/04/2020 03:00,9.64,-1.59,9.770245647,0,0,0,9.64,-1.59,9.770245647,10.01,-0.45,10.02010978,0,0,0,10.01,-0.45,10.02010978
11/04/2020 03:30,9.49,-1.5,9.607814528,0,0,0,9.49,-1.5,9.607814528,9.84,-0.45,9.85028426,0,0,0,9.84,-0.45,9.85028426
11/04/2020 04:00,9.53,-1.33,9.622359378,0,0,0,9.53,-1.33,9.622359378,9.84,-0.62,9.859513173,0,0,0,9.84,-0.62,9.859513173
11/04/2020 04:30,9.42,-1.45,9.530944339,0,0,0,9.42,-1.45,9.530944339,9.78,-0.5,9.792772845,0,0,0,9.78,-0.5,9.792772845
11/04/2020 05:00,9.05,-1.56,9.183468844,0,0,0,9.05,-1.56,9.183468844,9.43,-0.5,9.443246264,0,0,0,9.43,-0.5,9.443246264
11/04/2020 05:30,8.98,-1.51,9.106069405,0,0,0,8.98,-1.51,9.106069405,9.32,-0.61,9.339941113,0,0,0,9.32,-0.61,9.339941113
11/04/2020 06:00,9.09,-1.51,9.214564558,0,0,0,9.09,-1.51,9.214564558,9.39,-0.64,9.411785165,0,0,0,9.39,-0.64,9.411785165
11/04/2020 06:30,9.17464,-1.53698,9.302490347,0.04464,0.01302,0.0465,9.13,-1.55,9.260637127,9.50464,-0.57698,9.522136706,0.04464,0.01302,0.0465,9.46,-0.59,9.478380663
11/04/2020 07:00,9.71728,-1.20996,9.792320144,0.37728,0.11004,0.393,9.34,-1.32,9.432815062,9.97728,-0.47996,9.988817638,0.37728,0.11004,0.393,9.6,-0.59,9.618113121
11/04/2020 07:30,10.49632,-0.69524,10.51931995,1.21632,0.35476,1.267,9.28,-1.05,9.339213029,10.69632,-0.70524,10.71954407,1.21632,0.35476,1.267,9.48,-1.06,9.539077524
11/04/2020 08:00,11.24648,-0.15936,11.24760899,2.91648,0.85064,3.038,8.33,-1.01,8.391007091,11.48648,1.30064,11.55988266,2.91648,0.85064,3.038,8.57,0.45,8.581806337
11/04/2020 08:30,11.99136,0.46748,12.00046883,4.31136,1.25748,4.491,7.68,-0.79,7.720524594,12.27136,1.98748,12.43126514,4.31136,1.25748,4.491,7.96,0.73,7.99340353
11/04/2020 09:00,12.61152,0.48836,12.62097192,3.97152,1.15836,4.137,8.64,-0.67,8.665939072,12.77152,1.84836,12.90457895,3.97152,1.15836,4.137,8.8,0.69,8.827009686
11/04/2020 09:30,13.11648,1.53314,13.20577774,6.69648,1.95314,6.9755,6.42,-0.42,6.43372365,13.23648,3.06314,13.58628829,6.69648,1.95314,6.9755,6.54,1.11,6.633528473
11/04/2020 10:00,13.34568,1.75874,13.4610676,7.67568,2.23874,7.9955,5.67,-0.48,5.690281188,13.48568,3.60874,13.96017799,7.67568,2.23874,7.9955,5.81,1.37,5.969338322
11/04/2020 10:30,13.70976,2.37618,13.91415648,10.16976,2.96618,10.5935,3.54,-0.59,3.588829893,14.06976,5.17618,14.99169723,10.16976,2.96618,10.5935,3.9,2.21,4.482644309
11/04/2020 11:00,13.99072,3.50146,14.42222134,10.05072,2.93146,10.4695,3.94,0.57,3.981017458,14.02072,4.22146,14.64244904,10.05072,2.93146,10.4695,3.97,1.29,4.174326293
11/04/2020 11:30,13.93904,4.17722,14.55149487,11.81904,3.44722,12.3115,2.12,0.73,2.242164133,14.00904,4.98722,14.87029136,11.81904,3.44722,12.3115,2.19,1.54,2.677256058
11/04/2020 12:00,14.15832,4.05326,14.72708192,11.90832,3.47326,12.4045,2.25,0.58,2.323553313,14.25832,5.23326,15.18837383,11.90832,3.47326,12.4045,2.35,1.76,2.936000681
11/04/2020 12:30,14.15448,4.34214,14.80552207,12.38448,3.61214,12.9005,1.77,0.73,1.914627901,14.27448,5.42214,15.26959009,12.38448,3.61214,12.9005,1.89,1.81,2.616906571
11/04/2020 13:00,14.09784,4.59312,14.82719947,12.86784,3.75312,13.404,1.23,0.84,1.48946299,14.16784,5.38312,15.15604405,12.86784,3.75312,13.404,1.3,1.63,2.084922061
11/04/2020 13:30,13.7796,4.5853,14.52247748,13.1496,3.8353,13.6975,0.63,0.75,0.979489663,13.8396,5.3953,14.85408329,13.1496,3.8353,13.6975,0.69,1.56,1.705784277
11/04/2020 14:00,13.59032,4.40426,14.28615777,13.18032,3.84426,13.7295,0.41,0.56,0.694046108,13.59032,5.33426,14.59969614,13.18032,3.84426,13.7295,0.41,1.49,1.545380212
11/04/2020 14:30,13.34152,4.24086,13.99932318,12.79152,3.73086,13.3245,0.55,0.51,0.750066664,13.41152,5.22086,14.39188132,12.79152,3.73086,13.3245,0.62,1.49,1.613846337
11/04/2020 15:00,13.28208,3.69394,13.78618301,11.36208,3.31394,11.8355,1.92,0.38,1.957242959,13.51208,4.74394,14.32065895,11.36208,3.31394,11.8355,2.15,1.43,2.582130903
11/04/2020 15:30,12.41104,3.36322,12.858661,11.53104,3.36322,12.0115,0.88,0,0.88,12.63104,4.86322,13.53492077,11.53104,3.36322,12.0115,1.1,1.5,1.860107524
