Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
11/04/2020 16:00,12.23056,2.63808,12.51183696,10.45056,3.04808,10.886,1.78,-0.41,1.82660888,12.48056,4.19808,13.16769735,10.45056,3.04808,10.886,2.03,1.15,2.333109513
11/04/2020 16:30,12.37704,1.87372,12.51806478,8.68704,2.53372,9.049,3.69,-0.66,3.748559723,12.68704,3.61372,13.19166237,8.68704,2.53372,9.049,4,1.08,4.143235451
11/04/2020 17:00,12.95008,1.64794,13.0545118,7.81008,2.27794,8.1355,5.14,-0.63,5.178465024,13.14008,3.15794,13.51422537,7.81008,2.27794,8.1355,5.33,0.88,5.402156977
11/04/2020 17:30,13.61632,1.19476,13.66863643,6.25632,1.82476,6.517,7.36,-0.63,7.386914105,13.69632,2.47476,13.91810399,6.25632,1.82476,6.517,7.44,0.65,7.468339842
11/04/2020 18:00,13.89504,0.44522,13.90217096,4.47504,1.30522,4.6615,9.42,-0.86,9.45917544,14.02504,2.01522,14.16908108,4.47504,1.30522,4.6615,9.55,0.71,9.576356301
11/04/2020 18:30,13.88144,-0.38958,13.88690567,2.64144,0.77042,2.7515,11.24,-1.16,11.29969911,14.07144,1.42042,14.14294936,2.64144,0.77042,2.7515,11.43,0.65,11.44846715
11/04/2020 19:00,14.19872,1.69546,14.2995886,1.21872,0.35546,1.2695,12.98,1.34,13.04898463,13.84872,-1.44454,13.92385512,1.21872,0.35546,1.2695,12.63,-1.8,12.75762125
11/04/2020 19:30,14.17056,1.46558,14.24614669,0.43056,0.12558,0.4485,13.74,1.34,13.80518743,13.66056,-1.92442,13.79544461,0.43056,0.12558,0.4485,13.23,-2.05,13.38788258
11/04/2020 20:00,14.0824,1.5007,14.16213579,0.2424,0.0707,0.2525,13.84,1.43,13.91368032,13.4724,-2.4493,13.69323308,0.2424,0.0707,0.2525,13.23,-2.52,13.46786175
11/04/2020 20:30,13.97,0.94,14.0015892,0,0,0,13.97,0.94,14.0015892,13.75,-2.01,13.89613615,0,0,0,13.75,-2.01,13.89613615
11/04/2020 21:00,13.67,0.71,13.68842577,0,0,0,13.67,0.71,13.68842577,13.43,-1.91,13.56513914,0,0,0,13.43,-1.91,13.56513914
11/04/2020 21:30,13.15,0.63,13.16508261,0,0,0,13.15,0.63,13.16508261,12.88,-2.09,13.04846734,0,0,0,12.88,-2.09,13.04846734
11/04/2020 22:00,12.46,-0.43,12.46741754,0,0,0,12.46,-0.43,12.46741754,12.4,-2.15,12.58501093,0,0,0,12.4,-2.15,12.58501093
11/04/2020 22:30,11.71,-1.75,11.84004223,0,0,0,11.71,-1.75,11.84004223,11.97,-0.41,11.97701966,0,0,0,11.97,-0.41,11.97701966
11/04/2020 23:00,11.15,-1.75,11.28649636,0,0,0,11.15,-1.75,11.28649636,11.48,-0.47,11.48961705,0,0,0,11.48,-0.47,11.48961705
11/04/2020 23:30,10.57,-1.58,10.68743655,0,0,0,10.57,-1.58,10.68743655,10.79,-0.64,10.80896387,0,0,0,10.79,-0.64,10.80896387
12/04/2020 00:00,9.97,-1.94,10.15699267,0,0,0,9.97,-1.94,10.15699267,10.3,-0.69,10.32308578,0,0,0,10.3,-0.69,10.32308578
12/04/2020 00:30,9.5,-1.57,9.628857668,0,0,0,9.5,-1.57,9.628857668,9.68,-1.84,9.853324312,0,0,0,9.68,-1.84,9.853324312
12/04/2020 01:00,9.18,-0.96,9.230059588,0,0,0,9.18,-0.96,9.230059588,9.3,-1.92,9.496125526,0,0,0,9.3,-1.92,9.496125526
12/04/2020 01:30,9.1,-1.83,9.282181856,0,0,0,9.1,-1.83,9.282181856,9.4,-0.97,9.449915344,0,0,0,9.4,-0.97,9.449915344
12/04/2020 02:00,9.1,-1.92,9.30034408,0,0,0,9.1,-1.92,9.30034408,9.4,-0.9,9.442986816,0,0,0,9.4,-0.9,9.442986816
12/04/2020 02:30,8.92,-1.92,9.124297233,0,0,0,8.92,-1.92,9.124297233,9.27,-0.86,9.309806657,0,0,0,9.27,-0.86,9.309806657
12/04/2020 03:00,8.68,-1.92,8.889814396,0,0,0,8.68,-1.92,8.889814396,9.02,-0.93,9.067816716,0,0,0,9.02,-0.93,9.067816716
12/04/2020 03:30,8.62,-1.8,8.80592982,0,0,0,8.62,-1.8,8.80592982,8.95,-0.93,8.998188707,0,0,0,8.95,-0.93,8.998188707
12/04/2020 04:00,8.36,-2.08,8.614870864,0,0,0,8.36,-2.08,8.614870864,8.8,-0.68,8.826233625,0,0,0,8.8,-0.68,8.826233625
12/04/2020 04:30,8.36,-2.81,8.819620173,0,0,0,8.36,-2.81,8.819620173,8.75,-3,9.25,0,0,0,8.75,-3,9.25
12/04/2020 05:00,8.53,0.4,8.539373513,0,0,0,8.53,0.4,8.539373513,8.54,-3.07,9.075048209,0,0,0,8.54,-3.07,9.075048209
12/04/2020 05:30,8.58,0.4,8.589318949,0,0,0,8.58,0.4,8.589318949,8.54,-3.24,9.133958616,0,0,0,8.54,-3.24,9.133958616
12/04/2020 06:00,8.8,0.47,8.812542198,0,0,0,8.8,0.47,8.812542198,8.73,-3.24,9.311847293,0,0,0,8.73,-3.24,9.311847293
12/04/2020 06:30,8.82168,0.47174,8.834284162,0.21168,0.06174,0.2205,8.61,0.41,8.619756377,8.79168,-3.13826,9.335004716,0.21168,0.06174,0.2205,8.58,-3.2,9.157314017
12/04/2020 07:00,8.9112,0.5416,8.927643362,0.4512,0.1316,0.47,8.46,0.41,8.469929161,8.8912,-2.9784,9.376796041,0.4512,0.1316,0.47,8.44,-3.11,8.994759585
12/04/2020 07:30,9.63136,0.76248,9.661494253,1.07136,0.31248,1.116,8.56,0.45,8.57182011,9.51136,-2.79752,9.914236592,1.07136,0.31248,1.116,8.44,-3.11,8.994759585
12/04/2020 08:00,10.13456,1.27758,10.21476955,2.25456,0.65758,2.3485,7.88,0.62,7.904353231,9.96456,-2.27242,10.22038887,2.25456,0.65758,2.3485,7.71,-2.93,8.247969447
12/04/2020 08:30,10.80872,1.57546,10.92293469,3.37872,0.98546,3.5195,7.43,0.59,7.453388491,10.78872,-1.37454,10.87592936,3.37872,0.98546,3.5195,7.41,-2.36,7.776740963
12/04/2020 09:00,11.68224,2.73982,11.99922269,5.38224,1.56982,5.6065,6.3,1.17,6.407721904,11.51224,-0.63018,11.52947512,5.38224,1.56982,5.6065,6.13,-2.2,6.512825808
12/04/2020 09:30,12.2436,1.8398,12.38105832,7.7136,2.2498,8.035,4.53,-0.41,4.548516242,12.3836,2.5298,12.63936062,7.7136,2.2498,8.035,4.67,0.28,4.678386474
12/04/2020 10:00,12.77848,2.24164,12.97360786,8.98848,2.62164,9.363,3.79,-0.38,3.809002494,12.84848,3.11164,13.21989946,8.98848,2.62164,9.363,3.86,0.49,3.890976741
12/04/2020 10:30,13.05352,2.96436,13.38588117,10.16352,2.96436,10.587,2.89,0,2.89,13.27352,3.70436,13.78073351,10.16352,2.96436,10.587,3.11,0.74,3.196826551
12/04/2020 11:00,13.62112,6.24366,14.9839314,11.36112,3.31366,11.8345,2.26,2.93,3.700337822,13.38112,2.31366,13.57966844,11.36112,3.31366,11.8345,2.02,-1,2.253974268
12/04/2020 11:30,13.7332,3.8901,14.27353006,11.3832,3.3201,11.8575,2.35,0.57,2.418139781,13.9632,4.7101,14.73621377,11.3832,3.3201,11.8575,2.58,1.39,2.93061427
12/04/2020 12:00,14.19344,3.89892,14.71921588,11.41344,3.32892,11.889,2.78,0.57,2.837833681,14.40344,4.67892,15.1443513,11.41344,3.32892,11.889,2.99,1.35,3.280640181
12/04/2020 12:30,14.43032,3.44176,14.83508838,10.12032,2.95176,10.542,4.31,0.49,4.337764401,14.60032,4.08176,15.16014871,10.12032,2.95176,10.542,4.48,1.13,4.620313842
12/04/2020 13:00,14.494,3.362,14.87881312,9.984,2.912,10.4,4.51,0.45,4.532394511,14.664,4.042,15.21087308,9.984,2.912,10.4,4.68,1.13,4.81448855
12/04/2020 13:30,14.62864,4.26502,15.23770008,11.94864,3.48502,12.4465,2.68,0.78,2.791200459,14.72864,5.07502,15.57846797,11.94864,3.48502,12.4465,2.78,1.59,3.202577087
12/04/2020 14:00,13.808,3.259,14.18738683,9.288,2.709,9.675,4.52,0.55,4.553339434,14.118,3.969,14.66529526,9.288,2.709,9.675,4.83,1.26,4.991643016
12/04/2020 14:30,13.86072,3.37646,14.26604504,10.17072,2.96646,10.5945,3.69,0.41,3.712707907,14.06072,4.15646,14.66219652,10.17072,2.96646,10.5945,3.89,1.19,4.067947886
12/04/2020 15:00,13.8108,2.2869,13.99886096,9.5208,2.7769,9.9175,4.29,-0.49,4.317893005,13.9708,3.9269,14.51219474,9.5208,2.7769,9.9175,4.45,1.15,4.596194078
12/04/2020 15:30,13.60816,0.83988,13.63405358,5.34816,1.55988,5.571,8.26,-0.72,8.291320763,13.77816,2.33988,13.97543314,5.34816,1.55988,5.571,8.43,0.78,8.466008505
12/04/2020 16:00,13.77784,0.97812,13.81251584,5.54784,1.61812,5.779,8.23,-0.64,8.254847061,13.88784,2.34812,14.08494826,5.54784,1.61812,5.779,8.34,0.73,8.371887481
12/04/2020 16:30,14.11968,0.31824,14.12326591,4.03968,1.17824,4.208,10.08,-0.86,10.11661999,14.29968,2.04824,14.44562685,4.03968,1.17824,4.208,10.26,0.87,10.2968199
12/04/2020 17:00,14.83856,0.03458,14.83860029,2.51856,0.73458,2.6235,12.32,-0.7,12.33987034,14.93856,1.36458,15.0007551,2.51856,0.73458,2.6235,12.42,0.63,12.435968
12/04/2020 17:30,15.42712,0.10416,15.42747163,2.03712,0.59416,2.122,13.39,-0.49,13.39896265,15.41712,1.04416,15.45243862,2.03712,0.59416,2.122,13.38,0.45,13.38756513
12/04/2020 18:00,15.17904,-0.17528,15.18005199,1.07904,0.31472,1.124,14.1,-0.49,14.10851162,15.11904,-0.09528,15.11934022,1.07904,0.31472,1.124,14.04,-0.41,14.04598519
12/04/2020 18:30,14.43616,0.13888,14.43682802,2.15616,0.62888,2.246,12.28,-0.49,12.28977217,14.37616,0.06888,14.37632501,2.15616,0.62888,2.246,12.22,-0.56,12.23282469
12/04/2020 19:00,14.44912,-2.39484,14.64623936,0.90912,0.26516,0.947,13.54,-2.66,13.79881154,14.81912,1.93516,14.94493766,0.90912,0.26516,0.947,13.91,1.67,14.00988936
12/04/2020 19:30,13.95288,-3.31916,14.34223425,0.48288,0.14084,0.503,13.47,-3.46,13.90728227,14.44288,2.48084,14.65439694,0.48288,0.14084,0.503,13.96,2.34,14.15475892
12/04/2020 20:00,13.65992,-3.15294,14.01907433,0.22992,0.06706,0.2395,13.43,-3.22,13.81062272,14.03992,1.83706,14.15959544,0.22992,0.06706,0.2395,13.81,1.77,13.92296664
12/04/2020 20:30,13.27,-3.67,13.76814439,0,0,0,13.27,-3.67,13.76814439,13.81,2.34,14.00684476,0,0,0,13.81,2.34,14.00684476
12/04/2020 21:00,13.39,-2.09,13.55212898,0,0,0,13.39,-2.09,13.55212898,13.64,2.52,13.87083271,0,0,0,13.64,2.52,13.87083271
12/04/2020 21:30,13.39,-1.38,13.46092493,0,0,0,13.39,-1.38,13.46092493,13.49,-0.4,13.49592902,0,0,0,13.49,-0.4,13.49592902
12/04/2020 22:00,12.84,-1.49,12.92616339,0,0,0,12.84,-1.49,12.92616339,13.01,-0.4,13.01614766,0,0,0,13.01,-0.4,13.01614766
12/04/2020 22:30,12.43,-1.49,12.51898558,0,0,0,12.43,-1.49,12.51898558,12.6,-0.49,12.60952418,0,0,0,12.6,-0.49,12.60952418
12/04/2020 23:00,12,-0.48,12.00959616,0,0,0,12,-0.48,12.00959616,11.95,-2.11,12.13485064,0,0,0,11.95,-2.11,12.13485064
12/04/2020 23:30,11.39,0.84,11.42093254,0,0,0,11.39,0.84,11.42093254,11.1,-3.01,11.50087388,0,0,0,11.1,-3.01,11.50087388
13/04/2020 00:00,10.55,-1.28,10.62736562,0,0,0,10.55,-1.28,10.62736562,10.75,-1.09,10.80511916,0,0,0,10.75,-1.09,10.80511916
13/04/2020 00:30,9.96,-2,10.15881883,0,0,0,9.96,-2,10.15881883,10.41,-0.55,10.42451917,0,0,0,10.41,-0.55,10.42451917
13/04/2020 01:00,9.71,-1.85,9.884664891,0,0,0,9.71,-1.85,9.884664891,10.13,-0.51,10.14282998,0,0,0,10.13,-0.51,10.14282998
13/04/2020 01:30,9.81,-1.05,9.866032637,0,0,0,9.81,-1.05,9.866032637,10.06,-1.45,10.16396084,0,0,0,10.06,-1.45,10.16396084
13/04/2020 02:00,9.91,0.25,9.913152879,0,0,0,9.91,0.25,9.913152879,9.86,-2.71,10.22563934,0,0,0,9.86,-2.71,10.22563934
13/04/2020 02:30,9.72,-0.98,9.769278377,0,0,0,9.72,-0.98,9.769278377,9.9,-1.76,10.0552275,0,0,0,9.9,-1.76,10.0552275
13/04/2020 03:00,9.49,-1.01,9.543594711,0,0,0,9.49,-1.01,9.543594711,9.76,-1.64,9.896827775,0,0,0,9.76,-1.64,9.896827775
13/04/2020 03:30,9.06,-1.09,9.125332871,0,0,0,9.06,-1.09,9.125332871,9.34,-1.69,9.491664764,0,0,0,9.34,-1.69,9.491664764
13/04/2020 04:00,9.06,-1.09,9.125332871,0,0,0,9.06,-1.09,9.125332871,9.34,-1.69,9.491664764,0,0,0,9.34,-1.69,9.491664764
13/04/2020 04:30,8.82,-1.09,8.887097389,0,0,0,8.82,-1.09,8.887097389,9.09,-1.81,9.268451866,0,0,0,9.09,-1.81,9.268451866
13/04/2020 05:00,8.89,-0.9,8.935440672,0,0,0,8.89,-0.9,8.935440672,9.09,-1.9,9.286447114,0,0,0,9.09,-1.9,9.286447114
13/04/2020 05:30,9.09,-0.87,9.131538753,0,0,0,9.09,-0.87,9.131538753,9.32,-1.9,9.511698061,0,0,0,9.32,-1.9,9.511698061
13/04/2020 06:00,9.22,-0.76,9.251270183,0,0,0,9.22,-0.76,9.251270183,9.43,-1.85,9.60975546,0,0,0,9.43,-1.85,9.60975546
13/04/2020 06:30,9.2868,-0.7026,9.313339949,0.1968,0.0574,0.205,9.09,-0.76,9.121715847,9.4668,-1.7926,9.635025532,0.1968,0.0574,0.205,9.27,-1.85,9.452798527
13/04/2020 07:00,9.74928,-0.72896,9.776494423,0.44928,0.13104,0.468,9.3,-0.86,9.339678795,9.95928,-1.44896,10.06413152,0.44928,0.13104,0.468,9.51,-1.58,9.640357877
13/04/2020 07:30,10.40144,-0.43708,10.41061924,0.90144,0.26292,0.939,9.5,-0.7,9.525754563,10.56144,-1.12708,10.62140877,0.90144,0.26292,0.939,9.66,-1.39,9.759492815
13/04/2020 08:00,11.01472,-0.09404,11.01512143,1.73472,0.50596,1.807,9.28,-0.6,9.299376323,11.12472,-0.78404,11.15231428,1.73472,0.50596,1.807,9.39,-1.29,9.478196031
13/04/2020 08:30,11.61472,0.40346,11.62172537,2.99472,0.87346,3.1195,8.62,-0.47,8.632803716,11.72472,-0.24654,11.72731176,2.99472,0.87346,3.1195,8.73,-1.12,8.801551
13/04/2020 09:00,12.232,0.731,12.25382328,3.912,1.141,4.075,8.32,-0.41,8.330096038,12.312,0.211,12.3138079,3.912,1.141,4.075,8.4,-0.93,8.45132534
13/04/2020 09:30,12.8212,1.2041,12.87761726,3.5112,1.0241,3.6575,9.31,0.18,9.311739902,12.8312,0.0441,12.83127578,3.5112,1.0241,3.6575,9.32,-0.98,9.371381969
13/04/2020 10:00,13.1856,2.0483,13.34374686,5.6856,1.6583,5.9225,7.5,0.39,7.510133155,13.2356,0.9583,13.27024665,5.6856,1.6583,5.9225,7.55,-0.7,7.582380893
13/04/2020 10:30,13.29048,3.20264,13.67090932,8.82048,2.57264,9.188,4.47,0.63,4.514177666,13.33048,2.07264,13.49064615,8.82048,2.57264,9.188,4.51,-0.5,4.537631541
13/04/2020 11:00,13.73784,3.19562,14.10461751,8.24784,2.40562,8.5915,5.49,0.79,5.546548476,13.74784,1.90562,13.87928284,8.24784,2.40562,8.5915,5.5,-0.5,5.522680509
13/04/2020 11:30,14.368,3.5715,14.80523678,8.988,2.6215,9.3625,5.38,0.95,5.463231644,14.348,2.3115,14.53300163,8.988,2.6215,9.3625,5.36,-0.31,5.368957068
13/04/2020 12:00,14.15904,2.38222,14.35804255,6.41904,1.87222,6.6865,7.74,0.51,7.756784127,14.11904,1.41222,14.18949104,6.41904,1.87222,6.6865,7.7,-0.46,7.713728022
13/04/2020 12:30,14.5948,-0.0061,14.59480127,5.7048,1.6639,5.9425,8.89,-1.67,9.045496117,14.8948,3.0839,15.21070367,5.7048,1.6639,5.9425,9.19,1.42,9.299059092
13/04/2020 13:00,14.63032,-0.91824,14.65910734,4.84032,1.41176,5.042,9.79,-2.33,10.06344871,15.20032,3.81176,15.67096814,4.84032,1.41176,5.042,10.36,2.4,10.63435941
13/04/2020 13:30,14.45,-0.945,14.48086755,4.92,1.435,5.125,9.53,-2.38,9.822693113,15.03,3.795,15.50170716,4.92,1.435,5.125,10.11,2.36,10.38179657
13/04/2020 14:00,14.45784,0.14312,14.45854836,7.34784,2.14312,7.654,7.11,-2,7.385939344,14.98784,4.50312,15.64971046,7.34784,2.14312,7.654,7.64,2.36,7.996199097
13/04/2020 14:30,15.21496,1.64478,15.30360445,10.64496,3.10478,11.0885,4.57,-1.46,4.797551459,15.41496,5.89478,16.50361848,10.64496,3.10478,11.0885,4.77,2.79,5.526029316
13/04/2020 15:00,14.14184,2.49012,14.35939888,13.13184,3.83012,13.679,1.01,-1.34,1.678004768,14.69184,7.12012,16.32624487,13.13184,3.83012,13.679,1.56,3.29,3.641112467
13/04/2020 15:30,14.47216,2.18688,14.63645651,12.09216,3.52688,12.596,2.38,-1.34,2.731300057,15.02216,6.57688,16.3988,12.09216,3.52688,12.596,2.93,3.05,4.229349832
13/04/2020 16:00,14.33944,1.66192,14.43542579,11.38944,3.32192,11.864,2.95,-1.66,3.384981536,14.70944,6.26192,15.98684669,11.38944,3.32192,11.864,3.32,2.94,4.4346364
13/04/2020 16:30,14.20776,1.64768,14.30298198,10.75776,3.13768,11.206,3.45,-1.49,3.75800479,14.74776,6.07768,15.95100684,10.75776,3.13768,11.206,3.99,2.94,4.956177963
13/04/2020 17:00,14.51632,0.53226,14.52607473,7.51632,2.19226,7.8295,7,-1.66,7.194136501,15.11632,4.28226,15.71117058,7.51632,2.19226,7.8295,7.6,2.09,7.882138035
13/04/2020 17:30,15.67,3.0125,15.95694383,6.18,1.8025,6.4375,9.49,1.21,9.566828105,15.42,1.1125,15.46007944,6.18,1.8025,6.4375,9.24,-0.69,9.265727171
13/04/2020 18:00,16.1632,2.3551,16.33387677,4.5432,1.3251,4.7325,11.62,1.03,11.66556042,15.9032,0.6651,15.91710175,4.5432,1.3251,4.7325,11.36,-0.66,11.37915638
13/04/2020 18:30,15.92008,1.61044,16.00132695,3.19008,0.93044,3.323,12.73,0.68,12.74814889,15.88008,0.42044,15.8856448,3.19008,0.93044,3.323,12.69,-0.51,12.70024409
13/04/2020 19:00,15.68464,0.79052,15.70454883,1.30464,0.38052,1.359,14.38,0.41,14.38584374,15.69464,-0.15948,15.69545025,1.30464,0.38052,1.359,14.39,-0.54,14.40012847
13/04/2020 19:30,15.29624,0.54432,15.30592181,0.66624,0.19432,0.694,14.63,0.35,14.634186,15.21624,-0.56568,15.22675125,0.66624,0.19432,0.694,14.55,-0.76,14.56983528
13/04/2020 20:00,14.87496,0.50478,14.88352236,0.32496,0.09478,0.3385,14.55,0.41,14.55577549,14.71496,-0.91522,14.7433943,0.32496,0.09478,0.3385,14.39,-1.01,14.42540121
13/04/2020 20:30,15.18352,0.44686,15.19009425,0.02352,0.00686,0.0245,15.16,0.44,15.16638388,14.98352,-1.09314,15.02334273,0.02352,0.00686,0.0245,14.96,-1.1,15.00038666
13/04/2020 21:00,15,-0.41,15.00560229,0,0,0,15,-0.41,15.00560229,14.96,-0.84,14.98356433,0,0,0,14.96,-0.84,14.98356433
13/04/2020 21:30,14.42,-0.41,14.42582753,0,0,0,14.42,-0.41,14.42582753,14.39,-1.18,14.43829976,0,0,0,14.39,-1.18,14.43829976
13/04/2020 22:00,13.74,-0.66,13.7558424,0,0,0,13.74,-0.66,13.7558424,13.7,-1.42,13.77339464,0,0,0,13.7,-1.42,13.77339464
13/04/2020 22:30,13.41,-0.66,13.42623179,0,0,0,13.41,-0.66,13.42623179,13.35,-1.49,13.43289247,0,0,0,13.35,-1.49,13.43289247
13/04/2020 23:00,12.58,-0.44,12.5876924,0,0,0,12.58,-0.44,12.5876924,12.63,-1.41,12.70846175,0,0,0,12.63,-1.41,12.70846175
13/04/2020 23:30,11.9,-0.3,11.90378091,0,0,0,11.9,-0.3,11.90378091,11.98,-1.51,12.07478778,0,0,0,11.98,-1.51,12.07478778
14/04/2020 00:00,10.98,-2.29,11.21626052,0,0,0,10.98,-2.29,11.21626052,11.43,0,11.43,0,0,0,11.43,0,11.43
14/04/2020 00:30,10.29,-2.94,10.70176154,0,0,0,10.29,-2.94,10.70176154,10.97,0.62,10.98750654,0,0,0,10.97,0.62,10.98750654
14/04/2020 01:00,10.06,-2.37,10.33540033,0,0,0,10.06,-2.37,10.33540033,10.7,0.03,10.70004206,0,0,0,10.7,0.03,10.70004206
14/04/2020 01:30,10.42,-0.54,10.43398294,0,0,0,10.42,-0.54,10.43398294,10.64,-1.76,10.78458159,0,0,0,10.64,-1.76,10.78458159
14/04/2020 02:00,10.46,-0.64,10.47956106,0,0,0,10.46,-0.64,10.47956106,10.71,-1.64,10.83483733,0,0,0,10.71,-1.64,10.83483733
14/04/2020 02:30,10.36,-0.79,10.390077,0,0,0,10.36,-0.79,10.390077,10.64,-1.58,10.75667235,0,0,0,10.64,-1.58,10.75667235
14/04/2020 03:00,10.24,-0.62,10.25875236,0,0,0,10.24,-0.62,10.25875236,10.46,-1.85,10.62233967,0,0,0,10.46,-1.85,10.62233967
14/04/2020 03:30,10.15,-0.53,10.16382802,0,0,0,10.15,-0.53,10.16382802,10.37,-1.77,10.51997148,0,0,0,10.37,-1.77,10.51997148
14/04/2020 04:00,10.15,-0.53,10.16382802,0,0,0,10.15,-0.53,10.16382802,10.37,-1.74,10.51496553,0,0,0,10.37,-1.74,10.51496553
14/04/2020 04:30,10.01,-0.56,10.0256521,0,0,0,10.01,-0.56,10.0256521,10.23,-1.82,10.39063521,0,0,0,10.23,-1.82,10.39063521
14/04/2020 05:00,9.92,-0.52,9.933619683,0,0,0,9.92,-0.52,9.933619683,10.14,-1.9,10.31647227,0,0,0,10.14,-1.9,10.31647227
14/04/2020 05:30,10.23,-0.47,10.24079099,0,0,0,10.23,-0.47,10.24079099,10.48,-1.78,10.63008937,0,0,0,10.48,-1.78,10.63008937
14/04/2020 06:00,10.86,-0.47,10.87016559,0,0,0,10.86,-0.47,10.87016559,11.1,-1.53,11.2049498,0,0,0,11.1,-1.53,11.2049498
14/04/2020 06:30,12.26416,0.58538,12.27812242,0.22416,0.06538,0.2335,12.04,0.52,12.051224,12.47416,-0.85462,12.50340126,0.22416,0.06538,0.2335,12.25,-0.92,12.28449836
14/04/2020 07:00,13.16184,-1.19238,13.2157407,0.47184,0.13762,0.4915,12.69,-1.33,12.75950626,13.90184,2.71762,14.16497843,0.47184,0.13762,0.4915,13.43,2.58,13.67557311
14/04/2020 07:30,15.0756,2.2583,15.24380642,1.1256,0.3283,1.1725,13.95,1.93,14.08287613,15.0056,0.7183,15.02278224,1.1256,0.3283,1.1725,13.88,0.39,13.88547803
14/04/2020 08:00,15.96128,1.08454,15.99808383,1.90128,0.55454,1.9805,14.06,0.53,14.06998579,16.36128,4.05454,16.85617922,1.90128,0.55454,1.9805,14.46,3.5,14.87755356
14/04/2020 08:30,16.6072,0.5796,16.61731109,4.6272,1.3496,4.82,11.98,-0.77,12.00471991,17.4672,5.6296,18.35198823,4.6272,1.3496,4.82,12.84,4.28,13.53454839
14/04/2020 09:00,17.53424,4.10082,18.00739562,6.65424,1.94082,6.9315,10.88,2.16,11.0923397,18.07424,5.46082,18.88117334,6.65424,1.94082,6.9315,11.42,3.52,11.95017991
14/04/2020 09:30,18.3112,5.6441,19.16131285,8.5512,2.4941,8.9075,9.76,3.15,10.25573498,18.5112,4.9541,19.16266245,8.5512,2.4941,8.9075,9.96,2.46,10.25929822
14/04/2020 10:00,18.05672,6.50196,19.19168104,10.56672,3.08196,11.007,7.49,3.42,8.233863006,18.19672,5.63196,19.04834881,10.56672,3.08196,11.007,7.63,2.55,8.044836854
14/04/2020 10:30,18.72296,7.87878,20.31315843,11.65296,3.39878,12.1385,7.07,4.48,8.36990442,17.50296,5.22878,18.26728631,11.65296,3.39878,12.1385,5.85,1.83,6.12955137
14/04/2020 11:00,19.1176,8.6518,20.98419103,12.8976,3.7618,13.435,6.22,4.89,7.912047775,16.6176,4.7818,17.29191259,12.8976,3.7618,13.435,3.72,1.02,3.857304759
14/04/2020 11:30,18.28464,6.21552,19.31219171,13.66464,3.98552,14.234,4.62,2.23,5.130038986,16.30464,7.91552,18.12447909,13.66464,3.98552,14.234,2.64,3.93,4.734395421
14/04/2020 12:00,18.502,5.6385,19.34209622,14.292,4.1685,14.8875,4.21,1.47,4.459260028,16.642,8.2985,18.59627022,14.292,4.1685,14.8875,2.35,4.13,4.751778614
14/04/2020 12:30,18.10904,5.50722,18.92793707,14.69904,4.28722,15.3115,3.41,1.22,3.621670885,16.16904,8.11722,18.09218381,14.69904,4.28722,15.3115,1.47,3.83,4.102413924
14/04/2020 13:00,18.35192,5.80806,19.24906566,14.94192,4.35806,15.5645,3.41,1.45,3.705482425,16.44192,8.38806,18.4579599,14.94192,4.35806,15.5645,1.5,4.03,4.30010465
14/04/2020 13:30,18.50728,8.31254,20.2883645,14.95728,4.36254,15.5805,3.55,3.95,5.310837975,16.18728,5.84254,17.20939591,14.95728,4.36254,15.5805,1.23,1.48,1.924396009
14/04/2020 14:00,18.41608,8.29844,20.19940863,14.56608,4.24844,15.173,3.85,4.05,5.587933428,16.18608,5.48844,17.09128899,14.56608,4.24844,15.173,1.62,1.24,2.040098037
14/04/2020 14:30,17.6704,7.8797,19.34767966,14.3304,4.1797,14.9275,3.34,3.7,4.984536087,15.4904,5.2197,16.34618488,14.3304,4.1797,14.9275,1.16,1.04,1.557947368
14/04/2020 15:00,17.21384,7.51112,18.78119302,13.68384,3.99112,14.254,3.53,3.52,4.985107822,15.27384,4.91112,16.04397981,13.68384,3.99112,14.254,1.59,0.92,1.836981219
14/04/2020 15:30,15.88272,5.98996,16.97469927,12.82272,3.73996,13.357,3.06,2.25,3.798170612,16.24272,6.46996,17.48388788,12.82272,3.73996,13.357,3.42,2.73,4.375991316
14/04/2020 16:00,15.51848,3.97914,16.02051112,11.92848,3.47914,12.4255,3.59,0.5,3.624651707,15.97848,6.69914,17.32600069,11.92848,3.47914,12.4255,4.05,3.22,5.174060301
14/04/2020 16:30,16.02904,2.62472,16.24251453,10.43904,3.04472,10.874,5.59,-0.42,5.60575597,16.48904,6.23472,17.62839112,10.43904,3.04472,10.874,6.05,3.19,6.839488285
14/04/2020 17:00,16.62112,2.07866,16.75059573,8.84112,2.57866,9.2095,7.78,-0.5,7.796050282,17.01112,5.50866,17.88081482,8.84112,2.57866,9.2095,8.17,2.93,8.679504594
14/04/2020 17:30,16.76016,2.02338,16.88185505,7.28016,2.12338,7.5835,9.48,-0.1,9.480527411,16.95016,4.58338,17.55890931,7.28016,2.12338,7.5835,9.67,2.46,9.978000802
14/04/2020 18:00,17.56032,3.89176,17.98640137,5.32032,1.55176,5.542,12.24,2.34,12.46166923,17.13032,1.14176,17.16832779,5.32032,1.55176,5.542,11.81,-0.41,11.81711471
14/04/2020 18:30,17.67384,2.77362,17.89015339,3.30384,0.96362,3.4415,14.37,1.81,14.48354238,17.38384,1.18362,17.4240882,3.30384,0.96362,3.4415,14.08,0.22,14.08171865
14/04/2020 19:00,17.18952,2.03486,17.30954225,1.55952,0.45486,1.6245,15.63,1.58,15.70965627,16.95952,-0.03514,16.9595564,1.55952,0.45486,1.6245,15.4,-0.49,15.40779348
14/04/2020 19:30,17.00432,2.07126,17.1300034,0.72432,0.21126,0.7545,16.28,1.86,16.38590858,16.81432,-0.51874,16.82231994,0.72432,0.21126,0.7545,16.09,-0.73,16.10655146
14/04/2020 20:00,16.59424,2.17332,16.73595295,0.35424,0.10332,0.369,16.24,2.07,16.37139273,16.15424,-1.22668,16.20074732,0.35424,0.10332,0.369,15.8,-1.33,15.85587904
14/04/2020 20:30,16.55936,1.83148,16.66033381,0.03936,0.01148,0.041,16.52,1.82,16.61995187,16.15936,-1.38852,16.21890574,0.03936,0.01148,0.041,16.12,-1.4,16.18067984
14/04/2020 21:00,16.59,1.87,16.69505915,0,0,0,16.59,1.87,16.69505915,16.26,-1.35,16.31594619,0,0,0,16.26,-1.35,16.31594619
14/04/2020 21:30,16.25,1.87,16.35724304,0,0,0,16.25,1.87,16.35724304,15.91,-1.35,15.96717257,0,0,0,15.91,-1.35,15.96717257
14/04/2020 22:00,15.61,2.08,15.74796812,0,0,0,15.61,2.08,15.74796812,15.18,-1.87,15.29474746,0,0,0,15.18,-1.87,15.29474746
14/04/2020 22:30,14.79,2.22,14.95568454,0,0,0,14.79,2.22,14.95568454,14.57,-1.87,14.68951327,0,0,0,14.57,-1.87,14.68951327
14/04/2020 23:00,13.49,-0.39,13.49563633,0,0,0,13.49,-0.39,13.49563633,13.91,0.32,13.91368032,0,0,0,13.91,0.32,13.91368032
14/04/2020 23:30,12.59,-0.86,12.61933833,0,0,0,12.59,-0.86,12.61933833,13.13,0.59,13.14324922,0,0,0,13.13,0.59,13.14324922
15/04/2020 00:00,11.89,-0.58,11.90413794,0,0,0,11.89,-0.58,11.90413794,12.37,-0.85,12.39916933,0,0,0,12.37,-0.85,12.39916933
15/04/2020 00:30,11.35,-1.31,11.42534901,0,0,0,11.35,-1.31,11.42534901,12.01,-0.43,12.01769529,0,0,0,12.01,-0.43,12.01769529
15/04/2020 01:00,10.86,-1.36,10.94482526,0,0,0,10.86,-1.36,10.94482526,11.56,-0.4,11.56691835,0,0,0,11.56,-0.4,11.56691835
15/04/2020 01:30,10.86,-1.52,10.9658561,0,0,0,10.86,-1.52,10.9658561,11.56,-0.4,11.56691835,0,0,0,11.56,-0.4,11.56691835
15/04/2020 02:00,11,-1.39,11.08747492,0,0,0,11,-1.39,11.08747492,11.67,-0.4,11.67685317,0,0,0,11.67,-0.4,11.67685317
15/04/2020 02:30,10.82,-1.36,10.9051364,0,0,0,10.82,-1.36,10.9051364,11.45,-0.43,11.45807139,0,0,0,11.45,-0.43,11.45807139
15/04/2020 03:00,10.71,-1.3,10.78860973,0,0,0,10.71,-1.3,10.78860973,11.35,-0.43,11.35814245,0,0,0,11.35,-0.43,11.35814245
15/04/2020 03:30,10.87,-1.22,10.9382494,0,0,0,10.87,-1.22,10.9382494,11.48,-0.43,11.48805031,0,0,0,11.48,-0.43,11.48805031
15/04/2020 04:00,10.49,-1.31,10.5714805,0,0,0,10.49,-1.31,10.5714805,11.16,-0.43,11.16828098,0,0,0,11.16,-0.43,11.16828098
15/04/2020 04:30,10.61,-1.48,10.71272608,0,0,0,10.61,-1.48,10.71272608,11.37,0,11.37,0,0,0,11.37,0,11.37
15/04/2020 05:00,10.73,-1.32,10.81088803,0,0,0,10.73,-1.32,10.81088803,11.44,-0.38,11.44630945,0,0,0,11.44,-0.38,11.44630945
15/04/2020 05:30,11,-1.25,11.07079491,0,0,0,11,-1.25,11.07079491,11.71,0.44,11.71826352,0,0,0,11.71,0.44,11.71826352
15/04/2020 06:00,11.55,-1.16,11.60810493,0,0,0,11.55,-1.16,11.60810493,12.3,0.6,12.31462545,0,0,0,12.3,0.6,12.31462545
15/04/2020 06:30,12.274,-0.8705,12.3048302,0.204,0.0595,0.2125,12.07,-0.93,12.10577548,12.984,0.8395,13.01111126,0.204,0.0595,0.2125,12.78,0.78,12.80378069
15/04/2020 07:00,13.14768,-0.43276,13.15480029,0.60768,0.17724,0.633,12.54,-0.61,12.55482776,13.74768,0.91724,13.77824498,0.60768,0.17724,0.633,13.14,0.74,13.16082064
15/04/2020 07:30,14.12152,-0.12414,14.12206564,1.15152,0.33586,1.1995,12.97,-0.46,12.97815472,14.67152,1.50586,14.748597,1.15152,0.33586,1.1995,13.52,1.17,13.57053057
15/04/2020 08:00,15.22968,2.50074,15.43362736,1.81968,0.53074,1.8955,13.41,1.97,13.55392932,15.33968,0.50074,15.34785076,1.81968,0.53074,1.8955,13.52,-0.03,13.52003328
15/04/2020 08:30,15.77688,1.39034,15.83802348,3.08688,0.90034,3.2155,12.69,0.49,12.69945668,16.39688,3.22034,16.71012458,3.08688,0.90034,3.2155,13.31,2.32,13.51068096
15/04/2020 09:00,16.09376,2.12318,16.23320684,5.87376,1.71318,6.1185,10.22,0.41,10.22822076,16.85376,4.61318,17.47371328,5.87376,1.71318,6.1185,10.98,2.9,11.35651355
15/04/2020 09:30,16.60424,2.80832,16.84005485,7.91424,2.30832,8.244,8.69,0.5,8.704372464,17.18424,5.43832,18.02424558,7.91424,2.30832,8.244,9.27,3.13,9.784160669
15/04/2020 10:00,16.42096,3.61278,16.81368807,10.02096,2.92278,10.4385,6.4,0.69,6.437087851,16.95096,6.29278,18.08131978,10.02096,2.92278,10.4385,6.93,3.37,7.705958733
15/04/2020 10:30,16.69024,4.07632,17.18081768,10.89024,3.17632,11.344,5.8,0.9,5.869412236,17.46024,6.87632,18.7654938,10.89024,3.17632,11.344,6.57,3.7,7.54021883
15/04/2020 11:00,16.76888,4.65384,17.40268839,12.21888,3.56384,12.728,4.55,1.09,4.678739146,17.60888,7.49384,19.13714432,12.21888,3.56384,12.728,5.39,3.93,6.670607169
15/04/2020 11:30,16.57032,5.02176,17.31454817,13.48032,3.93176,14.042,3.09,1.09,3.276614106,17.26032,7.77176,18.92931325,13.48032,3.93176,14.042,3.78,3.84,5.388320703
15/04/2020 12:00,16.7472,5.6071,17.66092518,14.0472,4.0971,14.6325,2.7,1.51,3.093557822,17.3972,7.9771,19.13887908,14.0472,4.0971,14.6325,3.35,3.88,5.126099882
15/04/2020 12:30,17.64776,6.94768,18.96611954,14.35776,4.18768,14.956,3.29,2.76,4.294380048,18.06776,7.75768,19.6627961,14.35776,4.18768,14.956,3.71,3.57,5.148689154
15/04/2020 13:00,18.25504,7.19772,19.62278417,14.49504,4.22772,15.099,3.76,2.97,4.791502896,18.77504,8.25772,20.51077928,14.49504,4.22772,15.099,4.28,4.03,5.878715846
15/04/2020 13:30,17.6492,6.5806,18.83609718,13.8192,4.0306,14.395,3.83,2.55,4.601238964,18.0992,8.0606,19.81298345,13.8192,4.0306,14.395,4.28,4.03,5.878715846
15/04/2020 14:00,17.49096,5.85028,18.44341231,12.72096,3.71028,13.251,4.77,2.14,5.228049349,17.91096,7.36028,19.36430246,12.72096,3.71028,13.251,5.19,3.65,6.344966509
15/04/2020 14:30,16.69496,3.40228,17.03811018,7.58496,2.21228,7.901,9.11,1.19,9.187393537,17.17496,5.33228,17.98367207,7.58496,2.21228,7.901,9.59,3.12,10.08476574
15/04/2020 15:00,16.52456,4.55758,17.14154657,10.65456,3.10758,11.0985,5.87,1.45,6.046436967,17.02456,6.53758,18.23665527,10.65456,3.10758,11.0985,6.37,3.43,7.2347633
15/04/2020 15:30,16.66232,5.36276,17.5040596,12.59232,3.67276,13.117,4.07,1.69,4.406926367,17.17232,7.35276,18.68024769,12.59232,3.67276,13.117,4.58,3.68,5.875270207
15/04/2020 16:00,16.7784,4.6637,17.41449983,11.0184,3.2137,11.4775,5.76,1.45,5.93970538,17.2584,6.8337,18.56210727,11.0184,3.2137,11.4775,6.24,3.62,7.214014139
15/04/2020 16:30,16.34456,4.18758,16.87247664,10.41456,3.03758,10.8485,5.93,1.15,6.040480113,16.82456,6.36758,17.98921605,10.41456,3.03758,10.8485,6.41,3.33,7.223364867
15/04/2020 17:00,16.52632,4.31976,17.0815567,8.53632,2.48976,8.892,7.99,1.83,8.196889654,16.67632,4.15976,17.18729915,8.53632,2.48976,8.892,8.14,1.67,8.309542707
15/04/2020 17:30,17.7476,-0.1857,17.7485715,7.0776,2.0643,7.3725,10.67,-2.25,10.90465038,18.4476,7.3143,19.84472046,7.0776,2.0643,7.3725,11.37,5.25,12.52355381
15/04/2020 18:00,17.89728,-1.34996,17.94812033,5.17728,1.51004,5.393,12.72,-2.86,13.03756112,18.73728,7.96004,20.35799348,5.17728,1.51004,5.393,13.56,6.45,15.01586161
15/04/2020 18:30,18.4812,1.3466,18.53019387,3.2112,0.9366,3.345,15.27,0.41,15.27550327,18.6112,4.8166,19.22436998,3.2112,0.9366,3.345,15.4,3.88,15.8812594
15/04/2020 19:00,18.26168,0.51674,18.26898948,1.53168,0.44674,1.5955,16.73,0.07,16.73014644,18.31168,3.98674,18.74064354,1.53168,0.44674,1.5955,16.78,3.54,17.14934401
15/04/2020 19:30,17.61024,-0.39368,17.61463984,0.57024,0.16632,0.594,17.04,-0.56,17.04919939,17.77024,3.55632,18.12260582,0.57024,0.16632,0.594,17.2,3.39,17.53088988
15/04/2020 20:00,17.4144,-0.4283,17.41966613,0.3144,0.0917,0.3275,17.1,-0.52,17.10790461,17.5144,3.2517,17.81369586,0.3144,0.0917,0.3275,17.2,3.16,17.48787008
15/04/2020 20:30,17.30384,-0.70138,17.31804875,0.06384,0.01862,0.0665,17.24,-0.72,17.25502825,17.57384,3.58862,17.93650038,0.06384,0.01862,0.0665,17.51,3.57,17.87022664
15/04/2020 21:00,17.05,-1.47,17.11325217,0,0,0,17.05,-1.47,17.11325217,17.64,4.31,18.1589014,0,0,0,17.64,4.31,18.1589014
15/04/2020 21:30,17.05,-1.11,17.08609376,0,0,0,17.05,-1.11,17.08609376,17.57,4.31,18.09090932,0,0,0,17.57,4.31,18.09090932
15/04/2020 22:00,16.56,0.68,16.57395547,0,0,0,16.56,0.68,16.57395547,16.55,1.59,16.62620221,0,0,0,16.55,1.59,16.62620221
15/04/2020 22:30,14.9,0.47,14.90741091,0,0,0,14.9,0.47,14.90741091,14.88,0.69,14.89598939,0,0,0,14.88,0.69,14.89598939
15/04/2020 23:00,13.27,-2.5,13.5034403,0,0,0,13.27,-2.5,13.5034403,13.49,0.44,13.49717378,0,0,0,13.49,0.44,13.49717378
15/04/2020 23:30,12.59,-0.33,12.59432412,0,0,0,12.59,-0.33,12.59432412,12.7,-1.03,12.74169926,0,0,0,12.7,-1.03,12.74169926
16/04/2020 00:00,11.7,-0.4,11.70683561,0,0,0,11.7,-0.4,11.70683561,11.86,-0.99,11.90124783,0,0,0,11.86,-0.99,11.90124783
16/04/2020 00:30,11.5,0.34,11.50502499,0,0,0,11.5,0.34,11.50502499,11.71,-0.99,11.75177433,0,0,0,11.71,-0.99,11.75177433
16/04/2020 01:00,11.03,0.42,11.03799348,0,0,0,11.03,0.42,11.03799348,11.42,-1.17,11.47977787,0,0,0,11.42,-1.17,11.47977787
16/04/2020 01:30,11.38,1.12,11.43498142,0,0,0,11.38,1.12,11.43498142,11.52,-1.8,11.65977701,0,0,0,11.52,-1.8,11.65977701
16/04/2020 02:00,11.24,1.01,11.28528688,0,0,0,11.24,1.01,11.28528688,11.34,-2.02,11.51850685,0,0,0,11.34,-2.02,11.51850685
16/04/2020 02:30,10.89,-1.26,10.96265023,0,0,0,10.89,-1.26,10.96265023,11.47,-0.03,11.47003923,0,0,0,11.47,-0.03,11.47003923
16/04/2020 03:00,10.64,-2.3,10.88575216,0,0,0,10.64,-2.3,10.88575216,11.53,1.15,11.58720846,0,0,0,11.53,1.15,11.58720846
16/04/2020 03:30,10.64,-2.4,10.90731864,0,0,0,10.64,-2.4,10.90731864,11.58,1.3,11.65274217,0,0,0,11.58,1.3,11.65274217
16/04/2020 04:00,10.4,-2.81,10.77293368,0,0,0,10.4,-2.81,10.77293368,11.43,1.6,11.54144272,0,0,0,11.43,1.6,11.54144272
16/04/2020 04:30,10.45,-2.62,10.77343492,0,0,0,10.45,-2.62,10.77343492,11.49,1.66,11.60929369,0,0,0,11.49,1.66,11.60929369
16/04/2020 05:00,10.45,-1.47,10.55288586,0,0,0,10.45,-1.47,10.55288586,11.23,-0.31,11.2342779,0,0,0,11.23,-0.31,11.2342779
16/04/2020 05:30,10.75,-0.9,10.78760863,0,0,0,10.75,-0.9,10.78760863,11.32,-0.58,11.33484892,0,0,0,11.32,-0.58,11.33484892
16/04/2020 06:00,11.15,-1.38,11.23507454,0,0,0,11.15,-1.38,11.23507454,11.86,1.24,11.92464675,0,0,0,11.86,1.24,11.92464675
16/04/2020 06:30,12.0372,-1.2279,12.0996662,0.2472,0.0721,0.2575,11.79,-1.3,11.86145438,12.7872,1.6321,12.89093613,0.2472,0.0721,0.2575,12.54,1.56,12.63666095
16/04/2020 07:00,13.52984,-0.05838,13.52996595,0.51984,0.15162,0.5415,13.01,-0.21,13.01169474,14.21984,1.61162,14.31087589,0.51984,0.15162,0.5415,13.7,1.46,13.77757598
16/04/2020 07:30,14.8596,1.3003,14.91638335,1.2696,0.3703,1.3225,13.59,0.93,13.62178402,15.1596,1.9103,15.27948685,1.2696,0.3703,1.3225,13.89,1.54,13.97511002
16/04/2020 08:00,15.50192,2.22806,15.66121882,2.70192,0.78806,2.8145,12.8,1.44,12.88074532,15.82192,2.50806,16.01947307,2.70192,0.78806,2.8145,13.12,1.72,13.2322636
16/04/2020 08:30,16.19424,2.88832,16.4497964,4.55424,1.32832,4.744,11.64,1.56,11.74407084,16.61424,3.58832,16.99732365,4.55424,1.32832,4.744,12.06,2.26,12.26993073
16/04/2020 09:00,16.53832,3.78076,16.96496904,6.44832,1.88076,6.717,10.09,1.9,10.26733169,16.94832,4.27076,17.47812753,6.44832,1.88076,6.717,10.5,2.39,10.76857001
16/04/2020 09:30,16.89952,4.65986,17.53020455,8.39952,2.44986,8.7495,8.5,2.21,8.78260212,17.29952,5.01986,18.01311707,8.39952,2.44986,8.7495,8.9,2.57,9.263633197
16/04/2020 10:00,16.78696,5.14328,17.55720237,9.57696,2.79328,9.976,7.21,2.35,7.583310623,17.15696,5.45328,18.00276477,9.57696,2.79328,9.976,7.58,2.66,8.033181188
16/04/2020 10:30,17.13848,5.78664,18.08902151,11.02848,3.21664,11.488,6.11,2.57,6.628499076,17.56848,6.21664,18.63593578,11.02848,3.21664,11.488,6.54,3,7.195248432
16/04/2020 11:00,16.7704,6.9722,18.16199023,12.5904,3.6722,13.115,4.18,3.3,5.325636112,17.0604,6.4022,18.2221133,12.5904,3.6722,13.115,4.47,2.73,5.237728515
16/04/2020 11:30,16.82728,7.24254,18.319709,13.51728,3.94254,14.0805,3.31,3.3,4.673981172,17.13728,6.92254,18.4826385,13.51728,3.94254,14.0805,3.62,2.98,4.688795154
16/04/2020 12:00,17.31352,7.72936,18.96051109,13.88352,4.04936,14.462,3.43,3.68,5.030636143,17.55352,6.95936,18.88276346,13.88352,4.04936,14.462,3.67,2.91,4.683695122
16/04/2020 12:30,17.40552,7.94286,19.13220195,14.37552,4.19286,14.9745,3.03,3.75,4.821140944,17.57552,7.00286,18.9192746,14.37552,4.19286,14.9745,3.2,2.81,4.258650021
16/04/2020 13:00,16.8072,7.6021,18.44651447,14.1672,4.1321,14.7575,2.64,3.47,4.36010321,17.0172,6.6221,18.26026572,14.1672,4.1321,14.7575,2.85,2.49,3.784521106
16/04/2020 13:30,16.76784,7.85062,18.51466156,14.60784,4.26062,15.2165,2.16,3.59,4.189713594,16.93784,6.75062,18.23352117,14.60784,4.26062,15.2165,2.33,2.49,3.410131962
16/04/2020 14:00,16.04088,6.72234,17.39251811,13.55088,3.95234,14.1155,2.49,2.77,3.724647634,16.39088,6.44234,17.61149317,13.55088,3.95234,14.1155,2.84,2.49,3.776996161
16/04/2020 14:30,14.74232,3.39526,15.12824476,13.49232,3.93526,14.0545,1.25,-0.54,1.361653407,15.54232,8.21526,17.57993765,13.49232,3.93526,14.0545,2.05,4.28,4.745619032
16/04/2020 15:00,14.38688,3.35284,14.77240171,13.34688,3.89284,13.903,1.04,-0.54,1.171836166,15.33688,8.45284,17.51200709,13.34688,3.89284,13.903,1.99,4.56,4.975309036
16/04/2020 15:30,14.39328,3.14304,14.7324543,12.35328,3.60304,12.868,2.04,-0.46,2.09121974,15.20328,7.60304,16.99840993,12.35328,3.60304,12.868,2.85,4,4.911466176
16/04/2020 16:00,14.5628,2.2904,14.74181386,10.9728,3.2004,11.43,3.59,-0.91,3.703538848,15.2628,7.4704,16.99293794,10.9728,3.2004,11.43,4.29,4.27,6.052850568
16/04/2020 16:30,15.13896,1.81428,15.24728572,9.64896,2.81428,10.051,5.49,-1,5.580331531,15.75896,7.01428,17.24949113,9.64896,2.81428,10.051,6.11,4.2,7.414317231
16/04/2020 17:00,15.75544,1.60992,15.83747871,8.12544,2.36992,8.464,7.63,-0.76,7.667757169,16.23544,6.04992,17.32602216,8.12544,2.36992,8.464,8.11,3.68,8.905868851
16/04/2020 17:30,17.10144,3.52042,17.46002884,5.76144,1.68042,6.0015,11.34,1.84,11.4883071,17.00144,3.06042,17.27469631,5.76144,1.68042,6.0015,11.24,1.38,11.32439844
16/04/2020 18:00,17.40408,3.06994,17.67276244,2.91408,0.84994,3.0355,14.49,2.22,14.65907569,17.43408,1.36994,17.48782093,2.91408,0.84994,3.0355,14.52,0.52,14.52930831
16/04/2020 18:30,17.66368,3.11524,17.93628477,1.90368,0.55524,1.983,15.76,2.56,15.96656507,17.39368,0.33524,17.39691035,1.90368,0.55524,1.983,15.49,-0.22,15.49156222
16/04/2020 19:00,17.1132,2.3801,17.27791915,1.0632,0.3101,1.1075,16.05,2.07,16.18293546,16.8332,-0.1599,16.83395943,1.0632,0.3101,1.1075,15.77,-0.47,15.77700225
16/04/2020 19:30,16.78616,2.56138,16.9804545,0.65616,0.19138,0.6835,16.13,2.37,16.30318374,16.42616,-0.58862,16.43670301,0.65616,0.19138,0.6835,15.77,-0.78,15.78927801
16/04/2020 20:00,16.42032,2.02926,16.54523512,0.34032,0.09926,0.3545,16.08,1.93,16.19540984,16.11032,-0.89074,16.13492573,0.34032,0.09926,0.3545,15.77,-0.99,15.80104427
16/04/2020 20:30,16.5808,2.2519,16.73302072,0.0408,0.0119,0.0425,16.54,2.24,16.69099158,16.1408,-1.3681,16.19867656,0.0408,0.0119,0.0425,16.1,-1.38,16.15903462
16/04/2020 21:00,16.51,2.56,16.70729481,0,0,0,16.51,2.56,16.70729481,15.94,-1.65,16.02517083,0,0,0,15.94,-1.65,16.02517083
16/04/2020 21:30,15.83,1.81,15.93314156,0,0,0,15.83,1.81,15.93314156,15.52,-0.71,15.53623185,0,0,0,15.52,-0.71,15.53623185
16/04/2020 22:00,14.73,-1.8,14.8395721,0,0,0,14.73,-1.8,14.8395721,15.03,1.91,15.15087456,0,0,0,15.03,1.91,15.15087456
16/04/2020 22:30,13.87,-2.25,14.05131311,0,0,0,13.87,-2.25,14.05131311,14.33,2.12,14.48596907,0,0,0,14.33,2.12,14.48596907
16/04/2020 23:00,13.05,-2.59,13.30453306,0,0,0,13.05,-2.59,13.30453306,13.66,2.42,13.87270702,0,0,0,13.66,2.42,13.87270702
16/04/2020 23:30,12.08,-3.24,12.50695806,0,0,0,12.08,-3.24,12.50695806,12.9,2.79,13.19826125,0,0,0,12.9,2.79,13.19826125
17/04/2020 00:00,11.59,-1.04,11.63656736,0,0,0,11.59,-1.04,11.63656736,11.9,-0.46,11.90888744,0,0,0,11.9,-0.46,11.90888744
17/04/2020 00:30,11.15,-1.13,11.20711381,0,0,0,11.15,-1.13,11.20711381,11.59,-0.41,11.59724967,0,0,0,11.59,-0.41,11.59724967
17/04/2020 01:00,10.66,-1.59,10.77792652,0,0,0,10.66,-1.59,10.77792652,11.31,0.42,11.31779572,0,0,0,11.31,0.42,11.31779572
17/04/2020 01:30,10.6,-1.82,10.75511041,0,0,0,10.6,-1.82,10.75511041,11.31,0.56,11.32385535,0,0,0,11.31,0.56,11.32385535
17/04/2020 02:00,10.96,0.08,10.96029197,0,0,0,10.96,0.08,10.96029197,11.27,-1.93,11.43406314,0,0,0,11.27,-1.93,11.43406314
17/04/2020 02:30,11.1,1.63,11.21904185,0,0,0,11.1,1.63,11.21904185,11.1,-3.04,11.50876188,0,0,0,11.1,-3.04,11.50876188
17/04/2020 03:00,10.47,0.44,10.47924138,0,0,0,10.47,0.44,10.47924138,10.62,-2.2,10.84547832,0,0,0,10.62,-2.2,10.84547832
17/04/2020 03:30,10.16,-0.57,10.17597661,0,0,0,10.16,-0.57,10.17597661,10.45,-1.54,10.56286419,0,0,0,10.45,-1.54,10.56286419
17/04/2020 04:00,10.28,-0.57,10.2957904,0,0,0,10.28,-0.57,10.2957904,10.61,-1.27,10.68573816,0,0,0,10.61,-1.27,10.68573816
17/04/2020 04:30,10.28,-0.46,10.29028668,0,0,0,10.28,-0.46,10.29028668,10.61,-1.44,10.70727323,0,0,0,10.61,-1.44,10.70727323
17/04/2020 05:00,10.2,-0.46,10.21036728,0,0,0,10.2,-0.46,10.21036728,10.49,-1.39,10.58169174,0,0,0,10.49,-1.39,10.58169174
17/04/2020 05:30,10.46,-0.41,10.46803229,0,0,0,10.46,-0.41,10.46803229,10.73,-1.39,10.81965804,0,0,0,10.73,-1.39,10.81965804
17/04/2020 06:00,10.95,-0.45,10.95924267,0,0,0,10.95,-0.45,10.95924267,11.21,-1.2,11.27404541,0,0,0,11.21,-1.2,11.27404541
17/04/2020 06:30,12.09728,0.78504,12.1227254,0.25728,0.07504,0.268,11.84,0.71,11.8612689,12.27728,-0.80496,12.30364031,0.25728,0.07504,0.268,12.02,-0.88,12.05216993
17/04/2020 07:00,13.2384,-1.3913,13.31130911,0.5784,0.1687,0.6025,12.66,-1.56,12.75575164,14.0084,2.9287,14.31127368,0.5784,0.1687,0.6025,13.43,2.76,13.71067103
17/04/2020 07:30,14.99288,1.95584,15.11991272,1.32288,0.38584,1.378,13.67,1.57,13.75986192,14.99288,1.29584,15.04877576,1.32288,0.38584,1.378,13.67,0.91,13.70025547
17/04/2020 08:00,15.40856,1.62208,15.49370404,2.57856,0.75208,2.686,12.83,0.87,12.85946344,15.60856,2.96208,15.88713515,2.57856,0.75208,2.686,13.03,2.21,13.21608868
17/04/2020 08:30,16.18424,-0.20168,16.18549657,4.31424,1.25832,4.494,11.87,-1.46,11.95945233,16.89424,6.55832,18.12255243,4.31424,1.25832,4.494,12.58,5.3,13.65087543
17/04/2020 09:00,16.48656,0.06108,16.48667315,5.86656,1.71108,6.111,10.62,-1.65,10.74741364,17.49656,7.73108,19.12849209,5.86656,1.71108,6.111,11.63,6.02,13.09569777
17/04/2020 09:30,16.8708,1.0944,16.90625931,8.3808,2.4444,8.73,8.49,-1.35,8.596662143,17.8808,8.7544,19.90885552,8.3808,2.4444,8.73,9.5,6.31,11.40465256
17/04/2020 10:00,16.55,0.6025,16.56096332,7.62,2.2225,7.9375,8.93,-1.62,9.075753412,17.54,8.2325,19.37590401,7.62,2.2225,7.9375,9.92,6.01,11.59855594
17/04/2020 10:30,17.31976,2.46868,17.49481259,11.54976,3.36868,12.031,5.77,-0.9,5.839768831,18.23976,10.07868,20.83911311,11.54976,3.36868,12.031,6.69,6.71,9.475241422
17/04/2020 11:00,17.64416,5.04788,18.35204279,12.88416,3.75788,13.421,4.76,1.29,4.93170356,18.15416,8.85788,20.19989018,12.88416,3.75788,13.421,5.27,5.1,7.333682567
17/04/2020 11:30,17.73736,5.89548,18.69145859,13.52736,3.94548,14.091,4.21,1.95,4.639676713,18.10736,8.30548,19.92128219,13.52736,3.94548,14.091,4.58,4.36,6.323448426
17/04/2020 12:00,17.7076,5.7118,18.606014,14.8176,4.3218,15.435,2.89,1.39,3.206898813,18.3476,9.7418,20.77347089,14.8176,4.3218,15.435,3.53,5.42,6.468175941
17/04/2020 12:30,17.58712,5.89416,18.54852857,14.99712,4.37416,15.622,2.59,1.52,3.00308175,18.15712,9.32416,20.41129507,14.99712,4.37416,15.622,3.16,4.95,5.87265698
17/04/2020 13:00,17.2392,5.9706,18.2438505,15.2592,4.4506,15.895,1.98,1.52,2.496157046,17.8592,9.4506,20.2055652,15.2592,4.4506,15.895,2.6,5,5.635601121
17/04/2020 13:30,17.27736,5.99048,18.28641625,15.56736,4.54048,16.216,1.71,1.45,2.242008029,17.97736,9.82048,20.48480656,15.56736,4.54048,16.216,2.41,5.28,5.804007236
17/04/2020 14:00,16.83888,4.40134,17.40458771,12.51888,3.65134,13.0405,4.32,0.75,4.38462085,17.58888,8.41134,19.49664946,12.51888,3.65134,13.0405,5.07,4.76,6.954315207
17/04/2020 14:30,16.61304,4.78172,17.28750833,14.30304,4.17172,14.899,2.31,0.61,2.389183961,17.36304,9.25172,19.67408145,14.30304,4.17172,14.899,3.06,5.08,5.930430001
17/04/2020 15:00,16.18376,3.03318,16.46554793,10.43376,3.04318,10.8685,5.75,-0.01,5.750008696,16.96376,7.58318,18.58154386,10.43376,3.04318,10.8685,6.53,4.54,7.953144032
17/04/2020 15:30,15.612,2.666,15.83799545,11.232,3.276,11.7,4.38,-0.61,4.422273171,16.402,7.696,18.11778187,11.232,3.276,11.7,5.17,4.42,6.80186004
17/04/2020 16:00,15.34744,4.05592,15.87433153,8.79744,2.56592,9.164,6.55,1.49,6.717335781,15.76744,5.03592,16.55211933,8.79744,2.56592,9.164,6.97,2.47,7.394714328
17/04/2020 16:30,16.02688,3.82034,16.47591819,4.04688,1.18034,4.2155,11.98,2.64,12.26743657,15.74688,0.71034,15.76289354,4.04688,1.18034,4.2155,11.7,-0.47,11.70943637
17/04/2020 17:00,16.92064,3.75352,17.33196384,3.68064,1.07352,3.834,13.24,2.68,13.50851583,16.41064,0.33352,16.41402878,3.68064,1.07352,3.834,12.73,-0.74,12.75149011
17/04/2020 17:30,17.6536,2.7023,17.85922782,4.2936,1.2523,4.4725,13.36,1.45,13.43845601,17.7336,3.3023,18.0384521,4.2936,1.2523,4.4725,13.44,2.05,13.59544409
17/04/2020 18:00,17.55432,1.55876,17.62339024,3.66432,1.06876,3.817,13.89,0.49,13.89864022,17.89432,2.71876,18.09967801,3.66432,1.06876,3.817,14.23,1.65,14.32534118
17/04/2020 18:30,16.68136,0.41498,16.6865209,2.93136,0.85498,3.0535,13.75,-0.44,13.7570382,17.08136,2.27498,17.23219062,2.93136,0.85498,3.0535,14.15,1.42,14.22107239
17/04/2020 19:00,16.89616,0.99138,16.92521956,1.37616,0.40138,1.4335,15.52,0.59,15.53121051,17.10616,1.66138,17.1866487,1.37616,0.40138,1.4335,15.73,1.26,15.78038339
17/04/2020 19:30,16.87656,0.58108,16.88656067,0.34656,0.10108,0.361,16.53,0.48,16.53696768,17.00656,1.15108,17.04547061,0.34656,0.10108,0.361,16.66,1.05,16.69305544
17/04/2020 20:00,16.56624,-0.28818,16.56874635,0.24624,0.07182,0.2565,16.32,-0.36,16.32397011,16.74624,1.34182,16.79991176,0.24624,0.07182,0.2565,16.5,1.27,16.54880358
17/04/2020 20:30,15.97008,-2.28706,16.1330127,0.01008,0.00294,0.0105,15.96,-2.29,16.12345186,16.69008,3.14294,16.98342846,0.01008,0.00294,0.0105,16.68,3.14,16.97297852
17/04/2020 21:00,15.65,-2.21,15.80527127,0,0,0,15.65,-2.21,15.80527127,16.27,2.52,16.46400012,0,0,0,16.27,2.52,16.46400012
17/04/2020 21:30,15.16,-2.57,15.37629669,0,0,0,15.16,-2.57,15.37629669,15.92,2.84,16.17133266,0,0,0,15.92,2.84,16.17133266
17/04/2020 22:00,14.44,-2.48,14.65141631,0,0,0,14.44,-2.48,14.65141631,15.02,2.29,15.19356772,0,0,0,15.02,2.29,15.19356772
17/04/2020 22:30,13.81,-1.37,13.87778801,0,0,0,13.81,-1.37,13.87778801,14.05,0.79,14.07219244,0,0,0,14.05,0.79,14.07219244
17/04/2020 23:00,13.29,-1.45,13.36886682,0,0,0,13.29,-1.45,13.36886682,13.6,0.95,13.63313977,0,0,0,13.6,0.95,13.63313977
17/04/2020 23:30,12.32,-0.78,12.34466686,0,0,0,12.32,-0.78,12.34466686,12.55,-0.22,12.55192814,0,0,0,12.55,-0.22,12.55192814
18/04/2020 00:00,11.78,1.54,11.88023569,0,0,0,11.78,1.54,11.88023569,11.7,-3,12.07849328,0,0,0,11.7,-3,12.07849328
18/04/2020 00:30,11.39,1.51,11.48965622,0,0,0,11.39,1.51,11.48965622,11.35,-3.16,11.78168494,0,0,0,11.35,-3.16,11.78168494
18/04/2020 01:00,11.14,1.77,11.27973847,0,0,0,11.14,1.77,11.27973847,11.03,-3.49,11.56896711,0,0,0,11.03,-3.49,11.56896711
18/04/2020 01:30,11.17,1.73,11.30317654,0,0,0,11.17,1.73,11.30317654,11.07,-3.36,11.56868618,0,0,0,11.07,-3.36,11.56868618
18/04/2020 02:00,11.03,1.57,11.14117588,0,0,0,11.03,1.57,11.14117588,10.95,-3.36,11.453912,0,0,0,10.95,-3.36,11.453912
18/04/2020 02:30,10.88,1.41,10.97098446,0,0,0,10.88,1.41,10.97098446,10.84,-3.3,11.33117823,0,0,0,10.84,-3.3,11.33117823
18/04/2020 03:00,10.64,1.79,10.78951806,0,0,0,10.64,1.79,10.78951806,10.49,-3.76,11.14350483,0,0,0,10.49,-3.76,11.14350483
18/04/2020 03:30,10.14,-0.62,10.15893695,0,0,0,10.14,-0.62,10.15893695,10.4,-1.71,10.53964421,0,0,0,10.4,-1.71,10.53964421
18/04/2020 04:00,9.98,-0.74,10.00739726,0,0,0,9.98,-0.74,10.00739726,10.29,-1.59,10.41211794,0,0,0,10.29,-1.59,10.41211794
18/04/2020 04:30,9.84,-0.78,9.870866223,0,0,0,9.84,-0.78,9.870866223,10.14,-1.64,10.27176713,0,0,0,10.14,-1.64,10.27176713
18/04/2020 05:00,9.84,-0.51,9.8532076,0,0,0,9.84,-0.51,9.8532076,10.01,-1.81,10.1723252,0,0,0,10.01,-1.81,10.1723252
18/04/2020 05:30,9.84,-0.65,9.861445127,0,0,0,9.84,-0.65,9.861445127,10.08,-1.71,10.22401585,0,0,0,10.08,-1.71,10.22401585
18/04/2020 06:00,9.91,-0.74,9.937590251,0,0,0,9.91,-0.74,9.937590251,10.16,-1.65,10.29310935,0,0,0,10.16,-1.65,10.29310935
18/04/2020 06:30,9.82392,-0.68344,9.847664413,0.19392,0.05656,0.202,9.63,-0.74,9.658390135,10.00392,-1.59344,10.13002796,0.19392,0.05656,0.202,9.81,-1.65,9.947793725
18/04/2020 07:00,10.37128,-0.64046,10.39103642,0.34128,0.09954,0.3555,10.03,-0.74,10.05726106,10.59128,-1.50046,10.69703661,0.34128,0.09954,0.3555,10.25,-1.6,10.37412647
18/04/2020 07:30,10.866,-2.682,11.192099,0.336,0.098,0.35,10.53,-2.78,10.89078969,11.556,0.938,11.59400621,0.336,0.098,0.35,11.22,0.84,11.25139991
18/04/2020 08:00,11.26168,-2.96076,11.64437788,0.51168,0.14924,0.533,10.75,-3.11,11.1908266,11.95168,1.39924,12.03330908,0.51168,0.14924,0.533,11.44,1.25,11.50808846
18/04/2020 08:30,11.942,-2.904,12.29001953,0.912,0.266,0.95,11.03,-3.17,11.47648901,12.642,1.766,12.76475303,0.912,0.266,0.95,11.73,1.5,11.82551902
18/04/2020 09:00,12.34,-2.66,12.62343852,0.96,0.28,1,11.38,-2.94,11.75363773,12.95,1.58,13.04603005,0.96,0.28,1,11.99,1.3,12.06026948
18/04/2020 09:30,13.25024,-1.82118,13.37481053,1.47024,0.42882,1.5315,11.78,-2.25,11.9929521,13.63024,1.45882,13.70808514,1.47024,0.42882,1.5315,12.16,1.03,12.20354457
18/04/2020 10:00,13.51224,-1.32518,13.57706639,1.90224,0.55482,1.9815,11.61,-1.88,11.76122868,13.75224,1.27482,13.81120093,1.90224,0.55482,1.9815,11.85,0.72,11.87185327
18/04/2020 10:30,14.29984,0.35412,14.30422403,2.37984,0.69412,2.479,11.92,-0.34,11.92484801,14.18984,0.08412,14.19008934,2.37984,0.69412,2.479,11.81,-0.61,11.82574311
