Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
18/04/2020 11:00,14.84112,1.01116,14.87552646,2.06112,0.60116,2.147,12.78,0.41,12.78657499,14.65112,-0.40884,14.65682324,2.06112,0.60116,2.147,12.59,-1.01,12.63044734
18/04/2020 11:30,14.80776,0.47768,14.81546268,1.63776,0.47768,1.706,13.17,0,13.17,14.76776,-0.36232,14.77220401,1.63776,0.47768,1.706,13.13,-0.84,13.15684233
18/04/2020 12:00,15.25272,1.06996,15.29020215,2.26272,0.65996,2.357,12.99,0.41,12.99646875,15.18272,-0.06004,15.18283871,2.26272,0.65996,2.357,12.92,-0.72,12.94004637
18/04/2020 12:30,15.3448,1.7414,15.44329502,4.3248,1.2614,4.505,11.02,0.48,11.03044877,15.3048,0.7014,15.32086372,4.3248,1.2614,4.505,10.98,-0.56,10.99427124
18/04/2020 13:00,15.56784,1.25812,15.61859495,2.90784,0.84812,3.029,12.66,0.41,12.66663728,15.53784,0.18812,15.53897876,2.90784,0.84812,3.029,12.63,-0.66,12.6472329
18/04/2020 13:30,15.27184,1.35262,15.33162346,3.23184,0.94262,3.3665,12.04,0.41,12.04697887,15.24184,0.28262,15.24446,3.23184,0.94262,3.3665,12.01,-0.66,12.02812122
18/04/2020 14:00,14.65272,2.67746,14.89533469,6.40272,1.86746,6.6695,8.25,0.81,8.289668268,14.60272,1.30746,14.66113512,6.40272,1.86746,6.6695,8.2,-0.56,8.219099707
18/04/2020 14:30,14.84632,3.69226,15.29856207,8.95632,2.61226,9.3295,5.89,1.08,5.988196724,14.66632,2.08226,14.81339762,8.95632,2.61226,9.3295,5.71,-0.53,5.734544446
18/04/2020 15:00,14.66136,4.69748,15.39551218,11.99136,3.49748,12.491,2.67,1.2,2.927268351,14.60136,3.84748,15.09976212,11.99136,3.49748,12.491,2.61,0.35,2.633362869
18/04/2020 15:30,14.6996,4.2378,15.29827405,10.9296,3.1878,11.385,3.77,1.05,3.913489491,14.6796,2.4978,14.89058968,10.9296,3.1878,11.385,3.75,-0.69,3.812951613
18/04/2020 16:00,14.43392,4.72656,15.18810113,11.95392,3.48656,12.452,2.48,1.24,2.772724292,14.42392,3.09656,14.75256425,11.95392,3.48656,12.452,2.47,-0.39,2.500599928
18/04/2020 16:30,14.60304,3.23672,14.95744409,7.94304,2.31672,8.274,6.66,0.92,6.723243265,14.44304,1.43672,14.51432288,7.94304,2.31672,8.274,6.5,-0.88,6.559298743
18/04/2020 17:00,14.50752,1.74386,14.61195347,4.36752,1.27386,4.5495,10.14,0.47,10.15088666,14.31752,-0.00614,14.31752132,4.36752,1.27386,4.5495,9.95,-1.28,10.03199382
18/04/2020 17:30,14.9256,-0.9867,14.95817877,3.1656,0.9233,3.2975,11.76,-1.91,11.91409669,15.0156,2.2633,15.18521552,3.1656,0.9233,3.2975,11.85,1.34,11.92552305
18/04/2020 18:00,15.44944,-1.34308,15.5077097,4.06944,1.18692,4.239,11.38,-2.53,11.65784285,15.78944,3.46692,16.16557917,4.06944,1.18692,4.239,11.72,2.28,11.93971524
18/04/2020 18:30,15.51792,-2.03644,15.65097214,2.37792,0.69356,2.477,13.14,-2.73,13.42059984,15.84792,2.79356,16.09225111,2.37792,0.69356,2.477,13.47,2.1,13.63271433
18/04/2020 19:00,15.596,-2.297,15.76424515,1.176,0.343,1.225,14.42,-2.64,14.65967257,15.856,2.243,16.01386228,1.176,0.343,1.225,14.68,1.9,14.80244574
18/04/2020 19:30,15.08832,-2.65674,15.32043302,0.62832,0.18326,0.6545,14.46,-2.84,14.73625461,15.36832,1.99326,15.49704311,0.62832,0.18326,0.6545,14.74,1.81,14.85071379
18/04/2020 20:00,14.34904,-3.19528,14.70050214,0.35904,0.10472,0.374,13.99,-3.3,14.37393822,14.73904,1.86472,14.8565299,0.35904,0.10472,0.374,14.38,1.76,14.48730479
18/04/2020 20:30,14.23184,-3.26738,14.60209032,0.11184,0.03262,0.1165,14.12,-3.3,14.50049654,14.61184,1.75262,14.71657382,0.11184,0.03262,0.1165,14.5,1.72,14.60165744
18/04/2020 21:00,14.04,-3.3,14.42260725,0,0,0,14.04,-3.3,14.42260725,14.42,1.72,14.52221746,0,0,0,14.42,1.72,14.52221746
18/04/2020 21:30,13.71,-3.3,14.10156374,0,0,0,13.71,-3.3,14.10156374,14.08,1.54,14.16396837,0,0,0,14.08,1.54,14.16396837
18/04/2020 22:00,13.02,-3.36,13.4465609,0,0,0,13.02,-3.36,13.4465609,13.33,0.57,13.34218123,0,0,0,13.33,0.57,13.34218123
18/04/2020 22:30,12.31,-2.45,12.55143816,0,0,0,12.31,-2.45,12.55143816,12.33,-2.42,12.56524174,0,0,0,12.33,-2.42,12.56524174
18/04/2020 23:00,11.56,-2.38,11.80245737,0,0,0,11.56,-2.38,11.80245737,11.93,-0.41,11.93704318,0,0,0,11.93,-0.41,11.93704318
18/04/2020 23:30,10.95,-2.23,11.17476622,0,0,0,10.95,-2.23,11.17476622,11.31,-0.5,11.32104677,0,0,0,11.31,-0.5,11.32104677
19/04/2020 00:00,10.41,-1.84,10.57136226,0,0,0,10.41,-1.84,10.57136226,10.75,-1.08,10.80411496,0,0,0,10.75,-1.08,10.80411496
19/04/2020 00:30,9.8,-3.01,10.25183398,0,0,0,9.8,-3.01,10.25183398,10.51,0.02,10.51001903,0,0,0,10.51,0.02,10.51001903
19/04/2020 01:00,9.48,-3.69,10.17283146,0,0,0,9.48,-3.69,10.17283146,10.25,0.62,10.2687341,0,0,0,10.25,0.62,10.2687341
19/04/2020 01:30,9.48,-3.76,10.19843125,0,0,0,9.48,-3.76,10.19843125,10.29,0.62,10.30866141,0,0,0,10.29,0.62,10.30866141
19/04/2020 02:00,9.6,-3.92,10.36949372,0,0,0,9.6,-3.92,10.36949372,10.41,0.79,10.43993295,0,0,0,10.41,0.79,10.43993295
19/04/2020 02:30,9.55,-2.78,9.946401359,0,0,0,9.55,-2.78,9.946401359,10.09,-0.35,10.09606854,0,0,0,10.09,-0.35,10.09606854
19/04/2020 03:00,9.55,-0.97,9.599135378,0,0,0,9.55,-0.97,9.599135378,9.69,-2.17,9.930005035,0,0,0,9.69,-2.17,9.930005035
19/04/2020 03:30,9.38,-1.06,9.439703385,0,0,0,9.38,-1.06,9.439703385,9.6,-2.06,9.818533495,0,0,0,9.6,-2.06,9.818533495
19/04/2020 04:00,9.24,-2.14,9.484576954,0,0,0,9.24,-2.14,9.484576954,9.6,-1.64,9.739075932,0,0,0,9.6,-1.64,9.739075932
19/04/2020 04:30,9.2,-2.4,9.507891459,0,0,0,9.2,-2.4,9.507891459,9.52,-0.86,9.558765611,0,0,0,9.52,-0.86,9.558765611
19/04/2020 05:00,8.94,-1.32,9.036924256,0,0,0,8.94,-1.32,9.036924256,9.11,-1.86,9.297940632,0,0,0,9.11,-1.86,9.297940632
19/04/2020 05:30,8.65,-1.48,8.775699402,0,0,0,8.65,-1.48,8.775699402,8.86,-1.81,9.042991762,0,0,0,8.86,-1.81,9.042991762
19/04/2020 06:00,8.67208,-1.56606,8.812350166,0.08208,0.02394,0.0855,8.59,-1.59,8.735914377,8.88208,-1.71606,9.046336665,0.08208,0.02394,0.0855,8.8,-1.74,8.970373459
19/04/2020 06:30,8.91824,-1.38218,9.024711976,0.43824,0.12782,0.4565,8.48,-1.51,8.613390738,9.10824,-1.53218,9.236211964,0.43824,0.12782,0.4565,8.67,-1.66,8.827485486
19/04/2020 07:00,9.13304,-1.29328,9.224152687,0.74304,0.21672,0.774,8.39,-1.51,8.524799118,9.32304,-1.44328,9.434094127,0.74304,0.21672,0.774,8.58,-1.66,8.739107506
19/04/2020 07:30,9.63312,-1.10534,9.69632804,1.11312,0.32466,1.1595,8.52,-1.43,8.639172414,9.78312,-1.24534,9.862064117,1.11312,0.32466,1.1595,8.67,-1.57,8.811004483
19/04/2020 08:00,10.5028,-0.1946,10.50460266,2.4528,0.7154,2.555,8.05,-0.91,8.101271505,10.5328,-0.8546,10.56741298,2.4528,0.7154,2.555,8.08,-1.57,8.231117786
19/04/2020 08:30,11.2968,0.4549,11.30595526,4.3368,1.2649,4.5175,6.96,-0.81,7.006975096,11.3768,0.2449,11.37943559,4.3368,1.2649,4.5175,7.04,-1.02,7.113508277
19/04/2020 09:00,12.14848,-0.75086,12.17166205,3.28848,0.95914,3.4255,8.86,-1.71,9.023508187,12.37848,1.03914,12.42201993,3.28848,0.95914,3.4255,9.09,0.08,9.090352028
19/04/2020 09:30,13.09776,-0.29482,13.10107766,6.25776,1.82518,6.5185,6.84,-2.12,7.161005516,13.42776,3.51518,13.880246,6.25776,1.82518,6.5185,7.17,1.69,7.366478127
19/04/2020 10:00,13.95088,4.10484,14.54224069,10.85088,3.16484,11.303,3.1,0.94,3.239382657,13.89088,2.97484,14.20585162,10.85088,3.16484,11.303,3.04,-0.19,3.045931713
19/04/2020 10:30,14.18736,4.85548,14.99522823,10.16736,2.96548,10.591,4.02,1.89,4.442127868,14.06736,1.98548,14.20678529,10.16736,2.96548,10.591,3.9,-0.98,4.021243589
19/04/2020 11:00,14.20192,6.45556,15.60028162,13.56192,3.95556,14.127,0.64,2.5,2.580620081,14.09192,3.47556,14.51419053,13.56192,3.95556,14.127,0.53,-0.48,0.715052446
19/04/2020 11:30,15.88864,5.22002,16.72415887,10.14864,2.96002,10.5715,5.74,2.26,6.168889689,15.62864,1.75002,15.7263142,10.14864,2.96002,10.5715,5.48,-1.21,5.61199608
19/04/2020 12:00,14.95808,5.78444,16.03757785,11.15808,3.25444,11.623,3.8,2.53,4.565183457,14.67808,2.25444,14.8502031,11.15808,3.25444,11.623,3.52,-1,3.659289549
19/04/2020 12:30,15.99872,7.51546,17.67600579,15.37872,4.48546,16.0195,0.62,3.03,3.092781919,15.88872,4.94546,16.64058286,15.37872,4.48546,16.0195,0.51,0.46,0.686804193
19/04/2020 13:00,16.22576,7.67168,17.94797932,15.60576,4.55168,16.256,0.62,3.12,3.18100613,16.11576,4.97168,16.86521042,15.60576,4.55168,16.256,0.51,0.42,0.660681466
19/04/2020 13:30,16.00856,5.02958,16.78006759,15.59856,4.54958,16.2485,0.41,0.48,0.631268564,16.01856,7.42958,17.65765906,15.59856,4.54958,16.2485,0.42,2.88,2.910463881
19/04/2020 14:00,15.14104,4.92822,15.92289059,15.49104,4.51822,16.1365,-0.35,0.41,0.539073279,15.91104,7.67822,17.66681228,15.49104,4.51822,16.1365,0.42,3.16,3.187789203
19/04/2020 14:30,15.21264,4.43702,15.8465,15.21264,4.43702,15.8465,0,0,0,15.67264,7.63702,17.43432588,15.21264,4.43702,15.8465,0.46,3.2,3.232893441
19/04/2020 15:00,14.5992,4.2581,15.2075,14.5992,4.2581,15.2075,0,0,0,15.0592,7.3381,16.75193172,14.5992,4.2581,15.2075,0.46,3.08,3.114161203
19/04/2020 15:30,14.4708,3.5394,14.89736235,13.7808,4.0194,14.355,0.69,-0.48,0.840535544,14.7908,7.0294,16.37620924,13.7808,4.0194,14.355,1.01,3.01,3.17493307
19/04/2020 16:00,14.28144,3.97542,14.82442217,12.60144,3.67542,13.1265,1.68,0.3,1.706575518,14.59144,6.31542,15.89951732,12.60144,3.67542,13.1265,1.99,2.64,3.306009679
19/04/2020 16:30,14.54008,4.85794,15.33015027,11.17008,3.25794,11.6355,3.37,1.6,3.730536154,14.40008,2.87794,14.68485079,11.17008,3.25794,11.6355,3.23,-0.38,3.252276126
19/04/2020 17:00,14.9088,4.2584,15.50504073,9.6288,2.8084,10.03,5.28,1.45,5.475481714,14.6688,2.1484,14.82529312,9.6288,2.8084,10.03,5.04,-0.66,5.083030592
19/04/2020 17:30,14.91112,3.31616,15.27541871,7.70112,2.24616,8.022,7.21,1.07,7.288964261,14.69112,1.53616,14.77121506,7.70112,2.24616,8.022,6.99,-0.71,7.025966126
19/04/2020 18:00,14.93952,1.20736,14.98822791,5.81952,1.69736,6.062,9.12,-0.49,9.133153891,14.98952,2.10736,15.13693086,5.81952,1.69736,6.062,9.17,0.41,9.179161182
19/04/2020 18:30,15.21936,-0.40102,15.22464239,3.69936,1.07898,3.8535,11.52,-1.48,11.61468037,15.46936,2.39898,15.65427111,3.69936,1.07898,3.8535,11.77,1.32,11.8437874
19/04/2020 19:00,15.13296,-1.18122,15.17899071,1.81296,0.52878,1.8885,13.32,-1.71,13.42931495,15.35296,1.63878,15.44017424,1.81296,0.52878,1.8885,13.54,1.11,13.58542233
19/04/2020 19:30,14.81576,-1.62582,14.90469842,0.66576,0.19418,0.6935,14.15,-1.82,14.26656581,15.01576,0.99418,15.04863589,0.66576,0.19418,0.6935,14.35,0.8,14.37228235
19/04/2020 20:00,14.54088,-2.02766,14.68157336,0.35088,0.10234,0.3655,14.19,-2.13,14.34897209,14.81088,1.05234,14.84821827,0.35088,0.10234,0.3655,14.46,0.95,14.49117318
19/04/2020 20:30,14.61784,-1.30688,14.67614328,0.14784,0.04312,0.154,14.47,-1.35,14.53283868,14.68784,0.27312,14.69037911,0.14784,0.04312,0.154,14.54,0.23,14.54181901
19/04/2020 21:00,14.71,0.83,14.73339744,0,0,0,14.71,0.83,14.73339744,14.5,-2,14.63728117,0,0,0,14.5,-2,14.63728117
19/04/2020 21:30,14.26,-1.27,14.3164416,0,0,0,14.26,-1.27,14.3164416,14.35,-0.54,14.36015668,0,0,0,14.35,-0.54,14.36015668
19/04/2020 22:00,13.74,-2.21,13.916598,0,0,0,13.74,-2.21,13.916598,13.81,-0.37,13.81495566,0,0,0,13.81,-0.37,13.81495566
19/04/2020 22:30,13.16,-2.66,13.42613869,0,0,0,13.16,-2.66,13.42613869,13.08,-1.34,13.14845999,0,0,0,13.08,-1.34,13.14845999
19/04/2020 23:00,11.97,-2.66,12.26199413,0,0,0,11.97,-2.66,12.26199413,12.41,0.62,12.42547786,0,0,0,12.41,0.62,12.42547786
19/04/2020 23:30,11.23,-3.02,11.62898534,0,0,0,11.23,-3.02,11.62898534,11.9,1.05,11.94623372,0,0,0,11.9,1.05,11.94623372
20/04/2020 00:00,10.66,-3.36,11.17699423,0,0,0,10.66,-3.36,11.17699423,11.43,1.19,11.49177967,0,0,0,11.43,1.19,11.49177967
20/04/2020 00:30,9.96,-3.32,10.49876183,0,0,0,9.96,-3.32,10.49876183,10.89,0.99,10.93490741,0,0,0,10.89,0.99,10.93490741
20/04/2020 01:00,9.84,-3.06,10.30481441,0,0,0,9.84,-3.06,10.30481441,10.59,0.84,10.62326221,0,0,0,10.59,0.84,10.62326221
20/04/2020 01:30,9.9,-3.43,10.47735176,0,0,0,9.9,-3.43,10.47735176,10.73,1.05,10.78125225,0,0,0,10.73,1.05,10.78125225
20/04/2020 02:00,9.9,-3.38,10.46108981,0,0,0,9.9,-3.38,10.46108981,10.67,0.89,10.70705375,0,0,0,10.67,0.89,10.70705375
20/04/2020 02:30,10.07,-3.02,10.51310135,0,0,0,10.07,-3.02,10.51310135,10.77,0.75,10.79608262,0,0,0,10.77,0.75,10.79608262
20/04/2020 03:00,9.77,-3.14,10.26218788,0,0,0,9.77,-3.14,10.26218788,10.47,0.49,10.48145982,0,0,0,10.47,0.49,10.48145982
20/04/2020 03:30,9.92,0.41,9.928469167,0,0,0,9.92,0.41,9.928469167,9.97,-2.89,10.38041425,0,0,0,9.97,-2.89,10.38041425
20/04/2020 04:00,10.01,0,10.01,0,0,0,10.01,0,10.01,10.13,-2.5,10.43393023,0,0,0,10.13,-2.5,10.43393023
20/04/2020 04:30,9.93,0.41,9.938460645,0,0,0,9.93,0.41,9.938460645,10.06,-2.43,10.34932365,0,0,0,10.06,-2.43,10.34932365
20/04/2020 05:00,9.76,0.41,9.768607884,0,0,0,9.76,0.41,9.768607884,9.84,-2.75,10.21704948,0,0,0,9.84,-2.75,10.21704948
20/04/2020 05:30,10,0.37,10.00684266,0,0,0,10,0.37,10.00684266,10.08,-2.84,10.47244002,0,0,0,10.08,-2.84,10.47244002
20/04/2020 06:00,10.20136,-2.14502,10.42443556,0.05136,0.01498,0.0535,10.15,-2.16,10.3772877,10.88136,0.49498,10.89261221,0.05136,0.01498,0.0535,10.83,0.48,10.8406319
20/04/2020 06:30,11.64448,-0.90536,11.6796229,0.32448,0.09464,0.338,11.32,-1,11.36408377,12.10448,0.69464,12.12439528,0.32448,0.09464,0.338,11.78,0.6,11.79527024
20/04/2020 07:00,13.9508,1.1194,13.99563778,0.5808,0.1694,0.605,13.37,0.95,13.40370844,14.0308,1.0094,14.06706213,0.5808,0.1694,0.605,13.45,0.84,13.47620496
20/04/2020 07:30,15.72888,2.47384,15.92223447,1.41888,0.41384,1.478,14.31,2.06,14.45751362,15.51888,1.09384,15.5573816,1.41888,0.41384,1.478,14.1,0.68,14.11638764
20/04/2020 08:00,16.77256,2.81158,17.00657964,3.02256,0.88158,3.1485,13.75,1.93,13.88479024,16.80256,2.68158,17.01519597,3.02256,0.88158,3.1485,13.78,1.8,13.89706444
20/04/2020 08:30,16.87392,1.91406,16.98213184,5.05392,1.47406,5.2645,11.82,0.44,11.82818667,17.40392,5.21406,18.16818244,5.05392,1.47406,5.2645,12.35,3.74,12.90387926
20/04/2020 09:00,16.93928,1.32354,16.99090831,7.10928,2.07354,7.4055,9.83,-0.75,9.858569876,17.82928,7.66354,19.40652134,7.10928,2.07354,7.4055,10.72,5.59,12.08993383
20/04/2020 09:30,17.49568,2.07124,17.61785611,9.05568,2.64124,9.433,8.44,-0.57,8.459225733,18.37568,8.71124,20.3359612,9.05568,2.64124,9.433,9.32,6.07,11.12237834
20/04/2020 10:00,18.02488,3.29684,18.32390387,10.75488,3.13684,11.203,7.27,0.16,7.271760447,18.88488,9.38684,21.08913127,10.75488,3.13684,11.203,8.13,6.25,10.25472574
20/04/2020 10:30,18.61368,7.00274,19.88736912,12.28368,3.58274,12.7955,6.33,3.42,7.19481063,18.93368,7.61274,20.40681378,12.28368,3.58274,12.7955,6.65,4.03,7.7758215
20/04/2020 11:00,18.73344,7.65642,20.23765158,13.39344,3.90642,13.9515,5.34,3.75,6.525189652,19.06344,8.12642,20.72325859,13.39344,3.90642,13.9515,5.67,4.22,7.068047821
20/04/2020 11:30,18.99984,8.30412,20.73529187,14.61984,4.26412,15.229,4.38,4.04,5.958691131,19.28984,8.66412,21.14627396,14.61984,4.26412,15.229,4.67,4.4,6.416299557
20/04/2020 12:00,18.93248,8.57364,20.78331306,15.37248,4.48364,16.013,3.56,4.09,5.422333446,19.20248,9.10364,21.2511529,15.37248,4.48364,16.013,3.83,4.62,6.001108231
20/04/2020 12:30,18.63808,8.42194,20.45255728,15.77808,4.60194,16.4355,2.86,3.82,4.772001676,18.93808,8.83194,20.89626852,15.77808,4.60194,16.4355,3.16,4.23,5.28000947
20/04/2020 13:00,18.2064,8.5052,20.09505979,15.9264,4.6452,16.59,2.28,3.86,4.483079299,18.4564,8.5252,20.33021731,15.9264,4.6452,16.59,2.53,3.88,4.631986615
20/04/2020 13:30,18.25136,8.19748,20.007769,15.83136,4.61748,16.491,2.42,3.58,4.321203536,18.61136,8.65748,20.52643859,15.83136,4.61748,16.491,2.78,4.04,4.904079934
20/04/2020 14:00,18.41472,8.16346,20.14308794,15.71472,4.58346,16.3695,2.7,3.58,4.484016057,18.72472,8.62346,20.61502368,15.71472,4.58346,16.3695,3.01,4.04,5.038025407
20/04/2020 14:30,17.60872,7.64046,19.19488601,15.25872,4.45046,15.8945,2.35,3.19,3.962145883,18.02872,8.58046,19.96644782,15.25872,4.45046,15.8945,2.77,4.13,4.972906595
20/04/2020 15:00,16.40328,4.87304,17.11181211,14.75328,4.30304,15.368,1.65,0.57,1.745680383,17.37328,10.78304,20.44761134,14.75328,4.30304,15.368,2.62,6.48,6.989620877
20/04/2020 15:30,16.89568,5.35124,17.72286016,13.85568,4.04124,14.433,3.04,1.31,3.310241683,17.44568,8.78124,19.53105032,13.85568,4.04124,14.433,3.59,4.74,5.946065926
20/04/2020 16:00,17.04552,6.72286,18.32338939,12.69552,3.70286,13.2245,4.35,3.02,5.29555474,17.12552,6.01286,18.15042481,12.69552,3.70286,13.2245,4.43,2.31,4.996098478
20/04/2020 16:30,17.24032,5.65926,18.14540872,11.38032,3.31926,11.8545,5.86,2.34,6.309928684,17.35032,5.62926,18.24067357,11.38032,3.31926,11.8545,5.97,2.31,6.401327987
20/04/2020 17:00,17.82552,5.14286,18.55257859,9.81552,2.86286,10.2245,8.01,2.28,8.32817507,17.80552,4.81286,18.44451582,9.81552,2.86286,10.2245,7.99,1.95,8.224512144
20/04/2020 17:30,18.70584,4.93712,19.34641062,7.87584,2.29712,8.204,10.83,2.64,11.14712968,18.50584,3.81712,18.89541,7.87584,2.29712,8.204,10.63,1.52,10.73812367
20/04/2020 18:00,18.85048,3.84514,19.23865114,5.88048,1.71514,6.1255,12.97,2.13,13.14373615,18.70048,3.98514,19.12038946,5.88048,1.71514,6.1255,12.82,2.27,13.01942011
20/04/2020 18:30,18.4636,-0.1852,18.46452881,3.7536,1.0948,3.91,14.71,-1.28,14.76558499,19.0336,5.6248,19.84732486,3.7536,1.0948,3.91,15.28,4.53,15.93735549
20/04/2020 19:00,17.77448,-1.12036,17.80975423,1.88448,0.54964,1.963,15.89,-1.67,15.97751545,18.51448,5.19964,19.23076249,1.88448,0.54964,1.963,16.63,4.65,17.2678719
20/04/2020 19:30,17.12472,-2.08154,17.25076357,0.71472,0.20846,0.7445,16.41,-2.29,16.56901325,17.95472,4.73846,18.56946347,0.71472,0.20846,0.7445,17.24,4.53,17.8252209
20/04/2020 20:00,16.88248,-1.85136,16.9836882,0.37248,0.10864,0.388,16.51,-1.96,16.62593456,17.69248,4.54864,18.26783989,0.37248,0.10864,0.388,17.32,4.44,17.88004474
20/04/2020 20:30,16.9756,0.7483,16.99208487,0.1656,0.0483,0.1725,16.81,0.7,16.82456835,16.9656,1.4183,17.02478071,0.1656,0.0483,0.1725,16.8,1.37,16.85576756
20/04/2020 21:00,16.55,0.41,16.55507777,0,0,0,16.55,0.41,16.55507777,16.61,1.09,16.64572618,0,0,0,16.61,1.09,16.64572618
20/04/2020 21:30,16.55,0.86,16.57232935,0,0,0,16.55,0.86,16.57232935,16.52,0.83,16.54083734,0,0,0,16.52,0.83,16.54083734
20/04/2020 22:00,15.59,0.56,15.60005449,0,0,0,15.59,0.56,15.60005449,15.65,0.63,15.66267538,0,0,0,15.65,0.63,15.66267538
20/04/2020 22:30,14.82,0.14,14.82066125,0,0,0,14.82,0.14,14.82066125,14.96,0.6,14.97202725,0,0,0,14.96,0.6,14.97202725
20/04/2020 23:00,13.55,0.06,13.55013284,0,0,0,13.55,0.06,13.55013284,13.83,-0.18,13.83117132,0,0,0,13.83,-0.18,13.83117132
20/04/2020 23:30,12.89,1.58,12.98647373,0,0,0,12.89,1.58,12.98647373,12.79,-2.04,12.95166785,0,0,0,12.79,-2.04,12.95166785
21/04/2020 00:00,12.21,0.19,12.21147821,0,0,0,12.21,0.19,12.21147821,12.44,-1.6,12.54247185,0,0,0,12.44,-1.6,12.54247185
21/04/2020 00:30,11.13,-1.07,11.18131477,0,0,0,11.13,-1.07,11.18131477,11.65,0,11.65,0,0,0,11.65,0,11.65
21/04/2020 01:00,10.86,-1.13,10.91863087,0,0,0,10.86,-1.13,10.91863087,11.4,-0.41,11.40737042,0,0,0,11.4,-0.41,11.40737042
21/04/2020 01:30,10.93,-1.13,10.98825737,0,0,0,10.93,-1.13,10.98825737,11.45,-0.51,11.46135245,0,0,0,11.45,-0.51,11.46135245
21/04/2020 02:00,10.85,-1.25,10.92176726,0,0,0,10.85,-1.25,10.92176726,11.38,-0.41,11.38738337,0,0,0,11.38,-0.41,11.38738337
21/04/2020 02:30,10.76,-1.22,10.8289427,0,0,0,10.76,-1.22,10.8289427,11.29,-0.41,11.29744219,0,0,0,11.29,-0.41,11.29744219
21/04/2020 03:00,10.49,-1.22,10.56070547,0,0,0,10.49,-1.22,10.56070547,11.04,-0.55,11.05369169,0,0,0,11.04,-0.55,11.05369169
21/04/2020 03:30,10.44,-1.28,10.51817475,0,0,0,10.44,-1.28,10.51817475,10.96,-0.41,10.96766611,0,0,0,10.96,-0.41,10.96766611
21/04/2020 04:00,10.37,-1.21,10.4403544,0,0,0,10.37,-1.21,10.4403544,10.89,-0.41,10.89771536,0,0,0,10.89,-0.41,10.89771536
21/04/2020 04:30,10.04,-3.15,10.52255197,0,0,0,10.04,-3.15,10.52255197,10.86,1.47,10.95903737,0,0,0,10.86,1.47,10.95903737
21/04/2020 05:00,10.04,-3.34,10.58098294,0,0,0,10.04,-3.34,10.58098294,10.91,1.7,11.04165296,0,0,0,10.91,1.7,11.04165296
21/04/2020 05:30,10.57,-1.66,10.69955607,0,0,0,10.57,-1.66,10.69955607,10.86,-0.71,10.88318428,0,0,0,10.86,-0.71,10.88318428
21/04/2020 06:00,10.9496,-0.3997,10.95689282,0.0696,0.0203,0.0725,10.88,-0.42,10.8881036,11.1396,-1.0297,11.18708944,0.0696,0.0203,0.0725,11.07,-1.05,11.11968525
21/04/2020 06:30,12.11992,3.30206,12.56169021,0.34992,0.10206,0.3645,11.77,3.2,12.19724969,11.96992,-2.24794,12.17917153,0.34992,0.10206,0.3645,11.62,-2.35,11.85524778
21/04/2020 07:00,13.3648,3.8664,13.91283321,0.6048,0.1764,0.63,12.76,3.69,13.28283479,13.0648,-2.2436,13.25604541,0.6048,0.1764,0.63,12.46,-2.42,12.69283262
21/04/2020 07:30,15.01168,3.11924,15.33232515,1.47168,0.42924,1.533,13.54,2.69,13.80462604,14.93168,0.18924,14.93287914,1.47168,0.42924,1.533,13.46,-0.24,13.4621395
21/04/2020 08:00,15.764,1.4995,15.83515697,3.084,0.8995,3.2125,12.68,0.6,12.69418765,16.084,3.7495,16.5152598,3.084,0.8995,3.2125,13,2.85,13.30873773
21/04/2020 08:30,16.44968,2.27574,16.60635314,5.05968,1.47574,5.2705,11.39,0.8,11.41806026,16.81968,4.75574,17.47909318,5.05968,1.47574,5.2705,11.76,3.28,12.20884925
21/04/2020 09:00,17.02824,3.37032,17.35857178,7.09824,2.07032,7.394,9.93,1.3,10.01473415,17.37824,5.75032,18.30490114,7.09824,2.07032,7.394,10.28,3.68,10.91882778
21/04/2020 09:30,17.30008,4.30544,17.82777557,9.07008,2.64544,9.448,8.23,1.66,8.395742969,17.64008,6.67544,18.86090988,9.07008,2.64544,9.448,8.57,4.03,9.470258708
21/04/2020 10:00,17.55992,5.01706,18.26257598,10.78992,3.14706,11.2395,6.77,1.87,7.023517637,17.90992,7.46706,19.40418046,10.78992,3.14706,11.2395,7.12,4.32,8.328073006
21/04/2020 10:30,17.66088,5.59734,18.5266537,12.23088,3.56734,12.7405,5.43,2.03,5.797050974,18.08088,8.28734,19.88965122,12.23088,3.56734,12.7405,5.85,4.72,7.516708056
21/04/2020 11:00,17.91776,5.89768,18.86342368,13.39776,3.90768,13.956,4.52,1.99,4.938673911,18.39776,8.90768,20.44075185,13.39776,3.90768,13.956,5,5,7.071067812
21/04/2020 11:30,17.72728,6.04754,18.73043503,14.35728,4.18754,14.9555,3.37,1.86,3.8492207,18.27728,9.38754,20.54713779,14.35728,4.18754,14.9555,3.92,5.2,6.512019656
21/04/2020 12:00,17.69896,6.26678,18.77566821,15.10896,4.40678,15.7385,2.59,1.86,3.188683114,18.22896,9.54678,20.57756038,15.10896,4.40678,15.7385,3.12,5.14,6.012819638
21/04/2020 12:30,17.75448,6.23214,18.81651214,15.50448,4.52214,16.1505,2.25,1.71,2.826057324,18.31448,9.48214,20.62355829,15.50448,4.52214,16.1505,2.81,4.96,5.700675399
21/04/2020 13:00,17.94792,6.56106,19.1095615,15.63792,4.56106,16.2895,2.31,2,3.055503232,18.51792,9.80106,20.95170967,15.63792,4.56106,16.2895,2.88,5.24,5.979297618
21/04/2020 13:30,18.19256,6.92658,19.46655465,15.62256,4.55658,16.2735,2.57,2.37,3.495969107,18.72256,9.79658,21.13071775,15.62256,4.55658,16.2735,3.1,5.24,6.08831668
21/04/2020 14:00,18.07864,7.00502,19.38833488,15.30864,4.46502,15.9465,2.77,2.54,3.758257575,18.55864,9.57502,20.88310625,15.30864,4.46502,15.9465,3.25,5.11,6.055955746
21/04/2020 14:30,17.37088,8.49234,19.3356487,14.99088,4.37234,15.6155,2.38,4.12,4.7580248,17.40088,6.64234,18.62555517,14.99088,4.37234,15.6155,2.41,2.27,3.310740099
21/04/2020 15:00,17.08896,8.65678,19.15652353,14.38896,4.19678,14.9885,2.7,4.46,5.213597606,16.96896,5.60678,17.87125025,14.38896,4.19678,14.9885,2.58,1.41,2.940153057
21/04/2020 15:30,16.75976,8.03118,18.58465516,13.40976,3.91118,13.9685,3.35,4.12,5.310075329,16.63976,4.91118,17.34938909,13.40976,3.91118,13.9685,3.23,1,3.381257163
21/04/2020 16:00,16.76088,7.43734,18.33687881,12.23088,3.56734,12.7405,4.53,3.87,5.958003021,16.60088,4.38734,17.17084649,12.23088,3.56734,12.7405,4.37,0.82,4.446268098
21/04/2020 16:30,17.30472,6.51096,18.48907608,10.73472,3.13096,11.182,6.57,3.38,7.388457214,17.22472,4.24096,17.73912965,10.73472,3.13096,11.182,6.49,1.11,6.584238756
21/04/2020 17:00,17.71344,5.64392,18.59085231,9.61344,2.80392,10.014,8.1,2.84,8.58344919,17.67344,3.98392,18.11690095,9.61344,2.80392,10.014,8.06,1.18,8.145919224
21/04/2020 17:30,18.31904,5.19722,19.04201466,7.73904,2.25722,8.0615,10.58,2.94,10.9808925,18.10904,3.16722,18.38392266,7.73904,2.25722,8.0615,10.37,0.91,10.4098511
21/04/2020 18:00,18.36264,4.75202,18.96755761,5.73264,1.67202,5.9715,12.63,3.08,13.00012692,17.97264,2.28202,18.11693693,5.73264,1.67202,5.9715,12.24,0.61,12.25519074
21/04/2020 18:30,18.57912,3.67516,18.93912619,3.54912,1.03516,3.697,15.03,2.64,15.26009502,18.26912,1.73516,18.3513358,3.54912,1.03516,3.697,14.72,0.7,14.73663462
21/04/2020 19:00,18.33648,2.87564,18.56059816,1.83648,0.53564,1.913,16.5,2.34,16.66510126,18.09648,1.23564,18.13861612,1.83648,0.53564,1.913,16.26,0.7,16.27506068
21/04/2020 19:30,17.75816,2.18488,17.8920638,0.66816,0.19488,0.696,17.09,1.99,17.20547006,17.57816,0.89488,17.60092382,0.66816,0.19488,0.696,16.91,0.7,16.92448227
21/04/2020 20:00,16.7968,1.4799,16.86186805,0.3768,0.1099,0.3925,16.42,1.37,16.47705374,16.7468,0.5299,16.75518142,0.3768,0.1099,0.3925,16.37,0.42,16.37538702
21/04/2020 20:30,16.58224,1.13732,16.62119671,0.16224,0.04732,0.169,16.42,1.09,16.45613867,16.58224,0.46732,16.58882369,0.16224,0.04732,0.169,16.42,0.42,16.42537062
21/04/2020 21:00,16.59,0.99,16.61951263,0,0,0,16.59,0.99,16.61951263,16.59,0.42,16.5953156,0,0,0,16.59,0.42,16.5953156
21/04/2020 21:30,16.33,1.03,16.36245092,0,0,0,16.33,1.03,16.36245092,16.29,0.42,16.29541347,0,0,0,16.29,0.42,16.29541347
21/04/2020 22:00,15.71,0.82,15.73138583,0,0,0,15.71,0.82,15.73138583,15.73,0.15,15.73071518,0,0,0,15.73,0.15,15.73071518
21/04/2020 22:30,15.48,1.25,15.53038634,0,0,0,15.48,1.25,15.53038634,15.38,-0.34,15.38375767,0,0,0,15.38,-0.34,15.38375767
21/04/2020 23:00,13.71,-1.02,13.74789075,0,0,0,13.71,-1.02,13.74789075,14.1,1.25,14.15529936,0,0,0,14.1,1.25,14.15529936
21/04/2020 23:30,12.82,-1.82,12.94854432,0,0,0,12.82,-1.82,12.94854432,13.43,1.76,13.54483296,0,0,0,13.43,1.76,13.54483296
22/04/2020 00:00,12.11,-1.41,12.19180873,0,0,0,12.11,-1.41,12.19180873,12.79,1.2,12.84617064,0,0,0,12.79,1.2,12.84617064
22/04/2020 00:30,11.7,-1.41,11.78465528,0,0,0,11.7,-1.41,11.78465528,12.44,1.11,12.48942353,0,0,0,12.44,1.11,12.48942353
22/04/2020 01:00,11.25,-2.2,11.46309295,0,0,0,11.25,-2.2,11.46309295,12.06,1.58,12.16305883,0,0,0,12.06,1.58,12.16305883
22/04/2020 01:30,11.25,-2.52,11.52878571,0,0,0,11.25,-2.52,11.52878571,12.06,1.58,12.16305883,0,0,0,12.06,1.58,12.16305883
22/04/2020 02:00,10.95,-2.78,11.29738465,0,0,0,10.95,-2.78,11.29738465,11.87,1.54,11.96948203,0,0,0,11.87,1.54,11.96948203
22/04/2020 02:30,10.95,-2.55,11.24299782,0,0,0,10.95,-2.55,11.24299782,11.81,1.31,11.88243241,0,0,0,11.81,1.31,11.88243241
22/04/2020 03:00,10.72,-2.55,11.01911521,0,0,0,10.72,-2.55,11.01911521,11.55,1.23,11.61530886,0,0,0,11.55,1.23,11.61530886
22/04/2020 03:30,10.62,-2.37,10.88123614,0,0,0,10.62,-2.37,10.88123614,11.37,1.08,11.4211777,0,0,0,11.37,1.08,11.4211777
22/04/2020 04:00,10.62,-2.55,10.92185424,0,0,0,10.62,-2.55,10.92185424,11.45,1.22,11.5148122,0,0,0,11.45,1.22,11.5148122
22/04/2020 04:30,10.36,-2.82,10.73694556,0,0,0,10.36,-2.82,10.73694556,11.27,1.43,11.36036091,0,0,0,11.27,1.43,11.36036091
22/04/2020 05:00,10.29,-2.53,10.59646167,0,0,0,10.29,-2.53,10.59646167,11.05,1.1,11.10461616,0,0,0,11.05,1.1,11.10461616
22/04/2020 05:30,10.52,-2.71,10.86344789,0,0,0,10.52,-2.71,10.86344789,11.37,1.43,11.45957242,0,0,0,11.37,1.43,11.45957242
22/04/2020 06:00,10.8312,-2.8234,11.19314438,0.0912,0.0266,0.095,10.74,-2.85,11.11171004,11.7112,1.5666,11.81551696,0.0912,0.0266,0.095,11.62,1.54,11.72160399
22/04/2020 06:30,12.1828,-0.9471,12.21955868,0.3528,0.1029,0.3675,11.83,-1.05,11.87650622,12.7628,1.3329,12.83221284,0.3528,0.1029,0.3675,12.41,1.23,12.47080591
22/04/2020 07:00,13.82144,2.50292,14.04623836,0.66144,0.19292,0.689,13.16,2.31,13.36120129,13.74144,-0.42708,13.74807516,0.66144,0.19292,0.689,13.08,-0.62,13.09468595
22/04/2020 07:30,15.62296,2.39128,15.80490744,1.51296,0.44128,1.576,14.11,1.95,14.24410755,15.64296,2.72128,15.8778954,1.51296,0.44128,1.576,14.13,2.28,14.31276703
22/04/2020 08:00,16.36208,0.36394,16.36612704,2.96208,0.86394,3.0855,13.4,-0.5,13.40932511,16.88208,5.47394,17.74735598,2.96208,0.86394,3.0855,13.92,4.61,14.66350913
22/04/2020 08:30,17.618,2.2465,17.76064994,4.788,1.3965,4.9875,12.83,0.85,12.85812584,18.118,5.6765,18.98643137,4.788,1.3965,4.9875,13.33,4.28,14.00026071
22/04/2020 09:00,18.72752,2.43386,18.88501204,6.52752,1.90386,6.7995,12.2,0.53,12.21150687,17.79752,7.04386,19.14073358,6.52752,1.90386,6.7995,11.27,5.14,12.38678732
22/04/2020 09:30,18.75568,3.23374,19.03240938,8.75568,2.55374,9.1205,10,0.68,10.02309333,18.78568,8.71374,20.70823599,8.75568,2.55374,9.1205,10.03,6.16,11.77057773
22/04/2020 10:00,19.33608,4.09094,19.76410332,10.42608,3.04094,10.8605,8.91,1.05,8.971655366,18.22608,9.13094,20.38538833,10.42608,3.04094,10.8605,7.8,6.09,9.895862772
22/04/2020 10:30,18.77128,4.07704,19.20893563,11.68128,3.40704,12.168,7.09,0.67,7.121586902,17.76128,9.54704,20.16454909,11.68128,3.40704,12.168,6.08,6.14,8.640949022
22/04/2020 11:00,19.16,4.68,19.72328573,12.96,3.78,13.5,6.2,0.9,6.264982043,18.17,10.18,20.82741703,12.96,3.78,13.5,5.21,6.4,8.252520827
22/04/2020 11:30,19.44872,5.24796,20.14432411,13.87872,4.04796,14.457,5.57,1.2,5.69779782,18.45872,10.72796,21.34978852,13.87872,4.04796,14.457,4.58,6.68,8.099308612
22/04/2020 12:00,19.43912,5.63516,20.23942723,14.58912,4.25516,15.197,4.85,1.38,5.042509296,18.47912,11.13516,21.57474598,14.58912,4.25516,15.197,3.89,6.88,7.90357514
22/04/2020 12:30,19.30864,5.56752,20.09529441,15.00864,4.37752,15.634,4.3,1.19,4.461625264,18.28864,11.05752,21.37154888,15.00864,4.37752,15.634,3.28,6.68,7.441827732
22/04/2020 13:00,18.936,5.138,19.62068144,15.216,4.438,15.85,3.72,0.7,3.785287307,18.126,11.468,21.44917015,15.216,4.438,15.85,2.91,7.03,7.608482109
22/04/2020 13:30,18.75784,5.10062,19.4389528,15.08784,4.40062,15.7165,3.67,0.7,3.736161131,18.07784,11.48062,21.41525005,15.08784,4.40062,15.7165,2.99,7.08,7.68547331
22/04/2020 14:00,18.30352,4.89436,18.94659875,14.72352,4.29436,15.337,3.58,0.6,3.629931129,17.71352,11.16436,20.93828372,14.72352,4.29436,15.337,2.99,6.87,7.492462879
22/04/2020 14:30,17.72856,4.45458,18.27963683,14.51856,4.23458,15.1235,3.21,0.22,3.217530109,17.16856,10.66458,20.21120281,14.51856,4.23458,15.1235,2.65,6.43,6.954667497
22/04/2020 15:00,17.31008,3.61794,17.68412733,13.81008,4.02794,14.3855,3.5,-0.41,3.523932462,16.79008,10.33794,19.71749958,13.81008,4.02794,14.3855,2.98,6.31,6.978287756
22/04/2020 15:30,16.92792,4.11856,17.42173964,13.05792,3.80856,13.602,3.87,0.31,3.882396167,16.82792,9.37856,19.26489759,13.05792,3.80856,13.602,3.77,5.57,6.725905144
22/04/2020 16:00,16.73616,6.92638,18.11280739,12.05616,3.51638,12.5585,4.68,3.41,5.790552651,16.81616,4.91638,17.52010358,12.05616,3.51638,12.5585,4.76,1.4,4.961612641
22/04/2020 16:30,17.44904,6.95972,18.78581112,10.79904,3.14972,11.249,6.65,3.81,7.664111168,17.36904,4.38972,17.91516654,10.79904,3.14972,11.249,6.57,1.24,6.685992821
22/04/2020 17:00,17.86936,6.28898,18.94374029,9.21936,2.68898,9.6035,8.65,3.6,9.369231559,17.62936,3.63898,18.00101412,9.21936,2.68898,9.6035,8.41,0.95,8.463486279
22/04/2020 17:30,17.89872,5.24046,18.65010988,7.33872,2.14046,7.6445,10.56,3.1,11.00561675,17.57872,2.77046,17.79569739,7.33872,2.14046,7.6445,10.24,0.63,10.25936158
22/04/2020 18:00,18.38656,4.90358,19.02920612,5.32656,1.55358,5.5485,13.06,3.35,13.48280757,17.86656,2.11358,17.99114189,5.32656,1.55358,5.5485,12.54,0.56,12.55249776
22/04/2020 18:30,18.40264,4.32452,18.90393166,3.51264,1.02452,3.659,14.89,3.3,15.25129831,17.79264,1.07452,17.82505628,3.51264,1.02452,3.659,14.28,0.05,14.28008753
22/04/2020 19:00,18.45952,3.79736,18.84605586,1.97952,0.57736,2.062,16.48,3.22,16.79162887,17.92952,1.01736,17.95836042,1.97952,0.57736,2.062,15.95,0.44,15.95606781
22/04/2020 19:30,17.70368,3.14024,17.98002761,0.82368,0.24024,0.858,16.88,2.9,17.12729985,17.06368,-0.44976,17.0696063,0.82368,0.24024,0.858,16.24,-0.69,16.25465164
22/04/2020 20:00,17.50096,2.82528,17.72754377,0.36096,0.10528,0.376,17.14,2.72,17.35448069,16.94096,-0.58472,16.95104785,0.36096,0.10528,0.376,16.58,-0.69,16.59435145
22/04/2020 20:30,16.84872,2.39046,17.01745177,0.13872,0.04046,0.1445,16.71,2.35,16.87443629,16.29872,-0.91954,16.32463866,0.13872,0.04046,0.1445,16.16,-0.96,16.18848974
22/04/2020 21:00,16.67,2.22,16.81717277,0,0,0,16.67,2.22,16.81717277,16.05,-1.37,16.10836429,0,0,0,16.05,-1.37,16.10836429
22/04/2020 21:30,16.27,1.9,16.3805647,0,0,0,16.27,1.9,16.3805647,15.74,-1.37,15.79950949,0,0,0,15.74,-1.37,15.79950949
22/04/2020 22:00,15.19,1.35,15.24987213,0,0,0,15.19,1.35,15.24987213,14.85,-1.45,14.92062331,0,0,0,14.85,-1.45,14.92062331
22/04/2020 22:30,14.68,1.61,14.76802289,0,0,0,14.68,1.61,14.76802289,14.26,-1.69,14.35979457,0,0,0,14.26,-1.69,14.35979457
22/04/2020 23:00,13.75,0.59,13.76265236,0,0,0,13.75,0.59,13.76265236,13.7,-0.38,13.70526906,0,0,0,13.7,-0.38,13.70526906
22/04/2020 23:30,12.69,-1.3,12.75641407,0,0,0,12.69,-1.3,12.75641407,13.25,1.07,13.29313357,0,0,0,13.25,1.07,13.29313357
23/04/2020 00:00,12.21,-0.48,12.21943125,0,0,0,12.21,-0.48,12.21943125,12.76,0.43,12.76724324,0,0,0,12.76,0.43,12.76724324
23/04/2020 00:30,11.63,-2.31,11.85719191,0,0,0,11.63,-2.31,11.85719191,12.35,1.93,12.499896,0,0,0,12.35,1.93,12.499896
23/04/2020 01:00,10.98,-3,11.38246019,0,0,0,10.98,-3,11.38246019,12.05,2.15,12.24030228,0,0,0,12.05,2.15,12.24030228
23/04/2020 01:30,11.18,-2.72,11.50612011,0,0,0,11.18,-2.72,11.50612011,12.16,1.83,12.29693051,0,0,0,12.16,1.83,12.29693051
23/04/2020 02:00,11.18,-2.99,11.57292098,0,0,0,11.18,-2.99,11.57292098,12.25,2.16,12.43897504,0,0,0,12.25,2.16,12.43897504
23/04/2020 02:30,10.83,-2.83,11.19364999,0,0,0,10.83,-2.83,11.19364999,11.81,1.68,11.92889349,0,0,0,11.81,1.68,11.92889349
23/04/2020 03:00,10.66,-3.06,11.09050044,0,0,0,10.66,-3.06,11.09050044,11.71,1.92,11.86636001,0,0,0,11.71,1.92,11.86636001
23/04/2020 03:30,10.52,-3,10.93939669,0,0,0,10.52,-3,10.93939669,11.54,1.75,11.67193643,0,0,0,11.54,1.75,11.67193643
23/04/2020 04:00,10.49,-3.15,10.95274395,0,0,0,10.49,-3.15,10.95274395,11.54,1.84,11.68576912,0,0,0,11.54,1.84,11.68576912
23/04/2020 04:30,10.53,-3.1,10.9768347,0,0,0,10.53,-3.1,10.9768347,11.59,1.93,11.74959574,0,0,0,11.59,1.93,11.74959574
23/04/2020 05:00,10.33,-3.17,10.80545233,0,0,0,10.33,-3.17,10.80545233,11.42,1.93,11.58193853,0,0,0,11.42,1.93,11.58193853
23/04/2020 05:30,10.47,-3.06,10.90800165,0,0,0,10.47,-3.06,10.90800165,11.57,1.93,11.72986786,0,0,0,11.57,1.93,11.72986786
23/04/2020 06:00,10.93472,-2.92654,11.31957322,0.11472,0.03346,0.1195,10.82,-2.96,11.2175755,11.99472,1.90346,12.14481238,0.11472,0.03346,0.1195,11.88,1.87,12.0262754
23/04/2020 06:30,12.38232,-1.66224,12.49339387,0.47232,0.13776,0.492,11.91,-1.8,12.04525218,13.29232,2.48776,13.52311801,0.47232,0.13776,0.492,12.82,2.35,13.03360656
23/04/2020 07:00,14.38632,-0.02024,14.38633424,1.09632,0.31976,1.142,13.29,-0.34,13.29434842,15.06632,2.80976,15.3260807,1.09632,0.31976,1.142,13.97,2.49,14.19017266
23/04/2020 07:30,15.73088,3.13734,16.04068228,2.39088,0.69734,2.4905,13.34,2.44,13.56131262,15.73088,1.53734,15.80582171,2.39088,0.69734,2.4905,13.34,0.84,13.36642061
23/04/2020 08:00,16.2332,0.3101,16.23616162,2.7432,0.8001,2.8575,13.49,-0.49,13.49889625,16.9632,4.6801,17.59697389,2.7432,0.8001,2.8575,14.22,3.88,14.73983718
23/04/2020 08:30,16.43248,0.30364,16.4352851,3.13248,0.91364,3.263,13.3,-0.61,13.31398137,18.00248,5.32364,18.77313051,3.13248,0.91364,3.263,14.87,4.41,15.51015796
23/04/2020 09:00,16.89408,0.47494,16.90075463,3.51408,1.02494,3.6605,13.38,-0.55,13.39129941,19.63408,6.06494,20.54946702,3.51408,1.02494,3.6605,16.12,5.04,16.88952338
23/04/2020 09:30,17.41,0.9625,17.43658528,4.5,1.3125,4.6875,12.91,-0.35,12.91474351,20.19,6.6725,21.26401553,4.5,1.3125,4.6875,15.69,5.36,16.58028046
23/04/2020 10:00,17.34744,3.09092,17.62065439,8.19744,2.39092,8.539,9.15,0.7,9.176736893,20.36744,7.91092,21.84983449,8.19744,2.39092,8.539,12.17,5.52,13.36335661
23/04/2020 10:30,18.13416,4.73038,18.74097793,12.10416,3.53038,12.6085,6.03,1.2,6.148243652,19.71416,9.42038,21.84929436,12.10416,3.53038,12.6085,7.61,5.89,9.623107606
23/04/2020 11:00,18.26136,7.49248,19.73865562,13.31136,3.88248,13.866,4.95,3.61,6.126548784,20.12136,8.27248,21.75552926,13.31136,3.88248,13.866,6.81,4.39,8.102357682
23/04/2020 11:30,18.73424,8.52082,20.58096504,14.09424,4.11082,14.6815,4.64,4.41,6.401382663,19.63424,8.14082,21.25503071,14.09424,4.11082,14.6815,5.54,4.03,6.850729888
23/04/2020 12:00,18.33256,8.84658,20.35545956,14.66256,4.27658,15.2735,3.67,4.57,5.861211479,19.89256,8.24658,21.53415949,14.66256,4.27658,15.2735,5.23,3.97,6.566109959
23/04/2020 12:30,17.95888,8.99884,20.08732168,14.97888,4.36884,15.603,2.98,4.63,5.506114783,19.79888,8.14884,21.41026022,14.97888,4.36884,15.603,4.82,3.78,6.125422434
23/04/2020 13:00,17.5396,9.0253,19.72545584,15.0696,4.3953,15.6975,2.47,4.63,5.247647092,19.3596,7.8553,20.89257883,15.0696,4.3953,15.6975,4.29,3.46,5.511415426
23/04/2020 13:30,17.71912,8.84266,19.80302627,15.12912,4.41266,15.7595,2.59,4.43,5.131568961,19.60912,8.30266,21.29440655,15.12912,4.41266,15.7595,4.48,3.89,5.933169473
23/04/2020 14:00,17.3872,8.6021,19.39873316,14.8872,4.3421,15.5075,2.5,4.26,4.939392675,20.1272,8.4421,21.82597609,14.8872,4.3421,15.5075,5.24,4.1,6.653390113
23/04/2020 14:30,17.33,7.9375,19.06129078,13.5,3.9375,14.0625,3.83,4,5.537950885,19.62,7.6675,21.06501736,13.5,3.9375,14.0625,6.12,3.73,7.167098437
23/04/2020 15:00,17.95968,7.21324,19.35409355,13.99968,4.08324,14.583,3.96,3.13,5.047623203,18.29968,8.73324,20.27677906,13.99968,4.08324,14.583,4.3,4.65,6.333442982
23/04/2020 15:30,17.80656,6.25858,18.87441132,12.40656,3.61858,12.9235,5.4,2.64,6.010790297,18.16656,8.04858,19.86966387,12.40656,3.61858,12.9235,5.76,4.43,7.266532873
23/04/2020 16:00,17.14904,5.05472,17.87847217,10.67904,3.11472,11.124,6.47,1.94,6.754591031,17.51904,7.30472,18.98092982,10.67904,3.11472,11.124,6.84,4.19,8.02132782
23/04/2020 16:30,17.37912,6.55016,18.57251755,10.14912,2.96016,10.572,7.23,3.59,8.072236369,17.23912,4.24016,17.75292131,10.14912,2.96016,10.572,7.09,1.28,7.204616576
23/04/2020 17:00,17.94032,6.09676,18.94796992,8.08032,2.35676,8.417,9.86,3.74,10.54548245,17.66032,3.14676,17.93847822,8.08032,2.35676,8.417,9.58,0.79,9.61251788
23/04/2020 17:30,18.10288,4.85834,18.74347171,5.10288,1.48834,5.3155,13,3.37,13.42970216,17.62288,1.27834,17.6691837,5.10288,1.48834,5.3155,12.52,-0.21,12.52176106
23/04/2020 18:00,18.2864,4.5752,18.85006313,4.4064,1.2852,4.59,13.88,3.29,14.26458902,17.7464,1.2852,17.79287644,4.4064,1.2852,4.59,13.34,0,13.34
23/04/2020 18:30,18.32752,4.31886,18.8295125,2.80752,0.81886,2.9245,15.52,3.5,15.90975801,17.67752,0.31886,17.6803955,2.80752,0.81886,2.9245,14.87,-0.5,14.87840381
23/04/2020 19:00,18.3488,3.5484,18.68875608,1.2288,0.3584,1.28,17.12,3.19,17.41466336,17.7588,0.8084,17.7771901,1.2288,0.3584,1.28,16.53,0.45,16.53612409
23/04/2020 19:30,17.31824,2.76282,17.53723499,0.79824,0.23282,0.8315,16.52,2.53,16.71260901,16.96824,-0.33718,16.97158976,0.79824,0.23282,0.8315,16.17,-0.57,16.18004326
23/04/2020 20:00,16.13456,2.58258,16.33994326,0.45456,0.13258,0.4735,15.68,2.45,15.87025205,15.70456,-0.81742,15.72581891,0.45456,0.13258,0.4735,15.25,-0.95,15.27956151
23/04/2020 20:30,16.03824,1.98032,16.16003743,0.13824,0.04032,0.144,15.9,1.94,16.01791497,15.60824,-1.09968,15.64693107,0.13824,0.04032,0.144,15.47,-1.14,15.51194701
23/04/2020 21:00,16.28,2.09,16.41360716,0,0,0,16.28,2.09,16.41360716,15.83,-1.25,15.8792758,0,0,0,15.83,-1.25,15.8792758
23/04/2020 21:30,15.86,1.93,15.97699909,0,0,0,15.86,1.93,15.97699909,15.29,-1.49,15.36242819,0,0,0,15.29,-1.49,15.36242819
23/04/2020 22:00,15.41,1.86,15.5218459,0,0,0,15.41,1.86,15.5218459,14.85,-1.49,14.92456365,0,0,0,14.85,-1.49,14.92456365
23/04/2020 22:30,14.78,1.57,14.86315242,0,0,0,14.78,1.57,14.86315242,14.47,-1.15,14.51562606,0,0,0,14.47,-1.15,14.51562606
23/04/2020 23:00,13.94,1.24,13.99504198,0,0,0,13.94,1.24,13.99504198,13.71,-0.94,13.74218687,0,0,0,13.71,-0.94,13.74218687
23/04/2020 23:30,12.84,-1.44,12.92049535,0,0,0,12.84,-1.44,12.92049535,13.38,1.63,13.47892058,0,0,0,13.38,1.63,13.47892058
24/04/2020 00:00,12.39,0.5,12.40008468,0,0,0,12.39,0.5,12.40008468,12.52,-0.87,12.55019123,0,0,0,12.52,-0.87,12.55019123
24/04/2020 00:30,11.84,0.41,11.84709669,0,0,0,11.84,0.41,11.84709669,12.12,-0.65,12.13741735,0,0,0,12.12,-0.65,12.13741735
24/04/2020 01:00,11.43,0.04,11.43006999,0,0,0,11.43,0.04,11.43006999,11.76,-0.65,11.77794974,0,0,0,11.76,-0.65,11.77794974
24/04/2020 01:30,11.43,0.16,11.43111981,0,0,0,11.43,0.16,11.43111981,11.76,-0.75,11.78389155,0,0,0,11.76,-0.75,11.78389155
24/04/2020 02:00,11.39,0,11.39,0,0,0,11.39,0,11.39,11.69,-0.79,11.71666335,0,0,0,11.69,-0.79,11.71666335
24/04/2020 02:30,11.34,0.3,11.34396756,0,0,0,11.34,0.3,11.34396756,11.65,-0.84,11.680244,0,0,0,11.65,-0.84,11.680244
24/04/2020 03:00,10.86,-0.52,10.87244223,0,0,0,10.86,-0.52,10.87244223,11.23,-1.03,11.27713616,0,0,0,11.23,-1.03,11.27713616
24/04/2020 03:30,10.76,-0.41,10.7678085,0,0,0,10.76,-0.41,10.7678085,11.08,-1.2,11.14479251,0,0,0,11.08,-1.2,11.14479251
24/04/2020 04:00,10.55,-0.41,10.55796382,0,0,0,10.55,-0.41,10.55796382,10.91,-1.08,10.96332523,0,0,0,10.91,-1.08,10.96332523
24/04/2020 04:30,10.21,-0.41,10.21822881,0,0,0,10.21,-0.41,10.21822881,10.6,-1.13,10.66006098,0,0,0,10.6,-1.13,10.66006098
24/04/2020 05:00,10.21,-0.62,10.22880736,0,0,0,10.21,-0.62,10.22880736,10.68,-0.98,10.7248683,0,0,0,10.68,-0.98,10.7248683
24/04/2020 05:30,10.62,-0.59,10.63637626,0,0,0,10.62,-0.59,10.63637626,11.12,-0.77,11.14662729,0,0,0,11.12,-0.77,11.14662729
24/04/2020 06:00,10.94424,-1.87668,11.10397753,0.11424,0.03332,0.119,10.83,-1.91,10.99713599,11.58424,0.44332,11.59271966,0.11424,0.03332,0.119,11.47,0.41,11.47732547
24/04/2020 06:30,11.4752,-1.6914,11.59918312,0.4752,0.1386,0.495,11,-1.83,11.15118379,12.2952,2.2386,12.49733063,0.4752,0.1386,0.495,11.82,2.1,12.00509892
24/04/2020 07:00,12.87328,-1.05696,12.91659794,0.83328,0.24304,0.868,12.04,-1.3,12.10997936,13.69328,2.96304,14.01019355,0.83328,0.24304,0.868,12.86,2.72,13.14450456
24/04/2020 07:30,14.20896,1.93928,14.34068866,1.36896,0.39928,1.426,12.84,1.54,12.93202227,14.33896,2.16928,14.50212224,1.36896,0.39928,1.426,12.97,1.77,13.09021772
24/04/2020 08:00,15.29576,3.51918,15.69537836,2.94576,0.85918,3.0685,12.35,2.66,12.63321416,15.48576,4.22918,16.05287283,2.94576,0.85918,3.0685,12.54,3.37,12.98493358
24/04/2020 08:30,16.31552,1.60036,16.39382033,4.59552,1.34036,4.787,11.72,0.26,11.7228836,17.09552,5.52036,17.96472039,4.59552,1.34036,4.787,12.5,4.18,13.18037936
24/04/2020 09:00,16.976,2.058,17.10029064,5.616,1.638,5.85,11.36,0.42,11.36776143,17.756,6.218,18.81326819,5.616,1.638,5.85,12.14,4.58,12.97520713
24/04/2020 09:30,17.41328,4.45054,17.97302497,8.09328,2.36054,8.4305,9.32,2.09,9.551465856,17.98328,7.02054,19.3050859,8.09328,2.36054,8.4305,9.89,4.66,10.93287245
24/04/2020 10:00,17.38552,5.33786,18.1865075,10.89552,3.17786,11.3495,6.49,2.16,6.84000731,17.67552,7.33786,19.13813462,10.89552,3.17786,11.3495,6.78,4.16,7.954495584
24/04/2020 10:30,17.62416,5.23538,18.3853262,10.54416,3.07538,10.9835,7.08,2.16,7.402161846,18.01416,7.43538,19.48832564,10.54416,3.07538,10.9835,7.47,4.36,8.649306331
24/04/2020 11:00,17.82784,6.30812,18.910956,12.98784,3.78812,13.529,4.84,2.52,5.456738953,18.31784,8.81812,20.32984266,12.98784,3.78812,13.529,5.33,5.03,7.328697019
24/04/2020 11:30,17.71808,6.73444,18.95476302,13.79808,4.02444,14.373,3.92,2.71,4.765553483,18.15808,9.00444,20.26809831,13.79808,4.02444,14.373,4.36,4.98,6.618912297
24/04/2020 12:00,17.12288,6.80334,18.4249411,14.34288,4.18334,14.9405,2.78,2.62,3.820052356,17.53288,8.88334,19.65491314,14.34288,4.18334,14.9405,3.19,4.7,5.680325695
24/04/2020 12:30,17.35056,6.66058,18.5850816,14.71056,4.29058,15.3235,2.64,2.37,3.547745763,17.82056,9.30058,20.10157076,14.71056,4.29058,15.3235,3.11,5.01,5.89679574
24/04/2020 13:00,17.02664,6.44902,18.20704063,14.87664,4.33902,15.4965,2.15,2.11,3.012407675,17.55664,9.15902,19.8021023,14.87664,4.33902,15.4965,2.68,4.82,5.514961469
24/04/2020 13:30,17.13608,6.79594,18.4344796,14.86608,4.33594,15.4855,2.27,2.46,3.347312355,17.54608,8.81594,19.63633676,14.86608,4.33594,15.4855,2.68,4.48,5.220421439
24/04/2020 14:00,16.54008,6.44294,17.75065414,14.65008,4.27294,15.2605,1.89,2.17,2.877672671,16.93008,8.38294,18.89183135,14.65008,4.27294,15.2605,2.28,4.11,4.700053191
24/04/2020 14:30,16.04264,6.58952,17.34324283,14.19264,4.13952,14.784,1.85,2.45,3.070016287,16.33264,7.20952,17.85307559,14.19264,4.13952,14.784,2.14,3.07,3.742258676
24/04/2020 15:00,15.70688,8.21534,17.72562807,13.52688,3.94534,14.0905,2.18,4.27,4.794298697,15.52688,4.59534,16.19262648,13.52688,3.94534,14.0905,2,0.65,2.102974084
24/04/2020 15:30,15.47856,7.60458,17.24573735,12.83856,3.74458,13.3735,2.64,3.86,4.676451646,15.45856,4.82458,16.19393866,12.83856,3.74458,13.3735,2.62,1.08,2.833866616
24/04/2020 16:00,15.29176,5.78968,16.35109533,11.86176,3.45968,12.356,3.43,2.33,4.146540727,15.55176,5.30968,16.43319631,11.86176,3.45968,12.356,3.69,1.85,4.127783909
24/04/2020 16:30,15.5752,5.5461,16.53318119,10.6152,3.0961,11.0575,4.96,2.45,5.532097251,15.7452,4.6361,16.41355374,10.6152,3.0961,11.0575,5.13,1.54,5.356164673
24/04/2020 17:00,16.30304,5.00672,17.05451138,9.14304,2.66672,9.524,7.16,2.34,7.532675488,16.43304,4.20672,16.96293892,9.14304,2.66672,9.524,7.29,1.54,7.450885853
24/04/2020 17:30,16.33864,2.57002,16.53953324,7.50864,2.19002,7.8215,8.83,0.38,8.838172888,16.79864,5.21002,17.58802474,7.50864,2.19002,7.8215,9.29,3.02,9.768546463
24/04/2020 18:00,16.41384,-0.19388,16.41498501,5.64384,1.64612,5.879,10.77,-1.84,10.92604686,17.07384,6.71612,18.34726901,5.64384,1.64612,5.879,11.43,5.07,12.50399136
24/04/2020 18:30,15.90536,-1.12802,15.94530984,3.67536,1.07198,3.8285,12.23,-2.2,12.42629872,16.68536,5.84198,17.67851715,3.67536,1.07198,3.8285,13.01,4.77,13.85687555
24/04/2020 19:00,15.6756,-1.8942,15.78963043,1.9056,0.5558,1.985,13.77,-2.45,13.98625754,16.1256,3.1858,16.43728375,1.9056,0.5558,1.985,14.22,2.63,14.46116524
24/04/2020 19:30,15.66504,-0.19978,15.66631387,0.75504,0.22022,0.7865,14.91,-0.42,14.91591432,15.87504,1.92022,15.9907517,0.75504,0.22022,0.7865,15.12,1.7,15.21526865
24/04/2020 20:00,15.54352,-0.30814,15.54657404,0.38352,0.11186,0.3995,15.16,-0.42,15.16581683,15.70352,1.75186,15.80093522,0.38352,0.11186,0.3995,15.32,1.64,15.40753063
24/04/2020 20:30,15.18736,-0.52952,15.19658828,0.20736,0.06048,0.216,14.98,-0.59,14.99161432,15.32736,1.64048,15.41489991,0.20736,0.06048,0.216,15.12,1.58,15.20232877
24/04/2020 21:00,14.83,-1.05,14.86712481,0,0,0,14.83,-1.05,14.86712481,14.97,1.18,15.01643433,0,0,0,14.97,1.18,15.01643433
24/04/2020 21:30,14.62,-1.3,14.67768374,0,0,0,14.62,-1.3,14.67768374,14.82,1.18,14.86690284,0,0,0,14.82,1.18,14.86690284
24/04/2020 22:00,14.1,-1.3,14.15980226,0,0,0,14.1,-1.3,14.15980226,14.28,0.79,14.30183555,0,0,0,14.28,0.79,14.30183555
24/04/2020 22:30,13.61,-1.58,13.70140504,0,0,0,13.61,-1.58,13.70140504,13.89,0.9,13.91912713,0,0,0,13.89,0.9,13.91912713
24/04/2020 23:00,12.75,-1.96,12.89977132,0,0,0,12.75,-1.96,12.89977132,13.14,1.05,13.1818853,0,0,0,13.14,1.05,13.1818853
24/04/2020 23:30,12.15,-1.89,12.29612134,0,0,0,12.15,-1.89,12.29612134,12.66,1.14,12.71122339,0,0,0,12.66,1.14,12.71122339
25/04/2020 00:00,11.63,-1.01,11.67377403,0,0,0,11.63,-1.01,11.67377403,12.16,-0.43,12.16760042,0,0,0,12.16,-0.43,12.16760042
25/04/2020 00:30,11.19,-0.96,11.23110413,0,0,0,11.19,-0.96,11.23110413,11.76,-0.39,11.76646506,0,0,0,11.76,-0.39,11.76646506
25/04/2020 01:00,10.69,-1.26,10.76400019,0,0,0,10.69,-1.26,10.76400019,11.37,0.08,11.37028144,0,0,0,11.37,0.08,11.37028144
25/04/2020 01:30,10.84,-1.14,10.89977981,0,0,0,10.84,-1.14,10.89977981,11.47,-0.44,11.4784363,0,0,0,11.47,-0.44,11.4784363
25/04/2020 02:00,10.75,-1.05,10.80115735,0,0,0,10.75,-1.05,10.80115735,11.38,-0.41,11.38738337,0,0,0,11.38,-0.41,11.38738337
25/04/2020 02:30,10.46,-1.09,10.5166392,0,0,0,10.46,-1.09,10.5166392,11.09,-0.41,11.09757631,0,0,0,11.09,-0.41,11.09757631
25/04/2020 03:00,10.09,-2.15,10.31652073,0,0,0,10.09,-2.15,10.31652073,10.84,0.95,10.8815486,0,0,0,10.84,0.95,10.8815486
