Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
25/04/2020 03:30,9.83,-2.84,10.23203303,0,0,0,9.83,-2.84,10.23203303,10.67,1.31,10.75011628,0,0,0,10.67,1.31,10.75011628
25/04/2020 04:00,9.71,-3.12,10.19894602,0,0,0,9.71,-3.12,10.19894602,10.64,1.6,10.75962825,0,0,0,10.64,1.6,10.75962825
25/04/2020 04:30,9.6,-2.44,9.905230941,0,0,0,9.6,-2.44,9.905230941,10.26,0.24,10.26280663,0,0,0,10.26,0.24,10.26280663
25/04/2020 05:00,9.48,-0.54,9.495367291,0,0,0,9.48,-0.54,9.495367291,9.76,-1.45,9.867122174,0,0,0,9.76,-1.45,9.867122174
25/04/2020 05:30,9.51,-0.49,9.522615187,0,0,0,9.51,-0.49,9.522615187,9.72,-1.69,9.865824851,0,0,0,9.72,-1.69,9.865824851
25/04/2020 06:00,9.54216,-0.52062,9.556351953,0.03216,0.00938,0.0335,9.51,-0.53,9.524757215,9.75216,-1.78062,9.913386518,0.03216,0.00938,0.0335,9.72,-1.79,9.883445755
25/04/2020 06:30,9.58648,-0.43186,9.59620247,0.33648,0.09814,0.3505,9.25,-0.53,9.265171342,9.74648,-1.72186,9.897407451,0.33648,0.09814,0.3505,9.41,-1.82,9.584388348
25/04/2020 07:00,10.12368,-0.26726,10.12720715,0.52368,0.15274,0.5455,9.6,-0.42,9.609183108,10.23368,-1.66726,10.36860464,0.52368,0.15274,0.5455,9.71,-1.82,9.879094088
25/04/2020 07:30,10.72944,-0.22558,10.73181108,1.00944,0.29442,1.0515,9.72,-0.52,9.733899527,10.93944,-0.89558,10.97603804,1.00944,0.29442,1.0515,9.93,-1.19,10.00104994
25/04/2020 08:00,11.11616,-1.13612,11.17406738,1.55616,0.45388,1.621,9.56,-1.59,9.691320859,11.32616,-0.49612,11.33702057,1.55616,0.45388,1.621,9.77,-0.95,9.816078647
25/04/2020 08:30,11.38648,-1.97686,11.55681194,1.89648,0.55314,1.9755,9.49,-2.53,9.821456104,12.17648,2.15314,12.3653822,1.89648,0.55314,1.9755,10.28,1.6,10.40376855
25/04/2020 09:00,11.906,-1.0845,11.95529072,2.556,0.7455,2.6625,9.35,-1.83,9.527402584,12.616,1.9355,12.76360514,2.556,0.7455,2.6625,10.06,1.19,10.1301382
25/04/2020 09:30,12.41608,-0.40156,12.42257192,3.52608,1.02844,3.673,8.89,-1.43,9.004276762,13.06608,2.28844,13.26496906,3.52608,1.02844,3.673,9.54,1.26,9.622847811
25/04/2020 10:00,12.638,-0.121,12.63857923,4.248,1.239,4.425,8.39,-1.36,8.499511751,13.228,2.259,13.41950316,4.248,1.239,4.425,8.98,1.02,9.037743081
25/04/2020 10:30,12.9776,0.2043,12.979208,4.6776,1.3643,4.8725,8.3,-1.16,8.380668231,13.5176,2.5143,13.74944414,4.6776,1.3643,4.8725,8.84,1.15,8.914488207
25/04/2020 11:00,13.30088,3.45734,13.74287483,6.23088,1.81734,6.4905,7.07,1.64,7.257720028,13.17088,0.45734,13.17881785,6.23088,1.81734,6.4905,6.94,-1.36,7.072001131
25/04/2020 11:30,13.8328,4.8454,14.65688429,9.4128,2.7454,9.805,4.42,2.1,4.893505901,13.6528,1.7154,13.76014335,9.4128,2.7454,9.805,4.24,-1.03,4.363312962
25/04/2020 12:00,14.36328,6.18804,15.63955407,13.43328,3.91804,13.993,0.93,2.27,2.453120462,14.70328,3.46804,15.10674499,13.43328,3.91804,13.993,1.27,-0.45,1.347367804
25/04/2020 12:30,13.9868,6.7824,15.54450141,14.7168,4.2924,15.33,-0.73,2.49,2.594802497,14.0868,4.7524,14.86685037,14.7168,4.2924,15.33,-0.63,0.46,0.7800641
25/04/2020 13:00,14.09768,6.75224,15.63129318,15.12768,4.41224,15.758,-1.03,2.34,2.556657975,14.28768,4.95224,15.12158989,15.12768,4.41224,15.758,-0.84,0.54,0.998599019
25/04/2020 13:30,13.49448,6.62964,15.03506292,15.08448,4.39964,15.713,-1.59,2.23,2.738795356,13.74448,4.84964,14.57496959,15.08448,4.39964,15.713,-1.34,0.45,1.413541651
25/04/2020 14:00,13.13824,6.64032,14.72097823,14.77824,4.31032,15.394,-1.64,2.33,2.849298159,13.37824,4.72032,14.18656852,14.77824,4.31032,15.394,-1.4,0.41,1.458800877
25/04/2020 14:30,12.76152,6.34586,14.25223954,14.35152,4.18586,14.9495,-1.59,2.16,2.68210738,12.95152,4.18586,13.61114596,14.35152,4.18586,14.9495,-1.4,0,1.4
25/04/2020 15:00,12.52304,6.19922,13.97343406,13.64304,3.97922,14.2115,-1.12,2.22,2.486523678,12.67304,3.56922,13.16606525,13.64304,3.97922,14.2115,-0.97,-0.41,1.053090689
25/04/2020 15:30,12.20368,5.89274,13.55190726,12.76368,3.72274,13.2955,-0.56,2.17,2.241093483,12.25368,3.23274,12.672935,12.76368,3.72274,13.2955,-0.51,-0.49,0.707248188
25/04/2020 16:00,12.41936,5.39398,13.54014487,11.73936,3.42398,12.2285,0.68,1.97,2.08405854,12.30936,2.62398,12.58592923,11.73936,3.42398,12.2285,0.57,-0.8,0.982293235
25/04/2020 16:30,12.49512,4.85566,13.40542643,10.54512,3.07566,10.9845,1.95,1.78,2.640246201,12.31512,2.04566,12.48386581,10.54512,3.07566,10.9845,1.77,-1.03,2.047876949
25/04/2020 17:00,13.00096,4.18028,13.65648937,9.12096,2.66028,9.501,3.88,1.52,4.16710931,12.73096,1.49028,12.81788894,9.12096,2.66028,9.501,3.61,-1.17,3.794864951
25/04/2020 17:30,13.4884,2.9837,13.81446344,7.4184,2.1637,7.7275,6.07,0.82,6.125136733,13.3484,1.3837,13.41992579,7.4184,2.1637,7.7275,5.93,-0.78,5.981078498
25/04/2020 18:00,13.75936,0.97898,13.7941433,5.61936,1.63898,5.8535,8.14,-0.66,8.166712925,13.76936,1.96898,13.90942691,5.61936,1.63898,5.8535,8.15,0.33,8.156678245
25/04/2020 18:30,13.84128,-0.36046,13.84597282,3.70128,1.07954,3.8555,10.14,-1.44,10.24173813,13.78128,1.92954,13.91570347,3.70128,1.07954,3.8555,10.08,0.85,10.11577481
25/04/2020 19:00,13.92184,-0.86488,13.94867902,1.97184,0.57512,2.054,11.95,-1.44,12.03644881,13.87184,1.11512,13.91658858,1.97184,0.57512,2.054,11.9,0.54,11.9122458
25/04/2020 19:30,13.69872,-1.64704,13.79737911,0.79872,0.23296,0.832,12.9,-1.88,13.03627247,13.72872,0.99296,13.76458217,0.79872,0.23296,0.832,12.93,0.76,12.9523164
25/04/2020 20:00,13.44032,-1.84324,13.56612455,0.40032,0.11676,0.417,13.04,-1.96,13.18647792,13.48032,0.65676,13.49630916,0.40032,0.11676,0.417,13.08,0.54,13.09114204
25/04/2020 20:30,13.36864,-2.41748,13.58546079,0.24864,0.07252,0.259,13.12,-2.49,13.3541941,13.62864,1.00252,13.66546284,0.24864,0.07252,0.259,13.38,0.93,13.41228169
25/04/2020 21:00,13.34,-2.45,13.56311542,0,0,0,13.34,-2.45,13.56311542,13.47,1.04,13.51008882,0,0,0,13.47,1.04,13.51008882
25/04/2020 21:30,12.93,-2.7,13.20889473,0,0,0,12.93,-2.7,13.20889473,13.19,0.99,13.22710097,0,0,0,13.19,0.99,13.22710097
25/04/2020 22:00,12.23,-3.1,12.61677059,0,0,0,12.23,-3.1,12.61677059,12.6,1.06,12.64450869,0,0,0,12.6,1.06,12.64450869
25/04/2020 22:30,11.59,-3.7,12.16626894,0,0,0,11.59,-3.7,12.16626894,12.14,1.33,12.2126369,0,0,0,12.14,1.33,12.2126369
25/04/2020 23:00,11,-3.63,11.5834753,0,0,0,11,-3.63,11.5834753,11.55,1.11,11.60321507,0,0,0,11.55,1.11,11.60321507
25/04/2020 23:30,10.43,-2.99,10.85011521,0,0,0,10.43,-2.99,10.85011521,10.89,0.45,10.89929356,0,0,0,10.89,0.45,10.89929356
26/04/2020 00:00,10.02,-1.62,10.1501133,0,0,0,10.02,-1.62,10.1501133,10.32,-0.8,10.35096131,0,0,0,10.32,-0.8,10.35096131
26/04/2020 00:30,9.6,-1.36,9.695854784,0,0,0,9.6,-1.36,9.695854784,9.87,-1.11,9.932220296,0,0,0,9.87,-1.11,9.932220296
26/04/2020 01:00,9.23,-1.68,9.381646977,0,0,0,9.23,-1.68,9.381646977,9.59,-1.15,9.658705917,0,0,0,9.59,-1.15,9.658705917
26/04/2020 01:30,9.23,-1.52,9.354319858,0,0,0,9.23,-1.52,9.354319858,9.5,-1.37,9.598275887,0,0,0,9.5,-1.37,9.598275887
26/04/2020 02:00,9.23,-1.64,9.374566657,0,0,0,9.23,-1.64,9.374566657,9.5,-1.29,9.587184154,0,0,0,9.5,-1.29,9.587184154
26/04/2020 02:30,9.08,-1.68,9.234110677,0,0,0,9.08,-1.68,9.234110677,9.42,-1.19,9.494867034,0,0,0,9.42,-1.19,9.494867034
26/04/2020 03:00,8.77,-1.84,8.960943031,0,0,0,8.77,-1.84,8.960943031,9.18,-1.03,9.237602503,0,0,0,9.18,-1.03,9.237602503
26/04/2020 03:30,8.8,-1.95,9.013462154,0,0,0,8.8,-1.95,9.013462154,9.25,-0.85,9.288971956,0,0,0,9.25,-0.85,9.288971956
26/04/2020 04:00,8.85,0.56,8.867699814,0,0,0,8.85,0.56,8.867699814,8.82,-3.68,9.556924191,0,0,0,8.82,-3.68,9.556924191
26/04/2020 04:30,8.92,0.97,8.972586026,0,0,0,8.92,0.97,8.972586026,8.89,-3.94,9.723975524,0,0,0,8.89,-3.94,9.723975524
26/04/2020 05:00,8.71,0.61,8.731334377,0,0,0,8.71,0.61,8.731334377,8.77,-3.59,9.476338956,0,0,0,8.77,-3.59,9.476338956
26/04/2020 05:30,8.44,-1.33,8.544150045,0,0,0,8.44,-1.33,8.544150045,8.86,-1.78,9.037034912,0,0,0,8.86,-1.78,9.037034912
26/04/2020 06:00,8.45032,-1.12324,8.524645224,0.16032,0.04676,0.167,8.29,-1.17,8.372156234,8.78032,-1.93324,8.990630467,0.16032,0.04676,0.167,8.62,-1.98,8.844478504
26/04/2020 06:30,8.59944,-0.70058,8.627930265,0.40944,0.11942,0.4265,8.19,-0.82,8.230947698,8.80944,-2.21058,9.082560049,0.40944,0.11942,0.4265,8.4,-2.33,8.717161235
26/04/2020 07:00,8.78568,-0.76376,8.818815249,0.77568,0.22624,0.808,8.01,-0.99,8.0709479,9.06568,-1.85376,9.253268612,0.77568,0.22624,0.808,8.29,-2.08,8.546958523
26/04/2020 07:30,9.30264,-0.27048,9.306571356,1.71264,0.49952,1.784,7.59,-0.77,7.628957989,9.52264,-1.47048,9.635506422,1.71264,0.49952,1.784,7.81,-1.97,8.054626
26/04/2020 08:00,9.90808,0.25694,9.911410972,3.17808,0.92694,3.3105,6.73,-0.67,6.763268441,10.13808,-0.64306,10.15845423,3.17808,0.92694,3.3105,6.96,-1.57,7.134879116
26/04/2020 08:30,10.69344,1.00892,10.74093006,4.93344,1.43892,5.139,5.76,-0.43,5.776028047,10.87344,0.15892,10.87460128,4.93344,1.43892,5.139,5.94,-1.28,6.076347587
26/04/2020 09:00,11.3692,2.3931,11.6183319,6.7992,1.9831,7.0825,4.57,0.41,4.588354825,11.4992,0.8731,11.53229831,6.7992,1.9831,7.0825,4.7,-1.11,4.829296015
26/04/2020 09:30,11.58136,0.81498,11.60999965,8.69136,2.53498,9.0535,2.89,-1.72,3.363108681,12.01136,3.61498,12.54355809,8.69136,2.53498,9.0535,3.32,1.08,3.491246196
26/04/2020 10:00,12.058,0.839,12.08715372,8.088,2.359,8.425,3.97,-1.52,4.251035168,12.438,3.769,12.99650742,8.088,2.359,8.425,4.35,1.41,4.572810952
26/04/2020 10:30,13.08152,4.13836,13.72050251,11.17152,3.25836,11.637,1.91,0.88,2.102974084,13.04152,3.51836,13.50777928,11.17152,3.25836,11.637,1.87,0.26,1.887988347
26/04/2020 11:00,13.52792,4.57856,14.28173068,11.61792,3.38856,12.102,1.91,1.19,2.250377746,13.63792,2.97856,13.95939403,11.61792,3.38856,12.102,2.02,-0.41,2.061188977
26/04/2020 11:30,14.04344,3.84892,14.56133209,10.21344,2.97892,10.639,3.83,0.87,3.927569223,14.09344,2.68892,14.3476598,10.21344,2.97892,10.639,3.88,-0.29,3.890822535
26/04/2020 12:00,14.2652,5.5386,15.30268019,13.6752,3.9886,14.245,0.59,1.55,1.658493292,14.2452,4.4586,14.92664855,13.6752,3.9886,14.245,0.57,0.47,0.738782783
26/04/2020 12:30,13.89048,5.83014,15.06439402,14.16048,4.13014,14.7505,-0.27,1.7,1.721307642,13.88048,4.72014,14.66108613,14.16048,4.13014,14.7505,-0.28,0.59,0.653069675
26/04/2020 13:00,14.16368,4.02274,14.7238673,10.36368,3.02274,10.7955,3.8,1,3.929376541,14.60368,2.96274,14.90118444,10.36368,3.02274,10.7955,4.24,-0.06,4.240424507
26/04/2020 13:30,13.54944,5.75942,14.72271181,14.32944,4.17942,14.9265,-0.78,1.58,1.762044267,13.74944,4.74942,14.54661784,14.32944,4.17942,14.9265,-0.58,0.57,0.813203542
26/04/2020 14:00,13.09424,4.99332,14.01400606,12.59424,3.67332,13.119,0.5,1.32,1.411523999,13.57424,4.24332,14.2220166,12.59424,3.67332,13.119,0.98,0.57,1.133710721
26/04/2020 14:30,12.86304,4.35922,13.58162719,10.76304,3.13922,11.2115,2.1,1.22,2.428662183,13.14304,3.24922,13.5387197,10.76304,3.13922,11.2115,2.38,0.11,2.382540661
26/04/2020 15:00,13.3712,5.1041,14.3122614,12.8712,3.7541,13.4075,0.5,1.35,1.439618005,13.9112,4.2941,14.5588729,12.8712,3.7541,13.4075,1.04,0.54,1.171836166
26/04/2020 15:30,12.86416,3.95788,13.4592506,10.72416,3.12788,11.171,2.14,0.83,2.295321328,12.96416,2.69788,13.24190322,10.72416,3.12788,11.171,2.24,-0.43,2.280898946
26/04/2020 16:00,12.86568,4.25124,13.54986212,11.21568,3.27124,11.683,1.65,0.98,1.919088325,12.97568,3.68124,13.4877648,11.21568,3.27124,11.683,1.76,0.41,1.807124788
26/04/2020 16:30,13.48056,3.41808,13.90714812,9.01056,2.62808,9.386,4.47,0.79,4.53927307,13.54056,2.12808,13.70676802,9.01056,2.62808,9.386,4.53,-0.5,4.557510285
26/04/2020 17:00,14.60432,1.71876,14.70511131,3.42432,0.99876,3.567,11.18,0.72,11.20316027,14.61432,0.43876,14.62090488,3.42432,0.99876,3.567,11.19,-0.56,11.20400375
26/04/2020 17:30,15.15176,-2.39032,15.33914798,1.54176,0.44968,1.606,13.61,-2.84,13.90315432,15.74176,3.50968,16.12826282,1.54176,0.44968,1.606,14.2,3.06,14.52596296
26/04/2020 18:00,15.06312,-3.07534,15.37385118,1.11312,0.32466,1.1595,13.95,-3.4,14.35835993,15.78312,3.82466,16.2399169,1.11312,0.32466,1.1595,14.67,3.5,15.08174062
26/04/2020 18:30,14.66832,-3.04674,14.98139634,2.06832,0.60326,2.1545,12.6,-3.65,13.11802195,15.34832,4.02326,15.8668695,2.06832,0.60326,2.1545,13.28,3.42,13.71330741
26/04/2020 19:00,14.37336,-3.36902,14.76291887,0.96336,0.28098,1.0035,13.41,-3.65,13.89786315,15.05336,3.44098,15.44163174,0.96336,0.28098,1.0035,14.09,3.16,14.44000346
26/04/2020 19:30,14.41168,-3.39826,14.80691364,0.45168,0.13174,0.4705,13.96,-3.53,14.39939235,14.93168,3.22174,15.27529627,0.45168,0.13174,0.4705,14.48,3.09,14.80602918
26/04/2020 20:00,14.15568,-3.82376,14.66302891,0.29568,0.08624,0.308,13.86,-3.91,14.40096177,14.71568,3.17624,15.05455872,0.29568,0.08624,0.308,14.42,3.09,14.7473557
26/04/2020 20:30,13.89096,-2.07972,14.04578246,0.24096,0.07028,0.251,13.65,-2.15,13.81828499,14.23096,1.36028,14.29582401,0.24096,0.07028,0.251,13.99,1.29,14.04934874
26/04/2020 21:00,13.5,-1.6,13.59448418,0,0,0,13.5,-1.6,13.59448418,13.75,0.42,13.75641305,0,0,0,13.75,0.42,13.75641305
26/04/2020 21:30,13.36,-1.82,13.4833972,0,0,0,13.36,-1.82,13.4833972,13.69,0.73,13.7094493,0,0,0,13.69,0.73,13.7094493
26/04/2020 22:00,12.86,-2.45,13.09129864,0,0,0,12.86,-2.45,13.09129864,13.3,1.04,13.34059969,0,0,0,13.3,1.04,13.34059969
26/04/2020 22:30,12.35,-2.61,12.62278099,0,0,0,12.35,-2.61,12.62278099,12.84,1.04,12.88204953,0,0,0,12.84,1.04,12.88204953
26/04/2020 23:00,11.61,-2.61,11.8997563,0,0,0,11.61,-2.61,11.8997563,12.16,1.16,12.21520364,0,0,0,12.16,1.16,12.21520364
26/04/2020 23:30,11.12,0.29,11.12378083,0,0,0,11.12,0.29,11.12378083,11.22,-2.09,11.41299698,0,0,0,11.22,-2.09,11.41299698
27/04/2020 00:00,10.72,1.38,10.80845965,0,0,0,10.72,1.38,10.80845965,10.63,-3.19,11.09833321,0,0,0,10.63,-3.19,11.09833321
27/04/2020 00:30,10.36,1.5,10.46802751,0,0,0,10.36,1.5,10.46802751,10.27,-3.46,10.83718137,0,0,0,10.27,-3.46,10.83718137
27/04/2020 01:00,10.07,1.59,10.19475355,0,0,0,10.07,1.59,10.19475355,9.99,-3.53,10.59532916,0,0,0,9.99,-3.53,10.59532916
27/04/2020 01:30,10.07,1.63,10.20106857,0,0,0,10.07,1.63,10.20106857,9.92,-3.7,10.58755874,0,0,0,9.92,-3.7,10.58755874
27/04/2020 02:00,10.11,1.56,10.22964809,0,0,0,10.11,1.56,10.22964809,10.04,-3.56,10.65247389,0,0,0,10.04,-3.56,10.65247389
27/04/2020 02:30,10.01,1.27,10.09024281,0,0,0,10.01,1.27,10.09024281,9.97,-3.46,10.55331701,0,0,0,9.97,-3.46,10.55331701
27/04/2020 03:00,9.9,1.37,9.9943434,0,0,0,9.9,1.37,9.9943434,9.84,-3.55,10.46078869,0,0,0,9.84,-3.55,10.46078869
27/04/2020 03:30,9.8,1.52,9.917177018,0,0,0,9.8,1.52,9.917177018,9.7,-3.66,10.36752622,0,0,0,9.7,-3.66,10.36752622
27/04/2020 04:00,9.64,1.52,9.759098319,0,0,0,9.64,1.52,9.759098319,9.55,-3.66,10.22732125,0,0,0,9.55,-3.66,10.22732125
27/04/2020 04:30,9.64,1.52,9.759098319,0,0,0,9.64,1.52,9.759098319,9.55,-3.66,10.22732125,0,0,0,9.55,-3.66,10.22732125
27/04/2020 05:00,9.6,1.52,9.719588469,0,0,0,9.6,1.52,9.719588469,9.55,-3.62,10.21307495,0,0,0,9.55,-3.62,10.21307495
27/04/2020 05:30,9.77,1.82,9.938073254,0,0,0,9.77,1.82,9.938073254,9.64,-3.84,10.37666613,0,0,0,9.64,-3.84,10.37666613
27/04/2020 06:00,10.30344,1.80142,10.45973182,0.07344,0.02142,0.0765,10.23,1.78,10.38370358,10.29344,-3.22858,10.78789302,0.07344,0.02142,0.0765,10.22,-3.25,10.7243135
27/04/2020 06:30,11.3672,0.1896,11.36878111,0.3072,0.0896,0.32,11.06,0.1,11.06045207,11.8272,-0.7704,11.85226459,0.3072,0.0896,0.32,11.52,-0.86,11.55205609
27/04/2020 07:00,12.96808,1.42444,13.04607712,0.35808,0.10444,0.373,12.61,1.32,12.67889979,13.19808,0.66444,13.2147946,0.35808,0.10444,0.373,12.84,0.56,12.85220604
27/04/2020 07:30,14.07296,0.58878,14.08527121,0.61296,0.17878,0.6385,13.46,0.41,13.46624298,14.60296,2.24878,14.77509568,0.61296,0.17878,0.6385,13.99,2.07,14.1423124
27/04/2020 08:00,15.04528,-0.59596,15.05707869,0.90528,0.26404,0.943,14.14,-0.86,14.16612862,15.93528,4.39404,16.52999505,0.90528,0.26404,0.943,15.03,4.13,15.58710364
27/04/2020 08:30,15.96264,-0.83298,15.98435896,0.81264,0.23702,0.8465,15.15,-1.07,15.18773848,16.54264,4.40702,17.11960173,0.81264,0.23702,0.8465,15.73,4.17,16.27334631
27/04/2020 09:00,16.79264,2.46702,16.97288855,1.53264,0.44702,1.5965,15.26,2.02,15.39311534,16.72264,2.02702,16.84504374,1.53264,0.44702,1.5965,15.19,1.58,15.27195141
27/04/2020 09:30,17.09192,3.12806,17.37580181,2.22192,0.64806,2.3145,14.87,2.48,15.07538723,16.84192,1.58806,16.91662507,2.22192,0.64806,2.3145,14.62,0.94,14.65018771
27/04/2020 10:00,17.4212,3.5291,17.77505995,3.1512,0.9191,3.2825,14.27,2.61,14.50672258,17.2012,2.0891,17.32759707,3.1512,0.9191,3.2825,14.05,1.17,14.09863114
27/04/2020 10:30,17.54968,3.67574,17.93048612,2.41968,0.70574,2.5205,15.13,2.97,15.41874833,17.22968,1.83574,17.32719868,2.41968,0.70574,2.5205,14.81,1.13,14.85304683
27/04/2020 11:00,17.78896,4.56178,18.36455648,4.42896,1.29178,4.6135,13.36,3.27,13.75436294,17.61896,3.21178,17.90930714,4.42896,1.29178,4.6135,13.19,1.92,13.32900972
27/04/2020 11:30,18.35632,6.21726,19.38062966,7.39632,2.15726,7.7045,10.96,4.06,11.68782272,18.09632,4.00726,18.53469531,7.39632,2.15726,7.7045,10.7,1.85,10.85875223
27/04/2020 12:00,18.85032,8.05926,20.50088378,11.14032,3.24926,11.6045,7.71,4.81,9.087364855,18.54032,5.65926,19.38480563,11.14032,3.24926,11.6045,7.4,2.41,7.782550996
27/04/2020 12:30,18.74856,7.99208,20.38091864,11.69856,3.41208,12.186,7.05,4.58,8.407074402,18.50856,5.58208,19.33200482,11.69856,3.41208,12.186,6.81,2.17,7.147377141
27/04/2020 13:00,18.65448,7.30714,20.0345681,10.82448,3.15714,11.2755,7.83,4.15,8.861794401,18.50448,5.24714,19.23403905,10.82448,3.15714,11.2755,7.68,2.09,7.959302733
27/04/2020 13:30,18.58272,5.61996,19.41394944,7.06272,2.05996,7.357,11.52,3.56,12.05752877,18.39272,3.94996,18.81207944,7.06272,2.05996,7.357,11.33,1.89,11.48655736
27/04/2020 14:00,18.1212,5.0041,18.79943899,4.7112,1.3741,4.9075,13.41,3.63,13.89262394,17.7512,2.7141,17.95748981,4.7112,1.3741,4.9075,13.04,1.34,13.10866889
27/04/2020 14:30,16.60096,4.38778,17.17103626,4.86096,1.41778,5.0635,11.74,2.97,12.10985136,16.29096,2.10778,16.42674996,4.86096,1.41778,5.0635,11.43,0.69,11.45080783
27/04/2020 15:00,16.6228,4.2654,17.1613262,4.6128,1.3454,4.805,12.01,2.92,12.35987459,16.2928,1.9654,16.41091493,4.6128,1.3454,4.805,11.68,0.62,11.6964439
27/04/2020 15:30,16.59664,3.75152,17.01535664,3.53664,1.03152,3.684,13.06,2.72,13.34023988,16.36664,2.10152,16.50100879,3.53664,1.03152,3.684,12.83,1.07,12.87454077
27/04/2020 16:00,16.70248,3.41614,17.04825066,3.07248,0.89614,3.2005,13.63,2.52,13.86099924,16.45248,2.04614,16.57922758,3.07248,0.89614,3.2005,13.38,1.15,13.42932984
27/04/2020 16:30,16.87312,3.14716,17.16411357,3.45312,1.00716,3.597,13.42,2.14,13.58955481,16.71312,2.32716,16.87436084,3.45312,1.00716,3.597,13.26,1.32,13.32553939
27/04/2020 17:00,17.37368,2.76524,17.59236508,2.14368,0.62524,2.233,15.23,2.14,15.37961313,16.99368,1.51524,17.06109938,2.14368,0.62524,2.233,14.85,0.89,14.87664613
27/04/2020 17:30,17.55352,2.50686,17.73162179,2.90352,0.84686,3.0245,14.65,1.66,14.74374783,17.24352,1.67686,17.32486195,2.90352,0.84686,3.0245,14.34,0.83,14.36400014
27/04/2020 18:00,17.91888,2.61384,18.10851789,2.37888,0.69384,2.478,15.54,1.92,15.65816081,17.64888,1.46384,17.70948313,2.37888,0.69384,2.478,15.27,0.77,15.28940156
27/04/2020 18:30,18.45344,4.86392,19.08368847,1.21344,0.35392,1.264,17.24,4.51,17.82014871,17.67344,-1.11608,17.70864523,1.21344,0.35392,1.264,16.46,-1.47,16.52551058
27/04/2020 19:00,18.24432,4.66126,18.83036264,0.72432,0.21126,0.7545,17.52,4.45,18.0763077,17.45432,-1.44874,17.51434082,0.72432,0.21126,0.7545,16.73,-1.66,16.81215334
27/04/2020 19:30,17.65976,3.86368,18.07747622,0.38976,0.11368,0.406,17.27,3.75,17.67244748,16.96976,-1.35632,17.02387613,0.38976,0.11368,0.406,16.58,-1.47,16.6450383
27/04/2020 20:00,16.92688,1.88534,17.03155229,0.32688,0.09534,0.3405,16.6,1.79,16.69623011,16.72688,0.55534,16.73609623,0.32688,0.09534,0.3405,16.4,0.46,16.40644995
27/04/2020 20:30,16.3644,1.5617,16.43874978,0.0744,0.0217,0.0775,16.29,1.54,16.36263121,16.1344,-0.4083,16.13956543,0.0744,0.0217,0.0775,16.06,-0.43,16.06575551
27/04/2020 21:00,16.21,1.64,16.29274992,0,0,0,16.21,1.64,16.29274992,15.93,-0.64,15.94285106,0,0,0,15.93,-0.64,15.94285106
27/04/2020 21:30,15.51,1.42,15.57486758,0,0,0,15.51,1.42,15.57486758,15.22,-0.87,15.24484503,0,0,0,15.22,-0.87,15.24484503
27/04/2020 22:00,14.47,-0.61,14.48285193,0,0,0,14.47,-0.61,14.48285193,14.66,0.67,14.67530238,0,0,0,14.66,0.67,14.67530238
27/04/2020 22:30,13.55,-1.08,13.59297245,0,0,0,13.55,-1.08,13.59297245,13.95,0.49,13.95860308,0,0,0,13.95,0.49,13.95860308
27/04/2020 23:00,13.15,0.62,13.16460786,0,0,0,13.15,0.62,13.16460786,13.28,-1.35,13.34844186,0,0,0,13.28,-1.35,13.34844186
27/04/2020 23:30,12.33,-0.5,12.34013371,0,0,0,12.33,-0.5,12.34013371,12.65,-0.41,12.65664252,0,0,0,12.65,-0.41,12.65664252
28/04/2020 00:00,11.5,-2.03,11.67779517,0,0,0,11.5,-2.03,11.67779517,12.05,0.7,12.07031483,0,0,0,12.05,0.7,12.07031483
28/04/2020 00:30,10.84,-2.26,11.07308448,0,0,0,10.84,-2.26,11.07308448,11.53,0.75,11.55436714,0,0,0,11.53,0.75,11.55436714
28/04/2020 01:00,10.57,-2.1,10.77659037,0,0,0,10.57,-2.1,10.77659037,11.25,0.66,11.26934337,0,0,0,11.25,0.66,11.26934337
28/04/2020 01:30,10.72,-2.38,10.98101999,0,0,0,10.72,-2.38,10.98101999,11.48,1.02,11.52522451,0,0,0,11.48,1.02,11.52522451
28/04/2020 02:00,10.69,-2.44,10.96493046,0,0,0,10.69,-2.44,10.96493046,11.48,0.99,11.52260821,0,0,0,11.48,0.99,11.52260821
28/04/2020 02:30,10.59,-2.29,10.83476811,0,0,0,10.59,-2.29,10.83476811,11.3,0.78,11.32688836,0,0,0,11.3,0.78,11.32688836
28/04/2020 03:00,10.39,-2.58,10.70553595,0,0,0,10.39,-2.58,10.70553595,11.22,1.12,11.27576162,0,0,0,11.22,1.12,11.27576162
28/04/2020 03:30,10.42,-2.58,10.73465416,0,0,0,10.42,-2.58,10.73465416,11.22,1.07,11.27090502,0,0,0,11.22,1.07,11.27090502
28/04/2020 04:00,10.31,-2.19,10.54002846,0,0,0,10.31,-2.19,10.54002846,11.04,0.96,11.08166053,0,0,0,11.04,0.96,11.08166053
28/04/2020 04:30,10.06,-2.43,10.34932365,0,0,0,10.06,-2.43,10.34932365,10.87,1.01,10.91682188,0,0,0,10.87,1.01,10.91682188
28/04/2020 05:00,10.06,-2.37,10.33540033,0,0,0,10.06,-2.37,10.33540033,10.87,1.06,10.92156124,0,0,0,10.87,1.06,10.92156124
28/04/2020 05:30,10.4,-2.25,10.64060619,0,0,0,10.4,-2.25,10.64060619,11.17,1.1,11.22403225,0,0,0,11.17,1.1,11.22403225
28/04/2020 06:00,10.7,-2.25,10.93400658,0,0,0,10.7,-2.25,10.93400658,11.48,1.15,11.53745639,0,0,0,11.48,1.15,11.53745639
28/04/2020 06:30,12.37328,0.41804,12.38033987,0.23328,0.06804,0.243,12.14,0.35,12.14504426,12.69328,0.44804,12.70118487,0.23328,0.06804,0.243,12.46,0.38,12.4657932
28/04/2020 07:00,14.18592,2.61506,14.424939,0.32592,0.09506,0.3395,13.86,2.52,14.08722826,14.09592,-0.33494,14.09989877,0.32592,0.09506,0.3395,13.77,-0.43,13.77671223
28/04/2020 07:30,15.1872,1.3196,15.24442154,0.5472,0.1596,0.57,14.64,1.16,14.68588438,15.5272,3.2696,15.86771011,0.5472,0.1596,0.57,14.98,3.11,15.29942809
28/04/2020 08:00,15.85584,0.54962,15.86536304,0.85584,0.24962,0.8915,15,0.3,15.0029997,16.53584,3.80962,16.96900731,0.85584,0.24962,0.8915,15.68,3.56,16.0790547
28/04/2020 08:30,16.7848,3.0989,17.06847071,1.2648,0.3689,1.3175,15.52,2.73,15.75827719,16.7148,1.2589,16.76214092,1.2648,0.3689,1.3175,15.45,0.89,15.47561307
28/04/2020 09:00,17.34032,3.30176,17.6518644,1.48032,0.43176,1.542,15.86,2.87,16.11758357,17.19032,1.27176,17.23729895,1.48032,0.43176,1.542,15.71,0.84,15.73244101
28/04/2020 09:30,17.49232,3.28276,17.79769008,1.55232,0.45276,1.617,15.94,2.83,16.18927114,17.38232,1.62276,17.45790361,1.55232,0.45276,1.617,15.83,1.17,15.87317864
28/04/2020 10:00,17.60408,3.79494,18.00847584,2.07408,0.60494,2.1605,15.53,3.19,15.85424233,18.04408,4.10494,18.50511701,2.07408,0.60494,2.1605,15.97,3.5,16.34903361
28/04/2020 10:30,17.90544,0.80742,17.92363548,2.18544,0.63742,2.2765,15.72,0.17,15.72091918,18.65544,5.19742,19.36591377,2.18544,0.63742,2.2765,16.47,4.56,17.0896021
28/04/2020 11:00,18.46536,4.21698,18.94076134,2.35536,0.68698,2.4535,16.11,3.53,16.49221028,18.86536,3.74698,19.23386771,2.35536,0.68698,2.4535,16.51,3.06,16.79117923
28/04/2020 11:30,18.90944,4.35942,19.40544933,2.08944,0.60942,2.1765,16.82,3.75,17.2329597,18.90944,2.23942,19.04158405,2.08944,0.60942,2.1765,16.82,1.63,16.89879582
28/04/2020 12:00,19.06472,4.44846,19.57683184,2.39472,0.69846,2.4945,16.67,3.75,17.08658538,19.03472,2.27846,19.17060107,2.39472,0.69846,2.4945,16.64,1.58,16.7148437
28/04/2020 12:30,19.3796,4.6003,19.91812381,2.7096,0.7903,2.8225,16.67,3.81,17.0998538,19.2796,1.9003,19.37302548,2.7096,0.7903,2.8225,16.57,1.11,16.60713702
28/04/2020 13:00,18.92032,2.64176,19.10385837,3.40032,0.99176,3.542,15.52,1.65,15.60746296,19.43032,4.10176,19.85854402,3.40032,0.99176,3.542,16.03,3.11,16.32890076
28/04/2020 13:30,18.59184,1.21262,18.63134353,2.99184,0.87262,3.1165,15.6,0.34,15.60370469,19.32184,4.87262,19.92676408,2.99184,0.87262,3.1165,16.33,4,16.81276004
28/04/2020 14:00,18.71824,1.08782,18.74982296,2.11824,0.61782,2.2065,16.6,0.47,16.60665228,19.40824,4.57782,19.94081783,2.11824,0.61782,2.2065,17.29,3.96,17.73769151
28/04/2020 14:30,18.13272,1.03496,18.16223215,2.38272,0.69496,2.482,15.75,0.34,15.75366941,18.76272,4.30496,19.25025565,2.38272,0.69496,2.482,16.38,3.61,16.77308856
28/04/2020 15:00,17.60912,1.40266,17.66489633,1.92912,0.56266,2.0095,15.68,0.84,15.70248388,17.83912,2.73266,18.04720569,1.92912,0.56266,2.0095,15.91,2.17,16.05730363
28/04/2020 15:30,18.12736,3.60298,18.48195459,1.82736,0.53298,1.9035,16.3,3.07,16.58658796,17.81736,1.01298,17.84613252,1.82736,0.53298,1.9035,15.99,0.48,15.99720288
28/04/2020 16:00,18.53336,4.75598,19.13386471,2.04336,0.59598,2.1285,16.49,4.16,17.00663694,17.91336,-0.06402,17.9134744,2.04336,0.59598,2.1285,15.87,-0.66,15.88371808
28/04/2020 16:30,18.58752,4.51136,19.1271605,2.02752,0.59136,2.112,16.56,3.92,17.01763791,17.89752,-0.22864,17.89898037,2.02752,0.59136,2.112,15.87,-0.82,15.8911705
28/04/2020 17:00,18.72224,4.33482,19.21751636,1.90224,0.55482,1.9815,16.82,3.78,17.23951275,18.09224,-0.44518,18.09771625,1.90224,0.55482,1.9815,16.19,-1,16.22085386
28/04/2020 17:30,19.68904,4.41722,20.17845704,1.49904,0.43722,1.5615,18.19,3.98,18.62032492,18.95904,-0.29278,18.96130053,1.49904,0.43722,1.5615,17.46,-0.73,17.47525393
28/04/2020 18:00,20.17288,3.47334,20.46971368,1.38288,0.40334,1.4405,18.79,3.07,19.03914389,19.71288,1.31334,19.75658118,1.38288,0.40334,1.4405,18.33,0.91,18.35257475
28/04/2020 18:30,19.808,1.639,19.87569332,0.888,0.259,0.925,18.92,1.38,18.97026094,19.938,2.879,20.14478804,0.888,0.259,0.925,19.05,2.62,19.22932396
28/04/2020 19:00,19.47808,1.50194,19.53590091,0.89808,0.26194,0.9355,18.58,1.24,18.62133185,19.55808,2.75194,19.75073839,0.89808,0.26194,0.9355,18.66,2.49,18.82540039
28/04/2020 19:30,18.83336,1.18098,18.87035142,0.48336,0.14098,0.5035,18.35,1.04,18.37944776,18.87336,2.49098,19.03703493,0.48336,0.14098,0.5035,18.39,2.35,18.53954153
28/04/2020 20:00,18.22056,0.84058,18.23993918,0.31056,0.09058,0.3235,17.91,0.75,17.92569664,18.25056,2.05058,18.36539732,0.31056,0.09058,0.3235,17.94,1.96,18.0467504
28/04/2020 20:30,17.43224,0.58982,17.44221543,0.10224,0.02982,0.1065,17.33,0.56,17.33904553,17.53224,1.73982,17.61835444,0.10224,0.02982,0.1065,17.43,1.71,17.51368037
28/04/2020 21:00,16.33,-0.42,16.33540021,0,0,0,16.33,-0.42,16.33540021,16.48,1.06,16.51405462,0,0,0,16.48,1.06,16.51405462
28/04/2020 21:30,15.99,-1.48,16.05834674,0,0,0,15.99,-1.48,16.05834674,16.09,0.95,16.11802097,0,0,0,16.09,0.95,16.11802097
28/04/2020 22:00,15.45,0.85,15.47336421,0,0,0,15.45,0.85,15.47336421,15.08,-0.75,15.09863901,0,0,0,15.08,-0.75,15.09863901
28/04/2020 22:30,14.78,0.9,14.80737654,0,0,0,14.78,0.9,14.80737654,14.46,-0.93,14.48987578,0,0,0,14.46,-0.93,14.48987578
28/04/2020 23:00,13.36,-2.32,13.559941,0,0,0,13.36,-2.32,13.559941,13.81,1.28,13.86919248,0,0,0,13.81,1.28,13.86919248
28/04/2020 23:30,12.42,-3.42,12.88226688,0,0,0,12.42,-3.42,12.88226688,13.33,2.73,13.60668218,0,0,0,13.33,2.73,13.60668218
29/04/2020 00:00,11.91,-1.07,11.95796805,0,0,0,11.91,-1.07,11.95796805,12.29,-0.04,12.29006509,0,0,0,12.29,-0.04,12.29006509
29/04/2020 00:30,11.65,-1.07,11.69903415,0,0,0,11.65,-1.07,11.69903415,12.11,-0.17,12.11119317,0,0,0,12.11,-0.17,12.11119317
29/04/2020 01:00,11.57,-0.83,11.59973276,0,0,0,11.57,-0.83,11.59973276,12.01,-0.41,12.0169963,0,0,0,12.01,-0.41,12.0169963
29/04/2020 01:30,11.57,-0.83,11.59973276,0,0,0,11.57,-0.83,11.59973276,11.97,-0.44,11.97808415,0,0,0,11.97,-0.44,11.97808415
29/04/2020 02:00,11.61,-0.79,11.63684665,0,0,0,11.61,-0.79,11.63684665,11.97,-0.44,11.97808415,0,0,0,11.97,-0.44,11.97808415
29/04/2020 02:30,11.43,-0.84,11.46082458,0,0,0,11.43,-0.84,11.46082458,11.81,-0.44,11.8181936,0,0,0,11.81,-0.44,11.8181936
29/04/2020 03:00,11.23,-0.84,11.26137203,0,0,0,11.23,-0.84,11.26137203,11.61,-0.51,11.62119615,0,0,0,11.61,-0.51,11.62119615
29/04/2020 03:30,11.17,-0.98,11.21290774,0,0,0,11.17,-0.98,11.21290774,11.61,-0.47,11.61950946,0,0,0,11.61,-0.47,11.61950946
29/04/2020 04:00,11.07,-0.82,11.10032882,0,0,0,11.07,-0.82,11.10032882,11.46,-0.52,11.47179149,0,0,0,11.46,-0.52,11.47179149
29/04/2020 04:30,11.07,-0.76,11.09605786,0,0,0,11.07,-0.76,11.09605786,11.46,-0.62,11.47675912,0,0,0,11.46,-0.62,11.47675912
29/04/2020 05:00,11.07,-0.73,11.09404345,0,0,0,11.07,-0.73,11.09404345,11.46,-0.52,11.47179149,0,0,0,11.46,-0.52,11.47179149
29/04/2020 05:30,11.14,-0.86,11.17314638,0,0,0,11.14,-0.86,11.17314638,11.57,-0.41,11.5772622,0,0,0,11.57,-0.41,11.5772622
29/04/2020 06:00,11.32248,-0.75636,11.34771492,0.01248,0.00364,0.013,11.31,-0.76,11.33550616,11.68248,-0.50636,11.69344857,0.01248,0.00364,0.013,11.67,-0.51,11.68113864
29/04/2020 06:30,12.65512,-0.52684,12.66608158,0.28512,0.08316,0.297,12.37,-0.61,12.38503129,13.01512,0.98316,13.05220105,0.28512,0.08316,0.297,12.73,0.9,12.76177495
29/04/2020 07:00,14.65864,3.36002,15.03879852,0.30864,0.09002,0.3215,14.35,3.27,14.7178599,14.45864,-0.56998,14.46987035,0.30864,0.09002,0.3215,14.15,-0.66,14.16538386
29/04/2020 07:30,15.9052,2.2386,16.06196492,0.4752,0.1386,0.495,15.43,2.1,15.57224775,15.8952,1.0886,15.93243337,0.4752,0.1386,0.495,15.42,0.95,15.44923623
29/04/2020 08:00,16.93848,1.87164,17.04157097,0.82848,0.24164,0.863,16.11,1.63,16.19225123,17.06848,2.32164,17.22565011,0.82848,0.24164,0.863,16.24,2.08,16.37266014
29/04/2020 08:30,17.90016,3.43588,18.22693061,1.22016,0.35588,1.271,16.68,3.08,16.96198102,17.92016,1.52588,17.98500609,1.22016,0.35588,1.271,16.7,1.17,16.74093486
29/04/2020 09:00,18.42408,3.87244,18.82664376,1.41408,0.41244,1.473,17.01,3.46,17.35833229,18.35408,1.30244,18.40023376,1.41408,0.41244,1.473,16.94,0.89,16.96336346
29/04/2020 09:30,18.55264,2.78452,18.76043716,2.31264,0.67452,2.409,16.24,2.11,16.3764984,18.83264,3.51452,19.15777075,2.31264,0.67452,2.409,16.52,2.84,16.76233874
29/04/2020 10:00,18.37992,1.71956,18.46018271,3.04992,0.88956,3.177,15.33,0.83,15.35245257,19.02992,5.12956,19.70914105,3.04992,0.88956,3.177,15.98,4.24,16.53293682
29/04/2020 10:30,18.58736,1.74798,18.66937026,3.14736,0.91798,3.2785,15.44,0.83,15.46229284,19.22736,5.24798,19.93069659,3.14736,0.91798,3.2785,16.08,4.33,16.65278655
29/04/2020 11:00,19.14312,1.62716,19.21214962,2.73312,0.79716,2.847,16.41,0.83,16.43097684,19.82312,5.46716,20.56321777,2.73312,0.79716,2.847,17.09,4.67,17.71657416
29/04/2020 11:30,19.2988,1.6884,19.372516,3.1488,0.9184,3.28,16.15,0.77,16.16834562,20.0088,5.5484,20.76383442,3.1488,0.9184,3.28,16.86,4.63,17.48417856
29/04/2020 12:00,19.70504,2.00522,19.8068046,4.23504,1.23522,4.4115,15.47,0.77,15.48915104,20.36504,6.40522,21.34857601,4.23504,1.23522,4.4115,16.13,5.17,16.93829389
29/04/2020 12:30,19.46544,0.44992,19.47063898,3.56544,1.03992,3.714,15.9,-0.59,15.91094278,20.24544,7.07992,21.44768305,3.56544,1.03992,3.714,16.68,6.04,17.73989853
29/04/2020 13:00,19.51152,1.37336,19.55979372,6.25152,1.82336,6.512,13.26,-0.45,13.26763355,20.36152,8.32336,21.99704113,6.25152,1.82336,6.512,14.11,6.5,15.53518909
29/04/2020 13:30,19.69208,1.16644,19.72659618,3.38208,0.98644,3.523,16.31,0.18,16.31099323,20.32208,6.31644,21.28107962,3.38208,0.98644,3.523,16.94,5.33,17.75873025
29/04/2020 14:00,19.80112,3.15116,20.05029084,4.22112,1.23116,4.397,15.58,1.92,15.69785973,19.93112,4.44116,20.41992768,4.22112,1.23116,4.397,15.71,3.21,16.03459385
29/04/2020 14:30,18.6212,2.2766,18.75985067,3.4512,1.0066,3.595,15.17,1.27,15.22306802,18.8512,3.8266,19.23565983,3.4512,1.0066,3.595,15.4,2.82,15.65606592
29/04/2020 15:00,17.49392,2.13656,17.62390778,2.35392,0.68656,2.452,15.14,1.45,15.20927677,17.63392,2.12656,17.76168325,2.35392,0.68656,2.452,15.28,1.44,15.34770341
29/04/2020 15:30,17.92936,2.80898,18.14806653,1.05936,0.30898,1.1035,16.87,2.5,17.05423408,17.57936,-0.40102,17.58393344,1.05936,0.30898,1.1035,16.52,-0.71,16.53525022
29/04/2020 16:00,18.1164,2.9402,18.35343905,1.4064,0.4102,1.465,16.71,2.53,16.90044378,17.7964,-0.0598,17.79650047,1.4064,0.4102,1.465,16.39,-0.47,16.39673748
29/04/2020 16:30,18.44024,3.46382,18.76274234,1.11024,0.32382,1.1565,17.33,3.14,17.61216909,17.86024,-0.67618,17.87303534,1.11024,0.32382,1.1565,16.75,-1,16.77982419
29/04/2020 17:00,19.24968,4.08074,19.67746475,1.09968,0.32074,1.1455,18.15,3.76,18.53537429,18.55968,-0.35926,18.56315677,1.09968,0.32074,1.1455,17.46,-0.68,17.47323668
29/04/2020 17:30,19.30152,4.94086,19.92387442,2.95152,0.86086,3.0745,16.35,4.08,16.8513768,18.68152,0.32086,18.68427522,2.95152,0.86086,3.0745,15.73,-0.54,15.73926618
29/04/2020 18:00,19.41504,4.67522,19.97001403,2.79504,0.81522,2.9115,16.62,3.86,17.06235623,18.68504,0.27522,18.68706681,2.79504,0.81522,2.9115,15.89,-0.54,15.89917293
29/04/2020 18:30,19.00288,4.35334,19.49515369,2.58288,0.75334,2.6905,16.42,3.6,16.81000892,18.30288,-0.03666,18.30291671,2.58288,0.75334,2.6905,15.72,-0.79,15.73983799
29/04/2020 19:00,18.6152,2.4036,18.76973532,1.5552,0.4536,1.62,17.06,1.95,17.17108325,18.4452,1.8836,18.54112596,1.5552,0.4536,1.62,16.89,1.43,16.95042772
29/04/2020 19:30,17.5884,1.1737,17.62751787,1.1784,0.3437,1.2275,16.41,0.83,16.43097684,17.7584,2.9137,17.99584447,1.1784,0.3437,1.2275,16.58,2.57,16.77800048
29/04/2020 20:00,17.464,1.1895,17.50446247,0.684,0.1995,0.7125,16.78,0.99,16.80917904,17.564,2.8195,17.78886383,0.684,0.1995,0.7125,16.88,2.62,17.08211931
29/04/2020 20:30,17.1492,0.6431,17.16125398,0.3192,0.0931,0.3325,16.83,0.55,16.83898453,17.2892,2.2331,17.43281883,0.3192,0.0931,0.3325,16.97,2.14,17.10440002
29/04/2020 21:00,16.9224,0.6107,16.93341597,0.0024,0.0007,0.0025,16.92,0.61,16.93099229,17.1624,2.4307,17.33367463,0.0024,0.0007,0.0025,17.16,2.43,17.33120019
29/04/2020 21:30,17.08,0.57,17.08950848,0,0,0,17.08,0.57,17.08950848,17.33,2.4,17.49539654,0,0,0,17.33,2.4,17.49539654
29/04/2020 22:00,16.51,1.3,16.56110202,0,0,0,16.51,1.3,16.56110202,16.66,1.67,16.74349127,0,0,0,16.66,1.67,16.74349127
29/04/2020 22:30,14.92,-0.34,14.92387349,0,0,0,14.92,-0.34,14.92387349,15.08,1.3,15.13593076,0,0,0,15.08,1.3,15.13593076
29/04/2020 23:00,13.73,-1.89,13.85947329,0,0,0,13.73,-1.89,13.85947329,14.22,2.45,14.42951489,0,0,0,14.22,2.45,14.42951489
29/04/2020 23:30,12.9,-2.31,13.10519363,0,0,0,12.9,-2.31,13.10519363,13.29,2.54,13.53054692,0,0,0,13.29,2.54,13.53054692
30/04/2020 00:00,12.09,-0.44,12.09800397,0,0,0,12.09,-0.44,12.09800397,12.33,0.44,12.33784827,0,0,0,12.33,0.44,12.33784827
30/04/2020 00:30,11.86,-0.37,11.8657701,0,0,0,11.86,-0.37,11.8657701,12.15,0.59,12.16431667,0,0,0,12.15,0.59,12.16431667
30/04/2020 01:00,11.41,-0.67,11.42965441,0,0,0,11.41,-0.67,11.42965441,11.83,0.46,11.83893999,0,0,0,11.83,0.46,11.83893999
30/04/2020 01:30,11.48,-0.67,11.49953477,0,0,0,11.48,-0.67,11.49953477,11.89,0.51,11.90093274,0,0,0,11.89,0.51,11.90093274
30/04/2020 02:00,11.57,-0.67,11.58938307,0,0,0,11.57,-0.67,11.58938307,11.99,0.51,12.00084164,0,0,0,11.99,0.51,12.00084164
30/04/2020 02:30,11.18,-0.81,11.20930417,0,0,0,11.18,-0.81,11.20930417,11.62,0.43,11.62795339,0,0,0,11.62,0.43,11.62795339
30/04/2020 03:00,11.05,-0.81,11.07964801,0,0,0,11.05,-0.81,11.07964801,11.5,0.43,11.50803632,0,0,0,11.5,0.43,11.50803632
30/04/2020 03:30,11.19,-0.78,11.21715204,0,0,0,11.19,-0.78,11.21715204,11.62,0.48,11.62990972,0,0,0,11.62,0.48,11.62990972
30/04/2020 04:00,10.89,-0.68,10.91120983,0,0,0,10.89,-0.68,10.91120983,11.34,0.48,11.35015418,0,0,0,11.34,0.48,11.35015418
30/04/2020 04:30,10.71,-0.75,10.73622839,0,0,0,10.71,-0.75,10.73622839,11.2,0.43,11.20825142,0,0,0,11.2,0.43,11.20825142
30/04/2020 05:00,10.86,-0.7,10.88253647,0,0,0,10.86,-0.7,10.88253647,11.35,0.43,11.35814245,0,0,0,11.35,0.43,11.35814245
30/04/2020 05:30,11.07,-0.8,11.09886931,0,0,0,11.07,-0.8,11.09886931,11.56,0.54,11.57260558,0,0,0,11.56,0.54,11.57260558
30/04/2020 06:00,11.18912,-0.82484,11.2194816,0.18912,0.05516,0.197,11,-0.88,11.03514386,11.70912,0.73516,11.7321759,0.18912,0.05516,0.197,11.52,0.68,11.54005199
30/04/2020 06:30,12.47048,0.85764,12.49993671,0.54048,0.15764,0.563,11.93,0.7,11.95051882,12.81048,1.17764,12.86449509,0.54048,0.15764,0.563,12.27,1.02,12.3123231
30/04/2020 07:00,14.11848,1.39164,14.18690027,1.30848,0.38164,1.363,12.81,1.01,12.84975486,14.44848,1.89164,14.57178356,1.30848,0.38164,1.363,13.14,1.51,13.22647723
30/04/2020 07:30,15.96112,2.49616,16.15512818,2.18112,0.63616,2.272,13.78,1.86,13.90496314,16.13112,2.64616,16.34671818,2.18112,0.63616,2.272,13.95,2.01,14.09406258
30/04/2020 08:00,16.79376,3.27068,17.10928761,3.29376,0.96068,3.431,13.5,2.31,13.6962075,16.82376,2.80068,17.0552839,3.29376,0.96068,3.431,13.53,1.84,13.65454137
30/04/2020 08:30,17.64696,4.39078,18.18499783,5.79696,1.69078,6.0385,11.85,2.7,12.15370314,17.76696,4.10078,18.23406878,5.79696,1.69078,6.0385,11.97,2.41,12.21020065
30/04/2020 09:00,18.5104,5.5272,19.31799286,5.2704,1.5372,5.49,13.24,3.99,13.82814883,18.5104,4.4172,19.03014882,5.2704,1.5372,5.49,13.24,2.88,13.54961254
30/04/2020 09:30,19.03664,5.22652,19.74107833,8.21664,2.39652,8.559,10.82,2.83,11.18397514,19.49664,6.31652,20.49432595,8.21664,2.39652,8.559,11.28,3.92,11.94172517
30/04/2020 10:00,17.8864,3.5852,18.24217542,7.7664,2.2652,8.09,10.12,1.32,10.20572388,18.4864,7.2952,19.87377488,7.7664,2.2652,8.09,10.72,5.03,11.84142306
30/04/2020 10:30,17.91696,2.25328,18.0580931,4.53696,1.32328,4.726,13.38,0.93,13.41228169,18.40696,5.81328,19.30311894,4.53696,1.32328,4.726,13.87,4.49,14.57864877
30/04/2020 11:00,18.10576,1.92668,18.20798289,3.72576,1.08668,3.881,14.38,0.84,14.40451318,18.53576,5.39668,19.30540219,3.72576,1.08668,3.881,14.81,4.31,15.42440274
30/04/2020 11:30,18.54488,5.22684,19.26739294,6.19488,1.80684,6.453,12.35,3.42,12.81479223,18.41488,3.70684,18.78426118,6.19488,1.80684,6.453,12.22,1.9,12.36682659
30/04/2020 12:00,18.67008,4.18294,19.13292644,2.41008,0.70294,2.5105,16.26,3.48,16.62822901,18.36008,2.10294,18.4801216,2.41008,0.70294,2.5105,15.95,1.4,16.01132412
30/04/2020 12:30,18.912,4.2385,19.38114099,3.012,0.8785,3.1375,15.9,3.36,16.2511415,18.592,2.1685,18.71803559,3.012,0.8785,3.1375,15.58,1.29,15.63331379
30/04/2020 13:00,18.78712,3.50166,19.11066458,1.85712,0.54166,1.9345,16.93,2.96,17.1868118,18.47712,1.77166,18.56186259,1.85712,0.54166,1.9345,16.62,1.23,16.66545229
30/04/2020 13:30,19.0072,5.1021,19.68006799,5.5272,1.6121,5.7575,13.48,3.49,13.9244569,18.7672,2.9021,18.99026014,5.5272,1.6121,5.7575,13.24,1.29,13.30269522
30/04/2020 14:00,18.60336,7.20598,19.95021682,7.32336,2.13598,7.6285,11.28,5.07,12.3670247,18.33336,2.48598,18.50114011,7.32336,2.13598,7.6285,11.01,0.35,11.01556172
30/04/2020 14:30,18.54656,6.37858,19.6127808,4.48656,1.30858,4.6735,14.06,5.07,14.9461868,18.12656,0.84858,18.14641192,4.48656,1.30858,4.6735,13.64,-0.46,13.64775439
30/04/2020 15:00,18.3404,6.0797,19.32182766,3.7704,1.0997,3.9275,14.57,4.98,15.39757448,17.9004,0.6397,17.91182671,3.7704,1.0997,3.9275,14.13,-0.46,14.13748563
30/04/2020 15:30,18.18536,6.20198,19.2138459,4.39536,1.28198,4.5785,13.79,4.92,14.64139679,17.72536,0.75198,17.74130381,4.39536,1.28198,4.5785,13.33,-0.53,13.34053222
30/04/2020 16:00,18.14584,6.29212,19.20578776,4.39584,1.28212,4.579,13.75,5.01,14.63429534,17.57584,0.38212,17.57999338,4.39584,1.28212,4.579,13.18,-0.9,13.21069264
30/04/2020 16:30,18.20112,6.49866,19.3264935,4.76112,1.38866,4.9595,13.44,5.11,14.37865432,17.47112,0.15866,17.4718404,4.76112,1.38866,4.9595,12.71,-1.23,12.76937743
30/04/2020 17:00,18.43248,6.45614,19.53043939,4.99248,1.45614,5.2005,13.44,5,14.33993026,17.73248,0.29614,17.73495266,4.99248,1.45614,5.2005,12.74,-1.16,12.79270104
30/04/2020 17:30,19.17712,4.34166,19.66245008,1.37712,0.40166,1.4345,17.8,3.94,18.230842,18.54712,-0.11834,18.54749753,1.37712,0.40166,1.4345,17.17,-0.52,17.17787239
30/04/2020 18:00,18.97344,1.91392,19.06972772,2.17344,0.63392,2.264,16.8,1.28,16.84869134,18.83344,3.15392,19.09569778,2.17344,0.63392,2.264,16.66,2.52,16.84951038
30/04/2020 18:30,19.54224,2.74482,19.73406144,1.90224,0.55482,1.9815,17.64,2.19,17.77542405,19.21224,2.22482,19.34063054,1.90224,0.55482,1.9815,17.31,1.67,17.3903709
30/04/2020 19:00,18.51,4.2925,19.00120144,1.62,0.4725,1.6875,16.89,3.82,17.31659609,17.97,-0.5775,17.97927713,1.62,0.4725,1.6875,16.35,-1.05,16.38368091
30/04/2020 19:30,17.71784,4.42312,18.2615948,0.86784,0.25312,0.904,16.85,4.17,17.35832365,16.97784,-1.45688,17.04023328,0.86784,0.25312,0.904,16.11,-1.71,16.20049999
30/04/2020 20:00,17.65968,4.28074,18.17110433,0.37968,0.11074,0.3955,17.28,4.17,17.77603162,16.89968,-1.62926,16.97803499,0.37968,0.11074,0.3955,16.52,-1.74,16.61138164
30/04/2020 20:30,17.99848,4.12414,18.46493469,0.28848,0.08414,0.3005,17.71,4.04,18.16495802,17.27848,-1.34586,17.33081678,0.28848,0.08414,0.3005,16.99,-1.43,17.05007331
30/04/2020 21:00,17.26576,0.78168,17.28344561,0.00576,0.00168,0.006,17.26,0.78,17.27761558,17.34576,2.29168,17.49649071,0.00576,0.00168,0.006,17.34,2.29,17.49056031
30/04/2020 21:30,16.59,-0.43,16.5955717,0,0,0,16.59,-0.43,16.5955717,16.62,1.73,16.70979653,0,0,0,16.62,1.73,16.70979653
30/04/2020 22:00,15.88,-0.49,15.88755803,0,0,0,15.88,-0.49,15.88755803,16.06,1.81,16.1616738,0,0,0,16.06,1.81,16.1616738
30/04/2020 22:30,15.35,1.43,15.41646522,0,0,0,15.35,1.43,15.41646522,15.12,-0.39,15.12502893,0,0,0,15.12,-0.39,15.12502893
30/04/2020 23:00,14.04,-1.22,14.09290602,0,0,0,14.04,-1.22,14.09290602,14.48,1.38,14.54561102,0,0,0,14.48,1.38,14.54561102
30/04/2020 23:30,12.95,-2.06,13.11282197,0,0,0,12.95,-2.06,13.11282197,13.64,2,13.78584782,0,0,0,13.64,2,13.78584782
01/05/2020 00:00,12.54,-0.25,12.54249178,0,0,0,12.54,-0.25,12.54249178,12.82,0.13,12.82065911,0,0,0,12.82,0.13,12.82065911
01/05/2020 00:30,11.86,-0.66,11.87835005,0,0,0,11.86,-0.66,11.87835005,12.2,0.24,12.20236043,0,0,0,12.2,0.24,12.20236043
01/05/2020 01:00,11.3,-1.67,11.4227361,0,0,0,11.3,-1.67,11.4227361,11.94,1.17,11.99718717,0,0,0,11.94,1.17,11.99718717
01/05/2020 01:30,11.54,-1.81,11.681083,0,0,0,11.54,-1.81,11.681083,12.19,1.33,12.26234072,0,0,0,12.19,1.33,12.26234072
01/05/2020 02:00,11.34,-2.14,11.54015598,0,0,0,11.34,-2.14,11.54015598,11.99,1.18,12.04792513,0,0,0,11.99,1.18,12.04792513
01/05/2020 02:30,11.2,-2.42,11.45846412,0,0,0,11.2,-2.42,11.45846412,11.88,1.22,11.9424788,0,0,0,11.88,1.22,11.9424788
01/05/2020 03:00,11.16,-2.45,11.42576474,0,0,0,11.16,-2.45,11.42576474,11.88,1.28,11.94875726,0,0,0,11.88,1.28,11.94875726
01/05/2020 03:30,11.23,-2.51,11.50708477,0,0,0,11.23,-2.51,11.50708477,12.05,1.6,12.15575995,0,0,0,12.05,1.6,12.15575995
01/05/2020 04:00,11.05,-2.42,11.31189197,0,0,0,11.05,-2.42,11.31189197,11.86,1.6,11.96743916,0,0,0,11.86,1.6,11.96743916
01/05/2020 04:30,11.05,-1.02,11.09697707,0,0,0,11.05,-1.02,11.09697707,11.51,-0.99,11.55249757,0,0,0,11.51,-0.99,11.55249757
01/05/2020 05:00,11.11,0,11.11,0,0,0,11.11,0,11.11,11.43,-1.02,11.47542156,0,0,0,11.43,-1.02,11.47542156
01/05/2020 05:30,11.21,-0.18,11.21144505,0,0,0,11.21,-0.18,11.21144505,11.52,-1.02,11.56506809,0,0,0,11.52,-1.02,11.56506809
01/05/2020 06:00,11.38944,0.50692,11.40071539,0.22944,0.06692,0.239,11.16,0.44,11.16867047,11.67944,-0.95308,11.71826268,0.22944,0.06692,0.239,11.45,-1.02,11.49534254
01/05/2020 06:30,12.448,-1.711,12.56503979,0.408,0.119,0.425,12.04,-1.83,12.17827985,13.158,2.089,13.32279569,0.408,0.119,0.425,12.75,1.97,12.90129451
01/05/2020 07:00,14.46872,2.66546,14.71219003,0.49872,0.14546,0.5195,13.97,2.52,14.19546759,14.34872,0.20546,14.35019092,0.49872,0.14546,0.5195,13.85,0.06,13.85012996
01/05/2020 07:30,15.25472,-0.22654,15.25640202,0.83472,0.24346,0.8695,14.42,-0.47,14.42765747,15.98472,4.33346,16.56170731,0.83472,0.24346,0.8695,15.15,4.09,15.69237394
01/05/2020 08:00,16.50112,-1.09384,16.53733495,2.18112,0.63616,2.272,14.32,-1.73,14.42412216,17.40112,6.44616,18.55672266,2.18112,0.63616,2.272,15.22,5.81,16.29123998
01/05/2020 08:30,16.92304,-1.12828,16.96061021,2.30304,0.67172,2.399,14.62,-1.8,14.73039035,17.84304,6.68172,19.05306953,2.30304,0.67172,2.399,15.54,6.01,16.66168359
01/05/2020 09:00,17.58656,0.94608,17.6119891,2.62656,0.76608,2.736,14.96,0.18,14.96108285,18.07656,5.08608,18.77845125,2.62656,0.76608,2.736,15.45,4.32,16.04259642
01/05/2020 09:30,17.86344,2.28142,18.00853592,3.43344,1.00142,3.5765,14.43,1.28,14.48665938,17.94344,4.28142,18.44715686,3.43344,1.00142,3.5765,14.51,3.28,14.876105
01/05/2020 10:00,17.936,2.783,18.15062492,4.536,1.323,4.725,13.4,1.46,13.47930265,18.016,4.713,18.62226154,4.536,1.323,4.725,13.48,3.39,13.89973021
01/05/2020 10:30,18.6704,4.4272,19.18811966,8.3904,2.4472,8.74,10.28,1.98,10.46894455,18.7904,6.3372,19.83026061,8.3904,2.4472,8.74,10.4,3.89,11.10369758
01/05/2020 11:00,18.71712,6.22166,19.72408767,12.89712,3.76166,13.4345,5.82,2.46,6.318544136,19.12712,8.66166,20.9969301,12.89712,3.76166,13.4345,6.23,4.9,7.92608983
01/05/2020 11:30,19.70728,4.13254,20.13590752,7.99728,2.33254,8.3305,11.71,1.8,11.84753561,20.23728,7.06254,21.43424767,7.99728,2.33254,8.3305,12.24,4.73,13.12213778
01/05/2020 12:00,19.47672,3.62446,19.81109114,7.38672,2.15446,7.6945,12.09,1.47,12.17903937,20.00672,6.78446,21.12576017,7.38672,2.15446,7.6945,12.62,4.63,13.44251837
01/05/2020 12:30,19.63976,3.02618,19.87153588,6.80976,1.98618,7.0935,12.83,1.04,12.87208219,20.06976,6.51618,21.1010869,6.80976,1.98618,7.0935,13.26,4.53,14.0124409
01/05/2020 13:00,19.12704,3.97872,19.53647542,9.76704,2.84872,10.174,9.36,1.13,9.427963725,19.60704,7.47872,20.9849296,9.76704,2.84872,10.174,9.84,4.63,10.87485632
01/05/2020 13:30,18.4512,4.9991,19.11642703,12.5112,3.6491,13.0325,5.94,1.35,6.091477653,19.0212,8.6491,20.89528608,12.5112,3.6491,13.0325,6.51,5,8.208538238
01/05/2020 14:00,18.28632,2.73476,18.48968392,5.05632,1.47476,5.267,13.23,1.26,13.28986456,18.74632,5.47476,19.52940118,5.05632,1.47476,5.267,13.69,4,14.26240162
01/05/2020 14:30,18.60176,1.96468,18.70522501,3.58176,1.04468,3.731,15.02,0.92,15.04814939,19.04176,5.16468,19.72973754,3.58176,1.04468,3.731,15.46,4.12,15.99956249
01/05/2020 15:00,18.93976,6.39618,19.9906385,10.16976,2.96618,10.5935,8.77,3.43,9.416889083,18.84976,5.20618,19.55550465,10.16976,2.96618,10.5935,8.68,2.24,8.964373932
01/05/2020 15:30,18.74384,6.02862,19.68948443,7.74384,2.25862,8.0665,11,3.77,11.62810819,18.43384,3.29862,18.72664815,7.74384,2.25862,8.0665,10.69,1.04,10.74047019
01/05/2020 16:00,17.98744,5.20342,18.72494533,6.69744,1.95342,6.9765,11.29,3.25,11.74847224,17.72744,2.99342,17.97839515,6.69744,1.95342,6.9765,11.03,1.04,11.07892143
01/05/2020 16:30,18.31744,6.48342,19.43098925,9.81744,2.86342,10.2265,8.5,3.62,9.238744503,18.10744,4.28342,18.60717792,9.81744,2.86342,10.2265,8.29,1.42,8.410737185
01/05/2020 17:00,18.79336,6.07348,19.75038074,8.10336,2.36348,8.441,10.69,3.71,11.31548497,18.45336,3.31348,18.74848381,8.10336,2.36348,8.441,10.35,0.95,10.39350759
01/05/2020 17:30,19.31448,4.51964,19.83623662,4.28448,1.24964,4.463,15.03,3.27,15.3816059,18.83448,2.30964,18.97556518,4.28448,1.24964,4.463,14.55,1.06,14.58856059
01/05/2020 18:00,19.19104,0.42822,19.19581696,1.09104,0.31822,1.1365,18.1,0.11,18.10033425,19.40104,3.90822,19.79076898,1.09104,0.31822,1.1365,18.31,3.59,18.65862267
01/05/2020 18:30,18.666,-0.007,18.66600131,1.656,0.483,1.725,17.01,-0.49,17.01705615,18.986,4.233,19.45215888,1.656,0.483,1.725,17.33,3.75,17.7310857
