Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
01/05/2020 19:00,17.80272,-0.34254,17.80601508,1.84272,0.53746,1.9195,15.96,-0.88,15.98424224,18.30272,4.28746,18.79818802,1.84272,0.53746,1.9195,16.46,3.75,16.88176827
01/05/2020 19:30,17.04008,-0.42706,17.04543067,1.45008,0.42294,1.5105,15.59,-0.85,15.61315471,17.49008,3.73294,17.88400792,1.45008,0.42294,1.5105,16.04,3.31,16.37796385
01/05/2020 20:00,16.28776,0.43768,16.29363954,0.43776,0.12768,0.456,15.85,0.31,15.85303126,16.30776,2.07768,16.43957999,0.43776,0.12768,0.456,15.87,1.95,15.98935271
01/05/2020 20:30,16.20344,1.35142,16.25969876,0.31344,0.09142,0.3265,15.89,1.26,15.93987767,15.89344,-0.81858,15.91450622,0.31344,0.09142,0.3265,15.58,-0.91,15.60655311
01/05/2020 21:00,15.96352,1.19686,16.00832423,0.02352,0.00686,0.0245,15.94,1.19,15.98435798,15.67352,-0.94314,15.70187066,0.02352,0.00686,0.0245,15.65,-0.95,15.67880735
01/05/2020 21:30,15.89,1.09,15.92734127,0,0,0,15.89,1.09,15.92734127,15.61,-1.01,15.64264044,0,0,0,15.61,-1.01,15.64264044
01/05/2020 22:00,15.08,0.77,15.09964569,0,0,0,15.08,0.77,15.09964569,14.84,-1.27,14.89424385,0,0,0,14.84,-1.27,14.89424385
01/05/2020 22:30,14.14,0.54,14.15030742,0,0,0,14.14,0.54,14.15030742,13.92,-1.59,14.01051391,0,0,0,13.92,-1.59,14.01051391
01/05/2020 23:00,12.98,-1.5,13.06638435,0,0,0,12.98,-1.5,13.06638435,13.26,-0.07,13.26018476,0,0,0,13.26,-0.07,13.26018476
01/05/2020 23:30,12.03,-2.6,12.30775772,0,0,0,12.03,-2.6,12.30775772,12.64,1.29,12.70565622,0,0,0,12.64,1.29,12.70565622
02/05/2020 00:00,11.34,-1.9,11.4980694,0,0,0,11.34,-1.9,11.4980694,11.9,0.39,11.90638904,0,0,0,11.9,0.39,11.90638904
02/05/2020 00:30,10.93,-1.44,11.0244501,0,0,0,10.93,-1.44,11.0244501,11.57,-0.41,11.5772622,0,0,0,11.57,-0.41,11.5772622
02/05/2020 01:00,10.57,-1.39,10.66100371,0,0,0,10.57,-1.39,10.66100371,11.17,-0.66,11.18948167,0,0,0,11.17,-0.66,11.18948167
02/05/2020 01:30,10.43,-1.49,10.53589104,0,0,0,10.43,-1.49,10.53589104,11.05,-0.78,11.0774952,0,0,0,11.05,-0.78,11.0774952
02/05/2020 02:00,10.43,-1.55,10.54454361,0,0,0,10.43,-1.55,10.54454361,11.05,-0.82,11.08038357,0,0,0,11.05,-0.82,11.08038357
02/05/2020 02:30,10.43,-1.49,10.53589104,0,0,0,10.43,-1.49,10.53589104,11.05,-0.82,11.08038357,0,0,0,11.05,-0.82,11.08038357
02/05/2020 03:00,9.96,-3.88,10.68905983,0,0,0,9.96,-3.88,10.68905983,10.97,1.28,11.04442393,0,0,0,10.97,1.28,11.04442393
02/05/2020 03:30,9.87,-3.7,10.54072578,0,0,0,9.87,-3.7,10.54072578,10.84,1.33,10.92128655,0,0,0,10.84,1.33,10.92128655
02/05/2020 04:00,9.8,-3.7,10.47520883,0,0,0,9.8,-3.7,10.47520883,10.8,1.33,10.88158536,0,0,0,10.8,1.33,10.88158536
02/05/2020 04:30,9.66,-3.38,10.2342562,0,0,0,9.66,-3.38,10.2342562,10.57,1.01,10.61814485,0,0,0,10.57,1.01,10.61814485
02/05/2020 05:00,9.72,-3.02,10.17834957,0,0,0,9.72,-3.02,10.17834957,10.5,0.65,10.52009981,0,0,0,10.5,0.65,10.52009981
02/05/2020 05:30,9.94,-0.69,9.963919911,0,0,0,9.94,-0.69,9.963919911,10.18,-1.75,10.32932234,0,0,0,10.18,-1.75,10.32932234
02/05/2020 06:00,9.64048,-0.75986,9.670379613,0.00048,0.00014,0.0005,9.64,-0.76,9.669912099,9.89048,-1.59986,10.01903921,0.00048,0.00014,0.0005,9.89,-1.6,10.01858772
02/05/2020 06:30,9.64048,-0.59986,9.659124528,0.00048,0.00014,0.0005,9.64,-0.6,9.658654151,9.84048,-1.49986,9.954126112,0.00048,0.00014,0.0005,9.84,-1.5,9.953672689
02/05/2020 07:00,9.51192,-0.54944,9.527775522,0.00192,0.00056,0.002,9.51,-0.55,9.525891034,9.74192,-1.49944,9.856638656,0.00192,0.00056,0.002,9.74,-1.5,9.854826229
02/05/2020 07:30,8.79288,-0.47916,8.805926016,0.00288,0.00084,0.003,8.79,-0.48,8.803096046,8.95288,-1.46916,9.072623182,0.00288,0.00084,0.003,8.95,-1.47,9.069917309
02/05/2020 08:00,7.67576,-2.52832,8.081441307,0.00576,0.00168,0.006,7.67,-2.53,8.076496765,8.21576,1.07168,8.285361211,0.00576,0.00168,0.006,8.21,1.07,8.279432348
02/05/2020 08:30,6.56816,-1.98762,6.862314409,0.00816,0.00238,0.0085,6.56,-1.99,6.85519511,7.11816,1.90238,7.367988291,0.00816,0.00238,0.0085,7.11,1.9,7.359490471
02/05/2020 09:00,5.31104,-1.58678,5.543015123,0.01104,0.00322,0.0115,5.3,-1.59,5.53336245,5.82104,2.20322,6.224040894,0.01104,0.00322,0.0115,5.81,2.2,6.212575955
02/05/2020 09:30,6.31104,-0.34678,6.32056028,0.01104,0.00322,0.0115,6.3,-0.35,6.309714732,6.49104,1.18322,6.598000443,0.01104,0.00322,0.0115,6.48,1.18,6.586562077
02/05/2020 10:00,4.45392,1.50406,4.70102115,0.01392,0.00406,0.0145,4.44,1.5,4.6865339,4.41392,-0.40594,4.432547467,0.01392,0.00406,0.0145,4.4,-0.41,4.419060986
02/05/2020 10:30,2.4668,1.7249,3.010046885,0.0168,0.0049,0.0175,2.45,1.72,2.99347624,2.3868,0.3649,2.414532305,0.0168,0.0049,0.0175,2.37,0.36,2.39718585
02/05/2020 11:00,1.40728,1.81504,2.296694843,0.01728,0.00504,0.018,1.39,1.81,2.282148111,1.40728,0.57504,1.520232877,0.01728,0.00504,0.018,1.39,0.57,1.502331521
02/05/2020 11:30,1.93968,1.70574,2.583003571,0.01968,0.00574,0.0205,1.92,1.7,2.564449259,1.87968,0.62574,1.981097537,0.01968,0.00574,0.0205,1.86,0.62,1.960612149
02/05/2020 12:00,2.67872,1.46546,3.05337745,0.01872,0.00546,0.0195,2.66,1.46,3.03433683,2.74872,0.69546,2.835335298,0.01872,0.00546,0.0195,2.73,0.69,2.815848007
02/05/2020 12:30,1.57872,1.66546,2.294801484,0.01872,0.00546,0.0195,1.56,1.66,2.277981563,1.67872,0.69546,1.817076072,0.01872,0.00546,0.0195,1.66,0.69,1.797692966
02/05/2020 13:00,3.20488,1.30434,3.46013853,0.01488,0.00434,0.0155,3.19,1.3,3.444720598,3.48488,0.43434,3.5118428,0.01488,0.00434,0.0155,3.47,0.43,3.496541148
02/05/2020 13:30,-0.35608,1.78406,1.819247935,0.01392,0.00406,0.0145,-0.37,1.78,1.818048404,-0.27608,0.75406,0.80301099,0.01392,0.00406,0.0145,-0.29,0.75,0.80411442
02/05/2020 14:00,2.37824,1.04532,2.597829748,0.01824,0.00532,0.019,2.36,1.04,2.578992051,2.76824,0.08532,2.769554513,0.01824,0.00532,0.019,2.75,0.08,2.75116339
02/05/2020 14:30,-0.6832,1.5449,1.689224156,0.0168,0.0049,0.0175,-0.7,1.54,1.691626436,-0.6132,0.4649,0.769510396,0.0168,0.0049,0.0175,-0.63,0.46,0.7800641
02/05/2020 15:00,1.73208,1.23644,2.128117713,0.02208,0.00644,0.023,1.71,1.23,2.106418762,1.77208,0.02644,1.772277236,0.02208,0.00644,0.023,1.75,0.02,1.750114282
02/05/2020 15:30,0.8244,1.1642,1.42653321,0.0144,0.0042,0.015,0.81,1.16,1.414814475,0.9744,0.2242,0.99986049,0.0144,0.0042,0.015,0.96,0.22,0.98488578
02/05/2020 16:00,7.33392,0.44406,7.347351349,0.01392,0.00406,0.0145,7.32,0.44,7.33321212,7.26392,-0.93594,7.323968695,0.01392,0.00406,0.0145,7.25,-0.94,7.310683963
02/05/2020 16:30,8.95152,0.41336,8.961058911,0.01152,0.00336,0.012,8.94,0.41,8.949396628,8.89152,-1.14664,8.965149815,0.01152,0.00336,0.012,8.88,-1.15,8.95415546
02/05/2020 17:00,10.49008,0.33294,10.49536219,0.01008,0.00294,0.0105,10.48,0.33,10.48519432,10.36008,-1.08706,10.41695527,0.01008,0.00294,0.0105,10.35,-1.09,10.40723787
02/05/2020 17:30,8.41056,-1.22692,8.499579531,0.01056,0.00308,0.011,8.4,-1.23,8.489575961,8.38056,0.47308,8.393901989,0.01056,0.00308,0.011,8.37,0.47,8.383185552
02/05/2020 18:00,8.48528,-1.27846,8.581051022,0.00528,0.00154,0.0055,8.48,-1.28,8.576059701,8.59528,1.05154,8.659363409,0.00528,0.00154,0.0055,8.59,1.05,8.653935521
02/05/2020 18:30,10.4648,-1.4886,10.57014517,0.0048,0.0014,0.005,10.46,-1.49,10.56559038,10.6048,0.9214,10.64475274,0.0048,0.0014,0.005,10.6,0.92,10.63984962
02/05/2020 19:00,11.84432,-1.60874,11.95307327,0.00432,0.00126,0.0045,11.84,-1.61,11.9489623,11.97432,0.72126,11.99602248,0.00432,0.00126,0.0045,11.97,0.72,11.99163458
02/05/2020 19:30,12.8224,-1.8093,12.94942116,0.0024,0.0007,0.0025,12.82,-1.81,12.94714254,12.9224,0.5307,12.93329286,0.0024,0.0007,0.0025,12.92,0.53,12.93086617
02/05/2020 20:00,13.17096,-1.85972,13.30160689,0.00096,0.00028,0.001,13.17,-1.86,13.30069547,13.27096,0.44028,13.2782614,0.00096,0.00028,0.001,13.27,0.44,13.27729265
02/05/2020 20:30,13.24048,-1.95986,13.38474362,0.00048,0.00014,0.0005,13.24,-1.96,13.3842893,13.34048,0.44014,13.34773875,0.00048,0.00014,0.0005,13.34,0.44,13.3472544
02/05/2020 21:00,13.17,-1.96,13.31504788,0,0,0,13.17,-1.96,13.31504788,13.25,0.41,13.25634188,0,0,0,13.25,0.41,13.25634188
02/05/2020 21:30,13.05,-1.99,13.20085603,0,0,0,13.05,-1.99,13.20085603,13.13,-0.25,13.13237983,0,0,0,13.13,-0.25,13.13237983
02/05/2020 22:00,12.65,-1.99,12.8055691,0,0,0,12.65,-1.99,12.8055691,12.77,-0.42,12.77690495,0,0,0,12.77,-0.42,12.77690495
02/05/2020 22:30,12,-2.34,12.22602143,0,0,0,12,-2.34,12.22602143,12.31,0.46,12.31859164,0,0,0,12.31,0.46,12.31859164
02/05/2020 23:00,11.47,-2.71,11.78579654,0,0,0,11.47,-2.71,11.78579654,11.89,0.41,11.89706687,0,0,0,11.89,0.41,11.89706687
02/05/2020 23:30,10.64,-3.15,11.09649044,0,0,0,10.64,-3.15,11.09649044,11.21,0.55,11.22348431,0,0,0,11.21,0.55,11.22348431
03/05/2020 00:00,10.2,0.53,10.21376033,0,0,0,10.2,0.53,10.21376033,10.19,-3.7,10.84094553,0,0,0,10.19,-3.7,10.84094553
03/05/2020 00:30,9.84,0.93,9.883850464,0,0,0,9.84,0.93,9.883850464,9.73,-4.01,10.52392512,0,0,0,9.73,-4.01,10.52392512
03/05/2020 01:00,9.43,0.93,9.475747992,0,0,0,9.43,0.93,9.475747992,9.36,-4.07,10.20659101,0,0,0,9.36,-4.07,10.20659101
03/05/2020 01:30,9.5,0.84,9.537064538,0,0,0,9.5,0.84,9.537064538,9.45,-4.07,10.2891885,0,0,0,9.45,-4.07,10.2891885
03/05/2020 02:00,9.57,0.72,9.597046421,0,0,0,9.57,0.72,9.597046421,9.53,-3.91,10.30092229,0,0,0,9.53,-3.91,10.30092229
03/05/2020 02:30,9.48,0.76,9.510415343,0,0,0,9.48,0.76,9.510415343,9.42,-3.91,10.19924017,0,0,0,9.42,-3.91,10.19924017
03/05/2020 03:00,9.31,0.96,9.359364295,0,0,0,9.31,0.96,9.359364295,9.19,-4.12,10.07127102,0,0,0,9.19,-4.12,10.07127102
03/05/2020 03:30,9.23,1.03,9.287292393,0,0,0,9.23,1.03,9.287292393,9.12,-4.12,10.00743723,0,0,0,9.12,-4.12,10.00743723
03/05/2020 04:00,8.91,-0.69,8.936677235,0,0,0,8.91,-0.69,8.936677235,9.12,-2.48,9.451179821,0,0,0,9.12,-2.48,9.451179821
03/05/2020 04:30,8.68,-1.14,8.754541678,0,0,0,8.68,-1.14,8.754541678,8.99,-2.02,9.214146732,0,0,0,8.99,-2.02,9.214146732
03/05/2020 05:00,8.57,-0.92,8.619240106,0,0,0,8.57,-0.92,8.619240106,8.81,-2.31,9.107809836,0,0,0,8.81,-2.31,9.107809836
03/05/2020 05:30,8.51,-1.2,8.594189898,0,0,0,8.51,-1.2,8.594189898,8.81,-2.04,9.043102344,0,0,0,8.81,-2.04,9.043102344
03/05/2020 06:00,8.63456,-0.99992,8.692264745,0.27456,0.08008,0.286,8.36,-1.08,8.429472107,8.88456,-1.95992,9.09816975,0.27456,0.08008,0.286,8.61,-2.04,8.848372732
03/05/2020 06:30,8.67016,-0.95162,8.722227643,0.44016,0.12838,0.4585,8.23,-1.08,8.300560222,8.93016,-1.80162,9.110081901,0.44016,0.12838,0.4585,8.49,-1.93,8.706606687
03/05/2020 07:00,8.96776,-0.91482,9.014300586,0.73776,0.21518,0.7685,8.23,-1.13,8.307213733,9.25776,-1.52482,9.382494138,0.73776,0.21518,0.7685,8.52,-1.74,8.695861084
03/05/2020 07:30,9.518,-0.616,9.53791277,1.008,0.294,1.05,8.51,-0.91,8.558516227,9.748,-1.416,9.850307609,1.008,0.294,1.05,8.74,-1.71,8.90571165
03/05/2020 08:00,10.04264,-0.35298,10.04884138,1.53264,0.44702,1.5965,8.51,-0.8,8.547520108,10.22264,-1.18298,10.29086052,1.53264,0.44702,1.5965,8.69,-1.63,8.841549638
03/05/2020 08:30,10.48696,0.14578,10.4879732,2.31696,0.67578,2.4135,8.17,-0.53,8.187172894,10.57696,-1.04422,10.62838079,2.31696,0.67578,2.4135,8.26,-1.72,8.437179624
03/05/2020 09:00,11.0808,-0.6056,11.09733662,4.3008,1.2544,4.48,6.78,-1.86,7.030504961,11.2608,0.1144,11.26138109,4.3008,1.2544,4.48,6.96,-1.14,7.052744147
03/05/2020 09:30,11.48512,-1.46934,11.57872797,2.74512,0.80066,2.8595,8.74,-2.27,9.029977852,12.02512,1.53066,12.12214631,2.74512,0.80066,2.8595,9.28,0.73,9.308668004
03/05/2020 10:00,11.86504,-1.27228,11.93305789,1.77504,0.51772,1.849,10.09,-1.79,10.24754605,12.30504,0.77772,12.32959277,1.77504,0.51772,1.849,10.53,0.26,10.53320939
03/05/2020 10:30,12.31216,1.61688,12.4178736,2.97216,0.86688,3.096,9.34,0.75,9.370064034,12.64216,-0.26312,12.64489785,2.97216,0.86688,3.096,9.67,-1.13,9.735799916
03/05/2020 11:00,13.04768,1.19224,13.10203761,4.08768,1.19224,4.258,8.96,0,8.96,13.35768,0.27224,13.36045394,4.08768,1.19224,4.258,9.27,-0.92,9.315540779
03/05/2020 11:30,13.75096,1.53028,13.83584684,3.36096,0.98028,3.501,10.39,0.55,10.40454708,13.75096,0.06028,13.75109212,3.36096,0.98028,3.501,10.39,-0.92,10.43065195
03/05/2020 12:00,14.01976,1.51868,14.10177504,3.62976,1.05868,3.781,10.39,0.46,10.40017788,13.96976,0.28868,13.97274242,3.62976,1.05868,3.781,10.34,-0.77,10.36863057
03/05/2020 12:30,14.63408,-1.62256,14.72375626,2.73408,0.79744,2.848,11.9,-2.42,12.14357443,14.98408,2.41744,15.17783481,2.73408,0.79744,2.848,12.25,1.62,12.35665408
03/05/2020 13:00,14.83656,-0.29142,14.83942176,3.04656,0.88858,3.1735,11.79,-1.18,11.8489029,14.96656,1.57858,15.04957917,3.04656,0.88858,3.1735,11.92,0.69,11.93995394
03/05/2020 13:30,14.58384,-0.15888,14.58470541,4.08384,1.19112,4.254,10.5,-1.35,10.58642999,14.83384,2.16112,14.99043858,4.08384,1.19112,4.254,10.75,0.97,10.79367407
03/05/2020 14:00,14.62576,-0.35832,14.63014863,3.84576,1.12168,4.006,10.78,-1.48,10.88112127,14.80576,2.34168,14.98979634,3.84576,1.12168,4.006,10.96,1.22,11.02769242
03/05/2020 14:30,14.46456,-0.28992,14.46746521,3.87456,1.13008,4.036,10.59,-1.42,10.68477889,14.60456,2.17008,14.76490501,3.87456,1.13008,4.036,10.73,1.04,10.78028293
03/05/2020 15:00,14.184,0.097,14.18433167,5.064,1.477,5.275,9.12,-1.38,9.223816997,14.404,2.947,14.70238161,5.064,1.477,5.275,9.34,1.47,9.454972237
03/05/2020 15:30,14.35808,-0.39806,14.3635968,4.01808,1.17194,4.1855,10.34,-1.57,10.45851328,14.60808,2.81194,14.87625651,4.01808,1.17194,4.1855,10.59,1.64,10.71623535
03/05/2020 16:00,14.81472,-0.22404,14.81641396,4.61472,1.34596,4.807,10.2,-1.57,10.32012112,15.10472,3.26596,15.45377174,4.61472,1.34596,4.807,10.49,1.92,10.66426275
03/05/2020 16:30,14.82744,-0.60158,14.83963866,4.41744,1.28842,4.6015,10.41,-1.89,10.58017958,15.23744,2.93842,15.51817933,4.41744,1.28842,4.6015,10.82,1.65,10.94508566
03/05/2020 17:00,15.5596,-1.1622,15.60294399,2.0496,0.5978,2.135,13.51,-1.76,13.62415869,15.9296,2.2478,16.08741002,2.0496,0.5978,2.135,13.88,1.65,13.97772871
03/05/2020 17:30,16.10968,-0.96176,16.13836336,0.91968,0.26824,0.958,15.19,-1.23,15.23971785,16.24968,1.39824,16.3097264,0.91968,0.26824,0.958,15.33,1.13,15.37159068
03/05/2020 18:00,16.35576,-0.98332,16.38529229,0.84576,0.24668,0.881,15.51,-1.23,15.55869532,16.46576,1.31668,16.51832009,0.84576,0.24668,0.881,15.62,1.07,15.65660563
03/05/2020 18:30,16.26888,0.53134,16.27755444,0.75888,0.22134,0.7905,15.51,0.31,15.51309769,16.06888,-0.48866,16.07630844,0.75888,0.22134,0.7905,15.31,-0.71,15.32645425
03/05/2020 19:00,15.63024,1.05382,15.66572498,0.63024,0.18382,0.6565,15,0.87,15.02520882,15.34024,-1.30618,15.39574842,0.63024,0.18382,0.6565,14.71,-1.49,14.7852697
03/05/2020 19:30,15.27616,0.87638,15.30127793,0.53616,0.15638,0.5585,14.74,0.72,14.75757433,14.90616,-1.33362,14.96569906,0.53616,0.15638,0.5585,14.37,-1.49,14.44704122
03/05/2020 20:00,14.70864,0.61002,14.72128442,0.30864,0.09002,0.3215,14.4,0.52,14.40938583,14.30864,-1.66998,14.40576315,0.30864,0.09002,0.3215,14,-1.76,14.1101949
03/05/2020 20:30,14.60664,0.79652,14.62834154,0.05664,0.01652,0.059,14.55,0.78,14.57089222,14.15664,-1.89348,14.28270712,0.05664,0.01652,0.059,14.1,-1.91,14.22877718
03/05/2020 21:00,14.35,0.62,14.36338748,0,0,0,14.35,0.62,14.36338748,13.96,-2.01,14.10396044,0,0,0,13.96,-2.01,14.10396044
03/05/2020 21:30,13.99,0.58,14.00201771,0,0,0,13.99,0.58,14.00201771,13.64,-1.92,13.77446914,0,0,0,13.64,-1.92,13.77446914
03/05/2020 22:00,13.4,0.58,13.41254637,0,0,0,13.4,0.58,13.41254637,13.04,-2.08,13.20484759,0,0,0,13.04,-2.08,13.20484759
03/05/2020 22:30,12.77,0.12,12.77056381,0,0,0,12.77,0.12,12.77056381,12.57,-2.08,12.74093011,0,0,0,12.57,-2.08,12.74093011
03/05/2020 23:00,11.59,-2.26,11.80828946,0,0,0,11.59,-2.26,11.80828946,11.94,0.57,11.95359778,0,0,0,11.94,0.57,11.95359778
03/05/2020 23:30,10.89,-2.71,11.22212992,0,0,0,10.89,-2.71,11.22212992,11.46,0.72,11.48259553,0,0,0,11.46,0.72,11.48259553
04/05/2020 00:00,10.46,0.31,10.46459268,0,0,0,10.46,0.31,10.46459268,10.51,-2.53,10.81022664,0,0,0,10.51,-2.53,10.81022664
04/05/2020 00:30,10.26,1.24,10.33466013,0,0,0,10.26,1.24,10.33466013,10.2,-3.3,10.72054103,0,0,0,10.2,-3.3,10.72054103
04/05/2020 01:00,10.02,1.39,10.11595275,0,0,0,10.02,1.39,10.11595275,9.9,-3.79,10.60066507,0,0,0,9.9,-3.79,10.60066507
04/05/2020 01:30,10.12,1.28,10.20062743,0,0,0,10.12,1.28,10.20062743,10.01,-3.79,10.70346673,0,0,0,10.01,-3.79,10.70346673
04/05/2020 02:00,10.12,1.24,10.19568536,0,0,0,10.12,1.24,10.19568536,10.01,-3.79,10.70346673,0,0,0,10.01,-3.79,10.70346673
04/05/2020 02:30,9.97,1.24,10.04681542,0,0,0,9.97,1.24,10.04681542,9.82,-3.86,10.55139801,0,0,0,9.82,-3.86,10.55139801
04/05/2020 03:00,9.88,1.24,9.957509729,0,0,0,9.88,1.24,9.957509729,9.73,-3.86,10.46768838,0,0,0,9.73,-3.86,10.46768838
04/05/2020 03:30,9.64,1.14,9.707172606,0,0,0,9.64,1.14,9.707172606,9.49,-3.86,10.24498414,0,0,0,9.49,-3.86,10.24498414
04/05/2020 04:00,9.58,1.21,9.656112054,0,0,0,9.58,1.21,9.656112054,9.49,-3.86,10.24498414,0,0,0,9.49,-3.86,10.24498414
04/05/2020 04:30,9.69,1.39,9.789187913,0,0,0,9.69,1.39,9.789187913,9.62,-3.76,10.32869789,0,0,0,9.62,-3.76,10.32869789
04/05/2020 05:00,9.6,1.39,9.700108247,0,0,0,9.6,1.39,9.700108247,9.54,-3.76,10.2542284,0,0,0,9.54,-3.76,10.2542284
04/05/2020 05:30,9.7,1.58,9.827838013,0,0,0,9.7,1.58,9.827838013,9.6,-3.92,10.36949372,0,0,0,9.6,-3.92,10.36949372
04/05/2020 06:00,10.23976,1.82118,10.40045102,0.20976,0.06118,0.2185,10.03,1.76,10.18324604,10.15976,-3.55882,10.76503242,0.20976,0.06118,0.2185,9.95,-3.62,10.58805459
04/05/2020 06:30,11.23952,0.75486,11.26484014,0.35952,0.10486,0.3745,10.88,0.65,10.89939907,11.45952,-1.09514,11.51173012,0.35952,0.10486,0.3745,11.1,-1.2,11.16467644
04/05/2020 07:00,13.4568,1.4874,13.53875271,0.4368,0.1274,0.455,13.02,1.36,13.09083649,13.6168,0.5074,13.62625029,0.4368,0.1274,0.455,13.18,0.38,13.18547686
04/05/2020 07:30,15.00208,1.95894,15.12943655,0.68208,0.19894,0.7105,14.32,1.76,14.42775104,15.11208,0.79894,15.1331843,0.68208,0.19894,0.7105,14.43,0.6,14.44246863
04/05/2020 08:00,16.22336,0.39098,16.22807059,0.72336,0.21098,0.7535,15.5,0.18,15.50104513,16.82336,3.39098,17.161707,0.72336,0.21098,0.7535,16.1,3.18,16.41104506
04/05/2020 08:30,17.39032,1.83926,17.48731275,1.06032,0.30926,1.1045,16.33,1.53,16.40151822,17.49032,2.81926,17.71608085,1.06032,0.30926,1.1045,16.43,2.51,16.62061972
04/05/2020 09:00,18.32288,3.19084,18.5986395,1.44288,0.42084,1.503,16.88,2.77,17.10576803,18.00288,1.98084,18.11152714,1.44288,0.42084,1.503,16.56,1.56,16.63331597
04/05/2020 09:30,18.40768,2.92474,18.63858329,1.38768,0.40474,1.4455,17.02,2.52,17.20554562,18.26768,2.37474,18.42138764,1.38768,0.40474,1.4455,16.88,1.97,16.99456678
04/05/2020 10:00,19.46416,2.57038,19.63314488,2.02416,0.59038,2.1085,17.44,1.98,17.55203692,17.77416,3.32038,18.0816395,2.02416,0.59038,2.1085,15.75,2.73,15.98484908
04/05/2020 10:30,20.01176,3.24468,20.27309761,3.10176,0.90468,3.231,16.91,2.34,17.07113646,17.85176,3.88468,18.26953951,3.10176,0.90468,3.231,14.75,2.98,15.0480198
04/05/2020 11:00,20.12872,4.51046,20.62788448,4.93872,1.44046,5.1445,15.19,3.07,15.49712877,17.63872,3.74046,18.03095905,4.93872,1.44046,5.1445,12.7,2.3,12.90658747
04/05/2020 11:30,20.29728,5.38004,20.99820006,6.13728,1.79004,6.393,14.16,3.59,14.60800123,17.71728,3.81004,18.12231816,6.13728,1.79004,6.393,11.58,2.02,11.75486282
04/05/2020 12:00,21.10032,5.00176,21.6850434,4.84032,1.41176,5.042,16.26,3.59,16.65159752,18.77032,3.43176,19.08145407,4.84032,1.41176,5.042,13.93,2.02,14.07569892
04/05/2020 12:30,20.62424,5.98832,21.47601574,7.67424,2.23832,7.994,12.95,3.75,13.48202507,19.21424,4.56832,19.74984978,7.67424,2.23832,7.994,11.54,2.33,11.77287136
04/05/2020 13:00,18.86064,6.03602,19.80296136,8.42064,2.45602,8.7715,10.44,3.58,11.03675677,17.28064,4.35602,17.82120728,8.42064,2.45602,8.7715,8.86,1.9,9.061434765
04/05/2020 13:30,18.78432,5.37876,19.53923583,7.26432,2.11876,7.567,11.52,3.26,11.97238489,16.46432,4.11876,16.9716828,7.26432,2.11876,7.567,9.2,2,9.414881837
04/05/2020 14:00,19.06632,4.83976,19.67098969,6.13632,1.78976,6.392,12.93,3.05,13.28485604,16.87632,3.71976,17.28140015,6.13632,1.78976,6.392,10.74,1.93,10.91203464
04/05/2020 14:30,19.56712,8.39666,21.29262981,11.33712,3.30666,11.8095,8.23,5.09,9.676827993,17.05712,4.78666,17.7160226,11.33712,3.30666,11.8095,5.72,1.48,5.908366949
04/05/2020 15:00,19.08256,7.62908,20.55108167,10.04256,2.92908,10.461,9.04,4.7,10.18879777,16.66256,4.19908,17.18351473,10.04256,2.92908,10.461,6.62,1.27,6.740719546
04/05/2020 15:30,18.2196,4.6578,18.8055557,3.4896,1.0178,3.635,14.73,3.64,15.17308472,16.2296,3.9478,16.7028453,3.4896,1.0178,3.635,12.74,2.93,13.07258582
04/05/2020 16:00,18.02312,3.71966,18.40295425,8.43312,2.45966,8.7845,9.59,1.26,9.672419553,16.56312,5.83966,17.56241934,8.43312,2.45966,8.7845,8.13,3.38,8.804618106
04/05/2020 16:30,17.7492,4.3931,18.2847868,11.3592,3.3131,11.8325,6.39,1.08,6.48062497,16.2392,6.6331,17.54165421,11.3592,3.3131,11.8325,4.88,3.32,5.902270749
04/05/2020 17:00,18.08392,2.81656,18.30194451,7.15392,2.08656,7.452,10.93,0.73,10.95435073,16.41392,4.86656,17.12016869,7.15392,2.08656,7.452,9.26,2.78,9.668298713
04/05/2020 17:30,18.89024,2.90882,19.11288573,7.47024,2.17882,7.7815,11.42,0.73,11.44330809,17.15024,4.95882,17.85274847,7.47024,2.17882,7.7815,9.68,2.78,10.07128592
04/05/2020 18:00,19.32816,2.41488,19.4784346,5.94816,1.73488,6.196,13.38,0.68,13.39726838,17.42816,4.42488,17.9811102,5.94816,1.73488,6.196,11.48,2.69,11.79094992
04/05/2020 18:30,19.53224,1.94732,19.62907167,3.76224,1.09732,3.919,15.77,0.85,15.79289081,17.51224,3.78732,17.91709638,3.76224,1.09732,3.919,13.75,2.69,14.01066023
04/05/2020 19:00,18.54592,1.16006,18.58216585,2.12592,0.62006,2.2145,16.42,0.54,16.42887702,16.56592,2.76006,16.79427392,2.12592,0.62006,2.2145,14.44,2.14,14.59771215
04/05/2020 19:30,17.55856,0.76458,17.57519877,1.07856,0.31458,1.1235,16.48,0.45,16.48614267,15.47856,1.80458,15.58339914,1.07856,0.31458,1.1235,14.4,1.49,14.47688157
04/05/2020 20:00,17.25064,2.27602,17.40013929,0.50064,0.14602,0.5215,16.75,2.13,16.88488673,14.90064,-0.08398,14.90087665,0.50064,0.14602,0.5215,14.4,-0.23,14.40183669
04/05/2020 20:30,17.16064,2.64352,17.36305743,0.32064,0.09352,0.334,16.84,2.55,17.03197287,14.67064,-1.88648,14.79143282,0.32064,0.09352,0.334,14.35,-1.98,14.48595527
04/05/2020 21:00,16.44464,0.40052,16.44951674,0.10464,0.03052,0.109,16.34,0.37,16.34418857,14.34464,-0.16948,14.34564116,0.10464,0.03052,0.109,14.24,-0.2,14.24140443
04/05/2020 21:30,16.41,-1.29,16.46062575,0,0,0,16.41,-1.29,16.46062575,14.29,1.59,14.37818486,0,0,0,14.29,1.59,14.37818486
04/05/2020 22:00,15.68,-1.73,15.77514818,0,0,0,15.68,-1.73,15.77514818,14.03,1.55,14.11536043,0,0,0,14.03,1.55,14.11536043
04/05/2020 22:30,15.21,0.46,15.21695436,0,0,0,15.21,0.46,15.21695436,13.39,-0.89,13.41954545,0,0,0,13.39,-0.89,13.41954545
04/05/2020 23:00,14.2,-1.69,14.30021329,0,0,0,14.2,-1.69,14.30021329,12.78,1.27,12.84294748,0,0,0,12.78,1.27,12.84294748
04/05/2020 23:30,13.59,-1.6,13.68386276,0,0,0,13.59,-1.6,13.68386276,12.35,1.41,12.43022928,0,0,0,12.35,1.41,12.43022928
05/05/2020 00:00,12.86,-1.11,12.90781546,0,0,0,12.86,-1.11,12.90781546,11.69,0.88,11.72307554,0,0,0,11.69,0.88,11.72307554
05/05/2020 00:30,12.09,-2.1,12.27102685,0,0,0,12.09,-2.1,12.27102685,11.2,1.23,11.26733775,0,0,0,11.2,1.23,11.26733775
05/05/2020 01:00,11.56,-3.18,11.989412,0,0,0,11.56,-3.18,11.989412,10.89,1.95,11.0632093,0,0,0,10.89,1.95,11.0632093
05/05/2020 01:30,11.67,-3.23,12.1087489,0,0,0,11.67,-3.23,12.1087489,10.92,1.91,11.08577918,0,0,0,10.92,1.91,11.08577918
05/05/2020 02:00,11.87,-3.18,12.28858413,0,0,0,11.87,-3.18,12.28858413,11.03,1.91,11.19415026,0,0,0,11.03,1.91,11.19415026
05/05/2020 02:30,11.53,-3.26,11.98200734,0,0,0,11.53,-3.26,11.98200734,10.82,1.91,10.98728811,0,0,0,10.82,1.91,10.98728811
05/05/2020 03:00,11.4,-3.26,11.8569642,0,0,0,11.4,-3.26,11.8569642,10.75,1.91,10.91836068,0,0,0,10.75,1.91,10.91836068
05/05/2020 03:30,11.52,-3.19,11.95351413,0,0,0,11.52,-3.19,11.95351413,10.89,1.97,11.06675201,0,0,0,10.89,1.97,11.06675201
05/05/2020 04:00,11.52,-3.34,11.99441537,0,0,0,11.52,-3.34,11.99441537,10.96,2.21,11.1805948,0,0,0,10.96,2.21,11.1805948
05/05/2020 04:30,11.08,-3.81,11.7167615,0,0,0,11.08,-3.81,11.7167615,10.67,2.48,10.9544192,0,0,0,10.67,2.48,10.9544192
05/05/2020 05:00,11.04,-3.81,11.67894259,0,0,0,11.04,-3.81,11.67894259,10.63,2.48,10.91546151,0,0,0,10.63,2.48,10.91546151
05/05/2020 05:30,11.17424,-2.75418,11.50865531,0.05424,0.01582,0.0565,11.12,-2.77,11.45981239,10.68424,1.43582,10.78028587,0.05424,0.01582,0.0565,10.63,1.42,10.72442539
05/05/2020 06:00,11.95728,-0.98746,11.99798409,0.31728,0.09254,0.3305,11.64,-1.08,11.68999572,11.02728,0.50254,11.03872505,0.31728,0.09254,0.3305,10.71,0.41,10.71784493
05/05/2020 06:30,13.11752,-1.08364,13.16220371,0.46752,0.13636,0.487,12.65,-1.22,12.70869387,12.04752,1.34636,12.12251721,0.46752,0.13636,0.487,11.58,1.21,11.64304513
05/05/2020 07:00,14.1812,1.1316,14.22627681,0.9312,0.2716,0.97,13.25,0.86,13.2778801,13.1412,1.1616,13.1924392,0.9312,0.2716,0.97,12.21,0.89,12.24239356
05/05/2020 07:30,16.2144,1.9417,16.33024697,2.2344,0.6517,2.3275,13.98,1.29,14.03939101,14.9644,3.0517,15.27239799,2.2344,0.6517,2.3275,12.73,2.4,12.95426185
05/05/2020 08:00,17.14672,-0.04054,17.14676792,3.90672,1.13946,4.0695,13.24,-1.18,13.29247908,16.16672,6.58946,17.45805885,3.90672,1.13946,4.0695,12.26,5.45,13.41678426
05/05/2020 08:30,18.11984,0.82912,18.13879934,5.61984,1.63912,5.854,12.5,-0.81,12.52621651,16.99984,7.37912,18.53229538,5.61984,1.63912,5.854,11.38,5.74,12.74566593
05/05/2020 09:00,18.95656,2.79858,19.16202539,6.40656,1.86858,6.6735,12.55,0.93,12.58441099,17.45656,6.64858,18.67980468,6.40656,1.86858,6.6735,11.05,4.78,12.03955564
05/05/2020 09:30,19.58024,5.65132,20.37948027,9.33024,2.72132,9.719,10.25,2.93,10.66055346,17.74024,6.35132,18.84291328,9.33024,2.72132,9.719,8.41,3.63,9.159967249
05/05/2020 10:00,19.05744,5.83092,19.92951699,10.35744,3.02092,10.789,8.7,2.81,9.14254341,17.35744,7.15092,18.77275633,10.35744,3.02092,10.789,7,4.13,8.127539603
05/05/2020 10:30,19.27832,5.99076,20.18769,10.76832,3.14076,11.217,8.51,2.85,8.974552914,17.64832,7.51076,19.18006034,10.76832,3.14076,11.217,6.88,4.37,8.150539859
05/05/2020 11:00,18.67024,5.12382,19.36056283,9.75024,2.84382,10.1565,8.92,2.28,9.20678011,17.00024,6.70382,18.27428145,9.75024,2.84382,10.1565,7.25,3.86,8.213531518
05/05/2020 11:30,19.07472,5.53346,19.86112088,10.19472,2.97346,10.6195,8.88,2.56,9.241644875,17.41472,7.07346,18.79644405,10.19472,2.97346,10.6195,7.22,4.1,8.302915151
05/05/2020 12:00,19.32352,6.30186,20.3251535,11.90352,3.47186,12.3995,7.42,2.83,7.941366381,17.67352,7.79186,19.31492665,11.90352,3.47186,12.3995,5.77,4.32,7.208002497
05/05/2020 12:30,19.08584,5.24212,19.79265294,10.39584,3.03212,10.829,8.69,2.21,8.966615861,17.39584,6.73212,18.65306112,10.39584,3.03212,10.829,7,3.7,7.917701687
05/05/2020 13:00,18.96376,5.68318,19.79703837,11.15376,3.25318,11.6185,7.81,2.43,8.179303149,17.32376,7.17318,18.75012458,11.15376,3.25318,11.6185,6.17,3.92,7.30994528
05/05/2020 13:30,18.47576,5.79168,19.36226394,11.52576,3.36168,12.006,6.95,2.43,7.362567487,16.85576,7.33168,18.38124525,11.52576,3.36168,12.006,5.33,3.97,6.646036413
05/05/2020 14:00,17.88232,5.82276,18.80643248,11.15232,3.25276,11.617,6.73,2.57,7.204012771,16.21232,6.77276,17.57013369,11.15232,3.25276,11.617,5.06,3.52,6.163927319
05/05/2020 14:30,16.84424,3.22082,17.14940531,11.69424,3.41082,12.1815,5.15,-0.19,5.153503663,15.66424,8.52082,17.8317915,11.69424,3.41082,12.1815,3.97,5.11,6.470935017
05/05/2020 15:00,16.48072,3.48646,16.84546037,9.45072,2.75646,9.8445,7.03,0.73,7.067800224,15.06072,5.91646,16.18115527,9.45072,2.75646,9.8445,5.61,3.16,6.43876541
05/05/2020 15:30,17.03744,5.15592,17.80050204,10.95744,3.19592,11.414,6.08,1.96,6.388113963,15.55744,6.17592,16.73845654,10.95744,3.19592,11.414,4.6,2.98,5.480912333
05/05/2020 16:00,17.58152,5.49836,18.42123254,10.69152,3.11836,11.137,6.89,2.38,7.289478719,15.88152,6.01836,16.9836196,10.69152,3.11836,11.137,5.19,2.9,5.945258615
05/05/2020 16:30,17.71216,4.05938,18.17138349,8.91216,2.59938,9.2835,8.8,1.46,8.920291475,16.08216,5.26938,16.9234227,8.91216,2.59938,9.2835,7.17,2.67,7.650999935
05/05/2020 17:00,18.14744,3.92842,18.56776945,9.45744,2.75842,9.8515,8.69,1.17,8.768409206,16.42744,5.47842,17.31686665,9.45744,2.75842,9.8515,6.97,2.72,7.481931569
05/05/2020 17:30,18.54776,3.41518,18.85955608,7.69776,2.24518,8.0185,10.85,1.17,10.91290062,16.65776,4.84518,17.34810472,7.69776,2.24518,8.0185,8.96,2.6,9.329608781
05/05/2020 18:00,19.23952,3.03486,19.47741012,5.63952,1.64486,5.8745,13.6,1.39,13.67084855,17.05952,3.87486,17.49404935,5.63952,1.64486,5.8745,11.42,2.23,11.63569078
05/05/2020 18:30,18.78608,2.04594,18.89716043,4.06608,1.18594,4.2355,14.72,0.86,14.74510088,16.59608,3.04594,16.8732813,4.06608,1.18594,4.2355,12.53,1.86,12.66730042
05/05/2020 19:00,18.26248,1.26364,18.30614547,2.41248,0.70364,2.513,15.85,0.56,15.85988966,16.13248,2.30364,16.29612433,2.41248,0.70364,2.513,13.72,1.6,13.8129794
05/05/2020 19:30,17.40336,0.72598,17.41849552,1.08336,0.31598,1.1285,16.32,0.41,16.32514931,15.23336,1.47598,15.30469777,1.08336,0.31598,1.1285,14.15,1.16,14.19746808
05/05/2020 20:00,16.88936,0.15148,16.8900393,0.51936,0.15148,0.541,16.37,0,16.37,14.81936,1.14148,14.86325696,0.51936,0.15148,0.541,14.3,0.99,14.33422827
05/05/2020 20:30,16.54736,-0.42452,16.5528046,0.32736,0.09548,0.341,16.22,-0.52,16.22833325,14.54736,1.08548,14.5878014,0.32736,0.09548,0.341,14.22,0.99,14.25442037
05/05/2020 21:00,16.49632,0.55226,16.50556163,0.07632,0.02226,0.0795,16.42,0.53,16.42855137,14.29632,-0.21774,14.29797805,0.07632,0.02226,0.0795,14.22,-0.24,14.22202517
05/05/2020 21:30,16.87,-0.54,16.87864035,0,0,0,16.87,-0.54,16.87864035,14.73,1.04,14.76666855,0,0,0,14.73,1.04,14.76666855
05/05/2020 22:00,16.18,-0.43,16.18571284,0,0,0,16.18,-0.43,16.18571284,14.16,0.84,14.18489337,0,0,0,14.16,0.84,14.18489337
05/05/2020 22:30,15.43,1.28,15.48300036,0,0,0,15.43,1.28,15.48300036,13.3,-1.01,13.33829449,0,0,0,13.3,-1.01,13.33829449
05/05/2020 23:00,14.3,-0.72,14.3181144,0,0,0,14.3,-0.72,14.3181144,12.66,0.07,12.66019352,0,0,0,12.66,0.07,12.66019352
05/05/2020 23:30,13.4,-1.09,13.444259,0,0,0,13.4,-1.09,13.444259,12.07,0.6,12.08490381,0,0,0,12.07,0.6,12.08490381
06/05/2020 00:00,12.87,0.46,12.87821804,0,0,0,12.87,0.46,12.87821804,11.65,-0.87,11.68243981,0,0,0,11.65,-0.87,11.68243981
06/05/2020 00:30,12.12,0.4,12.12659886,0,0,0,12.12,0.4,12.12659886,11.08,-0.87,11.11410365,0,0,0,11.08,-0.87,11.11410365
06/05/2020 01:00,11.54,-2.38,11.78286892,0,0,0,11.54,-2.38,11.78286892,11.08,1.27,11.15254679,0,0,0,11.08,1.27,11.15254679
06/05/2020 01:30,11.77,-2.1,11.95587303,0,0,0,11.77,-2.1,11.95587303,11.13,1.08,11.18227615,0,0,0,11.13,1.08,11.18227615
06/05/2020 02:00,11.74,-2.1,11.9263406,0,0,0,11.74,-2.1,11.9263406,11.1,1.08,11.15241678,0,0,0,11.1,1.08,11.15241678
06/05/2020 02:30,11.95,-2.1,12.13311584,0,0,0,11.95,-2.1,12.13311584,11.32,1.08,11.37140273,0,0,0,11.32,1.08,11.37140273
06/05/2020 03:00,11.73,-2.1,11.91649697,0,0,0,11.73,-2.1,11.91649697,11.14,1.08,11.19222945,0,0,0,11.14,1.08,11.19222945
06/05/2020 03:30,11.49,-3.93,12.14351679,0,0,0,11.49,-3.93,12.14351679,11.14,2.87,11.50376025,0,0,0,11.14,2.87,11.50376025
06/05/2020 04:00,11.2,-4.71,12.15006584,0,0,0,11.2,-4.71,12.15006584,10.95,3.38,11.45979494,0,0,0,10.95,3.38,11.45979494
06/05/2020 04:30,11.2,-4.71,12.15006584,0,0,0,11.2,-4.71,12.15006584,10.95,3.41,11.46867909,0,0,0,10.95,3.41,11.46867909
06/05/2020 05:00,11.11,-4.75,12.08282252,0,0,0,11.11,-4.75,12.08282252,10.91,3.35,11.4127385,0,0,0,10.91,3.35,11.4127385
06/05/2020 05:30,11.3244,-4.6883,12.25651632,0.0744,0.0217,0.0775,11.25,-4.71,12.19617153,11.1644,3.4217,11.67697984,0.0744,0.0217,0.0775,11.09,3.4,11.59948706
06/05/2020 06:00,11.73928,-4.43396,12.54873285,0.32928,0.09604,0.343,11.41,-4.53,12.2763594,11.53928,3.60604,12.08960328,0.32928,0.09604,0.343,11.21,3.51,11.74666761
06/05/2020 06:30,13.08448,-1.86286,13.21642403,0.50448,0.14714,0.5255,12.58,-2.01,12.73956436,12.47448,2.80714,12.78642586,0.50448,0.14714,0.5255,11.97,2.66,12.26199413
06/05/2020 07:00,14.5408,0.5519,14.55126999,1.0008,0.2919,1.0425,13.54,0.26,13.54249608,13.3708,2.6119,13.62352063,1.0008,0.2919,1.0425,12.37,2.32,12.58567837
06/05/2020 07:30,16.47176,3.36968,16.81290043,2.26176,0.65968,2.356,14.21,2.71,14.46610521,14.86176,1.59968,14.9476047,2.26176,0.65968,2.356,12.6,0.94,12.63501484
06/05/2020 08:00,17.17944,3.91442,17.61975717,4.12944,1.20442,4.3015,13.05,2.71,13.32841326,15.73944,3.97442,16.23348348,4.12944,1.20442,4.3015,11.61,2.77,11.93587031
06/05/2020 08:30,18.05264,2.12952,18.17780697,5.79264,1.68952,6.034,12.26,0.44,12.26789305,16.83264,6.40952,18.011655,5.79264,1.68952,6.034,11.04,4.72,12.00666482
06/05/2020 09:00,18.45856,2.77958,18.66666822,7.67856,2.23958,7.9985,10.78,0.54,10.79351657,17.23856,7.20958,18.68544874,7.67856,2.23958,7.9985,9.56,4.97,10.77471577
06/05/2020 09:30,19.06208,3.70894,19.41955535,9.80208,2.85894,10.2105,9.26,0.85,9.298930046,17.88208,8.18894,19.66793135,9.80208,2.85894,10.2105,8.08,5.33,9.679633258
06/05/2020 10:00,18.89752,4.35636,19.39314659,11.26752,3.28636,11.737,7.63,1.07,7.704660927,17.72752,8.73636,19.76332339,11.26752,3.28636,11.737,6.46,5.45,8.451869616
06/05/2020 10:30,18.79152,4.92336,19.42577405,12.73152,3.71336,13.262,6.06,1.21,6.179619729,17.69152,9.30336,19.98855641,12.73152,3.71336,13.262,4.96,5.59,7.473265685
06/05/2020 11:00,18.67584,5.35212,19.42761406,13.75584,4.01212,14.329,4.92,1.34,5.099215626,17.61584,9.77212,20.14477968,13.75584,4.01212,14.329,3.86,5.76,6.933772422
06/05/2020 11:30,18.87904,5.74222,19.73299881,14.57904,4.25222,15.1865,4.3,1.49,4.550835088,17.71904,10.09222,20.39159834,14.57904,4.25222,15.1865,3.14,5.84,6.630625913
06/05/2020 12:00,19.14664,5.94652,20.04881352,14.69664,4.28652,15.309,4.45,1.66,4.74953682,17.90664,10.25652,20.63598698,14.69664,4.28652,15.309,3.21,5.97,6.778274117
06/05/2020 12:30,19.3152,6.3836,20.34274564,15.4752,4.5136,16.12,3.84,1.87,4.271123974,18.1252,10.7036,21.04970138,15.4752,4.5136,16.12,2.65,6.19,6.733394389
06/05/2020 13:00,19.16048,6.42014,20.2074786,15.60048,4.55014,16.2505,3.56,1.87,4.021256023,17.95048,10.74014,20.91818203,15.60048,4.55014,16.2505,2.35,6.19,6.621072421
06/05/2020 13:30,18.78784,6.19562,19.78303918,15.44784,4.50562,16.0915,3.34,1.69,3.743220539,17.61784,10.53562,20.52772698,15.44784,4.50562,16.0915,2.17,6.03,6.408572384
06/05/2020 14:00,18.37664,6.10902,19.36545954,15.35664,4.47902,15.9965,3.02,1.63,3.431807104,17.24664,10.46902,20.1754051,15.35664,4.47902,15.9965,1.89,5.99,6.28109863
06/05/2020 14:30,18.00496,5.64478,18.86907856,14.48496,4.22478,15.0885,3.52,1.42,3.795629065,16.90496,10.06478,19.67428446,14.48496,4.22478,15.0885,2.42,5.84,6.321550443
06/05/2020 15:00,17.72104,5.71322,18.61924116,13.93104,4.06322,14.5115,3.79,1.65,4.133594078,16.55104,9.23322,18.95228948,13.93104,4.06322,14.5115,2.62,5.17,5.79597274
06/05/2020 15:30,17.2692,7.7281,18.91953483,13.3992,3.9081,13.9575,3.87,3.82,5.437766085,15.7092,6.0081,16.81892476,13.3992,3.9081,13.9575,2.31,2.1,3.121874437
06/05/2020 16:00,17.28056,7.11058,18.68630787,12.55056,3.66058,13.0735,4.73,3.45,5.854519622,15.75056,6.06058,16.87633758,12.55056,3.66058,13.0735,3.2,2.4,4
06/05/2020 16:30,17.25248,6.24114,18.34665895,11.35248,3.31114,11.8255,5.9,2.93,6.58748055,15.55248,5.46114,16.48343666,11.35248,3.31114,11.8255,4.2,2.15,4.718315377
06/05/2020 17:00,17.61368,5.27524,18.3866767,9.82368,2.86524,10.233,7.79,2.41,8.154274952,15.98368,4.64524,16.64500769,9.82368,2.86524,10.233,6.16,1.78,6.412019963
06/05/2020 17:30,17.97424,4.39082,18.50277287,8.09424,2.36082,8.4315,9.88,2.03,10.08639182,16.18424,3.78082,16.61999471,8.09424,2.36082,8.4315,8.09,1.42,8.213677617
06/05/2020 18:00,18.3456,3.8158,18.73823281,6.2256,1.8158,6.485,12.12,2,12.28390817,16.1256,2.6558,16.34283479,6.2256,1.8158,6.485,9.9,0.84,9.935572455
06/05/2020 18:30,18.43992,3.23956,18.72232354,4.24992,1.23956,4.427,14.19,2,14.33025122,16.08992,1.97956,16.21123633,4.24992,1.23956,4.427,11.84,0.74,11.86310246
06/05/2020 19:00,17.76344,2.24392,17.90460772,2.41344,0.70392,2.514,15.35,1.54,15.4270574,15.49344,0.70392,15.5094225,2.41344,0.70392,2.514,13.08,0,13.08
06/05/2020 19:30,16.97464,1.56052,17.04622028,1.06464,0.31052,1.109,15.91,1.25,15.95902879,14.76464,-0.10948,14.76504589,1.06464,0.31052,1.109,13.7,-0.42,13.70643644
06/05/2020 20:00,16.64552,1.14036,16.68453646,0.51552,0.15036,0.537,16.13,0.99,16.16035272,14.46552,-0.32964,14.46927543,0.51552,0.15036,0.537,13.95,-0.48,13.95825562
06/05/2020 20:30,16.51128,0.90954,16.53631247,0.34128,0.09954,0.3555,16.17,0.81,16.19027486,14.33128,-0.50046,14.34001557,0.34128,0.09954,0.3555,13.99,-0.6,14.00286042
06/05/2020 21:00,16.41672,0.76696,16.43462574,0.12672,0.03696,0.132,16.29,0.73,16.30634846,14.26672,-0.64304,14.28120443,0.12672,0.03696,0.132,14.14,-0.68,14.15634134
06/05/2020 21:30,16.54,0.73,16.55610159,0,0,0,16.54,0.73,16.55610159,14.37,-0.68,14.38608008,0,0,0,14.37,-0.68,14.38608008
06/05/2020 22:00,16.1,0.82,16.12086846,0,0,0,16.1,0.82,16.12086846,14.09,-0.47,14.09783671,0,0,0,14.09,-0.47,14.09783671
06/05/2020 22:30,15.32,0.57,15.33060012,0,0,0,15.32,0.57,15.33060012,13.68,0.7,13.69789765,0,0,0,13.68,0.7,13.69789765
06/05/2020 23:00,14.48,0.49,14.48828837,0,0,0,14.48,0.49,14.48828837,13,0.29,13.00323421,0,0,0,13,0.29,13.00323421
06/05/2020 23:30,12.99,-2.27,13.18684951,0,0,0,12.99,-2.27,13.18684951,11.78,0.42,11.78748489,0,0,0,11.78,0.42,11.78748489
07/05/2020 00:00,12.24,-2.06,12.41213922,0,0,0,12.24,-2.06,12.41213922,11.46,1.4,11.54519814,0,0,0,11.46,1.4,11.54519814
07/05/2020 00:30,12.05,-1.25,12.11466054,0,0,0,12.05,-1.25,12.11466054,11.46,0.5,11.47090232,0,0,0,11.46,0.5,11.47090232
07/05/2020 01:00,11.76,-1.21,11.82208526,0,0,0,11.76,-1.21,11.82208526,11.26,0.5,11.27109578,0,0,0,11.26,0.5,11.27109578
07/05/2020 01:30,11.83,-1.28,11.89904618,0,0,0,11.83,-1.28,11.89904618,11.26,0.47,11.26980479,0,0,0,11.26,0.47,11.26980479
07/05/2020 02:00,11.67,-1.39,11.7524891,0,0,0,11.67,-1.39,11.7524891,11.09,0.43,11.09833321,0,0,0,11.09,0.43,11.09833321
07/05/2020 02:30,11.32,-1.48,11.41633917,0,0,0,11.32,-1.48,11.41633917,10.74,0.43,10.74860456,0,0,0,10.74,0.43,10.74860456
07/05/2020 03:00,11.06,-2.05,11.24838211,0,0,0,11.06,-2.05,11.24838211,10.62,1,10.66697708,0,0,0,10.62,1,10.66697708
07/05/2020 03:30,11.06,-2.08,11.25388822,0,0,0,11.06,-2.08,11.25388822,10.68,1.12,10.73856601,0,0,0,10.68,1.12,10.73856601
07/05/2020 04:00,10.89,-2.62,11.20073658,0,0,0,10.89,-2.62,11.20073658,10.57,1.54,10.68159632,0,0,0,10.57,1.54,10.68159632
07/05/2020 04:30,11.23,-3.58,11.78682739,0,0,0,11.23,-3.58,11.78682739,11.02,2.51,11.30223429,0,0,0,11.02,2.51,11.30223429
07/05/2020 05:00,10.99,-3.58,11.55839522,0,0,0,10.99,-3.58,11.55839522,10.81,2.48,11.09082955,0,0,0,10.81,2.48,11.09082955
07/05/2020 05:30,10.99488,-3.55816,11.55629217,0.07488,0.02184,0.078,10.92,-3.58,11.49185799,10.84488,2.50184,11.12971813,0.07488,0.02184,0.078,10.77,2.48,11.051846
07/05/2020 06:00,11.18368,-3.47976,11.71253295,0.34368,0.10024,0.358,10.84,-3.58,11.41586615,11.00368,2.58024,11.30215077,0.34368,0.10024,0.358,10.66,2.48,10.94467907
07/05/2020 06:30,12.68096,-0.72222,12.70150968,0.54096,0.15778,0.5635,12.14,-0.88,12.17185278,11.69096,2.63778,11.98484164,0.54096,0.15778,0.5635,11.15,2.48,11.42247346
07/05/2020 07:00,14.30264,1.62702,14.39488468,1.05264,0.30702,1.0965,13.25,1.32,13.31558861,12.72264,1.10702,12.77071109,1.05264,0.30702,1.0965,11.67,0.8,11.6973886
07/05/2020 07:30,16.09128,4.21204,16.63341736,2.20128,0.64204,2.293,13.89,3.57,14.34144344,14.21128,-0.19796,14.2126587,2.20128,0.64204,2.293,12.01,-0.84,12.03933968
07/05/2020 08:00,17.34728,5.83254,18.30154765,3.91728,1.14254,4.0805,13.43,4.69,14.22536467,15.14728,0.14254,15.14795066,3.91728,1.14254,4.0805,11.23,-1,11.27443568
07/05/2020 08:30,17.9332,4.4951,18.48798492,5.9832,1.7451,6.2325,11.95,2.75,12.26234072,16.1632,3.5251,16.54313647,5.9832,1.7451,6.2325,10.18,1.78,10.33444725
07/05/2020 09:00,18.21984,5.43912,19.01437866,7.05984,2.05912,7.354,11.16,3.38,11.66061748,16.24984,3.47912,16.61810988,7.05984,2.05912,7.354,9.19,1.42,9.299059092
07/05/2020 09:30,18.75544,6.94242,19.99909311,9.26544,2.70242,9.6515,9.49,4.24,10.39411853,16.71544,4.23242,17.24294967,9.26544,2.70242,9.6515,7.45,1.53,7.605484863
07/05/2020 10:00,18.50904,7.50722,19.97355536,10.61904,3.09722,11.0615,7.89,4.41,9.038816294,16.47904,4.67722,17.12994881,10.61904,3.09722,11.0615,5.86,1.58,6.069266842
07/05/2020 10:30,18.91096,7.76278,20.44223964,11.22096,3.27278,11.6885,7.69,4.49,8.90484138,16.86096,5.03278,17.59604634,11.22096,3.27278,11.6885,5.64,1.76,5.908231546
07/05/2020 11:00,18.83888,6.85134,20.04605346,9.63888,2.81134,10.0405,9.2,4.04,10.04796497,16.80888,4.73134,17.4620739,9.63888,2.81134,10.0405,7.17,1.92,7.422620831
07/05/2020 11:30,18.95528,3.80154,19.33272734,8.88528,2.59154,9.2555,10.07,1.21,10.1424356,17.57528,7.96154,19.29447035,8.88528,2.59154,9.2555,8.69,5.37,10.21533161
07/05/2020 12:00,18.59056,4.32808,19.08772374,10.69056,3.11808,11.136,7.9,1.21,7.992127376,17.32056,8.71808,19.39089265,10.69056,3.11808,11.136,6.63,5.6,8.678530982
07/05/2020 12:30,18.97608,5.83844,19.85394152,14.80608,4.31844,15.423,4.17,1.52,4.438389347,17.90608,10.57844,20.7973819,14.80608,4.31844,15.423,3.1,6.26,6.985527897
07/05/2020 13:00,18.84752,5.72136,19.69677563,14.98752,4.37136,15.612,3.86,1.35,4.089266438,17.85752,10.83136,20.88562616,14.98752,4.37136,15.612,2.87,6.46,7.068840075
07/05/2020 13:30,18.73328,5.90804,19.64282862,14.87328,4.33804,15.493,3.86,1.57,4.167073313,17.71328,10.70804,20.6983673,14.87328,4.33804,15.493,2.84,6.37,6.974417538
07/05/2020 14:00,18.83416,5.97288,19.75856468,14.68416,4.28288,15.296,4.15,1.69,4.480915085,17.78416,10.45288,20.6285978,14.68416,4.28288,15.296,3.1,6.17,6.904990949
07/05/2020 14:30,17.76088,5.23984,18.51768834,14.33088,4.17984,14.928,3.43,1.06,3.59005571,16.76088,9.86984,19.45098558,14.33088,4.17984,14.928,2.43,5.69,6.187164132
07/05/2020 15:00,16.92056,4.52808,17.51596013,12.85056,3.74808,13.386,4.07,0.78,4.14406805,15.88056,8.92808,18.21819965,12.85056,3.74808,13.386,3.03,5.18,6.001108231
07/05/2020 15:30,16.6924,6.8607,18.04731067,12.2424,3.5707,12.7525,4.45,3.29,5.534130465,15.5124,5.9007,16.5967712,12.2424,3.5707,12.7525,3.27,2.33,4.015196135
07/05/2020 16:00,16.87744,7.43342,18.44190104,11.97744,3.49342,12.4765,4.9,3.94,6.287575049,16.95744,5.93342,17.96552933,11.97744,3.49342,12.4765,4.98,2.44,5.545628909
07/05/2020 16:30,17.36744,6.59342,18.57689854,9.09744,2.65342,9.4765,8.27,3.94,9.160594959,17.25744,4.22342,17.76672485,9.09744,2.65342,9.4765,8.16,1.57,8.30966305
07/05/2020 17:00,17.73664,4.19402,18.22575656,3.23664,0.94402,3.3715,14.5,3.25,14.8597611,17.37664,1.73402,17.46294486,3.23664,0.94402,3.3715,14.14,0.79,14.16205141
07/05/2020 17:30,17.6896,4.4278,18.23533276,4.4496,1.2978,4.635,13.24,3.13,13.60494395,17.2496,1.9478,17.35922305,4.4496,1.2978,4.635,12.8,0.65,12.81649328
07/05/2020 18:00,17.34672,4.78446,17.9944367,6.66672,1.94446,6.9445,10.68,2.84,11.05115379,17.10672,2.90446,17.35153472,6.66672,1.94446,6.9445,10.44,0.96,10.48404502
07/05/2020 18:30,17.27896,3.77428,17.68636899,4.12896,1.20428,4.301,13.15,2.57,13.39878353,17.11896,1.82428,17.21588769,4.12896,1.20428,4.301,12.99,0.62,13.00478758
07/05/2020 19:00,16.44688,2.28284,16.6045542,2.30688,0.67284,2.403,14.14,1.61,14.23136325,16.39688,1.18284,16.43948856,2.30688,0.67284,2.403,14.09,0.51,14.09922693
07/05/2020 19:30,15.94984,2.02662,16.07807777,1.11984,0.32662,1.1665,14.83,1.7,14.92711961,15.68984,0.40662,15.69510812,1.11984,0.32662,1.1665,14.57,0.08,14.57021963
07/05/2020 20:00,15.46688,1.90034,15.58318546,0.68688,0.20034,0.7155,14.78,1.7,14.87744602,15.12688,-0.36966,15.13139607,0.68688,0.20034,0.7155,14.44,-0.57,14.45124562
07/05/2020 20:30,15.06128,1.43954,15.1299184,0.34128,0.09954,0.3555,14.72,1.34,14.78086601,14.87128,0.09954,14.87161313,0.34128,0.09954,0.3555,14.53,0,14.53
07/05/2020 21:00,14.84624,1.37682,14.90994552,0.12624,0.03682,0.1315,14.72,1.34,14.78086601,14.60624,-0.57318,14.61748208,0.12624,0.03682,0.1315,14.48,-0.61,14.49284306
07/05/2020 21:30,14.81,1.61,14.89725478,0,0,0,14.81,1.61,14.89725478,14.48,-0.87,14.5061125,0,0,0,14.48,-0.87,14.5061125
07/05/2020 22:00,14.23,1.05,14.26868599,0,0,0,14.23,1.05,14.26868599,13.98,-0.96,14.01292261,0,0,0,13.98,-0.96,14.01292261
07/05/2020 22:30,13.66,0.9,13.6896165,0,0,0,13.66,0.9,13.6896165,13.45,-0.96,13.4842167,0,0,0,13.45,-0.96,13.4842167
07/05/2020 23:00,13.33,0.38,13.33541525,0,0,0,13.33,0.38,13.33541525,13.29,-0.38,13.29543155,0,0,0,13.29,-0.38,13.29543155
07/05/2020 23:30,12.42,-1.81,12.55119516,0,0,0,12.42,-1.81,12.55119516,12.94,1.8,13.06459337,0,0,0,12.94,1.8,13.06459337
08/05/2020 00:00,11.66,-2.08,11.84407025,0,0,0,11.66,-2.08,11.84407025,12.23,1.8,12.36175149,0,0,0,12.23,1.8,12.36175149
08/05/2020 00:30,11.24,-2.08,11.43083549,0,0,0,11.24,-2.08,11.43083549,11.48,-0.11,11.48052699,0,0,0,11.48,-0.11,11.48052699
08/05/2020 01:00,11.05,0.48,11.06042043,0,0,0,11.05,0.48,11.06042043,11.22,-0.81,11.24919997,0,0,0,11.22,-0.81,11.24919997
08/05/2020 01:30,10.93,-0.41,10.93768714,0,0,0,10.93,-0.41,10.93768714,11.13,-0.88,11.16473466,0,0,0,11.13,-0.88,11.16473466
08/05/2020 02:00,10.99,0,10.99,0,0,0,10.99,0,10.99,11.1,-1.12,11.15636141,0,0,0,11.1,-1.12,11.15636141
08/05/2020 02:30,10.91,0.16,10.91117317,0,0,0,10.91,0.16,10.91117317,11,-1.12,11.05687117,0,0,0,11,-1.12,11.05687117
08/05/2020 03:00,10.57,-1.2,10.63789923,0,0,0,10.57,-1.2,10.63789923,10.74,-0.58,10.75564968,0,0,0,10.74,-0.58,10.75564968
08/05/2020 03:30,10.18,-2.26,10.42784733,0,0,0,10.18,-2.26,10.42784733,10.74,0.94,10.78105746,0,0,0,10.74,0.94,10.78105746
08/05/2020 04:00,9.95,-2.26,10.2034357,0,0,0,9.95,-2.26,10.2034357,10.55,1,10.59728739,0,0,0,10.55,1,10.59728739
08/05/2020 04:30,9.99,-2.05,10.1981665,0,0,0,9.99,-2.05,10.1981665,10.55,0.88,10.5866378,0,0,0,10.55,0.88,10.5866378
08/05/2020 05:00,9.78,-2.14,10.01139351,0,0,0,9.78,-2.14,10.01139351,10.33,0.95,10.37359147,0,0,0,10.33,0.95,10.37359147
08/05/2020 05:30,9.73,-1.65,9.868910781,0,0,0,9.73,-1.65,9.868910781,10.28,0.31,10.28467306,0,0,0,10.28,0.31,10.28467306
08/05/2020 06:00,9.49048,-0.67986,9.514800064,0.00048,0.00014,0.0005,9.49,-0.68,9.514331295,9.68048,-1.10986,9.743894614,0.00048,0.00014,0.0005,9.68,-1.11,9.743433686
08/05/2020 06:30,9.07144,0.42042,9.081177052,0.00144,0.00042,0.0015,9.07,0.42,9.079719159,9.18144,-1.17958,9.2569028,0.00144,0.00042,0.0015,9.18,-1.18,9.255528078
08/05/2020 07:00,8.96192,0.00056,8.961920017,0.00192,0.00056,0.002,8.96,0,8.96,9.06192,-0.95944,9.112569297,0.00192,0.00056,0.002,9.06,-0.96,9.110718962
08/05/2020 07:30,9.05192,0.41056,9.061225921,0.00192,0.00056,0.002,9.05,0.41,9.059282532,9.06192,-0.76944,9.094527585,0.00192,0.00056,0.002,9.06,-0.77,9.092661876
08/05/2020 08:00,9.29288,-0.85916,9.332511698,0.00288,0.00084,0.003,9.29,-0.86,9.329721325,9.38288,0.43084,9.392766376,0.00288,0.00084,0.003,9.38,0.43,9.389850904
08/05/2020 08:30,9.29336,-1.46902,9.408749112,0.00336,0.00098,0.0035,9.29,-1.47,9.405583448,9.56336,2.01098,9.772507102,0.00336,0.00098,0.0035,9.56,2.01,9.769017351
08/05/2020 09:00,7.5548,-0.7586,7.592791121,0.0048,0.0014,0.005,7.55,-0.76,7.588155244,7.6548,1.8714,7.880234832,0.0048,0.0014,0.005,7.65,1.87,7.875239679
08/05/2020 09:30,7.55864,0.35252,7.566855952,0.00864,0.00252,0.009,7.55,0.35,7.558108229,7.38864,1.04252,7.461826117,0.00864,0.00252,0.009,7.38,1.04,7.452918891
08/05/2020 10:00,4.96296,2.43378,5.527590528,0.01296,0.00378,0.0135,4.95,2.43,5.514290526,4.51296,0.12378,4.51465718,0.01296,0.00378,0.0135,4.5,0.12,4.501599716
08/05/2020 10:30,3.59488,2.08434,4.155434448,0.01488,0.00434,0.0155,3.58,2.08,4.140386455,3.34488,0.80434,3.440230377,0.01488,0.00434,0.0155,3.33,0.8,3.424748166
08/05/2020 11:00,4.81392,2.08406,5.245677444,0.01392,0.00406,0.0145,4.8,2.08,5.231290472,4.50392,0.71406,4.560172919,0.01392,0.00406,0.0145,4.49,0.71,4.54578926
