Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
08/05/2020 11:30,6.97296,1.61378,7.157266032,0.01296,0.00378,0.0135,6.96,1.61,7.143787511,6.71296,0.68378,6.747694943,0.01296,0.00378,0.0135,6.7,0.68,6.734419054
08/05/2020 12:00,5.13104,2.06322,5.530320809,0.01104,0.00322,0.0115,5.12,2.06,5.518876697,4.84104,0.90322,4.924578627,0.01104,0.00322,0.0115,4.83,0.9,4.913135455
08/05/2020 12:30,2.35864,2.62252,3.527150947,0.00864,0.00252,0.009,2.35,2.62,3.519502806,2.05864,1.00252,2.289769639,0.00864,0.00252,0.009,2.05,1,2.280898946
08/05/2020 13:00,3.282,2.4435,4.091725339,0.012,0.0035,0.0125,3.27,2.44,4.080012255,3.122,0.9035,3.250107114,0.012,0.0035,0.0125,3.11,0.9,3.237607141
08/05/2020 13:30,4.84864,2.13252,5.29688129,0.00864,0.00252,0.009,4.84,2.13,5.287958018,4.63864,0.83252,4.712756157,0.00864,0.00252,0.009,4.63,0.83,4.703806969
08/05/2020 14:00,2.842,2.3535,3.689976457,0.012,0.0035,0.0125,2.83,2.35,3.678505131,2.672,0.9435,2.833685983,0.012,0.0035,0.0125,2.66,0.94,2.821205416
08/05/2020 14:30,5.29104,1.79322,5.58665752,0.01104,0.00322,0.0115,5.28,1.79,5.575168159,5.18104,1.00322,5.277274472,0.01104,0.00322,0.0115,5.17,1,5.265823772
08/05/2020 15:00,4.12488,1.67434,4.451746786,0.01488,0.00434,0.0155,4.11,1.67,4.43632731,3.98488,0.93434,4.092952461,0.01488,0.00434,0.0155,3.97,0.93,4.077474709
08/05/2020 15:30,5.70584,1.43462,5.883429667,0.01584,0.00462,0.0165,5.69,1.43,5.866941281,5.54584,0.66462,5.585522451,0.01584,0.00462,0.0165,5.53,0.66,5.569245909
08/05/2020 16:00,3.13776,1.65518,3.547556716,0.01776,0.00518,0.0185,3.12,1.65,3.529433382,3.09776,0.78518,3.195719739,0.01776,0.00518,0.0185,3.08,0.78,3.177231499
08/05/2020 16:30,3.04392,1.69406,3.483574063,0.01392,0.00406,0.0145,3.03,1.69,3.469437995,3.09392,0.71406,3.175251588,0.01392,0.00406,0.0145,3.08,0.71,3.160775221
08/05/2020 17:00,6.32816,1.29238,6.458781236,0.00816,0.00238,0.0085,6.32,1.29,6.45031007,6.45816,0.48238,6.476150172,0.00816,0.00238,0.0085,6.45,0.48,6.467835805
08/05/2020 17:30,8.05672,1.29196,8.159650593,0.00672,0.00196,0.007,8.05,1.29,8.152705073,8.20672,0.00196,8.206720234,0.00672,0.00196,0.007,8.2,0,8.2
08/05/2020 18:00,8.10624,1.12182,8.183496016,0.00624,0.00182,0.0065,8.1,1.12,8.177065488,8.27624,-0.32818,8.28274415,0.00624,0.00182,0.0065,8.27,-0.33,8.27658142
08/05/2020 18:30,10.40672,0.90196,10.44573372,0.00672,0.00196,0.007,10.4,0.9,10.43886967,10.45672,-0.46804,10.46718943,0.00672,0.00196,0.007,10.45,-0.47,10.46056404
08/05/2020 19:00,11.43384,-0.95888,11.47397699,0.00384,0.00112,0.004,11.43,-0.96,11.47024411,11.82384,1.87112,11.97097667,0.00384,0.00112,0.004,11.82,1.87,11.96700882
08/05/2020 19:30,12.4424,-2.0893,12.61659591,0.0024,0.0007,0.0025,12.44,-2.09,12.61434501,12.9924,2.5207,13.23466608,0.0024,0.0007,0.0025,12.99,2.52,13.23217669
08/05/2020 20:00,12.73144,-2.21958,12.92347089,0.00144,0.00042,0.0015,12.73,-2.22,12.92212444,13.30144,2.41042,13.51807792,0.00144,0.00042,0.0015,13.3,2.41,13.51658611
08/05/2020 20:30,13.16048,-2.29986,13.35992477,0.00048,0.00014,0.0005,13.16,-2.3,13.35947604,13.71048,2.35014,13.91044283,0.00048,0.00014,0.0005,13.71,2.35,13.90994608
08/05/2020 21:00,13.16,-2.34,13.36642061,0,0,0,13.16,-2.34,13.36642061,13.78,2.32,13.97393288,0,0,0,13.78,2.32,13.97393288
08/05/2020 21:30,13.67,-2.52,13.90033453,0,0,0,13.67,-2.52,13.90033453,14.24,2.5,14.45778683,0,0,0,14.24,2.5,14.45778683
08/05/2020 22:00,13.24,-2.69,13.51050332,0,0,0,13.24,-2.69,13.51050332,13.86,2.53,14.08902055,0,0,0,13.86,2.53,14.08902055
08/05/2020 22:30,12.8,-2.94,13.13330118,0,0,0,12.8,-2.94,13.13330118,13.46,2.42,13.67581807,0,0,0,13.46,2.42,13.67581807
08/05/2020 23:00,12.12,-1.86,12.26189219,0,0,0,12.12,-1.86,12.26189219,12.73,0.93,12.76392573,0,0,0,12.73,0.93,12.76392573
08/05/2020 23:30,11.39,-1.99,11.56253432,0,0,0,11.39,-1.99,11.56253432,12.08,0.97,12.11888196,0,0,0,12.08,0.97,12.11888196
09/05/2020 00:00,10.89,-1.83,11.04268989,0,0,0,10.89,-1.83,11.04268989,11.53,0.67,11.5494502,0,0,0,11.53,0.67,11.5494502
09/05/2020 00:30,10.46,-1.77,10.60869926,0,0,0,10.46,-1.77,10.60869926,11.14,0.51,11.15166804,0,0,0,11.14,0.51,11.15166804
09/05/2020 01:00,10,-1.97,10.192198,0,0,0,10,-1.97,10.192198,10.74,0.51,10.75210212,0,0,0,10.74,0.51,10.75210212
09/05/2020 01:30,10.04,-1.97,10.23144662,0,0,0,10.04,-1.97,10.23144662,10.78,0.51,10.79205726,0,0,0,10.78,0.51,10.79205726
09/05/2020 02:00,9.96,-1.97,10.15295523,0,0,0,9.96,-1.97,10.15295523,10.71,0.6,10.72679356,0,0,0,10.71,0.6,10.72679356
09/05/2020 02:30,9.83,-1.65,9.967517244,0,0,0,9.83,-1.65,9.967517244,10.5,0.12,10.50068569,0,0,0,10.5,0.12,10.50068569
09/05/2020 03:00,9.69,-1.12,9.754511777,0,0,0,9.69,-1.12,9.754511777,10.29,-0.57,10.30577508,0,0,0,10.29,-0.57,10.30577508
09/05/2020 03:30,9.32,-1.8,9.4922284,0,0,0,9.32,-1.8,9.4922284,9.98,-0.14,9.980981916,0,0,0,9.98,-0.14,9.980981916
09/05/2020 04:00,8.92,-3.53,9.593086052,0,0,0,8.92,-3.53,9.593086052,9.87,1.19,9.941478763,0,0,0,9.87,1.19,9.941478763
09/05/2020 04:30,8.83,-3.53,9.509458449,0,0,0,8.83,-3.53,9.509458449,9.79,1.23,9.866965086,0,0,0,9.79,1.23,9.866965086
09/05/2020 05:00,8.77,-3.35,9.38804559,0,0,0,8.77,-3.35,9.38804559,9.65,1.02,9.703757004,0,0,0,9.65,1.02,9.703757004
09/05/2020 05:30,8.86312,-1.76284,9.036730659,0.09312,0.02716,0.097,8.77,-1.79,8.950810019,9.41312,-0.76284,9.443979723,0.09312,0.02716,0.097,9.32,-0.79,9.353421834
09/05/2020 06:00,9.16328,-0.36696,9.170624842,0.35328,0.10304,0.368,8.81,-0.47,8.822527982,9.38328,-1.76696,9.548198322,0.35328,0.10304,0.368,9.03,-1.87,9.221594222
09/05/2020 06:30,9.16584,-0.34788,9.172439337,0.55584,0.16212,0.579,8.61,-0.51,8.625091304,9.39584,-1.56788,9.525757555,0.55584,0.16212,0.579,8.84,-1.73,9.007691158
09/05/2020 07:00,9.49744,-0.08908,9.497857748,1.23744,0.36092,1.289,8.26,-0.45,8.272248787,9.71744,-1.36908,9.813410223,1.23744,0.36092,1.289,8.48,-1.73,8.65466926
09/05/2020 07:30,9.79008,0.21794,9.792505514,2.29008,0.66794,2.3855,7.5,-0.45,7.513487872,10.03008,-0.70206,10.05462048,2.29008,0.66794,2.3855,7.74,-1.37,7.860311699
09/05/2020 08:00,10.3652,1.4861,10.47119211,3.8952,1.1361,4.0575,6.47,0.35,6.479459854,10.5452,-0.1439,10.54618179,3.8952,1.1361,4.0575,6.65,-1.28,6.772067631
09/05/2020 08:30,11.32392,2.18656,11.5330919,5.71392,1.66656,5.952,5.61,0.52,5.634048278,11.43392,0.62656,11.45107436,5.71392,1.66656,5.952,5.72,-1.04,5.813776741
09/05/2020 09:00,11.78072,0.60646,11.79631966,7.53072,2.19646,7.8445,4.25,-1.59,4.537686635,12.39072,4.06646,13.04093705,7.53072,2.19646,7.8445,4.86,1.87,5.207350574
09/05/2020 09:30,12.52448,1.86464,12.66252272,9.20448,2.68464,9.588,3.32,-0.82,3.419766074,12.92448,4.55464,13.70353709,9.20448,2.68464,9.588,3.72,1.87,4.163568181
09/05/2020 10:00,13.1136,2.5398,13.35728599,10.5936,3.0898,11.035,2.52,-0.55,2.579321616,13.4636,5.2298,14.44366065,10.5936,3.0898,11.035,2.87,2.14,3.580013966
09/05/2020 10:30,13.5984,3.5537,14.05507973,11.7384,3.4237,12.2275,1.86,0.13,1.864537476,13.8684,5.6737,14.98410459,11.7384,3.4237,12.2275,2.13,2.25,3.098289851
09/05/2020 11:00,13.80728,2.56504,14.04351848,12.73728,3.71504,13.268,1.07,-1.15,1.570795977,14.27728,6.73504,15.78611694,12.73728,3.71504,13.268,1.54,3.02,3.389985251
09/05/2020 11:30,13.95216,3.45438,14.37343069,13.35216,3.89438,13.9085,0.6,-0.44,0.74404301,14.30216,7.75438,16.26905621,13.35216,3.89438,13.9085,0.95,3.86,3.97518553
09/05/2020 12:00,13.66488,3.65184,14.14442932,14.23488,4.15184,14.828,-0.57,-0.5,0.758221603,14.41488,8.19184,16.57995802,14.23488,4.15184,14.828,0.18,4.04,4.044007913
09/05/2020 12:30,13.63248,3.59614,14.0988203,14.59248,4.25614,15.2005,-0.96,-0.66,1.16498927,14.05248,8.24614,16.29328141,14.59248,4.25614,15.2005,-0.54,3.99,4.026375541
09/05/2020 13:00,13.7472,3.8971,14.28890815,14.7672,4.3071,15.3825,-1.02,-0.41,1.09931797,14.0972,8.2471,16.33235152,14.7672,4.3071,15.3825,-0.67,3.94,3.996561022
09/05/2020 13:30,13.45968,2.70824,13.72944098,12.91968,3.76824,13.458,0.54,-1.06,1.189621789,14.23968,7.51824,16.1025594,12.91968,3.76824,13.458,1.32,3.75,3.975537699
09/05/2020 14:00,13.41056,2.06558,13.56870444,11.47056,3.34558,11.9485,1.94,-1.28,2.324220299,14.01056,6.88558,15.61111794,11.47056,3.34558,11.9485,2.54,3.54,4.356971425
09/05/2020 14:30,13.14616,2.78388,13.43768993,13.07616,3.81388,13.621,0.07,-1.03,1.032375901,13.91616,7.67388,15.89175709,13.07616,3.81388,13.621,0.84,3.86,3.950341757
09/05/2020 15:00,13.01296,2.50878,13.25258862,12.61296,3.67878,13.1385,0.4,-1.17,1.236486959,13.91296,7.32878,15.72518592,12.61296,3.67878,13.1385,1.3,3.65,3.874596753
09/05/2020 15:30,12.18,-0.265,12.18288246,6.12,1.785,6.375,6.06,-2.05,6.397351014,12.97,4.035,13.58315593,6.12,1.785,6.375,6.85,2.25,7.210062413
09/05/2020 16:00,12.35592,1.62756,12.46265263,4.10592,1.19756,4.277,8.25,0.43,8.26119846,12.58592,0.64756,12.60256784,4.10592,1.19756,4.277,8.48,-0.55,8.497817367
09/05/2020 16:30,12.81176,2.37968,13.03088912,5.14176,1.49968,5.356,7.67,0.88,7.720317351,12.90176,0.79968,12.92651922,5.14176,1.49968,5.356,7.76,-0.7,7.791508198
09/05/2020 17:00,13.34168,2.72924,13.61797254,6.51168,1.89924,6.783,6.83,0.83,6.880247089,13.41168,1.47924,13.49300972,6.51168,1.89924,6.783,6.9,-0.42,6.91277079
09/05/2020 17:30,13.82384,0.62862,13.83812543,4.38384,1.27862,4.5665,9.44,-0.65,9.462351716,13.90384,2.09862,14.06132898,4.38384,1.27862,4.5665,9.52,0.82,9.555249866
09/05/2020 18:00,14.27776,-0.04482,14.27783035,2.41776,0.70518,2.5185,11.86,-0.75,11.8836905,14.33776,1.32518,14.39887023,2.41776,0.70518,2.5185,11.92,0.62,11.93611327
09/05/2020 18:30,13.9508,-0.7231,13.96952735,1.3608,0.3969,1.4175,12.59,-1.12,12.63971914,14.1908,1.1569,14.23787984,1.3608,0.3969,1.4175,12.83,0.76,12.85249003
09/05/2020 19:00,13.85368,-0.31976,13.85736974,1.78368,0.52024,1.858,12.07,-0.84,12.09919419,14.04368,0.95024,14.07579142,1.78368,0.52024,1.858,12.26,0.43,12.26753847
09/05/2020 19:30,13.56328,-0.66946,13.57979164,1.13328,0.33054,1.1805,12.43,-1,12.47016038,13.74328,0.76054,13.76430769,1.13328,0.33054,1.1805,12.61,0.43,12.61732935
09/05/2020 20:00,13.06048,-1.00986,13.09946392,0.72048,0.21014,0.7505,12.34,-1.22,12.40016129,13.33048,0.67014,13.34731376,0.72048,0.21014,0.7505,12.61,0.46,12.61838738
09/05/2020 20:30,12.70624,-1.46318,12.79020839,0.36624,0.10682,0.3815,12.34,-1.57,12.43947346,12.97624,0.56682,12.98861384,0.36624,0.10682,0.3815,12.61,0.46,12.61838738
09/05/2020 21:00,12.72784,-1.54438,12.8211942,0.08784,0.02562,0.0915,12.64,-1.57,12.73713076,13.01784,0.52562,13.02844713,0.08784,0.02562,0.0915,12.93,0.5,12.93966383
09/05/2020 21:30,12.72,-1.81,12.84813216,0,0,0,12.72,-1.81,12.84813216,13.05,0.63,13.06519805,0,0,0,13.05,0.63,13.06519805
09/05/2020 22:00,12.32,-2.03,12.4861243,0,0,0,12.32,-2.03,12.4861243,12.7,0.68,12.7181917,0,0,0,12.7,0.68,12.7181917
09/05/2020 22:30,11.88,-2.11,12.06592309,0,0,0,11.88,-2.11,12.06592309,12.3,0.57,12.31320023,0,0,0,12.3,0.57,12.31320023
09/05/2020 23:00,11.32,-1.99,11.49358517,0,0,0,11.32,-1.99,11.49358517,11.72,0.41,11.72716931,0,0,0,11.72,0.41,11.72716931
09/05/2020 23:30,10.51,-2.26,10.75024186,0,0,0,10.51,-2.26,10.75024186,11.05,0.74,11.07475056,0,0,0,11.05,0.74,11.07475056
10/05/2020 00:00,9.87,-1.88,10.04745241,0,0,0,9.87,-1.88,10.04745241,10.41,-0.33,10.41522923,0,0,0,10.41,-0.33,10.41522923
10/05/2020 00:30,9.37,-1.41,9.47549471,0,0,0,9.37,-1.41,9.47549471,10.04,-0.7,10.06437281,0,0,0,10.04,-0.7,10.06437281
10/05/2020 01:00,9.02,-1.41,9.129539967,0,0,0,9.02,-1.41,9.129539967,9.7,-0.75,9.728951639,0,0,0,9.7,-0.75,9.728951639
10/05/2020 01:30,9.02,-1.41,9.129539967,0,0,0,9.02,-1.41,9.129539967,9.7,-0.75,9.728951639,0,0,0,9.7,-0.75,9.728951639
10/05/2020 02:00,9.02,-1.34,9.118991172,0,0,0,9.02,-1.34,9.118991172,9.65,-0.87,9.689138249,0,0,0,9.65,-0.87,9.689138249
10/05/2020 02:30,8.83,-1.22,8.913882431,0,0,0,8.83,-1.22,8.913882431,9.36,-1.11,9.425587515,0,0,0,9.36,-1.11,9.425587515
10/05/2020 03:00,8.64,-0.89,8.685718163,0,0,0,8.64,-0.89,8.685718163,9.04,-1.59,9.178763533,0,0,0,9.04,-1.59,9.178763533
10/05/2020 03:30,8.52,-0.95,8.572800009,0,0,0,8.52,-0.95,8.572800009,8.95,-1.49,9.073180258,0,0,0,8.95,-1.49,9.073180258
10/05/2020 04:00,8.52,-0.9,8.567403341,0,0,0,8.52,-0.9,8.567403341,8.95,-1.43,9.063520287,0,0,0,8.95,-1.43,9.063520287
10/05/2020 04:30,8.49,-0.86,8.533445963,0,0,0,8.49,-0.86,8.533445963,8.9,-1.58,9.039159253,0,0,0,8.9,-1.58,9.039159253
10/05/2020 05:00,8.32,-2.18,8.600860422,0,0,0,8.32,-2.18,8.600860422,8.9,-0.49,8.913478558,0,0,0,8.9,-0.49,8.913478558
10/05/2020 05:30,8.15,-2.95,8.667467912,0,0,0,8.15,-2.95,8.667467912,8.9,0.42,8.909904601,0,0,0,8.9,0.42,8.909904601
10/05/2020 06:00,8.11,-2.1,8.377475753,0,0,0,8.11,-2.1,8.377475753,8.72,-0.43,8.730595627,0,0,0,8.72,-0.43,8.730595627
10/05/2020 06:30,8.2928,-2.3071,8.607743157,0.1128,0.0329,0.1175,8.18,-2.34,8.508113775,8.9328,-0.2971,8.937739325,0.1128,0.0329,0.1175,8.82,-0.33,8.82617131
10/05/2020 07:00,8.77904,-1.61278,8.925951078,0.29904,0.08722,0.3115,8.48,-1.7,8.648722449,9.28904,-1.14278,9.359071014,0.29904,0.08722,0.3115,8.99,-1.23,9.073753358
10/05/2020 07:30,9.22856,-0.46542,9.24028871,0.35856,0.10458,0.3735,8.87,-0.57,8.888295675,9.45856,-1.89542,9.646604286,0.35856,0.10458,0.3735,9.1,-2,9.317188417
10/05/2020 08:00,9.70416,-0.45212,9.7146865,0.40416,0.11788,0.421,9.3,-0.57,9.317451368,9.86416,-1.93212,10.05160386,0.40416,0.11788,0.421,9.46,-2.05,9.679571271
10/05/2020 08:30,10.27896,0.15428,10.28011775,0.76896,0.22428,0.801,9.51,-0.07,9.51025762,10.43896,-1.82572,10.59741192,0.76896,0.22428,0.801,9.67,-2.05,9.884907688
10/05/2020 09:00,10.83992,1.00956,10.88683044,1.12992,0.32956,1.177,9.71,0.68,9.733781382,10.91992,-2.41044,11.18279365,1.12992,0.32956,1.177,9.79,-2.74,10.16620381
10/05/2020 09:30,11.42624,-0.30068,11.43019549,1.50624,0.43932,1.569,9.92,-0.74,9.947562516,11.73624,-0.56068,11.74962516,1.50624,0.43932,1.569,10.23,-1,10.27875965
10/05/2020 10:00,12.08744,-0.57658,12.10118384,2.37744,0.69342,2.4765,9.71,-1.27,9.792701364,12.37744,0.51342,12.38808383,2.37744,0.69342,2.4765,10,-0.18,10.00161987
10/05/2020 10:30,12.55232,-1.27474,12.61688153,2.93232,0.85526,3.0545,9.62,-2.13,9.852984319,13.06232,2.09526,13.22929772,2.93232,0.85526,3.0545,10.13,1.24,10.2056112
10/05/2020 11:00,13.10792,-0.92394,13.1404426,3.75792,1.09606,3.9145,9.35,-2.02,9.565714819,13.57792,2.45606,13.79826591,3.75792,1.09606,3.9145,9.82,1.36,9.913727856
10/05/2020 11:30,13.51424,-0.61168,13.52807581,3.35424,0.97832,3.494,10.16,-1.59,10.2836618,13.83424,1.81832,13.95322486,3.35424,0.97832,3.494,10.48,0.84,10.51361023
10/05/2020 12:00,14.13984,0.33662,14.1438463,5.67984,1.65662,5.9165,8.46,-1.32,8.562359488,14.47984,2.84662,14.75699874,5.67984,1.65662,5.9165,8.8,1.19,8.88009572
10/05/2020 12:30,15.04568,-0.16626,15.04659859,3.95568,1.15374,4.1205,11.09,-1.32,11.16828098,15.30568,2.22374,15.46637837,3.95568,1.15374,4.1205,11.35,1.07,11.40032456
10/05/2020 13:00,15.09296,-0.55122,15.10302238,2.77296,0.80878,2.8885,12.32,-1.36,12.39483764,15.36296,1.80878,15.46907318,2.77296,0.80878,2.8885,12.59,1,12.62965162
10/05/2020 13:30,14.90944,0.65692,14.92390515,1.90944,0.55692,1.989,13,0.1,13.00038461,14.83944,-0.04308,14.83950253,1.90944,0.55692,1.989,12.93,-0.6,12.94391363
10/05/2020 14:00,14.93424,1.29332,14.99013679,1.79424,0.52332,1.869,13.14,0.77,13.16254155,14.72424,-0.91668,14.75274706,1.79424,0.52332,1.869,12.93,-1.44,13.00993851
10/05/2020 14:30,14.97184,1.85762,15.08664128,3.35184,0.97762,3.4915,11.62,0.88,11.65327422,14.80184,-0.32238,14.80535026,3.35184,0.97762,3.4915,11.45,-1.3,11.52356282
10/05/2020 15:00,14.47424,1.57332,14.55949722,3.23424,0.94332,3.369,11.24,0.63,11.25764185,14.39424,-0.25668,14.39652839,3.23424,0.94332,3.369,11.16,-1.2,11.22433072
10/05/2020 15:30,14.44224,2.36982,14.63537984,4.90224,1.42982,5.1065,9.54,0.94,9.586198412,14.37224,0.10982,14.37265957,4.90224,1.42982,5.1065,9.47,-1.32,9.561553221
10/05/2020 16:00,14.50736,2.68048,14.75291385,4.04736,1.18048,4.216,10.46,1.5,10.56700525,14.40736,-0.99952,14.44198956,4.04736,1.18048,4.216,10.36,-2.18,10.58687867
10/05/2020 16:30,14.64144,2.30792,14.82222183,2.46144,0.71792,2.564,12.18,1.59,12.28334238,14.69144,-0.46208,14.69870495,2.46144,0.71792,2.564,12.23,-1.18,12.28679372
10/05/2020 17:00,15.23,1.5275,15.30640899,3.18,0.9275,3.3125,12.05,0.6,12.06492851,15.21,0.1675,15.21092227,3.18,0.9275,3.3125,12.03,-0.76,12.05398274
10/05/2020 17:30,15.70704,0.85872,15.73049604,1.84704,0.53872,1.924,13.86,0.32,13.86369359,15.74704,-0.08128,15.74724977,1.84704,0.53872,1.924,13.9,-0.62,13.91382047
10/05/2020 18:00,15.43544,0.49742,15.44345281,1.70544,0.49742,1.7765,13.73,0,13.73,15.42544,-0.48258,15.43298684,1.70544,0.49742,1.7765,13.72,-0.98,13.75495547
10/05/2020 18:30,15.1224,-0.0393,15.12245107,1.4424,0.4207,1.5025,13.68,-0.46,13.68773173,15.2024,-0.3193,15.2057528,1.4424,0.4207,1.5025,13.76,-0.74,13.77988389
10/05/2020 19:00,14.93568,-0.03626,14.93572401,1.31568,0.38374,1.3705,13.62,-0.42,13.62647423,15.07568,-0.39626,15.08088689,1.31568,0.38374,1.3705,13.76,-0.78,13.78208983
10/05/2020 19:30,13.81312,-1.86284,13.93816548,1.29312,0.37716,1.347,12.52,-2.24,12.71880498,14.13312,1.04716,14.17186032,1.29312,0.37716,1.347,12.84,0.67,12.85746865
10/05/2020 20:00,13.672,-2.4815,13.89537428,0.852,0.2485,0.8875,12.82,-2.73,13.10745208,14.132,1.3685,14.19810608,0.852,0.2485,0.8875,13.28,1.12,13.32714523
10/05/2020 20:30,13.89048,-0.40236,13.89630628,0.54048,0.15764,0.563,13.35,-0.56,13.36174016,14.03048,-0.84236,14.055744,0.54048,0.15764,0.563,13.49,-1,13.52701371
10/05/2020 21:00,13.78984,0.09162,13.79014436,0.27984,0.08162,0.2915,13.51,0.01,13.5100037,13.85984,-2.34838,14.0573843,0.27984,0.08162,0.2915,13.58,-2.43,13.79569861
10/05/2020 21:30,13.67,-1.27,13.7288674,0,0,0,13.67,-1.27,13.7288674,14.01,-0.49,14.01856626,0,0,0,14.01,-0.49,14.01856626
10/05/2020 22:00,13.23,-1.64,13.33126026,0,0,0,13.23,-1.64,13.33126026,13.62,0.26,13.62248142,0,0,0,13.62,0.26,13.62248142
10/05/2020 22:30,12.68,-2.16,12.86265913,0,0,0,12.68,-2.16,12.86265913,13.22,1.01,13.25852556,0,0,0,13.22,1.01,13.25852556
10/05/2020 23:00,12.07,-2.64,12.35534297,0,0,0,12.07,-2.64,12.35534297,12.71,0.69,12.72871557,0,0,0,12.71,0.69,12.72871557
10/05/2020 23:30,11.22,-3.05,11.62716216,0,0,0,11.22,-3.05,11.62716216,12,1.57,12.10226838,0,0,0,12,1.57,12.10226838
11/05/2020 00:00,11.05,0.33,11.0549265,0,0,0,11.05,0.33,11.0549265,11.16,-2.28,11.39052238,0,0,0,11.16,-2.28,11.39052238
11/05/2020 00:30,10.46,0.57,10.47551908,0,0,0,10.46,0.57,10.47551908,10.56,-2.73,10.90717654,0,0,0,10.56,-2.73,10.90717654
11/05/2020 01:00,10.25,0.61,10.26813518,0,0,0,10.25,0.61,10.26813518,10.39,-2.68,10.73007456,0,0,0,10.39,-2.68,10.73007456
11/05/2020 01:30,10.86,0.78,10.88797502,0,0,0,10.86,0.78,10.88797502,10.9,-2.61,11.20812652,0,0,0,10.9,-2.61,11.20812652
11/05/2020 02:00,10.73,0.69,10.75216257,0,0,0,10.73,0.69,10.75216257,10.86,-2.43,11.12854438,0,0,0,10.86,-2.43,11.12854438
11/05/2020 02:30,10.6,0.52,10.61274705,0,0,0,10.6,0.52,10.61274705,10.78,-2.36,11.03530697,0,0,0,10.78,-2.36,11.03530697
11/05/2020 03:00,10.56,0.58,10.57591604,0,0,0,10.56,0.58,10.57591604,10.67,-2.58,10.97749061,0,0,0,10.67,-2.58,10.97749061
11/05/2020 03:30,10.25,-0.73,10.27596224,0,0,0,10.25,-0.73,10.27596224,10.67,-1.47,10.77078456,0,0,0,10.67,-1.47,10.77078456
11/05/2020 04:00,10.12,-2.48,10.41944336,0,0,0,10.12,-2.48,10.41944336,10.92,0.52,10.93237394,0,0,0,10.92,0.52,10.93237394
11/05/2020 04:30,10.12,-2.42,10.40532556,0,0,0,10.12,-2.42,10.40532556,10.92,0.56,10.93434955,0,0,0,10.92,0.56,10.93434955
11/05/2020 05:00,10.08,-2.42,10.36642658,0,0,0,10.08,-2.42,10.36642658,10.89,0.56,10.90438902,0,0,0,10.89,0.56,10.90438902
11/05/2020 05:30,10.18608,-2.26906,10.43574909,0.10608,0.03094,0.1105,10.08,-2.3,10.33907153,10.92608,0.59094,10.94204891,0.10608,0.03094,0.1105,10.82,0.56,10.83448199
11/05/2020 06:00,10.69464,-1.75948,10.83840831,0.34464,0.10052,0.359,10.35,-1.86,10.51580239,11.40464,0.75052,11.42930854,0.34464,0.10052,0.359,11.06,0.65,11.0790839
11/05/2020 06:30,12.28632,1.52226,12.38026392,0.55632,0.16226,0.5795,11.73,1.36,11.80857739,12.53632,-0.82774,12.56361702,0.55632,0.16226,0.5795,11.98,-0.99,12.02083608
11/05/2020 07:00,13.3824,1.1757,13.43394582,1.0824,0.3157,1.1275,12.3,0.86,12.33002839,14.0724,1.4757,14.14956297,1.0824,0.3157,1.1275,12.99,1.16,13.04169084
11/05/2020 07:30,14.9096,1.9228,15.0330746,2.4096,0.7028,2.51,12.5,1.22,12.55939489,15.5896,2.4628,15.7829342,2.4096,0.7028,2.51,13.18,1.76,13.29699214
11/05/2020 08:00,16.22056,2.55308,16.4202553,3.61056,1.05308,3.761,12.61,1.5,12.69890153,16.92056,3.51308,17.28140856,3.61056,1.05308,3.761,13.31,2.46,13.53542389
11/05/2020 08:30,16.99608,3.53844,17.36050958,6.40608,1.86844,6.673,10.59,1.67,10.7208675,17.78608,4.85844,18.43770813,6.40608,1.86844,6.673,11.38,2.99,11.76624409
11/05/2020 09:00,17.06856,4.25458,17.59082691,7.31856,2.13458,7.6235,9.75,2.12,9.977820403,18.84856,5.12458,19.53278102,7.31856,2.13458,7.6235,11.53,2.99,11.91138111
11/05/2020 09:30,16.98808,2.93194,17.23923241,3.05808,0.89194,3.1855,13.93,2.04,14.07858303,19.64808,4.69194,20.20052843,3.05808,0.89194,3.1855,16.59,3.8,17.01963866
11/05/2020 10:00,17.3848,3.4864,17.73094064,9.4848,2.7664,9.88,7.9,0.72,7.932742275,20.3848,8.3564,22.03110283,9.4848,2.7664,9.88,10.9,5.59,12.24982041
11/05/2020 10:30,16.69592,3.02006,16.96686497,7.88592,2.30006,8.2145,8.81,0.72,8.83937215,19.93592,7.89006,21.44047465,7.88592,2.30006,8.2145,12.05,5.59,13.28347093
11/05/2020 11:00,17.02512,1.96566,17.13821841,5.74512,1.67566,5.9845,11.28,0.29,11.28372722,20.29512,6.98566,21.46372152,5.74512,1.67566,5.9845,14.55,5.31,15.48866037
11/05/2020 11:30,16.24784,1.44812,16.31224559,6.50784,1.89812,6.779,9.74,-0.45,9.750389736,19.39784,6.60812,20.49252172,6.50784,1.89812,6.779,12.89,4.71,13.72356368
11/05/2020 12:00,17.54448,2.59714,17.73566787,8.42448,2.45714,8.7755,9.12,0.14,9.121074498,20.16448,7.51714,21.52007545,8.42448,2.45714,8.7755,11.74,5.06,12.78402128
11/05/2020 12:30,17.82432,5.46126,18.64220331,12.96432,3.78126,13.5045,4.86,1.68,5.142178527,20.02432,9.11126,21.9997375,12.96432,3.78126,13.5045,7.06,5.33,8.846044314
11/05/2020 13:00,17.93056,2.31558,18.07946052,4.99056,1.45558,5.1985,12.94,0.86,12.96854656,20.10056,5.82558,20.92773028,4.99056,1.45558,5.1985,15.11,4.37,15.72924029
11/05/2020 13:30,17.90272,4.53746,18.46878249,10.00272,2.91746,10.4195,7.9,1.62,8.064390864,20.84272,8.02746,22.33515371,10.00272,2.91746,10.4195,10.84,5.11,11.98406025
11/05/2020 14:00,17.38456,4.41258,17.93582417,10.29456,3.00258,10.7235,7.09,1.41,7.228844998,20.47456,8.33258,22.10519162,10.29456,3.00258,10.7235,10.18,5.33,11.4909225
11/05/2020 14:30,16.71208,3.24644,17.02448209,6.74208,1.96644,7.023,9.97,1.28,10.05183068,19.83208,7.29644,21.1317163,6.74208,1.96644,7.023,13.09,5.33,14.13354167
11/05/2020 15:00,17.32776,5.30018,18.12024212,13.09776,3.82018,13.6435,4.23,1.48,4.481439501,20.39776,10.32018,22.85989344,13.09776,3.82018,13.6435,7.3,6.5,9.774456507
11/05/2020 15:30,16.964,4.1295,17.45938333,5.004,1.4595,5.2125,11.96,2.67,12.25440737,19.444,3.9195,19.83511069,5.004,1.4595,5.2125,14.44,2.46,14.64804424
11/05/2020 16:00,17.56904,5.80472,18.50313327,8.27904,2.41472,8.624,9.29,3.39,9.889196125,20.00904,4.92472,20.60617744,8.27904,2.41472,8.624,11.73,2.51,11.99554084
11/05/2020 16:30,17.82888,6.86134,19.10358471,9.39888,2.74134,9.7905,8.43,4.12,9.382925983,19.90888,4.23134,20.35356826,9.39888,2.74134,9.7905,10.51,1.49,10.61509303
11/05/2020 17:00,18.02896,6.34678,19.11347731,8.14896,2.37678,8.4885,9.88,3.97,10.64778381,19.79896,3.41678,20.09162021,8.14896,2.37678,8.4885,11.65,1.04,11.69632848
11/05/2020 17:30,18.36976,4.23368,18.85131637,4.46976,1.30368,4.656,13.9,2.93,14.20545318,20.69976,3.97368,21.07771802,4.46976,1.30368,4.656,16.23,2.67,16.44815491
11/05/2020 18:00,18.25976,0.64118,18.27101385,3.80976,1.11118,3.9685,14.45,-0.47,14.45764158,21.26976,5.34118,21.93013667,3.80976,1.11118,3.9685,17.46,4.23,17.96509115
11/05/2020 18:30,17.15784,0.16312,17.15861538,3.02784,0.88312,3.154,14.13,-0.72,14.14833206,19.89784,4.64312,20.43239095,3.02784,0.88312,3.154,16.87,3.76,17.28393763
11/05/2020 19:00,17.038,-0.3385,17.04136222,2.028,0.5915,2.1125,15.01,-0.93,15.0387832,19.708,4.0415,20.11812581,2.028,0.5915,2.1125,17.68,3.45,18.01346441
11/05/2020 19:30,16.29136,-0.87002,16.31457463,1.13136,0.32998,1.1785,15.16,-1.2,15.20741924,18.50136,3.18998,18.77435203,1.13136,0.32998,1.1785,17.37,2.86,17.60387741
11/05/2020 20:00,15.61792,-0.49644,15.62580807,0.69792,0.20356,0.727,14.92,-0.7,14.93641189,17.80792,2.17356,17.94007742,0.69792,0.20356,0.727,17.11,1.97,17.2230369
11/05/2020 20:30,14.98584,-0.68038,15.00127719,0.37584,0.10962,0.3915,14.61,-0.79,14.63134307,17.48584,1.88962,17.58764522,0.37584,0.10962,0.3915,17.11,1.78,17.20233996
11/05/2020 21:00,15.07648,-0.49686,15.08466503,0.21648,0.06314,0.2255,14.86,-0.56,14.87054807,17.56648,2.02314,17.68259922,0.21648,0.06314,0.2255,17.35,1.96,17.46035796
11/05/2020 21:30,15.09,-0.51,15.09861583,0,0,0,15.09,-0.51,15.09861583,17.66,2.04,17.77743514,0,0,0,17.66,2.04,17.77743514
11/05/2020 22:00,14.76,-0.68,14.77565565,0,0,0,14.76,-0.68,14.77565565,17.34,2.04,17.45958762,0,0,0,17.34,2.04,17.45958762
11/05/2020 22:30,14.13,0.69,14.1468371,0,0,0,14.13,0.69,14.1468371,16.56,0.39,16.56459175,0,0,0,16.56,0.39,16.56459175
11/05/2020 23:00,13.15,-0.49,13.15912611,0,0,0,13.15,-0.49,13.15912611,15.59,1.29,15.64327971,0,0,0,15.59,1.29,15.64327971
11/05/2020 23:30,12.35,-2.05,12.51898558,0,0,0,12.35,-2.05,12.51898558,15.01,2.07,15.15206257,0,0,0,15.01,2.07,15.15206257
12/05/2020 00:00,11.75,-2.28,11.96916455,0,0,0,11.75,-2.28,11.96916455,14.24,1.42,14.31062542,0,0,0,14.24,1.42,14.31062542
12/05/2020 00:30,11.31,-2.39,11.55976643,0,0,0,11.31,-2.39,11.55976643,13.6,1.18,13.65109519,0,0,0,13.6,1.18,13.65109519
12/05/2020 01:00,11.15,-2.72,11.4769726,0,0,0,11.15,-2.72,11.4769726,13.13,0.18,13.13123376,0,0,0,13.13,0.18,13.13123376
12/05/2020 01:30,11.31,0.22,11.3121395,0,0,0,11.31,0.22,11.3121395,13.13,-0.86,13.15813437,0,0,0,13.13,-0.86,13.15813437
12/05/2020 02:00,11.4,0.41,11.40737042,0,0,0,11.4,0.41,11.40737042,13.23,-0.86,13.25792216,0,0,0,13.23,-0.86,13.25792216
12/05/2020 02:30,11.5,-0.71,11.52189655,0,0,0,11.5,-0.71,11.52189655,13.42,-0.86,13.44752765,0,0,0,13.42,-0.86,13.44752765
12/05/2020 03:00,11.26,-0.78,11.28698365,0,0,0,11.26,-0.78,11.28698365,13.29,-0.41,13.2963228,0,0,0,13.29,-0.41,13.2963228
12/05/2020 03:30,11.08,-0.9,11.11649225,0,0,0,11.08,-0.9,11.11649225,13.12,-0.55,13.13152314,0,0,0,13.12,-0.55,13.13152314
12/05/2020 04:00,11.08,-0.84,11.11179553,0,0,0,11.08,-0.84,11.11179553,13.12,-0.41,13.12640469,0,0,0,13.12,-0.41,13.12640469
12/05/2020 04:30,10.94,-0.84,10.97220124,0,0,0,10.94,-0.84,10.97220124,12.98,-0.41,12.98647373,0,0,0,12.98,-0.41,12.98647373
12/05/2020 05:00,11.05,-0.72,11.07343217,0,0,0,11.05,-0.72,11.07343217,13.04,-0.54,13.05117619,0,0,0,13.04,-0.54,13.05117619
12/05/2020 05:30,11.06456,-0.44492,11.07350179,0.15456,0.04508,0.161,10.91,-0.49,10.92099812,12.94456,-0.58492,12.95776852,0.15456,0.04508,0.161,12.79,-0.63,12.80550663
12/05/2020 06:00,11.42256,-0.32842,11.42728037,0.38256,0.11158,0.3985,11.04,-0.44,11.04876464,13.33256,-0.44842,13.34009882,0.38256,0.11158,0.3985,12.95,-0.56,12.96210245
12/05/2020 06:30,12.27304,-0.54578,12.28516938,0.56304,0.16422,0.5865,11.71,-0.71,11.73150459,14.45304,2.08422,14.60254561,0.56304,0.16422,0.5865,13.89,1.92,14.02207189
12/05/2020 07:00,13.43416,1.39538,13.50643329,1.18416,0.34538,1.2335,12.25,1.05,12.29491765,15.53416,1.41538,15.59850722,1.18416,0.34538,1.2335,14.35,1.07,14.38983669
12/05/2020 07:30,15.11312,2.68716,15.35015391,2.49312,0.72716,2.597,12.62,1.96,12.77129594,17.16312,2.13716,17.29566827,2.49312,0.72716,2.597,14.67,1.41,14.73760496
12/05/2020 08:00,16.6676,3.9368,17.12621628,4.3776,1.2768,4.56,12.29,2.66,12.5745656,18.7676,3.3668,19.06720095,4.3776,1.2768,4.56,14.39,2.09,14.54098346
12/05/2020 08:30,17.4836,4.6048,18.07983551,6.3936,1.8648,6.66,11.09,2.74,11.42347145,19.7836,4.8748,20.37534059,6.3936,1.8648,6.66,13.39,3.01,13.7241466
12/05/2020 09:00,18.06232,6.40026,19.16274333,8.33232,2.43026,8.6795,9.73,3.97,10.50874874,20.24232,5.10026,20.87496517,8.33232,2.43026,8.6795,11.91,2.67,12.20561346
12/05/2020 09:30,18.52464,9.81302,20.96324518,10.12464,2.95302,10.5465,8.4,6.86,10.84525703,20.27464,3.39302,20.55659534,10.12464,2.95302,10.5465,10.15,0.44,10.15953247
12/05/2020 10:00,18.4836,10.5148,21.26510023,11.6736,3.4048,12.16,6.81,7.11,9.845212034,20.2336,4.0848,20.64180612,11.6736,3.4048,12.16,8.56,0.68,8.586966868
12/05/2020 10:30,18.45896,11.15178,21.56607061,13.06896,3.81178,13.6135,5.39,7.34,9.106464737,20.33896,4.71178,20.87759959,13.06896,3.81178,13.6135,7.27,0.9,7.32549657
12/05/2020 11:00,17.79632,7.11226,19.16489624,10.39632,3.03226,10.8295,7.4,4.08,8.450230766,20.44632,6.36226,21.41332188,10.39632,3.03226,10.8295,10.05,3.33,10.58732261
12/05/2020 11:30,17.67256,6.81658,18.94162453,8.42256,2.45658,8.7735,9.25,4.36,10.22605007,20.17256,5.32658,20.86395532,8.42256,2.45658,8.7735,11.75,2.87,12.09542889
12/05/2020 12:00,17.4712,4.7091,18.09470785,3.6312,1.0591,3.7825,13.84,3.65,14.31321417,19.9412,3.1691,20.19144998,3.6312,1.0591,3.7825,16.31,2.11,16.44591743
12/05/2020 12:30,17.7988,5.6134,18.66299925,6.3888,1.8634,6.655,11.41,3.75,12.01043713,20.2788,4.4834,20.76850031,6.3888,1.8634,6.655,13.89,2.62,14.13493898
12/05/2020 13:00,18.15704,4.09122,18.61225893,9.70704,2.83122,10.1115,8.45,1.26,8.543424372,21.29704,8.43122,22.90522612,9.70704,2.83122,10.1115,11.59,5.6,12.87198897
12/05/2020 13:30,18.54312,1.85466,18.63563959,3.99312,1.16466,4.1595,14.55,0.69,14.56635164,21.58312,6.21466,22.46003268,3.99312,1.16466,4.1595,17.59,5.05,18.30056283
12/05/2020 14:00,18.44016,3.14588,18.70657804,7.70016,2.24588,8.021,10.74,0.9,10.77764353,21.49016,7.37588,22.72070823,7.70016,2.24588,8.021,13.79,5.13,14.71329331
12/05/2020 14:30,16.69304,2.12922,16.82828459,5.72304,1.66922,5.9615,10.97,0.46,10.97964025,19.69304,6.35922,20.69433506,5.72304,1.66922,5.9615,13.97,4.69,14.73624783
12/05/2020 15:00,16.16448,4.07964,16.67134896,5.48448,1.59964,5.713,10.68,2.48,10.96415979,19.01448,5.85964,19.89687992,5.48448,1.59964,5.713,13.53,4.26,14.1847982
12/05/2020 15:30,16.97664,3.93902,17.42762704,3.59664,1.04902,3.7465,13.38,2.89,13.68855361,19.18664,2.91902,19.40741694,3.59664,1.04902,3.7465,15.59,1.87,15.70175149
12/05/2020 16:00,17.38224,4.35232,17.91884362,4.84224,1.41232,5.044,12.54,2.94,12.88003106,19.65224,3.34232,19.93443353,4.84224,1.41232,5.044,14.81,1.93,14.93522681
12/05/2020 16:30,17.59208,3.25144,17.89002909,1.82208,0.53144,1.898,15.77,2.72,16.00285287,19.86208,2.25144,19.98927723,1.82208,0.53144,1.898,18.04,1.72,18.12181006
12/05/2020 17:00,17.79816,3.04988,18.05758199,1.98816,0.57988,2.071,15.81,2.47,16.00178115,20.02816,2.05988,20.13380984,1.98816,0.57988,2.071,18.04,1.48,18.10060772
12/05/2020 17:30,17.79224,3.13232,18.06585821,2.68224,0.78232,2.794,15.11,2.35,15.29165132,20.00224,2.07232,20.10930419,2.68224,0.78232,2.794,17.32,1.29,17.3679734
12/05/2020 18:00,18.2772,2.8671,18.50071086,1.5672,0.4571,1.6325,16.71,2.41,16.88289667,20.4072,1.7471,20.48184978,1.5672,0.4571,1.6325,18.84,1.29,18.88411237
12/05/2020 18:30,17.9184,2.5462,18.09840305,1.5984,0.4662,1.665,16.32,2.08,16.45201507,20.0184,1.4262,20.06914012,1.5984,0.4662,1.665,18.42,0.96,18.44499932
12/05/2020 19:00,17.40688,2.48534,17.58341225,1.76688,0.51534,1.8405,15.64,1.97,15.76358145,19.12688,1.37534,19.17626394,1.76688,0.51534,1.8405,17.36,0.86,17.38128879
12/05/2020 19:30,16.01384,1.59112,16.09269196,0.96384,0.28112,1.004,15.05,1.31,15.10690571,18.11384,0.74112,18.12899496,0.96384,0.28112,1.004,17.15,0.46,17.15616799
12/05/2020 20:00,15.34832,1.32826,15.40568731,0.50832,0.14826,0.5295,14.84,1.18,14.88683983,17.40832,-0.43174,17.41367292,0.50832,0.14826,0.5295,16.9,-0.58,16.90994973
12/05/2020 20:30,14.97976,1.36368,15.04170312,0.38976,0.11368,0.406,14.59,1.25,14.64344905,16.94976,-0.46632,16.95617346,0.38976,0.11368,0.406,16.56,-0.58,16.57015389
12/05/2020 21:00,14.3628,-0.7521,14.38247817,0.2328,0.0679,0.2425,14.13,-0.82,14.15377335,16.6628,1.2979,16.71327162,0.2328,0.0679,0.2425,16.43,1.23,16.47597645
12/05/2020 21:30,14.48,-0.41,14.4858034,0,0,0,14.48,-0.41,14.4858034,16.75,0.71,16.76504101,0,0,0,16.75,0.71,16.76504101
12/05/2020 22:00,14.16,0,14.16,0,0,0,14.16,0,14.16,16.34,0.5,16.34764815,0,0,0,16.34,0.5,16.34764815
12/05/2020 22:30,13.68,-0.56,13.69145719,0,0,0,13.68,-0.56,13.69145719,15.75,0.46,15.75671603,0,0,0,15.75,0.46,15.75671603
12/05/2020 23:00,12.93,-0.68,12.94786855,0,0,0,12.93,-0.68,12.94786855,15.03,0.52,15.03899265,0,0,0,15.03,0.52,15.03899265
12/05/2020 23:30,12.24,-0.72,12.26115818,0,0,0,12.24,-0.72,12.26115818,14.19,2.16,14.35345603,0,0,0,14.19,2.16,14.35345603
13/05/2020 00:00,11.51,-0.61,11.52615287,0,0,0,11.51,-0.61,11.52615287,13.33,-0.41,13.33630384,0,0,0,13.33,-0.41,13.33630384
13/05/2020 00:30,10.84,-1.27,10.9141422,0,0,0,10.84,-1.27,10.9141422,12.73,0.9,12.76177495,0,0,0,12.73,0.9,12.76177495
13/05/2020 01:00,10.19,-2.3,10.44634386,0,0,0,10.19,-2.3,10.44634386,12.15,0.9,12.18328773,0,0,0,12.15,0.9,12.18328773
13/05/2020 01:30,10.25,-2.35,10.51594028,0,0,0,10.25,-2.35,10.51594028,12.25,0.9,12.28301673,0,0,0,12.25,0.9,12.28301673
13/05/2020 02:00,10.45,-2.26,10.69159015,0,0,0,10.45,-2.26,10.69159015,12.48,0.96,12.51686862,0,0,0,12.48,0.96,12.51686862
13/05/2020 02:30,10.37,-2.31,10.62417056,0,0,0,10.37,-2.31,10.62417056,12.39,0.89,12.42192417,0,0,0,12.39,0.89,12.42192417
13/05/2020 03:00,10.27,-2.28,10.52004278,0,0,0,10.27,-2.28,10.52004278,12.24,0.94,12.27604171,0,0,0,12.24,0.94,12.27604171
13/05/2020 03:30,10.04,-2.28,10.29563014,0,0,0,10.04,-2.28,10.29563014,12.02,0.94,12.05669938,0,0,0,12.02,0.94,12.05669938
13/05/2020 04:00,10.13,-2.21,10.3682689,0,0,0,10.13,-2.21,10.3682689,12.06,1.02,12.10305746,0,0,0,12.06,1.02,12.10305746
13/05/2020 04:30,10.2,-2.21,10.43667093,0,0,0,10.2,-2.21,10.43667093,12.13,1.02,12.17280986,0,0,0,12.13,1.02,12.17280986
13/05/2020 05:00,10.04,-2.42,10.32753601,0,0,0,10.04,-2.42,10.32753601,12.05,1.42,12.13337958,0,0,0,12.05,1.42,12.13337958
13/05/2020 05:30,10.2236,-2.7252,10.58058184,0.1536,0.0448,0.16,10.07,-2.77,10.44403179,12.3336,1.8548,12.47228816,0.1536,0.0448,0.16,12.18,1.81,12.31375247
13/05/2020 06:00,10.34288,-2.54916,10.65238862,0.48288,0.14084,0.503,9.86,-2.69,10.22035714,12.46288,2.04084,12.62887191,0.48288,0.14084,0.503,11.98,1.9,12.12973207
13/05/2020 06:30,11.65584,-0.38038,11.66204506,0.85584,0.24962,0.8915,10.8,-0.63,10.8183594,13.51584,1.76962,13.63119532,0.85584,0.24962,0.8915,12.66,1.52,12.75092154
13/05/2020 07:00,13.19216,2.69688,13.46500082,1.29216,0.37688,1.346,11.9,2.32,12.12404223,14.78216,0.11688,14.78262207,1.29216,0.37688,1.346,13.49,-0.26,13.49250533
13/05/2020 07:30,14.64952,3.03736,14.96108258,2.45952,0.71736,2.562,12.19,2.32,12.40880736,16.52952,1.52736,16.59993554,2.45952,0.71736,2.562,14.07,0.81,14.09329628
13/05/2020 08:00,15.53152,3.42836,15.90540052,3.25152,0.94836,3.387,12.28,2.48,12.52792082,17.70152,2.99836,17.95366183,3.25152,0.94836,3.387,14.45,2.05,14.59469082
13/05/2020 08:30,16.21584,2.15962,16.35901664,3.97584,1.15962,4.1415,12.24,1,12.28078173,18.67584,4.81962,19.28770947,3.97584,1.15962,4.1415,14.7,3.66,15.14878213
13/05/2020 09:00,17.22232,3.96276,17.67234486,4.43232,1.29276,4.617,12.79,2.67,13.0657185,19.25232,3.45276,19.55948305,4.43232,1.29276,4.617,14.82,2.16,14.97658172
13/05/2020 09:30,17.9068,6.4749,19.04147621,6.2568,1.8249,6.5175,11.65,4.65,12.54372353,19.5668,2.8149,19.76824029,6.2568,1.8249,6.5175,13.31,0.99,13.3467674
13/05/2020 10:00,17.91656,7.35358,19.36693732,8.44656,2.46358,8.7985,9.47,4.89,10.65800169,19.65656,3.70358,20.00242125,8.44656,2.46358,8.7985,11.21,1.24,11.27837311
13/05/2020 10:30,17.7092,7.6381,19.28616956,8.8392,2.5781,9.2075,8.87,5.06,10.21178241,19.5992,4.0381,20.01086935,8.8392,2.5781,9.2075,10.76,1.46,10.85860028
13/05/2020 11:00,18.17248,7.10864,19.5133747,7.33248,2.13864,7.638,10.84,4.97,11.92503669,19.92248,3.51864,20.23081898,7.33248,2.13864,7.638,12.59,1.38,12.66540564
13/05/2020 11:30,18.59816,5.34238,19.35026045,9.60816,2.80238,10.0085,8.99,2.54,9.341932348,21.05816,7.29238,22.28508265,9.60816,2.80238,10.0085,11.45,4.49,12.29888613
13/05/2020 12:00,18.34296,3.90628,18.75428498,8.11296,2.36628,8.451,10.23,1.54,10.34526462,21.10296,7.51628,22.40154874,8.11296,2.36628,8.451,12.99,5.15,13.97363947
13/05/2020 12:30,18.26272,3.85746,18.66566204,9.04272,2.63746,9.4195,9.22,1.22,9.300365584,20.73272,8.61746,22.45231158,9.04272,2.63746,9.4195,11.69,5.98,13.13074636
13/05/2020 13:00,17.73296,2.88378,17.96591377,7.21296,2.10378,7.5135,10.52,0.78,10.54887672,20.12296,8.00378,21.65626961,7.21296,2.10378,7.5135,12.91,5.9,14.19429815
13/05/2020 13:30,18.1872,2.0321,18.30037361,3.1272,0.9121,3.2575,15.06,1.12,15.10158932,20.6072,6.1221,21.49736729,3.1272,0.9121,3.2575,17.48,5.21,18.23991502
13/05/2020 14:00,18.66408,3.45494,18.98116152,6.63408,1.93494,6.9105,12.03,1.52,12.12564637,21.22408,7.25494,22.4297955,6.63408,1.93494,6.9105,14.59,5.32,15.52966516
13/05/2020 14:30,17.69024,7.68132,19.28593447,10.53024,3.07132,10.969,7.16,4.61,8.515732499,19.78024,5.54132,20.5417653,10.53024,3.07132,10.969,9.25,2.47,9.57410048
13/05/2020 15:00,17.06544,7.38742,18.59578492,9.14544,2.66742,9.5265,7.92,4.72,9.21980477,19.06544,4.51742,19.59331738,9.14544,2.66742,9.5265,9.92,1.85,10.09103067
13/05/2020 15:30,17.31088,4.56984,17.9039103,7.37088,2.14984,7.678,9.94,2.42,10.23034701,19.59088,5.27984,20.28988146,7.37088,2.14984,7.678,12.22,3.13,12.6144877
13/05/2020 16:00,16.59936,3.85648,17.04145506,8.31936,2.42648,8.666,8.28,1.43,8.402576986,19.02936,6.59648,20.14026044,8.31936,2.42648,8.666,10.71,4.17,11.49317189
13/05/2020 16:30,15.76712,3.25666,16.09993501,7.73712,2.25666,8.0595,8.03,1,8.09202694,18.35712,5.95666,19.29936924,7.73712,2.25666,8.0595,10.62,3.7,11.24608376
13/05/2020 17:00,16.22008,1.38044,16.27871647,2.95008,0.86044,3.073,13.27,0.52,13.28018449,18.78008,4.11044,19.22464881,2.95008,0.86044,3.073,15.83,3.25,16.16017945
13/05/2020 17:30,16.9344,1.5742,17.00741041,3.6144,1.0542,3.765,13.32,0.52,13.33014629,19.4444,4.3642,19.92814424,3.6144,1.0542,3.765,15.83,3.31,16.17235295
13/05/2020 18:00,17.52568,2.34124,17.68137054,5.69568,1.66124,5.933,11.83,0.68,11.84952742,19.99568,5.05124,20.6238271,5.69568,1.66124,5.933,14.3,3.39,14.69632947
13/05/2020 18:30,17.2088,2.1759,17.34581616,5.1288,1.4959,5.3425,12.08,0.68,12.09912394,19.6588,4.7859,20.23297448,5.1288,1.4959,5.3425,14.53,3.29,14.89781863
13/05/2020 19:00,16.63784,1.74312,16.72890275,2.78784,0.81312,2.904,13.85,0.93,13.88118871,19.06784,3.76312,19.43562694,2.78784,0.81312,2.904,16.28,2.95,16.5451171
13/05/2020 19:30,16.18744,2.36592,16.35942515,1.35744,0.39592,1.414,14.83,1.97,14.96027406,18.29744,0.94592,18.32187423,1.35744,0.39592,1.414,16.94,0.55,16.94892622
13/05/2020 20:00,15.286,1.768,15.38790499,0.576,0.168,0.6,14.71,1.6,14.79675978,17.436,0.718,17.45077706,0.576,0.168,0.6,16.86,0.55,16.86896855
13/05/2020 20:30,15.08488,1.59934,15.16942626,0.37488,0.10934,0.3905,14.71,1.49,14.7852697,17.23488,0.51934,17.24270288,0.37488,0.10934,0.3905,16.86,0.41,16.86498444
13/05/2020 21:00,14.93008,1.46294,15.00158266,0.25008,0.07294,0.2605,14.68,1.39,14.74566038,17.03008,0.07294,17.0302362,0.25008,0.07294,0.2605,16.78,0,16.78
13/05/2020 21:30,14.94,1.45,15.01019987,0,0,0,14.94,1.45,15.01019987,17.07,0.41,17.07492313,0,0,0,17.07,0.41,17.07492313
13/05/2020 22:00,14.71,1.55,14.79143671,0,0,0,14.71,1.55,14.79143671,16.82,0.41,16.82499629,0,0,0,16.82,0.41,16.82499629
13/05/2020 22:30,14.35,1.7,14.45034602,0,0,0,14.35,1.7,14.45034602,16.28,-0.65,16.29297088,0,0,0,16.28,-0.65,16.29297088
13/05/2020 23:00,13.25,-0.83,13.27597077,0,0,0,13.25,-0.83,13.27597077,15.54,1.84,15.64855265,0,0,0,15.54,1.84,15.64855265
13/05/2020 23:30,12.42,-1.52,12.51266558,0,0,0,12.42,-1.52,12.51266558,14.87,2.1,15.01755306,0,0,0,14.87,2.1,15.01755306
14/05/2020 00:00,11.86,0.39,11.86641058,0,0,0,11.86,0.39,11.86641058,13.72,-0.22,13.72176374,0,0,0,13.72,-0.22,13.72176374
14/05/2020 00:30,11.38,-0.29,11.38369448,0,0,0,11.38,-0.29,11.38369448,13.15,-0.49,13.15912611,0,0,0,13.15,-0.49,13.15912611
14/05/2020 01:00,10.95,-1.43,11.04297967,0,0,0,10.95,-1.43,11.04297967,12.94,0.57,12.95254801,0,0,0,12.94,0.57,12.95254801
14/05/2020 01:30,11.27,-1.63,11.38726482,0,0,0,11.27,-1.63,11.38726482,13.43,0.95,13.46355822,0,0,0,13.43,0.95,13.46355822
14/05/2020 02:00,11.37,-1.63,11.48624395,0,0,0,11.37,-1.63,11.48624395,13.52,0.95,13.55333538,0,0,0,13.52,0.95,13.55333538
14/05/2020 02:30,11.37,-1.63,11.48624395,0,0,0,11.37,-1.63,11.48624395,13.44,0.95,13.47353332,0,0,0,13.44,0.95,13.47353332
14/05/2020 03:00,11.26,-1.63,11.37736789,0,0,0,11.26,-1.63,11.37736789,13.36,0.95,13.39373361,0,0,0,13.36,0.95,13.39373361
14/05/2020 03:30,11.08,-1.66,11.20366012,0,0,0,11.08,-1.66,11.20366012,13.18,0.95,13.21419313,0,0,0,13.18,0.95,13.21419313
14/05/2020 04:00,11.11,-1.66,11.23332987,0,0,0,11.11,-1.66,11.23332987,13.18,0.95,13.21419313,0,0,0,13.18,0.95,13.21419313
14/05/2020 04:30,11.11,-1.66,11.23332987,0,0,0,11.11,-1.66,11.23332987,13.22,0.95,13.25408993,0,0,0,13.22,0.95,13.25408993
14/05/2020 05:00,11.04,-0.96,11.08166053,0,0,0,11.04,-0.96,11.08166053,13.03,0.12,13.03055256,0,0,0,13.03,0.12,13.03055256
14/05/2020 05:30,11.3348,1.1039,11.38842773,0.1848,0.0539,0.1925,11.15,1.05,11.19933034,12.9548,-1.7661,13.0746301,0.1848,0.0539,0.1925,12.77,-1.82,12.8990426
14/05/2020 06:00,11.3188,-0.1266,11.31950798,0.3888,0.1134,0.405,10.93,-0.24,10.93263463,13.2688,-0.4266,13.27565595,0.3888,0.1134,0.405,12.88,-0.54,12.89131491
14/05/2020 06:30,12.18216,-0.11312,12.18268519,0.57216,0.16688,0.596,11.61,-0.28,11.61337591,14.20216,1.02688,14.23923563,0.57216,0.16688,0.596,13.63,0.86,13.65710438
14/05/2020 07:00,13.1956,-0.7117,13.21477871,1.3656,0.3983,1.4225,11.83,-1.11,11.88196112,15.5156,3.4483,15.89416925,1.3656,0.3983,1.4225,14.15,3.05,14.47497841
14/05/2020 07:30,15.50872,3.30796,15.85758479,2.59872,0.75796,2.707,12.91,2.55,13.15943008,17.11872,1.61796,17.19501,2.59872,0.75796,2.707,14.52,0.86,14.54544602
14/05/2020 08:00,16.388,4.129,16.9001534,4.488,1.309,4.675,11.9,2.82,12.22957072,18.138,2.759,18.34663798,4.488,1.309,4.675,13.65,1.45,13.72679861
14/05/2020 08:30,17.3432,4.5726,17.9358651,6.5232,1.9026,6.795,10.82,2.67,11.1445637,19.6732,5.5926,20.45267643,6.5232,1.9026,6.795,13.15,3.69,13.65791346
14/05/2020 09:00,17.42904,2.89472,17.66779101,8.51904,2.48472,8.874,8.91,0.41,8.919428233,20.29904,8.62472,22.05531274,8.51904,2.48472,8.874,11.78,6.14,13.28412587
14/05/2020 09:30,17.96488,6.89934,19.2441629,10.21488,2.97934,10.6405,7.75,3.92,8.68498129,20.05488,6.04934,20.94737994,10.21488,2.97934,10.6405,9.84,3.07,10.30778832
14/05/2020 10:00,17.30696,7.44578,18.84066093,11.67696,3.40578,12.1635,5.63,4.04,6.929538224,19.18696,6.07578,20.12596673,11.67696,3.40578,12.1635,7.51,2.67,7.970508139
14/05/2020 10:30,17.49328,7.27554,18.94593169,12.53328,3.65554,13.0555,4.96,3.62,6.140521151,19.31328,6.60554,20.41166194,12.53328,3.65554,13.0555,6.78,2.95,7.393977279
14/05/2020 11:00,17.68352,8.28936,19.5299864,13.88352,4.04936,14.462,3.8,4.24,5.693645581,19.66352,7.41936,21.01668198,13.88352,4.04936,14.462,5.78,3.37,6.690687558
14/05/2020 11:30,17.88368,7.21024,19.28246797,10.66368,3.11024,11.108,7.22,4.1,8.302915151,19.73368,5.94024,20.60836184,10.66368,3.11024,11.108,9.07,2.83,9.501252549
14/05/2020 12:00,18.69192,6.57306,19.8139595,9.06192,2.64306,9.4395,9.63,3.93,10.40104802,20.43192,5.30306,21.10890334,9.06192,2.64306,9.4395,11.37,2.66,11.67700732
14/05/2020 12:30,18.43632,8.39226,20.2565526,13.27632,3.87226,13.8295,5.16,4.52,6.859737604,20.09632,7.25226,21.36486257,13.27632,3.87226,13.8295,6.82,3.38,7.611622692
14/05/2020 13:00,18.29864,7.61752,19.82086872,12.12864,3.53752,12.634,6.17,4.08,7.396979113,20.11864,7.09752,21.3338807,12.12864,3.53752,12.634,7.99,3.56,8.747210984
14/05/2020 13:30,18.38072,8.16146,20.1111983,13.65072,3.98146,14.2195,4.73,4.18,6.312313364,20.43072,7.64146,21.81298308,13.65072,3.98146,14.2195,6.78,3.66,7.704803696
14/05/2020 14:00,17.7044,6.8517,18.98398199,14.4744,4.2217,15.0775,3.23,2.63,4.165309112,20.0544,9.2617,22.08977244,14.4744,4.2217,15.0775,5.58,5.04,7.519175487
14/05/2020 14:30,16.16544,5.41992,17.04983822,15.32544,4.46992,15.964,0.84,0.95,1.268108828,18.36544,10.66992,21.23997597,15.32544,4.46992,15.964,3.04,6.2,6.905186457
14/05/2020 15:00,15.59568,3.84374,16.06236508,14.75568,4.30374,15.3705,0.84,-0.46,0.957705592,17.98568,10.31374,20.73301517,14.75568,4.30374,15.3705,3.23,6.01,6.82297589
14/05/2020 15:30,15.31144,3.68542,15.7487306,13.80144,4.02542,14.3765,1.51,-0.34,1.547804897,18.19144,10.22542,20.86834213,13.80144,4.02542,14.3765,4.39,6.2,7.596848031
14/05/2020 16:00,15.26992,5.65456,16.28325845,12.76992,3.72456,13.302,2.5,1.93,3.158306508,17.51992,6.73456,18.76970685,12.76992,3.72456,13.302,4.75,3.01,5.62339755
14/05/2020 16:30,15.26744,6.24592,16.49564309,11.19744,3.26592,11.664,4.07,2.98,5.044333454,17.32744,5.11592,18.06689831,11.19744,3.26592,11.664,6.13,1.85,6.403077385
14/05/2020 17:00,15.434,5.547,16.40053551,9.384,2.737,9.775,6.05,2.81,6.670727097,17.434,2.197,17.57188564,9.384,2.737,9.775,8.05,-0.54,8.068091472
14/05/2020 17:30,15.7408,2.9019,16.00605536,8.4408,2.4619,8.7925,7.3,0.44,7.313248252,18.0708,5.3519,18.84666141,8.4408,2.4619,8.7925,9.63,2.89,10.05430256
14/05/2020 18:00,16.27432,0.90626,16.29953369,6.12432,1.78626,6.3795,10.15,-0.88,10.18807636,18.74432,5.34626,19.49184517,6.12432,1.78626,6.3795,12.62,3.56,13.11251311
14/05/2020 18:30,16.27808,-0.06806,16.27822228,3.05808,0.89194,3.1855,13.22,-0.96,13.25481045,18.71808,4.41194,19.23100968,3.05808,0.89194,3.1855,15.66,3.52,16.05073207
14/05/2020 19:00,16.00552,0.12286,16.00599154,3.57552,1.04286,3.7245,12.43,-0.92,12.46400016,18.52552,4.56286,19.07916619,3.57552,1.04286,3.7245,14.95,3.52,15.35880529
14/05/2020 19:30,15.52192,-0.73944,15.5395229,1.68192,0.49056,1.752,13.84,-1.23,13.89454929,18.05192,3.73056,18.4333636,1.68192,0.49056,1.752,16.37,3.24,16.68755524
14/05/2020 20:00,14.52464,-1.31948,14.58445044,1.06464,0.31052,1.109,13.46,-1.63,13.55833692,17.03464,3.11052,17.31630141,1.06464,0.31052,1.109,15.97,2.8,16.21360231
14/05/2020 20:30,14.45024,-1.57868,14.53621913,0.45024,0.13132,0.469,14,-1.71,14.10404552,16.94024,2.81132,17.17193208,0.45024,0.13132,0.469,16.49,2.68,16.70636106
14/05/2020 21:00,14.43568,-2.00126,14.57374004,0.23568,0.06874,0.2455,14.2,-2.07,14.35008362,16.44568,2.74874,16.67381067,0.23568,0.06874,0.2455,16.21,2.68,16.43004869
14/05/2020 21:30,14.75,-0.53,14.75951896,0,0,0,14.75,-0.53,14.75951896,16.1,0.43,16.10574121,0,0,0,16.1,0.43,16.10574121
14/05/2020 22:00,14.55,-0.48,14.55791537,0,0,0,14.55,-0.48,14.55791537,16.36,0.49,16.36733637,0,0,0,16.36,0.49,16.36733637
14/05/2020 22:30,13.71,-0.48,13.71840005,0,0,0,13.71,-0.48,13.71840005,15.8,0.43,15.80585018,0,0,0,15.8,0.43,15.80585018
14/05/2020 23:00,13.14,-0.48,13.1487642,0,0,0,13.14,-0.48,13.1487642,15.15,0.47,15.15728868,0,0,0,15.15,0.47,15.15728868
14/05/2020 23:30,12.37,-0.21,12.37178241,0,0,0,12.37,-0.21,12.37178241,14.29,0.62,14.30344364,0,0,0,14.29,0.62,14.30344364
15/05/2020 00:00,11.78,-0.47,11.78937233,0,0,0,11.78,-0.47,11.78937233,13.79,0.11,13.79043872,0,0,0,13.79,0.11,13.79043872
15/05/2020 00:30,10.92,-1.28,10.99476239,0,0,0,10.92,-1.28,10.99476239,13.1,0.68,13.11763698,0,0,0,13.1,0.68,13.11763698
15/05/2020 01:00,10.5,-1.39,10.59160517,0,0,0,10.5,-1.39,10.59160517,12.61,0.52,12.6207171,0,0,0,12.61,0.52,12.6207171
15/05/2020 01:30,10.7,-1.39,10.78990732,0,0,0,10.7,-1.39,10.78990732,12.85,0.52,12.8605171,0,0,0,12.85,0.52,12.8605171
15/05/2020 02:00,10.78,-1.39,10.8692456,0,0,0,10.78,-1.39,10.8692456,12.95,0.52,12.96043595,0,0,0,12.95,0.52,12.96043595
15/05/2020 02:30,10.96,-1.39,11.04779163,0,0,0,10.96,-1.39,11.04779163,13.11,0.52,13.12030869,0,0,0,13.11,0.52,13.12030869
