Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
15/05/2020 03:00,10.84,-1.35,10.9237402,0,0,0,10.84,-1.35,10.9237402,12.93,0.55,12.94169232,0,0,0,12.93,0.55,12.94169232
15/05/2020 03:30,10.55,-1.41,10.64380571,0,0,0,10.55,-1.41,10.64380571,12.66,0.51,12.67026835,0,0,0,12.66,0.51,12.67026835
15/05/2020 04:00,10.43,-1.41,10.5248753,0,0,0,10.43,-1.41,10.5248753,12.54,0.51,12.55036653,0,0,0,12.54,0.51,12.55036653
15/05/2020 04:30,10.29,-1.48,10.39588861,0,0,0,10.29,-1.48,10.39588861,12.38,0.46,12.38854309,0,0,0,12.38,0.46,12.38854309
15/05/2020 05:00,10.29,-1.64,10.41987044,0,0,0,10.29,-1.64,10.41987044,12.3,0.67,12.31823445,0,0,0,12.3,0.67,12.31823445
15/05/2020 05:30,10.49304,-2.76078,10.85015183,0.20304,0.05922,0.2115,10.29,-2.82,10.66941892,12.66304,1.89922,12.80467175,0.20304,0.05922,0.2115,12.46,1.84,12.59512604
15/05/2020 06:00,10.5108,-2.4331,10.78873914,0.4008,0.1169,0.4175,10.11,-2.55,10.42662937,12.6308,1.8069,12.75938855,0.4008,0.1169,0.4175,12.23,1.69,12.34621399
15/05/2020 06:30,12.24352,1.57436,12.34432628,0.56352,0.16436,0.587,11.68,1.41,11.76479919,13.87352,-0.23564,13.87552101,0.56352,0.16436,0.587,13.31,-0.4,13.31600916
15/05/2020 07:00,13.43296,2.83628,13.72912592,1.15296,0.33628,1.201,12.28,2.5,12.53189531,15.13296,-0.06372,15.13309415,1.15296,0.33628,1.201,13.98,-0.4,13.98572129
15/05/2020 07:30,14.74072,3.13396,15.07018684,2.55072,0.74396,2.657,12.19,2.39,12.42208517,16.87072,4.04396,17.34862547,2.55072,0.74396,2.657,14.32,3.3,14.69531898
15/05/2020 08:00,15.8852,1.5611,15.96172335,4.2552,1.2411,4.4325,11.63,0.32,11.63440157,18.3352,5.3211,19.09171716,4.2552,1.2411,4.4325,14.08,4.08,14.65922235
15/05/2020 08:30,16.95168,2.39924,17.1206252,5.79168,1.68924,6.033,11.16,0.71,11.18256232,19.41168,6.84924,20.58459154,5.79168,1.68924,6.033,13.62,5.16,14.56468331
15/05/2020 09:00,17.27344,3.20642,17.56851897,7.87344,2.29642,8.2015,9.4,0.91,9.44394515,19.68344,7.68642,21.13099294,7.87344,2.29642,8.2015,11.81,5.39,12.98184116
15/05/2020 09:30,17.4932,3.4426,17.82872797,9.1632,2.6726,9.545,8.33,0.77,8.365512537,20.0632,8.6126,21.83366376,9.1632,2.6726,9.545,10.9,5.94,12.41344432
15/05/2020 10:00,16.96272,3.65996,17.35307399,10.42272,3.03996,10.857,6.54,0.62,6.569322644,19.57272,8.91996,21.5094643,10.42272,3.03996,10.857,9.15,5.88,10.87643784
15/05/2020 10:30,16.90432,1.26626,16.95167983,5.40432,1.57626,5.6295,11.5,-0.31,11.5041775,19.61432,6.80626,20.76166478,5.40432,1.57626,5.6295,14.21,5.23,15.14189552
15/05/2020 11:00,17.38496,5.61978,18.27070774,8.60496,2.50978,8.9635,8.78,3.11,9.314531658,19.77496,6.45978,20.80331225,8.60496,2.50978,8.9635,11.17,3.95,11.84784369
15/05/2020 11:30,16.97888,4.98384,17.69522611,6.69888,1.95384,6.978,10.28,3.03,10.71724312,19.16888,4.52384,19.69545858,6.69888,1.95384,6.978,12.47,2.57,12.7320776
15/05/2020 12:00,17.39408,5.70494,18.30574662,8.31408,2.42494,8.6605,9.08,3.28,9.654263307,19.66408,5.48494,20.4147155,8.31408,2.42494,8.6605,11.35,3.06,11.7552584
15/05/2020 12:30,17.08728,6.02754,18.1192267,9.07728,2.64754,9.4555,8.01,3.38,8.693934667,19.08728,5.18754,19.77965695,9.07728,2.64754,9.4555,10.01,2.54,10.32723099
15/05/2020 13:00,17.17224,6.01982,18.19681454,9.94224,2.89982,10.3565,7.23,3.12,7.874471411,19.47224,6.22982,20.44452953,9.94224,2.89982,10.3565,9.53,3.33,10.09503839
15/05/2020 13:30,16.92456,4.13758,17.42298193,12.09456,3.52758,12.5985,4.83,0.61,4.868367283,19.85456,9.44758,21.98773114,12.09456,3.52758,12.5985,7.76,5.92,9.760327863
15/05/2020 14:00,16.10712,5.72416,17.09401423,10.67712,3.11416,11.122,5.43,2.61,6.024699163,18.28712,5.47416,19.08887596,10.67712,3.11416,11.122,7.61,2.36,7.967540398
15/05/2020 14:30,16.15672,7.30946,17.73324016,12.30672,3.58946,12.8195,3.85,3.72,5.353587582,16.91672,4.57946,17.52560611,12.30672,3.58946,12.8195,4.61,0.99,4.715103392
15/05/2020 15:00,15.75304,5.46672,16.67463033,8.90304,2.59672,9.274,6.85,2.87,7.426937458,16.02304,3.00672,16.30270456,8.90304,2.59672,9.274,7.12,0.41,7.131795005
15/05/2020 15:30,15.43488,6.95934,16.93127089,12.13488,3.53934,12.6405,3.3,3.42,4.752515124,15.62488,3.85934,16.09445185,12.13488,3.53934,12.6405,3.49,0.32,3.504639782
15/05/2020 16:00,15.34904,5.88722,16.43935486,10.13904,2.95722,10.5615,5.21,2.93,5.977374005,15.52904,2.39722,15.71298021,10.13904,2.95722,10.5615,5.39,-0.56,5.419012825
15/05/2020 16:30,15.36928,6.24104,16.58810863,10.04928,2.93104,10.468,5.32,3.31,6.26566038,15.43928,2.37104,15.62028161,10.04928,2.93104,10.468,5.39,-0.56,5.419012825
15/05/2020 17:00,16.59112,6.56616,17.84319814,10.10112,2.94616,10.522,6.49,3.62,7.43131886,16.57112,2.47616,16.75510031,10.10112,2.94616,10.522,6.47,-0.47,6.487048636
15/05/2020 17:30,17.46728,5.60004,18.34301825,8.53728,2.49004,8.893,8.93,3.11,9.45605626,17.55728,5.92004,18.52849035,8.53728,2.49004,8.893,9.02,3.43,9.650145077
15/05/2020 18:00,17.3388,1.0909,17.37308402,6.6888,1.9509,6.9675,10.65,-0.86,10.68466658,18.0988,6.5709,19.25469523,6.6888,1.9509,6.9675,11.41,4.62,12.30985378
15/05/2020 18:30,17.3484,0.2537,17.35025493,4.5384,1.3237,4.7275,12.81,-1.07,12.85461007,18.2084,6.0637,19.19151605,4.5384,1.3237,4.7275,13.67,4.74,14.46846571
15/05/2020 19:00,17.3604,-0.4128,17.36530714,2.6304,0.7672,2.74,14.73,-1.18,14.7771885,18.2404,5.4372,19.03353188,2.6304,0.7672,2.74,15.61,4.67,16.2935877
15/05/2020 19:30,16.64176,-1.13032,16.68010189,1.30176,0.37968,1.356,15.34,-1.51,15.41413961,17.55176,5.04968,18.26372216,1.30176,0.37968,1.356,16.25,4.67,16.90773196
15/05/2020 20:00,16.08072,-1.71354,16.17175856,0.57072,0.16646,0.5945,15.51,-1.88,15.62352393,17.06072,4.74646,17.70867159,0.57072,0.16646,0.5945,16.49,4.58,17.11421923
15/05/2020 20:30,15.58288,-2.00416,15.71123185,0.36288,0.10584,0.378,15.22,-2.11,15.36556214,16.57288,4.40584,17.14852115,0.36288,0.10584,0.378,16.21,4.3,16.77063207
15/05/2020 21:00,14.9696,-2.5972,15.19323442,0.2496,0.0728,0.26,14.72,-2.67,14.96019051,16.0096,4.1128,16.52944089,0.2496,0.0728,0.26,15.76,4.04,16.26957897
15/05/2020 21:30,14.72,-2.89,15.00101663,0,0,0,14.72,-2.89,15.00101663,15.76,3.71,16.19079059,0,0,0,15.76,3.71,16.19079059
15/05/2020 22:00,14.45,-2.89,14.73616639,0,0,0,14.45,-2.89,14.73616639,15.29,2.9,15.56258655,0,0,0,15.29,2.9,15.56258655
15/05/2020 22:30,13.86,-0.6,13.87298093,0,0,0,13.86,-0.6,13.87298093,14.18,0.43,14.18651825,0,0,0,14.18,0.43,14.18651825
15/05/2020 23:00,13.05,-0.6,13.06378582,0,0,0,13.05,-0.6,13.06378582,13.43,0.43,13.43688208,0,0,0,13.43,0.43,13.43688208
15/05/2020 23:30,12.25,-0.89,12.28228806,0,0,0,12.25,-0.89,12.28228806,12.8,0.15,12.80087888,0,0,0,12.8,0.15,12.80087888
16/05/2020 00:00,11.86,2.77,12.17918306,0,0,0,11.86,2.77,12.17918306,11.76,-4.13,12.46412853,0,0,0,11.76,-4.13,12.46412853
16/05/2020 00:30,11.34,3,11.73011509,0,0,0,11.34,3,11.73011509,11.29,-4.26,12.06696731,0,0,0,11.29,-4.26,12.06696731
16/05/2020 01:00,10.47,-1.89,10.6392199,0,0,0,10.47,-1.89,10.6392199,11.24,-0.71,11.26240205,0,0,0,11.24,-0.71,11.26240205
16/05/2020 01:30,10.14,-2.29,10.39536916,0,0,0,10.14,-2.29,10.39536916,11.12,0.53,11.13262323,0,0,0,11.12,0.53,11.13262323
16/05/2020 02:00,10.18,-2.29,10.43439026,0,0,0,10.18,-2.29,10.43439026,11.17,0.53,11.18256679,0,0,0,11.17,0.53,11.18256679
16/05/2020 02:30,10.07,-2.26,10.32048933,0,0,0,10.07,-2.26,10.32048933,11.04,0.58,11.05522501,0,0,0,11.04,0.58,11.05522501
16/05/2020 03:00,9.83,-2.26,10.08645131,0,0,0,9.83,-2.26,10.08645131,10.79,0.46,10.79980092,0,0,0,10.79,0.46,10.79980092
16/05/2020 03:30,9.87,-1.44,9.974492468,0,0,0,9.87,-1.44,9.974492468,10.44,-0.87,10.47618728,0,0,0,10.44,-0.87,10.47618728
16/05/2020 04:00,9.81,-0.79,9.841757973,0,0,0,9.81,-0.79,9.841757973,10.21,-1.49,10.31814906,0,0,0,10.21,-1.49,10.31814906
16/05/2020 04:30,9.72,-0.79,9.752051066,0,0,0,9.72,-0.79,9.752051066,10.12,-1.44,10.22193719,0,0,0,10.12,-1.44,10.22193719
16/05/2020 05:00,9.55,-1.18,9.622624382,0,0,0,9.55,-1.18,9.622624382,10.12,-1.03,10.17228096,0,0,0,10.12,-1.03,10.17228096
16/05/2020 05:30,9.232,-1.2315,9.313775617,0.132,0.0385,0.1375,9.1,-1.27,9.188193511,9.692,-1.2115,9.767425262,0.132,0.0385,0.1375,9.56,-1.25,9.641374383
16/05/2020 06:00,9.1568,-1.1601,9.229995572,0.3768,0.1099,0.3925,8.78,-1.27,8.871375316,9.6368,-1.1401,9.704006505,0.3768,0.1099,0.3925,9.26,-1.25,9.343987372
16/05/2020 06:30,9.4792,-0.5044,9.492610389,0.7392,0.2156,0.77,8.74,-0.72,8.769606605,9.7792,-1.3944,9.87811237,0.7392,0.2156,0.77,9.04,-1.61,9.18224918
16/05/2020 07:00,9.98152,-0.63414,10.00164362,0.91152,0.26586,0.9495,9.07,-0.9,9.114543324,10.35152,-0.89414,10.39006509,0.91152,0.26586,0.9495,9.44,-1.16,9.511004153
16/05/2020 07:30,10.63992,0.78456,10.66880649,1.48992,0.43456,1.552,9.15,0.35,9.156691542,10.89992,-1.71544,11.03408312,1.48992,0.43456,1.552,9.41,-2.15,9.652491906
16/05/2020 08:00,11.4028,3.8129,12.02339612,2.5128,0.7329,2.6175,8.89,3.08,9.408427074,11.1628,-3.7071,11.76225719,2.5128,0.7329,2.6175,8.65,-4.44,9.722967654
16/05/2020 08:30,12.08592,3.04006,12.46240053,6.44592,1.88006,6.7145,5.64,1.16,5.758055227,12.33592,0.62006,12.3514937,6.44592,1.88006,6.7145,5.89,-1.26,6.023263235
16/05/2020 09:00,12.75408,3.26244,13.16472831,6.21408,1.81244,6.473,6.54,1.45,6.698813328,12.87408,0.16244,12.87510476,6.21408,1.81244,6.473,6.66,-1.65,6.861348264
16/05/2020 09:30,12.83024,2.81882,13.13624013,5.07024,1.47882,5.2815,7.76,1.34,7.87484603,12.91024,-0.06118,12.91038496,5.07024,1.47882,5.2815,7.84,-1.54,7.989818521
16/05/2020 10:00,13.61376,4.10318,14.21866898,9.47376,2.76318,9.8685,4.14,1.34,4.351459525,13.80376,2.62318,14.05079583,9.47376,2.76318,9.8685,4.33,-0.14,4.332262688
16/05/2020 10:30,13.8344,1.6817,13.93623831,6.7944,1.9817,7.0775,7.04,-0.3,7.046389146,14.1844,2.7217,14.44315943,6.7944,1.9817,7.0775,7.39,0.74,7.426957654
16/05/2020 11:00,14.27616,1.13888,14.321515,5.27616,1.53888,5.496,9,-0.4,9.008884504,14.19616,2.36888,14.39244771,5.27616,1.53888,5.496,8.92,0.83,8.958532246
16/05/2020 11:30,13.7348,1.3189,13.79797914,6.0648,1.7689,6.3175,7.67,-0.45,7.683189442,14.0048,2.4389,14.21557794,6.0648,1.7689,6.3175,7.94,0.67,7.96821812
16/05/2020 12:00,14.14328,1.93054,14.27443007,6.65328,1.94054,6.9305,7.49,-0.01,7.490006676,14.35328,2.43054,14.55761558,6.65328,1.94054,6.9305,7.7,0.49,7.715575157
16/05/2020 12:30,14.58352,3.49686,14.99690253,9.86352,2.87686,10.2745,4.72,0.62,4.760546187,14.87352,3.68686,15.32365928,9.86352,2.87686,10.2745,5.01,0.81,5.07505665
16/05/2020 13:00,15.31168,4.17674,15.87112792,11.85168,3.45674,12.3455,3.46,0.72,3.534119409,15.99168,4.57674,16.6337121,11.85168,3.45674,12.3455,4.14,1.12,4.288822682
16/05/2020 13:30,13.63272,3.21746,14.00725182,10.00272,2.91746,10.4195,3.63,0.3,3.642375598,13.84272,3.70746,14.3306021,10.00272,2.91746,10.4195,3.84,0.79,3.920420896
16/05/2020 14:00,13.478,3.3815,13.89571971,9.228,2.6915,9.6125,4.25,0.69,4.305647454,13.778,3.7515,14.2796021,9.228,2.6915,9.6125,4.55,1.06,4.671841179
16/05/2020 14:30,13.99224,3.70982,14.47568805,10.18224,2.96982,10.6065,3.81,0.74,3.881198269,13.68224,3.84982,14.21354303,10.18224,2.96982,10.6065,3.5,0.88,3.60893336
16/05/2020 15:00,13.07744,5.97342,14.37710623,11.49744,3.35342,11.9765,1.58,2.62,3.059542449,13.35744,1.79342,13.4772979,11.49744,3.35342,11.9765,1.86,-1.56,2.427591399
16/05/2020 15:30,13.38416,4.50038,14.12052262,9.22416,2.69038,9.6085,4.16,1.81,4.536705853,13.45416,1.27038,13.51400335,9.22416,2.69038,9.6085,4.23,-1.42,4.461983864
16/05/2020 16:00,12.6812,1.1441,12.73270585,6.8712,2.0041,7.1575,5.81,-0.86,5.873304011,12.9212,2.7741,13.2156362,6.8712,2.0041,7.1575,6.05,0.77,6.098803161
16/05/2020 16:30,12.476,-0.1895,12.47743909,3.156,0.9205,3.2875,9.32,-1.11,9.385867035,12.856,0.9205,12.88891214,3.156,0.9205,3.2875,9.7,0,9.7
16/05/2020 17:00,13.0152,0.1836,13.01649492,3.9552,1.1536,4.12,9.06,-0.97,9.111778092,13.3252,1.1536,13.37504198,3.9552,1.1536,4.12,9.37,0,9.37
16/05/2020 17:30,13.63264,-0.71548,13.65140231,3.75264,1.09452,3.909,9.88,-1.81,10.04442632,13.99264,2.62452,14.23664565,3.75264,1.09452,3.909,10.24,1.53,10.35367085
16/05/2020 18:00,13.68624,-1.00318,13.72295651,5.16624,1.50682,5.3815,8.52,-2.51,8.882032425,14.21624,3.54682,14.65201051,5.16624,1.50682,5.3815,9.05,2.04,9.277073892
16/05/2020 18:30,14.17256,0.03908,14.17261388,4.04256,1.17908,4.211,10.13,-1.14,10.19394428,14.38256,2.30908,14.56673891,4.04256,1.17908,4.211,10.34,1.13,10.40156238
16/05/2020 19:00,14.10648,0.29814,14.10963024,2.97648,0.86814,3.1005,11.13,-0.57,11.14458613,14.29648,0.45814,14.30381881,2.97648,0.86814,3.1005,11.32,-0.41,11.32742248
16/05/2020 19:30,13.89632,-0.48024,13.90461578,1.33632,0.38976,1.392,12.56,-0.87,12.59009531,14.07632,-0.02024,14.07633455,1.33632,0.38976,1.392,12.74,-0.41,12.74659562
16/05/2020 20:00,13.37904,-1.00528,13.41675442,0.59904,0.17472,0.624,12.78,-1.18,12.83436013,13.61904,-0.28528,13.62202757,0.59904,0.17472,0.624,13.02,-0.46,13.02812343
16/05/2020 20:30,13.20192,-1.07444,13.24556956,0.36192,0.10556,0.377,12.84,-1.18,12.89410718,13.49192,-0.32444,13.49582034,0.36192,0.10556,0.377,13.13,-0.43,13.13703924
16/05/2020 21:00,13.05408,-1.04756,13.09604469,0.21408,0.06244,0.223,12.84,-1.11,12.88788966,13.22408,-0.49756,13.23343711,0.21408,0.06244,0.223,13.01,-0.56,13.02204669
16/05/2020 21:30,12.92,-1.22,12.97747279,0,0,0,12.92,-1.22,12.97747279,13.24,-0.65,13.25594584,0,0,0,13.24,-0.65,13.25594584
16/05/2020 22:00,12.79,-1.33,12.85896574,0,0,0,12.79,-1.33,12.85896574,13.13,-0.65,13.14607926,0,0,0,13.13,-0.65,13.14607926
16/05/2020 22:30,12.26,-1.63,12.36788179,0,0,0,12.26,-1.63,12.36788179,12.74,-0.41,12.74659562,0,0,0,12.74,-0.41,12.74659562
16/05/2020 23:00,11.74,-0.82,11.7686023,0,0,0,11.74,-0.82,11.7686023,11.97,-1.93,12.12459484,0,0,0,11.97,-1.93,12.12459484
16/05/2020 23:30,11.11,1.28,11.1834923,0,0,0,11.11,1.28,11.1834923,10.95,-3.75,11.57432503,0,0,0,10.95,-3.75,11.57432503
17/05/2020 00:00,10.16,-1.9,10.3361308,0,0,0,10.16,-1.9,10.3361308,10.7,-0.92,10.73947857,0,0,0,10.7,-0.92,10.73947857
17/05/2020 00:30,9.62,-2.29,9.888806804,0,0,0,9.62,-2.29,9.888806804,10.26,-0.46,10.27030671,0,0,0,10.26,-0.46,10.27030671
17/05/2020 01:00,9.28,-3.56,9.939416482,0,0,0,9.28,-3.56,9.939416482,9.97,2.58,10.2984125,0,0,0,9.97,2.58,10.2984125
17/05/2020 01:30,9.08,-3.93,9.894003234,0,0,0,9.08,-3.93,9.894003234,9.97,1.08,10.02832489,0,0,0,9.97,1.08,10.02832489
17/05/2020 02:00,9.05,-4.44,10.08048114,0,0,0,9.05,-4.44,10.08048114,10.18,1.71,10.32262079,0,0,0,10.18,1.71,10.32262079
17/05/2020 02:30,9.05,-4.4,10.06292701,0,0,0,9.05,-4.4,10.06292701,10.13,1.62,10.25871824,0,0,0,10.13,1.62,10.25871824
17/05/2020 03:00,8.84,-4.35,9.852314449,0,0,0,8.84,-4.35,9.852314449,9.93,1.59,10.05649044,0,0,0,9.93,1.59,10.05649044
17/05/2020 03:30,8.97,-1.5,9.094553315,0,0,0,8.97,-1.5,9.094553315,9.43,-1.33,9.52332925,0,0,0,9.43,-1.33,9.52332925
17/05/2020 04:00,8.77,-1.55,8.90591938,0,0,0,8.77,-1.55,8.90591938,9.27,-1.27,9.35659126,0,0,0,9.27,-1.27,9.35659126
17/05/2020 04:30,8.62,-1.78,8.801863439,0,0,0,8.62,-1.78,8.801863439,9.2,-1.11,9.266720024,0,0,0,9.2,-1.11,9.266720024
17/05/2020 05:00,8.65,-1.61,8.7985567,0,0,0,8.65,-1.61,8.7985567,9.2,-1.2,9.277930804,0,0,0,9.2,-1.2,9.277930804
17/05/2020 05:30,8.5844,-1.4333,8.703233436,0.1944,0.0567,0.2025,8.39,-1.49,8.521279247,9.0344,-1.2933,9.126500329,0.1944,0.0567,0.2025,8.84,-1.35,8.942488468
17/05/2020 06:00,8.44328,-1.33946,8.548867191,0.41328,0.12054,0.4305,8.03,-1.46,8.161648118,8.90328,-1.18946,8.982383306,0.41328,0.12054,0.4305,8.49,-1.31,8.590471466
17/05/2020 06:30,8.43232,-1.21724,8.51972381,0.83232,0.24276,0.867,7.6,-1.46,7.738966339,8.95232,-1.06724,9.015710432,0.83232,0.24276,0.867,8.12,-1.31,8.224992401
17/05/2020 07:00,8.88448,-0.92286,8.932281649,1.46448,0.42714,1.5255,7.42,-1.35,7.541810128,9.52448,-0.78286,9.556599241,1.46448,0.42714,1.5255,8.06,-1.21,8.150319012
17/05/2020 07:30,9.37,-0.3175,9.375377659,2.82,0.8225,2.9375,6.55,-1.14,6.648465988,9.98,-0.1175,9.980691672,2.82,0.8225,2.9375,7.16,-0.94,7.2214403
17/05/2020 08:00,10.22504,0.59522,10.24234982,4.71504,1.37522,4.9115,5.51,-0.78,5.56493486,10.72504,0.69522,10.7475492,4.71504,1.37522,4.9115,6.01,-0.68,6.048346882
17/05/2020 08:30,11.06808,0.00944,11.06808403,2.87808,0.83944,2.998,8.19,-0.83,8.231949951,11.38808,0.15944,11.38919607,2.87808,0.83944,2.998,8.51,-0.68,8.537124809
17/05/2020 09:00,11.5948,0.2439,11.59736497,2.5848,0.7539,2.6925,9.01,-0.51,9.024422419,11.7748,-0.0961,11.77519215,2.5848,0.7539,2.6925,9.19,-0.85,9.22922532
17/05/2020 09:30,12.25136,-1.67752,12.36567407,3.95136,1.15248,4.116,8.3,-2.83,8.769201788,12.94136,3.21248,13.33412263,3.95136,1.15248,4.116,8.99,2.06,9.222998428
17/05/2020 10:00,13.15,4.1275,13.7825526,8.94,2.6075,9.3125,4.21,1.52,4.47599151,13.3,2.0575,13.45820591,8.94,2.6075,9.3125,4.36,-0.55,4.394553447
17/05/2020 10:30,14.02312,5.29466,14.98937354,10.23312,2.98466,10.6595,3.79,2.31,4.438490734,14.05312,2.07466,14.20543543,10.23312,2.98466,10.6595,3.82,-0.91,3.926894447
17/05/2020 11:00,14.4164,4.7202,15.16947188,8.3664,2.4402,8.715,6.05,2.28,6.465361552,14.3264,1.2002,14.37658572,8.3664,2.4402,8.715,5.96,-1.24,6.087626795
17/05/2020 11:30,14.17256,5.52658,15.21198683,10.34256,3.01658,10.7735,3.83,2.51,4.579192068,14.14256,2.21658,14.31520975,10.34256,3.01658,10.7735,3.8,-0.8,3.883297568
17/05/2020 12:00,14.58904,4.82222,15.36534718,9.53904,2.78222,9.9365,5.05,2.04,5.446475925,14.63904,2.22222,14.8067469,9.53904,2.78222,9.9365,5.1,-0.56,5.13065298
17/05/2020 12:30,14.75912,4.44766,15.41471059,9.24912,2.69766,9.6345,5.51,1.75,5.781228243,14.86912,2.51766,15.08076064,9.24912,2.69766,9.6345,5.62,-0.18,5.622881823
17/05/2020 13:00,14.64808,1.58694,14.73379198,7.97808,2.32694,8.3105,6.67,-0.74,6.71092393,15.07808,4.27694,15.67292928,7.97808,2.32694,8.3105,7.1,1.95,7.362913825
17/05/2020 13:30,14.35352,4.20686,14.95731284,8.66352,2.52686,9.0245,5.69,1.68,5.932832376,14.31352,1.93686,14.44397042,8.66352,2.52686,9.0245,5.65,-0.59,5.680721785
17/05/2020 14:00,14.03632,1.89976,14.16429904,8.05632,2.34976,8.392,5.98,-0.45,5.996907536,14.34632,3.56976,14.78377773,8.05632,2.34976,8.392,6.29,1.22,6.407222487
17/05/2020 14:30,13.6628,1.9904,13.80701981,9.5328,2.7804,9.93,4.13,-0.79,4.20487812,14.0828,4.5204,14.79051291,9.5328,2.7804,9.93,4.55,1.74,4.871355048
17/05/2020 15:00,13.10208,1.36644,13.17314156,8.42208,2.45644,8.773,4.68,-1.09,4.805257537,13.60208,4.28644,14.26149179,8.42208,2.45644,8.773,5.18,1.83,5.493750995
17/05/2020 15:30,14.15968,1.70574,14.26205058,9.85968,2.87574,10.2705,4.3,-1.17,4.456332573,14.27968,5.18574,15.1921414,9.85968,2.87574,10.2705,4.42,2.31,4.987233702
17/05/2020 16:00,13.53216,1.26438,13.59110044,9.03216,2.63438,9.4085,4.5,-1.37,4.703923894,14.12216,4.94438,14.96269684,9.03216,2.63438,9.4085,5.09,2.31,5.589651152
17/05/2020 16:30,13.99376,1.54068,14.07831715,9.05376,2.64068,9.431,4.94,-1.1,5.060988046,14.48376,4.76068,15.24609385,9.05376,2.64068,9.431,5.43,2.12,5.829176614
17/05/2020 17:00,14.2512,2.0266,14.39457568,10.1712,2.9666,10.595,4.08,-0.94,4.186884283,14.7412,5.2666,15.65375524,10.1712,2.9666,10.595,4.57,2.3,5.116141124
17/05/2020 17:30,14.8812,0.7291,14.89905031,6.5112,1.8991,6.7825,8.37,-1.17,8.451378586,15.3312,3.7091,15.7734941,6.5112,1.8991,6.7825,8.82,1.81,9.003804751
17/05/2020 18:00,14.8876,1.3393,14.94772084,5.5176,1.6093,5.7475,9.37,-0.27,9.373889268,15.0376,2.2793,15.20935969,5.5176,1.6093,5.7475,9.52,0.67,9.543547558
17/05/2020 18:30,15.026,2.818,15.28796258,4.416,1.288,4.6,10.61,1.53,10.71974813,14.776,-0.012,14.77600487,4.416,1.288,4.6,10.36,-1.3,10.44124514
17/05/2020 19:00,14.64488,1.70184,14.74343141,2.23488,0.65184,2.328,12.41,1.05,12.45434061,14.47488,-0.73816,14.49368936,2.23488,0.65184,2.328,12.24,-1.39,12.31867282
17/05/2020 19:30,14.33656,0.96858,14.36924145,1.36656,0.39858,1.4235,12.97,0.57,12.98251902,14.35656,-0.45142,14.36365535,1.36656,0.39858,1.4235,12.99,-0.85,13.01778015
17/05/2020 20:00,14.14616,0.61638,14.15958216,0.53616,0.15638,0.5585,13.61,0.46,13.61777148,14.06616,-0.89362,14.09451716,0.53616,0.15638,0.5585,13.53,-1.05,13.57068163
17/05/2020 20:30,13.91376,0.58068,13.92587184,0.41376,0.12068,0.431,13.5,0.46,13.50783476,13.84376,-1.06932,13.8849968,0.41376,0.12068,0.431,13.43,-1.19,13.48261844
17/05/2020 21:00,13.76016,0.48588,13.76873569,0.26016,0.07588,0.271,13.5,0.41,13.50622449,13.75016,-1.16412,13.79935054,0.26016,0.07588,0.271,13.49,-1.24,13.54687049
17/05/2020 21:30,13.64,0.44,13.64709493,0,0,0,13.64,0.44,13.64709493,13.55,-1.5,13.63277301,0,0,0,13.55,-1.5,13.63277301
17/05/2020 22:00,13.4,0.41,13.40627092,0,0,0,13.4,0.41,13.40627092,13.45,-1.24,13.50703891,0,0,0,13.45,-1.24,13.50703891
17/05/2020 22:30,12.66,0,12.66,0,0,0,12.66,0,12.66,12.71,-1.37,12.78362233,0,0,0,12.71,-1.37,12.78362233
17/05/2020 23:00,12.04,0.71,12.06091622,0,0,0,12.04,0.71,12.06091622,12.03,-1.85,12.17141734,0,0,0,12.03,-1.85,12.17141734
17/05/2020 23:30,11.21,-0.86,11.24294001,0,0,0,11.21,-0.86,11.24294001,11.47,-1.63,11.58524061,0,0,0,11.47,-1.63,11.58524061
18/05/2020 00:00,10.57,-2.17,10.79044948,0,0,0,10.57,-2.17,10.79044948,11.17,0.59,11.18557106,0,0,0,11.17,0.59,11.18557106
18/05/2020 00:30,9.93,-3.16,10.42067656,0,0,0,9.93,-3.16,10.42067656,10.89,1.12,10.94744262,0,0,0,10.89,1.12,10.94744262
18/05/2020 01:00,9.59,-3.24,10.12253427,0,0,0,9.59,-3.24,10.12253427,10.57,1.21,10.63903191,0,0,0,10.57,1.21,10.63903191
18/05/2020 01:30,9.54,-3.24,10.07517742,0,0,0,9.54,-3.24,10.07517742,10.51,1.15,10.57272907,0,0,0,10.51,1.15,10.57272907
18/05/2020 02:00,9.54,-3.04,10.012652,0,0,0,9.54,-3.04,10.012652,10.47,1.1,10.52762556,0,0,0,10.47,1.1,10.52762556
18/05/2020 02:30,9.49,-3.33,10.05728592,0,0,0,9.49,-3.33,10.05728592,10.53,1.33,10.61366101,0,0,0,10.53,1.33,10.61366101
18/05/2020 03:00,9.45,-3.13,9.954868156,0,0,0,9.45,-3.13,9.954868156,10.43,1.22,10.50110947,0,0,0,10.43,1.22,10.50110947
18/05/2020 03:30,9.4,-3.04,9.879352205,0,0,0,9.4,-3.04,9.879352205,10.34,1.1,10.39834602,0,0,0,10.34,1.1,10.39834602
18/05/2020 04:00,9.22,-3.04,9.708243919,0,0,0,9.22,-3.04,9.708243919,10.18,1.17,10.2470142,0,0,0,10.18,1.17,10.2470142
18/05/2020 04:30,9.32,-2.88,9.754834699,0,0,0,9.32,-2.88,9.754834699,10.24,1.02,10.29067539,0,0,0,10.24,1.02,10.29067539
18/05/2020 05:00,9.27,-2.83,9.692357814,0,0,0,9.27,-2.83,9.692357814,10.19,0.93,10.23235066,0,0,0,10.19,0.93,10.23235066
18/05/2020 05:30,9.32128,-2.99046,9.789234487,0.10128,0.02954,0.1055,9.22,-3.02,9.701999794,10.29128,1.23954,10.36565982,0.10128,0.02954,0.1055,10.19,1.21,10.26158857
18/05/2020 06:00,9.75584,-2.36038,10.03732075,0.37584,0.10962,0.3915,9.38,-2.47,9.699757729,10.66584,1.31962,10.74716427,0.37584,0.10962,0.3915,10.29,1.21,10.36089764
18/05/2020 06:30,11.3824,0.3107,11.38663973,0.4824,0.1407,0.5025,10.9,0.17,10.90132561,11.8624,0.3207,11.86673427,0.4824,0.1407,0.5025,11.38,0.18,11.38142346
18/05/2020 07:00,13.45408,2.02494,13.605611,1.11408,0.32494,1.1605,12.34,1.7,12.45654848,13.72408,0.83494,13.74945441,1.11408,0.32494,1.1605,12.61,0.51,12.62030903
18/05/2020 07:30,14.94472,2.94846,15.23279594,2.87472,0.83846,2.9945,12.07,2.11,12.25304044,15.28472,1.78846,15.38899784,2.87472,0.83846,2.9945,12.41,0.95,12.44630869
18/05/2020 08:00,15.82,3.33,16.16667251,3.36,0.98,3.5,12.46,2.35,12.67967271,16.39,3.36,16.73086071,3.36,0.98,3.5,13.03,2.38,13.24557662
18/05/2020 08:30,16.59984,2.59162,16.80092802,6.03984,1.76162,6.2915,10.56,0.83,10.59256815,17.44984,6.55162,18.63922318,6.03984,1.76162,6.2915,11.41,4.79,12.37465959
18/05/2020 09:00,17.50808,4.99444,18.20651796,7.79808,2.27444,8.123,9.71,2.72,10.0837741,18.00808,6.12444,19.02103337,7.79808,2.27444,8.123,10.21,3.85,10.91176429
18/05/2020 09:30,18.12928,7.44854,19.59978422,9.38928,2.73854,9.7805,8.74,4.71,9.928328157,18.29928,5.35854,19.06771091,9.38928,2.73854,9.7805,8.91,2.62,9.287222405
18/05/2020 10:00,18.0264,8.2227,19.81322519,10.9464,3.1927,11.4025,7.08,5.03,8.684889176,18.1264,5.7727,19.02341826,10.9464,3.1927,11.4025,7.18,2.58,7.629469182
18/05/2020 10:30,18.2748,8.7839,20.27622288,12.1848,3.5539,12.6925,6.09,5.23,8.027515182,18.4048,6.3439,19.4674531,12.1848,3.5539,12.6925,6.22,2.79,6.817074152
18/05/2020 11:00,18.20584,9.25712,20.42417393,13.39584,3.90712,13.954,4.81,5.35,7.194345001,18.36584,6.86712,19.60768768,13.39584,3.90712,13.954,4.97,2.96,5.784678038
18/05/2020 11:30,17.98328,9.07554,20.14357927,12.77328,3.72554,13.3055,5.21,5.35,7.467703797,18.07328,6.53554,19.21865586,12.77328,3.72554,13.3055,5.3,2.81,5.998841555
18/05/2020 12:00,18.00008,9.86794,20.52752104,14.53008,4.23794,15.1355,3.47,5.63,6.61345598,18.11008,7.17794,19.48070379,14.53008,4.23794,15.1355,3.58,2.94,4.632493929
18/05/2020 12:30,18.25392,8.52406,20.14609625,12.25392,3.57406,12.7645,6,4.95,7.778335297,18.38392,6.17406,19.39297634,12.25392,3.57406,12.7645,6.13,2.6,6.658595948
18/05/2020 13:00,17.99696,8.89828,20.07660221,13.05696,3.80828,13.601,4.94,5.09,7.093074087,18.03696,6.24828,19.08855492,13.05696,3.80828,13.601,4.98,2.44,5.545628909
18/05/2020 13:30,18.6184,9.4587,20.88329055,13.7784,4.0187,14.3525,4.84,5.44,7.281428431,18.5584,6.9287,19.80962125,13.7784,4.0187,14.3525,4.78,2.91,5.596114724
18/05/2020 14:00,18.4556,8.6208,20.36976593,11.8656,3.4608,12.36,6.59,5.16,8.369808839,18.4056,6.1408,19.4029775,11.8656,3.4608,12.36,6.54,2.68,7.067814372
18/05/2020 14:30,16.57144,4.74042,17.23613081,7.68144,2.24042,8.0015,8.89,2.5,9.234830805,16.90144,5.45042,17.75854026,7.68144,2.24042,8.0015,9.22,3.21,9.762812095
18/05/2020 15:00,15.816,2.4705,16.00778643,6.756,1.9705,7.0375,9.06,0.5,9.07378642,16.376,5.8005,17.3729438,6.756,1.9705,7.0375,9.62,3.83,10.35438554
18/05/2020 15:30,16.12528,2.80154,16.3668348,7.44528,2.17154,7.7555,8.68,0.63,8.702832872,16.67528,6.22154,17.79810448,7.44528,2.17154,7.7555,9.23,4.05,10.07945435
18/05/2020 16:00,16.72824,1.52782,16.79786437,3.07824,0.89782,3.2065,13.65,0.63,13.66453073,17.15824,4.59782,17.76359053,3.07824,0.89782,3.2065,14.08,3.7,14.55803558
18/05/2020 16:30,16.7452,1.4261,16.80581698,3.4152,0.9961,3.5575,13.33,0.43,13.33693368,17.2452,5.0161,17.95990485,3.4152,0.9961,3.5575,13.83,4.02,14.40240605
18/05/2020 17:00,17.43416,1.38288,17.48891912,2.92416,0.85288,3.046,14.51,0.53,14.5196763,17.69416,4.48288,18.2532055,2.92416,0.85288,3.046,14.77,3.63,15.20952991
18/05/2020 17:30,17.85592,1.08006,17.88855524,2.12592,0.62006,2.2145,15.73,0.46,15.73672456,18.11592,4.20006,18.59642604,2.12592,0.62006,2.2145,15.99,3.58,16.38586281
18/05/2020 18:00,18.06512,0.11066,18.06545893,1.78512,0.52066,1.8595,16.28,-0.41,16.28516196,18.33512,4.10066,18.78808234,1.78512,0.52066,1.8595,16.55,3.58,16.93277591
18/05/2020 18:30,17.43448,0.04464,17.43453715,1.76448,0.51464,1.838,15.67,-0.47,15.67704692,17.85448,3.91464,18.27859027,1.76448,0.51464,1.838,16.09,3.4,16.44530632
18/05/2020 19:00,16.95416,0.00538,16.95416085,1.42416,0.41538,1.4835,15.53,-0.41,15.53541116,17.34416,3.54538,17.70281349,1.42416,0.41538,1.4835,15.92,3.13,16.22477427
18/05/2020 19:30,17.02208,2.77394,17.24662143,0.56208,0.16394,0.5855,16.46,2.61,16.6656443,16.82208,1.76394,16.91430932,0.56208,0.16394,0.5855,16.26,1.6,16.33853115
18/05/2020 20:00,16.6016,2.0438,16.72693161,0.5616,0.1638,0.585,16.04,1.88,16.14979876,16.4716,1.6338,16.5524291,0.5616,0.1638,0.585,15.91,1.47,15.9777658
18/05/2020 20:30,16.05016,-0.42162,16.05569679,0.44016,0.12838,0.4585,15.61,-0.55,15.6196863,16.44016,3.11838,16.73329479,0.44016,0.12838,0.4585,16,2.99,16.27698068
18/05/2020 21:00,15.53168,-0.63826,15.54478882,0.21168,0.06174,0.2205,15.32,-0.7,15.33598383,15.86168,2.57174,16.06881262,0.21168,0.06174,0.2205,15.65,2.51,15.85000315
18/05/2020 21:30,15.32,-0.98,15.35131265,0,0,0,15.32,-0.98,15.35131265,15.69,2.51,15.88949968,0,0,0,15.69,2.51,15.88949968
18/05/2020 22:00,14.82,-1.23,14.87095491,0,0,0,14.82,-1.23,14.87095491,15.26,2.27,15.42791302,0,0,0,15.26,2.27,15.42791302
18/05/2020 22:30,13.99,-1.23,14.04396668,0,0,0,13.99,-1.23,14.04396668,14.45,1.79,14.56044642,0,0,0,14.45,1.79,14.56044642
18/05/2020 23:00,13.14,0.71,13.15916791,0,0,0,13.14,0.71,13.15916791,13.14,-0.73,13.16026216,0,0,0,13.14,-0.73,13.16026216
18/05/2020 23:30,12.25,0.9,12.28301673,0,0,0,12.25,0.9,12.28301673,12.23,-1,12.27081497,0,0,0,12.23,-1,12.27081497
19/05/2020 00:00,11.99,0.81,12.01732915,0,0,0,11.99,0.81,12.01732915,11.99,-1,12.03162915,0,0,0,11.99,-1,12.03162915
19/05/2020 00:30,11.47,0.85,11.50145208,0,0,0,11.47,0.85,11.50145208,11.47,-1.39,11.55391708,0,0,0,11.47,-1.39,11.55391708
19/05/2020 01:00,11.51,0.94,11.54832022,0,0,0,11.51,0.94,11.54832022,11.54,-1.32,11.6152486,0,0,0,11.54,-1.32,11.6152486
19/05/2020 01:30,11.26,-0.07,11.26021758,0,0,0,11.26,-0.07,11.26021758,11.49,-0.6,11.50565513,0,0,0,11.49,-0.6,11.50565513
19/05/2020 02:00,10.94,-1.68,11.06824286,0,0,0,10.94,-1.68,11.06824286,11.49,0.89,11.52441756,0,0,0,11.49,0.89,11.52441756
19/05/2020 02:30,10.6,-1.72,10.73864051,0,0,0,10.6,-1.72,10.73864051,11.15,0.86,11.18311674,0,0,0,11.15,0.86,11.18311674
19/05/2020 03:00,10.28,-1.79,10.43467776,0,0,0,10.28,-1.79,10.43467776,10.86,0.86,10.89399835,0,0,0,10.86,0.86,10.89399835
19/05/2020 03:30,10.18,-1.7,10.32096895,0,0,0,10.18,-1.7,10.32096895,10.75,0.79,10.77898882,0,0,0,10.75,0.79,10.77898882
19/05/2020 04:00,9.96,-1.67,10.09903461,0,0,0,9.96,-1.67,10.09903461,10.48,0.71,10.50402304,0,0,0,10.48,0.71,10.50402304
19/05/2020 04:30,10.08,-1.67,10.21740182,0,0,0,10.08,-1.67,10.21740182,10.64,0.8,10.6700328,0,0,0,10.64,0.8,10.6700328
19/05/2020 05:00,9.86,-2.09,10.07907238,0,0,0,9.86,-2.09,10.07907238,10.57,1.23,10.64132511,0,0,0,10.57,1.23,10.64132511
19/05/2020 05:30,9.71,-2.04,9.921980649,0,0,0,9.71,-2.04,9.921980649,10.42,1.28,10.49832368,0,0,0,10.42,1.28,10.49832368
19/05/2020 06:00,9.75048,-2.07986,9.969838406,0.00048,0.00014,0.0005,9.75,-2.08,9.969398176,10.48048,1.53014,10.59159051,0.00048,0.00014,0.0005,10.48,1.53,10.59109532
19/05/2020 06:30,11.21096,0.22028,11.21312389,0.00096,0.00028,0.001,11.21,0.22,11.21215858,11.48096,0.96028,11.52104944,0.00096,0.00028,0.001,11.48,0.96,11.52006944
19/05/2020 07:00,12.57096,2.90028,12.90118829,0.00096,0.00028,0.001,12.57,2.9,12.90018992,12.37096,-0.57972,12.38453578,0.00096,0.00028,0.001,12.37,-0.58,12.38358995
19/05/2020 07:30,13.59144,2.43042,13.80703381,0.00144,0.00042,0.0015,13.59,2.43,13.80554237,14.13144,3.44042,14.54421143,0.00144,0.00042,0.0015,14.13,3.44,14.54271295
19/05/2020 08:00,14.41288,-0.20916,14.41439759,0.00288,0.00084,0.003,14.41,-0.21,14.41153011,14.66288,4.80084,15.42880794,0.00288,0.00084,0.003,14.66,4.8,15.42580954
19/05/2020 08:30,13.92672,2.94196,14.23406683,0.00672,0.00196,0.007,13.92,2.94,14.22708684,8.76672,3.00196,9.266452579,0.00672,0.00196,0.007,8.76,3,9.259460027
19/05/2020 09:00,12.4696,4.1928,13.15562602,0.0096,0.0028,0.01,12.46,4.19,13.14563426,7.3096,2.3528,7.678927008,0.0096,0.0028,0.01,7.3,2.35,7.668930825
19/05/2020 09:30,11.18104,3.40322,11.68749596,0.01104,0.00322,0.0115,11.17,3.4,11.67599675,6.74104,3.53322,7.610864856,0.01104,0.00322,0.0115,6.73,3.53,7.599592094
19/05/2020 10:00,8.47392,3.84406,9.305058702,0.01392,0.00406,0.0145,8.46,3.84,9.290705032,5.49392,4.06406,6.83372085,0.01392,0.00406,0.0145,5.48,4.06,6.820117301
19/05/2020 10:30,7.64632,4.59476,8.920651826,0.01632,0.00476,0.017,7.63,4.59,8.904212486,5.24632,4.20476,6.723383092,0.01632,0.00476,0.017,5.23,4.2,6.707674709
19/05/2020 11:00,7.33584,4.88462,8.81328889,0.01584,0.00462,0.0165,7.32,4.88,8.797545112,4.88584,4.34462,6.538130884,0.01584,0.00462,0.0165,4.87,4.34,6.523227729
19/05/2020 11:30,5.89872,5.05546,7.768691875,0.01872,0.00546,0.0195,5.88,5.05,7.750928977,3.51872,4.48546,5.70094219,0.01872,0.00546,0.0195,3.5,4.48,5.685103341
19/05/2020 12:00,6.57824,4.87532,8.18791711,0.01824,0.00532,0.019,6.56,4.87,8.170097919,2.78824,4.93532,5.668480026,0.01824,0.00532,0.019,2.77,4.93,5.654891688
19/05/2020 12:30,9.93728,4.21504,10.79426218,0.01728,0.00504,0.018,9.92,4.21,10.77638622,4.98728,4.32504,6.601434147,0.01728,0.00504,0.018,4.97,4.32,6.585081624
19/05/2020 13:00,9.6268,4.0949,10.46152399,0.0168,0.0049,0.0175,9.61,4.09,10.44414669,4.8468,3.8349,6.180447253,0.0168,0.0049,0.0175,4.83,3.83,6.164235557
19/05/2020 13:30,11.40776,3.73518,12.00368934,0.01776,0.00518,0.0185,11.39,3.73,11.98519921,6.43776,3.44518,7.301644955,0.01776,0.00518,0.0185,6.42,3.44,7.283543094
19/05/2020 14:00,13.6344,3.8142,14.15785948,0.0144,0.0042,0.015,13.62,3.81,14.14286039,8.3944,3.3842,9.050898353,0.0144,0.0042,0.015,8.38,3.38,9.035972554
19/05/2020 14:30,9.79248,2.78364,10.18043792,0.01248,0.00364,0.013,9.78,2.78,10.16743822,5.02248,2.89364,5.79641767,0.01248,0.00364,0.013,5.01,2.89,5.783787686
19/05/2020 15:00,7.38584,4.95462,8.893755779,0.01584,0.00462,0.0165,7.37,4.95,8.878029061,2.91584,0.65462,2.988419356,0.01584,0.00462,0.0165,2.9,0.65,2.97195222
19/05/2020 15:30,4.45124,4.55832,6.37117091,0.01824,0.00532,0.019,4.433,4.553,6.354628077,1.77124,1.18832,2.132931213,0.01824,0.00532,0.019,1.753,1.183,2.114828125
19/05/2020 16:00,4.5868,3.5649,5.809238009,0.0168,0.0049,0.0175,4.57,3.56,5.792969877,4.9268,2.6449,5.591856065,0.0168,0.0049,0.0175,4.91,2.64,5.574737662
19/05/2020 16:30,6.12536,3.41448,7.012753297,0.01536,0.00448,0.016,6.11,3.41,6.997156565,6.47536,2.31448,6.87656199,0.01536,0.00448,0.016,6.46,2.31,6.860590354
19/05/2020 17:00,8.16488,3.55434,8.904976039,0.01488,0.00434,0.0155,8.15,3.55,8.889600666,8.16488,1.94434,8.393195068,0.01488,0.00434,0.0155,8.15,1.94,8.377714485
19/05/2020 17:30,10.29296,3.10378,10.75074304,0.01296,0.00378,0.0135,10.28,3.1,10.73724359,10.36296,1.97378,10.54925341,0.01296,0.00378,0.0135,10.35,1.97,10.53581511
19/05/2020 18:00,12.86008,2.43294,13.08819524,0.01008,0.00294,0.0105,12.85,2.43,13.07774445,12.88008,1.37294,12.95304694,0.01008,0.00294,0.0105,12.87,1.37,12.94271224
19/05/2020 18:30,14.46768,2.00224,14.60557187,0.00768,0.00224,0.008,14.46,2,14.59765735,14.43768,1.04224,14.47525019,0.00768,0.00224,0.008,14.43,1.04,14.46742894
19/05/2020 19:00,14.19528,2.04154,14.34133396,0.00528,0.00154,0.0055,14.19,2.04,14.33588853,14.08528,1.10154,14.12828734,0.00528,0.00154,0.0055,14.08,1.1,14.12290338
19/05/2020 19:30,15.38336,2.04098,15.5181624,0.00336,0.00098,0.0035,15.38,2.04,15.5147027,15.24336,0.97098,15.27425371,0.00336,0.00098,0.0035,15.24,0.97,15.27083822
19/05/2020 20:00,15.45144,1.81042,15.55714044,0.00144,0.00042,0.0015,15.45,1.81,15.55566135,15.33144,0.82042,15.35337557,0.00144,0.00042,0.0015,15.33,0.82,15.35191519
19/05/2020 20:30,15.65096,1.67028,15.73983431,0.00096,0.00028,0.001,15.65,1.67,15.73885002,15.54096,0.69028,15.55628247,0.00096,0.00028,0.001,15.54,0.69,15.55531099
19/05/2020 21:00,15.71048,1.67014,15.7990047,0.00048,0.00014,0.0005,15.71,1.67,15.79851259,15.54048,0.63014,15.55325031,0.00048,0.00014,0.0005,15.54,0.63,15.55276503
19/05/2020 21:30,15.49,1.59,15.57139043,0,0,0,15.49,1.59,15.57139043,15.32,0.45,15.32660758,0,0,0,15.32,0.45,15.32660758
19/05/2020 22:00,15.44,1.4,15.50334158,0,0,0,15.44,1.4,15.50334158,15.39,0.45,15.39657754,0,0,0,15.39,0.45,15.39657754
19/05/2020 22:30,14.62,-0.17,14.62098834,0,0,0,14.62,-0.17,14.62098834,14.9,2.27,15.07192423,0,0,0,14.9,2.27,15.07192423
19/05/2020 23:00,13.54,-1.35,13.60713416,0,0,0,13.54,-1.35,13.60713416,14.07,2.39,14.27154512,0,0,0,14.07,2.39,14.27154512
19/05/2020 23:30,12.78,-1.46,12.86312559,0,0,0,12.78,-1.46,12.86312559,13.36,2.27,13.55147593,0,0,0,13.36,2.27,13.55147593
20/05/2020 00:00,11.95,-1.75,12.07745834,0,0,0,11.95,-1.75,12.07745834,12.61,2.03,12.77235295,0,0,0,12.61,2.03,12.77235295
20/05/2020 00:30,11.41,-1.44,11.50050868,0,0,0,11.41,-1.44,11.50050868,12.1,1.81,12.23462709,0,0,0,12.1,1.81,12.23462709
20/05/2020 01:00,11.28,0.7,11.30169899,0,0,0,11.28,0.7,11.30169899,11.38,-0.96,11.42042031,0,0,0,11.38,-0.96,11.42042031
20/05/2020 01:30,11.31,0.92,11.34735652,0,0,0,11.31,0.92,11.34735652,11.31,-1.23,11.37668669,0,0,0,11.31,-1.23,11.37668669
20/05/2020 02:00,11.09,0.99,11.13410077,0,0,0,11.09,0.99,11.13410077,11.11,-1.19,11.17354912,0,0,0,11.11,-1.19,11.17354912
20/05/2020 02:30,10.93,0.93,10.96949406,0,0,0,10.93,0.93,10.96949406,10.96,-1.23,11.0288032,0,0,0,10.96,-1.23,11.0288032
20/05/2020 03:00,10.8,0.34,10.80535053,0,0,0,10.8,0.34,10.80535053,10.96,-0.79,10.98843483,0,0,0,10.96,-0.79,10.98843483
20/05/2020 03:30,10.8,-1.04,10.84995853,0,0,0,10.8,-1.04,10.84995853,11.08,-0.37,11.08617608,0,0,0,11.08,-0.37,11.08617608
20/05/2020 04:00,10.5,-2.33,10.75541259,0,0,0,10.5,-2.33,10.75541259,10.87,-0.33,10.87500805,0,0,0,10.87,-0.33,10.87500805
20/05/2020 04:30,10.37,-2.52,10.67179929,0,0,0,10.37,-2.52,10.67179929,11.27,1.91,11.43070427,0,0,0,11.27,1.91,11.43070427
20/05/2020 05:00,10.13,-2.58,10.45338701,0,0,0,10.13,-2.58,10.45338701,11.02,1.86,11.17586686,0,0,0,11.02,1.86,11.17586686
20/05/2020 05:30,10.45384,-2.09638,10.66196885,0.18384,0.05362,0.1915,10.27,-2.15,10.49263551,11.26384,1.91362,11.42523667,0.18384,0.05362,0.1915,11.08,1.86,11.23503449
20/05/2020 06:00,10.65416,-1.95962,10.83287754,0.34416,0.10038,0.3585,10.31,-2.06,10.51378619,11.47416,2.21038,11.68512419,0.34416,0.10038,0.3585,11.13,2.11,11.32823905
20/05/2020 06:30,12.34128,1.23704,12.40312299,0.64128,0.18704,0.668,11.7,1.05,11.7470209,12.54128,0.79704,12.56658175,0.64128,0.18704,0.668,11.9,0.61,11.9156242
20/05/2020 07:00,13.52216,2.20688,13.70106311,1.53216,0.44688,1.596,11.99,1.76,12.11848588,13.75216,1.49688,13.8333855,1.53216,0.44688,1.596,12.22,1.05,12.26502752
20/05/2020 07:30,14.65704,2.69372,14.90251485,2.20704,0.64372,2.299,12.45,2.05,12.61764637,14.84704,1.98372,14.97897666,2.20704,0.64372,2.299,12.64,1.34,12.71083003
20/05/2020 08:00,15.77896,4.17178,16.3211313,4.42896,1.29178,4.6135,11.35,2.88,11.70969257,16.41896,5.35178,17.26915738,4.42896,1.29178,4.6135,11.99,4.06,12.65874006
20/05/2020 08:30,16.38048,5.09514,17.15460803,5.88048,1.71514,6.1255,10.5,3.38,11.03061195,16.40048,3.60514,16.7920451,5.88048,1.71514,6.1255,10.52,1.89,10.68842832
20/05/2020 09:00,17.18312,5.66466,18.09276059,7.59312,2.21466,7.9095,9.59,3.45,10.1916927,17.32312,4.68466,17.94537617,7.59312,2.21466,7.9095,9.73,2.47,10.03861544
20/05/2020 09:30,17.38016,5.23338,18.15098421,9.20016,2.68338,9.5835,8.18,2.55,8.56824953,17.86016,6.96338,19.16961075,9.20016,2.68338,9.5835,8.66,4.28,9.659917184
20/05/2020 10:00,17.06376,4.30068,17.59737917,10.73376,3.13068,11.181,6.33,1.17,6.437219897,17.94376,9.32068,20.22012855,10.73376,3.13068,11.181,7.21,6.19,9.502641738
20/05/2020 10:30,17.35312,4.69466,17.97694652,11.91312,3.47466,12.4095,5.44,1.22,5.575123317,18.29312,9.90466,20.80241642,11.91312,3.47466,12.4095,6.38,6.43,9.058106866
20/05/2020 11:00,17.87624,5.36932,18.66519632,12.54624,3.65932,13.069,5.33,1.71,5.597588767,18.75624,10.30932,21.40277126,12.54624,3.65932,13.069,6.21,6.65,9.098714195
20/05/2020 11:30,17.77664,5.80652,18.70092522,12.77664,3.72652,13.309,5,2.08,5.41538549,18.56664,10.02652,21.10097685,12.77664,3.72652,13.309,5.79,6.3,8.556523827
20/05/2020 12:00,17.82672,6.23946,18.8871069,13.74672,4.00946,14.3195,4.08,2.23,4.649655901,18.76672,10.40946,21.46035035,13.74672,4.00946,14.3195,5.02,6.4,8.133904352
20/05/2020 12:30,17.68728,6.15004,18.72599439,13.57728,3.96004,14.143,4.11,2.19,4.657059158,18.48728,9.91004,20.97590081,13.57728,3.96004,14.143,4.91,5.95,7.714311376
20/05/2020 13:00,17.9496,6.9278,19.24012872,15.0096,4.3778,15.635,2.94,2.55,3.89179907,18.6496,10.6178,21.46031819,15.0096,4.3778,15.635,3.64,6.24,7.224070875
20/05/2020 13:30,17.66272,5.77996,18.58439171,12.82272,3.73996,13.357,4.84,2.04,5.252351854,18.58272,9.68996,20.9574046,12.82272,3.73996,13.357,5.76,5.95,8.281310283
20/05/2020 14:00,17.45976,5.75368,18.38336348,13.34976,3.89368,13.906,4.11,1.86,4.511285848,18.48976,10.14368,21.08946345,13.34976,3.89368,13.906,5.14,6.25,8.092101087
20/05/2020 14:30,16.91792,5.85356,17.90196028,14.37792,4.19356,14.977,2.54,1.66,3.03433683,17.98792,10.24356,20.70013979,14.37792,4.19356,14.977,3.61,6.05,7.045182751
20/05/2020 15:00,16.8624,5.7457,17.81442119,13.8024,4.0257,14.3775,3.06,1.72,3.510270645,17.9124,10.1457,20.58614345,13.8024,4.0257,14.3775,4.11,6.12,7.372007868
20/05/2020 15:30,16.57688,5.06784,17.3342422,12.74688,3.71784,13.278,3.83,1.35,4.060960478,17.62688,9.52784,20.03713137,12.74688,3.71784,13.278,4.88,5.81,7.587522652
20/05/2020 16:00,16.6444,4.7742,17.3155721,12.0144,3.5042,12.515,4.63,1.27,4.801020725,17.7144,9.2242,19.9721264,12.0144,3.5042,12.515,5.7,5.72,8.075171825
20/05/2020 16:30,17.1476,7.1318,18.57155774,10.9776,3.2018,11.435,6.17,3.93,7.315312707,17.3776,5.3518,18.18303454,10.9776,3.2018,11.435,6.4,2.15,6.751481319
20/05/2020 17:00,17.24704,6.40372,18.39750034,9.64704,2.81372,10.049,7.6,3.59,8.405242412,17.40704,4.52372,17.98524629,9.64704,2.81372,10.049,7.76,1.71,7.946175181
20/05/2020 17:30,17.38096,5.50278,18.23124676,8.10096,2.36278,8.4385,9.28,3.14,9.796836224,17.41096,3.66278,17.79206243,8.10096,2.36278,8.4385,9.31,1.3,9.400324462
20/05/2020 18:00,17.05272,2.41996,17.22357297,6.34272,1.84996,6.607,10.71,0.57,10.72515734,17.75272,5.74996,18.66068347,6.34272,1.84996,6.607,11.41,3.9,12.05811345
20/05/2020 18:30,17.03168,1.71424,17.11773181,4.47168,1.30424,4.658,12.56,0.41,12.5666901,17.64168,4.99424,18.33497495,4.47168,1.30424,4.658,13.17,3.69,13.67717076
20/05/2020 19:00,16.99672,1.19946,17.03899044,2.70672,0.78946,2.8195,14.29,0.41,14.29588053,17.53672,4.41946,18.08502627,2.70672,0.78946,2.8195,14.83,3.63,15.26780272
20/05/2020 19:30,16.48544,-0.13508,16.48599341,1.28544,0.37492,1.339,15.2,-0.51,15.20855351,17.25544,4.27492,17.77709624,1.28544,0.37492,1.339,15.97,3.9,16.4393096
20/05/2020 20:00,16.47488,-0.26816,16.47706226,0.55488,0.16184,0.578,15.92,-0.43,15.9258061,17.28488,4.25184,17.80014663,0.55488,0.16184,0.578,16.73,4.09,17.22268852
20/05/2020 20:30,16.62592,1.76256,16.71908591,0.38592,0.11256,0.402,16.24,1.65,16.32360561,16.93592,2.46256,17.1140173,0.38592,0.11256,0.402,16.55,2.35,16.71601029
20/05/2020 21:00,16.23704,2.28372,16.39685473,0.28704,0.08372,0.299,15.95,2.2,16.10100929,16.26704,0.81372,16.28737949,0.28704,0.08372,0.299,15.98,0.73,15.99666528
20/05/2020 21:30,16.01256,2.37658,16.18796498,0.02256,0.00658,0.0235,15.99,2.37,16.16468373,15.96256,0.55658,15.97226042,0.02256,0.00658,0.0235,15.94,0.55,15.94948589
20/05/2020 22:00,16.24,2.32,16.40487732,0,0,0,16.24,2.32,16.40487732,16.22,0.75,16.23733045,0,0,0,16.22,0.75,16.23733045
20/05/2020 22:30,14.74,1.27,14.79461051,0,0,0,14.74,1.27,14.79461051,14.95,1.02,14.98475559,0,0,0,14.95,1.02,14.98475559
20/05/2020 23:00,13.43,-1.62,13.52735377,0,0,0,13.43,-1.62,13.52735377,14.3,2.73,14.55825882,0,0,0,14.3,2.73,14.55825882
20/05/2020 23:30,12.32,-1.78,12.44792352,0,0,0,12.32,-1.78,12.44792352,13.23,2.53,13.46973645,0,0,0,13.23,2.53,13.46973645
21/05/2020 00:00,12.1,-1.53,12.19634781,0,0,0,12.1,-1.53,12.19634781,12.92,2.37,13.13557384,0,0,0,12.92,2.37,13.13557384
21/05/2020 00:30,11.51,-1.59,11.61930291,0,0,0,11.51,-1.59,11.61930291,12.38,2.25,12.58280175,0,0,0,12.38,2.25,12.58280175
21/05/2020 01:00,11.31,-1.38,11.39387994,0,0,0,11.31,-1.38,11.39387994,12.14,1.86,12.28166113,0,0,0,12.14,1.86,12.28166113
21/05/2020 01:30,11.27,0.56,11.28390447,0,0,0,11.27,0.56,11.28390447,11.7,-0.63,11.71694926,0,0,0,11.7,-0.63,11.71694926
21/05/2020 02:00,10.98,0.56,10.99427124,0,0,0,10.98,0.56,10.99427124,11.37,-0.78,11.39672321,0,0,0,11.37,-0.78,11.39672321
21/05/2020 02:30,10.66,0.56,10.67469906,0,0,0,10.66,0.56,10.67469906,11.01,-0.98,11.05352885,0,0,0,11.01,-0.98,11.05352885
21/05/2020 03:00,10.66,0.56,10.67469906,0,0,0,10.66,0.56,10.67469906,11.01,-0.87,11.04431981,0,0,0,11.01,-0.87,11.04431981
21/05/2020 03:30,10.66,0.56,10.67469906,0,0,0,10.66,0.56,10.67469906,11.08,-0.63,11.0978962,0,0,0,11.08,-0.63,11.0978962
21/05/2020 04:00,10.39,0.44,10.39931248,0,0,0,10.39,0.44,10.39931248,10.87,-0.63,10.88824136,0,0,0,10.87,-0.63,10.88824136
21/05/2020 04:30,9.93,-2.47,10.23258521,0,0,0,9.93,-2.47,10.23258521,10.58,-0.14,10.58092624,0,0,0,10.58,-0.14,10.58092624
21/05/2020 05:00,9.46336,-2.56152,9.803905712,0.06336,0.01848,0.066,9.4,-2.58,9.747635611,10.44336,1.45848,10.54471109,0.06336,0.01848,0.066,10.38,1.44,10.47940838
21/05/2020 05:30,9.67984,-2.33838,9.958279141,0.27984,0.08162,0.2915,9.4,-2.42,9.706513277,10.65984,1.39162,10.75029279,0.27984,0.08162,0.2915,10.38,1.31,10.46233721
21/05/2020 06:00,10.01088,-2.03016,10.21465947,0.41088,0.11984,0.428,9.6,-2.15,9.837809716,10.93088,1.46984,11.02925959,0.41088,0.11984,0.428,10.52,1.35,10.60626702
21/05/2020 06:30,11.25112,0.07866,11.25139496,0.68112,0.19866,0.7095,10.57,-0.12,10.57068115,11.84112,1.67866,11.95951597,0.68112,0.19866,0.7095,11.16,1.48,11.25770847
21/05/2020 07:00,12.69616,2.29388,12.90171943,1.79616,0.52388,1.871,10.9,1.77,11.04277592,13.06616,1.45388,13.14679825,1.79616,0.52388,1.871,11.27,0.93,11.30830668
21/05/2020 07:30,14.08872,2.49296,14.30758124,2.47872,0.72296,2.582,11.61,1.77,11.74414748,14.60872,2.53296,14.82668494,2.47872,0.72296,2.582,12.13,1.81,12.26429778
21/05/2020 08:00,15.15096,2.57028,15.36743076,2.40096,0.70028,2.501,12.75,1.87,12.88640369,15.58096,2.87028,15.84313169,2.40096,0.70028,2.501,13.18,2.17,13.35744362
21/05/2020 08:30,16.0664,3.2752,16.39683335,1.5264,0.4452,1.59,14.54,2.83,14.81284915,16.2764,2.0552,16.40564062,1.5264,0.4452,1.59,14.75,1.61,14.83760762
21/05/2020 09:00,16.4672,4.4571,17.05973084,4.9272,1.4371,5.1325,11.54,3.02,11.92862104,16.8672,3.8371,17.29814361,4.9272,1.4371,5.1325,11.94,2.4,12.17881768
21/05/2020 09:30,17.224,6.077,18.26461346,8.424,2.457,8.775,8.8,3.62,9.515482121,17.494,5.137,18.23263023,8.424,2.457,8.775,9.07,2.68,9.457658273
21/05/2020 10:00,17.47752,7.20386,18.90394944,10.84752,3.16386,11.2995,6.63,4.04,7.763922977,17.62752,6.12386,18.66095182,10.84752,3.16386,11.2995,6.78,2.96,7.397972695
21/05/2020 10:30,17.62072,7.76646,19.25636711,11.37072,3.31646,11.8445,6.25,4.45,7.672352964,17.66072,6.27646,18.7428648,11.37072,3.31646,11.8445,6.29,2.96,6.951668864
21/05/2020 11:00,17.55688,8.27034,19.40728108,13.40688,3.91034,13.9655,4.15,4.36,6.019310592,17.91688,7.53034,19.43503562,13.40688,3.91034,13.9655,4.51,3.62,5.783121994
21/05/2020 11:30,17.632,8.651,19.63993954,14.232,4.151,14.825,3.4,4.5,5.640035461,18.012,7.911,19.67272388,14.232,4.151,14.825,3.78,3.76,5.331603886
21/05/2020 12:00,18.15872,8.00796,19.84607103,14.83872,4.32796,15.457,3.32,3.68,4.956288934,18.79872,9.72796,21.16660293,14.83872,4.32796,15.457,3.96,5.4,6.696387086
21/05/2020 12:30,17.79856,6.39208,18.91156854,15.29856,4.46208,15.936,2.5,1.93,3.158306508,18.84856,11.47208,22.06528571,15.29856,4.46208,15.936,3.55,7.01,7.857645958
21/05/2020 13:00,17.64632,6.20476,18.7053911,15.37632,4.48476,16.017,2.27,1.72,2.84803441,18.64632,11.43476,21.87324818,15.37632,4.48476,16.017,3.27,6.95,7.680846308
21/05/2020 13:30,17.9928,6.4554,19.1157799,15.4128,4.4954,16.055,2.58,1.96,3.240061728,18.9028,11.6854,22.22306057,15.4128,4.4954,16.055,3.49,7.19,7.992258755
21/05/2020 14:00,17.53792,6.01356,18.54026812,15.09792,4.40356,15.727,2.44,1.61,2.923302926,18.49792,11.28356,21.66775878,15.09792,4.40356,15.727,3.4,6.88,7.674268695
21/05/2020 14:30,16.74192,5.32306,17.56777883,14.58192,4.25306,15.1895,2.16,1.07,2.410497874,17.72192,10.66306,20.68253604,14.58192,4.25306,15.1895,3.14,6.41,7.137765757
21/05/2020 15:00,16.948,7.834,18.67100051,13.728,4.004,14.3,3.22,3.83,5.00372861,17.188,7.374,18.70302703,13.728,4.004,14.3,3.46,3.37,4.829958592
21/05/2020 15:30,17.22416,8.31288,19.12526239,12.76416,3.72288,13.296,4.46,4.59,6.399976562,17.28416,6.11288,18.33328909,12.76416,3.72288,13.296,4.52,2.39,5.112973694
21/05/2020 16:00,17.0672,8.0171,18.85638375,12.3672,3.6071,12.8825,4.7,4.41,6.445005818,17.2972,5.9171,18.28128005,12.3672,3.6071,12.8825,4.93,2.31,5.444354875
21/05/2020 16:30,17.01112,6.80116,18.32031607,10.70112,3.12116,11.147,6.31,3.68,7.304690274,17.25112,5.01116,17.96421069,10.70112,3.12116,11.147,6.55,1.89,6.817228176
21/05/2020 17:00,17.49912,5.98766,18.49516891,9.24912,2.69766,9.6345,8.25,3.29,8.881812878,17.69912,4.62766,18.29409976,9.24912,2.69766,9.6345,8.45,1.93,8.667606359
