Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
21/05/2020 17:30,18.02168,5.34674,18.7981004,7.29168,2.12674,7.5955,10.73,3.22,11.20273627,18.23168,3.82674,18.6289585,7.29168,2.12674,7.5955,10.94,1.7,11.07129622
21/05/2020 18:00,17.9316,4.5488,18.49956378,5.9616,1.7388,6.21,11.97,2.81,12.29540565,18.1216,2.9488,18.3599512,5.9616,1.7388,6.21,12.16,1.21,12.22005319
21/05/2020 18:30,17.30136,3.46248,17.64442761,3.71136,1.08248,3.866,13.59,2.38,13.79682935,17.42136,1.87248,17.52169985,3.71136,1.08248,3.866,13.71,0.79,13.7327419
21/05/2020 19:00,16.87568,3.17624,17.17198521,1.97568,0.57624,2.058,14.9,2.6,15.12514463,16.85568,1.10624,16.89194232,1.97568,0.57624,2.058,14.88,0.53,14.88943585
21/05/2020 19:30,16.25456,2.12508,16.39288522,1.35456,0.39508,1.411,14.9,1.73,15.00009667,16.36456,0.96508,16.39299251,1.35456,0.39508,1.411,15.01,0.57,15.02081889
21/05/2020 20:00,15.61744,1.84842,15.72644552,0.81744,0.23842,0.8515,14.8,1.61,14.88731339,15.73744,0.80842,15.75819027,0.81744,0.23842,0.8515,14.92,0.57,14.9308841
21/05/2020 20:30,15.09416,1.06788,15.13188798,0.40416,0.11788,0.421,14.69,0.95,14.72068613,15.32416,0.57788,15.33505217,0.40416,0.11788,0.421,14.92,0.46,14.92708947
21/05/2020 21:00,15.18024,1.18132,15.22613554,0.21024,0.06132,0.219,14.97,1.12,15.01183866,15.35024,0.52132,15.3590899,0.21024,0.06132,0.219,15.14,0.46,15.1469865
21/05/2020 21:30,14.97,1.06,15.00748147,0,0,0,14.97,1.06,15.00748147,15.18,0.5,15.18823229,0,0,0,15.18,0.5,15.18823229
21/05/2020 22:00,15.01,1.25,15.0619587,0,0,0,15.01,1.25,15.0619587,15.25,0.57,15.26064874,0,0,0,15.25,0.57,15.26064874
21/05/2020 22:30,14.48,1.17,14.52719175,0,0,0,14.48,1.17,14.52719175,14.78,0.61,14.7925826,0,0,0,14.78,0.61,14.7925826
21/05/2020 23:00,13.33,0.81,13.35458723,0,0,0,13.33,0.81,13.35458723,13.69,0.44,13.69706903,0,0,0,13.69,0.44,13.69706903
21/05/2020 23:30,12.51,-0.75,12.53246185,0,0,0,12.51,-0.75,12.53246185,13.23,2.65,13.49279067,0,0,0,13.23,2.65,13.49279067
22/05/2020 00:00,11.75,-1.51,11.84662821,0,0,0,11.75,-1.51,11.84662821,12.58,1.89,12.72118312,0,0,0,12.58,1.89,12.72118312
22/05/2020 00:30,11.35,0.46,11.35931776,0,0,0,11.35,0.46,11.35931776,11.79,-0.62,11.8062907,0,0,0,11.79,-0.62,11.8062907
22/05/2020 01:00,11.01,0.46,11.01960526,0,0,0,11.01,0.46,11.01960526,11.5,-0.62,11.51670092,0,0,0,11.5,-0.62,11.51670092
22/05/2020 01:30,10.87,0.42,10.87811105,0,0,0,10.87,0.42,10.87811105,11.27,-0.97,11.31166654,0,0,0,11.27,-0.97,11.31166654
22/05/2020 02:00,10.59,0.26,10.59319121,0,0,0,10.59,0.26,10.59319121,11.05,-0.89,11.08578369,0,0,0,11.05,-0.89,11.08578369
22/05/2020 02:30,10.23,-2.97,10.65240818,0,0,0,10.23,-2.97,10.65240818,11.19,1.09,11.24296224,0,0,0,11.19,1.09,11.24296224
22/05/2020 03:00,10.06,-2.66,10.40572919,0,0,0,10.06,-2.66,10.40572919,11.19,2.09,11.38350561,0,0,0,11.19,2.09,11.38350561
22/05/2020 03:30,9.83,-2.66,10.18354064,0,0,0,9.83,-2.66,10.18354064,10.95,2,11.13114999,0,0,0,10.95,2,11.13114999
22/05/2020 04:00,10.08,-2.62,10.41493159,0,0,0,10.08,-2.62,10.41493159,10.65,-0.49,10.66126634,0,0,0,10.65,-0.49,10.66126634
22/05/2020 04:30,10.15,0.42,10.15868594,0,0,0,10.15,0.42,10.15868594,10.65,-0.75,10.67637579,0,0,0,10.65,-0.75,10.67637579
22/05/2020 05:00,10.15,0.42,10.15868594,0,0,0,10.15,0.42,10.15868594,10.6,-0.84,10.63323093,0,0,0,10.6,-0.84,10.63323093
22/05/2020 05:30,10.26,0.42,10.26859289,0,0,0,10.26,0.42,10.26859289,10.8,-0.63,10.8183594,0,0,0,10.8,-0.63,10.8183594
22/05/2020 06:00,10.41048,-0.27986,10.41424099,0.00048,0.00014,0.0005,10.41,-0.28,10.41376493,10.98048,-0.11986,10.98113416,0.00048,0.00014,0.0005,10.98,-0.12,10.98065572
22/05/2020 06:30,11.21048,-1.62986,11.32834081,0.00048,0.00014,0.0005,11.21,-1.63,11.32788595,12.24048,2.85014,12.56792141,0.00048,0.00014,0.0005,12.24,2.85,12.56742217
22/05/2020 07:00,12.34096,-0.45972,12.34951967,0.00096,0.00028,0.001,12.34,-0.46,12.34857077,13.21096,3.31028,13.61937656,0.00096,0.00028,0.001,13.21,3.31,13.61837729
22/05/2020 07:30,13.41096,0.51028,13.42066443,0.00096,0.00028,0.001,13.41,0.51,13.41969448,14.18096,3.59028,14.62838805,0.00096,0.00028,0.001,14.18,3.59,14.62738869
22/05/2020 08:00,13.55144,2.01042,13.69975601,0.00144,0.00042,0.0015,13.55,2.01,13.69826996,13.89144,2.13042,14.05385337,0.00144,0.00042,0.0015,13.89,2.13,14.05236635
22/05/2020 08:30,13.2324,3.5407,13.69791832,0.0024,0.0007,0.0025,13.23,3.54,13.69541894,13.3124,1.3007,13.3757921,0.0024,0.0007,0.0025,13.31,1.3,13.37333541
22/05/2020 09:00,13.2748,3.6814,13.7758129,0.0048,0.0014,0.005,13.27,3.68,13.77081334,13.3148,1.4014,13.38834646,0.0048,0.0014,0.005,13.31,1.4,13.38342632
22/05/2020 09:30,11.40624,4.17182,12.145221,0.00624,0.00182,0.0065,11.4,4.17,12.13873552,11.40624,1.52182,11.50731276,0.00624,0.00182,0.0065,11.4,1.52,11.50088692
22/05/2020 10:00,10.83912,4.42266,11.70668373,0.00912,0.00266,0.0095,10.83,4.42,11.69723472,10.86912,1.80266,11.01759287,0.00912,0.00266,0.0095,10.86,1.8,11.00816061
22/05/2020 10:30,7.19632,2.60476,7.653221296,0.01632,0.00476,0.017,7.18,2.6,7.636255627,7.87632,4.33476,8.990359337,0.01632,0.00476,0.017,7.86,4.33,8.973767325
22/05/2020 11:00,7.01536,1.76448,7.233855514,0.01536,0.00448,0.016,7,1.76,7.217866721,7.87536,5.70448,9.724319369,0.01536,0.00448,0.016,7.86,5.7,9.709253318
22/05/2020 11:30,9.90584,2.38462,10.18882126,0.01584,0.00462,0.0165,9.89,2.38,10.17233995,10.17584,3.42462,10.73665413,0.01584,0.00462,0.0165,10.16,3.42,10.72016791
22/05/2020 12:00,7.6692,4.8756,9.087799734,0.0192,0.0056,0.02,7.65,4.87,9.068594158,7.5592,2.1956,7.871604919,0.0192,0.0056,0.02,7.54,2.19,7.851604931
22/05/2020 12:30,6.12968,4.80574,7.788973864,0.01968,0.00574,0.0205,6.11,4.8,7.76994852,6.19968,2.61574,6.728902425,0.01968,0.00574,0.0205,6.18,2.61,6.708539334
22/05/2020 13:00,4.44064,4.85602,6.5802898,0.02064,0.00602,0.0215,4.42,4.85,6.56192807,4.47064,2.80602,5.278292361,0.02064,0.00602,0.0215,4.45,2.8,5.257613527
22/05/2020 13:30,3.94064,5.05602,6.410302789,0.02064,0.00602,0.0215,3.92,5.05,6.392878851,4.00064,2.76602,4.863742083,0.02064,0.00602,0.0215,3.98,2.76,4.843345951
22/05/2020 14:00,3.42208,4.33644,5.52406946,0.02208,0.00644,0.023,3.4,4.33,5.505351942,3.56208,2.53644,4.372864256,0.02208,0.00644,0.023,3.54,2.53,4.351149273
22/05/2020 14:30,3.86064,3.77602,5.400265572,0.02064,0.00602,0.0215,3.84,3.77,5.381310249,4.10064,2.87602,5.008666434,0.02064,0.00602,0.0215,4.08,2.87,4.988316349
22/05/2020 15:00,6.78296,3.22378,7.510080149,0.01296,0.00378,0.0135,6.77,3.22,7.49675263,6.91296,2.03378,7.205919584,0.01296,0.00378,0.0135,6.9,2.03,7.192419621
22/05/2020 15:30,6.47344,3.55392,7.384833972,0.01344,0.00392,0.014,6.46,3.55,7.3711668,6.43344,1.87392,6.70080043,0.01344,0.00392,0.014,6.42,1.87,6.686800431
22/05/2020 16:00,7.24488,2.42434,7.639745457,0.01488,0.00434,0.0155,7.23,2.42,7.624257341,7.40488,1.93434,7.653359984,0.01488,0.00434,0.0155,7.39,1.93,7.637866194
22/05/2020 16:30,9.00008,-0.71706,9.028599839,0.01008,0.00294,0.0105,8.99,-0.72,9.018785949,9.66008,4.11294,10.4992105,0.01008,0.00294,0.0105,9.65,4.11,10.48878449
22/05/2020 17:00,9.23344,1.11392,9.300388809,0.01344,0.00392,0.014,9.22,1.11,9.286576334,9.54344,3.01392,10.0080448,0.01344,0.00392,0.014,9.53,3.01,9.994048229
22/05/2020 17:30,10.07152,2.78336,10.44904819,0.01152,0.00336,0.012,10.06,2.78,10.43704939,9.94152,1.54336,10.06060535,0.01152,0.00336,0.012,9.93,1.54,10.04870638
22/05/2020 18:00,12.39912,2.16266,12.586313,0.00912,0.00266,0.0095,12.39,2.16,12.57687163,12.36912,1.67266,12.48170345,0.00912,0.00266,0.0095,12.36,1.67,12.47230933
22/05/2020 18:30,14.10528,1.97154,14.24239776,0.00528,0.00154,0.0055,14.1,1.97,14.23695543,13.97528,1.22154,14.02856411,0.00528,0.00154,0.0055,13.97,1.22,14.02317011
22/05/2020 19:00,14.66336,2.01098,14.80061374,0.00336,0.00098,0.0035,14.66,2.01,14.79715175,14.42336,0.64098,14.43759568,0.00336,0.00098,0.0035,14.42,0.64,14.43419551
22/05/2020 19:30,14.37192,1.45056,14.44493713,0.00192,0.00056,0.002,14.37,1.45,14.44297061,14.26192,0.60056,14.27455899,0.00192,0.00056,0.002,14.26,0.6,14.27261714
22/05/2020 20:00,14.10144,1.36042,14.16691048,0.00144,0.00042,0.0015,14.1,1.36,14.16543681,13.94144,0.51042,13.95078055,0.00144,0.00042,0.0015,13.94,0.51,13.94932615
22/05/2020 20:30,14.27096,0.97028,14.30390655,0.00096,0.00028,0.001,14.27,0.97,14.30292977,14.12096,-0.46972,14.12877023,0.00096,0.00028,0.001,14.12,-0.47,14.12782007
22/05/2020 21:00,14.18048,1.02014,14.21712695,0.00048,0.00014,0.0005,14.18,1.02,14.21663814,13.99048,-0.46986,13.99836773,0.00048,0.00014,0.0005,13.99,-0.47,13.9978927
22/05/2020 21:30,14.12,0.75,14.13990453,0,0,0,14.12,0.75,14.13990453,14.08,0.45,14.08718922,0,0,0,14.08,0.45,14.08718922
22/05/2020 22:00,14.12,0.99,14.15466354,0,0,0,14.12,0.99,14.15466354,14.04,0.38,14.04514151,0,0,0,14.04,0.38,14.04514151
22/05/2020 22:30,13.41,0.55,13.42127416,0,0,0,13.41,0.55,13.42127416,13.33,-0.66,13.34632908,0,0,0,13.33,-0.66,13.34632908
22/05/2020 23:00,12.75,0.42,12.75691577,0,0,0,12.75,0.42,12.75691577,12.71,-0.78,12.73391142,0,0,0,12.71,-0.78,12.73391142
22/05/2020 23:30,11.83,-1.55,11.93111059,0,0,0,11.83,-1.55,11.93111059,12,-0.21,12.00183736,0,0,0,12,-0.21,12.00183736
23/05/2020 00:00,10.95,-2.49,11.2295414,0,0,0,10.95,-2.49,11.2295414,11.57,1.52,11.66941729,0,0,0,11.57,1.52,11.66941729
23/05/2020 00:30,10.36,-2.27,10.60577673,0,0,0,10.36,-2.27,10.60577673,10.99,1.23,11.05861655,0,0,0,10.99,1.23,11.05861655
23/05/2020 01:00,10.08,-0.55,10.09499381,0,0,0,10.08,-0.55,10.09499381,10.24,-1.42,10.3379882,0,0,0,10.24,-1.42,10.3379882
23/05/2020 01:30,9.7,-0.55,9.715580271,0,0,0,9.7,-0.55,9.715580271,9.9,-1.42,10.00131991,0,0,0,9.9,-1.42,10.00131991
23/05/2020 02:00,9.58,-0.41,9.588769473,0,0,0,9.58,-0.41,9.588769473,9.78,-1.89,9.96094875,0,0,0,9.78,-1.89,9.96094875
23/05/2020 02:30,9.24,-0.56,9.256954143,0,0,0,9.24,-0.56,9.256954143,9.61,-1.86,9.78834511,0,0,0,9.61,-1.86,9.78834511
23/05/2020 03:00,9.35,-0.61,9.369877267,0,0,0,9.35,-0.61,9.369877267,9.79,-1.56,9.913510982,0,0,0,9.79,-1.56,9.913510982
23/05/2020 03:30,9.3,-0.51,9.313973373,0,0,0,9.3,-0.51,9.313973373,9.73,-1.56,9.854263037,0,0,0,9.73,-1.56,9.854263037
23/05/2020 04:00,9.16,-0.43,9.170087241,0,0,0,9.16,-0.43,9.170087241,9.58,-1.63,9.717679764,0,0,0,9.58,-1.63,9.717679764
23/05/2020 04:30,9.08,-0.56,9.097252332,0,0,0,9.08,-0.56,9.097252332,9.58,-1.37,9.677463511,0,0,0,9.58,-1.37,9.677463511
23/05/2020 05:00,8.69,-0.47,8.70270073,0,0,0,8.69,-0.47,8.70270073,9.02,-1.73,9.184405261,0,0,0,9.02,-1.73,9.184405261
23/05/2020 05:30,8.96888,0.63134,8.991073276,0.27888,0.08134,0.2905,8.69,0.55,8.707387668,9.13888,-2.09866,9.376753247,0.27888,0.08134,0.2905,8.86,-2.18,9.124253394
23/05/2020 06:00,9.13352,0.67936,9.158750876,0.44352,0.12936,0.462,8.69,0.55,8.707387668,9.30352,-2.22064,9.564869388,0.44352,0.12936,0.462,8.86,-2.35,9.166356964
23/05/2020 06:30,9.42608,0.80844,9.460684933,0.64608,0.18844,0.673,8.78,0.62,8.801863439,9.50608,-2.16156,9.748738308,0.64608,0.18844,0.673,8.86,-2.35,9.166356964
23/05/2020 07:00,9.79224,1.12982,9.857203328,1.30224,0.37982,1.3565,8.49,0.75,8.52306283,9.85224,-1.97018,10.04730025,1.30224,0.37982,1.3565,8.55,-2.35,8.867073925
23/05/2020 07:30,10.0176,1.4393,10.12046907,2.6376,0.7693,2.7475,7.38,0.67,7.410350869,10.1676,-1.1207,10.22917681,2.6376,0.7693,2.7475,7.53,-1.89,7.763568767
23/05/2020 08:00,10.43,-0.645,10.44992464,4.2,1.225,4.375,6.23,-1.87,6.504598373,11.08,2.225,11.30119573,4.2,1.225,4.375,6.88,1,6.952294585
23/05/2020 08:30,11.24024,-0.29118,11.2440109,4.35024,1.26882,4.5315,6.89,-1.56,7.064396648,11.84024,2.51882,12.10519465,4.35024,1.26882,4.5315,7.49,1.25,7.593589402
23/05/2020 09:00,11.8952,0.1286,11.89589513,5.5152,1.6086,5.745,6.38,-1.48,6.549412187,12.4752,3.0686,12.84705885,5.5152,1.6086,5.745,6.96,1.46,7.111483671
23/05/2020 09:30,12.31664,1.13402,12.36873568,4.19664,1.22402,4.3715,8.12,-0.09,8.120498753,12.61664,0.94402,12.6519081,4.19664,1.22402,4.3715,8.42,-0.28,8.424654296
23/05/2020 10:00,13.0248,3.8214,13.57381719,9.1248,2.6614,9.505,3.9,1.16,4.068857333,13.2348,1.9414,13.37643319,9.1248,2.6614,9.505,4.11,-0.72,4.172589124
23/05/2020 10:30,13.43112,5.41366,14.48111526,12.08112,3.52366,12.5845,1.35,1.89,2.322627822,13.67112,2.83366,13.96170301,12.08112,3.52366,12.5845,1.59,-0.69,1.733262819
23/05/2020 11:00,13.00744,2.76842,13.29878358,4.65744,1.35842,4.8515,8.35,1.41,8.468211145,12.82744,-0.32158,12.83147032,4.65744,1.35842,4.8515,8.17,-1.68,8.340941194
23/05/2020 11:30,13.748,6.424,15.17482389,13.248,3.864,13.8,0.5,2.56,2.608371139,13.758,2.994,14.0800071,13.248,3.864,13.8,0.51,-0.87,1.008464179
23/05/2020 12:00,13.8004,6.3547,15.19319757,12.5304,3.6547,13.0525,1.27,2.7,2.98377278,13.8404,2.4047,14.04774908,12.5304,3.6547,13.0525,1.31,-1.25,1.810690476
23/05/2020 12:30,14.36152,6.06336,15.5890215,12.01152,3.50336,12.512,2.35,2.56,3.475068345,14.48152,2.52336,14.69971997,12.01152,3.50336,12.512,2.47,-0.98,2.657310671
23/05/2020 13:00,14.06096,6.88528,15.65623444,14.04096,4.09528,14.626,0.02,2.79,2.790071684,14.08096,2.94528,14.38569111,14.04096,4.09528,14.626,0.04,-1.15,1.150695442
23/05/2020 13:30,13.72904,6.69472,15.27435155,13.79904,4.02472,14.374,-0.07,2.67,2.670917445,13.79904,3.07472,14.13744701,13.79904,4.02472,14.374,0,-0.95,0.95
23/05/2020 14:00,12.64912,1.01766,12.68999088,4.68912,1.36766,4.8845,7.96,-0.35,7.967691008,12.90912,1.19766,12.96455817,4.68912,1.36766,4.8845,8.22,-0.17,8.22175772
23/05/2020 14:30,12.88512,3.27066,13.29374042,13.78512,4.02066,14.3595,-0.9,-0.75,1.171537451,13.36512,6.55066,14.88413851,13.78512,4.02066,14.3595,-0.42,2.53,2.564624729
23/05/2020 15:00,12.74584,2.45962,12.98099256,11.65584,3.39962,12.1415,1.09,-0.94,1.439340127,13.23584,5.42962,14.3062306,11.65584,3.39962,12.1415,1.58,2.03,2.57241132
23/05/2020 15:30,12.16976,0.17868,12.17107165,5.54976,1.61868,5.781,6.62,-1.44,6.77480627,12.59976,2.49868,12.84512958,5.54976,1.61868,5.781,7.05,0.88,7.104709706
23/05/2020 16:00,12.23608,0.22344,12.23811992,6.04608,1.76344,6.298,6.19,-1.54,6.378691088,12.69608,2.72344,12.98489787,6.04608,1.76344,6.298,6.65,0.96,6.718935928
23/05/2020 16:30,12.51456,0.36258,12.51981135,6.21456,1.81258,6.4735,6.3,-1.45,6.464711904,13.01456,2.77258,13.30661384,6.21456,1.81258,6.4735,6.8,0.96,6.867430378
23/05/2020 17:00,13.1576,0.7818,13.18080608,6.8976,2.0118,7.185,6.26,-1.23,6.37969435,13.5076,3.2818,13.90055643,6.8976,2.0118,7.185,6.61,1.27,6.7308989
23/05/2020 17:30,13.4696,-0.2222,13.47143263,3.9696,1.1578,4.135,9.5,-1.38,9.599708329,13.8096,1.3578,13.87619087,3.9696,1.1578,4.135,9.84,0.2,9.84203231
23/05/2020 18:00,13.75176,-0.66282,13.76772434,3.76176,1.09718,3.9185,9.99,-1.76,10.14385035,14.18176,2.24718,14.35869544,3.76176,1.09718,3.9185,10.42,1.15,10.48326762
23/05/2020 18:30,13.84216,-1.38812,13.91158764,1.89216,0.55188,1.971,11.95,-1.94,12.10644869,14.29216,1.51188,14.37190379,1.89216,0.55188,1.971,12.4,0.96,12.43710577
23/05/2020 19:00,13.74848,-1.33086,13.81274378,2.08848,0.60914,2.1755,11.66,-1.94,11.82028764,14.37848,1.82914,14.49435891,2.08848,0.60914,2.1755,12.29,1.22,12.35040485
23/05/2020 19:30,13.23224,-1.72268,13.34390504,1.60224,0.46732,1.669,11.63,-2.19,11.83439901,13.95224,1.73732,14.05998868,1.60224,0.46732,1.669,12.35,1.27,12.41512787
23/05/2020 20:00,12.8816,-1.8362,13.0118119,0.8016,0.2338,0.835,12.08,-2.07,12.25607196,13.4716,0.8738,13.49990863,0.8016,0.2338,0.835,12.67,0.64,12.68615387
23/05/2020 20:30,12.63576,-1.94582,12.7847036,0.42576,0.12418,0.4435,12.21,-2.07,12.38422384,13.20576,0.66418,13.22245182,0.42576,0.12418,0.4435,12.78,0.54,12.79140336
23/05/2020 21:00,12.55232,-2.12224,12.73046111,0.23232,0.06776,0.242,12.32,-2.19,12.5131331,13.13232,0.60776,13.14637596,0.23232,0.06776,0.242,12.9,0.54,12.91129738
23/05/2020 21:30,12.22,-2.19,12.41468888,0,0,0,12.22,-2.19,12.41468888,12.81,0.48,12.81898982,0,0,0,12.81,0.48,12.81898982
23/05/2020 22:00,11.97,-2.56,12.24069034,0,0,0,11.97,-2.56,12.24069034,12.66,0.53,12.67108914,0,0,0,12.66,0.53,12.67108914
23/05/2020 22:30,11.6,-2.69,11.90781676,0,0,0,11.6,-2.69,11.90781676,12.35,0.65,12.36709343,0,0,0,12.35,0.65,12.36709343
23/05/2020 23:00,10.92,-2.86,11.28831254,0,0,0,10.92,-2.86,11.28831254,11.69,0.59,11.70487932,0,0,0,11.69,0.59,11.70487932
23/05/2020 23:30,10.47,-2.66,10.80261542,0,0,0,10.47,-2.66,10.80261542,11.1,0.43,11.10832571,0,0,0,11.1,0.43,11.10832571
24/05/2020 00:00,9.97,-2.73,10.33701117,0,0,0,9.97,-2.73,10.33701117,10.65,0.51,10.66220427,0,0,0,10.65,0.51,10.66220427
24/05/2020 00:30,9.43,-1.43,9.537808973,0,0,0,9.43,-1.43,9.537808973,9.93,-1.33,10.01867257,0,0,0,9.93,-1.33,10.01867257
24/05/2020 01:00,9.12,-0.91,9.165287775,0,0,0,9.12,-0.91,9.165287775,9.51,-1.93,9.703865209,0,0,0,9.51,-1.93,9.703865209
24/05/2020 01:30,9.12,-0.75,9.150786851,0,0,0,9.12,-0.75,9.150786851,9.41,-2.14,9.650269426,0,0,0,9.41,-2.14,9.650269426
24/05/2020 02:00,9,-0.63,9.022023055,0,0,0,9,-0.63,9.022023055,9.29,-2.23,9.553899727,0,0,0,9.29,-2.23,9.553899727
24/05/2020 02:30,8.87,-0.63,8.892345023,0,0,0,8.87,-0.63,8.892345023,9.16,-2.28,9.439491512,0,0,0,9.16,-2.28,9.439491512
24/05/2020 03:00,8.64,-0.77,8.674243483,0,0,0,8.64,-0.77,8.674243483,8.98,-2.11,9.22455961,0,0,0,8.98,-2.11,9.22455961
24/05/2020 03:30,8.53,-0.94,8.581637373,0,0,0,8.53,-0.94,8.581637373,8.98,-1.82,9.162576057,0,0,0,8.98,-1.82,9.162576057
24/05/2020 04:00,8.42,-0.85,8.462795047,0,0,0,8.42,-0.85,8.462795047,8.81,-2.03,9.04085173,0,0,0,8.81,-2.03,9.04085173
24/05/2020 04:30,8.17,-3.24,8.788998805,0,0,0,8.17,-3.24,8.788998805,9.04,0.62,9.061236119,0,0,0,9.04,0.62,9.061236119
24/05/2020 05:00,8.12,-2.15,8.399815474,0,0,0,8.12,-2.15,8.399815474,8.77,-0.74,8.801164696,0,0,0,8.77,-0.74,8.801164696
24/05/2020 05:30,8.19432,-0.82124,8.235369779,0.30432,0.08876,0.317,7.89,-0.91,7.942304451,8.58432,-1.97124,8.807743014,0.30432,0.08876,0.317,8.28,-2.06,8.532408804
24/05/2020 06:00,8.32816,-0.60762,8.350296465,0.48816,0.14238,0.5085,7.84,-0.75,7.875792024,8.66816,-2.04762,8.906724732,0.48816,0.14238,0.5085,8.18,-2.19,8.468087151
24/05/2020 06:30,8.3536,-0.7402,8.386329889,0.5136,0.1498,0.535,7.84,-0.89,7.890354872,8.6936,-1.8302,8.884160793,0.5136,0.1498,0.535,8.18,-1.98,8.416222431
24/05/2020 07:00,8.6512,-0.7484,8.683511041,0.6912,0.2016,0.72,7.96,-0.95,8.016489257,9.0912,-1.5384,9.220444241,0.6912,0.2016,0.72,8.4,-1.74,8.578321514
24/05/2020 07:30,9.19288,-0.23666,9.195925764,1.86288,0.54334,1.9405,7.33,-0.78,7.371383859,9.56288,-0.97666,9.612623921,1.86288,0.54334,1.9405,7.7,-1.52,7.84859223
24/05/2020 08:00,9.6776,0.1768,9.679214844,2.9376,0.8568,3.06,6.74,-0.68,6.774215822,10.0476,-0.5232,10.06121285,2.9376,0.8568,3.06,7.11,-1.38,7.242685966
24/05/2020 08:30,10.44648,0.69564,10.46961601,3.99648,1.16564,4.163,6.45,-0.47,6.46710136,10.69648,-0.21436,10.6986277,3.99648,1.16564,4.163,6.7,-1.38,6.840643245
24/05/2020 09:00,11.37984,0.51912,11.39167433,3.21984,0.93912,3.354,8.16,-0.42,8.170801674,11.55984,-0.38088,11.56611302,3.21984,0.93912,3.354,8.34,-1.32,8.443814304
24/05/2020 09:30,11.96584,0.44212,11.97400505,2.95584,0.86212,3.079,9.01,-0.42,9.019783811,12.24584,-0.16788,12.24699069,2.95584,0.86212,3.079,9.29,-1.03,9.346924628
24/05/2020 10:00,12.19768,0.34724,12.20262156,2.52768,0.73724,2.633,9.67,-0.39,9.677861334,12.50768,-0.23276,12.50984557,2.52768,0.73724,2.633,9.98,-0.97,10.02702847
24/05/2020 10:30,12.85744,-1.23658,12.91676792,2.61744,0.76342,2.7265,10.24,-2,10.43348456,13.43744,1.79342,13.55659061,2.61744,0.76342,2.7265,10.82,1.03,10.86891439
24/05/2020 11:00,12.95384,-0.20138,12.95540523,4.62384,1.34862,4.8165,8.33,-1.55,8.472980585,13.37384,2.54862,13.61451653,4.62384,1.34862,4.8165,8.75,1.2,8.8319024
24/05/2020 11:30,13.02864,-0.75998,13.05078656,2.70864,0.79002,2.8215,10.32,-1.55,10.43575105,13.38864,1.75002,13.50252758,2.70864,0.79002,2.8215,10.68,0.96,10.72305926
24/05/2020 12:00,13.6764,-1.0698,13.71817732,1.6464,0.4802,1.715,12.03,-1.55,12.12944352,13.9764,1.3702,14.04340432,1.6464,0.4802,1.715,12.33,0.89,12.36207911
24/05/2020 12:30,14.12432,0.04876,14.12440416,4.62432,1.34876,4.817,9.5,-1.3,9.58853482,14.59432,2.83876,14.8678423,4.62432,1.34876,4.817,9.97,1.49,10.08072418
24/05/2020 13:00,14.43568,2.69124,14.6844009,8.57568,2.50124,8.933,5.86,0.19,5.863079396,14.80568,3.66124,15.25165036,8.57568,2.50124,8.933,6.23,1.16,6.337073457
24/05/2020 13:30,13.94376,3.23818,14.31482632,6.95376,2.02818,7.2435,6.99,1.21,7.093955173,13.95376,1.34818,14.01873773,6.95376,2.02818,7.2435,7,-0.68,7.032951016
24/05/2020 14:00,14.18912,2.08016,14.34078771,4.38912,1.28016,4.572,9.8,0.8,9.832598843,14.20912,0.44016,14.21593585,4.38912,1.28016,4.572,9.82,-0.84,9.8558612
24/05/2020 14:30,13.58248,2.34364,13.78319308,4.81248,1.40364,5.013,8.77,0.94,8.820232423,13.61248,0.66364,13.62864739,4.81248,1.40364,5.013,8.8,-0.74,8.831058827
24/05/2020 15:00,13.38152,2.44586,13.6032095,8.11152,2.36586,8.4495,5.27,0.08,5.270607176,13.60152,3.05586,13.94057483,8.11152,2.36586,8.4495,5.49,0.69,5.533190761
24/05/2020 15:30,14.1492,1.7356,14.25525054,9.6192,2.8056,10.02,4.53,-1.07,4.654653585,14.4692,4.6756,15.20588649,9.6192,2.8056,10.02,4.85,1.87,5.198018853
24/05/2020 16:00,13.65488,2.49184,13.88038236,11.35488,3.31184,11.828,2.3,-0.82,2.441802613,13.94488,5.48184,14.98366604,11.35488,3.31184,11.828,2.59,2.17,3.378905148
24/05/2020 16:30,13.53048,2.21514,13.71060663,10.20048,2.97514,10.6255,3.33,-0.76,3.415625858,14.11048,5.07514,14.99542236,10.20048,2.97514,10.6255,3.91,2.1,4.438254161
24/05/2020 17:00,14.23992,0.01706,14.23993022,4.54992,1.32706,4.7395,9.69,-1.31,9.778149109,14.81992,2.66706,15.05799581,4.54992,1.32706,4.7395,10.27,1.34,10.35705074
24/05/2020 17:30,14.05848,-0.27086,14.06108904,3.28848,0.95914,3.4255,10.77,-1.23,10.84000923,14.61848,2.22914,14.78746167,3.28848,0.95914,3.4255,11.33,1.27,11.4009561
24/05/2020 18:00,14.48904,1.44972,14.5613862,5.27904,1.53972,5.499,9.21,-0.09,9.210439729,14.84904,1.70972,14.94714459,5.27904,1.53972,5.499,9.57,0.17,9.571509808
24/05/2020 18:30,14.34464,0.34302,14.34874069,4.36464,1.27302,4.5465,9.98,-0.93,10.023238,14.72464,1.97302,14.85623879,4.36464,1.27302,4.5465,10.36,0.7,10.38362172
24/05/2020 19:00,13.92728,1.42004,13.9994872,2.77728,0.81004,2.893,11.15,0.61,11.16667363,14.79728,0.16004,14.79814543,2.77728,0.81004,2.893,12.02,-0.65,12.03756205
24/05/2020 19:30,13.102,-0.0215,13.10201764,1.332,0.3885,1.3875,11.77,-0.41,11.77713887,14.652,-0.1515,14.65278323,1.332,0.3885,1.3875,13.32,-0.54,13.33094145
24/05/2020 20:00,12.6516,0.4863,12.66094271,0.7416,0.2163,0.7725,11.91,0.27,11.91306006,13.9716,-1.0037,14.0076058,0.7416,0.2163,0.7725,13.23,-1.22,13.28613187
24/05/2020 20:30,12.97512,0.48566,12.98420597,0.46512,0.13566,0.4845,12.51,0.35,12.51489513,13.24512,-0.83434,13.27137246,0.46512,0.13566,0.4845,12.78,-0.97,12.81675856
24/05/2020 21:00,12.63256,0.49408,12.64221844,0.32256,0.09408,0.336,12.31,0.4,12.31649707,12.91256,-1.08592,12.95814138,0.32256,0.09408,0.336,12.59,-1.18,12.64517695
24/05/2020 21:30,12.69312,0.02716,12.69314906,0.09312,0.02716,0.097,12.6,0,12.6,12.95312,-1.15284,13.00432074,0.09312,0.02716,0.097,12.86,-1.18,12.91402339
24/05/2020 22:00,12.88,0,12.88,0,0,0,12.88,0,12.88,13.06,-1.07,13.103759,0,0,0,13.06,-1.07,13.103759
24/05/2020 22:30,12.42,-2.65,12.69956298,0,0,0,12.42,-2.65,12.69956298,12.81,-0.75,12.83193672,0,0,0,12.81,-0.75,12.83193672
24/05/2020 23:00,11.48,-2.71,11.79552881,0,0,0,11.48,-2.71,11.79552881,12.3,1.01,12.34139781,0,0,0,12.3,1.01,12.34139781
24/05/2020 23:30,10.98,-1.49,11.08063626,0,0,0,10.98,-1.49,11.08063626,11.47,-0.49,11.48046166,0,0,0,11.47,-0.49,11.48046166
25/05/2020 00:00,10.44,-0.62,10.45839376,0,0,0,10.44,-0.62,10.45839376,10.71,-1.53,10.81873375,0,0,0,10.71,-1.53,10.81873375
25/05/2020 00:30,9.93,-0.55,9.945219957,0,0,0,9.93,-0.55,9.945219957,10.29,-1.58,10.41059556,0,0,0,10.29,-1.58,10.41059556
25/05/2020 01:00,9.54,-2.3,9.813337862,0,0,0,9.54,-2.3,9.813337862,10.22,0.17,10.2214138,0,0,0,10.22,0.17,10.2214138
25/05/2020 01:30,9.44,-2.5,9.765428818,0,0,0,9.44,-2.5,9.765428818,10.14,0.41,10.14828557,0,0,0,10.14,0.41,10.14828557
25/05/2020 02:00,9.2,-2.66,9.576826197,0,0,0,9.2,-2.66,9.576826197,9.93,0.41,9.938460645,0,0,0,9.93,0.41,9.938460645
25/05/2020 02:30,9.2,-2.8,9.616652224,0,0,0,9.2,-2.8,9.616652224,10,0.63,10.01982535,0,0,0,10,0.63,10.01982535
25/05/2020 03:00,8.92,-3,9.41097232,0,0,0,8.92,-3,9.41097232,9.84,0.84,9.875788576,0,0,0,9.84,0.84,9.875788576
25/05/2020 03:30,8.99,-0.74,9.020404647,0,0,0,8.99,-0.74,9.020404647,9.42,-1.54,9.545051074,0,0,0,9.42,-1.54,9.545051074
25/05/2020 04:00,8.8,-0.66,8.824715293,0,0,0,8.8,-0.66,8.824715293,9.2,-1.7,9.355746897,0,0,0,9.2,-1.7,9.355746897
25/05/2020 04:30,8.8,-0.66,8.824715293,0,0,0,8.8,-0.66,8.824715293,9.16,-1.81,9.337114115,0,0,0,9.16,-1.81,9.337114115
25/05/2020 05:00,8.53672,-0.85804,8.579733154,0.00672,0.00196,0.007,8.53,-0.86,8.57324326,8.97672,-1.70804,9.137773394,0.00672,0.00196,0.007,8.97,-1.71,9.131538753
25/05/2020 05:30,8.83192,-0.63194,8.854499368,0.30192,0.08806,0.3145,8.53,-0.72,8.560332937,9.27192,-1.66194,9.419689223,0.30192,0.08806,0.3145,8.97,-1.75,9.139113743
25/05/2020 06:00,8.96584,-0.40288,8.974887141,0.43584,0.12712,0.454,8.53,-0.53,8.546449555,9.30584,-1.68288,9.45678292,0.43584,0.12712,0.454,8.87,-1.81,9.052789625
25/05/2020 06:30,9.2392,-0.2794,9.243423662,0.6192,0.1806,0.645,8.62,-0.46,8.632265056,9.4892,-1.6294,9.628076703,0.6192,0.1806,0.645,8.87,-1.81,9.052789625
25/05/2020 07:00,9.70472,-0.07654,9.705021826,1.31472,0.38346,1.3695,8.39,-0.46,8.402600788,10.04472,-1.09654,10.10439508,1.31472,0.38346,1.3695,8.73,-1.48,8.854563795
25/05/2020 07:30,10.306,0.338,10.31154111,2.736,0.798,2.85,7.57,-0.46,7.583963344,10.696,-0.172,10.69738286,2.736,0.798,2.85,7.96,-0.97,8.018883962
25/05/2020 08:00,10.89712,1.75666,11.03780226,4.61712,1.34666,4.8095,6.28,0.41,6.293369527,11.16712,0.32666,11.1718967,4.61712,1.34666,4.8095,6.55,-1.02,6.628944109
25/05/2020 08:30,11.62976,2.38618,11.87203321,6.56976,1.91618,6.8435,5.06,0.47,5.081781184,11.89976,1.02618,11.94392454,6.56976,1.91618,6.8435,5.33,-0.89,5.403794963
25/05/2020 09:00,12.33296,2.23628,12.5340676,8.35296,2.43628,8.701,3.98,-0.2,3.985021957,12.81296,3.44628,13.26833787,8.35296,2.43628,8.701,4.46,1.01,4.572931226
25/05/2020 09:30,12.52088,1.72984,12.63980943,10.01088,2.91984,10.428,2.51,-1.19,2.777804889,13.23088,5.56984,14.35546249,10.01088,2.91984,10.428,3.22,2.65,4.170239801
25/05/2020 10:00,12.97984,3.14662,13.35580263,11.43984,3.33662,11.9165,1.54,-0.19,1.551676513,13.42984,5.55662,14.53398184,11.43984,3.33662,11.9165,1.99,2.22,2.981358751
25/05/2020 10:30,13.632,5.306,14.62822819,12.672,3.696,13.2,0.96,1.61,1.874486596,13.792,4.246,14.43079277,12.672,3.696,13.2,1.12,0.55,1.247757989
25/05/2020 11:00,14.02544,5.82992,15.18884243,13.64544,3.97992,14.214,0.38,1.85,1.888623838,14.23544,4.52992,14.93880608,13.64544,3.97992,14.214,0.59,0.55,0.806597793
25/05/2020 11:30,13.86888,4.49384,14.57876642,14.37888,4.19384,14.978,-0.51,0.3,0.591692488,13.86888,7.42384,15.730837,14.37888,4.19384,14.978,-0.51,3.23,3.27001529
25/05/2020 12:00,14.13328,4.70554,14.89603002,14.93328,4.35554,15.5555,-0.8,0.35,0.87321246,14.22328,7.74554,16.19552666,14.93328,4.35554,15.5555,-0.71,3.39,3.463553089
25/05/2020 12:30,14.29216,7.67438,16.22226698,15.27216,4.45438,15.9085,-0.98,3.22,3.365828278,14.25216,5.44438,15.25664898,15.27216,4.45438,15.9085,-1.02,0.99,1.421442929
25/05/2020 13:00,14.0588,7.4059,15.89016086,15.2088,4.4359,15.8425,-1.15,2.97,3.184870484,14.0788,4.9459,14.92228321,15.2088,4.4359,15.8425,-1.13,0.51,1.239758041
25/05/2020 13:30,13.908,7.7565,15.92469015,15.348,4.4765,15.9875,-1.44,3.28,3.582178108,14.038,4.9865,14.89733621,15.348,4.4765,15.9875,-1.31,0.51,1.405773808
25/05/2020 14:00,13.42848,7.56414,15.4123421,14.92848,4.35414,15.5505,-1.5,3.21,3.543176541,13.65848,4.35414,14.33571104,14.92848,4.35414,15.5505,-1.27,0,1.27
25/05/2020 14:30,13.40704,7.42372,15.32515384,14.44704,4.21372,15.049,-1.04,3.21,3.374270291,13.72704,4.60372,14.47846211,14.44704,4.21372,15.049,-0.72,0.39,0.818840644
25/05/2020 15:00,13.22928,7.13604,15.0311981,14.00928,4.08604,14.593,-0.78,3.05,3.148158192,13.49928,4.08604,14.10412292,14.00928,4.08604,14.593,-0.51,0,0.51
25/05/2020 15:30,12.80856,6.45208,14.34184596,13.37856,3.90208,13.936,-0.57,2.55,2.612929391,13.24856,3.49208,13.70105707,13.37856,3.90208,13.936,-0.13,-0.41,0.430116263
25/05/2020 16:00,12.5772,5.1896,13.6058042,11.3472,3.3096,11.82,1.23,1.88,2.246619683,12.6672,2.7296,12.95795786,11.3472,3.3096,11.82,1.32,-0.58,1.441804425
25/05/2020 16:30,12.61856,2.03958,12.78232933,10.31856,3.00958,10.7485,2.3,-0.97,2.496177077,13.34856,5.58958,14.47160871,10.31856,3.00958,10.7485,3.03,2.58,3.979610534
25/05/2020 17:00,13.33864,1.54252,13.42753458,8.88864,2.59252,9.259,4.45,-1.05,4.572198596,14.04864,5.10252,14.94657139,8.88864,2.59252,9.259,5.16,2.51,5.738092017
25/05/2020 17:30,14.13504,1.07522,14.17587577,7.83504,2.28522,8.1615,6.3,-1.21,6.41514614,14.80504,4.63522,15.51368666,7.83504,2.28522,8.1615,6.97,2.35,7.355501343
25/05/2020 18:00,14.3412,1.0091,14.37665817,3.6312,1.0591,3.7825,10.71,-0.05,10.71011671,14.5612,1.4191,14.63018764,3.6312,1.0591,3.7825,10.93,0.36,10.93592703
25/05/2020 18:30,14.57784,1.54062,14.6590221,3.08784,0.90062,3.2165,11.49,0.64,11.50781039,14.68784,0.39062,14.69303331,3.08784,0.90062,3.2165,11.6,-0.51,11.61120579
25/05/2020 19:00,14.41192,1.44556,14.48423563,2.76192,0.80556,2.877,11.65,0.64,11.66756616,14.60192,0.38556,14.60700942,2.76192,0.80556,2.877,11.84,-0.42,11.84744698
25/05/2020 19:30,13.88576,0.93668,13.91731656,1.80576,0.52668,1.881,12.08,0.41,12.08695578,14.11576,0.05668,14.1158738,1.80576,0.52668,1.881,12.31,-0.47,12.31896911
25/05/2020 20:00,13.37744,0.78842,13.40065323,1.29744,0.37842,1.3515,12.08,0.41,12.08695578,13.67744,-0.09158,13.67774659,1.29744,0.37842,1.3515,12.38,-0.47,12.38891844
25/05/2020 20:30,13.29152,0.29336,13.29475701,0.73152,0.21336,0.762,12.56,0.08,12.56025477,13.61152,0.05336,13.61162459,0.73152,0.21336,0.762,12.88,-0.16,12.88099375
25/05/2020 21:00,12.91424,-2.09668,13.08333527,0.35424,0.10332,0.369,12.56,-2.2,12.75121955,13.64424,1.55332,13.73237373,0.35424,0.10332,0.369,13.29,1.45,13.36886682
25/05/2020 21:30,13.05896,-2.20822,13.2443449,0.10896,0.03178,0.1135,12.95,-2.24,13.14230193,13.69896,1.42178,13.77254383,0.10896,0.03178,0.1135,13.59,1.39,13.66090041
25/05/2020 22:00,13.07,-2.24,13.26056183,0,0,0,13.07,-2.24,13.26056183,13.72,1.28,13.77957909,0,0,0,13.72,1.28,13.77957909
25/05/2020 22:30,12.64,-2.42,12.86957653,0,0,0,12.64,-2.42,12.86957653,13.41,1.33,13.47579311,0,0,0,13.41,1.33,13.47579311
25/05/2020 23:00,11.77,-2.58,12.04945227,0,0,0,11.77,-2.58,12.04945227,12.5,1.29,12.56638771,0,0,0,12.5,1.29,12.56638771
25/05/2020 23:30,10.85,-2.48,11.1298203,0,0,0,10.85,-2.48,11.1298203,11.62,1.19,11.6807748,0,0,0,11.62,1.19,11.6807748
26/05/2020 00:00,10.31,-2.54,10.61827199,0,0,0,10.31,-2.54,10.61827199,11.04,0.77,11.06681978,0,0,0,11.04,0.77,11.06681978
26/05/2020 00:30,9.95,-0.46,9.96062749,0,0,0,9.95,-0.46,9.96062749,10.26,-1.73,10.40483061,0,0,0,10.26,-1.73,10.40483061
26/05/2020 01:00,9.66,-0.41,9.668696913,0,0,0,9.66,-0.41,9.668696913,10,-1.73,10.14854177,0,0,0,10,-1.73,10.14854177
26/05/2020 01:30,9.38,-0.45,9.390788039,0,0,0,9.38,-0.45,9.390788039,9.69,-1.81,9.857596056,0,0,0,9.69,-1.81,9.857596056
26/05/2020 02:00,9.45,-0.9,9.492760399,0,0,0,9.45,-0.9,9.492760399,9.81,-1.54,9.930140986,0,0,0,9.81,-1.54,9.930140986
26/05/2020 02:30,9.2,-2.34,9.49292368,0,0,0,9.2,-2.34,9.49292368,9.92,0.5,9.932592814,0,0,0,9.92,0.5,9.932592814
26/05/2020 03:00,8.93,-2.62,9.306411768,0,0,0,8.93,-2.62,9.306411768,9.66,0.41,9.668696913,0,0,0,9.66,0.41,9.668696913
26/05/2020 03:30,8.85,-2.96,9.331886197,0,0,0,8.85,-2.96,9.331886197,9.66,0.77,9.690639814,0,0,0,9.66,0.77,9.690639814
26/05/2020 04:00,8.9,-2.85,9.345185926,0,0,0,8.9,-2.85,9.345185926,9.75,0.86,9.787854719,0,0,0,9.75,0.86,9.787854719
26/05/2020 04:30,8.81,-2.01,9.036382019,0,0,0,8.81,-2.01,9.036382019,9.51,-0.14,9.511030438,0,0,0,9.51,-0.14,9.511030438
26/05/2020 05:00,8.94,-0.6,8.960111606,0,0,0,8.94,-0.6,8.960111606,9.4,-1.26,9.484070856,0,0,0,9.4,-1.26,9.484070856
26/05/2020 05:30,9.07568,-0.47376,9.088036972,0.29568,0.08624,0.308,8.78,-0.56,8.797840644,9.51568,-1.28376,9.601885523,0.29568,0.08624,0.308,9.22,-1.37,9.32122846
26/05/2020 06:00,9.63088,-0.40516,9.639398539,0.53088,0.15484,0.553,9.1,-0.56,9.117214487,10.01088,-0.96516,10.05729845,0.53088,0.15484,0.553,9.48,-1.12,9.54593107
26/05/2020 06:30,10.93472,0.91096,10.97259995,0.89472,0.26096,0.932,10.04,0.65,10.06101884,11.30472,-0.56904,11.31903268,0.89472,0.26096,0.932,10.41,-0.83,10.44303596
26/05/2020 07:00,12.0872,1.2121,12.14782245,1.2072,0.3521,1.2575,10.88,0.86,10.91393605,12.5472,0.8021,12.57281163,1.2072,0.3521,1.2575,11.34,0.45,11.34892506
26/05/2020 07:30,12.7868,0.0449,12.78687883,2.6568,0.7749,2.7675,10.13,-0.73,10.156269,13.6468,3.7949,14.16461846,2.6568,0.7749,2.7675,10.99,3.02,11.39739005
26/05/2020 08:00,14.30272,2.45746,14.51230199,2.32272,0.67746,2.4195,11.98,1.78,12.11151518,14.62272,1.57746,14.70755997,2.32272,0.67746,2.4195,12.3,0.9,12.33288287
26/05/2020 08:30,14.71784,2.42562,14.91638182,6.56784,1.91562,6.8415,8.15,0.51,8.165941464,15.45784,4.71562,16.16112278,6.56784,1.91562,6.8415,8.89,2.8,9.320520372
26/05/2020 09:00,15.61696,2.53578,15.82149234,7.83696,2.28578,8.1635,7.78,0.25,7.784015673,16.39696,6.15578,17.51439193,7.83696,2.28578,8.1635,8.56,3.87,9.394173726
26/05/2020 09:30,16.81944,6.15192,17.90920662,9.46944,2.76192,9.864,7.35,3.39,8.094108969,16.89944,4.78192,17.56296761,9.46944,2.76192,9.864,7.43,2.02,7.699694799
26/05/2020 10:00,17.6196,8.0103,19.35497895,11.1096,3.2403,11.5725,6.51,4.77,8.070501843,16.3896,4.6603,17.03928943,11.1096,3.2403,11.5725,5.28,1.42,5.467613739
26/05/2020 10:30,18.18384,6.78112,19.40710245,8.16384,2.38112,8.504,10.02,4.4,10.94350949,16.88384,3.55112,17.25324626,8.16384,2.38112,8.504,8.72,1.17,8.798141849
26/05/2020 11:00,18.15664,8.58402,20.08354987,12.35664,3.60402,12.8715,5.8,4.98,7.644632104,16.98664,5.62402,17.89344962,12.35664,3.60402,12.8715,4.63,2.02,5.051465134
26/05/2020 11:30,18.25856,8.08708,19.96937346,12.77856,3.72708,13.311,5.48,4.36,7.00285656,17.40856,6.77708,18.68118772,12.77856,3.72708,13.311,4.63,3.05,5.544312401
26/05/2020 12:00,18.66672,8.32696,20.43978225,13.32672,3.88696,13.882,5.34,4.44,6.944724617,17.82672,7.35696,19.28514471,13.32672,3.88696,13.882,4.5,3.47,5.682508249
26/05/2020 12:30,19.01848,8.87164,20.98591379,14.50848,4.23164,15.113,4.51,4.64,6.470680026,18.19848,7.92164,19.84784761,14.50848,4.23164,15.113,3.69,3.69,5.218448045
26/05/2020 13:00,18.63056,8.89808,20.6463942,14.77056,4.30808,15.386,3.86,4.59,5.997307729,17.82056,7.92808,19.50453309,14.77056,4.30808,15.386,3.05,3.62,4.733592716
26/05/2020 13:30,18.59072,8.80646,20.57106239,14.73072,4.29646,15.3445,3.86,4.51,5.936303564,17.66072,7.79646,19.30507238,14.73072,4.29646,15.3445,2.93,3.5,4.564526262
26/05/2020 14:00,18.18632,8.44476,20.05133927,14.41632,4.20476,15.017,3.77,4.24,5.673667244,17.19632,7.42476,18.73073631,14.41632,4.20476,15.017,2.78,3.22,4.25403338
26/05/2020 14:30,17.78128,8.17204,19.5692656,13.72128,4.00204,14.293,4.06,4.17,5.820008591,16.73128,7.13204,18.18795549,13.72128,4.00204,14.293,3.01,3.13,4.342464738
26/05/2020 15:00,17.5588,7.3509,19.03541931,11.9688,3.4909,12.4675,5.59,3.86,6.793209845,16.5388,6.3709,17.7234385,11.9688,3.4909,12.4675,4.57,2.88,5.401786741
26/05/2020 15:30,17.46136,7.13498,18.86284795,11.57136,3.37498,12.0535,5.89,3.76,6.987825127,16.34136,6.14498,17.45854593,11.57136,3.37498,12.0535,4.77,2.77,5.515958666
26/05/2020 16:00,17.91504,6.57772,19.08441926,9.45504,2.75772,9.849,8.46,3.82,9.282456571,16.55504,4.87772,17.25866454,9.45504,2.75772,9.849,7.1,2.12,7.409750333
26/05/2020 16:30,18.15176,7.36718,19.58983747,10.72176,3.12718,11.1685,7.43,4.24,8.554677083,16.75176,5.19718,17.53944535,10.72176,3.12718,11.1685,6.03,2.07,6.375405869
26/05/2020 17:00,18.0972,6.2846,19.15737051,9.5472,2.7846,9.945,8.55,3.5,9.238641675,16.6872,4.5546,17.29760171,9.5472,2.7846,9.945,7.14,1.77,7.356119901
26/05/2020 17:30,18.09112,5.47116,18.90032313,8.06112,2.35116,8.397,10.03,3.12,10.50406112,16.71112,3.84116,17.14689598,8.06112,2.35116,8.397,8.65,1.49,8.777391412
26/05/2020 18:00,18.69232,4.99026,19.34697707,5.93232,1.73026,6.1795,12.76,3.26,13.16985953,17.30232,3.29026,17.61238451,5.93232,1.73026,6.1795,11.37,1.56,11.47651951
26/05/2020 18:30,18.7832,4.4076,19.29340665,3.7632,1.0976,3.92,15.02,3.31,15.38039336,17.2932,2.6576,17.49621685,3.7632,1.0976,3.92,13.53,1.56,13.61963656
26/05/2020 19:00,18.66176,4.13218,19.11376985,2.92176,0.85218,3.0435,15.74,3.28,16.07812178,17.19176,2.37218,17.35464923,2.92176,0.85218,3.0435,14.27,1.52,14.35072472
26/05/2020 19:30,18.08648,3.46064,18.41458085,1.71648,0.50064,1.788,16.37,2.96,16.63545912,16.61648,1.77064,16.71055276,1.71648,0.50064,1.788,14.9,1.27,14.95402621
26/05/2020 20:00,17.9112,3.1616,18.18809501,1.1712,0.3416,1.22,16.74,2.82,16.97586522,16.3512,1.5016,16.42000438,1.1712,0.3416,1.22,15.18,1.16,15.22425696
26/05/2020 20:30,17.21176,2.75218,17.43040955,0.76176,0.22218,0.7935,16.45,2.53,16.64341912,15.76176,1.61218,15.84399579,0.76176,0.22218,0.7935,15,1.39,15.06426566
26/05/2020 21:00,16.27288,-0.30916,16.27581652,0.48288,0.14084,0.503,15.79,-0.45,15.79641098,15.41288,3.47084,15.79884807,0.48288,0.14084,0.503,14.93,3.33,15.29685589
26/05/2020 21:30,16.43448,-0.66036,16.44774174,0.20448,0.05964,0.213,16.23,-0.72,16.24596258,15.68448,3.61964,16.09672969,0.20448,0.05964,0.213,15.48,3.56,15.88408008
26/05/2020 22:00,16.44,1.95,16.55524388,0,0,0,16.44,1.95,16.55524388,14.96,1.29,15.01551531,0,0,0,14.96,1.29,15.01551531
26/05/2020 22:30,15.35,1.95,15.47336421,0,0,0,15.35,1.95,15.47336421,13.88,-0.93,13.91112145,0,0,0,13.88,-0.93,13.91112145
26/05/2020 23:00,13.89,-0.25,13.89224964,0,0,0,13.89,-0.25,13.89224964,13,0.75,13.02161664,0,0,0,13,0.75,13.02161664
26/05/2020 23:30,12.93,-0.85,12.95790878,0,0,0,12.93,-0.85,12.95790878,12.16,1.01,12.20187281,0,0,0,12.16,1.01,12.20187281
27/05/2020 00:00,12.63,0.49,12.63950157,0,0,0,12.63,0.49,12.63950157,11.79,-0.5,11.80059744,0,0,0,11.79,-0.5,11.80059744
27/05/2020 00:30,12.3,0.72,12.32105515,0,0,0,12.3,0.72,12.32105515,11.42,-0.83,11.45012227,0,0,0,11.42,-0.83,11.45012227
27/05/2020 01:00,11.83,0.68,11.84952742,0,0,0,11.83,0.68,11.84952742,11.08,-0.71,11.10272489,0,0,0,11.08,-0.71,11.10272489
27/05/2020 01:30,11.32,-2.46,11.5842134,0,0,0,11.32,-2.46,11.5842134,11,1.12,11.05687117,0,0,0,11,1.12,11.05687117
27/05/2020 02:00,10.92,-2.4,11.1806261,0,0,0,10.92,-2.4,11.1806261,10.74,1.59,10.85705761,0,0,0,10.74,1.59,10.85705761
27/05/2020 02:30,10.74,-2.3,10.98351492,0,0,0,10.74,-2.3,10.98351492,10.51,1.43,10.60683742,0,0,0,10.51,1.43,10.60683742
27/05/2020 03:00,10.82,-2.22,11.04539723,0,0,0,10.82,-2.22,11.04539723,10.61,1.54,10.72117997,0,0,0,10.61,1.54,10.72117997
27/05/2020 03:30,10.89,-2.28,11.12611792,0,0,0,10.89,-2.28,11.12611792,10.69,1.48,10.7919646,0,0,0,10.69,1.48,10.7919646
27/05/2020 04:00,10.89,-2.13,11.09635075,0,0,0,10.89,-2.13,11.09635075,10.66,1.32,10.74141518,0,0,0,10.66,1.32,10.74141518
27/05/2020 04:30,10.54,-2.17,10.76106407,0,0,0,10.54,-2.17,10.76106407,10.31,1.16,10.37505181,0,0,0,10.31,1.16,10.37505181
27/05/2020 05:00,10.31048,-2.13986,10.53019462,0.00048,0.00014,0.0005,10.31,-2.14,10.52975308,9.83048,-0.44986,9.840767808,0.00048,0.00014,0.0005,9.83,-0.45,9.840294711
27/05/2020 05:30,10.9544,0.3217,10.9591227,0.3144,0.0917,0.3275,10.64,0.23,10.64248561,10.3644,-0.7183,10.38926091,0.3144,0.0917,0.3275,10.05,-0.81,10.08258895
27/05/2020 06:00,11.32928,0.60354,11.34534468,0.62928,0.18354,0.6555,10.7,0.42,10.70823982,10.73928,-0.33646,10.74454933,0.62928,0.18354,0.6555,10.11,-0.52,10.12336407
27/05/2020 06:30,12.57752,0.45386,12.58570611,1.00752,0.29386,1.0495,11.57,0.16,11.57110626,12.08752,2.53386,12.3502464,1.00752,0.29386,1.0495,11.08,2.24,11.30415853
27/05/2020 07:00,13.51056,-0.58442,13.52319408,1.63056,0.47558,1.6985,11.88,-1.06,11.92719581,13.37056,3.81558,13.90433477,1.63056,0.47558,1.6985,11.74,3.34,12.20586744
27/05/2020 07:30,15.50192,2.72806,15.74013453,2.46192,0.71806,2.5645,13.04,2.01,13.19400243,14.82192,2.81806,15.08743764,2.46192,0.71806,2.5645,12.36,2.1,12.53712886
27/05/2020 08:00,16.50968,4.37824,17.08035477,4.51968,1.31824,4.708,11.99,3.06,12.37431614,15.42968,2.47824,15.62743416,4.51968,1.31824,4.708,10.91,1.16,10.97149488
27/05/2020 08:30,17.39896,3.03678,17.66198862,5.26896,1.53678,5.4885,12.13,1.5,12.22239338,17.03896,5.97678,18.05680085,5.26896,1.53678,5.4885,11.77,4.44,12.57960651
27/05/2020 09:00,18.15592,5.08756,18.8552565,4.82592,1.40756,5.027,13.33,3.68,13.82864057,16.97592,3.21756,17.27815245,4.82592,1.40756,5.027,12.15,1.81,12.28407913
27/05/2020 09:30,18.67648,6.22564,19.68678487,6.63648,1.93564,6.913,12.04,4.29,12.78145923,17.34648,4.03564,17.80973775,6.63648,1.93564,6.913,10.71,2.1,10.91394063
27/05/2020 10:00,18.04552,7.22286,19.43734804,10.05552,2.93286,10.4745,7.99,4.29,9.068858804,16.83552,5.40286,17.68122252,10.05552,2.93286,10.4745,6.78,2.47,7.215906042
27/05/2020 10:30,18.92824,8.23282,20.64116263,12.55824,3.66282,13.0815,6.37,4.57,7.839757649,17.79824,6.76282,19.0397763,12.55824,3.66282,13.0815,5.24,3.1,6.08831668
27/05/2020 11:00,18.93464,8.46802,20.7419371,13.36464,3.89802,13.9215,5.57,4.57,7.204845592,17.92464,7.40802,19.39514061,13.36464,3.89802,13.9215,4.56,3.51,5.754450452
27/05/2020 11:30,18.61168,8.52424,20.47088909,13.83168,4.03424,14.408,4.78,4.49,6.558086611,17.61168,7.48424,19.13596407,13.83168,4.03424,14.408,3.78,3.45,5.117704564
27/05/2020 12:00,19.39336,9.09098,21.41841099,14.40336,4.20098,15.0035,4.99,4.89,6.986572837,18.43336,8.04098,20.11084584,14.40336,4.20098,15.0035,4.03,3.84,5.566551895
27/05/2020 12:30,19.63048,9.10764,21.64035239,14.46048,4.21764,15.063,5.17,4.89,7.116249012,18.61048,8.05764,20.2799292,14.46048,4.21764,15.063,4.15,3.84,5.654033958
27/05/2020 13:00,19.54192,9.43056,21.69843541,14.40192,4.20056,15.002,5.14,5.23,7.332973476,18.49192,7.76056,20.05436104,14.40192,4.20056,15.002,4.09,3.56,5.422333446
27/05/2020 13:30,19.25768,9.87724,21.64296904,14.76768,4.30724,15.383,4.49,5.57,7.154369294,18.16768,7.76724,19.75840616,14.76768,4.30724,15.383,3.4,3.46,4.850938054
27/05/2020 14:00,18.96672,9.22696,21.09201883,14.52672,4.23696,15.132,4.44,4.99,6.679348771,17.78672,7.42696,19.27503938,14.52672,4.23696,15.132,3.26,3.19,4.561107322
27/05/2020 14:30,18.62168,9.20174,20.77110938,14.13168,4.12174,14.7205,4.49,5.08,6.779859881,17.39168,7.12174,18.79334227,14.13168,4.12174,14.7205,3.26,3,4.43030473
27/05/2020 15:00,17.94008,7.90794,19.60566208,12.37008,3.60794,12.8855,5.57,4.3,7.036682457,16.79008,6.32794,17.94295436,12.37008,3.60794,12.8855,4.42,2.72,5.189874758
27/05/2020 15:30,18.13672,7.47446,19.61652784,11.70672,3.41446,12.1945,6.43,4.06,7.604505244,17.05672,6.31446,18.18802084,11.70672,3.41446,12.1945,5.35,2.9,6.085433427
27/05/2020 16:00,17.91696,7.46328,19.40922471,11.97696,3.49328,12.476,5.94,3.97,7.144543372,16.85696,6.39328,18.02861974,11.97696,3.49328,12.476,4.88,2.9,5.676653944
27/05/2020 16:30,17.47312,6.89216,18.78328491,10.77312,3.14216,11.222,6.7,3.75,7.678053139,16.31312,5.34216,17.16556313,10.77312,3.14216,11.222,5.54,2.2,5.960838867
27/05/2020 17:00,17.85824,5.92032,18.81400874,9.49824,2.77032,9.894,8.36,3.15,8.933761806,16.62824,4.72032,17.28524765,9.49824,2.77032,9.894,7.13,1.95,7.39184686
27/05/2020 17:30,17.83752,5.02886,18.53285063,7.84752,2.28886,8.1745,9.99,2.74,10.358943,16.50752,3.69886,16.91684905,7.84752,2.28886,8.1745,8.66,1.41,8.77403556
27/05/2020 18:00,17.9888,4.2409,18.48194141,6.2088,1.8109,6.4675,11.78,2.43,12.02802145,16.7088,3.5209,17.07573525,6.2088,1.8109,6.4675,10.5,1.71,10.63833164
27/05/2020 18:30,18.30816,3.70988,18.68025514,4.38816,1.27988,4.571,13.92,2.43,14.13050954,17.03816,3.14988,17.32687624,4.38816,1.27988,4.571,12.65,1.87,12.78747043
27/05/2020 19:00,18.02344,3.22642,18.30994745,2.83344,0.82642,2.9515,15.19,2.4,15.3784297,16.69344,2.34642,16.85753914,2.83344,0.82642,2.9515,13.86,1.52,13.94309865
27/05/2020 19:30,17.59912,2.93516,17.84220247,1.62912,0.47516,1.697,15.97,2.46,16.15835697,16.30912,1.60516,16.38792036,1.62912,0.47516,1.697,14.68,1.13,14.72342691
27/05/2020 20:00,16.7208,2.5044,16.9073112,0.9408,0.2744,0.98,15.78,2.23,15.93679077,15.4708,1.3044,15.525692,0.9408,0.2744,0.98,14.53,1.03,14.56646148
27/05/2020 20:30,16.64784,2.23812,16.79761167,0.50784,0.14812,0.529,16.14,2.09,16.27475653,15.32784,1.21812,15.37616647,0.50784,0.14812,0.529,14.82,1.07,14.85857665
27/05/2020 21:00,16.51112,1.80366,16.60934294,0.32112,0.09366,0.3345,16.19,1.71,16.28005528,15.17112,0.63366,15.18434744,0.32112,0.09366,0.3345,14.85,0.54,14.85981494
27/05/2020 21:30,16.3168,1.5424,16.38953813,0.0768,0.0224,0.08,16.24,1.52,16.3109779,14.9268,0.5624,14.93739107,0.0768,0.0224,0.08,14.85,0.54,14.85981494
27/05/2020 22:00,15.74,1.23,15.78798594,0,0,0,15.74,1.23,15.78798594,14.39,-0.4,14.39555834,0,0,0,14.39,-0.4,14.39555834
27/05/2020 22:30,15.45,1.18,15.49499597,0,0,0,15.45,1.18,15.49499597,14.16,-0.48,14.16813326,0,0,0,14.16,-0.48,14.16813326
27/05/2020 23:00,14.46,0.38,14.46499222,0,0,0,14.46,0.38,14.46499222,13.44,1.53,13.52680672,0,0,0,13.44,1.53,13.52680672
27/05/2020 23:30,13.51,-1.52,13.59523814,0,0,0,13.51,-1.52,13.59523814,12.97,2.16,13.14863111,0,0,0,12.97,2.16,13.14863111
28/05/2020 00:00,12.8,-1.16,12.85245502,0,0,0,12.8,-1.16,12.85245502,12.2,1.23,12.26184733,0,0,0,12.2,1.23,12.26184733
28/05/2020 00:30,12.46,0.44,12.46776644,0,0,0,12.46,0.44,12.46776644,11.72,-0.44,11.72825648,0,0,0,11.72,-0.44,11.72825648
28/05/2020 01:00,12.07,0.58,12.08392734,0,0,0,12.07,0.58,12.08392734,11.31,-0.71,11.33226368,0,0,0,11.31,-0.71,11.33226368
28/05/2020 01:30,11.95,0.58,11.96406703,0,0,0,11.95,0.58,11.96406703,11.27,-0.53,11.28245541,0,0,0,11.27,-0.53,11.28245541
28/05/2020 02:00,11.55,0.42,11.55763384,0,0,0,11.55,0.42,11.55763384,10.87,-0.75,10.89584324,0,0,0,10.87,-0.75,10.89584324
28/05/2020 02:30,11.34,0.52,11.35191614,0,0,0,11.34,0.52,11.35191614,10.6,-0.9,10.63813893,0,0,0,10.6,-0.9,10.63813893
28/05/2020 03:00,10.89,-2.85,11.25675797,0,0,0,10.89,-2.85,11.25675797,10.73,1.44,10.82619508,0,0,0,10.73,1.44,10.82619508
28/05/2020 03:30,10.93,-2.53,11.21899282,0,0,0,10.93,-2.53,11.21899282,10.89,2.03,11.07758999,0,0,0,10.89,2.03,11.07758999
28/05/2020 04:00,10.88,-2.16,11.0923397,0,0,0,10.88,-2.16,11.0923397,10.7,1.56,10.81312166,0,0,0,10.7,1.56,10.81312166
28/05/2020 04:30,10.94,-2.1,11.1397307,0,0,0,10.94,-2.1,11.1397307,10.73,1.56,10.84280868,0,0,0,10.73,1.56,10.84280868
28/05/2020 05:00,10.99136,-2.02502,11.17634559,0.05136,0.01498,0.0535,10.94,-2.04,11.12857583,10.78136,1.47498,10.88178705,0.05136,0.01498,0.0535,10.73,1.46,10.82887344
28/05/2020 05:30,11.3792,-1.8869,11.5345821,0.3192,0.0931,0.3325,11.06,-1.98,11.23583553,11.2192,1.9431,11.38622353,0.3192,0.0931,0.3325,10.9,1.85,11.05588079
28/05/2020 06:00,11.22128,-1.88796,11.37899459,0.52128,0.15204,0.543,10.7,-2.04,10.89273152,11.10128,2.23204,11.3234456,0.52128,0.15204,0.543,10.58,2.08,10.7825229
28/05/2020 06:30,12.7444,-0.0033,12.74440043,0.9144,0.2667,0.9525,11.83,-0.27,11.83308075,12.3144,2.9167,12.65510119,0.9144,0.2667,0.9525,11.4,2.65,11.70395232
28/05/2020 07:00,13.92592,3.02256,14.25016199,1.58592,0.46256,1.652,12.34,2.56,12.60274573,12.88592,0.92256,12.91890286,1.58592,0.46256,1.652,11.3,0.46,11.30935896
28/05/2020 07:30,14.71944,3.10192,15.04273318,2.02944,0.59192,2.114,12.69,2.51,12.93584941,13.72944,1.25192,13.78640005,2.02944,0.59192,2.114,11.7,0.66,11.7186006
28/05/2020 08:00,16.24992,3.43456,16.60891635,3.16992,0.92456,3.302,13.08,2.51,13.31865233,15.35992,2.56456,15.57254348,3.16992,0.92456,3.302,12.19,1.64,12.2998252
28/05/2020 08:30,17.31704,3.28872,17.62655819,5.68704,1.65872,5.924,11.63,1.63,11.74367064,16.69704,5.60872,17.6138833,5.68704,1.65872,5.924,11.01,3.95,11.6971193
