Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
28/05/2020 09:00,17.654,3.187,17.93936133,7.944,2.317,8.275,9.71,0.87,9.748897374,17.164,7.317,18.65854724,7.944,2.317,8.275,9.22,5,10.48848893
28/05/2020 09:30,17.82456,3.97758,18.26297024,9.45456,2.75758,9.8485,8.37,1.22,8.458445484,17.37456,7.98758,19.12267684,9.45456,2.75758,9.8485,7.92,5.23,9.491011537
28/05/2020 10:00,17.53504,4.86022,18.19613603,11.07504,3.23022,11.5365,6.46,1.63,6.662469512,16.82504,8.11022,18.67773111,11.07504,3.23022,11.5365,5.75,4.88,7.541677532
28/05/2020 10:30,17.73128,5.34954,18.52068759,12.34128,3.59954,12.8555,5.39,1.75,5.666974501,17.14128,8.81954,19.27713064,12.34128,3.59954,12.8555,4.8,5.22,7.091431449
28/05/2020 11:00,17.94168,5.82424,18.86334151,13.11168,3.82424,13.658,4.83,2,5.227705041,17.45168,9.31424,19.78171382,13.11168,3.82424,13.658,4.34,5.49,6.99826407
28/05/2020 11:30,18.58824,6.59532,19.72361306,13.93824,4.06532,14.519,4.65,2.53,5.293713253,17.98824,10.03532,20.59816559,13.93824,4.06532,14.519,4.05,5.97,7.214111172
28/05/2020 12:00,19.0176,7.1068,20.30211112,14.4576,4.2168,15.06,4.56,2.89,5.398675764,18.2676,10.1868,20.91592943,14.4576,4.2168,15.06,3.81,5.97,7.082160687
28/05/2020 12:30,19.3004,10.3097,21.88139288,14.8104,4.3197,15.4275,4.49,5.99,7.486000267,17.8504,7.3397,19.3004657,14.8104,4.3197,15.4275,3.04,3.02,4.285090431
28/05/2020 13:00,19.26936,10.52398,21.95591924,14.85936,4.33398,15.4785,4.41,6.19,7.600276311,17.76936,6.99398,19.09622767,14.85936,4.33398,15.4785,2.91,2.66,3.942549936
28/05/2020 13:30,19.08432,10.26126,21.66805775,14.40432,4.20126,15.0045,4.68,6.06,7.656761718,17.55432,6.68126,18.78279494,14.40432,4.20126,15.0045,3.15,2.48,4.009102144
28/05/2020 14:00,18.43344,9.78642,20.87021147,14.35344,4.18642,14.9515,4.08,5.6,6.928665095,16.90344,6.23642,18.0171923,14.35344,4.18642,14.9515,2.55,2.05,3.27184963
28/05/2020 14:30,17.41552,8.20036,19.24957768,13.95552,4.07036,14.537,3.46,4.13,5.387810316,16.24552,6.48036,17.49033979,13.95552,4.07036,14.537,2.29,2.41,3.324484923
28/05/2020 15:00,17.10216,7.59938,18.71455191,13.47216,3.92938,14.0335,3.63,3.67,5.161956993,16.09216,6.57938,17.38521943,13.47216,3.92938,14.0335,2.62,2.65,3.726513116
28/05/2020 15:30,17.12744,7.47842,18.68892631,13.05744,3.80842,13.6015,4.07,3.67,5.48031021,16.05744,6.41842,17.29270062,13.05744,3.80842,13.6015,3,2.61,3.976443134
28/05/2020 16:00,16.76608,7.01594,18.1748412,12.22608,3.56594,12.7355,4.54,3.45,5.702113643,15.65608,5.93594,16.7436025,12.22608,3.56594,12.7355,3.43,2.37,4.169148594
28/05/2020 16:30,16.47576,6.25168,17.62197975,11.04576,3.22168,11.506,5.43,3.03,6.218183014,15.17576,4.48168,15.82368943,11.04576,3.22168,11.506,4.13,1.26,4.317927744
28/05/2020 17:00,17.0536,5.7348,17.99203168,9.7536,2.8448,10.16,7.3,2.89,7.851248308,15.7236,4.1048,16.25056861,9.7536,2.8448,10.16,5.97,1.26,6.101516205
28/05/2020 17:30,17.27736,4.93548,17.96847605,8.24736,2.40548,8.591,9.03,2.53,9.377728936,15.97736,3.58548,16.37472746,8.24736,2.40548,8.591,7.73,1.18,7.819546023
28/05/2020 18:00,17.34032,4.17426,17.83567056,6.46032,1.88426,6.7295,10.88,2.29,11.11838567,15.96032,2.70426,16.18779901,6.46032,1.88426,6.7295,9.5,0.82,9.535323802
28/05/2020 18:30,17.20888,3.64134,17.58990926,4.83888,1.41134,5.0405,12.37,2.23,12.56939935,15.86888,2.17134,16.01674342,4.83888,1.41134,5.0405,11.03,0.76,11.05615213
28/05/2020 19:00,16.7932,3.1176,17.08013454,3.0432,0.8876,3.17,13.75,2.23,13.92965901,15.4532,1.6776,15.54399344,3.0432,0.8876,3.17,12.41,0.79,12.43511962
28/05/2020 19:30,16.49592,2.49506,16.68354582,1.52592,0.44506,1.5895,14.97,2.05,15.10971211,15.11592,1.34506,15.17564575,1.52592,0.44506,1.5895,13.59,0.9,13.61976872
28/05/2020 20:00,16.07032,2.14426,16.21274301,0.70032,0.20426,0.7295,15.37,1.94,15.49194952,14.76032,1.25426,14.81351459,0.70032,0.20426,0.7295,14.06,1.05,14.09915246
28/05/2020 20:30,15.9568,1.8874,16.06803488,0.4368,0.1274,0.455,15.52,1.76,15.61947502,14.6568,0.9874,14.69002195,0.4368,0.1274,0.455,14.22,0.86,14.24598189
28/05/2020 21:00,15.75344,1.62142,15.83666236,0.31344,0.09142,0.3265,15.44,1.53,15.51562116,14.44344,0.82142,14.46677883,0.31344,0.09142,0.3265,14.13,0.73,14.14884448
28/05/2020 21:30,15.596,1.448,15.66307505,0.096,0.028,0.1,15.5,1.42,15.56490925,14.296,0.558,14.30688575,0.096,0.028,0.1,14.2,0.53,14.2098874
28/05/2020 22:00,15.91,2,16.03521437,0,0,0,15.91,2,16.03521437,14.54,0.53,14.54965635,0,0,0,14.54,0.53,14.54965635
28/05/2020 22:30,15.76,1.8,15.86245883,0,0,0,15.76,1.8,15.86245883,14.51,0.53,14.5196763,0,0,0,14.51,0.53,14.5196763
28/05/2020 23:00,14.82,0.62,14.83296329,0,0,0,14.82,0.62,14.83296329,13.76,1.59,13.85155948,0,0,0,13.76,1.59,13.85155948
28/05/2020 23:30,13.5,-1.41,13.57343361,0,0,0,13.5,-1.41,13.57343361,12.89,2.31,13.09535032,0,0,0,12.89,2.31,13.09535032
29/05/2020 00:00,12.79,-0.92,12.82304566,0,0,0,12.79,-0.92,12.82304566,12.13,1.5,12.22239338,0,0,0,12.13,1.5,12.22239338
29/05/2020 00:30,12.33,0.71,12.35042509,0,0,0,12.33,0.71,12.35042509,11.44,-0.71,11.46201117,0,0,0,11.44,-0.71,11.46201117
29/05/2020 01:00,11.4,-1.86,11.55074024,0,0,0,11.4,-1.86,11.55074024,10.85,0.29,10.85387488,0,0,0,10.85,0.29,10.85387488
29/05/2020 01:30,11.19,-1.96,11.36035651,0,0,0,11.19,-1.96,11.36035651,10.89,1.74,11.02813221,0,0,0,10.89,1.74,11.02813221
29/05/2020 02:00,11.03,-2.08,11.22440644,0,0,0,11.03,-2.08,11.22440644,10.84,1.99,11.02114785,0,0,0,10.84,1.99,11.02114785
29/05/2020 02:30,11.22,-1.67,11.34360172,0,0,0,11.22,-1.67,11.34360172,10.91,1.68,11.0385914,0,0,0,10.91,1.68,11.0385914
29/05/2020 03:00,11.25,-1.63,11.36747113,0,0,0,11.25,-1.63,11.36747113,10.96,1.74,11.09726092,0,0,0,10.96,1.74,11.09726092
29/05/2020 03:30,11.18,-1.84,11.33040158,0,0,0,11.18,-1.84,11.33040158,10.96,1.89,11.12176695,0,0,0,10.96,1.89,11.12176695
29/05/2020 04:00,10.92,-2.26,11.15141247,0,0,0,10.92,-2.26,11.15141247,10.84,2.12,11.04536102,0,0,0,10.84,2.12,11.04536102
29/05/2020 04:30,10.87,-2.51,11.15602976,0,0,0,10.87,-2.51,11.15602976,10.92,2.46,11.19365892,0,0,0,10.92,2.46,11.19365892
29/05/2020 05:00,10.654,-2.633,10.97453439,0.024,0.007,0.025,10.63,-2.64,10.95292198,10.604,1.737,10.74532387,0.024,0.007,0.025,10.58,1.73,10.72050838
29/05/2020 05:30,10.94392,0.53156,10.95682167,0.31392,0.09156,0.327,10.63,0.44,10.63910241,10.39392,-0.56844,10.40945229,0.31392,0.09156,0.327,10.08,-0.66,10.10158403
29/05/2020 06:00,10.96504,0.57272,10.97998681,0.45504,0.13272,0.474,10.51,0.44,10.51920624,10.36504,-0.45728,10.37512213,0.45504,0.13272,0.474,9.91,-0.59,9.927547532
29/05/2020 06:30,11.91016,-0.99162,11.95136902,0.68016,0.19838,0.7085,11.23,-1.19,11.29287386,11.72016,2.95838,12.08776913,0.68016,0.19838,0.7085,11.04,2.76,11.37977153
29/05/2020 07:00,13.84288,-0.52666,13.85289491,1.38288,0.40334,1.4405,12.46,-0.93,12.49465886,13.74288,4.06334,14.33099727,1.38288,0.40334,1.4405,12.36,3.66,12.89050814
29/05/2020 07:30,15.52648,3.99814,16.03298801,2.73648,0.79814,2.8505,12.79,3.2,13.1842368,14.69648,3.60814,15.13291772,2.73648,0.79814,2.8505,11.96,2.81,12.28567051
29/05/2020 08:00,17.12336,4.21848,17.63533473,4.38336,1.27848,4.566,12.74,2.94,13.07483078,15.97336,3.14848,16.28069888,4.38336,1.27848,4.566,11.59,1.87,11.73988927
29/05/2020 08:30,17.78072,2.77646,17.99618665,6.33072,1.84646,6.5945,11.45,0.93,11.48770647,17.36072,6.77646,18.63638938,6.33072,1.84646,6.5945,11.03,4.93,12.08163068
29/05/2020 09:00,18.60064,4.13352,19.05439047,8.00064,2.33352,8.334,10.6,1.8,10.75174404,18.00064,7.14352,19.36628303,8.00064,2.33352,8.334,10,4.81,11.09667067
29/05/2020 09:30,18.78848,4.69164,19.36539353,9.70848,2.83164,10.113,9.08,1.86,9.268548969,18.10848,7.86164,19.74138879,9.70848,2.83164,10.113,8.4,5.03,9.790857981
29/05/2020 10:00,18.5036,5.2598,19.23665015,11.0736,3.2298,11.535,7.43,2.03,7.702324325,17.7936,8.3098,19.63835474,11.0736,3.2298,11.535,6.72,5.08,8.424060779
29/05/2020 10:30,18.93512,7.38316,20.32362716,12.52512,3.65316,13.047,6.41,3.73,7.416265907,17.84512,7.62316,19.40517653,12.52512,3.65316,13.047,5.32,3.97,6.638019283
29/05/2020 11:00,19.89416,9.81288,22.18265575,13.48416,3.93288,14.046,6.41,5.88,8.698419397,18.48416,6.78288,19.68937866,13.48416,3.93288,14.046,5,2.85,5.755215026
29/05/2020 11:30,19.64304,9.44172,21.79438223,14.30304,4.17172,14.899,5.34,5.27,7.502566228,18.62304,7.94172,20.24570412,14.30304,4.17172,14.899,4.32,3.77,5.733698632
29/05/2020 12:00,19.41728,9.52004,21.62549246,14.77728,4.31004,15.393,4.64,5.21,6.976653926,19.55728,8.37004,21.27309969,14.77728,4.31004,15.393,4.78,4.06,6.271522941
29/05/2020 12:30,19.3136,9.6598,21.59460305,15.1536,4.4198,15.785,4.16,5.24,6.690530622,19.4136,8.4298,21.16481498,15.1536,4.4198,15.785,4.26,4.01,5.850444428
29/05/2020 13:00,18.95896,9.60928,21.25512706,15.28896,4.45928,15.926,3.67,5.15,6.323875394,19.09896,8.38928,20.86025628,15.28896,4.45928,15.926,3.81,3.93,5.473664221
29/05/2020 13:30,18.69704,9.78622,21.10330322,15.10704,4.40622,15.7365,3.59,5.38,6.467804883,18.66704,7.67622,20.18372453,15.10704,4.40622,15.7365,3.56,3.27,4.833890772
29/05/2020 14:00,18.3204,9.6997,20.72971867,14.8104,4.3197,15.4275,3.51,5.38,6.423745014,18.2404,7.1997,19.6098922,14.8104,4.3197,15.4275,3.43,2.88,4.478760989
29/05/2020 14:30,18.18824,9.75282,20.63806125,14.47824,4.22282,15.0815,3.71,5.53,6.659204157,18.07824,7.01282,19.39078147,14.47824,4.22282,15.0815,3.6,2.79,4.554569134
29/05/2020 15:00,17.89592,9.26506,20.15205422,14.00592,4.08506,14.5895,3.89,5.18,6.478001235,17.81592,6.81506,19.07490624,14.00592,4.08506,14.5895,3.81,2.73,4.687109984
29/05/2020 15:30,17.33744,8.72592,19.40949524,13.35744,3.89592,13.914,3.98,4.83,6.258538168,17.16744,6.16592,18.24115034,13.35744,3.89592,13.914,3.81,2.27,4.434974634
29/05/2020 16:00,17.00336,7.73348,18.67942623,12.42336,3.62348,12.941,4.58,4.11,6.153738701,17.00336,5.97348,18.02211737,12.42336,3.62348,12.941,4.58,2.35,5.147708228
29/05/2020 16:30,16.7964,4.1477,17.30093836,11.3064,3.2977,11.7775,5.49,0.85,5.555411776,17.3964,8.1477,19.20988673,11.3064,3.2977,11.7775,6.09,4.85,7.785280984
29/05/2020 17:00,16.89608,3.46094,17.2469019,9.94608,2.90094,10.3605,6.95,0.56,6.97252465,17.46608,7.59094,19.04432516,9.94608,2.90094,10.3605,7.52,4.69,8.862646332
29/05/2020 17:30,17.17912,3.06516,17.45042606,8.34912,2.43516,8.697,8.83,0.63,8.85244599,17.57912,6.44516,18.72339572,8.34912,2.43516,8.697,9.23,4.01,10.06344871
29/05/2020 18:00,17.10424,2.41082,17.27330539,6.65424,1.94082,6.9315,10.45,0.47,10.46056404,17.37424,5.48082,18.21822174,6.65424,1.94082,6.9315,10.72,3.54,11.28937554
29/05/2020 18:30,16.45312,1.05716,16.4870478,4.89312,1.42716,5.097,11.56,-0.37,11.56591976,16.81312,4.64716,17.44354036,4.89312,1.42716,5.097,11.92,3.22,12.34725881
29/05/2020 19:00,16.10792,0.39356,16.11272715,3.09792,0.90356,3.227,13.01,-0.51,13.01999232,16.53792,4.06356,17.02983611,3.09792,0.90356,3.227,13.44,3.16,13.80649123
29/05/2020 19:30,15.97136,1.13498,16.01163701,1.49136,0.43498,1.5535,14.48,0.7,14.49691002,16.41136,4.48498,17.01316498,1.49136,0.43498,1.5535,14.92,4.05,15.45991268
29/05/2020 20:00,15.70048,0.89264,15.72583474,0.66048,0.19264,0.688,15.04,0.7,15.05628108,16.16048,4.31264,16.72602695,0.66048,0.19264,0.688,15.5,4.12,16.03821686
29/05/2020 20:30,15.1948,0.5439,15.20453137,0.4248,0.1239,0.4425,14.77,0.42,14.77597036,15.7348,4.1239,16.2662375,0.4248,0.1239,0.4425,15.31,4,15.82390913
29/05/2020 21:00,15.00016,-0.34662,15.00416427,0.32016,0.09338,0.3335,14.68,-0.44,14.68659253,15.50016,3.98338,16.00382068,0.32016,0.09338,0.3335,15.18,3.89,15.67049776
29/05/2020 21:30,14.74288,-0.40416,14.74841876,0.12288,0.03584,0.128,14.62,-0.44,14.62661957,15.22288,3.74584,15.67697014,0.12288,0.03584,0.128,15.1,3.71,15.54908679
29/05/2020 22:00,14.95,1.79,15.0567792,0,0,0,14.95,1.79,15.0567792,14.83,1.43,14.89878519,0,0,0,14.83,1.43,14.89878519
29/05/2020 22:30,14.6,2.06,14.74461258,0,0,0,14.6,2.06,14.74461258,14.35,0.44,14.35674406,0,0,0,14.35,0.44,14.35674406
29/05/2020 23:00,14.02,1.99,14.16052612,0,0,0,14.02,1.99,14.16052612,13.77,0.29,13.7730534,0,0,0,13.77,0.29,13.7730534
29/05/2020 23:30,12.96,1.81,13.08578236,0,0,0,12.96,1.81,13.08578236,12.74,-0.49,12.74941959,0,0,0,12.74,-0.49,12.74941959
30/05/2020 00:00,12.19,0.07,12.19020098,0,0,0,12.19,0.07,12.19020098,12.39,1.64,12.49806785,0,0,0,12.39,1.64,12.49806785
30/05/2020 00:30,11.36,-0.54,11.37282727,0,0,0,11.36,-0.54,11.37282727,11.79,1.81,11.92812642,0,0,0,11.79,1.81,11.92812642
30/05/2020 01:00,11.19,0.84,11.22148386,0,0,0,11.19,0.84,11.22148386,11.37,0,11.37,0,0,0,11.37,0,11.37
30/05/2020 01:30,11.12,0.84,11.15168149,0,0,0,11.12,0.84,11.15168149,11.29,0,11.29,0,0,0,11.29,0,11.29
30/05/2020 02:00,11.06,0.93,11.09903149,0,0,0,11.06,0.93,11.09903149,11.19,-0.41,11.19750865,0,0,0,11.19,-0.41,11.19750865
30/05/2020 02:30,10.83,0.87,10.8648884,0,0,0,10.83,0.87,10.8648884,10.89,-0.22,10.892222,0,0,0,10.89,-0.22,10.892222
30/05/2020 03:00,10.42,-2.21,10.65178389,0,0,0,10.42,-2.21,10.65178389,10.95,1.03,10.99833624,0,0,0,10.95,1.03,10.99833624
30/05/2020 03:30,10.19,-2.61,10.51894481,0,0,0,10.19,-2.61,10.51894481,10.8,1.11,10.85689182,0,0,0,10.8,1.11,10.85689182
30/05/2020 04:00,10.09,-2.3,10.34882119,0,0,0,10.09,-2.3,10.34882119,10.61,0.84,10.64319971,0,0,0,10.61,0.84,10.64319971
30/05/2020 04:30,10.14,-2.49,10.44124993,0,0,0,10.14,-2.49,10.44124993,10.73,1.05,10.78125225,0,0,0,10.73,1.05,10.78125225
30/05/2020 05:00,10.08848,-0.39586,10.09624355,0.04848,0.01414,0.0505,10.04,-0.41,10.04836803,10.14848,-1.51586,10.26106612,0.04848,0.01414,0.0505,10.1,-1.53,10.21522883
30/05/2020 05:30,10.23248,-0.41886,10.24104929,0.31248,0.09114,0.3255,9.92,-0.51,9.933101228,10.35248,-1.30886,10.43489131,0.31248,0.09114,0.3255,10.04,-1.4,10.13713964
30/05/2020 06:00,9.94256,-0.43092,9.95189386,0.44256,0.12908,0.461,9.5,-0.56,9.51649095,10.11256,-1.20092,10.18361815,0.44256,0.12908,0.461,9.67,-1.33,9.761034781
30/05/2020 06:30,10.38368,-0.26226,10.38699141,0.64368,0.18774,0.6705,9.74,-0.45,9.750389736,10.52368,-0.93226,10.56489231,0.64368,0.18774,0.6705,9.88,-1.12,9.943279137
30/05/2020 07:00,10.73312,0.28216,10.73682817,1.41312,0.41216,1.472,9.32,-0.13,9.320906608,10.86312,-0.61784,10.88067564,1.41312,0.41216,1.472,9.45,-1.03,9.505966547
30/05/2020 07:30,11.54168,0.81424,11.57036577,2.79168,0.81424,2.908,8.75,0,8.75,11.62168,-0.01576,11.62169069,2.79168,0.81424,2.908,8.83,-0.83,8.868923272
30/05/2020 08:00,11.99976,0.14118,12.00059048,4.52976,1.32118,4.7185,7.47,-1.18,7.562625206,12.17976,1.49118,12.27070379,4.52976,1.32118,4.7185,7.65,0.17,7.651888656
30/05/2020 08:30,12.43656,0.20858,12.43830898,6.40656,1.86858,6.6735,6.03,-1.66,6.254318508,12.75656,4.02858,13.37756629,6.40656,1.86858,6.6735,6.35,2.16,6.7073169
30/05/2020 09:00,12.97912,1.02016,13.0191506,8.22912,2.40016,8.572,4.75,-1.38,4.946402733,13.25912,4.82016,14.10809008,8.22912,2.40016,8.572,5.03,2.42,5.581872446
30/05/2020 09:30,13.412,2.1435,13.5822066,9.852,2.8735,10.2625,3.56,-0.73,3.634074848,13.562,5.2935,14.55846785,9.852,2.8735,10.2625,3.71,2.42,4.429503358
30/05/2020 10:00,13.65112,2.81866,13.93907893,11.24112,3.27866,11.7095,2.41,-0.46,2.453507693,13.85112,5.93866,15.07054106,11.24112,3.27866,11.7095,2.61,2.66,3.726620453
30/05/2020 10:30,14.12448,5.01214,14.98741081,12.14448,3.54214,12.6505,1.98,1.47,2.466029197,13.98448,4.94214,14.83207432,12.14448,3.54214,12.6505,1.84,1.4,2.312055363
30/05/2020 11:00,14.28952,6.05236,15.51842271,13.37952,3.90236,13.937,0.91,2.15,2.334652008,14.06952,4.41236,14.74517934,13.37952,3.90236,13.937,0.69,0.51,0.858020979
30/05/2020 11:30,13.83832,6.44576,15.26587444,14.24832,4.15576,14.842,-0.41,2.29,2.326413549,13.66832,4.72576,14.46221903,14.24832,4.15576,14.842,-0.58,0.57,0.813203542
30/05/2020 12:00,14.33816,6.92488,15.92283879,14.82816,4.32488,15.446,-0.49,2.6,2.645770209,14.29816,5.18488,15.20921957,14.82816,4.32488,15.446,-0.53,0.86,1.010198
30/05/2020 12:30,14.57192,7.07306,16.19780943,15.06192,4.39306,15.6895,-0.49,2.68,2.724426545,14.59192,5.36306,15.546271,15.06192,4.39306,15.6895,-0.47,0.97,1.077868267
30/05/2020 13:00,14.52856,7.10708,16.17373308,15.17856,4.42708,15.811,-0.65,2.68,2.757698316,14.44856,5.39708,15.4236623,15.17856,4.42708,15.811,-0.73,0.97,1.214001647
30/05/2020 13:30,14.17608,7.11594,15.86183616,15.10608,4.40594,15.7355,-0.93,2.71,2.86513525,14.04608,5.44594,15.06488055,15.10608,4.40594,15.7355,-1.06,1.04,1.484991582
30/05/2020 14:00,14.17256,6.70408,15.67820607,14.24256,4.15408,14.836,-0.07,2.55,2.550960603,14.09256,4.88408,14.91490814,14.24256,4.15408,14.836,-0.15,0.73,0.745251635
30/05/2020 14:30,13.81872,6.74546,15.37719913,13.93872,4.06546,14.5195,-0.12,2.68,2.682685222,13.86872,4.60546,14.61340673,13.93872,4.06546,14.5195,-0.07,0.54,0.544518136
30/05/2020 15:00,13.29104,6.27822,14.69924456,13.09104,3.81822,13.6365,0.2,2.46,2.468116691,13.22104,4.22822,13.88069678,13.09104,3.81822,13.6365,0.13,0.41,0.430116263
30/05/2020 15:30,13.15768,5.61474,14.30558801,12.18768,3.55474,12.6955,0.97,2.06,2.276949714,13.34768,3.96474,13.92406997,12.18768,3.55474,12.6955,1.16,0.41,1.23032516
30/05/2020 16:00,13.95192,4.51806,14.66522887,10.38192,3.02806,10.8145,3.57,1.49,3.868462227,14.73192,2.29806,14.91008205,10.38192,3.02806,10.8145,4.35,-0.73,4.410827587
30/05/2020 16:30,13.04144,1.23292,13.09958965,7.62144,2.22292,7.939,5.42,-0.99,5.509673312,12.91144,3.68292,13.42643596,7.62144,2.22292,7.939,5.29,1.46,5.487777328
30/05/2020 17:00,12.92656,0.99358,12.96468876,7.00656,2.04358,7.2985,5.92,-1.05,6.012395529,13.04656,3.39358,13.48069409,7.00656,2.04358,7.2985,6.04,1.35,6.189030619
30/05/2020 17:30,13.30872,1.18046,13.36096979,7.33872,2.14046,7.6445,5.97,-0.96,6.046693311,13.37872,3.49046,13.82654909,7.33872,2.14046,7.6445,6.04,1.35,6.189030619
30/05/2020 18:00,13.75808,1.77444,13.87203671,6.59808,1.92444,6.873,7.16,-0.15,7.161571057,13.64808,2.23444,13.82977982,6.59808,1.92444,6.873,7.05,0.31,7.056812312
30/05/2020 18:30,13.75464,2.12552,13.91790059,4.78464,1.39552,4.984,8.97,0.73,8.999655549,13.45464,0.46552,13.4626909,4.78464,1.39552,4.984,8.67,-0.93,8.719736235
30/05/2020 19:00,13.6404,1.5397,13.72702401,3.0504,0.8897,3.1775,10.59,0.65,10.60992931,13.4304,0.1097,13.43084801,3.0504,0.8897,3.1775,10.38,-0.78,10.4092651
30/05/2020 19:30,13.38544,0.46242,13.39342511,1.58544,0.46242,1.6515,11.8,0,11.8,13.25544,-0.39758,13.26140111,1.58544,0.46242,1.6515,11.67,-0.86,11.70164518
30/05/2020 20:00,13.0376,-0.3307,13.04179344,0.7176,0.2093,0.7475,12.32,-0.54,12.33182874,12.8376,-0.8107,12.86317256,0.7176,0.2093,0.7475,12.12,-1.02,12.16284506
30/05/2020 20:30,12.88504,-0.21728,12.88687186,0.45504,0.13272,0.474,12.43,-0.35,12.43492662,12.62504,-1.11728,12.67438163,0.45504,0.13272,0.474,12.17,-1.25,12.23402632
30/05/2020 21:00,12.5584,-0.3313,12.56276921,0.3384,0.0987,0.3525,12.22,-0.43,12.22756313,12.3784,-1.0613,12.4238136,0.3384,0.0987,0.3525,12.04,-1.16,12.09575132
30/05/2020 21:30,12.4808,-0.3831,12.48667827,0.1608,0.0469,0.1675,12.32,-0.43,12.32750177,12.2008,-1.4331,12.2846773,0.1608,0.0469,0.1675,12.04,-1.48,12.13062241
30/05/2020 22:00,12.53,-0.43,12.53737612,0,0,0,12.53,-0.43,12.53737612,12.27,-1.42,12.35189459,0,0,0,12.27,-1.42,12.35189459
30/05/2020 22:30,12.47,0,12.47,0,0,0,12.47,0,12.47,12.21,-1.42,12.29229433,0,0,0,12.21,-1.42,12.29229433
30/05/2020 23:00,11.92,-0.41,11.92704909,0,0,0,11.92,-0.41,11.92704909,11.77,-1.49,11.86393695,0,0,0,11.77,-1.49,11.86393695
30/05/2020 23:30,11.11,-2.03,11.29393643,0,0,0,11.11,-2.03,11.29393643,11.25,-0.73,11.27365957,0,0,0,11.25,-0.73,11.27365957
31/05/2020 00:00,10.32,-3.02,10.75280429,0,0,0,10.32,-3.02,10.75280429,10.78,0.83,10.81190547,0,0,0,10.78,0.83,10.81190547
31/05/2020 00:30,10.03,-0.99,10.07874,0,0,0,10.03,-0.99,10.07874,10.07,-1.35,10.16008858,0,0,0,10.07,-1.35,10.16008858
31/05/2020 01:00,9.69,-0.45,9.700443289,0,0,0,9.69,-0.45,9.700443289,9.65,-1.83,9.821985543,0,0,0,9.65,-1.83,9.821985543
31/05/2020 01:30,9.47,-1.5,9.588060283,0,0,0,9.47,-1.5,9.588060283,9.48,-1.87,9.662675613,0,0,0,9.48,-1.87,9.662675613
31/05/2020 02:00,9.1,-2.38,9.406083138,0,0,0,9.1,-2.38,9.406083138,9.41,-2.11,9.643661131,0,0,0,9.41,-2.11,9.643661131
31/05/2020 02:30,9.03,-2.46,9.359086494,0,0,0,9.03,-2.46,9.359086494,9.35,0,9.35,0,0,0,9.35,0,9.35
31/05/2020 03:00,8.84,-2.71,9.246064027,0,0,0,8.84,-2.71,9.246064027,9.22,0,9.22,0,0,0,9.22,0,9.22
31/05/2020 03:30,8.66,-2.71,9.074122547,0,0,0,8.66,-2.71,9.074122547,9.05,0,9.05,0,0,0,9.05,0,9.05
31/05/2020 04:00,8.57,-2.66,8.97332157,0,0,0,8.57,-2.66,8.97332157,8.97,0,8.97,0,0,0,8.97,0,8.97
31/05/2020 04:30,8.53,-2.48,8.883203251,0,0,0,8.53,-2.48,8.883203251,8.89,-0.41,8.899449421,0,0,0,8.89,-0.41,8.899449421
31/05/2020 05:00,8.33136,-2.62502,8.73511817,0.05136,0.01498,0.0535,8.28,-2.64,8.690684668,8.68136,-0.39502,8.69034247,0.05136,0.01498,0.0535,8.63,-0.41,8.639733792
31/05/2020 05:30,8.49736,-2.43452,8.839231562,0.32736,0.09548,0.341,8.17,-2.53,8.552765635,8.78736,-0.31452,8.792986899,0.32736,0.09548,0.341,8.46,-0.41,8.469929161
31/05/2020 06:00,8.33064,-2.69648,8.756173091,0.56064,0.16352,0.584,7.77,-2.86,8.279643712,8.74064,0.16352,8.742169433,0.56064,0.16352,0.584,8.18,0,8.18
31/05/2020 06:30,8.49096,-2.53972,8.862650811,0.96096,0.28028,1.001,7.53,-2.82,8.040727579,8.91096,0.71028,8.939222886,0.96096,0.28028,1.001,7.95,0.43,7.961620438
31/05/2020 07:00,8.934,-2.358,9.239941558,1.584,0.462,1.65,7.35,-2.82,7.872413861,9.354,1.092,9.417525153,1.584,0.462,1.65,7.77,0.63,7.795498701
31/05/2020 07:30,9.29256,-2.00842,9.507124815,2.78256,0.81158,2.8985,6.51,-2.82,7.094540154,9.75256,1.52158,9.870543665,2.78256,0.81158,2.8985,6.97,0.71,7.006068798
31/05/2020 08:00,9.89824,-0.97968,9.946603843,4.45824,1.30032,4.644,5.44,-2.28,5.898474379,10.17824,1.89032,10.3522886,4.45824,1.30032,4.644,5.72,0.59,5.750347816
31/05/2020 08:30,10.8564,0.0152,10.85641064,6.3264,1.8452,6.59,4.53,-1.83,4.885672932,11.0564,2.6252,11.36378704,6.3264,1.8452,6.59,4.73,0.78,4.793881517
31/05/2020 09:00,11.92368,3.30524,12.37330822,8.14368,2.37524,8.483,3.78,0.93,3.892723982,11.65368,1.10524,11.70597339,8.14368,2.37524,8.483,3.51,-1.27,3.732693398
31/05/2020 09:30,12.56784,3.91062,13.1622016,9.80784,2.86062,10.2165,2.76,1.05,2.952981544,12.37784,2.24062,12.57900239,9.80784,2.86062,10.2165,2.57,-0.62,2.643728428
31/05/2020 10:00,12.92488,4.64934,13.73567929,11.17488,3.25934,11.6405,1.75,1.39,2.234860175,12.71488,2.84934,13.03023069,11.17488,3.25934,11.6405,1.54,-0.41,1.593643624
31/05/2020 10:30,13.37656,5.14108,14.33049409,12.34656,3.60108,12.861,1.03,1.54,1.852700731,13.04656,3.90108,13.61731078,12.34656,3.60108,12.861,0.7,0.3,0.761577311
31/05/2020 11:00,13.82704,5.66122,14.94109926,13.30704,3.88122,13.8615,0.52,1.78,1.854400173,13.72704,4.29122,14.38214853,13.30704,3.88122,13.8615,0.42,0.41,0.586941224
31/05/2020 11:30,13.69864,4.07502,14.29190421,14.10864,4.11502,14.6965,-0.41,-0.04,0.411946598,13.80864,7.21502,15.57995675,14.10864,4.11502,14.6965,-0.3,3.1,3.1144823
31/05/2020 12:00,14.66544,4.64742,15.38420109,14.66544,4.27742,15.2765,0,0.37,0.37,14.26544,7.34742,16.04641265,14.66544,4.27742,15.2765,-0.4,3.07,3.095948966
31/05/2020 12:30,14.50864,4.78252,15.27655498,14.88864,4.34252,15.509,-0.38,0.44,0.581377674,14.54864,7.41252,16.32814682,14.88864,4.34252,15.509,-0.34,3.07,3.088769982
31/05/2020 13:00,14.54184,4.81262,15.31752009,14.99184,4.37262,15.6165,-0.45,0.44,0.629364759,14.57184,7.41262,16.34886712,14.99184,4.37262,15.6165,-0.42,3.04,3.068876016
31/05/2020 13:30,14.83104,3.81072,15.31278337,13.03104,3.80072,13.574,1.8,0.01,1.800027778,14.80104,6.46072,16.14966526,13.03104,3.80072,13.574,1.77,2.66,3.195074334
31/05/2020 14:00,14.50072,3.53146,14.92454657,11.73072,3.42146,12.2195,2.77,0.11,2.772183255,14.50072,5.65146,15.56309354,11.73072,3.42146,12.2195,2.77,2.23,3.556093362
31/05/2020 14:30,13.7476,2.1243,13.91075685,8.9976,2.6243,9.3725,4.75,-0.5,4.776243294,13.7676,4.5143,14.48881342,8.9976,2.6243,9.3725,4.77,1.89,5.130789413
31/05/2020 15:00,14.02352,2.00436,14.16603587,9.44352,2.75436,9.837,4.58,-0.75,4.641002047,14.05352,4.91436,14.88799377,9.44352,2.75436,9.837,4.61,2.16,5.090942938
31/05/2020 15:30,13.5696,2.0003,13.71624016,9.4296,2.7503,9.8225,4.14,-0.75,4.207386362,13.4596,4.8303,14.30009197,9.4296,2.7503,9.8225,4.03,2.08,4.535118521
31/05/2020 16:00,12.98304,1.03172,13.0239692,7.10304,2.07172,7.399,5.88,-1.04,5.971264523,13.21304,4.12172,13.84098991,7.10304,2.07172,7.399,6.11,2.05,6.444734285
31/05/2020 16:30,13.89008,1.43544,13.96405423,8.35008,2.43544,8.698,5.54,-1,5.629529288,14.10008,4.55544,14.8177019,8.35008,2.43544,8.698,5.75,2.12,6.128368462
31/05/2020 17:00,13.95176,1.30468,14.01262991,7.90176,2.30468,8.231,6.05,-1,6.132087736,14.14176,4.34468,14.79410762,7.90176,2.30468,8.231,6.24,2.04,6.564998096
31/05/2020 17:30,14.14592,1.45506,14.22055738,8.00592,2.33506,8.3395,6.14,-0.88,6.202741329,14.28592,4.11506,14.86678274,8.00592,2.33506,8.3395,6.28,1.78,6.527388452
31/05/2020 18:00,14.18608,1.06344,14.22588382,6.52608,1.90344,6.798,7.66,-0.84,7.705919802,14.30608,3.32344,14.68704117,6.52608,1.90344,6.798,7.78,1.42,7.908527044
31/05/2020 18:30,14.10976,0.42868,14.11627053,4.82976,1.40868,5.031,9.28,-0.98,9.33160222,14.31976,2.55868,14.54655869,4.82976,1.40868,5.031,9.49,1.15,9.559424669
31/05/2020 19:00,13.56728,-0.37246,13.57239157,3.07728,0.89754,3.2055,10.49,-1.27,10.56659832,13.77728,1.68754,13.88024623,3.07728,0.89754,3.2055,10.7,0.79,10.72912392
31/05/2020 19:30,13.214,-1.208,13.2691017,1.584,0.462,1.65,11.63,-1.67,11.74928934,13.474,1.302,13.53676032,1.584,0.462,1.65,11.89,0.84,11.91963506
31/05/2020 20:00,13.27696,0.06328,13.2771108,0.69696,0.20328,0.726,12.58,-0.14,12.58077899,13.19696,-0.60672,13.21089938,0.69696,0.20328,0.726,12.5,-0.81,12.52621651
31/05/2020 20:30,13.02592,-1.51994,13.1142979,0.44592,0.13006,0.4645,12.58,-1.65,12.68774606,13.23592,0.24006,13.23809681,0.44592,0.13006,0.4645,12.79,0.11,12.79047302
31/05/2020 21:00,12.9184,-2.1613,13.09794931,0.3384,0.0987,0.3525,12.58,-2.26,12.78139273,13.3484,1.4187,13.42357971,0.3384,0.0987,0.3525,13.01,1.32,13.07679242
31/05/2020 21:30,12.81,-2.3075,13.01616903,0.18,0.0525,0.1875,12.63,-2.36,12.84859915,13.12,1.2725,13.18156502,0.18,0.0525,0.1875,12.94,1.22,12.99738435
31/05/2020 22:00,12.99,-2.42,13.21349689,0,0,0,12.99,-2.42,13.21349689,13.37,1.38,13.44103047,0,0,0,13.37,1.38,13.44103047
31/05/2020 22:30,12.82,-2.42,13.04640947,0,0,0,12.82,-2.42,13.04640947,13.21,1.38,13.28188616,0,0,0,13.21,1.38,13.28188616
31/05/2020 23:00,12.03,-2.42,12.27099425,0,0,0,12.03,-2.42,12.27099425,12.42,1.25,12.48274409,0,0,0,12.42,1.25,12.48274409
31/05/2020 23:30,11.38,-2.28,11.60615354,0,0,0,11.38,-2.28,11.60615354,11.37,-0.78,11.39672321,0,0,0,11.37,-0.78,11.39672321
01/06/2020 00:00,10.99,-1.01,11.03631279,0,0,0,10.99,-1.01,11.03631279,11.06,-0.58,11.07519752,0,0,0,11.06,-0.58,11.07519752
01/06/2020 00:30,10.45,-2.44,10.73108103,0,0,0,10.45,-2.44,10.73108103,10.92,0.89,10.95620829,0,0,0,10.92,0.89,10.95620829
01/06/2020 01:00,10.18,-2.19,10.41290065,0,0,0,10.18,-2.19,10.41290065,10.57,0.61,10.58758707,0,0,0,10.57,0.61,10.58758707
01/06/2020 01:30,10.1,-2.19,10.33470367,0,0,0,10.1,-2.19,10.33470367,10.51,0.74,10.53601917,0,0,0,10.51,0.74,10.53601917
01/06/2020 02:00,9.98,-2.3,10.24160144,0,0,0,9.98,-2.3,10.24160144,10.43,0.82,10.46218428,0,0,0,10.43,0.82,10.46218428
01/06/2020 02:30,9.9,-2.3,10.16366076,0,0,0,9.9,-2.3,10.16366076,10.24,0.27,10.24355895,0,0,0,10.24,0.27,10.24355895
01/06/2020 03:00,9.9,0.41,9.908486262,0,0,0,9.9,0.41,9.908486262,9.84,-1.87,10.01611202,0,0,0,9.84,-1.87,10.01611202
01/06/2020 03:30,9.72,0.41,9.728643276,0,0,0,9.72,0.41,9.728643276,9.65,-1.92,9.839151386,0,0,0,9.65,-1.92,9.839151386
01/06/2020 04:00,9.35,-0.43,9.359882478,0,0,0,9.35,-0.43,9.359882478,9.3,-1.88,9.488118886,0,0,0,9.3,-1.88,9.488118886
01/06/2020 04:30,9.35,-0.43,9.359882478,0,0,0,9.35,-0.43,9.359882478,9.34,-1.92,9.535302827,0,0,0,9.34,-1.92,9.535302827
01/06/2020 05:00,9.40568,-1.90376,9.596411746,0.05568,0.01624,0.058,9.35,-1.92,9.545098218,9.39568,-1.79376,9.565373887,0.05568,0.01624,0.058,9.34,-1.81,9.513763714
01/06/2020 05:30,9.39632,-2.57774,9.743488751,0.31632,0.09226,0.3295,9.08,-2.67,9.464422856,9.85632,0.59226,9.87409823,0.31632,0.09226,0.3295,9.54,0.5,9.55309374
01/06/2020 06:00,9.96968,-2.11176,10.19088071,0.43968,0.12824,0.458,9.53,-2.24,9.78971399,10.43968,0.94824,10.48265604,0.43968,0.12824,0.458,10,0.82,10.03356367
01/06/2020 06:30,11.43496,-0.19772,11.43666924,0.62496,0.18228,0.651,10.81,-0.38,10.81667694,11.56496,0.67228,11.5844836,0.62496,0.18228,0.651,10.94,0.49,10.95096799
01/06/2020 07:00,12.71368,-0.74476,12.73547512,1.42368,0.41524,1.483,11.29,-1.16,11.34943611,13.23368,3.26524,13.6305568,1.42368,0.41524,1.483,11.81,2.85,12.14901642
01/06/2020 07:30,14.29392,1.16656,14.34144383,2.83392,0.82656,2.952,11.46,0.34,11.46504252,14.47392,3.17656,14.81839713,2.83392,0.82656,2.952,11.64,2.35,11.87485158
01/06/2020 08:00,16.21512,4.29316,16.773829,4.60512,1.34316,4.797,11.61,2.95,11.97892316,16.38512,4.70316,17.04675545,4.60512,1.34316,4.797,11.78,3.36,12.24981633
01/06/2020 08:30,17.10472,2.36596,17.26757693,6.53472,1.90596,6.807,10.57,0.46,10.58000473,17.73472,6.93596,19.04278957,6.53472,1.90596,6.807,11.2,5.03,12.27765857
01/06/2020 09:00,17.60488,3.05684,17.86829792,8.35488,2.43684,8.703,9.25,0.62,9.270755093,18.21488,7.69684,19.77430655,8.35488,2.43684,8.703,9.86,5.26,11.17529418
01/06/2020 09:30,18.18152,4.58836,18.75155239,9.97152,2.90836,10.387,8.21,1.68,8.380125297,18.53152,7.98836,20.17996851,9.97152,2.90836,10.387,8.56,5.08,9.953893711
01/06/2020 10:00,17.93416,5.22288,18.67920155,11.32416,3.30288,11.796,6.61,1.92,6.883204196,18.28416,8.38288,20.11425325,11.32416,3.30288,11.796,6.96,5.08,8.616727917
01/06/2020 10:30,18.50168,7.71174,20.04452785,12.45168,3.63174,12.9705,6.05,4.08,7.297184389,18.50168,7.30174,19.89038888,12.45168,3.63174,12.9705,6.05,3.67,7.076114753
01/06/2020 11:00,18.9732,9.8076,21.3581679,13.3632,3.8976,13.92,5.61,5.91,8.148631787,18.5832,6.3776,19.64711439,13.3632,3.8976,13.92,5.22,2.48,5.779169491
01/06/2020 11:30,18.77704,6.71122,19.94035368,14.02704,4.09122,14.6115,4.75,2.62,5.424656671,19.12704,10.60122,21.86845959,14.02704,4.09122,14.6115,5.1,6.51,8.269830712
01/06/2020 12:00,18.59104,7.45822,20.0312709,14.53104,4.23822,15.1365,4.06,3.22,5.181891547,18.90104,9.88822,21.33134332,14.53104,4.23822,15.1365,4.37,5.65,7.142786571
01/06/2020 12:30,17.88184,6.89012,19.16334927,13.13184,3.83012,13.679,4.75,3.06,5.650318575,18.32184,8.54012,20.21443718,13.13184,3.83012,13.679,5.19,4.71,7.008580455
01/06/2020 13:00,18.22888,6.47384,19.34431881,11.97888,3.49384,12.478,6.25,2.98,6.924081166,18.32888,8.13384,20.05261068,11.97888,3.49384,12.478,6.35,4.64,7.864610607
01/06/2020 13:30,18.25008,6.86794,19.49959025,13.57008,3.95794,14.1355,4.68,2.91,5.510943658,18.43008,8.50794,20.29908599,13.57008,3.95794,14.1355,4.86,4.55,6.65748451
01/06/2020 14:00,17.48856,6.79958,18.76390202,13.43856,3.91958,13.9985,4.05,2.88,4.969597569,17.62856,8.39958,19.52739286,13.43856,3.91958,13.9985,4.19,4.48,6.134044343
01/06/2020 14:30,17.7728,6.2204,18.82991758,11.6928,3.4104,12.18,6.08,2.81,6.697947447,17.9128,7.9204,19.58573818,11.6928,3.4104,12.18,6.22,4.51,7.683000716
01/06/2020 15:00,17.1572,7.2996,18.64547323,13.9872,4.0796,14.57,3.17,3.22,4.518550653,17.2572,9.0296,19.4767715,13.9872,4.0796,14.57,3.27,4.95,5.932571112
01/06/2020 15:30,17.55576,6.93918,18.87741847,13.26576,3.86918,13.8185,4.29,3.07,5.275319896,17.58576,8.46918,19.51886177,13.26576,3.86918,13.8185,4.32,4.6,6.310499188
01/06/2020 16:00,17.60288,6.00084,18.59761987,9.60288,2.80084,10.003,8,3.2,8.616263691,17.44288,7.10084,18.83284342,9.60288,2.80084,10.003,7.84,4.3,8.94178953
01/06/2020 16:30,17.6192,5.3031,18.39997495,10.6392,3.1031,11.0825,6.98,2.2,7.318497113,17.6492,7.1931,19.05872368,10.6392,3.1031,11.0825,7.01,4.09,8.115922622
01/06/2020 17:00,17.51416,4.05288,17.97697518,8.92416,2.60288,9.296,8.59,1.45,8.711521107,17.61416,6.64288,18.8251557,8.92416,2.60288,9.296,8.69,4.04,9.58319884
01/06/2020 17:30,18.50208,2.24894,18.63825892,3.80208,1.10894,3.9605,14.7,1.14,14.74413782,18.52208,4.89894,19.15899425,3.80208,1.10894,3.9605,14.72,3.79,15.20008224
01/06/2020 18:00,18.72144,3.30042,19.01013119,6.48144,1.89042,6.7515,12.24,1.41,12.32094558,18.78144,5.83042,19.66561176,6.48144,1.89042,6.7515,12.3,3.94,12.91563394
01/06/2020 18:30,18.18072,2.59396,18.36483619,4.71072,1.37396,4.907,13.47,1.22,13.52513586,18.29072,4.88396,18.93154783,4.71072,1.37396,4.907,13.58,3.51,14.02627891
01/06/2020 19:00,17.828,1.964,17.93585459,3.168,0.924,3.3,14.66,1.04,14.6968432,18.038,4.674,18.63372534,3.168,0.924,3.3,14.87,3.75,15.33555998
01/06/2020 19:30,16.97448,1.15714,17.01387505,1.46448,0.42714,1.5255,15.51,0.73,15.52716974,17.16448,3.70714,17.5602466,1.46448,0.42714,1.5255,15.7,3.28,16.03896505
01/06/2020 20:00,15.99344,-0.29608,15.99618037,0.73344,0.21392,0.764,15.26,-0.51,15.2685199,16.28344,3.15392,16.58606733,0.73344,0.21392,0.764,15.55,2.94,15.82548893
01/06/2020 20:30,16.13088,0.33734,16.13440696,0.47088,0.13734,0.4905,15.66,0.2,15.66127709,16.38088,3.07734,16.66743085,0.47088,0.13734,0.4905,15.91,2.94,16.17936031
01/06/2020 21:00,15.72848,-0.24836,15.73044074,0.34848,0.10164,0.363,15.38,-0.35,15.38398193,15.97848,2.85164,16.23094803,0.34848,0.10164,0.363,15.63,2.75,15.87007876
01/06/2020 21:30,15.4584,-0.3838,15.46316374,0.1584,0.0462,0.165,15.3,-0.43,15.30604129,15.4984,2.0762,15.6368478,0.1584,0.0462,0.165,15.34,2.03,15.47373581
01/06/2020 22:00,15.22,0.25,15.22205308,0,0,0,15.22,0.25,15.22205308,15.12,1.49,15.19323863,0,0,0,15.12,1.49,15.19323863
01/06/2020 22:30,14.94,2.15,15.09390937,0,0,0,14.94,2.15,15.09390937,14.35,-1,14.38480101,0,0,0,14.35,-1,14.38480101
01/06/2020 23:00,14.26,1.99,14.39818391,0,0,0,14.26,1.99,14.39818391,13.71,-1.28,13.76962236,0,0,0,13.71,-1.28,13.76962236
01/06/2020 23:30,13.55,1.92,13.68535348,0,0,0,13.55,1.92,13.68535348,13.09,-1.16,13.1412975,0,0,0,13.09,-1.16,13.1412975
02/06/2020 00:00,12.62,0.2,12.62158469,0,0,0,12.62,0.2,12.62158469,12.59,0.19,12.5914336,0,0,0,12.59,0.19,12.5914336
02/06/2020 00:30,11.92,-1.14,11.97438934,0,0,0,11.92,-1.14,11.97438934,12.22,1.18,12.27683998,0,0,0,12.22,1.18,12.27683998
02/06/2020 01:00,11.46,-0.5,11.47090232,0,0,0,11.46,-0.5,11.47090232,11.6,0.06,11.60015517,0,0,0,11.6,0.06,11.60015517
02/06/2020 01:30,11.19,1,11.2345939,0,0,0,11.19,1,11.2345939,10.88,-2.34,11.12879149,0,0,0,10.88,-2.34,11.12879149
02/06/2020 02:00,10.87,-1.03,10.9186904,0,0,0,10.87,-1.03,10.9186904,11.03,-0.76,11.05615213,0,0,0,11.03,-0.76,11.05615213
02/06/2020 02:30,10.91,-1.66,11.03556523,0,0,0,10.91,-1.66,11.03556523,11.24,0.57,11.25444357,0,0,0,11.24,0.57,11.25444357
02/06/2020 03:00,10.99,-0.52,11.00229522,0,0,0,10.99,-0.52,11.00229522,10.93,-0.7,10.95239243,0,0,0,10.93,-0.7,10.95239243
02/06/2020 03:30,10.92,-0.52,10.93237394,0,0,0,10.92,-0.52,10.93237394,10.85,-0.7,10.8725572,0,0,0,10.85,-0.7,10.8725572
02/06/2020 04:00,10.81,-0.52,10.82249971,0,0,0,10.81,-0.52,10.82249971,10.75,-0.7,10.77276659,0,0,0,10.75,-0.7,10.77276659
02/06/2020 04:30,10.37,-0.86,10.40559945,0,0,0,10.37,-0.86,10.40559945,10.39,-0.63,10.40908257,0,0,0,10.39,-0.63,10.40908257
02/06/2020 05:00,10.20064,-0.90398,10.24061699,0.02064,0.00602,0.0215,10.18,-0.91,10.22059196,10.24064,-0.66398,10.26214291,0.02064,0.00602,0.0215,10.22,-0.67,10.24193829
02/06/2020 05:30,10.8432,-0.5299,10.85614021,0.3432,0.1001,0.3575,10.5,-0.63,10.51888302,10.8532,-0.4299,10.86171093,0.3432,0.1001,0.3575,10.51,-0.53,10.52335498
02/06/2020 06:00,11.25896,-0.29822,11.26290884,0.58896,0.17178,0.6135,10.67,-0.47,10.68034644,11.24896,-0.24822,11.25169828,0.58896,0.17178,0.6135,10.66,-0.42,10.66827071
02/06/2020 06:30,12.40336,-0.10152,12.40377546,1.02336,0.29848,1.066,11.38,-0.4,11.38702771,12.44336,1.58848,12.54434043,1.02336,0.29848,1.066,11.42,1.29,11.49262807
02/06/2020 07:00,13.83368,2.21024,14.00913499,1.54368,0.45024,1.608,12.29,1.76,12.41538159,13.72368,1.22024,13.77782198,1.54368,0.45024,1.608,12.18,0.77,12.20431481
02/06/2020 07:30,14.86888,3.30634,15.23205425,3.03888,0.88634,3.1655,11.83,2.42,12.07498654,14.95888,4.05634,15.49909627,3.03888,0.88634,3.1655,11.92,3.17,12.33431392
02/06/2020 08:00,15.92264,0.75452,15.94050705,4.71264,1.37452,4.909,11.21,-0.62,11.22713231,16.33264,5.82452,17.34013156,4.71264,1.37452,4.909,11.62,4.45,12.44294579
02/06/2020 08:30,17.06352,1.47436,17.12709702,6.56352,1.91436,6.837,10.5,-0.44,10.509215,17.32352,7.27436,18.78884399,6.56352,1.91436,6.837,10.76,5.36,12.02111476
02/06/2020 09:00,17.8992,3.0656,18.15982555,8.1792,2.3856,8.52,9.72,0.68,9.743756976,17.9292,8.2556,19.73856996,8.1792,2.3856,8.52,9.75,5.87,11.38065903
02/06/2020 09:30,18.06368,3.78524,18.45601737,10.06368,2.93524,10.483,8,0.85,8.045029521,18.08368,8.97524,20.18847234,10.06368,2.93524,10.483,8.02,6.04,10.04001992
02/06/2020 10:00,18.54848,7.12414,19.86956167,11.08848,3.23414,11.5505,7.46,3.89,8.413304939,18.04848,6.75414,19.2708598,11.08848,3.23414,11.5505,6.96,3.52,7.799487163
02/06/2020 10:30,18.70496,7.97978,20.33598823,12.20496,3.55978,12.7135,6.5,4.42,7.860432558,18.18496,7.30978,19.5991238,12.20496,3.55978,12.7135,5.98,3.75,7.058533842
02/06/2020 11:00,18.20088,6.71484,19.40002858,10.61088,3.09484,11.053,7.59,3.62,8.409072482,17.64088,6.23484,18.71026128,10.61088,3.09484,11.053,7.03,3.14,7.699383092
02/06/2020 11:30,19.04832,7.65076,20.5273628,11.72832,3.42076,12.217,7.32,4.23,8.454306595,18.57832,7.43076,20.00925206,11.72832,3.42076,12.217,6.85,4.01,7.937417716
02/06/2020 12:00,19.2228,7.4654,20.62154788,11.0928,3.2354,11.555,8.13,4.23,9.164594917,18.7128,7.2454,20.06650705,11.0928,3.2354,11.555,7.62,4.01,8.610720063
02/06/2020 12:30,19.59496,7.49228,20.97848224,11.18496,3.26228,11.651,8.41,4.23,9.413872742,19.22496,7.30228,20.56507671,11.18496,3.26228,11.651,8.04,4.04,8.997955323
02/06/2020 13:00,19.15016,7.60338,20.60436884,10.64016,3.10338,11.0835,8.51,4.5,9.626531047,18.75016,7.00338,20.01538987,10.64016,3.10338,11.0835,8.11,3.9,8.999005501
02/06/2020 13:30,19.1328,9.4504,21.33949615,15.2928,4.4604,15.93,3.84,4.99,6.296483145,18.8328,9.0004,20.87298627,15.2928,4.4604,15.93,3.54,4.54,5.757013114
02/06/2020 14:00,18.41472,8.59096,20.32010104,14.81472,4.32096,15.432,3.6,4.27,5.585060429,18.09472,8.40096,19.94981255,14.81472,4.32096,15.432,3.28,4.08,5.234959408
02/06/2020 14:30,17.36288,7.75334,19.01535914,14.34288,4.18334,14.9405,3.02,3.57,4.676034645,16.96288,7.54334,18.56451659,14.34288,4.18334,14.9405,2.62,3.36,4.260751107
02/06/2020 15:00,16.93344,7.46642,18.50645341,13.87344,4.04642,14.4515,3.06,3.42,4.589117562,16.57344,7.29642,18.10846924,13.87344,4.04642,14.4515,2.7,3.25,4.225221888
02/06/2020 15:30,16.88288,7.12834,18.32607073,13.02288,3.79834,13.5655,3.86,3.33,5.097891721,16.61288,7.52834,18.23907029,13.02288,3.79834,13.5655,3.59,3.73,5.176968225
02/06/2020 16:00,16.61256,3.97908,17.08245379,12.20256,3.55908,12.711,4.41,0.42,4.429954853,16.91256,9.55908,19.42706093,12.20256,3.55908,12.711,4.71,6,7.627850287
02/06/2020 16:30,17.24328,3.86054,17.67015773,11.21328,3.27054,11.6805,6.03,0.59,6.05879526,17.52328,9.54054,19.95212383,11.21328,3.27054,11.6805,6.31,6.27,8.895448274
02/06/2020 17:00,17.53096,3.34278,17.84681307,10.02096,2.92278,10.4385,7.51,0.42,7.521735172,17.57096,8.75278,19.6303284,10.02096,2.92278,10.4385,7.55,5.83,9.538941241
02/06/2020 17:30,17.71912,1.99766,17.83137289,8.28912,2.41766,8.6345,9.43,-0.42,9.439348494,17.73912,7.78766,19.37328126,8.28912,2.41766,8.6345,9.45,5.37,10.869195
02/06/2020 18:00,17.98568,1.10624,18.01966848,5.81568,1.69624,6.058,12.17,-0.59,12.18429317,17.97568,6.89624,19.25313475,5.81568,1.69624,6.058,12.16,5.2,13.22518809
02/06/2020 18:30,17.81936,0.48898,17.82606777,4.41936,1.28898,4.6035,13.4,-0.8,13.42385936,17.82936,6.26898,18.89937005,4.41936,1.28898,4.6035,13.41,4.98,14.30484184
02/06/2020 19:00,17.13736,-0.50702,17.14485862,2.06736,0.60298,2.1535,15.07,-1.11,15.11082394,17.14736,5.29298,17.9456845,2.06736,0.60298,2.1535,15.08,4.69,15.79248239
02/06/2020 19:30,16.55008,-0.51706,16.55815506,2.41008,0.70294,2.5105,14.14,-1.22,14.19253325,16.57008,5.29294,17.3949063,2.41008,0.70294,2.5105,14.16,4.59,14.88535186
02/06/2020 20:00,15.73472,-1.21154,15.78129407,1.19472,0.34846,1.2445,14.54,-1.56,14.62344693,15.81472,4.59846,16.46970562,1.19472,0.34846,1.2445,14.62,4.25,15.22520607
02/06/2020 20:30,15.24272,-1.60504,15.32699143,0.70272,0.20496,0.732,14.54,-1.81,14.65222509,15.32272,4.23496,15.89718951,0.70272,0.20496,0.732,14.62,4.03,15.16526624
02/06/2020 21:00,15.11976,-1.67882,15.21267823,0.44976,0.13118,0.4685,14.67,-1.81,14.78123811,15.20976,4.16118,15.7687101,0.44976,0.13118,0.4685,14.76,4.03,15.30027778
02/06/2020 21:30,15.20136,-1.77752,15.30493134,0.11136,0.03248,0.116,15.09,-1.81,15.19816436,15.09136,3.88248,15.58277246,0.11136,0.03248,0.116,14.98,3.85,15.46683225
02/06/2020 22:00,14.84,-1.86,14.95610912,0,0,0,14.84,-1.86,14.95610912,14.66,3.28,15.02244987,0,0,0,14.66,3.28,15.02244987
02/06/2020 22:30,14.8,1.12,14.84231788,0,0,0,14.8,1.12,14.84231788,14.27,1.16,14.31707023,0,0,0,14.27,1.16,14.31707023
02/06/2020 23:00,13.96,0.96,13.99296966,0,0,0,13.96,0.96,13.99296966,13.6,0.06,13.60013235,0,0,0,13.6,0.06,13.60013235
02/06/2020 23:30,13.52,1.16,13.56967207,0,0,0,13.52,1.16,13.56967207,13.16,0.21,13.16167543,0,0,0,13.16,0.21,13.16167543
03/06/2020 00:00,13.02,1.32,13.08674138,0,0,0,13.02,1.32,13.08674138,12.65,-0.41,12.65664252,0,0,0,12.65,-0.41,12.65664252
03/06/2020 00:30,12.52,1.41,12.5991468,0,0,0,12.52,1.41,12.5991468,12.18,-0.46,12.18868328,0,0,0,12.18,-0.46,12.18868328
03/06/2020 01:00,11.92,1.11,11.97157049,0,0,0,11.92,1.11,11.97157049,11.62,-0.71,11.64167084,0,0,0,11.62,-0.71,11.64167084
03/06/2020 01:30,11.76,0.89,11.79362964,0,0,0,11.76,0.89,11.79362964,11.45,-0.89,11.48453743,0,0,0,11.45,-0.89,11.48453743
03/06/2020 02:00,11.64,0.89,11.67397533,0,0,0,11.64,0.89,11.67397533,11.41,-0.66,11.42907258,0,0,0,11.41,-0.66,11.42907258
03/06/2020 02:30,11.61,0.69,11.6304858,0,0,0,11.61,0.69,11.6304858,11.41,-0.66,11.42907258,0,0,0,11.41,-0.66,11.42907258
03/06/2020 03:00,11.16,0.13,11.16075714,0,0,0,11.16,0.13,11.16075714,11.1,-0.18,11.10145936,0,0,0,11.1,-0.18,11.10145936
03/06/2020 03:30,10.78,-2.1,10.98264085,0,0,0,10.78,-2.1,10.98264085,11.2,1.96,11.37020668,0,0,0,11.2,1.96,11.37020668
03/06/2020 04:00,10.78,-2.03,10.96947127,0,0,0,10.78,-2.03,10.96947127,11.16,1.88,11.31724348,0,0,0,11.16,1.88,11.31724348
03/06/2020 04:30,10.61,-2.08,10.81196097,0,0,0,10.61,-2.08,10.81196097,11.02,1.81,11.16765419,0,0,0,11.02,1.81,11.16765419
03/06/2020 05:00,10.53,-2.11,10.73932028,0,0,0,10.53,-2.11,10.73932028,10.95,1.78,11.09373246,0,0,0,10.95,1.78,11.09373246
03/06/2020 05:30,11.20592,0.36756,11.21194646,0.26592,0.07756,0.277,10.94,0.29,10.94384302,11.06592,-0.00244,11.06592027,0.26592,0.07756,0.277,10.8,-0.08,10.80029629
03/06/2020 06:00,11.86544,1.33242,11.94001715,0.38544,0.11242,0.4015,11.48,1.22,11.54464378,11.48544,-0.57758,11.49995351,0.38544,0.11242,0.4015,11.1,-0.69,11.12142527
03/06/2020 06:30,12.99488,-0.60316,13.00887037,0.43488,0.12684,0.453,12.56,-0.73,12.58119629,12.92488,3.16684,13.30719349,0.43488,0.12684,0.453,12.49,3.04,12.8546373
03/06/2020 07:00,13.73128,-1.09046,13.77451101,0.58128,0.16954,0.6055,13.15,-1.26,13.2102271,13.85128,4.49954,14.56378446,0.58128,0.16954,0.6055,13.27,4.33,13.95857443
03/06/2020 07:30,15.82672,-0.70054,15.84221646,0.78672,0.22946,0.8195,15.04,-0.93,15.06872589,15.95672,5.56946,16.90076323,0.78672,0.22946,0.8195,15.17,5.34,16.0824283
03/06/2020 08:00,16.84664,-0.65098,16.85921274,0.95664,0.27902,0.9965,15.89,-0.93,15.91719196,17.07664,6.22902,18.17724742,0.95664,0.27902,0.9965,16.12,5.95,17.18304106
03/06/2020 08:30,17.91568,0.96374,17.94158256,1.55568,0.45374,1.6205,16.36,0.51,16.36794734,17.70568,5.52374,18.54731269,1.55568,0.45374,1.6205,16.15,5.07,16.92712025
03/06/2020 09:00,18.61232,2.74276,18.81332475,2.03232,0.59276,2.117,16.58,2.15,16.71881874,18.01232,4.36276,18.53314184,2.03232,0.59276,2.117,15.98,3.77,16.41868752
03/06/2020 09:30,18.6756,2.4908,18.84096919,2.0256,0.5908,2.11,16.65,1.9,16.75805776,18.2056,4.7408,18.81273654,2.0256,0.5908,2.11,16.18,4.15,16.7037391
03/06/2020 10:00,18.59488,2.39184,18.74807886,2.23488,0.65184,2.328,16.36,1.74,16.45227036,18.13488,4.77184,18.752182,2.23488,0.65184,2.328,15.9,4.12,16.42511492
03/06/2020 10:30,18.86584,2.64462,19.0503001,2.65584,0.77462,2.7665,16.21,1.87,16.31750594,18.32584,4.72462,18.92507453,2.65584,0.77462,2.7665,15.67,3.95,16.16017945
03/06/2020 11:00,19.21776,2.51768,19.38197647,2.35776,0.68768,2.456,16.86,1.83,16.95902415,18.71776,5.12768,19.40741203,2.35776,0.68768,2.456,16.36,4.44,16.95179047
03/06/2020 11:30,19.6756,3.0283,19.90728099,2.0856,0.6083,2.1725,17.59,2.42,17.75568923,18.9756,4.6783,19.54379406,2.0856,0.6083,2.1725,16.89,4.07,17.37345677
03/06/2020 12:00,20.16472,3.55096,20.47499083,2.57472,0.75096,2.682,17.59,2.8,17.81145979,19.46472,4.95096,20.08450471,2.57472,0.75096,2.682,16.89,4.2,17.40437014
03/06/2020 12:30,20.01144,2.97542,20.23143235,2.04144,0.59542,2.1265,17.97,2.38,18.12692197,19.33144,4.65542,19.88410189,2.04144,0.59542,2.1265,17.29,4.06,17.76028434
03/06/2020 13:00,19.0616,2.1463,19.18205407,1.7016,0.4963,1.7725,17.36,1.65,17.43823672,18.4716,4.0363,18.90745155,1.7016,0.4963,1.7725,16.77,3.54,17.1395595
03/06/2020 13:30,19.16304,2.32422,19.3034738,2.72304,0.79422,2.8365,16.44,1.53,16.51104176,18.66304,4.55422,19.21067364,2.72304,0.79422,2.8365,15.94,3.76,16.37746012
03/06/2020 14:00,18.89256,2.16908,19.01666983,1.88256,0.54908,1.961,17.01,1.62,17.08696872,18.34256,4.36908,18.85572506,1.88256,0.54908,1.961,16.46,3.82,16.89745543
03/06/2020 14:30,17.55456,1.97508,17.66531963,0.39456,0.11508,0.411,17.16,1.86,17.26050984,16.98456,3.90508,17.42770576,0.39456,0.11508,0.411,16.59,3.79,17.01740873
03/06/2020 15:00,17.90832,2.02326,18.02225031,0.14832,0.04326,0.1545,17.76,1.98,17.87003078,17.25832,3.62326,17.63455761,0.14832,0.04326,0.1545,17.11,3.58,17.48051773
03/06/2020 15:30,18.1504,4.0497,18.59669568,0.1704,0.0497,0.1775,17.98,4,18.41956568,16.9204,1.3997,16.97819473,0.1704,0.0497,0.1775,16.75,1.35,16.80431492
03/06/2020 16:00,15.61704,2.31872,15.78823615,0.16704,0.04872,0.174,15.45,2.27,15.61587013,14.43704,1.75872,14.54376911,0.16704,0.04872,0.174,14.27,1.71,14.37209101
03/06/2020 16:30,16.78072,2.09646,16.91117111,0.09072,0.02646,0.0945,16.69,2.07,16.81787739,15.49072,2.71646,15.7270964,0.09072,0.02646,0.0945,15.4,2.69,15.63317306
03/06/2020 17:00,17.17464,2.40052,17.34159034,0.10464,0.03052,0.109,17.07,2.37,17.23374016,15.94464,3.13052,16.24905229,0.10464,0.03052,0.109,15.84,3.1,16.14049566
03/06/2020 17:30,17.30488,2.32934,17.46094776,0.13488,0.03934,0.1405,17.17,2.29,17.32203799,16.09488,3.13934,16.39818947,0.13488,0.03934,0.1405,15.96,3.1,16.25827789
03/06/2020 18:00,16.36832,1.82576,16.46982997,0.08832,0.02576,0.092,16.28,1.8,16.37920633,15.19832,2.82576,15.45877907,0.08832,0.02576,0.092,15.11,2.8,15.36724113
03/06/2020 18:30,16.53104,1.67072,16.61525169,0.07104,0.02072,0.074,16.46,1.65,16.54249377,15.33104,2.46072,15.5272641,0.07104,0.02072,0.074,15.26,2.44,15.45384095
03/06/2020 19:00,16.56344,1.78142,16.65896161,0.07344,0.02142,0.0765,16.49,1.76,16.58365762,15.44344,2.55142,15.65278196,0.07344,0.02142,0.0765,15.37,2.53,15.57683537
03/06/2020 19:30,15.60768,1.16974,15.65145254,0.06768,0.01974,0.0705,15.54,1.15,15.58249338,14.61768,2.07974,14.76488696,0.06768,0.01974,0.0705,14.55,2.06,14.69510463
03/06/2020 20:00,14.91912,0.66016,14.93371865,0.06912,0.02016,0.072,14.85,0.64,14.86378485,13.93912,1.88016,14.06534991,0.06912,0.02016,0.072,13.87,1.86,13.9941595
03/06/2020 20:30,14.86192,0.69806,14.8783048,0.06192,0.01806,0.0645,14.8,0.68,14.81561339,13.93192,1.87806,14.05793385,0.06192,0.01806,0.0645,13.87,1.86,13.9941595
03/06/2020 21:00,14.17304,2.83672,14.45413585,0.02304,0.00672,0.024,14.15,2.83,14.43022522,12.73304,-1.08328,12.77903765,0.02304,0.00672,0.024,12.71,-1.09,12.75665317
