Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
03/06/2020 21:30,14.02,2.75,14.28715857,0,0,0,14.02,2.75,14.28715857,12.51,-1.78,12.63600016,0,0,0,12.51,-1.78,12.63600016
03/06/2020 22:00,14.02,2.75,14.28715857,0,0,0,14.02,2.75,14.28715857,12.51,-1.78,12.63600016,0,0,0,12.51,-1.78,12.63600016
03/06/2020 22:30,13.02,0.78,13.04334313,0,0,0,13.02,0.78,13.04334313,11.75,0.25,11.75265927,0,0,0,11.75,0.25,11.75265927
03/06/2020 23:00,12.5,-0.07,12.500196,0,0,0,12.5,-0.07,12.500196,11.58,0.62,11.5965857,0,0,0,11.58,0.62,11.5965857
03/06/2020 23:30,13.15,0.46,13.15804317,0,0,0,13.15,0.46,13.15804317,12.58,0.46,12.58840737,0,0,0,12.58,0.46,12.58840737
04/06/2020 00:00,12.62,0.6,12.63425502,0,0,0,12.62,0.6,12.63425502,12.14,0.6,12.15481797,0,0,0,12.14,0.6,12.15481797
04/06/2020 00:30,11.9,-0.92,11.93551004,0,0,0,11.9,-0.92,11.93551004,11.75,2.21,11.95602777,0,0,0,11.75,2.21,11.95602777
04/06/2020 01:00,11.35,-1.7,11.47660664,0,0,0,11.35,-1.7,11.47660664,11.42,2.42,11.67359413,0,0,0,11.42,2.42,11.67359413
04/06/2020 01:30,11.35,-1.48,11.44608667,0,0,0,11.35,-1.48,11.44608667,11.36,2.14,11.55980969,0,0,0,11.36,2.14,11.55980969
04/06/2020 02:00,10.71,-1.56,10.82301714,0,0,0,10.71,-1.56,10.82301714,10.66,1.8,10.81090191,0,0,0,10.66,1.8,10.81090191
04/06/2020 02:30,10.71,-1.79,10.85855423,0,0,0,10.71,-1.79,10.85855423,10.75,2.07,10.94748373,0,0,0,10.75,2.07,10.94748373
04/06/2020 03:00,10.71,-1.79,10.85855423,0,0,0,10.71,-1.79,10.85855423,10.79,2.1,10.9924565,0,0,0,10.79,2.1,10.9924565
04/06/2020 03:30,10.57,-1.73,10.71063957,0,0,0,10.57,-1.73,10.71063957,10.62,2.1,10.82563624,0,0,0,10.62,2.1,10.82563624
04/06/2020 04:00,10.57,-1.79,10.72049439,0,0,0,10.57,-1.79,10.72049439,10.62,2.1,10.82563624,0,0,0,10.62,2.1,10.82563624
04/06/2020 04:30,10.29,-2.01,10.48447424,0,0,0,10.29,-2.01,10.48447424,10.41,2.16,10.63173081,0,0,0,10.41,2.16,10.63173081
04/06/2020 05:00,10.16152,-1.76664,10.31394714,0.01152,0.00336,0.012,10.15,-1.77,10.30317427,10.22152,1.93336,10.40275694,0.01152,0.00336,0.012,10.21,1.93,10.39081325
04/06/2020 05:30,10.75192,-1.43194,10.84685373,0.06192,0.01806,0.0645,10.69,-1.45,10.78789136,10.78192,2.15806,10.99577291,0.06192,0.01806,0.0645,10.72,2.14,10.93151408
04/06/2020 06:00,10.6164,-1.5948,10.7355175,0.0864,0.0252,0.09,10.53,-1.62,10.65388661,10.6164,2.1652,10.83494532,0.0864,0.0252,0.09,10.53,2.14,10.74525477
04/06/2020 06:30,12.02752,1.06136,12.07425867,0.10752,0.03136,0.112,11.92,1.03,11.96441808,11.49752,1.52136,11.59773695,0.10752,0.03136,0.112,11.39,1.49,11.48704488
04/06/2020 07:00,12.85864,1.77752,12.98091676,0.12864,0.03752,0.134,12.73,1.74,12.84836565,12.31864,2.67752,12.60626847,0.12864,0.03752,0.134,12.19,2.64,12.47259797
04/06/2020 07:30,13.70664,-1.54598,13.79355046,0.11664,0.03402,0.1215,13.59,-1.58,13.68153866,13.51664,4.91402,14.38218167,0.11664,0.03402,0.1215,13.4,4.88,14.26093966
04/06/2020 08:00,15.19264,-1.08798,15.23154656,0.21264,0.06202,0.2215,14.98,-1.15,15.02407734,14.95264,5.59202,15.96408878,0.21264,0.06202,0.2215,14.74,5.53,15.74320488
04/06/2020 08:30,16.49072,-0.39104,16.49535566,0.27072,0.07896,0.282,16.22,-0.47,16.22680807,16.06072,5.70896,17.04520317,0.27072,0.07896,0.282,15.79,5.63,16.76368098
04/06/2020 09:00,17.6552,2.7736,17.8717359,0.3552,0.1036,0.37,17.3,2.67,17.50482505,16.4352,3.5436,16.81287899,0.3552,0.1036,0.37,16.08,3.44,16.44384383
04/06/2020 09:30,17.79624,2.79432,18.01428273,0.42624,0.12432,0.444,17.37,2.67,17.57400922,16.69624,3.56432,17.07245756,0.42624,0.12432,0.444,16.27,3.44,16.62968731
04/06/2020 10:00,17.91808,2.70194,18.12065315,0.65808,0.19194,0.6855,17.26,2.51,17.44155096,16.92808,3.92194,17.37646414,0.65808,0.19194,0.6855,16.27,3.73,16.69208795
04/06/2020 10:30,17.82384,2.66112,18.02139928,0.72384,0.21112,0.754,17.1,2.45,17.27462011,16.81384,3.66112,17.20781843,0.72384,0.21112,0.754,16.09,3.45,16.45571633
04/06/2020 11:00,18.0892,2.9081,18.32146834,0.4392,0.1281,0.4575,17.65,2.78,17.86759357,16.9792,3.6981,17.37726032,0.4392,0.1281,0.4575,16.54,3.57,16.92088946
04/06/2020 11:30,18.77328,3.18804,19.04204929,0.47328,0.13804,0.493,18.3,3.05,18.55242572,17.68328,3.99804,18.1296088,0.47328,0.13804,0.493,17.21,3.86,17.63756502
04/06/2020 12:00,19.21136,3.33498,19.49867802,0.53136,0.15498,0.5535,18.68,3.18,18.94874138,17.89136,4.15498,18.36748816,0.53136,0.15498,0.5535,17.36,4,17.81487019
04/06/2020 12:30,19.37128,3.14954,19.62564881,0.34128,0.09954,0.3555,19.03,3.05,19.27286694,18.08128,4.16954,18.55580099,0.34128,0.09954,0.3555,17.74,4.07,18.20089284
04/06/2020 13:00,19.15136,2.91998,19.37268368,0.41136,0.11998,0.4285,18.74,2.8,18.94802364,17.89136,4.18998,18.37543728,0.41136,0.11998,0.4285,17.48,4.07,17.94757087
04/06/2020 13:30,18.94536,2.82698,19.15511633,0.43536,0.12698,0.4535,18.51,2.7,18.7058841,17.80536,4.05698,18.2617067,0.43536,0.12698,0.4535,17.37,3.93,17.80903703
04/06/2020 14:00,19.07888,3.03634,19.31898089,0.39888,0.11634,0.4155,18.68,2.92,18.90684532,17.76888,3.92634,18.19750648,0.39888,0.11634,0.4155,17.37,3.81,17.78294126
04/06/2020 14:30,18.91856,2.89958,19.1394743,0.23856,0.06958,0.2485,18.68,2.83,18.89315485,17.43856,3.52958,17.7921699,0.23856,0.06958,0.2485,17.2,3.46,17.54456041
04/06/2020 15:00,19.13824,2.99282,19.37083379,0.31824,0.09282,0.3315,18.82,2.9,19.04212173,17.71824,3.70282,18.10101944,0.31824,0.09282,0.3315,17.4,3.61,17.77054023
04/06/2020 15:30,18.34232,2.62276,18.52888483,0.35232,0.10276,0.367,17.99,2.52,18.16564064,16.95232,3.27276,17.26534423,0.35232,0.10276,0.367,16.6,3.17,16.89996746
04/06/2020 16:00,17.58096,1.85778,17.67884332,0.30096,0.08778,0.3135,17.28,1.77,17.3704145,16.20096,2.73778,16.43065867,0.30096,0.08778,0.3135,15.9,2.65,16.11932071
04/06/2020 16:30,17.94184,1.79012,18.03092211,0.41184,0.12012,0.429,17.53,1.67,17.60936683,16.54184,2.64012,16.75120008,0.41184,0.12012,0.429,16.13,2.52,16.32566385
04/06/2020 17:00,18.25288,1.77084,18.33857962,0.72288,0.21084,0.753,17.53,1.56,17.59927555,16.96288,2.59084,17.15959643,0.72288,0.21084,0.753,16.24,2.38,16.41347008
04/06/2020 17:30,18.61344,1.72142,18.69287125,0.79344,0.23142,0.8265,17.82,1.49,17.88218387,17.33344,2.50142,17.51300215,0.79344,0.23142,0.8265,16.54,2.27,16.69504417
04/06/2020 18:00,18.33688,1.50034,18.3981572,0.92688,0.27034,0.9655,17.41,1.23,17.45339509,17.06688,2.29034,17.2198737,0.92688,0.27034,0.9655,16.14,2.02,16.26591528
04/06/2020 18:30,17.99088,1.62734,18.06432945,0.71088,0.20734,0.7405,17.28,1.42,17.33824674,16.81088,2.42734,16.98521904,0.71088,0.20734,0.7405,16.1,2.22,16.25233522
04/06/2020 19:00,17.3332,1.4426,17.39312844,0.2832,0.0826,0.295,17.05,1.36,17.10415447,16.2132,2.3026,16.37589146,0.2832,0.0826,0.295,15.93,2.22,16.08394541
04/06/2020 19:30,16.97504,0.93772,17.00092062,0.33504,0.09772,0.349,16.64,0.84,16.66118843,15.95504,2.27772,16.1168021,0.33504,0.09772,0.349,15.62,2.18,15.77139182
04/06/2020 20:00,16.23952,0.56486,16.24934081,0.11952,0.03486,0.1245,16.12,0.53,16.12871043,15.21952,1.76486,15.32150514,0.11952,0.03486,0.1245,15.1,1.73,15.19877956
04/06/2020 20:30,16.112,0.951,16.14004167,0.072,0.021,0.075,16.04,0.93,16.0669381,15.032,1.751,15.13363886,0.072,0.021,0.075,14.96,1.73,15.05969787
04/06/2020 21:00,16.00128,1.09204,16.03850096,0.04128,0.01204,0.043,15.96,1.08,15.99649962,14.89128,1.74204,14.99282907,0.04128,0.01204,0.043,14.85,1.73,14.95043143
04/06/2020 21:30,15.96,1.08,15.99649962,0,0,0,15.96,1.08,15.99649962,14.72,1.59,14.80562393,0,0,0,14.72,1.59,14.80562393
04/06/2020 22:00,15.96,1.08,15.99649962,0,0,0,15.96,1.08,15.99649962,14.82,1.9,14.94129847,0,0,0,14.82,1.9,14.94129847
04/06/2020 22:30,15.54,0.69,15.55531099,0,0,0,15.54,0.69,15.55531099,14.59,2.16,14.7490237,0,0,0,14.59,2.16,14.7490237
04/06/2020 23:00,14.22,3.19,14.57341758,0,0,0,14.22,3.19,14.57341758,13.12,0.53,13.13070067,0,0,0,13.12,0.53,13.13070067
04/06/2020 23:30,12.89,-0.54,12.90130614,0,0,0,12.89,-0.54,12.90130614,12.21,1.24,12.27280327,0,0,0,12.21,1.24,12.27280327
05/06/2020 00:00,12.76,-0.51,12.77018794,0,0,0,12.76,-0.51,12.77018794,12.14,1.35,12.21483115,0,0,0,12.14,1.35,12.21483115
05/06/2020 00:30,12.16,-0.33,12.16447697,0,0,0,12.16,-0.33,12.16447697,11.64,1.26,11.70799727,0,0,0,11.64,1.26,11.70799727
05/06/2020 01:00,11.84,3.36,12.30752615,0,0,0,11.84,3.36,12.30752615,10.79,-2.72,11.12755589,0,0,0,10.79,-2.72,11.12755589
05/06/2020 01:30,11.78,3.63,12.32660943,0,0,0,11.78,3.63,12.32660943,10.61,-3.05,11.03968297,0,0,0,10.61,-3.05,11.03968297
05/06/2020 02:00,11.7,3.63,12.25017959,0,0,0,11.7,3.63,12.25017959,10.54,-3.23,11.02381513,0,0,0,10.54,-3.23,11.02381513
05/06/2020 02:30,11.44,3.63,12.00210398,0,0,0,11.44,3.63,12.00210398,10.29,-3.19,10.77312397,0,0,0,10.29,-3.19,10.77312397
05/06/2020 03:00,11.07,2.35,11.31668679,0,0,0,11.07,2.35,11.31668679,10.2,-2.23,10.44092429,0,0,0,10.2,-2.23,10.44092429
05/06/2020 03:30,10.77,1.01,10.81725473,0,0,0,10.77,1.01,10.81725473,10.09,-1.08,10.14763519,0,0,0,10.09,-1.08,10.14763519
05/06/2020 04:00,10.92,1.14,10.97934424,0,0,0,10.92,1.14,10.97934424,10.19,-1.23,10.2639661,0,0,0,10.19,-1.23,10.2639661
05/06/2020 04:30,10.62,-1.51,10.7268122,0,0,0,10.62,-1.51,10.7268122,10.57,1.55,10.68304264,0,0,0,10.57,1.55,10.68304264
05/06/2020 05:00,10.3,-1.82,10.45956022,0,0,0,10.3,-1.82,10.45956022,10.37,1.91,10.54442981,0,0,0,10.37,1.91,10.54442981
05/06/2020 05:30,10.74712,-1.71334,10.88283613,0.05712,0.01666,0.0595,10.69,-1.73,10.82908122,10.85712,2.42666,11.12500487,0.05712,0.01666,0.0595,10.8,2.41,11.06562696
05/06/2020 06:00,11.28288,-1.35166,11.36355428,0.06288,0.01834,0.0655,11.22,-1.37,11.30333137,11.30288,2.45834,11.56713153,0.06288,0.01834,0.0655,11.24,2.44,11.50179116
05/06/2020 06:30,13.2116,0.6338,13.2267939,0.0816,0.0238,0.085,13.13,0.61,13.1441622,12.7316,3.7738,13.27912667,0.0816,0.0238,0.085,12.65,3.75,13.19412748
05/06/2020 07:00,14.94288,-0.33166,14.94656017,0.06288,0.01834,0.0655,14.88,-0.35,14.88411569,14.54288,4.67834,15.27685255,0.06288,0.01834,0.0655,14.48,4.66,15.21137732
05/06/2020 07:30,16.62712,2.92416,16.88229342,0.11712,0.03416,0.122,16.51,2.89,16.76103219,15.44712,2.25416,15.61072559,0.11712,0.03416,0.122,15.33,2.22,15.48990962
05/06/2020 08:00,17.06672,2.38946,17.23317877,0.30672,0.08946,0.3195,16.76,2.3,16.91708013,16.01672,3.09946,16.31385828,0.30672,0.08946,0.3195,15.71,3.01,15.99575569
05/06/2020 08:30,18.05664,2.95652,18.29708334,0.53664,0.15652,0.559,17.52,2.8,17.74233356,16.91664,3.64652,17.30519624,0.53664,0.15652,0.559,16.38,3.49,16.74767148
05/06/2020 09:00,18.49304,3.63922,18.84771739,0.44304,0.12922,0.4615,18.05,3.51,18.38811029,17.22304,3.99922,17.68125752,0.44304,0.12922,0.4615,16.78,3.87,17.2204907
05/06/2020 09:30,19.13864,3.89502,19.53096828,0.66864,0.19502,0.6965,18.47,3.7,18.8369557,17.84864,4.23502,18.34419102,0.66864,0.19502,0.6965,17.18,4.04,17.64862601
05/06/2020 10:00,19.7436,3.8848,20.12216221,1.3536,0.3948,1.41,18.39,3.49,18.71823175,18.5336,4.4848,19.06850178,1.3536,0.3948,1.41,17.18,4.09,17.66013873
05/06/2020 10:30,19.55256,3.59658,19.88059331,1.22256,0.35658,1.2735,18.33,3.24,18.61414785,18.30256,4.37658,18.81855879,1.22256,0.35658,1.2735,17.08,4.02,17.54670339
05/06/2020 11:00,19.49552,3.41786,19.79285394,0.33552,0.09786,0.3495,19.16,3.32,19.44551362,18.15552,4.29786,18.65729099,0.33552,0.09786,0.3495,17.82,4.2,18.30826043
05/06/2020 11:30,19.70792,3.20106,19.96619382,0.51792,0.15106,0.5395,19.19,3.05,19.4308672,18.51792,4.84106,19.14025138,0.51792,0.15106,0.5395,18,4.69,18.6009704
05/06/2020 12:00,20.66544,3.65992,20.98702992,1.64544,0.47992,1.714,19.02,3.18,19.28400373,19.45544,5.12992,20.12039326,1.64544,0.47992,1.714,17.81,4.65,18.40702583
05/06/2020 12:30,20.5336,2.9073,20.73839729,0.5736,0.1673,0.5975,19.96,2.74,20.14718839,19.5536,5.7273,20.37511321,0.5736,0.1673,0.5975,18.98,5.56,19.77761361
05/06/2020 13:00,20.91696,3.29328,21.17462889,1.41696,0.41328,1.476,19.5,2.88,19.71152962,19.98696,5.43328,20.71229349,1.41696,0.41328,1.476,18.57,5.02,19.23656154
05/06/2020 13:30,20.4056,4.1758,20.82848571,1.6656,0.4858,1.735,18.74,3.69,19.09983508,18.9756,3.7558,19.34371808,1.6656,0.4858,1.735,17.31,3.27,17.61615736
05/06/2020 14:00,19.74264,3.90952,20.12600757,1.23264,0.35952,1.284,18.51,3.55,18.84734995,18.07264,3.20952,18.35541705,1.23264,0.35952,1.284,16.84,2.85,17.07946428
05/06/2020 14:30,19.30936,3.68398,19.65764717,1.17936,0.34398,1.2285,18.13,3.34,18.43508883,17.75936,3.00398,18.01162856,1.17936,0.34398,1.2285,16.58,2.66,16.79202192
05/06/2020 15:00,18.22824,3.08282,18.48709043,1.27824,0.37282,1.3315,16.95,2.71,17.16527308,16.77824,2.88282,17.02410023,1.27824,0.37282,1.3315,15.5,2.51,15.7019139
05/06/2020 15:30,18.56432,3.37126,18.8679456,1.44432,0.42126,1.5045,17.12,2.95,17.37230267,17.08432,2.81126,17.31407441,1.44432,0.42126,1.5045,15.64,2.39,15.82155808
05/06/2020 16:00,18.63912,3.23516,18.9177973,1.38912,0.40516,1.447,17.25,2.83,17.48060068,17.09912,2.47516,17.27733549,1.38912,0.40516,1.447,15.71,2.07,15.84578808
05/06/2020 16:30,17.91672,2.86196,18.14386041,0.96672,0.28196,1.007,16.95,2.58,17.14522966,16.39672,2.23196,16.54793257,0.96672,0.28196,1.007,15.43,1.95,15.55272966
05/06/2020 17:00,17.63384,2.38112,17.79387663,0.96384,0.28112,1.004,16.67,2.1,16.80175288,16.18384,2.23112,16.33690832,0.96384,0.28112,1.004,15.22,1.95,15.34440941
05/06/2020 17:30,17.87096,2.12528,17.99688935,1.32096,0.38528,1.376,16.55,1.74,16.6412169,16.54096,2.08528,16.67188503,1.32096,0.38528,1.376,15.22,1.7,15.31464658
05/06/2020 18:00,17.3884,0.6237,17.39958207,0.9384,0.2737,0.9775,16.45,0.35,16.45372298,16.3584,2.9137,16.61586285,0.9384,0.2737,0.9775,15.42,2.64,15.64436001
05/06/2020 18:30,16.99832,-0.07174,16.99847139,0.74832,0.21826,0.7795,16.25,-0.29,16.25258749,16.23832,3.33826,16.57790748,0.74832,0.21826,0.7795,15.49,3.12,15.80109173
05/06/2020 19:00,16.974,0.7295,16.98966881,0.444,0.1295,0.4625,16.53,0.6,16.54088571,16.054,2.5695,16.25832852,0.444,0.1295,0.4625,15.61,2.44,15.79954746
05/06/2020 19:30,16.47544,0.60742,16.48663344,0.26544,0.07742,0.2765,16.21,0.53,16.21866209,15.61544,2.35742,15.7923841,0.26544,0.07742,0.2765,15.35,2.28,15.5184052
05/06/2020 20:00,15.54832,0.45326,15.55492525,0.14832,0.04326,0.1545,15.4,0.41,15.40545683,14.64832,1.80326,14.75889648,0.14832,0.04326,0.1545,14.5,1.76,14.60642324
05/06/2020 20:30,15.86448,3.46464,16.2383945,0.08448,0.02464,0.088,15.78,3.44,16.1506037,14.05448,-1.07536,14.09555984,0.08448,0.02464,0.088,13.97,-1.1,14.01324017
05/06/2020 21:00,15.8448,3.4589,16.21794303,0.0648,0.0189,0.0675,15.78,3.44,16.1506037,14.0348,-1.0811,14.07637696,0.0648,0.0189,0.0675,13.97,-1.1,14.01324017
05/06/2020 21:30,15.06416,3.10288,15.38040249,0.04416,0.01288,0.046,15.02,3.09,15.33455249,13.37416,-1.50712,13.45880999,0.04416,0.01288,0.046,13.33,-1.52,13.41638178
05/06/2020 22:00,14.92,2.82,15.1841628,0,0,0,14.92,2.82,15.1841628,13.28,-1.36,13.34945692,0,0,0,13.28,-1.36,13.34945692
05/06/2020 22:30,13.95,-0.6,13.96289726,0,0,0,13.95,-0.6,13.96289726,13,0.54,13.01121055,0,0,0,13,0.54,13.01121055
05/06/2020 23:00,13.29,-0.99,13.32682258,0,0,0,13.29,-0.99,13.32682258,12.41,0.46,12.41852246,0,0,0,12.41,0.46,12.41852246
05/06/2020 23:30,11.98,-1.4,12.06152561,0,0,0,11.98,-1.4,12.06152561,11.29,0.46,11.29936724,0,0,0,11.29,0.46,11.29936724
06/06/2020 00:00,11.43,-1.4,11.5154201,0,0,0,11.43,-1.4,11.5154201,10.76,0.42,10.76819391,0,0,0,10.76,0.42,10.76819391
06/06/2020 00:30,11.18,-1.22,11.2463683,0,0,0,11.18,-1.22,11.2463683,10.58,0,10.58,0,0,0,10.58,0,10.58
06/06/2020 01:00,10.68,-1.09,10.73547856,0,0,0,10.68,-1.09,10.73547856,10.12,-0.32,10.12505802,0,0,0,10.12,-0.32,10.12505802
06/06/2020 01:30,10.74,-1.32,10.82081328,0,0,0,10.74,-1.32,10.82081328,10.29,0.41,10.29816489,0,0,0,10.29,0.41,10.29816489
06/06/2020 02:00,10.6,-1.21,10.6688378,0,0,0,10.6,-1.21,10.6688378,10.11,0.13,10.11083577,0,0,0,10.11,0.13,10.11083577
06/06/2020 02:30,10.53,-0.78,10.55884937,0,0,0,10.53,-0.78,10.55884937,9.92,-2.6,10.25506704,0,0,0,9.92,-2.6,10.25506704
06/06/2020 03:00,10.47,2.7,10.81253439,0,0,0,10.47,2.7,10.81253439,9.35,-4.16,10.2336748,0,0,0,9.35,-4.16,10.2336748
06/06/2020 03:30,10.21,2.73,10.56868014,0,0,0,10.21,2.73,10.56868014,9.1,-4.21,10.02666944,0,0,0,9.1,-4.21,10.02666944
06/06/2020 04:00,10.25,2.73,10.60732766,0,0,0,10.25,2.73,10.60732766,9.16,-4.12,10.04390362,0,0,0,9.16,-4.12,10.04390362
06/06/2020 04:30,10.01,2.24,10.25756794,0,0,0,10.01,2.24,10.25756794,9.03,-3.73,9.770046059,0,0,0,9.03,-3.73,9.770046059
06/06/2020 05:00,9.77,-0.33,9.775571595,0,0,0,9.77,-0.33,9.775571595,9.18,-1.61,9.32011266,0,0,0,9.18,-1.61,9.32011266
06/06/2020 05:30,9.5636,0.0098,9.563605021,0.0336,0.0098,0.035,9.53,0,9.53,8.9636,-1.7502,9.132870578,0.0336,0.0098,0.035,8.93,-1.76,9.101785539
06/06/2020 06:00,9.7848,0.4289,9.794195539,0.0648,0.0189,0.0675,9.72,0.41,9.728643276,9.1248,-1.8211,9.304750413,0.0648,0.0189,0.0675,9.06,-1.84,9.244955381
06/06/2020 06:30,10.18968,-1.01676,10.24028219,0.07968,0.02324,0.083,10.11,-1.04,10.16335083,9.71968,-0.60676,9.738600361,0.07968,0.02324,0.083,9.64,-0.63,9.660564166
06/06/2020 07:00,10.44128,-2.20046,10.67063036,0.10128,0.02954,0.1055,10.34,-2.23,10.57773605,10.36128,1.43954,10.46080296,0.10128,0.02954,0.1055,10.26,1.41,10.35643278
06/06/2020 07:30,11.17768,-1.58276,11.28918329,0.12768,0.03724,0.133,11.05,-1.62,11.16811981,10.78768,0.94724,10.82918757,0.12768,0.03724,0.133,10.66,0.91,10.69877096
06/06/2020 08:00,12.02152,-0.03164,12.02156164,0.13152,0.03836,0.137,11.89,-0.07,11.89020605,11.26152,-0.25164,11.26433111,0.13152,0.03836,0.137,11.13,-0.29,11.13377744
06/06/2020 08:30,13.20144,1.72542,13.3137182,0.12144,0.03542,0.1265,13.08,1.69,13.18872625,11.95144,-1.42458,12.03604363,0.12144,0.03542,0.1265,11.83,-1.46,11.91975251
06/06/2020 09:00,13.85472,1.69096,13.95752886,0.17472,0.05096,0.182,13.68,1.64,13.7779534,12.52472,-1.36904,12.59932068,0.17472,0.05096,0.182,12.35,-1.42,12.43136758
06/06/2020 09:30,14.09776,1.56518,14.18437963,0.25776,0.07518,0.2685,13.84,1.49,13.91997486,12.75776,-1.05482,12.80129234,0.25776,0.07518,0.2685,12.5,-1.13,12.55097207
06/06/2020 10:00,14.70464,1.57302,14.7885371,0.28464,0.08302,0.2965,14.42,1.49,14.4967755,13.35464,-0.73698,13.37495978,0.28464,0.08302,0.2965,13.07,-0.82,13.09569777
06/06/2020 10:30,15.14376,0.44318,15.15024341,0.35376,0.10318,0.3685,14.79,0.34,14.79390753,14.02376,0.69318,14.04088114,0.35376,0.10318,0.3685,13.67,0.59,13.68272634
06/06/2020 11:00,15.19208,-1.76356,15.29409816,0.50208,0.14644,0.523,14.69,-1.91,14.81364911,14.08208,1.50644,14.162427,0.50208,0.14644,0.523,13.58,1.36,13.64793025
06/06/2020 11:30,15.77928,0.22354,15.78086333,1.82928,0.53354,1.9055,13.95,-0.31,13.95344402,14.57928,1.22354,14.63053162,1.82928,0.53354,1.9055,12.75,0.69,12.76865694
06/06/2020 12:00,15.522,-0.179,15.52303208,1.032,0.301,1.075,14.49,-0.48,14.49794813,14.302,1.221,14.35402539,1.032,0.301,1.075,13.27,0.92,13.30185325
06/06/2020 12:30,16.3692,0.0506,16.36927821,1.8192,0.5306,1.895,14.55,-0.48,14.55791537,15.2692,1.8206,15.3773552,1.8192,0.5306,1.895,13.45,1.29,13.51172084
06/06/2020 13:00,15.428,-0.2035,15.42934205,1.188,0.3465,1.2375,14.24,-0.55,14.25061753,14.438,1.6365,14.53044997,1.188,0.3465,1.2375,13.25,1.29,13.31264812
06/06/2020 13:30,15.5904,-0.1303,15.5909445,1.1304,0.3297,1.1775,14.46,-0.46,14.46731489,14.5304,1.4497,14.60253931,1.1304,0.3297,1.1775,13.4,1.12,13.44672451
06/06/2020 14:00,15.55008,0.06794,15.55022842,2.77008,0.80794,2.8855,12.78,-0.74,12.80140617,14.61008,1.89794,14.73284134,2.77008,0.80794,2.8855,11.84,1.09,11.89006728
06/06/2020 14:30,15.3764,1.2102,15.42395089,6.2064,1.8102,6.465,9.17,-0.6,9.189608262,13.3864,3.0602,13.73173438,6.2064,1.8102,6.465,7.18,1.25,7.287996981
06/06/2020 15:00,14.14264,2.78452,14.41415338,8.79264,2.56452,9.159,5.35,0.22,5.354521454,13.10264,4.05452,13.71562275,8.79264,2.56452,9.159,4.31,1.49,4.560285079
06/06/2020 15:30,14.63288,2.12084,14.7857749,6.24288,1.82084,6.503,8.39,0.3,8.395361815,13.73288,1.56084,13.82129569,6.24288,1.82084,6.503,7.49,-0.26,7.494511325
06/06/2020 16:00,14.0668,1.6224,14.16005099,2.4768,0.7224,2.58,11.59,0.9,11.6248914,13.0168,-0.5876,13.03005587,2.4768,0.7224,2.58,10.54,-1.31,10.62109693
06/06/2020 16:30,14.15592,2.11506,14.31305522,4.16592,1.21506,4.3395,9.99,0.9,10.03045861,13.09592,-0.09494,13.09626413,4.16592,1.21506,4.3395,8.93,-1.31,9.025574774
06/06/2020 17:00,14.61664,2.40902,14.81382943,4.79664,1.39902,4.9965,9.82,1.01,9.87180328,13.48664,0.24902,13.48893878,4.79664,1.39902,4.9965,8.69,-1.15,8.765762945
06/06/2020 17:30,14.98456,2.31508,15.16234262,4.47456,1.30508,4.661,10.51,1.01,10.55841844,13.61456,0.06508,13.61471555,4.47456,1.30508,4.661,9.14,-1.24,9.223730265
06/06/2020 18:00,15.32936,1.63148,15.41593348,4.11936,1.20148,4.291,11.21,0.43,11.21824407,13.99936,0.36148,14.00402614,4.11936,1.20148,4.291,9.88,-0.84,9.915644205
06/06/2020 18:30,15.06808,1.18944,15.11495294,5.99808,1.74944,6.248,9.07,-0.56,9.087271318,13.97808,2.29944,14.16595019,5.99808,1.74944,6.248,7.98,0.55,7.998931179
06/06/2020 19:00,14.652,0.0335,14.6520383,2.892,0.8435,3.0125,11.76,-0.81,11.7878624,13.552,1.2435,13.60893075,2.892,0.8435,3.0125,10.66,0.4,10.66750205
06/06/2020 19:30,14.26,-0.5125,14.26920657,1.26,0.3675,1.3125,13,-0.88,13.02975057,13.11,-0.1725,13.11113482,1.26,0.3675,1.3125,11.85,-0.54,11.86229742
06/06/2020 20:00,14.1172,-0.7629,14.13779871,0.6072,0.1771,0.6325,13.51,-0.94,13.54266222,12.9872,-0.2929,12.99050246,0.6072,0.1771,0.6325,12.38,-0.47,12.38891844
06/06/2020 20:30,14.1432,-1.0899,14.18513265,0.3432,0.1001,0.3575,13.8,-1.19,13.85121294,13.0232,-0.3099,13.02688667,0.3432,0.1001,0.3575,12.68,-0.41,12.68662682
06/06/2020 21:00,13.61464,-1.06698,13.65638564,0.28464,0.08302,0.2965,13.33,-1.15,13.37951419,12.61464,-0.32698,12.61887706,0.28464,0.08302,0.2965,12.33,-0.41,12.33681482
06/06/2020 21:30,13.30856,-1.29292,13.37121578,0.05856,0.01708,0.061,13.25,-1.31,13.31460101,12.38856,-0.39292,12.39478943,0.05856,0.01708,0.061,12.33,-0.41,12.33681482
06/06/2020 22:00,13.05,-1.5,13.13592403,0,0,0,13.05,-1.5,13.13592403,12.02,-0.41,12.02699048,0,0,0,12.02,-0.41,12.02699048
06/06/2020 22:30,12.57,-1.64,12.67653344,0,0,0,12.57,-1.64,12.67653344,11.6,-0.41,11.60724343,0,0,0,11.6,-0.41,11.60724343
06/06/2020 23:00,12.03,-1.73,12.15375662,0,0,0,12.03,-1.73,12.15375662,11.16,-2.71,11.4843241,0,0,0,11.16,-2.71,11.4843241
06/06/2020 23:30,11.4,-2.25,11.61991824,0,0,0,11.4,-2.25,11.61991824,10.36,-2.34,10.62097924,0,0,0,10.36,-2.34,10.62097924
07/06/2020 00:00,10.43,-2.74,10.78390004,0,0,0,10.43,-2.74,10.78390004,9.91,0.22,9.912441677,0,0,0,9.91,0.22,9.912441677
07/06/2020 00:30,9.99,-3.59,10.61546984,0,0,0,9.99,-3.59,10.61546984,9.6,0.95,9.646890691,0,0,0,9.6,0.95,9.646890691
07/06/2020 01:00,9.55,-3.72,10.24894629,0,0,0,9.55,-3.72,10.24894629,9.27,1.13,9.338618742,0,0,0,9.27,1.13,9.338618742
07/06/2020 01:30,9.52,-3.9,10.28787636,0,0,0,9.52,-3.9,10.28787636,9.27,1.25,9.353897583,0,0,0,9.27,1.25,9.353897583
07/06/2020 02:00,9.37,-4.24,10.28467306,0,0,0,9.37,-4.24,10.28467306,9.27,1.61,9.408772502,0,0,0,9.27,1.61,9.408772502
07/06/2020 02:30,9.09,-3.55,9.758616705,0,0,0,9.09,-3.55,9.758616705,8.85,0.8,8.886084627,0,0,0,8.85,0.8,8.886084627
07/06/2020 03:00,8.69,-2.66,9.087997579,0,0,0,8.69,-2.66,9.087997579,8.41,-0.41,8.419988124,0,0,0,8.41,-0.41,8.419988124
07/06/2020 03:30,8.77,-2.49,9.11663315,0,0,0,8.77,-2.49,9.11663315,8.41,-0.72,8.440764183,0,0,0,8.41,-0.72,8.440764183
07/06/2020 04:00,8.77,-1.89,8.971343266,0,0,0,8.77,-1.89,8.971343266,8.26,-0.94,8.313314622,0,0,0,8.26,-0.94,8.313314622
07/06/2020 04:30,8.77,-1.7,8.93324689,0,0,0,8.77,-1.7,8.93324689,8.23,-0.94,8.283507711,0,0,0,8.23,-0.94,8.283507711
07/06/2020 05:00,8.44536,-1.86552,8.648946202,0.01536,0.00448,0.016,8.43,-1.87,8.634917487,7.98536,-0.93552,8.039973383,0.01536,0.00448,0.016,7.97,-0.94,8.025241429
07/06/2020 05:30,8.62584,-1.77788,8.807154648,0.31584,0.09212,0.329,8.31,-1.87,8.517804882,8.16584,-0.84788,8.209740763,0.31584,0.09212,0.329,7.85,-0.94,7.906079939
07/06/2020 06:00,8.80192,-1.72194,8.968772104,0.30192,0.08806,0.3145,8.5,-1.81,8.690575355,8.32192,-0.85194,8.365414171,0.30192,0.08806,0.3145,8.02,-0.94,8.07489938
07/06/2020 06:30,8.98408,-1.55756,9.118096654,0.45408,0.13244,0.473,8.53,-1.69,8.695803586,8.47408,-0.75756,8.507874529,0.45408,0.13244,0.473,8.02,-0.89,8.069231686
07/06/2020 07:00,9.10864,-1.42498,9.219430061,0.90864,0.26502,0.9465,8.2,-1.69,8.372341369,8.57864,-0.51498,8.594083351,0.90864,0.26502,0.9465,7.67,-0.78,7.709559002
07/06/2020 07:30,9.652,-0.7515,9.681211507,2.052,0.5985,2.1375,7.6,-1.35,7.718970139,9.012,-0.2415,9.01523523,2.052,0.5985,2.1375,6.96,-0.84,7.010506401
07/06/2020 08:00,10.39112,-0.67134,10.41278408,1.64112,0.47866,1.7095,8.75,-1.15,8.825247872,9.61112,-0.33134,9.616829719,1.64112,0.47866,1.7095,7.97,-0.81,8.011054862
07/06/2020 08:30,11.25952,-0.64264,11.27784451,1.49952,0.43736,1.562,9.76,-1.08,9.819572292,10.36952,-0.28264,10.37337122,1.49952,0.43736,1.562,8.87,-0.72,8.899174119
07/06/2020 09:00,12.1232,-1.4224,12.206359,1.1232,0.3276,1.17,11,-1.75,11.1383347,11.3032,0.7876,11.33060652,1.1232,0.3276,1.17,10.18,0.46,10.19038763
07/06/2020 09:30,13.29008,-0.34206,13.29448124,2.29008,0.66794,2.3855,11,-1.01,11.04627086,12.47008,1.08794,12.51744817,2.29008,0.66794,2.3855,10.18,0.42,10.18866036
07/06/2020 10:00,13.8028,0.1254,13.80336962,3.8928,1.1354,4.055,9.91,-1.01,9.961335252,12.9328,1.8254,13.06098775,3.8928,1.1354,4.055,9.04,0.69,9.066294723
07/06/2020 10:30,14.2012,0.3416,14.20530788,4.2912,1.2516,4.47,9.91,-0.91,9.951693323,13.2612,2.1016,13.42669535,4.2912,1.2516,4.47,8.97,0.85,9.010183128
07/06/2020 11:00,14.63112,1.47366,14.70514693,3.20112,0.93366,3.3345,11.43,0.54,11.4427488,13.39112,0.25366,13.39352225,3.20112,0.93366,3.3345,10.19,-0.68,10.21266371
07/06/2020 11:30,15.32496,1.82478,15.4332181,3.20496,0.93478,3.3385,12.12,0.89,12.15263346,13.94496,0.10478,13.94535364,3.20496,0.93478,3.3385,10.74,-0.83,10.77202395
07/06/2020 12:00,15.61904,2.19722,15.77283064,4.13904,1.20722,4.3115,11.48,0.99,11.52260821,14.21904,0.37722,14.2240428,4.13904,1.20722,4.3115,10.08,-0.83,10.1141139
07/06/2020 12:30,16.10496,1.67478,16.19180733,5.36496,1.56478,5.5885,10.74,0.11,10.7405633,14.92496,2.06478,15.06710813,5.36496,1.56478,5.5885,9.56,0.5,9.573066384
07/06/2020 13:00,15.75232,2.47026,15.94483521,5.93232,1.73026,6.1795,9.82,0.74,9.847842403,14.47232,2.57026,14.69878507,5.93232,1.73026,6.1795,8.54,0.84,8.581212036
07/06/2020 13:30,15.802,0.066,15.80213783,1.632,0.476,1.7,14.17,-0.41,14.1759303,14.412,0.906,14.44044944,1.632,0.476,1.7,12.78,0.43,12.78723191
07/06/2020 14:00,15.92176,0.70718,15.9374573,4.00176,1.16718,4.1685,11.92,-0.46,11.92887254,14.57176,1.84718,14.68837171,4.00176,1.16718,4.1685,10.57,0.68,10.59185064
07/06/2020 14:30,15.54208,0.55644,15.55203769,3.62208,1.05644,3.773,11.92,-0.5,11.93048197,14.19208,1.54644,14.2760853,3.62208,1.05644,3.773,10.57,0.49,10.58135152
07/06/2020 15:00,14.79256,1.08158,14.83204796,5.42256,1.58158,5.6485,9.37,-0.5,9.383330965,13.68256,2.12158,13.84606622,5.42256,1.58158,5.6485,8.26,0.54,8.277632512
07/06/2020 15:30,14.73336,0.16598,14.7342949,3.24336,0.94598,3.3785,11.49,-0.78,11.51644476,13.74336,1.68598,13.84638843,3.24336,0.94598,3.3785,10.5,0.74,10.52604389
07/06/2020 16:00,14.59456,0.53508,14.60436552,3.75456,1.09508,3.911,10.84,-0.56,10.85445531,13.52456,1.64508,13.62424352,3.75456,1.09508,3.911,9.77,0.55,9.785468819
07/06/2020 16:30,15.39064,0.73852,15.40834876,4.28064,1.24852,4.459,11.11,-0.51,11.12169951,14.28064,1.86852,14.40236251,4.28064,1.24852,4.459,10,0.62,10.01920156
07/06/2020 17:00,15.90664,0.30652,15.90959304,2.69664,0.78652,2.809,13.21,-0.48,13.21871779,14.66664,1.28652,14.72295699,2.69664,0.78652,2.809,11.97,0.5,11.98043822
07/06/2020 17:30,16.2872,0.0821,16.28740692,1.6872,0.4921,1.7575,14.6,-0.41,14.60575571,14.9672,0.9521,14.99745213,1.6872,0.4921,1.7575,13.28,0.46,13.28796448
07/06/2020 18:00,16.61536,-0.03802,16.6154035,1.27536,0.37198,1.3285,15.34,-0.41,15.34547816,15.29536,0.83198,15.31797076,1.27536,0.37198,1.3285,14.02,0.46,14.02754433
07/06/2020 18:30,16.54232,-0.06224,16.54243709,1.43232,0.41776,1.492,15.11,-0.48,15.11762217,15.21232,0.82776,15.23482413,1.43232,0.41776,1.492,13.78,0.41,13.78609807
07/06/2020 19:00,16.04944,-0.20308,16.05072477,1.18944,0.34692,1.239,14.86,-0.55,14.87017485,14.79944,0.75692,14.81878376,1.18944,0.34692,1.239,13.61,0.41,13.61617421
07/06/2020 19:30,15.36792,-0.65394,15.38182703,1.11792,0.32606,1.1645,14.25,-0.98,14.28365849,14.23792,0.73606,14.25693341,1.11792,0.32606,1.1645,13.12,0.41,13.12640469
07/06/2020 20:00,14.72384,-0.93638,14.75358505,0.90384,0.26362,0.9415,13.82,-1.2,13.87200058,13.69384,0.72362,13.7129457,0.90384,0.26362,0.9415,12.79,0.46,12.79826941
07/06/2020 20:30,14.35088,-1.16516,14.39810247,0.53088,0.15484,0.553,13.82,-1.32,13.88289595,13.32088,0.57484,13.33327735,0.53088,0.15484,0.553,12.79,0.42,12.79689415
07/06/2020 21:00,14.03144,-1.17458,14.08051656,0.36144,0.10542,0.3765,13.67,-1.28,13.72979607,12.98144,-0.22458,12.98338248,0.36144,0.10542,0.3765,12.62,-0.33,12.62431384
07/06/2020 21:30,13.74096,-1.18472,13.79193762,0.12096,0.03528,0.126,13.62,-1.22,13.67453107,12.64096,-0.40472,12.64743721,0.12096,0.03528,0.126,12.52,-0.44,12.52772924
07/06/2020 22:00,13.56,-1.27,13.61934286,0,0,0,13.56,-1.27,13.61934286,12.52,-0.41,12.52671146,0,0,0,12.52,-0.41,12.52671146
07/06/2020 22:30,13.32,-1.31,13.38426315,0,0,0,13.32,-1.31,13.38426315,12.32,-0.41,12.32682035,0,0,0,12.32,-0.41,12.32682035
07/06/2020 23:00,12.57,-1.31,12.63807739,0,0,0,12.57,-1.31,12.63807739,11.66,-0.48,11.66987575,0,0,0,11.66,-0.48,11.66987575
07/06/2020 23:30,11.54,-1.55,11.64362916,0,0,0,11.54,-1.55,11.64362916,10.82,0.34,10.82534064,0,0,0,10.82,0.34,10.82534064
08/06/2020 00:00,11.44,1.97,11.60838059,0,0,0,11.44,1.97,11.60838059,10.18,-4.33,11.06260819,0,0,0,10.18,-4.33,11.06260819
08/06/2020 00:30,10.83,2.09,11.02982321,0,0,0,10.83,2.09,11.02982321,9.86,-2.97,10.29759681,0,0,0,9.86,-2.97,10.29759681
08/06/2020 01:00,10.17,-1.09,10.22824521,0,0,0,10.17,-1.09,10.22824521,9.52,-1.91,9.709711633,0,0,0,9.52,-1.91,9.709711633
08/06/2020 01:30,10.06,-0.79,10.09097121,0,0,0,10.06,-0.79,10.09097121,9.41,-1.7,9.562327123,0,0,0,9.41,-1.7,9.562327123
08/06/2020 02:00,10.21,-0.41,10.21822881,0,0,0,10.21,-0.41,10.21822881,9.58,-1.87,9.76080427,0,0,0,9.58,-1.87,9.76080427
08/06/2020 02:30,10,-2.41,10.28630643,0,0,0,10,-2.41,10.28630643,9.49,-1.73,9.646398292,0,0,0,9.49,-1.73,9.646398292
08/06/2020 03:00,9.61,-2.8,10.00960039,0,0,0,9.61,-2.8,10.00960039,9.29,0.48,9.302392165,0,0,0,9.29,0.48,9.302392165
08/06/2020 03:30,9.53,-2.62,9.883587405,0,0,0,9.53,-2.62,9.883587405,9.19,0.59,9.208919589,0,0,0,9.19,0.59,9.208919589
08/06/2020 04:00,9.27,-2.52,9.606419728,0,0,0,9.27,-2.52,9.606419728,8.89,-0.04,8.890089988,0,0,0,8.89,-0.04,8.890089988
08/06/2020 04:30,9.85,-1.91,10.03347397,0,0,0,9.85,-1.91,10.03347397,9.05,-2.06,9.281492337,0,0,0,9.05,-2.06,9.281492337
08/06/2020 05:00,9.62632,-0.40524,9.634845935,0.01632,0.00476,0.017,9.61,-0.41,9.618742122,8.80632,-2.08524,9.049834131,0.01632,0.00476,0.017,8.79,-2.09,9.035053957
08/06/2020 05:30,9.96488,-0.39816,9.972831333,0.31488,0.09184,0.328,9.65,-0.49,9.662432406,9.23488,-1.66816,9.384336226,0.31488,0.09184,0.328,8.92,-1.76,9.091974483
08/06/2020 06:00,10.50056,-0.23692,10.50323243,0.73056,0.21308,0.761,9.77,-0.45,9.780357867,9.84056,-0.81692,9.874410332,0.73056,0.21308,0.761,9.11,-1.03,9.168042321
08/06/2020 06:30,12.13864,1.12752,12.19089342,1.08864,0.31752,1.134,11.05,0.81,11.07964801,11.20864,0.18752,11.21020849,1.08864,0.31752,1.134,10.12,-0.13,10.12083495
08/06/2020 07:00,14.05696,2.96328,14.36590244,1.65696,0.48328,1.726,12.4,2.48,12.64556839,13.02696,-0.36672,13.03212072,1.65696,0.48328,1.726,11.37,-0.85,11.40172794
08/06/2020 07:30,16.00488,2.15684,16.14955549,1.63488,0.47684,1.703,14.37,1.68,14.4678713,15.19488,2.35684,15.37657546,1.63488,0.47684,1.703,13.56,1.88,13.68970416
08/06/2020 08:00,17.00256,1.69408,17.08674789,1.76256,0.51408,1.836,15.24,1.18,15.28561415,16.05256,3.17408,16.36335743,1.76256,0.51408,1.836,14.29,2.66,14.53546353
08/06/2020 08:30,17.66656,1.84108,17.76223291,2.50656,0.73108,2.611,15.16,1.11,15.20058223,16.73656,3.86108,17.17615729,2.50656,0.73108,2.611,14.23,3.13,14.57016815
08/06/2020 09:00,18.69048,2.34264,18.83671959,3.30048,0.96264,3.438,15.39,1.38,15.45174747,17.79048,4.66264,18.39134009,3.30048,0.96264,3.438,14.49,3.7,14.95493564
08/06/2020 09:30,18.77048,2.80764,18.97929824,3.42048,0.99764,3.563,15.35,1.81,15.45634498,17.75048,4.75764,18.37701495,3.42048,0.99764,3.563,14.33,3.76,14.81507678
08/06/2020 10:00,19.106,3.233,19.3776037,5.016,1.463,5.225,14.09,1.77,14.20073942,18.186,5.623,19.03545967,5.016,1.463,5.225,13.17,4.16,13.81139023
08/06/2020 10:30,19.232,3.331,19.51833459,5.592,1.631,5.825,13.64,1.7,13.74553018,18.402,6.031,19.36508624,5.592,1.631,5.825,12.81,4.4,13.54459671
08/06/2020 11:00,19.42952,3.38486,19.72215821,5.39952,1.57486,5.6245,14.03,1.81,14.14627159,18.51952,5.82486,19.41395413,5.39952,1.57486,5.6245,13.12,4.25,13.79118922
08/06/2020 11:30,19.79512,3.52066,20.10576591,5.62512,1.64066,5.8595,14.17,1.88,14.29417014,18.92512,6.23066,19.92438935,5.62512,1.64066,5.8595,13.3,4.59,14.06975835
08/06/2020 12:00,20.22184,4.32012,20.67815876,7.37184,2.15012,7.679,12.85,2.17,13.03193769,19.36184,7.05012,20.60546142,7.37184,2.15012,7.679,11.99,4.9,12.95260978
08/06/2020 12:30,19.46248,3.06114,19.70174373,5.11248,1.49114,5.3255,14.35,1.57,14.43562953,18.56248,5.85114,19.46282361,5.11248,1.49114,5.3255,13.45,4.36,14.13902755
08/06/2020 13:00,19.11272,3.06996,19.35770441,5.14272,1.49996,5.357,13.97,1.57,14.05794437,18.20272,5.90996,19.13809402,5.14272,1.49996,5.357,13.06,4.41,13.78447315
08/06/2020 13:30,19.12752,4.58386,19.6691076,8.20752,2.39386,8.5495,10.92,2.19,11.13743687,18.24752,7.13386,19.59244611,8.20752,2.39386,8.5495,10.04,4.74,11.10266635
08/06/2020 14:00,18.89344,5.23392,19.6049992,9.13344,2.66392,9.514,9.76,2.57,10.09269538,17.88344,6.74392,19.11276754,9.13344,2.66392,9.514,8.75,4.08,9.654475646
08/06/2020 14:30,18.31936,3.82148,18.71370247,6.99936,2.04148,7.291,11.32,1.78,11.45909246,17.37936,5.78148,18.3157764,6.99936,2.04148,7.291,10.38,3.74,11.03322256
08/06/2020 15:00,17.95336,3.87098,18.36593644,7.44336,2.17098,7.7535,10.51,1.7,10.6466004,17.07336,5.96098,18.0840511,7.44336,2.17098,7.7535,9.63,3.79,10.3489613
08/06/2020 15:30,17.9712,4.4216,18.50714932,9.3312,2.7216,9.72,8.64,1.7,8.805657272,17.1012,6.4816,18.28830719,9.3312,2.7216,9.72,7.77,3.76,8.631946478
08/06/2020 16:00,17.21296,3.27628,17.52198626,6.91296,2.01628,7.201,10.3,1.26,10.37678177,16.27296,5.39628,17.14435957,6.91296,2.01628,7.201,9.36,3.38,9.951582789
08/06/2020 16:30,17.45224,2.97232,17.70354109,6.52224,1.90232,6.794,10.93,1.07,10.98224931,16.51224,5.13232,17.29146548,6.52224,1.90232,6.794,9.99,3.23,10.49919044
08/06/2020 17:00,18.14784,2.93312,18.38334272,6.38784,1.86312,6.654,11.76,1.07,11.80857739,17.11784,5.09312,17.85946017,6.38784,1.86312,6.654,10.73,3.23,11.20561466
08/06/2020 17:30,18.47992,2.21706,18.61243666,4.54992,1.32706,4.7395,13.93,0.89,13.95840249,17.52992,4.43706,18.08274306,4.54992,1.32706,4.7395,12.98,3.11,13.34737802
08/06/2020 18:00,18.32096,2.30778,18.46573648,5.34096,1.55778,5.5635,12.98,0.75,13.0016499,17.44096,4.90778,18.11831643,5.34096,1.55778,5.5635,12.1,3.35,12.55517821
08/06/2020 18:30,18.53968,1.82074,18.62887084,3.01968,0.88074,3.1455,15.52,0.94,15.54844044,17.51968,3.93074,17.95521942,3.01968,0.88074,3.1455,14.5,3.05,14.81730407
08/06/2020 19:00,18.01176,3.69218,18.38629086,2.20176,0.64218,2.2935,15.81,3.05,16.10150925,16.45176,0.64218,16.4642887,2.20176,0.64218,2.2935,14.25,0,14.25
08/06/2020 19:30,17.22528,3.28654,17.53600913,2.28528,0.66654,2.3805,14.94,2.62,15.16799262,15.80528,0.27654,15.80769908,2.28528,0.66654,2.3805,13.52,-0.39,13.52562383
08/06/2020 20:00,16.05096,-0.32222,16.05419393,1.02096,0.29778,1.0635,15.03,-0.62,15.04278232,15.17096,3.39778,15.54679826,1.02096,0.29778,1.0635,14.15,3.1,14.48559629
08/06/2020 20:30,15.89808,1.20694,15.94382802,0.53808,0.15694,0.5605,15.36,1.05,15.39584684,14.57808,0.35694,14.58244913,0.53808,0.15694,0.5605,14.04,0.2,14.04142443
08/06/2020 21:00,15.52688,1.60284,15.60939136,0.38688,0.11284,0.403,15.14,1.49,15.21314234,14.13688,-0.81716,14.16047763,0.38688,0.11284,0.403,13.75,-0.93,13.78141502
08/06/2020 21:30,14.99336,1.32348,15.05165916,0.18336,0.05348,0.191,14.81,1.27,14.86435333,13.63336,-1.04652,13.67346734,0.18336,0.05348,0.191,13.45,-1.1,13.49490645
08/06/2020 22:00,15.05,1.58,15.13270961,0,0,0,15.05,1.58,15.13270961,13.68,-0.87,13.70763656,0,0,0,13.68,-0.87,13.70763656
08/06/2020 22:30,14.89,0.56,14.90052684,0,0,0,14.89,0.56,14.90052684,13.88,0.2,13.88144085,0,0,0,13.88,0.2,13.88144085
08/06/2020 23:00,13.76,-1.83,13.88115629,0,0,0,13.76,-1.83,13.88115629,13.24,2.3,13.43828858,0,0,0,13.24,2.3,13.43828858
08/06/2020 23:30,13.22,-1.98,13.36745301,0,0,0,13.22,-1.98,13.36745301,12.43,1.92,12.57741229,0,0,0,12.43,1.92,12.57741229
09/06/2020 00:00,12.91,-0.41,12.91650882,0,0,0,12.91,-0.41,12.91650882,11.86,0.52,11.87139419,0,0,0,11.86,0.52,11.87139419
09/06/2020 00:30,12.21,2.79,12.52470359,0,0,0,12.21,2.79,12.52470359,10.95,-2.27,11.18281718,0,0,0,10.95,-2.27,11.18281718
09/06/2020 01:00,11.9,2.92,12.25301596,0,0,0,11.9,2.92,12.25301596,10.53,-3.7,11.16113345,0,0,0,10.53,-3.7,11.16113345
09/06/2020 01:30,11.86,2.87,12.20231535,0,0,0,11.86,2.87,12.20231535,10.49,-3.75,11.14013465,0,0,0,10.49,-3.75,11.14013465
09/06/2020 02:00,11.86,3.04,12.24341456,0,0,0,11.86,3.04,12.24341456,10.45,-3.69,11.08235535,0,0,0,10.45,-3.69,11.08235535
09/06/2020 02:30,11.54,2.81,11.87719243,0,0,0,11.54,2.81,11.87719243,10.17,-3.83,10.86728117,0,0,0,10.17,-3.83,10.86728117
09/06/2020 03:00,11.25,2.93,11.62529139,0,0,0,11.25,2.93,11.62529139,10.27,-2.15,10.49263551,0,0,0,10.27,-2.15,10.49263551
09/06/2020 03:30,11.05,0.27,11.05329815,0,0,0,11.05,0.27,11.05329815,10.36,-0.92,10.4007692,0,0,0,10.36,-0.92,10.4007692
09/06/2020 04:00,10.95,-0.02,10.95001826,0,0,0,10.95,-0.02,10.95001826,10.29,-0.92,10.33104545,0,0,0,10.29,-0.92,10.33104545
09/06/2020 04:30,10.77,0.21,10.77204716,0,0,0,10.77,0.21,10.77204716,10.12,-0.92,10.16173214,0,0,0,10.12,-0.92,10.16173214
09/06/2020 05:00,10.70216,0.02688,10.70219376,0.09216,0.02688,0.096,10.61,0,10.61,10.05216,-0.94312,10.09630606,0.09216,0.02688,0.096,9.96,-0.97,10.00712246
09/06/2020 05:30,11.16832,0.48576,11.17887894,0.32832,0.09576,0.342,10.84,0.39,10.84701341,10.48832,-0.84424,10.52224299,0.32832,0.09576,0.342,10.16,-0.94,10.20339159
09/06/2020 06:00,11.4328,0.0629,11.43297303,0.5928,0.1729,0.6175,10.84,-0.11,10.8405581,10.6428,-1.0271,10.69224608,0.5928,0.1729,0.6175,10.05,-1.2,10.12138824
09/06/2020 06:30,12.28296,-0.53622,12.29465893,1.21296,0.35378,1.2635,11.07,-0.89,11.10571925,11.73296,1.50378,11.82893506,1.21296,0.35378,1.2635,10.52,1.15,10.5826698
09/06/2020 07:00,14.90248,3.36614,15.27791899,1.39248,0.40614,1.4505,13.51,2.96,13.83046275,13.82248,-0.21386,13.82413431,1.39248,0.40614,1.4505,12.43,-0.62,12.44545298
09/06/2020 07:30,16.18424,1.19832,16.22854261,1.67424,0.48832,1.744,14.51,0.71,14.52736039,15.57424,4.22832,16.13801852,1.67424,0.48832,1.744,13.9,3.74,14.39436001
09/06/2020 08:00,17.43152,1.30836,17.48055192,2.05152,0.59836,2.137,15.38,0.71,15.39637944,16.89152,4.93836,17.59860356,2.05152,0.59836,2.137,14.84,4.34,15.46160406
09/06/2020 08:30,18.7664,2.0652,18.87969332,3.4464,1.0052,3.59,15.32,1.06,15.35662723,18.1764,5.8752,19.10234258,3.4464,1.0052,3.59,14.73,4.87,15.51418061
09/06/2020 09:00,19.23608,1.99594,19.33935237,3.34608,0.97594,3.4855,15.89,1.02,15.92270392,18.71608,6.30594,19.74984886,3.34608,0.97594,3.4855,15.37,5.33,16.26793779
09/06/2020 09:30,19.66648,2.92564,19.88290233,2.31648,0.67564,2.413,17.35,2.25,17.49528508,18.84648,5.04564,19.51020993,2.31648,0.67564,2.413,16.53,4.37,17.09788876
09/06/2020 10:00,19.2216,4.6013,19.76466211,2.3016,0.6713,2.3975,16.92,3.93,17.3704145,17.9116,3.0413,18.16796412,2.3016,0.6713,2.3975,15.61,2.37,15.7888885
09/06/2020 10:30,18.50248,5.30114,19.24691797,4.87248,1.42114,5.0755,13.63,3.88,14.17149604,17.21248,3.86114,17.6402344,4.87248,1.42114,5.0755,12.34,2.44,12.57891887
09/06/2020 11:00,18.72648,5.75564,19.59102971,6.15648,1.79564,6.413,12.57,3.96,13.17901741,17.33648,4.27564,17.8559412,6.15648,1.79564,6.413,11.18,2.48,11.45175969
09/06/2020 11:30,18.64912,7.18766,19.98629863,9.24912,2.69766,9.6345,9.4,4.49,10.41729811,17.37912,5.58766,18.25529392,9.24912,2.69766,9.6345,8.13,2.89,8.628383394
09/06/2020 12:00,18.44376,7.83818,20.04019333,10.55376,3.07818,10.9935,7.89,4.76,9.214645951,17.32376,6.21818,18.40593445,10.55376,3.07818,10.9935,6.77,3.14,7.462740783
09/06/2020 12:30,19.43112,8.02116,21.02159443,10.46112,3.05116,10.897,8.97,4.97,10.25484276,18.25112,5.99116,19.2093045,10.46112,3.05116,10.897,7.79,2.94,8.32632572
09/06/2020 13:00,19.68584,7.54962,21.08385777,9.25584,2.69962,9.6415,10.43,4.85,11.50249538,18.45584,5.45962,19.24644073,9.25584,2.69962,9.6415,9.2,2.76,9.605081988
09/06/2020 13:30,19.6932,8.1176,21.30064684,10.4832,3.0576,10.92,9.21,5.06,10.5084585,18.4532,6.0576,19.42202636,10.4832,3.0576,10.92,7.97,3,8.515920385
09/06/2020 14:00,19.62776,9.58018,21.84098925,14.05776,4.10018,14.6435,5.57,5.48,7.813789094,18.39776,7.46018,19.85275443,14.05776,4.10018,14.6435,4.34,3.36,5.488642819
09/06/2020 14:30,18.91752,6.85636,20.1216857,9.10752,2.65636,9.487,9.81,4.2,10.67127453,17.64752,4.98636,18.33844999,9.10752,2.65636,9.487,8.54,2.33,8.852146632
09/06/2020 15:00,18.75888,5.69384,19.6039637,6.69888,1.95384,6.978,12.06,3.74,12.62660683,17.42888,4.19384,17.92635356,6.69888,1.95384,6.978,10.73,2.24,10.96131835
09/06/2020 15:30,17.46032,2.52926,17.64256021,5.86032,1.70926,6.1045,11.6,0.82,11.62894664,16.84032,6.39926,18.01518543,5.86032,1.70926,6.1045,10.98,4.69,11.93970268
09/06/2020 16:00,17.96264,2.89452,18.19435852,7.11264,2.07452,7.409,10.85,0.82,10.88094205,17.20264,6.60452,18.4268963,7.11264,2.07452,7.409,10.09,4.53,11.06024412
09/06/2020 16:30,17.70864,2.05252,17.82719184,4.56864,1.33252,4.759,13.14,0.72,13.15971124,16.72864,5.03252,17.46922018,4.56864,1.33252,4.759,12.16,3.7,12.71045239
09/06/2020 17:00,17.41704,2.02122,17.53392747,5.14704,1.50122,5.3615,12.27,0.52,12.2810138,16.40704,4.91122,17.12632603,5.14704,1.50122,5.3615,11.26,3.41,11.76502019
09/06/2020 17:30,17.92544,0.49742,17.93234022,3.14544,0.91742,3.2765,14.78,-0.42,14.78596632,16.95544,4.32742,17.49895738,3.14544,0.91742,3.2765,13.81,3.41,14.22477416
09/06/2020 18:00,18.23768,1.17724,18.27563585,2.52768,0.73724,2.633,15.71,0.44,15.71616047,17.18768,4.20724,17.69511832,2.52768,0.73724,2.633,14.66,3.47,15.06507551
09/06/2020 18:30,18.39528,1.51154,18.45727714,3.36528,0.98154,3.5055,15.03,0.53,15.03934174,17.39528,4.56154,17.98342052,3.36528,0.98154,3.5055,14.03,3.58,14.47954764
09/06/2020 19:00,18.03104,1.21572,18.07197772,2.59104,0.75572,2.699,15.44,0.46,15.44685081,17.10104,4.28572,17.6298884,2.59104,0.75572,2.699,14.51,3.53,14.93321801
09/06/2020 19:30,17.54152,-0.07414,17.54167668,1.15152,0.33586,1.1995,16.39,-0.41,16.39512732,16.79152,4.04586,17.27206204,1.15152,0.33586,1.1995,15.64,3.71,16.07400697
09/06/2020 20:00,16.90456,-0.32492,16.90768233,1.11456,0.32508,1.161,15.79,-0.65,15.80337306,16.23456,4.10508,16.74552538,1.11456,0.32508,1.161,15.12,3.78,15.58533926
09/06/2020 20:30,16.4908,-0.5881,16.50128317,0.5208,0.1519,0.5425,15.97,-0.74,15.98713545,15.6908,3.4319,16.06172912,0.5208,0.1519,0.5425,15.17,3.28,15.52054445
09/06/2020 21:00,15.63624,-1.23318,15.68479309,0.36624,0.10682,0.3815,15.27,-1.34,15.32868227,14.96624,3.16682,15.29761709,0.36624,0.10682,0.3815,14.6,3.06,14.91722494
09/06/2020 21:30,15.2296,-0.0522,15.22968946,0.1296,0.0378,0.135,15.1,-0.09,15.10026821,14.1396,1.1078,14.1829302,0.1296,0.0378,0.135,14.01,1.07,14.05080069
09/06/2020 22:00,14.92,0.47,14.92740098,0,0,0,14.92,0.47,14.92740098,13.76,-0.37,13.76497367,0,0,0,13.76,-0.37,13.76497367
09/06/2020 22:30,14.79,0.54,14.79985473,0,0,0,14.79,0.54,14.79985473,13.76,0.44,13.76703309,0,0,0,13.76,0.44,13.76703309
09/06/2020 23:00,14.14,0.66,14.15539473,0,0,0,14.14,0.66,14.15539473,13.22,0.51,13.22983371,0,0,0,13.22,0.51,13.22983371
09/06/2020 23:30,13.14,-0.64,13.15557676,0,0,0,13.14,-0.64,13.15557676,12.57,1.84,12.70395608,0,0,0,12.57,1.84,12.70395608
10/06/2020 00:00,12.46,-0.83,12.48761386,0,0,0,12.46,-0.83,12.48761386,12.21,1.31,12.28007329,0,0,0,12.21,1.31,12.28007329
10/06/2020 00:30,12.1,-0.55,12.11249355,0,0,0,12.1,-0.55,12.11249355,11.78,0.89,11.8135727,0,0,0,11.78,0.89,11.8135727
10/06/2020 01:00,11.54,-0.55,11.55309915,0,0,0,11.54,-0.55,11.55309915,11.26,0.73,11.2836386,0,0,0,11.26,0.73,11.2836386
10/06/2020 01:30,11.43,-1.37,11.51181133,0,0,0,11.43,-1.37,11.51181133,11.15,1.02,11.19655751,0,0,0,11.15,1.02,11.19655751
10/06/2020 02:00,11.35,-1.66,11.47074976,0,0,0,11.35,-1.66,11.47074976,11.01,1.26,11.08186356,0,0,0,11.01,1.26,11.08186356
10/06/2020 02:30,11.1,-2.07,11.29136396,0,0,0,11.1,-2.07,11.29136396,10.88,1.64,11.00290871,0,0,0,10.88,1.64,11.00290871
10/06/2020 03:00,10.88,-2.07,11.07516591,0,0,0,10.88,-2.07,11.07516591,10.69,1.64,10.81506819,0,0,0,10.69,1.64,10.81506819
10/06/2020 03:30,10.73,-2.13,10.93936927,0,0,0,10.73,-2.13,10.93936927,10.55,1.59,10.66914242,0,0,0,10.55,1.59,10.66914242
10/06/2020 04:00,10.65,-2.09,10.8531378,0,0,0,10.65,-2.09,10.8531378,10.48,1.59,10.59992925,0,0,0,10.48,1.59,10.59992925
10/06/2020 04:30,10.58,-2.25,10.81660298,0,0,0,10.58,-2.25,10.81660298,10.48,1.66,10.61065502,0,0,0,10.48,1.66,10.61065502
10/06/2020 05:00,10.58,-2.1,10.78639884,0,0,0,10.58,-2.1,10.78639884,10.45,1.66,10.58102547,0,0,0,10.45,1.66,10.58102547
10/06/2020 05:30,11.02496,-1.77522,11.16696687,0.08496,0.02478,0.0885,10.94,-1.8,11.08709159,10.82496,1.68478,10.95528378,0.08496,0.02478,0.0885,10.74,1.66,10.86752962
10/06/2020 06:00,11.61568,-1.86376,11.76425192,0.29568,0.08624,0.308,11.32,-1.95,11.48672712,11.46568,2.21624,11.6779081,0.29568,0.08624,0.308,11.17,2.13,11.37127082
10/06/2020 06:30,12.99936,0.84898,13.02705367,0.33936,0.09898,0.3535,12.66,0.75,12.68219618,12.28936,1.37898,12.36648515,0.33936,0.09898,0.3535,11.95,1.28,12.01835679
10/06/2020 07:00,14.28352,4.25936,14.90506931,0.68352,0.19936,0.712,13.6,4.06,14.19308282,13.24352,-0.93064,13.2761784,0.68352,0.19936,0.712,12.56,-1.13,12.61072956
10/06/2020 07:30,15.5824,2.7482,15.82288826,1.9824,0.5782,2.065,13.6,2.17,13.77203326,14.8424,2.4482,15.04295586,1.9824,0.5782,2.065,12.86,1.87,12.99524913
10/06/2020 08:00,16.96904,2.08472,17.09661885,3.47904,1.01472,3.624,13.49,1.07,13.5323686,16.33904,4.87472,17.05072207,3.47904,1.01472,3.624,12.86,3.86,13.426809
10/06/2020 08:30,18.24256,1.69908,18.32151381,1.88256,0.54908,1.961,16.36,1.15,16.4003689,17.41256,4.85908,18.07782908,1.88256,0.54908,1.961,15.53,4.31,16.11697863
10/06/2020 09:00,18.8236,1.6323,18.8942404,1.4136,0.4123,1.4725,17.41,1.22,17.4526932,17.8536,4.5723,18.4297846,1.4136,0.4123,1.4725,16.44,4.16,16.95816028
10/06/2020 09:30,19.36368,1.85774,19.45259111,1.12368,0.32774,1.1705,18.24,1.53,18.30405693,18.31368,4.71774,18.91158232,1.12368,0.32774,1.1705,17.19,4.39,17.74170792
10/06/2020 10:00,19.16016,1.68838,19.23440559,1.16016,0.33838,1.2085,18,1.35,18.05055401,18.11016,4.61838,18.68976536,1.16016,0.33838,1.2085,16.95,4.28,17.48201647
10/06/2020 10:30,19.77864,2.22252,19.90312024,2.40864,0.70252,2.509,17.37,1.52,17.43637864,18.80864,5.38252,19.5636515,2.40864,0.70252,2.509,16.4,4.68,17.0546885
10/06/2020 11:00,19.46144,2.27792,19.59429933,2.94144,0.85792,3.064,16.52,1.42,16.58091674,18.47144,5.47792,19.26659553,2.94144,0.85792,3.064,15.53,4.62,16.2026325
10/06/2020 11:30,19.68192,2.64056,19.85826105,4.08192,1.19056,4.252,15.6,1.45,15.6672429,18.70192,5.86056,19.59867279,4.08192,1.19056,4.252,14.62,4.67,15.34774576
10/06/2020 12:00,20.34776,3.04018,20.57362466,4.69776,1.37018,4.8935,15.65,1.67,15.73885002,19.31776,6.20018,20.28837311,4.69776,1.37018,4.8935,14.62,4.83,15.39718481
