Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
10/06/2020 12:30,20.2132,2.4976,20.36692073,3.5232,1.0276,3.67,16.69,1.47,16.75461131,19.0932,5.6076,19.89963477,3.5232,1.0276,3.67,15.57,4.58,16.22964263
10/06/2020 13:00,19.63336,2.90598,19.84725534,5.40336,1.57598,5.6285,14.23,1.33,14.29201875,18.62336,6.06598,19.58636391,5.40336,1.57598,5.6285,13.22,4.49,13.9616797
10/06/2020 13:30,19.74504,3.86522,20.11980443,7.59504,2.21522,7.9115,12.15,1.65,12.26152519,18.83504,7.04522,20.10954641,7.59504,2.21522,7.9115,11.24,4.83,12.23382606
10/06/2020 14:00,19.13128,4.32204,19.61341134,8.92128,2.60204,9.293,10.21,1.72,10.35386401,18.28128,7.47204,19.74934379,8.92128,2.60204,9.293,9.36,4.87,10.55113738
10/06/2020 14:30,19.36656,2.81358,19.56987171,4.84656,1.41358,5.0485,14.52,1.4,14.58733697,18.41656,5.76358,19.29737124,4.84656,1.41358,5.0485,13.57,4.35,14.25017193
10/06/2020 15:00,19.08328,1.18054,19.11976073,1.37328,0.40054,1.4305,17.71,0.78,17.72716841,18.18328,4.75054,18.79359736,1.37328,0.40054,1.4305,16.81,4.35,17.36371504
10/06/2020 15:30,18.88432,0.92126,18.9067782,0.48432,0.14126,0.5045,18.4,0.78,18.41652519,17.85432,4.32126,18.36981303,0.48432,0.14126,0.5045,17.37,4.18,17.8658697
10/06/2020 16:00,18.77344,0.71642,18.78710481,0.91344,0.26642,0.9515,17.86,0.45,17.86566819,17.74344,4.39642,18.27999376,0.91344,0.26642,0.9515,16.83,4.13,17.32933351
10/06/2020 16:30,19.23536,0.84198,19.25377897,1.03536,0.30198,1.0785,18.2,0.54,18.20800923,18.06536,4.30198,18.57052137,1.03536,0.30198,1.0785,17.03,4,17.49345306
10/06/2020 17:00,19.56088,1.22234,19.5990342,1.31088,0.38234,1.3655,18.25,0.84,18.26932128,18.39088,4.06234,18.83419957,1.31088,0.38234,1.3655,17.08,3.68,17.47194322
10/06/2020 17:30,19.94,1.0975,19.97018043,0.78,0.2275,0.8125,19.16,0.87,19.17974192,18.67,3.6175,19.01723445,0.78,0.2275,0.8125,17.89,3.39,18.20835523
10/06/2020 18:00,19.92096,0.94778,19.94349353,1.02096,0.29778,1.0635,18.9,0.65,18.91117395,18.73096,3.88778,19.13017762,1.02096,0.29778,1.0635,17.71,3.59,18.07020199
10/06/2020 18:30,19.93144,1.28292,19.97268595,1.62144,0.47292,1.689,18.31,0.81,18.32790768,18.72144,3.82292,19.10777415,1.62144,0.47292,1.689,17.1,3.35,17.4250538
10/06/2020 19:00,19.5268,1.0249,19.55367838,1.2168,0.3549,1.2675,18.31,0.67,18.32225423,18.3168,3.4649,18.64163872,1.2168,0.3549,1.2675,17.1,3.11,17.3805092
10/06/2020 19:30,18.64584,0.38712,18.64985821,0.91584,0.26712,0.954,17.73,0.12,17.73040609,17.47584,3.20712,17.76768422,0.91584,0.26712,0.954,16.56,2.94,16.81895359
10/06/2020 20:00,17.34664,-0.60598,17.35722129,0.35664,0.10402,0.3715,16.99,-0.71,17.00482873,16.26664,2.41402,16.44478852,0.35664,0.10402,0.3715,15.91,2.31,16.07682183
10/06/2020 20:30,16.8992,-0.4294,16.90465454,0.8592,0.2506,0.895,16.04,-0.68,16.05440749,15.8492,2.6606,16.07096553,0.8592,0.2506,0.895,14.99,2.41,15.1824965
10/06/2020 21:00,16.13752,-0.43864,16.14348032,0.58752,0.17136,0.612,15.55,-0.61,15.56196003,15.05752,1.88136,15.17459798,0.58752,0.17136,0.612,14.47,1.71,14.57068976
10/06/2020 21:30,15.97664,-0.77098,15.99523166,0.23664,0.06902,0.2465,15.74,-0.84,15.76239829,14.89664,1.50902,14.9728763,0.23664,0.06902,0.2465,14.66,1.44,14.73055328
10/06/2020 22:00,15.59,-0.89,15.61538344,0,0,0,15.59,-0.89,15.61538344,14.54,1.48,14.61512915,0,0,0,14.54,1.48,14.61512915
10/06/2020 22:30,15.45,1.13,15.49126851,0,0,0,15.45,1.13,15.49126851,14.04,-0.62,14.05368279,0,0,0,14.04,-0.62,14.05368279
10/06/2020 23:00,14.23,-0.93,14.26035764,0,0,0,14.23,-0.93,14.26035764,13.46,0.88,13.48873604,0,0,0,13.46,0.88,13.48873604
10/06/2020 23:30,13.58,-1.67,13.68229878,0,0,0,13.58,-1.67,13.68229878,13.15,1.93,13.29087657,0,0,0,13.15,1.93,13.29087657
11/06/2020 00:00,13.05,-1.31,13.11558615,0,0,0,13.05,-1.31,13.11558615,12.47,1.23,12.53051475,0,0,0,12.47,1.23,12.53051475
11/06/2020 00:30,12.6,-1.42,12.6797634,0,0,0,12.6,-1.42,12.6797634,12.17,1.26,12.2350521,0,0,0,12.17,1.26,12.2350521
11/06/2020 01:00,12.25,-1.35,12.32416326,0,0,0,12.25,-1.35,12.32416326,11.86,1.16,11.91659347,0,0,0,11.86,1.16,11.91659347
11/06/2020 01:30,12.11,-1.39,12.18951189,0,0,0,12.11,-1.39,12.18951189,11.74,1.25,11.80635846,0,0,0,11.74,1.25,11.80635846
11/06/2020 02:00,12.01,-1.19,12.06881104,0,0,0,12.01,-1.19,12.06881104,11.55,1.06,11.5985387,0,0,0,11.55,1.06,11.5985387
11/06/2020 02:30,11.95,-1.41,12.03289658,0,0,0,11.95,-1.41,12.03289658,11.55,1.29,11.62181569,0,0,0,11.55,1.29,11.62181569
11/06/2020 03:00,11.74,-0.12,11.74061327,0,0,0,11.74,-0.12,11.74061327,11.22,-0.12,11.22064169,0,0,0,11.22,-0.12,11.22064169
11/06/2020 03:30,11.55,-0.44,11.55837791,0,0,0,11.55,-0.44,11.55837791,11.1,-0.24,11.10259429,0,0,0,11.1,-0.24,11.10259429
11/06/2020 04:00,11.43,0.44,11.43846581,0,0,0,11.43,0.44,11.43846581,10.84,-0.69,10.86193813,0,0,0,10.84,-0.69,10.86193813
11/06/2020 04:30,11.43,-0.98,11.47193532,0,0,0,11.43,-0.98,11.47193532,10.89,0.33,10.89499885,0,0,0,10.89,0.33,10.89499885
11/06/2020 05:00,11.27,-1.05,11.31880736,0,0,0,11.27,-1.05,11.31880736,10.83,0.76,10.85663392,0,0,0,10.83,0.76,10.85663392
11/06/2020 05:30,11.35128,-1.20296,11.4148443,0.16128,0.04704,0.168,11.19,-1.25,11.25960035,10.99128,1.13704,11.04993647,0.16128,0.04704,0.168,10.83,1.09,10.88471405
11/06/2020 06:00,10.9952,-1.5964,11.11048676,0.3552,0.1036,0.37,10.64,-1.7,10.77495244,10.6152,1.0036,10.66253647,0.3552,0.1036,0.37,10.26,0.9,10.29939804
11/06/2020 06:30,12.72264,-1.03298,12.76450611,0.33264,0.09702,0.3465,12.39,-1.13,12.44142275,12.12264,2.06702,12.29760026,0.33264,0.09702,0.3465,11.79,1.97,11.95345138
11/06/2020 07:00,14.29592,2.16756,14.45930998,0.50592,0.14756,0.527,13.79,2.02,13.93716255,13.06592,1.85756,13.19730255,0.50592,0.14756,0.527,12.56,1.71,12.67587078
11/06/2020 07:30,16.7008,3.4044,17.04425592,0.4608,0.1344,0.48,16.24,3.27,16.56594398,15.0508,0.6944,15.06681028,0.4608,0.1344,0.48,14.59,0.56,14.60074313
11/06/2020 08:00,17.7848,2.3564,17.94022664,0.8448,0.2464,0.88,16.94,2.11,17.07090214,16.5948,2.9464,16.85433653,0.8448,0.2464,0.88,15.75,2.7,15.97975281
11/06/2020 08:30,18.88768,2.99974,19.12440576,1.02768,0.29974,1.0705,17.86,2.7,18.06293442,17.76768,3.83974,18.17784519,1.02768,0.29974,1.0705,16.74,3.54,17.11020748
11/06/2020 09:00,19.71456,5.46008,20.45669449,1.95456,0.57008,2.036,17.76,4.89,18.42090389,18.16456,2.45008,18.32905158,1.95456,0.57008,2.036,16.21,1.88,16.31865497
11/06/2020 09:30,19.88312,3.90966,20.26385704,2.19312,0.63966,2.2845,17.69,3.27,17.98969149,18.56312,4.41966,19.08200248,2.19312,0.63966,2.2845,16.37,3.78,16.80075296
11/06/2020 10:00,20.02288,3.57584,20.33967441,1.56288,0.45584,1.628,18.46,3.12,18.72180547,18.60288,4.04584,19.03775106,1.56288,0.45584,1.628,17.04,3.59,17.41406615
11/06/2020 10:30,20.4876,3.8318,20.84285117,1.6176,0.4718,1.685,18.87,3.36,19.16680725,18.9776,4.1518,19.42644448,1.6176,0.4718,1.685,17.36,3.68,17.74576006
11/06/2020 11:00,20.46784,3.15062,20.70890824,1.16784,0.34062,1.2165,19.3,2.81,19.50348943,19.04784,4.09062,19.48212978,1.16784,0.34062,1.2165,17.88,3.75,18.26901475
11/06/2020 11:30,21.2088,3.4034,21.48013801,1.5888,0.4634,1.655,19.62,2.94,19.8390524,19.7988,4.5634,20.317901,1.5888,0.4634,1.655,18.21,4.1,18.66585385
11/06/2020 12:00,21.67008,4.20044,22.07342437,2.95008,0.86044,3.073,18.72,3.34,19.01562515,20.17008,5.05044,20.79276488,2.95008,0.86044,3.073,17.22,4.19,17.72242929
11/06/2020 12:30,21.41696,4.09328,21.80461228,2.85696,0.83328,2.976,18.56,3.26,18.84412906,20.03696,4.75328,20.59304341,2.85696,0.83328,2.976,17.18,3.92,17.62154363
11/06/2020 13:00,21.70416,5.24038,22.32783339,5.38416,1.57038,5.6085,16.32,3.67,16.72756109,20.29416,5.53038,21.03421102,5.38416,1.57038,5.6085,14.91,3.96,15.42691479
11/06/2020 13:30,20.71272,4.22746,21.13973008,7.36272,2.14746,7.6695,13.35,2.08,13.51106584,19.43272,6.96746,20.64403317,7.36272,2.14746,7.6695,12.07,4.82,12.99681884
11/06/2020 14:00,19.98576,3.33418,20.26196829,5.94576,1.73418,6.1935,14.04,1.6,14.130874,18.73576,6.52418,19.83919422,5.94576,1.73418,6.1935,12.79,4.79,13.65753272
11/06/2020 14:30,18.52544,2.80242,18.73620786,7.10544,2.07242,7.4015,11.42,0.73,11.44330809,17.40544,6.36242,18.53185716,7.10544,2.07242,7.4015,10.3,4.29,11.15769241
11/06/2020 15:00,18.3104,2.7397,18.51422978,6.8904,2.0097,7.1775,11.42,0.73,11.44330809,17.1904,6.2997,18.30836072,6.8904,2.0097,7.1775,10.3,4.29,11.15769241
11/06/2020 15:30,18.27472,6.18346,19.29250032,8.51472,2.48346,8.8695,9.76,3.7,10.4377967,16.52472,3.92346,16.98410756,8.51472,2.48346,8.8695,8.01,1.44,8.138408935
11/06/2020 16:00,18.32472,3.32346,18.62366101,2.51472,0.73346,2.6195,15.81,2.59,16.0207428,16.71472,3.46346,17.0697809,2.51472,0.73346,2.6195,14.2,2.73,14.46004495
11/06/2020 16:30,18.53784,0.60312,18.54764852,1.10784,0.32312,1.154,17.43,0.28,17.43224885,17.29784,4.67312,17.9179608,1.10784,0.32312,1.154,16.19,4.35,16.76420592
11/06/2020 17:00,19.62184,2.95262,19.84274603,1.07184,0.31262,1.1165,18.55,2.64,18.7369181,18.19184,3.42262,18.51100673,1.07184,0.31262,1.1165,17.12,3.11,17.40018678
11/06/2020 17:30,19.69168,2.20174,19.8143867,1.41168,0.41174,1.4705,18.28,1.79,18.36743041,18.15168,3.22174,18.43537619,1.41168,0.41174,1.4705,16.74,2.81,16.9742069
11/06/2020 18:00,18.93232,1.18026,18.96907363,0.65232,0.19026,0.6795,18.28,0.99,18.30678836,17.44232,2.40026,17.60669688,0.65232,0.19026,0.6795,16.79,2.21,16.93482211
11/06/2020 18:30,18.70704,0.85372,18.72651018,0.52704,0.15372,0.549,18.18,0.7,18.19347136,17.31704,1.93372,17.42467065,0.52704,0.15372,0.549,16.79,1.78,16.88409014
11/06/2020 19:00,18.532,0.776,18.54823981,0.432,0.126,0.45,18.1,0.65,18.11166751,17.252,1.866,17.35262113,0.432,0.126,0.45,16.82,1.74,16.9097605
11/06/2020 19:30,18.47792,0.70856,18.49150034,0.33792,0.09856,0.352,18.14,0.61,18.15025344,17.21792,1.68856,17.30052034,0.33792,0.09856,0.352,16.88,1.59,16.95471911
11/06/2020 20:00,17.83136,0.53498,17.83938348,0.29136,0.08498,0.3035,17.54,0.45,17.54577157,16.67136,1.30498,16.7223568,0.29136,0.08498,0.3035,16.38,1.22,16.42537062
11/06/2020 20:30,17.15264,0.52952,17.16081147,0.27264,0.07952,0.284,16.88,0.45,16.88599716,16.00264,1.22952,16.04980394,0.27264,0.07952,0.284,15.73,1.15,15.77198149
11/06/2020 21:00,16.66968,-0.82926,16.69029369,0.13968,0.04074,0.1455,16.53,-0.87,16.5528789,15.46968,2.05074,15.6050163,0.13968,0.04074,0.1455,15.33,2.01,15.46120953
11/06/2020 21:30,15.78,-1.52,15.85303756,0,0,0,15.78,-1.52,15.85303756,14.73,2.01,14.86650598,0,0,0,14.73,2.01,14.86650598
11/06/2020 22:00,15.51,-1.52,15.584303,0,0,0,15.51,-1.52,15.584303,14.49,1.97,14.62330332,0,0,0,14.49,1.97,14.62330332
11/06/2020 22:30,15.57,1.92,15.68793485,0,0,0,15.57,1.92,15.68793485,13.69,-1.42,13.76344797,0,0,0,13.69,-1.42,13.76344797
11/06/2020 23:00,14.52,0.11,14.52041666,0,0,0,14.52,0.11,14.52041666,13.32,0.32,13.32384329,0,0,0,13.32,0.32,13.32384329
11/06/2020 23:30,13.4,0.31,13.40358534,0,0,0,13.4,0.31,13.40358534,12.42,-0.4,12.42643955,0,0,0,12.42,-0.4,12.42643955
12/06/2020 00:00,12.5,-0.6,12.51439172,0,0,0,12.5,-0.6,12.51439172,11.72,-0.48,11.72982523,0,0,0,11.72,-0.48,11.72982523
12/06/2020 00:30,12.1,-0.24,12.10237993,0,0,0,12.1,-0.24,12.10237993,11.4,-0.48,11.41010079,0,0,0,11.4,-0.48,11.41010079
12/06/2020 01:00,11.93,-0.41,11.93704318,0,0,0,11.93,-0.41,11.93704318,11.32,-0.41,11.32742248,0,0,0,11.32,-0.41,11.32742248
12/06/2020 01:30,11.93,-0.45,11.93848399,0,0,0,11.93,-0.45,11.93848399,11.32,-0.41,11.32742248,0,0,0,11.32,-0.41,11.32742248
12/06/2020 02:00,11.9,-0.45,11.90850536,0,0,0,11.9,-0.45,11.90850536,11.32,0,11.32,0,0,0,11.32,0,11.32
12/06/2020 02:30,11.63,-0.45,11.63870268,0,0,0,11.63,-0.45,11.63870268,11.06,-0.41,11.06759685,0,0,0,11.06,-0.41,11.06759685
12/06/2020 03:00,11.23,-0.45,11.23901241,0,0,0,11.23,-0.45,11.23901241,10.67,-0.45,10.67948501,0,0,0,10.67,-0.45,10.67948501
12/06/2020 03:30,10.96,-0.67,10.98045992,0,0,0,10.96,-0.67,10.98045992,10.47,-0.5,10.48193207,0,0,0,10.47,-0.5,10.48193207
12/06/2020 04:00,10.68,-0.51,10.69217003,0,0,0,10.68,-0.51,10.69217003,10.17,-0.44,10.17951374,0,0,0,10.17,-0.44,10.17951374
12/06/2020 04:30,10.61,-0.51,10.62225023,0,0,0,10.61,-0.51,10.62225023,10.11,-0.44,10.11957015,0,0,0,10.11,-0.44,10.11957015
12/06/2020 05:00,10.46,-0.51,10.4724257,0,0,0,10.46,-0.51,10.4724257,9.98,-0.44,9.98969469,0,0,0,9.98,-0.44,9.98969469
12/06/2020 05:30,10.8272,-0.4104,10.83497522,0.0672,0.0196,0.07,10.76,-0.43,10.76858858,10.3472,-0.4204,10.35573677,0.0672,0.0196,0.07,10.28,-0.44,10.28941203
12/06/2020 06:00,11.21032,-0.34824,11.2157276,0.28032,0.08176,0.292,10.93,-0.43,10.9384551,10.65032,-0.35824,10.65634328,0.28032,0.08176,0.292,10.37,-0.44,10.37933042
12/06/2020 06:30,12.56968,-2.18926,12.75890727,0.37968,0.11074,0.3955,12.19,-2.3,12.40508364,12.37968,4.31074,13.10873588,0.37968,0.11074,0.3955,12,4.2,12.71377206
12/06/2020 07:00,14.25312,-2.90534,14.54621704,0.39312,0.11466,0.4095,13.86,-3.02,14.18520356,13.93312,4.46466,14.63096107,0.39312,0.11466,0.4095,13.54,4.35,14.2216068
12/06/2020 07:30,15.90072,0.61646,15.91266538,0.57072,0.16646,0.5945,15.33,0.45,15.33660327,15.16072,3.80646,15.63126894,0.57072,0.16646,0.5945,14.59,3.64,15.03721051
12/06/2020 08:00,17.2836,2.9623,17.53562232,0.9336,0.2723,0.9725,16.35,2.69,16.5698099,15.9936,2.5123,16.18971563,0.9336,0.2723,0.9725,15.06,2.24,15.22567568
12/06/2020 08:30,18.41368,4.34524,18.9194271,1.18368,0.34524,1.233,17.23,4,17.68821359,16.59368,1.22524,16.638853,1.18368,0.34524,1.233,15.41,0.88,15.43510609
12/06/2020 09:00,19.11328,4.31304,19.59387114,1.07328,0.31304,1.118,18.04,4,18.47813843,17.15328,1.56304,17.2243464,1.07328,0.31304,1.118,16.08,1.25,16.12851202
12/06/2020 09:30,19.57456,4.48508,20.0818162,1.83456,0.53508,1.911,17.74,3.95,18.17443534,17.61456,2.01508,17.72944645,1.83456,0.53508,1.911,15.78,1.48,15.84925235
12/06/2020 10:00,19.24936,4.74648,19.82591569,3.75936,1.09648,3.916,15.49,3.65,15.91422634,17.43936,2.73648,17.65275049,3.75936,1.09648,3.916,13.68,1.64,13.7779534
12/06/2020 10:30,19.62112,5.02616,20.25464476,6.50112,1.89616,6.772,13.12,3.13,13.48819113,18.15112,4.90616,18.80248822,6.50112,1.89616,6.772,11.65,3.01,12.03256415
12/06/2020 11:00,19.75848,2.47914,19.91340421,3.76848,1.09914,3.9255,15.99,1.38,16.04943924,18.52848,5.96914,19.46625808,3.76848,1.09914,3.9255,14.76,4.87,15.54266708
12/06/2020 11:30,19.20968,1.96824,19.3102505,3.55968,1.03824,3.708,15.65,0.93,15.67760824,18.10968,6.25824,19.16053438,3.55968,1.03824,3.708,14.55,5.22,15.45803674
12/06/2020 12:00,19.9952,1.2461,20.03399082,1.7352,0.5061,1.8075,18.26,0.74,18.27498837,18.8452,5.8561,19.73411944,1.7352,0.5061,1.8075,17.11,5.35,17.92692389
12/06/2020 12:30,20.21968,1.34574,20.26441402,2.41968,0.70574,2.5205,17.8,0.64,17.8115019,19.10968,5.95574,20.01626111,2.41968,0.70574,2.5205,16.69,5.25,17.49624531
12/06/2020 13:00,19.99288,1.46334,20.04636163,2.10288,0.61334,2.1905,17.89,0.85,17.91018146,18.71288,5.65334,19.5482002,2.10288,0.61334,2.1905,16.61,5.04,17.3578138
12/06/2020 13:30,20.01424,1.33332,20.05860277,1.79424,0.52332,1.869,18.22,0.81,18.23799605,18.75424,5.25332,19.47611073,1.79424,0.52332,1.869,16.96,4.73,17.60722863
12/06/2020 14:00,19.88136,1.68248,19.95242377,2.27136,0.66248,2.366,17.61,1.02,17.6395153,18.57136,5.04248,19.24375267,2.27136,0.66248,2.366,16.3,4.38,16.87822266
12/06/2020 14:30,19.41328,1.36804,19.46142271,2.39328,0.69804,2.493,17.02,0.67,17.03318232,18.20328,5.22804,18.93916062,2.39328,0.69804,2.493,15.81,4.53,16.44618497
12/06/2020 15:00,19.0524,1.1907,19.08957077,1.4424,0.4207,1.5025,17.61,0.77,17.62682615,17.6624,4.3507,18.1903536,1.4424,0.4207,1.5025,16.22,3.93,16.68931694
12/06/2020 15:30,18.502,2.0135,18.61123817,4.812,1.4035,5.0125,13.69,0.61,13.70358347,17.222,5.4435,18.06180988,4.812,1.4035,5.0125,12.41,4.04,13.0510421
12/06/2020 16:00,18.27392,1.05906,18.30458304,1.81392,0.52906,1.8895,16.46,0.53,16.4685306,17.12392,4.33906,17.66510905,1.81392,0.52906,1.8895,15.31,3.81,15.77695154
12/06/2020 16:30,18.36496,-0.00022,18.36496,1.40496,0.40978,1.4635,16.96,-0.41,16.96495505,17.33496,4.36978,17.87724295,1.40496,0.40978,1.4635,15.93,3.96,16.41482562
12/06/2020 17:00,19.2968,0.8249,19.31442337,1.4568,0.4249,1.5175,17.84,0.4,17.84448374,18.2368,4.7249,18.83893718,1.4568,0.4249,1.5175,16.78,4.3,17.32219386
12/06/2020 17:30,19.85792,2.04356,19.9627935,1.17792,0.34356,1.227,18.68,1.7,18.75719595,18.64792,4.15356,19.10489416,1.17792,0.34356,1.227,17.47,3.81,17.88063198
12/06/2020 18:00,19.88424,2.51082,20.04213605,0.89424,0.26082,0.9315,18.99,2.25,19.12282929,18.55424,2.47082,18.71803338,0.89424,0.26082,0.9315,17.66,2.21,17.79774424
12/06/2020 18:30,19.80408,2.54494,19.96693027,0.63408,0.18494,0.6605,19.17,2.36,19.31472236,18.49408,2.53494,18.66700072,0.63408,0.18494,0.6605,17.86,2.35,18.01394182
12/06/2020 19:00,19.26264,2.34702,19.40509734,0.57264,0.16702,0.5965,18.69,2.18,18.816708,18.03264,2.54702,18.2116286,0.57264,0.16702,0.5965,17.46,2.38,17.62146418
12/06/2020 19:30,18.04704,-0.55378,18.05553447,0.46704,0.13622,0.4865,17.58,-0.69,17.59353574,16.74704,3.37622,17.08397525,0.46704,0.13622,0.4865,16.28,3.24,16.59927709
12/06/2020 20:00,17.35672,-0.63304,17.36826038,0.36672,0.10696,0.382,16.99,-0.74,17.00610773,16.18672,3.26696,16.51311394,0.36672,0.10696,0.382,15.82,3.16,16.13251375
12/06/2020 20:30,16.58568,-1.06376,16.61975831,0.29568,0.08624,0.308,16.29,-1.15,16.33054194,15.51568,2.93624,15.79106808,0.29568,0.08624,0.308,15.22,2.85,15.48453745
12/06/2020 21:00,15.79472,-1.38404,15.8552435,0.29472,0.08596,0.307,15.5,-1.47,15.56955041,14.83472,2.76596,15.09037615,0.29472,0.08596,0.307,14.54,2.68,14.78492475
12/06/2020 21:30,15.19784,-1.74188,15.29733593,0.02784,0.00812,0.029,15.17,-1.75,15.27060575,14.36784,2.77812,14.63395972,0.02784,0.00812,0.029,14.34,2.77,14.60508473
12/06/2020 22:00,14.91,-1.13,14.95275894,0,0,0,14.91,-1.13,14.95275894,13.85,1.86,13.97433719,0,0,0,13.85,1.86,13.97433719
12/06/2020 22:30,14.42,0.62,14.43332256,0,0,0,14.42,0.62,14.43332256,13.06,-0.62,13.07470841,0,0,0,13.06,-0.62,13.07470841
12/06/2020 23:00,13.49,-1.84,13.61490727,0,0,0,13.49,-1.84,13.61490727,12.77,1.86,12.90474719,0,0,0,12.77,1.86,12.90474719
12/06/2020 23:30,12.79,-1.71,12.90380564,0,0,0,12.79,-1.71,12.90380564,12.07,1.43,12.15441484,0,0,0,12.07,1.43,12.15441484
13/06/2020 00:00,12.14,-1.95,12.29561304,0,0,0,12.14,-1.95,12.29561304,11.58,1.59,11.68864834,0,0,0,11.58,1.59,11.68864834
13/06/2020 00:30,11.48,-2.08,11.66691047,0,0,0,11.48,-2.08,11.66691047,11.02,1.52,11.12433369,0,0,0,11.02,1.52,11.12433369
13/06/2020 01:00,11.08,-2.16,11.2885783,0,0,0,11.08,-2.16,11.2885783,10.7,1.48,10.80187021,0,0,0,10.7,1.48,10.80187021
13/06/2020 01:30,11.08,-2.08,11.27354425,0,0,0,11.08,-2.08,11.27354425,10.46,1.22,10.53090689,0,0,0,10.46,1.22,10.53090689
13/06/2020 02:00,11.25,-1.93,11.41435062,0,0,0,11.25,-1.93,11.41435062,10.46,1.18,10.52634789,0,0,0,10.46,1.18,10.52634789
13/06/2020 02:30,11.1,0.62,11.11730183,0,0,0,11.1,0.62,11.11730183,9.7,-1.89,9.882413673,0,0,0,9.7,-1.89,9.882413673
13/06/2020 03:00,10.52,0.52,10.53284387,0,0,0,10.52,0.52,10.53284387,9.43,-1.89,9.617536067,0,0,0,9.43,-1.89,9.617536067
13/06/2020 03:30,10.52,0.66,10.54068309,0,0,0,10.52,0.66,10.54068309,9.49,-1.57,9.618991631,0,0,0,9.49,-1.57,9.618991631
13/06/2020 04:00,10.43,1.81,10.58588683,0,0,0,10.43,1.81,10.58588683,9.13,-3.16,9.661392239,0,0,0,9.13,-3.16,9.661392239
13/06/2020 04:30,10.27,1.6,10.39388763,0,0,0,10.27,1.6,10.39388763,9.05,-3.04,9.546941919,0,0,0,9.05,-3.04,9.546941919
13/06/2020 05:00,10.14,1.74,10.28820684,0,0,0,10.14,1.74,10.28820684,8.93,-3.15,9.469287196,0,0,0,8.93,-3.15,9.469287196
13/06/2020 05:30,10.42592,1.68006,10.56041711,0.20592,0.06006,0.2145,10.22,1.62,10.34759876,9.26592,-2.82994,9.688438153,0.20592,0.06006,0.2145,9.06,-2.89,9.509768662
13/06/2020 06:00,10.45392,1.96656,10.63728356,0.43392,0.12656,0.452,10.02,1.84,10.18754141,9.19392,-2.99344,9.66896313,0.43392,0.12656,0.452,8.76,-3.12,9.299032208
13/06/2020 06:30,10.91504,2.34522,11.16414596,0.63504,0.18522,0.6615,10.28,2.16,10.50447524,9.60504,-2.59478,9.94935559,0.63504,0.18522,0.6615,8.97,-2.78,9.390915823
13/06/2020 07:00,11.36768,2.40724,11.61976562,1.08768,0.31724,1.133,10.28,2.09,10.49030505,10.01768,-2.39276,10.29947635,1.08768,0.31724,1.133,8.93,-2.71,9.332148734
13/06/2020 07:30,11.68736,-0.19702,11.68902052,1.82736,0.53298,1.9035,9.86,-0.73,9.886986396,10.81736,1.06298,10.86946199,1.82736,0.53298,1.9035,8.99,0.53,9.005609363
13/06/2020 08:00,12.3648,1.0989,12.41353536,2.2248,0.6489,2.3175,10.14,0.45,10.1499803,11.2148,0.6489,11.23355733,2.2248,0.6489,2.3175,8.99,0,8.99
13/06/2020 08:30,13.11224,1.32482,13.17899791,2.62224,0.76482,2.7315,10.49,0.56,10.50493693,11.84224,0.76482,11.86691189,2.62224,0.76482,2.7315,9.22,0,9.22
13/06/2020 09:00,13.88024,1.50382,13.96146615,2.79024,0.81382,2.9065,11.09,0.69,11.11144455,12.61024,0.81382,12.63647324,2.79024,0.81382,2.9065,9.82,0,9.82
13/06/2020 09:30,14.5068,2.4624,14.71430121,5.5968,1.6324,5.83,8.91,0.83,8.948575306,13.2568,2.3524,13.46389736,5.5968,1.6324,5.83,7.66,0.72,7.693763708
13/06/2020 10:00,15.19984,2.76412,15.44912604,8.37984,2.44412,8.729,6.82,0.32,6.827503204,14.03984,4.56412,14.76307213,8.37984,2.44412,8.729,5.66,2.12,6.044005295
13/06/2020 10:30,15.51016,1.79838,15.61407166,11.48016,3.34838,11.9585,4.03,-1.55,4.317800366,14.80016,8.94838,17.29503514,11.48016,3.34838,11.9585,3.32,5.6,6.510176649
13/06/2020 11:00,15.10704,0.07372,15.10721987,8.68704,2.53372,9.049,6.42,-2.46,6.875172725,14.35704,8.13372,16.50096963,8.68704,2.53372,9.049,5.67,5.6,7.969247141
13/06/2020 11:30,15.64624,1.33932,15.70345835,11.10624,3.23932,11.569,4.54,-1.9,4.921544473,15.04624,8.86932,17.46580016,11.10624,3.23932,11.569,3.94,5.63,6.871717398
13/06/2020 12:00,15.60392,2.42406,15.79108566,13.21392,3.85406,13.7645,2.39,-1.43,2.785139135,14.59392,9.62406,17.48156263,13.21392,3.85406,13.7645,1.38,5.77,5.932731243
13/06/2020 12:30,15.69896,1.94178,15.81859206,11.86896,3.46178,12.3635,3.83,-1.52,4.120594617,14.52896,8.89178,17.03391999,11.86896,3.46178,12.3635,2.66,5.43,6.046527929
13/06/2020 13:00,15.21936,2.34648,15.39918463,9.27936,2.70648,9.666,5.94,-0.36,5.950899092,14.21936,5.53648,15.25918771,9.27936,2.70648,9.666,4.94,2.83,5.693197695
13/06/2020 13:30,16.54952,3.19986,16.85602908,11.03952,3.21986,11.4995,5.51,-0.02,5.510036298,13.48952,6.19986,14.84605718,11.03952,3.21986,11.4995,2.45,2.98,3.857836181
13/06/2020 14:00,14.93184,1.47762,15.0047728,7.67184,2.23762,7.9915,7.26,-0.76,7.299671225,13.91184,4.43762,14.60245745,7.67184,2.23762,7.9915,6.24,2.2,6.616464313
13/06/2020 14:30,14.3528,1.9804,14.48878366,8.8128,2.5704,9.18,5.54,-0.59,5.571328387,12.8928,5.1304,13.87606918,8.8128,2.5704,9.18,4.08,2.56,4.816637832
13/06/2020 15:00,13.382,-0.2015,13.38351696,3.732,1.0885,3.8875,9.65,-1.29,9.735841001,12.272,2.8385,12.59599406,3.732,1.0885,3.8875,8.54,1.75,8.717459492
13/06/2020 15:30,13.62632,0.43226,13.63317445,3.19632,0.93226,3.3295,10.43,-0.5,10.44197778,12.35632,1.52226,12.44973572,3.19632,0.93226,3.3295,9.16,0.59,9.178981425
13/06/2020 16:00,13.89928,0.96104,13.93246505,5.00928,1.46104,5.218,8.89,-0.5,8.90404964,12.69928,2.25104,12.89724364,5.00928,1.46104,5.218,7.69,0.79,7.730472172
13/06/2020 16:30,13.7996,3.0453,14.13162454,8.1096,2.3653,8.4475,5.69,0.68,5.730488635,12.8196,3.0753,13.18330817,8.1096,2.3653,8.4475,4.71,0.71,4.763213201
13/06/2020 17:00,13.72072,2.81146,14.00580111,7.17072,2.09146,7.4695,6.55,0.72,6.589453695,12.45072,2.98146,12.80271582,7.17072,2.09146,7.4695,5.28,0.89,5.354484102
13/06/2020 17:30,14.72464,2.52302,14.93923201,6.28464,1.83302,6.5465,8.44,0.69,8.468158005,13.43464,2.53302,13.67134749,6.28464,1.83302,6.5465,7.15,0.7,7.184184018
13/06/2020 18:00,14.4152,1.3961,14.48264776,3.1752,0.9261,3.3075,11.24,0.47,11.24982222,13.0252,1.5061,13.11198582,3.1752,0.9261,3.3075,9.85,0.58,9.867061366
13/06/2020 18:30,14.59864,1.69002,14.6961375,4.38864,1.28002,4.5715,10.21,0.41,10.21822881,13.19864,0.91002,13.22997484,4.38864,1.28002,4.5715,8.81,-0.37,8.817766157
13/06/2020 19:00,14.10896,0.68928,14.12578703,3.76896,1.09928,3.926,10.34,-0.41,10.34812543,12.78896,1.09928,12.83611758,3.76896,1.09928,3.926,9.02,0,9.02
13/06/2020 19:30,14.05344,-2.95608,14.36097437,1.93344,0.56392,2.014,12.12,-3.52,12.62080822,12.99344,3.89392,13.56436862,1.93344,0.56392,2.014,11.06,3.33,11.55043289
13/06/2020 20:00,13.93896,-1.35072,14.00425115,1.12896,0.32928,1.176,12.81,-1.68,12.91969427,12.53896,1.41928,12.61902824,1.12896,0.32928,1.176,11.41,1.09,11.46194573
13/06/2020 20:30,13.62512,-1.44934,13.70198823,0.58512,0.17066,0.6095,13.04,-1.62,13.14024353,12.20512,0.98066,12.24445378,0.58512,0.17066,0.6095,11.62,0.81,11.64819729
13/06/2020 21:00,13.25944,-1.60808,13.35659651,0.34944,0.10192,0.364,12.91,-1.71,13.022757,11.92944,0.86192,11.96053698,0.34944,0.10192,0.364,11.58,0.76,11.60491275
13/06/2020 21:30,13.11136,-1.57252,13.20532393,0.23136,0.06748,0.241,12.88,-1.64,12.98399014,11.72136,0.67748,11.74092243,0.23136,0.06748,0.241,11.49,0.61,11.50618095
13/06/2020 22:00,12.91,-1.97,13.05944103,0,0,0,12.91,-1.97,13.05944103,11.59,0.61,11.60604153,0,0,0,11.59,0.61,11.60604153
13/06/2020 22:30,12.84,-1.93,12.98424045,0,0,0,12.84,-1.93,12.98424045,11.51,0.56,11.52361488,0,0,0,11.51,0.56,11.52361488
13/06/2020 23:00,12.27,-2.08,12.44505123,0,0,0,12.27,-2.08,12.44505123,11.06,0.56,11.07416814,0,0,0,11.06,0.56,11.07416814
13/06/2020 23:30,11.57,-2.32,11.80030932,0,0,0,11.57,-2.32,11.80030932,10.54,0.86,10.57502719,0,0,0,10.54,0.86,10.57502719
14/06/2020 00:00,10.9,-2.84,11.26390696,0,0,0,10.9,-2.84,11.26390696,10.1,1.01,10.15037438,0,0,0,10.1,1.01,10.15037438
14/06/2020 00:30,10.38,-2.71,10.72793083,0,0,0,10.38,-2.71,10.72793083,9.66,1.05,9.716897653,0,0,0,9.66,1.05,9.716897653
14/06/2020 01:00,9.98,-2.3,10.24160144,0,0,0,9.98,-2.3,10.24160144,9.16,0.15,9.161228084,0,0,0,9.16,0.15,9.161228084
14/06/2020 01:30,9.79,-1.43,9.893887002,0,0,0,9.79,-1.43,9.893887002,8.97,-0.77,9.002988393,0,0,0,8.97,-0.77,9.002988393
14/06/2020 02:00,9.79,-1.32,9.878587956,0,0,0,9.79,-1.32,9.878587956,8.93,-0.7,8.957393594,0,0,0,8.93,-0.7,8.957393594
14/06/2020 02:30,9.54,-1.38,9.63929458,0,0,0,9.54,-1.38,9.63929458,8.73,-0.75,8.762157269,0,0,0,8.73,-0.75,8.762157269
14/06/2020 03:00,9.3,-1.48,9.417027132,0,0,0,9.3,-1.48,9.417027132,8.53,-0.75,8.562908384,0,0,0,8.53,-0.75,8.562908384
14/06/2020 03:30,9.12,-1.44,9.23298435,0,0,0,9.12,-1.44,9.23298435,8.38,-0.79,8.417155101,0,0,0,8.38,-0.79,8.417155101
14/06/2020 04:00,9.09,-1.36,9.191175115,0,0,0,9.09,-1.36,9.191175115,8.35,-0.73,8.381849438,0,0,0,8.35,-0.73,8.381849438
14/06/2020 04:30,8.85,-1.75,9.021363533,0,0,0,8.85,-1.75,9.021363533,8.18,-0.5,8.195266927,0,0,0,8.18,-0.5,8.195266927
14/06/2020 05:00,8.452,-3.679,9.217990291,0.072,0.021,0.075,8.38,-3.7,9.160480337,8.162,1.211,8.251349284,0.072,0.021,0.075,8.09,1.19,8.177053259
14/06/2020 05:30,8.7064,-3.6048,9.423162102,0.3264,0.0952,0.34,8.38,-3.7,9.160480337,8.4164,1.4152,8.534552127,0.3264,0.0952,0.34,8.09,1.32,8.196981152
14/06/2020 06:00,8.44736,-3.51702,9.15026342,0.62736,0.18298,0.6535,7.82,-3.7,8.651150213,8.16736,1.50298,8.30449988,0.62736,0.18298,0.6535,7.54,1.32,7.654671776
14/06/2020 06:30,8.6972,-2.9679,9.189652782,1.2072,0.3521,1.2575,7.49,-3.32,8.192832233,8.3172,1.6721,8.483615635,1.2072,0.3521,1.2575,7.11,1.32,7.231493622
14/06/2020 07:00,9.4812,-2.7634,9.875704177,1.2912,0.3766,1.345,8.19,-3.14,8.77129979,9.0512,1.5966,9.190938635,1.2912,0.3766,1.345,7.76,1.22,7.855316671
14/06/2020 07:30,10.00192,-2.52694,10.31619258,1.86192,0.54306,1.9395,8.14,-3.07,8.699683902,9.49192,1.93306,9.686757262,1.86192,0.54306,1.9395,7.63,1.39,7.755578637
14/06/2020 08:00,10.49384,-2.04638,10.69150827,3.06384,0.89362,3.1915,7.43,-2.94,7.99052564,9.96384,2.55362,10.2858681,3.06384,0.89362,3.1915,6.9,1.66,7.096872551
14/06/2020 08:30,11.00184,-1.44988,11.09696514,4.49184,1.31012,4.679,6.51,-2.76,7.070905175,10.44184,3.32012,10.95697127,4.49184,1.31012,4.679,5.95,2.01,6.280334386
14/06/2020 09:00,12.07088,-1.88766,12.21758586,2.75088,0.80234,2.8655,9.32,-2.69,9.700438134,11.26088,2.81234,11.60675125,2.75088,0.80234,2.8655,8.51,2.01,8.744152332
14/06/2020 09:30,12.82496,0.61228,12.8395672,3.50496,1.02228,3.651,9.32,-0.41,9.329013881,11.59496,0.61228,11.61111468,3.50496,1.02228,3.651,8.09,-0.41,8.100382707
14/06/2020 10:00,13.70664,2.42152,13.91889863,5.93664,1.73152,6.184,7.77,0.69,7.800576902,12.44664,2.21152,12.64158487,5.93664,1.73152,6.184,6.51,0.48,6.527671867
14/06/2020 10:30,13.90584,0.57962,13.91791455,3.49584,1.01962,3.6415,10.41,-0.44,10.4192946,12.68584,1.46962,12.77068203,3.49584,1.01962,3.6415,9.19,0.45,9.201010814
14/06/2020 11:00,14.42288,2.17334,14.58570788,5.94288,1.73334,6.1905,8.48,0.44,8.491407422,13.20288,2.46334,13.43071421,5.94288,1.73334,6.1905,7.26,0.73,7.296608801
14/06/2020 11:30,14.46328,-0.73696,14.48204331,3.95328,1.15304,4.118,10.51,-1.89,10.67858605,13.24328,2.35304,13.45069747,3.95328,1.15304,4.118,9.29,1.2,9.367182074
14/06/2020 12:00,15.11368,-0.44726,15.12029645,2.20368,0.64274,2.2955,12.91,-1.09,12.955933,13.64368,2.39274,13.85190271,2.20368,0.64274,2.2955,11.44,1.75,11.57307651
14/06/2020 12:30,15.32344,0.01642,15.3234488,3.79344,1.10642,3.9515,11.53,-1.09,11.58140751,13.87344,3.04642,14.20397875,3.79344,1.10642,3.9515,10.08,1.94,10.26498904
14/06/2020 13:00,16.36632,2.27476,16.52364861,9.13632,2.66476,9.517,7.23,-0.39,7.240511032,13.89632,5.28476,14.86729289,9.13632,2.66476,9.517,4.76,2.62,5.433415132
14/06/2020 13:30,15.70184,4.90012,16.4486764,15.29184,4.46012,15.929,0.41,0.44,0.601414998,14.24184,7.90012,16.28624888,15.29184,4.46012,15.929,-1.05,3.44,3.596679024
14/06/2020 14:00,17.06832,4.11076,17.55636339,13.40832,3.91076,13.967,3.66,0.2,3.665460408,13.67832,7.12076,15.42081908,13.40832,3.91076,13.967,0.27,3.21,3.221335127
14/06/2020 14:30,15.5512,3.2091,15.87885841,12.0312,3.5091,12.5325,3.52,-0.3,3.53276096,13.2912,6.5491,14.81710863,12.0312,3.5091,12.5325,1.26,3.04,3.290774985
14/06/2020 15:00,14.79536,2.83698,15.06489738,11.95536,3.48698,12.4535,2.84,-0.65,2.913434399,12.72536,6.52698,14.30161722,11.95536,3.48698,12.4535,0.77,3.04,3.136000638
14/06/2020 15:30,14.31512,1.27566,14.3718464,8.38512,2.44566,8.7345,5.93,-1.17,6.044319647,14.00512,4.94566,14.85270814,8.38512,2.44566,8.7345,5.62,2.5,6.150967404
14/06/2020 16:00,14.74552,1.66536,14.83926494,9.27552,2.70536,9.662,5.47,-1.04,5.567988865,13.91552,5.47536,14.95397151,9.27552,2.70536,9.662,4.64,2.77,5.403933752
14/06/2020 16:30,14.61728,0.80504,14.63943182,6.73728,1.96504,7.018,7.88,-1.16,7.964923101,13.79728,4.51504,14.51724911,6.73728,1.96504,7.018,7.06,2.55,7.506403933
14/06/2020 17:00,15.322,0.591,15.33339379,5.832,1.701,6.075,9.49,-1.11,9.554695181,14.022,4.181,14.63206223,5.832,1.701,6.075,8.19,2.48,8.55724839
14/06/2020 17:30,15.62984,-0.74088,15.64738961,1.05984,0.30912,1.104,14.57,-1.05,14.6077856,14.14984,1.93912,14.28209223,1.05984,0.30912,1.104,13.09,1.63,13.19109548
14/06/2020 18:00,15.9184,-0.1663,15.91926865,2.3784,0.6937,2.4775,13.54,-0.86,13.56728418,14.5084,2.3237,14.69330638,2.3784,0.6937,2.4775,12.13,1.63,12.23902774
14/06/2020 18:30,15.46352,0.36686,15.46787112,3.86352,1.12686,4.0245,11.6,-0.76,11.62486989,14.08352,2.66686,14.33379496,3.86352,1.12686,4.0245,10.22,1.54,10.33537614
14/06/2020 19:00,14.90624,-0.23068,14.90802483,2.94624,0.85932,3.069,11.96,-1.09,12.00956702,13.69624,2.43932,13.9117674,2.94624,0.85932,3.069,10.75,1.58,10.86549125
14/06/2020 19:30,14.87848,-0.66086,14.89314953,1.60848,0.46914,1.6755,13.27,-1.13,13.31802538,13.58848,1.84914,13.71371968,1.60848,0.46914,1.6755,11.98,1.38,12.05922054
14/06/2020 20:00,14.5008,-0.6631,14.51595337,1.3608,0.3969,1.4175,13.14,-1.06,13.18268561,13.2008,1.5769,13.29465059,1.3608,0.3969,1.4175,11.84,1.18,11.89865539
14/06/2020 20:30,14.2628,-1.5396,14.34565551,0.4128,0.1204,0.43,13.85,-1.66,13.94912542,12.9628,1.5004,13.0493442,0.4128,0.1204,0.43,12.55,1.38,12.62564454
14/06/2020 21:00,13.89888,-1.91366,14.03000213,0.39888,0.11634,0.4155,13.5,-2.03,13.65177278,12.70888,1.79634,12.83520425,0.39888,0.11634,0.4155,12.31,1.68,12.42410963
14/06/2020 21:30,13.57816,-2.06762,13.7346817,0.24816,0.07238,0.2585,13.33,-2.14,13.50068517,12.55816,1.64238,12.66510145,0.24816,0.07238,0.2585,12.31,1.57,12.40971394
14/06/2020 22:00,13.26,-2.09,13.42369919,0,0,0,13.26,-2.09,13.42369919,12.07,1.41,12.15207801,0,0,0,12.07,1.41,12.15207801
14/06/2020 22:30,13.4,-1.98,13.54549372,0,0,0,13.4,-1.98,13.54549372,12.22,1.35,12.29434423,0,0,0,12.22,1.35,12.29434423
14/06/2020 23:00,12.59,-2.22,12.78422856,0,0,0,12.59,-2.22,12.78422856,11.57,1.44,11.6592667,0,0,0,11.57,1.44,11.6592667
14/06/2020 23:30,12.02,-2.05,12.19355978,0,0,0,12.02,-2.05,12.19355978,11.02,1.19,11.08406514,0,0,0,11.02,1.19,11.08406514
15/06/2020 00:00,11.39,-1.66,11.51033014,0,0,0,11.39,-1.66,11.51033014,10.44,0.68,10.46212216,0,0,0,10.44,0.68,10.46212216
15/06/2020 00:30,10.83,-1.29,10.90655766,0,0,0,10.83,-1.29,10.90655766,10.1,-0.12,10.10071285,0,0,0,10.1,-0.12,10.10071285
15/06/2020 01:00,10.51,-1.13,10.57057236,0,0,0,10.51,-1.13,10.57057236,9.77,-0.41,9.778599082,0,0,0,9.77,-0.41,9.778599082
15/06/2020 01:30,10.46,-0.94,10.50215216,0,0,0,10.46,-0.94,10.50215216,9.67,-0.41,9.678687928,0,0,0,9.67,-0.41,9.678687928
15/06/2020 02:00,10.46,-0.85,10.4944795,0,0,0,10.46,-0.85,10.4944795,9.63,-0.49,9.642458193,0,0,0,9.63,-0.49,9.642458193
15/06/2020 02:30,10.31,-0.74,10.33652263,0,0,0,10.31,-0.74,10.33652263,9.45,-0.53,9.464850765,0,0,0,9.45,-0.53,9.464850765
15/06/2020 03:00,10.03,-0.74,10.05726106,0,0,0,10.03,-0.74,10.05726106,9.2,-0.53,9.215253659,0,0,0,9.2,-0.53,9.215253659
15/06/2020 03:30,10.14,-0.62,10.15893695,0,0,0,10.14,-0.62,10.15893695,9.32,-0.43,9.329914255,0,0,0,9.32,-0.43,9.329914255
15/06/2020 04:00,9.73,-2.57,10.0636872,0,0,0,9.73,-2.57,10.0636872,9.26,1.19,9.33615017,0,0,0,9.26,1.19,9.33615017
15/06/2020 04:30,9.64,-2.92,10.07253692,0,0,0,9.64,-2.92,10.07253692,9.23,1.59,9.365948964,0,0,0,9.23,1.59,9.365948964
15/06/2020 05:00,9.54,-3.05,10.01569269,0,0,0,9.54,-3.05,10.01569269,9.19,1.76,9.357013412,0,0,0,9.19,1.76,9.357013412
15/06/2020 05:30,9.98568,-2.98126,10.42121472,0.23568,0.06874,0.2455,9.75,-3.05,10.21591895,9.65568,2.08874,9.879017717,0.23568,0.06874,0.2455,9.42,2.02,9.634147601
15/06/2020 06:00,10.43296,-2.73122,10.78453601,0.37296,0.10878,0.3885,10.06,-2.84,10.4531909,10.11296,2.31878,10.37538918,0.37296,0.10878,0.3885,9.74,2.21,9.987577284
15/06/2020 06:30,11.85536,-0.81802,11.88354818,0.55536,0.16198,0.5785,11.3,-0.98,11.34241597,11.10536,2.56198,11.39705059,0.55536,0.16198,0.5785,10.55,2.4,10.8195425
15/06/2020 07:00,13.51512,1.37066,13.58444616,0.58512,0.17066,0.6095,12.93,1.2,12.98556506,12.42512,1.09066,12.47289647,0.58512,0.17066,0.6095,11.84,0.92,11.87568945
15/06/2020 07:30,15.7124,-0.7493,15.73025633,0.9624,0.2807,1.0025,14.75,-1.03,14.78591898,14.8024,4.9907,15.62107974,0.9624,0.2807,1.0025,13.84,4.71,14.61949726
15/06/2020 08:00,17.47704,1.56372,17.54685577,1.24704,0.36372,1.299,16.23,1.2,16.27430183,15.90704,3.61372,16.31235402,1.24704,0.36372,1.299,14.66,3.25,15.01592821
15/06/2020 08:30,18.2952,1.4986,18.3564742,1.6752,0.4886,1.745,16.62,1.01,16.65066065,16.3352,4.5186,16.94864316,1.6752,0.4886,1.745,14.66,4.03,15.20383175
15/06/2020 09:00,18.71488,2.05434,18.82729525,2.17488,0.63434,2.2655,16.54,1.42,16.60084335,16.68488,4.90434,17.39073809,2.17488,0.63434,2.2655,14.51,4.27,15.1252438
15/06/2020 09:30,18.7964,2.0027,18.90278975,2.7864,0.8127,2.9025,16.01,1.19,16.05416457,16.8764,5.1927,17.65720845,2.7864,0.8127,2.9025,14.09,4.38,14.75508387
15/06/2020 10:00,18.77656,2.10858,18.89458428,3.28656,0.95858,3.4235,15.49,1.15,15.53263017,16.78656,5.23858,17.58497418,3.28656,0.95858,3.4235,13.5,4.28,14.16221734
15/06/2020 10:30,19.23776,2.83768,19.44592085,4.51776,1.31768,4.706,14.72,1.52,14.79827017,17.17776,5.76768,18.12019788,4.51776,1.31768,4.706,12.66,4.45,13.41931816
15/06/2020 11:00,19.35352,3.90436,19.74342329,6.80352,1.98436,7.087,12.55,1.92,12.69601906,17.30352,6.58436,18.51392992,6.80352,1.98436,7.087,10.5,4.6,11.46342008
15/06/2020 11:30,19.36296,4.96128,19.98845965,8.71296,2.54128,9.076,10.65,2.42,10.92148799,17.38296,7.36128,18.87738704,8.71296,2.54128,9.076,8.67,4.82,9.91974294
15/06/2020 12:00,19.30568,5.58124,20.09625637,10.49568,3.06124,10.933,8.81,2.52,9.163323633,17.39568,8.04124,19.16432163,10.49568,3.06124,10.933,6.9,4.98,8.509430063
15/06/2020 12:30,19.19848,5.57914,19.99270961,10.24848,2.98914,10.6755,8.95,2.59,9.317220616,17.30848,7.86914,19.01333333,10.24848,2.98914,10.6755,7.06,4.88,8.5824239
15/06/2020 13:00,19.50144,7.04292,20.73424424,13.86144,4.04292,14.439,5.64,3,6.388239194,17.81144,9.69292,20.27806926,13.86144,4.04292,14.439,3.95,5.65,6.893837828
15/06/2020 13:30,19.29136,6.88498,20.48315211,13.49136,3.93498,14.0535,5.8,2.95,6.507111494,17.68136,9.69498,20.16489843,13.49136,3.93498,14.0535,4.19,5.76,7.122759297
15/06/2020 14:00,18.67968,6.87574,19.90493018,13.45968,3.92574,14.0205,5.22,2.95,5.995906937,17.04968,9.41574,19.47685159,13.45968,3.92574,14.0205,3.59,5.49,6.559588402
15/06/2020 14:30,19.08752,6.71136,20.23303667,13.78752,4.02136,14.362,5.3,2.69,5.943576364,17.55752,9.89136,20.15205973,13.78752,4.02136,14.362,3.77,5.87,6.976374417
15/06/2020 15:00,19.24056,6.45558,20.29467078,12.91056,3.76558,13.4485,6.33,2.69,6.87786304,17.71056,9.68558,20.18599503,12.91056,3.76558,13.4485,4.8,5.92,7.621443433
15/06/2020 15:30,19.03992,3.47206,19.35390798,6.34992,1.85206,6.6145,12.69,1.62,12.79298636,17.29992,6.75206,18.57087898,6.34992,1.85206,6.6145,10.95,4.9,11.99635361
15/06/2020 16:00,18.8156,5.1183,19.49932815,8.8056,2.5683,9.1725,10.01,2.55,10.32969506,16.5456,7.4083,18.12842487,8.8056,2.5683,9.1725,7.74,4.84,9.128701989
15/06/2020 16:30,19.22824,3.09532,19.47578546,4.33824,1.26532,4.519,14.89,1.83,15.0020332,16.94824,4.89532,17.64105997,4.33824,1.26532,4.519,12.61,3.63,13.12208063
15/06/2020 17:00,18.79696,2.22078,18.92769318,3.63696,1.06078,3.7885,15.16,1.16,15.20431518,16.63696,4.76078,17.30472376,3.63696,1.06078,3.7885,13,3.7,13.51628647
15/06/2020 17:30,19.36496,2.43478,19.51742374,3.44496,1.00478,3.5885,15.92,1.43,15.98409522,17.08496,4.46478,17.65871226,3.44496,1.00478,3.5885,13.64,3.46,14.07200057
15/06/2020 18:00,19.53408,3.64744,19.87169092,5.37408,1.56744,5.598,14.16,2.08,14.31195305,17.34408,5.24744,18.120506,5.37408,1.56744,5.598,11.97,3.68,12.522911
15/06/2020 18:30,19.07632,2.93226,19.30036615,4.63632,1.35226,4.8295,14.44,1.58,14.52618326,16.83632,4.47226,17.42018314,4.63632,1.35226,4.8295,12.2,3.12,12.59263277
15/06/2020 19:00,18.18128,1.69204,18.25984507,2.68128,0.78204,2.793,15.5,0.91,15.52668992,16.09128,3.78204,16.52976463,2.68128,0.78204,2.793,13.41,3,13.74147372
15/06/2020 19:30,17.48728,1.02754,17.51744274,2.11728,0.61754,2.2055,15.37,0.41,15.37546747,15.55728,3.48754,15.94339663,2.11728,0.61754,2.2055,13.44,2.87,13.74301641
15/06/2020 20:00,16.87656,0.73858,16.89271375,1.12656,0.32858,1.1735,15.75,0.41,15.7553356,14.88656,2.83858,15.15477499,1.12656,0.32858,1.1735,13.76,2.51,13.98705473
15/06/2020 20:30,16.79784,1.64562,16.87825506,0.56784,0.16562,0.5915,16.23,1.48,16.29734027,14.66784,1.41562,14.7359937,0.56784,0.16562,0.5915,14.1,1.25,14.15529936
15/06/2020 21:00,16.25352,1.31436,16.30657704,0.32352,0.09436,0.337,15.93,1.22,15.97664858,14.17352,0.79436,14.19576264,0.32352,0.09436,0.337,13.85,0.7,13.86767825
15/06/2020 21:30,15.90144,0.61042,15.913152,0.24144,0.07042,0.2515,15.66,0.54,15.66930758,14.03144,1.25042,14.08704577,0.24144,0.07042,0.2515,13.79,1.18,13.84039378
15/06/2020 22:00,15.6,1.19,15.64532198,0,0,0,15.6,1.19,15.64532198,13.6,0.88,13.62844085,0,0,0,13.6,0.88,13.62844085
15/06/2020 22:30,15.6,1.59,15.68081949,0,0,0,15.6,1.59,15.68081949,13.4,0.38,13.40538698,0,0,0,13.4,0.38,13.40538698
15/06/2020 23:00,14.95,1.33,15.00904394,0,0,0,14.95,1.33,15.00904394,12.83,0.48,12.83897582,0,0,0,12.83,0.48,12.83897582
15/06/2020 23:30,13.68,-2.16,13.84947652,0,0,0,13.68,-2.16,13.84947652,12.2,3.38,12.65955765,0,0,0,12.2,3.38,12.65955765
16/06/2020 00:00,12.95,-2.8,13.24924526,0,0,0,12.95,-2.8,13.24924526,11.65,3.34,12.11932754,0,0,0,11.65,3.34,12.11932754
16/06/2020 00:30,12.6,-1.23,12.65989336,0,0,0,12.6,-1.23,12.65989336,11.12,1.59,11.23309841,0,0,0,11.12,1.59,11.23309841
16/06/2020 01:00,12.47,-0.69,12.48907523,0,0,0,12.47,-0.69,12.48907523,11,1.39,11.08747492,0,0,0,11,1.39,11.08747492
16/06/2020 01:30,12.19,-0.95,12.22696201,0,0,0,12.19,-0.95,12.22696201,10.74,1.16,10.80246268,0,0,0,10.74,1.16,10.80246268
16/06/2020 02:00,11.93,-1.05,11.9761179,0,0,0,11.93,-1.05,11.9761179,10.53,1.09,10.58626469,0,0,0,10.53,1.09,10.58626469
16/06/2020 02:30,11.75,-1.05,11.79682161,0,0,0,11.75,-1.05,11.79682161,10.36,1.09,10.41718292,0,0,0,10.36,1.09,10.41718292
16/06/2020 03:00,11.56,-0.99,11.60231442,0,0,0,11.56,-0.99,11.60231442,10.17,0.88,10.20800176,0,0,0,10.17,0.88,10.20800176
16/06/2020 03:30,11.51,-1.07,11.55962802,0,0,0,11.51,-1.07,11.55962802,10.17,0.88,10.20800176,0,0,0,10.17,0.88,10.20800176
16/06/2020 04:00,11.3,-1.11,11.35438682,0,0,0,11.3,-1.11,11.35438682,9.96,0.88,9.998799928,0,0,0,9.96,0.88,9.998799928
16/06/2020 04:30,10.85,-1.18,10.91397728,0,0,0,10.85,-1.18,10.91397728,9.5,0.65,9.522210878,0,0,0,9.5,0.65,9.522210878
16/06/2020 05:00,10.48384,-1.54888,10.59763796,0.00384,0.00112,0.004,10.48,-1.55,10.59400302,9.27384,0.90112,9.317517137,0.00384,0.00112,0.004,9.27,0.9,9.313586849
16/06/2020 05:30,10.98856,-1.55292,11.09774803,0.29856,0.08708,0.311,10.69,-1.64,10.81506819,9.81856,1.18708,9.890059626,0.29856,0.08708,0.311,9.52,1.1,9.58333971
16/06/2020 06:00,11.46952,-1.01014,11.51391644,0.47952,0.13986,0.4995,10.99,-1.15,11.05000452,10.16952,1.27986,10.24974042,0.47952,0.13986,0.4995,9.69,1.14,9.756828378
16/06/2020 06:30,13.01152,0.27336,13.0143912,0.73152,0.21336,0.762,12.28,0.06,12.28014658,11.54152,2.07336,11.72627416,0.73152,0.21336,0.762,10.81,1.86,10.96885135
16/06/2020 07:00,14.54328,3.56554,14.97397972,1.01328,0.29554,1.0555,13.53,3.27,13.91954741,12.33328,0.35554,12.33840363,1.01328,0.29554,1.0555,11.32,0.06,11.32015901
16/06/2020 07:30,16.29936,2.03898,16.42639875,1.53936,0.44898,1.6035,14.76,1.59,14.84539322,14.44936,3.73898,14.92527976,1.53936,0.44898,1.6035,12.91,3.29,13.32261986
16/06/2020 08:00,17.79128,3.78454,18.18934818,2.14128,0.62454,2.2305,15.65,3.16,15.96584166,15.67128,2.93454,15.94366777,2.14128,0.62454,2.2305,13.53,2.31,13.72577867
16/06/2020 08:30,18.54296,3.12378,18.80423801,2.65296,0.77378,2.7635,15.89,2.35,16.06283288,16.61296,4.56378,17.22842209,2.65296,0.77378,2.7635,13.96,3.79,14.46532751
16/06/2020 09:00,19.30336,3.64348,19.64420153,2.82336,0.82348,2.941,16.48,2.82,16.71953349,17.12336,4.48348,17.70059464,2.82336,0.82348,2.941,14.3,3.66,14.76094848
16/06/2020 09:30,19.90208,3.92644,20.28570234,2.90208,0.84644,3.023,17,3.08,17.27675896,17.67208,4.88644,18.33520405,2.90208,0.84644,3.023,14.77,4.04,15.3125602
16/06/2020 10:00,19.7732,4.0276,20.17922199,3.0432,0.8876,3.17,16.73,3.14,17.02211796,17.4132,4.5276,17.9921843,3.0432,0.8876,3.17,14.37,3.64,14.82384903
16/06/2020 10:30,19.89616,3.96138,20.2866881,2.81616,0.82138,2.9335,17.08,3.14,17.3662316,17.68616,4.46138,18.24018002,2.81616,0.82138,2.9335,14.87,3.64,15.30903328
16/06/2020 11:00,19.75744,4.03842,20.16594336,3.21744,0.93842,3.3515,16.54,3.1,16.82800048,17.50744,4.50842,18.07861461,3.21744,0.93842,3.3515,14.29,3.57,14.72918871
16/06/2020 11:30,20.22352,4.38436,20.69331713,3.68352,1.07436,3.837,16.54,3.31,16.8679489,17.97352,4.78436,18.59939574,3.68352,1.07436,3.837,14.29,3.71,14.76374614
16/06/2020 12:00,20.72936,5.32398,21.40212908,5.73936,1.67398,5.9785,14.99,3.65,15.42798107,18.44936,5.66398,19.29921122,5.73936,1.67398,5.9785,12.71,3.99,13.32156898
16/06/2020 12:30,20.14312,6.85966,21.27910286,10.35312,3.01966,10.7845,9.79,3.84,10.51616375,18.08312,7.23966,19.47849855,10.35312,3.01966,10.7845,7.73,4.22,8.806889349
16/06/2020 13:00,20.41136,8.01748,21.92951442,12.47136,3.63748,12.991,7.94,4.38,9.067965593,18.43136,8.35748,20.23765064,12.47136,3.63748,12.991,5.96,4.72,7.602631123
16/06/2020 13:30,20.50152,8.35586,22.13894123,13.63152,3.97586,14.1995,6.87,4.38,8.147472001,18.61152,8.77586,20.57679264,13.63152,3.97586,14.1995,4.98,4.8,6.916675502
16/06/2020 14:00,19.67392,7.23906,20.96347104,11.65392,3.39906,12.1395,8.02,3.84,8.891906432,17.69392,7.62906,19.26855888,11.65392,3.39906,12.1395,6.04,4.23,7.373906699
16/06/2020 14:30,19.01152,7.02586,20.26821653,12.19152,3.55586,12.6995,6.82,3.47,7.652012807,17.05152,7.37586,18.5784188,12.19152,3.55586,12.6995,4.86,3.82,6.181585557
16/06/2020 15:00,19.53992,6.07456,20.46237408,9.40992,2.74456,9.802,10.13,3.33,10.66329217,17.35992,6.42456,18.51058599,9.40992,2.74456,9.802,7.95,3.68,8.760416657
16/06/2020 15:30,20.1772,4.6121,20.69760533,6.2472,1.8221,6.5075,13.93,2.79,14.20665337,17.4572,4.9121,18.13511947,6.2472,1.8221,6.5075,11.21,3.09,11.62807809
16/06/2020 16:00,19.23952,2.46736,19.39708729,1.25952,0.36736,1.312,17.98,2.1,18.10222086,16.47952,2.81736,16.71861528,1.25952,0.36736,1.312,15.22,2.45,15.41593007
16/06/2020 16:30,19.2384,2.4687,19.39614689,1.5384,0.4487,1.6025,17.7,2.02,17.81489265,16.5884,3.1787,16.89020865,1.5384,0.4487,1.6025,15.05,2.73,15.29560067
16/06/2020 17:00,20.16792,3.60106,20.48688923,4.59792,1.34106,4.7895,15.57,2.26,15.73316561,17.60792,4.41106,18.15203286,4.59792,1.34106,4.7895,13.01,3.07,13.36731087
16/06/2020 17:30,19.80136,5.47998,20.54565742,9.05136,2.63998,9.4285,10.75,2.84,11.11881738,17.29136,5.81998,18.24454159,9.05136,2.63998,9.4285,8.24,3.18,8.832326987
16/06/2020 18:00,19.79544,4.24742,20.24598779,4.82544,1.40742,5.0265,14.97,2.84,15.23701086,17.18544,4.37742,17.73418038,4.82544,1.40742,5.0265,12.36,2.97,12.7118252
16/06/2020 18:30,20.04904,3.70722,20.38890593,3.89904,1.13722,4.0615,16.15,2.57,16.35320764,17.44904,4.18722,17.94440883,3.89904,1.13722,4.0615,13.55,3.05,13.88902444
16/06/2020 19:00,18.88256,2.49908,19.04721694,2.36256,0.68908,2.461,16.52,1.81,16.61885977,16.43256,3.36908,16.77437713,2.36256,0.68908,2.461,14.07,2.68,14.32296408
16/06/2020 19:30,18.43784,2.22812,18.57198058,2.18784,0.63812,2.279,16.25,1.59,16.3276024,15.88784,2.94812,16.15904921,2.18784,0.63812,2.279,13.7,2.31,13.89338332
16/06/2020 20:00,18.19512,1.50816,18.25751731,0.88512,0.25816,0.922,17.31,1.25,17.35507419,15.68512,2.74816,15.92405014,0.88512,0.25816,0.922,14.8,2.49,15.0080012
16/06/2020 20:30,17.4604,-1.0203,17.49018525,0.6504,0.1897,0.6775,16.81,-1.21,16.85349222,15.5804,4.2097,16.13909657,0.6504,0.1897,0.6775,14.93,4.02,15.46173664
16/06/2020 21:00,16.97896,-1.43822,17.03976407,0.34896,0.10178,0.3635,16.63,-1.54,16.70115265,15.23896,4.24178,15.81829951,0.34896,0.10178,0.3635,14.89,4.14,15.45482772
16/06/2020 21:30,16.88648,-1.71936,16.97378584,0.03648,0.01064,0.038,16.85,-1.73,16.93857727,15.14648,3.97064,15.65828338,0.03648,0.01064,0.038,15.11,3.96,15.62029769
16/06/2020 22:00,16.54,-1.78,16.6355042,0,0,0,16.54,-1.78,16.6355042,14.78,4,15.31170794,0,0,0,14.78,4,15.31170794
16/06/2020 22:30,16.04,-1.95,16.15809704,0,0,0,16.04,-1.95,16.15809704,14.07,2.79,14.34395343,0,0,0,14.07,2.79,14.34395343
16/06/2020 23:00,15.12,0.33,15.12360076,0,0,0,15.12,0.33,15.12360076,12.98,1.14,13.02996546,0,0,0,12.98,1.14,13.02996546
16/06/2020 23:30,14.27,0.41,14.27588876,0,0,0,14.27,0.41,14.27588876,12.13,0.74,12.15255117,0,0,0,12.13,0.74,12.15255117
17/06/2020 00:00,13.69,-0.41,13.69613814,0,0,0,13.69,-0.41,13.69613814,11.76,1,11.80244043,0,0,0,11.76,1,11.80244043
17/06/2020 00:30,12.89,-2.57,13.14370572,0,0,0,12.89,-2.57,13.14370572,11.33,1.98,11.50170857,0,0,0,11.33,1.98,11.50170857
17/06/2020 01:00,12.67,-2.61,12.93603494,0,0,0,12.67,-2.61,12.93603494,11.33,2.93,11.70272618,0,0,0,11.33,2.93,11.70272618
17/06/2020 01:30,12.76,-0.42,12.76691035,0,0,0,12.76,-0.42,12.76691035,10.86,0.51,10.87196854,0,0,0,10.86,0.51,10.87196854
17/06/2020 02:00,12.54,-0.46,12.54843417,0,0,0,12.54,-0.46,12.54843417,10.82,0.57,10.83500346,0,0,0,10.82,0.57,10.83500346
